Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-03-31 00:30:00,1.9300000000000002,-0.006500000000000001,1.9300109456,0.0,-0.006500000000000001,0.006500000000000001,1.9300000000000002,0.0,1.9300000000000002,2.17,-0.0165,2.1700627295,0.0,-0.006500000000000001,0.006500000000000001,2.17,-0.01,2.1700230414
2019-03-31 01:00:00,1.96,0.0335,1.9602862674,0.0,-0.006500000000000001,0.006500000000000001,1.96,0.04,1.9604081208,2.2,0.0035,2.2000027841,0.0,-0.006500000000000001,0.006500000000000001,2.2,0.01,2.2000227272
2019-03-31 01:30:00,0.003,-0.0035,0.0046097722,0.0,-0.006500000000000001,0.006500000000000001,0.003,0.003,0.0042426407000000005,0.003,-0.0035,0.0046097722,0.0,-0.006500000000000001,0.006500000000000001,0.003,0.003,0.0042426407000000005
2019-03-31 02:00:00,0.003,-0.0035,0.0046097722,0.0,-0.006500000000000001,0.006500000000000001,0.003,0.003,0.0042426407000000005,0.003,-0.0035,0.0046097722,0.0,-0.006500000000000001,0.006500000000000001,0.003,0.003,0.0042426407000000005
2019-03-31 02:30:00,1.96,0.0335,1.9602862674,0.0,-0.006500000000000001,0.006500000000000001,1.96,0.04,1.9604081208,2.2,0.053500000000000006,2.2006504152,0.0,-0.006500000000000001,0.006500000000000001,2.2,0.06,2.2008180297
2019-03-31 03:00:00,1.9,0.0335,1.900295306,0.0,-0.006500000000000001,0.006500000000000001,1.9,0.04,1.9004210060000002,2.13,0.053500000000000006,2.1306717837,0.0,-0.006500000000000001,0.006500000000000001,2.13,0.06,2.1308449028
2019-03-31 03:30:00,1.81,0.0035,1.810003384,0.0,-0.006500000000000001,0.006500000000000001,1.81,0.01,1.8100276241,2.03,-0.026500000000000003,2.0301729606,0.0,-0.006500000000000001,0.006500000000000001,2.03,-0.02,2.0300985198
2019-03-31 04:00:00,1.8599999999999999,0.043500000000000004,1.8605085998000002,0.0,-0.006500000000000001,0.006500000000000001,1.8599999999999999,0.05,1.8606719216,2.08,0.0235,2.0801327482,0.0,-0.006500000000000001,0.006500000000000001,2.08,0.03,2.0802163349
2019-03-31 04:30:00,1.83,0.043500000000000004,1.8305169352,0.0,-0.006500000000000001,0.006500000000000001,1.83,0.05,1.8306829327,2.05,0.0235,2.0501346907,0.0,-0.006500000000000001,0.006500000000000001,2.05,0.03,2.0502195004
2019-03-31 05:00:00,1.83,0.043500000000000004,1.8305169352,0.0,-0.006500000000000001,0.006500000000000001,1.83,0.05,1.8306829327,2.05,0.0235,2.0501346907,0.0,-0.006500000000000001,0.006500000000000001,2.05,0.03,2.0502195004
2019-03-31 05:30:00,1.8599999999999999,0.043500000000000004,1.8605085998000002,0.0,-0.006500000000000001,0.006500000000000001,1.8599999999999999,0.05,1.8606719216,2.07,-0.006500000000000001,2.0700102053,0.0,-0.006500000000000001,0.006500000000000001,2.07,0.0,2.07
2019-03-31 06:00:00,1.97,0.2235,1.9826377001000002,0.0,-0.006500000000000001,0.006500000000000001,1.97,0.23,1.9833809518,2.2,0.20350000000000001,2.2093918281000002,0.0,-0.006500000000000001,0.006500000000000001,2.2,0.21,2.21
2019-03-31 06:30:00,2.3505000000000003,0.593,2.4241491806,0.0005,-0.007,0.0070178344,2.35,0.6000000000000001,2.4253865671,2.6105,0.583,2.6748082642,0.0005,-0.007,0.0070178344,2.61,0.59,2.6758550035
2019-03-31 07:00:00,2.391,0.5635,2.4565042744,0.001,-0.006500000000000001,0.0065764732,2.39,0.5700000000000001,2.4570307283,2.661,0.5835,2.7242234215,0.001,-0.006500000000000001,0.0065764732,2.66,0.59,2.7246467661000002
2019-03-31 07:30:00,2.3925,0.503,2.4448037242,0.0025,-0.007,0.0074330344,2.39,0.51,2.4438085031,2.6625,0.513,2.7114710491,0.0025,-0.007,0.0074330344,2.66,0.52,2.7103505308
2019-03-31 08:00:00,2.535,0.5625,2.5966577075,0.005,-0.007500000000000001,0.0090138782,2.5300000000000002,0.5700000000000001,2.5934147374,2.805,0.5725,2.8628274922,0.005,-0.007500000000000001,0.0090138782,2.8,0.58,2.8594405047
2019-03-31 08:30:00,2.5965,0.5625,2.6567307918000003,0.006500000000000001,-0.007500000000000001,0.009924716600000001,2.59,0.5700000000000001,2.6519803921,2.8465,0.5725,2.9035010763,0.006500000000000001,-0.007500000000000001,0.009924716600000001,2.84,0.58,2.8986203615
2019-03-31 09:00:00,2.6405000000000003,0.35150000000000003,2.6637928786,0.0105,-0.0085,0.0135092561,2.63,0.36,2.6545244395000003,2.9805,1.0015,3.1442618371,0.0105,-0.0085,0.0135092561,2.9699999999999998,1.01,3.1370368184
2019-03-31 09:30:00,2.826,0.312,2.8431707652,0.016,-0.008,0.0178885438,2.81,0.32,2.8281619473,3.156,1.022,3.3173513531,0.016,-0.008,0.0178885438,3.14,1.03,3.3046179809
2019-03-31 10:00:00,2.8455,-0.098,2.8471870767,0.035500000000000004,-0.018000000000000002,0.0398026381,2.81,-0.08,2.8111385594,3.2855,1.4020000000000001,3.5721302118000002,0.035500000000000004,-0.018000000000000002,0.0398026381,3.25,1.42,3.5466744987
2019-03-31 10:30:00,2.865,-0.088,2.8663511648,0.015,-0.008,0.017,2.85,-0.08,2.8511225859,3.265,1.3820000000000001,3.5454405932,0.015,-0.008,0.017,3.25,1.3900000000000001,3.5347701481
2019-03-31 11:00:00,3.0035,0.079,3.0045387749,0.0335,-0.021,0.039537956400000004,2.9699999999999998,0.1,2.9716830248,3.2835,1.229,3.5059682329,0.0335,-0.021,0.039537956400000004,3.25,1.25,3.4820970693
2019-03-31 11:30:00,3.1105,0.6625,3.1802698785,0.0405,-0.0175,0.0441191568,3.07,0.68,3.1444077344,3.2405,0.6625,3.3075287603,0.0405,-0.0175,0.0441191568,3.2,0.68,3.2714522769
2019-03-31 12:00:00,2.8635,0.6415000000000001,2.9344768699,0.07350000000000001,-0.018500000000000003,0.0757924798,2.79,0.66,2.8670019184,2.9935,0.6615,3.0657176158,0.07350000000000001,-0.018500000000000003,0.0757924798,2.92,0.68,2.9981327522
2019-03-31 12:30:00,2.755,0.612,2.8221567993,0.075,-0.018000000000000002,0.0771297608,2.68,0.63,2.7530528509,2.805,0.602,2.8688724266000003,0.075,-0.018000000000000002,0.0771297608,2.73,0.62,2.7995178156
2019-03-31 13:00:00,2.6625,0.5690000000000001,2.7226213931,0.052500000000000005,-0.021,0.0565442305,2.61,0.59,2.6758550035,2.6325000000000003,0.5690000000000001,2.6932911558,0.052500000000000005,-0.021,0.0565442305,2.58,0.59,2.6466015945
2019-03-31 13:30:00,2.477,0.577,2.543316339,0.017,-0.013000000000000001,0.0214009346,2.46,0.59,2.5297628347,2.497,0.577,2.5627988606,0.017,-0.013000000000000001,0.0214009346,2.48,0.59,2.5492155656
2019-03-31 14:00:00,2.434,0.459,2.4769006843,0.014,-0.011,0.0178044938,2.42,0.47000000000000003,2.4652180431,2.444,0.459,2.4867281717000003,0.014,-0.011,0.0178044938,2.43,0.47000000000000003,2.4750353533
2019-03-31 14:30:00,2.329,0.14250000000000002,2.333355363,0.009000000000000001,-0.007500000000000001,0.0117153745,2.32,0.15,2.3248440808,2.399,0.14250000000000002,2.4032285056,0.009000000000000001,-0.007500000000000001,0.0117153745,2.39,0.15,2.3947024867
2019-03-31 15:00:00,2.2485,0.14250000000000002,2.2530109853,0.0085,-0.007500000000000001,0.011335784000000002,2.24,0.15,2.2450167037,2.3685,0.14250000000000002,2.3727828599,0.0085,-0.007500000000000001,0.011335784000000002,2.36,0.15,2.3647621445
2019-03-31 15:30:00,2.2485,0.17300000000000001,2.2551455053,0.0085,-0.007,0.0110113578,2.24,0.18,2.2472205054,2.3985,0.14300000000000002,2.4027590911,0.0085,-0.007,0.0110113578,2.39,0.15,2.3947024867
2019-03-31 16:00:00,2.315,0.17250000000000001,2.3214179395,0.005,-0.007500000000000001,0.0090138782,2.31,0.18,2.3170023738,2.525,0.1825,2.531586706,0.005,-0.007500000000000001,0.0090138782,2.52,0.19,2.5271525478
2019-03-31 16:30:00,2.354,0.1125,2.3566867102,0.004,-0.007500000000000001,0.0085,2.35,0.12,2.3530618351,2.604,0.24250000000000002,2.615267147,0.004,-0.007500000000000001,0.0085,2.6,0.25,2.6119915773
2019-03-31 17:00:00,2.313,-0.5665,2.3813633175,0.003,-0.006500000000000001,0.0071589105,2.31,-0.56,2.3769097585,2.753,0.9235000000000001,2.9037667348,0.003,-0.006500000000000001,0.0071589105,2.75,0.93,2.9029984499
2019-03-31 17:30:00,2.312,-0.5670000000000001,2.3805110796,0.002,-0.007,0.007280109900000001,2.31,-0.56,2.3769097585,2.7720000000000002,0.923,2.9216284843,0.002,-0.007,0.007280109900000001,2.77,0.93,2.9219514027
2019-03-31 18:00:00,2.3505000000000003,-0.5665,2.4178032385,0.0005,-0.006500000000000001,0.0065192024,2.35,-0.56,2.4158021442,2.8305,0.9535,2.9867863164,0.0005,-0.006500000000000001,0.0065192024,2.83,0.96,2.9883942176
2019-03-31 18:30:00,2.41,-0.167,2.4157791704,0.0,-0.007,0.007,2.41,-0.16,2.4153053637,2.83,0.493,2.8726205806,0.0,-0.007,0.007,2.83,0.5,2.8738301968
2019-03-31 19:00:00,2.51,0.0135,2.5100363045,0.0,-0.006500000000000001,0.006500000000000001,2.51,0.02,2.51007968,2.92,0.42350000000000004,2.9505511773,0.0,-0.006500000000000001,0.006500000000000001,2.92,0.43,2.9514911486
2019-03-31 19:30:00,2.51,-0.5265000000000001,2.5646251675,0.0,-0.006500000000000001,0.006500000000000001,2.51,-0.52,2.563298656,3.09,1.0135,3.2519659054,0.0,-0.006500000000000001,0.006500000000000001,3.09,1.02,3.2539975415
2019-03-31 20:00:00,2.61,0.2235,2.6195519178,0.0,-0.006500000000000001,0.006500000000000001,2.61,0.23,2.6201145013,3.01,0.24350000000000002,3.0198331494,0.0,-0.006500000000000001,0.006500000000000001,3.01,0.25,3.0203642164
2019-03-31 20:30:00,2.59,0.184,2.5965276813,0.0,-0.006,0.006,2.59,0.19,2.596959761,3.01,0.20400000000000001,3.0169050366,0.0,-0.006,0.006,3.01,0.21,3.0173166887
2019-03-31 21:00:00,2.56,0.1835,2.5665681853,0.0,-0.006500000000000001,0.006500000000000001,2.56,0.19,2.5670410982,2.94,0.20350000000000001,2.947034484,0.0,-0.006500000000000001,0.006500000000000001,2.94,0.21,2.947490458
2019-03-31 21:30:00,2.46,0.1835,2.4668344594000002,0.0,-0.006500000000000001,0.006500000000000001,2.46,0.19,2.4673264883,2.8200000000000003,0.17350000000000002,2.8253322371,0.0,-0.006500000000000001,0.006500000000000001,2.8200000000000003,0.18,2.8257388413999998
2019-03-31 22:00:00,2.37,0.1835,2.3770932354,0.0,-0.006500000000000001,0.006500000000000001,2.37,0.19,2.3776038358,2.71,0.17350000000000002,2.7155482411,0.0,-0.006500000000000001,0.006500000000000001,2.71,0.18,2.7159712811
2019-03-31 22:30:00,2.37,0.21350000000000002,2.3795970772,0.0,-0.006500000000000001,0.006500000000000001,2.37,0.22,2.3801890681,2.68,0.20350000000000001,2.6877150612,0.0,-0.006500000000000001,0.006500000000000001,2.68,0.21,2.6882150212
2019-03-31 23:00:00,2.23,0.1135,2.2328865287,0.0,-0.006500000000000001,0.006500000000000001,2.23,0.12,2.2332263656,2.5300000000000002,0.3035,2.5481389778,0.0,-0.006500000000000001,0.006500000000000001,2.5300000000000002,0.31,2.5489213404999997
2019-03-31 23:30:00,2.09,-0.10650000000000001,2.0927116978,0.0,-0.006500000000000001,0.006500000000000001,2.09,-0.1,2.0923909768,2.4,0.3935,2.4320448701,0.0,-0.006500000000000001,0.006500000000000001,2.4,0.4,2.4331050121
2019-04-01 00:00:00,2.06,0.0935,2.0621208136,0.0,-0.006500000000000001,0.006500000000000001,2.06,0.1,2.0624257562,2.31,0.2335,2.3217713604,0.0,-0.006500000000000001,0.006500000000000001,2.31,0.24,2.322434068
2019-04-01 00:30:00,2.44,0.156,2.4449817995,0.0,-0.004,0.004,2.44,0.16,2.4452402745,2.7,0.316,2.7184289581,0.0,-0.004,0.004,2.7,0.32,2.7188968351
2019-04-01 01:00:00,2.8,0.156,2.8043423471,0.0,-0.004,0.004,2.8,0.16,2.8045677029,3.06,0.266,3.0715396791,0.0,-0.004,0.004,3.06,0.27,3.0718886699
2019-04-01 01:30:00,2.58,-0.41400000000000003,2.6130051665,0.0,-0.004,0.004,2.58,-0.41000000000000003,2.6123743989,2.98,0.8160000000000001,3.0897016037,0.0,-0.004,0.004,2.98,0.8200000000000001,3.0907604242
2019-04-01 02:00:00,2.4,-0.544,2.460881143,0.0,-0.004,0.004,2.4,-0.54,2.46,2.83,0.9460000000000001,2.9839262725,0.0,-0.004,0.004,2.83,0.9500000000000001,2.9851968108999998
2019-04-01 02:30:00,2.25,-0.544,2.3148295834,0.0,-0.004,0.004,2.25,-0.54,2.3138928238,2.67,0.9460000000000001,2.8326341098,0.0,-0.004,0.004,2.67,0.9500000000000001,2.8339724769
2019-04-01 03:00:00,2.19,-0.544,2.25655401,0.0,-0.004,0.004,2.19,-0.54,2.2555930484,2.6,0.9460000000000001,2.7667518862,0.0,-0.004,0.004,2.6,0.9500000000000001,2.7681221071
2019-04-01 03:30:00,2.11,-0.544,2.1789988527,0.0,-0.004,0.004,2.11,-0.54,2.1780036731,2.51,0.916,2.671919909,0.0,-0.004,0.004,2.51,0.92,2.6732938484
2019-04-01 04:00:00,2.11,-0.254,2.1252331637,0.0,-0.004,0.004,2.11,-0.25,2.1247588098,2.45,0.636,2.5312044564000002,0.0,-0.004,0.004,2.45,0.64,2.5322124713000003
2019-04-01 04:30:00,2.16,0.226,2.171790966,0.0,-0.004,0.004,2.16,0.23,2.1722108553,2.38,0.176,2.3864986906,0.0,-0.004,0.004,2.38,0.18,2.3867970169
2019-04-01 05:00:00,2.19,0.226,2.201630305,0.0,-0.004,0.004,2.19,0.23,2.2020445045,2.41,0.20600000000000002,2.4187881263,0.0,-0.004,0.004,2.41,0.21,2.4191320758
2019-04-01 05:30:00,2.23,-0.394,2.2645388051,0.0,-0.004,0.004,2.23,-0.39,2.2638462845,2.62,0.926,2.778826371,0.0,-0.004,0.004,2.62,0.93,2.7801618658000002
2019-04-01 06:00:00,2.39,-0.324,2.4118615217,0.0,-0.004,0.004,2.39,-0.32,2.4113274353,2.8200000000000003,1.156,3.0477427713,0.0,-0.004,0.004,2.8200000000000003,1.16,3.0492622058
2019-04-01 06:30:00,3.22,0.646,3.2841613846,0.0,-0.004,0.004,3.22,0.65,3.2849505324,3.61,1.216,3.8092986231,0.0,-0.004,0.004,3.61,1.22,3.8105773841
2019-04-01 07:00:00,3.56,0.41600000000000004,3.5842232073,0.0,-0.004,0.004,3.56,0.42,3.5846896658,4.13,1.876,4.5361080234,0.0,-0.004,0.004,4.13,1.88,4.5377637664
2019-04-01 07:30:00,4.04,0.996,4.16096335,0.0,-0.004,0.004,4.04,1.0,4.1619226326,4.55,1.686,4.8523289254,0.0,-0.004,0.004,4.55,1.69,4.8537202227
2019-04-01 08:00:00,4.347,1.152,4.497056037,0.307,-0.018000000000000002,0.30752723460000003,4.04,1.17,4.2060076082,4.857,1.822,5.187497759,0.307,-0.018000000000000002,0.30752723460000003,4.55,1.8399999999999999,4.9079629175
2019-04-01 08:30:00,4.6045,1.464,4.8316370155,2.5845000000000002,0.154,2.5890840562,2.02,1.31,2.4075921582,4.9045000000000005,1.534,5.1388010518,2.5845000000000002,0.154,2.5890840562,2.32,1.38,2.6994073424
2019-04-01 09:00:00,4.3415,1.4195,4.5676692634,0.0015,-0.0105,0.010606601700000001,4.34,1.43,4.5695185742,4.6915,1.4495,4.9103179632,0.0015,-0.0105,0.010606601700000001,4.69,1.46,4.9119955212
2019-04-01 09:30:00,4.432,1.426,4.6557598735,0.002,-0.004,0.004472136000000001,4.43,1.43,4.6550832431,4.7219999999999995,1.456,4.9413783502,0.002,-0.004,0.004472136000000001,4.72,1.46,4.9406477308
2019-04-01 10:00:00,4.3870000000000005,1.344,4.5882572944,0.007,-0.006,0.009219544500000001,4.38,1.35,4.5833284848,4.5969999999999995,1.344,4.7894409903,0.007,-0.006,0.009219544500000001,4.59,1.35,4.7844121896
2019-04-01 10:30:00,4.0705,1.1315,4.2248387543,0.0205,-0.0285,0.0351069794,4.05,1.16,4.212849392,4.1905,1.1315,4.3405739828,0.0205,-0.0285,0.0351069794,4.17,1.16,4.328336863
2019-04-01 11:00:00,4.2435,1.324,4.4452523269,0.0335,-0.036000000000000004,0.0491757054,4.21,1.3599999999999999,4.4242174449,4.2835,1.324,4.4834527153,0.0335,-0.036000000000000004,0.0491757054,4.25,1.3599999999999999,4.4622976145
2019-04-01 11:30:00,4.208,1.3599999999999999,4.4223143262,0.038,-0.04,0.0551724569,4.17,1.4,4.3987384555,4.228,1.3599999999999999,4.4413493445,0.038,-0.04,0.0551724569,4.19,1.4,4.4177030231
2019-04-01 12:00:00,4.0325,1.3405,4.2494701434,0.0325,-0.0395,0.051151735100000005,4.0,1.38,4.2313591197000004,4.0025,1.3305,4.2178473775,0.0325,-0.0395,0.051151735100000005,3.9699999999999998,1.37,4.1997380871
2019-04-01 12:30:00,4.0675,1.38,4.2952248195,0.0675,-0.04,0.0784617741,4.0,1.42,4.2445730056,3.9875,1.38,4.2195445548,0.0675,-0.04,0.0784617741,3.92,1.42,4.169268521
2019-04-01 13:00:00,4.0905,1.3605,4.3108178458,0.07050000000000001,-0.0395,0.0808115091,4.02,1.4,4.2568063146,3.9905,1.3505,4.2128304618,0.07050000000000001,-0.0395,0.0808115091,3.92,1.3900000000000001,4.1591465471
2019-04-01 13:30:00,3.928,0.981,4.048647305,0.068,-0.039,0.07839005040000001,3.86,1.02,3.9924929555,3.908,1.701,4.2621432402,0.068,-0.039,0.07839005040000001,3.84,1.74,4.2158273209
2019-04-01 14:00:00,3.794,0.492,3.8257678968,0.064,-0.038,0.0744311763,3.73,0.53,3.7674659919,3.874,2.042,4.3792282425,0.064,-0.038,0.0744311763,3.81,2.08,4.3407948581
2019-04-01 14:30:00,3.7665,0.7205,3.8347936711,0.0665,-0.0395,0.07734662240000001,3.7,0.76,3.7772476752,3.7865,1.8205,4.2014048246,0.0665,-0.0395,0.07734662240000001,3.7199999999999998,1.8599999999999999,4.1590864381
2019-04-01 15:00:00,3.925,1.3285,4.1437346983,0.055,-0.0415,0.0689002903,3.87,1.37,4.1053379885,3.805,1.3285,4.0302527526,0.055,-0.0415,0.0689002903,3.75,1.37,3.9924178138
2019-04-01 15:30:00,3.762,1.092,3.9172832422,0.042,-0.038,0.056639209,3.7199999999999998,1.13,3.8878400173000003,3.662,1.072,3.8156818526,0.042,-0.038,0.056639209,3.62,1.11,3.7863570883
2019-04-01 16:00:00,3.7525,0.9835,3.8792432895999998,0.0325,-0.036500000000000005,0.0488722825,3.7199999999999998,1.02,3.8573047584999998,3.7125,0.9535,3.8329908035,0.0325,-0.036500000000000005,0.0488722825,3.68,0.99,3.8108398025
2019-04-01 16:30:00,3.711,0.9575,3.8325353553,0.021,-0.0125,0.024438698800000002,3.69,0.97,3.8153636786,3.721,0.9375,3.8372838376000002,0.021,-0.0125,0.024438698800000002,3.7,0.9500000000000001,3.820013089
2019-04-01 17:00:00,3.7015000000000002,0.9395,3.8188692698,0.1615,-0.0105,0.1618409713,3.54,0.9500000000000001,3.6652557892,3.7715,0.9395,3.8867560381,0.1615,-0.0105,0.1618409713,3.61,0.9500000000000001,3.7329077138
2019-04-01 17:30:00,3.99,0.865,4.0826860031,4.72,-0.535,4.7502236789,-0.73,1.4,1.5788920166,3.94,0.9450000000000001,4.0517434519,4.72,-0.535,4.7502236789,-0.78,1.48,1.6729614461
2019-04-01 18:00:00,4.092,0.91,4.1919642174,4.822,-0.54,4.8521422073,-0.73,1.45,1.6233915116,4.162,1.01,4.2827962828,4.822,-0.54,4.8521422073,-0.66,1.55,1.684666139
2019-04-01 18:30:00,3.8665000000000003,0.6335000000000001,3.9180536622,4.8165,-0.5365,4.846287703,-0.9500000000000001,1.17,1.507116452,4.0165,1.2235,4.1987170064,4.8165,-0.5365,4.846287703,-0.8,1.76,1.9332873558
2019-04-01 19:00:00,3.917,0.14550000000000002,3.9197014236000003,4.817,-0.49450000000000005,4.8423154844,-0.9,0.64,1.1043550154,4.227,1.8255,4.6043435200000005,4.817,-0.49450000000000005,4.8423154844,-0.59,2.32,2.3938462773999998
2019-04-01 19:30:00,3.9675000000000002,0.784,4.0442196095,4.8175,-0.526,4.8461306472,-0.85,1.31,1.5616017418,4.2275,1.094,4.3667599258,4.8175,-0.526,4.8461306472,-0.59,1.62,1.724093965
2019-04-01 20:00:00,3.84,0.934,3.9519559714,0.6000000000000001,-0.006,0.6000299993,3.24,0.9400000000000001,3.3736034147,4.27,0.974,4.3796776137,0.6000000000000001,-0.006,0.6000299993,3.67,0.98,3.7985918444
2019-04-01 20:30:00,3.9495,0.6625,4.0046793255,3.7295,-0.0475,3.7298024747,0.22,0.71,0.7433034374,4.2395,0.7625000000000001,4.307524405,3.7295,-0.0475,3.7298024747,0.51,0.81,0.957183368
2019-04-01 21:00:00,3.7635,0.377,3.7823354227,0.4435,0.057,0.4471479062,3.32,0.32,3.3353860346,4.3135,1.227,4.4846194097,0.4435,0.057,0.4471479062,3.87,1.17,4.0429939401
2019-04-01 21:30:00,3.5700000000000003,0.425,3.595208617,0.0,-0.005,0.005,3.5700000000000003,0.43,3.5958031092000002,4.13,1.385,4.3560446508,0.0,-0.005,0.005,4.13,1.3900000000000001,4.3576369743
2019-04-01 22:00:00,3.49,0.906,3.605681073,0.0,-0.004,0.004,3.49,0.91,3.6066882316,3.89,0.896,3.9918562098,0.0,-0.004,0.004,3.89,0.9,3.9927559405
2019-04-01 22:30:00,3.49,0.9555,3.6184361608,0.0,-0.0045000000000000005,0.0045000000000000005,3.49,0.96,3.6196270526000003,3.86,0.9355,3.9717452398,0.0,-0.0045000000000000005,0.0045000000000000005,3.86,0.9400000000000001,3.9728075715
2019-04-01 23:00:00,3.38,0.976,3.5180926651,0.0,-0.004,0.004,3.38,0.98,3.5192044556,3.7199999999999998,0.936,3.8359478620000003,0.0,-0.004,0.004,3.7199999999999998,0.9400000000000001,3.8369258528
2019-04-01 23:30:00,3.24,0.376,3.2617443186,0.0,-0.004,0.004,3.24,0.38,3.2622078413,3.7199999999999998,1.536,4.0246361326,0.0,-0.004,0.004,3.7199999999999998,1.54,4.0261644278
2019-04-02 00:00:00,3.29,0.2765,3.3015984386,0.0,-0.0035,0.0035,3.29,0.28,3.3018933962,3.8,1.7765,4.1947529427,0.0,-0.0035,0.0035,3.8,1.78,4.196236409
2019-04-02 00:30:00,3.09,0.276,3.1023017261,0.0,-0.004,0.004,3.09,0.28,3.102660149,3.58,1.816,4.0142565937,0.0,-0.004,0.004,3.58,1.82,4.0160677285
2019-04-02 01:00:00,3.05,0.276,3.0624624079,0.0,-0.004,0.004,3.05,0.28,3.0628254929,3.5300000000000002,1.816,3.9697299656,0.0,-0.004,0.004,3.5300000000000002,1.82,3.9715614058
2019-04-02 01:30:00,3.05,0.226,3.0583616529,0.0,-0.004,0.004,3.05,0.23,3.0586598372,3.5300000000000002,1.736,3.9337763027,0.0,-0.004,0.004,3.5300000000000002,1.74,3.9355431645000003
2019-04-02 02:00:00,3.16,0.836,3.2687147321,0.0,-0.004,0.004,3.16,0.84,3.2697400508,3.5,1.1360000000000001,3.6797412953,0.0,-0.004,0.004,3.5,1.1400000000000001,3.6809781309
2019-04-02 02:30:00,3.16,1.0355,3.3253361108,0.0,-0.0045000000000000005,0.0045000000000000005,3.16,1.04,3.3267401461,3.47,1.0055,3.612745528,0.0,-0.0045000000000000005,0.0045000000000000005,3.47,1.01,3.6140005534
2019-04-02 03:00:00,3.16,1.036,3.3254918433,0.0,-0.004,0.004,3.16,1.04,3.3267401461,3.44,1.006,3.5840809143,0.0,-0.004,0.004,3.44,1.01,3.5852057124
2019-04-02 03:30:00,3.18,0.996,3.3323289153,0.0,-0.004,0.004,3.18,1.0,3.3335266611,3.48,0.976,3.6142739243,0.0,-0.004,0.004,3.48,0.98,3.6153561374
2019-04-02 04:00:00,3.2,0.996,3.3514199976,0.0,-0.004,0.004,3.2,1.0,3.3526109228,3.48,0.976,3.6142739243,0.0,-0.004,0.004,3.48,0.98,3.6153561374
2019-04-02 04:30:00,3.1,0.976,3.2500116923,0.0,-0.004,0.004,3.1,0.98,3.2512151574,3.38,0.976,3.5180926651,0.0,-0.004,0.004,3.38,0.98,3.5192044556
2019-04-02 05:00:00,3.16,0.976,3.3072913388,0.0,-0.004,0.004,3.16,0.98,3.3084739685,3.45,0.976,3.585397607,0.0,-0.004,0.004,3.45,0.98,3.5864885334
2019-04-02 05:30:00,3.16,1.046,3.3286207354,0.0,-0.004,0.004,3.16,1.05,3.3298798777,3.45,1.036,3.6021932208000003,0.0,-0.004,0.004,3.45,1.04,3.6033456676
2019-04-02 06:00:00,3.13,0.9955,3.2844969554,0.0,-0.0045000000000000005,0.0045000000000000005,3.13,1.0,3.2858636612,3.43,0.9855,3.5687687302,0.0,-0.0045000000000000005,0.0045000000000000005,3.43,0.99,3.5700140056
2019-04-02 06:30:00,3.33,0.9155000000000001,3.4535547267,0.0,-0.0045000000000000005,0.0045000000000000005,3.33,0.92,3.4547503528,3.66,0.8955000000000001,3.7679596933,0.0,-0.0045000000000000005,0.0045000000000000005,3.66,0.9,3.7690317059
2019-04-02 07:00:00,3.71,1.016,3.8466031768,0.0,-0.004,0.004,3.71,1.02,3.8476616275,4.07,0.996,4.1900973736000005,0.0,-0.004,0.004,4.07,1.0,4.1910499878
2019-04-02 07:30:00,4.05,1.206,4.2257467979,0.0,-0.004,0.004,4.05,1.21,4.2268901098,4.46,1.216,4.6227974215,0.0,-0.004,0.004,4.46,1.22,4.6238512087
2019-04-02 08:00:00,4.46,1.3975,4.6738213755,2.63,0.0975,2.6318066513,1.83,1.3,2.2447494292,4.77,1.4875,4.9965544378,2.63,0.0975,2.6318066513,2.14,1.3900000000000001,2.551803284
2019-04-02 08:30:00,4.5215,1.4545,4.7496876213,2.8815,0.1545,2.8856390107000003,1.6400000000000001,1.3,2.0927493878,4.7615,1.5445,5.0057329633,2.8815,0.1545,2.8856390107000003,1.88,1.3900000000000001,2.338054747
2019-04-02 09:00:00,4.4425,1.487,4.6847598925,2.8825000000000003,0.187,2.8885593728,1.56,1.3,2.0306649157,4.5925,1.577,4.8557167597,2.8825000000000003,0.187,2.8885593728,1.71,1.3900000000000001,2.2036787425
2019-04-02 09:30:00,4.4095,1.533,4.6683807953,0.9995,0.053,1.0009042162,3.41,1.48,3.7173243065,4.5895,1.5630000000000002,4.848348095,0.9995,0.053,1.0009042162,3.59,1.51,3.8946373387
2019-04-02 10:00:00,4.167,1.37,4.3864323772,0.017,-0.02,0.0262488095,4.15,1.3900000000000001,4.3765968514,4.347,1.38,4.560790392,0.017,-0.02,0.0262488095,4.33,1.4,4.5507032424
2019-04-02 10:30:00,4.1375,1.332,4.3466228557,0.0375,-0.028,0.046800106800000005,4.1,1.3599999999999999,4.3196759138,4.2375,1.332,4.4419174069,0.0375,-0.028,0.046800106800000005,4.2,1.3599999999999999,4.414702708
2019-04-02 11:00:00,4.224,1.468,4.4718228945,0.044,-0.032,0.054405882,4.18,1.5,4.4409908804,4.304,1.468,4.547465228,0.044,-0.032,0.054405882,4.26,1.5,4.516370224
2019-04-02 11:30:00,4.215,1.467,4.4629938382,0.055,-0.033,0.0641404708,4.16,1.5,4.4221714123,4.245,1.467,4.4913376627,0.055,-0.033,0.0641404708,4.19,1.5,4.450404476
2019-04-02 12:00:00,4.1370000000000005,1.442,4.3811109322,0.047,-0.028,0.0547083175,4.09,1.47,4.3461477195,4.207,1.452,4.4505227783,0.047,-0.028,0.0547083175,4.16,1.48,4.4154274991
2019-04-02 12:30:00,4.2745,1.46,4.5169625026,0.0145,-0.01,0.017613915,4.26,1.47,4.5064953123,4.3545,1.47,4.5959297482,0.0145,-0.01,0.017613915,4.34,1.48,4.58541165
2019-04-02 13:00:00,4.125,1.3615,4.3438815879,0.055,-0.0285,0.0619455406,4.07,1.3900000000000001,4.3008138765,4.345,1.5115,4.60039751,0.055,-0.0285,0.0619455406,4.29,1.54,4.5580368581
2019-04-02 13:30:00,4.2295,1.393,4.4529899225000005,0.0395,-0.017,0.0430029069,4.19,1.4100000000000001,4.4208822649,4.3495,1.393,4.5671215497,0.0395,-0.017,0.0430029069,4.31,1.4100000000000001,4.534776731
2019-04-02 14:00:00,3.9699999999999998,1.32,4.1836945395,0.04,-0.02,0.0447213595,3.93,1.34,4.1521681084,4.1,1.31,4.3041956275,0.04,-0.02,0.0447213595,4.06,1.33,4.2722944655
2019-04-02 14:30:00,3.901,1.24,4.0933361699,0.041,-0.02,0.0456179789,3.86,1.26,4.0604433255,4.051,1.23,4.2336155943,0.041,-0.02,0.0456179789,4.01,1.25,4.2003095124
2019-04-02 15:00:00,4.0745,1.3335,4.2871636894,0.0345,-0.0165,0.038242646400000004,4.04,1.35,4.2595891821,4.2845,1.3435000000000001,4.49020406,0.0345,-0.0165,0.038242646400000004,4.25,1.3599999999999999,4.4622976145
2019-04-02 15:30:00,4.305,1.2345,4.4785059172,0.005,-0.0055000000000000005,0.0074330344,4.3,1.24,4.475220665,4.575,1.4344999999999999,4.7946235775,0.005,-0.0055000000000000005,0.0074330344,4.57,1.44,4.7915028958
2019-04-02 16:00:00,4.079,0.48350000000000004,4.1075556296,0.049,-0.026500000000000003,0.0557068218,4.03,0.51,4.0621422919,4.339,2.0135,4.7834196189,0.049,-0.026500000000000003,0.0557068218,4.29,2.04,4.7503368302
2019-04-02 16:30:00,3.7535,0.488,3.7850899923,0.0335,-0.022,0.0400780489,3.7199999999999998,0.51,3.7547969319,4.1835,1.808,4.5574703784,0.0335,-0.022,0.0400780489,4.15,1.83,4.5355705264
2019-04-02 17:00:00,3.794,1.0115,3.9265211384,0.234,-0.018500000000000003,0.2347301642,3.56,1.03,3.7060086346,3.964,1.0215,4.0935019543,0.234,-0.018500000000000003,0.2347301642,3.73,1.04,3.8722732342
2019-04-02 17:30:00,4.154,0.9645,4.264501876,4.7940000000000005,-0.5455,4.8249358804,-0.64,1.51,1.6400304875,4.094,1.0545,4.227624185,4.7940000000000005,-0.5455,4.8249358804,-0.7000000000000001,1.6,1.7464249197
2019-04-02 18:00:00,4.1635,0.983,4.2779692904,4.8335,-0.5670000000000001,4.8666427083,-0.67,1.55,1.6886088949,4.1735,1.093,4.3142497899,4.8335,-0.5670000000000001,4.8666427083,-0.66,1.6600000000000001,1.7863930139000002
2019-04-02 18:30:00,4.107,1.0115,4.2297259072,4.827,-0.5385,4.8569446414,-0.72,1.55,1.7090640714,4.237,1.1415,4.3880737517,4.827,-0.5385,4.8569446414,-0.59,1.6800000000000002,1.7805897899
2019-04-02 19:00:00,4.2785,1.054,4.406413309,4.8185,-0.496,4.8439610083,-0.54,1.55,1.6413713778,4.4885,1.184,4.6420349255,4.8185,-0.496,4.8439610083,-0.33,1.6800000000000002,1.7121039688000002
2019-04-02 19:30:00,4.2765,1.047,4.4028015229,4.8165,-0.453,4.8377558072,-0.54,1.5,1.5942396307000002,4.4865,1.177,4.6383198736,4.8165,-0.453,4.8377558072,-0.33,1.63,1.6630694513000002
2019-04-02 20:00:00,3.9665,0.966,4.0824353332,0.4965,-0.004,0.4965161125,3.47,0.97,3.6030265056,4.3965,1.006,4.5101272986000005,0.4965,-0.004,0.4965161125,3.9,1.01,4.0286598268
2019-04-02 20:30:00,3.88,0.29650000000000004,3.8913124071,0.0,-0.0035,0.0035,3.88,0.30000000000000004,3.8915806557,4.57,1.7465000000000002,4.892357535,0.0,-0.0035,0.0035,4.57,1.75,4.8936080758
2019-04-02 21:00:00,3.88,0.6665,3.9368289587,0.0,-0.0035,0.0035,3.88,0.67,3.9374230151000003,4.4,1.1765,4.5545748704,0.0,-0.0035,0.0035,4.4,1.18,4.5554802162
2019-04-02 21:30:00,3.58,0.0965,3.5813003574,0.0,-0.0035,0.0035,3.58,0.1,3.5813963757,4.24,1.6265,4.5412665909,0.0,-0.0035,0.0035,4.24,1.63,4.5425213263
2019-04-02 22:00:00,3.35,0.0165,3.3500406341,0.0,-0.0035,0.0035,3.35,0.02,3.350059701,3.9699999999999998,1.5565,4.26422235,0.0,-0.0035,0.0035,3.9699999999999998,1.56,4.2655011429
2019-04-02 22:30:00,3.43,0.486,3.4642598055000002,0.0,-0.004,0.004,3.43,0.49,3.4648232278,3.94,1.4060000000000001,4.1833522443,0.0,-0.004,0.004,3.94,1.4100000000000001,4.1846983165000005
2019-04-02 23:00:00,3.33,0.9465,3.4619015367,0.0,-0.0035,0.0035,3.33,0.9500000000000001,3.4628600896,3.68,0.9365,3.7972927526999998,0.0,-0.0035,0.0035,3.68,0.9400000000000001,3.798157448
2019-04-02 23:30:00,3.29,0.9460000000000001,3.423304836,0.0,-0.004,0.004,3.29,0.9500000000000001,3.4244123583,3.62,0.976,3.7492633942999998,0.0,-0.004,0.004,3.62,0.98,3.7503066541
2019-04-03 00:00:00,3.07,0.906,3.2008961245,0.0,-0.004,0.004,3.07,0.91,3.2020306057,3.38,0.906,3.4993193624,0.0,-0.004,0.004,3.38,0.91,3.5003571246
2019-04-03 00:30:00,2.91,0.586,2.9684164128,0.0,-0.004,0.004,2.91,0.59,2.9692086488,3.25,1.046,3.4141786714,0.0,-0.004,0.004,3.25,1.05,3.4154062716
2019-04-03 01:00:00,2.94,0.41600000000000004,2.9692854359,0.0,-0.004,0.004,2.94,0.42,2.969848481,3.31,1.216,3.5262949395,0.0,-0.004,0.004,3.31,1.22,3.527676289
2019-04-03 01:30:00,3.02,0.6960000000000001,3.0991637582,0.0,-0.004,0.004,3.02,0.7000000000000001,3.1000645155,3.31,0.786,3.4020429157,0.0,-0.004,0.004,3.31,0.79,3.4029692917
2019-04-03 02:00:00,3.02,0.6960000000000001,3.0991637582,0.0,-0.004,0.004,3.02,0.7000000000000001,3.1000645155,3.31,0.676,3.3783244368,0.0,-0.004,0.004,3.31,0.68,3.3791271062
2019-04-03 02:30:00,3.15,0.8260000000000001,3.256497505,0.0,-0.004,0.004,3.15,0.8300000000000001,3.2575143898,3.45,0.806,3.5428993776,0.0,-0.004,0.004,3.45,0.81,3.5438115074
2019-04-03 03:00:00,3.25,0.886,3.3686044588,0.0,-0.004,0.004,3.25,0.89,3.3696587364,3.55,0.856,3.6517442408000003,0.0,-0.004,0.004,3.55,0.86,3.6526839447
2019-04-03 03:30:00,3.17,0.916,3.2996902885,0.0,-0.004,0.004,3.17,0.92,3.3008029326,3.46,0.896,3.5741315029000003,0.0,-0.004,0.004,3.46,0.9,3.575136361
2019-04-03 04:00:00,3.22,0.916,3.3477538739,0.0,-0.004,0.004,3.22,0.92,3.3488505491,3.51,0.896,3.6225565558,0.0,-0.004,0.004,3.51,0.9,3.6235479851
2019-04-03 04:30:00,3.16,0.9460000000000001,3.2985627173,0.0,-0.004,0.004,3.16,0.9500000000000001,3.2997121087,3.45,0.916,3.5695316219,0.0,-0.004,0.004,3.45,0.92,3.5705601801
2019-04-03 05:00:00,3.27,1.026,3.4271819327,0.0,-0.004,0.004,3.27,1.03,3.4283815424,3.5700000000000003,1.006,3.7090343757,0.0,-0.004,0.004,3.5700000000000003,1.01,3.7101212918
2019-04-03 05:30:00,3.34,1.026,3.4940343444,0.0,-0.004,0.004,3.34,1.03,3.4952110094,3.64,0.986,3.7711796563,0.0,-0.004,0.004,3.64,0.99,3.7722274586999998
2019-04-03 06:00:00,3.26,0.9560000000000001,3.3972836208,0.0,-0.004,0.004,3.26,0.96,3.3984113936,3.5700000000000003,0.926,3.6881399106,0.0,-0.004,0.004,3.5700000000000003,0.93,3.6891462427
2019-04-03 06:30:00,3.6,1.0365,3.7462424174,0.0,-0.0035,0.0035,3.6,1.04,3.7472122972,3.95,1.0265,4.0812010793,0.0,-0.0035,0.0035,3.95,1.03,4.0820828017
2019-04-03 07:00:00,3.85,1.096,4.0029634023,0.0,-0.004,0.004,3.85,1.1,4.0040604391,4.24,1.096,4.3793625107,0.0,-0.004,0.004,4.24,1.1,4.3803652816
2019-04-03 07:30:00,4.169,0.9430000000000001,4.2743198289,0.529,-0.007,0.5290463118000001,3.64,0.9500000000000001,3.7619276973,4.619,1.453,4.8421451858,0.529,-0.007,0.5290463118000001,4.09,1.46,4.3427756101
2019-04-03 08:00:00,4.5365,0.527,4.56700791,2.8665000000000003,0.137,2.8697719857,1.67,0.39,1.7149344011,5.0065,2.137,5.4435109305000005,2.8665000000000003,0.137,2.8697719857,2.14,2.0,2.9290954235
2019-04-03 08:30:00,4.533,0.5385,4.5648736291,2.883,0.14850000000000002,2.8868219983000003,1.65,0.39,1.6954645381,4.953,2.1485,5.3989129693,2.883,0.14850000000000002,2.8868219983000003,2.07,2.0,2.8783502219
2019-04-03 09:00:00,4.42,1.1015,4.5551841071,0.42,0.061500000000000006,0.4244787981,4.0,1.04,4.132989233,4.86,1.4815,5.0807914984,0.42,0.061500000000000006,0.4244787981,4.44,1.42,4.6615448083
2019-04-03 09:30:00,4.373,1.366,4.581384616,0.003,-0.004,0.005,4.37,1.37,4.5797161484,4.753,1.3860000000000001,4.9509600079,0.003,-0.004,0.005,4.75,1.3900000000000001,4.9492019559
2019-04-03 10:00:00,4.8265,1.6945000000000001,5.115313529,0.006500000000000001,-0.0055000000000000005,0.0085146932,4.82,1.7000000000000002,5.1110077284,5.1865,1.7545000000000002,5.475221685,0.006500000000000001,-0.0055000000000000005,0.0085146932,5.18,1.76,5.4708317466
2019-04-03 10:30:00,4.7620000000000005,1.226,4.9172878704,0.002,-0.004,0.004472136000000001,4.76,1.23,4.9163502723,5.292,1.846,5.6047283609,0.002,-0.004,0.004472136000000001,5.29,1.85,5.6041591698
2019-04-03 11:00:00,4.8635,1.566,5.1094019464,0.0035,-0.004,0.0053150729,4.86,1.57,5.1072986989,5.2635,1.5859999999999999,5.4972564293,0.0035,-0.004,0.0053150729,5.26,1.5899999999999999,5.4950614191
2019-04-03 11:30:00,4.9775,1.6440000000000001,5.2419693103,0.007500000000000001,-0.006,0.0096046864,4.97,1.65,5.2367356244,5.2075,1.6440000000000001,5.4608417163,0.007500000000000001,-0.006,0.0096046864,5.2,1.65,5.4555018101
2019-04-03 12:00:00,4.7745,1.624,5.0431365488,0.0345,-0.026000000000000002,0.0432001157,4.74,1.65,5.0189739987,4.9345,1.624,5.1948692236,0.0345,-0.026000000000000002,0.0432001157,4.9,1.65,5.1703481508
2019-04-03 12:30:00,4.862,1.6595,5.1374102669,0.012,-0.0105,0.0159452187,4.85,1.67,5.1294639096,5.142,1.6695,5.4062366069,0.012,-0.0105,0.0159452187,5.13,1.6800000000000002,5.3980829931
2019-04-03 13:00:00,4.857,1.6235,5.1211523361,0.007,-0.006500000000000001,0.0095524866,4.85,1.63,5.1165808896,5.1370000000000005,1.6435,5.3935017614,0.007,-0.006500000000000001,0.0095524866,5.13,1.65,5.3888217636
2019-04-03 13:30:00,4.792,1.721,5.0916701582,0.012,-0.009000000000000001,0.015,4.78,1.73,5.0834338788,5.012,1.7309999999999999,5.3024998821,0.012,-0.009000000000000001,0.015,5.0,1.74,5.2941099346
2019-04-03 14:00:00,4.478,1.566,4.7439266436,0.018000000000000002,-0.014,0.0228035085,4.46,1.58,4.7315959253,4.698,1.566,4.9521268158,0.018000000000000002,-0.014,0.0228035085,4.68,1.58,4.9395141461000005
2019-04-03 14:30:00,4.473,1.4905,4.7147979013,0.013000000000000001,-0.0095,0.0161012422,4.46,1.5,4.7054861598,4.743,1.5005000000000002,4.9746908698,0.013000000000000001,-0.0095,0.0161012422,4.73,1.51,4.965178748
2019-04-03 15:00:00,4.587,1.557,4.844049752,0.017,-0.013000000000000001,0.0214009346,4.57,1.57,4.8321630767,4.797,1.557,5.04335781,0.017,-0.013000000000000001,0.0214009346,4.78,1.57,5.0312324534
2019-04-03 15:30:00,4.552,1.513,4.7968607443,0.022,-0.017,0.0278028775,4.53,1.53,4.7814014682,4.7219999999999995,1.5230000000000001,4.9615333315,0.022,-0.017,0.0278028775,4.7,1.54,4.9458669614
2019-04-03 16:00:00,4.295,1.3905,4.5144784029,0.035,-0.0095,0.036266375600000005,4.26,1.4,4.4841498637,4.475,1.4005,4.6890324428,0.035,-0.0095,0.036266375600000005,4.44,1.4100000000000001,4.6585083449999996
2019-04-03 16:30:00,4.198,1.23,4.3744832838,0.018000000000000002,-0.01,0.0205912603,4.18,1.24,4.3600458713,4.388,1.24,4.5598403481,0.018000000000000002,-0.01,0.0205912603,4.37,1.25,4.5452612686
2019-04-03 17:00:00,4.0455,1.151,4.2060517412,0.1955,-0.019,0.1964211038,3.85,1.17,4.0238538741,4.2755,1.161,4.4303296999,0.1955,-0.019,0.1964211038,4.08,1.18,4.2472108495
2019-04-03 17:30:00,4.2045,0.9490000000000001,4.3102692781,4.7845,-0.531,4.8138759072,-0.58,1.48,1.5895911424,4.2945,1.069,4.4255498246,4.7845,-0.531,4.8138759072,-0.49,1.6,1.6733499335
2019-04-03 18:00:00,4.283,1.075,4.4158480499,4.823,-0.525,4.8514898743,-0.54,1.6,1.6886681142,4.453,1.225,4.618423324,4.823,-0.525,4.8514898743,-0.37,1.75,1.788686669
2019-04-03 18:30:00,4.2715,0.9905,4.3848377963,4.8115,-0.46950000000000003,4.8343523351,-0.54,1.46,1.5566630978,4.5015,1.1305,4.6412856516000005,4.8115,-0.46950000000000003,4.8343523351,-0.31,1.6,1.6297545828
2019-04-03 19:00:00,4.2755,1.025,4.3966493208,4.8155,-0.505,4.8419071914,-0.54,1.53,1.6224980740000001,4.5555,1.185,4.7071015763,4.8155,-0.505,4.8419071914,-0.26,1.69,1.7098830369
2019-04-03 19:30:00,4.3745,1.0345,4.49515745,4.8145,-0.4655,4.836951571,-0.44,1.5,1.5632018424,4.6745,1.2245,4.8322200385,4.8145,-0.4655,4.836951571,-0.14,1.69,1.695788902
2019-04-03 20:00:00,4.3705,1.0365,4.4917260046,4.8105,-0.3735,4.8249779792,-0.44,1.4100000000000001,1.4770578865,4.6705,1.1665,4.8139684772999995,4.8105,-0.3735,4.8249779792,-0.14,1.54,1.5463505424
2019-04-03 20:30:00,4.4125,1.0315,4.5314620709,4.8125,-0.41850000000000004,4.8306623252000005,-0.4,1.45,1.5041608956,4.7025,1.1615,4.8438196189,4.8125,-0.41850000000000004,4.8306623252000005,-0.11,1.58,1.5838244852
2019-04-03 21:00:00,3.9585,1.0885,4.10542988,0.5185000000000001,-0.0015,0.5185021697000001,3.44,1.09,3.6085592693,4.4185,1.1185,4.5578706103,0.5185000000000001,-0.0015,0.5185021697000001,3.9,1.12,4.057634779
2019-04-03 21:30:00,3.85,1.056,3.9921968889,0.0,-0.004,0.004,3.85,1.06,3.9932568162,4.3,1.066,4.430164331,0.0,-0.004,0.004,4.3,1.07,4.4311285244
2019-04-03 22:00:00,3.61,0.906,3.7219532506,0.0,-0.004,0.004,3.61,0.91,3.7229289545,4.04,0.916,4.1425422146,0.0,-0.004,0.004,4.04,0.92,4.143428532
2019-04-03 22:30:00,3.49,0.776,3.5752309016,0.0,-0.004,0.004,3.49,0.78,3.576101229,3.91,0.886,4.0091265882,0.0,-0.004,0.004,3.91,0.89,4.0100124688
2019-04-03 23:00:00,3.33,0.706,3.4040176263,0.0,-0.004,0.004,3.33,0.71,3.4048494827,3.68,0.716,3.7490073353,0.0,-0.004,0.004,3.68,0.72,3.7497733265
2019-04-03 23:30:00,3.33,0.906,3.4510485363,0.0,-0.004,0.004,3.33,0.91,3.4521008097,3.64,0.886,3.7462776192,0.0,-0.004,0.004,3.64,0.89,3.7472256404
2019-04-04 00:00:00,3.27,0.9465,3.4042271149,0.0,-0.0035,0.0035,3.27,0.9500000000000001,3.405201903,3.58,0.9365,3.7004637885,0.0,-0.0035,0.0035,3.58,0.9400000000000001,3.7013511047
2019-04-04 00:30:00,3.19,0.9465,3.3274558224,0.0,-0.0035,0.0035,3.19,0.9500000000000001,3.3284530942,3.48,0.9365,3.6038080207,0.0,-0.0035,0.0035,3.48,0.9400000000000001,3.6047191291000003
2019-04-04 01:00:00,3.16,0.926,3.2928826277,0.0,-0.004,0.004,3.16,0.93,3.2940097146,3.45,0.906,3.5669785533000002,0.0,-0.004,0.004,3.45,0.91,3.5679966368000002
2019-04-04 01:30:00,3.16,0.966,3.3043540972,0.0,-0.004,0.004,3.16,0.97,3.3055256768,3.45,0.9460000000000001,3.5773476208,0.0,-0.004,0.004,3.45,0.9500000000000001,3.578407467
2019-04-04 02:00:00,3.11,0.6465000000000001,3.1764858334,0.0,-0.0035,0.0035,3.11,0.65,3.1772000252,3.45,0.9465,3.5774798742,0.0,-0.0035,0.0035,3.45,0.9500000000000001,3.578407467
2019-04-04 02:30:00,3.11,0.6960000000000001,3.1869289292,0.0,-0.004,0.004,3.11,0.7000000000000001,3.1878048874,3.42,0.666,3.4842439639,0.0,-0.004,0.004,3.42,0.67,3.4850107604
2019-04-04 03:00:00,3.14,0.7765000000000001,3.2345868747,0.0,-0.0035,0.0035,3.14,0.78,3.2354288742,3.42,0.7665000000000001,3.5048426855,0.0,-0.0035,0.0035,3.42,0.77,3.5056097900000003
2019-04-04 03:30:00,3.04,0.706,3.1209030744,0.0,-0.004,0.004,3.04,0.71,3.1218103722,3.33,0.676,3.3979223064,0.0,-0.004,0.004,3.33,0.68,3.3987203474
2019-04-04 04:00:00,3.15,0.916,3.2804810623,0.0,-0.004,0.004,3.15,0.92,3.2816002194,3.44,0.896,3.5547736918,0.0,-0.004,0.004,3.44,0.9,3.5557840204
2019-04-04 04:30:00,3.08,0.886,3.2049018706,0.0,-0.004,0.004,3.08,0.89,3.2060099813,3.36,0.856,3.4673240402,0.0,-0.004,0.004,3.36,0.86,3.4683137113
2019-04-04 05:00:00,3.19,0.976,3.3359670262,0.0,-0.004,0.004,3.19,0.98,3.3371394936,3.48,0.9560000000000001,3.6089244935,0.0,-0.004,0.004,3.48,0.96,3.6099861496
2019-04-04 05:30:00,3.23,0.976,3.374237099,0.0,-0.004,0.004,3.23,0.98,3.375396273,3.52,0.9560000000000001,3.6475109321,0.0,-0.004,0.004,3.52,0.96,3.6485613603
2019-04-04 06:00:00,3.17,0.936,3.3052981711,0.0,-0.004,0.004,3.17,0.9400000000000001,3.3064331235,3.47,0.916,3.5888655589000003,0.0,-0.004,0.004,3.47,0.92,3.5898885777
2019-04-04 06:30:00,3.38,0.586,3.4304221315,0.0,-0.004,0.004,3.38,0.59,3.4311076929,3.8,1.246,3.9990643906,0.0,-0.004,0.004,3.8,1.25,4.0003124878
2019-04-04 07:00:00,4.06,0.7455,4.1278772087,0.0,-0.0045000000000000005,0.0045000000000000005,4.06,0.75,4.1286922869,4.55,1.3054999999999999,4.7335853483,0.0,-0.0045000000000000005,0.0045000000000000005,4.55,1.31,4.7348284024
2019-04-04 07:30:00,4.55,1.246,4.717522231,0.0,-0.004,0.004,4.55,1.25,4.718580295,5.02,1.266,5.1771764505,0.0,-0.004,0.004,5.02,1.27,5.1781560425
2019-04-04 08:00:00,4.87,1.417,5.0719610606,0.0,-0.003,0.003,4.87,1.42,5.0728000158,5.37,1.437,5.5589449539,0.0,-0.003,0.003,5.37,1.44,5.559721216
2019-04-04 08:30:00,4.93,1.207,5.0756033139,0.0,-0.003,0.003,4.93,1.21,5.076317563,5.52,1.7970000000000002,5.8051364325,0.0,-0.003,0.003,5.52,1.8,5.8060657936
2019-04-04 09:00:00,4.882,1.4855,5.103002474,0.002,-0.0045000000000000005,0.0049244289000000005,4.88,1.49,5.1024013954,5.352,1.5155,5.5624315052,0.002,-0.0045000000000000005,0.0049244289000000005,5.35,1.52,5.5617353407
2019-04-04 09:30:00,4.8865,1.479,5.105420967,0.3065,0.059000000000000004,0.3121269774,4.58,1.42,4.7950808127,5.2865,1.509,5.4976507028,0.3065,0.059000000000000004,0.3121269774,4.98,1.45,5.1868005553
2019-04-04 10:00:00,4.955,1.4985,5.17663281,0.375,0.0785,0.3831282422,4.58,1.42,4.7950808127,5.235,1.4985,5.4452481348,0.375,0.0785,0.3831282422,4.86,1.42,5.0632005688
2019-04-04 10:30:00,4.891,1.5415,5.1281676308,0.181,0.0415,0.1856966613,4.71,1.5,4.9430860806,5.311,1.5715,5.5386219631,0.181,0.0415,0.1856966613,5.13,1.53,5.3532980489
2019-04-04 11:00:00,5.0615,1.6455000000000002,5.3222600932,0.0015,-0.0045000000000000005,0.0047434165,5.06,1.65,5.3222269775,5.5115,1.6755,5.76054967,0.0015,-0.0045000000000000005,0.0047434165,5.51,1.6800000000000002,5.7604253315000005
2019-04-04 11:30:00,4.994,1.6365,5.2552990638,0.014,-0.0135,0.019448650300000002,4.98,1.65,5.2462272158,5.424,1.6865,5.6801459708,0.014,-0.0135,0.019448650300000002,5.41,1.7000000000000002,5.6708112294
2019-04-04 12:00:00,5.013,1.6059999999999999,5.2639723593,0.003,-0.004,0.005,5.01,1.6099999999999999,5.2623378835,5.463,1.6360000000000001,5.7027068134,0.003,-0.004,0.005,5.46,1.6400000000000001,5.7009823715
2019-04-04 12:30:00,5.1305,1.6655,5.3940634498,0.0005,-0.0045000000000000005,0.0045276926,5.13,1.67,5.3949791473,5.6105,1.7055,5.8639952677,0.0005,-0.0045000000000000005,0.0045276926,5.61,1.71,5.8648273632
2019-04-04 13:00:00,5.139,1.624,5.3894987708,2.669,0.064,2.6697672183,2.47,1.56,2.9213866571000002,5.369,1.714,5.6359521822000005,2.669,0.064,2.6697672183,2.7,1.65,3.1642534665
2019-04-04 13:30:00,5.028,1.7055,5.3093798367,1.768,0.1155,1.7717686785,3.26,1.5899999999999999,3.6270787143,5.258,1.7655,5.5464902641,1.768,0.1155,1.7717686785,3.49,1.65,3.8603885815
2019-04-04 14:00:00,4.792,1.669,5.074330005,0.012,-0.011,0.0162788206,4.78,1.6800000000000002,5.0666359648,4.952,1.669,5.225692777,0.012,-0.011,0.0162788206,4.94,1.6800000000000002,5.217853965
2019-04-04 14:30:00,4.708,1.6305,4.9823482666,0.008,-0.0095,0.0124197423,4.7,1.6400000000000001,4.9779112085,4.978,1.7505000000000002,5.2768109924,0.008,-0.0095,0.0124197423,4.97,1.76,5.2724282831
2019-04-04 15:00:00,4.788,1.553,5.0335626548,0.008,-0.007,0.0106301458,4.78,1.56,5.0281209214,4.928,1.553,5.1669132952,0.008,-0.007,0.0106301458,4.92,1.56,5.1613951602
2019-04-04 15:30:00,4.6025,1.416,4.8153984518,0.0025,-0.004,0.0047169906,4.6,1.42,4.8141873665,4.9225,1.426,5.124888511,0.0025,-0.004,0.0047169906,4.92,1.43,5.1236022484
2019-04-04 16:00:00,4.6335,1.3255,4.8193643253000005,0.0035,-0.0045000000000000005,0.0057008771000000005,4.63,1.33,4.8172398736,4.9735,1.3455,5.1522880839,0.0035,-0.0045000000000000005,0.0057008771000000005,4.97,1.35,5.1500873779
2019-04-04 16:30:00,4.4030000000000005,1.2245,4.5700994792,0.013000000000000001,-0.0055000000000000005,0.014115594200000001,4.39,1.23,4.55905692,4.743,1.2445,4.9035527172,0.013000000000000001,-0.0055000000000000005,0.014115594200000001,4.73,1.25,4.892381833
2019-04-04 17:00:00,4.1845,0.422,4.2057251753,0.1345,-0.008,0.1347377082,4.05,0.43,4.0727631898,4.7045,1.8719999999999999,5.0632701143,0.1345,-0.008,0.1347377082,4.57,1.88,4.9415888133
2019-04-04 17:30:00,4.441,0.6425000000000001,4.4872360368,3.821,-0.1275,3.8231266327,0.62,0.77,0.9885848471,4.671,1.3425,4.8600974527,3.821,-0.1275,3.8231266327,0.85,1.47,1.698057714
2019-04-04 18:00:00,4.5485,0.7415,4.608543642,3.8585000000000003,-0.0285,3.8586052532,0.6900000000000001,0.77,1.033924562,4.8085,1.4915,5.0345053878,3.8585000000000003,-0.0285,3.8586052532,0.9500000000000001,1.52,1.7924564151
2019-04-04 18:30:00,4.5855,0.5475,4.6180695642,4.2855,-0.2225,4.2912721307,0.30000000000000004,0.77,0.8263776376,4.9655000000000005,1.8375,5.294581806,4.2855,-0.2225,4.2912721307,0.68,2.06,2.1693316943
2019-04-04 19:00:00,4.6885,1.1335,4.8235727941,4.8185,-0.47650000000000003,4.8420031495,-0.13,1.6099999999999999,1.6152399203,4.9685,1.2735,5.1291124476,4.8185,-0.47650000000000003,4.8420031495,0.15,1.75,1.756416807
2019-04-04 19:30:00,4.6585,1.133,4.7942998707,4.8185,-0.47700000000000004,4.8420523799,-0.16,1.6099999999999999,1.6179307773,4.9385,1.2730000000000001,5.099932475,4.8185,-0.47700000000000004,4.8420523799,0.12,1.75,1.7541094607
2019-04-04 20:00:00,4.657,1.151,4.7971293499000005,4.817,-0.459,4.8388190708,-0.16,1.6099999999999999,1.6179307773,4.957,1.271,5.1173518542,4.817,-0.459,4.8388190708,0.14,1.73,1.7356554958000001
2019-04-04 20:30:00,4.4495000000000005,1.1865,4.6049790988,0.4995,0.006500000000000001,0.49954229050000004,3.95,1.18,4.1224871134,4.9495000000000005,1.2165,5.0968051267,0.4995,0.006500000000000001,0.49954229050000004,4.45,1.21,4.6115724
2019-04-04 21:00:00,4.37,1.176,4.5254696994,0.0,-0.004,0.004,4.37,1.18,4.5265107975,4.91,1.296,5.0781606906,0.0,-0.004,0.004,4.91,1.3,5.0791830052
2019-04-04 21:30:00,4.29,1.1465,4.4405587768,0.0,-0.0035,0.0035,4.29,1.15,4.4414637227,4.77,1.1465,4.905849799,0.0,-0.0035,0.0035,4.77,1.15,4.9066689312000005
2019-04-04 22:00:00,4.08,1.0565,4.2145690468,0.0,-0.0035,0.0035,4.08,1.06,4.2154477817,4.54,1.0865,4.6681990371,0.0,-0.0035,0.0035,4.54,1.09,4.6690148854
2019-04-04 22:30:00,3.96,0.9460000000000001,4.0714267769,0.0,-0.004,0.004,3.96,0.9500000000000001,4.0723580393,4.43,1.286,4.6128836968,0.0,-0.004,0.004,4.43,1.29,4.6140004335
2019-04-04 23:00:00,3.76,0.836,3.8518172335000003,0.0,-0.004,0.004,3.76,0.84,3.8526873738000003,4.17,1.066,4.3040975825,0.0,-0.004,0.004,4.17,1.07,4.3050900107
2019-04-04 23:30:00,3.66,0.3165,3.6736592452,0.0,-0.0035,0.0035,3.66,0.32,3.6739624386000003,4.2,1.6065,4.4967590829,0.0,-0.0035,0.0035,4.2,1.6099999999999999,4.4980106714
2019-04-05 00:00:00,3.66,0.616,3.7114762562,0.0,-0.004,0.004,3.66,0.62,3.7121422387000003,4.1,1.4060000000000001,4.3343783868,0.0,-0.004,0.004,4.1,1.4100000000000001,4.335677571
2019-04-05 00:30:00,3.59,0.9765,3.7204371047,0.0,-0.0035,0.0035,3.59,0.98,3.7213572793000003,3.92,0.9465,4.0326495323,0.0,-0.0035,0.0035,3.92,0.9500000000000001,4.0334724494
2019-04-05 01:00:00,3.5300000000000002,0.976,3.6624412622999998,0.0,-0.004,0.004,3.5300000000000002,0.98,3.6635092466,3.85,0.9460000000000001,3.964519643,0.0,-0.004,0.004,3.85,0.9500000000000001,3.9654760118
2019-04-05 01:30:00,3.5300000000000002,0.906,3.6444116123,0.0,-0.004,0.004,3.5300000000000002,0.91,3.6454080704000003,3.88,1.186,4.0572153012,0.0,-0.004,0.004,3.88,1.19,4.0583863788
2019-04-05 02:00:00,3.5300000000000002,0.666,3.5922772721,0.0,-0.004,0.004,3.5300000000000002,0.67,3.593021013,3.95,1.466,4.213271413,0.0,-0.004,0.004,3.95,1.47,4.214664874
2019-04-05 02:30:00,3.64,0.936,3.7584166879,0.0,-0.004,0.004,3.64,0.9400000000000001,3.7594148481,4.0,1.146,4.1609273005,0.0,-0.004,0.004,4.0,1.15,4.1620307543
2019-04-05 03:00:00,3.58,1.046,3.7296804153,0.0,-0.004,0.004,3.58,1.05,3.7308042028,3.91,1.036,4.0449222489,0.0,-0.004,0.004,3.91,1.04,4.0459485909
2019-04-05 03:30:00,3.44,0.496,3.4755741972,0.0,-0.004,0.004,3.44,0.5,3.4761472926,3.91,1.506,4.1900042959,0.0,-0.004,0.004,3.91,1.51,4.1914436654
2019-04-05 04:00:00,3.39,0.256,3.3996523352,0.0,-0.004,0.004,3.39,0.26,3.3999558821,3.91,1.756,4.286214647,0.0,-0.004,0.004,3.91,1.76,4.2878549416
2019-04-05 04:30:00,3.2800000000000002,0.356,3.299262948,0.0,-0.004,0.004,3.2800000000000002,0.36,3.2996969558,3.75,1.566,4.0638474381,0.0,-0.004,0.004,3.75,1.57,4.0653905101
2019-04-05 05:00:00,3.44,0.35650000000000004,3.4584233763,0.0,-0.0035,0.0035,3.44,0.36,3.4587859142,3.95,1.7665000000000002,4.3270107754,0.0,-0.0035,0.0035,3.95,1.77,4.3284408278
2019-04-05 05:30:00,3.51,0.8455,3.6103975197000002,0.0,-0.0045000000000000005,0.0045000000000000005,3.51,0.85,3.6114540008000002,3.8200000000000003,0.8055,3.9040018251,0.0,-0.0045000000000000005,0.0045000000000000005,3.8200000000000003,0.81,3.9049327779
