Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-05 06:00:00,3.51,0.896,3.6225565558,0.0,-0.004,0.004,3.51,0.9,3.6235479851,3.8200000000000003,0.876,3.919155011,0.0,-0.004,0.004,3.8200000000000003,0.88,3.9200510201
2019-04-05 06:30:00,3.73,0.6565000000000001,3.7873331316,0.0,-0.0035,0.0035,3.73,0.66,3.7879413934,4.24,1.6665,4.5557460695,0.0,-0.0035,0.0035,4.24,1.67,4.55702754
2019-04-05 07:00:00,4.21,1.326,4.413884457,0.0,-0.004,0.004,4.21,1.33,4.4150877681,4.62,1.336,4.8092926715,0.0,-0.004,0.004,4.62,1.34,4.8104053883
2019-04-05 07:30:00,4.52,1.326,4.7104857499,0.0,-0.004,0.004,4.52,1.33,4.7116133118,5.04,1.706,5.320905562,0.0,-0.004,0.004,5.04,1.71,5.3221893991
2019-04-05 08:00:00,4.67,1.1665,4.81348338,0.0,-0.0035,0.0035,4.67,1.17,4.8143327679,5.26,1.9465,5.608606088,0.0,-0.0035,0.0035,5.26,1.9500000000000002,5.6098217439999996
2019-04-05 08:30:00,4.83,1.6760000000000002,5.1125214914,0.0,-0.004,0.004,4.83,1.6800000000000002,5.113834178,5.35,1.726,5.6215279062,0.0,-0.004,0.004,5.35,1.73,5.6227573307
2019-04-05 09:00:00,4.7805,1.646,5.0559367332,0.0005,-0.004,0.0040311289,4.78,1.65,5.0567677423,5.2905,1.6760000000000002,5.5496275776,0.0005,-0.004,0.0040311289,5.29,1.6800000000000002,5.5503603487
2019-04-05 09:30:00,4.881,1.666,5.1574913475,0.001,-0.004,0.0041231056,4.88,1.67,5.1578386946,5.371,1.706,5.6354305071,0.001,-0.004,0.0041231056,5.37,1.71,5.6356898424
2019-04-05 10:00:00,4.914,1.5155,5.1423862408,0.004,-0.0045000000000000005,0.0060207973,4.91,1.52,5.139892995,5.374,1.8655,5.6885820949,0.004,-0.0045000000000000005,0.0060207973,5.37,1.87,5.6862817377
2019-04-05 10:30:00,4.763,0.896,4.8465436138,0.003,-0.004,0.005,4.76,0.9,4.8443368999,5.343,2.196,5.7766828717,0.003,-0.004,0.005,5.34,2.2,5.7754307199
2019-04-05 11:00:00,4.854,1.4255,5.0589886588,0.004,-0.0045000000000000005,0.0060207973,4.85,1.43,5.0564216596,5.294,1.7855,5.5869890147,0.004,-0.0045000000000000005,0.0060207973,5.29,1.79,5.5846396482
2019-04-05 11:30:00,5.022,1.5255,5.2485840233,0.002,-0.0045000000000000005,0.0049244289000000005,5.02,1.53,5.247980564,5.392,1.5354999999999999,5.6063735382,0.002,-0.0045000000000000005,0.0049244289000000005,5.39,1.54,5.6056846147
2019-04-05 12:00:00,4.799,1.4515,5.0137065381,0.009000000000000001,-0.0085,0.0123794184,4.79,1.46,5.0075642782,5.159,1.4915,5.3702749697,0.009000000000000001,-0.0085,0.0123794184,5.15,1.5,5.3640003729
2019-04-05 12:30:00,4.73,1.49,4.9591329887,0.01,-0.01,0.014142135600000001,4.72,1.5,4.9526154706,4.98,1.49,5.1981246618,0.01,-0.01,0.014142135600000001,4.97,1.5,5.1914256231
2019-04-05 13:00:00,4.7365,1.486,4.9641341894,0.0165,-0.014,0.021639085000000002,4.72,1.5,4.9526154706,4.9865,1.486,5.2032084573,0.0165,-0.014,0.021639085000000002,4.97,1.5,5.1914256231
2019-04-05 13:30:00,4.729,1.4915,4.9586301788,0.009000000000000001,-0.0085,0.0123794184,4.72,1.5,4.9526154706,4.979,1.4915,5.1975968726,0.009000000000000001,-0.0085,0.0123794184,4.97,1.5,5.1914256231
2019-04-05 14:00:00,4.135,1.055,4.2674641182,0.005,-0.005,0.007071067800000001,4.13,1.06,4.2638597538,4.415,1.165,4.5661197969,0.005,-0.005,0.007071067800000001,4.41,1.17,4.562565068
2019-04-05 14:30:00,4.2535,1.0555,4.3825041358,0.0035,-0.0045000000000000005,0.0057008771000000005,4.25,1.06,4.3801940596,4.5435,1.0455,4.6622379283,0.0035,-0.0045000000000000005,0.0057008771000000005,4.54,1.05,4.659839053
2019-04-05 15:00:00,4.124,0.6940000000000001,4.1819866093,0.004,-0.006,0.007211102600000001,4.12,0.7000000000000001,4.1790429526,4.464,1.184,4.6183494887,0.004,-0.006,0.007211102600000001,4.46,1.19,4.6160264297
2019-04-05 15:30:00,4.124,0.9445,4.2307748995,0.004,-0.0055000000000000005,0.0068007353,4.12,0.9500000000000001,4.2281083241,4.414,0.9345,4.5118384556999995,0.004,-0.0055000000000000005,0.0068007353,4.41,0.9400000000000001,4.50906864
2019-04-05 16:00:00,3.8615,0.8655,3.9573062176000002,0.0015,-0.0045000000000000005,0.0047434165,3.86,0.87,3.9568295389,4.2115,0.8655,4.2995142167000004,0.0015,-0.0045000000000000005,0.0047434165,4.21,0.87,4.298953361
2019-04-05 16:30:00,3.6935000000000002,0.765,3.7718917336,0.0035,-0.005,0.0061032778,3.69,0.77,3.7694827231,4.0535,0.795,4.1307247851,0.0035,-0.005,0.0061032778,4.05,0.8,4.1282562905
2019-04-05 17:00:00,3.8315,0.806,3.9153579977,0.2615,-0.034,0.2637010618,3.5700000000000003,0.84,3.6674923313,4.1715,0.8260000000000001,4.2524920047,0.2615,-0.034,0.2637010618,3.91,0.86,4.0034610027
2019-04-05 17:30:00,4.1825,0.722,4.2443598163,4.8025,-0.508,4.8292929348,-0.62,1.23,1.3774251341000001,4.3925,0.852,4.4743670223,4.8025,-0.508,4.8292929348,-0.41000000000000003,1.3599999999999999,1.4204576727
2019-04-05 18:00:00,4.085,0.6775,4.1408007982,4.815,-0.4425,4.8352901929000005,-0.73,1.12,1.3368993979,4.315,0.8075,4.3899067473,4.815,-0.4425,4.8352901929000005,-0.5,1.25,1.3462912018
2019-04-05 18:30:00,4.003,0.614,4.0498154279,4.813,-0.436,4.8327078331,-0.81,1.05,1.3261221663,4.243,0.754,4.3094738658,4.813,-0.436,4.8327078331,-0.5700000000000001,1.19,1.3194695904
2019-04-05 19:00:00,4.022,0.636,4.0719749508,4.812,-0.41400000000000003,4.8297763923,-0.79,1.05,1.3140015220999999,4.282,0.776,4.3517467757,4.812,-0.41400000000000003,4.8297763923,-0.53,1.19,1.3026895256
2019-04-05 19:30:00,4.086,0.6655,4.1398413314999996,4.376,-0.29450000000000004,4.3858985681,-0.29,0.96,1.0028459503,4.376,0.7855000000000001,4.4459404236,4.376,-0.29450000000000004,4.3858985681,0.0,1.08,1.08
2019-04-05 20:00:00,4.121,0.661,4.1736748795,4.741,-0.419,4.7594791732,-0.62,1.08,1.2453112061,4.401,0.781,4.4697608437,4.741,-0.419,4.7594791732,-0.34,1.2,1.2472369462
2019-04-05 20:30:00,4.02,0.6285000000000001,4.0688342618,4.54,-0.41150000000000003,4.5586107807000005,-0.52,1.04,1.1627553483,4.3,0.7385,4.3629556782,4.54,-0.41150000000000003,4.5586107807000005,-0.24,1.15,1.1747765745
2019-04-05 21:00:00,3.6734999999999998,0.6505000000000001,3.7306504125,0.5335,0.0005,0.5335002343,3.14,0.65,3.2065713777,4.1135,0.6705,4.1677874826,0.5335,0.0005,0.5335002343,3.58,0.67,3.6421559548999998
2019-04-05 21:30:00,3.26,-0.0035,3.2600018788,0.0,-0.0035,0.0035,3.26,0.0,3.26,3.79,0.8165,3.8769539912,0.0,-0.0035,0.0035,3.79,0.8200000000000001,3.8776926129
2019-04-05 22:00:00,2.98,0.3065,2.9957206562,0.0,-0.0035,0.0035,2.98,0.31,2.9960807733,3.4,0.4465,3.4291926528,0.0,-0.0035,0.0035,3.4,0.45,3.4296501279
2019-04-05 22:30:00,2.74,0.3065,2.7570894527,0.0,-0.0035,0.0035,2.74,0.31,2.7574807343,3.11,0.3165,3.1260633791,0.0,-0.0035,0.0035,3.11,0.32,3.1264196775
2019-04-05 23:00:00,2.66,0.3065,2.6776000915,0.0,-0.0035,0.0035,2.66,0.31,2.6780029873,3.0,0.3165,3.0166491758,0.0,-0.0035,0.0035,3.0,0.32,3.0170183957
2019-04-05 23:30:00,2.63,0.376,2.6567416133,0.0,-0.004,0.004,2.63,0.38,2.6573106706000003,2.93,0.366,2.9527709021,0.0,-0.004,0.004,2.93,0.37,2.9532693748
2019-04-06 00:00:00,2.46,0.1265,2.4632503425,0.0,-0.0035,0.0035,2.46,0.13,2.4634325645,2.79,0.6165,2.8573015679,0.0,-0.0035,0.0035,2.79,0.62,2.8580587818
2019-04-06 00:30:00,2.24,-0.47350000000000003,2.2894982529,0.0,-0.0035,0.0035,2.24,-0.47000000000000003,2.288776966,2.66,0.9765,2.8335758769,0.0,-0.0035,0.0035,2.66,0.98,2.8347839424
2019-04-06 01:00:00,2.27,-0.4335,2.311021906,0.0,-0.0035,0.0035,2.27,-0.43,2.3103679361,2.69,1.0165,2.8756516218,0.0,-0.0035,0.0035,2.69,1.02,2.8768906827
2019-04-06 01:30:00,2.19,-0.3135,2.2123250778,0.0,-0.0035,0.0035,2.19,-0.31,2.21183182,2.56,0.7765000000000001,2.6751733121,0.0,-0.0035,0.0035,2.56,0.78,2.6761913235
2019-04-06 02:00:00,2.29,0.3165,2.3117682085,0.0,-0.0035,0.0035,2.29,0.32,2.3122499865,2.54,0.2765,2.5550053327,0.0,-0.0035,0.0035,2.54,0.28,2.5553864678
2019-04-06 02:30:00,2.25,0.316,2.2720818647,0.0,-0.004,0.004,2.25,0.32,2.2726416348000003,2.5,0.256,2.5130730192,0.0,-0.004,0.004,2.5,0.26,2.5134836383
2019-04-06 03:00:00,2.18,0.296,2.2000036364,0.0,-0.004,0.004,2.18,0.30000000000000004,2.2005453869,2.42,0.256,2.4335028251,0.0,-0.004,0.004,2.42,0.26,2.4339268683
2019-04-06 03:30:00,2.18,0.246,2.19383591,0.0,-0.004,0.004,2.18,0.25,2.1942880394,2.42,0.216,2.4296205465,0.0,-0.004,0.004,2.42,0.22,2.4299794238
2019-04-06 04:00:00,2.23,0.29650000000000004,2.2496249132,0.0,-0.0035,0.0035,2.23,0.30000000000000004,2.2500888871,2.46,0.2665,2.4743933095,0.0,-0.0035,0.0035,2.46,0.27,2.4747727168
2019-04-06 04:30:00,2.18,0.2565,2.1950380976,0.0,-0.0035,0.0035,2.18,0.26,2.19544984,2.41,0.2165,2.4197049923,0.0,-0.0035,0.0035,2.41,0.22,2.4200206611
2019-04-06 05:00:00,2.13,0.256,2.1453288792,0.0,-0.004,0.004,2.13,0.26,2.1458098704,2.35,0.216,2.3599059303,0.0,-0.004,0.004,2.35,0.22,2.3602754077
2019-04-06 05:30:00,2.17,0.2565,2.1851069196,0.0,-0.0035,0.0035,2.17,0.26,2.185520533,2.39,0.2165,2.3997858759,0.0,-0.0035,0.0035,2.39,0.22,2.4001041644
2019-04-06 06:00:00,2.17,0.036500000000000005,2.1703069483,0.0,-0.0035,0.0035,2.17,0.04,2.1703686323,2.48,0.5465,2.5395003938,0.0,-0.0035,0.0035,2.48,0.55,2.5402558926000003
2019-04-06 06:30:00,2.36,-0.0835,2.3614767096,0.0,-0.0035,0.0035,2.36,-0.08,2.3613555429,2.7199999999999998,0.7265,2.815351177,0.0,-0.0035,0.0035,2.7199999999999998,0.73,2.8162563804
2019-04-06 07:00:00,2.5300000000000002,0.076,2.5311412446,0.0,-0.004,0.004,2.5300000000000002,0.08,2.5312645061,2.91,0.856,3.033287985,0.0,-0.004,0.004,2.91,0.86,3.0344192196
2019-04-06 07:30:00,2.76,0.5055000000000001,2.8059098792,0.0,-0.0045000000000000005,0.0045000000000000005,2.76,0.51,2.8067240691,3.08,0.5155000000000001,3.1228416947,0.0,-0.0045000000000000005,0.0045000000000000005,3.08,0.52,3.1235876809
2019-04-06 08:00:00,2.8805,0.506,2.9246053153,0.0005,-0.004,0.0040311289,2.88,0.51,2.9248076860000003,3.2005,0.516,3.2418291519,0.0005,-0.004,0.0040311289,3.2,0.52,3.2419747069
2019-04-06 08:30:00,3.0125,0.5055000000000001,3.0546172428,0.0025,-0.0045000000000000005,0.0051478151000000005,3.01,0.51,3.0529002604,3.3325,0.5155000000000001,3.3721353027,0.0025,-0.0045000000000000005,0.0051478151000000005,3.33,0.52,3.3703560643
2019-04-06 09:00:00,3.085,0.537,3.1313885099,0.005,-0.003,0.0058309519,3.08,0.54,3.1269793731,3.335,0.547,3.3795612140999998,0.005,-0.003,0.0058309519,3.33,0.55,3.3751148129
2019-04-06 09:30:00,2.9935,-0.1565,2.9975881138,0.0235,-0.0165,0.028714108000000002,2.9699999999999998,-0.14,2.9732978324,3.3535,1.1735,3.5528952278,0.0235,-0.0165,0.028714108000000002,3.33,1.19,3.536240942
2019-04-06 10:00:00,3.056,0.515,3.0990903504,0.036000000000000004,-0.015,0.039,3.02,0.53,3.0661539426,3.206,0.635,3.2682810467,0.036000000000000004,-0.015,0.039,3.17,0.65,3.2359542642
2019-04-06 10:30:00,2.9505,0.49,2.9909112742,0.07050000000000001,-0.02,0.0732819896,2.88,0.51,2.9248076860000003,2.9605,0.48,2.999159924,0.07050000000000001,-0.02,0.0732819896,2.89,0.5,2.9329336849
2019-04-06 11:00:00,3.0025,0.5205000000000001,3.0472818216,0.0625,-0.0195,0.0654713678,2.94,0.54,2.9891804897,2.9925,0.48050000000000004,3.0308309917,0.0625,-0.0195,0.0654713678,2.93,0.5,2.9723559679
2019-04-06 11:30:00,2.934,0.5215000000000001,2.9799862835,0.064,-0.018500000000000003,0.0666201921,2.87,0.54,2.9203595669,2.904,0.5115000000000001,2.948702808,0.064,-0.018500000000000003,0.0666201921,2.84,0.53,2.8890309794
2019-04-06 12:00:00,2.7640000000000002,0.397,2.7923654847,0.084,-0.023,0.0870919055,2.68,0.42,2.7127108213,2.664,0.377,2.6905436254,0.084,-0.023,0.0870919055,2.58,0.4,2.6108236248
2019-04-06 12:30:00,2.701,0.35050000000000003,2.7236466823,0.201,-0.0095,0.2012243773,2.5,0.36,2.5257870061,2.561,0.3305,2.582237644,0.201,-0.0095,0.2012243773,2.36,0.34,2.3843657438
2019-04-06 13:00:00,2.6155,0.3345,2.6368030833000002,0.1155,-0.025500000000000002,0.11828144400000001,2.5,0.36,2.5257870061,2.4455,0.3345,2.468270751,0.1155,-0.025500000000000002,0.11828144400000001,2.33,0.36,2.3576471322
2019-04-06 13:30:00,2.435,-0.067,2.4359215915,0.105,-0.017,0.10636728820000001,2.33,-0.05,2.3305364189,2.325,0.613,2.4044529523,0.105,-0.017,0.10636728820000001,2.22,0.63,2.3076611536
2019-04-06 14:00:00,2.3595,0.219,2.3696415868000003,0.0795,-0.021,0.0822268204,2.2800000000000002,0.24,2.2925967809,2.2195,0.189,2.2275325475,0.0795,-0.021,0.0822268204,2.14,0.21,2.1502790517
2019-04-06 14:30:00,2.3675,0.2225,2.3779324002,0.08750000000000001,-0.0175,0.0892328415,2.2800000000000002,0.24,2.2925967809,2.2275,0.1925,2.2358024287,0.08750000000000001,-0.0175,0.0892328415,2.14,0.21,2.1502790517
2019-04-06 15:00:00,2.303,0.223,2.3137713802,0.093,-0.017,0.09454099640000001,2.21,0.24,2.2229934773,2.233,0.193,2.2413250545,0.093,-0.017,0.09454099640000001,2.14,0.21,2.1502790517
2019-04-06 15:30:00,2.359,0.228,2.369992616,0.049,-0.012,0.050447993000000003,2.31,0.24,2.322434068,2.269,0.198,2.2776226641,0.049,-0.012,0.050447993000000003,2.22,0.21,2.2299103121
2019-04-06 16:00:00,2.3305,0.198,2.3388959468,0.0205,-0.012,0.023753947,2.31,0.21,2.3195258136,2.2705,0.178,2.2774666298,0.0205,-0.012,0.023753947,2.25,0.19,2.2580079716
2019-04-06 16:30:00,2.419,0.1835,2.4259499686,0.019,-0.006500000000000001,0.0200810856,2.4,0.19,2.4075090862,2.339,0.1635,2.3447074977,0.019,-0.006500000000000001,0.0200810856,2.32,0.17,2.32622011
2019-04-06 17:00:00,2.366,0.1955,2.3740632363,0.046,-0.0145,0.048231214,2.32,0.21,2.3294849216,2.326,0.1555,2.3311920234,0.046,-0.0145,0.048231214,2.2800000000000002,0.17,2.2863289352000002
2019-04-06 17:30:00,2.421,0.233,2.4321862593,0.021,-0.007,0.0221359436,2.4,0.24,2.4119701491,2.461,0.233,2.4720052589,0.021,-0.007,0.0221359436,2.44,0.24,2.4517748673
2019-04-06 18:00:00,2.482,0.233,2.4929125536,0.242,-0.027,0.24350154000000002,2.24,0.26,2.2550388023,2.602,0.243,2.6133222151,0.242,-0.027,0.24350154000000002,2.36,0.27,2.375394704
2019-04-06 18:30:00,2.732,0.149,2.7360601236,4.422,-0.401,4.4401447048,-1.69,0.55,1.7772450591000002,2.742,0.23900000000000002,2.7523962287,4.422,-0.401,4.4401447048,-1.6800000000000002,0.64,1.7977764043
2019-04-06 19:00:00,2.6665,-0.496,2.7122386049,4.5465,-0.41600000000000004,4.5654921148,-1.88,-0.08,1.8817013578,2.8165,0.864,2.946042812,4.5465,-0.41600000000000004,4.5654921148,-1.73,1.28,2.1520455386
2019-04-06 19:30:00,2.6215,-0.6990000000000001,2.7130910877,4.6215,-0.46900000000000003,4.6452366194,-2.0,-0.23,2.0131815616,2.8415,0.971,3.0028258774,4.6215,-0.46900000000000003,4.6452366194,-1.78,1.44,2.2895414388
2019-04-06 20:00:00,2.69,-0.6995,2.7794604243,4.62,-0.46950000000000003,4.6437948114,-1.9300000000000002,-0.23,1.9436563482,2.95,0.9705,3.1055386409,4.62,-0.46950000000000003,4.6437948114,-1.67,1.44,2.2051077071
2019-04-06 20:30:00,2.6895,-0.6895,2.776476274,4.6195,-0.4595,4.6422968992,-1.9300000000000002,-0.23,1.9436563482,2.9895,0.9505,3.1369667674,4.6195,-0.4595,4.6422968992,-1.63,1.4100000000000001,2.1552262062
2019-04-06 21:00:00,2.6790000000000003,-0.662,2.7595805841,4.029,-0.222,4.0351115226,-1.35,-0.44,1.4198943623,2.999,0.988,3.1575536417,4.029,-0.222,4.0351115226,-1.03,1.21,1.5890248582000002
2019-04-06 21:30:00,2.414,-0.6625,2.5032583267,0.394,0.0275,0.39495854210000003,2.02,-0.6900000000000001,2.1345959805,2.954,0.8875000000000001,3.0844403463,0.394,0.0275,0.39495854210000003,2.56,0.86,2.7005925276
2019-04-06 22:00:00,2.34,-0.41000000000000003,2.3756472802,0.0,0.0,0.0,2.34,-0.41000000000000003,2.3756472802,2.83,0.74,2.9251495688,0.0,0.0,0.0,2.83,0.74,2.9251495688
2019-04-06 22:30:00,2.34,0.15,2.3448027636,0.0,0.0,0.0,2.34,0.15,2.3448027636,2.66,0.14,2.6636816627,0.0,0.0,0.0,2.66,0.14,2.6636816627
2019-04-06 23:00:00,2.19,0.15,2.1951309756,0.0,0.0,0.0,2.19,0.15,2.1951309756,2.49,0.12,2.4928898892999998,0.0,0.0,0.0,2.49,0.12,2.4928898892999998
2019-04-06 23:30:00,2.12,0.12,2.1233935104,0.0,0.0,0.0,2.12,0.12,2.1233935104,2.4,0.12,2.4029981273,0.0,0.0,0.0,2.4,0.12,2.4029981273
2019-04-07 00:00:00,2.01,0.12,2.0135789033,0.0,0.0,0.0,2.01,0.12,2.0135789033,2.27,0.12,2.2731695933,0.0,0.0,0.0,2.27,0.12,2.2731695933
2019-04-07 00:30:00,1.96,0.17,1.9673586353,0.0,0.0,0.0,1.96,0.17,1.9673586353,2.2,0.12,2.2032702966,0.0,0.0,0.0,2.2,0.12,2.2032702966
2019-04-07 01:00:00,1.9100000000000001,0.17,1.9175505207999999,0.0,0.0,0.0,1.9100000000000001,0.17,1.9175505207999999,2.15,0.12,2.1533462332,0.0,0.0,0.0,2.15,0.12,2.1533462332
2019-04-07 01:30:00,1.9100000000000001,0.12,1.9137659209,0.0,0.0,0.0,1.9100000000000001,0.12,1.9137659209,2.15,0.1,2.152324325,0.0,0.0,0.0,2.15,0.1,2.152324325
2019-04-07 02:00:00,1.9100000000000001,-0.1505,1.9159202096999999,0.0,-0.0005,0.0005,1.9100000000000001,-0.15,1.9158809984,2.23,0.4295,2.2709844231,0.0,-0.0005,0.0005,2.23,0.43,2.2710790387
2019-04-07 02:30:00,1.85,-0.4605,1.906452268,0.0,-0.0005,0.0005,1.85,-0.46,1.9063315556,2.23,0.7695000000000001,2.359031634,0.0,-0.0005,0.0005,2.23,0.77,2.3591947779
2019-04-07 03:00:00,1.87,0.12,1.8738463117,0.0,0.0,0.0,1.87,0.12,1.8738463117,2.09,0.08,2.0915305401,0.0,0.0,0.0,2.09,0.08,2.0915305401
2019-04-07 03:30:00,1.87,0.12,1.8738463117,0.0,0.0,0.0,1.87,0.12,1.8738463117,2.09,0.08,2.0915305401,0.0,0.0,0.0,2.09,0.08,2.0915305401
2019-04-07 04:00:00,1.87,0.11950000000000001,1.8738143585,0.0,-0.0005,0.0005,1.87,0.12,1.8738463117,2.09,0.0795,2.091511475,0.0,-0.0005,0.0005,2.09,0.08,2.0915305401
2019-04-07 04:30:00,1.8399999999999999,0.12,1.8439088915,0.0,0.0,0.0,1.8399999999999999,0.12,1.8439088915,2.05,0.08,2.0515603818,0.0,0.0,0.0,2.05,0.08,2.0515603818
2019-04-07 05:00:00,1.88,0.1495,1.8859348478,0.0,-0.0005,0.0005,1.88,0.15,1.8859745491000002,2.09,0.11950000000000001,2.0934135401,0.0,-0.0005,0.0005,2.09,0.12,2.0934421415
2019-04-07 05:30:00,1.9,0.1495,1.9058725692,0.0,-0.0005,0.0005,1.9,0.15,1.9059118553,2.09,0.11950000000000001,2.0934135401,0.0,-0.0005,0.0005,2.09,0.12,2.0934421415
2019-04-07 06:00:00,2.0,0.1495,2.005579779,0.0,-0.0005,0.0005,2.0,0.15,2.005617112,2.22,0.11950000000000001,2.2232139461,0.0,-0.0005,0.0005,2.22,0.12,2.2232408776
2019-04-07 06:30:00,2.26,0.29,2.278530228,0.0,0.0,0.0,2.26,0.29,2.278530228,2.51,0.34,2.5329232124,0.0,0.0,0.0,2.51,0.34,2.5329232124
2019-04-07 07:00:00,2.19,-0.4405,2.2338621824000002,0.0,-0.0005,0.0005,2.19,-0.44,2.2337636401,2.62,1.0595,2.8261175223,0.0,-0.0005,0.0005,2.62,1.06,2.8263050083
2019-04-07 07:30:00,2.29,-0.441,2.3320765425,0.0,-0.001,0.001,2.29,-0.44,2.3318876474,2.74,1.059,2.9375297445,0.0,-0.001,0.001,2.74,1.06,2.9378903996
2019-04-07 08:00:00,2.4105,-0.18050000000000002,2.4172485391,0.0005,-0.0005,0.0007071068,2.41,-0.18,2.4167126432,2.8205,0.8395,2.9427844807,0.0005,-0.0005,0.0007071068,2.8200000000000003,0.84,2.9424479605
2019-04-07 08:30:00,2.4685,-0.386,2.4984971983,0.0085,-0.006,0.010404326,2.46,-0.38,2.4891765707,2.9185,1.164,3.1420595555,0.0085,-0.006,0.010404326,2.91,1.17,3.1363992093
2019-04-07 09:00:00,2.5869999999999997,-0.395,2.6169818494,0.017,-0.015,0.0226715681,2.5700000000000003,-0.38,2.5979414928,2.957,1.155,3.1745667421,0.017,-0.015,0.0226715681,2.94,1.17,3.1642534665
2019-04-07 09:30:00,2.6165000000000003,-0.41650000000000004,2.6494422998,0.0465,-0.0165,0.0493406526,2.5700000000000003,-0.4,2.600942137,2.9865,1.1235,3.190836019,0.0465,-0.0165,0.0493406526,2.94,1.1400000000000001,3.1532840024
2019-04-07 10:00:00,2.7075,-0.229,2.7171671369,0.0675,-0.019,0.070123106,2.64,-0.21,2.6483391022,2.9475,1.021,3.1193264097,0.0675,-0.019,0.070123106,2.88,1.04,3.0620254734
2019-04-07 10:30:00,2.808,0.41100000000000003,2.837919132,0.078,-0.019,0.0802807573,2.73,0.43,2.7636569975,2.848,0.401,2.8760919664999998,0.078,-0.019,0.0802807573,2.77,0.42,2.8016602220999998
2019-04-07 11:00:00,2.792,0.41200000000000003,2.8222345757,0.082,-0.018000000000000002,0.0839523674,2.71,0.43,2.7439023306,2.762,0.402,2.7911015746,0.082,-0.018000000000000002,0.0839523674,2.68,0.42,2.7127108213
2019-04-07 11:30:00,2.7965,0.368,2.8206091984,0.1165,-0.022,0.11855905700000001,2.68,0.39,2.7082282031,2.7365,0.358,2.7598181552,0.1165,-0.022,0.11855905700000001,2.62,0.38,2.6474138324
2019-04-07 12:00:00,2.8075,0.3645,2.8310627863,0.1275,-0.025500000000000002,0.1300249976,2.68,0.39,2.7082282031,2.6875,0.35450000000000004,2.7107796849,0.1275,-0.025500000000000002,0.1300249976,2.56,0.38,2.5880494586
2019-04-07 12:30:00,2.7685,0.36250000000000004,2.7921315334,0.1285,-0.0275,0.1314096648,2.64,0.39,2.6686513447999998,2.6285,0.35250000000000004,2.6520310141,0.1285,-0.0275,0.1314096648,2.5,0.38,2.5287150887000003
2019-04-07 13:00:00,2.7984999999999998,0.429,2.8311911363,0.08850000000000001,-0.021,0.0909574076,2.71,0.45,2.7471075698,2.7085,0.419,2.7407176524,0.08850000000000001,-0.021,0.0909574076,2.62,0.44,2.6566896695
2019-04-07 13:30:00,2.7305,0.3995,2.7595707094,0.09050000000000001,-0.0205,0.0927927799,2.64,0.42,2.6732003292,2.6705,0.41950000000000004,2.7032481388000003,0.09050000000000001,-0.0205,0.0927927799,2.58,0.44,2.6172504656999998
2019-04-07 14:00:00,2.5955,0.20750000000000002,2.6037811928,0.0755,-0.022500000000000003,0.078781343,2.52,0.23,2.5304742638,2.5955,0.41750000000000004,2.6288641083,0.0755,-0.022500000000000003,0.078781343,2.52,0.44,2.5581243129
2019-04-07 14:30:00,2.487,-0.3725,2.5147415871,0.08700000000000001,-0.022500000000000003,0.08986239480000001,2.4,-0.35000000000000003,2.4253865671,2.6470000000000002,1.1475,2.8850243067,0.08700000000000001,-0.022500000000000003,0.08986239480000001,2.56,1.17,2.814693589
2019-04-07 15:00:00,2.5265,0.091,2.5281382972,0.1265,-0.009000000000000001,0.126819754,2.4,0.1,2.4020824299,2.5564999999999998,0.531,2.6110636243,0.1265,-0.009000000000000001,0.126819754,2.43,0.54,2.4892770035
2019-04-07 15:30:00,2.4945,0.28700000000000003,2.5109558439,0.3645,0.047,0.3675176866,2.13,0.24,2.1434784813,2.4545,0.267,2.4689793944,0.3645,0.047,0.3675176866,2.09,0.22,2.1015470492
2019-04-07 16:00:00,2.5700000000000003,0.3245,2.5904054219,0.2,0.0145,0.2005249361,2.37,0.31,2.3901882771,2.5700000000000003,0.3145,2.5891717305,0.2,0.0145,0.2005249361,2.37,0.30000000000000004,2.3889118862
2019-04-07 16:30:00,2.575,0.243,2.5864404111,0.035,-0.017,0.0389101529,2.54,0.26,2.5532724101,2.675,0.343,2.6969008139,0.035,-0.017,0.0389101529,2.64,0.36,2.6644323973
2019-04-07 17:00:00,2.6785,0.20600000000000002,2.6864099185,0.0285,-0.014,0.0317529526,2.65,0.22,2.6591163946,2.8285,0.596,2.8906103594,0.0285,-0.014,0.0317529526,2.8,0.61,2.8656761855
2019-04-07 17:30:00,2.7405,0.366,2.7648320473,0.0105,-0.004,0.011236102500000001,2.73,0.37,2.7549591649,2.9705,0.376,2.9942021057,0.0105,-0.004,0.011236102500000001,2.96,0.38,2.9842922109
2019-04-07 18:00:00,2.7615,0.36150000000000004,2.7850609509,0.18150000000000002,-0.0085,0.1816989268,2.58,0.37,2.6063959791,3.0415,0.3715,3.0641041921,0.18150000000000002,-0.0085,0.1816989268,2.86,0.38,2.8851343123
2019-04-07 18:30:00,2.936,0.259,2.9474017371,4.156,-0.231,4.1624148039,-1.22,0.49,1.3147243057,3.046,0.369,3.0682693819,4.156,-0.231,4.1624148039,-1.11,0.6000000000000001,1.2617844507
2019-04-07 19:00:00,2.9235,0.20500000000000002,2.9306786330000003,4.3935,-0.255,4.4008939149,-1.47,0.46,1.5402921801,3.0635,0.315,3.0796521313,4.3935,-0.255,4.4008939149,-1.33,0.5700000000000001,1.4469968901
2019-04-07 19:30:00,2.995,0.187,3.0008322179,4.615,-0.313,4.6256020149,-1.62,0.5,1.6954055561999999,3.155,0.307,3.1699012603,4.615,-0.313,4.6256020149,-1.46,0.62,1.5861904047
2019-04-07 20:00:00,2.9975,0.17300000000000001,3.0024881765,4.6175,-0.367,4.632061663,-1.62,0.54,1.7076299365,3.1875,0.303,3.2018690245,4.6175,-0.367,4.632061663,-1.43,0.67,1.5791770008000001
2019-04-07 20:30:00,3.051,0.1975,3.0573856888,4.611,-0.3425,4.623702764,-1.56,0.54,1.6508179791000002,3.251,0.3275,3.267454246,4.611,-0.3425,4.623702764,-1.3599999999999999,0.67,1.5160804728000001
2019-04-07 21:00:00,2.7995,0.2615,2.8116867712999998,0.48950000000000005,0.0015,0.4895022983,2.31,0.26,2.3245859846,3.1795,0.28150000000000003,3.1919371078,0.48950000000000005,0.0015,0.4895022983,2.69,0.28,2.7045332314
2019-04-07 21:30:00,2.67,0.22,2.6790483385,0.0,0.0,0.0,2.67,0.22,2.6790483385,3.04,0.21,3.0472446571,0.0,0.0,0.0,3.04,0.21,3.0472446571
2019-04-07 22:00:00,2.59,0.25,2.6020376631,0.0,0.0,0.0,2.59,0.25,2.6020376631,2.94,0.24,2.9497796528,0.0,0.0,0.0,2.94,0.24,2.9497796528
2019-04-07 22:30:00,2.51,0.25,2.5224194734000003,0.0,0.0,0.0,2.51,0.25,2.5224194734000003,2.83,0.24,2.8401584463000003,0.0,0.0,0.0,2.83,0.24,2.8401584463000003
2019-04-07 23:00:00,2.34,-0.27,2.3555254191,0.0,0.0,0.0,2.34,-0.27,2.3555254191,2.75,0.7000000000000001,2.8376927247,0.0,0.0,0.0,2.75,0.7000000000000001,2.8376927247
2019-04-07 23:30:00,2.2,-0.53,2.2629405648,0.0,0.0,0.0,2.2,-0.53,2.2629405648,2.63,0.96,2.7997321299999998,0.0,0.0,0.0,2.63,0.96,2.7997321299999998
2019-04-08 00:00:00,2.15,-0.53,2.2143622107,0.0,0.0,0.0,2.15,-0.53,2.2143622107,2.56,0.96,2.7340811985,0.0,0.0,0.0,2.56,0.96,2.7340811985
2019-04-08 00:30:00,2.5,0.22,2.5096613317000003,0.0,0.0,0.0,2.5,0.22,2.5096613317000003,2.74,0.25,2.7513814712,0.0,0.0,0.0,2.74,0.25,2.7513814712
2019-04-08 01:00:00,2.62,0.22,2.6292204168,0.0,0.0,0.0,2.62,0.22,2.6292204168,2.87,0.19,2.8762823227,0.0,0.0,0.0,2.87,0.19,2.8762823227
2019-04-08 01:30:00,2.59,0.219,2.5992423896,0.0,-0.001,0.001,2.59,0.22,2.5993268359,2.83,0.159,2.8344630885,0.0,-0.001,0.001,2.83,0.16,2.8345193596
2019-04-08 02:00:00,2.4,-0.392,2.4318026236,0.0,-0.002,0.002,2.4,-0.39,2.4314810302,2.81,0.858,2.9380714763,0.0,-0.002,0.002,2.81,0.86,2.9386561555
2019-04-08 02:30:00,2.4,-0.0115,2.4000275519,0.0,-0.0015,0.0015,2.4,-0.01,2.4000208332,2.7,0.48850000000000005,2.7438353176,0.0,-0.0015,0.0015,2.7,0.49,2.7441027678000003
2019-04-08 03:00:00,2.33,0.23850000000000002,2.3421746839,0.0,-0.0015,0.0015,2.33,0.24,2.3423279019,2.5700000000000003,0.1985,2.5776544086,0.0,-0.0015,0.0015,2.5700000000000003,0.2,2.5777703544
2019-04-08 03:30:00,2.2800000000000002,0.23850000000000002,2.2924402391,0.0,-0.0015,0.0015,2.2800000000000002,0.24,2.2925967809,2.51,0.1985,2.5178368196000003,0.0,-0.0015,0.0015,2.51,0.2,2.5179555199
2019-04-08 04:00:00,2.2800000000000002,0.258,2.2945509365,0.0,-0.002,0.002,2.2800000000000002,0.26,2.2947766776,2.51,0.218,2.5194491461,0.0,-0.002,0.002,2.51,0.22,2.5196229877
2019-04-08 04:30:00,2.16,0.1985,2.169101715,0.0,-0.0015,0.0015,2.16,0.2,2.1692394981,2.39,0.1585,2.3952499348,0.0,-0.0015,0.0015,2.39,0.16,2.3953496613
2019-04-08 05:00:00,2.16,0.1985,2.169101715,0.0,-0.0015,0.0015,2.16,0.2,2.1692394981,2.39,0.1585,2.3952499348,0.0,-0.0015,0.0015,2.39,0.16,2.3953496613
2019-04-08 05:30:00,2.23,0.1985,2.2388171542,0.0,-0.0015,0.0015,2.23,0.2,2.2389506471,2.47,0.2585,2.4834899335,0.0,-0.0015,0.0015,2.47,0.26,2.4836465127
2019-04-08 06:00:00,2.27,-0.1115,2.2727367313,0.0,-0.0015,0.0015,2.27,-0.11,2.2726636355,2.59,0.5585,2.6495324588,0.0,-0.0015,0.0015,2.59,0.56,2.6498490523
2019-04-08 06:30:00,2.73,-0.171,2.7353502518,0.0,-0.001,0.001,2.73,-0.17,2.735287919,3.2,1.169,3.406840325,0.0,-0.001,0.001,3.2,1.17,3.4071835877
2019-04-08 07:00:00,2.94,-0.1715,2.9449978353,0.0,-0.0015,0.0015,2.94,-0.17,2.9449108645,3.48,1.3485,3.7321377587,0.0,-0.0015,0.0015,3.48,1.35,3.7326800024
2019-04-08 07:30:00,3.64,0.779,3.7224240758000002,0.0,-0.001,0.001,3.64,0.78,3.7226334765,4.11,1.379,4.3351748523,0.0,-0.001,0.001,4.11,1.38,4.3354930515
2019-04-08 08:00:00,4.058,1.3845,4.287680521,0.20800000000000002,-0.0155,0.2085767245,3.85,1.4,4.0966449688,4.458,1.4245,4.6800602827,0.20800000000000002,-0.0155,0.2085767245,4.25,1.44,4.4873265983
2019-04-08 08:30:00,4.4985,1.3745,4.7038019197,4.2585,-0.2755,4.2674023129,0.24,1.65,1.6673631878,4.7685,1.5545,5.0154822799,4.2585,-0.2755,4.2674023129,0.51,1.83,1.8997368239
2019-04-08 09:00:00,4.5395,1.3875,4.7468111928,4.5995,-0.3325,4.6115026293,-0.06,1.72,1.7210461934999999,4.8595,1.5375,5.0969252005,4.5995,-0.3325,4.6115026293,0.26,1.87,1.8879883473999999
2019-04-08 09:30:00,4.3945,1.3345,4.5926594148,4.6145,-0.3155,4.625273019,-0.22,1.65,1.6646020545,4.6745,1.4845000000000002,4.904558135,4.6145,-0.3155,4.625273019,0.06,1.8,1.8009997224
2019-04-08 10:00:00,4.509,1.371,4.7128252673,4.619,-0.379,4.6345228449,-0.11,1.75,1.7534537347999999,4.789,1.521,5.0247350179,4.619,-0.379,4.6345228449,0.17,1.9,1.9075901027
2019-04-08 10:30:00,4.384,1.302,4.5732548584,4.624,-0.388,4.6402499933,-0.24,1.69,1.7069563556,4.634,1.612,4.9063734061,4.624,-0.388,4.6402499933,0.01,2.0,2.0000249998
2019-04-08 11:00:00,4.1175,1.4195,4.3553170378,0.5075000000000001,0.0095,0.5075889085,3.61,1.4100000000000001,3.8755902776,4.4475,1.4695,4.6839819065,0.5075000000000001,0.0095,0.5075889085,3.94,1.46,4.2018091342
2019-04-08 11:30:00,4.163,1.4355,4.4035473484,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,4.15,1.44,4.3927326347,4.443,1.4555,4.6753319936,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,4.43,1.46,4.6643863476
2019-04-08 12:00:00,4.283,1.391,4.5032177385,3.503,-0.34900000000000003,3.5203423129,0.78,1.74,1.9068298298,4.383,1.501,4.6328921852,3.503,-0.34900000000000003,3.5203423129,0.88,1.85,2.048633691
2019-04-08 12:30:00,4.059,1.095,4.2041058502,4.689,-0.445,4.710068577,-0.63,1.54,1.6638810054,4.009,1.195,4.1833128021,4.689,-0.445,4.710068577,-0.68,1.6400000000000001,1.7753872817
2019-04-08 13:00:00,4.0365,1.178,4.2048800518,2.0765,0.048,2.0770547056,1.96,1.13,2.2624102192,4.0965,1.208,4.2708987637,2.0765,0.048,2.0770547056,2.02,1.16,2.3293775993
2019-04-08 13:30:00,3.859,1.0815,4.0076830276,0.039,-0.018500000000000003,0.043165379600000005,3.8200000000000003,1.1,3.9752232642000003,4.029,1.1115,4.1795063405,0.039,-0.018500000000000003,0.043165379600000005,3.99,1.13,4.1469265728
2019-04-08 14:00:00,3.8665000000000003,1.2905,4.0761762106,0.0665,-0.029500000000000002,0.0727495704,3.8,1.32,4.0227353878,3.9865,1.3405,4.2058438511,0.0665,-0.029500000000000002,0.0727495704,3.92,1.37,4.1525052679
2019-04-08 14:30:00,3.867,1.3505,4.096039459,0.067,-0.029500000000000002,0.0732068986,3.8,1.38,4.0428207974,3.967,1.4105,4.2102968126,0.067,-0.029500000000000002,0.0732068986,3.9,1.44,4.1573549283
2019-04-08 15:00:00,3.6365,1.2465,3.8442027132,0.0465,-0.0135,0.0484200372,3.59,1.26,3.8046944687,3.7365,1.2565,3.9421091436,0.0465,-0.0135,0.0484200372,3.69,1.27,3.9024351372
2019-04-08 15:30:00,3.5564999999999998,1.06,3.7111039126,0.036500000000000005,-0.02,0.0416203075,3.52,1.08,3.6819560019,3.6365,1.03,3.7795545042,0.036500000000000005,-0.02,0.0416203075,3.6,1.05,3.75
2019-04-08 16:00:00,3.2915,0.868,3.4040264761,0.051500000000000004,-0.022,0.0560022321,3.24,0.89,3.3600148809,3.3815,0.848,3.4862080044,0.051500000000000004,-0.022,0.0560022321,3.33,0.87,3.441772799
2019-04-08 16:30:00,3.1025,0.802,3.2044828366,0.022500000000000003,-0.018000000000000002,0.0288140591,3.08,0.8200000000000001,3.1872872478,3.2825,0.782,3.3743636808,0.022500000000000003,-0.018000000000000002,0.0288140591,3.26,0.8,3.356724594
2019-04-08 17:00:00,2.9695,0.6985,3.0505462626,0.1295,-0.0115,0.130009615,2.84,0.71,2.9274049941999998,3.2295,0.7885000000000001,3.324364977,0.1295,-0.0115,0.130009615,3.1,0.8,3.2015621187
2019-04-08 17:30:00,3.0615,0.6425000000000001,3.1281925292,3.0615,0.0625,3.062137897,0.0,0.58,0.58,3.2115,0.7025,3.2874364633,3.0615,0.0625,3.062137897,0.15,0.64,0.6573431372
2019-04-08 18:00:00,3.072,0.592,3.1285216956,4.432,-0.318,4.443393748,-1.3599999999999999,0.91,1.6363679293,3.2720000000000002,0.712,3.3485710385,4.432,-0.318,4.443393748,-1.16,1.03,1.551289786
2019-04-08 18:30:00,3.0995,0.5425,3.1466182641,4.6195,-0.3175,4.630398093,-1.52,0.86,1.7464249197,3.3095,0.6525000000000001,3.3732101180000003,4.6195,-0.3175,4.630398093,-1.31,0.97,1.6300306746
2019-04-08 19:00:00,3.129,0.544,3.1759371845,4.619,-0.356,4.6326986736,-1.49,0.9,1.7407182426,3.379,0.674,3.4455648303,4.619,-0.356,4.6326986736,-1.24,1.03,1.6119863523
2019-04-08 19:30:00,3.245,0.528,3.2876753185,4.615,-0.372,4.6299685744,-1.37,0.9,1.6391766226,3.535,0.658,3.595718148,4.615,-0.372,4.6299685744,-1.08,1.03,1.4924141516
2019-04-08 20:00:00,3.5460000000000003,0.5735,3.5920771498,4.616,-0.3965,4.6329977606,-1.07,0.97,1.4442298986,3.876,0.7035,3.9393258624,4.616,-0.3965,4.6329977606,-0.74,1.1,1.3257450735
2019-04-08 20:30:00,3.3695,0.5525,3.4144965222,4.6695,-0.41750000000000004,4.6881271847,-1.3,0.97,1.6220049321999999,3.7095000000000002,0.6825,3.7717630493,4.6695,-0.41750000000000004,4.6881271847,-0.96,1.1,1.46
2019-04-08 21:00:00,3.2375,0.6915,3.3105254115,0.4575,0.0015,0.45750245900000003,2.7800000000000002,0.6900000000000001,2.864349839,3.7475,0.7115,3.8144447170999998,0.4575,0.0015,0.45750245900000003,3.29,0.71,3.3657391462
2019-04-08 21:30:00,3.14,0.53,3.1844151739,0.0,0.0,0.0,3.14,0.53,3.1844151739,3.66,0.52,3.6967553341,0.0,0.0,0.0,3.66,0.52,3.6967553341
2019-04-08 22:00:00,3.0675,0.5365,3.1140630212,0.0775,0.006500000000000001,0.07777210300000001,2.99,0.53,3.0366099519,3.5375,0.5665,3.5825728883,0.0775,0.006500000000000001,0.07777210300000001,3.46,0.56,3.5050249642
2019-04-08 22:30:00,2.954,0.34900000000000003,2.9745448391,0.004,-0.001,0.0041231056,2.95,0.35000000000000003,2.9706901555,3.394,0.509,3.4319552736,0.004,-0.001,0.0041231056,3.39,0.51,3.4281481882
2019-04-08 23:00:00,2.814,0.4305,2.8467395824,0.004,0.0005,0.0040311289,2.81,0.43,2.8427099747,3.204,0.4305,3.2327923302,0.004,0.0005,0.0040311289,3.2,0.43,3.2287613724
2019-04-08 23:30:00,2.69,-0.21,2.6981845749,0.0,0.0,0.0,2.69,-0.21,2.6981845749,3.17,1.04,3.3362403990000002,0.0,0.0,0.0,3.17,1.04,3.3362403990000002
2019-04-09 00:00:00,2.65,0.38,2.6771066471,0.0,0.0,0.0,2.65,0.38,2.6771066471,2.98,0.5,3.0216551756,0.0,0.0,0.0,2.98,0.5,3.0216551756
2019-04-09 00:30:00,2.51,0.43,2.5465663156,0.0,0.0,0.0,2.51,0.43,2.5465663156,2.8,0.42,2.8313247783,0.0,0.0,0.0,2.8,0.42,2.8313247783
2019-04-09 01:00:00,2.54,0.46,2.5813174931000002,0.0,0.0,0.0,2.54,0.46,2.5813174931000002,2.8200000000000003,0.42,2.8511050489,0.0,0.0,0.0,2.8200000000000003,0.42,2.8511050489
2019-04-09 01:30:00,2.51,0.4295,2.5464819359,0.0,-0.0005,0.0005,2.51,0.43,2.5465663156,2.7800000000000002,0.41950000000000004,2.811472968,0.0,-0.0005,0.0005,2.7800000000000002,0.42,2.8115476165
2019-04-09 02:00:00,2.51,0.43,2.5465663156,0.0,0.0,0.0,2.51,0.43,2.5465663156,2.84,0.42,2.8708883643,0.0,0.0,0.0,2.84,0.42,2.8708883643
2019-04-09 02:30:00,2.48,0.4295,2.5169168143,0.0,-0.0005,0.0005,2.48,0.43,2.5170021851,2.79,0.41950000000000004,2.8213614178,0.0,-0.0005,0.0005,2.79,0.42,2.8214358047
2019-04-09 03:00:00,2.41,0.2595,2.4239307436,0.0,-0.0005,0.0005,2.41,0.26,2.4239843234,2.71,0.3295,2.7299579209,0.0,-0.0005,0.0005,2.71,0.33,2.730018315
2019-04-09 03:30:00,2.58,0.399,2.6106706035,0.0,-0.001,0.001,2.58,0.4,2.6108236248,2.86,0.399,2.8876982183,0.0,-0.001,0.001,2.86,0.4,2.8878365605000003
2019-04-09 04:00:00,2.61,0.4,2.6404734424000003,0.0,0.0,0.0,2.61,0.4,2.6404734424000003,2.88,0.42,2.9104638806,0.0,0.0,0.0,2.88,0.42,2.9104638806
2019-04-09 04:30:00,2.46,-0.21050000000000002,2.4689897225,0.0,-0.0005,0.0005,2.46,-0.21,2.468947144,2.88,1.0195,3.0551236063,0.0,-0.0005,0.0005,2.88,1.02,3.0552904936
2019-04-09 05:00:00,2.46,-0.32,2.4807257003,0.0,0.0,0.0,2.46,-0.32,2.4807257003,2.93,1.12,3.1367658503999998,0.0,0.0,0.0,2.93,1.12,3.1367658503999998
2019-04-09 05:30:00,2.61,0.35950000000000004,2.6346423382,0.0,-0.0005,0.0005,2.61,0.36,2.6347106103,2.93,0.5595,2.9829415432,0.0,-0.0005,0.0005,2.93,0.56,2.9830353669000003
2019-04-09 06:00:00,2.68,0.5495,2.7357540551,0.0,-0.0005,0.0005,2.68,0.55,2.7358545283,3.0,0.5295,3.046370012,0.0,-0.0005,0.0005,3.0,0.53,3.0464569585
2019-04-09 06:30:00,3.0,0.47950000000000004,3.0380783811,0.0,-0.0005,0.0005,3.0,0.48,3.0381573363,3.41,0.7595000000000001,3.4935569625,0.0,-0.0005,0.0005,3.41,0.76,3.4936656967
2019-04-09 07:00:00,3.51,0.9095000000000001,3.6259192283,0.0,-0.0005,0.0005,3.51,0.91,3.6260446771,3.96,1.0495,4.0967121268,0.0,-0.0005,0.0005,3.96,1.05,4.0968402458
2019-04-09 07:30:00,4.11,1.0995,4.2545270301,0.0,-0.0005,0.0005,4.11,1.1,4.2546562728,4.7,1.6995,4.9978295539,0.0,-0.0005,0.0005,4.7,1.7000000000000002,4.9979995998
2019-04-09 08:00:00,4.3,1.3595000000000002,4.5097938146,0.0,-0.0005,0.0005,4.3,1.3599999999999999,4.5099445673,4.92,1.7995,5.238759419,0.0,-0.0005,0.0005,4.92,1.8,5.2389311887
2019-04-09 08:30:00,4.404,1.557,4.6711310194,0.484,0.077,0.49008672700000006,3.92,1.48,4.1900835314,4.954,1.637,5.2174596309,0.484,0.077,0.49008672700000006,4.47,1.56,4.7343954207
2019-04-09 09:00:00,4.48,1.4155,4.6983018475,3.23,0.0555,3.2304767837,1.25,1.3599999999999999,1.8471870506,4.88,1.6455000000000002,5.1499582765,3.23,0.0555,3.2304767837,1.65,1.5899999999999999,2.2914187745
2019-04-09 09:30:00,4.536,1.4045,4.7484646203,4.616,-0.35550000000000004,4.6296691296,-0.08,1.76,1.7618172436,4.836,1.6345,5.1047513407,4.616,-0.35550000000000004,4.6296691296,0.22,1.99,2.0021238723
2019-04-09 10:00:00,4.427,0.6805,4.4789964557,3.667,-0.0495,3.6673340794,0.76,0.73,1.0538026381,4.787,2.3005,5.3110892715,3.667,-0.0495,3.6673340794,1.12,2.35,2.6032479713
2019-04-09 10:30:00,4.2335,0.607,4.2767945064,2.5935,0.177,2.5995328907,1.6400000000000001,0.43,1.6954350474000002,4.6035,2.187,5.0965852539,2.5935,0.177,2.5995328907,2.01,2.01,2.8425692604
2019-04-09 11:00:00,4.087,0.7415,4.1537201699,0.007,-0.0085,0.0110113578,4.08,0.75,4.1483611222,4.557,2.2115,5.0652720806,0.007,-0.0085,0.0110113578,4.55,2.22,5.0626969098
2019-04-09 11:30:00,4.235,1.595,4.5254005348,0.015,-0.015,0.021213203400000002,4.22,1.6099999999999999,4.5166912668,4.475,1.605,4.7541192665,0.015,-0.015,0.021213203400000002,4.46,1.62,4.7451027386
2019-04-09 12:00:00,4.2255,1.456,4.469316083,0.0055000000000000005,-0.004,0.0068007353,4.22,1.46,4.4654227124,4.5055,1.456,4.7349198779,0.0055000000000000005,-0.004,0.0068007353,4.5,1.46,4.7309195723
2019-04-09 12:30:00,3.9975,1.198,4.1731535138,0.0175,-0.012,0.0212190952,3.98,1.21,4.1598677864,4.3075,1.178,4.4656735494,0.0175,-0.012,0.0212190952,4.29,1.19,4.4519883198
2019-04-09 13:00:00,3.9685,1.154,4.1328813496,0.0085,-0.006,0.010404326,3.96,1.16,4.1264027918,4.2585,1.124,4.4043385712,0.0085,-0.006,0.010404326,4.25,1.13,4.3976584679
2019-04-09 13:30:00,4.135,1.3775,4.3584092568,0.005,-0.0025,0.005590169900000001,4.13,1.38,4.3544574863,4.495,1.3575,4.6955118198,0.005,-0.0025,0.005590169900000001,4.49,1.3599999999999999,4.6914496693
2019-04-09 14:00:00,4.164,1.4475,4.4084183388,0.004,-0.0025,0.0047169906,4.16,1.45,4.4054625183,4.514,1.4275,4.7343375725,0.004,-0.0025,0.0047169906,4.51,1.43,4.7312788969
2019-04-09 14:30:00,4.1635,1.3795,4.3860862395,0.0035,-0.0005,0.0035355339000000003,4.16,1.38,4.3829214002,4.5635,1.6495000000000002,4.8524614888,0.0035,-0.0005,0.0035355339000000003,4.5600000000000005,1.65,4.8493401613
2019-04-09 15:00:00,4.0145,1.4295,4.2614176632,0.0045000000000000005,-0.0005,0.0045276926,4.01,1.43,4.2573465915,4.4045,1.4495,4.6368815491,0.0045000000000000005,-0.0005,0.0045276926,4.4,1.45,4.632763754
2019-04-09 15:30:00,3.7675,1.045,3.9097418393,0.007500000000000001,-0.005,0.0090138782,3.76,1.05,3.9038570671,4.1375,1.045,4.2674267715,0.007500000000000001,-0.005,0.0090138782,4.13,1.05,4.2613847515
2019-04-09 16:00:00,3.5245,0.847,3.6248461002,0.0045000000000000005,-0.003,0.0054083269000000005,3.52,0.85,3.6211738428,3.8845,0.837,3.9736518783,0.0045000000000000005,-0.003,0.0054083269000000005,3.88,0.84,3.9698866483
2019-04-09 16:30:00,3.404,0.48650000000000004,3.4385895727999998,0.004,-0.0035,0.0053150729,3.4,0.49,3.435127363,3.884,1.0365,4.019923911,0.004,-0.0035,0.0053150729,3.88,1.04,4.0169640277
2019-04-09 17:00:00,3.2045,0.115,3.2065628405,0.1245,-0.005,0.12460036120000001,3.08,0.12,3.0823367759,3.7645,1.185,3.9466042681999998,0.1245,-0.005,0.12460036120000001,3.64,1.19,3.8295822226
2019-04-09 17:30:00,3.2645,-0.3145,3.2796143828,4.4245,-0.3745,4.4403209906,-1.16,0.06,1.1615506877,3.6845,1.3455,3.9224877948,4.4245,-0.3745,4.4403209906,-0.74,1.72,1.8724315742000002
2019-04-09 18:00:00,3.3155,-0.3205,3.3309548931,4.6255,-0.3805,4.6411238402,-1.31,0.06,1.3113733259,3.7355,1.3695,3.9786292237,4.6255,-0.3805,4.6411238402,-0.89,1.75,1.9633135256
2019-04-09 18:30:00,3.194,0.066,3.1946818308,4.624,-0.334,4.6360470231,-1.43,0.4,1.4848905684,3.524,0.716,3.5960022247,4.624,-0.334,4.6360470231,-1.1,1.05,1.5206906326
2019-04-09 19:00:00,3.523,0.374,3.542796212,4.623,-0.316,4.6337873279,-1.1,0.6900000000000001,1.2984991336,3.833,0.484,3.8634369414,4.623,-0.316,4.6337873279,-0.79,0.8,1.1243220179
2019-04-09 19:30:00,3.3525,0.32,3.3677375566,4.6225000000000005,-0.33,4.6342643699,-1.27,0.65,1.4266744548,3.6725,0.44,3.6987641517,4.6225000000000005,-0.33,4.6342643699,-0.9500000000000001,0.77,1.2228654873
2019-04-09 20:00:00,3.352,0.3145,3.3667215878,4.622,-0.3355,4.6341605766,-1.27,0.65,1.4266744548,3.672,0.41450000000000004,3.6953205883,4.622,-0.3355,4.6341605766,-0.9500000000000001,0.75,1.2103718437
2019-04-09 20:30:00,3.383,0.364,3.4025262673,3.073,-0.176,3.0780358997,0.31,0.54,0.622655603,3.783,0.434,3.8078136772,3.073,-0.176,3.0780358997,0.71,0.61,0.9360555539000001
2019-04-09 21:00:00,3.18,0.3775,3.2023282546,0.0,-0.0025,0.0025,3.18,0.38,3.2026239242,3.7,0.3675,3.7182060527000003,0.0,-0.0025,0.0025,3.7,0.37,3.7184539798
2019-04-09 21:30:00,3.2,0.36,3.22018633,0.0,0.0,0.0,3.2,0.36,3.22018633,3.7,0.34,3.7155887824000002,0.0,0.0,0.0,3.7,0.34,3.7155887824000002
2019-04-09 22:00:00,3.1,0.01,3.100016129,0.0,0.0,0.0,3.1,0.01,3.100016129,3.67,0.74,3.7438616426999998,0.0,0.0,0.0,3.67,0.74,3.7438616426999998
2019-04-09 22:30:00,2.92,-0.35000000000000003,2.9409012224,0.0,0.0,0.0,2.92,-0.35000000000000003,2.9409012224,3.52,1.04,3.670422319,0.0,0.0,0.0,3.52,1.04,3.670422319
2019-04-09 23:00:00,2.8,-0.27,2.8129877355,0.0,0.0,0.0,2.8,-0.27,2.8129877355,3.35,1.04,3.5077200572000002,0.0,0.0,0.0,3.35,1.04,3.5077200572000002
2019-04-09 23:30:00,2.76,0.33,2.7796582524,0.0,0.0,0.0,2.76,0.33,2.7796582524,3.09,0.33,3.1075713990000002,0.0,0.0,0.0,3.09,0.33,3.1075713990000002
2019-04-10 00:00:00,2.61,-0.07,2.6109385286,0.0,0.0,0.0,2.61,-0.07,2.6109385286,3.04,0.77,3.1360006378,0.0,0.0,0.0,3.04,0.77,3.1360006378
2019-04-10 00:30:00,2.43,0.27,2.4449539873,0.0,0.0,0.0,2.43,0.27,2.4449539873,2.7,0.21,2.7081543531000003,0.0,0.0,0.0,2.7,0.21,2.7081543531000003
2019-04-10 01:00:00,2.5,0.3195,2.5203333609,0.0,-0.0005,0.0005,2.5,0.32,2.5203967942,2.77,0.2495,2.7812138088,0.0,-0.0005,0.0005,2.77,0.25,2.7812587079
2019-04-10 01:30:00,2.5,0.32,2.5203967942,0.0,0.0,0.0,2.5,0.32,2.5203967942,2.8,0.27,2.8129877355,0.0,0.0,0.0,2.8,0.27,2.8129877355
2019-04-10 02:00:00,2.5,0.3195,2.5203333609,0.0,-0.0005,0.0005,2.5,0.32,2.5203967942,2.8,0.2995,2.8159723454,0.0,-0.0005,0.0005,2.8,0.30000000000000004,2.8160255681
2019-04-10 02:30:00,2.45,0.28950000000000004,2.4670448415,0.0,-0.0005,0.0005,2.45,0.29,2.4671035649,2.76,0.2695,2.7731264396,0.0,-0.0005,0.0005,2.76,0.27,2.7731750756
2019-04-10 03:00:00,2.4,0.28950000000000004,2.4173974125,0.0,-0.0005,0.0005,2.4,0.29,2.4174573419,2.7,0.2695,2.7134167115,0.0,-0.0005,0.0005,2.7,0.27,2.7134664177000003
2019-04-10 03:30:00,2.55,0.29,2.5664372192,0.0,0.0,0.0,2.55,0.29,2.5664372192,2.85,0.27,2.8627609051,0.0,0.0,0.0,2.85,0.27,2.8627609051
2019-04-10 04:00:00,2.6,0.3395,2.6220717477,0.0,-0.0005,0.0005,2.6,0.34,2.6221365334,2.91,0.3295,2.9285952691,0.0,-0.0005,0.0005,2.91,0.33,2.9286515668
2019-04-10 04:30:00,2.54,0.3395,2.5625885838,0.0,-0.0005,0.0005,2.54,0.34,2.5626548734,2.84,0.3295,2.8590505854,0.0,-0.0005,0.0005,2.84,0.33,2.8591082526
2019-04-10 05:00:00,2.51,0.3195,2.5302530012,0.0,-0.0005,0.0005,2.51,0.32,2.5303161858000003,2.8,0.3095,2.8170534695000002,0.0,-0.0005,0.0005,2.8,0.31,2.8171084466
2019-04-10 05:30:00,2.573,0.0815,2.5742904362,1.383,0.0815,1.3853993107,1.19,0.0,1.19,2.863,0.6315000000000001,2.9318187614999998,1.383,0.0815,1.3853993107,1.48,0.55,1.5788920166
2019-04-10 06:00:00,2.783,-0.301,2.7992302513,3.213,0.079,3.213971064,-0.43,-0.38,0.5738466694000001,3.093,1.029,3.2596763643,3.213,0.079,3.213971064,-0.12,0.9500000000000001,0.9575489544
2019-04-10 06:30:00,3.1715,0.4375,3.2015337731,3.3215,-0.1525,3.3249990226,-0.15,0.59,0.6087692502000001,3.4314999999999998,0.4975,3.4673763136,3.3215,-0.1525,3.3249990226,0.11,0.65,0.6592419890000001
2019-04-10 07:00:00,3.485,0.683,3.5512975094,1.815,0.063,1.8160930593,1.67,0.62,1.7813758727,3.885,0.773,3.9611556395000003,1.815,0.063,1.8160930593,2.07,0.71,2.1883783951
2019-04-10 07:30:00,3.9605,1.038,4.0942647997,0.0005,-0.002,0.0020615528,3.96,1.04,4.094288705,4.5105,1.218,4.6720588877,0.0005,-0.002,0.0020615528,4.51,1.22,4.6720980298
2019-04-10 08:00:00,4.3915,1.341,4.5916830520000005,2.1915,-0.019,2.1915823621,2.2,1.3599999999999999,2.5864261057,4.8615,1.441,5.070568336,2.1915,-0.019,2.1915823621,2.67,1.46,3.0431069649
2019-04-10 08:30:00,4.5455,1.323,4.7341207473,2.8755,0.17300000000000001,2.8806994376,1.67,1.15,2.0276587484,4.8955,1.403,5.0925758953999996,2.8755,0.17300000000000001,2.8806994376,2.02,1.23,2.3650158562
2019-04-10 09:00:00,4.5005,1.2725,4.6769387958,3.4705,0.07250000000000001,3.471257193,1.03,1.2,1.5814234095000002,4.7205,1.3325,4.9049644749,3.4705,0.07250000000000001,3.471257193,1.25,1.26,1.7748521065
2019-04-10 09:30:00,4.5615,1.295,4.7417620406,3.6615,0.015,3.661530725,0.9,1.28,1.5647363995,4.7215,1.375,4.9176404149,3.6615,0.015,3.661530725,1.06,1.3599999999999999,1.7242969582
2019-04-10 10:00:00,4.4515,1.3,4.6374402692,1.4915,0.14,1.4980561572,2.96,1.16,3.1791822848,4.6615,1.3599999999999999,4.8558400149,1.4915,0.14,1.4980561572,3.17,1.22,3.3966601243
2019-04-10 10:30:00,4.2535,1.256,4.4350646275,0.0235,-0.024,0.0335894329,4.23,1.28,4.4194230393,4.4735,1.296,4.6574476111,0.0235,-0.024,0.0335894329,4.45,1.32,4.6416484141000005
2019-04-10 11:00:00,4.0095,1.2405,4.1970144746,0.029500000000000002,-0.0395,0.049300101400000004,3.98,1.28,4.1807654801,4.2495,1.2805,4.4382350659,0.029500000000000002,-0.0395,0.049300101400000004,4.22,1.32,4.4216286592
2019-04-10 11:30:00,4.0915,1.1400000000000001,4.2473488496,0.0415,-0.04,0.0576389625,4.05,1.18,4.2184001707,4.4015,1.45,4.6341884133,0.0415,-0.04,0.0576389625,4.36,1.49,4.6075698584
2019-04-10 12:00:00,4.2035,1.3385,4.4114617192,0.0235,-0.021500000000000002,0.0318512166,4.18,1.3599999999999999,4.3956796972,4.4535,1.3585,4.6560911181,0.0235,-0.021500000000000002,0.0318512166,4.43,1.38,4.6399676723
2019-04-10 12:30:00,4.1335,1.2935,4.3311620265,0.053500000000000006,-0.036500000000000005,0.0647649597,4.08,1.33,4.2913051628,4.3735,1.2835,4.5579463029,0.053500000000000006,-0.036500000000000005,0.0647649597,4.32,1.32,4.5171672539
2019-04-10 13:00:00,4.0325,1.293,4.2347261127,0.0825,-0.037,0.0904170891,3.95,1.33,4.1679011505,4.2125,1.303,4.4094177904,0.0825,-0.037,0.0904170891,4.13,1.34,4.3419465681
2019-04-10 13:30:00,3.9915000000000003,1.3315000000000001,4.2077267616,0.0815,-0.0385,0.0901360083,3.91,1.37,4.1430664972,4.1415,1.3615,4.3595532455,0.0815,-0.0385,0.0901360083,4.06,1.4,4.2946012620000005
2019-04-10 14:00:00,4.0395,1.3235000000000001,4.2507896325,0.0695,-0.0465,0.0836211696,3.9699999999999998,1.37,4.1997380871,4.1295,1.3535,4.3456567398,0.0695,-0.0465,0.0836211696,4.06,1.4,4.2946012620000005
2019-04-10 14:30:00,3.835,1.1855,4.0140547144,0.065,-0.044500000000000005,0.0787734092,3.77,1.23,3.9655768811,3.875,1.2055,4.0581837378,0.065,-0.044500000000000005,0.0787734092,3.81,1.25,4.0098129632
2019-04-10 15:00:00,3.783,1.152,3.9545155203,0.053,-0.048,0.0715052446,3.73,1.2,3.9182776829,3.763,1.172,3.9412882412,0.053,-0.048,0.0715052446,3.71,1.22,3.905444917
2019-04-10 15:30:00,3.7775,1.1555,3.9502767625,0.0475,-0.044500000000000005,0.0650884014,3.73,1.2,3.9182776829,3.7575000000000003,1.1455,3.9282281629,0.0475,-0.044500000000000005,0.0650884014,3.71,1.19,3.896177614
2019-04-10 16:00:00,3.479,0.434,3.5059659154,0.029,-0.046,0.0543783045,3.45,0.48,3.4832312585,3.649,1.604,3.9859775463,0.029,-0.046,0.0543783045,3.62,1.65,3.9783036586
2019-04-10 16:30:00,3.167,0.6325000000000001,3.229542576,0.027,-0.0275,0.038538941300000004,3.14,0.66,3.2086134077,3.257,1.0325,3.4167389789,0.027,-0.0275,0.038538941300000004,3.23,1.06,3.3994852552
2019-04-10 17:00:00,3.0725,0.6965,3.1504552846,0.2225,-0.0235,0.2237375695,2.85,0.72,2.9395407805,3.1225,0.6865,3.1970749913,0.2225,-0.0235,0.2237375695,2.9,0.71,2.9856490082000002
2019-04-10 17:30:00,3.3315,0.578,3.381268438,4.6315,-0.482,4.6565133147,-1.3,1.06,1.6773789077,3.2115,0.658,3.2782154063,4.6315,-0.482,4.6565133147,-1.42,1.1400000000000001,1.8209887424
