Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-10 18:00:00,3.2425,0.361,3.2625338696,4.6425,-0.459,4.6651352874,-1.4,0.8200000000000001,1.622467257,3.2025,0.441,3.2327213381,4.6425,-0.459,4.6651352874,-1.44,0.9,1.6981166038
2019-04-10 18:30:00,3.2755,0.2485,3.2849128603,4.6355,-0.4315,4.6555399794,-1.3599999999999999,0.68,1.5205262247,3.3155,0.3385,3.332734988,4.6355,-0.4315,4.6555399794,-1.32,0.77,1.5281688388
2019-04-10 19:00:00,3.2855,0.2625,3.2959697359,4.6255,-0.3275,4.6370795227,-1.34,0.59,1.4641379716,3.4055,0.36250000000000004,3.4247388952,4.6255,-0.3275,4.6370795227,-1.22,0.6900000000000001,1.4016062214
2019-04-10 19:30:00,3.782,0.5225000000000001,3.8179222425,4.622,-0.3275,4.6335882694,-0.84,0.85,1.1950313803000001,3.972,0.6425000000000001,4.0236289901,4.622,-0.3275,4.6335882694,-0.65,0.97,1.167647207
2019-04-10 20:00:00,3.6710000000000003,0.47450000000000003,3.701539038,4.621,-0.34550000000000003,4.6338980621,-0.9500000000000001,0.8200000000000001,1.2549501982,3.8810000000000002,0.5945,3.9262693807,4.621,-0.34550000000000003,4.6338980621,-0.74,0.9400000000000001,1.1963277143
2019-04-10 20:30:00,3.6925,0.027,3.6925987123,4.6225000000000005,-0.363,4.6367310953,-0.93,0.39,1.0084641788,4.0125,1.107,4.1624037827,4.6225000000000005,-0.363,4.6367310953,-0.61,1.47,1.5915401346
2019-04-10 21:00:00,3.6635,0.5785,3.7088939726,4.6235,-0.35150000000000003,4.6368420827,-0.96,0.93,1.3366001646,3.9035,0.7485,3.9746150128,4.6235,-0.35150000000000003,4.6368420827,-0.72,1.1,1.3146862744
2019-04-10 21:30:00,3.6625,0.63,3.7162893119,4.6225000000000005,-0.33,4.6342643699,-0.96,0.96,1.3576450199,3.8725,0.73,3.9407050448,4.6225000000000005,-0.33,4.6342643699,-0.75,1.06,1.2984991336
2019-04-10 22:00:00,3.531,0.49,3.5648367424,4.621,-0.32,4.6320666014,-1.09,0.81,1.3580132547,3.721,0.58,3.7659316244000003,4.621,-0.32,4.6320666014,-0.9,0.9,1.2727922061
2019-04-10 22:30:00,3.1915,0.3735,3.2132809557,0.4415,0.0235,0.4421249823,2.75,0.35000000000000003,2.7721832551,3.5215,0.3635,3.5402110813,0.4415,0.0235,0.4421249823,3.08,0.34,3.0987094088
2019-04-10 23:00:00,2.93,0.35000000000000003,2.9508303916000003,0.0,0.0,0.0,2.93,0.35000000000000003,2.9508303916000003,3.25,0.34,3.2677362195,0.0,0.0,0.0,3.25,0.34,3.2677362195
2019-04-10 23:30:00,2.86,0.24,2.8700522643,0.0,0.0,0.0,2.86,0.24,2.8700522643,3.18,0.43,3.2089406352,0.0,0.0,0.0,3.18,0.43,3.2089406352
2019-04-11 00:00:00,2.65,-0.41000000000000003,2.6815294143,0.0,0.0,0.0,2.65,-0.41000000000000003,2.6815294143,3.12,1.06,3.2951479481,0.0,0.0,0.0,3.12,1.06,3.2951479481
2019-04-11 00:30:00,2.55,-0.41000000000000003,2.5827504719,0.0,0.0,0.0,2.55,-0.41000000000000003,2.5827504719,3.0,1.09,3.1918803236,0.0,0.0,0.0,3.0,1.09,3.1918803236
2019-04-11 01:00:00,2.5700000000000003,-0.41000000000000003,2.6024987992,0.0,0.0,0.0,2.5700000000000003,-0.41000000000000003,2.6024987992,3.0,1.09,3.1918803236,0.0,0.0,0.0,3.0,1.09,3.1918803236
2019-04-11 01:30:00,2.51,-0.3705,2.5371973218,0.0,-0.0005,0.0005,2.51,-0.37,2.5371243564,2.94,1.0095,3.1084868103,0.0,-0.0005,0.0005,2.94,1.01,3.1086492243
2019-04-11 02:00:00,2.68,0.35000000000000003,2.7027578508,0.0,0.0,0.0,2.68,0.35000000000000003,2.7027578508,2.94,0.34,2.9595945668,0.0,0.0,0.0,2.94,0.34,2.9595945668
2019-04-11 02:30:00,2.7800000000000002,0.3895,2.8071534069,0.0,-0.0005,0.0005,2.7800000000000002,0.39,2.8072228269,3.05,0.35950000000000004,3.0711138452,0.0,-0.0005,0.0005,3.05,0.36,3.0711724146
2019-04-11 03:00:00,2.62,0.35000000000000003,2.6432744844,0.0,0.0,0.0,2.62,0.35000000000000003,2.6432744844,2.88,0.30000000000000004,2.8955828429,0.0,0.0,0.0,2.88,0.30000000000000004,2.8955828429
2019-04-11 03:30:00,2.62,0.3895,2.6487941124,0.0,-0.0005,0.0005,2.62,0.39,2.6488676826,2.88,0.3395,2.8999414218,0.0,-0.0005,0.0005,2.88,0.34,2.9
2019-04-11 04:00:00,2.67,0.3895,2.6982605971,0.0,-0.0005,0.0005,2.67,0.39,2.6983328186,2.93,0.3395,2.9496034055,0.0,-0.0005,0.0005,2.93,0.34,2.9496609975
2019-04-11 04:30:00,2.65,0.40950000000000003,2.681453011,0.0,-0.0005,0.0005,2.65,0.41000000000000003,2.6815294143,2.91,0.3695,2.9333650046,0.0,-0.0005,0.0005,2.91,0.37,2.9334280288
2019-04-11 05:00:00,2.61,0.3695,2.6360254646,0.0,-0.0005,0.0005,2.61,0.37,2.6360955977,2.86,0.34950000000000003,2.8812758025000003,0.0,-0.0005,0.0005,2.86,0.35000000000000003,2.8813364954000003
2019-04-11 05:30:00,2.64,0.3995,2.670056226,0.0,-0.0005,0.0005,2.64,0.4,2.6701310829000002,2.91,0.34950000000000003,2.9309128697,0.0,-0.0005,0.0005,2.91,0.35000000000000003,2.9309725348
2019-04-11 06:00:00,2.8,0.3995,2.8283564574,0.0,-0.0005,0.0005,2.8,0.4,2.8284271247,3.08,0.34950000000000003,3.0997661605,0.0,-0.0005,0.0005,3.08,0.35000000000000003,3.0998225756
2019-04-11 06:30:00,3.09,0.48950000000000005,3.1285316444,0.0,-0.0005,0.0005,3.09,0.49,3.128609915,3.4,0.4595,3.4309095367999998,0.0,-0.0005,0.0005,3.4,0.46,3.4309765374
2019-04-11 07:00:00,3.29,0.6095,3.3459812089,0.0,-0.0005,0.0005,3.29,0.61,3.3460723244,3.64,0.6595000000000001,3.6992621224,0.0,-0.0005,0.0005,3.64,0.66,3.6993512945
2019-04-11 07:30:00,3.801,0.659,3.8577042396000003,0.001,-0.001,0.0014142136,3.8,0.66,3.8568899388,4.301,1.449,4.5385242095,0.001,-0.001,0.0014142136,4.3,1.45,4.5378959882
2019-04-11 08:00:00,4.092,1.259,4.281301788,0.002,-0.001,0.0022360680000000003,4.09,1.26,4.2796845678,4.492,1.279,4.6705358365,0.002,-0.001,0.0022360680000000003,4.49,1.28,4.6688863769
2019-04-11 08:30:00,4.2035,1.3185,4.4054346551,0.0035,-0.0015,0.0038078866,4.2,1.32,4.4025447187,4.5535,1.3385,4.7461504928,0.0035,-0.0015,0.0038078866,4.55,1.34,4.7432162084
2019-04-11 09:00:00,4.176,1.317,4.3787515344,0.006,-0.003,0.0067082039,4.17,1.32,4.3739341559,4.436,1.337,4.6331053301,0.006,-0.003,0.0067082039,4.43,1.34,4.6282286028
2019-04-11 09:30:00,4.132,1.305,4.3331800101,0.012,-0.015,0.0192093727,4.12,1.32,4.3262917146,4.332,1.325,4.5301047449,0.012,-0.015,0.0192093727,4.32,1.34,4.5230520669
2019-04-11 10:00:00,4.1225,1.2905,4.3197681072,0.0325,-0.029500000000000002,0.0438919127,4.09,1.32,4.29773196,4.2525,1.3105,4.449850166,0.0325,-0.029500000000000002,0.0438919127,4.22,1.34,4.4276404551
2019-04-11 10:30:00,3.9595000000000002,1.1905000000000001,4.1346016132,0.0495,-0.0395,0.0633285086,3.91,1.23,4.0989022921,3.9995000000000003,1.1805,4.1700815939,0.0495,-0.0395,0.0633285086,3.95,1.22,4.1341141736
2019-04-11 11:00:00,3.9985,1.2895,4.2012870052,0.0585,-0.0405,0.0711512474,3.94,1.33,4.1584251827,3.9785,1.2795,4.17918443,0.0585,-0.0405,0.0711512474,3.92,1.32,4.1362785206
2019-04-11 11:30:00,4.12,1.306,4.3220407217,0.07,-0.044,0.08268010640000001,4.05,1.35,4.2690748412,4.07,1.296,4.2713599708,0.07,-0.044,0.08268010640000001,4.0,1.34,4.2184831397
2019-04-11 12:00:00,4.063,1.2845,4.2612098341,0.073,-0.0455,0.08601889330000001,3.99,1.33,4.205829288,3.973,1.2645,4.169375163,0.073,-0.0455,0.08601889330000001,3.9,1.31,4.1141341738
2019-04-11 12:30:00,3.975,1.215,4.1565430348,0.085,-0.045,0.09617692030000001,3.89,1.26,4.0889729762,3.855,1.185,4.0330199603,0.085,-0.045,0.09617692030000001,3.77,1.23,3.9655768811
2019-04-11 13:00:00,3.803,1.009,3.9345762161,0.093,-0.041,0.1016366076,3.71,1.05,3.8557230191,3.6630000000000003,0.979,3.7915709145000003,0.093,-0.041,0.1016366076,3.5700000000000003,1.02,3.7128560435
2019-04-11 13:30:00,4.044,1.2530000000000001,4.2336680314,0.094,-0.037,0.10101979999999999,3.95,1.29,4.1553098561,3.904,1.223,4.0910811529,0.094,-0.037,0.10101979999999999,3.81,1.26,4.0129415645
2019-04-11 14:00:00,3.9825,1.2955,4.1879143377,0.0825,-0.044500000000000005,0.0937363323,3.9,1.34,4.1237846695,3.8225,1.2655,4.026536539,0.0825,-0.044500000000000005,0.0937363323,3.74,1.31,3.9627894216
2019-04-11 14:30:00,3.8689999999999998,1.13,4.0306402717,0.079,-0.04,0.0885494212,3.79,1.17,3.9664845897000003,3.719,1.17,3.8986999115,0.079,-0.04,0.0885494212,3.64,1.21,3.8358441053
2019-04-11 15:00:00,3.6495,0.8505,3.7472924225,0.0695,-0.0395,0.0799406029,3.58,0.89,3.688970046,3.5395,1.2105000000000001,3.7407713777,0.0695,-0.0395,0.0799406029,3.47,1.25,3.6882787313
2019-04-11 15:30:00,3.5245,0.2605,3.534113821,0.0545,-0.0395,0.067308989,3.47,0.30000000000000004,3.4829441569,3.5845000000000002,1.7905000000000002,4.0068105146,0.0545,-0.0395,0.067308989,3.5300000000000002,1.83,3.9761539206
2019-04-11 16:00:00,3.45,0.594,3.5007622027,0.05,-0.036000000000000004,0.0616116872,3.4,0.63,3.45787507,3.35,0.684,3.4191162601,0.05,-0.036000000000000004,0.0616116872,3.3,0.72,3.3776323068
2019-04-11 16:30:00,3.189,0.502,3.2282696604,0.039,-0.028,0.0480104155,3.15,0.53,3.1942761308,3.119,0.47200000000000003,3.1545118481,0.039,-0.028,0.0480104155,3.08,0.5,3.1203204964
2019-04-11 17:00:00,3.0665,0.28650000000000003,3.0798546232,0.3165,-0.053500000000000006,0.3209898752,2.75,0.34,2.7709384692,3.0865,0.6565000000000001,3.1555466246,0.3165,-0.053500000000000006,0.3209898752,2.77,0.71,2.8595454183999998
2019-04-11 17:30:00,3.29,0.396,3.3137465202,4.64,-0.464,4.6631422881999995,-1.35,0.86,1.6006561155,3.15,0.506,3.1903817953,4.64,-0.464,4.6631422881999995,-1.49,0.97,1.7779201331999999
2019-04-11 18:00:00,3.332,0.4005,3.3559833507,4.642,-0.41950000000000004,4.6609166749,-1.31,0.8200000000000001,1.5454772726,3.2720000000000002,0.48050000000000004,3.3070930211,4.642,-0.41950000000000004,4.6609166749,-1.37,0.9,1.6391766226
2019-04-11 18:30:00,3.3555,0.375,3.3763893807,4.6355,-0.41500000000000004,4.6540396699999995,-1.28,0.79,1.5041608956,3.3855,0.455,3.4159384143000002,4.6355,-0.41500000000000004,4.6540396699999995,-1.25,0.87,1.5229576488
2019-04-11 19:00:00,3.5,0.385,3.5211113302,4.63,-0.405,4.6476795285,-1.13,0.79,1.3787675656,3.6,0.505,3.6352475844,4.63,-0.405,4.6476795285,-1.03,0.91,1.3744089639000001
2019-04-11 19:30:00,3.656,0.375,3.6751817642,4.626,-0.41500000000000004,4.6445775911,-0.97,0.79,1.2509996003000001,3.826,0.495,3.8578881529,4.626,-0.41500000000000004,4.6445775911,-0.8,0.91,1.2116517652
2019-04-11 20:00:00,3.524,0.3315,3.5395576348,4.624,-0.3885,4.6402918281000005,-1.1,0.72,1.3146862744,3.714,0.4415,3.7401494957,4.624,-0.3885,4.6402918281000005,-0.91,0.8300000000000001,1.231665539
2019-04-11 20:30:00,3.5235000000000003,0.333,3.5392006513,4.6235,-0.387,4.6396682262999995,-1.1,0.72,1.3146862744,3.7135,0.41300000000000003,3.736395489,4.6235,-0.387,4.6396682262999995,-0.91,0.8,1.2116517652
2019-04-11 21:00:00,3.396,0.448,3.4254226017000002,1.026,-0.052000000000000005,1.0273168937,2.37,0.5,2.42216845,3.786,0.468,3.814815854,1.026,-0.052000000000000005,1.0273168937,2.76,0.52,2.808558349
2019-04-11 21:30:00,3.32,0.37,3.3405538463,0.0,0.0,0.0,3.32,0.37,3.3405538463,3.77,0.5700000000000001,3.8128467055,0.0,0.0,0.0,3.77,0.5700000000000001,3.8128467055
2019-04-11 22:00:00,3.14,-0.33,3.1572931445,0.0,0.0,0.0,3.14,-0.33,3.1572931445,3.7199999999999998,1.16,3.8966652409,0.0,0.0,0.0,3.7199999999999998,1.16,3.8966652409
2019-04-11 22:30:00,2.96,-0.29,2.9741721537,0.0,0.0,0.0,2.96,-0.29,2.9741721537,3.48,0.97,3.612658301,0.0,0.0,0.0,3.48,0.97,3.612658301
2019-04-11 23:00:00,2.85,-0.29,2.8647163908,0.0,0.0,0.0,2.85,-0.29,2.8647163908,3.33,0.97,3.4684002076000002,0.0,0.0,0.0,3.33,0.97,3.4684002076000002
2019-04-11 23:30:00,2.73,-0.38,2.7563200104,0.0,0.0,0.0,2.73,-0.38,2.7563200104,3.2,1.03,3.3616811270999998,0.0,0.0,0.0,3.2,1.03,3.3616811270999998
2019-04-12 00:00:00,2.64,-0.301,2.6571038745,0.0,-0.001,0.001,2.64,-0.30000000000000004,2.6569907791,3.05,0.899,3.1797328504,0.0,-0.001,0.001,3.05,0.9,3.1800157232
2019-04-12 00:30:00,2.51,-0.46,2.551803284,0.0,0.0,0.0,2.51,-0.46,2.551803284,2.93,0.99,3.0927334188,0.0,0.0,0.0,2.93,0.99,3.0927334188
2019-04-12 01:00:00,2.58,0.2595,2.5930175954,0.0,-0.0005,0.0005,2.58,0.26,2.5930676813,2.84,0.34950000000000003,2.8614245141,0.0,-0.0005,0.0005,2.84,0.35000000000000003,2.8614856281
2019-04-12 01:30:00,2.58,0.3095,2.598497691,0.0,-0.0005,0.0005,2.58,0.31,2.598557292,2.84,0.2495,2.8509384858,0.0,-0.0005,0.0005,2.84,0.25,2.8509822869
2019-04-12 02:00:00,2.58,0.059500000000000004,2.5806860038,0.0,-0.0005,0.0005,2.58,0.06,2.5806975801,2.91,0.5095000000000001,2.9542664487,0.0,-0.0005,0.0005,2.91,0.51,2.9543527210000002
2019-04-12 02:30:00,2.64,-0.42050000000000004,2.6732789323,0.0,-0.0005,0.0005,2.64,-0.42,2.6732003292,3.1,1.0595,3.2760555932,0.0,-0.0005,0.0005,3.1,1.06,3.276217331
2019-04-12 03:00:00,2.52,-0.4605,2.5617299331,0.0,-0.0005,0.0005,2.52,-0.46,2.5616400996,2.96,0.9995,3.1241959366,0.0,-0.0005,0.0005,2.96,1.0,3.1243559336
2019-04-12 03:30:00,2.5,-0.4605,2.5420582704,0.0,-0.0005,0.0005,2.5,-0.46,2.5419677417,2.93,0.9995,3.0957875008,0.0,-0.0005,0.0005,2.93,1.0,3.095948966
2019-04-12 04:00:00,2.5,-0.461,2.5421488941,0.0,-0.001,0.001,2.5,-0.46,2.5419677417,2.93,1.049,3.1121216236,0.0,-0.001,0.001,2.93,1.05,3.1124588351
2019-04-12 04:30:00,2.5,-0.4305,2.5367952716,0.0,-0.0005,0.0005,2.5,-0.43,2.5367104683,2.91,1.0495,3.093468967,0.0,-0.0005,0.0005,2.91,1.05,3.0936386344
2019-04-12 05:00:00,2.47,-0.4305,2.5072355793,0.0,-0.0005,0.0005,2.47,-0.43,2.5071497761,2.91,1.0495,3.093468967,0.0,-0.0005,0.0005,2.91,1.05,3.0936386344
2019-04-12 05:30:00,2.55,-0.3905,2.5797267782,0.0,-0.0005,0.0005,2.55,-0.39,2.5796511392,2.99,1.1095,3.1892146761,0.0,-0.0005,0.0005,2.99,1.11,3.1893886562000002
2019-04-12 06:00:00,2.7,-0.35050000000000003,2.7226550002,0.0,-0.0005,0.0005,2.7,-0.35000000000000003,2.722590678,3.16,1.1295,3.355796515,0.0,-0.0005,0.0005,3.16,1.13,3.3559648389
2019-04-12 06:30:00,3.03,-0.231,3.0387926879,0.0,-0.001,0.001,3.03,-0.23,3.0387168345,3.54,1.259,3.7572171883000003,0.0,-0.001,0.001,3.54,1.26,3.7575523948000003
2019-04-12 07:00:00,3.21,-0.121,3.2122797201,0.0,-0.001,0.001,3.21,-0.12,3.2122422076,3.74,1.399,3.9930941637,0.0,-0.001,0.001,3.74,1.4,3.9934446284
2019-04-12 07:30:00,3.6505,0.189,3.6553893431,0.0005,-0.001,0.0011180340000000002,3.65,0.19,3.65494186,4.2405,1.7189999999999999,4.5756749502,0.0005,-0.001,0.0011180340000000002,4.24,1.72,4.575587394
2019-04-12 08:00:00,3.9565,0.391,3.9757732896,0.1665,-0.009000000000000001,0.1667430658,3.79,0.4,3.8110497242,4.5365,1.931,4.9303745547,0.1665,-0.009000000000000001,0.1667430658,4.37,1.94,4.7812655229
2019-04-12 08:30:00,4.3555,0.9315,4.4539951167,3.1855,-0.0685,3.1862364162,1.17,1.0,1.5391231269999999,4.6155,1.4115,4.8265072775,3.1855,-0.0685,3.1862364162,1.43,1.48,2.0579844509
2019-04-12 09:00:00,4.092,0.47300000000000003,4.1192466544,0.002,-0.007,0.007280109900000001,4.09,0.48,4.1180699363,4.642,1.923,5.0245490345,0.002,-0.007,0.007280109900000001,4.64,1.9300000000000002,5.0253855573
2019-04-12 09:30:00,4.1245,0.41950000000000004,4.1457786362,0.0045000000000000005,-0.0005,0.0045276926,4.12,0.42,4.1413524361,4.6445,1.9295,5.0293489141,0.0045000000000000005,-0.0005,0.0045276926,4.64,1.9300000000000002,5.0253855573
2019-04-12 10:00:00,4.156,0.499,4.1858496151,0.006,-0.001,0.0060827625,4.15,0.5,4.1800119617,4.616,2.039,5.0462834839,0.006,-0.001,0.0060827625,4.61,2.04,5.0412002539
2019-04-12 10:30:00,4.0895,0.365,4.1057563554,0.0095,-0.005,0.0107354553,4.08,0.37,4.0967426085,4.4495000000000005,1.895,4.8362253101,0.0095,-0.005,0.0107354553,4.44,1.9,4.8294513146
2019-04-12 11:00:00,3.7545,0.291,3.7657603814,0.0145,-0.009000000000000001,0.0170660482,3.74,0.30000000000000004,3.7520127932,4.0145,1.841,4.416502151,0.0145,-0.009000000000000001,0.0170660482,4.0,1.85,4.4070965499
2019-04-12 11:30:00,3.683,0.24750000000000003,3.6913067131,0.013000000000000001,-0.0125,0.0180346888,3.67,0.26,3.6791982822,3.883,1.7974999999999999,4.2788661173,0.013000000000000001,-0.0125,0.0180346888,3.87,1.81,4.2723529817
2019-04-12 12:00:00,3.4655,-0.0835,3.4665058055999998,0.025500000000000002,-0.0235,0.0346770818,3.44,-0.06,3.440523216,3.6255,1.4665,3.9108659527,0.025500000000000002,-0.0235,0.0346770818,3.6,1.49,3.8961647809
2019-04-12 12:30:00,3.3855,-0.14850000000000002,3.3887553025,0.0155,-0.018500000000000003,0.024135036800000002,3.37,-0.13,3.3725064863,3.5655,1.3715,3.8201835689,0.0155,-0.018500000000000003,0.024135036800000002,3.55,1.3900000000000001,3.8124270485
2019-04-12 13:00:00,3.128,0.0845,3.1291411362,0.058,-0.035500000000000004,0.0680018382,3.07,0.12,3.0723443817,3.198,0.8745,3.315411626,0.058,-0.035500000000000004,0.0680018382,3.14,0.91,3.2692047963
2019-04-12 13:30:00,2.9675000000000002,0.3695,2.9904157738,0.0475,-0.0205,0.0517349012,2.92,0.39,2.9459293949000003,2.9475,0.41950000000000004,2.9772027979,0.0475,-0.0205,0.0517349012,2.9,0.44,2.9331893904
2019-04-12 14:00:00,2.9050000000000002,0.374,2.928976101,0.045,-0.016,0.0477598157,2.86,0.39,2.8864684305,2.835,0.334,2.8546069782,0.045,-0.016,0.0477598157,2.79,0.35000000000000003,2.8118677067
2019-04-12 14:30:00,2.648,-0.168,2.6533239531,0.078,-0.028,0.0828733974,2.5700000000000003,-0.14,2.5738104048,2.698,0.742,2.7981722606,0.078,-0.028,0.0828733974,2.62,0.77,2.7308057419000002
2019-04-12 15:00:00,2.5885,-0.0675,2.5893799451,0.0685,-0.0275,0.0738139553,2.52,-0.04,2.5203174403,2.6085000000000003,0.5825,2.6727473693,0.0685,-0.0275,0.0738139553,2.54,0.61,2.612221277
2019-04-12 15:30:00,2.51,0.225,2.5200644833,0.06,-0.025,0.065,2.45,0.25,2.4627220712,2.39,0.185,2.3971493487,0.06,-0.025,0.065,2.33,0.21,2.3394443785
2019-04-12 16:00:00,2.5055,0.17450000000000002,2.5115693301,0.0555,-0.025500000000000002,0.0610778192,2.45,0.2,2.4581497107,2.3355,0.1345,2.3393696801,0.0555,-0.025500000000000002,0.0610778192,2.2800000000000002,0.16,2.2856071403
2019-04-12 16:30:00,2.399,-0.2635,2.4134276973,0.049,-0.0235,0.0543438129,2.35,-0.24,2.3622235288,2.3890000000000002,0.4665,2.4341206318,0.049,-0.0235,0.0543438129,2.34,0.49,2.3907530194
2019-04-12 17:00:00,2.3805,-0.6035,2.4558079119,0.2505,-0.0235,0.2515998808,2.13,-0.58,2.2075552088,2.4905,0.8065,2.6178297309,0.2505,-0.0235,0.2515998808,2.24,0.8300000000000001,2.3888281646
2019-04-12 17:30:00,2.7295,-0.131,2.7326418078,4.5595,-0.451,4.5817508935,-1.83,0.32,1.8577674774,2.6195,0.299,2.6365092926,4.5595,-0.451,4.5817508935,-1.94,0.75,2.0799278834
2019-04-12 18:00:00,2.779,0.0575,2.7795947996,4.639,-0.3925,4.6555748571,-1.8599999999999999,0.45,1.9136614121000002,2.749,0.1375,2.7524366024,4.639,-0.3925,4.6555748571,-1.8900000000000001,0.53,1.9629060090000001
2019-04-12 18:30:00,2.9425,0.068,2.9432856215000003,4.6325,-0.382,4.6482233434,-1.69,0.45,1.7488853593,2.9625,0.178,2.9678426929,4.6325,-0.382,4.6482233434,-1.67,0.56,1.7613914954
2019-04-12 19:00:00,3.0235,0.0855,3.0247086637,4.6235,-0.3045,4.6335162134,-1.6,0.39,1.6468454694,3.1035,0.17550000000000002,3.1084582191,4.6235,-0.3045,4.6335162134,-1.52,0.48,1.5939887075999999
2019-04-12 19:30:00,2.951,-0.17350000000000002,2.9560959474,4.621,-0.3135,4.6316220971,-1.67,0.14,1.6758579892,3.101,0.3665,3.1225827851,4.621,-0.3135,4.6316220971,-1.52,0.68,1.6651726637
2019-04-12 20:00:00,2.7715,0.031,2.7716733664,0.42150000000000004,0.011,0.4216435106,2.35,0.02,2.3500851047999998,3.1415,0.201,3.1479236411000002,0.42150000000000004,0.011,0.4216435106,2.7199999999999998,0.19,2.7266279541
2019-04-12 20:30:00,2.77,0.11,2.7721832551,0.0,0.0,0.0,2.77,0.11,2.7721832551,3.17,0.11,3.1719079432,0.0,0.0,0.0,3.17,0.11,3.1719079432
2019-04-12 21:00:00,2.7,0.07,2.700907255,0.0,0.0,0.0,2.7,0.07,2.700907255,3.1,0.07,3.1007902219,0.0,0.0,0.0,3.1,0.07,3.1007902219
2019-04-12 21:30:00,2.62,0.05,2.6204770558,0.0,0.0,0.0,2.62,0.05,2.6204770558,3.01,0.03,3.0101494979,0.0,0.0,0.0,3.01,0.03,3.0101494979
2019-04-12 22:00:00,2.54,0.05,2.5404920783,0.0,0.0,0.0,2.54,0.05,2.5404920783,2.9,0.03,2.9001551683,0.0,0.0,0.0,2.9,0.03,2.9001551683
2019-04-12 22:30:00,2.39,-0.06,2.3907530194,0.0,0.0,0.0,2.39,-0.06,2.3907530194,2.74,0.11,2.7422071402,0.0,0.0,0.0,2.74,0.11,2.7422071402
2019-04-12 23:00:00,2.3,0.02,2.3000869549000003,0.0,0.0,0.0,2.3,0.02,2.3000869549000003,2.6,-0.01,2.6000192307,0.0,0.0,0.0,2.6,-0.01,2.6000192307
2019-04-12 23:30:00,2.24,0.0195,2.2400848756,0.0,-0.0005,0.0005,2.24,0.02,2.2400892839,2.52,-0.0105,2.5200218749000003,0.0,-0.0005,0.0005,2.52,-0.01,2.5200198412
2019-04-13 00:00:00,2.13,0.02,2.1300938946,0.0,0.0,0.0,2.13,0.02,2.1300938946,2.38,0.03,2.3801890681,0.0,0.0,0.0,2.38,0.03,2.3801890681
2019-04-13 00:30:00,2.05,0.0195,2.0500927418,0.0,-0.0005,0.0005,2.05,0.02,2.0500975587,2.2800000000000002,-0.030500000000000003,2.2802039930999998,0.0,-0.0005,0.0005,2.2800000000000002,-0.03,2.2801973599
2019-04-13 01:00:00,1.99,-0.151,1.9957206718,0.0,-0.001,0.001,1.99,-0.15,1.9956452591,2.24,0.059000000000000004,2.2407768742,0.0,-0.001,0.001,2.24,0.06,2.2408034273
2019-04-13 01:30:00,1.8900000000000001,-0.77,2.0408331632,0.0,0.0,0.0,1.8900000000000001,-0.77,2.0408331632,2.29,0.68,2.3888281646,0.0,0.0,0.0,2.29,0.68,2.3888281646
2019-04-13 02:00:00,1.8900000000000001,-0.7705000000000001,2.0410218642,0.0,-0.0005,0.0005,1.8900000000000001,-0.77,2.0408331632,2.31,0.6795,2.4078663273,0.0,-0.0005,0.0005,2.31,0.68,2.4080074751
2019-04-13 02:30:00,1.94,-0.1705,1.9474779202999999,0.0,-0.0005,0.0005,1.94,-0.17,1.9474342094,2.2,0.0795,2.2014359518,0.0,-0.0005,0.0005,2.2,0.08,2.2014540649
2019-04-13 03:00:00,1.94,-0.0205,1.9401083088000002,0.0,-0.0005,0.0005,1.94,-0.02,1.94010309,2.15,-0.060500000000000005,2.1508510525,0.0,-0.0005,0.0005,2.15,-0.06,2.1508370464
2019-04-13 03:30:00,1.9100000000000001,-0.0205,1.9101100099,0.0,-0.0005,0.0005,1.9100000000000001,-0.02,1.9101047092,2.15,-0.060500000000000005,2.1508510525,0.0,-0.0005,0.0005,2.15,-0.06,2.1508370464
2019-04-13 04:00:00,1.9100000000000001,-0.0205,1.9101100099,0.0,-0.0005,0.0005,1.9100000000000001,-0.02,1.9101047092,2.15,-0.060500000000000005,2.1508510525,0.0,-0.0005,0.0005,2.15,-0.06,2.1508370464
2019-04-13 04:30:00,1.9100000000000001,-0.02,1.9101047092,0.0,0.0,0.0,1.9100000000000001,-0.02,1.9101047092,2.15,-0.04,2.1503720608,0.0,0.0,0.0,2.15,-0.04,2.1503720608
2019-04-13 05:00:00,1.9100000000000001,-0.0205,1.9101100099,0.0,-0.0005,0.0005,1.9100000000000001,-0.02,1.9101047092,2.11,-0.0805,2.1115350459,0.0,-0.0005,0.0005,2.11,-0.08,2.111516043
2019-04-13 05:30:00,1.9500000000000002,-0.0205,1.9501077534000002,0.0,-0.0005,0.0005,1.9500000000000002,-0.02,1.9501025614,2.18,-0.060500000000000005,2.1808393453,0.0,-0.0005,0.0005,2.18,-0.06,2.1808255318
2019-04-13 06:00:00,1.9500000000000002,0.0195,1.9500974976,0.0,-0.0005,0.0005,1.9500000000000002,0.02,1.9501025614,2.2,-0.0205,2.2000955093,0.0,-0.0005,0.0005,2.2,-0.02,2.2000909072
2019-04-13 06:30:00,2.18,-0.12050000000000001,2.1833277926,0.0,-0.0005,0.0005,2.18,-0.12,2.1833002542,2.49,0.40950000000000003,2.5234480874000003,0.0,-0.0005,0.0005,2.49,0.41000000000000003,2.5235292746
2019-04-13 07:00:00,2.3,0.189,2.3077523697,0.0,-0.001,0.001,2.3,0.19,2.3078344828,2.56,0.179,2.5662503775000003,0.0,-0.001,0.001,2.56,0.18,2.5663203230000002
2019-04-13 07:30:00,2.431,0.1885,2.438297203,0.001,-0.0015,0.0018027756000000002,2.43,0.19,2.4374166651999998,2.711,0.1985,2.7182573922,0.001,-0.0015,0.0018027756000000002,2.71,0.2,2.7173700521
2019-04-13 08:00:00,2.6235,0.28800000000000003,2.6392605499,0.0035,-0.002,0.0040311289,2.62,0.29,2.6360007587,2.8935,0.28800000000000003,2.9077974912,0.0035,-0.002,0.0040311289,2.89,0.29,2.9045137287
2019-04-13 08:30:00,2.738,0.28650000000000003,2.7529486465,0.008,-0.0035,0.0087321246,2.73,0.29,2.7453597214,2.968,0.28650000000000003,2.9817958096,0.008,-0.0035,0.0087321246,2.96,0.29,2.9741721537
2019-04-13 09:00:00,2.7505,0.275,2.7642133149,0.0205,-0.015,0.0254017716,2.73,0.29,2.7453597214,2.9205,0.245,2.9307584769,0.0205,-0.015,0.0254017716,2.9,0.26,2.9116318449
2019-04-13 09:30:00,2.724,-0.3345,2.7444610127,0.044,-0.0145,0.046327637500000005,2.68,-0.32,2.6990368653,2.974,0.8355,3.0891319574,0.044,-0.0145,0.046327637500000005,2.93,0.85,3.0508031729
2019-04-13 10:00:00,2.686,-0.47800000000000004,2.7282008724,0.066,-0.018000000000000002,0.0684105255,2.62,-0.46,2.6600751869,2.896,1.052,3.0811556274,0.066,-0.018000000000000002,0.0684105255,2.83,1.07,3.0255247479
2019-04-13 10:30:00,2.6550000000000002,0.20950000000000002,2.6632527574,0.095,-0.0205,0.097186676,2.56,0.23,2.5703112652,2.635,0.23950000000000002,2.6458619106,0.095,-0.0205,0.097186676,2.54,0.26,2.5532724101
2019-04-13 11:00:00,2.7345,0.20750000000000002,2.7423614823999998,0.1145,-0.022500000000000003,0.1166897596,2.62,0.23,2.6300760445,2.6145,0.17750000000000002,2.6205183648,0.1145,-0.022500000000000003,0.1166897596,2.5,0.2,2.5079872408
2019-04-13 11:30:00,2.7119999999999997,0.209,2.7200413599999997,0.122,-0.021,0.123794184,2.59,0.23,2.6001923006,2.532,0.179,2.5383193259,0.122,-0.021,0.123794184,2.41,0.2,2.4182845159
2019-04-13 12:00:00,2.678,0.17950000000000002,2.6840089884,0.128,-0.0205,0.1296312077,2.55,0.2,2.5578311125,2.478,0.1395,2.481923498,0.128,-0.0205,0.1296312077,2.35,0.16,2.3554405108
2019-04-13 12:30:00,2.5945,0.1295,2.5977298743,0.1345,-0.0205,0.1360532984,2.46,0.15,2.4645689278000003,2.3745,0.0995,2.3765837877,0.1345,-0.0205,0.1360532984,2.24,0.12,2.2432119828
2019-04-13 13:00:00,2.512,0.1275,2.5152336373,0.14200000000000002,-0.022500000000000003,0.1437715201,2.37,0.15,2.3747420913,2.2720000000000002,0.0775,2.2733214137,0.14200000000000002,-0.022500000000000003,0.1437715201,2.13,0.1,2.1323461257
2019-04-13 13:30:00,2.3810000000000002,0.079,2.3823102233,0.14100000000000001,-0.021,0.1425552524,2.24,0.1,2.2422310318,2.151,0.049,2.1515580401,0.14100000000000001,-0.021,0.1425552524,2.01,0.07,2.0112185361
2019-04-13 14:00:00,2.049,-0.0985,2.0513661911,0.139,-0.018500000000000003,0.1402257109,1.9100000000000001,-0.08,1.9116746585,1.819,0.0315,1.8192727256,0.139,-0.018500000000000003,0.1402257109,1.6800000000000002,0.05,1.6807438828999999
2019-04-13 14:30:00,1.9580000000000002,-0.0985,1.9604760264,0.138,-0.018500000000000003,0.1392345144,1.82,-0.08,1.8217573933,1.678,-0.1385,1.6837061056,0.138,-0.018500000000000003,0.1392345144,1.54,-0.12,1.5446682492
2019-04-13 15:00:00,1.9185,-0.17950000000000002,1.9268789531000001,0.1385,-0.0195,0.1398660073,1.78,-0.16,1.7871765442,1.6785,-0.0095,1.6785268839,0.1385,-0.0195,0.1398660073,1.54,0.01,1.5400324672
2019-04-13 15:30:00,1.9015,-0.17850000000000002,1.9098598116,0.12150000000000001,-0.018500000000000003,0.1229003662,1.78,-0.16,1.7871765442,1.7015,-0.0085,1.7015212311,0.12150000000000001,-0.018500000000000003,0.1229003662,1.58,0.01,1.5800316453
2019-04-13 16:00:00,1.9545,-0.0455,1.9550295394,0.0745,-0.0155,0.0760953349,1.88,-0.03,1.8802393465,1.8345,-0.0955,1.8369840772,0.0745,-0.0155,0.0760953349,1.76,-0.08,1.7618172436
2019-04-13 16:30:00,1.9609999999999999,-0.093,1.9632040139,0.051000000000000004,-0.013000000000000001,0.052630789500000004,1.9100000000000001,-0.08,1.9116746585,1.901,-0.133,1.9056468718000001,0.051000000000000004,-0.013000000000000001,0.052630789500000004,1.85,-0.12,1.8538878067
2019-04-13 17:00:00,2.029,-0.09,2.0309950763,0.029,-0.01,0.030675723300000002,2.0,-0.08,2.0015993605,2.019,-0.1,2.0214749566,0.029,-0.01,0.030675723300000002,1.99,-0.09,1.9920341363
2019-04-13 17:30:00,2.089,-0.058,2.0898050148,0.019,-0.008,0.020615528100000002,2.07,-0.05,2.0706037767,2.199,-0.098,2.2011826367,0.019,-0.008,0.020615528100000002,2.18,-0.09,2.1818570072
2019-04-13 18:00:00,2.1375,-0.084,2.1391498896,0.007500000000000001,-0.004,0.0085,2.13,-0.08,2.131501818,2.3675,-0.074,2.3686562119,0.007500000000000001,-0.004,0.0085,2.36,-0.07,2.3610379074
2019-04-13 18:30:00,2.1625,-0.2225,2.1739163967,0.0025,-0.0025,0.0035355339000000003,2.16,-0.22,2.1711747972,2.5125,0.1375,2.5162596249,0.0025,-0.0025,0.0035355339000000003,2.51,0.14,2.5139013505
2019-04-13 19:00:00,2.162,-0.07250000000000001,2.1632152574,0.002,-0.0025,0.0032015621000000003,2.16,-0.07,2.1611339616,2.482,-0.0325,2.4822127729,0.002,-0.0025,0.0032015621000000003,2.48,-0.03,2.480181445
2019-04-13 19:30:00,2.2005,-0.051500000000000004,2.2011025646,0.0005,-0.0015,0.0015811388,2.2,-0.05,2.2005681085,2.5404999999999998,-0.0315,2.5406952789,0.0005,-0.0015,0.0015811388,2.54,-0.03,2.5401771591999998
2019-04-13 20:00:00,2.2,-0.0915,2.2019019619,0.0,-0.0015,0.0015,2.2,-0.09,2.2018401395,2.56,-0.0815,2.5612969859,0.0,-0.0015,0.0015,2.56,-0.08,2.561249695
2019-04-13 20:30:00,2.23,-0.09050000000000001,2.2318356234,0.0,-0.0005,0.0005,2.23,-0.09,2.2318154046,2.6,-0.0805,2.6012459034,0.0,-0.0005,0.0005,2.6,-0.08,2.6012304781
2019-04-13 21:00:00,2.17,-0.09050000000000001,2.1718863345,0.0,-0.0005,0.0005,2.17,-0.09,2.1718655575,2.54,-0.0805,2.5412753196,0.0,-0.0005,0.0005,2.54,-0.08,2.5412595302
2019-04-13 21:30:00,2.11,-0.09050000000000001,2.1119399258,0.0,-0.0005,0.0005,2.11,-0.09,2.111918559,2.47,-0.0805,2.4713114433,0.0,-0.0005,0.0005,2.47,-0.08,2.471295207
2019-04-13 22:00:00,2.07,-0.12050000000000001,2.0735043405,0.0,-0.0005,0.0005,2.07,-0.12,2.0734753435,2.41,-0.1405,2.4140920136,0.0,-0.0005,0.0005,2.41,-0.14,2.4140629652
2019-04-13 22:30:00,2.01,-0.09050000000000001,2.0120363441,0.0,-0.0005,0.0005,2.01,-0.09,2.0120139165,2.32,-0.1005,2.3221757578,0.0,-0.0005,0.0005,2.32,-0.1,2.3221541723
2019-04-13 23:00:00,1.9300000000000002,-0.09050000000000001,1.9321206613,0.0,-0.0005,0.0005,1.9300000000000002,-0.09,1.9320973060000002,2.21,-0.1005,2.2122839443,0.0,-0.0005,0.0005,2.21,-0.1,2.2122612866
2019-04-13 23:30:00,1.81,-0.12050000000000001,1.8140066841,0.0,-0.0005,0.0005,1.81,-0.12,1.8139735389,2.06,-0.1005,2.06245006,0.0,-0.0005,0.0005,2.06,-0.1,2.0624257562
2019-04-14 00:00:00,1.75,-0.12050000000000001,1.7541437370000001,0.0,-0.0005,0.0005,1.75,-0.12,1.7541094607,1.97,-0.1505,1.9757404308000002,0.0,-0.0005,0.0005,1.97,-0.15,1.9757024067
2019-04-14 00:30:00,1.67,-0.1505,1.6767677985,0.0,-0.0005,0.0005,1.67,-0.15,1.6767229944,1.8599999999999999,-0.1705,1.8677982359,0.0,-0.0005,0.0005,1.8599999999999999,-0.17,1.8677526602999999
2019-04-14 01:00:00,1.6099999999999999,-0.15,1.6169724797,0.0,0.0,0.0,1.6099999999999999,-0.15,1.6169724797,1.8,-0.17,1.8080099557,0.0,0.0,0.0,1.8,-0.17,1.8080099557
2019-04-14 01:30:00,1.6099999999999999,-0.1505,1.6170189393,0.0,-0.0005,0.0005,1.6099999999999999,-0.15,1.6169724797,1.8,-0.2005,1.8111323116,0.0,-0.0005,0.0005,1.8,-0.2,1.8110770276000001
2019-04-14 02:00:00,1.6099999999999999,-0.1505,1.6170189393,0.0,-0.0005,0.0005,1.6099999999999999,-0.15,1.6169724797,1.8,-0.1705,1.8080570373,0.0,-0.0005,0.0005,1.8,-0.17,1.8080099557
2019-04-14 02:30:00,1.54,-0.3705,1.5839413656999999,0.0,-0.0005,0.0005,1.54,-0.37,1.5838244852,1.78,0.0195,1.7801068086,0.0,-0.0005,0.0005,1.78,0.02,1.780112356
2019-04-14 03:00:00,1.46,-0.861,1.6949693212999999,0.0,-0.001,0.001,1.46,-0.86,1.6944615664,1.81,0.609,1.9097070456,0.0,-0.001,0.001,1.81,0.61,1.9100261778
2019-04-14 03:30:00,1.43,-0.891,1.6848682441,0.0,-0.001,0.001,1.43,-0.89,1.6843396332,1.77,0.5690000000000001,1.8592097784,0.0,-0.001,0.001,1.77,0.5700000000000001,1.8595160661
2019-04-14 04:00:00,1.43,-0.8905000000000001,1.6846038852,0.0,-0.0005,0.0005,1.43,-0.89,1.6843396332,1.77,0.5695,1.8593628613000002,0.0,-0.0005,0.0005,1.77,0.5700000000000001,1.8595160661
2019-04-14 04:30:00,1.43,-0.8605,1.6689398581,0.0,-0.0005,0.0005,1.43,-0.86,1.6686821147000002,1.77,0.5695,1.8593628613000002,0.0,-0.0005,0.0005,1.77,0.5700000000000001,1.8595160661
2019-04-14 05:00:00,1.43,-0.8605,1.6689398581,0.0,-0.0005,0.0005,1.43,-0.86,1.6686821147000002,1.77,0.5695,1.8593628613000002,0.0,-0.0005,0.0005,1.77,0.5700000000000001,1.8595160661
2019-04-14 05:30:00,1.43,-0.8905000000000001,1.6846038852,0.0,-0.0005,0.0005,1.43,-0.89,1.6843396332,1.77,0.5695,1.8593628613000002,0.0,-0.0005,0.0005,1.77,0.5700000000000001,1.8595160661
2019-04-14 06:00:00,1.52,-0.8615,1.7471640593000002,0.0,-0.0015,0.0015,1.52,-0.86,1.7464249197,1.87,0.5685,1.9545056280000002,0.0,-0.0015,0.0015,1.87,0.5700000000000001,1.9549424544
2019-04-14 06:30:00,1.63,-0.8605,1.8431929497000001,0.0,-0.0005,0.0005,1.63,-0.86,1.8429595763000002,2.0,0.6295000000000001,2.0967284636,0.0,-0.0005,0.0005,2.0,0.63,2.0968786326
2019-04-14 07:00:00,1.67,-0.811,1.856507743,0.0,-0.001,0.001,1.67,-0.81,1.8560711193000001,2.05,0.6990000000000001,2.1658949651,0.0,-0.001,0.001,2.05,0.7000000000000001,2.1662179022
2019-04-14 07:30:00,1.7505000000000002,-0.8310000000000001,1.9377335343,0.0005,-0.001,0.0011180340000000002,1.75,-0.8300000000000001,1.9368531178000001,2.1405,0.639,2.2338445,0.0005,-0.001,0.0011180340000000002,2.14,0.64,2.2336517186
2019-04-14 08:00:00,1.881,-0.42150000000000004,1.9276470761,0.001,-0.0015,0.0018027756000000002,1.88,-0.42,1.9263436869000001,2.191,0.23850000000000002,2.2039426603,0.001,-0.0015,0.0018027756000000002,2.19,0.24,2.2031114361
2019-04-14 08:30:00,2.0625,-0.061,2.0634018634,0.0025,-0.001,0.0026925824,2.06,-0.06,2.0608736012,2.3125,-0.011,2.312526162,0.0025,-0.001,0.0026925824,2.31,-0.01,2.3100216449
2019-04-14 09:00:00,2.2135,-0.023,2.2136194908,0.0035,-0.003,0.0046097722,2.21,-0.02,2.2100904959,2.4635,-0.013000000000000001,2.4635343006,0.0035,-0.003,0.0046097722,2.46,-0.01,2.4600203251
2019-04-14 09:30:00,2.2865,-0.0625,2.2873540391000002,0.006500000000000001,-0.0025,0.0069641941,2.2800000000000002,-0.06,2.280789337,2.5065,-0.07250000000000001,2.5075483046,0.006500000000000001,-0.0025,0.0069641941,2.5,-0.07,2.5009798080000003
2019-04-14 10:00:00,2.323,-0.0455,2.3234455556,0.043000000000000003,-0.0155,0.045708314300000004,2.2800000000000002,-0.03,2.2801973599,2.4130000000000003,-0.0855,2.4145142886,0.043000000000000003,-0.0155,0.045708314300000004,2.37,-0.07,2.3710335299
2019-04-14 10:30:00,2.212,-0.7175,2.3254569981,0.042,-0.0175,0.0455,2.17,-0.7000000000000001,2.2801096465,2.502,0.6125,2.5758804805,0.042,-0.0175,0.0455,2.46,0.63,2.5393896905
2019-04-14 11:00:00,2.242,-0.768,2.3698919807,0.012,-0.008,0.0144222051,2.23,-0.76,2.3559499146,2.632,0.722,2.7292321264,0.012,-0.008,0.0144222051,2.62,0.73,2.7197977866
2019-04-14 11:30:00,2.302,-0.7635000000000001,2.4253115779,0.012,-0.0035,0.0125,2.29,-0.76,2.412819927,2.672,0.6965,2.7612852533,0.012,-0.0035,0.0125,2.66,0.7000000000000001,2.7505635786
2019-04-14 12:00:00,2.263,-0.771,2.3907341969,0.023,-0.011,0.025495097600000002,2.24,-0.76,2.3654175107,2.573,0.6890000000000001,2.663653506,0.023,-0.011,0.025495097600000002,2.55,0.7000000000000001,2.6443335644
2019-04-14 12:30:00,2.294,-0.794,2.4275238413,0.014,-0.004,0.014560219800000001,2.2800000000000002,-0.79,2.4129857024,2.654,0.6960000000000001,2.7437441572,0.014,-0.004,0.014560219800000001,2.64,0.7000000000000001,2.7312268306
2019-04-14 13:00:00,2.304,-0.6195,2.3858324019,0.024,-0.0095,0.025811819000000003,2.2800000000000002,-0.61,2.3601906703,2.614,0.5805,2.677681133,0.024,-0.0095,0.025811819000000003,2.59,0.59,2.6563508804
2019-04-14 13:30:00,2.32,-0.3255,2.3427228282,0.04,-0.0155,0.0428981352,2.2800000000000002,-0.31,2.3009780529,2.46,0.17450000000000002,2.4661813092,0.04,-0.0155,0.0428981352,2.42,0.19,2.4274472188000003
2019-04-14 14:00:00,2.148,-0.8310000000000001,2.3031424185000002,0.028,-0.011,0.0300832179,2.12,-0.8200000000000001,2.2730596121,2.388,0.649,2.4746201729,0.028,-0.011,0.0300832179,2.36,0.66,2.4505509585
2019-04-14 14:30:00,2.115,-0.624,2.2051306084,0.055,-0.014,0.0567538545,2.06,-0.61,2.1484180226,2.295,0.506,2.3501193586999998,0.055,-0.014,0.0567538545,2.24,0.52,2.2995651763
2019-04-14 15:00:00,2.1205,-0.0935,2.1225603643,0.060500000000000005,-0.0135,0.061987902000000004,2.06,-0.08,2.0615528128,2.1305,-0.10350000000000001,2.133012541,0.060500000000000005,-0.0135,0.061987902000000004,2.07,-0.09,2.071955598
2019-04-14 15:30:00,2.1065,-0.0935,2.1085740442,0.08650000000000001,-0.0135,0.0875471302,2.02,-0.08,2.0215835377,2.0865,-0.10350000000000001,2.0890654609,0.08650000000000001,-0.0135,0.0875471302,2.0,-0.09,2.0020239759
2019-04-14 16:00:00,2.1055,-0.7285,2.2279682448,0.025500000000000002,-0.0085,0.0268793601,2.08,-0.72,2.2010906388,2.3155,0.5715,2.3849848008,0.025500000000000002,-0.0085,0.0268793601,2.29,0.58,2.3623081933
2019-04-14 16:30:00,2.1525,-0.504,2.2107175871,0.0125,-0.004,0.0131244047,2.14,-0.5,2.1976350925,2.3325,0.356,2.3595110193,0.0125,-0.004,0.0131244047,2.32,0.36,2.3477648945
2019-04-14 17:00:00,2.221,-0.1565,2.2265069616,0.021,-0.006500000000000001,0.0219829479,2.2,-0.15,2.2051077071,2.391,-0.006500000000000001,2.3910088352,0.021,-0.006500000000000001,0.0219829479,2.37,0.0,2.37
2019-04-14 17:30:00,2.281,-0.0635,2.2818837065,0.011,-0.0035,0.011543396400000001,2.27,-0.06,2.2707928131,2.491,-0.053500000000000006,2.491574452,0.011,-0.0035,0.011543396400000001,2.48,-0.05,2.480503981
2019-04-14 18:00:00,2.2565,-0.083,2.2580259631,0.006500000000000001,-0.003,0.0071589105,2.25,-0.08,2.251421773,2.5165,-0.073,2.5175585892,0.006500000000000001,-0.003,0.0071589105,2.51,-0.07,2.5109759059
2019-04-14 18:30:00,2.2560000000000002,-0.053,2.2566224762,0.006,-0.003,0.0067082039,2.25,-0.05,2.250555487,2.536,-0.043000000000000003,2.5363645243,0.006,-0.003,0.0067082039,2.5300000000000002,-0.04,2.5303161858000003
2019-04-14 19:00:00,2.253,-0.091,2.2548370229,0.003,-0.001,0.0031622777,2.25,-0.09,2.2517992806000002,2.573,-0.081,2.5742746551,0.003,-0.001,0.0031622777,2.5700000000000003,-0.08,2.5712448347
2019-04-14 19:30:00,2.251,-0.091,2.2528386538,0.001,-0.001,0.0014142136,2.25,-0.09,2.2517992806000002,2.571,-0.081,2.5722756462,0.001,-0.001,0.0014142136,2.5700000000000003,-0.08,2.5712448347
2019-04-14 20:00:00,2.2455,-0.093,2.2474250266,0.0755,-0.003,0.0755595791,2.17,-0.09,2.1718655575,2.5955,-0.083,2.5968267655,0.0755,-0.003,0.0755595791,2.52,-0.08,2.5212695215
2019-04-14 20:30:00,2.49,-0.0695,2.4909697409,2.63,0.1505,2.6343026117,-0.14,-0.22,0.2607680962,2.75,-0.0395,2.7502836672,2.63,0.1505,2.6343026117,0.12,-0.19,0.22472205050000002
2019-04-14 21:00:00,2.47,-0.088,2.4715671142,2.69,0.222,2.6991450498000003,-0.22,-0.31,0.3801315562,2.7199999999999998,-0.068,2.7208498672,2.69,0.222,2.6991450498000003,0.03,-0.29,0.2915475947
2019-04-14 21:30:00,2.2605,-0.097,2.2625802196,0.29050000000000004,0.063,0.2972528385,1.97,-0.16,1.9764867821,2.6005000000000003,-0.107,2.6027003765,0.29050000000000004,0.063,0.2972528385,2.31,-0.17,2.3162469644
2019-04-14 22:00:00,2.15,-0.1005,2.1523476137,0.0,-0.0005,0.0005,2.15,-0.1,2.152324325,2.48,-0.12050000000000001,2.482925744,0.0,-0.0005,0.0005,2.48,-0.12,2.4829015285000002
2019-04-14 22:30:00,2.02,-0.63,2.1159631377,0.0,0.0,0.0,2.02,-0.63,2.1159631377,2.43,0.36,2.4565219315,0.0,0.0,0.0,2.43,0.36,2.4565219315
2019-04-14 23:00:00,1.85,-0.85,2.0359273072,0.0,0.0,0.0,1.85,-0.85,2.0359273072,2.2800000000000002,0.62,2.3627949551,0.0,0.0,0.0,2.2800000000000002,0.62,2.3627949551
2019-04-14 23:30:00,1.77,-0.8505,1.9637337523,0.0,-0.0005,0.0005,1.77,-0.85,1.9635172523,2.16,0.5895,2.2389975994,0.0,-0.0005,0.0005,2.16,0.59,2.2391292951
2019-04-15 00:00:00,1.6800000000000002,-0.85,1.8827904822,0.0,0.0,0.0,1.6800000000000002,-0.85,1.8827904822,2.05,0.61,2.1388314567,0.0,0.0,0.0,2.05,0.61,2.1388314567
2019-04-15 00:30:00,2.1,-0.8005,2.2473985517,0.0,-0.0005,0.0005,2.1,-0.8,2.2472205054,2.49,0.6395000000000001,2.5708092597,0.0,-0.0005,0.0005,2.49,0.64,2.5709336824999998
2019-04-15 01:00:00,2.1,-0.7805000000000001,2.2403527066,0.0,-0.0005,0.0005,2.1,-0.78,2.2401785643,2.49,0.6395000000000001,2.5708092597,0.0,-0.0005,0.0005,2.49,0.64,2.5709336824999998
2019-04-15 01:30:00,2.1,-0.4605,2.1498977301,0.0,-0.0005,0.0005,2.1,-0.46,2.1497906875,2.41,0.3195,2.4310862284,0.0,-0.0005,0.0005,2.41,0.32,2.4311519903
2019-04-15 02:00:00,2.08,-0.12050000000000001,2.083487521,0.0,-0.0005,0.0005,2.08,-0.12,2.0834586629,2.3,-0.0205,2.3000913569,0.0,-0.0005,0.0005,2.3,-0.02,2.3000869549000003
2019-04-15 02:30:00,2.3185000000000002,-0.7575000000000001,2.4391081361999998,0.41850000000000004,0.0925,0.42860063,1.9,-0.85,2.0814658296,2.6885,0.6725,2.7713333434000003,0.41850000000000004,0.0925,0.42860063,2.27,0.58,2.3429255217
2019-04-15 03:00:00,2.3,-0.441,2.3418968807000002,0.0,-0.001,0.001,2.3,-0.44,2.3417087778,2.61,0.339,2.6319234411,0.0,-0.001,0.001,2.61,0.34,2.6320524311
2019-04-15 03:30:00,2.18,-0.031,2.1802204017,0.0,-0.001,0.001,2.18,-0.03,2.1802064122,2.38,-0.091,2.3817390705,0.0,-0.001,0.001,2.38,-0.09,2.3817010728
2019-04-15 04:00:00,2.07,-0.030500000000000003,2.0702246859,0.0,-0.0005,0.0005,2.07,-0.03,2.0702173799,2.26,-0.09050000000000001,2.2618112764,0.0,-0.0005,0.0005,2.26,-0.09,2.2617913255
2019-04-15 04:30:00,1.99,-0.3205,2.0156438798,0.0,-0.0005,0.0005,1.99,-0.32,2.0155644371,2.24,0.1395,2.2443396022,0.0,-0.0005,0.0005,2.24,0.14,2.2443707359
2019-04-15 05:00:00,1.9,-0.7705000000000001,2.050285407,0.0,-0.0005,0.0005,1.9,-0.77,2.0500975587,2.26,0.6695,2.3570808747,0.0,-0.0005,0.0005,2.26,0.67,2.3572229424
2019-04-15 05:30:00,2.0,-0.5605,2.0770556685,0.0,-0.0005,0.0005,2.0,-0.56,2.0769207977,2.31,0.5295,2.3699093337,0.0,-0.0005,0.0005,2.31,0.53,2.370021097
2019-04-15 06:00:00,2.22,0.0995,2.2222286674,0.0,-0.0005,0.0005,2.22,0.1,2.2222511109,2.4,0.059500000000000004,2.4007374388000002,0.0,-0.0005,0.0005,2.4,0.06,2.4007498828
2019-04-15 06:30:00,2.7,0.17,2.7053465582,0.0,0.0,0.0,2.7,0.17,2.7053465582,3.03,0.9,3.1608384963,0.0,0.0,0.0,3.03,0.9,3.1608384963
2019-04-15 07:00:00,2.87,-0.1705,2.8750600429,0.0,-0.0005,0.0005,2.87,-0.17,2.8750304346,3.34,1.3595000000000002,3.606083783,0.0,-0.0005,0.0005,3.34,1.3599999999999999,3.6062723136
2019-04-15 07:30:00,3.391,0.449,3.4205967316,0.001,-0.001,0.0014142136,3.39,0.45,3.419736832,3.851,1.479,4.1252444776,0.001,-0.001,0.0014142136,3.85,1.48,4.1246696837
2019-04-15 08:00:00,3.7395,0.987,3.8675611501000002,0.1595,-0.003,0.1595282107,3.58,0.99,3.7143640102,4.0695,1.037,4.1995475054,0.1595,-0.003,0.1595282107,3.91,1.04,4.0459485909
2019-04-15 08:30:00,4.136,1.073,4.2729176214999995,3.336,0.003,3.3360013489,0.8,1.07,1.336001497,4.366,1.183,4.5234328778,3.336,0.003,3.3360013489,1.03,1.18,1.5663013759000002
2019-04-15 09:00:00,4.06,1.0255,4.1875112239,0.37,0.035500000000000004,0.3716991391,3.69,0.99,3.8204973498,4.4,1.0755,4.5295364277,0.37,0.035500000000000004,0.3716991391,4.03,1.04,4.1620307543
2019-04-15 09:30:00,3.922,0.9695,4.0400512682,0.002,-0.0005,0.0020615528,3.92,0.97,4.0382298102,4.242,0.9895,4.3558781262,0.002,-0.0005,0.0020615528,4.24,0.99,4.3540440972
2019-04-15 10:00:00,3.9625,1.029,4.0939280954,0.0025,-0.001,0.0026925824,3.96,1.03,4.0917600125,4.2425,1.029,4.3655065285,0.0025,-0.001,0.0026925824,4.24,1.03,4.3633129615
2019-04-15 10:30:00,3.9625,0.979,4.0816476146,0.0025,-0.001,0.0026925824,3.96,0.98,4.0794607487,4.2425,0.979,4.353992105,0.0025,-0.001,0.0026925824,4.24,0.98,4.3517812445
2019-04-15 11:00:00,4.0735,1.1385,4.2296080788,0.0035,-0.0015,0.0038078866,4.07,1.1400000000000001,4.2266416929,4.3435,1.1385,4.4902310074,0.0035,-0.0015,0.0038078866,4.34,1.1400000000000001,4.4872263148
2019-04-15 11:30:00,4.164,0.859,4.2516793153,0.004,-0.001,0.0041231056,4.16,0.86,4.2479642183,4.444,1.399,4.6590060099,0.004,-0.001,0.0041231056,4.44,1.4,4.6554913812
2019-04-15 12:00:00,4.0595,0.365,4.0758760101,0.0095,-0.005,0.0107354553,4.05,0.37,4.0668661153,4.3595,1.885,4.7495752705,0.0095,-0.005,0.0107354553,4.35,1.8900000000000001,4.7428472461
2019-04-15 12:30:00,3.9375,0.5265000000000001,3.9725443358,0.007500000000000001,-0.0035,0.0082764727,3.93,0.53,3.9655768811,4.0775,1.5865,4.3752701059,0.007500000000000001,-0.0035,0.0082764727,4.07,1.5899999999999999,4.369553753
2019-04-15 13:00:00,4.0175,1.017,4.1442243243,0.007500000000000001,-0.003,0.0080777472,4.01,1.02,4.1376925937,4.0375,1.007,4.1611843566,0.007500000000000001,-0.003,0.0080777472,4.03,1.01,4.1546359648
2019-04-15 13:30:00,4.0395,1.084,4.1824175126,0.0095,-0.006,0.011236102500000001,4.03,1.09,4.1748053847,4.0895,1.074,4.2281776512,0.0095,-0.006,0.011236102500000001,4.08,1.08,4.2205212948
2019-04-15 14:00:00,3.8795,0.7945,3.9600190025,0.0095,-0.0055000000000000005,0.0109772492,3.87,0.8,3.9518223644,3.9495,1.0745,4.0930551548,0.0095,-0.0055000000000000005,0.0109772492,3.94,1.08,4.0853396432
2019-04-15 14:30:00,3.738,0.926,3.8509894832000002,0.008,-0.004,0.0089442719,3.73,0.93,3.8441904219,3.918,0.916,4.0236525695,0.008,-0.004,0.0089442719,3.91,0.92,4.0167773152
2019-04-15 15:00:00,3.74,0.9845,3.8674074326000003,0.01,-0.0055000000000000005,0.011412712200000001,3.73,0.99,3.859144983,3.89,0.9745,4.0102057616,0.01,-0.0055000000000000005,0.011412712200000001,3.88,0.98,4.0018495724
2019-04-15 15:30:00,3.738,0.8965000000000001,3.844002634,0.008,-0.0035,0.0087321246,3.73,0.9,3.8370431324,3.918,0.8865000000000001,4.0170394882,0.008,-0.0035,0.0087321246,3.91,0.89,4.0100124688
2019-04-15 16:00:00,3.484,0.727,3.5590427084,0.004,-0.003,0.005,3.48,0.73,3.5557418354,3.754,0.727,3.8237475074000002,0.004,-0.003,0.005,3.75,0.73,3.82039265
2019-04-15 16:30:00,3.1945,0.17850000000000002,3.1994831614,0.0045000000000000005,-0.0015,0.0047434165,3.19,0.18,3.195074334,3.5645,1.0385,3.712700163,0.0045000000000000005,-0.0015,0.0047434165,3.56,1.04,3.7088003451000002
2019-04-15 17:00:00,3.1185,0.3785,3.1413857611,0.0685,-0.0015,0.0685164214,3.05,0.38,3.0735809734,3.3185000000000002,0.3785,3.3400156437,0.0685,-0.0015,0.0685164214,3.25,0.38,3.2721399726
2019-04-15 17:30:00,3.446,0.34750000000000003,3.4634769019,3.466,-0.0325,3.4661523697,-0.02,0.38,0.38052595180000004,3.606,0.3975,3.6278426441000002,3.466,-0.0325,3.4661523697,0.14,0.43,0.4522167622
2019-04-15 18:00:00,3.524,0.314,3.5379615600000003,3.664,-0.036000000000000004,3.6641768516,-0.14,0.35000000000000003,0.3769615365,3.734,0.394,3.7547292844999998,3.664,-0.036000000000000004,3.6641768516,0.07,0.43,0.4356604182
2019-04-15 18:30:00,3.5705,0.29350000000000004,3.5825427422000002,3.6605,-0.026500000000000003,3.6605959214,-0.09,0.32,0.33241540280000004,3.8205,0.3735,3.8387136517,3.6605,-0.026500000000000003,3.6605959214,0.16,0.4,0.4308131846
2019-04-15 19:00:00,3.511,0.2995,3.5237510199,3.661,-0.0205,3.6610573951000003,-0.15,0.32,0.3534119409,3.771,0.3795,3.790047658,3.661,-0.0205,3.6610573951000003,0.11,0.4,0.4148493703
2019-04-15 19:30:00,3.4015,0.2235,3.4088347716,3.6615,-0.026500000000000003,3.6615958952,-0.26,0.25,0.3606937759,3.6515,0.3035,3.6640912243,3.6615,-0.026500000000000003,3.6615958952,-0.01,0.33,0.33015148040000003
2019-04-15 20:00:00,3.6905,0.234,3.6979110657,3.6605,-0.046,3.6607890201,0.03,0.28,0.2816025568,3.9605,0.304,3.972150079,3.6605,-0.046,3.6607890201,0.30000000000000004,0.35000000000000003,0.46097722290000004
2019-04-15 20:30:00,3.692,0.2745,3.7021904665000003,3.662,-0.0655,3.6625857328,0.03,0.34,0.3413209633,3.9619999999999997,0.3245,3.9752665634,3.662,-0.0655,3.6625857328,0.30000000000000004,0.39,0.49203658400000005
2019-04-15 21:00:00,3.599,0.35100000000000003,3.616075497,3.659,-0.039,3.6592078378,-0.06,0.39,0.3945883931,3.8689999999999998,0.41100000000000003,3.8907688186,3.659,-0.039,3.6592078378,0.21,0.45,0.4965883607
2019-04-15 21:30:00,3.442,0.36,3.4607750577,0.392,0.06,0.3965652531,3.05,0.30000000000000004,3.0647185841,3.832,0.35000000000000003,3.8479506234,0.392,0.06,0.3965652531,3.44,0.29,3.4522021957
2019-04-15 22:00:00,3.22,0.34850000000000003,3.2388041389,0.0,-0.0015,0.0015,3.22,0.35000000000000003,3.2389658843999998,3.61,0.3285,3.6249154818,0.0,-0.0015,0.0015,3.61,0.33,3.6250517238
2019-04-15 22:30:00,3.01,0.35000000000000003,3.0302805151,0.0,0.0,0.0,3.01,0.35000000000000003,3.0302805151,3.36,0.31,3.3742702915000002,0.0,0.0,0.0,3.36,0.31,3.3742702915000002
2019-04-15 23:00:00,3.01,0.35000000000000003,3.0302805151,0.0,0.0,0.0,3.01,0.35000000000000003,3.0302805151,3.33,0.35000000000000003,3.3483428737,0.0,0.0,0.0,3.33,0.35000000000000003,3.3483428737
2019-04-15 23:30:00,2.83,0.0795,2.8311164317,0.0,-0.0005,0.0005,2.83,0.08,2.8311305162,3.17,0.5195000000000001,3.2122858294,0.0,-0.0005,0.0005,3.17,0.52,3.2123667288
2019-04-16 00:00:00,2.64,-0.4305,2.674870137,0.0,-0.0005,0.0005,2.64,-0.43,2.6747897114,3.09,1.0195,3.2538408458,0.0,-0.0005,0.0005,3.09,1.02,3.2539975415
2019-04-16 00:30:00,2.52,-0.3805,2.5485643508,0.0,-0.0005,0.0005,2.52,-0.38,2.5484897489,2.94,0.8795000000000001,3.0687326782,0.0,-0.0005,0.0005,2.94,0.88,3.0688760157
2019-04-16 01:00:00,2.56,-0.4405,2.5976220376,0.0,-0.0005,0.0005,2.56,-0.44,2.5975372952,3.01,1.0595,3.1910249529,0.0,-0.0005,0.0005,3.01,1.06,3.1911910002
2019-04-16 01:30:00,2.51,-0.48050000000000004,2.5555782614,0.0,-0.0005,0.0005,2.51,-0.48,2.5554842985,2.96,0.9995,3.1241959366,0.0,-0.0005,0.0005,2.96,1.0,3.1243559336
