Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-16 02:00:00,2.56,-0.431,2.5960279273999998,0.0,-0.001,0.001,2.56,-0.43,2.5958620919,3.02,1.079,3.2069675708,0.0,-0.001,0.001,3.02,1.08,3.2073041639
2019-04-16 02:30:00,2.5300000000000002,-0.13,2.5333377193,0.0,0.0,0.0,2.5300000000000002,-0.13,2.5333377193,2.92,0.79,3.0249793388,0.0,0.0,0.0,2.92,0.79,3.0249793388
2019-04-16 03:00:00,2.42,0.289,2.4371953143000002,0.0,-0.001,0.001,2.42,0.29,2.4373140955,2.68,0.249,2.6915424946,0.0,-0.001,0.001,2.68,0.25,2.6916351907
2019-04-16 03:30:00,2.48,0.019,2.4800727812,0.0,-0.001,0.001,2.48,0.02,2.4800806439,2.8,0.499,2.8441169104,0.0,-0.001,0.001,2.8,0.5,2.8442925306999998
2019-04-16 04:00:00,2.46,-0.4505,2.5009098844,0.0,-0.0005,0.0005,2.46,-0.45,2.5008198656,2.89,0.9995,3.0579568751,0.0,-0.0005,0.0005,2.89,1.0,3.0581203377
2019-04-16 04:30:00,2.46,-0.14100000000000001,2.4640375403,0.0,-0.001,0.001,2.46,-0.14,2.4639805194,2.85,0.749,2.946778071,0.0,-0.001,0.001,2.85,0.75,2.9470324057
2019-04-16 05:00:00,2.58,0.3695,2.6063250469,0.0,-0.0005,0.0005,2.58,0.37,2.6063959791,2.85,0.3295,2.8689841843,0.0,-0.0005,0.0005,2.85,0.33,2.8690416518
2019-04-16 05:30:00,2.58,0.34900000000000003,2.6034978394,0.0,-0.001,0.001,2.58,0.35000000000000003,2.6036320785,2.85,0.329,2.8689268028,0.0,-0.001,0.001,2.85,0.33,2.8690416518
2019-04-16 06:00:00,2.67,0.399,2.6996483103999998,0.0,-0.001,0.001,2.67,0.4,2.6997962886,2.96,0.379,2.9841650424,0.0,-0.001,0.001,2.96,0.38,2.9842922109
2019-04-16 06:30:00,3.08,0.5595,3.1304057644,0.0,-0.0005,0.0005,3.08,0.56,3.1304951685,3.4,0.5395,3.4425368916,0.0,-0.0005,0.0005,3.4,0.54,3.4426152849
2019-04-16 07:00:00,3.31,0.81,3.4076678242,0.0,0.0,0.0,3.31,0.81,3.4076678242,3.67,0.8200000000000001,3.7604919891,0.0,0.0,0.0,3.67,0.8200000000000001,3.7604919891
2019-04-16 07:30:00,3.7505,1.0985,3.9080624995,0.0005,-0.0015,0.0015811388,3.75,1.1,3.9080046059,4.1605,1.1485,4.3161108072,0.0005,-0.0015,0.0015811388,4.16,1.15,4.3160282668
2019-04-16 08:00:00,4.01,1.209,4.1882909402,0.0,-0.001,0.001,4.01,1.21,4.1885797115,4.45,1.359,4.6528895323,0.0,-0.001,0.001,4.45,1.3599999999999999,4.6531817072
2019-04-16 08:30:00,4.2215,1.2610000000000001,4.4058124393,1.1715,0.021,1.1716882051,3.05,1.24,3.292430713,4.6115,1.311,4.794231247,1.1715,0.021,1.1716882051,3.44,1.29,3.6739216105
2019-04-16 09:00:00,4.345,1.2415,4.5188878333,2.885,0.1315,2.8879953688,1.46,1.11,1.834039258,4.645,1.3215,4.8293257552,2.885,0.1315,2.8879953688,1.76,1.19,2.1245470105
2019-04-16 09:30:00,4.3455,1.2375,4.5182714062,2.8855,0.1575,2.8897952350000002,1.46,1.08,1.8160396471,4.6455,1.3075,4.8259948715,2.8855,0.1575,2.8897952350000002,1.76,1.15,2.1024033866
2019-04-16 10:00:00,4.3495,1.197,4.5112037473,2.2495,0.157,2.2549721173,2.1,1.04,2.3434163096000002,4.6495,1.2469999999999999,4.8138196113,2.2495,0.157,2.2549721173,2.4,1.09,2.6359248851
2019-04-16 10:30:00,4.1715,1.168,4.3319321613,0.0015,-0.002,0.0025,4.17,1.17,4.3310275917,4.5115,1.178,4.6627584379,0.0015,-0.002,0.0025,4.51,1.18,4.6618129521
2019-04-16 11:00:00,4.3625,1.319,4.5575396049,0.0025,-0.001,0.0026925824,4.36,1.32,4.5554363128,4.6825,1.329,4.8674477142,0.0025,-0.001,0.0026925824,4.68,1.33,4.8653160226
2019-04-16 11:30:00,4.315,1.357,4.5233476541,0.005,-0.003,0.0058309519,4.31,1.3599999999999999,4.5194800586,4.595,1.367,4.7940289945,0.005,-0.003,0.0058309519,4.59,1.37,4.7900939448
2019-04-16 12:00:00,4.2445,1.317,4.4441275015,0.0045000000000000005,-0.003,0.0054083269000000005,4.24,1.32,4.4407206622,4.5045,1.327,4.6958970655000005,0.0045000000000000005,-0.003,0.0054083269000000005,4.5,1.33,4.6924300741
2019-04-16 12:30:00,3.989,1.1435,4.1496642334,0.009000000000000001,-0.006500000000000001,0.0111018017,3.98,1.15,4.142813054,4.149,1.1435,4.3036953017,0.009000000000000001,-0.006500000000000001,0.0111018017,4.14,1.15,4.2967545892
2019-04-16 13:00:00,3.977,1.1360000000000001,4.1360639502,0.017,-0.014,0.0220227155,3.96,1.15,4.1236027937,4.117,1.156,4.2762162013000005,0.017,-0.014,0.0220227155,4.1,1.17,4.2636721262
2019-04-16 13:30:00,4.1435,1.2175,4.3186686027,0.0035,-0.0025,0.0043011626,4.14,1.22,4.3160166821,4.3935,1.2175,4.5590732063,0.0035,-0.0025,0.0043011626,4.39,1.22,4.5563691685
2019-04-16 14:00:00,4.074,1.218,4.2521759136,0.004,-0.002,0.004472136000000001,4.07,1.22,4.2489175092,4.304,1.218,4.4730235859,0.004,-0.002,0.004472136000000001,4.3,1.22,4.4697203492
2019-04-16 14:30:00,3.9655,1.105,4.1165780996,0.0055000000000000005,-0.005,0.0074330344,3.96,1.11,4.1126268977,4.1855,1.115,4.3314703335,0.0055000000000000005,-0.005,0.0074330344,4.18,1.12,4.3274472845
2019-04-16 15:00:00,3.638,0.834,3.7323719,0.008,-0.006,0.01,3.63,0.84,3.7259227045000003,3.798,0.8240000000000001,3.8863581924,0.008,-0.006,0.01,3.79,0.8300000000000001,3.8798195833999998
2019-04-16 15:30:00,3.517,0.786,3.6037598422,0.007,-0.004,0.0080622577,3.51,0.79,3.5978048863,3.707,0.786,3.7894122236000003,0.007,-0.004,0.0080622577,3.7,0.79,3.7833979436
2019-04-16 16:00:00,3.485,0.676,3.5499578871,0.005,-0.004,0.0064031242000000006,3.48,0.68,3.5458144339,3.735,0.676,3.7956818887,0.005,-0.004,0.0064031242000000006,3.73,0.68,3.7914772846
2019-04-16 16:30:00,3.3955,0.5775,3.444259935,0.0055000000000000005,-0.0025,0.006041523,3.39,0.58,3.439258641,3.6555,0.5775,3.7008359191,0.0055000000000000005,-0.0025,0.006041523,3.65,0.58,3.6957949077
2019-04-16 17:00:00,3.0275,0.289,3.0412624435,0.1375,-0.001,0.1375036363,2.89,0.29,2.9045137287,3.2975,0.299,3.3110281258,0.1375,-0.001,0.1375036363,3.16,0.30000000000000004,3.1742085628
2019-04-16 17:30:00,3.3115,0.222,3.3189329987000002,4.3715,-0.378,4.3878122396,-1.06,0.6000000000000001,1.2180311983,3.4314999999999998,0.322,3.4465745676,4.3715,-0.378,4.3878122396,-0.9400000000000001,0.7000000000000001,1.1720068259
2019-04-16 18:00:00,3.378,0.23800000000000002,3.3863738719,4.628,-0.362,4.6421361462,-1.25,0.6000000000000001,1.3865424624,3.518,0.338,3.534199768,4.628,-0.362,4.6421361462,-1.11,0.7000000000000001,1.3122880781
2019-04-16 18:30:00,3.2955,0.1865,3.3007730155,4.6255,-0.3435,4.6382370034000004,-1.33,0.53,1.4317122616,3.4455,0.28650000000000003,3.4573909961,4.6255,-0.3435,4.6382370034000004,-1.18,0.63,1.3376471882
2019-04-16 19:00:00,3.2265,0.17950000000000002,3.2314892078,4.6265,-0.3905,4.6429508397,-1.4,0.5700000000000001,1.5115885684,3.3865,0.28950000000000004,3.3988516443,4.6265,-0.3905,4.6429508397,-1.24,0.68,1.4142135624
2019-04-16 19:30:00,3.2035,0.14400000000000002,3.2067348269,4.6235,-0.366,4.6379638043,-1.42,0.51,1.5088074760999999,3.3835,0.254,3.3930205201,4.6235,-0.366,4.6379638043,-1.24,0.62,1.386362146
2019-04-16 20:00:00,3.036,0.1375,3.0391120825,0.466,0.0175,0.46632847860000004,2.5700000000000003,0.12,2.5728000311,3.406,0.1575,3.4096396071,0.466,0.0175,0.46632847860000004,2.94,0.14,2.9433314458
2019-04-16 20:30:00,3.25,0.18,3.2549807987,0.0,0.0,0.0,3.25,0.18,3.2549807987,3.67,0.19,3.674914965,0.0,0.0,0.0,3.67,0.19,3.674914965
2019-04-16 21:00:00,3.07,-0.32,3.0866324692,0.0,0.0,0.0,3.07,-0.32,3.0866324692,3.65,0.81,3.7387965978,0.0,0.0,0.0,3.65,0.81,3.7387965978
2019-04-16 21:30:00,3.09,-0.47050000000000003,3.1256151794,0.0,-0.0005,0.0005,3.09,-0.47000000000000003,3.1255399534,3.71,1.0495,3.8555868879,0.0,-0.0005,0.0005,3.71,1.05,3.8557230191
2019-04-16 22:00:00,2.98,-0.4005,3.0067923523,0.0,-0.0005,0.0005,2.98,-0.4,3.0067257939,3.5700000000000003,1.0195,3.7127187141,0.0,-0.0005,0.0005,3.5700000000000003,1.02,3.7128560435
2019-04-16 22:30:00,2.79,0.14,2.7935103365,0.0,0.0,0.0,2.79,0.14,2.7935103365,3.17,0.38,3.1926947865,0.0,0.0,0.0,3.17,0.38,3.1926947865
2019-04-16 23:00:00,2.5700000000000003,0.059500000000000004,2.5706886723,0.0,-0.0005,0.0005,2.5700000000000003,0.06,2.5707002937,2.89,0.20950000000000002,2.8975835191,0.0,-0.0005,0.0005,2.89,0.21,2.8976197128
2019-04-16 23:30:00,2.5700000000000003,-0.501,2.6183775511,0.0,-0.001,0.001,2.5700000000000003,-0.5,2.6181863952,3.06,0.979,3.2127933329,0.0,-0.001,0.001,3.06,0.98,3.2130981933
2019-04-17 00:00:00,2.54,-0.46,2.5813174931000002,0.0,0.0,0.0,2.54,-0.46,2.5813174931000002,2.99,1.02,3.1591929349,0.0,0.0,0.0,2.99,1.02,3.1591929349
2019-04-17 00:30:00,2.43,0.209,2.4389712995,0.0,-0.001,0.001,2.43,0.21,2.4390571949,2.67,0.189,2.6766809672000003,0.0,-0.001,0.001,2.67,0.19,2.6767517629
2019-04-17 01:00:00,2.43,0.209,2.4389712995,0.0,-0.001,0.001,2.43,0.21,2.4390571949,2.67,0.189,2.6766809672000003,0.0,-0.001,0.001,2.67,0.19,2.6767517629
2019-04-17 01:30:00,2.39,0.20950000000000002,2.39916449,0.0,-0.0005,0.0005,2.39,0.21,2.3992082027,2.64,0.1595,2.6448138403,0.0,-0.0005,0.0005,2.64,0.16,2.6448440408
2019-04-17 02:00:00,2.51,0.23900000000000002,2.5213530098,0.0,-0.001,0.001,2.51,0.24,2.5214479967,2.7800000000000002,0.209,2.7878452253,0.0,-0.001,0.001,2.7800000000000002,0.21,2.7879203719000003
2019-04-17 02:30:00,2.58,0.23950000000000002,2.5910924819,0.0,-0.0005,0.0005,2.58,0.24,2.5911387458,2.84,0.20950000000000002,2.8477166731,0.0,-0.0005,0.0005,2.84,0.21,2.8477535006
2019-04-17 03:00:00,2.42,0.17950000000000002,2.4266479452,0.0,-0.0005,0.0005,2.42,0.18,2.4266849816000002,2.67,0.1495,2.6741821647,0.0,-0.0005,0.0005,2.67,0.15,2.6742101637999998
2019-04-17 03:30:00,2.42,0.219,2.4298890921,0.0,-0.001,0.001,2.42,0.22,2.4299794238,2.67,0.179,2.6759934604,0.0,-0.001,0.001,2.67,0.18,2.6760605374
2019-04-17 04:00:00,2.44,0.2585,2.4536548759,0.0,-0.0015,0.0015,2.44,0.26,2.4538133588,2.67,0.20850000000000002,2.6781284977,0.0,-0.0015,0.0015,2.67,0.21,2.6782456945
2019-04-17 04:30:00,2.44,0.259,2.4537076027999998,0.0,-0.001,0.001,2.44,0.26,2.4538133588,2.67,0.209,2.6781674705,0.0,-0.001,0.001,2.67,0.21,2.6782456945
2019-04-17 05:00:00,2.44,0.259,2.4537076027999998,0.0,-0.001,0.001,2.44,0.26,2.4538133588,2.7,0.209,2.708076993,0.0,-0.001,0.001,2.7,0.21,2.7081543531000003
2019-04-17 05:30:00,2.44,0.23950000000000002,2.4517259737,0.0,-0.0005,0.0005,2.44,0.24,2.4517748673,2.7,0.20950000000000002,2.7081156270999998,0.0,-0.0005,0.0005,2.7,0.21,2.7081543531000003
2019-04-17 06:00:00,2.59,0.289,2.606073867,0.0,-0.001,0.001,2.59,0.29,2.6061849512,2.86,0.259,2.8717035014,0.0,-0.001,0.001,2.86,0.26,2.8717938645
2019-04-17 06:30:00,2.96,0.439,2.9923771487,0.0,-0.001,0.001,2.96,0.44,2.9925240183,3.26,0.419,3.2868162407,0.0,-0.001,0.001,3.26,0.42,3.2869438693
2019-04-17 07:00:00,3.1405,-0.0915,3.1418326658,0.0005,-0.0015,0.0015811388,3.14,-0.09,3.1412895441,3.6605,1.3085,3.8873426013,0.0005,-0.0015,0.0015811388,3.66,1.31,3.8873770077
2019-04-17 07:30:00,3.691,0.8285,3.7828419541000002,0.001,-0.0015,0.0018027756000000002,3.69,0.8300000000000001,3.7821951298,4.121,1.2485,4.3059718125,0.001,-0.0015,0.0018027756000000002,4.12,1.25,4.3054500345
2019-04-17 08:00:00,3.9505,1.2245,4.1359219649,0.1905,-0.0155,0.1911295372,3.76,1.24,3.9591918367,4.3105,1.2345,4.4837930929,0.1905,-0.0155,0.1911295372,4.12,1.25,4.3054500345
2019-04-17 08:30:00,4.317,1.2455,4.4930790389,3.967,-0.17450000000000002,3.9708360895,0.35000000000000003,1.42,1.4624978632,4.467,1.3555000000000001,4.6681333796,3.967,-0.17450000000000002,3.9708360895,0.5,1.53,1.6096272861
2019-04-17 09:00:00,4.5825,1.3255,4.7703518214,4.4325,-0.3145,4.4436433813,0.15,1.6400000000000001,1.6468454694,4.6525,1.4355,4.8689235463,4.4325,-0.3145,4.4436433813,0.22,1.75,1.763774362
2019-04-17 09:30:00,4.5815,1.259,4.7513391007,4.4315,-0.251,4.4386026236,0.15,1.51,1.5174320413,4.5815,1.339,4.7731607191,4.4315,-0.251,4.4386026236,0.15,1.5899999999999999,1.5970597985000001
2019-04-17 10:00:00,4.534,1.255,4.7044852003,4.444,-0.305,4.4544540631,0.09,1.56,1.5625939972,4.474,1.335,4.6689293205,4.444,-0.305,4.4544540631,0.03,1.6400000000000001,1.6402743673
2019-04-17 10:30:00,4.5275,1.31,4.7132108217,4.4375,-0.29,4.4469659601,0.09,1.6,1.6025292509,4.4675,1.3900000000000001,4.6787451576,4.4375,-0.29,4.4469659601,0.03,1.6800000000000002,1.6802678358
2019-04-17 11:00:00,3.999,0.5740000000000001,4.0399847772,0.579,0.004,0.5790138168,3.42,0.5700000000000001,3.4671746423,4.259,1.904,4.665222074,0.579,0.004,0.5790138168,3.68,1.9,4.1415456052
2019-04-17 11:30:00,3.948,0.4615,3.9748819165000002,0.268,0.0315,0.26984486280000003,3.68,0.43,3.7050371118000003,4.2780000000000005,2.0115,4.72730539,0.268,0.0315,0.26984486280000003,4.01,1.98,4.4721918563
2019-04-17 12:00:00,4.0585,1.113,4.2083478053,0.0085,-0.007,0.0110113578,4.05,1.12,4.2020114231,4.2285,1.323,4.4306366642,0.0085,-0.007,0.0110113578,4.22,1.33,4.4246242778
2019-04-17 12:30:00,3.9025,0.6950000000000001,3.9639035369,0.0125,-0.005,0.013462912,3.89,0.7000000000000001,3.9524802340000003,4.1425,1.7349999999999999,4.4911614589,0.0125,-0.005,0.013462912,4.13,1.74,4.4815733844
2019-04-17 13:00:00,3.843,0.7355,3.9127495767,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,3.83,0.74,3.9008332443000002,4.073,1.6255000000000002,4.385382452,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,4.06,1.63,4.3749857143
2019-04-17 13:30:00,3.9115,1.149,4.0767675001,0.0415,-0.021,0.0465107514,3.87,1.17,4.0429939401,3.9115,1.139,4.0739603889,0.0415,-0.021,0.0465107514,3.87,1.16,4.0401113846
2019-04-17 14:00:00,3.7325,0.9540000000000001,3.852489098,0.1125,-0.026000000000000002,0.1154653628,3.62,0.98,3.7503066541,3.6125,0.934,3.7312882829,0.1125,-0.026000000000000002,0.1154653628,3.5,0.96,3.629269899
2019-04-17 14:30:00,3.574,0.846,3.6727635372,0.074,-0.034,0.0814370923,3.5,0.88,3.6089333604,3.434,0.8160000000000001,3.5296192429,0.074,-0.034,0.0814370923,3.36,0.85,3.4658476597
2019-04-17 15:00:00,3.4305,0.796,3.5216397104,0.12050000000000001,-0.024,0.12286679780000001,3.31,0.8200000000000001,3.4100586505,3.3205,0.766,3.4077083575,0.12050000000000001,-0.024,0.12286679780000001,3.2,0.79,3.2960734215
2019-04-17 15:30:00,3.365,0.7765000000000001,3.4534297807,0.125,-0.0135,0.1257268865,3.24,0.79,3.3349212884,3.285,0.7565000000000001,3.3709816449,0.125,-0.0135,0.1257268865,3.16,0.77,3.252460607
2019-04-17 16:00:00,3.239,0.6945,3.3126199978,0.049,-0.025500000000000002,0.0552381209,3.19,0.72,3.2702446392,3.159,0.6745,3.2302060693,0.049,-0.025500000000000002,0.0552381209,3.11,0.7000000000000001,3.1878048874
2019-04-17 16:30:00,3.025,0.648,3.0936271592,0.705,0.078,0.7093017693,2.32,0.5700000000000001,2.3889956049,2.9450000000000003,0.628,3.0112138748,0.705,0.078,0.7093017693,2.24,0.55,2.3065341966
2019-04-17 17:00:00,2.9505,0.5155000000000001,2.995194568,0.1005,-0.0045000000000000005,0.1006006958,2.85,0.52,2.8970502239,3.0105,0.5055000000000001,3.0526448369,0.1005,-0.0045000000000000005,0.1006006958,2.91,0.51,2.9543527210000002
2019-04-17 17:30:00,3.1895,0.28750000000000003,3.202431342,3.5395,-0.022500000000000003,3.5395715136,-0.35000000000000003,0.31,0.4675467891,3.1495,0.6475000000000001,3.2153703519,3.5395,-0.022500000000000003,3.5395715136,-0.39,0.67,0.7752418977000001
2019-04-17 18:00:00,3.12,-0.289,3.1333561879,3.86,-0.049,3.8603109978,-0.74,-0.24,0.7779460136,3.3,1.181,3.5049623393,3.86,-0.049,3.8603109978,-0.56,1.23,1.3514806695
2019-04-17 18:30:00,3.132,0.301,3.1464305173,3.852,-0.069,3.8526179411,-0.72,0.37,0.8095060222,3.292,0.501,3.3299046533,3.852,-0.069,3.8526179411,-0.56,0.5700000000000001,0.79906195
2019-04-17 19:00:00,3.1365,0.316,3.1523781896,3.8565,-0.054,3.8568780445,-0.72,0.37,0.8095060222,3.2965,0.386,3.3190221828,3.8565,-0.054,3.8568780445,-0.56,0.44,0.7121797526
2019-04-17 19:30:00,3.056,0.256,3.0667037679,3.856,-0.044,3.8562510292,-0.8,0.30000000000000004,0.8544003745000001,3.236,0.336,3.2533969939,3.856,-0.044,3.8562510292,-0.62,0.38,0.7271863585
2019-04-17 20:00:00,3.362,0.297,3.3750930358,3.852,-0.053,3.8523645985,-0.49,0.35000000000000003,0.6021627687000001,3.592,0.527,3.6304535529,3.852,-0.053,3.8523645985,-0.26,0.58,0.6356099433
2019-04-17 20:30:00,3.4385,-0.46,3.4691327807,4.1285,-0.22,4.1343575378,-0.6900000000000001,-0.24,0.7305477397,3.7984999999999998,1.19,3.980540447,4.1285,-0.22,4.1343575378,-0.33,1.4100000000000001,1.4481022063
2019-04-17 21:00:00,3.263,-0.5155000000000001,3.3034692749,4.163,-0.2255,4.1691029311,-0.9,-0.29,0.9455686120000001,3.623,1.1245,3.7934982865,4.163,-0.2255,4.1691029311,-0.54,1.35,1.4539944979000001
2019-04-17 21:30:00,3.326,-0.41500000000000004,3.3517907154,3.996,-0.145,3.9986298903,-0.67,-0.27,0.7223572523,3.686,1.205,3.8779660906,3.996,-0.145,3.9986298903,-0.31,1.35,1.3851353724
2019-04-17 22:00:00,3.0375,-0.41100000000000003,3.0651798071,0.40750000000000003,0.029,0.4085305986,2.63,-0.44,2.6665520809,3.5975,1.129,3.77049695,0.40750000000000003,0.029,0.4085305986,3.19,1.1,3.374329563
2019-04-17 22:30:00,2.8,-0.4975,2.843854119,0.0,0.0025,0.0025,2.8,-0.5,2.8442925306999998,3.34,1.0225,3.493008195,0.0,0.0025,0.0025,3.34,1.02,3.492277194
2019-04-17 23:00:00,2.64,-0.498,2.6865598821,0.0,0.002,0.002,2.64,-0.5,2.6869313352,3.14,0.992,3.29297191,0.0,0.002,0.002,3.14,0.99,3.2923699671
2019-04-17 23:30:00,2.54,-0.2775,2.555113745,0.0,0.0025,0.0025,2.54,-0.28,2.5553864678,2.96,0.7725000000000001,3.0591430581,0.0,0.0025,0.0025,2.96,0.77,3.0585127105
2019-04-18 00:00:00,2.54,0.292,2.5567291604999998,0.0,0.002,0.002,2.54,0.29,2.5565015157,2.81,0.252,2.8212770158,0.0,0.002,0.002,2.81,0.25,2.8210990766
2019-04-18 00:30:00,2.33,0.17250000000000001,2.3363767355,0.0,0.0025,0.0025,2.33,0.17,2.3361934851,2.55,0.1325,2.5534400815,0.0,0.0025,0.0025,2.55,0.13,2.5533115752
2019-04-18 01:00:00,2.33,-0.20800000000000002,2.3392656968,0.0,0.002,0.002,2.33,-0.21,2.3394443785,2.65,0.532,2.702873286,0.0,0.002,0.002,2.65,0.53,2.7024803422
2019-04-18 01:30:00,2.2800000000000002,-0.268,2.2956968441,0.0,0.002,0.002,2.2800000000000002,-0.27,2.2959311836,2.62,0.622,2.6928208258,0.0,0.002,0.002,2.62,0.62,2.6923595599
2019-04-18 02:00:00,2.37,0.252,2.3833598134000002,0.0,0.002,0.002,2.37,0.25,2.383149177,2.6,0.202,2.6078351175,0.0,0.002,0.002,2.6,0.2,2.6076809621
2019-04-18 02:30:00,2.5,0.2525,2.5127188959,0.0,0.0025,0.0025,2.5,0.25,2.5124689053,2.75,0.2025,2.7574456024,0.0,0.0025,0.0025,2.75,0.2,2.7572631358
2019-04-18 03:00:00,2.34,0.192,2.3478637098,0.0,0.002,0.002,2.34,0.19,2.3477010031,2.5700000000000003,0.14200000000000002,2.5739199677,0.0,0.002,0.002,2.5700000000000003,0.14,2.5738104048
2019-04-18 03:30:00,2.37,0.232,2.3813282008,0.0,0.002,0.002,2.37,0.23,2.3811341835,2.6,0.182,2.6063622158,0.0,0.002,0.002,2.6,0.18,2.6062233212
2019-04-18 04:00:00,2.37,0.262,2.3844378792,0.0,0.002,0.002,2.37,0.26,2.3842189497,2.58,0.222,2.5895335487,0.0,0.002,0.002,2.58,0.22,2.589362856
2019-04-18 04:30:00,2.32,0.242,2.3325874046,0.0,0.002,0.002,2.32,0.24,2.3323807579,2.54,0.202,2.5480196232,0.0,0.002,0.002,2.54,0.2,2.5478618487
2019-04-18 05:00:00,2.32,0.242,2.3325874046,0.0,0.002,0.002,2.32,0.24,2.3323807579,2.54,0.202,2.5480196232,0.0,0.002,0.002,2.54,0.2,2.5478618487
2019-04-18 05:30:00,2.32,-0.11850000000000001,2.3230243757,0.0,0.0015,0.0015,2.32,-0.12,2.3231013753,2.61,0.5315,2.6635675794,0.0,0.0015,0.0015,2.61,0.53,2.6632686683999998
2019-04-18 06:00:00,2.39,-0.47800000000000004,2.4373313275,0.0,0.002,0.002,2.39,-0.48,2.4377243486,2.8,0.962,2.9606492531,0.0,0.002,0.002,2.8,0.96,2.96
2019-04-18 06:30:00,2.75,-0.11750000000000001,2.7525090826,0.0,0.0025,0.0025,2.75,-0.12,2.7526169367,3.16,0.9425,3.2975606515,0.0,0.0025,0.0025,3.16,0.9400000000000001,3.2968469786
2019-04-18 07:00:00,3.1005,0.661,3.1701768484,0.0005,0.001,0.0011180340000000002,3.1,0.66,3.1694794525,3.4405,0.9410000000000001,3.5668643442,0.0005,0.001,0.0011180340000000002,3.44,0.9400000000000001,3.5661183379
2019-04-18 07:30:00,3.4915000000000003,0.7505000000000001,3.5712494312,0.0015,0.0005,0.0015811388,3.49,0.75,3.5696778566000003,3.8715,1.2305,4.0623444586,0.0015,0.0005,0.0015811388,3.87,1.23,4.060763475
2019-04-18 08:00:00,3.7175000000000002,0.391,3.7380057852,0.8775000000000001,0.061,0.8796176726,2.84,0.33,2.8591082526,4.1875,1.9609999999999999,4.6239244425,0.8775000000000001,0.061,0.8796176726,3.31,1.9,3.8165560392
2019-04-18 08:30:00,4.133,1.0035,4.253081383,3.243,0.0135,3.2430280989,0.89,0.99,1.3312400234,4.343,1.6035,4.6295638293,3.243,0.0135,3.2430280989,1.1,1.5899999999999999,1.9334166649000002
2019-04-18 09:00:00,4.024,0.663,4.0782526896,2.884,0.163,2.8886026033,1.1400000000000001,0.5,1.2448293056,4.264,1.7229999999999999,4.5989591214,2.884,0.163,2.8886026033,1.38,1.56,2.0827865949
2019-04-18 09:30:00,3.992,0.967,4.1074509127,3.972,-0.063,3.9724995909,0.02,1.03,1.0301941565,4.012,1.037,4.1438524346,3.972,-0.063,3.9724995909,0.04,1.1,1.1007270325
2019-04-18 10:00:00,3.9215,0.17550000000000002,3.9254251362,3.9015,-0.0945,3.9026442959,0.02,0.27,0.2707397274,4.0215,1.7655,4.3919759221,3.9015,-0.0945,3.9026442959,0.12,1.8599999999999999,1.863866948
2019-04-18 10:30:00,3.911,0.227,3.9175821625,3.981,-0.133,3.9832210584,-0.07,0.36,0.3667424164,4.041,1.847,4.4430946423,3.981,-0.133,3.9832210584,0.06,1.98,1.9809088823
2019-04-18 11:00:00,3.775,0.502,3.8082317419000002,1.665,-0.028,1.6652354188,2.11,0.53,2.1755459085,3.915,1.5819999999999999,4.2225524271,1.665,-0.028,1.6652354188,2.25,1.6099999999999999,2.766694779
2019-04-18 11:30:00,3.731,0.7895000000000001,3.8136165578,0.011,-0.0105,0.0152069063,3.7199999999999998,0.8,3.8050492769,3.941,1.6795,4.2839469243,0.011,-0.0105,0.0152069063,3.93,1.69,4.2779668068
2019-04-18 12:00:00,4.0055,1.2405,4.1931933535,0.5755,0.09050000000000001,0.5825723131,3.43,1.15,3.6176511717,3.9855,1.3905,4.2211018111,0.5755,0.09050000000000001,0.5825723131,3.41,1.3,3.6493972105
2019-04-18 12:30:00,3.768,1.2055,3.9561413334,0.068,-0.0345,0.0762512295,3.7,1.24,3.9022557579,3.658,1.1955,3.8484002196000002,0.068,-0.0345,0.0762512295,3.59,1.23,3.7948649515
2019-04-18 13:00:00,3.7435,1.0115,3.8777473487,0.043500000000000004,-0.0285,0.0520048075,3.7,1.04,3.8433839257,3.7335000000000003,1.3115,3.9571523221,0.043500000000000004,-0.0285,0.0520048075,3.69,1.34,3.9257738091
2019-04-18 13:30:00,3.7115,0.9195000000000001,3.8237040288,0.051500000000000004,-0.030500000000000003,0.059853989,3.66,0.9500000000000001,3.7812828511000003,3.6615,1.1195,3.8288199879,0.051500000000000004,-0.030500000000000003,0.059853989,3.61,1.15,3.7887464946
2019-04-18 14:00:00,3.5445,0.11850000000000001,3.5464802974,0.0645,-0.0315,0.0717809167,3.48,0.15,3.4832312585,3.5845000000000002,1.6185,3.9329610346,0.0645,-0.0315,0.0717809167,3.52,1.65,3.8875313504
2019-04-18 14:30:00,3.4795,0.122,3.4816381561,0.0795,-0.028,0.08428671310000001,3.4,0.15,3.403307215,3.5695,1.6520000000000001,3.9332472907,0.0795,-0.028,0.08428671310000001,3.49,1.6800000000000002,3.8733060814
2019-04-18 15:00:00,3.467,0.11800000000000001,3.4690074949,0.007,-0.002,0.007280109900000001,3.46,0.12,3.4620802995,3.767,1.6179999999999999,4.0997820674,0.007,-0.002,0.007280109900000001,3.76,1.62,4.0941421568
2019-04-18 15:30:00,3.2415,-0.051500000000000004,3.2419090826,0.021500000000000002,-0.0115,0.0243823707,3.22,-0.04,3.2202484376,3.4615,1.4385,3.748501634,0.021500000000000002,-0.0115,0.0243823707,3.44,1.45,3.7331086242
2019-04-18 16:00:00,3.05,0.339,3.0687816801,0.02,-0.011,0.022825424400000002,3.03,0.35000000000000003,3.0501475374,3.13,0.909,3.2593221688,0.02,-0.011,0.022825424400000002,3.11,0.92,3.2432237049
2019-04-18 16:30:00,2.8255,0.4685,2.8640779494,0.025500000000000002,-0.0115,0.0279732015,2.8,0.48,2.8408449447,2.8255,0.4485,2.8608744293,0.025500000000000002,-0.0115,0.0279732015,2.8,0.46,2.8375341408
2019-04-18 17:00:00,2.634,0.307,2.6518304999,0.124,0.007,0.1241974235,2.51,0.30000000000000004,2.5278647116,2.724,0.297,2.7401432444,0.124,0.007,0.1241974235,2.6,0.29,2.6161230858
2019-04-18 17:30:00,2.827,0.193,2.8335804206,3.917,-0.23700000000000002,3.9241633503,-1.09,0.43,1.1717508268,2.827,0.263,2.8392072837,3.917,-0.23700000000000002,3.9241633503,-1.09,0.5,1.199208072
2019-04-18 18:00:00,2.849,0.1915,2.8554287331,3.939,-0.08850000000000001,3.9399940673,-1.09,0.28,1.1253888217,2.849,0.2515,2.8600792384,3.939,-0.08850000000000001,3.9399940673,-1.09,0.34,1.1417968296
2019-04-18 18:30:00,2.882,0.201,2.8890006923,4.162,-0.139,4.1643204728,-1.28,0.34,1.3243866505,2.912,0.281,2.9255264484,4.162,-0.139,4.1643204728,-1.25,0.42,1.3186735760000001
2019-04-18 19:00:00,2.892,0.1845,2.8978792677,4.712,-0.35550000000000004,4.7253914388,-1.82,0.54,1.8984203960000001,2.972,0.28450000000000003,2.9855860815,4.712,-0.35550000000000004,4.7253914388,-1.74,0.64,1.853968716
2019-04-18 19:30:00,2.805,0.14400000000000002,2.8086938245,4.715,-0.41600000000000004,4.733316068,-1.9100000000000001,0.56,1.9904019695000001,2.9050000000000002,0.264,2.9169712031,4.715,-0.41600000000000004,4.733316068,-1.81,0.68,1.9335201059
2019-04-18 20:00:00,2.8335,0.092,2.8349931658000003,4.7135,-0.338,4.7256032684000004,-1.88,0.43,1.9285486771,2.9535,0.202,2.9603996774,4.7135,-0.338,4.7256032684000004,-1.76,0.54,1.840978001
2019-04-18 20:30:00,3.142,0.1015,3.1436390139,4.712,-0.3285,4.7234369108,-1.57,0.43,1.6278206289,3.292,0.1715,3.2964642043,4.712,-0.3285,4.7234369108,-1.42,0.5,1.5054567413000002
2019-04-18 21:00:00,3.0215,-0.0745,3.0224183198,4.5315,-0.3345,4.5438290571,-1.51,0.26,1.5322206107,3.2215,0.4655,3.2549581411,4.5315,-0.3345,4.5438290571,-1.31,0.8,1.5349592828
2019-04-18 21:30:00,3.0085,-0.5345,3.0556116409,4.6685,-0.3745,4.683496824,-1.6600000000000001,-0.16,1.6676930173,3.2685,0.9455,3.402508266,4.6685,-0.3745,4.683496824,-1.4,1.32,1.9241621553
2019-04-18 22:00:00,2.691,0.034,2.6912147815000003,0.481,0.004,0.48101663170000003,2.21,0.03,2.2102036105,3.051,0.364,3.0726368155,0.481,0.004,0.48101663170000003,2.5700000000000003,0.36,2.5950915205
2019-04-18 22:30:00,2.5,0.182,2.5066160456,0.0,0.002,0.002,2.5,0.18,2.5064716236,2.81,0.162,2.8146658772,0.0,0.002,0.002,2.81,0.16,2.814551474
2019-04-18 23:00:00,2.34,-0.2975,2.3588357828,0.0,0.0025,0.0025,2.34,-0.30000000000000004,2.3591523902000002,2.74,0.5925,2.8033294937,0.0,0.0025,0.0025,2.74,0.59,2.8028021693
2019-04-18 23:30:00,2.29,-0.5680000000000001,2.3593905993,0.0,0.002,0.002,2.29,-0.5700000000000001,2.3598728779,2.74,0.892,2.881538478,0.0,0.002,0.002,2.74,0.89,2.8809199919
2019-04-19 00:00:00,2.2,-0.4375,2.2430796352,0.0,0.0025,0.0025,2.2,-0.44,2.243568586,2.5700000000000003,0.7225,2.6696266125,0.0,0.0025,0.0025,2.5700000000000003,0.72,2.6689511048
2019-04-19 00:30:00,2.1,0.0025,2.1000014881,0.0,0.0025,0.0025,2.1,0.0,2.1,2.34,0.2625,2.3546775257,0.0,0.0025,0.0025,2.34,0.26,2.3544001359
2019-04-19 01:00:00,2.14,0.122,2.1434747491,0.0,0.002,0.002,2.14,0.12,2.1433618453,2.34,0.17200000000000001,2.3463128521,0.0,0.002,0.002,2.34,0.17,2.346167087
2019-04-19 01:30:00,2.14,0.1525,2.1454268223,0.0,0.0025,0.0025,2.14,0.15,2.1452505681,2.34,0.1325,2.3437483332999998,0.0,0.0025,0.0025,2.34,0.13,2.3436083291
2019-04-19 02:00:00,2.05,0.1525,2.0556644303,0.0,0.0025,0.0025,2.05,0.15,2.0554804791,2.26,0.1325,2.2638807941,0.0,0.0025,0.0025,2.26,0.13,2.2637358503
2019-04-19 02:30:00,2.1,0.152,2.1054937663,0.0,0.002,0.002,2.1,0.15,2.1053503271,2.31,0.132,2.3137683549,0.0,0.002,0.002,2.31,0.13,2.3136551169
2019-04-19 03:00:00,2.12,0.152,2.1254420717,0.0,0.002,0.002,2.12,0.15,2.1252999788,2.31,0.10200000000000001,2.3122508514,0.0,0.002,0.002,2.31,0.1,2.312163489
2019-04-19 03:30:00,2.14,0.152,2.1453913396,0.0,0.002,0.002,2.14,0.15,2.1452505681,2.35,0.10200000000000001,2.3522125754,0.0,0.002,0.002,2.35,0.1,2.3521266973
2019-04-19 04:00:00,2.11,0.152,2.115467797,0.0,0.002,0.002,2.11,0.15,2.1153250341,2.32,0.122,2.3232055441,0.0,0.002,0.002,2.32,0.12,2.3231013753
2019-04-19 04:30:00,2.07,0.152,2.0755731738,0.0,0.002,0.002,2.07,0.15,2.0754276668,2.27,0.092,2.2718635522,0.0,0.002,0.002,2.27,0.09,2.2717834404
2019-04-19 05:00:00,2.07,0.12150000000000001,2.073562695,0.0,0.0015,0.0015,2.07,0.12,2.0734753435,2.27,0.0915,2.2718433595,0.0,0.0015,0.0015,2.27,0.09,2.2717834404
2019-04-19 05:30:00,2.07,0.14150000000000001,2.0748306557,0.0,0.0015,0.0015,2.07,0.14,2.074728898,2.3,0.0915,2.3018193348000002,0.0,0.0015,0.0015,2.3,0.09,2.301760196
2019-04-19 06:00:00,2.16,0.17200000000000001,2.1668373266,0.0,0.002,0.002,2.16,0.17,2.1666794871,2.37,0.132,2.373673103,0.0,0.002,0.002,2.37,0.13,2.373562723
2019-04-19 06:30:00,2.23,0.212,2.2400544636,0.0,0.002,0.002,2.23,0.21,2.2398660674,2.46,0.192,2.4674813069,0.0,0.002,0.002,2.46,0.19,2.4673264883
2019-04-19 07:00:00,2.2805,0.211,2.290240435,0.0005,0.001,0.0011180340000000002,2.2800000000000002,0.21,2.2896506284,2.5105,0.211,2.519351355,0.0005,0.001,0.0011180340000000002,2.51,0.21,2.5187695409
2019-04-19 07:30:00,2.5125,0.2805,2.5281092737,0.0025,0.0005,0.0025495098,2.51,0.28,2.5255692428,2.7425,0.2805,2.7568073019,0.0025,0.0005,0.0025495098,2.74,0.28,2.7542694131000003
2019-04-19 08:00:00,2.636,-0.07050000000000001,2.6369425951,0.006,-0.0005,0.0060207973,2.63,-0.07,2.630931394,2.966,0.7595000000000001,3.0616982624,0.006,-0.0005,0.0060207973,2.96,0.76,3.0560104712
2019-04-19 08:30:00,2.71,0.299,2.7264447546,0.01,-0.001,0.0100498756,2.7,0.30000000000000004,2.7166155414,2.93,0.47900000000000004,2.9688955859,0.01,-0.001,0.0100498756,2.92,0.48,2.9591890781
2019-04-19 09:00:00,2.8115,0.3895,2.8383520747,0.0115,-0.0005,0.011510864400000001,2.8,0.39,2.8270302439,3.0215,0.3895,3.0465016823,0.0115,-0.0005,0.011510864400000001,3.01,0.39,3.0351606218
2019-04-19 09:30:00,2.8115,0.389,2.8382835042,0.0115,-0.001,0.011543396400000001,2.8,0.39,2.8270302439,3.0215,0.389,3.0464377968,0.0115,-0.001,0.011543396400000001,3.01,0.39,3.0351606218
2019-04-19 10:00:00,2.8725,0.449,2.9073797912,0.0125,-0.001,0.0125399362,2.86,0.45,2.895185659,3.0225,0.449,3.055668053,0.0125,-0.001,0.0125399362,3.01,0.45,3.0434519875
2019-04-19 10:30:00,2.829,0.3995,2.8570686464,0.039,-0.0205,0.044059618700000004,2.79,0.42,2.8214358047,2.949,0.3995,2.9759370373,0.039,-0.0205,0.044059618700000004,2.91,0.42,2.9401530572
2019-04-19 11:00:00,2.862,0.404,2.8903736783,0.032,-0.016,0.0357770876,2.83,0.42,2.86099633,2.942,0.374,2.9656769885000003,0.032,-0.016,0.0357770876,2.91,0.39,2.9360177111
2019-04-19 11:30:00,2.7720000000000002,0.3315,2.7917514664,0.10200000000000001,-0.018500000000000003,0.1036641211,2.67,0.35000000000000003,2.6928423645,2.662,0.3115,2.6801634745,0.10200000000000001,-0.018500000000000003,0.1036641211,2.56,0.33,2.5811818998
2019-04-19 12:00:00,2.493,0.2225,2.5029093571,0.10300000000000001,-0.0175,0.1044760738,2.39,0.24,2.4020199832999998,2.463,0.1925,2.4705111313,0.10300000000000001,-0.0175,0.1044760738,2.36,0.21,2.3693247983
2019-04-19 12:30:00,2.345,-0.078,2.3462968695,0.095,-0.018000000000000002,0.096690227,2.25,-0.06,2.2507998578,2.285,0.492,2.3373679642000003,0.095,-0.018000000000000002,0.096690227,2.19,0.51,2.2485995642
2019-04-19 13:00:00,2.217,0.14300000000000002,2.221607076,0.127,-0.017,0.1281327437,2.09,0.16,2.0961154548,2.017,0.113,2.0201628647,0.127,-0.017,0.1281327437,1.8900000000000001,0.13,1.8944656239
2019-04-19 13:30:00,2.1465,0.14450000000000002,2.1513582919,0.1265,-0.0155,0.127446067,2.02,0.16,2.0263267259,1.9565000000000001,0.1145,1.9598475706,0.1265,-0.0155,0.127446067,1.83,0.13,1.8346116755000001
2019-04-19 14:00:00,2.0365,0.113,2.0396326262,0.1265,-0.017,0.1276371811,1.9100000000000001,0.13,1.9144189719,1.8565,0.093,1.8588279237,0.1265,-0.017,0.1276371811,1.73,0.11,1.7334935823
2019-04-19 14:30:00,2.0015,0.093,2.0036594646,0.12150000000000001,-0.017,0.12268353600000001,1.88,0.11,1.8832153355,1.7915,0.063,1.7926073887,0.12150000000000001,-0.017,0.12268353600000001,1.67,0.08,1.6719150696
2019-04-19 15:00:00,1.9925000000000002,0.094,1.9947160826,0.1125,-0.016,0.1136320817,1.88,0.11,1.8832153355,1.7825000000000002,0.044,1.7830429748,0.1125,-0.016,0.1136320817,1.67,0.06,1.6710774967000002
2019-04-19 15:30:00,1.982,0.0955,1.9842994356,0.10200000000000001,-0.0145,0.1030254823,1.88,0.11,1.8832153355,1.792,0.0455,1.7925775437,0.10200000000000001,-0.0145,0.1030254823,1.69,0.06,1.6910647533
2019-04-19 16:00:00,1.9264999999999999,0.076,1.9279985088,0.08650000000000001,-0.014,0.08762562410000001,1.8399999999999999,0.09,1.842199772,1.8065,0.046,1.8070855680000002,0.08650000000000001,-0.014,0.08762562410000001,1.72,0.06,1.7210461934999999
2019-04-19 16:30:00,1.957,-0.0135,1.9570465631,0.067,-0.0135,0.0683465434,1.8900000000000001,0.0,1.8900000000000001,1.907,0.10650000000000001,1.9099715312,0.067,-0.0135,0.0683465434,1.8399999999999999,0.12,1.8439088915
2019-04-19 17:00:00,1.968,-0.3695,2.0023871379,0.048,-0.0095,0.048931074000000005,1.92,-0.36,1.9534584715,2.048,0.4305,2.0927575708,0.048,-0.0095,0.048931074000000005,2.0,0.44,2.0478281178
2019-04-19 17:30:00,2.0325,0.0115,2.0325325336,0.022500000000000003,-0.0085,0.024052026900000002,2.01,0.02,2.0100995,2.1525,0.0015,2.1525005226,0.022500000000000003,-0.0085,0.024052026900000002,2.13,0.01,2.130023474
2019-04-19 18:00:00,2.0205,-0.0105,2.0205272827,0.0105,-0.0005,0.010511898,2.01,-0.01,2.0100248755,2.1905,0.0095,2.1905206002,0.0105,-0.0005,0.010511898,2.18,0.01,2.1800229357
2019-04-19 18:30:00,2.076,0.0315,2.0762389675,0.316,-0.0285,0.3172826027,1.76,0.06,1.7610224303000002,2.296,0.051500000000000004,2.2965775079,0.316,-0.0285,0.3172826027,1.98,0.08,1.9816155026
2019-04-19 19:00:00,2.4055,-0.047,2.4059591123,4.7055,-0.507,4.7327348595,-2.3,0.46,2.3455489763,2.4555,0.083,2.4569023688,4.7055,-0.507,4.7327348595,-2.25,0.59,2.3260696464
2019-04-19 19:30:00,2.419,-0.053,2.4195805422,4.719,-0.463,4.7416589924,-2.3,0.41000000000000003,2.3362576913,2.469,0.08700000000000001,2.4705323313,4.719,-0.463,4.7416589924,-2.25,0.55,2.3162469644
2019-04-19 20:00:00,2.368,-0.069,2.3690050654,4.718,-0.449,4.7393169339,-2.35,0.38,2.3805251521,2.468,0.081,2.4693288562,4.718,-0.449,4.7393169339,-2.25,0.53,2.3115795465
2019-04-19 20:30:00,2.367,-0.0475,2.3674765574,4.717,-0.42750000000000005,4.7363324683,-2.35,0.38,2.3805251521,2.487,0.07250000000000001,2.4880565207,4.717,-0.42750000000000005,4.7363324683,-2.23,0.5,2.2853664914
2019-04-19 21:00:00,2.4025,-0.252,2.4156800802,4.7125,-0.352,4.725628027,-2.31,0.1,2.312163489,2.5425,0.218,2.551828805,4.7125,-0.352,4.725628027,-2.17,0.5700000000000001,2.2436131574
2019-04-19 21:30:00,2.133,-0.035,2.1332871348999998,0.523,0.015,0.5232150609,1.6099999999999999,-0.05,1.6107762104,2.443,-0.025,2.4431279131,0.523,0.015,0.5232150609,1.92,-0.04,1.9204166215
2019-04-19 22:00:00,1.9,-0.047,1.9005812269,0.0,0.003,0.003,1.9,-0.05,1.9006577809,2.2,-0.067,2.2010199908,0.0,0.003,0.003,2.2,-0.07,2.2011133546
2019-04-19 22:30:00,1.79,-0.047,1.7906169328,0.0,0.003,0.003,1.79,-0.05,1.7906981879,2.07,-0.067,2.0710840157,0.0,0.003,0.003,2.07,-0.07,2.0711832367
2019-04-19 23:00:00,1.69,-0.0975,1.6928101636,0.0,0.0025,0.0025,1.69,-0.1,1.6929559947000001,1.94,-0.11750000000000001,1.9435550545,0.0,0.0025,0.0025,1.94,-0.12,1.943707797
2019-04-19 23:30:00,1.62,-0.097,1.6229014141,0.0,0.003,0.003,1.62,-0.1,1.6230834852,1.85,-0.117,1.8536960377,0.0,0.003,0.003,1.85,-0.12,1.8538878067
2019-04-20 00:00:00,1.55,-0.0975,1.5530635047999999,0.0,0.0025,0.0025,1.55,-0.1,1.5532224567,1.76,-0.08750000000000001,1.7621737287,0.0,0.0025,0.0025,1.76,-0.09,1.7622996340000001
2019-04-20 00:30:00,1.48,-0.097,1.4831753099,0.0,0.003,0.003,1.48,-0.1,1.4833745313,1.6600000000000001,-0.127,1.6648510444,0.0,0.003,0.003,1.6600000000000001,-0.13,1.6650825805
2019-04-20 01:00:00,1.42,-0.117,1.4248119174,0.0,0.003,0.003,1.42,-0.12,1.4250614021999999,1.6,-0.147,1.6067386222,0.0,0.003,0.003,1.6,-0.15,1.607015868
2019-04-20 01:30:00,1.42,-0.11750000000000001,1.4248530626,0.0,0.0025,0.0025,1.42,-0.12,1.4250614021999999,1.6,-0.14750000000000002,1.6067844442,0.0,0.0025,0.0025,1.6,-0.15,1.607015868
2019-04-20 02:00:00,1.37,-0.377,1.4209254027,0.0,0.003,0.003,1.37,-0.38,1.4217243052000001,1.6,0.133,1.6055182964,0.0,0.003,0.003,1.6,0.13,1.6052725625000002
2019-04-20 02:30:00,1.29,-0.838,1.53829256,0.0,0.002,0.002,1.29,-0.84,1.5393829933,1.6,0.622,1.7166490614,0.0,0.002,0.002,1.6,0.62,1.7159254063
2019-04-20 03:00:00,1.29,-0.8375,1.5380202372,0.0,0.0025,0.0025,1.29,-0.84,1.5393829933,1.6,0.6225,1.7168302916,0.0,0.0025,0.0025,1.6,0.62,1.7159254063
2019-04-20 03:30:00,1.29,-0.838,1.53829256,0.0,0.002,0.002,1.29,-0.84,1.5393829933,1.6,0.622,1.7166490614,0.0,0.002,0.002,1.6,0.62,1.7159254063
2019-04-20 04:00:00,1.29,-0.838,1.53829256,0.0,0.002,0.002,1.29,-0.84,1.5393829933,1.6,0.652,1.7277453515999999,0.0,0.002,0.002,1.6,0.65,1.7269916039000002
2019-04-20 04:30:00,1.29,-0.8375,1.5380202372,0.0,0.0025,0.0025,1.29,-0.84,1.5393829933,1.6,0.6525000000000001,1.7279340989,0.0,0.0025,0.0025,1.6,0.65,1.7269916039000002
2019-04-20 05:00:00,1.29,-0.838,1.53829256,0.0,0.002,0.002,1.29,-0.84,1.5393829933,1.6,0.652,1.7277453515999999,0.0,0.002,0.002,1.6,0.65,1.7269916039000002
2019-04-20 05:30:00,1.29,-0.838,1.53829256,0.0,0.002,0.002,1.29,-0.84,1.5393829933,1.6,0.622,1.7166490614,0.0,0.002,0.002,1.6,0.62,1.7159254063
2019-04-20 06:00:00,1.32,-0.8375,1.5632678113,0.0,0.0025,0.0025,1.32,-0.84,1.5646085772,1.65,0.6625,1.7780343782,0.0,0.0025,0.0025,1.65,0.66,1.7771043864
2019-04-20 06:30:00,1.4100000000000001,-0.8375,1.6399714174,0.0,0.0025,0.0025,1.4100000000000001,-0.84,1.641249524,1.76,0.6625,1.8805600894,0.0,0.0025,0.0025,1.76,0.66,1.879680824
2019-04-20 07:00:00,1.5305,-0.2285,1.5474632467,0.0005,0.0015,0.0015811388,1.53,-0.23,1.5471910031,1.7605,0.051500000000000004,1.7612531050000002,0.0005,0.0015,0.0015811388,1.76,0.05,1.760710084
2019-04-20 07:30:00,1.6025,-0.229,1.6187795557,0.0025,0.001,0.0026925824,1.6,-0.23,1.6164467204,1.8325,0.031,1.8327621913,0.0025,0.001,0.0026925824,1.83,0.03,1.8302458851
2019-04-20 08:00:00,1.6055000000000001,-0.792,1.7902218438,0.0055000000000000005,-0.002,0.00585235,1.6,-0.79,1.7844046626,1.9855,0.758,2.1252703946000002,0.0055000000000000005,-0.002,0.00585235,1.98,0.76,2.1208488866
2019-04-20 08:30:00,1.7795,-0.17400000000000002,1.787986647,0.0195,-0.014,0.0240052078,1.76,-0.16,1.7672577627,1.9695,0.126,1.9735263490000001,0.0195,-0.014,0.0240052078,1.9500000000000002,0.14,1.9550191815
2019-04-20 09:00:00,1.846,-0.022,1.8461310896,0.046,-0.012,0.047539457300000004,1.8,-0.01,1.8000277776,1.9460000000000002,-0.032,1.946263086,0.046,-0.012,0.047539457300000004,1.9,-0.02,1.9001052602000001
2019-04-20 09:30:00,1.9264999999999999,-0.0245,1.9266557814,0.0765,-0.0145,0.0778620575,1.85,-0.01,1.8500270268,1.9565000000000001,-0.0345,1.9568041547,0.0765,-0.0145,0.0778620575,1.88,-0.02,1.88010638
2019-04-20 10:00:00,1.944,0.0155,1.9440617917,0.094,-0.0145,0.0951117763,1.85,0.03,1.8502432273,1.884,-0.0045000000000000005,1.8840053742,0.094,-0.0145,0.0951117763,1.79,0.01,1.7900279327000002
2019-04-20 10:30:00,1.9785,0.0545,1.9792504895,0.1085,-0.0155,0.1096015511,1.87,0.07,1.8713097018,1.8985,0.0345,1.8988134453,0.1085,-0.0155,0.1096015511,1.79,0.05,1.7906981879
2019-04-20 11:00:00,1.941,0.0335,1.9412890691,0.121,-0.0165,0.12211981820000001,1.82,0.05,1.8206866836,1.8210000000000002,0.0335,1.8213081151,0.121,-0.0165,0.12211981820000001,1.7000000000000002,0.05,1.7007351352
2019-04-20 11:30:00,1.8575,-0.0165,1.8575732825,0.1275,-0.0165,0.128563214,1.73,0.0,1.73,1.6875,-0.0565,1.6884455869,0.1275,-0.0165,0.128563214,1.56,-0.04,1.5605127363
2019-04-20 12:00:00,1.845,-0.0155,1.8450651073,0.135,-0.0155,0.13588690150000002,1.71,0.0,1.71,1.645,-0.0555,1.6459359799,0.135,-0.0155,0.13588690150000002,1.51,-0.04,1.5105297084
2019-04-20 12:30:00,1.8295,-0.015,1.8295614912,0.1395,-0.015,0.14030413390000002,1.69,0.0,1.69,1.6095000000000002,-0.055,1.6104394587000002,0.1395,-0.015,0.14030413390000002,1.47,-0.04,1.470544117
2019-04-20 13:00:00,1.834,-0.016,1.8340697915000002,0.14400000000000002,-0.016,0.1448861622,1.69,0.0,1.69,1.5939999999999999,-0.056,1.5949833855,0.14400000000000002,-0.016,0.1448861622,1.45,-0.04,1.4505516192
2019-04-20 13:30:00,1.764,-0.035,1.7643471881,0.14400000000000002,-0.015,0.1447791421,1.62,-0.02,1.6201234521,1.504,-0.055,1.5050053156,0.14400000000000002,-0.015,0.1447791421,1.3599999999999999,-0.04,1.3605881081
2019-04-20 14:00:00,1.76,-0.036000000000000004,1.7603681433,0.14,-0.016,0.1409113196,1.62,-0.02,1.6201234521,1.5,-0.08600000000000001,1.5024633107,0.14,-0.016,0.1409113196,1.3599999999999999,-0.07,1.3618002790000001
2019-04-20 14:30:00,1.7115,-0.034,1.7118376821,0.1315,-0.014,0.1322431473,1.58,-0.02,1.5801265772000002,1.4515,-0.084,1.4539285574,0.1315,-0.014,0.1322431473,1.32,-0.07,1.3218547575000001
2019-04-20 15:00:00,1.7045,-0.0345,1.7048491136,0.1245,-0.0145,0.1253415334,1.58,-0.02,1.5801265772000002,1.4445000000000001,-0.0845,1.4469694192,0.1245,-0.0145,0.1253415334,1.32,-0.07,1.3218547575000001
2019-04-20 15:30:00,1.6905000000000001,-0.053,1.6913306152,0.1105,-0.013000000000000001,0.111262078,1.58,-0.04,1.580506248,1.4905,-0.083,1.4928091807000001,0.1105,-0.013000000000000001,0.111262078,1.38,-0.07,1.3817742218
2019-04-20 16:00:00,1.6965,-0.053500000000000006,1.6973433654,0.0965,-0.0135,0.097439725,1.6,-0.04,1.6004999219,1.5165000000000002,-0.0835,1.5187970569,0.0965,-0.0135,0.097439725,1.42,-0.07,1.4217243052000001
2019-04-20 16:30:00,1.728,-0.0315,1.7282870854999999,0.078,-0.0115,0.0788431988,1.65,-0.02,1.6501212077,1.608,-0.0815,1.6100640515,0.078,-0.0115,0.0788431988,1.53,-0.07,1.5316004700999999
2019-04-20 17:00:00,1.7715,-0.032,1.771788997,0.061500000000000006,-0.012,0.0626597957,1.71,-0.02,1.7101169551000002,1.7015,-0.042,1.7020182872,0.061500000000000006,-0.012,0.0626597957,1.6400000000000001,-0.03,1.6402743673
2019-04-20 17:30:00,1.8105,-0.0325,1.8107916777000002,0.0405,-0.0125,0.0423851389,1.77,-0.02,1.7701129907,1.8105,-0.0425,1.8109987576000002,0.0405,-0.0125,0.0423851389,1.77,-0.03,1.770254219
2019-04-20 18:00:00,1.837,-0.0505,1.8376940034,0.23700000000000002,-0.030500000000000003,0.2389544936,1.6,-0.02,1.6001249951,1.907,-0.060500000000000005,1.9079594466,0.23700000000000002,-0.030500000000000003,0.2389544936,1.67,-0.03,1.6702694393000002
2019-04-20 18:30:00,2.1535,-0.0665,2.1545265141,4.2335,-0.29650000000000004,4.2438702266,-2.08,0.23,2.0926777105,2.1035,0.0135,2.1035433202,4.2335,-0.29650000000000004,4.2438702266,-2.13,0.31,2.1524404754
2019-04-20 19:00:00,2.011,-0.0555,2.0117657045,2.311,0.0645,2.3118999221,-0.30000000000000004,-0.12,0.3231098884,2.111,-0.0055000000000000005,2.1110071648,2.311,0.0645,2.3118999221,-0.2,-0.07,0.211896201
2019-04-20 19:30:00,2.04,-0.0955,2.042234132,3.48,-0.0455,3.480297437,-1.44,-0.05,1.4408677941,2.13,-0.025500000000000002,2.1301526354,3.48,-0.0455,3.480297437,-1.35,0.02,1.35014814
2019-04-20 20:00:00,2.0645,-0.10200000000000001,2.0670182026,3.7545,-0.052000000000000005,3.7548600839,-1.69,-0.05,1.6907394832,2.1745,-0.032,2.1747354437,3.7545,-0.052000000000000005,3.7548600839,-1.58,0.02,1.5801265772000002
2019-04-20 20:30:00,2.0635,-0.094,2.065639913,3.7535,-0.044,3.7537578838,-1.69,-0.05,1.6907394832,2.1735,-0.024,2.1736325011,3.7535,-0.044,3.7537578838,-1.58,0.02,1.5801265772000002
2019-04-20 21:00:00,2.0845,-0.13,2.0885497959,3.7545,-0.06,3.7549793941000003,-1.67,-0.07,1.671466422,2.2245,-0.06,2.2253090235,3.7545,-0.06,3.7549793941000003,-1.53,0.0,1.53
2019-04-20 21:30:00,2.117,-0.15,2.1223074707,4.237,-0.22,4.2427077439,-2.12,0.07,2.1211553456,2.227,-0.06,2.2278081156,4.237,-0.22,4.2427077439,-2.01,0.16,2.0163581031
2019-04-20 22:00:00,2.0735,-0.192,2.0823703441,4.7135,-0.372,4.7281567497,-2.64,0.18,2.6461292485,2.1535,-0.112,2.1564105013,4.7135,-0.372,4.7281567497,-2.56,0.26,2.5731692521
2019-04-20 22:30:00,1.796,-0.14550000000000002,1.8018840834,0.486,0.0145,0.4862162585,1.31,-0.16,1.3197348218,2.046,-0.14550000000000002,2.0511670459,0.486,0.0145,0.4862162585,1.56,-0.16,1.5681836627
2019-04-20 23:00:00,1.63,-0.157,1.6375435872000002,0.0,0.003,0.003,1.63,-0.16,1.6378339354,1.88,-0.157,1.8865441951,0.0,0.003,0.003,1.88,-0.16,1.8867962264
2019-04-20 23:30:00,1.55,-0.1575,1.5579814665,0.0,0.0025,0.0025,1.55,-0.16,1.5582361824,1.78,-0.1575,1.7869544622,0.0,0.0025,0.0025,1.78,-0.16,1.7871765442
2019-04-21 00:00:00,1.48,-0.1575,1.488356896,0.0,0.0025,0.0025,1.48,-0.16,1.4886235253,1.69,-0.1575,1.6973232603000001,0.0,0.0025,0.0025,1.69,-0.16,1.6975570683
2019-04-21 00:30:00,1.44,-0.20700000000000002,1.4548020484,0.0,0.003,0.003,1.44,-0.21,1.4552319403,1.65,-0.057,1.6509842519,0.0,0.003,0.003,1.65,-0.06,1.6510905487
2019-04-21 01:00:00,1.3599999999999999,-0.35750000000000004,1.406202777,0.0,0.0025,0.0025,1.3599999999999999,-0.36,1.4068404316,1.57,0.0425,1.5705751335,0.0,0.0025,0.0025,1.57,0.04,1.5705094714999999
2019-04-21 01:30:00,1.3599999999999999,-0.1875,1.3728642504000002,0.0,0.0025,0.0025,1.3599999999999999,-0.19,1.3732079231,1.52,-0.2175,1.5354824161,0.0,0.0025,0.0025,1.52,-0.22,1.5358385332
2019-04-21 02:00:00,1.33,-0.28800000000000003,1.3608247499,0.0,0.002,0.002,1.33,-0.29,1.3612494261,1.52,-0.108,1.5238320117000002,0.0,0.002,0.002,1.52,-0.11,1.5239750654000002
2019-04-21 02:30:00,1.33,-0.1675,1.3405059679,0.0,0.0025,0.0025,1.33,-0.17,1.3408206442,1.52,-0.2175,1.5354824161,0.0,0.0025,0.0025,1.52,-0.22,1.5358385332
2019-04-21 03:00:00,1.3,-0.168,1.3108104363,0.0,0.002,0.002,1.3,-0.17,1.3110682667,1.47,-0.218,1.486076714,0.0,0.002,0.002,1.47,-0.22,1.4863714206
2019-04-21 03:30:00,1.3,-0.1685,1.3108746126,0.0,0.0015,0.0015,1.3,-0.17,1.3110682667,1.47,-0.2185,1.4861501438,0.0,0.0015,0.0015,1.47,-0.22,1.4863714206
2019-04-21 04:00:00,1.28,-0.1675,1.2909129521,0.0,0.0025,0.0025,1.28,-0.17,1.2912397144,1.44,-0.2175,1.4563331521,0.0,0.0025,0.0025,1.44,-0.22,1.4567086188
2019-04-21 04:30:00,1.28,-0.1685,1.291043086,0.0,0.0015,0.0015,1.28,-0.17,1.2912397144,1.44,-0.2185,1.4564828355000001,0.0,0.0015,0.0015,1.44,-0.22,1.4567086188
2019-04-21 05:00:00,1.28,-0.14750000000000002,1.288470508,0.0,0.0025,0.0025,1.28,-0.15,1.2887590931,1.44,-0.1875,1.4521557251,0.0,0.0025,0.0025,1.44,-0.19,1.4524806367
2019-04-21 05:30:00,1.3,-0.14750000000000002,1.3083410297,0.0,0.0025,0.0025,1.3,-0.15,1.3086252328,1.47,-0.1575,1.4784134232000001,0.0,0.0025,0.0025,1.47,-0.16,1.4786818454000001
2019-04-21 06:00:00,1.34,-0.14850000000000002,1.3482033415,0.0,0.0015,0.0015,1.34,-0.15,1.3483693856,1.52,-0.1585,1.5282415549000001,0.0,0.0015,0.0015,1.52,-0.16,1.528397854
2019-04-21 06:30:00,1.4100000000000001,-0.148,1.4177460986,0.0,0.002,0.002,1.4100000000000001,-0.15,1.4179562758,1.5899999999999999,-0.158,1.5978310299,0.0,0.002,0.002,1.5899999999999999,-0.16,1.5980300373
2019-04-21 07:00:00,1.4405000000000001,-0.148,1.4480829569,0.0005,0.002,0.0020615528,1.44,-0.15,1.4477914214,1.6205,-0.138,1.6263653495,0.0005,0.002,0.0020615528,1.62,-0.14,1.6260381299
2019-04-21 07:30:00,1.4925000000000002,-0.15,1.5000187499000002,0.0025,0.0,0.0025,1.49,-0.15,1.4975313018,1.6724999999999999,-0.14,1.6783492634,0.0025,0.0,0.0025,1.67,-0.14,1.6758579892
2019-04-21 08:00:00,1.5685,-0.1575,1.5763878013000001,0.0085,-0.007500000000000001,0.011335784000000002,1.56,-0.15,1.5671949464,1.7385000000000002,-0.14750000000000002,1.7447459699999999,0.0085,-0.007500000000000001,0.011335784000000002,1.73,-0.14,1.7356554958000001
2019-04-21 08:30:00,1.658,-0.163,1.6659930971999999,0.028,-0.013000000000000001,0.0308706981,1.63,-0.15,1.63688729,1.788,-0.153,1.7945342014,0.028,-0.013000000000000001,0.0308706981,1.76,-0.14,1.7655594014
2019-04-21 09:00:00,1.7465000000000002,-0.3735,1.7859911814,0.0565,-0.0135,0.0580904467,1.69,-0.36,1.7279178221,1.8865,0.1565,1.8929803221000001,0.0565,-0.0135,0.0580904467,1.83,0.17,1.8378792125999999
2019-04-21 09:30:00,1.9025,-0.046,1.9030560291,0.0825,-0.016,0.0840371941,1.82,-0.03,1.8202472360000002,1.9425,-0.056,1.9433070396,0.0825,-0.016,0.0840371941,1.8599999999999999,-0.04,1.8604300578
2019-04-21 10:00:00,1.8525,-0.6765,1.9721583354,0.10250000000000001,-0.0165,0.10381955500000001,1.75,-0.66,1.8703208281,1.9625,0.49350000000000005,2.0235979097,0.10250000000000001,-0.0165,0.10381955500000001,1.8599999999999999,0.51,1.9286523792999999
2019-04-21 10:30:00,1.896,-0.137,1.9009431869000002,0.116,-0.017,0.11723907200000001,1.78,-0.12,1.7840403583,1.846,-0.067,1.847215472,0.116,-0.017,0.11723907200000001,1.73,-0.05,1.7307223925000002
2019-04-21 11:00:00,1.904,-0.3385,1.9338557987,0.124,-0.018500000000000003,0.1253724451,1.78,-0.32,1.8085353190000002,1.854,0.21150000000000002,1.8660247185,0.124,-0.018500000000000003,0.1253724451,1.73,0.23,1.7452220489
