Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-21 11:30:00,1.879,-0.4385,1.9294878206,0.139,-0.018500000000000003,0.1402257109,1.74,-0.42,1.7899720667999999,1.819,0.3215,1.847193344,0.139,-0.018500000000000003,0.1402257109,1.6800000000000002,0.34,1.7140595089000001
2019-04-21 12:00:00,1.948,-0.077,1.9495212233,0.148,-0.017,0.14897315190000002,1.8,-0.06,1.8009997224,1.778,-0.097,1.7806439846000002,0.148,-0.017,0.14897315190000002,1.63,-0.08,1.6319620094
2019-04-21 12:30:00,1.9525000000000001,-0.0785,1.9540774038,0.1525,-0.018500000000000003,0.1536180328,1.8,-0.06,1.8009997224,1.7825000000000002,-0.0985,1.7852194543,0.1525,-0.018500000000000003,0.1536180328,1.63,-0.08,1.6319620094
2019-04-21 13:00:00,1.924,-0.0965,1.9264185033,0.154,-0.0165,0.15488140620000002,1.77,-0.08,1.7718069872000002,1.724,-0.0965,1.7266986564,0.154,-0.0165,0.15488140620000002,1.57,-0.08,1.5720368952000001
2019-04-21 13:30:00,1.8325,-0.098,1.8351185929,0.1525,-0.018000000000000002,0.1535586207,1.6800000000000002,-0.08,1.6819036833,1.6125,-0.098,1.6154752397,0.1525,-0.018000000000000002,0.1535586207,1.46,-0.08,1.4621901381
2019-04-21 14:00:00,1.75,-0.176,1.7588280189,0.15,-0.016,0.1508509198,1.6,-0.16,1.6079800994,1.52,-0.096,1.5230285618,0.15,-0.016,0.1508509198,1.37,-0.08,1.3723337786
2019-04-21 14:30:00,1.7035,-0.0965,1.7062310805,0.14350000000000002,-0.0165,0.14444549140000001,1.56,-0.08,1.5620499352000001,1.4535,-0.1265,1.4589943454,0.14350000000000002,-0.0165,0.14444549140000001,1.31,-0.11,1.3146102084
2019-04-21 15:00:00,1.677,-0.096,1.6797455164000001,0.137,-0.016,0.1379311422,1.54,-0.08,1.5420765221,1.417,-0.126,1.4225909461000001,0.137,-0.016,0.1379311422,1.28,-0.11,1.2847178679
2019-04-21 15:30:00,1.6655,-0.0955,1.6682357447,0.1255,-0.0155,0.1264535488,1.54,-0.08,1.5420765221,1.4255,-0.1255,1.4310138015,0.1255,-0.0155,0.1264535488,1.3,-0.11,1.3046455457000001
2019-04-21 16:00:00,1.6505,-0.066,1.651819073,0.1105,-0.016,0.1116523623,1.54,-0.05,1.5408114745,1.4705,-0.096,1.4736302962,0.1105,-0.016,0.1116523623,1.3599999999999999,-0.08,1.3623509093
2019-04-21 16:30:00,1.703,-0.064,1.7042021593999999,0.093,-0.014,0.0940478602,1.6099999999999999,-0.05,1.6107762104,1.5430000000000001,-0.094,1.5458606017,0.093,-0.014,0.0940478602,1.45,-0.08,1.4522052197
2019-04-21 17:00:00,1.7229999999999999,-0.0625,1.7241331880000001,0.073,-0.0125,0.0740624736,1.65,-0.05,1.6507574019,1.623,-0.0925,1.6256337995,0.073,-0.0125,0.0740624736,1.55,-0.08,1.552063143
2019-04-21 17:30:00,1.7655,-0.060500000000000005,1.7665363002,0.0455,-0.0105,0.0466958242,1.72,-0.05,1.7207265907,1.7355,-0.09050000000000001,1.7378580207,0.0455,-0.0105,0.0466958242,1.69,-0.08,1.6918924316
2019-04-21 18:00:00,1.7715,-0.0575,1.7724329324,0.021500000000000002,-0.007500000000000001,0.022770595100000002,1.75,-0.05,1.75071414,1.8215,-0.08750000000000001,1.8236004222000002,0.021500000000000002,-0.007500000000000001,0.022770595100000002,1.8,-0.08,1.8017769007000002
2019-04-21 18:30:00,1.8505,-0.0775,1.8521221612,1.5505,0.0425,1.551082364,0.30000000000000004,-0.12,0.3231098884,1.9005,-0.0375,1.9008699324,1.5505,0.0425,1.551082364,0.35000000000000003,-0.08,0.3590264614
2019-04-21 19:00:00,1.9365,-0.08750000000000001,1.9384758188000002,2.7965,0.1825,2.8024486614,-0.86,-0.27,0.9013878189000001,1.9865,-0.0475,1.9870678146,2.7965,0.1825,2.8024486614,-0.81,-0.23,0.8420213774
2019-04-21 19:30:00,1.9344999999999999,-0.08700000000000001,1.9364553313,2.7945,0.183,2.8004855383000002,-0.86,-0.27,0.9013878189000001,2.0245,-0.047,2.0250454933,2.7945,0.183,2.8004855383000002,-0.77,-0.23,0.8036168241
2019-04-21 20:00:00,1.9365,-0.088,1.9384984524000002,2.7965,0.122,2.7991599186,-0.86,-0.21,0.8852683209000001,2.0765,-0.038,2.0768476714,2.7965,0.122,2.7991599186,-0.72,-0.16,0.7375635566000001
2019-04-21 20:30:00,1.92,-0.124,1.924,2.87,0.126,2.8727645222,-0.9500000000000001,-0.25,0.9823441352000001,2.07,-0.074,2.071322283,2.87,0.126,2.8727645222,-0.8,-0.2,0.8246211251000001
2019-04-21 21:00:00,2.0965,-0.1675,2.1031805676,4.7065,-0.34750000000000003,4.7193112315,-2.61,0.18,2.6161995337,2.1765,-0.08750000000000001,2.1782581344,4.7065,-0.34750000000000003,4.7193112315,-2.5300000000000002,0.26,2.5433245959
2019-04-21 21:30:00,1.8860000000000001,-0.134,1.8907543468,1.216,0.046,1.2168697547,0.67,-0.18,0.6937578828000001,2.136,-0.114,2.1390399716,1.216,0.046,1.2168697547,0.92,-0.16,0.9338094024
2019-04-21 22:00:00,1.71,-0.14750000000000002,1.7163496876000002,0.0,0.0025,0.0025,1.71,-0.15,1.7165663401,1.99,-0.1575,1.9962229961000002,0.0,0.0025,0.0025,1.99,-0.16,1.9964217991000002
2019-04-21 22:30:00,1.6600000000000001,-0.168,1.6684795474,0.0,0.002,0.002,1.6600000000000001,-0.17,1.6686821147000002,1.9300000000000002,-0.198,1.9401298926,0.0,0.002,0.002,1.9300000000000002,-0.2,1.9403350226
2019-04-21 23:00:00,1.58,-0.167,1.5888011202999999,0.0,0.003,0.003,1.58,-0.17,1.5891192529,1.82,-0.197,1.8306307656,0.0,0.003,0.003,1.82,-0.2,1.8309560344
2019-04-21 23:30:00,1.5,-0.147,1.5071857881000001,0.0,0.003,0.003,1.5,-0.15,1.5074813432,1.72,-0.167,1.7280882501,0.0,0.003,0.003,1.72,-0.17,1.7283807451
2019-04-22 00:00:00,1.4100000000000001,-0.34750000000000003,1.4521901563,0.0,0.0025,0.0025,1.4100000000000001,-0.35000000000000003,1.4527904185,1.6400000000000001,0.0125,1.6400476365,0.0,0.0025,0.0025,1.6400000000000001,0.01,1.6400304875
2019-04-22 00:30:00,1.37,-0.177,1.3813866222,0.0,0.003,0.003,1.37,-0.18,1.3817742218,1.54,-0.20700000000000002,1.5538497353,0.0,0.003,0.003,1.54,-0.21,1.5542522318
2019-04-22 01:00:00,1.34,-0.258,1.3646113,0.0,0.002,0.002,1.34,-0.26,1.3649908425000001,1.52,-0.138,1.5262516175,0.0,0.002,0.002,1.52,-0.14,1.5264337522
2019-04-22 01:30:00,1.34,-0.1675,1.3504281728,0.0,0.0025,0.0025,1.34,-0.17,1.3507405376000001,1.5,-0.1975,1.5129462152,0.0,0.0025,0.0025,1.5,-0.2,1.513274595
2019-04-22 02:00:00,1.34,-0.1675,1.3504281728,0.0,0.0025,0.0025,1.34,-0.17,1.3507405376000001,1.5,-0.1975,1.5129462152,0.0,0.0025,0.0025,1.5,-0.2,1.513274595
2019-04-22 02:30:00,1.28,-0.468,1.3628734351,0.0,0.002,0.002,1.28,-0.47000000000000003,1.3635615131,1.5,0.07200000000000001,1.5017270058,0.0,0.002,0.002,1.5,0.07,1.501632445
2019-04-22 03:00:00,1.21,-0.8775000000000001,1.4946926942,0.0,0.0025,0.0025,1.21,-0.88,1.496161756,1.5,0.5025000000000001,1.5819311774,0.0,0.0025,0.0025,1.5,0.5,1.5811388301
2019-04-22 03:30:00,1.27,-0.1985,1.2854190951,0.0,0.0015,0.0015,1.27,-0.2,1.2856515858,1.4100000000000001,-0.2185,1.4268294397,0.0,0.0015,0.0015,1.4100000000000001,-0.22,1.4270599146
2019-04-22 04:00:00,1.27,-0.198,1.2853419778,0.0,0.002,0.002,1.27,-0.2,1.2856515858,1.4100000000000001,-0.218,1.4267529569000001,0.0,0.002,0.002,1.4100000000000001,-0.22,1.4270599146
2019-04-22 04:30:00,1.27,-0.338,1.314208507,0.0,0.002,0.002,1.27,-0.34,1.3147243057,1.44,-0.028,1.4402721965,0.0,0.002,0.002,1.44,-0.03,1.4403124661
2019-04-22 05:00:00,1.27,-0.1885,1.283912867,0.0,0.0015,0.0015,1.27,-0.19,1.2841339494000001,1.4100000000000001,-0.2285,1.4283949909,0.0,0.0015,0.0015,1.4100000000000001,-0.23,1.4286357128
2019-04-22 05:30:00,1.27,-0.5175000000000001,1.3713884388,0.0,0.0025,0.0025,1.27,-0.52,1.3723337786,1.49,0.1925,1.5023835229,0.0,0.0025,0.0025,1.49,0.19,1.5020652449
2019-04-22 06:00:00,1.3,-0.158,1.3095663404,0.0,0.002,0.002,1.3,-0.16,1.3098091464000001,1.46,-0.20800000000000002,1.4747420113,0.0,0.002,0.002,1.46,-0.21,1.4750254235
2019-04-22 06:30:00,1.33,-0.158,1.3393520822,0.0,0.002,0.002,1.33,-0.16,1.3395894894,1.5,-0.188,1.5117354266,0.0,0.002,0.002,1.5,-0.19,1.5119854497
2019-04-22 07:00:00,1.3705,-0.268,1.3964577509,0.0005,0.002,0.0020615528,1.37,-0.27,1.3963523911,1.5505,-0.038,1.5509655863,0.0005,0.002,0.0020615528,1.55,-0.04,1.5505160431
2019-04-22 07:30:00,1.4225,-0.15,1.4303867484000001,0.0025,0.0,0.0025,1.42,-0.15,1.4279005568,1.5825,-0.15,1.5895931083,0.0025,0.0,0.0025,1.58,-0.15,1.5871042814
2019-04-22 08:00:00,1.5075,-0.155,1.5154475412,0.007500000000000001,-0.005,0.0090138782,1.5,-0.15,1.5074813432,1.6475,-0.155,1.6547752869,0.007500000000000001,-0.005,0.0090138782,1.6400000000000001,-0.15,1.6468454694
2019-04-22 08:30:00,1.6345,-0.256,1.6544262601000002,1.1945000000000001,0.14400000000000002,1.2031484738,0.44,-0.4,0.5946427499,1.6945000000000001,-0.006,1.6945106226000002,1.1945000000000001,0.14400000000000002,1.2031484738,0.5,-0.15,0.5220153254000001
2019-04-22 09:00:00,1.78,-0.8425,1.9693161884000001,2.46,0.1875,2.4671352314,-0.68,-1.03,1.2342204017,1.8599999999999999,0.6675,1.9761468189,2.46,0.1875,2.4671352314,-0.6000000000000001,0.48,0.7683749085
2019-04-22 09:30:00,1.8805,-0.6675,1.9954539584000002,2.8405,0.1825,2.8463567064,-0.96,-0.85,1.2822246293,1.9005,0.5125000000000001,1.9683893162000001,2.8405,0.1825,2.8463567064,-0.9400000000000001,0.33,0.9962429423
2019-04-22 10:00:00,1.899,-0.075,1.9004804656,2.859,0.165,2.8637573221,-0.96,-0.24,0.9895453501,1.8090000000000002,-0.065,1.8101673956000002,2.859,0.165,2.8637573221,-1.05,-0.23,1.0748953437
2019-04-22 10:30:00,1.901,-0.077,1.9025588033,1.901,0.14300000000000002,1.9063708978,0.0,-0.22,0.22,1.7610000000000001,-0.08700000000000001,1.7631477533000002,1.901,0.14300000000000002,1.9063708978,-0.14,-0.23,0.2692582404
2019-04-22 11:00:00,1.796,-0.085,1.7980102892,0.066,-0.015,0.067683085,1.73,-0.07,1.7314156058,1.736,-0.095,1.7385974231999999,0.066,-0.015,0.067683085,1.67,-0.08,1.6719150696
2019-04-22 11:30:00,1.818,-0.085,1.819985989,0.088,-0.015,0.0892692556,1.73,-0.07,1.7314156058,1.718,-0.095,1.7206245959,0.088,-0.015,0.0892692556,1.63,-0.08,1.6319620094
2019-04-22 12:00:00,1.7765,-0.07150000000000001,1.7779382723000001,1.1265,-0.0015,1.1265009987,0.65,-0.07,0.6537583651000001,1.6665,-0.0815,1.6684916841000001,1.1265,-0.0015,1.1265009987,0.54,-0.08,0.5458937626
2019-04-22 12:30:00,1.9675,-0.0625,1.9684924435000002,2.8875,0.1075,2.8895003893,-0.92,-0.17,0.9355746897,1.7175,-0.0625,1.7186368145,2.8875,0.1075,2.8895003893,-1.17,-0.17,1.1822859214
2019-04-22 13:00:00,1.96,-0.0585,1.9608728286,2.88,0.1315,2.8830005636,-0.92,-0.19,0.9394147114,1.71,-0.0585,1.7110003652999999,2.88,0.1315,2.8830005636,-1.17,-0.19,1.1853269591
2019-04-22 13:30:00,1.9055,-0.07200000000000001,1.9068597877000002,2.8855,0.178,2.8909849965000003,-0.98,-0.25,1.0113851887,1.5855000000000001,-0.092,1.5881669465,2.8855,0.178,2.8909849965000003,-1.3,-0.27,1.3277424449
2019-04-22 14:00:00,1.8795000000000002,-0.082,1.8812879232,2.8595,0.168,2.8644308772000002,-0.98,-0.25,1.0113851887,1.6095000000000002,-0.10200000000000001,1.6127288210000001,2.8595,0.168,2.8644308772000002,-1.25,-0.27,1.2788275881
2019-04-22 14:30:00,1.8845,-0.059000000000000004,1.8854233609,2.8445,0.121,2.8470723999,-0.96,-0.18,0.9767292358,1.6245,-0.059000000000000004,1.6255710534999999,2.8445,0.121,2.8470723999,-1.22,-0.18,1.2332072008
2019-04-22 15:00:00,1.7715,-0.098,1.7742086264,1.1015,0.082,1.1045479845,0.67,-0.18,0.6937578828000001,1.5815000000000001,-0.098,1.5845334487,1.1015,0.082,1.1045479845,0.48,-0.18,0.5126402247
2019-04-22 15:30:00,1.643,-0.3795,1.6862589511000001,0.053,-0.0195,0.056473445100000005,1.5899999999999999,-0.36,1.6302453802999999,1.613,0.1505,1.6200059413,0.053,-0.0195,0.056473445100000005,1.56,0.17,1.5692354826
2019-04-22 16:00:00,1.617,-0.8445,1.8242448438,0.047,-0.0245,0.053002358400000005,1.57,-0.8200000000000001,1.7712425017000002,1.677,0.6355000000000001,1.7933737062000001,0.047,-0.0245,0.053002358400000005,1.63,0.66,1.7585505395
2019-04-22 16:30:00,1.746,-0.535,1.8261273231000001,1.3559999999999999,0.025,1.3562304376,0.39,-0.56,0.6824221567000001,1.706,0.365,1.7446091253,1.3559999999999999,0.025,1.3562304376,0.35000000000000003,0.34,0.487954916
2019-04-22 17:00:00,2.2175,-0.10400000000000001,2.2199374428,3.7075,-0.024,3.7075776796,-1.49,-0.08,1.4921461054,2.1475,0.046,2.1479926094,3.7075,-0.024,3.7075776796,-1.56,0.07,1.5615697230999999
2019-04-22 17:30:00,2.1015,-0.41100000000000003,2.1413134404,4.2115,-0.191,4.2158288924,-2.11,-0.22,2.1214381914000002,2.1115,0.23900000000000002,2.1249831176,4.2115,-0.191,4.2158288924,-2.1,0.43,2.1435717856
2019-04-22 18:00:00,2.0775,-0.075,2.0788533498,3.0275,0.145,3.0309703479,-0.9500000000000001,-0.22,0.9751410154000001,2.1475,-0.035,2.1477851964,3.0275,0.145,3.0309703479,-0.88,-0.18,0.8982204629
2019-04-22 18:30:00,2.0685000000000002,-0.105,2.0711632601,1.9285,0.115,1.9319257879,0.14,-0.22,0.2607680962,2.1985,-0.065,2.1994606725,1.9285,0.115,1.9319257879,0.27,-0.18,0.3244996148
2019-04-22 19:00:00,1.924,-0.1105,1.9271705296000001,0.004,-0.0005,0.0040311289,1.92,-0.11,1.9231484602000002,2.154,-0.1005,2.1563432589,0.004,-0.0005,0.0040311289,2.15,-0.1,2.152324325
2019-04-22 19:30:00,1.884,-0.1105,1.8872377301,0.004,-0.0005,0.0040311289,1.88,-0.11,1.8832153355,2.114,-0.1005,2.1163875472,0.004,-0.0005,0.0040311289,2.11,-0.1,2.1123683391
2019-04-22 20:00:00,1.8805,-0.14750000000000002,1.8862758282,0.0005,0.0025,0.0025495098,1.88,-0.15,1.8859745491000002,2.1105,-0.1275,2.1143477718,0.0005,0.0025,0.0025495098,2.11,-0.13,2.1140009461
2019-04-22 20:30:00,1.8235000000000001,-0.835,2.0055865102,0.1535,-0.005,0.1535814116,1.67,-0.8300000000000001,1.8648860555,2.2635,0.5750000000000001,2.3353923118,0.1535,-0.005,0.1535814116,2.11,0.58,2.1882641522
2019-04-22 21:00:00,2.0905,-0.9085000000000001,2.2793776563,3.9505,-0.1985,3.9554838516,-1.8599999999999999,-0.71,1.9909043171,2.3105,0.6615,2.4033294614000003,3.9505,-0.1985,3.9554838516,-1.6400000000000001,0.86,1.8518099255
2019-04-22 21:30:00,1.9180000000000001,-0.6165,2.0146454403,0.468,0.0135,0.4681946711,1.45,-0.63,1.580949082,2.298,0.3135,2.3192857198,0.468,0.0135,0.4681946711,1.83,0.30000000000000004,1.8544271353
2019-04-22 22:00:00,1.82,-0.147,1.8259268879000001,0.0,0.003,0.003,1.82,-0.15,1.8261708573000002,2.09,-0.167,2.0966613937,0.0,0.003,0.003,2.09,-0.17,2.0969024775
2019-04-22 22:30:00,1.76,-0.1275,1.7646122095,0.0,0.0025,0.0025,1.76,-0.13,1.7647946056000001,2.01,-0.1675,2.0169670919,0.0,0.0025,0.0025,2.01,-0.17,2.0171762442
2019-04-22 23:00:00,1.65,-0.2775,1.6731725105000002,0.0,0.0025,0.0025,1.65,-0.28,1.6735889579,1.9100000000000001,-0.0175,1.9100801685,0.0,0.0025,0.0025,1.9100000000000001,-0.02,1.9101047092
2019-04-22 23:30:00,1.55,-0.47750000000000004,1.6218835501000002,0.0,0.0025,0.0025,1.55,-0.48,1.622621336,1.82,0.17250000000000001,1.8281565168,0.0,0.0025,0.0025,1.82,0.17,1.8279223178000001
2019-04-23 00:00:00,1.45,-0.647,1.5878000504,0.0,0.003,0.003,1.45,-0.65,1.5890248582000002,1.74,0.333,1.77157811,0.0,0.003,0.003,1.74,0.33,1.7710166572000001
2019-04-23 00:30:00,1.45,-0.158,1.4585828739,0.0,0.002,0.002,1.45,-0.16,1.4588008774,1.6099999999999999,-0.198,1.6221294646,0.0,0.002,0.002,1.6099999999999999,-0.2,1.6223748026
2019-04-23 01:00:00,1.3599999999999999,-0.327,1.3987598078,0.0,0.003,0.003,1.3599999999999999,-0.33,1.3994641832,1.55,-0.057,1.5510477104,0.0,0.003,0.003,1.55,-0.06,1.5511608556
2019-04-23 01:30:00,1.3599999999999999,-0.178,1.3715990668,0.0,0.002,0.002,1.3599999999999999,-0.18,1.3718600512,1.52,-0.198,1.5328418053,0.0,0.002,0.002,1.52,-0.2,1.5331014317
2019-04-23 02:00:00,1.3599999999999999,-0.158,1.3691471798000001,0.0,0.002,0.002,1.3599999999999999,-0.16,1.3693794215000001,1.52,-0.198,1.5328418053,0.0,0.002,0.002,1.52,-0.2,1.5331014317
2019-04-23 02:30:00,1.3599999999999999,-0.1575,1.3690895698,0.0,0.0025,0.0025,1.3599999999999999,-0.16,1.3693794215000001,1.52,-0.1975,1.5327772995,0.0,0.0025,0.0025,1.52,-0.2,1.5331014317
2019-04-23 03:00:00,1.32,-0.158,1.329422431,0.0,0.002,0.002,1.32,-0.16,1.3296616111000001,1.48,-0.198,1.4931858558,0.0,0.002,0.002,1.48,-0.2,1.4934523762
2019-04-23 03:30:00,1.32,-0.23800000000000002,1.3412844590000002,0.0,0.002,0.002,1.32,-0.24,1.3416407865,1.48,-0.088,1.4826139079,0.0,0.002,0.002,1.48,-0.09,1.4827339613000001
2019-04-23 04:00:00,1.26,-0.6875,1.4353592756,0.0,0.0025,0.0025,1.26,-0.6900000000000001,1.4365583873,1.53,0.35250000000000004,1.5700816062,0.0,0.0025,0.0025,1.53,0.35000000000000003,1.5695222203
2019-04-23 04:30:00,1.26,-0.888,1.5414746187000001,0.0,0.002,0.002,1.26,-0.89,1.5426276284,1.55,0.582,1.6556642172,0.0,0.002,0.002,1.55,0.58,1.6549622352000002
2019-04-23 05:00:00,1.34,-0.228,1.3592586215,0.0,0.002,0.002,1.34,-0.23,1.3595955281,1.51,-0.038,1.51047807,0.0,0.002,0.002,1.51,-0.04,1.5105297084
2019-04-23 05:30:00,1.37,-0.4575,1.4443705376,0.0,0.0025,0.0025,1.37,-0.46,1.4451643505,1.6,0.2225,1.6153966231,0.0,0.0025,0.0025,1.6,0.22,1.6150541787
2019-04-23 06:00:00,1.5,-0.20800000000000002,1.514352667,0.0,0.002,0.002,1.5,-0.21,1.5146286674,1.7000000000000002,0.082,1.7019764981,0.0,0.002,0.002,1.7000000000000002,0.08,1.701881312
2019-04-23 06:30:00,1.98,-0.038,1.9803646128999999,0.0,0.002,0.002,1.98,-0.04,1.9804039992,2.3,0.9520000000000001,2.4892376343000002,0.0,0.002,0.002,2.3,0.9500000000000001,2.4884734276
2019-04-23 07:00:00,2.2205,0.5215000000000001,2.2809170305,0.0005,0.0015,0.0015811388,2.22,0.52,2.2800877176,2.4405,0.5315,2.497705447,0.0005,0.0015,0.0015811388,2.44,0.53,2.4968980756
2019-04-23 07:30:00,2.541,0.6015,2.6112225585,0.001,0.0015,0.0018027756000000002,2.54,0.6000000000000001,2.6099042128,2.831,0.9015000000000001,2.9710710611,0.001,0.0015,0.0018027756000000002,2.83,0.9,2.9696632806
2019-04-23 08:00:00,2.752,0.9615,2.9151305717,0.002,0.0015,0.0025,2.75,0.96,2.9127478435,3.032,1.0015,3.1931217092,0.002,0.0015,0.0025,3.03,1.0,3.1907522624
2019-04-23 08:30:00,3.0005,1.015,3.1675266771,1.9105,0.055,1.9112915136000002,1.09,0.96,1.4524806367,3.1605,1.095,3.344814681,1.9105,0.055,1.9112915136000002,1.25,1.04,1.6260688792
2019-04-23 09:00:00,2.9505,0.9995,3.1151967033,2.8005,0.1395,2.8039722716,0.15,0.86,0.8729833904000001,2.9805,1.0595,3.1632136349,2.8005,0.1395,2.8039722716,0.18,0.92,0.9374433316
2019-04-23 09:30:00,3.04,0.9385,3.181569149,3.76,-0.1115,3.7616528614,-0.72,1.05,1.2731457104000001,2.9699999999999998,1.0185,3.1397837903,3.76,-0.1115,3.7616528614,-0.79,1.13,1.3787675656
2019-04-23 10:00:00,3.1285,0.9265,3.2628077633,4.5885,-0.3735,4.6036761941,-1.46,1.3,1.9548913013,3.0185,1.0265,3.1882666921,4.5885,-0.3735,4.6036761941,-1.57,1.4,2.1035446275
2019-04-23 10:30:00,2.8345000000000002,0.907,2.97607783,1.3245,0.017,1.3246090932999999,1.51,0.89,1.7527692375,2.7745,0.927,2.9252656717,1.3245,0.017,1.3246090932999999,1.45,0.91,1.7118995298000002
2019-04-23 11:00:00,2.836,0.928,2.9839705092,0.056,-0.032,0.06449806200000001,2.7800000000000002,0.96,2.941088234,2.786,0.928,2.9364911033,0.056,-0.032,0.06449806200000001,2.73,0.96,2.8938728376
2019-04-23 11:30:00,2.9485,0.929,3.0913901808,0.0585,-0.031,0.06620611750000001,2.89,0.96,3.0452750286,2.8785,0.929,3.0246988693,0.0585,-0.031,0.06620611750000001,2.8200000000000003,0.96,2.978925981
2019-04-23 12:00:00,2.8715,0.7345,2.9639504888,0.061500000000000006,-0.025500000000000002,0.06657702310000001,2.81,0.76,2.9109620403000003,2.8315,1.1145,3.0429430655,0.061500000000000006,-0.025500000000000002,0.06657702310000001,2.77,1.1400000000000001,2.9954131602
2019-04-23 12:30:00,2.9165,0.9560000000000001,3.0691869037,0.0665,-0.024,0.0706983027,2.85,0.98,3.0137849956,2.8365,0.9460000000000001,2.9900916792,0.0665,-0.024,0.0706983027,2.77,0.97,2.9349275971
2019-04-23 13:00:00,3.022,0.9985,3.1826853834,0.042,-0.021500000000000002,0.0471831538,2.98,1.02,3.1497301472,3.052,0.9885,3.2080891898,0.042,-0.021500000000000002,0.0471831538,3.01,1.01,3.1749330702
2019-04-23 13:30:00,3.1310000000000002,1.0595,3.3054048542,0.051000000000000004,-0.0205,0.0549658985,3.08,1.08,3.2638627422,3.061,1.1095,3.2558733467,0.051000000000000004,-0.0205,0.0549658985,3.01,1.13,3.2151205265
2019-04-23 14:00:00,2.966,0.979,3.1233951079,0.016,-0.011,0.0194164878,2.95,0.99,3.111687645,2.926,1.009,3.0950859439,0.016,-0.011,0.0194164878,2.91,1.02,3.0835855753
2019-04-23 14:30:00,2.7695,0.14650000000000002,2.773372045,0.029500000000000002,-0.0235,0.0377160443,2.74,0.17,2.7452686572,2.9795,1.7265000000000001,3.443576992,0.029500000000000002,-0.0235,0.0377160443,2.95,1.75,3.4300145772
2019-04-23 15:00:00,2.8705,0.24050000000000002,2.8805573245,0.0405,-0.0195,0.0449499722,2.83,0.26,2.8419183662,3.0705,1.8405,3.579861799,0.0405,-0.0195,0.0449499722,3.03,1.8599999999999999,3.5553480842000003
2019-04-23 15:30:00,2.8785,0.6485000000000001,2.9506464546,0.018500000000000003,-0.0115,0.021783020900000002,2.86,0.66,2.9351660941,3.0485,1.3485,3.33343734,0.018500000000000003,-0.0115,0.021783020900000002,3.03,1.3599999999999999,3.3212196555
2019-04-23 16:00:00,2.923,0.911,3.0616743785,0.003,0.001,0.0031622777,2.92,0.91,3.0585127105,3.163,0.931,3.2971699987,0.003,0.001,0.0031622777,3.16,0.93,3.2940097146
2019-04-23 16:30:00,2.9935,0.912,3.1293427824,0.0035,0.002,0.0040311289,2.99,0.91,3.1254119728,3.2735,0.932,3.4035902001,0.0035,0.002,0.0040311289,3.27,0.93,3.3996764552
2019-04-23 17:00:00,2.8875,0.4315,2.9195630666,0.0575,0.0015,0.0575195619,2.83,0.43,2.862481441,3.2475,1.2015,3.4626375063,0.0575,0.0015,0.0575195619,3.19,1.2,3.408240015
2019-04-23 17:30:00,3.1725,0.679,3.2443485093,3.8625,-0.241,3.8700112726,-0.6900000000000001,0.92,1.15,3.2725,1.089,3.4489385686,3.8625,-0.241,3.8700112726,-0.59,1.33,1.4549914089
2019-04-23 18:00:00,3.189,0.8300000000000001,3.2952421762,3.799,-0.12,3.8008947631,-0.61,0.9500000000000001,1.1289818422,3.319,0.9500000000000001,3.4522834472,3.799,-0.12,3.8008947631,-0.48,1.07,1.1727318534
2019-04-23 18:30:00,3.1655,0.7605000000000001,3.2555722231,4.2955,-0.2595,4.3033313258,-1.13,1.02,1.5222680447,3.3155,0.8905000000000001,3.4330060443,4.2955,-0.2595,4.3033313258,-0.98,1.15,1.5109268678999999
2019-04-23 19:00:00,3.1605,0.7845000000000001,3.256409142,3.7505,-0.0655,3.7510719135,-0.59,0.85,1.0346980236,3.3305,0.8945000000000001,3.4485301942,3.7505,-0.0655,3.7510719135,-0.42,0.96,1.0478549518
2019-04-23 19:30:00,3.1275,0.8320000000000001,3.2362756758,3.7475,0.012,3.7475192128,-0.62,0.8200000000000001,1.0280077821,3.2775,0.652,3.3417226471,3.7475,0.012,3.7475192128,-0.47000000000000003,0.64,0.7940403012
2019-04-23 20:00:00,3.0385,0.513,3.0815014603,0.3985,0.053,0.4020090173,2.64,0.46,2.6797761101,3.4585,1.003,3.6010042002000002,0.3985,0.053,0.4020090173,3.06,0.9500000000000001,3.2040755297
2019-04-23 20:30:00,3.16,0.592,3.2149749610000002,0.0,0.002,0.002,3.16,0.59,3.2146072855,3.63,1.162,3.8114490683,0.0,0.002,0.002,3.63,1.16,3.8108398025
2019-04-23 21:00:00,2.99,0.343,3.0096094431,0.0,0.003,0.003,2.99,0.34,3.0092690142,3.42,0.743,3.4997784216,0.0,0.003,0.003,3.42,0.74,3.4991427522
2019-04-23 21:30:00,2.77,-0.0675,2.7708223057,0.0,0.0025,0.0025,2.77,-0.07,2.7708843354,3.25,0.9625,3.3895289127,0.0,0.0025,0.0025,3.25,0.96,3.3888198536
2019-04-23 22:00:00,2.59,0.0125,2.5900301639,0.0,0.0025,0.0025,2.59,0.01,2.5900193049,3.02,0.7825000000000001,3.1197285539,0.0,0.0025,0.0025,3.02,0.78,3.119102435
2019-04-23 22:30:00,2.59,0.29250000000000004,2.6064643197,0.0,0.0025,0.0025,2.59,0.29,2.6061849512,2.95,0.7525000000000001,3.0444632121,0.0,0.0025,0.0025,2.95,0.75,3.043846251
2019-04-23 23:00:00,2.49,0.36250000000000004,2.5162484475999998,0.0,0.0025,0.0025,2.49,0.36,2.5158895047,2.84,0.8425,2.9623312188,0.0,0.0025,0.0025,2.84,0.84,2.9616211777
2019-04-23 23:30:00,2.39,0.392,2.421933938,0.0,0.002,0.002,2.39,0.39,2.421611034,2.71,0.842,2.8377920995,0.0,0.002,0.002,2.71,0.84,2.8371993233
2019-04-24 00:00:00,2.39,0.602,2.4646508881,0.0,0.002,0.002,2.39,0.6000000000000001,2.4641631439,2.64,0.592,2.7055616792,0.0,0.002,0.002,2.64,0.59,2.7051247661
2019-04-24 00:30:00,2.36,0.422,2.3974327936,0.0,0.002,0.002,2.36,0.42,2.3970815589,2.64,0.732,2.7396028909,0.0,0.002,0.002,2.64,0.73,2.739069185
2019-04-24 01:00:00,2.36,0.35250000000000004,2.3861802635,0.0,0.0025,0.0025,2.36,0.35000000000000003,2.3858122307,2.64,0.8425,2.7711741645,0.0,0.0025,0.0025,2.64,0.84,2.7704151313
2019-04-24 01:30:00,2.36,0.5720000000000001,2.4283294669,0.0,0.002,0.002,2.36,0.5700000000000001,2.4278591392,2.59,0.582,2.6545854667,0.0,0.002,0.002,2.59,0.58,2.6541476975
2019-04-24 02:00:00,2.44,0.642,2.5230465711,0.0,0.002,0.002,2.44,0.64,2.5225384041,2.68,0.662,2.7605513942,0.0,0.002,0.002,2.68,0.66,2.7600724628
2019-04-24 02:30:00,2.95,0.522,2.9958277654,0.0,0.002,0.002,2.95,0.52,2.9954799282,3.21,0.562,3.2588255553,0.0,0.002,0.002,3.21,0.56,3.2584812413
2019-04-24 03:00:00,3.01,0.322,3.0271742599,0.0,0.002,0.002,3.01,0.32,3.0269621735,3.32,0.762,3.4063241185,0.0,0.002,0.002,3.32,0.76,3.4058772731999998
2019-04-24 03:30:00,2.71,-0.088,2.7114284058,0.0,0.002,0.002,2.71,-0.09,2.7114940531,3.11,1.162,3.3199915663,0.0,0.002,0.002,3.11,1.16,3.3192920932
2019-04-24 04:00:00,2.69,0.243,2.7009533502,0.0,0.003,0.003,2.69,0.24,2.7006850983,3.01,0.913,3.1454203217,0.0,0.003,0.003,3.01,0.91,3.1445508423
2019-04-24 04:30:00,2.67,0.35150000000000003,2.6930377365,0.0,0.0015,0.0015,2.67,0.35000000000000003,2.6928423645,2.9699999999999998,0.8515,3.0896524481,0.0,0.0015,0.0015,2.9699999999999998,0.85,3.0892393886
2019-04-24 05:00:00,2.7800000000000002,0.672,2.8600671321,0.0,0.002,0.002,2.7800000000000002,0.67,2.8595978738000003,3.02,0.642,3.0874850607,0.0,0.002,0.002,3.02,0.64,3.0870698081
2019-04-24 05:30:00,2.75,0.642,2.8239447587,0.0,0.002,0.002,2.75,0.64,2.8234907473,2.99,0.602,3.0500006557,0.0,0.002,0.002,2.99,0.6000000000000001,3.049606532
2019-04-24 06:00:00,2.7800000000000002,0.6015,2.8443280841,0.0,0.0015,0.0015,2.7800000000000002,0.6000000000000001,2.8440112517,3.04,0.6315000000000001,3.1048981062,0.0,0.0015,0.0015,3.04,0.63,3.1045933711
2019-04-24 06:30:00,3.14,0.7225,3.2220500074,0.0,0.0025,0.0025,3.14,0.72,3.2214903383,3.48,1.0925,3.6474588757,0.0,0.0025,0.0025,3.48,1.09,3.6467108468
2019-04-24 07:00:00,3.34,0.5015000000000001,3.3774401919,0.0,0.0015,0.0015,3.34,0.5,3.3772177898,3.76,1.3915,4.0092233973999996,0.0,0.0015,0.0015,3.76,1.3900000000000001,4.0087030322
2019-04-24 07:30:00,3.4705,1.052,3.6264409895,0.0005,0.002,0.0020615528,3.47,1.05,3.6253827384,3.8105,1.142,3.9779484977,0.0005,0.002,0.0020615528,3.81,1.1400000000000001,3.9768957743
2019-04-24 08:00:00,3.699,1.201,3.8890875537,0.229,-0.019,0.22978685780000002,3.47,1.22,3.6782196781,4.019,1.231,4.2032989425,0.229,-0.019,0.22978685780000002,3.79,1.25,3.9908144532
2019-04-24 08:30:00,4.121,0.6985,4.1797778948,4.7010000000000005,-0.47150000000000003,4.7245860401,-0.58,1.17,1.3058713566,4.331,1.6985000000000001,4.6521460908000005,4.7010000000000005,-0.47150000000000003,4.7245860401,-0.37,2.17,2.2013177871
2019-04-24 09:00:00,4.1945,1.1785,4.3569131848,4.7145,-0.36150000000000004,4.7283392962,-0.52,1.54,1.6254230219,4.2745,1.2885,4.4644800929,4.7145,-0.36150000000000004,4.7283392962,-0.44,1.65,1.7076592166
2019-04-24 09:30:00,3.965,1.187,4.1388638538,0.505,0.027,0.5057212671,3.46,1.16,3.6492739004,4.205,1.307,4.4034388834,0.505,0.027,0.5057212671,3.7,1.28,3.9151500610000003
2019-04-24 10:00:00,3.9935,1.2810000000000001,4.1939245642,0.0035,0.001,0.0036400549,3.99,1.28,4.1902863864,4.2335,1.321,4.4348126511,0.0035,0.001,0.0036400549,4.23,1.32,4.4311736594
2019-04-24 10:30:00,3.7925,1.1605,3.9660832694,0.0025,0.0005,0.0025495098,3.79,1.16,3.9635463918,4.0425,1.3005,4.2465405332,0.0025,0.0005,0.0025495098,4.04,1.3,4.24400754
2019-04-24 11:00:00,3.93,1.2325,4.1187323596,0.0,0.0025,0.0025,3.93,1.23,4.1179849441,4.31,1.4325,4.5418230095,0.0,0.0025,0.0025,4.31,1.43,4.5410351243000004
2019-04-24 11:30:00,4.0475,1.2650000000000001,4.24057558,0.2675,0.005,0.26754672490000003,3.7800000000000002,1.26,3.9844698518,4.3975,1.225,4.5649349667,0.2675,0.005,0.26754672490000003,4.13,1.22,4.3064254318
2019-04-24 12:00:00,4.289,1.2295,4.4617475556,2.789,0.1895,2.795430423,1.5,1.04,1.8252671037,4.529,1.2995,4.7117450324,2.789,0.1895,2.795430423,1.74,1.11,2.0639040675
2019-04-24 12:30:00,4.223,1.1135,4.3673345704,2.793,0.20350000000000001,2.8004037655,1.43,0.91,1.6949926254,4.473,1.3735,4.6791271889,2.793,0.20350000000000001,2.8004037655,1.6800000000000002,1.17,2.0472664702
2019-04-24 13:00:00,4.1635,1.015,4.2854354796,1.4035,0.105,1.4074222003,2.76,0.91,2.9061486541,4.5235,1.495,4.7641449653,1.4035,0.105,1.4074222003,3.12,1.3900000000000001,3.4156258577
2019-04-24 13:30:00,4.01,1.2425,4.1980836402,0.0,0.0025,0.0025,4.01,1.24,4.1973443985,4.37,1.2625,4.548714791,0.0,0.0025,0.0025,4.37,1.26,4.5480215479
2019-04-24 14:00:00,3.7905,1.0825,3.9420421738,0.0005,0.0025,0.0025495098,3.79,1.08,3.9408755372,4.1405,1.0925,4.282206966,0.0005,0.0025,0.0025495098,4.14,1.09,4.2810863107
2019-04-24 14:30:00,3.7915,1.032,3.9294396865000003,0.0015,0.002,0.0025,3.79,1.03,3.9274673773,4.1715,1.092,4.3120617169,0.0015,0.002,0.0025,4.17,1.09,4.3101044071
2019-04-24 15:00:00,3.882,1.1025,4.035521063,0.002,0.0025,0.0032015621000000003,3.88,1.1,4.0329145788,4.252,1.1425,4.4028184439,0.002,0.0025,0.0032015621000000003,4.25,1.1400000000000001,4.4002386299000005
2019-04-24 15:30:00,3.7115,1.0625,3.8605878438000003,0.0015,0.0025,0.0029154759,3.71,1.06,3.8584582413,4.0515,1.0725,4.1910510018,0.0015,0.0025,0.0029154759,4.05,1.07,4.1889616852
2019-04-24 16:00:00,3.5825,0.802,3.6711728712,0.0025,0.002,0.0032015621000000003,3.58,0.8,3.6682966074000003,3.9225000000000003,0.9520000000000001,4.0363734032,0.0025,0.002,0.0032015621000000003,3.92,0.9500000000000001,4.0334724494
2019-04-24 16:30:00,3.4245,0.421,3.4502813291,0.0045000000000000005,0.001,0.0046097722,3.42,0.42,3.4456929637,3.8145,1.271,4.020677959,0.0045000000000000005,0.001,0.0046097722,3.81,1.27,4.0160926284
2019-04-24 17:00:00,3.4305,0.54,3.4727410284,0.1005,0.0,0.1005,3.33,0.54,3.3734996665,3.8005,1.02,3.9349968551,0.1005,0.0,0.1005,3.7,1.02,3.8380203230000003
2019-04-24 17:30:00,3.6765,0.28600000000000003,3.6876073883,4.4365,-0.374,4.4522363201,-0.76,0.66,1.0065783626,3.8965,1.176,4.0700968355,4.4365,-0.374,4.4522363201,-0.54,1.55,1.6413713778
2019-04-24 18:00:00,3.7880000000000003,0.5405,3.8263669780000003,4.718,-0.3995,4.7348837631,-0.93,0.9400000000000001,1.3223085873,3.998,1.0305,4.1286722139,4.718,-0.3995,4.7348837631,-0.72,1.43,1.6010309179000002
2019-04-24 18:30:00,3.654,0.5285000000000001,3.692022244,4.714,-0.35150000000000003,4.7270866556,-1.06,0.88,1.3776792079,3.834,0.6485000000000001,3.8884583385,4.714,-0.35150000000000003,4.7270866556,-0.88,1.0,1.3320660644
2019-04-24 19:00:00,3.6885,0.6375000000000001,3.7431856085,4.7185,-0.4025,4.7356360185,-1.03,1.04,1.4637281168,3.8885,0.7575000000000001,3.9615954488,4.7185,-0.4025,4.7356360185,-0.8300000000000001,1.16,1.4263590011
2019-04-24 19:30:00,3.6470000000000002,0.794,3.7324315131,4.717,-0.386,4.732767161,-1.07,1.18,1.5928904545,3.847,0.914,3.954087126,4.717,-0.386,4.732767161,-0.87,1.3,1.5642570121000001
2019-04-24 20:00:00,3.5875,0.674,3.6502646822,4.7175,-0.396,4.7340914915,-1.13,1.07,1.556213353,3.7675,0.8140000000000001,3.8544328052,4.7175,-0.396,4.7340914915,-0.9500000000000001,1.21,1.5383757668
2019-04-24 20:30:00,3.471,0.857,3.5752328595,0.541,0.027,0.5416733333,2.93,0.8300000000000001,3.0452914475,3.8810000000000002,1.007,4.0095149333,0.541,0.027,0.5416733333,3.34,0.98,3.4808045047
2019-04-24 21:00:00,3.38,0.883,3.4934351289,0.0,0.003,0.003,3.38,0.88,3.4926780556,3.8,0.893,3.9035175163,0.0,0.003,0.003,3.8,0.89,3.9028323049
2019-04-24 21:30:00,3.33,0.883,3.4450818568,0.0,0.003,0.003,3.33,0.88,3.4443141552,3.74,0.893,3.8451331576000003,0.0,0.003,0.003,3.74,0.89,3.8444375401
2019-04-24 22:00:00,3.16,0.223,3.1678587405,0.0,0.003,0.003,3.16,0.22,3.1676489705,3.71,1.453,3.9843831392,0.0,0.003,0.003,3.71,1.45,3.9832900974000003
2019-04-24 22:30:00,3.16,0.263,3.1709255747,0.0,0.003,0.003,3.16,0.26,3.1706781609,3.71,1.593,4.0375424456,0.0,0.003,0.003,3.71,1.5899999999999999,4.0363597461
2019-04-24 23:00:00,3.2,0.5225000000000001,3.242376636,0.0,0.0025,0.0025,3.2,0.52,3.2419747069,3.62,1.1625,3.8020792009,0.0,0.0025,0.0025,3.62,1.16,3.8013155617
2019-04-24 23:30:00,2.98,0.21250000000000002,2.9875669449,0.0,0.0025,0.0025,2.98,0.21,2.9873901653,3.46,1.4425,3.7486539251,0.0,0.0025,0.0025,3.46,1.44,3.7476926235
2019-04-25 00:00:00,3.06,0.9525,3.2048176625,0.0,0.0025,0.0025,3.06,0.9500000000000001,3.2040755297,3.35,0.9425,3.4800583688,0.0,0.0025,0.0025,3.35,0.9400000000000001,3.4793821291
2019-04-25 00:30:00,2.83,0.47250000000000003,2.8691734437000003,0.0,0.0025,0.0025,2.83,0.47000000000000003,2.8687627995,3.19,1.1525,3.3918072248,0.0,0.0025,0.0025,3.19,1.15,3.3909585665
2019-04-25 01:00:00,2.77,0.422,2.8019607421,0.0,0.002,0.002,2.77,0.42,2.8016602220999998,3.15,1.302,3.408475319,0.0,0.002,0.002,3.15,1.3,3.4077118423
2019-04-25 01:30:00,2.77,0.082,2.7712134526,0.0,0.002,0.002,2.77,0.08,2.7711549938999998,3.19,1.3519999999999999,3.4646794946,0.0,0.002,0.002,3.19,1.35,3.4638995366
2019-04-25 02:00:00,2.9699999999999998,0.502,3.0121261594,0.0,0.002,0.002,2.9699999999999998,0.5,3.0117934856,3.2800000000000002,0.812,3.3790152412,0.0,0.002,0.002,3.2800000000000002,0.81,3.3785351856
2019-04-25 02:30:00,2.87,0.3825,2.8953767026,0.0,0.0025,0.0025,2.87,0.38,2.8950474953,3.19,0.8825000000000001,3.3098196703,0.0,0.0025,0.0025,3.19,0.88,3.3091539704
2019-04-25 03:00:00,2.96,0.7020000000000001,3.0421051921,0.0,0.002,0.002,2.96,0.7000000000000001,3.0416442922,3.22,0.662,3.2873460420000002,0.0,0.002,0.002,3.22,0.66,3.2869438693
2019-04-25 03:30:00,2.85,0.502,2.8938735287,0.0,0.002,0.002,2.85,0.5,2.8935272592,3.14,0.752,3.2287929633,0.0,0.002,0.002,3.14,0.75,3.2283277405
2019-04-25 04:00:00,2.88,0.502,2.9234233357,0.0,0.002,0.002,2.88,0.5,2.9230805668,3.18,0.8320000000000001,3.2870387889,0.0,0.002,0.002,3.18,0.8300000000000001,3.2865331278
2019-04-25 04:30:00,2.85,0.652,2.9236285673999998,0.0,0.002,0.002,2.85,0.65,2.9231831964,3.1,0.612,3.159832907,0.0,0.002,0.002,3.1,0.61,3.159446154
2019-04-25 05:00:00,2.93,0.6225,2.9953975112,0.0,0.0025,0.0025,2.93,0.62,2.9948789625,3.2,0.6725,3.2699015658,0.0,0.0025,0.0025,3.2,0.67,3.269388322
2019-04-25 05:30:00,2.9,0.112,2.9021619528,0.0,0.002,0.002,2.9,0.11,2.902085457,3.31,1.192,3.5180909596000003,0.0,0.002,0.002,3.31,1.19,3.5174138227
2019-04-25 06:00:00,2.79,0.17200000000000001,2.7952967642,0.0,0.002,0.002,2.79,0.17,2.7951744132,3.18,1.092,3.3622706613,0.0,0.002,0.002,3.18,1.09,3.3616216325
2019-04-25 06:30:00,2.99,0.3125,3.0062861224,0.0,0.0025,0.0025,2.99,0.31,3.0060272787,3.38,1.1325,3.564681788,0.0,0.0025,0.0025,3.38,1.13,3.563888326
2019-04-25 07:00:00,3.34,0.432,3.367821848,0.0,0.002,0.002,3.34,0.43,3.3675658865,3.84,1.732,4.2125317803,0.0,0.002,0.002,3.84,1.73,4.2117098666
2019-04-25 07:30:00,3.5805,0.47150000000000003,3.6114114277000002,0.0005,0.0015,0.0015811388,3.58,0.47000000000000003,3.6107201498,4.1405,1.9915,4.5945415985,0.0005,0.0015,0.0015811388,4.14,1.99,4.593440976
2019-04-25 08:00:00,3.6505,0.582,3.696603069,0.0005,0.002,0.0020615528,3.65,0.58,3.6957949077,6.5805,2.452,7.0224841936,0.0005,0.002,0.0020615528,6.58,2.45,7.0213175402
2019-04-25 08:30:00,-22.8385,-22.838,32.2981628928,0.0015,0.002,0.0025,-22.84,-22.84,32.3006377646,8.1815,2.582,8.5792579079,0.0015,0.002,0.0025,8.18,2.58,8.5772256587
2019-04-25 09:00:00,-22.8385,-22.8385,32.2985164443,0.0015,0.0015,0.0021213203,-22.84,-22.84,32.3006377646,8.0715,2.5215,8.4561855763,0.0015,0.0015,0.0021213203,8.07,2.52,8.4543065949
2019-04-25 09:30:00,-22.8315,-22.8415,32.2956887912,0.0085,-0.0015,0.008631338300000001,-22.84,-22.84,32.3006377646,8.4185,2.6185,8.8163305576,0.0085,-0.0015,0.008631338300000001,8.41,2.62,8.8086605111
2019-04-25 10:00:00,-22.823,-22.8445,32.2918025085,0.017,-0.0045000000000000005,0.0175855054,-22.84,-22.84,32.3006377646,8.207,2.7555,8.6572298832,0.017,-0.0045000000000000005,0.0175855054,8.19,2.76,8.6425517065
2019-04-25 10:30:00,-22.8295,-22.842,32.2946285665,0.0105,-0.002,0.0106887792,-22.84,-22.84,32.3006377646,8.1305,2.708,8.5696145917,0.0105,-0.002,0.0106887792,8.12,2.71,8.5602862102
2019-04-25 11:00:00,-22.832,-22.84,32.2949814058,0.008,0.0,0.008,-22.84,-22.84,32.3006377646,8.388,2.71,8.8149103229,0.008,0.0,0.008,8.38,2.71,8.8072981101
2019-04-25 11:30:00,-22.8305,-22.8395,32.2935673238,0.0095,0.0005,0.009513148800000001,-22.84,-22.84,32.3006377646,8.5695,2.7605,9.0031489213,0.0095,0.0005,0.009513148800000001,8.56,2.76,8.9939535245
2019-04-25 12:00:00,-22.801,-22.853,32.2822739286,0.039,-0.013000000000000001,0.0411096096,-22.84,-22.84,32.3006377646,8.169,2.597,8.5718708576,0.039,-0.013000000000000001,0.0411096096,8.13,2.61,8.5386767125
2019-04-25 12:30:00,-22.805,-22.856,32.2872228753,0.035,-0.016,0.0384837628,-22.84,-22.84,32.3006377646,8.015,2.184,8.3072306456,0.035,-0.016,0.0384837628,7.98,2.2,8.277704996
2019-04-25 13:00:00,-22.8375,-22.838,32.297455786,0.0025,0.002,0.0032015621000000003,-22.84,-22.84,32.3006377646,8.4625,2.092,8.7172455655,0.0025,0.002,0.0032015621000000003,8.46,2.09,8.7143387586
2019-04-25 13:30:00,-22.813,-22.85,32.288627549,0.027,-0.01,0.0287923601,-22.84,-22.84,32.3006377646,8.127,1.99,8.3670920277,0.027,-0.01,0.0287923601,8.1,2.0,8.3432607534
2019-04-25 14:00:00,-22.822,-22.845,32.291449472,0.018000000000000002,-0.005,0.018681541700000002,-22.84,-22.84,32.3006377646,7.818,1.9649999999999999,8.0611630054,0.018000000000000002,-0.005,0.018681541700000002,7.8,1.97,8.0449300805
2019-04-25 14:30:00,3.9515000000000002,0.1115,3.9530727921,0.0015,0.0015,0.0021213203,3.95,0.11,3.9515313487,7.2415,1.9715,7.505073917,0.0015,0.0015,0.0021213203,7.24,1.97,7.5032326367
2019-04-25 15:00:00,3.942,0.325,3.9553746978,0.012,-0.005,0.013000000000000001,3.93,0.33,3.9438306252,4.412,1.795,4.7631679584,0.012,-0.005,0.013000000000000001,4.4,1.8,4.7539457296
2019-04-25 15:30:00,3.6325000000000003,0.224,3.6393999849,0.0425,-0.016,0.045412002800000004,3.59,0.24,3.5980133407,4.0125,1.714,4.3632501934,0.0425,-0.016,0.045412002800000004,3.9699999999999998,1.73,4.3305657829
2019-04-25 16:00:00,3.485,0.074,3.4857855643,0.015,-0.006,0.0161554944,3.47,0.08,3.4709220677,3.875,1.554,4.1749899401,0.015,-0.006,0.0161554944,3.86,1.56,4.1633159861
2019-04-25 16:30:00,3.3795,0.732,3.4578670087,0.0195,-0.008,0.0210772389,3.36,0.74,3.440523216,3.5795,0.762,3.6597082192,0.0195,-0.008,0.0210772389,3.56,0.77,3.6423206888
2019-04-25 17:00:00,3.3505000000000003,0.7315,3.4294230564,0.0205,-0.0085,0.022192341,3.33,0.74,3.4112314491999998,3.5205,0.6915,3.5877698505,0.0205,-0.0085,0.022192341,3.5,0.7000000000000001,3.5693136595
2019-04-25 17:30:00,3.3305,0.196,3.3362623173,0.0205,-0.004,0.0208865986,3.31,0.2,3.3160367911,3.5805,1.086,3.7415740337,0.0205,-0.004,0.0208865986,3.56,1.09,3.7231304033
2019-04-25 18:00:00,3.2275,-0.1505,3.2310070412,0.0175,-0.0005,0.017507141400000002,3.21,-0.15,3.2135027618,3.6075,1.3595000000000002,3.8551649122000002,0.0175,-0.0005,0.017507141400000002,3.59,1.3599999999999999,3.8389712164
2019-04-25 18:30:00,3.1595,0.2695,3.1709731156,0.0095,-0.0005,0.009513148800000001,3.15,0.27,3.1615502526,3.5595,0.9295,3.6788599457,0.0095,-0.0005,0.009513148800000001,3.55,0.93,3.6697956346
2019-04-25 19:00:00,3.301,0.5615,3.3484150355,0.001,0.0015,0.0018027756000000002,3.3,0.56,3.3471779158,3.641,0.5815,3.6871429658,0.001,0.0015,0.0018027756000000002,3.64,0.58,3.6859191527
2019-04-25 19:30:00,3.157,0.17,3.1615738169,0.007,0.0,0.007,3.15,0.17,3.1545839662,3.5869999999999997,0.88,3.6933682459,0.007,0.0,0.007,3.58,0.88,3.6865702218000003
2019-04-25 20:00:00,3.2205,0.541,3.2656241746,0.0005,0.001,0.0011180340000000002,3.22,0.54,3.2649655435,3.6205,0.641,3.6768058488,0.0005,0.001,0.0011180340000000002,3.62,0.64,3.6761392792
2019-04-25 20:30:00,3.05,0.14200000000000002,3.0533037844,0.0,0.002,0.002,3.05,0.14,3.0532114241,3.5300000000000002,0.812,3.6221877367,0.0,0.002,0.002,3.5300000000000002,0.81,3.6217399134
2019-04-25 21:00:00,3.25,0.342,3.26794492,0.0,0.002,0.002,3.25,0.34,3.2677362195,3.7199999999999998,0.792,3.803375343,0.0,0.002,0.002,3.7199999999999998,0.79,3.8029593740000003
2019-04-25 21:30:00,3.36,0.622,3.4170870636,0.0,0.002,0.002,3.36,0.62,3.4167235768,3.76,0.602,3.8078870782000003,0.0,0.002,0.002,3.76,0.6000000000000001,3.8075714045
2019-04-25 22:00:00,3.06,-0.188,3.0657697239,0.0,0.002,0.002,3.06,-0.19,3.0658930184,3.62,1.262,3.8336723908,0.0,0.002,0.002,3.62,1.26,3.8330144795
2019-04-25 22:30:00,3.06,0.422,3.0889616378,0.0,0.002,0.002,3.06,0.42,3.0886890423,3.44,0.632,3.4975740164,0.0,0.002,0.002,3.44,0.63,3.4972131762
2019-04-25 23:00:00,3.01,0.622,3.0735946382,0.0,0.002,0.002,3.01,0.62,3.0731905245,3.35,0.652,3.4128586258,0.0,0.002,0.002,3.35,0.65,3.4124771062
2019-04-25 23:30:00,2.9699999999999998,0.802,3.0763783903,0.0,0.002,0.002,2.9699999999999998,0.8,3.075857604,3.26,0.652,3.3245607229,0.0,0.002,0.002,3.26,0.65,3.3241690691
2019-04-26 00:00:00,2.9699999999999998,0.752,3.0637238779000002,0.0,0.002,0.002,2.9699999999999998,0.75,3.0632335856,3.26,0.752,3.3456096604,0.0,0.002,0.002,3.26,0.75,3.3451606837
2019-04-26 00:30:00,2.8,0.4415,2.8345938422,0.0,0.0015,0.0015,2.8,0.44,2.8343605981,3.13,0.8715,3.2490632881,0.0,0.0015,0.0015,3.13,0.87,3.2486612626999998
2019-04-26 01:00:00,2.71,0.382,2.7367908214,0.0,0.002,0.002,2.71,0.38,2.7365123789,3.0,0.612,3.0617877131,0.0,0.002,0.002,3.0,0.61,3.0613885738
2019-04-26 01:30:00,2.61,-0.138,2.6136457296,0.0,0.002,0.002,2.61,-0.14,2.6137520923,3.0,1.182,3.2244571636,0.0,0.002,0.002,3.0,1.18,3.223724554
2019-04-26 02:00:00,2.67,0.5515,2.7263624576,0.0,0.0015,0.0015,2.67,0.55,2.7260594271,2.92,0.5015000000000001,2.9627524787,0.0,0.0015,0.0015,2.92,0.5,2.9624989451
2019-04-26 02:30:00,2.7800000000000002,0.522,2.828583391,0.0,0.002,0.002,2.7800000000000002,0.52,2.8282149847999998,3.05,0.532,3.0960497412,0.0,0.002,0.002,3.05,0.53,3.0957067045
2019-04-26 03:00:00,2.7800000000000002,0.521,2.8283990171,0.0,0.001,0.001,2.7800000000000002,0.52,2.8282149847999998,3.05,0.611,3.110598174,0.0,0.001,0.001,3.05,0.61,3.1104019033
2019-04-26 03:30:00,2.68,0.41200000000000003,2.7114837267,0.0,0.002,0.002,2.68,0.41000000000000003,2.7111805547000003,2.93,0.522,2.9761357496,0.0,0.002,0.002,2.93,0.52,2.9757856106
2019-04-26 04:00:00,2.64,0.302,2.6572173415,0.0,0.002,0.002,2.64,0.30000000000000004,2.6569907791,2.93,0.632,2.9973861947,0.0,0.002,0.002,2.93,0.63,2.9969651316
2019-04-26 04:30:00,2.59,0.512,2.6401219669,0.0,0.002,0.002,2.59,0.51,2.6397348352,2.8200000000000003,0.462,2.8575940929,0.0,0.002,0.002,2.8200000000000003,0.46,2.8572714257
2019-04-26 05:00:00,2.7,0.182,2.7061271219,0.0,0.002,0.002,2.7,0.18,2.7059933481,3.04,0.992,3.1977592155,0.0,0.002,0.002,3.04,0.99,3.1971393464
2019-04-26 05:30:00,2.65,0.182,2.6562424588,0.0,0.002,0.002,2.65,0.18,2.6561061726,3.02,1.142,3.2287093397,0.0,0.002,0.002,3.02,1.1400000000000001,3.2280024783
2019-04-26 06:00:00,2.68,0.7415,2.7806873701,0.0,0.0015,0.0015,2.68,0.74,2.7802877549,2.92,0.7315,3.0102312619,0.0,0.0015,0.0015,2.92,0.73,3.0098671067
2019-04-26 06:30:00,2.94,0.652,3.0114288967,0.0,0.002,0.002,2.94,0.65,3.0109965128,3.29,1.162,3.4891752607,0.0,0.002,0.002,3.29,1.16,3.4885097105
2019-04-26 07:00:00,3.32,0.7915000000000001,3.4130444254,0.0,0.0015,0.0015,3.32,0.79,3.4126968808,3.71,1.3215,3.9383324199,0.0,0.0015,0.0015,3.71,1.32,3.9378293513
2019-04-26 07:30:00,3.63,1.1219999999999999,3.7994452227,0.0,0.002,0.002,3.63,1.12,3.7988550907,4.0,1.322,4.212800019,0.0,0.002,0.002,4.0,1.32,4.212172836
2019-04-26 08:00:00,3.9205,1.182,4.0948069857,0.0005,0.002,0.0020615528,3.92,1.18,4.0937513359,4.3105,1.362,4.5205590639,0.0005,0.002,0.0020615528,4.31,1.3599999999999999,4.5194800586
2019-04-26 08:30:00,3.9205,0.992,4.0440554212,0.0005,0.002,0.0020615528,3.92,0.99,4.0430805087,4.3805,1.452,4.6148764068,0.0005,0.002,0.0020615528,4.38,1.45,4.6137728596
2019-04-26 09:00:00,4.03,1.093,4.175589659,0.0,0.003,0.003,4.03,1.09,4.1748053847,4.46,1.5630000000000002,4.7259463603,0.0,0.003,0.003,4.46,1.56,4.7249550262
2019-04-26 09:30:00,4.1215,1.282,4.3162815304,0.0015,0.002,0.0025,4.12,1.28,4.3142554398,4.4615,1.292,4.6448085267,0.0015,0.002,0.0025,4.46,1.29,4.6428116481
2019-04-26 10:00:00,4.082,0.9815,4.1983408925,0.002,0.0015,0.0025,4.08,0.98,4.1960457576,4.502,1.6915,4.8092802216,0.002,0.0015,0.0025,4.5,1.69,4.8068804853
2019-04-26 10:30:00,4.0135,0.881,4.1090562481,0.0035,0.001,0.0036400549,4.01,0.88,4.1054232425,4.4635,1.841,4.8282619285,0.0035,0.001,0.0036400549,4.46,1.8399999999999999,4.8246450647
2019-04-26 11:00:00,3.984,0.922,4.0892957829,0.004,0.002,0.004472136000000001,3.98,0.92,4.0849479801,4.404,1.572,4.6761522644,0.004,0.002,0.004472136000000001,4.4,1.57,4.671712748
2019-04-26 11:30:00,4.14,1.1025,4.2842859673,0.0,0.0025,0.0025,4.14,1.1,4.2836433091,4.47,1.1725,4.6212180483,0.0,0.0025,0.0025,4.47,1.17,4.6205843786
2019-04-26 12:00:00,3.981,1.1225,4.1362262088,0.001,0.0025,0.0026925824,3.98,1.12,4.1345858317,4.321,1.1325,4.4669449571,0.001,0.0025,0.0026925824,4.32,1.13,4.4653443316
2019-04-26 12:30:00,3.952,1.192,4.1278527106,0.002,0.002,0.0028284271,3.95,1.19,4.1253605903,4.272,1.202,4.4378810259,0.002,0.002,0.0028284271,4.27,1.2,4.4354142986
2019-04-26 13:00:00,3.8675,1.1105,4.0237751552,0.007500000000000001,0.0005,0.0075166482,3.86,1.11,4.016428762,4.0975,1.1205,4.2479437966999996,0.007500000000000001,0.0005,0.0075166482,4.09,1.12,4.2405777908
2019-04-26 13:30:00,3.6625,1.048,3.8094894999,0.0125,-0.002,0.012658988900000001,3.65,1.05,3.798025803,3.8325,1.048,3.9732052867,0.0125,-0.002,0.012658988900000001,3.8200000000000003,1.05,3.9616789370000003
2019-04-26 14:00:00,3.407,0.9985,3.55030298,0.037,-0.0115,0.0387459675,3.37,1.01,3.518096076,3.427,0.9885,3.5667157512000003,0.037,-0.0115,0.0387459675,3.39,1.0,3.5344165006
2019-04-26 14:30:00,3.4275,0.9555,3.55819287,0.0275,-0.0045000000000000005,0.0278657496,3.4,0.96,3.5329307947,3.4575,0.9355,3.5818244653,0.0275,-0.0045000000000000005,0.0278657496,3.43,0.9400000000000001,3.5564729719
2019-04-26 15:00:00,3.453,0.9565,3.5830296189,0.023,-0.0035,0.0232647802,3.43,0.96,3.5618113369,3.543,0.9565,3.6698421288,0.023,-0.0035,0.0232647802,3.52,0.96,3.6485613603
2019-04-26 15:30:00,3.424,0.856,3.5293784155,0.024,-0.004,0.0243310501,3.4,0.86,3.5070785562999998,3.594,0.9560000000000001,3.7189745899,0.024,-0.004,0.0243310501,3.5700000000000003,0.96,3.6968229603
2019-04-26 16:00:00,3.4455,0.8595,3.5510858199,0.0155,-0.0005,0.015508062400000001,3.43,0.86,3.5361702448,3.5855,0.8595,3.6870788573,0.0155,-0.0005,0.015508062400000001,3.5700000000000003,0.86,3.6721247256
2019-04-26 16:30:00,3.3835,0.839,3.4859709193,0.0135,-0.001,0.013536986400000001,3.37,0.84,3.4731109974,3.5835,0.8290000000000001,3.6781399171,0.0135,-0.001,0.013536986400000001,3.5700000000000003,0.8300000000000001,3.6652148641
2019-04-26 17:00:00,3.6055,0.8705,3.7090969925,0.0055000000000000005,0.0005,0.0055226805,3.6,0.87,3.7036333512,3.9455,1.0605,4.0855391933,0.0055000000000000005,0.0005,0.0055226805,3.94,1.06,4.080098038
2019-04-26 17:30:00,3.884,0.9025000000000001,3.9874756739,2.464,-0.2575,2.4774184649,1.42,1.16,1.8335757415,4.174,1.0125,4.2950474095,2.464,-0.2575,2.4774184649,1.71,1.27,2.130023474
2019-04-26 18:00:00,4.024,0.786,4.1000453656,4.704,-0.374,4.7188443501,-0.68,1.16,1.3446189051,4.234,1.166,4.3916183805,4.704,-0.374,4.7188443501,-0.47000000000000003,1.54,1.6101242188
2019-04-26 18:30:00,3.9185,0.1135,3.9201434285000003,4.7085,-0.41650000000000004,4.7268852853,-0.79,0.53,0.9513148795,4.2385,1.6835,4.5605980419000005,4.7085,-0.41650000000000004,4.7268852853,-0.47000000000000003,2.1,2.1519526017
2019-04-26 19:00:00,3.7984999999999998,0.4485,3.8248862075,4.7085,-0.42150000000000004,4.7273284739,-0.91,0.87,1.2589678312,4.0685,1.1685,4.2329758445,4.7085,-0.42150000000000004,4.7273284739,-0.64,1.5899999999999999,1.7139719951
2019-04-26 19:30:00,3.9085,0.8685,4.0038312277,4.7085,-0.4015,4.7255872122,-0.8,1.27,1.5009663554000001,4.1485,0.9985,4.2669725216,4.7085,-0.4015,4.7255872122,-0.56,1.4,1.5078461459999999
2019-04-26 20:00:00,3.851,0.8485,3.943368262,0.501,0.0085,0.5010721006000001,3.35,0.84,3.4537081521,4.281,0.9485,4.3848162162,0.501,0.0085,0.5010721006000001,3.7800000000000002,0.9400000000000001,3.8951251585
2019-04-26 20:30:00,3.51,0.783,3.5962743221,0.0,0.003,0.003,3.51,0.78,3.5956223383,3.94,0.793,4.019010948,0.0,0.003,0.003,3.94,0.79,4.0184200875
2019-04-26 21:00:00,3.26,0.583,3.3117199459,0.0,0.003,0.003,3.26,0.58,3.3111931384,3.67,0.583,3.7160178955000003,0.0,0.003,0.003,3.67,0.58,3.7155484117
