Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-02 09:00:00,4.1105,1.1705,4.2739069363,0.0105,-0.0095,0.014159802300000001,4.1,1.18,4.2664270766,4.4005,1.1805,4.556092679,0.0105,-0.0095,0.014159802300000001,4.39,1.19,4.5484283
2019-05-02 09:30:00,4.0595,0.7020000000000001,4.1197505082,0.0195,-0.018000000000000002,0.026537709000000003,4.04,0.72,4.1036569057,4.4095,1.702,4.7265732037,0.0195,-0.018000000000000002,0.026537709000000003,4.39,1.72,4.7149231171
2019-05-02 10:00:00,4.092,0.48350000000000004,4.120465538,0.012,-0.006500000000000001,0.0136473441,4.08,0.49,4.1093186783,4.522,1.9235000000000002,4.9140956696,0.012,-0.006500000000000001,0.0136473441,4.51,1.9300000000000002,4.9056090346
2019-05-02 10:30:00,4.1665,1.1185,4.3140195294,0.006500000000000001,-0.0015,0.006670832000000001,4.16,1.12,4.3081318457,4.4465,1.1185,4.5850195747,0.006500000000000001,-0.0015,0.006670832000000001,4.44,1.12,4.5790828776
2019-05-02 11:00:00,4.1865,1.212,4.3584086832,0.006500000000000001,0.002,0.0068007353,4.18,1.21,4.3516088979,4.4265,1.212,4.5894276604,0.006500000000000001,0.002,0.0068007353,4.42,1.21,4.5826302491
2019-05-02 11:30:00,4.1655,1.171,4.3269655938,0.0055000000000000005,0.001,0.005590169900000001,4.16,1.17,4.321400236,4.3955,1.161,4.5462447415,0.0055000000000000005,0.001,0.005590169900000001,4.39,1.16,4.5406717565
2019-05-02 12:00:00,4.2165,1.1715,4.376218059,0.006500000000000001,0.0015,0.006670832000000001,4.21,1.17,4.369553753,4.4365,1.1615,4.5860238224,0.006500000000000001,0.0015,0.006670832000000001,4.43,1.16,4.5793558499
2019-05-02 12:30:00,4.2675,1.1745,4.4261728954,0.5675,0.044500000000000005,0.5692420399,3.7,1.13,3.8687077946,4.5275,1.1745,4.6773610615,0.5675,0.044500000000000005,0.5692420399,3.96,1.13,4.1180699363
2019-05-02 13:00:00,4.24,1.1705,4.3985986689,1.33,0.21050000000000002,1.3465549561999999,2.91,0.96,3.0642617382,4.44,1.1905000000000001,4.5968348078,1.33,0.21050000000000002,1.3465549561999999,3.11,0.98,3.2607514471
2019-05-02 13:30:00,4.237,0.776,4.3074754787,0.28700000000000003,0.056,0.29241238,3.95,0.72,4.0150840589,4.577,1.816,4.9241024563,0.28700000000000003,0.056,0.29241238,4.29,1.76,4.6369925598
2019-05-02 14:00:00,3.8105,0.5,3.8431640936,0.0105,0.0,0.0105,3.8,0.5,3.8327535793000003,4.1905,2.02,4.6519555297,0.0105,0.0,0.0105,4.18,2.02,4.6424993269
2019-05-02 14:30:00,3.969,0.8905000000000001,4.0676714776,0.009000000000000001,0.0005,0.0090138782,3.96,0.89,4.0587806051,4.279,1.7205,4.611936822,0.009000000000000001,0.0005,0.0090138782,4.27,1.72,4.6034009167
2019-05-02 15:00:00,4.048,1.3515000000000001,4.2676523113,0.008,0.0015,0.0081394103,4.04,1.35,4.2595891821,4.2780000000000005,1.3515000000000001,4.4864057162,0.008,0.0015,0.0081394103,4.27,1.35,4.4783255799
2019-05-02 15:30:00,4.216,1.393,4.4401694787,0.006,0.003,0.0067082039,4.21,1.3900000000000001,4.4335313239000005,4.426,1.393,4.6400350214,0.006,0.003,0.0067082039,4.42,1.3900000000000001,4.6334112703
2019-05-02 16:00:00,4.0215,1.28,4.2202917257,0.0115,0.0,0.0115,4.01,1.28,4.2093348643,4.2215,1.27,4.4083967891,0.0115,0.0,0.0115,4.21,1.27,4.3973855869000005
2019-05-02 16:30:00,3.9495,1.159,4.1160455841,0.0095,-0.001,0.0095524866,3.94,1.16,4.1072131671,4.1595,1.149,4.3152799735,0.0095,-0.001,0.0095524866,4.15,1.15,4.3063906
2019-05-02 17:00:00,3.9445,1.0915,4.0927316672,0.1845,-0.0085,0.1846956957,3.76,1.1,3.9176013069,4.1645,1.0815,4.3026390158,0.1845,-0.0085,0.1846956957,3.98,1.09,4.126560311
2019-05-02 17:30:00,4.2145,0.5945,4.2562237371,3.8345000000000002,-0.0855,3.8354531023,0.38,0.68,0.7789736838,4.3545,1.6844999999999999,4.668962465,3.8345000000000002,-0.0855,3.8354531023,0.52,1.77,1.8448035126
2019-05-02 18:00:00,4.1705,0.34500000000000003,4.1847455418,3.8505000000000003,-0.045,3.8507629439,0.32,0.39,0.5044799302,4.4705,1.9649999999999999,4.8832975795,3.8505000000000003,-0.045,3.8507629439,0.62,2.01,2.1034495478
2019-05-02 18:30:00,4.1165,0.535,4.1511199995,3.8565,-0.005,3.8565032413,0.26,0.54,0.5993329626,4.3565000000000005,1.635,4.6532050514000005,3.8565,-0.005,3.8565032413,0.5,1.6400000000000001,1.7145261736
2019-05-02 19:00:00,4.176,0.838,4.2592511079,3.856,-0.032,3.8561327778,0.32,0.87,0.926984358,4.356,1.458,4.5935280559,3.856,-0.032,3.8561327778,0.5,1.49,1.5716551785
2019-05-02 19:30:00,4.1115,0.9165000000000001,4.2124107706,3.8515,-0.0235,3.8515716922000003,0.26,0.9400000000000001,0.9752948272,4.3515,1.3065,4.5434012039,3.8515,-0.0235,3.8515716922000003,0.5,1.33,1.420880009
2019-05-02 20:00:00,3.8385,0.788,3.918548998,0.42850000000000005,0.058,0.4324075046,3.41,0.73,3.4872625367,4.2985,1.278,4.4844605305,0.42850000000000005,0.058,0.4324075046,3.87,1.22,4.0577456796
2019-05-02 20:30:00,3.5700000000000003,0.201,3.5756539262,0.0,0.001,0.001,3.5700000000000003,0.2,3.5755978521,4.19,1.7109999999999999,4.5258834497,0.0,0.001,0.001,4.19,1.71,4.5255054966
2019-05-02 21:00:00,3.7525,0.257,3.7612903703000002,0.1825,0.037,0.18621291580000002,3.5700000000000003,0.22,3.576772288,4.3725,1.767,4.7160412689,0.1825,0.037,0.18621291580000002,4.19,1.73,4.5331004842
2019-05-02 21:30:00,3.722,0.53,3.7595457172,0.012,0.01,0.015620499400000001,3.71,0.52,3.7462648064,4.292,1.49,4.543276791,0.012,0.01,0.015620499400000001,4.28,1.48,4.5286642622
2019-05-02 22:00:00,3.69,1.0225,3.8290476949,0.0,0.0025,0.0025,3.69,1.02,3.8283808588,4.11,1.0525,4.242623746,0.0,0.0025,0.0025,4.11,1.05,4.2420042433
2019-05-02 22:30:00,3.58,0.6325000000000001,3.6354444364000003,0.0,0.0025,0.0025,3.58,0.63,3.6350103164,4.06,1.2525,4.2488064501,0.0,0.0025,0.0025,4.06,1.25,4.2480701501
2019-05-02 23:00:00,3.47,0.36250000000000004,3.4888832382,0.0,0.0025,0.0025,3.47,0.36,3.4886243707,4.02,1.6525,4.346395777,0.0,0.0025,0.0025,4.02,1.65,4.345445892
2019-05-02 23:30:00,3.35,0.893,3.4669798096,0.0,0.003,0.003,3.35,0.89,3.466208303,3.7,1.033,3.8414956722999998,0.0,0.003,0.003,3.7,1.03,3.8406900422
2019-05-03 00:00:00,3.11,0.232,3.1186413709,0.0,0.002,0.002,3.11,0.23,3.1184932259,3.61,1.662,3.9742098586,0.0,0.002,0.002,3.61,1.6600000000000001,3.9733738812
2019-05-03 00:30:00,3.04,0.8225,3.1493025021,0.0,0.0025,0.0025,3.04,0.8200000000000001,3.1486505046,3.32,0.8125,3.4179754607,0.0,0.0025,0.0025,3.32,0.81,3.4173820389
2019-05-03 01:00:00,2.93,0.8225,3.0432558634,0.0,0.0025,0.0025,2.93,0.8200000000000001,3.0425811411,3.2,0.8125,3.3015384671,0.0,0.0025,0.0025,3.2,0.81,3.3009241129999998
2019-05-03 01:30:00,3.06,0.9915,3.2166243564,0.0,0.0015,0.0015,3.06,0.99,3.2161623093,3.34,0.9515,3.4728881712,0.0,0.0015,0.0015,3.34,0.9500000000000001,3.4724775017000002
2019-05-03 02:00:00,3.08,0.932,3.2179223111,0.0,0.002,0.002,3.08,0.93,3.2173436248,3.36,0.902,3.4789659383,0.0,0.002,0.002,3.36,0.9,3.4784479298
2019-05-03 02:30:00,2.96,0.8425,3.0775649871,0.0,0.0025,0.0025,2.96,0.84,3.0768815382,3.23,0.8025,3.3281986494,0.0,0.0025,0.0025,3.23,0.8,3.3275967304
2019-05-03 03:00:00,2.96,0.8215,3.0718825254,0.0,0.0015,0.0015,2.96,0.8200000000000001,3.0714817271,3.23,0.7815000000000001,3.3231975942,0.0,0.0015,0.0015,3.23,0.78,3.3228451664
2019-05-03 03:30:00,3.02,0.3815,3.0440010266,0.0,0.0015,0.0015,3.02,0.38,3.0438133977,3.42,1.2815,3.6522105977,0.0,0.0015,0.0015,3.42,1.28,3.6516845428
2019-05-03 04:00:00,2.98,0.342,2.9995606345,0.0,0.002,0.002,2.98,0.34,2.9993332592,3.39,1.302,3.6314327751,0.0,0.002,0.002,3.39,1.3,3.6307161828
2019-05-03 04:30:00,2.98,0.29150000000000004,2.9942231463,0.0,0.0015,0.0015,2.98,0.29,2.9940774873000002,3.42,1.3915,3.6922448795,0.0,0.0015,0.0015,3.42,1.3900000000000001,3.6916798344
2019-05-03 05:00:00,3.13,0.7020000000000001,3.2077568486,0.0,0.002,0.002,3.13,0.7000000000000001,3.2073197533,3.46,1.052,3.6163937839,0.0,0.002,0.002,3.46,1.05,3.6158124951
2019-05-03 05:30:00,3.24,0.9315,3.371244911,0.0,0.0015,0.0015,3.24,0.93,3.3708307581,3.5300000000000002,0.9015000000000001,3.6432955205,0.0,0.0015,0.0015,3.5300000000000002,0.9,3.6429246492000003
2019-05-03 06:00:00,3.14,0.8915000000000001,3.2641035906,0.0,0.0015,0.0015,3.14,0.89,3.2636942259,3.43,0.8715,3.5389846355,0.0,0.0015,0.0015,3.43,0.87,3.5386155485
2019-05-03 06:30:00,3.34,0.591,3.3918845794,0.0,0.001,0.001,3.34,0.59,3.3917104828999998,3.76,1.341,3.9919770790999998,0.0,0.001,0.001,3.76,1.34,3.9916412664000003
2019-05-03 07:00:00,3.8605,1.1915,4.0401896614,0.0005,0.0015,0.0015811388,3.86,1.19,4.039269736,4.2305,1.2015,4.3978099663,0.0005,0.0015,0.0015811388,4.23,1.2,4.3969193761
2019-05-03 07:30:00,3.9905,0.9015000000000001,4.0910625148,0.0005,0.0015,0.0015811388,3.99,0.9,4.0902444915,4.4705,1.4815,4.7095872961000005,0.0005,0.0015,0.0015811388,4.47,1.48,4.7086409929
2019-05-03 08:00:00,4.221,1.3585,4.4342263418,0.231,-0.021500000000000002,0.2319983836,3.99,1.38,4.221907152,4.631,1.4385,4.8492724454000005,0.231,-0.021500000000000002,0.2319983836,4.4,1.46,4.635903364
2019-05-03 08:30:00,4.631,1.2655,4.8007969391,3.431,-0.0145,3.4310306396,1.2,1.28,1.754536976,4.841,1.3355000000000001,5.021836442,3.431,-0.0145,3.4310306396,1.4100000000000001,1.35,1.9520758182
2019-05-03 09:00:00,4.2,1.0935,4.3400163882000005,0.55,0.043500000000000004,0.5517175455000001,3.65,1.05,3.798025803,4.5,1.1035,4.633326262,0.55,0.043500000000000004,0.5517175455000001,3.95,1.06,4.0897554939
2019-05-03 09:30:00,4.4125,1.1315,4.5552660186,3.6525,-0.08850000000000001,3.6535720193,0.76,1.22,1.4373586887,4.5325,1.1915,4.6864942654,3.6525,-0.08850000000000001,3.6535720193,0.88,1.28,1.5533190271000001
2019-05-03 10:00:00,4.274,0.5710000000000001,4.311973678,3.854,-0.039,3.8541973224,0.42,0.61,0.7406078585,4.414,1.5310000000000001,4.6719757063,3.854,-0.039,3.8541973224,0.56,1.57,1.6668833193
2019-05-03 10:30:00,4.1035,0.1645,4.1067958922,3.8635,-0.0855,3.8644459499,0.24,0.25,0.34655446900000003,4.2035,1.7645,4.5588235873,3.8635,-0.0855,3.8644459499,0.34,1.85,1.8809837852
2019-05-03 11:00:00,4.0355,0.2325,4.0421920415,1.7855,0.1125,1.7890406647,2.25,0.12,2.2531977277,4.1755,1.7725,4.5361389419,1.7855,0.1125,1.7890406647,2.39,1.6600000000000001,2.9099312707
2019-05-03 11:30:00,4.218,0.268,4.2265054123,2.938,0.148,2.9417253441,1.28,0.12,1.2856126944000001,4.258,1.808,4.6259515778,2.938,0.148,2.9417253441,1.32,1.6600000000000001,2.1208488866
2019-05-03 12:00:00,4.21,0.3825,4.2273403281,2.98,0.1125,2.9821227758,1.23,0.27,1.2592855117,4.2,1.7725,4.5587011582,2.98,0.1125,2.9821227758,1.22,1.6600000000000001,2.0600970851
2019-05-03 12:30:00,4.074,0.9540000000000001,4.1842074518,4.044,-0.156,4.0470077835,0.03,1.11,1.1104053314,4.064,1.004,4.1861810759,4.044,-0.156,4.0470077835,0.02,1.16,1.160172401
2019-05-03 13:00:00,4.193,0.9165000000000001,4.2919950198,4.493,-0.3235,4.5046310892,-0.30000000000000004,1.24,1.2757742747,4.283,0.9865,4.3951417781,4.493,-0.3235,4.5046310892,-0.21,1.31,1.3267252918
2019-05-03 13:30:00,3.5484999999999998,0.422,3.5735047572000003,0.1085,0.032,0.113120511,3.44,0.39,3.4620369727,3.7285,0.892,3.8337157237,0.1085,0.032,0.113120511,3.62,0.86,3.720752612
2019-05-03 14:00:00,3.206,0.319,3.2218313115,0.016,-0.001,0.0160312195,3.19,0.32,3.2060099813,3.346,0.8190000000000001,3.4447753192,0.016,-0.001,0.0160312195,3.33,0.8200000000000001,3.4294751785
2019-05-03 14:30:00,3.2735,0.47800000000000004,3.3082149643,0.0235,-0.002,0.0235849528,3.25,0.48,3.2852549368,3.3035,0.618,3.3608088684,0.0235,-0.002,0.0235849528,3.2800000000000002,0.62,3.3380832824
2019-05-03 15:00:00,3.378,0.211,3.3845834308000002,0.008,0.001,0.0080622577,3.37,0.21,3.3765366871999998,3.518,0.931,3.6391049724,0.008,0.001,0.0080622577,3.51,0.93,3.6311155311
2019-05-03 15:30:00,3.325,0.555,3.3710013349,0.035,-0.005,0.0353553391,3.29,0.56,3.3373192835,3.385,0.655,3.4477891467,0.035,-0.005,0.0353553391,3.35,0.66,3.4143959934
2019-05-03 16:00:00,3.312,0.558,3.3586765251,0.022,-0.002,0.022090722,3.29,0.56,3.3373192835,3.472,0.5680000000000001,3.5181540613999998,0.022,-0.002,0.022090722,3.45,0.5700000000000001,3.4967699381
2019-05-03 16:30:00,3.214,0.368,3.2349992272,0.014,-0.002,0.014142135600000001,3.2,0.37,3.2213196054,3.394,0.928,3.5185821008,0.014,-0.002,0.014142135600000001,3.38,0.93,3.5056097900000003
2019-05-03 17:00:00,3.467,0.648,3.5270374254,0.127,-0.012,0.1275656694,3.34,0.66,3.4045851436,3.607,1.158,3.7883258835999998,0.127,-0.012,0.1275656694,3.48,1.17,3.6714166203
2019-05-03 17:30:00,3.634,0.8220000000000001,3.7258072951,2.454,0.162,2.4593413752,1.18,0.66,1.3520355025,3.624,0.842,3.7205295322,2.454,0.162,2.4593413752,1.17,0.68,1.3532553344
2019-05-03 18:00:00,3.672,0.6515000000000001,3.7293479658,3.342,0.061500000000000006,3.3425658182999998,0.33,0.59,0.6760177512000001,3.672,0.7415,3.7461188249,3.342,0.061500000000000006,3.3425658182999998,0.33,0.68,0.7558438992000001
2019-05-03 18:30:00,3.673,0.654,3.7307700278,3.863,-0.056,3.8634058808000002,-0.19,0.71,0.734982993,3.713,0.724,3.7829280987000002,3.863,-0.056,3.8634058808000002,-0.15,0.78,0.7942921377000001
2019-05-03 19:00:00,3.576,0.536,3.6159469023,3.856,-0.044,3.8562510292,-0.28,0.58,0.6440496875,3.706,0.736,3.7783769002,3.856,-0.044,3.8562510292,-0.15,0.78,0.7942921377000001
2019-05-03 19:30:00,3.63,0.47900000000000004,3.6614670557,4.32,-0.221,4.3256491998,-0.6900000000000001,0.7000000000000001,0.982903861,3.8,0.759,3.8750588383,4.32,-0.221,4.3256491998,-0.52,0.98,1.1094142599
2019-05-03 20:00:00,3.6425,-0.1145,3.6442991782,4.8125,-0.42450000000000004,4.8311858275,-1.17,0.31,1.2103718437,3.9025,1.3054999999999999,4.1150743007,4.8125,-0.42450000000000004,4.8311858275,-0.91,1.73,1.9547378341
2019-05-03 20:30:00,3.312,-0.127,3.3144340392,0.542,0.003,0.5420083025,2.77,-0.13,2.7730488636,3.862,1.223,4.0510212293,0.542,0.003,0.5420083025,3.32,1.22,3.5370609268
2019-05-03 21:00:00,3.09,-0.20800000000000002,3.0969927349,0.0,0.002,0.002,3.09,-0.21,3.0971277016,3.69,1.262,3.8998389710000003,0.0,0.002,0.002,3.69,1.26,3.899192224
2019-05-03 21:30:00,2.88,0.352,2.9014313709,0.0,0.002,0.002,2.88,0.35000000000000003,2.9011894113,3.27,0.352,3.2888909985,0.0,0.002,0.002,3.27,0.35000000000000003,3.2886775458
2019-05-03 22:00:00,2.71,0.292,2.7256859687,0.0,0.002,0.002,2.71,0.29,2.7254724361,3.08,0.28200000000000003,3.0928827977,0.0,0.002,0.002,3.08,0.28,3.0927010848
2019-05-03 22:30:00,2.61,0.202,2.6178051876,0.0,0.002,0.002,2.61,0.2,2.6176516193,2.98,0.342,2.9995606345,0.0,0.002,0.002,2.98,0.34,2.9993332592
2019-05-03 23:00:00,2.56,0.2025,2.567996544,0.0,0.0025,0.0025,2.56,0.2,2.5678006153,2.91,0.42250000000000004,2.9405112226,0.0,0.0025,0.0025,2.91,0.42,2.9401530572
2019-05-03 23:30:00,2.48,-0.177,2.4863083075,0.0,0.003,0.003,2.48,-0.18,2.4865236777,2.89,0.683,2.9696109173,0.0,0.003,0.003,2.89,0.68,2.9689223634
2019-05-04 00:00:00,2.34,-0.08750000000000001,2.3416353794,0.0,0.0025,0.0025,2.34,-0.09,2.3417301296,2.7,0.5425,2.7539619188,0.0,0.0025,0.0025,2.7,0.54,2.7534705373
2019-05-04 00:30:00,2.23,0.052500000000000005,2.2306179077,0.0,0.0025,0.0025,2.23,0.05,2.2305604677,2.52,0.35250000000000004,2.5445345842,0.0,0.0025,0.0025,2.52,0.35000000000000003,2.5441894584
2019-05-04 01:00:00,2.23,0.162,2.2358765619,0.0,0.002,0.002,2.23,0.16,2.2357325421,2.52,0.382,2.5487887319,0.0,0.002,0.002,2.52,0.38,2.5484897489
2019-05-04 01:30:00,2.19,0.2525,2.2045081651,0.0,0.0025,0.0025,2.19,0.25,2.2042232192,2.44,0.21250000000000002,2.4492358502,0.0,0.0025,0.0025,2.44,0.21,2.4490202121999998
2019-05-04 02:00:00,2.12,0.0125,2.1200368511,0.0,0.0025,0.0025,2.12,0.01,2.1200235848,2.41,0.3825,2.4401652096,0.0,0.0025,0.0025,2.41,0.38,2.4397745798
2019-05-04 02:30:00,2.12,0.2025,2.1296493256,0.0,0.0025,0.0025,2.12,0.2,2.1294130647,2.37,0.17250000000000001,2.3762693975999998,0.0,0.0025,0.0025,2.37,0.17,2.3760892239
2019-05-04 03:00:00,2.12,0.2525,2.1349838992,0.0,0.0025,0.0025,2.12,0.25,2.134689673,2.34,0.2225,2.3505544559000002,0.0,0.0025,0.0025,2.34,0.22,2.3503191273
2019-05-04 03:30:00,2.04,0.202,2.0499765852,0.0,0.002,0.002,2.04,0.2,2.0497804761,2.27,0.152,2.2750832952,0.0,0.002,0.002,2.27,0.15,2.2749505489
2019-05-04 04:00:00,2.04,0.17200000000000001,2.0472381395,0.0,0.002,0.002,2.04,0.17,2.0470710784,2.27,0.122,2.2732760501,0.0,0.002,0.002,2.27,0.12,2.2731695933
2019-05-04 04:30:00,2.0,0.17200000000000001,2.0073823751,0.0,0.002,0.002,2.0,0.17,2.0072119968,2.23,0.122,2.2333347264,0.0,0.002,0.002,2.23,0.12,2.2332263656
2019-05-04 05:00:00,2.02,0.10250000000000001,2.0225988851,0.0,0.0025,0.0025,2.02,0.1,2.0224737328,2.25,0.0625,2.2508678882,0.0,0.0025,0.0025,2.25,0.06,2.2507998578
2019-05-04 05:30:00,2.06,0.10250000000000001,2.0625484843,0.0,0.0025,0.0025,2.06,0.1,2.0624257562,2.29,0.0625,2.2908527342,0.0,0.0025,0.0025,2.29,0.06,2.2907858913
2019-05-04 06:00:00,2.15,0.17200000000000001,2.1568690271,0.0,0.002,0.002,2.15,0.17,2.1567104581,2.38,0.132,2.3836576935,0.0,0.002,0.002,2.38,0.13,2.3835477759
2019-05-04 06:30:00,2.22,0.092,2.2219054885,0.0,0.002,0.002,2.22,0.09,2.2218235754,2.49,0.28200000000000003,2.5059177959,0.0,0.002,0.002,2.49,0.28,2.5056935168
2019-05-04 07:00:00,2.3505000000000003,0.251,2.3638636276,0.0005,0.001,0.0011180340000000002,2.35,0.25,2.3632604596,2.6205,0.381,2.6480523503,0.0005,0.001,0.0011180340000000002,2.62,0.38,2.6474138324
2019-05-04 07:30:00,2.4415,0.171,2.4474810009,0.0015,0.001,0.0018027756000000002,2.44,0.17,2.4459149617,2.7115,0.451,2.7487512165,0.0015,0.001,0.0018027756000000002,2.71,0.45,2.7471075698
2019-05-04 08:00:00,2.5785,0.1965,2.585976508,0.0085,-0.0035,0.0091923882,2.5700000000000003,0.2,2.5777703544,2.8385,0.5365,2.8887565664,0.0085,-0.0035,0.0091923882,2.83,0.54,2.8810588331
2019-05-04 08:30:00,2.7825,0.47050000000000003,2.8219986712000003,0.0325,-0.0095,0.033860005900000004,2.75,0.48,2.7915766155,2.9625,0.47050000000000003,2.9996293938000003,0.0325,-0.0095,0.033860005900000004,2.93,0.48,2.9690570894
2019-05-04 09:00:00,2.8529999999999998,0.38,2.8781954416,0.063,-0.01,0.0637887137,2.79,0.39,2.8171261953,2.993,0.5700000000000001,3.0467932322,0.063,-0.01,0.0637887137,2.93,0.58,2.9868545328
2019-05-04 09:30:00,2.9195,0.379,2.9439974949,0.08950000000000001,-0.011,0.090173444,2.83,0.39,2.8567464011,2.9895,0.659,3.0612728153,0.08950000000000001,-0.011,0.090173444,2.9,0.67,2.9763904314
2019-05-04 10:00:00,2.8545,0.0585,2.8550993853,0.10450000000000001,-0.0115,0.1051308708,2.75,0.07,2.7508907648000003,2.9545,0.9185000000000001,3.093980042,0.10450000000000001,-0.0115,0.1051308708,2.85,0.93,2.9978992645
2019-05-04 10:30:00,2.7805,0.2975,2.7963702366,0.1105,-0.0125,0.1112047661,2.67,0.31,2.6879360111,2.8705,0.6075,2.9340801795,0.1105,-0.0125,0.1112047661,2.76,0.62,2.828780656
2019-05-04 11:00:00,2.872,0.4475,2.9066544772,0.132,-0.0125,0.13259053510000002,2.74,0.46,2.778344831,2.752,0.40750000000000003,2.7820065151,0.132,-0.0125,0.13259053510000002,2.62,0.42,2.6534505836999998
2019-05-04 11:30:00,2.8040000000000003,0.3665,2.8278504646,0.154,-0.0135,0.1545905883,2.65,0.38,2.6771066471,2.674,0.5265000000000001,2.7253400247,0.154,-0.0135,0.1545905883,2.52,0.54,2.5772077914000002
2019-05-04 12:00:00,2.79,0.2775,2.80376644,0.16,-0.0125,0.1604875385,2.63,0.29,2.6459402866,2.64,0.4975,2.6864672434,0.16,-0.0125,0.1604875385,2.48,0.51,2.5318965224000003
2019-05-04 12:30:00,2.6325000000000003,0.20800000000000002,2.6407044988,0.1525,-0.012,0.1529714026,2.48,0.22,2.4897389421,2.5425,0.538,2.5987978471,0.1525,-0.012,0.1529714026,2.39,0.55,2.4524681445
2019-05-04 13:00:00,2.574,0.28750000000000003,2.5900062259,0.17400000000000002,-0.0125,0.1744484164,2.4,0.30000000000000004,2.4186773245,2.414,0.2675,2.4287758748,0.17400000000000002,-0.0125,0.1744484164,2.24,0.28,2.2574321695
2019-05-04 13:30:00,2.37,-0.022,2.3701021075,0.16,-0.012,0.160449369,2.21,-0.01,2.2100226243,2.26,0.538,2.3231538907,0.16,-0.012,0.160449369,2.1,0.55,2.1708293346
2019-05-04 14:00:00,2.349,0.04,2.3493405458,0.139,-0.01,0.13935924800000002,2.21,0.05,2.2105655385,2.239,0.47000000000000003,2.2877982866,0.139,-0.01,0.13935924800000002,2.1,0.48,2.1541587685
2019-05-04 14:30:00,2.355,0.279,2.3714691649,0.145,-0.011,0.1454166428,2.21,0.29,2.2289459392,2.185,0.259,2.2002967982,0.145,-0.011,0.1454166428,2.04,0.27,2.0577900768
2019-05-04 15:00:00,2.3015,0.2285,2.3128152758000002,0.1515,-0.0115,0.15193584170000002,2.15,0.24,2.1633538777,2.0915,0.1885,2.0999772618,0.1515,-0.0115,0.15193584170000002,1.94,0.2,1.9502820309
2019-05-04 15:30:00,2.243,0.0085,2.2430161056,0.14300000000000002,-0.0115,0.1434616674,2.1,0.02,2.1000952359,2.043,0.3885,2.079610841,0.14300000000000002,-0.0115,0.1434616674,1.9,0.4,1.9416487839
2019-05-04 16:00:00,2.207,-0.531,2.2699801761,0.127,-0.011,0.1274754878,2.08,-0.52,2.1440149253,2.147,0.979,2.3596715873000003,0.127,-0.011,0.1274754878,2.02,0.99,2.2495555117
2019-05-04 16:30:00,2.2465,-0.529,2.307943511,0.10650000000000001,-0.009000000000000001,0.1068796052,2.14,-0.52,2.2022715546000002,2.2465,0.981,2.451351311,0.10650000000000001,-0.009000000000000001,0.1068796052,2.14,0.99,2.3579016095
2019-05-04 17:00:00,2.3035,-0.5485,2.3679029752,0.0835,-0.0085,0.0839315197,2.22,-0.54,2.2847319318,2.3735,0.9515,2.5571183977,0.0835,-0.0085,0.0839315197,2.29,0.96,2.4830827614
2019-05-04 17:30:00,2.388,0.14250000000000002,2.3922479491,0.058,-0.007500000000000001,0.0584829035,2.33,0.15,2.3348233338,2.388,0.3325,2.4110371731,0.058,-0.007500000000000001,0.0584829035,2.33,0.34,2.3546761985
2019-05-04 18:00:00,2.4095,0.10250000000000001,2.4116791868,0.029500000000000002,-0.007500000000000001,0.030438462500000003,2.38,0.11,2.3825406607,2.4895,0.3725,2.5172140354,0.029500000000000002,-0.007500000000000001,0.030438462500000003,2.46,0.38,2.4891765707
2019-05-04 18:30:00,2.3255,-0.379,2.3561814977,0.0155,0.001,0.0155322246,2.31,-0.38,2.3410467744,2.5755,0.7010000000000001,2.6691948692,0.0155,0.001,0.0155322246,2.56,0.7000000000000001,2.6539781461
2019-05-04 19:00:00,2.3895,0.0805,2.3908556,0.0095,0.0005,0.009513148800000001,2.38,0.08,2.3813441582,2.5995,0.09050000000000001,2.601074874,0.0095,0.0005,0.009513148800000001,2.59,0.09,2.5915632348
2019-05-04 19:30:00,2.315,-0.059500000000000004,2.3157645066,0.005,0.0005,0.0050249378,2.31,-0.06,2.3107790894,2.5949999999999998,0.2305,2.6052169295,0.005,0.0005,0.0050249378,2.59,0.23,2.6001923006
2019-05-04 20:00:00,2.2915,-0.0985,2.2936160315,0.0015,0.0015,0.0021213203,2.29,-0.1,2.2921823662,2.6515,0.2615,2.6643638077,0.0015,0.0015,0.0021213203,2.65,0.26,2.662724169
2019-05-04 20:30:00,2.2905,-0.17850000000000002,2.2974447763,0.0005,0.0015,0.0015811388,2.29,-0.18,2.2970633426,2.6505,0.2615,2.6633686376,0.0005,0.0015,0.0015811388,2.65,0.26,2.662724169
2019-05-04 21:00:00,2.286,0.0115,2.2860289259,0.226,-0.0085,0.2261597886,2.06,0.02,2.0600970851,2.606,0.021500000000000002,2.6060886881,0.226,-0.0085,0.2261597886,2.38,0.03,2.3801890681
2019-05-04 21:30:00,2.5484999999999998,-0.079,2.5497241517,4.1085,-0.199,4.1133165755,-1.56,0.12,1.5646085772,2.7185,0.101,2.7203755715,4.1085,-0.199,4.1133165755,-1.3900000000000001,0.30000000000000004,1.4220056259
2019-05-04 22:00:00,2.5435,-0.5405,2.6002946948,4.8135,-0.47050000000000003,4.8364400648,-2.27,-0.07,2.2710790387,2.7435,0.6595000000000001,2.8216542134,4.8135,-0.47050000000000003,4.8364400648,-2.07,1.13,2.3583468786
2019-05-04 22:30:00,2.271,0.009000000000000001,2.2710178335,0.521,-0.001,0.5210009597,1.75,0.01,1.7500285712,2.581,-0.001,2.5810001937,0.521,-0.001,0.5210009597,2.06,0.0,2.06
2019-05-04 23:00:00,2.11,-0.027,2.1101727417,0.0,0.003,0.003,2.11,-0.03,2.1102132594,2.43,0.003,2.4300018519,0.0,0.003,0.003,2.43,0.0,2.43
2019-05-04 23:30:00,2.01,-0.23700000000000002,2.0239241587,0.0,0.003,0.003,2.01,-0.24,2.0242776489,2.35,0.253,2.3635797004,0.0,0.003,0.003,2.35,0.25,2.3632604596
2019-05-05 00:00:00,1.94,-0.007500000000000001,1.9400144974,0.0,0.0025,0.0025,1.94,-0.01,1.940025773,2.19,-0.0375,2.1903210381,0.0,0.0025,0.0025,2.19,-0.04,2.1903652663
2019-05-05 00:30:00,1.87,-0.08700000000000001,1.8720227029,0.0,0.003,0.003,1.87,-0.09,1.8721645227,2.14,0.113,2.1429813345,0.0,0.003,0.003,2.14,0.11,2.1428252379
2019-05-05 01:00:00,1.83,-0.017,1.83007896,0.0,0.003,0.003,1.83,-0.02,1.8301092864,2.05,-0.037,2.0503338753,0.0,0.003,0.003,2.05,-0.04,2.0503902068
2019-05-05 01:30:00,1.79,0.0125,1.7900436446999999,0.0,0.0025,0.0025,1.79,0.01,1.7900279327000002,2.02,-0.0175,2.020075803,0.0,0.0025,0.0025,2.02,-0.02,2.0200990075
2019-05-05 02:00:00,1.79,0.0125,1.7900436446999999,0.0,0.0025,0.0025,1.79,0.01,1.7900279327000002,2.02,-0.0175,2.020075803,0.0,0.0025,0.0025,2.02,-0.02,2.0200990075
2019-05-05 02:30:00,1.74,-0.2575,1.7589503262,0.0,0.0025,0.0025,1.74,-0.26,1.7593180497,2.02,0.21250000000000002,2.0311465358,0.0,0.0025,0.0025,2.02,0.21,2.0308865059
2019-05-05 03:00:00,1.72,-0.418,1.7700632757,0.0,0.002,0.002,1.72,-0.42,1.7705366418000001,2.02,0.332,2.0471013653,0.0,0.002,0.002,2.02,0.33,2.0467779557
2019-05-05 03:30:00,1.74,0.0025,1.740001796,0.0,0.0025,0.0025,1.74,0.0,1.74,1.96,-0.0375,1.9603587044,0.0,0.0025,0.0025,1.96,-0.04,1.9604081208
2019-05-05 04:00:00,1.74,-0.018000000000000002,1.740093101,0.0,0.002,0.002,1.74,-0.02,1.7401149387000001,1.96,-0.038,1.9603683326999999,0.0,0.002,0.002,1.96,-0.04,1.9604081208
2019-05-05 04:30:00,1.74,-0.038,1.7404148931,0.0,0.002,0.002,1.74,-0.04,1.7404597094,1.96,0.002,1.9600010204,0.0,0.002,0.002,1.96,0.0,1.96
2019-05-05 05:00:00,1.74,-0.0375,1.7404040479,0.0,0.0025,0.0025,1.74,-0.04,1.7404597094,1.94,-0.0675,1.9411739361,0.0,0.0025,0.0025,1.94,-0.07,1.9412624757999999
2019-05-05 05:30:00,1.74,-0.008,1.7400183907,0.0,0.002,0.002,1.74,-0.01,1.7400287354000001,1.97,-0.028,1.9701989747000002,0.0,0.002,0.002,1.97,-0.03,1.9702284132
2019-05-05 06:00:00,1.82,-0.008,1.8200175823,0.0,0.002,0.002,1.82,-0.01,1.8200274723,2.04,0.002,2.0400009804,0.0,0.002,0.002,2.04,0.0,2.04
2019-05-05 06:30:00,1.97,-0.249,1.985673941,0.0,0.001,0.001,1.97,-0.25,1.9857995871,2.3,0.591,2.3747170358,0.0,0.001,0.001,2.3,0.59,2.3744683615
2019-05-05 07:00:00,2.022,0.1005,2.0244960484,0.002,0.0005,0.0020615528,2.02,0.1,2.0224737328,2.302,0.29050000000000004,2.3202573672,0.002,0.0005,0.0020615528,2.3,0.29,2.3182105168
2019-05-05 07:30:00,2.0855,0.15,2.0908874312,0.0055000000000000005,0.0,0.0055000000000000005,2.08,0.15,2.08540164,2.3055,0.19,2.3133158561,0.0055000000000000005,0.0,0.0055000000000000005,2.3,0.19,2.3078344828
2019-05-05 08:00:00,2.151,0.1405,2.1555837375999998,0.021,-0.0095,0.0230488611,2.13,0.15,2.1352751578999998,2.3609999999999998,0.3005,2.3800464806,0.021,-0.0095,0.0230488611,2.34,0.31,2.3604448733
2019-05-05 08:30:00,2.241,0.21050000000000002,2.2508645561,0.041,-0.0095,0.042086221,2.2,0.22,2.2109726366,2.3810000000000002,0.21050000000000002,2.3902868552,0.041,-0.0095,0.042086221,2.34,0.22,2.3503191273
2019-05-05 09:00:00,2.3395,-0.073,2.3406386415,0.0695,-0.013000000000000001,0.07070537460000001,2.27,-0.06,2.2707928131,2.4995,0.557,2.5608102722,0.0695,-0.013000000000000001,0.07070537460000001,2.43,0.5700000000000001,2.4959567304
2019-05-05 09:30:00,2.473,-0.014,2.4730396277,0.093,-0.014,0.0940478602,2.38,0.0,2.38,2.593,0.596,2.6606136510000002,0.093,-0.014,0.0940478602,2.5,0.61,2.5733441278
2019-05-05 10:00:00,2.573,0.306,2.591131992,0.053,-0.004,0.0531507291,2.52,0.31,2.5389958645,2.593,0.296,2.6098400334000003,0.053,-0.004,0.0531507291,2.54,0.30000000000000004,2.5576551761
2019-05-05 10:30:00,2.5025,-0.098,2.504418146,0.0925,-0.008,0.0928453014,2.41,-0.09,2.4116799124,2.5825,0.722,2.6815275964,0.0925,-0.008,0.0928453014,2.49,0.73,2.5948024973
2019-05-05 11:00:00,2.4765,-0.4525,2.5175004468999997,0.0965,-0.0125,0.0973062177,2.38,-0.44,2.4203305559,2.6765,1.0675,2.8815288477000003,0.0965,-0.0125,0.0973062177,2.58,1.08,2.796926885
2019-05-05 11:30:00,2.432,-0.4465,2.4726476195,0.052000000000000005,-0.006500000000000001,0.0524046754,2.38,-0.44,2.4203305559,2.872,0.9635,3.0293095335,0.052000000000000005,-0.006500000000000001,0.0524046754,2.8200000000000003,0.97,2.9821636441
2019-05-05 12:00:00,2.484,0.121,2.486945315,0.254,0.001,0.2540019685,2.23,0.12,2.2332263656,2.7039999999999997,0.121,2.7067059316,0.254,0.001,0.2540019685,2.45,0.12,2.4529370151
2019-05-05 12:30:00,2.669,0.163,2.6739726999,2.069,0.203,2.0789348234,0.6000000000000001,-0.04,0.6013318551,2.759,0.17300000000000001,2.7644185645,2.069,0.203,2.0789348234,0.6900000000000001,-0.03,0.6906518660000001
2019-05-05 13:00:00,2.5865,0.0855,2.587912769,1.7365,0.1555,1.7434484505999999,0.85,-0.07,0.8528774824,2.6965,0.14550000000000002,2.7004226521,1.7365,0.1555,1.7434484505999999,0.96,-0.01,0.9600520819
2019-05-05 13:30:00,2.3895,0.085,2.3910113446,0.029500000000000002,-0.005,0.0299207286,2.36,0.09,2.3617154782,2.4895,0.065,2.4903484194,0.029500000000000002,-0.005,0.0299207286,2.46,0.07,2.4609957334
2019-05-05 14:00:00,2.2655,0.0855,2.2671128115,0.0455,-0.0045000000000000005,0.045721986000000006,2.22,0.09,2.2218235754,2.4055,0.0655,2.4063915932,0.0455,-0.0045000000000000005,0.045721986000000006,2.36,0.07,2.3610379074
2019-05-05 14:30:00,2.193,-0.1275,2.1967032685,0.033,-0.007500000000000001,0.0338415425,2.16,-0.12,2.1633307653,2.363,0.35250000000000004,2.3891473898,0.033,-0.007500000000000001,0.0338415425,2.33,0.36,2.3576471322
2019-05-05 15:00:00,2.1745,-0.126,2.1781474353,0.0345,-0.006,0.0350178526,2.14,-0.12,2.1433618453,2.2645,0.264,2.2798368911,0.0345,-0.006,0.0350178526,2.23,0.27,2.2462858233
2019-05-05 15:30:00,2.194,0.016,2.1940583402,0.024,-0.004,0.0243310501,2.17,0.02,2.1700921639,2.254,0.08600000000000001,2.2556400422,0.024,-0.004,0.0243310501,2.23,0.09,2.2318154046
2019-05-05 16:00:00,2.0875,-0.2505,2.1024762781,0.0175,-0.0005,0.017507141400000002,2.07,-0.25,2.085041966,2.1875,0.3695,2.2184874352,0.0175,-0.0005,0.017507141400000002,2.17,0.37,2.2013177871
2019-05-05 16:30:00,2.1205,-0.16,2.1265277449,0.0105,0.0,0.0105,2.11,-0.16,2.1160576552,2.2405,0.31,2.2618444354,0.0105,0.0,0.0105,2.23,0.31,2.2514439811
2019-05-05 17:00:00,2.125,-0.454,2.1729567414,0.015,-0.004,0.0155241747,2.11,-0.45,2.1574522011,2.295,0.616,2.3762325223,0.015,-0.004,0.0155241747,2.2800000000000002,0.62,2.3627949551
2019-05-05 17:30:00,2.1515,-0.3695,2.1829985112,0.0415,-0.0095,0.0425734659,2.11,-0.36,2.140490598,2.3915,0.5005000000000001,2.4433117894,0.0415,-0.0095,0.0425734659,2.35,0.51,2.404703724
2019-05-05 18:00:00,2.208,0.0095,2.208020437,0.008,-0.0005,0.0080156098,2.2,0.01,2.2000227272,2.398,0.11950000000000001,2.4009756871,0.008,-0.0005,0.0080156098,2.39,0.12,2.3930106561
2019-05-05 18:30:00,2.173,-0.11,2.175782388,0.013000000000000001,0.0,0.013000000000000001,2.16,-0.11,2.1627991123,2.403,0.42,2.4394280067,0.013000000000000001,0.0,0.013000000000000001,2.39,0.42,2.4266231681
2019-05-05 19:00:00,2.2015000000000002,0.081,2.2029896164,0.0115,0.001,0.011543396400000001,2.19,0.08,2.1914607001,2.4314999999999998,0.201,2.43979369,0.0115,0.001,0.011543396400000001,2.42,0.2,2.4282503989
2019-05-05 19:30:00,2.106,-0.388,2.1414434384,0.006,0.002,0.0063245553000000005,2.1,-0.39,2.1359073014,2.5060000000000002,0.6920000000000001,2.5997884529,0.006,0.002,0.0063245553000000005,2.5,0.6900000000000001,2.5934725755
2019-05-05 20:00:00,2.101,-0.4685,2.1526015075,0.001,0.0015,0.0018027756000000002,2.1,-0.47000000000000003,2.1519526017,2.581,0.7915000000000001,2.6996357625,0.001,0.0015,0.0018027756000000002,2.58,0.79,2.6982401672
2019-05-05 20:30:00,2.1,-0.589,2.1810366801,0.0,0.001,0.001,2.1,-0.59,2.1813069477,2.61,0.9410000000000001,2.7744514773,0.0,0.001,0.001,2.61,0.9400000000000001,2.7741124707
2019-05-05 21:00:00,2.1,-0.588,2.1807668376000002,0.0,0.002,0.002,2.1,-0.59,2.1813069477,2.61,0.912,2.76475026,0.0,0.002,0.002,2.61,0.91,2.7640911707
2019-05-05 21:30:00,2.18,0.062,2.1808814732,0.0,0.002,0.002,2.18,0.06,2.1808255318,2.55,0.17200000000000001,2.5557942014,0.0,0.002,0.002,2.55,0.17,2.5556603843
2019-05-05 22:00:00,2.1,0.1325,2.1041759076,0.0,0.0025,0.0025,2.1,0.13,2.1040199619,2.45,0.1325,2.4535802921,0.0,0.0025,0.0025,2.45,0.13,2.4534465554000002
2019-05-05 22:30:00,2.01,0.082,2.0116719414,0.0,0.002,0.002,2.01,0.08,2.0115914098,2.35,0.152,2.354910614,0.0,0.002,0.002,2.35,0.15,2.3547823679
2019-05-05 23:00:00,1.92,-0.148,1.9256957184,0.0,0.002,0.002,1.92,-0.15,1.9258504615,2.27,0.302,2.2900008734,0.0,0.002,0.002,2.27,0.30000000000000004,2.2897379763
2019-05-05 23:30:00,1.82,-0.4385,1.8720796591000002,0.0,0.0015,0.0015,1.82,-0.44,1.8724315742000002,2.21,0.6515000000000001,2.304029568,0.0,0.0015,0.0015,2.21,0.65,2.3036058691
2019-05-06 00:00:00,1.88,0.1115,1.8833035470000001,0.0,0.0015,0.0015,1.88,0.11,1.8832153355,2.13,0.0815,2.1315586433,0.0,0.0015,0.0015,2.13,0.08,2.131501818
2019-05-06 00:30:00,1.75,-0.3985,1.7947986656000001,0.0,0.0015,0.0015,1.75,-0.4,1.7951323071,2.09,0.5615,2.1641123469,0.0,0.0015,0.0015,2.09,0.56,2.1637236422
2019-05-06 01:00:00,1.6800000000000002,-0.628,1.7935395173000002,0.0,0.002,0.002,1.6800000000000002,-0.63,1.7942407865,2.09,0.842,2.2532341201,0.0,0.002,0.002,2.09,0.84,2.2524875138000002
2019-05-06 01:30:00,1.6400000000000001,-0.6685,1.7710144692,0.0,0.0015,0.0015,1.6400000000000001,-0.67,1.7715812146,2.03,0.7915000000000001,2.1788465412,0.0,0.0015,0.0015,2.03,0.79,2.1783020911
2019-05-06 02:00:00,1.6400000000000001,-0.6685,1.7710144692,0.0,0.0015,0.0015,1.6400000000000001,-0.67,1.7715812146,2.03,0.7915000000000001,2.1788465412,0.0,0.0015,0.0015,2.03,0.79,2.1783020911
2019-05-06 02:30:00,1.67,-0.4385,1.7266100457,0.0,0.0015,0.0015,1.67,-0.44,1.7269916039000002,2.03,0.6015,2.1172392992,0.0,0.0015,0.0015,2.03,0.6000000000000001,2.1168136432
2019-05-06 03:00:00,1.7000000000000002,0.10200000000000001,1.7030572509000002,0.0,0.002,0.002,1.7000000000000002,0.1,1.7029386365999999,1.9300000000000002,0.07200000000000001,1.9313425382,0.0,0.002,0.002,1.9300000000000002,0.07,1.9312690129
2019-05-06 03:30:00,1.65,-0.14850000000000002,1.6566690225,0.0,0.0015,0.0015,1.65,-0.15,1.6568041526,1.9300000000000002,0.41150000000000003,1.9733809186000002,0.0,0.0015,0.0015,1.9300000000000002,0.41000000000000003,1.9730686759
2019-05-06 04:00:00,1.55,-0.6585000000000001,1.6840790509999999,0.0,0.0015,0.0015,1.55,-0.66,1.684666139,1.9300000000000002,0.8415,2.1054743527,0.0,0.0015,0.0015,1.9300000000000002,0.84,2.1048752932
2019-05-06 04:30:00,1.63,0.0415,1.6305282120000002,0.0,0.0015,0.0015,1.63,0.04,1.6304907237,1.85,0.061500000000000006,1.8510219475,0.0,0.0015,0.0015,1.85,0.06,1.8509727172
2019-05-06 05:00:00,1.63,-0.639,1.7507772560000001,0.0,0.001,0.001,1.63,-0.64,1.7511424842,1.99,0.811,2.148911585,0.0,0.001,0.001,1.99,0.81,2.1485343842
2019-05-06 05:30:00,1.63,-0.638,1.7504125228,0.0,0.002,0.002,1.63,-0.64,1.7511424842,1.99,0.812,2.1492891848,0.0,0.002,0.002,1.99,0.81,2.1485343842
2019-05-06 06:00:00,1.44,-0.7585000000000001,1.6275509977,0.0,0.0015,0.0015,1.44,-0.76,1.628250595,1.8,0.7215,1.9392169167,0.0,0.0015,0.0015,1.8,0.72,1.9386593306000002
2019-05-06 06:30:00,1.4105,-0.379,1.4605311534,0.0005,0.001,0.0011180340000000002,1.4100000000000001,-0.38,1.4603081867,1.6605,0.161,1.6682869208,0.0005,0.001,0.0011180340000000002,1.6600000000000001,0.16,1.6676930173
2019-05-06 07:00:00,1.461,-0.1385,1.4675500843,0.001,0.0015,0.0018027756000000002,1.46,-0.14,1.4666969694,1.661,-0.0785,1.6628539473,0.001,0.0015,0.0018027756000000002,1.6600000000000001,-0.08,1.6619265928
2019-05-06 07:30:00,1.532,-0.209,1.5461904799,0.002,0.001,0.0022360680000000003,1.53,-0.21,1.5443445211,1.772,0.021,1.7721244313,0.002,0.001,0.0022360680000000003,1.77,0.02,1.7701129907
2019-05-06 08:00:00,1.611,-0.0985,1.6140084417,0.001,0.0015,0.0018027756000000002,1.6099999999999999,-0.1,1.6131026006,1.841,-0.0985,1.8436331658,0.001,0.0015,0.0018027756000000002,1.8399999999999999,-0.1,1.8427153877
2019-05-06 08:30:00,1.678,-0.093,1.6805751992,0.018000000000000002,0.007,0.0193132079,1.6600000000000001,-0.1,1.6630093205,1.928,-0.093,1.9302416947,0.018000000000000002,0.007,0.0193132079,1.9100000000000001,-0.1,1.9126160096
2019-05-06 09:00:00,1.8935,-0.029,1.8937220625000002,0.0035,0.001,0.0036400549,1.8900000000000001,-0.03,1.8902380802,2.1535,-0.029,2.1536952547,0.0035,0.001,0.0036400549,2.15,-0.03,2.1502092921
2019-05-06 09:30:00,2.1135,-0.009000000000000001,2.1135191624,0.0035,0.001,0.0036400549,2.11,-0.01,2.1100236965,2.3735,0.001,2.3735002107,0.0035,0.001,0.0036400549,2.37,0.0,2.37
2019-05-06 10:00:00,2.16,-0.009000000000000001,2.1600187499,0.01,0.001,0.0100498756,2.15,-0.01,2.1500232557,2.35,0.001,2.3500002128,0.01,0.001,0.0100498756,2.34,0.0,2.34
2019-05-06 10:30:00,2.173,0.035,2.1732818501,0.023,-0.015,0.027459060400000002,2.15,0.05,2.1505813168,2.423,0.035,2.4232527726,0.023,-0.015,0.027459060400000002,2.4,0.05,2.4005207768
2019-05-06 11:00:00,2.1935000000000002,-0.5395,2.258871953,0.0035,0.0005,0.0035355339000000003,2.19,-0.54,2.2555930484,2.5635,0.5805,2.6284049346,0.0035,0.0005,0.0035355339000000003,2.56,0.58,2.6248809497
2019-05-06 11:30:00,2.223,-0.493,2.2770107597,0.033,-0.003,0.0331360831,2.19,-0.49,2.2441479452,2.4130000000000003,0.507,2.4656881392,0.033,-0.003,0.0331360831,2.38,0.51,2.4340295808
2019-05-06 12:00:00,2.233,0.0,2.233,0.043000000000000003,-0.01,0.044147480100000004,2.19,0.01,2.1900228309,2.453,0.02,2.4530815315,0.043000000000000003,-0.01,0.044147480100000004,2.41,0.03,2.4101867148
2019-05-06 12:30:00,2.25,-0.021,2.2500979979,0.02,-0.011,0.022825424400000002,2.23,-0.01,2.2300224214,2.51,-0.021,2.5100878471,0.02,-0.011,0.022825424400000002,2.49,-0.01,2.4900200802
2019-05-06 13:00:00,2.3255,0.0275,2.3256625938,0.0055000000000000005,-0.0025,0.006041523,2.32,0.03,2.3201939574,2.6155,0.0275,2.6156445668,0.0055000000000000005,-0.0025,0.006041523,2.61,0.03,2.6101724081
2019-05-06 13:30:00,2.3225,-0.019,2.3225777167,0.0025,0.001,0.0026925824,2.32,-0.02,2.3200862053,2.6125,-0.019,2.61256909,0.0025,0.001,0.0026925824,2.61,-0.02,2.6100766271999998
2019-05-06 14:00:00,2.2655,-0.019,2.265579672,0.0055000000000000005,0.001,0.005590169900000001,2.26,-0.02,2.2600884938,2.5055,-0.019,2.5055720405,0.0055000000000000005,0.001,0.005590169900000001,2.5,-0.02,2.5000799987
2019-05-06 14:30:00,2.2655,-0.019,2.265579672,0.0055000000000000005,0.001,0.005590169900000001,2.26,-0.02,2.2600884938,2.5055,-0.019,2.5055720405,0.0055000000000000005,0.001,0.005590169900000001,2.5,-0.02,2.5000799987
2019-05-06 15:00:00,2.2805,0.0375,2.2808082997,0.0205,-0.0025,0.0206518764,2.26,0.04,2.2603539546,2.3105,0.0175,2.3105662726,0.0205,-0.0025,0.0206518764,2.29,0.02,2.2900873346
2019-05-06 15:30:00,2.1625,-0.0095,2.162520867,0.0825,-0.0095,0.08304516840000001,2.08,0.0,2.08,2.2725,-0.029500000000000002,2.2726914661,0.0825,-0.0095,0.08304516840000001,2.19,-0.02,2.1900913223
2019-05-06 16:00:00,2.249,0.0,2.249,0.009000000000000001,0.0,0.009000000000000001,2.24,0.0,2.24,2.459,0.0,2.459,0.009000000000000001,0.0,0.009000000000000001,2.45,0.0,2.45
2019-05-06 16:30:00,2.2845,-0.019,2.2845790094,0.0045000000000000005,0.001,0.0046097722,2.2800000000000002,-0.02,2.2800877176,2.5245,-0.029,2.5246665621,0.0045000000000000005,0.001,0.0046097722,2.52,-0.03,2.5201785651
2019-05-06 17:00:00,2.3645,-0.059000000000000004,2.3652359819,0.0045000000000000005,0.001,0.0046097722,2.36,-0.06,2.3607625887,2.6645,0.091,2.6660534972,0.0045000000000000005,0.001,0.0046097722,2.66,0.09,2.6615221209
2019-05-06 17:30:00,2.4335,-0.339,2.4569988299,0.0035,0.001,0.0036400549,2.43,-0.34,2.4536707196,2.7735000000000003,0.331,2.7931815641,0.0035,0.001,0.0036400549,2.77,0.33,2.7895877832
2019-05-06 18:00:00,2.3375,-0.7535000000000001,2.4559455409,0.0175,-0.0035,0.0178465683,2.32,-0.75,2.4382165613,2.7675,0.7365,2.8638241042,0.0175,-0.0035,0.0178465683,2.75,0.74,2.8478237305
2019-05-06 18:30:00,2.3315,-0.7495,2.4490084728,0.0115,0.0005,0.011510864400000001,2.32,-0.75,2.4382165613,2.7315,0.7405,2.8300940797000003,0.0115,0.0005,0.011510864400000001,2.7199999999999998,0.74,2.8188650198
2019-05-06 19:00:00,2.298,-0.619,2.3799086117,0.008,0.001,0.0080622577,2.29,-0.62,2.3724459952,2.7279999999999998,0.641,2.8022963798,0.008,0.001,0.0080622577,2.7199999999999998,0.64,2.7942798715
2019-05-06 19:30:00,2.3425000000000002,-0.2595,2.3568297563,0.0025,0.0005,0.0025495098,2.34,-0.26,2.3544001359,2.7525,0.3405,2.7734809356,0.0025,0.0005,0.0025495098,2.75,0.34,2.7709384692
2019-05-06 20:00:00,2.311,-0.009000000000000001,2.3110175248,0.001,0.001,0.0014142136,2.31,-0.01,2.3100216449,2.661,0.011,2.6610227357,0.001,0.001,0.0014142136,2.66,0.01,2.6600187969
2019-05-06 20:30:00,2.31,-0.0085,2.3100156385,0.0,0.0015,0.0015,2.31,-0.01,2.3100216449,2.66,0.0115,2.6600248589,0.0,0.0015,0.0015,2.66,0.01,2.6600187969
2019-05-06 21:00:00,2.31,-0.0085,2.3100156385,0.0,0.0015,0.0015,2.31,-0.01,2.3100216449,2.68,0.0115,2.6800246734,0.0,0.0015,0.0015,2.68,0.01,2.6800186567
2019-05-06 21:30:00,2.29,-0.007500000000000001,2.2900122816,0.0,0.0025,0.0025,2.29,-0.01,2.290021834,2.65,-0.0175,2.6500577824000002,0.0,0.0025,0.0025,2.65,-0.02,2.6500754706
2019-05-06 22:00:00,2.2,-0.058,2.2007644127,0.0,0.002,0.002,2.2,-0.06,2.2008180297,2.56,0.032,2.5601999922000003,0.0,0.002,0.002,2.56,0.03,2.5601757752000003
2019-05-06 22:30:00,2.1,-0.058,2.1008007997,0.0,0.002,0.002,2.1,-0.06,2.100856968,2.41,-0.068,2.4109591452,0.0,0.002,0.002,2.41,-0.07,2.4110163832
2019-05-06 23:00:00,1.97,-0.198,1.9799252511,0.0,0.002,0.002,1.97,-0.2,1.9801262586,2.29,0.17200000000000001,2.2964503043,0.0,0.002,0.002,2.29,0.17,2.2963013739
2019-05-06 23:30:00,1.8599999999999999,-0.2175,1.8726735567000001,0.0,0.0025,0.0025,1.8599999999999999,-0.22,1.8729655630000002,2.16,0.17250000000000001,2.1668770731,0.0,0.0025,0.0025,2.16,0.17,2.1666794871
2019-05-07 00:00:00,1.8,-0.028,1.8002177646000002,0.0,0.002,0.002,1.8,-0.03,1.8002499826,2.04,-0.078,2.0414906319,0.0,0.002,0.002,2.04,-0.08,2.0415680248
2019-05-07 00:30:00,1.9300000000000002,0.0415,1.9304461272000002,0.0,0.0015,0.0015,1.9300000000000002,0.04,1.9304144633,2.16,-0.0085,2.1600167245,0.0,0.0015,0.0015,2.16,-0.01,2.160023148
2019-05-07 01:00:00,1.9100000000000001,-0.278,1.9301253845000002,0.0,0.002,0.002,1.9100000000000001,-0.28,1.9304144633,2.2,0.342,2.2264240387,0.0,0.002,0.002,2.2,0.34,2.2261176968
2019-05-07 01:30:00,1.88,0.012,1.8800382975,0.0,0.002,0.002,1.88,0.01,1.8800265956,2.09,-0.038,2.090345426,0.0,0.002,0.002,2.09,-0.04,2.0903827401
2019-05-07 02:00:00,1.9,0.012,1.9000378944,0.0,0.002,0.002,1.9,0.01,1.9000263156,2.11,-0.038,2.1103421524,0.0,0.002,0.002,2.11,-0.04,2.1103791129
2019-05-07 02:30:00,2.54,0.07200000000000001,2.5410202675,0.0,0.002,0.002,2.54,0.07,2.5409643839,2.7800000000000002,0.022,2.780087049,0.0,0.002,0.002,2.7800000000000002,0.02,2.7800719415
2019-05-07 03:00:00,2.54,0.052000000000000005,2.5405322277,0.0,0.002,0.002,2.54,0.05,2.5404920783,2.7800000000000002,-0.008,2.7800115108,0.0,0.002,0.002,2.7800000000000002,-0.01,2.7800179856
2019-05-07 03:30:00,2.42,0.052000000000000005,2.4205586132,0.0,0.002,0.002,2.42,0.05,2.4205164738000002,2.66,0.022,2.6600909759,0.0,0.002,0.002,2.66,0.02,2.6600751869
2019-05-07 04:00:00,2.22,-0.2285,2.2317285341,0.0,0.0015,0.0015,2.22,-0.23,2.2318826134,2.52,0.28150000000000003,2.5356739242,0.0,0.0015,0.0015,2.52,0.28,2.5355078387
2019-05-07 04:30:00,2.13,0.07200000000000001,2.131216554,0.0,0.002,0.002,2.13,0.07,2.1311499243,2.36,0.012,2.3600305083,0.0,0.002,0.002,2.36,0.01,2.3600211863
2019-05-07 05:00:00,2.1,0.10200000000000001,2.1024756836,0.0,0.002,0.002,2.1,0.1,2.1023796042,2.33,0.062,2.3308247467,0.0,0.002,0.002,2.33,0.06,2.3307724042
2019-05-07 05:30:00,2.2800000000000002,0.122,2.283261702,0.0,0.002,0.002,2.2800000000000002,0.12,2.2831557109,2.52,0.082,2.521333774,0.0,0.002,0.002,2.52,0.08,2.5212695215
2019-05-07 06:00:00,2.36,0.202,2.3686291394,0.0,0.002,0.002,2.36,0.2,2.3684594149000002,2.61,0.17200000000000001,2.6156612931,0.0,0.002,0.002,2.61,0.17,2.6155305389
2019-05-07 06:30:00,3.19,0.611,3.2479872229,0.0,0.001,0.001,3.19,0.61,3.2477992549,3.56,0.991,3.6953593871,0.0,0.001,0.001,3.56,0.99,3.6950913385
2019-05-07 07:00:00,3.6445,0.859,3.7443639313,0.1845,-0.011,0.1848276224,3.46,0.87,3.5677023418,4.0145,1.119,4.1675377923,0.1845,-0.011,0.1848276224,3.83,1.13,3.9932192527
2019-05-07 07:30:00,4.3395,1.1275,4.483582998,4.5095,-0.3725,4.5248587271,-0.17,1.5,1.5096025967,4.5195,1.2375,4.6858602732,4.5095,-0.3725,4.5248587271,0.01,1.6099999999999999,1.6100310556
2019-05-07 08:00:00,4.6025,1.226,4.7629908933,4.8125,-0.404,4.8294277352,-0.21,1.63,1.6434719347,4.7725,1.336,4.955971373,4.8125,-0.404,4.8294277352,-0.04,1.74,1.7404597094
2019-05-07 08:30:00,4.573,1.19,4.7252967103,4.813,-0.37,4.8272009488,-0.24,1.56,1.5783535726,4.703,1.3,4.879365635,4.813,-0.37,4.8272009488,-0.11,1.67,1.6736188335
2019-05-07 09:00:00,4.556,1.179,4.7060787286,4.816,-0.381,4.831047195,-0.26,1.56,1.5815182579,4.586,1.289,4.7637083244,4.816,-0.381,4.831047195,-0.23,1.67,1.6857639218
2019-05-07 09:30:00,4.277,1.2455,4.4546603967,0.517,-0.0045000000000000005,0.5170195838,3.76,1.25,3.9623351701000002,4.477,1.2555,4.6497106630000005,0.517,-0.0045000000000000005,0.5170195838,3.96,1.26,4.155622697
2019-05-07 10:00:00,4.409,1.377,4.6190269538,0.009000000000000001,-0.003,0.009486833,4.4,1.38,4.6113338634000005,4.589,1.377,4.7911428699,0.009000000000000001,-0.003,0.009486833,4.58,1.38,4.7833879207
2019-05-07 10:30:00,4.191,1.317,4.3930592985,0.021,-0.013000000000000001,0.024698178100000003,4.17,1.33,4.376962417,4.311,1.327,4.5106152574,0.021,-0.013000000000000001,0.024698178100000003,4.29,1.34,4.4944076362
2019-05-07 11:00:00,4.038,1.296,4.2408796257,0.048,-0.034,0.0588217647,3.99,1.33,4.205829288,4.088,1.306,4.2915475064,0.048,-0.034,0.0588217647,4.04,1.34,4.2564304294
2019-05-07 11:30:00,4.025,1.2925,4.2274319924,0.065,-0.0375,0.07504165510000001,3.96,1.33,4.1773795614,3.995,1.3325,4.2113633481,0.065,-0.0375,0.07504165510000001,3.93,1.37,4.1619466599
2019-05-07 12:00:00,3.969,1.293,4.1743035347,0.089,-0.037,0.0963846461,3.88,1.33,4.1016216305,3.939,1.333,4.1584384088,0.089,-0.037,0.0963846461,3.85,1.37,4.0864899364
2019-05-07 12:30:00,3.854,1.2185,4.0420363989,0.094,-0.0315,0.0991375307,3.76,1.25,3.9623351701000002,3.814,1.2485,4.013146926,0.094,-0.0315,0.0991375307,3.7199999999999998,1.28,3.9340564307
2019-05-07 13:00:00,3.957,1.2765,4.1578000493,0.08700000000000001,-0.0335,0.0932268738,3.87,1.31,4.0857067932,3.927,1.2965,4.1354856124,0.08700000000000001,-0.0335,0.0932268738,3.84,1.33,4.063803637
2019-05-07 13:30:00,3.8895,1.231,4.0796533247,0.08950000000000001,-0.029,0.0940810821,3.8,1.26,4.0034485135,3.8495,1.251,4.0476723249,0.08950000000000001,-0.029,0.0940810821,3.76,1.28,3.9719013079
2019-05-07 14:00:00,3.7015000000000002,1.212,3.8948743561,0.051500000000000004,-0.028,0.05861953600000001,3.65,1.24,3.8548800241,3.6315,1.232,3.8347902485,0.051500000000000004,-0.028,0.05861953600000001,3.58,1.26,3.7952602019
2019-05-07 14:30:00,3.7915,1.29,4.0049434765,0.0315,-0.02,0.0373128664,3.76,1.31,3.9816705037,3.7415000000000003,1.28,3.9543927789,0.0315,-0.02,0.0373128664,3.71,1.3,3.9311703092
2019-05-07 15:00:00,3.9175,1.294,4.1256808226,0.0275,-0.016,0.0318158765,3.89,1.31,4.104655893,3.8875,1.284,4.094058164,0.0275,-0.016,0.0318158765,3.86,1.3,4.0730332677
2019-05-07 15:30:00,3.8529999999999998,1.2185,4.0410829304,0.043000000000000003,-0.021500000000000002,0.0480754615,3.81,1.24,4.0067068772,3.833,1.1985000000000001,4.0160043887,0.043000000000000003,-0.021500000000000002,0.0480754615,3.79,1.22,3.9815198103
2019-05-07 16:00:00,3.813,1.113,3.9721200888,0.043000000000000003,-0.017,0.046238512100000004,3.77,1.13,3.9357083225,3.713,1.083,3.8677200002000003,0.043000000000000003,-0.017,0.046238512100000004,3.67,1.1,3.8313052605999998
2019-05-07 16:30:00,3.686,0.9915,3.8170234804,0.016,0.0015,0.0160701587,3.67,0.99,3.8011840261,3.7359999999999998,0.9815,3.8627759772,0.016,0.0015,0.0160701587,3.7199999999999998,0.98,3.8469208465999998
2019-05-07 17:00:00,3.568,0.8150000000000001,3.6598974029,0.188,-0.015,0.18859745490000002,3.38,0.8300000000000001,3.4804166417,3.748,0.835,3.8398865869,0.188,-0.015,0.18859745490000002,3.56,0.85,3.6600683054000003
2019-05-07 17:30:00,3.802,0.226,3.8087110681,4.432,-0.274,4.4404616877,-0.63,0.5,0.8043009387000001,3.802,1.266,4.0072384506,4.432,-0.274,4.4404616877,-0.63,1.54,1.6638810054
