Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-07 18:00:00,3.8155,-0.1495,3.8184277524,4.8255,-0.3795,4.8403998285,-1.01,0.23,1.035857133,3.8955,1.4205,4.1464129679,4.8255,-0.3795,4.8403998285,-0.93,1.8,2.0260552806
2019-05-07 18:30:00,3.77,-0.193,3.7749369531,4.82,-0.423,4.8385254985,-1.05,0.23,1.0748953437,3.94,1.377,4.1736948858,4.82,-0.423,4.8385254985,-0.88,1.8,2.0035967658
2019-05-07 19:00:00,3.8280000000000003,0.558,3.8684555058,4.818,-0.462,4.840099999,-0.99,1.02,1.4214429289,3.938,0.748,4.0084096597,4.818,-0.462,4.840099999,-0.88,1.21,1.496161756
2019-05-07 19:30:00,3.836,0.47800000000000004,3.8656668248,4.806,-0.402,4.8227834287,-0.97,0.88,1.3096946209,3.996,0.608,4.0419896091,4.806,-0.402,4.8227834287,-0.81,1.01,1.294681428
2019-05-07 20:00:00,3.872,-0.1855,3.8764409256,4.812,-0.4355,4.8316668190000005,-0.9400000000000001,0.25,0.9726767192,4.172,1.3545,4.3863714218,4.812,-0.4355,4.8316668190000005,-0.64,1.79,1.9009734348
2019-05-07 20:30:00,3.557,0.341,3.5733079912,0.667,-0.009000000000000001,0.6670607169,2.89,0.35000000000000003,2.9111166243,4.027,0.961,4.1400785017,0.667,-0.009000000000000001,0.6670607169,3.36,0.97,3.4972131762
2019-05-07 21:00:00,3.792,0.6205,3.8424320749,3.802,-0.1395,3.8045583515,-0.01,0.76,0.7600657866,4.032,0.6905,4.0906985039,3.802,-0.1395,3.8045583515,0.23,0.8300000000000001,0.86127812
2019-05-07 21:30:00,3.8415,0.203,3.8468599208,3.8515,-0.027,3.8515946373,-0.01,0.23,0.2302172887,4.1415,1.073,4.2782416072,3.8515,-0.027,3.8515946373,0.29,1.1,1.1375851616000001
2019-05-07 22:00:00,3.384,0.337,3.4007388903,0.394,0.047,0.3967933971,2.99,0.29,3.0040306257,3.794,0.787,3.8747651542,0.394,0.047,0.3967933971,3.4,0.74,3.4795976779
2019-05-07 22:30:00,3.12,0.5425,3.1668132642,0.0,0.0025,0.0025,3.12,0.54,3.1663859525,3.46,0.5025000000000001,3.496298936,0.0,0.0025,0.0025,3.46,0.5,3.4959405029
2019-05-07 23:00:00,3.15,-0.008,3.1500101587,0.0,0.002,0.002,3.15,-0.01,3.150015873,3.63,1.152,3.8084122676,0.0,0.002,0.002,3.63,1.15,3.8078077683
2019-05-07 23:30:00,3.02,0.3125,3.0361252033,0.0,0.0025,0.0025,3.02,0.31,3.0358689036,3.38,0.7725000000000001,3.4671539121,0.0,0.0025,0.0025,3.38,0.77,3.4665977557
2019-05-08 00:00:00,3.02,0.5720000000000001,3.0736922422,0.0,0.002,0.002,3.02,0.5700000000000001,3.0733206797,3.32,0.602,3.3741375194,0.0,0.002,0.002,3.32,0.6000000000000001,3.3737812614
2019-05-08 00:30:00,2.87,0.5725,2.9265433962,0.0,0.0025,0.0025,2.87,0.5700000000000001,2.9260553652,3.12,0.5725,3.1720902021,0.0,0.0025,0.0025,3.12,0.5700000000000001,3.1716399543
2019-05-08 01:00:00,2.8200000000000003,0.532,2.8697428456000003,0.0,0.002,0.002,2.8200000000000003,0.53,2.8693727538,3.05,0.492,3.0894277787,0.0,0.002,0.002,3.05,0.49,3.0891099042
2019-05-08 01:30:00,2.75,0.10200000000000001,2.7518909862000003,0.0,0.002,0.002,2.75,0.1,2.7518175812,3.08,0.8320000000000001,3.1903955868000002,0.0,0.002,0.002,3.08,0.8300000000000001,3.1898746057
2019-05-08 02:00:00,2.85,-0.228,2.8591054545,0.0,0.002,0.002,2.85,-0.23,2.8592656400000003,3.3,1.262,3.5330785443,0.0,0.002,0.002,3.3,1.26,3.5323646471
2019-05-08 02:30:00,2.7800000000000002,0.313,2.7975648339,0.0,0.003,0.003,2.7800000000000002,0.31,2.7972307735,3.08,0.683,3.1548199632,0.0,0.003,0.003,3.08,0.68,3.1541718406
2019-05-08 03:00:00,2.75,0.5125000000000001,2.7973480745,0.0,0.0025,0.0025,2.75,0.51,2.7968911311999998,3.0,0.4625,3.0354416894,0.0,0.0025,0.0025,3.0,0.46,3.0350617786
2019-05-08 03:30:00,2.75,0.4025,2.779299597,0.0,0.0025,0.0025,2.75,0.4,2.7789386463,3.0,0.35250000000000004,3.0206383845,0.0,0.0025,0.0025,3.0,0.35000000000000003,3.0203476621
2019-05-08 04:00:00,2.7199999999999998,0.49250000000000005,2.7642279664,0.0,0.0025,0.0025,2.7199999999999998,0.49,2.7637836384,2.96,0.4425,2.9928926225,0.0,0.0025,0.0025,2.96,0.44,2.9925240183
2019-05-08 04:30:00,2.63,0.49250000000000005,2.6757160257,0.0,0.0025,0.0025,2.63,0.49,2.675256997,2.87,0.47250000000000003,2.9086347743000003,0.0,0.0025,0.0025,2.87,0.47000000000000003,2.9082297021
2019-05-08 05:00:00,2.7800000000000002,0.5325,2.830539922,0.0,0.0025,0.0025,2.7800000000000002,0.53,2.8300706705,3.03,0.47250000000000003,3.0666196781,0.0,0.0025,0.0025,3.03,0.47000000000000003,3.0662354769
2019-05-08 05:30:00,2.92,0.6025,2.9815107328,0.0,0.0025,0.0025,2.92,0.6000000000000001,2.9810065414,3.19,0.5625,3.2392138321,0.0,0.0025,0.0025,3.19,0.56,3.2387806347
2019-05-08 06:00:00,2.89,0.49250000000000005,2.9316644163000003,0.0,0.0025,0.0025,2.89,0.49,2.9312454691000003,3.19,0.6225,3.2501701879000002,0.0,0.0025,0.0025,3.19,0.62,3.2496922931
2019-05-08 06:30:00,3.25,0.582,3.3017001681,0.0,0.002,0.002,3.25,0.58,3.3013482094,3.63,1.092,3.7906943955,0.0,0.002,0.002,3.63,1.09,3.7901187316
2019-05-08 07:00:00,3.52,0.962,3.6490881053,0.0,0.002,0.002,3.52,0.96,3.6485613603,3.87,0.972,3.9901984913,0.0,0.002,0.002,3.87,0.97,3.989711769
2019-05-08 07:30:00,3.69,0.992,3.8210160952,0.0,0.002,0.002,3.69,0.99,3.8204973498,4.09,1.082,4.2307001785,0.0,0.002,0.002,4.09,1.08,4.2301891211000004
2019-05-08 08:00:00,4.0705,1.2815,4.2674597245,0.0005,0.0015,0.0015811388,4.07,1.28,4.26653255,4.4105,1.3014999999999999,4.5985228607,0.0005,0.0015,0.0015811388,4.41,1.3,4.597618949
2019-05-08 08:30:00,4.07,0.6325000000000001,4.1188537544,0.0,0.0025,0.0025,4.07,0.63,4.1184705899,4.63,2.1025,5.085017822,0.0,0.0025,0.0025,4.63,2.1,5.0839846577
2019-05-08 09:00:00,4.207,1.316,4.4080273366,0.107,-0.004,0.1070747403,4.1,1.32,4.3072497025,4.567,1.376,4.7697866829,0.107,-0.004,0.1070747403,4.46,1.38,4.6686186394
2019-05-08 09:30:00,4.4455,1.1545,4.5929664162,4.7655,-0.5055000000000001,4.7922354387,-0.32,1.6600000000000001,1.6905620367,4.5355,1.3945,4.7450385141,4.7655,-0.5055000000000001,4.7922354387,-0.23,1.9,1.9138704240000002
2019-05-08 10:00:00,4.5785,0.5700000000000001,4.6138446279,4.8085,-0.47000000000000003,4.8314151395,-0.23,1.04,1.0651291002,4.7685,2.21,5.2557294689,4.8085,-0.47000000000000003,4.8314151395,-0.04,2.68,2.6802984908000003
2019-05-08 10:30:00,4.373,0.6880000000000001,4.4267903723,0.503,0.008,0.5030636143,3.87,0.68,3.9292874672,4.913,2.238,5.398723275,0.503,0.008,0.5030636143,4.41,2.23,4.9417608198
2019-05-08 11:00:00,4.335,0.9905,4.4467196055,0.005,0.0005,0.0050249378,4.33,0.99,4.4417338957,4.815,2.0805,5.245255499,0.005,0.0005,0.0050249378,4.8100000000000005,2.08,5.2404675364
2019-05-08 11:30:00,4.4865,0.9115000000000001,4.5781562337,0.006500000000000001,0.0015,0.006670832000000001,4.48,0.91,4.5714877228,4.9765,2.2615,5.4662541562,0.006500000000000001,0.0015,0.006670832000000001,4.97,2.26,5.4597161098
2019-05-08 12:00:00,4.4845,1.5125000000000002,4.7326944228,0.0045000000000000005,0.0025,0.0051478151000000005,4.48,1.51,4.7276315423,4.7745,1.5225,5.0113727161,0.0045000000000000005,0.0025,0.0051478151000000005,4.77,1.52,5.0063259982
2019-05-08 12:30:00,4.253,1.3325,4.4568559826000005,0.003,0.0025,0.0039051248,4.25,1.33,4.4532460071,4.583,1.3425,4.7755832366,0.003,0.0025,0.0039051248,4.58,1.34,4.7720016764
2019-05-08 13:00:00,4.2925,1.0325,4.4149306337,0.0025,0.0025,0.0035355339000000003,4.29,1.03,4.4119156837,4.6025,1.0125,4.7125537132,0.0025,0.0025,0.0035355339000000003,4.6,1.01,4.7095753524
2019-05-08 13:30:00,4.3629999999999995,1.1125,4.5026020533,0.003,0.0025,0.0039051248,4.36,1.11,4.4990776833,4.633,1.0925,4.7600677779,0.003,0.0025,0.0039051248,4.63,1.09,4.7565743976
2019-05-08 14:00:00,4.1345,1.0425,4.263906249,0.0045000000000000005,0.0025,0.0051478151000000005,4.13,1.04,4.258931791,4.3745,1.0225,4.4924109897,0.0045000000000000005,0.0025,0.0051478151000000005,4.37,1.02,4.4874603062
2019-05-08 14:30:00,4.0555,1.1125,4.2053224014,0.0055000000000000005,0.0025,0.006041523,4.05,1.11,4.1993570937,4.2755,1.0925,4.4128739502,0.0055000000000000005,0.0025,0.006041523,4.27,1.09,4.4069263665000005
2019-05-08 15:00:00,4.223,1.192,4.3880055834,0.003,0.002,0.0036055513000000003,4.22,1.19,4.384575236,4.493,1.162,4.640828913,0.003,0.002,0.0036055513000000003,4.49,1.16,4.6374238538
2019-05-08 15:30:00,4.145,0.642,4.1944235599,0.005,0.002,0.0053851648,4.14,0.64,4.1891765301,4.525,1.562,4.7870104449,0.005,0.002,0.0053851648,4.52,1.56,4.7816315207
2019-05-08 16:00:00,4.1455,0.7425,4.2114696366,0.0055000000000000005,0.0025,0.006041523,4.14,0.74,4.2056152939,4.4955,1.3325,4.6888246395,0.0055000000000000005,0.0025,0.006041523,4.49,1.33,4.682841018
2019-05-08 16:30:00,3.81,0.3935,3.830266603,0.01,0.0035,0.010594810100000001,3.8,0.39,3.8199607328000003,4.16,1.3335,4.3685034337,0.01,0.0035,0.010594810100000001,4.15,1.33,4.3579123442
2019-05-08 17:00:00,3.7015000000000002,0.027,3.7015984723,0.061500000000000006,0.007,0.061897092,3.64,0.02,3.6400549446,4.2115,1.417,4.4434920108,0.061500000000000006,0.007,0.061897092,4.15,1.4100000000000001,4.3829898471
2019-05-08 17:30:00,3.943,0.14450000000000002,3.9456468735,3.763,-0.20550000000000002,3.7686070703,0.18,0.35000000000000003,0.3935733731,4.193,1.3945,4.4188097096,3.763,-0.20550000000000002,3.7686070703,0.43,1.6,1.6567739737
2019-05-08 18:00:00,3.928,0.5925,3.972435053,4.818,-0.3875,4.8335577218,-0.89,0.98,1.3238202295,4.008,0.7825000000000001,4.0836711731,4.818,-0.3875,4.8335577218,-0.81,1.17,1.4230249471
2019-05-08 18:30:00,3.835,-0.20400000000000001,3.840421982,4.825,-0.434,4.8444794354,-0.99,0.23,1.0163660758,4.015,1.426,4.2607160196,4.825,-0.434,4.8444794354,-0.81,1.8599999999999999,2.0287188075
2019-05-08 19:00:00,3.9375,-0.07350000000000001,3.9381859403,4.8175,-0.49350000000000005,4.8427108627,-0.88,0.42,0.9750897395,4.2075,1.4365,4.445963169,4.8175,-0.49350000000000005,4.8427108627,-0.61,1.9300000000000002,2.0241047404
2019-05-08 19:30:00,3.9345,0.178,3.9385243747,4.8145,-0.452,4.8356710238,-0.88,0.63,1.082266141,4.2045,1.108,4.3480437268,4.8145,-0.452,4.8356710238,-0.61,1.56,1.6750223879
2019-05-08 20:00:00,3.851,0.47450000000000003,3.8801225818000002,4.811,-0.3955,4.8272291483,-0.96,0.87,1.2955693729,4.051,0.6845,4.1084232073,4.811,-0.3955,4.8272291483,-0.76,1.08,1.3206059215
2019-05-08 20:30:00,3.628,0.635,3.6831520468,0.548,0.005,0.5480228097000001,3.08,0.63,3.1437716202,4.038,0.665,4.0923915991,0.548,0.005,0.5480228097000001,3.49,0.66,3.5518586684
2019-05-08 21:00:00,3.65,0.752,3.7266612403,0.0,0.002,0.002,3.65,0.75,3.7262581768,4.1,0.742,4.1666010128,0.0,0.002,0.002,4.1,0.74,4.166245312
2019-05-08 21:30:00,3.54,0.5625,3.5844115626,0.0,0.0025,0.0025,3.54,0.56,3.5840200892,4.01,0.8125,4.0914858242,0.0,0.0025,0.0025,4.01,0.81,4.0909901002
2019-05-08 22:00:00,3.26,-0.1575,3.263802422,0.0,0.0025,0.0025,3.26,-0.16,3.2639240187,3.87,1.3625,4.1028412411,0.0,0.0025,0.0025,3.87,1.3599999999999999,4.1020117016
2019-05-08 22:30:00,3.33,0.6425000000000001,3.3914165551,0.0,0.0025,0.0025,3.33,0.64,3.3909438214,3.76,0.9725,3.8837296829,0.0,0.0025,0.0025,3.76,0.97,3.8831044282000002
2019-05-08 23:00:00,3.21,0.47250000000000003,3.2445887644,0.0,0.0025,0.0025,3.21,0.47000000000000003,3.2442256395,3.65,1.1725,3.833700073,0.0,0.0025,0.0025,3.65,1.17,3.8329362113
2019-05-08 23:30:00,3.18,0.5625,3.2293662304,0.0,0.0025,0.0025,3.18,0.56,3.2289317119,3.6,1.2525,3.8116605633000002,0.0,0.0025,0.0025,3.6,1.25,3.8108398025
2019-05-09 00:00:00,3.34,0.993,3.4844869063,0.0,0.003,0.003,3.34,0.99,3.4836331609,3.66,0.973,3.7871267473,0.0,0.003,0.003,3.66,0.97,3.7863570883
2019-05-09 00:30:00,3.1,0.9125000000000001,3.2315099025,0.0,0.0025,0.0025,3.1,0.91,3.2308048533,3.39,0.8825000000000001,3.502985334,0.0,0.0025,0.0025,3.39,0.88,3.5023563497
2019-05-09 01:00:00,3.06,0.993,3.2170870364,0.0,0.003,0.003,3.06,0.99,3.2161623093,3.35,0.963,3.4856662204,0.0,0.003,0.003,3.35,0.96,3.4848385902
2019-05-09 01:30:00,3.21,0.963,3.3513383894,0.0,0.003,0.003,3.21,0.96,3.3504775779,3.5,0.9430000000000001,3.6248102019,0.0,0.003,0.003,3.5,0.9400000000000001,3.6240309049
2019-05-09 02:00:00,3.12,0.272,3.1318339675,0.0,0.002,0.002,3.12,0.27,3.1316609012,3.61,1.722,3.9996729866000003,0.0,0.002,0.002,3.61,1.72,3.9988123237
2019-05-09 02:30:00,3.07,0.8825000000000001,3.1943240678,0.0,0.0025,0.0025,3.07,0.88,3.1936342934,3.4,1.1525,3.5900217618,0.0,0.0025,0.0025,3.4,1.15,3.589219971
2019-05-09 03:00:00,2.98,0.9125000000000001,3.1165776502,0.0,0.0025,0.0025,2.98,0.91,3.1158465944,3.26,0.8925000000000001,3.3799639421,0.0,0.0025,0.0025,3.26,0.89,3.3793046622
2019-05-09 03:30:00,2.98,0.853,3.0996788543,0.0,0.003,0.003,2.98,0.85,3.0988546271,3.26,0.8230000000000001,3.3622803274,0.0,0.003,0.003,3.26,0.8200000000000001,3.3615472628
2019-05-09 04:00:00,3.24,0.9625,3.3799417525,0.0,0.0025,0.0025,3.24,0.96,3.3792306817,3.54,0.9625,3.6685155377000003,0.0,0.0025,0.0025,3.54,0.96,3.6678604117
2019-05-09 04:30:00,3.24,1.032,3.4003858605,0.0,0.002,0.002,3.24,1.03,3.3997794046,3.54,1.002,3.6790765146,0.0,0.002,0.002,3.54,1.0,3.678532316
2019-05-09 05:00:00,3.24,1.0525,3.406663507,0.0,0.0025,0.0025,3.24,1.05,3.4058919537,3.54,1.0325,3.6875,0.0,0.0025,0.0025,3.54,1.03,3.6868007812
2019-05-09 05:30:00,3.39,1.1225,3.5710091361,0.0,0.0025,0.0025,3.39,1.12,3.5702240826000002,3.69,1.0925,3.848331619,0.0,0.0025,0.0025,3.69,1.09,3.8476226426
2019-05-09 06:00:00,3.29,1.0315,3.4479112880000002,0.0,0.0015,0.0015,3.29,1.03,3.4474628352,3.58,1.0315,3.7256398444,0.0,0.0015,0.0015,3.58,1.03,3.7252248253999998
2019-05-09 06:30:00,3.38,0.9725,3.5171232918,0.0,0.0025,0.0025,3.38,0.97,3.5164328516,3.7,0.9625,3.8231408881,0.0,0.0025,0.0025,3.7,0.96,3.8225122629
2019-05-09 07:00:00,3.6005000000000003,0.8210000000000001,3.692917715,0.0005,0.001,0.0011180340000000002,3.6,0.8200000000000001,3.6922080115,3.9405,0.8210000000000001,4.0251187871,0.0005,0.001,0.0011180340000000002,3.94,0.8200000000000001,4.0244254248
2019-05-09 07:30:00,3.911,0.9815,4.0322776752,0.001,0.0015,0.0018027756000000002,3.91,0.98,4.0309428178,4.341,1.2515,4.5178018161,0.001,0.0015,0.0018027756000000002,4.34,1.25,4.5164255778
2019-05-09 08:00:00,4.081,1.182,4.2487274565,0.001,0.002,0.0022360680000000003,4.08,1.18,4.2472108495,4.571,1.232,4.7341171298999996,0.001,0.002,0.0022360680000000003,4.57,1.23,4.7326314034
2019-05-09 08:30:00,4.042,1.2315,4.225441545,0.002,0.0015,0.0025,4.04,1.23,4.2230912848,4.532,1.2715,4.7069880231,0.002,0.0015,0.0025,4.53,1.27,4.704657267
2019-05-09 09:00:00,4.0725,1.3025,4.2757177760000005,0.0025,0.0025,0.0035355339000000003,4.07,1.3,4.2725753358,4.5025,1.3425,4.6983840307,0.0025,0.0025,0.0035355339000000003,4.5,1.34,4.6952742199
2019-05-09 09:30:00,3.814,1.222,4.0049818976,0.004,0.002,0.004472136000000001,3.81,1.22,4.0005624605,4.614,1.3820000000000001,4.8165257188,0.004,0.002,0.004472136000000001,4.61,1.38,4.8121201149
2019-05-09 10:00:00,3.9685,1.2925,4.1736732622,0.1585,0.0025,0.1585197149,3.81,1.29,4.0224619327,4.4385,1.3425,4.6370883645,0.1585,0.0025,0.1585197149,4.28,1.34,4.4848634316
2019-05-09 10:30:00,4.4385,1.2935,4.6231401125,4.7485,-0.5365,4.7787115941,-0.31,1.83,1.8560711193000001,4.6985,1.4435,4.9152410419,4.7485,-0.5365,4.7787115941,-0.05,1.98,1.9806312125
2019-05-09 11:00:00,4.587,1.362,4.7849360497,4.817,-0.528,4.845851112,-0.23,1.8900000000000001,1.9039432765000002,4.8469999999999995,1.512,5.0773568911,4.817,-0.528,4.845851112,0.03,2.04,2.0402205763
2019-05-09 11:30:00,4.6705,1.4245,4.8829059483,4.8205,-0.5355,4.8501526265,-0.15,1.96,1.9657314160000001,4.8805,1.5645,5.1251283399,4.8205,-0.5355,4.8501526265,0.06,2.1,2.100856968
2019-05-09 12:00:00,4.6715,1.494,4.9045844115,4.8215,-0.546,4.852316792,-0.15,2.04,2.045507272,4.8515,1.6440000000000001,5.1224787213,4.8215,-0.546,4.852316792,0.03,2.19,2.1902054698
2019-05-09 12:30:00,4.4275,1.42,4.6496404431,1.2675,0.06,1.2689193237,3.16,1.3599999999999999,3.4402325503,4.6775,1.47,4.9030507085,1.2675,0.06,1.2689193237,3.41,1.4100000000000001,3.6900135500999998
2019-05-09 13:00:00,4.321,1.0835,4.4547742086,2.841,0.1535,2.8451438013,1.48,0.93,1.7479416466000002,4.541,1.4835,4.7771804707,2.841,0.1535,2.8451438013,1.7000000000000002,1.33,2.1584485169
2019-05-09 13:30:00,4.333,1.0215,4.4517806831,4.443,-0.2485,4.4499439603,-0.11,1.27,1.2747548784,4.323,1.5815000000000001,4.6032022821,4.443,-0.2485,4.4499439603,-0.12,1.83,1.8339302059
2019-05-09 14:00:00,4.099,1.1805,4.2656044413,4.659,-0.35950000000000004,4.6728493716,-0.56,1.54,1.6386579875,4.029,1.2705,4.2245723156,4.659,-0.35950000000000004,4.6728493716,-0.63,1.63,1.7475125178000002
2019-05-09 14:30:00,4.0595,1.195,4.231733126,3.1195,0.085,3.1206578233,0.9400000000000001,1.11,1.4545446023,3.9795,1.235,4.1667307628,3.1195,0.085,3.1206578233,0.86,1.15,1.4360013928
2019-05-09 15:00:00,4.0605,1.1285,4.2144006098,2.5205,0.1985,2.5283042736,1.54,0.93,1.7990275151000001,4.0605,1.3785,4.288114096,2.5205,0.1985,2.5283042736,1.54,1.18,1.94010309
2019-05-09 15:30:00,3.4035,0.5630000000000001,3.4497508968,0.0335,-0.007,0.0342235299,3.37,0.5700000000000001,3.4178648306,4.3035,1.833,4.677606359,0.0335,-0.007,0.0342235299,4.27,1.8399999999999999,4.6495698726
2019-05-09 16:00:00,3.6445,0.343,3.6606050388,0.2545,-0.017,0.255067148,3.39,0.36,3.4090614544,4.0245,1.893,4.4474767284,0.2545,-0.017,0.255067148,3.77,1.9100000000000001,4.2262276323
2019-05-09 16:30:00,3.9845,0.1295,3.9866038805,4.5845,-0.3905,4.6011010095,-0.6000000000000001,0.52,0.7939773297,4.1445,1.7495,4.4986254012,4.5845,-0.3905,4.6011010095,-0.44,2.14,2.1847654336
2019-05-09 17:00:00,3.98,0.1165,3.9817046915,4.82,-0.47350000000000003,4.8432016528,-0.84,0.59,1.026498904,4.18,1.7765,4.5418445867,4.82,-0.47350000000000003,4.8432016528,-0.64,2.25,2.3392520172
2019-05-09 17:30:00,4.1435,0.47300000000000003,4.1704102016,4.8135,-0.437,4.8332961062,-0.67,0.91,1.1300442469,4.3435,1.603,4.6298597441,4.8135,-0.437,4.8332961062,-0.47000000000000003,2.04,2.0934421415
2019-05-09 18:00:00,4.152,1.021,4.2756923416,4.822,-0.519,4.8498499977,-0.67,1.54,1.6794344286,4.282,1.151,4.4339965043,4.822,-0.519,4.8498499977,-0.54,1.67,1.7551353224000001
2019-05-09 18:30:00,4.0385,0.9785,4.1553513089,4.8285,-0.5215000000000001,4.8565805357,-0.79,1.5,1.6953170795,4.1185,1.1085,4.2650691085,4.8285,-0.5215000000000001,4.8565805357,-0.71,1.63,1.7779201331999999
2019-05-09 19:00:00,4.1435,0.9975,4.2618773446,4.8235,-0.5025000000000001,4.8496039529,-0.68,1.5,1.6469365501,4.2535,1.2275,4.4270778737,4.8235,-0.5025000000000001,4.8496039529,-0.5700000000000001,1.73,1.8214829124
2019-05-09 19:30:00,4.086,1.003,4.2073037684,4.816,-0.397,4.8323353567,-0.73,1.4,1.5788920166,4.246,1.113,4.3894515603,4.816,-0.397,4.8323353567,-0.5700000000000001,1.51,1.6140012392
2019-05-09 20:00:00,3.9125,0.7195,3.9781071504,4.8125,-0.4005,4.8291362064,-0.9,1.12,1.4368020045,4.1125,1.1995,4.28386,4.8125,-0.4005,4.8291362064,-0.7000000000000001,1.6,1.7464249197
2019-05-09 20:30:00,3.8505000000000003,0.12150000000000001,3.8524164495,4.8105,-0.3985,4.826977574,-0.96,0.52,1.0917875251,4.1605,1.7815,4.5258703583,4.8105,-0.3985,4.826977574,-0.65,2.18,2.2748406538
2019-05-09 21:00:00,3.7035,0.7615000000000001,3.780977982,0.5335,0.021500000000000002,0.5339330482,3.17,0.74,3.2552265666,4.1535,1.1715,4.3155503125,0.5335,0.021500000000000002,0.5339330482,3.62,1.15,3.7982759247
2019-05-09 21:30:00,3.69,1.083,3.8456454595,0.0,0.003,0.003,3.69,1.08,3.8448016854000002,4.14,1.083,4.2793094069,0.0,0.003,0.003,4.14,1.08,4.2785511566
2019-05-09 22:00:00,3.43,0.8725,3.5392310252,0.0,0.0025,0.0025,3.43,0.87,3.5386155485,3.86,0.9825,3.9830774848,0.0,0.0025,0.0025,3.86,0.98,3.9824615503
2019-05-09 22:30:00,3.33,0.923,3.4555504626999998,0.0,0.003,0.003,3.33,0.92,3.4547503528,3.71,0.903,3.8183123235,0.0,0.003,0.003,3.71,0.9,3.8176039606
2019-05-09 23:00:00,3.36,0.973,3.4980464548,0.0,0.003,0.003,3.36,0.97,3.4972131762,3.71,0.9530000000000001,3.8304450133,0.0,0.003,0.003,3.71,0.9500000000000001,3.8296997271
2019-05-09 23:30:00,3.3,0.972,3.4401720887,0.0,0.002,0.002,3.3,0.97,3.4396075358,3.63,0.9520000000000001,3.752759518,0.0,0.002,0.002,3.63,0.9500000000000001,3.7522526567
2019-05-10 00:00:00,3.16,0.9520000000000001,3.3002884722,0.0,0.002,0.002,3.16,0.9500000000000001,3.2997121087,3.47,0.932,3.592982605,0.0,0.002,0.002,3.47,0.93,3.5924643352
2019-05-10 00:30:00,3.09,0.9530000000000001,3.2336216538,0.0,0.003,0.003,3.09,0.9500000000000001,3.232738777,3.38,0.933,3.5064068503,0.0,0.003,0.003,3.38,0.93,3.5056097900000003
2019-05-10 01:00:00,2.95,0.7325,3.0395815913,0.0,0.0025,0.0025,2.95,0.73,3.0389800921,3.22,0.7125,3.2978866339,0.0,0.0025,0.0025,3.22,0.71,3.2973474188
2019-05-10 01:30:00,2.93,0.2725,2.9426444314999998,0.0,0.0025,0.0025,2.93,0.27,2.942413975,3.3,0.9725,3.4403133942,0.0,0.0025,0.0025,3.3,0.97,3.4396075358
2019-05-10 02:00:00,3.25,0.9825,3.3952623242,0.0,0.0025,0.0025,3.25,0.98,3.3945397332000002,3.56,0.9725,3.6904411999,0.0,0.0025,0.0025,3.56,0.97,3.6897831915
2019-05-10 02:30:00,3.05,0.372,3.0726021545,0.0,0.002,0.002,3.05,0.37,3.0723606559,3.46,1.392,3.7295125687,0.0,0.002,0.002,3.46,1.3900000000000001,3.7287665521
2019-05-10 03:00:00,3.02,0.1325,3.0229052665,0.0,0.0025,0.0025,3.02,0.13,3.0227967183,3.5,1.6325,3.862001586,0.0,0.0025,0.0025,3.5,1.63,3.8609454801
2019-05-10 03:30:00,3.09,0.6025,3.1481909488,0.0,0.0025,0.0025,3.09,0.6000000000000001,3.1477134558,3.43,1.0425,3.5849276492,0.0,0.0025,0.0025,3.43,1.04,3.5842014452
2019-05-10 04:00:00,3.09,0.862,3.2079812967,0.0,0.002,0.002,3.09,0.86,3.2074444656,3.38,0.8220000000000001,3.4785175003,0.0,0.002,0.002,3.38,0.8200000000000001,3.4780454281
2019-05-10 04:30:00,3.09,0.9525,3.2334743311,0.0,0.0025,0.0025,3.09,0.9500000000000001,3.232738777,3.38,0.9325,3.5062738413,0.0,0.0025,0.0025,3.38,0.93,3.5056097900000003
2019-05-10 05:00:00,3.22,0.9520000000000001,3.3577826017,0.0,0.002,0.002,3.22,0.9500000000000001,3.3572161086,3.51,0.932,3.6316282849,0.0,0.002,0.002,3.51,0.93,3.6311155311
2019-05-10 05:30:00,3.22,0.8225,3.323387767,0.0,0.0025,0.0025,3.22,0.8200000000000001,3.3227699288,3.51,0.7925000000000001,3.5983546587,0.0,0.0025,0.0025,3.51,0.79,3.5978048863
2019-05-10 06:00:00,3.03,0.6415000000000001,3.0971635814,0.0,0.0015,0.0015,3.03,0.64,3.0968532416,3.3,0.6115,3.3561782208,0.0,0.0015,0.0015,3.3,0.61,3.355905243
2019-05-10 06:30:00,3.2705,0.321,3.2862153383,0.0005,0.001,0.0011180340000000002,3.27,0.32,3.285620185,3.6905,1.251,3.8967667687,0.0005,0.001,0.0011180340000000002,3.69,1.25,3.8959722792
2019-05-10 07:00:00,3.7720000000000002,1.111,3.9322137531,0.002,0.001,0.0022360680000000003,3.77,1.11,3.9300127226,4.112,1.111,4.2594442126,0.002,0.001,0.0022360680000000003,4.11,1.11,4.2572526352
2019-05-10 07:30:00,4.0855,1.311,4.2906912322,0.1955,-0.009000000000000001,0.1957070515,3.89,1.32,4.1078583228,4.4455,1.331,4.6404774807999996,0.1955,-0.009000000000000001,0.1957070515,4.25,1.34,4.4562428121
2019-05-10 08:00:00,4.466,1.284,4.646914245,4.726,-0.516,4.7540858217,-0.26,1.8,1.8186808406,4.616,1.404,4.8247976123,4.726,-0.516,4.7540858217,-0.11,1.92,1.9231484602000002
2019-05-10 08:30:00,4.4305,1.189,4.5872705665,4.8205,-0.511,4.8475087674,-0.39,1.7000000000000002,1.7441616898,4.5504999999999995,1.309,4.7350323389,4.8205,-0.511,4.8475087674,-0.27,1.82,1.8399184765
2019-05-10 09:00:00,4.462,1.213,4.6239391216,4.822,-0.517,4.8496363781,-0.36,1.73,1.7670597047,4.552,1.333,4.7431627634,4.822,-0.517,4.8496363781,-0.27,1.85,1.8695988875
2019-05-10 09:30:00,4.549,1.2615,4.7206761433,4.819,-0.5185000000000001,4.8468137214,-0.27,1.78,1.8003610749,4.599,1.3615,4.7962989117,4.819,-0.5185000000000001,4.8468137214,-0.22,1.88,1.8928285712
2019-05-10 10:00:00,4.699,1.258,4.8644799311,4.819,-0.502,4.8450763668,-0.12,1.76,1.7640861657,4.689,1.348,4.8789163756,4.819,-0.502,4.8450763668,-0.13,1.85,1.8545619429
2019-05-10 10:30:00,4.421,1.2505,4.5944522252,0.541,-0.0095,0.5410834039,3.88,1.26,4.0794607487,4.501,1.2405,4.6688158295,0.541,-0.0095,0.5410834039,3.96,1.25,4.1526015942
2019-05-10 11:00:00,4.2165,1.278,4.4059228602000005,0.0765,-0.002,0.0765261393,4.14,1.28,4.3333589743,4.3265,1.248,4.5028997602,0.0765,-0.002,0.0765261393,4.25,1.25,4.4300112867
2019-05-10 11:30:00,4.473,0.716,4.5299431564,4.443,-0.364,4.4578857096,0.03,1.08,1.0804165863,4.443,1.6560000000000001,4.7415804327,4.443,-0.364,4.4578857096,0.0,2.02,2.02
2019-05-10 12:00:00,4.108,1.065,4.2438059569,0.558,0.005,0.558022401,3.55,1.06,3.7048751666,4.088,1.045,4.2194512676,0.558,0.005,0.558022401,3.5300000000000002,1.04,3.6800135869
2019-05-10 12:30:00,3.7800000000000002,1.0185,3.9148106276,0.04,-0.0115,0.0416203075,3.74,1.03,3.8792396162,3.76,0.9885,3.8877670005000002,0.04,-0.0115,0.0416203075,3.7199999999999998,1.0,3.8520643816
2019-05-10 13:00:00,3.711,0.9805,3.8383461608,0.031,-0.0095,0.032422985700000004,3.68,0.99,3.8108398025,3.751,0.9605,3.8720228886,0.031,-0.0095,0.032422985700000004,3.7199999999999998,0.97,3.8443855166
2019-05-10 13:30:00,3.6725,0.9400000000000001,3.7908912211,0.0825,-0.02,0.08488963420000001,3.59,0.96,3.716140471,3.5725,0.91,3.6865778508,0.0825,-0.02,0.08488963420000001,3.49,0.93,3.6117862617
2019-05-10 14:00:00,3.4245,0.871,3.533530989,0.0945,-0.019,0.0963911303,3.33,0.89,3.4468826496,3.2945,0.841,3.40014871,0.0945,-0.019,0.0963911303,3.2,0.86,3.3135479474
2019-05-10 14:30:00,3.516,0.871,3.6222778745,0.08600000000000001,-0.019,0.08807383270000001,3.43,0.89,3.5435857546,3.426,0.841,3.5277127151,0.08600000000000001,-0.019,0.08807383270000001,3.34,0.86,3.4489418667000002
2019-05-10 15:00:00,3.4715,0.868,3.5783706137999998,0.0915,-0.022,0.09410765110000001,3.38,0.89,3.4952110094,3.4015,0.838,3.5032051396,0.0915,-0.022,0.09410765110000001,3.31,0.86,3.4198976593
2019-05-10 15:30:00,3.4595000000000002,0.9540000000000001,3.5886287423,0.0795,-0.016,0.0810940812,3.38,0.97,3.5164328516,3.3895,0.964,3.5239191605,0.0795,-0.016,0.0810940812,3.31,0.98,3.4520283892
2019-05-10 16:00:00,3.4055,0.124,3.4077567768,0.2255,-0.016,0.2260669149,3.18,0.14,3.1830802692,3.4655,1.624,3.8271485796,0.2255,-0.016,0.2260669149,3.24,1.6400000000000001,3.6314184556
2019-05-10 16:30:00,3.6545,0.1155,3.6563247257000002,4.6645,-0.4345,4.684693213,-1.01,0.55,1.1500434774000001,3.4545,1.7455,3.8704444835,4.6645,-0.4345,4.684693213,-1.21,2.18,2.4932909979
2019-05-10 17:00:00,3.908,0.184,3.9123292295,4.848,-0.466,4.870344957,-0.9400000000000001,0.65,1.1428473214000001,3.7880000000000003,1.804,4.1956358279,4.848,-0.466,4.870344957,-1.06,2.27,2.5052943939
2019-05-10 17:30:00,3.9450000000000003,0.2015,3.9501426873,4.845,-0.5185000000000001,4.8726653127,-0.9,0.72,1.1525623627,3.955,1.8715000000000002,4.3754470914,4.845,-0.5185000000000001,4.8726653127,-0.89,2.39,2.5503333115
2019-05-10 18:00:00,3.924,0.2675,3.9331072004000003,4.824,-0.49250000000000005,4.8490754016,-0.9,0.76,1.1779643458,3.984,1.5775000000000001,4.2849460032,4.824,-0.49250000000000005,4.8490754016,-0.84,2.07,2.2339427029
2019-05-10 18:30:00,3.8815,0.8755000000000001,3.9790127544000002,4.8215,-0.4345,4.84103837,-0.9400000000000001,1.31,1.6123585209,3.8815,0.9755,4.0022047049,4.8215,-0.4345,4.84103837,-0.9400000000000001,1.4100000000000001,1.6946090995
2019-05-10 19:00:00,3.8295,0.9405,3.9432994434,4.8195,-0.40950000000000003,4.8368657724,-0.99,1.35,1.6740967714,3.8795,1.0405,4.0166105736,4.8195,-0.40950000000000003,4.8368657724,-0.9400000000000001,1.45,1.7280335645
2019-05-10 19:30:00,3.766,0.7455,3.8390788283,4.816,-0.41450000000000004,4.8338045316,-1.05,1.16,1.5646405338,3.876,1.0555,4.0171452861,4.816,-0.41450000000000004,4.8338045316,-0.9400000000000001,1.47,1.7448495636999999
2019-05-10 20:00:00,3.815,0.8905000000000001,3.9175522013,4.815,-0.47950000000000004,4.8388165134,-1.0,1.37,1.6961426827000001,3.965,1.0205,4.0942209576,4.815,-0.47950000000000004,4.8388165134,-0.85,1.5,1.724093965
2019-05-10 20:30:00,3.5365,0.9115000000000001,3.652076738,0.5165000000000001,0.0015,0.5165021781,3.02,0.91,3.1541242842,3.9065000000000003,0.9415,4.0183534563,0.5165000000000001,0.0015,0.5165021781,3.39,0.9400000000000001,3.5179113121
2019-05-10 21:00:00,3.41,0.7925000000000001,3.5008793538000003,0.0,0.0025,0.0025,3.41,0.79,3.5003142715999997,3.81,0.8025,3.893598111,0.0,0.0025,0.0025,3.81,0.8,3.8930836107
2019-05-10 21:30:00,2.99,0.0425,2.9903020332,0.0,0.0025,0.0025,2.99,0.04,2.9902675466,3.48,0.7525000000000001,3.5604292227,0.0,0.0025,0.0025,3.48,0.75,3.559901684
2019-05-10 22:00:00,2.8200000000000003,-0.267,2.8326116924,0.0,0.003,0.003,2.8200000000000003,-0.27,2.8328960447,3.38,1.073,3.5462274321000002,0.0,0.003,0.003,3.38,1.07,3.54532086
2019-05-10 22:30:00,2.8200000000000003,0.363,2.8432673107,0.0,0.003,0.003,2.8200000000000003,0.36,2.8428858577,3.18,0.353,3.1995326221,0.0,0.003,0.003,3.18,0.35000000000000003,3.1992030258
2019-05-10 23:00:00,2.74,0.433,2.7740023432000003,0.0,0.003,0.003,2.74,0.43,2.7735356497,3.07,0.403,3.0963379983,0.0,0.003,0.003,3.07,0.4,3.095948966
2019-05-10 23:30:00,2.46,-0.357,2.4857692974,0.0,0.003,0.003,2.46,-0.36,2.4862019226,2.93,1.123,3.1378382686,0.0,0.003,0.003,2.93,1.12,3.1367658503999998
2019-05-11 00:00:00,2.43,0.052500000000000005,2.4305670635,0.0,0.0025,0.0025,2.43,0.05,2.4305143489,2.76,0.6125,2.8271463086,0.0,0.0025,0.0025,2.76,0.61,2.8266057383
2019-05-11 00:30:00,2.34,0.292,2.3581484262,0.0,0.002,0.002,2.34,0.29,2.3579016095,2.58,0.262,2.5932689795,0.0,0.002,0.002,2.58,0.26,2.5930676813
2019-05-11 01:00:00,2.2800000000000002,-0.20700000000000002,2.2893774263,0.0,0.003,0.003,2.2800000000000002,-0.21,2.2896506284,2.64,0.793,2.7565284326,0.0,0.003,0.003,2.64,0.79,2.7556668884
2019-05-11 01:30:00,2.21,-0.47750000000000004,2.2609967382000002,0.0,0.0025,0.0025,2.21,-0.48,2.2615260335,2.62,0.9925,2.8016881072,0.0,0.0025,0.0025,2.62,0.99,2.8008034562
2019-05-11 02:00:00,2.21,-0.4575,2.2568576052,0.0,0.0025,0.0025,2.21,-0.46,2.2573657214000002,2.62,1.0225,2.8124555552,0.0,0.0025,0.0025,2.62,1.02,2.8115476165
2019-05-11 02:30:00,2.08,-0.47750000000000004,2.1341054918,0.0,0.0025,0.0025,2.08,-0.48,2.1346662503,2.48,0.9925,2.6712274799999998,0.0,0.0025,0.0025,2.48,0.99,2.6702996087
2019-05-11 03:00:00,2.08,-0.448,2.1276992269,0.0,0.002,0.002,2.08,-0.45,2.1281212371000002,2.48,1.012,2.6785339274,0.0,0.002,0.002,2.48,1.01,2.6777789304
2019-05-11 03:30:00,2.14,-0.258,2.1554962306,0.0,0.002,0.002,2.14,-0.26,2.1557365331,2.48,0.8220000000000001,2.6126775538,0.0,0.002,0.002,2.48,0.8200000000000001,2.6120490041
2019-05-11 04:00:00,2.14,0.192,2.1485958205,0.0,0.002,0.002,2.14,0.19,2.1484180226,2.38,0.252,2.3933039924,0.0,0.002,0.002,2.38,0.25,2.3930942313
2019-05-11 04:30:00,2.03,-0.5575,2.1051618109,0.0,0.0025,0.0025,2.03,-0.56,2.1058252539,2.42,0.9125000000000001,2.5863209874,0.0,0.0025,0.0025,2.42,0.91,2.5854400012000003
2019-05-11 05:00:00,2.14,-0.42750000000000005,2.1822823488,0.0,0.0025,0.0025,2.14,-0.43,2.1827734651,2.5,0.8225,2.6318256496,0.0,0.0025,0.0025,2.5,0.8200000000000001,2.6310454196
2019-05-11 05:30:00,2.14,0.182,2.1477253083,0.0,0.002,0.002,2.14,0.18,2.1475567513,2.37,0.17200000000000001,2.3762331535,0.0,0.002,0.002,2.37,0.17,2.3760892239
2019-05-11 06:00:00,2.11,-0.47850000000000004,2.163576264,0.0,0.0015,0.0015,2.11,-0.48,2.1639085008,2.48,0.8515,2.6221083597,0.0,0.0015,0.0015,2.48,0.85,2.6216216356
2019-05-11 06:30:00,2.3005,-0.179,2.3074534123,0.0005,0.001,0.0011180340000000002,2.3,-0.18,2.3070327263,2.6405000000000003,0.7010000000000001,2.7319665536,0.0005,0.001,0.0011180340000000002,2.64,0.7000000000000001,2.7312268306
2019-05-11 07:00:00,2.561,0.361,2.5863182325,0.001,0.001,0.0014142136,2.56,0.36,2.5851885811,2.811,0.35100000000000003,2.8328293277,0.001,0.001,0.0014142136,2.81,0.35000000000000003,2.8317132623
2019-05-11 07:30:00,2.705,0.452,2.7425041477,0.005,0.002,0.0053851648,2.7,0.45,2.7372431386000002,2.9450000000000003,0.442,2.9779840497,0.005,0.002,0.0053851648,2.94,0.44,2.9727428412
2019-05-11 08:00:00,2.8045,0.504,2.8494273548,0.0145,-0.006,0.0156923548,2.79,0.51,2.836229892,3.0045,0.494,3.0448409236,0.0145,-0.006,0.0156923548,2.99,0.5,3.0315177717
2019-05-11 08:30:00,2.9495,0.47950000000000004,2.988221963,0.0395,-0.0105,0.0408717506,2.91,0.49,2.9509659436,3.0995,0.46950000000000003,3.1348573333,0.0395,-0.0105,0.0408717506,3.06,0.48,3.0974182798
2019-05-11 09:00:00,3.0205,0.49450000000000005,3.0607107835,0.3005,-0.025500000000000002,0.301580006,2.7199999999999998,0.52,2.7692598289,3.1005,0.48450000000000004,3.1381269095,0.3005,-0.025500000000000002,0.301580006,2.8,0.51,2.8460674623
2019-05-11 09:30:00,3.3405,0.4545,3.3712772802,4.8205,-0.5355,4.8501526265,-1.48,0.99,1.7805897899,3.1605,0.5145000000000001,3.2021040739,4.8205,-0.5355,4.8501526265,-1.6600000000000001,1.05,1.9642046737
2019-05-11 10:00:00,3.3485,0.461,3.3800847992,4.9085,-0.499,4.9337990687,-1.56,0.96,1.8317205027,3.1785,0.531,3.222549185,4.9085,-0.499,4.9337990687,-1.73,1.03,2.013405076
2019-05-11 10:30:00,3.061,0.431,3.0911942676,0.561,-0.009000000000000001,0.5610721879,2.5,0.44,2.5384247084,3.031,0.421,3.0600983644,0.561,-0.009000000000000001,0.5610721879,2.47,0.43,2.5071497761
2019-05-11 11:00:00,2.966,0.41100000000000003,2.994340829,0.066,-0.009000000000000001,0.0666108099,2.9,0.42,2.9302559615,2.956,0.381,2.9804524824,0.066,-0.009000000000000001,0.0666108099,2.89,0.39,2.9161961525
2019-05-11 11:30:00,2.982,0.49150000000000005,3.0222336524,0.082,-0.0085,0.0824393717,2.9,0.5,2.9427877939,2.912,0.4615,2.9483429668000003,0.082,-0.0085,0.0824393717,2.83,0.47000000000000003,2.8687627995
2019-05-11 12:00:00,2.7105,0.41150000000000003,2.7415584072,0.1105,-0.0085,0.1108264409,2.6,0.42,2.6337046152,2.5905,0.3815,2.6184408529,0.1105,-0.0085,0.1108264409,2.48,0.39,2.5104780421
2019-05-11 12:30:00,2.6025,0.35850000000000004,2.6270760362,0.1325,-0.0115,0.1329981203,2.47,0.37,2.4975588081,2.4125,0.3185,2.4334334797,0.1325,-0.0115,0.1329981203,2.2800000000000002,0.33,2.3037577998
2019-05-11 13:00:00,2.5365,0.3085,2.5551916758,0.1265,-0.0115,0.12702165170000002,2.41,0.32,2.4311519903,2.3365,0.2685,2.3518768037,0.1265,-0.0115,0.12702165170000002,2.21,0.28,2.227666941
2019-05-11 13:30:00,2.45,0.309,2.4694090386,0.15,-0.011,0.1504027925,2.3,0.32,2.3221541723,2.22,0.289,2.2387320072,0.15,-0.011,0.1504027925,2.07,0.30000000000000004,2.0916261616
2019-05-11 14:00:00,2.3415,0.2795,2.3581226643,0.14150000000000001,-0.0105,0.1418890412,2.2,0.29,2.2190313202,2.1015,0.2495,2.1162590815,0.14150000000000001,-0.0105,0.1418890412,1.96,0.26,1.9771696943000001
2019-05-11 14:30:00,2.3205,0.2495,2.3338745682,0.1505,-0.0105,0.1508658344,2.17,0.26,2.185520533,2.0605,0.20950000000000002,2.0711230046,0.1505,-0.0105,0.1508658344,1.9100000000000001,0.22,1.9226284092
2019-05-11 15:00:00,2.285,0.2495,2.2985811384,0.145,-0.0105,0.1453796753,2.14,0.26,2.1557365331,2.055,0.20950000000000002,2.0656512895,0.145,-0.0105,0.1453796753,1.9100000000000001,0.22,1.9226284092
2019-05-11 15:30:00,2.3195,0.252,2.3331489987,0.11950000000000001,-0.008,0.1197674831,2.2,0.26,2.215310362,2.0995,0.212,2.1101763552,0.11950000000000001,-0.008,0.1197674831,1.98,0.22,1.9921847304
2019-05-11 16:00:00,2.3055,0.252,2.3192313921,0.10550000000000001,-0.008,0.1058028828,2.2,0.26,2.215310362,2.1155,0.212,2.1260960115,0.10550000000000001,-0.008,0.1058028828,2.01,0.22,2.0220039565
2019-05-11 16:30:00,2.375,0.252,2.3883318446,0.095,-0.008,0.09533624700000001,2.2800000000000002,0.26,2.2947766776,2.195,0.212,2.2052140486,0.095,-0.008,0.09533624700000001,2.1,0.22,2.1114923632
2019-05-11 17:00:00,2.4595000000000002,0.272,2.4744947464,0.0795,-0.008,0.0799015019,2.38,0.28,2.3964139876,2.3395,0.252,2.3530329896,0.0795,-0.008,0.0799015019,2.26,0.26,2.2749065915
2019-05-11 17:30:00,2.434,0.225,2.4443774258,0.054,-0.005,0.0542309875,2.38,0.23,2.3910876186,2.374,0.20500000000000002,2.3828346565,0.054,-0.005,0.0542309875,2.32,0.21,2.3294849216
2019-05-11 18:00:00,2.4485,0.20550000000000002,2.457108565,0.0285,-0.0045000000000000005,0.0288530761,2.42,0.21,2.4290944815,2.4785,0.1855,2.485432055,0.0285,-0.0045000000000000005,0.0288530761,2.45,0.19,2.457356303
2019-05-11 18:30:00,2.4365,0.14150000000000001,2.4406053551999998,0.0165,0.0015,0.016568041500000002,2.42,0.14,2.4240462042,2.5265,0.1315,2.5299198604,0.0165,0.0015,0.016568041500000002,2.51,0.13,2.5133642792
2019-05-11 19:00:00,2.3505000000000003,0.112,2.3531668555,0.0105,0.002,0.0106887792,2.34,0.11,2.3425840433,2.5205,0.112,2.5229871680000002,0.0105,0.002,0.0106887792,2.51,0.11,2.5124092022999998
2019-05-11 19:30:00,2.306,-0.399,2.3402643013,0.006,0.001,0.0060827625,2.3,-0.4,2.334523506,2.706,0.811,2.8249171669,0.006,0.001,0.0060827625,2.7,0.81,2.8188827574
2019-05-11 20:00:00,2.2720000000000002,-0.0685,2.2730323909,0.002,0.0015,0.0025,2.27,-0.07,2.2710790387,2.612,0.3215,2.6317116578,0.002,0.0015,0.0025,2.61,0.32,2.6295436866
2019-05-11 20:30:00,2.2305,0.051500000000000004,2.2310944624,0.0005,0.0015,0.0015811388,2.23,0.05,2.2305604677,2.5404999999999998,0.061500000000000006,2.5412442818,0.0005,0.0015,0.0015811388,2.54,0.06,2.5407085626
2019-05-11 21:00:00,2.23,0.051500000000000004,2.2305945956,0.0,0.0015,0.0015,2.23,0.05,2.2305604677,2.54,0.061500000000000006,2.5407444283,0.0,0.0015,0.0015,2.54,0.06,2.5407085626
2019-05-11 21:30:00,2.27,-0.008,2.2700140969,0.0,0.002,0.002,2.27,-0.01,2.2700220263,2.62,0.132,2.6233230834,0.0,0.002,0.002,2.62,0.13,2.6232232081999998
2019-05-11 22:00:00,2.27,0.061500000000000006,2.2708329419,0.0,0.0015,0.0015,2.27,0.06,2.2707928131,2.59,0.051500000000000004,2.5905119668000003,0.0,0.0015,0.0015,2.59,0.05,2.5904825805
2019-05-11 22:30:00,2.21,0.061500000000000006,2.2108555471,0.0,0.0015,0.0015,2.21,0.06,2.2108143296,2.52,0.051500000000000004,2.5205261851,0.0,0.0015,0.0015,2.52,0.05,2.5204959829
2019-05-11 23:00:00,2.1,-0.098,2.1022854231,0.0,0.002,0.002,2.1,-0.1,2.1023796042,2.42,0.252,2.4330852842,0.0,0.002,0.002,2.42,0.25,2.432878953
2019-05-11 23:30:00,2.02,0.061500000000000006,2.0209359836,0.0,0.0015,0.0015,2.02,0.06,2.0208908927,2.2800000000000002,0.0415,2.2803776551,0.0,0.0015,0.0015,2.2800000000000002,0.04,2.2803508502
2019-05-12 00:00:00,1.97,0.061500000000000006,1.9709597282,0.0,0.0015,0.0015,1.97,0.06,1.9709134938,2.2,0.0115,2.2000300566,0.0,0.0015,0.0015,2.2,0.01,2.2000227272
2019-05-12 00:30:00,1.88,-0.008,1.8800170212,0.0,0.002,0.002,1.88,-0.01,1.8800265956,2.1,-0.028,2.1001866584,0.0,0.002,0.002,2.1,-0.03,2.1002142748
2019-05-12 01:00:00,1.85,0.0115,1.8500357429,0.0,0.0015,0.0015,1.85,0.01,1.8500270268,2.06,-0.0285,2.0601971386,0.0,0.0015,0.0015,2.06,-0.03,2.060218435
2019-05-12 01:30:00,1.79,0.012,1.790040223,0.0,0.002,0.002,1.79,0.01,1.7900279327000002,2.01,-0.028,2.0101950154,0.0,0.002,0.002,2.01,-0.03,2.0102238681
2019-05-12 02:00:00,1.77,0.012,1.7700406775,0.0,0.002,0.002,1.77,0.01,1.7700282484,1.98,-0.028,1.9801979699,0.0,0.002,0.002,1.98,-0.03,1.9802272597
2019-05-12 02:30:00,1.77,0.0115,1.7700373584,0.0,0.0015,0.0015,1.77,0.01,1.7700282484,1.98,-0.0285,1.980205103,0.0,0.0015,0.0015,1.98,-0.03,1.9802272597
2019-05-12 03:00:00,1.74,0.012,1.7400413788,0.0,0.002,0.002,1.74,0.01,1.7400287354000001,1.9500000000000002,-0.028,1.9502010153,0.0,0.002,0.002,1.9500000000000002,-0.03,1.9502307556
2019-05-12 03:30:00,1.74,0.0115,1.7400380025,0.0,0.0015,0.0015,1.74,0.01,1.7400287354000001,1.9500000000000002,-0.0285,1.9502082581,0.0,0.0015,0.0015,1.9500000000000002,-0.03,1.9502307556
2019-05-12 04:00:00,1.74,0.032,1.740294228,0.0,0.002,0.002,1.74,0.03,1.7402586015,1.92,-0.028,1.9202041558,0.0,0.002,0.002,1.92,-0.03,1.9202343607
2019-05-12 04:30:00,1.74,0.0315,1.740285106,0.0,0.0015,0.0015,1.74,0.03,1.7402586015,1.92,-0.0285,1.9202115118,0.0,0.0015,0.0015,1.92,-0.03,1.9202343607
2019-05-12 05:00:00,1.79,0.122,1.7941527248,0.0,0.002,0.002,1.79,0.12,1.7940178371000002,1.99,0.082,1.9916887307,0.0,0.002,0.002,1.99,0.08,1.991607391
2019-05-12 05:30:00,1.76,0.061500000000000006,1.761074175,0.0,0.0015,0.0015,1.76,0.06,1.7610224303000002,1.96,0.0115,1.960033737,0.0,0.0015,0.0015,1.96,0.01,1.96002551
2019-05-12 06:00:00,1.85,0.1115,1.8533570217,0.0,0.0015,0.0015,1.85,0.11,1.8532673849,2.06,0.0815,2.0616115662,0.0,0.0015,0.0015,2.06,0.08,2.0615528128
2019-05-12 06:30:00,2.0205,0.1115,2.0235741894,0.0005,0.0015,0.0015811388,2.02,0.11,2.0229928324,2.2505,0.2515,2.2645093288,0.0005,0.0015,0.0015811388,2.25,0.25,2.2638462845
2019-05-12 07:00:00,2.122,0.2705,2.1391713933,0.002,0.0005,0.0020615528,2.12,0.27,2.137124236,2.342,0.2705,2.3575695642,0.002,0.0005,0.0020615528,2.34,0.27,2.3555254191
2019-05-12 07:30:00,2.0955,-0.5885,2.1765689743,0.0055000000000000005,0.0015,0.0057008771000000005,2.09,-0.59,2.1716813763,2.4755000000000003,0.9115000000000001,2.6379788665,0.0055000000000000005,0.0015,0.0057008771000000005,2.47,0.91,2.6322993751
2019-05-12 08:00:00,2.331,0.109,2.3335470854,0.021,-0.011,0.0237065392,2.31,0.12,2.3131147831,2.521,0.299,2.5386693365,0.021,-0.011,0.0237065392,2.5,0.31,2.5191466809
2019-05-12 08:30:00,2.354,-0.373,2.3833684147,0.044,-0.013000000000000001,0.045880279,2.31,-0.36,2.3378836584,2.614,0.737,2.7159096082,0.044,-0.013000000000000001,0.045880279,2.5700000000000003,0.75,2.6772000299
2019-05-12 09:00:00,2.5685000000000002,0.177,2.5745914724,0.0685,-0.013000000000000001,0.06972266490000001,2.5,0.19,2.5072096043,2.6385,0.34700000000000003,2.6612198801,0.0685,-0.013000000000000001,0.06972266490000001,2.5700000000000003,0.36,2.5950915205
2019-05-12 09:30:00,2.608,0.14450000000000002,2.6120000479,0.088,-0.0155,0.0893546305,2.52,0.16,2.5250742563,2.658,0.3845,2.6856664443,0.088,-0.0155,0.0893546305,2.5700000000000003,0.4,2.600942137
2019-05-12 10:00:00,2.7365,0.2735,2.7501335422,0.10650000000000001,-0.0165,0.1077705897,2.63,0.29,2.6459402866,2.7365,0.4635,2.7754755448,0.10650000000000001,-0.0165,0.1077705897,2.63,0.48,2.6734434724
2019-05-12 10:30:00,2.75,0.383,2.7765426343,0.12,-0.017,0.12119818480000001,2.63,0.4,2.6602443497,2.67,0.363,2.6945628588,0.12,-0.017,0.12119818480000001,2.55,0.38,2.5781582574
2019-05-12 11:00:00,2.7585,0.383,2.7849616245,0.1285,-0.017,0.1296196359,2.63,0.4,2.6602443497,2.6485000000000003,0.363,2.6732604157,0.1285,-0.017,0.1296196359,2.52,0.38,2.5484897489
2019-05-12 11:30:00,2.767,0.3825,2.7933125944,0.137,-0.0175,0.1381131782,2.63,0.4,2.6602443497,2.657,0.36250000000000004,2.6816142993,0.137,-0.0175,0.1381131782,2.52,0.38,2.5484897489
2019-05-12 12:00:00,2.7745,0.384,2.8009473844,0.14450000000000002,-0.016,0.1453831146,2.63,0.4,2.6602443497,2.5945,0.364,2.6199095881,0.14450000000000002,-0.016,0.1453831146,2.45,0.38,2.4792942544
2019-05-12 12:30:00,2.6605,-0.016,2.6605481107999998,0.1505,-0.016,0.1513481087,2.51,0.0,2.51,2.5705,0.654,2.6523925520000002,0.1505,-0.016,0.1513481087,2.42,0.67,2.5110356429
2019-05-12 13:00:00,2.6075,-0.0845,2.6088688162,0.1575,-0.0145,0.158166052,2.45,-0.07,2.450999796,2.5175,0.7755000000000001,2.6342373659,0.1575,-0.0145,0.158166052,2.36,0.79,2.4887145276
2019-05-12 13:30:00,2.556,0.28450000000000003,2.571784643,0.156,-0.0155,0.15676814090000002,2.4,0.30000000000000004,2.4186773245,2.346,0.28450000000000003,2.3631877306,0.156,-0.0155,0.15676814090000002,2.19,0.30000000000000004,2.2104524424
2019-05-12 14:00:00,2.512,-0.0055000000000000005,2.5120060211,0.152,-0.0155,0.1527882522,2.36,0.01,2.3600211863,2.342,0.6145,2.4212753354,0.152,-0.0155,0.1527882522,2.19,0.63,2.2788154818
2019-05-12 14:30:00,2.4675000000000002,0.276,2.4828878851000002,0.14750000000000002,-0.014,0.1481629171,2.32,0.29,2.338054747,2.2275,0.256,2.2421624049,0.14750000000000002,-0.014,0.1481629171,2.08,0.27,2.0974508338
2019-05-12 15:00:00,2.477,0.2745,2.4921635681,0.137,-0.0155,0.1378740367,2.34,0.29,2.3579016095,2.247,0.2545,2.2613666775,0.137,-0.0155,0.1378740367,2.11,0.27,2.1272047386
2019-05-12 15:30:00,2.462,0.2745,2.4772553865,0.122,-0.0155,0.1229806895,2.34,0.29,2.3579016095,2.2720000000000002,0.2545,2.2862095814,0.122,-0.0155,0.1229806895,2.15,0.27,2.1668871683
2019-05-12 16:00:00,2.4905,0.274,2.5055271401,0.1105,-0.016,0.1116523623,2.38,0.29,2.3976029696,2.3105,0.254,2.3244195512,0.1105,-0.016,0.1116523623,2.2,0.27,2.2165062599
2019-05-12 16:30:00,2.4995,0.275,2.5145825200000003,0.08950000000000001,-0.015,0.0907482782,2.41,0.29,2.4273854247,2.3795,0.255,2.3931245789,0.08950000000000001,-0.015,0.0907482782,2.29,0.27,2.3058620947
2019-05-12 17:00:00,2.505,0.281,2.5207114075,0.065,-0.009000000000000001,0.0656201189,2.44,0.29,2.4571731726,2.485,0.261,2.4986688456,0.065,-0.009000000000000001,0.0656201189,2.42,0.27,2.4350154004
2019-05-12 17:30:00,2.4885,-0.1575,2.4934791958,0.0485,-0.007500000000000001,0.0490764709,2.44,-0.15,2.4446063078,2.6185,0.7625000000000001,2.7272602553,0.0485,-0.007500000000000001,0.0490764709,2.5700000000000003,0.77,2.6828715959
2019-05-12 18:00:00,2.4105,0.313,2.4307363596,0.030500000000000003,-0.007,0.0312929705,2.38,0.32,2.4014162488,2.4605,0.113,2.463093431,0.030500000000000003,-0.007,0.0312929705,2.43,0.12,2.4329611588
2019-05-12 18:30:00,2.376,-0.059500000000000004,2.3767448853,0.016,0.0005,0.016007810600000002,2.36,-0.06,2.3607625887,2.556,0.3405,2.578580278,0.016,0.0005,0.016007810600000002,2.54,0.34,2.5626548734
2019-05-12 19:00:00,2.325,-0.251,2.3385093543,0.315,-0.031,0.3165217212,2.01,-0.22,2.0220039565,2.585,0.539,2.6405957661,0.315,-0.031,0.3165217212,2.27,0.5700000000000001,2.3404700383
2019-05-12 19:30:00,2.6065,-0.41450000000000004,2.6392522615000003,4.8065,-0.5145000000000001,4.8339582642,-2.2,0.1,2.2022715546000002,2.6965,0.6355000000000001,2.7703740722,4.8065,-0.5145000000000001,4.8339582642,-2.11,1.15,2.4030397417
2019-05-12 20:00:00,2.6625,-0.425,2.6962068263,4.8125,-0.395,4.8286831797000005,-2.15,-0.03,2.1502092921,2.8025,0.705,2.8898150892,4.8125,-0.395,4.8286831797000005,-2.01,1.1,2.2913096692
2019-05-12 20:30:00,2.694,0.092,2.6955704406,4.814,-0.458,4.8357377927,-2.12,0.55,2.1901826408,2.8040000000000003,0.202,2.8112666184,4.814,-0.458,4.8357377927,-2.01,0.66,2.1155850255
2019-05-12 21:00:00,2.6635,0.052500000000000005,2.6640173611,4.8135,-0.4475,4.8342567681,-2.15,0.5,2.2073740055,2.7635,0.1525,2.7677045543,4.8135,-0.4475,4.8342567681,-2.05,0.6000000000000001,2.1360009363
2019-05-12 21:30:00,2.4875,0.1125,2.4900426703000003,0.48750000000000004,0.0125,0.48766023010000004,2.0,0.1,2.0024984395,2.7975,0.1125,2.7997611505,0.48750000000000004,0.0125,0.48766023010000004,2.31,0.1,2.312163489
2019-05-12 22:00:00,2.38,0.133,2.3837132797000002,0.0,0.003,0.003,2.38,0.13,2.3835477759,2.7,0.123,2.7028002146,0.0,0.003,0.003,2.7,0.12,2.7026653511000003
2019-05-12 22:30:00,2.34,0.21250000000000002,2.3496289601,0.0,0.0025,0.0025,2.34,0.21,2.3494041798,2.65,0.1925,2.656982546,0.0,0.0025,0.0025,2.65,0.19,2.6568025896
2019-05-12 23:00:00,2.24,0.183,2.2474627917,0.0,0.003,0.003,2.24,0.18,2.2472205054,2.52,0.273,2.5347443658,0.0,0.003,0.003,2.52,0.27,2.5344230113
2019-05-12 23:30:00,2.11,-0.0675,2.111079404,0.0,0.0025,0.0025,2.11,-0.07,2.1111608181,2.43,0.5425,2.4898205257,0.0,0.0025,0.0025,2.43,0.54,2.4892770035
2019-05-13 00:00:00,2.05,0.223,2.0620933539,0.0,0.003,0.003,2.05,0.22,2.0617710833,2.27,0.203,2.2790587970000002,0.0,0.003,0.003,2.27,0.2,2.2787935405
2019-05-13 00:30:00,2.03,0.023,2.0301302914,0.0,0.003,0.003,2.03,0.02,2.0300985198,2.27,0.293,2.2888313612,0.0,0.003,0.003,2.27,0.29,2.2884492566
2019-05-13 01:00:00,2.03,-0.2975,2.0516837597,0.0,0.0025,0.0025,2.03,-0.30000000000000004,2.0520477577,2.38,0.6725,2.4731874676,0.0,0.0025,0.0025,2.38,0.67,2.4725088473
2019-05-13 01:30:00,2.06,0.2025,2.0699290447,0.0,0.0025,0.0025,2.06,0.2,2.0696859665,2.27,0.17250000000000001,2.2765448052,0.0,0.0025,0.0025,2.27,0.17,2.2763567383
2019-05-13 02:00:00,2.5300000000000002,0.272,2.5445793366,0.0,0.002,0.002,2.5300000000000002,0.27,2.5443663258,2.77,0.242,2.7805510245000002,0.0,0.002,0.002,2.77,0.24,2.7803776722
2019-05-13 02:30:00,2.83,0.2725,2.8430892089,0.0,0.0025,0.0025,2.83,0.27,2.842850682,3.08,0.24250000000000002,3.0895317202,0.0,0.0025,0.0025,3.08,0.24,3.0893364983
2019-05-13 03:00:00,2.59,0.3125,2.6087844392,0.0,0.0025,0.0025,2.59,0.31,2.608486151,2.83,0.28250000000000003,2.8440650924,0.0,0.0025,0.0025,2.83,0.28,2.8438178563000003
2019-05-13 03:30:00,2.38,0.252,2.3933039924,0.0,0.002,0.002,2.38,0.25,2.3930942313,2.61,0.322,2.6297878241,0.0,0.002,0.002,2.61,0.32,2.6295436866
2019-05-13 04:00:00,2.26,-0.058,2.2607441253,0.0,0.002,0.002,2.26,-0.06,2.2607963199,2.54,0.512,2.5910893462,0.0,0.002,0.002,2.54,0.51,2.5906948874999998
