Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-13 04:30:00,2.2,-0.47750000000000004,2.2512232786,0.0,0.0025,0.0025,2.2,-0.48,2.2517548712,2.59,0.9625,2.763061029,0.0,0.0025,0.0025,2.59,0.96,2.7621911592
2019-05-13 05:00:00,2.2,-0.448,2.2451512199,0.0,0.002,0.002,2.2,-0.45,2.2455511573,2.61,0.932,2.7714119145,0.0,0.002,0.002,2.61,0.93,2.7707399734
2019-05-13 05:30:00,2.33,-0.4485,2.3727731139,0.0,0.0015,0.0015,2.33,-0.45,2.3730571,2.74,1.0215,2.9242199387000003,0.0,0.0015,0.0015,2.74,1.02,2.9236962907
2019-05-13 06:00:00,2.39,-0.41850000000000004,2.4263639978000002,0.0,0.0015,0.0015,2.39,-0.42,2.4266231681,2.8,1.1015,3.0088705938,0.0,0.0015,0.0015,2.8,1.1,3.0083217913
2019-05-13 06:30:00,3.0305,0.671,3.1038961403,0.0005,0.001,0.0011180340000000002,3.03,0.67,3.1031919051,3.3605,1.061,3.5240149333,0.0005,0.001,0.0011180340000000002,3.36,1.06,3.5232371478999998
2019-05-13 07:00:00,3.5620000000000003,1.181,3.7526797092,0.002,0.001,0.0022360680000000003,3.56,1.18,3.7504666375999998,3.892,1.201,4.0730903501,0.002,0.001,0.0022360680000000003,3.89,1.2,4.0708844248
2019-05-13 07:30:00,3.9255,1.3014999999999999,4.1356320557,0.0055000000000000005,0.0015,0.0057008771000000005,3.92,1.3,4.1299394669,4.2755,1.4315,4.5087794912,0.0055000000000000005,0.0015,0.0057008771000000005,4.27,1.43,4.5030878295
2019-05-13 08:00:00,4.0745,1.4344999999999999,4.3196458767,0.1845,-0.0055000000000000005,0.1845819601,3.89,1.44,4.1479754098,4.3545,1.4545,4.5909955892,0.1845,-0.0055000000000000005,0.1845819601,4.17,1.46,4.4182009914
2019-05-13 08:30:00,4.3785,1.479,4.6215477115,4.8085,-0.581,4.8434732631,-0.43,2.06,2.1044001521,4.3685,1.389,4.5840062445,4.8085,-0.581,4.8434732631,-0.44,1.97,2.0185390757
2019-05-13 09:00:00,4.094,1.4315,4.3370529453,1.244,-0.0985,1.2478935251,2.85,1.53,3.2347179166,4.204,1.4615,4.4507974847,1.244,-0.0985,1.2478935251,2.96,1.56,3.3459228921
2019-05-13 09:30:00,3.964,1.305,4.1732865945,0.034,-0.025,0.0422018957,3.93,1.33,4.1489516748,4.074,1.305,4.2779084843,0.034,-0.025,0.0422018957,4.04,1.33,4.2532928420000005
2019-05-13 10:00:00,3.973,1.3725,4.2033897333,0.043000000000000003,-0.0275,0.051041649700000004,3.93,1.4,4.1719180241,4.043,1.3825,4.2728392493000005,0.043000000000000003,-0.0275,0.051041649700000004,4.0,1.4100000000000001,4.2412380268
2019-05-13 10:30:00,3.813,1.3435000000000001,4.0427665342,0.053,-0.026500000000000003,0.0592558014,3.76,1.37,4.0018120895,3.803,1.3435000000000001,4.0333362431,0.053,-0.026500000000000003,0.0592558014,3.75,1.37,3.9924178138
2019-05-13 11:00:00,4.0475,1.4755,4.3080571607,0.0775,-0.0345,0.0848321873,3.9699999999999998,1.51,4.2474698351,3.9675000000000002,1.4855,4.2364804378,0.0775,-0.0345,0.0848321873,3.89,1.52,4.1764219136
2019-05-13 11:30:00,4.052,1.469,4.3100655447000005,0.082,-0.041,0.0916787871,3.9699999999999998,1.51,4.2474698351,3.932,1.479,4.2009600093,0.082,-0.041,0.0916787871,3.85,1.52,4.1391907422
2019-05-13 12:00:00,4.0735,1.4685000000000001,4.3301148368,0.0835,-0.0415,0.0932443028,3.99,1.51,4.2661692418,3.9335,1.5185,4.2164279313,0.0835,-0.0415,0.0932443028,3.85,1.56,4.1540462203
2019-05-13 12:30:00,4.012,1.4205,4.256050311,0.092,-0.0395,0.1001211766,3.92,1.46,4.1830610801,3.862,1.4304999999999999,4.1184189017,0.092,-0.0395,0.1001211766,3.77,1.47,4.0464552388
2019-05-13 13:00:00,3.9305,1.3014999999999999,4.140378304,0.09050000000000001,-0.0385,0.0983488688,3.84,1.34,4.0670874099,3.7905,1.3014999999999999,4.0077166192,0.09050000000000001,-0.0385,0.0983488688,3.7,1.34,3.9351747102
2019-05-13 13:30:00,3.957,1.3940000000000001,4.1953647041,0.08700000000000001,-0.036000000000000004,0.094154129,3.87,1.43,4.125748417,3.787,1.3940000000000001,4.0354188135,0.08700000000000001,-0.036000000000000004,0.094154129,3.7,1.43,3.9667240892
2019-05-13 14:00:00,3.733,1.318,3.9588398553,0.10300000000000001,-0.032,0.10785638600000001,3.63,1.35,3.8729058858,3.543,1.318,3.7802080631,0.10300000000000001,-0.032,0.10785638600000001,3.44,1.35,3.6954160794
2019-05-13 14:30:00,3.727,0.8675,3.8266284442,0.097,-0.0325,0.10229980450000001,3.63,0.9,3.7399064159,3.637,1.5275,3.9447465381,0.097,-0.0325,0.10229980450000001,3.54,1.56,3.8684880768000003
2019-05-13 15:00:00,3.8040000000000003,0.5125000000000001,3.8383684359,0.084,-0.0375,0.0919904886,3.7199999999999998,0.55,3.7604388042,3.834,2.0425,4.3441181211,0.084,-0.0375,0.0919904886,3.75,2.08,4.2882280723
2019-05-13 15:30:00,3.6535,0.767,3.7331422756,0.07350000000000001,-0.033,0.080568294,3.58,0.8,3.6682966074000003,3.6135,1.597,3.9506697217,0.07350000000000001,-0.033,0.080568294,3.54,1.63,3.897242615
2019-05-13 16:00:00,3.666,0.9695,3.792029305,0.056,-0.030500000000000003,0.0637671546,3.61,1.0,3.7459444737,3.596,1.1595,3.7783139428,0.056,-0.030500000000000003,0.0637671546,3.54,1.19,3.734661966
2019-05-13 16:30:00,3.519,0.2755,3.5297678748,0.039,-0.0245,0.046057029900000004,3.48,0.30000000000000004,3.4929070987,3.689,1.7955,4.102748012,0.039,-0.0245,0.046057029900000004,3.65,1.82,4.0785904428
2019-05-13 17:00:00,3.5404999999999998,0.704,3.6098138802,0.2005,-0.026000000000000002,0.2021787575,3.34,0.73,3.4188448342,3.6205,1.3940000000000001,3.8795948564,0.2005,-0.026000000000000002,0.2021787575,3.42,1.42,3.7030797993
2019-05-13 17:30:00,3.9095,1.065,4.0519643693,4.6595,-0.465,4.6826451125,-0.75,1.53,1.7039366185,3.7595,1.165,3.9358690591,4.6595,-0.465,4.6826451125,-0.9,1.63,1.8619613314999999
2019-05-13 18:00:00,3.927,1.016,4.0563018872,4.827,-0.484,4.8512044896,-0.9,1.5,1.7492855685,3.847,1.116,4.0056041991,4.827,-0.484,4.8512044896,-0.98,1.6,1.8762729013000001
2019-05-13 18:30:00,3.8545,0.9785,3.9767615594,4.8245000000000005,-0.49150000000000005,4.8494713629,-0.97,1.47,1.7611927776,3.8445,1.0885,3.995624169,4.8245000000000005,-0.49150000000000005,4.8494713629,-0.98,1.58,1.8592471595000002
2019-05-13 19:00:00,3.8200000000000003,0.9145000000000001,3.9279396953,4.82,-0.4055,4.8370270053,-1.0,1.32,1.6560193236,3.84,1.0345,3.9769071211,4.82,-0.4055,4.8370270053,-0.98,1.44,1.7418381096000002
2019-05-13 19:30:00,3.7455,0.8575,3.8424050411,4.8155,-0.36250000000000004,4.8291248172,-1.07,1.22,1.6227445887,3.8355,0.9775,3.9581013757,4.8155,-0.36250000000000004,4.8291248172,-0.98,1.34,1.6601204776
2019-05-13 20:00:00,3.742,0.8395,3.83501294,4.812,-0.3805,4.8270202247,-1.07,1.22,1.6227445887,3.882,0.9595,3.9988203573,4.812,-0.3805,4.8270202247,-0.93,1.34,1.6311039207
2019-05-13 20:30:00,3.6710000000000003,0.757,3.7482382528000002,4.811,-0.41300000000000003,4.8286944405,-1.1400000000000001,1.17,1.6335544068,3.821,0.997,3.9489302349,4.811,-0.41300000000000003,4.8286944405,-0.99,1.4100000000000001,1.7228464818
2019-05-13 21:00:00,3.783,0.8635,3.8802991186,4.813,-0.47650000000000003,4.8365298769,-1.03,1.34,1.6901183391,3.943,0.9835,4.0638062515,4.813,-0.47650000000000003,4.8365298769,-0.87,1.46,1.6995587663
2019-05-13 21:30:00,3.864,0.738,3.9338454469,4.814,-0.452,4.835173213,-0.9500000000000001,1.19,1.5226949793,4.044,0.838,4.129912832,4.814,-0.452,4.835173213,-0.77,1.29,1.5023315213
2019-05-13 22:00:00,3.5595,0.869,3.6640416551,0.5095000000000001,0.009000000000000001,0.5095794835,3.05,0.86,3.1689272633,3.9395,0.879,4.0363722883,0.5095000000000001,0.009000000000000001,0.5095794835,3.43,0.87,3.5386155485
2019-05-13 22:30:00,3.46,0.9925,3.5995355603,0.0,0.0025,0.0025,3.46,0.99,3.5988470376,3.84,1.0125,3.9712411472999998,0.0,0.0025,0.0025,3.84,1.01,3.970604488
2019-05-13 23:00:00,3.29,0.923,3.4170204857,0.0,0.003,0.003,3.29,0.92,3.4162113518,3.63,0.903,3.7406294925,0.0,0.003,0.003,3.63,0.9,3.7399064159
2019-05-13 23:30:00,3.15,0.713,3.2296855884,0.0,0.003,0.003,3.15,0.71,3.2290246205,3.49,1.003,3.6312682358,0.0,0.003,0.003,3.49,1.0,3.6304407446
2019-05-14 00:00:00,3.05,0.163,3.0543524682,0.0,0.003,0.003,3.05,0.16,3.054193838,3.54,1.683,3.9197052185,0.0,0.003,0.003,3.54,1.6800000000000002,3.9184180481
2019-05-14 00:30:00,2.91,0.3425,2.9300863895,0.0,0.0025,0.0025,2.91,0.34,2.9297952147,3.31,1.4125,3.5987853854000003,0.0,0.0025,0.0025,3.31,1.4100000000000001,3.5978048863
2019-05-14 01:00:00,2.84,0.123,2.8426623085,0.0,0.003,0.003,2.84,0.12,2.8425340807,3.31,1.643,3.6953415268,0.0,0.003,0.003,3.31,1.6400000000000001,3.6940086627
2019-05-14 01:30:00,2.89,0.12250000000000001,2.8925950718999998,0.0,0.0025,0.0025,2.89,0.12,2.8924902766000002,3.34,1.6425,3.7220164226,0.0,0.0025,0.0025,3.34,1.6400000000000001,3.7209138662
2019-05-14 02:00:00,3.14,0.8325,3.2484852239,0.0,0.0025,0.0025,3.14,0.8300000000000001,3.2478454397,3.41,0.8525,3.5149475458,0.0,0.0025,0.0025,3.41,0.85,3.5143420437
2019-05-14 02:30:00,3.02,0.8125,3.1273880875,0.0,0.0025,0.0025,3.02,0.81,3.1267395159,3.29,0.7825000000000001,3.3817756061,0.0,0.0025,0.0025,3.29,0.78,3.3811980125
2019-05-14 03:00:00,3.02,0.8925000000000001,3.1491199167,0.0,0.0025,0.0025,3.02,0.89,3.1484122983,3.29,0.8625,3.4011771859,0.0,0.0025,0.0025,3.29,0.86,3.4005440741
2019-05-14 03:30:00,2.94,0.7020000000000001,3.0226485075,0.0,0.002,0.002,2.94,0.7000000000000001,3.0221846403,3.24,0.9420000000000001,3.3741612291,0.0,0.002,0.002,3.24,0.9400000000000001,3.3736034147
2019-05-14 04:00:00,2.94,0.592,2.9990105035,0.0,0.002,0.002,2.94,0.59,2.9986163476,3.26,0.9420000000000001,3.3933705957,0.0,0.002,0.002,3.26,0.9400000000000001,3.3928159396
2019-05-14 04:30:00,2.8200000000000003,0.10250000000000001,2.8218621954,0.0,0.0025,0.0025,2.8200000000000003,0.1,2.8217724926,3.23,1.4025,3.5213500607,0.0,0.0025,0.0025,3.23,1.4,3.5203550957000003
2019-05-14 05:00:00,2.94,0.082,2.9411433151,0.0,0.002,0.002,2.94,0.08,2.941088234,3.39,1.572,3.7367477838000003,0.0,0.002,0.002,3.39,1.57,3.7359068511
2019-05-14 05:30:00,2.91,-0.018500000000000003,2.9100588052000003,0.0,0.0015,0.0015,2.91,-0.02,2.9100687277,3.35,1.4815,3.6629690485,0.0,0.0015,0.0015,3.35,1.48,3.6623626254
2019-05-14 06:00:00,2.77,-0.0585,2.7706176658,0.0,0.0015,0.0015,2.77,-0.06,2.7706497433,3.21,1.4515,3.5229181441,0.0,0.0015,0.0015,3.21,1.45,3.5223003847000003
2019-05-14 06:30:00,3.1105,0.111,3.1124799196,0.0005,0.001,0.0011180340000000002,3.11,0.11,3.1119447296,3.5805,1.641,3.9386369787,0.0005,0.001,0.0011180340000000002,3.58,1.6400000000000001,3.937765864
2019-05-14 07:00:00,3.512,0.671,3.5755258355,0.002,0.001,0.0022360680000000003,3.51,0.67,3.573373756,3.912,1.401,4.155303238,0.002,0.001,0.0022360680000000003,3.91,1.4,4.153083192
2019-05-14 07:30:00,3.7945,1.0915,3.9483670675,0.0045000000000000005,0.0015,0.0047434165,3.79,1.09,3.9436277715,4.1645,1.4715,4.4168283304,0.0045000000000000005,0.0015,0.0047434165,4.16,1.47,4.4120856746
2019-05-14 08:00:00,3.9355,1.328,4.1535219092,0.0055000000000000005,-0.002,0.00585235,3.93,1.33,4.1489516748,4.2055,1.348,4.4162579465,0.0055000000000000005,-0.002,0.00585235,4.2,1.35,4.411632351
2019-05-14 08:30:00,3.9415,1.375,4.1744517305,0.0115,-0.015,0.0189010582,3.93,1.3900000000000001,4.1685728973,4.1415,1.395,4.3701312623,0.0115,-0.015,0.0189010582,4.13,1.4100000000000001,4.3640577448
2019-05-14 09:00:00,3.77,1.3094999999999999,3.9909510458,0.03,-0.0205,0.036335244600000004,3.74,1.33,3.9694458051,3.88,1.3395000000000001,4.104711957,0.03,-0.0205,0.036335244600000004,3.85,1.3599999999999999,4.0831482951
2019-05-14 09:30:00,4.0065,1.4125,4.2481994421,0.036500000000000005,-0.0275,0.0457001094,3.9699999999999998,1.44,4.2230912848,4.0765,1.4225,4.3175639544,0.036500000000000005,-0.0275,0.0457001094,4.04,1.45,4.2923303694
2019-05-14 10:00:00,4.0955,1.4325,4.3387989698,0.0455,-0.0275,0.053164838000000006,4.05,1.46,4.305124853,4.1155,1.4425,4.3609799931,0.0455,-0.0275,0.053164838000000006,4.07,1.47,4.3273317414
2019-05-14 10:30:00,3.871,0.718,3.937024892,0.061,-0.032,0.0688839604,3.81,0.75,3.8831173044,4.031,2.028,4.5123990293,0.061,-0.032,0.0688839604,3.9699999999999998,2.06,4.472639042
2019-05-14 11:00:00,4.1075,1.1805,4.2737730988,0.0675,-0.0395,0.0782080559,4.04,1.22,4.2201895692,4.1375,1.8905,4.5489445479,0.0675,-0.0395,0.0782080559,4.07,1.9300000000000002,4.5044200515
2019-05-14 11:30:00,4.122,1.4805000000000001,4.3798132666,0.082,-0.0395,0.0910178554,4.04,1.52,4.3164800474,3.992,1.4905,4.2611799129,0.082,-0.0395,0.0910178554,3.91,1.53,4.198690272
2019-05-14 12:00:00,4.0835,1.44,4.3299621534,0.0835,-0.04,0.0925864461,4.0,1.48,4.2650205158,3.9535,1.46,4.2144705777,0.0835,-0.04,0.0925864461,3.87,1.5,4.1505300866
2019-05-14 12:30:00,4.1,1.4435,4.3466875031,0.1,-0.036500000000000005,0.10645304130000001,4.0,1.48,4.2650205158,3.9699999999999998,1.4635,4.2311620449,0.1,-0.036500000000000005,0.10645304130000001,3.87,1.5,4.1505300866
2019-05-14 13:00:00,4.0585,1.324,4.2690043628,0.1085,-0.036000000000000004,0.1143164468,3.95,1.3599999999999999,4.1775710646,3.9285,1.5939999999999999,4.2395693472,0.1085,-0.036000000000000004,0.1143164468,3.8200000000000003,1.63,4.1532276605
2019-05-14 13:30:00,3.9,0.6505000000000001,3.9538778749,0.11,-0.029500000000000002,0.1138870054,3.79,0.68,3.8505194455,3.93,2.1905,4.4992432975,0.11,-0.029500000000000002,0.1138870054,3.8200000000000003,2.22,4.4182349417
2019-05-14 14:00:00,3.722,0.648,3.7779872948,0.112,-0.032,0.11648175820000001,3.61,0.68,3.6734860827,3.722,2.028,4.2386398762,0.112,-0.032,0.11648175820000001,3.61,2.06,4.1564046964
2019-05-14 14:30:00,3.7925,1.345,4.0239385246,0.10250000000000001,-0.035,0.1083108951,3.69,1.38,3.9396065793,3.5925000000000002,1.365,3.8430822591,0.10250000000000001,-0.035,0.1083108951,3.49,1.4,3.7603324321000002
2019-05-14 15:00:00,3.759,1.218,3.9514054462,0.099,-0.032,0.1040432602,3.66,1.25,3.8675702967000003,3.569,1.228,3.7743535870000002,0.099,-0.032,0.1040432602,3.47,1.26,3.6916798344
2019-05-14 15:30:00,3.8064999999999998,1.282,4.0165863927,0.08650000000000001,-0.028,0.0909189199,3.7199999999999998,1.31,3.9439193704,3.6665,1.312,3.8941708039,0.08650000000000001,-0.028,0.0909189199,3.58,1.34,3.8225645842000002
2019-05-14 16:00:00,3.7155,1.13,3.8835345048,0.0655,-0.03,0.0720433897,3.65,1.16,3.8298955599,3.6155,1.11,3.78205503,0.0655,-0.03,0.0720433897,3.55,1.1400000000000001,3.7285519978
2019-05-14 16:30:00,3.588,1.067,3.7432917332,0.058,-0.023,0.062393910000000004,3.5300000000000002,1.09,3.6944553049,3.508,1.057,3.6637839729,0.058,-0.023,0.062393910000000004,3.45,1.08,3.6150933598
2019-05-14 17:00:00,3.4665,0.974,3.6007357929,0.1665,-0.026000000000000002,0.1685178032,3.3,1.0,3.4481879299,3.4665,0.974,3.6007357929,0.1665,-0.026000000000000002,0.1685178032,3.3,1.0,3.4481879299
2019-05-14 17:30:00,3.7925,0.853,3.8872439144,4.5225,-0.40700000000000003,4.5407769434,-0.73,1.26,1.4561936684,3.6625,0.923,3.7770140654,4.5225,-0.40700000000000003,4.5407769434,-0.86,1.33,1.5838244852
2019-05-14 18:00:00,3.7355,0.9115000000000001,3.8450998036,4.8255,-0.47850000000000004,4.8491661654,-1.09,1.3900000000000001,1.7664087862,3.6654999999999998,1.0315,3.8078711244,4.8255,-0.47850000000000004,4.8491661654,-1.16,1.51,1.9041270966
2019-05-14 18:30:00,3.6775,0.553,3.7188459567,4.8175,-0.417,4.8355139592,-1.1400000000000001,0.97,1.4968299837,3.6975,1.2530000000000001,3.9040383259,4.8175,-0.417,4.8355139592,-1.12,1.67,2.0107958623
2019-05-14 19:00:00,3.7725,0.875,3.8726452523,4.8125,-0.435,4.8321197471,-1.04,1.31,1.6726326554000002,3.8325,0.995,3.9595556885,4.8125,-0.435,4.8321197471,-0.98,1.43,1.7335801106000002
2019-05-14 19:30:00,3.8085,0.842,3.900466158,4.8085,-0.428,4.8275103572999996,-1.0,1.27,1.6164467204,3.9485,1.112,4.1020965676,4.8085,-0.428,4.8275103572999996,-0.86,1.54,1.7638594048
2019-05-14 20:00:00,3.6865,0.42750000000000005,3.7112044540999998,4.8165,-0.48250000000000004,4.840607245,-1.13,0.91,1.4508618129,3.9065000000000003,1.4875,4.1801194361,4.8165,-0.48250000000000004,4.840607245,-0.91,1.97,2.1700230414
2019-05-14 20:30:00,3.6835,0.8425,3.7786212433,4.8135,-0.4375,4.8333413391,-1.13,1.28,1.7074249617000001,3.8635,1.0625,4.0069362985,4.8135,-0.4375,4.8333413391,-0.9500000000000001,1.5,1.7755280905
2019-05-14 21:00:00,3.775,0.93,3.8878689536,4.815,-0.49,4.8398682833,-1.04,1.42,1.7601136327,3.955,1.07,4.0971850092,4.815,-0.49,4.8398682833,-0.86,1.56,1.7813478043000002
2019-05-14 21:30:00,3.59,0.9415,3.7114043501,0.55,0.0015,0.5500020455,3.04,0.9400000000000001,3.1820119422,3.95,0.9515,4.0629856325,0.55,0.0015,0.5500020455,3.4,0.9500000000000001,3.5302266216
2019-05-14 22:00:00,3.48,0.9430000000000001,3.6055026002,0.0,0.003,0.003,3.48,0.9400000000000001,3.6047191291000003,3.85,0.9530000000000001,3.9661957844,0.0,0.003,0.003,3.85,0.9500000000000001,3.9654760118
2019-05-14 22:30:00,3.31,0.8925000000000001,3.4282147322,0.0,0.0025,0.0025,3.31,0.89,3.4275647332,3.68,0.9925,3.8114900302,0.0,0.0025,0.0025,3.68,0.99,3.8108398025
2019-05-14 23:00:00,3.25,0.933,3.3812703234,0.0,0.003,0.003,3.25,0.93,3.3804437579,3.5700000000000003,0.923,3.6873878288,0.0,0.003,0.003,3.5700000000000003,0.92,3.6866380348
2019-05-14 23:30:00,3.19,0.793,3.2870882251999998,0.0,0.003,0.003,3.19,0.79,3.2863657739,3.51,1.003,3.6504943501,0.0,0.003,0.003,3.51,1.0,3.6496712181
2019-05-15 00:00:00,3.14,0.9525,3.2812888093,0.0,0.0025,0.0025,3.14,0.9500000000000001,3.2805639759,3.42,0.9525,3.5501628484000003,0.0,0.0025,0.0025,3.42,0.9500000000000001,3.5494929215
2019-05-15 00:30:00,2.98,0.933,3.1226413499,0.0,0.003,0.003,2.98,0.93,3.1217463062,3.24,0.913,3.3661801794,0.0,0.003,0.003,3.24,0.91,3.3653677362
2019-05-15 01:00:00,2.93,1.123,3.1378382686,0.0,0.003,0.003,2.93,1.12,3.1367658503999998,3.14,0.7030000000000001,3.2177335191,0.0,0.003,0.003,3.14,0.7000000000000001,3.2170794208
2019-05-15 01:30:00,2.89,0.8325,3.0075166251,0.0,0.0025,0.0025,2.89,0.8300000000000001,3.0068255686,3.14,0.9025000000000001,3.2671250741,0.0,0.0025,0.0025,3.14,0.9,3.266435366
2019-05-15 02:00:00,2.89,0.642,2.9604499658,0.0,0.002,0.002,2.89,0.64,2.9600168918,3.21,1.082,3.3874509591,0.0,0.002,0.002,3.21,1.08,3.3868126609
2019-05-15 02:30:00,2.85,0.07250000000000001,2.8509219999999997,0.0,0.0025,0.0025,2.85,0.07,2.8508595195,3.2800000000000002,1.5525,3.6288643196,0.0,0.0025,0.0025,3.2800000000000002,1.55,3.6277954738
2019-05-15 03:00:00,2.95,0.152,2.9539133366,0.0,0.002,0.002,2.95,0.15,2.9538110975,3.38,1.6320000000000001,3.7533750146,0.0,0.002,0.002,3.38,1.63,3.7525058294
2019-05-15 03:30:00,2.86,-0.1075,2.8620196103,0.0,0.0025,0.0025,2.86,-0.11,2.8621146029,3.29,1.3625,3.5609698468,0.0,0.0025,0.0025,3.29,1.3599999999999999,3.5600140449
2019-05-15 04:00:00,2.86,0.3225,2.878125475,0.0,0.0025,0.0025,2.86,0.32,2.877846417,3.15,0.8125,3.2530994836,0.0,0.0025,0.0025,3.15,0.81,3.2524759799
2019-05-15 04:30:00,2.86,0.5925,2.920728719,0.0,0.0025,0.0025,2.86,0.59,2.9202225943,3.07,0.5625,3.1211065746,0.0,0.0025,0.0025,3.07,0.56,3.1206569821
2019-05-15 05:00:00,3.03,0.7625000000000001,3.1244689549,0.0,0.0025,0.0025,3.03,0.76,3.123859792,3.31,1.0625,3.4763495581,0.0,0.0025,0.0025,3.31,1.06,3.4755862815
2019-05-15 05:30:00,3.1,0.9415,3.2398182434000002,0.0,0.0015,0.0015,3.1,0.9400000000000001,3.2393826572,3.35,0.9215000000000001,3.4744297734,0.0,0.0015,0.0015,3.35,0.92,3.4740322393
2019-05-15 06:00:00,2.93,0.9420000000000001,3.0777043393,0.0,0.002,0.002,2.93,0.9400000000000001,3.0770927838,3.17,0.922,3.3013609315,0.0,0.002,0.002,3.17,0.92,3.3008029326
2019-05-15 06:30:00,3.1405,0.811,3.243526052,0.0005,0.001,0.0011180340000000002,3.14,0.81,3.2427920069,3.4505,1.081,3.615869363,0.0005,0.001,0.0011180340000000002,3.45,1.08,3.6150933598
2019-05-15 07:00:00,3.4805,0.5415,3.5223717152000003,0.0005,0.0015,0.0015811388,3.48,0.54,3.5216473418,3.9805,1.8315000000000001,4.3816403892,0.0005,0.0015,0.0015811388,3.98,1.83,4.380559325
2019-05-15 07:30:00,3.7435,1.2695,3.9529005173,0.0035,-0.0005,0.0035355339000000003,3.74,1.27,3.9497468273000003,4.0635,1.2995,4.266231651,0.0035,-0.0005,0.0035355339000000003,4.06,1.3,4.263050551
2019-05-15 08:00:00,3.8865,1.337,4.1100427309,0.006500000000000001,-0.003,0.0071589105,3.88,1.34,4.1048751504,4.1665,1.367,4.3850212371,0.006500000000000001,-0.003,0.0071589105,4.16,1.37,4.3797830997
2019-05-15 08:30:00,3.923,1.3855,4.1604734406,0.013000000000000001,-0.0145,0.0194743421,3.91,1.4,4.153083192,4.133,1.4055,4.365446054,0.013000000000000001,-0.0145,0.0194743421,4.12,1.42,4.3578435034
2019-05-15 09:00:00,3.7805,1.4255,4.0403255438,0.0205,-0.0245,0.0319452657,3.76,1.45,4.0299007432,3.9305,1.4455,4.187875416,0.0205,-0.0245,0.0319452657,3.91,1.47,4.1772000192
2019-05-15 09:30:00,3.8515,1.4205,4.1051032265,0.0415,-0.029500000000000002,0.0509165985,3.81,1.45,4.0765917137,3.9115,1.4405000000000001,4.1683177062,0.0415,-0.029500000000000002,0.0509165985,3.87,1.47,4.1397826030000004
2019-05-15 10:00:00,3.865,1.466,4.1336885466,0.055,-0.034,0.06466065260000001,3.81,1.5,4.0946428416,3.925,1.486,4.1968822952,0.055,-0.034,0.06466065260000001,3.87,1.52,4.1577998990000005
2019-05-15 10:30:00,3.8040000000000003,1.362,4.0404776945,0.074,-0.028,0.0791201618,3.73,1.3900000000000001,3.9805778475,3.874,1.342,4.0998585341,0.074,-0.028,0.0791201618,3.8,1.37,4.0394182749
2019-05-15 11:00:00,3.996,1.439,4.2472034328,0.08600000000000001,-0.031,0.0914166287,3.91,1.47,4.1772000192,4.076,1.589,4.3747796516,0.08600000000000001,-0.031,0.0914166287,3.99,1.62,4.3063325464
2019-05-15 11:30:00,4.0575,1.5670000000000002,4.3495741458,0.08750000000000001,-0.033,0.0935160414,3.9699999999999998,1.6,4.2802920461,4.0775,1.557,4.3646598092,0.08750000000000001,-0.033,0.0935160414,3.99,1.5899999999999999,4.2951367848
2019-05-15 12:00:00,4.0585,1.509,4.3299541857,0.08850000000000001,-0.031,0.0937723307,3.9699999999999998,1.54,4.2582273307000005,4.0785,1.509,4.3487059282,0.08850000000000001,-0.031,0.0937723307,3.99,1.54,4.2768797037
2019-05-15 12:30:00,3.873,1.21,4.0576137076,0.10300000000000001,-0.03,0.10728000750000001,3.77,1.24,3.9686899602,3.943,1.6600000000000001,4.2781829087,0.10300000000000001,-0.03,0.10728000750000001,3.84,1.69,4.1954379986
2019-05-15 13:00:00,3.852,0.638,3.9044779420999998,0.082,-0.032,0.08802272430000001,3.77,0.67,3.8290729949,4.072,2.158,4.6084865194999995,0.082,-0.032,0.08802272430000001,3.99,2.19,4.5515052455
2019-05-15 13:30:00,3.827,0.636,3.8794877239,0.057,-0.034,0.066370174,3.77,0.67,3.8290729949,4.117,2.186,4.6613608528,0.057,-0.034,0.066370174,4.06,2.22,4.6273102338
2019-05-15 14:00:00,3.7945,0.903,3.9004665426000003,0.0245,-0.027,0.036458880900000004,3.77,0.93,3.883014293,4.0245,1.7930000000000001,4.4058426266,0.0245,-0.027,0.036458880900000004,4.0,1.82,4.3945875802
2019-05-15 14:30:00,3.636,0.5325,3.6747860142,0.046,-0.0375,0.059348546700000004,3.59,0.5700000000000001,3.6349690508,3.876,2.0525,4.3859015322,0.046,-0.0375,0.059348546700000004,3.83,2.09,4.3631410704
2019-05-15 15:00:00,3.7035,0.623,3.7555347489,0.07350000000000001,-0.037,0.0822876054,3.63,0.66,3.6895121629,3.9335,2.173,4.4938125517,0.07350000000000001,-0.037,0.0822876054,3.86,2.21,4.4478871389
2019-05-15 15:30:00,3.58,1.15,3.7601728683999998,0.09,-0.03,0.0948683298,3.49,1.18,3.684087404,3.55,1.25,3.7636418533000002,0.09,-0.03,0.0948683298,3.46,1.28,3.6891733491
2019-05-15 16:00:00,3.7445,1.1045,3.9039980149,0.0545,-0.025500000000000002,0.0601705908,3.69,1.13,3.859144983,3.6645,1.1245,3.8331528146,0.0545,-0.025500000000000002,0.0601705908,3.61,1.15,3.7887464946
2019-05-15 16:30:00,3.5865,0.7775000000000001,3.6698076925,0.0665,-0.022500000000000003,0.0702032763,3.52,0.8,3.6097645353,3.5665,1.2875,3.7917777493,0.0665,-0.022500000000000003,0.0702032763,3.5,1.31,3.7371245631
2019-05-15 17:00:00,3.5005,0.961,3.6300167011,0.2205,-0.029,0.2223988534,3.2800000000000002,0.99,3.4261494422,3.4405,0.9510000000000001,3.5695155484,0.2205,-0.029,0.2223988534,3.22,0.98,3.3658282784
2019-05-15 17:30:00,3.811,0.921,3.9207093746,4.671,-0.499,4.6975783123,-0.86,1.42,1.6601204776,3.6710000000000003,1.011,3.8076714669,4.671,-0.499,4.6975783123,-1.0,1.51,1.8111046353
2019-05-15 18:00:00,3.681,0.869,3.7821848183,4.261,-0.291,4.2709251925,-0.58,1.16,1.2969194269,3.581,0.9490000000000001,3.7046136101,4.261,-0.291,4.2709251925,-0.68,1.24,1.4142135624
2019-05-15 18:30:00,3.472,0.583,3.5206069079,4.602,-0.377,4.6174162689,-1.13,0.96,1.4827339613000001,3.442,0.783,3.529936685,4.602,-0.377,4.6174162689,-1.16,1.16,1.6404877324
2019-05-15 19:00:00,3.4275,-0.298,3.440430242,4.5975,-0.328,4.6091854215,-1.17,0.03,1.1703845522,3.5675,1.362,3.8186516272,4.5975,-0.328,4.6091854215,-1.03,1.69,1.9791412279
2019-05-15 19:30:00,3.337,-0.23700000000000002,3.3454055061,4.087,-0.157,4.0900144254,-0.75,-0.08,0.7542545989,3.577,1.423,3.8496568678000003,4.087,-0.157,4.0900144254,-0.51,1.58,1.6602710622
2019-05-15 20:00:00,3.093,-0.1125,3.0950452743,0.403,0.0375,0.4047409665,2.69,-0.15,2.6941789101999998,3.6029999999999998,1.4575,3.8866328936,0.403,0.0375,0.4047409665,3.2,1.42,3.5009141663
2019-05-15 20:30:00,3.1205,-0.0475,3.1208614997,0.0005,0.0025,0.0025495098,3.12,-0.05,3.1204006153,3.6805,1.5225,3.9829745794,0.0005,0.0025,0.0025495098,3.68,1.52,3.9815574842
2019-05-15 21:00:00,3.16,-0.047,3.160349506,0.0,0.003,0.003,3.16,-0.05,3.1603955449,3.75,1.5230000000000001,4.047471927,0.0,0.003,0.003,3.75,1.52,4.0463440289
2019-05-15 21:30:00,3.2800000000000002,0.0425,3.2802753314,0.0,0.0025,0.0025,3.2800000000000002,0.04,3.2802438933999998,3.88,1.5925,4.1940977874,0.0,0.0025,0.0025,3.88,1.5899999999999999,4.1931491745
2019-05-15 22:00:00,3.14,-0.007,3.1400078025,0.0,0.003,0.003,3.14,-0.01,3.1400159235,3.71,1.473,3.9917200553,0.0,0.003,0.003,3.71,1.47,3.9906139877999998
2019-05-15 22:30:00,3.14,0.6225,3.201110159,0.0,0.0025,0.0025,3.14,0.62,3.200624939,3.54,0.9425,3.6633190211,0.0,0.0025,0.0025,3.54,0.9400000000000001,3.6626766169
2019-05-15 23:00:00,3.07,0.623,3.132575458,0.0,0.003,0.003,3.07,0.62,3.1319802043,3.42,0.853,3.5247707727,0.0,0.003,0.003,3.42,0.85,3.5240459702
2019-05-15 23:30:00,3.03,0.7025,3.1103707576,0.0,0.0025,0.0025,3.03,0.7000000000000001,3.109807068,3.34,0.7925000000000001,3.4327330584,0.0,0.0025,0.0025,3.34,0.79,3.4321567563
2019-05-16 00:00:00,2.91,0.42250000000000004,2.9405112226,0.0,0.0025,0.0025,2.91,0.42,2.9401530572,3.26,1.0125,3.4136133715,0.0,0.0025,0.0025,3.26,1.01,3.4128726903
2019-05-16 00:30:00,2.74,0.352,2.7625176923,0.0,0.002,0.002,2.74,0.35000000000000003,2.7622635645,3.07,1.042,3.2420154225,0.0,0.002,0.002,3.07,1.04,3.2413731658
2019-05-16 01:00:00,2.7199999999999998,0.6125,2.7881097988,0.0,0.0025,0.0025,2.7199999999999998,0.61,2.7875616585,2.9699999999999998,0.6825,3.0474097608,0.0,0.0025,0.0025,2.9699999999999998,0.68,3.0468508332
2019-05-16 01:30:00,2.8,0.542,2.8519754557,0.0,0.002,0.002,2.8,0.54,2.8515960443,3.1,0.9420000000000001,3.23996358,0.0,0.002,0.002,3.1,0.9400000000000001,3.2393826572
2019-05-16 02:00:00,2.9699999999999998,0.542,3.0190501818,0.0,0.002,0.002,2.9699999999999998,0.54,3.0186917696,3.29,1.022,3.4450811311000002,0.0,0.002,0.002,3.29,1.02,3.444488351
2019-05-16 02:30:00,2.86,0.722,2.9497260890000003,0.0,0.002,0.002,2.86,0.72,2.9492371895,3.1,0.6920000000000001,3.1762972153,0.0,0.002,0.002,3.1,0.6900000000000001,3.1758620877
2019-05-16 03:00:00,2.7800000000000002,0.723,2.8724778502,0.0,0.003,0.003,2.7800000000000002,0.72,2.8717242207,3.02,0.6930000000000001,3.0984914071,0.0,0.003,0.003,3.02,0.6900000000000001,3.0978218154
2019-05-16 03:30:00,2.7800000000000002,0.722,2.8722263142,0.0,0.002,0.002,2.7800000000000002,0.72,2.8717242207,3.02,0.6920000000000001,3.0982679032,0.0,0.002,0.002,3.02,0.6900000000000001,3.0978218154
2019-05-16 04:00:00,2.64,0.422,2.6735152889,0.0,0.002,0.002,2.64,0.42,2.6732003292,2.9,0.6920000000000001,2.981419796,0.0,0.002,0.002,2.9,0.6900000000000001,2.9809562224
2019-05-16 04:30:00,2.52,0.022500000000000003,2.5201004444,0.0,0.0025,0.0025,2.52,0.02,2.5200793638,2.83,0.6925,2.9134955380000003,0.0,0.0025,0.0025,2.83,0.6900000000000001,2.9129023327
2019-05-16 05:00:00,2.67,0.442,2.7063377468,0.0,0.002,0.002,2.67,0.44,2.7060118255,2.88,0.402,2.9079209068000003,0.0,0.002,0.002,2.88,0.4,2.9076450953
2019-05-16 05:30:00,2.67,0.2625,2.6828727607,0.0,0.0025,0.0025,2.67,0.26,2.6826293072,2.91,0.5825,2.9677274555,0.0,0.0025,0.0025,2.91,0.58,2.9672377727
2019-05-16 06:00:00,2.55,0.1115,2.5524365319999998,0.0,0.0015,0.0015,2.55,0.11,2.5523714463,2.85,0.7315,2.9423786721000003,0.0,0.0015,0.0015,2.85,0.73,2.9420061183
2019-05-16 06:30:00,2.8415,0.401,2.8696555978,0.0015,0.001,0.0018027756000000002,2.84,0.4,2.8680306831999998,3.1015,0.611,3.1611110784,0.0015,0.001,0.0018027756000000002,3.1,0.61,3.159446154
2019-05-16 07:00:00,3.2635,0.3795,3.2854912114,0.0035,-0.0005,0.0035355339000000003,3.26,0.38,3.282072516,3.6235,1.0695000000000001,3.7780395048,0.0035,-0.0005,0.0035355339000000003,3.62,1.07,3.7748244992
2019-05-16 07:30:00,3.7745,0.48950000000000005,3.8061083143000003,0.0045000000000000005,-0.0005,0.0045276926,3.77,0.49,3.8017101415,4.2045,1.4495,4.4473442075000005,0.0045000000000000005,-0.0005,0.0045276926,4.2,1.45,4.4432533126
2019-05-16 08:00:00,3.8535,0.8395,3.9438841895000003,0.0035,-0.0005,0.0035355339000000003,3.85,0.84,3.9405710246,4.2035,1.2695,4.3910183898,0.0035,-0.0005,0.0035355339000000003,4.2,1.27,4.3878126669
2019-05-16 08:30:00,3.935,1.1905000000000001,4.111145248,0.005,0.0005,0.0050249378,3.93,1.19,4.106214802,4.205,1.2005,4.373011005,0.005,0.0005,0.0050249378,4.2,1.2,4.3680659336
2019-05-16 09:00:00,3.9955,1.2395,4.1833456109,0.0055000000000000005,-0.0005,0.0055226805,3.99,1.24,4.1782412568,4.2055,1.2495,4.3871950606,0.0055000000000000005,-0.0005,0.0055226805,4.2,1.25,4.3820657229
2019-05-16 09:30:00,4.0465,0.9395,4.1541331827,0.006500000000000001,-0.0005,0.0065192024,4.04,0.9400000000000001,4.147915139,4.3365,1.5394999999999999,4.601661928,0.006500000000000001,-0.0005,0.0065192024,4.33,1.54,4.5957045162
2019-05-16 10:00:00,4.087,0.89,4.1827824471,0.007,0.0,0.007,4.08,0.89,4.1759430073,4.377,1.6099999999999999,4.6637140779,0.007,0.0,0.007,4.37,1.6099999999999999,4.6571450482
2019-05-16 10:30:00,4.028,1.21,4.2058154976,0.018000000000000002,-0.01,0.0205912603,4.01,1.22,4.1914794524,4.128,1.21,4.3016838564,0.018000000000000002,-0.01,0.0205912603,4.11,1.22,4.2872485349
2019-05-16 11:00:00,4.1125,1.2835,4.3081351534,0.022500000000000003,-0.026500000000000003,0.034763486600000004,4.09,1.31,4.2946711166,4.1625,1.2735,4.352953997,0.022500000000000003,-0.026500000000000003,0.034763486600000004,4.14,1.3,4.3393087007
2019-05-16 11:30:00,4.159,1.3375,4.368774113,0.029,-0.0325,0.043557433300000004,4.13,1.37,4.3512986567,4.199,1.3275000000000001,4.4038457341,0.029,-0.0325,0.043557433300000004,4.17,1.3599999999999999,4.3861714513
2019-05-16 12:00:00,4.1295,1.3065,4.3312483766,0.0395,-0.0335,0.0517928567,4.09,1.34,4.3039168208,4.1095,1.2965,4.3091649423,0.0395,-0.0335,0.0517928567,4.07,1.33,4.2817986875
2019-05-16 12:30:00,4.19,1.303,4.387927643,0.04,-0.037,0.054488530900000005,4.15,1.34,4.3609746617,4.16,1.293,4.3563113984,0.04,-0.037,0.054488530900000005,4.12,1.33,4.3293533004
2019-05-16 13:00:00,4.1135,1.264,4.3033217693,0.043500000000000004,-0.036000000000000004,0.056464590700000004,4.07,1.3,4.2725753358,4.0435,1.254,4.2334865359,0.043500000000000004,-0.036000000000000004,0.056464590700000004,4.0,1.29,4.2028680684
2019-05-16 13:30:00,4.019,1.272,4.2154887024,0.069,-0.028,0.0744647568,3.95,1.3,4.1584251827,3.9290000000000003,1.232,4.1176285651,0.069,-0.028,0.0744647568,3.86,1.26,4.0604433255
2019-05-16 14:00:00,3.9225000000000003,1.1965,4.1009289801,0.0625,-0.0335,0.07091191720000001,3.86,1.23,4.0512343798,3.8625,1.1765,4.0377046078,0.0625,-0.0335,0.07091191720000001,3.8,1.21,3.9879944834
2019-05-16 14:30:00,4.0225,1.1835,4.1929915931,0.052500000000000005,-0.026500000000000003,0.0588090129,3.9699999999999998,1.21,4.1503011939,3.9825,1.1835,4.1546333773,0.052500000000000005,-0.026500000000000003,0.0588090129,3.93,1.21,4.1120554471
2019-05-16 15:00:00,3.9779999999999998,1.1695,4.1463495089,0.038,-0.0205,0.0431769614,3.94,1.19,4.1157866806,3.998,1.1895,4.1712005766,0.038,-0.0205,0.0431769614,3.96,1.21,4.1407366494
2019-05-16 15:30:00,3.9355,1.0415,4.070980533,0.0555,-0.018500000000000003,0.058502136700000006,3.88,1.06,4.022188459,3.9555,1.1915,4.1310594888,0.0555,-0.018500000000000003,0.058502136700000006,3.9,1.21,4.0833931968
2019-05-16 16:00:00,3.8785,1.0055,4.0067184204,0.0385,-0.0245,0.0456344168,3.84,1.03,3.975738925,3.8585000000000003,0.9955,3.9848516284,0.0385,-0.0245,0.0456344168,3.8200000000000003,1.02,3.9538335827
2019-05-16 16:30:00,3.7975,1.011,3.9297744528000003,0.0475,-0.019,0.0511590657,3.75,1.03,3.8888815873,3.7875,1.001,3.9175447987,0.0475,-0.019,0.0511590657,3.74,1.02,3.8765964453
2019-05-16 17:00:00,3.5355,0.7855000000000001,3.6217082296000003,0.2555,-0.0245,0.2566719696,3.2800000000000002,0.81,3.3785351856,3.5755,0.7855000000000001,3.6607663815,0.2555,-0.0245,0.2566719696,3.32,0.81,3.4173820389
2019-05-16 17:30:00,3.949,0.7365,4.0170926365,4.689,-0.4035,4.7063290631,-0.74,1.1400000000000001,1.3591173606,3.859,0.8165,3.9444331976,4.689,-0.4035,4.7063290631,-0.8300000000000001,1.22,1.4755676873999999
2019-05-16 18:00:00,3.814,0.6805,3.8742323433,4.824,-0.41950000000000004,4.8422057216,-1.01,1.1,1.4933519344000001,3.794,0.7705000000000001,3.8714475652,4.824,-0.41950000000000004,4.8422057216,-1.03,1.19,1.5738487856
2019-05-16 18:30:00,3.6395,0.619,3.6917639754,4.1195,-0.171,4.1230475682,-0.48,0.79,0.9243916919,3.6895,0.6890000000000001,3.7532827298,4.1195,-0.171,4.1230475682,-0.43,0.86,0.9615092303
2019-05-16 19:00:00,3.6465,0.49050000000000005,3.6793413133,3.8565,-0.0195,3.8565492996,-0.21,0.51,0.5515432893000001,3.7565,0.9005000000000001,3.8629253811,3.8565,-0.0195,3.8565492996,-0.1,0.92,0.9254188241
2019-05-16 19:30:00,3.6235,0.462,3.6528340025,3.8335,0.052000000000000005,3.8338526641,-0.21,0.41000000000000003,0.4606517123,3.7835,0.812,3.8696532467,3.8335,0.052000000000000005,3.8338526641,-0.05,0.76,0.7616429610000001
2019-05-16 20:00:00,3.44,0.053500000000000006,3.4404159996,0.41000000000000003,0.0335,0.4113663209,3.03,0.02,3.0300660059,3.95,1.2335,4.1381182016,0.41000000000000003,0.0335,0.4113663209,3.54,1.2,3.7378603505
2019-05-16 20:30:00,3.21,0.0025,3.2100009735,0.0,0.0025,0.0025,3.21,0.0,3.21,3.75,1.2025000000000001,3.9380840837,0.0,0.0025,0.0025,3.75,1.2,3.9373214245
2019-05-16 21:00:00,3.305,0.09050000000000001,3.3062388374,0.095,0.0205,0.097186676,3.21,0.07,3.2107631492,3.805,1.0705,3.9527199812,0.095,0.0205,0.097186676,3.71,1.05,3.8557230191
2019-05-16 21:30:00,3.26,0.5195000000000001,3.3011331767,0.0,-0.0005,0.0005,3.26,0.52,3.3012118987,3.63,0.5095000000000001,3.6655818433,0.0,-0.0005,0.0005,3.63,0.51,3.6656513746
2019-05-16 22:00:00,3.2,0.613,3.2581849242,0.0,0.003,0.003,3.2,0.61,3.257621832,3.56,0.603,3.6107075484,0.0,0.003,0.003,3.56,0.6000000000000001,3.6102077503
2019-05-16 22:30:00,3.18,0.5425,3.2259426917,0.0,0.0025,0.0025,3.18,0.54,3.2255232134,3.5300000000000002,0.6225,3.5844673593,0.0,0.0025,0.0025,3.5300000000000002,0.62,3.58403404
2019-05-16 23:00:00,3.16,0.5425,3.2062292884,0.0,0.0025,0.0025,3.16,0.54,3.2058072306,3.5300000000000002,0.8125,3.6222998564,0.0,0.0025,0.0025,3.5300000000000002,0.81,3.6217399134
2019-05-16 23:30:00,2.98,0.293,2.9943695497,0.0,0.003,0.003,2.98,0.29,2.9940774873000002,3.35,0.923,3.4748279094,0.0,0.003,0.003,3.35,0.92,3.4740322393
2019-05-17 00:00:00,2.89,0.5630000000000001,2.9443282765000003,0.0,0.003,0.003,2.89,0.56,2.943756104,3.16,0.613,3.2189080447,0.0,0.003,0.003,3.16,0.61,3.2183380804
2019-05-17 00:30:00,2.77,0.35250000000000004,2.7923388494,0.0,0.0025,0.0025,2.77,0.35000000000000003,2.7920243552,3.05,0.6125,3.1108931595,0.0,0.0025,0.0025,3.05,0.61,3.1104019033
2019-05-17 01:00:00,2.75,-0.0775,2.7510918287,0.0,0.0025,0.0025,2.75,-0.08,2.7511633903,3.15,1.1125,3.3406820037,0.0,0.0025,0.0025,3.15,1.11,3.339850296
2019-05-17 01:30:00,2.84,0.5225000000000001,2.8876644975,0.0,0.0025,0.0025,2.84,0.52,2.8872131892,3.08,0.48250000000000004,3.1175641533,0.0,0.0025,0.0025,3.08,0.48,3.1171782111
2019-05-17 02:00:00,3.03,0.522,3.0746355882,0.0,0.002,0.002,3.03,0.52,3.0742966675,3.2800000000000002,0.532,3.3228638251,0.0,0.002,0.002,3.2800000000000002,0.53,3.3225442059
2019-05-17 02:30:00,2.76,0.062,2.760696289,0.0,0.002,0.002,2.76,0.06,2.7606520969,3.1,0.852,3.2149500774,0.0,0.002,0.002,3.1,0.85,3.2144206321
2019-05-17 03:00:00,2.7199999999999998,0.28250000000000003,2.7346309166,0.0,0.0025,0.0025,2.7199999999999998,0.28,2.7343737857,3.0,0.6225,3.0639037599,0.0,0.0025,0.0025,3.0,0.62,3.0633968075
2019-05-17 03:30:00,2.7,0.17200000000000001,2.7054729716,0.0,0.002,0.002,2.7,0.17,2.7053465582,2.9699999999999998,0.522,3.0155238351,0.0,0.002,0.002,2.9699999999999998,0.52,3.01517827
2019-05-17 04:00:00,2.67,0.422,2.7031433554,0.0,0.002,0.002,2.67,0.42,2.7028318483,2.9,0.382,2.9250511107,0.0,0.002,0.002,2.9,0.38,2.9247905908
2019-05-17 04:30:00,2.67,0.42250000000000004,2.7032214578,0.0,0.0025,0.0025,2.67,0.42,2.7028318483,2.9,0.3825,2.9251164507,0.0,0.0025,0.0025,2.9,0.38,2.9247905908
2019-05-17 05:00:00,2.7800000000000002,0.452,2.8165056364,0.0,0.002,0.002,2.7800000000000002,0.45,2.8161853632,3.01,0.41200000000000003,3.0380658321,0.0,0.002,0.002,3.01,0.41000000000000003,3.0377952531
2019-05-17 05:30:00,2.87,0.502,2.9135723777,0.0,0.002,0.002,2.87,0.5,2.9132284497,3.11,0.482,3.1471294857,0.0,0.002,0.002,3.11,0.48,3.1468237955
2019-05-17 06:00:00,2.76,0.422,2.7920752139,0.0,0.002,0.002,2.76,0.42,2.7917736297999998,3.01,0.522,3.0549278224,0.0,0.002,0.002,3.01,0.52,3.0545867151
2019-05-17 06:30:00,3.031,0.5015000000000001,3.0722082042,0.001,0.0015,0.0018027756000000002,3.03,0.5,3.0709770432,3.321,0.8015,3.416349404,0.001,0.0015,0.0018027756000000002,3.32,0.8,3.4150256222
2019-05-17 07:00:00,3.501,0.431,3.5274299426,0.001,0.001,0.0014142136,3.5,0.43,3.5263153574,3.911,1.311,4.1248808468,0.001,0.001,0.0014142136,3.91,1.31,4.123614919
2019-05-17 07:30:00,3.9035,0.982,4.0251256192,0.35350000000000004,-0.008,0.3535905118,3.55,0.99,3.6854579091,4.2335,1.172,4.3927333461,0.35350000000000004,-0.008,0.3535905118,3.88,1.18,4.055465448
2019-05-17 08:00:00,4.1435,1.101,4.287282735,2.8835,0.171,2.8885659504000003,1.26,0.93,1.5660459762999999,4.3135,1.291,4.5025507493,2.8835,0.171,2.8885659504000003,1.43,1.12,1.8163975336
2019-05-17 08:30:00,4.1495,0.4305,4.1717718658,2.8895,0.1905,2.8957728675,1.26,0.24,1.2826534996,4.4995,1.9905,4.9201209843,2.8895,0.1905,2.8957728675,1.6099999999999999,1.8,2.4149741199
2019-05-17 09:00:00,4.3,1.017,4.418629765,2.89,0.197,2.8967065782,1.4100000000000001,0.8200000000000001,1.6311039207,4.55,1.297,4.731248144,2.89,0.197,2.8967065782,1.6600000000000001,1.1,1.9913814301000001
2019-05-17 09:30:00,4.325,1.16,4.4778594216,2.875,0.22,2.8834051051,1.45,0.9400000000000001,1.7280335645,4.535,1.23,4.6988429427,2.875,0.22,2.8834051051,1.6600000000000001,1.01,1.9431160541999999
2019-05-17 10:00:00,4.1945,0.6765,4.2487036258,0.1545,0.0465,0.16134590170000002,4.04,0.63,4.0888262374,4.6745,1.6465,4.9559976291000005,0.1545,0.0465,0.16134590170000002,4.52,1.6,4.7948305497
2019-05-17 10:30:00,4.097,0.8555,4.1853660832,1.5470000000000002,-0.1845,1.5579631735000001,2.55,1.04,2.7539244725,4.397,1.3054999999999999,4.5867133385,1.5470000000000002,-0.1845,1.5579631735000001,2.85,1.49,3.2159912935
2019-05-17 11:00:00,4.601,0.3795,4.6166244432,4.821,-0.5505,4.8523284359000005,-0.22,0.93,0.9556673061000001,4.851,2.0295,5.2584285913,4.821,-0.5505,4.8523284359000005,0.03,2.58,2.5801744127
2019-05-17 11:30:00,4.8185,0.8895000000000001,4.8999135196,4.8185,-0.5005000000000001,4.8444238564,0.0,1.3900000000000001,1.3900000000000001,4.9885,1.7395,5.2830855094,4.8185,-0.5005000000000001,4.8444238564,0.17,2.24,2.2464416307
2019-05-17 12:00:00,4.1295,0.682,4.1854383582,0.5495,-0.018000000000000002,0.5497947344,3.58,0.7000000000000001,3.6477938538,4.5095,1.472,4.7436667516,0.5495,-0.018000000000000002,0.5497947344,3.96,1.49,4.2310400613
2019-05-17 12:30:00,3.8625,0.6725,3.9206074147,0.0025,0.0025,0.0035355339000000003,3.86,0.67,3.9177161714,4.2325,1.2525,4.413933903,0.0025,0.0025,0.0035355339000000003,4.23,1.25,4.4108275867
2019-05-17 13:00:00,3.7335000000000003,0.332,3.7482324168,0.0035,0.002,0.0040311289,3.73,0.33,3.7445694011,4.1735,1.3719999999999999,4.3932318685,0.0035,0.002,0.0040311289,4.17,1.37,4.3892824015
2019-05-17 13:30:00,3.7835,0.7020000000000001,3.8480743561,0.0035,0.002,0.0040311289,3.7800000000000002,0.7000000000000001,3.844268461,4.0435,1.002,4.1658007934,0.0035,0.002,0.0040311289,4.04,1.0,4.1619226326
2019-05-17 14:00:00,3.4130000000000003,0.4025,3.4366517499,0.003,0.0025,0.0039051248,3.41,0.4,3.4333802586,3.7030000000000003,1.0025,3.8363022887,0.003,0.0025,0.0039051248,3.7,1.0,3.8327535793000003
2019-05-17 14:30:00,3.333,-0.1075,3.3347331602,0.003,0.0025,0.0039051248,3.33,-0.11,3.3318163215,3.743,1.4225,4.0041922094,0.003,0.0025,0.0039051248,3.74,1.42,4.0004999688
2019-05-17 15:00:00,3.3345000000000002,0.2325,3.3425957727,0.0045000000000000005,0.0025,0.0051478151000000005,3.33,0.23,3.3379334924,3.6845,1.1325,3.8546201499,0.0045000000000000005,0.0025,0.0051478151000000005,3.68,1.13,3.8495843932
2019-05-17 15:30:00,3.4435000000000002,0.6525000000000001,3.5047750998,0.0035,0.0025,0.0043011626,3.44,0.65,3.5008713201,3.6835,0.6425000000000001,3.7391146679,0.0035,0.0025,0.0043011626,3.68,0.64,3.7352376096
2019-05-17 16:00:00,3.3945,0.652,3.4565494717,0.0045000000000000005,0.002,0.0049244289000000005,3.39,0.65,3.4517531777,3.6245000000000003,0.672,3.6862696931,0.0045000000000000005,0.002,0.0049244289000000005,3.62,0.67,3.6814806804
2019-05-17 16:30:00,3.2075,-0.139,3.2105104345,0.007500000000000001,0.001,0.007566373,3.2,-0.14,3.2030610359000002,3.5675,1.2810000000000001,3.7905167524000003,0.007500000000000001,0.001,0.007566373,3.56,1.28,3.7831204052
2019-05-17 17:00:00,3.345,0.129,3.3474865198,0.005,-0.001,0.0050990195,3.34,0.13,3.3425289827,3.755,1.009,3.8882008693000003,0.005,-0.001,0.0050990195,3.75,1.01,3.8836323204000003
2019-05-17 17:30:00,3.4835000000000003,-0.23750000000000002,3.4915868169,2.8635,-0.3175,2.8810481599999997,0.62,0.08,0.6251399843000001,3.8135,1.3725,4.0529666295,2.8635,-0.3175,2.8810481599999997,0.9500000000000001,1.69,1.9387109119
2019-05-17 18:00:00,3.5455,-0.2785,3.5564213051999998,4.8255,-0.47850000000000004,4.8491661654,-1.28,0.2,1.2955307793,3.7255000000000003,1.3815,3.9733981049000002,4.8255,-0.47850000000000004,4.8491661654,-1.1,1.8599999999999999,2.1609257276
2019-05-17 18:30:00,3.519,0.196,3.5244541420999997,4.749,-0.394,4.7653160441,-1.23,0.59,1.3641847382,3.649,0.856,3.7480577637,4.749,-0.394,4.7653160441,-1.1,1.25,1.6650825805
2019-05-17 19:00:00,3.561,0.557,3.6042988222,4.111,-0.153,4.1138461323,-0.55,0.71,0.8981091248,3.701,0.647,3.7571278924,4.111,-0.153,4.1138461323,-0.41000000000000003,0.8,0.8989438247
2019-05-17 19:30:00,3.6215,0.40900000000000003,3.6445223624,4.1515,-0.171,4.1550202466,-0.53,0.58,0.7856844150000001,3.8015,0.759,3.8765297948,4.1515,-0.171,4.1550202466,-0.35000000000000003,0.93,0.9936800290000001
2019-05-17 20:00:00,3.3285,0.005,3.3285037554,0.5085000000000001,0.025,0.5091141817,2.8200000000000003,-0.02,2.8200709211,3.8485,1.125,4.0095607303,0.5085000000000001,0.025,0.5091141817,3.34,1.1,3.5164755082
2019-05-17 20:30:00,3.11,0.47200000000000003,3.1456134537000002,0.0,0.002,0.002,3.11,0.47000000000000003,3.1453139748,3.5,0.512,3.53725091,0.0,0.002,0.002,3.5,0.51,3.5369619732
2019-05-17 21:00:00,2.96,0.402,2.9871732457,0.0,0.002,0.002,2.96,0.4,2.9869047524,3.33,0.422,3.3566328366000002,0.0,0.002,0.002,3.33,0.42,3.3563819806
2019-05-17 21:30:00,2.71,0.2025,2.7175551972000003,0.0,0.0025,0.0025,2.71,0.2,2.7173700521,3.1,0.4525,3.1328511375,0.0,0.0025,0.0025,3.1,0.45,3.1324910215
2019-05-17 22:00:00,2.6,-0.4375,2.6365519623,0.0,0.0025,0.0025,2.6,-0.44,2.6369679558,3.14,1.0625,3.3148915895,0.0,0.0025,0.0025,3.14,1.06,3.3140911273
2019-05-17 22:30:00,2.56,-0.2175,2.5692228883,0.0,0.0025,0.0025,2.56,-0.22,2.5694357357,3.02,0.8025,3.1248049939,0.0,0.0025,0.0025,3.02,0.8,3.1241638881
2019-05-17 23:00:00,2.35,-0.0975,2.3520217367000003,0.0,0.0025,0.0025,2.35,-0.1,2.3521266973,2.7199999999999998,0.5525,2.7755461174000002,0.0,0.0025,0.0025,2.7199999999999998,0.55,2.7750495491000002
2019-05-17 23:30:00,2.24,0.243,2.2531420284,0.0,0.003,0.003,2.24,0.24,2.2528204545,2.52,0.28300000000000003,2.5358408862,0.0,0.003,0.003,2.52,0.28,2.5355078387
2019-05-18 00:00:00,2.18,0.0625,2.1808957449,0.0,0.0025,0.0025,2.18,0.06,2.1808255318,2.49,0.4525,2.5307817468,0.0,0.0025,0.0025,2.49,0.45,2.5303359461
2019-05-18 00:30:00,2.09,-0.247,2.1045448439,0.0,0.003,0.003,2.09,-0.25,2.1048990475,2.45,0.783,2.5720787313,0.0,0.003,0.003,2.45,0.78,2.5711670502
2019-05-18 01:00:00,2.11,0.28250000000000003,2.1288274355,0.0,0.0025,0.0025,2.11,0.28,2.1284971223999998,2.34,0.2525,2.3535837036,0.0,0.0025,0.0025,2.34,0.25,2.3533168083
2019-05-18 01:30:00,2.11,0.1825,2.1178777703,0.0,0.0025,0.0025,2.11,0.18,2.1176638071,2.37,0.3925,2.4022814677,0.0,0.0025,0.0025,2.37,0.39,2.4018742681
2019-05-18 02:00:00,2.07,-0.11750000000000001,2.073332161,0.0,0.0025,0.0025,2.07,-0.12,2.0734753435,2.37,0.6225,2.4503889997,0.0,0.0025,0.0025,2.37,0.62,2.4497550898
2019-05-18 02:30:00,2.07,0.122,2.0735920525,0.0,0.002,0.002,2.07,0.12,2.0734753435,2.31,0.402,2.34471832,0.0,0.002,0.002,2.31,0.4,2.3443762497
2019-05-18 03:00:00,1.94,-0.1375,1.9448666407,0.0,0.0025,0.0025,1.94,-0.14,1.9450449866000001,2.24,0.6225,2.3248884382,0.0,0.0025,0.0025,2.24,0.62,2.3242202994
2019-05-18 03:30:00,1.9,-0.34800000000000003,1.9316065852,0.0,0.002,0.002,1.9,-0.35000000000000003,1.9319679086,2.26,0.892,2.4296633512,0.0,0.002,0.002,2.26,0.89,2.4289298055
2019-05-18 04:00:00,1.99,0.432,2.0363506574,0.0,0.002,0.002,1.99,0.43,2.0359273072,2.14,-0.008,2.1400149532,0.0,0.002,0.002,2.14,-0.01,2.1400233644
2019-05-18 04:30:00,1.9100000000000001,0.2225,1.9229160798,0.0,0.0025,0.0025,1.9100000000000001,0.22,1.9226284092,2.11,0.2025,2.1196948483,0.0,0.0025,0.0025,2.11,0.2,2.1194574778
2019-05-18 05:00:00,1.9100000000000001,0.2225,1.9229160798,0.0,0.0025,0.0025,1.9100000000000001,0.22,1.9226284092,2.11,0.2025,2.1196948483,0.0,0.0025,0.0025,2.11,0.2,2.1194574778
2019-05-18 05:30:00,2.05,0.242,2.0642344828,0.0,0.002,0.002,2.05,0.24,2.064000969,2.26,0.202,2.2690094755,0.0,0.002,0.002,2.26,0.2,2.2688322988
2019-05-18 06:00:00,2.05,-0.20800000000000002,2.0605251758,0.0,0.002,0.002,2.05,-0.21,2.0607280267,2.36,0.752,2.4769142093,0.0,0.002,0.002,2.36,0.75,2.4763077353
2019-05-18 06:30:00,2.29,0.361,2.3182797502,0.0,0.001,0.001,2.29,0.36,2.3181242417,2.52,0.35100000000000003,2.5443272195,0.0,0.001,0.001,2.52,0.35000000000000003,2.5441894584
2019-05-18 07:00:00,2.4405,-0.1585,2.4456415314,0.0005,0.0015,0.0015811388,2.44,-0.16,2.4452402745,2.8305,1.0715,3.0265231702,0.0005,0.0015,0.0015811388,2.83,1.07,3.0255247479
2019-05-18 07:30:00,2.4705,0.082,2.4718604835,0.0005,0.002,0.0020615528,2.47,0.08,2.471295207,2.7705,0.592,2.8330432842,0.0005,0.002,0.0020615528,2.77,0.59,2.8321370023
2019-05-18 08:00:00,2.6205,0.0115,2.6205252336,0.0005,0.0015,0.0015811388,2.62,0.01,2.6200190839,2.9805,0.7815000000000001,3.0812533976,0.0005,0.0015,0.0015811388,2.98,0.78,3.0803895858
2019-05-18 08:30:00,2.7720000000000002,0.062,2.7726932755,0.002,0.002,0.0028284271,2.77,0.06,2.7706497433,3.142,0.962,3.2859713937,0.002,0.002,0.0028284271,3.14,0.96,3.2834737703
2019-05-18 09:00:00,2.873,0.3215,2.8909325917,0.003,0.0015,0.0033541020000000003,2.87,0.32,2.887784618,3.203,0.7915000000000001,3.2993455791,0.003,0.0015,0.0033541020000000003,3.2,0.79,3.2960734215
2019-05-18 09:30:00,2.751,-0.231,2.7606814376,0.011,-0.001,0.011045361,2.74,-0.23,2.7496363396,3.161,1.319,3.4251543031000002,0.011,-0.001,0.011045361,3.15,1.32,3.415391632
2019-05-18 10:00:00,2.8305,0.259,2.8423249726,0.0405,-0.011,0.0419672491,2.79,0.27,2.8030340704,3.0605,0.809,3.1656186204,0.0405,-0.011,0.0419672491,3.02,0.8200000000000001,3.1293449794
2019-05-18 10:30:00,2.8305,0.337,2.8504910542,0.0805,-0.013000000000000001,0.0815429335,2.75,0.35000000000000003,2.7721832551,2.9505,0.607,3.0122913621,0.0805,-0.013000000000000001,0.0815429335,2.87,0.62,2.9362050337000003
2019-05-18 11:00:00,3.0,0.799,3.104577427,0.04,-0.011,0.041484937,2.96,0.81,3.0688271375,2.9699999999999998,0.229,2.9788153686000003,0.04,-0.011,0.041484937,2.93,0.24,2.9398129192
