Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-18 11:30:00,2.956,0.5005000000000001,2.9980720889,0.046,-0.0095,0.0469707356,2.91,0.51,2.9543527210000002,3.026,0.5005000000000001,3.0671120374,0.046,-0.0095,0.0469707356,2.98,0.51,3.0233259831
2019-05-18 12:00:00,2.79,0.1905,2.7964960665,0.04,-0.0095,0.0411126501,2.75,0.2,2.7572631358,2.93,0.6705,3.0057395513,0.04,-0.0095,0.0411126501,2.89,0.68,2.9689223634
2019-05-18 12:30:00,2.4655,-0.329,2.4873542671,0.035500000000000004,-0.009000000000000001,0.0366230802,2.43,-0.32,2.4509793961,2.7055,1.011,2.8882263156,0.035500000000000004,-0.009000000000000001,0.0366230802,2.67,1.02,2.8581987335
2019-05-18 13:00:00,2.532,-0.398,2.5630895419,0.022,-0.008,0.0234093998,2.51,-0.39,2.5401181075,2.912,1.082,3.1065202398,0.022,-0.008,0.0234093998,2.89,1.09,3.0887214183
2019-05-18 13:30:00,2.5535,-0.41850000000000004,2.5875672938000003,0.0035,0.0015,0.0038078866,2.55,-0.42,2.5843567865,2.8935,1.0715,3.0855233754,0.0035,0.0015,0.0038078866,2.89,1.07,3.0817202988
2019-05-18 14:00:00,2.4945,-0.419,2.5294448502,0.0045000000000000005,0.001,0.0046097722,2.49,-0.42,2.5251732614,2.8045,1.071,3.0020428461,0.0045000000000000005,0.001,0.0046097722,2.8,1.07,2.9974822768
2019-05-18 14:30:00,2.505,-0.4395,2.5432627175,0.185,0.0405,0.1893812293,2.32,-0.48,2.3691348632,2.865,1.0605,3.0549771276,0.185,0.0405,0.1893812293,2.68,1.02,2.8675425019
2019-05-18 15:00:00,2.462,-0.098,2.4639496748,0.002,0.002,0.0028284271,2.46,-0.1,2.4620316814,2.832,0.622,2.8995013364,0.002,0.002,0.0028284271,2.83,0.62,2.8971192589
2019-05-18 15:30:00,2.321,-0.098,2.3230680145,0.001,0.002,0.0022360680000000003,2.32,-0.1,2.3221541723,2.701,0.5720000000000001,2.760902932,0.001,0.002,0.0022360680000000003,2.7,0.5700000000000001,2.7595108262
2019-05-18 16:00:00,2.5105,0.2715,2.525138115,0.0005,0.0015,0.0015811388,2.51,0.27,2.5244801445,2.8305,0.3015,2.8465123397000003,0.0005,0.0015,0.0015811388,2.83,0.30000000000000004,2.8458566373
2019-05-18 16:30:00,2.651,0.2715,2.6648664601,0.001,0.0015,0.0018027756000000002,2.65,0.27,2.6637192044,2.871,0.28150000000000003,2.8847674516,0.001,0.0015,0.0018027756000000002,2.87,0.28,2.8836261894
2019-05-18 17:00:00,2.5935,0.272,2.6077243432,0.0035,0.002,0.0040311289,2.59,0.27,2.60403533,2.7935,0.28200000000000003,2.8076976778000002,0.0035,0.002,0.0040311289,2.79,0.28,2.8040149786
2019-05-18 17:30:00,2.5035,0.201,2.511555942,0.0035,0.001,0.0036400549,2.5,0.2,2.5079872408,2.7635,0.311,2.7809446686,0.0035,0.001,0.0036400549,2.76,0.31,2.7773548567
2019-05-18 18:00:00,2.618,0.1715,2.6236112993000003,1.838,-0.08850000000000001,1.8401294112,0.78,0.26,0.8221921916,2.708,0.2015,2.7154863745,1.838,-0.08850000000000001,1.8401294112,0.87,0.29,0.9170605214
2019-05-18 18:30:00,2.766,0.184,2.7721132733,3.846,-0.126,3.848063409,-1.08,0.31,1.1236102527,2.766,0.254,2.7776378454,3.846,-0.126,3.848063409,-1.08,0.38,1.1449017425
2019-05-18 19:00:00,2.732,0.176,2.7376632371,3.852,-0.094,3.853146766,-1.12,0.27,1.1520850663,2.722,0.23600000000000002,2.7322115584,3.852,-0.094,3.853146766,-1.13,0.33,1.177200068
2019-05-18 19:30:00,2.368,-0.373,2.3971969047,0.428,0.037,0.42959632210000004,1.94,-0.41000000000000003,1.9828514821,2.7279999999999998,0.807,2.844860805,0.428,0.037,0.42959632210000004,2.3,0.77,2.4254690268
2019-05-18 20:00:00,2.2555,-0.129,2.2591859707,0.0055000000000000005,0.001,0.005590169900000001,2.25,-0.13,2.2537524265,2.6455,0.591,2.7107104696,0.0055000000000000005,0.001,0.005590169900000001,2.64,0.59,2.7051247661
2019-05-18 20:30:00,2.3005,0.18150000000000002,2.3076486951,0.0005,0.0015,0.0015811388,2.3,0.18,2.3070327263,2.6105,0.1915,2.6175145654,0.0005,0.0015,0.0015811388,2.61,0.19,2.6169065707
2019-05-18 21:00:00,2.25,0.18150000000000002,2.2573086298,0.0,0.0015,0.0015,2.25,0.18,2.2571885167,2.5700000000000003,0.1915,2.5771248030000002,0.0,0.0015,0.0015,2.5700000000000003,0.19,2.5770137757000002
2019-05-18 21:30:00,2.263,0.1875,2.270754335,0.17300000000000001,0.0375,0.1770176545,2.09,0.15,2.0953758613,2.583,0.1875,2.5897963723,0.17300000000000001,0.0375,0.1770176545,2.41,0.15,2.4146635376
2019-05-18 22:00:00,2.248,0.1825,2.2553958078,0.158,0.0325,0.1613079353,2.09,0.15,2.0953758613,2.568,0.1825,2.5744766944,0.158,0.0325,0.1613079353,2.41,0.15,2.4146635376
2019-05-18 22:30:00,2.2,0.192,2.2083622891,0.0,0.002,0.002,2.2,0.19,2.2081893035,2.51,0.152,2.5145981786,0.0,0.002,0.002,2.51,0.15,2.5144780771
2019-05-18 23:00:00,2.18,0.1925,2.1884826364,0.0,0.0025,0.0025,2.18,0.19,2.1882641522,2.46,0.1525,2.4647223474,0.0,0.0025,0.0025,2.46,0.15,2.4645689278000003
2019-05-18 23:30:00,2.1,0.1925,2.1088044599,0.0,0.0025,0.0025,2.1,0.19,2.1085777197,2.37,0.1525,2.3749013137,0.0,0.0025,0.0025,2.37,0.15,2.3747420913
2019-05-19 00:00:00,1.99,0.1325,1.99440624,0.0,0.0025,0.0025,1.99,0.13,1.9942417104999999,2.24,0.10250000000000001,2.2423439188,0.0,0.0025,0.0025,2.24,0.1,2.2422310318
2019-05-19 00:30:00,1.9300000000000002,0.1325,1.9345429047,0.0,0.0025,0.0025,1.9300000000000002,0.13,1.9343732835,2.15,0.10250000000000001,2.1524419272,0.0,0.0025,0.0025,2.15,0.1,2.152324325
2019-05-19 01:00:00,1.8599999999999999,0.17250000000000001,1.8679818655,0.0,0.0025,0.0025,1.8599999999999999,0.17,1.8677526602999999,2.08,0.1325,2.0842159797,0.0,0.0025,0.0025,2.08,0.13,2.0840585404
2019-05-19 01:30:00,1.8599999999999999,0.21250000000000002,1.8720994230999999,0.0,0.0025,0.0025,1.8599999999999999,0.21,1.8718172988,2.06,0.1825,2.0680682411,0.0,0.0025,0.0025,2.06,0.18,2.0678491241
2019-05-19 02:00:00,1.81,0.1525,1.8164130175,0.0,0.0025,0.0025,1.81,0.15,1.8162048343000001,2.03,0.1625,2.0364936165,0.0,0.0025,0.0025,2.03,0.16,2.0362956563
2019-05-19 02:30:00,1.81,0.112,1.8134618827,0.0,0.002,0.002,1.81,0.11,1.8133394608,2.0,0.10200000000000001,2.0025993109,0.0,0.002,0.002,2.0,0.1,2.0024984395
2019-05-19 03:00:00,1.73,0.1125,1.7336540168,0.0,0.0025,0.0025,1.73,0.11,1.7334935823,1.92,0.10250000000000001,1.922734056,0.0,0.0025,0.0025,1.92,0.1,1.922602403
2019-05-19 03:30:00,1.65,-0.378,1.692744517,0.0,0.002,0.002,1.65,-0.38,1.6931922513000002,1.94,0.552,2.0170037184,0.0,0.002,0.002,1.94,0.55,2.0164572894
2019-05-19 04:00:00,1.65,-0.6075,1.7582821872,0.0,0.0025,0.0025,1.65,-0.61,1.7591475208,1.99,0.8425,2.1609965872,0.0,0.0025,0.0025,1.99,0.84,2.160023148
2019-05-19 04:30:00,1.72,-0.578,1.8145203223,0.0,0.002,0.002,1.72,-0.58,1.8151583953000001,2.07,0.872,2.2461709641,0.0,0.002,0.002,2.07,0.87,2.2453952881
2019-05-19 05:00:00,1.72,-0.6075,1.8241316427,0.0,0.0025,0.0025,1.72,-0.61,1.8249657530999999,2.07,0.8325,2.2311334003,0.0,0.0025,0.0025,2.07,0.8300000000000001,2.2302017846
2019-05-19 05:30:00,1.72,-0.6075,1.8241316427,0.0,0.0025,0.0025,1.72,-0.61,1.8249657530999999,2.07,0.8325,2.2311334003,0.0,0.0025,0.0025,2.07,0.8300000000000001,2.2302017846
2019-05-19 06:00:00,1.83,-0.038,1.830394493,0.0,0.002,0.002,1.83,-0.04,1.8304371063,2.07,0.302,2.0919139562,0.0,0.002,0.002,2.07,0.30000000000000004,2.0916261616
2019-05-19 06:30:00,2.0205,0.021,2.0206091285,0.0005,0.001,0.0011180340000000002,2.02,0.02,2.0200990075,2.2705,0.491,2.3229832651,0.0005,0.001,0.0011180340000000002,2.27,0.49,2.3222833591
2019-05-19 07:00:00,2.0815,-0.418,2.1230558754,0.0015,0.002,0.0025,2.08,-0.42,2.1219802073,2.4115,0.962,2.596300493,0.0015,0.002,0.0025,2.41,0.96,2.5941665328
2019-05-19 07:30:00,2.1825,-0.27,2.1991376151,0.0025,0.0,0.0025,2.18,-0.27,2.1966565503,2.4725,0.87,2.6210982908,0.0025,0.0,0.0025,2.47,0.87,2.6187401551000002
2019-05-19 08:00:00,2.3685,0.366,2.3966118271,0.018500000000000003,-0.004,0.0189274932,2.35,0.37,2.3789493479,2.5385,0.356,2.5633412278,0.018500000000000003,-0.004,0.0189274932,2.52,0.36,2.5455844123
2019-05-19 08:30:00,2.474,0.0815,2.4753420471,0.064,-0.0085,0.0645619857,2.41,0.09,2.4116799124,2.694,0.7115,2.7863718793,0.064,-0.0085,0.0645619857,2.63,0.72,2.7267746515
2019-05-19 09:00:00,2.6535,-0.028,2.6536477253,0.053500000000000006,-0.008,0.0540948242,2.6,-0.02,2.6000769219,2.8335,0.892,2.9705868528,0.053500000000000006,-0.008,0.0540948242,2.7800000000000002,0.9,2.9220540721
2019-05-19 09:30:00,2.7279999999999998,-0.28950000000000004,2.7433181095,0.088,-0.0095,0.0885112987,2.64,-0.28,2.6548069610000002,2.928,1.2005,3.1645511925,0.088,-0.0095,0.0885112987,2.84,1.21,3.0870212179
2019-05-19 10:00:00,2.8905000000000003,0.3935,2.9171617199,0.07050000000000001,-0.006500000000000001,0.0707990113,2.8200000000000003,0.4,2.848227519,2.9105,0.5535,2.9626630757,0.07050000000000001,-0.006500000000000001,0.0707990113,2.84,0.56,2.8946847842
2019-05-19 10:30:00,2.8105,0.4305,2.8432798842,0.1005,-0.0095,0.1009480064,2.71,0.44,2.7454872063,2.8905000000000003,0.4305,2.9223826751,0.1005,-0.0095,0.1009480064,2.79,0.44,2.8244822534000003
2019-05-19 11:00:00,2.706,-0.09050000000000001,2.707512927,0.08600000000000001,-0.0105,0.0866386173,2.62,-0.08,2.6212210895,2.816,0.8695,2.9471827649,0.08600000000000001,-0.0105,0.0866386173,2.73,0.88,2.8683270385
2019-05-19 11:30:00,2.835,-0.0285,2.8351432503,0.055,-0.0085,0.0556529424,2.7800000000000002,-0.02,2.7800719415,2.985,0.8515,3.1040742984,0.055,-0.0085,0.0556529424,2.93,0.86,3.0536044276
2019-05-19 12:00:00,2.8015,-0.031,2.8016715100000003,0.0915,-0.011,0.09215883030000001,2.71,-0.02,2.7100737997,2.8415,0.849,2.9656235854,0.0915,-0.011,0.09215883030000001,2.75,0.86,2.8813364954000003
2019-05-19 12:30:00,2.6875,-0.1545,2.6919373135,0.1375,-0.0145,0.1382624316,2.55,-0.14,2.5538402456,2.6775,0.8655,2.8139112459,0.1375,-0.0145,0.1382624316,2.54,0.88,2.688122021
2019-05-19 13:00:00,2.76,0.355,2.7827369621,0.14,-0.015,0.1408012784,2.62,0.37,2.6459969766,2.6,0.365,2.6254951913999998,0.14,-0.015,0.1408012784,2.46,0.38,2.4891765707
2019-05-19 13:30:00,2.6945,0.4645,2.7342440454,0.14450000000000002,-0.0155,0.1453289372,2.55,0.48,2.5947832279,2.5245,0.2645,2.5383184394000002,0.14450000000000002,-0.0155,0.1453289372,2.38,0.28,2.3964139876
2019-05-19 14:00:00,2.5705,0.1125,2.5729606487,0.1505,-0.0175,0.1515140258,2.42,0.13,2.4234892201,2.4505,0.6425000000000001,2.5333291338,0.1505,-0.0175,0.1515140258,2.3,0.66,2.392822601
2019-05-19 14:30:00,2.524,0.254,2.5367483123,0.134,-0.016,0.1349518433,2.39,0.27,2.4052026941999998,2.384,0.424,2.4214111588,0.134,-0.016,0.1349518433,2.25,0.44,2.2926185902
2019-05-19 15:00:00,2.4825,0.1145,2.4851391309,0.1125,-0.0155,0.11356275800000001,2.37,0.13,2.373562723,2.3625,0.5245000000000001,2.420022004,0.1125,-0.0155,0.11356275800000001,2.25,0.54,2.3138928238
2019-05-19 15:30:00,2.483,0.1955,2.4906844943,0.113,-0.0145,0.1139265114,2.37,0.21,2.3792856071,2.333,0.47550000000000003,2.3809639329,0.113,-0.0145,0.1139265114,2.22,0.49,2.2734335266
2019-05-19 16:00:00,2.537,0.23800000000000002,2.5481391249,0.117,-0.012,0.1176137747,2.42,0.25,2.432878953,2.377,0.388,2.4084586357,0.117,-0.012,0.1176137747,2.26,0.4,2.2951252689
2019-05-19 16:30:00,2.5045,0.329,2.5260168744,0.0845,-0.011,0.0852129685,2.42,0.34,2.4437675831,2.3945,0.299,2.4130957814,0.0845,-0.011,0.0852129685,2.31,0.31,2.3307080469
2019-05-19 17:00:00,2.479,0.241,2.4906870538,0.059000000000000004,-0.009000000000000001,0.0596824932,2.42,0.25,2.432878953,2.449,0.271,2.4639484573,0.059000000000000004,-0.009000000000000001,0.0596824932,2.39,0.28,2.4063457773
2019-05-19 17:30:00,2.513,-0.17850000000000002,2.5193315086,0.053,-0.0085,0.0536772764,2.46,-0.17,2.4658669875,2.613,0.7115,2.708136121,0.053,-0.0085,0.0536772764,2.56,0.72,2.6593232222000003
2019-05-19 18:00:00,2.4945,-0.40750000000000003,2.5275653305,0.0345,-0.007500000000000001,0.0353058069,2.46,-0.4,2.4923081671,2.7145,0.9625,2.8800896687,0.0345,-0.007500000000000001,0.0353058069,2.68,0.97,2.8501403474
2019-05-19 18:30:00,2.5465,0.231,2.5569558561,0.0165,0.001,0.0165302753,2.5300000000000002,0.23,2.540433034,2.6965,0.41100000000000003,2.7276424344,0.0165,0.001,0.0165302753,2.68,0.41000000000000003,2.7111805547000003
2019-05-19 19:00:00,2.5035,0.1315,2.5069512361,0.0135,0.0015,0.0135830777,2.49,0.13,2.4933912649,2.6935000000000002,0.4615,2.7327503545000003,0.0135,0.0015,0.0135830777,2.68,0.46,2.7191910562
2019-05-19 19:30:00,2.569,0.2305,2.5793199201,0.009000000000000001,0.0005,0.0090138782,2.56,0.23,2.5703112652,2.799,0.3405,2.8196349498,0.009000000000000001,0.0005,0.0090138782,2.79,0.34,2.8106404964
2019-05-19 20:00:00,2.4835000000000003,0.091,2.4851666443,0.0035,0.001,0.0036400549,2.48,0.09,2.4816325272,2.7935,0.441,2.8280953396,0.0035,0.001,0.0036400549,2.79,0.44,2.8244822534000003
2019-05-19 20:30:00,2.4805,-0.018500000000000003,2.4805689871,0.0005,0.0015,0.0015811388,2.48,-0.02,2.4800806439,2.8205,0.36150000000000004,2.8435721373,0.0005,0.0015,0.0015811388,2.8200000000000003,0.36,2.8428858577
2019-05-19 21:00:00,2.44,-0.0385,2.4403037209000003,0.0,0.0015,0.0015,2.44,-0.04,2.4403278468,2.8200000000000003,0.4315,2.8528218048,0.0,0.0015,0.0015,2.8200000000000003,0.43,2.8525953095
2019-05-19 21:30:00,2.41,0.122,2.413085991,0.0,0.002,0.002,2.41,0.12,2.4129857024,2.71,0.112,2.7123134037,0.0,0.002,0.002,2.71,0.11,2.7122315535
2019-05-19 22:00:00,2.41,0.122,2.413085991,0.0,0.002,0.002,2.41,0.12,2.4129857024,2.74,0.152,2.7442128197,0.0,0.002,0.002,2.74,0.15,2.7441027678000003
2019-05-19 22:30:00,2.36,0.12250000000000001,2.3631771516,0.0,0.0025,0.0025,2.36,0.12,2.363048878,2.65,0.1525,2.6543843448,0.0,0.0025,0.0025,2.65,0.15,2.654241888
2019-05-19 23:00:00,2.36,0.17250000000000001,2.3662958923,0.0,0.0025,0.0025,2.36,0.17,2.3661149592,2.6,0.1525,2.6044685158,0.0,0.0025,0.0025,2.6,0.15,2.6043233286
2019-05-19 23:30:00,2.22,0.042,2.2203972618,0.0,0.002,0.002,2.22,0.04,2.2203603311,2.49,0.312,2.5094708606,0.0,0.002,0.002,2.49,0.31,2.5092229873000003
2019-05-20 00:00:00,2.09,-0.437,2.1351976489,0.0,0.003,0.003,2.09,-0.44,2.1358136623,2.47,0.923,2.6368217611,0.0,0.003,0.003,2.47,0.92,2.6357731314
2019-05-20 00:30:00,2.25,0.262,2.2652028607,0.0,0.002,0.002,2.25,0.26,2.264972406,2.47,0.232,2.480871621,0.0,0.002,0.002,2.47,0.23,2.4806853892
2019-05-20 01:00:00,2.21,0.082,2.2115207437,0.0,0.002,0.002,2.21,0.08,2.2114474898,2.47,0.392,2.5009126334,0.0,0.002,0.002,2.47,0.39,2.500599928
2019-05-20 01:30:00,2.21,0.2325,2.2221962672,0.0,0.0025,0.0025,2.21,0.23,2.2219360927,2.43,0.2025,2.4384229022,0.0,0.0025,0.0025,2.43,0.2,2.4382165613
2019-05-20 02:00:00,2.21,0.0115,2.2100299206,0.0,0.0015,0.0015,2.21,0.01,2.2100226243,2.47,0.49150000000000005,2.5184265425,0.0,0.0015,0.0015,2.47,0.49,2.5181342299000002
2019-05-20 02:30:00,2.65,0.3225,2.6695516946,0.0,0.0025,0.0025,2.65,0.32,2.6692508312000003,2.87,0.29250000000000004,2.8848667647,0.0,0.0025,0.0025,2.87,0.29,2.884614359
2019-05-20 03:00:00,2.6,0.1525,2.6044685158,0.0,0.0025,0.0025,2.6,0.15,2.6043233286,2.87,0.42250000000000004,2.9009319623,0.0,0.0025,0.0025,2.87,0.42,2.9005689097
2019-05-20 03:30:00,2.39,0.122,2.3931117818,0.0,0.002,0.002,2.39,0.12,2.3930106561,2.63,0.382,2.6575974112000003,0.0,0.002,0.002,2.63,0.38,2.6573106706000003
2019-05-20 04:00:00,2.34,0.212,2.3495837929,0.0,0.002,0.002,2.34,0.21,2.3494041798,2.5700000000000003,0.382,2.5982347854,0.0,0.002,0.002,2.5700000000000003,0.38,2.5979414928
2019-05-20 04:30:00,2.29,0.002,2.2900008734,0.0,0.002,0.002,2.29,0.0,2.29,2.5700000000000003,0.5720000000000001,2.6328851095,0.0,0.002,0.002,2.5700000000000003,0.5700000000000001,2.6324513291000002
2019-05-20 05:00:00,2.29,0.092,2.2918472899,0.0,0.002,0.002,2.29,0.09,2.2917678766,2.51,0.462,2.5521645715,0.0,0.002,0.002,2.51,0.46,2.551803284
2019-05-20 05:30:00,2.39,0.3415,2.414274684,0.0,0.0015,0.0015,2.39,0.34,2.4140629652,2.6,0.3315,2.6210479297,0.0,0.0015,0.0015,2.6,0.33,2.6208586379
2019-05-20 06:00:00,2.39,0.061500000000000006,2.3907911348,0.0,0.0015,0.0015,2.39,0.06,2.3907530194,2.67,0.6215,2.7413796253,0.0,0.0015,0.0015,2.67,0.62,2.7410399486
2019-05-20 06:30:00,2.8805,0.261,2.8923003388,0.0005,0.001,0.0011180340000000002,2.88,0.26,2.8917122955,3.2605,1.2810000000000001,3.5031159344000002,0.0005,0.001,0.0011180340000000002,3.26,1.28,3.5022849684
2019-05-20 07:00:00,3.273,0.6015,3.327811781,0.003,0.0015,0.0033541020000000003,3.27,0.6000000000000001,3.3245902003,3.643,1.3115,3.8718834241,0.003,0.0015,0.0033541020000000003,3.64,1.31,3.8685527009
2019-05-20 07:30:00,3.6165000000000003,0.771,3.6977713896,0.006500000000000001,0.001,0.0065764732,3.61,0.77,3.6912057651,3.9865,1.331,4.2028256269,0.006500000000000001,0.001,0.0065764732,3.98,1.33,4.1963436466
2019-05-20 08:00:00,3.792,0.9405,3.9068918913,0.012,-0.0095,0.015305227900000001,3.7800000000000002,0.9500000000000001,3.8975505128,4.122,1.5005000000000002,4.3866142126,0.012,-0.0095,0.015305227900000001,4.11,1.51,4.3786070845000005
2019-05-20 08:30:00,3.7119999999999997,1.207,3.9033053941,0.022,-0.023,0.0318276609,3.69,1.23,3.889601522,3.912,1.357,4.140675428,0.022,-0.023,0.0318276609,3.89,1.38,4.1275295275
2019-05-20 09:00:00,3.7039999999999997,0.9795,3.8313230417,0.044,-0.0205,0.048541219600000005,3.66,1.0,3.794153397,3.874,1.4395,4.1328000496,0.044,-0.0205,0.048541219600000005,3.83,1.46,4.0988412997
2019-05-20 09:30:00,3.5945,0.292,3.6063408394,0.0645,-0.018000000000000002,0.06696454290000001,3.5300000000000002,0.31,3.5435857546,3.8945,1.8519999999999999,4.3124278835,0.0645,-0.018000000000000002,0.06696454290000001,3.83,1.87,4.2621356149
2019-05-20 10:00:00,3.6905,0.461,3.7191815296,0.0805,-0.019,0.0827118492,3.61,0.48,3.6417715469000003,3.8705,1.8210000000000002,4.2774772063,0.0805,-0.019,0.0827118492,3.79,1.8399999999999999,4.213039283
2019-05-20 10:30:00,3.6645,0.9995,3.798362871,0.0945,-0.0205,0.0966979834,3.5700000000000003,1.02,3.7128560435,3.6845,1.2895,3.9036329874,0.0945,-0.0205,0.0966979834,3.59,1.31,3.8215441905
2019-05-20 11:00:00,3.7185,1.259,3.9258531875,0.08850000000000001,-0.021,0.0909574076,3.63,1.28,3.8490648215,3.7185,1.289,3.9355766096,0.08850000000000001,-0.021,0.0909574076,3.63,1.31,3.859144983
2019-05-20 11:30:00,3.88,1.348,4.1074936397,0.07,-0.012,0.0710211236,3.81,1.3599999999999999,4.045454239,3.84,1.358,4.0730534001,0.07,-0.012,0.0710211236,3.77,1.37,4.011209294
2019-05-20 12:00:00,3.874,1.194,4.053826834,0.064,-0.016,0.06596969,3.81,1.21,3.9975242338,3.834,1.204,4.0186032399,0.064,-0.016,0.06596969,3.77,1.22,3.962486593
2019-05-20 12:30:00,3.9115,1.1905000000000001,4.0886577871,0.07150000000000001,-0.0195,0.0741114026,3.84,1.21,4.0261271714,3.8415,1.2005,4.024713965,0.07150000000000001,-0.0195,0.0741114026,3.77,1.22,3.962486593
2019-05-20 13:00:00,3.9275,1.1755,4.0996410209,0.0275,-0.0045000000000000005,0.0278657496,3.9,1.18,4.0746042753,3.8275,1.2555,4.0281554712,0.0275,-0.0045000000000000005,0.0278657496,3.8,1.26,4.0034485135
2019-05-20 13:30:00,3.86,0.907,3.9651291278,0.02,-0.003,0.0202237484,3.84,0.91,3.9463527465,3.8200000000000003,1.347,4.0505319404,0.02,-0.003,0.0202237484,3.8,1.35,4.0326790103
2019-05-20 14:00:00,3.6695,1.08,3.8251314030000003,0.0395,-0.01,0.0407461655,3.63,1.09,3.7901187316,3.4695,1.07,3.6307478913,0.0395,-0.01,0.0407461655,3.43,1.08,3.5960116796
2019-05-20 14:30:00,3.5,0.41450000000000004,3.5244588592,0.09,-0.025500000000000002,0.09354277100000001,3.41,0.44,3.4382699138,3.49,1.7145000000000001,3.8883943023,0.09,-0.025500000000000002,0.09354277100000001,3.4,1.74,3.8193716761000003
2019-05-20 15:00:00,3.6705,0.8225,3.7615258207,0.0505,-0.0175,0.053446234700000005,3.62,0.84,3.7161808352,3.5705,1.3625,3.8216327008,0.0505,-0.0175,0.053446234700000005,3.52,1.38,3.7808464661
2019-05-20 15:30:00,3.7415000000000003,1.024,3.8790976077,0.051500000000000004,-0.016,0.053928193000000006,3.69,1.04,3.8337579475,3.6115,1.004,3.7484594502,0.051500000000000004,-0.016,0.053928193000000006,3.56,1.02,3.7032418231
2019-05-20 16:00:00,3.708,1.045,3.8524393571,0.058,-0.015,0.0599082632,3.65,1.06,3.8008025468,3.568,1.035,3.7150839829,0.058,-0.015,0.0599082632,3.51,1.05,3.6636866678
2019-05-20 16:30:00,3.5975,1.039,3.7445329816,0.0575,-0.021,0.061214785800000004,3.54,1.06,3.6952943049,3.4975,1.029,3.6457300023,0.0575,-0.021,0.061214785800000004,3.44,1.05,3.5966790238
2019-05-20 17:00:00,3.526,0.857,3.6286533315,0.246,-0.033,0.2482035455,3.2800000000000002,0.89,3.398602654,3.5060000000000002,0.837,3.6045256276,0.246,-0.033,0.2482035455,3.26,0.87,3.3740924706
2019-05-20 17:30:00,3.659,0.711,3.7274390672,4.439,-0.40900000000000003,4.4578023734,-0.78,1.12,1.3648443135,3.489,0.771,3.5731725399,4.439,-0.40900000000000003,4.4578023734,-0.9500000000000001,1.18,1.5148927355000001
2019-05-20 18:00:00,3.802,0.9245000000000001,3.9127872738000002,4.212,-0.1955,4.2165346257,-0.41000000000000003,1.12,1.1926860442,3.692,0.9845,3.8210082765999998,4.212,-0.1955,4.2165346257,-0.52,1.18,1.2894960256
2019-05-20 18:30:00,3.715,0.858,3.8127928084000002,4.645,-0.352,4.6583182588,-0.93,1.21,1.5261061562,3.665,0.9380000000000001,3.7831295246,4.645,-0.352,4.6583182588,-0.98,1.29,1.6200308639
2019-05-20 19:00:00,3.8120000000000003,0.7465,3.8844055208,4.672,-0.3235,4.6831865487,-0.86,1.07,1.3727709204,3.862,1.1765,4.0372263065,4.672,-0.3235,4.6831865487,-0.81,1.5,1.7047287174
2019-05-20 19:30:00,3.778,0.123,3.7800017196,4.678,-0.367,4.6923739195,-0.9,0.49,1.0247438704,3.998,1.7930000000000001,4.3816495752,4.678,-0.367,4.6923739195,-0.68,2.16,2.2645087768
2019-05-20 20:00:00,3.795,0.5035000000000001,3.8282551182,4.695,-0.3865,4.7108817911,-0.9,0.89,1.2657408898,3.965,1.3535,4.189652402,4.695,-0.3865,4.7108817911,-0.73,1.74,1.8869287215
2019-05-20 20:30:00,3.575,0.904,3.6875250508,0.505,0.014,0.5051940221,3.07,0.89,3.1964042298,3.895,0.924,4.0030989246,0.505,0.014,0.5051940221,3.39,0.91,3.510014245
2019-05-20 21:00:00,3.52,0.8915000000000001,3.6311392496,0.0,0.0015,0.0015,3.52,0.89,3.6307712679,3.88,0.9115000000000001,3.9856282127,0.0,0.0015,0.0015,3.88,0.91,3.9852854352
2019-05-20 21:30:00,3.46,0.872,3.5681905779000003,0.0,0.002,0.002,3.46,0.87,3.5677023418,3.83,0.882,3.9302447761,0.0,0.002,0.002,3.83,0.88,3.9297964324
2019-05-20 22:00:00,3.4,0.7225,3.4759180442,0.0,0.0025,0.0025,3.4,0.72,3.4753992576,3.7800000000000002,0.8825000000000001,3.8816499391,0.0,0.0025,0.0025,3.7800000000000002,0.88,3.8810823233000002
2019-05-20 22:30:00,3.12,0.29250000000000004,3.1336809426,0.0,0.0025,0.0025,3.12,0.29,3.1334485794,3.52,0.8125,3.6125553629000002,0.0,0.0025,0.0025,3.52,0.81,3.6119939092
2019-05-20 23:00:00,3.12,0.482,3.1570118783,0.0,0.002,0.002,3.12,0.48,3.1567071451,3.47,0.762,3.552681241,0.0,0.002,0.002,3.47,0.76,3.5522528063000003
2019-05-20 23:30:00,2.95,-0.1075,2.9519580366,0.0,0.0025,0.0025,2.95,-0.11,2.9520501351,3.42,1.4025,3.696404503,0.0,0.0025,0.0025,3.42,1.4,3.69545667
2019-05-21 00:00:00,2.99,0.5425,3.0388165871,0.0,0.0025,0.0025,2.99,0.54,3.0383712742,3.29,0.8225,3.3912543771,0.0,0.0025,0.0025,3.29,0.8200000000000001,3.3906489054
2019-05-21 00:30:00,2.75,0.5925,2.8131043795,0.0,0.0025,0.0025,2.75,0.59,2.8125788878,2.99,0.5725,3.0443153992,0.0,0.0025,0.0025,2.99,0.5700000000000001,3.043846251
2019-05-21 01:00:00,2.92,0.5925,2.9795060413,0.0,0.0025,0.0025,2.92,0.59,2.9790099026,3.16,0.5325,3.2045524258,0.0,0.0025,0.0025,3.16,0.53,3.2041379496
2019-05-21 01:30:00,2.7199999999999998,0.162,2.7248199940999998,0.0,0.002,0.002,2.7199999999999998,0.16,2.7247018185,3.05,0.922,3.1863119747,0.0,0.002,0.002,3.05,0.92,3.1857338244
2019-05-21 02:00:00,2.68,-0.2175,2.688811308,0.0,0.0025,0.0025,2.68,-0.22,2.6890146894,3.1,1.2725,3.3510082438,0.0,0.0025,0.0025,3.1,1.27,3.350059701
2019-05-21 02:30:00,2.68,0.4525,2.7179323483,0.0,0.0025,0.0025,2.68,0.45,2.7175172493,2.94,0.5725,2.9952222372,0.0,0.0025,0.0025,2.94,0.5700000000000001,2.9947453982
2019-05-21 03:00:00,2.74,0.5325,2.7912642745,0.0,0.0025,0.0025,2.74,0.53,2.7907884191,2.9699999999999998,0.49250000000000005,3.010557465,0.0,0.0025,0.0025,2.9699999999999998,0.49,3.0101494979
2019-05-21 03:30:00,2.74,0.492,2.7838218334000002,0.0,0.002,0.002,2.74,0.49,2.7834690586,2.9699999999999998,0.462,3.0057185497,0.0,0.002,0.002,2.9699999999999998,0.46,3.0054117854
2019-05-21 04:00:00,2.89,0.422,2.9206478733,0.0,0.002,0.002,2.89,0.42,2.9203595669,3.15,0.602,3.207008575,0.0,0.002,0.002,3.15,0.6000000000000001,3.206633749
2019-05-21 04:30:00,2.7800000000000002,0.5025000000000001,2.8250497783,0.0,0.0025,0.0025,2.7800000000000002,0.5,2.8246061672,3.01,0.4625,3.045325311,0.0,0.0025,0.0025,3.01,0.46,3.0449466334
2019-05-21 05:00:00,2.81,0.5425,2.861888581,0.0,0.0025,0.0025,2.81,0.54,2.8614157335,3.03,0.5125000000000001,3.073036975,0.0,0.0025,0.0025,3.03,0.51,3.072621031
2019-05-21 05:30:00,2.85,0.592,2.9108356189,0.0,0.002,0.002,2.85,0.59,2.9104295216000002,3.08,0.5720000000000001,3.132664042,0.0,0.002,0.002,3.08,0.5700000000000001,3.1322994748
2019-05-21 06:00:00,2.74,0.2515,2.7515181718,0.0,0.0015,0.0015,2.74,0.25,2.7513814712,3.03,0.7815000000000001,3.1291599911,0.0,0.0015,0.0015,3.03,0.78,3.1287857069
2019-05-21 06:30:00,3.0705,0.7010000000000001,3.1495033339,0.0005,0.001,0.0011180340000000002,3.07,0.7000000000000001,3.1487934197,3.3805,0.991,3.5227632975,0.0005,0.001,0.0011180340000000002,3.38,0.99,3.5220022714
2019-05-21 07:00:00,3.473,1.1315,3.652673165,0.003,0.0015,0.0033541020000000003,3.47,1.13,3.6493561076,3.773,1.1815,3.953665546,0.003,0.0015,0.0033541020000000003,3.77,1.18,3.9503544145
2019-05-21 07:30:00,3.755,1.182,3.9366418430000003,0.005,0.002,0.0053851648,3.75,1.18,3.9312720588000003,4.065,1.322,4.274565358,0.005,0.002,0.0053851648,4.06,1.32,4.269191961
2019-05-21 08:00:00,3.755,0.9815,3.8811554014,0.005,0.0015,0.0052201533000000005,3.75,0.98,3.875938596,4.065,1.5314999999999999,4.3439287805,0.005,0.0015,0.0052201533000000005,4.06,1.53,4.3387210097
2019-05-21 08:30:00,3.758,0.975,3.8824205079,0.008,-0.005,0.0094339811,3.75,0.98,3.875938596,4.028,1.5550000000000002,4.3177319278,0.008,-0.005,0.0094339811,4.02,1.56,4.3120760661
2019-05-21 09:00:00,3.8295,1.3045,4.0455890177,0.0195,-0.025500000000000002,0.0321014018,3.81,1.33,4.0354677548,3.9395,1.3145,4.1530194437,0.0195,-0.025500000000000002,0.0321014018,3.92,1.34,4.1427044307
2019-05-21 09:30:00,3.8935,1.327,4.1134257317,0.0335,-0.033,0.0470239301,3.86,1.3599999999999999,4.0925786492,3.9535,1.327,4.1702627315,0.0335,-0.033,0.0470239301,3.92,1.3599999999999999,4.1492167936
2019-05-21 10:00:00,4.012,1.374,4.2407570079,0.052000000000000005,-0.036000000000000004,0.0632455532,3.96,1.4100000000000001,4.2035342273,4.002,1.374,4.2312976733,0.052000000000000005,-0.036000000000000004,0.0632455532,3.95,1.4100000000000001,4.1941149245
2019-05-21 10:30:00,3.9859999999999998,1.4215,4.2318858976,0.076,-0.0285,0.08116803560000001,3.91,1.45,4.1702038319,3.916,1.4215,4.1660194731,0.076,-0.0285,0.08116803560000001,3.84,1.45,4.1046437117
2019-05-21 11:00:00,3.943,1.35,4.1677030844,0.083,-0.03,0.0882553115,3.86,1.38,4.0992682274,3.833,1.35,4.0637899798,0.083,-0.03,0.0882553115,3.75,1.38,3.9958603579
2019-05-21 11:30:00,3.9699999999999998,1.3985,4.2091213157,0.07,-0.0315,0.0767609927,3.9,1.43,4.1539017803,3.87,1.3985,4.1149364819,0.07,-0.0315,0.0767609927,3.8,1.43,4.0601600954
2019-05-21 12:00:00,3.964,1.422,4.2113394544,0.064,-0.028,0.0698569968,3.9,1.45,4.1608292443,3.934,1.432,4.1865236175,0.064,-0.028,0.0698569968,3.87,1.46,4.136242256
2019-05-21 12:30:00,3.784,1.2365,3.9809029441,0.034,-0.0135,0.0365820994,3.75,1.25,3.9528470752000002,3.774,1.4465,4.0417122918,0.034,-0.0135,0.0365820994,3.74,1.46,4.0148723516
2019-05-21 13:00:00,3.8295,1.375,4.0688690382,0.029500000000000002,-0.005,0.0299207286,3.8,1.38,4.0428207974,3.8795,1.395,4.1226866544,0.029500000000000002,-0.005,0.0299207286,3.85,1.4,4.0966449688
2019-05-21 13:30:00,3.68,1.268,3.8923288659,0.05,-0.012,0.0514198405,3.63,1.28,3.8490648215,3.71,1.308,3.9338230769,0.05,-0.012,0.0514198405,3.66,1.32,3.8907582808
2019-05-21 14:00:00,3.4645,0.972,3.5982696189,0.0245,-0.008,0.025773047900000002,3.44,0.98,3.5768701402,3.4645,1.232,3.6770347088,0.0245,-0.008,0.025773047900000002,3.44,1.24,3.6566651474
2019-05-21 14:30:00,3.5675,0.6825,3.632198026,0.0175,0.0025,0.0176776695,3.55,0.68,3.6145400814,3.5675,1.3825,3.8260113042,0.0175,0.0025,0.0176776695,3.55,1.38,3.8087924596000002
2019-05-21 15:00:00,3.4945,0.1605,3.498183886,0.0245,0.0005,0.0245051015,3.47,0.16,3.4736868022,3.6345,1.7105000000000001,4.016889406,0.0245,0.0005,0.0245051015,3.61,1.71,3.9945212479
2019-05-21 15:30:00,3.501,0.546,3.5433200533,0.031,-0.004,0.0312569992,3.47,0.55,3.5133175205000002,3.531,1.116,3.7031631074,0.031,-0.004,0.0312569992,3.5,1.12,3.6748333296
2019-05-21 16:00:00,3.3625,0.1955,3.3681785137,0.0825,-0.0145,0.083764551,3.2800000000000002,0.21,3.2867156859,3.4225,1.3655,3.6848468761,0.0825,-0.0145,0.083764551,3.34,1.38,3.6138621999
2019-05-21 16:30:00,3.564,0.786,3.6496427222000003,0.044,-0.004,0.0441814441,3.52,0.79,3.6075615033,3.464,0.756,3.5455369128000003,0.044,-0.004,0.0441814441,3.42,0.76,3.5034268938
2019-05-21 17:00:00,3.417,0.646,3.4775285764,0.227,-0.024,0.2282651966,3.19,0.67,3.2596012026,3.387,0.616,3.4425608201,0.227,-0.024,0.2282651966,3.16,0.64,3.224158805
2019-05-21 17:30:00,3.722,0.6505000000000001,3.7784168973,4.2620000000000005,-0.28950000000000004,4.2718209525,-0.54,0.9400000000000001,1.0840664186,3.582,0.6905,3.6479465799,4.2620000000000005,-0.28950000000000004,4.2718209525,-0.68,0.98,1.1928118041
2019-05-21 18:00:00,3.652,0.5865,3.698795243,4.712,-0.3935,4.7284020821,-1.06,0.98,1.4436065946,3.572,0.6465000000000001,3.6300339186,4.712,-0.3935,4.7284020821,-1.1400000000000001,1.04,1.5431137353
2019-05-21 18:30:00,3.66,0.6185,3.7118920041,4.68,-0.4015,4.6971908892,-1.02,1.02,1.4424978336,3.6,0.6885,3.665246547,4.68,-0.4015,4.6971908892,-1.08,1.09,1.5344380079
2019-05-21 19:00:00,3.6885,0.634,3.7425911145,4.6685,-0.356,4.6820538495,-0.98,0.99,1.3930183057,3.6885,0.714,3.7569706214,4.6685,-0.356,4.6820538495,-0.98,1.07,1.450965196
2019-05-21 19:30:00,3.7725,0.6325000000000001,3.8251552256,4.6425,-0.3175,4.6533442275,-0.87,0.9500000000000001,1.2881770065,3.8525,0.7225,3.9196635697,4.6425,-0.3175,4.6533442275,-0.79,1.04,1.3060245021
2019-05-21 20:00:00,3.7545,0.6195,3.8052661536,4.6845,-0.3805,4.6999277122,-0.93,1.0,1.3656134153,3.8745000000000003,0.7195,3.9407398417,4.6845,-0.3805,4.6999277122,-0.81,1.1,1.3660527076
2019-05-21 20:30:00,3.399,0.1295,3.4014660442,0.519,0.0095,0.5190869388,2.88,0.12,2.8824989159000003,3.849,1.1295,4.0113054297,0.519,0.0095,0.5190869388,3.33,1.12,3.5133032889
2019-05-21 21:00:00,3.39,-0.08850000000000001,3.3911550024,0.0,0.0015,0.0015,3.39,-0.09,3.3911944798,3.96,1.4415,4.2142048182,0.0,0.0015,0.0015,3.96,1.44,4.2136919679
2019-05-21 21:30:00,3.52,0.362,3.538565246,0.0,0.002,0.002,3.52,0.36,3.5383612026,3.99,1.052,4.1263548078,0.0,0.002,0.002,3.99,1.05,4.1258453679
2019-05-21 22:00:00,3.38,0.4525,3.4101548718,0.0,0.0025,0.0025,3.38,0.45,3.4098240424,3.81,0.9725,3.9321566919,0.0,0.0025,0.0025,3.81,0.97,3.9315391388
2019-05-21 22:30:00,3.2800000000000002,0.5925,3.3330850949,0.0,0.0025,0.0025,3.2800000000000002,0.59,3.3326415949,3.64,0.7025,3.7071695739,0.0,0.0025,0.0025,3.64,0.7000000000000001,3.7066966426
2019-05-21 23:00:00,3.2800000000000002,0.7525000000000001,3.3652126604,0.0,0.0025,0.0025,3.2800000000000002,0.75,3.3646545142,3.64,1.0225,3.780886966,0.0,0.0025,0.0025,3.64,1.02,3.7802116343
2019-05-21 23:30:00,3.26,0.9925,3.4077347681,0.0,0.0025,0.0025,3.26,0.99,3.4070074846000002,3.56,0.9725,3.6904411999,0.0,0.0025,0.0025,3.56,0.97,3.6897831915
2019-05-22 00:00:00,3.18,0.993,3.3314334752,0.0,0.003,0.003,3.18,0.99,3.3305404967,3.45,0.973,3.5845821235,0.0,0.003,0.003,3.45,0.97,3.5837689658
2019-05-22 00:30:00,3.15,1.0125,3.3087242632000002,0.0,0.0025,0.0025,3.15,1.01,3.3079600965,3.41,0.9725,3.5459633740000003,0.0,0.0025,0.0025,3.41,0.97,3.5452785504
2019-05-22 01:00:00,2.89,0.9025000000000001,3.0276403766,0.0,0.0025,0.0025,2.89,0.9,3.0268961,3.13,0.8725,3.249331662,0.0,0.0025,0.0025,3.13,0.87,3.2486612626999998
2019-05-22 01:30:00,2.96,0.8525,3.0803175567,0.0,0.0025,0.0025,2.96,0.85,3.0796266007,3.2,0.8225,3.3040136577,0.0,0.0025,0.0025,3.2,0.8200000000000001,3.3033921959
2019-05-22 02:00:00,2.96,0.8525,3.0803175567,0.0,0.0025,0.0025,2.96,0.85,3.0796266007,3.2,0.8525,3.3116093142,0.0,0.0025,0.0025,3.2,0.85,3.3109666262
2019-05-22 02:30:00,3.0,0.8525,3.1187747995,0.0,0.0025,0.0025,3.0,0.85,3.1180923655,3.25,0.8525,3.3599488463,0.0,0.0025,0.0025,3.25,0.85,3.3593154064
2019-05-22 03:00:00,3.0,0.9325,3.1415849901,0.0,0.0025,0.0025,3.0,0.93,3.1408438357,3.25,0.9125000000000001,3.3756712295,0.0,0.0025,0.0025,3.25,0.91,3.3749962963
2019-05-22 03:30:00,3.0,0.802,3.1053508658,0.0,0.002,0.002,3.0,0.8,3.1048349393,3.2800000000000002,0.9520000000000001,3.4153629383,0.0,0.002,0.002,3.2800000000000002,0.9500000000000001,3.4148059974000002
2019-05-22 04:00:00,3.11,0.9225000000000001,3.2439337617,0.0,0.0025,0.0025,3.11,0.92,3.2432237049,3.36,0.8725,3.4714343217,0.0,0.0025,0.0025,3.36,0.87,3.4708068226
2019-05-22 04:30:00,3.03,0.9725,3.1822407593,0.0,0.0025,0.0025,3.03,0.97,3.1814776441,3.2800000000000002,0.9425,3.4127270987,0.0,0.0025,0.0025,3.2800000000000002,0.9400000000000001,3.4120375144
2019-05-22 05:00:00,3.12,0.972,3.2679020792999998,0.0,0.002,0.002,3.12,0.97,3.2673077602,3.38,0.922,3.5034959683,0.0,0.002,0.002,3.38,0.92,3.5029701683
2019-05-22 05:30:00,3.12,1.0225,3.283276755,0.0,0.0025,0.0025,3.12,1.02,3.282499048,3.4,1.0425,3.5562348418000003,0.0,0.0025,0.0025,3.4,1.04,3.5555027774
2019-05-22 06:00:00,2.93,0.5615,2.983317323,0.0,0.0015,0.0015,2.93,0.56,2.9830353669000003,3.27,1.2615,3.5048940426,0.0,0.0015,0.0015,3.27,1.26,3.5043544341
2019-05-22 06:30:00,3.2115,0.7405,3.2957658442,0.0015,0.0005,0.0015811388,3.21,0.74,3.2941918584,3.5315,1.1405,3.7110958624,0.0015,0.0005,0.0015811388,3.5300000000000002,1.1400000000000001,3.7095147931
2019-05-22 07:00:00,3.533,0.6615,3.5943944205,0.003,0.0015,0.0033541020000000003,3.5300000000000002,0.66,3.5911697259,3.943,1.6015000000000001,4.2558255662,0.003,0.0015,0.0033541020000000003,3.94,1.6,4.2524816284
2019-05-22 07:30:00,3.915,1.101,4.0668693119,0.005,0.001,0.0050990195,3.91,1.1,4.0617853218,4.305,1.541,4.5724945052,0.005,0.001,0.0050990195,4.3,1.54,4.5674500545
2019-05-22 08:00:00,4.0045,1.3014999999999999,4.2106914515,0.0045000000000000005,0.0015,0.0047434165,4.0,1.3,4.205948169,4.3445,1.4915,4.593392265,0.0045000000000000005,0.0015,0.0047434165,4.34,1.49,4.5886490387
2019-05-22 08:30:00,3.8735,0.538,3.9106836039,0.0135,-0.002,0.0136473441,3.86,0.54,3.8975889983,4.3335,2.088,4.8102979378,0.0135,-0.002,0.0136473441,4.32,2.09,4.7990103146
2019-05-22 09:00:00,3.3085,0.9295,3.4365887883,0.0285,-0.0105,0.0303726851,3.2800000000000002,0.9400000000000001,3.4120375144,4.6185,1.5895000000000001,4.8843681782,0.0285,-0.0105,0.0303726851,4.59,1.6,4.8608744069
2019-05-22 09:30:00,2.2505,0.93,2.4350873188,0.030500000000000003,-0.01,0.0320975077,2.22,0.9400000000000001,2.4108089928,5.7505,1.5899999999999999,5.9662676985,0.030500000000000003,-0.01,0.0320975077,5.72,1.6,5.9395622734
2019-05-22 10:00:00,2.3445,0.9255,2.5205615446,0.0345,-0.0145,0.0374232548,2.31,0.9400000000000001,2.4939326374,5.5645,1.7355,5.8288609951,0.0345,-0.0145,0.0374232548,5.53,1.75,5.800293096
2019-05-22 10:30:00,2.393,0.8365,2.5349913708000003,0.053,-0.0235,0.057976288300000005,2.34,0.86,2.4930302846,5.113,1.5565,5.3446666173,0.053,-0.0235,0.057976288300000005,5.06,1.58,5.3009433123
2019-05-22 11:00:00,2.3,1.0625,2.5335560483,0.03,-0.0275,0.040697051500000005,2.27,1.09,2.5181342299000002,5.09,1.2025000000000001,5.230115319,0.03,-0.0275,0.040697051500000005,5.06,1.23,5.2073505739
2019-05-22 11:30:00,2.5404999999999998,0.8745,2.686799304,0.060500000000000005,-0.035500000000000004,0.0701462757,2.48,0.91,2.6416850683,4.8305,1.3645,5.0195209433,0.060500000000000005,-0.035500000000000004,0.0701462757,4.77,1.4,4.9712070969
2019-05-22 12:00:00,2.55,1.05,2.7577164466,0.07,-0.04,0.0806225775,2.48,1.09,2.7089665926,4.63,1.07,4.7520311447,0.07,-0.04,0.0806225775,4.5600000000000005,1.11,4.6931545894
2019-05-22 12:30:00,2.469,0.769,2.5859856921,0.049,-0.031,0.057982756100000005,2.42,0.8,2.5488036409,4.699,1.369,4.8943602238,0.049,-0.031,0.057982756100000005,4.65,1.4,4.8561816276
2019-05-22 13:00:00,2.6895,1.1835,2.9383809317000003,0.059500000000000004,-0.026500000000000003,0.06513447630000001,2.63,1.21,2.8949956822000003,4.5795,0.9735,4.6818289695,0.059500000000000004,-0.026500000000000003,0.06513447630000001,4.52,1.0,4.6292980029
2019-05-22 13:30:00,2.4625,0.9560000000000001,2.6415605710000003,0.0625,-0.024,0.0669496079,2.4,0.98,2.5923734299,4.6225000000000005,1.266,4.7927301458,0.0625,-0.024,0.0669496079,4.5600000000000005,1.29,4.7389555811
2019-05-22 14:00:00,2.4945,0.8685,2.6413675435,0.0645,-0.0315,0.0717809167,2.43,0.9,2.5913124088,4.1345,1.0285,4.2605049583,0.0645,-0.0315,0.0717809167,4.07,1.06,4.2057698463
2019-05-22 14:30:00,2.6950000000000003,0.5145000000000001,2.7436718554,0.085,-0.035500000000000004,0.09211541670000001,2.61,0.55,2.6673207531000003,3.875,1.0245,4.0081448639,0.085,-0.035500000000000004,0.09211541670000001,3.79,1.06,3.9354415254
2019-05-22 15:00:00,3.3245,0.7625000000000001,3.4108219684,0.0845,-0.0275,0.088862253,3.24,0.79,3.3349212884,3.3345000000000002,0.7425,3.4161669309000002,0.0845,-0.0275,0.088862253,3.25,0.77,3.3399700597
2019-05-22 15:30:00,3.391,0.6940000000000001,3.461288344,0.081,-0.026000000000000002,0.08507055890000001,3.31,0.72,3.3874031351,3.281,0.654,3.3455458449,0.081,-0.026000000000000002,0.08507055890000001,3.2,0.68,3.2714522769
2019-05-22 16:00:00,3.376,0.658,3.4395261302,0.066,-0.022,0.0695701085,3.31,0.68,3.3791271062,3.176,0.628,3.2374928571,0.066,-0.022,0.0695701085,3.11,0.65,3.1772000252
2019-05-22 16:30:00,3.3455,0.785,3.4363636667,0.0655,-0.015,0.06719561,3.2800000000000002,0.8,3.3761516554,3.2055,0.745,3.2909353154,0.0655,-0.015,0.06719561,3.14,0.76,3.2306655661
2019-05-22 17:00:00,3.3555,0.8155,3.4531754227,0.2555,-0.0345,0.2578187348,3.1,0.85,3.2144206321,3.2755,0.7955,3.3707151318,0.2555,-0.0345,0.2578187348,3.02,0.8300000000000001,3.1319802043
2019-05-22 17:30:00,3.567,0.6785,3.6309573461999998,4.717,-0.47150000000000003,4.7405064339,-1.15,1.15,1.6263455967,3.357,0.7385,3.4372709015,4.717,-0.47150000000000003,4.7405064339,-1.3599999999999999,1.21,1.8203571078
2019-05-22 18:00:00,3.624,0.7045,3.6918418506,4.714,-0.41550000000000004,4.7322760116,-1.09,1.12,1.5628499608,3.474,0.7645000000000001,3.5571247166999997,4.714,-0.41550000000000004,4.7322760116,-1.24,1.18,1.7117242769
2019-05-22 18:30:00,3.518,0.651,3.5777262332,4.708,-0.46900000000000003,4.7313026747,-1.19,1.12,1.6341664542,3.438,0.711,3.5107499199000003,4.708,-0.46900000000000003,4.7313026747,-1.27,1.18,1.7335801106000002
2019-05-22 19:00:00,3.5324999999999998,0.6685,3.5951979779,4.7225,-0.4515,4.7440339902,-1.19,1.12,1.6341664542,3.5525,0.7785000000000001,3.6368005857,4.7225,-0.4515,4.7440339902,-1.17,1.23,1.6975865221
2019-05-22 19:30:00,3.563,0.6485000000000001,3.6215357585,4.723,-0.4315,4.7426702658,-1.16,1.08,1.5849290205000002,3.633,0.7485,3.7093046855000003,4.723,-0.4315,4.7426702658,-1.09,1.18,1.6063934761
2019-05-22 20:00:00,3.362,0.6775,3.4295845594,0.492,0.007500000000000001,0.49205716130000005,2.87,0.67,2.9471681323,3.662,0.6975,3.7278345256,0.492,0.007500000000000001,0.49205716130000005,3.17,0.6900000000000001,3.2442256395
2019-05-22 20:30:00,3.1215,0.6715,3.1929100363,0.0015,0.0015,0.0021213203,3.12,0.67,3.1911283271,3.4415,0.6915,3.5102841053000002,0.0015,0.0015,0.0021213203,3.44,0.6900000000000001,3.5085182057
2019-05-22 21:00:00,3.2305,0.7415,3.3145063735,0.0005,0.0015,0.0015811388,3.23,0.74,3.3136837508,3.5805,0.7915000000000001,3.6669404822000002,0.0005,0.0015,0.0015811388,3.58,0.79,3.6661287484000002
2019-05-22 21:30:00,3.32,0.712,3.3954887719,0.0,0.002,0.002,3.32,0.71,3.3950699551,3.68,0.712,3.7482454562000003,0.0,0.002,0.002,3.68,0.71,3.7478660595
2019-05-22 22:00:00,3.18,0.672,3.2502282997,0.0,0.002,0.002,3.18,0.67,3.2498153794,3.52,0.662,3.5817096476,0.0,0.002,0.002,3.52,0.66,3.5813405311
2019-05-22 22:30:00,3.03,0.6325000000000001,3.0953119794,0.0,0.0025,0.0025,3.03,0.63,3.0948020938,3.35,0.6225,3.4073459246,0.0,0.0025,0.0025,3.35,0.62,3.4068900775
2019-05-22 23:00:00,3.17,0.8220000000000001,3.2748410648,0.0,0.002,0.002,3.17,0.8200000000000001,3.2743396281,3.48,0.802,3.5712188396,0.0,0.002,0.002,3.48,0.8,3.570770225
2019-05-22 23:30:00,3.05,0.843,3.1643560166,0.0,0.003,0.003,3.05,0.84,3.1635581234,3.34,0.803,3.4351723392,0.0,0.003,0.003,3.34,0.8,3.434472303
2019-05-23 00:00:00,2.87,0.7025,2.9547260871,0.0,0.0025,0.0025,2.87,0.7000000000000001,2.9541326984,3.13,0.6725,3.2014303444,0.0,0.0025,0.0025,3.13,0.67,3.2009061217
2019-05-23 00:30:00,2.87,0.842,2.9909637243000002,0.0,0.002,0.002,2.87,0.84,2.9904013109000003,3.13,0.812,3.2336116031,0.0,0.002,0.002,3.13,0.81,3.2331099579
2019-05-23 01:00:00,2.87,0.8425,2.9911045201,0.0,0.0025,0.0025,2.87,0.84,2.9904013109000003,3.08,0.8125,3.1853659523,0.0,0.0025,0.0025,3.08,0.81,3.1847291879
2019-05-23 01:30:00,2.8,0.722,2.8915884908000002,0.0,0.002,0.002,2.8,0.72,2.8910897599,3.03,0.682,3.1058048876,0.0,0.002,0.002,3.03,0.68,3.105366323
2019-05-23 02:00:00,2.95,0.8325,3.065217162,0.0,0.0025,0.0025,2.95,0.8300000000000001,3.0645391171,3.19,0.8025,3.2893929911,0.0,0.0025,0.0025,3.19,0.8,3.2887839698
2019-05-23 02:30:00,2.98,0.722,3.0662165612,0.0,0.002,0.002,2.98,0.72,3.0657462387,3.23,0.762,3.3186659971,0.0,0.002,0.002,3.23,0.76,3.3182073473
2019-05-23 03:00:00,2.87,0.2515,2.8809984814,0.0,0.0015,0.0015,2.87,0.25,2.8808679248,3.23,1.1415,3.4257732339,0.0,0.0015,0.0015,3.23,1.1400000000000001,3.4252737117
2019-05-23 03:30:00,2.93,0.5925,2.9893069849,0.0,0.0025,0.0025,2.93,0.59,2.9888124732,3.16,0.5725,3.2114414598,0.0,0.0025,0.0025,3.16,0.5700000000000001,3.21099673
2019-05-23 04:00:00,2.9699999999999998,0.7020000000000001,3.0518361686,0.0,0.002,0.002,2.9699999999999998,0.7000000000000001,3.0513767385,3.2,0.662,3.2677582530000002,0.0,0.002,0.002,3.2,0.66,3.2673536693
2019-05-23 04:30:00,2.8200000000000003,0.6815,2.9011794584,0.0,0.0015,0.0015,2.8200000000000003,0.68,2.9008274682,3.05,0.6315000000000001,3.1146897518,0.0,0.0015,0.0015,3.05,0.63,3.1143859748
2019-05-23 05:00:00,2.91,0.6825,2.9889640764000003,0.0,0.0025,0.0025,2.91,0.68,2.9883942176,3.13,0.6325000000000001,3.1932673314,0.0,0.0025,0.0025,3.13,0.63,3.1927730893
2019-05-23 05:30:00,2.96,0.7215,3.0466641183,0.0,0.0015,0.0015,2.96,0.72,3.0463092423,3.19,0.6815,3.2619844037,0.0,0.0015,0.0015,3.19,0.68,3.2616713507
2019-05-23 06:00:00,2.96,0.721,3.0465457489,0.0,0.001,0.001,2.96,0.72,3.0463092423,3.19,0.681,3.2618799794,0.0,0.001,0.001,3.19,0.68,3.2616713507
2019-05-23 06:30:00,3.2515,0.6215,3.310364708,0.0015,0.0015,0.0021213203,3.25,0.62,3.30860998,3.5515,1.0315,3.6982623622,0.0015,0.0015,0.0021213203,3.55,1.03,3.6964036576
2019-05-23 07:00:00,3.6435,1.0715,3.7977894228,0.0035,0.0015,0.0038078866,3.64,1.07,3.7940084344000002,3.9335,1.0615,4.0742121324,0.0035,0.0015,0.0038078866,3.93,1.06,4.0704422364
2019-05-23 07:30:00,3.918,1.451,4.1780527761,0.008,0.001,0.0080622577,3.91,1.45,4.1702038319,4.188,1.301,4.3854241528,0.008,0.001,0.0080622577,4.18,1.3,4.3774878641
2019-05-23 08:00:00,4.079,1.936,4.5151231434,0.229,-0.014,0.2294275485,3.85,1.9500000000000002,4.3156691254,4.189,0.986,4.3034773149,0.229,-0.014,0.2294275485,3.96,1.0,4.0843114475
2019-05-23 08:30:00,4.286,0.6945,4.3419035284,4.606,-0.48550000000000004,4.6315166253,-0.32,1.18,1.2226201372,4.376,2.2245,4.9089485890999995,4.606,-0.48550000000000004,4.6315166253,-0.23,2.71,2.7197426349000002
2019-05-23 09:00:00,4.0055,1.014,4.1318550616,0.4355,0.004,0.43551836930000004,3.5700000000000003,1.01,3.7101212918,4.2055,1.8940000000000001,4.6123167985,0.4355,0.004,0.43551836930000004,3.77,1.8900000000000001,4.2172265768
2019-05-23 09:30:00,4.054,1.3885,4.2851894065,0.024,-0.0115,0.026612966800000002,4.03,1.4,4.2662512819,4.104,1.3985,4.3357373364,0.024,-0.0115,0.026612966800000002,4.08,1.4100000000000001,4.3167696255
2019-05-23 10:00:00,3.9355,1.155,4.1014857369,0.0555,-0.025,0.0608707647,3.88,1.18,4.055465448,4.0355,1.545,4.3211439747,0.0555,-0.025,0.0608707647,3.98,1.57,4.2784693525
2019-05-23 10:30:00,4.097,0.839,4.1820246293,0.067,-0.021,0.07021395870000001,4.03,0.86,4.1207402248,4.277,2.119,4.7731425707,0.067,-0.021,0.07021395870000001,4.21,2.14,4.7226793243
2019-05-23 11:00:00,3.8725,0.5695,3.9141520793,0.052500000000000005,-0.030500000000000003,0.0607165546,3.8200000000000003,0.6000000000000001,3.8668333297,4.0625,2.1095,4.5775426268,0.052500000000000005,-0.030500000000000003,0.0607165546,4.01,2.14,4.5452942699
2019-05-23 11:30:00,3.848,0.3805,3.8667666402,0.6980000000000001,0.12050000000000001,0.7083249607000001,3.15,0.26,3.1607119451,3.9779999999999998,1.9005,4.4086714836,0.6980000000000001,0.12050000000000001,0.7083249607000001,3.2800000000000002,1.78,3.7318628056
2019-05-23 12:00:00,3.823,0.675,3.8821326613,0.10300000000000001,-0.025,0.1059905656,3.7199999999999998,0.7000000000000001,3.7852873075,3.893,1.625,4.2185393207,0.10300000000000001,-0.025,0.1059905656,3.79,1.65,4.1335940778
2019-05-23 12:30:00,3.919,1.196,4.0974354174,0.099,-0.024,0.1018675611,3.8200000000000003,1.22,4.0100872808,3.8890000000000002,1.176,4.0629173016,0.099,-0.024,0.1018675611,3.79,1.2,3.9754370829
2019-05-23 13:00:00,3.8845,1.1985000000000001,4.0651866501,0.0945,-0.021500000000000002,0.0969149111,3.79,1.22,3.9815198103,3.7745,1.1785,3.954201879,0.0945,-0.021500000000000002,0.0969149111,3.68,1.2,3.8707105291
2019-05-23 13:30:00,3.943,1.246,4.135186211,0.033,-0.014,0.0358468967,3.91,1.26,4.1080043817,3.963,1.3559999999999999,4.1885683712,0.033,-0.014,0.0358468967,3.93,1.37,4.1619466599
2019-05-23 14:00:00,3.67,0.741,3.7440594279,0.03,-0.019,0.0355105618,3.64,0.76,3.7184943189,3.7800000000000002,1.5510000000000002,4.0858292916,0.03,-0.019,0.0355105618,3.75,1.57,4.0653905101
2019-05-23 14:30:00,3.7575000000000003,1.175,3.936931705,0.0275,-0.015,0.0313249102,3.73,1.19,3.9152266856,3.6975,1.145,3.8707274833,0.0275,-0.015,0.0313249102,3.67,1.16,3.8489608987
2019-05-23 15:00:00,3.798,1.246,3.9971639946,0.068,-0.024,0.07211102550000001,3.73,1.27,3.9402791779,3.798,1.226,3.9909748183,0.068,-0.024,0.07211102550000001,3.73,1.25,3.9338784933
2019-05-23 15:30:00,3.783,1.175,3.9612768144,0.053,-0.025,0.058600341300000004,3.73,1.2,3.9182776829,3.783,1.155,3.9553904991,0.053,-0.025,0.058600341300000004,3.73,1.18,3.9121988702
2019-05-23 16:00:00,3.551,0.28600000000000003,3.5624987018,0.061,-0.014,0.0625859409,3.49,0.30000000000000004,3.5028702517,3.641,1.766,4.0466822213,0.061,-0.014,0.0625859409,3.58,1.78,3.9980995485
2019-05-23 16:30:00,3.545,0.7035,3.6141302204,0.035,-0.006500000000000001,0.035598455,3.51,0.71,3.5810892198,3.635,1.2035,3.8290517429,0.035,-0.006500000000000001,0.035598455,3.6,1.21,3.7979073185
2019-05-23 17:00:00,3.7385,1.01,3.87252918,0.11850000000000001,-0.01,0.1189211924,3.62,1.02,3.7609573249,3.7585,1.0,3.8892572877,0.11850000000000001,-0.01,0.1189211924,3.64,1.01,3.7775256452
2019-05-23 17:30:00,4.036,1.0285,4.1649859844,3.706,-0.0915,3.7071293813,0.33,1.12,1.1676043851,3.966,1.0785,4.110026551,3.706,-0.0915,3.7071293813,0.26,1.17,1.1985407794
2019-05-23 18:00:00,3.7995,0.904,3.9055622195,3.8195,-0.036000000000000004,3.8196696519,-0.02,0.9400000000000001,0.9402127419,3.8595,0.974,3.980504522,3.8195,-0.036000000000000004,3.8196696519,0.04,1.01,1.0107917689
2019-05-23 18:30:00,3.862,0.9005000000000001,3.9655950688,3.832,-0.0395,3.8322035763,0.03,0.9400000000000001,0.9404786016000001,3.982,0.9705,4.0985600215,3.832,-0.0395,3.8322035763,0.15,1.01,1.0210778619
2019-05-23 19:00:00,3.9665,0.913,4.0702200493,3.8265000000000002,0.003,3.826501176,0.14,0.91,0.9207062507,4.1065,1.013,4.2295994196,3.8265000000000002,0.003,3.826501176,0.28,1.01,1.0480935073
2019-05-23 19:30:00,3.896,0.9095000000000001,4.0007507108,3.856,-0.030500000000000003,3.8561206218,0.04,0.9400000000000001,0.9408506789000001,4.056,0.9795,4.1725958647,3.856,-0.030500000000000003,3.8561206218,0.2,1.01,1.0296115772
2019-05-23 20:00:00,3.6075,0.8545,3.7073206632,0.42750000000000005,0.044500000000000005,0.42980984170000003,3.18,0.81,3.281539273,3.9275,0.8745,4.0236807155,0.42750000000000005,0.044500000000000005,0.42980984170000003,3.5,0.8300000000000001,3.5970682507
