Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-23 20:30:00,3.3405,0.71,3.415119361,0.0005,0.0,0.0005,3.34,0.71,3.4146302875,3.6805,0.72,3.750264024,0.0005,0.0,0.0005,3.68,0.72,3.7497733265
2019-05-23 21:00:00,3.52,0.85,3.6211738428,0.0,0.0,0.0,3.52,0.85,3.6211738428,3.89,0.86,3.9839302203,0.0,0.0,0.0,3.89,0.86,3.9839302203
2019-05-23 21:30:00,3.431,0.7625000000000001,3.514707278,0.331,0.0625,0.3368490018,3.1,0.7000000000000001,3.1780497164,3.781,0.7625000000000001,3.857119035,0.331,0.0625,0.3368490018,3.45,0.7000000000000001,3.5202982828
2019-05-23 22:00:00,3.2255,0.5705,3.2755641499,0.14550000000000002,0.0405,0.1510314537,3.08,0.53,3.1252679885,3.5755,0.6105,3.6272455803,0.14550000000000002,0.0405,0.1510314537,3.43,0.5700000000000001,3.4770389702
2019-05-23 22:30:00,3.25,0.6725,3.3188486332,0.0,0.0025,0.0025,3.25,0.67,3.31834296,3.58,0.6525000000000001,3.6389773632,0.0,0.0025,0.0025,3.58,0.65,3.6385299229
2019-05-23 23:00:00,3.18,0.7925000000000001,3.2772635308,0.0,0.0025,0.0025,3.18,0.79,3.2766598847,3.49,0.7725000000000001,3.5744728632,0.0,0.0025,0.0025,3.49,0.77,3.5739334073
2019-05-23 23:30:00,3.18,0.8525,3.2922873887,0.0,0.0025,0.0025,3.18,0.85,3.2916409282,3.46,0.8425,3.5610962147,0.0,0.0025,0.0025,3.46,0.84,3.5605055821000002
2019-05-24 00:00:00,3.1,0.903,3.2288401942,0.0,0.003,0.003,3.1,0.9,3.2280024783,3.37,0.883,3.4837607553,0.0,0.003,0.003,3.37,0.88,3.4830015791
2019-05-24 00:30:00,2.93,0.852,3.0513610078,0.0,0.002,0.002,2.93,0.85,3.0508031729,3.18,0.8320000000000001,3.2870387889,0.0,0.002,0.002,3.18,0.8300000000000001,3.2865331278
2019-05-24 01:00:00,2.93,0.642,2.9995106268000002,0.0,0.002,0.002,2.93,0.64,2.9990831932,3.26,1.042,3.4224792183,0.0,0.002,0.002,3.26,1.04,3.4218708333
2019-05-24 01:30:00,3.1,0.9825,3.2519695955,0.0,0.0025,0.0025,3.1,0.98,3.2512151574,3.36,0.9625,3.4951403763,0.0,0.0025,0.0025,3.36,0.96,3.4944527469
2019-05-24 02:00:00,3.18,0.9825,3.3283188324,0.0,0.0025,0.0025,3.18,0.98,3.3275817045,3.44,0.9625,3.5721150947,0.0,0.0025,0.0025,3.44,0.96,3.5714422857
2019-05-24 02:30:00,3.14,0.912,3.2697620709,0.0,0.002,0.002,3.14,0.91,3.2692047963,3.41,0.992,3.5513608659,0.0,0.002,0.002,3.41,0.99,3.5508027261
2019-05-24 03:00:00,3.14,0.9525,3.2812888093,0.0,0.0025,0.0025,3.14,0.9500000000000001,3.2805639759,3.37,0.9225000000000001,3.4939814324,0.0,0.0025,0.0025,3.37,0.92,3.493322201
2019-05-24 03:30:00,3.04,0.9525,3.1857269579,0.0,0.0025,0.0025,3.04,0.9500000000000001,3.1849803767,3.29,0.9225000000000001,3.4168854605,0.0,0.0025,0.0025,3.29,0.92,3.4162113518
2019-05-24 04:00:00,2.99,0.242,2.9997773251,0.0,0.002,0.002,2.99,0.24,2.9996166422,3.4,1.542,3.7333314881,0.0,0.002,0.002,3.4,1.54,3.7325058607
2019-05-24 04:30:00,3.06,0.9125000000000001,3.1931577239,0.0,0.0025,0.0025,3.06,0.91,3.1924442047,3.33,1.0125,3.4805252836,0.0,0.0025,0.0025,3.33,1.01,3.4797988448
2019-05-24 05:00:00,3.14,0.992,3.29297191,0.0,0.002,0.002,3.14,0.99,3.2923699671,3.39,0.962,3.5238535724,0.0,0.002,0.002,3.39,0.96,3.5233081046
2019-05-24 05:30:00,3.14,1.0915,3.3243002647,0.0,0.0015,0.0015,3.14,1.09,3.323808057,3.41,1.0815,3.5773932199000003,0.0,0.0015,0.0015,3.41,1.08,3.576940033
2019-05-24 06:00:00,3.04,0.7915000000000001,3.1413487947,0.0,0.0015,0.0015,3.04,0.79,3.1409711874,3.36,1.2615,3.589008533,0.0,0.0015,0.0015,3.36,1.26,3.588481573
2019-05-24 06:30:00,3.33,0.35100000000000003,3.3484475507,0.0,0.001,0.001,3.33,0.35000000000000003,3.3483428737,3.81,1.891,4.2534669389,0.0,0.001,0.001,3.81,1.8900000000000001,4.2530224547
2019-05-24 07:00:00,3.6005000000000003,0.451,3.6286362797000002,0.0005,0.001,0.0011180340000000002,3.6,0.45,3.6280159867,4.1205,1.9809999999999999,4.5719668907,0.0005,0.001,0.0011180340000000002,4.12,1.98,4.5710830227
2019-05-24 07:30:00,3.811,1.0515,3.9534002137,0.001,0.0015,0.0018027756000000002,3.81,1.05,3.9520374492,4.141,1.0515,4.2724153883,0.001,0.0015,0.0018027756000000002,4.14,1.05,4.2710771475
2019-05-24 08:00:00,3.762,1.1115,3.9227638535000002,0.002,0.0015,0.0025,3.76,1.11,3.9204208958,4.082,1.1315,4.2359197643,0.002,0.0015,0.0025,4.08,1.13,4.2335918556
2019-05-24 08:30:00,3.674,1.093,3.8331351398,0.004,0.003,0.005,3.67,1.09,3.82844616,3.954,1.103,4.104963459,0.004,0.003,0.005,3.95,1.1,4.1003048667
2019-05-24 09:00:00,3.7665,1.233,3.9631819602,0.006500000000000001,0.003,0.0071589105,3.76,1.23,3.9560712835,3.9965,1.2429999999999999,4.1853388453,0.006500000000000001,0.003,0.0071589105,3.99,1.24,4.1782412568
2019-05-24 09:30:00,3.8015,1.262,4.0055019973,0.0115,0.002,0.011672617500000001,3.79,1.26,3.9939579367,4.0015,1.272,4.1988077177,0.0115,0.002,0.011672617500000001,3.99,1.27,4.1872425294
2019-05-24 10:00:00,3.9515000000000002,1.471,4.2164194822,0.0115,0.001,0.011543396400000001,3.94,1.47,4.2052942822,4.1515,1.4809999999999999,4.4077560334,0.0115,0.001,0.011543396400000001,4.14,1.48,4.3965895874
2019-05-24 10:30:00,3.821,1.4,4.0694030275,0.021,-0.01,0.023259406700000002,3.8,1.4100000000000001,4.0531592616,3.941,1.47,4.206231211,0.021,-0.01,0.023259406700000002,3.92,1.48,4.1900835314
2019-05-24 11:00:00,3.7345,0.618,3.7852891897000003,0.0245,-0.012,0.0272809457,3.71,0.63,3.7631104156,4.0445,2.178,4.5936547813,0.0245,-0.012,0.0272809457,4.02,2.19,4.5778269954
2019-05-24 11:30:00,3.6814999999999998,0.5750000000000001,3.7261330156,0.0315,-0.015,0.03488911,3.65,0.59,3.6973774489,3.9915000000000003,2.135,4.5266209528,0.0315,-0.015,0.03488911,3.96,2.15,4.5060071016
2019-05-24 12:00:00,3.6045,0.9005000000000001,3.7152820216,0.044500000000000005,-0.0195,0.0485849771,3.56,0.92,3.6769552622,3.8345000000000002,1.6405,4.1706870537,0.044500000000000005,-0.0195,0.0485849771,3.79,1.6600000000000001,4.1375959203
2019-05-24 12:30:00,3.498,0.41300000000000003,3.5222965520000002,0.20800000000000002,0.033,0.2106015195,3.29,0.38,3.3118725821,3.848,1.943,4.310725345,0.20800000000000002,0.033,0.2106015195,3.64,1.9100000000000001,4.1106812088
2019-05-24 13:00:00,3.729,0.40850000000000003,3.7513082051,0.8190000000000001,0.1685,0.8361538435,2.91,0.24,2.9198801345,3.989,1.9685000000000001,4.4482708157,0.8190000000000001,0.1685,0.8361538435,3.17,1.8,3.6453943545
2019-05-24 13:30:00,3.7135,1.037,3.8555740493,0.043500000000000004,-0.023,0.0492061988,3.67,1.06,3.820013089,3.7335000000000003,1.227,3.9299556295,0.043500000000000004,-0.023,0.0492061988,3.69,1.25,3.8959722792
2019-05-24 14:00:00,3.589,1.0945,3.7521795333,0.019,-0.0055000000000000005,0.0197800404,3.5700000000000003,1.1,3.7356257843,3.6189999999999998,1.0845,3.778002283,0.019,-0.0055000000000000005,0.0197800404,3.6,1.09,3.7613960174
2019-05-24 14:30:00,3.515,1.022,3.6605612958,0.025,0.002,0.0250798724,3.49,1.02,3.6360005501,3.555,1.012,3.6962371407,0.025,0.002,0.0250798724,3.5300000000000002,1.01,3.6716481313
2019-05-24 15:00:00,3.1855,0.2645,3.196462185,0.035500000000000004,-0.0155,0.0387362879,3.15,0.28,3.1624199595,3.4155,1.5545,3.7526138224,0.035500000000000004,-0.0155,0.0387362879,3.38,1.57,3.7268351184
2019-05-24 15:30:00,3.1985,0.129,3.2011003186,0.018500000000000003,-0.001,0.018527007300000002,3.18,0.13,3.1826561234,3.5484999999999998,1.639,3.9087303885,0.018500000000000003,-0.001,0.018527007300000002,3.5300000000000002,1.6400000000000001,3.8923643201
2019-05-24 16:00:00,3.171,0.07200000000000001,3.1718173024,0.011,0.002,0.0111803399,3.16,0.07,3.1607752214,3.481,1.592,3.8277702387,0.011,0.002,0.0111803399,3.47,1.5899999999999999,3.8169359439
2019-05-24 16:30:00,3.072,0.07250000000000001,3.0728553903,0.012,0.0025,0.0122576507,3.06,0.07,3.0608005489,3.412,1.5925,3.7653419831,0.012,0.0025,0.0122576507,3.4,1.5899999999999999,3.7534117813
2019-05-24 17:00:00,3.242,0.117,3.2441105098,0.182,-0.003,0.1820247236,3.06,0.12,3.0623520372,3.622,1.637,3.9747519419,0.182,-0.003,0.1820247236,3.44,1.6400000000000001,3.8109316446
2019-05-24 17:30:00,3.5605,0.0645,3.5610841748,4.2605,-0.3055,4.2714389262,-0.7000000000000001,0.37,0.7917701687,3.6705,1.6844999999999999,4.0385777818,4.2605,-0.3055,4.2714389262,-0.59,1.99,2.0756203892
2019-05-24 18:00:00,3.491,0.0815,3.4919512096,4.221,-0.2585,4.2289080446,-0.73,0.34,0.8052949770000001,3.6109999999999998,1.7015,3.99179449,4.221,-0.2585,4.2289080446,-0.61,1.96,2.0527298897
2019-05-24 18:30:00,3.296,0.2155,3.3030374279,3.936,-0.1545,3.9390311309,-0.64,0.37,0.7392563831000001,3.416,1.5055,3.7330398136,3.936,-0.1545,3.9390311309,-0.52,1.6600000000000001,1.7395401691
2019-05-24 19:00:00,3.3895,0.802,3.4830897562,4.3295,-0.198,4.3340251787,-0.9400000000000001,1.0,1.3724430771,3.4195,0.892,3.5339275955,4.3295,-0.198,4.3340251787,-0.91,1.09,1.4199295757
2019-05-24 19:30:00,3.4795,0.8425,3.5800456003,4.3295,-0.2275,4.3354730422,-0.85,1.07,1.3665284483,3.5595,0.9325,3.67961907,4.3295,-0.2275,4.3354730422,-0.77,1.16,1.392300255
2019-05-24 20:00:00,3.385,0.799,3.478020414,4.325,-0.231,4.3311645085,-0.9400000000000001,1.03,1.3944532979,3.495,0.899,3.6087707048,4.325,-0.231,4.3311645085,-0.8300000000000001,1.13,1.4020698984
2019-05-24 20:30:00,3.0865,0.7955,3.1873660756,0.42650000000000005,0.025500000000000002,0.4272616294,2.66,0.77,2.7692056623,3.3865,0.8255,3.4856609847,0.42650000000000005,0.025500000000000002,0.4272616294,2.96,0.8,3.0662028635
2019-05-24 21:00:00,2.83,0.551,2.8831408221,0.0,0.001,0.001,2.83,0.55,2.8829498782,3.15,0.5710000000000001,3.2013342531,0.0,0.001,0.001,3.15,0.5700000000000001,3.2011560412
2019-05-24 21:30:00,2.56,0.3215,2.5801089609,0.0,0.0015,0.0015,2.56,0.32,2.5799224795,2.87,0.3215,2.8879512202,0.0,0.0015,0.0015,2.87,0.32,2.887784618
2019-05-24 22:00:00,2.45,0.24150000000000002,2.4618737275,0.0,0.0015,0.0015,2.45,0.24,2.461727036,2.77,0.3715,2.7948009321000002,0.0,0.0015,0.0015,2.77,0.37,2.7946019395
2019-05-24 22:30:00,2.27,-0.0085,2.270015914,0.0,0.0015,0.0015,2.27,-0.01,2.2700220263,2.61,0.4315,2.645428557,0.0,0.0015,0.0015,2.61,0.43,2.6451843036
2019-05-24 23:00:00,2.14,0.24150000000000002,2.1535835832,0.0,0.0015,0.0015,2.14,0.24,2.1534158911,2.41,0.2515,2.4230873385000002,0.0,0.0015,0.0015,2.41,0.25,2.422932108
2019-05-24 23:30:00,2.0,0.24150000000000002,2.0145277983,0.0,0.0015,0.0015,2.0,0.24,2.0143485299,2.24,0.2515,2.2540745884,0.0,0.0015,0.0015,2.24,0.25,2.2539077177
2019-05-25 00:00:00,1.9100000000000001,0.023,1.9101384767,0.0,0.003,0.003,1.9100000000000001,0.02,1.9101047092,2.17,0.41300000000000003,2.208952014,0.0,0.003,0.003,2.17,0.41000000000000003,2.208393081
2019-05-25 00:30:00,1.85,-0.037,1.850369963,0.0,0.003,0.003,1.85,-0.04,1.8504323819000001,2.09,0.343,2.117958687,0.0,0.003,0.003,2.09,0.34,2.1174749113
2019-05-25 01:00:00,1.88,0.6925,2.0034860244,0.0,0.0025,0.0025,1.88,0.6900000000000001,2.0026232796,1.98,-0.2575,1.9966737966,0.0,0.0025,0.0025,1.98,-0.26,1.9969977466
2019-05-25 01:30:00,1.88,0.6920000000000001,2.0033132556,0.0,0.002,0.002,1.88,0.6900000000000001,2.0026232796,1.96,-0.258,1.9769076863000001,0.0,0.002,0.002,1.96,-0.26,1.9771696943000001
2019-05-25 02:00:00,1.8,0.212,1.8124414473,0.0,0.002,0.002,1.8,0.21,1.8122085973000002,1.99,0.182,1.998305282,0.0,0.002,0.002,1.99,0.18,1.9981241203
2019-05-25 02:30:00,1.73,0.212,1.7429411924,0.0,0.002,0.002,1.73,0.21,1.7426990561,1.9100000000000001,0.182,1.9186516099,0.0,0.002,0.002,1.9100000000000001,0.18,1.9184629264000002
2019-05-25 03:00:00,1.67,0.1925,1.6810580745,0.0,0.0025,0.0025,1.67,0.19,1.6807736314000001,1.8399999999999999,0.14250000000000002,1.8455097534,0.0,0.0025,0.0025,1.8399999999999999,0.14,1.8453184007
2019-05-25 03:30:00,1.63,0.192,1.6412690212,0.0,0.002,0.002,1.63,0.19,1.6410362580000002,1.8,0.14200000000000002,1.8055924236,0.0,0.002,0.002,1.8,0.14,1.8054362354
2019-05-25 04:00:00,1.72,0.162,1.7276122250000001,0.0,0.002,0.002,1.72,0.16,1.7274258305,1.8900000000000001,0.122,1.8939334730000001,0.0,0.002,0.002,1.8900000000000001,0.12,1.8938056923
2019-05-25 04:30:00,1.72,0.1625,1.7276591822,0.0,0.0025,0.0025,1.72,0.16,1.7274258305,1.8900000000000001,0.12250000000000001,1.8939657468000002,0.0,0.0025,0.0025,1.8900000000000001,0.12,1.8938056923
2019-05-25 05:00:00,1.72,0.162,1.7276122250000001,0.0,0.002,0.002,1.72,0.16,1.7274258305,1.8900000000000001,0.162,1.8969301516,0.0,0.002,0.002,1.8900000000000001,0.16,1.896760396
2019-05-25 05:30:00,1.72,0.061500000000000006,1.7210991401,0.0,0.0015,0.0015,1.72,0.06,1.7210461934999999,1.8900000000000001,0.21150000000000002,1.9017971106,0.0,0.0015,0.0015,1.8900000000000001,0.21,1.901630879
2019-05-25 06:00:00,1.72,0.061500000000000006,1.7210991401,0.0,0.0015,0.0015,1.72,0.06,1.7210461934999999,1.8900000000000001,0.21150000000000002,1.9017971106,0.0,0.0015,0.0015,1.8900000000000001,0.21,1.901630879
2019-05-25 06:30:00,1.7205,0.060500000000000005,1.7215633882999999,0.0005,0.0005,0.0007071068,1.72,0.06,1.7210461934999999,1.8905,0.21050000000000002,1.9021830879000001,0.0005,0.0005,0.0007071068,1.8900000000000001,0.21,1.901630879
2019-05-25 07:00:00,2.052,0.031,2.0522341484,0.002,0.001,0.0022360680000000003,2.05,0.03,2.0502195004,2.2720000000000002,0.391,2.3053990978,0.002,0.001,0.0022360680000000003,2.27,0.39,2.3032585613
2019-05-25 07:30:00,2.195,0.234,2.2074376548,0.015,-0.006,0.0161554944,2.18,0.24,2.1931712199,2.355,0.214,2.3647031526,0.015,-0.006,0.0161554944,2.34,0.22,2.3503191273
2019-05-25 08:00:00,2.3075,0.265,2.3226668401,0.0275,-0.005,0.027950849700000002,2.2800000000000002,0.27,2.2959311836,2.4375,0.265,2.4518628122,0.0275,-0.005,0.027950849700000002,2.41,0.27,2.4250773184
2019-05-25 08:30:00,2.44,0.322,2.4611550134,0.05,-0.008,0.050635955600000004,2.39,0.33,2.4126748641,2.55,0.312,2.5690161541,0.05,-0.008,0.050635955600000004,2.5,0.32,2.5203967942
2019-05-25 09:00:00,2.4525,-0.027,2.4526486194,0.0625,-0.007,0.0628907783,2.39,-0.02,2.3900836805,2.6225,0.613,2.6931905335,0.0625,-0.007,0.0628907783,2.56,0.62,2.6340083523
2019-05-25 09:30:00,2.306,-0.47050000000000003,2.3535093478,0.096,-0.0105,0.09657251160000001,2.21,-0.46,2.2573657214000002,2.526,1.0395,2.731526359,0.096,-0.0105,0.09657251160000001,2.43,1.05,2.6471494102
2019-05-25 10:00:00,2.3455,0.030500000000000003,2.3456982969,0.0655,-0.0095,0.0661853458,2.2800000000000002,0.04,2.2803508502,2.4955,0.5805,2.5621281194,0.0655,-0.0095,0.0661853458,2.43,0.59,2.500599928
2019-05-25 10:30:00,2.2755,-0.49,2.3276598227,0.0855,-0.01,0.08608280900000001,2.19,-0.48,2.241985727,2.4355,1.02,2.6404659153,0.0855,-0.01,0.08608280900000001,2.35,1.03,2.5658137111
2019-05-25 11:00:00,2.313,-0.49050000000000005,2.3644363493,0.10300000000000001,-0.0105,0.10353381090000001,2.21,-0.48,2.2615260335,2.453,1.0195,2.6564241472,0.10300000000000001,-0.0105,0.10353381090000001,2.35,1.03,2.5658137111
2019-05-25 11:30:00,2.3195,-0.12150000000000001,2.3226800253,0.1095,-0.0115,0.1101022252,2.21,-0.11,2.2127358631,2.2995,0.6285000000000001,2.3838440595,0.1095,-0.0115,0.1101022252,2.19,0.64,2.2816003156
2019-05-25 12:00:00,2.2665,0.197,2.2750453292,0.14650000000000002,-0.013000000000000001,0.1470756608,2.12,0.21,2.1303755537,2.1165,0.187,2.1247449847,0.14650000000000002,-0.013000000000000001,0.1470756608,1.97,0.2,1.9801262586
2019-05-25 12:30:00,2.193,0.1945,2.2016083326,0.14300000000000002,-0.0155,0.14383758200000002,2.05,0.21,2.0607280267,2.013,0.1845,2.0214374217,0.14300000000000002,-0.0155,0.14383758200000002,1.87,0.2,1.8806647761000002
2019-05-25 13:00:00,2.1305,0.11950000000000001,2.1338487528,0.0805,-0.0105,0.0811818945,2.05,0.13,2.0541178155,1.9805000000000001,0.0995,1.9829978568,0.0805,-0.0105,0.0811818945,1.9,0.11,1.9031815468
2019-05-25 13:30:00,2.0425,0.1165,2.0458197623,0.10250000000000001,-0.0135,0.10338520200000001,1.94,0.13,1.9443507914,1.8725,0.0665,1.873680469,0.10250000000000001,-0.0135,0.10338520200000001,1.77,0.08,1.7718069872000002
2019-05-25 14:00:00,1.9785,0.08750000000000001,1.9804339171,0.1085,-0.0125,0.10921767260000001,1.87,0.1,1.8726718880000002,1.7985,0.0275,1.7987102324,0.1085,-0.0125,0.10921767260000001,1.69,0.04,1.6904733065
2019-05-25 14:30:00,1.9655,0.107,1.9684103358,0.0955,-0.013000000000000001,0.09638075530000001,1.87,0.12,1.8738463117,1.8355000000000001,0.057,1.8363848317,0.0955,-0.013000000000000001,0.09638075530000001,1.74,0.07,1.7414074767
2019-05-25 15:00:00,1.9055,-0.34400000000000003,1.9363022104,0.1255,-0.014,0.12627846210000002,1.78,-0.33,1.8103314614000001,1.7655,0.47600000000000003,1.8285421105,0.1255,-0.014,0.12627846210000002,1.6400000000000001,0.49,1.7116366437
2019-05-25 15:30:00,1.8210000000000002,-0.675,1.9420777533,0.131,-0.015,0.131855982,1.69,-0.66,1.8143042744,1.751,0.795,1.9230252208,0.131,-0.015,0.131855982,1.62,0.81,1.8112150618
2019-05-25 16:00:00,1.917,-0.6305000000000001,2.0180236,0.08700000000000001,-0.0105,0.08763133000000001,1.83,-0.62,1.9321749403,1.917,0.8895000000000001,2.1133147541,0.08700000000000001,-0.0105,0.08763133000000001,1.83,0.9,2.0393381279
2019-05-25 16:30:00,2.03,-0.099,2.0324126057,0.09,-0.009000000000000001,0.0904488806,1.94,-0.09,1.9420865068,1.98,0.311,2.0042756796,0.09,-0.009000000000000001,0.0904488806,1.8900000000000001,0.32,1.9168985367
2019-05-25 17:00:00,2.0115,-0.229,2.0244933317,0.07150000000000001,-0.009000000000000001,0.0720642075,1.94,-0.22,1.9524343779,2.0815,0.451,2.1297988755,0.07150000000000001,-0.009000000000000001,0.0720642075,2.01,0.46,2.0619650821
2019-05-25 17:30:00,2.0485,-0.42050000000000004,2.0912131646,0.0485,-0.0105,0.0496235831,2.0,-0.41000000000000003,2.0415925157,2.1985,0.7595000000000001,2.3259927988,0.0485,-0.0105,0.0496235831,2.15,0.77,2.2837250272
2019-05-25 18:00:00,2.005,-0.6415000000000001,2.1051240462,0.045,-0.0115,0.0464462054,1.96,-0.63,2.0587617638,2.195,0.8785000000000001,2.3642730912,0.045,-0.0115,0.0464462054,2.15,0.89,2.326929307
2019-05-25 18:30:00,2.0125,-0.6515000000000001,2.1153270433,0.022500000000000003,-0.0015,0.0225499446,1.99,-0.65,2.0934660255,2.3025,0.8885000000000001,2.4679826782,0.022500000000000003,-0.0015,0.0225499446,2.2800000000000002,0.89,2.4475497952
2019-05-25 19:00:00,1.963,-0.6895,2.0805718565,0.013000000000000001,0.0005,0.013009611800000001,1.9500000000000002,-0.6900000000000001,2.0684777011,2.343,0.8405,2.4891944982,0.013000000000000001,0.0005,0.013009611800000001,2.33,0.84,2.4767922803
2019-05-25 19:30:00,2.014,-0.6895,2.1287569729999998,0.004,0.0005,0.0040311289,2.01,-0.6900000000000001,2.1251352898,2.424,0.8005,2.5527585568999998,0.004,0.0005,0.0040311289,2.42,0.8,2.5488036409
2019-05-25 20:00:00,2.0325,-0.6890000000000001,2.1461074647,0.0025,0.001,0.0026925824,2.03,-0.6900000000000001,2.1440615663,2.4625,0.801,2.5894994207,0.0025,0.001,0.0026925824,2.46,0.8,2.5868127107000003
2019-05-25 20:30:00,2.0305,-0.1885,2.0392308599,0.0005,0.0015,0.0015811388,2.03,-0.19,2.0388722373,2.3405,0.2015,2.3491578278,0.0005,0.0015,0.0015811388,2.34,0.2,2.348531456
2019-05-25 21:00:00,1.94,-0.0785,1.9415875592,0.0,0.0015,0.0015,1.94,-0.08,1.9416487839,2.21,-0.0685,2.2110613402,0.0,0.0015,0.0015,2.21,-0.07,2.2111083194
2019-05-25 21:30:00,1.97,-0.008,1.9700162436,0.0,0.002,0.002,1.97,-0.01,1.9700253805,2.25,-0.018000000000000002,2.2500719988,0.0,0.002,0.002,2.25,-0.02,2.2500888871
2019-05-25 22:00:00,1.97,-0.008,1.9700162436,0.0,0.002,0.002,1.97,-0.01,1.9700253805,2.25,0.002,2.2500008889,0.0,0.002,0.002,2.25,0.0,2.25
2019-05-25 22:30:00,1.9300000000000002,0.0125,1.9300404789,0.0,0.0025,0.0025,1.9300000000000002,0.01,1.9300259066,2.2,0.0025,2.2000014205,0.0,0.0025,0.0025,2.2,0.0,2.2
2019-05-25 23:00:00,1.9300000000000002,-0.0675,1.9311800149,0.0,0.0025,0.0025,1.9300000000000002,-0.07,1.9312690129,2.2,0.10250000000000001,2.2023864897,0.0,0.0025,0.0025,2.2,0.1,2.2022715546000002
2019-05-25 23:30:00,1.85,-0.3175,1.8770472157,0.0,0.0025,0.0025,1.85,-0.32,1.8774717042,2.13,0.1925,2.1386809603,0.0,0.0025,0.0025,2.13,0.19,2.1384573879
2019-05-26 00:00:00,1.79,-0.758,1.943878597,0.0,0.002,0.002,1.79,-0.76,1.9446593532,2.17,0.7020000000000001,2.2807244463,0.0,0.002,0.002,2.17,0.7000000000000001,2.2801096465
2019-05-26 00:30:00,1.79,-0.47750000000000004,1.8525944645,0.0,0.0025,0.0025,1.79,-0.48,1.8532404053,2.08,0.48250000000000004,2.1352297886000002,0.0,0.0025,0.0025,2.08,0.48,2.1346662503
2019-05-26 01:00:00,1.74,-0.5875,1.8365065342,0.0,0.0025,0.0025,1.74,-0.59,1.8373078131,2.08,0.5625,2.1547172088,0.0,0.0025,0.0025,2.08,0.56,2.1540659229
2019-05-26 01:30:00,1.74,-0.498,1.8098629782,0.0,0.002,0.002,1.74,-0.5,1.8104143172,2.05,0.502,2.1105695914,0.0,0.002,0.002,2.05,0.5,2.1100947846
2019-05-26 02:00:00,1.77,0.022,1.7701367179,0.0,0.002,0.002,1.77,0.02,1.7701129907,1.96,-0.018000000000000002,1.9600826513,0.0,0.002,0.002,1.96,-0.02,1.9601020382
2019-05-26 02:30:00,1.83,0.052000000000000005,1.8307386487000001,0.0,0.002,0.002,1.83,0.05,1.8306829327,2.01,-0.018000000000000002,2.0100805954,0.0,0.002,0.002,2.01,-0.02,2.0100995
2019-05-26 03:00:00,1.83,0.052500000000000005,1.8307529189,0.0,0.0025,0.0025,1.83,0.05,1.8306829327,2.01,0.022500000000000003,2.0101259289,0.0,0.0025,0.0025,2.01,0.02,2.0100995
2019-05-26 03:30:00,1.8,0.052000000000000005,1.8007509545,0.0,0.002,0.002,1.8,0.05,1.8006943105,1.97,0.022,1.9701228388,0.0,0.002,0.002,1.97,0.02,1.9701015202
2019-05-26 04:00:00,1.8,0.052000000000000005,1.8007509545,0.0,0.002,0.002,1.8,0.05,1.8006943105,1.97,-0.018000000000000002,1.9700822318000002,0.0,0.002,0.002,1.97,-0.02,1.9701015202
2019-05-26 04:30:00,1.72,0.003,1.7200026163,0.0,0.003,0.003,1.72,0.0,1.72,1.88,-0.017,1.8800768601,0.0,0.003,0.003,1.88,-0.02,1.88010638
2019-05-26 05:00:00,1.76,0.032,1.7602908850999999,0.0,0.002,0.002,1.76,0.03,1.7602556632000002,1.92,-0.018000000000000002,1.9200843731,0.0,0.002,0.002,1.92,-0.02,1.9201041638
2019-05-26 05:30:00,1.76,0.062,1.7610917069,0.0,0.002,0.002,1.76,0.06,1.7610224303000002,1.92,0.012,1.9200374996,0.0,0.002,0.002,1.92,0.01,1.9200260415
2019-05-26 06:00:00,1.83,0.0825,1.8318586872,0.0,0.0025,0.0025,1.83,0.08,1.8317477992,2.0,0.052500000000000005,2.0006889438,0.0,0.0025,0.0025,2.0,0.05,2.0006249024
2019-05-26 06:30:00,1.98,0.1715,1.9874134572000002,0.0,0.0015,0.0015,1.98,0.17,1.9872845795,2.16,0.14150000000000001,2.1646298182,0.0,0.0015,0.0015,2.16,0.14,2.164532282
2019-05-26 07:00:00,1.83,0.101,1.8327850392,0.0,0.001,0.001,1.83,0.1,1.8327302038000002,2.02,0.081,2.0216233576,0.0,0.001,0.001,2.02,0.08,2.0215835377
2019-05-26 07:30:00,1.8905,0.061,1.8914838752,0.0005,0.001,0.0011180340000000002,1.8900000000000001,0.06,1.8909521411,2.0705,0.061,2.0713983803,0.0005,0.001,0.0011180340000000002,2.07,0.06,2.0708693827
2019-05-26 08:00:00,1.8925,-0.41850000000000004,1.9382204467,0.0025,0.0015,0.0029154759,1.8900000000000001,-0.42,1.936104336,2.2025,0.6015,2.2831575723,0.0025,0.0015,0.0029154759,2.2,0.6000000000000001,2.2803508502
2019-05-26 08:30:00,1.953,-0.658,2.0608670505,0.003,0.002,0.0036055513000000003,1.9500000000000002,-0.66,2.0586646157,2.333,0.862,2.487153594,0.003,0.002,0.0036055513000000003,2.33,0.86,2.4836465127
2019-05-26 09:00:00,2.0345,-0.509,2.0972055812,0.0045000000000000005,0.001,0.0046097722,2.03,-0.51,2.0930838493,2.3945,0.681,2.4894560149,0.0045000000000000005,0.001,0.0046097722,2.39,0.68,2.4848541205
2019-05-26 09:30:00,2.133,0.051000000000000004,2.1336096175,0.003,0.001,0.0031622777,2.13,0.05,2.1305867736,2.393,0.051000000000000004,2.3935433984,0.003,0.001,0.0031622777,2.39,0.05,2.3905229553
2019-05-26 10:00:00,2.203,0.051000000000000004,2.2035902523,0.003,0.001,0.0031622777,2.2,0.05,2.2005681085,2.463,0.051000000000000004,2.4635279580000002,0.003,0.001,0.0031622777,2.46,0.05,2.4605080776
2019-05-26 10:30:00,2.363,0.1015,2.3651789044,0.003,0.0015,0.0033541020000000003,2.36,0.1,2.3621176939,2.633,0.1015,2.6349556447999998,0.003,0.0015,0.0033541020000000003,2.63,0.1,2.631900454
2019-05-26 11:00:00,2.4215,0.1015,2.423626312,0.0015,0.0015,0.0021213203,2.42,0.1,2.4220652344999998,2.7115,0.1015,2.7133990676,0.0015,0.0015,0.0021213203,2.71,0.1,2.7118443908
2019-05-26 11:30:00,2.403,0.061500000000000006,2.4037868562,0.003,0.0015,0.0033541020000000003,2.4,0.06,2.4007498828,2.683,0.07150000000000001,2.6839525424,0.003,0.0015,0.0033541020000000003,2.68,0.07,2.6809140232
2019-05-26 12:00:00,2.308,-0.669,2.4030033292,0.008,0.001,0.0080622577,2.3,-0.67,2.3956001336,2.738,0.871,2.8732011764000003,0.008,0.001,0.0080622577,2.73,0.87,2.8652748559
2019-05-26 12:30:00,2.3115,-0.6905,2.412430828,0.0115,-0.0005,0.011510864400000001,2.3,-0.6900000000000001,2.401270497,2.7115,0.8395,2.8384841905,0.0115,-0.0005,0.011510864400000001,2.7,0.84,2.8276492002999998
2019-05-26 13:00:00,2.441,-0.29050000000000004,2.4582252236,0.011,-0.0005,0.0110113578,2.43,-0.29,2.4472433471,2.751,0.5995,2.8155641087000003,0.011,-0.0005,0.0110113578,2.74,0.6000000000000001,2.8049242414
2019-05-26 13:30:00,2.3665,0.121,2.3695913677,0.006500000000000001,0.001,0.0065764732,2.36,0.12,2.363048878,2.5465,0.111,2.5489180548,0.006500000000000001,0.001,0.0065764732,2.54,0.11,2.542380774
2019-05-26 14:00:00,2.274,-0.176,2.2808007366,0.024,-0.006,0.0247386338,2.25,-0.17,2.2564130827,2.374,0.244,2.386506233,0.024,-0.006,0.0247386338,2.35,0.25,2.3632604596
2019-05-26 14:30:00,2.227,0.099,2.2291994079,0.047,-0.011,0.0482700735,2.18,0.11,2.1827734651,2.297,0.059000000000000004,2.2977576025,0.047,-0.011,0.0482700735,2.25,0.07,2.2510886255
2019-05-26 15:00:00,2.201,0.0985,2.2032029525,0.07100000000000001,-0.0115,0.07192530850000001,2.13,0.11,2.1328384843,2.181,0.0785,2.1824122548,0.07100000000000001,-0.0115,0.07192530850000001,2.11,0.09,2.111918559
2019-05-26 15:30:00,2.1715,-0.1115,2.1743607106,0.0915,-0.0115,0.09221984600000001,2.08,-0.1,2.0824024587,2.1215,0.23850000000000002,2.1348640472,0.0915,-0.0115,0.09221984600000001,2.03,0.25,2.0453361582
2019-05-26 16:00:00,2.149,-0.0005,2.1490000582,0.099,-0.0105,0.099555261,2.05,0.01,2.0500243901,2.129,0.1495,2.1342425471,0.099,-0.0105,0.099555261,2.03,0.16,2.0362956563
2019-05-26 16:30:00,2.163,0.098,2.1652189266,0.083,-0.012,0.0838629835,2.08,0.11,2.082906623,2.163,0.068,2.1640686218,0.083,-0.012,0.0838629835,2.08,0.08,2.081537893
2019-05-26 17:00:00,2.0855,0.08,2.0870338402,0.0855,-0.01,0.08608280900000001,2.0,0.09,2.0020239759,2.0155,0.04,2.0158968848,0.0855,-0.01,0.08608280900000001,1.9300000000000002,0.05,1.9306475598000001
2019-05-26 17:30:00,2.1305,0.083,2.1321161436000002,0.060500000000000005,-0.007,0.0609036124,2.07,0.09,2.071955598,2.0905,0.043000000000000003,2.0909421919,0.060500000000000005,-0.007,0.0609036124,2.03,0.05,2.0306156702
2019-05-26 18:00:00,2.056,0.08,2.0575558316,0.046,-0.01,0.0470744092,2.01,0.09,2.0120139165,2.106,0.04,2.1063798328,0.046,-0.01,0.0470744092,2.06,0.05,2.0606067068
2019-05-26 18:30:00,2.0915,0.053500000000000006,2.0921841458,0.0115,-0.006500000000000001,0.0132098448,2.08,0.06,2.0808652047,2.2115,0.043500000000000004,2.2119277791,0.0115,-0.006500000000000001,0.0132098448,2.2,0.05,2.2005681085
2019-05-26 19:00:00,1.9335,0.0105,1.9335285103,0.0135,0.0005,0.0135092561,1.92,0.01,1.9200260415,2.1235,0.0105,2.1235259593,0.0135,0.0005,0.0135092561,2.11,0.01,2.1100236965
2019-05-26 19:30:00,2.0055,0.011,2.0055301668,0.0055000000000000005,0.001,0.005590169900000001,2.0,0.01,2.0000249998,2.1855,0.011,2.1855276823,0.0055000000000000005,0.001,0.005590169900000001,2.18,0.01,2.1800229357
2019-05-26 20:00:00,1.9745,0.0105,1.9745279183000002,0.0045000000000000005,0.0005,0.0045276926,1.97,0.01,1.9700253805,2.1845,0.0105,2.1845252345,0.0045000000000000005,0.0005,0.0045276926,2.18,0.01,2.1800229357
2019-05-26 20:30:00,1.9225,0.041,1.9229371415,0.0025,0.001,0.0026925824,1.92,0.04,1.9204166215,2.1825,0.031,2.1827201493,0.0025,0.001,0.0026925824,2.18,0.03,2.1802064122
2019-05-26 21:00:00,1.8805,0.0015,1.8805005982,0.0005,0.0015,0.0015811388,1.88,0.0,1.88,2.1305,0.0015,2.130500528,0.0005,0.0015,0.0015811388,2.13,0.0,2.13
2019-05-26 21:30:00,1.8,-0.0785,1.801710923,0.0,0.0015,0.0015,1.8,-0.08,1.8017769007000002,2.04,-0.08850000000000001,2.0419187667,0.0,0.0015,0.0015,2.04,-0.09,2.041984329
2019-05-26 22:00:00,1.88,-0.048,1.8806126661,0.0,0.002,0.002,1.88,-0.05,1.8806647761000002,2.16,0.012,2.1600333331,0.0,0.002,0.002,2.16,0.01,2.160023148
2019-05-26 22:30:00,1.77,-0.7675000000000001,1.9292372197,0.0,0.0025,0.0025,1.77,-0.77,1.9302331465,2.2,0.7125,2.3125,0.0,0.0025,0.0025,2.2,0.71,2.3117309532
2019-05-26 23:00:00,1.74,-0.5680000000000001,1.8303617129,0.0,0.002,0.002,1.74,-0.5700000000000001,1.8309833424000002,2.09,0.442,2.1362265797,0.0,0.002,0.002,2.09,0.44,2.1358136623
2019-05-26 23:30:00,1.74,0.042,1.7405068227,0.0,0.002,0.002,1.74,0.04,1.7404597094,1.92,-0.138,1.9249529864000001,0.0,0.002,0.002,1.92,-0.14,1.9250974001
2019-05-27 00:00:00,1.6,-0.438,1.6588682889,0.0,0.002,0.002,1.6,-0.44,1.659397481,1.87,0.242,1.8855938057000001,0.0,0.002,0.002,1.87,0.24,1.885338166
2019-05-27 00:30:00,1.47,-0.6275000000000001,1.5983292058,0.0,0.0025,0.0025,1.47,-0.63,1.5993123522000001,1.78,0.4625,1.8391047414,0.0,0.0025,0.0025,1.78,0.46,1.8384776311
2019-05-27 01:00:00,1.56,-0.068,1.561481348,0.0,0.002,0.002,1.56,-0.07,1.5615697230999999,1.73,-0.108,1.7333678202,0.0,0.002,0.002,1.73,-0.11,1.7334935823
2019-05-27 01:30:00,1.48,-0.068,1.4815613386,0.0,0.002,0.002,1.48,-0.07,1.4816544806,1.65,-0.108,1.6535307678,0.0,0.002,0.002,1.65,-0.11,1.6536626016
2019-05-27 02:00:00,1.48,-0.0375,1.4804750082,0.0,0.0025,0.0025,1.48,-0.04,1.4805404419000001,1.65,-0.08750000000000001,1.6523184469,0.0,0.0025,0.0025,1.65,-0.09,1.6524527225
2019-05-27 02:30:00,1.43,-0.038,1.430504806,0.0,0.002,0.002,1.43,-0.04,1.4305593312,1.5899999999999999,-0.088,1.5924333581,0.0,0.002,0.002,1.5899999999999999,-0.09,1.5925451328
2019-05-27 03:00:00,1.43,-0.038,1.430504806,0.0,0.002,0.002,1.43,-0.04,1.4305593312,1.5899999999999999,-0.088,1.5924333581,0.0,0.002,0.002,1.5899999999999999,-0.09,1.5925451328
2019-05-27 03:30:00,1.37,-0.0375,1.3705131338,0.0,0.0025,0.0025,1.37,-0.04,1.3705838172,1.51,-0.1075,1.5138217365000002,0.0,0.0025,0.0025,1.51,-0.11,1.514001321
2019-05-27 04:00:00,1.42,-0.018000000000000002,1.4201140799,0.0,0.002,0.002,1.42,-0.02,1.4201408381,1.58,-0.068,1.5814626142,0.0,0.002,0.002,1.58,-0.07,1.5815498728000001
2019-05-27 04:30:00,1.37,-0.018000000000000002,1.3701182431,0.0,0.002,0.002,1.37,-0.02,1.3701459776,1.52,-0.088,1.5225452374000001,0.0,0.002,0.002,1.52,-0.09,1.5226621424
2019-05-27 05:00:00,1.4,-0.0175,1.4001093707,0.0,0.0025,0.0025,1.4,-0.02,1.4001428499,1.55,-0.08750000000000001,1.5524677935,0.0,0.0025,0.0025,1.55,-0.09,1.5526107046000002
2019-05-27 05:30:00,1.4,-0.018000000000000002,1.4001157095,0.0,0.002,0.002,1.4,-0.02,1.4001428499,1.55,-0.058,1.5510847817,0.0,0.002,0.002,1.55,-0.06,1.5511608556
2019-05-27 06:00:00,1.32,-0.359,1.3679477329,0.0,0.001,0.001,1.32,-0.36,1.3682105101,1.55,0.261,1.5718209186,0.0,0.001,0.001,1.55,0.26,1.5716551785
2019-05-27 06:30:00,1.1905000000000001,-0.8885000000000001,1.4855041232000001,0.0005,0.0015,0.0015811388,1.19,-0.89,1.4860013459,1.4805000000000001,0.5615,1.5834021915,0.0005,0.0015,0.0015811388,1.48,0.56,1.5824032356000002
2019-05-27 07:00:00,1.2415,-0.709,1.4296864167,0.0015,0.001,0.0018027756000000002,1.24,-0.71,1.4288806808,1.4815,0.441,1.5457435913,0.0015,0.001,0.0018027756000000002,1.48,0.44,1.5440207252
2019-05-27 07:30:00,1.286,-0.43,1.3559852507,0.006,0.0,0.006,1.28,-0.43,1.3502962638,1.456,0.13,1.4617920509,0.006,0.0,0.006,1.45,0.13,1.4558159224
2019-05-27 08:00:00,1.3705,-0.437,1.4384850538,0.0205,-0.007,0.021662179,1.35,-0.43,1.4168274419,1.5105,0.203,1.5240798043,0.0205,-0.007,0.021662179,1.49,0.21,1.5047258887
2019-05-27 08:30:00,1.483,-0.099,1.4863007771,0.053,-0.009000000000000001,0.0537587202,1.43,-0.09,1.4328293688,1.5430000000000001,-0.129,1.5483830275,0.053,-0.009000000000000001,0.0537587202,1.49,-0.12,1.4948244044
2019-05-27 09:00:00,1.5455,-0.1005,1.5487641848,0.0855,-0.0105,0.0861423241,1.46,-0.09,1.4627713423,1.5755,-0.1105,1.5793702859,0.0855,-0.0105,0.0861423241,1.49,-0.1,1.4933519344000001
2019-05-27 09:30:00,1.6175000000000002,-0.0785,1.6194037483,0.0775,-0.0085,0.0779647356,1.54,-0.07,1.5415900882,1.5975000000000001,-0.1085,1.6011803459,0.0775,-0.0085,0.0779647356,1.52,-0.1,1.5232859219
2019-05-27 10:00:00,1.6520000000000001,-0.099,1.6549637458,0.082,-0.009000000000000001,0.0824924239,1.57,-0.09,1.5725775021000001,1.6019999999999999,-0.139,1.6080189675,0.082,-0.009000000000000001,0.0824924239,1.52,-0.13,1.5255490815
2019-05-27 10:30:00,1.6059999999999999,-0.73,1.7641247121,0.076,-0.01,0.0766550716,1.53,-0.72,1.6909464805,1.646,0.46,1.7090687522999999,0.076,-0.01,0.0766550716,1.57,0.47000000000000003,1.6388410539
2019-05-27 11:00:00,1.589,-0.8705,1.8118198724,0.059000000000000004,-0.0105,0.059927039,1.53,-0.86,1.7551353224000001,1.759,0.6195,1.8649024773,0.059000000000000004,-0.0105,0.059927039,1.7000000000000002,0.63,1.8129809707
2019-05-27 11:30:00,1.7055,-0.5435,1.7900062849,0.0155,-0.0035,0.0158902486,1.69,-0.54,1.7741758650000001,1.8655,0.35650000000000004,1.8992584079000001,0.0155,-0.0035,0.0158902486,1.85,0.36,1.8847015679
2019-05-27 12:00:00,1.796,-0.067,1.7972492871,0.026000000000000002,-0.007,0.026925824,1.77,-0.06,1.7710166572000001,1.8359999999999999,-0.097,1.8385605783,0.026000000000000002,-0.007,0.026925824,1.81,-0.09,1.8122361877
2019-05-27 12:30:00,1.7815,-0.068,1.7827973104,0.0415,-0.008,0.0422640509,1.74,-0.06,1.7410341754,1.7815,-0.098,1.7841934452000001,0.0415,-0.008,0.0422640509,1.74,-0.09,1.7423260315
2019-05-27 13:00:00,1.7530000000000001,-0.075,1.7546036589,0.133,-0.015,0.1338431918,1.62,-0.06,1.6211107302999999,1.573,-0.105,1.576500555,0.133,-0.015,0.1338431918,1.44,-0.09,1.4428097588
2019-05-27 13:30:00,1.7035,-0.037,1.7039017724,0.1535,-0.017,0.15443849910000002,1.55,-0.02,1.5501290269,1.5135,-0.107,1.5172775783999999,0.1535,-0.017,0.15443849910000002,1.3599999999999999,-0.09,1.362974688
2019-05-27 14:00:00,1.6245,-0.0385,1.6249561532999999,0.1645,-0.018500000000000003,0.1655370049,1.46,-0.02,1.4601369799000001,1.4745,-0.08850000000000001,1.4771535127,0.1645,-0.018500000000000003,0.1655370049,1.31,-0.07,1.3118688959
2019-05-27 14:30:00,1.5670000000000002,-0.1135,1.5711051047,0.147,-0.0135,0.1476185964,1.42,-0.1,1.4235167719000001,1.477,-0.1535,1.4849549656,0.147,-0.0135,0.1476185964,1.33,-0.14,1.3373481221999999
2019-05-27 15:00:00,1.5365,-0.5535,1.6331547692,0.20650000000000002,0.0165,0.20715815210000002,1.33,-0.5700000000000001,1.4469968901,1.6265,0.2665,1.6481882477,0.20650000000000002,0.0165,0.20715815210000002,1.42,0.25,1.4418391034
2019-05-27 15:30:00,1.617,-0.179,1.6268773771,0.08700000000000001,-0.009000000000000001,0.0874642784,1.53,-0.17,1.5394154735,1.5670000000000002,-0.079,1.5689901211000001,0.08700000000000001,-0.009000000000000001,0.0874642784,1.48,-0.07,1.4816544806
2019-05-27 16:00:00,1.548,-0.7815000000000001,1.7340836918,0.038,-0.0115,0.0397020151,1.51,-0.77,1.6949926254,1.768,0.5285000000000001,1.8453011272,0.038,-0.0115,0.0397020151,1.73,0.54,1.8123189565
2019-05-27 16:30:00,1.674,-0.179,1.6835429901999999,0.024,-0.009000000000000001,0.025632011200000002,1.65,-0.17,1.6587344573,1.804,-0.109,1.8072899600999999,0.024,-0.009000000000000001,0.025632011200000002,1.78,-0.1,1.7828067758000001
2019-05-27 17:00:00,1.7229999999999999,-0.096,1.7256723326999999,0.203,-0.016,0.2036295656,1.52,-0.08,1.5221038072000002,1.7930000000000001,-0.116,1.7967484521000001,0.203,-0.016,0.2036295656,1.5899999999999999,-0.1,1.5931415505
2019-05-27 17:30:00,2.015,-0.1105,2.0180275642,3.9050000000000002,-0.12050000000000001,3.9068587446,-1.8900000000000001,0.01,1.8900264548,1.945,-0.0805,1.9466651611999999,3.9050000000000002,-0.12050000000000001,3.9068587446,-1.96,0.04,1.9604081208
2019-05-27 18:00:00,2.0995,-0.278,2.1178253587,3.8595,-0.048,3.8597984727,-1.76,-0.23,1.7749647884000002,2.1895,0.132,2.1934753817,3.8595,-0.048,3.8597984727,-1.67,0.18,1.6796725871
2019-05-27 18:30:00,2.2005,-0.08700000000000001,2.2022191648,3.8505000000000003,-0.067,3.8510828672,-1.65,-0.02,1.6501212077,2.2905,-0.027,2.29065913,3.8505000000000003,-0.067,3.8510828672,-1.56,0.04,1.5605127363
2019-05-27 19:00:00,2.1825,-0.14150000000000001,2.1870821887,3.8525,-0.021500000000000002,3.852559993,-1.67,-0.12,1.6743058263,2.2925,0.018500000000000003,2.2925746444,3.8525,-0.021500000000000002,3.852559993,-1.56,0.04,1.5605127363
2019-05-27 19:30:00,2.2115,-0.095,2.2135395298000002,3.8515,-0.045,3.8517628756,-1.6400000000000001,-0.05,1.6407620181,2.3115,-0.045,2.3119379858,3.8515,-0.045,3.8517628756,-1.54,0.0,1.54
2019-05-27 20:00:00,2.152,-0.1595,2.1579027434,3.852,-0.0395,3.8522025193,-1.7000000000000002,-0.12,1.7042300314,2.262,-0.0095,2.2620199491,3.852,-0.0395,3.8522025193,-1.5899999999999999,0.03,1.5902829937
2019-05-27 20:30:00,1.931,-0.0945,1.9333109553,0.441,0.025500000000000002,0.4417366297,1.49,-0.12,1.4948244044,2.141,-0.0945,2.1430845177,0.441,0.025500000000000002,0.4417366297,1.7000000000000002,-0.12,1.7042300314
2019-05-27 21:00:00,1.82,-0.088,1.8221262304999999,0.0,0.002,0.002,1.82,-0.09,1.822223916,2.09,-0.11800000000000001,2.0933284501,0.0,0.002,0.002,2.09,-0.12,2.0934421415
2019-05-27 21:30:00,1.82,-0.08700000000000001,1.8220782091,0.0,0.003,0.003,1.82,-0.09,1.822223916,2.11,-0.117,2.1132413492,0.0,0.003,0.003,2.11,-0.12,2.1134095675
2019-05-27 22:00:00,1.8399999999999999,-0.08750000000000001,1.8420793278,0.0,0.0025,0.0025,1.8399999999999999,-0.09,1.842199772,2.11,-0.11750000000000001,2.1132690908,0.0,0.0025,0.0025,2.11,-0.12,2.1134095675
2019-05-27 22:30:00,1.76,-0.08750000000000001,1.7621737287,0.0,0.0025,0.0025,1.76,-0.09,1.7622996340000001,2.03,-0.11750000000000001,2.0333977107,0.0,0.0025,0.0025,2.03,-0.12,2.033543705
2019-05-27 23:00:00,1.67,-0.088,1.6723169556,0.0,0.002,0.002,1.67,-0.09,1.6724233914000002,1.9100000000000001,-0.11800000000000001,1.9136415547,0.0,0.002,0.002,1.9100000000000001,-0.12,1.9137659209
2019-05-27 23:30:00,1.56,-0.4975,1.6374083944,0.0,0.0025,0.0025,1.56,-0.5,1.6381697104000001,1.8599999999999999,0.3025,1.8844379135,0.0,0.0025,0.0025,1.8599999999999999,0.30000000000000004,1.8840382162
2019-05-28 00:00:00,1.46,-0.6475000000000001,1.597140022,0.0,0.0025,0.0025,1.46,-0.65,1.5981551865,1.76,0.35250000000000004,1.7949529938,0.0,0.0025,0.0025,1.76,0.35000000000000003,1.7944637082
2019-05-28 00:30:00,1.6600000000000001,-0.08750000000000001,1.6623044998,0.0,0.0025,0.0025,1.6600000000000001,-0.09,1.6624379688,1.8399999999999999,-0.0975,1.8425814093000001,0.0,0.0025,0.0025,1.8399999999999999,-0.1,1.8427153877
2019-05-28 01:00:00,1.6099999999999999,-0.08750000000000001,1.6123759642,0.0,0.0025,0.0025,1.6099999999999999,-0.09,1.6125135658,1.78,-0.1275,1.7845605200999999,0.0,0.0025,0.0025,1.78,-0.13,1.7847408776
2019-05-28 01:30:00,1.53,-0.088,1.5325286294,0.0,0.002,0.002,1.53,-0.09,1.5326447729,1.7000000000000002,-0.158,1.7073265651,0.0,0.002,0.002,1.7000000000000002,-0.16,1.7075128111
2019-05-28 02:00:00,1.57,-0.058,1.5710709723,0.0,0.002,0.002,1.57,-0.06,1.5711460785,1.74,-0.108,1.7433485022,0.0,0.002,0.002,1.74,-0.11,1.7434735444
2019-05-28 02:30:00,2.25,0.002,2.2500008889,0.0,0.002,0.002,2.25,0.0,2.25,2.44,-0.058,2.4406892469,0.0,0.002,0.002,2.44,-0.06,2.4407375934
2019-05-28 03:00:00,2.22,0.0025,2.2200014077,0.0,0.0025,0.0025,2.22,0.0,2.22,2.41,-0.0575,2.4106858464,0.0,0.0025,0.0025,2.41,-0.06,2.4107467723
2019-05-28 03:30:00,2.08,0.002,2.0800009615,0.0,0.002,0.002,2.08,0.0,2.08,2.26,-0.078,2.2613456171,0.0,0.002,0.002,2.26,-0.08,2.2614154859
2019-05-28 04:00:00,1.88,-0.048,1.8806126661,0.0,0.002,0.002,1.88,-0.05,1.8806647761000002,2.06,-0.108,2.0628291253,0.0,0.002,0.002,2.06,-0.11,2.0629348027
2019-05-28 04:30:00,1.77,-0.0475,1.770637244,0.0,0.0025,0.0025,1.77,-0.05,1.7707060739,1.94,-0.1075,1.9429761321,0.0,0.0025,0.0025,1.94,-0.11,1.9431160541999999
2019-05-28 05:00:00,1.73,-0.0085,1.7300208814,0.0,0.0015,0.0015,1.73,-0.01,1.7300289014999999,1.9,-0.0685,1.9012344016,0.0,0.0015,0.0015,1.9,-0.07,1.9012890364000001
2019-05-28 05:30:00,1.75,-0.0085,1.7500206427,0.0,0.0015,0.0015,1.75,-0.01,1.7500285712,1.92,-0.0385,1.9203859638,0.0,0.0015,0.0015,1.92,-0.04,1.9204166215
2019-05-28 06:00:00,1.8605,0.0315,1.8607666431,0.0005,0.0015,0.0015811388,1.8599999999999999,0.03,1.8602419198,2.0305,0.0015,2.0305005541,0.0005,0.0015,0.0015811388,2.03,0.0,2.03
2019-05-28 06:30:00,2.362,0.2205,2.3722698519,0.002,0.0005,0.0020615528,2.36,0.22,2.3702320561,2.552,0.2005,2.5598641077,0.002,0.0005,0.0020615528,2.55,0.2,2.5578311125
2019-05-28 07:00:00,2.5945,0.030500000000000003,2.5946792673,0.0045000000000000005,0.0005,0.0045276926,2.59,0.03,2.5901737393,2.8945,0.6805,2.9734173101,0.0045000000000000005,0.0005,0.0045276926,2.89,0.68,2.9689223634
2019-05-28 07:30:00,2.7415000000000003,0.3015,2.758029097,0.0015,0.0015,0.0021213203,2.74,0.30000000000000004,2.7563744303,2.9915000000000003,0.4515,3.0253800588,0.0015,0.0015,0.0021213203,2.99,0.45,3.0236732628
2019-05-28 08:00:00,2.9635,0.111,2.9655780634,0.0035,0.001,0.0036400549,2.96,0.11,2.9620432137,3.2335,0.981,3.3790358462,0.0035,0.001,0.0036400549,3.23,0.98,3.375396273
2019-05-28 08:30:00,2.965,-0.28850000000000003,2.9790027274,0.005,0.0015,0.0052201533000000005,2.96,-0.29,2.9741721537,3.325,1.2115,3.5388355783,0.005,0.0015,0.0052201533000000005,3.32,1.21,3.5336242019
2019-05-28 09:00:00,3.093,0.437,3.1237186173,0.013000000000000001,-0.003,0.013341664100000001,3.08,0.44,3.1112698372,3.303,0.667,3.3696732779,0.013000000000000001,-0.003,0.013341664100000001,3.29,0.67,3.3575288532
2019-05-28 09:30:00,3.1835,0.497,3.2220616459,0.0135,-0.003,0.0138293167,3.17,0.5,3.2091899289,3.3635,0.667,3.4289971202,0.0135,-0.003,0.0138293167,3.35,0.67,3.4163430741
2019-05-28 10:00:00,3.1895,0.025500000000000002,3.1896019344,0.0195,-0.0045000000000000005,0.0200124961,3.17,0.03,3.1701419527,3.4495,1.1655,3.6410768325,0.0195,-0.0045000000000000005,0.0200124961,3.43,1.17,3.6240584984
2019-05-28 10:30:00,3.112,0.24250000000000002,3.1214340054,0.032,-0.007500000000000001,0.0328671569,3.08,0.25,3.0901294471,3.2720000000000002,0.8425,3.3787261283,0.032,-0.007500000000000001,0.0328671569,3.24,0.85,3.3496417719
2019-05-28 11:00:00,3.125,0.562,3.1751329106,0.025,-0.008,0.0262488095,3.1,0.5700000000000001,3.1519676394,3.265,0.552,3.3113334172,0.025,-0.008,0.0262488095,3.24,0.56,3.2880389292
2019-05-28 11:30:00,3.226,0.588,3.2791492799,0.026000000000000002,-0.012,0.0286356421,3.2,0.6000000000000001,3.2557641192,3.316,0.578,3.3659976233,0.026000000000000002,-0.012,0.0286356421,3.29,0.59,3.3424841062
2019-05-28 12:00:00,3.168,0.546,3.2147068296,0.028,-0.014,0.0313049517,3.14,0.56,3.1895454222,3.318,0.536,3.3610147277,0.028,-0.014,0.0313049517,3.29,0.55,3.3356558575
2019-05-28 12:30:00,3.115,0.0155,3.1150385632,0.025,-0.0145,0.028900692000000002,3.09,0.03,3.0901456276,3.195,0.9955,3.34649746,0.025,-0.0145,0.028900692000000002,3.17,1.01,3.3270106703
2019-05-28 13:00:00,3.1925,-0.2195,3.2000369529,0.052500000000000005,-0.0195,0.056004464100000005,3.14,-0.2,3.1463629797,3.2225,1.2605,3.4602552652,0.052500000000000005,-0.0195,0.056004464100000005,3.17,1.28,3.4186693318
2019-05-28 13:30:00,3.0515,-0.202,3.0581785837,0.12150000000000001,-0.022,0.1234757061,2.93,-0.18,2.9355238033,3.1315,1.298,3.389851951,0.12150000000000001,-0.022,0.1234757061,3.01,1.32,3.2867156859
2019-05-28 14:00:00,2.9285,-0.245,2.9387305508,0.0985,-0.015,0.09963558600000001,2.83,-0.23,2.8393309071,2.9385,1.245,3.1913644809,0.0985,-0.015,0.09963558600000001,2.84,1.26,3.1069599289
2019-05-28 14:30:00,2.9655,-0.2335,2.9746785541,0.1355,-0.0035,0.1355451954,2.83,-0.23,2.8393309071,2.9755000000000003,1.2365,3.2221937403,0.1355,-0.0035,0.1355451954,2.84,1.24,3.0989030317
2019-05-28 15:00:00,2.9965,-0.20400000000000001,3.0034360739,0.0965,-0.014,0.09751025590000001,2.9,-0.19,2.9062174729,2.9665,1.276,3.2292875762,0.0965,-0.014,0.09751025590000001,2.87,1.29,3.1465854509
2019-05-28 15:30:00,2.922,-0.29550000000000004,2.9369038544,0.332,0.0345,0.3337877319,2.59,-0.33,2.6109385286,2.902,1.1945000000000001,3.1382215107,0.332,0.0345,0.3337877319,2.5700000000000003,1.16,2.8196631004
2019-05-28 16:00:00,2.7545,-0.377,2.7801797154,0.0945,-0.017,0.0960169256,2.66,-0.36,2.6842503609,2.8145,1.123,3.0302704912,0.0945,-0.017,0.0960169256,2.7199999999999998,1.1400000000000001,2.9492371895
2019-05-28 16:30:00,2.6375,-0.451,2.6757816148,0.0775,-0.011,0.0782767526,2.56,-0.44,2.5975372952,2.7975,1.049,2.987709365,0.0775,-0.011,0.0782767526,2.7199999999999998,1.06,2.9192464781
2019-05-28 17:00:00,2.715,-0.11800000000000001,2.7175630627,0.155,-0.018000000000000002,0.1560416611,2.56,-0.1,2.5619523805,2.775,0.742,2.8724882941,0.155,-0.018000000000000002,0.1560416611,2.62,0.76,2.7280029325
2019-05-28 17:30:00,3.012,0.4365,3.0434645143,2.802,0.10650000000000001,2.8040232257,0.21,0.33,0.3911521443,2.852,0.4365,2.8852099144,2.802,0.10650000000000001,2.8040232257,0.05,0.33,0.33376638540000003
2019-05-28 18:00:00,3.046,0.43,3.0762015539,2.916,0.16,2.9203862758,0.13,0.27,0.2996664813,2.936,0.44,2.9687869577,2.916,0.16,2.9203862758,0.02,0.28,0.28071337700000004
2019-05-28 18:30:00,2.9495,0.34400000000000003,2.9694925913,2.9095,0.134,2.912584119,0.04,0.21,0.21377558330000002,2.9295,0.384,2.9545602465,2.9095,0.134,2.912584119,0.02,0.25,0.25079872410000004
2019-05-28 19:00:00,2.9405,0.331,2.9590710113,2.9005,0.241,2.910495018,0.04,0.09,0.09848857800000001,2.9805,0.35100000000000003,3.0010966746,2.9005,0.241,2.910495018,0.08,0.11,0.1360147051
2019-05-28 19:30:00,2.934,0.28500000000000003,2.9478095257,2.894,0.245,2.9043520792,0.04,0.04,0.0565685425,3.064,0.355,3.0844968796,2.894,0.245,2.9043520792,0.17,0.11,0.2024845673
2019-05-28 20:00:00,2.6565000000000003,-0.482,2.6998733767000003,0.3065,0.058,0.31193949730000003,2.35,-0.54,2.411244492,3.0965,1.008,3.2564361271,0.3065,0.058,0.31193949730000003,2.79,0.9500000000000001,2.9473038527
2019-05-28 20:30:00,2.6415,0.202,2.649212383,0.0015,0.002,0.0025,2.64,0.2,2.6475649189,2.9615,0.322,2.9789538852,0.0015,0.002,0.0025,2.96,0.32,2.9772470505
2019-05-28 21:00:00,2.7405,0.292,2.756012382,0.0005,0.002,0.0020615528,2.74,0.29,2.755303976,3.0605,0.302,3.0753640841,0.0005,0.002,0.0020615528,3.06,0.30000000000000004,3.0746707141
2019-05-28 21:30:00,2.7800000000000002,0.3225,2.7986436447000003,0.0,0.0025,0.0025,2.7800000000000002,0.32,2.7983566606,3.12,0.3225,3.1366233835,0.0,0.0025,0.0025,3.12,0.32,3.1363673254
2019-05-28 22:00:00,2.7800000000000002,0.323,2.798701306,0.0,0.003,0.003,2.7800000000000002,0.32,2.7983566606,3.12,0.323,3.1366748317,0.0,0.003,0.003,3.12,0.32,3.1363673254
2019-05-28 22:30:00,2.73,0.303,2.746763368,0.0,0.003,0.003,2.73,0.30000000000000004,2.7464340516,3.05,0.28300000000000003,3.0631012063,0.0,0.003,0.003,3.05,0.28,3.0628254929
2019-05-28 23:00:00,2.61,0.273,2.6242387468,0.0,0.003,0.003,2.61,0.27,2.6239283527,2.9,0.243,2.9101630539,0.0,0.003,0.003,2.9,0.24,2.9099140881
2019-05-28 23:30:00,2.52,0.3125,2.5393023156,0.0,0.0025,0.0025,2.52,0.31,2.5389958645,2.79,0.2725,2.8032759853,0.0,0.0025,0.0025,2.79,0.27,2.8030340704
2019-05-29 00:00:00,2.38,0.28250000000000003,2.3967073768000002,0.0,0.0025,0.0025,2.38,0.28,2.3964139876,2.61,0.2725,2.6241867788,0.0,0.0025,0.0025,2.61,0.27,2.6239283527
2019-05-29 00:30:00,2.2800000000000002,0.062,2.2808428267,0.0,0.002,0.002,2.2800000000000002,0.06,2.280789337,2.55,0.442,2.5880231838,0.0,0.002,0.002,2.55,0.44,2.5876823607
2019-05-29 01:00:00,2.2800000000000002,0.272,2.2961672413,0.0,0.002,0.002,2.2800000000000002,0.27,2.2959311836,2.49,0.232,2.5007846769,0.0,0.002,0.002,2.49,0.23,2.500599928
2019-05-29 01:30:00,2.23,0.272,2.2465270975,0.0,0.002,0.002,2.23,0.27,2.2462858233,2.44,0.232,2.451004692,0.0,0.002,0.002,2.44,0.23,2.4508161906
2019-05-29 02:00:00,2.23,0.24150000000000002,2.2430386198,0.0,0.0015,0.0015,2.23,0.24,2.2428776159,2.44,0.2315,2.450957415,0.0,0.0015,0.0015,2.44,0.23,2.4508161906
2019-05-29 02:30:00,2.18,0.292,2.1994690268,0.0,0.002,0.002,2.18,0.29,2.1992044016,2.38,0.232,2.3912808283,0.0,0.002,0.002,2.38,0.23,2.3910876186
2019-05-29 03:00:00,2.27,0.342,2.2956184352,0.0,0.002,0.002,2.27,0.34,2.2953213283,2.47,0.292,2.4872000322,0.0,0.002,0.002,2.47,0.29,2.4869660231
2019-05-29 03:30:00,2.19,0.2715,2.2067651098,0.0,0.0015,0.0015,2.19,0.27,2.2065810658,2.38,0.21150000000000002,2.3893790511,0.0,0.0015,0.0015,2.38,0.21,2.3892467432
