Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-29 04:00:00,2.19,0.2715,2.2067651098,0.0,0.0015,0.0015,2.19,0.27,2.2065810658,2.38,0.21150000000000002,2.3893790511,0.0,0.0015,0.0015,2.38,0.21,2.3892467432
2019-05-29 04:30:00,2.11,0.21150000000000002,2.1205735663,0.0,0.0015,0.0015,2.11,0.21,2.1204244858,2.31,0.2515,2.3236506299,0.0,0.0015,0.0015,2.31,0.25,2.3234887562
2019-05-29 05:00:00,2.08,-0.509,2.1413736246,0.0,0.001,0.001,2.08,-0.51,2.1416115427,2.44,0.961,2.6224265481,0.0,0.001,0.001,2.44,0.96,2.6220602587
2019-05-29 05:30:00,2.11,-0.509,2.1705255124,0.0,0.001,0.001,2.11,-0.51,2.1707602355,2.48,0.961,2.6596843798,0.0,0.001,0.001,2.48,0.96,2.6593232222000003
2019-05-29 06:00:00,2.18,-0.269,2.1965338604,0.0,0.001,0.001,2.18,-0.27,2.1966565503,2.48,0.721,2.5826809714,0.0,0.001,0.001,2.48,0.72,2.5824019827
2019-05-29 06:30:00,2.49,0.3805,2.5189045734,0.0,0.0005,0.0005,2.49,0.38,2.5188290931,2.71,0.3705,2.7352093613,0.0,0.0005,0.0005,2.71,0.37,2.7351416781999998
2019-05-29 07:00:00,2.7405,0.501,2.7859183854,0.0005,0.001,0.0011180340000000002,2.74,0.5,2.7852468472,3.0005,0.531,3.0471234386,0.0005,0.001,0.0011180340000000002,3.0,0.53,3.0464569585
2019-05-29 07:30:00,2.9915000000000003,0.6615,3.0637647592,0.0015,0.0015,0.0021213203,2.99,0.66,3.0619764859,3.2615,0.6615,3.3279069248,0.0015,0.0015,0.0021213203,3.26,0.66,3.3261389027
2019-05-29 08:00:00,3.121,0.6615,3.1903327804,0.001,0.0015,0.0018027756000000002,3.12,0.66,3.1890437438,3.391,0.6615,3.4549187037999998,0.001,0.0015,0.0018027756000000002,3.39,0.66,3.4536502429000002
2019-05-29 08:30:00,3.191,0.6215,3.2509603581,0.001,0.0015,0.0018027756000000002,3.19,0.62,3.2496922931,3.481,0.7615000000000001,3.5633191339,0.001,0.0015,0.0018027756000000002,3.48,0.76,3.5620218977
2019-05-29 09:00:00,3.331,0.5515,3.3763461389,0.001,0.0015,0.0018027756000000002,3.33,0.55,3.3751148129,3.641,0.9015000000000001,3.7509443144,0.001,0.0015,0.0018027756000000002,3.64,0.9,3.7496133134000003
2019-05-29 09:30:00,3.4805,0.712,3.5525799428,0.0005,0.002,0.0020615528,3.48,0.71,3.5516897387,3.7605,0.712,3.8273103154,0.0005,0.002,0.0020615528,3.76,0.71,3.8264474386
2019-05-29 10:00:00,3.4805,0.6815,3.5465930835,0.0005,0.0015,0.0015811388,3.48,0.68,3.5458144339,3.7605,0.6915,3.8235497251,0.0005,0.0015,0.0015811388,3.76,0.6900000000000001,3.8227869415
2019-05-29 10:30:00,3.38,0.6015,3.4331038799,0.0,0.0015,0.0015,3.38,0.6000000000000001,3.4328413887,3.65,0.6015,3.6992299537,0.0,0.0015,0.0015,3.65,0.6000000000000001,3.6989863476
2019-05-29 11:00:00,3.44,0.672,3.5050226818,0.0,0.002,0.002,3.44,0.67,3.5046397818,3.7199999999999998,0.672,3.780209518,0.0,0.002,0.002,3.7199999999999998,0.67,3.7798544946
2019-05-29 11:30:00,3.542,0.7125,3.6129517365,0.002,0.0025,0.0032015621000000003,3.54,0.71,3.6104985805,3.822,0.7125,3.8878451937,0.002,0.0025,0.0032015621000000003,3.8200000000000003,0.71,3.8854214701
2019-05-29 12:00:00,3.5115,0.712,3.5829563561,0.0015,0.002,0.0025,3.51,0.71,3.5810892198,3.8215,0.742,3.8928686402,0.0015,0.002,0.0025,3.8200000000000003,0.74,3.8910152917
2019-05-29 12:30:00,3.5315,0.742,3.6086086308,0.0015,0.002,0.0025,3.5300000000000002,0.74,3.6067298208,3.8215,0.742,3.8928686402,0.0015,0.002,0.0025,3.8200000000000003,0.74,3.8910152917
2019-05-29 13:00:00,3.5315,0.7415,3.6085058542,0.0015,0.0015,0.0021213203,3.5300000000000002,0.74,3.6067298208,3.8215,0.7415,3.8927733687,0.0015,0.0015,0.0021213203,3.8200000000000003,0.74,3.8910152917
2019-05-29 13:30:00,3.532,0.7415,3.6089951856,0.002,0.0015,0.0025,3.5300000000000002,0.74,3.6067298208,3.802,0.7415,3.8736321779000003,0.002,0.0015,0.0025,3.8,0.74,3.8713821821
2019-05-29 14:00:00,3.3835,0.682,3.451549833,0.0035,0.002,0.0040311289,3.38,0.68,3.4477238869,3.6335,0.682,3.6969509395999998,0.0035,0.002,0.0040311289,3.63,0.68,3.6931422935000002
2019-05-29 14:30:00,3.376,0.6205,3.4325495262,0.196,0.0405,0.2001405756,3.18,0.58,3.2324603633,3.636,0.6205,3.6885656087000003,0.196,0.0405,0.2001405756,3.44,0.58,3.4885527085
2019-05-29 15:00:00,3.379,0.55,3.4234691469,0.019,0.01,0.0214709106,3.36,0.54,3.403116219,3.6790000000000003,0.55,3.7198845412,0.019,0.01,0.0214709106,3.66,0.54,3.6996216023
2019-05-29 15:30:00,3.2405,0.452,3.2718716737999998,0.0005,0.002,0.0020615528,3.24,0.45,3.2711007322,3.5005,0.442,3.5282948077,0.0005,0.002,0.0020615528,3.5,0.44,3.527548724
2019-05-29 16:00:00,3.171,0.3815,3.1938665047,0.001,0.0015,0.0018027756000000002,3.17,0.38,3.1926947865,3.421,0.36150000000000004,3.4400469837,0.001,0.0015,0.0018027756000000002,3.42,0.36,3.4388951714
2019-05-29 16:30:00,3.0615,0.3115,3.0773063708,0.0015,0.0015,0.0021213203,3.06,0.31,3.0756625303,3.3315,0.3115,3.3460311565,0.0015,0.0015,0.0021213203,3.33,0.31,3.3443983016
2019-05-29 17:00:00,3.062,0.384,3.0859844458,0.762,0.044,0.7632692841000001,2.3,0.34,2.3249946236,3.332,0.394,3.3552138531,0.762,0.044,0.7632692841000001,2.5700000000000003,0.35000000000000003,2.5937231926
2019-05-29 17:30:00,3.2895,0.35250000000000004,3.3083328883,3.8495,-0.0775,3.8502800547,-0.56,0.43,0.7060453243,3.4595000000000002,0.41250000000000003,3.4840058123,3.8495,-0.0775,3.8502800547,-0.39,0.49,0.6262587325
2019-05-29 18:00:00,3.2015000000000002,0.232,3.2098950528,3.8515,-0.048,3.8517990926000003,-0.65,0.28,0.7077428912,3.3815,0.302,3.3949589467,3.8515,-0.048,3.8517990926000003,-0.47000000000000003,0.35000000000000003,0.586003413
2019-05-29 18:30:00,3.229,0.23700000000000002,3.237685902,3.849,-0.043000000000000003,3.8492401848,-0.62,0.28,0.6802940541,3.439,0.307,3.4526757739000002,3.849,-0.043000000000000003,3.8492401848,-0.41000000000000003,0.35000000000000003,0.5390732789
2019-05-29 19:00:00,3.2915,0.28800000000000003,3.3040757028,3.8515,-0.062,3.851998994,-0.56,0.35000000000000003,0.6603786792,3.5115,0.378,3.5317865522,3.8515,-0.062,3.851998994,-0.34,0.44,0.556057551
2019-05-29 19:30:00,3.182,0.275,3.1938611429,3.852,-0.075,3.852730071,-0.67,0.35000000000000003,0.7559100476,3.382,0.335,3.3985510147999998,3.852,-0.075,3.852730071,-0.47000000000000003,0.41000000000000003,0.6236986452000001
2019-05-29 20:00:00,2.9505,0.2255,2.9591046788,0.4005,0.035500000000000004,0.4020702675,2.55,0.19,2.5570686342,3.3105,0.24550000000000002,3.3195904115,0.4005,0.035500000000000004,0.4020702675,2.91,0.21,2.9175674798999998
2019-05-29 20:30:00,2.87,0.353,2.8916273965,0.0,0.003,0.003,2.87,0.35000000000000003,2.8912626999,3.24,0.363,3.2602713077,0.0,0.003,0.003,3.24,0.36,3.2599386497
2019-05-29 21:00:00,2.69,-0.447,2.7268863196,0.0,0.003,0.003,2.69,-0.45,2.7273796948999998,3.2,0.863,3.3143278353,0.0,0.003,0.003,3.2,0.86,3.3135479474
2019-05-29 21:30:00,2.81,-0.3865,2.8364559313,0.0,0.0035,0.0035,2.81,-0.39,2.8369349658000003,3.34,1.1035,3.5175719253,0.0,0.0035,0.0035,3.34,1.1,3.5164755082
2019-05-29 22:00:00,2.69,-0.47700000000000004,2.7319643116,0.0,0.003,0.003,2.69,-0.48,2.7324897072,3.21,1.023,3.3690694561,0.0,0.003,0.003,3.21,1.02,3.3681597349
2019-05-29 22:30:00,2.74,-0.2775,2.7540163852,0.0,0.0025,0.0025,2.74,-0.28,2.7542694131000003,3.21,1.0225,3.3689176674,0.0,0.0025,0.0025,3.21,1.02,3.3681597349
2019-05-29 23:00:00,2.66,0.35350000000000004,2.6833863401,0.0,0.0035,0.0035,2.66,0.35000000000000003,2.6829275055,2.95,0.3335,2.9687913786999998,0.0,0.0035,0.0035,2.95,0.33,2.9684002426
2019-05-29 23:30:00,2.45,-0.367,2.4773350601,0.0,0.003,0.003,2.45,-0.37,2.4777812656,2.89,1.023,3.0657183498,0.0,0.003,0.003,2.89,1.02,3.0647185841
2019-05-30 00:00:00,2.45,-0.367,2.4773350601,0.0,0.003,0.003,2.45,-0.37,2.4777812656,2.87,1.103,3.0746559157,0.0,0.003,0.003,2.87,1.1,3.0735809734
2019-05-30 00:30:00,2.43,0.3025,2.4487560618,0.0,0.0025,0.0025,2.43,0.30000000000000004,2.4484484883,2.69,0.4425,2.7261522793,0.0,0.0025,0.0025,2.69,0.44,2.7257476039
2019-05-30 01:00:00,2.4,0.41200000000000003,2.4351065685,0.0,0.002,0.002,2.4,0.41000000000000003,2.4347689829,2.63,0.352,2.6534513374,0.0,0.002,0.002,2.63,0.35000000000000003,2.6531867631
2019-05-30 01:30:00,2.33,0.3815,2.3610256775,0.0,0.0015,0.0015,2.33,0.38,2.3607837682,2.56,0.3315,2.5813741010999998,0.0,0.0015,0.0015,2.56,0.33,2.5811818998
2019-05-30 02:00:00,2.39,0.41150000000000003,2.4251664376,0.0,0.0015,0.0015,2.39,0.41000000000000003,2.4249123696,2.61,0.36150000000000004,2.6349159854,0.0,0.0015,0.0015,2.61,0.36,2.6347106103
2019-05-30 02:30:00,2.34,0.41150000000000003,2.3759066164,0.0,0.0015,0.0015,2.34,0.41000000000000003,2.3756472802,2.56,0.36150000000000004,2.5853978901,0.0,0.0015,0.0015,2.56,0.36,2.5851885811
2019-05-30 03:00:00,2.29,-0.1885,2.2977450359000002,0.0,0.0015,0.0015,2.29,-0.19,2.2978685776,2.65,0.9815,2.8259232562000003,0.0,0.0015,0.0015,2.65,0.98,2.8254026262
2019-05-30 03:30:00,2.22,-0.3685,2.2503760241,0.0,0.0015,0.0015,2.22,-0.37,2.2506221362,2.61,1.1415,2.8487053638,0.0,0.0015,0.0015,2.61,1.1400000000000001,2.8481046329
2019-05-30 04:00:00,2.26,0.3015,2.2800224231,0.0,0.0015,0.0015,2.26,0.30000000000000004,2.2798245547000002,2.47,0.3215,2.4908356529,0.0,0.0015,0.0015,2.47,0.32,2.4906424874
2019-05-30 04:30:00,2.26,0.2215,2.2708285382,0.0,0.0015,0.0015,2.26,0.22,2.2706827167,2.47,0.42150000000000004,2.5057059385000002,0.0,0.0015,0.0015,2.47,0.42,2.5054540507
2019-05-30 05:00:00,2.2,-0.3985,2.2358001364,0.0,0.0015,0.0015,2.2,-0.4,2.2360679775,2.5700000000000003,1.0915,2.7921805547,0.0,0.0015,0.0015,2.5700000000000003,1.09,2.7915945264
2019-05-30 05:30:00,2.2,-0.359,2.2290986968,0.0,0.001,0.001,2.2,-0.36,2.2292599669,2.5700000000000003,1.041,2.7728290607,0.0,0.001,0.001,2.5700000000000003,1.04,2.7724537868
2019-05-30 06:00:00,2.32,0.361,2.3479184398,0.0,0.001,0.001,2.32,0.36,2.3477648945,2.52,0.331,2.5416453332,0.0,0.001,0.001,2.52,0.33,2.541515296
2019-05-30 06:30:00,2.58,0.5105000000000001,2.63002096,0.0,0.0005,0.0005,2.58,0.51,2.6299239533,2.8,0.49050000000000005,2.8426379034,0.0,0.0005,0.0005,2.8,0.49,2.8425516706
2019-05-30 07:00:00,2.862,0.5805,2.9202781118,0.002,0.0005,0.0020615528,2.86,0.58,2.9182186347,3.112,0.5805,3.1656791136,0.002,0.0005,0.0020615528,3.11,0.58,3.1636213427
2019-05-30 07:30:00,3.121,0.5815,3.1747099474000002,0.001,0.0015,0.0018027756000000002,3.12,0.58,3.1734523787,3.391,0.5815,3.4404975294,0.001,0.0015,0.0018027756000000002,3.39,0.58,3.439258641
2019-05-30 08:00:00,3.2025,0.661,3.2700041667,0.0025,0.001,0.0026925824,3.2,0.66,3.2673536693,3.4625,0.661,3.5250286878,0.0025,0.001,0.0026925824,3.46,0.66,3.5223855553
2019-05-30 08:30:00,3.2015000000000002,0.3415,3.2196621717,0.0015,0.0015,0.0021213203,3.2,0.34,3.2180118086,3.5715,1.0015,3.7092606406,0.0015,0.0015,0.0021213203,3.5700000000000003,1.0,3.7074114959
2019-05-30 09:00:00,3.3245,-0.0485,3.3248537562,0.0045000000000000005,0.0015,0.0047434165,3.32,-0.05,3.3203764847,3.7545,1.4515,4.0253102365,0.0045000000000000005,0.0015,0.0047434165,3.75,1.45,4.0205720986
2019-05-30 09:30:00,3.375,-0.0485,3.3753484635,0.005,0.0015,0.0052201533000000005,3.37,-0.05,3.3703708995,3.725,1.4515,3.9978090562,0.005,0.0015,0.0052201533000000005,3.7199999999999998,1.45,3.9926056655
2019-05-30 10:00:00,3.4455,0.0315,3.4456439892,0.0055000000000000005,0.0015,0.0057008771000000005,3.44,0.03,3.4401308115,3.7555,1.5615,4.0671934427,0.0055000000000000005,0.0015,0.0057008771000000005,3.75,1.56,4.0615391171
2019-05-30 10:30:00,3.265,0.018500000000000003,3.2650524115,0.035,-0.0115,0.036840874,3.23,0.03,3.2301393159,3.485,1.5685,3.8217034487,0.035,-0.0115,0.036840874,3.45,1.58,3.7945882517
2019-05-30 11:00:00,3.3715,0.508,3.4095566060999998,0.0115,-0.002,0.011672617500000001,3.36,0.51,3.3984849566,3.4615,1.098,3.631471637,0.0115,-0.002,0.011672617500000001,3.45,1.1,3.6211186117
2019-05-30 11:30:00,3.4875,0.8190000000000001,3.5823759225,0.0175,-0.011,0.020670026600000002,3.47,0.8300000000000001,3.5678845273,3.4675000000000002,0.799,3.5583644066,0.0175,-0.011,0.020670026600000002,3.45,0.81,3.5438115074
2019-05-30 12:00:00,3.2575,0.2205,3.2649542876,0.0475,-0.029500000000000002,0.055915114200000005,3.21,0.25,3.2197204848,3.3375,1.1605,3.5335062615,0.0475,-0.029500000000000002,0.055915114200000005,3.29,1.19,3.4985997199
2019-05-30 12:30:00,3.2085,-0.052500000000000005,3.2089294944,0.0285,-0.022500000000000003,0.0363111553,3.18,-0.03,3.1801415063,3.3585000000000003,1.4775,3.6691318455,0.0285,-0.022500000000000003,0.0363111553,3.33,1.5,3.6522458844
2019-05-30 13:00:00,3.233,0.338,3.2506204023,0.393,0.068,0.39883956670000004,2.84,0.27,2.8528056366000003,3.303,1.058,3.4683098189,0.393,0.068,0.39883956670000004,2.91,0.99,3.0737924458
2019-05-30 13:30:00,3.2675,0.7235,3.3466413761,0.0475,-0.026500000000000003,0.054392095,3.22,0.75,3.306191162,3.1475,0.7235,3.2295833323,0.0475,-0.026500000000000003,0.054392095,3.1,0.75,3.1894356868
2019-05-30 14:00:00,3.1815,0.678,3.2529411692,0.07150000000000001,-0.032,0.0783342199,3.11,0.71,3.1900156739,3.0215,0.638,3.0881234188,0.07150000000000001,-0.032,0.0783342199,2.95,0.67,3.0251280965
2019-05-30 14:30:00,3.2275,0.801,3.3254108393,0.0775,-0.029,0.08274811180000001,3.15,0.8300000000000001,3.2575143898,3.0675,0.781,3.1653621041,0.0775,-0.029,0.08274811180000001,2.99,0.81,3.0977733939
2019-05-30 15:00:00,3.185,0.8035,3.2847887679,0.065,-0.026500000000000003,0.070194373,3.12,0.8300000000000001,3.2285135899,3.055,0.7635000000000001,3.148961297,0.065,-0.026500000000000003,0.070194373,2.99,0.79,3.0926040807
2019-05-30 15:30:00,3.148,0.7065,3.226305356,0.028,-0.0135,0.0310845621,3.12,0.72,3.2019993754,3.148,0.6865,3.2219848308,0.028,-0.0135,0.0310845621,3.12,0.7000000000000001,3.1975615709
2019-05-30 16:00:00,2.9485,0.5415,2.9978116185,0.018500000000000003,-0.0085,0.020359273100000002,2.93,0.55,2.9811742653,3.0785,0.5215000000000001,3.1223588039,0.018500000000000003,-0.0085,0.020359273100000002,3.06,0.53,3.1055595309
2019-05-30 16:30:00,2.8915,0.47250000000000003,2.9298512761,0.0115,0.0025,0.0117686023,2.88,0.47000000000000003,2.9180986961,3.0715,0.4625,3.1061259633,0.0115,0.0025,0.0117686023,3.06,0.46,3.0943820062
2019-05-30 17:00:00,2.9035,0.33,2.9221930549,0.1835,-0.01,0.1837722776,2.7199999999999998,0.34,2.7411676344,3.1035,0.43,3.1331473393,0.1835,-0.01,0.1837722776,2.92,0.44,2.952964612
2019-05-30 17:30:00,3.084,-0.319,3.1004543215,3.844,-0.129,3.8461639331,-0.76,-0.19,0.7833900689000001,3.254,1.061,3.4226067551,3.844,-0.129,3.8461639331,-0.59,1.19,1.3282319075
2019-05-30 18:00:00,3.218,0.249,3.2276190915,4.788,-0.371,4.8023520279,-1.57,0.62,1.6879869668,3.278,0.339,3.295482514,4.788,-0.371,4.8023520279,-1.51,0.71,1.668592221
2019-05-30 18:30:00,3.132,0.11950000000000001,3.1342789043,4.812,-0.42050000000000004,4.8303379023,-1.6800000000000002,0.54,1.7646529404,3.232,0.2195,3.2394450528,4.812,-0.42050000000000004,4.8303379023,-1.58,0.64,1.704699387
2019-05-30 19:00:00,3.1310000000000002,0.115,3.1331112333,4.811,-0.425,4.8297356035,-1.6800000000000002,0.54,1.7646529404,3.261,0.215,3.2680798644,4.811,-0.425,4.8297356035,-1.55,0.64,1.6769317219
2019-05-30 19:30:00,3.1335,0.187,3.1390749035,4.8135,-0.453,4.8347689965,-1.6800000000000002,0.64,1.7977764043,3.2635,0.28700000000000003,3.2760954275,4.8135,-0.453,4.8347689965,-1.55,0.74,1.7175855146
2019-05-30 20:00:00,3.19,0.28150000000000003,3.2023963293,4.8100000000000005,-0.40850000000000003,4.8273152217,-1.62,0.6900000000000001,1.7608236709,3.31,0.3915,3.333072494,4.8100000000000005,-0.40850000000000003,4.8273152217,-1.5,0.8,1.7000000000000002
2019-05-30 20:30:00,2.984,0.387,3.0089906946,0.504,-0.003,0.5040089285,2.48,0.39,2.5104780421,3.314,0.40700000000000003,3.3388987706,0.504,-0.003,0.5040089285,2.81,0.41000000000000003,2.8397535104
2019-05-30 21:00:00,2.95,0.423,2.980172646,0.0,0.003,0.003,2.95,0.42,2.9797483115,3.31,0.41300000000000003,3.3356662003,0.0,0.003,0.003,3.31,0.41000000000000003,3.3352960888
2019-05-30 21:30:00,2.95,0.42250000000000004,2.9801017181000002,0.0,0.0025,0.0025,2.95,0.42,2.9797483115,3.29,0.4425,3.319624414,0.0,0.0025,0.0025,3.29,0.44,3.3192920932
2019-05-30 22:00:00,2.89,0.343,2.9102833195,0.0,0.003,0.003,2.89,0.34,2.9099312707,3.26,0.483,3.2955862908,0.0,0.003,0.003,3.26,0.48,3.2951479481
2019-05-30 22:30:00,2.75,0.28250000000000003,2.7644721467,0.0,0.0025,0.0025,2.75,0.28,2.7642177917,3.09,0.42250000000000004,3.1187507515,0.0,0.0025,0.0025,3.09,0.42,3.118413058
2019-05-30 23:00:00,2.64,-0.107,2.6421674814,0.0,0.003,0.003,2.64,-0.11,2.6422906728999997,3.05,0.843,3.1643560166,0.0,0.003,0.003,3.05,0.84,3.1635581234
2019-05-30 23:30:00,2.49,-0.1975,2.4978202998,0.0,0.0025,0.0025,2.49,-0.2,2.4980192153000003,2.91,0.9925,3.074598551,0.0,0.0025,0.0025,2.91,0.99,3.0737924458
2019-05-31 00:00:00,2.49,0.393,2.5208230799,0.0,0.003,0.003,2.49,0.39,2.5203571176,2.7199999999999998,0.363,2.7441153401,0.0,0.003,0.003,2.7199999999999998,0.36,2.7437201023
2019-05-31 00:30:00,2.44,0.393,2.4714467423,0.0,0.003,0.003,2.44,0.39,2.4709714689,2.67,0.363,2.6945628588,0.0,0.003,0.003,2.67,0.36,2.6941603516
2019-05-31 01:00:00,2.47,0.393,2.5010695712,0.0,0.003,0.003,2.47,0.39,2.500599928,2.67,0.383,2.6973299761,0.0,0.003,0.003,2.67,0.38,2.6969056342
2019-05-31 01:30:00,2.36,0.3925,2.392416404,0.0,0.0025,0.0025,2.36,0.39,2.3920075251,2.5700000000000003,0.3425,2.5927217841,0.0,0.0025,0.0025,2.5700000000000003,0.34,2.5923927172
2019-05-31 02:00:00,2.39,0.3915,2.4218530612,0.0,0.0015,0.0015,2.39,0.39,2.421611034,2.6,0.3415,2.6223314531,0.0,0.0015,0.0015,2.6,0.34,2.6221365334
2019-05-31 02:30:00,2.32,0.35150000000000003,2.3464765607,0.0,0.0015,0.0015,2.32,0.35000000000000003,2.3462523308,2.5300000000000002,0.3015,2.5479015385,0.0,0.0015,0.0015,2.5300000000000002,0.30000000000000004,2.5477244749
2019-05-31 03:00:00,2.32,0.35150000000000003,2.3464765607,0.0,0.0015,0.0015,2.32,0.35000000000000003,2.3462523308,2.5300000000000002,0.3015,2.5479015385,0.0,0.0015,0.0015,2.5300000000000002,0.30000000000000004,2.5477244749
2019-05-31 03:30:00,2.32,0.35150000000000003,2.3464765607,0.0,0.0015,0.0015,2.32,0.35000000000000003,2.3462523308,2.5300000000000002,0.3015,2.5479015385,0.0,0.0015,0.0015,2.5300000000000002,0.30000000000000004,2.5477244749
2019-05-31 04:00:00,2.3,0.41150000000000003,2.3365213994,0.0,0.0015,0.0015,2.3,0.41000000000000003,2.3362576913,2.5,0.3715,2.5274517305,0.0,0.0015,0.0015,2.5,0.37,2.527231687
2019-05-31 04:30:00,2.24,0.3715,2.2705973333,0.0,0.0015,0.0015,2.24,0.37,2.2703523956,2.43,0.3315,2.4525073394,0.0,0.0015,0.0015,2.43,0.33,2.4523050381
2019-05-31 05:00:00,2.19,-0.2185,2.2008730654,0.0,0.0015,0.0015,2.19,-0.22,2.2010224897,2.51,0.8715,2.6569930843,0.0,0.0015,0.0015,2.51,0.87,2.6565014587
2019-05-31 05:30:00,2.27,-0.3085,2.2908671393,0.0,0.0015,0.0015,2.27,-0.31,2.2910696192,2.63,1.0515,2.8324110313,0.0,0.0015,0.0015,2.63,1.05,2.831854516
2019-05-31 06:00:00,2.3,-0.139,2.3041963892,0.0,0.001,0.001,2.3,-0.14,2.3042569301,2.63,0.841,2.7611919528,0.0,0.001,0.001,2.63,0.84,2.7608875385
2019-05-31 06:30:00,2.48,-0.11950000000000001,2.4828774134,0.0,0.0005,0.0005,2.48,-0.12,2.4829015285000002,2.84,0.9505,2.994837266,0.0,0.0005,0.0005,2.84,0.9500000000000001,2.9946786138
2019-05-31 07:00:00,2.7205,-0.20950000000000002,2.728554654,0.0005,0.0005,0.0007071068,2.7199999999999998,-0.21,2.7280945731,3.1605,1.3305,3.4291384486,0.0005,0.0005,0.0007071068,3.16,1.33,3.4284836298
2019-05-31 07:30:00,3.1115,0.451,3.1440154659,0.0015,0.001,0.0018027756000000002,3.11,0.45,3.1423876273,3.4615,1.041,3.6146456604,0.0015,0.001,0.0018027756000000002,3.46,1.04,3.6129212557
2019-05-31 08:00:00,3.301,0.8105,3.3990456381,0.001,0.0005,0.0011180340000000002,3.3,0.81,3.3979552675,3.591,0.8205,3.6835446582999998,0.001,0.0005,0.0011180340000000002,3.59,0.8200000000000001,3.682458418
2019-05-31 08:30:00,3.4425,0.931,3.5661698291,0.0025,0.001,0.0026925824,3.44,0.93,3.563495475,3.7225,0.9510000000000001,3.8420576844000003,0.0025,0.001,0.0026925824,3.7199999999999998,0.9500000000000001,3.8393879721
2019-05-31 09:00:00,3.5035,0.971,3.635567803,0.0035,0.001,0.0036400549,3.5,0.97,3.6319278627,3.7735000000000003,0.981,3.8989310394,0.0035,0.001,0.0036400549,3.77,0.98,3.8952920301000002
2019-05-31 09:30:00,3.425,0.7585000000000001,3.5079833594,0.005,-0.0015,0.0052201533000000005,3.42,0.76,3.5034268938,3.6950000000000003,0.7685000000000001,3.7740717071,0.005,-0.0015,0.0052201533000000005,3.69,0.77,3.7694827231
2019-05-31 10:00:00,3.4775,0.8425,3.5781018012,0.0175,-0.007500000000000001,0.019039432800000002,3.46,0.85,3.5628780501,3.7075,0.8425,3.8020208442000003,0.0175,-0.007500000000000001,0.019039432800000002,3.69,0.85,3.7866343895
2019-05-31 10:30:00,3.3985,0.798,3.4909320031,0.0085,-0.002,0.0087321246,3.39,0.8,3.4831164207,3.5885,0.798,3.6761578108,0.0085,-0.002,0.0087321246,3.58,0.8,3.6682966074000003
2019-05-31 11:00:00,3.4955,0.88,3.6045693571,0.0055000000000000005,0.0,0.0055000000000000005,3.49,0.88,3.59923603,3.7055,0.88,3.8085601282,0.0055000000000000005,0.0,0.0055000000000000005,3.7,0.88,3.8032091712
2019-05-31 11:30:00,3.499,0.8565,3.6023038809,0.009000000000000001,-0.0035,0.009656604000000001,3.49,0.86,3.5943984198,3.649,0.8765000000000001,3.7527927268,0.009000000000000001,-0.0035,0.009656604000000001,3.64,0.88,3.7448631484
2019-05-31 12:00:00,3.3810000000000002,0.789,3.4718412982,0.051000000000000004,-0.021,0.0551543289,3.33,0.81,3.4270978976,3.451,0.779,3.5378301259000002,0.051000000000000004,-0.021,0.0551543289,3.4,0.8,3.4928498393
2019-05-31 12:30:00,3.1215,0.6015,3.1789250542,0.0315,-0.018500000000000003,0.0365308089,3.09,0.62,3.1515869019,3.2015000000000002,0.5915,3.2556834152,0.0315,-0.018500000000000003,0.0365308089,3.17,0.61,3.2281573692
2019-05-31 13:00:00,3.1225,0.601,3.1798124552,0.0325,-0.019,0.037646381,3.09,0.62,3.1515869019,3.2025,0.591,3.256576001,0.0325,-0.019,0.037646381,3.17,0.61,3.2281573692
2019-05-31 13:30:00,3.068,0.585,3.1232753641,0.038,-0.015,0.0408533964,3.03,0.6000000000000001,3.0888347317,3.068,0.555,3.1177955353,0.038,-0.015,0.0408533964,3.03,0.5700000000000001,3.0831477422
2019-05-31 14:00:00,2.9895,0.5710000000000001,3.0435425494,0.0095,-0.009000000000000001,0.0130862523,2.98,0.58,3.0359183125,3.0395,0.561,3.0908382763,0.0095,-0.009000000000000001,0.0130862523,3.03,0.5700000000000001,3.0831477422
2019-05-31 14:30:00,2.896,0.5185000000000001,2.9420500081,0.046,-0.021500000000000002,0.0507764709,2.85,0.54,2.9007068104,2.826,0.4985,2.8696303333,0.046,-0.021500000000000002,0.0507764709,2.7800000000000002,0.52,2.8282149847999998
2019-05-31 15:00:00,2.8555,0.48950000000000005,2.8971521362,0.0555,-0.0205,0.059165023500000004,2.8,0.51,2.8460674623,2.7055,0.4595,2.7442431561,0.0555,-0.0205,0.059165023500000004,2.65,0.48,2.6931208662
2019-05-31 15:30:00,2.8025,0.402,2.8311853083000003,0.0925,-0.018000000000000002,0.0942350784,2.71,0.42,2.7423530043,2.5725,0.352,2.5964707297,0.0925,-0.018000000000000002,0.0942350784,2.48,0.37,2.5074489028
2019-05-31 16:00:00,2.797,0.48250000000000004,2.8383120424,0.08700000000000001,-0.0175,0.0887426053,2.71,0.5,2.7557394652,2.637,0.4525,2.6755420479,0.08700000000000001,-0.0175,0.0887426053,2.55,0.47000000000000003,2.5929519857
2019-05-31 16:30:00,2.8345000000000002,0.466,2.8725504782,0.0745,-0.014,0.0758040236,2.76,0.48,2.8014282072,2.6845,0.426,2.7180905522,0.0745,-0.014,0.0758040236,2.61,0.44,2.6468282906000002
2019-05-31 17:00:00,2.806,0.47850000000000004,2.8465063235,0.196,-0.021500000000000002,0.1971756831,2.61,0.5,2.6574611944,2.716,0.4585,2.7544288428,0.196,-0.021500000000000002,0.1971756831,2.52,0.48,2.5653069992
2019-05-31 17:30:00,2.9805,0.396,3.0066919114,3.4005,0.046,3.4008111165,-0.42,0.35000000000000003,0.5467174773,2.8105,0.47600000000000003,2.8505238554,3.4005,0.046,3.4008111165,-0.59,0.43,0.7300684899000001
2019-05-31 18:00:00,3.0295,0.357,3.0504621371,4.8395,-0.433,4.858832087,-1.81,0.79,1.9748924021,2.9195,0.427,2.9505608365000002,4.8395,-0.433,4.858832087,-1.92,0.86,2.1038060747
2019-05-31 18:30:00,2.996,0.306,3.011586293,4.8260000000000005,-0.444,4.8463813304,-1.83,0.75,1.9777259669,2.926,0.386,2.9513508771,4.8260000000000005,-0.444,4.8463813304,-1.9,0.8300000000000001,2.0733788848
2019-05-31 19:00:00,3.02,-0.1885,3.0258771042,4.82,-0.4485,4.8408214437,-1.8,0.26,1.8186808406,3.13,0.9715,3.2773025875,4.82,-0.4485,4.8408214437,-1.69,1.42,2.2073740055
2019-05-31 19:30:00,2.8315,-0.484,2.8725682324,4.8215,-0.524,4.84989054,-1.99,0.04,1.9904019695000001,2.9715,1.196,3.2031591047,4.8215,-0.524,4.84989054,-1.85,1.72,2.5260443385
2019-05-31 20:00:00,2.753,-0.56,2.8093787569,4.813,-0.47000000000000003,4.8358938160000005,-2.06,-0.09,2.0619650821,2.933,1.1,3.1324892657,4.813,-0.47000000000000003,4.8358938160000005,-1.88,1.57,2.4493468517
2019-05-31 20:30:00,2.4915000000000003,-0.47950000000000004,2.5372214133,0.5115000000000001,0.0005,0.5115002444,1.98,-0.48,2.0373512216,2.9515000000000002,1.0805,3.143061008,0.5115000000000001,0.0005,0.5115002444,2.44,1.08,2.6683328128
2019-05-31 21:00:00,2.38,-0.3185,2.4012168269,0.0,0.0015,0.0015,2.38,-0.32,2.4014162488,2.84,0.9215000000000001,2.9857599115999998,0.0,0.0015,0.0015,2.84,0.92,2.9852973051
2019-05-31 21:30:00,2.35,0.152,2.354910614,0.0,0.002,0.002,2.35,0.15,2.3547823679,2.67,0.28200000000000003,2.6848508338,0.0,0.002,0.002,2.67,0.28,2.6846415031
2019-05-31 22:00:00,2.17,-0.507,2.2284409348,0.0,0.003,0.003,2.17,-0.51,2.229125389,2.67,0.983,2.8452045621,0.0,0.003,0.003,2.67,0.98,2.8441694746
2019-05-31 22:30:00,2.11,-0.23700000000000002,2.123268471,0.0,0.003,0.003,2.11,-0.24,2.1236054247,2.51,0.6930000000000001,2.6039103287,0.0,0.003,0.003,2.51,0.6900000000000001,2.6031135204
2019-05-31 23:00:00,2.01,0.2025,2.0201748068,0.0,0.0025,0.0025,2.01,0.2,2.0199257412,2.2800000000000002,0.1925,2.28811194,0.0,0.0025,0.0025,2.2800000000000002,0.19,2.28790297
2019-05-31 23:30:00,1.92,-0.067,1.9211686548,0.0,0.003,0.003,1.92,-0.07,1.9212756179000001,2.21,0.343,2.2364590316,0.0,0.003,0.003,2.21,0.34,2.2360008945
2019-06-01 00:00:00,1.8599999999999999,0.153,1.866282133,0.0,0.003,0.003,1.8599999999999999,0.15,1.8660385848,2.08,0.183,2.0880347219,0.0,0.003,0.003,2.08,0.18,2.0877739341
2019-06-01 00:30:00,1.6800000000000002,-0.277,1.702682883,0.0,0.003,0.003,1.6800000000000002,-0.28,1.7031735085,1.97,0.523,2.0382416442,0.0,0.003,0.003,1.97,0.52,2.0374739262
2019-06-01 01:00:00,1.74,0.1535,1.7467576392000002,0.0,0.0035,0.0035,1.74,0.15,1.7464535493,1.9300000000000002,0.12350000000000001,1.9339473235,0.0,0.0035,0.0035,1.9300000000000002,0.12,1.9337269714
2019-06-01 01:30:00,1.79,0.182,1.7992287236000002,0.0,0.002,0.002,1.79,0.18,1.7990275151000001,1.98,0.152,1.9858257728000002,0.0,0.002,0.002,1.98,0.15,1.9856736892
2019-06-01 02:00:00,1.7000000000000002,0.18150000000000002,1.7096614431,0.0,0.0015,0.0015,1.7000000000000002,0.18,1.7095028517,1.8900000000000001,0.1315,1.8945691463,0.0,0.0015,0.0015,1.8900000000000001,0.13,1.8944656239
2019-06-01 02:30:00,1.7000000000000002,0.18150000000000002,1.7096614431,0.0,0.0015,0.0015,1.7000000000000002,0.18,1.7095028517,1.8900000000000001,0.1715,1.8977650671,0.0,0.0015,0.0015,1.8900000000000001,0.17,1.8976301009
2019-06-01 03:00:00,1.7000000000000002,0.081,1.7019286119,0.0,0.001,0.001,1.7000000000000002,0.08,1.701881312,1.9100000000000001,0.291,1.932040631,0.0,0.001,0.001,1.9100000000000001,0.29,1.931890266
2019-06-01 03:30:00,1.52,-0.6085,1.6372758625000001,0.0,0.0015,0.0015,1.52,-0.61,1.6378339354,1.8599999999999999,0.9215000000000001,2.0757558262,0.0,0.0015,0.0015,1.8599999999999999,0.92,2.0750903595
2019-06-01 04:00:00,1.58,-0.5885,1.6860404058,0.0,0.0015,0.0015,1.58,-0.59,1.6865645555,1.92,0.9215000000000001,2.129685951,0.0,0.0015,0.0015,1.92,0.92,2.1290373411
2019-06-01 04:30:00,1.49,-0.6285000000000001,1.6171308698,0.0,0.0015,0.0015,1.49,-0.63,1.6177144371,1.83,0.8715,2.0269218658,0.0,0.0015,0.0015,1.83,0.87,2.0262773749
2019-06-01 05:00:00,1.49,-0.2595,1.5124285934000001,0.0,0.0005,0.0005,1.49,-0.26,1.5125144627,1.74,0.6305000000000001,1.8507107419,0.0,0.0005,0.0005,1.74,0.63,1.8505404616
2019-06-01 05:30:00,1.5505,0.1905,1.5621589228000001,0.0005,0.0005,0.0007071068,1.55,0.19,1.5616017418,1.7105000000000001,0.1605,1.7180135331000002,0.0005,0.0005,0.0007071068,1.71,0.16,1.7174690681
2019-06-01 06:00:00,1.702,0.2205,1.7162238345,0.002,0.0005,0.0020615528,1.7000000000000002,0.22,1.714176187,1.8820000000000001,0.2205,1.8948731488,0.002,0.0005,0.0020615528,1.88,0.22,1.8928285712
2019-06-01 06:30:00,1.9025,-0.0995,1.9051001286,0.0025,0.0005,0.0025495098,1.9,-0.1,1.902629759,2.1625,0.6805,2.2670435594000002,0.0025,0.0005,0.0025495098,2.16,0.68,2.2645087768
2019-06-01 07:00:00,2.055,0.1105,2.0579687194,0.005,0.0005,0.0050249378,2.05,0.11,2.0529490982,2.275,0.5605,2.3430290758,0.005,0.0005,0.0050249378,2.27,0.56,2.338054747
2019-06-01 07:30:00,2.219,0.41050000000000003,2.2566504492,0.009000000000000001,0.0005,0.0090138782,2.21,0.41000000000000003,2.2477099457,2.399,0.41050000000000003,2.4338675498,0.009000000000000001,0.0005,0.0090138782,2.39,0.41000000000000003,2.4249123696
2019-06-01 08:00:00,2.3245,0.41050000000000003,2.3604682798,0.0145,0.0005,0.0145086181,2.31,0.41000000000000003,2.346103152,2.5145,0.41050000000000003,2.5477873734000003,0.0145,0.0005,0.0145086181,2.5,0.41000000000000003,2.5333969290000002
2019-06-01 08:30:00,2.5404999999999998,0.40700000000000003,2.5728951106,1.6905000000000001,0.107,1.6938828915,0.85,0.30000000000000004,0.9013878189000001,2.6305,0.427,2.6649313781,1.6905000000000001,0.107,1.6938828915,0.9400000000000001,0.32,0.992975327
2019-06-01 09:00:00,2.692,0.394,2.720680062,3.932,-0.146,3.9347096462,-1.24,0.54,1.352479205,2.642,0.454,2.6807237829,3.932,-0.146,3.9347096462,-1.29,0.6000000000000001,1.4227086842
2019-06-01 09:30:00,2.6995,-0.3215,2.7185772934,4.8395,-0.48150000000000004,4.8633941337,-2.14,0.16,2.1459729728,2.6195,1.1685,2.868304813,4.8395,-0.48150000000000004,4.8633941337,-2.22,1.65,2.7660260302
2019-06-01 10:00:00,2.859,0.167,2.8638732514000003,4.839,-0.47300000000000003,4.8620623196,-1.98,0.64,2.0808652047,2.719,0.6970000000000001,2.8069146763,4.839,-0.47300000000000003,4.8620623196,-2.12,1.17,2.4214252002
2019-06-01 10:30:00,2.735,0.37,2.7599139479,4.845,-0.47000000000000003,4.867743317,-2.11,0.84,2.2710570226,2.525,0.44,2.563049941,4.845,-0.47000000000000003,4.867743317,-2.32,0.91,2.4920874784000002
2019-06-01 11:00:00,2.848,0.1,2.8497550772,4.578,-0.36,4.5921328378,-1.73,0.46,1.7901117283999999,2.738,0.78,2.8469358967,4.578,-0.36,4.5921328378,-1.8399999999999999,1.1400000000000001,2.164532282
2019-06-01 11:30:00,2.503,0.306,2.521635382,0.053,0.006,0.0533385414,2.45,0.30000000000000004,2.4682990094,2.473,0.456,2.5146898417,0.053,0.006,0.0533385414,2.42,0.45,2.4614832927
2019-06-01 12:00:00,2.3335,-0.3685,2.3624170885,0.0335,0.0015,0.0335335653,2.3,-0.37,2.3295707759,2.3235,1.1315,2.584365396,0.0335,0.0015,0.0335335653,2.29,1.13,2.5536248746
2019-06-01 12:30:00,2.3635,-0.3675,2.3919006041,0.0335,0.0025,0.0335931541,2.33,-0.37,2.3591947779,2.3735,1.1325,2.6298400141,0.0335,0.0025,0.0335931541,2.34,1.13,2.598557292
2019-06-01 13:00:00,2.3595,-0.11850000000000001,2.3624738094,0.029500000000000002,0.0015,0.029538111000000002,2.33,-0.12,2.3330880823,2.3695,0.9015000000000001,2.5351987102,0.029500000000000002,0.0015,0.029538111000000002,2.34,0.9,2.5071098899
2019-06-01 13:30:00,2.2565,0.3325,2.2808657348,0.026500000000000003,0.0025,0.0266176633,2.23,0.33,2.254284809,2.2165,0.3125,2.2384209836,0.026500000000000003,0.0025,0.0266176633,2.19,0.31,2.21183182
2019-06-01 14:00:00,2.295,0.35150000000000003,2.3217616695,0.035,0.0015,0.035032128100000004,2.26,0.35000000000000003,2.2869411886,2.255,0.3415,2.2807120051,0.035,0.0015,0.035032128100000004,2.22,0.34,2.2458851262
2019-06-01 14:30:00,2.269,0.061500000000000006,2.2698333089,0.039,0.0015,0.039028835500000005,2.23,0.06,2.2308070289,2.259,0.6215,2.3429347515,0.039,0.0015,0.039028835500000005,2.22,0.62,2.3049511925
2019-06-01 15:00:00,2.263,0.3705,2.2931287033,0.033,0.0005,0.0330037877,2.23,0.37,2.2604866733,2.143,0.3405,2.1698823125,0.033,0.0005,0.0330037877,2.11,0.34,2.1372178176
2019-06-01 15:30:00,2.1295,0.3115,2.1521622848,0.029500000000000002,0.0015,0.029538111000000002,2.1,0.31,2.1227576404,2.0295,0.28150000000000003,2.0489295986,0.029500000000000002,0.0015,0.029538111000000002,2.0,0.28,2.0195048898
2019-06-01 16:00:00,2.092,0.312,2.1151378206,0.012,0.002,0.012165525100000001,2.08,0.31,2.1029740845,2.012,0.28200000000000003,2.0316663112,0.012,0.002,0.012165525100000001,2.0,0.28,2.0195048898
2019-06-01 16:30:00,2.108,0.2715,2.1254120189,0.008,0.0015,0.0081394103,2.1,0.27,2.1172859986,2.088,0.28150000000000003,2.1068901846,0.008,0.0015,0.0081394103,2.08,0.28,2.0987615396
2019-06-01 17:00:00,2.194,0.272,2.2107962367,0.014,0.002,0.014142135600000001,2.18,0.27,2.1966565503,2.324,0.28200000000000003,2.3410467744,0.014,0.002,0.014142135600000001,2.31,0.28,2.3269078194
2019-06-01 17:30:00,2.2455,0.242,2.2585026566,0.0155,0.002,0.0156284996,2.23,0.24,2.2428776159,2.4355,0.28200000000000003,2.4517716554,0.0155,0.002,0.0156284996,2.42,0.28,2.4361444949
2019-06-01 18:00:00,2.3175,0.301,2.3369653934,0.007500000000000001,0.001,0.007566373,2.31,0.30000000000000004,2.3293990641,2.4475,0.321,2.468460502,0.007500000000000001,0.001,0.007566373,2.44,0.32,2.4608941464000003
2019-06-01 18:30:00,2.2665,0.2995,2.2862026376,0.006500000000000001,-0.0005,0.0065192024,2.26,0.30000000000000004,2.2798245547000002,2.4065,0.3195,2.4276166295,0.006500000000000001,-0.0005,0.0065192024,2.4,0.32,2.4212393521
2019-06-01 19:00:00,2.3235,0.30000000000000004,2.3427872822999998,0.0035,0.0,0.0035,2.32,0.30000000000000004,2.3393161394,2.5235000000000003,0.32,2.5437083658,0.0035,0.0,0.0035,2.52,0.32,2.5402362095
2019-06-01 19:30:00,2.2405,0.3005,2.2605619876,0.0005,0.0005,0.0007071068,2.24,0.30000000000000004,2.26,2.4805,0.3205,2.5011198492,0.0005,0.0005,0.0007071068,2.48,0.32,2.5005599373000003
2019-06-01 20:00:00,2.22,0.3005,2.2402455781,0.0,0.0005,0.0005,2.22,0.30000000000000004,2.2401785643,2.48,0.3205,2.5006239721,0.0,0.0005,0.0005,2.48,0.32,2.5005599373000003
2019-06-01 20:30:00,2.16,0.301,2.1808716147,0.0,0.001,0.001,2.16,0.30000000000000004,2.1807338214,2.42,0.321,2.4411966328,0.0,0.001,0.001,2.42,0.32,2.4410653412
2019-06-01 21:00:00,2.13,0.301,2.1511627089,0.0,0.001,0.001,2.13,0.30000000000000004,2.1510230124,2.42,0.301,2.438647371,0.0,0.001,0.001,2.42,0.30000000000000004,2.4385241438
2019-06-01 21:30:00,2.08,0.1605,2.0861831775,0.0,0.0005,0.0005,2.08,0.16,2.0861447697,2.38,0.36050000000000004,2.4071477416000002,0.0,0.0005,0.0005,2.38,0.36,2.4070729112
2019-06-01 22:00:00,2.05,-0.3885,2.0864880182,0.0,0.0015,0.0015,2.05,-0.39,2.0867678357,2.45,0.7715000000000001,2.5686012244,0.0,0.0015,0.0015,2.45,0.77,2.5681510859000003
2019-06-01 22:30:00,2.05,0.0115,2.0500322558,0.0,0.0015,0.0015,2.05,0.01,2.0500243901,2.36,0.36150000000000004,2.3875263873,0.0,0.0015,0.0015,2.36,0.36,2.3872997298
2019-06-01 23:00:00,2.05,0.2015,2.0598791834,0.0,0.0015,0.0015,2.05,0.2,2.0597329924,2.3,0.2215,2.3106410907,0.0,0.0015,0.0015,2.3,0.22,2.3104977819
2019-06-01 23:30:00,1.94,0.2015,1.9504364255,0.0,0.0015,0.0015,1.94,0.2,1.9502820309,2.17,0.18150000000000002,2.1775771513,0.0,0.0015,0.0015,2.17,0.18,2.1774526401
2019-06-02 00:00:00,1.8900000000000001,0.171,1.8977199477000002,0.0,0.001,0.001,1.8900000000000001,0.17,1.8976301009,2.1,0.151,2.1054218105,0.0,0.001,0.001,2.1,0.15,2.1053503271
2019-06-02 00:30:00,1.79,0.1515,1.7963998024,0.0,0.0015,0.0015,1.79,0.15,1.7962739212,1.99,0.1315,1.9943400538,0.0,0.0015,0.0015,1.99,0.13,1.9942417104999999
2019-06-02 01:00:00,1.83,0.18150000000000002,1.8389785887999999,0.0,0.0015,0.0015,1.83,0.18,1.8388311505,2.02,0.1515,2.0256732831,0.0,0.0015,0.0015,2.02,0.15,2.0255616505
2019-06-02 01:30:00,1.83,0.181,1.838929308,0.0,0.001,0.001,1.83,0.18,1.8388311505,2.02,0.181,2.0280929466,0.0,0.001,0.001,2.02,0.18,2.0280039448
2019-06-02 02:00:00,1.78,0.18150000000000002,1.7892295129,0.0,0.0015,0.0015,1.78,0.18,1.7890779748,1.96,0.18150000000000002,1.9683856965,0.0,0.0015,0.0015,1.96,0.18,1.9682479519
2019-06-02 02:30:00,1.7000000000000002,0.18150000000000002,1.7096614431,0.0,0.0015,0.0015,1.7000000000000002,0.18,1.7095028517,1.88,0.1515,1.8860944436,0.0,0.0015,0.0015,1.88,0.15,1.8859745491000002
2019-06-02 03:00:00,1.76,-0.189,1.7701189226,0.0,0.001,0.001,1.76,-0.19,1.7702259743000002,2.01,0.491,2.0691014958,0.0,0.001,0.001,2.01,0.49,2.0688644228
2019-06-02 03:30:00,1.62,-0.6085,1.7305121352000001,0.0,0.0015,0.0015,1.62,-0.61,1.7310401497,1.96,0.8915000000000001,2.1532236879,0.0,0.0015,0.0015,1.96,0.89,2.1526030753
2019-06-02 04:00:00,1.62,-0.6085,1.7305121352000001,0.0,0.0015,0.0015,1.62,-0.61,1.7310401497,1.96,0.9215000000000001,2.1658167628,0.0,0.0015,0.0015,1.96,0.92,2.1651789764
2019-06-02 04:30:00,1.6600000000000001,-0.559,1.7515938456,0.0,0.001,0.001,1.6600000000000001,-0.56,1.7519132399,2.0,0.961,2.218900854,0.0,0.001,0.001,2.0,0.96,2.2184679398
2019-06-02 05:00:00,1.6400000000000001,-0.5585,1.7324901876,0.0,0.0015,0.0015,1.6400000000000001,-0.56,1.7329743218,1.97,0.9615,2.1921182108,0.0,0.0015,0.0015,1.97,0.96,2.1914607001
2019-06-02 05:30:00,1.6400000000000001,-0.5595,1.7328128145,0.0,0.0005,0.0005,1.6400000000000001,-0.56,1.7329743218,1.97,0.9605,2.1916797782,0.0,0.0005,0.0005,1.97,0.96,2.1914607001
2019-06-02 06:00:00,1.641,-0.5595,1.7337592826,0.001,0.0005,0.0011180340000000002,1.6400000000000001,-0.56,1.7329743218,1.971,0.9605,2.1925786759,0.001,0.0005,0.0011180340000000002,1.97,0.96,2.1914607001
2019-06-02 06:30:00,1.7525,-0.47950000000000004,1.8169140046,0.0025,0.0005,0.0025495098,1.75,-0.48,1.8146349495,2.0925,1.0505,2.341389865,0.0025,0.0005,0.0025495098,2.09,1.05,2.3389313799
2019-06-02 07:00:00,1.9025,0.31,1.927590789,0.0025,0.0,0.0025,1.9,0.31,1.9251233727,2.0925,0.34,2.119942511,0.0025,0.0,0.0025,2.09,0.34,2.1174749113
2019-06-02 07:30:00,1.9015,0.24,1.9165860925,0.0015,0.0,0.0015,1.9,0.24,1.9150979087,2.0915,0.34,2.118955462,0.0015,0.0,0.0015,2.09,0.34,2.1174749113
2019-06-02 08:00:00,1.9015,-0.1595,1.9081777957,0.0015,0.0005,0.0015811388,1.9,-0.16,1.9067249408,2.2015000000000002,0.6905,2.3072478194,0.0015,0.0005,0.0015811388,2.2,0.6900000000000001,2.3056669317000003
2019-06-02 08:30:00,2.0335,-0.48,2.0893832224,0.0035,0.0,0.0035,2.03,-0.48,2.0859769893,2.4335,1.06,2.6543402664,0.0035,0.0,0.0035,2.43,1.06,2.6511318338
2019-06-02 09:00:00,2.134,-0.13,2.1379560332,0.004,0.0,0.004,2.13,-0.13,2.1339634486,2.464,0.75,2.5756156546,0.004,0.0,0.004,2.46,0.75,2.5717892604
2019-06-02 09:30:00,2.2505,0.1505,2.2555266569,0.0005,0.0005,0.0007071068,2.25,0.15,2.2549944568,2.5205,0.4505,2.5604434186000002,0.0005,0.0005,0.0007071068,2.52,0.45,2.5598632776
2019-06-02 10:00:00,2.3415,0.29,2.3593902284,0.0015,0.0,0.0015,2.34,0.29,2.3579016095,2.6015,0.31,2.6199050078,0.0015,0.0,0.0015,2.6,0.31,2.6184155514
2019-06-02 10:30:00,2.3415,0.030500000000000003,2.3416986356000002,0.0015,0.0005,0.0015811388,2.34,0.03,2.3401922998,2.6515,0.3105,2.6696184184,0.0015,0.0005,0.0015811388,2.65,0.31,2.6680704638
2019-06-02 11:00:00,2.343,-0.5895,2.4160213679,0.003,0.0005,0.0030413813000000002,2.34,-0.59,2.4132343442,2.823,0.9805,2.9884292279,0.003,0.0005,0.0030413813000000002,2.8200000000000003,0.98,2.9854312921
2019-06-02 11:30:00,2.3825,-0.12050000000000001,2.3855453255,0.0025,-0.0005,0.0025495098,2.38,-0.12,2.3830232899,2.7325,0.35950000000000004,2.7560472601,0.0025,-0.0005,0.0025495098,2.73,0.36,2.7536339626
2019-06-02 12:00:00,2.4725,0.1505,2.4770761999,0.0025,0.0005,0.0025495098,2.47,0.15,2.4745504642,2.7325,0.1705,2.7378141829000002,0.0025,0.0005,0.0025495098,2.73,0.17,2.735287919
2019-06-02 12:30:00,2.545,0.1495,2.5493872303,0.005,-0.0005,0.0050249378,2.54,0.15,2.5444252789,2.865,0.4295,2.8970148861,0.005,-0.0005,0.0050249378,2.86,0.43,2.892144533
2019-06-02 13:00:00,2.4625,-0.5395,2.5209058887999998,0.0125,0.0005,0.012509996,2.45,-0.54,2.5088044962,2.8725,0.8605,2.9986190989,0.0125,0.0005,0.012509996,2.86,0.86,2.9865029717000002
2019-06-02 13:30:00,2.445,0.02,2.4450817982,0.025,0.0,0.025,2.42,0.02,2.4200826431999998,2.685,0.21,2.6931997698,0.025,0.0,0.025,2.66,0.21,2.6682765974000002
2019-06-02 14:00:00,2.3825,0.09050000000000001,2.3842182157,0.022500000000000003,0.0005,0.022505554900000002,2.36,0.09,2.3617154782,2.5025,0.12050000000000001,2.5053994691,0.022500000000000003,0.0005,0.022505554900000002,2.48,0.12,2.4829015285000002
2019-06-02 14:30:00,2.399,0.15,2.4036848795,0.039,0.0,0.039,2.36,0.15,2.3647621445,2.439,0.12,2.4419502452,0.039,0.0,0.039,2.4,0.12,2.4029981273
2019-06-02 15:00:00,2.462,0.19,2.4693205543,0.042,0.0,0.042,2.42,0.19,2.4274472188000003,2.512,0.16,2.5170903838000003,0.042,0.0,0.042,2.47,0.16,2.4751767614
2019-06-02 15:30:00,2.343,-0.1105,2.3456042398,0.033,-0.0005,0.0330037877,2.31,-0.11,2.3126175646,2.273,0.3995,2.3078408199,0.033,-0.0005,0.0330037877,2.24,0.4,2.2754340245
2019-06-02 16:00:00,2.321,0.111,2.3236527279,0.431,0.001,0.4310011601,1.8900000000000001,0.11,1.8931983520000002,2.141,0.091,2.1429330368,0.431,0.001,0.4310011601,1.71,0.09,1.7123667831
2019-06-02 16:30:00,2.622,0.115,2.6245207182,3.862,-0.115,3.8637118164,-1.24,0.23,1.2611502686,2.402,0.135,2.4057907224,3.862,-0.115,3.8637118164,-1.46,0.25,1.4812494726
2019-06-02 17:00:00,2.5949999999999998,0.1145,2.5975248315,3.865,-0.0555,3.8653984594,-1.27,0.17,1.2813274367,2.465,0.14450000000000002,2.4692317125,3.865,-0.0555,3.8653984594,-1.4,0.2,1.4142135624
2019-06-02 17:30:00,2.621,0.1315,2.6242967153,3.8609999999999998,-0.0785,3.8617979297,-1.24,0.21,1.2576565509,2.521,0.18150000000000002,2.5275251235000002,3.8609999999999998,-0.0785,3.8617979297,-1.34,0.26,1.3649908425000001
2019-06-02 18:00:00,2.691,0.2205,2.7000187499,3.501,0.0105,3.5010157455,-0.81,0.21,0.8367795409000001,2.641,0.2705,2.6548166133,3.501,0.0105,3.5010157455,-0.86,0.26,0.8984430978
2019-06-02 18:30:00,2.5355,0.2595,2.5487448872,1.9255,0.2695,1.9442686286000002,0.61,-0.01,0.6100819617000001,2.6155,0.28950000000000004,2.6314730666,1.9255,0.2695,1.9442686286000002,0.6900000000000001,0.02,0.6902897942
2019-06-02 19:00:00,2.5065,0.21350000000000002,2.5155763753000002,1.9264999999999999,0.28350000000000003,1.9472479298,0.58,-0.07,0.5842088668000001,2.6465,0.24350000000000002,2.6576784042,1.9264999999999999,0.28350000000000003,1.9472479298,0.72,-0.04,0.7211102551
2019-06-02 19:30:00,2.505,0.20400000000000001,2.51329286,1.925,0.274,1.9444024789,0.58,-0.07,0.5842088668000001,2.645,0.234,2.6553306762,1.925,0.274,1.9444024789,0.72,-0.04,0.7211102551
2019-06-02 20:00:00,2.3825,0.1875,2.3898666281,0.2525,0.0575,0.2589642833,2.13,0.13,2.1339634486,2.6225,0.1975,2.6299263298,0.2525,0.0575,0.2589642833,2.37,0.14,2.3741314201
2019-06-02 20:30:00,2.33,-0.1375,2.3340536091,0.0,0.0025,0.0025,2.33,-0.14,2.3342022192,2.7,0.5625,2.7579714012,0.0,0.0025,0.0025,2.7,0.56,2.7574626017
2019-06-02 21:00:00,2.37,0.253,2.3834657539,0.0,0.003,0.003,2.37,0.25,2.383149177,2.66,0.263,2.6729700709,0.0,0.003,0.003,2.66,0.26,2.6726765611000003
2019-06-02 21:30:00,2.31,0.022500000000000003,2.3101095753,0.0,0.0025,0.0025,2.31,0.02,2.3100865785,2.66,0.41250000000000003,2.6917942436,0.0,0.0025,0.0025,2.66,0.41000000000000003,2.6914122687
2019-06-02 22:00:00,2.34,0.20350000000000001,2.3488321034,0.0,0.0035,0.0035,2.34,0.2,2.348531456,2.62,0.20350000000000001,2.6278912173,0.0,0.0035,0.0035,2.62,0.2,2.6276224995
2019-06-02 22:30:00,2.27,0.203,2.2790587970000002,0.0,0.003,0.003,2.27,0.2,2.2787935405,2.54,0.203,2.5480990954,0.0,0.003,0.003,2.54,0.2,2.5478618487
2019-06-02 23:00:00,2.2,0.233,2.2123040026,0.0,0.003,0.003,2.2,0.23,2.2119900542,2.44,0.203,2.4484299051000002,0.0,0.003,0.003,2.44,0.2,2.4481829997
2019-06-02 23:30:00,2.06,0.2625,2.0766574706,0.0,0.0025,0.0025,2.06,0.26,2.0763429389,2.27,0.24250000000000002,2.2829161724,0.0,0.0025,0.0025,2.27,0.24,2.2826519665
2019-06-03 00:00:00,1.99,0.012,1.9900361806,0.0,0.002,0.002,1.99,0.01,1.9900251254999999,2.24,0.502,2.2955618049,0.0,0.002,0.002,2.24,0.5,2.2951252689
2019-06-03 00:30:00,2.05,-0.11750000000000001,2.0533646169,0.0,0.0025,0.0025,2.05,-0.12,2.0535091916,2.33,0.5725,2.3993032843,0.0,0.0025,0.0025,2.33,0.5700000000000001,2.3987079856
2019-06-03 01:00:00,2.05,0.252,2.0654307057,0.0,0.002,0.002,2.05,0.25,2.0651876428,2.24,0.212,2.2500097778,0.0,0.002,0.002,2.24,0.21,2.2498222152
2019-06-03 01:30:00,1.99,0.252,2.0058923201,0.0,0.002,0.002,1.99,0.25,2.0056420418,2.17,0.212,2.1803311675,0.0,0.002,0.002,2.17,0.21,2.1801376103
2019-06-03 02:00:00,2.04,-0.1085,2.0428833178,0.0,0.0015,0.0015,2.04,-0.11,2.0429635337,2.31,0.6115,2.3895673772,0.0,0.0015,0.0015,2.31,0.61,2.3891839611
2019-06-03 02:30:00,2.66,-0.269,2.6735670929,0.0,0.001,0.001,2.66,-0.27,2.6736678926,3.02,0.861,3.1403377207,0.0,0.001,0.001,3.02,0.86,3.1400636936
2019-06-03 03:00:00,2.69,0.3215,2.7091441914,0.0,0.0015,0.0015,2.69,0.32,2.7089665926,2.89,0.29150000000000004,2.904663879,0.0,0.0015,0.0015,2.89,0.29,2.9045137287
2019-06-03 03:30:00,2.38,0.29150000000000004,2.3977848632,0.0,0.0015,0.0015,2.38,0.29,2.3976029696,2.5700000000000003,0.2515,2.5822765634,0.0,0.0015,0.0015,2.5700000000000003,0.25,2.582130903
2019-06-03 04:00:00,2.24,0.2615,2.2552122406,0.0,0.0015,0.0015,2.24,0.26,2.2550388023,2.43,0.2215,2.4400742304,0.0,0.0015,0.0015,2.43,0.22,2.4399385238
2019-06-03 04:30:00,2.18,0.28150000000000003,2.1980996906,0.0,0.0015,0.0015,2.18,0.28,2.1979080963,2.36,0.2215,2.3703717535,0.0,0.0015,0.0015,2.36,0.22,2.3702320561
2019-06-03 05:00:00,2.1405,0.2805,2.1588007087,0.0005,0.0005,0.0007071068,2.14,0.28,2.1582400237,2.3205,0.2205,2.3309527022,0.0005,0.0005,0.0007071068,2.32,0.22,2.3304076897
2019-06-03 05:30:00,2.2905,0.3205,2.3128144111,0.0005,0.0005,0.0007071068,2.29,0.32,2.3122499865,2.4805,0.29050000000000004,2.4974528024,0.0005,0.0005,0.0007071068,2.48,0.29,2.4968980756
2019-06-03 06:00:00,2.333,0.3405,2.3577169571,0.003,0.0005,0.0030413813000000002,2.33,0.34,2.3546761985,2.523,0.3305,2.5445548235,0.003,0.0005,0.0030413813000000002,2.52,0.33,2.541515296
2019-06-03 06:30:00,2.9355,0.841,3.0535948078,0.0055000000000000005,0.001,0.005590169900000001,2.93,0.84,3.0480321521000002,3.1855,0.861,3.2998077596,0.0055000000000000005,0.001,0.005590169900000001,3.18,0.86,3.2942373928
2019-06-03 07:00:00,3.323,1.09,3.4972030253,0.003,0.0,0.003,3.32,1.09,3.4943525867,3.6029999999999998,1.12,3.7730636093000003,0.003,0.0,0.003,3.6,1.12,3.7701989337
2019-06-03 07:30:00,3.545,0.8195,3.6384894187,0.005,-0.0005,0.0050249378,3.54,0.8200000000000001,3.6337308651,3.865,1.1895,4.0439009941,0.005,-0.0005,0.0050249378,3.86,1.19,4.039269736
2019-06-03 08:00:00,3.8395,1.1485,4.0075943532,0.0095,-0.0015,0.009617692,3.83,1.15,3.9989248555,4.1195,1.1685,4.28201734,0.0095,-0.0015,0.009617692,4.11,1.17,4.2732891313
2019-06-03 08:30:00,3.8415,1.1775,4.017913451,0.0115,-0.0025,0.0117686023,3.83,1.18,4.0076551748,4.1215,1.4575,4.3716208093,0.0115,-0.0025,0.0117686023,4.11,1.46,4.3616166727
2019-06-03 09:00:00,3.895,1.011,4.0240708244,0.025,0.001,0.025019992,3.87,1.01,3.9996249824000003,4.165,1.5310000000000001,4.437475183,0.025,0.001,0.025019992,4.14,1.53,4.4136719407000005
2019-06-03 09:30:00,3.987,0.9025000000000001,4.08786928,0.017,0.0025,0.017182840300000002,3.9699999999999998,0.9,4.070737034,4.327,2.0025,4.7679067996,0.017,0.0025,0.017182840300000002,4.31,2.0,4.7514313633
2019-06-03 10:00:00,3.9845,1.452,4.2408188183,0.0145,0.002,0.014637281200000001,3.9699999999999998,1.45,4.2265115639,4.1145,1.472,4.3698849241,0.0145,0.002,0.014637281200000001,4.1,1.47,4.3555596655
2019-06-03 10:30:00,3.8775,1.412,4.1265906327,0.0275,0.002,0.027572631400000002,3.85,1.4100000000000001,4.1000731701,4.0075,1.422,4.2523099899,0.0275,0.002,0.027572631400000002,3.98,1.42,4.225730706
2019-06-03 11:00:00,4.0645,1.529,4.3425800223,0.0345,-0.001,0.0345144897,4.03,1.53,4.3106612022,4.1745,1.5590000000000002,4.4561116739,0.0345,-0.001,0.0345144897,4.14,1.56,4.4241609374
2019-06-03 11:30:00,4.0105,1.375,4.2396621622,0.060500000000000005,0.005,0.06070626,3.95,1.37,4.1808372367,4.0105,1.405,4.249486469,0.060500000000000005,0.005,0.06070626,3.95,1.4,4.1907636536
