Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-03 12:00:00,3.9355,1.4,4.177099502,0.025500000000000002,0.0,0.025500000000000002,3.91,1.4,4.153083192,3.9055,1.4,4.1488468579,0.025500000000000002,0.0,0.025500000000000002,3.88,1.4,4.1248515125
2019-06-03 12:30:00,4.0995,1.5,4.3653064325,0.0195,0.0,0.0195,4.08,1.5,4.3469989648,4.0895,1.5,4.3559166946,0.0195,0.0,0.0195,4.07,1.5,4.3376145518
2019-06-03 13:00:00,4.2215,1.482,4.4740793746,0.0315,0.002,0.0315634282,4.19,1.48,4.4437034104,4.2115,1.472,4.4613357025,0.0315,0.002,0.0315634282,4.18,1.47,4.4309479798
2019-06-03 13:30:00,4.229,1.482,4.4811566587,0.039,0.002,0.0390512484,4.19,1.48,4.4437034104,4.169,1.452,4.4146194626,0.039,0.002,0.0390512484,4.13,1.45,4.3771451884
2019-06-03 14:00:00,3.9779999999999998,1.3725,4.2081159977,0.028,0.0025,0.0281113856,3.95,1.37,4.1808372367,3.888,1.3625,4.1198240557,0.028,0.0025,0.0281113856,3.86,1.3599999999999999,4.0925786492
2019-06-03 14:30:00,3.714,1.1320000000000001,3.8826820627,0.014,0.002,0.014142135600000001,3.7,1.13,3.8687077946,3.584,1.112,3.7525458025000002,0.014,0.002,0.014142135600000001,3.5700000000000003,1.11,3.7385826191
2019-06-03 15:00:00,3.8405,1.1315,4.0037148375,0.0405,0.0015,0.0405277683,3.8,1.13,3.9644545653,3.8505000000000003,1.1115,4.0077153716,0.0405,0.0015,0.0405277683,3.81,1.11,3.9684001814
2019-06-03 15:30:00,3.895,1.0415,4.0318416698,0.035,0.0015,0.035032128100000004,3.86,1.04,3.9976493093,4.025,1.0315,4.1550712689000004,0.035,0.0015,0.035032128100000004,3.99,1.03,4.120800893
2019-06-03 16:00:00,3.9665,1.0795,4.1107715213,3.4065,-0.0805,3.4074510268,0.56,1.16,1.288099375,3.7565,1.1095,3.9169225803,3.4065,-0.0805,3.4074510268,0.35000000000000003,1.19,1.2404031603
2019-06-03 16:30:00,3.852,1.0465,3.9916245127,4.482,-0.3435,4.4951436295,-0.63,1.3900000000000001,1.5261061562,3.552,1.1065,3.7203556618,4.482,-0.3435,4.4951436295,-0.93,1.45,1.7226142923
2019-06-03 17:00:00,3.8165,0.9,3.9211825066,4.8165,-0.38,4.8314668839,-1.0,1.28,1.6243152403,3.5564999999999998,0.98,3.6890503182,4.8165,-0.38,4.8314668839,-1.26,1.3599999999999999,1.853968716
2019-06-03 17:30:00,3.7880000000000003,0.8170000000000001,3.8751042567000002,4.818,-0.353,4.8309143027,-1.03,1.17,1.5587815755,3.708,0.917,3.8197058787,4.818,-0.353,4.8309143027,-1.11,1.27,1.6867127793
2019-06-03 18:00:00,3.8795,0.8185,3.9649038450000003,4.8195,-0.4515,4.8406024935000005,-0.9400000000000001,1.27,1.5800316453,3.8595,1.0085,3.9890866749000002,4.8195,-0.4515,4.8406024935000005,-0.96,1.46,1.7473408368
2019-06-03 18:30:00,3.7425,0.41400000000000003,3.7653289697,4.8125,-0.376,4.8271660682,-1.07,0.79,1.3300375935,3.8025,1.244,4.0008176977,4.8125,-0.376,4.8271660682,-1.01,1.62,1.9090573590000002
2019-06-03 19:00:00,3.7445,0.065,3.7450641183,4.8145,-0.47500000000000003,4.8378750758999995,-1.07,0.54,1.1985407794,3.9145000000000003,1.755,4.2899108674,4.8145,-0.47500000000000003,4.8378750758999995,-0.9,2.23,2.4047661009
2019-06-03 19:30:00,3.9210000000000003,0.5145000000000001,3.9546113905,4.811,-0.4355,4.8306708903,-0.89,0.9500000000000001,1.3017680285,4.071,1.3645,4.2935883885,4.811,-0.4355,4.8306708903,-0.74,1.8,1.9461757372
2019-06-03 20:00:00,3.8120000000000003,0.8645,3.9087983128,4.812,-0.42550000000000004,4.83077574,-1.0,1.29,1.6322070947,3.932,0.9845,4.0533768946,4.812,-0.42550000000000004,4.83077574,-0.88,1.4100000000000001,1.6620770139
2019-06-03 20:30:00,3.849,0.9445,3.9631907915,4.349,-0.2655,4.3570966537,-0.5,1.21,1.3092364187,3.999,1.0445,4.1331563302,4.349,-0.2655,4.3570966537,-0.35000000000000003,1.31,1.3559498516000001
2019-06-03 21:00:00,3.79,0.9775,3.9140268585999998,2.89,0.20750000000000002,2.8974396025,0.9,0.77,1.1844407963,4.02,1.0475,4.1542335334,2.89,0.20750000000000002,2.8974396025,1.13,0.84,1.408012784
2019-06-03 21:30:00,3.592,0.9205000000000001,3.7080701517,2.892,0.2005,2.8989419190000003,0.7000000000000001,0.72,1.0041912169,3.822,0.9705,3.943292311,2.892,0.2005,2.8989419190000003,0.93,0.77,1.2073938877
2019-06-03 22:00:00,3.556,0.9265,3.6747160775000003,2.896,0.1165,2.898342328,0.66,0.81,1.044844486,3.776,0.9765,3.9002215641999998,2.896,0.1165,2.898342328,0.88,0.86,1.2304470732000001
2019-06-03 22:30:00,3.551,0.908,3.6652510146,2.891,0.20800000000000002,2.8984728738000003,0.66,0.7000000000000001,0.9620810777000001,3.751,0.9380000000000001,3.8665029419,2.891,0.20800000000000002,2.8984728738000003,0.86,0.73,1.1280514173
2019-06-03 23:00:00,3.558,0.882,3.665690658,2.328,0.182,2.3351034238,1.23,0.7000000000000001,1.4152384958,3.798,1.1219999999999999,3.9602636276,2.328,0.182,2.3351034238,1.47,0.9400000000000001,1.7448495636999999
2019-06-03 23:30:00,3.26,0.9195000000000001,3.3871935655,0.0,-0.0005,0.0005,3.26,0.92,3.3873293315,3.5700000000000003,1.0395,3.7182603795,0.0,-0.0005,0.0005,3.5700000000000003,1.04,3.7184001936
2019-06-04 00:00:00,3.11,0.8125,3.2143827168,0.0,0.0025,0.0025,3.11,0.81,3.2137517017,3.41,1.0725,3.5746826782000003,0.0,0.0025,0.0025,3.41,1.07,3.5739334073
2019-06-04 00:30:00,2.99,0.8925000000000001,3.1203615576,0.0,0.0025,0.0025,2.99,0.89,3.119647416,3.24,0.8725,3.3554219183000003,0.0,0.0025,0.0025,3.24,0.87,3.3547727196
2019-06-04 01:00:00,2.92,0.8925000000000001,3.053351642,0.0,0.0025,0.0025,2.92,0.89,3.0526218239,3.17,0.8725,3.2878802062,0.0,0.0025,0.0025,3.17,0.87,3.2872176685
2019-06-04 01:30:00,3.06,0.8925000000000001,3.1875,0.0,0.0025,0.0025,3.06,0.89,3.1868009037,3.3,0.8525,3.4083362877,0.0,0.0025,0.0025,3.3,0.85,3.4077118423
2019-06-04 02:00:00,2.96,0.872,3.0857712164,0.0,0.002,0.002,2.96,0.87,3.0852066381,3.2,0.852,3.3114806356,0.0,0.002,0.002,3.2,0.85,3.3109666262
2019-06-04 02:30:00,2.87,0.8725,2.9996926926,0.0,0.0025,0.0025,2.87,0.87,2.9989664886,3.11,0.8825000000000001,3.2327861436,0.0,0.0025,0.0025,3.11,0.88,3.2321045775
2019-06-04 03:00:00,2.8200000000000003,0.782,2.9264182886,0.0,0.002,0.002,2.8200000000000003,0.78,2.9258844817,3.05,0.762,3.1437468091,0.0,0.002,0.002,3.05,0.76,3.1432626362000002
2019-06-04 03:30:00,2.8200000000000003,0.782,2.9264182886,0.0,0.002,0.002,2.8200000000000003,0.78,2.9258844817,3.05,0.762,3.1437468091,0.0,0.002,0.002,3.05,0.76,3.1432626362000002
2019-06-04 04:00:00,2.95,0.892,3.0819091486,0.0,0.002,0.002,2.95,0.89,3.0813308813,3.19,0.872,3.3070355305,0.0,0.002,0.002,3.19,0.87,3.3065087328000002
2019-06-04 04:30:00,2.92,0.892,3.0532055286,0.0,0.002,0.002,2.92,0.89,3.0526218239,3.15,0.872,3.2684681427,0.0,0.002,0.002,3.15,0.87,3.2679351279
2019-06-04 05:00:00,2.84,0.6615,2.9160216477,0.0,0.0015,0.0015,2.84,0.66,2.9156817385,3.07,0.6215,3.1322774861,0.0,0.0015,0.0015,3.07,0.62,3.1319802043
2019-06-04 05:30:00,2.89,0.681,2.9691515623,0.0,0.001,0.001,2.89,0.68,2.9689223634,3.12,0.651,3.1871932794,0.0,0.001,0.001,3.12,0.65,3.1869891748
2019-06-04 06:00:00,2.8200000000000003,-0.11,2.8221445746000002,0.0,0.0,0.0,2.8200000000000003,-0.11,2.8221445746000002,3.25,1.4100000000000001,3.5426825994,0.0,0.0,0.0,3.25,1.4100000000000001,3.5426825994
2019-06-04 06:30:00,3.24,0.7005,3.3148605174,0.0,0.0005,0.0005,3.24,0.7000000000000001,3.3147548929,3.5700000000000003,1.1405,3.7477513591,0.0,0.0005,0.0005,3.5700000000000003,1.1400000000000001,3.7475992315
2019-06-04 07:00:00,3.4505,0.2805,3.4618825081,0.0005,0.0005,0.0007071068,3.45,0.28,3.4613436697,3.9405,1.7905000000000002,4.328213315,0.0005,0.0005,0.0007071068,3.94,1.79,4.3275512706
2019-06-04 07:30:00,3.7715,1.0305,3.9097496723000003,0.0015,0.0005,0.0015811388,3.77,1.03,3.9081709277,4.1315,1.2405,4.3137144667000005,0.0015,0.0005,0.0015811388,4.13,1.24,4.3121340424
2019-06-04 08:00:00,3.8810000000000002,0.42050000000000004,3.9037137766,0.001,0.0005,0.0011180340000000002,3.88,0.42,3.9026657556,4.451,1.9905,4.8758067281,0.001,0.0005,0.0011180340000000002,4.45,1.99,4.8746897337
2019-06-04 08:30:00,4.1325,1.0905,4.2739614528,0.0025,0.0005,0.0025495098,4.13,1.09,4.2714166268,4.5725,1.8005,4.9142198262,0.0025,0.0005,0.0025495098,4.57,1.8,4.9117104964
2019-06-04 09:00:00,4.1635,1.5105,4.4290340369,0.0035,0.0005,0.0035355339000000003,4.16,1.51,4.4255734092,4.4735,1.5405,4.731315092,0.0035,0.0005,0.0035355339000000003,4.47,1.54,4.72784306
2019-06-04 09:30:00,4.2625,1.4809999999999999,4.5124568973,0.0025,0.001,0.0026925824,4.26,1.48,4.509767178,4.5925,1.621,4.8701845191,0.0025,0.001,0.0026925824,4.59,1.62,4.8674942219
2019-06-04 10:00:00,4.162,1.5110000000000001,4.4277945978,0.002,0.001,0.0022360680000000003,4.16,1.51,4.4255734092,4.482,1.541,4.7395152706,0.002,0.001,0.0022360680000000003,4.48,1.54,4.7372988084
2019-06-04 10:30:00,3.972,1.341,4.1922625156,0.002,0.001,0.0022360680000000003,3.9699999999999998,1.34,4.1900477324,4.282,1.371,4.4961277784,0.002,0.001,0.0022360680000000003,4.28,1.37,4.4939181123
2019-06-04 11:00:00,4.132,0.9815,4.2469714209,0.002,0.0015,0.0025,4.13,0.98,4.244679022,4.592,2.0215,5.0172628245,0.002,0.0015,0.0025,4.59,2.02,5.014828013
2019-06-04 11:30:00,4.093,0.721,4.1560185274,0.003,0.001,0.0031622777,4.09,0.72,4.1528905596,4.6129999999999995,2.291,5.1505776375,0.003,0.001,0.0031622777,4.61,2.29,5.1474459686
2019-06-04 12:00:00,4.094,0.721,4.1570033678,0.004,0.001,0.0041231056,4.09,0.72,4.1528905596,4.594,2.291,5.1335676678,0.004,0.001,0.0041231056,4.59,2.29,5.1295418899
2019-06-04 12:30:00,4.1345,0.7010000000000001,4.1935058424000005,0.0045000000000000005,0.001,0.0046097722,4.13,0.7000000000000001,4.1889020041,4.6445,2.261,5.1656075393,0.0045000000000000005,0.001,0.0046097722,4.64,2.26,5.1611239086
2019-06-04 13:00:00,4.0835,0.621,4.1304495215,0.0035,0.001,0.0036400549,4.08,0.62,4.126838984,4.5935,2.181,5.0849781956,0.0035,0.001,0.0036400549,4.59,2.18,5.0813876058
2019-06-04 13:30:00,4.001,0.679,4.0582067468,0.07100000000000001,-0.001,0.0710070419,3.93,0.68,3.9883956674,4.491,2.249,5.0226568666,0.07100000000000001,-0.001,0.0710070419,4.42,2.25,4.9597278151
2019-06-04 14:00:00,4.17,0.987,4.2852151638,4.08,-0.203,4.085047001,0.09,1.19,1.1933985085,4.29,1.737,4.6283116792,4.08,-0.203,4.085047001,0.21,1.94,1.9513328778
2019-06-04 14:30:00,4.213,1.2485,4.3941007328,4.813,-0.3915,4.8288964837,-0.6000000000000001,1.6400000000000001,1.7463103962000002,4.263,1.3485,4.4711990841,4.813,-0.3915,4.8288964837,-0.55,1.74,1.8248561587
2019-06-04 15:00:00,4.028,1.235,4.2130759547,0.878,-0.005,0.8780142368,3.15,1.24,3.3852769458,4.2780000000000005,1.295,4.4697101696,0.878,-0.005,0.8780142368,3.4,1.3,3.6400549446
2019-06-04 15:30:00,4.021,1.2415,4.2082969536,0.001,0.0015,0.0018027756000000002,4.02,1.24,4.2068990955,4.341,1.2415,4.515041888,0.001,0.0015,0.0018027756000000002,4.34,1.24,4.5136681314
2019-06-04 16:00:00,3.864,0.9615,3.9818310173,0.004,0.0015,0.0042720019,3.86,0.96,3.9775872083,4.134,0.9615,4.2443419101,0.004,0.0015,0.0042720019,4.13,0.96,4.2401061307
2019-06-04 16:30:00,3.6870000000000003,0.8925000000000001,3.7934845789000002,0.007,0.0025,0.0074330344,3.68,0.89,3.786092973,3.9370000000000003,0.8925000000000001,4.0368954965,0.007,0.0025,0.0074330344,3.93,0.89,4.0295161
2019-06-04 17:00:00,3.7895000000000003,0.8915000000000001,3.892952928,0.0195,0.0015,0.0195576072,3.77,0.89,3.8736287896,4.0295,0.8915000000000001,4.1269410585,0.0195,0.0015,0.0195576072,4.01,0.89,4.107578362
2019-06-04 17:30:00,4.0255,0.9,4.1248818468,3.6255,-0.13,3.6278299643,0.4,1.03,1.1049434375,4.1255,0.96,4.2357231083,3.6255,-0.13,3.6278299643,0.5,1.09,1.199208072
2019-06-04 18:00:00,4.1685,0.9450000000000001,4.2742738856999996,3.8585000000000003,-0.115,3.8602133685,0.31,1.06,1.1044002898,4.3185,1.025,4.43847578,3.8585000000000003,-0.115,3.8602133685,0.46,1.1400000000000001,1.2293087489
2019-06-04 18:30:00,4.088,0.891,4.1839723947,3.858,-0.109,3.8595394803,0.23,1.0,1.026109156,4.318,0.981,4.4280339881,3.858,-0.109,3.8595394803,0.46,1.09,1.1830891767
2019-06-04 19:00:00,4.0865,0.883,4.1808098797,3.8565,-0.067,3.8570819605,0.23,0.9500000000000001,0.9774456507,4.3165,0.963,4.4226170137,3.8565,-0.067,3.8570819605,0.46,1.03,1.1280514173
2019-06-04 19:30:00,4.0695,0.9045000000000001,4.1688068437,3.8395,-0.0455,3.8397695894,0.23,0.9500000000000001,0.9774456507,4.2595,0.9845,4.3717937394,3.8395,-0.0455,3.8397695894,0.42,1.03,1.1123398761
2019-06-04 20:00:00,3.753,0.893,3.8577788946,0.213,0.043000000000000003,0.2172970317,3.54,0.85,3.6406180794000003,4.113,0.903,4.2109592731,0.213,0.043000000000000003,0.2172970317,3.9,0.86,3.9936950309
2019-06-04 20:30:00,3.6305,0.912,3.7432972431,0.0005,0.002,0.0020615528,3.63,0.91,3.7423254802,4.0005,0.932,4.107630004,0.0005,0.002,0.0020615528,4.0,0.93,4.1066896644
2019-06-04 21:00:00,3.66,0.9420000000000001,3.7792808840000003,0.0,0.002,0.002,3.66,0.9400000000000001,3.7787828728,4.05,0.962,4.1626847106,0.0,0.002,0.002,4.05,0.96,4.1622229638
2019-06-04 21:30:00,3.55,0.9125000000000001,3.6653998759,0.0,0.0025,0.0025,3.55,0.91,3.6647783016,3.94,0.9225000000000001,4.0465548619,0.0,0.0025,0.0025,3.94,0.92,4.0459856648
2019-06-04 22:00:00,3.58,0.913,3.6945864451,0.0,0.003,0.003,3.58,0.91,3.6938462339,3.94,0.923,4.046668877,0.0,0.003,0.003,3.94,0.92,4.0459856648
2019-06-04 22:30:00,3.45,0.853,3.5538864641,0.0,0.003,0.003,3.45,0.85,3.5531676009,3.81,0.843,3.9021467169,0.0,0.003,0.003,3.81,0.84,3.9014997116
2019-06-04 23:00:00,3.36,0.8525,3.4664616326,0.0,0.0025,0.0025,3.36,0.85,3.4658476597,3.68,0.8225,3.7707965007,0.0,0.0025,0.0025,3.68,0.8200000000000001,3.770251981
2019-06-04 23:30:00,3.32,0.8725,3.4327330584,0.0,0.0025,0.0025,3.32,0.87,3.4320984834,3.62,0.8525,3.7190262501999998,0.0,0.0025,0.0025,3.62,0.85,3.7184539798
2019-06-05 00:00:00,3.17,0.5015000000000001,3.2094239748,0.0,0.0015,0.0015,3.17,0.5,3.2091899289,3.5300000000000002,1.1415,3.7099760444000003,0.0,0.0015,0.0015,3.5300000000000002,1.1400000000000001,3.7095147931
2019-06-05 00:30:00,2.94,0.2615,2.9516067235000003,0.0,0.0015,0.0015,2.94,0.26,2.9514742079,3.34,1.3615,3.6068382622,0.0,0.0015,0.0015,3.34,1.3599999999999999,3.6062723136
2019-06-05 01:00:00,2.94,0.752,3.0346505565,0.0,0.002,0.002,2.94,0.75,3.0341555662,3.2,0.722,3.2804396047,0.0,0.002,0.002,3.2,0.72,3.2800000000000002
2019-06-05 01:30:00,3.0,0.7715000000000001,3.0976139608,0.0,0.0015,0.0015,3.0,0.77,3.0972407075,3.25,0.7515000000000001,3.3357536254999998,0.0,0.0015,0.0015,3.25,0.75,3.335416016
2019-06-05 02:00:00,3.06,0.811,3.1656470113,0.0,0.001,0.001,3.06,0.81,3.1653909711,3.31,0.791,3.4032015809000002,0.0,0.001,0.001,3.31,0.79,3.4029692917
2019-06-05 02:30:00,3.03,0.791,3.1315461038,0.0,0.001,0.001,3.03,0.79,3.1312936624,3.2800000000000002,0.761,3.3671235499,0.0,0.001,0.001,3.2800000000000002,0.76,3.3668976818
2019-06-05 03:00:00,3.07,0.791,3.1702651309,0.0,0.001,0.001,3.07,0.79,3.1700157728,3.32,0.761,3.4061005564,0.0,0.001,0.001,3.32,0.76,3.4058772731999998
2019-06-05 03:30:00,3.03,0.791,3.1315461038,0.0,0.001,0.001,3.03,0.79,3.1312936624,3.2800000000000002,0.761,3.3671235499,0.0,0.001,0.001,3.2800000000000002,0.76,3.3668976818
2019-06-05 04:00:00,3.08,0.8215,3.1876734855,0.0,0.0015,0.0015,3.08,0.8200000000000001,3.1872872478,3.33,0.8015,3.4250988672,0.0,0.0015,0.0015,3.33,0.8,3.4247481659
2019-06-05 04:30:00,3.0,0.8210000000000001,3.1103120422,0.0,0.001,0.001,3.0,0.8200000000000001,3.1100482311,3.24,0.801,3.337544157,0.0,0.001,0.001,3.24,0.8,3.3373043014
2019-06-05 05:00:00,3.03,0.8515,3.147372277,0.0,0.0015,0.0015,3.03,0.85,3.1469667936,3.26,0.8315,3.3643710036,0.0,0.0015,0.0015,3.26,0.8300000000000001,3.3640005945
2019-06-05 05:30:00,3.1,0.851,3.2146852101,0.0,0.001,0.001,3.1,0.85,3.2144206321,3.34,0.851,3.4467087199,0.0,0.001,0.001,3.34,0.85,3.4464619539
2019-06-05 06:00:00,3.04,0.881,3.165084675,0.0,0.001,0.001,3.04,0.88,3.1648064712,3.2800000000000002,0.881,3.3962569102,0.0,0.001,0.001,3.2800000000000002,0.88,3.3959976443
2019-06-05 06:30:00,3.2605,1.0705,3.4317386993,0.0005,0.0005,0.0007071068,3.26,1.07,3.4311076929,3.5305,1.0905,3.695080581,0.0005,0.0005,0.0007071068,3.5300000000000002,1.09,3.6944553049
2019-06-05 07:00:00,3.601,1.1205,3.7713023281,0.001,0.0005,0.0011180340000000002,3.6,1.12,3.7701989337,3.891,1.1305,4.0519021768,0.001,0.0005,0.0011180340000000002,3.89,1.13,4.0508023897
2019-06-05 07:30:00,3.7205,0.7905000000000001,3.8035523527,0.0005,0.0005,0.0007071068,3.7199999999999998,0.79,3.8029593740000003,4.1305,1.4605000000000001,4.3811060818,0.0005,0.0005,0.0007071068,4.13,1.46,4.3804680115
2019-06-05 08:00:00,3.9715,1.1205,4.1265400156,0.0015,0.0005,0.0015811388,3.9699999999999998,1.12,4.1249606059,4.3515,1.4205,4.5774853905,0.0015,0.0005,0.0015811388,4.35,1.42,4.5759042822
2019-06-05 08:30:00,4.1155,1.23,4.2953742852,0.0055000000000000005,0.0,0.0055000000000000005,4.11,1.23,4.2901048938,4.3955,1.24,4.5670581614,0.0055000000000000005,0.0,0.0055000000000000005,4.39,1.24,4.5617650093
2019-06-05 09:00:00,4.241,1.4485000000000001,4.4815436236,0.011,-0.0015,0.0111018017,4.23,1.45,4.4716216297999996,4.461,1.4585,4.6933722684,0.011,-0.0015,0.0111018017,4.45,1.46,4.6833855276000005
2019-06-05 09:30:00,4.1995000000000005,1.4895,4.455828823,0.0095,-0.0005,0.009513148800000001,4.19,1.49,4.447043962,4.4195,1.5095,4.670178851,0.0095,-0.0005,0.009513148800000001,4.41,1.51,4.6613517353
2019-06-05 10:00:00,4.198,0.9395,4.3018442847,0.008,-0.0005,0.0080156098,4.19,0.9400000000000001,4.2941471796,4.538,2.0995,5.0001344232,0.008,-0.0005,0.0080156098,4.53,2.1,4.9930852186
2019-06-05 10:30:00,3.9835000000000003,0.626,4.0323874132,0.043500000000000004,-0.014,0.0456973741,3.94,0.64,3.9916412664000003,4.3135,2.216,4.8494265898,0.043500000000000004,-0.014,0.0456973741,4.27,2.23,4.8172398736
2019-06-05 11:00:00,3.9495,0.644,4.0016604366,0.0795,-0.026000000000000002,0.0836435891,3.87,0.67,3.9275692228,4.2195,2.204,4.7604407622,0.0795,-0.026000000000000002,0.0836435891,4.14,2.23,4.7023930078
2019-06-05 11:30:00,4.071,0.647,4.122092915,0.07100000000000001,-0.023,0.0746324326,4.0,0.67,4.0557243496,4.381,2.207,4.9055081286,0.07100000000000001,-0.023,0.0746324326,4.31,2.23,4.8527311898
2019-06-05 12:00:00,4.105,0.7325,4.1698418735,0.105,-0.0275,0.1085414667,4.0,0.76,4.0715598976,4.415,2.3125,4.9839624046,0.105,-0.0275,0.1085414667,4.31,2.34,4.9042532561000005
2019-06-05 12:30:00,4.33,0.7045,4.3869374568,0.11,-0.025500000000000002,0.1129170049,4.22,0.73,4.2826743981,4.55,2.2845,5.0913102685,0.11,-0.025500000000000002,0.1129170049,4.44,2.31,5.0049675324
2019-06-05 13:00:00,4.1765,0.648,4.2264708978,0.0965,-0.032,0.1016673497,4.08,0.68,4.1362785206,4.3365,2.238,4.8799463368,0.0965,-0.032,0.1016673497,4.24,2.27,4.8094178442
2019-06-05 13:30:00,3.9445,0.5825,3.9872780816,0.0945,-0.0275,0.09842001830000001,3.85,0.61,3.898025141,4.0745,2.1725,4.6175000271,0.0945,-0.0275,0.09842001830000001,3.98,2.2,4.5475707801
2019-06-05 14:00:00,3.84,0.625,3.8905301695,0.1,-0.035,0.1059481005,3.74,0.66,3.7977888304,3.94,2.215,4.5199363934,0.1,-0.035,0.1059481005,3.84,2.25,4.450629169
2019-06-05 14:30:00,3.841,0.6255000000000001,3.8915975190000003,0.101,-0.0345,0.106729799,3.74,0.66,3.7977888304,3.8810000000000002,2.1855,4.4540511055,0.101,-0.0345,0.106729799,3.7800000000000002,2.22,4.3836970698
2019-06-05 15:00:00,3.805,0.5375,3.8427765027,0.095,-0.0325,0.1004054281,3.71,0.5700000000000001,3.7535316703,3.835,2.1175,4.3807569266,0.095,-0.0325,0.1004054281,3.74,2.15,4.3139425124
2019-06-05 15:30:00,3.7355,0.48250000000000004,3.7665324239,0.10550000000000001,-0.0275,0.10902522640000001,3.63,0.51,3.6656513746,3.7655000000000003,2.0625,4.2933549236,0.10550000000000001,-0.0275,0.10902522640000001,3.66,2.09,4.2147004639
2019-06-05 16:00:00,3.6835,0.4345,3.709037948,0.053500000000000006,-0.025500000000000002,0.059266348,3.63,0.46,3.6590299261,3.8135,2.0145,4.3128867942,0.053500000000000006,-0.025500000000000002,0.059266348,3.76,2.04,4.2777564213
2019-06-05 16:30:00,3.593,0.799,3.680767583,0.063,-0.021,0.0664078309,3.5300000000000002,0.8200000000000001,3.6239895143,3.613,1.389,3.8707996590000002,0.063,-0.021,0.0664078309,3.55,1.4100000000000001,3.8197643906
2019-06-05 17:00:00,3.6905,1.108,3.8532394488,0.2605,-0.032,0.2624580919,3.43,1.1400000000000001,3.6144847489,3.6905,1.118,3.8561268457,0.2605,-0.032,0.2624580919,3.43,1.15,3.6176511717
2019-06-05 17:30:00,4.104,1.1035,4.2497680231,4.824,-0.5465,4.8548571812,-0.72,1.65,1.8002499826,3.944,1.1935,4.1206283805,4.824,-0.5465,4.8548571812,-0.88,1.74,1.9498717907
2019-06-05 18:00:00,4.143,1.138,4.29645121,4.843,-0.542,4.8732343469,-0.7000000000000001,1.6800000000000002,1.82,4.033,1.238,4.2187359481,4.843,-0.542,4.8732343469,-0.81,1.78,1.9556328899
2019-06-05 18:30:00,4.05,1.1035,4.1976436545,4.83,-0.5065000000000001,4.8564845568,-0.78,1.6099999999999999,1.7889941308,4.02,1.2135,4.1991644705,4.83,-0.5065000000000001,4.8564845568,-0.81,1.72,1.9011838417
2019-06-05 19:00:00,4.04,1.0515,4.1745960583,4.82,-0.42850000000000005,4.8390094286,-0.78,1.48,1.6729614461,4.06,1.1515,4.2201365203,4.82,-0.42850000000000005,4.8390094286,-0.76,1.58,1.7532826355000002
2019-06-05 19:30:00,3.984,1.011,4.110276998,4.814,-0.429,4.833077384,-0.8300000000000001,1.44,1.6620770139,4.054,1.121,4.2061332599,4.814,-0.429,4.833077384,-0.76,1.55,1.7262966141
2019-06-05 20:00:00,3.765,1.057,3.910559295,0.545,0.007,0.5450449523,3.22,1.05,3.386871713,4.075,1.087,4.2174866923,0.545,0.007,0.5450449523,3.5300000000000002,1.08,3.6915173032
2019-06-05 20:30:00,3.641,1.052,3.7899320574,0.001,0.002,0.0022360680000000003,3.64,1.05,3.7884165558,4.011,1.082,4.1543766079,0.001,0.002,0.0022360680000000003,4.01,1.08,4.1528905596
2019-06-05 21:00:00,3.6805,1.0515,3.8277581559,0.0005,0.0015,0.0015811388,3.68,1.05,3.8268655581,4.0505,1.0815,4.1923969874,0.0005,0.0015,0.0015811388,4.05,1.08,4.191527168
2019-06-05 21:30:00,3.39,0.9515,3.5210015975999998,0.0,0.0015,0.0015,3.39,0.9500000000000001,3.5205965404,3.76,0.9715,3.8834793999999997,0.0,0.0015,0.0015,3.76,0.97,3.8831044282000002
2019-06-05 22:00:00,3.42,0.9825,3.5583291374,0.0,0.0025,0.0025,3.42,0.98,3.557639667,3.79,0.9725,3.9127811401,0.0,0.0025,0.0025,3.79,0.97,3.9121605284000003
2019-06-05 22:30:00,3.42,0.9825,3.5583291374,0.0,0.0025,0.0025,3.42,0.98,3.557639667,3.79,0.9725,3.9127811401,0.0,0.0025,0.0025,3.79,0.97,3.9121605284000003
2019-06-05 23:00:00,3.3,0.9525,3.434713416,0.0,0.0025,0.0025,3.3,0.9500000000000001,3.4340209667,3.64,0.9725,3.7676725243,0.0,0.0025,0.0025,3.64,0.97,3.7670280063
2019-06-05 23:30:00,3.24,0.9525,3.3771076752,0.0,0.0025,0.0025,3.24,0.9500000000000001,3.3764034119,3.55,0.9725,3.6807956001,0.0,0.0025,0.0025,3.55,0.97,3.6801358671
2019-06-06 00:00:00,3.24,1.002,3.3914014802,0.0,0.002,0.002,3.24,1.0,3.3908111123999998,3.55,1.022,3.6941824535,0.0,0.002,0.002,3.55,1.02,3.6936296512
2019-06-06 00:30:00,3.07,0.9420000000000001,3.2112713993,0.0,0.002,0.002,3.07,0.9400000000000001,3.2106852851,3.34,0.922,3.4649219327000003,0.0,0.002,0.002,3.34,0.92,3.4643902782
2019-06-06 01:00:00,3.04,0.9415,3.1824553807,0.0,0.0015,0.0015,3.04,0.9400000000000001,3.1820119422,3.29,0.9215000000000001,3.4166156134,0.0,0.0015,0.0015,3.29,0.92,3.4162113518
2019-06-06 01:30:00,2.98,0.7115,3.0637611281,0.0,0.0015,0.0015,2.98,0.71,3.0634131292,3.23,0.6815,3.3011122747,0.0,0.0015,0.0015,3.23,0.68,3.3008029326
2019-06-06 02:00:00,3.17,0.7615000000000001,3.2601813216,0.0,0.0015,0.0015,3.17,0.76,3.259831284,3.42,0.7215,3.4952771349000002,0.0,0.0015,0.0015,3.42,0.72,3.494967811
2019-06-06 02:30:00,3.07,0.7615000000000001,3.1630337099,0.0,0.0015,0.0015,3.07,0.76,3.1626729202,3.32,0.7215,3.3974935246,0.0,0.0015,0.0015,3.32,0.72,3.3971752972
2019-06-06 03:00:00,3.05,0.9815,3.2040353072,0.0,0.0015,0.0015,3.05,0.98,3.2035761268,3.3,0.9515,3.4344362347,0.0,0.0015,0.0015,3.3,0.9500000000000001,3.4340209667
2019-06-06 03:30:00,2.93,0.9215000000000001,3.0714918606,0.0,0.0015,0.0015,2.93,0.92,3.0710421684,3.17,0.9015000000000001,3.2956945019,0.0,0.0015,0.0015,3.17,0.9,3.2952845097
2019-06-06 04:00:00,3.01,0.9215000000000001,3.1478980686,0.0,0.0015,0.0015,3.01,0.92,3.1474592928,3.25,0.8715,3.3648197946,0.0,0.0015,0.0015,3.25,0.87,3.3644316013
2019-06-06 04:30:00,2.9699999999999998,0.922,3.1098205736,0.0,0.002,0.002,2.9699999999999998,0.92,3.1092282001,3.21,0.902,3.33432212,0.0,0.002,0.002,3.21,0.9,3.3337816365
2019-06-06 05:00:00,3.0,0.9215000000000001,3.1383374978,0.0,0.0015,0.0015,3.0,0.92,3.1378973852,3.24,0.9015000000000001,3.363079281,0.0,0.0015,0.0015,3.24,0.9,3.3626775046
2019-06-06 05:30:00,3.06,0.8605,3.1786884481,0.0,0.0005,0.0005,3.06,0.86,3.17855313,3.31,0.9005000000000001,3.4303061452,0.0,0.0005,0.0005,3.31,0.9,3.4301749227
2019-06-06 06:00:00,2.9605,0.75,3.0540236165,0.0005,0.0,0.0005,2.96,0.75,3.0535389305,3.2405,1.08,3.4157342183,0.0005,0.0,0.0005,3.24,1.08,3.415259873
2019-06-06 06:30:00,3.332,1.0705,3.4997420262,0.002,0.0005,0.0020615528,3.33,1.07,3.4976849486,3.582,1.0805,3.7414174119,0.002,0.0005,0.0020615528,3.58,1.08,3.7393582337
2019-06-06 07:00:00,3.694,1.2905,3.9129306472,0.004,0.0005,0.0040311289,3.69,1.29,3.9089896393,3.964,1.3105,4.1750097305,0.004,0.0005,0.0040311289,3.96,1.31,4.1710550224
2019-06-06 07:30:00,3.907,1.4185,4.1565359676,0.007,-0.0015,0.0071589105,3.9,1.42,4.1504698529,4.177,1.4485000000000001,4.4210271714000005,0.007,-0.0015,0.0071589105,4.17,1.45,4.4149065675
2019-06-06 08:00:00,4.149,1.4765000000000001,4.4038906946,0.009000000000000001,-0.0035,0.009656604000000001,4.14,1.48,4.3965895874,4.429,1.4965,4.6749923262,0.009000000000000001,-0.0035,0.009656604000000001,4.42,1.5,4.6675903848
2019-06-06 08:30:00,4.097,1.4545,4.3475256468,0.017,-0.0055000000000000005,0.017867568400000002,4.08,1.46,4.3333589743,4.437,1.4945,4.6819332812,0.017,-0.0055000000000000005,0.017867568400000002,4.42,1.5,4.6675903848
2019-06-06 09:00:00,4.215,1.4545,4.4589006773,0.015,-0.0055000000000000005,0.015976545300000002,4.2,1.46,4.4465267344,4.475,1.4945,4.7179609208,0.015,-0.0055000000000000005,0.015976545300000002,4.46,1.5,4.7054861598
2019-06-06 09:30:00,4.1295,1.375,4.3524010902,0.0195,-0.005,0.0201308221,4.11,1.38,4.3354930515,4.3395,1.395,4.5582107509,0.0195,-0.005,0.0201308221,4.32,1.4,4.5411892715
2019-06-06 10:00:00,4.1855,1.3780000000000001,4.4065059004,0.0155,-0.002,0.0156284996,4.17,1.38,4.3924139149,4.5055,1.418,4.7233731856,0.0155,-0.002,0.0156284996,4.49,1.42,4.7091931368
2019-06-06 10:30:00,4.085,1.341,4.2994774101,0.005,0.001,0.0050990195,4.08,1.34,4.2944149776,4.395,1.361,4.6009070845,0.005,0.001,0.0050990195,4.39,1.3599999999999999,4.595835071
2019-06-06 11:00:00,4.2975,1.5710000000000002,4.5756471947,0.007500000000000001,0.001,0.007566373,4.29,1.57,4.5682600626,4.5175,1.581,4.7861641478,0.007500000000000001,0.001,0.007566373,4.51,1.58,4.778755068
2019-06-06 11:30:00,4.247,1.524,4.5121596825,0.057,-0.016,0.059203040500000005,4.19,1.54,4.4640452507,4.257,1.544,4.5283534535,0.057,-0.016,0.059203040500000005,4.2,1.56,4.4803571286
2019-06-06 12:00:00,4.119,1.3085,4.3218437327,0.079,-0.021500000000000002,0.08187337780000001,4.04,1.33,4.2532928420000005,4.129,1.3385,4.3405325998,0.079,-0.021500000000000002,0.08187337780000001,4.05,1.3599999999999999,4.272247652
2019-06-06 12:30:00,4.0815,1.1755,4.2474042073,0.0815,-0.0245,0.0851028789,4.0,1.2,4.1761226036,4.1315,1.1955,4.3009897117,0.0815,-0.0245,0.0851028789,4.05,1.22,4.2297635868
2019-06-06 13:00:00,4.089,1.1285,4.2418667176,0.089,-0.021500000000000002,0.0915600896,4.0,1.15,4.1620307543,3.979,1.1085,4.1305221522,0.089,-0.021500000000000002,0.0915600896,3.89,1.13,4.0508023897
2019-06-06 13:30:00,4.057,1.2835,4.2551875693,0.117,-0.026500000000000003,0.1199635361,3.94,1.31,4.152071772,3.877,1.2735,4.0808003198,0.117,-0.026500000000000003,0.1199635361,3.76,1.3,3.9783916348
2019-06-06 14:00:00,3.865,1.279,4.0711258885,0.115,-0.031,0.11910499570000001,3.75,1.31,3.9722285936,3.665,1.2690000000000001,3.8784772785,0.115,-0.031,0.11910499570000001,3.55,1.3,3.7805422891
2019-06-06 14:30:00,3.844,1.1735,4.0191340174,0.094,-0.026500000000000003,0.09766396470000001,3.75,1.2,3.9373214245,3.694,1.1635,3.8729017868,0.094,-0.026500000000000003,0.09766396470000001,3.6,1.19,3.791582783
2019-06-06 15:00:00,3.832,1.172,4.0072194849,0.082,-0.028,0.08664871610000001,3.75,1.2,3.9373214245,3.682,1.162,3.8610060864999998,0.082,-0.028,0.08664871610000001,3.6,1.19,3.791582783
2019-06-06 15:30:00,3.73,1.059,3.8774193738,0.08,-0.031,0.0857962703,3.65,1.09,3.8092781468,3.55,1.049,3.7017429678,0.08,-0.031,0.0857962703,3.47,1.08,3.6341849155
2019-06-06 16:00:00,3.6965,1.037,3.8392032051,0.08650000000000001,-0.023,0.0895055864,3.61,1.06,3.762406145,3.5564999999999998,1.057,3.7102481386,0.08650000000000001,-0.023,0.0895055864,3.47,1.08,3.6341849155
2019-06-06 16:30:00,3.5595,0.9540000000000001,3.6851263547,0.0795,-0.016,0.0810940812,3.48,0.97,3.612658301,3.4395,0.934,3.5640589571,0.0795,-0.016,0.0810940812,3.36,0.9500000000000001,3.4917187745
2019-06-06 17:00:00,3.5,0.9255,3.6202969837,0.17,-0.0245,0.1717563681,3.33,0.9500000000000001,3.4628600896,3.45,0.9255,3.5719812779,0.17,-0.0245,0.1717563681,3.2800000000000002,0.9500000000000001,3.4148059974000002
2019-06-06 17:30:00,3.6465,0.8130000000000001,3.7360314841,4.8165,-0.547,4.8474613201,-1.17,1.3599999999999999,1.7940178371000002,3.5564999999999998,0.903,3.6693461611,4.8165,-0.547,4.8474613201,-1.26,1.45,1.9209633
2019-06-06 18:00:00,3.6785,0.8085,3.7663024971,4.8485,-0.47150000000000003,4.871371932,-1.17,1.28,1.7341568557,3.5885,0.8985000000000001,3.6992748614,4.8485,-0.47150000000000003,4.871371932,-1.26,1.37,1.8613167382
2019-06-06 18:30:00,3.66,0.791,3.7445001001,4.83,-0.489,4.8546906184,-1.17,1.28,1.7341568557,3.6,0.911,3.7134782886,4.83,-0.489,4.8546906184,-1.23,1.4,1.8635718392
2019-06-06 19:00:00,3.709,0.845,3.8040381176,4.829,-0.435,4.84855298,-1.12,1.28,1.70082333,3.699,0.965,3.8228034216,4.829,-0.435,4.84855298,-1.13,1.4,1.7991386828
2019-06-06 19:30:00,3.7025,0.851,3.7990403064000002,4.8225,-0.429,4.8415438912,-1.12,1.28,1.70082333,3.7325,0.931,3.8468581011,4.8225,-0.429,4.8415438912,-1.09,1.3599999999999999,1.7428998824000002
2019-06-06 20:00:00,3.6065,0.763,3.6863276102,4.8165,-0.417,4.8345176854,-1.21,1.18,1.6901183391,3.7265,0.883,3.8296855289,4.8165,-0.417,4.8345176854,-1.09,1.3,1.6964963896
2019-06-06 20:30:00,3.4050000000000002,0.7115,3.4785424031,0.515,0.0015,0.5150021845,2.89,0.71,2.9759368273,3.725,0.8415,3.8188672732,0.515,0.0015,0.5150021845,3.21,0.84,3.3180867981
2019-06-06 21:00:00,3.4105,0.8115,3.5057156901,0.0005,0.0015,0.0015811388,3.41,0.81,3.504882309,3.7505,0.8415,3.8437445935000003,0.0005,0.0015,0.0015811388,3.75,0.84,3.8429285708
2019-06-06 21:30:00,3.33,0.7715000000000001,3.4182030733,0.0,0.0015,0.0015,3.33,0.77,3.4178648306,3.69,0.7915000000000001,3.7739332599,0.0,0.0015,0.0015,3.69,0.79,3.7736189527
2019-06-06 22:00:00,3.2,0.7425,3.2850123668,0.0,0.0025,0.0025,3.2,0.74,3.2844482033,3.55,0.7525000000000001,3.628878098,0.0,0.0025,0.0025,3.55,0.75,3.6283605113
2019-06-06 22:30:00,3.2800000000000002,0.7425,3.3629906705,0.0,0.0025,0.0025,3.2800000000000002,0.74,3.3624395905,3.63,0.7525000000000001,3.7071763176,0.0,0.0025,0.0025,3.63,0.75,3.7066696643
2019-06-06 23:00:00,3.22,0.7425,3.3044978817,0.0,0.0025,0.0025,3.22,0.74,3.3039370454,3.54,0.7125,3.6109910343,0.0,0.0025,0.0025,3.54,0.71,3.6104985805
2019-06-06 23:30:00,3.12,0.7425,3.2071336502,0.0,0.0025,0.0025,3.12,0.74,3.2065557846,3.41,0.7325,3.4877867266,0.0,0.0025,0.0025,3.41,0.73,3.4872625367
2019-06-07 00:00:00,3.0,0.783,3.1004981858,0.0,0.003,0.003,3.0,0.78,3.0997419247,3.27,0.773,3.3601233608,0.0,0.003,0.003,3.27,0.77,3.3594344762
2019-06-07 00:30:00,2.88,0.7020000000000001,2.9643218449,0.0,0.002,0.002,2.88,0.7000000000000001,2.963848849,3.13,0.682,3.2034394016,0.0,0.002,0.002,3.13,0.68,3.2030142054
2019-06-07 01:00:00,2.88,0.722,2.9691217557,0.0,0.002,0.002,2.88,0.72,2.9686360504,3.13,0.7020000000000001,3.2077568486,0.0,0.002,0.002,3.13,0.7000000000000001,3.2073197533
2019-06-07 01:30:00,2.8,0.6915,2.8841241738,0.0,0.0015,0.0015,2.8,0.6900000000000001,2.8837649003,3.04,0.6615,3.111138417,0.0,0.0015,0.0015,3.04,0.66,3.1108198276
2019-06-07 02:00:00,2.87,0.7515000000000001,2.9667578684,0.0,0.0015,0.0015,2.87,0.75,2.9663782631,3.12,0.7415,3.2069022826,0.0,0.0015,0.0015,3.12,0.74,3.2065557846
2019-06-07 02:30:00,2.87,0.6910000000000001,2.952013042,0.0,0.001,0.001,2.87,0.6900000000000001,2.9517791245,3.12,0.661,3.1892508525,0.0,0.001,0.001,3.12,0.66,3.1890437438
2019-06-07 03:00:00,2.87,0.7315,2.9617549274,0.0,0.0015,0.0015,2.87,0.73,2.9613848112000003,3.12,0.7115,3.2000987875,0.0,0.0015,0.0015,3.12,0.71,3.1997656164
2019-06-07 03:30:00,2.68,0.251,2.6917282552,0.0,0.001,0.001,2.68,0.25,2.6916351907,3.02,1.121,3.2213414907,0.0,0.001,0.001,3.02,1.12,3.2209936355
2019-06-07 04:00:00,2.63,0.251,2.6419502266,0.0,0.001,0.001,2.63,0.25,2.6418554086,2.95,1.001,3.1152048087,0.0,0.001,0.001,2.95,1.0,3.1148836254
2019-06-07 04:30:00,2.7199999999999998,0.661,2.7991643396,0.0,0.001,0.001,2.7199999999999998,0.66,2.7989283664,2.95,0.621,3.0146543749,0.0,0.001,0.001,2.95,0.62,3.0144485399
2019-06-07 05:00:00,2.74,0.561,2.7968412540000003,0.0,0.001,0.001,2.74,0.56,2.7966408422,2.95,0.521,2.9956536849,0.0,0.001,0.001,2.95,0.52,2.9954799282
2019-06-07 05:30:00,2.81,0.6705,2.8888873723,0.0,0.0005,0.0005,2.81,0.67,2.8887713651,3.04,0.6505000000000001,3.1088181436,0.0,0.0005,0.0005,3.04,0.65,3.1087135603
2019-06-07 06:00:00,2.74,0.48050000000000004,2.7818124038,0.0,0.0005,0.0005,2.74,0.48,2.7817260828,3.0,0.7405,3.0900388752,0.0,0.0005,0.0005,3.0,0.74,3.0899190928
2019-06-07 06:30:00,3.15,0.73,3.2334810963,0.0,0.0,0.0,3.15,0.73,3.2334810963,3.44,0.93,3.563495475,0.0,0.0,0.0,3.44,0.93,3.563495475
2019-06-07 07:00:00,3.7205,1.01,3.8551550228,0.0005,0.0,0.0005,3.7199999999999998,1.01,3.8546724893,4.0405,1.02,4.1672581214,0.0005,0.0,0.0005,4.04,1.02,4.166773332
2019-06-07 07:30:00,3.77,0.7505000000000001,3.8439758389,0.0,0.0005,0.0005,3.77,0.75,3.8438782499,4.2,1.4405000000000001,4.4401621874,0.0,0.0005,0.0005,4.2,1.44,4.44
2019-06-07 08:00:00,3.8805,0.521,3.9153187929,0.0005,0.001,0.0011180340000000002,3.88,0.52,3.9146902815,4.4205,1.791,4.7695388928,0.0005,0.001,0.0011180340000000002,4.42,1.79,4.7687000325
2019-06-07 08:30:00,4.272,1.331,4.4745441109,0.002,0.001,0.0022360680000000003,4.27,1.33,4.4723371966,4.682,1.581,4.9417289485,0.002,0.001,0.0022360680000000003,4.68,1.58,4.9395141461000005
2019-06-07 09:00:00,4.273,1.4605000000000001,4.5157047346,0.003,0.0005,0.0030413813000000002,4.27,1.46,4.512704289,4.633,1.4905,4.8668551704,0.003,0.0005,0.0030413813000000002,4.63,1.49,4.8638462147
2019-06-07 09:30:00,4.493,1.4605000000000001,4.7244162867,0.003,0.0005,0.0030413813000000002,4.49,1.46,4.7214086881,4.823,1.4905,5.0480609396,0.003,0.0005,0.0030413813000000002,4.82,1.49,5.0450470761
2019-06-07 10:00:00,4.133,0.991,4.2501494091,0.003,0.001,0.0031622777,4.13,0.99,4.2469989404,4.563,1.741,4.8838560585,0.003,0.001,0.0031622777,4.5600000000000005,1.74,4.8806966716
2019-06-07 10:30:00,3.844,0.811,3.9286202413,0.004,0.001,0.0041231056,3.84,0.81,3.9244999681,4.214,1.601,4.5078816533,0.004,0.001,0.0041231056,4.21,1.6,4.5037872952
2019-06-07 11:00:00,3.963,0.9705,4.080102848,0.003,0.0005,0.0030413813000000002,3.96,0.97,4.0770700264,4.333,1.5605,4.6054369228,0.003,0.0005,0.0030413813000000002,4.33,1.56,4.6024450024
2019-06-07 11:30:00,3.922,0.4305,3.9455562662,0.002,0.0005,0.0020615528,3.92,0.43,3.9435136617,4.462,2.0005,4.8899329494,0.002,0.0005,0.0020615528,4.46,2.0,4.887903436
2019-06-07 12:00:00,3.871,0.4305,3.8948647281,0.001,0.0005,0.0011180340000000002,3.87,0.43,3.8938156094,4.361,1.5905,4.6419835469,0.001,0.0005,0.0011180340000000002,4.36,1.5899999999999999,4.6408727627
2019-06-07 12:30:00,3.8305,0.891,3.9327612755,0.0005,0.001,0.0011180340000000002,3.83,0.89,3.9320478125,4.1705,0.901,4.2667166826,0.0005,0.001,0.0011180340000000002,4.17,0.9,4.2660168776
2019-06-07 13:00:00,3.8015,0.8505,3.8954784687,0.0015,0.0005,0.0015811388,3.8,0.85,3.8939054945000002,4.1315,0.8605,4.2201602458,0.0015,0.0005,0.0015811388,4.13,0.86,4.2185898118
2019-06-07 13:30:00,3.5925000000000002,0.8005,3.6806054529,0.0025,0.0005,0.0025495098,3.59,0.8,3.678056552,3.8925,0.8205,3.9780367645,0.0025,0.0005,0.0025495098,3.89,0.8200000000000001,3.9754873915
2019-06-07 14:00:00,3.4325,0.7305,3.50937124,0.0025,0.0005,0.0025495098,3.43,0.73,3.5068219231,3.7125,0.7405,3.7856302646,0.0025,0.0005,0.0025495098,3.71,0.74,3.7830807552
2019-06-07 14:30:00,3.453,0.7805000000000001,3.5401114742,0.003,0.0005,0.0030413813000000002,3.45,0.78,3.5370750628,3.713,0.8005,3.7983113682000003,0.003,0.0005,0.0030413813000000002,3.71,0.8,3.7952733762
2019-06-07 15:00:00,3.454,0.7505000000000001,3.5345956275,0.004,0.0005,0.0040311289,3.45,0.75,3.5305806887999998,3.714,0.7605000000000001,3.7910626808,0.004,0.0005,0.0040311289,3.71,0.76,3.7870437019
2019-06-07 15:30:00,3.385,0.291,3.3974852465,0.005,0.001,0.0050990195,3.38,0.29,3.3924180167,3.715,1.161,3.8921903859,0.005,0.001,0.0050990195,3.71,1.16,3.8871197563
2019-06-07 16:00:00,3.4225,0.291,3.4348489414,0.0025,0.001,0.0026925824,3.42,0.29,3.4322732991000002,3.8525,1.051,3.9932890266000003,0.0025,0.001,0.0026925824,3.85,1.05,3.9906139877999998
2019-06-07 16:30:00,3.313,0.5605,3.3600787565,0.003,0.0005,0.0030413813000000002,3.31,0.56,3.3570373844,3.6630000000000003,0.5705,3.7071605374,0.003,0.0005,0.0030413813000000002,3.66,0.5700000000000001,3.7041193285
2019-06-07 17:00:00,3.444,0.53,3.4845424377,0.10400000000000001,0.0,0.10400000000000001,3.34,0.53,3.3817894671,3.824,0.62,3.8739354667,0.10400000000000001,0.0,0.10400000000000001,3.7199999999999998,0.62,3.7713127688
2019-06-07 17:30:00,3.6245000000000003,0.5415,3.6647267975,3.8245,-0.1385,3.8270069898,-0.2,0.68,0.7088018059,3.8445,0.6315000000000001,3.8960200847,3.8245,-0.1385,3.8270069898,0.02,0.77,0.7702596965
2019-06-07 18:00:00,3.614,0.49,3.6470667666,4.814,-0.49,4.8388734226,-1.2,0.98,1.5493224325,3.8040000000000003,0.62,3.8541945981,4.814,-0.49,4.8388734226,-1.01,1.11,1.5007331542
2019-06-07 18:30:00,3.531,0.48350000000000004,3.5639491088,3.8810000000000002,-0.08650000000000001,3.8819638393,-0.35000000000000003,0.5700000000000001,0.6688796603,3.761,0.5735,3.8044741095,3.8810000000000002,-0.08650000000000001,3.8819638393,-0.12,0.66,0.6708203932
2019-06-07 19:00:00,3.502,0.378,3.5223412668,4.702,-0.322,4.7130126246,-1.2,0.7000000000000001,1.3892443989,3.7119999999999997,0.728,3.7827143693,4.702,-0.322,4.7130126246,-0.99,1.05,1.4431216165
2019-06-07 19:30:00,3.622,0.5885,3.6694980924,4.7620000000000005,-0.4515,4.7833561701,-1.1400000000000001,1.04,1.5431137353,3.842,0.9185000000000001,3.9502666049,4.7620000000000005,-0.4515,4.7833561701,-0.92,1.37,1.6502424063999999
2019-06-07 20:00:00,3.466,0.44,3.493816824,4.776,-0.48,4.8000599996,-1.31,0.92,1.6007810594,3.646,0.56,3.6887553456,4.776,-0.48,4.8000599996,-1.13,1.04,1.5357408636
2019-06-07 20:30:00,3.169,0.47850000000000004,3.2049217229,0.499,0.0085,0.4990723895,2.67,0.47000000000000003,2.7110514565,3.539,0.5085000000000001,3.5753451931,0.499,0.0085,0.4990723895,3.04,0.5,3.0808440402
2019-06-07 21:00:00,3.01,0.342,3.0293669306,0.0,0.002,0.002,3.01,0.34,3.0291417927,3.41,0.452,3.4398261584,0.0,0.002,0.002,3.41,0.45,3.4395639258
2019-06-07 21:30:00,2.84,0.362,2.8629781697,0.0,0.002,0.002,2.84,0.36,2.8627259736,3.19,0.382,3.2127906872,0.0,0.002,0.002,3.19,0.38,3.2125535015
2019-06-07 22:00:00,2.7199999999999998,0.36250000000000004,2.7440492434,0.0,0.0025,0.0025,2.7199999999999998,0.36,2.7437201023,3.06,0.3825,3.0838135887,0.0,0.0025,0.0025,3.06,0.38,3.0835044998
2019-06-07 22:30:00,2.46,-0.08750000000000001,2.4615556565,0.0,0.0025,0.0025,2.46,-0.09,2.4616457909,2.86,0.6925,2.9426444314999998,0.0,0.0025,0.0025,2.86,0.6900000000000001,2.9420571035
2019-06-07 23:00:00,2.33,-0.2775,2.3464667588,0.0,0.0025,0.0025,2.33,-0.28,2.3467637291,2.76,0.9025000000000001,2.9038089211,0.0,0.0025,0.0025,2.76,0.9,2.9030328968
2019-06-07 23:30:00,2.3,0.3425,2.325361531,0.0,0.0025,0.0025,2.3,0.34,2.3249946236,2.55,0.3225,2.570312481,0.0,0.0025,0.0025,2.55,0.32,2.5700000000000003
2019-06-08 00:00:00,2.23,0.232,2.2420356821,0.0,0.002,0.002,2.23,0.23,2.2418296099,2.46,0.28200000000000003,2.4761106599,0.0,0.002,0.002,2.46,0.28,2.4758836806
2019-06-08 00:30:00,2.05,-0.268,2.0674438324,0.0,0.002,0.002,2.05,-0.27,2.0677040407,2.39,0.812,2.5241719434,0.0,0.002,0.002,2.39,0.81,2.5235292746
2019-06-08 01:00:00,2.05,-0.328,2.0760741798,0.0,0.002,0.002,2.05,-0.33,2.0763911,2.39,0.872,2.5441077021,0.0,0.002,0.002,2.39,0.87,2.5434228905
2019-06-08 01:30:00,2.05,0.2805,2.0691013146,0.0,0.0005,0.0005,2.05,0.28,2.0690335908,2.25,0.2605,2.2650298563,0.0,0.0005,0.0005,2.25,0.26,2.264972406
2019-06-08 02:00:00,1.97,0.281,1.9899399488,0.0,0.001,0.001,1.97,0.28,1.9897989848000002,2.17,0.261,2.1856397233,0.0,0.001,0.001,2.17,0.26,2.185520533
2019-06-08 02:30:00,1.97,0.2805,1.9898694053,0.0,0.0005,0.0005,1.97,0.28,1.9897989848000002,2.17,0.2605,2.1855800717,0.0,0.0005,0.0005,2.17,0.26,2.185520533
2019-06-08 03:00:00,1.9100000000000001,0.1305,1.9144529898,0.0,0.0005,0.0005,1.9100000000000001,0.13,1.9144189719,2.13,0.36050000000000004,2.1602917048,0.0,0.0005,0.0005,2.13,0.36,2.1602083233
2019-06-08 03:30:00,1.94,0.251,1.9561699824,0.0,0.001,0.001,1.94,0.25,1.9560419218,2.13,0.211,2.140425425,0.0,0.001,0.001,2.13,0.21,2.1403270778
2019-06-08 04:00:00,1.94,0.221,1.9525473106,0.0,0.001,0.001,1.94,0.22,1.9524343779,2.13,0.281,2.1484554917,0.0,0.001,0.001,2.13,0.28,2.1483249289
2019-06-08 04:30:00,1.88,-0.1095,1.8831861963,0.0,0.0005,0.0005,1.88,-0.11,1.8832153355,2.15,0.6305000000000001,2.2405424008,0.0,0.0005,0.0005,2.15,0.63,2.2404017497
2019-06-08 05:00:00,1.88,0.261,1.8980308217,0.0,0.001,0.001,1.88,0.26,1.8978935692,2.08,0.221,2.0917076756,0.0,0.001,0.001,2.08,0.22,2.0916022566
2019-06-08 05:30:00,1.81,0.1305,1.8146983909,0.0,0.0005,0.0005,1.81,0.13,1.8146625031,1.99,0.1005,1.9925361352,0.0,0.0005,0.0005,1.99,0.1,1.9925109786
2019-06-08 06:00:00,1.88,0.13,1.8844893207000002,0.0,0.0,0.0,1.88,0.13,1.8844893207000002,2.06,0.1,2.0624257562,0.0,0.0,0.0,2.06,0.1,2.0624257562
2019-06-08 06:30:00,2.0905,0.1295,2.0945072212999998,0.0005,-0.0005,0.0007071068,2.09,0.13,2.0940391591,2.3105,0.2695,2.3261643321,0.0005,-0.0005,0.0007071068,2.31,0.27,2.3257256932
2019-06-08 07:00:00,2.4205,-0.30000000000000004,2.4390203464,0.0005,0.0,0.0005,2.42,-0.30000000000000004,2.4385241438,2.8005,1.03,2.9839068769,0.0005,0.0,0.0005,2.8,1.03,2.9834376146
2019-06-08 07:30:00,2.531,-0.30000000000000004,2.5487175206,0.001,0.0,0.001,2.5300000000000002,-0.30000000000000004,2.5477244749,2.9210000000000003,1.03,3.0972796128,0.001,0.0,0.001,2.92,1.03,3.096336545
2019-06-08 08:00:00,2.6445,-0.1,2.6463900412,0.0045000000000000005,0.0,0.0045000000000000005,2.64,-0.1,2.6418932605,2.9545,0.96,3.1065527921,0.0045000000000000005,0.0,0.0045000000000000005,2.95,0.96,3.10227336
2019-06-08 08:30:00,2.769,-0.043000000000000003,2.7693338549,0.019,-0.003,0.0192353841,2.75,-0.04,2.7502908937,3.019,0.9570000000000001,3.1670506785,0.019,-0.003,0.0192353841,3.0,0.96,3.1498571396
2019-06-08 09:00:00,2.8125,-0.1945,2.8192173559,0.0325,-0.0045000000000000005,0.0328100594,2.7800000000000002,-0.19,2.7864852413000003,3.0325,1.0355,3.2044213986,0.0325,-0.0045000000000000005,0.0328100594,3.0,1.04,3.1751535396
2019-06-08 09:30:00,2.8825000000000003,0.0495,2.8829249904000003,0.052500000000000005,-0.0105,0.0535397049,2.83,0.06,2.8306359709,3.0525,0.8195,3.1605911631,0.052500000000000005,-0.0105,0.0535397049,3.0,0.8300000000000001,3.1126997928
2019-06-08 10:00:00,2.899,-0.0645,2.8997174431,0.039,-0.0045000000000000005,0.039258757000000005,2.86,-0.06,2.8606293014,3.089,0.8255,3.1974007021,0.039,-0.0045000000000000005,0.039258757000000005,3.05,0.8300000000000001,3.1609175883
2019-06-08 10:30:00,2.919,0.49150000000000005,2.9600900746,0.059000000000000004,-0.0085,0.059609143600000004,2.86,0.5,2.9033773437,2.959,0.5115000000000001,3.0028841553,0.059000000000000004,-0.0085,0.059609143600000004,2.9,0.52,2.9462518562
2019-06-08 11:00:00,2.914,0.519,2.9598575979,0.084,-0.011,0.0847171765,2.83,0.53,2.8792012781,2.954,0.509,2.997531818,0.084,-0.011,0.0847171765,2.87,0.52,2.9167276184
2019-06-08 11:30:00,2.876,0.36250000000000004,2.8987552932,0.046,-0.007500000000000001,0.0466074028,2.83,0.37,2.854084792,2.916,0.5625,2.9697579447,0.046,-0.007500000000000001,0.0466074028,2.87,0.5700000000000001,2.9260553652
2019-06-08 12:00:00,2.666,-0.3125,2.6842526427,0.066,-0.0125,0.0671732834,2.6,-0.30000000000000004,2.6172504656999998,2.816,0.9275,2.9648123465,0.066,-0.0125,0.0671732834,2.75,0.9400000000000001,2.9062174729
2019-06-08 12:30:00,2.6995,0.314,2.7177005446,0.0995,-0.016,0.1007782219,2.6,0.33,2.6208586379,2.6395,0.28400000000000003,2.6547346854000002,0.0995,-0.016,0.1007782219,2.54,0.30000000000000004,2.5576551761
2019-06-08 13:00:00,2.5695,0.257,2.5823205165000003,0.059500000000000004,-0.013000000000000001,0.0609036124,2.51,0.27,2.5244801445,2.5995,0.247,2.6112083888,0.059500000000000004,-0.013000000000000001,0.0609036124,2.54,0.26,2.5532724101
2019-06-08 13:30:00,2.438,0.159,2.4431792812,0.078,-0.011,0.0787718224,2.36,0.17,2.3661149592,2.438,0.139,2.4419592544,0.078,-0.011,0.0787718224,2.36,0.15,2.3647621445
2019-06-08 14:00:00,2.357,-0.264,2.3717388136,0.127,-0.014,0.1277693234,2.23,-0.25,2.2439696968,2.447,0.6960000000000001,2.5440567997,0.127,-0.014,0.1277693234,2.32,0.71,2.4262110378
2019-06-08 14:30:00,2.278,-0.003,2.2780019754,0.148,-0.013000000000000001,0.1485698489,2.13,0.01,2.130023474,2.268,0.377,2.2991200491,0.148,-0.013000000000000001,0.1485698489,2.12,0.39,2.1555741694
2019-06-08 15:00:00,2.1965,-0.18150000000000002,2.2039860481,0.1165,-0.0115,0.1170662206,2.08,-0.17,2.0869355524,2.2365,0.4385,2.2790819424,0.1165,-0.0115,0.1170662206,2.12,0.45,2.1672332593
2019-06-08 15:30:00,2.1735,0.042,2.1739057592,0.0935,-0.008,0.0938416219,2.08,0.05,2.0806008747,2.1335,0.032,2.1337399678,0.0935,-0.008,0.0938416219,2.04,0.04,2.0403921192
2019-06-08 16:00:00,2.101,-0.389,2.1367082159,0.07100000000000001,-0.009000000000000001,0.07156814930000001,2.03,-0.38,2.0652602742,2.191,0.631,2.2800530696,0.07100000000000001,-0.009000000000000001,0.07156814930000001,2.12,0.64,2.2144976857
2019-06-08 16:30:00,2.1885,-0.35050000000000003,2.216389519,0.08850000000000001,-0.0105,0.0891207047,2.1,-0.34,2.1273457641,2.2885,0.8595,2.4445802298,0.08850000000000001,-0.0105,0.0891207047,2.2,0.87,2.365776828
2019-06-08 17:00:00,2.364,0.21,2.3733090823,0.074,-0.01,0.0746726188,2.29,0.22,2.3005434141,2.304,0.19,2.3118209273,0.074,-0.01,0.0746726188,2.23,0.2,2.2389506471
2019-06-08 17:30:00,2.338,0.122,2.3411808986000002,0.048,-0.008,0.0486621002,2.29,0.13,2.2936869882,2.308,0.092,2.3098328944,0.048,-0.008,0.0486621002,2.26,0.1,2.2622113075
2019-06-08 18:00:00,2.3885,0.21250000000000002,2.3979342151,0.0385,-0.007500000000000001,0.0392237173,2.35,0.22,2.3602754077,2.4485,0.2225,2.4585887212,0.0385,-0.007500000000000001,0.0392237173,2.41,0.23,2.4209502267
2019-06-08 18:30:00,2.418,0.216,2.4276284724,0.018000000000000002,-0.004,0.0184390889,2.4,0.22,2.4100622399000002,2.568,0.276,2.5827891899999997,0.018000000000000002,-0.004,0.0184390889,2.55,0.28,2.5653264899
2019-06-08 19:00:00,2.412,0.15,2.4166596782,0.012,0.0,0.012,2.4,0.15,2.4046829313,2.642,0.39,2.6706298882,0.012,0.0,0.012,2.63,0.39,2.6587591091
2019-06-08 19:30:00,2.407,0.21050000000000002,2.4161869236,0.007,0.0005,0.0070178344,2.4,0.21,2.4091699815,2.637,0.3005,2.6540665497,0.007,0.0005,0.0070178344,2.63,0.30000000000000004,2.6470549673
2019-06-08 20:00:00,2.403,0.2705,2.4181768442,0.003,0.0005,0.0030413813000000002,2.4,0.27,2.4151397475,2.633,0.3005,2.6500923096999998,0.003,0.0005,0.0030413813000000002,2.63,0.30000000000000004,2.6470549673
2019-06-08 20:30:00,2.401,0.27,2.4161334814,0.001,0.0,0.001,2.4,0.27,2.4151397475,2.691,0.30000000000000004,2.7076707702,0.001,0.0,0.001,2.69,0.30000000000000004,2.7066769294
2019-06-08 21:00:00,2.4,0.24050000000000002,2.4120199522,0.0,0.0005,0.0005,2.4,0.24,2.4119701491,2.7199999999999998,0.2505,2.7315106169,0.0,0.0005,0.0005,2.7199999999999998,0.25,2.7314648085
2019-06-08 21:30:00,2.24,0.1905,2.2480859081,0.0,0.0005,0.0005,2.24,0.19,2.2480435939,2.54,0.2005,2.547901146,0.0,0.0005,0.0005,2.54,0.2,2.5478618487
