Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-08 22:00:00,2.4,0.2515,2.4131415727,0.0,0.0015,0.0015,2.4,0.25,2.4129857024,2.71,0.2615,2.7225874182,0.0,0.0015,0.0015,2.71,0.26,2.7224437552
2019-06-08 22:30:00,2.36,0.251,2.3733101357,0.0,0.001,0.001,2.36,0.25,2.3732045845,2.67,0.261,2.6827264117,0.0,0.001,0.001,2.67,0.26,2.6826293072
2019-06-08 23:00:00,2.25,0.2515,2.2640124227,0.0,0.0015,0.0015,2.25,0.25,2.2638462845,2.5300000000000002,0.2615,2.5434783762,0.0,0.0015,0.0015,2.5300000000000002,0.26,2.5433245959
2019-06-08 23:30:00,2.19,-0.0085,2.1900164954,0.0,0.0015,0.0015,2.19,-0.01,2.1900228309,2.49,0.4415,2.5288381225,0.0,0.0015,0.0015,2.49,0.44,2.5285766747
2019-06-09 00:00:00,2.12,0.181,2.1277126216,0.0,0.001,0.001,2.12,0.18,2.127627787,2.35,0.161,2.35550865,0.0,0.001,0.001,2.35,0.16,2.3554405108
2019-06-09 00:30:00,1.9,-0.4995,1.9645610833,0.0,0.0005,0.0005,1.9,-0.5,1.9646882704,2.26,0.7905000000000001,2.3942619426,0.0,0.0005,0.0005,2.26,0.79,2.394096907
2019-06-09 01:00:00,1.9500000000000002,-0.499,2.0128340717,0.0,0.001,0.001,1.9500000000000002,-0.5,2.0130822139,2.33,0.961,2.5204009602,0.0,0.001,0.001,2.33,0.96,2.5200198412
2019-06-09 01:30:00,1.9100000000000001,-0.5285000000000001,1.9817699791,0.0,0.0015,0.0015,1.9100000000000001,-0.53,1.9821705275000001,2.2800000000000002,0.9415,2.4667432477,0.0,0.0015,0.0015,2.2800000000000002,0.9400000000000001,2.4661711214
2019-06-09 02:00:00,1.8,-0.5795,1.8909839370000001,0.0,0.0005,0.0005,1.8,-0.58,1.891137224,2.16,0.8805000000000001,2.3325694523,0.0,0.0005,0.0005,2.16,0.88,2.3323807579
2019-06-09 02:30:00,1.85,-0.549,1.9297411744000001,0.0,0.001,0.001,1.85,-0.55,1.9300259066,2.21,0.911,2.3904018491,0.0,0.001,0.001,2.21,0.91,2.3900209204
2019-06-09 03:00:00,1.85,-0.549,1.9297411744000001,0.0,0.001,0.001,1.85,-0.55,1.9300259066,2.19,0.911,2.3719234811,0.0,0.001,0.001,2.19,0.91,2.3715395843
2019-06-09 03:30:00,1.76,-0.549,1.8436379796,0.0,0.001,0.001,1.76,-0.55,1.8439360076,2.11,0.911,2.2982647802000002,0.0,0.001,0.001,2.11,0.91,2.2978685776
2019-06-09 04:00:00,1.7000000000000002,-0.5495,1.7866029917000001,0.0,0.0005,0.0005,1.7000000000000002,-0.55,1.7867568385,2.04,0.9105000000000001,2.2339673789,0.0,0.0005,0.0005,2.04,0.91,2.2337636401
2019-06-09 04:30:00,1.7000000000000002,-0.5785,1.7957344598,0.0,0.0015,0.0015,1.7000000000000002,-0.58,1.7962182494999999,2.04,0.8715,2.2183580076,0.0,0.0015,0.0015,2.04,0.87,2.2177691494
2019-06-09 05:00:00,1.7000000000000002,-0.5595,1.789703956,0.0,0.0005,0.0005,1.7000000000000002,-0.56,1.7898603297,2.04,0.9005000000000001,2.2299103682,0.0,0.0005,0.0005,2.04,0.9,2.2297085011
2019-06-09 05:30:00,1.7000000000000002,-0.559,1.7895477082,0.0,0.001,0.001,1.7000000000000002,-0.56,1.7898603297,2.04,0.901,2.230112329,0.0,0.001,0.001,2.04,0.9,2.2297085011
2019-06-09 06:00:00,1.7805,-0.5595,1.8663387956,0.0005,0.0005,0.0007071068,1.78,-0.56,1.8660117899,2.1105,0.9405,2.3105736301,0.0005,0.0005,0.0007071068,2.11,0.9400000000000001,2.3099134183
2019-06-09 06:30:00,1.782,-0.5195000000000001,1.8561800155000001,0.002,0.0005,0.0020615528,1.78,-0.52,1.8544001726000001,2.112,0.8305,2.2694215673,0.002,0.0005,0.0020615528,2.11,0.8300000000000001,2.2673773396
2019-06-09 07:00:00,1.9135,0.0405,1.9139285514000002,0.0035,0.0005,0.0035355339000000003,1.9100000000000001,0.04,1.9104188023000002,2.1135,0.1905,2.1220679772,0.0035,0.0005,0.0035355339000000003,2.11,0.19,2.1185372312
2019-06-09 07:30:00,2.1045,0.2305,2.1170853785,0.0045000000000000005,0.0005,0.0045276926,2.1,0.23,2.1125576915,2.3045,0.21050000000000002,2.3140938831,0.0045000000000000005,0.0005,0.0045276926,2.3,0.21,2.309567059
2019-06-09 08:00:00,2.195,0.229,2.2069132289,0.005,-0.001,0.0050990195,2.19,0.23,2.2020445045,2.395,0.209,2.4041019113,0.005,-0.001,0.0050990195,2.39,0.21,2.3992082027
2019-06-09 08:30:00,2.2935,0.2605,2.3082466289,0.0035,0.0005,0.0035355339000000003,2.29,0.26,2.3047125634,2.4935,0.24050000000000002,2.5050713563,0.0035,0.0005,0.0035355339000000003,2.49,0.24,2.501539526
2019-06-09 09:00:00,2.38,0.2555,2.3936750509999998,0.02,-0.0045000000000000005,0.0205,2.36,0.26,2.3742788379,2.58,0.23550000000000001,2.5907258153,0.02,-0.0045000000000000005,0.0205,2.56,0.24,2.5712253888000003
2019-06-09 09:30:00,2.43,0.20400000000000001,2.4385479286000002,0.07,-0.006,0.0702566723,2.36,0.21,2.3693247983,2.63,0.194,2.6371454264,0.07,-0.006,0.0702566723,2.56,0.2,2.5678006153
2019-06-09 10:00:00,2.443,0.232,2.4539912388,0.083,-0.008,0.08338465090000001,2.36,0.24,2.3721720005,2.593,0.212,2.6016519752000002,0.083,-0.008,0.08338465090000001,2.51,0.22,2.5196229877
2019-06-09 10:30:00,2.5,0.28400000000000003,2.51607949,0.04,-0.006,0.0404474968,2.46,0.29,2.4770345173,2.65,0.264,2.6631177218,0.04,-0.006,0.0404474968,2.61,0.27,2.6239283527
2019-06-09 11:00:00,2.524,0.2585,2.5372028397,0.024,-0.0015,0.0240468293,2.5,0.26,2.5134836383,2.674,0.2485,2.6855219697,0.024,-0.0015,0.0240468293,2.65,0.25,2.6617663308
2019-06-09 11:30:00,2.5785,0.217,2.5876149733,0.0785,-0.013000000000000001,0.0795691523,2.5,0.23,2.5105577070000002,2.5385,0.197,2.5461326065,0.0785,-0.013000000000000001,0.0795691523,2.46,0.21,2.468947144
2019-06-09 12:00:00,2.5795,0.222,2.5890353899000003,0.0795,-0.008,0.0799015019,2.5,0.23,2.5105577070000002,2.5395,0.222,2.5491850168,0.0795,-0.008,0.0799015019,2.46,0.23,2.4707286375
2019-06-09 12:30:00,2.5700000000000003,0.248,2.5819380318,0.13,-0.012,0.13055267140000001,2.44,0.26,2.4538133588,2.43,0.218,2.4397590045,0.13,-0.012,0.13055267140000001,2.3,0.23,2.3114713929
2019-06-09 13:00:00,2.6765,0.3855,2.7041195425,0.1565,-0.0145,0.1571702898,2.52,0.4,2.5515485494,2.5265,0.3655,2.5528009127,0.1565,-0.0145,0.1571702898,2.37,0.38,2.4002708181
2019-06-09 13:30:00,2.609,0.325,2.6291645061,0.139,-0.015,0.1398070098,2.47,0.34,2.4932909979,2.409,0.305,2.4282310434,0.139,-0.015,0.1398070098,2.27,0.32,2.2924441106
2019-06-09 14:00:00,2.4755000000000003,0.277,2.4909494676,0.14550000000000002,-0.013000000000000001,0.1460796016,2.33,0.29,2.3479778534,2.2755,0.257,2.2899670849,0.14550000000000002,-0.013000000000000001,0.1460796016,2.13,0.27,2.1470444802
2019-06-09 14:30:00,2.4225,0.157,2.4275821819,0.1125,-0.013000000000000001,0.1132486203,2.31,0.17,2.3162469644,2.2425,0.217,2.2529747557,0.1125,-0.013000000000000001,0.1132486203,2.13,0.23,2.1423818521
2019-06-09 15:00:00,2.341,-0.405,2.3757748210000003,0.14100000000000001,-0.015,0.1417956276,2.2,-0.39,2.2343007855,2.271,0.8250000000000001,2.4162090141,0.14100000000000001,-0.015,0.1417956276,2.13,0.84,2.2896506284
2019-06-09 15:30:00,2.376,-0.2625,2.3904564941,0.136,-0.0125,0.13657324040000002,2.24,-0.25,2.2539077177,2.296,0.8475,2.4474215513,0.136,-0.0125,0.13657324040000002,2.16,0.86,2.3249086004
2019-06-09 16:00:00,2.5855,0.367,2.6114170961000003,0.1255,-0.013000000000000001,0.1261715103,2.46,0.38,2.4891765707,2.3755,0.337,2.399285154,0.1255,-0.013000000000000001,0.1261715103,2.25,0.35000000000000003,2.2770595073
2019-06-09 16:30:00,2.552,0.3405,2.5746153596,0.092,-0.0095,0.09248918860000001,2.46,0.35000000000000003,2.4847736315,2.432,0.3205,2.4530275681,0.092,-0.0095,0.09248918860000001,2.34,0.33,2.3631546712000002
2019-06-09 17:00:00,2.624,0.41100000000000003,2.6559926581,0.094,-0.009000000000000001,0.0944298682,2.5300000000000002,0.42,2.5646247289,2.544,0.391,2.5738719859,0.094,-0.009000000000000001,0.0944298682,2.45,0.4,2.4824383174999998
2019-06-09 17:30:00,2.601,0.3695,2.6271146245,0.07100000000000001,-0.0105,0.0717722091,2.5300000000000002,0.38,2.5583783927,2.581,0.34950000000000003,2.6045558643,0.07100000000000001,-0.0105,0.0717722091,2.51,0.36,2.5356853117
2019-06-09 18:00:00,2.535,0.34,2.5576991614,0.045,-0.01,0.046097722300000005,2.49,0.35000000000000003,2.5144780771,2.555,0.33,2.5762230105,0.045,-0.01,0.046097722300000005,2.51,0.34,2.5329232124
2019-06-09 18:30:00,2.4314999999999998,0.306,2.4506791406,0.021500000000000002,-0.004,0.021868927700000002,2.41,0.31,2.4298559628,2.5315,0.306,2.5499271068000002,0.021500000000000002,-0.004,0.021868927700000002,2.51,0.31,2.5290709757
2019-06-09 19:00:00,2.451,0.34800000000000003,2.4755817498,0.291,-0.032,0.2927541631,2.16,0.38,2.1931712199,2.591,0.358,2.6156156063,0.291,-0.032,0.2927541631,2.3,0.39,2.3328308983
2019-06-09 19:30:00,2.6870000000000003,0.24550000000000002,2.6981918483,4.777,-0.5145000000000001,4.8046268586,-2.09,0.76,2.223892983,2.677,0.34550000000000003,2.6992034473,4.777,-0.5145000000000001,4.8046268586,-2.1,0.86,2.2692730113
2019-06-09 20:00:00,2.7279999999999998,0.231,2.7377627728,4.7780000000000005,-0.46900000000000003,4.8009629242,-2.05,0.7000000000000001,2.1662179022,2.778,0.341,2.798850657,4.7780000000000005,-0.46900000000000003,4.8009629242,-2.0,0.81,2.1577998054
2019-06-09 20:30:00,2.691,0.219,2.6998966647,4.771,-0.441,4.7913382264,-2.08,0.66,2.182200724,2.771,0.319,2.7893013462000003,4.771,-0.441,4.7913382264,-2.0,0.76,2.1395326593
2019-06-09 21:00:00,2.691,0.251,2.7026805213,4.771,-0.40900000000000003,4.7884989297,-2.08,0.66,2.182200724,2.771,0.35100000000000003,2.7931419584,4.771,-0.40900000000000003,4.7884989297,-2.0,0.76,2.1395326593
2019-06-09 21:30:00,2.3545,0.24,2.3667002873,0.5045000000000001,0.0,0.5045000000000001,1.85,0.24,1.8655026131999999,2.6345,0.26,2.6472986703,0.5045000000000001,0.0,0.5045000000000001,2.13,0.26,2.1458098704
2019-06-09 22:00:00,2.23,0.1925,2.2382931555,0.0,0.0025,0.0025,2.23,0.19,2.2380795339,2.52,0.1925,2.5273417359,0.0,0.0025,0.0025,2.52,0.19,2.5271525478
2019-06-09 22:30:00,2.29,0.1925,2.2980766415,0.0,0.0025,0.0025,2.29,0.19,2.2978685776,2.58,0.1925,2.5871714767,0.0,0.0025,0.0025,2.58,0.19,2.5869866641
2019-06-09 23:00:00,2.22,0.24250000000000002,2.2332053757,0.0,0.0025,0.0025,2.22,0.24,2.2329352879,2.49,0.2225,2.4999212487999998,0.0,0.0025,0.0025,2.49,0.22,2.499699982
2019-06-09 23:30:00,2.13,0.24250000000000002,2.1437598396,0.0,0.0025,0.0025,2.13,0.24,2.1434784813,2.39,0.35250000000000004,2.4158551798,0.0,0.0025,0.0025,2.39,0.35000000000000003,2.4154916684
2019-06-10 00:00:00,1.96,-0.2775,1.979546981,0.0,0.0025,0.0025,1.96,-0.28,1.9798989873,2.2800000000000002,0.6625,2.374301213,0.0,0.0025,0.0025,2.2800000000000002,0.66,2.3736048534
2019-06-10 00:30:00,2.6,-0.007500000000000001,2.6000108173000003,0.0,0.0025,0.0025,2.6,-0.01,2.6000192307,2.9,0.4625,2.9366488128,0.0,0.0025,0.0025,2.9,0.46,2.9362561196
2019-06-10 01:00:00,2.7199999999999998,-0.417,2.7517792426,0.0,0.003,0.003,2.7199999999999998,-0.42,2.752235455,3.13,0.933,3.2660969061,0.0,0.003,0.003,3.13,0.93,3.2652411856
2019-06-10 01:30:00,2.47,-0.5075000000000001,2.5215979557,0.0,0.0025,0.0025,2.47,-0.51,2.5221022977,2.88,0.9725,3.0397625318,0.0,0.0025,0.0025,2.88,0.97,3.0389636391
2019-06-10 02:00:00,2.3,-0.5085000000000001,2.3555407553,0.0,0.0015,0.0015,2.3,-0.51,2.3558650216,2.7,0.9715,2.869462014,0.0,0.0015,0.0015,2.7,0.97,2.8689545134000003
2019-06-10 02:30:00,2.25,-0.149,2.2549281585,0.0,0.001,0.001,2.25,-0.15,2.2549944568,2.55,0.611,2.6221786743,0.0,0.001,0.001,2.55,0.61,2.6219458423
2019-06-10 03:00:00,2.25,0.231,2.2618269165,0.0,0.001,0.001,2.25,0.23,2.2617250053999998,2.46,0.191,2.4674036962,0.0,0.001,0.001,2.46,0.19,2.4673264883
2019-06-10 03:30:00,2.25,0.2315,2.2618780361,0.0,0.0015,0.0015,2.25,0.23,2.2617250053999998,2.46,0.1915,2.4674424512,0.0,0.0015,0.0015,2.46,0.19,2.4673264883
2019-06-10 04:00:00,2.22,0.251,2.2341443552,0.0,0.001,0.001,2.22,0.25,2.234032229,2.42,0.221,2.4300701636,0.0,0.001,0.001,2.42,0.22,2.4299794238
2019-06-10 04:30:00,2.18,0.2515,2.1944594437,0.0,0.0015,0.0015,2.18,0.25,2.1942880394,2.38,0.2215,2.3902849726,0.0,0.0015,0.0015,2.38,0.22,2.390146439
2019-06-10 05:00:00,2.11,0.251,2.1248767023,0.0,0.001,0.001,2.11,0.25,2.1247588098,2.3,0.221,2.3105932139,0.0,0.001,0.001,2.3,0.22,2.3104977819
2019-06-10 05:30:00,2.24,0.2505,2.2539632317000002,0.0,0.0005,0.0005,2.24,0.25,2.2539077177,2.44,0.24050000000000002,2.4518238619,0.0,0.0005,0.0005,2.44,0.24,2.4517748673
2019-06-10 06:00:00,2.2405,-0.2995,2.2604292733999998,0.0005,0.0005,0.0007071068,2.24,-0.30000000000000004,2.26,2.5605,0.8305,2.6918191804,0.0005,0.0005,0.0007071068,2.56,0.8300000000000001,2.6911893282
2019-06-10 06:30:00,2.9210000000000003,0.7305,3.0109585268,0.001,0.0005,0.0011180340000000002,2.92,0.73,3.0098671067,3.181,0.9205000000000001,3.3115073985,0.001,0.0005,0.0011180340000000002,3.18,0.92,3.3104078299
2019-06-10 07:00:00,3.3535,1.0305,3.5082606089,0.0035,0.0005,0.0035355339000000003,3.35,1.03,3.5047681806,3.6335,1.0505,3.7823104711,0.0035,0.0005,0.0035355339000000003,3.63,1.05,3.7788093363
2019-06-10 07:30:00,3.608,1.3,3.8350572356,0.008,0.0,0.008,3.6,1.3,3.8275318418,3.888,1.34,4.1124377199,0.008,0.0,0.008,3.88,1.34,4.1048751504
2019-06-10 08:00:00,3.8325,1.4245,4.0886741739,0.2325,-0.025500000000000002,0.2338942069,3.6,1.45,3.8810436741,4.0525,1.4645000000000001,4.3090041193,0.2325,-0.025500000000000002,0.2338942069,3.8200000000000003,1.49,4.1003048667
2019-06-10 08:30:00,4.098,1.3295,4.3082681265,4.7780000000000005,-0.5105000000000001,4.805194507,-0.68,1.8399999999999999,1.9616319736,4.038,1.4395,4.286910805,4.7780000000000005,-0.5105000000000001,4.805194507,-0.74,1.9500000000000002,2.0856893345
2019-06-10 09:00:00,4.036,1.1705,4.2023048735,4.806,-0.4495,4.8269748549,-0.77,1.62,1.7936833611,3.876,1.2605,4.0758111156,4.806,-0.4495,4.8269748549,-0.93,1.71,1.9465353837000001
2019-06-10 09:30:00,3.9575,0.984,4.0779973333,4.8275,-0.516,4.8549986869,-0.87,1.5,1.734041522,3.7475,1.064,3.8956196234,4.8275,-0.516,4.8549986869,-1.08,1.58,1.9138442988
2019-06-10 10:00:00,4.0135,0.9885,4.1334385806,4.8335,-0.5115000000000001,4.8604891215,-0.8200000000000001,1.5,1.7095028517,3.7535,1.0685,3.9026214907,4.8335,-0.5115000000000001,4.8604891215,-1.08,1.58,1.9138442988
2019-06-10 10:30:00,3.955,0.995,4.0782410424,4.835,-0.505,4.8613012661,-0.88,1.5,1.7390802167000001,3.6950000000000003,1.075,3.8482008783,4.835,-0.505,4.8613012661,-1.1400000000000001,1.58,1.9483326205
2019-06-10 11:00:00,4.073,1.217,4.2509314273,4.853,-0.503,4.878997643,-0.78,1.72,1.8885973631000001,3.823,1.307,4.0402447946,4.853,-0.503,4.878997643,-1.03,1.81,2.0825465181
2019-06-10 11:30:00,3.8895,1.3225,4.1081889562,0.6095,-0.0175,0.6097511788000001,3.2800000000000002,1.34,3.5431624292,3.7595,1.3325,3.9886584838,0.6095,-0.0175,0.6097511788000001,3.15,1.35,3.4270978976
2019-06-10 12:00:00,3.7055,1.264,3.9151534133,0.1155,-0.026000000000000002,0.1183902445,3.59,1.29,3.814734591,3.6155,1.274,3.8333948727,0.1155,-0.026000000000000002,0.1183902445,3.5,1.3,3.7336309405
2019-06-10 12:30:00,3.701,1.237,3.902251914,0.051000000000000004,-0.013000000000000001,0.052630789500000004,3.65,1.25,3.8581083447999998,3.641,1.2570000000000001,3.8518735701,0.051000000000000004,-0.013000000000000001,0.052630789500000004,3.59,1.27,3.8080178571000003
2019-06-10 13:00:00,3.7025,1.2545,3.909255236,0.0825,-0.025500000000000002,0.08635102780000001,3.62,1.28,3.8396353994,3.6725,1.2845,3.890655022,0.0825,-0.025500000000000002,0.08635102780000001,3.59,1.31,3.8215441905
2019-06-10 13:30:00,3.7825,1.3475000000000001,4.0153533468,0.052500000000000005,-0.0125,0.053967582900000005,3.73,1.3599999999999999,3.9702015062,3.7025,1.3475000000000001,3.9400840727,0.052500000000000005,-0.0125,0.053967582900000005,3.65,1.3599999999999999,3.895137995
2019-06-10 14:00:00,3.608,1.342,3.84949711,0.068,-0.018000000000000002,0.0703420216,3.54,1.3599999999999999,3.7922552657,3.588,1.342,3.8307581495000003,0.068,-0.018000000000000002,0.0703420216,3.52,1.3599999999999999,3.7735924528
2019-06-10 14:30:00,3.5825,1.013,3.7229659211,0.0625,-0.017,0.0647707496,3.52,1.03,3.6676013960000002,3.5225,1.643,3.8868310035,0.0625,-0.017,0.0647707496,3.46,1.6600000000000001,3.8376034188
2019-06-10 15:00:00,3.553,0.6155,3.6059186415999998,0.033,-0.0145,0.0360451106,3.52,0.63,3.5759334446,3.793,1.9655,4.2720064665,0.033,-0.0145,0.0360451106,3.76,1.98,4.2494705553
2019-06-10 15:30:00,3.5115,1.1115,3.6832138819,0.0315,-0.0085,0.0326266762,3.48,1.12,3.6557899283,3.6915,1.1215,3.8580998561,0.0315,-0.0085,0.0326266762,3.66,1.13,3.8304699451
2019-06-10 16:00:00,3.508,0.898,3.6211141932,0.028,-0.002,0.0280713377,3.48,0.9,3.5944957922,3.548,1.1280000000000001,3.7229944937,0.028,-0.002,0.0280713377,3.52,1.13,3.6969311598
2019-06-10 16:30:00,3.3845,0.20550000000000002,3.3907330328,0.0245,-0.0045000000000000005,0.024909837400000003,3.36,0.21,3.3665561038,3.6445,1.7255,4.0323356135,0.0245,-0.0045000000000000005,0.024909837400000003,3.62,1.73,4.0121440652
2019-06-10 17:00:00,3.3605,0.164,3.3644994056,0.060500000000000005,-0.016,0.0625799489,3.3,0.18,3.3049054449,3.4705,1.194,3.6701507122,0.060500000000000005,-0.016,0.0625799489,3.41,1.21,3.6183145247
2019-06-10 17:30:00,3.605,0.7605000000000001,3.6843432590000003,0.425,0.0405,0.4269253448,3.18,0.72,3.2604907605999998,3.665,0.7805000000000001,3.7471863111,0.425,0.0405,0.4269253448,3.24,0.74,3.3234319611
2019-06-10 18:00:00,3.649,0.734,3.7220904073,1.879,0.264,1.8974554013,1.77,0.47000000000000003,1.8313383085,3.799,0.764,3.8750609027,1.879,0.264,1.8974554013,1.92,0.5,1.9840362900000001
2019-06-10 18:30:00,3.6705,0.6295000000000001,3.7240892175,1.8805,0.2795,1.9011576736,1.79,0.35000000000000003,1.8238969269,3.9605,0.6695,4.0166889972,1.8805,0.2795,1.9011576736,2.08,0.39,2.1162466775
2019-06-10 19:00:00,3.7119999999999997,0.628,3.7647480659,1.8820000000000001,0.278,1.9024216147000002,1.83,0.35000000000000003,1.8631693428,4.002,0.6980000000000001,4.0624140606,1.8820000000000001,0.278,1.9024216147000002,2.12,0.42,2.1612033685
2019-06-10 19:30:00,3.713,0.6895,3.7764770951,1.883,0.2695,1.9021880165,1.83,0.42,1.8775782274,4.003,0.7395,4.070733257,1.883,0.2695,1.9021880165,2.12,0.47000000000000003,2.1714741537
2019-06-10 20:00:00,3.5535,0.6545000000000001,3.6132717169,0.21350000000000002,0.0545,0.2203463183,3.34,0.6000000000000001,3.3934643066,3.9235,0.6645,3.9793733803,0.21350000000000002,0.0545,0.2203463183,3.71,0.61,3.7598138252
2019-06-10 20:30:00,3.481,0.6315000000000001,3.5378175829,0.001,0.0015,0.0018027756000000002,3.48,0.63,3.5365661312,3.831,0.6415000000000001,3.8843381997,0.001,0.0015,0.0018027756000000002,3.83,0.64,3.8831044282000002
2019-06-10 21:00:00,3.4805,0.6315000000000001,3.5373256141000002,0.0005,0.0015,0.0015811388,3.48,0.63,3.5365661312,3.8305,0.6415000000000001,3.8838450664,0.0005,0.0015,0.0015811388,3.83,0.64,3.8831044282000002
2019-06-10 21:30:00,3.36,0.0815,3.3609882847,0.0,0.0015,0.0015,3.36,0.08,3.360952246,3.86,1.1615,4.0309654241,0.0,0.0015,0.0015,3.86,1.16,4.0305334635
2019-06-10 22:00:00,3.0805,-0.064,3.0811647554,0.21050000000000002,0.046,0.21546751500000003,2.87,-0.11,2.8721072403,3.5705,1.186,3.7623219227,0.21050000000000002,0.046,0.21546751500000003,3.36,1.1400000000000001,3.5481262661
2019-06-10 22:30:00,3.021,0.5275000000000001,3.0667078847,0.041,0.007500000000000001,0.0416803311,2.98,0.52,3.0250289255,3.331,0.5075000000000001,3.3694387144,0.041,0.007500000000000001,0.0416803311,3.29,0.5,3.3277770358
2019-06-10 23:00:00,2.89,0.4615,2.9266161774,0.05,0.0115,0.0513054578,2.84,0.45,2.8754304026,3.17,0.4315,3.1992330722,0.05,0.0115,0.0513054578,3.12,0.42,3.1481423094
2019-06-10 23:30:00,2.807,0.462,2.8447658955,0.037,0.012,0.0388973007,2.77,0.45,2.8063143088,3.067,0.432,3.0972750927,0.037,0.012,0.0388973007,3.03,0.42,3.058970415
2019-06-11 00:00:00,2.71,0.4525,2.7475181983,0.0,0.0025,0.0025,2.71,0.45,2.7471075698,2.96,0.42250000000000004,2.9900010452,0.0,0.0025,0.0025,2.96,0.42,2.9896488088
2019-06-11 00:30:00,2.59,0.4525,2.6292311138,0.0,0.0025,0.0025,2.59,0.45,2.6288020085,2.81,0.42250000000000004,2.841585165,0.0,0.0025,0.0025,2.81,0.42,2.841214529
2019-06-11 01:00:00,2.61,0.482,2.6541333802000002,0.0,0.002,0.002,2.61,0.48,2.6537709018999998,2.81,0.442,2.8445498765,0.0,0.002,0.002,2.81,0.44,2.844239793
2019-06-11 01:30:00,2.61,0.48250000000000004,2.6542242275,0.0,0.0025,0.0025,2.61,0.48,2.6537709018999998,2.81,0.4425,2.8446276118,0.0,0.0025,0.0025,2.81,0.44,2.844239793
2019-06-11 02:00:00,2.52,0.482,2.5656819756,0.0,0.002,0.002,2.52,0.48,2.5653069992,2.73,0.442,2.7655494933,0.0,0.002,0.002,2.73,0.44,2.765230551
2019-06-11 02:30:00,2.41,-0.058,2.4106978243,0.0,0.002,0.002,2.41,-0.06,2.4107467723,2.71,0.752,2.8124018205,0.0,0.002,0.002,2.71,0.75,2.8118677067
2019-06-11 03:00:00,2.41,-0.058,2.4106978243,0.0,0.002,0.002,2.41,-0.06,2.4107467723,2.71,0.792,2.8233604092,0.0,0.002,0.002,2.71,0.79,2.8228000283
2019-06-11 03:30:00,2.59,0.0115,2.5900255308,0.0,0.0015,0.0015,2.59,0.01,2.5900193049,2.9,0.8415,3.0196228655,0.0,0.0015,0.0015,2.9,0.84,3.0192051934
2019-06-11 04:00:00,2.7199999999999998,0.49150000000000005,2.7640499724,0.0,0.0015,0.0015,2.7199999999999998,0.49,2.7637836384,2.94,0.4515,2.9744667169000003,0.0,0.0015,0.0015,2.94,0.45,2.9742393986
2019-06-11 04:30:00,2.59,0.4615,2.6307949844,0.0,0.0015,0.0015,2.59,0.46,2.6305322655000003,2.8,0.42150000000000004,2.8315476775,0.0,0.0015,0.0015,2.8,0.42,2.8313247783
2019-06-11 05:00:00,2.66,0.49150000000000005,2.705027218,0.0,0.0015,0.0015,2.66,0.49,2.7047550721,2.87,0.4615,2.9068681171,0.0,0.0015,0.0015,2.87,0.46,2.9066303515
2019-06-11 05:30:00,2.66,0.4615,2.6997374409,0.0,0.0015,0.0015,2.66,0.46,2.6994814316999998,2.87,0.4615,2.9068681171,0.0,0.0015,0.0015,2.87,0.46,2.9066303515
2019-06-11 06:00:00,2.6,0.4615,2.6406405,0.0,0.0015,0.0015,2.6,0.46,2.6403787607,2.8200000000000003,0.4615,2.8575132983,0.0,0.0015,0.0015,2.8200000000000003,0.46,2.8572714257
2019-06-11 06:30:00,2.99,0.361,3.0117139638,0.0,0.001,0.001,2.99,0.36,3.0115942622,3.36,1.2810000000000001,3.5959089254,0.0,0.001,0.001,3.36,1.28,3.5955528087
2019-06-11 07:00:00,3.3505000000000003,0.5105000000000001,3.3891681133000002,0.0005,0.0005,0.0007071068,3.35,0.51,3.3885985304,3.7805,1.5905,4.1014473665,0.0005,0.0005,0.0007071068,3.7800000000000002,1.5899999999999999,4.1007926063
2019-06-11 07:30:00,3.54,0.591,3.5889944274000003,0.0,0.001,0.001,3.54,0.59,3.5888298928999998,4.05,1.911,4.4782162744,0.0,0.001,0.001,4.05,1.9100000000000001,4.4777896333000005
2019-06-11 08:00:00,3.791,1.2705,3.9982310151,0.001,0.0005,0.0011180340000000002,3.79,1.27,3.9971239661,4.131,1.3005,4.3308730355,0.001,0.0005,0.0011180340000000002,4.13,1.3,4.329769047
2019-06-11 08:30:00,3.8810000000000002,1.371,4.1160420309,0.001,0.001,0.0014142136,3.88,1.37,4.114766093,4.231,1.401,4.4569229296,0.001,0.001,0.0014142136,4.23,1.4,4.4556593227
2019-06-11 09:00:00,3.8215,1.2610000000000001,4.0241748533,0.0015,0.001,0.0018027756000000002,3.8200000000000003,1.26,4.0224370722,4.1615,1.381,4.3846599925,0.0015,0.001,0.0018027756000000002,4.16,1.38,4.3829214002
2019-06-11 09:30:00,3.9715,1.2610000000000001,4.1668853176,0.0015,0.001,0.0018027756000000002,3.9699999999999998,1.26,4.1651530584,4.3115,1.301,4.503513434,0.0015,0.001,0.0018027756000000002,4.31,1.3,4.5017885335
2019-06-11 10:00:00,4.1795,1.2625,4.3660195258,2.8495,-0.17750000000000002,2.8550230297,1.33,1.44,1.9602295784,4.3795,1.3325,4.5777261277,2.8495,-0.17750000000000002,2.8550230297,1.53,1.51,2.1496511345
2019-06-11 10:30:00,4.149,1.15,4.3054269242,4.639,-0.41000000000000003,4.6570828852,-0.49,1.56,1.6351452535000002,4.269,1.25,4.4482424619,4.639,-0.41000000000000003,4.6570828852,-0.37,1.6600000000000001,1.7007351352
2019-06-11 11:00:00,4.204,1.241,4.3833431305,4.404,-0.319,4.4155381325,-0.2,1.56,1.5727682601000001,4.324,1.341,4.5271687620000005,4.404,-0.319,4.4155381325,-0.08,1.6600000000000001,1.6619265928
2019-06-11 11:30:00,4.0595,1.2605,4.2506941198,0.5395,0.0005,0.5395002317,3.52,1.26,3.7387163573,4.3395,1.2905,4.5273226636,0.5395,0.0005,0.5395002317,3.8,1.29,4.0129914029
2019-06-11 12:00:00,4.2065,1.2845,4.3982476624,3.2465,-0.0655,3.2471606828,0.96,1.35,1.6565325231,4.3865,1.3545,4.5908662037,3.2465,-0.0655,3.2471606828,1.1400000000000001,1.42,1.8209887424
2019-06-11 12:30:00,4.1745,0.447,4.1983638778,4.7745,-0.443,4.7950077424,-0.6000000000000001,0.89,1.0733592129,4.3945,1.927,4.7984329994,4.7745,-0.443,4.7950077424,-0.38,2.37,2.4002708181
2019-06-11 13:00:00,4.1745,0.8265,4.2555319879,4.7745,-0.4335,4.794139391,-0.6000000000000001,1.26,1.395564402,4.3445,1.5165000000000002,4.6015706558,4.7745,-0.4335,4.794139391,-0.43,1.9500000000000002,1.9968475155
2019-06-11 13:30:00,3.9795,0.937,4.0883235256,0.5295,0.007,0.529546268,3.45,0.93,3.5731498709,4.3295,1.457,4.5680870449,0.5295,0.007,0.529546268,3.8,1.45,4.0672472263
2019-06-11 14:00:00,3.7425,1.022,3.8795347981,0.0025,0.002,0.0032015621000000003,3.74,1.02,3.8765964453,4.0525,1.262,4.244455236,0.0025,0.002,0.0032015621000000003,4.05,1.26,4.2414738005
2019-06-11 14:30:00,3.834,1.1825,4.0122141331,0.004,0.0025,0.0047169906,3.83,1.18,4.0076551748,4.054,1.1825,4.2229400008,0.004,0.0025,0.0047169906,4.05,1.18,4.2184001707
2019-06-11 15:00:00,3.883,1.2125,4.0679042823,0.003,0.0025,0.0039051248,3.88,1.21,4.064295757,4.163,1.2225,4.3387873018,0.003,0.0025,0.0039051248,4.16,1.22,4.3352047241000005
2019-06-11 15:30:00,3.8825000000000003,1.1925,4.0615098793,0.0025,0.0025,0.0035355339000000003,3.88,1.19,4.0583863788,4.2025,1.2025000000000001,4.3711568835,0.0025,0.0025,0.0035355339000000003,4.2,1.2,4.3680659336
2019-06-11 16:00:00,3.896,1.066,4.0392043771,0.846,0.036000000000000004,0.846765611,3.05,1.03,3.2192235089,4.176,1.086,4.3149011576,0.846,0.036000000000000004,0.846765611,3.33,1.05,3.4916185359
2019-06-11 16:30:00,3.971,1.014,4.0984188415,3.471,-0.016,3.4710368768,0.5,1.03,1.1449454135,4.141,1.064,4.2755089755,3.471,-0.016,3.4710368768,0.67,1.08,1.2709445307
2019-06-11 17:00:00,3.954,0.804,4.0349141255,4.814,-0.436,4.8337037559,-0.86,1.24,1.5090394296,4.094,0.914,4.1947862878,4.814,-0.436,4.8337037559,-0.72,1.35,1.53
2019-06-11 17:30:00,3.9875,0.8235,4.0716469027,4.8075,-0.4365,4.8272754738,-0.8200000000000001,1.26,1.5033296378,4.1575,0.9435,4.2632145735,4.8075,-0.4365,4.8272754738,-0.65,1.38,1.5254179755
2019-06-11 18:00:00,3.9915000000000003,0.8725,4.0857469941,4.8115,-0.4475,4.832265359,-0.8200000000000001,1.32,1.5539626764999999,4.1615,1.0025,4.2805476869,4.8115,-0.4475,4.832265359,-0.65,1.45,1.5890248582000002
2019-06-11 18:30:00,3.9945,0.8735,4.0888913534,4.8145,-0.4465,4.8351600284,-0.8200000000000001,1.32,1.5539626764999999,4.2145,1.0335,4.339370058,4.8145,-0.4465,4.8351600284,-0.6000000000000001,1.48,1.5969971822
2019-06-11 19:00:00,4.06,0.911,4.1609519344,4.8100000000000005,-0.40900000000000003,4.8273575587,-0.75,1.32,1.5181897115,4.26,1.031,4.3829853981,4.8100000000000005,-0.40900000000000003,4.8273575587,-0.55,1.44,1.5414603466
2019-06-11 19:30:00,3.941,0.779,4.0172530416,4.811,-0.441,4.8311698376,-0.87,1.22,1.4984325143000001,4.131,0.909,4.2298276561,4.811,-0.441,4.8311698376,-0.68,1.35,1.5115885684
2019-06-11 20:00:00,3.8835,0.7695000000000001,3.9590027153,4.8135,-0.4305,4.8327127475000005,-0.93,1.2,1.5181897115,4.0735,0.8895000000000001,4.1694858796,4.8135,-0.4305,4.8327127475000005,-0.74,1.32,1.513274595
2019-06-11 20:30:00,3.795,0.873,3.8941178719,2.955,0.123,2.9575587906000003,0.84,0.75,1.1260994627,4.055,0.933,4.1609510932,2.955,0.123,2.9575587906000003,1.1,0.81,1.3660527076
2019-06-11 21:00:00,3.865,0.937,3.9769578826,2.775,0.187,2.7812935839,1.09,0.75,1.3231024148000001,4.135,0.977,4.2488532571,2.775,0.187,2.7812935839,1.3599999999999999,0.79,1.5728000509
2019-06-11 21:30:00,3.586,0.9045000000000001,3.698312622,0.026000000000000002,0.0145,0.0297699513,3.56,0.89,3.6695640068,3.9859999999999998,0.9145000000000001,4.0895606427,0.026000000000000002,0.0145,0.0297699513,3.96,0.9,4.0609851022
2019-06-11 22:00:00,3.44,0.893,3.5540187113,0.0,0.003,0.003,3.44,0.89,3.5532661032,3.83,0.903,3.9350106734,0.0,0.003,0.003,3.83,0.9,3.9343233217
2019-06-11 22:30:00,3.22,0.7725000000000001,3.311367731,0.0,0.0025,0.0025,3.22,0.77,3.3107854053,3.58,0.8225,3.6732691502,0.0,0.0025,0.0025,3.58,0.8200000000000001,3.6727101710000003
2019-06-11 23:00:00,3.11,0.803,3.2119945517,0.0,0.003,0.003,3.11,0.8,3.2112458641,3.43,0.793,3.5204756781,0.0,0.003,0.003,3.43,0.79,3.5198011307
2019-06-11 23:30:00,2.98,0.8025,3.0861636784,0.0,0.0025,0.0025,2.98,0.8,3.0855145438,3.27,0.7625000000000001,3.3577233731,0.0,0.0025,0.0025,3.27,0.76,3.3571565349
2019-06-12 00:00:00,2.87,0.263,2.882025156,0.0,0.003,0.003,2.87,0.26,2.8817529388,3.27,1.113,3.4542248045,0.0,0.003,0.003,3.27,1.11,3.45325933
2019-06-12 00:30:00,2.85,0.7925000000000001,2.9581339135,0.0,0.0025,0.0025,2.85,0.79,2.9574651308,3.12,0.8125,3.2240589712,0.0,0.0025,0.0025,3.12,0.81,3.2234298503
2019-06-12 01:00:00,2.76,0.6725,2.840749241,0.0,0.0025,0.0025,2.76,0.67,2.8401584463000003,3.02,0.7325,3.1075643598,0.0,0.0025,0.0025,3.02,0.73,3.1069760218
2019-06-12 01:30:00,2.7,0.6525000000000001,2.7777250134,0.0,0.0025,0.0025,2.7,0.65,2.7771388154,2.94,0.6325000000000001,3.0072672395,0.0,0.0025,0.0025,2.94,0.63,3.0067424233
2019-06-12 02:00:00,2.8,0.7020000000000001,2.8866596613,0.0,0.002,0.002,2.8,0.7000000000000001,2.8861739378999998,3.05,0.672,3.1231528941,0.0,0.002,0.002,3.05,0.67,3.1227231706
2019-06-12 02:30:00,2.67,0.6715,2.7531458824,0.0,0.0015,0.0015,2.67,0.67,2.7527804126,2.9,0.6415000000000001,2.9701047540000003,0.0,0.0015,0.0015,2.9,0.64,2.9697811367
2019-06-12 03:00:00,2.74,0.6715,2.8210835241,0.0,0.0015,0.0015,2.74,0.67,2.8207268567,2.98,0.6415000000000001,3.0482654494,0.0,0.0015,0.0015,2.98,0.64,3.0479501308
2019-06-12 03:30:00,2.85,0.7315,2.9423786721000003,0.0,0.0015,0.0015,2.85,0.73,2.9420061183,3.09,0.7115,3.170856706,0.0,0.0015,0.0015,3.09,0.71,3.170520462
2019-06-12 04:00:00,2.89,0.7315,2.9811394214,0.0,0.0015,0.0015,2.89,0.73,2.9807717122,3.13,0.7115,3.2098492566,0.0,0.0015,0.0015,3.13,0.71,3.2095170976
2019-06-12 04:30:00,2.79,0.752,2.8895681338,0.0,0.002,0.002,2.79,0.75,2.8890482862,3.03,0.712,3.1125301605,0.0,0.002,0.002,3.03,0.71,3.1120732639
2019-06-12 05:00:00,2.83,0.7315,2.9230108193,0.0,0.0015,0.0015,2.83,0.73,2.9226357967,3.07,0.7115,3.1513699005,0.0,0.0015,0.0015,3.07,0.71,3.1510315771
2019-06-12 05:30:00,2.7,0.121,2.7027099363,0.0,0.001,0.001,2.7,0.12,2.7026653511000003,3.07,1.2610000000000001,3.3188885188,0.0,0.001,0.001,3.07,1.26,3.3185087012
2019-06-12 06:00:00,2.7800000000000002,0.7515000000000001,2.8797833686,0.0,0.0015,0.0015,2.7800000000000002,0.75,2.879392297,3.03,0.7815000000000001,3.1291599911,0.0,0.0015,0.0015,3.03,0.78,3.1287857069
2019-06-12 06:30:00,3.18,0.801,3.2793293522,0.0,0.001,0.001,3.18,0.8,3.2790852383,3.5,1.031,3.6486930537,0.0,0.001,0.001,3.5,1.03,3.6484106129000002
2019-06-12 07:00:00,3.51,0.751,3.589442993,0.0,0.001,0.001,3.51,0.75,3.5892339015,3.93,1.381,4.1655805118,0.0,0.001,0.001,3.93,1.38,4.1652490922
2019-06-12 07:30:00,3.8135,0.8095,3.8984705334000003,0.9135000000000001,0.08950000000000001,0.9178739020000001,2.9,0.72,2.9880428377,4.3235,1.8395000000000001,4.6985542988999995,0.9135000000000001,0.08950000000000001,0.9178739020000001,3.41,1.75,3.8328318513
2019-06-12 08:00:00,4.141,1.4205,4.3778649191,1.911,0.29050000000000004,1.9329540217,2.23,1.13,2.4999599997,4.521,1.5305,4.7730358526,1.911,0.29050000000000004,1.9329540217,2.61,1.24,2.8895847453
2019-06-12 08:30:00,4.172,1.3635,4.3891589456,3.152,-0.026500000000000003,3.1521113956,1.02,1.3900000000000001,1.724093965,4.472,1.4935,4.7147986436,3.152,-0.026500000000000003,3.1521113956,1.32,1.52,2.0131567251
2019-06-12 09:00:00,4.342,1.3,4.5324346658,4.812,-0.47000000000000003,4.8348985512,-0.47000000000000003,1.77,1.8313383085,4.522,1.46,4.7518505869,4.812,-0.47000000000000003,4.8348985512,-0.29,1.9300000000000002,1.9516659550000002
2019-06-12 09:30:00,4.499,1.3365,4.6933179362,4.809,-0.4535,4.8303357285,-0.31,1.79,1.8166452598,4.699,1.5065,4.9345864315,4.809,-0.4535,4.8303357285,-0.11,1.96,1.9630843079
2019-06-12 10:00:00,4.382,1.2945,4.5692071796,4.822,-0.4655,4.8444168122,-0.44,1.76,1.8141664753,4.492,1.4545,4.7216135219,4.822,-0.4655,4.8444168122,-0.33,1.92,1.9481529713999999
2019-06-12 10:30:00,4.0765,1.259,4.2664895699,1.5965,-0.121,1.6010787770000001,2.48,1.38,2.8380979546000003,4.2465,1.349,4.4556215335000005,1.5965,-0.121,1.6010787770000001,2.65,1.47,3.0304125132
2019-06-12 11:00:00,3.9325,1.306,4.143693069,0.0125,-0.004,0.0131244047,3.92,1.31,4.1330981116,4.1825,1.376,4.4030310299,0.0125,-0.004,0.0131244047,4.17,1.38,4.3924139149
2019-06-12 11:30:00,4.007,1.3519999999999999,4.2289423028,0.017,-0.008,0.0187882942,3.99,1.3599999999999999,4.2154121981,4.187,1.4020000000000001,4.4154923848,0.017,-0.008,0.0187882942,4.17,1.4100000000000001,4.4019313943
2019-06-12 12:00:00,4.1425,1.4195,4.3789595225,0.0125,-0.0005,0.012509996,4.13,1.42,4.3672989364,4.2925,1.4595,4.5338390465,0.0125,-0.0005,0.012509996,4.28,1.46,4.5221676217999995
2019-06-12 12:30:00,4.113,1.5115,4.3819403522,0.023,-0.0085,0.0245203997,4.09,1.52,4.3633129615,4.303,1.5815000000000001,4.5844248549,0.023,-0.0085,0.0245203997,4.28,1.5899999999999999,4.5657967541
2019-06-12 13:00:00,4.0035,1.3925,4.2387578959,0.043500000000000004,-0.0175,0.0468881648,3.96,1.4100000000000001,4.2035342273,4.1835,1.4825,4.4384094561000005,0.043500000000000004,-0.0175,0.0468881648,4.14,1.5,4.4033623517
2019-06-12 13:30:00,3.944,1.3085,4.1553950775,0.044,-0.0115,0.0454780167,3.9,1.32,4.1173292314,4.154,1.4885000000000002,4.4126350688,0.044,-0.0115,0.0454780167,4.11,1.5,4.3751685682
2019-06-12 14:00:00,3.774,1.268,3.981318877,0.014,-0.002,0.014142135600000001,3.76,1.27,3.9686899602,4.014,1.328,4.227975875,0.014,-0.002,0.014142135600000001,4.0,1.33,4.2153173072
2019-06-12 14:30:00,3.7665,1.1625,3.9418179182,0.006500000000000001,0.0025,0.0069641941,3.76,1.16,3.9348697564,4.0365,1.2225,4.2175630997,0.006500000000000001,0.0025,0.0069641941,4.03,1.22,4.2106175319
2019-06-12 15:00:00,3.874,1.0705,4.0191847743,0.004,0.0005,0.0040311289,3.87,1.07,4.0151961347,4.134,1.1205,4.2831619453,0.004,0.0005,0.0040311289,4.13,1.12,4.2791704804
2019-06-12 15:30:00,3.8745000000000003,1.0115,4.0043579385,0.0045000000000000005,0.0015,0.0047434165,3.87,1.01,3.9996249824000003,4.0845,1.0415,4.2151942423,0.0045000000000000005,0.0015,0.0047434165,4.08,1.04,4.2104631574
2019-06-12 16:00:00,3.8255,0.9715,3.9469307695999998,0.0055000000000000005,0.0015,0.0057008771000000005,3.8200000000000003,0.97,3.9412307722,4.0855,1.0115,4.2088528722,0.0055000000000000005,0.0015,0.0057008771000000005,4.08,1.01,4.203153578
2019-06-12 16:30:00,3.7065,0.8255,3.7973138532,0.0965,0.0055000000000000005,0.09665660870000001,3.61,0.8200000000000001,3.7019589409,4.0065,0.8655,4.0989184549,0.0965,0.0055000000000000005,0.09665660870000001,3.91,0.86,4.0034610027
2019-06-12 17:00:00,3.9215,0.787,3.9996913943,3.7515,-0.14300000000000002,3.7542244539,0.17,0.93,0.9454099640000001,4.1515,0.907,4.2494236374,3.7515,-0.14300000000000002,3.7542244539,0.4,1.05,1.1236102527
2019-06-12 17:30:00,3.982,0.7555000000000001,4.0530364235,4.812,-0.4545,4.833416416,-0.8300000000000001,1.21,1.4673104648,4.192,0.9055000000000001,4.2886821111,4.812,-0.4545,4.833416416,-0.62,1.3599999999999999,1.4946571513
2019-06-12 18:00:00,3.9815,0.7225,4.0465230137,4.8115,-0.4675,4.83415851,-0.8300000000000001,1.19,1.4508618129,4.2115,0.8925000000000001,4.3050306038,4.8115,-0.4675,4.83415851,-0.6000000000000001,1.3599999999999999,1.4864723341000001
2019-06-12 18:30:00,3.908,0.6865,3.9678389899,4.808,-0.3935,4.8240756887,-0.9,1.08,1.4058449417,4.148,0.8165,4.2275969829,4.808,-0.3935,4.8240756887,-0.66,1.21,1.3782960495
2019-06-12 19:00:00,3.9265,0.6625,3.9819980537,4.8065,-0.3775,4.8213015359,-0.88,1.04,1.3623509093,4.1865,0.7925000000000001,4.2608495045,4.8065,-0.3775,4.8213015359,-0.62,1.17,1.3241223508
2019-06-12 19:30:00,3.829,0.6305000000000001,3.8805632645,4.809,-0.3895,4.8247477913,-0.98,1.02,1.4144963768,4.089,0.7505000000000001,4.1573033628000005,4.809,-0.3895,4.8247477913,-0.72,1.1400000000000001,1.3483323033
2019-06-12 20:00:00,3.8415,0.6900000000000001,3.902976076,4.4015,-0.29,4.4110432156,-0.56,0.98,1.1287160848,4.1515,1.06,4.2846881158,4.4015,-0.29,4.4110432156,-0.25,1.35,1.3729530218
2019-06-12 20:30:00,3.4775,0.16,3.4811788592,0.42750000000000005,0.04,0.42936726700000005,3.05,0.12,3.0523597429,4.1375,1.76,4.4962769321,0.42750000000000005,0.04,0.42936726700000005,3.71,1.72,4.0893153461
2019-06-12 21:00:00,3.38,0.12250000000000001,3.3822191310000003,0.0,0.0025,0.0025,3.38,0.12,3.3821295067,4.03,1.6925,4.3709788663,0.0,0.0025,0.0025,4.03,1.69,4.3700114416
2019-06-12 21:30:00,3.42,0.182,3.4248392663000002,0.0,0.002,0.002,3.42,0.18,3.4247335663,4.05,1.732,4.4048069197,0.0,0.002,0.002,4.05,1.73,4.4040208901
2019-06-12 22:00:00,3.32,0.183,3.325039699,0.0,0.003,0.003,3.32,0.18,3.3248759375,3.93,1.733,4.2951355043,0.0,0.003,0.003,3.93,1.73,4.2939259425
2019-06-12 22:30:00,3.24,0.6625,3.3070388944999998,0.0,0.0025,0.0025,3.24,0.66,3.306538976,3.68,1.1325,3.8503189803,0.0,0.0025,0.0025,3.68,1.13,3.8495843932
2019-06-12 23:00:00,3.19,0.923,3.3208476328,0.0,0.003,0.003,3.19,0.92,3.3200150602000003,3.54,0.9430000000000001,3.6634476931,0.0,0.003,0.003,3.54,0.9400000000000001,3.6626766169
2019-06-12 23:30:00,3.12,0.9025000000000001,3.2479079805,0.0,0.0025,0.0025,3.12,0.9,3.2472141907,3.44,0.9225000000000001,3.5615454862,0.0,0.0025,0.0025,3.44,0.92,3.560898763
2019-06-13 00:00:00,3.3,0.973,3.4404547665000003,0.0,0.003,0.003,3.3,0.97,3.4396075358,3.62,1.013,3.7590649103000002,0.0,0.003,0.003,3.62,1.01,3.758257575
2019-06-13 00:30:00,3.22,1.023,3.378598674,0.0,0.003,0.003,3.22,1.02,3.3776915194,3.55,1.103,3.7174062194,0.0,0.003,0.003,3.55,1.1,3.7165171868
2019-06-13 01:00:00,3.06,0.49250000000000005,3.0993799783,0.0,0.0025,0.0025,3.06,0.49,3.0989837044,3.48,1.4425,3.7671217461,0.0,0.0025,0.0025,3.48,1.44,3.7661651583999998
2019-06-13 01:30:00,3.01,0.932,3.1509877816,0.0,0.002,0.002,3.01,0.93,3.1503968004,3.2800000000000002,0.9420000000000001,3.4125890465,0.0,0.002,0.002,3.2800000000000002,0.9400000000000001,3.4120375144
2019-06-13 02:00:00,3.1,0.8115,3.2044550629,0.0,0.0015,0.0015,3.1,0.81,3.2040755297,3.41,1.1015,3.583490233,0.0,0.0015,0.0015,3.41,1.1,3.5830294445
2019-06-13 02:30:00,3.07,0.1715,3.0747865373,0.0,0.0015,0.0015,3.07,0.17,3.0747032377,3.5300000000000002,1.7215,3.9273989166,0.0,0.0015,0.0015,3.5300000000000002,1.72,3.9267416518
2019-06-13 03:00:00,3.04,0.5415,3.0878507493,0.0,0.0015,0.0015,3.04,0.54,3.0875880554,3.35,0.9715,3.4880241183000003,0.0,0.0015,0.0015,3.35,0.97,3.4876066292
2019-06-13 03:30:00,2.9699999999999998,0.6915,3.049438022,0.0,0.0015,0.0015,2.9699999999999998,0.6900000000000001,3.0490982273,3.23,0.6915,3.3031912221,0.0,0.0015,0.0015,3.23,0.6900000000000001,3.3028775333000002
2019-06-13 04:00:00,3.03,0.7215,3.1147170417,0.0,0.0015,0.0015,3.03,0.72,3.1143699202,3.29,0.7115,3.3660558893,0.0,0.0015,0.0015,3.29,0.71,3.3657391462
2019-06-13 04:30:00,2.98,0.7215,3.066098865,0.0,0.0015,0.0015,2.98,0.72,3.0657462387,3.22,0.7115,3.297670731,0.0,0.0015,0.0015,3.22,0.71,3.2973474188
2019-06-13 05:00:00,2.98,0.6915,3.0591783619,0.0,0.0015,0.0015,2.98,0.6900000000000001,3.0588396493,3.22,0.6815,3.2913283413,0.0,0.0015,0.0015,3.22,0.68,3.2910180796
2019-06-13 05:30:00,3.01,0.641,3.0774958976,0.0,0.001,0.001,3.01,0.64,3.0772877668,3.29,0.791,3.3837525028,0.0,0.001,0.001,3.29,0.79,3.3835188783
2019-06-13 06:00:00,3.01,0.641,3.0774958976,0.0,0.001,0.001,3.01,0.64,3.0772877668,3.33,0.9510000000000001,3.4631345628,0.0,0.001,0.001,3.33,0.9500000000000001,3.4628600896
2019-06-13 06:30:00,3.4075,0.885,3.5205512708,1.0675,0.105,1.0726515045,2.34,0.78,2.4665765749,3.6675,0.925,3.7823512859,1.0675,0.105,1.0726515045,2.6,0.8200000000000001,2.7262428358
2019-06-13 07:00:00,3.7265,0.603,3.7749716886,2.6965,0.193,2.7033980931,1.03,0.41000000000000003,1.1086027242,4.0165,1.323,4.2287824784,2.6965,0.193,2.7033980931,1.32,1.13,1.7376133057
2019-06-13 07:30:00,3.7845,0.9805,3.9094527111,0.0045000000000000005,0.0005,0.0045276926,3.7800000000000002,0.98,3.9049711907,4.1845,1.1305,4.3345207924,0.0045000000000000005,0.0005,0.0045276926,4.18,1.13,4.3300461891
2019-06-13 08:00:00,3.892,1.1115,4.0476037664,0.002,0.0015,0.0025,3.89,1.11,4.0452688415,4.302,1.2115,4.4693328641,0.002,0.0015,0.0025,4.3,1.21,4.4670012313
2019-06-13 08:30:00,3.992,1.192,4.1661646631,0.002,0.002,0.0028284271,3.99,1.19,4.1636762602,4.412,1.302,4.6001030423,0.002,0.002,0.0028284271,4.41,1.3,4.597618949
2019-06-13 09:00:00,4.0615,1.172,4.2272173176,0.0015,0.002,0.0025,4.06,1.17,4.2252218877,4.4815000000000005,1.272,4.6585218954,0.0015,0.002,0.0025,4.48,1.27,4.6565330451
2019-06-13 09:30:00,4.1325,1.202,4.3037611748,0.0025,0.002,0.0032015621000000003,4.13,1.2,4.3008022507,4.5725,1.392,4.7796883005,0.0025,0.002,0.0032015621000000003,4.57,1.3900000000000001,4.7767143519
2019-06-13 10:00:00,4.1345,0.9825,4.2496348667,0.0045000000000000005,0.0025,0.0051478151000000005,4.13,0.98,4.244679022,4.5445,1.4725000000000001,4.777105452,0.0045000000000000005,0.0025,0.0051478151000000005,4.54,1.47,4.7720540651
2019-06-13 10:30:00,4.0545,1.2025000000000001,4.2290633124,0.0045000000000000005,0.0025,0.0051478151000000005,4.05,1.2,4.2240383521,4.3945,1.2425,4.5667752846,0.0045000000000000005,0.0025,0.0051478151000000005,4.39,1.24,4.5617650093
2019-06-13 11:00:00,4.145,1.3225,4.3508655748,0.005,0.0025,0.005590169900000001,4.14,1.32,4.345342334,4.485,1.3625,4.6873906654,0.005,0.0025,0.005590169900000001,4.48,1.3599999999999999,4.6818799643
2019-06-13 11:30:00,4.1665,1.302,4.3651948696,0.006500000000000001,0.002,0.0068007353,4.16,1.3,4.3583941997,4.5165,1.342,4.7116596068,0.006500000000000001,0.002,0.0068007353,4.51,1.34,4.7048591902
2019-06-13 12:00:00,4.168,1.3315000000000001,4.3755132556,0.008,0.0015,0.0081394103,4.16,1.33,4.3674363189,4.458,1.3815,4.6671518349,0.008,0.0015,0.0081394103,4.45,1.38,4.6590664301
2019-06-13 12:30:00,4.1135,1.3195000000000001,4.3199493631,0.0135,-0.0105,0.017102631400000002,4.1,1.33,4.3103248137,4.2435,1.3695,4.4590158668,0.0135,-0.0105,0.017102631400000002,4.23,1.38,4.449415692
2019-06-13 13:00:00,4.0295,1.1725,4.196620843,0.0195,-0.007500000000000001,0.0208925824,4.01,1.18,4.1800119617,4.1795,1.1725,4.340849744,0.0195,-0.007500000000000001,0.0208925824,4.16,1.18,4.3241184073
2019-06-13 13:30:00,3.902,1.112,4.057357268,0.042,-0.018000000000000002,0.045694638600000004,3.86,1.13,4.0220019891,4.052,1.112,4.201814846,0.042,-0.018000000000000002,0.045694638600000004,4.01,1.13,4.1661733041
2019-06-13 14:00:00,3.6795,1.0355,3.8224312289,0.0395,-0.0145,0.042077309800000004,3.64,1.05,3.7884165558,3.9095,1.0455,4.0468828127,0.0395,-0.0145,0.042077309800000004,3.87,1.06,4.0125428347
2019-06-13 14:30:00,3.7575000000000003,1.048,3.900911464,0.007500000000000001,-0.002,0.0077620873000000005,3.75,1.05,3.8942264957,3.9975,1.078,4.1403007439,0.007500000000000001,-0.002,0.0077620873000000005,3.99,1.08,4.1335819818
2019-06-13 15:00:00,3.7585,1.02,3.8944476181,0.0085,0.0,0.0085,3.75,1.02,3.8862449743000003,3.9185,1.01,4.0465716662,0.0085,0.0,0.0085,3.91,1.01,4.0383412436
2019-06-13 15:30:00,3.7655000000000003,0.9565,3.8850846194,0.0155,-0.0035,0.0158902486,3.75,0.96,3.8709301207999998,3.9255,0.9465,4.0379960996,0.0155,-0.0035,0.0158902486,3.91,0.9500000000000001,4.0237544657
2019-06-13 16:00:00,3.613,0.8565,3.713133616,0.033,-0.0135,0.035654593000000005,3.58,0.87,3.6841959774,3.753,0.8365,3.8450931393000003,0.033,-0.0135,0.035654593000000005,3.7199999999999998,0.85,3.8158747359
2019-06-13 16:30:00,3.492,0.75,3.5716332398,0.042,-0.01,0.0431740663,3.45,0.76,3.5327185,3.652,0.74,3.7262184584,0.042,-0.01,0.0431740663,3.61,0.75,3.6870855699
2019-06-13 17:00:00,3.377,0.6865,3.4460718579,0.127,-0.0135,0.12771550410000002,3.25,0.7000000000000001,3.324530042,3.567,0.7365,3.64224124,0.127,-0.0135,0.12771550410000002,3.44,0.75,3.520809566
2019-06-13 17:30:00,3.6425,0.5975,3.6911803668000003,4.2225,-0.2725,4.2312837886,-0.58,0.87,1.0456098699,3.6825,0.7075,3.7498483303,4.2225,-0.2725,4.2312837886,-0.54,0.98,1.1189280585
2019-06-13 18:00:00,3.6275,0.631,3.6819719241,3.8875,-0.11900000000000001,3.889320924,-0.26,0.75,0.7937883849,3.7175000000000002,0.721,3.7867726694,3.8875,-0.11900000000000001,3.889320924,-0.17,0.84,0.8570297544000001
2019-06-13 18:30:00,3.7039999999999997,0.6365000000000001,3.7582906020999998,4.694,-0.3635,4.7080535522,-0.99,1.0,1.407160261,3.844,0.7765000000000001,3.9216435649,4.694,-0.3635,4.7080535522,-0.85,1.1400000000000001,1.4220056259
2019-06-13 19:00:00,3.6875,0.6900000000000001,3.7515005330999998,3.8575,-0.07,3.8581350741,-0.17,0.76,0.7787810989,3.9175,0.81,4.0003632648,3.8575,-0.07,3.8581350741,0.06,0.88,0.8820430828
2019-06-13 19:30:00,3.6835,0.641,3.7388572118,3.8535,-0.019,3.8535468402,-0.17,0.66,0.6815423685,3.9135,0.751,3.9849069312000003,3.8535,-0.019,3.8535468402,0.06,0.77,0.7723341246000001
2019-06-13 20:00:00,3.682,0.643,3.7377229699,3.852,-0.017,3.8520375128,-0.17,0.66,0.6815423685,3.912,0.753,3.9838113660000003,3.852,-0.017,3.8520375128,0.06,0.77,0.7723341246000001
2019-06-13 20:30:00,3.382,0.6455000000000001,3.4430501376000002,0.432,0.0555,0.43555051370000003,2.95,0.59,3.008421513,3.7720000000000002,0.6855,3.8337832816,0.432,0.0555,0.43555051370000003,3.34,0.63,3.3988968799
2019-06-13 21:00:00,3.4,0.7025,3.4718159873,0.0,0.0025,0.0025,3.4,0.7000000000000001,3.4713109915,3.83,0.7525000000000001,3.9032238277999998,0.0,0.0025,0.0025,3.83,0.75,3.9027426254
2019-06-13 21:30:00,3.36,0.6725,3.4266392063,0.0,0.0025,0.0025,3.36,0.67,3.4261494422,3.7800000000000002,0.7225,3.8484290626,0.0,0.0025,0.0025,3.7800000000000002,0.72,3.8479604988
2019-06-13 22:00:00,3.26,0.543,3.3049128582,0.0,0.003,0.003,3.26,0.54,3.3044212806,3.68,0.833,3.7731007143,0.0,0.003,0.003,3.68,0.8300000000000001,3.772439529
2019-06-13 22:30:00,3.12,0.2325,3.1286508674,0.0,0.0025,0.0025,3.12,0.23,3.1284660778,3.61,1.1925,3.8018622082,0.0,0.0025,0.0025,3.61,1.19,3.8010787942
2019-06-13 23:00:00,3.12,0.713,3.200432627,0.0,0.003,0.003,3.12,0.71,3.1997656164,3.48,0.723,3.5543113257,0.0,0.003,0.003,3.48,0.72,3.5537022948
2019-06-13 23:30:00,3.19,0.753,3.277668226,0.0,0.003,0.003,3.19,0.75,3.2769803173,3.51,0.773,3.5941103211,0.0,0.003,0.003,3.51,0.77,3.5934662931
2019-06-14 00:00:00,3.15,0.7525000000000001,3.2386349362,0.0,0.0025,0.0025,3.15,0.75,3.2380549717,3.44,0.7725000000000001,3.5256710354000003,0.0,0.0025,0.0025,3.44,0.77,3.5251241113000003
2019-06-14 00:30:00,3.05,0.7225,3.1344068418,0.0,0.0025,0.0025,3.05,0.72,3.1338315207,3.33,0.7725000000000001,3.4184289155,0.0,0.0025,0.0025,3.33,0.77,3.4178648306
2019-06-14 01:00:00,2.98,0.7225,3.0663343343,0.0,0.0025,0.0025,2.98,0.72,3.0657462387,3.23,0.7725000000000001,3.3210926289,0.0,0.0025,0.0025,3.23,0.77,3.3205120087
2019-06-14 01:30:00,2.94,0.7020000000000001,3.0226485075,0.0,0.002,0.002,2.94,0.7000000000000001,3.0221846403,3.18,0.7020000000000001,3.2565632191000002,0.0,0.002,0.002,3.18,0.7000000000000001,3.2561326754
2019-06-14 02:00:00,2.9,0.2315,2.9092253694,0.0,0.0015,0.0015,2.9,0.23,2.909106392,3.26,1.1415,3.4540732838,0.0,0.0015,0.0015,3.26,1.1400000000000001,3.4535778549
2019-06-14 02:30:00,3.0,0.061500000000000006,3.0006303088,0.0,0.0015,0.0015,3.0,0.06,3.00059994,3.41,1.2815,3.6428480959,0.0,0.0015,0.0015,3.41,1.28,3.6423206888
2019-06-14 03:00:00,2.95,-0.0785,2.9510442643,0.0,0.0015,0.0015,2.95,-0.08,2.9510845464,3.39,1.4715,3.6955936262,0.0,0.0015,0.0015,3.39,1.47,3.694996617
2019-06-14 03:30:00,2.87,-0.1885,2.8761836259,0.0,0.0015,0.0015,2.87,-0.19,2.8762823227,3.3,1.3515000000000001,3.5660275167,0.0,0.0015,0.0015,3.3,1.35,3.5654592972
2019-06-14 04:00:00,2.93,0.47150000000000003,2.9676947704,0.0,0.0015,0.0015,2.93,0.47000000000000003,2.9674568236,3.23,0.7315,3.3117959252,0.0,0.0015,0.0015,3.23,0.73,3.3114649326
2019-06-14 04:30:00,2.88,0.5715,2.936156033,0.0,0.0015,0.0015,2.88,0.5700000000000001,2.9358644383,3.14,0.6115,3.1989892544,0.0,0.0015,0.0015,3.14,0.61,3.1987028621
2019-06-14 05:00:00,2.96,0.7115,3.0443114575,0.0,0.0015,0.0015,2.96,0.71,3.043961235,3.23,0.7515000000000001,3.3162708348,0.0,0.0015,0.0015,3.23,0.75,3.3159312417
2019-06-14 05:30:00,3.06,0.891,3.1870803253,0.0,0.001,0.001,3.06,0.89,3.1868009037,3.35,0.961,3.4851142019,0.0,0.001,0.001,3.35,0.96,3.4848385902
