Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-14 06:00:00,2.95,0.1705,2.9549230531,0.0,0.0005,0.0005,2.95,0.17,2.9548942451,3.44,1.7605,3.8643188598,0.0,0.0005,0.0005,3.44,1.76,3.8640910962
2019-06-14 06:30:00,3.3005,0.5405,3.3444641574,0.0005,0.0005,0.0007071068,3.3,0.54,3.3438899503,3.7505,1.5405,4.0545518248,0.0005,0.0005,0.0007071068,3.75,1.54,4.0538993574
2019-06-14 07:00:00,3.6915,1.101,3.8521907079,0.0015,0.001,0.0018027756000000002,3.69,1.1,3.8504675041,4.0815,1.301,4.28383511,0.0015,0.001,0.0018027756000000002,4.08,1.3,4.2821022874
2019-06-14 07:30:00,3.882,0.5905,3.9266543329,0.002,0.0005,0.0020615528,3.88,0.59,3.9246018906,4.5120000000000005,2.2305,5.0332170875,0.002,0.0005,0.0020615528,4.51,2.23,5.0312026395
2019-06-14 08:00:00,4.0715,0.7010000000000001,4.1314057232,0.0015,0.001,0.0018027756000000002,4.07,0.7000000000000001,4.1297578622,4.7415,2.331,5.283501041,0.0015,0.001,0.0018027756000000002,4.74,2.33,5.2817137370000005
2019-06-14 08:30:00,4.2125,1.3205,4.4146207651000005,0.0025,0.0005,0.0025495098,4.21,1.32,4.4120856746,4.6925,1.8405,5.0405353386,0.0025,0.0005,0.0025495098,4.69,1.8399999999999999,5.0380254068
2019-06-14 09:00:00,4.395,1.5885,4.6732598098,2.055,0.0485,2.0555722439,2.34,1.54,2.8012854192,4.725,1.7185000000000001,5.0278093888,2.055,0.0485,2.0555722439,2.67,1.67,3.1492538799
2019-06-14 09:30:00,4.6595,1.4895,4.8917839793,4.7095,-0.4605,4.7319605345,-0.05,1.9500000000000002,1.9506409203000001,4.8395,1.6595,5.1161216268,4.7095,-0.4605,4.7319605345,0.13,2.12,2.1239821092
2019-06-14 10:00:00,4.4755,1.5805,4.7463755119,0.5455,0.0005,0.5455002291000001,3.93,1.58,4.2357171766,4.7855,1.6505,5.0621300359,0.5455,0.0005,0.5455002291000001,4.24,1.65,4.5497362561
2019-06-14 10:30:00,4.1475,1.4365,4.3892241342,0.0475,-0.0135,0.0493811705,4.1,1.45,4.3488504228,4.3475,1.5365,4.6110290066,0.0475,-0.0135,0.0493811705,4.3,1.55,4.5708314342000005
2019-06-14 11:00:00,4.1355,1.3645,4.3547928194,0.035500000000000004,-0.0155,0.0387362879,4.1,1.38,4.3260143319,4.2355,1.3845,4.4560408997,0.035500000000000004,-0.0155,0.0387362879,4.2,1.4,4.4271887242
2019-06-14 11:30:00,4.241,1.2325,4.4164620739,0.031,-0.0175,0.035598455,4.21,1.25,4.3916511701,4.331,1.2725,4.5140688132,0.031,-0.0175,0.035598455,4.3,1.29,4.4893317988
2019-06-14 12:00:00,4.06,0.991,4.1791962146,0.02,-0.009000000000000001,0.0219317122,4.04,1.0,4.1619226326,4.24,1.321,4.4410180139,0.02,-0.009000000000000001,0.0219317122,4.22,1.33,4.4246242778
2019-06-14 12:30:00,3.8055,0.393,3.8257390462,0.0155,-0.007,0.017007351400000002,3.79,0.4,3.8110497242,4.1055,1.383,4.33218412,0.0155,-0.007,0.017007351400000002,4.09,1.3900000000000001,4.3197453629
2019-06-14 13:00:00,3.8535,0.7555000000000001,3.9268616604,0.0135,-0.0045000000000000005,0.0142302495,3.84,0.76,3.9144859177,4.0235,0.8755000000000001,4.117651333,0.0135,-0.0045000000000000005,0.0142302495,4.01,0.88,4.1054232425
2019-06-14 13:30:00,3.8,0.842,3.8921670057,0.04,-0.018000000000000002,0.0438634244,3.76,0.86,3.8570973542,3.89,0.8320000000000001,3.9779798893000002,0.04,-0.018000000000000002,0.0438634244,3.85,0.85,3.9427148007
2019-06-14 14:00:00,3.4825,0.78,3.5687821802,0.0425,-0.02,0.0469707356,3.44,0.8,3.5317984087000003,3.6025,0.78,3.6859742606,0.0425,-0.02,0.0469707356,3.56,0.8,3.6487806182
2019-06-14 14:30:00,3.531,0.797,3.6198301065000003,0.011,-0.003,0.0114017543,3.52,0.8,3.6097645353,3.6710000000000003,0.797,3.7565209969,0.011,-0.003,0.0114017543,3.66,0.8,3.7464116165
2019-06-14 15:00:00,3.5765000000000002,0.812,3.6675190865,0.0165,-0.008,0.018337120800000002,3.56,0.8200000000000001,3.6532177597,3.6465,0.792,3.7315179552,0.0165,-0.008,0.018337120800000002,3.63,0.8,3.7171090918000003
2019-06-14 15:30:00,3.617,0.8615,3.718181175,0.027,-0.0085,0.028306359700000002,3.59,0.87,3.6939139135,3.657,0.8515,3.7548237309,0.027,-0.0085,0.028306359700000002,3.63,0.86,3.7304825425
2019-06-14 16:00:00,3.527,0.796,3.6157080911,0.047,-0.014,0.0490407993,3.48,0.81,3.5730239294,3.547,0.776,3.6308931408,0.047,-0.014,0.0490407993,3.5,0.79,3.5880496095
2019-06-14 16:30:00,3.3235,0.105,3.3251582293,0.043500000000000004,-0.015,0.046013585,3.2800000000000002,0.12,3.2821943879,3.5435,1.395,3.8082039402000003,0.043500000000000004,-0.015,0.046013585,3.5,1.4100000000000001,3.7733406949
2019-06-14 17:00:00,3.5055,-0.0035,3.5055017473,0.10550000000000001,-0.0035,0.1055580409,3.4,0.0,3.4,3.8255,1.4965,4.1077928989,0.10550000000000001,-0.0035,0.1055580409,3.7199999999999998,1.5,4.0110347792
2019-06-14 17:30:00,3.6895,0.005,3.689503388,2.8495,0.055,2.8500307454,0.84,-0.05,0.8414867795000001,3.9195,1.585,4.2278487733,2.8495,0.055,2.8500307454,1.07,1.53,1.8670297266
2019-06-14 18:00:00,3.8175,-0.0985,3.8187705482,4.8175,-0.3985,4.8339537131,-1.0,0.30000000000000004,1.0440306509,3.9775,1.5314999999999999,4.2621589013,4.8175,-0.3985,4.8339537131,-0.84,1.9300000000000002,2.1048752932
2019-06-14 18:30:00,3.6895,-0.17250000000000001,3.6935303573000002,4.8195,-0.4325,4.8388672745,-1.13,0.26,1.1595257651,3.8795,1.4975,4.1584884874,4.8195,-0.4325,4.8388672745,-0.9400000000000001,1.9300000000000002,2.1467417171
2019-06-14 19:00:00,3.7105,0.065,3.7110692866,4.8105,-0.41500000000000004,4.8283677625,-1.1,0.48,1.2001666551,3.9005,1.235,4.0913476081,4.8105,-0.41500000000000004,4.8283677625,-0.91,1.65,1.8843035849
2019-06-14 19:30:00,3.7455,0.641,3.7999541116,4.8155,-0.46900000000000003,4.8382849492,-1.07,1.11,1.5417522499,3.8655,0.761,3.9396968475,4.8155,-0.46900000000000003,4.8382849492,-0.9500000000000001,1.23,1.5541557194
2019-06-14 20:00:00,3.576,0.603,3.6264838342,4.816,-0.487,4.8405604014,-1.24,1.09,1.6509694122,3.706,0.743,3.7797466846,4.816,-0.487,4.8405604014,-1.11,1.23,1.6568041526
2019-06-14 20:30:00,3.3525,0.5845,3.4030716272,0.5525,-0.0055000000000000005,0.5525273749,2.8,0.59,2.8614856281,3.6925,0.6545000000000001,3.7500568662,0.5525,-0.0055000000000000005,0.5525273749,3.14,0.66,3.2086134077
2019-06-14 21:00:00,3.23,0.592,3.2838032828,0.0,0.002,0.002,3.23,0.59,3.2834433146,3.6,0.612,3.6516494903,0.0,0.002,0.002,3.6,0.61,3.6513148317
2019-06-14 21:30:00,2.99,0.4325,3.0211183774,0.0,0.0025,0.0025,2.99,0.43,3.0207614934,3.34,0.4325,3.3678860209,0.0,0.0025,0.0025,3.34,0.43,3.3675658865
2019-06-14 22:00:00,2.87,0.353,2.8916273965,0.0,0.003,0.003,2.87,0.35000000000000003,2.8912626999,3.21,0.343,3.2282733775,0.0,0.003,0.003,3.21,0.34,3.2279560096
2019-06-14 22:30:00,2.75,0.3925,2.7778690124,0.0,0.0025,0.0025,2.75,0.39,2.7775168766,3.07,0.3825,3.0937366161,0.0,0.0025,0.0025,3.07,0.38,3.0934285187
2019-06-14 23:00:00,2.5700000000000003,0.353,2.5941297192,0.0,0.003,0.003,2.5700000000000003,0.35000000000000003,2.5937231926,2.87,0.353,2.8916273965,0.0,0.003,0.003,2.87,0.35000000000000003,2.8912626999
2019-06-14 23:30:00,2.5300000000000002,0.303,2.5480794729,0.0,0.003,0.003,2.5300000000000002,0.30000000000000004,2.5477244749,2.8200000000000003,0.433,2.8530490707,0.0,0.003,0.003,2.8200000000000003,0.43,2.8525953095
2019-06-15 00:00:00,2.46,0.3025,2.4785290497,0.0,0.0025,0.0025,2.46,0.30000000000000004,2.4782251714,2.73,0.4025,2.7595119587,0.0,0.0025,0.0025,2.73,0.4,2.7591484192999998
2019-06-15 00:30:00,2.24,-0.387,2.2731847703,0.0,0.003,0.003,2.24,-0.39,2.2736974293,2.65,1.123,2.8781294272,0.0,0.003,0.003,2.65,1.12,2.8769602013
2019-06-15 01:00:00,2.16,-0.40700000000000003,2.1980102366,0.0,0.003,0.003,2.16,-0.41000000000000003,2.1985677156,2.56,1.083,2.7796562737,0.0,0.003,0.003,2.56,1.08,2.7784887979
2019-06-15 01:30:00,2.19,0.0825,2.1915533874,0.0,0.0025,0.0025,2.19,0.08,2.1914607001,2.47,0.6325000000000001,2.549697286,0.0,0.0025,0.0025,2.47,0.63,2.5490782648
2019-06-15 02:00:00,2.25,0.362,2.2789348389,0.0,0.002,0.002,2.25,0.36,2.2786180022,2.47,0.332,2.4922126715,0.0,0.002,0.002,2.47,0.33,2.4919470299
2019-06-15 02:30:00,2.22,0.36150000000000004,2.2492403718,0.0,0.0015,0.0015,2.22,0.36,2.2489997777,2.43,0.3315,2.4525073394,0.0,0.0015,0.0015,2.43,0.33,2.4523050381
2019-06-15 03:00:00,2.16,0.36150000000000004,2.1900416092,0.0,0.0015,0.0015,2.16,0.36,2.1897945109,2.36,0.3315,2.3831685316,0.0,0.0015,0.0015,2.36,0.33,2.3829603437999998
2019-06-15 03:30:00,2.13,0.311,2.1525847254,0.0,0.001,0.001,2.13,0.31,2.1524404754,2.32,0.281,2.3369554981,0.0,0.001,0.001,2.32,0.28,2.336835467
2019-06-15 04:00:00,2.04,0.2515,2.0554445383,0.0,0.0015,0.0015,2.04,0.25,2.0552615405,2.22,0.2215,2.2310226915,0.0,0.0015,0.0015,2.22,0.22,2.2308742681
2019-06-15 04:30:00,1.97,0.1615,1.9766087752,0.0,0.0015,0.0015,1.97,0.16,1.9764867821,2.14,0.12150000000000001,2.1434463488,0.0,0.0015,0.0015,2.14,0.12,2.1433618453
2019-06-15 05:00:00,2.03,0.2515,2.0455200439,0.0,0.0015,0.0015,2.03,0.25,2.0453361582,2.2,0.2215,2.211122396,0.0,0.0015,0.0015,2.2,0.22,2.2109726366
2019-06-15 05:30:00,2.06,0.1915,2.068881884,0.0,0.0015,0.0015,2.06,0.19,2.0687435801,2.23,0.1515,2.23514032,0.0,0.0015,0.0015,2.23,0.15,2.2350391495
2019-06-15 06:00:00,2.1,0.191,2.108668063,0.0,0.001,0.001,2.1,0.19,2.1085777197,2.29,0.151,2.2949729846,0.0,0.001,0.001,2.29,0.15,2.2949074055
2019-06-15 06:30:00,2.33,0.2605,2.3445170611,0.0,0.0005,0.0005,2.33,0.26,2.3444615587,2.54,0.2505,2.5523225207999998,0.0,0.0005,0.0005,2.54,0.25,2.5522734962999998
2019-06-15 07:00:00,2.4205,-0.35950000000000004,2.4470513889,0.0005,0.0005,0.0007071068,2.42,-0.36,2.4466303358,2.8205,1.0705,3.0168179428,0.0005,0.0005,0.0007071068,2.8200000000000003,1.07,3.016173072
2019-06-15 07:30:00,2.5625,-0.35950000000000004,2.5875947326,0.0025,0.0005,0.0025495098,2.56,-0.36,2.5851885811,2.9625,1.1405,3.1744521575,0.0025,0.0005,0.0025495098,2.96,1.1400000000000001,3.1719394698
2019-06-15 08:00:00,2.688,-0.301,2.7048003623,0.008,-0.001,0.0080622577,2.68,-0.30000000000000004,2.6967387712,3.068,1.139,3.2726052313,0.008,-0.001,0.0080622577,3.06,1.1400000000000001,3.2654555578
2019-06-15 08:30:00,2.7755,0.0775,2.7765818014,0.025500000000000002,-0.0025,0.025622256000000003,2.75,0.08,2.7511633903,2.9855,0.6675,3.0592101105,0.025500000000000002,-0.0025,0.025622256000000003,2.96,0.67,3.0348805578
2019-06-15 09:00:00,2.8445,0.2615,2.8564947926,0.044500000000000005,-0.0085,0.0453045252,2.8,0.27,2.8129877355,3.0045,0.6115,3.066097275,0.044500000000000005,-0.0085,0.0453045252,2.96,0.62,3.0242354406
2019-06-15 09:30:00,2.9425,0.467,2.9793279863,0.07250000000000001,-0.013000000000000001,0.0736562964,2.87,0.48,2.9098625397,3.0025,0.467,3.0386008705,0.07250000000000001,-0.013000000000000001,0.0736562964,2.93,0.48,2.9690570894
2019-06-15 10:00:00,2.9755000000000003,0.451,3.0094852135,0.025500000000000002,-0.009000000000000001,0.0270416346,2.95,0.46,2.9856490082000002,3.1055,0.441,3.1366560618,0.025500000000000002,-0.009000000000000001,0.0270416346,3.08,0.45,3.1126997928
2019-06-15 10:30:00,2.9195,0.4485,2.9537488891,0.059500000000000004,-0.0115,0.060601155100000005,2.86,0.46,2.8967568072,2.9495,0.4385,2.9819175877,0.059500000000000004,-0.0115,0.060601155100000005,2.89,0.45,2.9248247811
2019-06-15 11:00:00,2.883,0.40800000000000003,2.9117268072,0.093,-0.012,0.0937709976,2.79,0.42,2.8214358047,2.793,0.388,2.8198214482,0.093,-0.012,0.0937709976,2.7,0.4,2.7294688128
2019-06-15 11:30:00,2.9505,0.41250000000000003,2.9791956129,0.07050000000000001,-0.007500000000000001,0.0708978138,2.88,0.42,2.9104638806,2.8605,0.3925,2.8873026339,0.07050000000000001,-0.007500000000000001,0.0708978138,2.79,0.4,2.8185279846
2019-06-15 12:00:00,2.8449999999999998,0.3745,2.8695426900000003,0.025,-0.0055000000000000005,0.0255978515,2.8200000000000003,0.38,2.8454876559,2.885,0.42450000000000004,2.9160633138,0.025,-0.0055000000000000005,0.0255978515,2.86,0.43,2.892144533
2019-06-15 12:30:00,2.7355,0.2775,2.7495393250999998,0.0155,-0.0025,0.0157003185,2.7199999999999998,0.28,2.7343737857,2.7655000000000003,0.2675,2.7784071876,0.0155,-0.0025,0.0157003185,2.75,0.27,2.7632227561000002
2019-06-15 13:00:00,2.6485000000000003,0.23600000000000002,2.6589938417,0.0285,-0.004,0.0287793329,2.62,0.24,2.6309694031,2.7185,0.226,2.7278779756000002,0.0285,-0.004,0.0287793329,2.69,0.23,2.6998148085
2019-06-15 13:30:00,2.517,0.2335,2.5278075975,0.037,-0.006500000000000001,0.0375666075,2.48,0.24,2.4915858404,2.517,0.2235,2.5269034904,0.037,-0.006500000000000001,0.0375666075,2.48,0.23,2.4906424874
2019-06-15 14:00:00,2.584,0.2635,2.5974002868,0.054,-0.006500000000000001,0.0543897968,2.5300000000000002,0.27,2.5443663258,2.444,0.2235,2.454198087,0.054,-0.006500000000000001,0.0543897968,2.39,0.23,2.4010414407000003
2019-06-15 14:30:00,2.476,0.2625,2.4898759507,0.096,-0.007500000000000001,0.0962925231,2.38,0.27,2.3952661648,2.2560000000000002,0.2225,2.2669455772,0.096,-0.007500000000000001,0.0962925231,2.16,0.23,2.1722108553
2019-06-15 15:00:00,2.4345,0.256,2.447922844,0.14450000000000002,-0.014,0.1451766166,2.29,0.27,2.3058620947,2.2645,0.216,2.2747782859,0.14450000000000002,-0.014,0.1451766166,2.12,0.23,2.1324399171
2019-06-15 15:30:00,2.428,0.2,2.4362233067,0.088,-0.01,0.08856635930000001,2.34,0.21,2.3494041798,2.2880000000000003,0.17,2.294306867,0.088,-0.01,0.08856635930000001,2.2,0.18,2.207351354
2019-06-15 16:00:00,2.4035,0.18050000000000002,2.4102681386,0.0935,-0.0095,0.0939813811,2.31,0.19,2.3178006817,2.2935,0.1505,2.2984326181,0.0935,-0.0095,0.0939813811,2.2,0.16,2.2058105086
2019-06-15 16:30:00,2.363,-0.2005,2.371490934,0.113,-0.0105,0.1134867834,2.25,-0.19,2.2580079716,2.313,0.5995,2.3894286451,0.113,-0.0105,0.1134867834,2.2,0.61,2.2830024091
2019-06-15 17:00:00,2.377,-0.35950000000000004,2.4040318737,0.08700000000000001,-0.0095,0.08751714120000001,2.29,-0.35000000000000003,2.3165923249,2.497,0.8005,2.6221764338,0.08700000000000001,-0.0095,0.08751714120000001,2.41,0.81,2.5424791051
2019-06-15 17:30:00,2.4905,0.14200000000000002,2.4945448984,0.060500000000000005,-0.008,0.061026633500000003,2.43,0.15,2.4346252278,2.5305,0.362,2.5562617726,0.060500000000000005,-0.008,0.061026633500000003,2.47,0.37,2.4975588081
2019-06-15 18:00:00,2.4025,-0.5345,2.4612388141,0.0325,-0.0045000000000000005,0.0328100594,2.37,-0.53,2.4285386552,2.6825,0.9855,2.8577992407,0.0325,-0.0045000000000000005,0.0328100594,2.65,0.99,2.8288867068
2019-06-15 18:30:00,2.4859999999999998,-0.439,2.5244637054,0.006,0.001,0.0060827625,2.48,-0.44,2.5187298386,2.836,0.791,2.9442447249,0.006,0.001,0.0060827625,2.83,0.79,2.9381967259
2019-06-15 19:00:00,2.4275,-0.5695,2.4934086107,0.0175,0.0005,0.017507141400000002,2.41,-0.5700000000000001,2.4764894508,2.7575000000000003,0.9105000000000001,2.9039312148,0.0175,0.0005,0.017507141400000002,2.74,0.91,2.8871612355
2019-06-15 19:30:00,2.44,-0.539,2.4988239234,0.01,0.001,0.0100498756,2.43,-0.54,2.4892770035,2.83,0.911,2.9730154725,0.01,0.001,0.0100498756,2.8200000000000003,0.91,2.9631908477
2019-06-15 20:00:00,2.3745,-0.609,2.4513529428,0.0045000000000000005,0.001,0.0046097722,2.37,-0.61,2.4472433471,2.8245,0.931,2.9739807077,0.0045000000000000005,0.001,0.0046097722,2.8200000000000003,0.93,2.9693938775
2019-06-15 20:30:00,2.3515,-0.6095,2.429206146,0.0015,0.0005,0.0015811388,2.35,-0.61,2.4278797334,2.8215,0.9305,2.9709750083,0.0015,0.0005,0.0015811388,2.8200000000000003,0.93,2.9693938775
2019-06-15 21:00:00,2.35,-0.6095,2.4277541577,0.0,0.0005,0.0005,2.35,-0.61,2.4278797334,2.8200000000000003,0.9305,2.9695505131,0.0,0.0005,0.0005,2.8200000000000003,0.93,2.9693938775
2019-06-15 21:30:00,2.3,-0.559,2.3669560621,0.0,0.001,0.001,2.3,-0.56,2.3671924299000002,2.77,0.841,2.8948542278,0.0,0.001,0.001,2.77,0.84,2.8945638704
2019-06-15 22:00:00,2.38,0.1715,2.3861710437,0.0,0.0015,0.0015,2.38,0.17,2.3860637041,2.69,0.1615,2.6948436411000003,0.0,0.0015,0.0015,2.69,0.16,2.6947541632
2019-06-15 22:30:00,2.38,0.1715,2.3861710437,0.0,0.0015,0.0015,2.38,0.17,2.3860637041,2.69,0.18150000000000002,2.6961161418,0.0,0.0015,0.0015,2.69,0.18,2.6960155786
2019-06-15 23:00:00,2.29,0.1715,2.2964129093,0.0,0.0015,0.0015,2.29,0.17,2.2963013739,2.58,0.18150000000000002,2.5863762777,0.0,0.0015,0.0015,2.58,0.18,2.5862714475
2019-06-15 23:30:00,2.12,-0.309,2.1424007562,0.0,0.001,0.001,2.12,-0.31,2.1425452154,2.49,0.611,2.5638683664,0.0,0.001,0.001,2.49,0.61,2.5636302385
2019-06-16 00:00:00,2.12,0.1615,2.1261425752,0.0,0.0015,0.0015,2.12,0.16,2.1260291625,2.36,0.1315,2.363660773,0.0,0.0015,0.0015,2.36,0.13,2.3635777965
2019-06-16 00:30:00,2.02,-0.0385,2.0203668603,0.0,0.0015,0.0015,2.02,-0.04,2.0203960008,2.2800000000000002,0.29150000000000004,2.2985587332,0.0,0.0015,0.0015,2.2800000000000002,0.29,2.2983689869
2019-06-16 01:00:00,1.98,0.12150000000000001,1.9837243382,0.0,0.0015,0.0015,1.98,0.12,1.9836330306,2.18,0.0815,2.1815229199,0.0,0.0015,0.0015,2.18,0.08,2.181467396
2019-06-16 01:30:00,1.92,0.061500000000000006,1.9209847084,0.0,0.0015,0.0015,1.92,0.06,1.9209372712000001,2.1,0.0415,2.1004100195,0.0,0.0015,0.0015,2.1,0.04,2.1003809178
2019-06-16 02:00:00,1.87,-0.35850000000000004,1.9040541615,0.0,0.0015,0.0015,1.87,-0.36,1.904337155,2.17,0.5915,2.2491714586000002,0.0,0.0015,0.0015,2.17,0.59,2.2487774456
2019-06-16 02:30:00,1.87,-0.5285000000000001,1.9432478612000001,0.0,0.0015,0.0015,1.87,-0.53,1.9436563482,2.24,0.9315,2.4259621287,0.0,0.0015,0.0015,2.24,0.93,2.4253865671
2019-06-16 03:00:00,1.83,-0.6285000000000001,1.9349191844,0.0,0.0015,0.0015,1.83,-0.63,1.935406934,2.19,0.8315,2.3425397008,0.0,0.0015,0.0015,2.19,0.8300000000000001,2.3420076857
2019-06-16 03:30:00,1.83,-0.6285000000000001,1.9349191844,0.0,0.0015,0.0015,1.83,-0.63,1.935406934,2.19,0.8315,2.3425397008,0.0,0.0015,0.0015,2.19,0.8300000000000001,2.3420076857
2019-06-16 04:00:00,1.83,-0.20850000000000002,1.841839366,0.0,0.0015,0.0015,1.83,-0.21,1.842009772,2.1,0.3915,2.1361816987,0.0,0.0015,0.0015,2.1,0.39,2.1359073014
2019-06-16 04:30:00,1.83,0.1115,1.8333936429,0.0,0.0015,0.0015,1.83,0.11,1.8333030301000002,2.02,0.061500000000000006,2.0209359836,0.0,0.0015,0.0015,2.02,0.06,2.0208908927
2019-06-16 05:00:00,1.83,0.14150000000000001,1.8354624077000001,0.0,0.0015,0.0015,1.83,0.14,1.8353473786,2.02,0.1015,2.0225484543,0.0,0.0015,0.0015,2.02,0.1,2.0224737328
2019-06-16 05:30:00,1.9300000000000002,0.2515,1.9463176128000002,0.0,0.0015,0.0015,1.9300000000000002,0.25,1.9461243537000001,2.12,0.2215,2.1315398776,0.0,0.0015,0.0015,2.12,0.22,2.1313845265
2019-06-16 06:00:00,2.05,0.291,2.0705508929,0.0,0.001,0.001,2.05,0.29,2.0704105873,2.24,0.271,2.2563335303,0.0,0.001,0.001,2.24,0.27,2.2562136424
2019-06-16 06:30:00,2.2305,0.3705,2.2610618081,0.0005,0.0005,0.0007071068,2.23,0.37,2.2604866733,2.4305,0.36050000000000004,2.4570898437,0.0005,0.0005,0.0007071068,2.43,0.36,2.4565219315
2019-06-16 07:00:00,2.341,0.33,2.3641448771,0.001,0.0,0.001,2.34,0.33,2.3631546712000002,2.541,0.33,2.5623389706,0.001,0.0,0.001,2.54,0.33,2.5613473017
2019-06-16 07:30:00,2.472,0.37,2.4995367571,0.002,0.0,0.002,2.47,0.37,2.4975588081,2.652,0.36,2.6763228505,0.002,0.0,0.002,2.65,0.36,2.6743410403
2019-06-16 08:00:00,2.4365,0.34950000000000003,2.4614391116,0.006500000000000001,-0.0005,0.0065192024,2.43,0.35000000000000003,2.4550763736,2.6065,0.35950000000000004,2.6311751177,0.006500000000000001,-0.0005,0.0065192024,2.6,0.36,2.6248047546
2019-06-16 08:30:00,2.4195,0.1285,2.422909924,0.0095,-0.0015,0.009617692,2.41,0.13,2.4135036772,2.6395,0.4385,2.6756760828,0.0095,-0.0015,0.009617692,2.63,0.44,2.6665520809
2019-06-16 09:00:00,2.4665,-0.24,2.4781489564,0.006500000000000001,0.0,0.006500000000000001,2.46,-0.24,2.4716795909,2.7765,0.67,2.8561954152,0.006500000000000001,0.0,0.006500000000000001,2.77,0.67,2.8498771903
2019-06-16 09:30:00,2.67,0.23800000000000002,2.680586503,0.01,-0.002,0.010198039,2.66,0.24,2.6708051221,2.86,0.23800000000000002,2.8698857120000003,0.01,-0.002,0.010198039,2.85,0.24,2.8600874113
2019-06-16 10:00:00,2.707,0.23950000000000002,2.717574148,0.007,-0.0005,0.0070178344,2.7,0.24,2.7106456795,2.9370000000000003,0.2795,2.9502693521000003,0.007,-0.0005,0.0070178344,2.93,0.28,2.9433484333
2019-06-16 10:30:00,2.6865,0.23750000000000002,2.6969776603,0.0165,-0.0025,0.0166883193,2.67,0.24,2.6807648162,2.8565,0.3375,2.8763689784,0.0165,-0.0025,0.0166883193,2.84,0.34,2.8602797066
2019-06-16 11:00:00,2.7195,0.2785,2.7337231937,0.0495,-0.0115,0.0508183038,2.67,0.29,2.6857028875,2.8395,0.2585,2.8512422731,0.0495,-0.0115,0.0508183038,2.79,0.27,2.8030340704
2019-06-16 11:30:00,2.8705,0.28350000000000003,2.8844657218,0.0405,-0.006500000000000001,0.0410182886,2.83,0.29,2.8448198537,2.9105,0.2635,2.9224035485,0.0405,-0.006500000000000001,0.0410182886,2.87,0.27,2.8826723713
2019-06-16 12:00:00,2.903,-0.041,2.9032895136,0.073,-0.011,0.0738241153,2.83,-0.03,2.8301590061,2.943,0.749,3.0368157666,0.073,-0.011,0.0738241153,2.87,0.76,2.9689223634
2019-06-16 12:30:00,2.793,-0.399,2.8213560569,0.053,-0.009000000000000001,0.0537587202,2.74,-0.39,2.7676163029,2.973,1.111,3.1738068624,0.053,-0.009000000000000001,0.0537587202,2.92,1.12,3.1274270575
2019-06-16 13:00:00,2.776,-0.482,2.8175343831,0.036000000000000004,-0.012,0.0379473319,2.74,-0.47000000000000003,2.7800179856,2.976,1.018,3.1452980781,0.036000000000000004,-0.012,0.0379473319,2.94,1.03,3.1152046482
2019-06-16 13:30:00,2.7285,0.07200000000000001,2.7294498072,0.0485,-0.008,0.049155365900000005,2.68,0.08,2.681193764,2.8285,0.332,2.8479178797999998,0.0485,-0.008,0.049155365900000005,2.7800000000000002,0.34,2.8007141946000003
2019-06-16 14:00:00,2.73,0.23650000000000002,2.7402248539,0.02,-0.0035,0.0203039405,2.71,0.24,2.7206065500000003,2.88,0.2165,2.8881260793,0.02,-0.0035,0.0203039405,2.86,0.22,2.8684490583
2019-06-16 14:30:00,2.716,0.2,2.7233538147000003,0.006,0.0,0.006,2.71,0.2,2.7173700521,2.926,0.19,2.932162342,0.006,0.0,0.006,2.92,0.19,2.9261749777
2019-06-16 15:00:00,2.7155,0.2,2.7228551651,0.0055000000000000005,0.0,0.0055000000000000005,2.71,0.2,2.7173700521,2.9255,0.19,2.931663393,0.0055000000000000005,0.0,0.0055000000000000005,2.92,0.19,2.9261749777
2019-06-16 15:30:00,2.7445,0.2,2.7517776527,0.0045000000000000005,0.0,0.0045000000000000005,2.74,0.2,2.7472895734,2.9645,0.19,2.9705824766,0.0045000000000000005,0.0,0.0045000000000000005,2.96,0.19,2.9660917046
2019-06-16 16:00:00,2.693,0.2,2.7004164494,0.003,0.0,0.003,2.69,0.2,2.6974246977,2.963,0.19,2.9690855495,0.003,0.0,0.003,2.96,0.19,2.9660917046
2019-06-16 16:30:00,2.7435,0.2,2.7507802984,0.0035,0.0,0.0035,2.74,0.2,2.7472895734,3.0135,0.19,3.0194837721,0.0035,0.0,0.0035,3.01,0.19,3.0159907162
2019-06-16 17:00:00,2.7945,0.03,2.794661026,0.0045000000000000005,0.0,0.0045000000000000005,2.79,0.03,2.7901612857,3.0945,0.46,3.1285028768,0.0045000000000000005,0.0,0.0045000000000000005,3.09,0.46,3.1240518562
2019-06-16 17:30:00,2.797,0.25,2.8081504589,0.007,0.0,0.007,2.79,0.25,2.8011783235000003,3.057,0.26,3.0680366686,0.007,0.0,0.007,3.05,0.26,3.0610619072
2019-06-16 18:00:00,2.7535,0.19,2.7600475086,0.0035,0.0,0.0035,2.75,0.19,2.756555822,3.0235,0.2,3.0301076301,0.0035,0.0,0.0035,3.02,0.2,3.0266152712
2019-06-16 18:30:00,2.782,0.19,2.7884805899,0.002,0.0,0.002,2.7800000000000002,0.19,2.7864852413000003,3.082,0.2,3.0884824753,0.002,0.0,0.002,3.08,0.2,3.0864866758
2019-06-16 19:00:00,2.691,0.16,2.6957523996,0.001,0.0,0.001,2.69,0.16,2.6947541632,3.011,0.2,3.0176350011,0.001,0.0,0.001,3.01,0.2,3.0166372006
2019-06-16 19:30:00,2.5705,0.16,2.5754747621,0.0005,0.0,0.0005,2.5700000000000003,0.16,2.574975728,2.9005,0.2,2.9073871861000002,0.0005,0.0,0.0005,2.9,0.2,2.9068883707
2019-06-16 20:00:00,2.401,-0.4295,2.4391127998,0.001,0.0005,0.0011180340000000002,2.4,-0.43,2.4382165613,2.841,0.6205,2.9079720167,0.001,0.0005,0.0011180340000000002,2.84,0.62,2.9068883707
2019-06-16 20:30:00,2.3305,-0.49,2.3814554898,0.0005,0.0,0.0005,2.33,-0.49,2.3809661904,2.7905,0.71,2.8794079687,0.0005,0.0,0.0005,2.79,0.71,2.8789234099
2019-06-16 21:00:00,2.39,0.06,2.3907530194,0.0,0.0,0.0,2.39,0.06,2.3907530194,2.69,0.07,2.6909106265,0.0,0.0,0.0,2.69,0.07,2.6909106265
2019-06-16 21:30:00,2.39,-0.299,2.4086305238,0.0,0.001,0.001,2.39,-0.30000000000000004,2.4087548651,2.7800000000000002,0.521,2.8283990171,0.0,0.001,0.001,2.7800000000000002,0.52,2.8282149847999998
2019-06-16 22:00:00,2.39,-0.299,2.4086305238,0.0,0.001,0.001,2.39,-0.30000000000000004,2.4087548651,2.7800000000000002,0.581,2.8400635556,0.0,0.001,0.001,2.7800000000000002,0.58,2.8398591514
2019-06-16 22:30:00,2.35,-0.419,2.3870611639,0.0,0.001,0.001,2.35,-0.42,2.3872368965,2.7800000000000002,0.6910000000000001,2.8645908957,0.0,0.001,0.001,2.7800000000000002,0.6900000000000001,2.864349839
2019-06-16 23:00:00,2.29,0.1005,2.2922042339,0.0,0.0005,0.0005,2.29,0.1,2.2921823662,2.55,0.0805,2.5512703208,0.0,0.0005,0.0005,2.55,0.08,2.5512545933
2019-06-16 23:30:00,2.22,0.101,2.2222963349000002,0.0,0.001,0.001,2.22,0.1,2.2222511109,2.45,0.081,2.4513386139,0.0,0.001,0.001,2.45,0.08,2.4513057745
2019-06-17 00:00:00,2.14,0.101,2.1423820854,0.0,0.001,0.001,2.14,0.1,2.1423351745,2.35,0.161,2.35550865,0.0,0.001,0.001,2.35,0.16,2.3554405108
2019-06-17 00:30:00,2.2,-0.129,2.2037788002,0.0,0.001,0.001,2.2,-0.13,2.2038375621,2.45,0.301,2.4684207502,0.0,0.001,0.001,2.45,0.30000000000000004,2.4682990094
2019-06-17 01:00:00,2.11,0.081,2.111554167,0.0,0.001,0.001,2.11,0.08,2.111516043,2.29,0.051000000000000004,2.2905678335,0.0,0.001,0.001,2.29,0.05,2.2905457865
2019-06-17 01:30:00,2.06,-0.029,2.0602041161,0.0,0.001,0.001,2.06,-0.03,2.060218435,2.27,0.161,2.2757023092,0.0,0.001,0.001,2.27,0.16,2.2756317804
2019-06-17 02:00:00,2.09,0.1305,2.0940702591,0.0,0.0005,0.0005,2.09,0.13,2.0940391591,2.27,0.09050000000000001,2.2718033035,0.0,0.0005,0.0005,2.27,0.09,2.2717834404
2019-06-17 02:30:00,2.48,0.211,2.4889598229,0.0,0.001,0.001,2.48,0.21,2.4888752480000003,2.68,0.171,2.6854498692,0.0,0.001,0.001,2.68,0.17,2.6853863782
2019-06-17 03:00:00,2.41,0.151,2.4147258644000003,0.0,0.001,0.001,2.41,0.15,2.4146635376,2.6,0.111,2.6023683444,0.0,0.001,0.001,2.6,0.11,2.6023258826999998
2019-06-17 03:30:00,2.2800000000000002,0.151,2.2849947484,0.0,0.001,0.001,2.2800000000000002,0.15,2.2849288829,2.46,0.111,2.4625029949,0.0,0.001,0.001,2.46,0.11,2.4624581215
2019-06-17 04:00:00,2.18,-0.019,2.1800827966,0.0,0.001,0.001,2.18,-0.02,2.1800917412,2.39,0.251,2.4031439824,0.0,0.001,0.001,2.39,0.25,2.4030397417
2019-06-17 04:30:00,2.14,0.131,2.1440058302000002,0.0,0.001,0.001,2.14,0.13,2.143944962,2.31,0.091,2.3117917294,0.0,0.001,0.001,2.31,0.09,2.3117525819
2019-06-17 05:00:00,2.32,0.031,2.3202071028,0.0,0.001,0.001,2.32,0.03,2.3201939574,2.5700000000000003,0.501,2.6183775511,0.0,0.001,0.001,2.5700000000000003,0.5,2.6181863952
2019-06-17 05:30:00,2.45,0.231,2.4608659045,0.0,0.001,0.001,2.45,0.23,2.4607722365,2.64,0.211,2.6484185847,0.0,0.001,0.001,2.64,0.21,2.6483391022
2019-06-17 06:00:00,2.42,0.21050000000000002,2.4291377585,0.0,0.0005,0.0005,2.42,0.21,2.4290944815,2.62,0.21050000000000002,2.6284425522,0.0,0.0005,0.0005,2.62,0.21,2.6284025567000002
2019-06-17 06:30:00,3.01,0.18050000000000002,3.015407145,0.0,0.0005,0.0005,3.01,0.18,3.0153772567,3.37,1.0105,3.5182396522,0.0,0.0005,0.0005,3.37,1.01,3.518096076
2019-06-17 07:00:00,3.8,0.902,3.9055862556000003,0.0,0.002,0.002,3.8,0.9,3.905124838,4.12,0.902,4.21758272,0.0,0.002,0.002,4.12,0.9,4.2171554394
2019-06-17 07:30:00,4.0,0.982,4.1187770029,0.0,0.002,0.002,4.0,0.98,4.1183006204,4.35,1.032,4.4707408782,0.0,0.002,0.002,4.35,1.03,4.4702796333
2019-06-17 08:00:00,4.141,1.021,4.2650113716,0.001,0.001,0.0014142136,4.14,1.02,4.2638011211,4.551,1.251,4.7198095301,0.001,0.001,0.0014142136,4.55,1.25,4.718580295
2019-06-17 08:30:00,4.1715,1.021,4.2946307466,0.0015,0.001,0.0018027756000000002,4.17,1.02,4.2929360582000005,4.5315,1.151,4.6753923097,0.0015,0.001,0.0018027756000000002,4.53,1.15,4.6736923305
2019-06-17 09:00:00,4.1915,1.021,4.3140599497,0.0015,0.001,0.0018027756000000002,4.19,1.02,4.3123659399,4.5715,1.151,4.7141715338,0.0015,0.001,0.0018027756000000002,4.57,1.15,4.7124728116
2019-06-17 09:30:00,4.292,1.061,4.421197236,0.002,0.001,0.0022360680000000003,4.29,1.06,4.4190157275,4.682,1.151,4.8214028042,0.002,0.001,0.0022360680000000003,4.68,1.15,4.8192219289
2019-06-17 10:00:00,4.5215,1.1315,4.6609285019,0.0015,0.0015,0.0021213203,4.52,1.13,4.6591093569,4.9115,1.2315,5.0635387329,0.0015,0.0015,0.0021213203,4.91,1.23,5.0617190756
2019-06-17 10:30:00,4.413,0.8615,4.4963041768,0.003,0.0015,0.0033541020000000003,4.41,0.86,4.4930724454,4.8629999999999995,1.4415,5.0721485832,0.003,0.0015,0.0033541020000000003,4.86,1.44,5.0688460225
2019-06-17 11:00:00,4.514,1.1415,4.6560947424,0.004,0.0015,0.0042720019,4.51,1.1400000000000001,4.6518490947,4.924,1.3715,5.1114370044,0.004,0.0015,0.0042720019,4.92,1.37,5.1071812186
2019-06-17 11:30:00,4.5755,1.241,4.7408101892,0.0055000000000000005,0.001,0.005590169900000001,4.57,1.24,4.7352402262,4.9055,1.291,5.0725349925,0.0055000000000000005,0.001,0.005590169900000001,4.9,1.29,5.0669616142
2019-06-17 12:00:00,4.545,1.3315000000000001,4.7360233583,0.005,0.0015,0.0052201533000000005,4.54,1.33,4.7308033144,4.905,1.3915,5.0985583502,0.005,0.0015,0.0052201533000000005,4.9,1.3900000000000001,5.0933387871
2019-06-17 12:30:00,4.594,1.2615,4.7640548118,0.004,0.0015,0.0042720019,4.59,1.26,4.759800416,4.944,1.3215,5.1175676107,0.004,0.0015,0.0042720019,4.94,1.32,5.1133159496
2019-06-17 13:00:00,4.4155,1.1585,4.5649493425,0.025500000000000002,-0.0115,0.0279732015,4.39,1.17,4.5432367317,4.7355,1.2085,4.8872725011,0.025500000000000002,-0.0115,0.0279732015,4.71,1.22,4.865439343
2019-06-17 13:30:00,4.45,1.1895,4.6062360176,0.06,-0.0205,0.0634054414,4.39,1.21,4.5537017909,4.71,1.2295,4.8678301378,0.06,-0.0205,0.0634054414,4.65,1.25,4.815080477
2019-06-17 14:00:00,4.417,1.1844999999999999,4.5730656293,0.067,-0.025500000000000002,0.0716885625,4.35,1.21,4.5151522675999995,4.5969999999999995,1.2245,4.7572901162,0.067,-0.025500000000000002,0.0716885625,4.53,1.25,4.6992978199
2019-06-17 14:30:00,4.3855,1.3115,4.5774056517,0.035500000000000004,-0.018500000000000003,0.0400312378,4.35,1.33,4.5487800562,4.5655,1.3515000000000001,4.7613383098,0.035500000000000004,-0.018500000000000003,0.0400312378,4.53,1.37,4.7326314034
2019-06-17 15:00:00,4.2945,1.3125,4.4905886585,0.0345,-0.0175,0.0386846223,4.26,1.33,4.4627906068,4.4745,1.3525,4.6744418383,0.0345,-0.0175,0.0386846223,4.44,1.37,4.6465578658
2019-06-17 15:30:00,4.188,1.392,4.413276334,0.038,-0.018000000000000002,0.0420475921,4.15,1.4100000000000001,4.3829898471,4.408,1.442,4.6378689072,0.038,-0.018000000000000002,0.0420475921,4.37,1.46,4.6074396361000005
2019-06-17 16:00:00,4.2025,1.2845,4.3944222031999995,0.0125,-0.0055000000000000005,0.0136565003,4.19,1.29,4.3840848532,4.4525,1.3145,4.6424849488,0.0125,-0.0055000000000000005,0.0136565003,4.44,1.32,4.6320621757
2019-06-17 16:30:00,4.258,1.1685,4.4154225449,0.008,-0.0015,0.0081394103,4.25,1.17,4.4081061693,4.598,1.4485000000000001,4.8207630361,0.008,-0.0015,0.0081394103,4.59,1.45,4.8135849426
2019-06-17 17:00:00,4.23,1.2915,4.4227674877,0.25,-0.0285,0.251619256,3.98,1.32,4.193184947,4.5600000000000005,1.3715,4.7617866657,0.25,-0.0285,0.251619256,4.31,1.4,4.5316773936
2019-06-17 17:30:00,4.4015,0.9,4.492571897,4.8015,-0.48,4.8254328562,-0.4,1.38,1.4368020045,4.5515,1.16,4.6969939589,4.8015,-0.48,4.8254328562,-0.25,1.6400000000000001,1.6589454482
2019-06-17 18:00:00,4.3395,0.858,4.4235081383,4.2095,-0.182,4.2134325971,0.13,1.04,1.0480935073,4.5695,1.008,4.6793583161,4.2095,-0.182,4.2134325971,0.36,1.19,1.2432618389
2019-06-17 18:30:00,4.276,0.922,4.3742725109,3.846,0.022,3.846062922,0.43,0.9,0.9974467404,4.546,1.052,4.666135446,3.846,0.022,3.846062922,0.7000000000000001,1.03,1.245351356
2019-06-17 19:00:00,4.227,1.067,4.3595892008,3.847,-0.003,3.8470011697,0.38,1.07,1.1354734695,4.507,1.207,4.6658223284,3.847,-0.003,3.8470011697,0.66,1.21,1.3782960495
2019-06-17 19:30:00,4.207,1.0015,4.3245637063,3.857,-0.0685,3.8576082292000002,0.35000000000000003,1.07,1.1257886125,4.487,1.1415,4.6299234605,3.857,-0.0685,3.8576082292000002,0.63,1.21,1.3641847382
2019-06-17 20:00:00,4.172,1.0115,4.2928680681,3.852,-0.0585,3.8524441917,0.32,1.07,1.1168258593,4.462,1.1315,4.6032310663,3.852,-0.0585,3.8524441917,0.61,1.19,1.3372359552
2019-06-17 20:30:00,3.961,1.027,4.0919738513,0.431,0.047,0.4335550715,3.5300000000000002,0.98,3.6635092466,4.361,1.087,4.4944287735,0.431,0.047,0.4335550715,3.93,1.04,4.0652798182
2019-06-17 21:00:00,3.69,1.042,3.8343009793,0.0,0.002,0.002,3.69,1.04,3.8337579475,4.12,1.102,4.2648334082,0.0,0.002,0.002,4.12,1.1,4.2643170614
2019-06-17 21:30:00,3.66,0.9725,3.7869983166,0.0,0.0025,0.0025,3.66,0.97,3.7863570883,4.08,0.9925,4.1989827637,0.0,0.0025,0.0025,4.08,0.99,4.1983925495
2019-06-17 22:00:00,3.5700000000000003,0.9525,3.6948824406,0.0,0.0025,0.0025,3.5700000000000003,0.9500000000000001,3.6942387578,3.99,0.9925,4.1115880448,0.0,0.0025,0.0025,3.99,0.99,4.1109852834
2019-06-17 22:30:00,3.52,0.893,3.6315078136,0.0,0.003,0.003,3.52,0.89,3.6307712679,3.9,0.903,4.003174865,0.0,0.003,0.003,3.9,0.9,4.0024992192
2019-06-17 23:00:00,3.54,0.973,3.6712843802,0.0,0.003,0.003,3.54,0.97,3.6704904304,3.9,0.973,4.019543382,0.0,0.003,0.003,3.9,0.97,4.0188182343
2019-06-17 23:30:00,3.43,1.0225,3.5791627862,0.0,0.0025,0.0025,3.43,1.02,3.5784493849,3.76,1.0525,3.9045302214,0.0,0.0025,0.0025,3.76,1.05,3.9038570671
2019-06-18 00:00:00,3.38,0.9815,3.5196224583999998,0.0,0.0015,0.0015,3.38,0.98,3.5192044556,3.68,1.0015,3.813843501,0.0,0.0015,0.0015,3.68,1.0,3.8134498817
2019-06-18 00:30:00,3.17,0.9825,3.3187657721,0.0,0.0025,0.0025,3.17,0.98,3.3180265219000002,3.47,1.0025,3.6119117168,0.0,0.0025,0.0025,3.47,1.0,3.6112186309
2019-06-18 01:00:00,3.43,1.0115,3.5760358290000003,0.0,0.0015,0.0015,3.43,1.01,3.5756118358,3.7199999999999998,1.0515,3.8657537751,0.0,0.0015,0.0015,3.7199999999999998,1.05,3.8653460388000003
2019-06-18 01:30:00,3.46,0.992,3.5993977274,0.0,0.002,0.002,3.46,0.99,3.5988470376,3.75,1.012,3.8841529321,0.0,0.002,0.002,3.75,1.01,3.8836323204000003
2019-06-18 02:00:00,3.5,0.9915,3.6377289962,0.0,0.0015,0.0015,3.5,0.99,3.6373204423,3.77,0.9815,3.8956696793,0.0,0.0015,0.0015,3.77,0.98,3.8952920301000002
2019-06-18 02:30:00,3.34,0.9515,3.4728881712,0.0,0.0015,0.0015,3.34,0.9500000000000001,3.4724775017000002,3.6,0.9815,3.7313995029,0.0,0.0015,0.0015,3.6,0.98,3.7310052264999998
2019-06-18 03:00:00,3.31,0.9515,3.4440459129,0.0,0.0015,0.0015,3.31,0.9500000000000001,3.4436318038,3.58,0.9815,3.7121075213,0.0,0.0015,0.0015,3.58,0.98,3.7117111957
2019-06-18 03:30:00,3.26,0.9510000000000001,3.3958800038,0.0,0.001,0.001,3.26,0.9500000000000001,3.3956000942,3.5300000000000002,0.961,3.6584724955,0.0,0.001,0.001,3.5300000000000002,0.96,3.6582099448000003
2019-06-18 04:00:00,3.35,0.7715000000000001,3.4376899584,0.0,0.0015,0.0015,3.35,0.77,3.4373536332,3.68,1.2115,3.8742911932,0.0,0.0015,0.0015,3.68,1.21,3.8738224017
2019-06-18 04:30:00,3.29,0.921,3.4164807917,0.0,0.001,0.001,3.29,0.92,3.4162113518,3.5300000000000002,0.911,3.6456578282,0.0,0.001,0.001,3.5300000000000002,0.91,3.6454080704000003
2019-06-18 05:00:00,3.23,0.9215000000000001,3.3588781237,0.0,0.0015,0.0015,3.23,0.92,3.3584669121,3.48,0.9115000000000001,3.5973924237,0.0,0.0015,0.0015,3.48,0.91,3.5970126494
2019-06-18 05:30:00,3.2800000000000002,0.9205000000000001,3.4067169313,0.0,0.0005,0.0005,3.2800000000000002,0.92,3.4065818646,3.54,0.9405,3.6628049702,0.0,0.0005,0.0005,3.54,0.9400000000000001,3.6626766169
2019-06-18 06:00:00,3.21,0.92,3.3392364397,0.0,0.0,0.0,3.21,0.92,3.3392364397,3.46,0.9400000000000001,3.5854148993,0.0,0.0,0.0,3.46,0.9400000000000001,3.5854148993
2019-06-18 06:30:00,3.4805,1.0405,3.6327015429,0.0005,0.0005,0.0007071068,3.48,1.04,3.6320792943,3.8005,1.0905,3.9538576732,0.0005,0.0005,0.0007071068,3.8,1.09,3.9532391782
2019-06-18 07:00:00,3.8120000000000003,1.1205,3.9732687110000002,0.002,0.0005,0.0020615528,3.81,1.12,3.971208884,4.162,1.1705,4.3234609111,0.002,0.0005,0.0020615528,4.16,1.17,4.321400236
2019-06-18 07:30:00,4.063,1.2505,4.2510844793,0.003,0.0005,0.0030413813000000002,4.06,1.25,4.2480701501,4.4030000000000005,1.3405,4.6025372622,0.003,0.0005,0.0030413813000000002,4.4,1.34,4.5995217143
2019-06-18 08:00:00,4.1525,1.3005,4.3513855839,0.0025,0.0005,0.0025495098,4.15,1.3,4.3488504228,4.4725,1.3905,4.6836680604000005,0.0025,0.0005,0.0025495098,4.47,1.3900000000000001,4.6811323416
2019-06-18 08:30:00,4.3645,1.401,4.5838478651,0.0045000000000000005,0.001,0.0046097722,4.36,1.4,4.5792575817,4.7045,1.451,4.9231820249,0.0045000000000000005,0.001,0.0046097722,4.7,1.45,4.9185871955
2019-06-18 09:00:00,4.364,1.2205,4.5314585124,0.004,0.0005,0.0040311289,4.36,1.22,4.5274717006,4.704,1.2805,4.8751714072,0.004,0.0005,0.0040311289,4.7,1.28,4.8711805551000005
2019-06-18 09:30:00,4.295,1.121,4.4388811653,0.005,0.001,0.0050990195,4.29,1.12,4.4337907032,4.615,1.201,4.7687132436,0.005,0.001,0.0050990195,4.61,1.2,4.7636225711
2019-06-18 10:00:00,4.2675,1.151,4.419995164,0.007500000000000001,0.001,0.007566373,4.26,1.15,4.4124936261,4.5875,1.231,4.7497912849,0.007500000000000001,0.001,0.007566373,4.58,1.23,4.7422884771
2019-06-18 10:30:00,4.219,1.1715,4.3786268681,0.019,-0.0085,0.0208146583,4.2,1.18,4.3626138954,4.529,1.2515,4.6987331537,0.019,-0.0085,0.0208146583,4.51,1.26,4.6827022113
2019-06-18 11:00:00,4.2,1.2405,4.3793652794,0.03,-0.0195,0.0357805813,4.17,1.26,4.3562024746,4.43,1.3005,4.6169470703,0.03,-0.0195,0.0357805813,4.4,1.32,4.5937348639
2019-06-18 11:30:00,4.4085,1.199,4.568640197,0.0085,-0.001,0.0085586214,4.4,1.2,4.5607017004,4.6685,1.349,4.8594951641,0.0085,-0.001,0.0085586214,4.66,1.35,4.8516079809
2019-06-18 12:00:00,4.2565,1.2075,4.4244602496,0.036500000000000005,-0.022500000000000003,0.0428777331,4.22,1.23,4.3956000728,4.4165,1.2775,4.5975513591,0.036500000000000005,-0.022500000000000003,0.0428777331,4.38,1.3,4.5688510591
2019-06-18 12:30:00,4.23,1.135,4.3796261256,0.01,-0.005,0.0111803399,4.22,1.1400000000000001,4.3712698384,4.45,1.195,4.6076593841,0.01,-0.005,0.0111803399,4.44,1.2,4.5993042952
2019-06-18 13:00:00,4.185,0.7915000000000001,4.259189741,0.005,0.0015,0.0052201533000000005,4.18,0.79,4.2539981194,4.525,1.4015,4.7370694791,0.005,0.0015,0.0052201533000000005,4.52,1.4,4.7318495327
2019-06-18 13:30:00,4.0565,0.34,4.0707237993,0.006500000000000001,0.0,0.006500000000000001,4.05,0.34,4.0642465476,4.5265,1.9,4.9090938319,0.006500000000000001,0.0,0.006500000000000001,4.52,1.9,4.9031010595
2019-06-18 14:00:00,4.0545,0.39,4.0732137496,0.0045000000000000005,0.0,0.0045000000000000005,4.05,0.39,4.068734447,4.5245,1.94,4.9228752015,0.0045000000000000005,0.0,0.0045000000000000005,4.52,1.94,4.918739676
2019-06-18 14:30:00,4.059,0.387,4.0774072644,0.009000000000000001,-0.003,0.009486833,4.05,0.39,4.068734447,4.459,1.937,4.8615481073,0.009000000000000001,-0.003,0.009486833,4.45,1.94,4.8544927644
2019-06-18 15:00:00,4.1545,0.389,4.1726719557,0.0045000000000000005,-0.001,0.0046097722,4.15,0.39,4.168285019,4.6145,1.939,5.0053302838,0.0045000000000000005,-0.001,0.0046097722,4.61,1.94,5.0015697536
2019-06-18 15:30:00,4.0045,0.29050000000000004,4.0150231008,0.0045000000000000005,0.0005,0.0045276926,4.0,0.29,4.0104987221,4.4945,1.8405,4.8567448461,0.0045000000000000005,0.0005,0.0045276926,4.49,1.8399999999999999,4.8523911631
2019-06-18 16:00:00,3.924,0.211,3.9296688156,0.004,0.001,0.0041231056,3.92,0.21,3.9256209699999998,4.434,1.741,4.7635529807,0.004,0.001,0.0041231056,4.43,1.74,4.7594642556
2019-06-18 16:30:00,4.135,0.134,4.1371706515,3.105,-0.096,3.1064837035,1.03,0.23,1.0553672347,4.485,1.764,4.8194316055,3.105,-0.096,3.1064837035,1.38,1.8599999999999999,2.3160310879
2019-06-18 17:00:00,4.295,0.111,4.2964341028,4.245,-0.229,4.2511723089,0.05,0.34,0.3436568055,4.575,1.7610000000000001,4.9022184774,4.245,-0.229,4.2511723089,0.33,1.99,2.0171762442
2019-06-18 17:30:00,4.3685,0.08600000000000001,4.3693464328000005,4.8085,-0.434,4.8280460074,-0.44,0.52,0.6811754546000001,4.6685,1.766,4.9913573555,4.8085,-0.434,4.8280460074,-0.14,2.2,2.2044500448
2019-06-18 18:00:00,4.3285,0.3985,4.3468050911,4.8085,-0.4615,4.8305956672,-0.48,0.86,0.9848857802000001,4.6285,1.4185,4.8409869345,4.8085,-0.4615,4.8305956672,-0.18,1.88,1.8885973631000001
2019-06-18 18:30:00,4.3705,0.8375,4.4500198314,4.8105,-0.41250000000000003,4.828153529,-0.44,1.25,1.3251792332,4.5805,0.9875,4.685737562,4.8105,-0.41250000000000003,4.828153529,-0.23,1.4,1.4187670704
2019-06-18 19:00:00,4.369,0.5705,4.4060902453,4.809,-0.46950000000000003,4.8318641589,-0.44,1.04,1.1292475371,4.629,1.3305,4.8164168476,4.809,-0.46950000000000003,4.8318641589,-0.18,1.8,1.8089776118
2019-06-18 19:30:00,4.2675,0.6235,4.3128074963,4.8075,-0.4565,4.8291250243,-0.54,1.08,1.2074767078,4.5175,1.0435,4.6364532242,4.8075,-0.4565,4.8291250243,-0.29,1.5,1.5277761616
2019-06-18 20:00:00,4.2885,0.803,4.3630311998,4.8085,-0.457,4.8301678283000005,-0.52,1.26,1.3630847369,4.5185,0.9430000000000001,4.6158521694,4.8085,-0.457,4.8301678283000005,-0.29,1.4,1.4297202524000001
2019-06-18 20:30:00,3.9875,0.897,4.0871463456,0.5475,-0.013000000000000001,0.5476543162,3.44,0.91,3.5583282592,4.3975,0.9470000000000001,4.4983124891,0.5475,-0.013000000000000001,0.5476543162,3.85,0.96,3.9678835668
2019-06-18 21:00:00,3.92,0.912,4.0246917894,0.0,0.002,0.002,3.92,0.91,4.0242390585,4.34,0.962,4.4453395821,0.0,0.002,0.002,4.34,0.96,4.4449071981
2019-06-18 21:30:00,3.86,0.9125000000000001,3.9663908342000003,0.0,0.0025,0.0025,3.86,0.91,3.9658164355,4.29,0.9625,4.3966471601,0.0,0.0025,0.0025,4.29,0.96,4.3961005448
2019-06-18 22:00:00,3.69,0.7925000000000001,3.7741431147,0.0,0.0025,0.0025,3.69,0.79,3.7736189527,4.09,0.8125,4.169922811,0.0,0.0025,0.0025,4.09,0.81,4.1694364128
2019-06-18 22:30:00,3.6,0.733,3.6738656753,0.0,0.003,0.003,3.6,0.73,3.6732682995,3.9699999999999998,0.723,4.0352978824,0.0,0.003,0.003,3.9699999999999998,0.72,4.0347614552
2019-06-18 23:00:00,3.62,0.8625,3.721331247,0.0,0.0025,0.0025,3.62,0.86,3.720752612,3.9699999999999998,0.8525,4.0604995074,0.0,0.0025,0.0025,3.9699999999999998,0.85,4.0599753694
2019-06-18 23:30:00,3.59,0.863,3.6922715231,0.0,0.003,0.003,3.59,0.86,3.6915714811,3.91,0.883,4.0084646687,0.0,0.003,0.003,3.91,0.88,4.0078048855
2019-06-19 00:00:00,3.33,0.753,3.414075131,0.0,0.003,0.003,3.33,0.75,3.4134147126,3.62,0.763,3.6995363223,0.0,0.003,0.003,3.62,0.76,3.6989187609
2019-06-19 00:30:00,3.385,0.7865000000000001,3.4751701038,0.5650000000000001,-0.0135,0.5651612602,2.8200000000000003,0.8,2.9312795841,3.625,0.8165,3.7158171712,0.5650000000000001,-0.0135,0.5651612602,3.06,0.8300000000000001,3.1705677725
2019-06-19 01:00:00,3.4855,0.547,3.5281608878,2.8855,0.187,2.8915530861,0.6000000000000001,0.36,0.6997142274,3.6855,1.017,3.8232445972,2.8855,0.187,2.8915530861,0.8,0.8300000000000001,1.1527792503
2019-06-19 01:30:00,3.424,0.7365,3.5023146989000002,2.884,0.23650000000000002,2.8936807443,0.54,0.5,0.7359347797,3.574,0.7965,3.6616783378999997,2.884,0.23650000000000002,2.8936807443,0.6900000000000001,0.56,0.8886506625
2019-06-19 02:00:00,3.4245,0.7465,3.5049197566,2.8845,0.2165,2.8926134377,0.54,0.53,0.7566372975,3.5745,0.7765000000000001,3.6578685734,2.8845,0.2165,2.8926134377,0.6900000000000001,0.56,0.8886506625
2019-06-19 02:30:00,3.3565,0.7025,3.4292270995000003,2.8865,0.17250000000000001,2.8916497886,0.47000000000000003,0.53,0.7083784299,3.4965,0.7625000000000001,3.5786755232000003,2.8865,0.17250000000000001,2.8916497886,0.61,0.59,0.8486459804
2019-06-19 03:00:00,3.2575,0.7265,3.3375302995,0.3975,0.0665,0.4030241928,2.86,0.66,2.9351660941,3.4975,0.7365,3.5742045968,0.3975,0.0665,0.4030241928,3.1,0.67,3.1715768949
2019-06-19 03:30:00,3.23,0.732,3.3119063995999998,0.0,0.002,0.002,3.23,0.73,3.3114649326,3.51,0.742,3.5875707659,0.0,0.002,0.002,3.51,0.74,3.5871576492
2019-06-19 04:00:00,3.27,0.8025,3.3670322615,0.0,0.0025,0.0025,3.27,0.8,3.3664372859,3.55,0.8225,3.6440370813,0.0,0.0025,0.0025,3.55,0.8200000000000001,3.6434736173
2019-06-19 04:30:00,3.19,0.7425,3.2752719353,0.0,0.0025,0.0025,3.19,0.74,3.2747060937,3.46,0.7525000000000001,3.5408835409,0.0,0.0025,0.0025,3.46,0.75,3.5403530897
2019-06-19 05:00:00,3.24,0.742,3.3238778558,0.0,0.002,0.002,3.24,0.74,3.3234319611,3.51,0.752,3.5896523509,0.0,0.002,0.002,3.51,0.75,3.5892339015
2019-06-19 05:30:00,3.2,0.742,3.2848993896,0.0,0.002,0.002,3.2,0.74,3.2844482033,3.48,0.752,3.5603235808,0.0,0.002,0.002,3.48,0.75,3.559901684
2019-06-19 06:00:00,3.2,0.7415,3.2847864847,0.0,0.0015,0.0015,3.2,0.74,3.2844482033,3.48,0.7915000000000001,3.5688754882,0.0,0.0015,0.0015,3.48,0.79,3.5685431201
2019-06-19 06:30:00,3.44,0.501,3.4762912709,0.0,0.001,0.001,3.44,0.5,3.4761472926,3.85,1.251,4.0481478481,0.0,0.001,0.001,3.85,1.25,4.0478389296
2019-06-19 07:00:00,3.8605,1.031,3.9958004517,0.0005,0.001,0.0011180340000000002,3.86,1.03,3.9950594489,4.2205,1.071,4.354269313,0.0005,0.001,0.0011180340000000002,4.22,1.07,4.3535387905
2019-06-19 07:30:00,4.2185,1.1645,4.3762772421000005,0.0985,0.0045000000000000005,0.0986027383,4.12,1.16,4.2801869117999995,4.6085,1.2245,4.7684035588,0.0985,0.0045000000000000005,0.0986027383,4.51,1.22,4.6720980298
2019-06-19 08:00:00,4.6315,1.2685,4.8020708554,3.6615,-0.1015,3.6629065645,0.97,1.37,1.6786303941,4.8915,1.4285,5.0958202971,3.6615,-0.1015,3.6629065645,1.23,1.53,1.9631097779000002
2019-06-19 08:30:00,4.626,1.3075,4.8072270853,3.846,-0.1125,3.8476450265,0.78,1.42,1.6201234521,4.876,1.4575,5.0891730419,3.846,-0.1125,3.8476450265,1.03,1.57,1.8777113729
2019-06-19 09:00:00,4.6955,1.3045,4.8733397686,3.8455,-0.0755,3.8462410871,0.85,1.38,1.6207714213000002,4.9355,1.4445000000000001,5.1425422215,3.8455,-0.0755,3.8462410871,1.09,1.52,1.8704277586
2019-06-19 09:30:00,4.873,1.3355000000000001,5.0526912878,3.8529999999999998,-0.0945,3.8541586955,1.02,1.43,1.7565022061,5.113,1.5955,5.356154334,3.8529999999999998,-0.0945,3.8541586955,1.26,1.69,2.1080085389
2019-06-19 10:00:00,4.75,1.2485,4.9113391504,3.85,0.0085,3.8500093831,0.9,1.24,1.532187978,4.94,1.3485,5.1207472355,3.85,0.0085,3.8500093831,1.09,1.34,1.7273389939000001
2019-06-19 10:30:00,4.5735,1.275,4.7478971398,3.8535,-0.065,3.8540481639,0.72,1.34,1.5211837496,4.7135,1.375,4.9099600049,3.8535,-0.065,3.8540481639,0.86,1.44,1.6772596698000002
2019-06-19 11:00:00,4.748,1.3335,4.931706221,3.848,-0.08650000000000001,3.848972103,0.9,1.42,1.6811900547,4.818,1.4335,5.0267331588,3.848,-0.08650000000000001,3.848972103,0.97,1.52,1.8031361568
2019-06-19 11:30:00,4.728,1.2945,4.9020112454,3.868,-0.1255,3.8700354327,0.86,1.42,1.6601204776,4.678,1.3945,4.8814254322,3.868,-0.1255,3.8700354327,0.81,1.52,1.7223530416
2019-06-19 12:00:00,4.711,1.291,4.8846905736,3.851,-0.069,3.8516181015,0.86,1.3599999999999999,1.6090991268,4.661,1.391,4.8641342498,3.851,-0.069,3.8516181015,0.81,1.46,1.6696406799
2019-06-19 12:30:00,4.5120000000000005,1.2315,4.6770435373,3.852,-0.0785,3.8527997937,0.66,1.31,1.4668674105,4.452,1.3215,4.6439924903000005,3.852,-0.0785,3.8527997937,0.6000000000000001,1.4,1.5231546212
2019-06-19 13:00:00,4.2965,0.6755,4.3492772388,0.48650000000000004,0.0155,0.4867468541,3.81,0.66,3.8667428153000003,4.5265,1.8255,4.8807430274,0.48650000000000004,0.0155,0.4867468541,4.04,1.81,4.4269289581
2019-06-19 13:30:00,4.174,0.529,4.2073883824,0.084,-0.021,0.0865852181,4.09,0.55,4.1268147523,4.454,2.079,4.9153186062,0.084,-0.021,0.0865852181,4.37,2.1,4.8483914858
2019-06-19 14:00:00,4.015,0.47000000000000003,4.0424157381,0.085,-0.03,0.0901387819,3.93,0.5,3.9616789370000003,4.345,2.03,4.795823704,0.085,-0.03,0.0901387819,4.26,2.06,4.7319340655
2019-06-19 14:30:00,4.075,0.748,4.1430820653,0.045,-0.012,0.0465725241,4.03,0.76,4.1010364544,4.305,1.6179999999999999,4.5990160904,0.045,-0.012,0.0465725241,4.26,1.63,4.5611950189
2019-06-19 15:00:00,4.107,1.191,4.2762050933,0.047,-0.019,0.050695167400000005,4.06,1.21,4.2364725893,4.197,1.241,4.3766299821,0.047,-0.019,0.050695167400000005,4.15,1.26,4.3370612170000005
2019-06-19 15:30:00,3.979,1.0525,4.1158470878,0.069,-0.0175,0.0711846191,3.91,1.07,4.0537636833,4.049,1.0825,4.1912059422,0.069,-0.0175,0.0711846191,3.98,1.1,4.1292130001
2019-06-19 16:00:00,3.9095,0.9575,4.0250461488,0.0795,-0.022500000000000003,0.08262263610000001,3.83,0.98,3.9533909496,4.0095,0.9975,4.1317183471,0.0795,-0.022500000000000003,0.08262263610000001,3.93,1.02,4.0602093542
