Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-19 16:30:00,3.839,0.8290000000000001,3.9274880013,0.069,-0.021,0.0721248917,3.77,0.85,3.8646345235,3.939,0.859,4.0315756225,0.069,-0.021,0.0721248917,3.87,0.88,3.9687907478
2019-06-19 17:00:00,3.7465,0.782,3.8272426432,0.1165,-0.018000000000000002,0.1178823566,3.63,0.8,3.7171090918000003,3.8465,0.812,3.9312728537,0.1165,-0.018000000000000002,0.1178823566,3.73,0.8300000000000001,3.8212301684
2019-06-19 17:30:00,3.8015,0.779,3.8804952326,2.2115,0.159,2.2172084363,1.5899999999999999,0.62,1.7066048166,3.8615,0.8290000000000001,3.949483922,2.2115,0.159,2.2172084363,1.65,0.67,1.7808424972
2019-06-19 18:00:00,3.944,0.7805000000000001,4.0204870663,3.584,-0.0495,3.5843418155,0.36,0.8300000000000001,0.9047098983,4.114,0.8805000000000001,4.2071696246,3.584,-0.0495,3.5843418155,0.53,0.93,1.0704204781
2019-06-19 18:30:00,4.027,0.876,4.121177623,3.857,-0.10400000000000001,3.8584018712,0.17,0.98,0.9946356117,4.237,0.996,4.3524918150000005,3.857,-0.10400000000000001,3.8584018712,0.38,1.1,1.1637869221
2019-06-19 19:00:00,4.195,1.0725,4.3299285502,3.825,-0.08750000000000001,3.8260006861,0.37,1.16,1.2175795662,4.375,1.1925,4.534609272,3.825,-0.08750000000000001,3.8260006861,0.55,1.28,1.3931618714
2019-06-19 19:30:00,4.115,1.0245,4.2406161404,3.8449999999999998,-0.0755,3.8457411834,0.27,1.1,1.1326517558,4.305,1.1545,4.45711737,3.8449999999999998,-0.0755,3.8457411834,0.46,1.23,1.3132021931
2019-06-19 20:00:00,4.081,0.971,4.1949257443,3.831,-0.059000000000000004,3.8314542931,0.25,1.03,1.0599056562,4.291,1.081,4.425069717,3.831,-0.059000000000000004,3.8314542931,0.46,1.1400000000000001,1.2293087489
2019-06-19 20:30:00,3.9175,0.9985,4.0427476424,0.4375,0.0385,0.4391907331,3.48,0.96,3.6099861496,4.2875,1.0385,4.4114780403000005,0.4375,0.0385,0.4391907331,3.85,1.0,3.9777506206
2019-06-19 21:00:00,3.8805,1.0515,4.0204393417,0.0005,0.0015,0.0015811388,3.88,1.05,4.019564653,4.2605,1.1115,4.4031003282,0.0005,0.0015,0.0015811388,4.26,1.11,4.4022380672
2019-06-19 21:30:00,3.75,0.933,3.8643225797,0.0,0.003,0.003,3.75,0.93,3.8635993581,4.13,0.983,4.2453726574,0.0,0.003,0.003,4.13,0.98,4.244679022
2019-06-19 22:00:00,3.52,0.712,3.5912872344,0.0,0.002,0.002,3.52,0.71,3.5908912543,3.89,0.712,3.9546231173,0.0,0.002,0.002,3.89,0.71,3.9542635218
2019-06-19 22:30:00,3.56,0.7525000000000001,3.6386613266,0.0,0.0025,0.0025,3.56,0.75,3.6381451318,3.93,0.7525000000000001,4.0013942882,0.0,0.0025,0.0025,3.93,0.75,4.0009248931
2019-06-19 23:00:00,3.5300000000000002,0.9425,3.6536565588,0.0,0.0025,0.0025,3.5300000000000002,0.9400000000000001,3.6530124555,3.89,0.9625,4.0073066079,0.0,0.0025,0.0025,3.89,0.96,4.0067068772
2019-06-19 23:30:00,3.44,0.913,3.5590966551000003,0.0,0.003,0.003,3.44,0.91,3.5583282592,3.75,0.923,3.8619203772,0.0,0.003,0.003,3.75,0.92,3.8612044753
2019-06-20 00:00:00,3.41,0.9125000000000001,3.5299796388,0.0,0.0025,0.0025,3.41,0.91,3.5293342148,3.71,0.9225000000000001,3.822970867,0.0,0.0025,0.0025,3.71,0.92,3.8223683758
2019-06-20 00:30:00,3.01,-0.098,3.0115949263,0.0,0.002,0.002,3.01,-0.1,3.0116606715,3.45,1.272,3.6770210769,0.0,0.002,0.002,3.45,1.27,3.6763296914
2019-06-20 01:00:00,2.94,-0.168,2.944796088,0.0,0.002,0.002,2.94,-0.17,2.9449108645,3.38,1.312,3.6257060002,0.0,0.002,0.002,3.38,1.31,3.6249827586
2019-06-20 01:30:00,3.02,-0.08850000000000001,3.0212964519,0.0,0.0015,0.0015,3.02,-0.09,3.021340762,3.44,1.3115,3.6815258046,0.0,0.0015,0.0015,3.44,1.31,3.6809917142
2019-06-20 02:00:00,3.21,0.1915,3.2157071151,0.0,0.0015,0.0015,3.21,0.19,3.2156181365,3.67,1.7015,4.0452443993,0.0,0.0015,0.0015,3.67,1.7000000000000002,4.0446137022
2019-06-20 02:30:00,3.08,0.16,3.0841530442,0.0,0.0,0.0,3.08,0.16,3.0841530442,3.5300000000000002,1.6800000000000002,3.9093861411,0.0,0.0,0.0,3.5300000000000002,1.6800000000000002,3.9093861411
2019-06-20 03:00:00,3.08,0.19,3.0858548248,0.0,0.0,0.0,3.08,0.19,3.0858548248,3.5300000000000002,1.72,3.9267416518,0.0,0.0,0.0,3.5300000000000002,1.72,3.9267416518
2019-06-20 03:30:00,3.1375,0.355,3.1575197941,0.3375,0.075,0.34573291710000004,2.8,0.28,2.8139651739,3.4975,1.345,3.7472031237000003,0.3375,0.075,0.34573291710000004,3.16,1.27,3.4056570585
2019-06-20 04:00:00,3.171,0.6335000000000001,3.2336609671,0.14100000000000001,0.0235,0.14294491950000002,3.03,0.61,3.0907927786,3.451,1.0435,3.6053145841000003,0.14100000000000001,0.0235,0.14294491950000002,3.31,1.02,3.4635963968
2019-06-20 04:30:00,3.3515,0.4325,3.3792911239,2.7515,0.12250000000000001,2.7542255717,0.6000000000000001,0.31,0.6753517602,3.6015,1.5725,3.929829322,2.7515,0.12250000000000001,2.7542255717,0.85,1.45,1.6807736314000001
2019-06-20 05:00:00,3.3355,0.9235000000000001,3.4609843253,1.6155,0.1535,1.6227761706,1.72,0.77,1.8844893207000002,3.5255,0.9335,3.6469949959,1.6155,0.1535,1.6227761706,1.9100000000000001,0.78,2.0631286921
2019-06-20 05:30:00,3.2,0.322,3.2161598219,0.0,0.002,0.002,3.2,0.32,3.2159601988,3.62,1.6019999999999999,3.9586366340000003,0.0,0.002,0.002,3.62,1.6,3.957827687
2019-06-20 06:00:00,3.0205,0.032,3.0206695036,0.0005,0.002,0.0020615528,3.02,0.03,3.0201490029,3.4605,1.542,3.788512142,0.0005,0.002,0.0020615528,3.46,1.54,3.7872417404
2019-06-20 06:30:00,3.371,0.512,3.4096605403,0.001,0.002,0.0022360680000000003,3.37,0.51,3.4083720454,3.721,1.082,3.8751212884,0.001,0.002,0.0022360680000000003,3.7199999999999998,1.08,3.873602974
2019-06-20 07:00:00,3.763,0.9520000000000001,3.8815554872,0.003,0.002,0.0036055513000000003,3.76,0.9500000000000001,3.8781567787,4.073,0.982,4.1897079851,0.003,0.002,0.0036055513000000003,4.07,0.98,4.1863229689
2019-06-20 07:30:00,3.9435000000000002,1.1115,4.0971483376,0.0035,0.0015,0.0038078866,3.94,1.11,4.0933726925,4.3035,1.3715,4.5167603988,0.0035,0.0015,0.0038078866,4.3,1.37,4.5129701971
2019-06-20 08:00:00,4.33,1.3495,4.5354217279,2.02,0.0995,2.0224490723,2.31,1.25,2.6265186083,4.62,1.7295,4.9331095923,2.02,0.0995,2.0224490723,2.6,1.63,3.0686967918
2019-06-20 08:30:00,4.406,1.552,4.671353123,3.016,0.152,3.0198278097,1.3900000000000001,1.4,1.9728405916,4.596,1.6920000000000002,4.8975585755,3.016,0.152,3.0198278097,1.58,1.54,2.2063544593
2019-06-20 09:00:00,4.3165,1.491,4.5667552212,0.4465,0.041,0.44837846740000004,3.87,1.45,4.1327230732,4.5865,1.581,4.8513444786,0.4465,0.041,0.44837846740000004,4.14,1.54,4.4171484014
2019-06-20 09:30:00,4.257,1.4715,4.504149337,0.007,0.0015,0.0071589105,4.25,1.47,4.4970434732,4.507,1.5415,4.7633256502,0.007,0.0015,0.0071589105,4.5,1.54,4.7562169841
2019-06-20 10:00:00,4.263,1.463,4.5070542486,0.013000000000000001,-0.007,0.014764823100000001,4.25,1.47,4.4970434732,4.493,1.533,4.7473295651,0.013000000000000001,-0.007,0.014764823100000001,4.48,1.54,4.7372988084
2019-06-20 10:30:00,4.106,1.3405,4.3192795985,0.066,-0.0195,0.06882041850000001,4.04,1.3599999999999999,4.2627690530999995,4.226,1.3905,4.4488837083,0.066,-0.0195,0.06882041850000001,4.16,1.4100000000000001,4.3924594477
2019-06-20 11:00:00,4.275,1.549,4.5469798768,0.095,-0.031,0.0999299755,4.18,1.58,4.4686463275,4.375,1.619,4.6649529472,0.095,-0.031,0.0999299755,4.28,1.65,4.5870360801
2019-06-20 11:30:00,4.3695,1.46,4.6069654058000005,0.0995,-0.03,0.1039242513,4.27,1.49,4.5224993090000005,4.4895,1.53,4.743048624,0.0995,-0.03,0.1039242513,4.39,1.56,4.6589376471
2019-06-20 12:00:00,4.332,1.5195,4.5907629268,0.092,-0.030500000000000003,0.0969239393,4.24,1.55,4.5144324117,4.422,1.5895000000000001,4.6989992818,0.092,-0.030500000000000003,0.0969239393,4.33,1.62,4.6231266476
2019-06-20 12:30:00,4.423,1.5635,4.6912110643,0.083,-0.026500000000000003,0.0871277797,4.34,1.5899999999999999,4.6220882726,4.523,1.6135000000000002,4.8021777612,0.083,-0.026500000000000003,0.0871277797,4.44,1.6400000000000001,4.7332018761
2019-06-20 13:00:00,4.2585,1.4615,4.5023110177,0.0985,-0.0285,0.102540236,4.16,1.49,4.418789427,4.2385,1.5115,4.4999460552,0.0985,-0.0285,0.102540236,4.14,1.54,4.4171484014
2019-06-20 13:30:00,4.268,1.5270000000000001,4.5329408776,0.108,-0.023,0.1104219181,4.16,1.55,4.4393805874,4.2780000000000005,1.5670000000000002,4.5559601622,0.108,-0.023,0.1104219181,4.17,1.5899999999999999,4.4628466252
2019-06-20 14:00:00,4.253,1.525,4.5181449733,0.093,-0.025,0.09630160950000001,4.16,1.55,4.4393805874,4.223,1.565,4.5036600671,0.093,-0.025,0.09630160950000001,4.13,1.5899999999999999,4.4254943227
2019-06-20 14:30:00,4.0905,1.3035,4.2931692839,0.1005,-0.026500000000000003,0.1039350759,3.99,1.33,4.205829288,4.0505,1.3435000000000001,4.267498389,0.1005,-0.026500000000000003,0.1039350759,3.95,1.37,4.1808372367
2019-06-20 15:00:00,4.0855,0.6365000000000001,4.1347844563,0.0955,-0.0235,0.0983488688,3.99,0.66,4.044218095,4.2255,2.0265,4.6863154503,0.0955,-0.0235,0.0983488688,4.13,2.05,4.6107916891
2019-06-20 15:30:00,4.1025,0.725,4.1660690405,0.0925,-0.025,0.0958188395,4.01,0.75,4.0795342871,4.2225,2.065,4.7003969247,0.0925,-0.025,0.0958188395,4.13,2.09,4.6287147244
2019-06-20 16:00:00,3.9859999999999998,1.1825,4.1577039637,0.08600000000000001,-0.0275,0.0902898112,3.9,1.21,4.0833931968,3.9859999999999998,1.2325,4.1721999293,0.08600000000000001,-0.0275,0.0902898112,3.9,1.26,4.0984875259
2019-06-20 16:30:00,3.8645,1.1285,4.0259002099,0.21450000000000002,-0.0015,0.21450524470000001,3.65,1.13,3.8209161205,3.8445,1.1585,4.015258709,0.21450000000000002,-0.0015,0.21450524470000001,3.63,1.16,3.8108398025
2019-06-20 17:00:00,3.9725,1.166,4.1400860196,2.8325,0.056,2.8330535205,1.1400000000000001,1.11,1.5911316727,3.8925,1.236,4.0840240266,2.8325,0.056,2.8330535205,1.06,1.18,1.5861904047
2019-06-20 17:30:00,4.286,1.096,4.423913652,4.866,-0.424,4.8844377363,-0.58,1.52,1.6268988905000001,4.166,1.206,4.3370487662,4.866,-0.424,4.8844377363,-0.7000000000000001,1.63,1.7739503938999999
2019-06-20 18:00:00,4.151,0.9025000000000001,4.247976842,4.641,-0.35750000000000004,4.6547488923,-0.49,1.26,1.3519245541,4.131,1.0225,4.2556629625,4.641,-0.35750000000000004,4.6547488923,-0.51,1.38,1.4712239802
2019-06-20 18:30:00,3.9295,0.845,4.0193277112,3.8595,-0.095,3.8606690159,0.07,0.9400000000000001,0.9426027795,4.0195,0.9550000000000001,4.1313926526,3.8595,-0.095,3.8606690159,0.16,1.05,1.0621205205
2019-06-20 19:00:00,3.9365,0.84,4.0251251223,4.5765,-0.33,4.588382313,-0.64,1.17,1.3336041392,4.0165,0.96,4.129633428,4.5765,-0.33,4.588382313,-0.56,1.29,1.4063072211
2019-06-20 19:30:00,4.0355,0.8385,4.1216917037,4.8155,-0.3915,4.8313882580000005,-0.78,1.23,1.4564683313,4.1455,0.9685,4.2571307826,4.8155,-0.3915,4.8313882580000005,-0.67,1.3599999999999999,1.5160804728000001
2019-06-20 20:00:00,3.8529999999999998,0.897,3.9560356419,0.543,0.017,0.5432660490000001,3.31,0.88,3.4249817518,4.173,0.9570000000000001,4.2813289993,0.543,0.017,0.5432660490000001,3.63,0.9400000000000001,3.7497333239
2019-06-20 20:30:00,3.6215,0.8515,3.7202573164,0.0015,0.0015,0.0021213203,3.62,0.85,3.7184539798,3.9815,0.9115000000000001,4.0845041927,0.0015,0.0015,0.0021213203,3.98,0.91,4.082707435
2019-06-20 21:00:00,3.7405,0.962,3.8622252977000002,0.0005,0.002,0.0020615528,3.74,0.96,3.8612433231,4.1105,1.012,4.2332439393,0.0005,0.002,0.0020615528,4.11,1.01,4.232280709
2019-06-20 21:30:00,3.77,0.9915,3.8982011557,0.0,0.0015,0.0015,3.77,0.99,3.8978199035000003,4.18,1.0415,4.3077978423,0.0,0.0015,0.0015,4.18,1.04,4.3074354319
2019-06-20 22:00:00,3.64,0.9125000000000001,3.7526332421,0.0,0.0025,0.0025,3.64,0.91,3.7520261193,4.03,0.9225000000000001,4.1342358726,0.0,0.0025,0.0025,4.03,0.92,4.133678749
2019-06-20 22:30:00,3.6,0.983,3.7317943405,0.0,0.003,0.003,3.6,0.98,3.7310052264999998,3.98,0.993,4.1020054851,0.0,0.003,0.003,3.98,0.99,4.1012802879
2019-06-20 23:00:00,3.66,1.0525,3.8083272246,0.0,0.0025,0.0025,3.66,1.05,3.8076370625,4.03,1.0825,4.1728534901,0.0,0.0025,0.0025,4.03,1.08,4.1722056517
2019-06-20 23:30:00,3.5300000000000002,1.053,3.6837085933,0.0,0.003,0.003,3.5300000000000002,1.05,3.6828521556,3.87,1.083,4.0186800072,0.0,0.003,0.003,3.87,1.08,4.0178725714
2019-06-21 00:00:00,3.47,1.0225,3.6175138217000002,0.0,0.0025,0.0025,3.47,1.02,3.616807985,3.77,1.0425,3.9114838936,0.0,0.0025,0.0025,3.77,1.04,3.9108183287
2019-06-21 00:30:00,3.7199999999999998,1.1015,3.8796523362,0.0,0.0015,0.0015,3.7199999999999998,1.1,3.8792267271,4.02,1.1215,4.1735071882,0.0,0.0015,0.0015,4.02,1.12,4.1731043601
2019-06-21 01:00:00,3.7199999999999998,1.102,3.8797943244,0.0,0.002,0.002,3.7199999999999998,1.1,3.8792267271,3.98,1.1219999999999999,4.1351280512,0.0,0.002,0.002,3.98,1.12,4.1345858317
2019-06-21 01:30:00,3.51,1.051,3.6639733896,0.0,0.001,0.001,3.51,1.05,3.6636866678,3.7800000000000002,1.081,3.9315341789,0.0,0.001,0.001,3.7800000000000002,1.08,3.9312593402
2019-06-21 02:00:00,3.37,0.6015,3.4232590100999998,0.0,0.0015,0.0015,3.37,0.6000000000000001,3.4229957639,3.75,1.4615,4.0247338111,0.0,0.0015,0.0015,3.75,1.46,4.0241893594
2019-06-21 02:30:00,3.27,0.7215,3.3486508104,0.0,0.0015,0.0015,3.27,0.72,3.3483279409,3.64,1.4015,3.9004874375,0.0,0.0015,0.0015,3.64,1.4,3.8999487176
2019-06-21 03:00:00,3.27,1.0615,3.4379764761000002,0.0,0.0015,0.0015,3.27,1.06,3.4375136363,3.56,1.0415,3.7092212458000002,0.0,0.0015,0.0015,3.56,1.04,3.7088003451000002
2019-06-21 03:30:00,3.23,1.031,3.3905546744,0.0,0.001,0.001,3.23,1.03,3.3902507282,3.48,0.991,3.6183533548,0.0,0.001,0.001,3.48,0.99,3.6180796011
2019-06-21 04:00:00,3.15,0.401,3.1754213894,0.0,0.001,0.001,3.15,0.4,3.1752952619,3.55,1.601,3.8943164997,0.0,0.001,0.001,3.55,1.6,3.8939054945000002
2019-06-21 04:30:00,3.12,0.221,3.1278172901,0.0,0.001,0.001,3.12,0.22,3.1277467928,3.55,1.701,3.9364833291,0.0,0.001,0.001,3.55,1.7000000000000002,3.9360513208
2019-06-21 05:00:00,3.2,0.391,3.2237991563,0.0,0.001,0.001,3.2,0.39,3.2236780235999998,3.6,1.681,3.9731298745,0.0,0.001,0.001,3.6,1.6800000000000002,3.9727068857
2019-06-21 05:30:00,3.31,1.0705,3.4788029910000002,0.0,0.0005,0.0005,3.31,1.07,3.4786491631,3.56,1.0405,3.7089405832,0.0,0.0005,0.0005,3.56,1.04,3.7088003451000002
2019-06-21 06:00:00,3.2505,1.04,3.4128214501,0.0005,0.0,0.0005,3.25,1.04,3.4123452346,3.4905,1.0,3.6309214051,0.0005,0.0,0.0005,3.49,1.0,3.6304407446
2019-06-21 06:30:00,3.5215,1.1400000000000001,3.7014270559,0.0015,0.0,0.0015,3.52,1.1400000000000001,3.7,3.8015,1.1400000000000001,3.9687532362,0.0015,0.0,0.0015,3.8,1.1400000000000001,3.9673164734
2019-06-21 07:00:00,3.8835,1.1405,4.0475069487,0.0035,0.0005,0.0035355339000000003,3.88,1.1400000000000001,4.0440079129,4.2235,1.4005,4.4496463343,0.0035,0.0005,0.0035355339000000003,4.22,1.4,4.4461668885
2019-06-21 07:30:00,4.1145,1.2905,4.3121341004,0.0045000000000000005,0.0005,0.0045276926,4.11,1.29,4.3076907967,4.4545,1.5305,4.7100955935,0.0045000000000000005,0.0005,0.0045276926,4.45,1.53,4.705677422
2019-06-21 08:00:00,4.125,0.6765,4.1801049329,0.015,-0.0035,0.0154029218,4.11,0.68,4.1658732578,4.645,2.2565,5.1640891985,0.015,-0.0035,0.0154029218,4.63,2.26,5.1521354796
2019-06-21 08:30:00,4.212,0.715,4.2722557274,0.012,-0.005,0.013000000000000001,4.2,0.72,4.2612674171,4.732,2.335,5.2767460617,0.012,-0.005,0.013000000000000001,4.72,2.34,5.2682065259
2019-06-21 09:00:00,4.327,0.7725000000000001,4.395416391,0.017,-0.007500000000000001,0.0185809042,4.31,0.78,4.3800114155,4.737,2.3325,5.2801254957,0.017,-0.007500000000000001,0.0185809042,4.72,2.34,5.2682065259
2019-06-21 09:30:00,4.2235,0.722,4.2847679342,0.043500000000000004,-0.018000000000000002,0.0470770645,4.18,0.74,4.2449970554,4.5835,2.292,5.1246205957,0.043500000000000004,-0.018000000000000002,0.0470770645,4.54,2.31,5.093888495
2019-06-21 10:00:00,4.1885,0.841,4.2720970553,0.0485,-0.019,0.0520888664,4.14,0.86,4.2283803046,4.4785,2.161,4.972613322,0.0485,-0.019,0.0520888664,4.43,2.18,4.9373373391
2019-06-21 10:30:00,4.171,1.4344999999999999,4.410785786,0.061,-0.0155,0.062938462,4.11,1.45,4.358279477,4.231,1.5045000000000002,4.4905324016,0.061,-0.0155,0.062938462,4.17,1.52,4.4383893475
2019-06-21 11:00:00,4.268,1.4809999999999999,4.5176525984,0.048,-0.019,0.051623638000000006,4.22,1.5,4.478660514,4.338,1.561,4.6103107271,0.048,-0.019,0.051623638000000006,4.29,1.58,4.5717064648
2019-06-21 11:30:00,4.219,1.3395000000000001,4.4265360328,0.089,-0.030500000000000003,0.0940810821,4.13,1.37,4.3512986567,4.289,1.4195,4.5177982746000005,0.089,-0.030500000000000003,0.0940810821,4.2,1.45,4.4432533126
2019-06-21 12:00:00,4.112,1.2665,4.3026231824,0.092,-0.0335,0.0979093969,4.02,1.3,4.2249733727,4.2620000000000005,1.3365,4.4666403762,0.092,-0.0335,0.0979093969,4.17,1.37,4.3892824015
2019-06-21 12:30:00,4.0515,1.198,4.2249090227,0.0915,-0.032,0.0969342561,3.96,1.23,4.1466251338,4.1315,1.268,4.321702934,0.0915,-0.032,0.0969342561,4.04,1.3,4.24400754
2019-06-21 13:00:00,3.793,1.017,3.9269756811,0.10300000000000001,-0.033,0.10815729290000001,3.69,1.05,3.8364827642,3.833,1.067,3.9787407556,0.10300000000000001,-0.033,0.10815729290000001,3.73,1.1,3.8888173009
2019-06-21 13:30:00,3.531,0.896,3.6429077672,0.101,-0.034,0.1065692263,3.43,0.93,3.5538429903,3.551,0.966,3.6800485051000003,0.101,-0.034,0.1065692263,3.45,1.0,3.5920050111
2019-06-21 14:00:00,3.3135,0.7755000000000001,3.4030401849,0.10350000000000001,-0.0345,0.1090985793,3.21,0.81,3.3106192774,3.2835,0.7955,3.3784896774,0.10350000000000001,-0.0345,0.1090985793,3.18,0.8300000000000001,3.2865331278
2019-06-21 14:30:00,3.4225,0.8685,3.5309769894,0.0825,-0.0315,0.08830911620000001,3.34,0.9,3.4591328393,3.3825,0.8985000000000001,3.4998012086,0.0825,-0.0315,0.08830911620000001,3.3,0.93,3.4285419642
2019-06-21 15:00:00,3.368,0.8105,3.4641498596,0.098,-0.029500000000000002,0.1023437834,3.27,0.84,3.3761664651,3.308,0.8305,3.4106589173,0.098,-0.029500000000000002,0.1023437834,3.21,0.86,3.3232062831
2019-06-21 15:30:00,3.5065,0.796,3.5957138721,0.0965,-0.024,0.0994396802,3.41,0.8200000000000001,3.5072068658999997,3.4665,0.836,3.5658825345,0.0965,-0.024,0.0994396802,3.37,0.86,3.4780023002
2019-06-21 16:00:00,3.436,0.678,3.5022535602,0.08600000000000001,-0.022,0.0887693641,3.35,0.7000000000000001,3.4223529917,3.386,0.718,3.4612887773,0.08600000000000001,-0.022,0.0887693641,3.3,0.74,3.3819520990000003
2019-06-21 16:30:00,3.519,0.9430000000000001,3.6431593432,0.069,-0.017,0.07106335200000001,3.45,0.96,3.5810752575,3.499,0.983,3.6344586942,0.069,-0.017,0.07106335200000001,3.43,1.0,3.5728000224
2019-06-21 17:00:00,3.4555,1.01,3.6000805894,0.17550000000000002,-0.02,0.176635925,3.2800000000000002,1.03,3.4379208833,3.4755000000000003,1.05,3.6306473596,0.17550000000000002,-0.02,0.176635925,3.3,1.07,3.469135339
2019-06-21 17:30:00,3.7505,0.9765,3.8755389948000003,4.3905,-0.3335,4.4031480216,-0.64,1.31,1.457978052,3.6805,1.0865,3.8375203583,4.3905,-0.3335,4.4031480216,-0.71,1.42,1.587608264
2019-06-21 18:00:00,3.725,0.901,3.8324177747,4.845,-0.489,4.8696145638,-1.12,1.3900000000000001,1.7850770292,3.675,1.031,3.8168817116,4.845,-0.489,4.8696145638,-1.17,1.52,1.9181501505
2019-06-21 18:30:00,3.625,0.854,3.7242369688,4.835,-0.47600000000000003,4.8583743166,-1.21,1.33,1.7980545042,3.615,0.994,3.749168041,4.835,-0.47600000000000003,4.8583743166,-1.22,1.47,1.9103141102999999
2019-06-21 19:00:00,3.65,0.9015000000000001,3.7596811367000003,4.83,-0.4985,4.855656727,-1.18,1.4,1.8309560344,3.7,1.0515,3.8465116989,4.83,-0.4985,4.855656727,-1.13,1.55,1.9181762171
2019-06-21 19:30:00,3.6654999999999998,0.8465,3.761974548,4.8255,-0.5035000000000001,4.8516968681,-1.16,1.35,1.7799157283,3.7555,0.9965,3.8854591106000003,4.8255,-0.5035000000000001,4.8516968681,-1.07,1.5,1.8425254408
2019-06-21 20:00:00,3.64,0.8635,3.7410202151,4.82,-0.48650000000000004,4.8444898854,-1.18,1.35,1.7930142219,3.75,1.0135,3.8845440209,4.82,-0.48650000000000004,4.8444898854,-1.07,1.5,1.8425254408
2019-06-21 20:30:00,3.326,0.8305,3.4281199293,0.556,0.0205,0.5563777943,2.77,0.81,2.886000693,3.626,0.8605,3.7267058175,0.556,0.0205,0.5563777943,3.07,0.84,3.1828446396
2019-06-21 21:00:00,3.1505,0.7215,3.2320601015,0.0005,0.0015,0.0015811388,3.15,0.72,3.2312381528,3.4905,0.7215,3.5642884984,0.0005,0.0015,0.0015811388,3.49,0.72,3.563495475
2019-06-21 21:30:00,2.81,0.402,2.8386095188000002,0.0,0.002,0.002,2.81,0.4,2.838326972,3.12,0.392,3.1445292175,0.0,0.002,0.002,3.12,0.39,3.1442805218
2019-06-21 22:00:00,2.75,0.403,2.7793720514,0.0,0.003,0.003,2.75,0.4,2.7789386463,3.06,0.393,3.0851335465,0.0,0.003,0.003,3.06,0.39,3.0847528264
2019-06-21 22:30:00,2.75,0.4025,2.779299597,0.0,0.0025,0.0025,2.75,0.4,2.7789386463,3.06,0.3925,3.0850698939,0.0,0.0025,0.0025,3.06,0.39,3.0847528264
2019-06-21 23:00:00,2.65,0.403,2.6804680561,0.0,0.003,0.003,2.65,0.4,2.6800186567,2.95,0.393,2.9760626674,0.0,0.003,0.003,2.95,0.39,2.9756679922
2019-06-21 23:30:00,2.54,0.453,2.5800792623,0.0,0.003,0.003,2.54,0.45,2.5795542251,2.81,0.453,2.8462798527,0.0,0.003,0.003,2.81,0.45,2.8458039286
2019-06-22 00:00:00,2.33,-0.097,2.3320182246,0.0,0.003,0.003,2.33,-0.1,2.3321449355,2.68,0.793,2.7948611772,0.0,0.003,0.003,2.68,0.79,2.7940114531
2019-06-22 00:30:00,2.22,-0.42750000000000005,2.2607866441,0.0,0.0025,0.0025,2.22,-0.43,2.2612607103,2.62,1.0925,2.8386539504,0.0,0.0025,0.0025,2.62,1.09,2.8376927247
2019-06-22 01:00:00,2.15,-0.428,2.1921870358,0.0,0.002,0.002,2.15,-0.43,2.1925783908,2.54,1.092,2.7647900463,0.0,0.002,0.002,2.54,1.09,2.7640007236
2019-06-22 01:30:00,2.17,0.2215,2.1812753723,0.0,0.0015,0.0015,2.17,0.22,2.1811235637,2.42,0.42150000000000004,2.4564328303,0.0,0.0015,0.0015,2.42,0.42,2.4561758895
2019-06-22 02:00:00,2.17,0.311,2.1921726666,0.0,0.001,0.001,2.17,0.31,2.1920310217,2.36,0.281,2.3766701496,0.0,0.001,0.001,2.36,0.28,2.3765521244
2019-06-22 02:30:00,2.17,0.241,2.1833417048,0.0,0.001,0.001,2.17,0.24,2.1832315498,2.36,0.221,2.3703250832,0.0,0.001,0.001,2.36,0.22,2.3702320561
2019-06-22 03:00:00,2.11,0.301,2.1313613021,0.0,0.001,0.001,2.11,0.30000000000000004,2.1312203077,2.29,0.271,2.3059794015,0.0,0.001,0.001,2.29,0.27,2.3058620947
2019-06-22 03:30:00,2.04,0.181,2.048013916,0.0,0.001,0.001,2.04,0.18,2.0479257799,2.23,0.151,2.2351064852,0.0,0.001,0.001,2.23,0.15,2.2350391495
2019-06-22 04:00:00,2.06,0.211,2.0707778732,0.0,0.001,0.001,2.06,0.21,2.0706762181,2.23,0.151,2.2351064852,0.0,0.001,0.001,2.23,0.15,2.2350391495
2019-06-22 04:30:00,2.14,0.301,2.1610647839,0.0,0.001,0.001,2.14,0.30000000000000004,2.1609257276,2.3,0.261,2.3147615428,0.0,0.001,0.001,2.3,0.26,2.3146490015
2019-06-22 05:00:00,2.16,0.3405,2.1866733295,0.0,0.0005,0.0005,2.16,0.34,2.1865955273,2.3,0.29050000000000004,2.3182731181,0.0,0.0005,0.0005,2.3,0.29,2.3182105168
2019-06-22 05:30:00,2.19,0.31,2.21183182,0.0,0.0,0.0,2.19,0.31,2.21183182,2.36,0.29,2.3777510383,0.0,0.0,0.0,2.36,0.29,2.3777510383
2019-06-22 06:00:00,2.1305,0.24,2.143975338,0.0005,0.0,0.0005,2.13,0.24,2.1434784813,2.2905,0.21,2.3001065736,0.0005,0.0,0.0005,2.29,0.21,2.2996086624
2019-06-22 06:30:00,2.221,0.06,2.2218102979,0.001,0.0,0.001,2.22,0.06,2.2208106628,2.451,0.59,2.5210119,0.001,0.0,0.001,2.45,0.59,2.5200396822
2019-06-22 07:00:00,2.372,-0.34,2.3962437272,0.002,0.0,0.002,2.37,-0.34,2.3942639788,2.732,1.18,2.9759408596,0.002,0.0,0.002,2.73,1.18,2.9741049074
2019-06-22 07:30:00,2.607,0.34,2.6290775949,0.007,0.0,0.007,2.6,0.34,2.6221365334,2.8369999999999997,0.68,2.9173565089,0.007,0.0,0.007,2.83,0.68,2.9105497762
2019-06-22 08:00:00,2.602,0.427,2.6368035573,0.022,-0.013000000000000001,0.0255538647,2.58,0.44,2.6172504656999998,2.752,0.457,2.7896869,0.022,-0.013000000000000001,0.0255538647,2.73,0.47000000000000003,2.7701624501
2019-06-22 08:30:00,2.6915,-0.1855,2.6978848196,0.0415,-0.0155,0.0443001129,2.65,-0.17,2.6554472316,2.9815,1.1745,3.2044956701,0.0415,-0.0155,0.0443001129,2.94,1.19,3.1717030126
2019-06-22 09:00:00,2.7205,-0.28450000000000003,2.735335537,0.07050000000000001,-0.0145,0.0719756903,2.65,-0.27,2.6637192044,3.0105,1.2655,3.2656699925,0.07050000000000001,-0.0145,0.0719756903,2.94,1.28,3.2065557846
2019-06-22 09:30:00,2.7105,-0.28750000000000003,2.7257047712,0.09050000000000001,-0.0175,0.0921764612,2.62,-0.27,2.6338754716,2.9305,1.2625,3.1908833416,0.09050000000000001,-0.0175,0.0921764612,2.84,1.28,3.1151243956
2019-06-22 10:00:00,2.824,0.461,2.8613802613,0.10400000000000001,-0.019,0.1057213318,2.7199999999999998,0.48,2.7620282403000003,2.844,0.5710000000000001,2.900754557,0.10400000000000001,-0.019,0.1057213318,2.74,0.59,2.8028021693
2019-06-22 10:30:00,2.725,0.46,2.7635529667,0.115,-0.02,0.1167261753,2.61,0.48,2.6537709018999998,2.685,0.51,2.7330065862,0.115,-0.02,0.1167261753,2.5700000000000003,0.53,2.6240807914
2019-06-22 11:00:00,2.774,0.48950000000000005,2.8168575133,0.124,-0.0205,0.1256831333,2.65,0.51,2.6986292817,2.664,0.5395,2.718079515,0.124,-0.0205,0.1256831333,2.54,0.56,2.6009998078
2019-06-22 11:30:00,2.7475,0.491,2.7910279916,0.1275,-0.019,0.1289079129,2.62,0.51,2.6691759028,2.5575,0.47100000000000003,2.6005090367,0.1275,-0.019,0.1289079129,2.43,0.49,2.4789110512
2019-06-22 12:00:00,2.65,0.4605,2.6897137859,0.14,-0.0195,0.1413515122,2.51,0.48,2.5554842985,2.43,0.4405,2.4696032576,0.14,-0.0195,0.1413515122,2.29,0.46,2.3357439928
2019-06-22 12:30:00,2.5985,0.429,2.6336748565,0.1385,-0.021,0.14008301110000002,2.46,0.45,2.5008198656,2.3785,0.399,2.4117344899,0.1385,-0.021,0.14008301110000002,2.24,0.42,2.2790348835
2019-06-22 13:00:00,2.45,0.358,2.4760177705,0.14,-0.022,0.14171802990000001,2.31,0.38,2.3410467744,2.19,0.328,2.2144263365,0.14,-0.022,0.14171802990000001,2.05,0.35000000000000003,2.0796634343
2019-06-22 13:30:00,2.3855,0.268,2.4005070818,0.1355,-0.022,0.1372743603,2.25,0.29,2.2686119103999998,2.1155,0.228,2.127750984,0.1355,-0.022,0.1372743603,1.98,0.25,1.9957204213000002
2019-06-22 14:00:00,2.346,0.268,2.3612581392,0.146,-0.022,0.1476482306,2.2,0.29,2.2190313202,2.066,0.228,2.0785427588,0.146,-0.022,0.1476482306,1.92,0.25,1.9362076335
2019-06-22 14:30:00,2.297,0.249,2.3104566648000002,0.137,-0.021,0.1386001443,2.16,0.27,2.176809592,2.017,0.229,2.0299581276,0.137,-0.021,0.1386001443,1.88,0.25,1.8965494984
2019-06-22 15:00:00,2.292,0.18050000000000002,2.2990963986,0.132,-0.0195,0.13343256720000002,2.16,0.2,2.1692394981,2.082,0.4605,2.1323189841,0.132,-0.0195,0.13343256720000002,1.9500000000000002,0.48,2.0082081565
2019-06-22 15:30:00,2.1695,-0.5275000000000001,2.2327083329,0.1295,-0.0175,0.1306770829,2.04,-0.51,2.1027838691,2.0795,0.9225000000000001,2.2749343947,0.1295,-0.0175,0.1306770829,1.9500000000000002,0.9400000000000001,2.1647401692
2019-06-22 16:00:00,2.1195,-0.558,2.1917217547,0.11950000000000001,-0.018000000000000002,0.12084804510000001,2.0,-0.54,2.0716177254,2.0695,0.902,2.2575283498,0.11950000000000001,-0.018000000000000002,0.12084804510000001,1.9500000000000002,0.92,2.1561307938
2019-06-22 16:30:00,2.1065,-0.554,2.1781318257,0.10650000000000001,-0.014,0.1074162464,2.0,-0.54,2.0716177254,2.0965,0.906,2.2838888435999998,0.10650000000000001,-0.014,0.1074162464,1.99,0.92,2.1923731434000002
2019-06-22 17:00:00,2.2245,-0.07350000000000001,2.2257139304,0.0845,-0.0135,0.0855716074,2.14,-0.06,2.1408409563,2.2045,0.42650000000000005,2.2453780305,0.0845,-0.0135,0.0855716074,2.12,0.44,2.1651789764
2019-06-22 17:30:00,2.26,0.15,2.264972406,0.07,-0.01,0.07071067810000001,2.19,0.16,2.1958369703,2.19,0.13,2.1938550545,0.07,-0.01,0.07071067810000001,2.12,0.14,2.1246176127
2019-06-22 18:00:00,2.2720000000000002,0.1655,2.278019809,0.042,-0.0145,0.044432533100000005,2.23,0.18,2.2372527796,2.302,0.1655,2.3079415612,0.042,-0.0145,0.044432533100000005,2.26,0.18,2.2671568098
2019-06-22 18:30:00,2.289,0.14300000000000002,2.2934624479,0.019,-0.007,0.0202484567,2.27,0.15,2.2749505489,2.399,0.17300000000000001,2.4052297188000002,0.019,-0.007,0.0202484567,2.38,0.18,2.3867970169
2019-06-22 19:00:00,2.3125,0.15,2.3173597584,0.0125,0.0,0.0125,2.3,0.15,2.3048861143,2.4825,0.16,2.4876507492,0.0125,0.0,0.0125,2.47,0.16,2.4751767614
2019-06-22 19:30:00,2.3064999999999998,0.11,2.3091215321,0.006500000000000001,0.0,0.006500000000000001,2.3,0.11,2.3026289323,2.5165,0.12,2.519359492,0.006500000000000001,0.0,0.006500000000000001,2.51,0.12,2.5128668886
2019-06-22 20:00:00,2.245,-0.11,2.247693262,0.005,0.0,0.005,2.24,-0.11,2.2426992665,2.515,0.37,2.5420710061,0.005,0.0,0.005,2.51,0.37,2.5371243564
2019-06-22 20:30:00,2.2115,0.11,2.2142340098,0.0015,0.0,0.0015,2.21,0.11,2.2127358631,2.4715,0.13,2.4749166148,0.0015,0.0,0.0015,2.47,0.13,2.4734186868
2019-06-22 21:00:00,2.2105,0.1105,2.2132601519,0.0005,0.0005,0.0007071068,2.21,0.11,2.2127358631,2.4705,0.1305,2.4739443203,0.0005,0.0005,0.0007071068,2.47,0.13,2.4734186868
2019-06-22 21:30:00,2.18,0.0805,2.1814857895,0.0,0.0005,0.0005,2.18,0.08,2.181467396,2.47,0.09050000000000001,2.4716573893,0.0,0.0005,0.0005,2.47,0.09,2.4716391322
2019-06-22 22:00:00,2.18,0.0815,2.1815229199,0.0,0.0015,0.0015,2.18,0.08,2.181467396,2.47,0.0915,2.4716942064,0.0,0.0015,0.0015,2.47,0.09,2.4716391322
2019-06-22 22:30:00,2.15,0.0415,2.150400486,0.0,0.0015,0.0015,2.15,0.04,2.1503720608,2.41,0.0415,2.4103572868,0.0,0.0015,0.0015,2.41,0.04,2.4103319273
2019-06-22 23:00:00,2.02,-0.6785,2.1309064386,0.0,0.0015,0.0015,2.02,-0.68,2.1313845265,2.41,0.7315,2.5185694848,0.0,0.0015,0.0015,2.41,0.73,2.5181342299000002
2019-06-22 23:30:00,1.9500000000000002,-0.6785,2.06467001,0.0,0.0015,0.0015,1.9500000000000002,-0.68,2.0651634318,2.35,0.7815000000000001,2.4765383603,0.0,0.0015,0.0015,2.35,0.78,2.4760654272
2019-06-23 00:00:00,1.87,-0.7085,1.9997180426,0.0,0.0015,0.0015,1.87,-0.71,2.0002499844,2.25,0.7815000000000001,2.3818568912,0.0,0.0015,0.0015,2.25,0.78,2.3813651547
2019-06-23 00:30:00,1.87,-0.1085,1.8731450157,0.0,0.0015,0.0015,1.87,-0.11,1.8732325002999999,2.09,0.2015,2.0996909892,0.0,0.0015,0.0015,2.09,0.2,2.0995475703
2019-06-23 01:00:00,1.85,0.0315,1.8502681562,0.0,0.0015,0.0015,1.85,0.03,1.8502432273,2.03,0.0115,2.0300325736,0.0,0.0015,0.0015,2.03,0.01,2.0300246304
2019-06-23 01:30:00,1.81,0.0315,1.8102740815,0.0,0.0015,0.0015,1.81,0.03,1.8102486017000001,1.98,0.0115,1.9800333962,0.0,0.0015,0.0015,1.98,0.01,1.9800252524
2019-06-23 02:00:00,1.81,-0.0085,1.8100199585,0.0,0.0015,0.0015,1.81,-0.01,1.8100276241,1.96,-0.0385,1.9603780885000002,0.0,0.0015,0.0015,1.96,-0.04,1.9604081208
2019-06-23 02:30:00,1.77,-0.0085,1.7700204095,0.0,0.0015,0.0015,1.77,-0.01,1.7700282484,1.9300000000000002,-0.018500000000000003,1.9300886637999999,0.0,0.0015,0.0015,1.9300000000000002,-0.02,1.9301036242
2019-06-23 03:00:00,1.77,-0.009000000000000001,1.7700228812,0.0,0.001,0.001,1.77,-0.01,1.7700282484,1.9300000000000002,-0.019,1.9300935210999999,0.0,0.001,0.001,1.9300000000000002,-0.02,1.9301036242
2019-06-23 03:30:00,1.77,-0.0085,1.7700204095,0.0,0.0015,0.0015,1.77,-0.01,1.7700282484,1.9300000000000002,-0.018500000000000003,1.9300886637999999,0.0,0.0015,0.0015,1.9300000000000002,-0.02,1.9301036242
2019-06-23 04:00:00,1.77,-0.0085,1.7700204095,0.0,0.0015,0.0015,1.77,-0.01,1.7700282484,1.9300000000000002,-0.018500000000000003,1.9300886637999999,0.0,0.0015,0.0015,1.9300000000000002,-0.02,1.9301036242
2019-06-23 04:30:00,1.69,-0.0085,1.6900213756,0.0,0.0015,0.0015,1.69,-0.01,1.6900295855,1.8399999999999999,-0.0585,1.8409297244,0.0,0.0015,0.0015,1.8399999999999999,-0.06,1.840978001
2019-06-23 05:00:00,1.69,-0.0085,1.6900213756,0.0,0.0015,0.0015,1.69,-0.01,1.6900295855,1.8399999999999999,-0.018500000000000003,1.8400930004,0.0,0.0015,0.0015,1.8399999999999999,-0.02,1.8401086924
2019-06-23 05:30:00,1.72,0.0315,1.7202884206,0.0,0.0015,0.0015,1.72,0.03,1.720261608,1.87,-0.018500000000000003,1.8700915085,0.0,0.0015,0.0015,1.87,-0.02,1.8701069488000002
2019-06-23 06:00:00,1.8,0.030500000000000003,1.8002583842000002,0.0,0.0005,0.0005,1.8,0.03,1.8002499826,1.9500000000000002,0.0105,1.9500282690000001,0.0,0.0005,0.0005,1.9500000000000002,0.01,1.9500256409
2019-06-23 06:30:00,1.8705,-0.5995,1.9642226198000001,0.0005,0.0005,0.0007071068,1.87,-0.6000000000000001,1.9638991827,2.1905,0.8605,2.3534550134,0.0005,0.0005,0.0007071068,2.19,0.86,2.3528068344
2019-06-23 07:00:00,1.952,-0.65,2.0573779429,0.002,0.0,0.002,1.9500000000000002,-0.65,2.0554804791,2.2720000000000002,0.86,2.4293175997,0.002,0.0,0.002,2.27,0.86,2.4274472188000003
2019-06-23 07:30:00,2.054,-0.62,2.1455339662,0.004,0.0,0.004,2.05,-0.62,2.1417049283,2.374,0.89,2.5353453414000002,0.004,0.0,0.004,2.37,0.89,2.5316002844
2019-06-23 08:00:00,2.153,-0.39,2.1880377053,0.003,0.0,0.003,2.15,-0.39,2.1850858107,2.453,0.73,2.5593180732,0.003,0.0,0.003,2.45,0.73,2.5564428411
2019-06-23 08:30:00,2.257,0.1595,2.2626288361,0.007,-0.0005,0.0070178344,2.25,0.16,2.2556817151,2.457,0.1595,2.4621716532,0.007,-0.0005,0.0070178344,2.45,0.16,2.4552189312
2019-06-23 09:00:00,2.3810000000000002,0.154,2.3859750627,0.011,-0.006,0.0125299641,2.37,0.16,2.375394704,2.521,0.154,2.5256993091,0.011,-0.006,0.0125299641,2.51,0.16,2.5150944316
2019-06-23 09:30:00,2.4875,0.1995,2.495487227,0.007500000000000001,-0.0005,0.0075166482,2.48,0.2,2.4880514464,2.6575,0.1995,2.6649777673,0.007500000000000001,-0.0005,0.0075166482,2.65,0.2,2.6575364532
2019-06-23 10:00:00,2.5235000000000003,-0.10650000000000001,2.5257463253,0.0135,-0.006500000000000001,0.0149833241,2.51,-0.1,2.511991242,2.7735000000000003,0.5235000000000001,2.8224731177,0.0135,-0.006500000000000001,0.0149833241,2.76,0.53,2.8104270138
2019-06-23 10:30:00,2.442,-0.584,2.5108604103000003,0.022,-0.014,0.0260768096,2.42,-0.5700000000000001,2.4862220335,2.762,0.906,2.9067989267,0.022,-0.014,0.0260768096,2.74,0.92,2.890328701
2019-06-23 11:00:00,2.4515000000000002,-0.585,2.5203327657,0.0315,-0.015,0.03488911,2.42,-0.5700000000000001,2.4862220335,2.7715,0.905,2.9155166352,0.0315,-0.015,0.03488911,2.74,0.92,2.890328701
2019-06-23 11:30:00,2.5585,-0.5435,2.6155906599,0.0585,-0.0135,0.060037488300000004,2.5,-0.53,2.5555625604000003,2.7984999999999998,0.9365,2.9510395626,0.0585,-0.0135,0.060037488300000004,2.74,0.9500000000000001,2.9000172413
2019-06-23 12:00:00,2.6225,-0.5425,2.6780239917,0.0625,-0.0125,0.0637377439,2.56,-0.53,2.6142876659,2.8025,0.9375,2.9551501654,0.0625,-0.0125,0.0637377439,2.74,0.9500000000000001,2.9000172413
2019-06-23 12:30:00,2.523,-0.621,2.5983013682,0.053,-0.011,0.0541294744,2.47,-0.61,2.5442091109,2.793,0.859,2.9221105386,0.053,-0.011,0.0541294744,2.74,0.87,2.8748043412
2019-06-23 13:00:00,2.438,-0.624,2.5165889613,0.068,-0.014,0.06942621980000001,2.37,-0.61,2.4472433471,2.658,0.856,2.7924362123,0.068,-0.014,0.06942621980000001,2.59,0.87,2.7322152185
2019-06-23 13:30:00,2.507,-0.5630000000000001,2.5694392384,0.037,-0.013000000000000001,0.0392173431,2.47,-0.55,2.5304940229,2.787,0.9470000000000001,2.9434975794,0.037,-0.013000000000000001,0.0392173431,2.75,0.96,2.9127478435
2019-06-23 14:00:00,2.4595000000000002,-0.5625,2.5230034680999998,0.029500000000000002,-0.0125,0.0320390387,2.43,-0.55,2.4914654322,2.7995,0.9175000000000001,2.9460153598,0.029500000000000002,-0.0125,0.0320390387,2.77,0.93,2.9219514027
2019-06-23 14:30:00,2.5075000000000003,-0.093,2.5092240333999998,0.007500000000000001,-0.003,0.0080777472,2.5,-0.09,2.5016194755,2.7775,0.417,2.8086287134,0.007500000000000001,-0.003,0.0080777472,2.77,0.42,2.8016602220999998
2019-06-23 15:00:00,2.569,0.1365,2.5726238065,0.009000000000000001,-0.0035,0.009656604000000001,2.56,0.14,2.5638252671,2.779,0.1365,2.7823503104,0.009000000000000001,-0.0035,0.009656604000000001,2.77,0.14,2.7735356497
2019-06-23 15:30:00,2.586,0.139,2.5897329978,0.006,-0.001,0.0060827625,2.58,0.14,2.5837956576,2.806,0.139,2.8094406917,0.006,-0.001,0.0060827625,2.8,0.14,2.8034978152
2019-06-23 16:00:00,2.584,0.14,2.5877897905,0.004,0.0,0.004,2.58,0.14,2.5837956576,2.834,0.14,2.8374559027,0.004,0.0,0.004,2.83,0.14,2.8334607814
2019-06-23 16:30:00,2.6125,0.11,2.614814764,0.0025,0.0,0.0025,2.61,0.11,2.6123169792,2.8925,0.11,2.8945908606,0.0025,0.0,0.0025,2.89,0.11,2.8920926679
2019-06-23 17:00:00,2.6805,-0.11,2.6827560922,0.0005,0.0,0.0005,2.68,-0.11,2.6822565127,3.0505,0.32,3.0672382121,0.0005,0.0,0.0005,3.05,0.32,3.0667409411
2019-06-23 17:30:00,2.6805,-0.62,2.7512688436,0.0005,0.0,0.0005,2.68,-0.62,2.7507817071,3.2105,0.9,3.3342630745,0.0005,0.0,0.0005,3.21,0.9,3.3337816365
2019-06-23 18:00:00,2.6415,-0.62,2.7132862455,0.0015,0.0,0.0015,2.64,-0.62,2.7118259531,3.1715,0.9,3.2967275062,0.0015,0.0,0.0015,3.17,0.9,3.2952845097
2019-06-23 18:30:00,2.6405000000000003,-0.54,2.6951512481,0.0005,0.0,0.0005,2.64,-0.54,2.6946613887,3.1705,0.98,3.3185042188000002,0.0005,0.0,0.0005,3.17,0.98,3.3180265219000002
2019-06-23 19:00:00,2.6005000000000003,-0.62,2.6733874111,0.0005,0.0,0.0005,2.6,-0.62,2.6729010456999998,3.1205,0.91,3.250480003,0.0005,0.0,0.0005,3.12,0.91,3.25
2019-06-23 19:30:00,2.54,-0.5995,2.6097893114,0.0,0.0005,0.0005,2.54,-0.6000000000000001,2.6099042128,3.06,0.9105000000000001,3.1925867647,0.0,0.0005,0.0005,3.06,0.91,3.1924442047
2019-06-23 20:00:00,2.54,-0.3395,2.5625885838,0.0,0.0005,0.0005,2.54,-0.34,2.5626548734,2.9699999999999998,0.5905,3.0281331295,0.0,0.0005,0.0005,2.9699999999999998,0.59,3.0280356669
2019-06-23 20:30:00,2.4805,0.15,2.4850312372,0.0005,0.0,0.0005,2.48,0.15,2.4845321491,2.7905,0.17,2.7956734877000002,0.0005,0.0,0.0005,2.79,0.17,2.7951744132
2019-06-23 21:00:00,2.43,-0.17,2.4359392439,0.0,0.0,0.0,2.43,-0.17,2.4359392439,2.79,0.4,2.8185279846,0.0,0.0,0.0,2.79,0.4,2.8185279846
2019-06-23 21:30:00,2.49,0.2,2.4980192153000003,0.0,0.0,0.0,2.49,0.2,2.4980192153000003,2.79,0.25,2.8011783235000003,0.0,0.0,0.0,2.79,0.25,2.8011783235000003
2019-06-23 22:00:00,2.59,0.381,2.6178733736,0.0,0.001,0.001,2.59,0.38,2.6177280225,2.89,0.381,2.9150061750000003,0.0,0.001,0.001,2.89,0.38,2.9148756406
2019-06-23 22:30:00,2.44,-0.209,2.4489346663,0.0,0.001,0.001,2.44,-0.21,2.4490202121999998,2.85,0.721,2.9397858766000002,0.0,0.001,0.001,2.85,0.72,2.9395407805
2019-06-23 23:00:00,2.39,0.060500000000000005,2.39076562,0.0,0.0005,0.0005,2.39,0.06,2.3907530194,2.74,0.6605000000000001,2.8184854532,0.0,0.0005,0.0005,2.74,0.66,2.8183683223
2019-06-23 23:30:00,2.26,0.211,2.2698284076,0.0,0.001,0.001,2.26,0.21,2.2697356674,2.49,0.221,2.499788191,0.0,0.001,0.001,2.49,0.22,2.499699982
2019-06-24 00:00:00,2.26,0.171,2.2664600151,0.0,0.001,0.001,2.26,0.17,2.2663847864,2.49,0.271,2.5047037749000003,0.0,0.001,0.001,2.49,0.27,2.5045957758
2019-06-24 00:30:00,2.13,0.201,2.139462783,0.0,0.001,0.001,2.13,0.2,2.1393690659,2.33,0.171,2.336266466,0.0,0.001,0.001,2.33,0.17,2.3361934851
2019-06-24 01:00:00,2.13,0.221,2.1414343324,0.0,0.001,0.001,2.13,0.22,2.1413313616,2.33,0.171,2.336266466,0.0,0.001,0.001,2.33,0.17,2.3361934851
2019-06-24 01:30:00,2.13,0.171,2.13685306,0.0,0.001,0.001,2.13,0.17,2.1367732683,2.33,0.14100000000000001,2.3342624103,0.0,0.001,0.001,2.33,0.14,2.3342022192
2019-06-24 02:00:00,2.16,0.201,2.1693319248,0.0,0.001,0.001,2.16,0.2,2.1692394981,2.36,0.161,2.3654853625,0.0,0.001,0.001,2.36,0.16,2.3654175107
2019-06-24 02:30:00,2.81,0.261,2.8220951437,0.0,0.001,0.001,2.81,0.26,2.8220028349,3.03,0.241,3.0395692129,0.0,0.001,0.001,3.03,0.24,3.0394900888
2019-06-24 03:00:00,2.77,-0.109,2.7721437553,0.0,0.001,0.001,2.77,-0.11,2.7721832551,3.1,0.631,3.1635677644,0.0,0.001,0.001,3.1,0.63,3.1633684578
2019-06-24 03:30:00,2.68,-0.1895,2.6866913202,0.0,0.0005,0.0005,2.68,-0.19,2.6867266329,3.05,0.9205000000000001,3.1858782541,0.0,0.0005,0.0005,3.05,0.92,3.1857338244
2019-06-24 04:00:00,2.63,0.401,2.6603948955,0.0,0.001,0.001,2.63,0.4,2.6602443497,2.85,0.361,2.8727723544,0.0,0.001,0.001,2.85,0.36,2.8726468631
2019-06-24 04:30:00,2.55,0.3705,2.5767751648,0.0,0.0005,0.0005,2.55,0.37,2.5767033201,2.76,0.41050000000000003,2.7903602365999998,0.0,0.0005,0.0005,2.76,0.41000000000000003,2.7902867236
2019-06-24 05:00:00,2.43,0.371,2.4581580501999998,0.0,0.001,0.001,2.43,0.37,2.458007323,2.62,0.341,2.6420978407,0.0,0.001,0.001,2.62,0.34,2.6419689627
2019-06-24 05:30:00,2.52,0.41100000000000003,2.5532961050000003,0.0,0.001,0.001,2.52,0.41000000000000003,2.5531353274,2.73,0.391,2.7578580457,0.0,0.001,0.001,2.73,0.39,2.7577164466
2019-06-24 06:00:00,2.52,0.36050000000000004,2.5456551711,0.0,0.0005,0.0005,2.52,0.36,2.5455844123,2.73,0.3405,2.7511525312,0.0,0.0005,0.0005,2.73,0.34,2.7510906928
2019-06-24 06:30:00,3.0105,0.22,3.0185278283,0.0005,0.0,0.0005,3.01,0.22,3.0180291582,3.3605,1.03,3.5148058623000002,0.0005,0.0,0.0005,3.36,1.03,3.5143278162
2019-06-24 07:00:00,3.451,0.35050000000000003,3.4687535586,0.001,0.0005,0.0011180340000000002,3.45,0.35000000000000003,3.4677081769,3.9210000000000003,1.7405,4.2899395392,0.001,0.0005,0.0011180340000000002,3.92,1.74,4.2888226823
2019-06-24 07:30:00,4.081,1.2105000000000001,4.2567442077,0.001,0.0005,0.0011180340000000002,4.08,1.21,4.2556433121,4.461,1.4805000000000001,4.7002554452,0.001,0.0005,0.0011180340000000002,4.46,1.48,4.6991488591
2019-06-24 08:00:00,4.311,1.4705,4.5548975016,0.001,0.0005,0.0011180340000000002,4.31,1.47,4.5537896306,4.691,1.5005000000000002,4.9251376883999995,0.001,0.0005,0.0011180340000000002,4.69,1.5,4.9240329
2019-06-24 08:30:00,4.401,1.501,4.6499249456000005,0.001,0.001,0.0014142136,4.4,1.5,4.6486557197,4.771,1.541,5.0136934489,0.001,0.001,0.0014142136,4.77,1.54,5.0124345382
2019-06-24 09:00:00,4.4015,1.4705,4.6406435436999995,0.0015,0.0005,0.0015811388,4.4,1.47,4.6390624053,4.7215,1.5205000000000002,4.9602905661,0.0015,0.0005,0.0015811388,4.72,1.52,4.9587095095
2019-06-24 09:30:00,4.3385,1.2355,4.5109912990000005,0.0385,0.0055000000000000005,0.038890873,4.3,1.23,4.4724601731,4.6485,1.2555,4.8150630837,0.0385,0.0055000000000000005,0.038890873,4.61,1.25,4.7764631266
2019-06-24 10:00:00,4.3885,1.186,4.5459353548,2.3285,0.116,2.3313876233,2.06,1.07,2.3213142829,4.5885,1.236,4.7520551607,2.3285,0.116,2.3313876233,2.26,1.12,2.5223005372
2019-06-24 10:30:00,4.484,1.0625,4.6081625677,3.844,-0.0675,3.8445925987000003,0.64,1.13,1.2986531485000001,4.634,1.2125,4.7900012787,3.844,-0.0675,3.8445925987000003,0.79,1.28,1.5041608956
2019-06-24 11:00:00,4.6715,1.3935,4.8749107171,3.8515,-0.10650000000000001,3.8529721644,0.8200000000000001,1.5,1.7095028517,4.8315,1.5735000000000001,5.0812689852,3.8515,-0.10650000000000001,3.8529721644,0.98,1.6800000000000002,1.9449421585
2019-06-24 11:30:00,4.7255,1.4815,4.9522916413,3.8555,-0.11850000000000001,3.8573206374,0.87,1.6,1.8212358441,4.8355,1.5615,5.081372108,3.8555,-0.11850000000000001,3.8573206374,0.98,1.6800000000000002,1.9449421585
2019-06-24 12:00:00,4.7005,1.498,4.9334272317,3.8605,-0.152,3.8634911997,0.84,1.65,1.8515128949,4.7805,1.588,5.0373529011,3.8605,-0.152,3.8634911997,0.92,1.74,1.9682479519
2019-06-24 12:30:00,4.353,1.26,4.5316894201,3.863,-0.05,3.8633235692000003,0.49,1.31,1.3986421987,4.4030000000000005,1.34,4.6023916609,3.863,-0.05,3.8633235692000003,0.54,1.3900000000000001,1.4912075644
2019-06-24 13:00:00,4.392,1.333,4.5898314784,3.862,-0.077,3.8627675312000003,0.53,1.4100000000000001,1.5063200191,4.452,1.413,4.6708535623,3.862,-0.077,3.8627675312000003,0.59,1.49,1.6025604513
2019-06-24 13:30:00,4.4879999999999995,1.4625,4.7202807385,2.998,-0.0675,2.9987597853,1.49,1.53,2.135649784,4.548,1.5225,4.7960723775,2.998,-0.0675,2.9987597853,1.55,1.5899999999999999,2.2204954402
2019-06-24 14:00:00,3.9405,1.3945,4.1799725478,0.0105,-0.0055000000000000005,0.0118532696,3.93,1.4,4.1719180241,4.1505,1.4045,4.3816972168,0.0105,-0.0055000000000000005,0.0118532696,4.14,1.4100000000000001,4.3735226077
2019-06-24 14:30:00,4.035,1.4020000000000001,4.2716307191,0.005,0.002,0.0053851648,4.03,1.4,4.2662512819,4.275,1.412,4.5021515967,0.005,0.002,0.0053851648,4.27,1.4100000000000001,4.4967766233
2019-06-24 15:00:00,4.1475,1.401,4.3777342599,0.007500000000000001,0.001,0.007566373,4.14,1.4,4.3703089136,4.3775,1.411,4.5992855152,0.007500000000000001,0.001,0.007566373,4.37,1.4100000000000001,4.5918405896
2019-06-24 15:30:00,3.8215,1.1665,3.9955706101,0.0115,-0.0035,0.012020815300000001,3.81,1.17,3.9855990767,4.0215,1.1665,4.1872645605,0.0115,-0.0035,0.012020815300000001,4.01,1.17,4.1772000192
2019-06-24 16:00:00,3.8975,1.1385,4.0603803393,0.28750000000000003,-0.0015,0.287503913,3.61,1.1400000000000001,3.7857231806,3.9675000000000002,1.1385,4.1276189868,0.28750000000000003,-0.0015,0.287503913,3.68,1.1400000000000001,3.8525316352
2019-06-24 16:30:00,4.1165,1.152,4.274655103,3.4165,-0.048,3.4168371705,0.7000000000000001,1.2,1.3892443989,3.9965,1.202,4.1733459298,3.4165,-0.048,3.4168371705,0.58,1.25,1.3780058055
2019-06-24 17:00:00,4.0555,1.062,4.1922457287,3.8955,-0.138,3.8979435925,0.16,1.2,1.210619676,3.9655,1.1320000000000001,4.1239076432,3.8955,-0.138,3.8979435925,0.07,1.27,1.2719276709
2019-06-24 17:30:00,4.095,1.086,4.2365576828,3.875,-0.114,3.8766765405,0.22,1.2,1.22,4.045,1.156,4.206942001,3.875,-0.114,3.8766765405,0.17,1.27,1.2813274367
2019-06-24 18:00:00,3.887,1.0065,4.0151975356,3.857,-0.0935,3.8581331302,0.03,1.1,1.1004090149,3.967,1.2065000000000001,4.1464118524,3.857,-0.0935,3.8581331302,0.11,1.3,1.3046455457000001
2019-06-24 18:30:00,3.7875,0.9275,3.8994118146,3.8575,-0.0025,3.8575008101,-0.07,0.93,0.9326306879,3.8875,1.0175,4.0184527495,3.8575,-0.0025,3.8575008101,0.03,1.02,1.0204410811
2019-06-24 19:00:00,3.7359999999999998,0.8130000000000001,3.8234362817000003,3.856,-0.017,3.8560374739,-0.12,0.8300000000000001,0.8386298349,3.836,0.903,3.9408507965,3.856,-0.017,3.8560374739,-0.02,0.92,0.9202173656
2019-06-24 19:30:00,3.794,0.926,3.9053696368,3.854,-0.034,3.8541499711,-0.06,0.96,0.9618731725,3.924,1.016,4.0533975872,3.854,-0.034,3.8541499711,0.07,1.05,1.0523307465
2019-06-24 20:00:00,3.632,0.8965000000000001,3.7410073844,3.852,-0.0635,3.8525233614000003,-0.22,0.96,0.9848857802000001,3.762,0.9865,3.8891935218,3.852,-0.0635,3.8525233614000003,-0.09,1.05,1.0538500842
2019-06-24 20:30:00,3.6255,0.969,3.752760484,3.8455,-0.051000000000000004,3.8458381726,-0.22,1.02,1.0434557969,3.7855,1.049,3.9281562151,3.8455,-0.051000000000000004,3.8458381726,-0.06,1.1,1.1016351483
2019-06-24 21:00:00,3.5125,0.9945,3.6505734481000003,0.4325,0.044500000000000005,0.4347832793,3.08,0.9500000000000001,3.2231816579,3.8425000000000002,1.0245,3.9767331442,0.4325,0.044500000000000005,0.4347832793,3.41,0.98,3.5480276211
2019-06-24 21:30:00,3.4,0.932,3.5254253644,0.0,0.002,0.002,3.4,0.93,3.5248971616,3.75,0.9420000000000001,3.8665053989000002,0.0,0.002,0.002,3.75,0.9400000000000001,3.8660186239
2019-06-24 22:00:00,3.29,0.9325,3.4195988434,0.0,0.0025,0.0025,3.29,0.93,3.4189179575,3.66,0.9825,3.7895786375,0.0,0.0025,0.0025,3.66,0.98,3.7889312477
2019-06-24 22:30:00,3.2,0.9625,3.3416173105,0.0,0.0025,0.0025,3.2,0.96,3.3408980829,3.56,0.9825,3.6930889848,0.0,0.0025,0.0025,3.56,0.98,3.6924246776
2019-06-24 23:00:00,3.18,1.0025,3.3342774705,0.0,0.0025,0.0025,3.18,1.0,3.3335266611,3.51,1.0025,3.6503570031,0.0,0.0025,0.0025,3.51,1.0,3.6496712181
2019-06-24 23:30:00,3.13,0.9125000000000001,3.2603000245000002,0.0,0.0025,0.0025,3.13,0.91,3.2596012026,3.45,1.0725,3.6128598437,0.0,0.0025,0.0025,3.45,1.07,3.612118492
2019-06-25 00:00:00,3.08,0.623,3.1423763301,0.0,0.003,0.003,3.08,0.62,3.1417829333,3.45,1.2429999999999999,3.6670899907,0.0,0.003,0.003,3.45,1.24,3.6660741946
2019-06-25 00:30:00,2.92,0.3425,2.9400180697,0.0,0.0025,0.0025,2.92,0.34,2.9397278786000003,3.32,1.3925,3.6002022513,0.0,0.0025,0.0025,3.32,1.3900000000000001,3.59923603
2019-06-25 01:00:00,2.98,0.5725,3.0344943978,0.0,0.0025,0.0025,2.98,0.5700000000000001,3.034023731,3.3,1.0725,3.4699072394,0.0,0.0025,0.0025,3.3,1.07,3.469135339
2019-06-25 01:30:00,2.98,0.862,3.1021676293000002,0.0,0.002,0.002,2.98,0.86,3.1016124839,3.24,0.842,3.3476206476,0.0,0.002,0.002,3.24,0.84,3.3471181634000002
2019-06-25 02:00:00,3.04,0.892,3.1681641372,0.0,0.002,0.002,3.04,0.89,3.1676016164,3.29,0.872,3.4035986837,0.0,0.002,0.002,3.29,0.87,3.403086834
2019-06-25 02:30:00,2.9699999999999998,0.9815,3.1279773417,0.0,0.0015,0.0015,2.9699999999999998,0.98,3.1275069944,3.22,0.9815,3.3662653267,0.0,0.0015,0.0015,3.22,0.98,3.3658282784
2019-06-25 03:00:00,2.95,0.981,3.1088359558,0.0,0.001,0.001,2.95,0.98,3.1085205484,3.2,0.981,3.3469928294,0.0,0.001,0.001,3.2,0.98,3.346699867
2019-06-25 03:30:00,2.81,0.681,2.8913424218,0.0,0.001,0.001,2.81,0.68,2.8911070544,3.1,1.101,3.2897113855,0.0,0.001,0.001,3.1,1.1,3.2893768407
