Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-25 04:00:00,2.81,0.911,2.9539839200999998,0.0,0.001,0.001,2.81,0.91,2.9536756762,3.05,0.891,3.177480291,0.0,0.001,0.001,3.05,0.89,3.1772000252
2019-06-25 04:30:00,2.7800000000000002,0.891,2.9192946066000003,0.0,0.001,0.001,2.7800000000000002,0.89,2.9189895512,3.01,0.861,3.1307221212,0.0,0.001,0.001,3.01,0.86,3.1304472523999998
2019-06-25 05:00:00,2.7800000000000002,0.891,2.9192946066000003,0.0,0.001,0.001,2.7800000000000002,0.89,2.9189895512,3.01,0.881,3.1362813968,0.0,0.001,0.001,3.01,0.88,3.1360006378
2019-06-25 05:30:00,2.98,0.9615,3.1312748602,0.0,0.0015,0.0015,2.98,0.96,3.1308145905,3.22,0.9415,3.3548207478,0.0,0.0015,0.0015,3.22,0.9400000000000001,3.3544000954
2019-06-25 06:00:00,2.98,0.5505,3.0304208041,0.0,0.0005,0.0005,2.98,0.55,3.030330015,3.33,1.4304999999999999,3.6242558202,0.0,0.0005,0.0005,3.33,1.43,3.6240584984
2019-06-25 06:30:00,3.25,0.8705,3.3645609297,0.0,0.0005,0.0005,3.25,0.87,3.3644316013,3.58,1.2805,3.8021152337,0.0,0.0005,0.0005,3.58,1.28,3.8019468697
2019-06-25 07:00:00,3.6105,1.031,3.754819736,0.0005,0.001,0.0011180340000000002,3.61,1.03,3.754064464,3.9905,1.521,4.2705422665,0.0005,0.001,0.0011180340000000002,3.99,1.52,4.2697189603
2019-06-25 07:30:00,3.7205,0.9405,3.8375331269,0.0005,0.0005,0.0007071068,3.7199999999999998,0.9400000000000001,3.8369258528,4.1105,1.4005,4.3425350315,0.0005,0.0005,0.0007071068,4.11,1.4,4.3419005055
2019-06-25 08:00:00,3.822,0.9105000000000001,3.9289558727,0.002,0.0005,0.0020615528,3.8200000000000003,0.91,3.9268944473,4.202,1.5305,4.4720503407,0.002,0.0005,0.0020615528,4.2,1.53,4.47
2019-06-25 08:30:00,3.943,1.2810000000000001,4.1458666163,0.003,0.001,0.0031622777,3.94,1.28,4.1427044307,4.263,1.561,4.5398116701,0.003,0.001,0.0031622777,4.26,1.56,4.536650747
2019-06-25 09:00:00,4.0535,1.501,4.3224834586,0.0035,0.001,0.0036400549,4.05,1.5,4.3188540147,4.3135,1.5310000000000001,4.5771435689,0.0035,0.001,0.0036400549,4.31,1.53,4.5735106866
2019-06-25 09:30:00,4.054,1.5314999999999999,4.3336368387,0.004,0.0015,0.0042720019,4.05,1.53,4.3293648495,4.374,1.5615,4.6443684446999995,0.004,0.0015,0.0042720019,4.37,1.56,4.6400969817
2019-06-25 10:00:00,4.1745,1.601,4.4709787799,0.0045000000000000005,0.001,0.0046097722,4.17,1.6,4.4664191474,4.5545,1.671,4.8513617934,0.0045000000000000005,0.001,0.0046097722,4.55,1.67,4.846792754
2019-06-25 10:30:00,4.3145,1.371,4.5270908153,0.0045000000000000005,0.001,0.0046097722,4.31,1.37,4.5224993090000005,4.7745,1.851,5.1207471379,0.0045000000000000005,0.001,0.0046097722,4.77,1.85,5.1161899887
2019-06-25 11:00:00,4.057,0.891,4.1536887221,0.007,0.001,0.007071067800000001,4.05,0.89,4.1466371917,4.647,2.491,5.2725411331,0.007,0.001,0.007071067800000001,4.64,2.49,5.2658997332
2019-06-25 11:30:00,4.118,0.9905,4.2354473495,0.008,0.0005,0.0080156098,4.11,0.99,4.2275524834,4.578,2.3905,5.1645497626,0.008,0.0005,0.0080156098,4.57,2.39,5.1572279376
2019-06-25 12:00:00,4.0435,0.9390000000000001,4.1510978367,0.0235,-0.021,0.031515869,4.02,0.96,4.1330376238,4.4635,2.409,5.072091605,0.0235,-0.021,0.031515869,4.44,2.43,5.0614721179
2019-06-25 12:30:00,4.149,0.8995000000000001,4.2453858776,0.009000000000000001,-0.0005,0.0090138782,4.14,0.9,4.2366968265,4.589,2.4895,5.2207787973,0.009000000000000001,-0.0005,0.0090138782,4.58,2.49,5.2131084777
2019-06-25 13:00:00,4.121,0.876,4.2130769041,0.031,-0.024,0.0392045916,4.09,0.9,4.1878514778,4.531,2.516,5.1826843431,0.031,-0.024,0.0392045916,4.5,2.54,5.1673590934
2019-06-25 13:30:00,4.2355,1.466,4.4820326025,0.0155,-0.004,0.016007810600000002,4.22,1.47,4.4687022725,4.4655000000000005,2.046,4.9119045441,0.0155,-0.004,0.016007810600000002,4.45,2.05,4.8994897694
2019-06-25 14:00:00,4.05,1.4555,4.303600847,0.02,-0.0145,0.0247032387,4.03,1.47,4.2897319264,4.16,1.4855,4.4172740746,0.02,-0.0145,0.0247032387,4.14,1.5,4.4033623517
2019-06-25 14:30:00,3.983,1.289,4.1863838811,0.033,-0.031,0.045276925700000005,3.95,1.32,4.164720879,3.963,1.309,4.1735895821,0.033,-0.031,0.045276925700000005,3.93,1.34,4.1521681084
2019-06-25 15:00:00,4.1525,1.48,4.4083620825,0.0125,-0.01,0.016007810600000002,4.14,1.49,4.399965909,4.2125,1.5,4.4715943745,0.0125,-0.01,0.016007810600000002,4.2,1.51,4.4631939236000004
2019-06-25 15:30:00,4.0465,1.404,4.2831505052,0.026500000000000003,-0.026000000000000002,0.0371247896,4.02,1.43,4.2667669259,4.1265,1.434,4.3685647815,0.026500000000000003,-0.026000000000000002,0.0371247896,4.1,1.46,4.3521948486
2019-06-25 16:00:00,4.0915,1.4245,4.3323864671,0.0115,-0.0055000000000000005,0.012747548800000001,4.08,1.43,4.3233436135,4.1615,1.4545,4.4083616571,0.0115,-0.0055000000000000005,0.012747548800000001,4.15,1.46,4.3993294944
2019-06-25 16:30:00,4.08,1.4135,4.3179141087,1.28,-0.1665,1.2907835798,2.8,1.58,3.2150272161,4.16,1.4635,4.4099242907,1.28,-0.1665,1.2907835798,2.88,1.63,3.309274845
2019-06-25 17:00:00,4.2085,1.204,4.3773380324,4.7985,-0.446,4.8191823217,-0.59,1.65,1.7523127575,4.2085,1.444,4.4493379564,4.7985,-0.446,4.8191823217,-0.59,1.8900000000000001,1.9799494943
2019-06-25 17:30:00,3.9365,1.152,4.1016016689,4.0165,-0.148,4.0192258272,-0.08,1.3,1.3024592124,4.0265,1.262,4.2196381658,4.0165,-0.148,4.0192258272,0.01,1.4100000000000001,1.4100354605
2019-06-25 18:00:00,3.998,1.049,4.1333285618,3.848,-0.051000000000000004,3.8483379529,0.15,1.1,1.1101801656,4.158,1.159,4.3165084270000005,3.848,-0.051000000000000004,3.8483379529,0.31,1.21,1.2490796612
2019-06-25 18:30:00,3.8120000000000003,0.9225000000000001,3.922033943,3.842,-0.0275,3.8420984175,-0.03,0.9500000000000001,0.9504735662,3.982,1.0625,4.1213141411,3.842,-0.0275,3.8420984175,0.14,1.09,1.0989540482
2019-06-25 19:00:00,3.907,1.026,4.0394708812,3.847,-0.084,3.847916969,0.06,1.11,1.1116204388,4.117,1.156,4.2762162013000005,3.847,-0.084,3.847916969,0.27,1.24,1.2690547664
2019-06-25 19:30:00,3.914,1.055,4.0536922676,3.854,-0.105,3.8554300668,0.06,1.16,1.1615506877,4.124,1.175,4.2881232492,3.854,-0.105,3.8554300668,0.27,1.28,1.308166656
2019-06-25 20:00:00,3.8535,1.0695000000000001,3.9991614746,3.8535,-0.060500000000000005,3.8539748961,0.0,1.13,1.13,4.0635,1.2195,4.2425478783,3.8535,-0.060500000000000005,3.8539748961,0.21,1.28,1.2971121771
2019-06-25 20:30:00,3.741,0.934,3.8558315575,3.831,-0.006,3.8310046985,-0.09,0.9400000000000001,0.9442986816000001,3.951,1.164,4.1188951188,3.831,-0.006,3.8310046985,0.12,1.17,1.176137747
2019-06-25 21:00:00,3.483,0.983,3.6190576120999998,0.423,0.043000000000000003,0.4251799619,3.06,0.9400000000000001,3.2011248023,3.843,1.033,3.9794142785,0.423,0.043000000000000003,0.4251799619,3.42,0.99,3.5604072801
2019-06-25 21:30:00,3.34,1.012,3.4899489968,0.0,0.002,0.002,3.34,1.01,3.4893695706,3.71,1.032,3.8508601637,0.0,0.002,0.002,3.71,1.03,3.8503246616
2019-06-25 22:00:00,3.22,0.8325,3.3258767641,0.0,0.0025,0.0025,3.22,0.8300000000000001,3.3252518702,3.58,0.8525,3.6801027499,0.0,0.0025,0.0025,3.58,0.85,3.6795244258
2019-06-25 22:30:00,3.26,0.8325,3.3646182919,0.0,0.0025,0.0025,3.26,0.8300000000000001,3.3640005945,3.62,0.8225,3.7122643023,0.0,0.0025,0.0025,3.62,0.8200000000000001,3.7117111957
2019-06-25 23:00:00,3.26,0.7425,3.3434871392,0.0,0.0025,0.0025,3.26,0.74,3.3429328441,3.6,0.8225,3.6927640393,0.0,0.0025,0.0025,3.6,0.8200000000000001,3.6922080115
2019-06-25 23:30:00,3.16,0.8025,3.2603076925,0.0,0.0025,0.0025,3.16,0.8,3.2596932371,3.45,0.7925000000000001,3.5398525746000002,0.0,0.0025,0.0025,3.45,0.79,3.5392937149
2019-06-26 00:00:00,3.16,0.7825000000000001,3.2554425582,0.0,0.0025,0.0025,3.16,0.78,3.2548425461,3.42,0.7625000000000001,3.5039700698000003,0.0,0.0025,0.0025,3.42,0.76,3.5034268938
2019-06-26 00:30:00,2.99,0.403,3.0170364598,0.0,0.003,0.003,2.99,0.4,3.0166372006,3.34,1.093,3.5142921051,0.0,0.003,0.003,3.34,1.09,3.513360215
2019-06-26 01:00:00,2.95,0.7625000000000001,3.0469503196,0.0,0.0025,0.0025,2.95,0.76,3.0463256556,3.2,0.7425,3.2850123668,0.0,0.0025,0.0025,3.2,0.74,3.2844482033
2019-06-26 01:30:00,2.99,0.7625000000000001,3.0856938037,0.0,0.0025,0.0025,2.99,0.76,3.0850769845,3.26,0.8425,3.36710651,0.0,0.0025,0.0025,3.26,0.84,3.3664818431
2019-06-26 02:00:00,3.1,0.9025000000000001,3.2287003964,0.0,0.0025,0.0025,3.1,0.9,3.2280024783,3.36,0.8925000000000001,3.4765149575,0.0,0.0025,0.0025,3.36,0.89,3.4758739908000003
2019-06-26 02:30:00,3.03,0.782,3.1292849023000002,0.0,0.002,0.002,3.03,0.78,3.1287857069,3.2800000000000002,0.812,3.3790152412,0.0,0.002,0.002,3.2800000000000002,0.81,3.3785351856
2019-06-26 03:00:00,3.1,0.41150000000000003,3.1271923909,0.0,0.0015,0.0015,3.1,0.41000000000000003,3.126995363,3.47,1.3315000000000001,3.716691035,0.0,0.0015,0.0015,3.47,1.33,3.7161539258
2019-06-26 03:30:00,3.0,0.14150000000000001,3.0033351878,0.0,0.0015,0.0015,3.0,0.14,3.0032648901,3.47,1.6715,3.8515986616,0.0,0.0015,0.0015,3.47,1.67,3.8509479352
2019-06-26 04:00:00,3.06,0.41200000000000003,3.0876113745,0.0,0.002,0.002,3.06,0.41000000000000003,3.0873451378,3.47,1.492,3.777163486,0.0,0.002,0.002,3.47,1.49,3.7763739222
2019-06-26 04:30:00,3.16,0.892,3.283483516,0.0,0.002,0.002,3.16,0.89,3.2829407549000003,3.4,0.892,3.5150624461,0.0,0.002,0.002,3.4,0.89,3.5145554484
2019-06-26 05:00:00,3.12,0.8210000000000001,3.2262115554,0.0,0.001,0.001,3.12,0.8200000000000001,3.2259572223,3.36,0.801,3.4541570607,0.0,0.001,0.001,3.36,0.8,3.4539253032
2019-06-26 05:30:00,3.15,0.9015000000000001,3.2764618493,0.0,0.0015,0.0015,3.15,0.9,3.2760494502,3.39,0.8915000000000001,3.5052635065,0.0,0.0015,0.0015,3.39,0.89,3.504882309
2019-06-26 06:00:00,3.12,1.001,3.2766447778,0.0,0.001,0.001,3.12,1.0,3.2763394208,3.37,1.011,3.5183832935,0.0,0.001,0.001,3.37,1.01,3.518096076
2019-06-26 06:30:00,3.391,0.8415,3.4938522078,0.001,0.0015,0.0018027756000000002,3.39,0.84,3.4925205798,3.761,1.5215,4.0571028148,0.001,0.0015,0.0018027756000000002,3.76,1.52,4.0556133938
2019-06-26 07:00:00,3.6215,0.711,3.6906345322,0.0015,0.001,0.0018027756000000002,3.62,0.71,3.688970046,4.1015,1.991,4.559208621,0.0015,0.001,0.0018027756000000002,4.1,1.99,4.5574225172
2019-06-26 07:30:00,3.936,1.4745,4.2031233922,0.166,0.0045000000000000005,0.1660609828,3.77,1.47,4.0464552388,4.266,1.5245000000000002,4.5302159164999996,0.166,0.0045000000000000005,0.1660609828,4.1,1.52,4.3726879605
2019-06-26 08:00:00,4.267,1.6280000000000001,4.5670201445,3.097,-0.012,3.0970232482,1.17,1.6400000000000001,2.0145719148,4.397,1.728,4.72436165,3.097,-0.012,3.0970232482,1.3,1.74,2.1720036832
2019-06-26 08:30:00,4.1725,1.573,4.4591574597,0.8725,-0.007,0.8725280798,3.3,1.58,3.6587429535,4.3725,1.633,4.6674881093,0.8725,-0.007,0.8725280798,3.5,1.6400000000000001,3.8651778743
2019-06-26 09:00:00,4.3705,1.5434999999999999,4.635047195,3.7505,-0.1265,3.7526327425,0.62,1.67,1.7813758727,4.4205,1.6735,4.7266713975,3.7505,-0.1265,3.7526327425,0.67,1.8,1.9206509313
2019-06-26 09:30:00,4.447,1.6125,4.7303240111000004,4.187,-0.2675,4.1955363483,0.26,1.88,1.8978935692,4.427,1.7525,4.7612587884,4.187,-0.2675,4.1955363483,0.24,2.02,2.0342074624
2019-06-26 10:00:00,4.393,1.7189999999999999,4.7173520115,0.41300000000000003,0.019,0.413436815,3.98,1.7000000000000002,4.3278632141,4.503,1.7690000000000001,4.8380130219,0.41300000000000003,0.019,0.413436815,4.09,1.75,4.4486627204
2019-06-26 10:30:00,4.31,1.7995,4.6705781494,0.03,-0.0105,0.0317844302,4.28,1.81,4.646988272,4.45,1.8295,4.8114000301,0.03,-0.0105,0.0317844302,4.42,1.8399999999999999,4.7876925549
2019-06-26 11:00:00,4.4825,1.9065,4.8710931525,0.0125,-0.0035,0.012980755,4.47,1.9100000000000001,4.860966982,4.6425,1.9365,5.0301926901,0.0125,-0.0035,0.012980755,4.63,1.94,5.0200099601
2019-06-26 11:30:00,4.3870000000000005,1.7755,4.7326704143,0.027,-0.0145,0.0306471858,4.36,1.79,4.7131412031,4.527,1.7955,4.8700666577,0.027,-0.0145,0.0306471858,4.5,1.81,4.8503711198
2019-06-26 12:00:00,4.4135,1.709,4.7328282506,0.0135,-0.001,0.013536986400000001,4.4,1.71,4.7206037749,4.5135000000000005,1.7389999999999999,4.8369208439,0.0135,-0.001,0.013536986400000001,4.5,1.74,4.8246865183
2019-06-26 12:30:00,4.3065,1.6019999999999999,4.594817325,0.006500000000000001,0.002,0.0068007353,4.3,1.6,4.5880278988,4.4365,1.6320000000000001,4.7271509654,0.006500000000000001,0.002,0.0068007353,4.43,1.63,4.7203601558
2019-06-26 13:00:00,4.274,1.6465,4.5801788448,0.014,-0.0035,0.014430869700000001,4.26,1.65,4.568380457,4.384,1.7265000000000001,4.7117150009,0.014,-0.0035,0.014430869700000001,4.37,1.73,4.6999787234
2019-06-26 13:30:00,4.3135,1.4855,4.5621258751,0.07350000000000001,-0.0245,0.0774758027,4.24,1.51,4.5008554742,4.2435,1.5554999999999999,4.519609773,0.07350000000000001,-0.0245,0.0774758027,4.17,1.58,4.459293666
2019-06-26 14:00:00,4.0805,1.304,4.2837946088,0.07050000000000001,-0.026000000000000002,0.0751415331,4.01,1.33,4.2248076879,3.9205,1.304,4.1316747512,0.07050000000000001,-0.026000000000000002,0.0751415331,3.85,1.33,4.0732542273
2019-06-26 14:30:00,4.0015,1.34,4.2199054788,0.07150000000000001,-0.03,0.0775387,3.93,1.37,4.1619466599,3.9215,1.34,4.1441238218,0.07150000000000001,-0.03,0.0775387,3.85,1.37,4.0864899364
2019-06-26 15:00:00,4.044,1.29,4.2447657179,0.044,-0.02,0.0483321839,4.0,1.31,4.209049774,3.9939999999999998,1.29,4.1971580861,0.044,-0.02,0.0483321839,3.95,1.31,4.1615622067
2019-06-26 15:30:00,3.956,1.2555,4.1504477168,0.026000000000000002,-0.0045000000000000005,0.0263865496,3.93,1.26,4.1270449477,3.976,1.2555,4.1695151097,0.026000000000000002,-0.0045000000000000005,0.0263865496,3.95,1.26,4.1460945479
2019-06-26 16:00:00,3.8025,1.1105,3.9613402404,0.0425,-0.0195,0.0467600257,3.76,1.13,3.9261304105,3.9925,1.1205,4.1467549361,0.0425,-0.0195,0.0467600257,3.95,1.1400000000000001,4.111216365
2019-06-26 16:30:00,3.9505,1.137,4.1108659976,0.07050000000000001,-0.023,0.0741569282,3.88,1.16,4.0496913463,4.0205,1.187,4.1920626486,0.07050000000000001,-0.023,0.0741569282,3.95,1.21,4.1311741672
2019-06-26 17:00:00,4.0295,1.1405,4.1877930345,0.059500000000000004,-0.0195,0.0626138962,3.9699999999999998,1.16,4.1360004836,4.0095,1.1305,4.1658277089,0.059500000000000004,-0.0195,0.0626138962,3.95,1.15,4.1140004861
2019-06-26 17:30:00,4.009,0.997,4.131112441,3.589,-0.203,3.5947364298,0.42,1.2,1.271377206,3.859,1.077,4.0064710157,3.589,-0.203,3.5947364298,0.27,1.28,1.308166656
2019-06-26 18:00:00,4.0205,0.852,4.1097839663,4.5405,-0.34800000000000003,4.5538164489,-0.52,1.2,1.3078226178999999,3.8805,0.932,3.9908525718,4.5405,-0.34800000000000003,4.5538164489,-0.66,1.28,1.4401388822
2019-06-26 18:30:00,3.987,0.6940000000000001,4.0469500862,4.477,-0.226,4.4827006369,-0.49,0.92,1.0423531072,3.967,1.354,4.191706693,4.477,-0.226,4.4827006369,-0.51,1.58,1.6602710622
2019-06-26 19:00:00,4.093,1.157,4.2533866506999995,4.453,-0.263,4.4607598008,-0.36,1.42,1.4649232062,4.093,1.2770000000000001,4.2875841683,4.453,-0.263,4.4607598008,-0.36,1.54,1.5815182579
2019-06-26 19:30:00,4.117,1.168,4.2794757857,4.507,-0.28200000000000003,4.5158136587,-0.39,1.45,1.5015325503999999,4.147,1.288,4.3424132691,4.507,-0.28200000000000003,4.5158136587,-0.36,1.57,1.6107451691999999
2019-06-26 20:00:00,3.86,1.0975,4.0129921817,0.49,0.007500000000000001,0.49005739460000003,3.37,1.09,3.5418921496999998,4.19,1.3775,4.4106242472,0.49,0.007500000000000001,0.49005739460000003,3.7,1.37,3.9454910974
2019-06-26 20:30:00,3.7025,1.162,3.8805605587,0.0025,0.002,0.0032015621000000003,3.7,1.16,3.8775765628,4.0525,1.312,4.2595892114,0.0025,0.002,0.0032015621000000003,4.05,1.31,4.2565948832
2019-06-26 21:00:00,3.7205,1.1615,3.8975893191,0.0005,0.0015,0.0015811388,3.7199999999999998,1.16,3.8966652409,4.0505,1.2215,4.2306751825,0.0005,0.0015,0.0015811388,4.05,1.22,4.2297635868
2019-06-26 21:30:00,3.75,1.0115,3.8840226892,0.0,0.0015,0.0015,3.75,1.01,3.8836323204000003,4.16,1.4615,4.4092609642,0.0,0.0015,0.0015,4.16,1.46,4.4087639991
2019-06-26 22:00:00,3.61,1.1325,3.7834714549,0.0,0.0025,0.0025,3.61,1.13,3.7827238863,3.95,1.1425,4.1119102921,0.0,0.0025,0.0025,3.95,1.1400000000000001,4.111216365
2019-06-26 22:30:00,3.46,1.0525,3.6165392643,0.0,0.0025,0.0025,3.46,1.05,3.6158124951,3.79,1.0525,3.9334280532,0.0,0.0025,0.0025,3.79,1.05,3.9327598452
2019-06-26 23:00:00,3.41,1.0225,3.5600008778000003,0.0,0.0025,0.0025,3.41,1.02,3.5592836358,3.7199999999999998,1.0225,3.8579665952,0.0,0.0025,0.0025,3.7199999999999998,1.02,3.8573047584999998
2019-06-26 23:30:00,3.2800000000000002,1.043,3.4418380264,0.0,0.003,0.003,3.2800000000000002,1.04,3.4409301067999998,3.56,1.043,3.7096427052000003,0.0,0.003,0.003,3.56,1.04,3.7088003451000002
2019-06-27 00:00:00,3.19,0.863,3.3046738114,0.0,0.003,0.003,3.19,0.86,3.3038916447,3.51,1.233,3.7202673291,0.0,0.003,0.003,3.51,1.23,3.7192741227
2019-06-27 00:30:00,3.01,0.243,3.0197928737,0.0,0.003,0.003,3.01,0.24,3.019552947,3.46,1.7429999999999999,3.8742288265,0.0,0.003,0.003,3.46,1.74,3.8728800653
2019-06-27 01:00:00,3.08,0.972,3.2297343544,0.0,0.002,0.002,3.08,0.97,3.2291330106,3.36,1.092,3.5329964619,0.0,0.002,0.002,3.36,1.09,3.5323788019
2019-06-27 01:30:00,3.14,1.1415,3.3410510696,0.0,0.0015,0.0015,3.14,1.1400000000000001,3.3405388787,3.4,1.1415,3.5865055765,0.0,0.0015,0.0015,3.4,1.1400000000000001,3.5860284438
2019-06-27 02:00:00,3.14,1.1815,3.3549280544,0.0,0.0015,0.0015,3.14,1.18,3.3544000954,3.4,1.1715,3.5961663268,0.0,0.0015,0.0015,3.4,1.17,3.5956779611
2019-06-27 02:30:00,3.05,0.8015,3.1535539079,0.0,0.0015,0.0015,3.05,0.8,3.1531730051,3.38,1.4315,3.6706392155,0.0,0.0015,0.0015,3.38,1.43,3.6700544955
2019-06-27 03:00:00,3.12,1.101,3.3085647946,0.0,0.001,0.001,3.12,1.1,3.3082321563,3.38,1.081,3.5486562245,0.0,0.001,0.001,3.38,1.08,3.5483517300000003
2019-06-27 03:30:00,3.08,1.1015,3.271039934,0.0,0.0015,0.0015,3.08,1.1,3.2705351244,3.31,1.0615,3.4760440518,0.0,0.0015,0.0015,3.31,1.06,3.4755862815
2019-06-27 04:00:00,2.99,0.8115,3.0981659494000002,0.0,0.0015,0.0015,2.99,0.81,3.0977733939,3.2800000000000002,1.2115,3.496588659,0.0,0.0015,0.0015,3.2800000000000002,1.21,3.4960692213
2019-06-27 04:30:00,2.89,0.8115,3.0017715186,0.0,0.0015,0.0015,2.89,0.81,3.0013663555,3.11,0.8015,3.2116198794,0.0,0.0015,0.0015,3.11,0.8,3.2112458641
2019-06-27 05:00:00,2.93,0.8715,3.0568631389,0.0,0.0015,0.0015,2.93,0.87,3.0564358328,3.15,0.8515,3.2630587261,0.0,0.0015,0.0015,3.15,0.85,3.2626676202000002
2019-06-27 05:30:00,2.93,0.6805,3.0079860788,0.0,0.0005,0.0005,2.93,0.68,3.0078730026,3.2,0.9705,3.3439303596,0.0,0.0005,0.0005,3.2,0.97,3.3437852802
2019-06-27 06:00:00,2.8705,0.5405,2.9209434264,0.0005,0.0005,0.0007071068,2.87,0.54,2.9203595669,3.1305,0.9305,3.2658629028,0.0005,0.0005,0.0007071068,3.13,0.93,3.2652411856
2019-06-27 06:30:00,3.1310000000000002,0.5105000000000001,3.1723447559,0.001,0.0005,0.0011180340000000002,3.13,0.51,3.1712773452,3.451,1.0905,3.6191975975,0.001,0.0005,0.0011180340000000002,3.45,1.09,3.6180934206
2019-06-27 07:00:00,3.5835,1.0705,3.7399789438,0.0035,0.0005,0.0035355339000000003,3.58,1.07,3.7364823029,3.8635,1.0905,4.014451706,0.0035,0.0005,0.0035355339000000003,3.86,1.09,4.010947519
2019-06-27 07:30:00,3.8565,1.021,3.9893650184,0.006500000000000001,0.001,0.0065764732,3.85,1.02,3.9828256301,4.1965,1.401,4.4241850379,0.006500000000000001,0.001,0.0065764732,4.19,1.4,4.4177030231
2019-06-27 08:00:00,3.9525,0.546,3.9900341164,0.0125,-0.014,0.0187683244,3.94,0.56,3.9795979696,4.4425,2.136,4.9293308116,0.0125,-0.014,0.0187683244,4.43,2.15,4.9241649038
2019-06-27 08:30:00,4.033,0.77,4.1058481462,0.023,-0.02,0.0304795013,4.01,0.79,4.0870771953,4.413,1.97,4.8327496314000005,0.023,-0.02,0.0304795013,4.39,1.99,4.8199792531
2019-06-27 09:00:00,4.053,0.7225,4.1168938837,0.043000000000000003,-0.0175,0.046424670200000004,4.01,0.74,4.0777076894,4.433,2.0325,4.8767351015,0.043000000000000003,-0.0175,0.046424670200000004,4.39,2.05,4.8450593392
2019-06-27 09:30:00,4.0925,0.6035,4.1367582115,0.052500000000000005,-0.026500000000000003,0.0588090129,4.04,0.63,4.0888262374,4.4825,2.1535,4.9729637541,0.052500000000000005,-0.026500000000000003,0.0588090129,4.43,2.18,4.9373373391
2019-06-27 10:00:00,4.134,0.6395000000000001,4.1831705978,0.074,-0.030500000000000003,0.080039053,4.06,0.67,4.1149119067,4.504,2.1995,5.0123663324,0.074,-0.030500000000000003,0.080039053,4.43,2.23,4.9596169207
2019-06-27 10:30:00,3.8485,0.6665,3.9057873086,0.08850000000000001,-0.0235,0.0915669154,3.76,0.6900000000000001,3.8227869415,4.0885,1.8465,4.4861335803,0.08850000000000001,-0.0235,0.0915669154,4.0,1.87,4.4155294133
2019-06-27 11:00:00,4.0685,1.4395,4.3156520365,0.2185,-0.0005,0.2185005721,3.85,1.44,4.1104865892,4.1185,1.4195,4.3562624462,0.2185,-0.0005,0.2185005721,3.9,1.42,4.1504698529
2019-06-27 11:30:00,4.1355,1.3795,4.3595160855,0.0855,-0.030500000000000003,0.0907771998,4.05,1.4100000000000001,4.2884262848,4.1655,1.3695,4.3848512518,0.0855,-0.030500000000000003,0.0907771998,4.08,1.4,4.313513649
2019-06-27 12:00:00,3.9355,1.3355000000000001,4.1559259498,0.14550000000000002,-0.0245,0.1475482972,3.79,1.3599999999999999,4.026623896,3.9355,1.3255,4.1527232631,0.14550000000000002,-0.0245,0.1475482972,3.79,1.35,4.0232573867
2019-06-27 12:30:00,3.787,1.199,3.9722751667000002,0.097,-0.031,0.1018331969,3.69,1.23,3.889601522,3.807,1.389,4.0524770203,0.097,-0.031,0.1018331969,3.71,1.42,3.9724677469
2019-06-27 13:00:00,3.6905,0.6115,3.7408184265,0.1105,-0.0385,0.1170149563,3.58,0.65,3.6385299229,3.8505000000000003,1.9815,4.3304379109,0.1105,-0.0385,0.1170149563,3.74,2.02,4.2506470096
2019-06-27 13:30:00,3.919,1.2425,4.1112488674,0.099,-0.0375,0.1058642999,3.8200000000000003,1.28,4.0287467034,3.8890000000000002,1.2625,4.0887928842,0.099,-0.0375,0.1058642999,3.79,1.3,4.0067567932
2019-06-27 14:00:00,3.8120000000000003,1.244,4.0098478774,0.092,-0.036000000000000004,0.0987927123,3.7199999999999998,1.28,3.9340564307,3.7720000000000002,1.264,3.978150324,0.092,-0.036000000000000004,0.0987927123,3.68,1.3,3.9028707383
2019-06-27 14:30:00,3.5455,0.9175000000000001,3.6622911545,0.0955,-0.0425,0.1045299,3.45,0.96,3.5810752575,3.5655,1.4775,3.8595072872,0.0955,-0.0425,0.1045299,3.47,1.52,3.7883109693
2019-06-27 15:00:00,3.6335,1.046,3.7810631111,0.0835,-0.044,0.0943835261,3.55,1.09,3.7135697112,3.6535,1.506,3.9517209226,0.0835,-0.044,0.0943835261,3.5700000000000003,1.55,3.8919660841
2019-06-27 15:30:00,3.6615,0.6435000000000001,3.7176167769,0.0815,-0.036500000000000005,0.089300056,3.58,0.68,3.6440087815,3.7915,1.9735,4.2743624671,0.0815,-0.036500000000000005,0.089300056,3.71,2.01,4.2195023403
2019-06-27 16:00:00,3.7525,0.514,3.7875390757,0.0825,-0.036000000000000004,0.0900124991,3.67,0.55,3.7109836971,3.9525,2.064,4.4589631362,0.0825,-0.036000000000000004,0.0900124991,3.87,2.1,4.4030557571
2019-06-27 16:30:00,3.659,0.852,3.7568850128999998,0.259,0.012,0.2592778432,3.4,0.84,3.5022278624,3.729,1.392,3.9803398096000002,0.259,0.012,0.2592778432,3.47,1.38,3.7343406379
2019-06-27 17:00:00,3.6215,1.1375,3.7959410559,0.061500000000000006,-0.022500000000000003,0.0654866399,3.56,1.16,3.7442222156,3.6715,1.1575,3.8496387493,0.061500000000000006,-0.022500000000000003,0.0654866399,3.61,1.18,3.7979599787
2019-06-27 17:30:00,3.86,1.09,4.010947519,3.93,-0.25,3.9379436258,-0.07,1.34,1.3418271126,3.7800000000000002,1.17,3.9569306287,3.93,-0.25,3.9379436258,-0.15,1.42,1.4279005568
2019-06-27 18:00:00,3.912,1.066,4.0546393181,4.432,-0.314,4.4431092717,-0.52,1.38,1.4747203125000001,3.872,1.156,4.040881092,4.432,-0.314,4.4431092717,-0.56,1.47,1.5730543538
2019-06-27 18:30:00,3.8685,1.014,3.9991859484,4.4085,-0.336,4.4212858141,-0.54,1.35,1.4539944979000001,3.8885,1.134,4.0504800024,4.4085,-0.336,4.4212858141,-0.52,1.47,1.5592626463
2019-06-27 19:00:00,3.89,1.078,4.0366055046,4.43,-0.332,4.4424232126,-0.54,1.4100000000000001,1.5098675439,3.95,1.198,4.1276753748,4.43,-0.332,4.4424232126,-0.48,1.53,1.6035273617999999
2019-06-27 19:30:00,3.83,1.07,3.9766568874,4.47,-0.38,4.4861230478,-0.64,1.45,1.5849605673,3.93,1.22,4.115009113,4.47,-0.38,4.4861230478,-0.54,1.6,1.6886681142
2019-06-27 20:00:00,3.6950000000000003,1.131,3.8642186791,2.045,0.221,2.0569069012,1.65,0.91,1.8843035849,3.925,1.221,4.1105311092,2.045,0.221,2.0569069012,1.88,1.0,2.1294130647
2019-06-27 20:30:00,3.657,1.106,3.8205869968,0.787,0.136,0.7986645103000001,2.87,0.97,3.0294884057,3.947,1.166,4.115624497,0.787,0.136,0.7986645103000001,3.16,1.03,3.3236275363
2019-06-27 21:00:00,3.5115,1.072,3.6714869263,0.0015,0.002,0.0025,3.51,1.07,3.6694686264,3.8515,1.1320000000000001,4.0144085804,0.0015,0.002,0.0025,3.85,1.13,4.0124057621
2019-06-27 21:30:00,3.54,1.0915,3.7044530298,0.0,0.0015,0.0015,3.54,1.09,3.7040113391,3.88,1.1515,4.0472647862,0.0,0.0015,0.0015,3.88,1.15,4.046838272
2019-06-27 22:00:00,3.46,1.072,3.6222622765,0.0,0.002,0.002,3.46,1.07,3.6216708851,3.8,1.1320000000000001,3.9650250945,0.0,0.002,0.002,3.8,1.13,3.9644545653
2019-06-27 22:30:00,3.4905,0.792,3.5792253701,0.0005,0.002,0.0020615528,3.49,0.79,3.5782956837,3.8905000000000003,1.422,4.1422305887,0.0005,0.002,0.0020615528,3.89,1.42,4.1410747397
2019-06-27 23:00:00,3.43,0.482,3.4637009109,0.0,0.002,0.002,3.43,0.48,3.4634231621,3.92,1.812,4.3185349368,0.0,0.002,0.002,3.92,1.81,4.3176961449
2019-06-27 23:30:00,3.32,1.0115,3.470667407,0.0,0.0015,0.0015,3.32,1.01,3.4702305399,3.58,1.0115,3.720152181,0.0,0.0015,0.0015,3.58,1.01,3.7197446149
2019-06-28 00:00:00,3.22,0.592,3.2739676235,0.0,0.002,0.002,3.22,0.59,3.2736065738,3.58,1.492,3.8784615507,0.0,0.002,0.002,3.58,1.49,3.8776926129
2019-06-28 00:30:00,3.07,0.232,3.0787536439,0.0,0.002,0.002,3.07,0.23,3.0786035795,3.5,1.782,3.9275340864,0.0,0.002,0.002,3.5,1.78,3.9266270513
2019-06-28 01:00:00,3.0705,0.8425,3.1839875157,0.0005,0.0025,0.0025495098,3.07,0.84,3.1828446396,3.3205,1.1225,3.5051000699,0.0005,0.0025,0.0025495098,3.32,1.12,3.5038264797
2019-06-28 01:30:00,3.0515,1.012,3.2149333197,0.0015,0.002,0.0025,3.05,1.01,3.2128803277,3.2515,1.002,3.4023897851,0.0015,0.002,0.0025,3.25,1.0,3.4003676272
2019-06-28 02:00:00,3.0115,1.011,3.1766732992,0.0015,0.001,0.0018027756000000002,3.01,1.01,3.1749330702,3.2115,1.001,3.3638866286,0.0015,0.001,0.0018027756000000002,3.21,1.0,3.3621570457
2019-06-28 02:30:00,3.1115,1.0505,3.2840497103,0.0015,0.0005,0.0015811388,3.11,1.05,3.2824685832,3.3115,1.0405,3.4711197761,0.0015,0.0005,0.0015811388,3.31,1.04,3.4695388743
2019-06-28 03:00:00,3.111,1.051,3.2837359821,0.001,0.001,0.0014142136,3.11,1.05,3.2824685832,3.311,1.041,3.4707927048,0.001,0.001,0.0014142136,3.31,1.04,3.4695388743
2019-06-28 03:30:00,3.071,1.051,3.24586537,0.001,0.001,0.0014142136,3.07,1.05,3.2445955064,3.281,1.041,3.4421856429,0.001,0.001,0.0014142136,3.2800000000000002,1.04,3.4409301067999998
2019-06-28 04:00:00,3.0005,1.0015,3.1632265964,0.0005,0.0015,0.0015811388,3.0,1.0,3.1622776602,3.2005,0.9915,3.3505630124,0.0005,0.0015,0.0015811388,3.2,0.99,3.3496417719
2019-06-28 04:30:00,2.9699999999999998,0.9515,3.1186939975,0.0,0.0015,0.0015,2.9699999999999998,0.9500000000000001,3.1182366812,3.16,0.9315,3.2944335249,0.0,0.0015,0.0015,3.16,0.93,3.2940097146
2019-06-28 05:00:00,3.1,1.0005,3.2574530311,0.0,0.0005,0.0005,3.1,1.0,3.257299495,3.32,1.1105,3.5008013725,0.0,0.0005,0.0005,3.32,1.11,3.5006427981
2019-06-28 05:30:00,2.93,0.341,2.9497764322,0.0,0.001,0.001,2.93,0.34,2.9496609975,3.32,1.701,3.7303888537,0.0,0.001,0.001,3.32,1.7000000000000002,3.7299329753
2019-06-28 06:00:00,2.7605,0.171,2.7657912521,0.0005,0.001,0.0011180340000000002,2.76,0.17,2.765230551,3.1305,1.501,3.4717475787,0.0005,0.001,0.0011180340000000002,3.13,1.5,3.4708644456
2019-06-28 06:30:00,3.1515,0.871,3.2696472669,0.0015,0.001,0.0018027756000000002,3.15,0.87,3.2679351279,3.4314999999999998,1.191,3.6323096302,0.0015,0.001,0.0018027756000000002,3.43,1.19,3.6305646944000003
2019-06-28 07:00:00,3.314,0.331,3.3304890031,0.004,0.001,0.0041231056,3.31,0.33,3.3264094757000002,3.754,1.611,4.0850749075,0.004,0.001,0.0041231056,3.75,1.6099999999999999,4.0810047782
2019-06-28 07:30:00,3.5365,0.9505,3.6620052567,0.006500000000000001,0.0005,0.0065192024,3.5300000000000002,0.9500000000000001,3.6555984462,3.8465,1.1305,4.0091885089,0.006500000000000001,0.0005,0.0065192024,3.84,1.13,4.0028115119
2019-06-28 08:00:00,3.8415,0.805,3.9249391397,0.0115,-0.015,0.0189010582,3.83,0.8200000000000001,3.9167971609,4.2715,1.855,4.6569021087,0.0115,-0.015,0.0189010582,4.26,1.87,4.65236499
2019-06-28 08:30:00,3.9625,1.3940000000000001,4.2005526125,0.022500000000000003,-0.016,0.0276088754,3.94,1.4100000000000001,4.1846983165000005,4.2225,1.604,4.5168929863,0.022500000000000003,-0.016,0.0276088754,4.2,1.62,4.5015997157
2019-06-28 09:00:00,4.0095,1.486,4.2760128917,0.029500000000000002,-0.024,0.0380295937,3.98,1.51,4.2568180605,4.1895,1.536,4.4621974687,0.029500000000000002,-0.024,0.0380295937,4.16,1.56,4.4428819476
2019-06-28 09:30:00,3.9405,0.934,4.0496785366,0.0405,-0.026000000000000002,0.048127435,3.9,0.96,4.0164163131,4.2505,2.194,4.7833446719,0.0405,-0.026000000000000002,0.048127435,4.21,2.22,4.7594642556
2019-06-28 10:00:00,3.914,1.418,4.1629460722000005,0.054,-0.032,0.0627694193,3.86,1.45,4.1233602802,3.9939999999999998,1.468,4.2552391237,0.054,-0.032,0.0627694193,3.94,1.5,4.2158747609
2019-06-28 10:30:00,3.74,0.752,3.8148530771,0.08,-0.028,0.0847584804,3.66,0.78,3.7421918711,3.96,1.932,4.4061575097,0.08,-0.028,0.0847584804,3.88,1.96,4.3469529558
2019-06-28 11:00:00,3.739,0.7885000000000001,3.8212371361,0.079,-0.0315,0.0850485156,3.66,0.8200000000000001,3.7507332615999998,3.909,1.8785,4.3369393874,0.079,-0.0315,0.0850485156,3.83,1.9100000000000001,4.2798364455
2019-06-28 11:30:00,3.8529999999999998,1.086,4.0031244048,0.083,-0.034,0.08969392400000001,3.77,1.12,3.9328488402,3.9130000000000003,1.596,4.2259655701,0.083,-0.034,0.08969392400000001,3.83,1.63,4.1624271765
2019-06-28 12:00:00,3.8125,1.2505,4.0123442649,0.07250000000000001,-0.0395,0.0825620978,3.74,1.29,3.9562229462,3.7925,1.3605,4.0291458772,0.07250000000000001,-0.0395,0.0825620978,3.7199999999999998,1.4,3.9747201159000003
2019-06-28 12:30:00,3.7865,1.2555,3.9892182818,0.08650000000000001,-0.0345,0.09312625840000001,3.7,1.29,3.9184308084,3.7665,1.3255,3.9929278105,0.08650000000000001,-0.0345,0.09312625840000001,3.68,1.3599999999999999,3.9232639473
2019-06-28 13:00:00,3.6475,1.169,3.8302502856,0.0975,-0.031,0.1023095792,3.55,1.2,3.7473323845,3.6275,1.329,3.8632883985,0.0975,-0.031,0.1023095792,3.5300000000000002,1.3599999999999999,3.7829221509
2019-06-28 13:30:00,3.432,0.362,3.4510386842000003,0.092,-0.028,0.09616652220000001,3.34,0.39,3.3626923737,3.582,1.912,4.0603531866,0.092,-0.028,0.09616652220000001,3.49,1.94,3.9929562983
2019-06-28 14:00:00,3.344,0.391,3.3667814007,0.084,-0.029,0.0888650663,3.26,0.42,3.2869438693,3.484,1.941,3.9881997192,0.084,-0.029,0.0888650663,3.4,1.97,3.9294910612000002
2019-06-28 14:30:00,3.3955,0.3645,3.4150081259,0.0955,-0.025500000000000002,0.0988458396,3.3,0.39,3.322965543,3.5455,1.9045,4.0246354493,0.0955,-0.025500000000000002,0.0988458396,3.45,1.9300000000000002,3.9531506422
2019-06-28 15:00:00,3.4585,0.6345000000000001,3.5162213383000003,0.0685,-0.025500000000000002,0.07309240730000001,3.39,0.66,3.4536502429000002,3.5585,1.5045000000000002,3.8634754432,0.0685,-0.025500000000000002,0.07309240730000001,3.49,1.53,3.8106429904
2019-06-28 15:30:00,3.4625,0.927,3.5844435063,0.07250000000000001,-0.023,0.0760608309,3.39,0.9500000000000001,3.5205965404,3.4825,1.217,3.6890236174,0.07250000000000001,-0.023,0.0760608309,3.41,1.24,3.6284569723
2019-06-28 16:00:00,3.3235,0.994,3.4689606873,0.0835,-0.026000000000000002,0.08745427380000001,3.24,1.02,3.3967631651,3.2935,0.984,3.4373533787,0.0835,-0.026000000000000002,0.08745427380000001,3.21,1.01,3.3651448706
2019-06-28 16:30:00,3.2555,0.5405,3.3000637115,0.0855,-0.0195,0.0876954959,3.17,0.56,3.2190837206,3.2955,1.3605,3.5652882773,0.0855,-0.0195,0.0876954959,3.21,1.38,3.4940663989000003
2019-06-28 17:00:00,3.323,0.431,3.3508342245,0.073,-0.019,0.0754320887,3.25,0.45,3.2810059433,3.453,1.471,3.753271906,0.073,-0.019,0.0754320887,3.38,1.49,3.6938462339
2019-06-28 17:30:00,3.5220000000000002,0.295,3.5343328932,2.552,0.125,2.5550594905,0.97,0.17,0.9847842403,3.592,1.835,4.0335702547,2.552,0.125,2.5550594905,1.04,1.71,2.0014244927
2019-06-28 18:00:00,3.6095,0.9975,3.7447959223,2.5795,0.24750000000000003,2.5913464647,1.03,0.75,1.2741271522,3.5795,1.0375,3.7268252575,2.5795,0.24750000000000003,2.5913464647,1.0,0.79,1.2744018205
2019-06-28 18:30:00,3.479,0.935,3.6024527754999998,2.559,0.23500000000000001,2.5697676938000003,0.92,0.7000000000000001,1.1560276812999999,3.499,0.985,3.6350001376,2.559,0.23500000000000001,2.5697676938000003,0.9400000000000001,0.75,1.2025389807
2019-06-28 19:00:00,3.3795,0.93,3.5051277081,2.5795,0.23,2.5897336253,0.8,0.7000000000000001,1.0630145813,3.4595000000000002,0.98,3.5956279354,2.5795,0.23,2.5897336253,0.88,0.75,1.1562439189
2019-06-28 19:30:00,3.466,0.674,3.5309250912,2.576,0.224,2.5857207893,0.89,0.45,0.9972963451,3.656,1.354,3.8986731076,2.576,0.224,2.5857207893,1.08,1.13,1.5631058825
2019-06-28 20:00:00,3.3890000000000002,0.9135000000000001,3.5099577277,0.269,0.053500000000000006,0.2742685728,3.12,0.86,3.2363559755,3.6790000000000003,0.9835,3.8081902854000003,0.269,0.053500000000000006,0.2742685728,3.41,0.93,3.5345438178
2019-06-28 20:30:00,3.172,0.42150000000000004,3.1998822244,0.002,0.0015,0.0025,3.17,0.42,3.1977023001,3.612,1.3715,3.8636195788,0.002,0.0015,0.0025,3.61,1.37,3.8612174246
2019-06-28 21:00:00,3.0705,0.6015,3.1288612146,0.0005,0.0015,0.0015811388,3.07,0.6000000000000001,3.1280824797,3.4405,0.9415,3.5669962854,0.0005,0.0015,0.0015811388,3.44,0.9400000000000001,3.5661183379
2019-06-28 21:30:00,2.8,0.601,2.8637739087,0.0,0.001,0.001,2.8,0.6000000000000001,2.8635642127,3.12,0.621,3.1812011882,0.0,0.001,0.001,3.12,0.62,3.1810061301
2019-06-28 22:00:00,2.84,0.602,2.9031024784,0.0,0.002,0.002,2.84,0.6000000000000001,2.902688409,3.17,0.622,3.2304464088,0.0,0.002,0.002,3.17,0.62,3.2300619189
2019-06-28 22:30:00,2.71,0.432,2.7442164638,0.0,0.002,0.002,2.71,0.43,2.7439023306,3.06,0.602,3.1186541969,0.0,0.002,0.002,3.06,0.6000000000000001,3.1182687504
2019-06-28 23:00:00,2.64,0.49250000000000005,2.6855458011,0.0,0.0025,0.0025,2.64,0.49,2.6850884529,2.94,0.49250000000000005,2.9809656573,0.0,0.0025,0.0025,2.94,0.49,2.9805536398
2019-06-28 23:30:00,2.51,0.462,2.5521645715,0.0,0.002,0.002,2.51,0.46,2.551803284,2.7800000000000002,0.452,2.8165056364,0.0,0.002,0.002,2.7800000000000002,0.45,2.8161853632
2019-06-29 00:00:00,2.43,0.432,2.4681012945000003,0.0,0.002,0.002,2.43,0.43,2.4677520135,2.69,0.452,2.7277103952,0.0,0.002,0.002,2.69,0.45,2.7273796948999998
2019-06-29 00:30:00,2.25,0.21250000000000002,2.2600124447,0.0,0.0025,0.0025,2.25,0.21,2.2597787502,2.5300000000000002,0.6425000000000001,2.6103076926,0.0,0.0025,0.0025,2.5300000000000002,0.64,2.6096934686
2019-06-29 01:00:00,2.27,0.212,2.2798780669,0.0,0.002,0.002,2.27,0.21,2.2796929618,2.55,0.6920000000000001,2.6422270909,0.0,0.002,0.002,2.55,0.6900000000000001,2.6417039955
2019-06-29 01:30:00,2.27,0.271,2.2861192007,0.0,0.001,0.001,2.27,0.27,2.2860008749,2.51,0.491,2.5575732639,0.0,0.001,0.001,2.51,0.49,2.5573814733
2019-06-29 02:00:00,2.24,0.3915,2.2739551996,0.0,0.0015,0.0015,2.24,0.39,2.2736974293,2.45,0.36150000000000004,2.4765262466,0.0,0.0015,0.0015,2.45,0.36,2.4763077353
2019-06-29 02:30:00,2.18,0.3905,2.2146986815,0.0,0.0005,0.0005,2.18,0.39,2.2146105752,2.39,0.36050000000000004,2.4170354259,0.0,0.0005,0.0005,2.39,0.36,2.4169609016
2019-06-29 03:00:00,2.12,0.391,2.1557553201,0.0,0.001,0.001,2.12,0.39,2.1555741694,2.32,0.361,2.3479184398,0.0,0.001,0.001,2.32,0.36,2.3477648945
2019-06-29 03:30:00,2.01,0.111,2.0130625922,0.0,0.001,0.001,2.01,0.11,2.0130076999,2.25,0.521,2.3095326367,0.0,0.001,0.001,2.25,0.52,2.3093072554000003
2019-06-29 04:00:00,2.14,0.35050000000000003,2.1685133733,0.0,0.0005,0.0005,2.14,0.35000000000000003,2.1684326137,2.35,0.42050000000000004,2.387324915,0.0,0.0005,0.0005,2.35,0.42,2.3872368965
2019-06-29 04:30:00,2.09,0.091,2.0919801624,0.0,0.001,0.001,2.09,0.09,2.0919369015,2.35,0.631,2.433240843,0.0,0.001,0.001,2.35,0.63,2.4329817098
2019-06-29 05:00:00,2.11,0.27,2.1272047386,0.0,0.0,0.0,2.11,0.27,2.1272047386,2.32,0.44,2.3613555429,0.0,0.0,0.0,2.32,0.44,2.3613555429
2019-06-29 05:30:00,2.01,-0.2195,2.0219496161,0.0,0.0005,0.0005,2.01,-0.22,2.0220039565,2.34,0.9605,2.5294584895,0.0,0.0005,0.0005,2.34,0.96,2.529268669
2019-06-29 06:00:00,2.0715,0.201,2.0812287837,0.28150000000000003,0.051000000000000004,0.286082593,1.79,0.15,1.7962739212,2.2815,0.521,2.3402314522,0.28150000000000003,0.051000000000000004,0.286082593,2.0,0.47000000000000003,2.0544829033
2019-06-29 06:30:00,2.197,-0.053,2.1976391879,2.367,0.177,2.3736086451,-0.17,-0.23,0.28600699290000003,2.317,0.717,2.425402647,2.367,0.177,2.3736086451,-0.05,0.54,0.5423098745
2019-06-29 07:00:00,2.286,-0.435,2.3270197679,2.726,0.23500000000000001,2.7361105606000002,-0.44,-0.67,0.8015609771000001,2.456,1.095,2.6890446259000003,2.726,0.23500000000000001,2.7361105606000002,-0.27,0.86,0.9013878189000001
2019-06-29 07:30:00,2.2455,0.09,2.2473028835,0.025500000000000002,0.02,0.0324075608,2.22,0.07,2.2211033294,2.4955,0.62,2.5713654447,0.025500000000000002,0.02,0.0324075608,2.47,0.6000000000000001,2.5418300494
2019-06-29 08:00:00,2.367,0.0685,2.3679909734,0.007,-0.0015,0.0071589105,2.36,0.07,2.3610379074,2.617,0.7585000000000001,2.724703883,0.007,-0.0015,0.0071589105,2.61,0.76,2.7184002649
2019-06-29 08:30:00,2.5295,0.419,2.5639678723,0.0095,-0.001,0.0095524866,2.52,0.42,2.5547602627,2.7395,0.46900000000000003,2.7793562654,0.0095,-0.001,0.0095524866,2.73,0.47000000000000003,2.7701624501
2019-06-29 09:00:00,2.5795,0.41450000000000004,2.612590764,0.0195,-0.0055000000000000005,0.0202607996,2.56,0.42,2.5942243542,2.8095,0.4645,2.847639461,0.0195,-0.0055000000000000005,0.0202607996,2.79,0.47000000000000003,2.8293108702
2019-06-29 09:30:00,2.602,0.3865,2.6305486595,0.012,-0.0035,0.0125,2.59,0.39,2.6191983506,2.842,0.3965,2.8695254399000003,0.012,-0.0035,0.0125,2.83,0.4,2.8581287585
2019-06-29 10:00:00,2.5540000000000003,-0.17450000000000002,2.5599543453,0.014,-0.0045000000000000005,0.0147054412,2.54,-0.17,2.5456826197,2.914,0.9555,3.066655548,0.014,-0.0045000000000000005,0.0147054412,2.9,0.96,3.0547667669
2019-06-29 10:30:00,2.566,0.3125,2.5849588488,0.026000000000000002,-0.007500000000000001,0.0270601183,2.54,0.32,2.5600781238,2.746,0.3725,2.7711499869000003,0.026000000000000002,-0.007500000000000001,0.0270601183,2.7199999999999998,0.38,2.7464158462
2019-06-29 11:00:00,2.5300000000000002,-0.376,2.557787325,0.02,-0.006,0.020880613000000003,2.51,-0.37,2.5371243564,2.86,1.154,3.0840421528,0.02,-0.006,0.020880613000000003,2.84,1.16,3.0677679182
2019-06-29 11:30:00,2.5255,-0.3785,2.5537056408,0.0955,-0.0085,0.095877526,2.43,-0.37,2.458007323,2.7455,1.1515,2.9772004467,0.0955,-0.0085,0.095877526,2.65,1.16,2.8927668416000003
2019-06-29 12:00:00,2.444,-0.43,2.4815390386000002,0.044,-0.01,0.0451220567,2.4,-0.42,2.4364728605,2.734,1.1,2.9469910078,0.044,-0.01,0.0451220567,2.69,1.11,2.9100171821
2019-06-29 12:30:00,2.3795,-0.2805,2.3959758972,0.6695,0.11950000000000001,0.6800812451,1.71,-0.4,1.7561605849,2.5495,0.7295,2.6518145673999998,0.6695,0.11950000000000001,0.6800812451,1.88,0.61,1.9764867821
2019-06-29 13:00:00,2.354,0.17500000000000002,2.3604959225,0.964,0.195,0.9835247836000001,1.3900000000000001,-0.02,1.3901438774,2.424,0.17500000000000002,2.4303088281000003,0.964,0.195,0.9835247836000001,1.46,-0.02,1.4601369799000001
2019-06-29 13:30:00,2.258,0.1585,2.2635561071,0.718,0.1385,0.7312361110000001,1.54,0.02,1.5401298647,2.338,0.1585,2.3433664353,0.718,0.1385,0.7312361110000001,1.62,0.02,1.6201234521
2019-06-29 14:00:00,2.163,0.12150000000000001,2.1664097604,0.013000000000000001,-0.0085,0.0155322246,2.15,0.13,2.1539266468,2.303,0.1315,2.3067512328,0.013000000000000001,-0.0085,0.0155322246,2.29,0.14,2.2942754848
2019-06-29 14:30:00,2.1255,0.07200000000000001,2.1267191281,0.0155,-0.008,0.0174427635,2.11,0.08,2.111516043,2.2655,0.202,2.2744876896,0.0155,-0.008,0.0174427635,2.25,0.21,2.2597787502
2019-06-29 15:00:00,2.0125,-0.189,2.0213553003,0.022500000000000003,-0.009000000000000001,0.0242332416,1.99,-0.18,1.9981241203,2.1925,0.361,2.2220209832,0.022500000000000003,-0.009000000000000001,0.0242332416,2.17,0.37,2.2013177871
2019-06-29 15:30:00,2.0425,-0.049,2.0430876756,0.022500000000000003,-0.009000000000000001,0.0242332416,2.02,-0.04,2.0203960008,2.1625,0.201,2.1718211828,0.022500000000000003,-0.009000000000000001,0.0242332416,2.14,0.21,2.1502790517
2019-06-29 16:00:00,2.0725,0.091,2.0744968667,0.052500000000000005,-0.009000000000000001,0.0532658427,2.02,0.1,2.0224737328,2.0425,0.081,2.044105489,0.052500000000000005,-0.009000000000000001,0.0532658427,1.99,0.09,1.9920341363
2019-06-29 16:30:00,2.0835,0.132,2.087677238,0.0635,-0.008,0.06400195310000001,2.02,0.14,2.0248456731,2.0535,0.122,2.0571208642,0.0635,-0.008,0.06400195310000001,1.99,0.13,1.9942417104999999
2019-06-29 17:00:00,2.0905,0.131,2.0946004989,0.0405,-0.009000000000000001,0.041487950100000004,2.05,0.14,2.0547749268,2.1905,0.121,2.1938393856,0.0405,-0.009000000000000001,0.041487950100000004,2.15,0.13,2.1539266468
2019-06-29 17:30:00,2.129,0.151,2.134348144,0.049,-0.009000000000000001,0.049819674800000005,2.08,0.16,2.0861447697,2.219,0.161,2.2248330274,0.049,-0.009000000000000001,0.049819674800000005,2.17,0.17,2.1766488003
2019-06-29 18:00:00,2.0315,-0.5395,2.1019163875,0.0415,-0.0095,0.0425734659,1.99,-0.53,2.0593688353,2.3615,0.8105,2.4967163435,0.0415,-0.0095,0.0425734659,2.32,0.8200000000000001,2.4606503205
2019-06-29 18:30:00,2.054,-0.64,2.1513986149,0.024,-0.01,0.026000000000000002,2.03,-0.63,2.1255117031,2.434,0.89,2.5916126254,0.024,-0.01,0.026000000000000002,2.41,0.9,2.5725668116
2019-06-29 19:00:00,2.0275,-0.6375000000000001,2.1253617339,0.0175,-0.007500000000000001,0.019039432800000002,2.01,-0.63,2.1064187618,2.3975,0.8725,2.5513256358,0.0175,-0.007500000000000001,0.019039432800000002,2.38,0.88,2.5374790640000002
2019-06-29 19:30:00,1.9945,-0.6795,2.107071546,0.0045000000000000005,0.0005,0.0045276926,1.99,-0.68,2.1029740845,2.3845,0.8805000000000001,2.5418734233,0.0045000000000000005,0.0005,0.0045276926,2.38,0.88,2.5374790640000002
2019-06-29 20:00:00,2.056,-0.079,2.0575171931,0.006,0.001,0.0060827625,2.05,-0.08,2.0515603818,2.286,0.191,2.2939653441,0.006,0.001,0.0060827625,2.2800000000000002,0.19,2.28790297
2019-06-29 20:30:00,2.012,0.0005,2.0120000621,0.002,0.0005,0.0020615528,2.01,0.0,2.01,2.232,0.0105,2.2320246974,0.002,0.0005,0.0020615528,2.23,0.01,2.2300224214
2019-06-29 21:00:00,1.9304999999999999,-0.47950000000000004,1.9891582391,0.0005,0.0005,0.0007071068,1.9300000000000002,-0.48,1.9887936042,2.2805,0.49050000000000005,2.3326531032,0.0005,0.0005,0.0007071068,2.2800000000000002,0.49,2.3320591759
2019-06-29 21:30:00,1.96,-0.0095,1.9600230228000002,0.0,0.0005,0.0005,1.96,-0.01,1.96002551,2.21,0.0005,2.2100000566,0.0,0.0005,0.0005,2.21,0.0,2.21
2019-06-29 22:00:00,1.96,-0.009000000000000001,1.9600206632,0.0,0.001,0.001,1.96,-0.01,1.96002551,2.21,0.001,2.2100002262,0.0,0.001,0.001,2.21,0.0,2.21
2019-06-29 22:30:00,1.99,-0.009000000000000001,1.9900203517000001,0.0,0.001,0.001,1.99,-0.01,1.9900251254999999,2.24,0.001,2.2400002232,0.0,0.001,0.001,2.24,0.0,2.24
2019-06-29 23:00:00,1.94,-0.009000000000000001,1.9400208762000002,0.0,0.001,0.001,1.94,-0.01,1.940025773,2.18,0.001,2.1800002294,0.0,0.001,0.001,2.18,0.0,2.18
2019-06-29 23:30:00,1.83,-0.2685,1.8495924551,0.0,0.0015,0.0015,1.83,-0.27,1.8498108011,2.11,0.2315,2.1226615957,0.0,0.0015,0.0015,2.11,0.23,2.1224985277
2019-06-30 00:00:00,1.76,-0.269,1.7804384292000002,0.0,0.001,0.001,1.76,-0.27,1.7805897899,2.01,0.161,2.0164377005,0.0,0.001,0.001,2.01,0.16,2.0163581031
2019-06-30 00:30:00,1.65,-0.759,1.8161996035999999,0.0,0.001,0.001,1.65,-0.76,1.8166177363,2.01,0.721,2.1354018357,0.0,0.001,0.001,2.01,0.72,2.1350644018000002
2019-06-30 01:00:00,1.6415000000000002,-0.756,1.807223907,0.2515,0.054,0.2572318993,1.3900000000000001,-0.81,1.608788364,1.9615,0.744,2.0978603981,0.2515,0.054,0.2572318993,1.71,0.6900000000000001,1.8439631233
2019-06-30 01:30:00,1.6415000000000002,-0.245,1.6596828763,0.1615,0.035,0.1652490545,1.48,-0.28,1.5062536307,1.8415,0.165,1.8488772945,0.1615,0.035,0.1652490545,1.6800000000000002,0.13,1.685022255
2019-06-30 02:00:00,1.6400000000000001,-0.018000000000000002,1.6400987775,0.0,0.002,0.002,1.6400000000000001,-0.02,1.6401219466999999,1.8,-0.048,1.8006398863,0.0,0.002,0.002,1.8,-0.05,1.8006943105
2019-06-30 02:30:00,1.52,-0.7585000000000001,1.6987413723,0.0,0.0015,0.0015,1.52,-0.76,1.6994116629,1.85,0.7015,1.97853538,0.0,0.0015,0.0015,1.85,0.7000000000000001,1.9780040445
2019-06-30 03:00:00,1.55,-0.3185,1.5823849879,0.0,0.0015,0.0015,1.55,-0.32,1.5826875876000002,1.77,0.2215,1.7838055527,0.0,0.0015,0.0015,1.77,0.22,1.7836199147
2019-06-30 03:30:00,1.55,-0.0385,1.5504780714000002,0.0,0.0015,0.0015,1.55,-0.04,1.5505160431,1.7000000000000002,-0.08850000000000001,1.7023020443,0.0,0.0015,0.0015,1.7000000000000002,-0.09,1.7023806860000001
2019-06-30 04:00:00,1.55,-0.0385,1.5504780714000002,0.0,0.0015,0.0015,1.55,-0.04,1.5505160431,1.7000000000000002,-0.08850000000000001,1.7023020443,0.0,0.0015,0.0015,1.7000000000000002,-0.09,1.7023806860000001
2019-06-30 04:30:00,1.58,-0.0085,1.5800228638,0.0,0.0015,0.0015,1.58,-0.01,1.5800316453,1.73,-0.018500000000000003,1.7300989134,0.0,0.0015,0.0015,1.73,-0.02,1.7301156031
2019-06-30 05:00:00,1.55,-0.268,1.5729984107,0.0,0.002,0.002,1.55,-0.27,1.5733403955,1.73,0.252,1.7482574181000001,0.0,0.002,0.002,1.73,0.25,1.7479702515
2019-06-30 05:30:00,1.46,-0.669,1.6059766499,0.0,0.001,0.001,1.46,-0.67,1.6063934761,1.76,0.681,1.8871568562,0.0,0.001,0.001,1.76,0.68,1.8867962264
2019-06-30 06:00:00,1.63,0.0205,1.6301289059,0.0,0.0005,0.0005,1.63,0.02,1.6301226948,1.76,0.0105,1.7600313207,0.0,0.0005,0.0005,1.76,0.01,1.7600284089
2019-06-30 06:30:00,1.85,0.12050000000000001,1.8539202383000002,0.0,0.0005,0.0005,1.85,0.12,1.8538878067,2.01,0.1605,2.0163978402,0.0,0.0005,0.0005,2.01,0.16,2.0163581031
2019-06-30 07:00:00,2.09,0.1705,2.0969430727,0.0,0.0005,0.0005,2.09,0.17,2.0969024775,2.2800000000000002,0.2005,2.2887988662,0.0,0.0005,0.0005,2.2800000000000002,0.2,2.2887551201
2019-06-30 07:30:00,2.1205,0.1105,2.123377145,0.0005,0.0005,0.0007071068,2.12,0.11,2.1228518554,2.3005,0.1305,2.3041984507,0.0005,0.0005,0.0007071068,2.3,0.13,2.3036709835
2019-06-30 08:00:00,2.151,-0.03,2.1512091948,0.001,0.0,0.001,2.15,-0.03,2.1502092921,2.3609999999999998,0.30000000000000004,2.3799834033,0.001,0.0,0.001,2.36,0.30000000000000004,2.3789913829
2019-06-30 08:30:00,2.2215,0.1305,2.2253297508,0.0015,0.0005,0.0015811388,2.22,0.13,2.2238030488,2.3915,0.1405,2.395623614,0.0015,0.0005,0.0015811388,2.39,0.14,2.394096907
2019-06-30 09:00:00,2.325,0.017,2.3250621497,0.005,-0.003,0.0058309519,2.32,0.02,2.3200862053,2.505,0.23700000000000002,2.5161864001,0.005,-0.003,0.0058309519,2.5,0.24,2.5114935795
2019-06-30 09:30:00,2.331,-0.609,2.4092409593,0.011,-0.009000000000000001,0.0142126704,2.32,-0.6000000000000001,2.3963305281,2.681,0.931,2.8380489776999998,0.011,-0.009000000000000001,0.0142126704,2.67,0.9400000000000001,2.8306359709
2019-06-30 10:00:00,2.357,-0.61,2.4346558278,0.017,-0.01,0.0197230829,2.34,-0.6000000000000001,2.4156986567,2.717,0.91,2.8653427369,0.017,-0.01,0.0197230829,2.7,0.92,2.8524375540999998
2019-06-30 10:30:00,2.3895,-0.6115,2.466504105,0.0195,-0.0115,0.022638462800000002,2.37,-0.6000000000000001,2.4447699278,2.7595,0.9085000000000001,2.9052043818,0.0195,-0.0115,0.022638462800000002,2.74,0.92,2.890328701
2019-06-30 11:00:00,2.548,0.129,2.5512634125,0.028,-0.011,0.0300832179,2.52,0.14,2.5238858928,2.668,0.229,2.6778097392999998,0.028,-0.011,0.0300832179,2.64,0.24,2.6508866441
2019-06-30 11:30:00,2.5575,0.17,2.5631438215999998,0.0575,-0.01,0.0583630876,2.5,0.18,2.5064716236,2.6275,0.17,2.6329937809,0.0575,-0.01,0.0583630876,2.5700000000000003,0.18,2.5762957905
