Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-30 12:00:00,2.4945,-0.35050000000000003,2.5190038705999998,0.0645,-0.0105,0.0653490627,2.43,-0.34,2.4536707196,2.6845,0.6595000000000001,2.7643227922999998,0.0645,-0.0105,0.0653490627,2.62,0.67,2.7043113726
2019-06-30 12:30:00,2.4745,-0.5795,2.5414504717,0.0745,-0.0095,0.0751032622,2.4,-0.5700000000000001,2.4667590073,2.6945,0.8905000000000001,2.8378372927,0.0745,-0.0095,0.0751032622,2.62,0.9,2.7702707449
2019-06-30 13:00:00,2.5115,-0.35850000000000004,2.5369577252999997,0.061500000000000006,-0.0085,0.0620846197,2.45,-0.35000000000000003,2.4748737342,2.6814999999999998,0.6315000000000001,2.7548565298,0.061500000000000006,-0.0085,0.0620846197,2.62,0.64,2.6970354094999998
2019-06-30 13:30:00,2.4145,-0.5695,2.4807540184,0.0645,-0.0095,0.0651958588,2.35,-0.56,2.4158021442,2.5745,0.8105,2.6990665979,0.0645,-0.0095,0.0651958588,2.51,0.8200000000000001,2.6405491853000003
2019-06-30 14:00:00,2.3175,-0.233,2.3291833869,0.1575,-0.013000000000000001,0.1580355973,2.16,-0.22,2.1711747972,2.3975,0.417,2.4334944524,0.1575,-0.013000000000000001,0.1580355973,2.24,0.43,2.2808989456
2019-06-30 14:30:00,2.201,-0.6025,2.2819744192,0.121,-0.0125,0.1216439477,2.08,-0.59,2.1620592036,2.441,0.8275,2.5774478171,0.121,-0.0125,0.1216439477,2.32,0.84,2.4673872821
2019-06-30 15:00:00,2.24,-0.642,2.3301854003,0.1,-0.012,0.1007174265,2.14,-0.63,2.2308070289,2.47,0.848,2.6115137373,0.1,-0.012,0.1007174265,2.37,0.86,2.521210027
2019-06-30 15:30:00,2.278,-0.6405000000000001,2.3663313906,0.108,-0.0105,0.10850921620000001,2.17,-0.63,2.2596017348,2.478,0.8495,2.6195675693,0.108,-0.0105,0.10850921620000001,2.37,0.86,2.521210027
2019-06-30 16:00:00,2.336,-0.6405000000000001,2.4222172178,0.08600000000000001,-0.0105,0.0866386173,2.25,-0.63,2.3365358974,2.456,0.8495,2.5987662938,0.08600000000000001,-0.0105,0.0866386173,2.37,0.86,2.521210027
2019-06-30 16:30:00,2.434,0.1105,2.4365069772,0.074,-0.0095,0.0746073053,2.36,0.12,2.363048878,2.414,0.12050000000000001,2.4170056371,0.074,-0.0095,0.0746073053,2.34,0.13,2.3436083291
2019-06-30 17:00:00,2.4859999999999998,0.11,2.4884324383,0.056,-0.01,0.0568858506,2.43,0.12,2.4329611588,2.466,0.12,2.4689179816,0.056,-0.01,0.0568858506,2.41,0.13,2.4135036772
2019-06-30 17:30:00,2.3845,-0.459,2.4282753654,0.0645,-0.009000000000000001,0.06512488,2.32,-0.45,2.3632393023000002,2.5545,0.641,2.6336953601,0.0645,-0.009000000000000001,0.06512488,2.49,0.65,2.5734412758
2019-06-30 18:00:00,2.4605,0.112,2.4630477563,0.0405,-0.008,0.0412825629,2.42,0.12,2.42297338,2.5805,0.112,2.5829293932,0.0405,-0.008,0.0412825629,2.54,0.12,2.5428330657
2019-06-30 18:30:00,2.499,0.1105,2.5014418342,0.019,-0.0095,0.0212426458,2.48,0.12,2.4829015285000002,2.669,0.1105,2.671286441,0.019,-0.0095,0.0212426458,2.65,0.12,2.6527155897
2019-06-30 19:00:00,2.4865,0.11750000000000001,2.4892746936,0.006500000000000001,-0.0025,0.0069641941,2.48,0.12,2.4829015285000002,2.7065,0.11750000000000001,2.709049372,0.006500000000000001,-0.0025,0.0069641941,2.7,0.12,2.7026653511000003
2019-06-30 19:30:00,2.4865,0.138,2.4903265348,0.006500000000000001,-0.002,0.0068007353,2.48,0.14,2.4839484697,2.7065,0.148,2.7105435341,0.006500000000000001,-0.002,0.0068007353,2.7,0.15,2.7041634566
2019-06-30 20:00:00,2.4525,0.11950000000000001,2.45540964,0.0025,-0.0005,0.0025495098,2.45,0.12,2.4529370151,2.7225,0.1495,2.7266016394,0.0025,-0.0005,0.0025495098,2.7199999999999998,0.15,2.7241328896
2019-06-30 20:30:00,2.401,0.0995,2.4030608086000003,0.001,-0.0005,0.0011180340000000002,2.4,0.1,2.4020824299,2.6710000000000003,0.0995,2.6728526428,0.001,-0.0005,0.0011180340000000002,2.67,0.1,2.6718720029
2019-06-30 21:00:00,2.3205,-0.09,2.3222446576999998,0.0005,0.0,0.0005,2.32,-0.09,2.3217450334,2.6305,0.23,2.6405359778,0.0005,0.0,0.0005,2.63,0.23,2.6400378785000003
2019-06-30 21:30:00,2.32,-0.08950000000000001,2.3217257052,0.0,0.0005,0.0005,2.32,-0.09,2.3217450334,2.66,0.2305,2.6699682114,0.0,0.0005,0.0005,2.66,0.23,2.6699250925999998
2019-06-30 22:00:00,2.3,0.060500000000000005,2.3007955689,0.0,0.0005,0.0005,2.3,0.06,2.3007824756,2.58,0.060500000000000005,2.5807092533000002,0.0,0.0005,0.0005,2.58,0.06,2.5806975801
2019-06-30 22:30:00,2.3,0.061,2.3008087708,0.0,0.001,0.001,2.3,0.06,2.3007824756,2.58,0.061,2.5807210232999998,0.0,0.001,0.001,2.58,0.06,2.5806975801
2019-06-30 23:00:00,2.26,0.121,2.2632368413,0.0,0.001,0.001,2.26,0.12,2.2631835984,2.52,0.101,2.5220231958,0.0,0.001,0.001,2.52,0.1,2.5219833465
2019-06-30 23:30:00,2.09,-0.4495,2.1377909743,0.0,0.0005,0.0005,2.09,-0.45,2.1378961621,2.45,0.5905,2.5201567907999998,0.0,0.0005,0.0005,2.45,0.59,2.5200396822
2019-07-01 00:00:00,1.99,-0.1395,1.9948835179,0.0,0.0005,0.0005,1.99,-0.14,1.9949185447,2.24,0.21050000000000002,2.2498689406,0.0,0.0005,0.0005,2.24,0.21,2.2498222152
2019-07-01 00:30:00,1.99,-0.6395000000000001,2.0902297123,0.0,0.0005,0.0005,1.99,-0.64,2.0903827401,2.36,0.8405,2.5052026365,0.0,0.0005,0.0005,2.36,0.84,2.5050349299
2019-07-01 01:00:00,1.94,-0.6795,2.0555583791,0.0,0.0005,0.0005,1.94,-0.68,2.0557237168,2.31,0.7705000000000001,2.4351119584,0.0,0.0005,0.0005,2.31,0.77,2.4349537983
2019-07-01 01:30:00,1.94,-0.5795,2.024702509,0.0,0.0005,0.0005,1.94,-0.58,2.0248456731,2.31,0.7305,2.4227526184,0.0,0.0005,0.0005,2.31,0.73,2.4226019069999998
2019-07-01 02:00:00,1.98,0.061,1.9809394236000002,0.0,0.001,0.001,1.98,0.06,1.9809088823,2.17,0.041,2.1703872926,0.0,0.001,0.001,2.17,0.04,2.1703686323
2019-07-01 02:30:00,2.29,-0.339,2.3149559391,0.0,0.001,0.001,2.29,-0.34,2.3151025895,2.62,0.5710000000000001,2.6814997669,0.0,0.001,0.001,2.62,0.5700000000000001,2.6812870044
2019-07-01 03:00:00,2.29,-0.6195,2.3723153774,0.0,0.0005,0.0005,2.29,-0.62,2.3724459952,2.69,0.8405,2.8182512752,0.0,0.0005,0.0005,2.69,0.84,2.8181021983
2019-07-01 03:30:00,2.2,-0.1895,2.208146338,0.0,0.0005,0.0005,2.2,-0.19,2.2081893035,2.47,0.3705,2.4976329294,0.0,0.0005,0.0005,2.47,0.37,2.4975588081
2019-07-01 04:00:00,2.18,0.0505,2.1805848413,0.0,0.0005,0.0005,2.18,0.05,2.1805733191,2.37,0.0105,2.3700232594,0.0,0.0005,0.0005,2.37,0.01,2.370021097
2019-07-01 04:30:00,2.11,0.0815,2.1115734063,0.0,0.0015,0.0015,2.11,0.08,2.111516043,2.3,0.0815,2.3014435144,0.0,0.0015,0.0015,2.3,0.08,2.3013908838
2019-07-01 05:00:00,2.11,0.12150000000000001,2.1134952685,0.0,0.0015,0.0015,2.11,0.12,2.1134095675,2.3,0.0815,2.3014435144,0.0,0.0015,0.0015,2.3,0.08,2.3013908838
2019-07-01 05:30:00,2.06,-0.40900000000000003,2.1002097514,0.0,0.001,0.001,2.06,-0.41000000000000003,2.1004047229,2.38,0.7010000000000001,2.4810886723,0.0,0.001,0.001,2.38,0.7000000000000001,2.4808063205
2019-07-01 06:00:00,2.1605,-0.5695,2.2342986595,0.0005,0.0005,0.0007071068,2.16,-0.5700000000000001,2.2339427029,2.5404999999999998,0.9705,2.7195607182,0.0005,0.0005,0.0007071068,2.54,0.97,2.7189152249
2019-07-01 06:30:00,2.8705,-0.0495,2.8709267667000002,0.0005,0.0005,0.0007071068,2.87,-0.05,2.870435507,3.3105,1.4905,3.6305647631999998,0.0005,0.0005,0.0007071068,3.31,1.49,3.62990358
2019-07-01 07:00:00,3.1015,0.14,3.1046581535,0.0015,0.0,0.0015,3.1,0.14,3.1031596801,3.5815,1.69,3.9602073494,0.0015,0.0,0.0015,3.58,1.69,3.9588508434
2019-07-01 07:30:00,3.4825,0.77,3.56660991,0.0025,0.0,0.0025,3.48,0.77,3.5641689073,3.8725,1.5,4.1528612125,0.0025,0.0,0.0025,3.87,1.5,4.1505300866
2019-07-01 08:00:00,3.542,0.36050000000000004,3.5602983372,0.002,0.0005,0.0020615528,3.54,0.36,3.5582580008,4.122,2.0005,4.5817992372,0.002,0.0005,0.0020615528,4.12,2.0,4.5797816542
2019-07-01 08:30:00,3.6525,0.5710000000000001,3.6968631634999998,0.0025,0.001,0.0026925824,3.65,0.5700000000000001,3.6942387578,4.1925,1.921,4.6116479972,0.0025,0.001,0.0026925824,4.19,1.92,4.6089586676
2019-07-01 09:00:00,3.734,1.231,3.9316811926,0.004,0.001,0.0041231056,3.73,1.23,3.9275692228,4.034,1.331,4.2479073672,0.004,0.001,0.0041231056,4.03,1.33,4.243795471
2019-07-01 09:30:00,3.7065,1.1705,3.8869284146,0.006500000000000001,0.0005,0.0065192024,3.7,1.17,3.8805798536,3.9965,1.2705,4.1935882607,0.006500000000000001,0.0005,0.0065192024,3.99,1.27,4.1872425294
2019-07-01 10:00:00,3.8615,1.2275,4.0519055394,0.0115,-0.0025,0.0117686023,3.85,1.23,4.0417075599,4.0915,1.3475000000000001,4.3076824976,0.0115,-0.0025,0.0117686023,4.08,1.35,4.2975458113
2019-07-01 10:30:00,3.71,1.125,3.8768189279,0.02,-0.005,0.020615528100000002,3.69,1.13,3.859144983,3.9699999999999998,1.295,4.17587416,0.02,-0.005,0.020615528100000002,3.95,1.3,4.1584251827
2019-07-01 11:00:00,3.707,1.1265,3.8743839833,0.017,-0.0035,0.017356555000000003,3.69,1.13,3.859144983,3.927,1.2065000000000001,4.1081591072,0.017,-0.0035,0.017356555000000003,3.91,1.21,4.0929451499
2019-07-01 11:30:00,3.662,0.5185000000000001,3.6985248749,0.042,-0.0115,0.0435459527,3.62,0.53,3.6585926256,4.002,1.8385,4.4040988011,0.042,-0.0115,0.0435459527,3.96,1.85,4.370823721
2019-07-01 12:00:00,3.6985,0.392,3.7192158111999998,0.0285,-0.008,0.029601520200000002,3.67,0.4,3.6917340099000002,4.0485,2.042,4.5343264384,0.0285,-0.008,0.029601520200000002,4.02,2.05,4.5125270082
2019-07-01 12:30:00,3.6145,0.6875,3.6793024475,0.044500000000000005,-0.0125,0.046222289,3.5700000000000003,0.7000000000000001,3.6379802089,3.8345000000000002,1.6575000000000002,4.1774030809,0.044500000000000005,-0.0125,0.046222289,3.79,1.67,4.1416180413
2019-07-01 13:00:00,3.6495,1.0795,3.8058074702,0.0395,-0.0105,0.0408717506,3.61,1.09,3.7709680455,3.7595,1.1495,3.9313090059,0.0395,-0.0105,0.0408717506,3.7199999999999998,1.16,3.8966652409
2019-07-01 13:30:00,3.7805,1.124,3.9440532768,0.0205,-0.006,0.0213600094,3.76,1.13,3.9261304105,3.9105,1.194,4.0887218357,0.0205,-0.006,0.0213600094,3.89,1.2,4.0708844248
2019-07-01 14:00:00,3.5375,1.062,3.6934740083,0.0175,-0.008,0.0192418814,3.52,1.07,3.6790351996,3.6475,1.1320000000000001,3.8191203503,0.0175,-0.008,0.0192418814,3.63,1.1400000000000001,3.8047996005
2019-07-01 14:30:00,3.487,1.0855,3.6520513756,0.027,-0.0145,0.0306471858,3.46,1.1,3.6306473252,3.567,1.1655,3.7525830104,0.027,-0.0145,0.0306471858,3.54,1.18,3.731487639
2019-07-01 15:00:00,3.501,1.0995,3.6695914282,0.041,-0.0205,0.0458393935,3.46,1.12,3.6367567969,3.6310000000000002,1.1795,3.817771765,0.041,-0.0205,0.0458393935,3.59,1.2,3.7852476801
2019-07-01 15:30:00,3.5055,1.071,3.6654564859,0.0455,-0.019,0.0493077073,3.46,1.09,3.6276300804,3.6355,1.151,3.8133530193,0.0455,-0.019,0.0493077073,3.59,1.17,3.7758442764
2019-07-01 16:00:00,3.362,0.922,3.486133675,0.012,-0.008,0.0144222051,3.35,0.93,3.4766938318,3.472,0.992,3.6109345051,0.012,-0.008,0.0144222051,3.46,1.0,3.6016107508
2019-07-01 16:30:00,3.322,0.8745,3.4351760144,0.012,-0.0055000000000000005,0.0132003788,3.31,0.88,3.4249817518,3.442,0.9645,3.57458029,0.012,-0.0055000000000000005,0.0132003788,3.43,0.97,3.564519603
2019-07-01 17:00:00,3.1425,0.7485,3.2304115063,0.0325,-0.0115,0.0344746284,3.11,0.76,3.2015152662,3.2925,0.7885000000000001,3.3856001684,0.0325,-0.0115,0.0344746284,3.26,0.8,3.356724594
2019-07-01 17:30:00,3.4635,0.748,3.5433509916,4.4235,-0.512,4.4530322534,-0.96,1.26,1.5840454539,3.4135,0.868,3.5221309246,4.4235,-0.512,4.4530322534,-1.01,1.38,1.7101169551000002
2019-07-01 18:00:00,3.481,0.2565,3.490437401,4.7010000000000005,-0.48350000000000004,4.7257986891,-1.22,0.74,1.4268847185,3.441,1.2865,3.6736307994,4.7010000000000005,-0.48350000000000004,4.7257986891,-1.26,1.77,2.172671167
2019-07-01 18:30:00,3.375,-0.069,3.3757052596,4.665,-0.459,4.6875266399,-1.29,0.39,1.3476646467,3.4050000000000002,1.5710000000000002,3.7499421329000002,4.665,-0.459,4.6875266399,-1.26,2.03,2.3892467432
2019-07-01 19:00:00,3.297,-0.223,3.3045329473000002,4.647,-0.423,4.6662123827,-1.35,0.2,1.3647344064,3.357,1.407,3.6399310433,4.647,-0.423,4.6662123827,-1.29,1.83,2.2389729788
2019-07-01 19:30:00,3.4925,-0.3165,3.5068117286,4.6925,-0.42650000000000005,4.7118423679,-1.2,0.11,1.2050311199000001,3.6125,1.3135,3.8438832579,4.6925,-0.42650000000000005,4.7118423679,-1.08,1.74,2.0479257799
2019-07-01 20:00:00,3.3935,-0.292,3.4060396724,4.6835,-0.452,4.7052604869,-1.29,0.16,1.2998846103,3.5635,1.358,3.8134887243,4.6835,-0.452,4.7052604869,-1.12,1.81,2.1284971223999998
2019-07-01 20:30:00,3.31,-0.299,3.3234772453,4.71,-0.459,4.7323124369,-1.4,0.16,1.4091131963,3.51,1.351,3.7610239297,4.71,-0.459,4.7323124369,-1.2,1.81,2.1716583525
2019-07-01 21:00:00,3.367,-0.3125,3.3814708708,4.767,-0.47250000000000003,4.7903596159,-1.4,0.16,1.4091131963,3.567,1.3375,3.8095137813,4.767,-0.47250000000000003,4.7903596159,-1.2,1.81,2.1716583525
2019-07-01 21:30:00,3.29,0.309,3.3044789302,1.49,-0.07100000000000001,1.4916906516,1.8,0.38,1.8396738841,3.63,1.059,3.7813200075999998,1.49,-0.07100000000000001,1.4916906516,2.14,1.13,2.4200206611
2019-07-01 22:00:00,3.12,0.742,3.2070179295,0.0,0.002,0.002,3.12,0.74,3.2065557846,3.47,0.752,3.5505498166000002,0.0,0.002,0.002,3.47,0.75,3.5501267583000002
2019-07-01 22:30:00,3.07,0.763,3.1633951698000002,0.0,0.003,0.003,3.07,0.76,3.1626729202,3.42,0.753,3.5019150475,0.0,0.003,0.003,3.42,0.75,3.5012711977
2019-07-01 23:00:00,3.1,0.7925000000000001,3.1996962746,0.0,0.0025,0.0025,3.1,0.79,3.1990779922,3.42,0.7925000000000001,3.5106204936000003,0.0,0.0025,0.0025,3.42,0.79,3.5100569796
2019-07-01 23:30:00,3.1,0.9325,3.2372142731,0.0,0.0025,0.0025,3.1,0.93,3.2364950178,3.42,0.9225000000000001,3.5422318177000003,0.0,0.0025,0.0025,3.42,0.92,3.5415815675999998
2019-07-02 00:00:00,2.89,0.853,3.0132555484,0.0,0.003,0.003,2.89,0.85,3.0124076749,3.17,0.893,3.2933795712,0.0,0.003,0.003,3.17,0.89,3.2925673873
2019-07-02 00:30:00,2.8,0.742,2.8966470272000002,0.0,0.002,0.002,2.8,0.74,2.8961353560000003,3.05,0.722,3.1342916265,0.0,0.002,0.002,3.05,0.72,3.1338315207
2019-07-02 01:00:00,2.85,0.7425,2.9451326371,0.0,0.0025,0.0025,2.85,0.74,2.9445033537,3.1,0.7225,3.1830812509,0.0,0.0025,0.0025,3.1,0.72,3.182514729
2019-07-02 01:30:00,2.98,0.7425,3.0711083097,0.0,0.0025,0.0025,2.98,0.74,3.0705048445,3.23,0.7225,3.3098196703,0.0,0.0025,0.0025,3.23,0.72,3.309274845
2019-07-02 02:00:00,3.0,0.782,3.1002457967,0.0,0.002,0.002,3.0,0.78,3.0997419247,3.26,0.762,3.3478715626,0.0,0.002,0.002,3.26,0.76,3.3474169146
2019-07-02 02:30:00,2.87,0.732,2.961878458,0.0,0.002,0.002,2.87,0.73,2.9613848112000003,3.12,0.712,3.2002099931,0.0,0.002,0.002,3.12,0.71,3.1997656164
2019-07-02 03:00:00,2.77,0.7315,2.8649593802,0.0,0.0015,0.0015,2.77,0.73,2.8645767576,3.0,0.7115,3.0832178402,0.0,0.0015,0.0015,3.0,0.71,3.0828720376
2019-07-02 03:30:00,2.8,0.801,2.9123188356,0.0,0.001,0.001,2.8,0.8,2.9120439557,3.04,0.771,3.1362463232,0.0,0.001,0.001,3.04,0.77,3.1360006378
2019-07-02 04:00:00,2.76,0.5715,2.8185478974000002,0.0,0.0015,0.0015,2.76,0.5700000000000001,2.8182441342,3.04,0.8715,3.1624535174,0.0,0.0015,0.0015,3.04,0.87,3.1620404804
2019-07-02 04:30:00,2.73,0.36150000000000004,2.7538304686,0.0,0.0015,0.0015,2.73,0.36,2.7536339626,3.04,0.9815,3.1945175301,0.0,0.0015,0.0015,3.04,0.98,3.1940569813
2019-07-02 05:00:00,2.73,0.2305,2.7397135343,0.0,0.0005,0.0005,2.73,0.23,2.7396715132000002,3.08,1.1805,3.2984815067,0.0,0.0005,0.0005,3.08,1.18,3.2983025938
2019-07-02 05:30:00,2.84,0.781,2.9454305288000002,0.0,0.001,0.001,2.84,0.78,2.9451655302,3.08,0.781,3.1774771439,0.0,0.001,0.001,3.08,0.78,3.1772314993
2019-07-02 06:00:00,2.9699999999999998,0.8205,3.0812530325,0.0,0.0005,0.0005,2.9699999999999998,0.8200000000000001,3.0811199263,3.21,0.8205,3.3132039252,0.0,0.0005,0.0005,3.21,0.8200000000000001,3.3130801379
2019-07-02 06:30:00,3.071,0.7005,3.1498795612,0.001,0.0005,0.0011180340000000002,3.07,0.7000000000000001,3.1487934197,3.331,0.7205,3.4080318734,0.001,0.0005,0.0011180340000000002,3.33,0.72,3.4069487815
2019-07-02 07:00:00,3.2935,0.8305,3.3965971943,0.0035,0.0005,0.0035355339000000003,3.29,0.8300000000000001,3.3930811955999998,3.5735,0.8705,3.6779984367000003,0.0035,0.0005,0.0035355339000000003,3.5700000000000003,0.87,3.674479555
2019-07-02 07:30:00,3.6065,0.7705000000000001,3.6878872678,0.006500000000000001,0.0005,0.0065192024,3.6,0.77,3.681426354,3.9565,1.2205,4.1404724972,0.006500000000000001,0.0005,0.0065192024,3.95,1.22,4.1341141736
2019-07-02 08:00:00,3.824,1.127,3.9866157327,0.014,-0.013000000000000001,0.0191049732,3.81,1.1400000000000001,3.9768957743,4.064,1.157,4.2254875458,0.014,-0.013000000000000001,0.0191049732,4.05,1.17,4.2156138343
2019-07-02 08:30:00,3.932,0.9665,4.0490426338,0.032,-0.0135,0.03473111,3.9,0.98,4.0212435887,4.172,1.3365,4.3808465221,0.032,-0.0135,0.03473111,4.14,1.35,4.3545493452
2019-07-02 09:00:00,3.888,1.1375,4.0509813934,0.038,-0.022500000000000003,0.0441616349,3.85,1.16,4.0209575974,4.008,1.1475,4.1690310925,0.038,-0.022500000000000003,0.0441616349,3.9699999999999998,1.17,4.1388162559
2019-07-02 09:30:00,3.8715,1.0145,4.0022146994,0.051500000000000004,-0.025500000000000002,0.0574673821,3.8200000000000003,1.04,3.9590402877,3.9515000000000002,1.2745,4.1519516495,0.051500000000000004,-0.025500000000000002,0.0574673821,3.9,1.3,4.1109609582
2019-07-02 10:00:00,3.9295,0.91,4.033493554,0.059500000000000004,-0.03,0.0666352009,3.87,0.9400000000000001,3.9825243251,3.9895,1.37,4.2181761758,0.059500000000000004,-0.03,0.0666352009,3.93,1.4,4.1719180241
2019-07-02 10:30:00,3.8855,1.0995,4.0380701455,0.0755,-0.030500000000000003,0.08142788220000001,3.81,1.13,3.9740407648,3.8255,1.1095,3.9831445492,0.0755,-0.030500000000000003,0.08142788220000001,3.75,1.1400000000000001,3.9194514922
2019-07-02 11:00:00,3.9825,1.182,4.1542063321,0.0825,-0.038,0.0908308868,3.9,1.22,4.0863675801,3.8625,1.202,4.0452083074,0.0825,-0.038,0.0908308868,3.7800000000000002,1.24,3.9781905435000002
2019-07-02 11:30:00,3.8585000000000003,1.089,4.0092322519,0.08850000000000001,-0.031,0.0937723307,3.77,1.12,3.9328488402,3.8685,1.109,4.024322707,0.08850000000000001,-0.031,0.0937723307,3.7800000000000002,1.1400000000000001,3.9481641303
2019-07-02 12:00:00,3.8325,0.7935,3.9137831442,0.0925,-0.026500000000000003,0.0962210996,3.74,0.8200000000000001,3.8288379438,3.9625,1.4335,4.2138258744,0.0925,-0.026500000000000003,0.0962210996,3.87,1.46,4.136242256
2019-07-02 12:30:00,3.7735000000000003,1.0375,3.9135289062,0.0335,-0.0125,0.0357561184,3.74,1.05,3.8845977913,3.8735,1.1275,4.034260589,0.0335,-0.0125,0.0357561184,3.84,1.1400000000000001,4.0056460153
2019-07-02 13:00:00,3.778,1.1,3.9348804302,0.018000000000000002,-0.02,0.0269072481,3.76,1.12,3.9232639473,3.8280000000000003,1.12,3.9884814153,0.018000000000000002,-0.02,0.0269072481,3.81,1.1400000000000001,3.9768957743
2019-07-02 13:30:00,3.8265000000000002,0.8075,3.9107746675,0.0665,-0.022500000000000003,0.0702032763,3.76,0.8300000000000001,3.8505194455,3.9565,1.3975,4.1960574948,0.0665,-0.022500000000000003,0.0702032763,3.89,1.42,4.1410747397
2019-07-02 14:00:00,3.753,1.0645,3.9010471991999998,0.053,-0.025500000000000002,0.058815389100000004,3.7,1.09,3.8572140205,3.753,1.0645,3.9010471991999998,0.053,-0.025500000000000002,0.058815389100000004,3.7,1.09,3.8572140205
2019-07-02 14:30:00,3.719,0.845,3.8137889297000003,0.079,-0.025,0.0828613299,3.64,0.87,3.742525885,3.799,1.5750000000000002,4.1125449542,0.079,-0.025,0.0828613299,3.7199999999999998,1.6,4.0494937955
2019-07-02 15:00:00,3.6814999999999998,1.1695,3.8627933546,0.0415,-0.0105,0.0428077096,3.64,1.18,3.8264866392,3.5715,1.1595,3.7550036618,0.0415,-0.0105,0.0428077096,3.5300000000000002,1.17,3.7188439064
2019-07-02 15:30:00,3.5085,1.0635,3.6661430005,0.0685,-0.0165,0.0704592081,3.44,1.08,3.6055512755,3.3685,1.0535,3.5293986031999998,0.0685,-0.0165,0.0704592081,3.3,1.07,3.469135339
2019-07-02 16:00:00,3.3595,0.936,3.4874541216,0.0795,-0.024,0.0830436632,3.2800000000000002,0.96,3.4176014981,3.2495,0.926,3.3788646392,0.0795,-0.024,0.0830436632,3.17,0.9500000000000001,3.3092899541
2019-07-02 16:30:00,3.1275,0.8415,3.2387310015,0.08750000000000001,-0.018500000000000003,0.0894343335,3.04,0.86,3.1593037208,3.0375,0.8315,3.1492536417,0.08750000000000001,-0.018500000000000003,0.0894343335,2.95,0.85,3.0700162866
2019-07-02 17:00:00,2.996,0.48150000000000004,3.0344452953,0.076,-0.018500000000000003,0.0782192432,2.92,0.5,2.9624989451,2.9859999999999998,1.1315,3.1931940514,0.076,-0.018500000000000003,0.0782192432,2.91,1.15,3.1289934484
2019-07-02 17:30:00,3.403,0.586,3.4530863007,4.383,-0.464,4.4074919172,-0.98,1.05,1.436279917,3.173,0.876,3.2917024471,4.383,-0.464,4.4074919172,-1.21,1.34,1.8054639293
2019-07-02 18:00:00,3.4855,0.5690000000000001,3.5316386069,4.6455,-0.331,4.6572772357000005,-1.16,0.9,1.4681961722,3.2955,0.649,3.3587975899,4.6455,-0.331,4.6572772357000005,-1.35,0.98,1.6682026256
2019-07-02 18:30:00,3.4065,0.546,3.4499794565,4.6565,-0.454,4.6785797257,-1.25,1.0,1.6007810594,3.3064999999999998,0.646,3.3690144330000003,4.6565,-0.454,4.6785797257,-1.35,1.1,1.7414074767
2019-07-02 19:00:00,3.533,0.7065,3.602947578,4.6530000000000005,-0.41350000000000003,4.6713372015,-1.12,1.12,1.5839191899,3.483,0.8065,3.5751547169,4.6530000000000005,-0.41350000000000003,4.6713372015,-1.17,1.22,1.6903549923
2019-07-02 19:30:00,3.8655,0.739,3.9355064795,4.6555,-0.431,4.6754081373,-0.79,1.17,1.4117365193,3.8955,0.859,3.9890852648,4.6555,-0.431,4.6754081373,-0.76,1.29,1.4972307771
2019-07-02 20:00:00,3.519,0.5865,3.567540224,0.529,-0.0035,0.5290115783,2.99,0.59,3.0476548361,3.849,1.0165,3.9809638594,0.529,-0.0035,0.5290115783,3.32,1.02,3.473154186
2019-07-02 20:30:00,3.4025,0.2305,3.410298594,0.0025,0.0005,0.0025495098,3.4,0.23,3.4077705322,3.9525,1.7905000000000002,4.3391412169,0.0025,0.0005,0.0025495098,3.95,1.79,4.3366576992
2019-07-02 21:00:00,3.3505000000000003,0.232,3.3585226291,0.0005,0.002,0.0020615528,3.35,0.23,3.3578862399,3.9105,1.792,4.3015432405,0.0005,0.002,0.0020615528,3.91,1.79,4.3002558063
2019-07-02 21:30:00,3.5300000000000002,1.002,3.6694555454,0.0,0.002,0.002,3.5300000000000002,1.0,3.6689099199,3.91,1.182,4.0847550722,0.0,0.002,0.002,3.91,1.18,4.0841767836
2019-07-02 22:00:00,3.34,0.933,3.4678651934999998,0.0,0.003,0.003,3.34,0.93,3.4670592726000002,3.69,0.9530000000000001,3.8110771443,0.0,0.003,0.003,3.69,0.9500000000000001,3.8103280699
2019-07-02 22:30:00,3.15,0.653,3.2169720235,0.0,0.003,0.003,3.15,0.65,3.2163644072,3.49,0.673,3.5542972582,0.0,0.003,0.003,3.49,0.67,3.5537304343000002
2019-07-02 23:00:00,3.24,0.653,3.3051488620000002,0.0,0.003,0.003,3.24,0.65,3.304557459,3.59,0.913,3.7042771225,0.0,0.003,0.003,3.59,0.91,3.7035388482
2019-07-02 23:30:00,3.01,-0.0175,3.0100508717,0.0,0.0025,0.0025,3.01,-0.02,3.0100664444,3.49,1.4525000000000001,3.7801926208000003,0.0,0.0025,0.0025,3.49,1.45,3.7792327264
2019-07-03 00:00:00,2.89,-0.0175,2.8900529839,0.0,0.0025,0.0025,2.89,-0.02,2.8900692033,3.36,1.5025,3.6806393806,0.0,0.0025,0.0025,3.36,1.5,3.6796195456
2019-07-03 00:30:00,2.79,-0.0575,2.790592455,0.0,0.0025,0.0025,2.79,-0.06,2.7906450867,3.24,1.5025,3.5714291607,0.0,0.0025,0.0025,3.24,1.5,3.5703781312
2019-07-03 01:00:00,2.69,-0.11800000000000001,2.6925868603,0.0,0.002,0.002,2.69,-0.12,2.6926752496,3.12,1.432,3.4329322743,0.0,0.002,0.002,3.12,1.43,3.4320984834
2019-07-03 01:30:00,2.88,-0.0485,2.8804083478,0.0,0.0015,0.0015,2.88,-0.05,2.8804339950999998,3.33,1.4815,3.6446868521,0.0,0.0015,0.0015,3.33,1.48,3.6440773867000003
2019-07-03 02:00:00,2.94,-0.0485,2.9404000153,0.0,0.0015,0.0015,2.94,-0.05,2.9404251393000003,3.39,1.4815,3.6995867675,0.0,0.0015,0.0015,3.39,1.48,3.6989863476
2019-07-03 02:30:00,2.88,-0.0985,2.8816839261,0.0,0.0015,0.0015,2.88,-0.1,2.8817355881,3.32,1.4115,3.6075936925,0.0,0.0015,0.0015,3.32,1.4100000000000001,3.6070070696
2019-07-03 03:00:00,2.71,-0.0985,2.7117894922,0.0,0.0015,0.0015,2.71,-0.1,2.7118443908,3.14,1.4115,3.4426635401,0.0,0.0015,0.0015,3.14,1.4100000000000001,3.4420488085
2019-07-03 03:30:00,2.69,-0.159,2.6946949735,0.0,0.001,0.001,2.69,-0.16,2.6947541632,3.11,1.371,3.3987852242,0.0,0.001,0.001,3.11,1.37,3.3983819679
2019-07-03 04:00:00,2.66,-0.159,2.6647478305,0.0,0.001,0.001,2.66,-0.16,2.6648076854,3.08,1.371,3.3713559587,0.0,0.001,0.001,3.08,1.37,3.3709494212
2019-07-03 04:30:00,2.8200000000000003,-0.0985,2.8217197327,0.0,0.0015,0.0015,2.8200000000000003,-0.1,2.8217724926,3.25,1.4415,3.55533715,0.0,0.0015,0.0015,3.25,1.44,3.5547292443
2019-07-03 05:00:00,2.88,-0.029,2.8801460032,0.0,0.001,0.001,2.88,-0.03,2.8801562458000003,3.31,1.501,3.634432693,0.0,0.001,0.001,3.31,1.5,3.6340198128
2019-07-03 05:30:00,2.77,-0.0985,2.7717507554000003,0.0,0.0015,0.0015,2.77,-0.1,2.7718044664,3.19,1.4215,3.492386326,0.0,0.0015,0.0015,3.19,1.42,3.4917760524
2019-07-03 06:00:00,2.85,-0.059500000000000004,2.8506210288,0.0,0.0005,0.0005,2.85,-0.06,2.8506315090000003,3.2800000000000002,1.4605000000000001,3.5904679709,0.0,0.0005,0.0005,3.2800000000000002,1.46,3.5902646142
2019-07-03 06:30:00,3.161,0.7795000000000001,3.2556936665,0.001,-0.0005,0.0011180340000000002,3.16,0.78,3.2548425461,3.461,0.9995,3.602432685,0.001,-0.0005,0.0011180340000000002,3.46,1.0,3.6016107508
2019-07-03 07:00:00,3.4135,1.0585,3.5738500948,0.0035,-0.0015,0.0038078866,3.41,1.06,3.570952254,3.7535,1.2185,3.9463279767,0.0035,-0.0015,0.0038078866,3.75,1.22,3.9434629452000003
2019-07-03 07:30:00,3.8255,1.3780000000000001,4.0661202946,0.0055000000000000005,-0.002,0.00585235,3.8200000000000003,1.38,4.0616252904,4.1755,1.3980000000000001,4.4033174142,0.0055000000000000005,-0.002,0.00585235,4.17,1.4,4.3987384555
2019-07-03 08:00:00,4.2215,1.5350000000000001,4.4919135399,0.0115,-0.015,0.0189010582,4.21,1.55,4.4862679367,4.1815,1.495,4.4407169748,0.0115,-0.015,0.0189010582,4.17,1.51,4.4349746335
2019-07-03 08:30:00,8.563,3.076,9.098722163,0.023,-0.024,0.033241540300000004,8.54,3.1,9.0852407783,-0.007,-0.124,0.1241974235,0.023,-0.024,0.033241540300000004,-0.03,-0.1,0.1044030651
2019-07-03 09:00:00,8.6595,3.0275,9.1734778846,0.0395,-0.022500000000000003,0.0454587725,8.62,3.05,9.1436808781,-22.8005,-22.8625,32.2886467121,0.0395,-0.022500000000000003,0.0454587725,-22.84,-22.84,32.3006377646
2019-07-03 09:30:00,8.432,2.975,8.9414343928,0.052000000000000005,-0.025,0.057697486900000004,8.38,3.0,8.900808952,-22.788,-22.865,32.2815917978,0.052000000000000005,-0.025,0.057697486900000004,-22.84,-22.84,32.3006377646
2019-07-03 10:00:00,8.512,3.1315,9.0697539244,0.062,-0.0285,0.0682367203,8.45,3.16,9.021535346,-22.778,-22.8685,32.2770131247,0.062,-0.0285,0.0682367203,-22.84,-22.84,32.3006377646
2019-07-03 10:30:00,8.3615,3.1335,8.9293619313,0.0815,-0.026500000000000003,0.0857000583,8.28,3.16,8.8625052891,-22.7585,-22.8665,32.2618372772,0.0815,-0.026500000000000003,0.0857000583,-22.84,-22.84,32.3006377646
2019-07-03 11:00:00,8.3235,3.191,8.9142096256,0.07350000000000001,-0.029,0.0790142392,8.25,3.22,8.8561221762,-22.7665,-22.869,32.2692529081,0.07350000000000001,-0.029,0.0790142392,-22.84,-22.84,32.3006377646
2019-07-03 11:30:00,8.316,3.1875,8.905953753,0.066,-0.0325,0.07356799580000001,8.25,3.22,8.8561221762,-22.774,-22.8725,32.2770248358,0.066,-0.0325,0.07356799580000001,-22.84,-22.84,32.3006377646
2019-07-03 12:00:00,8.4145,3.2800000000000002,9.0311798925,0.0545,-0.03,0.0622113334,8.36,3.31,8.9914236915,-22.7855,-22.87,32.2833689421,0.0545,-0.03,0.0622113334,-22.84,-22.84,32.3006377646
2019-07-03 12:30:00,7.9865,2.979,8.5240027716,0.0665,-0.031,0.0733706345,7.92,3.01,8.472691426,-22.7735,-22.871,32.2756091073,0.0665,-0.031,0.0733706345,-22.84,-22.84,32.3006377646
2019-07-03 13:00:00,7.915,2.727,8.3716040279,0.065,-0.023,0.0689492567,7.85,2.75,8.3177521002,-22.775,-22.863,32.2709992718,0.065,-0.023,0.0689492567,-22.84,-22.84,32.3006377646
2019-07-03 13:30:00,8.039,2.8955,8.5445562348,0.079,-0.0245,0.0827118492,7.96,2.92,8.4786791424,-22.761,-22.8645,32.2621834545,0.079,-0.0245,0.0827118492,-22.84,-22.84,32.3006377646
2019-07-03 14:00:00,7.588,2.754,8.0723144141,0.078,-0.026000000000000002,0.0822192192,7.51,2.7800000000000002,8.0080272227,-22.762,-22.866,32.2639520208,0.078,-0.026000000000000002,0.0822192192,-22.84,-22.84,32.3006377646
2019-07-03 14:30:00,7.505,2.69,7.9725231263000005,0.075,-0.03,0.0807774721,7.43,2.7199999999999998,7.9122247188,-22.765,-22.87,32.2689033746,0.075,-0.03,0.0807774721,-22.84,-22.84,32.3006377646
2019-07-03 15:00:00,7.7345,2.7975,8.2248706069,0.0645,-0.0325,0.07222534180000001,7.67,2.83,8.1754388261,-22.7755,-22.8725,32.2780832222,0.0645,-0.0325,0.07222534180000001,-22.84,-22.84,32.3006377646
2019-07-03 15:30:00,7.715,2.7199999999999998,8.180441614,0.065,-0.03,0.0715891053,7.65,2.75,8.1292681097,-22.775,-22.87,32.2759589323,0.065,-0.03,0.0715891053,-22.84,-22.84,32.3006377646
2019-07-03 16:00:00,7.4135,2.4995,7.8235211063,0.0635,-0.030500000000000003,0.070445014,7.35,2.5300000000000002,7.773248999,-22.7765,-22.8705,32.2773716789,0.0635,-0.030500000000000003,0.070445014,-22.84,-22.84,32.3006377646
2019-07-03 16:30:00,7.451,2.4575,7.8458082598,0.061,-0.022500000000000003,0.0650173054,7.39,2.48,7.7950304682,-22.779,-22.8625,32.2734681627,0.061,-0.022500000000000003,0.0650173054,-22.84,-22.84,32.3006377646
2019-07-03 17:00:00,7.209,2.181,7.531695825,0.059000000000000004,-0.019,0.0619838689,7.15,2.2,7.4808087798,0.029,-0.039,0.0486004115,0.059000000000000004,-0.019,0.0619838689,-0.03,-0.02,0.0360555128
2019-07-03 17:30:00,5.9875,1.552,6.1853747057,0.0475,-0.018000000000000002,0.0507961613,5.94,1.57,6.1439807942,0.8975000000000001,0.162,0.9120034265,0.0475,-0.018000000000000002,0.0507961613,0.85,0.18,0.8688498144000001
2019-07-03 18:00:00,3.3975,0.849,3.5019719088,0.2275,-0.021,0.22846717490000001,3.17,0.87,3.2872176685,3.5375,0.879,3.6450716385,0.2275,-0.021,0.22846717490000001,3.31,0.9,3.4301749227
2019-07-03 18:30:00,3.825,0.8685,3.922361183,4.765,-0.5415,4.7956696352,-0.9400000000000001,1.4100000000000001,1.6946090995,3.775,0.9985,3.9048210266,4.765,-0.5415,4.7956696352,-0.99,1.54,1.8307648675000001
2019-07-03 19:00:00,3.8449999999999998,0.8975000000000001,3.9483580448,4.785,-0.5125000000000001,4.8123675305999996,-0.9400000000000001,1.4100000000000001,1.6946090995,3.795,1.0275,3.9316384943,4.785,-0.5125000000000001,4.8123675305999996,-0.99,1.54,1.8307648675000001
2019-07-03 19:30:00,4.1215,0.8300000000000001,4.2042433624,4.7915,-0.53,4.8207232082,-0.67,1.3599999999999999,1.5160804728000001,4.1715,0.9500000000000001,4.2783071711,4.7915,-0.53,4.8207232082,-0.62,1.48,1.6046183347
2019-07-03 20:00:00,3.7305,0.8695,3.8304908954,0.5605,-0.0205,0.5608747632000001,3.17,0.89,3.2925673873,4.0405,0.9095000000000001,4.1415975782,0.5605,-0.0205,0.5608747632000001,3.48,0.93,3.6021243732
2019-07-03 20:30:00,3.532,0.7705000000000001,3.6150649026,0.002,0.0005,0.0020615528,3.5300000000000002,0.77,3.6130042901,3.882,0.7905000000000001,3.9616681146,0.002,0.0005,0.0020615528,3.88,0.79,3.9596085665
2019-07-03 21:00:00,3.5705,0.812,3.6616682332,0.0005,0.002,0.0020615528,3.5700000000000003,0.81,3.6607376306,3.9405,0.842,4.0294545847,0.0005,0.002,0.0020615528,3.94,0.84,4.0285481256
2019-07-03 21:30:00,3.54,0.8320000000000001,3.636457617,0.0,0.002,0.002,3.54,0.8300000000000001,3.6360005501,3.91,0.842,3.9996329832,0.0,0.002,0.002,3.91,0.84,3.9992124225000003
2019-07-03 22:00:00,3.46,0.8025,3.551845471,0.0,0.0025,0.0025,3.46,0.8,3.5512814589,3.8200000000000003,0.8225,3.9075447854,0.0,0.0025,0.0025,3.8200000000000003,0.8200000000000001,3.9070193242
2019-07-03 22:30:00,3.39,0.7030000000000001,3.4621249255,0.0,0.003,0.003,3.39,0.7000000000000001,3.4615170085,3.74,0.733,3.8111532375,0.0,0.003,0.003,3.74,0.73,3.8105773841
2019-07-03 23:00:00,3.39,0.663,3.4542248045,0.0,0.003,0.003,3.39,0.66,3.4536502429000002,3.74,0.763,3.8170366778,0.0,0.003,0.003,3.74,0.76,3.81643813
2019-07-03 23:30:00,3.17,0.7030000000000001,3.2470153988,0.0,0.003,0.003,3.17,0.7000000000000001,3.2463672004,3.46,0.683,3.5267675001,0.0,0.003,0.003,3.46,0.68,3.5261877432
2019-07-04 00:00:00,2.94,0.353,2.9611161747,0.0,0.003,0.003,2.94,0.35000000000000003,2.9607600376,3.2800000000000002,0.873,3.3941904779,0.0,0.003,0.003,3.2800000000000002,0.87,3.3934201037
2019-07-04 00:30:00,2.8,0.193,2.8066437252,0.0,0.003,0.003,2.8,0.19,2.8064390248,3.14,0.983,3.2902718733,0.0,0.003,0.003,3.14,0.98,3.2893768407
2019-07-04 01:00:00,2.83,0.532,2.8795701068,0.0,0.002,0.002,2.83,0.53,2.8792012781,3.07,0.512,3.112401645,0.0,0.002,0.002,3.07,0.51,3.1120732639
2019-07-04 01:30:00,2.9699999999999998,0.1515,2.9738615048,0.0,0.0015,0.0015,2.9699999999999998,0.15,2.9737854664,3.34,1.0515,3.5016070953,0.0,0.0015,0.0015,3.34,1.05,3.5011569516
2019-07-04 02:00:00,3.15,0.7815000000000001,3.2454956863,0.0,0.0015,0.0015,3.15,0.78,3.24513482,3.42,0.8215,3.5172805191,0.0,0.0015,0.0015,3.42,0.8200000000000001,3.5169304798
2019-07-04 02:30:00,3.09,0.731,3.1752891207,0.0,0.001,0.001,3.09,0.73,3.1750590546,3.34,0.721,3.4169344448,0.0,0.001,0.001,3.34,0.72,3.4167235768
2019-07-04 03:00:00,2.91,0.6315000000000001,2.9777327365,0.0,0.0015,0.0015,2.91,0.63,2.9774149862,3.15,0.6115,3.2088054241,0.0,0.0015,0.0015,3.15,0.61,3.208519908
2019-07-04 03:30:00,3.01,0.7115,3.0929487952,0.0,0.0015,0.0015,3.01,0.71,3.0926040807,3.25,0.6915,3.3227507054,0.0,0.0015,0.0015,3.25,0.6900000000000001,3.3224388632
2019-07-04 04:00:00,3.01,0.711,3.0928338138,0.0,0.001,0.001,3.01,0.71,3.0926040807,3.25,0.6910000000000001,3.322646686,0.0,0.001,0.001,3.25,0.6900000000000001,3.3224388632
2019-07-04 04:30:00,3.12,0.8315,3.2288995416,0.0,0.0015,0.0015,3.12,0.8300000000000001,3.2285135899,3.36,0.8015,3.4542730422,0.0,0.0015,0.0015,3.36,0.8,3.4539253032
2019-07-04 05:00:00,3.05,0.8115,3.1561103038000002,0.0,0.0015,0.0015,3.05,0.81,3.1557249563,3.29,0.8015,3.3862224159,0.0,0.0015,0.0015,3.29,0.8,3.3858676879000003
2019-07-04 05:30:00,2.9699999999999998,0.8115,3.078868664,0.0,0.0015,0.0015,2.9699999999999998,0.81,3.0784736478,3.21,0.8015,3.3085498712,0.0,0.0015,0.0015,3.21,0.8,3.3081868146
2019-07-04 06:00:00,3.06,0.771,3.1556363859,0.0,0.001,0.001,3.06,0.77,3.1553922102,3.3,0.771,3.3888701657,0.0,0.001,0.001,3.3,0.77,3.3886427962
2019-07-04 06:30:00,3.281,0.7000000000000001,3.354841427,0.001,0.0,0.001,3.2800000000000002,0.7000000000000001,3.3538634439,3.591,0.98,3.7223219904000002,0.001,0.0,0.001,3.59,0.98,3.7213572793000003
2019-07-04 07:00:00,3.6035,0.9685,3.7313810446,0.0035,-0.0015,0.0038078866,3.6,0.97,3.7283910739,3.9035,0.9785,4.0242731642,0.0035,-0.0015,0.0038078866,3.9,0.98,4.0212435887
2019-07-04 07:30:00,3.8865,0.48550000000000004,3.9167068438,0.006500000000000001,-0.0045000000000000005,0.0079056942,3.88,0.49,3.9108183287,4.3965,1.9155000000000002,4.7956597565,0.006500000000000001,-0.0045000000000000005,0.0079056942,4.39,1.92,4.7915028958
2019-07-04 08:00:00,4.0315,0.424,4.0537350986,0.0115,-0.016,0.019704060500000002,4.02,0.44,4.0440079129,4.5415,2.034,4.976181091,0.0115,-0.016,0.019704060500000002,4.53,2.05,4.9722630663
2019-07-04 08:30:00,4.1085,0.484,4.1369104716,0.0285,-0.016,0.032684094000000004,4.08,0.5,4.1105230811,4.5585,2.074,5.0081332101,0.0285,-0.016,0.032684094000000004,4.53,2.09,4.9888876516
2019-07-04 09:00:00,4.0585,0.543,4.094663753,0.0285,-0.027,0.039258757000000005,4.03,0.5700000000000001,4.0701105636,4.4285,2.153,4.9241264454,0.0285,-0.027,0.039258757000000005,4.4,2.18,4.9104378623
2019-07-04 09:30:00,4.0175,0.8715,4.110938883,0.0375,-0.0285,0.0471009554,3.98,0.9,4.0804901666,4.2375,1.8115,4.6084637896,0.0375,-0.0285,0.0471009554,4.2,1.8399999999999999,4.5853680332
2019-07-04 10:00:00,4.139,1.385,4.3645785593,0.039,-0.035,0.052402290000000004,4.1,1.42,4.3389399627,4.179,1.395,4.4056856447,0.039,-0.035,0.052402290000000004,4.14,1.43,4.3800114155
2019-07-04 10:30:00,3.963,0.59,4.0066780505,0.063,-0.03,0.0697782201,3.9,0.62,3.9489745504,4.153,2.07,4.6402919089,0.063,-0.03,0.0697782201,4.09,2.1,4.597618949
2019-07-04 11:00:00,3.8615,0.5005000000000001,3.8938005213,0.061500000000000006,-0.0395,0.07309240730000001,3.8,0.54,3.8381766504,4.1015,2.0605,4.5899850218000005,0.061500000000000006,-0.0395,0.07309240730000001,4.04,2.1,4.5531966793
2019-07-04 11:30:00,3.9130000000000003,0.3635,3.9298474843,0.063,-0.0465,0.0783022988,3.85,0.41000000000000003,3.8717696212,4.203,2.3535,4.8170708164,0.063,-0.0465,0.0783022988,4.14,2.4,4.7853526516
2019-07-04 12:00:00,1.3275000000000001,-0.1155,1.3325151031,0.0675,-0.0455,0.08140331690000001,1.26,-0.07,1.2619429464,6.8475,2.9445,7.4537464741,0.0675,-0.0455,0.08140331690000001,6.78,2.99,7.4100269905000005
2019-07-04 12:30:00,2.0795,0.435,2.1245105907,0.059500000000000004,-0.045,0.0746006032,2.02,0.48,2.0762466135,6.1595,2.325,6.5836969288,0.059500000000000004,-0.045,0.0746006032,6.1,2.37,6.5442264631
2019-07-04 13:00:00,4.043,1.238,4.228296702,0.083,-0.032,0.08895504480000001,3.96,1.27,4.1586656514,3.9530000000000003,1.228,4.1393469292,0.083,-0.032,0.08895504480000001,3.87,1.26,4.0699508597
2019-07-04 13:30:00,4.153,1.2985,4.3512654768,0.083,-0.0315,0.0887764045,4.07,1.33,4.2817986875,3.993,1.2985,4.1988273661,0.083,-0.0315,0.0887764045,3.91,1.33,4.1300121065
2019-07-04 14:00:00,3.9245,1.2595,4.1216550681,0.0945,-0.030500000000000003,0.0993000504,3.83,1.29,4.0414106448,3.7545,1.2495,3.9569584911,0.0945,-0.030500000000000003,0.0993000504,3.66,1.28,3.8773702428
2019-07-04 14:30:00,3.8725,1.3515000000000001,4.1015617148,0.0825,-0.0285,0.08728401920000001,3.79,1.38,4.033422864,3.7025,1.3415,3.9380361221999998,0.0825,-0.0285,0.08728401920000001,3.62,1.37,3.8705684337
2019-07-04 15:00:00,3.9455,1.423,4.1942698113,0.0855,-0.027,0.0896618648,3.86,1.45,4.1233602802,3.7955,1.423,4.0534860614,0.0855,-0.027,0.0896618648,3.71,1.45,3.9832900974000003
2019-07-04 15:30:00,3.9475,1.315,4.1607669065,0.08750000000000001,-0.025,0.0910013736,3.86,1.34,4.0859760156,3.8275,1.305,4.0438572242,0.08750000000000001,-0.025,0.0910013736,3.74,1.33,3.9694458051
2019-07-04 16:00:00,3.609,1.101,3.7732057988000003,0.079,-0.029,0.08415461960000001,3.5300000000000002,1.13,3.7064538308,3.499,1.091,3.6651441991,0.079,-0.029,0.08415461960000001,3.42,1.12,3.5987219954
2019-07-04 16:30:00,3.5475,0.9835,3.6813079877,0.0675,-0.026500000000000003,0.0725155156,3.48,1.01,3.6236031792,3.4875,0.9735,3.6208229037,0.0675,-0.026500000000000003,0.0725155156,3.42,1.0,3.5632008083
2019-07-04 17:00:00,3.4955,0.8825000000000001,3.6051805087,0.5755,-0.0675,0.5794449931,2.92,0.9500000000000001,3.0706513967,3.4255,0.8925000000000001,3.5398596724,0.5755,-0.0675,0.5794449931,2.85,0.96,3.0073410182
2019-07-04 17:30:00,3.8595,0.869,3.9561219963000003,4.7595,-0.511,4.7868529589,-0.9,1.38,1.6475436261,3.6495,0.9490000000000001,3.7708687659,4.7595,-0.511,4.7868529589,-1.11,1.46,1.834039258
2019-07-04 18:00:00,3.877,1.011,4.006650721,4.607,-0.439,4.62786884,-0.73,1.45,1.6233915116,3.747,1.121,3.9110931976,4.607,-0.439,4.62786884,-0.86,1.56,1.7813478043000002
2019-07-04 18:30:00,3.8005,0.9405,3.9151424623,4.5905000000000005,-0.28950000000000004,4.5996196038,-0.79,1.23,1.4618481453,3.7305,1.0405,3.8728891670000003,4.5905000000000005,-0.28950000000000004,4.5996196038,-0.86,1.33,1.5838244852
2019-07-04 19:00:00,3.7800000000000002,0.35550000000000004,3.7966801617,4.66,-0.3045,4.6699379279,-0.88,0.66,1.1,3.86,1.6555,4.200033363,4.66,-0.3045,4.6699379279,-0.8,1.96,2.1169789796
2019-07-04 19:30:00,4.03,0.1985,4.0348856551,4.59,-0.3215,4.6012457281,-0.56,0.52,0.764198927,4.25,1.8685,4.6426061916,4.59,-0.3215,4.6012457281,-0.34,2.19,2.216235547
2019-07-04 20:00:00,3.751,0.44,3.7767182844000002,0.491,0.02,0.4914071632,3.26,0.42,3.2869438693,4.201,1.58,4.4882960018,0.491,0.02,0.4914071632,3.71,1.56,4.0246366296
2019-07-04 20:30:00,4.1325,1.742,4.4846538607,0.0025,0.002,0.0032015621000000003,4.13,1.74,4.4815733844,2.8225,0.47200000000000003,2.8616935982,0.0025,0.002,0.0032015621000000003,2.8200000000000003,0.47000000000000003,2.8588983892
2019-07-04 21:00:00,3.421,1.082,3.588030797,0.001,0.002,0.0022360680000000003,3.42,1.08,3.5864745921,3.771,1.1219999999999999,3.9343773332,0.001,0.002,0.0022360680000000003,3.77,1.12,3.9328488402
2019-07-04 21:30:00,3.4005,1.082,3.5684904722,0.0005,0.002,0.0020615528,3.4,1.08,3.5674080226,3.7505,1.1219999999999999,3.914732973,0.0005,0.002,0.0020615528,3.75,1.12,3.9136811316
2019-07-04 22:00:00,3.3,1.0525,3.4637777426,0.0,0.0025,0.0025,3.3,1.05,3.4630189142,3.66,1.0925,3.8195754018,0.0,0.0025,0.0025,3.66,1.09,3.8188610868
2019-07-04 22:30:00,3.2,0.9925,3.3503815081,0.0,0.0025,0.0025,3.2,0.99,3.3496417719,3.55,1.0025,3.6888353514,0.0,0.0025,0.0025,3.55,1.0,3.6881567212
2019-07-04 23:00:00,3.2,0.992,3.3502334247,0.0,0.002,0.002,3.2,0.99,3.3496417719,3.55,1.102,3.7171096298,0.0,0.002,0.002,3.55,1.1,3.7165171868
2019-07-04 23:30:00,3.13,1.013,3.2898433093,0.0,0.003,0.003,3.13,1.01,3.2889207956,3.43,1.023,3.5793056589,0.0,0.003,0.003,3.43,1.02,3.5784493849
2019-07-05 00:00:00,3.08,0.9725,3.2298848664,0.0,0.0025,0.0025,3.08,0.97,3.2291330106,3.37,1.0525,3.5305320067,0.0,0.0025,0.0025,3.37,1.05,3.529787529
2019-07-05 00:30:00,2.9,0.913,3.0403238314,0.0,0.003,0.003,2.9,0.91,3.0394242876,3.16,0.913,3.2892505225,0.0,0.003,0.003,3.16,0.91,3.2884190731
2019-07-05 01:00:00,2.81,0.882,2.9451696046,0.0,0.002,0.002,2.81,0.88,2.9445712761,3.07,0.882,3.1941859683000002,0.0,0.002,0.002,3.07,0.88,3.1936342934
2019-07-05 01:30:00,2.9699999999999998,0.8815000000000001,3.0980545912,0.0,0.0015,0.0015,2.9699999999999998,0.88,3.0976281249,3.24,0.9515,3.3768257654,0.0,0.0015,0.0015,3.24,0.9500000000000001,3.3764034119
2019-07-05 02:00:00,3.07,0.8315,3.1806119301,0.0,0.0015,0.0015,3.07,0.8300000000000001,3.1802201182,3.35,0.9815,3.490822575,0.0,0.0015,0.0015,3.35,0.98,3.4904011231
2019-07-05 02:30:00,3.11,1.1415,3.3128722055,0.0,0.0015,0.0015,3.11,1.1400000000000001,3.3123556572,3.35,0.8615,3.4590001807,0.0,0.0015,0.0015,3.35,0.86,3.4586268952
2019-07-05 03:00:00,2.96,0.8615,3.0828205024,0.0,0.0015,0.0015,2.96,0.86,3.082401661,3.25,1.1115,3.4348118216,0.0,0.0015,0.0015,3.25,1.11,3.4343267171000003
2019-07-05 03:30:00,2.83,0.5315,2.8794777738,0.0,0.0015,0.0015,2.83,0.53,2.8792012781,3.17,1.3115,3.4305877412,0.0,0.0015,0.0015,3.17,1.31,3.4300145772
2019-07-05 04:00:00,2.96,0.9410000000000001,3.1059750482,0.0,0.001,0.001,2.96,0.9400000000000001,3.10567223,3.2,0.931,3.3326807528,0.0,0.001,0.001,3.2,0.93,3.3324015364
2019-07-05 04:30:00,2.91,0.871,3.0375551024,0.0,0.001,0.001,2.91,0.87,3.0372685097,3.15,0.861,3.2655506427,0.0,0.001,0.001,3.15,0.86,3.2652871237
2019-07-05 05:00:00,2.99,0.931,3.1315908098,0.0,0.001,0.001,2.99,0.93,3.1312936624,3.23,0.921,3.3587409844,0.0,0.001,0.001,3.23,0.92,3.3584669121
2019-07-05 05:30:00,2.94,0.9305,3.0837364106,0.0,0.0005,0.0005,2.94,0.93,3.0835855753,3.17,0.9205000000000001,3.3009423276,0.0,0.0005,0.0005,3.17,0.92,3.3008029326
2019-07-05 06:00:00,2.9405,0.85,3.0608888007,0.0005,0.0,0.0005,2.94,0.85,3.0604084695,3.2105,1.05,3.3778410635,0.0005,0.0,0.0005,3.21,1.05,3.3773658375
2019-07-05 06:30:00,3.221,1.09,3.4004324725,0.001,0.0,0.001,3.22,1.09,3.3994852552,3.481,1.1400000000000001,3.662917007,0.001,0.0,0.001,3.48,1.1400000000000001,3.6619666847
2019-07-05 07:00:00,3.5625,1.0895,3.7253746790999998,0.0025,-0.0005,0.0025495098,3.56,1.09,3.7231304033,3.8625,1.2695,4.0657762481,0.0025,-0.0005,0.0025495098,3.86,1.27,4.0635575547
2019-07-05 07:30:00,4.022,1.3485,4.2420438765,0.002,-0.0015,0.0025,4.02,1.35,4.2406249539,4.372,1.6585,4.6760032346,0.002,-0.0015,0.0025,4.37,1.6600000000000001,4.6746657635
2019-07-05 08:00:00,4.2675,1.4885000000000002,4.5196447316,0.2175,-0.0015,0.2175051724,4.05,1.49,4.3153910599,4.5875,1.7385000000000002,4.9058677622,0.2175,-0.0015,0.2175051724,4.37,1.74,4.7036687809
2019-07-05 08:30:00,4.439,1.4,4.6545376784,4.719,-0.49,4.7443715074,-0.28,1.8900000000000001,1.9106281690000002,4.509,1.9500000000000002,4.9125941212,4.719,-0.49,4.7443715074,-0.21,2.44,2.4490202121999998
2019-07-05 09:00:00,4.3565000000000005,0.9895,4.4674604083,4.8065,-0.4405,4.8266429845,-0.45,1.43,1.4991330828,4.3465,2.1195,4.8357359833,4.8065,-0.4405,4.8266429845,-0.46,2.56,2.6009998078
2019-07-05 09:30:00,4.135,1.384,4.3604679795,0.625,-0.016,0.6252047665,3.51,1.4,3.7789019569,4.205,1.6139999999999999,4.5041115661,0.625,-0.016,0.6252047665,3.58,1.63,3.9336115721000002
2019-07-05 10:00:00,4.094,1.447,4.3421935701,0.054,-0.013000000000000001,0.0555427763,4.04,1.46,4.295718799,4.164,1.467,4.4148595674,0.054,-0.013000000000000001,0.0555427763,4.11,1.48,4.368352092
2019-07-05 10:30:00,3.9135,1.066,4.0560865684,0.053500000000000006,-0.014,0.055301446600000005,3.86,1.08,4.0082415097,3.9735,1.686,4.3163987594,0.053500000000000006,-0.014,0.055301446600000005,3.92,1.7000000000000002,4.2727508703
2019-07-05 11:00:00,3.8155,1.313,4.0350971797,0.0655,-0.027,0.07084666540000001,3.75,1.34,3.9822229973,3.7255000000000003,1.323,3.9534389144,0.0655,-0.027,0.07084666540000001,3.66,1.35,3.9010383233
2019-07-05 11:30:00,3.866,1.213,4.0518298335,0.066,-0.037,0.07566372980000001,3.8,1.25,4.0003124878,3.816,1.513,4.105,0.066,-0.037,0.07566372980000001,3.75,1.55,4.0577087131
2019-07-05 12:00:00,3.848,1.321,4.0684327449,0.048,-0.039,0.0618465844,3.8,1.3599999999999999,4.0360376609,3.718,1.341,3.9524429155,0.048,-0.039,0.0618465844,3.67,1.38,3.9208800033
2019-07-05 12:30:00,3.7275,1.108,3.8886913287000002,0.0475,-0.032,0.0572734668,3.68,1.1400000000000001,3.8525316352,3.6075,1.168,3.7918702839,0.0475,-0.032,0.0572734668,3.56,1.2,3.756807155
2019-07-05 13:00:00,3.44,0.9510000000000001,3.5690336227,0.07,-0.039,0.0801311425,3.37,0.99,3.5124065824,3.29,0.961,3.4274802698,0.07,-0.039,0.0801311425,3.22,1.0,3.3717057997
2019-07-05 13:30:00,3.2725,0.9035000000000001,3.3949327681,0.07250000000000001,-0.036500000000000005,0.0811695756,3.2,0.9400000000000001,3.3352061406,3.1025,0.9235000000000001,3.2370292708,0.07250000000000001,-0.036500000000000005,0.0811695756,3.03,0.96,3.1784430151
2019-07-05 14:00:00,3.0875,0.864,3.2061117027,0.0575,-0.036000000000000004,0.067839885,3.03,0.9,3.1608384963,3.0075,0.884,3.1347268222,0.0575,-0.036000000000000004,0.067839885,2.95,0.92,3.0901294471
2019-07-05 14:30:00,3.1525,0.786,3.249007887,0.052500000000000005,-0.024,0.0577256442,3.1,0.81,3.2040755297,3.0425,0.786,3.1423879853,0.052500000000000005,-0.024,0.0577256442,2.99,0.81,3.0977733939
2019-07-05 15:00:00,3.105,0.833,3.2147961055,0.065,-0.027,0.07038465740000001,3.04,0.86,3.1593037208,2.965,0.853,3.0852607669,0.065,-0.027,0.07038465740000001,2.9,0.88,3.0305775027
2019-07-05 15:30:00,3.0535,0.6855,3.1295003595,0.0635,-0.0245,0.0680624713,2.99,0.71,3.0731417149,2.9235,0.7555000000000001,3.0195417699,0.0635,-0.0245,0.0680624713,2.86,0.78,2.9644561053
2019-07-05 16:00:00,2.8715,0.558,2.9252138811,0.0315,-0.022,0.038421998900000004,2.84,0.58,2.8986203615,2.8215,0.548,2.8742244606,0.0315,-0.022,0.038421998900000004,2.79,0.5700000000000001,2.847630594
2019-07-05 16:30:00,2.993,0.6585000000000001,3.064583373,0.043000000000000003,-0.021500000000000002,0.0480754615,2.95,0.68,3.0273585846,3.113,1.1285,3.3112356077,0.043000000000000003,-0.021500000000000002,0.0480754615,3.07,1.15,3.2783227419
2019-07-05 17:00:00,3.148,0.845,3.2594369146,0.328,-0.045,0.3310724996,2.8200000000000003,0.89,2.9571100757,3.308,1.295,3.5524483107,0.328,-0.045,0.3310724996,2.98,1.34,3.2674148803
2019-07-05 17:30:00,3.4465,0.9420000000000001,3.5729156510999998,4.7765,-0.5680000000000001,4.8101534539,-1.33,1.51,2.0122127124,3.3365,1.072,3.5044851619,4.7765,-0.5680000000000001,4.8101534539,-1.44,1.6400000000000001,2.1824756585
2019-07-05 18:00:00,3.4525,0.9590000000000001,3.5832160484999998,4.7325,-0.491,4.7579026104,-1.28,1.45,1.934140636,3.4025,1.089,3.5725239327000002,4.7325,-0.491,4.7579026104,-1.33,1.58,2.0652602742
2019-07-05 18:30:00,3.4065,0.8845000000000001,3.5194576997,4.7065,-0.48550000000000004,4.7314746644,-1.3,1.37,1.8886238376,3.3265000000000002,1.0045,3.4748557524,4.7065,-0.48550000000000004,4.7314746644,-1.38,1.49,2.0308865059
2019-07-05 19:00:00,3.1145,0.5635,3.1650659551,4.7145,-0.4365,4.7346639268,-1.6,1.0,1.8867962264,3.0245,0.6635,3.0964225325,4.7145,-0.4365,4.7346639268,-1.69,1.1,2.0164572894
2019-07-05 19:30:00,3.3605,0.62,3.4172152771,4.7205,-0.41000000000000003,4.7382718632,-1.3599999999999999,1.03,1.7060187572,3.3505000000000003,0.73,3.4291034178,4.7205,-0.41000000000000003,4.7382718632,-1.37,1.1400000000000001,1.7822738286000002
