Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-05 20:00:00,2.9699999999999998,0.586,3.0272588261,0.49,0.006,0.4900367333,2.48,0.58,2.5469197082,3.22,0.616,3.2783922889,0.49,0.006,0.4900367333,2.73,0.61,2.7973201461
2019-07-05 20:30:00,2.9325,0.5805,2.9894040376,0.0025,0.0005,0.0025495098,2.93,0.58,2.9868545328,3.2325,0.6805,3.3033523124,0.0025,0.0005,0.0025495098,3.23,0.68,3.3008029326
2019-07-05 21:00:00,2.6105,0.4425,2.6477379969,0.0005,0.0025,0.0025495098,2.61,0.44,2.6468282906000002,2.9005,0.47250000000000003,2.938733826,0.0005,0.0025,0.0025495098,2.9,0.47000000000000003,2.9378393421
2019-07-05 21:30:00,2.25,0.1325,2.2538980123,0.0,0.0025,0.0025,2.25,0.13,2.2537524265,2.52,0.1525,2.5246101184,0.0,0.0025,0.0025,2.52,0.15,2.5244603384
2019-07-05 22:00:00,2.16,0.1325,2.1640601309,0.0,0.0025,0.0025,2.16,0.13,2.1639085008,2.43,0.12250000000000001,2.4330857465,0.0,0.0025,0.0025,2.43,0.12,2.4329611588
2019-07-05 22:30:00,2.16,0.073,2.1612332128,0.0,0.003,0.003,2.16,0.07,2.1611339616,2.43,0.093,2.4317789784,0.0,0.003,0.003,2.43,0.09,2.4316660955
2019-07-05 23:00:00,2.1,0.0325,2.100251473,0.0,0.0025,0.0025,2.1,0.03,2.1002142748,2.36,0.0925,2.3618120692,0.0,0.0025,0.0025,2.36,0.09,2.3617154782
2019-07-05 23:30:00,2.0,0.0325,2.0002640451,0.0,0.0025,0.0025,2.0,0.03,2.0002249873,2.25,0.12250000000000001,2.2533322547,0.0,0.0025,0.0025,2.25,0.12,2.2531977277
2019-07-06 00:00:00,1.9300000000000002,-0.127,1.9341739839,0.0,0.003,0.003,1.9300000000000002,-0.13,1.9343732835,2.2,0.273,2.2168736996,0.0,0.003,0.003,2.2,0.27,2.2165062599
2019-07-06 00:30:00,1.85,0.073,1.8514397101000002,0.0,0.003,0.003,1.85,0.07,1.8513238507,2.05,0.053,2.0506850075,0.0,0.003,0.003,2.05,0.05,2.0506096654
2019-07-06 01:00:00,1.82,0.07250000000000001,1.8214434523,0.0,0.0025,0.0025,1.82,0.07,1.8213456564000001,2.01,0.052500000000000005,2.0106855174,0.0,0.0025,0.0025,2.01,0.05,2.0106217944
2019-07-06 01:30:00,1.78,0.042,1.7804954366999999,0.0,0.002,0.002,1.78,0.04,1.7804493815,1.96,-0.008,1.9600163265,0.0,0.002,0.002,1.96,-0.01,1.96002551
2019-07-06 02:00:00,1.78,0.0415,1.7804837124000001,0.0,0.0015,0.0015,1.78,0.04,1.7804493815,1.96,0.0115,1.960033737,0.0,0.0015,0.0015,1.96,0.01,1.96002551
2019-07-06 02:30:00,1.73,0.07150000000000001,1.7314768985,0.0,0.0015,0.0015,1.73,0.07,1.7314156058,1.9100000000000001,0.0115,1.9100346201,0.0,0.0015,0.0015,1.9100000000000001,0.01,1.9100261778
2019-07-06 03:00:00,1.6600000000000001,-0.2685,1.6815743367,0.0,0.0015,0.0015,1.6600000000000001,-0.27,1.6818144963,1.9100000000000001,0.3315,1.9385541648,0.0,0.0015,0.0015,1.9100000000000001,0.33,1.9382982227
2019-07-06 03:30:00,1.75,0.061500000000000006,1.7510803094,0.0,0.0015,0.0015,1.75,0.06,1.7510282692999999,1.9100000000000001,0.021500000000000002,1.910121004,0.0,0.0015,0.0015,1.9100000000000001,0.02,1.9101047092
2019-07-06 04:00:00,1.72,-0.1085,1.7234187680000002,0.0,0.0015,0.0015,1.72,-0.11,1.7235138526,1.9300000000000002,0.21150000000000002,1.9415540811,0.0,0.0015,0.0015,1.9300000000000002,0.21,1.9413912537
2019-07-06 04:30:00,1.65,-0.5785,1.7484742635,0.0,0.0015,0.0015,1.65,-0.58,1.7489711261,1.9300000000000002,0.6415000000000001,2.0338196208,0.0,0.0015,0.0015,1.9300000000000002,0.64,2.0333469945
2019-07-06 05:00:00,1.7000000000000002,-0.2285,1.7152878038,0.0,0.0015,0.0015,1.7000000000000002,-0.23,1.7154882687000002,1.9300000000000002,0.35150000000000003,1.9617472442000001,0.0,0.0015,0.0015,1.9300000000000002,0.35000000000000003,1.9614790337999999
2019-07-06 05:30:00,1.63,0.0415,1.6305282120000002,0.0,0.0015,0.0015,1.63,0.04,1.6304907237,1.81,0.0815,1.8118339466000002,0.0,0.0015,0.0015,1.81,0.08,1.8117670932
2019-07-06 06:00:00,1.6099999999999999,-0.2595,1.6307790316,0.0,0.0005,0.0005,1.6099999999999999,-0.26,1.6308586695,1.85,0.3705,1.8867353418000001,0.0,0.0005,0.0005,1.85,0.37,1.88663722
2019-07-06 06:30:00,1.9304999999999999,0.0105,1.9305285546,0.0005,0.0005,0.0007071068,1.9300000000000002,0.01,1.9300259066,2.1905,0.6205,2.2766884943,0.0005,0.0005,0.0007071068,2.19,0.62,2.2760711764
2019-07-06 07:00:00,2.221,0.36050000000000004,2.2500669434000002,0.001,0.0005,0.0011180340000000002,2.22,0.36,2.2489997777,2.431,0.5005000000000001,2.481987359,0.001,0.0005,0.0011180340000000002,2.43,0.5,2.4809070922
2019-07-06 07:30:00,2.2825,0.1295,2.2861707067,0.0025,-0.0005,0.0025495098,2.2800000000000002,0.13,2.2837031331,2.5525,0.8095,2.6777876129,0.0025,-0.0005,0.0025495098,2.55,0.81,2.675556017
2019-07-06 08:00:00,2.3865,0.2695,2.4016686907,0.006500000000000001,-0.0005,0.0065192024,2.38,0.27,2.3952661648,2.6465,0.8395,2.7764586257,0.006500000000000001,-0.0005,0.0065192024,2.64,0.84,2.7704151313
2019-07-06 08:30:00,2.426,0.2285,2.436737214,0.016,-0.0115,0.019704060500000002,2.41,0.24,2.4219207254,2.656,0.8285,2.7822200219,0.016,-0.0115,0.019704060500000002,2.64,0.84,2.7704151313
2019-07-06 09:00:00,2.5695,0.3915,2.5991541893,0.029500000000000002,-0.018500000000000003,0.0348209707,2.54,0.41000000000000003,2.5728777662,2.7595,0.7715000000000001,2.8653189177,0.029500000000000002,-0.018500000000000003,0.0348209707,2.73,0.79,2.8420063336
2019-07-06 09:30:00,2.768,0.6395000000000001,2.8409125735,0.018000000000000002,-0.0105,0.020838666000000002,2.75,0.65,2.8257742302,2.938,0.6495000000000001,3.0089357338,0.018000000000000002,-0.0105,0.020838666000000002,2.92,0.66,2.9936599673
2019-07-06 10:00:00,2.758,0.6195,2.8267196977999998,0.008,-0.0005,0.0080156098,2.75,0.62,2.819024654,2.968,0.6595000000000001,3.040388832,0.008,-0.0005,0.0080156098,2.96,0.66,3.0326885762
2019-07-06 10:30:00,2.668,0.554,2.7249110077000003,0.018000000000000002,-0.006,0.018973666,2.65,0.56,2.7085235831,2.838,0.5740000000000001,2.8954654203,0.018000000000000002,-0.006,0.018973666,2.8200000000000003,0.58,2.8790276136
2019-07-06 11:00:00,2.658,0.46950000000000003,2.6991469486,0.008,-0.0005,0.0080156098,2.65,0.47000000000000003,2.6913565353,2.8280000000000003,0.46950000000000003,2.8667079115,0.008,-0.0005,0.0080156098,2.8200000000000003,0.47000000000000003,2.8588983892
2019-07-06 11:30:00,2.588,0.358,2.6126438716,0.018000000000000002,-0.012,0.0216333077,2.5700000000000003,0.37,2.5964976411,2.768,0.358,2.7910549977,0.018000000000000002,-0.012,0.0216333077,2.75,0.37,2.7747792705
2019-07-06 12:00:00,2.4595000000000002,0.29150000000000004,2.4767140529000002,0.0195,-0.0085,0.0212720474,2.44,0.30000000000000004,2.458373446,2.5795,0.29150000000000004,2.5959184309000003,0.0195,-0.0085,0.0212720474,2.56,0.30000000000000004,2.5775181862
2019-07-06 12:30:00,2.31,-0.18050000000000002,2.3170412707,0.02,-0.0105,0.022588714000000003,2.29,-0.17,2.2963013739,2.58,0.6495000000000001,2.6604981207,0.02,-0.0105,0.022588714000000003,2.56,0.66,2.6437095151000003
2019-07-06 13:00:00,2.193,-0.547,2.260189815,0.013000000000000001,-0.007,0.014764823100000001,2.18,-0.54,2.2458851262,2.523,0.993,2.7113793538,0.013000000000000001,-0.007,0.014764823100000001,2.51,1.0,2.701869723
2019-07-06 13:30:00,2.056,-0.615,2.1460104846,0.016,-0.015,0.0219317122,2.04,-0.6000000000000001,2.1264054176,2.336,0.895,2.5015836984,0.016,-0.015,0.0219317122,2.32,0.91,2.4920874784000002
2019-07-06 14:00:00,2.0225,-0.1985,2.0322176311,0.0125,-0.0085,0.0151162165,2.01,-0.19,2.0189601284,2.2425,0.4615,2.28949525,0.0125,-0.0085,0.0151162165,2.23,0.47000000000000003,2.2789910048
2019-07-06 14:30:00,1.9695,-0.1145,1.9728255118,0.0095,-0.0045000000000000005,0.010511898,1.96,-0.11,1.9630843079,2.1195,0.24550000000000002,2.1336706634000002,0.0095,-0.0045000000000000005,0.010511898,2.11,0.25,2.1247588098
2019-07-06 15:00:00,1.9625,-0.6575000000000001,2.0697131444,0.0325,-0.007500000000000001,0.0333541602,1.9300000000000002,-0.65,2.0365166339,2.2225,0.8325,2.3733020246,0.0325,-0.007500000000000001,0.0333541602,2.19,0.84,2.3455702931
2019-07-06 15:30:00,2.048,-0.405,2.0876611315,0.018000000000000002,-0.005,0.018681541700000002,2.03,-0.4,2.0690335908,2.338,0.6950000000000001,2.4391123385,0.018000000000000002,-0.005,0.018681541700000002,2.32,0.7000000000000001,2.4233035303
2019-07-06 16:00:00,2.047,-0.23700000000000002,2.0606741615,0.017,-0.007,0.0183847763,2.03,-0.23,2.0429880078,2.277,0.503,2.3318957953,0.017,-0.007,0.0183847763,2.26,0.51,2.3168297305
2019-07-06 16:30:00,2.1775,0.1535,2.1829036855,0.0175,-0.006500000000000001,0.0186681547,2.16,0.16,2.1659178193,2.2475,0.1335,2.2514614143,0.0175,-0.006500000000000001,0.0186681547,2.23,0.14,2.2343902972
2019-07-06 17:00:00,2.1295,0.1515,2.1348823153,0.0395,-0.0085,0.0404042077,2.09,0.16,2.0961154548,2.2895,0.1515,2.2945070277,0.0395,-0.0085,0.0404042077,2.25,0.16,2.2556817151
2019-07-06 17:30:00,2.159,0.157,2.1647009031,0.009000000000000001,-0.003,0.009486833,2.15,0.16,2.1559452683,2.359,0.157,2.364218687,0.009000000000000001,-0.003,0.009486833,2.35,0.16,2.3554405108
2019-07-06 18:00:00,2.085,-0.0205,2.0851007769,0.005,-0.0005,0.0050249378,2.08,-0.02,2.0800961516,2.355,0.1395,2.3591280699,0.005,-0.0005,0.0050249378,2.35,0.14,2.3541665192
2019-07-06 18:30:00,2.0425,-0.3795,2.0774567384,0.0025,0.0005,0.0025495098,2.04,-0.38,2.0750903595,2.3525,0.3905,2.3846900218,0.0025,0.0005,0.0025495098,2.35,0.39,2.3821418933
2019-07-06 19:00:00,2.0135,-0.7305,2.1419179489,0.0035,-0.0005,0.0035355339000000003,2.01,-0.73,2.1384573879,2.3835,0.7695000000000001,2.5046362011000003,0.0035,-0.0005,0.0035355339000000003,2.38,0.77,2.5014595739
2019-07-06 19:30:00,1.9020000000000001,-0.733,2.0383554646,0.012,-0.003,0.0123693169,1.8900000000000001,-0.73,2.0260799589,2.262,0.767,2.388500157,0.012,-0.003,0.0123693169,2.25,0.77,2.3781084921
2019-07-06 20:00:00,1.875,-0.762,2.0239241587,0.005,-0.002,0.0053851648,1.87,-0.76,2.0185390757,2.255,0.768,2.3821941567,0.005,-0.002,0.0053851648,2.25,0.77,2.3781084921
2019-07-06 20:30:00,1.8515000000000001,-0.76,2.0014125637,0.0015,0.0,0.0015,1.85,-0.76,2.0000249998,2.2515,0.74,2.3699899261,0.0015,0.0,0.0015,2.25,0.74,2.3685649664
2019-07-06 21:00:00,1.8105,-0.789,1.9749509488,0.0005,0.001,0.0011180340000000002,1.81,-0.79,1.9748924021,2.2305,0.741,2.3503640675,0.0005,0.001,0.0011180340000000002,2.23,0.74,2.3495744296
2019-07-06 21:30:00,1.81,-0.7885000000000001,1.9742928481000002,0.0,0.0015,0.0015,1.81,-0.79,1.9748924021,2.23,0.7415,2.3500472868,0.0,0.0015,0.0015,2.23,0.74,2.3495744296
2019-07-06 22:00:00,1.81,-0.7885000000000001,1.9742928481000002,0.0,0.0015,0.0015,1.81,-0.79,1.9748924021,2.23,0.7115,2.3407546326,0.0,0.0015,0.0015,2.23,0.71,2.3402991262
2019-07-06 22:30:00,1.81,-0.7885000000000001,1.9742928481000002,0.0,0.0015,0.0015,1.81,-0.79,1.9748924021,2.23,0.7115,2.3407546326,0.0,0.0015,0.0015,2.23,0.71,2.3402991262
2019-07-06 23:00:00,1.73,-0.7885000000000001,1.9012186224,0.0,0.0015,0.0015,1.73,-0.79,1.9018412131,2.14,0.6915,2.2489491435,0.0,0.0015,0.0015,2.14,0.6900000000000001,2.2484883811
2019-07-06 23:30:00,1.65,-0.7885000000000001,1.8287242138000002,0.0,0.0015,0.0015,1.65,-0.79,1.8293714768,2.03,0.6915,2.1445447652,0.0,0.0015,0.0015,2.03,0.6900000000000001,2.1440615663
2019-07-07 00:00:00,1.5899999999999999,-0.7885000000000001,1.7747766761000001,0.0,0.0015,0.0015,1.5899999999999999,-0.79,1.7754436065,1.96,0.6915,2.0784061802,0.0,0.0015,0.0015,1.96,0.6900000000000001,2.0779076014
2019-07-07 00:30:00,1.5899999999999999,-0.40850000000000003,1.6416370640000002,0.0,0.0015,0.0015,1.5899999999999999,-0.41000000000000003,1.6420109622,1.88,0.3115,1.9056317194,0.0,0.0015,0.0015,1.88,0.31,1.9053870998
2019-07-07 01:00:00,1.62,-0.079,1.6219250907,0.0,0.001,0.001,1.62,-0.08,1.6219741058000001,1.8,-0.11900000000000001,1.8039293223000001,0.0,0.001,0.001,1.8,-0.12,1.8039955654000002
2019-07-07 01:30:00,1.53,-0.0785,1.5320124836,0.0,0.0015,0.0015,1.53,-0.08,1.5320900757,1.7000000000000002,-0.11850000000000001,1.7041250688,0.0,0.0015,0.0015,1.7000000000000002,-0.12,1.7042300314
2019-07-07 02:00:00,1.53,-0.0785,1.5320124836,0.0,0.0015,0.0015,1.53,-0.08,1.5320900757,1.7000000000000002,-0.11850000000000001,1.7041250688,0.0,0.0015,0.0015,1.7000000000000002,-0.12,1.7042300314
2019-07-07 02:30:00,1.48,-0.3685,1.5251859723,0.0,0.0015,0.0015,1.48,-0.37,1.5255490815,1.7000000000000002,0.2015,1.7119001869,0.0,0.0015,0.0015,1.7000000000000002,0.2,1.7117242769
2019-07-07 03:00:00,1.42,-0.8085,1.6340355718000001,0.0,0.0015,0.0015,1.42,-0.81,1.6347782724000002,1.74,0.6515000000000001,1.8579699271,0.0,0.0015,0.0015,1.74,0.65,1.857444481
2019-07-07 03:30:00,1.42,-0.7785000000000001,1.6194018186,0.0,0.0015,0.0015,1.42,-0.78,1.6201234521,1.74,0.6915,1.8723707566,0.0,0.0015,0.0015,1.74,0.6900000000000001,1.8718172988
2019-07-07 04:00:00,1.4,-0.7785000000000001,1.6018933329,0.0,0.0015,0.0015,1.4,-0.78,1.6026228502,1.71,0.6615,1.8334890919,0.0,0.0015,0.0015,1.71,0.66,1.8329484444
2019-07-07 04:30:00,1.4,-0.7785000000000001,1.6018933329,0.0,0.0015,0.0015,1.4,-0.78,1.6026228502,1.71,0.6615,1.8334890919,0.0,0.0015,0.0015,1.71,0.66,1.8329484444
2019-07-07 05:00:00,1.47,-0.099,1.4733299020000001,0.0,0.001,0.001,1.47,-0.1,1.4733974345,1.63,-0.099,1.6330036742,0.0,0.001,0.001,1.63,-0.1,1.6330646037
2019-07-07 05:30:00,1.44,-0.0685,1.4416283328000001,0.0,0.0015,0.0015,1.44,-0.07,1.441700385,1.5899999999999999,-0.0985,1.5930481002999999,0.0,0.0015,0.0015,1.5899999999999999,-0.1,1.5931415505
2019-07-07 06:00:00,1.49,-0.3795,1.5375695919,0.0,0.0005,0.0005,1.49,-0.38,1.5376930773000002,1.73,0.3005,1.7559043966,0.0,0.0005,0.0005,1.73,0.30000000000000004,1.7558188973000002
2019-07-07 06:30:00,1.7105000000000001,0.051000000000000004,1.7112601351,0.0005,0.001,0.0011180340000000002,1.71,0.05,1.710730838,1.8805,0.091,1.8827005205,0.0005,0.001,0.0011180340000000002,1.88,0.09,1.8821530225
2019-07-07 07:00:00,1.7115,-0.6995,1.8489273918,0.0015,0.0005,0.0015811388,1.71,-0.7000000000000001,1.847728335,2.0315,0.8005,2.1835275359,0.0015,0.0005,0.0015811388,2.03,0.8,2.1819486703
2019-07-07 07:30:00,1.8245,-0.272,1.8446637227,0.0045000000000000005,-0.002,0.0049244289000000005,1.82,-0.27,1.8399184765,2.0545,0.448,2.1027777462,0.0045000000000000005,-0.002,0.0049244289000000005,2.05,0.45,2.0988091862
2019-07-07 08:00:00,1.9344999999999999,0.018500000000000003,1.9345884575,0.0045000000000000005,-0.0015,0.0047434165,1.9300000000000002,0.02,1.9301036242,2.1045,0.1685,2.1112348282,0.0045000000000000005,-0.0015,0.0047434165,2.1,0.17,2.106869716
2019-07-07 08:30:00,2.022,0.109,2.0249358015,0.022,-0.011,0.024596747800000002,2.0,0.12,2.0035967658,2.122,0.089,2.1238655796,0.022,-0.011,0.024596747800000002,2.1,0.1,2.1023796042
2019-07-07 09:00:00,2.132,0.10450000000000001,2.1345594978999998,0.082,-0.0155,0.0834520821,2.05,0.12,2.0535091916,2.142,0.0845,2.1436660771,0.082,-0.0155,0.0834520821,2.06,0.1,2.0624257562
2019-07-07 09:30:00,2.1955,-0.2165,2.2061487937,0.0955,-0.0165,0.0969149111,2.1,-0.2,2.109502311,2.2855,0.4335,2.3262485895,0.0955,-0.0165,0.0969149111,2.19,0.45,2.2357549061
2019-07-07 10:00:00,2.248,-0.0275,2.2481681988,0.098,-0.0175,0.09955023860000001,2.15,-0.01,2.1500232557,2.258,0.3025,2.2781725681,0.098,-0.0175,0.09955023860000001,2.16,0.32,2.1835750502
2019-07-07 10:30:00,2.1945,-0.2575,2.2095557246,0.10450000000000001,-0.0175,0.1059551792,2.09,-0.24,2.1037347742,2.1845,0.4425,2.2288666402,0.10450000000000001,-0.0175,0.1059551792,2.08,0.46,2.1302582003
2019-07-07 11:00:00,2.3055,0.0315,2.3057151819,0.10550000000000001,-0.018500000000000003,0.1071097568,2.2,0.05,2.2005681085,2.2355,0.2315,2.2474546714,0.10550000000000001,-0.018500000000000003,0.1071097568,2.13,0.25,2.1446211787
2019-07-07 11:30:00,2.3315,0.12,2.3345860982,0.1315,-0.02,0.1330122175,2.2,0.14,2.2044500448,2.2015000000000002,0.13,2.2053349519,0.1315,-0.02,0.1330122175,2.07,0.15,2.0754276668
2019-07-07 12:00:00,2.294,-0.3765,2.324691001,0.114,-0.0165,0.11518789,2.18,-0.36,2.2095248358,2.294,0.6135,2.3746196011,0.114,-0.0165,0.11518789,2.18,0.63,2.2692069099
2019-07-07 12:30:00,2.277,0.0925,2.2788780683,0.137,-0.0175,0.1381131782,2.14,0.11,2.1428252379,2.137,0.0825,2.1385918849,0.137,-0.0175,0.1381131782,2.0,0.1,2.0024984395
2019-07-07 13:00:00,2.246,-0.007,2.2460109083,0.136,-0.017,0.1370583817,2.11,0.01,2.1100236965,2.136,0.14300000000000002,2.1407813994,0.136,-0.017,0.1370583817,2.0,0.16,2.0063897926
2019-07-07 13:30:00,2.158,-0.315,2.1808688635,0.098,-0.015,0.0991413133,2.06,-0.30000000000000004,2.0817300497,2.178,0.465,2.2270853149,0.098,-0.015,0.0991413133,2.08,0.48,2.1346662503
2019-07-07 14:00:00,2.1295,-0.006,2.1295084527,0.11950000000000001,-0.016,0.1205663718,2.01,0.01,2.0100248755,2.0495,0.164,2.0560511302,0.11950000000000001,-0.016,0.1205663718,1.9300000000000002,0.18,1.9383756086
2019-07-07 14:30:00,2.059,-0.265,2.0759831406,0.11900000000000001,-0.015,0.11994165250000001,1.94,-0.25,1.9560419218,2.049,0.405,2.0886421426,0.11900000000000001,-0.015,0.11994165250000001,1.9300000000000002,0.42,1.9751708787000002
2019-07-07 15:00:00,2.072,-0.075,2.0733569398,0.112,-0.015,0.113,1.96,-0.06,1.9609181523,2.002,0.225,2.0146039313,0.112,-0.015,0.113,1.8900000000000001,0.24,1.9051771571
2019-07-07 15:30:00,2.112,0.056,2.1127422938000002,0.10200000000000001,-0.014,0.1029563014,2.01,0.07,2.0112185361,2.032,0.056,2.0327715071,0.10200000000000001,-0.014,0.1029563014,1.9300000000000002,0.07,1.9312690129
2019-07-07 16:00:00,2.008,-0.674,2.1180982036,0.088,-0.014,0.0891066776,1.92,-0.66,2.0302709179,2.218,0.856,2.3774482118,0.088,-0.014,0.0891066776,2.13,0.87,2.3008259387
2019-07-07 16:30:00,2.1135,-0.251,2.1283522382,0.0335,-0.011,0.0352597504,2.08,-0.24,2.0938003725,2.3235,0.389,2.3558381205,0.0335,-0.011,0.0352597504,2.29,0.4,2.3246720199
2019-07-07 17:00:00,2.2345,-0.1715,2.2410717302,0.0345,-0.0115,0.0363661931,2.2,-0.16,2.2058105086,2.4245,0.3385,2.4480160334,0.0345,-0.0115,0.0363661931,2.39,0.35000000000000003,2.4154916684
2019-07-07 17:30:00,2.2945,0.098,2.2965918771,0.0345,-0.012,0.036527387,2.26,0.11,2.2626754076,2.4545,0.098,2.4564556275,0.0345,-0.012,0.036527387,2.42,0.11,2.42249871
2019-07-07 18:00:00,2.2455,0.058,2.2462489288,0.0155,-0.012,0.0196022958,2.23,0.07,2.2310983842,2.4555,0.068,2.4564413793,0.0155,-0.012,0.0196022958,2.44,0.08,2.4413111231
2019-07-07 18:30:00,2.246,-0.343,2.2720398324,0.016,-0.013000000000000001,0.020615528100000002,2.23,-0.33,2.254284809,2.536,0.447,2.5750932022,0.016,-0.013000000000000001,0.020615528100000002,2.52,0.46,2.5616400996
2019-07-07 19:00:00,2.3195,-0.022,2.3196043305,0.0195,-0.012,0.0228965063,2.3,-0.01,2.300021739,2.4995,0.248,2.5117731287,0.0195,-0.012,0.0228965063,2.48,0.26,2.493591787
2019-07-07 19:30:00,2.2465,0.058,2.2472485955,0.006500000000000001,-0.002,0.0068007353,2.24,0.06,2.2408034273,2.4865,0.058,2.4871763609,0.006500000000000001,-0.002,0.0068007353,2.48,0.06,2.4807257003
2019-07-07 20:00:00,2.195,-0.212,2.2052140486,0.005,-0.002,0.0053851648,2.19,-0.21,2.2000454541,2.485,0.358,2.5106550938,0.005,-0.002,0.0053851648,2.48,0.36,2.5059928172
2019-07-07 20:30:00,2.1735,-0.1305,2.1774141774,0.0035,-0.0005,0.0035355339000000003,2.17,-0.13,2.1738905216,2.4635,0.2295,2.4741670315,0.0035,-0.0005,0.0035355339000000003,2.46,0.23,2.4707286375
2019-07-07 21:00:00,2.1505,-0.1295,2.1543956229,0.0005,0.0005,0.0007071068,2.15,-0.13,2.1539266468,2.4605,0.2305,2.4712730525,0.0005,0.0005,0.0007071068,2.46,0.23,2.4707286375
2019-07-07 21:30:00,2.2,0.061,2.2008455193,0.0,0.001,0.001,2.2,0.06,2.2008180297,2.46,0.061,2.4607561846,0.0,0.001,0.001,2.46,0.06,2.4607315985
2019-07-07 22:00:00,2.14,-0.20850000000000002,2.1501330773,0.0,0.0015,0.0015,2.14,-0.21,2.1502790517,2.48,0.3215,2.5007523367999998,0.0,0.0015,0.0015,2.48,0.32,2.5005599373000003
2019-07-07 22:30:00,2.05,-0.5985,2.1355800734,0.0,0.0015,0.0015,2.05,-0.6000000000000001,2.1360009363,2.48,0.6215,2.5566897055,0.0,0.0015,0.0015,2.48,0.62,2.5563254879
2019-07-07 23:00:00,1.97,-0.7185,2.0969363963,0.0,0.0015,0.0015,1.97,-0.72,2.0974508338,2.39,0.7415,2.5023833140000002,0.0,0.0015,0.0015,2.39,0.74,2.5019392479
2019-07-07 23:30:00,1.94,-0.369,1.9747812537,0.0,0.001,0.001,1.94,-0.37,1.9749683542,2.26,0.431,2.3007305362,0.0,0.001,0.001,2.26,0.43,2.3005434141
2019-07-08 00:00:00,1.88,0.0415,1.8804579894,0.0,0.0015,0.0015,1.88,0.04,1.8804254838,2.09,0.021500000000000002,2.0901105832,0.0,0.0015,0.0015,2.09,0.02,2.0900956916
2019-07-08 00:30:00,2.02,0.0415,2.0204262545,0.0,0.0015,0.0015,2.02,0.04,2.0203960008,2.22,0.021500000000000002,2.2201041079,0.0,0.0015,0.0015,2.22,0.02,2.2200900883
2019-07-08 01:00:00,1.9100000000000001,-0.329,1.9381282207,0.0,0.001,0.001,1.9100000000000001,-0.33,1.9382982227,2.19,0.431,2.2320082885,0.0,0.001,0.001,2.19,0.43,2.2318154046
2019-07-08 01:30:00,1.9100000000000001,0.0115,1.9100346201,0.0,0.0015,0.0015,1.9100000000000001,0.01,1.9100261778,2.07,-0.018500000000000003,2.0700826674,0.0,0.0015,0.0015,2.07,-0.02,2.0700966161
2019-07-08 02:00:00,1.96,0.051000000000000004,1.9606634081,0.0,0.001,0.001,1.96,0.05,1.9606376514,2.14,-0.019,2.1400843441,0.0,0.001,0.001,2.14,-0.02,2.1400934558999998
2019-07-08 02:30:00,2.21,-0.3385,2.2357733002,0.0,0.0015,0.0015,2.21,-0.34,2.2360008945,2.51,0.4315,2.546820027,0.0,0.0015,0.0015,2.51,0.43,2.5465663156
2019-07-08 03:00:00,2.24,0.011,2.2400270088,0.0,0.001,0.001,2.24,0.01,2.2400223213,2.47,0.171,2.4759121551,0.0,0.001,0.001,2.47,0.17,2.4758432907
2019-07-08 03:30:00,2.08,0.061500000000000006,2.0809089961,0.0,0.0015,0.0015,2.08,0.06,2.0808652047,2.27,0.021500000000000002,2.2701018149,0.0,0.0015,0.0015,2.27,0.02,2.270088104
2019-07-08 04:00:00,1.99,0.0815,1.9916682078,0.0,0.0015,0.0015,1.99,0.08,1.991607391,2.17,0.021500000000000002,2.1701065066,0.0,0.0015,0.0015,2.17,0.02,2.1700921639
2019-07-08 04:30:00,1.99,-0.189,1.998954977,0.0,0.001,0.001,1.99,-0.19,1.9990497743,2.24,0.401,2.2756100281,0.0,0.001,0.001,2.24,0.4,2.2754340245
2019-07-08 05:00:00,1.9100000000000001,-0.1885,1.9192790964,0.0,0.0015,0.0015,1.9100000000000001,-0.19,1.9194269978,2.15,0.29150000000000004,2.1696710004,0.0,0.0015,0.0015,2.15,0.29,2.1694699814
2019-07-08 05:30:00,1.9500000000000002,0.1315,1.9544288808,0.0,0.0015,0.0015,1.9500000000000002,0.13,1.9543285292,2.15,0.1015,2.1523945386,0.0,0.0015,0.0015,2.15,0.1,2.152324325
2019-07-08 06:00:00,2.0905,0.171,2.0974821215,0.0005,0.001,0.0011180340000000002,2.09,0.17,2.0969024775,2.2805,0.151,2.2854936556,0.0005,0.001,0.0011180340000000002,2.2800000000000002,0.15,2.2849288829
2019-07-08 06:30:00,2.641,0.49050000000000005,2.6861629232,0.001,0.0005,0.0011180340000000002,2.64,0.49,2.6850884529,2.891,0.6205,2.9568397403,0.001,0.0005,0.0011180340000000002,2.89,0.62,2.9557570942
2019-07-08 07:00:00,2.9235,0.4495,2.9578543744,0.0035,-0.0005,0.0035355339000000003,2.92,0.45,2.9544711879000003,3.2435,0.9995,3.3940083235,0.0035,-0.0005,0.0035355339000000003,3.24,1.0,3.3908111123999998
2019-07-08 07:30:00,3.328,0.936,3.4571201888,0.008,-0.004,0.0089442719,3.32,0.9400000000000001,3.4505072091,3.588,0.9560000000000001,3.7131765377,0.008,-0.004,0.0089442719,3.58,0.96,3.7064808107
2019-07-08 08:00:00,3.496,0.3045,3.5092358499,0.016,-0.0155,0.0222766694,3.48,0.32,3.4946816736,3.906,1.6644999999999999,4.2458681386,0.016,-0.0155,0.0222766694,3.89,1.6800000000000002,4.2372750678
2019-07-08 08:30:00,3.5965,0.426,3.6216416512,0.0165,-0.014,0.021639085000000002,3.58,0.44,3.6069377594,3.9365,1.516,4.2183276603,0.0165,-0.014,0.021639085000000002,3.92,1.53,4.2080042776
2019-07-08 09:00:00,3.6825,0.7895000000000001,3.766180625,0.022500000000000003,-0.0105,0.024829418000000002,3.66,0.8,3.7464116165,3.9025,1.2895,4.1100263381,0.022500000000000003,-0.0105,0.024829418000000002,3.88,1.3,4.0919921799
2019-07-08 09:30:00,3.5895,0.973,3.7190374091000002,0.0495,-0.017,0.052337844800000005,3.54,0.99,3.6758264377,3.6795,0.973,3.8059754663,0.0495,-0.017,0.052337844800000005,3.63,0.99,3.7625789028
2019-07-08 10:00:00,3.6310000000000002,0.9735,3.7592370569,0.051000000000000004,-0.0165,0.0536027052,3.58,0.99,3.7143640102,3.681,0.9535,3.8024890861,0.051000000000000004,-0.0165,0.0536027052,3.63,0.97,3.7573660987
2019-07-08 10:30:00,3.6565000000000003,0.9875,3.7874989769000003,0.0765,-0.022500000000000003,0.0797402032,3.58,1.01,3.7197446149,3.6265,0.9875,3.7585447317,0.0765,-0.022500000000000003,0.0797402032,3.55,1.01,3.6908806537
2019-07-08 11:00:00,3.606,0.47700000000000004,3.6374118546,0.08600000000000001,-0.033,0.0921140597,3.52,0.51,3.5567541383,3.666,1.537,3.9751635186,0.08600000000000001,-0.033,0.0921140597,3.58,1.57,3.9091303380999998
2019-07-08 11:30:00,3.528,0.3255,3.5429838061,0.078,-0.0345,0.08528921390000001,3.45,0.36,3.4687317567,3.618,1.6655,3.9829404025,0.078,-0.0345,0.08528921390000001,3.54,1.7000000000000002,3.9270345046
2019-07-08 12:00:00,3.6029999999999998,0.7825000000000001,3.6869927109000002,0.073,-0.0375,0.0820685689,3.5300000000000002,0.8200000000000001,3.6239895143,3.543,1.2025000000000001,3.74150441,0.073,-0.0375,0.0820685689,3.47,1.24,3.6849016269
2019-07-08 12:30:00,3.5635,0.9540000000000001,3.6889901396,0.07350000000000001,-0.036000000000000004,0.0818428372,3.49,0.99,3.6276989952000003,3.4535,0.9440000000000001,3.580195281,0.07350000000000001,-0.036000000000000004,0.0818428372,3.38,0.98,3.5192044556
2019-07-08 13:00:00,3.5275,0.9605,3.6559289517,0.08750000000000001,-0.029500000000000002,0.09233904920000001,3.44,0.99,3.5796228852,3.4275,0.9505,3.556853455,0.08750000000000001,-0.029500000000000002,0.09233904920000001,3.34,0.98,3.4808045047
2019-07-08 13:30:00,3.5545,0.8715,3.6597790234,0.0845,-0.0285,0.08917679070000001,3.47,0.9,3.5848151975,3.4245,0.8615,3.5312012828,0.0845,-0.0285,0.08917679070000001,3.34,0.89,3.4565445173000002
2019-07-08 14:00:00,3.492,0.9175000000000001,3.6105221575,0.082,-0.0325,0.0882057254,3.41,0.9500000000000001,3.5398587542,3.352,0.9075000000000001,3.4726733578,0.082,-0.0325,0.0882057254,3.27,0.9400000000000001,3.4024256054
2019-07-08 14:30:00,3.615,1.1345,3.7888408848,0.085,-0.025500000000000002,0.0887426053,3.5300000000000002,1.16,3.7157098918,3.515,1.1245,3.6904911935999998,0.085,-0.025500000000000002,0.0887426053,3.43,1.15,3.6176511717
2019-07-08 15:00:00,3.5705,0.384,3.5910898415,0.0405,-0.026000000000000002,0.048127435,3.5300000000000002,0.41000000000000003,3.5537304343000002,3.6805,1.8940000000000001,4.1392410234,0.0405,-0.026000000000000002,0.048127435,3.64,1.92,4.1153371672
2019-07-08 15:30:00,3.5815,0.41200000000000003,3.6051194502,0.051500000000000004,-0.028,0.05861953600000001,3.5300000000000002,0.44,3.5573164043,3.6615,1.842,4.0987249542,0.051500000000000004,-0.028,0.05861953600000001,3.61,1.87,4.0655872884
2019-07-08 16:00:00,3.432,0.7525000000000001,3.5135281769,0.022,-0.0175,0.0281113856,3.41,0.77,3.4958546881,3.452,0.7425,3.5309503324,0.022,-0.0175,0.0281113856,3.43,0.76,3.5131894341
2019-07-08 16:30:00,3.386,0.6935,3.4562896652,0.026000000000000002,-0.0165,0.030793668200000002,3.36,0.71,3.4341956846,3.376,0.6835,3.4444953549,0.026000000000000002,-0.0165,0.030793668200000002,3.35,0.7000000000000001,3.4223529917
2019-07-08 17:00:00,3.478,0.585,3.5268553982,4.598,-0.525,4.6278752144,-1.12,1.11,1.5768639763999999,3.198,0.655,3.2643879978,4.598,-0.525,4.6278752144,-1.4,1.18,1.8309560344
2019-07-08 17:30:00,3.567,0.591,3.6156285760999998,4.757,-0.459,4.7790930102,-1.19,1.05,1.5870097668,3.357,0.661,3.4214572919,4.757,-0.459,4.7790930102,-1.4,1.12,1.7928747865
2019-07-08 18:00:00,3.5755,0.6185,3.6286006256,4.7355,-0.4615,4.7579346885,-1.16,1.08,1.5849290205000002,3.4255,0.6985,3.4959909182,4.7355,-0.4615,4.7579346885,-1.31,1.16,1.7497714136
2019-07-08 18:30:00,3.5385,0.5650000000000001,3.5833234922,4.7385,-0.425,4.7575211245,-1.2,0.99,1.5556670595000002,3.4285,0.645,3.4886440417,4.7385,-0.425,4.7575211245,-1.31,1.07,1.6914490829000002
2019-07-08 19:00:00,3.4875,0.5385,3.5288296218,4.7375,-0.36150000000000004,4.7512723033,-1.25,0.9,1.5402921801,3.4675000000000002,0.6385000000000001,3.5257961512,4.7375,-0.36150000000000004,4.7512723033,-1.27,1.0,1.6164467204
2019-07-08 19:30:00,3.779,0.233,3.7861761713,4.769,-0.387,4.7846765826,-0.99,0.62,1.1681181447,3.879,0.933,3.9896278022000002,4.769,-0.387,4.7846765826,-0.89,1.32,1.5920113065
2019-07-08 20:00:00,3.591,-0.2745,3.6014762598,4.751,-0.4045,4.7681884663,-1.16,0.13,1.167261753,3.781,1.3755,4.0234265558,4.751,-0.4045,4.7681884663,-0.97,1.78,2.0271408437
2019-07-08 20:30:00,3.2825,0.137,3.285357705,0.5025000000000001,0.007,0.5025487539,2.7800000000000002,0.13,2.7830379085,3.6825,1.007,3.8177028761000003,0.5025000000000001,0.007,0.5025487539,3.18,1.0,3.3335266611
2019-07-08 21:00:00,3.2405,0.5725,3.2906832877,0.0005,0.0025,0.0025495098,3.24,0.5700000000000001,3.2897568299,3.5705,0.5925,3.619326802,0.0005,0.0025,0.0025495098,3.5700000000000003,0.59,3.6184250718
2019-07-08 21:30:00,3.31,0.5725,3.3591451666,0.0,0.0025,0.0025,3.31,0.5700000000000001,3.3587199943,3.65,0.5925,3.6977772039,0.0,0.0025,0.0025,3.65,0.59,3.6973774489
2019-07-08 22:00:00,3.21,0.523,3.2523267056,0.0,0.003,0.003,3.21,0.52,3.2518456298,3.55,0.513,3.5868745448,0.0,0.003,0.003,3.55,0.51,3.5864467095
2019-07-08 22:30:00,3.13,0.453,3.1626111048,0.0,0.003,0.003,3.13,0.45,3.1621827904,3.46,0.443,3.4882444008,0.0,0.003,0.003,3.46,0.44,3.4878646763
2019-07-08 23:00:00,3.06,0.483,3.0978846008,0.0,0.003,0.003,3.06,0.48,3.0974182798,3.37,0.47300000000000003,3.4030323243,0.0,0.003,0.003,3.37,0.47000000000000003,3.4026166402
2019-07-08 23:30:00,2.93,0.523,2.9763113076,0.0,0.003,0.003,2.93,0.52,2.9757856106,3.21,0.513,3.2507336095,0.0,0.003,0.003,3.21,0.51,3.2502615279000002
2019-07-09 00:00:00,2.69,-0.027,2.6901354984,0.0,0.003,0.003,2.69,-0.03,2.690167281,3.06,0.833,3.1713544425,0.0,0.003,0.003,3.06,0.8300000000000001,3.1705677725
2019-07-09 00:30:00,2.48,-0.34700000000000003,2.5041583416,0.0,0.003,0.003,2.48,-0.35000000000000003,2.5045758124,2.91,1.163,3.1337946646,0.0,0.003,0.003,2.91,1.16,3.1326825565
2019-07-09 01:00:00,2.61,-0.34700000000000003,2.6329658181999998,0.0,0.003,0.003,2.61,-0.35000000000000003,2.633362869,3.04,1.163,3.2548685073,0.0,0.003,0.003,3.04,1.16,3.2537977811
2019-07-09 01:30:00,2.58,-0.058,2.5806518556,0.0,0.002,0.002,2.58,-0.06,2.5806975801,2.93,0.872,3.0570057246,0.0,0.002,0.002,2.93,0.87,3.0564358328
2019-07-09 02:00:00,2.7,0.4515,2.737490137,0.0,0.0015,0.0015,2.7,0.45,2.7372431386000002,2.93,0.42150000000000004,2.9601625378,0.0,0.0015,0.0015,2.93,0.42,2.9599493239
2019-07-09 02:30:00,2.58,0.3215,2.5999542784000003,0.0,0.0015,0.0015,2.58,0.32,2.5997692205,2.8,0.2715,2.8131321067,0.0,0.0015,0.0015,2.8,0.27,2.8129877355
2019-07-09 03:00:00,2.43,0.3915,2.4613354607,0.0,0.0015,0.0015,2.43,0.39,2.4610973162,2.64,0.35150000000000003,2.6632972515,0.0,0.0015,0.0015,2.64,0.35000000000000003,2.6630996977
2019-07-09 03:30:00,2.59,0.47150000000000003,2.6325676155,0.0,0.0015,0.0015,2.59,0.47000000000000003,2.6322993751,2.8,0.4415,2.8345938422,0.0,0.0015,0.0015,2.8,0.44,2.8343605981
2019-07-09 04:00:00,2.65,0.47150000000000003,2.6916188902,0.0,0.0015,0.0015,2.65,0.47000000000000003,2.6913565353,2.87,0.41150000000000003,2.8993503152,0.0,0.0015,0.0015,2.87,0.41000000000000003,2.8991378029
2019-07-09 04:30:00,2.5700000000000003,0.42150000000000004,2.6043352799,0.0,0.0015,0.0015,2.5700000000000003,0.42,2.6040929323,2.79,0.3915,2.8173342453,0.0,0.0015,0.0015,2.79,0.39,2.8171261953
2019-07-09 05:00:00,2.5300000000000002,0.42150000000000004,2.5648708057,0.0,0.0015,0.0015,2.5300000000000002,0.42,2.5646247289,2.74,0.3915,2.7678280745,0.0,0.0015,0.0015,2.74,0.39,2.7676163029
2019-07-09 05:30:00,2.5300000000000002,0.42150000000000004,2.5648708057,0.0,0.0015,0.0015,2.5300000000000002,0.42,2.5646247289,2.74,0.3915,2.7678280745,0.0,0.0015,0.0015,2.74,0.39,2.7676163029
2019-07-09 06:00:00,2.5700000000000003,0.461,2.6110191497,0.0,0.001,0.001,2.5700000000000003,0.46,2.6108427758,2.79,0.451,2.8262167291,0.0,0.001,0.001,2.79,0.45,2.8260573243
2019-07-09 06:30:00,2.9005,0.261,2.9122192998000003,0.0005,0.001,0.0011180340000000002,2.9,0.26,2.9116318449,3.2205,0.871,3.3362046175,0.0005,0.001,0.0011180340000000002,3.22,0.87,3.3354609876
2019-07-09 07:00:00,3.0715,0.341,3.0903710538,0.0015,0.001,0.0018027756000000002,3.07,0.34,3.0887699817,3.4115,0.9510000000000001,3.5415721438,0.0015,0.001,0.0018027756000000002,3.41,0.9500000000000001,3.5398587542
2019-07-09 07:30:00,3.433,0.8310000000000001,3.5321452405000002,0.003,0.001,0.0031622777,3.43,0.8300000000000001,3.528994191,3.723,0.881,3.8258188666,0.003,0.001,0.0031622777,3.7199999999999998,0.88,3.8226692245000002
2019-07-09 08:00:00,3.6625,0.9795,3.791217021,0.0025,-0.0005,0.0025495098,3.66,0.98,3.7889312477,3.9425,0.9995,4.0672234387,0.0025,-0.0005,0.0025495098,3.94,1.0,4.0649231235
2019-07-09 08:30:00,3.784,1.009,3.9162146264,0.004,-0.001,0.0041231056,3.7800000000000002,1.01,3.912607826,4.044,1.019,4.1704072943,0.004,-0.001,0.0041231056,4.04,1.02,4.166773332
2019-07-09 09:00:00,3.7555,1.0085,3.8885540372,0.0055000000000000005,-0.0015,0.0057008771000000005,3.75,1.01,3.8836323204000003,3.9855,1.0185,4.1135814687,0.0055000000000000005,-0.0015,0.0057008771000000005,3.98,1.02,4.1086250742
2019-07-09 09:30:00,3.652,1.067,3.8046804071,0.032,-0.023,0.039408121000000004,3.62,1.09,3.7805422891,3.732,1.067,3.8815348768,0.032,-0.023,0.039408121000000004,3.7,1.09,3.8572140205
2019-07-09 10:00:00,3.8405,1.2685,4.0445682712,0.0405,-0.0315,0.0513078941,3.8,1.3,4.0162171256,3.8705,1.2785,4.0761909303,0.0405,-0.0315,0.0513078941,3.83,1.31,4.0478389296
2019-07-09 10:30:00,3.858,1.2735,4.0627535306,0.038,-0.026500000000000003,0.046327637500000005,3.8200000000000003,1.3,4.0351455984,3.808,1.2835,4.018486811,0.038,-0.026500000000000003,0.046327637500000005,3.77,1.31,3.9911151324
2019-07-09 11:00:00,3.8435,1.266,4.0466341878,0.053500000000000006,-0.034,0.0633896679,3.79,1.3,4.0067567932,3.7635,1.276,3.9739285663,0.053500000000000006,-0.034,0.0633896679,3.71,1.31,3.9344885309
2019-07-09 11:30:00,3.803,1.2225,3.9946608429,0.063,-0.0375,0.0733160965,3.74,1.26,3.9465427908,3.773,1.2225,3.9661108469,0.063,-0.0375,0.0733160965,3.71,1.26,3.9181245514
2019-07-09 12:00:00,3.8675,1.2725,4.0714631891,0.0475,-0.0275,0.05488624600000001,3.8200000000000003,1.3,4.0351455984,3.7575000000000003,1.2625,3.9639263994,0.0475,-0.0275,0.05488624600000001,3.71,1.29,3.9278747434
2019-07-09 12:30:00,3.737,1.2005,3.9250948078,0.057,-0.0195,0.0602432569,3.68,1.22,3.8769575701,3.717,1.2005,3.9060580193,0.057,-0.0195,0.0602432569,3.66,1.22,3.8579787454
2019-07-09 13:00:00,3.767,1.11,3.9271349608,0.017,-0.01,0.0197230829,3.75,1.12,3.9136811316,3.8369999999999997,1.11,3.9943296058,0.017,-0.01,0.0197230829,3.8200000000000003,1.12,3.9808039389000003
2019-07-09 13:30:00,3.7865,1.1835,3.9671468967,0.0165,-0.006500000000000001,0.0177341479,3.77,1.19,3.9533530073,3.9465,1.1935,4.123021283,0.0165,-0.006500000000000001,0.0177341479,3.93,1.2,4.1091239942
2019-07-09 14:00:00,3.6985,1.186,3.884005439,0.0085,-0.004,0.0093941471,3.69,1.19,3.8771381198,3.8785,1.196,4.0587163303,0.0085,-0.004,0.0093941471,3.87,1.2,4.0517773878
2019-07-09 14:30:00,3.613,0.9505,3.7359361946,0.003,0.0005,0.0030413813000000002,3.61,0.9500000000000001,3.7329077138,3.793,0.9505,3.9102812239,0.003,0.0005,0.0030413813000000002,3.79,0.9500000000000001,3.9072496721
2019-07-09 15:00:00,3.673,0.981,3.801748282,0.003,0.001,0.0031622777,3.67,0.98,3.7985918444,3.8529999999999998,0.981,3.975923792,0.003,0.001,0.0031622777,3.85,0.98,3.9727698146
2019-07-09 15:30:00,3.674,1.099,3.834850323,0.004,-0.001,0.0041231056,3.67,1.1,3.8313052605999998,3.854,1.099,4.0076323434,0.004,-0.001,0.0041231056,3.85,1.1,4.0040604391
2019-07-09 16:00:00,3.615,1.0985,3.7782174699,0.005,-0.0015,0.0052201533000000005,3.61,1.1,3.773870692,3.815,1.1285,3.9784088842000003,0.005,-0.0015,0.0052201533000000005,3.81,1.13,3.9740407648
2019-07-09 16:30:00,3.6155,1.028,3.7588062267,0.0055000000000000005,-0.002,0.00585235,3.61,1.03,3.754064464,3.8155,1.038,3.9541730172,0.0055000000000000005,-0.002,0.00585235,3.81,1.04,3.9493923583
2019-07-09 17:00:00,3.588,1.057,3.7404535821,0.308,-0.033,0.3097628125,3.2800000000000002,1.09,3.4563709292,3.758,1.077,3.9092829266,0.308,-0.033,0.3097628125,3.45,1.11,3.6241688702
2019-07-09 17:30:00,3.832,0.9420000000000001,3.9460851486,4.772,-0.548,4.8033621558,-0.9400000000000001,1.49,1.7617321021999999,3.802,1.062,3.9475369536000002,4.772,-0.548,4.8033621558,-0.97,1.6099999999999999,1.8796276227000002
2019-07-09 18:00:00,3.8205,0.925,3.9308835203,4.7605,-0.485,4.7851421348,-0.9400000000000001,1.4100000000000001,1.6946090995,3.8105,1.045,3.9511941549,4.7605,-0.485,4.7851421348,-0.9500000000000001,1.53,1.8009441968000002
2019-07-09 18:30:00,3.6435,0.8765000000000001,3.747445063,4.7335,-0.48350000000000004,4.7581293068,-1.09,1.3599999999999999,1.7428998824000002,3.6135,0.9865,3.7457395131,4.7335,-0.48350000000000004,4.7581293068,-1.12,1.47,1.8480530295
2019-07-09 19:00:00,3.701,0.9985,3.8333279601,4.741,-0.48150000000000004,4.7653880482,-1.04,1.48,1.8088670487,3.701,1.1285,3.8692264408,4.741,-0.48150000000000004,4.7653880482,-1.04,1.6099999999999999,1.9166898549
2019-07-09 19:30:00,3.5505,0.9435,3.6737232476,4.7205,-0.4465,4.7415696241,-1.17,1.3900000000000001,1.8168654326,3.5805,1.0735000000000001,3.7379650212,4.7205,-0.4465,4.7415696241,-1.1400000000000001,1.52,1.9
2019-07-09 20:00:00,3.4415,0.9775,3.5776288936,0.5115000000000001,-0.0025,0.5115061094,2.93,0.98,3.0895468923,3.7315,1.0275,3.8703809244,0.5115000000000001,-0.0025,0.5115061094,3.22,1.03,3.3807247744
2019-07-09 20:30:00,3.342,0.9015000000000001,3.4614543547,0.002,0.0015,0.0025,3.34,0.9,3.4591328393,3.682,0.9415,3.8004665832,0.002,0.0015,0.0025,3.68,0.9400000000000001,3.798157448
2019-07-09 21:00:00,3.3405,1.012,3.4904275168,0.0005,0.002,0.0020615528,3.34,1.01,3.4893695706,3.6805,1.042,3.8251593758,0.0005,0.002,0.0020615528,3.68,1.04,3.8241338889
2019-07-09 21:30:00,3.51,1.0425,3.6615442439,0.0,0.0025,0.0025,3.51,1.04,3.6608332385,3.88,1.0425,4.0176120084,0.0,0.0025,0.0025,3.88,1.04,4.0169640277
2019-07-09 22:00:00,3.39,0.963,3.5241267003,0.0,0.003,0.003,3.39,0.96,3.5233081046,3.75,0.973,3.8741746218,0.0,0.003,0.003,3.75,0.97,3.8734222594
2019-07-09 22:30:00,3.39,1.023,3.5409926574,0.0,0.003,0.003,3.39,1.02,3.5401271164,3.75,1.033,3.889677236,0.0,0.003,0.003,3.75,1.03,3.8888815873
2019-07-09 23:00:00,3.36,1.023,3.5122825911,0.0,0.003,0.003,3.36,1.02,3.5114099732,3.7,1.033,3.8414956722999998,0.0,0.003,0.003,3.7,1.03,3.8406900422
2019-07-09 23:30:00,3.23,0.843,3.3381954706,0.0,0.003,0.003,3.23,0.84,3.337439138,3.62,1.373,3.8716313099,0.0,0.003,0.003,3.62,1.37,3.8705684337
2019-07-10 00:00:00,3.23,1.083,3.4067270216,0.0,0.003,0.003,3.23,1.08,3.4057745081,3.5300000000000002,1.103,3.6983116418,0.0,0.003,0.003,3.5300000000000002,1.1,3.697418018
2019-07-10 00:30:00,3.21,1.083,3.3877705058,0.0,0.003,0.003,3.21,1.08,3.3868126609,3.49,1.053,3.645395589,0.0,0.003,0.003,3.49,1.05,3.6445301480000003
2019-07-10 01:00:00,3.21,1.032,3.3718131621,0.0,0.002,0.002,3.21,1.03,3.3712015662,3.49,1.012,3.6337644393,0.0,0.002,0.002,3.49,1.01,3.6332079489
2019-07-10 01:30:00,3.21,1.062,3.3811157922,0.0,0.002,0.002,3.21,1.06,3.3804881304,3.49,1.042,3.6422333808,0.0,0.002,0.002,3.49,1.04,3.6416617086
2019-07-10 02:00:00,3.08,1.0115,3.2418408736,0.0,0.0015,0.0015,3.08,1.01,3.2413731658,3.34,1.0015,3.4869187329,0.0,0.0015,0.0015,3.34,1.0,3.4864882045
2019-07-10 02:30:00,3.05,0.791,3.150901617,0.0,0.001,0.001,3.05,0.79,3.1506507264,3.37,1.231,3.587793333,0.0,0.001,0.001,3.37,1.23,3.5874503481
2019-07-10 03:00:00,2.94,0.3315,2.9586301307,0.0,0.0015,0.0015,2.94,0.33,2.9584624385,3.37,1.6915,3.7706859124000003,0.0,0.0015,0.0015,3.37,1.69,3.7700132626
2019-07-10 03:30:00,2.85,0.1915,2.8564264825,0.0,0.0015,0.0015,2.85,0.19,2.8563263119,3.29,1.7315,3.7178209007,0.0,0.0015,0.0015,3.29,1.73,3.717122543
2019-07-10 04:00:00,2.87,0.641,2.9407109685,0.0,0.001,0.001,2.87,0.64,2.9404931559,3.18,1.121,3.3718008541,0.0,0.001,0.001,3.18,1.12,3.3714685228
2019-07-10 04:30:00,2.87,0.851,2.9935098129,0.0,0.001,0.001,2.87,0.85,2.9932256848,3.11,0.841,3.221704673,0.0,0.001,0.001,3.11,0.84,3.2214437757
2019-07-10 05:00:00,2.84,0.6910000000000001,2.92285494,0.0,0.001,0.001,2.84,0.6900000000000001,2.9226186888,3.13,1.131,3.3280716639,0.0,0.001,0.001,3.13,1.13,3.3277319604
2019-07-10 05:30:00,2.89,0.761,2.9885148485,0.0,0.001,0.001,2.89,0.76,2.9882603635000002,3.19,1.181,3.4015968309,0.0,0.001,0.001,3.19,1.18,3.4012497703
2019-07-10 06:00:00,2.93,0.991,3.0930536691,0.0,0.001,0.001,2.93,0.99,3.0927334188,3.19,1.121,3.3812336506,0.0,0.001,0.001,3.19,1.12,3.3809022464
2019-07-10 06:30:00,3.17,0.9415,3.3068598776,0.0,0.0015,0.0015,3.17,0.9400000000000001,3.3064331235,3.47,1.0815,3.6346309648,0.0,0.0015,0.0015,3.47,1.08,3.6341849155
2019-07-10 07:00:00,3.3705,0.891,3.4862804319,0.0005,0.001,0.0011180340000000002,3.37,0.89,3.4855415648,3.6505,0.901,3.7600467085,0.0005,0.001,0.0011180340000000002,3.65,0.9,3.7593217473
2019-07-10 07:30:00,3.64,0.7815000000000001,3.722948059,0.0,0.0015,0.0015,3.64,0.78,3.7226334765,4.05,1.4215,4.2922211325,0.0,0.0015,0.0015,4.05,1.42,4.2917245951
2019-07-10 08:00:00,3.8609999999999998,1.0505,4.0013586755,0.001,0.0005,0.0011180340000000002,3.86,1.05,4.0002624914,4.251,1.3305,4.4543497,0.001,0.0005,0.0011180340000000002,4.25,1.33,4.4532460071
2019-07-10 08:30:00,3.9905,1.211,4.1702051808,0.0005,0.001,0.0011180340000000002,3.99,1.21,4.1694364128,4.3405000000000005,1.231,4.5116849679,0.0005,0.001,0.0011180340000000002,4.34,1.23,4.5109311677
2019-07-10 09:00:00,4.051,1.211,4.2281345769,0.001,0.001,0.0014142136,4.05,1.21,4.2268901098,4.411,1.231,4.5795504146,0.001,0.001,0.0014142136,4.41,1.23,4.5783184686
2019-07-10 09:30:00,4.202,1.3215,4.4049025245,0.002,0.0015,0.0025,4.2,1.32,4.4025447187,4.542,1.3615,4.7416712507,0.002,0.0015,0.0025,4.54,1.3599999999999999,4.7393248464
2019-07-10 10:00:00,4.3145,1.35,4.5207754036,0.0045000000000000005,0.0,0.0045000000000000005,4.31,1.35,4.516480931,4.5945,1.38,4.7972732099,0.0045000000000000005,0.0,0.0045000000000000005,4.59,1.38,4.7929635926
2019-07-10 10:30:00,4.1385,1.2475,4.3224343257,0.0085,-0.0025,0.0088600226,4.13,1.25,4.3150202781,4.2885,1.2475,4.4662611321,0.0085,-0.0025,0.0088600226,4.28,1.25,4.4588002871
2019-07-10 11:00:00,4.132,1.343,4.3447753682,0.052000000000000005,-0.027,0.0585918083,4.08,1.37,4.3038703512,4.162,1.353,4.3763972626,0.052000000000000005,-0.027,0.0585918083,4.11,1.38,4.3354930515
2019-07-10 11:30:00,4.2685,1.4325,4.5024602719,0.0285,-0.0175,0.033443983000000004,4.24,1.45,4.4810824585,4.3385,1.4425,4.5720223643,0.0285,-0.0175,0.033443983000000004,4.31,1.46,4.5505713927
2019-07-10 12:00:00,4.2735,1.374,4.4889506847,0.0335,-0.016,0.0371247896,4.24,1.3900000000000001,4.4620286866,4.3135,1.384,4.5300925211,0.0335,-0.016,0.0371247896,4.28,1.4,4.5031544499
2019-07-10 12:30:00,4.0775,1.2625,4.2684789445,0.0575,-0.0275,0.0637377439,4.02,1.29,4.221907152,4.0675,1.2625,4.2589273884,0.0575,-0.0275,0.0637377439,4.01,1.29,4.212386497
2019-07-10 13:00:00,4.0635,1.182,4.2319211063,0.043500000000000004,-0.018000000000000002,0.0470770645,4.02,1.2,4.1952830655,4.1235,1.182,4.2895659745,0.043500000000000004,-0.018000000000000002,0.0470770645,4.08,1.2,4.2528108352
2019-07-10 13:30:00,4.079,1.229,4.2601269934,0.059000000000000004,-0.021,0.0626258732,4.02,1.25,4.2098574798,4.099,1.229,4.279280547,0.059000000000000004,-0.021,0.0626258732,4.04,1.25,4.2289596829
2019-07-10 14:00:00,3.923,1.2455,4.1159688106,0.043000000000000003,-0.0245,0.049489898000000004,3.88,1.27,4.0825604711,3.9530000000000003,1.2455,4.1445722638,0.043000000000000003,-0.0245,0.049489898000000004,3.91,1.27,4.1110825825
2019-07-10 14:30:00,3.8415,1.3285,4.0647305569,0.051500000000000004,-0.0315,0.0603696944,3.79,1.3599999999999999,4.026623896,3.8615,1.3385,4.086901577,0.051500000000000004,-0.0315,0.0603696944,3.81,1.37,4.0488269906
2019-07-10 15:00:00,3.9175,1.4535,4.1784528835,0.0375,-0.026500000000000003,0.0459184059,3.88,1.48,4.1526858778,3.9775,1.4635,4.2381999127,0.0375,-0.026500000000000003,0.0459184059,3.94,1.49,4.2123271478
2019-07-10 15:30:00,3.7575000000000003,1.2515,3.9604366552,0.0575,-0.0285,0.0641755405,3.7,1.28,3.9151500610000003,3.7675,1.4615,4.0410442339,0.0575,-0.0285,0.0641755405,3.71,1.49,3.9980245121999998
2019-07-10 16:00:00,3.7279999999999998,1.254,3.933255649,0.40800000000000003,0.044,0.4103656906,3.32,1.21,3.5336242019,3.7279999999999998,1.254,3.933255649,0.40800000000000003,0.044,0.4103656906,3.32,1.21,3.5336242019
2019-07-10 16:30:00,3.5895,1.189,3.7813002063,0.3295,0.039,0.3318000151,3.26,1.15,3.4568916674,3.5995,1.199,3.7939427052,0.3295,0.039,0.3318000151,3.27,1.16,3.4696541614
2019-07-10 17:00:00,3.3475,1.034,3.5035570852999998,0.2775,-0.026000000000000002,0.2787153566,3.07,1.06,3.2478454397,3.4675000000000002,1.054,3.6241512455000002,0.2775,-0.026000000000000002,0.2787153566,3.19,1.08,3.3678628238
2019-07-10 17:30:00,3.6045,0.5385,3.6445030525,4.7545,-0.4515,4.7758897077,-1.15,0.99,1.5174320413,3.6445,1.5185,3.9481923079000003,4.7545,-0.4515,4.7758897077,-1.11,1.97,2.2611943747
2019-07-10 18:00:00,3.676,0.1995,3.6814095466,4.776,-0.4605,4.7981492526,-1.1,0.66,1.2828094169,3.826,1.8995000000000002,4.2715777237,4.776,-0.4605,4.7981492526,-0.9500000000000001,2.36,2.5440322325
2019-07-10 18:30:00,3.7125,0.669,3.7722960183,4.7725,-0.441,4.7928318612,-1.06,1.11,1.5348289807,3.8225,1.479,4.098651882,4.7725,-0.441,4.7928318612,-0.9500000000000001,1.92,2.1421717952
2019-07-10 19:00:00,3.7025,1.0125,3.8384453233,4.7625,-0.3675,4.7766580891,-1.06,1.38,1.7401149387000001,3.8125,1.1425,3.9800078518,4.7625,-0.3675,4.7766580891,-0.9500000000000001,1.51,1.7839843049000002
2019-07-10 19:30:00,3.61,0.9175000000000001,3.7247692882,4.75,-0.36250000000000004,4.7638121552,-1.1400000000000001,1.28,1.7140595089000001,3.71,1.0675,3.8605253852,4.75,-0.36250000000000004,4.7638121552,-1.04,1.43,1.7681911661
2019-07-10 20:00:00,3.552,0.461,3.5817907532,0.492,0.021,0.4924479668,3.06,0.44,3.0914721412,4.012,1.371,4.2397859616,0.492,0.021,0.4924479668,3.52,1.35,3.77
2019-07-10 20:30:00,3.3905,0.5825,3.4401739055,0.0005,0.0025,0.0025495098,3.39,0.58,3.439258641,3.8705,1.3525,4.1000032317,0.0005,0.0025,0.0025495098,3.87,1.35,4.0987071132
2019-07-10 21:00:00,3.43,1.013,3.5764604010000003,0.0,0.003,0.003,3.43,1.01,3.5756118358,3.83,1.033,3.9668613538,0.0,0.003,0.003,3.83,1.03,3.9660811893
2019-07-10 21:30:00,3.5300000000000002,1.0925,3.6951936688,0.0,0.0025,0.0025,3.5300000000000002,1.09,3.6944553049,3.92,1.1125,4.0748075108,0.0,0.0025,0.0025,3.92,1.11,4.0741256731
2019-07-10 22:00:00,3.37,0.993,3.5132533356,0.0,0.003,0.003,3.37,0.99,3.5124065824,3.76,1.113,3.92127135,0.0,0.003,0.003,3.76,1.11,3.9204208958
2019-07-10 22:30:00,3.39,0.923,3.5134070359000003,0.0,0.003,0.003,3.39,0.92,3.5126201047,3.76,0.923,3.8716313099,0.0,0.003,0.003,3.76,0.92,3.870917204
2019-07-10 23:00:00,3.7,1.0525,3.8467851838,0.0,0.0025,0.0025,3.7,1.05,3.8461019227,4.05,1.0425,4.1820217898,0.0,0.0025,0.0025,4.05,1.04,4.1813992873
2019-07-10 23:30:00,3.47,0.9925,3.6091489648,0.0,0.0025,0.0025,3.47,0.99,3.6084622764,3.79,0.9925,3.9177999247,0.0,0.0025,0.0025,3.79,0.99,3.9171673439
2019-07-11 00:00:00,3.16,0.422,3.1880533245000002,0.0,0.002,0.002,3.16,0.42,3.1877892026,3.56,1.282,3.7837975633000003,0.0,0.002,0.002,3.56,1.28,3.7831204052
2019-07-11 00:30:00,3.12,0.5225000000000001,3.1634484744,0.0,0.0025,0.0025,3.12,0.52,3.1630365158,3.5,1.3525,3.7522335015,0.0,0.0025,0.0025,3.5,1.35,3.7513330964
2019-07-11 01:00:00,3.26,0.372,3.2811558939,0.0,0.002,0.002,3.26,0.37,3.2809297463,3.7199999999999998,1.682,4.0825879047,0.0,0.002,0.002,3.7199999999999998,1.6800000000000002,4.0817643244
2019-07-11 01:30:00,3.3,0.802,3.3960571256,0.0,0.002,0.002,3.3,0.8,3.3955853693,3.63,1.212,3.8269888947,0.0,0.002,0.002,3.63,1.21,3.8263559688
2019-07-11 02:00:00,3.19,0.4505,3.2216533411,0.0,0.0005,0.0005,3.19,0.45,3.2215834616,3.6,1.4905,3.896356022,0.0,0.0005,0.0005,3.6,1.49,3.8961647809
2019-07-11 02:30:00,3.15,0.9315,3.2848428045,0.0,0.0015,0.0015,3.15,0.93,3.2844177566,3.41,0.9115000000000001,3.5297212709,0.0,0.0015,0.0015,3.41,0.91,3.5293342148
2019-07-11 03:00:00,2.96,0.9315,3.1031100931,0.0,0.0015,0.0015,2.96,0.93,3.102660149,3.2,0.9115000000000001,3.3272860187,0.0,0.0015,0.0015,3.2,0.91,3.326875411
