Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-11 03:30:00,3.05,1.041,3.2227598421,0.0,0.001,0.001,3.05,1.04,3.222436966,3.31,1.041,3.4698387571,0.0,0.001,0.001,3.31,1.04,3.4695388743
2019-07-11 04:00:00,3.08,0.961,3.2264409184,0.0,0.001,0.001,3.08,0.96,3.2261432082,3.33,0.9510000000000001,3.4631345628,0.0,0.001,0.001,3.33,0.9500000000000001,3.4628600896
2019-07-11 04:30:00,2.98,0.2715,2.9923422682,0.0,0.0015,0.0015,2.98,0.27,2.9922065437,3.42,1.7515,3.8424148982,0.0,0.0015,0.0015,3.42,1.75,3.8417313805
2019-07-11 05:00:00,2.92,0.251,2.9307679881,0.0,0.001,0.001,2.92,0.25,2.9306825144,3.37,1.7810000000000001,3.8116743040000003,0.0,0.001,0.001,3.37,1.78,3.8112071578
2019-07-11 05:30:00,3.01,0.3715,3.0328389753,0.0,0.0015,0.0015,3.01,0.37,3.0326556019,3.45,1.7515,3.8691410222,0.0,0.0015,0.0015,3.45,1.75,3.8684622268
2019-07-11 06:00:00,3.08,0.8415,3.1928861943,0.0,0.0015,0.0015,3.08,0.84,3.1924911903,3.34,0.8315,3.4419459975,0.0,0.0015,0.0015,3.34,0.8300000000000001,3.4415839377
2019-07-11 06:30:00,3.4005,0.9205000000000001,3.5228852522,0.0005,0.0005,0.0007071068,3.4,0.92,3.522271994,3.6805,0.9305,3.796302214,0.0005,0.0005,0.0007071068,3.68,0.93,3.7956949298
2019-07-11 07:00:00,3.751,1.1305,3.9176563466000003,0.001,0.0005,0.0011180340000000002,3.75,1.13,3.9165546083000002,4.041,1.1505,4.2015867538,0.001,0.0005,0.0011180340000000002,4.04,1.15,4.2004880669
2019-07-11 07:30:00,4.145,1.05,4.2759238768,0.005,0.0,0.005,4.14,1.05,4.2710771475,4.555,1.67,4.8514868855,0.005,0.0,0.005,4.55,1.67,4.846792754
2019-07-11 08:00:00,4.297,1.5434999999999999,4.565807842,0.007,-0.006500000000000001,0.0095524866,4.29,1.55,4.5614252159,4.617,1.5835,4.8810000256,0.007,-0.006500000000000001,0.0095524866,4.61,1.5899999999999999,4.8764946427
2019-07-11 08:30:00,4.298,0.9885,4.4102081867,0.008,-0.0015,0.0081394103,4.29,0.99,4.4027491412,4.788,2.2984999999999998,5.3111247632,0.008,-0.0015,0.0081394103,4.78,2.3,5.3045640726
2019-07-11 09:00:00,4.367,1.597,4.6498492449,0.017,-0.013000000000000001,0.0214009346,4.35,1.6099999999999999,4.6383833391,4.677,1.927,5.0584244583,0.017,-0.013000000000000001,0.0214009346,4.66,1.94,5.0476925421
2019-07-11 09:30:00,4.5855,1.771,4.9156130086,3.0055,-0.099,3.0071300687,1.58,1.87,2.448121729,4.6555,1.841,5.0062921659,3.0055,-0.099,3.0071300687,1.65,1.94,2.5467822836
2019-07-11 10:00:00,4.6245,1.751,4.9448964853,3.8245,-0.099,3.8257811294,0.8,1.85,2.0155644371,4.6945,1.841,5.0425798209,3.8245,-0.099,3.8257811294,0.87,1.94,2.1261467494
2019-07-11 10:30:00,4.618,1.6365,4.8993934574,3.818,-0.0135,3.8180238671,0.8,1.65,1.8337120821,4.628,1.7365,4.9430573788,3.818,-0.0135,3.8180238671,0.81,1.75,1.928367185
2019-07-11 11:00:00,4.4225,1.631,4.7136681311,1.2425,0.051000000000000004,1.2435462396,3.18,1.58,3.5508872131,4.5625,1.691,4.8657874234000005,1.2425,0.051000000000000004,1.2435462396,3.32,1.6400000000000001,3.7029717795
2019-07-11 11:30:00,4.341,1.7035,4.6632813822,0.021,-0.0165,0.026706740700000002,4.32,1.72,4.6498172007,4.511,1.7535,4.8398226465,0.021,-0.0165,0.026706740700000002,4.49,1.77,4.826282213
2019-07-11 12:00:00,4.34,1.7015,4.6616201315,0.02,-0.018500000000000003,0.0272442655,4.32,1.72,4.6498172007,4.54,1.7515,4.8661434679,0.02,-0.018500000000000003,0.0272442655,4.52,1.77,4.8542043632
2019-07-11 12:30:00,4.316,1.6995,4.6385510938,0.026000000000000002,-0.0205,0.0331096663,4.29,1.72,4.6219584594,4.486,1.7495,4.8150748956000005,0.026000000000000002,-0.0205,0.0331096663,4.46,1.77,4.798385145
2019-07-11 13:00:00,4.2395,1.6985000000000001,4.5670846828,0.029500000000000002,-0.021500000000000002,0.0365034245,4.21,1.72,4.5478016667,4.4495000000000005,1.7485,4.7807219643,0.029500000000000002,-0.021500000000000002,0.0365034245,4.42,1.77,4.761228833
2019-07-11 13:30:00,4.2785,1.4545,4.5189747178,0.018500000000000003,-0.0155,0.024135036800000002,4.26,1.47,4.5064953123,4.5985,1.9745,5.0044832401,0.018500000000000003,-0.0155,0.024135036800000002,4.58,1.99,4.9936459626000005
2019-07-11 14:00:00,4.175,0.842,4.259059638,0.015,-0.008,0.017,4.16,0.85,4.2459510124,4.595,2.472,5.2177398364,0.015,-0.008,0.017,4.58,2.48,5.2083394667
2019-07-11 14:30:00,4.0675,1.3005,4.2703461803,0.0475,-0.029500000000000002,0.055915114200000005,4.02,1.33,4.2343004145,4.1975,1.5805,4.4851963725,0.0475,-0.029500000000000002,0.055915114200000005,4.15,1.6099999999999999,4.4513593429
2019-07-11 15:00:00,3.949,1.3405,4.1703166846,0.069,-0.029500000000000002,0.07504165510000001,3.88,1.37,4.114766093,4.009,1.3705,4.2367854855000004,0.069,-0.029500000000000002,0.07504165510000001,3.94,1.4,4.1813394983
2019-07-11 15:30:00,3.7895000000000003,1.1795,3.9688197868,0.0795,-0.030500000000000003,0.08514986790000001,3.71,1.21,3.9023326357,3.8295,1.1795,4.0070301347,0.0795,-0.030500000000000003,0.08514986790000001,3.75,1.21,3.9403806922999998
2019-07-11 16:00:00,3.612,1.083,3.7708663461,0.042,-0.027,0.0499299509,3.5700000000000003,1.11,3.7385826191,3.682,1.093,3.8408036919,0.042,-0.027,0.0499299509,3.64,1.12,3.8084117424
2019-07-11 16:30:00,3.4915000000000003,1.004,3.6329861340000003,0.051500000000000004,-0.026000000000000002,0.0576909872,3.44,1.03,3.5908912543,3.5715,1.014,3.7126551483,0.051500000000000004,-0.026000000000000002,0.0576909872,3.52,1.04,3.670422319
2019-07-11 17:00:00,3.2355,0.7975,3.3323364926,0.2255,-0.022500000000000003,0.2266197255,3.01,0.8200000000000001,3.119695498,3.3355,0.9275,3.462053798,0.2255,-0.022500000000000003,0.2266197255,3.11,0.9500000000000001,3.2518610056
2019-07-11 17:30:00,3.438,0.8195,3.5343209037000003,3.798,-0.1005,3.7993294474,-0.36,0.92,0.9879271228000001,3.388,0.8895000000000001,3.5028208989,3.798,-0.1005,3.7993294474,-0.41000000000000003,0.99,1.0715409465
2019-07-11 18:00:00,3.3685,0.783,3.4583061244,3.1185,0.083,3.1196043419,0.25,0.7000000000000001,0.7433034374,3.4685,0.853,3.571848436,3.1185,0.083,3.1196043419,0.35000000000000003,0.77,0.8458132182
2019-07-11 18:30:00,3.3495,0.7055,3.4229929156,3.5695,-0.0245,3.5695840794,-0.22,0.73,0.7624303247,3.4595000000000002,0.7855000000000001,3.5475555669,3.5695,-0.0245,3.5695840794,-0.11,0.81,0.8174350127000001
2019-07-11 19:00:00,3.439,0.47500000000000003,3.4716488878,4.389,-0.295,4.3989028177,-0.9500000000000001,0.77,1.2228654873,3.569,1.015,3.7105236827,4.389,-0.295,4.3989028177,-0.8200000000000001,1.31,1.5454772726
2019-07-11 19:30:00,3.3425000000000002,-0.0545,3.3429442861,4.0525,-0.1845,4.0566977334,-0.71,0.13,0.7218032973,3.6225,1.6055000000000001,3.9623397759000003,4.0525,-0.1845,4.0566977334,-0.43,1.79,1.8409236812
2019-07-11 20:00:00,3.6265,-0.0965,3.6277836898,4.7565,-0.40650000000000003,4.7738385498,-1.13,0.31,1.1717508268,3.8765,1.5735000000000001,4.1836771505,4.7565,-0.40650000000000003,4.7738385498,-0.88,1.98,2.1667487164
2019-07-11 20:30:00,3.4715,0.18,3.4761634383,0.49150000000000005,0.01,0.49160171890000004,2.98,0.17,2.9848450546,3.9815,1.47,4.2442010143,0.49150000000000005,0.01,0.49160171890000004,3.49,1.46,3.7830807552
2019-07-11 21:00:00,3.44,0.8125,3.534650796,0.0,0.0025,0.0025,3.44,0.81,3.5340769657999997,3.84,0.9625,3.9587884826,0.0,0.0025,0.0025,3.84,0.96,3.9581814006
2019-07-11 21:30:00,3.44,0.853,3.5441795948,0.0,0.003,0.003,3.44,0.85,3.5434587623000002,3.8,0.863,3.8967639138,0.0,0.003,0.003,3.8,0.86,3.8961006147
2019-07-11 22:00:00,3.39,0.7825000000000001,3.4791387224,0.0,0.0025,0.0025,3.39,0.78,3.4785772954,3.76,0.8625,3.857655538,0.0,0.0025,0.0025,3.76,0.86,3.8570973542
2019-07-11 22:30:00,3.61,0.49250000000000005,3.6434401669,0.0,0.0025,0.0025,3.61,0.49,3.6431030729,4.08,1.1625,4.2423821433,0.0,0.0025,0.0025,4.08,1.16,4.2416977733
2019-07-11 23:00:00,3.47,0.843,3.5709311111,0.0,0.003,0.003,3.47,0.84,3.5702240826000002,3.8200000000000003,0.893,3.9229898037,0.0,0.003,0.003,3.8200000000000003,0.89,3.922307994
2019-07-11 23:30:00,3.3,0.8425,3.4058488296,0.0,0.0025,0.0025,3.3,0.84,3.4052312697,3.61,0.8625,3.711604269,0.0,0.0025,0.0025,3.61,0.86,3.7110241174
2019-07-12 00:00:00,3.03,0.713,3.1127590655,0.0,0.003,0.003,3.03,0.71,3.1120732639,3.31,0.7030000000000001,3.3838305218,0.0,0.003,0.003,3.31,0.7000000000000001,3.3832085363
2019-07-12 00:30:00,2.88,0.6625,2.9552167856000002,0.0,0.0025,0.0025,2.88,0.66,2.9546573405,3.14,0.6425000000000001,3.2050594768,0.0,0.0025,0.0025,3.14,0.64,3.2045592521
2019-07-12 01:00:00,2.9,0.6325000000000001,2.9681738915,0.0,0.0025,0.0025,2.9,0.63,2.9676421617,3.14,0.6125,3.1991805591,0.0,0.0025,0.0025,3.14,0.61,3.1987028621
2019-07-12 01:30:00,2.9,0.662,2.974599805,0.0,0.002,0.002,2.9,0.66,2.9741553423,3.14,0.642,3.2049592821,0.0,0.002,0.002,3.14,0.64,3.2045592521
2019-07-12 02:00:00,2.9,0.6615,2.9744885695,0.0,0.0015,0.0015,2.9,0.66,2.9741553423,3.14,0.6415000000000001,3.2048591623,0.0,0.0015,0.0015,3.14,0.64,3.2045592521
2019-07-12 02:30:00,2.85,0.6615,2.9257618239000003,0.0,0.0015,0.0015,2.85,0.66,2.9254230463,3.1,0.6415000000000001,3.1656787977,0.0,0.0015,0.0015,3.1,0.64,3.1653751752
2019-07-12 03:00:00,2.75,0.6215,2.8193549351,0.0,0.0015,0.0015,2.75,0.62,2.819024654,2.98,0.5915,3.038136312,0.0,0.0015,0.0015,2.98,0.59,3.0378446307
2019-07-12 03:30:00,2.7800000000000002,0.6505000000000001,2.8550919863,0.0,0.0005,0.0005,2.7800000000000002,0.65,2.8549781085,3.02,0.6205,3.0830861568,0.0,0.0005,0.0005,3.02,0.62,3.082985566
2019-07-12 04:00:00,2.7800000000000002,0.6215,2.8486246243,0.0,0.0015,0.0015,2.7800000000000002,0.62,2.8482977372000002,3.02,0.6015,3.0793184717,0.0,0.0015,0.0015,3.02,0.6000000000000001,3.07902582
2019-07-12 04:30:00,2.75,0.5715,2.8087563529,0.0,0.0015,0.0015,2.75,0.5700000000000001,2.8084515306,2.9699999999999998,0.5415,3.0189604585,0.0,0.0015,0.0015,2.9699999999999998,0.54,3.0186917696
2019-07-12 05:00:00,2.75,0.6215,2.8193549351,0.0,0.0015,0.0015,2.75,0.62,2.819024654,2.9699999999999998,0.5915,3.028328293,0.0,0.0015,0.0015,2.9699999999999998,0.59,3.0280356669
2019-07-12 05:30:00,2.83,0.641,2.9016858893,0.0,0.001,0.001,2.83,0.64,2.9014651471,3.06,0.621,3.1223774596,0.0,0.001,0.001,3.06,0.62,3.1221787265
2019-07-12 06:00:00,2.85,0.641,2.9211951321000003,0.0,0.001,0.001,2.85,0.64,2.9209758643,3.08,0.651,3.1480471725,0.0,0.001,0.001,3.08,0.65,3.1478405296
2019-07-12 06:30:00,3.2405,0.7505000000000001,3.3262727639,0.0005,0.0005,0.0007071068,3.24,0.75,3.3256728642,3.5805,1.3305,3.8197134055,0.0005,0.0005,0.0007071068,3.58,1.33,3.8190705676
2019-07-12 07:00:00,3.492,1.129,3.6699734331,0.002,-0.001,0.0022360680000000003,3.49,1.13,3.6683783883,3.782,1.149,3.9526857958,0.002,-0.001,0.0022360680000000003,3.7800000000000002,1.15,3.9510631481000003
2019-07-12 07:30:00,3.7255000000000003,1.1265,3.8920884497,0.0055000000000000005,-0.0035,0.0065192024,3.7199999999999998,1.13,3.8878400173000003,4.1155,1.6565,4.4363647844,0.0055000000000000005,-0.0035,0.0065192024,4.11,1.6600000000000001,4.4325726164
2019-07-12 08:00:00,4.035,1.486,4.2999326739,0.005,-0.004,0.0064031242000000006,4.03,1.49,4.2966265837,4.365,1.526,4.6240567687,0.005,-0.004,0.0064031242000000006,4.36,1.53,4.620660126
2019-07-12 08:30:00,3.96,1.3245,4.1756317187,0.01,-0.0055000000000000005,0.011412712200000001,3.95,1.33,4.1679011505,4.28,1.6844999999999999,4.5995587017,0.01,-0.0055000000000000005,0.011412712200000001,4.27,1.69,4.5922761241
2019-07-12 09:00:00,3.946,1.529,4.2318739348,0.026000000000000002,-0.011,0.028231188400000003,3.92,1.54,4.2116505078,4.156,1.5590000000000002,4.4387855321,0.026000000000000002,-0.011,0.028231188400000003,4.13,1.57,4.4183481076
2019-07-12 09:30:00,3.9375,1.4205,4.1858961406,0.0175,-0.0095,0.0199123078,3.92,1.43,4.1726849869,4.1175,1.4505,4.3655190413,0.0175,-0.0095,0.0199123078,4.1,1.46,4.3521948486
2019-07-12 10:00:00,4.0195,1.3985,4.2558409862,0.0195,-0.0115,0.022638462800000002,4.0,1.4100000000000001,4.2412380268,4.1595,1.4185,4.3947221186,0.0195,-0.0115,0.022638462800000002,4.14,1.43,4.3800114155
2019-07-12 10:30:00,3.912,1.3785,4.1477712389,0.032,-0.0115,0.0340036763,3.88,1.3900000000000001,4.121468185,4.082,1.3985,4.3149190317,0.032,-0.0115,0.0340036763,4.05,1.4100000000000001,4.2884262848
2019-07-12 11:00:00,3.896,1.4115,4.1438084234,0.016,-0.0085,0.0181176709,3.88,1.42,4.131682466,4.026,1.4315,4.2729226824,0.016,-0.0085,0.0181176709,4.01,1.44,4.2607159023
2019-07-12 11:30:00,3.878,1.429,4.1329075722,0.018000000000000002,-0.011,0.021095023100000002,3.86,1.44,4.1198543664,4.028,1.469,4.2875103498,0.018000000000000002,-0.011,0.021095023100000002,4.01,1.48,4.2744005428000005
2019-07-12 12:00:00,3.9475,0.9825,4.0679309852,2.5575,0.07250000000000001,2.5585274085,1.3900000000000001,0.91,1.6613849644,4.0175,1.4725000000000001,4.278850605,2.5575,0.07250000000000001,2.5585274085,1.46,1.4,2.0227703775
2019-07-12 12:30:00,3.9325,0.9365,4.0424730673,2.3925,0.1865,2.3997580086,1.54,0.75,1.712921481,3.9225000000000003,1.1165,4.078305837,2.3925,0.1865,2.3997580086,1.53,0.93,1.7904747974
2019-07-12 13:00:00,3.6095,0.9315,3.7277583747,0.0795,-0.0285,0.0844541296,3.5300000000000002,0.96,3.6582099448000003,3.6895,0.9315,3.8052729863,0.0795,-0.0285,0.0844541296,3.61,0.96,3.7354651651
2019-07-12 13:30:00,3.6015,0.9385,3.7217716883,0.07150000000000001,-0.021500000000000002,0.0746625743,3.5300000000000002,0.96,3.6582099448000003,3.6215,0.9385,3.7411287735,0.07150000000000001,-0.021500000000000002,0.0746625743,3.55,0.96,3.6775127464
2019-07-12 14:00:00,3.341,0.8385,3.4446136576,0.061,-0.021500000000000002,0.0646780488,3.2800000000000002,0.86,3.3908700948,3.411,0.8385,3.5125493947,0.061,-0.021500000000000002,0.0646780488,3.35,0.86,3.4586268952
2019-07-12 14:30:00,3.2975,0.7965,3.3923323098,0.0175,-0.0135,0.0221020361,3.2800000000000002,0.81,3.3785351856,3.3975,0.7965,3.4896158098,0.0175,-0.0135,0.0221020361,3.38,0.81,3.4757013681
2019-07-12 15:00:00,3.364,0.8315,3.4652399989,0.014,-0.0085,0.0163783394,3.35,0.84,3.4537081521,3.4939999999999998,0.8215,3.5892754492,0.014,-0.0085,0.0163783394,3.48,0.8300000000000001,3.5776109347
2019-07-12 15:30:00,3.373,0.8220000000000001,3.4717161462,0.043000000000000003,-0.018000000000000002,0.046615448100000005,3.33,0.84,3.4343121582,3.503,0.812,3.5958800036,0.043000000000000003,-0.018000000000000002,0.046615448100000005,3.46,0.8300000000000001,3.5581596367
2019-07-12 16:00:00,3.278,0.7865000000000001,3.3710334098,0.058,-0.0235,0.0625799489,3.22,0.81,3.32031625,3.348,0.7765000000000001,3.4368672145,0.058,-0.0235,0.0625799489,3.29,0.8,3.3858676879000003
2019-07-12 16:30:00,3.2055,0.5650000000000001,3.2549124796,0.0455,-0.015,0.047908767500000005,3.16,0.58,3.2127869522,3.3655,0.8250000000000001,3.4651428903,0.0455,-0.015,0.047908767500000005,3.32,0.84,3.4246167669
2019-07-12 17:00:00,3.246,-0.008,3.2460098583,0.316,-0.028,0.3172380809,2.93,0.02,2.9300682586,3.566,1.542,3.8851151849,0.316,-0.028,0.3172380809,3.25,1.57,3.6093489718000002
2019-07-12 17:30:00,3.5540000000000003,0.4955,3.5883751546,3.794,-0.0645,3.7945482274,-0.24,0.56,0.6092618485,3.604,1.0755,3.7610525455,3.794,-0.0645,3.7945482274,-0.19,1.1400000000000001,1.1557248808
2019-07-12 18:00:00,3.5355,0.734,3.6108885679,3.7055,0.024,3.7055777215,-0.17,0.71,0.7300684899000001,3.5955,0.804,3.6842958961,3.7055,0.024,3.7055777215,-0.11,0.78,0.7877182237
2019-07-12 18:30:00,3.33,0.6305000000000001,3.3891636505,3.7199999999999998,0.0005,3.7200000336,-0.39,0.63,0.7409453421000001,3.39,0.7005,3.4616181549,3.7199999999999998,0.0005,3.7200000336,-0.33,0.7000000000000001,0.7738862966000001
2019-07-12 19:00:00,3.1885,0.507,3.2285571468,3.7285,-0.013000000000000001,3.7285226632,-0.54,0.52,0.7496665926,3.2885,0.727,3.3679016093,3.7285,-0.013000000000000001,3.7285226632,-0.44,0.74,0.8609297300000001
2019-07-12 19:30:00,3.1685,-0.1525,3.1721677919,3.7385,-0.022500000000000003,3.738567707,-0.5700000000000001,-0.13,0.5846366393,3.3985,1.4775,3.7057804171,3.7385,-0.022500000000000003,3.738567707,-0.34,1.5,1.5380507144000002
2019-07-12 20:00:00,3.183,0.2175,3.190422425,3.753,-0.0025,3.7530008327,-0.5700000000000001,0.22,0.6109828148,3.373,1.1375,3.5596397641,3.753,-0.0025,3.7530008327,-0.38,1.1400000000000001,1.2016655109
2019-07-12 20:30:00,3.0025,0.3655,3.0246646922,0.4025,0.0555,0.4063083804,2.6,0.31,2.6184155514,3.3825,0.9555,3.5148664982,0.4025,0.0555,0.4063083804,2.98,0.9,3.1129407318
2019-07-12 21:00:00,2.7205,0.2025,2.7280261179,0.0005,0.0025,0.0025495098,2.7199999999999998,0.2,2.7273430294,3.1205,0.9025000000000001,3.2483882927,0.0005,0.0025,0.0025495098,3.12,0.9,3.2472141907
2019-07-12 21:30:00,2.34,0.233,2.3515716021,0.0,0.003,0.003,2.34,0.23,2.3512762492,2.63,0.243,2.6412021884,0.0,0.003,0.003,2.63,0.24,2.6409278672000003
2019-07-12 22:00:00,2.2800000000000002,0.193,2.2881540595,0.0,0.003,0.003,2.2800000000000002,0.19,2.28790297,2.5700000000000003,0.183,2.5765071318,0.0,0.003,0.003,2.5700000000000003,0.18,2.5762957905
2019-07-12 22:30:00,2.2800000000000002,0.153,2.2851277864,0.0,0.003,0.003,2.2800000000000002,0.15,2.2849288829,2.5700000000000003,0.223,2.5796567601,0.0,0.003,0.003,2.5700000000000003,0.22,2.5793991548
2019-07-12 23:00:00,2.17,0.12250000000000001,2.173454911,0.0,0.0025,0.0025,2.17,0.12,2.1733154396,2.42,0.12250000000000001,2.4230984813,0.0,0.0025,0.0025,2.42,0.12,2.42297338
2019-07-12 23:30:00,2.07,-0.158,2.0760211945,0.0,0.002,0.002,2.07,-0.16,2.0761743665,2.37,0.392,2.4021998252,0.0,0.002,0.002,2.37,0.39,2.4018742681
2019-07-13 00:00:00,1.9300000000000002,-0.337,1.9592011127000002,0.0,0.003,0.003,1.9300000000000002,-0.34,1.9597193677,2.26,0.5630000000000001,2.3290704154,0.0,0.003,0.003,2.26,0.56,2.3283470532
2019-07-13 00:30:00,2.09,-0.437,2.1351976489,0.0,0.003,0.003,2.09,-0.44,2.1358136623,2.44,0.713,2.5420403223,0.0,0.003,0.003,2.44,0.71,2.5412005037
2019-07-13 01:00:00,1.96,-0.598,2.0491959399,0.0,0.002,0.002,1.96,-0.6000000000000001,2.0497804761,2.33,0.872,2.4878271644,0.0,0.002,0.002,2.33,0.87,2.4871268564
2019-07-13 01:30:00,1.9300000000000002,-0.5975,2.0203727998,0.0,0.0025,0.0025,1.9300000000000002,-0.6000000000000001,2.0211135545,2.29,0.8725,2.4505828388,0.0,0.0025,0.0025,2.29,0.87,2.4496938584
2019-07-13 02:00:00,1.88,-0.598,1.9728162611000002,0.0,0.002,0.002,1.88,-0.6000000000000001,1.9734234214000002,2.24,0.842,2.3930240283,0.0,0.002,0.002,2.24,0.84,2.3923210487
2019-07-13 02:30:00,1.88,-0.35850000000000004,1.9138762369000002,0.0,0.0015,0.0015,1.88,-0.36,1.9141577781999999,2.18,0.6415000000000001,2.2724265115,0.0,0.0015,0.0015,2.18,0.64,2.2720035211000003
2019-07-13 03:00:00,1.88,0.161,1.8868812893,0.0,0.001,0.001,1.88,0.16,1.8867962264,2.05,0.111,2.0530029226,0.0,0.001,0.001,2.05,0.11,2.0529490982
2019-07-13 03:30:00,1.88,-0.35850000000000004,1.9138762369000002,0.0,0.0015,0.0015,1.88,-0.36,1.9141577781999999,2.18,0.6115,2.2641405102,0.0,0.0015,0.0015,2.18,0.61,2.2637358503
2019-07-13 04:00:00,1.88,-0.1285,1.8843864386,0.0,0.0015,0.0015,1.88,-0.13,1.8844893207000002,2.13,0.3915,2.1656805512,0.0,0.0015,0.0015,2.13,0.39,2.1654098919
2019-07-13 04:30:00,1.9100000000000001,0.151,1.9159595507,0.0,0.001,0.001,1.9100000000000001,0.15,1.9158809984,2.09,0.111,2.092945532,0.0,0.001,0.001,2.09,0.11,2.0928927349
2019-07-13 05:00:00,1.88,0.151,1.886054347,0.0,0.001,0.001,1.88,0.15,1.8859745491000002,2.06,0.111,2.0629883664,0.0,0.001,0.001,2.06,0.11,2.0629348027
2019-07-13 05:30:00,1.8599999999999999,0.1515,1.86615976,0.0,0.0015,0.0015,1.8599999999999999,0.15,1.8660385848,2.06,0.1115,2.0630153296,0.0,0.0015,0.0015,2.06,0.11,2.0629348027
2019-07-13 06:00:00,1.88,0.131,1.8845585690000002,0.0,0.001,0.001,1.88,0.13,1.8844893207000002,2.06,0.111,2.0629883664,0.0,0.001,0.001,2.06,0.11,2.0629348027
2019-07-13 06:30:00,2.23,0.2505,2.2440254566,0.0,0.0005,0.0005,2.23,0.25,2.2439696968,2.44,0.24050000000000002,2.4518238619,0.0,0.0005,0.0005,2.44,0.24,2.4517748673
2019-07-13 07:00:00,2.37,0.1505,2.3747737261,0.0,0.0005,0.0005,2.37,0.15,2.3747420913,2.63,0.4505,2.6683047521,0.0,0.0005,0.0005,2.63,0.45,2.6682203807000002
2019-07-13 07:30:00,2.3705,-0.3995,2.4039281395,0.0005,0.0005,0.0007071068,2.37,-0.4,2.4035182546,2.7905,1.1405,3.014569704,0.0005,0.0005,0.0007071068,2.79,1.1400000000000001,3.0139177162
2019-07-13 08:00:00,2.5015,-0.0795,2.5027629732,0.0015,0.0005,0.0015811388,2.5,-0.08,2.5012796725,2.8415,0.8605,2.9689362573,0.0015,0.0005,0.0015811388,2.84,0.86,2.9673557252
2019-07-13 08:30:00,2.6845,0.40900000000000003,2.7154780887000003,0.0045000000000000005,-0.001,0.0046097722,2.68,0.41000000000000003,2.7111805547000003,2.9045,0.419,2.9345666205,0.0045000000000000005,-0.001,0.0046097722,2.9,0.42,2.9302559615
2019-07-13 09:00:00,2.6865,0.40800000000000003,2.7173049608,0.006500000000000001,-0.002,0.0068007353,2.68,0.41000000000000003,2.7111805547000003,2.9065000000000003,0.418,2.9364036252,0.006500000000000001,-0.002,0.0068007353,2.9,0.42,2.9302559615
2019-07-13 09:30:00,2.7855,0.40850000000000003,2.8152943896,0.0055000000000000005,-0.0015,0.0057008771000000005,2.7800000000000002,0.41000000000000003,2.8100711735,3.0155,0.41850000000000004,3.0444018296,0.0055000000000000005,-0.0015,0.0057008771000000005,3.01,0.42,3.0391610685
2019-07-13 10:00:00,2.785,0.3895,2.8121051277999998,0.005,-0.0005,0.0050249378,2.7800000000000002,0.39,2.8072228269,3.015,0.3895,3.0400551393,0.005,-0.0005,0.0050249378,3.01,0.39,3.0351606218
2019-07-13 10:30:00,2.585,-0.061,2.585719629,0.005,-0.001,0.0050990195,2.58,-0.06,2.5806975801,2.895,0.739,2.987832994,0.005,-0.001,0.0050990195,2.89,0.74,2.9832364975
2019-07-13 11:00:00,2.7199999999999998,0.40700000000000003,2.7502816219,0.01,-0.003,0.0104403065,2.71,0.41000000000000003,2.7408392875,2.9,0.417,2.9298274693,0.01,-0.003,0.0104403065,2.89,0.42,2.9203595669
2019-07-13 11:30:00,2.552,-0.306,2.5702801404,0.012,-0.006,0.0134164079,2.54,-0.30000000000000004,2.5576551761,2.872,0.984,3.0358919612,0.012,-0.006,0.0134164079,2.86,0.99,3.0264996283
2019-07-13 12:00:00,2.488,0.1975,2.4958265665,0.008,-0.0025,0.0083815273,2.48,0.2,2.4880514464,2.688,0.2975,2.7044131064,0.008,-0.0025,0.0083815273,2.68,0.30000000000000004,2.6967387712
2019-07-13 12:30:00,2.3165,-0.2495,2.3298975299,0.026500000000000003,-0.0095,0.028151376500000002,2.29,-0.24,2.3025420734,2.5865,0.6305000000000001,2.66223825,0.026500000000000003,-0.0095,0.028151376500000002,2.56,0.64,2.6387876004
2019-07-13 13:00:00,2.1865,-0.6035,2.2682580321,0.0565,-0.0135,0.0580904467,2.13,-0.59,2.2102036105,2.5365,0.9365,2.7038610356,0.0565,-0.0135,0.0580904467,2.48,0.9500000000000001,2.6557296549
2019-07-13 13:30:00,2.1825,-0.6185,2.2684462744,0.022500000000000003,-0.0085,0.024052026900000002,2.16,-0.61,2.2444821229,2.5025,0.9015000000000001,2.6599264088,0.022500000000000003,-0.0085,0.024052026900000002,2.48,0.91,2.6416850683
2019-07-13 14:00:00,2.1635,0.079,2.1649418583,0.053500000000000006,-0.011,0.0546191358,2.11,0.09,2.111918559,2.3035,0.189,2.3112406301,0.053500000000000006,-0.011,0.0546191358,2.25,0.2,2.2588713996
2019-07-13 14:30:00,2.042,-0.14100000000000001,2.0468622328,0.032,-0.011,0.0338378486,2.01,-0.13,2.0141995929,2.192,0.329,2.2165525033,0.032,-0.011,0.0338378486,2.16,0.34,2.1865955273
2019-07-13 15:00:00,2.0365,0.0795,2.0380511524,0.026500000000000003,-0.0105,0.0285043856,2.01,0.09,2.0120139165,2.0965,0.059500000000000004,2.0973441539,0.026500000000000003,-0.0105,0.0285043856,2.07,0.07,2.0711832367
2019-07-13 15:30:00,1.955,-0.1995,1.9651527294000002,0.045,-0.0095,0.045991847100000004,1.9100000000000001,-0.19,1.9194269978,2.095,0.2805,2.1136946918,0.045,-0.0095,0.045991847100000004,2.05,0.29,2.0704105873
2019-07-13 16:00:00,2.026,0.0795,2.0275591853,0.016,-0.0105,0.0191376592,2.01,0.09,2.0120139165,2.136,0.059500000000000004,2.1368285495,0.016,-0.0105,0.0191376592,2.12,0.07,2.1211553456
2019-07-13 16:30:00,2.0695,0.0835,2.0711838402,0.0095,-0.006500000000000001,0.011510864400000001,2.06,0.09,2.0619650821,2.1995,0.0935,2.2014864297,0.0095,-0.006500000000000001,0.011510864400000001,2.19,0.1,2.1922819162
2019-07-13 17:00:00,2.0765,-0.0415,2.0769146588,0.0165,-0.0115,0.0201121854,2.06,-0.03,2.060218435,2.2065,0.1885,2.2145370848,0.0165,-0.0115,0.0201121854,2.19,0.2,2.1991134577
2019-07-13 17:30:00,2.077,0.0685,2.0781292669,0.017,-0.0115,0.0205243758,2.06,0.08,2.0615528128,2.207,0.0785,2.2083956281,0.017,-0.0115,0.0205243758,2.19,0.09,2.1918485349
2019-07-13 18:00:00,2.0665,0.0685,2.0676350016,0.026500000000000003,-0.0115,0.0288877137,2.04,0.08,2.0415680248,2.2565,0.0785,2.2578650314,0.026500000000000003,-0.0115,0.0288877137,2.23,0.09,2.2318154046
2019-07-13 18:30:00,2.106,-0.2025,2.1157131776,0.006,-0.0025,0.006500000000000001,2.1,-0.2,2.109502311,2.416,0.3275,2.4380960297,0.006,-0.0025,0.006500000000000001,2.41,0.33,2.4324884378
2019-07-13 19:00:00,2.0165,-0.7145,2.1393416043,0.006500000000000001,-0.0045000000000000005,0.0079056942,2.01,-0.71,2.1317129263,2.4565,0.8255,2.5914942601,0.006500000000000001,-0.0045000000000000005,0.0079056942,2.45,0.8300000000000001,2.5867740528
2019-07-13 19:30:00,1.9695,-0.712,2.094247896,0.0095,-0.002,0.0097082439,1.96,-0.71,2.0846342605,2.3795,0.8280000000000001,2.5194452266000003,0.0095,-0.002,0.0097082439,2.37,0.8300000000000001,2.5111352015
2019-07-13 20:00:00,1.927,-0.712,2.0543303045,0.007,-0.002,0.007280109900000001,1.92,-0.71,2.0470710784,2.347,0.8280000000000001,2.4887733927,0.007,-0.002,0.007280109900000001,2.34,0.8300000000000001,2.4828411145000002
2019-07-13 20:30:00,1.8915000000000002,-0.7095,2.0201887288,0.0015,0.0005,0.0015811388,1.8900000000000001,-0.71,2.0189601284,2.3215,0.8305,2.4655815744,0.0015,0.0005,0.0015811388,2.32,0.8300000000000001,2.4640008117
2019-07-13 21:00:00,1.85,-0.7095,1.9813859417000002,0.0,0.0005,0.0005,1.85,-0.71,1.981565038,2.2800000000000002,0.8305,2.4265469808,0.0,0.0005,0.0005,2.2800000000000002,0.8300000000000001,2.4263758983
2019-07-13 21:30:00,1.82,-0.749,1.9680957802,0.0,0.001,0.001,1.82,-0.75,1.9684765683,2.26,0.791,2.3944270713,0.0,0.001,0.001,2.26,0.79,2.394096907
2019-07-13 22:00:00,1.82,-0.7485,1.9679055491000002,0.0,0.0015,0.0015,1.82,-0.75,1.9684765683,2.26,0.7915000000000001,2.3945922931,0.0,0.0015,0.0015,2.26,0.79,2.394096907
2019-07-13 22:30:00,1.82,-0.7485,1.9679055491000002,0.0,0.0015,0.0015,1.82,-0.75,1.9684765683,2.26,0.7915000000000001,2.3945922931,0.0,0.0015,0.0015,2.26,0.79,2.394096907
2019-07-13 23:00:00,1.82,-0.7495,1.9682861200000001,0.0,0.0005,0.0005,1.82,-0.75,1.9684765683,2.26,0.7905000000000001,2.3942619426,0.0,0.0005,0.0005,2.26,0.79,2.394096907
2019-07-13 23:30:00,1.82,-0.7485,1.9679055491000002,0.0,0.0015,0.0015,1.82,-0.75,1.9684765683,2.26,0.7915000000000001,2.3945922931,0.0,0.0015,0.0015,2.26,0.79,2.394096907
2019-07-14 00:00:00,1.65,-0.749,1.8120433218,0.0,0.001,0.001,1.65,-0.75,1.812456896,2.03,0.791,2.1786649582,0.0,0.001,0.001,2.03,0.79,2.1783020911
2019-07-14 00:30:00,1.65,-0.17850000000000002,1.6596271419000002,0.0,0.0015,0.0015,1.65,-0.18,1.6597891432,1.8900000000000001,0.1915,1.8996768804,0.0,0.0015,0.0015,1.8900000000000001,0.19,1.8995262567000002
2019-07-14 01:00:00,1.62,-0.009000000000000001,1.6200249998,0.0,0.001,0.001,1.62,-0.01,1.6200308639,1.8,-0.049,1.8006668209,0.0,0.001,0.001,1.8,-0.05,1.8006943105
2019-07-14 01:30:00,1.58,-0.009000000000000001,1.5800256327,0.0,0.001,0.001,1.58,-0.01,1.5800316453,1.75,-0.049,1.7506858656,0.0,0.001,0.001,1.75,-0.05,1.75071414
2019-07-14 02:00:00,1.55,-0.0085,1.5500233063,0.0,0.0015,0.0015,1.55,-0.01,1.5500322576999999,1.72,-0.0485,1.7206836577,0.0,0.0015,0.0015,1.72,-0.05,1.7207265907
2019-07-14 02:30:00,1.53,-0.0085,1.5300236109,0.0,0.0015,0.0015,1.53,-0.01,1.5300326794,1.69,-0.0685,1.6913876699000001,0.0,0.0015,0.0015,1.69,-0.07,1.6914490829000002
2019-07-14 03:00:00,1.53,-0.009000000000000001,1.5300264704000002,0.0,0.001,0.001,1.53,-0.01,1.5300326794,1.69,-0.049,1.6907102057999999,0.0,0.001,0.001,1.69,-0.05,1.6907394832
2019-07-14 03:30:00,1.51,-0.0085,1.5100239237,0.0,0.0015,0.0015,1.51,-0.01,1.5100331122,1.6600000000000001,-0.0285,1.6602446356,0.0,0.0015,0.0015,1.6600000000000001,-0.03,1.6602710622
2019-07-14 04:00:00,1.51,-0.0085,1.5100239237,0.0,0.0015,0.0015,1.51,-0.01,1.5100331122,1.6600000000000001,-0.0685,1.6614127272,0.0,0.0015,0.0015,1.6600000000000001,-0.07,1.6614752481
2019-07-14 04:30:00,1.51,-0.009000000000000001,1.510026821,0.0,0.001,0.001,1.51,-0.01,1.5100331122,1.6600000000000001,-0.049,1.6607230353,0.0,0.001,0.001,1.6600000000000001,-0.05,1.6607528413
2019-07-14 05:00:00,1.51,0.021,1.5101460194,0.0,0.001,0.001,1.51,0.02,1.5101324445,1.6600000000000001,-0.019,1.6601087314,0.0,0.001,0.001,1.6600000000000001,-0.02,1.6601204776
2019-07-14 05:30:00,1.49,0.021,1.4901479792,0.0,0.001,0.001,1.49,0.02,1.4901342221,1.63,-0.019,1.6301107324,0.0,0.001,0.001,1.63,-0.02,1.6301226948
2019-07-14 06:00:00,1.57,-0.0095,1.5700287418,0.0,0.0005,0.0005,1.57,-0.01,1.5700318468,1.71,-0.0195,1.7101111806,0.0,0.0005,0.0005,1.71,-0.02,1.7101169551000002
2019-07-14 06:30:00,1.7005,0.09,1.7028799870000002,0.0005,0.0,0.0005,1.7000000000000002,0.09,1.7023806860000001,1.8605,0.07,1.8618163846,0.0005,0.0,0.0005,1.8599999999999999,0.07,1.8613167382
2019-07-14 07:00:00,1.7225000000000001,-0.2215,1.7366831892999999,0.0025,-0.0015,0.0029154759,1.72,-0.22,1.7340126874,1.9525000000000001,0.3885,1.9907758538,0.0025,-0.0015,0.0029154759,1.9500000000000002,0.39,1.9886176103
2019-07-14 07:30:00,1.8130000000000002,-0.35950000000000004,1.8482990153,0.013000000000000001,-0.0095,0.0161012422,1.8,-0.35000000000000003,1.8337120821,2.073,0.5705,2.1500695919,0.013000000000000001,-0.0095,0.0161012422,2.06,0.58,2.1400934558999998
2019-07-14 08:00:00,1.9805000000000001,0.11950000000000001,1.9841019379,0.030500000000000003,-0.0105,0.0322567822,1.9500000000000002,0.13,1.9543285292,2.0905,0.0995,2.0928665748,0.030500000000000003,-0.0105,0.0322567822,2.06,0.11,2.0629348027
2019-07-14 08:30:00,2.0465,0.11800000000000001,2.0498990829,0.0565,-0.012,0.057760280500000004,1.99,0.13,1.9942417104999999,2.1665,0.098,2.1687153455,0.0565,-0.012,0.057760280500000004,2.11,0.11,2.112865353
2019-07-14 09:00:00,2.191,0.17750000000000002,2.1981781661,0.07100000000000001,-0.0125,0.0720919552,2.12,0.19,2.1284971223999998,2.261,0.1675,2.2671959002,0.07100000000000001,-0.0125,0.0720919552,2.19,0.18,2.1973848093
2019-07-14 09:30:00,2.2675,-0.10400000000000001,2.2698837525,0.0775,-0.014,0.078754365,2.19,-0.09,2.1918485349,2.4075,0.466,2.452185199,0.0775,-0.014,0.078754365,2.33,0.48,2.3789283302
2019-07-14 10:00:00,2.366,0.225,2.3766743572,0.096,-0.015,0.0971648084,2.27,0.24,2.2826519665,2.426,0.215,2.4355083658,0.096,-0.015,0.0971648084,2.33,0.23,2.3413244115
2019-07-14 10:30:00,2.2855,-0.366,2.3146201092,0.0755,-0.016,0.07717674520000001,2.21,-0.35000000000000003,2.2375432957,2.3755,0.714,2.4804830679,0.0755,-0.016,0.07717674520000001,2.3,0.73,2.4130685858
2019-07-14 11:00:00,2.2765,-0.558,2.3438891292,0.1165,-0.018000000000000002,0.1178823566,2.16,-0.54,2.2264770378,2.3665,0.902,2.5325730493,0.1165,-0.018000000000000002,0.1178823566,2.25,0.92,2.4308229059
2019-07-14 11:30:00,2.278,-0.557,2.3451083131,0.11800000000000001,-0.017,0.11921828720000001,2.16,-0.54,2.2264770378,2.368,0.903,2.5343308782,0.11800000000000001,-0.017,0.11921828720000001,2.25,0.92,2.4308229059
2019-07-14 12:00:00,2.2800000000000002,-0.557,2.3470511285,0.12,-0.017,0.12119818480000001,2.16,-0.54,2.2264770378,2.37,0.903,2.5361997161,0.12,-0.017,0.12119818480000001,2.25,0.92,2.4308229059
2019-07-14 12:30:00,2.2720000000000002,-0.556,2.3390425392,0.082,-0.016,0.08354639430000001,2.19,-0.54,2.2555930484,2.402,0.904,2.5664800798,0.082,-0.016,0.08354639430000001,2.32,0.92,2.4957563984
2019-07-14 13:00:00,2.2565,-0.556,2.3239897267,0.0965,-0.016,0.09781743200000001,2.16,-0.54,2.2264770378,2.3765,0.904,2.5426301835,0.0965,-0.016,0.09781743200000001,2.2800000000000002,0.92,2.4586174977
2019-07-14 13:30:00,2.209,-0.596,2.287989729,0.099,-0.016,0.100284595,2.11,-0.58,2.1882641522,2.239,0.834,2.3892837839,0.099,-0.016,0.100284595,2.14,0.85,2.3026289323
2019-07-14 14:00:00,2.067,-0.6455000000000001,2.1654466629,0.137,-0.0155,0.1378740367,1.9300000000000002,-0.63,2.0302216628,2.037,0.7845000000000001,2.1828443027,0.137,-0.0155,0.1378740367,1.9,0.8,2.0615528128
2019-07-14 14:30:00,2.064,-0.1855,2.0723190512,0.134,-0.0155,0.1348934765,1.9300000000000002,-0.17,1.9374725805000002,1.904,0.3245,1.931454439,0.134,-0.0155,0.1348934765,1.77,0.34,1.8023595646000001
2019-07-14 15:00:00,2.056,0.10450000000000001,2.0586539899,0.126,-0.0155,0.1269497932,1.9300000000000002,0.12,1.9337269714,1.896,0.0645,1.8970967951,0.126,-0.0155,0.1269497932,1.77,0.08,1.7718069872000002
2019-07-14 15:30:00,2.0805,0.107,2.083249685,0.1105,-0.013000000000000001,0.111262078,1.97,0.12,1.9736514383000001,1.9304999999999999,0.047,1.9310720468,0.1105,-0.013000000000000001,0.111262078,1.82,0.06,1.8209887424
2019-07-14 16:00:00,2.1635,0.1085,2.1662189409,0.0835,-0.0115,0.0842881961,2.08,0.12,2.0834586629,1.9935,0.0785,1.995044987,0.0835,-0.0115,0.0842881961,1.9100000000000001,0.09,1.9121192431
2019-07-14 16:30:00,2.201,0.1585,2.2066996284,0.081,-0.0115,0.0818122851,2.12,0.17,2.1268051157,2.071,0.14850000000000002,2.0763172325,0.081,-0.0115,0.0818122851,1.99,0.16,1.9964217991000002
2019-07-14 17:00:00,2.2155,-0.273,2.2322565377,0.0955,-0.013000000000000001,0.09638075530000001,2.12,-0.26,2.135883892,2.2055,0.637,2.2956478933,0.0955,-0.013000000000000001,0.09638075530000001,2.11,0.65,2.2078496326
2019-07-14 17:30:00,2.277,0.20700000000000002,2.2863897306,0.077,-0.013000000000000001,0.078089692,2.2,0.22,2.2109726366,2.237,0.197,2.2456575874,0.077,-0.013000000000000001,0.078089692,2.16,0.21,2.170184324
2019-07-14 18:00:00,2.185,-0.12050000000000001,2.1883201891,0.055,-0.0105,0.055993303200000004,2.13,-0.11,2.1328384843,2.255,0.40950000000000003,2.291880287,0.055,-0.0105,0.055993303200000004,2.2,0.42,2.2397321268
2019-07-14 18:30:00,2.0015,-0.5815,2.0842611401,0.0315,-0.0115,0.0335335653,1.97,-0.5700000000000001,2.0508047201,2.2315,0.7385,2.3505264304,0.0315,-0.0115,0.0335335653,2.2,0.75,2.3243278598
2019-07-14 19:00:00,1.9855,-0.6940000000000001,2.1032941425,0.0155,-0.004,0.016007810600000002,1.97,-0.6900000000000001,2.0873428085,2.2855,0.806,2.4234574991,0.0155,-0.004,0.016007810600000002,2.27,0.81,2.4101867148
2019-07-14 19:30:00,2.0395,-0.242,2.0538072573,0.0095,-0.002,0.0097082439,2.03,-0.24,2.0441379601,2.3195,0.448,2.3623683561,0.0095,-0.002,0.0097082439,2.31,0.45,2.3534230389
2019-07-14 20:00:00,2.0975,0.038,2.0978441911,0.007500000000000001,-0.002,0.0077620873000000005,2.09,0.04,2.0903827401,2.3475,0.138,2.3515527317,0.007500000000000001,-0.002,0.0077620873000000005,2.34,0.14,2.3441842931
2019-07-14 20:30:00,2.044,-0.07050000000000001,2.0452154532,0.004,-0.0005,0.0040311289,2.04,-0.07,2.0412006271,2.344,0.2195,2.3542549246,0.004,-0.0005,0.0040311289,2.34,0.22,2.3503191273
2019-07-14 21:00:00,1.9705,-0.649,2.0746255686,0.0005,0.001,0.0011180340000000002,1.97,-0.65,2.0744637861,2.4305,0.781,2.5528985977,0.0005,0.001,0.0011180340000000002,2.43,0.78,2.5521167685
2019-07-14 21:30:00,1.9300000000000002,-0.6985,2.0525112058,0.0,0.0015,0.0015,1.9300000000000002,-0.7000000000000001,2.0530221626,2.4,0.8315,2.5399591040000002,0.0,0.0015,0.0015,2.4,0.8300000000000001,2.5394684483
2019-07-14 22:00:00,1.9300000000000002,-0.6985,2.0525112058,0.0,0.0015,0.0015,1.9300000000000002,-0.7000000000000001,2.0530221626,2.42,0.8315,2.5588654224000003,0.0,0.0015,0.0015,2.42,0.8300000000000001,2.5583783927
2019-07-14 22:30:00,2.01,-0.14850000000000002,2.0154781691,0.0,0.0015,0.0015,2.01,-0.15,2.0155892439,2.34,0.2515,2.3534766304,0.0,0.0015,0.0015,2.34,0.25,2.3533168083
2019-07-14 23:00:00,1.96,0.07050000000000001,1.9612675111,0.0,0.0005,0.0005,1.96,0.07,1.9612496017,2.22,0.07050000000000001,2.2211191436,0.0,0.0005,0.0005,2.22,0.07,2.2211033294
2019-07-14 23:30:00,1.85,-0.219,1.8629173358000002,0.0,0.001,0.001,1.85,-0.22,1.8630351580000002,2.14,0.301,2.1610647839,0.0,0.001,0.001,2.14,0.30000000000000004,2.1609257276
2019-07-15 00:00:00,1.71,-0.619,1.8185876388,0.0,0.001,0.001,1.71,-0.62,1.8189282559,2.07,0.621,2.1611434473,0.0,0.001,0.001,2.07,0.62,2.1608563117
2019-07-15 00:30:00,1.8,-0.6985,1.9307776283,0.0,0.0015,0.0015,1.8,-0.7000000000000001,1.9313207916000001,2.18,0.8215,2.329648525,0.0,0.0015,0.0015,2.18,0.8200000000000001,2.3291200055
2019-07-15 01:00:00,1.77,-0.529,1.8473605495,0.0,0.001,0.001,1.77,-0.53,1.8476471525,2.1,0.591,2.1815776401,0.0,0.001,0.001,2.1,0.59,2.1813069477
2019-07-15 01:30:00,1.77,0.031,1.7702714481,0.0,0.001,0.001,1.77,0.03,1.770254219,1.96,0.001,1.9600002551000002,0.0,0.001,0.001,1.96,0.0,1.96
2019-07-15 02:00:00,1.85,0.061500000000000006,1.8510219475,0.0,0.0015,0.0015,1.85,0.06,1.8509727172,2.05,0.021500000000000002,2.0501127408,0.0,0.0015,0.0015,2.05,0.02,2.0500975587
2019-07-15 02:30:00,2.55,0.1315,2.553388386,0.0,0.0015,0.0015,2.55,0.13,2.5533115752,2.7800000000000002,0.1015,2.7818523056,0.0,0.0015,0.0015,2.7800000000000002,0.1,2.7817979797
2019-07-15 03:00:00,2.66,0.1715,2.6655228849,0.0,0.0015,0.0015,2.66,0.17,2.6654267951,2.9,0.12150000000000001,2.9025440996,0.0,0.0015,0.0015,2.9,0.12,2.9024816968
2019-07-15 03:30:00,2.51,0.17,2.5157503851,0.0,0.0,0.0,2.51,0.17,2.5157503851,2.74,0.12,2.7426264784,0.0,0.0,0.0,2.74,0.12,2.7426264784
2019-07-15 04:00:00,2.37,0.1715,2.3761970141,0.0,0.0015,0.0015,2.37,0.17,2.3760892239,2.59,0.12150000000000001,2.592848289,0.0,0.0015,0.0015,2.59,0.12,2.5927784325000003
2019-07-15 04:30:00,2.25,0.151,2.2550611965,0.0,0.001,0.001,2.25,0.15,2.2549944568,2.45,0.121,2.4529861394,0.0,0.001,0.001,2.45,0.12,2.4529370151
2019-07-15 05:00:00,2.19,0.1515,2.1952339853,0.0,0.0015,0.0015,2.19,0.15,2.1951309756,2.39,0.12150000000000001,2.393086344,0.0,0.0015,0.0015,2.39,0.12,2.3930106561
2019-07-15 05:30:00,2.22,0.171,2.226576071,0.0,0.001,0.001,2.22,0.17,2.2264994947,2.43,0.191,2.4374948205,0.0,0.001,0.001,2.43,0.19,2.4374166651999998
2019-07-15 06:00:00,2.31,-0.229,2.3213231141,0.0,0.001,0.001,2.31,-0.23,2.321421978,2.63,0.631,2.7046369442,0.0,0.001,0.001,2.63,0.63,2.704403816
2019-07-15 06:30:00,2.99,0.24150000000000002,2.9997370301,0.0,0.0015,0.0015,2.99,0.24,2.9996166422,3.42,1.4915,3.7310819141,0.0,0.0015,0.0015,3.42,1.49,3.7304825425
2019-07-15 07:00:00,3.6814999999999998,0.93,3.7971492267,0.0015,0.0,0.0015,3.68,0.93,3.7956949298,4.0715,1.49,4.3355751925,0.0015,0.0,0.0015,4.07,1.49,4.3341665866
2019-07-15 07:30:00,3.906,1.066,4.0488507011,0.006,-0.004,0.007211102600000001,3.9,1.07,4.0441191872,4.336,1.726,4.666901756,0.006,-0.004,0.007211102600000001,4.33,1.73,4.6628103114
2019-07-15 08:00:00,4.2225,1.5605,4.5016293161,0.0025,0.0005,0.0025495098,4.22,1.56,4.4991110233,4.5625,1.6405,4.8484684695,0.0025,0.0005,0.0025495098,4.5600000000000005,1.6400000000000001,4.8459467599
2019-07-15 08:30:00,4.254,1.629,4.5552340225,0.004,-0.001,0.0041231056,4.25,1.63,4.551856764,4.564,1.679,4.8630378366,0.004,-0.001,0.0041231056,4.5600000000000005,1.6800000000000002,4.8596296155
2019-07-15 09:00:00,4.093,1.4705,4.3491400587,0.023,-0.0195,0.0301537726,4.07,1.49,4.3341665866,4.333,1.5005000000000002,4.5854540942,0.023,-0.0195,0.0301537726,4.31,1.52,4.5701750514
2019-07-15 09:30:00,3.973,1.258,4.1674084273,0.033,-0.032,0.045967379700000005,3.94,1.29,4.1458051088,4.153,1.348,4.3662928211,0.033,-0.032,0.045967379700000005,4.12,1.38,4.3449741081
2019-07-15 10:00:00,3.8595,0.6605000000000001,3.9156098503,0.0495,-0.0395,0.0633285086,3.81,0.7000000000000001,3.8737707728,4.0995,2.1205,4.615454528,0.0495,-0.0395,0.0633285086,4.05,2.16,4.59
2019-07-15 10:30:00,4.0825,0.67,4.137113275,0.052500000000000005,-0.03,0.0604669331,4.03,0.7000000000000001,4.090342284,4.3025,2.21,4.8369004796,0.052500000000000005,-0.03,0.0604669331,4.25,2.24,4.8041752674
2019-07-15 11:00:00,4.1865,1.4815,4.440903568,0.0665,-0.0385,0.07684074440000001,4.12,1.52,4.391446231,4.1565,1.5615,4.4401322615,0.0665,-0.0385,0.07684074440000001,4.09,1.6,4.3918219454
2019-07-15 11:30:00,4.204,1.5775000000000001,4.4902251892,0.084,-0.0325,0.0900680298,4.12,1.6099999999999999,4.4234036669,4.174,1.6075,4.472843866,0.084,-0.0325,0.0900680298,4.09,1.6400000000000001,4.40655194
2019-07-15 12:00:00,4.3629999999999995,1.5505,4.630315243,0.083,-0.029500000000000002,0.0880866051,4.28,1.58,4.5623239692,4.323,1.5805,4.6028588127,0.083,-0.029500000000000002,0.0880866051,4.24,1.6099999999999999,4.535383115
2019-07-15 12:30:00,4.2315,1.552,4.507138366,0.061500000000000006,-0.028,0.0675740335,4.17,1.58,4.459293666,4.1715,1.5819999999999999,4.4614051878,0.061500000000000006,-0.028,0.0675740335,4.11,1.6099999999999999,4.4140910729
2019-07-15 13:00:00,4.1925,1.448,4.4355112727,0.052500000000000005,-0.022,0.0569231939,4.14,1.47,4.3932334334,4.1225,1.468,4.3760747537,0.052500000000000005,-0.022,0.0569231939,4.07,1.49,4.3341665866
2019-07-15 13:30:00,4.2835,1.4795,4.5318089655,0.053500000000000006,-0.0205,0.057293106,4.23,1.5,4.4880842238,4.1935,1.4695,4.4435202824,0.053500000000000006,-0.0205,0.057293106,4.14,1.49,4.399965909
2019-07-15 14:00:00,4.1885,1.474,4.4402937121,0.0685,-0.026000000000000002,0.0732683424,4.12,1.5,4.3845638324,4.0785,1.464,4.3332964646,0.0685,-0.026000000000000002,0.0732683424,4.01,1.49,4.2778733034
2019-07-15 14:30:00,4.2435,1.1625,4.3998520998,0.0835,-0.0275,0.0879118877,4.16,1.19,4.3268579824,4.1535,1.1625,4.3131158691,0.0835,-0.0275,0.0879118877,4.07,1.19,4.2404009244
2019-07-15 15:00:00,4.0325,1.1475,4.1925901898,0.0625,-0.022500000000000003,0.0664266513,3.9699999999999998,1.17,4.1388162559,3.9625,1.1475,4.1253075643,0.0625,-0.022500000000000003,0.0664266513,3.9,1.17,4.0717195385
2019-07-15 15:30:00,3.9275,1.0875,4.0752806652,0.0475,-0.0125,0.0491172068,3.88,1.1,4.0329145788,3.8975,1.0775,4.0437003475,0.0475,-0.0125,0.0491172068,3.85,1.09,4.0013247806
2019-07-15 16:00:00,3.7605,0.9375,3.875598857,0.060500000000000005,-0.022500000000000003,0.06454843140000001,3.7,0.96,3.8225122629,3.6405000000000003,0.9675,3.7668682616,0.060500000000000005,-0.022500000000000003,0.06454843140000001,3.58,0.99,3.7143640102
2019-07-15 16:30:00,3.521,0.5055000000000001,3.5571015237,0.061,-0.0245,0.0657362153,3.46,0.53,3.5003571246,3.531,1.0655000000000001,3.688258566,0.061,-0.0245,0.0657362153,3.47,1.09,3.6371692289
2019-07-15 17:00:00,3.392,0.757,3.4754442881,0.432,-0.063,0.4365695821,2.96,0.8200000000000001,3.0714817271,3.352,0.757,3.4364157199,0.432,-0.063,0.4365695821,2.92,0.8200000000000001,3.032952357
2019-07-15 17:30:00,3.6875,0.6595000000000001,3.7460107448,4.7375,-0.5005000000000001,4.7638646601,-1.05,1.16,1.5646405338,3.5075000000000003,0.7395,3.5846082771,4.7375,-0.5005000000000001,4.7638646601,-1.23,1.24,1.7465680634
2019-07-15 18:00:00,3.7955,0.7085,3.8610610588,4.6655,-0.41150000000000003,4.683612121,-0.87,1.12,1.4182030884,3.6654999999999998,0.7885000000000001,3.7493496103,4.6655,-0.41150000000000003,4.683612121,-1.0,1.2,1.5620499352000001
2019-07-15 18:30:00,3.9015,0.763,3.9754083124,4.6515,-0.397,4.6684109984,-0.75,1.16,1.3813399292000001,3.8915,0.863,3.9860433076,4.6515,-0.397,4.6684109984,-0.76,1.26,1.4714618582
2019-07-15 19:00:00,3.8035,0.7205,3.8711409817,4.7135,-0.3995,4.7303998245,-0.91,1.12,1.443086969,3.8935,0.8405,3.9831874798999998,4.7135,-0.3995,4.7303998245,-0.8200000000000001,1.24,1.4866068747
2019-07-15 19:30:00,4.094,0.7245,4.1576118446,4.704,-0.3955,4.7205970226,-0.61,1.12,1.2753430910999999,4.184,0.8445,4.2683763014,4.704,-0.3955,4.7205970226,-0.52,1.24,1.3446189051
2019-07-15 20:00:00,3.654,0.47850000000000004,3.6851971793000002,0.524,0.018500000000000003,0.5243264727,3.13,0.46,3.1636213427,4.044,1.0885,4.1879312614,0.524,0.018500000000000003,0.5243264727,3.52,1.07,3.6790351996
2019-07-15 20:30:00,3.4715,0.6915,3.539701188,0.0015,0.0015,0.0021213203,3.47,0.6900000000000001,3.5379372521,3.8215,0.7115,3.8871705005,0.0015,0.0015,0.0021213203,3.8200000000000003,0.71,3.8854214701
2019-07-15 21:00:00,3.47,0.6920000000000001,3.5383278537000002,0.0,0.002,0.002,3.47,0.6900000000000001,3.5379372521,3.8200000000000003,0.712,3.8857874363000002,0.0,0.002,0.002,3.8200000000000003,0.71,3.8854214701
2019-07-15 21:30:00,3.59,0.793,3.6765403575,0.0,0.003,0.003,3.59,0.79,3.6758944490000003,3.9699999999999998,0.8130000000000001,4.0523905291,0.0,0.003,0.003,3.9699999999999998,0.81,4.051789728
2019-07-15 22:00:00,3.59,0.8125,3.6807956001,0.0,0.0025,0.0025,3.59,0.81,3.6802445571,3.95,0.8125,4.0326983832,0.0,0.0025,0.0025,3.95,0.81,4.0321954318
2019-07-15 22:30:00,3.49,0.733,3.5661448372,0.0,0.003,0.003,3.49,0.73,3.5655294137,3.84,0.723,3.9074709212,0.0,0.003,0.003,3.84,0.72,3.9069169431
2019-07-15 23:00:00,3.49,0.7325,3.5660420987,0.0,0.0025,0.0025,3.49,0.73,3.5655294137,3.8,0.7225,3.8680752643,0.0,0.0025,0.0025,3.8,0.72,3.8676090806000003
2019-07-15 23:30:00,3.41,0.7825000000000001,3.4986291958,0.0,0.0025,0.0025,3.41,0.78,3.4980708969,3.7199999999999998,0.7725000000000001,3.7993626110000003,0.0,0.0025,0.0025,3.7199999999999998,0.77,3.7988550907
2019-07-16 00:00:00,3.26,0.2625,3.2705513679,0.0,0.0025,0.0025,3.26,0.26,3.270351663,3.68,1.2725,3.8937971506,0.0,0.0025,0.0025,3.68,1.27,3.892980863
2019-07-16 00:30:00,3.26,0.6525000000000001,3.3246588171,0.0,0.0025,0.0025,3.26,0.65,3.3241690691,3.54,0.7125,3.6109910343,0.0,0.0025,0.0025,3.54,0.71,3.6104985805
2019-07-16 01:00:00,3.23,0.672,3.2991641366,0.0,0.002,0.002,3.23,0.67,3.2987573418,3.5,0.642,3.5583934577000003,0.0,0.002,0.002,3.5,0.64,3.5580331645000003
2019-07-16 01:30:00,3.14,0.5715,3.1915845986,0.0,0.0015,0.0015,3.14,0.5700000000000001,3.1913163428,3.42,0.7415,3.4994602798,0.0,0.0015,0.0015,3.42,0.74,3.4991427522
2019-07-16 02:00:00,3.14,0.711,3.2194907982,0.0,0.001,0.001,3.14,0.71,3.2192701036,3.4,0.681,3.467529524,0.0,0.001,0.001,3.4,0.68,3.4673332692
2019-07-16 02:30:00,3.1,0.711,3.1804906854,0.0,0.001,0.001,3.1,0.71,3.1802672844,3.35,0.681,3.4185173687,0.0,0.001,0.001,3.35,0.68,3.4183183
2019-07-16 03:00:00,2.88,0.6405000000000001,2.9503627319,0.0,0.0005,0.0005,2.88,0.64,2.9502542263000002,3.11,0.6205,3.1712963044,0.0,0.0005,0.0005,3.11,0.62,3.1711985116
2019-07-16 03:30:00,3.01,0.6715,3.0839929069,0.0,0.0015,0.0015,3.01,0.67,3.0836666487,3.26,0.6415000000000001,3.3225174567,0.0,0.0015,0.0015,3.26,0.64,3.322228168
2019-07-16 04:00:00,3.04,0.711,3.1220379562,0.0,0.001,0.001,3.04,0.71,3.1218103722,3.2800000000000002,0.671,3.3479308535,0.0,0.001,0.001,3.2800000000000002,0.67,3.3477305746
2019-07-16 04:30:00,2.94,0.6715,3.0157109029,0.0,0.0015,0.0015,2.94,0.67,3.0153772567,3.17,0.6515000000000001,3.2362559,0.0,0.0015,0.0015,3.17,0.65,3.2359542642
2019-07-16 05:00:00,3.04,0.721,3.1243304883,0.0,0.001,0.001,3.04,0.72,3.1240998704,3.2800000000000002,0.7010000000000001,3.3540723009,0.0,0.001,0.001,3.2800000000000002,0.7000000000000001,3.3538634439
2019-07-16 05:30:00,2.98,0.671,3.054609795,0.0,0.001,0.001,2.98,0.67,3.0543902829,3.22,0.651,3.2851485507,0.0,0.001,0.001,3.22,0.65,3.2849505324
2019-07-16 06:00:00,3.2,0.931,3.3326807528,0.0,0.001,0.001,3.2,0.93,3.3324015364,3.46,0.931,3.583065866,0.0,0.001,0.001,3.46,0.93,3.5828061628
2019-07-16 06:30:00,3.4605,0.9510000000000001,3.5887966298,0.0005,0.001,0.0011180340000000002,3.46,0.9500000000000001,3.5880496095,3.8105,1.411,4.0633522183,0.0005,0.001,0.0011180340000000002,3.81,1.4100000000000001,4.0625361537
2019-07-16 07:00:00,3.762,1.369,4.0033492228,0.002,-0.001,0.0022360680000000003,3.76,1.37,4.0018120895,4.072,1.409,4.3088821056,0.002,-0.001,0.0022360680000000003,4.07,1.4100000000000001,4.307319352
2019-07-16 07:30:00,3.974,1.318,4.1868603989,0.004,-0.002,0.004472136000000001,3.9699999999999998,1.32,4.1836945395,4.334,1.638,4.6332062333,0.004,-0.002,0.004472136000000001,4.33,1.6400000000000001,4.630172783
2019-07-16 08:00:00,4.2005,1.211,4.3715810927,0.35050000000000003,-0.049,0.3539085334,3.85,1.26,4.0509381629,4.5905000000000005,2.021,5.0156885121,0.35050000000000003,-0.049,0.3539085334,4.24,2.07,4.7183153773
2019-07-16 08:30:00,4.664,1.627,4.9396381446,4.784,-0.503,4.8103705678,-0.12,2.13,2.1333776037,4.684,1.857,5.038680879,4.784,-0.503,4.8103705678,-0.1,2.36,2.3621176939
2019-07-16 09:00:00,4.606,1.7035,4.9109213239,4.766,-0.42650000000000005,4.7850452715,-0.16,2.13,2.1360009363,4.546,1.8435000000000001,4.9055691056,4.766,-0.42650000000000005,4.7850452715,-0.22,2.27,2.2806358762
