Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-16 09:30:00,4.6615,1.7000000000000002,4.9618123957,4.7215,-0.43,4.7410402076,-0.06,2.13,2.1308449028,4.5615,1.8399999999999999,4.9186260531,4.7215,-0.43,4.7410402076,-0.16,2.27,2.2756317804
2019-07-16 10:00:00,4.4195,1.673,4.7255591468,0.5495,-0.027,0.5501629304,3.87,1.7000000000000002,4.2269255967,4.4695,1.7229999999999999,4.7901105676,0.5495,-0.027,0.5501629304,3.92,1.75,4.2928894698
2019-07-16 10:30:00,4.174,1.407,4.4047616281,0.054,-0.033,0.0632850693,4.12,1.44,4.3644014481,4.224,1.717,4.5596343055,0.054,-0.033,0.0632850693,4.17,1.75,4.5223224122
2019-07-16 11:00:00,4.207,0.9265,4.3078128151,0.08700000000000001,-0.0335,0.0932268738,4.12,0.96,4.2303664144,4.407,2.5165,5.0748814026,0.08700000000000001,-0.0335,0.0932268738,4.32,2.55,5.0164628973
2019-07-16 11:30:00,4.2155,0.9285,4.3165440459,0.035500000000000004,-0.0315,0.0474605099,4.18,0.96,4.2888226823,4.4755,2.5185,5.1354593271,0.035500000000000004,-0.0315,0.0474605099,4.44,2.55,5.1201660129
2019-07-16 12:00:00,4.2595,0.965,4.367443789,0.0495,-0.025,0.0554549367,4.21,0.99,4.324835257,4.5895,2.585,5.2674220687,0.0495,-0.025,0.0554549367,4.54,2.61,5.2367642681
2019-07-16 12:30:00,4.1845,0.868,4.2735774534,0.0645,-0.032,0.0720017361,4.12,0.9,4.2171554394,4.3745,2.468,5.0226760049,0.0645,-0.032,0.0720017361,4.31,2.5,4.9825796532
2019-07-16 13:00:00,4.065,0.725,4.1291464009,0.075,-0.035,0.08276472680000001,3.99,0.76,4.061736082,4.315,2.335,4.9062664012,0.075,-0.035,0.08276472680000001,4.24,2.37,4.8574170091
2019-07-16 13:30:00,4.154,1.208,4.3260813677,0.084,-0.032,0.0898888202,4.07,1.24,4.2547032799,4.284,2.078,4.761380052,0.084,-0.032,0.0898888202,4.2,2.11,4.7002233989
2019-07-16 14:00:00,4.1205,1.3755,4.3440212361,0.0805,-0.0345,0.0875813907,4.04,1.4100000000000001,4.2789835242,4.0305,1.4055,4.2685314219,0.0805,-0.0345,0.0875813907,3.95,1.44,4.2042954225
2019-07-16 14:30:00,3.987,1.1895,4.1606585116,0.077,-0.030500000000000003,0.0828205892,3.91,1.22,4.0959125967,3.8369999999999997,1.2095,4.0231156148,0.077,-0.030500000000000003,0.0828205892,3.76,1.24,3.9591918367
2019-07-16 15:00:00,4.069,1.2815,4.266028979,0.079,-0.0285,0.08398362940000001,3.99,1.31,4.1995475947,3.959,1.3115,4.1705770884,0.079,-0.0285,0.08398362940000001,3.88,1.34,4.1048751504
2019-07-16 15:30:00,4.063,1.074,4.2025522007,0.073,-0.026000000000000002,0.0774919351,3.99,1.1,4.138852498,3.993,1.464,4.2529219367,0.073,-0.026000000000000002,0.0774919351,3.92,1.49,4.1936261159
2019-07-16 16:00:00,3.707,0.3035,3.719403346,0.067,-0.026500000000000003,0.0720503296,3.64,0.33,3.6549281799,3.827,1.8535,4.2522219192,0.067,-0.026500000000000003,0.0720503296,3.76,1.88,4.2038077977
2019-07-16 16:30:00,3.6575,0.23800000000000002,3.6652353608,0.3075,-0.032,0.309160557,3.35,0.27,3.3608629844,3.7975,1.778,4.1931241634,0.3075,-0.032,0.309160557,3.49,1.81,3.9314373961999998
2019-07-16 17:00:00,3.879,0.8325,3.9673287298,4.329,-0.2675,4.3372568808,-0.45,1.1,1.1884864324,3.649,0.9925,3.7815680941,4.329,-0.2675,4.3372568808,-0.68,1.26,1.4317821063
2019-07-16 17:30:00,3.9415,0.852,4.0325334779,4.6615,-0.338,4.6737379312,-0.72,1.19,1.3908630414,3.7715,0.922,3.8825631032,4.6615,-0.338,4.6737379312,-0.89,1.26,1.5426276284
2019-07-16 18:00:00,4.032,0.913,4.1340770433,4.652,-0.367,4.6664540071000005,-0.62,1.28,1.4222517358,3.942,1.013,4.0700777634,4.652,-0.367,4.6664540071000005,-0.71,1.38,1.551934277
2019-07-16 18:30:00,3.923,0.8375,4.0114006594,4.663,-0.35250000000000004,4.6763046575,-0.74,1.19,1.4013208055,3.863,0.9275,3.9727855782,4.663,-0.35250000000000004,4.6763046575,-0.8,1.28,1.5094369811
2019-07-16 19:00:00,3.931,0.8705,4.026230402,4.671,-0.3895,4.6872114578,-0.74,1.26,1.4612323566,3.951,0.9805,4.0708452746,4.671,-0.3895,4.6872114578,-0.72,1.37,1.5476756766
2019-07-16 19:30:00,3.9935,0.844,4.0817126614,4.6235,-0.356,4.6371853802,-0.63,1.2,1.3553228398,4.0335,0.9540000000000001,4.1447844636,4.6235,-0.356,4.6371853802,-0.59,1.31,1.4367324038
2019-07-16 20:00:00,3.9565,0.7675000000000001,4.0302541483,4.6565,-0.3025,4.6663153022,-0.7000000000000001,1.07,1.2786320816,4.0665,0.8775000000000001,4.1600995781,4.6565,-0.3025,4.6663153022,-0.59,1.18,1.3192801067
2019-07-16 20:30:00,3.649,0.28750000000000003,3.6603083545,0.47900000000000004,0.0275,0.4797887556,3.17,0.26,3.1806445888,4.149,1.4875,4.4075908669,0.47900000000000004,0.0275,0.4797887556,3.67,1.46,3.9497468273000003
2019-07-16 21:00:00,3.5305,0.1615,3.5341919161,0.0005,0.0015,0.0015811388,3.5300000000000002,0.16,3.5336242019,4.1205,1.7615,4.4812277893,0.0005,0.0015,0.0015811388,4.12,1.76,4.4801785679
2019-07-16 21:30:00,3.5700000000000003,0.1625,3.5736964407,0.0,0.0025,0.0025,3.5700000000000003,0.16,3.5735836355,4.17,1.7625000000000002,4.5271742014,0.0,0.0025,0.0025,4.17,1.76,4.5262014979
2019-07-16 22:00:00,3.5700000000000003,0.7030000000000001,3.6385586432,0.0,0.003,0.003,3.5700000000000003,0.7000000000000001,3.6379802089,4.02,1.163,4.1848499376,0.0,0.003,0.003,4.02,1.16,4.1840172084
2019-07-16 22:30:00,3.52,0.863,3.6242473701,0.0,0.003,0.003,3.52,0.86,3.6235341864,3.88,0.873,3.977,0.0,0.003,0.003,3.88,0.87,3.9763425406
2019-07-16 23:00:00,3.48,0.912,3.5975191452,0.0,0.002,0.002,3.48,0.91,3.5970126494,3.83,0.922,3.9394141696,0.0,0.002,0.002,3.83,0.92,3.9389465597
2019-07-16 23:30:00,3.44,0.9125000000000001,3.5589684249999998,0.0,0.0025,0.0025,3.44,0.91,3.5583282592,3.76,0.9225000000000001,3.87151214,0.0,0.0025,0.0025,3.76,0.92,3.870917204
2019-07-17 00:00:00,3.37,0.913,3.4914852141,0.0,0.003,0.003,3.37,0.91,3.4907019351,3.68,0.923,3.7939858988,0.0,0.003,0.003,3.68,0.92,3.7932571756
2019-07-17 00:30:00,3.27,0.873,3.3845278844,0.0,0.003,0.003,3.27,0.87,3.3837553103,3.55,0.863,3.6533914381,0.0,0.003,0.003,3.55,0.86,3.6526839447
2019-07-17 01:00:00,3.19,0.873,3.3072993514,0.0,0.003,0.003,3.19,0.87,3.3065087328000002,3.46,0.863,3.5660018228,0.0,0.003,0.003,3.46,0.86,3.5652769878
2019-07-17 01:30:00,3.19,0.842,3.2992520364,0.0,0.002,0.002,3.19,0.84,3.2987421845,3.46,0.8320000000000001,3.5586267014,0.0,0.002,0.002,3.46,0.8300000000000001,3.5581596367
2019-07-17 02:00:00,3.19,0.842,3.2992520364,0.0,0.002,0.002,3.19,0.84,3.2987421845,3.46,0.8320000000000001,3.5586267014,0.0,0.002,0.002,3.46,0.8300000000000001,3.5581596367
2019-07-17 02:30:00,3.11,0.8115,3.2141300923,0.0,0.0015,0.0015,3.11,0.81,3.2137517017,3.38,0.8315,3.4807746623,0.0,0.0015,0.0015,3.38,0.8300000000000001,3.4804166417
2019-07-17 03:00:00,2.94,0.7515000000000001,3.0345266929,0.0,0.0015,0.0015,2.94,0.75,3.0341555662,3.2,0.7315,3.2825435641,0.0,0.0015,0.0015,3.2,0.73,3.2822096216
2019-07-17 03:30:00,3.06,0.841,3.1734651408,0.0,0.001,0.001,3.06,0.84,3.1732002773,3.32,0.841,3.424862187,0.0,0.001,0.001,3.32,0.84,3.4246167669
2019-07-17 04:00:00,3.03,0.2715,3.0421394199,0.0,0.0015,0.0015,3.03,0.27,3.0420059172,3.46,1.4615,3.7560061568,0.0,0.0015,0.0015,3.46,1.46,3.7554227458
2019-07-17 04:30:00,3.06,0.8115,3.165775142,0.0,0.0015,0.0015,3.06,0.81,3.1653909711,3.32,0.7915000000000001,3.4130444254,0.0,0.0015,0.0015,3.32,0.79,3.4126968808
2019-07-17 05:00:00,3.09,0.8115,3.1947820348000002,0.0,0.0015,0.0015,3.09,0.81,3.1944013524,3.36,0.7915000000000001,3.4519664323,0.0,0.0015,0.0015,3.36,0.79,3.4516228067
2019-07-17 05:30:00,2.99,0.751,3.0828721998,0.0,0.001,0.001,2.99,0.75,3.0826287483,3.26,0.771,3.3499314918,0.0,0.001,0.001,3.26,0.77,3.3497014792
2019-07-17 06:00:00,2.9699999999999998,0.721,3.0562625869,0.0,0.001,0.001,2.9699999999999998,0.72,3.0560268323,3.23,0.731,3.3116855225,0.0,0.001,0.001,3.23,0.73,3.3114649326
2019-07-17 06:30:00,3.3705,1.061,3.5335522141,0.0005,0.001,0.0011180340000000002,3.37,1.06,3.5327751131,3.6705,1.081,3.8263731195,0.0005,0.001,0.0011180340000000002,3.67,1.08,3.8256110623
2019-07-17 07:00:00,3.5220000000000002,0.52,3.5601803325,0.002,0.0,0.002,3.52,0.52,3.5582017930000003,4.022,1.88,4.4396941336,0.002,0.0,0.002,4.02,1.88,4.4378823779
2019-07-17 07:30:00,3.7545,0.8995000000000001,3.8607474017000003,0.0045000000000000005,-0.0005,0.0045276926,3.75,0.9,3.8564880397,4.1945,1.7695,4.5524675177,0.0045000000000000005,-0.0005,0.0045276926,4.19,1.77,4.5485162416
2019-07-17 08:00:00,4.029,0.7855000000000001,4.1048570316,0.279,-0.0145,0.279376538,3.75,0.8,3.834383914,4.569,2.1855,5.0647972566,0.279,-0.0145,0.279376538,4.29,2.2,4.8212135402000005
2019-07-17 08:30:00,4.2995,0.844,4.3815563730000004,4.0295,-0.20600000000000002,4.0347622297,0.27,1.05,1.08415866,4.5795,2.314,5.1309274259,4.0295,-0.20600000000000002,4.0347622297,0.55,2.52,2.5793216162
2019-07-17 09:00:00,4.3465,1.4355,4.5774143902,4.8065,-0.42450000000000004,4.8252090628,-0.46,1.8599999999999999,1.9160375779,4.4465,1.5955,4.7240853612,4.8065,-0.42450000000000004,4.8252090628,-0.36,2.02,2.0518284529
2019-07-17 09:30:00,4.324,1.5590000000000002,4.5964613563,0.524,-0.001,0.5240009542,3.8,1.56,4.1077487752,4.674,1.639,4.953039168,0.524,-0.001,0.5240009542,4.15,1.6400000000000001,4.4622976145
2019-07-17 10:00:00,4.2125,1.362,4.4272113401,0.0025,0.002,0.0032015621000000003,4.21,1.3599999999999999,4.4242174449,4.5225,1.412,4.7378001488,0.0025,0.002,0.0032015621000000003,4.52,1.4100000000000001,4.7348178423
2019-07-17 10:30:00,4.1925,1.3625,4.4083401071,0.0025,0.0025,0.0035355339000000003,4.19,1.3599999999999999,4.4051901208,4.4625,1.4125,4.6807117514000005,0.0025,0.0025,0.0035355339000000003,4.46,1.4100000000000001,4.6775741576000005
2019-07-17 11:00:00,4.1055,1.4809999999999999,4.3644577269,0.0055000000000000005,0.001,0.005590169900000001,4.1,1.48,4.3589448264,4.3355,1.521,4.5945621391,0.0055000000000000005,0.001,0.005590169900000001,4.33,1.52,4.5890412942
2019-07-17 11:30:00,4.145,1.45,4.3913010601,0.005,0.0,0.005,4.14,1.45,4.3865818128,4.355,1.48,4.5996113966,0.005,0.0,0.005,4.35,1.48,4.5948775827
2019-07-17 12:00:00,4.229,1.5265,4.4960697559,0.009000000000000001,-0.0035,0.009656604000000001,4.22,1.53,4.4887971663,4.359,1.5565,4.6285606024,0.009000000000000001,-0.0035,0.009656604000000001,4.35,1.56,4.6212660603
2019-07-17 12:30:00,4.305,0.96,4.4107397339,0.005,0.0,0.005,4.3,0.96,4.4058597345,4.645,2.33,5.1966263094,0.005,0.0,0.005,4.64,2.33,5.1921575477
2019-07-17 13:00:00,4.4355,1.32,4.6277489398,0.0055000000000000005,0.0,0.0055000000000000005,4.43,1.32,4.6224776906,4.6754999999999995,1.92,5.0543743678,0.0055000000000000005,0.0,0.0055000000000000005,4.67,1.92,5.0492870784
2019-07-17 13:30:00,4.346,1.6025,4.6320321944,0.026000000000000002,-0.0175,0.0313408679,4.32,1.62,4.6137620225,4.486,1.6525,4.7806853327,0.026000000000000002,-0.0175,0.0313408679,4.46,1.67,4.7624048547
2019-07-17 14:00:00,4.176,1.6175000000000002,4.4783124333,0.006,-0.0025,0.006500000000000001,4.17,1.62,4.4736226931,4.466,1.6675,4.7671492792,0.006,-0.0025,0.006500000000000001,4.46,1.67,4.7624048547
2019-07-17 14:30:00,4.145,1.581,4.4362806494,0.005,0.001,0.0050990195,4.14,1.58,4.4312526446,4.425,1.621,4.7125646945,0.005,0.001,0.0050990195,4.42,1.62,4.7075258895
2019-07-17 15:00:00,4.2065,1.579,4.4930928379,0.006500000000000001,-0.001,0.0065764732,4.2,1.58,4.4873600257,4.4265,1.619,4.7132858231,0.006500000000000001,-0.001,0.0065764732,4.42,1.62,4.7075258895
2019-07-17 15:30:00,4.27,1.5725,4.5503468274,0.01,-0.007500000000000001,0.0125,4.26,1.58,4.5435668808,4.47,1.5925,4.7452034993000005,0.01,-0.007500000000000001,0.0125,4.46,1.6,4.7383119357
2019-07-17 16:00:00,4.039,1.3915,4.2719776743,0.019,-0.018500000000000003,0.0265188612,4.02,1.4100000000000001,4.2601056325,4.219,1.4215,4.4520358545,0.019,-0.018500000000000003,0.0265188612,4.2,1.44,4.44
2019-07-17 16:30:00,3.974,1.258,4.1683617885,0.004,-0.002,0.004472136000000001,3.9699999999999998,1.26,4.1651530584,4.254,1.288,4.4447114642,0.004,-0.002,0.004472136000000001,4.25,1.29,4.4414637227
2019-07-17 17:00:00,3.794,1.1995,3.9790999296000003,0.234,-0.0205,0.2348962537,3.56,1.22,3.7632432821,4.014,1.2295,4.1980788761,0.234,-0.0205,0.2348962537,3.7800000000000002,1.25,3.981318877
2019-07-17 17:30:00,4.102,1.176,4.2672450129,3.822,-0.154,3.8251013058,0.28,1.33,1.3591541487,4.172,1.276,4.3627697624,3.822,-0.154,3.8251013058,0.35000000000000003,1.43,1.4722092243
2019-07-17 18:00:00,4.1715,1.125,4.3205366854000005,4.7015,-0.405,4.7189116595,-0.53,1.53,1.6191973320000002,4.2715,1.2650000000000001,4.4548779164,4.7015,-0.405,4.7189116595,-0.43,1.67,1.7244709334000001
2019-07-17 18:30:00,4.117,0.903,4.2148663087,4.777,-0.467,4.799772703,-0.66,1.37,1.5206906326,4.237,1.033,4.3611074282,4.777,-0.467,4.799772703,-0.54,1.5,1.5942396307000002
2019-07-17 19:00:00,4.1025,0.8695,4.1936304677,4.7825,-0.4505,4.8036711482,-0.68,1.32,1.4848568955,4.2425,1.0095,4.3609513297,4.7825,-0.4505,4.8036711482,-0.54,1.46,1.5566630978
2019-07-17 19:30:00,4.0745,0.847,4.1616053693,4.7945,-0.47300000000000003,4.8177753424,-0.72,1.32,1.5035956903,4.2545,0.987,4.3674866056,4.7945,-0.47300000000000003,4.8177753424,-0.54,1.46,1.5566630978
2019-07-17 20:00:00,3.8385,0.861,3.9338789064,0.5085000000000001,0.001,0.5085009833,3.33,0.86,3.439258641,4.2485,0.911,4.3450745966,0.5085000000000001,0.001,0.5085009833,3.74,0.91,3.8491167818000003
2019-07-17 20:30:00,3.76,0.913,3.8692594899,0.0,0.003,0.003,3.76,0.91,3.8685527009,4.2,0.9430000000000001,4.3045614178000005,0.0,0.003,0.003,4.2,0.9400000000000001,4.3039052034
2019-07-17 21:00:00,3.67,0.8725,3.7722879331,0.0,0.0025,0.0025,3.67,0.87,3.7717104873,4.09,0.9425,4.1971902804,0.0,0.0025,0.0025,4.09,0.9400000000000001,4.1966296
2019-07-17 21:30:00,3.61,0.893,3.7188101592000002,0.0,0.003,0.003,3.61,0.89,3.718090908,4.01,0.913,4.1126231289,0.0,0.003,0.003,4.01,0.91,4.111958171
2019-07-17 22:00:00,3.51,0.7625000000000001,3.5918666804,0.0,0.0025,0.0025,3.51,0.76,3.5913367985,3.89,0.7725000000000001,3.9659622099,0.0,0.0025,0.0025,3.89,0.77,3.9654760118
2019-07-17 22:30:00,3.45,0.793,3.5399645478,0.0,0.003,0.003,3.45,0.79,3.5392937149,3.83,0.803,3.9132734379,0.0,0.003,0.003,3.83,0.8,3.9126589425000002
2019-07-17 23:00:00,3.35,0.763,3.4357923395,0.0,0.003,0.003,3.35,0.76,3.435127363,3.7,0.753,3.7758454682,0.0,0.003,0.003,3.7,0.75,3.7752483361999998
2019-07-17 23:30:00,3.2800000000000002,0.7625000000000001,3.3674628803,0.0,0.0025,0.0025,3.2800000000000002,0.76,3.3668976818,3.6,0.7525000000000001,3.6778059016,0.0,0.0025,0.0025,3.6,0.75,3.6772952016
2019-07-18 00:00:00,3.19,0.4535,3.2220742155,0.0,0.0035,0.0035,3.19,0.45,3.2215834616,3.58,1.1535,3.761244774,0.0,0.0035,0.0035,3.58,1.15,3.7601728683999998
2019-07-18 00:30:00,3.19,0.7535000000000001,3.2777831304,0.0,0.0035,0.0035,3.19,0.75,3.2769803173,3.5,0.7835000000000001,3.5866240743,0.0,0.0035,0.0035,3.5,0.78,3.5858611239
2019-07-18 01:00:00,3.24,0.8230000000000001,3.3428923106,0.0,0.003,0.003,3.24,0.8200000000000001,3.3421549934,3.54,0.8130000000000001,3.6321576232,0.0,0.003,0.003,3.54,0.81,3.6314872985999997
2019-07-18 01:30:00,3.22,0.8715,3.3358525522,0.0,0.0015,0.0015,3.22,0.87,3.3354609876,3.54,0.8615,3.6433202234,0.0,0.0015,0.0015,3.54,0.86,3.6429658247
2019-07-18 02:00:00,3.19,0.8415,3.2991244672,0.0,0.0015,0.0015,3.19,0.84,3.2987421845,3.48,0.8215,3.5756485076,0.0,0.0015,0.0015,3.48,0.8200000000000001,3.5753041829
2019-07-18 02:30:00,3.15,0.8415,3.2604635023,0.0,0.0015,0.0015,3.15,0.84,3.2600766862,3.44,0.8215,3.5367304463,0.0,0.0015,0.0015,3.44,0.8200000000000001,3.5363823323
2019-07-18 03:00:00,2.9699999999999998,0.8015,3.07624808,0.0,0.0015,0.0015,2.9699999999999998,0.8,3.075857604,3.24,0.7915000000000001,3.3352769375,0.0,0.0015,0.0015,3.24,0.79,3.3349212884
2019-07-18 03:30:00,3.02,0.801,3.1244201062,0.0,0.001,0.001,3.02,0.8,3.1241638881,3.3,0.791,3.3934762413,0.0,0.001,0.001,3.3,0.79,3.3932432863
2019-07-18 04:00:00,3.1,0.8415,3.2121834085,0.0,0.0015,0.0015,3.1,0.84,3.2117907777,3.38,0.8215,3.4783993805,0.0,0.0015,0.0015,3.38,0.8200000000000001,3.4780454281
2019-07-18 04:30:00,2.98,0.5915,3.038136312,0.0,0.0015,0.0015,2.98,0.59,3.0378446307,3.32,1.0415,3.479529027,0.0,0.0015,0.0015,3.32,1.04,3.4790803383
2019-07-18 05:00:00,2.96,0.1015,2.9617397337,0.0,0.0015,0.0015,2.96,0.1,2.9616887075,3.4,1.3815,3.6699512599,0.0,0.0015,0.0015,3.4,1.38,3.6693868698000003
2019-07-18 05:30:00,2.96,-0.0195,2.9600642307,0.0,0.0005,0.0005,2.96,-0.02,2.9600675668000003,3.4,1.5005000000000002,3.7163826835,0.0,0.0005,0.0005,3.4,1.5,3.7161808352
2019-07-18 06:00:00,3.02,0.021,3.0200730124,0.0,0.001,0.001,3.02,0.02,3.0200662244,3.48,1.561,3.8140688248,0.0,0.001,0.001,3.48,1.56,3.8136596597
2019-07-18 06:30:00,3.31,0.251,3.3195031255,0.0,0.001,0.001,3.31,0.25,3.3194276615,3.8200000000000003,1.791,4.2190142214,0.0,0.001,0.001,3.8200000000000003,1.79,4.2185898118
2019-07-18 07:00:00,3.6,0.5415,3.6404975278,0.0,0.0015,0.0015,3.6,0.54,3.6402747149,4.11,1.8215,4.49554916,0.0,0.0015,0.0015,4.11,1.82,4.4949416014
2019-07-18 07:30:00,3.871,1.07,4.0161599819,0.001,0.0,0.001,3.87,1.07,4.0151961347,4.301,1.54,4.5683915112,0.001,0.0,0.001,4.3,1.54,4.5674500545
2019-07-18 08:00:00,4.005,0.646,4.0567648441,0.005,-0.004,0.0064031242000000006,4.0,0.65,4.0524683836,4.565,2.216,5.0744340571,0.005,-0.004,0.0064031242000000006,4.5600000000000005,2.22,5.0716861102
2019-07-18 08:30:00,4.077,0.7335,4.1424571513,0.007,-0.006500000000000001,0.0095524866,4.07,0.74,4.1367257584,4.587,2.2935,5.1284219064,0.007,-0.006500000000000001,0.0095524866,4.58,2.3,5.1250756092
2019-07-18 09:00:00,3.9905,0.784,4.0667857394,0.0105,-0.006,0.0120933866,3.98,0.79,4.0576471015,4.4205,2.354,5.0082068897,0.0105,-0.006,0.0120933866,4.41,2.36,5.0017696868
2019-07-18 09:30:00,3.993,0.583,4.0353361694,0.013000000000000001,-0.007,0.014764823100000001,3.98,0.59,4.0234935069,4.4030000000000005,2.143,4.8968212138,0.013000000000000001,-0.007,0.014764823100000001,4.39,2.15,4.8882103063999995
2019-07-18 10:00:00,3.9585,0.453,3.9843357351,0.0585,-0.027,0.0644301948,3.9,0.48,3.9294274392,4.2585,1.9929999999999999,4.7017944713,0.0585,-0.027,0.0644301948,4.2,2.02,4.660514993
2019-07-18 10:30:00,3.9595000000000002,0.41150000000000003,3.9808256053,0.059500000000000004,-0.018500000000000003,0.0623097103,3.9,0.43,3.9236335201,4.2195,1.9515,4.6489281023,0.059500000000000004,-0.018500000000000003,0.0623097103,4.16,1.97,4.6028795335
2019-07-18 11:00:00,4.154,0.8425,4.2385754977,0.044,-0.0175,0.0473524023,4.11,0.86,4.1990117885,4.314,1.7725,4.6639417074,0.044,-0.0175,0.0473524023,4.27,1.79,4.6300107991
2019-07-18 11:30:00,4.1735,1.376,4.3944827056,0.0635,-0.024,0.0678840924,4.11,1.4,4.3419005055,4.2735,1.416,4.5019838127,0.0635,-0.024,0.0678840924,4.21,1.44,4.4494606415
2019-07-18 12:00:00,4.205,1.399,4.431616635,0.005,-0.001,0.0050990195,4.2,1.4,4.4271887242,4.455,1.439,4.6816392428,0.005,-0.001,0.0050990195,4.45,1.44,4.6771893269
2019-07-18 12:30:00,4.2295,1.397,4.4542428369,0.0095,-0.003,0.0099624294,4.22,1.4,4.4461668885,4.3795,1.407,4.5999640488,0.0095,-0.003,0.0099624294,4.37,1.4100000000000001,4.5918405896
2019-07-18 13:00:00,4.115,1.3094999999999999,4.3183347774,0.035,-0.0105,0.036541072800000005,4.08,1.32,4.2882164124,4.135,1.3094999999999999,4.3373972899,0.035,-0.0105,0.036541072800000005,4.1,1.32,4.3072497025
2019-07-18 13:30:00,3.7425,1.02,3.8790084107,0.10250000000000001,-0.03,0.1068000468,3.64,1.05,3.7884165558,3.7425,1.13,3.9093741507,0.10250000000000001,-0.03,0.1068000468,3.64,1.16,3.8203664746
2019-07-18 14:00:00,3.682,1.021,3.8209377121,0.092,-0.029,0.09646242790000001,3.59,1.05,3.740401048,3.622,1.011,3.7604527653,0.092,-0.029,0.09646242790000001,3.5300000000000002,1.04,3.6800135869
2019-07-18 14:30:00,3.7715,0.52,3.807179041,0.07150000000000001,-0.03,0.0775387,3.7,0.55,3.7406550229,3.9115,1.92,4.3573193881,0.07150000000000001,-0.03,0.0775387,3.84,1.9500000000000002,4.3067505152
2019-07-18 15:00:00,3.7225,0.4495,3.7495408385999998,0.0925,-0.030500000000000003,0.0973986653,3.63,0.48,3.6615980117999998,3.7925,1.9895,4.282658812,0.0925,-0.030500000000000003,0.0973986653,3.7,2.02,4.2154952259
2019-07-18 15:30:00,3.5995,0.36,3.6174577054,0.08950000000000001,-0.03,0.0943941206,3.51,0.39,3.5316002039,3.6795,1.9,4.141101333,0.08950000000000001,-0.03,0.0943941206,3.59,1.9300000000000002,4.0759048075
2019-07-18 16:00:00,3.4215,0.21050000000000002,3.427969151,0.0815,-0.029500000000000002,0.0866746791,3.34,0.24,3.3486116526,3.5115,1.7405,3.9191800801000003,0.0815,-0.029500000000000002,0.0866746791,3.43,1.77,3.8597668323
2019-07-18 16:30:00,3.596,0.317,3.6099452904,0.076,-0.023,0.07940403010000001,3.52,0.34,3.5363823323,3.696,1.847,4.1318065056,0.076,-0.023,0.07940403010000001,3.62,1.87,4.0744692906
2019-07-18 17:00:00,3.521,0.2985,3.5336303216,0.361,-0.0415,0.36337755850000003,3.16,0.34,3.1782385058,3.6710000000000003,1.8585,4.1146401118,0.361,-0.0415,0.36337755850000003,3.31,1.9,3.8165560392
2019-07-18 17:30:00,3.8335,0.302,3.8453772572,3.8835,-0.168,3.8871321369,-0.05,0.47000000000000003,0.4726520919,3.8135,1.9420000000000002,4.2795030377,3.8835,-0.168,3.8871321369,-0.07,2.11,2.1111608181
2019-07-18 18:00:00,3.9985,0.3775,4.0162804309,4.0485,-0.1525,4.0513711876,-0.05,0.53,0.5323532662,4.0085,2.0275,4.4920850949,4.0485,-0.1525,4.0513711876,-0.04,2.18,2.1803669416
2019-07-18 18:30:00,3.94,0.883,4.0377331512,3.81,-0.047,3.810289884,0.13,0.93,0.9390420651,3.9699999999999998,1.453,4.2275417207,3.81,-0.047,3.810289884,0.16,1.5,1.5085091979
2019-07-18 19:00:00,3.94,1.0775,4.084679455,3.81,0.0175,3.8100401901,0.13,1.06,1.067941946,3.9699999999999998,1.1775,4.1409426765,3.81,0.0175,3.8100401901,0.16,1.16,1.1709824935
2019-07-18 19:30:00,3.941,1.0435,4.0768091996,3.811,-0.08650000000000001,3.8119815385,0.13,1.13,1.1374532957,4.031,1.1335,4.1873360565,3.811,-0.08650000000000001,3.8119815385,0.22,1.22,1.2396773774
2019-07-18 20:00:00,3.5235000000000003,1.028,3.6704000123,0.4335,0.028,0.4344033264,3.09,1.0,3.2477838598,3.8335,1.078,3.9821861144,0.4335,0.028,0.4344033264,3.4,1.05,3.5584406697
2019-07-18 20:30:00,3.2425,0.8815000000000001,3.3601857836,0.0025,0.0015,0.0029154759,3.24,0.88,3.3573799308,3.6225,1.1115,3.78918705,0.0025,0.0015,0.0029154759,3.62,1.11,3.7863570883
2019-07-18 21:00:00,3.2705,1.0215,3.4263147112,0.0005,0.0015,0.0015811388,3.27,1.02,3.4253904887,3.6205,1.0615,3.7729037226,0.0005,0.0015,0.0015811388,3.62,1.06,3.7720021209
2019-07-18 21:30:00,3.3,1.023,3.4549282192,0.0,0.003,0.003,3.3,1.02,3.4540411115,3.66,1.063,3.8112424483,0.0,0.003,0.003,3.66,1.06,3.8104068024
2019-07-18 22:00:00,3.17,0.973,3.3159657718,0.0,0.003,0.003,3.17,0.97,3.3150867259,3.5300000000000002,1.003,3.6697287365999998,0.0,0.003,0.003,3.5300000000000002,1.0,3.6689099199
2019-07-18 22:30:00,2.98,0.8230000000000001,3.091557698,0.0,0.003,0.003,2.98,0.8200000000000001,3.0907604242,3.32,0.833,3.4229065135,0.0,0.003,0.003,3.32,0.8300000000000001,3.4221776693
2019-07-18 23:00:00,2.86,0.8220000000000001,2.9757829222,0.0,0.002,0.002,2.86,0.8200000000000001,2.9752310834999998,3.17,0.8320000000000001,3.2773654053,0.0,0.002,0.002,3.17,0.8300000000000001,3.2768582514
2019-07-18 23:30:00,2.8,0.7425,2.8967751466,0.0,0.0025,0.0025,2.8,0.74,2.8961353560000003,3.09,0.7325,3.1756347791,0.0,0.0025,0.0025,3.09,0.73,3.1750590546
2019-07-19 00:00:00,2.99,0.9125000000000001,3.1261407918,0.0,0.0025,0.0025,2.99,0.91,3.1254119728,3.2800000000000002,0.9025000000000001,3.4018974485,0.0,0.0025,0.0025,3.2800000000000002,0.9,3.4012350698000002
2019-07-19 00:30:00,2.99,0.8220000000000001,3.1009327629,0.0,0.002,0.002,2.99,0.8200000000000001,3.1004031996,3.31,0.982,3.4525967039,0.0,0.002,0.002,3.31,0.98,3.4520283892
2019-07-19 01:00:00,3.02,0.971,3.1722611809,0.0,0.001,0.001,3.02,0.97,3.171955233,3.31,0.981,3.4523124134,0.0,0.001,0.001,3.31,0.98,3.4520283892
2019-07-19 01:30:00,2.9,0.9215000000000001,3.042887157,0.0,0.0015,0.0015,2.9,0.92,3.0424332367,3.16,0.9215000000000001,3.2916200039,0.0,0.0015,0.0015,3.16,0.92,3.2912003889
2019-07-19 02:00:00,2.99,0.8515,3.1088827977,0.0,0.0015,0.0015,2.99,0.85,3.1084722936,3.3,1.1615,3.4984399738,0.0,0.0015,0.0015,3.3,1.16,3.4979422522
2019-07-19 02:30:00,2.88,0.5915,2.9401143260000002,0.0,0.0015,0.0015,2.88,0.59,2.9398129192,3.22,1.2715,3.4619520866,0.0,0.0015,0.0015,3.22,1.27,3.4614014503
2019-07-19 03:00:00,2.66,0.24050000000000002,2.6708500988,0.0,0.0005,0.0005,2.66,0.24,2.6708051221,3.07,1.5405,3.434827543,0.0,0.0005,0.0005,3.07,1.54,3.434603325
2019-07-19 03:30:00,2.76,0.6215,2.8291097982,0.0,0.0015,0.0015,2.76,0.62,2.828780656,3.07,1.2515,3.3152906735,0.0,0.0015,0.0015,3.07,1.25,3.3147247246
2019-07-19 04:00:00,2.88,0.9215000000000001,3.023832378,0.0,0.0015,0.0015,2.88,0.92,3.0233755969,3.12,0.9315,3.2560854181,0.0,0.0015,0.0015,3.12,0.93,3.2556566158
2019-07-19 04:30:00,2.88,0.9215000000000001,3.023832378,0.0,0.0015,0.0015,2.88,0.92,3.0233755969,3.14,0.9315,3.2752545321,0.0,0.0015,0.0015,3.14,0.93,3.2748282398
2019-07-19 05:00:00,2.85,0.921,2.9951195302,0.0,0.001,0.001,2.85,0.92,2.9948121811,3.1,0.931,3.2367825074,0.0,0.001,0.001,3.1,0.93,3.2364950178
2019-07-19 05:30:00,2.85,0.9915,3.0175440759,0.0,0.0015,0.0015,2.85,0.99,3.0170515408,3.1,0.9915,3.2547000246,0.0,0.0015,0.0015,3.1,0.99,3.2542433836
2019-07-19 06:00:00,2.94,0.9615,3.0932316839,0.0,0.0015,0.0015,2.94,0.96,3.0927657525,3.22,1.1415,3.4163463305,0.0,0.0015,0.0015,3.22,1.1400000000000001,3.4158454298
2019-07-19 06:30:00,3.27,1.1915,3.4803120909,0.0,0.0015,0.0015,3.27,1.19,3.4797988448,3.5700000000000003,1.2215,3.7731899303,0.0,0.0015,0.0015,3.5700000000000003,1.22,3.7727046002
2019-07-19 07:00:00,3.5,1.2815,3.7272298360000002,0.0,0.0015,0.0015,3.5,1.28,3.7267143706,3.83,1.3115,4.0483246226,0.0,0.0015,0.0015,3.83,1.31,4.0478389296
2019-07-19 07:30:00,3.75,1.041,3.8918094763,0.0,0.001,0.001,3.75,1.04,3.8915421108,4.22,1.8010000000000002,4.5882459611,0.0,0.001,0.001,4.22,1.8,4.5878535286
2019-07-19 08:00:00,3.96,1.4615,4.2210878041,0.0,0.0015,0.0015,3.96,1.46,4.2205686821,4.35,1.5115,4.605120221,0.0,0.0015,0.0015,4.35,1.51,4.6046281066
2019-07-19 08:30:00,4.01,1.212,4.1891579106,0.0,0.002,0.002,4.01,1.21,4.1885797115,4.51,1.932,4.9063962335,0.0,0.002,0.002,4.51,1.9300000000000002,4.9056090346
2019-07-19 09:00:00,3.951,1.2155,4.1337442168,0.221,0.0055000000000000005,0.2210684283,3.73,1.21,3.9213518077,4.421,1.8555000000000001,4.7945929181,0.221,0.0055000000000000005,0.2210684283,4.2,1.85,4.5893899377
2019-07-19 09:30:00,4.331,1.557,4.6023700416,2.871,0.127,2.8738075788,1.46,1.43,2.0436486978,4.5809999999999995,1.667,4.8748794857,2.871,0.127,2.8738075788,1.71,1.54,2.3012387968
2019-07-19 10:00:00,4.2025,1.553,4.480269551,0.3025,0.053,0.3071078801,3.9,1.5,4.1785164832,4.5125,1.593,4.7854263394,0.3025,0.053,0.3071078801,4.21,1.54,4.4828227714
2019-07-19 10:30:00,4.0505,1.4725000000000001,4.3098499394,0.0005,0.0025,0.0025495098,4.05,1.47,4.3085264302,4.4205,1.5425,4.6818934738,0.0005,0.0025,0.0025495098,4.42,1.54,4.6805982524
2019-07-19 11:00:00,4.0805,1.4225,4.321340822,0.0005,0.0025,0.0025495098,4.08,1.42,4.320046296,4.4505,1.4625,4.6846404878,0.0005,0.0025,0.0025495098,4.45,1.46,4.6833855276000005
2019-07-19 11:30:00,3.9805,1.373,4.2106423797,0.0005,0.003,0.0030413813000000002,3.98,1.37,4.2091923216,4.3205,1.413,4.5456890842,0.0005,0.003,0.0030413813000000002,4.32,1.4100000000000001,4.5442821215
2019-07-19 12:00:00,3.9105,1.303,4.1218708434,0.0005,0.003,0.0030413813000000002,3.91,1.3,4.1204490047,4.2705,1.343,4.4766973597,0.0005,0.003,0.0030413813000000002,4.27,1.34,4.4753212175
2019-07-19 12:30:00,3.621,1.1425,3.7969655318,0.001,0.0025,0.0026925824,3.62,1.1400000000000001,3.7952602019,3.931,1.1725,4.1021356938,0.001,0.0025,0.0026925824,3.93,1.17,4.1004633884
2019-07-19 13:00:00,3.6225,1.171,3.8070654381,0.0025,0.001,0.0026925824,3.62,1.17,3.8043790558,3.8825000000000003,1.201,4.0640136872,0.0025,0.001,0.0026925824,3.88,1.2,4.0613298315
2019-07-19 13:30:00,3.481,1.1320000000000001,3.6604350834,0.001,0.002,0.0022360680000000003,3.48,1.13,3.6588659445,3.791,1.162,3.9650882714,0.001,0.002,0.0022360680000000003,3.79,1.16,3.9635463918
2019-07-19 14:00:00,3.3810000000000002,1.0925,3.5531278122,0.001,0.0025,0.0026925824,3.38,1.09,3.5514081714,3.681,1.1225,3.8483460408,0.001,0.0025,0.0026925824,3.68,1.12,3.8466608897
2019-07-19 14:30:00,3.38,1.063,3.543214501,0.0,0.003,0.003,3.38,1.06,3.5423156268,3.68,1.103,3.8417455668000002,0.0,0.003,0.003,3.68,1.1,3.8408853146
2019-07-19 15:00:00,3.276,1.0095,3.4280119968,0.126,0.0195,0.1275,3.15,0.99,3.3019085390000003,3.5460000000000003,1.0395,3.6952234371,0.126,0.0195,0.1275,3.42,1.02,3.5688653659
2019-07-19 15:30:00,3.325,1.0555,3.4885104629,0.17500000000000002,0.035500000000000004,0.1785644141,3.15,1.02,3.311027031,3.5949999999999998,1.0855,3.7553076106,0.17500000000000002,0.035500000000000004,0.1785644141,3.42,1.05,3.577555031
2019-07-19 16:00:00,3.1515,0.5815,3.2046988158,0.0015,0.0015,0.0021213203,3.15,0.58,3.2029517636,3.4915000000000003,1.1615,3.6796269512,0.0015,0.0015,0.0021213203,3.49,1.16,3.6777302783
2019-07-19 16:30:00,3.0625,0.6105,3.1227578356,0.0025,0.0005,0.0025495098,3.06,0.61,3.1202083264000002,3.3325,0.6205,3.3897752875,0.0025,0.0005,0.0025495098,3.33,0.62,3.3872260037
2019-07-19 17:00:00,3.465,0.6915,3.5333266548999998,3.495,-0.1085,3.4966837504,-0.03,0.8,0.8005623024,3.5949999999999998,0.7715000000000001,3.6768515404,3.495,-0.1085,3.4966837504,0.1,0.88,0.8856635930000001
2019-07-19 17:30:00,3.563,0.722,3.6354164823,3.823,-0.098,3.8242558753,-0.26,0.8200000000000001,0.8602325267,3.673,0.812,3.7616848619,3.823,-0.098,3.8242558753,-0.15,0.91,0.9222797840000001
2019-07-19 18:00:00,3.4555,0.767,3.539600154,3.8155,-0.083,3.8164026583,-0.36,0.85,0.9230926281,3.6155,0.997,3.7504465401,3.8155,-0.083,3.8164026583,-0.2,1.08,1.0983624174
2019-07-19 18:30:00,3.383,0.08750000000000001,3.3841313878,3.803,0.0575,3.8034346649,-0.42,0.03,0.4210700654,3.643,1.6875,4.0148605518,3.803,0.0575,3.8034346649,-0.16,1.63,1.6378339354
2019-07-19 19:00:00,3.232,0.052000000000000005,3.2324182898,3.8120000000000003,0.042,3.8122313676,-0.58,0.01,0.5800862005,3.452,1.642,3.8226257991,3.8120000000000003,0.042,3.8122313676,-0.36,1.6,1.6400000000000001
2019-07-19 19:30:00,3.2595,0.07350000000000001,3.2603285877,3.8095,0.0635,3.8100291994,-0.55,0.01,0.5500909016000001,3.4895,1.6635,3.8657266458,3.8095,0.0635,3.8100291994,-0.32,1.6,1.6316862443
2019-07-19 20:00:00,2.959,-0.0745,2.9599377105,0.429,0.0455,0.43140613120000004,2.5300000000000002,-0.12,2.532844251,3.469,1.4555,3.7619730528,0.429,0.0455,0.43140613120000004,3.04,1.4100000000000001,3.3510744546
2019-07-19 20:30:00,2.88,0.07200000000000001,2.8808998594,0.0,0.002,0.002,2.88,0.07,2.8808505688,3.41,1.512,3.7301801565,0.0,0.002,0.002,3.41,1.51,3.72936992
2019-07-19 21:00:00,2.79,0.643,2.8631362175,0.0,0.003,0.003,2.79,0.64,2.8624639736,3.14,0.663,3.2092318396,0.0,0.003,0.003,3.14,0.66,3.2086134077
2019-07-19 21:30:00,2.19,0.113,2.192913359,0.0,0.003,0.003,2.19,0.11,2.1927608169,2.49,0.113,2.4925627374,0.0,0.003,0.003,2.49,0.11,2.4924285346
2019-07-19 22:00:00,2.11,0.063,2.1109403118,0.0,0.003,0.003,2.11,0.06,2.1108529082,2.39,0.053,2.3905875847,0.0,0.003,0.003,2.39,0.05,2.3905229553
2019-07-19 22:30:00,2.05,0.0625,2.0509525226,0.0,0.0025,0.0025,2.05,0.06,2.0508778608,2.32,0.0125,2.3200336743,0.0,0.0025,0.0025,2.32,0.01,2.3200215516
2019-07-19 23:00:00,1.96,-0.1675,1.9671441864,0.0,0.0025,0.0025,1.96,-0.17,1.9673586353,2.25,0.2625,2.2652607466,0.0,0.0025,0.0025,2.25,0.26,2.264972406
2019-07-19 23:30:00,1.85,-0.257,1.8677657776,0.0,0.003,0.003,1.85,-0.26,1.8681809334000001,2.15,0.363,2.1804286276,0.0,0.003,0.003,2.15,0.36,2.1799311916
2019-07-20 00:00:00,1.76,-0.2975,1.7849667364,0.0,0.0025,0.0025,1.76,-0.30000000000000004,1.7853851125,2.05,0.36250000000000004,2.0818036051,0.0,0.0025,0.0025,2.05,0.36,2.0813697413
2019-07-20 00:30:00,1.76,0.042,1.7605010650000001,0.0,0.002,0.002,1.76,0.04,1.7604544868,1.94,0.012,1.940037113,0.0,0.002,0.002,1.94,0.01,1.940025773
2019-07-20 01:00:00,1.73,0.043000000000000003,1.7305343106,0.0,0.003,0.003,1.73,0.04,1.730462366,1.92,0.013000000000000001,1.9200440099,0.0,0.003,0.003,1.92,0.01,1.9200260415
2019-07-20 01:30:00,1.85,-0.058,1.8509089659,0.0,0.002,0.002,1.85,-0.06,1.8509727172,2.06,0.14200000000000002,2.0648883747,0.0,0.002,0.002,2.06,0.14,2.0647518011
2019-07-20 02:00:00,2.09,0.032,2.0902449617,0.0,0.002,0.002,2.09,0.03,2.0902152999,2.27,0.002,2.2700008811,0.0,0.002,0.002,2.27,0.0,2.27
2019-07-20 02:30:00,1.92,0.011,1.9200315102,0.0,0.001,0.001,1.92,0.01,1.9200260415,2.12,0.061,2.1208774128,0.0,0.001,0.001,2.12,0.06,2.1208488866
2019-07-20 03:00:00,1.74,0.011,1.7400347698,0.0,0.001,0.001,1.74,0.01,1.7400287354000001,1.92,-0.009000000000000001,1.9200210936,0.0,0.001,0.001,1.92,-0.01,1.9200260415
2019-07-20 03:30:00,1.74,0.051000000000000004,1.7407472533,0.0,0.001,0.001,1.74,0.05,1.7407182426,1.92,0.021,1.9201148403000001,0.0,0.001,0.001,1.92,0.02,1.9201041638
2019-07-20 04:00:00,1.65,-0.6685,1.7802787001,0.0,0.0015,0.0015,1.65,-0.67,1.7808424972,1.97,0.7115,2.094548221,0.0,0.0015,0.0015,1.97,0.71,2.0940391591
2019-07-20 04:30:00,1.73,0.171,1.7384306140999999,0.0,0.001,0.001,1.73,0.17,1.7383325344,1.87,-0.129,1.8744441843000001,0.0,0.001,0.001,1.87,-0.13,1.8745132702
2019-07-20 05:00:00,1.7000000000000002,0.0115,1.7000388966000002,0.0,0.0015,0.0015,1.7000000000000002,0.01,1.7000294115,1.87,-0.0285,1.8702171665,0.0,0.0015,0.0015,1.87,-0.03,1.8702406262
2019-07-20 05:30:00,1.82,0.081,1.8218015808999999,0.0,0.001,0.001,1.82,0.08,1.8217573933,1.99,0.041,1.9904223170000002,0.0,0.001,0.001,1.99,0.04,1.9904019695000001
2019-07-20 06:00:00,1.9,0.1115,1.9032688328,0.0,0.0015,0.0015,1.9,0.11,1.9031815468,2.07,0.07150000000000001,2.0712344749,0.0,0.0015,0.0015,2.07,0.07,2.0711832367
2019-07-20 06:30:00,2.2800000000000002,-0.109,2.2826039954,0.0,0.001,0.001,2.2800000000000002,-0.11,2.2826519665,2.58,0.711,2.6761765637,0.0,0.001,0.001,2.58,0.71,2.6759110597999998
2019-07-20 07:00:00,2.4605,-0.0085,2.4605146819,0.0005,0.0015,0.0015811388,2.46,-0.01,2.4600203251,2.7805,0.8315,2.9021668629,0.0005,0.0015,0.0015811388,2.7800000000000002,0.8300000000000001,2.9012583477
2019-07-20 07:30:00,2.6315,0.491,2.6769148754,0.0015,0.001,0.0018027756000000002,2.63,0.49,2.675256997,2.8615,0.501,2.9050272374,0.0015,0.001,0.0018027756000000002,2.86,0.5,2.9033773437
2019-07-20 08:00:00,2.7825,0.491,2.8254888515000003,0.0025,0.001,0.0026925824,2.7800000000000002,0.49,2.8228531666,3.0225,0.501,3.0637407283,0.0025,0.001,0.0026925824,3.02,0.5,3.0611109095
2019-07-20 08:30:00,2.7039999999999997,0.030500000000000003,2.7041720082,0.004,0.0005,0.0040311289,2.7,0.03,2.7001666615,3.064,0.9605,3.2110210603000002,0.004,0.0005,0.0040311289,3.06,0.96,3.2070547236
2019-07-20 09:00:00,2.7039999999999997,-0.2605,2.7165191422,0.004,-0.0005,0.0040311289,2.7,-0.26,2.7124896313,3.144,1.2695,3.390629182,0.004,-0.0005,0.0040311289,3.14,1.27,3.3871079109
2019-07-20 09:30:00,2.857,-0.231,2.8663234291,0.007,-0.001,0.007071067800000001,2.85,-0.23,2.8592656400000003,3.307,1.319,3.5603384671000002,0.007,-0.001,0.007071067800000001,3.3,1.32,3.5542087727
2019-07-20 10:00:00,2.794,-0.23850000000000002,2.8041608816,0.024,-0.0085,0.0254607541,2.77,-0.23,2.7795323348,3.234,1.3115,3.4898120651,0.024,-0.0085,0.0254607541,3.21,1.32,3.4708068226
2019-07-20 10:30:00,2.7315,-0.309,2.7489221979,0.021500000000000002,-0.009000000000000001,0.023307724000000002,2.71,-0.30000000000000004,2.7265546024000002,3.1315,1.221,3.3611208324,0.021500000000000002,-0.009000000000000001,0.023307724000000002,3.11,1.23,3.3443983016
2019-07-20 11:00:00,2.755,-0.064,2.7557432754,0.045,-0.014,0.0471274867,2.71,-0.05,2.7104612154,3.075,1.036,3.2448298877,0.045,-0.014,0.0471274867,3.03,1.05,3.20677408
2019-07-20 11:30:00,2.707,0.2255,2.7163761245,0.017,-0.0045000000000000005,0.0175855054,2.69,0.23,2.6998148085,2.987,0.7355,3.0762199613,0.017,-0.0045000000000000005,0.0175855054,2.9699999999999998,0.74,3.0608005489
2019-07-20 12:00:00,2.629,0.318,2.6481625705000003,0.009000000000000001,-0.002,0.009219544500000001,2.62,0.32,2.6394696437,2.849,0.328,2.8678188576,0.009000000000000001,-0.002,0.009219544500000001,2.84,0.33,2.8591082526
2019-07-20 12:30:00,2.478,0.1675,2.4836546157,0.008,-0.0025,0.0083815273,2.47,0.17,2.4758432907,2.678,0.1575,2.68262749,0.008,-0.0025,0.0083815273,2.67,0.16,2.6747897114
2019-07-20 13:00:00,2.3795,0.018500000000000003,2.3795719153,0.029500000000000002,-0.0115,0.0316622804,2.35,0.03,2.3501914816,2.5595,0.2185,2.5688095492,0.029500000000000002,-0.0115,0.0316622804,2.5300000000000002,0.23,2.540433034
2019-07-20 13:30:00,2.2425,-0.6315000000000001,2.3297206914,0.0325,-0.0115,0.0344746284,2.21,-0.62,2.2953213283,2.5625,0.8485,2.6993255639,0.0325,-0.0115,0.0344746284,2.5300000000000002,0.86,2.6721714017
2019-07-20 14:00:00,2.1965,-0.059500000000000004,2.1973057366,0.0165,-0.0095,0.019039432800000002,2.18,-0.05,2.1805733191,2.3765,0.18050000000000002,2.3833448135,0.0165,-0.0095,0.019039432800000002,2.36,0.19,2.3676359517
2019-07-20 14:30:00,2.0935,0.051500000000000004,2.094133353,0.0135,-0.0085,0.0159530561,2.08,0.06,2.0808652047,2.2535,0.021500000000000002,2.2536025603,0.0135,-0.0085,0.0159530561,2.24,0.03,2.2402008838
2019-07-20 15:00:00,2.096,0.0485,2.0965610532,0.016,-0.0115,0.019704060500000002,2.08,0.06,2.0808652047,2.196,0.018500000000000003,2.1960779244,0.016,-0.0115,0.019704060500000002,2.18,0.03,2.1802064122
2019-07-20 15:30:00,2.095,0.0495,2.0955847036,0.015,-0.0105,0.0183098334,2.08,0.06,2.0808652047,2.145,0.0195,2.1450886345,0.015,-0.0105,0.0183098334,2.13,0.03,2.1302112571
2019-07-20 16:00:00,2.0455,0.0485,2.0460749009,0.0455,-0.0115,0.0469308001,2.0,0.06,2.0008997976,2.0955,0.0385,2.0958536447,0.0455,-0.0115,0.0469308001,2.05,0.05,2.0506096654
2019-07-20 16:30:00,2.0985,0.0675,2.0995853162,0.0385,-0.0125,0.0404783893,2.06,0.08,2.0615528128,2.1085,0.0375,2.1088334453,0.0385,-0.0125,0.0404783893,2.07,0.05,2.0706037767
2019-07-20 17:00:00,2.13,0.069,2.1311173126,0.03,-0.011,0.031953090600000005,2.1,0.08,2.1015232571,2.3,0.039,2.3003306284000002,0.03,-0.011,0.031953090600000005,2.27,0.05,2.270550594
2019-07-20 17:30:00,2.169,0.074,2.1702619658,0.009000000000000001,-0.006,0.010816653800000001,2.16,0.08,2.1614809738,2.329,0.074,2.3301753153,0.009000000000000001,-0.006,0.010816653800000001,2.32,0.08,2.3213789006
2019-07-20 18:00:00,2.176,0.1005,2.1783195932,0.046,-0.0095,0.0469707356,2.13,0.11,2.1328384843,2.236,0.09050000000000001,2.2378307018,0.046,-0.0095,0.0469707356,2.19,0.1,2.1922819162
2019-07-20 18:30:00,2.1605,0.098,2.1627214915,0.030500000000000003,-0.012,0.0327757532,2.13,0.11,2.1328384843,2.2505,0.088,2.2522198494,0.030500000000000003,-0.012,0.0327757532,2.22,0.1,2.2222511109
2019-07-20 19:00:00,2.1415,0.0385,2.1418460496,0.0115,-0.0015,0.0115974135,2.13,0.04,2.1303755537,2.3115,0.0385,2.3118206029,0.0115,-0.0015,0.0115974135,2.3,0.04,2.3003477998
2019-07-20 19:30:00,2.104,0.0395,2.1043707492,0.004,-0.0005,0.0040311289,2.1,0.04,2.1003809178,2.304,0.0395,2.304338571,0.004,-0.0005,0.0040311289,2.3,0.04,2.3003477998
2019-07-20 20:00:00,2.053,0.0105,2.0530268508,0.003,0.0005,0.0030413813000000002,2.05,0.01,2.0500243901,2.303,0.0405,2.3033560841,0.003,0.0005,0.0030413813000000002,2.3,0.04,2.3003477998
2019-07-20 20:30:00,2.0505,0.011,2.0505295048,0.0005,0.001,0.0011180340000000002,2.05,0.01,2.0500243901,2.3405,0.011,2.340525849,0.0005,0.001,0.0011180340000000002,2.34,0.01,2.3400213674
2019-07-20 21:00:00,1.99,-0.019,1.9900907015,0.0,0.001,0.001,1.99,-0.02,1.9901005,2.26,-0.019,2.2600798658,0.0,0.001,0.001,2.26,-0.02,2.2600884938
2019-07-20 21:30:00,1.97,-0.018500000000000003,1.9700868636000002,0.0,0.0015,0.0015,1.97,-0.02,1.9701015202,2.24,-0.018500000000000003,2.2400763938,0.0,0.0015,0.0015,2.24,-0.02,2.2400892839
2019-07-20 22:00:00,1.97,-0.0385,1.9703761697000002,0.0,0.0015,0.0015,1.97,-0.04,1.9704060495000002,2.24,-0.0585,2.2407637649,0.0,0.0015,0.0015,2.24,-0.06,2.2408034273
2019-07-20 22:30:00,1.9500000000000002,-0.0385,1.9503800271,0.0,0.0015,0.0015,1.9500000000000002,-0.04,1.9504102133,2.22,-0.0585,2.2207706433,0.0,0.0015,0.0015,2.22,-0.06,2.2208106628
2019-07-20 23:00:00,1.88,-0.0385,1.8803941741,0.0,0.0015,0.0015,1.88,-0.04,1.8804254838,2.14,-0.0585,2.1407994418,0.0,0.0015,0.0015,2.14,-0.06,2.1408409563
2019-07-20 23:30:00,1.85,-0.0385,1.8504005647000001,0.0,0.0015,0.0015,1.85,-0.04,1.8504323819000001,2.08,-0.0585,2.0808224936,0.0,0.0015,0.0015,2.08,-0.06,2.0808652047
2019-07-21 00:00:00,1.78,-0.039,1.7804271959,0.0,0.001,0.001,1.78,-0.04,1.7804493815,2.0,-0.059000000000000004,2.0008700607,0.0,0.001,0.001,2.0,-0.06,2.0008997976
2019-07-21 00:30:00,1.72,-0.009000000000000001,1.7200235464,0.0,0.001,0.001,1.72,-0.01,1.7200290695,1.92,-0.059000000000000004,1.9209062965,0.0,0.001,0.001,1.92,-0.06,1.9209372712000001
2019-07-21 01:00:00,1.69,-0.0085,1.6900213756,0.0,0.0015,0.0015,1.69,-0.01,1.6900295855,1.88,-0.0585,1.8809099527000002,0.0,0.0015,0.0015,1.88,-0.06,1.8809572031
2019-07-21 01:30:00,1.6,-0.41850000000000004,1.6538265477,0.0,0.0015,0.0015,1.6,-0.42,1.6542067585,1.88,0.3215,1.9072918628000002,0.0,0.0015,0.0015,1.88,0.32,1.9070395906000002
2019-07-21 02:00:00,1.55,-0.8195,1.7533055210000001,0.0,0.0005,0.0005,1.55,-0.8200000000000001,1.7535392780999999,1.88,0.6505000000000001,1.9893592561000002,0.0,0.0005,0.0005,1.88,0.65,1.9891958174000002
2019-07-21 02:30:00,1.58,-0.639,1.7043242062,0.0,0.001,0.001,1.58,-0.64,1.704699387,1.88,0.531,1.9535508696,0.0,0.001,0.001,1.88,0.53,1.9532792939
2019-07-21 03:00:00,1.63,-0.029,1.630257955,0.0,0.001,0.001,1.63,-0.03,1.6302760502,1.8,-0.089,1.8021989346,0.0,0.001,0.001,1.8,-0.09,1.8022485955
2019-07-21 03:30:00,1.63,-0.0285,1.6302491373999999,0.0,0.0015,0.0015,1.63,-0.03,1.6302760502,1.78,-0.08850000000000001,1.7821987123,0.0,0.0015,0.0015,1.78,-0.09,1.7822738286000002
2019-07-21 04:00:00,1.6,-0.059000000000000004,1.601087443,0.0,0.001,0.001,1.6,-0.06,1.6011246048,1.78,-0.089,1.7822236111,0.0,0.001,0.001,1.78,-0.09,1.7822738286000002
2019-07-21 04:30:00,1.56,-0.0585,1.5610964897000001,0.0,0.0015,0.0015,1.56,-0.06,1.5611534198,1.72,-0.08850000000000001,1.7222753119,0.0,0.0015,0.0015,1.72,-0.09,1.7223530416
2019-07-21 05:00:00,1.56,-0.059000000000000004,1.5611153064,0.0,0.001,0.001,1.56,-0.06,1.5611534198,1.72,-0.089,1.722301077,0.0,0.001,0.001,1.72,-0.09,1.7223530416
2019-07-21 05:30:00,1.56,-0.0585,1.5610964897000001,0.0,0.0015,0.0015,1.56,-0.06,1.5611534198,1.72,-0.08850000000000001,1.7222753119,0.0,0.0015,0.0015,1.72,-0.09,1.7223530416
2019-07-21 06:00:00,1.62,-0.089,1.6224429112,0.0,0.001,0.001,1.62,-0.09,1.6224980740000001,1.78,-0.019,1.7801014016,0.0,0.001,0.001,1.78,-0.02,1.780112356
2019-07-21 06:30:00,1.9605000000000001,-0.5195000000000001,2.0281618525,0.0005,0.0005,0.0007071068,1.96,-0.52,2.0278066969,2.3105,0.9505,2.4983715696,0.0005,0.0005,0.0007071068,2.31,0.9500000000000001,2.4977189594
2019-07-21 07:00:00,2.0405,-0.539,2.1104883913,0.0005,0.001,0.0011180340000000002,2.04,-0.54,2.1102606474,2.3905,0.9510000000000001,2.5727205931,0.0005,0.001,0.0011180340000000002,2.39,0.9500000000000001,2.5718864672
2019-07-21 07:30:00,2.1445,-0.3325,2.170123614,0.0045000000000000005,-0.0025,0.0051478151000000005,2.14,-0.33,2.1652944373,2.4445,0.7175,2.5476236967,0.0045000000000000005,-0.0025,0.0051478151000000005,2.44,0.72,2.5440125786000003
2019-07-21 08:00:00,2.284,0.24050000000000002,2.2966271465,0.014,-0.0095,0.0169189243,2.27,0.25,2.2837250272,2.434,0.2305,2.4448898237,0.014,-0.0095,0.0169189243,2.42,0.24,2.4318717071
2019-07-21 08:30:00,2.3265000000000002,0.24050000000000002,2.3388977105,0.0165,-0.0095,0.019039432800000002,2.31,0.25,2.3234887562,2.5065,0.2305,2.5170761808,0.0165,-0.0095,0.019039432800000002,2.49,0.24,2.501539526
2019-07-21 09:00:00,2.492,0.2585,2.5053714794,0.042,-0.0115,0.0435459527,2.45,0.27,2.4648326515,2.602,0.2285,2.6120138304,0.042,-0.0115,0.0435459527,2.56,0.24,2.5712253888000003
2019-07-21 09:30:00,2.604,0.2985,2.6210528896,0.044,-0.0115,0.0454780167,2.56,0.31,2.5787012235,2.7640000000000002,0.28850000000000003,2.7790156980000003,0.044,-0.0115,0.0454780167,2.7199999999999998,0.30000000000000004,2.7364941074
2019-07-21 10:00:00,2.646,0.2975,2.6626720132,0.046,-0.0125,0.0476681235,2.6,0.31,2.6184155514,2.816,0.3175,2.8338423121,0.046,-0.0125,0.0476681235,2.77,0.33,2.7895877832
2019-07-21 10:30:00,2.659,0.2975,2.6755910095,0.059000000000000004,-0.0125,0.0603096178,2.6,0.31,2.6184155514,2.809,0.28750000000000003,2.8236744235,0.059000000000000004,-0.0125,0.0603096178,2.75,0.30000000000000004,2.7663152387
2019-07-21 11:00:00,2.681,-0.29150000000000004,2.6968005581,0.081,-0.0115,0.0818122851,2.6,-0.28,2.6150334606,2.931,0.9185000000000001,3.0715473706,0.081,-0.0115,0.0818122851,2.85,0.93,2.9978992645
2019-07-21 11:30:00,2.7960000000000003,0.324,2.8147099318,0.126,-0.016,0.12701181050000002,2.67,0.34,2.6915608854,2.716,0.334,2.7364597567,0.126,-0.016,0.12701181050000002,2.59,0.35000000000000003,2.6135416584
2019-07-21 12:00:00,2.627,-0.427,2.6614766577999998,0.137,-0.017,0.13805071530000002,2.49,-0.41000000000000003,2.5235292746,2.677,0.993,2.8552369429,0.137,-0.017,0.13805071530000002,2.54,1.01,2.7334410548
2019-07-21 12:30:00,2.446,-0.4965,2.4958822588,0.136,-0.0165,0.1369972627,2.31,-0.48,2.3593431289,2.456,1.0135,2.6569001204,0.136,-0.0165,0.1369972627,2.32,1.03,2.5383656159
2019-07-21 13:00:00,2.392,-0.4985,2.4433923651000002,0.14200000000000002,-0.018500000000000003,0.1432000349,2.25,-0.48,2.3006303484,2.352,1.0315,2.5682477003,0.14200000000000002,-0.018500000000000003,0.1432000349,2.21,1.05,2.4467529503
2019-07-21 13:30:00,2.384,-0.266,2.3987938636,0.134,-0.016,0.1349518433,2.25,-0.25,2.2638462845,2.324,0.784,2.4526785358,0.134,-0.016,0.1349518433,2.19,0.8,2.3315445524
2019-07-21 14:00:00,2.336,-0.1245,2.3393153379,0.126,-0.0145,0.12683158120000002,2.21,-0.11,2.2127358631,2.286,0.6255000000000001,2.3700308542,0.126,-0.0145,0.12683158120000002,2.16,0.64,2.2528204545
2019-07-21 14:30:00,2.1815,0.12,2.1847979884,0.1015,-0.01,0.1019914212,2.08,0.13,2.0840585404,2.0715,0.1,2.0739123053,0.1015,-0.01,0.1019914212,1.97,0.11,1.9730686759
2019-07-21 15:00:00,2.12,0.11950000000000001,2.1233653124,0.11,-0.0105,0.1105,2.01,0.13,2.0141995929,2.0,0.0995,2.0024735329,0.11,-0.0105,0.1105,1.8900000000000001,0.11,1.8931983520000002
2019-07-21 15:30:00,2.1125,0.11900000000000001,2.1158490613,0.10250000000000001,-0.011,0.1030885542,2.01,0.13,2.0141995929,1.9925000000000002,0.099,1.994957957,0.10250000000000001,-0.011,0.1030885542,1.8900000000000001,0.11,1.8931983520000002
2019-07-21 16:00:00,2.152,0.11950000000000001,2.1553153482,0.10200000000000001,-0.0105,0.10253901700000001,2.05,0.13,2.0541178155,2.062,0.0995,2.0643992468,0.10200000000000001,-0.0105,0.10253901700000001,1.96,0.11,1.9630843079
2019-07-21 16:30:00,2.1095,0.12050000000000001,2.1129388302,0.08950000000000001,-0.0095,0.09000277770000001,2.02,0.13,2.0241788459,2.0495,0.1005,2.0519625971,0.08950000000000001,-0.0095,0.09000277770000001,1.96,0.11,1.9630843079
2019-07-21 17:00:00,2.183,0.12050000000000001,2.1863232263,0.083,-0.0095,0.0835419057,2.1,0.13,2.1040199619,2.133,0.1005,2.1353663035,0.083,-0.0095,0.0835419057,2.05,0.11,2.0529490982
2019-07-21 17:30:00,2.2145,0.121,2.2178032487,0.0745,-0.009000000000000001,0.07504165510000001,2.14,0.13,2.143944962,2.2045,0.101,2.2068124637,0.0745,-0.009000000000000001,0.07504165510000001,2.13,0.11,2.1328384843
2019-07-21 18:00:00,2.1325,-0.3885,2.1675997094,0.0425,-0.0085,0.0433416659,2.09,-0.38,2.1242645786,2.3425000000000002,0.6015,2.4184930225,0.0425,-0.0085,0.0433416659,2.3,0.61,2.3795167577000003
2019-07-21 18:30:00,2.161,0.291,2.1805049874,0.031,-0.009000000000000001,0.0322800248,2.13,0.30000000000000004,2.1510230124,2.241,-0.149,2.2459479068,0.031,-0.009000000000000001,0.0322800248,2.21,-0.14,2.2144299492
2019-07-21 19:00:00,2.0785,-0.1085,2.0813299834,0.018500000000000003,-0.0085,0.020359273100000002,2.06,-0.1,2.0624257562,2.2685,0.21150000000000002,2.2783381005,0.018500000000000003,-0.0085,0.020359273100000002,2.25,0.22,2.2607299706
2019-07-21 19:30:00,2.0455,-0.3215,2.0706116246,0.0055000000000000005,-0.0015,0.0057008771000000005,2.04,-0.32,2.0649455199,2.3355,0.4685,2.382026973,0.0055000000000000005,-0.0015,0.0057008771000000005,2.33,0.47000000000000003,2.3769307941
