Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-21 20:00:00,2.0415,0.0405,2.0419016872,0.0015,0.0005,0.0015811388,2.04,0.04,2.0403921192,2.3315,0.0505,2.3320468477,0.0015,0.0005,0.0015811388,2.33,0.05,2.3305364189
2019-07-21 20:30:00,2.0005,0.0005,2.0005000625,0.0005,0.0005,0.0007071068,2.0,0.0,2.0,2.2805,0.0105,2.2805241722,0.0005,0.0005,0.0007071068,2.2800000000000002,0.01,2.2800219297
2019-07-21 21:00:00,2.0,-0.019,2.000090248,0.0,0.001,0.001,2.0,-0.02,2.0000999975,2.2800000000000002,-0.019,2.2800791653,0.0,0.001,0.001,2.2800000000000002,-0.02,2.2800877176
2019-07-21 21:30:00,2.0,-0.018500000000000003,2.0000855607,0.0,0.0015,0.0015,2.0,-0.02,2.0000999975,2.31,-0.018500000000000003,2.3100740789,0.0,0.0015,0.0015,2.31,-0.02,2.3100865785
2019-07-21 22:00:00,2.0,-0.019,2.000090248,0.0,0.001,0.001,2.0,-0.02,2.0000999975,2.27,-0.019,2.270079514,0.0,0.001,0.001,2.27,-0.02,2.270088104
2019-07-21 22:30:00,1.9500000000000002,-0.019,1.9500925619,0.0,0.001,0.001,1.9500000000000002,-0.02,1.9501025614,2.22,-0.019,2.2200813048,0.0,0.001,0.001,2.22,-0.02,2.2200900883
2019-07-21 23:00:00,1.76,-0.6890000000000001,1.8900584647,0.0,0.001,0.001,1.76,-0.6900000000000001,1.890423233,2.16,0.671,2.2618224952,0.0,0.001,0.001,2.16,0.67,2.2615260335
2019-07-21 23:30:00,1.7000000000000002,-0.5295,1.780553355,0.0,0.0005,0.0005,1.7000000000000002,-0.53,1.7807021087,2.03,0.47050000000000003,2.0838114718,0.0,0.0005,0.0005,2.03,0.47000000000000003,2.0836986346
2019-07-22 00:00:00,1.6505,-0.499,1.7242828219000002,0.0005,0.001,0.0011180340000000002,1.65,-0.5,1.724093965,1.9605000000000001,0.451,2.0117060546,0.0005,0.001,0.0011180340000000002,1.96,0.45,2.0109947787
2019-07-22 00:30:00,1.6505,-0.099,1.6534664344999999,0.0005,0.001,0.0011180340000000002,1.65,-0.1,1.6530275255,1.8505,0.07100000000000001,1.8518615634,0.0005,0.001,0.0011180340000000002,1.85,0.07,1.8513238507
2019-07-22 01:00:00,1.5305,-0.739,1.6995738436,0.0005,0.001,0.0011180340000000002,1.53,-0.74,1.6995587663,1.8505,0.631,1.9551243567,0.0005,0.001,0.0011180340000000002,1.85,0.63,1.9543285292
2019-07-22 01:30:00,1.5305,-0.1895,1.5421869212,0.0005,0.0005,0.0007071068,1.53,-0.19,1.5417522499,1.7405,0.07050000000000001,1.7419272373,0.0005,0.0005,0.0007071068,1.74,0.07,1.7414074767
2019-07-22 02:00:00,1.83,0.011,1.8300330598,0.0,0.001,0.001,1.83,0.01,1.8300273222,2.02,-0.029,2.0202081576,0.0,0.001,0.001,2.02,-0.03,2.02022276
2019-07-22 02:30:00,2.31,0.061,2.3108052709,0.0,0.001,0.001,2.31,0.06,2.3107790894,2.5300000000000002,0.021,2.5300871526,0.0,0.001,0.001,2.5300000000000002,0.02,2.5300790501
2019-07-22 03:00:00,2.11,0.060500000000000005,2.1108671796,0.0,0.0005,0.0005,2.11,0.06,2.1108529082,2.31,0.0205,2.3100909614000003,0.0,0.0005,0.0005,2.31,0.02,2.3100865785
2019-07-22 03:30:00,1.96,0.0405,1.9604183865,0.0,0.0005,0.0005,1.96,0.04,1.9604081208,2.14,-0.0095,2.1400210863,0.0,0.0005,0.0005,2.14,-0.01,2.1400233644
2019-07-22 04:00:00,1.85,0.041,1.8504542686,0.0,0.001,0.001,1.85,0.04,1.8504323819000001,2.02,-0.009000000000000001,2.0200200494,0.0,0.001,0.001,2.02,-0.01,2.0200247523
2019-07-22 04:30:00,1.8,0.041,1.8004668839,0.0,0.001,0.001,1.8,0.04,1.8004443896,1.98,0.021,1.9801113605,0.0,0.001,0.001,1.98,0.02,1.9801010075
2019-07-22 05:00:00,1.8,0.07050000000000001,1.8013800959,0.0,0.0005,0.0005,1.8,0.07,1.8013605969,1.98,0.0405,1.9804141612000001,0.0,0.0005,0.0005,1.98,0.04,1.9804039992
2019-07-22 05:30:00,1.8900000000000001,0.07050000000000001,1.8913144239,0.0,0.0005,0.0005,1.8900000000000001,0.07,1.8912958521,2.08,0.0405,2.0803942535,0.0,0.0005,0.0005,2.08,0.04,2.0803845798
2019-07-22 06:00:00,2.08,0.151,2.0854738071,0.0,0.001,0.001,2.08,0.15,2.08540164,2.29,0.111,2.2926885964,0.0,0.001,0.001,2.29,0.11,2.2926403992
2019-07-22 06:30:00,2.79,0.511,2.8364098787,0.0,0.001,0.001,2.79,0.51,2.836229892,3.15,1.151,3.353699599,0.0,0.001,0.001,3.15,1.15,3.3533565274
2019-07-22 07:00:00,3.2,0.8515,3.3113520275,0.0,0.0015,0.0015,3.2,0.85,3.3109666262,3.59,1.3615,3.839502865,0.0,0.0015,0.0015,3.59,1.3599999999999999,3.8389712164
2019-07-22 07:30:00,3.45,0.6615,3.5128453211,0.0,0.0015,0.0015,3.45,0.66,3.5125631667,3.98,1.9615,4.4371029118,0.0,0.0015,0.0015,3.98,1.96,4.4364400142000004
2019-07-22 08:00:00,3.75,1.242,3.9503245436,0.0,0.002,0.002,3.75,1.24,3.9496961908,4.18,1.6219999999999999,4.4836685872,0.0,0.002,0.002,4.18,1.62,4.4829454603
2019-07-22 08:30:00,3.84,1.401,4.0875910999,0.0,0.001,0.001,3.84,1.4,4.0872484632,4.22,1.461,4.4657497691,0.0,0.001,0.001,4.22,1.46,4.4654227124
2019-07-22 09:00:00,3.75,1.311,3.9725584955,0.0,0.001,0.001,3.75,1.31,3.9722285936,4.12,1.371,4.3421240194,0.0,0.001,0.001,4.12,1.37,4.341808379
2019-07-22 09:30:00,3.8805,1.4015,4.1258311284,0.0005,0.0015,0.0015811388,3.88,1.4,4.1248515125,4.2505,1.4615,4.4947449872,0.0005,0.0015,0.0015811388,4.25,1.46,4.4937845965
2019-07-22 10:00:00,3.9515000000000002,1.401,4.1925115683,0.0015,0.001,0.0018027756000000002,3.95,1.4,4.1907636536,4.2915,1.461,4.5333754808,0.0015,0.001,0.0018027756000000002,4.29,1.46,4.5316332596999995
2019-07-22 10:30:00,3.9505,1.351,4.1751229024,0.0005,0.001,0.0011180340000000002,3.95,1.35,4.1743262929,4.2905,1.401,4.5134456072999996,0.0005,0.001,0.0011180340000000002,4.29,1.4,4.5126599695
2019-07-22 11:00:00,3.871,1.3515000000000001,4.1001455157,0.001,0.0015,0.0018027756000000002,3.87,1.35,4.0987071132,4.201,1.4015,4.4286118875,0.001,0.0015,0.0018027756000000002,4.2,1.4,4.4271887242
2019-07-22 11:30:00,3.79,0.8815000000000001,3.8911620694,0.0,0.0015,0.0015,3.79,0.88,3.8908225351,4.25,1.9115000000000002,4.6600785669,0.0,0.0015,0.0015,4.25,1.9100000000000001,4.6594634884
2019-07-22 12:00:00,3.7945,1.158,3.9672653365,0.0045000000000000005,-0.002,0.0049244289000000005,3.79,1.16,3.9635463918,4.1745,1.758,4.529571089,0.0045000000000000005,-0.002,0.0049244289000000005,4.17,1.76,4.5262014979
2019-07-22 12:30:00,3.7945,1.4085,4.0474810067,0.0045000000000000005,-0.0015,0.0047434165,3.79,1.4100000000000001,4.0437853553,4.1345,1.4685000000000001,4.3875485752,0.0045000000000000005,-0.0015,0.0047434165,4.13,1.47,4.3838111272999996
2019-07-22 13:00:00,3.9415,1.4105,4.1862790757,0.0015,0.0005,0.0015811388,3.94,1.4100000000000001,4.1846983165000005,4.2815,1.4705,4.5269871327,0.0015,0.0005,0.0015811388,4.28,1.47,4.5254060591
2019-07-22 13:30:00,4.0305,1.461,4.2871262227999996,0.0005,0.001,0.0011180340000000002,4.03,1.46,4.2863154340000005,4.4005,1.641,4.6965179921,0.0005,0.001,0.0011180340000000002,4.4,1.6400000000000001,4.6957001608
2019-07-22 14:00:00,4.081,1.5115,4.3519183414,0.001,0.0015,0.0018027756000000002,4.08,1.51,4.3504597458,4.441,1.5615,4.7075219861,0.001,0.0015,0.0018027756000000002,4.44,1.56,4.7060811723
2019-07-22 14:30:00,4.023,1.4215,4.266754182,0.003,0.0015,0.0033541020000000003,4.02,1.42,4.2634258525,4.343,1.4715,4.5855164648999995,0.003,0.0015,0.0033541020000000003,4.34,1.47,4.5821937977000005
2019-07-22 15:00:00,4.0235,1.4005,4.2602761061,0.0035,0.0005,0.0035355339000000003,4.02,1.4,4.2568063146,4.3435,1.4405000000000001,4.5761372903,0.0035,0.0005,0.0035355339000000003,4.34,1.44,4.5726578704000005
2019-07-22 15:30:00,3.964,1.3195000000000001,4.1778434928,0.004,-0.0005,0.0040311289,3.96,1.32,4.1742065114,4.234,1.3495,4.4438616371,0.004,-0.0005,0.0040311289,4.23,1.35,4.4402026981
2019-07-22 16:00:00,3.785,1.228,3.9792221602,0.005,-0.002,0.0053851648,3.7800000000000002,1.23,3.9750849048,4.035,1.258,4.2265575827,0.005,-0.002,0.0053851648,4.03,1.26,4.222380845
2019-07-22 16:30:00,3.7045,1.139,3.875647204,0.0045000000000000005,-0.001,0.0046097722,3.7,1.1400000000000001,3.8716404792,3.9145000000000003,1.159,4.082473668,0.0045000000000000005,-0.001,0.0046097722,3.91,1.16,4.0784433305
2019-07-22 17:00:00,3.751,1.1695,3.9290878394,0.361,-0.0405,0.36326471060000004,3.39,1.21,3.5994721835,3.941,1.1995,4.1195001214,0.361,-0.0405,0.36326471060000004,3.58,1.24,3.7886673119000003
2019-07-22 17:30:00,4.0625,1.081,4.2038633719,4.7825,-0.549,4.8139076902,-0.72,1.63,1.7819371482,4.0125,1.211,4.1912620116,4.7825,-0.549,4.8139076902,-0.77,1.76,1.9210674116000002
2019-07-22 18:00:00,3.9130000000000003,1.086,4.0609069184,4.753,-0.504,4.7796469535,-0.84,1.5899999999999999,1.7982491485,3.873,1.216,4.0594069764,4.753,-0.504,4.7796469535,-0.88,1.72,1.9320455481
2019-07-22 18:30:00,3.8635,1.06,4.0062741107,4.7335,-0.49,4.7587942013,-0.87,1.55,1.7774701123,3.8235,1.19,4.0044041067,4.7335,-0.49,4.7587942013,-0.91,1.6800000000000002,1.9106281690000002
2019-07-22 19:00:00,3.8165,1.036,3.9546135399,4.7265,-0.444,4.7473085269,-0.91,1.48,1.7373830896,3.8165,1.166,3.9906425861,4.7265,-0.444,4.7473085269,-0.91,1.6099999999999999,1.8493782739
2019-07-22 19:30:00,4.0965,1.035,4.2252262957,4.7465,-0.395,4.7629074366,-0.65,1.43,1.5707959766,4.1665,1.165,4.3263087326,4.7465,-0.395,4.7629074366,-0.58,1.56,1.6643316977
2019-07-22 20:00:00,4.071,1.093,4.2151737805,4.751,-0.387,4.7667357804,-0.68,1.48,1.6287418457,4.201,1.233,4.3782062537,4.751,-0.387,4.7667357804,-0.55,1.62,1.7108185176
2019-07-22 20:30:00,3.7375,1.1440000000000001,3.908662463,0.5375,0.014,0.5376822947000001,3.2,1.13,3.3936558458,4.1275,1.204,4.2995200023,0.5375,0.014,0.5376822947000001,3.59,1.19,3.7820893696
2019-07-22 21:00:00,3.61,1.1320000000000001,3.7833218208,0.0,0.002,0.002,3.61,1.13,3.7827238863,4.03,1.192,4.2025901537,0.0,0.002,0.002,4.03,1.19,4.2020233222
2019-07-22 21:30:00,3.52,0.683,3.5856504291,0.0,0.003,0.003,3.52,0.68,3.5850801944,4.03,1.323,4.2416068889,0.0,0.003,0.003,4.03,1.32,4.2406721165
2019-07-22 22:00:00,3.55,0.8125,3.6417929992999998,0.0,0.0025,0.0025,3.55,0.81,3.6412360539,3.99,0.9425,4.0998056356,0.0,0.0025,0.0025,3.99,0.9400000000000001,4.0992316353
2019-07-22 22:30:00,3.45,0.903,3.5662177443000003,0.0,0.003,0.003,3.45,0.9,3.5654592972,3.86,0.9430000000000001,3.973518466,0.0,0.003,0.003,3.86,0.9400000000000001,3.9728075715
2019-07-22 23:00:00,3.29,0.272,3.3012246213,0.0,0.002,0.002,3.29,0.27,3.3010604357,3.84,1.522,4.1306275552,0.0,0.002,0.002,3.84,1.52,4.1298910397
2019-07-22 23:30:00,3.29,0.732,3.3704486348,0.0,0.002,0.002,3.29,0.73,3.3700148368000002,3.69,1.192,3.8777524418000002,0.0,0.002,0.002,3.69,1.19,3.8771381198
2019-07-23 00:00:00,3.23,0.893,3.3511712878,0.0,0.003,0.003,3.23,0.89,3.3503731136,3.56,0.893,3.6702927676,0.0,0.003,0.003,3.56,0.89,3.6695640068
2019-07-23 00:30:00,3.11,0.863,3.227517467,0.0,0.003,0.003,3.11,0.86,3.2267165974,3.42,0.863,3.5272041336,0.0,0.003,0.003,3.42,0.86,3.5264713241
2019-07-23 01:00:00,2.94,0.7725000000000001,3.039795429,0.0,0.0025,0.0025,2.94,0.77,3.0391610685,3.23,0.7725000000000001,3.3210926289,0.0,0.0025,0.0025,3.23,0.77,3.3205120087
2019-07-23 01:30:00,3.14,0.542,3.1864343709,0.0,0.002,0.002,3.14,0.54,3.1860947883,3.5300000000000002,1.222,3.735529949,0.0,0.002,0.002,3.5300000000000002,1.22,3.7348761693
2019-07-23 02:00:00,3.09,0.392,3.1147654807,0.0,0.002,0.002,3.09,0.39,3.1145144084,3.5300000000000002,1.432,3.8093994277,0.0,0.002,0.002,3.5300000000000002,1.43,3.8086480541
2019-07-23 02:30:00,3.14,0.911,3.2694832925,0.0,0.001,0.001,3.14,0.91,3.2692047963,3.44,0.901,3.5560372608,0.0,0.001,0.001,3.44,0.9,3.5557840204
2019-07-23 03:00:00,3.02,0.5805,3.0752853933,0.0,0.0005,0.0005,3.02,0.58,3.075191051,3.39,1.2005,3.5962897895,0.0,0.0005,0.0005,3.39,1.2,3.5961229122000002
2019-07-23 03:30:00,2.94,0.101,2.9417343524,0.0,0.001,0.001,2.94,0.1,2.9417001887,3.43,1.611,3.7894882240000003,0.0,0.001,0.001,3.43,1.6099999999999999,3.7890632088
2019-07-23 04:00:00,3.02,0.121,3.0224230346,0.0,0.001,0.001,3.02,0.12,3.0223831656,3.51,1.611,3.8620488086,0.0,0.001,0.001,3.51,1.6099999999999999,3.8616317794
2019-07-23 04:30:00,2.94,0.431,2.9714240694000003,0.0,0.001,0.001,2.94,0.43,2.9712791858000003,3.36,1.401,3.6403847324000003,0.0,0.001,0.001,3.36,1.4,3.64
2019-07-23 05:00:00,2.94,0.131,2.9429170902,0.0,0.001,0.001,2.94,0.13,2.9428727461,3.42,1.671,3.8063947509,0.0,0.001,0.001,3.42,1.67,3.8059558589
2019-07-23 05:30:00,2.9699999999999998,0.5710000000000001,3.0243910131,0.0,0.001,0.001,2.9699999999999998,0.5700000000000001,3.0242023742,3.34,1.181,3.5426488677,0.0,0.001,0.001,3.34,1.18,3.5423156268
2019-07-23 06:00:00,3.04,0.521,3.0843218055,0.0,0.001,0.001,3.04,0.52,3.0841530442,3.45,1.411,3.7273879594,0.0,0.001,0.001,3.45,1.4100000000000001,3.7270095251
2019-07-23 06:30:00,3.2405,1.0205,3.3973902484,0.0005,0.0005,0.0007071068,3.24,1.02,3.3967631651,3.5705,1.0505,3.7218302621,0.0005,0.0005,0.0007071068,3.5700000000000003,1.05,3.7212094808
2019-07-23 07:00:00,3.411,1.0205,3.5603849862,0.001,0.0005,0.0011180340000000002,3.41,1.02,3.5592836358,3.761,1.2005,3.9479515258,0.001,0.0005,0.0011180340000000002,3.76,1.2,3.9468468427000003
2019-07-23 07:30:00,3.5425,1.021,3.6866986926000003,0.0025,0.001,0.0026925824,3.54,1.02,3.6840195439,3.8725,1.091,4.0232495883,0.0025,0.001,0.0026925824,3.87,1.09,4.0205720986
2019-07-23 08:00:00,3.7025,1.1105,3.8654516554000002,0.0025,0.0005,0.0025495098,3.7,1.11,3.8629134083,4.0525,1.2505,4.2410501648,0.0025,0.0005,0.0025495098,4.05,1.25,4.2385138905
2019-07-23 08:30:00,3.7039999999999997,1.1105,3.8668884455,0.004,0.0005,0.0040311289,3.7,1.11,3.8629134083,4.024,1.1505,4.1852390911,0.004,0.0005,0.0040311289,4.02,1.15,4.1812557922
2019-07-23 09:00:00,3.7455,1.123,3.9102300764,0.0155,-0.007,0.017007351400000002,3.73,1.13,3.897409396,3.9955,1.183,4.1669544334,0.0155,-0.007,0.017007351400000002,3.98,1.19,4.1540943658
2019-07-23 09:30:00,3.7095000000000002,1.1475,3.8829301436,0.029500000000000002,-0.022500000000000003,0.0371012129,3.68,1.17,3.8615152466,3.9395,1.2075,4.1204024682,0.029500000000000002,-0.022500000000000003,0.0371012129,3.91,1.23,4.0989022921
2019-07-23 10:00:00,3.7205,1.047,3.8650134864,0.0405,-0.033,0.0522422243,3.68,1.08,3.83520534,3.8905000000000003,1.117,4.0476757837,0.0405,-0.033,0.0522422243,3.85,1.15,4.0180841206
2019-07-23 10:30:00,3.835,1.014,3.96678976,0.055,-0.036000000000000004,0.0657343137,3.7800000000000002,1.05,3.9231237554,4.005,1.474,4.2676341221,0.055,-0.036000000000000004,0.0657343137,3.95,1.51,4.2287823306
2019-07-23 11:00:00,4.0095,1.209,4.1878122272,0.059500000000000004,-0.041,0.0722582175,3.95,1.25,4.1430664972,4.1295,1.629,4.4391903823,0.059500000000000004,-0.041,0.0722582175,4.07,1.67,4.3992953981
2019-07-23 11:30:00,3.8945,1.2810000000000001,4.099767219,0.0745,-0.039,0.0840907248,3.8200000000000003,1.32,4.0416333332,3.9245,1.371,4.1570832623,0.0745,-0.039,0.0840907248,3.85,1.4100000000000001,4.1000731701
2019-07-23 12:00:00,4.0315,1.2770000000000001,4.2289149022,0.0815,-0.043000000000000003,0.0921479788,3.95,1.32,4.164720879,4.0315,1.367,4.2569568062,0.0815,-0.043000000000000003,0.0921479788,3.95,1.4100000000000001,4.1941149245
2019-07-23 12:30:00,3.9755000000000003,1.3275000000000001,4.1912833953,0.0855,-0.0425,0.0954803645,3.89,1.37,4.1241968915,3.9655,1.4175,4.2112345577,0.0855,-0.0425,0.0954803645,3.88,1.46,4.1456000772
2019-07-23 13:00:00,3.8945,1.2185,4.0806705944,0.0845,-0.0415,0.0941408519,3.81,1.26,4.0129415645,3.8645,1.3085,4.0800162377,0.0845,-0.0415,0.0941408519,3.7800000000000002,1.35,4.0138385618
2019-07-23 13:30:00,3.9395,1.226,4.1258618797,0.08950000000000001,-0.034,0.0957405348,3.85,1.26,4.0509381629,3.9095,1.336,4.1314750695,0.08950000000000001,-0.034,0.0957405348,3.8200000000000003,1.37,4.0582385341
2019-07-23 14:00:00,3.9375,1.2235,4.1232097327,0.08750000000000001,-0.036500000000000005,0.0948077001,3.85,1.26,4.0509381629,3.9075,1.3335,4.128774455,0.08750000000000001,-0.036500000000000005,0.0948077001,3.8200000000000003,1.37,4.0582385341
2019-07-23 14:30:00,3.892,1.2495,4.0876538809,1.422,-0.1005,1.4255470003,2.47,1.35,2.8148534598,3.792,1.3795,4.0351312556,1.422,-0.1005,1.4255470003,2.37,1.48,2.7941546128
2019-07-23 15:00:00,4.1465,1.2974999999999999,4.3447633422,3.4965,-0.052500000000000005,3.4968941219,0.65,1.35,1.4983324064,3.9065000000000003,1.3975,4.1489454684,3.4965,-0.052500000000000005,3.4968941219,0.41000000000000003,1.45,1.5068510212000001
2019-07-23 15:30:00,3.8885,1.25,4.0844745378,0.41850000000000004,0.0,0.41850000000000004,3.47,1.25,3.6882787313,3.7885,1.27,3.9957017219,0.41850000000000004,0.0,0.41850000000000004,3.37,1.27,3.6013608539
2019-07-23 16:00:00,3.6125,1.006,3.7499589664,0.0625,-0.034,0.07114949050000001,3.55,1.04,3.6992026168,3.5625,1.1360000000000001,3.7392381911,0.0625,-0.034,0.07114949050000001,3.5,1.17,3.6903793843
2019-07-23 16:30:00,3.5620000000000003,0.9585,3.6887079377000003,0.252,-0.021500000000000002,0.2529154997,3.31,0.98,3.4520283892,3.512,0.9685,3.6430943235,0.252,-0.021500000000000002,0.2529154997,3.26,0.99,3.4070074846000002
2019-07-23 17:00:00,3.856,0.9215000000000001,3.9645804633,3.956,-0.1985,3.9609769313000003,-0.1,1.12,1.1244554237,3.656,0.9815,3.7854561481999998,3.956,-0.1985,3.9609769313000003,-0.30000000000000004,1.18,1.2175385004
2019-07-23 17:30:00,3.8035,0.9845,3.9288487500000002,3.9935,-0.1855,3.9978059608,-0.19,1.17,1.1853269591,3.6734999999999998,1.0645,3.8246257987,3.9935,-0.1855,3.9978059608,-0.32,1.25,1.2903100403
2019-07-23 18:00:00,4.115,1.024,4.240495372,3.455,-0.036000000000000004,3.4551875492,0.66,1.06,1.2486793023,4.085,1.094,4.2289550719,3.455,-0.036000000000000004,3.4551875492,0.63,1.13,1.293754227
2019-07-23 18:30:00,4.2425,0.9905,4.3565923036,4.2625,-0.2595,4.2703918438,-0.02,1.25,1.2501599898,4.2725,1.0905,4.4094723607,4.2625,-0.2595,4.2703918438,0.01,1.35,1.3500370365
2019-07-23 19:00:00,4.1505,0.937,4.2549523205,4.2905,-0.213,4.2957838924,-0.14,1.15,1.158490397,4.2505,1.137,4.399945369,4.2905,-0.213,4.2957838924,-0.04,1.35,1.3505924625999999
2019-07-23 19:30:00,3.9975,0.1495,4.0002945517,4.3575,-0.2705,4.3658878249,-0.36,0.42,0.5531726674,4.2875,1.8395000000000001,4.6654492281,4.3575,-0.2705,4.3658878249,-0.07,2.11,2.1111608181
2019-07-23 20:00:00,4.1575,0.756,4.2256765435,4.4275,-0.294,4.4372505282,-0.27,1.05,1.08415866,4.3575,1.306,4.549004534,4.4275,-0.294,4.4372505282,-0.07,1.6,1.6015305180000001
2019-07-23 20:30:00,3.8280000000000003,0.8915000000000001,3.9304397019,0.498,0.021500000000000002,0.4984638904,3.33,0.87,3.441772799,4.218,0.9915,4.3329662184,0.498,0.021500000000000002,0.4984638904,3.7199999999999998,0.97,3.8443855166
2019-07-23 21:00:00,3.64,0.9325,3.7575465732,0.0,0.0025,0.0025,3.64,0.93,3.7569269357,4.06,0.9725,4.1748480511,0.0,0.0025,0.0025,4.06,0.97,4.1742664026
2019-07-23 21:30:00,3.8,0.963,3.920123595,0.0,0.003,0.003,3.8,0.96,3.9193877073000003,4.21,0.973,4.3209754686,0.0,0.003,0.003,4.21,0.97,4.3203009154
2019-07-23 22:00:00,3.64,0.383,3.6600941245,0.0,0.003,0.003,3.64,0.38,3.6597814142000002,4.21,1.5630000000000002,4.4907759909,0.0,0.003,0.003,4.21,1.56,4.4897327315
2019-07-23 22:30:00,3.64,1.0025,3.7755272811,0.0,0.0025,0.0025,3.64,1.0,3.774864236,4.05,1.0225,4.1770810682,0.0,0.0025,0.0025,4.05,1.02,4.1764698012
2019-07-23 23:00:00,3.61,1.033,3.7548886801,0.0,0.003,0.003,3.61,1.03,3.754064464,3.99,1.053,4.1266098677,0.0,0.003,0.003,3.99,1.05,4.1258453679
2019-07-23 23:30:00,3.39,0.9625,3.5239901036,0.0,0.0025,0.0025,3.39,0.96,3.5233081046,3.74,0.9825,3.8668987897,0.0,0.0025,0.0025,3.74,0.98,3.8662643469
2019-07-24 00:00:00,3.3,0.963,3.4376400335,0.0,0.003,0.003,3.3,0.96,3.436800838,3.63,0.983,3.7607431446,0.0,0.003,0.003,3.63,0.98,3.7599601062
2019-07-24 00:30:00,3.2800000000000002,0.962,3.4181638346,0.0,0.002,0.002,3.2800000000000002,0.96,3.4176014981,3.59,0.982,3.7218844689,0.0,0.002,0.002,3.59,0.98,3.7213572793000003
2019-07-24 01:00:00,3.06,0.2625,3.0712385531,0.0,0.0025,0.0025,3.06,0.26,3.0710258872,3.54,1.5925,3.8817079037,0.0,0.0025,0.0025,3.54,1.5899999999999999,3.8806829296
2019-07-24 01:30:00,3.22,0.933,3.352445227,0.0,0.003,0.003,3.22,0.93,3.3516115527,3.54,1.073,3.699044336,0.0,0.003,0.003,3.54,1.07,3.6981752257
2019-07-24 02:00:00,3.22,0.982,3.3664111454,0.0,0.002,0.002,3.22,0.98,3.3658282784,3.54,0.982,3.673679899,0.0,0.002,0.002,3.54,0.98,3.6731457907
2019-07-24 02:30:00,3.2,1.032,3.3622944546999998,0.0,0.002,0.002,3.2,1.03,3.3616811270999998,3.5,1.052,3.6546824759,0.0,0.002,0.002,3.5,1.05,3.6541072781
2019-07-24 03:00:00,3.06,0.892,3.1873600361,0.0,0.002,0.002,3.06,0.89,3.1868009037,3.36,0.932,3.4868644941,0.0,0.002,0.002,3.36,0.93,3.4863304491
2019-07-24 03:30:00,2.93,0.891,3.062479551,0.0,0.001,0.001,2.93,0.89,3.0621887597,3.21,0.891,3.3313632345,0.0,0.001,0.001,3.21,0.89,3.3310959158
2019-07-24 04:00:00,3.11,0.9115000000000001,3.2408227736,0.0,0.0015,0.0015,3.11,0.91,3.2404012097,3.44,1.1115,3.6151116511,0.0,0.0015,0.0015,3.44,1.11,3.6146507438
2019-07-24 04:30:00,3.11,0.2515,3.1201526004,0.0,0.0015,0.0015,3.11,0.25,3.1200320511,3.6,1.7915,4.021128231,0.0,0.0015,0.0015,3.6,1.79,4.0204601727
2019-07-24 05:00:00,3.03,0.201,3.0366595133,0.0,0.001,0.001,3.03,0.2,3.0365934861,3.52,1.7309999999999999,3.9225962066,0.0,0.001,0.001,3.52,1.73,3.9221550199
2019-07-24 05:30:00,3.03,0.241,3.0395692129,0.0,0.001,0.001,3.03,0.24,3.0394900888,3.55,1.771,3.9672334189000003,0.0,0.001,0.001,3.55,1.77,3.966787113
2019-07-24 06:00:00,3.13,0.35100000000000003,3.1496191833,0.0,0.001,0.001,3.13,0.35000000000000003,3.1495078981,3.65,1.881,4.1061735229,0.0,0.001,0.001,3.65,1.88,4.1057155284
2019-07-24 06:30:00,3.4305,1.2605,3.6547490338,0.0005,0.0005,0.0007071068,3.43,1.26,3.6541072781,3.7605,1.3105,3.982307183,0.0005,0.0005,0.0007071068,3.76,1.31,3.9816705037
2019-07-24 07:00:00,3.6405000000000003,1.3005,3.8658169253,0.0005,0.0005,0.0007071068,3.64,1.3,3.8651778743,4.0205,1.5405,4.305526739,0.0005,0.0005,0.0007071068,4.02,1.54,4.3048809507
2019-07-24 07:30:00,3.9605,1.4505,4.2177613138,0.0005,0.0005,0.0007071068,3.96,1.45,4.2171198702,4.3805,1.7905000000000002,4.7323007618,0.0005,0.0005,0.0007071068,4.38,1.79,4.7316487613
2019-07-24 08:00:00,4.1605,1.6315,4.468954296,0.0005,0.0015,0.0015811388,4.16,1.63,4.4679413604,4.5504999999999995,1.6915,4.8547113714000005,0.0005,0.0015,0.0015811388,4.55,1.69,4.8537202227
2019-07-24 08:30:00,4.0815,1.101,4.2273920152,0.0015,0.001,0.0018027756000000002,4.08,1.1,4.2256833767,4.6315,2.241,5.145179613,0.0015,0.001,0.0018027756000000002,4.63,2.24,5.1433938212
2019-07-24 09:00:00,4.065,1.064,4.201942527,0.28500000000000003,-0.006,0.2850631509,3.7800000000000002,1.07,3.9285238958,4.545,2.184,5.042507412,0.28500000000000003,-0.006,0.2850631509,4.26,2.19,4.7899582462
2019-07-24 09:30:00,4.357,1.536,4.619820884,4.227,-0.254,4.2346245406,0.13,1.79,1.794714462,4.417,1.6760000000000002,4.7242846019,4.227,-0.254,4.2346245406,0.19,1.9300000000000002,1.9393297811
2019-07-24 10:00:00,4.4265,1.491,4.6708653641,4.7665,-0.389,4.7823470441,-0.34,1.88,1.9104973175,4.3865,1.631,4.679908466,4.7665,-0.389,4.7823470441,-0.38,2.02,2.0554318281
2019-07-24 10:30:00,4.296,1.421,4.5249151373,4.746,-0.379,4.7611087994,-0.45,1.8,1.8553975315,4.346,1.581,4.6246380399,4.746,-0.379,4.7611087994,-0.4,1.96,2.00039996
2019-07-24 11:00:00,4.3895,1.518,4.6445704053,4.6495,-0.422,4.6686115977,-0.26,1.94,1.9573451407,4.3295,1.6680000000000001,4.6396976464,4.6495,-0.422,4.6686115977,-0.32,2.09,2.1143556938
2019-07-24 11:30:00,3.9845,1.623,4.3023678655,0.14450000000000002,-0.017,0.1454965635,3.84,1.6400000000000001,4.1755478682,4.1645,1.683,4.491720077,0.14450000000000002,-0.017,0.1454965635,4.02,1.7000000000000002,4.3646763912
2019-07-24 12:00:00,4.076,1.6415000000000002,4.3941208734,0.026000000000000002,-0.018500000000000003,0.0319100298,4.05,1.6600000000000001,4.3769966872,4.146,1.6815,4.4740091920000005,0.026000000000000002,-0.018500000000000003,0.0319100298,4.12,1.7000000000000002,4.4569496295
2019-07-24 12:30:00,4.049,1.5255,4.3268407932,0.039,-0.0245,0.046057029900000004,4.01,1.55,4.2991394488,4.229,1.5855000000000001,4.5164423222,0.039,-0.0245,0.046057029900000004,4.19,1.6099999999999999,4.4886746374
2019-07-24 13:00:00,4.0885,1.4645000000000001,4.3428783658,0.0085,-0.0055000000000000005,0.010124228400000001,4.08,1.47,4.3367384058,4.2985,1.5245000000000002,4.5608335313,0.0085,-0.0055000000000000005,0.010124228400000001,4.29,1.53,4.5546679352
2019-07-24 13:30:00,4.2035,1.4995,4.462948857,0.0035,-0.0005,0.0035355339000000003,4.2,1.5,4.4598206242,4.4935,1.5495,4.7531560568,0.0035,-0.0005,0.0035355339000000003,4.49,1.55,4.7500105263
2019-07-24 14:00:00,3.9555,1.4425,4.2103190497,0.0155,-0.007500000000000001,0.0172191754,3.94,1.45,4.198344912,4.2255,1.5025,4.4846802004,0.0155,-0.007500000000000001,0.0172191754,4.21,1.51,4.4726055046
2019-07-24 14:30:00,3.9555,1.529,4.2407335745,0.0155,-0.011,0.0190065778,3.94,1.54,4.2302718589,4.1555,1.589,4.4489438353,0.0155,-0.011,0.0190065778,4.14,1.6,4.4384231434
2019-07-24 15:00:00,3.855,1.373,4.0922064953,0.055,-0.027,0.0612698947,3.8,1.4,4.0496913463,3.885,1.433,4.1408590896,0.055,-0.027,0.0612698947,3.83,1.46,4.0988412997
2019-07-24 15:30:00,3.8005,0.677,3.8603276092,0.0505,-0.023,0.0554909903,3.75,0.7000000000000001,3.814773912,4.0705,1.957,4.5165052031,0.0505,-0.023,0.0554909903,4.02,1.98,4.481160564
2019-07-24 16:00:00,3.747,0.9845,3.8741772352,0.08700000000000001,-0.025500000000000002,0.09066007940000001,3.66,1.01,3.7968012853,3.807,1.1945000000000001,3.9899973997,0.08700000000000001,-0.025500000000000002,0.09066007940000001,3.7199999999999998,1.22,3.9149457212
2019-07-24 16:30:00,3.832,1.045,3.971932653,0.062,-0.025,0.0668505797,3.77,1.07,3.9189029077,3.822,1.055,3.9649349301,0.062,-0.025,0.0668505797,3.76,1.08,3.9120327197
2019-07-24 17:00:00,3.7365,0.9785,3.862498479,0.2665,-0.021500000000000002,0.26736585420000003,3.47,1.0,3.6112186309,3.7565,0.9985,3.8869389627,0.2665,-0.021500000000000002,0.26736585420000003,3.49,1.02,3.6360005501
2019-07-24 17:30:00,3.976,0.9500000000000001,4.0879182966,3.946,-0.2,3.9510651728,0.03,1.15,1.1503912378,3.926,1.04,4.0614130546,3.946,-0.2,3.9510651728,-0.02,1.24,1.2401612798000001
2019-07-24 18:00:00,4.018,0.928,4.1237735146,4.658,-0.372,4.6728308337,-0.64,1.3,1.4489996549,3.9779999999999998,1.038,4.1111954466,4.658,-0.372,4.6728308337,-0.68,1.4100000000000001,1.5654072952
2019-07-24 18:30:00,3.9425,0.8245,4.0277917647,4.6525,-0.3655,4.666834741,-0.71,1.19,1.385712813,3.9225000000000003,0.9345,4.0322817982,4.6525,-0.3655,4.666834741,-0.73,1.3,1.4909393012
2019-07-24 19:00:00,3.974,0.851,4.0640960865,4.644,-0.369,4.6586368178,-0.67,1.22,1.3918692467,3.914,0.961,4.0302502404,4.644,-0.369,4.6586368178,-0.73,1.33,1.5171684152
2019-07-24 19:30:00,3.898,0.8270000000000001,3.9847626027,4.658,-0.353,4.6713566552,-0.76,1.18,1.4035668848,3.888,0.9470000000000001,4.0016687769,4.658,-0.353,4.6713566552,-0.77,1.3,1.5109268678999999
2019-07-24 20:00:00,3.878,0.8035,3.9603656712,4.668,-0.3265,4.679404476,-0.79,1.13,1.3787675656,3.928,0.9235000000000001,4.0351005254,4.668,-0.3265,4.679404476,-0.74,1.25,1.4526183256
2019-07-24 20:30:00,3.9210000000000003,0.7705000000000001,3.9959868931,4.691,-0.3295,4.7025579475,-0.77,1.1,1.3427211177,4.041,1.0505,4.1753121141,4.691,-0.3295,4.7025579475,-0.65,1.38,1.5254179755
2019-07-24 21:00:00,3.4965,0.1545,3.4999117846,0.5365,0.0045000000000000005,0.536518872,2.96,0.15,2.9637982387,4.0565,1.7445,4.4157074745,0.5365,0.0045000000000000005,0.536518872,3.52,1.74,3.9265761167
2019-07-24 21:30:00,3.41,0.1525,3.413408304,0.0,0.0025,0.0025,3.41,0.15,3.4132975259,4.02,1.7425000000000002,4.3814045978,0.0,0.0025,0.0025,4.02,1.74,4.3804109396
2019-07-24 22:00:00,3.37,0.123,3.3722439117,0.0,0.003,0.003,3.37,0.12,3.3721358217,3.99,1.673,4.3265493179,0.0,0.003,0.003,3.99,1.67,4.3253901558
2019-07-24 22:30:00,3.48,0.2525,3.489148356,0.0,0.0025,0.0025,3.48,0.25,3.4889683289,4.09,1.8225,4.4776786676,0.0,0.0025,0.0025,4.09,1.82,4.4766617027
2019-07-24 23:00:00,3.54,0.932,3.6606316395,0.0,0.002,0.002,3.54,0.93,3.6601229487999998,4.01,1.6019999999999999,4.3181597931999995,0.0,0.002,0.002,4.01,1.6,4.31741821
2019-07-24 23:30:00,3.43,1.1825,3.6281133182,0.0,0.0025,0.0025,3.43,1.18,3.6272992708,3.77,1.2025000000000001,3.9571335900999998,0.0,0.0025,0.0025,3.77,1.2,3.9563746031
2019-07-25 00:00:00,3.25,0.8025,3.347612022,0.0,0.0025,0.0025,3.25,0.8,3.3470135942,3.66,1.5525,3.9756579644,0.0,0.0025,0.0025,3.66,1.55,3.9746823772
2019-07-25 00:30:00,3.08,0.7625000000000001,3.172980657,0.0,0.0025,0.0025,3.08,0.76,3.1723808094,3.48,1.5525,3.8105978862,0.0,0.0025,0.0025,3.48,1.55,3.8095800293
2019-07-25 01:00:00,3.14,1.0925,3.3246287387,0.0,0.0025,0.0025,3.14,1.09,3.323808057,3.43,1.1025,3.6028330866,0.0,0.0025,0.0025,3.43,1.1,3.60206885
2019-07-25 01:30:00,3.14,0.7725000000000001,3.2336289599,0.0,0.0025,0.0025,3.14,0.77,3.2330326321,3.51,1.4525000000000001,3.7986650616,0.0,0.0025,0.0025,3.51,1.45,3.7977098362
2019-07-25 02:00:00,2.98,0.263,2.9915830258,0.0,0.003,0.003,2.98,0.26,2.9913207785,3.47,1.8130000000000002,3.9150822469,0.0,0.003,0.003,3.47,1.81,3.9136939073
2019-07-25 02:30:00,2.92,0.232,2.9292019391,0.0,0.002,0.002,2.92,0.23,2.9290442127,3.39,1.762,3.8205685441,0.0,0.002,0.002,3.39,1.76,3.8196465805
2019-07-25 03:00:00,2.9699999999999998,0.3115,2.9862907176,0.0,0.0015,0.0015,2.9699999999999998,0.31,2.9861346252,3.45,1.8615,3.9201635489,0.0,0.0015,0.0015,3.45,1.8599999999999999,3.9194514922
2019-07-25 03:30:00,2.9699999999999998,0.36150000000000004,2.9919194926,0.0,0.0015,0.0015,2.9699999999999998,0.36,2.9917386249,3.45,1.9015,3.9393149468,0.0,0.0015,0.0015,3.45,1.9,3.9385911187
2019-07-25 04:00:00,3.14,0.391,3.1642504642000002,0.0,0.001,0.001,3.14,0.39,3.1641270518,3.63,1.921,4.1069625029,0.0,0.001,0.001,3.63,1.92,4.1064948557
2019-07-25 04:30:00,3.2,0.431,3.2288947025,0.0,0.001,0.001,3.2,0.43,3.2287613724,3.7,1.971,4.1922357997,0.0,0.001,0.001,3.7,1.97,4.1917657377
2019-07-25 05:00:00,3.07,0.1915,3.0759668805000002,0.0,0.0015,0.0015,3.07,0.19,3.0758738596,3.54,1.7015,3.9276840823,0.0,0.0015,0.0015,3.54,1.7000000000000002,3.9270345046
2019-07-25 05:30:00,3.03,0.111,3.0320324866,0.0,0.001,0.001,3.03,0.11,3.0319960422,3.51,1.631,3.8704342134000003,0.0,0.001,0.001,3.51,1.63,3.8700129199
2019-07-25 06:00:00,3.08,0.1615,3.0842312251,0.0,0.0015,0.0015,3.08,0.16,3.0841530442,3.56,1.6915,3.9414175432,0.0,0.0015,0.0015,3.56,1.69,3.9407740356
2019-07-25 06:30:00,3.41,0.851,3.5145840437,0.0,0.001,0.001,3.41,0.85,3.5143420437,3.77,1.311,3.9914434732,0.0,0.001,0.001,3.77,1.31,3.9911151324
2019-07-25 07:00:00,3.5700000000000003,1.171,3.7571453259,0.0,0.001,0.001,3.5700000000000003,1.17,3.7568337733,3.89,1.201,4.0711793132,0.0,0.001,0.001,3.89,1.2,4.0708844248
2019-07-25 07:30:00,3.7015000000000002,1.2105000000000001,3.8944078497,0.0015,0.0005,0.0015811388,3.7,1.21,3.8928267364,4.0415,1.2705,4.2364953086,0.0015,0.0005,0.0015811388,4.04,1.27,4.2349144029
2019-07-25 08:00:00,3.983,1.239,4.1712600015,0.003,-0.001,0.0031622777,3.98,1.24,4.1686928407,4.373,1.629,4.6665586892,0.003,-0.001,0.0031622777,4.37,1.63,4.6640969115
2019-07-25 08:30:00,4.2125,1.4795,4.4647594,0.0025,-0.0005,0.0025495098,4.21,1.48,4.4625665261,4.5425,1.5495,4.79950586,0.0025,-0.0005,0.0025495098,4.54,1.55,4.7973013247
2019-07-25 09:00:00,4.138,1.463,4.3890104807,0.028,-0.017,0.0327566787,4.11,1.48,4.368352092,4.378,1.533,4.6386391323,0.028,-0.017,0.0327566787,4.35,1.55,4.6178999556
2019-07-25 09:30:00,4.213,1.468,4.4614339623,0.023,-0.012,0.0259422435,4.19,1.48,4.4437034104,4.473,1.538,4.7300288583,0.023,-0.012,0.0259422435,4.45,1.55,4.7122181613
2019-07-25 10:00:00,4.1625,1.1035,4.3062882509,0.052500000000000005,-0.026500000000000003,0.0588090129,4.11,1.13,4.2625109971,4.4025,1.9535,4.8164477055,0.052500000000000005,-0.026500000000000003,0.0588090129,4.35,1.98,4.7794246516
2019-07-25 10:30:00,4.1175,0.7405,4.1835566806,0.0675,-0.029500000000000002,0.07366478130000001,4.05,0.77,4.1225477559,4.4175,2.3705,5.0133398548,0.0675,-0.029500000000000002,0.07366478130000001,4.35,2.4,4.9681485485
2019-07-25 11:00:00,4.224,0.7755000000000001,4.2945984969,0.064,-0.0345,0.0727066022,4.16,0.81,4.2381245852,4.484,2.3655,5.0696988323,0.064,-0.0345,0.0727066022,4.42,2.4,5.029552664
2019-07-25 11:30:00,4.198,0.773,4.268575055,0.078,-0.037,0.0863307593,4.12,0.81,4.1988688953,4.408,2.393,5.0156667553,0.078,-0.037,0.0863307593,4.33,2.43,4.9652593084
2019-07-25 12:00:00,4.309,0.8145,4.3853040088,0.069,-0.035500000000000004,0.07759671380000001,4.24,0.85,4.3243612245,4.499,2.4245,5.1106947913,0.069,-0.035500000000000004,0.07759671380000001,4.43,2.46,5.067198437
2019-07-25 12:30:00,4.084,0.709,4.1450858857,0.064,-0.031,0.0711125868,4.02,0.74,4.0875420487,4.294,2.329,4.8849439096000005,0.064,-0.031,0.0711125868,4.23,2.36,4.8438104835
2019-07-25 13:00:00,4.1925,0.7115,4.2524450026,0.052500000000000005,-0.0285,0.0597369233,4.14,0.74,4.2056152939,4.4025,2.3315,4.9817565677,0.052500000000000005,-0.0285,0.0597369233,4.35,2.36,4.9489493835000005
2019-07-25 13:30:00,4.1945,1.2985,4.3908919937,0.0545,-0.0315,0.0629483916,4.14,1.33,4.3483905068,4.2345,1.7585000000000002,4.5851185917,0.0545,-0.0315,0.0629483916,4.18,1.79,4.5471419595
2019-07-25 14:00:00,3.985,1.43,4.2338073882,0.075,-0.04,0.085,3.91,1.47,4.1772000192,3.875,1.46,4.1409207913,0.075,-0.04,0.085,3.8,1.5,4.0853396432
2019-07-25 14:30:00,3.8575,1.3695,4.0933893658,0.0775,-0.0405,0.087444268,3.7800000000000002,1.4100000000000001,4.0344144557,3.7475,1.3995,4.0002945517,0.0775,-0.0405,0.087444268,3.67,1.44,3.9423977476000003
2019-07-25 15:00:00,3.9,1.296,4.1096977991,0.08,-0.034,0.08692525520000001,3.8200000000000003,1.33,4.0449103822,3.8,1.316,4.0214246232,0.08,-0.034,0.08692525520000001,3.7199999999999998,1.35,3.9573855006
2019-07-25 15:30:00,3.873,1.2625,4.0735776966,0.083,-0.0275,0.0874371203,3.79,1.29,4.0035234482,3.803,1.2925,4.0166360614,0.083,-0.0275,0.0874371203,3.7199999999999998,1.32,3.9472522088
2019-07-25 16:00:00,3.632,1.089,3.7917469589,0.202,-0.031,0.20436486980000002,3.43,1.12,3.6082267113,3.542,1.109,3.7115556038,0.202,-0.031,0.20436486980000002,3.34,1.1400000000000001,3.5291925422
2019-07-25 16:30:00,3.4925,0.8115,3.5855388019000003,3.0925,0.0115,3.0925213823,0.4,0.8,0.894427191,3.2425,0.8415,3.3499147004,3.0925,0.0115,3.0925213823,0.15,0.8300000000000001,0.8434453154
2019-07-25 17:00:00,3.498,0.8805000000000001,3.60711578,3.098,0.0405,3.0982647159,0.4,0.84,0.9303762680000001,3.278,0.9305,3.4075085106,3.098,0.0405,3.0982647159,0.18,0.89,0.9080198236
2019-07-25 17:30:00,3.4945,0.89,3.6060546654,3.0945,0.07,3.095291626,0.4,0.8200000000000001,0.9123595782,3.3445,0.96,3.4795517312,3.0945,0.07,3.095291626,0.25,0.89,0.9244457799
2019-07-25 18:00:00,3.5404999999999998,0.913,3.6563245548000003,3.0805,0.063,3.0811441462999998,0.46,0.85,0.9664884893000001,3.4905,0.983,3.6262762236,3.0805,0.063,3.0811441462999998,0.41000000000000003,0.92,1.0072239076
2019-07-25 18:30:00,3.465,0.7655000000000001,3.548551148,3.065,0.1155,3.0671754515,0.4,0.65,0.7632168761,3.535,0.9655,3.6644802155000002,3.065,0.1155,3.0671754515,0.47000000000000003,0.85,0.9712878049
2019-07-25 19:00:00,3.4575,0.7565000000000001,3.5392935029,3.0575,0.1965,3.0638078432,0.4,0.56,0.6881860214000001,3.5875,0.8365,3.6837329572,3.0575,0.1965,3.0638078432,0.53,0.64,0.8309632964
2019-07-25 19:30:00,3.419,0.736,3.4973214036,3.059,0.156,3.0629751876,0.36,0.58,0.6826419266,3.589,0.8160000000000001,3.680594653,3.059,0.156,3.0629751876,0.53,0.66,0.8464632302
2019-07-25 20:00:00,3.4195,0.7275,3.4960315359000003,3.0595,0.1075,3.0613880022,0.36,0.62,0.7169379332,3.5895,0.8075,3.6792073195,3.0595,0.1075,3.0613880022,0.53,0.7000000000000001,0.8780091116000001
2019-07-25 20:30:00,3.3425000000000002,0.031,3.3426437516,3.0525,0.231,3.0612280624,0.29,-0.2,0.3522782991,3.6725,1.5110000000000001,3.9711934289,3.0525,0.231,3.0612280624,0.62,1.28,1.4222517358
2019-07-25 21:00:00,3.278,0.5105000000000001,3.317513263,0.28800000000000003,0.0505,0.29239399790000004,2.99,0.46,3.0251776807,3.688,0.9905,3.8186953597,0.28800000000000003,0.0505,0.29239399790000004,3.4,0.9400000000000001,3.527548724
2019-07-25 21:30:00,3.29,0.523,3.3313104028,0.0,0.003,0.003,3.29,0.52,3.3308407347,3.73,1.123,3.8953856035000003,0.0,0.003,0.003,3.73,1.12,3.8945217935
2019-07-25 22:00:00,3.27,0.213,3.2769298131,0.0,0.003,0.003,3.27,0.21,3.276736181,3.8,1.403,4.0507294405,0.0,0.003,0.003,3.8,1.4,4.0496913463
2019-07-25 22:30:00,3.21,0.3225,3.2261596752,0.0,0.0025,0.0025,3.21,0.32,3.2259107241000002,3.73,1.5225,4.0287598898,0.0,0.0025,0.0025,3.73,1.52,4.0278157853
2019-07-25 23:00:00,3.16,0.17300000000000001,3.1647320582,0.0,0.003,0.003,3.16,0.17,3.164569481,3.73,1.7429999999999999,4.1171530212,0.0,0.003,0.003,3.73,1.74,4.1158838662
2019-07-25 23:30:00,3.1,0.2025,3.1066068708,0.0,0.0025,0.0025,3.1,0.2,3.1064449134,3.64,1.7725,4.0486239946,0.0,0.0025,0.0025,3.64,1.77,4.0475301111
2019-07-26 00:00:00,3.0,0.4525,3.0339341209,0.0,0.0025,0.0025,3.0,0.45,3.0335622624,3.44,1.5125000000000002,3.7578260005,0.0,0.0025,0.0025,3.44,1.51,3.7568204642
2019-07-26 00:30:00,2.95,0.893,3.0821987282,0.0,0.003,0.003,2.95,0.89,3.0813308813,3.27,1.113,3.4542248045,0.0,0.003,0.003,3.27,1.11,3.45325933
2019-07-26 01:00:00,2.85,0.9225000000000001,2.9955811206,0.0,0.0025,0.0025,2.85,0.92,2.9948121811,3.12,0.9425,3.2592493384,0.0,0.0025,0.0025,3.12,0.9400000000000001,3.2585272747
2019-07-26 01:30:00,2.9699999999999998,0.9225000000000001,3.1099688503,0.0,0.0025,0.0025,2.9699999999999998,0.92,3.1092282001,3.24,0.9425,3.3743008535,0.0,0.0025,0.0025,3.24,0.9400000000000001,3.3736034147
2019-07-26 02:00:00,2.92,0.41250000000000003,2.9489924127,0.0,0.0025,0.0025,2.92,0.41000000000000003,2.948643756,3.29,1.2525,3.5203488819,0.0,0.0025,0.0025,3.29,1.25,3.5194601859
2019-07-26 02:30:00,2.8200000000000003,0.683,2.9015321815,0.0,0.003,0.003,2.8200000000000003,0.68,2.9008274682,3.13,1.043,3.2992042980000003,0.0,0.003,0.003,3.13,1.04,3.2982571155000002
2019-07-26 03:00:00,2.63,0.762,2.7381643486,0.0,0.002,0.002,2.63,0.76,2.7376084453000002,2.87,0.792,2.9772745926,0.0,0.002,0.002,2.87,0.79,2.9767431868000003
2019-07-26 03:30:00,2.6,0.7615000000000001,2.7092217056,0.0,0.0015,0.0015,2.6,0.76,2.7088004725,2.84,0.7615000000000001,2.9403200931,0.0,0.0015,0.0015,2.84,0.76,2.939931972
2019-07-26 04:00:00,2.62,0.361,2.6447534857,0.0,0.001,0.001,2.62,0.36,2.6446171746,2.98,1.311,3.2556291251,0.0,0.001,0.001,2.98,1.31,3.2552265666
2019-07-26 04:30:00,2.69,0.7010000000000001,2.7798383047,0.0,0.001,0.001,2.69,0.7000000000000001,2.7795863002,2.94,0.7010000000000001,3.0224164174,0.0,0.001,0.001,2.94,0.7000000000000001,3.0221846403
2019-07-26 05:00:00,2.74,0.7315,2.8359640777,0.0,0.0015,0.0015,2.74,0.73,2.8355775426000003,3.0,0.7315,3.0878944687,0.0,0.0015,0.0015,3.0,0.73,3.0875394734
2019-07-26 05:30:00,2.77,0.841,2.8948542278,0.0,0.001,0.001,2.77,0.84,2.8945638704,3.03,0.841,3.1445478212,0.0,0.001,0.001,3.03,0.84,3.1442805218
2019-07-26 06:00:00,2.81,0.9815,2.9764815219000003,0.0,0.0015,0.0015,2.81,0.98,2.9759872312,3.07,1.0115,3.2323416048,0.0,0.0015,0.0015,3.07,1.01,3.2318725222
2019-07-26 06:30:00,3.0005,0.9410000000000001,3.1445955622,0.0005,0.001,0.0011180340000000002,3.0,0.9400000000000001,3.1438193332,3.2805,1.011,3.4327541785,0.0005,0.001,0.0011180340000000002,3.2800000000000002,1.01,3.4319819347
2019-07-26 07:00:00,3.1215,0.9405,3.2601077436,0.0015,0.0005,0.0015811388,3.12,0.9400000000000001,3.2585272747,3.4415,1.1505,3.6287149929,0.0015,0.0005,0.0015811388,3.44,1.15,3.6271338547000003
2019-07-26 07:30:00,3.5324999999999998,1.2695,3.7536897181,0.0025,-0.0005,0.0025495098,3.5300000000000002,1.27,3.7515063641,3.8325,1.3195000000000001,4.0532871228,0.0025,-0.0005,0.0025495098,3.83,1.32,4.0510862741
2019-07-26 08:00:00,3.808,1.3785,4.0498303977,1.768,0.1085,1.7713261275,2.04,1.27,2.4030189346,4.018,1.4685000000000001,4.2779453304,1.768,0.1085,1.7713261275,2.25,1.3599999999999999,2.6290872941
2019-07-26 08:30:00,3.971,1.4805000000000001,4.2380091140000005,2.301,0.2605,2.3156988686,1.67,1.22,2.0681634365,4.121,1.5805,4.4136856764,2.301,0.2605,2.3156988686,1.82,1.32,2.2482882377
2019-07-26 09:00:00,3.8075,1.332,4.0337675007,3.0575,0.082,3.0585993935,0.75,1.25,1.4577379737,3.9075,1.422,4.1582015644,3.0575,0.082,3.0585993935,0.85,1.34,1.5868522299999999
2019-07-26 09:30:00,3.798,0.781,3.8774688909,4.328,-0.23900000000000002,4.3345939833,-0.53,1.02,1.1494781425,3.888,1.7309999999999999,4.2559258687,4.328,-0.23900000000000002,4.3345939833,-0.44,1.97,2.0185390757
2019-07-26 10:00:00,3.85,0.38,3.8687077946,4.33,-0.24,4.3366461696,-0.48,0.62,0.7840918314,3.99,2.03,4.4767175475,4.33,-0.24,4.3366461696,-0.34,2.27,2.2953213283
2019-07-26 10:30:00,3.9,1.2035,4.081471824,4.35,-0.3065,4.3607845911,-0.45,1.51,1.5756268594,3.86,1.4035,4.1072390057,4.35,-0.3065,4.3607845911,-0.49,1.71,1.7788198335
2019-07-26 11:00:00,3.834,1.272,4.0394974935,4.364,-0.328,4.376308947,-0.53,1.6,1.6854969594,3.7439999999999998,1.3820000000000001,3.9909221992,4.364,-0.328,4.376308947,-0.62,1.71,1.8189282559
2019-07-26 11:30:00,3.9845,1.32,4.1974564024,4.3445,-0.24,4.3511240214,-0.36,1.56,1.6009996877,3.8745000000000003,1.43,4.1299697638,4.3445,-0.24,4.3511240214,-0.47000000000000003,1.67,1.7348775173000002
2019-07-26 12:00:00,3.8535,1.041,3.9916341578,4.3735,-0.299,4.3837088464,-0.52,1.34,1.4373586887,3.6835,1.141,3.8561708015000002,4.3735,-0.299,4.3837088464,-0.6900000000000001,1.44,1.5967780059
2019-07-26 12:30:00,3.4965,0.9385,3.6202616618,0.4965,0.0085,0.496572754,3.0,0.93,3.1408438357,3.4765,0.9485,3.603568301,0.4965,0.0085,0.496572754,2.98,0.9400000000000001,3.1247399892
2019-07-26 13:00:00,3.218,0.812,3.3188654688,0.058,-0.018000000000000002,0.0607289058,3.16,0.8300000000000001,3.267185333,3.198,0.8220000000000001,3.3019521499,0.058,-0.018000000000000002,0.0607289058,3.14,0.84,3.2504153581
2019-07-26 13:30:00,3.0555,0.5875,3.111468544,0.0655,-0.022500000000000003,0.0692567686,2.99,0.61,3.0515897496,3.0755,1.0075,3.2363183558,0.0655,-0.022500000000000003,0.0692567686,3.01,1.03,3.1813519139
2019-07-26 14:00:00,2.9645,0.6925,3.0443088707,0.0345,-0.0175,0.0386846223,2.93,0.71,3.0147968422,2.9145000000000003,0.7325,3.0051400134,0.0345,-0.0175,0.0386846223,2.88,0.75,2.976054435
2019-07-26 14:30:00,2.984,0.6880000000000001,3.0622867273,0.054,-0.022,0.0583095189,2.93,0.71,3.0147968422,2.934,0.6880000000000001,3.0135859039,0.054,-0.022,0.0583095189,2.88,0.71,2.9662265591
2019-07-26 15:00:00,2.9675000000000002,0.6825,3.0449733168,0.0375,-0.0275,0.0465026881,2.93,0.71,3.0147968422,2.9175,0.6625,2.9917741392,0.0375,-0.0275,0.0465026881,2.88,0.6900000000000001,2.9615029968
2019-07-26 15:30:00,2.856,0.5255000000000001,2.9039432243,0.036000000000000004,-0.0245,0.0435459527,2.8200000000000003,0.55,2.8731341772,2.866,0.5555,2.919338324,0.036000000000000004,-0.0245,0.0435459527,2.83,0.58,2.8888232899
2019-07-26 16:00:00,2.8015,0.482,2.8426618248,0.0115,-0.008,0.014008925700000001,2.79,0.49,2.8327018904,2.8415,0.492,2.8837798546,0.0115,-0.008,0.014008925700000001,2.83,0.5,2.8738301968
2019-07-26 16:30:00,2.748,0.406,2.7778300884,0.018000000000000002,-0.014,0.0228035085,2.73,0.42,2.762118752,2.768,0.396,2.7961831127,0.018000000000000002,-0.014,0.0228035085,2.75,0.41000000000000003,2.7803956553
2019-07-26 17:00:00,2.735,0.4025,2.7644585817,0.225,-0.0175,0.2256795294,2.51,0.42,2.5448968545,2.755,0.3925,2.7828189395000003,0.225,-0.0175,0.2256795294,2.5300000000000002,0.41000000000000003,2.5630060476
2019-07-26 17:30:00,3.0815,0.34650000000000003,3.1009199441,4.6215,-0.47350000000000003,4.645693113,-1.54,0.8200000000000001,1.744706279,2.8715,0.4365,2.9044869599,4.6215,-0.47350000000000003,4.645693113,-1.75,0.91,1.9724603925
2019-07-26 18:00:00,3.249,0.369,3.269887154,4.759,-0.481,4.783245969,-1.51,0.85,1.7328012004,3.109,0.459,3.1426997948,4.759,-0.481,4.783245969,-1.65,0.9400000000000001,1.8989734069000002
2019-07-26 18:30:00,3.209,0.355,3.2285764665,4.749,-0.455,4.7707469017,-1.54,0.81,1.7400287354000001,3.189,0.455,3.221295702,4.749,-0.455,4.7707469017,-1.56,0.91,1.8060177186000002
2019-07-26 19:00:00,3.1615,0.3055,3.1762261412,4.7615,-0.47450000000000003,4.7850843775000005,-1.6,0.78,1.78,3.1615,0.4355,3.1913543363,4.7615,-0.47450000000000003,4.7850843775000005,-1.6,0.91,1.8406792225
2019-07-26 19:30:00,3.1635,0.043500000000000004,3.1637990612999998,4.7635000000000005,-0.3765,4.7783558365,-1.6,0.42,1.6542067585,3.2235,0.6735,3.2931071194,4.7635000000000005,-0.3765,4.7783558365,-1.54,1.05,1.8638937738
2019-07-26 20:00:00,3.0425,-0.0055000000000000005,3.0425049712,4.7625,-0.4055,4.7797318439000005,-1.72,0.4,1.7658992044000001,3.1025,0.6445000000000001,3.1687357889,4.7625,-0.4055,4.7797318439000005,-1.6600000000000001,1.05,1.9642046737
2019-07-26 20:30:00,2.664,-0.195,2.6711272901000003,0.534,0.025,0.5345848857000001,2.13,-0.22,2.1413313616,3.044,0.705,3.1245737309,0.534,0.025,0.5345848857000001,2.51,0.68,2.6004807248
2019-07-26 21:00:00,2.4505,0.6615,2.5382144314,0.0005,0.0015,0.0015811388,2.45,0.66,2.537341128,2.6205,-0.34850000000000003,2.6435719207,0.0005,0.0015,0.0015811388,2.62,-0.35000000000000003,2.6432744844
2019-07-26 21:30:00,2.13,-0.0275,2.1301775161,0.0,0.0025,0.0025,2.13,-0.03,2.1302112571,2.42,0.0125,2.4200322828,0.0,0.0025,0.0025,2.42,0.01,2.4200206611
2019-07-26 22:00:00,2.01,-0.027,2.0101813351,0.0,0.003,0.003,2.01,-0.03,2.0102238681,2.3,-0.037,2.3002975894,0.0,0.003,0.003,2.3,-0.04,2.3003477998
2019-07-26 22:30:00,1.8599999999999999,-0.0775,1.8616138832,0.0,0.0025,0.0025,1.8599999999999999,-0.08,1.8617196352,2.13,-0.08750000000000001,2.1317964842,0.0,0.0025,0.0025,2.13,-0.09,2.1319005605
2019-07-26 23:00:00,1.75,-0.11800000000000001,1.753973774,0.0,0.002,0.002,1.75,-0.12,1.7541094607,2.0,-0.128,2.0040918143,0.0,0.002,0.002,2.0,-0.13,2.0042205467
2019-07-26 23:30:00,1.6400000000000001,-0.267,1.6615923086,0.0,0.003,0.003,1.6400000000000001,-0.27,1.6620770139,1.9,-0.017,1.9000760511,0.0,0.003,0.003,1.9,-0.02,1.9001052602000001
2019-07-27 00:00:00,1.6099999999999999,-0.157,1.6176368567,0.0,0.003,0.003,1.6099999999999999,-0.16,1.6179307773,1.81,-0.197,1.8206891552000002,0.0,0.003,0.003,1.81,-0.2,1.8210161998
2019-07-27 00:30:00,1.55,-0.1575,1.5579814665,0.0,0.0025,0.0025,1.55,-0.16,1.5582361824,1.75,-0.1575,1.7570732056,0.0,0.0025,0.0025,1.75,-0.16,1.7572990639000001
2019-07-27 01:00:00,1.52,-0.1575,1.5281381646,0.0,0.0025,0.0025,1.52,-0.16,1.528397854,1.7000000000000002,-0.1575,1.7072803665,0.0,0.0025,0.0025,1.7000000000000002,-0.16,1.7075128111
2019-07-27 01:30:00,1.49,-0.158,1.4983537633,0.0,0.002,0.002,1.49,-0.16,1.4985659812,1.67,-0.158,1.6774576001,0.0,0.002,0.002,1.67,-0.16,1.677647162
2019-07-27 02:00:00,1.46,-0.1285,1.4656439711,0.0,0.0015,0.0015,1.46,-0.13,1.4657762449,1.63,-0.1585,1.6376880808,0.0,0.0015,0.0015,1.63,-0.16,1.6378339354
2019-07-27 02:30:00,1.46,-0.2185,1.476259547,0.0,0.0015,0.0015,1.46,-0.22,1.476482306,1.63,-0.0285,1.6302491373999999,0.0,0.0015,0.0015,1.63,-0.03,1.6302760502
2019-07-27 03:00:00,1.43,-0.1495,1.4377935352,0.0,0.0005,0.0005,1.43,-0.15,1.4378456106,1.58,-0.1495,1.5870571036,0.0,0.0005,0.0005,1.58,-0.15,1.5871042814
2019-07-27 03:30:00,1.4100000000000001,-0.149,1.4178508384000001,0.0,0.001,0.001,1.4100000000000001,-0.15,1.4179562758,1.58,-0.149,1.5870100819,0.0,0.001,0.001,1.58,-0.15,1.5871042814
2019-07-27 04:00:00,1.4100000000000001,-0.1495,1.4179034699,0.0,0.0005,0.0005,1.4100000000000001,-0.15,1.4179562758,1.58,-0.17950000000000002,1.5901635922000001,0.0,0.0005,0.0005,1.58,-0.18,1.5902201106
2019-07-27 04:30:00,1.35,-0.3995,1.4078708215,0.0,0.0005,0.0005,1.35,-0.4,1.408012784,1.55,0.0405,1.5505290226000001,0.0,0.0005,0.0005,1.55,0.04,1.5505160431
2019-07-27 05:00:00,1.31,-0.889,1.5831680265,0.0,0.001,0.001,1.31,-0.89,1.5837297749,1.63,0.541,1.7174344237999999,0.0,0.001,0.001,1.63,0.54,1.7171196813
2019-07-27 05:30:00,1.34,-0.889,1.6080799109,0.0,0.001,0.001,1.34,-0.89,1.60863296,1.6600000000000001,0.581,1.7587384683,0.0,0.001,0.001,1.6600000000000001,0.58,1.7584083712
2019-07-27 06:00:00,1.47,-0.8385,1.6923304199,0.0,0.0015,0.0015,1.47,-0.84,1.6930741271,1.8,0.6115,1.9010345210000001,0.0,0.0015,0.0015,1.8,0.61,1.9005525512
2019-07-27 06:30:00,1.6800000000000002,-0.3195,1.7101111806,0.0,0.0005,0.0005,1.6800000000000002,-0.32,1.7102046661,1.92,0.2605,1.9375913527000002,0.0,0.0005,0.0005,1.92,0.26,1.9375241934
