Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-27 07:00:00,1.621,-0.319,1.6520901912000001,0.001,0.001,0.0014142136,1.62,-0.32,1.6513025162,1.841,0.211,1.853052077,0.001,0.001,0.0014142136,1.8399999999999999,0.21,1.8519449236
2019-07-27 07:30:00,1.742,0.03,1.7422583046,0.002,0.0,0.002,1.74,0.03,1.7402586015,1.9020000000000001,0.02,1.9021051496,0.002,0.0,0.002,1.9,0.02,1.9001052602000001
2019-07-27 08:00:00,1.7765,-0.1145,1.7801860858,0.006500000000000001,-0.0045000000000000005,0.0079056942,1.77,-0.11,1.7734147851,1.9665,0.1355,1.9711627279,0.006500000000000001,-0.0045000000000000005,0.0079056942,1.96,0.14,1.9649936387
2019-07-27 08:30:00,1.8635000000000002,0.008,1.8635171718999999,0.0135,-0.012,0.018062391900000002,1.85,0.02,1.8501081048999999,2.0035,0.008,2.003515972,0.0135,-0.012,0.018062391900000002,1.99,0.02,1.9901005
2019-07-27 09:00:00,1.8465,-0.5125000000000001,1.9163033424,0.026500000000000003,-0.0125,0.0293001706,1.82,-0.5,1.887432118,2.0765,0.48750000000000004,2.1329576883,0.026500000000000003,-0.0125,0.0293001706,2.05,0.5,2.1100947846
2019-07-27 09:30:00,1.9405000000000001,-0.2335,1.9544980174000002,0.0505,-0.0135,0.0522733202,1.8900000000000001,-0.22,1.9027611516,2.1005,0.24650000000000002,2.1149143009,0.0505,-0.0135,0.0522733202,2.05,0.26,2.0664220285
2019-07-27 10:00:00,1.9675,0.0385,1.9678766476,0.0275,-0.0115,0.029807717100000002,1.94,0.05,1.9406442229,2.0375,0.018500000000000003,2.037583986,0.0275,-0.0115,0.029807717100000002,2.01,0.03,2.0102238681
2019-07-27 10:30:00,1.9725000000000001,0.0315,1.9727515049000002,0.0825,-0.018500000000000003,0.0845488025,1.8900000000000001,0.05,1.89066126,1.9825,0.0115,1.9825333541,0.0825,-0.018500000000000003,0.0845488025,1.9,0.03,1.9002368273
2019-07-27 11:00:00,1.9445000000000001,-0.326,1.9716379612,0.0545,-0.016,0.056800088000000006,1.8900000000000001,-0.31,1.9152545523,2.1145,0.354,2.1439277623,0.0545,-0.016,0.056800088000000006,2.06,0.37,2.0929644049
2019-07-27 11:30:00,1.8940000000000001,-0.706,2.0213045293,0.064,-0.016,0.06596969,1.83,-0.6900000000000001,1.9557607216,2.084,0.664,2.1872247255,0.064,-0.016,0.06596969,2.02,0.68,2.1313845265
2019-07-27 12:00:00,1.8235000000000001,-0.708,1.9561227594,0.10350000000000001,-0.018000000000000002,0.1050535578,1.72,-0.6900000000000001,1.8532404053,1.8435000000000001,0.662,1.9587588545,0.10350000000000001,-0.018000000000000002,0.1050535578,1.74,0.68,1.8681541691999999
2019-07-27 12:30:00,1.8565,-0.0575,1.8573902389999999,0.0965,-0.0175,0.09807395170000001,1.76,-0.04,1.7604544868,1.8065,-0.0675,1.8077606312999999,0.0965,-0.0175,0.09807395170000001,1.71,-0.05,1.710730838
2019-07-27 13:00:00,1.8425,-0.08650000000000001,1.8445293438,0.0825,-0.0165,0.08413382200000001,1.76,-0.07,1.7613914954,1.8225,-0.10650000000000001,1.8256090764000001,0.0825,-0.0165,0.08413382200000001,1.74,-0.09,1.7423260315
2019-07-27 13:30:00,1.7855,-0.08600000000000001,1.7875699287,0.0955,-0.016,0.0968310384,1.69,-0.07,1.6914490829000002,1.6755,-0.106,1.6788496806,0.0955,-0.016,0.0968310384,1.58,-0.09,1.5825612152000001
2019-07-27 14:00:00,1.6695,-0.1125,1.6732861381,0.08950000000000001,-0.0125,0.0903686893,1.58,-0.1,1.5831613942,1.4795,-0.14250000000000002,1.4863466958,0.08950000000000001,-0.0125,0.0903686893,1.3900000000000001,-0.13,1.396065901
2019-07-27 14:30:00,1.7000000000000002,-0.095,1.7026523427,0.12,-0.015,0.1209338662,1.58,-0.08,1.58202402,1.43,-0.145,1.4373325989,0.12,-0.015,0.1209338662,1.31,-0.13,1.3164345787
2019-07-27 15:00:00,1.6684999999999999,-0.066,1.6698048539,0.1285,-0.016,0.1294922778,1.54,-0.05,1.5408114745,1.3585,-0.116,1.3634435265,0.1285,-0.016,0.1294922778,1.23,-0.1,1.2340583455
2019-07-27 15:30:00,1.6215000000000002,-0.112,1.6253634209,0.1315,-0.012,0.13204639340000002,1.49,-0.1,1.4933519344000001,1.3415,-0.162,1.3512461841,0.1315,-0.012,0.13204639340000002,1.21,-0.15,1.2192620719
2019-07-27 16:00:00,1.6125,-0.131,1.6178124890999999,0.12250000000000001,-0.011,0.12299288600000001,1.49,-0.12,1.4948244044,1.3925,-0.161,1.4017764622,0.12250000000000001,-0.011,0.12299288600000001,1.27,-0.15,1.2788275881
2019-07-27 16:30:00,1.626,-0.1315,1.6313087537,0.116,-0.0115,0.11656864930000001,1.51,-0.12,1.5147607072,1.426,-0.1615,1.4351161103,0.116,-0.0115,0.11656864930000001,1.31,-0.15,1.3185598204
2019-07-27 17:00:00,1.6720000000000002,-0.091,1.6744745444,0.092,-0.011,0.0926552751,1.58,-0.08,1.58202402,1.522,-0.131,1.5276272451000001,0.092,-0.011,0.0926552751,1.43,-0.12,1.4350261322
2019-07-27 17:30:00,1.745,-0.08950000000000001,1.7472936931,0.075,-0.0095,0.07559927250000001,1.67,-0.08,1.6719150696,1.635,-0.1295,1.6401204986,0.075,-0.0095,0.07559927250000001,1.56,-0.12,1.5646085772
2019-07-27 18:00:00,1.7245,-0.11800000000000001,1.7285323977,0.0545,-0.008,0.055084026700000004,1.67,-0.11,1.6736188335,1.6745,-0.128,1.6793850809,0.0545,-0.008,0.055084026700000004,1.62,-0.12,1.6244383645
2019-07-27 18:30:00,1.6995,-0.159,1.7069215711,0.029500000000000002,-0.009000000000000001,0.030842341000000002,1.67,-0.15,1.6767229944,1.7395,-0.159,1.7467516280000002,0.029500000000000002,-0.009000000000000001,0.030842341000000002,1.71,-0.15,1.7165663401
2019-07-27 19:00:00,1.683,-0.1535,1.6899855769,0.013000000000000001,-0.0035,0.013462912,1.67,-0.15,1.6767229944,1.8130000000000002,-0.1535,1.8194865347,0.013000000000000001,-0.0035,0.013462912,1.8,-0.15,1.8062391868
2019-07-27 19:30:00,1.678,-0.152,1.6848703214,0.008,-0.002,0.0082462113,1.67,-0.15,1.6767229944,1.8479999999999999,-0.152,1.8542405453000002,0.008,-0.002,0.0082462113,1.8399999999999999,-0.15,1.8461040057
2019-07-27 20:00:00,1.6735,-0.201,1.685527588,0.0035,-0.001,0.0036400549,1.67,-0.2,1.6819334113000002,1.8635000000000002,-0.201,1.8743087392,0.0035,-0.001,0.0036400549,1.8599999999999999,-0.2,1.8707217858
2019-07-27 20:30:00,1.6315,-0.1995,1.6436521834,0.0015,0.0005,0.0015811388,1.63,-0.2,1.6422241016,1.8615,-0.1995,1.8721598489,0.0015,0.0005,0.0015811388,1.8599999999999999,-0.2,1.8707217858
2019-07-27 21:00:00,1.6,-0.2495,1.619336361,0.0,0.0005,0.0005,1.6,-0.25,1.6194134741,1.8599999999999999,-0.1995,1.8706683966000002,0.0,0.0005,0.0005,1.8599999999999999,-0.2,1.8707217858
2019-07-27 21:30:00,1.56,-0.6285000000000001,1.6818478677000002,0.0,0.0015,0.0015,1.56,-0.63,1.6824089871,1.9100000000000001,0.21150000000000002,1.9216743351,0.0,0.0015,0.0015,1.9100000000000001,0.21,1.921509823
2019-07-27 22:00:00,1.6400000000000001,-0.20850000000000002,1.6532006079000001,0.0,0.0015,0.0015,1.6400000000000001,-0.21,1.653390456,1.9100000000000001,-0.2185,1.9224573467,0.0,0.0015,0.0015,1.9100000000000001,-0.22,1.9226284092
2019-07-27 22:30:00,1.6,-0.20850000000000002,1.6135278894,0.0,0.0015,0.0015,1.6,-0.21,1.6137224049,1.8599999999999999,-0.2185,1.8727899641999999,0.0,0.0015,0.0015,1.8599999999999999,-0.22,1.8729655630000002
2019-07-27 23:00:00,1.51,-0.20850000000000002,1.5243268186,0.0,0.0015,0.0015,1.51,-0.21,1.5245327153,1.74,-0.2185,1.7536653757,0.0,0.0015,0.0015,1.74,-0.22,1.7538529015000002
2019-07-27 23:30:00,1.43,-0.20850000000000002,1.4451201507,0.0,0.0015,0.0015,1.43,-0.21,1.4453373309,1.6400000000000001,-0.2185,1.6544915382,0.0,0.0015,0.0015,1.6400000000000001,-0.22,1.6546903033
2019-07-28 00:00:00,1.37,-0.20850000000000002,1.3857749637,0.0,0.0015,0.0015,1.37,-0.21,1.386001443,1.57,-0.2185,1.5851316191,0.0,0.0015,0.0015,1.57,-0.22,1.5853390804
2019-07-28 00:30:00,1.33,-0.20850000000000002,1.3462437558,0.0,0.0015,0.0015,1.33,-0.21,1.3464768843,1.51,-0.2485,1.5303111612,0.0,0.0015,0.0015,1.51,-0.25,1.5305554547
2019-07-28 01:00:00,1.33,-0.209,1.3463212841,0.0,0.001,0.001,1.33,-0.21,1.3464768843,1.51,-0.249,1.5303924332999999,0.0,0.001,0.001,1.51,-0.25,1.5305554547
2019-07-28 01:30:00,1.29,-0.20850000000000002,1.3067410799,0.0,0.0015,0.0015,1.29,-0.21,1.3069812546000001,1.45,-0.2285,1.4678938143,0.0,0.0015,0.0015,1.45,-0.23,1.4681280598
2019-07-28 02:00:00,1.29,-0.209,1.3068209518,0.0,0.001,0.001,1.29,-0.21,1.3069812546000001,1.45,-0.229,1.46797173,0.0,0.001,0.001,1.45,-0.23,1.4681280598
2019-07-28 02:30:00,1.24,-0.209,1.2574899602,0.0,0.001,0.001,1.24,-0.21,1.2576565509,1.4,-0.229,1.418605301,0.0,0.001,0.001,1.4,-0.23,1.4187670704
2019-07-28 03:00:00,1.21,-0.209,1.2279173425,0.0,0.001,0.001,1.21,-0.21,1.2280879447,1.3599999999999999,-0.229,1.3791450250000001,0.0,0.001,0.001,1.3599999999999999,-0.23,1.3793114224
2019-07-28 03:30:00,1.21,-0.209,1.2279173425,0.0,0.001,0.001,1.21,-0.21,1.2280879447,1.34,-0.249,1.3629383698,0.0,0.001,0.001,1.34,-0.25,1.3631214179
2019-07-28 04:00:00,1.18,-0.209,1.1983659708,0.0,0.001,0.001,1.18,-0.21,1.1985407794,1.34,-0.249,1.3629383698,0.0,0.001,0.001,1.34,-0.25,1.3631214179
2019-07-28 04:30:00,1.18,-0.209,1.1983659708,0.0,0.001,0.001,1.18,-0.21,1.1985407794,1.34,-0.249,1.3629383698,0.0,0.001,0.001,1.34,-0.25,1.3631214179
2019-07-28 05:00:00,1.18,-0.209,1.1983659708,0.0,0.001,0.001,1.18,-0.21,1.1985407794,1.31,-0.279,1.3393808271,0.0,0.001,0.001,1.31,-0.28,1.3395894894
2019-07-28 05:30:00,1.18,-0.20950000000000002,1.198453274,0.0,0.0005,0.0005,1.18,-0.21,1.1985407794,1.31,-0.23950000000000002,1.3317132762,0.0,0.0005,0.0005,1.31,-0.24,1.3318032888
2019-07-28 06:00:00,1.24,-0.209,1.2574899602,0.0,0.001,0.001,1.24,-0.21,1.2576565509,1.38,-0.209,1.395736723,0.0,0.001,0.001,1.38,-0.21,1.3958868148999999
2019-07-28 06:30:00,1.4105,-0.1295,1.4164323139000001,0.0005,0.0005,0.0007071068,1.4100000000000001,-0.13,1.4159802259,1.5605,-0.1595,1.5686301349,0.0005,0.0005,0.0007071068,1.56,-0.16,1.5681836627
2019-07-28 07:00:00,1.5819999999999999,-0.17,1.5911077902000001,0.002,0.0,0.002,1.58,-0.17,1.5891192529,1.732,-0.16,1.7393746003000001,0.002,0.0,0.002,1.73,-0.16,1.7373830896
2019-07-28 07:30:00,1.665,-0.17400000000000002,1.674067203,0.005,-0.004,0.0064031242000000006,1.6600000000000001,-0.17,1.6686821147000002,1.815,-0.164,1.8223943042,0.005,-0.004,0.0064031242000000006,1.81,-0.16,1.8170580618
2019-07-28 08:00:00,1.683,-0.281,1.7062971605000001,0.023,-0.011,0.025495097600000002,1.6600000000000001,-0.27,1.6818144963,1.833,-0.041,1.8334584806,0.023,-0.011,0.025495097600000002,1.81,-0.03,1.8102486017000001
2019-07-28 08:30:00,1.779,-0.10200000000000001,1.7819217155,0.049,-0.012,0.050447993000000003,1.73,-0.09,1.7323394587,1.859,-0.122,1.8629989265,0.049,-0.012,0.050447993000000003,1.81,-0.11,1.8133394608
2019-07-28 09:00:00,1.889,-0.17350000000000002,1.8969510405,0.079,-0.0135,0.08014518080000001,1.81,-0.16,1.8170580618,1.949,0.006500000000000001,1.9490108389,0.079,-0.0135,0.08014518080000001,1.87,0.02,1.8701069488000002
2019-07-28 09:30:00,1.9625,-0.063,1.9635109498,0.0925,-0.013000000000000001,0.0934090467,1.87,-0.05,1.8706683298,2.0025,-0.073,2.003830145,0.0925,-0.013000000000000001,0.0934090467,1.9100000000000001,-0.06,1.910942176
2019-07-28 10:00:00,1.834,-0.064,1.8351163450999999,0.114,-0.014,0.1148564321,1.72,-0.05,1.7207265907,1.814,-0.074,1.8155087441000002,0.114,-0.014,0.1148564321,1.7000000000000002,-0.06,1.7010584940000002
2019-07-28 10:30:00,1.8635000000000002,-0.0635,1.8645815885,0.10350000000000001,-0.0135,0.1043767215,1.76,-0.05,1.760710084,1.8035,-0.07350000000000001,1.8049970914,0.10350000000000001,-0.0135,0.1043767215,1.7000000000000002,-0.06,1.7010584940000002
2019-07-28 11:00:00,1.851,-0.064,1.8521060985000002,0.091,-0.014,0.0920706251,1.76,-0.05,1.760710084,1.831,-0.10400000000000001,1.8339511989,0.091,-0.014,0.0920706251,1.74,-0.09,1.7423260315
2019-07-28 11:30:00,1.845,-0.105,1.8479853896,0.115,-0.015,0.115974135,1.73,-0.09,1.7323394587,1.7850000000000001,-0.105,1.7880855684,0.115,-0.015,0.115974135,1.67,-0.09,1.6724233914000002
2019-07-28 12:00:00,1.8639999999999999,-0.10350000000000001,1.8668712462000001,0.134,-0.0135,0.1346783205,1.73,-0.09,1.7323394587,1.744,-0.12350000000000001,1.7483673097999999,0.134,-0.0135,0.1346783205,1.6099999999999999,-0.11,1.6137533888000002
2019-07-28 12:30:00,1.8515000000000001,-0.10300000000000001,1.8543627612,0.12150000000000001,-0.013000000000000001,0.12219349410000001,1.73,-0.09,1.7323394587,1.7315,-0.123,1.7358632579000002,0.12150000000000001,-0.013000000000000001,0.12219349410000001,1.6099999999999999,-0.11,1.6137533888000002
2019-07-28 13:00:00,1.8525,-0.10300000000000001,1.8553612182,0.12250000000000001,-0.013000000000000001,0.12318786470000001,1.73,-0.09,1.7323394587,1.7325,-0.123,1.7368607457,0.12250000000000001,-0.013000000000000001,0.12318786470000001,1.6099999999999999,-0.11,1.6137533888000002
2019-07-28 13:30:00,1.8225,-0.10250000000000001,1.8253800974,0.12250000000000001,-0.0125,0.1231361036,1.7000000000000002,-0.09,1.7023806860000001,1.7325,-0.12250000000000001,1.7368254086000001,0.12250000000000001,-0.0125,0.1231361036,1.6099999999999999,-0.11,1.6137533888000002
2019-07-28 14:00:00,1.74,-0.10450000000000001,1.7431351783,0.13,-0.0145,0.1308061543,1.6099999999999999,-0.09,1.6125135658,1.6,-0.1245,1.6048365182,0.13,-0.0145,0.1308061543,1.47,-0.11,1.4741099009
2019-07-28 14:30:00,1.6285,-0.713,1.7777461152,0.1285,-0.013000000000000001,0.1291559135,1.5,-0.7000000000000001,1.6552945357,1.5385,0.427,1.5966562717000001,0.1285,-0.013000000000000001,0.1291559135,1.4100000000000001,0.44,1.4770578865
2019-07-28 15:00:00,1.5615,-0.882,1.7933784458000002,0.1115,-0.012,0.1121438808,1.45,-0.87,1.6909760495000001,1.5615,0.578,1.6650424169,0.1115,-0.012,0.1121438808,1.45,0.59,1.5654392355
2019-07-28 15:30:00,1.637,-0.882,1.8594872949,0.107,-0.012,0.10767079460000001,1.53,-0.87,1.7600568173000002,1.597,0.578,1.6983795218000002,0.107,-0.012,0.10767079460000001,1.49,0.59,1.6025604513
2019-07-28 16:00:00,1.6435,-0.212,1.6571168485999999,0.1135,-0.012,0.1141325983,1.53,-0.2,1.5430165262000002,1.5434999999999999,-0.092,1.5462393896000002,0.1135,-0.012,0.1141325983,1.43,-0.08,1.4322360141
2019-07-28 16:30:00,1.6764999999999999,-0.1515,1.6833313696,0.0965,-0.0115,0.09718281740000001,1.58,-0.14,1.5861904047,1.5865,-0.1715,1.5957426171,0.0965,-0.0115,0.09718281740000001,1.49,-0.16,1.4985659812
2019-07-28 17:00:00,1.7055,-0.1995,1.7171285625000001,0.0755,-0.0095,0.0760953349,1.63,-0.19,1.6410362580000002,1.6455000000000002,-0.1395,1.6514025857,0.0755,-0.0095,0.0760953349,1.57,-0.13,1.5753729717
2019-07-28 17:30:00,1.7185000000000001,-0.149,1.724947318,0.0685,-0.009000000000000001,0.0690887111,1.65,-0.14,1.6559287424,1.7585000000000002,-0.159,1.7656735967000001,0.0685,-0.009000000000000001,0.0690887111,1.69,-0.15,1.6966437457999999
2019-07-28 18:00:00,1.7730000000000001,-0.28850000000000003,1.7963188051999999,0.043000000000000003,-0.0085,0.0438320659,1.73,-0.28,1.7525124821,1.923,0.0815,1.9247262792000002,0.043000000000000003,-0.0085,0.0438320659,1.88,0.09,1.8821530225
2019-07-28 18:30:00,1.758,-0.1015,1.7609276675,0.028,-0.0115,0.030269621700000002,1.73,-0.09,1.7323394587,1.908,-0.0915,1.9101927259,0.028,-0.0115,0.030269621700000002,1.88,-0.08,1.8817013578
2019-07-28 19:00:00,1.7435,-0.0955,1.7461135416,0.0135,-0.0055000000000000005,0.0145773797,1.73,-0.09,1.7323394587,1.9535,-0.0855,1.9553701696,0.0135,-0.0055000000000000005,0.0145773797,1.94,-0.08,1.9416487839
2019-07-28 19:30:00,1.766,-0.0915,1.7683688105000002,0.006,-0.0015,0.0061846584,1.76,-0.09,1.7622996340000001,1.966,-0.0815,1.9676885551,0.006,-0.0015,0.0061846584,1.96,-0.08,1.9616319736
2019-07-28 20:00:00,1.7615,-0.14,1.7670546822,0.0015,0.0,0.0015,1.76,-0.14,1.7655594014,1.9915,-0.12,1.9951120896,0.0015,0.0,0.0015,1.99,-0.12,1.9936148073000002
2019-07-28 20:30:00,1.6615,-0.53,1.7439845900000002,0.0015,0.0,0.0015,1.6600000000000001,-0.53,1.7425555945000002,1.9915,0.23,2.0047374516,0.0015,0.0,0.0015,1.99,0.23,2.0032473637
2019-07-28 21:00:00,1.7000000000000002,-0.17950000000000002,1.7094502771,0.0,0.0005,0.0005,1.7000000000000002,-0.18,1.7095028517,1.9500000000000002,-0.17950000000000002,1.9582441753,0.0,0.0005,0.0005,1.9500000000000002,-0.18,1.9582900704
2019-07-28 21:30:00,1.6400000000000001,-0.5785,1.7390406119000001,0.0,0.0015,0.0015,1.6400000000000001,-0.58,1.7395401691,1.98,0.21150000000000002,1.991263983,0.0,0.0015,0.0015,1.98,0.21,1.9911052207000002
2019-07-28 22:00:00,1.6400000000000001,-0.9185000000000001,1.8796920625,0.0,0.0015,0.0015,1.6400000000000001,-0.92,1.8804254838,2.05,0.5515,2.1228877149,0.0,0.0015,0.0015,2.05,0.55,2.1224985277
2019-07-28 22:30:00,1.5899999999999999,-0.9185000000000001,1.8362304458,0.0,0.0015,0.0015,1.5899999999999999,-0.92,1.8369812193000001,2.01,0.5515,2.0842869884,0.0,0.0015,0.0015,2.01,0.55,2.0838905921
2019-07-28 23:00:00,1.5,-0.919,1.7591364359,0.0,0.001,0.001,1.5,-0.92,1.7596590579,1.8900000000000001,0.551,1.9686800146,0.0,0.001,0.001,1.8900000000000001,0.55,1.9684003658
2019-07-28 23:30:00,1.46,-0.7685000000000001,1.6499067398,0.0,0.0015,0.0015,1.46,-0.77,1.6506059493,1.81,0.4315,1.8607235824,0.0,0.0015,0.0015,1.81,0.43,1.860376306
2019-07-29 00:00:00,1.46,-0.1585,1.4685783091,0.0,0.0015,0.0015,1.46,-0.16,1.4687409574,1.63,-0.1885,1.6408632637,0.0,0.0015,0.0015,1.63,-0.19,1.6410362580000002
2019-07-29 00:30:00,1.38,-0.1585,1.3890724423,0.0,0.0015,0.0015,1.38,-0.16,1.3892443989,1.54,-0.1885,1.5514935546,0.0,0.0015,0.0015,1.54,-0.19,1.5516765127
2019-07-29 01:00:00,1.29,-0.6185,1.4306090486,0.0,0.0015,0.0015,1.29,-0.62,1.4312581877000001,1.54,0.21150000000000002,1.5544556121,0.0,0.0015,0.0015,1.54,0.21,1.5542522318
2019-07-29 01:30:00,1.21,-0.929,1.5254969682000001,0.0,0.001,0.001,1.21,-0.93,1.5261061562,1.54,0.541,1.6322625402000002,0.0,0.001,0.001,1.54,0.54,1.6319313710999999
2019-07-29 02:00:00,1.26,-0.3185,1.2996315824,0.0,0.0015,0.0015,1.26,-0.32,1.3,1.45,-0.0785,1.4521233591,0.0,0.0015,0.0015,1.45,-0.08,1.4522052197
2019-07-29 02:30:00,1.26,-0.209,1.2772161133,0.0,0.001,0.001,1.26,-0.21,1.2773801314,1.42,-0.249,1.4416660501,0.0,0.001,0.001,1.42,-0.25,1.4418391034
2019-07-29 03:00:00,1.26,-0.1885,1.2740220759,0.0,0.0015,0.0015,1.26,-0.19,1.2742448744,1.3900000000000001,-0.2285,1.4086561859,0.0,0.0015,0.0015,1.3900000000000001,-0.23,1.4089002804000001
2019-07-29 03:30:00,1.21,-0.3385,1.2564562269000001,0.0,0.0015,0.0015,1.21,-0.34,1.2568611697,1.3900000000000001,-0.0985,1.3934856476,0.0,0.0015,0.0015,1.3900000000000001,-0.1,1.3935924799000001
2019-07-29 04:00:00,1.12,-0.9485,1.4676689852,0.0,0.0015,0.0015,1.12,-0.9500000000000001,1.4686388256,1.43,0.5015000000000001,1.5153884815,0.0,0.0015,0.0015,1.43,0.5,1.5148927355000001
2019-07-29 04:30:00,1.12,-0.899,1.4361758249,0.0,0.001,0.001,1.12,-0.9,1.4368020045,1.43,0.431,1.4935397551,0.0,0.001,0.001,1.43,0.43,1.4932514859000001
2019-07-29 05:00:00,1.24,-0.169,1.2514635432,0.0,0.001,0.001,1.24,-0.17,1.2515989773,1.38,-0.229,1.3988713308,0.0,0.001,0.001,1.38,-0.23,1.399035382
2019-07-29 05:30:00,1.24,-0.169,1.2514635432,0.0,0.001,0.001,1.24,-0.17,1.2515989773,1.38,-0.229,1.3988713308,0.0,0.001,0.001,1.38,-0.23,1.399035382
2019-07-29 06:00:00,1.33,-0.1685,1.3406312879,0.0,0.0015,0.0015,1.33,-0.17,1.3408206442,1.49,-0.17850000000000002,1.5006539408,0.0,0.0015,0.0015,1.49,-0.18,1.500833102
2019-07-29 06:30:00,1.6505,-0.019,1.6506093572,0.0005,0.001,0.0011180340000000002,1.65,-0.02,1.6501212077,1.8405,-0.029,1.8407284563,0.0005,0.001,0.0011180340000000002,1.8399999999999999,-0.03,1.840244549
2019-07-29 07:00:00,1.7815,-0.2595,1.8003006692999999,0.0015,0.0005,0.0015811388,1.78,-0.26,1.7988885457000001,2.0515,0.35050000000000003,2.0812262011,0.0015,0.0005,0.0015811388,2.05,0.35000000000000003,2.0796634343
2019-07-29 07:30:00,1.9855,0.107,1.9883810626,0.0055000000000000005,-0.003,0.0062649820000000005,1.98,0.11,1.9830532015000002,2.1855,0.127,2.1891868924,0.0055000000000000005,-0.003,0.0062649820000000005,2.18,0.13,2.1838727069
2019-07-29 08:00:00,2.073,-0.2275,2.0854460554,0.013000000000000001,-0.0175,0.0218002294,2.06,-0.21,2.0706762181,2.3529999999999998,0.5825,2.424028723,0.013000000000000001,-0.0175,0.0218002294,2.34,0.6000000000000001,2.4156986567
2019-07-29 08:30:00,2.085,-0.521,2.1491081871,0.025,-0.021,0.0326496554,2.06,-0.5,2.1198113124,2.415,0.9590000000000001,2.5984429953,0.025,-0.021,0.0326496554,2.39,0.98,2.5831182706
2019-07-29 09:00:00,2.3145,0.2495,2.3279090403,0.044500000000000005,-0.0205,0.048994897700000005,2.27,0.27,2.2860008749,2.3845,0.2595,2.3985788501,0.044500000000000005,-0.0205,0.048994897700000005,2.34,0.28,2.3566925977
2019-07-29 09:30:00,2.3295,0.272,2.3453260434,0.059500000000000004,-0.028,0.06575902980000001,2.27,0.30000000000000004,2.2897379763,2.3395,0.272,2.3552588499000002,0.059500000000000004,-0.028,0.06575902980000001,2.2800000000000002,0.30000000000000004,2.2996521476
2019-07-29 10:00:00,2.455,0.2665,2.4694224527,0.065,-0.0335,0.0731248932,2.39,0.30000000000000004,2.4087548651,2.455,0.2665,2.4694224527,0.065,-0.0335,0.0731248932,2.39,0.30000000000000004,2.4087548651
2019-07-29 10:30:00,2.467,0.216,2.4764379660999998,0.027,-0.034,0.0434165867,2.44,0.25,2.4527739398,2.527,0.20600000000000002,2.5353826141,0.027,-0.034,0.0434165867,2.5,0.24,2.5114935795
2019-07-29 11:00:00,2.532,0.268,2.5461437509,0.052000000000000005,-0.032,0.061057350100000005,2.48,0.30000000000000004,2.4980792622,2.502,0.248,2.5142609252,0.052000000000000005,-0.032,0.061057350100000005,2.45,0.28,2.4659480934999998
2019-07-29 11:30:00,2.5955,0.266,2.6090949101,0.0555,-0.034,0.06508648090000001,2.54,0.30000000000000004,2.5576551761,2.5355,0.246,2.5474057882,0.0555,-0.034,0.06508648090000001,2.48,0.28,2.4957563984
2019-07-29 12:00:00,2.5625,0.3035,2.5804105294,0.022500000000000003,-0.026500000000000003,0.034763486600000004,2.54,0.33,2.5613473017,2.5625,0.3035,2.5804105294,0.022500000000000003,-0.026500000000000003,0.034763486600000004,2.54,0.33,2.5613473017
2019-07-29 12:30:00,2.488,0.18150000000000002,2.4946114427,0.068,-0.0385,0.078142498,2.42,0.22,2.4299794238,2.428,0.4015,2.4609726228,0.068,-0.0385,0.078142498,2.36,0.44,2.4006665741
2019-07-29 13:00:00,2.4675000000000002,0.213,2.4766762505,0.0775,-0.037,0.08587927570000001,2.39,0.25,2.4030397417,2.3175,0.213,2.327267765,0.0775,-0.037,0.08587927570000001,2.24,0.25,2.2539077177
2019-07-29 13:30:00,2.2765,0.217,2.2868190243,0.0665,-0.033,0.0742377936,2.21,0.25,2.2240953217,2.2065,0.217,2.2171448419,0.0665,-0.033,0.0742377936,2.14,0.25,2.154553318
2019-07-29 14:00:00,2.145,0.057,2.145757209,0.075,-0.033,0.0819390017,2.07,0.09,2.071955598,2.025,0.28700000000000003,2.0452369056,0.075,-0.033,0.0819390017,1.9500000000000002,0.32,1.9760819821000002
2019-07-29 14:30:00,2.0945,-0.07150000000000001,2.0957200433,0.0745,-0.0315,0.0808857219,2.02,-0.04,2.0203960008,1.9945,0.3985,2.0339204753,0.0745,-0.0315,0.0808857219,1.92,0.43,1.9675619431
2019-07-29 15:00:00,2.23,0.2245,2.2412720161,0.03,-0.0155,0.033767588,2.2,0.24,2.213052191,2.18,0.21450000000000002,2.1905273908,0.03,-0.0155,0.033767588,2.15,0.23,2.1622673285
2019-07-29 15:30:00,2.2605,0.186,2.2681393806,0.030500000000000003,-0.024,0.0388104367,2.23,0.21,2.2398660674,2.1805,0.166,2.1868096053,0.030500000000000003,-0.024,0.0388104367,2.15,0.19,2.1583790214
2019-07-29 16:00:00,2.1390000000000002,0.096,2.141153194,0.039,-0.024,0.0457930126,2.1,0.12,2.1034257772,2.049,0.166,2.0557132582,0.039,-0.024,0.0457930126,2.01,0.19,2.0189601284
2019-07-29 16:30:00,2.1035,0.0285,2.1036930622,0.0035,-0.0015,0.0038078866,2.1,0.03,2.1002142748,2.2435,0.0785,2.2448729363,0.0035,-0.0015,0.0038078866,2.24,0.08,2.2414281162
2019-07-29 17:00:00,2.0965,0.008,2.0965152635,0.0765,-0.002,0.0765261393,2.02,0.01,2.0200247523,2.2965,0.038,2.2968143699,0.0765,-0.002,0.0765261393,2.22,0.04,2.2203603311
2019-07-29 17:30:00,2.4265,-0.191,2.4340055978,4.3565000000000005,-0.391,4.3740111168,-1.9300000000000002,0.2,1.9403350226,2.4665,0.189,2.4737306341,4.3565000000000005,-0.391,4.3740111168,-1.8900000000000001,0.58,1.9769926656
2019-07-29 18:00:00,2.475,-0.145,2.4792438363000002,4.745,-0.47500000000000003,4.76871576,-2.27,0.33,2.2938613733,2.505,0.155,2.5097908279,4.745,-0.47500000000000003,4.76871576,-2.24,0.63,2.3269078194
2019-07-29 18:30:00,2.4845,-0.2195,2.4941773193,4.7545,-0.3795,4.7696216307,-2.27,0.16,2.2756317804,2.5745,0.2005,2.5822955873,4.7545,-0.3795,4.7696216307,-2.18,0.58,2.2558368735
2019-07-29 19:00:00,2.482,-0.0815,2.4833377237,4.782,-0.4015,4.7988255074,-2.3,0.32,2.3221541723,2.532,0.0285,2.5321603917999997,4.782,-0.4015,4.7988255074,-2.25,0.43,2.2907204107
2019-07-29 19:30:00,2.3995,-0.08,2.4008332408,4.7895,-0.44,4.8096684137,-2.39,0.36,2.4169609016,2.3995,0.04,2.3998333796,4.7895,-0.44,4.8096684137,-2.39,0.48,2.4377243486
2019-07-29 20:00:00,2.0745,-0.076,2.0758916759,0.5245000000000001,0.004,0.5245152524,1.55,-0.08,1.552063143,2.3445,-0.046,2.3449512255,0.5245000000000001,0.004,0.5245152524,1.82,-0.05,1.8206866836
2019-07-29 20:30:00,1.9505,-0.0775,1.9520390620999999,0.0005,0.0025,0.0025495098,1.9500000000000002,-0.08,1.9516403357,2.2305,-0.0675,2.231521118,0.0005,0.0025,0.0025495098,2.23,-0.07,2.2310983842
2019-07-29 21:00:00,1.87,-0.2975,1.8935168998,0.0,0.0025,0.0025,1.87,-0.30000000000000004,1.8939112968,2.21,0.17250000000000001,2.2167219605,0.0,0.0025,0.0025,2.21,0.17,2.2165288178
2019-07-29 21:30:00,1.8399999999999999,-0.47700000000000004,1.9008232427,0.0,0.003,0.003,1.8399999999999999,-0.48,1.9015782918,2.21,0.423,2.2501175525,0.0,0.003,0.003,2.21,0.42,2.2495555117
2019-07-29 22:00:00,1.8900000000000001,-0.0565,1.890844322,0.0,0.0035,0.0035,1.8900000000000001,-0.06,1.8909521411,2.16,-0.0465,2.1605004629,0.0,0.0035,0.0035,2.16,-0.05,2.1605786262
2019-07-29 22:30:00,1.8,-0.057,1.8009022739,0.0,0.003,0.003,1.8,-0.06,1.8009997224,2.05,-0.067,2.0510945858,0.0,0.003,0.003,2.05,-0.07,2.0511947738
2019-07-29 23:00:00,1.6400000000000001,-0.5165000000000001,1.7194104367,0.0,0.0035,0.0035,1.6400000000000001,-0.52,1.7204650533999999,1.98,0.3835,2.0167975233,0.0,0.0035,0.0035,1.98,0.38,2.0161349161
2019-07-29 23:30:00,1.57,-0.1265,1.5750880134,0.0,0.0035,0.0035,1.57,-0.13,1.5753729717,1.77,-0.14650000000000002,1.7760524345,0.0,0.0035,0.0035,1.77,-0.15,1.7763445612000002
2019-07-30 00:00:00,1.53,-0.1265,1.5352205868,0.0,0.0035,0.0035,1.53,-0.13,1.5355129436000001,1.71,-0.14650000000000002,1.7162640384999999,0.0,0.0035,0.0035,1.71,-0.15,1.7165663401
2019-07-30 00:30:00,1.45,-0.1265,1.4555075575,0.0,0.0035,0.0035,1.45,-0.13,1.4558159224,1.62,-0.14650000000000002,1.6266106633000001,0.0,0.0035,0.0035,1.62,-0.15,1.6269296236000002
2019-07-30 01:00:00,1.3900000000000001,-0.097,1.3933804218999999,0.0,0.003,0.003,1.3900000000000001,-0.1,1.3935924799000001,1.56,-0.147,1.5669106548,0.0,0.003,0.003,1.56,-0.15,1.5671949464
2019-07-30 01:30:00,1.35,-0.138,1.3570350032,0.0,0.002,0.002,1.35,-0.14,1.3572398462,1.51,-0.148,1.5172356442,0.0,0.002,0.002,1.51,-0.15,1.5174320413
2019-07-30 02:00:00,1.3,-0.518,1.3994013006000001,0.0,0.002,0.002,1.3,-0.52,1.4001428499,1.55,0.28200000000000003,1.5754440644,0.0,0.002,0.002,1.55,0.28,1.5750872992
2019-07-30 02:30:00,1.24,-0.848,1.5022330045999999,0.0,0.002,0.002,1.24,-0.85,1.5033628970000001,1.55,0.532,1.6387568459000001,0.0,0.002,0.002,1.55,0.53,1.6381086655
2019-07-30 03:00:00,1.24,-0.878,1.5193696061000002,0.0,0.002,0.002,1.24,-0.88,1.5205262247,1.55,0.602,1.6628000481,0.0,0.002,0.002,1.55,0.6000000000000001,1.6620770139
2019-07-30 03:30:00,1.21,-0.879,1.4955738029,0.0,0.001,0.001,1.21,-0.88,1.496161756,1.52,0.601,1.6345032885,0.0,0.001,0.001,1.52,0.6000000000000001,1.6341358573
2019-07-30 04:00:00,1.25,-0.878,1.5275418161,0.0,0.002,0.002,1.25,-0.88,1.5286922515999999,1.55,0.602,1.6628000481,0.0,0.002,0.002,1.55,0.6000000000000001,1.6620770139
2019-07-30 04:30:00,1.19,-0.8785000000000001,1.4791424036,0.0,0.0015,0.0015,1.19,-0.88,1.4800337834000001,1.51,0.6015,1.6253929525,0.0,0.0015,0.0015,1.51,0.6000000000000001,1.6248384535
2019-07-30 05:00:00,1.19,-0.878,1.4788454956,0.0,0.002,0.002,1.19,-0.88,1.4800337834000001,1.51,0.602,1.6255780510000002,0.0,0.002,0.002,1.51,0.6000000000000001,1.6248384535
2019-07-30 05:30:00,1.26,-0.848,1.5187837239,0.0,0.002,0.002,1.26,-0.85,1.5199013126,1.58,0.632,1.7017120791,0.0,0.002,0.002,1.58,0.63,1.7009703112999999
2019-07-30 06:00:00,1.3900000000000001,-0.40850000000000003,1.4487830238,0.0,0.0015,0.0015,1.3900000000000001,-0.41000000000000003,1.4492066795,1.62,0.2215,1.6350725519,0.0,0.0015,0.0015,1.62,0.22,1.6348700254000001
2019-07-30 06:30:00,1.73,-0.2975,1.7553934744,0.0,0.0025,0.0025,1.73,-0.30000000000000004,1.7558188973000002,2.01,0.49250000000000005,2.0694579604,0.0,0.0025,0.0025,2.01,0.49,2.0688644228
2019-07-30 07:00:00,1.92,0.12250000000000001,1.9239039087,0.0,0.0025,0.0025,1.92,0.12,1.923746345,2.12,0.10250000000000001,2.1224764427,0.0,0.0025,0.0025,2.12,0.1,2.1223571801
2019-07-30 07:30:00,1.98,-0.47900000000000004,2.0371158534,0.0,0.001,0.001,1.98,-0.48,2.0373512216,2.34,0.801,2.4732975963,0.0,0.001,0.001,2.34,0.8,2.4729739182
2019-07-30 08:00:00,2.1805,0.211,2.1906851097,0.0005,0.001,0.0011180340000000002,2.18,0.21,2.1900913223,2.3405,0.211,2.3499917553,0.0005,0.001,0.0011180340000000002,2.34,0.21,2.3494041798
2019-07-30 08:30:00,2.2800000000000002,-0.128,2.2835901559,0.0,0.002,0.002,2.2800000000000002,-0.13,2.2837031331,2.63,0.6920000000000001,2.719515398,0.0,0.002,0.002,2.63,0.6900000000000001,2.7190071717
2019-07-30 09:00:00,2.42,0.2315,2.4310475623,0.0,0.0015,0.0015,2.42,0.23,2.4309051812,2.7199999999999998,0.4015,2.7494730859,0.0,0.0015,0.0015,2.7199999999999998,0.4,2.7492544444
2019-07-30 09:30:00,2.6805,0.391,2.7088671525,0.0005,0.001,0.0011180340000000002,2.68,0.39,2.7082282031,3.0005,0.421,3.0298912934,0.0005,0.001,0.0011180340000000002,3.0,0.42,3.0292573347
2019-07-30 10:00:00,2.621,0.35100000000000003,2.6443982302,0.001,0.001,0.0014142136,2.62,0.35000000000000003,2.6432744844,2.911,0.381,2.935827311,0.001,0.001,0.0014142136,2.91,0.38,2.9347061182000003
2019-07-30 10:30:00,2.5825,0.3105,2.6010990946,0.0025,0.0005,0.0025495098,2.58,0.31,2.598557292,2.8225,0.3305,2.8417840347,0.0025,0.0005,0.0025495098,2.8200000000000003,0.33,2.8392428568
2019-07-30 11:00:00,2.4825,-0.0395,2.4828142299,0.0025,0.0005,0.0025495098,2.48,-0.04,2.4803225597000003,2.7825,0.5805,2.8424085737,0.0025,0.0005,0.0025495098,2.7800000000000002,0.58,2.8398591514
2019-07-30 11:30:00,2.613,-0.0405,2.6133138445,0.003,-0.0005,0.0030413813000000002,2.61,-0.04,2.6103064954,2.963,0.7995,3.06896876,0.003,-0.0005,0.0030413813000000002,2.96,0.8,3.0662028635
2019-07-30 12:00:00,2.7439999999999998,0.3885,2.7713657734,0.004,-0.0015,0.0042720019,2.74,0.39,2.7676163029,2.964,0.3885,2.9893524801,0.004,-0.0015,0.0042720019,2.96,0.39,2.9855820203
2019-07-30 12:30:00,2.773,0.029,2.7731516366999998,0.003,-0.001,0.0031622777,2.77,0.03,2.7701624501,3.073,0.799,3.175174011,0.003,-0.001,0.0031622777,3.07,0.8,3.1725226556
2019-07-30 13:00:00,2.734,0.364,2.7581247252,0.004,-0.006,0.007211102600000001,2.73,0.37,2.7549591649,2.864,0.364,2.8870386211,0.004,-0.006,0.007211102600000001,2.86,0.37,2.8838342532
2019-07-30 13:30:00,2.745,0.391,2.7727073412000003,0.035,-0.019,0.0398246155,2.71,0.41000000000000003,2.7408392875,2.715,0.381,2.7416028159,0.035,-0.019,0.0398246155,2.68,0.4,2.7096863287
2019-07-30 14:00:00,2.7195,0.418,2.751436761,0.0395,-0.022,0.045213383,2.68,0.44,2.7158792314999998,2.6595,0.40800000000000003,2.6906141028,0.0395,-0.022,0.045213383,2.62,0.43,2.6550517886
2019-07-30 14:30:00,2.794,0.3885,2.8208807578,0.004,-0.0015,0.0042720019,2.79,0.39,2.8171261953,2.8040000000000003,0.3985,2.832175533,0.004,-0.0015,0.0042720019,2.8,0.4,2.8284271247
2019-07-30 15:00:00,2.6545,0.0175,2.6545576844000003,0.0045000000000000005,-0.0025,0.0051478151000000005,2.65,0.02,2.6500754706,2.8045,0.7675000000000001,2.9076238581,0.0045000000000000005,-0.0025,0.0051478151000000005,2.8,0.77,2.9039455918
2019-07-30 15:30:00,2.4925,-0.031,2.4926927709,0.0025,-0.001,0.0026925824,2.49,-0.03,2.4901807163000003,2.6725,0.429,2.7067133668,0.0025,-0.001,0.0026925824,2.67,0.43,2.704403816
2019-07-30 16:00:00,2.4135,-0.2715,2.4287228125,0.0035,-0.0015,0.0038078866,2.41,-0.27,2.4250773184,2.5535,0.5685,2.6160188264,0.0035,-0.0015,0.0038078866,2.55,0.5700000000000001,2.6129293906
2019-07-30 16:30:00,2.271,-0.6055,2.3503342847,0.031,-0.0155,0.034659053700000005,2.24,-0.59,2.316398066,2.471,0.9045000000000001,2.6313421005,0.031,-0.0155,0.034659053700000005,2.44,0.92,2.6076809621
2019-07-30 17:00:00,2.072,-0.721,2.1938607522,0.162,-0.011,0.1623730273,1.9100000000000001,-0.71,2.037694776,2.382,0.789,2.5092718067,0.162,-0.011,0.1623730273,2.22,0.8,2.359745749
2019-07-30 17:30:00,2.376,-0.4605,2.4202140918,4.216,-0.2705,4.224668774,-1.8399999999999999,-0.19,1.8497837711,2.476,0.41950000000000004,2.5112857763000003,4.216,-0.2705,4.224668774,-1.74,0.6900000000000001,1.8718172988
2019-07-30 18:00:00,2.529,-0.0455,2.5294092690000003,4.619,-0.4055,4.6367651709,-2.09,0.36,2.1207781591,2.559,0.044500000000000005,2.5593868895,4.619,-0.4055,4.6367651709,-2.06,0.45,2.1085777197
2019-07-30 18:30:00,2.502,-0.0695,2.5029650916,4.632,-0.3295,4.6437047979,-2.13,0.26,2.1458098704,2.472,0.0105,2.4720222997,4.632,-0.3295,4.6437047979,-2.16,0.34,2.1865955273
2019-07-30 19:00:00,2.4915000000000003,-0.069,2.4924552654,4.5915,-0.299,4.6012251901,-2.1,0.23,2.1125576915,2.5415,0.021,2.5415867583000002,4.5915,-0.299,4.6012251901,-2.05,0.32,2.0748252939
2019-07-30 19:30:00,2.416,-0.0935,2.4178085636,4.666,-0.3635,4.6801376315,-2.25,0.27,2.2661420962,2.466,0.006500000000000001,2.4660085665,4.666,-0.3635,4.6801376315,-2.2,0.37,2.2308966807
2019-07-30 20:00:00,2.111,-0.0855,2.1127307566,0.491,0.0145,0.4912140572,1.62,-0.1,1.6230834852,2.391,-0.0855,2.392528213,0.491,0.0145,0.4912140572,1.9,-0.1,1.902629759
2019-07-30 20:30:00,1.9905,-0.068,1.9916611785,0.0005,0.002,0.0020615528,1.99,-0.07,1.9912307752,2.2805,-0.068,2.2815135875,0.0005,0.002,0.0020615528,2.2800000000000002,-0.07,2.2810743083
2019-07-30 21:00:00,1.94,-0.0675,1.9411739361,0.0,0.0025,0.0025,1.94,-0.07,1.9412624757999999,2.23,-0.0675,2.2310213468,0.0,0.0025,0.0025,2.23,-0.07,2.2310983842
2019-07-30 21:30:00,1.9100000000000001,-0.0675,1.9111923634,0.0,0.0025,0.0025,1.9100000000000001,-0.07,1.9112822921000001,2.23,-0.08750000000000001,2.2317159878,0.0,0.0025,0.0025,2.23,-0.09,2.2318154046
2019-07-30 22:00:00,1.88,-0.0665,1.8811757627,0.0,0.0035,0.0035,1.88,-0.07,1.8813027401,2.17,-0.08650000000000001,2.1717233364,0.0,0.0035,0.0035,2.17,-0.09,2.1718655575
2019-07-30 22:30:00,1.74,-0.067,1.7412894647,0.0,0.003,0.003,1.74,-0.07,1.7414074767,2.01,-0.08700000000000001,2.0118819548,0.0,0.003,0.003,2.01,-0.09,2.0120139165
2019-07-30 23:00:00,1.62,-0.17650000000000002,1.6295865272999999,0.0,0.0035,0.0035,1.62,-0.18,1.6299693249,1.88,-0.036500000000000005,1.8803542884,0.0,0.0035,0.0035,1.88,-0.04,1.8804254838
2019-07-30 23:30:00,1.55,-0.127,1.5551942000999999,0.0,0.003,0.003,1.55,-0.13,1.5554420594,1.77,-0.147,1.7760937475,0.0,0.003,0.003,1.77,-0.15,1.7763445612000002
2019-07-31 00:00:00,1.5,-0.327,1.5352292988,0.0,0.003,0.003,1.5,-0.33,1.5358710883,1.74,0.033,1.7403129029,0.0,0.003,0.003,1.74,0.03,1.7402586015
2019-07-31 00:30:00,1.45,-0.11750000000000001,1.4547529859,0.0,0.0025,0.0025,1.45,-0.12,1.454957044,1.6400000000000001,-0.1575,1.6475455229,0.0,0.0025,0.0025,1.6400000000000001,-0.16,1.6477863939000001
2019-07-31 01:00:00,1.38,-0.11800000000000001,1.3850357396000001,0.0,0.002,0.002,1.38,-0.12,1.3852075657,1.55,-0.158,1.5580320921,0.0,0.002,0.002,1.55,-0.16,1.5582361824
2019-07-31 01:30:00,1.33,-0.1585,1.3394111579,0.0,0.0015,0.0015,1.33,-0.16,1.3395894894,1.5,-0.20850000000000002,1.5144214242,0.0,0.0015,0.0015,1.5,-0.21,1.5146286674
2019-07-31 02:00:00,1.3599999999999999,-0.1585,1.36920497,0.0,0.0015,0.0015,1.3599999999999999,-0.16,1.3693794215000001,1.5,-0.20850000000000002,1.5144214242,0.0,0.0015,0.0015,1.5,-0.21,1.5146286674
2019-07-31 02:30:00,1.28,-0.7395,1.4782625782,0.0,0.0005,0.0005,1.28,-0.74,1.4785127663,1.57,0.4505,1.6333555186000002,0.0,0.0005,0.0005,1.57,0.45,1.633217683
2019-07-31 03:00:00,1.32,-0.109,1.3244927331,0.0,0.001,0.001,1.32,-0.11,1.3245754037,1.48,-0.159,1.4885163755000002,0.0,0.001,0.001,1.48,-0.16,1.4886235253
2019-07-31 03:30:00,1.32,-0.109,1.3244927331,0.0,0.001,0.001,1.32,-0.11,1.3245754037,1.48,-0.159,1.4885163755000002,0.0,0.001,0.001,1.48,-0.16,1.4886235253
2019-07-31 04:00:00,1.35,-0.1085,1.3543530743,0.0,0.0015,0.0015,1.35,-0.11,1.3544740677,1.5,-0.1585,1.5083508378000001,0.0,0.0015,0.0015,1.5,-0.16,1.5085091979
2019-07-31 04:30:00,1.32,-0.23900000000000002,1.3414622619,0.0,0.001,0.001,1.32,-0.24,1.3416407865,1.5,-0.049,1.5008001199,0.0,0.001,0.001,1.5,-0.05,1.500833102
2019-07-31 05:00:00,1.3,-0.178,1.3121295668,0.0,0.002,0.002,1.3,-0.18,1.3124023773,1.45,-0.218,1.4662960138,0.0,0.002,0.002,1.45,-0.22,1.4665946952
2019-07-31 05:30:00,1.3,-0.8185,1.5362103534,0.0,0.0015,0.0015,1.3,-0.8200000000000001,1.5370100844999999,1.6,0.5515,1.6923806457000001,0.0,0.0015,0.0015,1.6,0.55,1.6918924316
2019-07-31 06:00:00,1.32,-0.849,1.5694588239,0.0,0.001,0.001,1.32,-0.85,1.57,1.6400000000000001,0.591,1.7432386526,0.0,0.001,0.001,1.6400000000000001,0.59,1.7428998824000002
2019-07-31 06:30:00,1.72,0.161,1.7275187409,0.0,0.001,0.001,1.72,0.16,1.7274258305,1.9,-0.039,1.900400221,0.0,0.001,0.001,1.9,-0.04,1.9004210060000002
2019-07-31 07:00:00,1.9300000000000002,0.3215,1.9565945543,0.0,0.0015,0.0015,1.9300000000000002,0.32,1.9563486397,2.06,-0.23850000000000002,2.0737604129,0.0,0.0015,0.0015,2.06,-0.24,2.0739334608
2019-07-31 07:30:00,2.141,-0.029,2.1411963945,0.001,0.001,0.0014142136,2.14,-0.03,2.14021027,2.401,0.35100000000000003,2.4265205542,0.001,0.001,0.0014142136,2.4,0.35000000000000003,2.4253865671
2019-07-31 08:00:00,2.2815,0.25,2.2951562583,0.0015,0.0,0.0015,2.2800000000000002,0.25,2.2936651892,2.4715,0.26,2.4851382758,0.0015,0.0,0.0015,2.47,0.26,2.4836465127
2019-07-31 08:30:00,2.392,0.30000000000000004,2.4107393057,0.002,0.0,0.002,2.39,0.30000000000000004,2.4087548651,2.572,0.30000000000000004,2.5894370044,0.002,0.0,0.002,2.5700000000000003,0.30000000000000004,2.5874504826
2019-07-31 09:00:00,2.473,0.379,2.5018732982,0.003,-0.001,0.0031622777,2.47,0.38,2.4990598232,2.613,0.379,2.6403427808,0.003,-0.001,0.0031622777,2.61,0.38,2.6375177725
2019-07-31 09:30:00,2.403,0.021,2.4030917585,0.033,-0.019,0.0380788655,2.37,0.04,2.3703375287,2.493,0.541,2.5510252841,0.033,-0.019,0.0380788655,2.46,0.56,2.522934799
2019-07-31 10:00:00,2.39,-0.432,2.4287288857,0.02,-0.012,0.0233238076,2.37,-0.42,2.4069275020000003,2.6,1.008,2.7885594848,0.02,-0.012,0.0233238076,2.58,1.02,2.7743107252
2019-07-31 10:30:00,2.332,-0.485,2.3819002918,0.032,-0.015,0.0353411941,2.3,-0.47000000000000003,2.3475306175,2.532,0.915,2.6922572314,0.032,-0.015,0.0353411941,2.5,0.93,2.6673769887
2019-07-31 11:00:00,2.4175,-0.441,2.4573944026,0.0175,-0.011,0.020670026600000002,2.4,-0.43,2.4382165613,2.6375,1.019,2.8275019452,0.0175,-0.011,0.020670026600000002,2.62,1.03,2.8151909349
2019-07-31 11:30:00,2.4665,-0.115,2.469179469,0.0465,-0.025,0.0527944126,2.42,-0.09,2.4216729754,2.5365,0.715,2.6353476526,0.0465,-0.025,0.0527944126,2.49,0.74,2.5976335384
2019-07-31 12:00:00,2.4365,0.006,2.4365073876,0.0565,-0.034,0.0659412617,2.38,0.04,2.3803361107,2.4665,0.706,2.565552231,0.0565,-0.034,0.0659412617,2.41,0.74,2.521051368
2019-07-31 12:30:00,2.4915000000000003,0.315,2.5113337592000002,0.0415,-0.025,0.0484484262,2.45,0.34,2.4734793308,2.3915,0.295,2.4096259565,0.0415,-0.025,0.0484484262,2.35,0.32,2.3716871632
2019-07-31 13:00:00,2.5075000000000003,0.28,2.5230846696,0.0575,-0.03,0.0648556089,2.45,0.31,2.4695343691,2.3175,0.25,2.3309453554,0.0575,-0.03,0.0648556089,2.26,0.28,2.2772790782
2019-07-31 13:30:00,2.451,0.277,2.4666029271,0.07100000000000001,-0.033,0.0782943165,2.38,0.31,2.4001041644,2.251,0.267,2.266779654,0.07100000000000001,-0.033,0.0782943165,2.18,0.30000000000000004,2.2005453869
2019-07-31 14:00:00,2.3695,0.276,2.3855201215,0.0695,-0.034,0.07737086010000001,2.3,0.31,2.3207972768,2.1495,0.316,2.1726035649,0.0695,-0.034,0.07737086010000001,2.08,0.35000000000000003,2.1092415699
2019-07-31 14:30:00,2.2425,-0.4305,2.2834483791,0.07250000000000001,-0.030500000000000003,0.0786543069,2.17,-0.4,2.2065584062,2.1525,0.8895000000000001,2.3290484108,0.07250000000000001,-0.030500000000000003,0.0786543069,2.08,0.92,2.2743790361
2019-07-31 15:00:00,2.2805,0.14100000000000001,2.2848547547,0.07050000000000001,-0.029,0.0762315551,2.21,0.17,2.2165288178,2.0605,0.211,2.0712752714000002,0.07050000000000001,-0.029,0.0762315551,1.99,0.24,2.0044201156
2019-07-31 15:30:00,2.225,-0.5375,2.289002239,0.065,-0.0275,0.0705779711,2.16,-0.51,2.2193918086,2.175,0.9125000000000001,2.3586609019,0.065,-0.0275,0.0705779711,2.11,0.9400000000000001,2.3099134183
2019-07-31 16:00:00,2.3015,0.125,2.3048920257,0.061500000000000006,-0.025,0.0663871222,2.24,0.15,2.2450167037,2.1215,0.215,2.1323665843,0.061500000000000006,-0.025,0.0663871222,2.06,0.24,2.0739334608
2019-07-31 16:30:00,2.2615,0.14250000000000002,2.2659851059,0.051500000000000004,-0.0275,0.058382360300000005,2.21,0.17,2.2165288178,2.1515,0.1325,2.1555761411,0.051500000000000004,-0.0275,0.058382360300000005,2.1,0.16,2.106086418
2019-07-31 17:00:00,2.0655,0.011,2.0655292905,0.20550000000000002,-0.029,0.2075361414,1.8599999999999999,0.04,1.8604300578,1.9755,-0.009000000000000001,1.975520501,0.20550000000000002,-0.029,0.2075361414,1.77,0.02,1.7701129907
2019-07-31 17:30:00,2.3115,-0.41050000000000003,2.3476674594,4.5115,-0.3805,4.5275172556,-2.2,-0.03,2.2002045359,2.1415,0.3195,2.1652026464,4.5115,-0.3805,4.5275172556,-2.37,0.7000000000000001,2.4712142764
2019-07-31 18:00:00,2.3545,-0.7795000000000001,2.4801795298,4.7445,-0.4495,4.7657455345,-2.39,-0.33,2.4126748641,2.2845,0.8205,2.4273772883999998,4.7445,-0.4495,4.7657455345,-2.46,1.27,2.7684833393
2019-07-31 18:30:00,2.3745,-0.7020000000000001,2.4760965753,4.5545,-0.352,4.5680821194,-2.18,-0.35000000000000003,2.2079175709,2.3545,0.718,2.4615430628,4.5545,-0.352,4.5680821194,-2.2,1.07,2.4464055265
2019-07-31 19:00:00,2.4195,-0.42450000000000004,2.4564568997,4.5695,-0.2745,4.577737487,-2.15,-0.15,2.1552262062,2.4095,0.41550000000000004,2.4450624736,4.5695,-0.2745,4.577737487,-2.16,0.6900000000000001,2.2675316977
2019-07-31 19:30:00,2.3305,-0.4585,2.3751742041,4.5504999999999995,-0.3085,4.5609453516,-2.22,-0.15,2.2250617969,2.3405,0.3815,2.3713883065,4.5504999999999995,-0.3085,4.5609453516,-2.21,0.6900000000000001,2.3152105736
2019-07-31 20:00:00,1.9835,-0.628,2.0805422971,0.4635,0.022,0.4640218206,1.52,-0.65,1.6531485112,2.3535,0.522,2.4106941428,0.4635,0.022,0.4640218206,1.8900000000000001,0.5,1.9550191815
2019-07-31 20:30:00,1.9105,-0.068,1.9117097714,0.0005,0.002,0.0020615528,1.9100000000000001,-0.07,1.9112822921000001,2.1905,-0.048,2.1910258442,0.0005,0.002,0.0020615528,2.19,-0.05,2.1905707019
2019-07-31 21:00:00,1.88,-0.11800000000000001,1.8836995514,0.0,0.002,0.002,1.88,-0.12,1.8838258943000001,2.17,-0.068,2.1710651764,0.0,0.002,0.002,2.17,-0.07,2.1711287387000002
2019-07-31 21:30:00,1.88,-0.08700000000000001,1.8820119552999999,0.0,0.003,0.003,1.88,-0.09,1.8821530225,2.19,-0.067,2.1910246461,0.0,0.003,0.003,2.19,-0.07,2.1911184359
2019-07-31 22:00:00,1.88,0.0125,1.8800415554,0.0,0.0025,0.0025,1.88,0.01,1.8800265956,2.16,-0.1975,2.1690104310000002,0.0,0.0025,0.0025,2.16,-0.2,2.1692394981
2019-07-31 22:30:00,1.75,-0.127,1.7546022341,0.0,0.003,0.003,1.75,-0.13,1.7548219283000002,2.02,-0.127,2.0239883893,0.0,0.003,0.003,2.02,-0.13,2.0241788459
2019-07-31 23:00:00,1.5899999999999999,-0.707,1.7401002845,0.0,0.003,0.003,1.5899999999999999,-0.71,1.7413213374,1.97,0.443,2.0191951367,0.0,0.003,0.003,1.97,0.44,2.0185390757
2019-07-31 23:30:00,1.5,-0.8170000000000001,1.7080658652,0.0,0.003,0.003,1.5,-0.8200000000000001,1.7095028517,1.8900000000000001,0.593,1.9808455265,0.0,0.003,0.003,1.8900000000000001,0.59,1.9799494943
2019-08-01 00:00:00,1.5,-0.147,1.5071857881000001,0.0,0.003,0.003,1.5,-0.15,1.5074813432,1.69,-0.157,1.6972769367,0.0,0.003,0.003,1.69,-0.16,1.6975570683
2019-08-01 00:30:00,1.43,-0.17750000000000002,1.4409740629,0.0,0.0025,0.0025,1.43,-0.18,1.4412841496,1.6099999999999999,-0.1875,1.6208813189,0.0,0.0025,0.0025,1.6099999999999999,-0.19,1.6211724153
2019-08-01 01:00:00,1.38,-0.178,1.3914323555,0.0,0.002,0.002,1.38,-0.18,1.3916896206,1.55,-0.188,1.5613596639,0.0,0.002,0.002,1.55,-0.19,1.5616017418
2019-08-01 01:30:00,1.32,-0.2185,1.3379619763,0.0,0.0015,0.0015,1.32,-0.22,1.3382077567000001,1.49,-0.2185,1.5059356726000002,0.0,0.0015,0.0015,1.49,-0.22,1.5061540426
2019-08-01 02:00:00,1.32,-0.2185,1.3379619763,0.0,0.0015,0.0015,1.32,-0.22,1.3382077567000001,1.49,-0.2185,1.5059356726000002,0.0,0.0015,0.0015,1.49,-0.22,1.5061540426
2019-08-01 02:30:00,1.32,-0.189,1.3334620355,0.0,0.001,0.001,1.32,-0.19,1.3336041392,1.46,-0.219,1.4763336344,0.0,0.001,0.001,1.46,-0.22,1.476482306
2019-08-01 03:00:00,1.32,-0.1885,1.3333912592,0.0,0.0015,0.0015,1.32,-0.19,1.3336041392,1.46,-0.2185,1.476259547,0.0,0.0015,0.0015,1.46,-0.22,1.476482306
2019-08-01 03:30:00,1.32,-0.1885,1.3333912592,0.0,0.0015,0.0015,1.32,-0.19,1.3336041392,1.49,-0.2185,1.5059356726000002,0.0,0.0015,0.0015,1.49,-0.22,1.5061540426
2019-08-01 04:00:00,1.26,-0.669,1.4265906911,0.0,0.001,0.001,1.26,-0.67,1.4270599146,1.51,0.261,1.532390616,0.0,0.001,0.001,1.51,0.26,1.5322206107
2019-08-01 04:30:00,1.18,-0.9490000000000001,1.5142658287000001,0.0,0.001,0.001,1.18,-0.9500000000000001,1.5148927355000001,1.48,0.501,1.56249832,0.0,0.001,0.001,1.48,0.5,1.5621779668
2019-08-01 05:00:00,1.22,-0.9285,1.5331380400999999,0.0,0.0015,0.0015,1.22,-0.93,1.5340469354000001,1.54,0.5515,1.6357726767,0.0,0.0015,0.0015,1.54,0.55,1.6352675622000001
2019-08-01 05:30:00,1.35,-0.17850000000000002,1.3617497017,0.0,0.0015,0.0015,1.35,-0.18,1.3619471355,1.51,-0.1985,1.522991218,0.0,0.0015,0.0015,1.51,-0.2,1.5231874474
2019-08-01 06:00:00,1.4,-0.17850000000000002,1.4113335006,0.0,0.0015,0.0015,1.4,-0.18,1.4115239991,1.56,-0.1985,1.5725782175,0.0,0.0015,0.0015,1.56,-0.2,1.5727682601000001
2019-08-01 06:30:00,1.67,-0.4385,1.7266100457,0.0,0.0015,0.0015,1.67,-0.44,1.7269916039000002,1.97,0.4515,2.0210770025,0.0,0.0015,0.0015,1.97,0.45,2.0207424378
2019-08-01 07:00:00,1.7805,-0.509,1.8518264633000001,0.0005,0.001,0.0011180340000000002,1.78,-0.51,1.8516209115,2.1105,0.611,2.1971643657,0.0005,0.001,0.0011180340000000002,2.11,0.61,2.1964061555
2019-08-01 07:30:00,1.952,-0.31,1.9764624965,0.002,0.0,0.002,1.9500000000000002,-0.31,1.9744872752,2.252,0.52,2.3112559356,0.002,0.0,0.002,2.25,0.52,2.3093072554000003
2019-08-01 08:00:00,2.285,0.14400000000000002,2.2895329218000002,0.005,-0.006,0.007810249700000001,2.2800000000000002,0.15,2.2849288829,2.525,0.514,2.5767850124000002,0.005,-0.006,0.007810249700000001,2.52,0.52,2.5730915258
2019-08-01 08:30:00,2.4785,0.3985,2.5103315518000002,0.018500000000000003,-0.021500000000000002,0.0283637092,2.46,0.42,2.4955961212,2.6385,0.41850000000000004,2.6714835766,0.018500000000000003,-0.021500000000000002,0.0283637092,2.62,0.44,2.6566896695
2019-08-01 09:00:00,2.5404999999999998,0.41300000000000003,2.5738510544,0.030500000000000003,-0.027,0.0407338925,2.51,0.44,2.5482739256,2.6505,0.41300000000000003,2.6824837837,0.030500000000000003,-0.027,0.0407338925,2.62,0.44,2.6566896695
2019-08-01 09:30:00,2.5484999999999998,0.17400000000000002,2.5544330584,0.0385,-0.026000000000000002,0.046456969300000005,2.51,0.2,2.5179555199,2.6585,0.674,2.7426079286,0.0385,-0.026000000000000002,0.046456969300000005,2.62,0.7000000000000001,2.7118997032000003
2019-08-01 10:00:00,2.476,0.29650000000000004,2.493689686,0.026000000000000002,-0.0235,0.035046397800000004,2.45,0.32,2.4708095839,2.466,0.3965,2.4976725666,0.026000000000000002,-0.0235,0.035046397800000004,2.44,0.42,2.4758836806
2019-08-01 10:30:00,2.426,0.274,2.4414241745,0.036000000000000004,-0.026000000000000002,0.0444072066,2.39,0.30000000000000004,2.4087548651,2.356,0.294,2.3742729413,0.036000000000000004,-0.026000000000000002,0.0444072066,2.32,0.32,2.3419649869
2019-08-01 11:00:00,2.47,-0.037,2.47027711,0.04,-0.037,0.054488530900000005,2.43,0.0,2.43,2.46,0.9430000000000001,2.6345491075,0.04,-0.037,0.054488530900000005,2.42,0.98,2.6109002279
