Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-01 11:30:00,2.37,-0.431,2.4088713125,0.04,-0.041,0.057280014000000004,2.33,-0.39,2.3624140196,2.41,1.099,2.648754613,0.04,-0.041,0.057280014000000004,2.37,1.1400000000000001,2.6299239533
2019-08-01 12:00:00,2.368,-0.427,2.4061905577,0.038,-0.037,0.0530377224,2.33,-0.39,2.3624140196,2.458,1.073,2.6819942207,0.038,-0.037,0.0530377224,2.42,1.11,2.6624237078
2019-08-01 12:30:00,2.4105,-0.155,2.4154782653,0.0505,-0.035,0.0614430631,2.36,-0.12,2.363048878,2.4205,0.795,2.54771373,0.0505,-0.035,0.0614430631,2.37,0.8300000000000001,2.5111352015
2019-08-01 13:00:00,2.4355,-0.35150000000000003,2.4607341384,0.035500000000000004,-0.021500000000000002,0.041503011900000004,2.4,-0.33,2.422581268,2.4255,0.8585,2.572950155,0.035500000000000004,-0.021500000000000002,0.041503011900000004,2.39,0.88,2.5468608128
2019-08-01 13:30:00,2.358,-0.23900000000000002,2.3700812222,0.048,-0.019,0.051623638000000006,2.31,-0.22,2.3204525421,2.318,0.761,2.4397223203,0.048,-0.019,0.051623638000000006,2.27,0.78,2.4002708181
2019-08-01 14:00:00,2.419,-0.495,2.4691265662,0.009000000000000001,-0.005,0.0102956301,2.41,-0.49,2.459308846,2.479,1.045,2.6902538914000003,0.009000000000000001,-0.005,0.0102956301,2.47,1.05,2.6839150508
2019-08-01 14:30:00,2.242,-0.558,2.3103956371,0.012,-0.008,0.0144222051,2.23,-0.55,2.296823894,2.412,1.002,2.6118476219,0.012,-0.008,0.0144222051,2.4,1.01,2.6038625156
2019-08-01 15:00:00,2.187,-0.5700000000000001,2.2600595125,0.037,-0.02,0.0420594817,2.15,-0.55,2.2192341021,2.437,1.02,2.6418495415,0.037,-0.02,0.0420594817,2.4,1.04,2.6156452358999998
2019-08-01 15:30:00,2.233,-0.61,2.3148194314,0.003,0.0,0.003,2.23,-0.61,2.3119256043,2.463,0.9400000000000001,2.6362793858,0.003,0.0,0.003,2.46,0.9400000000000001,2.6334767893
2019-08-01 16:00:00,2.2745,0.12,2.2776633311,0.044500000000000005,-0.02,0.0487878059,2.23,0.14,2.2343902972,2.1345,0.13,2.1384551082,0.044500000000000005,-0.02,0.0487878059,2.09,0.15,2.0953758613
2019-08-01 16:30:00,2.2445,0.1375,2.24870774,0.0145,-0.0025,0.014713939,2.23,0.14,2.2343902972,2.3245,0.14750000000000002,2.3291750686,0.0145,-0.0025,0.014713939,2.31,0.15,2.3148650069
2019-08-01 17:00:00,2.2575,0.031,2.257712836,0.1075,-0.019,0.10916615780000001,2.15,0.05,2.1505813168,2.2875,0.051000000000000004,2.2880684540000003,0.1075,-0.019,0.10916615780000001,2.18,0.07,2.1811235637
2019-08-01 17:30:00,2.339,-0.049,2.3395131972,4.569,-0.429,4.5890959894000005,-2.23,0.38,2.2621449998,2.289,0.07100000000000001,2.2901008711,4.569,-0.429,4.5890959894000005,-2.2800000000000002,0.5,2.3341807985
2019-08-01 18:00:00,2.4475,-0.0695,2.4484865734,4.6775,-0.3795,4.692869751,-2.23,0.31,2.2514439811,2.3375,0.0505,2.3380454444,4.6775,-0.3795,4.692869751,-2.34,0.43,2.3791805312
2019-08-01 18:30:00,2.5045,-0.0625,2.5052797249000003,4.6345,-0.35250000000000004,4.64788624,-2.13,0.29,2.1496511345,2.4045,0.0275,2.4046572521,4.6345,-0.35250000000000004,4.64788624,-2.23,0.38,2.2621449998
2019-08-01 19:00:00,2.4675000000000002,-0.0495,2.4679964546,4.4575,-0.28950000000000004,4.4668911449,-1.99,0.24,2.0044201156,2.4175,0.0405,2.4178392213,4.4575,-0.28950000000000004,4.4668911449,-2.04,0.33,2.0665188119
2019-08-01 19:30:00,2.3755,-0.0845,2.377002419,4.4555,-0.3245,4.4673012547,-2.08,0.24,2.0938003725,2.3555,0.0055000000000000005,2.3555064211,4.4555,-0.3245,4.4673012547,-2.1,0.33,2.1257704486
2019-08-01 20:00:00,2.2975,-0.1085,2.3000605427,4.5175,-0.3885,4.5341745114,-2.22,0.28,2.2375879871,2.3075,0.0115,2.3075286564,4.5175,-0.3885,4.5341745114,-2.21,0.4,2.245907389
2019-08-01 20:30:00,2.0005,-0.099,2.0029481396,0.48050000000000004,0.001,0.48050104060000004,1.52,-0.1,1.5232859219,2.2505,-0.059000000000000004,2.2512732509,0.48050000000000004,0.001,0.48050104060000004,1.77,-0.06,1.7710166572000001
2019-08-01 21:00:00,1.8599999999999999,-0.0975,1.8625536905,0.0,0.0025,0.0025,1.8599999999999999,-0.1,1.8626862323000002,2.14,-0.0575,2.1407723489,0.0,0.0025,0.0025,2.14,-0.06,2.1408409563
2019-08-01 21:30:00,1.8599999999999999,-0.0975,1.8625536905,0.0,0.0025,0.0025,1.8599999999999999,-0.1,1.8626862323000002,2.14,-0.0575,2.1407723489,0.0,0.0025,0.0025,2.14,-0.06,2.1408409563
2019-08-01 22:00:00,1.8599999999999999,-0.097,1.8625275837,0.0,0.003,0.003,1.8599999999999999,-0.1,1.8626862323000002,2.17,-0.077,2.1713656993,0.0,0.003,0.003,2.17,-0.08,2.1714741537
2019-08-01 22:30:00,1.72,-0.34700000000000003,1.7546535270999999,0.0,0.003,0.003,1.72,-0.35000000000000003,1.75524927,2.04,0.133,2.0443309419,0.0,0.003,0.003,2.04,0.13,2.0441379601
2019-08-01 23:00:00,1.57,-0.8875000000000001,1.8034844746,0.0,0.0025,0.0025,1.57,-0.89,1.8047160441,1.97,0.6325000000000001,2.0690471841,0.0,0.0025,0.0025,1.97,0.63,2.0682843131
2019-08-01 23:30:00,1.49,-0.887,1.7340325832999999,0.0,0.003,0.003,1.49,-0.89,1.7355690709,1.8599999999999999,0.593,1.9522420444000002,0.0,0.003,0.003,1.8599999999999999,0.59,1.9513328778
2019-08-02 00:00:00,1.4100000000000001,-0.887,1.6657938048,0.0,0.003,0.003,1.4100000000000001,-0.89,1.667393175,1.77,0.613,1.8731441482000002,0.0,0.003,0.003,1.77,0.61,1.8721645227
2019-08-02 00:30:00,1.44,-0.1575,1.4485876743000001,0.0,0.0025,0.0025,1.44,-0.16,1.4488616221,1.6099999999999999,-0.1675,1.6186896707,0.0,0.0025,0.0025,1.6099999999999999,-0.17,1.6189502772000002
2019-08-02 01:00:00,1.4,-0.197,1.4137924176,0.0,0.003,0.003,1.4,-0.2,1.4142135624,1.56,-0.20700000000000002,1.5736737273,0.0,0.003,0.003,1.56,-0.21,1.5740711547
2019-08-02 01:30:00,1.35,-0.1975,1.364370276,0.0,0.0025,0.0025,1.35,-0.2,1.3647344064,1.5,-0.20750000000000002,1.5142840718000001,0.0,0.0025,0.0025,1.5,-0.21,1.5146286674
2019-08-02 02:00:00,1.38,-0.198,1.394131988,0.0,0.002,0.002,1.38,-0.2,1.3944174410999999,1.53,-0.20800000000000002,1.5440738324,0.0,0.002,0.002,1.53,-0.21,1.5443445211
2019-08-02 02:30:00,1.38,-0.17850000000000002,1.3914964068,0.0,0.0015,0.0015,1.38,-0.18,1.3916896206,1.53,-0.20850000000000002,1.5441412662,0.0,0.0015,0.0015,1.53,-0.21,1.5443445211
2019-08-02 03:00:00,1.38,-0.17850000000000002,1.3914964068,0.0,0.0015,0.0015,1.38,-0.18,1.3916896206,1.53,-0.1685,1.5392505482,0.0,0.0015,0.0015,1.53,-0.17,1.5394154735
2019-08-02 03:30:00,1.31,-0.1985,1.3249536784,0.0,0.0015,0.0015,1.31,-0.2,1.3251792332,1.45,-0.20850000000000002,1.4649137347,0.0,0.0015,0.0015,1.45,-0.21,1.4651279808
2019-08-02 04:00:00,1.27,-0.1985,1.2854190951,0.0,0.0015,0.0015,1.27,-0.2,1.2856515858,1.4100000000000001,-0.20850000000000002,1.4253323297,0.0,0.0015,0.0015,1.4100000000000001,-0.21,1.4255525245
2019-08-02 04:30:00,1.27,-0.199,1.2854964022,0.0,0.001,0.001,1.27,-0.2,1.2856515858,1.4100000000000001,-0.209,1.4254055563,0.0,0.001,0.001,1.4100000000000001,-0.21,1.4255525245
2019-08-02 05:00:00,1.29,-0.1985,1.3051828416,0.0,0.0015,0.0015,1.29,-0.2,1.3054118124,1.44,-0.20850000000000002,1.4550162370000002,0.0,0.0015,0.0015,1.44,-0.21,1.4552319403
2019-08-02 05:30:00,1.37,-0.1585,1.3791382273,0.0,0.0015,0.0015,1.37,-0.16,1.3793114224,1.52,-0.1685,1.5293110376999999,0.0,0.0015,0.0015,1.52,-0.17,1.5294770348
2019-08-02 06:00:00,1.42,-0.1585,1.4288184804,0.0,0.0015,0.0015,1.42,-0.16,1.4289856542,1.57,-0.1685,1.5790162285,0.0,0.0015,0.0015,1.57,-0.17,1.5791770008000001
2019-08-02 06:30:00,1.73,-0.019,1.7301043321,0.0,0.001,0.001,1.73,-0.02,1.7301156031,1.9300000000000002,0.091,1.9321441458000002,0.0,0.001,0.001,1.9300000000000002,0.09,1.9320973060000002
2019-08-02 07:00:00,1.8305,-0.3095,1.8564806758999999,0.0005,0.0005,0.0007071068,1.83,-0.31,1.8560711193000001,2.1205,0.4005,2.1579899212,0.0005,0.0005,0.0007071068,2.12,0.4,2.1574058496
2019-08-02 07:30:00,2.0025,0.07,2.0037230971,0.0025,0.0,0.0025,2.0,0.07,2.0012246251,2.2025,0.09,2.2043380526,0.0025,0.0,0.0025,2.2,0.09,2.2018401395
2019-08-02 08:00:00,2.1235,0.116,2.126665994,0.0035,-0.004,0.0053150729,2.12,0.12,2.1233935104,2.3035,0.146,2.3081222346,0.0035,-0.004,0.0053150729,2.3,0.15,2.3048861143
2019-08-02 08:30:00,2.41,0.2315,2.4210931932,0.02,-0.018500000000000003,0.0272442655,2.39,0.25,2.4030397417,2.5700000000000003,0.29150000000000004,2.5864787357,0.02,-0.018500000000000003,0.0272442655,2.55,0.31,2.5687740267
2019-08-02 09:00:00,2.6265,0.4415,2.6633483625,0.036500000000000005,-0.018500000000000003,0.0409206549,2.59,0.46,2.6305322655000003,2.7365,0.47150000000000003,2.7768227347,0.036500000000000005,-0.018500000000000003,0.0409206549,2.7,0.49,2.7441027678000003
2019-08-02 09:30:00,2.6395,0.441,2.6760869287,0.0495,-0.019,0.0530212222,2.59,0.46,2.6305322655000003,2.6995,0.47100000000000003,2.7402812356,0.0495,-0.019,0.0530212222,2.65,0.49,2.6949211491
2019-08-02 10:00:00,2.636,0.435,2.671651362,0.046,-0.025,0.0523545605,2.59,0.46,2.6305322655000003,2.626,0.445,2.6634378161,0.046,-0.025,0.0523545605,2.58,0.47000000000000003,2.6224606765000003
2019-08-02 10:30:00,2.597,0.36,2.6218331373,0.057,-0.03,0.0644127317,2.54,0.39,2.5697665264,2.537,0.38,2.565300957,0.057,-0.03,0.0644127317,2.48,0.41000000000000003,2.5136626663
2019-08-02 11:00:00,2.675,0.441,2.7111078916,0.055,-0.029,0.0621771662,2.62,0.47000000000000003,2.6618226838,2.645,0.461,2.6848735538,0.055,-0.029,0.0621771662,2.59,0.49,2.6359438537
2019-08-02 11:30:00,2.675,0.441,2.7111078916,0.055,-0.029,0.0621771662,2.62,0.47000000000000003,2.6618226838,2.645,0.461,2.6848735538,0.055,-0.029,0.0621771662,2.59,0.49,2.6359438537
2019-08-02 12:00:00,2.7665,0.462,2.8048112682,0.0565,-0.028,0.0630575134,2.71,0.49,2.7539426283,2.6665,0.462,2.7062273094,0.0565,-0.028,0.0630575134,2.61,0.49,2.6555978611
2019-08-02 12:30:00,2.718,0.457,2.7561518463,0.058,-0.033,0.0667308025,2.66,0.49,2.7047550721,2.628,0.457,2.6674394089,0.058,-0.033,0.0667308025,2.5700000000000003,0.49,2.6162950904
2019-08-02 13:00:00,2.5505,-0.1635,2.5557352171,0.0505,-0.0235,0.055700089800000005,2.5,-0.14,2.5039169315,2.5505,0.7565000000000001,2.6603275174,0.0505,-0.0235,0.055700089800000005,2.5,0.78,2.6188547115
2019-08-02 13:30:00,2.3675,-0.4535,2.410543196,0.0575,-0.0235,0.0621168254,2.31,-0.43,2.3496808294,2.4375,1.0465,2.6526531059,0.0575,-0.0235,0.0621168254,2.38,1.07,2.6094635464
2019-08-02 14:00:00,2.303,-0.446,2.3457887799,0.033,-0.016,0.036674241600000004,2.27,-0.43,2.3103679361,2.4130000000000003,1.084,2.6453024402,0.033,-0.016,0.036674241600000004,2.38,1.1,2.6219077024
2019-08-02 14:30:00,2.168,-0.4565,2.2155397198,0.058,-0.026500000000000003,0.0637671546,2.11,-0.43,2.1533694527,2.338,1.1035,2.5853348429,0.058,-0.026500000000000003,0.0637671546,2.2800000000000002,1.13,2.5446610776
2019-08-02 15:00:00,2.2439999999999998,-0.5325,2.3063157308,0.024,-0.022500000000000003,0.0328975683,2.22,-0.51,2.2778279127,2.394,0.9975,2.5935,0.024,-0.022500000000000003,0.0328975683,2.37,1.02,2.5801744127
2019-08-02 15:30:00,2.167,-0.2255,2.178701276,0.057,-0.025500000000000002,0.062443974900000004,2.11,-0.2,2.1194574778,2.157,0.5045000000000001,2.2152131387,0.057,-0.025500000000000002,0.062443974900000004,2.1,0.53,2.1658485635
2019-08-02 16:00:00,1.9645000000000001,-0.644,2.0673645663,0.044500000000000005,-0.024,0.050559371000000006,1.92,-0.62,2.0176223631,2.0145,0.836,2.1810791480000002,0.044500000000000005,-0.024,0.050559371000000006,1.97,0.86,2.1495348334
2019-08-02 16:30:00,1.96,-0.647,2.0640273738,0.04,-0.027,0.048259714,1.92,-0.62,2.0176223631,2.07,0.873,2.2465593693,0.04,-0.027,0.048259714,2.03,0.9,2.2205629917
2019-08-02 17:00:00,1.9825,-0.611,2.0745185586,0.1325,-0.021,0.1341538296,1.85,-0.59,1.9418032856,2.1625,0.879,2.3343194404,0.1325,-0.021,0.1341538296,2.03,0.9,2.2205629917
2019-08-02 17:30:00,2.37,-0.6035,2.445631258,4.29,-0.3235,4.3021799416,-1.92,-0.28,1.9403092537000002,2.29,0.9765,2.4895084354,4.29,-0.3235,4.3021799416,-2.0,1.3,2.3853720884
2019-08-02 18:00:00,2.3689999999999998,-0.7205,2.4761424131,4.619,-0.4405,4.6399570311,-2.25,-0.28,2.2673552876,2.259,0.8995000000000001,2.431497738,4.619,-0.4405,4.6399570311,-2.36,1.34,2.7138901967
2019-08-02 18:30:00,2.357,-0.747,2.4725407985,4.667,-0.417,4.6855925985999995,-2.31,-0.33,2.3334523779,2.337,0.863,2.4912522955,4.667,-0.417,4.6855925985999995,-2.33,1.28,2.6584393918
2019-08-02 19:00:00,2.329,-0.201,2.3376573744,4.6690000000000005,-0.421,4.6879421924999995,-2.34,0.22,2.3503191273,2.309,0.279,2.3257949179,4.6690000000000005,-0.421,4.6879421924999995,-2.36,0.7000000000000001,2.4616254792
2019-08-02 19:30:00,2.2495,-0.0665,2.250482726,4.6695,-0.3765,4.684653936,-2.42,0.31,2.4397745798,2.2495,0.0635,2.2503960762,4.6695,-0.3765,4.684653936,-2.42,0.44,2.4596747752
2019-08-02 20:00:00,2.2355,-0.0645,2.236430303,4.6855,-0.42450000000000004,4.7046902661,-2.45,0.36,2.4763077353,2.2355,0.0655,2.2364593669,4.6855,-0.42450000000000004,4.7046902661,-2.45,0.49,2.4985195617000002
2019-08-02 20:30:00,1.9285,-0.0625,1.9295125032,0.5285000000000001,-0.0025,0.5285059129,1.4,-0.06,1.4012851244,2.1685,-0.0125,2.1685360269,0.5285000000000001,-0.0025,0.5285059129,1.6400000000000001,-0.01,1.6400304875
2019-08-02 21:00:00,1.8,-0.0575,1.8009181686,0.0,0.0025,0.0025,1.8,-0.06,1.8009997224,2.09,-0.007500000000000001,2.0900134569,0.0,0.0025,0.0025,2.09,-0.01,2.0900239233
2019-08-02 21:30:00,1.8,-0.08700000000000001,1.8021012735,0.0,0.003,0.003,1.8,-0.09,1.8022485955,2.09,-0.037,2.0903274863,0.0,0.003,0.003,2.09,-0.04,2.0903827401
2019-08-02 22:00:00,1.8,-0.08700000000000001,1.8021012735,0.0,0.003,0.003,1.8,-0.09,1.8022485955,2.09,-0.037,2.0903274863,0.0,0.003,0.003,2.09,-0.04,2.0903827401
2019-08-02 22:30:00,1.76,-0.278,1.7818204174,0.0,0.002,0.002,1.76,-0.28,1.7821335528,2.07,0.122,2.0735920525,0.0,0.002,0.002,2.07,0.12,2.0734753435
2019-08-02 23:00:00,1.58,-0.8270000000000001,1.7833476946,0.0,0.003,0.003,1.58,-0.8300000000000001,1.7847408776,1.99,0.723,2.1172692318,0.0,0.003,0.003,1.99,0.72,2.1162466775
2019-08-02 23:30:00,1.51,-0.8270000000000001,1.7216355596000001,0.0,0.003,0.003,1.51,-0.8300000000000001,1.7230786401,1.9,0.723,2.032911459,0.0,0.003,0.003,1.9,0.72,2.0318464509
2019-08-03 00:00:00,1.44,-0.8275,1.6608299883000002,0.0,0.0025,0.0025,1.44,-0.8300000000000001,1.6620770139,1.81,0.7225,1.9488730718,0.0,0.0025,0.0025,1.81,0.72,1.9479476379
2019-08-03 00:30:00,1.42,-0.667,1.5688495785,0.0,0.003,0.003,1.42,-0.67,1.5701273834,1.74,0.5730000000000001,1.8319194851,0.0,0.003,0.003,1.74,0.5700000000000001,1.8309833424000002
2019-08-03 01:00:00,1.46,-0.0775,1.462055488,0.0,0.0025,0.0025,1.46,-0.08,1.4621901381,1.63,-0.0675,1.631397024,0.0,0.0025,0.0025,1.63,-0.07,1.6315023751000002
2019-08-03 01:30:00,1.42,-0.078,1.42214064,0.0,0.002,0.002,1.42,-0.08,1.4222517358,1.58,-0.068,1.5814626142,0.0,0.002,0.002,1.58,-0.07,1.5815498728000001
2019-08-03 02:00:00,1.42,-0.0785,1.4221681511,0.0,0.0015,0.0015,1.42,-0.08,1.4222517358,1.55,-0.0685,1.5515128907,0.0,0.0015,0.0015,1.55,-0.07,1.55157984
2019-08-03 02:30:00,1.38,-0.079,1.3822593823,0.0,0.001,0.001,1.38,-0.08,1.3823168957,1.53,-0.069,1.5315550921,0.0,0.001,0.001,1.53,-0.07,1.5316004700999999
2019-08-03 03:00:00,1.38,-0.079,1.3822593823,0.0,0.001,0.001,1.38,-0.08,1.3823168957,1.53,-0.069,1.5315550921,0.0,0.001,0.001,1.53,-0.07,1.5316004700999999
2019-08-03 03:30:00,1.33,-0.079,1.3323441748,0.0,0.001,0.001,1.33,-0.08,1.3324038427,1.48,-0.069,1.4816075729,0.0,0.001,0.001,1.48,-0.07,1.4816544806
2019-08-03 04:00:00,1.33,-0.0795,1.3323739152,0.0,0.0005,0.0005,1.33,-0.08,1.3324038427,1.48,-0.0695,1.4816309426,0.0,0.0005,0.0005,1.48,-0.07,1.4816544806
2019-08-03 04:30:00,1.33,-0.079,1.3323441748,0.0,0.001,0.001,1.33,-0.08,1.3324038427,1.48,-0.069,1.4816075729,0.0,0.001,0.001,1.48,-0.07,1.4816544806
2019-08-03 05:00:00,1.31,-0.049,1.3109160919,0.0,0.001,0.001,1.31,-0.05,1.3109538512,1.45,-0.069,1.4516407958,0.0,0.001,0.001,1.45,-0.07,1.4516886719
2019-08-03 05:30:00,1.3900000000000001,-0.049,1.3908634009,0.0,0.001,0.001,1.3900000000000001,-0.05,1.3908989899,1.54,-0.049,1.5407793483,0.0,0.001,0.001,1.54,-0.05,1.5408114745
2019-08-03 06:00:00,1.44,-0.049,1.4408334394,0.0,0.001,0.001,1.44,-0.05,1.4408677941,1.6,-0.049,1.6007501366999999,0.0,0.001,0.001,1.6,-0.05,1.6007810594
2019-08-03 06:30:00,1.6800000000000002,0.11,1.683597339,0.0,0.0,0.0,1.6800000000000002,0.11,1.683597339,1.8599999999999999,0.12,1.863866948,0.0,0.0,0.0,1.8599999999999999,0.12,1.863866948
2019-08-03 07:00:00,1.7205,0.07050000000000001,1.7219438143999999,0.0005,0.0005,0.0007071068,1.72,0.07,1.7214238293,1.9005,0.0805,1.9022041163,0.0005,0.0005,0.0007071068,1.9,0.08,1.9016834647
2019-08-03 07:30:00,1.8010000000000002,0.07050000000000001,1.8023793302,0.001,0.0005,0.0011180340000000002,1.8,0.07,1.8013605969,1.991,0.0805,1.9926267212000002,0.001,0.0005,0.0011180340000000002,1.99,0.08,1.991607391
2019-08-03 08:00:00,1.8815,0.1105,1.8847420248,0.0015,0.0005,0.0015811388,1.88,0.11,1.8832153355,2.0715,0.12050000000000001,2.0750018072,0.0015,0.0005,0.0015811388,2.07,0.12,2.0734753435
2019-08-03 08:30:00,1.9435,0.109,1.9465541991,0.0035,-0.001,0.0036400549,1.94,0.11,1.9431160541999999,2.1435,0.139,2.1480021532,0.0035,-0.001,0.0036400549,2.14,0.14,2.1445745499
2019-08-03 09:00:00,2.0035,-0.18,2.0115695986,0.0035,0.0,0.0035,2.0,-0.18,2.0080836636,2.2835,0.45,2.3274175066,0.0035,0.0,0.0035,2.2800000000000002,0.45,2.3239836488
2019-08-03 09:30:00,2.005,-0.6215,2.0991158258000002,0.005,-0.0015,0.0052201533000000005,2.0,-0.62,2.0938958904,2.415,0.9285,2.5873417343,0.005,-0.0015,0.0052201533000000005,2.41,0.93,2.5832150511
2019-08-03 10:00:00,2.0355,-0.624,2.1289988845,0.0055000000000000005,-0.004,0.0068007353,2.03,-0.62,2.1225691979,2.4155,0.926,2.5869124937,0.0055000000000000005,-0.004,0.0068007353,2.41,0.93,2.5832150511
2019-08-03 10:30:00,2.0135,-0.222,2.0257014217,0.0135,-0.012,0.018062391900000002,2.0,-0.21,2.0109947787,2.2535,0.438,2.2956711981,0.0135,-0.012,0.018062391900000002,2.24,0.45,2.2847538161
2019-08-03 11:00:00,2.1585,0.147,2.1634997689,0.0285,-0.013000000000000001,0.0313249102,2.13,0.16,2.1360009363,2.2685,0.177,2.275394746,0.0285,-0.013000000000000001,0.0313249102,2.24,0.19,2.2480435939
2019-08-03 11:30:00,2.165,-0.3425,2.1919240977,0.035,-0.0125,0.0371651719,2.13,-0.33,2.1554117936,2.275,0.6775,2.3737378225,0.035,-0.0125,0.0371651719,2.24,0.6900000000000001,2.3438643305
2019-08-03 12:00:00,2.0355,-0.6605000000000001,2.1399814252000002,0.0455,-0.0105,0.0466958242,1.99,-0.65,2.0934660255,2.2655,0.8695,2.4266273921,0.0455,-0.0105,0.0466958242,2.22,0.88,2.3880536007
2019-08-03 12:30:00,1.892,-0.7020000000000001,2.0180356786,0.082,-0.012,0.0828733974,1.81,-0.6900000000000001,1.9370596274,2.042,0.8280000000000001,2.2034854209,0.082,-0.012,0.0828733974,1.96,0.84,2.1324164696
2019-08-03 13:00:00,1.841,-0.7020000000000001,1.9703007385,0.101,-0.012,0.1017103731,1.74,-0.6900000000000001,1.8718172988,1.881,0.788,2.0393883887,0.101,-0.012,0.1017103731,1.78,0.8,1.9515122341
2019-08-03 13:30:00,1.7905000000000002,-0.7020000000000001,1.9231989627,0.1005,-0.012,0.10121388240000001,1.69,-0.6900000000000001,1.8254314558,1.8305,0.8180000000000001,2.0049574185,0.1005,-0.012,0.10121388240000001,1.73,0.8300000000000001,1.9188017094
2019-08-03 14:00:00,1.8215,-0.03,1.8217470324,0.051500000000000004,-0.01,0.0524618909,1.77,-0.02,1.7701129907,1.7815,0.06,1.7825100981,0.051500000000000004,-0.01,0.0524618909,1.73,0.07,1.7314156058
2019-08-03 14:30:00,1.703,-0.7695000000000001,1.8687801503,0.053,-0.0095,0.053844684000000004,1.65,-0.76,1.8166177363,1.763,0.7105,1.9007838515,0.053,-0.0095,0.053844684000000004,1.71,0.72,1.8553975315
2019-08-03 15:00:00,1.6855,-0.7995,1.8655054275,0.0655,-0.0095,0.0661853458,1.62,-0.79,1.8023595646000001,1.6455000000000002,0.7105,1.7923393931,0.0655,-0.0095,0.0661853458,1.58,0.72,1.7363179432
2019-08-03 15:30:00,1.568,-0.8205,1.7697017404,0.098,-0.0105,0.0985608949,1.47,-0.81,1.6783920877,1.5779999999999998,0.6695,1.7141511748,0.098,-0.0105,0.0985608949,1.48,0.68,1.6287418457
2019-08-03 16:00:00,1.573,-0.8210000000000001,1.7743646750000002,0.063,-0.011,0.0639531078,1.51,-0.81,1.7135343592,1.713,0.669,1.839002447,0.063,-0.011,0.0639531078,1.65,0.68,1.7846288129
2019-08-03 16:30:00,1.6195,-0.8215,1.8159412160000001,0.0195,-0.0115,0.022638462800000002,1.6,-0.81,1.7933488227,1.8695,0.6685,1.9854275358,0.0195,-0.0115,0.022638462800000002,1.85,0.68,1.971014967
2019-08-03 17:00:00,1.8295,-0.7915000000000001,1.9933746512,0.029500000000000002,-0.0115,0.0316622804,1.8,-0.78,1.9617339269,2.1195,0.7385,2.2444737691,0.029500000000000002,-0.0115,0.0316622804,2.09,0.75,2.2204954402
2019-08-03 17:30:00,1.935,-0.761,2.0792657358,0.035,-0.011,0.0366878727,1.9,-0.75,2.0426698216,2.155,0.769,2.2880965889000002,0.035,-0.011,0.0366878727,2.12,0.78,2.2589378035
2019-08-03 18:00:00,1.9460000000000002,-0.7585000000000001,2.0885971967,0.046,-0.0085,0.0467787345,1.9,-0.75,2.0426698216,2.166,0.7715000000000001,2.2992973383,0.046,-0.0085,0.0467787345,2.12,0.78,2.2589378035
2019-08-03 18:30:00,1.986,-0.761,2.1268091123,0.016,-0.011,0.0194164878,1.97,-0.75,2.1079373805,2.306,0.769,2.4308428579,0.016,-0.011,0.0194164878,2.29,0.78,2.4191940807
2019-08-03 19:00:00,2.0165,-0.7525000000000001,2.1523309457,0.006500000000000001,-0.0025,0.0069641941,2.01,-0.75,2.1453671015,2.3765,0.7775000000000001,2.5004516592,0.006500000000000001,-0.0025,0.0069641941,2.37,0.78,2.4950551096
2019-08-03 19:30:00,1.9835,-0.751,2.1209133056,0.0035,-0.001,0.0036400549,1.98,-0.75,2.1172859986,2.3735,0.799,2.5043768187,0.0035,-0.001,0.0036400549,2.37,0.8,2.5013796192999997
2019-08-03 20:00:00,1.932,-0.75,2.0724680938,0.002,0.0,0.002,1.9300000000000002,-0.75,2.0706037767,2.352,0.78,2.4779636801000002,0.002,0.0,0.002,2.35,0.78,2.4760654272
2019-08-03 20:30:00,1.9300000000000002,-0.749,2.0702417733,0.0,0.001,0.001,1.9300000000000002,-0.75,2.0706037767,2.35,0.781,2.476380625,0.0,0.001,0.001,2.35,0.78,2.4760654272
2019-08-03 21:00:00,1.88,-0.778,2.0346213407000002,0.0,0.002,0.002,1.88,-0.78,2.0353869411,2.33,0.782,2.4577274056,0.0,0.002,0.002,2.33,0.78,2.4570917769
2019-08-03 21:30:00,1.88,-0.7785000000000001,2.0348125835,0.0,0.0015,0.0015,1.88,-0.78,2.0353869411,2.33,0.7815000000000001,2.4575683612,0.0,0.0015,0.0015,2.33,0.78,2.4570917769
2019-08-03 22:00:00,1.9500000000000002,-0.2485,1.9657701417000002,0.0,0.0015,0.0015,1.9500000000000002,-0.25,1.9659603251000002,2.25,0.0915,2.2518597314,0.0,0.0015,0.0015,2.25,0.09,2.2517992806000002
2019-08-03 22:30:00,1.82,-0.849,2.0082830976,0.0,0.001,0.001,1.82,-0.85,2.0087060512,2.25,0.631,2.3368057258,0.0,0.001,0.001,2.25,0.63,2.3365358974
2019-08-03 23:00:00,1.75,-0.8485,1.9448527579000001,0.0,0.0015,0.0015,1.75,-0.85,1.9455076458,2.15,0.6315000000000001,2.2408240114,0.0,0.0015,0.0015,2.15,0.63,2.2404017497
2019-08-03 23:30:00,1.6800000000000002,-0.8485,1.8821137718,0.0,0.0015,0.0015,1.6800000000000002,-0.85,1.8827904822,2.06,0.6615,2.1636039957,0.0,0.0015,0.0015,2.06,0.66,2.1631458573
2019-08-04 00:00:00,1.62,-0.8485,1.8287570232,0.0,0.0015,0.0015,1.62,-0.85,1.8294534703,1.99,0.6615,2.0970651516,0.0,0.0015,0.0015,1.99,0.66,2.0965924735
2019-08-04 00:30:00,1.57,-0.8485,1.7846154348,0.0,0.0015,0.0015,1.57,-0.85,1.7853291012999999,1.9300000000000002,0.6615,2.0402162263,0.0,0.0015,0.0015,1.9300000000000002,0.66,2.0397303743
2019-08-04 01:00:00,1.57,-0.8495,1.7850911041000002,0.0,0.0005,0.0005,1.57,-0.85,1.7853291012999999,1.9,0.6605000000000001,2.0115318168,0.0,0.0005,0.0005,1.9,0.66,2.0113676939
2019-08-04 01:30:00,1.52,-0.848,1.7405470404,0.0,0.002,0.002,1.52,-0.85,1.7415223226,1.85,0.662,1.9648776043,0.0,0.002,0.002,1.85,0.66,1.9642046737
2019-08-04 02:00:00,1.49,-0.8180000000000001,1.6997717494,0.0,0.002,0.002,1.49,-0.8200000000000001,1.7007351352,1.82,0.662,1.9366579461,0.0,0.002,0.002,1.82,0.66,1.9359752065
2019-08-04 02:30:00,1.49,-0.6990000000000001,1.6458131729,0.0,0.001,0.001,1.49,-0.7000000000000001,1.6462381359,1.77,0.511,1.8422868941,0.0,0.001,0.001,1.77,0.51,1.842009772
2019-08-04 03:00:00,1.54,-0.109,1.5438526484000001,0.0,0.001,0.001,1.54,-0.11,1.5439235732,1.69,-0.11900000000000001,1.6941844646000002,0.0,0.001,0.001,1.69,-0.12,1.6942549985
2019-08-04 03:30:00,1.51,-0.088,1.5125620648,0.0,0.002,0.002,1.51,-0.09,1.5126797414,1.65,-0.088,1.6523450003,0.0,0.002,0.002,1.65,-0.09,1.6524527225
2019-08-04 04:00:00,1.51,-0.089,1.5126205737,0.0,0.001,0.001,1.51,-0.09,1.5126797414,1.65,-0.089,1.6523985597,0.0,0.001,0.001,1.65,-0.09,1.6524527225
2019-08-04 04:30:00,1.51,-0.089,1.5126205737,0.0,0.001,0.001,1.51,-0.09,1.5126797414,1.65,-0.089,1.6523985597,0.0,0.001,0.001,1.65,-0.09,1.6524527225
2019-08-04 05:00:00,1.48,-0.08850000000000001,1.4826436693,0.0,0.0015,0.0015,1.48,-0.09,1.4827339613000001,1.63,-0.08850000000000001,1.6324007627000001,0.0,0.0015,0.0015,1.63,-0.09,1.6324827717
2019-08-04 05:30:00,1.48,-0.08850000000000001,1.4826436693,0.0,0.0015,0.0015,1.48,-0.09,1.4827339613000001,1.63,-0.08850000000000001,1.6324007627000001,0.0,0.0015,0.0015,1.63,-0.09,1.6324827717
2019-08-04 06:00:00,1.53,-0.08850000000000001,1.5325574214,0.0,0.0015,0.0015,1.53,-0.09,1.5326447729,1.6800000000000002,-0.08850000000000001,1.6823294119,0.0,0.0015,0.0015,1.6800000000000002,-0.09,1.6824089871
2019-08-04 06:30:00,1.71,0.0205,1.7101228757,0.0,0.0005,0.0005,1.71,0.02,1.7101169551000002,1.87,0.0205,1.8701123629,0.0,0.0005,0.0005,1.87,0.02,1.8701069488000002
2019-08-04 07:00:00,1.6804999999999999,-0.0695,1.6819365327,0.0005,0.0005,0.0007071068,1.6800000000000002,-0.07,1.6814577009,1.8505,-0.0695,1.8518046603,0.0005,0.0005,0.0007071068,1.85,-0.07,1.8513238507
2019-08-04 07:30:00,1.772,-0.07150000000000001,1.7734419218,0.002,-0.0015,0.0025,1.77,-0.07,1.77138364,1.9220000000000002,-0.07150000000000001,1.92332947,0.002,-0.0015,0.0025,1.92,-0.07,1.9212756179000001
2019-08-04 08:00:00,1.8085,-0.2975,1.8328061818,0.0085,-0.007500000000000001,0.011335784000000002,1.8,-0.29,1.8232114524,2.0185,0.1825,2.0267334556,0.0085,-0.007500000000000001,0.011335784000000002,2.01,0.19,2.0189601284
2019-08-04 08:30:00,1.895,-0.302,1.9189134947,0.015,-0.012,0.0192093727,1.88,-0.29,1.9022355270000002,2.115,0.278,2.1331922089,0.015,-0.012,0.0192093727,2.1,0.29,2.1199292441
2019-08-04 09:00:00,2.0285,0.0045000000000000005,2.0285049914,0.0085,-0.0055000000000000005,0.010124228400000001,2.02,0.01,2.0200247523,2.1885,0.0145,2.1885480347,0.0085,-0.0055000000000000005,0.010124228400000001,2.18,0.02,2.1800917412
2019-08-04 09:30:00,2.0795,-0.1695,2.0863965347,0.0195,-0.0095,0.021691012000000003,2.06,-0.16,2.0662042493,2.2995,0.1905,2.3073774074,0.0195,-0.0095,0.021691012000000003,2.2800000000000002,0.2,2.2887551201
2019-08-04 10:00:00,2.1575,0.036500000000000005,2.1578087265,0.0175,-0.0135,0.0221020361,2.14,0.05,2.1405840325,2.3575,0.0665,2.3584377244,0.0175,-0.0135,0.0221020361,2.34,0.08,2.341367122
2019-08-04 10:30:00,2.2025,0.029,2.2026909111,0.0025,-0.001,0.0026925824,2.2,0.03,2.2002045359,2.4525,0.049,2.4529894517,0.0025,-0.001,0.0026925824,2.45,0.05,2.450510151
2019-08-04 11:00:00,2.2720000000000002,0.030500000000000003,2.2722047113,0.002,0.0005,0.0020615528,2.27,0.03,2.2701982292,2.552,0.0505,2.5524996081999998,0.002,0.0005,0.0020615528,2.55,0.05,2.550490149
2019-08-04 11:30:00,2.2935,0.0285,2.2936770697,0.0035,-0.0015,0.0038078866,2.29,0.03,2.2901964981000003,2.5535,0.0485,2.5539605518,0.0035,-0.0015,0.0038078866,2.55,0.05,2.550490149
2019-08-04 12:00:00,2.2935,0.007,2.2935106823,0.0035,-0.003,0.0046097722,2.29,0.01,2.290021834,2.5535,0.027,2.5536427413,0.0035,-0.003,0.0046097722,2.55,0.03,2.5501764645
2019-08-04 12:30:00,2.2555,-0.0245,2.2556330597,0.0055000000000000005,-0.0045000000000000005,0.0071063352,2.25,-0.02,2.2500888871,2.4855,0.025500000000000002,2.4856308052,0.0055000000000000005,-0.0045000000000000005,0.0071063352,2.48,0.03,2.480181445
2019-08-04 13:00:00,2.205,-0.028,2.2051777706,0.015,-0.008,0.017,2.19,-0.02,2.1900913223,2.455,0.022,2.4550985724,0.015,-0.008,0.017,2.44,0.03,2.4401844193
2019-08-04 13:30:00,2.216,0.006500000000000001,2.2160095329,0.006,-0.0035,0.006946222,2.21,0.01,2.2100226243,2.446,0.026500000000000003,2.4461435465,0.006,-0.0035,0.006946222,2.44,0.03,2.4401844193
2019-08-04 14:00:00,2.123,-0.029,2.1231980595,0.033,-0.009000000000000001,0.034205262800000004,2.09,-0.02,2.0900956916,2.233,-0.029,2.2331883037,0.033,-0.009000000000000001,0.034205262800000004,2.2,-0.02,2.2000909072
2019-08-04 14:30:00,2.1065,-0.0285,2.1066927873,0.0665,-0.0085,0.0670410322,2.04,-0.02,2.0400980369,2.0565,-0.0285,2.0566974741,0.0665,-0.0085,0.0670410322,1.99,-0.02,1.9901005
2019-08-04 15:00:00,2.05,-0.029,2.0502051117,0.08,-0.009000000000000001,0.0805046583,1.97,-0.02,1.9701015202,1.9300000000000002,-0.029,1.9302178634,0.08,-0.009000000000000001,0.0805046583,1.85,-0.02,1.8501081048999999
2019-08-04 15:30:00,2.037,-0.001,2.0370002455,0.117,-0.011,0.11751595640000001,1.92,0.01,1.9200260415,1.867,-0.031,1.867257347,0.117,-0.011,0.11751595640000001,1.75,-0.02,1.7501142820000002
2019-08-04 16:00:00,1.9905,-0.2805,2.0101667841,0.0505,-0.0105,0.0515800349,1.94,-0.27,1.9586985475,1.9405000000000001,0.2695,1.9591249322,0.0505,-0.0105,0.0515800349,1.8900000000000001,0.28,1.9106281690000002
2019-08-04 16:30:00,1.972,-0.548,2.0467261663,0.052000000000000005,-0.008,0.052611785800000005,1.92,-0.54,1.9944924166,2.092,0.542,2.1610710308,0.052000000000000005,-0.008,0.052611785800000005,2.04,0.55,2.1128416883
2019-08-04 17:00:00,2.069,-0.0395,2.0693770198,0.039,-0.0095,0.0401403787,2.03,-0.03,2.0302216628,2.119,-0.029500000000000002,2.1192053346,0.039,-0.0095,0.0401403787,2.08,-0.02,2.0800961516
2019-08-04 17:30:00,2.089,-0.0385,2.0893547449,0.029,-0.0085,0.0302200265,2.06,-0.03,2.060218435,2.219,-0.0285,2.2191830141,0.029,-0.0085,0.0302200265,2.19,-0.02,2.1900913223
2019-08-04 18:00:00,2.0935,-0.11950000000000001,2.0969078425,0.0335,-0.0095,0.0348209707,2.06,-0.11,2.0629348027,2.2235,0.0405,2.2238688136,0.0335,-0.0095,0.0348209707,2.19,0.05,2.1905707019
2019-08-04 18:30:00,2.1115,-0.08,2.1130149668,0.0115,-0.01,0.0152397507,2.1,-0.07,2.1011663428,2.3715,0.14,2.3756288115,0.0115,-0.01,0.0152397507,2.36,0.15,2.3647621445
2019-08-04 19:00:00,2.135,-0.007,2.1350114754,0.005,-0.007,0.0086023253,2.13,0.0,2.13,2.385,0.033,2.385228291,0.005,-0.007,0.0086023253,2.38,0.04,2.3803361107
2019-08-04 19:30:00,2.132,0.0,2.132,0.002,0.0,0.002,2.13,0.0,2.13,2.412,0.01,2.4120207296,0.002,0.0,0.002,2.41,0.01,2.4100207468
2019-08-04 20:00:00,2.13,0.001,2.1300002346999998,0.0,0.001,0.001,2.13,0.0,2.13,2.41,0.031,2.4101993693,0.0,0.001,0.001,2.41,0.03,2.4101867148
2019-08-04 20:30:00,2.13,-0.029,2.1301974087,0.0,0.001,0.001,2.13,-0.03,2.1302112571,2.41,-0.009000000000000001,2.4100168049,0.0,0.001,0.001,2.41,-0.01,2.4100207468
2019-08-04 21:00:00,2.13,-0.008,2.1300150234,0.0,0.002,0.002,2.13,-0.01,2.130023474,2.44,-0.008,2.4400131147,0.0,0.002,0.002,2.44,-0.01,2.4400204917
2019-08-04 21:30:00,2.11,-0.0285,2.1101924675,0.0,0.0015,0.0015,2.11,-0.03,2.1102132594,2.39,-0.0385,2.390310074,0.0,0.0015,0.0015,2.39,-0.04,2.3903347046
2019-08-04 22:00:00,2.04,-0.0585,2.0408386144,0.0,0.0015,0.0015,2.04,-0.06,2.0408821622,2.3,-0.0585,2.3007438471,0.0,0.0015,0.0015,2.3,-0.06,2.3007824756
2019-08-04 22:30:00,2.01,-0.029,2.0102091931,0.0,0.001,0.001,2.01,-0.03,2.0102238681,2.26,-0.029,2.2601860543,0.0,0.001,0.001,2.26,-0.03,2.2601991063
2019-08-04 23:00:00,1.94,-0.009000000000000001,1.9400208762000002,0.0,0.001,0.001,1.94,-0.01,1.940025773,2.17,-0.029,2.1701937702,0.0,0.001,0.001,2.17,-0.03,2.1702073634
2019-08-04 23:30:00,1.82,-0.0385,1.820407166,0.0,0.0015,0.0015,1.82,-0.04,1.8204395074000002,2.02,-0.0485,2.0205821562,0.0,0.0015,0.0015,2.02,-0.05,2.0206187171
2019-08-05 00:00:00,1.76,-0.1085,1.7633412177,0.0,0.0015,0.0015,1.76,-0.11,1.7634341496000001,1.9500000000000002,0.0415,1.9504415526,0.0,0.0015,0.0015,1.9500000000000002,0.04,1.9504102133
2019-08-05 00:30:00,1.7000000000000002,-0.3195,1.7297630618,0.0,0.0005,0.0005,1.7000000000000002,-0.32,1.7298554852999999,1.9300000000000002,0.2605,1.947501027,0.0,0.0005,0.0005,1.9300000000000002,0.26,1.9474342094
2019-08-05 01:00:00,1.7000000000000002,-0.0385,1.7004359,0.0,0.0015,0.0015,1.7000000000000002,-0.04,1.7004705231,1.83,-0.0585,1.8309348022,0.0,0.0015,0.0015,1.83,-0.06,1.8309833424000002
2019-08-05 01:30:00,1.6,-0.079,1.6019491253,0.0,0.001,0.001,1.6,-0.08,1.6019987516,1.74,-0.079,1.7417924675,0.0,0.001,0.001,1.74,-0.08,1.7418381096000002
2019-08-05 02:00:00,1.6,-0.049,1.6007501366999999,0.0,0.001,0.001,1.6,-0.05,1.6007810594,1.74,-0.079,1.7417924675,0.0,0.001,0.001,1.74,-0.08,1.7418381096000002
2019-08-05 02:30:00,1.56,-0.048,1.5607382868,0.0,0.002,0.002,1.56,-0.05,1.5608010764,1.72,-0.078,1.7217676963000001,0.0,0.002,0.002,1.72,-0.08,1.7218594600000001
2019-08-05 03:00:00,1.56,-0.069,1.5615252159000002,0.0,0.001,0.001,1.56,-0.07,1.5615697230999999,1.72,-0.079,1.7218132884,0.0,0.001,0.001,1.72,-0.08,1.7218594600000001
2019-08-05 03:30:00,1.54,-0.069,1.5415450042,0.0,0.001,0.001,1.54,-0.07,1.5415900882,1.72,-0.079,1.7218132884,0.0,0.001,0.001,1.72,-0.08,1.7218594600000001
2019-08-05 04:00:00,1.54,-0.069,1.5415450042,0.0,0.001,0.001,1.54,-0.07,1.5415900882,1.72,-0.079,1.7218132884,0.0,0.001,0.001,1.72,-0.08,1.7218594600000001
2019-08-05 04:30:00,1.52,-0.069,1.5215653124,0.0,0.001,0.001,1.52,-0.07,1.5216109884,1.6800000000000002,-0.079,1.6818564148,0.0,0.001,0.001,1.6800000000000002,-0.08,1.6819036833
2019-08-05 05:00:00,1.5,-0.28850000000000003,1.527492144,0.0,0.0015,0.0015,1.5,-0.29,1.5277761616,1.6800000000000002,0.1315,1.6851386441,0.0,0.0015,0.0015,1.6800000000000002,0.13,1.685022255
2019-08-05 05:30:00,1.5,-0.8190000000000001,1.7090234053,0.0,0.001,0.001,1.5,-0.8200000000000001,1.7095028517,1.8,0.671,1.921,0.0,0.001,0.001,1.8,0.67,1.9206509313
2019-08-05 06:00:00,1.6400000000000001,-0.0785,1.6418776599,0.0,0.0015,0.0015,1.6400000000000001,-0.08,1.6419500601,1.8,-0.018500000000000003,1.8000950669,0.0,0.0015,0.0015,1.8,-0.02,1.8001111077
2019-08-05 06:30:00,1.9500000000000002,0.0805,1.9516608952,0.0,0.0005,0.0005,1.9500000000000002,0.08,1.9516403357,2.15,0.18050000000000002,2.1575634985,0.0,0.0005,0.0005,2.15,0.18,2.1575217264
2019-08-05 07:00:00,2.0605,0.12150000000000001,2.0640790925,0.0005,0.0015,0.0015811388,2.06,0.12,2.0634921856,2.2805,0.1015,2.2827576525,0.0005,0.0015,0.0015811388,2.2800000000000002,0.1,2.2821919288
2019-08-05 07:30:00,2.2325,-0.179,2.2396645396,0.0025,0.001,0.0026925824,2.23,-0.18,2.2372527796,2.5525,0.621,2.6269558904,0.0025,0.001,0.0026925824,2.55,0.62,2.6242903803
2019-08-05 08:00:00,2.3735,-0.403,2.4074698856,0.0035,-0.003,0.0046097722,2.37,-0.4,2.4035182546,2.7635,1.177,3.0037079169,0.0035,-0.003,0.0046097722,2.76,1.18,3.001666204
2019-08-05 08:30:00,2.5220000000000002,-0.339,2.544681709,0.002,0.001,0.0022360680000000003,2.52,-0.34,2.5428330657,2.902,1.231,3.1522951956,0.002,0.001,0.0022360680000000003,2.9,1.23,3.1500634914
2019-08-05 09:00:00,2.575,-0.3205,2.5948690237000003,0.005,-0.0005,0.0050249378,2.5700000000000003,-0.32,2.5898455552,2.9050000000000002,1.2595,3.1662857183,0.005,-0.0005,0.0050249378,2.9,1.26,3.1618981641
2019-08-05 09:30:00,2.577,-0.36150000000000004,2.6022319747,0.007,-0.0015,0.0071589105,2.5700000000000003,-0.36,2.5950915205,2.877,1.2085,3.1205129787,0.007,-0.0015,0.0071589105,2.87,1.21,3.1146428367
2019-08-05 10:00:00,2.4135,-0.4375,2.4528327501,0.043500000000000004,-0.0175,0.0468881648,2.37,-0.42,2.4069275020000003,2.6635,1.1125,2.8865010826,0.043500000000000004,-0.0175,0.0468881648,2.62,1.13,2.8532963393
2019-08-05 10:30:00,2.2865,-0.514,2.343561019,0.0665,-0.024,0.0706983027,2.22,-0.49,2.2734335266,2.4365,1.046,2.65153696,0.0665,-0.024,0.0706983027,2.37,1.07,2.6003461308
2019-08-05 11:00:00,2.56,-0.367,2.5861726547,0.05,-0.027,0.0568242906,2.51,-0.34,2.5329232124,2.7,1.173,2.9437949997,0.05,-0.027,0.0568242906,2.65,1.2,2.9090376416
2019-08-05 11:30:00,2.615,-0.28850000000000003,2.6308662547,0.065,-0.0285,0.0709735866,2.55,-0.26,2.5632206304,2.715,1.2415,2.9853889613,0.065,-0.0285,0.0709735866,2.65,1.27,2.9386051113000002
2019-08-05 12:00:00,2.8025,0.428,2.8349938712,0.022500000000000003,-0.012,0.025500000000000002,2.7800000000000002,0.44,2.814604768,2.8625,0.798,2.9716510983,0.022500000000000003,-0.012,0.025500000000000002,2.84,0.81,2.9532524443
2019-08-05 12:30:00,2.844,0.6115,2.9089978085,0.034,-0.018500000000000003,0.0387072345,2.81,0.63,2.8797569342,2.784,0.6515000000000001,2.8592146212,0.034,-0.018500000000000003,0.0387072345,2.75,0.67,2.8304416616
2019-08-05 13:00:00,2.7640000000000002,0.549,2.8179952094000003,0.044,-0.021,0.048754487000000006,2.7199999999999998,0.5700000000000001,2.7790825824,2.844,0.669,2.9216257461,0.044,-0.021,0.048754487000000006,2.8,0.6900000000000001,2.8837649003
2019-08-05 13:30:00,2.863,0.5885,2.9228584040000003,0.003,-0.0015,0.0033541020000000003,2.86,0.59,2.9202225943,2.943,0.5985,3.0032401253,0.003,-0.0015,0.0033541020000000003,2.94,0.6000000000000001,3.00059994
2019-08-05 14:00:00,2.7675,0.5670000000000001,2.8249858849000002,0.0375,-0.023,0.0439914764,2.73,0.59,2.7930270317,2.5875,0.597,2.6554783467,0.0375,-0.023,0.0439914764,2.55,0.62,2.6242903803
2019-08-05 14:30:00,2.7984999999999998,0.6395000000000001,2.8706379953,0.018500000000000003,-0.0105,0.0212720474,2.7800000000000002,0.65,2.8549781085,2.7285,0.6695,2.8094381111,0.018500000000000003,-0.0105,0.0212720474,2.71,0.68,2.7940114531
2019-08-05 15:00:00,2.702,0.5355,2.7545533667,0.042,-0.0145,0.044432533100000005,2.66,0.55,2.7162658191,2.622,0.5555,2.6801985467,0.042,-0.0145,0.044432533100000005,2.58,0.5700000000000001,2.6422149799
2019-08-05 15:30:00,2.5395,0.39,2.5692723192,0.0395,-0.01,0.0407461655,2.5,0.4,2.5317977802,2.5695,0.42,2.6035994796,0.0395,-0.01,0.0407461655,2.5300000000000002,0.43,2.5662813564
2019-08-05 16:00:00,2.5355,0.29550000000000004,2.5526614542,0.035500000000000004,-0.0145,0.038347099,2.5,0.31,2.5191466809,2.4955,0.3055,2.5141301677,0.035500000000000004,-0.0145,0.038347099,2.46,0.32,2.4807257003
2019-08-05 16:30:00,2.589,0.292,2.6054145543000002,0.039,-0.018000000000000002,0.0429534632,2.55,0.31,2.5687740267,2.559,0.302,2.5767586228,0.039,-0.018000000000000002,0.0429534632,2.52,0.32,2.5402362095
2019-08-05 17:00:00,2.5715,0.324,2.5918310612,0.18150000000000002,-0.026000000000000002,0.183352802,2.39,0.35000000000000003,2.4154916684,2.6615,0.364,2.6862759072999998,0.18150000000000002,-0.026000000000000002,0.183352802,2.48,0.39,2.5104780421
2019-08-05 17:30:00,2.8355,0.2975,2.8510640996000003,3.8855,-0.2225,3.8918654268,-1.05,0.52,1.1717081548000001,2.7555,0.3875,2.7826132502,3.8855,-0.2225,3.8918654268,-1.13,0.61,1.2841339494000001
2019-08-05 18:00:00,2.879,0.305,2.895110706,3.979,-0.185,3.983298382,-1.1,0.49,1.2042009799,2.939,0.425,2.9695700025000002,3.979,-0.185,3.983298382,-1.04,0.61,1.2056948204
2019-08-05 18:30:00,2.9995000000000003,0.163,3.0039256399,4.7795000000000005,-0.447,4.8003572003,-1.78,0.61,1.8816216410000002,3.0095,0.28300000000000003,3.022776745,4.7795000000000005,-0.447,4.8003572003,-1.77,0.73,1.9146279012
2019-08-05 19:00:00,2.9305,0.166,2.9351978213,4.7705,-0.41400000000000003,4.7884304579,-1.8399999999999999,0.58,1.9292485583999999,2.9305,0.296,2.9454110494,4.7705,-0.41400000000000003,4.7884304579,-1.8399999999999999,0.71,1.9722322378000001
2019-08-05 19:30:00,2.9985,0.17350000000000002,3.003515357,4.7585,-0.40650000000000003,4.7758312889,-1.76,0.58,1.8531055016,3.0285,0.2735,3.0408246414,4.7585,-0.40650000000000003,4.7758312889,-1.73,0.68,1.8588437266
2019-08-05 20:00:00,2.8975,0.20500000000000002,2.9047428888,0.5075000000000001,0.005,0.5075246299,2.39,0.2,2.3983536020000003,3.1875,0.23500000000000001,3.1961510055,0.5075000000000001,0.005,0.5075246299,2.68,0.23,2.689851297
2019-08-05 20:30:00,2.63,0.1625,2.6350154174,0.0,0.0025,0.0025,2.63,0.16,2.6348624253,2.94,0.1825,2.9456588822,0.0,0.0025,0.0025,2.94,0.18,2.9455050501
2019-08-05 21:00:00,2.43,0.133,2.4336369902,0.0,0.003,0.003,2.43,0.13,2.4334748817,2.74,0.183,2.7461043316,0.0,0.003,0.003,2.74,0.18,2.7459060435
2019-08-05 21:30:00,2.4,0.1325,2.4036547693,0.0,0.0025,0.0025,2.4,0.13,2.4035182546,2.71,0.1525,2.7142874295,0.0,0.0025,0.0025,2.71,0.15,2.7141481168
2019-08-05 22:00:00,2.31,-0.0165,2.3100589278,0.0,0.0035,0.0035,2.31,-0.02,2.3100865785,2.63,0.2235,2.6394795415,0.0,0.0035,0.0035,2.63,0.22,2.6391854804
2019-08-05 22:30:00,2.18,-0.0565,2.1807320445,0.0,0.0035,0.0035,2.18,-0.06,2.1808255318,2.48,0.1635,2.4853837229,0.0,0.0035,0.0035,2.48,0.16,2.4851559307
2019-08-05 23:00:00,2.11,0.07250000000000001,2.1112451895,0.0,0.0025,0.0025,2.11,0.07,2.1111608181,2.36,0.0925,2.3618120692,0.0,0.0025,0.0025,2.36,0.09,2.3617154782
2019-08-05 23:30:00,2.04,0.07350000000000001,2.0413236515,0.0,0.0035,0.0035,2.04,0.07,2.0412006271,2.27,0.1135,2.2728357288,0.0,0.0035,0.0035,2.27,0.11,2.2726636355
2019-08-06 00:00:00,1.94,0.043000000000000003,1.9404764879,0.0,0.003,0.003,1.94,0.04,1.9404123273,2.14,0.043000000000000003,2.1404319657,0.0,0.003,0.003,2.14,0.04,2.1403737991
2019-08-06 00:30:00,1.85,0.043000000000000003,1.8504996623,0.0,0.003,0.003,1.85,0.04,1.8504323819000001,2.05,0.023,2.0501290203,0.0,0.003,0.003,2.05,0.02,2.0500975587
2019-08-06 01:00:00,1.81,0.013000000000000001,1.8100466845,0.0,0.003,0.003,1.81,0.01,1.8100276241,1.99,0.023,1.9901329101,0.0,0.003,0.003,1.99,0.02,1.9901005
2019-08-06 01:30:00,1.74,0.013000000000000001,1.7400485625000002,0.0,0.003,0.003,1.74,0.01,1.7400287354000001,1.92,0.023,1.9201377554999999,0.0,0.003,0.003,1.92,0.02,1.9201041638
2019-08-06 02:00:00,1.77,0.0315,1.7702802744000001,0.0,0.0015,0.0015,1.77,0.03,1.770254219,1.9500000000000002,0.021500000000000002,1.950118522,0.0,0.0015,0.0015,1.9500000000000002,0.02,1.9501025614
2019-08-06 02:30:00,1.75,0.031,1.7502745498999999,0.0,0.001,0.001,1.75,0.03,1.750257124,1.92,0.041,1.9204377105,0.0,0.001,0.001,1.92,0.04,1.9204166215
2019-08-06 03:00:00,1.75,0.0315,1.750283477,0.0,0.0015,0.0015,1.75,0.03,1.750257124,1.9,0.0415,1.9004531696,0.0,0.0015,0.0015,1.9,0.04,1.9004210060000002
2019-08-06 03:30:00,1.71,0.030500000000000003,1.7102719813,0.0,0.0005,0.0005,1.71,0.03,1.7102631376000001,1.88,0.0405,1.8804361861,0.0,0.0005,0.0005,1.88,0.04,1.8804254838
2019-08-06 04:00:00,1.71,0.0315,1.710290107,0.0,0.0015,0.0015,1.71,0.03,1.7102631376000001,1.88,0.0415,1.8804579894,0.0,0.0015,0.0015,1.88,0.04,1.8804254838
2019-08-06 04:30:00,1.6800000000000002,0.031,1.6802859876,0.0,0.001,0.001,1.6800000000000002,0.03,1.6802678358,1.85,0.041,1.8504542686,0.0,0.001,0.001,1.85,0.04,1.8504323819000001
2019-08-06 05:00:00,1.71,0.031,1.7102809711,0.0,0.001,0.001,1.71,0.03,1.7102631376000001,1.88,0.041,1.8804470213000002,0.0,0.001,0.001,1.88,0.04,1.8804254838
2019-08-06 05:30:00,1.71,0.032,1.710299389,0.0,0.002,0.002,1.71,0.03,1.7102631376000001,1.9,0.042,1.9004641538,0.0,0.002,0.002,1.9,0.04,1.9004210060000002
2019-08-06 06:00:00,1.8,0.031,1.8002669247,0.0,0.001,0.001,1.8,0.03,1.8002499826,1.98,0.041,1.9804244495,0.0,0.001,0.001,1.98,0.04,1.9804039992
2019-08-06 06:30:00,2.14,0.2215,2.1514326041,0.0,0.0015,0.0015,2.14,0.22,2.1512786895,2.36,0.24150000000000002,2.3723242295,0.0,0.0015,0.0015,2.36,0.24,2.3721720005
2019-08-06 07:00:00,2.27,0.2215,2.2807810614,0.0,0.0015,0.0015,2.27,0.22,2.2806358762,2.5,0.24150000000000002,2.5116373644000003,0.0,0.0015,0.0015,2.5,0.24,2.5114935795
2019-08-06 07:30:00,2.462,0.06,2.4627310044,0.002,0.0,0.002,2.46,0.06,2.4607315985,2.762,0.67,2.8421020390000002,0.002,0.0,0.002,2.76,0.67,2.8401584463000003
2019-08-06 08:00:00,2.741,0.511,2.7882256006,0.001,0.001,0.0014142136,2.74,0.51,2.7870593822,3.011,0.631,3.0764073202,0.001,0.001,0.0014142136,3.01,0.63,3.0752235691
2019-08-06 08:30:00,2.8215,0.5700000000000001,2.8785,0.0015,0.0,0.0015,2.8200000000000003,0.5700000000000001,2.8770297183,3.0715,0.63,3.135444506,0.0015,0.0,0.0015,3.07,0.63,3.1339751116
2019-08-06 09:00:00,2.83,0.562,2.8852632462,0.01,-0.008,0.0128062485,2.8200000000000003,0.5700000000000001,2.8770297183,3.05,0.602,3.1088428716,0.01,-0.008,0.0128062485,3.04,0.61,3.1005967168
2019-08-06 09:30:00,2.9450000000000003,0.65,3.0158788106,0.015,-0.01,0.0180277564,2.93,0.66,3.0034147233,3.165,0.6900000000000001,3.2393402106,0.015,-0.01,0.0180277564,3.15,0.7000000000000001,3.2268405601
2019-08-06 10:00:00,3.003,0.6105,3.0644280461,0.003,0.0005,0.0030413813000000002,3.0,0.61,3.0613885738,3.203,0.6405000000000001,3.2664122903,0.003,0.0005,0.0030413813000000002,3.2,0.64,3.2633724887
2019-08-06 10:30:00,3.0015,0.611,3.0630578267,0.0015,0.001,0.0018027756000000002,3.0,0.61,3.0613885738,3.2615,0.641,3.3238927856,0.0015,0.001,0.0018027756000000002,3.26,0.64,3.322228168
2019-08-06 11:00:00,3.043,0.6395000000000001,3.1094708955,0.003,-0.0005,0.0030413813000000002,3.04,0.64,3.1066380542,3.313,0.6795,3.381965294,0.003,-0.0005,0.0030413813000000002,3.31,0.68,3.3791271062
2019-08-06 11:30:00,2.943,0.53,2.9903426225,0.003,0.0,0.003,2.94,0.53,2.9873901653,3.093,0.55,3.1415201734,0.003,0.0,0.003,3.09,0.55,3.1385665518
2019-08-06 12:00:00,3.045,0.5135000000000001,3.0879940495,0.035,-0.0165,0.038694314800000004,3.01,0.53,3.0563049586,3.025,0.5335,3.0716847576,0.035,-0.0165,0.038694314800000004,2.99,0.55,3.0401644692
2019-08-06 12:30:00,3.101,0.5915,3.1569088124,0.031,-0.018500000000000003,0.036100554,3.07,0.61,3.1300159744,3.081,0.6215,3.1430595365,0.031,-0.018500000000000003,0.036100554,3.05,0.64,3.116424233
2019-08-06 13:00:00,2.8765,0.511,2.9215361114,0.0465,-0.029,0.054801916000000006,2.83,0.54,2.8810588331,2.7865,0.541,2.8385318829,0.0465,-0.029,0.054801916000000006,2.74,0.5700000000000001,2.7986603938
2019-08-06 13:30:00,2.8275,0.5135000000000001,2.8737499021,0.0575,-0.026500000000000003,0.0633127159,2.77,0.54,2.8221445746000002,2.6875,0.5435,2.7419059977,0.0575,-0.026500000000000003,0.0633127159,2.63,0.5700000000000001,2.6910592710000003
2019-08-06 14:00:00,2.9745,0.589,3.0322551426,0.044500000000000005,-0.031,0.0542332924,2.93,0.62,2.9948789625,2.8945,0.619,2.9599478458,0.044500000000000005,-0.031,0.0542332924,2.85,0.65,2.9231831964
2019-08-06 14:30:00,3.077,0.6455000000000001,3.1439782522,0.007,-0.0045000000000000005,0.0083216585,3.07,0.65,3.1380567235,3.267,0.6655,3.3340934675,0.007,-0.0045000000000000005,0.0083216585,3.26,0.67,3.3281376173
2019-08-06 15:00:00,3.1515,0.6105,3.2100876156,0.0015,0.0005,0.0015811388,3.15,0.61,3.208519908,3.3015,0.6405000000000001,3.3630555303,0.0015,0.0005,0.0015811388,3.3,0.64,3.3614877659
2019-08-06 15:30:00,3.0635,0.5485,3.1122153685,0.0035,-0.0015,0.0038078866,3.06,0.55,3.1090352201,3.1635,0.5785,3.2159593436,0.0035,-0.0015,0.0038078866,3.16,0.58,3.2127869522
2019-08-06 16:00:00,2.867,0.4295,2.8989927992,0.017,-0.0105,0.0199812412,2.85,0.44,2.8837649003,2.9370000000000003,0.4395,2.969701879,0.017,-0.0105,0.0199812412,2.92,0.45,2.9544711879000003
2019-08-06 16:30:00,2.5865,0.29650000000000004,2.6034389757,0.0165,-0.0135,0.0213190056,2.5700000000000003,0.31,2.5886289808000003,2.7165,0.3165,2.7348755913,0.0165,-0.0135,0.0213190056,2.7,0.33,2.7200919102
2019-08-06 17:00:00,2.5015,0.186,2.5084055194,0.1315,-0.014,0.1322431473,2.37,0.2,2.3784238478,2.6315,0.20600000000000002,2.6395507667,0.1315,-0.014,0.1322431473,2.5,0.22,2.5096613317000003
2019-08-06 17:30:00,2.73,0.0925,2.7315666292,3.81,-0.1075,3.8115162665,-1.08,0.2,1.0983624174,2.73,0.2025,2.7375,3.81,-0.1075,3.8115162665,-1.08,0.31,1.1236102527
2019-08-06 18:00:00,2.9065000000000003,0.151,2.9104197721,3.8064999999999998,-0.049,3.8068153685,-0.9,0.2,0.9219544457000001,2.9265,0.201,2.9333944927,3.8064999999999998,-0.049,3.8068153685,-0.88,0.25,0.9148223871000001
2019-08-06 18:30:00,2.9035,0.1135,2.9057175534,3.8035,-0.0665,3.8040812951,-0.9,0.18,0.9178235124,2.9235,0.1635,2.9280683906,3.8035,-0.0665,3.8040812951,-0.88,0.23,0.9095603333000001
2019-08-06 19:00:00,2.8970000000000002,0.139,2.9003327395,4.007,-0.14100000000000001,4.0094800162,-1.11,0.28,1.1447707194,2.927,0.199,2.933756977,4.007,-0.14100000000000001,4.0094800162,-1.08,0.34,1.1322543884
2019-08-06 19:30:00,2.8055,0.099,2.807246204,4.7455,-0.41100000000000003,4.763264768,-1.94,0.51,2.0059162495,2.8555,0.189,2.8617479361,4.7455,-0.41100000000000003,4.763264768,-1.8900000000000001,0.6000000000000001,1.9829523444000001
