Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-06 20:00:00,2.5545,0.091,2.5561203512,0.5145000000000001,0.011,0.5146175765000001,2.04,0.08,2.0415680248,2.8345000000000002,0.121,2.8370814669,0.5145000000000001,0.011,0.5146175765000001,2.32,0.11,2.3226062947
2019-08-06 20:30:00,2.4,0.082,2.4014004248,0.0,0.002,0.002,2.4,0.08,2.4013329632,2.7,0.112,2.7023219645000003,0.0,0.002,0.002,2.7,0.11,2.7022398117
2019-08-06 21:00:00,2.35,0.0835,2.3514829895,0.0,0.0035,0.0035,2.35,0.08,2.3513613078,2.65,0.1135,2.6524294995,0.0,0.0035,0.0035,2.65,0.11,2.6522820363
2019-08-06 21:30:00,2.23,0.0335,2.2302516114,0.0,0.0035,0.0035,2.23,0.03,2.2302017846,2.5300000000000002,0.043500000000000004,2.5303739348,0.0,0.0035,0.0035,2.5300000000000002,0.04,2.5303161858000003
2019-08-06 22:00:00,2.23,-0.14650000000000002,2.2348069827,0.0,0.0035,0.0035,2.23,-0.15,2.2350391495,2.56,0.2535,2.5725206024,0.0,0.0035,0.0035,2.56,0.25,2.5721780654
2019-08-06 22:30:00,2.09,-0.20750000000000002,2.1002752796,0.0,0.0025,0.0025,2.09,-0.21,2.1005237442,2.4,0.1925,2.4077076754,0.0,0.0025,0.0025,2.4,0.19,2.4075090862
2019-08-06 23:00:00,2.03,0.033,2.0302682089,0.0,0.003,0.003,2.03,0.03,2.0302216628,2.26,0.023,2.2601170324,0.0,0.003,0.003,2.26,0.02,2.2600884938
2019-08-06 23:30:00,1.9100000000000001,-0.187,1.919132356,0.0,0.003,0.003,1.9100000000000001,-0.19,1.9194269978,2.18,0.193,2.1885266734,0.0,0.003,0.003,2.18,0.19,2.1882641522
2019-08-07 00:00:00,1.83,-0.017,1.83007896,0.0,0.003,0.003,1.83,-0.02,1.8301092864,2.02,-0.017,2.0200715334,0.0,0.003,0.003,2.02,-0.02,2.0200990075
2019-08-07 00:30:00,1.74,-0.267,1.7603661551,0.0,0.003,0.003,1.74,-0.27,1.7608236709,1.98,0.233,1.9936622081,0.0,0.003,0.003,1.98,0.23,1.9933138237999999
2019-08-07 01:00:00,1.6600000000000001,-0.127,1.6648510444,0.0,0.003,0.003,1.6600000000000001,-0.13,1.6650825805,1.8599999999999999,0.063,1.8610666297,0.0,0.003,0.003,1.8599999999999999,0.06,1.8609674903000002
2019-08-07 01:30:00,1.6099999999999999,-0.038,1.6104483848000002,0.0,0.002,0.002,1.6099999999999999,-0.04,1.6104968178,1.77,-0.058,1.7709500275,0.0,0.002,0.002,1.77,-0.06,1.7710166572000001
2019-08-07 02:00:00,1.6400000000000001,-0.0085,1.6400220273000001,0.0,0.0015,0.0015,1.6400000000000001,-0.01,1.6400304875,1.81,-0.0285,1.8102243645,0.0,0.0015,0.0015,1.81,-0.03,1.8102486017000001
2019-08-07 02:30:00,1.6099999999999999,-0.0085,1.6100224377,0.0,0.0015,0.0015,1.6099999999999999,-0.01,1.6100310556,1.78,-0.0285,1.7802281455000002,0.0,0.0015,0.0015,1.78,-0.03,1.7802527910000001
2019-08-07 03:00:00,1.6099999999999999,-0.029500000000000002,1.6102702413,0.0,0.0005,0.0005,1.6099999999999999,-0.03,1.6102794787999999,1.78,-0.029500000000000002,1.7802444355,0.0,0.0005,0.0005,1.78,-0.03,1.7802527910000001
2019-08-07 03:30:00,1.6099999999999999,-0.0285,1.6102522318,0.0,0.0015,0.0015,1.6099999999999999,-0.03,1.6102794787999999,1.76,-0.0585,1.7609719617000001,0.0,0.0015,0.0015,1.76,-0.06,1.7610224303000002
2019-08-07 04:00:00,1.58,-0.269,1.6027354741000002,0.0,0.001,0.001,1.58,-0.27,1.6029036153,1.8,0.231,1.8147619679,0.0,0.001,0.001,1.8,0.23,1.8146349495
2019-08-07 04:30:00,1.58,-0.019,1.5801142364,0.0,0.001,0.001,1.58,-0.02,1.5801265772000002,1.74,-0.029,1.7402416499000002,0.0,0.001,0.001,1.74,-0.03,1.7402586015
2019-08-07 05:00:00,1.58,-0.019,1.5801142364,0.0,0.001,0.001,1.58,-0.02,1.5801265772000002,1.76,-0.029,1.7602389042,0.0,0.001,0.001,1.76,-0.03,1.7602556632000002
2019-08-07 05:30:00,1.6400000000000001,0.021,1.6401344457,0.0,0.001,0.001,1.6400000000000001,0.02,1.6401219466999999,1.82,0.011,1.8200332415,0.0,0.001,0.001,1.82,0.01,1.8200274723
2019-08-07 06:00:00,1.72,0.051000000000000004,1.7207559385,0.0,0.001,0.001,1.72,0.05,1.7207265907,1.9100000000000001,0.041,1.9104400017,0.0,0.001,0.001,1.9100000000000001,0.04,1.9104188023000002
2019-08-07 06:30:00,2.06,0.1905,2.0687895616,0.0,0.0005,0.0005,2.06,0.19,2.0687435801,2.3,0.3105,2.3208641171,0.0,0.0005,0.0005,2.3,0.31,2.3207972768
2019-08-07 07:00:00,2.2705,-0.40950000000000003,2.3071325276,0.0005,0.0005,0.0007071068,2.27,-0.41000000000000003,2.3067292862,2.6905,1.1405,2.9222475083,0.0005,0.0005,0.0007071068,2.69,1.1400000000000001,2.9215920318
2019-08-07 07:30:00,2.481,-0.319,2.5014239944,0.001,0.001,0.0014142136,2.48,-0.32,2.5005599373000003,2.931,1.211,3.1713218064,0.001,0.001,0.0014142136,2.93,1.21,3.1700157728
2019-08-07 08:00:00,2.614,-0.24250000000000002,2.6252242285,0.004,-0.0025,0.0047169906,2.61,-0.24,2.6210112552,3.034,1.2675,3.2881168243,0.004,-0.0025,0.0047169906,3.03,1.27,3.2853919097
2019-08-07 08:30:00,2.643,-0.24150000000000002,2.6540104088,0.003,-0.0015,0.0033541020000000003,2.64,-0.24,2.6508866441,3.033,1.2685,3.2875798469,0.003,-0.0015,0.0033541020000000003,3.03,1.27,3.2853919097
2019-08-07 09:00:00,2.5835,-0.327,2.6041123728,0.0135,-0.007,0.0152069063,2.5700000000000003,-0.32,2.5898455552,2.9235,1.173,3.1500446425,0.0135,-0.007,0.0152069063,2.91,1.18,3.1401433088
2019-08-07 09:30:00,2.8165,0.0665,2.8172849519,0.006500000000000001,-0.0035,0.0073824115,2.81,0.07,2.8108717509,3.0965,0.9165000000000001,3.2292854473,0.006500000000000001,-0.0035,0.0073824115,3.09,0.92,3.2240502477
2019-08-07 10:00:00,2.793,0.4505,2.8290986639,0.013000000000000001,-0.0095,0.0161012422,2.7800000000000002,0.46,2.8178005607000003,2.943,0.47050000000000003,2.9803723341,0.013000000000000001,-0.0095,0.0161012422,2.93,0.48,2.9690570894
2019-08-07 10:30:00,2.7625,0.4585,2.8002907885,0.0025,-0.0015,0.0029154759,2.76,0.46,2.7980707639,2.9725,0.47850000000000004,3.0107670949,0.0025,-0.0015,0.0029154759,2.9699999999999998,0.48,3.0085378509
2019-08-07 11:00:00,3.021,0.6195,3.0838646614,0.011,-0.0105,0.0152069063,3.01,0.63,3.0752235691,3.1310000000000002,0.6595000000000001,3.1997033066,0.011,-0.0105,0.0152069063,3.12,0.67,3.1911283271
2019-08-07 11:30:00,3.043,0.6075,3.1030477357,0.033,-0.022500000000000003,0.0399405809,3.01,0.63,3.0752235691,3.003,0.6475000000000001,3.0720132243,0.033,-0.022500000000000003,0.0399405809,2.9699999999999998,0.67,3.044634625
2019-08-07 12:00:00,2.769,0.5155000000000001,2.8165761573,0.049,-0.0345,0.059927039,2.7199999999999998,0.55,2.7750495491000002,2.689,0.5355,2.7418025549,0.049,-0.0345,0.059927039,2.64,0.5700000000000001,2.7008332048
2019-08-07 12:30:00,2.7755,0.4535,2.8123055488,0.0555,-0.036500000000000005,0.0664266513,2.7199999999999998,0.49,2.7637836384,2.6455,0.47350000000000003,2.6875402323,0.0555,-0.036500000000000005,0.0664266513,2.59,0.51,2.6397348352
2019-08-07 13:00:00,2.981,0.553,3.0318591656,0.061,-0.037,0.0713442359,2.92,0.59,2.9790099026,2.811,0.5630000000000001,2.8668257708000002,0.061,-0.037,0.0713442359,2.75,0.6000000000000001,2.814693589
2019-08-07 13:30:00,2.943,0.599,3.0033398076,0.063,-0.031,0.07021395870000001,2.88,0.63,2.9481010837,2.783,0.609,2.8488541555999998,0.063,-0.031,0.07021395870000001,2.7199999999999998,0.64,2.7942798715
2019-08-07 14:00:00,2.8135,0.5725,2.8711563002,0.07350000000000001,-0.0375,0.0825136352,2.74,0.61,2.8070803337,2.7135,0.6725,2.7955926921,0.07350000000000001,-0.0375,0.0825136352,2.64,0.71,2.7338068696
2019-08-07 14:30:00,2.5075000000000003,-0.2775,2.5228084549,0.0575,-0.0275,0.0637377439,2.45,-0.25,2.4627220712,2.6075,1.2625,2.8970610107,0.0575,-0.0275,0.0637377439,2.55,1.29,2.857726369
2019-08-07 15:00:00,2.672,-0.23900000000000002,2.6826675157,0.062,-0.029,0.0684470598,2.61,-0.21,2.6184346469,2.742,1.291,3.0307169119,0.062,-0.029,0.0684470598,2.68,1.32,2.987440376
2019-08-07 15:30:00,2.859,-0.134,2.8621385361,0.069,-0.024,0.073054774,2.79,-0.11,2.7921676167,2.9290000000000003,1.416,3.2533209187,0.069,-0.024,0.073054774,2.86,1.44,3.2020618358
2019-08-07 16:00:00,2.654,-0.313,2.6723931223,0.064,-0.023,0.0680073525,2.59,-0.29,2.6061849512,2.784,1.237,3.0464446491,0.064,-0.023,0.0680073525,2.7199999999999998,1.26,2.9976657586
2019-08-07 16:30:00,2.523,-0.249,2.5352573834000003,0.063,-0.019,0.0658027355,2.46,-0.23,2.4707286375,2.623,0.801,2.7425772551,0.063,-0.019,0.0658027355,2.56,0.8200000000000001,2.688122021
2019-08-07 17:00:00,2.646,0.2575,2.6585,0.156,-0.0125,0.1565,2.49,0.27,2.5045957758,2.596,0.2575,2.6087395903,0.156,-0.0125,0.1565,2.44,0.27,2.454893073
2019-08-07 17:30:00,3.0695,0.41550000000000004,3.0974942292,3.0895,0.0555,3.0899984628,-0.02,0.36,0.3605551275,2.9195,0.4355,2.9518029236,3.0895,0.0555,3.0899984628,-0.17,0.38,0.41629316590000004
2019-08-07 18:00:00,3.0395,0.3675,3.0616362455,2.8395,0.1575,2.8438647120000002,0.2,0.21,0.29,2.9795,0.40750000000000003,3.0072373535,2.8395,0.1575,2.8438647120000002,0.14,0.25,0.2865309756
2019-08-07 18:30:00,2.9755000000000003,0.315,2.9921272115,3.2855,0.075,3.2863559226,-0.31,0.24,0.3920459157,2.9555,0.365,2.9779531981,3.2855,0.075,3.2863559226,-0.33,0.29,0.4393176527
2019-08-07 19:00:00,2.9505,0.272,2.9630110108,4.3205,-0.278,4.329434634,-1.37,0.55,1.4762791064,2.9405,0.382,2.9652089724,4.3205,-0.278,4.329434634,-1.38,0.66,1.5297058541
2019-08-07 19:30:00,2.9415,0.249,2.9520201981,4.6615,-0.441,4.6823138778,-1.72,0.6900000000000001,1.8532404053,2.9715,0.369,2.9943235046,4.6615,-0.441,4.6823138778,-1.69,0.81,1.8740864441
2019-08-07 20:00:00,2.891,0.2335,2.9004143238999998,4.671,-0.4565,4.6932540151,-1.78,0.6900000000000001,1.9090573590000002,2.951,0.35350000000000004,2.9720974496,4.671,-0.4565,4.6932540151,-1.72,0.81,1.9011838417
2019-08-07 20:30:00,2.5835,0.23500000000000001,2.5941660027999998,0.5135000000000001,0.005,0.5135243422,2.07,0.23,2.0827385818,2.8735,0.275,2.8866290461,0.5135000000000001,0.005,0.5135243422,2.36,0.27,2.375394704
2019-08-07 21:00:00,2.42,0.2325,2.4311429925,0.0,0.0025,0.0025,2.42,0.23,2.4309051812,2.73,0.2725,2.7435663378,0.0,0.0025,0.0025,2.73,0.27,2.7433191575
2019-08-07 21:30:00,2.4,0.203,2.4085699076,0.0,0.003,0.003,2.4,0.2,2.4083189158,2.73,0.223,2.739092733,0.0,0.003,0.003,2.73,0.22,2.7388501237
2019-08-07 22:00:00,2.4,0.2025,2.408527818,0.0,0.0025,0.0025,2.4,0.2,2.4083189158,2.71,0.2225,2.7191186532,0.0,0.0025,0.0025,2.71,0.22,2.7189152249
2019-08-07 22:30:00,2.23,-0.1675,2.2362817913,0.0,0.0025,0.0025,2.23,-0.17,2.2364704335,2.6,0.5725,2.6622840288000003,0.0,0.0025,0.0025,2.6,0.5700000000000001,2.6617475463
2019-08-07 23:00:00,2.14,0.033,2.1402544241,0.0,0.003,0.003,2.14,0.03,2.14021027,2.43,0.293,2.4476006619,0.0,0.003,0.003,2.43,0.29,2.4472433471
2019-08-07 23:30:00,2.01,0.133,2.0143954428,0.0,0.003,0.003,2.01,0.13,2.0141995929,2.25,0.14300000000000002,2.2545396426,0.0,0.003,0.003,2.25,0.14,2.2543513479
2019-08-08 00:00:00,1.9500000000000002,0.133,1.9545303783999999,0.0,0.003,0.003,1.9500000000000002,0.13,1.9543285292,2.18,0.14300000000000002,2.1846851032,0.0,0.003,0.003,2.18,0.14,2.1844907873
2019-08-08 00:30:00,1.9,0.163,1.9069790245,0.0,0.003,0.003,1.9,0.16,1.9067249408,2.1,0.163,2.106316453,0.0,0.003,0.003,2.1,0.16,2.106086418
2019-08-08 01:00:00,1.8599999999999999,0.1325,1.8647134498,0.0,0.0025,0.0025,1.8599999999999999,0.13,1.8645374762,2.06,0.1325,2.0642568275,0.0,0.0025,0.0025,2.06,0.13,2.0640978659
2019-08-08 01:30:00,1.81,0.112,1.8134618827,0.0,0.002,0.002,1.81,0.11,1.8133394608,2.0,0.112,2.0031335452,0.0,0.002,0.002,2.0,0.11,2.0030227158
2019-08-08 02:00:00,1.81,0.1115,1.8134310712000001,0.0,0.0015,0.0015,1.81,0.11,1.8133394608,1.98,0.1115,1.9831369721,0.0,0.0015,0.0015,1.98,0.11,1.9830532015000002
2019-08-08 02:30:00,1.77,0.111,1.7734770932,0.0,0.001,0.001,1.77,0.11,1.7734147851,1.96,0.111,1.9631405961000001,0.0,0.001,0.001,1.96,0.11,1.9630843079
2019-08-08 03:00:00,1.77,0.1115,1.7735084578,0.0,0.0015,0.0015,1.77,0.11,1.7734147851,1.96,0.1115,1.9631689306000002,0.0,0.0015,0.0015,1.96,0.11,1.9630843079
2019-08-08 03:30:00,1.77,0.1115,1.7735084578,0.0,0.0015,0.0015,1.77,0.11,1.7734147851,1.94,0.1115,1.9432015464,0.0,0.0015,0.0015,1.94,0.11,1.9431160541999999
2019-08-08 04:00:00,1.75,0.1115,1.7535484738,0.0,0.0015,0.0015,1.75,0.11,1.7534537347999999,1.94,0.1115,1.9432015464,0.0,0.0015,0.0015,1.94,0.11,1.9431160541999999
2019-08-08 04:30:00,1.7000000000000002,0.07150000000000001,1.7015029386,0.0,0.0015,0.0015,1.7000000000000002,0.07,1.7014405661,1.88,0.061500000000000006,1.8810056486,0.0,0.0015,0.0015,1.88,0.06,1.8809572031
2019-08-08 05:00:00,1.7000000000000002,0.07150000000000001,1.7015029386,0.0,0.0015,0.0015,1.7000000000000002,0.07,1.7014405661,1.88,0.061500000000000006,1.8810056486,0.0,0.0015,0.0015,1.88,0.06,1.8809572031
2019-08-08 05:30:00,1.82,0.12150000000000001,1.8240510547,0.0,0.0015,0.0015,1.82,0.12,1.8239517537,2.01,0.12150000000000001,2.0136688531,0.0,0.0015,0.0015,2.01,0.12,2.0135789033
2019-08-08 06:00:00,1.87,0.12150000000000001,1.8739429687,0.0,0.0015,0.0015,1.87,0.12,1.8738463117,2.06,0.12150000000000001,2.0635799597,0.0,0.0015,0.0015,2.06,0.12,2.0634921856
2019-08-08 06:30:00,2.29,0.401,2.3248442959,0.0,0.001,0.001,2.29,0.4,2.3246720199,2.52,0.421,2.5549248521,0.0,0.001,0.001,2.52,0.42,2.5547602627
2019-08-08 07:00:00,2.3905,0.36050000000000004,2.4175298344,0.0005,0.0005,0.0007071068,2.39,0.36,2.4169609016,2.6305,0.3705,2.656463909,0.0005,0.0005,0.0007071068,2.63,0.37,2.6558990945
2019-08-08 07:30:00,2.5915,0.3005,2.6088642164999998,0.0015,0.0005,0.0015811388,2.59,0.30000000000000004,2.6073166283,2.8915,0.8105,3.0029456372,0.0015,0.0005,0.0015811388,2.89,0.81,3.0013663555
2019-08-08 08:00:00,2.771,0.6805,2.85333511,0.001,0.0005,0.0011180340000000002,2.77,0.68,2.85224473,3.031,0.7305,3.1177862739,0.001,0.0005,0.0011180340000000002,3.03,0.73,3.1166969695
2019-08-08 08:30:00,2.803,0.6475000000000001,2.8768151227,0.003,-0.0025,0.0039051248,2.8,0.65,2.8744564704,3.033,0.6875,3.1099429657,0.003,-0.0025,0.0039051248,3.03,0.6900000000000001,3.1075713990000002
2019-08-08 09:00:00,2.8135,0.598,2.8763494659,0.0135,-0.012,0.018062391900000002,2.8,0.61,2.8656761855,2.9535,0.618,3.0174635458,0.0135,-0.012,0.018062391900000002,2.94,0.63,3.0067424233
2019-08-08 09:30:00,3.115,0.8195,3.2209944505,0.015,-0.0105,0.0183098334,3.1,0.8300000000000001,3.2091899289,3.325,0.8595,3.43429254,0.015,-0.0105,0.0183098334,3.31,0.87,3.4224260401
2019-08-08 10:00:00,3.207,0.746,3.2926228147,0.007,-0.004,0.0080622577,3.2,0.75,3.2867156859,3.317,0.776,3.4065620498999998,0.007,-0.004,0.0080622577,3.31,0.78,3.4006617003
2019-08-08 10:30:00,3.2705,0.6900000000000001,3.3424946148,0.0405,-0.02,0.045169126600000005,3.23,0.71,3.3071135451,3.3505000000000003,0.72,3.4269885103,0.0405,-0.02,0.045169126600000005,3.31,0.74,3.3917104828999998
2019-08-08 11:00:00,3.333,0.781,3.4232805903,0.073,-0.029,0.0785493475,3.26,0.81,3.3591219091,3.383,0.811,3.4788518221,0.073,-0.029,0.0785493475,3.31,0.84,3.4149231324000002
2019-08-08 11:30:00,3.2335,0.81,3.3334100033,0.0635,-0.03,0.0702299794,3.17,0.84,3.2794054339,3.2235,0.84,3.3311487883,0.0635,-0.03,0.0702299794,3.16,0.87,3.2775753233
2019-08-08 12:00:00,3.1445,0.738,3.2299418338,0.044500000000000005,-0.022,0.0496412127,3.1,0.76,3.1918019989,3.1045,0.848,3.2182330944,0.044500000000000005,-0.022,0.0496412127,3.06,0.87,3.18127333
2019-08-08 12:30:00,3.038,0.6685,3.1106809946,0.098,-0.0315,0.1029380882,2.94,0.7000000000000001,3.0221846403,2.928,0.6885,3.0078590808,0.098,-0.0315,0.1029380882,2.83,0.72,2.9201541055
2019-08-08 13:00:00,2.9615,0.6205,3.0258060909,0.0815,-0.029500000000000002,0.0866746791,2.88,0.65,2.9524396692,2.8615,0.6405000000000001,2.9323066859,0.0815,-0.029500000000000002,0.0866746791,2.7800000000000002,0.67,2.8595978738000003
2019-08-08 13:30:00,2.8135,0.6515000000000001,2.8879464157,0.0835,-0.0285,0.0882298136,2.73,0.68,2.8134142958,2.7435,0.6915,2.8293045965,0.0835,-0.0285,0.0882298136,2.66,0.72,2.7557213212000002
2019-08-08 14:00:00,2.7615,0.631,2.8326742224,0.07150000000000001,-0.029,0.0771573068,2.69,0.66,2.769783385,2.6615,0.651,2.7399604468,0.07150000000000001,-0.029,0.0771573068,2.59,0.68,2.6777789304
2019-08-08 14:30:00,2.7185,0.5715,2.7779226951,0.0785,-0.0285,0.083513472,2.64,0.6000000000000001,2.7073234014,2.5785,0.6015,2.6477281771,0.0785,-0.0285,0.083513472,2.5,0.63,2.5781582574
2019-08-08 15:00:00,2.7375,0.5730000000000001,2.7968259242,0.0375,-0.027,0.046208765400000004,2.7,0.6000000000000001,2.7658633372,2.6975,0.603,2.7640758401000003,0.0375,-0.027,0.046208765400000004,2.66,0.63,2.7335873866
2019-08-08 15:30:00,2.8,0.529,2.8495334706,0.04,-0.021,0.045177428000000006,2.76,0.55,2.8142672226,2.76,0.549,2.8140719606999998,0.04,-0.021,0.045177428000000006,2.7199999999999998,0.5700000000000001,2.7790825824
2019-08-08 16:00:00,2.6585,0.438,2.6943396686,0.0285,-0.022,0.0360034721,2.63,0.46,2.6699250925999998,2.6285,0.448,2.6664051174,0.0285,-0.022,0.0360034721,2.6,0.47000000000000003,2.6421392847
2019-08-08 16:30:00,2.6455,0.38,2.6726522875,0.0155,-0.02,0.0253031619,2.63,0.4,2.6602443497,2.6955,0.41000000000000003,2.7265033009,0.0155,-0.02,0.0253031619,2.68,0.43,2.7142770677
2019-08-08 17:00:00,2.588,0.35550000000000004,2.6123024806,0.088,-0.0145,0.0891866021,2.5,0.37,2.527231687,2.668,0.3755,2.6942947593,0.088,-0.0145,0.0891866021,2.58,0.39,2.6093102537
2019-08-08 17:30:00,2.8595,-0.158,2.8638617722,4.5695,-0.378,4.5851078777000005,-1.71,0.22,1.724093965,2.8495,0.8220000000000001,2.9656928786,4.5695,-0.378,4.5851078777000005,-1.72,1.2,2.0972362766
2019-08-08 18:00:00,2.873,-0.5265000000000001,2.9208442701,4.673,-0.3365,4.6850999189,-1.8,-0.19,1.81,3.003,1.1035,3.1993313755,4.673,-0.3365,4.6850999189,-1.67,1.44,2.2051077071
2019-08-08 18:30:00,2.832,-0.5760000000000001,2.8899826989,4.662,-0.326,4.6733842128,-1.83,-0.25,1.8469975636,2.992,1.054,3.1722200428,4.662,-0.326,4.6733842128,-1.67,1.38,2.166402548
2019-08-08 19:00:00,2.854,-0.28750000000000003,2.8684442212,4.644,-0.3175,4.654840733,-1.79,0.03,1.790251379,2.974,0.7425,3.0652866505,4.644,-0.3175,4.654840733,-1.67,1.06,1.9780040445
2019-08-08 19:30:00,2.8495,-0.5630000000000001,2.9045858999,4.6895,-0.393,4.7059387214,-1.8399999999999999,-0.17,1.8478365729,3.0195,1.007,3.1829906142,4.6895,-0.393,4.7059387214,-1.67,1.4,2.1791970999
2019-08-08 20:00:00,2.5685000000000002,-0.022500000000000003,2.5685985478,0.5185000000000001,-0.0025,0.518506027,2.05,-0.02,2.0500975587,2.9285,0.42750000000000005,2.959538562,0.5185000000000001,-0.0025,0.518506027,2.41,0.43,2.4480604568
2019-08-08 20:30:00,2.41,0.083,2.4114288296,0.0,0.003,0.003,2.41,0.08,2.4113274353,2.77,0.273,2.7834203779,0.0,0.003,0.003,2.77,0.27,2.7831277369
2019-08-08 21:00:00,2.41,0.043000000000000003,2.4103835794,0.0,0.003,0.003,2.41,0.04,2.4103319273,2.79,0.303,2.8064049957,0.0,0.003,0.003,2.79,0.30000000000000004,2.8060826788
2019-08-08 21:30:00,2.3,-0.177,2.3068005982,0.0,0.003,0.003,2.3,-0.18,2.3070327263,2.7,0.453,2.7377379349,0.0,0.003,0.003,2.7,0.45,2.7372431386000002
2019-08-08 22:00:00,2.2,-0.6275000000000001,2.2877404245,0.0,0.0025,0.0025,2.2,-0.63,2.2884274076,2.7,0.9025000000000001,2.8468414515,0.0,0.0025,0.0025,2.7,0.9,2.8460498942
2019-08-08 22:30:00,2.17,-0.067,2.1710340854,0.0,0.003,0.003,2.17,-0.07,2.1711287387000002,2.5,0.303,2.5182948596,0.0,0.003,0.003,2.5,0.30000000000000004,2.5179356624
2019-08-08 23:00:00,2.04,0.0825,2.041667517,0.0,0.0025,0.0025,2.04,0.08,2.0415680248,2.29,0.0925,2.2918674154,0.0,0.0025,0.0025,2.29,0.09,2.2917678766
2019-08-08 23:30:00,1.9500000000000002,0.083,1.9517656109,0.0,0.003,0.003,1.9500000000000002,0.08,1.9516403357,2.18,0.093,2.1819828139,0.0,0.003,0.003,2.18,0.09,2.1818570072
2019-08-09 00:00:00,1.85,0.083,1.8518609558999999,0.0,0.003,0.003,1.85,0.08,1.8517289218,2.06,0.053,2.0606816833,0.0,0.003,0.003,2.06,0.05,2.0606067068
2019-08-09 00:30:00,1.76,0.083,1.7619560153,0.0,0.003,0.003,1.76,0.08,1.7618172436,1.96,0.053,1.9607164507000001,0.0,0.003,0.003,1.96,0.05,1.9606376514
2019-08-09 01:00:00,1.72,0.063,1.7211533924,0.0,0.003,0.003,1.72,0.06,1.7210461934999999,1.9,0.053,1.9007390668,0.0,0.003,0.003,1.9,0.05,1.9006577809
2019-08-09 01:30:00,1.67,0.033,1.6703260161,0.0,0.003,0.003,1.67,0.03,1.6702694393000002,1.8399999999999999,0.053,1.840763157,0.0,0.003,0.003,1.8399999999999999,0.05,1.8406792225
2019-08-09 02:00:00,1.7000000000000002,0.0325,1.7003106334,0.0,0.0025,0.0025,1.7000000000000002,0.03,1.7002646853,1.87,0.0325,1.8702823985,0.0,0.0025,0.0025,1.87,0.03,1.8702406262
2019-08-09 02:30:00,1.67,0.051500000000000004,1.6707938981,0.0,0.0015,0.0015,1.67,0.05,1.6707483352999999,1.8399999999999999,0.0315,1.8402696134,0.0,0.0015,0.0015,1.8399999999999999,0.03,1.840244549
2019-08-09 03:00:00,1.67,0.051500000000000004,1.6707938981,0.0,0.0015,0.0015,1.67,0.05,1.6707483352999999,1.8399999999999999,0.0315,1.8402696134,0.0,0.0015,0.0015,1.8399999999999999,0.03,1.840244549
2019-08-09 03:30:00,1.67,0.051000000000000004,1.670778561,0.0,0.001,0.001,1.67,0.05,1.6707483352999999,1.82,0.031,1.8202639918,0.0,0.001,0.001,1.82,0.03,1.8202472360000002
2019-08-09 04:00:00,1.57,-0.14850000000000002,1.5770073716000002,0.0,0.0015,0.0015,1.57,-0.15,1.5771493270999999,1.77,0.1715,1.7782891357000001,0.0,0.0015,0.0015,1.77,0.17,1.7781451009
2019-08-09 04:30:00,1.3900000000000001,-0.809,1.6082851114999999,0.0,0.001,0.001,1.3900000000000001,-0.81,1.608788364,1.72,0.671,1.8462505247,0.0,0.001,0.001,1.72,0.67,1.8458873205000002
2019-08-09 05:00:00,1.3900000000000001,-0.839,1.6235827666,0.0,0.001,0.001,1.3900000000000001,-0.84,1.6240997506000001,1.72,0.631,1.8320919736999999,0.0,0.001,0.001,1.72,0.63,1.8317477992
2019-08-09 05:30:00,1.44,-0.8190000000000001,1.6566113002,0.0,0.001,0.001,1.44,-0.8200000000000001,1.6571059109,1.77,0.631,1.8791117583,0.0,0.001,0.001,1.77,0.63,1.8787761974000001
2019-08-09 06:00:00,1.48,-0.8185,1.6912546378000002,0.0,0.0015,0.0015,1.48,-0.8200000000000001,1.6919810873999999,1.82,0.6815,1.9434099542,0.0,0.0015,0.0015,1.82,0.68,1.9428844536
2019-08-09 06:30:00,1.82,-0.539,1.8981361910999999,0.0,0.001,0.001,1.82,-0.54,1.8984203960000001,2.2,0.9510000000000001,2.3967480051,0.0,0.001,0.001,2.2,0.9500000000000001,2.3963513933
2019-08-09 07:00:00,2.0505,-0.049,2.0510853834,0.0005,0.001,0.0011180340000000002,2.05,-0.05,2.0506096654,2.3305,0.47100000000000003,2.3776188193,0.0005,0.001,0.0011180340000000002,2.33,0.47000000000000003,2.3769307941
2019-08-09 07:30:00,2.3609999999999998,0.329,2.3838124926,0.001,-0.001,0.0014142136,2.36,0.33,2.3829603437999998,2.601,0.339,2.6229986656,0.001,-0.001,0.0014142136,2.6,0.34,2.6221365334
2019-08-09 08:00:00,2.563,0.4375,2.6000721625,0.003,-0.0025,0.0039051248,2.56,0.44,2.5975372952,2.803,0.4475,2.8384970055,0.003,-0.0025,0.0039051248,2.8,0.45,2.8359301825000003
2019-08-09 08:30:00,2.6705,0.47050000000000003,2.711630598,0.0005,0.0005,0.0007071068,2.67,0.47000000000000003,2.7110514565,2.9305,0.5005000000000001,2.9729329794,0.0005,0.0005,0.0007071068,2.93,0.5,2.9723559679
2019-08-09 09:00:00,2.98,0.5325,3.0272027104,0.0,0.0025,0.0025,2.98,0.53,3.0267639485,3.2800000000000002,0.5825,3.3313219973,0.0,0.0025,0.0025,3.2800000000000002,0.58,3.3308857681
2019-08-09 09:30:00,2.9505,0.5005000000000001,2.9926494115,0.0005,0.0005,0.0007071068,2.95,0.5,2.9920728601,3.2405,0.5405,3.2852671884999998,0.0005,0.0005,0.0007071068,3.24,0.54,3.2846917664
2019-08-09 10:00:00,2.831,0.481,2.8715713468,0.001,0.001,0.0014142136,2.83,0.48,2.870418088,3.081,0.511,3.1230885354,0.001,0.001,0.0014142136,3.08,0.51,3.1219385004
2019-08-09 10:30:00,2.99,0.4415,3.0224199328,0.0,0.0015,0.0015,2.99,0.44,3.0222011846,3.31,0.47150000000000003,3.3434132634,0.0,0.0015,0.0015,3.31,0.47000000000000003,3.3432020579
2019-08-09 11:00:00,3.065,0.5185000000000001,3.1085474502,0.005,-0.0015,0.0052201533000000005,3.06,0.52,3.1038685539,3.345,0.5385,3.3880683656,0.005,-0.0015,0.0052201533000000005,3.34,0.54,3.3833710999999997
2019-08-09 11:30:00,2.898,0.219,2.9062630645,0.018000000000000002,-0.011,0.021095023100000002,2.88,0.23,2.8891694308,3.248,0.9590000000000001,3.38661852,0.018000000000000002,-0.011,0.021095023100000002,3.23,0.97,3.3725064863
2019-08-09 12:00:00,2.9665,0.2775,2.97945104,0.006500000000000001,-0.0025,0.0069641941,2.96,0.28,2.9732137495,3.2165,0.7875000000000001,3.3114994338,0.006500000000000001,-0.0025,0.0069641941,3.21,0.79,3.305782812
2019-08-09 12:30:00,2.8455,0.4455,2.8801632766000003,0.0155,-0.0145,0.021224985300000002,2.83,0.46,2.8671414336,3.0055,0.4655,3.0413353153,0.0155,-0.0145,0.021224985300000002,2.99,0.48,3.0282833421
2019-08-09 13:00:00,2.624,0.2975,2.6408109077,0.054,-0.022500000000000003,0.0585,2.5700000000000003,0.32,2.5898455552,2.714,0.3075,2.7313645399,0.054,-0.022500000000000003,0.0585,2.66,0.33,2.6803917624
2019-08-09 13:30:00,2.8105,0.3325,2.8301000866,0.1005,-0.0275,0.1041945296,2.71,0.36,2.7338068696,2.6705,0.3325,2.6911199342,0.1005,-0.0275,0.1041945296,2.5700000000000003,0.36,2.5950915205
2019-08-09 14:00:00,2.5185,0.28150000000000003,2.5341832017,0.0385,-0.018500000000000003,0.0427141663,2.48,0.30000000000000004,2.4980792622,2.4785,0.2715,2.4933259915,0.0385,-0.018500000000000003,0.0427141663,2.44,0.29,2.4571731726
2019-08-09 14:30:00,2.3615,0.1705,2.3676470387,0.0015,0.0005,0.0015811388,2.36,0.17,2.3661149592,2.5715,0.2005,2.5793046544,0.0015,0.0005,0.0015811388,2.5700000000000003,0.2,2.5777703544
2019-08-09 15:00:00,2.262,-0.549,2.3276694353,0.032,-0.019,0.0372155881,2.23,-0.53,2.2921169255000002,2.502,0.9410000000000001,2.673104001,0.032,-0.019,0.0372155881,2.47,0.96,2.65
2019-08-09 15:30:00,2.412,-0.5700000000000001,2.478435797,0.002,0.0,0.002,2.41,-0.5700000000000001,2.4764894508,2.742,0.9,2.885925155,0.002,0.0,0.002,2.74,0.9,2.8840249652
2019-08-09 16:00:00,2.241,-0.594,2.3183867236,0.011,-0.004,0.0117046999,2.23,-0.59,2.3067292862,2.471,0.896,2.6284324226,0.011,-0.004,0.0117046999,2.46,0.9,2.6194655944000003
2019-08-09 16:30:00,2.2175,-0.6545000000000001,2.3120719063,1.1675,-0.0645,1.1692803342,1.05,-0.59,1.2044085686,2.3475,0.8355,2.4917496865,1.1675,-0.0645,1.1692803342,1.18,0.9,1.4840485167000002
2019-08-09 17:00:00,2.608,-0.6365000000000001,2.6845476807,3.508,-0.23650000000000002,3.5159630615,-0.9,-0.4,0.9848857802000001,2.598,0.9135000000000001,2.753921976,3.508,-0.23650000000000002,3.5159630615,-0.91,1.15,1.4664924139
2019-08-09 17:30:00,2.165,-0.487,2.2190975643,0.015,-0.007,0.0165529454,2.15,-0.48,2.2029298672,2.425,0.583,2.4940958282,0.015,-0.007,0.0165529454,2.41,0.59,2.4811690793
2019-08-09 18:00:00,2.2535,0.0055000000000000005,2.2535067118,0.0135,-0.0045000000000000005,0.0142302495,2.24,0.01,2.2400223213,2.4835000000000003,0.17550000000000002,2.4896932542,0.0135,-0.0045000000000000005,0.0142302495,2.47,0.18,2.4765500197
2019-08-09 18:30:00,2.5535,0.0635,2.5542894315,3.5535,-0.10650000000000001,3.5550955683,-1.0,0.17,1.0143470806,2.6135,0.14350000000000002,2.6174366277,3.5535,-0.10650000000000001,3.5550955683,-0.9400000000000001,0.25,0.9726767192
2019-08-09 19:00:00,2.571,0.095,2.5727545549,3.741,-0.075,3.7417517288,-1.17,0.17,1.1822859214,2.661,0.155,2.6655104577,3.741,-0.075,3.7417517288,-1.08,0.23,1.1042191811
2019-08-09 19:30:00,2.508,0.08650000000000001,2.5094912333,3.178,0.0965,3.1794647741,-0.67,-0.01,0.6700746227000001,2.608,0.14650000000000002,2.6121114544,3.178,0.0965,3.1794647741,-0.5700000000000001,0.05,0.5721887800000001
2019-08-09 20:00:00,2.4455,0.068,2.4464452273,3.3155,0.078,3.3164173818,-0.87,-0.01,0.8700574694000001,2.5655,0.128,2.568691155,3.3155,0.078,3.3164173818,-0.75,0.05,0.7516648189
2019-08-09 20:30:00,2.2305,0.042,2.230895392,0.4005,0.052000000000000005,0.4038616719,1.83,-0.01,1.8300273222,2.5105,0.07200000000000001,2.5115322514000002,0.4005,0.052000000000000005,0.4038616719,2.11,0.02,2.1100947846
2019-08-09 21:00:00,2.12,-0.007,2.1200115566,0.0,0.003,0.003,2.12,-0.01,2.1200235848,2.42,0.093,2.4217863242,0.0,0.003,0.003,2.42,0.09,2.4216729754
2019-08-09 21:30:00,2.06,-0.267,2.0772310897,0.0,0.003,0.003,2.06,-0.27,2.0776188293,2.42,0.323,2.4414604236,0.0,0.003,0.003,2.42,0.32,2.4410653412
2019-08-09 22:00:00,2.06,0.023,2.0601283941,0.0,0.003,0.003,2.06,0.02,2.0600970851,2.33,0.033,2.3302336793,0.0,0.003,0.003,2.33,0.03,2.330193125
2019-08-09 22:30:00,1.9500000000000002,0.023,1.9501356363000002,0.0,0.003,0.003,1.9500000000000002,0.02,1.9501025614,2.21,0.003,2.2100020362,0.0,0.003,0.003,2.21,0.0,2.21
2019-08-09 23:00:00,1.8399999999999999,-0.007500000000000001,1.8400152853,0.0,0.0025,0.0025,1.8399999999999999,-0.01,1.8400271737,2.08,0.0025,2.0800015024,0.0,0.0025,0.0025,2.08,0.0,2.08
2019-08-09 23:30:00,1.75,-0.17750000000000002,1.758978752,0.0,0.0025,0.0025,1.75,-0.18,1.7592327873,2.01,0.14250000000000002,2.0150449747,0.0,0.0025,0.0025,2.01,0.14,2.0148697228
2019-08-10 00:00:00,1.7000000000000002,-0.047,1.7006495818,0.0,0.003,0.003,1.7000000000000002,-0.05,1.7007351352,1.92,0.023,1.9201377554999999,0.0,0.003,0.003,1.92,0.02,1.9201041638
2019-08-10 00:30:00,1.7000000000000002,-0.077,1.7017429301,0.0,0.003,0.003,1.7000000000000002,-0.08,1.701881312,1.92,0.153,1.9260864467,0.0,0.003,0.003,1.92,0.15,1.9258504615
2019-08-10 01:00:00,1.7000000000000002,-0.037,1.7004025994,0.0,0.003,0.003,1.7000000000000002,-0.04,1.7004705231,1.92,0.193,1.9296758795,0.0,0.003,0.003,1.92,0.19,1.9293781382000001
2019-08-10 01:30:00,1.67,0.043000000000000003,1.6705535011000001,0.0,0.003,0.003,1.67,0.04,1.6704789732,1.85,0.043000000000000003,1.8504996623,0.0,0.003,0.003,1.85,0.04,1.8504323819000001
2019-08-10 02:00:00,1.67,0.042,1.6705280602,0.0,0.002,0.002,1.67,0.04,1.6704789732,1.83,0.042,1.8304819038,0.0,0.002,0.002,1.83,0.04,1.8304371063
2019-08-10 02:30:00,1.6400000000000001,0.042,1.6405377167,0.0,0.002,0.002,1.6400000000000001,0.04,1.6404877324,1.83,0.042,1.8304819038,0.0,0.002,0.002,1.83,0.04,1.8304371063
2019-08-10 03:00:00,1.6400000000000001,0.042,1.6405377167,0.0,0.002,0.002,1.6400000000000001,0.04,1.6404877324,1.79,0.042,1.7904926695999999,0.0,0.002,0.002,1.79,0.04,1.7904468716
2019-08-10 03:30:00,1.67,0.0415,1.6705155641,0.0,0.0015,0.0015,1.67,0.04,1.6704789732,1.83,0.0415,1.8304704996,0.0,0.0015,0.0015,1.83,0.04,1.8304371063
2019-08-10 04:00:00,1.67,0.041,1.6705032175999999,0.0,0.001,0.001,1.67,0.04,1.6704789732,1.83,0.011,1.8300330598,0.0,0.001,0.001,1.83,0.01,1.8300273222
2019-08-10 04:30:00,1.6400000000000001,0.021500000000000002,1.6401409238,0.0,0.0015,0.0015,1.6400000000000001,0.02,1.6401219466999999,1.8,0.0115,1.8000367357,0.0,0.0015,0.0015,1.8,0.01,1.8000277776
2019-08-10 05:00:00,1.6400000000000001,0.041,1.6405124199,0.0,0.001,0.001,1.6400000000000001,0.04,1.6404877324,1.8,0.011,1.8000336108,0.0,0.001,0.001,1.8,0.01,1.8000277776
2019-08-10 05:30:00,1.6800000000000002,0.0415,1.6805124962,0.0,0.0015,0.0015,1.6800000000000002,0.04,1.680476123,1.8399999999999999,0.0115,1.8400359371000001,0.0,0.0015,0.0015,1.8399999999999999,0.01,1.8400271737
2019-08-10 06:00:00,2.07,0.0915,2.0720212957,0.0,0.0015,0.0015,2.07,0.09,2.071955598,2.26,0.0815,2.2614690469,0.0,0.0015,0.0015,2.26,0.08,2.2614154859
2019-08-10 06:30:00,2.5700000000000003,0.29150000000000004,2.5864787357,0.0,0.0015,0.0015,2.5700000000000003,0.29,2.5863101129,2.8200000000000003,0.4515,2.8559153086,0.0,0.0015,0.0015,2.8200000000000003,0.45,2.8556785532999998
2019-08-10 07:00:00,2.38,-0.3185,2.4012168269,0.0,0.0015,0.0015,2.38,-0.32,2.4014162488,2.76,0.9015000000000001,2.9034982779,0.0,0.0015,0.0015,2.76,0.9,2.9030328968
2019-08-10 07:30:00,2.46,-0.129,2.463379995,0.0,0.001,0.001,2.46,-0.13,2.4634325645,2.83,0.851,2.9551820587,0.0,0.001,0.001,2.83,0.85,2.9548942451
2019-08-10 08:00:00,2.6,-0.34900000000000003,2.6233186997,0.0,0.001,0.001,2.6,-0.35000000000000003,2.6234519245,3.06,1.201,3.2872482413,0.0,0.001,0.001,3.06,1.2,3.286883022
2019-08-10 08:30:00,2.5700000000000003,-0.3195,2.589783823,0.0,0.0005,0.0005,2.5700000000000003,-0.32,2.5898455552,3.06,1.2005,3.2870655987,0.0,0.0005,0.0005,3.06,1.2,3.286883022
2019-08-10 09:00:00,2.6905,0.030500000000000003,2.6906728712,0.0005,0.0005,0.0007071068,2.69,0.03,2.690167281,3.0905,0.9505,3.2333636511,0.0005,0.0005,0.0007071068,3.09,0.9500000000000001,3.232738777
2019-08-10 09:30:00,2.784,0.47750000000000004,2.8246525893000003,0.004,-0.0025,0.0047169906,2.7800000000000002,0.48,2.8211345236,3.044,0.5275000000000001,3.0893676133,0.004,-0.0025,0.0047169906,3.04,0.53,3.0858548248
2019-08-10 10:00:00,2.8045,0.47000000000000003,2.8436104251,0.0245,-0.01,0.026462237200000002,2.7800000000000002,0.48,2.8211345236,3.0145,0.52,3.0590211261,0.0245,-0.01,0.026462237200000002,2.99,0.53,3.0366099519
2019-08-10 10:30:00,2.716,0.40700000000000003,2.7463257272,0.006,-0.003,0.0067082039,2.71,0.41000000000000003,2.7408392875,2.956,0.437,2.98812734,0.006,-0.003,0.0067082039,2.95,0.44,2.9826330649
2019-08-10 11:00:00,2.698,0.4045,2.7281540004,0.018000000000000002,-0.0055000000000000005,0.018821530200000002,2.68,0.41000000000000003,2.7111805547000003,2.868,0.4045,2.8963846861,0.018000000000000002,-0.0055000000000000005,0.018821530200000002,2.85,0.41000000000000003,2.8793402022
2019-08-10 11:30:00,2.7495000000000003,0.4055,2.7792409935,0.0095,-0.0045000000000000005,0.010511898,2.74,0.41000000000000003,2.7705053691,2.9395,0.4055,2.9673372744,0.0095,-0.0045000000000000005,0.010511898,2.93,0.41000000000000003,2.9585469406
2019-08-10 12:00:00,2.6950000000000003,0.268,2.7082926356,0.005,-0.002,0.0053851648,2.69,0.27,2.7035162289,2.935,0.358,2.9567531179,0.005,-0.002,0.0053851648,2.93,0.36,2.9520331976
2019-08-10 12:30:00,2.9165,0.187,2.9224888794,0.006500000000000001,-0.003,0.0071589105,2.91,0.19,2.9161961525,3.1465,0.177,3.1514744565,0.006500000000000001,-0.003,0.0071589105,3.14,0.18,3.1451550041
2019-08-10 13:00:00,2.5305,0.1165,2.5331803134,0.0505,-0.0135,0.0522733202,2.48,0.13,2.4834049207,2.5905,0.10650000000000001,2.5926882767,0.0505,-0.0135,0.0522733202,2.54,0.12,2.5428330657
2019-08-10 13:30:00,2.35,0.117,2.3529107505,0.09,-0.013000000000000001,0.090934042,2.26,0.13,2.2637358503,2.38,0.107,2.3824040378999998,0.09,-0.013000000000000001,0.090934042,2.29,0.12,2.2931419494
2019-08-10 14:00:00,2.2925,0.097,2.2945512088,0.1125,-0.013000000000000001,0.1132486203,2.18,0.11,2.1827734651,2.2325,0.107,2.2350626949,0.1125,-0.013000000000000001,0.1132486203,2.12,0.12,2.1233935104
2019-08-10 14:30:00,2.273,0.0985,2.2751332379,0.093,-0.0115,0.0937083241,2.18,0.11,2.1827734651,2.213,0.1085,2.2156581979,0.093,-0.0115,0.0937083241,2.12,0.12,2.1233935104
2019-08-10 15:00:00,2.2185,0.0985,2.2206855923,0.0785,-0.0115,0.07933788500000001,2.14,0.11,2.1428252379,2.1985,0.08850000000000001,2.2002805503,0.0785,-0.0115,0.07933788500000001,2.12,0.1,2.1223571801
2019-08-10 15:30:00,2.246,0.097,2.2480936368,0.106,-0.013000000000000001,0.1067941946,2.14,0.11,2.1428252379,2.206,0.107,2.2085934438,0.106,-0.013000000000000001,0.1067941946,2.1,0.12,2.1034257772
2019-08-10 16:00:00,2.217,0.1375,2.221259834,0.077,-0.0125,0.0780080124,2.14,0.15,2.1452505681,2.217,0.1075,2.2196047509,0.077,-0.0125,0.0780080124,2.14,0.12,2.1433618453
2019-08-10 16:30:00,2.2755,0.138,2.2796807342,0.0655,-0.012,0.0665901644,2.21,0.15,2.2150846485,2.2755,0.138,2.2796807342,0.0655,-0.012,0.0665901644,2.21,0.15,2.2150846485
2019-08-10 17:00:00,2.25,0.1395,2.2543203521,0.04,-0.0105,0.041355169000000004,2.21,0.15,2.2150846485,2.37,0.1395,2.3741019881,0.04,-0.0105,0.041355169000000004,2.33,0.15,2.3348233338
2019-08-10 17:30:00,2.343,0.139,2.3471195112,0.023,-0.011,0.025495097600000002,2.32,0.15,2.3248440808,2.543,0.139,2.5467960264,0.023,-0.011,0.025495097600000002,2.52,0.15,2.5244603384
2019-08-10 18:00:00,2.3995,0.14300000000000002,2.4037573193,0.0095,-0.007,0.0118004237,2.39,0.15,2.3947024867,2.6195,0.163,2.624566488,0.0095,-0.007,0.0118004237,2.61,0.17,2.6155305389
2019-08-10 18:30:00,2.309,0.14450000000000002,2.3135170736,0.009000000000000001,-0.0055000000000000005,0.0105475116,2.3,0.15,2.3048861143,2.5789999999999997,0.1645,2.5842409427,0.009000000000000001,-0.0055000000000000005,0.0105475116,2.5700000000000003,0.17,2.5756164311000003
2019-08-10 19:00:00,2.3425000000000002,0.1095,2.3450578884,0.0025,-0.0005,0.0025495098,2.34,0.11,2.3425840433,2.6225,0.1295,2.6256954317,0.0025,-0.0005,0.0025495098,2.62,0.13,2.6232232081999998
2019-08-10 19:30:00,2.343,0.1095,2.3455573431,0.003,-0.0005,0.0030413813000000002,2.34,0.11,2.3425840433,2.623,0.1295,2.6261948233,0.003,-0.0005,0.0030413813000000002,2.62,0.13,2.6232232081999998
2019-08-10 20:00:00,2.3115,0.111,2.3141636178000002,0.0015,0.001,0.0018027756000000002,2.31,0.11,2.3126175646,2.6215,0.111,2.6238489381,0.0015,0.001,0.0018027756000000002,2.62,0.11,2.6223081435999998
2019-08-10 20:30:00,2.2505,0.091,2.252339062,0.0005,0.001,0.0011180340000000002,2.25,0.09,2.2517992806000002,2.5605,0.111,2.5629048461,0.0005,0.001,0.0011180340000000002,2.56,0.11,2.5623621914
2019-08-10 21:00:00,2.251,0.0915,2.2528589059,0.001,0.0015,0.0018027756000000002,2.25,0.09,2.2517992806000002,2.561,0.0915,2.5626340453000003,0.001,0.0015,0.0018027756000000002,2.56,0.09,2.5615815427
2019-08-10 21:30:00,2.2505,0.0915,2.2523593186,0.0005,0.0015,0.0015811388,2.25,0.09,2.2517992806000002,2.5605,0.0915,2.5621343642000003,0.0005,0.0015,0.0015811388,2.56,0.09,2.5615815427
2019-08-10 22:00:00,2.201,0.09050000000000001,2.202859789,0.001,0.0005,0.0011180340000000002,2.2,0.09,2.2018401395,2.491,0.09050000000000001,2.4926434262,0.001,0.0005,0.0011180340000000002,2.49,0.09,2.4916259751
2019-08-10 22:30:00,2.1405,0.07100000000000001,2.1416772049,0.0005,0.001,0.0011180340000000002,2.14,0.07,2.1411445537000002,2.4205,0.091,2.422209993,0.0005,0.001,0.0011180340000000002,2.42,0.09,2.4216729754
2019-08-10 23:00:00,1.9805000000000001,0.011,1.9805305476,0.0005,0.001,0.0011180340000000002,1.98,0.01,1.9800252524,2.2305,0.011,2.2305271238,0.0005,0.001,0.0011180340000000002,2.23,0.01,2.2300224214
2019-08-10 23:30:00,1.9005,0.041,1.9009422006,0.0005,0.001,0.0011180340000000002,1.9,0.04,1.9004210060000002,2.1305,0.041,2.1308944718,0.0005,0.001,0.0011180340000000002,2.13,0.04,2.1303755537
2019-08-11 00:00:00,1.871,0.041,1.8714491711,0.001,0.001,0.0014142136,1.87,0.04,1.8704277586,2.091,0.041,2.0914019222,0.001,0.001,0.0014142136,2.09,0.04,2.0903827401
2019-08-11 00:30:00,1.871,0.0415,1.8714601919,0.001,0.0015,0.0018027756000000002,1.87,0.04,1.8704277586,2.091,0.0415,2.0914117839,0.001,0.0015,0.0018027756000000002,2.09,0.04,2.0903827401
2019-08-11 01:00:00,1.8205,0.041,1.8209616278,0.0005,0.001,0.0011180340000000002,1.82,0.04,1.8204395074000002,2.0105,0.021,2.0106096712,0.0005,0.001,0.0011180340000000002,2.01,0.02,2.0100995
2019-08-11 01:30:00,1.8210000000000002,0.041,1.8214615011,0.001,0.001,0.0014142136,1.82,0.04,1.8204395074000002,2.011,0.021,2.011109644,0.001,0.001,0.0014142136,2.01,0.02,2.0100995
2019-08-11 02:00:00,1.791,0.041,1.7914692294,0.001,0.001,0.0014142136,1.79,0.04,1.7904468716,1.971,0.021,1.971111869,0.001,0.001,0.0014142136,1.97,0.02,1.9701015202
2019-08-11 02:30:00,1.7705000000000002,0.041,1.770974661,0.0005,0.001,0.0011180340000000002,1.77,0.04,1.7704519197000002,1.9505,0.041,1.9509308676,0.0005,0.001,0.0011180340000000002,1.9500000000000002,0.04,1.9504102133
2019-08-11 03:00:00,1.7505000000000002,0.041,1.7509800827,0.0005,0.001,0.0011180340000000002,1.75,0.04,1.7504570832000002,1.9205,0.041,1.9209375966,0.0005,0.001,0.0011180340000000002,1.92,0.04,1.9204166215
2019-08-11 03:30:00,1.6205,-0.6285000000000001,1.7381117628,0.0005,0.0015,0.0015811388,1.62,-0.63,1.7381887124,1.9605000000000001,0.7215,2.0890482283,0.0005,0.0015,0.0015811388,1.96,0.72,2.0880613018
2019-08-11 04:00:00,1.651,-0.419,1.7033384865999999,0.001,0.001,0.0014142136,1.65,-0.42,1.7026156347999999,1.931,0.541,2.0053533354,0.001,0.001,0.0014142136,1.9300000000000002,0.54,2.0041207548
2019-08-11 04:30:00,1.691,0.061,1.6920998788000001,0.001,0.001,0.0014142136,1.69,0.06,1.6910647533,1.861,0.051000000000000004,1.8616986867,0.001,0.001,0.0014142136,1.8599999999999999,0.05,1.8606719216
2019-08-11 05:00:00,1.691,0.061500000000000006,1.6921179776000002,0.001,0.0015,0.0018027756000000002,1.69,0.06,1.6910647533,1.861,0.051500000000000004,1.8617124509,0.001,0.0015,0.0018027756000000002,1.8599999999999999,0.05,1.8606719216
2019-08-11 05:30:00,1.6515,-0.529,1.7341549095,0.0015,0.001,0.0018027756000000002,1.65,-0.53,1.7330320251,1.9515,0.661,2.0604060886,0.0015,0.001,0.0018027756000000002,1.9500000000000002,0.66,2.0586646157
2019-08-11 06:00:00,1.7005,-0.6885,1.8345932792,0.0005,0.0015,0.0015811388,1.7000000000000002,-0.6900000000000001,1.8346934349000001,2.0505,0.8115,2.2052397829,0.0005,0.0015,0.0015811388,2.05,0.81,2.2042232192
2019-08-11 06:30:00,1.83,-0.638,1.9380257996,0.0,0.002,0.002,1.83,-0.64,1.9386851214,2.19,0.852,2.3498944657,0.0,0.002,0.002,2.19,0.85,2.3491700662
2019-08-11 07:00:00,1.88,-0.6085,1.9760243546,0.0,0.0015,0.0015,1.88,-0.61,1.9764867821,2.27,0.8915000000000001,2.4387849946,0.0,0.0015,0.0015,2.27,0.89,2.438237068
2019-08-11 07:30:00,2.03,-0.509,2.0928404144,0.0,0.001,0.001,2.03,-0.51,2.0930838493,2.39,0.8210000000000001,2.5270815183,0.0,0.001,0.001,2.39,0.8200000000000001,2.5267568146
2019-08-11 08:00:00,2.1905,0.161,2.1964087165,0.0005,0.001,0.0011180340000000002,2.19,0.16,2.1958369703,2.4105,0.161,2.4158707023,0.0005,0.001,0.0011180340000000002,2.41,0.16,2.4153053637
2019-08-11 08:30:00,2.2525,0.126,2.2560213319,0.0125,-0.004,0.0131244047,2.24,0.13,2.2437691503,2.4225,0.126,2.425774567,0.0125,-0.004,0.0131244047,2.41,0.13,2.4135036772
2019-08-11 09:00:00,2.327,-0.3835,2.3583895459,0.037,-0.0135,0.0393859112,2.29,-0.37,2.3196982562,2.657,0.7865000000000001,2.7709621524,0.037,-0.0135,0.0393859112,2.62,0.8,2.7394159962
2019-08-11 09:30:00,2.355,-0.6105,2.4328450937,0.035,-0.0105,0.036541072800000005,2.32,-0.6000000000000001,2.3963305281,2.675,0.9195000000000001,2.8286225004,0.035,-0.0105,0.036541072800000005,2.64,0.93,2.7990176848
2019-08-11 10:00:00,2.4985,-0.0635,2.4993068039,0.0385,-0.0135,0.0407982843,2.46,-0.05,2.4605080776,2.7085,0.47650000000000003,2.750095362,0.0385,-0.0135,0.0407982843,2.67,0.49,2.7145902084999998
2019-08-11 10:30:00,2.581,0.23850000000000002,2.5919959973,0.041,-0.0115,0.0425822733,2.54,0.25,2.5522734962999998,2.621,0.23850000000000002,2.6318288793,0.041,-0.0115,0.0425822733,2.58,0.25,2.5920841036
2019-08-11 11:00:00,2.3805,-0.18,2.3872955933,0.0805,-0.01,0.0811187401,2.3,-0.17,2.3062740514,2.5305,0.5,2.5794244028,0.0805,-0.01,0.0811187401,2.45,0.51,2.5025187312
2019-08-11 11:30:00,2.3565,-0.591,2.4294800370000003,0.0565,-0.011,0.0575608374,2.3,-0.58,2.3720033727,2.6165000000000003,0.929,2.7765289932,0.0565,-0.011,0.0575608374,2.56,0.9400000000000001,2.7271230262
2019-08-11 12:00:00,2.377,-0.593,2.4498526486,0.077,-0.013000000000000001,0.078089692,2.3,-0.58,2.3720033727,2.567,0.927,2.7292522786,0.077,-0.013000000000000001,0.078089692,2.49,0.9400000000000001,2.6615221209
2019-08-11 12:30:00,2.3605,-0.21250000000000002,2.3700456747,0.060500000000000005,-0.0125,0.0617778277,2.3,-0.2,2.3086792761,2.4705,0.5275000000000001,2.5261881363,0.060500000000000005,-0.0125,0.0617778277,2.41,0.54,2.4697570731000003
2019-08-11 13:00:00,2.298,0.146,2.3026332752,0.128,-0.014,0.1287633488,2.17,0.16,2.1758906223,2.348,0.156,2.3531765765,0.128,-0.014,0.1287633488,2.22,0.17,2.2264994947
2019-08-11 13:30:00,2.312,0.14850000000000002,2.3167641766,0.07200000000000001,-0.0115,0.0729126189,2.24,0.16,2.2457070156,2.232,0.11850000000000001,2.2351434518,0.07200000000000001,-0.0115,0.0729126189,2.16,0.13,2.1639085008
2019-08-11 14:00:00,2.228,0.116,2.231017705,0.108,-0.014,0.1089036271,2.12,0.13,2.1239821092,2.148,0.116,2.1511299356,0.108,-0.014,0.1089036271,2.04,0.13,2.0441379601
2019-08-11 14:30:00,2.1065,-0.3915,2.1425719358,0.08650000000000001,-0.0115,0.0872611024,2.02,-0.38,2.0554318281,2.1665,0.5985,2.2476486603,0.08650000000000001,-0.0115,0.0872611024,2.08,0.61,2.1676023621000002
2019-08-11 15:00:00,2.093,0.06,2.0938598329,0.073,-0.01,0.0736817481,2.02,0.07,2.0212125074,2.183,0.06,2.1838243977,0.073,-0.01,0.0736817481,2.11,0.07,2.1111608181
2019-08-11 15:30:00,2.102,0.0415,2.1024096294,0.032,-0.0085,0.0331096663,2.07,0.05,2.0706037767,2.192,0.0315,2.1922263227,0.032,-0.0085,0.0331096663,2.16,0.04,2.1603703386
2019-08-11 16:00:00,2.13,0.0425,2.1304239602,0.02,-0.007500000000000001,0.0213600094,2.11,0.05,2.1105923339,2.18,0.0325,2.1802422457,0.02,-0.007500000000000001,0.0213600094,2.16,0.04,2.1603703386
2019-08-11 16:30:00,2.048,-0.4495,2.0967484947,0.028,-0.0095,0.0295677189,2.02,-0.44,2.0673654733,2.248,0.5205000000000001,2.3074713974,0.028,-0.0095,0.0295677189,2.22,0.53,2.2823890992
2019-08-11 17:00:00,2.054,-0.548,2.1258457141,0.034,-0.008,0.0349284984,2.02,-0.54,2.0909328062,2.294,0.622,2.3768298214,0.034,-0.008,0.0349284984,2.26,0.63,2.346167087
2019-08-11 17:30:00,2.1215,-0.09,2.1234081685,0.0315,-0.01,0.0330492057,2.09,-0.08,2.0915305401,2.3515,0.17,2.3576370056,0.0315,-0.01,0.0330492057,2.32,0.18,2.3269722817
2019-08-11 18:00:00,2.1275,-0.684,2.2347510488,0.007500000000000001,-0.004,0.0085,2.12,-0.68,2.2263872080000002,2.4975,0.846,2.636896329,0.007500000000000001,-0.004,0.0085,2.49,0.85,2.631083427
2019-08-11 18:30:00,2.217,-0.1135,2.2199034326,0.007,-0.0035,0.0078262379,2.21,-0.11,2.2127358631,2.517,0.42650000000000005,2.552879012,0.007,-0.0035,0.0078262379,2.51,0.43,2.5465663156
2019-08-11 19:00:00,2.2565,0.168,2.2627452906,0.006500000000000001,-0.002,0.0068007353,2.25,0.17,2.2564130827,2.5165,0.188,2.5235126808,0.006500000000000001,-0.002,0.0068007353,2.51,0.19,2.5171809629
2019-08-11 19:30:00,2.2035,0.169,2.2099713233,0.0035,-0.001,0.0036400549,2.2,0.17,2.2065584062,2.4735,0.189,2.480710231,0.0035,-0.001,0.0036400549,2.47,0.19,2.477296914
2019-08-11 20:00:00,2.1705,0.14,2.1750104023,0.0005,0.0,0.0005,2.17,0.14,2.1745114394,2.4705,0.13,2.4739179958,0.0005,0.0,0.0005,2.47,0.13,2.4734186868
2019-08-11 20:30:00,2.17,0.14100000000000001,2.1745760506,0.0,0.001,0.001,2.17,0.14,2.1745114394,2.47,0.131,2.4734714472,0.0,0.001,0.001,2.47,0.13,2.4734186868
2019-08-11 21:00:00,2.2,0.14150000000000001,2.2045458149,0.0,0.0015,0.0015,2.2,0.14,2.2044500448,2.51,0.1615,2.515190301,0.0,0.0015,0.0015,2.51,0.16,2.5150944316
2019-08-11 21:30:00,2.24,0.1615,2.2458143846,0.0,0.0015,0.0015,2.24,0.16,2.2457070156,2.56,0.1615,2.565089131,0.0,0.0015,0.0015,2.56,0.16,2.5649951267
2019-08-11 22:00:00,2.24,0.1615,2.2458143846,0.0,0.0015,0.0015,2.24,0.16,2.2457070156,2.56,0.1615,2.565089131,0.0,0.0015,0.0015,2.56,0.16,2.5649951267
2019-08-11 22:30:00,2.24,0.2215,2.2509247544,0.0,0.0015,0.0015,2.24,0.22,2.2507776434,2.5300000000000002,0.21150000000000002,2.5388249742999998,0.0,0.0015,0.0015,2.5300000000000002,0.21,2.538700455
2019-08-11 23:00:00,2.03,0.051000000000000004,2.0306405393,0.0,0.001,0.001,2.03,0.05,2.0306156702,2.27,0.031,2.2702116641,0.0,0.001,0.001,2.27,0.03,2.2701982292
2019-08-11 23:30:00,1.99,0.07150000000000001,1.9912840706,0.0,0.0015,0.0015,1.99,0.07,1.9912307752,2.21,0.061500000000000006,2.2108555471,0.0,0.0015,0.0015,2.21,0.06,2.2108143296
2019-08-12 00:00:00,2.01,0.07150000000000001,2.0112713019,0.0,0.0015,0.0015,2.01,0.07,2.0112185361,2.21,0.061500000000000006,2.2108555471,0.0,0.0015,0.0015,2.21,0.06,2.2108143296
2019-08-12 00:30:00,2.05,0.111,2.0530029226,0.0,0.001,0.001,2.05,0.11,2.0529490982,2.25,0.091,2.2518394703,0.0,0.001,0.001,2.25,0.09,2.2517992806000002
2019-08-12 01:00:00,2.1,0.07100000000000001,2.1011998953,0.0,0.001,0.001,2.1,0.07,2.1011663428,2.29,0.091,2.2918073654,0.0,0.001,0.001,2.29,0.09,2.2917678766
2019-08-12 01:30:00,2.13,-0.5085000000000001,2.1898566734,0.0,0.0015,0.0015,2.13,-0.51,2.1902054698,2.48,0.7115,2.5800450093,0.0,0.0015,0.0015,2.48,0.71,2.5796317567
2019-08-12 02:00:00,2.16,0.121,2.1633864657,0.0,0.001,0.001,2.16,0.12,2.1633307653,2.36,0.111,2.3626089393,0.0,0.001,0.001,2.36,0.11,2.3625621685000002
2019-08-12 02:30:00,2.1,0.12150000000000001,2.1035118849,0.0,0.0015,0.0015,2.1,0.12,2.1034257772,2.29,0.1115,2.2927128582,0.0,0.0015,0.0015,2.29,0.11,2.2926403992
2019-08-12 03:00:00,2.05,0.121,2.0535678708,0.0,0.001,0.001,2.05,0.12,2.0535091916,2.24,0.111,2.242748537,0.0,0.001,0.001,2.24,0.11,2.2426992665
2019-08-12 03:30:00,2.05,0.12150000000000001,2.0535973924,0.0,0.0015,0.0015,2.05,0.12,2.0535091916,2.24,0.1115,2.242773339,0.0,0.0015,0.0015,2.24,0.11,2.2426992665
2019-08-12 04:00:00,2.05,0.121,2.0535678708,0.0,0.001,0.001,2.05,0.12,2.0535091916,2.24,0.111,2.242748537,0.0,0.001,0.001,2.24,0.11,2.2426992665
