Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-12 04:30:00,2.03,0.1615,2.0364140664,0.0,0.0015,0.0015,2.03,0.16,2.0362956563,2.21,0.1115,2.2128109386,0.0,0.0015,0.0015,2.21,0.11,2.2127358631
2019-08-12 05:00:00,2.06,0.1615,2.0663209455000002,0.0,0.0015,0.0015,2.06,0.16,2.0662042493,2.25,0.14150000000000001,2.2544449982,0.0,0.0015,0.0015,2.25,0.14,2.2543513479
2019-08-12 05:30:00,1.92,0.1315,1.9244979215,0.0,0.0015,0.0015,1.92,0.13,1.9243960091,2.11,0.1115,2.112943977,0.0,0.0015,0.0015,2.11,0.11,2.112865353
2019-08-12 06:00:00,2.04,0.182,2.0481025365,0.0,0.002,0.002,2.04,0.18,2.0479257799,2.23,0.162,2.2358765619,0.0,0.002,0.002,2.23,0.16,2.2357325421
2019-08-12 06:30:00,2.59,0.5515,2.6480657564,0.0,0.0015,0.0015,2.59,0.55,2.647753765,2.83,0.5615,2.8851658964,0.0,0.0015,0.0015,2.83,0.56,2.8848743474000003
2019-08-12 07:00:00,2.84,0.7015,2.9253550639,0.0,0.0015,0.0015,2.84,0.7000000000000001,2.9249957265,3.09,0.7115,3.170856706,0.0,0.0015,0.0015,3.09,0.71,3.170520462
2019-08-12 07:30:00,3.0525,0.75,3.1432874908,0.0025,0.0,0.0025,3.05,0.75,3.1408597549,3.2925,0.76,3.3790762421,0.0025,0.0,0.0025,3.29,0.76,3.3766403421
2019-08-12 08:00:00,3.155,0.623,3.2159219518,0.005,-0.007,0.0086023253,3.15,0.63,3.2123822936,3.435,1.093,3.604701652,0.005,-0.007,0.0086023253,3.43,1.1,3.60206885
2019-08-12 08:30:00,3.3609999999999998,0.497,3.397547645,0.011,-0.013000000000000001,0.0170293864,3.35,0.51,3.3885985304,3.681,1.577,4.0045836238,0.011,-0.013000000000000001,0.0170293864,3.67,1.5899999999999999,3.9996249824000003
2019-08-12 09:00:00,3.499,1.1280000000000001,3.6763276513000003,0.019,-0.012,0.0224722051,3.48,1.1400000000000001,3.6619666847,3.689,1.158,3.8664822513,0.019,-0.012,0.0224722051,3.67,1.17,3.8519865005
2019-08-12 09:30:00,3.5495,1.1295,3.7248785886,0.0095,-0.0105,0.014159802300000001,3.54,1.1400000000000001,3.7190321322,3.7495000000000003,1.1595,3.9246898604,0.0095,-0.0105,0.014159802300000001,3.74,1.17,3.9187370414
2019-08-12 10:00:00,3.5535,1.127,3.7279339117,0.0135,-0.013000000000000001,0.018741664800000002,3.54,1.1400000000000001,3.7190321322,3.7135,1.137,3.8836646676,0.0135,-0.013000000000000001,0.018741664800000002,3.7,1.15,3.8745967532
2019-08-12 10:30:00,3.4765,1.027,3.6250215517,0.0465,-0.023,0.051877259,3.43,1.05,3.5871158331,3.5465,1.057,3.7006636229,0.0465,-0.023,0.051877259,3.5,1.08,3.6628404279
2019-08-12 11:00:00,3.6555,1.181,3.84154152,0.0755,-0.029,0.08087799450000001,3.58,1.21,3.778954882,3.6654999999999998,1.201,3.8572388116000003,0.0755,-0.029,0.08087799450000001,3.59,1.23,3.7948649515
2019-08-12 11:30:00,3.738,1.1895,3.9226973182,0.068,-0.0205,0.0710228836,3.67,1.21,3.864324003,3.8280000000000003,1.2095,4.0145328807,0.068,-0.0205,0.0710228836,3.76,1.23,3.9560712835
2019-08-12 12:00:00,3.822,1.1915,4.0034180708,0.052000000000000005,-0.018500000000000003,0.0551928437,3.77,1.21,3.9594191493,3.842,1.2115,4.0284856026,0.052000000000000005,-0.018500000000000003,0.0551928437,3.79,1.23,3.984595337
2019-08-12 12:30:00,3.69,1.1175,3.8555033718000002,0.09,-0.022500000000000003,0.09276987660000001,3.6,1.1400000000000001,3.7761885546,3.77,1.1275,3.9349912643,0.09,-0.022500000000000003,0.09276987660000001,3.68,1.15,3.8555025613
2019-08-12 13:00:00,3.6925,1.0805,3.8473414847000003,0.0925,-0.0195,0.094533063,3.6,1.1,3.7643060449,3.6525,1.0605,3.803342806,0.0925,-0.0195,0.094533063,3.56,1.08,3.7202150475
2019-08-12 13:30:00,3.7005,1.1325,3.8699168596,0.030500000000000003,-0.007500000000000001,0.0314085975,3.67,1.1400000000000001,3.8429806141,3.7905,1.1225,3.9532134397,0.030500000000000003,-0.007500000000000001,0.0314085975,3.76,1.13,3.9261304105
2019-08-12 14:00:00,3.6205,1.0625,3.7731851928999998,0.07050000000000001,-0.0175,0.0726395209,3.55,1.08,3.7106468439,3.5404999999999998,1.0725,3.6993778531,0.07050000000000001,-0.0175,0.0726395209,3.47,1.09,3.6371692289
2019-08-12 14:30:00,3.7055,1.197,3.8940389379,0.025500000000000002,-0.013000000000000001,0.0286225436,3.68,1.21,3.8738224017,3.7755,1.197,3.9607081753,0.025500000000000002,-0.013000000000000001,0.0286225436,3.75,1.21,3.9403806922999998
2019-08-12 15:00:00,3.89,1.4335,4.1457233687,0.02,-0.006500000000000001,0.021029740800000002,3.87,1.44,4.1292251089,3.8,1.4435,4.0649344706,0.02,-0.006500000000000001,0.021029740800000002,3.7800000000000002,1.45,4.0485676479
2019-08-12 15:30:00,3.7285,1.3135,3.9530993537,0.0785,-0.0165,0.0802153352,3.65,1.33,3.8847651152,3.7085,1.4335,3.9759142974,0.0785,-0.0165,0.0802153352,3.63,1.45,3.9088873097
2019-08-12 16:00:00,3.582,1.054,3.7338505594,0.062,-0.016,0.06403124240000001,3.52,1.07,3.6790351996,3.572,1.124,3.7446708801,0.062,-0.016,0.06403124240000001,3.51,1.1400000000000001,3.6904877726
2019-08-12 16:30:00,3.2439999999999998,0.329,3.2606405812,0.084,-0.021,0.0865852181,3.16,0.35000000000000003,3.1793238275,3.454,1.879,3.9320169125,0.084,-0.021,0.0865852181,3.37,1.9,3.8687077946
2019-08-12 17:00:00,3.2125,0.34500000000000003,3.2309721834,0.2225,-0.025,0.22390008930000002,2.99,0.37,3.0128060011,3.4425,1.905,3.9344416694,0.2225,-0.025,0.22390008930000002,3.22,1.9300000000000002,3.7541044205
2019-08-12 17:30:00,3.6575,0.2505,3.6660682618,4.7975,-0.5695,4.8311837576,-1.1400000000000001,0.8200000000000001,1.4042791745,3.6275,1.9304999999999999,4.109207527,4.7975,-0.5695,4.8311837576,-1.17,2.5,2.7602354972
2019-08-12 18:00:00,3.644,0.251,3.6526342549,4.144,-0.289,4.1540651174,-0.5,0.54,0.7359347797,3.784,1.931,4.2482251588,4.144,-0.289,4.1540651174,-0.36,2.22,2.2489997777
2019-08-12 18:30:00,3.6215,0.994,3.7554358269,4.0715,-0.186,4.0757463427,-0.45,1.18,1.262893503,3.7515,1.124,3.9162645787,4.0715,-0.186,4.0757463427,-0.32,1.31,1.3485177046999999
2019-08-12 19:00:00,3.6495,1.04,3.7947925174,3.8595,-0.08,3.8603290339000003,-0.21,1.12,1.1395174417,3.8295,1.15,3.9984459794,3.8595,-0.08,3.8603290339000003,-0.03,1.23,1.2303657993
2019-08-12 19:30:00,3.6470000000000002,1.019,3.7866832453,3.857,-0.101,3.8583221742,-0.21,1.12,1.1395174417,3.827,1.129,3.9900588968,3.857,-0.101,3.8583221742,-0.03,1.23,1.2303657993
2019-08-12 20:00:00,3.648,1.027,3.7898064594000003,3.858,-0.113,3.8596545182,-0.21,1.1400000000000001,1.1591807452,3.8280000000000003,1.137,3.9932884945,3.858,-0.113,3.8596545182,-0.03,1.25,1.2503599482
2019-08-12 20:30:00,3.5060000000000002,1.077,3.6676920536,0.446,0.027,0.44681651720000004,3.06,1.05,3.2351352367,3.866,1.117,4.0241328258,0.446,0.027,0.44681651720000004,3.42,1.09,3.5894985722
2019-08-12 21:00:00,3.4,1.053,3.5593270431,0.0,0.003,0.003,3.4,1.05,3.5584406697,3.7800000000000002,1.093,3.934850569,0.0,0.003,0.003,3.7800000000000002,1.09,3.9340183019
2019-08-12 21:30:00,3.4,1.003,3.5448566967,0.0,0.003,0.003,3.4,1.0,3.5440090293,3.7800000000000002,1.023,3.9159837844,0.0,0.003,0.003,3.7800000000000002,1.02,3.9152011443
2019-08-12 22:00:00,3.31,0.9825,3.452738949,0.0,0.0025,0.0025,3.31,0.98,3.4520283892,3.67,0.9925,3.8018359052,0.0,0.0025,0.0025,3.67,0.99,3.8011840261
2019-08-12 22:30:00,3.14,0.793,3.2385875007,0.0,0.003,0.003,3.14,0.79,3.2378542277,3.48,0.833,3.5783081198,0.0,0.003,0.003,3.48,0.8300000000000001,3.5776109347
2019-08-12 23:00:00,3.14,0.8225,3.2459368832,0.0,0.0025,0.0025,3.14,0.8200000000000001,3.2453043001,3.48,0.9125000000000001,3.5976459317,0.0,0.0025,0.0025,3.48,0.91,3.5970126494
2019-08-12 23:30:00,3.08,0.8225,3.1879313434,0.0,0.0025,0.0025,3.08,0.8200000000000001,3.1872872478,3.38,0.8025,3.4739611757,0.0,0.0025,0.0025,3.38,0.8,3.4733845166
2019-08-13 00:00:00,2.93,0.212,2.9376596127,0.0,0.002,0.002,2.93,0.21,2.9375159574,3.35,1.322,3.6014141667,0.0,0.002,0.002,3.35,1.32,3.6006804912
2019-08-13 00:30:00,2.71,0.112,2.7123134037,0.0,0.002,0.002,2.71,0.11,2.7122315535,3.13,1.392,3.4255749882,0.0,0.002,0.002,3.13,1.3900000000000001,3.4247627655
2019-08-13 01:00:00,2.7800000000000002,0.772,2.8852008596000003,0.0,0.002,0.002,2.7800000000000002,0.77,2.8846663585,3.03,0.772,3.1268009211,0.0,0.002,0.002,3.03,0.77,3.1263077264
2019-08-13 01:30:00,2.89,0.7715000000000001,2.9912058187,0.0,0.0015,0.0015,2.89,0.77,2.9908192856999998,3.15,0.7715000000000001,3.2431022571,0.0,0.0015,0.0015,3.15,0.77,3.2427457501
2019-08-13 02:00:00,2.89,0.7715000000000001,2.9912058187,0.0,0.0015,0.0015,2.89,0.77,2.9908192856999998,3.15,0.7715000000000001,3.2431022571,0.0,0.0015,0.0015,3.15,0.77,3.2427457501
2019-08-13 02:30:00,2.87,0.8215,2.9852574847,0.0,0.0015,0.0015,2.87,0.8200000000000001,2.9848450546,3.11,0.8215,3.2166694344,0.0,0.0015,0.0015,3.11,0.8200000000000001,3.2162866788
2019-08-13 03:00:00,2.69,0.6115,2.7586286901,0.0,0.0015,0.0015,2.69,0.61,2.7582965758,2.93,0.6615,3.0037447045,0.0,0.0015,0.0015,2.93,0.66,3.0034147233
2019-08-13 03:30:00,2.7800000000000002,0.7615000000000001,2.8824091052,0.0,0.0015,0.0015,2.7800000000000002,0.76,2.8820131853,3.01,0.7615000000000001,3.1048320808,0.0,0.0015,0.0015,3.01,0.76,3.1044645271
2019-08-13 04:00:00,2.92,0.761,3.0175355839,0.0,0.001,0.001,2.92,0.76,3.0172835465,3.16,0.781,3.2550823338,0.0,0.001,0.001,3.16,0.78,3.2548425461
2019-08-13 04:30:00,2.95,0.8215,3.062247908,0.0,0.0015,0.0015,2.95,0.8200000000000001,3.0618458485,3.19,0.8115,3.2916002567,0.0,0.0015,0.0015,3.19,0.81,3.2912307728
2019-08-13 05:00:00,2.69,0.6215,2.7608625917,0.0,0.0015,0.0015,2.69,0.62,2.7605253123,2.91,0.6115,2.9735554896,0.0,0.0015,0.0015,2.91,0.61,2.9732473829
2019-08-13 05:30:00,2.75,0.6215,2.8193549351,0.0,0.0015,0.0015,2.75,0.62,2.819024654,2.98,0.6115,3.0420933993,0.0,0.0015,0.0015,2.98,0.61,3.0417922349
2019-08-13 06:00:00,2.84,0.7115,2.9277691593,0.0,0.0015,0.0015,2.84,0.71,2.9274049941999998,3.09,0.7015,3.1686278182,0.0,0.0015,0.0015,3.09,0.7000000000000001,3.168296072
2019-08-13 06:30:00,3.06,0.8515,3.1762638823,0.0,0.0015,0.0015,3.06,0.85,3.1758620877,3.33,0.8615,3.4396340285,0.0,0.0015,0.0015,3.33,0.86,3.439258641
2019-08-13 07:00:00,3.231,0.43,3.2594878432,0.001,0.0,0.001,3.23,0.43,3.2584965859,3.651,1.48,3.9395686312000002,0.001,0.0,0.001,3.65,1.48,3.9386418979
2019-08-13 07:30:00,3.4775,0.3005,3.4904593537,1.5275,-0.059500000000000004,1.5286583987,1.9500000000000002,0.36,1.9829523444000001,3.8675,1.8405,4.2831059408,1.5275,-0.059500000000000004,1.5286583987,2.34,1.9,3.0142329041
2019-08-13 08:00:00,4.0335,1.185,4.2039680363,4.0435,-0.20500000000000002,4.0486932768,-0.01,1.3900000000000001,1.3900359708,4.1335,1.2850000000000001,4.3286311057999995,4.0435,-0.20500000000000002,4.0486932768,0.09,1.49,1.4927156461
2019-08-13 08:30:00,3.9365,1.1705,4.1068360693,0.48650000000000004,-0.0095,0.48659274550000003,3.45,1.18,3.6462172179,4.1865,1.3605,4.4020157315,0.48650000000000004,-0.0095,0.48659274550000003,3.7,1.37,3.9454910974
2019-08-13 09:00:00,3.8555,1.2875,4.0647923071,0.025500000000000002,-0.0125,0.0283989436,3.83,1.3,4.0446137022,4.0555,1.3075,4.2610604901,0.025500000000000002,-0.0125,0.0283989436,4.03,1.32,4.2406721165
2019-08-13 09:30:00,3.898,1.3014999999999999,4.1095384473,0.048,-0.018500000000000003,0.0514417146,3.85,1.32,4.07,4.028,1.3215,4.2392388763,0.048,-0.018500000000000003,0.0514417146,3.98,1.34,4.1995237825
2019-08-13 10:00:00,3.9295,1.0785,4.0748168671,0.059500000000000004,-0.021500000000000002,0.06326531440000001,3.87,1.1,4.0232946698,4.1395,1.8785,4.5457917352,0.059500000000000004,-0.021500000000000002,0.06326531440000001,4.08,1.9,4.5007110549
2019-08-13 10:30:00,3.876,1.3094999999999999,4.0912304078,0.066,-0.0205,0.0691104189,3.81,1.33,4.0354677548,3.9859999999999998,1.4295,4.2345798198,0.066,-0.0205,0.0691104189,3.92,1.45,4.1795813187
2019-08-13 11:00:00,3.8915,1.599,4.2072049213,0.051500000000000004,-0.021,0.0556169938,3.84,1.62,4.1677331968,3.9415,1.679,4.284210925,0.051500000000000004,-0.021,0.0556169938,3.89,1.7000000000000002,4.2452443981
2019-08-13 11:30:00,3.949,1.5979999999999999,4.2600710088,0.069,-0.022,0.0724223722,3.88,1.62,4.2046165105,3.939,1.6179999999999999,4.2583617742,0.069,-0.022,0.0724223722,3.87,1.6400000000000001,4.203153578
2019-08-13 12:00:00,3.9945,1.5935000000000001,4.3006130377,0.0945,-0.026500000000000003,0.09814530040000001,3.9,1.62,4.2230794451,3.9045,1.6135000000000002,4.2247488091,0.0945,-0.026500000000000003,0.09814530040000001,3.81,1.6400000000000001,4.1479754098
2019-08-13 12:30:00,3.9575,1.589,4.2645899275,0.1075,-0.031,0.11188051660000001,3.85,1.62,4.176948647,3.8475,1.609,4.1703881414,0.1075,-0.031,0.11188051660000001,3.74,1.6400000000000001,4.0837727655
2019-08-13 13:00:00,3.803,1.4895,4.0842893201,0.10300000000000001,-0.030500000000000003,0.10742090110000001,3.7,1.52,4.0000499997,3.723,1.5095,4.0173771605,0.10300000000000001,-0.030500000000000003,0.10742090110000001,3.62,1.54,3.9339547532
2019-08-13 13:30:00,3.9155,1.5265,4.2025400058,0.0955,-0.0235,0.0983488688,3.8200000000000003,1.55,4.1224871134,3.8255,1.5465,4.1262710163,0.0955,-0.0235,0.0983488688,3.73,1.57,4.0469494684
2019-08-13 14:00:00,3.8655,1.5230000000000001,4.1547104893,0.0955,-0.027,0.0992433877,3.77,1.55,4.07619921,3.7455,1.5430000000000001,4.0508788244,0.0955,-0.027,0.0992433877,3.65,1.57,3.9733361298
2019-08-13 14:30:00,3.8115,1.5255,4.1054454691,0.1015,-0.0245,0.1044150372,3.71,1.55,4.0207710703,3.6715,1.5455,3.9835263899999998,0.1015,-0.0245,0.1044150372,3.5700000000000003,1.57,3.8999743588999998
2019-08-13 15:00:00,3.7119999999999997,1.395,3.965472103,0.10200000000000001,-0.025,0.10501904590000001,3.61,1.42,3.8792396162,3.592,1.4849999999999999,3.8868610729,0.10200000000000001,-0.025,0.10501904590000001,3.49,1.51,3.8026569659
2019-08-13 15:30:00,3.708,1.399,3.9631382767,0.098,-0.021,0.10022474740000001,3.61,1.42,3.8792396162,3.618,1.399,3.8790623867000003,0.098,-0.021,0.10022474740000001,3.52,1.42,3.7956290651
2019-08-13 16:00:00,3.516,1.28,3.7417450474000002,0.08600000000000001,-0.02,0.08829496020000001,3.43,1.3,3.6680921472,3.396,1.3,3.6363190179,0.08600000000000001,-0.02,0.08829496020000001,3.31,1.32,3.563495475
2019-08-13 16:30:00,3.3025,1.1885,3.5098487859,0.0825,-0.021500000000000002,0.0852554984,3.22,1.21,3.4398401125999998,3.2925,1.2185,3.510740449,0.0825,-0.021500000000000002,0.0852554984,3.21,1.24,3.4411771242
2019-08-13 17:00:00,3.199,1.117,3.3884052296,0.089,-0.013000000000000001,0.0899444273,3.11,1.13,3.3089273186,3.299,1.137,3.4894369173,0.089,-0.013000000000000001,0.0899444273,3.21,1.15,3.4097800516
2019-08-13 17:30:00,3.4515000000000002,1.092,3.6201265517,3.2315,0.002,3.2315006189,0.22,1.09,1.1119802157,3.4815,1.152,3.6671441545,3.2315,0.002,3.2315006189,0.25,1.15,1.1768602296
2019-08-13 18:00:00,3.5675,1.0735000000000001,3.7255145282,3.8475,-0.0965,3.8487099787,-0.28,1.17,1.2030378215,3.5875,1.1735,3.7745540796,3.8475,-0.0965,3.8487099787,-0.26,1.27,1.2963410045
2019-08-13 18:30:00,3.557,1.0505,3.7088811318,3.8369999999999997,-0.08950000000000001,3.8380436748,-0.28,1.1400000000000001,1.1738824473,3.6870000000000003,1.1505,3.8623333945000002,3.8369999999999997,-0.08950000000000001,3.8380436748,-0.15,1.24,1.2490396311
2019-08-13 19:00:00,3.558,1.0675,3.7146897919,3.838,-0.07250000000000001,3.8386847031,-0.28,1.1400000000000001,1.1738824473,3.688,1.1675,3.8683847081,3.838,-0.07250000000000001,3.8386847031,-0.15,1.24,1.2490396311
2019-08-13 19:30:00,3.6505,1.0565,3.8003082112,3.8405,-0.053500000000000006,3.8408726222,-0.19,1.11,1.1261438629,3.8105,1.1865,3.9909513277,3.8405,-0.053500000000000006,3.8408726222,-0.03,1.24,1.2403628501
2019-08-13 20:00:00,3.8085,1.058,3.9527251675,0.4485,0.048,0.4510612486,3.36,1.01,3.5085182057,4.1985,1.098,4.3397011706,0.4485,0.048,0.4510612486,3.75,1.05,3.8942264957
2019-08-13 20:30:00,3.7195,1.0505,3.8650007115,2.7195,0.0805,2.7206911806000003,1.0,0.97,1.3931618714,3.9895,1.1305,4.146581785,2.7195,0.0805,2.7206911806000003,1.27,1.05,1.6478470803
2019-08-13 21:00:00,3.584,1.067,3.7394578484,0.434,0.017,0.43433282170000004,3.15,1.05,3.3203915432,3.984,1.117,4.1376255268,0.434,0.017,0.43433282170000004,3.55,1.1,3.7165171868
2019-08-13 21:30:00,3.5404999999999998,1.1135,3.7114717431,0.060500000000000005,0.0035,0.060601155100000005,3.48,1.11,3.6527386986,3.9605,1.1435,4.1222751606,0.060500000000000005,0.0035,0.060601155100000005,3.9,1.1400000000000001,4.0632007088
2019-08-13 22:00:00,3.51,0.851,3.6116894939,2.85,0.131,2.8530091132,0.66,0.72,0.9767292358,3.8,1.461,4.0711817695,2.85,0.131,2.8530091132,0.9500000000000001,1.33,1.6344418007
2019-08-13 22:30:00,3.1445,0.31,3.1597437,0.3345,0.07,0.34174588510000004,2.81,0.24,2.820230487,3.6345,1.53,3.9434109918,0.3345,0.07,0.34174588510000004,3.3,1.46,3.6085454133
2019-08-13 23:00:00,3.03,0.4025,3.056616798,0.0,0.0025,0.0025,3.03,0.4,3.0562885989,3.46,1.2025000000000001,3.6630050846,0.0,0.0025,0.0025,3.46,1.2,3.66218514
2019-08-13 23:30:00,2.98,0.742,3.0709874633,0.0,0.002,0.002,2.98,0.74,3.0705048445,3.27,0.742,3.3531274953,0.0,0.002,0.002,3.27,0.74,3.3526854908
2019-08-14 00:00:00,2.92,0.742,3.0128000266,0.0,0.002,0.002,2.92,0.74,3.0123080852,3.18,0.742,3.2654194218,0.0,0.002,0.002,3.18,0.74,3.2649655435
2019-08-14 00:30:00,2.7800000000000002,0.743,2.8775769321,0.0,0.003,0.003,2.7800000000000002,0.74,2.876803782,3.04,0.743,3.1294806278,0.0,0.003,0.003,3.04,0.74,3.1287697263
2019-08-14 01:00:00,2.76,0.7825000000000001,2.8687813179,0.0,0.0025,0.0025,2.76,0.78,2.8681004167,3.0,0.7725000000000001,3.0978631748,0.0,0.0025,0.0025,3.0,0.77,3.0972407075
2019-08-14 01:30:00,2.71,0.753,2.8126693727000003,0.0,0.003,0.003,2.71,0.75,2.8118677067,2.95,0.733,3.0397021236,0.0,0.003,0.003,2.95,0.73,3.0389800921
2019-08-14 02:00:00,2.81,0.532,2.859916782,0.0,0.002,0.002,2.81,0.53,2.8595454183999998,3.1,0.882,3.2230302512,0.0,0.002,0.002,3.1,0.88,3.2224835143
2019-08-14 02:30:00,2.74,0.41200000000000003,2.7708020499,0.0,0.002,0.002,2.74,0.41000000000000003,2.7705053691,3.06,1.022,3.2261562268,0.0,0.002,0.002,3.06,1.02,3.2255232134
2019-08-14 03:00:00,2.74,0.7525000000000001,2.8414531934,0.0,0.0025,0.0025,2.74,0.75,2.840792143,2.98,0.7425,3.0711083097,0.0,0.0025,0.0025,2.98,0.74,3.0705048445
2019-08-14 03:30:00,2.71,0.7325,2.8072506568,0.0,0.0025,0.0025,2.71,0.73,2.8065993658,2.93,0.7425,3.022615796,0.0,0.0025,0.0025,2.93,0.74,3.0220026473
2019-08-14 04:00:00,2.71,0.731,2.8068596331,0.0,0.001,0.001,2.71,0.73,2.8065993658,2.93,0.741,3.0222476735,0.0,0.001,0.001,2.93,0.74,3.0220026473
2019-08-14 04:30:00,2.77,0.732,2.8650870842,0.0,0.002,0.002,2.77,0.73,2.8645767576,2.99,0.742,3.08069213,0.0,0.002,0.002,2.99,0.74,3.0802110317
2019-08-14 05:00:00,2.77,0.731,2.8648317577,0.0,0.001,0.001,2.77,0.73,2.8645767576,2.99,0.741,3.080451428,0.0,0.001,0.001,2.99,0.74,3.0802110317
2019-08-14 05:30:00,2.75,0.7315,2.8456268641999998,0.0,0.0015,0.0015,2.75,0.73,2.8452416418,2.99,0.7415,3.0805717408,0.0,0.0015,0.0015,2.99,0.74,3.0802110317
2019-08-14 06:00:00,2.75,0.732,2.8457554357,0.0,0.002,0.002,2.75,0.73,2.8452416418,2.99,0.742,3.08069213,0.0,0.002,0.002,2.99,0.74,3.0802110317
2019-08-14 06:30:00,2.9699999999999998,0.671,3.0448548405,0.0,0.001,0.001,2.9699999999999998,0.67,3.044634625,3.3,1.191,3.5083444814,0.0,0.001,0.001,3.3,1.19,3.5080051311
2019-08-14 07:00:00,3.12,0.421,3.1482758774,0.0,0.001,0.001,3.12,0.42,3.1481423094,3.61,2.001,4.1274811932,0.0,0.001,0.001,3.61,2.0,4.1269964866
2019-08-14 07:30:00,3.45,0.7005,3.5203977403,0.0,0.0005,0.0005,3.45,0.7000000000000001,3.5202982828,3.93,1.8805,4.3567396353,0.0,0.0005,0.0005,3.93,1.88,4.3565238436
2019-08-14 08:00:00,3.75,1.1925,3.93504209,0.0,0.0025,0.0025,3.75,1.19,3.9342851956000002,4.16,1.6225,4.4652106613,0.0,0.0025,0.0025,4.16,1.62,4.4643028571
2019-08-14 08:30:00,3.84,1.142,4.0062156707,0.0,0.002,0.002,3.84,1.1400000000000001,4.0056460153,4.3,1.8519999999999999,4.681869712,0.0,0.002,0.002,4.3,1.85,4.6810789355
2019-08-14 09:00:00,3.8765,1.457,4.1412680727,0.0965,-0.003,0.0965466209,3.7800000000000002,1.46,4.0521599179,4.2465,1.5270000000000001,4.5127033195,0.0965,-0.003,0.0965466209,4.15,1.53,4.4230532441
2019-08-14 09:30:00,4.157,1.1495,4.3130035068,4.047,-0.1605,4.0501813848,0.11,1.31,1.3146102084,4.377,1.7495,4.7136906188,4.047,-0.1605,4.0501813848,0.33,1.9100000000000001,1.9382982227
2019-08-14 10:00:00,4.234,1.029,4.3572464929,4.784,-0.41100000000000003,4.80162233,-0.55,1.44,1.5414603466,4.414,1.819,4.7741132161,4.784,-0.41100000000000003,4.80162233,-0.37,2.23,2.2604866733
2019-08-14 10:30:00,3.972,1.3685,4.2011398751,0.582,0.0085,0.5820620671,3.39,1.3599999999999999,3.65262919,4.282,1.4185,4.5108387524,0.582,0.0085,0.5820620671,3.7,1.4100000000000001,3.9595580561
2019-08-14 11:00:00,4.287,1.3935,4.5077944995,4.527,-0.48650000000000004,4.5530661372,-0.24,1.88,1.8952572385000002,4.377,1.5434999999999999,4.6411767096,4.527,-0.48650000000000004,4.5530661372,-0.15,2.03,2.0355343279
2019-08-14 11:30:00,4.333,1.408,4.5560238147,4.783,-0.522,4.8114003159,-0.45,1.9300000000000002,1.9817668884000001,4.453,1.558,4.7176872512,4.783,-0.522,4.8114003159,-0.33,2.08,2.1060151946
2019-08-14 12:00:00,4.265,1.349,4.4732567554,4.785,-0.511,4.8122080171,-0.52,1.8599999999999999,1.9313207916000001,4.345,1.499,4.5963056904,4.785,-0.511,4.8122080171,-0.44,2.01,2.0575956843
2019-08-14 12:30:00,4.063,1.3475000000000001,4.2806220634,0.513,-0.0025,0.5130060916,3.55,1.35,3.798025803,4.3629999999999995,1.3975,4.5813508106,0.513,-0.0025,0.5130060916,3.85,1.4,4.0966449688
2019-08-14 13:00:00,3.9305,1.2730000000000001,4.1315081084,0.0005,0.003,0.0030413813000000002,3.93,1.27,4.1301089574,4.2505,1.313,4.4486761233,0.0005,0.003,0.0030413813000000002,4.25,1.31,4.447313796
2019-08-14 13:30:00,4.023,1.3405,4.2404562549,0.003,0.0005,0.0030413813000000002,4.02,1.34,4.2374520646,4.253,1.3705,4.4683642701,0.003,0.0005,0.0030413813000000002,4.25,1.37,4.465355529
2019-08-14 14:00:00,3.9305,1.4035,4.1735647234,0.0105,-0.006500000000000001,0.012349089,3.92,1.4100000000000001,4.1658732578,4.1805,1.4335,4.4194459494,0.0105,-0.006500000000000001,0.012349089,4.17,1.44,4.411632351
2019-08-14 14:30:00,3.7825,1.231,3.9777716438,0.0025,0.001,0.0026925824,3.7800000000000002,1.23,3.9750849048,4.0425,1.2610000000000001,4.2346106374,0.0025,0.001,0.0026925824,4.04,1.26,4.2319262754
2019-08-14 15:00:00,3.8415,1.2810000000000001,4.0494546855,0.0015,0.001,0.0018027756000000002,3.84,1.28,4.047715405,4.1315,1.311,4.3345141885,0.0015,0.001,0.0018027756000000002,4.13,1.31,4.3327820162
2019-08-14 15:30:00,3.91,1.2335,4.0999539327,0.0,0.0035,0.0035,3.91,1.23,4.0989022921,4.23,1.2335,4.4061800065,0.0,0.0035,0.0035,4.23,1.23,4.405201471
2019-08-14 16:00:00,3.7005,1.1035,3.8615298134,0.0005,0.0035,0.0035355339000000003,3.7,1.1,3.8600518131,4.0205,1.1235,4.1745266199,0.0005,0.0035,0.0035355339000000003,4.02,1.12,4.1731043601
2019-08-14 16:30:00,3.6109999999999998,1.0415,3.7581968083,0.001,0.0015,0.0018027756000000002,3.61,1.04,3.7568204642,3.901,1.0615,4.042843461,0.001,0.0015,0.0018027756000000002,3.9,1.06,4.0414848756
2019-08-14 17:00:00,3.324,0.869,3.4357149183,0.064,-0.001,0.064007812,3.26,0.87,3.3740924706,3.614,0.899,3.7241370813,0.064,-0.001,0.064007812,3.55,0.9,3.6623080154
2019-08-14 17:30:00,3.5225,0.684,3.5882951732,3.3225,0.014,3.3225294957,0.2,0.67,0.6992138443,3.7125,0.884,3.8162956188,3.3225,0.014,3.3225294957,0.39,0.87,0.9534149149000001
2019-08-14 18:00:00,3.8615,0.885,3.961616747,3.8015,-0.095,3.8026868462000003,0.06,0.98,0.9818350167000001,4.0715,0.985,4.1889541953,3.8015,-0.095,3.8026868462000003,0.27,1.08,1.1132385189
2019-08-14 18:30:00,3.884,0.809,3.9673589452,3.794,0.029,3.7941108313000003,0.09,0.78,0.7851751397000001,4.114,0.919,4.2153952365,3.794,0.029,3.7941108313000003,0.32,0.89,0.9457801013
2019-08-14 19:00:00,3.806,0.8190000000000001,3.8931217551,3.806,0.019,3.8060474248,0.0,0.8,0.8,4.036,0.929,4.1415379993,3.806,0.019,3.8060474248,0.23,0.91,0.9386160024
2019-08-14 19:30:00,3.783,0.8145,3.8696898132,3.813,0.0145,3.8130275701,-0.03,0.8,0.8005623024,3.993,0.9245000000000001,4.0986277277,3.813,0.0145,3.8130275701,0.18,0.91,0.9276313923
2019-08-14 20:00:00,3.7039999999999997,0.8835000000000001,3.8079112713,0.41400000000000003,0.053500000000000006,0.417442511,3.29,0.8300000000000001,3.3930811955999998,4.074,0.9235000000000001,4.1773590042,0.41400000000000003,0.053500000000000006,0.417442511,3.66,0.87,3.7619808612
2019-08-14 20:30:00,3.59,0.9225000000000001,3.7066300395000003,0.0,0.0025,0.0025,3.59,0.92,3.7060086346,3.99,0.9625,4.1044495672,0.0,0.0025,0.0025,3.99,0.96,4.1038640328
2019-08-14 21:00:00,3.52,0.923,3.6390010992,0.0,0.003,0.003,3.52,0.92,3.6382413334,3.91,0.963,4.026843553,0.0,0.003,0.003,3.91,0.96,4.0261271714
2019-08-14 21:30:00,3.58,0.9530000000000001,3.7046739398,0.0,0.003,0.003,3.58,0.9500000000000001,3.7039033464999997,3.98,0.983,4.0995961996,0.0,0.003,0.003,3.98,0.98,4.0988778952
2019-08-14 22:00:00,3.41,0.9525,3.540530504,0.0,0.0025,0.0025,3.41,0.9500000000000001,3.5398587542,3.7800000000000002,0.9825,3.9055993458,0.0,0.0025,0.0025,3.7800000000000002,0.98,3.9049711907
2019-08-14 22:30:00,3.26,0.8725,3.3747379528,0.0,0.0025,0.0025,3.26,0.87,3.3740924706,3.61,0.9125000000000001,3.7235408216,0.0,0.0025,0.0025,3.61,0.91,3.7229289545
2019-08-14 23:00:00,3.15,0.8130000000000001,3.2532244005,0.0,0.003,0.003,3.15,0.81,3.2524759799,3.47,0.833,3.5685836126,0.0,0.003,0.003,3.47,0.8300000000000001,3.5678845273
2019-08-14 23:30:00,3.18,0.9825,3.3283188324,0.0,0.0025,0.0025,3.18,0.98,3.3275817045,3.47,1.0025,3.6119117168,0.0,0.0025,0.0025,3.47,1.0,3.6112186309
2019-08-15 00:00:00,3.12,0.983,3.2711907618,0.0,0.003,0.003,3.12,0.98,3.270290507,3.42,1.003,3.5640439111,0.0,0.003,0.003,3.42,1.0,3.5632008083
2019-08-15 00:30:00,2.9,1.0325,3.0783203618,0.0,0.0025,0.0025,2.9,1.03,3.0774827376,3.18,1.0425,3.3465215149,0.0,0.0025,0.0025,3.18,1.04,3.3457435646
2019-08-15 01:00:00,2.9,1.1320000000000001,3.1131052022,0.0,0.002,0.002,2.9,1.13,3.1123785117,3.18,1.152,3.3822335815,0.0,0.002,0.002,3.18,1.15,3.3815528977
2019-08-15 01:30:00,2.96,1.1320000000000001,3.1690730505999998,0.0,0.002,0.002,2.96,1.13,3.1683591968,3.22,1.152,3.4198690033,0.0,0.002,0.002,3.22,1.15,3.4191958119
2019-08-15 02:00:00,3.16,1.191,3.3769928931,0.0,0.001,0.001,3.16,1.19,3.3766403421,3.43,1.201,3.6341850531,0.0,0.001,0.001,3.43,1.2,3.6338547027
2019-08-15 02:30:00,3.11,1.0015,3.2672774982,0.0,0.0015,0.0015,3.11,1.0,3.2668180237,3.37,1.0015,3.5156652642,0.0,0.0015,0.0015,3.37,1.0,3.5152382565
2019-08-15 03:00:00,2.94,1.021,3.1122405113,0.0,0.001,0.001,2.94,1.02,3.1119125952,3.19,1.031,3.3524708798000002,0.0,0.001,0.001,3.19,1.03,3.3521634805
2019-08-15 03:30:00,2.8200000000000003,0.8015,2.9316893168,0.0,0.0015,0.0015,2.8200000000000003,0.8,2.9312795841,3.05,0.8015,3.1535539079,0.0,0.0015,0.0015,3.05,0.8,3.1531730051
2019-08-15 04:00:00,2.8200000000000003,0.801,2.9315526603,0.0,0.001,0.001,2.8200000000000003,0.8,2.9312795841,3.05,0.801,3.1534268661000002,0.0,0.001,0.001,3.05,0.8,3.1531730051
2019-08-15 04:30:00,2.86,0.961,3.0171378822,0.0,0.001,0.001,2.86,0.96,3.0168195173,3.09,0.961,3.2359884116,0.0,0.001,0.001,3.09,0.96,3.2356915799
2019-08-15 05:00:00,2.98,1.1015,3.177058742,0.0,0.0015,0.0015,2.98,1.1,3.1765389971,3.23,1.1115,3.4158940631,0.0,0.0015,0.0015,3.23,1.11,3.4154062716
2019-08-15 05:30:00,3.02,1.131,3.2248350345,0.0,0.001,0.001,3.02,1.13,3.2244844549,3.27,1.141,3.4633482355,0.0,0.001,0.001,3.27,1.1400000000000001,3.4630189142
2019-08-15 06:00:00,3.04,1.1615,3.2543328425,0.0,0.0015,0.0015,3.04,1.16,3.2537977811,3.3,1.1715,3.5017727296,0.0,0.0015,0.0015,3.3,1.17,3.5012711977
2019-08-15 06:30:00,3.3,1.2415,3.525808028,0.0,0.0015,0.0015,3.3,1.24,3.5252801307,3.59,1.2615,3.8051914866,0.0,0.0015,0.0015,3.59,1.26,3.8046944687
2019-08-15 07:00:00,3.45,1.3305,3.6976655135,0.0,0.0005,0.0005,3.45,1.33,3.6974856322000003,3.76,1.3605,3.9985697756,0.0,0.0005,0.0005,3.76,1.3599999999999999,3.9983996799
2019-08-15 07:30:00,3.6505,1.4505,3.9281166606999998,0.0005,0.0005,0.0007071068,3.65,1.45,3.9274673773,3.9605,1.4905,4.231684121,0.0005,0.0005,0.0007071068,3.96,1.49,4.2310400613
2019-08-15 08:00:00,3.7715,1.4895,4.0549750307,0.0015,-0.0005,0.0015811388,3.77,1.49,4.0537636833,4.0815,1.5295,4.3586709557,0.0015,-0.0005,0.0015811388,4.08,1.53,4.3574419101
2019-08-15 08:30:00,3.8915,1.4905,4.1671768021,0.0015,0.0005,0.0015811388,3.89,1.49,4.1655971961,4.1915,1.5305,4.4621858433,0.0015,0.0005,0.0015811388,4.19,1.53,4.4606053401
2019-08-15 09:00:00,3.8225,1.43,4.0812260719,0.0025,0.0,0.0025,3.8200000000000003,1.43,4.0788846515,4.1025,1.48,4.3612963956,0.0025,0.0,0.0025,4.1,1.48,4.3589448264
2019-08-15 09:30:00,3.882,1.4265,4.1357981394,0.012,-0.0035,0.0125,3.87,1.43,4.125748417,4.112,1.4765000000000001,4.3690498109,0.012,-0.0035,0.0125,4.1,1.48,4.3589448264
2019-08-15 10:00:00,3.9314999999999998,1.419,4.1797432038,0.0315,-0.011,0.0333654012,3.9,1.43,4.1539017803,4.1315,1.5590000000000002,4.4158547587,0.0315,-0.011,0.0333654012,4.1,1.57,4.390318895
2019-08-15 10:30:00,3.8625,0.744,3.9335025423000003,0.0125,-0.006,0.0138654246,3.85,0.75,3.9223717315,4.2425,2.354,4.8518163867,0.0125,-0.006,0.0138654246,4.23,2.36,4.8438104835
2019-08-15 11:00:00,3.936,1.1565,4.1023881155,0.036000000000000004,-0.0135,0.0384480169,3.9,1.17,4.0717195385,4.096,2.0265,4.5698925863,0.036000000000000004,-0.0135,0.0384480169,4.06,2.04,4.5436989337
2019-08-15 11:30:00,3.956,1.597,4.266186236,0.056,-0.023,0.0605392435,3.9,1.62,4.2230794451,3.936,1.637,4.2628470533,0.056,-0.023,0.0605392435,3.88,1.6600000000000001,4.2201895692
2019-08-15 12:00:00,3.948,1.6015000000000001,4.2604584554,0.048,-0.018500000000000003,0.0514417146,3.9,1.62,4.2230794451,3.928,1.6415000000000002,4.2571946455,0.048,-0.018500000000000003,0.0514417146,3.88,1.6600000000000001,4.2201895692
2019-08-15 12:30:00,3.9290000000000003,1.5175,4.2118698045,0.089,-0.022500000000000003,0.0918000545,3.84,1.54,4.1372938015,3.849,1.5675,4.1559424022,0.089,-0.022500000000000003,0.0918000545,3.76,1.5899999999999999,4.0823645109
2019-08-15 13:00:00,3.8695,1.492,4.1471790714,0.08950000000000001,-0.028,0.0937776626,3.7800000000000002,1.52,4.0741624906,3.7995,1.532,4.0967333633,0.08950000000000001,-0.028,0.0937776626,3.71,1.56,4.0246366296
2019-08-15 13:30:00,3.9005,1.5855000000000001,4.2104287786,0.09050000000000001,-0.0245,0.09375766640000001,3.81,1.6099999999999999,4.136205991,3.9005,1.6355,4.2295106691,0.09050000000000001,-0.0245,0.09375766640000001,3.81,1.6600000000000001,4.1559234834
2019-08-15 14:00:00,3.868,1.521,4.1563042478,0.078,-0.019,0.0802807573,3.79,1.54,4.0909289899,3.838,1.561,4.1433036336,0.078,-0.019,0.0802807573,3.76,1.58,4.0784801091
2019-08-15 14:30:00,3.754,1.4695,4.0313702695,0.054,-0.0205,0.057760280500000004,3.7,1.49,3.9887466703000003,3.7439999999999998,1.5195,4.0405960266,0.054,-0.0205,0.057760280500000004,3.69,1.54,3.9984622044
2019-08-15 15:00:00,3.628,1.2530000000000001,3.8382799533,0.048,-0.017,0.0509215082,3.58,1.27,3.7985918444,3.688,1.283,3.9047961535,0.048,-0.017,0.0509215082,3.64,1.3,3.8651778743
2019-08-15 15:30:00,3.633,1.098,3.7952988025,0.013000000000000001,-0.012,0.017691806,3.62,1.11,3.7863570883,3.753,1.118,3.9159842952,0.013000000000000001,-0.012,0.017691806,3.74,1.13,3.9069809316
2019-08-15 16:00:00,3.358,0.9515,3.4902028952,0.008,-0.0085,0.011672617500000001,3.35,0.96,3.4848385902,3.498,0.9715,3.6304016651,0.008,-0.0085,0.011672617500000001,3.49,0.98,3.6249827586
2019-08-15 16:30:00,3.3145,0.906,3.4360946218,0.0245,-0.014,0.0282179021,3.29,0.92,3.4162113518,3.4045,0.936,3.5308237353000003,0.0245,-0.014,0.0282179021,3.38,0.9500000000000001,3.5109685273
2019-08-15 17:00:00,3.1285,0.8645,3.2457468324,0.2185,-0.025500000000000002,0.2199829539,2.91,0.89,3.0430576728,3.1585,0.8945000000000001,3.2827202896,0.2185,-0.025500000000000002,0.2199829539,2.94,0.92,3.0805843601
2019-08-15 17:30:00,3.427,0.8150000000000001,3.5225777493,3.907,-0.185,3.9113775067,-0.48,1.0,1.1092339699,3.287,0.9450000000000001,3.4201453186,3.907,-0.185,3.9113775067,-0.62,1.13,1.2889142718
2019-08-15 18:00:00,3.5735,0.7835000000000001,3.6583841378,4.7735,-0.34650000000000003,4.7860593916,-1.2,1.13,1.6483021568,3.4635,0.8935000000000001,3.576894533,4.7735,-0.34650000000000003,4.7860593916,-1.31,1.24,1.8038015412
2019-08-15 18:30:00,3.784,0.779,3.8633530773,4.764,-0.321,4.7748022996,-0.98,1.1,1.4732277489,3.7640000000000002,0.919,3.8745653950000003,4.764,-0.321,4.7748022996,-1.0,1.24,1.5929846201
2019-08-15 19:00:00,3.6470000000000002,0.773,3.7280206544,4.777,-0.327,4.7881789858,-1.13,1.1,1.5769908053,3.677,0.913,3.7886538506000003,4.777,-0.327,4.7881789858,-1.1,1.24,1.65758861
2019-08-15 19:30:00,3.7105,0.7795000000000001,3.7914944943,4.7805,-0.3205,4.7912316266,-1.07,1.1,1.5345683432000001,3.8005,0.8995000000000001,3.9054961913,4.7805,-0.3205,4.7912316266,-0.98,1.22,1.5648642114
2019-08-15 20:00:00,3.4135,0.772,3.4997094522,0.5535,0.012,0.5536300660000001,2.86,0.76,2.9592566634,3.7435,0.812,3.8305529953,0.5535,0.012,0.5536300660000001,3.19,0.8,3.2887839698
2019-08-15 20:30:00,3.22,0.7615000000000001,3.3088188603,0.0,0.0015,0.0015,3.22,0.76,3.3084739685,3.6,0.8015,3.6881434693,0.0,0.0015,0.0015,3.6,0.8,3.6878177829
2019-08-15 21:00:00,3.27,0.763,3.3578369526,0.0,0.003,0.003,3.27,0.76,3.3571565349,3.66,0.803,3.7470533757,0.0,0.003,0.003,3.66,0.8,3.7464116165
2019-08-15 21:30:00,3.3,0.7025,3.3739452055,0.0,0.0025,0.0025,3.3,0.7000000000000001,3.3734255587,3.69,0.7325,3.7620016281,0.0,0.0025,0.0025,3.69,0.73,3.761515652
2019-08-15 22:00:00,3.14,0.643,3.2051597464,0.0,0.003,0.003,3.14,0.64,3.2045592521,3.51,0.673,3.5739374645,0.0,0.003,0.003,3.51,0.67,3.573373756
2019-08-15 22:30:00,3.09,0.723,3.1734569479,0.0,0.003,0.003,3.09,0.72,3.1727748108,3.44,0.733,3.5172274592,0.0,0.003,0.003,3.44,0.73,3.5166034749
2019-08-15 23:00:00,2.99,0.662,3.0624082027,0.0,0.002,0.002,2.99,0.66,3.0619764859,3.31,0.662,3.375550918,0.0,0.002,0.002,3.31,0.66,3.3751592555
2019-08-15 23:30:00,2.95,0.2225,2.9583789903,0.0,0.0025,0.0025,2.95,0.22,2.9581920154,3.36,1.0625,3.5239901036,0.0,0.0025,0.0025,3.36,1.06,3.5232371478999998
2019-08-16 00:00:00,2.91,0.673,2.986809167,0.0,0.003,0.003,2.91,0.67,2.9861346252,3.2,0.683,3.272077169,0.0,0.003,0.003,3.2,0.68,3.2714522769
2019-08-16 00:30:00,2.74,0.6325000000000001,2.8120555204,0.0,0.0025,0.0025,2.74,0.63,2.8114942646000003,3.02,0.7425,3.1099366955,0.0,0.0025,0.0025,3.02,0.74,3.1093407661
2019-08-16 01:00:00,2.71,0.6725,2.7921955967,0.0,0.0025,0.0025,2.71,0.67,2.7915945264,2.96,0.6725,3.0354334534,0.0,0.0025,0.0025,2.96,0.67,3.0348805578
2019-08-16 01:30:00,2.76,0.7315,2.8552919728,0.0,0.0015,0.0015,2.76,0.73,2.8549080546,3.01,0.7115,3.0929487952,0.0,0.0015,0.0015,3.01,0.71,3.0926040807
2019-08-16 02:00:00,2.8,0.751,2.8989655051,0.0,0.001,0.001,2.8,0.75,2.8987066081,3.05,0.731,3.13637705,0.0,0.001,0.001,3.05,0.73,3.1361441293
2019-08-16 02:30:00,2.83,0.7215,2.9205243108000003,0.0,0.0015,0.0015,2.83,0.72,2.9201541055,3.07,0.7315,3.1559455398,0.0,0.0015,0.0015,3.07,0.73,3.1555982
2019-08-16 03:00:00,2.71,0.6715,2.7919549155,0.0,0.0015,0.0015,2.71,0.67,2.7915945264,2.94,0.6815,3.0179533214,0.0,0.0015,0.0015,2.94,0.68,3.0176149522
2019-08-16 03:30:00,2.71,0.6415000000000001,2.7848917843,0.0,0.0015,0.0015,2.71,0.64,2.7845466417,2.94,0.6415000000000001,3.0091730176,0.0,0.0015,0.0015,2.94,0.64,3.0088536023
2019-08-16 04:00:00,2.79,0.6415000000000001,2.8627997223,0.0,0.0015,0.0015,2.79,0.64,2.8624639736,3.02,0.6415000000000001,3.0873811313,0.0,0.0015,0.0015,3.02,0.64,3.0870698081
2019-08-16 04:30:00,2.81,0.6815,2.891460228,0.0,0.0015,0.0015,2.81,0.68,2.8911070544,3.04,0.6815,3.1154521742,0.0,0.0015,0.0015,3.04,0.68,3.1151243956
2019-08-16 05:00:00,2.77,0.6815,2.8526027151,0.0,0.0015,0.0015,2.77,0.68,2.85224473,2.99,0.6815,3.0666826132,0.0,0.0015,0.0015,2.99,0.68,3.0663496213
2019-08-16 05:30:00,2.77,0.681,2.8524833041,0.0,0.001,0.001,2.77,0.68,2.85224473,2.99,0.681,3.0665715384,0.0,0.001,0.001,2.99,0.68,3.0663496213
2019-08-16 06:00:00,2.77,0.641,2.8431990785,0.0,0.001,0.001,2.77,0.64,2.8429737952,2.99,0.641,3.0579373767,0.0,0.001,0.001,2.99,0.64,3.0577279146
2019-08-16 06:30:00,2.89,0.5315,2.9384676704,0.0,0.0015,0.0015,2.89,0.53,2.9381967259,3.26,1.3415,3.525226553,0.0,0.0015,0.0015,3.26,1.34,3.5246560116
2019-08-16 07:00:00,3.18,1.0715,3.355668674,0.0,0.0015,0.0015,3.18,1.07,3.3551900095000002,3.48,1.1015,3.6501646881000003,0.0,0.0015,0.0015,3.48,1.1,3.6497123174
2019-08-16 07:30:00,3.41,1.1815,3.6088837956,0.0,0.0015,0.0015,3.41,1.18,3.6083929941,3.74,1.2315,3.9375363173,0.0,0.0015,0.0015,3.74,1.23,3.9370674366
2019-08-16 08:00:00,3.59,1.221,3.7919574101,0.0,0.001,0.001,3.59,1.22,3.791635531,3.93,1.2610000000000001,4.1273503607,0.0,0.001,0.001,3.93,1.26,4.1270449477
2019-08-16 08:30:00,3.69,1.102,3.8510393402,0.0,0.002,0.002,3.69,1.1,3.8504675041,4.04,1.1320000000000001,4.1955957861,0.0,0.002,0.002,4.04,1.13,4.1950566146
2019-08-16 09:00:00,3.75,1.1015,3.9084270813,0.0,0.0015,0.0015,3.75,1.1,3.9080046059,4.11,1.1315,4.2629088953,0.0,0.0015,0.0015,4.11,1.13,4.2625109971
2019-08-16 09:30:00,3.75,1.032,3.8894117807,0.0,0.002,0.002,3.75,1.03,3.8888815873,4.11,1.072,4.2475032666,0.0,0.002,0.002,4.11,1.07,4.2469989404
2019-08-16 10:00:00,3.84,1.0925,3.9923872871,0.0,0.0025,0.0025,3.84,1.09,3.9917038968,4.2,1.1325,4.3500064655,0.0,0.0025,0.0025,4.2,1.13,4.3493562742
2019-08-16 10:30:00,3.87,1.1325,4.032301607,0.0,0.0025,0.0025,3.87,1.13,4.0316001786,4.22,1.0325,4.3444742202,0.0,0.0025,0.0025,4.22,1.03,4.3438807534
2019-08-16 11:00:00,3.87,0.903,3.9739538246,0.0,0.003,0.003,3.87,0.9,3.9732732098,4.3,1.4929999999999999,4.5518182081,0.0,0.003,0.003,4.3,1.49,4.5508350882
2019-08-16 11:30:00,3.7199999999999998,0.932,3.8349737939,0.0,0.002,0.002,3.7199999999999998,0.93,3.8344882318,4.1,1.172,4.2642213826,0.0,0.002,0.002,4.1,1.17,4.2636721262
2019-08-16 12:00:00,3.771,0.9815,3.8966374286,0.001,0.0015,0.0018027756000000002,3.77,0.98,3.8952920301000002,4.101,1.0115,4.2239002415,0.001,0.0015,0.0018027756000000002,4.1,1.01,4.2225703073
2019-08-16 12:30:00,3.6814999999999998,0.8915000000000001,3.7879037079,0.0015,0.0015,0.0021213203,3.68,0.89,3.786092973,4.0315,0.9215000000000001,4.1354751239,0.0015,0.0015,0.0021213203,4.03,0.92,4.133678749
2019-08-16 13:00:00,3.5715,0.801,3.6602203827,0.0015,0.001,0.0018027756000000002,3.5700000000000003,0.8,3.6585379593000003,3.9314999999999998,0.8310000000000001,4.0183644994,0.0015,0.001,0.0018027756000000002,3.93,0.8300000000000001,4.0166901797
2019-08-16 13:30:00,3.5715,0.8715,3.6762922218,0.0015,0.0015,0.0021213203,3.5700000000000003,0.87,3.674479555,3.9314999999999998,0.9015000000000001,4.0335337485,0.0015,0.0015,0.0021213203,3.93,0.9,4.0317365985
2019-08-16 14:00:00,3.3615,0.7010000000000001,3.433814679,0.0015,0.001,0.0018027756000000002,3.36,0.7000000000000001,3.4321421882,3.7015000000000002,0.871,3.8025969087,0.0015,0.001,0.0018027756000000002,3.7,0.87,3.8009077863
2019-08-16 14:30:00,3.3915,0.761,3.4758298649,0.0015,0.001,0.0018027756000000002,3.39,0.76,3.4741473774,3.7015000000000002,0.781,3.7829965966,0.0015,0.001,0.0018027756000000002,3.7,0.78,3.78132252
2019-08-16 15:00:00,3.3615,0.6910000000000001,3.4317871802,0.0015,0.001,0.0018027756000000002,3.36,0.6900000000000001,3.4301166161,3.6715,0.6910000000000001,3.7359594818,0.0015,0.001,0.0018027756000000002,3.67,0.6900000000000001,3.73430047
2019-08-16 15:30:00,3.3609999999999998,0.721,3.4374644725,0.001,0.001,0.0014142136,3.36,0.72,3.4362770552,3.711,0.721,3.7803917786,0.001,0.001,0.0014142136,3.71,0.72,3.7792194961
2019-08-16 16:00:00,3.281,0.6705,3.3488104230999998,0.001,0.0005,0.0011180340000000002,3.2800000000000002,0.67,3.3477305746,3.6109999999999998,0.6705,3.6727225937,0.001,0.0005,0.0011180340000000002,3.61,0.67,3.6716481313
2019-08-16 16:30:00,3.231,0.671,3.2999396964,0.001,0.001,0.0014142136,3.23,0.67,3.2987573418,3.561,0.671,3.6236669273,0.001,0.001,0.0014142136,3.56,0.67,3.6224991373
2019-08-16 17:00:00,3.332,0.5690000000000001,3.3802344593,0.132,-0.001,0.1320037878,3.2,0.5700000000000001,3.2503692098,3.762,1.099,3.9192403601,0.132,-0.001,0.1320037878,3.63,1.1,3.7930067229
2019-08-16 17:30:00,3.59,-0.153,3.5932588273,4.62,-0.423,4.6393241965000005,-1.03,0.27,1.0648004508,3.88,1.537,4.1733402689,4.62,-0.423,4.6393241965000005,-0.74,1.96,2.0950417657
2019-08-16 18:00:00,3.6875,-0.134,3.6899339086,4.7775,-0.47400000000000003,4.8009563890999996,-1.09,0.34,1.1417968296,3.9975,1.566,4.2932927049,4.7775,-0.47400000000000003,4.8009563890999996,-0.78,2.04,2.1840329668
2019-08-16 18:30:00,3.661,-0.149,3.6640308405,4.751,-0.429,4.7703293387,-1.09,0.28,1.1253888217,3.971,1.541,4.2595213346,4.751,-0.429,4.7703293387,-0.78,1.97,2.1187968284
2019-08-16 19:00:00,3.5525,-0.009000000000000001,3.5525114004000002,4.7425,-0.439,4.7627751627,-1.19,0.43,1.265306287,3.8125,1.2610000000000001,4.0156291226,4.7425,-0.439,4.7627751627,-0.93,1.7000000000000002,1.9377564346
2019-08-16 19:30:00,3.5505,0.2205,3.5573403689000003,4.7405,-0.40950000000000003,4.7581541064,-1.19,0.63,1.3464768843,3.7705,1.0705,3.9195204426,4.7405,-0.40950000000000003,4.7581541064,-0.97,1.48,1.7695479649
2019-08-16 20:00:00,3.606,0.6105,3.6573140759,4.726,-0.3795,4.7412125295,-1.12,0.99,1.4948244044,3.7560000000000002,0.7405,3.828299394,4.726,-0.3795,4.7412125295,-0.97,1.12,1.4816544806
2019-08-16 20:30:00,3.1585,0.5650000000000001,3.2086363537,0.5185000000000001,0.015,0.5187169267,2.64,0.55,2.6966831479,3.4985,0.595,3.5487360074,0.5185000000000001,0.015,0.5187169267,2.98,0.58,3.0359183125
2019-08-16 21:00:00,2.8,0.4625,2.8379404944,0.0,0.0025,0.0025,2.8,0.46,2.8375341408,3.16,0.49250000000000005,3.1981488786,0.0,0.0025,0.0025,3.16,0.49,3.1977648444
2019-08-16 21:30:00,2.5,0.293,2.5171112411000003,0.0,0.003,0.003,2.5,0.29,2.516763795,2.84,0.323,2.8583087657,0.0,0.003,0.003,2.84,0.32,2.8579713085
2019-08-16 22:00:00,2.27,-0.1075,2.2725440040000002,0.0,0.0025,0.0025,2.27,-0.11,2.2726636355,2.64,0.4525,2.6784988800000002,0.0,0.0025,0.0025,2.64,0.45,2.6780776688
2019-08-16 22:30:00,2.17,-0.0575,2.1707616751,0.0,0.0025,0.0025,2.17,-0.06,2.1708293346,2.51,0.36250000000000004,2.5360414527,0.0,0.0025,0.0025,2.51,0.36,2.5356853117
2019-08-16 23:00:00,2.1,0.14200000000000002,2.104795477,0.0,0.002,0.002,2.1,0.14,2.104661493,2.37,0.152,2.3748692596,0.0,0.002,0.002,2.37,0.15,2.3747420913
2019-08-16 23:30:00,1.98,-0.1675,1.987072281,0.0,0.0025,0.0025,1.98,-0.17,1.9872845795,2.31,0.48250000000000004,2.3598530145,0.0,0.0025,0.0025,2.31,0.48,2.3593431289
2019-08-17 00:00:00,1.96,0.163,1.9667661274000001,0.0,0.003,0.003,1.96,0.16,1.9665197685,2.18,0.133,2.1840533418,0.0,0.003,0.003,2.18,0.13,2.1838727069
2019-08-17 00:30:00,1.8900000000000001,0.1625,1.8969729176,0.0,0.0025,0.0025,1.8900000000000001,0.16,1.896760396,2.1,0.1525,2.1055299214,0.0,0.0025,0.0025,2.1,0.15,2.1053503271
2019-08-17 01:00:00,1.8599999999999999,0.1625,1.8670849606000002,0.0,0.0025,0.0025,1.8599999999999999,0.16,1.8668690366,2.06,0.1525,2.0656370083,0.0,0.0025,0.0025,2.06,0.15,2.0654539453
2019-08-17 01:30:00,1.81,-0.1075,1.813189524,0.0,0.0025,0.0025,1.81,-0.11,1.8133394608,2.06,0.4025,2.0989536083,0.0,0.0025,0.0025,2.06,0.4,2.0984756372
2019-08-17 02:00:00,2.04,-0.5775,2.1201665619,0.0,0.0025,0.0025,2.04,-0.58,2.1208488866,2.43,0.9425,2.6063779945,0.0,0.0025,0.0025,2.43,0.9400000000000001,2.6054750047
2019-08-17 02:30:00,1.99,-0.578,2.0722412987,0.0,0.002,0.002,1.99,-0.58,2.0728000386,2.37,0.9420000000000001,2.5503458589,0.0,0.002,0.002,2.37,0.9400000000000001,2.549607813
2019-08-17 03:00:00,1.88,-0.0585,1.8809099527000002,0.0,0.0015,0.0015,1.88,-0.06,1.8809572031,2.12,0.3715,2.15230394,0.0,0.0015,0.0015,2.12,0.37,2.1520455386
2019-08-17 03:30:00,1.88,0.161,1.8868812893,0.0,0.001,0.001,1.88,0.16,1.8867962264,2.08,0.151,2.0854738071,0.0,0.001,0.001,2.08,0.15,2.08540164
2019-08-17 04:00:00,1.88,0.1615,1.8869240181,0.0,0.0015,0.0015,1.88,0.16,1.8867962264,2.08,0.1515,2.0855100695,0.0,0.0015,0.0015,2.08,0.15,2.08540164
2019-08-17 04:30:00,1.8399999999999999,0.162,1.8471177548000002,0.0,0.002,0.002,1.8399999999999999,0.16,1.8469434209000002,2.01,0.152,2.0157390704,0.0,0.002,0.002,2.01,0.15,2.0155892439
2019-08-17 05:00:00,1.8399999999999999,0.1605,1.8469868029,0.0,0.0005,0.0005,1.8399999999999999,0.16,1.8469434209000002,2.04,0.1505,2.0455439985,0.0,0.0005,0.0005,2.04,0.15,2.045507272
2019-08-17 05:30:00,1.88,0.1615,1.8869240181,0.0,0.0015,0.0015,1.88,0.16,1.8867962264,2.07,0.1515,2.0755366174,0.0,0.0015,0.0015,2.07,0.15,2.0754276668
2019-08-17 06:00:00,1.92,0.21150000000000002,1.9316138978000001,0.0,0.0015,0.0015,1.92,0.21,1.9314502323,2.11,0.21150000000000002,2.1205735663,0.0,0.0015,0.0015,2.11,0.21,2.1204244858
2019-08-17 06:30:00,2.24,0.41050000000000003,2.2773032846,0.0,0.0005,0.0005,2.24,0.41000000000000003,2.2772132092,2.46,0.4005,2.4923884629,0.0,0.0005,0.0005,2.46,0.4,2.4923081671
2019-08-17 07:00:00,2.34,-0.1095,2.3425606182,0.0,0.0005,0.0005,2.34,-0.11,2.3425840433,2.71,1.0605,2.9101134428,0.0,0.0005,0.0005,2.71,1.06,2.9099312707
2019-08-17 07:30:00,2.411,-0.11,2.4135080277,0.001,0.0,0.001,2.41,-0.11,2.4125090673000003,2.781,1.04,2.9691010424,0.001,0.0,0.001,2.7800000000000002,1.04,2.9681644159
2019-08-17 08:00:00,2.5735,-0.018500000000000003,2.5735664942,0.0135,-0.0085,0.0159530561,2.56,-0.01,2.5600195312,2.9135,1.0315,3.0907077668,0.0135,-0.0085,0.0159530561,2.9,1.04,3.0808440402
2019-08-17 08:30:00,2.593,-0.036500000000000005,2.5932568808000003,0.033,-0.006500000000000001,0.0336340601,2.56,-0.03,2.5601757752000003,2.933,1.1335,3.1444095233000002,0.033,-0.006500000000000001,0.0336340601,2.9,1.1400000000000001,3.1160231065
2019-08-17 09:00:00,2.69,-0.166,2.6951170661,0.03,-0.006,0.030594117100000002,2.66,-0.16,2.6648076854,3.05,1.354,3.3370370091,0.03,-0.006,0.030594117100000002,3.02,1.3599999999999999,3.3120990323
2019-08-17 09:30:00,2.7735000000000003,-0.20800000000000002,2.7812885952,0.07350000000000001,-0.008,0.0739340923,2.7,-0.2,2.7073972741,3.0935,1.3519999999999999,3.3760400249,0.07350000000000001,-0.008,0.0739340923,3.02,1.3599999999999999,3.3120990323
2019-08-17 10:00:00,2.8675,-0.1505,2.8714467608,0.1075,-0.0105,0.1080115735,2.76,-0.14,2.7635484436,3.1275,1.4095,3.4304440675,0.1075,-0.0105,0.1080115735,3.02,1.42,3.337184442
2019-08-17 10:30:00,2.7605,-0.2515,2.7719329898,0.12050000000000001,-0.0115,0.12104751130000001,2.64,-0.24,2.6508866441,2.9205,1.2885,3.1921078459,0.12050000000000001,-0.0115,0.12104751130000001,2.8,1.3,3.0870698081
2019-08-17 11:00:00,2.8715,-0.0425,2.8718144961,0.14150000000000001,-0.0125,0.1420510472,2.73,-0.03,2.7301648302,3.0015,1.2275,3.2428010269,0.14150000000000001,-0.0125,0.1420510472,2.86,1.24,3.1172423711
2019-08-17 11:30:00,2.8585000000000003,0.447,2.8932388856999998,0.1285,-0.013000000000000001,0.1291559135,2.73,0.46,2.7684833393,2.7984999999999998,0.627,2.8678792251000003,0.1285,-0.013000000000000001,0.1291559135,2.67,0.64,2.7456328961
2019-08-17 12:00:00,2.737,0.28800000000000003,2.7521106446,0.147,-0.012,0.1474889826,2.59,0.30000000000000004,2.6073166283,2.707,0.658,2.7858235766,0.147,-0.012,0.1474889826,2.56,0.67,2.6462237245
2019-08-17 12:30:00,2.569,0.428,2.6044087621000003,0.129,-0.012,0.1295569373,2.44,0.44,2.4793547548,2.499,0.438,2.5370938099,0.129,-0.012,0.1295569373,2.37,0.45,2.4123432592
2019-08-17 13:00:00,2.565,0.3875,2.5941050962,0.125,-0.0125,0.1256234453,2.44,0.4,2.4725695137,2.465,0.3975,2.4968442583,0.125,-0.0125,0.1256234453,2.34,0.41000000000000003,2.3756472802
2019-08-17 13:30:00,2.458,0.2675,2.4725129423,0.138,-0.0125,0.13856496670000001,2.32,0.28,2.336835467,2.308,0.3975,2.341979985,0.138,-0.0125,0.13856496670000001,2.17,0.41000000000000003,2.208393081
2019-08-17 14:00:00,2.4165,0.3095,2.4362394176,0.0965,-0.0105,0.0970695627,2.32,0.32,2.3419649869,2.2965,0.3095,2.317261854,0.0965,-0.0105,0.0970695627,2.2,0.32,2.2231509171
2019-08-17 14:30:00,2.2635,0.249,2.277154639,0.1135,-0.011,0.1140317938,2.15,0.26,2.1656638705,2.1035,0.249,2.1181863114,0.1135,-0.011,0.1140317938,1.99,0.26,2.0069130524
2019-08-17 15:00:00,2.241,0.107,2.2435529858,0.151,-0.013000000000000001,0.15155856950000002,2.09,0.12,2.0934421415,2.101,0.467,2.15227554,0.151,-0.013000000000000001,0.15155856950000002,1.9500000000000002,0.48,2.0082081565
