Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-17 15:30:00,2.1825,-0.2315,2.1947433791,0.12250000000000001,-0.0115,0.1230386118,2.06,-0.22,2.071714266,2.1625,0.7385,2.2851233008,0.12250000000000001,-0.0115,0.1230386118,2.04,0.75,2.1734994824
2019-08-17 16:00:00,2.219,0.058,2.2197578697,0.129,-0.012,0.1295569373,2.09,0.07,2.0911719202,2.169,0.40800000000000003,2.2070398728,0.129,-0.012,0.1295569373,2.04,0.42,2.0827865949
2019-08-17 16:30:00,2.1815,-0.51,2.2403219077,0.0915,-0.01,0.09204482600000001,2.09,-0.5,2.1489765006,2.3515,0.99,2.5514020165,0.0915,-0.01,0.09204482600000001,2.26,1.0,2.4713559031
2019-08-17 17:00:00,2.2555,-0.16,2.2611678951,0.0555,-0.01,0.0563937053,2.2,-0.15,2.2051077071,2.4155,0.64,2.4988477845,0.0555,-0.01,0.0563937053,2.36,0.65,2.4478766309
2019-08-17 17:30:00,2.33,0.0395,2.3303347935,0.04,-0.0105,0.041355169000000004,2.29,0.05,2.2905457865,2.51,0.5395,2.5673255053,0.04,-0.0105,0.041355169000000004,2.47,0.55,2.5304940229
2019-08-17 18:00:00,2.3885,0.2525,2.4018094221,0.0285,-0.007500000000000001,0.0294703241,2.36,0.26,2.3742788379,2.4685,0.2725,2.4834952184,0.0285,-0.007500000000000001,0.0294703241,2.44,0.28,2.4560130293
2019-08-17 18:30:00,2.234,0.155,2.2393706705,0.014,-0.005,0.0148660687,2.22,0.16,2.2257582977,2.364,0.17500000000000002,2.3704685191,0.014,-0.005,0.0148660687,2.35,0.18,2.3568835355
2019-08-17 19:00:00,2.1965,0.12,2.1997754999,0.006500000000000001,0.0,0.006500000000000001,2.19,0.12,2.1932852072,2.4365,0.18,2.4431398343,0.006500000000000001,0.0,0.006500000000000001,2.43,0.18,2.4366575467000002
2019-08-17 19:30:00,2.192,0.12050000000000001,2.1953096023,0.002,0.0005,0.0020615528,2.19,0.12,2.1932852072,2.472,0.1505,2.4765771238,0.002,0.0005,0.0020615528,2.47,0.15,2.4745504642
2019-08-17 20:00:00,2.17,0.121,2.1733708841,0.0,0.001,0.001,2.17,0.12,2.1733154396,2.47,0.151,2.4746112826,0.0,0.001,0.001,2.47,0.15,2.4745504642
2019-08-17 20:30:00,2.14,0.12150000000000001,2.1434463488,0.0,0.0015,0.0015,2.14,0.12,2.1433618453,2.44,0.1515,2.4446988056,0.0,0.0015,0.0015,2.44,0.15,2.4446063078
2019-08-17 21:00:00,2.14,0.122,2.1434747491,0.0,0.002,0.002,2.14,0.12,2.1433618453,2.46,0.122,2.4630233454,0.0,0.002,0.002,2.46,0.12,2.4629250902
2019-08-17 21:30:00,2.17,0.0815,2.171529933,0.0,0.0015,0.0015,2.17,0.08,2.1714741537,2.46,0.0915,2.4617010887,0.0,0.0015,0.0015,2.46,0.09,2.4616457909
2019-08-17 22:00:00,2.07,0.0415,2.0704159606,0.0,0.0015,0.0015,2.07,0.04,2.0703864374,2.35,0.051500000000000004,2.3505642408,0.0,0.0015,0.0015,2.35,0.05,2.3505318547
2019-08-17 22:30:00,2.0,0.061500000000000006,2.0009453391,0.0,0.0015,0.0015,2.0,0.06,2.0008997976,2.27,0.051500000000000004,2.2705841209,0.0,0.0015,0.0015,2.27,0.05,2.270550594
2019-08-17 23:00:00,1.92,-0.1885,1.9292309996,0.0,0.0015,0.0015,1.92,-0.19,1.9293781382000001,2.22,0.3115,2.2417475884,0.0,0.0015,0.0015,2.22,0.31,2.2415396494
2019-08-17 23:30:00,1.8,-0.6890000000000001,1.9273611493,0.0,0.001,0.001,1.8,-0.6900000000000001,1.9277188592,2.19,0.8210000000000001,2.3388332561,0.0,0.001,0.001,2.19,0.8200000000000001,2.3384824139
2019-08-18 00:00:00,1.78,-0.5085000000000001,1.8512083216000002,0.0,0.0015,0.0015,1.78,-0.51,1.8516209115,2.11,0.6415000000000001,2.2053621585,0.0,0.0015,0.0015,2.11,0.64,2.2049263026
2019-08-18 00:30:00,1.75,0.051000000000000004,1.7507429851,0.0,0.001,0.001,1.75,0.05,1.75071414,1.94,0.061,1.9409587837000002,0.0,0.001,0.001,1.94,0.06,1.9409276133
2019-08-18 01:00:00,1.71,0.051000000000000004,1.7107603572999999,0.0,0.001,0.001,1.71,0.05,1.710730838,1.8900000000000001,0.061,1.8909841353,0.0,0.001,0.001,1.8900000000000001,0.06,1.8909521411
2019-08-18 01:30:00,1.69,0.051500000000000004,1.6907845073,0.0,0.0015,0.0015,1.69,0.05,1.6907394832,1.8599999999999999,0.0415,1.8604629128,0.0,0.0015,0.0015,1.8599999999999999,0.04,1.8604300578
2019-08-18 02:00:00,1.71,0.031,1.7102809711,0.0,0.001,0.001,1.71,0.03,1.7102631376000001,1.8900000000000001,0.041,1.8904446567000002,0.0,0.001,0.001,1.8900000000000001,0.04,1.890423233
2019-08-18 02:30:00,1.65,0.031,1.6502911864,0.0,0.001,0.001,1.65,0.03,1.6502727046999999,1.81,0.041,1.8104643051,0.0,0.001,0.001,1.81,0.04,1.810441935
2019-08-18 03:00:00,1.65,0.031,1.6502911864,0.0,0.001,0.001,1.65,0.03,1.6502727046999999,1.81,0.021,1.8101218191,0.0,0.001,0.001,1.81,0.02,1.8101104939
2019-08-18 03:30:00,1.62,0.061,1.62114805,0.0,0.001,0.001,1.62,0.06,1.6211107302999999,1.79,0.021,1.7901231801000002,0.0,0.001,0.001,1.79,0.02,1.7901117283999999
2019-08-18 04:00:00,1.62,0.061500000000000006,1.6211669408,0.0,0.0015,0.0015,1.62,0.06,1.6211107302999999,1.79,0.021500000000000002,1.7901291155,0.0,0.0015,0.0015,1.79,0.02,1.7901117283999999
2019-08-18 04:30:00,1.5899999999999999,0.021500000000000002,1.590145355,0.0,0.0015,0.0015,1.5899999999999999,0.02,1.5901257812,1.75,-0.018500000000000003,1.7500977830000002,0.0,0.0015,0.0015,1.75,-0.02,1.7501142820000002
2019-08-18 05:00:00,1.63,0.021,1.6301352705,0.0,0.001,0.001,1.63,0.02,1.6301226948,1.79,-0.019,1.7901008351,0.0,0.001,0.001,1.79,-0.02,1.7901117283999999
2019-08-18 05:30:00,1.63,0.0415,1.6305282120000002,0.0,0.0015,0.0015,1.63,0.04,1.6304907237,1.79,0.021500000000000002,1.7901291155,0.0,0.0015,0.0015,1.79,0.02,1.7901117283999999
2019-08-18 06:00:00,1.65,0.021500000000000002,1.6501400698,0.0,0.0015,0.0015,1.65,0.02,1.6501212077,1.82,0.021500000000000002,1.8201269873,0.0,0.0015,0.0015,1.82,0.02,1.8201098868
2019-08-18 06:30:00,1.9500000000000002,-0.029,1.9502156291000001,0.0,0.001,0.001,1.9500000000000002,-0.03,1.9502307556,2.2,0.541,2.2655420985,0.0,0.001,0.001,2.2,0.54,2.2653035117
2019-08-18 07:00:00,2.1405,-0.4495,2.1871878063,0.0005,0.0005,0.0007071068,2.14,-0.45,2.186801317,2.5105,1.0705,2.7292087681,0.0005,0.0005,0.0007071068,2.51,1.07,2.7285527299
2019-08-18 07:30:00,2.22,-0.249,2.2339205447,0.0,0.001,0.001,2.22,-0.25,2.234032229,2.58,0.9510000000000001,2.7496910736,0.0,0.001,0.001,2.58,0.9500000000000001,2.7493453766
2019-08-18 08:00:00,2.281,-0.3995,2.3157204602,0.001,0.0005,0.0011180340000000002,2.2800000000000002,-0.4,2.3148218074,2.681,1.1005,2.8980788895,0.001,0.0005,0.0011180340000000002,2.68,1.1,2.896963928
2019-08-18 08:30:00,2.2755,-0.34600000000000003,2.301655111,0.025500000000000002,-0.006,0.026196373800000002,2.25,-0.34,2.275543891,2.5755,0.974,2.7535207008,0.025500000000000002,-0.006,0.026196373800000002,2.55,0.98,2.7318308879
2019-08-18 09:00:00,2.443,-0.24450000000000002,2.455204523,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,2.43,-0.24,2.4418230894,2.723,0.8455,2.8512452104,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,2.71,0.85,2.8401760509000002
2019-08-18 09:30:00,2.508,0.303,2.5262369248,0.048,-0.007,0.0485077313,2.46,0.31,2.4794555854,2.618,0.313,2.6366442688,0.048,-0.007,0.0485077313,2.5700000000000003,0.32,2.5898455552
2019-08-18 10:00:00,2.4875,-0.061,2.4882478273,0.08750000000000001,-0.011,0.08818871810000001,2.4,-0.05,2.4005207768,2.7175000000000002,0.6990000000000001,2.8059592388,0.08750000000000001,-0.011,0.08818871810000001,2.63,0.71,2.724151244
2019-08-18 10:30:00,2.5895,0.3295,2.6103793786000002,0.0795,-0.0105,0.0801903984,2.51,0.34,2.5329232124,2.6495,0.3395,2.6711627618,0.0795,-0.0105,0.0801903984,2.5700000000000003,0.35000000000000003,2.5937231926
2019-08-18 11:00:00,2.6885,0.327,2.7083133589,0.1285,-0.013000000000000001,0.1291559135,2.56,0.34,2.5824794288,2.7285,0.337,2.7492328475,0.1285,-0.013000000000000001,0.1291559135,2.6,0.35000000000000003,2.6234519245
2019-08-18 11:30:00,2.7030000000000003,0.3285,2.722888402,0.093,-0.0115,0.0937083241,2.61,0.34,2.6320524311,2.693,0.3385,2.7141907173,0.093,-0.0115,0.0937083241,2.6,0.35000000000000003,2.6234519245
2019-08-18 12:00:00,2.621,-0.3345,2.6422587402,0.161,-0.0145,0.1616516316,2.46,-0.32,2.4807257003,2.661,0.9755,2.834170293,0.161,-0.0145,0.1616516316,2.5,0.99,2.6888845271
2019-08-18 12:30:00,2.621,-0.4555,2.6602859339,0.161,-0.0155,0.1617443971,2.46,-0.44,2.4990398155999998,2.721,1.0845,2.9291605026000003,0.161,-0.0155,0.1617443971,2.56,1.1,2.7863237429
2019-08-18 13:00:00,2.672,-0.404,2.7023693308,0.132,-0.014,0.132740348,2.54,-0.39,2.5697665264,2.752,1.146,2.9810769866,0.132,-0.014,0.132740348,2.62,1.16,2.8653097564000003
2019-08-18 13:30:00,2.521,-0.404,2.5531660737,0.151,-0.014,0.1516476179,2.37,-0.39,2.4018742681,2.621,1.146,2.8605868279,0.151,-0.014,0.1516476179,2.47,1.16,2.7288275871
2019-08-18 14:00:00,2.6205,0.14100000000000001,2.6242906184,0.07050000000000001,-0.009000000000000001,0.07107214640000001,2.55,0.15,2.5544079549000003,2.6805,0.461,2.719853167,0.07050000000000001,-0.009000000000000001,0.07107214640000001,2.61,0.47000000000000003,2.6519803921
2019-08-18 14:30:00,2.567,0.24250000000000002,2.5784288336,0.057,-0.007500000000000001,0.0574913037,2.51,0.25,2.5224194734000003,2.547,0.24250000000000002,2.5585181746,0.057,-0.007500000000000001,0.0574913037,2.49,0.25,2.5025187312
2019-08-18 15:00:00,2.483,0.23900000000000002,2.4944758969,0.113,-0.011,0.1135341358,2.37,0.25,2.383149177,2.293,0.23900000000000002,2.3054218703,0.113,-0.011,0.1135341358,2.18,0.25,2.1942880394
2019-08-18 15:30:00,2.5255,0.2595,2.5387970577,0.0755,-0.0105,0.0762266358,2.45,0.27,2.4648326515,2.4455,0.23950000000000002,2.4571997273,0.0755,-0.0105,0.0762266358,2.37,0.25,2.383149177
2019-08-18 16:00:00,2.572,0.2595,2.5850578814,0.092,-0.0105,0.0925972462,2.48,0.27,2.4946542847,2.432,0.23950000000000002,2.4437643606,0.092,-0.0105,0.0925972462,2.34,0.25,2.3533168083
2019-08-18 16:30:00,2.6375,0.29,2.6533952306,0.0775,-0.01,0.078142498,2.56,0.30000000000000004,2.5775181862,2.5675,0.28,2.5827226429,0.0775,-0.01,0.078142498,2.49,0.29,2.5068306684
2019-08-18 17:00:00,2.682,0.28950000000000004,2.6975793315,0.07200000000000001,-0.0105,0.07276159700000001,2.61,0.30000000000000004,2.6271848051,2.702,0.3095,2.7196680404,0.07200000000000001,-0.0105,0.07276159700000001,2.63,0.32,2.6493961576
2019-08-18 17:30:00,2.8045,0.29050000000000004,2.8195053644,0.044500000000000005,-0.0095,0.0455027472,2.76,0.30000000000000004,2.7762564723,2.8945,0.3705,2.9181159161,0.044500000000000005,-0.0095,0.0455027472,2.85,0.38,2.8752217306
2019-08-18 18:00:00,2.7285,0.201,2.7358935012,0.0285,-0.009000000000000001,0.029887288300000002,2.7,0.21,2.7081543531000003,2.8785,0.47100000000000003,2.9167796026,0.0285,-0.009000000000000001,0.029887288300000002,2.85,0.48,2.890138405
2019-08-18 18:30:00,2.7105,0.304,2.7274945004999998,0.0105,-0.006,0.0120933866,2.7,0.31,2.7177380301,2.9305,0.324,2.9483565337,0.0105,-0.006,0.0120933866,2.92,0.33,2.9385880963
2019-08-18 19:00:00,2.7045,0.307,2.7218687055,0.0045000000000000005,-0.003,0.0054083269000000005,2.7,0.31,2.7177380301,2.9445,0.327,2.9626017704,0.0045000000000000005,-0.003,0.0054083269000000005,2.94,0.33,2.9584624385
2019-08-18 19:30:00,2.7030000000000003,0.33,2.7230697751,0.003,0.0,0.003,2.7,0.33,2.7200919102,2.983,0.36,3.0046445713,0.003,0.0,0.003,2.98,0.36,3.001666204
2019-08-18 20:00:00,2.581,0.031,2.5811861614,0.001,0.001,0.0014142136,2.58,0.03,2.5801744127,2.931,0.481,2.9702057168,0.001,0.001,0.0014142136,2.93,0.48,2.9690570894
2019-08-18 20:30:00,2.62,0.2715,2.63402966,0.0,0.0015,0.0015,2.62,0.27,2.6338754716,2.93,0.3115,2.9465118785,0.0,0.0015,0.0015,2.93,0.31,2.9463536787
2019-08-18 21:00:00,2.73,0.312,2.7477707328000003,0.0,0.002,0.002,2.73,0.31,2.7475443581,3.07,0.312,3.085813345,0.0,0.002,0.002,3.07,0.31,3.0856117708
2019-08-18 21:30:00,2.76,0.3115,2.7775226822,0.0,0.0015,0.0015,2.76,0.31,2.7773548567,3.1,0.3115,3.1156110556,0.0,0.0015,0.0015,3.1,0.31,3.1154614425
2019-08-18 22:00:00,2.7005,0.3115,2.7184062426,0.0005,0.0015,0.0015811388,2.7,0.31,2.7177380301,3.0105,0.3115,3.0265727317,0.0005,0.0015,0.0015811388,3.01,0.31,3.0259213473
2019-08-18 22:30:00,2.6605,0.312,2.6787318361,0.0005,0.002,0.0020615528,2.66,0.31,2.6780029873,2.9605,0.312,2.9768950687,0.0005,0.002,0.0020615528,2.96,0.31,2.9761888381
2019-08-18 23:00:00,2.61,0.241,2.6211030121,0.0,0.001,0.001,2.61,0.24,2.6210112552,2.89,0.35100000000000003,2.9112370223,0.0,0.001,0.001,2.89,0.35000000000000003,2.9111166243
2019-08-18 23:30:00,2.39,-0.08850000000000001,2.3916379847,0.0,0.0015,0.0015,2.39,-0.09,2.3916939604,2.7,0.5015000000000001,2.7461795735,0.0,0.0015,0.0015,2.7,0.5,2.7459060435
2019-08-19 00:00:00,2.34,0.061500000000000006,2.3408080336,0.0,0.0015,0.0015,2.34,0.06,2.3407691044,2.6,0.3415,2.6223314531,0.0,0.0015,0.0015,2.6,0.34,2.6221365334
2019-08-19 00:30:00,2.23,-0.299,2.2499557773,0.0,0.001,0.001,2.23,-0.30000000000000004,2.2500888871,2.5700000000000003,0.771,2.6831587728,0.0,0.001,0.001,2.5700000000000003,0.77,2.6828715959
2019-08-19 01:00:00,2.12,-0.3385,2.1468540356,0.0,0.0015,0.0015,2.12,-0.34,2.1470910554,2.46,0.8015,2.5872769952,0.0,0.0015,0.0015,2.46,0.8,2.5868127107000003
2019-08-19 01:30:00,2.14,0.21150000000000002,2.1504260624000002,0.0,0.0015,0.0015,2.14,0.21,2.1502790517,2.35,0.1915,2.3577896959,0.0,0.0015,0.0015,2.35,0.19,2.3576683397
2019-08-19 02:00:00,2.18,0.212,2.1902839999,0.0,0.002,0.002,2.18,0.21,2.1900913223,2.38,0.222,2.3903313578,0.0,0.002,0.002,2.38,0.22,2.390146439
2019-08-19 02:30:00,2.12,0.212,2.1305736317,0.0,0.002,0.002,2.12,0.21,2.1303755537,2.31,0.222,2.3206430143,0.0,0.002,0.002,2.31,0.22,2.3204525421
2019-08-19 03:00:00,2.07,0.022,2.0701169049,0.0,0.002,0.002,2.07,0.02,2.0700966161,2.31,0.492,2.3618137098,0.0,0.002,0.002,2.31,0.49,2.3613978911
2019-08-19 03:30:00,1.9300000000000002,-0.5690000000000001,2.012128475,0.0,0.001,0.001,1.9300000000000002,-0.5700000000000001,2.0124114887,2.29,0.911,2.4645529006,0.0,0.001,0.001,2.29,0.91,2.4641834347
2019-08-19 04:00:00,1.96,-0.5690000000000001,2.0409216055,0.0,0.001,0.001,1.96,-0.5700000000000001,2.0412006271,2.31,0.9410000000000001,2.4943097242,0.0,0.001,0.001,2.31,0.9400000000000001,2.4939326374
2019-08-19 04:30:00,2.02,-0.40850000000000003,2.0608911301,0.0,0.0015,0.0015,2.02,-0.41000000000000003,2.0611889773,2.38,1.0815,2.6142001167,0.0,0.0015,0.0015,2.38,1.08,2.6135799203
2019-08-19 05:00:00,2.02,0.011,2.0200299503,0.0,0.001,0.001,2.02,0.01,2.0200247523,2.24,0.431,2.2810876792,0.0,0.001,0.001,2.24,0.43,2.2808989456
2019-08-19 05:30:00,2.09,0.2315,2.1027820263,0.0,0.0015,0.0015,2.09,0.23,2.1026174165000002,2.29,0.2015,2.2988480267,0.0,0.0015,0.0015,2.29,0.2,2.2987170335
2019-08-19 06:00:00,2.29,-0.1085,2.2925689194,0.0,0.0015,0.0015,2.29,-0.11,2.2926403992,2.6,0.6715,2.6853141809,0.0,0.0015,0.0015,2.6,0.67,2.6849394779
2019-08-19 06:30:00,2.91,0.3815,2.9349007223,0.0,0.0015,0.0015,2.91,0.38,2.9347061182000003,3.25,1.0115,3.4037673613,0.0,0.0015,0.0015,3.25,1.01,3.4033219066
2019-08-19 07:00:00,3.14,0.881,3.2612514469000002,0.0,0.001,0.001,3.14,0.88,3.2609814474,3.43,0.921,3.5514984162000003,0.0,0.001,0.001,3.43,0.92,3.5512392203000003
2019-08-19 07:30:00,3.3609999999999998,0.671,3.4273257797,0.001,0.001,0.0014142136,3.36,0.67,3.4261494422,3.751,1.411,4.0076080148,0.001,0.001,0.0014142136,3.75,1.4100000000000001,4.0063200072
2019-08-19 08:00:00,3.654,1.1575,3.8329521586,0.004,-0.0025,0.0047169906,3.65,1.16,3.8298955599,3.944,1.1775,4.1160226251,0.004,-0.0025,0.0047169906,3.94,1.18,4.1129065149
2019-08-19 08:30:00,3.792,1.211,3.9806764501,0.002,0.001,0.0022360680000000003,3.79,1.21,3.9784670415,4.102,1.241,4.285613725,0.002,0.001,0.0022360680000000003,4.1,1.24,4.2834098566
2019-08-19 09:00:00,3.9825,1.244,4.1722706348,0.0125,-0.006,0.0138654246,3.9699999999999998,1.25,4.1621388732,4.2225,1.274,4.4105081623,0.0125,-0.006,0.0138654246,4.21,1.28,4.4002840817
2019-08-19 09:30:00,4.115,1.305,4.3169723187,0.015,-0.005,0.0158113883,4.1,1.31,4.3041956275,4.375,1.345,4.5770787627,0.015,-0.005,0.0158113883,4.36,1.35,4.564219539
2019-08-19 10:00:00,4.2045,1.331,4.410145264,0.0245,-0.009000000000000001,0.0261007663,4.18,1.34,4.3895330048,4.4045,1.371,4.6129449650000005,0.0245,-0.009000000000000001,0.0261007663,4.38,1.38,4.5922543484
2019-08-19 10:30:00,4.2780000000000005,1.337,4.4820590134,0.008,-0.003,0.0085440037,4.27,1.34,4.4753212175,4.458,1.377,4.6658217926,0.008,-0.003,0.0085440037,4.45,1.38,4.6590664301
2019-08-19 11:00:00,4.218,1.3425,4.4264918672,0.038,-0.0175,0.0418359893,4.18,1.3599999999999999,4.3956796972,4.2780000000000005,1.3625,4.4897316457,0.038,-0.0175,0.0418359893,4.24,1.38,4.4589236369
2019-08-19 11:30:00,4.1595,1.3085,4.3604601248,0.059500000000000004,-0.021500000000000002,0.06326531440000001,4.1,1.33,4.3103248137,4.1995000000000005,1.3185,4.4016181684,0.059500000000000004,-0.021500000000000002,0.06326531440000001,4.14,1.34,4.3514595253
2019-08-19 12:00:00,4.107,1.303,4.3087420438,0.097,-0.027,0.10068763580000001,4.01,1.33,4.2248076879,4.087,1.333,4.2988903219,0.097,-0.027,0.10068763580000001,3.99,1.3599999999999999,4.2154121981
2019-08-19 12:30:00,3.985,1.2469999999999999,4.1755519396,0.095,-0.023,0.0977445651,3.89,1.27,4.0920654931,3.9450000000000003,1.287,4.1496257663,0.095,-0.023,0.0977445651,3.85,1.31,4.0667677583
2019-08-19 13:00:00,4.012,1.2195,4.1932474587,0.10200000000000001,-0.0205,0.1040396559,3.91,1.24,4.1019141873,3.912,1.2395,4.1036696078,0.10200000000000001,-0.0205,0.1040396559,3.81,1.26,4.0129415645
2019-08-19 13:30:00,3.96,1.2605,4.1557743262,0.1,-0.0195,0.1018835119,3.86,1.28,4.066693989,3.87,1.2805,4.0763439808,0.1,-0.0195,0.1018835119,3.77,1.3,3.987844029
2019-08-19 14:00:00,3.816,1.255,4.0170736862,0.096,-0.025,0.0992018145,3.7199999999999998,1.28,3.9340564307,3.706,1.275,3.9191913707,0.096,-0.025,0.0992018145,3.61,1.3,3.8369388841000003
2019-08-19 14:30:00,3.7125,0.718,3.7812934626,0.0925,-0.022,0.0950802293,3.62,0.74,3.6948612964,3.7025,1.708,4.0774710606,0.0925,-0.022,0.0950802293,3.61,1.73,4.0031237802
2019-08-19 15:00:00,3.7385,0.8995000000000001,3.8451895272,0.08850000000000001,-0.0205,0.0908432716,3.65,0.92,3.7641599328,3.6985,1.4895,3.9871684815,0.08850000000000001,-0.0205,0.0908432716,3.61,1.51,3.9130806278
2019-08-19 15:30:00,3.678,0.5005000000000001,3.7118976616,0.078,-0.0195,0.0804005597,3.6,0.52,3.6373616812,3.838,1.8205,4.2478776171,0.078,-0.0195,0.0804005597,3.76,1.8399999999999999,4.1860721446
2019-08-19 16:00:00,3.553,0.657,3.6132337317000003,0.043000000000000003,-0.013000000000000001,0.044922154900000004,3.51,0.67,3.573373756,3.583,1.317,3.8173784198,0.043000000000000003,-0.013000000000000001,0.044922154900000004,3.54,1.33,3.7816001904
2019-08-19 16:30:00,3.344,0.17450000000000002,3.3485498727,0.064,-0.0155,0.0658502088,3.2800000000000002,0.19,3.2854984401,3.4939999999999998,1.7245,3.8964004222,0.064,-0.0155,0.0658502088,3.43,1.74,3.8461019227
2019-08-19 17:00:00,3.191,0.0965,3.1924588094,0.061,-0.0135,0.062475995400000005,3.13,0.11,3.1319323109,3.391,1.6665,3.7783730957,0.061,-0.0135,0.062475995400000005,3.33,1.6800000000000002,3.7297855166
2019-08-19 17:30:00,3.2765,0.0795,3.27746434,0.0465,-0.0105,0.0476707457,3.23,0.09,3.2312536267,3.5564999999999998,1.6395,3.9162038379,0.0465,-0.0105,0.0476707457,3.51,1.65,3.8784790834000002
2019-08-19 18:00:00,3.393,0.8300000000000001,3.4930429428,0.023,-0.01,0.0250798724,3.37,0.84,3.4731109974,3.583,0.9400000000000001,3.7042528261000003,0.023,-0.01,0.0250798724,3.56,0.9500000000000001,3.6845759593
2019-08-19 18:30:00,3.35,0.869,3.4608757562,0.01,-0.001,0.0100498756,3.34,0.87,3.4514489711,3.61,0.909,3.7226846496,0.01,-0.001,0.0100498756,3.6,0.91,3.7132330926
2019-08-19 19:00:00,3.4605,0.8345,3.5596980911,3.1005,-0.3155,3.1165109498,0.36,1.15,1.2050311199000001,3.6205,0.9445,3.7416708166,3.1005,-0.3155,3.1165109498,0.52,1.26,1.3630847369
2019-08-19 19:30:00,3.5515,0.6795,3.6159193160000003,4.7915,-0.47050000000000003,4.8145448902,-1.24,1.15,1.6911830179,3.6814999999999998,0.9795,3.8095751075,4.7915,-0.47050000000000003,4.8145448902,-1.11,1.45,1.8260887164000001
2019-08-19 20:00:00,3.484,0.715,3.5566108868,0.544,0.005,0.5440229775000001,2.94,0.71,3.0245164903,3.814,0.735,3.8841757169,0.544,0.005,0.5440229775000001,3.27,0.73,3.3504925011
2019-08-19 20:30:00,3.5,0.762,3.581988833,0.0,0.002,0.002,3.5,0.76,3.5815639042000003,3.88,0.792,3.9600080807999998,0.0,0.002,0.002,3.88,0.79,3.9596085665
2019-08-19 21:00:00,3.43,0.783,3.5182366322,0.0,0.003,0.003,3.43,0.78,3.5175701841,3.81,0.793,3.8916511920000003,0.0,0.003,0.003,3.81,0.79,3.8910409918
2019-08-19 21:30:00,3.51,0.763,3.5919728562,0.0,0.003,0.003,3.51,0.76,3.5913367985,3.89,0.793,3.9700061713,0.0,0.003,0.003,3.89,0.79,3.9694080163
2019-08-19 22:00:00,3.34,0.7225,3.4172512711,0.0,0.0025,0.0025,3.34,0.72,3.4167235768,3.7,0.7325,3.7718107389,0.0,0.0025,0.0025,3.7,0.73,3.7713260267
2019-08-19 22:30:00,3.2,0.653,3.2659468765,0.0,0.003,0.003,3.2,0.65,3.2653483735,3.54,0.663,3.6015509159,0.0,0.003,0.003,3.54,0.66,3.6009998611
2019-08-19 23:00:00,3.2,0.713,3.2784705275,0.0,0.003,0.003,3.2,0.71,3.2778193971,3.54,0.723,3.6130774971,0.0,0.003,0.003,3.54,0.72,3.6124783736
2019-08-19 23:30:00,3.11,0.713,3.1906847228,0.0,0.003,0.003,3.11,0.71,3.1900156739,3.4,0.723,3.476022008,0.0,0.003,0.003,3.4,0.72,3.4753992576
2019-08-20 00:00:00,3.02,0.683,3.0962701755,0.0,0.003,0.003,3.02,0.68,3.0956097945,3.29,0.683,3.3601471694000002,0.0,0.003,0.003,3.29,0.68,3.3595386588
2019-08-20 00:30:00,2.93,0.6825,3.0084391717,0.0,0.0025,0.0025,2.93,0.68,3.0078730026,3.18,0.6825,3.2524154486,0.0,0.0025,0.0025,3.18,0.68,3.2518917571
2019-08-20 01:00:00,2.95,0.681,3.0275833597,0.0,0.001,0.001,2.95,0.68,3.0273585846,3.18,0.681,3.2521010132,0.0,0.001,0.001,3.18,0.68,3.2518917571
2019-08-20 01:30:00,2.8,0.5515,2.8537961122,0.0,0.0015,0.0015,2.8,0.55,2.8535066147,3.03,0.5515,3.0797812016,0.0,0.0015,0.0015,3.03,0.55,3.0795129485
2019-08-20 02:00:00,2.86,0.611,2.9245377413,0.0,0.001,0.001,2.86,0.61,2.9243289829,3.1,0.611,3.1596393782,0.0,0.001,0.001,3.1,0.61,3.159446154
2019-08-20 02:30:00,2.86,0.611,2.9245377413,0.0,0.001,0.001,2.86,0.61,2.9243289829,3.1,0.581,3.1539754279,0.0,0.001,0.001,3.1,0.58,3.1537913691
2019-08-20 03:00:00,2.71,0.3415,2.7314322708,0.0,0.0015,0.0015,2.71,0.34,2.7312451373,2.99,0.7715000000000001,3.0879300915,0.0,0.0015,0.0015,2.99,0.77,3.0875556675
2019-08-20 03:30:00,2.71,-0.018500000000000003,2.710063145,0.0,0.0015,0.0015,2.71,-0.02,2.7100737997,3.11,1.2815,3.3636798673,0.0,0.0015,0.0015,3.11,1.28,3.363108681
2019-08-20 04:00:00,2.86,0.641,2.9309522343000003,0.0,0.001,0.001,2.86,0.64,2.9307336965,3.09,0.631,3.1537693321,0.0,0.001,0.001,3.09,0.63,3.1535694062
2019-08-20 04:30:00,2.91,0.6415000000000001,2.9798695022,0.0,0.0015,0.0015,2.91,0.64,2.9795469454,3.14,0.6315000000000001,3.2028724997999998,0.0,0.0015,0.0015,3.14,0.63,3.2025770873
2019-08-20 05:00:00,2.87,0.6415000000000001,2.9408199962,0.0,0.0015,0.0015,2.87,0.64,2.9404931559,3.09,0.6315000000000001,3.1538694092,0.0,0.0015,0.0015,3.09,0.63,3.1535694062
2019-08-20 05:30:00,2.87,0.641,2.9407109685,0.0,0.001,0.001,2.87,0.64,2.9404931559,3.09,0.631,3.1537693321,0.0,0.001,0.001,3.09,0.63,3.1535694062
2019-08-20 06:00:00,2.87,0.6415000000000001,2.9408199962,0.0,0.0015,0.0015,2.87,0.64,2.9404931559,3.12,0.6615,3.1893545193,0.0,0.0015,0.0015,3.12,0.66,3.1890437438
2019-08-20 06:30:00,3.17,0.7915000000000001,3.2673188167,0.0,0.0015,0.0015,3.17,0.79,3.2669557695,3.44,0.8015,3.5321384811,0.0,0.0015,0.0015,3.44,0.8,3.5317984087000003
2019-08-20 07:00:00,3.31,0.2705,3.321034515,0.0,0.0005,0.0005,3.31,0.27,3.3209938272,3.77,1.5505,4.0763893644,0.0,0.0005,0.0005,3.77,1.55,4.07619921
2019-08-20 07:30:00,3.571,0.7305,3.6449514743,0.001,0.0005,0.0011180340000000002,3.5700000000000003,0.73,3.6438715674,3.951,1.3305,4.1690084253,0.001,0.0005,0.0011180340000000002,3.95,1.33,4.1679011505
2019-08-20 08:00:00,3.7515,1.0495,3.8955362275,0.0015,-0.0005,0.0015811388,3.75,1.05,3.8942264957,4.0715,1.1795,4.2389069936,0.0015,-0.0005,0.0015811388,4.07,1.18,4.2376054559
2019-08-20 08:30:00,3.8305,0.869,3.9278354408,0.0105,-0.011,0.0152069063,3.8200000000000003,0.88,3.9200510201,4.1605,1.369,4.3799453478,0.0105,-0.011,0.0152069063,4.15,1.38,4.3734311473
2019-08-20 09:00:00,3.882,1.1435,4.046914411,0.032,-0.0165,0.0360034721,3.85,1.16,4.0209575974,4.082,1.1735,4.2473316623,0.032,-0.0165,0.0360034721,4.05,1.19,4.2212083578
2019-08-20 09:30:00,3.865,1.1045,4.0197195487,0.055,-0.0155,0.0571423661,3.81,1.12,3.971208884,4.005,1.1345,4.1625851643,0.055,-0.0155,0.0571423661,3.95,1.15,4.1140004861
2019-08-20 10:00:00,3.775,0.5630000000000001,3.8167517603,0.065,-0.017,0.06718630810000001,3.71,0.58,3.7550632485,4.015,1.663,4.3457788715,0.065,-0.017,0.06718630810000001,3.95,1.6800000000000002,4.2924235579
2019-08-20 10:30:00,3.892,0.328,3.9057967177,0.082,-0.022,0.0848999411,3.81,0.35000000000000003,3.8260423416,4.162,1.908,4.5785049962,0.082,-0.022,0.0848999411,4.08,1.9300000000000002,4.5134576546
2019-08-20 11:00:00,3.9755000000000003,0.6925,4.0353632426,0.0955,-0.0275,0.0993805816,3.88,0.72,3.9462387155,4.1255,1.5925,4.4221947605,0.0955,-0.0275,0.0993805816,4.03,1.62,4.3434203112
2019-08-20 11:30:00,4.0465,1.1795,4.2149000581,0.0665,-0.0205,0.0695880737,3.98,1.2,4.1569700504,4.1365,1.2495,4.3210973722,0.0665,-0.0205,0.0695880737,4.07,1.27,4.2635431275
2019-08-20 12:00:00,3.961,1.174,4.1313190388,0.091,-0.026000000000000002,0.09464142860000001,3.87,1.2,4.0517773878,4.011,1.274,4.2084672982,0.091,-0.026000000000000002,0.09464142860000001,3.92,1.3,4.1299394669
2019-08-20 12:30:00,3.9775,1.174,4.1471414553,0.1275,-0.026000000000000002,0.1301239793,3.85,1.2,4.0326790103,4.0475,1.274,4.2432690523,0.1275,-0.026000000000000002,0.1301239793,3.92,1.3,4.1299394669
2019-08-20 13:00:00,3.918,1.115,4.07356711,0.128,-0.025,0.13041855700000002,3.79,1.1400000000000001,3.9577392537,3.948,1.175,4.1191417795,0.128,-0.025,0.13041855700000002,3.8200000000000003,1.2,4.0040479518
2019-08-20 13:30:00,3.9415,1.2295,4.1288124806,0.0915,-0.0205,0.09376833150000001,3.85,1.25,4.0478389296,4.0015,1.2995,4.2072202818,0.0915,-0.0205,0.09376833150000001,3.91,1.32,4.1268026364
2019-08-20 14:00:00,3.7235,1.152,3.8976346994,0.0835,-0.028,0.08806957480000001,3.64,1.18,3.8264866392,3.7635,1.202,3.9507893199,0.0835,-0.028,0.08806957480000001,3.68,1.23,3.8801159776
2019-08-20 14:30:00,3.6095,1.1975,3.8029589138,0.059500000000000004,-0.022500000000000003,0.0636121058,3.55,1.22,3.7537847567,3.7595,1.2775,3.970622936,0.059500000000000004,-0.022500000000000003,0.0636121058,3.7,1.3,3.9217343102
2019-08-20 15:00:00,3.58,1.0445,3.7292600137000003,0.03,-0.0155,0.033767588,3.55,1.06,3.7048751666,3.73,1.1045,3.890092576,0.03,-0.0155,0.033767588,3.7,1.12,3.8657987532
2019-08-20 15:30:00,3.6465,1.0935,3.8069284863,0.006500000000000001,-0.006500000000000001,0.0091923882,3.64,1.1,3.8025780728000003,3.8965,1.1635,4.0665027358,0.006500000000000001,-0.006500000000000001,0.0091923882,3.89,1.17,4.0621422919
2019-08-20 16:00:00,3.6335,1.022,3.7744941713999998,0.0335,-0.008,0.0344419802,3.6,1.03,3.7444492252,3.8635,1.082,4.0121510752,0.0335,-0.008,0.0344419802,3.83,1.09,3.9820848811
2019-08-20 16:30:00,3.5235000000000003,0.9185000000000001,3.6412490302,0.0035,-0.0015,0.0038078866,3.52,0.92,3.6382413334,3.8035,0.9785,3.9273495515,0.0035,-0.0015,0.0038078866,3.8,0.98,3.9243343385
2019-08-20 17:00:00,3.4995,0.881,3.6086924571,0.0995,-0.009000000000000001,0.09990620600000001,3.4,0.89,3.5145554484,3.7795,0.9510000000000001,3.8973094886,0.0995,-0.009000000000000001,0.09990620600000001,3.68,0.96,3.8031565837
2019-08-20 17:30:00,3.8285,0.854,3.9225920321,4.2585,-0.246,4.265599401,-0.43,1.1,1.181058847,3.9585,1.064,4.0990021042,4.2585,-0.246,4.265599401,-0.30000000000000004,1.31,1.3439121995
2019-08-20 18:00:00,3.8449999999999998,0.784,3.9241153143,4.805,-0.28600000000000003,4.8135040251,-0.96,1.07,1.4375326083,3.955,0.9440000000000001,4.0660989904000004,4.805,-0.28600000000000003,4.8135040251,-0.85,1.23,1.4951254128
2019-08-20 18:30:00,3.8375,0.759,3.9118393691,4.7975,-0.311,4.8075697863,-0.96,1.07,1.4375326083,3.9475,0.919,4.0530627,4.7975,-0.311,4.8075697863,-0.85,1.23,1.4951254128
2019-08-20 19:00:00,3.7375,0.751,3.8122050378,4.7975,-0.289,4.8061967552,-1.06,1.04,1.4849915825,3.8875,0.911,3.9928157045,4.7975,-0.289,4.8061967552,-0.91,1.2,1.5060212482000002
2019-08-20 19:30:00,3.6390000000000002,0.7045,3.7065673136,4.789,-0.29550000000000004,4.7981080906999996,-1.15,1.0,1.5239750654000002,3.789,0.8345,3.8798081460000002,4.789,-0.29550000000000004,4.7981080906999996,-1.0,1.13,1.5089400253
2019-08-20 20:00:00,3.3715,0.7375,3.4512198568,0.5415,0.0275,0.5421978421,2.83,0.71,2.9177045772,3.7215,0.8175,3.8102320795,0.5415,0.0275,0.5421978421,3.18,0.79,3.2766598847
2019-08-20 20:30:00,3.29,0.743,3.3728547256,0.0,0.003,0.003,3.29,0.74,3.3721951307999998,3.68,0.793,3.7644719417,0.0,0.003,0.003,3.68,0.79,3.7638411231
2019-08-20 21:00:00,3.36,0.7425,3.4410617911,0.0,0.0025,0.0025,3.36,0.74,3.440523216,3.76,0.7925000000000001,3.8426106035,0.0,0.0025,0.0025,3.76,0.79,3.8420957823
2019-08-20 21:30:00,3.49,0.853,3.5927300205,0.0,0.003,0.003,3.49,0.85,3.5920189309,3.9,0.903,4.003174865,0.0,0.003,0.003,3.9,0.9,4.0024992192
2019-08-20 22:00:00,3.37,0.753,3.4531013596,0.0,0.003,0.003,3.37,0.75,3.4524484066,3.76,0.803,3.8447898512,0.0,0.003,0.003,3.76,0.8,3.8441644086
2019-08-20 22:30:00,3.31,0.673,3.3777254181,0.0,0.003,0.003,3.31,0.67,3.3771289582,3.69,0.783,3.7721597262,0.0,0.003,0.003,3.69,0.78,3.7715381478000003
2019-08-20 23:00:00,3.34,0.843,3.4447422255,0.0,0.003,0.003,3.34,0.84,3.4440092915,3.69,0.903,3.7988825989,0.0,0.003,0.003,3.69,0.9,3.7981706123
2019-08-20 23:30:00,3.14,0.763,3.2313726186,0.0,0.003,0.003,3.14,0.76,3.2306655661,3.46,0.873,3.5684350912,0.0,0.003,0.003,3.46,0.87,3.5677023418
2019-08-21 00:00:00,3.14,0.8130000000000001,3.243542662,0.0,0.003,0.003,3.14,0.81,3.2427920069,3.42,0.873,3.5296641483,0.0,0.003,0.003,3.42,0.87,3.5289233486000002
2019-08-21 00:30:00,3.08,0.8725,3.2011960655,0.0,0.0025,0.0025,3.08,0.87,3.2005155835,3.35,0.9225000000000001,3.4746951305,0.0,0.0025,0.0025,3.35,0.92,3.4740322393
2019-08-21 01:00:00,3.01,0.802,3.1150126806,0.0,0.002,0.002,3.01,0.8,3.1144983545000002,3.27,0.812,3.3693091280000003,0.0,0.002,0.002,3.27,0.81,3.3688276893
2019-08-21 01:30:00,2.88,0.7715000000000001,2.9815452789,0.0,0.0015,0.0015,2.88,0.77,2.9811574933,3.12,0.8115,3.223807105,0.0,0.0015,0.0015,3.12,0.81,3.2234298503
2019-08-21 02:00:00,2.9,0.8215,3.0141105239,0.0,0.0015,0.0015,2.9,0.8200000000000001,3.0137020423,3.16,0.8515,3.2727132856,0.0,0.0015,0.0015,3.16,0.85,3.2723233337
2019-08-21 02:30:00,2.83,0.7715000000000001,2.9332767087000002,0.0,0.0015,0.0015,2.83,0.77,2.9328825411,3.08,0.8115,3.1851110263,0.0,0.0015,0.0015,3.08,0.81,3.1847291879
2019-08-21 03:00:00,2.7199999999999998,0.6915,2.8065231604000003,0.0,0.0015,0.0015,2.7199999999999998,0.6900000000000001,2.8061539516,2.95,0.7315,3.0393407591,0.0,0.0015,0.0015,2.95,0.73,3.0389800921
2019-08-21 03:30:00,2.85,0.7515000000000001,2.9474145026,0.0,0.0015,0.0015,2.85,0.75,2.9470324057,3.08,0.7915000000000001,3.1800742523,0.0,0.0015,0.0015,3.08,0.79,3.1797012438
2019-08-21 04:00:00,2.94,0.8215,3.0526156407,0.0,0.0015,0.0015,2.94,0.8200000000000001,3.0522123124,3.19,0.8715,3.3069037255,0.0,0.0015,0.0015,3.19,0.87,3.3065087328000002
2019-08-21 04:30:00,2.86,0.7915000000000001,2.9675026959,0.0,0.0015,0.0015,2.86,0.79,2.9671029642,3.1,0.8415,3.2121834085,0.0,0.0015,0.0015,3.1,0.84,3.2117907777
2019-08-21 05:00:00,2.8200000000000003,0.7915000000000001,2.9289711930999998,0.0,0.0015,0.0015,2.8200000000000003,0.79,2.9285662021,3.06,0.8015,3.1632265569,0.0,0.0015,0.0015,3.06,0.8,3.1628468189
2019-08-21 05:30:00,2.71,0.7015,2.7993217482,0.0,0.0015,0.0015,2.71,0.7000000000000001,2.7989462303,2.93,0.7115,3.0151504523,0.0,0.0015,0.0015,2.93,0.71,3.0147968422
2019-08-21 06:00:00,2.81,0.7415,2.9061868918,0.0,0.0015,0.0015,2.81,0.74,2.9058045358,3.07,0.7715000000000001,3.1654560888,0.0,0.0015,0.0015,3.07,0.77,3.165090836
2019-08-21 06:30:00,2.94,0.4615,2.9760010501,0.0,0.0015,0.0015,2.94,0.46,2.9757688082,3.26,1.0315,3.4192970403,0.0,0.0015,0.0015,3.26,1.03,3.4188448342
2019-08-21 07:00:00,3.27,0.991,3.4168671323,0.0,0.001,0.001,3.27,0.99,3.4165772346,3.58,1.031,3.7255014428,0.0,0.001,0.001,3.58,1.03,3.7252248253999998
2019-08-21 07:30:00,3.6505,1.181,3.8367839723,0.0005,0.001,0.0011180340000000002,3.65,1.18,3.8360005214,4.0005,1.2810000000000001,4.2005905835,0.0005,0.001,0.0011180340000000002,4.0,1.28,4.1998095195
2019-08-21 08:00:00,3.941,1.301,4.150190598,0.001,0.001,0.0014142136,3.94,1.3,4.1489275723,4.301,1.431,4.532809504,0.001,0.001,0.0014142136,4.3,1.43,4.5315449904000005
2019-08-21 08:30:00,3.9445,1.299,4.1528883021,0.0045000000000000005,-0.001,0.0046097722,3.94,1.3,4.1489275723,4.2545,1.429,4.4880743365,0.0045000000000000005,-0.001,0.0046097722,4.25,1.43,4.4841275629
2019-08-21 09:00:00,3.778,1.2555,3.9811511212,0.008,-0.0045000000000000005,0.0091787799,3.77,1.26,3.9749842767,4.098,1.3855,4.325877281,0.008,-0.0045000000000000005,0.0091787799,4.09,1.3900000000000001,4.3197453629
2019-08-21 09:30:00,3.9725,1.26,4.1675359926,0.0025,0.0,0.0025,3.9699999999999998,1.26,4.1651530584,4.2825,1.3900000000000001,4.5024333699,0.0025,0.0,0.0025,4.28,1.3900000000000001,4.5000555552
2019-08-21 10:00:00,3.892,1.101,4.0447329949,0.002,0.001,0.0022360680000000003,3.89,1.1,4.0425363326,4.222,1.461,4.4676397572,0.002,0.001,0.0022360680000000003,4.22,1.46,4.4654227124
2019-08-21 10:30:00,3.9195,1.2305,4.1081152004,0.029500000000000002,-0.0095,0.0309919344,3.89,1.24,4.0828543937,4.2195,1.3505,4.4303533155,0.029500000000000002,-0.0095,0.0309919344,4.19,1.3599999999999999,4.4051901208
2019-08-21 11:00:00,4.072,1.3445,4.2882239039,0.022,-0.0055000000000000005,0.0226770809,4.05,1.35,4.2690748412,4.312,1.4545,4.550704808,0.022,-0.0055000000000000005,0.0226770809,4.29,1.46,4.5316332596999995
2019-08-21 11:30:00,4.0255,1.2955,4.2288261374000005,0.035500000000000004,-0.0145,0.038347099,3.99,1.31,4.1995475947,4.2755,1.4955,4.529505547,0.035500000000000004,-0.0145,0.038347099,4.24,1.51,4.5008554742
2019-08-21 12:00:00,3.983,0.905,4.0845212694,0.073,-0.025,0.07716216690000001,3.91,0.93,4.0190794966,4.233,1.7349999999999999,4.5747692838,0.073,-0.025,0.07716216690000001,4.16,1.76,4.5169901483
2019-08-21 12:30:00,3.8785,0.9485,3.9927953241000003,0.0385,-0.021500000000000002,0.0440964851,3.84,0.97,3.9606186385,4.1685,1.7385000000000002,4.5165002491,0.0385,-0.021500000000000002,0.0440964851,4.13,1.76,4.4893763487000005
2019-08-21 13:00:00,3.9845,1.259,4.1786745805,0.0145,-0.011,0.0182002747,3.9699999999999998,1.27,4.1681890552,4.2745,1.359,4.4853351324,0.0145,-0.011,0.0182002747,4.26,1.37,4.4748742999
2019-08-21 13:30:00,3.896,1.252,4.0922267777,0.036000000000000004,-0.018000000000000002,0.0402492236,3.86,1.27,4.0635575547,4.136,1.332,4.3451950474,0.036000000000000004,-0.018000000000000002,0.0402492236,4.1,1.35,4.3165379646
2019-08-21 14:00:00,3.8235,1.2505,4.0227978448,0.0635,-0.0195,0.0664266513,3.76,1.27,3.9686899602,3.9835000000000003,1.3305,4.1998217224,0.0635,-0.0195,0.0664266513,3.92,1.35,4.1459498309
2019-08-21 14:30:00,3.7565,1.178,3.9368739185,0.08650000000000001,-0.022,0.08925385150000001,3.67,1.2,3.8612044753,3.7665,1.228,3.9616292419,0.08650000000000001,-0.022,0.08925385150000001,3.68,1.25,3.8865022835
2019-08-21 15:00:00,3.8369999999999997,1.259,4.0382731458,0.08700000000000001,-0.021,0.08949860330000001,3.75,1.28,3.9624361194,3.857,1.329,4.0795453178,0.08700000000000001,-0.021,0.08949860330000001,3.77,1.35,4.0044225551
2019-08-21 15:30:00,3.8585000000000003,1.2225,4.0475336317,0.0685,-0.0175,0.0707000707,3.79,1.24,3.987693569,3.9185,1.2825,4.1230387459,0.0685,-0.0175,0.0707000707,3.85,1.3,4.0635575547
2019-08-21 16:00:00,3.569,1.047,3.7194045222,0.029,-0.013000000000000001,0.0317804972,3.54,1.06,3.6952943049,3.709,1.117,3.8735474697,0.029,-0.013000000000000001,0.0317804972,3.68,1.13,3.8495843932
2019-08-21 16:30:00,3.4595000000000002,0.995,3.5997451646,0.0095,-0.005,0.0107354553,3.45,1.0,3.5920050111,3.6895,1.065,3.8401347958,0.0095,-0.005,0.0107354553,3.68,1.07,3.832401336
2019-08-21 17:00:00,3.1885,0.1885,3.1940670782,0.14850000000000002,-0.0115,0.1489446206,3.04,0.2,3.0465718439,3.6485000000000003,1.5785,3.9753257099,0.14850000000000002,-0.0115,0.1489446206,3.5,1.5899999999999999,3.8442294416
2019-08-21 17:30:00,3.658,0.6875,3.7220451703,4.758,-0.47250000000000003,4.7814035858,-1.1,1.16,1.5986244087,3.8280000000000003,1.0875,3.979477384,4.758,-0.47250000000000003,4.7814035858,-0.93,1.56,1.8161773041
2019-08-21 18:00:00,3.61,0.743,3.6856680534,4.79,-0.387,4.8056080781,-1.18,1.13,1.6337992532999999,3.77,0.883,3.872026472,4.79,-0.387,4.8056080781,-1.02,1.27,1.6288953312
2019-08-21 18:30:00,3.7,0.734,3.7721023316,4.79,-0.466,4.8126142584,-1.09,1.2,1.6211415731,3.9,1.024,4.0321924557,4.79,-0.466,4.8126142584,-0.89,1.49,1.7355690709
2019-08-21 19:00:00,3.7375,0.872,3.8378757471,4.7975,-0.528,4.8264676783,-1.06,1.4,1.7560182230999999,3.9375,1.032,4.0704950866,4.7975,-0.528,4.8264676783,-0.86,1.56,1.7813478043000002
2019-08-21 19:30:00,3.74,0.898,3.8462974404,4.8,-0.502,4.8261790269,-1.06,1.4,1.7560182230999999,3.94,1.058,4.0795788998,4.8,-0.502,4.8261790269,-0.86,1.56,1.7813478043000002
2019-08-21 20:00:00,3.431,0.20350000000000001,3.4370297133,0.531,-0.006500000000000001,0.5310397819,2.9,0.21,2.9075935067,4.001,1.5935000000000001,4.3066510481,0.531,-0.006500000000000001,0.5310397819,3.47,1.6,3.8211124035
2019-08-21 20:30:00,3.45,0.833,3.5491391914,0.0,0.003,0.003,3.45,0.8300000000000001,3.5484362753000003,3.88,0.933,3.9906000802,0.0,0.003,0.003,3.88,0.93,3.9898997481
2019-08-21 21:00:00,3.59,0.833,3.6853750148,0.0,0.003,0.003,3.59,0.8300000000000001,3.684698088,3.99,0.913,4.0931246011,0.0,0.003,0.003,3.99,0.91,4.092456475
2019-08-21 21:30:00,3.59,0.863,3.6922715231,0.0,0.003,0.003,3.59,0.86,3.6915714811,3.99,0.913,4.0931246011,0.0,0.003,0.003,3.99,0.91,4.092456475
2019-08-21 22:00:00,3.43,0.632,3.4877390957,0.0,0.002,0.002,3.43,0.63,3.487377238,3.85,1.142,4.0158017879,0.0,0.002,0.002,3.85,1.1400000000000001,4.0152334926
2019-08-21 22:30:00,3.15,0.003,3.1500014286,0.0,0.003,0.003,3.15,0.0,3.15,3.68,1.603,4.0139767065,0.0,0.003,0.003,3.68,1.6,4.0127795853
2019-08-21 23:00:00,3.15,0.29250000000000004,3.1635512087,0.0,0.0025,0.0025,3.15,0.29,3.1633210397,3.6,1.4325,3.8745394888,0.0,0.0025,0.0025,3.6,1.43,3.8736158818
2019-08-21 23:30:00,3.06,0.633,3.1247862327,0.0,0.003,0.003,3.06,0.63,3.1241798924,3.4,0.983,3.5392497793,0.0,0.003,0.003,3.4,0.98,3.5384177255
2019-08-22 00:00:00,2.9699999999999998,0.7525000000000001,3.0638466427,0.0,0.0025,0.0025,2.9699999999999998,0.75,3.0632335856,3.25,0.8225,3.3524627142,0.0,0.0025,0.0025,3.25,0.8200000000000001,3.3518502353
2019-08-22 00:30:00,2.93,0.753,3.025212224,0.0,0.003,0.003,2.93,0.75,3.0244668952,3.18,0.803,3.2798184401,0.0,0.003,0.003,3.18,0.8,3.2790852383
2019-08-22 01:00:00,2.99,0.753,3.0833600179,0.0,0.003,0.003,2.99,0.75,3.0826287483,3.22,0.803,3.3186155246,0.0,0.003,0.003,3.22,0.8,3.3178908963
2019-08-22 01:30:00,2.99,0.7020000000000001,3.0713033064,0.0,0.002,0.002,2.99,0.7000000000000001,3.0708467888,3.22,0.842,3.3282674171,0.0,0.002,0.002,3.22,0.84,3.3277620107
2019-08-22 02:00:00,2.91,0.732,3.0006539287,0.0,0.002,0.002,2.91,0.73,3.000166662,3.14,0.792,3.2383427861,0.0,0.002,0.002,3.14,0.79,3.2378542277
2019-08-22 02:30:00,2.85,0.731,2.9422544078,0.0,0.001,0.001,2.85,0.73,2.9420061183,3.06,0.791,3.160582383,0.0,0.001,0.001,3.06,0.79,3.160332261
2019-08-22 03:00:00,2.7800000000000002,0.6910000000000001,2.8645908957,0.0,0.001,0.001,2.7800000000000002,0.6900000000000001,2.864349839,2.9699999999999998,0.741,3.0610424695,0.0,0.001,0.001,2.9699999999999998,0.74,3.0608005489
2019-08-22 03:30:00,2.7800000000000002,0.6415000000000001,2.8530548978,0.0,0.0015,0.0015,2.7800000000000002,0.64,2.8527180022,2.9699999999999998,0.6715,3.0449650655,0.0,0.0015,0.0015,2.9699999999999998,0.67,3.044634625
2019-08-22 04:00:00,2.7800000000000002,0.7215,2.8721006685,0.0,0.0015,0.0015,2.7800000000000002,0.72,2.8717242207,2.9699999999999998,0.7315,3.058756651,0.0,0.0015,0.0015,2.9699999999999998,0.73,3.0583982736
2019-08-22 04:30:00,2.7800000000000002,0.7215,2.8721006685,0.0,0.0015,0.0015,2.7800000000000002,0.72,2.8717242207,2.9699999999999998,0.7315,3.058756651,0.0,0.0015,0.0015,2.9699999999999998,0.73,3.0583982736
2019-08-22 05:00:00,2.85,0.7215,2.9399085445,0.0,0.0015,0.0015,2.85,0.72,2.9395407805,3.07,0.8415,3.1832408407,0.0,0.0015,0.0015,3.07,0.84,3.1828446396
2019-08-22 05:30:00,2.85,0.7215,2.9399085445,0.0,0.0015,0.0015,2.85,0.72,2.9395407805,3.07,0.7715000000000001,3.1654560888,0.0,0.0015,0.0015,3.07,0.77,3.165090836
2019-08-22 06:00:00,2.89,0.7215,2.9787014368999998,0.0,0.0015,0.0015,2.89,0.72,2.978338463,3.11,0.7715000000000001,3.2042646972,0.0,0.0015,0.0015,3.11,0.77,3.2039038687
2019-08-22 06:30:00,3.13,0.8815000000000001,3.2517598697,0.0,0.0015,0.0015,3.13,0.88,3.2513535643,3.41,0.9715,3.5456892489,0.0,0.0015,0.0015,3.41,0.97,3.5452785504
2019-08-22 07:00:00,3.35,0.9815,3.490822575,0.0,0.0015,0.0015,3.35,0.98,3.4904011231,3.66,1.0915,3.8192894954,0.0,0.0015,0.0015,3.66,1.09,3.8188610868
2019-08-22 07:30:00,3.69,1.1415,3.8625279611,0.0,0.0015,0.0015,3.69,1.1400000000000001,3.8620849292,4.06,1.2715,4.2544461743,0.0,0.0015,0.0015,4.06,1.27,4.2539981194
2019-08-22 08:00:00,3.9,1.1415,4.0636218143,0.0,0.0015,0.0015,3.9,1.1400000000000001,4.0632007088,4.3,1.3315000000000001,4.5014322443,0.0,0.0015,0.0015,4.3,1.33,4.5009887803
2019-08-22 08:30:00,3.9905,0.8715,4.0845565855,0.0005,0.0015,0.0015811388,3.99,0.87,4.0837482782,4.5305,1.8014999999999999,4.8755340733,0.0005,0.0015,0.0015811388,4.53,1.8,4.8745153605
2019-08-22 09:00:00,4.0205,1.031,4.1505880607,0.0005,0.001,0.0011180340000000002,4.02,1.03,4.1498554192,4.5305,1.7109999999999999,4.8428247181,0.0005,0.001,0.0011180340000000002,4.53,1.71,4.8420037175
2019-08-22 09:30:00,4.061,1.331,4.2735561304,0.001,0.001,0.0014142136,4.06,1.33,4.2722944655,4.461,1.441,4.6879635237,0.001,0.001,0.0014142136,4.46,1.44,4.6867045992000005
2019-08-22 10:00:00,4.0615,1.371,4.2866564185,0.0015,0.001,0.0018027756000000002,4.06,1.37,4.2849154017,4.4615,1.491,4.7040475391,0.0015,0.001,0.0018027756000000002,4.46,1.49,4.702307944
2019-08-22 10:30:00,3.932,1.241,4.1231911185,0.002,0.001,0.0022360680000000003,3.93,1.24,4.1209828925,4.302,1.421,4.5306119896,0.002,0.001,0.0022360680000000003,4.3,1.42,4.5283992757
2019-08-22 11:00:00,4.052,1.1705,4.2176740332,0.002,0.0005,0.0020615528,4.05,1.17,4.2156138343,4.442,1.6505,4.7387249604,0.002,0.0005,0.0020615528,4.44,1.65,4.7366760497
2019-08-22 11:30:00,4.122,1.2105000000000001,4.2960673005,0.002,0.0005,0.0020615528,4.12,1.21,4.2940074523,4.502,1.6505,4.7950134776,0.002,0.0005,0.0020615528,4.5,1.65,4.7929635926
2019-08-22 12:00:00,4.123,1.21,4.2968859654,0.003,0.0,0.003,4.12,1.21,4.2940074523,4.503,1.65,4.7957803328,0.003,0.0,0.003,4.5,1.65,4.7929635926
2019-08-22 12:30:00,3.932,0.6905,3.9921691159,0.002,0.0005,0.0020615528,3.93,0.6900000000000001,3.9901127804,4.412,1.9805000000000001,4.8361269886,0.002,0.0005,0.0020615528,4.41,1.98,4.8340976407
2019-08-22 13:00:00,3.9915000000000003,1.331,4.2075685675,0.0015,0.001,0.0018027756000000002,3.99,1.33,4.205829288,4.3215,1.391,4.5398505757,0.0015,0.001,0.0018027756000000002,4.32,1.3900000000000001,4.5381163493
2019-08-22 13:30:00,3.941,1.2810000000000001,4.1439645269,0.001,0.001,0.0014142136,3.94,1.28,4.1427044307,4.271,1.391,4.4918060955,0.001,0.001,0.0014142136,4.27,1.3900000000000001,4.4905456239
2019-08-22 14:00:00,3.8315,1.2005,4.0151702953,0.0015,0.0005,0.0015811388,3.83,1.2,4.013589416,4.1715,1.2705,4.3606860125,0.0015,0.0005,0.0015811388,4.17,1.27,4.3591054128
2019-08-22 14:30:00,3.835,1.198,4.0177641792,0.005,-0.002,0.0053851648,3.83,1.2,4.013589416,4.145,1.268,4.3346105938,0.005,-0.002,0.0053851648,4.14,1.27,4.3304156844
2019-08-22 15:00:00,3.793,1.199,3.9779957265,0.003,-0.001,0.0031622777,3.79,1.2,3.9754370829,4.083,1.219,4.2610855424,0.003,-0.001,0.0031622777,4.08,1.22,4.2584973876
2019-08-22 15:30:00,3.7640000000000002,1.1785,3.9441803014000003,0.004,-0.0015,0.0042720019,3.76,1.18,3.940812099,4.034,1.2185,4.2140121322,0.004,-0.0015,0.0042720019,4.03,1.22,4.2106175319
2019-08-22 16:00:00,3.5225,1.0195,3.6670678341,0.0025,-0.0005,0.0025495098,3.52,1.02,3.6648055883,3.8225,1.0495,3.9639571769,0.0025,-0.0005,0.0025495098,3.8200000000000003,1.05,3.9616789370000003
2019-08-22 16:30:00,3.376,0.904,3.4949380538,0.006,-0.006,0.008485281400000001,3.37,0.91,3.4907019351,3.646,0.9440000000000001,3.7662251659,0.006,-0.006,0.008485281400000001,3.64,0.9500000000000001,3.7619276973
2019-08-22 17:00:00,3.207,0.786,3.3019153532,0.137,-0.004,0.1370583817,3.07,0.79,3.1700157728,3.487,0.876,3.5953504697,0.137,-0.004,0.1370583817,3.35,0.88,3.4636541398
2019-08-22 17:30:00,3.5755,0.758,3.6549643295000003,3.8155,-0.10200000000000001,3.8168631427,-0.24,0.86,0.8928605714000001,3.6855,0.878,3.7886401584,3.8155,-0.10200000000000001,3.8168631427,-0.13,0.98,0.9885848471
2019-08-22 18:00:00,3.566,0.788,3.6520268345,4.126,-0.14200000000000002,4.1284428057,-0.56,0.93,1.0855873986,3.696,0.898,3.8035273103,4.126,-0.14200000000000002,4.1284428057,-0.43,1.04,1.1253888217
2019-08-22 18:30:00,3.483,0.683,3.5493348673,4.783,-0.367,4.7970593075,-1.3,1.05,1.6710774967000002,3.653,0.843,3.749007602,4.783,-0.367,4.7970593075,-1.13,1.21,1.6555965692
2019-08-22 19:00:00,3.4875,0.6980000000000001,3.5566642026,4.7875,-0.382,4.8027159243,-1.3,1.08,1.6900887551000001,3.7175000000000002,0.868,3.8174900458,4.7875,-0.382,4.8027159243,-1.07,1.25,1.6454178801000001
2019-08-22 19:30:00,3.434,0.029500000000000002,3.4341267085,3.614,-0.2505,3.6226711485000003,-0.18,0.28,0.3328663395,3.814,1.4695,4.0873006068,3.614,-0.2505,3.6226711485000003,0.2,1.72,1.7315888658
2019-08-22 20:00:00,3.318,0.5385,3.3614143229,0.448,0.018500000000000003,0.4483818127,2.87,0.52,2.9167276184,3.738,0.8685,3.8375690548,0.448,0.018500000000000003,0.4483818127,3.29,0.85,3.3980288404
2019-08-22 20:30:00,3.13,0.643,3.1953636726,0.0,0.003,0.003,3.13,0.64,3.1947613369,3.55,0.713,3.6208933979999998,0.0,0.003,0.003,3.55,0.71,3.6203038547
2019-08-22 21:00:00,3.22,0.6425000000000001,3.2834747220000002,0.0,0.0025,0.0025,3.22,0.64,3.2829864453,3.63,0.6825,3.6936034235,0.0,0.0025,0.0025,3.63,0.68,3.6931422935000002
2019-08-22 21:30:00,3.24,0.643,3.3031877028,0.0,0.003,0.003,3.24,0.64,3.3026050324,3.63,0.683,3.6936958455999997,0.0,0.003,0.003,3.63,0.68,3.6931422935000002
2019-08-22 22:00:00,3.11,0.6025,3.1678235825,0.0,0.0025,0.0025,3.11,0.6000000000000001,3.1673490493,3.47,0.6625,3.5326769241,0.0,0.0025,0.0025,3.47,0.66,3.5322089406
2019-08-22 22:30:00,2.98,0.233,2.9890950135,0.0,0.003,0.003,2.98,0.23,2.9888626599,3.4,0.913,3.5204501133,0.0,0.003,0.003,3.4,0.91,3.5196732803
2019-08-22 23:00:00,2.83,-0.14750000000000002,2.8338412535,0.0,0.0025,0.0025,2.83,-0.15,2.8339724769,3.32,1.2825,3.5591018881,0.0,0.0025,0.0025,3.32,1.28,3.5582017930000003
2019-08-22 23:30:00,2.71,0.503,2.7562853626,0.0,0.003,0.003,2.71,0.5,2.7557394652,2.98,0.523,3.0255460664,0.0,0.003,0.003,2.98,0.52,3.0250289255
2019-08-23 00:00:00,2.74,0.5730000000000001,2.7992729413,0.0,0.003,0.003,2.74,0.5700000000000001,2.7986603938,2.98,0.583,3.0364928783,0.0,0.003,0.003,2.98,0.58,3.0359183125
2019-08-23 00:30:00,2.67,0.543,2.7246557581,0.0,0.003,0.003,2.67,0.54,2.7240594707,2.94,0.583,2.9972469033999998,0.0,0.003,0.003,2.94,0.58,2.9966648128
2019-08-23 01:00:00,2.81,0.583,2.8698412848,0.0,0.003,0.003,2.81,0.58,2.8692333470999998,3.05,0.583,3.105219638,0.0,0.003,0.003,3.05,0.58,3.1046577911
2019-08-23 01:30:00,2.81,0.622,2.8780173731,0.0,0.002,0.002,2.81,0.62,2.8775857937,3.02,0.632,3.085421203,0.0,0.002,0.002,3.02,0.63,3.0850121556
2019-08-23 02:00:00,2.7199999999999998,0.1115,2.7222843808,0.0,0.0015,0.0015,2.7199999999999998,0.11,2.722223356,3.1,1.2715,3.350628635,0.0,0.0015,0.0015,3.1,1.27,3.350059701
2019-08-23 02:30:00,2.76,-0.018500000000000003,2.7600620011,0.0,0.0015,0.0015,2.76,-0.02,2.7600724628,3.19,1.5314999999999999,3.5385861937,0.0,0.0015,0.0015,3.19,1.53,3.5379372521
2019-08-23 03:00:00,2.6,-0.018500000000000003,2.6000658165,0.0,0.0015,0.0015,2.6,-0.02,2.6000769219,3.01,1.5115,3.368194212,0.0,0.0015,0.0015,3.01,1.51,3.3675213437
