Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-23 03:30:00,2.68,-0.0385,2.6802765249,0.0,0.0015,0.0015,2.68,-0.04,2.6802984908000003,3.07,1.4815,3.4087743032,0.0,0.0015,0.0015,3.07,1.48,3.4081226504
2019-08-23 04:00:00,2.81,0.29150000000000004,2.8250791582,0.0,0.0015,0.0015,2.81,0.29,2.8249247778,3.14,1.2415,3.3765251739,0.0,0.0015,0.0015,3.14,1.24,3.3759739335
2019-08-23 04:30:00,2.81,0.7515000000000001,2.9087544156,0.0,0.0015,0.0015,2.81,0.75,2.9083672395,3.03,0.8015,3.1342147741,0.0,0.0015,0.0015,3.03,0.8,3.1338315207
2019-08-23 05:00:00,2.7,0.3215,2.7190737853,0.0,0.0015,0.0015,2.7,0.32,2.7188968351,3.03,1.0915,3.2206012249000002,0.0,0.0015,0.0015,3.03,1.09,3.2200931664
2019-08-23 05:30:00,2.73,-0.0085,2.7300132326,0.0,0.0015,0.0015,2.73,-0.01,2.730018315,3.14,1.2915,3.3952278642,0.0,0.0015,0.0015,3.14,1.29,3.3946575674
2019-08-23 06:00:00,2.88,0.6815,2.9595341272,0.0,0.0015,0.0015,2.88,0.68,2.9591890781,3.14,0.6915,3.2152406209,0.0,0.0015,0.0015,3.14,0.6900000000000001,3.2149183504
2019-08-23 06:30:00,3.11,0.6815,3.1837936884,0.0,0.0015,0.0015,3.11,0.68,3.1834729463,3.41,0.9415,3.5375870661,0.0,0.0015,0.0015,3.41,0.9400000000000001,3.5371881488
2019-08-23 07:00:00,3.22,0.8715,3.3358525522,0.0,0.0015,0.0015,3.22,0.87,3.3354609876,3.52,0.9115000000000001,3.6361012431,0.0,0.0015,0.0015,3.52,0.91,3.6357255122
2019-08-23 07:30:00,3.48,0.9420000000000001,3.6052411847,0.0,0.002,0.002,3.48,0.9400000000000001,3.6047191291000003,3.8200000000000003,0.992,3.9467029278,0.0,0.002,0.002,3.8200000000000003,0.99,3.9462007045
2019-08-23 08:00:00,3.7505,1.1115,3.911736507,0.0005,0.0015,0.0015811388,3.75,1.11,3.9108311137,4.1405,1.2215,4.316920488,0.0005,0.0015,0.0015811388,4.14,1.22,4.3160166821
2019-08-23 08:30:00,3.791,1.131,3.9561145079,0.001,0.001,0.0014142136,3.79,1.13,3.9548704151000003,4.191,1.241,4.3708765711,0.001,0.001,0.0014142136,4.19,1.24,4.3696338519
2019-08-23 09:00:00,3.6235,1.034,3.7681438733,0.0135,-0.006,0.0147732867,3.61,1.04,3.7568204642,3.9835000000000003,1.1440000000000001,4.1445154421,0.0135,-0.006,0.0147732867,3.9699999999999998,1.15,4.1332069873
2019-08-23 09:30:00,3.6535,1.011,3.7908024546,0.0235,-0.009000000000000001,0.0251644591,3.63,1.02,3.7705835092,3.9635,1.121,4.1189772092,0.0235,-0.009000000000000001,0.0251644591,3.94,1.13,4.0988412997
2019-08-23 10:00:00,3.773,1.035,3.9123846948,0.043000000000000003,-0.015,0.045541190100000004,3.73,1.05,3.8749709676,4.033,1.115,4.1842937277,0.043000000000000003,-0.015,0.045541190100000004,3.99,1.13,4.1469265728
2019-08-23 10:30:00,3.6565000000000003,0.9580000000000001,3.7799148469,0.006500000000000001,-0.002,0.0068007353,3.65,0.96,3.7741356626,3.9665,1.038,4.1000690543,0.006500000000000001,-0.002,0.0068007353,3.96,1.04,4.094288705
2019-08-23 11:00:00,3.607,0.9585,3.7321804954,0.007,-0.0015,0.0071589105,3.6,0.96,3.7258019271,3.907,1.0385,4.0426638804,0.007,-0.0015,0.0071589105,3.9,1.04,4.036285421
2019-08-23 11:30:00,3.607,0.966,3.7341136833,0.037,-0.014,0.0395600809,3.5700000000000003,0.98,3.7020669902,3.827,1.026,3.9621465142,0.037,-0.014,0.0395600809,3.79,1.04,3.9301017799
2019-08-23 12:00:00,3.5585,0.9665,3.6874170499,0.0485,-0.0135,0.050343817900000004,3.51,0.98,3.6442420337,3.7485,1.0665,3.8972650025,0.0485,-0.0135,0.050343817900000004,3.7,1.08,3.854400083
2019-08-23 12:30:00,3.359,0.8925000000000001,3.4755484819,0.069,-0.0175,0.0711846191,3.29,0.91,3.4135318953000002,3.419,0.9725,3.5546191427,0.069,-0.0175,0.0711846191,3.35,0.99,3.4932220084
2019-08-23 13:00:00,3.2225,0.7825000000000001,3.3161442218,0.1125,-0.0275,0.1158123482,3.11,0.81,3.2137517017,3.2125,0.8625,3.326268555,0.1125,-0.0275,0.1158123482,3.1,0.89,3.2252286741
2019-08-23 13:30:00,3.164,0.764,3.2549334863,0.114,-0.026000000000000002,0.1169273279,3.05,0.79,3.1506507264,3.124,0.834,3.2334087276,0.114,-0.026000000000000002,0.1169273279,3.01,0.86,3.1304472523999998
2019-08-23 14:00:00,3.004,0.716,3.0881502554,0.114,-0.024,0.116498927,2.89,0.74,2.9832364975,2.944,0.776,3.044554483,0.114,-0.024,0.116498927,2.83,0.8,2.9409012224
2019-08-23 14:30:00,3.0005,0.6775,3.0760374673,0.1105,-0.022500000000000003,0.1127674598,2.89,0.7000000000000001,2.9735668817,2.9405,0.7275,3.0291577212,0.1105,-0.022500000000000003,0.1127674598,2.83,0.75,2.9276953393
2019-08-23 15:00:00,2.9395,0.617,3.0035561007,0.0995,-0.023,0.1021236995,2.84,0.64,2.9112196757,2.8595,0.657,2.9340056663,0.0995,-0.023,0.1021236995,2.76,0.68,2.8425340807
2019-08-23 15:30:00,2.942,0.059500000000000004,2.9426016125,0.10200000000000001,-0.0205,0.1040396559,2.84,0.08,2.8411265371,3.042,1.2395,3.2848324539,0.10200000000000001,-0.0205,0.1040396559,2.94,1.26,3.1986247045
2019-08-23 16:00:00,2.955,0.5505,3.0058401904,0.095,-0.0195,0.09698066820000001,2.86,0.5700000000000001,2.9162475889,2.915,0.5705,2.9703022153000003,0.095,-0.0195,0.09698066820000001,2.8200000000000003,0.59,2.8810588331
2019-08-23 16:30:00,2.8905000000000003,0.506,2.9344550175,0.0805,-0.014,0.0817083227,2.81,0.52,2.8577088725,2.8805,0.526,2.9281318703,0.0805,-0.014,0.0817083227,2.8,0.54,2.8515960443
2019-08-23 17:00:00,2.9545,0.561,3.0072896851,0.14450000000000002,-0.019,0.14574378200000002,2.81,0.58,2.8692333470999998,3.0145,0.601,3.0738268087,0.14450000000000002,-0.019,0.14574378200000002,2.87,0.62,2.9362050337000003
2019-08-23 17:30:00,3.261,0.533,3.304271478,3.761,-0.117,3.7628194217,-0.5,0.65,0.8200609733,3.211,0.643,3.2747473185000002,3.761,-0.117,3.7628194217,-0.55,0.76,0.9381364506000001
2019-08-23 18:00:00,3.339,0.5915,3.3909870613,3.759,-0.0585,3.7594551798999998,-0.42,0.65,0.7738862966000001,3.379,0.7215,3.4551705095000003,3.759,-0.0585,3.7594551798999998,-0.38,0.78,0.8676404785
2019-08-23 18:30:00,3.3255,0.5265000000000001,3.3669203287,4.6555,-0.3635,4.6696694208,-1.33,0.89,1.6003124695,3.3755,0.6765,3.4426229099,4.6555,-0.3635,4.6696694208,-1.28,1.04,1.6492422502
2019-08-23 19:00:00,3.3095,0.538,3.3529441167,4.6695,-0.352,4.6827485786,-1.3599999999999999,0.89,1.6253307356,3.4095,0.668,3.4743221281,4.6695,-0.352,4.6827485786,-1.26,1.02,1.6211107302999999
2019-08-23 19:30:00,3.3625,0.54,3.405584568,4.6925,-0.37,4.7070645046,-1.33,0.91,1.6115210207000001,3.5125,0.7000000000000001,3.5815717569,4.6925,-0.37,4.7070645046,-1.18,1.07,1.5928904545
2019-08-23 20:00:00,3.2865,0.3305,3.3030762177,4.7165,-0.3895,4.7325555993,-1.43,0.72,1.6010309179000002,3.4865,0.8605,3.5911199507,4.7165,-0.3895,4.7325555993,-1.23,1.25,1.7536818412000001
2019-08-23 20:30:00,2.9545,-0.3055,2.9702525987,0.5345,0.0245,0.5350612115,2.42,-0.33,2.4423963642,3.5045,1.2345,3.7155767385000003,0.5345,0.0245,0.5350612115,2.9699999999999998,1.21,3.2070235422
2019-08-23 21:00:00,2.73,-0.417,2.7616641722,0.0,0.003,0.003,2.73,-0.42,2.762118752,3.3,1.123,3.4858469559,0.0,0.003,0.003,3.3,1.12,3.4848816336
2019-08-23 21:30:00,2.46,0.07250000000000001,2.4610681116,0.0,0.0025,0.0025,2.46,0.07,2.4609957334,2.83,0.3025,2.8461212640999998,0.0,0.0025,0.0025,2.83,0.30000000000000004,2.8458566373
2019-08-23 22:00:00,2.32,0.17250000000000001,2.3264041458999998,0.0,0.0025,0.0025,2.32,0.17,2.32622011,2.64,0.17250000000000001,2.645629651,0.0,0.0025,0.0025,2.64,0.17,2.6454678225
2019-08-23 22:30:00,2.26,0.17250000000000001,2.2665736807,0.0,0.0025,0.0025,2.26,0.17,2.2663847864,2.5700000000000003,0.17250000000000001,2.5757826481,0.0,0.0025,0.0025,2.5700000000000003,0.17,2.5756164311000003
2019-08-23 23:00:00,2.17,0.17300000000000001,2.17688516,0.0,0.003,0.003,2.17,0.17,2.1766488003,2.45,0.153,2.4547726982,0.0,0.003,0.003,2.45,0.15,2.4545875417
2019-08-23 23:30:00,2.02,0.1325,2.0243409421,0.0,0.0025,0.0025,2.02,0.13,2.0241788459,2.27,0.1525,2.2751167552,0.0,0.0025,0.0025,2.27,0.15,2.2749505489
2019-08-24 00:00:00,1.9300000000000002,0.133,1.9345772148,0.0,0.003,0.003,1.9300000000000002,0.13,1.9343732835,2.17,0.203,2.1794744779,0.0,0.003,0.003,2.17,0.2,2.1791970999
2019-08-24 00:30:00,1.8599999999999999,0.083,1.8618509607,0.0,0.003,0.003,1.8599999999999999,0.08,1.8617196352,2.07,0.113,2.0730820051,0.0,0.003,0.003,2.07,0.11,2.0729206449
2019-08-24 01:00:00,1.8399999999999999,0.0825,1.8418485958000002,0.0,0.0025,0.0025,1.8399999999999999,0.08,1.8417383093000002,2.04,0.1125,2.0430996672,0.0,0.0025,0.0025,2.04,0.11,2.0429635337
2019-08-24 01:30:00,1.77,0.1125,1.7735716084000002,0.0,0.0025,0.0025,1.77,0.11,1.7734147851,1.97,0.1125,1.9732096315,0.0,0.0025,0.0025,1.97,0.11,1.9730686759
2019-08-24 02:00:00,1.77,-0.028,1.7702214551000002,0.0,0.002,0.002,1.77,-0.03,1.770254219,2.0,0.262,2.0170880001000002,0.0,0.002,0.002,2.0,0.26,2.0168291946
2019-08-24 02:30:00,1.6600000000000001,-0.639,1.778741409,0.0,0.001,0.001,1.6600000000000001,-0.64,1.7791008965000001,2.02,0.851,2.1919400083,0.0,0.001,0.001,2.02,0.85,2.1915519615
2019-08-24 03:00:00,1.63,-0.669,1.7619480696,0.0,0.001,0.001,1.63,-0.67,1.7623280058000002,1.97,0.851,2.1459499062,0.0,0.001,0.001,1.97,0.85,2.1455535416
2019-08-24 03:30:00,1.63,-0.519,1.7106317546,0.0,0.001,0.001,1.63,-0.52,1.7109354167,1.9500000000000002,0.631,2.0495514143,0.0,0.001,0.001,1.9500000000000002,0.63,2.049243763
2019-08-24 04:00:00,1.7000000000000002,-0.099,1.7028802072,0.0,0.001,0.001,1.7000000000000002,-0.1,1.7029386365999999,1.9100000000000001,0.271,1.9291295965000002,0.0,0.001,0.001,1.9100000000000001,0.27,1.9289893727
2019-08-24 04:30:00,1.67,-0.419,1.7217610171,0.0,0.001,0.001,1.67,-0.42,1.7220046458,1.96,0.671,2.0716758916,0.0,0.001,0.001,1.96,0.67,2.0713522153
2019-08-24 05:00:00,1.67,0.07150000000000001,1.671529913,0.0,0.0015,0.0015,1.67,0.07,1.671466422,1.8399999999999999,0.0815,1.8418040748000002,0.0,0.0015,0.0015,1.8399999999999999,0.08,1.8417383093000002
2019-08-24 05:30:00,1.75,0.101,1.7529121484,0.0,0.001,0.001,1.75,0.1,1.7528548143,1.92,0.111,1.9232059172,0.0,0.001,0.001,1.92,0.11,1.9231484602000002
2019-08-24 06:00:00,1.88,0.14100000000000001,1.8852800853,0.0,0.001,0.001,1.88,0.14,1.8852055591,2.06,0.161,2.0662819266,0.0,0.001,0.001,2.06,0.16,2.0662042493
2019-08-24 06:30:00,2.1,-0.0485,2.1005599849,0.0,0.0015,0.0015,2.1,-0.05,2.1005951538,2.39,0.5415,2.4505759017,0.0,0.0015,0.0015,2.39,0.54,2.4502448857
2019-08-24 07:00:00,2.27,-0.0495,2.2705396385,0.0,0.0005,0.0005,2.27,-0.05,2.270550594,2.5700000000000003,0.6105,2.6415166571,0.0,0.0005,0.0005,2.5700000000000003,0.61,2.6414011433
2019-08-24 07:30:00,2.3609999999999998,0.191,2.3687131527,0.001,0.001,0.0014142136,2.36,0.19,2.3676359517,2.651,0.501,2.6979254993,0.001,0.001,0.0014142136,2.65,0.5,2.696757312
2019-08-24 08:00:00,2.5055,0.3365,2.5279957476,0.0055000000000000005,-0.0035,0.0065192024,2.5,0.34,2.5230140705,2.7455,0.42650000000000005,2.7784298624,0.0055000000000000005,-0.0035,0.0065192024,2.74,0.43,2.7735356497
2019-08-24 08:30:00,2.4895,-0.1265,2.4927118767,0.0195,-0.0165,0.0255440795,2.47,-0.11,2.4724481794,2.8195,0.9035000000000001,2.9607249957,0.0195,-0.0165,0.0255440795,2.8,0.92,2.9472699232
2019-08-24 09:00:00,2.5220000000000002,-0.037,2.522271397,0.052000000000000005,-0.017,0.0547083175,2.47,-0.02,2.4700809703,2.802,0.903,2.9439111739,0.052000000000000005,-0.017,0.0547083175,2.75,0.92,2.8998103386
2019-08-24 09:30:00,2.6710000000000003,0.293,2.6870225157,0.081,-0.017,0.08276472680000001,2.59,0.31,2.608486151,2.831,0.553,2.8845051569,0.081,-0.017,0.08276472680000001,2.75,0.5700000000000001,2.8084515306
2019-08-24 10:00:00,2.6535,-0.036500000000000005,2.6537510245,0.10350000000000001,-0.0165,0.10480696540000001,2.55,-0.02,2.5500784302,2.8235,0.8235,2.9411400001,0.10350000000000001,-0.0165,0.10480696540000001,2.7199999999999998,0.84,2.8467525358
2019-08-24 10:30:00,2.6310000000000002,0.36250000000000004,2.6558552766,0.121,-0.0175,0.12225894650000001,2.51,0.38,2.5386019775,2.641,0.4625,2.6811913863,0.121,-0.0175,0.12225894650000001,2.52,0.48,2.5653069992
2019-08-24 11:00:00,2.706,0.3915,2.7341741441,0.136,-0.018500000000000003,0.1372525045,2.5700000000000003,0.41000000000000003,2.6024987992,2.686,0.49150000000000005,2.730598515,0.136,-0.018500000000000003,0.1372525045,2.55,0.51,2.6004999519
2019-08-24 11:30:00,2.5905,0.2785,2.6054275081,0.1405,-0.021500000000000002,0.1421354987,2.45,0.30000000000000004,2.4682990094,2.5605,0.5485,2.6185897922,0.1405,-0.021500000000000002,0.1421354987,2.42,0.5700000000000001,2.4862220335
2019-08-24 12:00:00,2.5415,0.168,2.547046574,0.1515,-0.022,0.1530890264,2.39,0.19,2.3975404063,2.4815,0.578,2.5479258722,0.1515,-0.022,0.1530890264,2.33,0.6000000000000001,2.4060133
2019-08-24 12:30:00,2.488,0.251,2.5006289209,0.158,-0.019,0.1591383046,2.33,0.27,2.3455916098,2.398,0.381,2.4280784584,0.158,-0.019,0.1591383046,2.24,0.4,2.2754340245
2019-08-24 13:00:00,2.3385,0.162,2.3441045732,0.1585,-0.018000000000000002,0.15951880770000001,2.18,0.18,2.1874185699,2.2185,0.222,2.2295798371,0.1585,-0.018000000000000002,0.15951880770000001,2.06,0.24,2.0739334608
2019-08-24 13:30:00,2.299,0.1625,2.3047358308,0.169,-0.0175,0.1699036492,2.13,0.18,2.1375921033,2.169,0.2225,2.1803823633,0.169,-0.0175,0.1699036492,2.0,0.24,2.0143485299
2019-08-24 14:00:00,2.176,-0.327,2.200432912,0.166,-0.017,0.1668682115,2.01,-0.31,2.0337649815,2.146,0.743,2.2709832672,0.166,-0.017,0.1668682115,1.98,0.76,2.1208488866
2019-08-24 14:30:00,2.1685,0.1535,2.1739260567,0.1585,-0.0165,0.15935651850000002,2.01,0.17,2.0171762442,2.0185,0.21350000000000002,2.0297597148,0.1585,-0.0165,0.15935651850000002,1.8599999999999999,0.23,1.8741664814
2019-08-24 15:00:00,2.114,-0.4055,2.1525394886,0.154,-0.0155,0.1547780669,1.96,-0.39,1.9984243794,2.104,0.8345,2.2634500768,0.154,-0.0155,0.1547780669,1.9500000000000002,0.85,2.1272047386
2019-08-24 15:30:00,2.201,0.1955,2.2096654158,0.14100000000000001,-0.0145,0.14174360660000002,2.06,0.21,2.0706762181,2.071,0.1955,2.0802070209,0.14100000000000001,-0.0145,0.14174360660000002,1.9300000000000002,0.21,1.9413912537
2019-08-24 16:00:00,2.2065,-0.0645,2.2074425247000002,0.1265,-0.0145,0.1273283158,2.08,-0.05,2.0806008747,2.1765,0.4955,2.2321900681,0.1265,-0.0145,0.1273283158,2.05,0.51,2.1124866863
2019-08-24 16:30:00,2.1875,-0.0235,2.1876262249,0.1075,-0.0135,0.10834435840000001,2.08,-0.01,2.0800240383,2.1575,0.3765,2.1901046779,0.1075,-0.0135,0.10834435840000001,2.05,0.39,2.0867678357
2019-08-24 17:00:00,2.246,0.0975,2.2481152662,0.08600000000000001,-0.0125,0.0869036823,2.16,0.11,2.1627991123,2.266,0.28750000000000003,2.2841655479,0.08600000000000001,-0.0125,0.0869036823,2.18,0.30000000000000004,2.2005453869
2019-08-24 17:30:00,2.2885,0.11950000000000001,2.2916178783,0.0585,-0.0105,0.0594348383,2.23,0.13,2.2337860238,2.3885,0.28950000000000004,2.4059805693,0.0585,-0.0105,0.0594348383,2.33,0.30000000000000004,2.3492339177
2019-08-24 18:00:00,2.2125,0.149,2.2175114994,0.0325,-0.011,0.0343110769,2.18,0.16,2.1858636737,2.3625,0.23900000000000002,2.3745583274,0.0325,-0.011,0.0343110769,2.33,0.25,2.3433736364
2019-08-24 18:30:00,2.101,0.105,2.1036221144,0.011,-0.005,0.012083046,2.09,0.11,2.0928927349,2.341,0.215,2.3508521859,0.011,-0.005,0.012083046,2.33,0.22,2.3403632197
2019-08-24 19:00:00,2.094,0.11,2.0968872168,0.004,0.0,0.004,2.09,0.11,2.0928927349,2.374,0.22,2.3841719737,0.004,0.0,0.004,2.37,0.22,2.3801890681
2019-08-24 19:30:00,2.0935,0.11,2.0963879054,0.0035,0.0,0.0035,2.09,0.11,2.0928927349,2.3735,0.22,2.3836741073,0.0035,0.0,0.0035,2.37,0.22,2.3801890681
2019-08-24 20:00:00,2.0305,0.060500000000000005,2.0314011175,0.0005,0.0005,0.0007071068,2.03,0.06,2.0308865059,2.3405,0.1405,2.3447133087,0.0005,0.0005,0.0007071068,2.34,0.14,2.3441842931
2019-08-24 20:30:00,1.96,-0.5885,2.0464438057,0.0,0.0015,0.0015,1.96,-0.59,2.0468756679,2.44,0.7915000000000001,2.5651651506,0.0,0.0015,0.0015,2.44,0.79,2.5647027118
2019-08-24 21:00:00,2.03,-0.3885,2.0668411284,0.0,0.0015,0.0015,2.03,-0.39,2.0671236054,2.48,0.5715,2.5449974951,0.0,0.0015,0.0015,2.48,0.5700000000000001,2.5446610776
2019-08-24 21:30:00,2.08,0.0915,2.0820115874,0.0,0.0015,0.0015,2.08,0.09,2.0819462049,2.41,0.1015,2.4121364493,0.0,0.0015,0.0015,2.41,0.1,2.4120737965
2019-08-24 22:00:00,1.99,-0.059000000000000004,1.990874431,0.0,0.001,0.001,1.99,-0.06,1.9909043171,2.36,0.301,2.3791176936,0.0,0.001,0.001,2.36,0.30000000000000004,2.3789913829
2019-08-24 22:30:00,1.9100000000000001,-0.229,1.9236790273,0.0,0.001,0.001,1.9100000000000001,-0.23,1.9237983262,2.2800000000000002,0.431,2.3203794948,0.0,0.001,0.001,2.2800000000000002,0.43,2.3201939574
2019-08-24 23:00:00,1.8599999999999999,0.051000000000000004,1.8606990622000001,0.0,0.001,0.001,1.8599999999999999,0.05,1.8606719216,2.13,0.101,2.1323932564,0.0,0.001,0.001,2.13,0.1,2.1323461257
2019-08-24 23:30:00,1.78,-0.0485,1.7806606218,0.0,0.0015,0.0015,1.78,-0.05,1.7807021087,2.05,0.1715,2.0571612115,0.0,0.0015,0.0015,2.05,0.17,2.0570367036
2019-08-25 00:00:00,1.6600000000000001,-0.6890000000000001,1.7973093779,0.0,0.001,0.001,1.6600000000000001,-0.6900000000000001,1.797692966,2.08,0.861,2.2511599232,0.0,0.001,0.001,2.08,0.86,2.2507776434
2019-08-25 00:30:00,1.6099999999999999,-0.6895,1.751430915,0.0,0.0005,0.0005,1.6099999999999999,-0.6900000000000001,1.7516278143,2.0,0.8905000000000001,2.1892898963,0.0,0.0005,0.0005,2.0,0.89,2.1890865675
2019-08-25 01:00:00,1.58,-0.6885,1.7234941978,0.0,0.0015,0.0015,1.58,-0.6900000000000001,1.724093965,1.9500000000000002,0.8515,2.127804561,0.0,0.0015,0.0015,1.9500000000000002,0.85,2.1272047386
2019-08-25 01:30:00,1.58,-0.189,1.591263963,0.0,0.001,0.001,1.58,-0.19,1.5913830463,1.83,0.291,1.8529924447,0.0,0.001,0.001,1.83,0.29,1.8528356646000002
2019-08-25 02:00:00,1.58,0.0315,1.580313972,0.0,0.0015,0.0015,1.58,0.03,1.5802847844999999,1.78,0.0415,1.7804837124000001,0.0,0.0015,0.0015,1.78,0.04,1.7804493815
2019-08-25 02:30:00,1.58,0.031,1.5803040847,0.0,0.001,0.001,1.58,0.03,1.5802847844999999,1.76,0.041,1.7604774920000001,0.0,0.001,0.001,1.76,0.04,1.7604544868
2019-08-25 03:00:00,1.54,0.030500000000000003,1.5403019996,0.0,0.0005,0.0005,1.54,0.03,1.5402921801,1.73,0.0405,1.7304739958000002,0.0,0.0005,0.0005,1.73,0.04,1.730462366
2019-08-25 03:30:00,1.54,0.031,1.5403119814,0.0,0.001,0.001,1.54,0.03,1.5402921801,1.73,0.041,1.73048577,0.0,0.001,0.001,1.73,0.04,1.730462366
2019-08-25 04:00:00,1.52,0.061,1.5212235207,0.0,0.001,0.001,1.52,0.06,1.5211837496,1.7000000000000002,0.061,1.7010940597,0.0,0.001,0.001,1.7000000000000002,0.06,1.7010584940000002
2019-08-25 04:30:00,1.5,0.061,1.5012398209,0.0,0.001,0.001,1.5,0.06,1.5011995204000002,1.6800000000000002,0.061,1.6811070757,0.0,0.001,0.001,1.6800000000000002,0.06,1.6810710870999999
2019-08-25 05:00:00,1.5,0.061,1.5012398209,0.0,0.001,0.001,1.5,0.06,1.5011995204000002,1.6800000000000002,0.101,1.6830332736,0.0,0.001,0.001,1.6800000000000002,0.1,1.6829735589
2019-08-25 05:30:00,1.5675,0.10300000000000001,1.5708804060000001,1.5175,0.183,1.5284944390000001,0.05,-0.08,0.0943398113,1.6775,0.123,1.6820033442,1.5175,0.183,1.5284944390000001,0.16,-0.06,0.1708800749
2019-08-25 06:00:00,1.724,-0.0425,1.7245237748000002,1.494,0.2275,1.5112221047999999,0.23,-0.27,0.354682957,1.884,0.2975,1.9073442925,1.494,0.2275,1.5112221047999999,0.39,0.07,0.39623225510000004
2019-08-25 06:30:00,1.8599999999999999,0.151,1.8661192352,0.0,0.001,0.001,1.8599999999999999,0.15,1.8660385848,2.08,0.211,2.0906747715,0.0,0.001,0.001,2.08,0.21,2.0905740838
2019-08-25 07:00:00,1.94,0.12250000000000001,1.9438637427,0.0,0.0025,0.0025,1.94,0.12,1.943707797,2.16,0.1825,2.1676960696,0.0,0.0025,0.0025,2.16,0.18,2.1674870242
2019-08-25 07:30:00,2.0315,0.171,2.0386841957,0.0015,0.001,0.0018027756000000002,2.03,0.17,2.0371057901,2.2715,0.221,2.2822255038,0.0015,0.001,0.0018027756000000002,2.27,0.22,2.2806358762
2019-08-25 08:00:00,2.142,0.169,2.148656557,0.002,-0.001,0.0022360680000000003,2.14,0.17,2.1467417171,2.372,0.269,2.387204432,0.002,-0.001,0.0022360680000000003,2.37,0.27,2.3853301658
2019-08-25 08:30:00,2.1445,-0.151,2.1498095846,0.0045000000000000005,-0.001,0.0046097722,2.14,-0.15,2.1452505681,2.4645,0.609,2.5386297977,0.0045000000000000005,-0.001,0.0046097722,2.46,0.61,2.5345019235
2019-08-25 09:00:00,2.2065,-0.0645,2.2074425247000002,0.006500000000000001,-0.0045000000000000005,0.0079056942,2.2,-0.06,2.2008180297,2.5165,0.5155000000000001,2.5687569951,0.006500000000000001,-0.0045000000000000005,0.0079056942,2.51,0.52,2.563298656
2019-08-25 09:30:00,2.349,-0.1345,2.352847477,0.009000000000000001,-0.0045000000000000005,0.0100623059,2.34,-0.13,2.3436083291,2.689,0.5455,2.7437731776,0.009000000000000001,-0.0045000000000000005,0.0100623059,2.68,0.55,2.7358545283
2019-08-25 10:00:00,2.443,0.0985,2.4449849182,0.023,-0.0115,0.0257147817,2.42,0.11,2.42249871,2.723,0.4585,2.761331427,0.023,-0.0115,0.0257147817,2.7,0.47000000000000003,2.7406021236
2019-08-25 10:30:00,2.438,0.2485,2.4506318063,0.018000000000000002,-0.0115,0.0213600094,2.42,0.26,2.4339268683,2.688,0.28850000000000003,2.7034378576,0.018000000000000002,-0.0115,0.0213600094,2.67,0.30000000000000004,2.6868010719
2019-08-25 11:00:00,2.426,0.048,2.4264748093,0.036000000000000004,-0.012,0.0379473319,2.39,0.06,2.3907530194,2.706,0.518,2.7551333906,0.036000000000000004,-0.012,0.0379473319,2.67,0.53,2.7220947816
2019-08-25 11:30:00,2.363,-0.461,2.4075485457,0.073,-0.011,0.0738241153,2.29,-0.45,2.3337951924,2.6630000000000003,0.979,2.8372539541,0.073,-0.011,0.0738241153,2.59,0.99,2.7727603575
2019-08-25 12:00:00,2.3970000000000002,0.197,2.4050817034,0.147,-0.013000000000000001,0.1475737104,2.25,0.21,2.2597787502,2.437,0.247,2.449485252,0.147,-0.013000000000000001,0.1475737104,2.29,0.26,2.3047125634
2019-08-25 12:30:00,2.32,0.005,2.3200053879,0.16,-0.015,0.16070158680000002,2.16,0.02,2.1600925906,2.35,0.41500000000000004,2.3863622944,0.16,-0.015,0.16070158680000002,2.19,0.43,2.2318154046
2019-08-25 13:00:00,2.2675,0.20600000000000002,2.2768382134,0.14750000000000002,-0.014,0.1481629171,2.12,0.22,2.1313845265,2.2375,0.226,2.248884668,0.14750000000000002,-0.014,0.1481629171,2.09,0.24,2.1037347742
2019-08-25 13:30:00,2.24,0.20600000000000002,2.2494523778,0.15,-0.014,0.1506519167,2.09,0.22,2.1015470492,2.19,0.226,2.201630305,0.15,-0.014,0.1506519167,2.04,0.24,2.0540691322
2019-08-25 14:00:00,2.2175,0.20550000000000002,2.2270016839,0.1675,-0.0145,0.1681264405,2.05,0.22,2.0617710833,2.1175,0.2255,2.1294732917,0.1675,-0.0145,0.1681264405,1.9500000000000002,0.24,1.9647137196000002
2019-08-25 14:30:00,2.132,0.17500000000000002,2.1391701662,0.162,-0.015,0.1626929624,1.97,0.19,1.9791412279,2.002,0.185,2.0105295322,0.162,-0.015,0.1626929624,1.8399999999999999,0.2,1.8508376482000002
2019-08-25 15:00:00,2.1895,0.196,2.1982552741,0.1495,-0.014,0.1501540875,2.04,0.21,2.0507803393,2.0695,0.216,2.0807417548,0.1495,-0.014,0.1501540875,1.92,0.23,1.9337269714
2019-08-25 15:30:00,2.209,0.1965,2.2177225367,0.139,-0.0135,0.1396540368,2.07,0.21,2.0806249061,2.109,0.2165,2.120083312,0.139,-0.0135,0.1396540368,1.97,0.23,1.9833809518
2019-08-25 16:00:00,2.0725,-0.0915,2.0745188599,0.12250000000000001,-0.0115,0.1230386118,1.9500000000000002,-0.08,1.9516403357,2.0625,0.3885,2.0987707116,0.12250000000000001,-0.0115,0.1230386118,1.94,0.4,1.980807916
2019-08-25 16:30:00,2.053,-0.6205,2.1447212523,0.10300000000000001,-0.0105,0.10353381090000001,1.9500000000000002,-0.61,2.0431837901,2.183,0.8995000000000001,2.3610568079,0.10300000000000001,-0.0105,0.10353381090000001,2.08,0.91,2.2703523956
2019-08-25 17:00:00,2.123,-0.5995,2.2060211354,0.083,-0.0095,0.0835419057,2.04,-0.59,2.1236054247,2.323,0.9005000000000001,2.491431165,0.083,-0.0095,0.0835419057,2.24,0.91,2.4177882455
2019-08-25 17:30:00,2.238,-0.11800000000000001,2.2411086542,0.058,-0.008,0.0585491247,2.18,-0.11,2.1827734651,2.388,0.452,2.43040079,0.058,-0.008,0.0585491247,2.33,0.46,2.3749736841
2019-08-25 18:00:00,2.1105,0.15,2.1158237757,0.030500000000000003,-0.01,0.0320975077,2.08,0.16,2.0861447697,2.2505,0.16,2.256180456,0.030500000000000003,-0.01,0.0320975077,2.22,0.17,2.2264994947
2019-08-25 18:30:00,2.012,0.127,2.0160042163,0.012,-0.003,0.0123693169,2.0,0.13,2.0042205467,2.202,0.167,2.2083235723,0.012,-0.003,0.0123693169,2.19,0.17,2.1965882636
2019-08-25 19:00:00,1.9460000000000002,0.068,1.9471877157000002,0.006,-0.002,0.0063245553000000005,1.94,0.07,1.9412624757999999,2.196,0.128,2.1997272558,0.006,-0.002,0.0063245553000000005,2.19,0.13,2.1938550545
2019-08-25 19:30:00,1.912,0.07,1.9132809517,0.002,0.0,0.002,1.9100000000000001,0.07,1.9112822921000001,2.192,0.13,2.1958515433,0.002,0.0,0.002,2.19,0.13,2.1938550545
2019-08-25 20:00:00,1.94,0.07050000000000001,1.9412805696,0.0,0.0005,0.0005,1.94,0.07,1.9412624757999999,2.22,0.1005,2.2222736668,0.0,0.0005,0.0005,2.22,0.1,2.2222511109
2019-08-25 20:30:00,1.94,0.07150000000000001,1.9413171431,0.0,0.0015,0.0015,1.94,0.07,1.9412624757999999,2.25,0.14150000000000001,2.2544449982,0.0,0.0015,0.0015,2.25,0.14,2.2543513479
2019-08-25 21:00:00,1.94,0.0415,1.9404438281,0.0,0.0015,0.0015,1.94,0.04,1.9404123273,2.25,0.0815,2.2514755717,0.0,0.0015,0.0015,2.25,0.08,2.251421773
2019-08-25 21:30:00,1.92,0.0415,1.9204484501999999,0.0,0.0015,0.0015,1.92,0.04,1.9204166215,2.22,0.061500000000000006,2.2208516947,0.0,0.0015,0.0015,2.22,0.06,2.2208106628
2019-08-25 22:00:00,1.8599999999999999,-0.0485,1.8606322178,0.0,0.0015,0.0015,1.8599999999999999,-0.05,1.8606719216,2.15,0.1115,2.1528892795,0.0,0.0015,0.0015,2.15,0.11,2.1528121144
2019-08-25 22:30:00,1.78,-0.0085,1.7800202948,0.0,0.0015,0.0015,1.78,-0.01,1.7800280897,2.04,0.0315,2.040243184,0.0,0.0015,0.0015,2.04,0.03,2.0402205763
2019-08-25 23:00:00,1.69,-0.3095,1.7181065887,0.0,0.0005,0.0005,1.69,-0.31,1.7181967291,1.99,0.3405,2.0189205655,0.0,0.0005,0.0005,1.99,0.34,2.0188362985
2019-08-25 23:30:00,1.5899999999999999,-0.4485,1.6520448692,0.0,0.0015,0.0015,1.5899999999999999,-0.45,1.6524527225,1.9,0.4515,1.9529086640000002,0.0,0.0015,0.0015,1.9,0.45,1.952562419
2019-08-26 00:00:00,1.5899999999999999,-0.0085,1.59002272,0.0,0.0015,0.0015,1.5899999999999999,-0.01,1.5900314462,1.77,-0.018500000000000003,1.7700966782,0.0,0.0015,0.0015,1.77,-0.02,1.7701129907
2019-08-26 00:30:00,1.54,0.021,1.5401431751999999,0.0,0.001,0.001,1.54,0.02,1.5401298647,1.73,0.021,1.730127452,0.0,0.001,0.001,1.73,0.02,1.7301156031
2019-08-26 01:00:00,1.5,0.0205,1.5001400768000002,0.0,0.0005,0.0005,1.5,0.02,1.5001333274,1.65,0.0005,1.6500000758,0.0,0.0005,0.0005,1.65,0.0,1.65
2019-08-26 01:30:00,1.46,-0.10300000000000001,1.4636287097,0.0,-0.013000000000000001,0.013000000000000001,1.46,-0.09,1.4627713423,1.65,0.057,1.6509842519,0.0,-0.013000000000000001,0.013000000000000001,1.65,0.07,1.651484181
2019-08-26 02:00:00,1.46,-0.013000000000000001,1.4600578756,0.0,-0.013000000000000001,0.013000000000000001,1.46,0.0,1.46,1.5899999999999999,-0.033,1.590342416,0.0,-0.013000000000000001,0.013000000000000001,1.5899999999999999,-0.02,1.5901257812
2019-08-26 02:30:00,1.42,-0.0325,1.4203718703,0.0,-0.0125,0.0125,1.42,-0.02,1.4201408381,1.56,-0.0325,1.5603385049,0.0,-0.0125,0.0125,1.56,-0.02,1.5601281999
2019-08-26 03:00:00,1.42,-0.002,1.4200014085000001,0.0,-0.012,0.012,1.42,0.01,1.4200352108,1.56,-0.032,1.5603281706,0.0,-0.012,0.012,1.56,-0.02,1.5601281999
2019-08-26 03:30:00,1.42,-0.0025,1.4200022007,0.0,-0.0125,0.0125,1.42,0.01,1.4200352108,1.56,-0.0025,1.5600020032000002,0.0,-0.0125,0.0125,1.56,0.01,1.560032051
2019-08-26 04:00:00,1.42,-0.0025,1.4200022007,0.0,-0.0125,0.0125,1.42,0.01,1.4200352108,1.56,-0.0025,1.5600020032000002,0.0,-0.0125,0.0125,1.56,0.01,1.560032051
2019-08-26 04:30:00,1.42,-0.0025,1.4200022007,0.0,-0.0125,0.0125,1.42,0.01,1.4200352108,1.56,-0.0025,1.5600020032000002,0.0,-0.0125,0.0125,1.56,0.01,1.560032051
2019-08-26 05:00:00,1.42,-0.0025,1.4200022007,0.0,-0.0125,0.0125,1.42,0.01,1.4200352108,1.56,-0.0025,1.5600020032000002,0.0,-0.0125,0.0125,1.56,0.01,1.560032051
2019-08-26 05:30:00,1.42,-0.002,1.4200014085000001,0.0,-0.012,0.012,1.42,0.01,1.4200352108,1.56,0.018000000000000002,1.5601038427,0.0,-0.012,0.012,1.56,0.03,1.5602884349
2019-08-26 06:00:00,1.37,-0.402,1.4277618849,0.0,-0.012,0.012,1.37,-0.39,1.4244297104,1.6099999999999999,0.368,1.6515217225,0.0,-0.012,0.012,1.6099999999999999,0.38,1.6542369842
2019-08-26 06:30:00,1.44,0.009000000000000001,1.4400281247,0.0,-0.011,0.011,1.44,0.02,1.4401388822,1.6099999999999999,0.009000000000000001,1.6100251551,0.0,-0.011,0.011,1.6099999999999999,0.02,1.6101242188
2019-08-26 07:00:00,1.48,0.028,1.4802648412,0.0,-0.012,0.012,1.48,0.04,1.4805404419000001,1.65,0.028,1.6502375587,0.0,-0.012,0.012,1.65,0.04,1.6504847773
2019-08-26 07:30:00,1.5505,0.026500000000000003,1.5507264427,0.0005,-0.0135,0.0135092561,1.55,0.04,1.5505160431,1.7405,0.026500000000000003,1.7407017263,0.0005,-0.0135,0.0135092561,1.74,0.04,1.7404597094
2019-08-26 08:00:00,1.6115,0.025500000000000002,1.6117017404,0.0015,-0.0145,0.0145773797,1.6099999999999999,0.04,1.6104968178,1.7915,0.0555,1.7923594784999999,0.0015,-0.0145,0.0145773797,1.79,0.07,1.7913681922
2019-08-26 08:30:00,1.6520000000000001,0.036500000000000005,1.6524031742,0.012,-0.0235,0.0263865496,1.6400000000000001,0.06,1.641097194,1.802,0.0465,1.8025998585,0.012,-0.0235,0.0263865496,1.79,0.07,1.7913681922
2019-08-26 09:00:00,1.7775,0.031,1.7777703029,0.0275,-0.029,0.0399656102,1.75,0.06,1.7510282692999999,1.9175,0.041,1.9179382811,0.0275,-0.029,0.0399656102,1.8900000000000001,0.07,1.8912958521
2019-08-26 09:30:00,1.7875,-0.191,1.7976755130000002,0.0675,-0.031,0.0742781933,1.72,-0.16,1.7274258305,1.9575,0.379,1.9938523640999999,0.0675,-0.031,0.0742781933,1.8900000000000001,0.41000000000000003,1.9339596687
2019-08-26 10:00:00,1.8625,-0.133,1.8672426864,0.10250000000000001,-0.033,0.1076812426,1.76,-0.1,1.7628386200000001,1.9525000000000001,0.357,1.9848690763,0.10250000000000001,-0.033,0.1076812426,1.85,0.39,1.89066126
2019-08-26 10:30:00,1.9165,0.085,1.9183840205,0.1265,-0.035,0.13125261900000001,1.79,0.12,1.7940178371000002,1.9165,0.135,1.9212488777,0.1265,-0.035,0.13125261900000001,1.79,0.17,1.7980545042
2019-08-26 11:00:00,1.8985,0.10350000000000001,1.9013191473000002,0.1385,-0.036500000000000005,0.14322883790000002,1.76,0.14,1.7655594014,1.8685,0.1935,1.8784926138,0.1385,-0.036500000000000005,0.14322883790000002,1.73,0.23,1.7452220489
2019-08-26 11:30:00,1.908,0.10250000000000001,1.9107512266,0.148,-0.0375,0.1526769465,1.76,0.14,1.7655594014,1.818,0.1325,1.8228220566000002,0.148,-0.0375,0.1526769465,1.67,0.17,1.6786303941
2019-08-26 12:00:00,1.9165,0.10200000000000001,1.9192124036,0.1565,-0.038,0.1610473533,1.76,0.14,1.7655594014,1.8265,0.132,1.8312635665,0.1565,-0.038,0.1610473533,1.67,0.17,1.6786303941
2019-08-26 12:30:00,1.9500000000000002,0.1,1.952562419,0.16,-0.04,0.164924225,1.79,0.14,1.7954665132,1.87,0.18,1.8786431274000002,0.16,-0.04,0.164924225,1.71,0.22,1.724093965
2019-08-26 13:00:00,1.913,0.1005,1.9156380791,0.163,-0.0395,0.1677177689,1.75,0.14,1.7555910686,1.783,0.1405,1.7885271175000002,0.163,-0.0395,0.1677177689,1.62,0.18,1.6299693249
2019-08-26 13:30:00,1.881,0.1015,1.8837365129,0.161,-0.0385,0.1655392703,1.72,0.14,1.7256882685,1.751,0.18150000000000002,1.7603815638,0.161,-0.0385,0.1655392703,1.5899999999999999,0.22,1.6051479683
2019-08-26 14:00:00,1.8399999999999999,0.07150000000000001,1.8413886743,0.16,-0.0385,0.16456685570000001,1.6800000000000002,0.11,1.683597339,1.69,0.1115,1.6936741865,0.16,-0.0385,0.16456685570000001,1.53,0.15,1.537335357
2019-08-26 14:30:00,1.835,0.07100000000000001,1.8363730558,0.155,-0.039,0.15983116090000002,1.6800000000000002,0.11,1.683597339,1.655,0.111,1.6587181798000001,0.155,-0.039,0.15983116090000002,1.5,0.15,1.5074813432
2019-08-26 15:00:00,1.788,0.07100000000000001,1.7894091204,0.148,-0.039,0.15305227870000002,1.6400000000000001,0.11,1.6436848846,1.6480000000000001,0.111,1.6517339374,0.148,-0.039,0.15305227870000002,1.5,0.15,1.5074813432
2019-08-26 15:30:00,1.8035,0.07200000000000001,1.8049366332,0.1335,-0.038,0.1388029178,1.67,0.11,1.6736188335,1.7035,0.112,1.7071778613,0.1335,-0.038,0.1388029178,1.57,0.15,1.5771493270999999
2019-08-26 16:00:00,1.8090000000000002,-0.0475,1.8096235106,0.11900000000000001,-0.0375,0.12476878620000001,1.69,-0.01,1.6900295855,1.779,0.28250000000000003,1.8012904402,0.11900000000000001,-0.0375,0.12476878620000001,1.6600000000000001,0.32,1.6905620367
2019-08-26 16:30:00,1.7915,-0.075,1.7930692262,0.1015,-0.035,0.10736503160000001,1.69,-0.04,1.6904733065,1.8014999999999999,0.185,1.8109741163000002,0.1015,-0.035,0.10736503160000001,1.7000000000000002,0.22,1.714176187
2019-08-26 17:00:00,1.8054999999999999,0.008,1.8055177235,0.1555,-0.032,0.1587584643,1.65,0.04,1.6504847773,1.8755000000000002,0.088,1.8775633810999999,0.1555,-0.032,0.1587584643,1.72,0.12,1.724180965
2019-08-26 17:30:00,2.117,-0.159,2.1229625527,3.817,-0.159,3.8203101968,-1.7000000000000002,0.0,1.7000000000000002,2.097,0.341,2.1245446571,3.817,-0.159,3.8203101968,-1.72,0.5,1.7912007146
2019-08-26 18:00:00,2.2645,0.014,2.2645432762,4.6545000000000005,-0.386,4.6704781607,-2.39,0.4,2.4232416305,2.2345,0.194,2.2429057604000002,4.6545000000000005,-0.386,4.6704781607,-2.42,0.58,2.4885337048
2019-08-26 18:30:00,2.2825,0.013000000000000001,2.2825370205,4.7525,-0.507,4.7794670466,-2.47,0.52,2.5241434191,2.2925,0.203,2.3014702366,4.7525,-0.507,4.7794670466,-2.46,0.71,2.5604101234
2019-08-26 19:00:00,2.3515,0.021500000000000002,2.3515982863,4.7615,-0.4685,4.7844931288,-2.41,0.49,2.459308846,2.4415,0.2015,2.4498009103,4.7615,-0.4685,4.7844931288,-2.32,0.67,2.414808481
2019-08-26 19:30:00,2.357,-0.009000000000000001,2.3570171828,4.767,-0.389,4.7828453874,-2.41,0.38,2.4397745798,2.447,0.171,2.4529675905,4.767,-0.389,4.7828453874,-2.32,0.56,2.3866294224
2019-08-26 20:00:00,2.3035,-0.0035,2.303502659,4.7635000000000005,-0.47350000000000003,4.7869755065,-2.46,0.47000000000000003,2.5044959573,2.4135,0.17650000000000002,2.419945144,4.7635000000000005,-0.47350000000000003,4.7869755065,-2.35,0.65,2.438237068
2019-08-26 20:30:00,2.069,0.018000000000000002,2.0690782972,0.519,-0.002,0.5190038536,1.55,0.02,1.5501290269,2.379,0.108,2.3814501884,0.519,-0.002,0.5190038536,1.8599999999999999,0.11,1.8632498491
2019-08-26 21:00:00,2.01,0.006500000000000001,2.0100105099,0.0,-0.0135,0.0135,2.01,0.02,2.0100995,2.36,0.0965,2.3619721103,0.0,-0.0135,0.0135,2.36,0.11,2.3625621685000002
2019-08-26 21:30:00,2.01,0.006500000000000001,2.0100105099,0.0,-0.0135,0.0135,2.01,0.02,2.0100995,2.32,0.0965,2.3220060831,0.0,-0.0135,0.0135,2.32,0.11,2.3226062947
2019-08-26 22:00:00,1.92,-0.1635,1.9269489485,0.0,-0.0135,0.0135,1.92,-0.15,1.9258504615,2.27,0.28650000000000003,2.2880083588,0.0,-0.0135,0.0135,2.27,0.30000000000000004,2.2897379763
2019-08-26 22:30:00,1.79,-0.733,1.9342670445999999,0.0,-0.013000000000000001,0.013000000000000001,1.79,-0.72,1.9293781382000001,2.22,0.8270000000000001,2.3690354577,0.0,-0.013000000000000001,0.013000000000000001,2.22,0.84,2.3736048534
2019-08-26 23:00:00,1.79,-0.28250000000000003,1.8121551396000002,0.0,-0.0125,0.0125,1.79,-0.27,1.8102486017000001,2.11,0.34750000000000003,2.138423777,0.0,-0.0125,0.0125,2.11,0.36,2.140490598
2019-08-26 23:30:00,1.74,-0.021500000000000002,1.7401328254,0.0,-0.0115,0.0115,1.74,-0.01,1.7400287354000001,1.97,0.1285,1.974186478,0.0,-0.0115,0.0115,1.97,0.14,1.9749683542
2019-08-27 00:00:00,1.62,-0.36150000000000004,1.6598440439000002,0.0,-0.0115,0.0115,1.62,-0.35000000000000003,1.6573774464,1.88,0.4385,1.9304616676,0.0,-0.0115,0.0115,1.88,0.45,1.9331063085
2019-08-27 00:30:00,1.9500000000000002,0.0955,1.9523371251000001,0.0,-0.0145,0.0145,1.9500000000000002,0.11,1.9531000997999999,2.15,0.0855,2.1516993865,0.0,-0.0145,0.0145,2.15,0.1,2.152324325
2019-08-27 01:00:00,1.9500000000000002,0.096,1.9523616468,0.0,-0.014,0.014,1.9500000000000002,0.11,1.9531000997999999,2.15,0.08600000000000001,2.1517193125,0.0,-0.014,0.014,2.15,0.1,2.152324325
2019-08-27 01:30:00,1.82,-0.0945,1.822451714,0.0,-0.0145,0.0145,1.82,-0.08,1.8217573933,2.05,0.1655,2.0566696988,0.0,-0.0145,0.0145,2.05,0.18,2.0578872661
2019-08-27 02:00:00,1.72,-0.3945,1.7646615115,0.0,-0.0145,0.0145,1.72,-0.38,1.7614766533,2.0,0.48550000000000004,2.0580841212,0.0,-0.0145,0.0145,2.0,0.5,2.0615528128
2019-08-27 02:30:00,2.12,0.0845,2.1216833529,0.0,-0.0155,0.0155,2.12,0.1,2.1223571801,2.3,0.1245,2.3033671548,0.0,-0.0155,0.0155,2.3,0.14,2.3042569301
2019-08-27 03:00:00,2.09,0.085,2.0917277548,0.0,-0.015,0.015,2.09,0.1,2.0923909768,2.3,0.145,2.3045661197,0.0,-0.015,0.015,2.3,0.16,2.3055585007
2019-08-27 03:30:00,1.9300000000000002,0.025,1.9301619103,0.0,-0.015,0.015,1.9300000000000002,0.04,1.9304144633,2.12,0.035,2.1202888954,0.0,-0.015,0.015,2.12,0.05,2.1205895407
2019-08-27 04:00:00,1.82,0.025,1.8201716952,0.0,-0.015,0.015,1.82,0.04,1.8204395074000002,2.0,0.035,2.0003062266,0.0,-0.015,0.015,2.0,0.05,2.0006249024
2019-08-27 04:30:00,1.78,0.055,1.7808495164,0.0,-0.015,0.015,1.78,0.07,1.7813758727,1.9500000000000002,0.055,1.9507754868,0.0,-0.015,0.015,1.9500000000000002,0.07,1.9512560058
2019-08-27 05:00:00,1.76,0.055,1.7608591652999999,0.0,-0.015,0.015,1.76,0.07,1.7613914954,1.9500000000000002,0.085,1.9518516849,0.0,-0.015,0.015,1.9500000000000002,0.1,1.952562419
2019-08-27 05:30:00,1.81,0.054,1.8108053457,0.0,-0.016,0.016,1.81,0.07,1.8113530854,2.0,0.084,2.0017632228,0.0,-0.016,0.016,2.0,0.1,2.0024984395
2019-08-27 06:00:00,1.97,0.114,1.9732957204,0.0,-0.016,0.016,1.97,0.13,1.9742846806,2.17,0.124,2.1735399697,0.0,-0.016,0.016,2.17,0.14,2.1745114394
2019-08-27 06:30:00,2.5300000000000002,-0.2165,2.5392463941,0.0,-0.0165,0.0165,2.5300000000000002,-0.2,2.5378928267000003,3.0,1.3535,3.2911946539,0.0,-0.0165,0.0165,3.0,1.37,3.2980145542
2019-08-27 07:00:00,3.01,0.36250000000000004,3.0317497011,0.0,-0.0175,0.0175,3.01,0.38,3.03389189,3.44,1.1725,3.634330234,0.0,-0.0175,0.0175,3.44,1.19,3.6400137362000002
2019-08-27 07:30:00,3.39,0.849,3.4946961241,0.0,-0.021,0.021,3.39,0.87,3.4998571399,3.79,1.169,3.9661897332000002,0.0,-0.021,0.021,3.79,1.19,3.9724299868
2019-08-27 08:00:00,3.5700000000000003,1.0155,3.7116223205,0.0,-0.0245,0.0245,3.5700000000000003,1.04,3.7184001936,3.94,1.1255,4.0976029883,0.0,-0.0245,0.0245,3.94,1.15,4.104400078
2019-08-27 08:30:00,3.901,1.1605,4.0699583843,0.001,-0.029500000000000002,0.0295169443,3.9,1.19,4.077511496,4.301,1.2805,4.4875696373,0.001,-0.029500000000000002,0.0295169443,4.3,1.31,4.4951195757
2019-08-27 09:00:00,4.0515,1.188,4.222084349,0.0015,-0.032,0.032035137000000005,4.05,1.22,4.2297635868,4.4515,1.318,4.6425183091,0.0015,-0.032,0.032035137000000005,4.45,1.35,4.6502688094
2019-08-27 09:30:00,4.1005,1.239,4.2835991001,0.0105,-0.041,0.042323161500000005,4.09,1.28,4.2856154751,4.4205,1.379,4.630600528,0.0105,-0.041,0.042323161500000005,4.41,1.42,4.6329796028
2019-08-27 10:00:00,4.2585,1.0805,4.3934385736,0.0085,-0.0395,0.0404042077,4.25,1.12,4.3950995438,4.5685,1.6405,4.8541150069,0.0085,-0.0395,0.0404042077,4.5600000000000005,1.6800000000000002,4.8596296155
2019-08-27 10:30:00,3.9955,0.8135,4.0774750153,0.025500000000000002,-0.0465,0.0530330086,3.9699999999999998,0.86,4.0620807476,4.2855,1.6335000000000002,4.5862656377,0.025500000000000002,-0.0465,0.0530330086,4.26,1.6800000000000002,4.5793012567
2019-08-27 11:00:00,3.922,0.42650000000000005,3.9451218296,0.052000000000000005,-0.0635,0.0820746611,3.87,0.49,3.9008973327,4.242,2.0665,4.718578838,0.052000000000000005,-0.0635,0.0820746611,4.19,2.13,4.7003191381
2019-08-27 11:30:00,4.052,0.555,4.0898323927,0.032,-0.055,0.06363175310000001,4.02,0.61,4.0660177078,4.342,2.125,4.8341068462,0.032,-0.055,0.06363175310000001,4.31,2.18,4.8299585920000006
2019-08-27 12:00:00,4.036,0.9520000000000001,4.1467577696,0.016,-0.048,0.0505964426,4.02,1.0,4.1425113156,4.136,1.6720000000000002,4.4611747332,0.016,-0.048,0.0505964426,4.12,1.72,4.4646164449
2019-08-27 12:30:00,3.8595,0.989,3.984201457,0.059500000000000004,-0.061,0.0852129685,3.8,1.05,3.9423977476000003,3.8995,1.419,4.1496579678,0.059500000000000004,-0.061,0.0852129685,3.84,1.48,4.1153371672
2019-08-27 13:00:00,3.839,0.914,3.9463042204,2.789,-0.166,2.7939357545,1.05,1.08,1.5062868253000001,3.739,1.434,4.0045570292,2.789,-0.166,2.7939357545,0.9500000000000001,1.6,1.8607794066
2019-08-27 13:30:00,4.2175,0.919,4.3164646703,4.5575,-0.361,4.5717750656,-0.34,1.28,1.3243866505,3.9875,1.679,4.3265687617,4.5575,-0.361,4.5717750656,-0.5700000000000001,2.04,2.1181359730000002
2019-08-27 14:00:00,4.1695,0.9575,4.2780295114,4.7895,-0.4325,4.8089880952,-0.62,1.3900000000000001,1.5220052562,3.9395,1.5275,4.2252711747,4.7895,-0.4325,4.8089880952,-0.85,1.96,2.1363754352
2019-08-27 14:30:00,4.0395,0.7635000000000001,4.1110208586,4.7495,-0.48650000000000004,4.7743515266,-0.71,1.25,1.4375673897,3.8295,1.4435,4.0925251985,4.7495,-0.48650000000000004,4.7743515266,-0.92,1.9300000000000002,2.1380598682
2019-08-27 15:00:00,4.017,0.7525000000000001,4.0868747534,4.757,-0.4575,4.7789491783999996,-0.74,1.21,1.4183441049,3.857,1.4725000000000001,4.128523374,4.757,-0.4575,4.7789491783999996,-0.9,1.9300000000000002,2.1295304647
2019-08-27 15:30:00,3.9575,0.79,4.0355800389,4.7875,-0.42,4.8058876651,-0.8300000000000001,1.21,1.4673104648,3.7775,1.09,3.9316162389000002,4.7875,-0.42,4.8058876651,-1.01,1.51,1.8166452598
2019-08-27 16:00:00,3.8475,0.8180000000000001,3.9334946612,4.7575,-0.422,4.7761794617,-0.91,1.24,1.5380832227,3.7175000000000002,0.988,3.8465504351,4.7575,-0.422,4.7761794617,-1.04,1.4100000000000001,1.7520559352
2019-08-27 16:30:00,3.74,0.812,3.8271326081,4.77,-0.488,4.7948977049,-1.03,1.3,1.6585837332,3.68,1.012,3.8166142063,4.77,-0.488,4.7948977049,-1.09,1.5,1.8542114227000002
2019-08-27 17:00:00,3.544,0.623,3.5983419792999998,4.7940000000000005,-0.427,4.8129788073,-1.25,1.05,1.6324827717,3.5140000000000002,0.973,3.6462206461,4.7940000000000005,-0.427,4.8129788073,-1.28,1.4,1.8969449122
2019-08-27 17:30:00,3.425,0.674,3.4906877546,4.555,-0.316,4.5659479848,-1.13,0.99,1.5023315213,3.455,0.8240000000000001,3.5519010402999998,4.555,-0.316,4.5659479848,-1.1,1.1400000000000001,1.5841717079
2019-08-27 18:00:00,3.6535,0.504,3.6880995445,4.7835,-0.456,4.8051855583,-1.13,0.96,1.4827339613000001,3.7735000000000003,1.054,3.9179354576,4.7835,-0.456,4.8051855583,-1.01,1.51,1.8166452598
2019-08-27 18:30:00,3.725,0.5465,3.7648754627,4.795,-0.5335,4.8245877803,-1.07,1.08,1.5202960238,3.885,0.9965,4.0107651701,4.795,-0.5335,4.8245877803,-0.91,1.53,1.7801685313000002
2019-08-27 19:00:00,3.6755,0.6435000000000001,3.7314062363,4.7855,-0.4365,4.805366011,-1.11,1.08,1.5487091399000001,3.7655000000000003,0.8135,3.8523723211,4.7855,-0.4365,4.805366011,-1.02,1.25,1.6133505509
2019-08-27 19:30:00,3.607,0.634,3.6622950455,4.777,-0.446,4.7977750051,-1.17,1.08,1.5922625412,3.707,0.804,3.793186655,4.777,-0.446,4.7977750051,-1.07,1.25,1.6454178801000001
2019-08-27 20:00:00,3.906,0.24050000000000002,3.9133970218,4.776,-0.41950000000000004,4.7943879954,-0.87,0.66,1.0920164834,4.086,1.1405,4.2421853154,4.776,-0.41950000000000004,4.7943879954,-0.6900000000000001,1.56,1.7057842771
2019-08-27 20:30:00,3.407,-0.0425,3.4072650689,0.5670000000000001,-0.022500000000000003,0.5674462530000001,2.84,-0.02,2.8400704217,3.867,1.3675,4.1016759075,0.5670000000000001,-0.022500000000000003,0.5674462530000001,3.3,1.3900000000000001,3.5807960009
2019-08-27 21:00:00,3.36,0.359,3.3791242948,0.0,-0.021,0.021,3.36,0.38,3.3814198201,3.76,1.029,3.8982612791,0.0,-0.021,0.021,3.76,1.05,3.9038570671
2019-08-27 21:30:00,3.47,0.68,3.5360005656,0.0,-0.02,0.02,3.47,0.7000000000000001,3.5399011286,3.76,0.74,3.8321273465,0.0,-0.02,0.02,3.76,0.76,3.8360396244
2019-08-27 22:00:00,3.27,0.451,3.3009545589,0.0,-0.019,0.019,3.27,0.47000000000000003,3.3036040925,3.62,0.961,3.7453866289,0.0,-0.019,0.019,3.62,0.98,3.7503066541
2019-08-27 22:30:00,3.14,0.3725,3.1620177498,0.0,-0.0175,0.0175,3.14,0.39,3.1641270518,3.47,0.9025000000000001,3.5854436615000003,0.0,-0.0175,0.0175,3.47,0.92,3.5898885777
2019-08-27 23:00:00,3.19,0.6535000000000001,3.2562497217,0.0,-0.0165,0.0165,3.19,0.67,3.2596012026,3.47,0.8635,3.5758260934,0.0,-0.0165,0.0165,3.47,0.88,3.5798463654
2019-08-27 23:30:00,3.13,0.524,3.1735588855,0.0,-0.016,0.016,3.13,0.54,3.1762399154,3.41,0.894,3.5252426867,0.0,-0.016,0.016,3.41,0.91,3.5293342148
2019-08-28 00:00:00,3.13,0.775,3.224519344,0.0,-0.015,0.015,3.13,0.79,3.2281573692,3.35,0.865,3.4598735526,0.0,-0.015,0.015,3.35,0.88,3.4636541398
2019-08-28 00:30:00,2.83,0.645,2.9025721352,0.0,-0.015,0.015,2.83,0.66,2.905942188,3.06,0.745,3.1493848606,0.0,-0.015,0.015,3.06,0.76,3.1529668568
2019-08-28 01:00:00,2.73,0.6155,2.798524656,0.0,-0.0145,0.0145,2.73,0.63,2.8017494535000003,2.95,0.7255,3.0379022779,0.0,-0.0145,0.0145,2.95,0.74,3.041397705
2019-08-28 01:30:00,2.71,0.1655,2.7150488485,0.0,-0.0145,0.0145,2.71,0.18,2.7159712811,3.02,1.1655,3.2370959593,0.0,-0.0145,0.0145,3.02,1.18,3.2423448305
2019-08-28 02:00:00,2.71,-0.1155,2.712460184,0.0,-0.0155,0.0155,2.71,-0.1,2.7118443908,3.06,1.4445000000000001,3.3838114974,0.0,-0.0155,0.0155,3.06,1.46,3.3904571963
2019-08-28 02:30:00,2.71,0.0145,2.7100387912,0.0,-0.0155,0.0155,2.71,0.03,2.7101660466,3.03,1.3645,3.323064888,0.0,-0.0155,0.0155,3.03,1.38,3.3294594156
2019-08-28 03:00:00,2.65,0.364,2.6748824273,0.0,-0.016,0.016,2.65,0.38,2.6771066471,2.89,0.844,3.0107201796,0.0,-0.016,0.016,2.89,0.86,3.0152446004
2019-08-28 03:30:00,2.71,-0.1155,2.712460184,0.0,-0.0155,0.0155,2.71,-0.1,2.7118443908,3.04,1.3945,3.3445822235,0.0,-0.0155,0.0155,3.04,1.4100000000000001,3.3510744546
2019-08-28 04:00:00,2.87,-0.055,2.8705269551,0.0,-0.015,0.015,2.87,-0.04,2.8702787321,3.22,1.4849999999999999,3.5459307664,0.0,-0.015,0.015,3.22,1.5,3.5522387307
2019-08-28 04:30:00,2.91,0.5945,2.9701061008,0.0,-0.0155,0.0155,2.91,0.61,2.9732473829,3.13,0.9445,3.2694005949,0.0,-0.0155,0.0155,3.13,0.96,3.273912033
2019-08-28 05:00:00,2.86,0.704,2.9453719629,0.0,-0.016,0.016,2.86,0.72,2.9492371895,3.03,0.754,3.122405483,0.0,-0.016,0.016,3.03,0.77,3.1263077264
2019-08-28 05:30:00,2.91,0.7335,3.0010202015,0.0,-0.0165,0.0165,2.91,0.75,3.0050956724,3.09,0.8035,3.1927593473,0.0,-0.0165,0.0165,3.09,0.8200000000000001,3.1969516731
2019-08-28 06:00:00,2.88,0.733,2.9718157749,0.0,-0.017,0.017,2.88,0.75,2.976054435,3.06,0.803,3.1636069604,0.0,-0.017,0.017,3.06,0.8200000000000001,3.1679646463
2019-08-28 06:30:00,3.14,0.8225,3.2459368832,0.0,-0.0175,0.0175,3.14,0.84,3.2504153581,3.36,0.9125000000000001,3.4817030675,0.0,-0.0175,0.0175,3.36,0.93,3.4863304491
2019-08-28 07:00:00,3.43,0.961,3.5620809929,0.0,-0.019,0.019,3.43,0.98,3.5672538457,3.69,1.081,3.8450827039,0.0,-0.019,0.019,3.69,1.1,3.8504675041
2019-08-28 07:30:00,3.58,1.028,3.7246723346,0.0,-0.022,0.022,3.58,1.05,3.7308042028,3.88,1.158,4.0491189165,0.0,-0.022,0.022,3.88,1.18,4.055465448
2019-08-28 08:00:00,3.7805,1.1445,3.9499443667,0.0005,-0.025500000000000002,0.0255049015,3.7800000000000002,1.17,3.9569306287,4.0805,1.2845,4.2778990755,0.0005,-0.025500000000000002,0.0255049015,4.08,1.31,4.2851487722
2019-08-28 08:30:00,4.011,1.23,4.1953570766,0.001,-0.03,0.030016662000000003,4.01,1.26,4.2032963255,4.331,1.4,4.551654754,0.001,-0.03,0.030016662000000003,4.33,1.43,4.5600219297999995
2019-08-28 09:00:00,3.9005,1.097,4.05182789,0.0005,-0.033,0.0330037877,3.9,1.13,4.0604063836,4.2405,1.2570000000000001,4.4228824594,0.0005,-0.033,0.0330037877,4.24,1.29,4.4318957569
2019-08-28 09:30:00,3.901,1.095,4.051768256,0.001,-0.035,0.035014282800000004,3.9,1.13,4.0604063836,4.271,1.255,4.4515689369,0.001,-0.035,0.035014282800000004,4.27,1.29,4.4606053401
2019-08-28 10:00:00,6.992,2.0445,7.2847816886,0.002,-0.035500000000000004,0.0355562934,6.99,2.08,7.2929075135,4.122,1.1745,4.2860627912,0.002,-0.035500000000000004,0.0355562934,4.12,1.21,4.2940074523
2019-08-28 10:30:00,8.4015,2.3535,8.7249163033,0.0015,-0.036500000000000005,0.0365308089,8.4,2.39,8.7333899489,-22.8385,-22.8765,32.3253976696,0.0015,-0.036500000000000005,0.0365308089,-22.84,-22.84,32.3006377646
2019-08-28 11:00:00,8.5215,2.5235000000000003,8.8872951172,0.0015,-0.036500000000000005,0.0365308089,8.52,2.56,8.8962913621,-22.8385,-22.8765,32.3253976696,0.0015,-0.036500000000000005,0.0365308089,-22.84,-22.84,32.3006377646
2019-08-28 11:30:00,8.475,2.5215,8.8421483391,0.005,-0.0385,0.0388233177,8.47,2.56,8.8484179377,-22.835,-22.8785,32.3243404766,0.005,-0.0385,0.0388233177,-22.84,-22.84,32.3006377646
