Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-28 12:00:00,8.5915,2.643,8.9888442666,0.0015,-0.037,0.0370303929,8.59,2.68,8.9983609619,-22.8385,-22.877,32.3257515187,0.0015,-0.037,0.0370303929,-22.84,-22.84,32.3006377646
2019-08-28 12:30:00,8.5915,2.5525,8.9626518676,0.0015,-0.0375,0.037529988,8.59,2.59,8.9719674542,-22.8385,-22.8775,32.3261053717,0.0015,-0.0375,0.037529988,-22.84,-22.84,32.3006377646
2019-08-28 13:00:00,8.711,2.5525,9.0772670584,0.001,-0.0375,0.037513331000000004,8.71,2.59,9.0869246723,-22.839,-22.8775,32.3264586252,0.001,-0.0375,0.037513331000000004,-22.84,-22.84,32.3006377646
2019-08-28 13:30:00,8.711,2.582,9.085606474,0.001,-0.038,0.0380131556,8.71,2.62,9.0955208757,-22.839,-22.878,32.3268124782,0.001,-0.038,0.0380131556,-22.84,-22.84,32.3006377646
2019-08-28 14:00:00,8.361,2.4215,8.7045955248,0.001,-0.0385,0.038512984800000004,8.36,2.46,8.7144248232,-22.839,-22.8785,32.327166335,0.001,-0.0385,0.038512984800000004,-22.84,-22.84,32.3006377646
2019-08-28 14:30:00,8.132,2.312,8.4542751316,0.002,-0.038,0.038052595200000004,8.13,2.35,8.4628245876,-22.838,-22.878,32.3261059826,0.002,-0.038,0.038052595200000004,-22.84,-22.84,32.3006377646
2019-08-28 15:00:00,8.0525,2.3725,8.3947312345,0.0025,-0.0375,0.0375832409,8.05,2.41,8.403011365,-22.8375,-22.8775,32.3253988761,0.0025,-0.0375,0.0375832409,-22.84,-22.84,32.3006377646
2019-08-28 15:30:00,7.782,2.013,8.0381398968,0.002,-0.037,0.037054014600000004,7.78,2.05,8.0455515659,-22.838,-22.877,32.3253982651,0.002,-0.037,0.037054014600000004,-22.84,-22.84,32.3006377646
2019-08-28 16:00:00,7.224,1.7115,7.4239752323,0.004,-0.0385,0.0387072345,7.22,1.75,7.4290578137,-22.836,-22.8785,32.325046918,0.004,-0.0385,0.0387072345,-22.84,-22.84,32.3006377646
2019-08-28 16:30:00,6.5075,1.671,6.7186157242,0.007500000000000001,-0.039,0.039714606900000005,6.5,1.71,6.7211680531999995,2.9975,0.031,2.9976602960000003,0.007500000000000001,-0.039,0.039714606900000005,2.99,0.07,2.9908192856999998
2019-08-28 17:00:00,3.4005,1.5145,3.7225140027,0.1605,-0.035500000000000004,0.1643791349,3.24,1.55,3.5916709203,3.4505,0.0845,3.4515345138,0.1605,-0.035500000000000004,0.1643791349,3.29,0.12,3.2921877225
2019-08-28 17:30:00,3.5555,1.3275000000000001,3.7952386618,3.0855,-0.1625,3.0897761246,0.47000000000000003,1.49,1.5623699946,3.5155000000000003,-0.0425,3.5157568886,3.0855,-0.1625,3.0897761246,0.43,0.12,0.44643028570000004
2019-08-28 18:00:00,3.496,1.3559999999999999,3.7497669261,1.646,-0.014,1.6460595372,1.85,1.37,2.3020425713,3.476,-0.024,3.4760828529,1.646,-0.014,1.6460595372,1.83,-0.01,1.8300273222
2019-08-28 18:30:00,3.8040000000000003,1.2974999999999999,4.0191942289,4.824,-0.5525,4.8555362474,-1.02,1.85,2.1125576915,3.7640000000000002,0.2975,3.7757386363,4.824,-0.5525,4.8555362474,-1.06,0.85,1.358712626
2019-08-28 19:00:00,3.711,0.764,3.788827919,4.821,-0.556,4.8529554912,-1.11,1.32,1.7246738822,3.821,0.974,3.9431861483,4.821,-0.556,4.8529554912,-1.0,1.53,1.8278129007000001
2019-08-28 19:30:00,3.872,0.7585000000000001,3.9455932697,4.812,-0.5615,4.8446492391,-0.9400000000000001,1.32,1.6204937519,4.022,0.9685,4.1369646179,4.812,-0.5615,4.8446492391,-0.79,1.53,1.7219175358
2019-08-28 20:00:00,3.7315,0.7385,3.8038762467,0.5115000000000001,-0.0315,0.5124690235,3.22,0.77,3.3107854053,4.1215,0.8685,4.2120131173,0.5115000000000001,-0.0315,0.5124690235,3.61,0.9,3.7204972786
2019-08-28 20:30:00,3.46,0.6995,3.5300000354,0.0,-0.0205,0.0205,3.46,0.72,3.5341194094,3.87,0.7995,3.9517211756,0.0,-0.0205,0.0205,3.87,0.8200000000000001,3.955919615
2019-08-28 21:00:00,3.46,0.6995,3.5300000354,0.0,-0.0205,0.0205,3.46,0.72,3.5341194094,3.9,0.7995,3.9811054055,0.0,-0.0205,0.0205,3.9,0.8200000000000001,3.985272889
2019-08-28 21:30:00,3.5,0.7000000000000001,3.5693136595,0.0,-0.02,0.02,3.5,0.72,3.5732898007,3.9,0.8,3.9812058475,0.0,-0.02,0.02,3.9,0.8200000000000001,3.985272889
2019-08-28 22:00:00,3.3,0.3215,3.3156239609,0.0,-0.018500000000000003,0.018500000000000003,3.3,0.34,3.3174689147,3.79,1.1515,3.9610670595,0.0,-0.018500000000000003,0.018500000000000003,3.79,1.17,3.9664845897000003
2019-08-28 22:30:00,3.02,-0.8180000000000001,3.1288215034,0.0,-0.018000000000000002,0.018000000000000002,3.02,-0.8,3.1241638881,3.73,2.192,4.326403125,0.0,-0.018000000000000002,0.018000000000000002,3.73,2.21,4.3355507147
2019-08-28 23:00:00,3.02,-0.8170000000000001,3.128560212,0.0,-0.017,0.017,3.02,-0.8,3.1241638881,3.73,2.263,4.3628051756,0.0,-0.017,0.017,3.73,2.2800000000000002,4.3716472868
2019-08-28 23:30:00,2.87,-0.836,2.9892801809,0.0,-0.016,0.016,2.87,-0.8200000000000001,2.9848450546,3.52,2.2640000000000002,4.1852235305,0.0,-0.016,0.016,3.52,2.2800000000000002,4.1939003326
2019-08-29 00:00:00,2.81,-0.8755000000000001,2.9432295612,0.0,-0.0155,0.0155,2.81,-0.86,2.9386561555,3.42,2.1745,4.0527583508,0.0,-0.0155,0.0155,3.42,2.19,4.0610959112
2019-08-29 00:30:00,2.5300000000000002,-2.2355,3.3761457685,0.0,-0.0155,0.0155,2.5300000000000002,-2.22,3.3659025536,3.5,3.7045,5.0964026774,0.0,-0.0155,0.0155,3.5,3.7199999999999998,5.1076804912
2019-08-29 01:00:00,2.32,-3.196,3.9492804408,0.0,-0.016,0.016,2.32,-3.18,3.9363434809,3.5,4.574,5.7594683782,0.0,-0.016,0.016,3.5,4.59,5.7721832958
2019-08-29 01:30:00,2.23,-3.8555,4.453962309,0.0,-0.0155,0.0155,2.23,-3.84,4.4405517675,3.54,5.2645,6.3440176742,0.0,-0.0155,0.0155,3.54,5.28,6.3568860301
2019-08-29 02:00:00,2.25,-4.5755,5.0987939996,0.0,-0.0155,0.0155,2.25,-4.5600000000000005,5.0848893793,3.79,6.0145,7.1090301905,0.0,-0.0155,0.0155,3.79,6.03,7.1221485522
2019-08-29 02:30:00,2.32,-4.6955,5.2373772301,0.0,-0.0155,0.0155,2.32,-4.68,5.2234854264,3.88,6.1145,7.2416510721,0.0,-0.0155,0.0155,3.88,6.13,7.254743276
2019-08-29 03:00:00,2.11,-5.4555,5.8493230591,0.0,-0.0155,0.0155,2.11,-5.44,5.8348693216,3.8200000000000003,6.8445,7.8383404015,0.0,-0.0155,0.0155,3.8200000000000003,6.86,7.8518787561
2019-08-29 03:30:00,2.13,-5.4555,5.8565672753,0.0,-0.0155,0.0155,2.13,-5.44,5.8421314603,3.87,6.9345,7.9412965094,0.0,-0.0155,0.0155,3.87,6.95,7.9548350077
2019-08-29 04:00:00,2.13,-5.365,5.7723587033,0.0,-0.015,0.015,2.13,-5.35,5.7584199222,3.87,6.845,7.8632642713,0.0,-0.015,0.015,3.87,6.86,7.8763252853
2019-08-29 04:30:00,2.11,-5.425,5.8208869599,0.0,-0.015,0.015,2.11,-5.41,5.8069096773,3.85,6.915,7.9145262019,0.0,-0.015,0.015,3.85,6.93,7.9276352086
2019-08-29 05:00:00,2.14,-5.3955,5.804396631,0.0,-0.0155,0.0155,2.14,-5.38,5.7899913644000005,3.85,6.7945,7.8094641461,0.0,-0.0155,0.0155,3.85,6.8100000000000005,7.8229534065
2019-08-29 05:30:00,2.08,-5.956,6.308750748,0.0,-0.016,0.016,2.08,-5.94,6.293647591,3.9699999999999998,7.514,8.4982995946,0.0,-0.016,0.016,3.9699999999999998,7.53,8.5124497062
2019-08-29 06:00:00,2.22,-5.0165,5.4857699779,0.0,-0.0165,0.0165,2.22,-5.0,5.4706855146,3.92,6.6835,7.748262531,0.0,-0.0165,0.0165,3.92,6.7,7.7624995974
2019-08-29 06:30:00,2.52,-5.1575,5.7402270208,0.0,-0.0175,0.0175,2.52,-5.14,5.7245087125000005,4.35,6.9725,8.218166234,0.0,-0.0175,0.0175,4.35,6.99,8.2330188874
2019-08-29 07:00:00,2.69,-5.458,6.0848881666,0.0,-0.018000000000000002,0.018000000000000002,2.69,-5.44,6.0687478115,4.73,7.632,8.978882113000001,0.0,-0.018000000000000002,0.018000000000000002,4.73,7.65,8.9941870116
2019-08-29 07:30:00,2.8805,-5.282,6.0163780009,0.0005,-0.022,0.0220056811,2.88,-5.26,5.9968324972,4.9905,7.758,9.2245137677,0.0005,-0.022,0.0220056811,4.99,7.78,9.2427539186
2019-08-29 08:00:00,3.1405,-5.0055,5.9091260352,0.0005,-0.025500000000000002,0.0255049015,3.14,-4.98,5.8872744118,5.2405,7.7045,9.3178409785,0.0005,-0.025500000000000002,0.0255049015,5.24,7.73,9.3386562202
2019-08-29 08:30:00,3.711,-1.2695,3.922136057,0.001,-0.029500000000000002,0.0295169443,3.71,-1.24,3.9117387438,4.761,3.8205,6.1043706678,0.001,-0.029500000000000002,0.0295169443,4.76,3.85,6.1220993131
2019-08-29 09:00:00,3.892,0.767,3.9668568162,0.002,-0.033,0.0330605505,3.89,0.8,3.9714103288000002,4.2620000000000005,1.417,4.4913843078,0.002,-0.033,0.0330605505,4.26,1.45,4.5000111111
2019-08-29 09:30:00,4.0025,1.094,4.1493182874,0.0025,-0.036000000000000004,0.0360867012,4.0,1.13,4.1565490494,4.3225,1.4140000000000001,4.5479008619,0.0025,-0.036000000000000004,0.0360867012,4.32,1.45,4.5568519836
2019-08-29 10:00:00,0.1395,-0.1915,0.2369229833,0.0095,-0.0415,0.0425734659,0.13,-0.15,0.1984943324,8.5095,2.5785,8.8915832392,0.0095,-0.0415,0.0425734659,8.5,2.62,8.894627592
2019-08-29 10:30:00,-22.832,-22.879,32.3225751604,0.008,-0.039,0.039812058500000004,-22.84,-22.84,32.3006377646,8.558,2.6109999999999998,8.9474401367,0.008,-0.039,0.039812058500000004,8.55,2.65,8.951256895
2019-08-29 11:00:00,-22.8255,-22.886,32.3229399382,0.0145,-0.046,0.048231214,-22.84,-22.84,32.3006377646,8.5245,2.714,8.9461106773,0.0145,-0.046,0.048231214,8.51,2.76,8.9463791558
2019-08-29 11:30:00,-22.797,-22.9015,32.3138037261,0.043000000000000003,-0.061500000000000006,0.07504165510000001,-22.84,-22.84,32.3006377646,8.113,2.5685000000000002,8.5098743381,0.043000000000000003,-0.061500000000000006,0.07504165510000001,8.07,2.63,8.4877441055
2019-08-29 12:00:00,-22.7805,-22.907,32.3060648989,0.059500000000000004,-0.067,0.08960608240000001,-22.84,-22.84,32.3006377646,7.7795000000000005,2.523,8.1783952735,0.059500000000000004,-0.067,0.08960608240000001,7.72,2.59,8.1428803258
2019-08-29 12:30:00,-22.8055,-22.899,32.3180295075,0.0345,-0.059000000000000004,0.0683465434,-22.84,-22.84,32.3006377646,7.8245000000000005,2.451,8.1994024935,0.0345,-0.059000000000000004,0.0683465434,7.79,2.51,8.1843875764
2019-08-29 13:00:00,-22.814,-22.8925,32.3194237611,0.026000000000000002,-0.052500000000000005,0.0585854077,-22.84,-22.84,32.3006377646,8.026,2.5775,8.4297201763,0.026000000000000002,-0.052500000000000005,0.0585854077,8.0,2.63,8.4212172517
2019-08-29 13:30:00,-22.793,-22.8935,32.3053121212,0.047,-0.053500000000000006,0.0712127095,-22.84,-22.84,32.3006377646,8.017,2.6965,8.458333243,0.047,-0.053500000000000006,0.0712127095,7.97,2.75,8.4310972002
2019-08-29 14:00:00,-22.785,-22.9,32.3042756458,0.055,-0.06,0.08139410300000001,-22.84,-22.84,32.3006377646,7.915,2.59,8.32798445,0.055,-0.06,0.08139410300000001,7.86,2.65,8.2947031291
2019-08-29 14:30:00,-22.81,-22.8915,32.3158919458,0.03,-0.051500000000000004,0.059600755000000005,-22.84,-22.84,32.3006377646,8.06,2.6585,8.4871209636,0.03,-0.051500000000000004,0.059600755000000005,8.03,2.71,8.4749631268
2019-08-29 15:00:00,-22.835,-22.879,32.3246943682,0.005,-0.039,0.0393192065,-22.84,-22.84,32.3006377646,8.215,2.641,8.6290848878,0.005,-0.039,0.0393192065,8.21,2.68,8.6363476076
2019-08-29 15:30:00,3.961,1.192,4.1364701135,0.001,-0.038,0.0380131556,3.96,1.23,4.1466251338,4.471,1.322,4.6623518743,0.001,-0.038,0.0380131556,4.47,1.3599999999999999,4.6723120615
2019-08-29 16:00:00,3.793,1.0925,3.9472022054,0.003,-0.0375,0.0376198086,3.79,1.13,3.9548704151000003,3.963,1.1425,4.1243999867,0.003,-0.0375,0.0376198086,3.96,1.18,4.1320696993
2019-08-29 16:30:00,3.584,0.973,3.7137292578,0.004,-0.037,0.0372155881,3.58,1.01,3.7197446149,3.794,1.033,3.9321145711,0.004,-0.037,0.0372155881,3.79,1.07,3.9381467723
2019-08-29 17:00:00,3.371,0.7565000000000001,3.4548420007000002,0.111,-0.0335,0.1159450301,3.26,0.79,3.3543553777,3.591,0.9265,3.7085958596,0.111,-0.0335,0.1159450301,3.48,0.96,3.6099861496
2019-08-29 17:30:00,3.7175000000000002,0.804,3.8034487311,3.8075,-0.156,3.8106944577,-0.09,0.96,0.9642095208,3.7575000000000003,0.934,3.8718422295,3.8075,-0.156,3.8106944577,-0.05,1.09,1.0911461864
2019-08-29 18:00:00,3.8755,0.8,3.9572086437,3.9155,-0.13,3.9176574952000003,-0.04,0.93,0.9308598176,3.9855,0.96,4.099489023,3.9155,-0.13,3.9176574952000003,0.07,1.09,1.0922453937
2019-08-29 18:30:00,3.9155,0.7805000000000001,3.9925330932,4.7755,-0.47950000000000004,4.7995125273,-0.86,1.26,1.525516306,4.0055,0.9705,4.1213954554,4.7755,-0.47950000000000004,4.7995125273,-0.77,1.45,1.6417673404
2019-08-29 19:00:00,3.9155,0.8005,3.9964910234,4.7755,-0.4595,4.7975556797,-0.86,1.26,1.525516306,4.0355,0.9905,4.1552798341,4.7755,-0.4595,4.7975556797,-0.74,1.45,1.6279127741
2019-08-29 19:30:00,3.7135,0.793,3.7972267841000003,0.5235000000000001,-0.027,0.5241958127,3.19,0.8200000000000001,3.2937061193,4.0035,0.903,4.1040737384,0.5235000000000001,-0.027,0.5241958127,3.48,0.93,3.6021243732
2019-08-29 20:00:00,3.5700000000000003,0.599,3.6199034518,0.0,-0.021,0.021,3.5700000000000003,0.62,3.6234375943,3.95,0.989,4.0719308688,0.0,-0.021,0.021,3.95,1.01,4.0770822901
2019-08-29 20:30:00,3.5300000000000002,0.02,3.5300566568000002,0.0,-0.02,0.02,3.5300000000000002,0.04,3.5302266216,4.09,1.5899999999999999,4.3881886924,0.0,-0.02,0.02,4.09,1.6099999999999999,4.3954749459
2019-08-29 21:00:00,3.75,0.7995,3.834279626,0.0,-0.0205,0.0205,3.75,0.8200000000000001,3.838606518,4.09,0.8595,4.1793349052,0.0,-0.0205,0.0205,4.09,0.88,4.1835989292
2019-08-29 21:30:00,3.81,0.9605,3.9292060585,0.0,-0.0195,0.0195,3.81,0.98,3.9340183019,4.13,1.0005,4.2494588185,0.0,-0.0195,0.0195,4.13,1.02,4.2540921476
2019-08-29 22:00:00,3.52,0.981,3.6541429912,0.0,-0.019,0.019,3.52,1.0,3.6592895485,3.81,1.041,3.9496558078,0.0,-0.019,0.019,3.81,1.06,3.9547060573
2019-08-29 22:30:00,3.38,0.9815,3.5196224583999998,0.0,-0.018500000000000003,0.018500000000000003,3.38,1.0,3.5248262369,3.68,1.0415,3.8245420968,0.0,-0.018500000000000003,0.018500000000000003,3.68,1.06,3.8296213912
2019-08-29 23:00:00,3.24,0.983,3.3858365288,0.0,-0.017,0.017,3.24,1.0,3.3908111123999998,3.49,1.003,3.6312682358,0.0,-0.017,0.017,3.49,1.02,3.6360005501
2019-08-29 23:30:00,2.99,0.624,3.0544190937,0.0,-0.016,0.016,2.99,0.64,3.0577279146,3.26,1.124,3.4483294506,0.0,-0.016,0.016,3.26,1.1400000000000001,3.4535778549
2019-08-30 00:00:00,2.87,0.5245000000000001,2.9175332474999998,0.0,-0.0155,0.0155,2.87,0.54,2.9203595669,3.13,1.2045,3.353762104,0.0,-0.0155,0.0155,3.13,1.22,3.3593600581
2019-08-30 00:30:00,2.74,0.805,2.8558054906,0.0,-0.015,0.015,2.74,0.8200000000000001,2.8600699292,2.91,0.915,3.0504630796,0.0,-0.015,0.015,2.91,0.93,3.0549959083
2019-08-30 01:00:00,2.8200000000000003,0.785,2.9272213787,0.0,-0.015,0.015,2.8200000000000003,0.8,2.9312795841,2.98,0.875,3.1058050486,0.0,-0.015,0.015,2.98,0.89,3.110064308
2019-08-30 01:30:00,2.91,0.8715,3.037698512,0.0,0.0015,0.0015,2.91,0.87,3.0372685097,3.1,0.9815,3.2516676106,0.0,0.0015,0.0015,3.1,0.98,3.2512151574
2019-08-30 02:00:00,2.91,0.4315,2.9418178479,0.0,0.0015,0.0015,2.91,0.43,2.9415982051,3.2,1.3715,3.4815244147,0.0,0.0015,0.0015,3.2,1.37,3.4809337828
2019-08-30 02:30:00,2.9699999999999998,0.7715000000000001,3.0685684366,0.0,0.0015,0.0015,2.9699999999999998,0.77,3.0681916498,3.2,0.9015000000000001,3.3245604597,0.0,0.0015,0.0015,3.2,0.9,3.3241540277
2019-08-30 03:00:00,2.9699999999999998,0.8915000000000001,3.1009147441,0.0,0.0015,0.0015,2.9699999999999998,0.89,3.1004838332,3.2,0.9015000000000001,3.3245604597,0.0,0.0015,0.0015,3.2,0.9,3.3241540277
2019-08-30 03:30:00,3.08,1.002,3.2388893158,0.0,0.002,0.002,3.08,1.0,3.2382711437,3.3,1.072,3.4697527289,0.0,0.002,0.002,3.3,1.07,3.469135339
2019-08-30 04:00:00,3.01,0.9615,3.1598389595,0.0,0.0015,0.0015,3.01,0.96,3.1593828511,3.22,1.0215,3.3781447941,0.0,0.0015,0.0015,3.22,1.02,3.3776915194
2019-08-30 04:30:00,2.96,0.911,3.097018082,0.0,0.001,0.001,2.96,0.91,3.0967240755,3.15,0.991,3.3022085034,0.0,0.001,0.001,3.15,0.99,3.3019085390000003
2019-08-30 05:00:00,3.0,0.791,3.1025281626,0.0,0.001,0.001,3.0,0.79,3.10227336,3.21,1.151,3.4101174467,0.0,0.001,0.001,3.21,1.15,3.4097800516
2019-08-30 05:30:00,3.04,1.0315,3.2102324293,0.0,0.0015,0.0015,3.04,1.03,3.2097507691000002,3.21,1.1115,3.3969887032,0.0,0.0015,0.0015,3.21,1.11,3.3964981967
2019-08-30 06:00:00,3.13,1.081,3.3114137464,0.0,0.001,0.001,3.13,1.08,3.3110874347,3.32,1.151,3.5138584206,0.0,0.001,0.001,3.32,1.15,3.5135309875000003
2019-08-30 06:30:00,3.39,1.141,3.5768674843,0.0,0.001,0.001,3.39,1.1400000000000001,3.5765486156,3.62,1.251,3.8300654041,0.0,0.001,0.001,3.62,1.25,3.8297388945
2019-08-30 07:00:00,3.49,0.971,3.6225600064,0.0,0.001,0.001,3.49,0.97,3.622292092,3.8200000000000003,1.5310000000000001,4.1153810273,0.0,0.001,0.001,3.8200000000000003,1.53,4.115009113
2019-08-30 07:30:00,3.8305,1.3605,4.0649342553,0.0005,0.0005,0.0007071068,3.83,1.3599999999999999,4.064295757,4.1505,1.5305,4.4236953444000005,0.0005,0.0005,0.0007071068,4.15,1.53,4.4230532441
2019-08-30 08:00:00,4.041,1.4905,4.3071186715,0.001,0.0005,0.0011180340000000002,4.04,1.49,4.3060074315,4.381,1.5905,4.6607779662,0.001,0.0005,0.0011180340000000002,4.38,1.5899999999999999,4.6596673701
2019-08-30 08:30:00,4.1205,1.5605,4.4060958342,0.0005,0.0005,0.0007071068,4.12,1.56,4.4054511687,4.4705,1.7005,4.7829980661,0.0005,0.0005,0.0007071068,4.47,1.7000000000000002,4.7823529774
2019-08-30 09:00:00,4.121,1.2415,4.3039474033000005,0.001,0.0015,0.0018027756000000002,4.12,1.24,4.302557379,4.491,1.8915000000000002,4.873074312,0.001,0.0015,0.0018027756000000002,4.49,1.8900000000000001,4.8715705886
2019-08-30 09:30:00,4.1225,0.781,4.1958273618,0.0025,0.001,0.0026925824,4.12,0.78,4.193184947,4.6425,2.481,5.26385479,0.0025,0.001,0.0026925824,4.64,2.48,5.2611785752
2019-08-30 10:00:00,4.2825,1.1715,4.4398444229,0.0025,0.0015,0.0029154759,4.28,1.17,4.4370372998,4.6825,2.0115,5.0962671143,0.0025,0.0015,0.0029154759,4.68,2.01,5.0933780539
2019-08-30 10:30:00,4.132,1.2715,4.3232090222,0.002,0.0015,0.0025,4.13,1.27,4.3208563966,4.472,1.6515,4.7672042383,0.002,0.0015,0.0025,4.47,1.65,4.7648084956000005
2019-08-30 11:00:00,4.032,1.4505,4.2849707409,0.002,0.0005,0.0020615528,4.03,1.45,4.282919565,4.312,1.5605,4.585684709,0.002,0.0005,0.0020615528,4.31,1.56,4.5836339295
2019-08-30 11:30:00,3.9445,1.399,4.1852456618,0.0045000000000000005,-0.001,0.0046097722,3.94,1.4,4.1813394983,4.2245,1.479,4.4759179226,0.0045000000000000005,-0.001,0.0046097722,4.22,1.48,4.4720017889
2019-08-30 12:00:00,3.8655,1.437,4.1239615966,0.025500000000000002,-0.013000000000000001,0.0286225436,3.84,1.45,4.1046437117,4.1255,1.617,4.431076534,0.025500000000000002,-0.013000000000000001,0.0286225436,4.1,1.63,4.4121310044
2019-08-30 12:30:00,3.7265,1.288,3.9428094362,0.006500000000000001,-0.002,0.0068007353,3.7199999999999998,1.29,3.9373214245,3.9365,1.428,4.1875071642,0.006500000000000001,-0.002,0.0068007353,3.93,1.43,4.1820808218
2019-08-30 13:00:00,3.5605,1.1360000000000001,3.7373327722000003,0.0105,-0.004,0.011236102500000001,3.55,1.1400000000000001,3.7285519978,3.7505,1.266,3.9584095607,0.0105,-0.004,0.011236102500000001,3.74,1.27,3.9497468273000003
2019-08-30 13:30:00,3.446,0.635,3.5040178367,0.026000000000000002,-0.005,0.0264764046,3.42,0.64,3.4793677587,3.766,1.625,4.1016315047,0.026000000000000002,-0.005,0.0264764046,3.74,1.63,4.0797671502
2019-08-30 14:00:00,3.425,0.8715,3.5341388272,0.005,-0.0085,0.009861541500000001,3.42,0.88,3.5314019879,3.6550000000000002,1.2715,3.869849771,0.005,-0.0085,0.009861541500000001,3.65,1.28,3.8679322641000002
2019-08-30 14:30:00,3.363,0.8505,3.4688786733,0.003,0.0005,0.0030413813000000002,3.36,0.85,3.4658476597,3.543,1.3305,3.7845844224,0.003,0.0005,0.0030413813000000002,3.54,1.33,3.7816001904
2019-08-30 15:00:00,3.221,0.314,3.2362689938,0.011,-0.006,0.0125299641,3.21,0.32,3.2259107241000002,3.531,1.874,3.9974788305,0.011,-0.006,0.0125299641,3.52,1.88,3.9905889290000003
2019-08-30 15:30:00,3.3385,0.726,3.4165272207,0.0085,-0.004,0.0093941471,3.33,0.73,3.4090761212,3.5484999999999998,1.366,3.8023424688,0.0085,-0.004,0.0093941471,3.54,1.37,3.7958530003
2019-08-30 16:00:00,3.135,0.4575,3.1682063143,0.005,-0.0025,0.005590169900000001,3.13,0.46,3.1636213427,3.375,1.2275,3.5912924206,0.005,-0.0025,0.005590169900000001,3.37,1.23,3.5874503481
2019-08-30 16:30:00,3.0605,0.508,3.10237397,0.0105,-0.002,0.0106887792,3.05,0.51,3.0923453882,3.2105,0.8180000000000001,3.3130702150999998,0.0105,-0.002,0.0106887792,3.2,0.8200000000000001,3.3033921959
2019-08-30 17:00:00,3.0615,0.584,3.1167031058,0.0915,-0.006,0.0916965103,2.9699999999999998,0.59,3.0280356669,3.1915,0.644,3.2558268151,0.0915,-0.006,0.0916965103,3.1,0.65,3.1674121929
2019-08-30 17:30:00,3.3,0.583,3.3511026544,3.73,-0.187,3.7346845918,-0.43,0.77,0.8819297024,3.33,0.733,3.4097197832,3.73,-0.187,3.7346845918,-0.4,0.92,1.0031948963
2019-08-30 18:00:00,3.3165,-0.20950000000000002,3.3231103653,4.7665,-0.47950000000000004,4.7905576398,-1.45,0.27,1.4749237268,3.4265,1.4105,3.7054571243,4.7665,-0.47950000000000004,4.7905576398,-1.34,1.8900000000000001,2.3168297305
2019-08-30 18:30:00,3.4125,-0.224,3.4198438926,4.7725,-0.444,4.7931088294,-1.3599999999999999,0.22,1.3776792079,3.5825,1.466,3.8708477431,4.7725,-0.444,4.7931088294,-1.19,1.9100000000000001,2.2503777461
2019-08-30 19:00:00,3.409,0.5045000000000001,3.4461284436,4.769,-0.41550000000000004,4.7870660378,-1.3599999999999999,0.92,1.6419500601,3.469,0.7245,3.5438483672,4.769,-0.41550000000000004,4.7870660378,-1.3,1.1400000000000001,1.7290459797
2019-08-30 19:30:00,3.456,0.507,3.4929908388,4.766,-0.373,4.7805737103,-1.31,0.88,1.5781318069,3.5460000000000003,0.6970000000000001,3.6138518232,4.766,-0.373,4.7805737103,-1.22,1.07,1.6227445887
2019-08-30 20:00:00,3.436,0.579,3.4844421361,4.776,-0.41100000000000003,4.7936517395,-1.34,0.99,1.6660432166999999,3.526,0.749,3.6046743265,4.776,-0.41100000000000003,4.7936517395,-1.25,1.16,1.7053152201000001
2019-08-30 20:30:00,3.155,0.806,3.2563263043,0.535,-0.004,0.5350149531,2.62,0.81,2.7423530043,3.355,0.216,3.3619460138,0.535,-0.004,0.5350149531,2.8200000000000003,0.22,2.8285685426000002
2019-08-30 21:00:00,2.93,0.633,2.9975972044,0.0,0.003,0.003,2.93,0.63,2.9969651316,3.14,0.17300000000000001,3.1447621532,0.0,0.003,0.003,3.14,0.17,3.1445985435
2019-08-30 21:30:00,2.6,0.202,2.6078351175,0.0,0.002,0.002,2.6,0.2,2.6076809621,2.84,0.222,2.8486635463,0.0,0.002,0.002,2.84,0.22,2.8485083816000003
2019-08-30 22:00:00,2.47,0.203,2.4783278637,0.0,0.003,0.003,2.47,0.2,2.4780839372,2.67,0.223,2.6792963629,0.0,0.003,0.003,2.67,0.22,2.6790483385
2019-08-30 22:30:00,2.21,0.0025,2.210001414,0.0,0.0025,0.0025,2.21,0.0,2.21,2.42,0.29250000000000004,2.4376128179,0.0,0.0025,0.0025,2.42,0.29,2.4373140955
2019-08-30 23:00:00,2.08,-0.20800000000000002,2.0903741292,0.0,0.002,0.002,2.08,-0.21,2.0905740838,2.33,0.452,2.37343717,0.0,0.002,0.002,2.33,0.45,2.3730571
2019-08-30 23:30:00,1.97,-0.20750000000000002,1.9808978394,0.0,0.0025,0.0025,1.97,-0.21,1.9811612755999999,2.17,0.42250000000000004,2.2107478938,0.0,0.0025,0.0025,2.17,0.42,2.2102714765
2019-08-31 00:00:00,1.92,0.092,1.9222029029,0.0,0.002,0.002,1.92,0.09,1.9221082176,2.04,0.132,2.0442661275,0.0,0.002,0.002,2.04,0.13,2.0441379601
2019-08-31 00:30:00,1.8599999999999999,0.0925,1.8622986468,0.0,0.0025,0.0025,1.8599999999999999,0.09,1.8621761463,1.9500000000000002,0.1325,1.9544964185,0.0,0.0025,0.0025,1.9500000000000002,0.13,1.9543285292
2019-08-31 01:00:00,1.79,0.022500000000000003,1.790141405,0.0,0.0025,0.0025,1.79,0.02,1.7901117283999999,1.9100000000000001,0.17250000000000001,1.9177737745,0.0,0.0025,0.0025,1.9100000000000001,0.17,1.9175505207999999
2019-08-31 01:30:00,1.79,0.0825,1.7919001786000002,0.0,0.0025,0.0025,1.79,0.08,1.7917868177,1.87,0.10250000000000001,1.8728070509,0.0,0.0025,0.0025,1.87,0.1,1.8726718880000002
2019-08-31 02:00:00,2.18,0.0825,2.181560508,0.0,0.0025,0.0025,2.18,0.08,2.181467396,2.31,0.2225,2.3206908993,0.0,0.0025,0.0025,2.31,0.22,2.3204525421
2019-08-31 02:30:00,2.0,-0.3385,2.0284433071,0.0,0.0015,0.0015,2.0,-0.34,2.0286941613,2.18,0.4615,2.2283137683,0.0,0.0015,0.0015,2.18,0.46,2.2280035907
2019-08-31 03:00:00,1.79,-0.6880000000000001,1.9176662901000001,0.0,0.002,0.002,1.79,-0.6900000000000001,1.9183847372,2.03,0.842,2.1976951563,0.0,0.002,0.002,2.03,0.84,2.1969296757
2019-08-31 03:30:00,1.81,-0.6685,1.929505701,0.0,0.0015,0.0015,1.81,-0.67,1.9300259066,2.06,0.8815000000000001,2.2406789708,0.0,0.0015,0.0015,2.06,0.88,2.2400892839
2019-08-31 04:00:00,1.78,-0.6685,1.9013921873,0.0,0.0015,0.0015,1.78,-0.67,1.9019200824,2.01,0.8815000000000001,2.1947989088,0.0,0.0015,0.0015,2.01,0.88,2.1941968918
2019-08-31 04:30:00,1.78,0.0815,1.7818648236999999,0.0,0.0015,0.0015,1.78,0.08,1.7817968459,1.8900000000000001,0.1515,1.8960623012000002,0.0,0.0015,0.0015,1.8900000000000001,0.15,1.8959430371
2019-08-31 05:00:00,1.78,0.081,1.7818420244,0.0,0.001,0.001,1.78,0.08,1.7817968459,1.8900000000000001,0.151,1.8960224155,0.0,0.001,0.001,1.8900000000000001,0.15,1.8959430371
2019-08-31 05:30:00,1.81,0.031,1.8102654501000002,0.0,0.001,0.001,1.81,0.03,1.8102486017000001,1.9300000000000002,0.131,1.9344407461,0.0,0.001,0.001,1.9300000000000002,0.13,1.9343732835
2019-08-31 06:00:00,1.9100000000000001,0.121,1.9138288847,0.0,0.001,0.001,1.9100000000000001,0.12,1.9137659209,2.02,0.151,2.0256359495,0.0,0.001,0.001,2.02,0.15,2.0255616505
2019-08-31 06:30:00,2.43,0.361,2.4566686793,0.0,0.001,0.001,2.43,0.36,2.4565219315,2.56,0.441,2.5977068734,0.0,0.001,0.001,2.56,0.44,2.5975372952
2019-08-31 07:00:00,2.81,0.5115000000000001,2.8561744082000002,0.0,0.0015,0.0015,2.81,0.51,2.8559061609,2.99,0.6915,3.0689203721,0.0,0.0015,0.0015,2.99,0.6900000000000001,3.0685827347
2019-08-31 07:30:00,2.88,0.5105000000000001,2.9248949126,0.0,0.0005,0.0005,2.88,0.51,2.9248076860000003,3.07,0.6305000000000001,3.1340756612,0.0,0.0005,0.0005,3.07,0.63,3.1339751116
2019-08-31 08:00:00,2.88,0.0805,2.8811248237,0.0,0.0005,0.0005,2.88,0.08,2.8811108969,3.16,1.0305,3.3237825215,0.0,0.0005,0.0005,3.16,1.03,3.3236275363
2019-08-31 08:30:00,2.94,0.251,2.9506950029,0.0,0.001,0.001,2.94,0.25,2.9506101064,3.29,1.211,3.5057981973,0.0,0.001,0.001,3.29,1.21,3.5054528951
2019-08-31 09:00:00,2.9805,0.0205,2.9805704991,0.0005,0.0005,0.0007071068,2.98,0.02,2.9800671133,3.3705,1.3105,3.6163075782,0.0005,0.0005,0.0007071068,3.37,1.31,3.6156603822999998
2019-08-31 09:30:00,2.9805,-0.2585,2.9916889043,0.0005,0.0015,0.0015811388,2.98,-0.26,2.9913207785,3.4205,1.3415,3.6741587473,0.0005,0.0015,0.0015811388,3.42,1.34,3.6731457907
2019-08-31 10:00:00,3.0805,-0.0795,3.0815256773,0.0005,0.0005,0.0007071068,3.08,-0.08,3.0810387859,3.5505,1.5205000000000002,3.8623788654,0.0005,0.0005,0.0007071068,3.55,1.52,3.8617224136
2019-08-31 10:30:00,3.0875,0.35950000000000004,3.108359133,0.007500000000000001,-0.0005,0.0075166482,3.08,0.36,3.1009675909,3.3875,1.2595,3.6140692439,0.007500000000000001,-0.0005,0.0075166482,3.38,1.26,3.6072149922
2019-08-31 11:00:00,3.2175,0.5975,3.2725085943,0.0575,-0.0125,0.0588430115,3.16,0.61,3.2183380804,3.2875,0.6875,3.3586176472,0.0575,-0.0125,0.0588430115,3.23,0.7000000000000001,3.3049810892
2019-08-31 11:30:00,3.1585,0.47850000000000004,3.1945397947,0.0585,-0.0115,0.0596196276,3.1,0.49,3.1384868966,3.2085,0.5685,3.258475794,0.0585,-0.0115,0.0596196276,3.15,0.58,3.2029517636
2019-08-31 12:00:00,3.0275,0.437,3.0588764686,0.0775,-0.013000000000000001,0.07858275890000001,2.95,0.45,2.9841246623,3.0175,0.5670000000000001,3.0703086571,0.0775,-0.013000000000000001,0.07858275890000001,2.94,0.58,2.9966648128
2019-08-31 12:30:00,2.8675,-0.1925,2.8739541576,0.0475,-0.0125,0.0491172068,2.8200000000000003,-0.18,2.8257388413999998,3.0975,0.9675,3.2450828187,0.0475,-0.0125,0.0491172068,3.05,0.98,3.2035761268
2019-08-31 13:00:00,2.8465,0.07350000000000001,2.8474487703999998,0.5765,0.043500000000000004,0.5781388242000001,2.27,0.03,2.2701982292,2.8965,0.6435000000000001,2.9671205739,0.5765,0.043500000000000004,0.5781388242000001,2.32,0.6000000000000001,2.3963305281
2019-08-31 13:30:00,2.997,0.2555,3.0078712157,4.117,-0.2745,4.1261409634,-1.12,0.53,1.2390722336,2.767,0.3655,2.7910355157,4.117,-0.2745,4.1261409634,-1.35,0.64,1.4940214189
2019-08-31 14:00:00,2.918,0.23500000000000001,2.927447523,4.7379999999999995,-0.405,4.755278015,-1.82,0.64,1.9292485583999999,2.598,0.365,2.6235146274,4.7379999999999995,-0.405,4.755278015,-2.14,0.77,2.2743130831
2019-08-31 14:30:00,2.8355,0.23850000000000002,2.8455126955,4.7155000000000005,-0.4315,4.7352014213,-1.88,0.67,1.9958206332000001,2.5755,0.3885,2.6046367309000003,4.7155000000000005,-0.4315,4.7352014213,-2.14,0.8200000000000001,2.2917242417
2019-08-31 15:00:00,2.922,0.26,2.9335446136,4.682,-0.37,4.696597066,-1.76,0.63,1.8693581786000002,2.662,0.45,2.6997673974,4.682,-0.37,4.696597066,-2.02,0.8200000000000001,2.1800917412
2019-08-31 15:30:00,2.69,0.252,2.7017779331,1.9100000000000001,0.052000000000000005,1.9107077223000002,0.78,0.2,0.8052328856000001,2.51,0.312,2.5293169038,1.9100000000000001,0.052000000000000005,1.9107077223000002,0.6000000000000001,0.26,0.653911309
2019-08-31 16:00:00,2.4715,-0.132,2.4750224746000002,0.12150000000000001,-0.012,0.12209115450000001,2.35,-0.12,2.3530618351,2.5015,0.738,2.6080924543,0.12150000000000001,-0.012,0.12209115450000001,2.38,0.75,2.4953757232
2019-08-31 16:30:00,2.5285,0.21250000000000002,2.5374137424,0.0485,-0.007500000000000001,0.0490764709,2.48,0.22,2.4897389421,2.5685000000000002,0.3925,2.5983164742,0.0485,-0.007500000000000001,0.0490764709,2.52,0.4,2.5515485494
2019-08-31 17:00:00,2.588,0.28950000000000004,2.6041417492,0.068,-0.0105,0.0688058864,2.52,0.30000000000000004,2.5377943179,2.588,0.34950000000000003,2.6114927245,0.068,-0.0105,0.0688058864,2.52,0.36,2.5455844123
2019-08-31 17:30:00,2.668,0.252,2.6798746239,0.028,-0.008,0.029120439600000003,2.64,0.26,2.652772135,2.758,0.352,2.7803719176,0.028,-0.008,0.029120439600000003,2.73,0.36,2.7536339626
2019-08-31 18:00:00,2.515,0.23650000000000002,2.5260952574999997,0.015,-0.0035,0.0154029218,2.5,0.24,2.5114935795,2.675,0.2765,2.689252173,0.015,-0.0035,0.0154029218,2.66,0.28,2.6746962443999998
2019-08-31 18:30:00,2.291,0.15,2.2959052681,0.011,0.0,0.011,2.2800000000000002,0.15,2.2849288829,2.461,0.21,2.4699435216,0.011,0.0,0.011,2.45,0.21,2.4589835298000002
2019-08-31 19:00:00,2.2245,0.11,2.2272180517,0.0045000000000000005,0.0,0.0045000000000000005,2.22,0.11,2.2227235546,2.4545,0.13,2.4579402454,0.0045000000000000005,0.0,0.0045000000000000005,2.45,0.13,2.4534465554000002
2019-08-31 19:30:00,2.2215,0.1115,2.2242964056,0.0015,0.0015,0.0021213203,2.22,0.11,2.2227235546,2.4515000000000002,0.1315,2.455024338,0.0015,0.0015,0.0021213203,2.45,0.13,2.4534465554000002
2019-08-31 20:00:00,2.17,0.062,2.1708855336,0.0,0.002,0.002,2.17,0.06,2.1708293346,2.43,0.082,2.4313831455,0.0,0.002,0.002,2.43,0.08,2.4313165158
2019-08-31 20:30:00,2.23,0.0625,2.2308756689,0.0,0.0025,0.0025,2.23,0.06,2.2308070289,2.5,0.0625,2.500781128,0.0,0.0025,0.0025,2.5,0.06,2.5007198963
2019-08-31 21:00:00,2.27,0.062,2.2708465382,0.0,0.002,0.002,2.27,0.06,2.2707928131,2.54,0.062,2.5407565802,0.0,0.002,0.002,2.54,0.06,2.5407085626
2019-08-31 21:30:00,2.2,0.061500000000000006,2.2008594344,0.0,0.0015,0.0015,2.2,0.06,2.2008180297,2.48,0.0815,2.4813388019,0.0,0.0015,0.0015,2.48,0.08,2.4812899871000003
2019-08-31 22:00:00,2.16,0.061500000000000006,2.1608753435,0.0,0.0015,0.0015,2.16,0.06,2.1608331726,2.43,0.0815,2.431366334,0.0,0.0015,0.0015,2.43,0.08,2.4313165158
2019-08-31 22:30:00,2.07,0.061500000000000006,2.0709133854,0.0,0.0015,0.0015,2.07,0.06,2.0708693827,2.31,0.0315,2.3102147627000003,0.0,0.0015,0.0015,2.31,0.03,2.310194797
2019-08-31 23:00:00,1.99,0.061500000000000006,1.9909500873,0.0,0.0015,0.0015,1.99,0.06,1.9909043171,2.21,0.0315,2.2102244795,0.0,0.0015,0.0015,2.21,0.03,2.2102036105
2019-08-31 23:30:00,1.92,0.061500000000000006,1.9209847084,0.0,0.0015,0.0015,1.92,0.06,1.9209372712000001,2.13,0.061500000000000006,2.1308876671,0.0,0.0015,0.0015,2.13,0.06,2.1308449028
2019-09-01 00:00:00,1.85,0.061500000000000006,1.8510219475,0.0,0.0015,0.0015,1.85,0.06,1.8509727172,2.03,0.061500000000000006,2.030931375,0.0,0.0015,0.0015,2.03,0.06,2.0308865059
2019-09-01 00:30:00,1.79,0.061500000000000006,1.7910561828,0.0,0.0015,0.0015,1.79,0.06,1.7910053043,1.9500000000000002,0.061500000000000006,1.9509695667,0.0,0.0015,0.0015,1.9500000000000002,0.06,1.9509228585
2019-09-01 01:00:00,1.73,0.061500000000000006,1.7310927907,0.0,0.0015,0.0015,1.73,0.06,1.7310401497,1.8900000000000001,0.061500000000000006,1.8910003305,0.0,0.0015,0.0015,1.8900000000000001,0.06,1.8909521411
2019-09-01 01:30:00,1.73,0.061,1.7310750995,0.0,0.001,0.001,1.73,0.06,1.7310401497,1.8599999999999999,0.061,1.861,0.0,0.001,0.001,1.8599999999999999,0.06,1.8609674903000002
2019-09-01 02:00:00,1.69,0.061,1.6911005291999999,0.0,0.001,0.001,1.69,0.06,1.6910647533,1.8399999999999999,0.061,1.8410108636,0.0,0.001,0.001,1.8399999999999999,0.06,1.840978001
2019-09-01 02:30:00,1.6600000000000001,0.031,1.6602894326,0.0,0.001,0.001,1.6600000000000001,0.03,1.6602710622,1.8,0.061,1.8010333145000001,0.0,0.001,0.001,1.8,0.06,1.8009997224
2019-09-01 03:00:00,1.6600000000000001,0.0315,1.6602988436000001,0.0,0.0015,0.0015,1.6600000000000001,0.03,1.6602710622,1.8,0.0415,1.8004783392,0.0,0.0015,0.0015,1.8,0.04,1.8004443896
2019-09-01 03:30:00,1.6600000000000001,0.031,1.6602894326,0.0,0.001,0.001,1.6600000000000001,0.03,1.6602710622,1.8,0.041,1.8004668839,0.0,0.001,0.001,1.8,0.04,1.8004443896
2019-09-01 04:00:00,1.6600000000000001,0.0315,1.6602988436000001,0.0,0.0015,0.0015,1.6600000000000001,0.03,1.6602710622,1.8,0.061500000000000006,1.8010503186,0.0,0.0015,0.0015,1.8,0.06,1.8009997224
2019-09-01 04:30:00,1.6099999999999999,0.0315,1.6103081227,0.0,0.0015,0.0015,1.6099999999999999,0.03,1.6102794787999999,1.75,0.061500000000000006,1.7510803094,0.0,0.0015,0.0015,1.75,0.06,1.7510282692999999
2019-09-01 05:00:00,1.6099999999999999,0.0015,1.6100006988,0.0,0.0015,0.0015,1.6099999999999999,0.0,1.6099999999999999,1.73,0.0315,1.7302867537000002,0.0,0.0015,0.0015,1.73,0.03,1.7302600960999999
2019-09-01 05:30:00,1.6099999999999999,0.0015,1.6100006988,0.0,0.0015,0.0015,1.6099999999999999,0.0,1.6099999999999999,1.75,0.0315,1.750283477,0.0,0.0015,0.0015,1.75,0.03,1.750257124
2019-09-01 06:00:00,1.79,0.051000000000000004,1.7907263889,0.0,0.001,0.001,1.79,0.05,1.7906981879,1.94,0.081,1.9416902431,0.0,0.001,0.001,1.94,0.08,1.9416487839
2019-09-01 06:30:00,2.29,0.241,2.3026465208999998,0.0,0.001,0.001,2.29,0.24,2.3025420734,2.5300000000000002,0.741,2.6362816617,0.0,0.001,0.001,2.5300000000000002,0.74,2.6360007587
2019-09-01 07:00:00,2.51,0.24050000000000002,2.5214956375,0.0,0.0005,0.0005,2.51,0.24,2.5214479967,2.75,0.9305,2.9031586677,0.0,0.0005,0.0005,2.75,0.93,2.9029984499
2019-09-01 07:30:00,2.6710000000000003,0.6305000000000001,2.7444072675,0.001,0.0005,0.0011180340000000002,2.67,0.63,2.7433191575,2.841,0.6805,2.9213629097,0.001,0.0005,0.0011180340000000002,2.84,0.68,2.9202739598000003
2019-09-01 08:00:00,2.644,0.628,2.7175577271,0.004,-0.002,0.004472136000000001,2.64,0.63,2.7141296948,2.8040000000000003,0.678,2.8848050194,0.004,-0.002,0.004472136000000001,2.8,0.68,2.8813885542
2019-09-01 08:30:00,2.6005000000000003,0.617,2.6726932576999998,0.0205,-0.013000000000000001,0.0242744722,2.58,0.63,2.6558049627,2.7605,0.6970000000000001,2.8471335146000003,0.0205,-0.013000000000000001,0.0242744722,2.74,0.71,2.8304946564
2019-09-01 09:00:00,2.6675,0.47800000000000004,2.709988976,0.0475,-0.012,0.0489923463,2.62,0.49,2.6654267951,2.7875,0.558,2.8428014792000003,0.0475,-0.012,0.0489923463,2.74,0.5700000000000001,2.7986603938
2019-09-01 09:30:00,2.6725,-0.17250000000000001,2.6780613324,0.07250000000000001,-0.0125,0.0735696948,2.6,-0.16,2.6049184248,2.8525,0.8475,2.9757373036,0.07250000000000001,-0.0125,0.0735696948,2.7800000000000002,0.86,2.9099828178
2019-09-01 10:00:00,2.807,0.289,2.8218380535,0.077,-0.011,0.0777817459,2.73,0.30000000000000004,2.7464340516,2.907,0.47900000000000004,2.9461992465,0.077,-0.011,0.0777817459,2.83,0.49,2.8721072403
2019-09-01 10:30:00,2.745,-0.20800000000000002,2.7528692305,0.075,-0.008,0.0754254599,2.67,-0.2,2.6774801587,2.9050000000000002,0.972,3.0633003444,0.075,-0.008,0.0754254599,2.83,0.98,2.9948789625
2019-09-01 11:00:00,2.927,0.3995,2.9541376490999998,0.107,-0.0105,0.1075139526,2.8200000000000003,0.41000000000000003,2.8496491012,2.9370000000000003,0.48950000000000005,2.9775122586,0.107,-0.0105,0.1075139526,2.83,0.5,2.8738301968
2019-09-01 11:30:00,2.9485,0.41850000000000004,2.9780521318,0.1285,-0.0115,0.1290135652,2.8200000000000003,0.43,2.8525953095,2.9585,0.48850000000000005,2.9985587370999998,0.1285,-0.0115,0.1290135652,2.83,0.5,2.8738301968
2019-09-01 12:00:00,2.9145000000000003,0.35050000000000003,2.9355000426,0.0945,-0.0095,0.0949763128,2.8200000000000003,0.36,2.8428858577,2.8345000000000002,0.4305,2.8670054935,0.0945,-0.0095,0.0949763128,2.74,0.44,2.7751036017
2019-09-01 12:30:00,2.824,0.3185,2.8419039832,0.134,-0.0115,0.1344925649,2.69,0.33,2.7101660466,2.784,0.3885,2.8109763873,0.134,-0.0115,0.1344925649,2.65,0.4,2.6800186567
2019-09-01 13:00:00,2.8085,0.28800000000000003,2.8232279841,0.11850000000000001,-0.012,0.11910604520000001,2.69,0.30000000000000004,2.7066769294,2.7685,0.388,2.7955565188,0.11850000000000001,-0.012,0.11910604520000001,2.65,0.4,2.6800186567
2019-09-01 13:30:00,2.6755,0.258,2.6879107593000002,0.14550000000000002,-0.012,0.1459940067,2.5300000000000002,0.27,2.5443663258,2.6455,0.358,2.6696131274,0.14550000000000002,-0.012,0.1459940067,2.5,0.37,2.527231687
2019-09-01 14:00:00,2.6725,0.30000000000000004,2.6892854534,0.1125,-0.01,0.11294357000000001,2.56,0.31,2.5787012235,2.5725,0.36,2.5975673716000003,0.1125,-0.01,0.11294357000000001,2.46,0.37,2.4876695922
2019-09-01 14:30:00,2.5365,0.059500000000000004,2.5371977653,0.1165,-0.0105,0.11697221890000001,2.42,0.07,2.421012185,2.5365,0.9195000000000001,2.6980201074,0.1165,-0.0105,0.11697221890000001,2.42,0.93,2.5925470102
2019-09-01 15:00:00,2.4915000000000003,0.26,2.505029391,0.12150000000000001,-0.01,0.12191082810000001,2.37,0.27,2.3853301658,2.4215,0.62,2.49961242,0.12150000000000001,-0.01,0.12191082810000001,2.3,0.63,2.384722206
2019-09-01 15:30:00,2.5540000000000003,0.281,2.5694118004,0.114,-0.009000000000000001,0.11435471130000001,2.44,0.29,2.4571731726,2.454,0.35100000000000003,2.4789749898,0.114,-0.009000000000000001,0.11435471130000001,2.34,0.36,2.3675303588
2019-09-01 16:00:00,2.5404999999999998,0.281,2.5559932023,0.1005,-0.009000000000000001,0.1009021804,2.44,0.29,2.4571731726,2.4405,0.35100000000000003,2.4656117395,0.1005,-0.009000000000000001,0.1009021804,2.34,0.36,2.3675303588
2019-09-01 16:30:00,2.5205,0.28150000000000003,2.5361708342,0.0805,-0.0085,0.0809475139,2.44,0.29,2.4571731726,2.4205,0.35150000000000003,2.4458888977,0.0805,-0.0085,0.0809475139,2.34,0.36,2.3675303588
2019-09-01 17:00:00,2.5525,0.032,2.5527005797999998,0.07250000000000001,-0.008,0.0729400439,2.48,0.04,2.4803225597000003,2.5725,0.432,2.6085207015,0.07250000000000001,-0.008,0.0729400439,2.5,0.44,2.5384247084
2019-09-01 17:30:00,2.5825,0.223,2.5921101925,0.0325,-0.007,0.033245300400000004,2.55,0.23,2.5603515384,2.6525,0.28300000000000003,2.66755417,0.0325,-0.007,0.033245300400000004,2.62,0.29,2.6360007587
2019-09-01 18:00:00,2.5605,0.17650000000000002,2.5665760265,0.0105,-0.0035,0.0110679718,2.55,0.18,2.5563450470999998,2.7305,0.2665,2.7434745306,0.0105,-0.0035,0.0110679718,2.7199999999999998,0.27,2.733367886
2019-09-01 18:30:00,2.5225,0.17950000000000002,2.5288785064,0.0025,-0.0005,0.0025495098,2.52,0.18,2.5264203926,2.7525,0.2695,2.7656620365,0.0025,-0.0005,0.0025495098,2.75,0.27,2.7632227561000002
2019-09-01 19:00:00,2.5285,0.17200000000000001,2.5343433568,0.1085,-0.008,0.10879453110000001,2.42,0.18,2.4266849816000002,2.7984999999999998,0.302,2.8147479905,0.1085,-0.008,0.10879453110000001,2.69,0.31,2.7078035379000003
2019-09-01 19:30:00,2.7825,0.091,2.7839876526,4.7525,-0.499,4.7786250376,-1.97,0.59,2.0564532574,2.8425000000000002,0.291,2.8573566893,4.7525,-0.499,4.7786250376,-1.9100000000000001,0.79,2.0669300907
2019-09-01 20:00:00,2.739,0.0775,2.7400962118,4.809,-0.4625,4.83118901,-2.07,0.54,2.1392755783,2.789,0.2675,2.801798931,4.809,-0.4625,4.83118901,-2.02,0.73,2.1478593995
2019-09-01 20:30:00,2.814,0.0655,2.8147622012999998,4.814,-0.47450000000000003,4.8373284207000005,-2.0,0.54,2.0716177254,2.864,0.2555,2.8753741060999998,4.814,-0.47450000000000003,4.8373284207000005,-1.9500000000000002,0.73,2.0821623376
2019-09-01 21:00:00,2.852,0.114,2.8542774918,4.132,-0.246,4.1393163687,-1.28,0.36,1.3296616111000001,2.942,0.274,2.9547317983,4.132,-0.246,4.1393163687,-1.19,0.52,1.2986531485000001
2019-09-01 21:30:00,2.586,0.164,2.5911950911,0.446,0.034,0.44729408670000004,2.14,0.13,2.143944962,2.816,0.244,2.8265512555,0.446,0.034,0.44729408670000004,2.37,0.21,2.3792856071
2019-09-01 22:00:00,2.44,0.132,2.4435678832,0.0,0.002,0.002,2.44,0.13,2.4434606606,2.65,0.152,2.6543556657,0.0,0.002,0.002,2.65,0.15,2.654241888
2019-09-01 22:30:00,2.34,0.0925,2.3418275449,0.0,0.0025,0.0025,2.34,0.09,2.3417301296,2.54,0.1525,2.5445738838,0.0,0.0025,0.0025,2.54,0.15,2.5444252789
2019-09-01 23:00:00,2.24,-0.4375,2.2823247468,0.0,0.0025,0.0025,2.24,-0.44,2.2828052917,2.54,0.7325,2.6435121051,0.0,0.0025,0.0025,2.54,0.73,2.6428204631
2019-09-01 23:30:00,2.21,-0.1275,2.2136748293,0.0,0.0025,0.0025,2.21,-0.13,2.2138202276,2.42,0.42250000000000004,2.4566046182,0.0,0.0025,0.0025,2.42,0.42,2.4561758895
2019-09-02 00:00:00,2.09,-0.628,2.1823116184,0.0,0.002,0.002,2.09,-0.63,2.1828879952999998,2.42,0.932,2.5932651234,0.0,0.002,0.002,2.42,0.93,2.5925470102
2019-09-02 00:30:00,2.09,-0.6275000000000001,2.1821677869,0.0,0.0025,0.0025,2.09,-0.63,2.1828879952999998,2.37,0.9325,2.5468522238,0.0,0.0025,0.0025,2.37,0.93,2.5459379411
2019-09-02 01:00:00,2.06,-0.6275000000000001,2.1534521704,0.0,0.0025,0.0025,2.06,-0.63,2.1541819793,2.34,0.9325,2.5189593585,0.0,0.0025,0.0025,2.34,0.93,2.5180349481
2019-09-02 01:30:00,2.11,-0.518,2.172653677,0.0,0.002,0.002,2.11,-0.52,2.1731313812,2.37,0.782,2.4956810694,0.0,0.002,0.002,2.37,0.78,2.4950551096
2019-09-02 02:00:00,2.11,0.012,2.1100341229,0.0,0.002,0.002,2.11,0.01,2.1100236965,2.26,0.262,2.2751360399,0.0,0.002,0.002,2.26,0.26,2.2749065915
2019-09-02 02:30:00,2.09,-0.589,2.1714099106,0.0,0.001,0.001,2.09,-0.59,2.1716813763,2.36,0.9510000000000001,2.5444058245,0.0,0.001,0.001,2.36,0.9500000000000001,2.5440322325
2019-09-02 03:00:00,2.12,-0.589,2.2003002068,0.0,0.001,0.001,2.12,-0.59,2.2005681085,2.39,0.9510000000000001,2.5722560137,0.0,0.001,0.001,2.39,0.9500000000000001,2.5718864672
2019-09-02 03:30:00,2.12,0.091,2.1219521672,0.0,0.001,0.001,2.12,0.09,2.1219095174,2.27,0.191,2.2780212905,0.0,0.001,0.001,2.27,0.19,2.2779376638
2019-09-02 04:00:00,2.12,0.151,2.1253707912,0.0,0.001,0.001,2.12,0.15,2.1252999788,2.2,0.161,2.2058832698,0.0,0.001,0.001,2.2,0.16,2.2058105086
2019-09-02 04:30:00,2.12,0.191,2.1285866203,0.0,0.001,0.001,2.12,0.19,2.1284971223999998,2.2,0.201,2.2091629637,0.0,0.001,0.001,2.2,0.2,2.2090722034
2019-09-02 05:00:00,2.12,0.161,2.1261046541,0.0,0.001,0.001,2.12,0.16,2.1260291625,2.2,0.171,2.2066356745,0.0,0.001,0.001,2.2,0.17,2.2065584062
2019-09-02 05:30:00,2.15,0.181,2.1576053856,0.0,0.001,0.001,2.15,0.18,2.1575217264,2.25,0.191,2.2580923365,0.0,0.001,0.001,2.25,0.19,2.2580079716
2019-09-02 06:00:00,2.26,-0.019,2.2600798658,0.0,0.001,0.001,2.26,-0.02,2.2600884938,2.44,0.501,2.4909036513,0.0,0.001,0.001,2.44,0.5,2.4907027121
2019-09-02 06:30:00,2.89,0.401,2.9176876118,0.0,0.001,0.001,2.89,0.4,2.9175503423,3.19,1.301,3.4450981118,0.0,0.001,0.001,3.19,1.3,3.4447205982
2019-09-02 07:00:00,3.18,0.7805000000000001,3.2743824227,0.0,0.0005,0.0005,3.18,0.78,3.2742632759,3.47,1.1705,3.6620991590000003,0.0,0.0005,0.0005,3.47,1.17,3.6619393769
2019-09-02 07:30:00,3.4705,0.971,3.6037773586,0.0005,0.001,0.0011180340000000002,3.47,0.97,3.6030265056,3.7705,1.061,3.9169364623,0.0005,0.001,0.0011180340000000002,3.77,1.06,3.9161843675
2019-09-02 08:00:00,3.7495000000000003,1.0445,3.8922654714,0.11950000000000001,-0.0055000000000000005,0.1196265021,3.63,1.05,3.7788093363,4.0595,1.2345,4.2430567401,0.11950000000000001,-0.0055000000000000005,0.1196265021,3.94,1.24,4.1305205483
2019-09-02 08:30:00,4.0545,1.1195,4.2062156982,4.7645,-0.5705,4.7985342033,-0.71,1.69,1.8330848316,4.1745,1.3495,4.3872087368,4.7645,-0.5705,4.7985342033,-0.59,1.92,2.0086064821
2019-09-02 09:00:00,3.651,0.424,3.6755376477,0.551,-0.016,0.551232256,3.1,0.44,3.1310701046,4.081,1.904,4.5033073402,0.551,-0.016,0.551232256,3.5300000000000002,1.92,4.0183703164
2019-09-02 09:30:00,3.7115,0.3145,3.7248010014,0.021500000000000002,-0.0155,0.026504716600000002,3.69,0.33,3.7047267106,4.1715,2.0045,4.6281132765,0.021500000000000002,-0.0155,0.026504716600000002,4.15,2.02,4.6155064728
2019-09-02 10:00:00,3.88,0.6815,3.9393961784,0.03,-0.018500000000000003,0.0352455671,3.85,0.7000000000000001,3.9131189606000003,4.18,1.7615,4.5359984843,0.03,-0.018500000000000003,0.0352455671,4.15,1.78,4.515628417
2019-09-02 10:30:00,3.8835,1.1125,4.0397064869,0.053500000000000006,-0.0175,0.0562894306,3.83,1.13,3.9932192527,4.0035,1.2325,4.1889221167,0.053500000000000006,-0.0175,0.0562894306,3.95,1.25,4.1430664972
2019-09-02 11:00:00,3.857,1.157,4.0267974868,0.057,-0.023,0.0614654374,3.8,1.18,3.9789948479,3.9370000000000003,1.267,4.1358503358,0.057,-0.023,0.0614654374,3.88,1.29,4.0888262374
2019-09-02 11:30:00,3.7625,1.154,3.9354951721,0.0625,-0.026000000000000002,0.06769231860000001,3.7,1.18,3.8836065712,3.8725,1.264,4.073567509,0.0625,-0.026000000000000002,0.06769231860000001,3.81,1.29,4.0224619327
2019-09-02 12:00:00,3.8335,1.153,4.0031401737,0.07350000000000001,-0.027,0.0783022988,3.76,1.18,3.940812099,3.9235,1.323,4.1405532541,0.07350000000000001,-0.027,0.0783022988,3.85,1.35,4.0798284278
2019-09-02 12:30:00,3.8545,0.9875,3.9789856118999998,0.0745,-0.022500000000000003,0.0778235183,3.7800000000000002,1.01,3.912607826,3.9645,1.4475,4.2204877088,0.0745,-0.022500000000000003,0.0778235183,3.89,1.47,4.1584853012
2019-09-02 13:00:00,3.8355,1.118,3.9951200545,0.0555,-0.022,0.05970134,3.7800000000000002,1.1400000000000001,3.9481641303,3.8955,1.218,4.0814757441,0.0555,-0.022,0.05970134,3.84,1.24,4.0352447262
2019-09-02 13:30:00,3.893,1.205,4.0752268649,0.073,-0.025,0.07716216690000001,3.8200000000000003,1.23,4.0131409145,3.9130000000000003,1.2650000000000001,4.1123951658,0.073,-0.025,0.07716216690000001,3.84,1.29,4.0508887914
2019-09-02 14:00:00,3.709,1.1435,3.8812721175,0.059000000000000004,-0.026500000000000003,0.0646780488,3.65,1.17,3.8329362113,3.839,1.3235000000000001,4.0607355553,0.059000000000000004,-0.026500000000000003,0.0646780488,3.7800000000000002,1.35,4.0138385618
2019-09-02 14:30:00,3.9945,1.2810000000000001,4.194876786,0.0045000000000000005,0.001,0.0046097722,3.99,1.28,4.1902863864,4.1445,1.351,4.3591376728,0.0045000000000000005,0.001,0.0046097722,4.14,1.35,4.3545493452
2019-09-02 15:00:00,3.8825000000000003,1.2735,4.0860260033,0.0125,-0.006500000000000001,0.0140890028,3.87,1.28,4.0761869437,4.0125,1.5035,4.2849350637,0.0125,-0.006500000000000001,0.0140890028,4.0,1.51,4.2755233598
2019-09-02 15:30:00,3.794,1.169,3.9700122166,0.004,-0.001,0.0041231056,3.79,1.17,3.9664845897000003,3.984,1.229,4.1692561687,0.004,-0.001,0.0041231056,3.98,1.23,4.1657292279
2019-09-02 16:00:00,3.605,0.7985,3.6923742023,0.005,-0.0015,0.0052201533000000005,3.6,0.8,3.6878177829,3.795,1.2985,4.0110007791,0.005,-0.0015,0.0052201533000000005,3.79,1.3,4.0067567932
2019-09-02 16:30:00,3.4995,0.6125,3.5526970741,0.0195,-0.007500000000000001,0.0208925824,3.48,0.62,3.5347984384,3.6795,1.2925,3.8999072425,0.0195,-0.007500000000000001,0.0208925824,3.66,1.3,3.8840185375000003
2019-09-02 17:00:00,3.402,0.742,3.481977599,0.032,-0.008,0.032984845,3.37,0.75,3.4524484066,3.602,1.202,3.797263225,0.032,-0.008,0.032984845,3.5700000000000003,1.21,3.7694827231
2019-09-02 17:30:00,3.517,1.013,3.659980601,0.057,0.003,0.0570788928,3.46,1.01,3.6044000888000003,3.777,1.103,3.9347602214,0.057,0.003,0.0570788928,3.7199999999999998,1.1,3.8792267271
2019-09-02 18:00:00,3.813,1.016,3.9460391534,4.3629999999999995,-0.404,4.381664638,-0.55,1.42,1.5227934857,3.973,1.226,4.1578606278,4.3629999999999995,-0.404,4.381664638,-0.39,1.63,1.6760071599000002
2019-09-02 18:30:00,3.8715,0.357,3.8879250571,4.7815,-0.443,4.8019778477,-0.91,0.8,1.2116517652,4.0915,1.697,4.4294673777,4.7815,-0.443,4.8019778477,-0.6900000000000001,2.14,2.2484883811
