Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-02 19:00:00,3.709,0.806,3.7955654388,0.609,0.006,0.6090295559000001,3.1,0.8,3.2015621187,4.039,1.306,4.2448977608,0.609,0.006,0.6090295559000001,3.43,1.3,3.6680921472
2019-09-02 19:30:00,3.9005,1.002,4.0271459186,0.0005,0.002,0.0020615528,3.9,1.0,4.0261644278,4.2305,1.082,4.366675423,0.0005,0.002,0.0020615528,4.23,1.08,4.3656958208
2019-09-02 20:00:00,3.7,1.003,3.8335374004,0.0,0.003,0.003,3.7,1.0,3.8327535793000003,4.05,1.143,4.2082002091,0.0,0.003,0.003,4.05,1.1400000000000001,4.2073863621
2019-09-02 20:30:00,3.7,1.0025,3.8334066116,0.0,0.0025,0.0025,3.7,1.0,3.8327535793000003,4.01,1.0625,4.1483739284,0.0,0.0025,0.0025,4.01,1.06,4.1477343213
2019-09-02 21:00:00,3.65,1.0025,3.7851692498,0.0,0.0025,0.0025,3.65,1.0,3.784507894,3.96,1.0625,4.1000617373,0.0,0.0025,0.0025,3.96,1.06,4.0994145924
2019-09-02 21:30:00,3.54,1.0025,3.6792127215,0.0,0.0025,0.0025,3.54,1.0,3.678532316,3.83,1.0625,3.9746454244000002,0.0,0.0025,0.0025,3.83,1.06,3.9739778560000003
2019-09-02 22:00:00,3.51,1.003,3.6504943501,0.0,0.003,0.003,3.51,1.0,3.6496712181,3.81,1.113,3.9692403555,0.0,0.003,0.003,3.81,1.11,3.9684001814
2019-09-02 22:30:00,3.44,0.863,3.5465996391,0.0,0.003,0.003,3.44,0.86,3.545870838,3.69,0.9430000000000001,3.8085888463,0.0,0.003,0.003,3.69,0.9400000000000001,3.8078471608
2019-09-02 23:00:00,3.26,0.213,3.266951025,0.0,0.003,0.003,3.26,0.21,3.2667568015,3.65,1.533,3.958862084,0.0,0.003,0.003,3.65,1.53,3.9577013531
2019-09-02 23:30:00,3.14,0.3335,3.1576608827,0.0,0.0035,0.0035,3.14,0.33,3.1572931445,3.47,1.2735,3.6963092741,0.0,0.0035,0.0035,3.47,1.27,3.6951048699999998
2019-09-03 00:00:00,3.2,0.8425,3.3090491459,0.0,0.0025,0.0025,3.2,0.84,3.3084135171,3.38,0.9125000000000001,3.5010078906,0.0,0.0025,0.0025,3.38,0.91,3.5003571246
2019-09-03 00:30:00,3.01,0.742,3.1001070949,0.0,0.002,0.002,3.01,0.74,3.0996290101,3.18,0.792,3.2771426579,0.0,0.002,0.002,3.18,0.79,3.2766598847
2019-09-03 01:00:00,2.87,0.6715,2.9475094996,0.0,0.0015,0.0015,2.87,0.67,2.9471681323,3.0,0.6915,3.0786640366,0.0,0.0015,0.0015,3.0,0.6900000000000001,3.078327468
2019-09-03 01:30:00,3.02,0.741,3.1095789104,0.0,0.001,0.001,3.02,0.74,3.1093407661,3.17,0.761,3.2600645699,0.0,0.001,0.001,3.17,0.76,3.259831284
2019-09-03 02:00:00,2.89,0.6915,2.9715774010000002,0.0,0.0015,0.0015,2.89,0.6900000000000001,2.9712287021,3.03,0.7115,3.1124158222,0.0,0.0015,0.0015,3.03,0.71,3.1120732639
2019-09-03 02:30:00,2.8,0.661,2.876963851,0.0,0.001,0.001,2.8,0.66,2.8767342595,2.94,0.711,3.0247513947,0.0,0.001,0.001,2.94,0.71,3.0245164903
2019-09-03 03:00:00,2.7,0.661,2.7797339801,0.0,0.001,0.001,2.7,0.66,2.7794963573,2.83,0.711,2.9179480804,0.0,0.001,0.001,2.83,0.71,2.9177045772
2019-09-03 03:30:00,2.7199999999999998,0.6615,2.7992824527,0.0,0.0015,0.0015,2.7199999999999998,0.66,2.7989283664,2.87,0.7115,2.9568788020000003,0.0,0.0015,0.0015,2.87,0.71,2.9565182225
2019-09-03 04:00:00,2.88,0.711,2.9664660794,0.0,0.001,0.001,2.88,0.71,2.9662265591,3.02,0.741,3.1095789104,0.0,0.001,0.001,3.02,0.74,3.1093407661
2019-09-03 04:30:00,2.88,0.751,2.9763066038,0.0,0.001,0.001,2.88,0.75,2.976054435,3.07,0.801,3.1727749684,0.0,0.001,0.001,3.07,0.8,3.1725226556
2019-09-03 05:00:00,2.96,0.771,3.0587646199,0.0,0.001,0.001,2.96,0.77,3.0585127105,3.15,0.8210000000000001,3.2552328642,0.0,0.001,0.001,3.15,0.8200000000000001,3.2549807987
2019-09-03 05:30:00,2.96,0.5215000000000001,3.0055885031,0.0,0.0015,0.0015,2.96,0.52,3.005328601,3.21,1.1015,3.3937298434,0.0,0.0015,0.0015,3.21,1.1,3.3932432863
2019-09-03 06:00:00,2.89,0.341,2.9100482814,0.0,0.001,0.001,2.89,0.34,2.9099312707,3.21,1.181,3.4203597763999998,0.0,0.001,0.001,3.21,1.18,3.4200146199
2019-09-03 06:30:00,3.13,0.8515,3.2437558863,0.0,0.0015,0.0015,3.13,0.85,3.2433624528,3.4,0.9215000000000001,3.5226640842,0.0,0.0015,0.0015,3.4,0.92,3.522271994
2019-09-03 07:00:00,3.48,1.0215,3.626825368,0.0,0.0015,0.0015,3.48,1.02,3.6264031767000002,3.79,1.0915,3.9440426278,0.0,0.0015,0.0015,3.79,1.09,3.9436277715
2019-09-03 07:30:00,3.7105,1.0515,3.8566128273,0.0005,0.0015,0.0015811388,3.71,1.05,3.8557230191,4.0605,1.1415,4.2179002478,0.0005,0.0015,0.0015811388,4.06,1.1400000000000001,4.217013161
2019-09-03 08:00:00,3.9705,1.1915,4.1454242847,0.0005,0.0015,0.0015811388,3.9699999999999998,1.19,4.1445144468,4.3205,1.2915,4.509400459,0.0005,0.0015,0.0015811388,4.32,1.29,4.5084919874
2019-09-03 08:30:00,4.111,1.312,4.3152827254,0.001,0.002,0.0022360680000000003,4.11,1.31,4.3137222906,4.441,1.412,4.6600670596,0.001,0.002,0.0022360680000000003,4.44,1.4100000000000001,4.6585083449999996
2019-09-03 09:00:00,4.054,1.3094999999999999,4.2602472053,0.004,-0.0005,0.0040311289,4.05,1.31,4.2565948832,4.344,1.4095,4.5669493374,0.004,-0.0005,0.0040311289,4.34,1.4100000000000001,4.5632992451
2019-09-03 09:30:00,3.9855,1.2485,4.1764772835,0.0055000000000000005,-0.0015,0.0057008771000000005,3.98,1.25,4.1716783193,4.2455,1.3285,4.4485034,0.0055000000000000005,-0.0015,0.0057008771000000005,4.24,1.33,4.4437034104
2019-09-03 10:00:00,4.037,1.315,4.2457736633,0.007,-0.005,0.0086023253,4.03,1.32,4.2406721165,4.327,1.395,4.5463121318,0.007,-0.005,0.0086023253,4.32,1.4,4.5411892715
2019-09-03 10:30:00,4.0815,1.321,4.2899514275,0.0015,0.001,0.0018027756000000002,4.08,1.32,4.2882164124,4.3715,1.401,4.5905133972000005,0.0015,0.001,0.0018027756000000002,4.37,1.4,4.5887797942
2019-09-03 11:00:00,4.081,1.271,4.2743422886,0.001,0.001,0.0014142136,4.08,1.27,4.2730902167,4.401,1.491,4.6467065756,0.001,0.001,0.0014142136,4.4,1.49,4.645438623
2019-09-03 11:30:00,4.2025,1.32,4.4049297667000005,0.0025,0.0,0.0025,4.2,1.32,4.4025447187,4.4925,1.43,4.7146003277,0.0025,0.0,0.0025,4.49,1.43,4.7122181613
2019-09-03 12:00:00,4.203,1.2795,4.3934416179,0.003,-0.0005,0.0030413813000000002,4.2,1.28,4.3907174812,4.493,1.3695,4.6970819931,0.003,-0.0005,0.0030413813000000002,4.49,1.37,4.6943583161
2019-09-03 12:30:00,4.1715,1.2805,4.3636100307,0.0015,0.0005,0.0015811388,4.17,1.28,4.3620293442,4.4415,1.3705,4.6481386059,0.0015,0.0005,0.0015811388,4.44,1.37,4.6465578658
2019-09-03 13:00:00,4.0815,1.2810000000000001,4.2778035544,0.0015,0.001,0.0018027756000000002,4.08,1.28,4.2760729648,4.3915,1.431,4.6187696684,0.0015,0.001,0.0018027756000000002,4.39,1.43,4.6170336798000005
2019-09-03 13:30:00,4.111,1.201,4.2828404126,0.001,0.001,0.0014142136,4.11,1.2,4.2816001682,4.391,1.321,4.5854031448,0.001,0.001,0.0014142136,4.39,1.32,4.5841575017
2019-09-03 14:00:00,4.041,1.201,4.2156947233,0.001,0.001,0.0014142136,4.04,1.2,4.2144513285,4.291,1.321,4.4897351815,0.001,0.001,0.0014142136,4.29,1.32,4.4884852679
2019-09-03 14:30:00,4.071,1.202,4.2447432196,0.001,0.002,0.0022360680000000003,4.07,1.2,4.2432181184,4.341,1.342,4.5437038856,0.001,0.002,0.0022360680000000003,4.34,1.34,4.5421580774
2019-09-03 15:00:00,4.131,0.7705000000000001,4.2022412175,0.001,0.0005,0.0011180340000000002,4.13,0.77,4.2011665047,4.511,1.7605,4.8423631886,0.001,0.0005,0.0011180340000000002,4.51,1.76,4.8412498386
2019-09-03 15:30:00,4.031,0.43,4.0538698795,0.001,0.0,0.001,4.03,0.43,4.0528755224,4.511,2.03,4.946718205,0.001,0.0,0.001,4.51,2.03,4.9458063043
2019-09-03 16:00:00,3.7935,0.267,3.8028845959,0.0035,-0.003,0.0046097722,3.79,0.27,3.7996052427,4.2635,1.877,4.6583861208,0.0035,-0.003,0.0046097722,4.26,1.88,4.6563934542
2019-09-03 16:30:00,3.8315,0.9035000000000001,3.9365853858,0.18150000000000002,0.0335,0.1845657065,3.65,0.87,3.7522526567,4.1115,1.0735000000000001,4.2493334183,0.18150000000000002,0.0335,0.1845657065,3.93,1.04,4.0652798182
2019-09-03 17:00:00,3.836,0.867,3.9327579381,0.186,-0.003,0.186024192,3.65,0.87,3.7522526567,4.116,0.997,4.2350283352,0.186,-0.003,0.186024192,3.93,1.0,4.0552311895
2019-09-03 17:30:00,4.068,0.41450000000000004,4.0890627594,4.788,-0.5255000000000001,4.8167514208,-0.72,0.9400000000000001,1.1840608092,4.2780000000000005,1.4645000000000001,4.5217302275,4.788,-0.5255000000000001,4.8167514208,-0.51,1.99,2.0543125371
2019-09-03 18:00:00,4.105,0.784,4.1791962146,4.805,-0.486,4.8295156072,-0.7000000000000001,1.27,1.4501379245,4.295,1.014,4.413073872,4.805,-0.486,4.8295156072,-0.51,1.5,1.5843295112
2019-09-03 18:30:00,4.0955,0.739,4.1616392503,4.7955,-0.391,4.8114136436,-0.7000000000000001,1.13,1.3292479077000001,4.2855,0.9390000000000001,4.387166654,4.7955,-0.391,4.8114136436,-0.51,1.33,1.4244297104
2019-09-03 19:00:00,4.0755,0.5585,4.1135899771,4.7955,-0.42150000000000004,4.8139882115,-0.72,0.98,1.2160592091,4.3255,1.2285,4.4965723057,4.7955,-0.42150000000000004,4.8139882115,-0.47000000000000003,1.65,1.7156339936
2019-09-03 19:30:00,4.0335,0.546,4.0702872442,4.7935,-0.47400000000000003,4.8168784757,-0.76,1.02,1.2720062893000001,4.2835,1.176,4.4419982271,4.7935,-0.47400000000000003,4.8168784757,-0.51,1.65,1.7270205558
2019-09-03 20:00:00,4.101,0.6075,4.1457517111,4.801,-0.4525,4.8222771851,-0.7000000000000001,1.06,1.2702755607,4.291,1.1675,4.4469919328,4.801,-0.4525,4.8222771851,-0.51,1.62,1.6983815826000002
2019-09-03 20:30:00,3.7825,0.41350000000000003,3.8050346253000003,0.4625,0.0135,0.4626969851,3.32,0.4,3.3440095694,4.1825,1.2535,4.3662991766,0.4625,0.0135,0.4626969851,3.7199999999999998,1.24,3.9212242986
2019-09-03 21:00:00,3.69,0.7725000000000001,3.7699941976,0.0,0.0025,0.0025,3.69,0.77,3.7694827231,4.04,0.9425,4.1484824032,0.0,0.0025,0.0025,4.04,0.9400000000000001,4.147915139
2019-09-03 21:30:00,3.67,0.722,3.7403454386,0.0,0.002,0.002,3.67,0.72,3.7399598928,4.0,0.9420000000000001,4.1094238039,0.0,0.002,0.002,4.0,0.9400000000000001,4.1089658066
2019-09-03 22:00:00,3.67,0.9225000000000001,3.7841651986000002,0.0,0.0025,0.0025,3.67,0.92,3.7835565279,3.96,1.0425,4.0949244499,0.0,0.0025,0.0025,3.96,1.04,4.094288705
2019-09-03 22:30:00,3.5700000000000003,0.962,3.6973428297,0.0,0.002,0.002,3.5700000000000003,0.96,3.6968229603,3.86,1.152,4.0282383246,0.0,0.002,0.002,3.86,1.15,4.0276668184
2019-09-03 23:00:00,3.4105,0.643,3.4705848571,0.0005,0.003,0.0030413813000000002,3.41,0.64,3.4695388743,3.8005,1.733,4.1769713011,0.0005,0.003,0.0030413813000000002,3.8,1.73,4.1752724462
2019-09-03 23:30:00,3.2705,0.5720000000000001,3.3201437092,0.0005,0.002,0.0020615528,3.27,0.5700000000000001,3.3193071566,3.6105,1.802,4.0352093192,0.0005,0.002,0.0020615528,3.61,1.8,4.0338691104
2019-09-04 00:00:00,3.1905,0.683,3.2627870372,0.0005,0.003,0.0030413813000000002,3.19,0.68,3.2616713507,3.4605,1.613,3.8179613998,0.0005,0.003,0.0030413813000000002,3.46,1.6099999999999999,3.8162416066000002
2019-09-04 00:30:00,3.09,1.0325,3.2579374227,0.0,0.0025,0.0025,3.09,1.03,3.25714599,3.24,1.1525,3.4388742707,0.0,0.0025,0.0025,3.24,1.15,3.4380372307
2019-09-04 01:00:00,3.02,1.0125,3.1852089806,0.0,0.0025,0.0025,3.02,1.01,3.1844151739,3.2,1.0925,3.3813542036,0.0,0.0025,0.0025,3.2,1.09,3.3805472930000002
2019-09-04 01:30:00,3.2,1.066,3.3728854116,0.0,-0.014,0.014,3.2,1.08,3.3773362284,3.38,1.146,3.5689936957,0.0,-0.014,0.014,3.38,1.16,3.573513677
2019-09-04 02:00:00,3.23,0.9455,3.3655415983,0.0,-0.0145,0.0145,3.23,0.96,3.3696438981,3.4,1.2355,3.6175212854,0.0,-0.0145,0.0145,3.4,1.25,3.6224991373
2019-09-04 02:30:00,3.18,0.8755000000000001,3.2983177909,0.0,-0.0145,0.0145,3.18,0.89,3.3021962389,3.37,1.1955,3.5757684838,0.0,-0.0145,0.0145,3.37,1.21,3.5806424005
2019-09-04 03:00:00,3.0,0.875,3.125,0.0,-0.015,0.015,3.0,0.89,3.1292331329,3.15,1.125,3.3448654681,0.0,-0.015,0.015,3.15,1.1400000000000001,3.349940298
2019-09-04 03:30:00,2.96,0.8355,3.0756560682,0.0,-0.0145,0.0145,2.96,0.85,3.0796266007,3.08,0.8755000000000001,3.2020150296,0.0,-0.0145,0.0145,3.08,0.89,3.2060099813
2019-09-04 04:00:00,3.03,0.835,3.1429484565,0.0,-0.015,0.015,3.03,0.85,3.1469667936,3.16,0.875,3.2789060676,0.0,-0.015,0.015,3.16,0.89,3.2829407549000003
2019-09-04 04:30:00,3.03,0.905,3.1622658016,0.0,-0.015,0.015,3.03,0.92,3.1665912272,3.16,0.9450000000000001,3.2982760649,0.0,-0.015,0.015,3.16,0.96,3.3026050324
2019-09-04 05:00:00,3.0,0.9045000000000001,3.1333879827,0.0,-0.0155,0.0155,3.0,0.92,3.1378973852,3.14,0.9445,3.2789754879,0.0,-0.0155,0.0155,3.14,0.96,3.2834737703
2019-09-04 05:30:00,2.9699999999999998,0.8140000000000001,3.0795285353,0.0,-0.016,0.016,2.9699999999999998,0.8300000000000001,3.0837963616,3.11,0.854,3.2251226333,0.0,-0.016,0.016,3.11,0.87,3.2293962284
2019-09-04 06:00:00,2.9699999999999998,0.7030000000000001,3.0520663492,0.0,-0.017,0.017,2.9699999999999998,0.72,3.0560268323,3.15,0.993,3.3028092588,0.0,-0.017,0.017,3.15,1.01,3.3079600965
2019-09-04 06:30:00,3.26,0.842,3.3669814373999998,0.0,-0.018000000000000002,0.018000000000000002,3.26,0.86,3.3715278436,3.51,1.242,3.723259862,0.0,-0.018000000000000002,0.018000000000000002,3.51,1.26,3.7293028839
2019-09-04 07:00:00,3.56,0.9615,3.6875577623,0.0,-0.018500000000000003,0.018500000000000003,3.56,0.98,3.6924246776,3.84,1.2415,4.0357059172,0.0,-0.018500000000000003,0.018500000000000003,3.84,1.26,4.0414353886
2019-09-04 07:30:00,3.8305,1.0665,3.9761982471,0.0005,-0.0235,0.0235053185,3.83,1.09,3.9820848811,4.1405,1.4265,4.3793427018,0.0005,-0.0235,0.0235053185,4.14,1.45,4.3865818128
2019-09-04 08:00:00,3.991,0.9725,4.1077776534,0.001,-0.0275,0.027518175800000003,3.99,1.0,4.1134049156,4.361,1.8125,4.7226557412,0.001,-0.0275,0.027518175800000003,4.36,1.8399999999999999,4.7323567068
2019-09-04 08:30:00,4.052,1.296,4.2542120304,0.002,-0.034,0.0340587727,4.05,1.33,4.262792512,4.272,1.426,4.5037162432999995,0.002,-0.034,0.0340587727,4.27,1.46,4.512704289
2019-09-04 09:00:00,3.9555,1.218,4.1387805269,0.0055000000000000005,-0.042,0.0423585883,3.95,1.26,4.1460945479,4.1455,1.348,4.3591598101,0.0055000000000000005,-0.042,0.0423585883,4.14,1.3900000000000001,4.367115753
2019-09-04 09:30:00,4.05,1.262,4.2420683634,0.02,-0.058,0.061351446600000005,4.03,1.32,4.2406721165,4.16,1.3719999999999999,4.3804091133,0.02,-0.058,0.061351446600000005,4.14,1.43,4.3800114155
2019-09-04 10:00:00,4.1675,1.3225,4.3723063136,0.0275,-0.0575,0.0637377439,4.14,1.38,4.363943171,4.2875,1.4225,4.5173180649999995,0.0275,-0.0575,0.0637377439,4.26,1.48,4.509767178
2019-09-04 10:30:00,4.031,1.245,4.2188844497,0.061,-0.065,0.0891403388,3.9699999999999998,1.31,4.180550203,4.101,1.2650000000000001,4.2916693722,0.061,-0.065,0.0891403388,4.04,1.33,4.2532928420000005
2019-09-04 11:00:00,4.0535,1.3255,4.2647171653000004,0.043500000000000004,-0.0645,0.0777978149,4.01,1.3900000000000001,4.2440782274,4.1335,1.4355,4.3756693774,0.043500000000000004,-0.0645,0.0777978149,4.09,1.5,4.356386117
2019-09-04 11:30:00,3.981,1.268,4.1780599565,0.061,-0.07200000000000001,0.09436630750000001,3.92,1.34,4.1427044307,4.041,1.3679999999999999,4.2662753076,0.061,-0.07200000000000001,0.09436630750000001,3.98,1.44,4.232493355
2019-09-04 12:00:00,4.0205,0.8575,4.1109276934,0.07050000000000001,-0.07250000000000001,0.1011261588,3.95,0.93,4.0580044357,4.1605,1.8875000000000002,4.5686339862,0.07050000000000001,-0.07250000000000001,0.1011261588,4.09,1.96,4.535383115
2019-09-04 12:30:00,4.047,1.2695,4.2414430622,0.037,-0.060500000000000005,0.0709172052,4.01,1.33,4.2248076879,4.077,1.4995,4.3440107332,0.037,-0.060500000000000005,0.0709172052,4.04,1.56,4.3307274216
2019-09-04 13:00:00,3.9775,1.174,4.1471414553,0.0275,-0.056,0.0623878995,3.95,1.23,4.1370762623,4.1175,1.504,4.3835855472,0.0275,-0.056,0.0623878995,4.09,1.56,4.3774079088
2019-09-04 13:30:00,3.9645,1.031,4.0963668354,0.0145,-0.049,0.0511003914,3.95,1.08,4.0949847375,4.1345,1.621,4.4409155869,0.0145,-0.049,0.0511003914,4.12,1.67,4.4455933237
2019-09-04 14:00:00,3.71,0.653,3.7670292008,0.01,-0.047,0.048052055100000005,3.7,0.7000000000000001,3.7656340768,4.07,1.933,4.5057062709,0.01,-0.047,0.048052055100000005,4.06,1.98,4.517078702
2019-09-04 14:30:00,3.8375,1.0465,3.9776335301,0.007500000000000001,-0.043500000000000004,0.0441418169,3.83,1.09,3.9820848811,4.0675,1.4965,4.3340591251,0.007500000000000001,-0.043500000000000004,0.0441418169,4.06,1.54,4.3422574774000005
2019-09-04 15:00:00,3.8495,1.211,4.0354889729,0.0495,-0.059000000000000004,0.07701460900000001,3.8,1.27,4.0066070434,3.8995,1.221,4.0861890864,0.0495,-0.059000000000000004,0.07701460900000001,3.85,1.28,4.0572034704
2019-09-04 15:30:00,3.924,1.1320000000000001,4.0840176297,0.024,-0.048,0.053665631500000005,3.9,1.18,4.0746042753,4.024,1.142,4.18291047,0.024,-0.048,0.053665631500000005,4.0,1.19,4.1732601165
2019-09-04 16:00:00,3.7865,0.936,3.900471542,0.0165,-0.044,0.046992020600000003,3.77,0.98,3.8952920301000002,3.9165,0.926,4.0244811156,0.0165,-0.044,0.046992020600000003,3.9,0.97,4.0188182343
2019-09-04 16:30:00,3.6905,0.8280000000000001,3.7822446047,0.0105,-0.042,0.043292609100000004,3.68,0.87,3.7814415241,3.9305,0.8280000000000001,4.0167666412,0.0105,-0.042,0.043292609100000004,3.92,0.87,4.0153829207
2019-09-04 17:00:00,3.571,0.79,3.6573407006,0.221,-0.06,0.229,3.35,0.85,3.4561539318,3.741,0.81,3.8276861157,0.221,-0.06,0.229,3.52,0.87,3.6259205728
2019-09-04 17:30:00,3.9835000000000003,0.8775000000000001,4.0790045967,4.7735,-0.5825,4.8089092838,-0.79,1.46,1.6600301202,4.0035,1.0075,4.1283251447,4.7735,-0.5825,4.8089092838,-0.77,1.5899999999999999,1.7666352198
2019-09-04 18:00:00,3.965,0.9075000000000001,4.0675276582,4.6850000000000005,-0.5125000000000001,4.7129482545,-0.72,1.42,1.5921055241,3.975,1.0075,4.1006927768,4.6850000000000005,-0.5125000000000001,4.7129482545,-0.71,1.52,1.677647162
2019-09-04 18:30:00,3.7755,0.8225,3.8640531182,4.7155000000000005,-0.5175000000000001,4.7438113896,-0.9400000000000001,1.34,1.6368261972,3.8755,0.9325,3.9861079388,4.7155000000000005,-0.5175000000000001,4.7438113896,-0.84,1.45,1.6757386430999999
2019-09-04 19:00:00,3.6805,0.742,3.7545498066,4.6805,-0.488,4.705871253,-1.0,1.23,1.5852129195,3.8105,0.852,3.9045888708,4.6805,-0.488,4.705871253,-0.87,1.34,1.5976545308999999
2019-09-04 19:30:00,3.7960000000000003,0.8185,3.8832406892,4.766,-0.49150000000000005,4.7912762653000005,-0.97,1.31,1.6300306746,3.966,0.9285,4.0732380547,4.766,-0.49150000000000005,4.7912762653000005,-0.8,1.42,1.6298466186
2019-09-04 20:00:00,3.8925,0.8305,3.9801113678,4.7725,-0.47950000000000004,4.796527546,-0.88,1.31,1.5781318069,4.0925,0.9405,4.1991780743,4.7725,-0.47950000000000004,4.796527546,-0.68,1.42,1.5744205283000001
2019-09-04 20:30:00,3.623,0.858,3.7232100397,0.463,-0.022,0.4635223835,3.16,0.88,3.2802438933999998,4.033,0.868,4.1253500458,0.463,-0.022,0.4635223835,3.5700000000000003,0.89,3.6792662312
2019-09-04 21:00:00,3.55,0.858,3.6522135754000002,0.0,-0.022,0.022,3.55,0.88,3.657444463,3.9699999999999998,0.868,4.0637819823,0.0,-0.022,0.022,3.9699999999999998,0.89,4.0685378209
2019-09-04 21:30:00,3.65,0.8995000000000001,3.7592020762000002,0.0,-0.0205,0.0205,3.65,0.92,3.7641599328,4.06,0.8895000000000001,4.1562976614,0.0,-0.0205,0.0205,4.06,0.91,4.1607331085
2019-09-04 22:00:00,3.47,0.7705000000000001,3.5545140666,0.0,-0.0195,0.0195,3.47,0.79,3.5587919299,3.85,0.8905000000000001,3.9516439933000003,0.0,-0.0195,0.0195,3.85,0.91,3.9560839223
2019-09-04 22:30:00,3.39,0.922,3.5131444605,0.0,-0.018000000000000002,0.018000000000000002,3.39,0.9400000000000001,3.5179113121,3.73,0.922,3.8422628749000003,0.0,-0.018000000000000002,0.018000000000000002,3.73,0.9400000000000001,3.8466218946
2019-09-04 23:00:00,3.34,1.084,3.5115033817,0.0,-0.016,0.016,3.34,1.1,3.5164755082,3.66,1.094,3.8200047120000002,0.0,-0.016,0.016,3.66,1.11,3.8246176279
2019-09-04 23:30:00,3.2205,1.084,3.3980400601,0.0005,-0.016,0.016007810600000002,3.22,1.1,3.4027048065,3.5105,1.094,3.6770159437,0.0005,-0.016,0.016007810600000002,3.51,1.11,3.6813312809000003
2019-09-05 00:00:00,3.05,0.315,3.0662232469,0.0,-0.015,0.015,3.05,0.33,3.067800515,3.51,1.725,3.9109749424,0.0,-0.015,0.015,3.51,1.74,3.9176140698
2019-09-05 00:30:00,2.9505,0.225,2.959066618,0.0005,-0.015,0.015008331000000001,2.95,0.24,2.9597466108,3.4105,1.725,3.821928211,0.0005,-0.015,0.015008331000000001,3.41,1.74,3.8282763746
2019-09-05 01:00:00,2.92,0.6940000000000001,3.0013390345,0.0,-0.016,0.016,2.92,0.71,3.0050790339,3.24,1.194,3.4530039096,0.0,-0.016,0.016,3.24,1.21,3.4585690683
2019-09-05 01:30:00,3.12,1.035,3.2871910501,0.0,-0.015,0.015,3.12,1.05,3.291944714,3.38,1.035,3.5349151334,0.0,-0.015,0.015,3.38,1.05,3.5393360959
2019-09-05 02:00:00,2.96,0.29450000000000004,2.9746143027,0.0,-0.0155,0.0155,2.96,0.31,2.9761888381,3.38,1.7145000000000001,3.7899749669,0.0,-0.0155,0.0155,3.38,1.73,3.7970119831
2019-09-05 02:30:00,2.85,0.184,2.8559334726000003,0.0,-0.016,0.016,2.85,0.2,2.8570089254,3.2800000000000002,1.714,3.7008372026,0.0,-0.016,0.016,3.2800000000000002,1.73,3.7082745314
2019-09-05 03:00:00,2.73,0.7845000000000001,2.8404823974,0.0,-0.0155,0.0155,2.73,0.8,2.8448022778,2.98,0.9445,3.1260966476,0.0,-0.0155,0.0155,2.98,0.96,3.1308145905
2019-09-05 03:30:00,2.7905,0.855,2.9185467702,0.0005,-0.015,0.015008331000000001,2.79,0.87,2.9224989306999998,3.0305,0.975,3.1834816239,0.0005,-0.015,0.015008331000000001,3.03,0.99,3.1876323502
2019-09-05 04:00:00,2.9210000000000003,0.7845000000000001,3.0245133906,0.001,-0.0155,0.0155322246,2.92,0.8,3.0276063152,3.211,1.2145000000000001,3.4330061535,0.001,-0.0155,0.0155322246,3.21,1.23,3.4375863626
2019-09-05 04:30:00,2.841,0.7245,2.931924496,0.001,-0.0155,0.0155322246,2.84,0.74,2.9348253781,3.141,1.2145000000000001,3.3676239769,0.001,-0.0155,0.0155322246,3.14,1.23,3.3723137458
2019-09-05 05:00:00,2.87,0.7845000000000001,2.9752882633,0.0,-0.0155,0.0155,2.87,0.8,2.9794126938,3.17,1.2145000000000001,3.3946885351000002,0.0,-0.0155,0.0155,3.17,1.23,3.4002646955999998
2019-09-05 05:30:00,3.01,0.784,3.1104269803,0.0,-0.016,0.016,3.01,0.8,3.1144983545000002,3.32,1.244,3.5454105545,0.0,-0.016,0.016,3.32,1.26,3.5510561809
2019-09-05 06:00:00,3.01,0.653,3.0800176948,0.0,-0.017,0.017,3.01,0.67,3.0836666487,3.37,1.393,3.6465530299,0.0,-0.017,0.017,3.37,1.4100000000000001,3.6530808915
2019-09-05 06:30:00,3.18,0.782,3.274740295,0.0,-0.018000000000000002,0.018000000000000002,3.18,0.8,3.2790852383,3.54,1.242,3.7515548776000003,0.0,-0.018000000000000002,0.018000000000000002,3.54,1.26,3.7575523948000003
2019-09-05 07:00:00,3.33,0.671,3.396931115,0.0,-0.019,0.019,3.33,0.6900000000000001,3.4007352146,3.71,0.971,3.8349629724,0.0,-0.019,0.019,3.71,0.99,3.839817704
2019-09-05 07:30:00,3.7720000000000002,0.9560000000000001,3.8912620061,0.212,-0.044,0.2165178976,3.56,1.0,3.6977831197,4.132,0.986,4.2480136535,0.212,-0.044,0.2165178976,3.92,1.03,4.053060572
2019-09-05 08:00:00,4.215,0.8155,4.2931649456,4.785,-0.5045000000000001,4.8115221344,-0.5700000000000001,1.32,1.4378108360000001,4.365,1.3455,4.5676684698,4.785,-0.5045000000000001,4.8115221344,-0.42,1.85,1.8970766985
2019-09-05 08:30:00,3.9445,1.1455,4.1074627813,0.5145000000000001,-0.044500000000000005,0.5164208555,3.43,1.19,3.6305646944000003,4.2045,1.1755,4.3657325273,0.5145000000000001,-0.044500000000000005,0.5164208555,3.69,1.22,3.8864508231
2019-09-05 09:00:00,3.864,1.085,4.0134425373,0.004,-0.035,0.0352278299,3.86,1.12,4.0192039013,4.144,1.125,4.2939912669,0.004,-0.035,0.0352278299,4.14,1.16,4.2994418242
2019-09-05 09:30:00,3.894,0.8625,3.9883758913,0.004,-0.0375,0.0377127299,3.89,0.9,3.9927559405,4.244,1.3425,4.4512742277,0.004,-0.0375,0.0377127299,4.24,1.38,4.4589236369
2019-09-05 10:00:00,3.9015,0.805,3.9836826242,0.0115,-0.045,0.0464462054,3.89,0.85,3.98178352,4.1515,1.375,4.373279919,0.0115,-0.045,0.0464462054,4.14,1.42,4.3767567901
2019-09-05 10:30:00,3.8155,0.9695,3.9367461818000002,0.0155,-0.0505,0.0528251834,3.8,1.02,3.9345139471,3.9655,0.9595,4.0799302077,0.0155,-0.0505,0.0528251834,3.95,1.01,4.0770822901
2019-09-05 11:00:00,3.7685,0.6285000000000001,3.8205502876,0.0085,-0.0415,0.0423615392,3.76,0.67,3.8192276706,4.0585,1.4485000000000001,4.3092429149,0.0085,-0.0415,0.0423615392,4.05,1.49,4.3153910599
2019-09-05 11:30:00,3.6925,0.649,3.7491008589,0.0425,-0.061,0.0743454773,3.65,0.71,3.7184136403,3.8825000000000003,1.499,4.1618273931,0.0425,-0.061,0.0743454773,3.84,1.56,4.1447798494
2019-09-05 12:00:00,3.9619999999999997,0.9805,4.0815222957,0.012,-0.0495,0.050933780500000005,3.95,1.03,4.0820828017,4.192,1.5105,4.4558359766,0.012,-0.0495,0.050933780500000005,4.18,1.56,4.4616140577
2019-09-05 12:30:00,3.8205,0.8250000000000001,3.9085605087,0.0205,-0.055,0.058696252000000004,3.8,0.88,3.9005640618,4.0105,1.355,4.2332180726,0.0205,-0.055,0.058696252000000004,3.99,1.4100000000000001,4.2318081242
2019-09-05 13:00:00,3.8075,0.336,3.8222967245,0.007500000000000001,-0.044,0.0446346278,3.8,0.38,3.818952736,4.2175,1.8559999999999999,4.6078240255,0.007500000000000001,-0.044,0.0446346278,4.21,1.9,4.6188851469
2019-09-05 13:30:00,3.9335,1.0555,4.0726530051,0.0135,-0.044500000000000005,0.0465026881,3.92,1.1,4.0714125313,4.0535,1.0955,4.1989263509,0.0135,-0.044500000000000005,0.0465026881,4.04,1.1400000000000001,4.1977613081
2019-09-05 14:00:00,3.8175,0.9510000000000001,3.9341717362,0.0175,-0.049,0.0520312406,3.8,1.0,3.9293765409,3.8375,1.091,3.9895723142,0.0175,-0.049,0.0520312406,3.8200000000000003,1.1400000000000001,3.9864771415
2019-09-05 14:30:00,3.641,0.2155,3.6473718278,0.041,-0.0545,0.0682000733,3.6,0.27,3.6101108016,3.8609999999999998,1.7155,4.2249569524,0.041,-0.0545,0.0682000733,3.8200000000000003,1.77,4.2101425154
2019-09-05 15:00:00,3.7425,0.2695,3.7521908933,0.0625,-0.060500000000000005,0.08698563100000001,3.68,0.33,3.6947665691,3.9225000000000003,1.7795,4.3072759953,0.0625,-0.060500000000000005,0.08698563100000001,3.86,1.8399999999999999,4.2761197364
2019-09-05 15:30:00,3.8095,0.342,3.8248208128,0.0495,-0.058,0.0762512295,3.76,0.4,3.7812167354,4.0695,1.842,4.4669670079,0.0495,-0.058,0.0762512295,4.02,1.9,4.4463917956
2019-09-05 16:00:00,3.6465,0.8835000000000001,3.7520040645,0.0465,-0.0565,0.0731744491,3.6,0.9400000000000001,3.7206988591,3.7265,1.0135,3.8618628277,0.0465,-0.0565,0.0731744491,3.68,1.07,3.832401336
2019-09-05 16:30:00,3.6,0.8295,3.6943294722999998,0.03,-0.060500000000000005,0.0675296231,3.5700000000000003,0.89,3.6792662312,3.71,0.8395,3.8037955058,0.03,-0.060500000000000005,0.0675296231,3.68,0.9,3.7884561499
2019-09-05 17:00:00,3.394,0.704,3.4662446538,0.034,-0.046,0.0572013986,3.36,0.75,3.4426879034,3.524,0.704,3.5936321459,0.034,-0.046,0.0572013986,3.49,0.75,3.5696778566000003
2019-09-05 17:30:00,3.5705,0.7085,3.6401157262,0.42050000000000004,-0.07150000000000001,0.4265354616,3.15,0.78,3.24513482,3.7505,0.7285,3.8205971392,0.42050000000000004,-0.07150000000000001,0.4265354616,3.33,0.8,3.4247481659
2019-09-05 18:00:00,3.981,0.7235,4.0462097388,4.801,-0.5465,4.8320040615,-0.8200000000000001,1.27,1.5117208736999999,3.991,0.8335,4.0771072159,4.801,-0.5465,4.8320040615,-0.81,1.38,1.6001562424
2019-09-05 18:30:00,3.915,0.75,3.9861917917,4.765,-0.43,4.784362549,-0.85,1.18,1.4542695761,3.975,0.85,4.0648646964,4.765,-0.43,4.784362549,-0.79,1.28,1.5041608956
2019-09-05 19:00:00,4.0375,0.761,4.1085918817,4.7875,-0.419,4.8058003756000005,-0.75,1.18,1.398177385,4.1775,0.901,4.2735590847000005,4.7875,-0.419,4.8058003756000005,-0.61,1.32,1.4541320435
2019-09-05 19:30:00,3.857,0.6085,3.9047050145,4.807,-0.5315,4.836294165,-0.9500000000000001,1.1400000000000001,1.4839474384,4.037,0.7285,4.1022044379,4.807,-0.5315,4.836294165,-0.77,1.26,1.4766516177
2019-09-05 20:00:00,3.866,0.6015,3.9125130351,4.816,-0.5385,4.8460126135,-0.9500000000000001,1.1400000000000001,1.4839474384,4.086,0.7515000000000001,4.1545334576,4.816,-0.5385,4.8460126135,-0.73,1.29,1.4822280526
2019-09-05 20:30:00,3.8015,0.778,3.8802946087,0.49150000000000005,-0.022,0.4919921239,3.31,0.8,3.4053046853,4.2315,0.808,4.307952675,0.49150000000000005,-0.022,0.4919921239,3.74,0.8300000000000001,3.8309920386
2019-09-05 21:00:00,3.66,0.795,3.7453471134000003,0.14,-0.035,0.1443086969,3.52,0.8300000000000001,3.6165314875,4.1,0.8150000000000001,4.1802182957,0.14,-0.035,0.1443086969,3.96,0.85,4.050197526
2019-09-05 21:30:00,3.8745000000000003,0.664,3.9309854045,4.7645,-0.516,4.7923601962,-0.89,1.18,1.4780054127,4.0745,0.834,4.1589789913,4.7645,-0.516,4.7923601962,-0.6900000000000001,1.35,1.5161134522
2019-09-05 22:00:00,3.4925,0.7765000000000001,3.5777798283,0.48250000000000004,-0.0235,0.48307194080000004,3.01,0.8,3.1144983545000002,3.8625,0.7765000000000001,3.9397789913,0.48250000000000004,-0.0235,0.48307194080000004,3.38,0.8,3.4733845166
2019-09-05 22:30:00,3.43,1.0025,3.5735005597000002,0.0,-0.0175,0.0175,3.43,1.02,3.5784493849,3.8,1.0125,3.9325762866,0.0,-0.0175,0.0175,3.8,1.03,3.9371182355
2019-09-05 23:00:00,3.3,0.924,3.4269193162000002,0.0,-0.016,0.016,3.3,0.9400000000000001,3.4312679872,3.65,1.014,3.7882312495,0.0,-0.016,0.016,3.65,1.03,3.7925453194000003
2019-09-05 23:30:00,3.24,0.9245000000000001,3.3693174754,0.0,-0.0155,0.0155,3.24,0.9400000000000001,3.3736034147,3.54,0.9045000000000001,3.6537268987,0.0,-0.0155,0.0155,3.54,0.92,3.6575948381
2019-09-06 00:00:00,3.16,1.005,3.3159651687,0.0,-0.015,0.015,3.16,1.02,3.3205421244,3.45,1.025,3.5990450122,0.0,-0.015,0.015,3.45,1.04,3.6033456676
2019-09-06 00:30:00,3.0,0.7155,3.0841433576,0.0,-0.0145,0.0145,3.0,0.73,3.0875394734,3.34,1.3255,3.5934037138,0.0,-0.0145,0.0145,3.34,1.34,3.5987775702
2019-09-06 01:00:00,2.92,0.985,3.0816594556,0.0,-0.015,0.015,2.92,1.0,3.0864866758,3.18,0.985,3.3290576745,0.0,-0.015,0.015,3.18,1.0,3.3335266611
2019-09-06 01:30:00,2.89,0.636,2.959154609,0.0,-0.014,0.014,2.89,0.65,2.962195132,3.24,1.326,3.5008393279,0.0,-0.014,0.014,3.24,1.34,3.5061659972
2019-09-06 02:00:00,2.96,1.0265,3.1329382774,0.0,-0.0135,0.0135,2.96,1.04,3.1373874482,3.21,0.9965,3.3611177084,0.0,-0.0135,0.0135,3.21,1.01,3.3651448706
2019-09-06 02:30:00,2.96,1.0255,3.1326107722,0.0,-0.0145,0.0145,2.96,1.04,3.1373874482,3.21,1.0155,3.3667997045,0.0,-0.0145,0.0145,3.21,1.03,3.3712015662
2019-09-06 03:00:00,2.87,0.7255,2.9602787453,0.0,-0.0145,0.0145,2.87,0.74,2.963865719,3.18,1.2355,3.4115773844,0.0,-0.0145,0.0145,3.18,1.25,3.4168552793
2019-09-06 03:30:00,2.76,0.455,2.7972531169,0.0,-0.015,0.015,2.76,0.47000000000000003,2.7997321299999998,3.13,1.455,3.4516553999,0.0,-0.015,0.015,3.13,1.47,3.4580052053
2019-09-06 04:00:00,2.8,0.3745,2.8249336718,0.0,-0.0155,0.0155,2.8,0.39,2.8270302439,3.17,1.4545,3.487760062,0.0,-0.0155,0.0155,3.17,1.47,3.4942524236
2019-09-06 04:30:00,2.89,0.8545,3.0136805156,0.0,-0.0155,0.0155,2.89,0.87,3.0181119926,3.17,1.1844999999999999,3.3840715492,0.0,-0.0155,0.0155,3.17,1.2,3.3895279907
2019-09-06 05:00:00,2.94,0.6845,3.018632182,0.0,-0.0155,0.0155,2.94,0.7000000000000001,3.0221846403,3.2800000000000002,1.3445,3.5448667464,0.0,-0.0155,0.0155,3.2800000000000002,1.3599999999999999,3.5507745634
2019-09-06 05:30:00,2.99,1.074,3.1770388729,0.0,-0.016,0.016,2.99,1.09,3.1824833071,3.25,1.074,3.4228607918,0.0,-0.016,0.016,3.25,1.09,3.4279148181
2019-09-06 06:00:00,2.9699999999999998,0.683,3.0475217801,0.0,-0.017,0.017,2.9699999999999998,0.7000000000000001,3.0513767385,3.3,1.293,3.5442698825,0.0,-0.017,0.017,3.3,1.31,3.550507006
2019-09-06 06:30:00,3.15,0.6525000000000001,3.2168705678,0.0,-0.0175,0.0175,3.15,0.67,3.2204658048,3.55,1.4925000000000002,3.8509812061,0.0,-0.0175,0.0175,3.55,1.51,3.857797299
2019-09-06 07:00:00,3.67,1.2315,3.8711099506,0.0,-0.018500000000000003,0.018500000000000003,3.67,1.25,3.8770349495,4.04,1.3515000000000001,4.2600648176,0.0,-0.018500000000000003,0.018500000000000003,4.04,1.37,4.2659699952
2019-09-06 07:30:00,3.77,1.107,3.929166451,0.0,-0.023,0.023,3.77,1.13,3.9357083225,4.19,1.477,4.4427051444,0.0,-0.023,0.023,4.19,1.5,4.450404476
2019-09-06 08:00:00,4.08,1.353,4.2984891532,0.0,-0.027,0.027,4.08,1.38,4.3070639652,4.52,1.583,4.7891845861,0.0,-0.027,0.027,4.52,1.6099999999999999,4.7981767371
2019-09-06 08:30:00,4.2905,1.4285,4.5220573305,0.0005,-0.0315,0.031503968,4.29,1.46,4.5316332596999995,4.7205,1.5785,4.9774272973,0.0005,-0.0315,0.031503968,4.72,1.6099999999999999,4.9870331862
2019-09-06 09:00:00,4.23,1.426,4.4638969522,0.0,-0.034,0.034,4.23,1.46,4.4748742999,4.63,1.556,4.8844688555,0.0,-0.034,0.034,4.63,1.5899999999999999,4.8954060097
2019-09-06 09:30:00,4.191,1.453,4.4357288014,0.001,-0.037,0.037013511,4.19,1.49,4.447043962,4.561,1.473,4.7929583766,0.001,-0.037,0.037013511,4.5600000000000005,1.51,4.8035091340000005
2019-09-06 10:00:00,4.191,1.242,4.371160601,0.001,-0.038,0.0380131556,4.19,1.28,4.3811528163,4.561,1.5819999999999999,4.8275713356,0.001,-0.038,0.0380131556,4.5600000000000005,1.62,4.8392148123
2019-09-06 10:30:00,4.1915,1.351,4.4038475507,0.0015,-0.039,0.039028835500000005,4.19,1.3900000000000001,4.4145441441,4.5615,1.351,4.7573609544,0.0015,-0.039,0.039028835500000005,4.5600000000000005,1.3900000000000001,4.7671479943
2019-09-06 11:00:00,4.1315,1.351,4.3467796413,0.0015,-0.039,0.039028835500000005,4.13,1.3900000000000001,4.3576369743,4.4815000000000005,1.391,4.6924112405,0.0015,-0.039,0.039028835500000005,4.48,1.43,4.7026907192
2019-09-06 11:30:00,4.131,1.43,4.3715055759,0.001,-0.04,0.040012498,4.13,1.47,4.3838111272999996,4.481,1.46,4.7128506236,0.001,-0.04,0.040012498,4.48,1.5,4.7244470576
2019-09-06 12:00:00,3.9375,1.357,4.1647755342,0.007500000000000001,-0.043000000000000003,0.0436491695,3.93,1.4,4.1719180241,4.1775,1.377,4.3985946904,0.007500000000000001,-0.043000000000000003,0.0436491695,4.17,1.42,4.4051447195
2019-09-06 12:30:00,3.684,1.1775,3.8676042003,0.004,-0.0425,0.0426878203,3.68,1.22,3.8769575701,3.974,1.2075,4.1534000831,0.004,-0.0425,0.0426878203,3.9699999999999998,1.25,4.1621388732
2019-09-06 13:00:00,3.5715,1.175,3.7598187789,0.0115,-0.045,0.0464462054,3.56,1.22,3.7632432821,3.7815000000000003,1.175,3.9598443467,0.0115,-0.045,0.0464462054,3.77,1.22,3.962486593
2019-09-06 13:30:00,3.507,1.0785,3.669088613,0.007,-0.0415,0.042086221,3.5,1.12,3.6748333296,3.747,1.0885,3.9019022604,0.007,-0.0415,0.042086221,3.74,1.13,3.9069809316
2019-09-06 14:00:00,3.443,0.9590000000000001,3.5740635137,0.023,-0.051000000000000004,0.055946402900000004,3.42,1.01,3.5660201905999998,3.583,1.239,3.7911752795,0.023,-0.051000000000000004,0.055946402900000004,3.56,1.29,3.7865155486
2019-09-06 14:30:00,3.5175,1.1355,3.6962368025,0.0175,-0.044500000000000005,0.0478173609,3.5,1.18,3.6935619664,3.5775,1.1455,3.7564180412,0.0175,-0.044500000000000005,0.0478173609,3.56,1.19,3.7536249147
2019-09-06 15:00:00,3.4105,0.907,3.5290450904,0.0105,-0.043000000000000003,0.044263416,3.4,0.9500000000000001,3.5302266216,3.6305,1.177,3.8165244987999998,0.0105,-0.043000000000000003,0.044263416,3.62,1.22,3.8200523557
2019-09-06 15:30:00,3.477,1.078,3.6402765005,0.037,-0.052000000000000005,0.0638200595,3.44,1.13,3.6208424434,3.547,1.118,3.7190231244,0.037,-0.052000000000000005,0.0638200595,3.51,1.17,3.6998648624
2019-09-06 16:00:00,3.5205,1.0855,3.6840508276,0.0205,-0.044500000000000005,0.048994897700000005,3.5,1.13,3.6778934188,3.6305,1.0755,3.7864535518,0.0205,-0.044500000000000005,0.048994897700000005,3.61,1.12,3.7797486689
2019-09-06 16:30:00,3.3675,1.0195,3.51844234,0.0475,-0.0505,0.06932892610000001,3.32,1.07,3.4881657071,3.4875,1.0095,3.6306675006,0.0475,-0.0505,0.06932892610000001,3.44,1.06,3.5996110901
2019-09-06 17:00:00,3.3625,0.9540000000000001,3.4952141923,0.0425,-0.046,0.0626278692,3.32,1.0,3.4673332692,3.5324999999999998,0.974,3.6643187975,0.0425,-0.046,0.0626278692,3.49,1.02,3.6360005501
2019-09-06 17:30:00,3.423,1.061,3.5836643258,0.213,-0.049,0.21856349190000002,3.21,1.11,3.3964981967,3.613,1.071,3.7683962106,0.213,-0.049,0.21856349190000002,3.4,1.12,3.5797206595
2019-09-06 18:00:00,3.6745,0.9625,3.7984676516,4.7745,-0.5275000000000001,4.8035514466,-1.1,1.49,1.852052915,3.7145,1.0625,3.8634720783,4.7745,-0.5275000000000001,4.8035514466,-1.06,1.5899999999999999,1.910942176
2019-09-06 18:30:00,3.7045,0.9465,3.8235039558,4.7645,-0.4535,4.7860341098,-1.06,1.4,1.7560182230999999,3.8145,1.0765,3.9634912009,4.7645,-0.4535,4.7860341098,-0.9500000000000001,1.53,1.8009441968000002
2019-09-06 19:00:00,3.5404999999999998,0.9390000000000001,3.6629033908,4.7905,-0.511,4.8176769558,-1.25,1.45,1.9144189719,3.6705,1.069,3.8230002943,4.7905,-0.511,4.8176769558,-1.12,1.58,1.9366982212
2019-09-06 19:30:00,3.6305,0.9045000000000001,3.7414770479,4.8004999999999995,-0.4355,4.8202137401,-1.17,1.34,1.7789041571,3.7905,1.0645,3.9371373484000003,4.8004999999999995,-0.4355,4.8202137401,-1.01,1.5,1.8083417819
2019-09-06 20:00:00,3.657,0.9365,3.7750074503,4.807,-0.48350000000000004,4.8312546248,-1.15,1.42,1.8272657169,3.857,1.0865,4.0071100871,4.807,-0.48350000000000004,4.8312546248,-0.9500000000000001,1.57,1.8350476833
2019-09-06 20:30:00,3.3935,0.9445,3.5224881121,0.48350000000000004,-0.0155,0.483748385,2.91,0.96,3.0642617382,3.7935,0.9745,3.9166685461,0.48350000000000004,-0.0155,0.483748385,3.31,0.99,3.4548806058
2019-09-06 21:00:00,3.02,0.64,3.0870698081,0.0,-0.02,0.02,3.02,0.66,3.0912780528,3.42,0.66,3.4831020657,0.0,-0.02,0.02,3.42,0.68,3.4869470888
2019-09-06 21:30:00,2.5700000000000003,0.23,2.5802713036,0.0,-0.02,0.02,2.5700000000000003,0.25,2.582130903,2.93,0.25,2.9406461875,0.0,-0.02,0.02,2.93,0.27,2.942413975
2019-09-06 22:00:00,2.39,0.21150000000000002,2.3993399613,0.0,-0.018500000000000003,0.018500000000000003,2.39,0.23,2.4010414407000003,2.7199999999999998,0.2015,2.7274534368000003,0.0,-0.018500000000000003,0.018500000000000003,2.7199999999999998,0.22,2.7288825552000002
2019-09-06 22:30:00,2.25,0.29250000000000004,2.2689328439,0.0,-0.0175,0.0175,2.25,0.31,2.2712551596,2.51,0.0425,2.510359785,0.0,-0.0175,0.0175,2.51,0.06,2.5107170291000003
2019-09-06 23:00:00,2.15,0.153,2.1554370786,0.0,-0.017,0.017,2.15,0.17,2.1567104581,2.42,0.123,2.4231238103,0.0,-0.017,0.017,2.42,0.14,2.4240462042
2019-09-06 23:30:00,2.09,0.1535,2.0956293208,0.0,-0.0165,0.0165,2.09,0.17,2.0969024775,2.35,0.12350000000000001,2.353242922,0.0,-0.0165,0.0165,2.35,0.14,2.3541665192
2019-09-07 00:00:00,2.01,0.155,2.0159675097,0.0,-0.015,0.015,2.01,0.17,2.0171762442,2.25,0.20500000000000002,2.2593195878,0.0,-0.015,0.015,2.25,0.22,2.2607299706
2019-09-07 00:30:00,1.9,0.1155,1.9035073549,0.0,-0.0145,0.0145,1.9,0.13,1.9044421755,2.11,0.0955,2.112160091,0.0,-0.0145,0.0145,2.11,0.11,2.112865353
2019-09-07 01:00:00,1.8399999999999999,-0.015,1.8400611403,0.0,-0.015,0.015,1.8399999999999999,0.0,1.8399999999999999,2.08,0.23500000000000001,2.0932331452,0.0,-0.015,0.015,2.08,0.25,2.0949701669
2019-09-07 01:30:00,1.87,0.135,1.8748666619,0.0,-0.015,0.015,1.87,0.15,1.8760063966,2.08,0.115,2.0831766608,0.0,-0.015,0.015,2.08,0.13,2.0840585404
2019-09-07 02:00:00,1.87,0.1645,1.8772214174,0.0,-0.0155,0.0155,1.87,0.18,1.8786431274000002,2.08,0.14450000000000002,2.0850132494,0.0,-0.0155,0.0155,2.08,0.16,2.0861447697
2019-09-07 02:30:00,1.82,0.1645,1.8274190133000001,0.0,-0.0155,0.0155,1.82,0.18,1.8288794383,2.01,0.14450000000000002,2.0151873982,0.0,-0.0155,0.0155,2.01,0.16,2.0163581031
2019-09-07 03:00:00,2.2,0.165,2.2061788232,0.0,-0.015,0.015,2.2,0.18,2.207351354,2.41,0.145,2.4143580927,0.0,-0.015,0.015,2.41,0.16,2.4153053637
2019-09-07 03:30:00,2.15,0.165,2.1563221002,0.0,-0.015,0.015,2.15,0.18,2.1575217264,2.35,0.105,2.3523445751,0.0,-0.015,0.015,2.35,0.12,2.3530618351
2019-09-07 04:00:00,2.01,0.165,2.0167610171,0.0,-0.015,0.015,2.01,0.18,2.0180436071,2.2,0.105,2.2025042565,0.0,-0.015,0.015,2.2,0.12,2.2032702966
2019-09-07 04:30:00,1.96,0.1655,1.9669748982000002,0.0,-0.0145,0.0145,1.96,0.18,1.9682479519,2.15,0.14550000000000002,2.1549176898,0.0,-0.0145,0.0145,2.15,0.16,2.1559452683
2019-09-07 05:00:00,1.96,0.165,1.9669328916,0.0,-0.015,0.015,1.96,0.18,1.9682479519,2.15,0.145,2.1548839876,0.0,-0.015,0.015,2.15,0.16,2.1559452683
2019-09-07 05:30:00,1.96,0.165,1.9669328916,0.0,-0.015,0.015,1.96,0.18,1.9682479519,2.17,0.145,2.1748390745,0.0,-0.015,0.015,2.17,0.16,2.1758906223
2019-09-07 06:00:00,2.09,0.215,2.1010295096,0.0,-0.015,0.015,2.09,0.23,2.1026174165000002,2.31,0.185,2.3173961681,0.0,-0.015,0.015,2.31,0.2,2.3186418438
2019-09-07 06:30:00,2.56,0.455,2.6001201895,0.0,-0.015,0.015,2.56,0.47000000000000003,2.6027869678,2.8200000000000003,0.445,2.8548949193,0.0,-0.015,0.015,2.8200000000000003,0.46,2.8572714257
2019-09-07 07:00:00,2.86,0.505,2.9042425863,0.0,-0.015,0.015,2.86,0.52,2.9068883707,3.13,0.495,3.1688996513,0.0,-0.015,0.015,3.13,0.51,3.1712773452
2019-09-07 07:30:00,2.91,0.5035000000000001,2.9532375878,0.0,-0.0165,0.0165,2.91,0.52,2.9560953976,3.21,0.49350000000000005,3.2477133879,0.0,-0.0165,0.0165,3.21,0.51,3.2502615279000002
2019-09-07 08:00:00,2.9705,0.5425,3.0196318484,0.0005,-0.0175,0.017507141400000002,2.9699999999999998,0.56,3.0223335355,3.2705,0.5425,3.3151887578,0.0005,-0.0175,0.017507141400000002,3.27,0.56,3.3176045575
2019-09-07 08:30:00,2.9425,-0.1405,2.9458524233,0.0025,-0.0205,0.0206518764,2.94,-0.12,2.9424479605,3.4225,1.3195000000000001,3.6680494135,0.0025,-0.0205,0.0206518764,3.42,1.34,3.6731457907
2019-09-07 09:00:00,3.0235,-0.20350000000000001,3.0303406574,0.0035,-0.0235,0.0237592087,3.02,-0.18,3.0253594828,3.5135,1.3165,3.7520467081,0.0035,-0.0235,0.0237592087,3.51,1.34,3.7570866373
2019-09-07 09:30:00,3.1295,-0.179,3.1346150083,0.0195,-0.029,0.0349463875,3.11,-0.15,3.113615262,3.5595,1.331,3.8002106849,0.0195,-0.029,0.0349463875,3.54,1.3599999999999999,3.7922552657
2019-09-07 10:00:00,3.162,-0.0505,3.1624032396,0.022,-0.030500000000000003,0.0376065154,3.14,-0.02,3.1400636936,3.5620000000000003,1.1995,3.758542836,0.022,-0.030500000000000003,0.0376065154,3.54,1.23,3.7475992315
2019-09-07 10:30:00,3.232,0.5395,3.2767185186,0.022,-0.030500000000000003,0.0376065154,3.21,0.5700000000000001,3.2602147169,3.372,0.5095000000000001,3.4102748056,0.022,-0.030500000000000003,0.0376065154,3.35,0.54,3.3932432863
2019-09-07 11:00:00,3.1725,0.515,3.2140288191,0.0325,-0.035,0.0477624329,3.14,0.55,3.1878048874,3.3425000000000002,0.485,3.377503701,0.0325,-0.035,0.0477624329,3.31,0.52,3.3505969617
2019-09-07 11:30:00,3.147,0.48050000000000004,3.1834712579,0.007,-0.029500000000000002,0.030319135900000002,3.14,0.51,3.1811475917,3.337,0.49050000000000005,3.3728562451,0.007,-0.029500000000000002,0.030319135900000002,3.33,0.52,3.3703560643
2019-09-07 12:00:00,3.09,0.437,3.1207481475,0.02,-0.033,0.0385875628,3.07,0.47000000000000003,3.1057688259,3.2,0.427,3.2283632076,0.02,-0.033,0.0385875628,3.18,0.46,3.2130981933
2019-09-07 12:30:00,2.79,0.317,2.8079510323,0.03,-0.033,0.044598206200000004,2.76,0.35000000000000003,2.7821035206999998,2.9,0.317,2.9172742415,0.03,-0.033,0.044598206200000004,2.87,0.35000000000000003,2.8912626999
2019-09-07 13:00:00,2.734,0.2765,2.7479461876,0.024,-0.0335,0.0412098289,2.71,0.31,2.7276730009,2.834,0.2765,2.8474564527,0.024,-0.0335,0.0412098289,2.81,0.31,2.8270479303
2019-09-07 13:30:00,2.6734999999999998,0.253,2.6854443301,0.043500000000000004,-0.037,0.057107355000000005,2.63,0.29,2.6459402866,2.6835,0.223,2.6927497563,0.043500000000000004,-0.037,0.057107355000000005,2.64,0.26,2.652772135
2019-09-07 14:00:00,2.5484999999999998,-0.117,2.5511842838,0.0385,-0.037,0.0533970973,2.51,-0.08,2.5112745768,2.5785,0.443,2.6162781293,0.0385,-0.037,0.0533970973,2.54,0.48,2.5849564793
2019-09-07 14:30:00,2.4275,-0.28550000000000003,2.4442312697,0.0475,-0.035500000000000004,0.0593000843,2.38,-0.25,2.3930942313,2.4775,0.5345,2.5345012330000003,0.0475,-0.035500000000000004,0.0593000843,2.43,0.5700000000000001,2.4959567304
2019-09-07 15:00:00,2.432,-0.138,2.4359121495,0.112,-0.038,0.11827087550000001,2.32,-0.1,2.3221541723,2.352,0.432,2.3913443918,0.112,-0.038,0.11827087550000001,2.24,0.47000000000000003,2.288776966
2019-09-07 15:30:00,2.4195,0.1545,2.4244278707,0.0995,-0.035500000000000004,0.1056432677,2.32,0.19,2.3277671705,2.2795,0.1345,2.2834645826,0.0995,-0.035500000000000004,0.1056432677,2.18,0.17,2.1866183938
2019-09-07 16:00:00,2.357,0.124,2.3602595196,0.097,-0.036000000000000004,0.10346496990000001,2.26,0.16,2.2656566377000003,2.227,0.114,2.2299159177,0.097,-0.036000000000000004,0.10346496990000001,2.13,0.15,2.1352751578999998
2019-09-07 16:30:00,2.3825,0.0855,2.3840336617,0.0825,-0.0345,0.0894231514,2.3,0.12,2.3031283073,2.3225,0.1355,2.3264493332000002,0.0825,-0.0345,0.0894231514,2.24,0.17,2.2464416307
2019-09-07 17:00:00,2.441,0.167,2.4467059488,0.061,-0.033,0.0693541635,2.38,0.2,2.3883885781,2.491,0.137,2.4947645179,0.061,-0.033,0.0693541635,2.43,0.17,2.4359392439
2019-09-07 17:30:00,2.4485,0.166,2.4541206674,0.0285,-0.034,0.0443649637,2.42,0.2,2.4282503989,2.5285,0.176,2.5346179692,0.0285,-0.034,0.0443649637,2.5,0.21,2.5088044962
2019-09-07 18:00:00,2.395,0.17350000000000002,2.4012761711,0.015,-0.026500000000000003,0.03045078,2.38,0.2,2.3883885781,2.515,0.1835,2.5216853987,0.015,-0.026500000000000003,0.03045078,2.5,0.21,2.5088044962
2019-09-07 18:30:00,2.2765,0.1265,2.2800119517,0.006500000000000001,-0.0235,0.0243823707,2.27,0.15,2.2749505489,2.4865,0.14650000000000002,2.4908120162,0.006500000000000001,-0.0235,0.0243823707,2.48,0.17,2.4858197843
2019-09-07 19:00:00,2.2725,0.1285,2.2761301588,0.0025,-0.021500000000000002,0.021644860800000002,2.27,0.15,2.2749505489,2.5225,0.14850000000000002,2.5268673293,0.0025,-0.021500000000000002,0.021644860800000002,2.52,0.17,2.5257276179
2019-09-07 19:30:00,2.2705,0.09050000000000001,2.2723029067000002,0.0005,-0.0195,0.0195064092,2.27,0.11,2.2726636355,2.5505,0.1005,2.5524792849,0.0005,-0.0195,0.0195064092,2.55,0.12,2.5528219679
2019-09-07 20:00:00,2.19,0.062,2.1908774498,0.0,-0.018000000000000002,0.018000000000000002,2.19,0.08,2.1914607001,2.5,0.042,2.5003527751,0.0,-0.018000000000000002,0.018000000000000002,2.5,0.06,2.5007198963
2019-09-07 20:30:00,2.23,0.0315,2.2302224665,0.0,-0.018500000000000003,0.018500000000000003,2.23,0.05,2.2305604677,2.55,0.0115,2.5500259312,0.0,-0.018500000000000003,0.018500000000000003,2.55,0.03,2.5501764645
2019-09-07 21:00:00,2.16,-0.599,2.2415175663,0.0,-0.019,0.019,2.16,-0.58,2.2365151464,2.62,0.641,2.697272882,0.0,-0.019,0.019,2.62,0.66,2.7018512171999998
2019-09-07 21:30:00,2.08,-0.7085,2.1973557404,0.0,-0.018500000000000003,0.018500000000000003,2.08,-0.6900000000000001,2.1914607001,2.56,0.7615000000000001,2.6708579614,0.0,-0.018500000000000003,0.018500000000000003,2.56,0.78,2.6761913235
2019-09-07 22:00:00,2.01,-0.7375,2.1410292502,0.0,-0.0175,0.0175,2.01,-0.72,2.1350644018000002,2.47,0.7225,2.5735007772,0.0,-0.0175,0.0175,2.47,0.74,2.5784685377
2019-09-07 22:30:00,1.94,-0.7375,2.0754532637,0.0,-0.0175,0.0175,1.94,-0.72,2.0692993983,2.38,0.7225,2.487248731,0.0,-0.0175,0.0175,2.38,0.74,2.4923884127
2019-09-07 23:00:00,1.87,-0.7365,2.0098090083,0.0,-0.0165,0.0165,1.87,-0.72,2.0038213493,2.29,0.7235,2.40157287,0.0,-0.0165,0.0165,2.29,0.74,2.4065951051
2019-09-07 23:30:00,1.79,-0.7365,1.9355960967999999,0.0,-0.0165,0.0165,1.79,-0.72,1.9293781382000001,2.2,0.7535000000000001,2.3254595782,0.0,-0.0165,0.0165,2.2,0.77,2.330858211
2019-09-08 00:00:00,1.7000000000000002,-0.7555000000000001,1.8603172445,0.0,-0.0155,0.0155,1.7000000000000002,-0.74,1.8540765896,2.09,0.7245,2.2120127147,0.0,-0.0155,0.0155,2.09,0.74,2.2171377945
2019-09-08 00:30:00,1.6600000000000001,-0.755,1.8236296225,0.0,-0.015,0.015,1.6600000000000001,-0.74,1.8174707701,2.02,0.665,2.1266464210000002,0.0,-0.015,0.015,2.02,0.68,2.1313845265
2019-09-08 01:00:00,1.72,-0.025,1.7201816765,0.0,-0.015,0.015,1.72,-0.01,1.7200290695,1.92,-0.035,1.9203189839,0.0,-0.015,0.015,1.92,-0.02,1.9201041638
2019-09-08 01:30:00,1.69,0.015,1.6900665667,0.0,-0.015,0.015,1.69,0.03,1.6902662512000002,1.88,-0.035,1.8803257696000002,0.0,-0.015,0.015,1.88,-0.02,1.88010638
2019-09-08 02:00:00,1.6600000000000001,-0.025500000000000002,1.6601958469,0.0,-0.0155,0.0155,1.6600000000000001,-0.01,1.6600301202,1.85,-0.035500000000000004,1.8503405768,0.0,-0.0155,0.0155,1.85,-0.02,1.8501081048999999
2019-09-08 02:30:00,1.63,-0.1345,1.6355397427,0.0,-0.0145,0.0145,1.63,-0.12,1.634411209,1.85,0.10550000000000001,1.8530057339,0.0,-0.0145,0.0145,1.85,0.12,1.8538878067
2019-09-08 03:00:00,1.63,-0.0245,1.6301841154,0.0,-0.0145,0.0145,1.63,-0.01,1.6300306746,1.81,-0.044500000000000005,1.8105469477,0.0,-0.0145,0.0145,1.81,-0.03,1.8102486017000001
2019-09-08 03:30:00,1.63,-0.0245,1.6301841154,0.0,-0.0145,0.0145,1.63,-0.01,1.6300306746,1.81,-0.044500000000000005,1.8105469477,0.0,-0.0145,0.0145,1.81,-0.03,1.8102486017000001
