Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-08 04:00:00,1.6,-0.0245,1.6001875670999999,0.0,-0.0145,0.0145,1.6,-0.01,1.6000312497,1.77,-0.044500000000000005,1.7705593043,0.0,-0.0145,0.0145,1.77,-0.03,1.770254219
2019-09-08 04:30:00,1.57,-0.044500000000000005,1.5706305263,0.0,-0.0145,0.0145,1.57,-0.03,1.570286598,1.74,-0.0845,1.7420505877,0.0,-0.0145,0.0145,1.74,-0.07,1.7414074767
2019-09-08 05:00:00,1.57,-0.044,1.5706164395000002,0.0,-0.014,0.014,1.57,-0.03,1.570286598,1.74,-0.084,1.7420264062,0.0,-0.014,0.014,1.74,-0.07,1.7414074767
2019-09-08 05:30:00,1.57,-0.044,1.5706164395000002,0.0,-0.014,0.014,1.57,-0.03,1.570286598,1.74,-0.084,1.7420264062,0.0,-0.014,0.014,1.74,-0.07,1.7414074767
2019-09-08 06:00:00,1.67,-0.314,1.6992633698000001,0.0,-0.014,0.014,1.67,-0.30000000000000004,1.6967321533000002,1.92,0.306,1.9442314676999999,0.0,-0.014,0.014,1.92,0.32,1.9464840097
2019-09-08 06:30:00,2.08,-0.0635,2.0809690651,0.0,-0.0135,0.0135,2.08,-0.05,2.0806008747,2.37,0.5765,2.4391089049,0.0,-0.0135,0.0135,2.37,0.59,2.4423349484
2019-09-08 07:00:00,2.18,0.2265,2.1917349863,0.0,-0.0135,0.0135,2.18,0.24,2.1931712199,2.42,0.20650000000000002,2.4287944026,0.0,-0.0135,0.0135,2.42,0.22,2.4299794238
2019-09-08 07:30:00,2.1805,-0.20500000000000002,2.1901153508,0.0005,-0.015,0.015008331000000001,2.18,-0.19,2.1882641522,2.5404999999999998,0.655,2.6235787105,0.0005,-0.015,0.015008331000000001,2.54,0.67,2.626880279
2019-09-08 08:00:00,2.3225,0.023,2.3226138831,0.0025,-0.017,0.017182840300000002,2.32,0.04,2.320344802,2.6025,0.483,2.6469407341,0.0025,-0.017,0.017182840300000002,2.6,0.5,2.647640459
2019-09-08 08:30:00,2.3945,0.0765,2.3957217075,0.0145,-0.0235,0.027613402500000002,2.38,0.1,2.3820999139,2.6445,0.42650000000000005,2.6786717791,0.0145,-0.0235,0.027613402500000002,2.63,0.45,2.6682203807000002
2019-09-08 09:00:00,2.428,0.2335,2.4392019699,0.028,-0.026500000000000003,0.0385519131,2.4,0.26,2.4140422532,2.658,0.2335,2.6682365431,0.028,-0.026500000000000003,0.0385519131,2.63,0.26,2.6428204631
2019-09-08 09:30:00,2.59,0.29250000000000004,2.6064643197,0.03,-0.0275,0.040697051500000005,2.56,0.32,2.5799224795,2.81,0.2625,2.8222342656,0.03,-0.0275,0.040697051500000005,2.7800000000000002,0.29,2.7950849719
2019-09-08 10:00:00,2.7665,0.3315,2.7862904551,0.0465,-0.0285,0.0545389769,2.7199999999999998,0.36,2.7437201023,2.9165,0.3015,2.932042718,0.0465,-0.0285,0.0545389769,2.87,0.33,2.888909829
2019-09-08 10:30:00,2.6310000000000002,0.3275,2.6513048203,0.091,-0.0325,0.0966294469,2.54,0.36,2.5653849614,2.721,0.3275,2.74063811,0.091,-0.0325,0.0966294469,2.63,0.36,2.6545244395000003
2019-09-08 11:00:00,2.681,0.28650000000000003,2.6962646847,0.111,-0.0335,0.1159450301,2.5700000000000003,0.32,2.5898455552,2.701,0.2765,2.7151156974,0.111,-0.0335,0.1159450301,2.59,0.31,2.608486151
2019-09-08 11:30:00,2.7065,0.27,2.7199342363,0.0565,-0.03,0.0639706964,2.65,0.30000000000000004,2.6669270706,2.6965,0.26,2.7090057678,0.0565,-0.03,0.0639706964,2.64,0.29,2.6558802684
2019-09-08 12:00:00,2.734,0.3255,2.7533082374,0.124,-0.0345,0.1287099452,2.61,0.36,2.6347106103,2.724,0.3155,2.7422101032,0.124,-0.0345,0.1287099452,2.6,0.35000000000000003,2.6234519245
2019-09-08 12:30:00,2.7955,0.374,2.8204071071,0.1355,-0.036000000000000004,0.1402007489,2.66,0.41000000000000003,2.6914122687,2.8155,0.384,2.8415658095,0.1355,-0.036000000000000004,0.1402007489,2.68,0.42,2.7127108213
2019-09-08 13:00:00,2.8045,0.3355,2.8244965038,0.10450000000000001,-0.0345,0.11004771690000001,2.7,0.37,2.7252339349,2.7445,0.3255,2.7637348824,0.10450000000000001,-0.0345,0.11004771690000001,2.64,0.36,2.6644323973
2019-09-08 13:30:00,2.7235,0.335,2.7440257379,0.12350000000000001,-0.035,0.128363741,2.6,0.37,2.6261949661,2.6035,0.325,2.6237067767,0.12350000000000001,-0.035,0.128363741,2.48,0.36,2.5059928172
2019-09-08 14:00:00,2.5949999999999998,0.306,2.6129793340000003,0.105,-0.034,0.1103675677,2.49,0.34,2.5131056484,2.525,0.306,2.5434741988000003,0.105,-0.034,0.1103675677,2.42,0.34,2.4437675831
2019-09-08 14:30:00,2.469,0.305,2.4877672721,0.11900000000000001,-0.035,0.12404031600000001,2.35,0.34,2.3744683615,2.3689999999999998,0.305,2.3885531185,0.11900000000000001,-0.035,0.12404031600000001,2.25,0.34,2.275543891
2019-09-08 15:00:00,2.457,0.3065,2.4760434669,0.107,-0.0335,0.1121215858,2.35,0.34,2.3744683615,2.357,0.3065,2.3768448098,0.107,-0.0335,0.1121215858,2.25,0.34,2.275543891
2019-09-08 15:30:00,2.499,0.24650000000000002,2.511127884,0.099,-0.0335,0.1045143531,2.4,0.28,2.4162781297,2.469,0.42650000000000005,2.5055664529,0.099,-0.0335,0.1045143531,2.37,0.46,2.4142286553
2019-09-08 16:00:00,2.515,0.3375,2.5375443346,0.095,-0.0325,0.1004054281,2.42,0.37,2.448121729,2.545,0.3375,2.5672809059,0.095,-0.0325,0.1004054281,2.45,0.37,2.4777812656
2019-09-08 16:30:00,2.459,-0.001,2.4590002033,0.069,-0.031,0.07564390260000001,2.39,0.03,2.3901882771,2.559,0.549,2.6172279228,0.069,-0.031,0.07564390260000001,2.49,0.58,2.5566579748000002
2019-09-08 17:00:00,2.556,0.241,2.5673365576,0.056,-0.029,0.0630634601,2.5,0.27,2.5145377309,2.606,0.241,2.617119982,0.056,-0.029,0.0630634601,2.55,0.27,2.5642542776
2019-09-08 17:30:00,2.5815,0.039,2.5817945794,0.0315,-0.031,0.044195588,2.55,0.07,2.5509606034,2.7715,0.46900000000000003,2.8109025686,0.0315,-0.031,0.044195588,2.74,0.5,2.7852468472
2019-09-08 18:00:00,2.56,0.247,2.5718882169,0.01,-0.023,0.0250798724,2.55,0.27,2.5642542776,2.83,0.257,2.841645474,0.01,-0.023,0.0250798724,2.8200000000000003,0.28,2.8338666165
2019-09-08 18:30:00,2.623,0.249,2.6347922119,0.003,-0.021,0.021213203400000002,2.62,0.27,2.6338754716,2.9530000000000003,0.23900000000000002,2.9626559031,0.003,-0.021,0.021213203400000002,2.95,0.26,2.9614354627
2019-09-08 19:00:00,2.7405,0.23800000000000002,2.7508151974,0.1505,-0.032,0.15386438830000002,2.59,0.27,2.60403533,3.1005,0.248,3.1104025865000002,0.1505,-0.032,0.15386438830000002,2.95,0.28,2.9632583418
2019-09-08 19:30:00,2.9955,0.20500000000000002,3.0025064946,4.7655,-0.535,4.7954369196,-1.77,0.74,1.9184629264000002,3.1455,0.325,3.1622452862,4.7655,-0.535,4.7954369196,-1.62,0.86,1.8341210429
2019-09-08 20:00:00,2.992,0.226,3.0005232877,4.812,-0.444,4.8324403773,-1.82,0.67,1.9394071259,3.142,0.326,3.1588668855,4.812,-0.444,4.8324403773,-1.67,0.77,1.8389671014000002
2019-09-08 20:30:00,2.992,0.209,2.9992907495,4.812,-0.461,4.834031961,-1.82,0.67,1.9394071259,3.142,0.309,3.1571577408,4.812,-0.461,4.834031961,-1.67,0.77,1.8389671014000002
2019-09-08 21:00:00,2.9530000000000003,0.1965,2.9595305793,4.813,-0.4435,4.8333902439,-1.8599999999999999,0.64,1.9670282154,3.093,0.3265,3.1101850829,4.813,-0.4435,4.8333902439,-1.72,0.77,1.8844893207000002
2019-09-08 21:30:00,2.58,0.23650000000000002,2.5908169078,0.47000000000000003,-0.0035,0.47001303170000003,2.11,0.24,2.1236054247,2.89,0.23650000000000002,2.8996607129000003,0.47000000000000003,-0.0035,0.47001303170000003,2.42,0.24,2.4318717071
2019-09-08 22:00:00,2.41,0.123,2.4131367553,0.0,-0.017,0.017,2.41,0.14,2.4140629652,2.75,0.343,2.7713081749,0.0,-0.017,0.017,2.75,0.36,2.7734635386
2019-09-08 22:30:00,2.25,-0.23500000000000001,2.2622389352,0.0,-0.015,0.015,2.25,-0.22,2.2607299706,2.63,0.545,2.6858750902,0.0,-0.015,0.015,2.63,0.56,2.6889589063
2019-09-08 23:00:00,2.2,-0.055,2.2006873926,0.0,-0.015,0.015,2.2,-0.04,2.2003636063,2.5300000000000002,0.455,2.570588454,0.0,-0.015,0.015,2.5300000000000002,0.47000000000000003,2.5732858372000003
2019-09-08 23:30:00,2.16,0.426,2.2016075945,0.0,-0.014,0.014,2.16,0.44,2.2043593174,2.33,-0.074,2.3311748111,0.0,-0.014,0.014,2.33,-0.06,2.3307724042
2019-09-09 00:00:00,1.96,-0.3745,1.9954574037000001,0.0,-0.0145,0.0145,1.96,-0.36,1.9927869931000002,2.3,0.7155,2.4087217046,0.0,-0.0145,0.0145,2.3,0.73,2.4130685858
2019-09-09 00:30:00,1.9100000000000001,-0.354,1.9425282495,0.0,-0.014,0.014,1.9100000000000001,-0.34,1.940025773,2.24,0.716,2.3516496338,0.0,-0.014,0.014,2.24,0.73,2.3559499146
2019-09-09 01:00:00,2.47,0.146,2.4743112173,0.0,-0.014,0.014,2.47,0.16,2.4751767614,2.71,0.296,2.7261173856000003,0.0,-0.014,0.014,2.71,0.31,2.7276730009
2019-09-09 01:30:00,2.44,0.186,2.4470790751,0.0,-0.014,0.014,2.44,0.2,2.4481829997,2.66,0.156,2.6645705095,0.0,-0.014,0.014,2.66,0.17,2.6654267951
2019-09-09 02:00:00,2.33,0.0165,2.330058422,0.0,-0.0135,0.0135,2.33,0.03,2.330193125,2.6,0.40650000000000003,2.6315855012,0.0,-0.0135,0.0135,2.6,0.42,2.6337046152
2019-09-09 02:30:00,2.18,-0.505,2.2377276421,0.0,-0.015,0.015,2.18,-0.49,2.2343902972,2.5700000000000003,1.015,2.7631729949,0.0,-0.015,0.015,2.5700000000000003,1.03,2.7687181149
2019-09-09 03:00:00,2.18,-0.0545,2.1806811436,0.0,-0.0145,0.0145,2.18,-0.04,2.1803669416,2.43,0.47550000000000003,2.476085671,0.0,-0.0145,0.0145,2.43,0.49,2.4789110512
2019-09-09 03:30:00,2.07,0.1955,2.0792114490999998,0.0,-0.0145,0.0145,2.07,0.21,2.0806249061,2.26,0.1555,2.2653432963,0.0,-0.0145,0.0145,2.26,0.17,2.2663847864
2019-09-09 04:00:00,2.07,0.2255,2.0822464431,0.0,-0.0145,0.0145,2.07,0.24,2.0838665984,2.26,0.20550000000000002,2.2693237429,0.0,-0.0145,0.0145,2.26,0.22,2.2706827167
2019-09-09 04:30:00,2.07,0.245,2.0844483683,0.0,-0.015,0.015,2.07,0.26,2.0862646045,2.26,0.225,2.2711726046000003,0.0,-0.015,0.015,2.26,0.24,2.2727076363
2019-09-09 05:00:00,2.05,0.195,2.0592535055,0.0,-0.015,0.015,2.05,0.21,2.0607280267,2.24,0.185,2.2476265259,0.0,-0.015,0.015,2.24,0.2,2.2489108475
2019-09-09 05:30:00,2.11,0.025,2.1101480991,0.0,-0.015,0.015,2.11,0.04,2.1103791129,2.37,0.47500000000000003,2.4171315645,0.0,-0.015,0.015,2.37,0.49,2.4201239638
2019-09-09 06:00:00,2.2,0.294,2.2195576136,0.0,-0.016,0.016,2.2,0.31,2.2217335574,2.42,0.28400000000000003,2.4366074776,0.0,-0.016,0.016,2.42,0.30000000000000004,2.4385241438
2019-09-09 06:30:00,2.79,0.6425000000000001,2.8630239695,0.0,-0.0175,0.0175,2.79,0.66,2.8670019184,3.06,0.6425000000000001,3.1267245242,0.0,-0.0175,0.0175,3.06,0.66,3.1303673906
2019-09-09 07:00:00,3.09,0.441,3.1213107823,0.0,-0.019,0.019,3.09,0.46,3.1240518562,3.51,1.191,3.7065591861,0.0,-0.019,0.019,3.51,1.21,3.7127079066
2019-09-09 07:30:00,3.62,1.017,3.760144811,0.0,-0.023,0.023,3.62,1.04,3.7664306711,4.01,1.057,4.1469686519,0.0,-0.023,0.023,4.01,1.08,4.1528905596
2019-09-09 08:00:00,3.92,1.1035,4.0723595433,0.0,-0.026500000000000003,0.026500000000000003,3.92,1.13,4.0796200804,4.34,1.2135,4.5064600575,0.0,-0.026500000000000003,0.026500000000000003,4.34,1.24,4.5136681314
2019-09-09 08:30:00,4.04,1.1585,4.2028231286,0.0,-0.0315,0.0315,4.04,1.19,4.2116148922,4.46,1.1885,4.615639961,0.0,-0.0315,0.0315,4.46,1.22,4.6238512087
2019-09-09 09:00:00,3.96,1.0955,4.1087370627,0.0,-0.0345,0.0345,3.96,1.13,4.1180699363,4.35,1.1255,4.4932449577,0.0,-0.0345,0.0345,4.35,1.16,4.5020106619
2019-09-09 09:30:00,3.961,1.1225,4.1169803558,0.001,-0.0375,0.037513331000000004,3.96,1.16,4.1264027918,4.351,1.1625,4.5036215705,0.001,-0.0375,0.037513331000000004,4.35,1.2,4.5124826869
2019-09-09 10:00:00,4.121,1.2615,4.309759071,0.001,-0.0385,0.038512984800000004,4.12,1.3,4.3202314753,4.531,1.2815,4.708736906,0.001,-0.0385,0.038512984800000004,4.53,1.32,4.7184001526
2019-09-09 10:30:00,4.0205,1.2570000000000001,4.2124184562,0.0105,-0.043000000000000003,0.044263416,4.01,1.3,4.2154596428,4.3905,1.2770000000000001,4.572441279,0.0105,-0.043000000000000003,0.044263416,4.38,1.32,4.5745819481000005
2019-09-09 11:00:00,3.987,0.986,4.1071115154,0.007,-0.044,0.0445533388,3.98,1.03,4.1111190691,4.447,1.646,4.7418482683,0.007,-0.044,0.0445533388,4.44,1.69,4.7507578343
2019-09-09 11:30:00,4.082,1.22,4.2604135949,0.002,-0.04,0.0400499688,4.08,1.26,4.2701288037000005,4.442,1.27,4.6199852814,0.002,-0.04,0.0400499688,4.44,1.31,4.6292223969
2019-09-09 12:00:00,4.1525,1.0995,4.2955973391,0.0025,-0.0405,0.0405770871,4.15,1.1400000000000001,4.3037309395,4.5225,1.3295,4.7138706495000005,0.0025,-0.0405,0.0405770871,4.52,1.37,4.7230604485
2019-09-09 12:30:00,4.0625,0.7685000000000001,4.1345493709,0.0025,-0.0415,0.041575233,4.06,0.81,4.1400120773,4.4925,1.5085000000000002,4.7390007913000005,0.0025,-0.0415,0.041575233,4.49,1.55,4.7500105263
2019-09-09 13:00:00,4.146,0.8465,4.231533794,0.006,-0.043500000000000004,0.0439118435,4.14,0.89,4.2345838048,4.556,1.5965,4.8276234578,0.006,-0.043500000000000004,0.0439118435,4.55,1.6400000000000001,4.836538018
2019-09-09 13:30:00,4.172,0.9095000000000001,4.2699852752,0.002,-0.0405,0.040549352600000005,4.17,0.9500000000000001,4.2768446313,4.592,1.4495,4.8153415507,0.002,-0.0405,0.040549352600000005,4.59,1.49,4.8257849103
2019-09-09 14:00:00,4.142,1.219,4.3176527188,0.002,-0.041,0.0410487515,4.14,1.26,4.3274935009,4.452,1.239,4.6211930278,0.002,-0.041,0.0410487515,4.45,1.28,4.6304319453
2019-09-09 14:30:00,4.1435,1.0295,4.2694803548,0.0035,-0.0405,0.0406509532,4.14,1.07,4.2760378857,4.4835,1.3295,4.6764668822,0.0035,-0.0405,0.0406509532,4.48,1.37,4.6847945526
2019-09-09 15:00:00,4.0845,0.908,4.1842089157,0.0045000000000000005,-0.042,0.0422403835,4.08,0.9500000000000001,4.1891407233,4.4845,1.6280000000000001,4.7708620028,0.0045000000000000005,-0.042,0.0422403835,4.48,1.67,4.7811400314
2019-09-09 15:30:00,4.029,1.165,4.1940512634000005,0.009000000000000001,-0.045,0.0458911756,4.02,1.21,4.1981543564,4.339,1.315,4.533888618,0.009000000000000001,-0.045,0.0458911756,4.33,1.3599999999999999,4.5385570394
2019-09-09 16:00:00,3.942,0.921,4.0481606935,0.002,-0.039,0.0390512484,3.94,0.96,4.0552681786,4.332,1.251,4.509015968,0.002,-0.039,0.0390512484,4.33,1.29,4.5180748112
2019-09-09 16:30:00,3.7905,0.524,3.8265475628,0.0005,-0.036000000000000004,0.0360034721,3.79,0.56,3.8311486528,4.3004999999999995,1.454,4.5396493532,0.0005,-0.036000000000000004,0.0360034721,4.3,1.49,4.5508350882
2019-09-09 17:00:00,3.6625,0.397,3.6839537524,0.1625,-0.043000000000000003,0.16809298020000002,3.5,0.44,3.527548724,4.1825,1.407,4.4128171557,0.1625,-0.043000000000000003,0.16809298020000002,4.02,1.45,4.2735114367
2019-09-09 17:30:00,4.079,0.794,4.1555597698,4.779,-0.526,4.8078599189,-0.7000000000000001,1.32,1.4941218156,4.269,0.9540000000000001,4.374297315,4.779,-0.526,4.8078599189,-0.51,1.48,1.5654072952
2019-09-09 18:00:00,4.108,0.788,4.1828946915,4.7780000000000005,-0.462,4.8002841583,-0.67,1.25,1.4182383439000001,4.338,1.048,4.4627959846,4.7780000000000005,-0.462,4.8002841583,-0.44,1.51,1.5728000509
2019-09-09 18:30:00,4.138,0.547,4.1739972448,4.788,-0.433,4.8075391834,-0.65,0.98,1.1759676866,4.388,1.237,4.5590254440999995,4.788,-0.433,4.8075391834,-0.4,1.67,1.7172361514999999
2019-09-09 19:00:00,4.127,0.8885000000000001,4.2215591018,4.777,-0.42150000000000004,4.7955595346,-0.65,1.31,1.4623952954,4.327,1.0085,4.442972119,4.777,-0.42150000000000004,4.7955595346,-0.45,1.43,1.4991330828
2019-09-09 19:30:00,4.054,0.5175000000000001,4.086896408,4.784,-0.42250000000000004,4.8026203525,-0.73,0.9400000000000001,1.1901680554,4.294,1.2875,4.4828665215,4.784,-0.42250000000000004,4.8026203525,-0.49,1.71,1.7788198335
2019-09-09 20:00:00,3.895,0.6915,3.9559066281,0.455,0.0015,0.45500247250000003,3.44,0.6900000000000001,3.5085182057,4.345,1.0915,4.4799996931,0.455,0.0015,0.45500247250000003,3.89,1.09,4.039826729
2019-09-09 20:30:00,3.84,0.8685,3.9369902527000002,0.0,-0.021500000000000002,0.021500000000000002,3.84,0.89,3.941788934,4.27,0.8685,4.3574295462,0.0,-0.021500000000000002,0.021500000000000002,4.27,0.89,4.3617656975
2019-09-09 21:00:00,3.74,0.89,3.8444375401,0.0,-0.02,0.02,3.74,0.91,3.8491167818000003,4.17,0.9,4.2660168776,0.0,-0.02,0.02,4.17,0.92,4.2702810212
2019-09-09 21:30:00,3.66,0.75,3.7360540681,0.0,-0.02,0.02,3.66,0.77,3.7401203189,4.11,1.1,4.2546562728,0.0,-0.02,0.02,4.11,1.12,4.2598708901
2019-09-09 22:00:00,3.38,0.6415000000000001,3.4403375198,0.0,-0.018500000000000003,0.018500000000000003,3.38,0.66,3.4438350715,3.7800000000000002,0.8715,3.8791638596,0.0,-0.018500000000000003,0.018500000000000003,3.7800000000000002,0.89,3.8833619455
2019-09-09 22:30:00,3.38,0.644,3.4408045571,0.0,-0.016,0.016,3.38,0.66,3.4438350715,3.75,0.924,3.8621594996,0.0,-0.016,0.016,3.75,0.9400000000000001,3.8660186239
2019-09-09 23:00:00,3.29,0.7345,3.3709924726000002,0.0,-0.0155,0.0155,3.29,0.75,3.374403651,3.63,0.8445,3.7269397969,0.0,-0.0155,0.0155,3.63,0.86,3.7304825425
2019-09-09 23:30:00,3.25,0.835,3.3555513705,0.0,-0.015,0.015,3.25,0.85,3.3593154064,3.55,0.8150000000000001,3.6423515756000002,0.0,-0.015,0.015,3.55,0.8300000000000001,3.6457372368
2019-09-10 00:00:00,3.15,0.626,3.2116002242,0.0,-0.014,0.014,3.15,0.64,3.2143584119,3.48,0.976,3.6142739243,0.0,-0.014,0.014,3.48,0.99,3.6180796011
2019-09-10 00:30:00,3.04,0.756,3.1325925365,0.0,-0.014,0.014,3.04,0.77,3.1360006378,3.3,0.736,3.3810791177,0.0,-0.014,0.014,3.3,0.75,3.3841542518
2019-09-10 01:00:00,3.04,0.7145,3.1228368914,0.0,-0.0155,0.0155,3.04,0.73,3.1264196775,3.3,0.8145,3.399030781,0.0,-0.0155,0.0155,3.3,0.8300000000000001,3.4027782766
2019-09-10 01:30:00,2.9699999999999998,0.7455,3.062134917,0.0,-0.0145,0.0145,2.9699999999999998,0.76,3.0656973106,3.23,0.7555000000000001,3.3171795625,0.0,-0.0145,0.0145,3.23,0.77,3.3205120087
2019-09-10 02:00:00,2.94,0.515,2.9847654849,0.0,-0.015,0.015,2.94,0.53,2.9873901653,3.26,1.035,3.4203545138,0.0,-0.015,0.015,3.26,1.05,3.4249233568
2019-09-10 02:30:00,3.05,0.515,3.0931739363,0.0,-0.015,0.015,3.05,0.53,3.0957067045,3.4,1.115,3.5781594431,0.0,-0.015,0.015,3.4,1.13,3.5828619845
2019-09-10 03:00:00,3.02,0.776,3.1181045524,0.0,-0.014,0.014,3.02,0.79,3.1216181701,3.2800000000000002,0.756,3.3659970291,0.0,-0.014,0.014,3.2800000000000002,0.77,3.369169037
2019-09-10 03:30:00,2.99,0.356,3.011118729,0.0,-0.014,0.014,2.99,0.37,3.0128060011,3.33,1.096,3.5057261730000002,0.0,-0.014,0.014,3.33,1.11,3.5101282028
2019-09-10 04:00:00,2.93,0.616,2.9940534397,0.0,-0.014,0.014,2.93,0.63,2.9969651316,3.19,0.746,3.2760671544,0.0,-0.014,0.014,3.19,0.76,3.2792834583
2019-09-10 04:30:00,2.87,0.5655,2.9251820883,0.0,-0.0145,0.0145,2.87,0.58,2.9280198087000002,3.16,0.8955000000000001,3.2844360627,0.0,-0.0145,0.0145,3.16,0.91,3.2884190731
2019-09-10 05:00:00,2.89,0.776,2.9923696296,0.0,-0.014,0.014,2.89,0.79,2.9960307075,3.16,0.776,3.2538862917999998,0.0,-0.014,0.014,3.16,0.79,3.2572534442
2019-09-10 05:30:00,2.99,0.775,3.0888064038,0.0,-0.015,0.015,2.99,0.79,3.0926040807,3.26,0.775,3.3508543687,0.0,-0.015,0.015,3.26,0.79,3.3543553777
2019-09-10 06:00:00,3.04,0.8240000000000001,3.1496945884,0.0,-0.016,0.016,3.04,0.84,3.1539181981,3.32,0.8240000000000001,3.420727408,0.0,-0.016,0.016,3.32,0.84,3.4246167669
2019-09-10 06:30:00,3.39,0.983,3.5296443163999998,0.0,-0.017,0.017,3.39,1.0,3.5344165006,3.71,0.993,3.8405922720000003,0.0,-0.017,0.017,3.71,1.01,3.8450227568
2019-09-10 07:00:00,3.48,1.062,3.6384397755,0.0,-0.018000000000000002,0.018000000000000002,3.48,1.08,3.6437343481999998,3.84,1.082,3.989526789,0.0,-0.018000000000000002,0.018000000000000002,3.84,1.1,3.9944461443
2019-09-10 07:30:00,3.7495000000000003,1.143,3.9198468401,0.1395,-0.027,0.1420888806,3.61,1.17,3.7948649515,4.1295,1.183,4.295609299,0.1395,-0.027,0.1420888806,3.99,1.21,4.1694364128
2019-09-10 08:00:00,4.289,1.235,4.4632662928,4.769,-0.595,4.8059739908,-0.48,1.83,1.8919038031,4.459,1.385,4.6691440329,4.769,-0.595,4.8059739908,-0.31,1.98,2.0041207548
2019-09-10 08:30:00,4.4525,1.3795,4.6613063083,4.8125,-0.5505,4.8438834111,-0.36,1.9300000000000002,1.9632880583,4.5925,1.5295,4.8404985797,4.8125,-0.5505,4.8438834111,-0.22,2.08,2.0916022566
2019-09-10 09:00:00,4.33,1.316,4.5255669258,4.8100000000000005,-0.524,4.8384580188,-0.48,1.8399999999999999,1.9015782918,4.39,1.456,4.625152538,4.8100000000000005,-0.524,4.8384580188,-0.42,1.98,2.0240553352
2019-09-10 09:30:00,4.3255,1.3559999999999999,4.5330658775,4.8055,-0.524,4.8339845107,-0.48,1.88,1.9403092537000002,4.3855,1.486,4.630421822,4.8055,-0.524,4.8339845107,-0.42,2.01,2.053411795
2019-09-10 10:00:00,4.0895,1.435,4.3339629959,0.5195000000000001,-0.055,0.5224033403,3.5700000000000003,1.49,3.8684622268,4.2295,1.585,4.516735021,0.5195000000000001,-0.055,0.5224033403,3.71,1.6400000000000001,4.0563160626
2019-09-10 10:30:00,4.0535,1.5245000000000002,4.3307000012,0.0335,-0.0655,0.0735696948,4.02,1.5899999999999999,4.3230197779,4.1435,1.5745,4.4325661304,0.0335,-0.0655,0.0735696948,4.11,1.6400000000000001,4.4251214673
2019-09-10 11:00:00,4.2425,1.359,4.4548498572,2.0625,-0.101,2.0649714889,2.18,1.46,2.6237377918,4.2225,1.5390000000000001,4.4942215399,2.0625,-0.101,2.0649714889,2.16,1.6400000000000001,2.7120471972
2019-09-10 11:30:00,4.4515,1.2765,4.6309075243999995,4.4615,-0.42350000000000004,4.4815549199,-0.01,1.7000000000000002,1.7000294115,4.2615,1.5965,4.5507355999,4.4615,-0.42350000000000004,4.4815549199,-0.2,2.02,2.0298768436
2019-09-10 12:00:00,4.325,1.4745,4.5694392709,0.065,-0.0855,0.1074022812,4.26,1.56,4.536650747,4.325,1.4945,4.5759321728,0.065,-0.0855,0.1074022812,4.26,1.58,4.5435668808
2019-09-10 12:30:00,4.245,1.4235,4.4773180868,0.065,-0.0765,0.1003855069,4.18,1.5,4.4409908804,4.225,1.4535,4.4680294594,0.065,-0.0765,0.1003855069,4.16,1.53,4.4324372528
2019-09-10 13:00:00,4.393,1.45,4.6261159735,0.053,-0.07,0.0878009112,4.34,1.52,4.5984780091,4.333,1.46,4.5723614249,0.053,-0.07,0.0878009112,4.28,1.53,4.5452502681
2019-09-10 13:30:00,4.3805,1.5055,4.6319877483,0.0405,-0.0645,0.07616101360000001,4.34,1.57,4.6152464723,4.4005,1.6255000000000002,4.6911246519,0.0405,-0.0645,0.07616101360000001,4.36,1.69,4.676077416
2019-09-10 14:00:00,4.088,1.1775,4.2542038327,0.038,-0.0625,0.0731454031,4.05,1.24,4.2355755217,4.058,1.5575,4.346627457,0.038,-0.0625,0.0731454031,4.02,1.62,4.334143514
2019-09-10 14:30:00,3.9735,0.86,4.0655014758,0.0335,-0.06,0.0687186292,3.94,0.92,4.0459856648,4.0535,1.9300000000000002,4.4895169284,0.0335,-0.06,0.0687186292,4.02,1.99,4.4855880328
2019-09-10 15:00:00,3.9370000000000003,1.286,4.1417103955,0.057,-0.064,0.0857029754,3.88,1.35,4.1081504354,3.907,1.426,4.1591014655,0.057,-0.064,0.0857029754,3.85,1.49,4.1282684021
2019-09-10 15:30:00,4.0355,1.239,4.2214193407,0.0655,-0.061,0.0895055864,3.9699999999999998,1.3,4.177427438,4.0055,1.429,4.2527721841,0.0655,-0.061,0.0895055864,3.94,1.49,4.2123271478
2019-09-10 16:00:00,3.879,1.1165,4.0364852595,0.049,-0.0635,0.0802075433,3.83,1.18,4.0076551748,3.909,1.2565,4.1059801814,0.049,-0.0635,0.0802075433,3.86,1.32,4.0794607487
2019-09-10 16:30:00,3.7345,0.7030000000000001,3.8000920055,0.0345,-0.057,0.0666276969,3.7,0.76,3.7772476752,3.9245,1.5430000000000001,4.2169360026,0.0345,-0.057,0.0666276969,3.89,1.6,4.206197808
2019-09-10 17:00:00,3.628,1.018,3.7681173018000003,0.038,-0.052000000000000005,0.0644049688,3.59,1.07,3.7460646017,3.718,1.018,3.8548473381,0.038,-0.052000000000000005,0.0644049688,3.68,1.07,3.832401336
2019-09-10 17:30:00,3.86,0.972,3.980500471,0.06,-0.038,0.0710211236,3.8,1.01,3.9319333667,4.14,1.322,4.3459502988,0.06,-0.038,0.0710211236,4.08,1.3599999999999999,4.3006976178
2019-09-10 18:00:00,4.237,1.1205,4.3826577838,4.517,-0.4295,4.5373736071,-0.28,1.55,1.5750872992,4.397,1.2505,4.5713629531999995,4.517,-0.4295,4.5373736071,-0.12,1.6800000000000002,1.6842802617000001
2019-09-10 18:30:00,4.1605,1.004,4.2799271314,4.8004999999999995,-0.41600000000000004,4.8184910761,-0.64,1.42,1.5575621978,4.3405000000000005,1.134,4.4861895022,4.8004999999999995,-0.41600000000000004,4.8184910761,-0.46,1.55,1.6168178623
2019-09-10 19:00:00,4.152,1.034,4.2788152566,4.792,-0.386,4.8075211908,-0.64,1.42,1.5575621978,4.332,1.164,4.4856571425,4.792,-0.386,4.8075211908,-0.46,1.55,1.6168178623
2019-09-10 19:30:00,4.0545,0.9455,4.1632848209,4.7945,-0.3845,4.8098929822,-0.74,1.33,1.5220052562,4.2645,1.0755,4.3980291609,4.7945,-0.3845,4.8098929822,-0.53,1.46,1.5532224567
2019-09-10 20:00:00,3.8890000000000002,0.7495,3.9605645115,0.319,-0.0005,0.3190003918,3.5700000000000003,0.75,3.6479309204,4.389,1.2195,4.5552718086,0.319,-0.0005,0.3190003918,4.07,1.22,4.2489175092
2019-09-10 20:30:00,3.86,0.4955,3.8916731941,0.0,-0.0245,0.0245,3.86,0.52,3.8948684188,4.46,1.5455,4.7201875228,0.0,-0.0245,0.0245,4.46,1.57,4.728266067
2019-09-10 21:00:00,3.77,0.4965,3.8025533856,0.0,-0.0235,0.0235,3.77,0.52,3.8056931038,4.33,1.4865,4.5780544175,0.0,-0.0235,0.0235,4.33,1.51,4.5857387627
2019-09-10 21:30:00,3.69,0.2185,3.6964634788,0.0,-0.021500000000000002,0.021500000000000002,3.69,0.24,3.6977966412,4.33,1.7585000000000002,4.6734593451,0.0,-0.021500000000000002,0.021500000000000002,4.33,1.78,4.6815916097
2019-09-10 22:00:00,3.54,0.8300000000000001,3.6360005501,0.0,-0.02,0.02,3.54,0.85,3.6406180794000003,3.93,0.86,4.0229963957,0.0,-0.02,0.02,3.93,0.88,4.0273192076
2019-09-10 22:30:00,3.26,0.402,3.2846923752,0.0,-0.018000000000000002,0.018000000000000002,3.26,0.42,3.2869438693,3.67,1.002,3.8043270101,0.0,-0.018000000000000002,0.018000000000000002,3.67,1.02,3.8091075070000002
2019-09-10 23:00:00,3.26,0.334,3.2770651504,0.0,-0.016,0.016,3.26,0.35000000000000003,3.2787345119999998,3.7,1.314,3.9263973309,0.0,-0.016,0.016,3.7,1.33,3.9317807670000002
2019-09-10 23:30:00,3.19,0.9055000000000001,3.316026274,0.0,-0.0145,0.0145,3.19,0.92,3.3200150602000003,3.48,0.8855000000000001,3.5908926815,0.0,-0.0145,0.0145,3.48,0.9,3.5944957922
2019-09-11 00:00:00,3.22,0.9055000000000001,3.3448961494000002,0.0,-0.0145,0.0145,3.22,0.92,3.3488505491,3.51,0.9655,3.6403695211000002,0.0,-0.0145,0.0145,3.51,0.98,3.6442420337
2019-09-11 00:30:00,3.07,0.3365,3.0883866743,0.0,-0.0135,0.0135,3.07,0.35000000000000003,3.0898867293,3.47,1.3765,3.7330486536,0.0,-0.0135,0.0135,3.47,1.3900000000000001,3.7380476187
2019-09-11 01:00:00,3.11,0.8155,3.2151423374,0.0,-0.0145,0.0145,3.11,0.8300000000000001,3.2188507266,3.37,0.8555,3.4768923265,0.0,-0.0145,0.0145,3.37,0.87,3.4804884715
2019-09-11 01:30:00,3.0,0.8155,3.1088647848,0.0,-0.0145,0.0145,3.0,0.8300000000000001,3.1126997928,3.25,0.7855000000000001,3.3435774628,0.0,-0.0145,0.0145,3.25,0.8,3.3470135942
2019-09-11 02:00:00,3.17,0.835,3.2781282769,0.0,-0.015,0.015,3.17,0.85,3.281981109,3.43,0.8150000000000001,3.5254964189,0.0,-0.015,0.015,3.43,0.8300000000000001,3.528994191
2019-09-11 02:30:00,3.23,0.835,3.3361841976,0.0,-0.015,0.015,3.23,0.85,3.3399700597,3.48,0.845,3.5811206347,0.0,-0.015,0.015,3.48,0.86,3.5846896658
2019-09-11 03:00:00,3.1,0.5555,3.149377756,0.0,-0.0145,0.0145,3.1,0.5700000000000001,3.1519676394,3.41,1.0455,3.5666749572,0.0,-0.0145,0.0145,3.41,1.06,3.570952254
2019-09-11 03:30:00,3.08,0.055,3.0804910323,0.0,-0.015,0.015,3.08,0.07,3.0807953519,3.52,1.5550000000000002,3.8481716437999998,0.0,-0.015,0.015,3.52,1.57,3.8542573863
2019-09-11 04:00:00,3.1605,0.2155,3.1678384586,0.0005,-0.0145,0.0145086181,3.16,0.23,3.1683591968,3.5905,1.5554999999999999,3.9129618577,0.0005,-0.0145,0.0145086181,3.59,1.57,3.9182904435
2019-09-11 04:30:00,3.16,0.8855000000000001,3.2817236706,0.0,-0.0145,0.0145,3.16,0.9,3.2856658382,3.42,0.8955000000000001,3.5352963454,0.0,-0.0145,0.0145,3.42,0.91,3.5389970331000002
2019-09-11 05:00:00,3.16,0.605,3.2173941319,0.0,-0.015,0.015,3.16,0.62,3.2202484376,3.48,1.2650000000000001,3.7027861132,0.0,-0.015,0.015,3.48,1.28,3.7079374321
2019-09-11 05:30:00,3.2405,0.9445,3.3753400569,0.0005,-0.0155,0.015508062400000001,3.24,0.96,3.3792306817,3.4805,0.9345,3.6037717047999998,0.0005,-0.0155,0.015508062400000001,3.48,0.9500000000000001,3.60733974
2019-09-11 06:00:00,3.2405,0.974,3.3837133818,0.0005,-0.016,0.016007810600000002,3.24,0.99,3.3878754404,3.5305,0.974,3.6623907834000002,0.0005,-0.016,0.016007810600000002,3.5300000000000002,0.99,3.6661969396
2019-09-11 06:30:00,3.62,1.2325,3.8240627937,0.0,-0.0175,0.0175,3.62,1.25,3.8297388945,3.94,1.2325,4.1282752149,0.0,-0.0175,0.0175,3.94,1.25,4.1335335973
2019-09-11 07:00:00,3.86,1.4005,4.1062148324,0.0,-0.0195,0.0195,3.86,1.42,4.1129065149,4.23,1.4405000000000001,4.4685501284,0.0,-0.0195,0.0195,4.23,1.46,4.4748742999
2019-09-11 07:30:00,4.1905,1.457,4.4365684093,0.0005,-0.023,0.0230054341,4.19,1.48,4.4437034104,4.6005,1.607,4.8730944224,0.0005,-0.023,0.0230054341,4.6,1.63,4.8802561408
2019-09-11 08:00:00,4.4905,1.6825,4.7953515512,0.0005,-0.0275,0.0275045451,4.49,1.71,4.8046019606,4.9105,1.7025000000000001,5.1972604803,0.0005,-0.0275,0.0275045451,4.91,1.73,5.2058620804
2019-09-11 08:30:00,4.5305,1.768,4.8632555197,0.0005,-0.032,0.032003906,4.53,1.8,4.8745153605,4.9605,1.818,5.2831509774,0.0005,-0.032,0.032003906,4.96,1.85,5.2937793683
2019-09-11 09:00:00,4.4,1.6360000000000001,4.6943046343,0.0,-0.034,0.034,4.4,1.67,4.7062617862,4.8,1.666,5.0809011012,0.0,-0.034,0.034,4.8,1.7000000000000002,5.0921508226
2019-09-11 09:30:00,4.4005,0.834,4.4788342512,0.0005,-0.036000000000000004,0.0360034721,4.4,0.87,4.4851867297,5.0505,2.574,5.6686000256,0.0005,-0.036000000000000004,0.0360034721,5.05,2.61,5.6845932132
2019-09-11 10:00:00,4.42,0.892,4.5091090029,0.0,-0.038,0.038,4.42,0.93,4.5167798264,5.05,2.472,5.6225691636,0.0,-0.038,0.038,5.05,2.51,5.6393793985
2019-09-11 10:30:00,4.31,1.0805,4.4433748716,0.0,-0.0395,0.0395,4.31,1.12,4.4531449561,4.79,1.8605,5.1386340840999996,0.0,-0.0395,0.0395,4.79,1.9,5.1530670479
2019-09-11 11:00:00,4.41,1.421,4.6332861988000005,0.0,-0.039,0.039,4.41,1.46,4.6453955698,4.82,1.7610000000000001,5.1316197248,0.0,-0.039,0.039,4.82,1.8,5.1451336230999996
2019-09-11 11:30:00,4.3004999999999995,0.8300000000000001,4.3798630401,0.0005,-0.04,0.0400031249,4.3,0.87,4.3871289017,4.9005,2.4,5.4566381821,0.0005,-0.04,0.0400031249,4.9,2.44,5.4739017163
2019-09-11 12:00:00,4.63,1.6400000000000001,4.9118733697,0.0,-0.04,0.04,4.63,1.6800000000000002,4.9253730823,5.05,1.8,5.3612032232,0.0,-0.04,0.04,5.05,1.8399999999999999,5.3747651111
2019-09-11 12:30:00,4.5,1.399,4.7124516974,0.0,-0.041,0.041,4.5,1.44,4.7247857094,4.92,1.819,5.2454895863,0.0,-0.041,0.041,4.92,1.8599999999999999,5.2598479065
2019-09-11 13:00:00,4.57,1.4,4.7796338772,0.0,-0.04,0.04,4.57,1.44,4.7915028958,5.0,1.8900000000000001,5.3452876443,0.0,-0.04,0.04,5.0,1.9300000000000002,5.3595615492
2019-09-11 13:30:00,4.5405,1.2905,4.7203316091000005,0.0005,-0.0395,0.0395031644,4.54,1.33,4.7308033144,5.0005,2.0605,5.4083879761,0.0005,-0.0395,0.0395031644,5.0,2.1,5.4230987452
2019-09-11 14:00:00,4.461,1.4895,4.7030980481,0.001,-0.0405,0.0405123438,4.46,1.53,4.7151352048,4.791,1.7295,5.0936088631,0.001,-0.0405,0.0405123438,4.79,1.77,5.1065644028
2019-09-11 14:30:00,4.301,1.42,4.5293488494,0.001,-0.04,0.040012498,4.3,1.46,4.541101188,4.541,1.18,4.6918099919,0.001,-0.04,0.040012498,4.54,1.22,4.7010637094
2019-09-11 15:00:00,4.2015,1.2695,4.3891038379000005,0.0015,-0.0405,0.0405277683,4.2,1.31,4.3995567959,4.4815000000000005,1.3895,4.6919668051,0.0015,-0.0405,0.0405277683,4.48,1.43,4.7026907192
2019-09-11 15:30:00,4.0465,0.5075000000000001,4.0782003997,0.006500000000000001,-0.0425,0.0429941857,4.04,0.55,4.077266241,4.4865,1.9275,4.8830255478,0.006500000000000001,-0.0425,0.0429941857,4.48,1.97,4.8940065386
2019-09-11 16:00:00,4.177,1.3125,4.3783541714,0.017,-0.0475,0.0504504708,4.16,1.3599999999999999,4.3766653973,4.367,1.2125,4.5322009278,0.017,-0.0475,0.0504504708,4.35,1.26,4.5288077901
2019-09-11 16:30:00,3.9895,1.1645,4.155980089,0.0195,-0.0455,0.0495025252,3.9699999999999998,1.21,4.1503011939,4.1895,1.1545,4.3456622625,0.0195,-0.0455,0.0495025252,4.17,1.2,4.3392280419
2019-09-11 17:00:00,3.809,0.812,3.8945891953,0.019,-0.038,0.0424852916,3.79,0.85,3.8841472681,4.109,1.262,4.298432854,0.019,-0.038,0.0424852916,4.09,1.3,4.2916313914
2019-09-11 17:30:00,3.9699999999999998,1.0145,4.0975737028,0.35000000000000003,-0.0655,0.3560761857,3.62,1.08,3.7776712403,4.29,1.1345,4.4374756619,0.35000000000000003,-0.0655,0.3560761857,3.94,1.2,4.1186891118
2019-09-11 18:00:00,4.1945,0.6205,4.2401474621,4.7945,-0.5495,4.8258864989,-0.6000000000000001,1.17,1.31487642,4.4045,1.4304999999999999,4.6309772727,4.7945,-0.5495,4.8258864989,-0.39,1.98,2.0180436071
2019-09-11 18:30:00,4.004,0.14650000000000002,4.0066792048,4.804,-0.48350000000000004,4.8282696952,-0.8,0.63,1.0182828684,4.294,1.8465,4.6741842336,4.804,-0.48350000000000004,4.8282696952,-0.51,2.33,2.3851624683
2019-09-11 19:00:00,3.9715,0.4505,3.9969691643000003,4.8015,-0.41950000000000004,4.8197907112,-0.8300000000000001,0.87,1.2024142381,4.2215,1.4405000000000001,4.460504736,4.8015,-0.41950000000000004,4.8197907112,-0.58,1.8599999999999999,1.9483326205
2019-09-11 19:30:00,4.157,0.968,4.2682166065,4.807,-0.532,4.8363491396,-0.65,1.5,1.6347782724000002,4.3870000000000005,1.188,4.545009681,4.807,-0.532,4.8363491396,-0.42,1.72,1.7705366418000001
2019-09-11 20:00:00,4.275,0.9815,4.3862247149,4.805,-0.42850000000000005,4.8240685370000005,-0.53,1.4100000000000001,1.5063200191,4.505,1.1315,4.6449238153,4.805,-0.42850000000000005,4.8240685370000005,-0.30000000000000004,1.56,1.5885842754000001
2019-09-11 20:30:00,4.024,0.9065000000000001,4.124841603,0.464,0.006500000000000001,0.4640455258,3.56,0.9,3.6720021786,4.474,1.0465,4.594762045,0.464,0.006500000000000001,0.4640455258,4.01,1.04,4.1426682223
2019-09-11 21:00:00,3.88,1.008,4.0087983237,0.0,-0.022,0.022,3.88,1.03,4.0143866281,4.33,1.018,4.4480584529,0.0,-0.022,0.022,4.33,1.04,4.4531449561
2019-09-11 21:30:00,3.79,0.92,3.900064102,0.0,-0.02,0.02,3.79,0.9400000000000001,3.904830342,4.22,1.02,4.341520471,0.0,-0.02,0.02,4.22,1.04,4.3462627624
2019-09-11 22:00:00,3.46,0.081,3.4609479915,0.0,-0.019,0.019,3.46,0.1,3.4614447851,4.04,1.581,4.3383362018,0.0,-0.019,0.019,4.04,1.6,4.3452963075
2019-09-11 22:30:00,3.23,0.003,3.2300013932000002,0.0,-0.017,0.017,3.23,0.02,3.2300619189,3.77,1.4929999999999999,4.0548673221,0.0,-0.017,0.017,3.77,1.51,4.0611574705
2019-09-11 23:00:00,3.34,0.734,3.4197011565,0.0,-0.016,0.016,3.34,0.75,3.4231710445,3.68,0.844,3.775544464,0.0,-0.016,0.016,3.68,0.86,3.7791533443
2019-09-11 23:30:00,3.26,0.884,3.3777294149,0.0,-0.016,0.016,3.26,0.9,3.3819520990000003,3.5700000000000003,0.844,3.668410555,0.0,-0.016,0.016,3.5700000000000003,0.86,3.6721247256
2019-09-12 00:00:00,3.19,0.855,3.3025936777,0.0,-0.015,0.015,3.19,0.87,3.3065087328000002,3.47,0.845,3.5714037856000003,0.0,-0.015,0.015,3.47,0.86,3.5749825174
2019-09-12 00:30:00,3.0,0.195,3.0063308201,0.0,-0.015,0.015,3.0,0.21,3.0073410182,3.43,1.315,3.6734350409000003,0.0,-0.015,0.015,3.43,1.33,3.6788313362
2019-09-12 01:00:00,3.17,0.9645,3.3134815904,0.0,-0.0155,0.0155,3.17,0.98,3.3180265219000002,3.43,0.7145,3.5036281552,0.0,-0.0155,0.0155,3.43,0.73,3.5068219231
2019-09-12 01:30:00,3.1,0.925,3.2350618232,0.0,-0.015,0.015,3.1,0.9400000000000001,3.2393826572,3.35,0.835,3.4524954743,0.0,-0.015,0.015,3.35,0.85,3.4561539318
2019-09-12 02:00:00,3.25,0.8845000000000001,3.3682102443,0.0,-0.0155,0.0155,3.25,0.9,3.3723137458,3.54,0.9545,3.6664247231,0.0,-0.0155,0.0155,3.54,0.97,3.6704904304
2019-09-12 02:30:00,3.21,0.7945,3.3068610872,0.0,-0.0155,0.0155,3.21,0.81,3.3106192774,3.5,0.9345,3.6226082109,0.0,-0.0155,0.0155,3.5,0.9500000000000001,3.6266375612
2019-09-12 03:00:00,3.09,0.6845,3.1649076211000002,0.0,-0.0155,0.0155,3.09,0.7000000000000001,3.168296072,3.36,0.8645,3.4694322662,0.0,-0.0155,0.0155,3.36,0.88,3.4733269354000003
2019-09-12 03:30:00,3.12,0.7445,3.2075972705,0.0,-0.0155,0.0155,3.12,0.76,3.2112302938,3.4,0.8645,3.5081847514,0.0,-0.0155,0.0155,3.4,0.88,3.5120364463
2019-09-12 04:00:00,3.16,0.8845000000000001,3.2814539841,0.0,-0.0155,0.0155,3.16,0.9,3.2856658382,3.42,0.8645,3.527571438,0.0,-0.0155,0.0155,3.42,0.88,3.5314019879
2019-09-12 04:30:00,3.16,0.915,3.2898062253,0.0,-0.015,0.015,3.16,0.93,3.2940097146,3.42,0.915,3.5402860054,0.0,-0.015,0.015,3.42,0.93,3.5441924327
2019-09-12 05:00:00,3.03,0.8345,3.1428156564,0.0,-0.0155,0.0155,3.03,0.85,3.1469667936,3.2800000000000002,0.8145,3.3796168792,0.0,-0.0155,0.0155,3.2800000000000002,0.8300000000000001,3.3833858781
2019-09-12 05:30:00,3.17,0.7045,3.2473404888,0.0,-0.0155,0.0155,3.17,0.72,3.2507383777,3.48,1.0145,3.6248600318,0.0,-0.0155,0.0155,3.48,1.03,3.6292285682000003
2019-09-12 06:00:00,3.21,0.17350000000000002,3.2146854045,0.0,-0.0165,0.0165,3.21,0.19,3.2156181365,3.7,1.6835,4.0649935117,0.0,-0.0165,0.0165,3.7,1.7000000000000002,4.0718546143
2019-09-12 06:30:00,3.55,0.7425,3.6268176477000003,0.0,-0.0175,0.0175,3.55,0.76,3.6304407446,3.94,1.2825,4.1434775551,0.0,-0.0175,0.0175,3.94,1.3,4.1489275723
2019-09-12 07:00:00,3.8200000000000003,0.8205,3.9071242942,0.0,-0.0195,0.0195,3.8200000000000003,0.84,3.9112657798,4.28,1.5605,4.555607561,0.0,-0.0195,0.0195,4.28,1.58,4.5623239692
2019-09-12 07:30:00,4.0955,1.34,4.3091437955,0.1255,-0.02,0.1270836339,3.9699999999999998,1.3599999999999999,4.1964866257,4.4955,1.3599999999999999,4.6967137714,0.1255,-0.02,0.1270836339,4.37,1.38,4.5827175344
2019-09-12 08:00:00,4.5715,1.013,4.6823905486,4.3615,-0.34700000000000003,4.3752818481,0.21,1.3599999999999999,1.3761177275,4.8415,1.763,5.1525033964,4.3615,-0.34700000000000003,4.3752818481,0.48,2.11,2.1639085008
2019-09-12 08:30:00,4.381,1.38,4.5932081381,0.501,-0.03,0.5018973999,3.88,1.4100000000000001,4.1282562905,4.751,1.4,4.9529790026,0.501,-0.03,0.5018973999,4.25,1.43,4.4841275629
2019-09-12 09:00:00,4.3905,1.4065,4.6102855118,0.0005,-0.0335,0.0335037311,4.39,1.44,4.6201406904999995,4.7805,1.3965,4.9803004427,0.0005,-0.0335,0.0335037311,4.78,1.43,4.9893185907
2019-09-12 09:30:00,4.45,1.4045,4.6663819229,0.0,-0.035500000000000004,0.035500000000000004,4.45,1.44,4.6771893269,4.84,1.4145,5.0424607336,0.0,-0.035500000000000004,0.035500000000000004,4.84,1.45,5.0525340177
2019-09-12 10:00:00,4.37,0.7435,4.4327973392,0.0,-0.036500000000000005,0.036500000000000005,4.37,0.78,4.4390652168999996,4.97,2.0735,5.3851928703,0.0,-0.036500000000000005,0.036500000000000005,4.97,2.11,5.3993518129
2019-09-12 10:30:00,4.33,0.6435000000000001,4.3775555108,0.0,-0.036500000000000005,0.036500000000000005,4.33,0.68,4.3830697006,4.94,2.1835,5.401043626,0.0,-0.036500000000000005,0.036500000000000005,4.94,2.22,5.4159025102000005
2019-09-12 11:00:00,4.48,1.212,4.6410498812,0.0,-0.038,0.038,4.48,1.25,4.6511181451,4.91,1.742,5.2098621863,0.0,-0.038,0.038,4.91,1.78,5.2226908773
2019-09-12 11:30:00,4.5305,1.441,4.7541467426,0.0005,-0.039,0.039003205,4.53,1.48,4.765637418,4.8205,1.431,5.0284173703,0.0005,-0.039,0.039003205,4.82,1.47,5.03917652
2019-09-12 12:00:00,4.441,1.44,4.6686273143,0.001,-0.04,0.040012498,4.44,1.48,4.680170937,4.741,1.43,4.9519673868,0.001,-0.04,0.040012498,4.74,1.47,4.9627109527
2019-09-12 12:30:00,4.391,1.4005,4.6089349366,0.001,-0.0395,0.0395126562,4.39,1.44,4.6201406904999995,4.711,1.4005,4.9147656353,0.001,-0.0395,0.0395126562,4.71,1.44,4.9252106554
2019-09-12 13:00:00,4.332,1.3115,4.5261745713,0.002,-0.0385,0.0385519131,4.33,1.35,4.5355705264,4.602,1.3115,4.785231055,0.002,-0.0385,0.0385519131,4.6,1.35,4.794006675
2019-09-12 13:30:00,4.234,0.798,4.308544998,0.004,-0.042,0.042190046200000005,4.23,0.84,4.312597825,4.584,1.778,4.9167407904000004,0.004,-0.042,0.042190046200000005,4.58,1.82,4.9283668695
2019-09-12 14:00:00,4.177,1.087,4.3161207119,0.007,-0.043000000000000003,0.043566041800000004,4.17,1.13,4.3203935006,4.477,1.487,4.7174885267,0.007,-0.043000000000000003,0.043566041800000004,4.47,1.53,4.7245952208
2019-09-12 14:30:00,4.143,1.258,4.3297820961,0.003,-0.042,0.0421070065,4.14,1.3,4.3393087007,4.433,1.248,4.6053222471,0.003,-0.042,0.0421070065,4.43,1.29,4.6140004335
2019-09-12 15:00:00,4.2815,1.37,4.495346733,0.0015,-0.04,0.040028115100000004,4.28,1.4100000000000001,4.5062734049,4.6215,1.37,4.8202865319,0.0015,-0.04,0.040028115100000004,4.62,1.4100000000000001,4.8303726564
2019-09-12 15:30:00,4.36,1.3715,4.5706249299,0.0,-0.0385,0.0385,4.36,1.4100000000000001,4.5823247375000005,4.73,1.3715,4.9248261137,0.0,-0.0385,0.0385,4.73,1.4100000000000001,4.9356863758
2019-09-12 16:00:00,4.2205,1.202,4.3883281839,0.0005,-0.038,0.0380032893,4.22,1.24,4.3984088032,4.6105,1.202,4.7646106084,0.0005,-0.038,0.0380032893,4.61,1.24,4.7738558839
2019-09-12 16:30:00,4.0305,0.8435,4.1178176866,0.0005,-0.036500000000000005,0.0365034245,4.03,0.88,4.1249606059,4.4905,1.3235000000000001,4.681478666,0.0005,-0.036500000000000005,0.0365034245,4.49,1.3599999999999999,4.6914496693
2019-09-12 17:00:00,3.9675000000000002,0.85,4.057530807,0.1375,-0.03,0.14073467950000002,3.83,0.88,3.9297964324,4.3975,1.15,4.5453829597,0.1375,-0.03,0.14073467950000002,4.26,1.18,4.4204072211
2019-09-12 17:30:00,4.288,1.0035,4.4038569743,4.208,-0.2665,4.2164305105,0.08,1.27,1.2725171905,4.508,1.1035,4.6410964491,4.208,-0.2665,4.2164305105,0.30000000000000004,1.37,1.4024621207
2019-09-12 18:00:00,4.2445,0.901,4.3390760825,4.8045,-0.449,4.825434825,-0.56,1.35,1.4615402834,4.4745,1.071,4.6008902671000005,4.8045,-0.449,4.825434825,-0.33,1.52,1.5554099138000002
2019-09-12 18:30:00,4.102,0.9175000000000001,4.2033570215000005,4.802,-0.5525,4.8336797836,-0.7000000000000001,1.47,1.6281584689000002,4.342,1.0475,4.4665669423,4.802,-0.5525,4.8336797836,-0.46,1.6,1.6648123017
2019-09-12 19:00:00,4.103,0.7315,4.1676973559,4.803,-0.4585,4.8248348416999995,-0.7000000000000001,1.19,1.3806158046,4.383,1.2315,4.5527223998,4.803,-0.4585,4.8248348416999995,-0.42,1.69,1.7414074767
2019-09-12 19:30:00,4.1705,0.9225000000000001,4.2713085232,4.8004999999999995,-0.40750000000000003,4.8177646788,-0.63,1.33,1.4716657229,4.4105,1.0325,4.529742432,4.8004999999999995,-0.40750000000000003,4.8177646788,-0.39,1.44,1.4918780111
2019-09-12 20:00:00,3.9845,0.715,4.0481434325,0.48450000000000004,-0.005,0.48452579910000004,3.5,0.72,3.5732898007,4.4745,1.145,4.6186767856,0.48450000000000004,-0.005,0.48452579910000004,3.99,1.15,4.1524209806
2019-09-12 20:30:00,3.86,0.148,3.8628362637,0.0,-0.022,0.022,3.86,0.17,3.8637417098,4.54,1.678,4.8401739638,0.0,-0.022,0.022,4.54,1.7000000000000002,4.847844882
2019-09-12 21:00:00,3.9,0.6495000000000001,3.953713476,0.0,-0.0205,0.0205,3.9,0.67,3.9571328004,4.44,1.3295,4.6347783388,0.0,-0.0205,0.0205,4.44,1.35,4.6407003782
2019-09-12 21:30:00,3.81,1.0105,3.9417268107,0.0,-0.0195,0.0195,3.81,1.03,3.946770832,4.23,1.0005,4.3467114293,0.0,-0.0195,0.0195,4.23,1.02,4.3512412022
2019-09-12 22:00:00,3.58,0.852,3.6799869565,0.0,-0.018000000000000002,0.018000000000000002,3.58,0.87,3.6841959774,3.9699999999999998,0.842,4.0583080218,0.0,-0.018000000000000002,0.018000000000000002,3.9699999999999998,0.86,4.0620807476
2019-09-12 22:30:00,3.4,0.6535000000000001,3.4622337082,0.0,-0.0165,0.0165,3.4,0.67,3.4653859814,3.8200000000000003,1.0335,3.957337773,0.0,-0.0165,0.0165,3.8200000000000003,1.05,3.9616789370000003
2019-09-12 23:00:00,3.4,0.8745,3.5106623663,0.0,-0.0155,0.0155,3.4,0.89,3.5145554484,3.73,0.9145000000000001,3.8404700559,0.0,-0.0155,0.0155,3.73,0.93,3.8441904219
2019-09-12 23:30:00,3.21,0.3945,3.2341506227,0.0,-0.0155,0.0155,3.21,0.41000000000000003,3.236077873,3.63,1.2445,3.8374054060000002,0.0,-0.0155,0.0155,3.63,1.26,3.8424601494
2019-09-13 00:00:00,3.12,0.6555000000000001,3.18811547,0.0,-0.0145,0.0145,3.12,0.67,3.1911283271,3.47,1.0655000000000001,3.629902237,0.0,-0.0145,0.0145,3.47,1.08,3.6341849155
2019-09-13 00:30:00,3.15,0.8255,3.2563707175,0.0,-0.0145,0.0145,3.15,0.84,3.2600766862,3.42,0.8255,3.5182169134,0.0,-0.0145,0.0145,3.42,0.84,3.5216473418
2019-09-13 01:00:00,3.07,0.4955,3.109729932,0.0,-0.0145,0.0145,3.07,0.51,3.1120732639,3.42,1.0655000000000001,3.5821348732000002,0.0,-0.0145,0.0145,3.42,1.08,3.5864745921
2019-09-13 01:30:00,2.95,0.585,3.0074449288,0.0,-0.015,0.015,2.95,0.6000000000000001,3.0103986447,3.24,0.845,3.3483764723,0.0,-0.015,0.015,3.24,0.86,3.3521933118
2019-09-13 02:00:00,3.13,0.585,3.1841992714,0.0,-0.015,0.015,3.13,0.6000000000000001,3.1869891748,3.44,0.965,3.5727895264000002,0.0,-0.015,0.015,3.44,0.98,3.5768701402
2019-09-13 02:30:00,3.08,0.425,3.1091839765,0.0,-0.015,0.015,3.08,0.44,3.1112698372,3.44,1.145,3.6255516822000002,0.0,-0.015,0.015,3.44,1.16,3.6303167906000002
2019-09-13 03:00:00,2.99,0.525,3.0357412604,0.0,-0.015,0.015,2.99,0.54,3.0383712742,3.29,0.875,3.4043685171,0.0,-0.015,0.015,3.29,0.89,3.4082546853
2019-09-13 03:30:00,2.87,0.305,2.8861609449000003,0.0,-0.015,0.015,2.87,0.32,2.887784618,3.2,0.9450000000000001,3.3366187975,0.0,-0.015,0.015,3.2,0.96,3.3408980829
2019-09-13 04:00:00,2.98,0.3055,2.9956185088,0.0,-0.0145,0.0145,2.98,0.32,2.9971319624,3.34,1.1555,3.5342297959,0.0,-0.0145,0.0145,3.34,1.17,3.5389970331000002
2019-09-13 04:30:00,2.98,0.735,3.069303667,0.0,-0.015,0.015,2.98,0.75,3.0729301977,3.25,0.885,3.3683415801,0.0,-0.015,0.015,3.25,0.9,3.3723137458
2019-09-13 05:00:00,3.04,0.8655,3.1608053167,0.0,-0.0145,0.0145,3.04,0.88,3.1648064712,3.3,0.8555,3.4090878912,0.0,-0.0145,0.0145,3.3,0.87,3.4127554849
2019-09-13 05:30:00,3.04,0.4645,3.0752821415,0.0,-0.0155,0.0155,3.04,0.48,3.0776614499,3.37,1.1745,3.5688023551,0.0,-0.0155,0.0155,3.37,1.19,3.5739334073
2019-09-13 06:00:00,3.25,0.854,3.3603297457,0.0,-0.016,0.016,3.25,0.87,3.3644316013,3.52,0.834,3.6174515892,0.0,-0.016,0.016,3.52,0.85,3.6211738428
2019-09-13 06:30:00,3.47,0.41250000000000003,3.4944321785,0.0,-0.0175,0.0175,3.47,0.43,3.496541148,3.95,1.5525,4.2441437593,0.0,-0.0175,0.0175,3.95,1.57,4.2505764315
2019-09-13 07:00:00,3.77,0.9705,3.8929128233,0.0,-0.0195,0.0195,3.77,0.99,3.8978199035000003,4.18,1.2805,4.3717365257,0.0,-0.0195,0.0195,4.18,1.3,4.3774878641
2019-09-13 07:30:00,4.0805,1.237,4.2638772555,0.0005,-0.023,0.0230054341,4.08,1.26,4.2701288037000005,4.4805,1.2469999999999999,4.6507944751,0.0005,-0.023,0.0230054341,4.48,1.27,4.6565330451
2019-09-13 08:00:00,4.2805,1.3535,4.4893922194,0.0005,-0.026500000000000003,0.026504716600000002,4.28,1.38,4.4969767622,4.6805,1.3735,4.8778665931,0.0005,-0.026500000000000003,0.026504716600000002,4.68,1.4,4.8849155571
2019-09-13 08:30:00,4.322,1.4175,4.5485151698,0.002,-0.0325,0.0325614803,4.32,1.45,4.5568519836,4.682,1.4275,4.8947809195000005,0.002,-0.0325,0.0325614803,4.68,1.46,4.9024483679
2019-09-13 09:00:00,4.185,1.3135,4.3862862709,0.005,-0.036500000000000005,0.036840874,4.18,1.35,4.3925960433,4.455,1.3135,4.6445997944,0.005,-0.036500000000000005,0.036840874,4.45,1.35,4.6502688094
2019-09-13 09:30:00,4.19,1.3225,4.3937576458,0.01,-0.0475,0.048541219600000005,4.18,1.37,4.3987839229,4.38,1.3325,4.5782044788,0.01,-0.0475,0.048541219600000005,4.37,1.38,4.5827175344
2019-09-13 10:00:00,4.322,1.393,4.5409396605,0.022,-0.067,0.0705195008,4.3,1.46,4.541101188,4.462,1.403,4.6773767221,0.022,-0.067,0.0705195008,4.44,1.47,4.6770182809000005
2019-09-13 10:30:00,4.3385,1.389,4.5554256936,0.0385,-0.07100000000000001,0.0807666392,4.3,1.46,4.541101188,4.4185,1.399,4.6346891212,0.0385,-0.07100000000000001,0.0807666392,4.38,1.47,4.6200974016
2019-09-13 11:00:00,4.2,1.3435000000000001,4.4096476333,0.05,-0.0765,0.091390645,4.15,1.42,4.3862170489,4.2,1.3735,4.4188802032,0.05,-0.0765,0.091390645,4.15,1.45,4.3960209281000004
2019-09-13 11:30:00,4.173,1.338,4.3822566105,0.053,-0.082,0.09763708310000001,4.12,1.42,4.3578435034,4.143,1.3679999999999999,4.3630119184,0.053,-0.082,0.09763708310000001,4.09,1.45,4.3394239249
2019-09-13 12:00:00,4.107,1.238,4.2895329583,0.057,-0.082,0.0998649088,4.05,1.32,4.2596830868,4.027,1.258,4.2189208336,0.057,-0.082,0.0998649088,3.9699999999999998,1.34,4.1900477324
2019-09-13 12:30:00,4.006,1.2055,4.1834514758,0.076,-0.0745,0.1064248561,3.93,1.28,4.1331948902,3.916,1.2255,4.103279938,0.076,-0.0745,0.1064248561,3.84,1.3,4.0540843602
2019-09-13 13:00:00,3.86,1.213,4.0461054114,0.08,-0.067,0.10435037130000001,3.7800000000000002,1.28,3.9908395107,3.74,1.233,3.9380057136,0.08,-0.067,0.10435037130000001,3.66,1.3,3.8840185375000003
2019-09-13 13:30:00,3.626,1.105,3.7906333244,0.08600000000000001,-0.065,0.1078007421,3.54,1.17,3.7283374311,3.4859999999999998,1.115,3.6599755464,0.08600000000000001,-0.065,0.1078007421,3.4,1.18,3.5989442896
2019-09-13 14:00:00,3.3975,0.894,3.5131527506999998,0.08750000000000001,-0.066,0.1096004106,3.31,0.96,3.4464039229,3.2675,1.074,3.4394813926,0.08750000000000001,-0.066,0.1096004106,3.18,1.1400000000000001,3.3781651825
2019-09-13 14:30:00,3.45,0.9535,3.5793382419,0.08,-0.0665,0.1040300437,3.37,1.02,3.5209799772,3.32,0.9635,3.4569831139,0.08,-0.0665,0.1040300437,3.24,1.03,3.3997794046
