Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-13 15:00:00,3.315,0.8665,3.4263752349,0.075,-0.0635,0.09827130810000001,3.24,0.93,3.3708307581,3.185,0.8765000000000001,3.3034038884,0.075,-0.0635,0.09827130810000001,3.11,0.9400000000000001,3.2489536777
2019-09-13 15:30:00,3.3395,0.871,3.4512173577,0.0695,-0.059000000000000004,0.0911660573,3.27,0.93,3.3996764552,3.2395,0.881,3.3571596998,0.0695,-0.059000000000000004,0.0911660573,3.17,0.9400000000000001,3.3064331235
2019-09-13 16:00:00,3.37,0.867,3.4797397891,0.06,-0.063,0.08700000000000001,3.31,0.93,3.4381681169,3.31,0.877,3.4242121722,0.06,-0.063,0.08700000000000001,3.25,0.9400000000000001,3.3832085363
2019-09-13 16:30:00,3.323,0.8270000000000001,3.4243624223999998,0.053,-0.053,0.0749533188,3.27,0.88,3.3863402074,3.303,0.837,3.4074004754000002,0.053,-0.053,0.0749533188,3.25,0.89,3.3696587364
2019-09-13 17:00:00,3.408,0.868,3.5168008189,0.40800000000000003,-0.092,0.41824394800000003,3.0,0.96,3.1498571396,3.458,0.888,3.5701971934,0.40800000000000003,-0.092,0.41824394800000003,3.05,0.98,3.2035761268
2019-09-13 17:30:00,3.7305,0.838,3.8234636457,4.7905,-0.522,4.8188561143,-1.06,1.3599999999999999,1.7242969582,3.6505,0.9580000000000001,3.7741110543,4.7905,-0.522,4.8188561143,-1.1400000000000001,1.48,1.8681541691999999
2019-09-13 18:00:00,3.7275,0.745,3.8012210209,4.7475000000000005,-0.355,4.7607542732,-1.02,1.1,1.5001333274,3.7275,0.845,3.8220781324,4.7475000000000005,-0.355,4.7607542732,-1.02,1.2,1.5749285698
2019-09-13 18:30:00,3.723,0.708,3.7897220215000003,4.743,-0.332,4.7546054516,-1.02,1.04,1.4567086188,3.813,0.8180000000000001,3.8997555052,4.743,-0.332,4.7546054516,-0.93,1.15,1.4789861391999999
2019-09-13 19:00:00,3.7265,0.781,3.8074615231,4.7665,-0.519,4.7946723819,-1.04,1.3,1.6648123017,3.8765,0.911,3.9821066347,4.7665,-0.519,4.7946723819,-0.89,1.43,1.6843396332
2019-09-13 19:30:00,3.5460000000000003,0.2195,3.5527871101,4.796,-0.4005,4.8126932429,-1.25,0.62,1.3953135848,3.766,1.2895,3.9806489735,4.796,-0.4005,4.8126932429,-1.03,1.69,1.9791412279
2019-09-13 20:00:00,3.4415,0.0245,3.4415872065,0.7815000000000001,-0.0455,0.7828234156,2.66,0.07,2.6609208932,4.0015,1.5545,4.2928396779,0.7815000000000001,-0.0455,0.7828234156,3.22,1.6,3.5956084325
2019-09-13 20:30:00,3.6125,-0.113,3.6142669035,4.8025,-0.593,4.8389725407,-1.19,0.48,1.2831601615000001,3.9225000000000003,1.5270000000000001,4.2092440236,4.8025,-0.593,4.8389725407,-0.88,2.12,2.2953866777
2019-09-13 21:00:00,3.3365,-0.3255,3.3523398545,4.8165,-0.5755,4.850759992,-1.48,0.25,1.5009663554000001,3.5965,1.3445,3.8395953563000003,4.8165,-0.5755,4.850759992,-1.22,1.92,2.2748186741
2019-09-13 21:30:00,2.666,0.20850000000000002,2.6741406564,0.466,-0.021500000000000002,0.4664957127,2.2,0.23,2.2119900542,2.9859999999999998,0.3685,3.0086522315,0.466,-0.021500000000000002,0.4664957127,2.52,0.39,2.55
2019-09-13 22:00:00,2.46,0.182,2.4667233327,0.0,-0.018000000000000002,0.018000000000000002,2.46,0.2,2.4681166909,2.77,0.242,2.7805510245000002,0.0,-0.018000000000000002,0.018000000000000002,2.77,0.26,2.7821754078
2019-09-13 22:30:00,2.32,0.14200000000000002,2.3243416272,0.0,-0.018000000000000002,0.018000000000000002,2.32,0.16,2.3255106966,2.61,0.222,2.6194243642,0.0,-0.018000000000000002,0.018000000000000002,2.61,0.24,2.6210112552
2019-09-13 23:00:00,2.26,0.113,2.2628232366,0.0,-0.017,0.017,2.26,0.13,2.2637358503,2.56,0.313,2.5790635898,0.0,-0.017,0.017,2.56,0.33,2.5811818998
2019-09-13 23:30:00,2.11,-0.327,2.1351882821,0.0,-0.017,0.017,2.11,-0.31,2.1326509325,2.48,0.743,2.5889088435,0.0,-0.017,0.017,2.48,0.76,2.5938388539
2019-09-14 00:00:00,2.11,0.155,2.1156854681,0.0,-0.015,0.015,2.11,0.17,2.1168372635,2.36,0.275,2.3759682237,0.0,-0.015,0.015,2.36,0.29,2.3777510383
2019-09-14 00:30:00,2.05,0.195,2.0592535055,0.0,-0.015,0.015,2.05,0.21,2.0607280267,2.25,0.17500000000000002,2.2567952942,0.0,-0.015,0.015,2.25,0.19,2.2580079716
2019-09-14 01:00:00,1.99,0.106,1.9928211159,0.0,-0.014,0.014,1.99,0.12,1.9936148073000002,2.21,0.28600000000000003,2.2284290431000002,0.0,-0.014,0.014,2.21,0.30000000000000004,2.2302690421
2019-09-14 01:30:00,1.99,-0.004,1.9900040201,0.0,-0.014,0.014,1.99,0.01,1.9900251254999999,2.21,0.34600000000000003,2.2369210983,0.0,-0.014,0.014,2.21,0.36,2.2391292951
2019-09-14 02:00:00,2.06,0.195,2.069208786,0.0,-0.015,0.015,2.06,0.21,2.0706762181,2.26,0.17500000000000002,2.2667653165,0.0,-0.015,0.015,2.26,0.19,2.267972663
2019-09-14 02:30:00,2.34,0.0745,2.3411856505,0.0,-0.0155,0.0155,2.34,0.09,2.3417301296,2.58,0.3245,2.6003269506,0.0,-0.0155,0.0155,2.58,0.34,2.6023066691
2019-09-14 03:00:00,2.13,0.20500000000000002,2.1398422839,0.0,-0.015,0.015,2.13,0.22,2.1413313616,2.32,0.17500000000000002,2.3265908536,0.0,-0.015,0.015,2.32,0.19,2.3277671705
2019-09-14 03:30:00,2.07,-0.0245,2.0701449828,0.0,-0.0145,0.0145,2.07,-0.01,2.0700241544,2.32,0.4055,2.3551709598,0.0,-0.0145,0.0145,2.32,0.42,2.3577107541
2019-09-14 04:00:00,2.07,0.20550000000000002,2.0801755335,0.0,-0.0145,0.0145,2.07,0.22,2.081657993,2.25,0.17550000000000002,2.2568341211,0.0,-0.0145,0.0145,2.25,0.19,2.2580079716
2019-09-14 04:30:00,1.99,-0.1245,1.9938907317,0.0,-0.0145,0.0145,1.99,-0.11,1.9930378821999999,2.25,0.5255000000000001,2.3105519362,0.0,-0.0145,0.0145,2.25,0.54,2.3138928238
2019-09-14 05:00:00,2.03,0.186,2.0385033726,0.0,-0.014,0.014,2.03,0.2,2.0398284242,2.21,0.156,2.2154990408,0.0,-0.014,0.014,2.21,0.17,2.2165288178
2019-09-14 05:30:00,2.15,0.396,2.1861646782,0.0,-0.014,0.014,2.15,0.41000000000000003,2.188743932,2.31,0.066,2.3109426647999998,0.0,-0.014,0.014,2.31,0.08,2.3113848663
2019-09-14 06:00:00,2.18,0.355,2.2087156902,0.0,-0.015,0.015,2.18,0.37,2.2111761576,2.38,0.225,2.3906118464,0.0,-0.015,0.015,2.38,0.24,2.3920702331
2019-09-14 06:30:00,2.62,0.605,2.6889449603999998,0.0,-0.015,0.015,2.62,0.62,2.6923595599,2.87,0.595,2.9310279767000003,0.0,-0.015,0.015,2.87,0.61,2.9341097457
2019-09-14 07:00:00,2.9699999999999998,0.5750000000000001,3.0251487567,0.0,-0.015,0.015,2.9699999999999998,0.59,3.0280356669,3.27,0.735,3.3515854457,0.0,-0.015,0.015,3.27,0.75,3.3549068541000002
2019-09-14 07:30:00,3.15,0.6935,3.2254367534,0.0,-0.0165,0.0165,3.15,0.71,3.2290246205,3.45,0.6935,3.5190115445,0.0,-0.0165,0.0165,3.45,0.71,3.5223003847000003
2019-09-14 08:00:00,3.101,0.253,3.1113035853,0.001,-0.017,0.0170293864,3.1,0.27,3.11173585,3.501,1.103,3.6706416333,0.001,-0.017,0.0170293864,3.5,1.12,3.6748333296
2019-09-14 08:30:00,3.216,0.3975,3.240472535,0.006,-0.022500000000000003,0.023286262000000002,3.21,0.42,3.2373600356,3.576,1.0375,3.7234637436,0.006,-0.022500000000000003,0.023286262000000002,3.5700000000000003,1.06,3.7240435014
2019-09-14 09:00:00,3.3315,0.751,3.415097839,0.021500000000000002,-0.039,0.0445336951,3.31,0.79,3.4029692917,3.5715,0.771,3.6537724683,0.021500000000000002,-0.039,0.0445336951,3.55,0.81,3.6412360539
2019-09-14 09:30:00,3.4515000000000002,0.549,3.4948895905,0.051500000000000004,-0.041,0.0658274259,3.4,0.59,3.4508114988000003,3.6715,0.9490000000000001,3.7921647182,0.051500000000000004,-0.041,0.0658274259,3.62,0.99,3.752932187
2019-09-14 10:00:00,3.276,0.7175,3.3536520765,0.076,-0.0425,0.0870761161,3.2,0.76,3.2890120097,3.366,0.7075,3.4395511698,0.076,-0.0425,0.0870761161,3.29,0.75,3.374403651
2019-09-14 10:30:00,3.3225,0.7165,3.3988790064,0.0925,-0.043500000000000004,0.1022179045,3.23,0.76,3.3182073473,3.3525,0.7065,3.4261346296,0.0925,-0.043500000000000004,0.1022179045,3.26,0.75,3.3451606837
2019-09-14 11:00:00,3.3355,0.4545,3.366322994,0.10550000000000001,-0.0455,0.11489342890000001,3.23,0.5,3.2684705903999998,3.3955,0.9845,3.535344467,0.10550000000000001,-0.0455,0.11489342890000001,3.29,1.03,3.4474628352
2019-09-14 11:30:00,3.1645,0.5225000000000001,3.2073457095,0.1145,-0.0475,0.12396168760000001,3.05,0.5700000000000001,3.1028051824,3.1145,0.7325,3.1994790982,0.1145,-0.0475,0.12396168760000001,3.0,0.78,3.0997419247
2019-09-14 12:00:00,2.941,0.3815,2.9656404452,0.121,-0.0485,0.13035816050000001,2.8200000000000003,0.43,2.8525953095,2.8810000000000002,0.8215,2.9958343162,0.121,-0.0485,0.13035816050000001,2.76,0.87,2.8938728376
2019-09-14 12:30:00,2.915,0.5325,2.9632383046,0.125,-0.0475,0.1337207912,2.79,0.58,2.8496491012,2.785,0.5725,2.8432342939,0.125,-0.0475,0.1337207912,2.66,0.62,2.7313000567
2019-09-14 13:00:00,2.7359999999999998,0.123,2.7387634071,0.126,-0.047,0.1344804819,2.61,0.17,2.6155305389,2.676,0.883,2.8179185581,0.126,-0.047,0.1344804819,2.55,0.93,2.7142954887
2019-09-14 13:30:00,2.659,0.47400000000000003,2.700917807,0.129,-0.046,0.1369561974,2.5300000000000002,0.52,2.5828859828,2.499,0.47400000000000003,2.5435559754,0.129,-0.046,0.1369561974,2.37,0.52,2.4263758983
2019-09-14 14:00:00,2.513,0.354,2.5378110647,0.123,-0.046,0.1313202193,2.39,0.4,2.4232416305,2.343,0.334,2.3666865023,0.123,-0.046,0.1313202193,2.22,0.38,2.2522877258
2019-09-14 14:30:00,2.114,0.125,2.1176923761,0.114,-0.045,0.12256018930000001,2.0,0.17,2.0072119968,1.9340000000000002,0.165,1.9410257597,0.114,-0.045,0.12256018930000001,1.82,0.21,1.832075326
2019-09-14 15:00:00,2.069,0.02,2.0690966628,0.109,-0.04,0.1161077086,1.96,0.06,1.9609181523,1.929,0.22,1.9415048287,0.109,-0.04,0.1161077086,1.82,0.26,1.8384776311
2019-09-14 15:30:00,2.15,0.17950000000000002,2.1574800694,0.1,-0.0405,0.1078899903,2.05,0.22,2.0617710833,2.0,0.1695,2.0071697113,0.1,-0.0405,0.1078899903,1.9,0.21,1.9115700353
2019-09-14 16:00:00,2.129,-0.079,2.1304652074,0.079,-0.039,0.0881022134,2.05,-0.04,2.0503902068,2.119,0.441,2.164403382,0.079,-0.039,0.0881022134,2.04,0.48,2.0957099036
2019-09-14 16:30:00,2.16,-0.0775,2.1613898885,0.07,-0.0375,0.0794119009,2.09,-0.04,2.0903827401,2.14,0.3725,2.1721777667,0.07,-0.0375,0.0794119009,2.07,0.41000000000000003,2.1102132594
2019-09-14 17:00:00,2.16,-0.147,2.1649963048,0.05,-0.037,0.062201286200000004,2.11,-0.11,2.112865353,2.23,0.483,2.2817074747,0.05,-0.037,0.062201286200000004,2.18,0.52,2.2411604137
2019-09-14 17:30:00,2.2555,0.20400000000000001,2.2647066586999998,0.025500000000000002,-0.036000000000000004,0.0441163235,2.23,0.24,2.2428776159,2.3255,0.194,2.3335779931,0.025500000000000002,-0.036000000000000004,0.0441163235,2.3,0.23,2.3114713929
2019-09-14 18:00:00,2.261,0.166,2.267085574,0.011,-0.024,0.0264007576,2.25,0.19,2.2580079716,2.411,0.20600000000000002,2.4197844945,0.011,-0.024,0.0264007576,2.4,0.23,2.410995645
2019-09-14 18:30:00,2.2945,0.08850000000000001,2.2962061101,0.0045000000000000005,-0.021500000000000002,0.0219658826,2.29,0.11,2.2926403992,2.5345,0.23850000000000002,2.5456968594,0.0045000000000000005,-0.021500000000000002,0.0219658826,2.5300000000000002,0.26,2.5433245959
2019-09-14 19:00:00,2.221,-0.4395,2.2640674129000002,0.001,-0.0195,0.0195256242,2.22,-0.42,2.2593804460999998,2.661,0.8005,2.7787985263,0.001,-0.0195,0.0195256242,2.66,0.8200000000000001,2.7835229476
2019-09-14 19:30:00,2.26,0.12050000000000001,2.2632101648000003,0.0,-0.0195,0.0195,2.26,0.14,2.2643321311,2.58,0.1405,2.5838227977,0.0,-0.0195,0.0195,2.58,0.16,2.5849564793
2019-09-14 20:00:00,2.29,0.1405,2.2943060498,0.0,-0.0195,0.0195,2.29,0.16,2.2955827147,2.64,0.1405,2.6437360402,0.0,-0.0195,0.0195,2.64,0.16,2.6448440408
2019-09-14 20:30:00,2.29,0.1005,2.2922042339,0.0,-0.0195,0.0195,2.29,0.12,2.2931419494,2.64,0.1005,2.6419122336000003,0.0,-0.0195,0.0195,2.64,0.12,2.6427258655
2019-09-14 21:00:00,2.23,0.1005,2.2322634813,0.0,-0.0195,0.0195,2.23,0.12,2.2332263656,2.56,0.1005,2.5619719456,0.0,-0.0195,0.0195,2.56,0.12,2.5628109567
2019-09-14 21:30:00,2.2,0.101,2.2023171888,0.0,-0.019,0.019,2.2,0.12,2.2032702966,2.51,0.101,2.5120312498,0.0,-0.019,0.019,2.51,0.12,2.5128668886
2019-09-14 22:00:00,2.12,0.061500000000000006,2.1208918525,0.0,-0.018500000000000003,0.018500000000000003,2.12,0.08,2.121508897,2.4,0.061500000000000006,2.4007878394,0.0,-0.018500000000000003,0.018500000000000003,2.4,0.08,2.4013329632
2019-09-14 22:30:00,2.08,0.092,2.0820336212,0.0,-0.018000000000000002,0.018000000000000002,2.08,0.11,2.082906623,2.34,0.092,2.3418078487000002,0.0,-0.018000000000000002,0.018000000000000002,2.34,0.11,2.3425840433
2019-09-14 23:00:00,2.01,0.0625,2.0109714692,0.0,-0.0175,0.0175,2.01,0.08,2.0115914098,2.26,0.0625,2.2608640494,0.0,-0.0175,0.0175,2.26,0.08,2.2614154859
2019-09-14 23:30:00,1.9100000000000001,0.0635,1.9110552713,0.0,-0.0165,0.0165,1.9100000000000001,0.08,1.9116746585,2.14,0.0335,2.1402621918999998,0.0,-0.0165,0.0165,2.14,0.05,2.1405840325
2019-09-15 00:00:00,1.8399999999999999,0.044,1.8405260118000002,0.0,-0.016,0.016,1.8399999999999999,0.06,1.840978001,2.05,0.014,2.0500478043,0.0,-0.016,0.016,2.05,0.03,2.0502195004
2019-09-15 00:30:00,1.78,-0.155,1.7867358507,0.0,-0.015,0.015,1.78,-0.14,1.7854971297,2.05,0.265,2.0670570868,0.0,-0.015,0.015,2.05,0.28,2.0690335908
2019-09-15 01:00:00,1.6800000000000002,-0.685,1.8142836052,0.0,-0.015,0.015,1.6800000000000002,-0.67,1.8086735471000002,2.05,0.795,2.1987553297,0.0,-0.015,0.015,2.05,0.81,2.2042232192
2019-09-15 01:30:00,1.6800000000000002,-0.395,1.7258114034,0.0,-0.015,0.015,1.6800000000000002,-0.38,1.7224401296,1.96,0.525,2.0290946257,0.0,-0.015,0.015,1.96,0.54,2.0330272994
2019-09-15 02:00:00,1.72,0.035500000000000004,1.7203663127,0.0,-0.0145,0.0145,1.72,0.05,1.7207265907,1.9,0.025500000000000002,1.9001711107,0.0,-0.0145,0.0145,1.9,0.04,1.9004210060000002
2019-09-15 02:30:00,1.69,-0.1545,1.6970475096,0.0,-0.0145,0.0145,1.69,-0.14,1.695788902,1.92,0.2755,1.9396649840000002,0.0,-0.0145,0.0145,1.92,0.29,1.9417775362
2019-09-15 03:00:00,1.69,-0.2245,1.7048461073999999,0.0,-0.0145,0.0145,1.69,-0.21,1.7029973576000002,1.92,0.3855,1.9583182198,0.0,-0.0145,0.0145,1.92,0.4,1.9612241075
2019-09-15 03:30:00,1.69,0.08600000000000001,1.6921867509,0.0,-0.014,0.014,1.69,0.1,1.6929559947000001,1.85,0.056,1.8508473735000002,0.0,-0.014,0.014,1.85,0.07,1.8513238507
2019-09-15 04:00:00,1.67,0.0655,1.6712840124000001,0.0,-0.0145,0.0145,1.67,0.08,1.6719150696,1.85,0.035500000000000004,1.8503405768,0.0,-0.0145,0.0145,1.85,0.05,1.8506755523
2019-09-15 04:30:00,1.67,0.066,1.6713036828,0.0,-0.014,0.014,1.67,0.08,1.6719150696,1.82,0.036000000000000004,1.8203560091000002,0.0,-0.014,0.014,1.82,0.05,1.8206866836
2019-09-15 05:00:00,1.6400000000000001,0.046,1.6406449951000002,0.0,-0.014,0.014,1.6400000000000001,0.06,1.641097194,1.82,0.036000000000000004,1.8203560091000002,0.0,-0.014,0.014,1.82,0.05,1.8206866836
2019-09-15 05:30:00,1.62,0.046,1.6206529548000002,0.0,-0.014,0.014,1.62,0.06,1.6211107302999999,1.78,0.036000000000000004,1.7803640077,0.0,-0.014,0.014,1.78,0.05,1.7807021087
2019-09-15 06:00:00,1.72,-0.654,1.840140212,0.0,-0.014,0.014,1.72,-0.64,1.8352111595,2.06,0.786,2.204857365,0.0,-0.014,0.014,2.06,0.8,2.2098868749
2019-09-15 06:30:00,2.25,-0.254,2.2642915007,0.0,-0.014,0.014,2.25,-0.24,2.2627637968,2.62,0.996,2.8029298957,0.0,-0.014,0.014,2.62,1.01,2.8079351844
2019-09-15 07:00:00,2.36,-0.14450000000000002,2.3644196433999998,0.0,-0.0145,0.0145,2.36,-0.13,2.3635777965,2.71,0.8455,2.8388325505000003,0.0,-0.0145,0.0145,2.71,0.86,2.8431848339
2019-09-15 07:30:00,2.49,0.1655,2.4954939892,0.0,-0.0145,0.0145,2.49,0.18,2.4964975466,2.77,0.48550000000000004,2.8122251421,0.0,-0.0145,0.0145,2.77,0.5,2.8147646438000002
2019-09-15 08:00:00,2.5805,0.1645,2.5857379024,0.0005,-0.0155,0.015508062400000001,2.58,0.18,2.5862714475,2.8805,0.6045,2.9432465918,0.0005,-0.0155,0.015508062400000001,2.88,0.62,2.9459803122
2019-09-15 08:30:00,2.6215,-0.396,2.6512408887000003,0.0015,-0.016,0.0160701587,2.62,-0.38,2.6474138324,3.0615,1.104,3.2544735749,0.0015,-0.016,0.0160701587,3.06,1.12,3.2585272747
2019-09-15 09:00:00,2.7065,-0.10400000000000001,2.7084974155,0.0165,-0.024,0.0291247318,2.69,-0.08,2.6911893282,3.0765,0.926,3.2128380367,0.0165,-0.024,0.0291247318,3.06,0.9500000000000001,3.2040755297
2019-09-15 09:30:00,2.9105,0.2605,2.9221345793999998,0.0105,-0.029500000000000002,0.0313129366,2.9,0.29,2.9144639301,3.2005,0.5805,3.2527189396000002,0.0105,-0.029500000000000002,0.0313129366,3.19,0.61,3.2477992549
2019-09-15 10:00:00,2.9575,0.3785,2.9816217902,0.0175,-0.0315,0.0360347055,2.94,0.41000000000000003,2.9684507744,3.2075,0.42850000000000005,3.2359957509,0.0175,-0.0315,0.0360347055,3.19,0.46,3.2229955011
2019-09-15 10:30:00,2.9605,0.3775,2.9844708911,0.0205,-0.0325,0.0384252521,2.94,0.41000000000000003,2.9684507744,3.2105,0.42750000000000005,3.2388372142,0.0205,-0.0325,0.0384252521,3.19,0.46,3.2229955011
2019-09-15 11:00:00,3.036,0.428,3.0660202217,0.016,-0.032,0.0357770876,3.02,0.46,3.0548322376,3.2560000000000002,0.428,3.2840097442,0.016,-0.032,0.0357770876,3.24,0.46,3.2724914056
2019-09-15 11:30:00,2.967,0.336,2.9859646682000003,0.027,-0.034,0.0434165867,2.94,0.37,2.9631908477,3.207,0.486,3.2436160377,0.027,-0.034,0.0434165867,3.18,0.52,3.222235249
2019-09-15 12:00:00,3.029,0.445,3.0615136779,0.029,-0.035,0.0454532727,3.0,0.48,3.0381573363,3.249,0.455,3.2807051071,0.029,-0.035,0.0454532727,3.22,0.49,3.2570692348
2019-09-15 12:30:00,3.0715,0.40700000000000003,3.0983481486,0.021500000000000002,-0.033,0.0393859112,3.05,0.44,3.081574273,3.3315,0.417,3.357496277,0.021500000000000002,-0.033,0.0393859112,3.31,0.45,3.3404490716
2019-09-15 13:00:00,2.977,0.29650000000000004,2.9917288062000003,0.027,-0.0335,0.0430261548,2.95,0.33,2.9684002426,3.237,0.48650000000000004,3.2733547394,0.027,-0.0335,0.0430261548,3.21,0.52,3.2518456298
2019-09-15 13:30:00,2.9185,0.41550000000000004,2.94792851,0.0285,-0.0345,0.0447493017,2.89,0.45,2.9248247811,3.1485,0.3955,3.1732432148,0.0285,-0.0345,0.0447493017,3.12,0.43,3.1494920225
2019-09-15 14:00:00,2.8565,0.5175000000000001,2.9029981915,0.036500000000000005,-0.0325,0.0488722825,2.8200000000000003,0.55,2.8731341772,3.0065,0.1275,3.0092023029,0.036500000000000005,-0.0325,0.0488722825,2.9699999999999998,0.16,2.9743066419
2019-09-15 14:30:00,2.7045,0.317,2.7230147355,0.0245,-0.033,0.0411004866,2.68,0.35000000000000003,2.7027578508,2.9145000000000003,0.307,2.9306243789,0.0245,-0.033,0.0411004866,2.89,0.34,2.9099312707
2019-09-15 15:00:00,2.715,0.158,2.7195935358,0.035,-0.032,0.0474236228,2.68,0.19,2.6867266329,2.925,0.498,2.9670909996,0.035,-0.032,0.0474236228,2.89,0.53,2.9381967259
2019-09-15 15:30:00,2.696,-0.393,2.7244935309000002,0.046,-0.033,0.056612719400000004,2.65,-0.36,2.6743410403,3.086,1.157,3.2957616722,0.046,-0.033,0.056612719400000004,3.04,1.19,3.2646133002
2019-09-15 16:00:00,2.7495000000000003,0.088,2.7509078956,0.029500000000000002,-0.032,0.0435229824,2.7199999999999998,0.12,2.722645772,3.0195,0.588,3.0762191486,0.029500000000000002,-0.032,0.0435229824,2.99,0.62,3.0536044276
2019-09-15 16:30:00,2.7845,0.3285,2.8038103538,0.0245,-0.0315,0.0399061399,2.76,0.36,2.7833792411,3.0145,0.3085,3.0302446271,0.0245,-0.0315,0.0399061399,2.99,0.34,3.0092690142
2019-09-15 17:00:00,2.8305,0.1525,2.8346051753,0.0105,-0.0275,0.0294363721,2.8200000000000003,0.18,2.8257388413999998,3.1605,0.5025000000000001,3.2001978845,0.0105,-0.0275,0.0294363721,3.15,0.53,3.1942761308
2019-09-15 17:30:00,2.993,0.3995,3.0195445435,0.003,-0.0205,0.020718349400000002,2.99,0.42,3.0193542356,3.3529999999999998,0.4295,3.3803963155,0.003,-0.0205,0.020718349400000002,3.35,0.45,3.3800887562
2019-09-15 18:00:00,2.807,0.248,2.8179341724,0.377,-0.042,0.3793323081,2.43,0.29,2.4472433471,3.147,0.308,3.1620362111,0.377,-0.042,0.3793323081,2.77,0.35000000000000003,2.7920243552
2019-09-15 18:30:00,2.8675,-0.3865,2.8934302307,4.7875,-0.47650000000000003,4.8111545912,-1.92,0.09,1.9221082176,3.0875,0.7935,3.1878360215,4.7875,-0.47650000000000003,4.8111545912,-1.7000000000000002,1.27,2.12200377
2019-09-15 19:00:00,2.9045,-0.588,2.9634210383,4.8045,-0.428,4.8235261220000005,-1.9,-0.16,1.9067249408,3.1645,1.072,3.3411441528,4.8045,-0.428,4.8235261220000005,-1.6400000000000001,1.5,2.222521091
2019-09-15 19:30:00,2.9425,0.062,2.9431531136,4.8025,-0.398,4.8189636075,-1.8599999999999999,0.46,1.9160375779,3.1125,0.352,3.1323410175,4.8025,-0.398,4.8189636075,-1.69,0.75,1.8489456455000002
2019-09-15 20:00:00,2.983,-0.022,2.9830811253,4.803,-0.422,4.8215031888,-1.82,0.4,1.8634376834,3.173,0.428,3.2017359354,4.803,-0.422,4.8215031888,-1.63,0.85,1.8383144454
2019-09-15 20:30:00,2.924,-0.0375,2.9242404569,4.804,-0.4375,4.8238804141,-1.88,0.4,1.9220822043,3.104,0.36250000000000004,3.1250955585,4.804,-0.4375,4.8238804141,-1.7000000000000002,0.8,1.8788294228
2019-09-15 21:00:00,2.8345000000000002,-0.5795,2.8931316078,4.8045,-0.4395,4.8245601354000005,-1.97,-0.14,1.9749683542,3.0545,0.9205000000000001,3.1901865933,4.8045,-0.4395,4.8245601354000005,-1.75,1.3599999999999999,2.2163257883
2019-09-15 21:30:00,2.479,-0.005,2.4790050424,0.46900000000000003,0.005,0.4690266517,2.01,-0.01,2.0100248755,2.819,0.355,2.8412648592,0.46900000000000003,0.005,0.4690266517,2.35,0.35000000000000003,2.3759208741
2019-09-15 22:00:00,2.36,0.14450000000000002,2.3644196433999998,0.0,-0.0155,0.0155,2.36,0.16,2.3654175107,2.66,0.1545,2.6644831112,0.0,-0.0155,0.0155,2.66,0.17,2.6654267951
2019-09-15 22:30:00,2.2800000000000002,0.14450000000000002,2.2845744133,0.0,-0.0155,0.0155,2.2800000000000002,0.16,2.2856071403,2.55,0.1545,2.5546761536,0.0,-0.0155,0.0155,2.55,0.17,2.5556603843
2019-09-15 23:00:00,2.14,0.0855,2.1417073213,0.0,-0.0145,0.0145,2.14,0.1,2.1423351745,2.38,0.0955,2.3819152483,0.0,-0.0145,0.0145,2.38,0.11,2.3825406607
2019-09-15 23:30:00,2.06,0.1165,2.0632916057,0.0,-0.0135,0.0135,2.06,0.13,2.0640978659,2.2800000000000002,0.0965,2.2820412463,0.0,-0.0135,0.0135,2.2800000000000002,0.11,2.2826519665
2019-09-16 00:00:00,1.97,0.14650000000000002,1.9754397612,0.0,-0.0135,0.0135,1.97,0.16,1.9764867821,2.18,0.1165,2.183110682,0.0,-0.0135,0.0135,2.18,0.13,2.1838727069
2019-09-16 00:30:00,2.1,0.146,2.10506912,0.0,-0.014,0.014,2.1,0.16,2.106086418,2.3,0.116,2.3029233596,0.0,-0.014,0.014,2.3,0.13,2.3036709835
2019-09-16 01:00:00,2.03,0.14650000000000002,2.0352794034,0.0,-0.0135,0.0135,2.03,0.16,2.0362956563,2.23,0.1165,2.2330410319,0.0,-0.0135,0.0135,2.23,0.13,2.2337860238
2019-09-16 01:30:00,1.98,0.097,1.9823745862000002,0.0,-0.013000000000000001,0.013000000000000001,1.98,0.11,1.9830532015000002,2.17,0.077,2.1713656993,0.0,-0.013000000000000001,0.013000000000000001,2.17,0.09,2.1718655575
2019-09-16 02:00:00,2.01,0.1165,2.0133733509,0.0,-0.0135,0.0135,2.01,0.13,2.0141995929,2.2,0.0965,2.2021154034,0.0,-0.0135,0.0135,2.2,0.11,2.2027482834
2019-09-16 02:30:00,2.34,0.156,2.345194235,0.0,-0.014,0.014,2.34,0.17,2.346167087,2.55,0.096,2.551806419,0.0,-0.014,0.014,2.55,0.11,2.5523714463
2019-09-16 03:00:00,2.32,0.156,2.3252389125,0.0,-0.014,0.014,2.32,0.17,2.32622011,2.52,0.126,2.5231480337,0.0,-0.014,0.014,2.52,0.14,2.5238858928
2019-09-16 03:30:00,2.15,0.116,2.1531270283,0.0,-0.014,0.014,2.15,0.13,2.1539266468,2.34,0.08600000000000001,2.3415798086,0.0,-0.014,0.014,2.34,0.1,2.3421357774000002
2019-09-16 04:00:00,2.09,0.116,2.0932166634,0.0,-0.014,0.014,2.09,0.13,2.0940391591,2.2800000000000002,0.08600000000000001,2.2816213533,0.0,-0.014,0.014,2.2800000000000002,0.1,2.2821919288
2019-09-16 04:30:00,2.02,0.116,2.0233279517,0.0,-0.014,0.014,2.02,0.13,2.0241788459,2.21,0.08600000000000001,2.2116726702,0.0,-0.014,0.014,2.21,0.1,2.2122612866
2019-09-16 05:00:00,2.02,0.116,2.0233279517,0.0,-0.014,0.014,2.02,0.13,2.0241788459,2.21,0.08600000000000001,2.2116726702,0.0,-0.014,0.014,2.21,0.1,2.2122612866
2019-09-16 05:30:00,2.17,0.1855,2.1779141971,0.0,-0.0145,0.0145,2.17,0.2,2.1791970999,2.38,0.1655,2.3857473148,0.0,-0.0145,0.0145,2.38,0.18,2.3867970169
2019-09-16 06:00:00,2.27,0.24450000000000002,2.283129486,0.0,-0.0155,0.0155,2.27,0.26,2.2848413512,2.49,0.2245,2.500100048,0.0,-0.0155,0.0155,2.49,0.24,2.501539526
2019-09-16 06:30:00,3.16,0.883,3.2810499844,0.0,-0.017,0.017,3.16,0.9,3.2856658382,3.46,0.913,3.5784310808,0.0,-0.017,0.017,3.46,0.93,3.5828061628
2019-09-16 07:00:00,3.62,1.061,3.7722832608,0.0,-0.019,0.019,3.62,1.08,3.7776712403,3.9699999999999998,1.081,4.1145426234,0.0,-0.019,0.019,3.9699999999999998,1.1,4.1195752208
2019-09-16 07:30:00,3.9755000000000003,1.233,4.1623177738,0.1855,-0.037,0.1891540378,3.79,1.27,3.9971239661,4.3755,1.2730000000000001,4.5569210274,0.1855,-0.037,0.1891540378,4.19,1.31,4.3900113895
2019-09-16 08:00:00,4.434,1.251,4.6070985446,4.774,-0.499,4.8000080208,-0.34,1.75,1.7827226369,4.614,1.391,4.8191157903,4.774,-0.499,4.8000080208,-0.16,1.8900000000000001,1.896760396
2019-09-16 08:30:00,4.1955,1.326,4.4000563917,0.5455,-0.034,0.5465585513,3.65,1.3599999999999999,3.895137995,4.5855,1.4060000000000001,4.7962116561,0.5455,-0.034,0.5465585513,4.04,1.44,4.2889625785
2019-09-16 09:00:00,4.3735,1.0825,4.5054753911,4.4035,-0.42750000000000005,4.4242025835,-0.03,1.51,1.5102979838000001,4.5735,1.4025,4.7837128363,4.4035,-0.42750000000000005,4.4242025835,0.17,1.83,1.8378792125999999
2019-09-16 09:30:00,4.203,1.303,4.4003429412,0.393,-0.047,0.39580045480000003,3.81,1.35,4.0421034128,4.543,1.333,4.7345261643,0.393,-0.047,0.39580045480000003,4.15,1.38,4.3734311473
2019-09-16 10:00:00,4.5205,1.271,4.6957812183000005,4.7605,-0.579,4.7955814298,-0.24,1.85,1.8655026131999999,4.6305,1.401,4.8378023161,4.7605,-0.579,4.7955814298,-0.13,1.98,1.9842630874
2019-09-16 10:30:00,4.433,1.2135,4.5960930419,4.753,-0.4965,4.77886192,-0.32,1.71,1.7396838793,4.543,1.4335,4.7637979859,4.753,-0.4965,4.77886192,-0.21,1.9300000000000002,1.9413912537
2019-09-16 11:00:00,4.298,0.758,4.3643290435,0.468,-0.032,0.4690927414,3.83,0.79,3.9106265483,4.7780000000000005,1.928,5.1523264648,0.468,-0.032,0.4690927414,4.31,1.96,4.734733361
2019-09-16 11:30:00,4.322,1.2810000000000001,4.5078426104,0.002,-0.039,0.0390512484,4.32,1.32,4.5171672539,4.632,1.311,4.8139531572,0.002,-0.039,0.0390512484,4.63,1.35,4.8228000166000005
2019-09-16 12:00:00,4.2635,1.279,4.4512103129,0.0035,-0.041,0.0411491191,4.26,1.32,4.4598206242,4.5235,1.279,4.7008396324,0.0035,-0.041,0.0411491191,4.52,1.32,4.7088002718
2019-09-16 12:30:00,4.264,1.3295,4.4664601476,0.004,-0.0405,0.040697051500000005,4.26,1.37,4.4748742999,4.564,1.3295,4.7537002693,0.004,-0.0405,0.040697051500000005,4.5600000000000005,1.37,4.7613548492
2019-09-16 13:00:00,4.263,1.1905000000000001,4.4261110752,0.003,-0.0395,0.0396137602,4.26,1.23,4.4340162381,4.523,1.2205,4.6847784633,0.003,-0.0395,0.0396137602,4.52,1.26,4.6923341739
2019-09-16 13:30:00,4.233,1.22,4.4053023733,0.003,-0.04,0.040112342200000005,4.23,1.26,4.4136719407000005,4.473,1.22,4.6363918083,0.003,-0.04,0.040112342200000005,4.47,1.26,4.6441899186
2019-09-16 14:00:00,4.2325,1.221,4.4050990057,0.0025,-0.039,0.0390800461,4.23,1.26,4.4136719407000005,4.5125,1.221,4.6747724276,0.0025,-0.039,0.0390800461,4.51,1.26,4.6827022113
2019-09-16 14:30:00,4.0615,1.051,4.1952810692,0.0015,-0.039,0.039028835500000005,4.06,1.09,4.2037721156,4.3915,1.2810000000000001,4.5745200021,0.0015,-0.039,0.039028835500000005,4.39,1.32,4.5841575017
2019-09-16 15:00:00,4.062,0.7725000000000001,4.1348035322,0.002,-0.0375,0.0375532955,4.06,0.81,4.1400120773,4.482,1.5825,4.7531705471,0.002,-0.0375,0.0375532955,4.48,1.62,4.7639059604
2019-09-16 15:30:00,3.8455,0.323,3.8590412346000003,0.0055000000000000005,-0.037,0.0374065502,3.84,0.36,3.8568380832,4.3555,1.853,4.7332852492,0.0055000000000000005,-0.037,0.0374065502,4.35,1.8900000000000001,4.7428472461
2019-09-16 16:00:00,3.8785,0.7025,3.9416073498,0.0085,-0.0375,0.0384512679,3.87,0.74,3.9401142115,4.2285,1.3325,4.4334826604,0.0085,-0.0375,0.0384512679,4.22,1.37,4.4368119185
2019-09-16 16:30:00,3.7875,0.8535,3.8824758209,0.007500000000000001,-0.036500000000000005,0.0372625818,3.7800000000000002,0.89,3.8833619455,4.0475,1.0235,4.1749022144,0.007500000000000001,-0.036500000000000005,0.0372625818,4.04,1.06,4.1767451442
2019-09-16 17:00:00,3.645,0.9410000000000001,3.7645060765,0.115,-0.039,0.1214331092,3.5300000000000002,0.98,3.6635092466,3.855,0.9410000000000001,3.9681867396,0.115,-0.039,0.1214331092,3.74,0.98,3.8662643469
2019-09-16 17:30:00,3.919,0.7345,3.9872360414,3.769,-0.1355,3.771434906,0.15,0.87,0.8828363382000001,3.979,1.1945000000000001,4.1544279089,3.769,-0.1355,3.771434906,0.21,1.33,1.3464768843
2019-09-16 18:00:00,3.9835000000000003,0.1095,3.9850047051,4.6435,-0.3405,4.6559674075,-0.66,0.45,0.7988116173,4.1635,1.7695,4.5239211421,4.6435,-0.3405,4.6559674075,-0.48,2.11,2.1639085008
2019-09-16 18:30:00,4.066,0.775,4.1392005267,4.726,-0.395,4.7424783605,-0.66,1.17,1.3433167906,4.186,1.145,4.3397719986,4.726,-0.395,4.7424783605,-0.54,1.54,1.6319313710999999
2019-09-16 19:00:00,3.9475,0.7755000000000001,4.0229537034,4.7475000000000005,-0.4345,4.7673416597,-0.8,1.21,1.4505516192,4.1275,1.0555,4.2603211733,4.7475000000000005,-0.4345,4.7673416597,-0.62,1.49,1.6138463372
2019-09-16 19:30:00,3.942,0.8260000000000001,4.027609713,4.742,-0.384,4.7575224645,-0.8,1.21,1.4505516192,4.122,0.936,4.2269350598,4.742,-0.384,4.7575224645,-0.62,1.32,1.4583552379
2019-09-16 20:00:00,4.292,0.808,4.3673937308,4.772,-0.432,4.7915141657,-0.48,1.24,1.3296616111000001,4.522,0.918,4.6142396990000005,4.772,-0.432,4.7915141657,-0.25,1.35,1.3729530218
2019-09-16 20:30:00,4.009,0.8175,4.0915018331,0.489,-0.0125,0.4891597387,3.52,0.8300000000000001,3.6165314875,4.429,0.8175,4.5038147442,0.489,-0.0125,0.4891597387,3.94,0.8300000000000001,4.0264748851
2019-09-16 21:00:00,3.77,0.84,3.8624474106,0.0,-0.02,0.02,3.77,0.86,3.8668462602,4.2,0.85,4.2851487722,0.0,-0.02,0.02,4.2,0.87,4.2891607571
2019-09-16 21:30:00,3.85,0.9105000000000001,3.9561989649,0.0,-0.0195,0.0195,3.85,0.93,3.9607322555,4.26,0.9205000000000001,4.3583162173,0.0,-0.0195,0.0195,4.26,0.9400000000000001,4.362476361
2019-09-16 22:00:00,3.5700000000000003,0.742,3.6462945575,0.0,-0.018000000000000002,0.018000000000000002,3.5700000000000003,0.76,3.65,3.9699999999999998,0.852,4.0603945621,0.0,-0.018000000000000002,0.018000000000000002,3.9699999999999998,0.87,4.0642096403
2019-09-16 22:30:00,3.38,0.21350000000000002,3.3867362239,0.0,-0.0165,0.0165,3.38,0.23,3.3878164058999998,3.88,1.3535,4.1093019176,0.0,-0.0165,0.0165,3.88,1.37,4.114766093
2019-09-16 23:00:00,3.33,0.664,3.3955553301,0.0,-0.016,0.016,3.33,0.68,3.3987203474,3.68,0.924,3.7942293025,0.0,-0.016,0.016,3.68,0.9400000000000001,3.798157448
2019-09-16 23:30:00,3.12,0.115,3.1221186717,0.0,-0.015,0.015,3.12,0.13,3.1227071589,3.61,1.445,3.8884604923,0.0,-0.015,0.015,3.61,1.46,3.8940595784000003
2019-09-17 00:00:00,3.08,0.676,3.1533119097,0.0,-0.014,0.014,3.08,0.6900000000000001,3.1563428204,3.38,0.866,3.4891769803,0.0,-0.014,0.014,3.38,0.88,3.4926780556
2019-09-17 00:30:00,2.91,-0.043500000000000004,2.9103251107,0.0,-0.0135,0.0135,2.91,-0.03,2.9101546351,3.35,1.4565000000000001,3.6529292698,0.0,-0.0135,0.0135,3.35,1.47,3.6583329537
2019-09-17 01:00:00,2.87,-0.044,2.8703372624,0.0,-0.014,0.014,2.87,-0.03,2.8701567901000002,3.3,1.456,3.6069288876,0.0,-0.014,0.014,3.3,1.47,3.6126029397
2019-09-17 01:30:00,3.01,0.326,3.0276023517,0.0,-0.014,0.014,3.01,0.34,3.0291417927,3.34,0.886,3.4555167486,0.0,-0.014,0.014,3.34,0.9,3.4591328393
2019-09-17 02:00:00,3.01,0.4655,3.0457823708,0.0,-0.0145,0.0145,3.01,0.48,3.0480321521000002,3.31,0.7855000000000001,3.4019274316,0.0,-0.0145,0.0145,3.31,0.8,3.4053046853
2019-09-17 02:30:00,2.94,0.5045000000000001,2.9829717146,0.0,-0.0155,0.0155,2.94,0.52,2.9856322613,3.2,0.6145,3.2584674695,0.0,-0.0155,0.0155,3.2,0.63,3.2614260685
2019-09-17 03:00:00,2.8,0.34550000000000003,2.8212355892,0.0,-0.0145,0.0145,2.8,0.36,2.8230479982,3.11,0.8855000000000001,3.2336063845,0.0,-0.0145,0.0145,3.11,0.9,3.2376071411
2019-09-17 03:30:00,2.94,0.7155,3.0258123289,0.0,-0.0145,0.0145,2.94,0.73,3.0292738404,3.18,0.7055,3.2573194885,0.0,-0.0145,0.0145,3.18,0.72,3.2604907605999998
2019-09-17 04:00:00,2.99,0.446,3.0230805481,0.0,-0.014,0.014,2.99,0.46,3.0251776807,3.3,0.966,3.4384816417,0.0,-0.014,0.014,3.3,0.98,3.4424409944
2019-09-17 04:30:00,3.02,0.7155,3.1036011744,0.0,-0.0145,0.0145,3.02,0.73,3.1069760218,3.26,0.7155,3.3375949799,0.0,-0.0145,0.0145,3.26,0.73,3.3407334524
2019-09-17 05:00:00,3.02,0.685,3.0967119659,0.0,-0.015,0.015,3.02,0.7000000000000001,3.1000645155,3.26,0.715,3.3374878277,0.0,-0.015,0.015,3.26,0.73,3.3407334524
2019-09-17 05:30:00,3.05,0.7345,3.1371946465000002,0.0,-0.0155,0.0155,3.05,0.75,3.1408597549,3.3,0.7145,3.3764641639,0.0,-0.0155,0.0155,3.3,0.73,3.3797780992
2019-09-17 06:00:00,3.12,0.7345,3.2052909774,0.0,-0.0155,0.0155,3.12,0.75,3.2088783087,3.39,0.7145,3.4644783518,0.0,-0.0155,0.0155,3.39,0.73,3.4677081769
2019-09-17 06:30:00,3.42,0.673,3.4855887594,0.0,-0.017,0.017,3.42,0.6900000000000001,3.4889110049,3.79,1.133,3.9557286307,0.0,-0.017,0.017,3.79,1.15,3.9606312627999998
2019-09-17 07:00:00,3.63,0.971,3.7576243825,0.0,-0.019,0.019,3.63,0.99,3.7625789028,3.99,1.101,4.1391183844,0.0,-0.019,0.019,3.99,1.12,4.1442128324
2019-09-17 07:30:00,4.04,1.157,4.2024099039,0.0,-0.023,0.023,4.04,1.18,4.2088003041,4.45,1.267,4.6268551955,0.0,-0.023,0.023,4.45,1.29,4.6332062333
2019-09-17 08:00:00,4.1505,1.2235,4.3270778246,0.0005,-0.026500000000000003,0.026504716600000002,4.15,1.25,4.3341665866,4.5405,1.2435,4.7076992788,0.0005,-0.026500000000000003,0.026504716600000002,4.54,1.27,4.7142867965
2019-09-17 08:30:00,4.2515,1.2875,4.4421738485,0.0015,-0.0325,0.032534597000000005,4.25,1.32,4.4502696548,4.6015,1.3175,4.7863982805,0.0015,-0.0325,0.032534597000000005,4.6,1.35,4.794006675
2019-09-17 09:00:00,4.1135,1.2125,4.2884774105,0.0035,-0.0375,0.0376629792,4.11,1.25,4.2958817488,4.3735,1.2325,4.543848424,0.0035,-0.0375,0.0376629792,4.37,1.27,4.5508021271
2019-09-17 09:30:00,4.201,1.2855,4.393280238,0.011,-0.0545,0.0555990108,4.19,1.34,4.3990567171,4.381,1.3155000000000001,4.5742432434,0.011,-0.0545,0.0555990108,4.37,1.37,4.5797161484
2019-09-17 10:00:00,4.252,1.201,4.4183599899,0.032,-0.069,0.0760591875,4.22,1.27,4.4069604037,4.372,1.221,4.5392978532,0.032,-0.069,0.0760591875,4.34,1.29,4.5276594395
2019-09-17 10:30:00,4.0805,0.72,4.1435347531,0.0505,-0.07,0.0863148307,4.03,0.79,4.1067018397,4.2805,1.7000000000000002,4.6057225546,0.0505,-0.07,0.0863148307,4.23,1.77,4.5853898417
2019-09-17 11:00:00,3.9945,0.506,4.0264210224,0.0545,-0.074,0.09190348200000001,3.94,0.58,3.9824615503,4.2145,2.036,4.6805241427,0.0545,-0.074,0.09190348200000001,4.16,2.11,4.6645149801
2019-09-17 11:30:00,4.111,1.2245,4.2894896258,0.051000000000000004,-0.0655,0.0830135531,4.06,1.29,4.2600117371,4.101,1.2345,4.2827784498,0.051000000000000004,-0.0655,0.0830135531,4.05,1.3,4.2535279475
2019-09-17 12:00:00,4.202,1.2485,4.3835552067,0.07200000000000001,-0.07150000000000001,0.10147043900000001,4.13,1.32,4.3358159555,4.232,1.2585,4.415160954,0.07200000000000001,-0.07150000000000001,0.10147043900000001,4.16,1.33,4.3674363189
2019-09-17 12:30:00,4.1455,1.376,4.3678995238,0.0755,-0.074,0.1057177847,4.07,1.45,4.3205786649,4.0855,1.166,4.2486311031,0.0755,-0.074,0.1057177847,4.01,1.24,4.1973443985
2019-09-17 13:00:00,4.098,1.1865,4.2663082695,0.068,-0.07350000000000001,0.10013116400000001,4.03,1.26,4.222380845,3.998,1.1965,4.1732021578,0.068,-0.07350000000000001,0.10013116400000001,3.93,1.27,4.1301089574
2019-09-17 13:30:00,4.1575,1.2065000000000001,4.3290239662,0.0675,-0.07350000000000001,0.0997922843,4.09,1.28,4.2856154751,4.0875,1.3765,4.3130509503,0.0675,-0.07350000000000001,0.0997922843,4.02,1.45,4.2735114367
2019-09-17 14:00:00,3.8765,0.658,3.9319481495,0.0765,-0.07200000000000001,0.1050535578,3.8,0.73,3.8694831696,3.9065000000000003,1.728,4.271618692,0.0765,-0.07200000000000001,0.1050535578,3.83,1.8,4.2318908303
2019-09-17 14:30:00,3.9285,0.511,3.9615947862,0.0685,-0.069,0.0972278252,3.86,0.58,3.90333191,4.0185,1.841,4.4201383745000005,0.0685,-0.069,0.0972278252,3.95,1.9100000000000001,4.3875505695
2019-09-17 15:00:00,3.9575,0.48,3.9865030102,0.0575,-0.07,0.0905883547,3.9,0.55,3.9385911187,4.0975,2.02,4.5683592514,0.0575,-0.07,0.0905883547,4.04,2.09,4.5485931891
2019-09-17 15:30:00,3.9450000000000003,0.8170000000000001,4.0287112083,0.045,-0.063,0.0774209274,3.9,0.88,3.9980495245,3.975,1.5270000000000001,4.2582101874,0.045,-0.063,0.0774209274,3.93,1.5899999999999999,4.2394575125
2019-09-17 16:00:00,3.548,0.28700000000000003,3.5595888808,0.018000000000000002,-0.063,0.065520989,3.5300000000000002,0.35000000000000003,3.5473088391000003,3.758,1.837,4.1829574466,0.018000000000000002,-0.063,0.065520989,3.74,1.9,4.1949493442
2019-09-17 16:30:00,3.6675,0.47700000000000004,3.6983895481999998,0.0175,-0.053,0.055814424700000004,3.65,0.53,3.6882787313,3.8575,1.4969999999999999,4.1377911076,0.0175,-0.053,0.055814424700000004,3.84,1.55,4.1410264428
2019-09-17 17:00:00,3.5985,0.582,3.6452607931000003,0.14850000000000002,-0.038,0.1532848655,3.45,0.62,3.5052674648,3.7984999999999998,1.312,4.018699572,0.14850000000000002,-0.038,0.1532848655,3.65,1.35,3.8916577445
2019-09-17 17:30:00,3.8135,0.034,3.8136515638,4.7335,-0.536,4.7637504395,-0.92,0.5700000000000001,1.082266141,3.8835,1.6840000000000002,4.2328983274,4.7335,-0.536,4.7637504395,-0.85,2.22,2.3771621737
2019-09-17 18:00:00,3.926,0.2575,3.9344354423,4.726,-0.42250000000000004,4.7448479691,-0.8,0.68,1.0499523799,4.056,1.6675,4.3853953357,4.726,-0.42250000000000004,4.7448479691,-0.67,2.09,2.1947665024
2019-09-17 18:30:00,4.036,0.834,4.1212682514,4.736,-0.456,4.7579020587,-0.7000000000000001,1.29,1.4676852524,4.166,1.1440000000000001,4.3202189759,4.736,-0.456,4.7579020587,-0.5700000000000001,1.6,1.6984993377
2019-09-17 19:00:00,4.0765,0.714,4.1385563002,4.7765,-0.486,4.8011611356,-0.7000000000000001,1.2,1.3892443989,4.2765,1.294,4.4679848086,4.7765,-0.486,4.8011611356,-0.5,1.78,1.8488915598000002
2019-09-17 19:30:00,4.0395,0.885,4.1353095712,4.7995,-0.445,4.8200856061,-0.76,1.33,1.5318289722,4.2395,1.015,4.3593101805,4.7995,-0.445,4.8200856061,-0.56,1.46,1.5637135288000001
2019-09-17 20:00:00,4.4135,0.6585000000000001,4.4623541433,4.8035,-0.4415,4.8237469357,-0.39,1.1,1.1670903992000001,4.6835,1.1485,4.8222634208,4.8035,-0.4415,4.8237469357,-0.12,1.5899999999999999,1.5945218719
2019-09-17 20:30:00,4.166,0.731,4.2296473848,4.806,-0.439,4.826008392,-0.64,1.17,1.3336041392,4.386,0.851,4.4677955414,4.806,-0.439,4.826008392,-0.42,1.29,1.3566502866
2019-09-17 21:00:00,3.8265000000000002,0.783,3.9057894529,0.47650000000000003,-0.017,0.47680315640000004,3.35,0.8,3.4441980199,4.2365,0.783,4.3082503699,0.47650000000000003,-0.017,0.47680315640000004,3.76,0.8,3.8441644086
2019-09-17 21:30:00,3.8200000000000003,0.8385,3.9109439078,0.0,-0.021500000000000002,0.021500000000000002,3.8200000000000003,0.86,3.9156097865,4.24,0.8685,4.328035611,0.0,-0.021500000000000002,0.021500000000000002,4.24,0.89,4.3324011818
2019-09-17 22:00:00,3.62,0.77,3.700986355,0.0,-0.02,0.02,3.62,0.79,3.70519905,4.0,0.81,4.0811885524000004,0.0,-0.02,0.02,4.0,0.8300000000000001,4.0852050132
2019-09-17 22:30:00,3.44,0.6825,3.5070509335,0.0,-0.0175,0.0175,3.44,0.7000000000000001,3.5104985401,3.81,0.8725,3.9086258775,0.0,-0.0175,0.0175,3.81,0.89,3.9125694882
2019-09-17 23:00:00,3.49,0.984,3.6260661880000002,0.0,-0.016,0.016,3.49,1.0,3.6304407446,3.81,0.984,3.9350166455,0.0,-0.016,0.016,3.81,1.0,3.9390481084
2019-09-17 23:30:00,3.37,1.0245,3.5222862249,0.0,-0.0155,0.0155,3.37,1.04,3.5268257683,3.67,1.0245,3.8103149804000003,0.0,-0.0155,0.0155,3.67,1.04,3.8145117643
2019-09-18 00:00:00,3.29,1.0255,3.446121044,0.0,-0.0145,0.0145,3.29,1.04,3.4504637369,3.5700000000000003,1.0255,3.7143707744,0.0,-0.0145,0.0145,3.5700000000000003,1.04,3.7184001936
2019-09-18 00:30:00,3.15,0.8435,3.2609802591,0.0,0.0035,0.0035,3.15,0.84,3.2600766862,3.47,1.2535,3.689466391,0.0,0.0035,0.0035,3.47,1.25,3.6882787313
2019-09-18 01:00:00,3.15,1.023,3.3119524453,0.0,0.003,0.003,3.15,1.02,3.311027031,3.4,1.023,3.5505674194,0.0,0.003,0.003,3.4,1.02,3.549704213
2019-09-18 01:30:00,3.24,1.052,3.4065090635,0.0,0.002,0.002,3.24,1.05,3.4058919537,3.5,1.062,3.6575735126,0.0,0.002,0.002,3.5,1.06,3.6569933005
2019-09-18 02:00:00,3.15,0.8915000000000001,3.2737245226000002,0.0,0.0015,0.0015,3.15,0.89,3.2733163611,3.43,1.0615,3.5904988858999998,0.0,0.0015,0.0015,3.43,1.06,3.5900557099
2019-09-18 02:30:00,3.11,0.9315,3.2465046204,0.0,0.0015,0.0015,3.11,0.93,3.2460745524,3.39,1.0615,3.5523066098,0.0,0.0015,0.0015,3.39,1.06,3.5518586684
2019-09-18 03:00:00,3.04,0.9915,3.1976041422,0.0,0.0015,0.0015,3.04,0.99,3.1971393464,3.3,0.9915,3.4457324693,0.0,0.0015,0.0015,3.3,0.99,3.4453011479
2019-09-18 03:30:00,3.04,0.9915,3.1976041422,0.0,0.0015,0.0015,3.04,0.99,3.1971393464,3.3,0.9915,3.4457324693,0.0,0.0015,0.0015,3.3,0.99,3.4453011479
2019-09-18 04:00:00,3.21,1.0815,3.3872912851,0.0,0.0015,0.0015,3.21,1.08,3.3868126609,3.48,1.0815,3.6441792286,0.0,0.0015,0.0015,3.48,1.08,3.6437343481999998
2019-09-18 04:30:00,3.15,1.0815,3.3304867887,0.0,0.0015,0.0015,3.15,1.08,3.33,3.41,1.0815,3.5773932199000003,0.0,0.0015,0.0015,3.41,1.08,3.576940033
2019-09-18 05:00:00,3.18,1.0815,3.3588751465,0.0,0.0015,0.0015,3.18,1.08,3.3583924726,3.45,1.0815,3.6155417644,0.0,0.0015,0.0015,3.45,1.08,3.6150933598
2019-09-18 05:30:00,3.12,1.0815,3.3021269282,0.0,0.0015,0.0015,3.12,1.08,3.3016359581,3.39,1.0815,3.5583341959,0.0,0.0015,0.0015,3.39,1.08,3.5578785814
2019-09-18 06:00:00,2.95,0.35100000000000003,2.9708081392,0.0,0.001,0.001,2.95,0.35000000000000003,2.9706901555,3.37,1.601,3.7309651566,0.0,0.001,0.001,3.37,1.6,3.7305361545
2019-09-18 06:30:00,3.29,0.461,3.3221410265,0.0,0.001,0.001,3.29,0.46,3.3220024082,3.7800000000000002,1.7810000000000001,4.1785596801,0.0,0.001,0.001,3.7800000000000002,1.78,4.1781335546
2019-09-18 07:00:00,3.7075,1.2155,3.9016658622,0.2175,-0.0145,0.21798279750000002,3.49,1.23,3.7004053832,4.0675,1.3155000000000001,4.2749381867,0.2175,-0.0145,0.21798279750000002,3.85,1.33,4.0732542273
2019-09-18 07:30:00,4.2915,1.27,4.4754745279,4.7815,-0.51,4.808621658,-0.49,1.78,1.8462123388,4.4815000000000005,1.54,4.7387173634,4.7815,-0.51,4.808621658,-0.30000000000000004,2.05,2.0718349355
2019-09-18 08:00:00,4.3255,0.6355000000000001,4.3719344117,4.8155,-0.5345,4.8450728065,-0.49,1.17,1.2684636376,4.6555,2.3955,5.2356566446,4.8155,-0.5345,4.8450728065,-0.16,2.93,2.9343653488
2019-09-18 08:30:00,4.4155,0.653,4.4635243082,4.8155,-0.517,4.8431734689,-0.4,1.17,1.2364869591,4.6955,2.4130000000000003,5.2792318807,4.8155,-0.517,4.8431734689,-0.12,2.93,2.9324563083
2019-09-18 09:00:00,4.3355,0.6055,4.3775781546,4.8155,-0.5145000000000001,4.8429072364,-0.48,1.12,1.2185236969,4.5255,2.3455,5.0972071274,4.8155,-0.5145000000000001,4.8429072364,-0.29,2.86,2.8746651979
2019-09-18 09:30:00,4.1895,1.2530000000000001,4.3728616774,0.5095000000000001,-0.007,0.5095480841,3.68,1.26,3.8897300678,4.4495000000000005,1.843,4.8160875459,0.5095000000000001,-0.007,0.5095480841,3.94,1.85,4.3527117984
2019-09-18 10:00:00,4.2435,1.6145,4.5402535722,0.0135,-0.025500000000000002,0.0288530761,4.23,1.6400000000000001,4.5367940222000005,4.4035,1.6445,4.7005523612,0.0135,-0.025500000000000002,0.0288530761,4.39,1.67,4.6969138804
2019-09-18 10:30:00,4.255,1.6085,4.5488786805,0.025,-0.0315,0.0402150469,4.23,1.6400000000000001,4.5367940222000005,4.355,1.6385,4.6530320491,0.025,-0.0315,0.0402150469,4.33,1.67,4.6408835366
2019-09-18 11:00:00,4.233,1.5670000000000002,4.5137321586,0.033,-0.033,0.0466690476,4.2,1.6,4.4944410108,4.283,1.597,4.5710499888000005,0.033,-0.033,0.0466690476,4.25,1.63,4.551856764
2019-09-18 11:30:00,4.1255,1.5670000000000002,4.4130759397,0.035500000000000004,-0.033,0.048469062300000004,4.09,1.6,4.3918219454,4.1655,1.687,4.4941472217000005,0.035500000000000004,-0.033,0.048469062300000004,4.13,1.72,4.47384622
2019-09-18 12:00:00,4.1865,1.607,4.4843317507,0.0465,-0.033,0.0570197334,4.14,1.6400000000000001,4.4529989894,4.1765,1.637,4.4858579168,0.0465,-0.033,0.0570197334,4.13,1.67,4.4548625119
2019-09-18 12:30:00,4.1905,1.5710000000000002,4.4753023641,0.0505,-0.039,0.06380634760000001,4.14,1.6099999999999999,4.4420378206,4.1805,1.661,4.4983887393,0.0505,-0.039,0.06380634760000001,4.13,1.7000000000000002,4.4661952488
2019-09-18 13:00:00,4.1005,1.483,4.3604345254,0.0505,-0.037,0.0626039136,4.05,1.52,4.3258409587,4.0605,1.513,4.3332238864,0.0505,-0.037,0.0626039136,4.01,1.55,4.2991394488
2019-09-18 13:30:00,4.111,1.5635,4.3982784416000005,0.061,-0.026500000000000003,0.0665075184,4.05,1.5899999999999999,4.3509309349,4.071,1.5835,4.3681246834,0.061,-0.026500000000000003,0.0665075184,4.01,1.6099999999999999,4.3211341104
2019-09-18 14:00:00,4.0155,1.4705,4.2762846608,0.0555,-0.029500000000000002,0.0628530031,3.96,1.5,4.2345719973,3.9455,1.4905,4.2176486933,0.0555,-0.029500000000000002,0.0628530031,3.89,1.52,4.1764219136
2019-09-18 14:30:00,3.9859999999999998,1.467,4.2473856665,0.046,-0.033,0.056612719400000004,3.94,1.5,4.2158747609,3.936,1.487,4.2075248068,0.046,-0.033,0.056612719400000004,3.89,1.52,4.1764219136
2019-09-18 15:00:00,4.021,1.5295,4.3020705771,0.041,-0.030500000000000003,0.0511003914,3.98,1.56,4.2748099373,3.971,1.5495,4.2626038111,0.041,-0.030500000000000003,0.0511003914,3.93,1.58,4.2357171766
2019-09-18 15:30:00,4.197,1.9715,4.6369840683,0.037,-0.0285,0.0467038542,4.16,2.0,4.6157989558,3.297,0.8615,3.4076958858,0.037,-0.0285,0.0467038542,3.26,0.89,3.3793046622
2019-09-18 16:00:00,3.8485,1.6355,4.1816040583,0.0285,-0.0245,0.0375832409,3.8200000000000003,1.6600000000000001,4.1650930362,2.9585,0.7455,3.0509822189,0.0285,-0.0245,0.0375832409,2.93,0.77,3.0294884057
2019-09-18 16:30:00,4.166,1.2825,4.3589404963,0.016,-0.0175,0.0237118114,4.15,1.3,4.3488504228,4.126,1.2525,4.3119174679,0.016,-0.0175,0.0237118114,4.11,1.27,4.3017438324
2019-09-18 17:00:00,4.136,1.2305,4.3151623666,0.106,0.0005,0.1060011792,4.03,1.23,4.2135258395,4.266,1.2505,4.445504049,0.106,0.0005,0.1060011792,4.16,1.25,4.3437426259
2019-09-18 17:30:00,4.253,1.2055,4.4205473926,3.813,-0.10450000000000001,3.8144317073,0.44,1.31,1.3819189557,4.283,1.2955,4.4746406839,3.813,-0.10450000000000001,3.8144317073,0.47000000000000003,1.4,1.476787053
2019-09-18 18:00:00,4.141,1.1755,4.3046116259,3.8609999999999998,-0.0645,3.8615387153,0.28,1.24,1.2712198866,4.241,1.2755,4.4286545643,3.8609999999999998,-0.0645,3.8615387153,0.38,1.34,1.3928388277
2019-09-18 18:30:00,4.1735,1.161,4.3319768293,3.8535,-0.039,3.853697348,0.32,1.2,1.2419339757,4.3435,1.251,4.5200656245,3.8535,-0.039,3.853697348,0.49,1.29,1.3799275343000001
2019-09-18 19:00:00,4.173,1.172,4.3344564827,3.8529999999999998,-0.048,3.8532989762,0.32,1.22,1.261269202,4.413,1.272,4.592662953,3.8529999999999998,-0.048,3.8532989762,0.56,1.32,1.4338758663
2019-09-18 19:30:00,4.176,1.219,4.3502801059,3.856,-0.111,3.8575973092,0.32,1.33,1.3679546776,4.446,1.329,4.6403832816,3.856,-0.111,3.8575973092,0.59,1.44,1.5561812233999999
2019-09-18 20:00:00,4.543,1.0945,4.6729839771,3.8529999999999998,-0.0555,3.8533997003,0.6900000000000001,1.15,1.3411189358,4.833,1.1844999999999999,4.9760354953,3.8529999999999998,-0.0555,3.8533997003,0.98,1.24,1.580506248
2019-09-18 20:30:00,4.4615,1.0,4.5721966548,3.8515,-0.02,3.8515519275,0.61,1.02,1.1884864324,4.7415,1.09,4.8651744316,3.8515,-0.02,3.8515519275,0.89,1.11,1.422743828
2019-09-18 21:00:00,4.302,0.7245,4.3625799993,3.852,-0.035500000000000004,3.8521635804,0.45,0.76,0.8832326987,4.592,1.1745,4.7398221749000005,3.852,-0.035500000000000004,3.8521635804,0.74,1.21,1.4183441049
2019-09-18 21:30:00,4.025,0.935,4.1321725521,0.365,0.045,0.36776351100000004,3.66,0.89,3.7666563422,4.425,0.935,4.5227038373,0.365,0.045,0.36776351100000004,4.06,0.89,4.1564046964
2019-09-18 22:00:00,3.71,0.6125,3.7602202396,0.0,0.0025,0.0025,3.71,0.61,3.7598138252,4.17,1.1225,4.318437941,0.0,0.0025,0.0025,4.17,1.12,4.3177887859
2019-09-18 22:30:00,3.59,0.6525000000000001,3.6488157325,0.0,0.0025,0.0025,3.59,0.65,3.6483694988,4.01,1.0825,4.1535414107,0.0,0.0025,0.0025,4.01,1.08,4.1528905596
2019-09-18 23:00:00,3.51,0.7625000000000001,3.5918666804,0.0,0.0025,0.0025,3.51,0.76,3.5913367985,3.89,1.0425,4.0272703224,0.0,0.0025,0.0025,3.89,1.04,4.026623896
2019-09-18 23:30:00,3.32,0.5125000000000001,3.3593237787,0.0,0.0025,0.0025,3.32,0.51,3.3589432862,3.71,1.1525,3.8848881902,0.0,0.0025,0.0025,3.71,1.15,3.8841472681
2019-09-19 00:00:00,3.16,0.592,3.2149749610000002,0.0,0.002,0.002,3.16,0.59,3.2146072855,3.48,0.932,3.6026412533,0.0,0.002,0.002,3.48,0.93,3.6021243732
