Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-19 00:30:00,3.14,0.7525000000000001,3.2289094521,0.0,0.0025,0.0025,3.14,0.75,3.2283277405,3.4,0.7325,3.4780103867,0.0,0.0025,0.0025,3.4,0.73,3.4774847232
2019-09-19 01:00:00,3.21,0.7725000000000001,3.3016444766,0.0,0.0025,0.0025,3.21,0.77,3.3010604357,3.48,0.7625000000000001,3.5625561399,0.0,0.0025,0.0025,3.48,0.76,3.5620218977
2019-09-19 01:30:00,3.24,0.772,3.330703229,0.0,0.002,0.002,3.24,0.77,3.3302402316,3.48,0.762,3.5624491575,0.0,0.002,0.002,3.48,0.76,3.5620218977
2019-09-19 02:00:00,3.24,0.49250000000000005,3.2772177605,0.0,0.0025,0.0025,3.24,0.49,3.2768429929,3.58,1.1725,3.7671151097,0.0,0.0025,0.0025,3.58,1.17,3.7663377438000003
2019-09-19 02:30:00,3.24,0.732,3.3216598261,0.0,0.002,0.002,3.24,0.73,3.3212196555,3.54,0.912,3.6555907867,0.0,0.002,0.002,3.54,0.91,3.6550923381000002
2019-09-19 03:00:00,3.15,0.852,3.2631892375,0.0,0.002,0.002,3.15,0.85,3.2626676202000002,3.41,0.8320000000000001,3.5100319087000003,0.0,0.002,0.002,3.41,0.8300000000000001,3.5095583768000003
2019-09-19 03:30:00,2.5300000000000002,-0.1885,2.5370124655,0.0,0.0015,0.0015,2.5300000000000002,-0.19,2.5371243564,2.92,1.2615,3.1808461531,0.0,0.0015,0.0015,2.92,1.26,3.1802515624
2019-09-19 04:00:00,2.7800000000000002,-0.0385,2.7802665789,0.0,0.0015,0.0015,2.7800000000000002,-0.04,2.7802877549,3.2,1.4415,3.5096897655,0.0,0.0015,0.0015,3.2,1.44,3.5090739519
2019-09-19 04:30:00,2.93,0.021500000000000002,2.9300788812,0.0,0.0015,0.0015,2.93,0.02,2.9300682586,3.34,1.4415,3.6377908475,0.0,0.0015,0.0015,3.34,1.44,3.6371967228
2019-09-19 05:00:00,3.0,0.3015,3.0151123113,0.0,0.0015,0.0015,3.0,0.30000000000000004,3.0149626863,3.39,1.4015,3.6682832838,0.0,0.0015,0.0015,3.39,1.4,3.6677104575
2019-09-19 05:30:00,3.0,0.8215,3.1104440599,0.0,0.0015,0.0015,3.0,0.8200000000000001,3.1100482311,3.27,0.9815,3.4141239359,0.0,0.0015,0.0015,3.27,0.98,3.4136930148999998
2019-09-19 06:00:00,3.1,0.5515,3.1486746815,0.0,0.0015,0.0015,3.1,0.55,3.1484122983,3.49,1.3815,3.7534840149,0.0,0.0015,0.0015,3.49,1.38,3.752932187
2019-09-19 06:30:00,3.48,0.6315000000000001,3.5368336475,0.0,0.0015,0.0015,3.48,0.63,3.5365661312,3.93,1.6415000000000002,4.259040062,0.0,0.0015,0.0015,3.93,1.6400000000000001,4.2584621637
2019-09-19 07:00:00,3.807,1.187,3.9877585183,0.307,-0.013000000000000001,0.30727512100000004,3.5,1.2,3.7,4.147,1.177,4.3107931985,0.307,-0.013000000000000001,0.30727512100000004,3.84,1.19,4.0201616883
2019-09-19 07:30:00,4.293,0.9195000000000001,4.3903677807,3.843,-0.1005,3.8443138855,0.45,1.02,1.1148542506,4.583,1.7795,4.916351213,3.843,-0.1005,3.8443138855,0.74,1.88,2.0203960008
2019-09-19 08:00:00,4.4155,1.204,4.5767080145,3.8555,-0.116,3.8572446448,0.56,1.32,1.4338758663,4.6754999999999995,1.744,4.9901739699,3.8555,-0.116,3.8572446448,0.8200000000000001,1.8599999999999999,2.0327321516
2019-09-19 08:30:00,4.5955,1.5055,4.8358195272,3.8555,-0.10450000000000001,3.8569159312,0.74,1.6099999999999999,1.7719198627,4.7855,1.5855000000000001,5.0413113869,3.8555,-0.10450000000000001,3.8569159312,0.93,1.69,1.9289893727
2019-09-19 09:00:00,4.212,1.473,4.4621377164,0.382,0.033,0.3834227432,3.83,1.44,4.0917600125,4.492,1.463,4.7242388805,0.382,0.033,0.3834227432,4.11,1.43,4.3516663475
2019-09-19 09:30:00,4.1475,1.5030000000000001,4.4114357357,0.007500000000000001,-0.007,0.010259142300000001,4.14,1.51,4.406778869,4.3775,1.5030000000000001,4.6283382817,0.007500000000000001,-0.007,0.010259142300000001,4.37,1.51,4.6235267924
2019-09-19 10:00:00,4.135,1.4885000000000002,4.3947533776,0.015,-0.021500000000000002,0.0262154535,4.12,1.51,4.3879949863,4.295,1.4885000000000002,4.5456195672,0.015,-0.021500000000000002,0.0262154535,4.28,1.51,4.5385570394
2019-09-19 10:30:00,4.0845,1.3505,4.3019751859,0.0245,-0.029500000000000002,0.038347099,4.06,1.38,4.2881231326,4.1845,1.4805000000000001,4.4386845461,0.0245,-0.029500000000000002,0.038347099,4.16,1.51,4.4255734092
2019-09-19 11:00:00,4.213,1.4805000000000001,4.4655625905,0.053,-0.029500000000000002,0.0606568215,4.16,1.51,4.4255734092,4.253,1.4805000000000001,4.5033198032,0.053,-0.029500000000000002,0.0606568215,4.2,1.51,4.4631939236000004
2019-09-19 11:30:00,4.4795,1.5145,4.7285970964,3.5895,-0.1555,3.5928666132,0.89,1.67,1.8923530326,4.3295,1.5845,4.6103373521,3.5895,-0.1555,3.5928666132,0.74,1.74,1.890819928
2019-09-19 12:00:00,4.373,1.4945,4.6213265682,2.9530000000000003,-0.0655,2.953726333,1.42,1.56,2.109502311,4.223,1.5545,4.5000221388,2.9530000000000003,-0.0655,2.953726333,1.27,1.62,2.0584703058
2019-09-19 12:30:00,4.2205,1.335,4.4266065163,3.0205,-0.065,3.0211993066,1.2,1.4,1.8439088915,4.0405,1.365,4.264840589,3.0205,-0.065,3.0211993066,1.02,1.43,1.7565022061
2019-09-19 13:00:00,4.2505,1.3014999999999999,4.445295547,3.9105,-0.1385,3.9129518908,0.34,1.44,1.4795945391,4.0005,1.3515000000000001,4.2226238881,3.9105,-0.1385,3.9129518908,0.09,1.49,1.4927156461
2019-09-19 13:30:00,4.1935,1.46,4.4403876238,0.4335,0.0,0.4335,3.76,1.46,4.033509638,4.1035,1.46,4.3554921938,0.4335,0.0,0.4335,3.67,1.46,3.9497468273000003
2019-09-19 14:00:00,4.0945,1.4315,4.3375249279,0.0545,-0.0285,0.061502032500000005,4.04,1.46,4.295718799,4.0445,1.4315,4.2903580853,0.0545,-0.0285,0.061502032500000005,3.99,1.46,4.2487292218
2019-09-19 14:30:00,4.0895,1.428,4.3316502917,0.0495,-0.032,0.058942768900000005,4.04,1.46,4.295718799,4.0695,1.428,4.3127733826,0.0495,-0.032,0.058942768900000005,4.02,1.46,4.2769147759
2019-09-19 15:00:00,4.1795,1.5155,4.4457800778,0.0395,-0.0345,0.0524452095,4.14,1.55,4.4206447494,4.2195,1.5055,4.4800346539,0.0395,-0.0345,0.0524452095,4.18,1.54,4.4546604809
2019-09-19 15:30:00,4.1745,1.4969999999999999,4.4348009256,0.3645,0.037,0.3663731022,3.81,1.46,4.0801593106,4.1845,1.4969999999999999,4.4442152569,0.3645,0.037,0.3663731022,3.8200000000000003,1.46,4.0894987468
2019-09-19 16:00:00,4.0095,1.3525,4.2314709617,0.0195,-0.0175,0.026201145000000002,3.99,1.37,4.2186490729,4.0695,1.3425,4.2852230397,0.0195,-0.0175,0.026201145000000002,4.05,1.3599999999999999,4.272247652
2019-09-19 16:30:00,3.927,1.195,4.1047964627,0.017,-0.005,0.0177200451,3.91,1.2,4.09,4.047,1.185,4.2169223374,0.017,-0.005,0.0177200451,4.03,1.19,4.2020233222
2019-09-19 17:00:00,3.8265000000000002,1.121,3.9873228174,0.0765,0.001,0.0765065357,3.75,1.12,3.9136811316,3.9665,1.121,4.1218640504,0.0765,0.001,0.0765065357,3.89,1.12,4.0480242094
2019-09-19 17:30:00,4.2505,1.195,4.4152888071,3.9205,-0.245,3.9281478142,0.33,1.44,1.4773286703,4.2805,1.295,4.4721030008,3.9205,-0.245,3.9281478142,0.36,1.54,1.5815182579
2019-09-19 18:00:00,4.1145,1.1495,4.2720557698,3.8645,-0.1605,3.8678314984,0.25,1.31,1.3336416309999999,4.2245,1.2695,4.4111257633,3.8645,-0.1605,3.8678314984,0.36,1.43,1.4746185948
2019-09-19 18:30:00,4.238,1.2055,4.4061178207000005,3.858,-0.14450000000000002,3.8607051493,0.38,1.35,1.4024621207,4.418,1.3255,4.6125561514,3.858,-0.14450000000000002,3.8607051493,0.56,1.47,1.5730543538
2019-09-19 19:00:00,4.234,1.2385,4.4114213412,3.854,-0.061500000000000006,3.8544906602999998,0.38,1.3,1.3544002363,4.474,1.3285,4.6670749137000005,3.854,-0.061500000000000006,3.8544906602999998,0.62,1.3900000000000001,1.5220052562
2019-09-19 19:30:00,4.1125,1.219,4.2893609372,3.8525,-0.041,3.8527181638,0.26,1.26,1.2865457629,4.3825,1.309,4.5738153931,3.8525,-0.041,3.8527181638,0.53,1.35,1.4503103116
2019-09-19 20:00:00,4.3705,1.2185,4.5371811183,4.0305,-0.18150000000000002,4.0345845511,0.34,1.4,1.4406942771,4.6505,1.3285,4.8365341413,4.0305,-0.18150000000000002,4.0345845511,0.62,1.51,1.6323296236
2019-09-19 20:30:00,4.209,1.2315,4.3854615778,0.47900000000000004,0.0115,0.4791380281,3.73,1.22,3.9244490059,4.659,1.2715,4.8293884965,0.47900000000000004,0.0115,0.4791380281,4.18,1.26,4.3657759905999995
2019-09-19 21:00:00,4.17,1.3025,4.3686847277,0.0,0.0025,0.0025,4.17,1.3,4.3679400179,4.64,1.3325,4.8275414291,0.0,0.0025,0.0025,4.64,1.33,4.8268519762
2019-09-19 21:30:00,4.21,1.362,4.4248326522,0.0,0.002,0.002,4.21,1.3599999999999999,4.4242174449,4.67,1.392,4.8730446335,0.0,0.002,0.002,4.67,1.3900000000000001,4.8724737044
2019-09-19 22:00:00,3.99,1.3025,4.1972141058,0.0,0.0025,0.0025,3.99,1.3,4.1964389666,4.42,1.3325,4.6164874364,0.0,0.0025,0.0025,4.42,1.33,4.6157664586
2019-09-19 22:30:00,3.79,1.222,3.9821330967,0.0,0.002,0.002,3.79,1.22,3.9815198103,4.18,1.242,4.3606150942,0.0,0.002,0.002,4.18,1.24,4.3600458713
2019-09-19 23:00:00,3.68,1.192,3.8682378417,0.0,0.002,0.002,3.68,1.19,3.8676220084,4.04,1.222,4.2207681765,0.0,0.002,0.002,4.04,1.22,4.2201895692
2019-09-19 23:30:00,3.71,1.172,3.8907176716,0.0,0.002,0.002,3.71,1.17,3.8901156795,4.04,1.172,4.2065643939,0.0,0.002,0.002,4.04,1.17,4.2060076082
2019-09-20 00:00:00,3.63,0.9925,3.7632374693,0.0,0.0025,0.0025,3.63,0.99,3.7625789028,3.99,1.3225,4.2034636016,0.0,0.0025,0.0025,3.99,1.32,4.2026777178
2019-09-20 00:30:00,3.48,0.782,3.5667806212,0.0,0.002,0.002,3.48,0.78,3.5663426644,3.87,1.362,4.1026752248,0.0,0.002,0.002,3.87,1.3599999999999999,4.1020117016
2019-09-20 01:00:00,3.48,1.1115,3.6531948004,0.0,0.0015,0.0015,3.48,1.11,3.6527386986,3.8,1.1915,3.982420401,0.0,0.0015,0.0015,3.8,1.19,3.9819718733
2019-09-20 01:30:00,3.48,0.972,3.6131958153,0.0,0.002,0.002,3.48,0.97,3.612658301,3.83,1.392,4.0751152131,0.0,0.002,0.002,3.83,1.3900000000000001,4.0744324758
2019-09-20 02:00:00,3.68,1.011,3.8163491716999998,0.0,0.001,0.001,3.68,1.01,3.8160843806,4.01,1.241,4.1976399322,0.0,0.001,0.001,4.01,1.24,4.1973443985
2019-09-20 02:30:00,3.59,1.121,3.7609494812,0.0,0.001,0.001,3.59,1.12,3.7606515393,3.9,1.211,4.0836896307,0.0,0.001,0.001,3.9,1.21,4.0833931968
2019-09-20 03:00:00,3.47,1.1415,3.6529333761,0.0,0.0015,0.0015,3.47,1.1400000000000001,3.6524649211,3.75,1.1315,3.9169876500000003,0.0,0.0015,0.0015,3.75,1.13,3.9165546083000002
2019-09-20 03:30:00,3.34,1.1015,3.5169450166000003,0.0,0.0015,0.0015,3.34,1.1,3.5164755082,3.62,1.0915,3.7809750396,0.0,0.0015,0.0015,3.62,1.09,3.7805422891
2019-09-20 04:00:00,3.42,1.0615,3.5809471163,0.0,0.0015,0.0015,3.42,1.06,3.580502758,3.7,1.0715,3.8520270313,0.0,0.0015,0.0015,3.7,1.07,3.851610053
2019-09-20 04:30:00,3.49,1.1215,3.6657689848,0.0,0.0015,0.0015,3.49,1.12,3.6653103552,3.76,1.0915,3.9152231418000003,0.0,0.0015,0.0015,3.76,1.09,3.9148052314
2019-09-20 05:00:00,3.54,1.2015,3.7383421794,0.0,0.0015,0.0015,3.54,1.2,3.7378603505,3.8200000000000003,1.1715,3.9955991103,0.0,0.0015,0.0015,3.8200000000000003,1.17,3.9951595713
2019-09-20 05:30:00,3.42,1.1415,3.6054711551,0.0,0.0015,0.0015,3.42,1.1400000000000001,3.6049965326,3.7,1.1315,3.8691461913,0.0,0.0015,0.0015,3.7,1.13,3.8687077946
2019-09-20 06:00:00,3.36,0.7015,3.4324484337,0.0,0.0015,0.0015,3.36,0.7000000000000001,3.4321421882,3.75,1.5115,4.0431586971,0.0,0.0015,0.0015,3.75,1.51,4.0425981744
2019-09-20 06:30:00,3.7199999999999998,1.0015,3.8524540555,0.0,0.0015,0.0015,3.7199999999999998,1.0,3.8520643816,4.11,1.4615,4.3621190092,0.0,0.0015,0.0015,4.11,1.46,4.3616166727
2019-09-20 07:00:00,3.99,1.3215,4.2031490873,0.0,0.0015,0.0015,3.99,1.32,4.2026777178,4.37,1.3315000000000001,4.5683467743,0.0,0.0015,0.0015,4.37,1.33,4.5679098065
2019-09-20 07:30:00,4.36,1.5305,4.6208257108,0.0,0.0005,0.0005,4.36,1.53,4.620660126,4.78,1.5305,5.0190467471,0.0,0.0005,0.0005,4.78,1.53,5.0188943005
2019-09-20 08:00:00,4.5305,1.391,4.7392310821,0.0005,0.001,0.0011180340000000002,4.53,1.3900000000000001,4.7384596653,5.0405,1.901,5.3870623952,0.0005,0.001,0.0011180340000000002,5.04,1.9,5.3862417324
2019-09-20 08:30:00,4.5515,1.011,4.6624321175,0.0015,0.001,0.0018027756000000002,4.55,1.01,4.6607510124000004,5.1115,2.261,5.5892354799,0.0015,0.001,0.0018027756000000002,5.11,2.26,5.5874591721
2019-09-20 09:00:00,4.483,1.6305,4.7703059912,0.003,0.0005,0.0030413813000000002,4.48,1.63,4.7673158066,4.783,1.6405,5.0565135469,0.003,0.0005,0.0030413813000000002,4.78,1.6400000000000001,5.0535136291
2019-09-20 09:30:00,4.3455,1.4475,4.5802430612,0.0055000000000000005,-0.0025,0.006041523,4.34,1.45,4.575816867,4.5655,1.4175,4.7804912404,0.0055000000000000005,-0.0025,0.006041523,4.5600000000000005,1.42,4.7759815745
2019-09-20 10:00:00,4.268,1.2885,4.4582570866,0.018000000000000002,-0.021500000000000002,0.0280401498,4.25,1.31,4.447313796,4.428,1.2685,4.606112922,0.018000000000000002,-0.021500000000000002,0.0280401498,4.41,1.29,4.5948014103
2019-09-20 10:30:00,4.236,1.178,4.3967465244,0.036000000000000004,-0.022,0.042190046200000005,4.2,1.2,4.3680659336,4.366,1.408,4.5874197541,0.036000000000000004,-0.022,0.042190046200000005,4.33,1.43,4.5600219297999995
2019-09-20 11:00:00,4.2725,1.3925,4.4936969747,0.0425,-0.0275,0.050621141800000005,4.23,1.42,4.4619838637,4.3125,1.4025,4.5348277255,0.0425,-0.0275,0.050621141800000005,4.27,1.43,4.5030878295
2019-09-20 11:30:00,4.2175,1.309,4.4159695708,0.0575,-0.031,0.0653241915,4.16,1.34,4.3704919632,4.1975,1.329,4.4028680709,0.0575,-0.031,0.0653241915,4.14,1.3599999999999999,4.3576599225
2019-09-20 12:00:00,3.8935,1.2595,4.0921488854,0.0635,-0.030500000000000003,0.070445014,3.83,1.29,4.0414106448,3.8335,1.2795,4.041391159,0.0635,-0.030500000000000003,0.070445014,3.77,1.31,3.9911151324
2019-09-20 12:30:00,3.5845000000000002,1.0545,3.7363900359,0.0645,-0.035500000000000004,0.073624045,3.52,1.09,3.6849016269,3.4845,1.0645,3.6434736859,0.0645,-0.035500000000000004,0.073624045,3.42,1.1,3.5925478424
2019-09-20 13:00:00,3.5625,0.994,3.6985730018,0.0625,-0.036000000000000004,0.0721266248,3.5,1.03,3.6484106129000002,3.4425,1.004,3.5859200005,0.0625,-0.036000000000000004,0.0721266248,3.38,1.04,3.5363823323
2019-09-20 13:30:00,3.3215,0.9615,3.4578670449,0.07150000000000001,-0.0285,0.07697077370000001,3.25,0.99,3.3974402129,3.1615,0.9615,3.3044764336,0.07150000000000001,-0.0285,0.07697077370000001,3.09,0.99,3.244718786
2019-09-20 14:00:00,3.2765,0.9560000000000001,3.4131200168999998,0.0765,-0.034,0.08371529130000001,3.2,0.99,3.3496417719,3.1365,0.936,3.2731831984,0.0765,-0.034,0.08371529130000001,3.06,0.97,3.2100623047
2019-09-20 14:30:00,3.275,0.9175000000000001,3.4010926553,0.075,-0.0325,0.0817389136,3.2,0.9500000000000001,3.3380383461,3.155,0.9075000000000001,3.2829226689,0.075,-0.0325,0.0817389136,3.08,0.9400000000000001,3.2202484376
2019-09-20 15:00:00,3.321,0.892,3.438706879,0.061,-0.028,0.0671192968,3.26,0.92,3.3873293315,3.191,0.892,3.313328387,0.061,-0.028,0.0671192968,3.13,0.92,3.2624070868
2019-09-20 15:30:00,3.3125,0.863,3.4230724868,0.052500000000000005,-0.027,0.059036006,3.26,0.89,3.3793046622,3.2225,0.863,3.3360568415,0.052500000000000005,-0.027,0.059036006,3.17,0.89,3.2925673873
2019-09-20 16:00:00,3.2455,0.8220000000000001,3.3479776358,0.0455,-0.028,0.0534251813,3.2,0.85,3.3109666262,3.1855,0.8220000000000001,3.2898471469,0.0455,-0.028,0.0534251813,3.14,0.85,3.2530139871
2019-09-20 16:30:00,3.2295,0.775,3.3211888308,0.029500000000000002,-0.025,0.0386684626,3.2,0.8,3.2984845005,3.2395,0.775,3.3309135759,0.029500000000000002,-0.025,0.0386684626,3.21,0.8,3.3081868146
2019-09-20 17:00:00,3.342,0.787,3.43341419,0.352,-0.033,0.35354349100000004,2.99,0.8200000000000001,3.1004031996,3.392,0.807,3.4866764978,0.352,-0.033,0.35354349100000004,3.04,0.84,3.1539181981
2019-09-20 17:30:00,3.6165000000000003,0.7445,3.6923369971,4.4365,-0.3955,4.4540939034,-0.8200000000000001,1.1400000000000001,1.4042791745,3.5465,0.8445,3.6456607769,4.4365,-0.3955,4.4540939034,-0.89,1.24,1.5263354808
2019-09-20 18:00:00,3.6005000000000003,0.738,3.6753563433,4.0905,-0.222,4.0965197729,-0.49,0.96,1.0778218777,3.6305,0.838,3.7259595073,4.0905,-0.222,4.0965197729,-0.46,1.06,1.1555085461
2019-09-20 18:30:00,3.608,0.735,3.6821038823,3.958,-0.125,3.9599733585,-0.35000000000000003,0.86,0.9284934033000001,3.718,0.8250000000000001,3.8084313044,3.958,-0.125,3.9599733585,-0.24,0.9500000000000001,0.9798469268000001
2019-09-20 19:00:00,3.388,0.6375000000000001,3.4474556197,4.198,-0.2225,4.2038922738,-0.81,0.86,1.1813974776,3.528,0.7275,3.6022271236,4.198,-0.2225,4.2038922738,-0.67,0.9500000000000001,1.1624973118
2019-09-20 19:30:00,3.134,0.59,3.1890525239,0.41400000000000003,0.03,0.41508553340000004,2.7199999999999998,0.56,2.7770487932,3.484,0.6000000000000001,3.5352872585,0.41400000000000003,0.03,0.41508553340000004,3.07,0.5700000000000001,3.1224669734
2019-09-20 20:00:00,3.48,0.5635,3.5253272543,0.0,0.0035,0.0035,3.48,0.56,3.5247694960000002,3.88,0.5735,3.9221553067,0.0,0.0035,0.0035,3.88,0.5700000000000001,3.921645063
2019-09-20 20:30:00,3.3605,0.5035000000000001,3.3980100794,0.0005,0.0035,0.0035355339000000003,3.36,0.5,3.3969986753,3.7605,0.49350000000000005,3.7927434002,0.0005,0.0035,0.0035355339000000003,3.76,0.49,3.7917937708
2019-09-20 21:00:00,2.98,0.403,3.0071263691,0.0,0.003,0.003,2.98,0.4,3.0067257939,3.34,0.403,3.3642248736,0.0,0.003,0.003,3.34,0.4,3.3638668226
2019-09-20 21:30:00,2.73,0.35350000000000004,2.7527917193,0.0,0.0035,0.0035,2.73,0.35000000000000003,2.7523444552000003,3.06,0.3635,3.0815146032,0.0,0.0035,0.0035,3.06,0.36,3.0811036984
2019-09-20 22:00:00,2.61,0.213,2.618676956,0.0,0.003,0.003,2.61,0.21,2.6184346469,2.95,0.503,2.9925756465,0.0,0.003,0.003,2.95,0.5,2.9920728601
2019-09-20 22:30:00,2.5,0.2525,2.5127188959,0.0,0.0025,0.0025,2.5,0.25,2.5124689053,2.79,0.3325,2.8097430932,0.0,0.0025,0.0025,2.79,0.33,2.8094483444
2019-09-20 23:00:00,2.3305,0.29250000000000004,2.3487840471,0.0005,0.0025,0.0025495098,2.33,0.29,2.3479778534,2.5805,0.28250000000000003,2.5959172753,0.0005,0.0025,0.0025495098,2.58,0.28,2.5951493213
2019-09-20 23:30:00,2.13,-0.11800000000000001,2.1332660406,0.0,0.002,0.002,2.13,-0.12,2.1333776037,2.44,0.582,2.5084505177,0.0,0.002,0.002,2.44,0.58,2.5079872408
2019-09-21 00:00:00,2.1,0.2225,2.1117543063,0.0,0.0025,0.0025,2.1,0.22,2.1114923632,2.31,0.29250000000000004,2.3284450283,0.0,0.0025,0.0025,2.31,0.29,2.3281322986
2019-09-21 00:30:00,2.01,0.2225,2.0222774909,0.0,0.0025,0.0025,2.01,0.22,2.0220039565,2.2,0.1925,2.2084058164,0.0,0.0025,0.0025,2.2,0.19,2.2081893035
2019-09-21 01:00:00,2.0105,0.2225,2.022774456,0.0005,0.0025,0.0025495098,2.01,0.22,2.0220039565,2.1805,0.21250000000000002,2.1908300938,0.0005,0.0025,0.0025495098,2.18,0.21,2.1900913223
2019-09-21 01:30:00,1.9705,0.2615,1.987775767,0.0005,0.0015,0.0015811388,1.97,0.26,1.9870832896000001,2.1505,0.2515,2.1651564609,0.0005,0.0015,0.0015811388,2.15,0.25,2.1644860822
2019-09-21 02:00:00,1.9705,0.2615,1.987775767,0.0005,0.0015,0.0015811388,1.97,0.26,1.9870832896000001,2.1505,0.2515,2.1651564609,0.0005,0.0015,0.0015811388,2.15,0.25,2.1644860822
2019-09-21 02:30:00,1.8900000000000001,-0.08850000000000001,1.8920708893,0.0,0.0015,0.0015,1.8900000000000001,-0.09,1.8921416437,2.15,0.6115,2.235270062,0.0,0.0015,0.0015,2.15,0.61,2.2348601746
2019-09-21 03:00:00,1.8399999999999999,-0.498,1.9062014584,0.0,0.002,0.002,1.8399999999999999,-0.5,1.9067249408,2.18,0.982,2.3909671683,0.0,0.002,0.002,2.18,0.98,2.390146439
2019-09-21 03:30:00,1.8105,-0.538,1.8887440933000001,0.0005,0.002,0.0020615528,1.81,-0.54,1.8888356202,2.1405,0.932,2.3346015185,0.0005,0.002,0.0020615528,2.14,0.93,2.3333452381
2019-09-21 04:00:00,1.81,-0.508,1.8799372330000002,0.0,0.002,0.002,1.81,-0.51,1.8804786625,2.14,0.962,2.3462830179,0.0,0.002,0.002,2.14,0.96,2.3454637068
2019-09-21 04:30:00,1.81,-0.508,1.8799372330000002,0.0,0.002,0.002,1.81,-0.51,1.8804786625,2.14,0.962,2.3462830179,0.0,0.002,0.002,2.14,0.96,2.3454637068
2019-09-21 05:00:00,1.83,-0.508,1.8992008846,0.0,0.002,0.002,1.83,-0.51,1.8997368239,2.17,0.962,2.3736773159,0.0,0.002,0.002,2.17,0.96,2.3728674636
2019-09-21 05:30:00,2.04,-0.4385,2.0865958521,0.0,0.0015,0.0015,2.04,-0.44,2.0869115937,2.4,1.0015,2.6005772917,0.0,0.0015,0.0015,2.4,1.0,2.6
2019-09-21 06:00:00,2.1,-0.438,2.1451909006,0.0,0.002,0.002,2.1,-0.44,2.1456001491,2.46,1.002,2.6562386941,0.0,0.002,0.002,2.46,1.0,2.6554848898
2019-09-21 06:30:00,2.74,0.442,2.7754214094,0.0,0.002,0.002,2.74,0.44,2.7751036017,3.04,0.862,3.1598487306,0.0,0.002,0.002,3.04,0.86,3.1593037208
2019-09-21 07:00:00,2.85,0.2215,2.8585944536000003,0.0,0.0015,0.0015,2.85,0.22,2.8584786163,3.25,1.2415,3.4790547926,0.0,0.0015,0.0015,3.25,1.24,3.4785198001
2019-09-21 07:30:00,2.99,0.6920000000000001,3.0690330725,0.0,0.002,0.002,2.99,0.6900000000000001,3.0685827347,3.25,0.7020000000000001,3.324951729,0.0,0.002,0.002,3.25,0.7000000000000001,3.324530042
2019-09-21 08:00:00,3.0805,0.522,3.1244142250999998,0.0005,0.002,0.0020615528,3.08,0.52,3.1235876809,3.4405,1.062,3.6006783042,0.0005,0.002,0.0020615528,3.44,1.06,3.5996110901
2019-09-21 08:30:00,3.183,0.7415,3.2682275395,0.003,0.0015,0.0033541020000000003,3.18,0.74,3.2649655435,3.473,0.7315,3.5492000859,0.003,0.0015,0.0033541020000000003,3.47,0.73,3.5459554425
2019-09-21 09:00:00,3.211,0.7625000000000001,3.3002919947000002,0.011,-0.007500000000000001,0.013313527,3.2,0.77,3.2913371143,3.451,0.7625000000000001,3.5342336157,0.011,-0.007500000000000001,0.013313527,3.44,0.77,3.5251241113000003
2019-09-21 09:30:00,3.3555,0.7865000000000001,3.4464420059,0.035500000000000004,-0.0135,0.037980258,3.32,0.8,3.4150256222,3.5355,0.7865000000000001,3.6219252477,0.035500000000000004,-0.0135,0.037980258,3.5,0.8,3.5902646142
2019-09-21 10:00:00,3.401,0.8005,3.4939377857,0.171,0.0005,0.17100073100000002,3.23,0.8,3.3275967304,3.511,0.8205,3.6055985980000003,0.171,0.0005,0.17100073100000002,3.34,0.8200000000000001,3.4391859502
2019-09-21 10:30:00,3.4095,0.8055,3.5033584601000003,0.35950000000000004,0.0555,0.3637588487,3.05,0.75,3.1408597549,3.4495,0.8055,3.5422987593,0.35950000000000004,0.0555,0.3637588487,3.09,0.75,3.1797169685
2019-09-21 11:00:00,3.372,0.7215,3.4483251369,0.212,0.0015,0.21200530650000002,3.16,0.72,3.2409875038,3.372,0.7215,3.4483251369,0.212,0.0015,0.21200530650000002,3.16,0.72,3.2409875038
2019-09-21 11:30:00,3.201,0.643,3.2649425722,0.391,0.043000000000000003,0.3933573439,2.81,0.6000000000000001,2.8733430008000003,3.171,0.763,3.2615042542,0.391,0.043000000000000003,0.3933573439,2.7800000000000002,0.72,2.8717242207
2019-09-21 12:00:00,3.122,0.6295000000000001,3.1848319029,0.112,-0.0205,0.1138606605,3.01,0.65,3.0793830551,3.042,0.6295000000000001,3.1064504261,0.112,-0.0205,0.1138606605,2.93,0.65,3.0012330799
2019-09-21 12:30:00,2.935,0.5095000000000001,2.9788949713,0.875,0.1495,0.8876797001000001,2.06,0.36,2.0912197398,2.795,0.5095000000000001,2.8410588255,0.875,0.1495,0.8876797001000001,1.92,0.36,1.9534584715
2019-09-21 13:00:00,2.8815,0.4655,2.9188580815,0.49150000000000005,0.0755,0.4972650199,2.39,0.39,2.421611034,2.7515,0.4655,2.79059895,0.49150000000000005,0.0755,0.4972650199,2.26,0.39,2.2934035842
2019-09-21 13:30:00,2.733,0.41450000000000004,2.7642538324,0.123,-0.0155,0.1239727793,2.61,0.43,2.6451843036,2.573,0.4045,2.604601553,0.123,-0.0155,0.1239727793,2.45,0.42,2.4857393266
2019-09-21 14:00:00,2.681,0.3355,2.7019106665,0.121,-0.0145,0.1218657048,2.56,0.35000000000000003,2.5838150089000003,2.541,0.4655,2.5832869082,0.121,-0.0145,0.1218657048,2.42,0.48,2.4671440979
2019-09-21 14:30:00,2.4225,-0.4535,2.4645828247,0.10250000000000001,-0.0135,0.10338520200000001,2.32,-0.44,2.3613555429,2.4325,1.0465,2.6480593838,0.10250000000000001,-0.0135,0.10338520200000001,2.33,1.06,2.5597851472
2019-09-21 15:00:00,2.425,-0.454,2.4671321408,0.105,-0.014,0.1059292217,2.32,-0.44,2.3613555429,2.435,1.046,2.6501586745,0.105,-0.014,0.1059292217,2.33,1.06,2.5597851472
2019-09-21 15:30:00,2.402,-0.10200000000000001,2.4041647198,0.082,-0.012,0.0828733974,2.32,-0.09,2.3217450334,2.412,0.618,2.4899132515,0.082,-0.012,0.0828733974,2.33,0.63,2.4136694057
2019-09-21 16:00:00,2.365,-0.018500000000000003,2.3650723562,0.045,-0.0085,0.0457957422,2.32,-0.01,2.3200215516,2.535,0.4315,2.5714620841,0.045,-0.0085,0.0457957422,2.49,0.44,2.5285766747
2019-09-21 16:30:00,2.4725,0.22,2.4822683678,0.0025,0.0,0.0025,2.47,0.22,2.4797782159,2.6925,0.23,2.7023057284,0.0025,0.0,0.0025,2.69,0.23,2.6998148085
2019-09-21 17:00:00,2.591,0.18150000000000002,2.5973492738,0.001,0.0015,0.0018027756000000002,2.59,0.18,2.5962472918,2.871,0.29150000000000004,2.8857604284000002,0.001,0.0015,0.0018027756000000002,2.87,0.29,2.884614359
2019-09-21 17:30:00,2.4965,-0.5305,2.5522426413,0.006500000000000001,-0.0005,0.0065192024,2.49,-0.53,2.5457808232,2.9265,1.0295,3.102301162,0.006500000000000001,-0.0005,0.0065192024,2.92,1.03,3.096336545
2019-09-21 18:00:00,2.612,0.131,2.6152829674999998,0.002,0.001,0.0022360680000000003,2.61,0.13,2.6132355424,2.922,0.401,2.9493872245,0.002,0.001,0.0022360680000000003,2.92,0.4,2.9472699232
2019-09-21 18:30:00,2.5005,0.2215,2.5102913178,0.0005,0.0015,0.0015811388,2.5,0.22,2.5096613317000003,2.8105,0.2615,2.8226392791,0.0005,0.0015,0.0015811388,2.81,0.26,2.8220028349
2019-09-21 19:00:00,2.46,0.152,2.4646914614,0.0,0.002,0.002,2.46,0.15,2.4645689278000003,2.81,0.192,2.8165517925,0.0,0.002,0.002,2.81,0.19,2.8164161624
2019-09-21 19:30:00,2.461,0.1285,2.4643525012,0.211,-0.021500000000000002,0.2120925506,2.25,0.15,2.2549944568,2.791,0.1685,2.7960817674,0.211,-0.021500000000000002,0.2120925506,2.58,0.19,2.5869866641
2019-09-21 20:00:00,2.7295,0.0805,2.7306868184,4.6895,-0.5295,4.7192987297,-1.96,0.61,2.0527298897,2.8495,0.21050000000000002,2.8572645135,4.6895,-0.5295,4.7192987297,-1.8399999999999999,0.74,1.9832296892
2019-09-21 20:30:00,2.4405,0.116,2.4432552568,0.49050000000000005,-0.004,0.49051630960000003,1.9500000000000002,0.12,1.9536888185999999,2.7405,0.126,2.7433950226,0.49050000000000005,-0.004,0.49051630960000003,2.25,0.13,2.2537524265
2019-09-21 21:00:00,2.34,0.10250000000000001,2.3422438494,0.0,0.0025,0.0025,2.34,0.1,2.3421357774000002,2.65,0.1325,2.6533104323,0.0,0.0025,0.0025,2.65,0.13,2.6531867631
2019-09-21 21:30:00,2.27,0.10300000000000001,2.2723355826000002,0.0,0.003,0.003,2.27,0.1,2.2722015756,2.56,0.133,2.5634525547,0.0,0.003,0.003,2.56,0.13,2.563298656
2019-09-21 22:00:00,2.22,0.10250000000000001,2.2223650128,0.0,0.0025,0.0025,2.22,0.1,2.2222511109,2.49,0.10250000000000001,2.4921087958,0.0,0.0025,0.0025,2.49,0.1,2.4920072231
2019-09-21 22:30:00,2.13,0.10300000000000001,2.1324889214000002,0.0,0.003,0.003,2.13,0.1,2.1323461257,2.39,0.10300000000000001,2.3922184265,0.0,0.003,0.003,2.39,0.1,2.3920911354
2019-09-21 23:00:00,2.02,0.0035,2.0200030322,0.0,0.0035,0.0035,2.02,0.0,2.02,2.2800000000000002,0.21350000000000002,2.2899742902,0.0,0.0035,0.0035,2.2800000000000002,0.21,2.2896506284
2019-09-21 23:30:00,1.9100000000000001,-0.4475,1.9617227760000002,0.0,0.0025,0.0025,1.9100000000000001,-0.45,1.9622945752,2.26,0.6725,2.3579347425,0.0,0.0025,0.0025,2.26,0.67,2.3572229424
2019-09-22 00:00:00,1.82,-0.557,1.9033257735,0.0,0.003,0.003,1.82,-0.56,1.9042058712,2.15,0.673,2.2528712791,0.0,0.003,0.003,2.15,0.67,2.2519769093
2019-09-22 00:30:00,1.82,-0.2275,1.8341636377000001,0.0,0.0025,0.0025,1.82,-0.23,1.8344754019,2.07,0.3225,2.0949716585,0.0,0.0025,0.0025,2.07,0.32,2.094588265
2019-09-22 01:00:00,1.82,0.092,1.8223237912,0.0,0.002,0.002,1.82,0.09,1.822223916,2.01,0.07200000000000001,2.0112891388,0.0,0.002,0.002,2.01,0.07,2.0112185361
2019-09-22 01:30:00,1.78,0.0925,1.7824018206,0.0,0.0025,0.0025,1.78,0.09,1.7822738286000002,1.96,0.07250000000000001,1.9613404218000001,0.0,0.0025,0.0025,1.96,0.07,1.9612496017
2019-09-22 02:00:00,1.78,0.052000000000000005,1.7807593886,0.0,0.002,0.002,1.78,0.05,1.7807021087,1.96,0.052000000000000005,1.9606896746,0.0,0.002,0.002,1.96,0.05,1.9606376514
2019-09-22 02:30:00,1.78,0.051000000000000004,1.7807304681,0.0,0.001,0.001,1.78,0.05,1.7807021087,1.96,0.051000000000000004,1.9606634081,0.0,0.001,0.001,1.96,0.05,1.9606376514
2019-09-22 03:00:00,1.74,0.051500000000000004,1.7407619740000002,0.0,0.0015,0.0015,1.74,0.05,1.7407182426,1.9100000000000001,0.051500000000000004,1.9106941801000001,0.0,0.0015,0.0015,1.9100000000000001,0.05,1.9106543382
2019-09-22 03:30:00,1.74,0.051500000000000004,1.7407619740000002,0.0,0.0015,0.0015,1.74,0.05,1.7407182426,1.9100000000000001,0.051500000000000004,1.9106941801000001,0.0,0.0015,0.0015,1.9100000000000001,0.05,1.9106543382
2019-09-22 04:00:00,1.74,0.051500000000000004,1.7407619740000002,0.0,0.0015,0.0015,1.74,0.05,1.7407182426,1.9100000000000001,0.051500000000000004,1.9106941801000001,0.0,0.0015,0.0015,1.9100000000000001,0.05,1.9106543382
2019-09-22 04:30:00,1.74,0.07200000000000001,1.7414890181,0.0,0.002,0.002,1.74,0.07,1.7414074767,1.8900000000000001,0.052000000000000005,1.8907152086,0.0,0.002,0.002,1.8900000000000001,0.05,1.89066126
2019-09-22 05:00:00,1.74,0.1015,1.7429579025000002,0.0,0.0015,0.0015,1.74,0.1,1.7428711943000001,1.8900000000000001,0.0815,1.8917563929,0.0,0.0015,0.0015,1.8900000000000001,0.08,1.891692364
2019-09-22 05:30:00,1.78,0.10200000000000001,1.7829200767,0.0,0.002,0.002,1.78,0.1,1.7828067758000001,1.9500000000000002,0.082,1.9517233411000001,0.0,0.002,0.002,1.9500000000000002,0.08,1.9516403357
2019-09-22 06:00:00,1.8900000000000001,0.1315,1.8945691463,0.0,0.0015,0.0015,1.8900000000000001,0.13,1.8944656239,2.07,0.12150000000000001,2.073562695,0.0,0.0015,0.0015,2.07,0.12,2.0734753435
2019-09-22 06:30:00,2.29,0.401,2.3248442959,0.0,0.001,0.001,2.29,0.4,2.3246720199,2.51,0.41100000000000003,2.5434270188,0.0,0.001,0.001,2.51,0.41000000000000003,2.5432656173
2019-09-22 07:00:00,2.45,0.161,2.4552843013,0.0,0.001,0.001,2.45,0.16,2.4552189312,2.74,0.5710000000000001,2.7988642339,0.0,0.001,0.001,2.74,0.5700000000000001,2.7986603938
2019-09-22 07:30:00,2.45,-0.20850000000000002,2.4588558823,0.0,0.0015,0.0015,2.45,-0.21,2.4589835298000002,2.8200000000000003,0.7615000000000001,2.9210070609,0.0,0.0015,0.0015,2.8200000000000003,0.76,2.9206163733
2019-09-22 08:00:00,2.59,0.111,2.5923774802,0.0,0.001,0.001,2.59,0.11,2.5923348549,2.91,0.581,2.9674334028000002,0.0,0.001,0.001,2.91,0.58,2.9672377727
2019-09-22 08:30:00,2.7105,-0.009000000000000001,2.7105149419,0.0005,0.001,0.0011180340000000002,2.71,-0.01,2.7100184500999998,3.0805,0.791,3.1804341292,0.0005,0.001,0.0011180340000000002,3.08,0.79,3.1797012438
2019-09-22 09:00:00,2.711,-0.379,2.7373640606,0.001,0.001,0.0014142136,2.71,-0.38,2.7365123789,3.181,1.121,3.3727439867,0.001,0.001,0.0014142136,3.18,1.12,3.3714685228
2019-09-22 09:30:00,2.9905,0.401,3.0172655253,0.0005,0.001,0.0011180340000000002,2.99,0.4,3.0166372006,3.3105,0.491,3.3467134998,0.0005,0.001,0.0011180340000000002,3.31,0.49,3.3460723244
2019-09-22 10:00:00,2.9945,0.3995,3.0210313636,0.0045000000000000005,-0.0005,0.0045276926,2.99,0.4,3.0166372006,3.2945,0.41950000000000004,3.3211007964,0.0045000000000000005,-0.0005,0.0045276926,3.29,0.42,3.3167001673
2019-09-22 10:30:00,2.9619999999999997,0.36150000000000004,2.983978259,0.002,0.0015,0.0025,2.96,0.36,2.9818115299,3.292,0.3715,3.3128954481,0.002,0.0015,0.0025,3.29,0.37,3.3107400985
2019-09-22 11:00:00,2.9525,-0.0745,2.9534397742,0.0125,-0.0045000000000000005,0.0132853303,2.94,-0.07,2.9408332153,3.3325,0.8755000000000001,3.4455850737000002,0.0125,-0.0045000000000000005,0.0132853303,3.32,0.88,3.4346469979
2019-09-22 11:30:00,3.0335,0.3995,3.0596932036,0.0035,-0.0005,0.0035355339000000003,3.03,0.4,3.0562885989,3.3435,0.3795,3.3649684248,0.0035,-0.0005,0.0035355339000000003,3.34,0.38,3.3615472628
2019-09-22 12:00:00,3.0965,0.3965,3.1217822634,0.006500000000000001,-0.0035,0.0073824115,3.09,0.4,3.1157824058,3.3865,0.41650000000000004,3.4120161928,0.006500000000000001,-0.0035,0.0073824115,3.38,0.42,3.4059947152
2019-09-22 12:30:00,2.999,0.3925,3.0245755487,0.019,-0.007500000000000001,0.0204266982,2.98,0.4,3.0067257939,3.209,0.3825,3.2317158368,0.019,-0.007500000000000001,0.0204266982,3.19,0.39,3.2137517017
2019-09-22 13:00:00,2.8775,0.321,2.8953492449000002,0.0475,-0.009000000000000001,0.0483451135,2.83,0.33,2.8491753193,3.0375,0.321,3.0544143874,0.0475,-0.009000000000000001,0.0483451135,2.99,0.33,3.0081555811
2019-09-22 13:30:00,2.872,0.321,2.8898832156000003,0.042,-0.009000000000000001,0.0429534632,2.83,0.33,2.8491753193,3.002,0.321,3.0191132804,0.042,-0.009000000000000001,0.0429534632,2.96,0.33,2.978338463
2019-09-22 14:00:00,2.7665,0.379,2.7923401029,0.0665,-0.011,0.06740363490000001,2.7,0.39,2.7280212609000003,2.8465,0.389,2.8729572308,0.0665,-0.011,0.06740363490000001,2.7800000000000002,0.4,2.8086295591
2019-09-22 14:30:00,2.662,0.34,2.6836251601,0.07200000000000001,-0.01,0.0726911274,2.59,0.35000000000000003,2.6135416584,2.662,0.34,2.6836251601,0.07200000000000001,-0.01,0.0726911274,2.59,0.35000000000000003,2.6135416584
2019-09-22 15:00:00,2.6555,0.3405,2.6772412106,0.0655,-0.0095,0.0661853458,2.59,0.35000000000000003,2.6135416584,2.7055,0.3405,2.7268425880000002,0.0655,-0.0095,0.0661853458,2.64,0.35000000000000003,2.6630996977
2019-09-22 15:30:00,2.6795,0.319,2.6984219926,0.08950000000000001,-0.011,0.090173444,2.59,0.33,2.6109385286,2.6695,0.319,2.6884923749,0.08950000000000001,-0.011,0.090173444,2.58,0.33,2.6010190311
2019-09-22 16:00:00,2.6425,0.246,2.6539258185,0.0125,-0.004,0.0131244047,2.63,0.25,2.6418554086,2.7625,0.256,2.7743363621,0.0125,-0.004,0.0131244047,2.75,0.26,2.7622635645
2019-09-22 16:30:00,2.569,-0.458,2.6095066584,0.029,-0.008,0.0300832179,2.54,-0.45,2.5795542251,2.909,1.042,3.0899911003,0.029,-0.008,0.0300832179,2.88,1.05,3.0654363474
2019-09-22 17:00:00,2.5025,-0.546,2.561371166,0.0125,-0.006,0.0138654246,2.49,-0.54,2.5478814729,2.9725,0.994,3.1342929426,0.0125,-0.006,0.0138654246,2.96,1.0,3.1243559336
2019-09-22 17:30:00,2.6175,-0.024,2.6176100263,0.007500000000000001,-0.004,0.0085,2.61,-0.02,2.6100766271999998,2.9675000000000002,0.536,3.0155185707,0.007500000000000001,-0.004,0.0085,2.96,0.54,3.0088536023
2019-09-22 18:00:00,2.6605,0.25,2.6722200976,0.0005,0.0,0.0005,2.66,0.25,2.671722291,2.9905,0.28,3.0035795728,0.0005,0.0,0.0005,2.99,0.28,3.0030817505
2019-09-22 18:30:00,2.6310000000000002,0.2505,2.6428982671,0.001,0.0005,0.0011180340000000002,2.63,0.25,2.6418554086,2.961,0.2805,2.9742564197,0.001,0.0005,0.0011180340000000002,2.96,0.28,2.9732137495
2019-09-22 19:00:00,2.7225,0.29050000000000004,2.7379548024,0.3925,-0.0395,0.3944825725,2.33,0.33,2.3532530676,3.0725,0.3305,3.0902243446,0.3925,-0.0395,0.3944825725,2.68,0.37,2.7054204849
2019-09-22 19:30:00,3.05,0.23700000000000002,3.0591941749,4.7,-0.463,4.7227501522,-1.65,0.7000000000000001,1.7923448329,3.21,0.367,3.2309114813,4.7,-0.463,4.7227501522,-1.49,0.8300000000000001,1.7055790805000002
2019-09-22 20:00:00,3.1615,0.2515,3.1714877424,4.7115,-0.47850000000000004,4.7357358985,-1.55,0.73,1.7133009075999999,3.3215,0.3815,3.3433373297,4.7115,-0.47850000000000004,4.7357358985,-1.3900000000000001,0.86,1.6345335726
2019-09-22 20:30:00,2.8145,0.28450000000000003,2.8288426079,0.4545,0.0045000000000000005,0.4545222767,2.36,0.28,2.3765521244,3.1645,0.3145,3.1800897,0.4545,0.0045000000000000005,0.4545222767,2.71,0.31,2.7276730009
2019-09-22 21:00:00,2.65,0.28250000000000003,2.6650152439,0.0,0.0025,0.0025,2.65,0.28,2.6647513955,3.0,0.2725,3.0123506187,0.0,0.0025,0.0025,3.0,0.27,3.0121254954
2019-09-22 21:30:00,2.61,0.253,2.6222335899,0.0,0.003,0.003,2.61,0.25,2.6219458423,2.93,0.273,2.9426907755,0.0,0.003,0.003,2.93,0.27,2.942413975
2019-09-22 22:00:00,2.5700000000000003,0.2525,2.5823741499,0.0,0.0025,0.0025,2.5700000000000003,0.25,2.582130903,2.88,0.2725,2.892862985,0.0,0.0025,0.0025,2.88,0.27,2.8926285624
2019-09-22 22:30:00,2.41,-0.327,2.4320832634,0.0,0.003,0.003,2.41,-0.33,2.4324884378,2.8200000000000003,0.8130000000000001,2.9348541701,0.0,0.003,0.003,2.8200000000000003,0.81,2.9340245398
2019-09-22 23:00:00,2.29,-0.157,2.2953755684,0.0,0.003,0.003,2.29,-0.16,2.2955827147,2.65,0.633,2.7245529909,0.0,0.003,0.003,2.65,0.63,2.7238575587
2019-09-22 23:30:00,2.26,0.263,2.2752514147,0.0,0.003,0.003,2.26,0.26,2.2749065915,2.5,0.243,2.5117820367,0.0,0.003,0.003,2.5,0.24,2.5114935795
2019-09-23 00:00:00,2.18,0.233,2.192416247,0.0,0.003,0.003,2.18,0.23,2.1920994503,2.39,0.213,2.3994726504,0.0,0.003,0.003,2.39,0.21,2.3992082027
2019-09-23 00:30:00,2.09,0.14300000000000002,2.0948863931,0.0,0.003,0.003,2.09,0.14,2.094683747,2.29,0.133,2.2938589756,0.0,0.003,0.003,2.29,0.13,2.2936869882
2019-09-23 01:00:00,2.13,0.14200000000000002,2.1347280857,0.0,0.002,0.002,2.13,0.14,2.1345959805,2.33,0.132,2.3337360605,0.0,0.002,0.002,2.33,0.13,2.3336237914
2019-09-23 01:30:00,2.07,-0.28850000000000003,2.0900077153,0.0,0.0015,0.0015,2.07,-0.29,2.0902152999,2.37,0.5515,2.4333212386,0.0,0.0015,0.0015,2.37,0.55,2.4329817098
2019-09-23 02:00:00,2.04,-0.5985,2.1259826552,0.0,0.0015,0.0015,2.04,-0.6000000000000001,2.1264054176,2.41,0.9015000000000001,2.573091963,0.0,0.0015,0.0015,2.41,0.9,2.5725668116
2019-09-23 02:30:00,2.31,-0.5690000000000001,2.3790462375,0.0,0.001,0.001,2.31,-0.5700000000000001,2.3792856071,2.7,0.881,2.8400987659,0.0,0.001,0.001,2.7,0.88,2.8397887245
2019-09-23 03:00:00,2.44,0.1715,2.4460196749,0.0,0.0015,0.0015,2.44,0.17,2.4459149617,2.64,0.14150000000000001,2.6437893732,0.0,0.0015,0.0015,2.64,0.14,2.6437095151000003
2019-09-23 03:30:00,2.36,0.1715,2.3662232038,0.0,0.0015,0.0015,2.36,0.17,2.3661149592,2.56,0.14150000000000001,2.5639076134,0.0,0.0015,0.0015,2.56,0.14,2.5638252671
2019-09-23 04:00:00,2.1,-0.579,2.1783574087,0.0,0.001,0.001,2.1,-0.58,2.1786234186,2.46,0.851,2.6030368803,0.0,0.001,0.001,2.46,0.85,2.602710126
2019-09-23 04:30:00,2.13,0.0915,2.1319644111000002,0.0,0.0015,0.0015,2.13,0.09,2.1319005605,2.34,0.2015,2.348659671,0.0,0.0015,0.0015,2.34,0.2,2.348531456
2019-09-23 05:00:00,2.16,0.1715,2.1667976948,0.0,0.0015,0.0015,2.16,0.17,2.1666794871,2.34,0.14150000000000001,2.3442743547,0.0,0.0015,0.0015,2.34,0.14,2.3441842931
2019-09-23 05:30:00,2.23,0.2015,2.2390851368,0.0,0.0015,0.0015,2.23,0.2,2.2389506471,2.43,0.18150000000000002,2.4367688134,0.0,0.0015,0.0015,2.43,0.18,2.4366575467000002
2019-09-23 06:00:00,2.32,0.2315,2.3315214453,0.0,0.0015,0.0015,2.32,0.23,2.331372986,2.55,0.2015,2.5579488365,0.0,0.0015,0.0015,2.55,0.2,2.5578311125
2019-09-23 06:30:00,3.16,0.7015,3.2369279031,0.0,0.0015,0.0015,3.16,0.7000000000000001,3.2366031576,3.5,1.0015,3.640467312,0.0,0.0015,0.0015,3.5,1.0,3.6400549446
2019-09-23 07:00:00,3.45,0.9415,3.5761602663,0.0,0.0015,0.0015,3.45,0.9400000000000001,3.5757656523,3.8,0.9815,3.924709193,0.0,0.0015,0.0015,3.8,0.98,3.9243343385
2019-09-23 07:30:00,3.64,0.4415,3.6666772764999997,0.0,0.0015,0.0015,3.64,0.44,3.6664969658,4.2,1.7615,4.5544354479999996,0.0,0.0015,0.0015,4.2,1.76,4.5538555093
2019-09-23 08:00:00,3.9305,0.9410000000000001,4.0415728683,0.0005,0.001,0.0011180340000000002,3.93,0.9400000000000001,4.0408538702,4.4005,1.601,4.6826916672,0.0005,0.001,0.0011180340000000002,4.4,1.6,4.6818799643
2019-09-23 08:30:00,4.11,1.0115,4.2326389227,0.0,0.0015,0.0015,4.11,1.01,4.232280709,4.57,1.5115,4.8134740313,0.0,0.0015,0.0015,4.57,1.51,4.8130032204
2019-09-23 09:00:00,4.151,0.8715,4.2414989391,0.001,0.0015,0.0018027756000000002,4.15,0.87,4.2402122588,4.661,1.7715,4.986294541,0.001,0.0015,0.0018027756000000002,4.66,1.77,4.9848269779
2019-09-23 09:30:00,4.2335,1.341,4.4408111027,0.0035,0.001,0.0036400549,4.23,1.34,4.4371725231,4.5535,1.361,4.7525449235,0.0035,0.001,0.0036400549,4.55,1.3599999999999999,4.748905137
2019-09-23 10:00:00,4.2825,1.3815,4.4998164963,0.0125,-0.0085,0.0151162165,4.27,1.3900000000000001,4.4905456239,4.5625,1.3915,4.7699767819000005,0.0125,-0.0085,0.0151162165,4.55,1.4,4.7605146781
2019-09-23 10:30:00,4.3055,1.3575,4.5144364543,0.0055000000000000005,-0.0025,0.006041523,4.3,1.3599999999999999,4.5099445673,4.5955,1.3675,4.7946508215,0.0055000000000000005,-0.0025,0.006041523,4.59,1.37,4.7900939448
2019-09-23 11:00:00,4.314,1.3905,4.5325584663,0.034,-0.0195,0.039195025200000004,4.28,1.4100000000000001,4.5062734049,4.464,1.4105,4.6815388763,0.034,-0.0195,0.039195025200000004,4.43,1.43,4.6550832431
2019-09-23 11:30:00,4.203,1.4,4.4300348757,0.023,-0.01,0.0250798724,4.18,1.4100000000000001,4.4114056717,4.3629999999999995,1.42,4.5882642688,0.023,-0.01,0.0250798724,4.34,1.43,4.5695185742
2019-09-23 12:00:00,4.2835,1.3395000000000001,4.4880544226,0.0035,-0.0005,0.0035355339000000003,4.28,1.34,4.4848634316,4.5235,1.3495,4.720508712,0.0035,-0.0005,0.0035355339000000003,4.52,1.35,4.7172979554
2019-09-23 12:30:00,4.37,1.3115,4.5625576435,0.0,0.0015,0.0015,4.37,1.31,4.5621266971,4.75,1.3515000000000001,4.9385273362,0.0,0.0015,0.0015,4.75,1.35,4.9381170501
2019-09-23 13:00:00,4.3405000000000005,1.3115,4.5343105871,0.0005,0.0015,0.0015811388,4.34,1.31,4.5333982838,4.7105,1.3515000000000001,4.9005471633,0.0005,0.0015,0.0015811388,4.71,1.35,4.8996530489
2019-09-23 13:30:00,4.3425,1.3495,4.5473570896,0.0025,-0.0005,0.0025495098,4.34,1.35,4.5451182603,4.6225000000000005,1.3495,4.8154601545,0.0025,-0.0005,0.0025495098,4.62,1.35,4.8132005984
2019-09-23 14:00:00,4.36,1.3515000000000001,4.5646634323,0.0,0.0015,0.0015,4.36,1.35,4.564219539,4.73,1.3515000000000001,4.9192938772,0.0,0.0015,0.0015,4.73,1.35,4.9188819868
2019-09-23 14:30:00,4.4305,1.3915,4.6438779592,0.0005,0.0015,0.0015811388,4.43,1.3900000000000001,4.6429516474,4.8105,1.4115,5.0133065436,0.0005,0.0015,0.0015811388,4.8100000000000005,1.4100000000000001,5.0124046126
2019-09-23 15:00:00,4.261,1.111,4.4034579594,0.001,0.001,0.0014142136,4.26,1.11,4.4022380672,4.681,1.501,4.9157666747,0.001,0.001,0.0014142136,4.68,1.5,4.9145091311
2019-09-23 15:30:00,4.161,1.031,4.2868265652,0.001,0.001,0.0014142136,4.16,1.03,4.2856154751,4.591,1.431,4.8088503824,0.001,0.001,0.0014142136,4.59,1.43,4.8075981529
2019-09-23 16:00:00,4.0105,1.031,4.1409022266,0.0005,0.001,0.0011180340000000002,4.01,1.03,4.1401690787,4.3905,1.051,4.5145421972,0.0005,0.001,0.0011180340000000002,4.39,1.05,4.5138232132
2019-09-23 16:30:00,4.0105,0.981,4.1287372464,0.0005,0.001,0.0011180340000000002,4.01,0.98,4.1280140504,4.4205,1.001,4.5324189182,0.0005,0.001,0.0011180340000000002,4.42,1.0,4.5317104938
2019-09-23 17:00:00,4.0635,0.988,4.1818866855,0.3935,-0.032,0.3947989995,3.67,1.02,3.8091075070000002,4.4835,1.038,4.6020882488,0.3935,-0.032,0.3947989995,4.09,1.07,4.2276470997
2019-09-23 17:30:00,4.333,0.928,4.4312608815,4.703,-0.492,4.7286650336000005,-0.37,1.42,1.4674126891000001,4.553,1.058,4.6743098956,4.703,-0.492,4.7286650336000005,-0.15,1.55,1.5572411501999999
2019-09-23 18:00:00,4.5225,1.0065,4.6331467169,4.7125,-0.4635,4.7352390119,-0.19,1.47,1.4822280526,4.7825,1.1565,4.9203453639,4.7125,-0.4635,4.7352390119,0.07,1.62,1.6215116404
2019-09-23 18:30:00,4.5795,0.9585,4.6787330016,4.7095,-0.4015,4.7265835971,-0.13,1.3599999999999999,1.366199107,4.8495,1.1485,4.9836434965,4.7095,-0.4015,4.7265835971,0.14,1.55,1.5563097378
2019-09-23 19:00:00,4.4055,0.6525000000000001,4.4535588578,4.7055,-0.34750000000000003,4.7183139467,-0.30000000000000004,1.0,1.0440306509,4.6855,1.2825,4.8578510167,4.7055,-0.34750000000000003,4.7183139467,-0.02,1.63,1.6301226948
2019-09-23 19:30:00,4.4085,0.927,4.5049085729,4.7085,-0.403,4.725714893,-0.30000000000000004,1.33,1.3634148305,4.6485,1.067,4.7693858357,4.7085,-0.403,4.725714893,-0.06,1.47,1.4712239802
2019-09-23 20:00:00,4.548,0.9675,4.6497699137,4.708,-0.3925,4.7243327835999995,-0.16,1.3599999999999999,1.3693794215000001,4.798,1.0775,4.9175004067,4.708,-0.3925,4.7243327835999995,0.09,1.47,1.472752525
2019-09-23 20:30:00,4.2485,1.055,4.3775309536,0.47850000000000004,0.025,0.47915263750000003,3.77,1.03,3.9081709277,4.6985,1.085,4.8221496503,0.47850000000000004,0.025,0.47915263750000003,4.22,1.06,4.351091817
2019-09-23 21:00:00,4.21,1.083,4.3470667122,0.0,0.003,0.003,4.21,1.08,4.3463202827,4.66,1.093,4.7864651884,0.0,0.003,0.003,4.66,1.09,4.785781023
2019-09-23 21:30:00,4.21,1.1625,4.3675515166,0.0,0.0025,0.0025,4.21,1.16,4.3668867629,4.64,1.1825,4.7883093311,0.0,0.0025,0.0025,4.64,1.18,4.7876925549
2019-09-23 22:00:00,3.85,1.073,3.9967272862,0.0,0.003,0.003,3.85,1.07,3.9959229222,4.25,1.073,4.3833581875,0.0,0.003,0.003,4.25,1.07,4.3826247843
2019-09-23 22:30:00,3.65,0.9125000000000001,3.7623338834,0.0,0.0025,0.0025,3.65,0.91,3.7617283262,4.02,0.9625,4.1336190257,0.0,0.0025,0.0025,4.02,0.96,4.1330376238
2019-09-23 23:00:00,3.76,0.9530000000000001,3.8788927544,0.0,0.003,0.003,3.76,0.9500000000000001,3.8781567787,4.11,0.963,4.2213112892,0.0,0.003,0.003,4.11,0.96,4.2206279154
2019-09-23 23:30:00,3.68,0.9530000000000001,3.8013956648000002,0.0,0.003,0.003,3.68,0.9500000000000001,3.8006446822,4.0,0.9430000000000001,4.1096531484,0.0,0.003,0.003,4.0,0.9400000000000001,4.1089658066
2019-09-24 00:00:00,3.42,0.9530000000000001,3.5502970298000003,0.0,0.003,0.003,3.42,0.9500000000000001,3.5494929215,3.71,0.9430000000000001,3.827969305,0.0,0.003,0.003,3.71,0.9400000000000001,3.8272313753000002
2019-09-24 00:30:00,3.37,0.9530000000000001,3.5021577634,0.0,0.003,0.003,3.37,0.9500000000000001,3.5013425996,3.66,0.9430000000000001,3.7795302618,0.0,0.003,0.003,3.66,0.9400000000000001,3.7787828728
2019-09-24 01:00:00,3.1,0.923,3.2344905318,0.0,0.003,0.003,3.1,0.92,3.2336357247,3.37,0.9430000000000001,3.4994498139,0.0,0.003,0.003,3.37,0.9400000000000001,3.4986425939
2019-09-24 01:30:00,3.15,0.9525,3.2908595002,0.0,0.0025,0.0025,3.15,0.9500000000000001,3.2901367753,3.41,0.9425,3.5378533392,0.0,0.0025,0.0025,3.41,0.9400000000000001,3.5371881488
2019-09-24 02:00:00,3.34,1.0125,3.4900940174,0.0,0.0025,0.0025,3.34,1.01,3.4893695706,3.61,1.0125,3.7493007681,0.0,0.0025,0.0025,3.61,1.01,3.7486264151
2019-09-24 02:30:00,3.34,1.012,3.4899489968,0.0,0.002,0.002,3.34,1.01,3.4893695706,3.61,1.012,3.7491657739,0.0,0.002,0.002,3.61,1.01,3.7486264151
2019-09-24 03:00:00,3.23,0.9715,3.3729382221,0.0,0.0015,0.0015,3.23,0.97,3.3725064863,3.49,0.9615,3.6200251726,0.0,0.0015,0.0015,3.49,0.96,3.6196270526000003
2019-09-24 03:30:00,3.3,1.0115,3.4515405618,0.0,0.0015,0.0015,3.3,1.01,3.4511012735,3.5700000000000003,1.0115,3.710529915,0.0,0.0015,0.0015,3.5700000000000003,1.01,3.7101212918
2019-09-24 04:00:00,3.15,0.9515,3.2905702013,0.0,0.0015,0.0015,3.15,0.9500000000000001,3.2901367753,3.41,0.9515,3.5402616075999997,0.0,0.0015,0.0015,3.41,0.9500000000000001,3.5398587542
2019-09-24 04:30:00,3.32,0.9510000000000001,3.4535200883,0.0,0.001,0.001,3.32,0.9500000000000001,3.4532448509,3.59,0.9510000000000001,3.7138256556,0.0,0.001,0.001,3.59,0.9500000000000001,3.7135697112
2019-09-24 05:00:00,3.3,0.9015000000000001,3.4209212575,0.0,0.0015,0.0015,3.3,0.9,3.4205262753,3.56,0.8915000000000001,3.6699280988,0.0,0.0015,0.0015,3.56,0.89,3.6695640068
2019-09-24 05:30:00,3.3,0.641,3.3616783011,0.0,0.001,0.001,3.3,0.64,3.3614877659,3.67,1.311,3.8971298413,0.0,0.001,0.001,3.67,1.31,3.8967935537000002
2019-09-24 06:00:00,3.49,0.8915000000000001,3.602064998,0.0,0.0015,0.0015,3.49,0.89,3.6016940459,3.8200000000000003,1.1615,3.9926785809,0.0,0.0015,0.0015,3.8200000000000003,1.16,3.9922424776
2019-09-24 06:30:00,3.83,1.2015,4.0140381476,0.0,0.0015,0.0015,3.83,1.2,4.013589416,4.17,1.2215,4.3452229229,0.0,0.0015,0.0015,4.17,1.22,4.3448014914
2019-09-24 07:00:00,4.07,1.3014999999999999,4.2730319739,0.0,0.0015,0.0015,4.07,1.3,4.2725753358,4.46,1.3315000000000001,4.6545131055999995,0.0,0.0015,0.0015,4.46,1.33,4.6540842279
2019-09-24 07:30:00,4.26,1.2665,4.4442797223,0.13,-0.0035,0.1300471068,4.13,1.27,4.3208563966,4.75,1.7565,5.0643649404,0.13,-0.0035,0.1300471068,4.62,1.76,4.9438851119
2019-09-24 08:00:00,4.7045,1.5805,4.9628923522,3.8145,-0.1595,3.8178332206,0.89,1.74,1.9544052804,4.9745,1.7105000000000001,5.2603669549,3.8145,-0.1595,3.8178332206,1.16,1.87,2.2005681085
2019-09-24 08:30:00,4.605,1.576,4.8672169666,0.645,0.016,0.6451984191,3.96,1.56,4.2561954842,5.035,1.6360000000000001,5.2941213624,0.645,0.016,0.6451984191,4.39,1.62,4.6793696157
2019-09-24 09:00:00,4.753,1.4865,4.9800292419000005,4.6129999999999995,-0.41350000000000003,4.6314955738,0.14,1.9,1.9051509127,4.973,1.6365,5.2353472903,4.6129999999999995,-0.41350000000000003,4.6314955738,0.36,2.05,2.0813697413
2019-09-24 09:30:00,4.723,1.6,4.9866550913,0.513,0.01,0.5130974566000001,4.21,1.5899999999999999,4.5002444378,5.133,1.65,5.3916777537,0.513,0.01,0.5130974566000001,4.62,1.6400000000000001,4.9024483679
2019-09-24 10:00:00,4.641,1.5925,4.9066217757,0.001,0.0025,0.0026925824,4.64,1.5899999999999999,4.9048649319,5.011,1.6425,5.2733222213,0.001,0.0025,0.0026925824,5.01,1.6400000000000001,5.2715936869
