Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-24 10:30:00,4.4435,1.1535,4.5907792911000005,0.0135,-0.006500000000000001,0.0149833241,4.43,1.16,4.5793558499,4.7535,1.7535,5.0666087771,0.0135,-0.006500000000000001,0.0149833241,4.74,1.76,5.0562041098
2019-09-24 11:00:00,4.33,0.6565000000000001,4.3794853864,0.01,-0.0035,0.010594810100000001,4.32,0.66,4.3701258563,4.75,2.1965,5.2332697475,0.01,-0.0035,0.010594810100000001,4.74,2.2,5.2256674215
2019-09-24 11:30:00,4.3205,1.3014999999999999,4.5122746481,0.030500000000000003,-0.018500000000000003,0.035672118,4.29,1.32,4.4884852679,4.5305,1.5115,4.7759881177,0.030500000000000003,-0.018500000000000003,0.035672118,4.5,1.53,4.7529885335
2019-09-24 12:00:00,4.4575,1.4955,4.7016833688,0.0275,-0.0145,0.0310885831,4.43,1.51,4.6802777695,4.6475,1.5155,4.888353148,0.0275,-0.0145,0.0310885831,4.62,1.53,4.8667545654
2019-09-24 12:30:00,4.4735,0.923,4.5677271427,0.0135,-0.007,0.0152069063,4.46,0.93,4.5559302014,4.7935,2.093,5.2305153905,0.0135,-0.007,0.0152069063,4.78,2.1,5.2209577665
2019-09-24 13:00:00,4.5075,0.6930000000000001,4.5604610787,0.0275,-0.017,0.032330326300000004,4.48,0.71,4.5359122566,4.8575,2.283,5.3672521135,0.0275,-0.017,0.032330326300000004,4.83,2.3,5.3496635408
2019-09-24 13:30:00,4.666,0.725,4.7219890936,0.046,-0.015,0.048383881600000005,4.62,0.74,4.678888757,5.086,2.315,5.5880784712,0.046,-0.015,0.048383881600000005,5.04,2.33,5.5525219495
2019-09-24 14:00:00,4.513,0.6985,4.5667352945,0.033,-0.0115,0.0349463875,4.48,0.71,4.5359122566,4.913,2.2984999999999998,5.4240825261,0.033,-0.0115,0.0349463875,4.88,2.31,5.3991202987
2019-09-24 14:30:00,4.5504999999999995,0.7095,4.6054793996,0.0105,-0.0005,0.010511898,4.54,0.71,4.5951822597,5.0105,2.3095,5.5171460466,0.0105,-0.0005,0.010511898,5.0,2.31,5.507821711
2019-09-24 15:00:00,4.4165,0.709,4.4730474232,0.006500000000000001,-0.001,0.0065764732,4.41,0.71,4.4667885556,4.9165,2.249,5.4064751225,0.006500000000000001,-0.001,0.0065764732,4.91,2.25,5.4009813923
2019-09-24 15:30:00,4.5215,1.3815,4.7278435359,0.0015,0.0015,0.0021213203,4.52,1.38,4.7259707997,4.8715,1.3915,5.066338372,0.0015,0.0015,0.0021213203,4.87,1.3900000000000001,5.0644841791
2019-09-24 16:00:00,4.2305,1.211,4.4004148952,0.0005,0.001,0.0011180340000000002,4.23,1.21,4.3996590777,4.6105,1.231,4.7720091419,0.0005,0.001,0.0011180340000000002,4.61,1.23,4.7712681752
2019-09-24 16:30:00,4.1605,1.121,4.3088747081,0.0005,0.001,0.0011180340000000002,4.16,1.12,4.3081318457,4.5305,1.141,4.6719708101,0.0005,0.001,0.0011180340000000002,4.53,1.1400000000000001,4.6712418049
2019-09-24 17:00:00,4.096,1.0665,4.2325687531,0.096,0.006500000000000001,0.09621980050000001,4.0,1.06,4.1380671817,4.466,1.0665,4.5915768805,0.096,0.006500000000000001,0.09621980050000001,4.37,1.06,4.4967210276
2019-09-24 17:30:00,4.377,1.0125,4.4925811345,4.507,-0.4375,4.5281845424,-0.13,1.45,1.4558159224,4.557,1.1525,4.7004792575,4.507,-0.4375,4.5281845424,0.05,1.5899999999999999,1.5907859693000002
2019-09-24 18:00:00,4.432,0.998,4.5429756768,4.712,-0.452,4.7336294743,-0.28,1.45,1.476787053,4.652,1.138,4.7891698654,4.712,-0.452,4.7336294743,-0.06,1.5899999999999999,1.5911316727
2019-09-24 18:30:00,4.6185,0.774,4.6829070298,4.7085,-0.396,4.7251230936,-0.09,1.17,1.1734564329000001,4.9185,1.374,5.1068109667,4.7085,-0.396,4.7251230936,0.21,1.77,1.7824140933
2019-09-24 19:00:00,4.573,0.985,4.6778792203,4.703,-0.295,4.7122429903,-0.13,1.28,1.2865846261,4.833,1.125,4.9622085809000005,4.703,-0.295,4.7122429903,0.13,1.42,1.4259382876
2019-09-24 19:30:00,4.4955,0.385,4.5119558121,4.7055,-0.355,4.7188722434,-0.21,0.74,0.7692203845000001,4.8555,1.645,5.126588071,4.7055,-0.355,4.7188722434,0.15,2.0,2.005617112
2019-09-24 20:00:00,4.5965,0.178,4.5999452442,4.7065,-0.382,4.721976943,-0.11,0.56,0.5707013229,4.9965,1.858,5.3307763271,4.7065,-0.382,4.721976943,0.29,2.24,2.2586943131
2019-09-24 20:30:00,4.4825,0.24750000000000003,4.4893276223,2.9825,-0.21250000000000002,2.9900606181000002,1.5,0.46,1.5689486926,4.9725,1.8675000000000002,5.3116205154,2.9825,-0.21250000000000002,2.9900606181000002,1.99,2.08,2.8786281455
2019-09-24 21:00:00,3.91,0.1915,3.9146867371000003,0.0,0.0015,0.0015,3.91,0.19,3.9146136463000003,4.55,1.7415,4.8718910343,0.0,0.0015,0.0015,4.55,1.74,4.8713550476
2019-09-24 21:30:00,3.93,0.2325,3.9368713784000002,0.0,0.0025,0.0025,3.93,0.23,3.9367245268,4.55,1.6925,4.8545912547,0.0,0.0025,0.0025,4.55,1.69,4.8537202227
2019-09-24 22:00:00,3.85,0.9325,3.9613200136,0.0,0.0025,0.0025,3.85,0.93,3.9607322555,4.23,0.9525,4.3359146959,0.0,0.0025,0.0025,4.23,0.9500000000000001,4.3353661898
2019-09-24 22:30:00,3.7800000000000002,0.9025000000000001,3.8862457784,0.0,0.0025,0.0025,3.7800000000000002,0.9,3.8856659661,4.15,0.9125000000000001,4.2491359416,0.0,0.0025,0.0025,4.15,0.91,4.2485997693
2019-09-24 23:00:00,3.7,0.513,3.735394089,0.0,0.003,0.003,3.7,0.51,3.7349832664,4.15,1.2730000000000001,4.3408557912,0.0,0.003,0.003,4.15,1.27,4.3399769585
2019-09-24 23:30:00,3.51,0.1925,3.5152747048,0.0,0.0025,0.0025,3.51,0.19,3.5151386886,4.04,1.7425000000000002,4.3997620674,0.0,0.0025,0.0025,4.04,1.74,4.3987725561
2019-09-25 00:00:00,3.48,0.193,3.4853477588,0.0,0.003,0.003,3.48,0.19,3.485182922,3.99,1.7429999999999999,4.3540956581,0.0,0.003,0.003,3.99,1.74,4.352895588
2019-09-25 00:30:00,3.31,0.113,3.3119282903,0.0,0.003,0.003,3.31,0.11,3.3118272902,3.79,1.623,4.1228908547,0.0,0.003,0.003,3.79,1.62,4.1217108098
2019-09-25 01:00:00,3.07,0.033,3.0701773564,0.0,0.003,0.003,3.07,0.03,3.0701465763,3.5300000000000002,1.5630000000000002,3.8605529397,0.0,0.003,0.003,3.5300000000000002,1.56,3.8593393217000003
2019-09-25 01:30:00,3.15,0.073,3.1508457595,0.0,0.003,0.003,3.15,0.07,3.1507776818,3.61,1.593,3.945852126,0.0,0.003,0.003,3.61,1.5899999999999999,3.9446419356
2019-09-25 02:00:00,3.31,0.14250000000000002,3.3130659894,0.0,0.0025,0.0025,3.31,0.14,3.3129594021,3.79,1.6724999999999999,4.1426267331,0.0,0.0025,0.0025,3.79,1.67,4.1416180413
2019-09-25 02:30:00,3.34,0.14250000000000002,3.3430384757000002,0.0,0.0025,0.0025,3.34,0.14,3.3429328441,3.8200000000000003,1.6724999999999999,4.1700906765,0.0,0.0025,0.0025,3.8200000000000003,1.67,4.1690886294
2019-09-25 03:00:00,3.2800000000000002,0.1115,3.2818946129,0.0,0.0015,0.0015,3.2800000000000002,0.11,3.2818439939,3.76,1.6415000000000002,4.1026969483,0.0,0.0015,0.0015,3.76,1.6400000000000001,4.1020970247
2019-09-25 03:30:00,3.13,0.1115,3.1319853528,0.0,0.0015,0.0015,3.13,0.11,3.1319323109,3.59,1.6015000000000001,3.9310179660999998,0.0,0.0015,0.0015,3.59,1.6,3.9304071036
2019-09-25 04:00:00,3.11,0.1115,3.1119981121,0.0,0.0015,0.0015,3.11,0.11,3.1119447296,3.59,1.6015000000000001,3.9310179660999998,0.0,0.0015,0.0015,3.59,1.6,3.9304071036
2019-09-25 04:30:00,3.21,0.111,3.2119185855,0.0,0.001,0.001,3.21,0.11,3.2118841822,3.68,1.601,4.0131784162,0.0,0.001,0.001,3.68,1.6,4.0127795853
2019-09-25 05:00:00,3.31,0.0415,3.3102601484,0.0,0.0015,0.0015,3.31,0.04,3.310241683,3.7800000000000002,1.5415,4.0822325081,0.0,0.0015,0.0015,3.7800000000000002,1.54,4.0816663264
2019-09-25 05:30:00,3.21,0.0115,3.2100205996,0.0,0.0015,0.0015,3.21,0.01,3.2100155763,3.68,1.5415,3.989814814,0.0,0.0015,0.0015,3.68,1.54,3.9892355157
2019-09-25 06:00:00,3.27,0.12150000000000001,3.2722564462,0.0,0.0015,0.0015,3.27,0.12,3.2722010941,3.76,1.6515,4.1067082012,0.0,0.0015,0.0015,3.76,1.65,4.1061052105
2019-09-25 06:30:00,3.74,0.7115,3.8070766015,0.0,0.0015,0.0015,3.74,0.71,3.8067965535,4.16,1.3215,4.3648553527,0.0,0.0015,0.0015,4.16,1.32,4.3644014481
2019-09-25 07:00:00,4.01,1.1415,4.1693071667,0.0,0.0015,0.0015,4.01,1.1400000000000001,4.1688967365,4.39,1.1615,4.5410551913,0.0,0.0015,0.0015,4.39,1.16,4.5406717565
2019-09-25 07:30:00,4.2,1.1015,4.3420389508,0.0,0.0015,0.0015,4.2,1.1,4.3416586692,4.67,1.4915,4.9023945425,0.0,0.0015,0.0015,4.67,1.49,4.9019383921
2019-09-25 08:00:00,4.48,1.4115,4.6970982798000005,0.0,0.0015,0.0015,4.48,1.4100000000000001,4.6966477407,4.91,1.4415,5.117227985,0.0,0.0015,0.0015,4.91,1.44,5.1168056441
2019-09-25 08:30:00,4.48,1.3820000000000001,4.688317822,0.0,0.002,0.002,4.48,1.38,4.6877286610999995,4.95,1.572,5.1936195471,0.0,0.002,0.002,4.95,1.57,5.1930145388
2019-09-25 09:00:00,4.45,1.422,4.6716789273,0.0,0.002,0.002,4.45,1.42,4.6710705411,4.84,1.512,5.0706749058,0.0,0.002,0.002,4.84,1.51,5.0700788948
2019-09-25 09:30:00,4.531,1.48,4.766587983,0.001,0.0,0.001,4.53,1.48,4.765637418,4.911,1.54,5.1467971594,0.001,0.0,0.001,4.91,1.54,5.1458429824
2019-09-25 10:00:00,4.71,1.5510000000000002,4.958800359,0.0,0.001,0.001,4.71,1.55,4.9584876727000005,5.07,1.581,5.3107872298,0.0,0.001,0.001,5.07,1.58,5.3104896196
2019-09-25 10:30:00,4.6725,1.5785,4.9319284768,0.0025,-0.0015,0.0029154759,4.67,1.58,4.9300405678,5.0125,1.5785,5.2551706442,0.0025,-0.0015,0.0029154759,5.01,1.58,5.2532370972999995
2019-09-25 11:00:00,4.731,1.6505,5.0106398045,0.001,0.0005,0.0011180340000000002,4.73,1.65,5.0095309162,5.051,1.6804999999999999,5.3232209469,0.001,0.0005,0.0011180340000000002,5.05,1.6800000000000002,5.3221142415
2019-09-25 11:30:00,4.656,1.595,4.9216217855,0.006,-0.005,0.007810249700000001,4.65,1.6,4.9175705384,4.956,1.615,5.2125004556,0.006,-0.005,0.007810249700000001,4.95,1.62,5.2083490666
2019-09-25 12:00:00,4.658,1.585,4.9202834268,0.028,-0.015,0.0317647603,4.63,1.6,4.8986630829,4.858,1.605,5.1162670962,0.028,-0.015,0.0317647603,4.83,1.62,5.0944381437
2019-09-25 12:30:00,4.564,1.484,4.7992032672,0.014,-0.006,0.015231546200000001,4.55,1.49,4.7877552151,4.814,1.504,5.0434722166,0.014,-0.006,0.015231546200000001,4.8,1.51,5.0319081868
2019-09-25 13:00:00,4.559,1.5245000000000002,4.807138572,0.009000000000000001,-0.0055000000000000005,0.0105475116,4.55,1.53,4.8003541536,4.839,1.5045000000000002,5.0674886532,0.009000000000000001,-0.0055000000000000005,0.0105475116,4.83,1.51,5.0605335687
2019-09-25 13:30:00,4.6115,1.549,4.8647027915,0.0015,-0.001,0.0018027756000000002,4.61,1.55,4.8635994901,4.8915,1.5390000000000001,5.1278936465000005,0.0015,-0.001,0.0018027756000000002,4.89,1.54,5.1267631114
2019-09-25 14:00:00,4.5065,1.5135,4.7538641650999995,0.0165,-0.006500000000000001,0.0177341479,4.49,1.52,4.7403058973,4.7365,1.5335,4.9785594804,0.0165,-0.006500000000000001,0.0177341479,4.72,1.54,4.9648766349
2019-09-25 14:30:00,4.3905,1.514,4.6442099705,0.0105,-0.006,0.0120933866,4.38,1.52,4.6362484834,4.6405,1.534,4.8874734015,0.0105,-0.006,0.0120933866,4.63,1.54,4.8793954544
2019-09-25 15:00:00,4.4285,1.5710000000000002,4.698899153,0.018500000000000003,-0.009000000000000001,0.020573040600000002,4.41,1.58,4.6844957039,4.6085,1.591,4.8754028808,0.018500000000000003,-0.009000000000000001,0.020573040600000002,4.59,1.6,4.8608744069
2019-09-25 15:30:00,4.405,1.4665,4.6426982726,0.025,-0.0135,0.0284121453,4.38,1.48,4.6232888727,4.615,1.5865,4.8800827093,0.025,-0.0135,0.0284121453,4.59,1.6,4.8608744069
2019-09-25 16:00:00,4.4335,1.43,4.6584141347,0.0035,0.0,0.0035,4.43,1.43,4.6550832431,4.7235,1.45,4.9410476875,0.0035,0.0,0.0035,4.72,1.45,4.9377018946
2019-09-25 16:30:00,4.2815,1.1605,4.4359894612,0.0015,0.0005,0.0015811388,4.28,1.16,4.4344108966,4.6215,1.1705,4.7674240948,0.0015,0.0005,0.0015811388,4.62,1.17,4.7658472489
2019-09-25 17:00:00,4.0955,1.0245,4.2216964007,0.3155,-0.025500000000000002,0.3165288297,3.7800000000000002,1.05,3.9231237554,4.4955,1.0645,4.6198139032,0.3155,-0.025500000000000002,0.3165288297,4.18,1.09,4.319780087
2019-09-25 17:30:00,4.4405,0.9675,4.5446778214,4.7005,-0.49250000000000005,4.7262306863,-0.26,1.46,1.482969993,4.6605,1.1075,4.7902835511,4.7005,-0.49250000000000005,4.7262306863,-0.04,1.6,1.6004999219
2019-09-25 18:00:00,4.4515,0.986,4.5593912148,4.7115,-0.47400000000000003,4.7352833337,-0.26,1.46,1.482969993,4.6715,1.156,4.8124056614,4.7115,-0.47400000000000003,4.7352833337,-0.04,1.63,1.6304907237
2019-09-25 18:30:00,4.3015,0.9575,4.4067798334,4.3815,-0.3425,4.3948661527,-0.08,1.3,1.3024592124,4.5515,1.0975,4.6819502881,4.3815,-0.3425,4.3948661527,0.17,1.44,1.45
2019-09-25 19:00:00,4.378,1.066,4.5059116725,4.708,-0.394,4.7244576408,-0.33,1.46,1.4968299837,4.628,1.216,4.7850851612,4.708,-0.394,4.7244576408,-0.08,1.6099999999999999,1.6119863523
2019-09-25 19:30:00,4.459,1.0035,4.5705243955,4.709,-0.41650000000000004,4.7273833407,-0.25,1.42,1.4418391034,4.719,1.1335,4.8532240058,4.709,-0.41650000000000004,4.7273833407,0.01,1.55,1.5500322576999999
2019-09-25 20:00:00,4.3715,0.9855,4.4812077055,2.5015,-0.14450000000000002,2.5056700701,1.87,1.13,2.1849027438,4.7315000000000005,1.0655000000000001,4.8499878866,2.5015,-0.14450000000000002,2.5056700701,2.23,1.21,2.5371243564
2019-09-25 20:30:00,4.16,1.0215,4.2835805409,0.0,0.0015,0.0015,4.16,1.02,4.2832230855,4.62,1.0315,4.7337503367,0.0,0.0015,0.0015,4.62,1.03,4.7334237081
2019-09-25 21:00:00,4.09,1.023,4.2159967979,0.0,0.003,0.003,4.09,1.02,4.2152698609,4.52,1.033,4.6365384717,0.0,0.003,0.003,4.52,1.03,4.6358710077000005
2019-09-25 21:30:00,4.03,1.0225,4.1576924189,0.0,0.0025,0.0025,4.03,1.02,4.1570783009,4.44,1.0325,4.5584708236,0.0,0.0025,0.0025,4.44,1.03,4.5579052206
2019-09-25 22:00:00,3.83,0.643,3.8836000051,0.0,0.003,0.003,3.83,0.64,3.8831044282000002,4.3,1.283,4.4873253726,0.0,0.003,0.003,4.3,1.28,4.4864685444
2019-09-25 22:30:00,3.61,0.153,3.6132407891,0.0,0.003,0.003,3.61,0.15,3.6131149996,4.18,1.683,4.5060946506,0.0,0.003,0.003,4.18,1.6800000000000002,4.5049750277000005
2019-09-25 23:00:00,3.46,0.203,3.4659499419,0.0,0.003,0.003,3.46,0.2,3.4657755265,3.98,1.623,4.29820067,0.0,0.003,0.003,3.98,1.62,4.2970687684
2019-09-25 23:30:00,3.49,0.8825000000000001,3.5998480871,0.0,0.0025,0.0025,3.49,0.88,3.59923603,3.79,0.8725,3.8891330975000002,0.0,0.0025,0.0025,3.79,0.87,3.8885730030000003
2019-09-26 00:00:00,3.25,0.593,3.3036569132,0.0,0.003,0.003,3.25,0.59,3.3031197375,3.58,1.013,3.7205603073,0.0,0.003,0.003,3.58,1.01,3.7197446149
2019-09-26 00:30:00,3.2,0.10300000000000001,3.2016572271,0.0,0.003,0.003,3.2,0.1,3.2015621187,3.66,1.593,3.9916474043,0.0,0.003,0.003,3.66,1.5899999999999999,3.9904511022999998
2019-09-26 01:00:00,3.11,0.663,3.1798850608,0.0,0.003,0.003,3.11,0.66,3.1792609204,3.41,0.983,3.5488574218,0.0,0.003,0.003,3.41,0.98,3.5480276211
2019-09-26 01:30:00,3.16,0.863,3.2757241947,0.0,0.003,0.003,3.16,0.86,3.2749351139,3.41,0.853,3.5150688471000002,0.0,0.003,0.003,3.41,0.85,3.5143420437
2019-09-26 02:00:00,3.39,0.9725,3.5267345023,0.0,0.0025,0.0025,3.39,0.97,3.5260459441,3.66,0.9425,3.7794055419,0.0,0.0025,0.0025,3.66,0.9400000000000001,3.7787828728
2019-09-26 02:30:00,3.43,1.012,3.5761772887000003,0.0,0.002,0.002,3.43,1.01,3.5756118358,3.7,0.982,3.828096655,0.0,0.002,0.002,3.7,0.98,3.8275840944
2019-09-26 03:00:00,3.33,0.9215000000000001,3.4551501053,0.0,0.0015,0.0015,3.33,0.92,3.4547503528,3.58,0.9015000000000001,3.6917614021,0.0,0.0015,0.0015,3.58,0.9,3.6913954001000002
2019-09-26 03:30:00,3.25,0.8615,3.3622436333,0.0,0.0015,0.0015,3.25,0.86,3.3618596044,3.5,0.8615,3.6044669856000002,0.0,0.0015,0.0015,3.5,0.86,3.6041087664
2019-09-26 04:00:00,3.1105,0.811,3.2144877119,0.0005,0.001,0.0011180340000000002,3.11,0.81,3.2137517017,3.3405,0.801,3.4351915885,0.0005,0.001,0.0011180340000000002,3.34,0.8,3.434472303
2019-09-26 04:30:00,3.1605,0.8515,3.2731960681,0.0005,0.0015,0.0015811388,3.16,0.85,3.2723233337,3.4105,0.8415,3.5127813055,0.0005,0.0015,0.0015811388,3.41,0.84,3.5119367876
2019-09-26 05:00:00,3.16,0.802,3.2601846573,0.0,0.002,0.002,3.16,0.8,3.2596932371,3.41,0.792,3.5007662018,0.0,0.002,0.002,3.41,0.79,3.5003142715999997
2019-09-26 05:30:00,3.11,0.132,3.1128000257,0.0,0.002,0.002,3.11,0.13,3.112715856,3.5300000000000002,1.432,3.8093994277,0.0,0.002,0.002,3.5300000000000002,1.43,3.8086480541
2019-09-26 06:00:00,3.19,0.07200000000000001,3.1908124357,0.0,0.002,0.002,3.19,0.07,3.1907679326,3.66,1.6019999999999999,3.9952476769,0.0,0.002,0.002,3.66,1.6,3.9944461443
2019-09-26 06:30:00,3.5300000000000002,0.9015000000000001,3.6432955205,0.0,0.0015,0.0015,3.5300000000000002,0.9,3.6429246492000003,3.89,1.2515,4.0863617375,0.0,0.0015,0.0015,3.89,1.25,4.0859025931
2019-09-26 07:00:00,3.9,1.3014999999999999,4.1114355461,0.0,0.0015,0.0015,3.9,1.3,4.1109609582,4.28,1.4215,4.5098849486,0.0,0.0015,0.0015,4.28,1.42,4.5094123786
2019-09-26 07:30:00,4.22,1.482,4.4726640831,0.0,0.002,0.002,4.22,1.48,4.4720017889,4.65,1.6320000000000001,4.9280750806,0.0,0.002,0.002,4.65,1.63,4.9274131144
2019-09-26 08:00:00,4.54,1.592,4.8110356473,0.0,0.002,0.002,4.54,1.5899999999999999,4.8103742058000005,5.02,1.9020000000000001,5.3682403076,0.0,0.002,0.002,5.02,1.9,5.3675320213
2019-09-26 08:30:00,4.8,1.8719999999999999,5.1521242221,0.0,0.002,0.002,4.8,1.87,5.1513978685,5.24,1.9220000000000002,5.581369366,0.0,0.002,0.002,5.24,1.92,5.580680962
2019-09-26 09:00:00,4.5115,1.7305000000000001,4.8320039839,0.0015,0.0005,0.0015811388,4.51,1.73,4.830424412,4.8715,1.7605,5.1798525558,0.0015,0.0005,0.0015811388,4.87,1.76,5.1782719125
2019-09-26 09:30:00,4.6315,1.8105,4.9727962456,0.0015,0.0005,0.0015811388,4.63,1.81,4.9712171548,4.9315,1.8605,5.2707829115,0.0015,0.0005,0.0015811388,4.93,1.8599999999999999,5.2692029758
2019-09-26 10:00:00,4.63,1.562,4.8863835298,0.0,0.002,0.002,4.63,1.56,4.8857445697,4.99,1.592,5.2378014472,0.0,0.002,0.002,4.99,1.5899999999999999,5.2371939051
2019-09-26 10:30:00,4.567,1.501,4.8073371007,0.017,-0.009000000000000001,0.0192353841,4.55,1.51,4.7940171047,4.807,1.521,5.0418934935,0.017,-0.009000000000000001,0.0192353841,4.79,1.53,5.0284192347
2019-09-26 11:00:00,4.555,1.1275,4.6924706978,0.005,-0.0025,0.005590169900000001,4.55,1.13,4.6882192781,4.845,2.0075,5.2444333583,0.005,-0.0025,0.005590169900000001,4.84,2.01,5.2407728438
2019-09-26 11:30:00,4.5575,1.3054999999999999,4.7407949228,0.007500000000000001,-0.0045000000000000005,0.0087464278,4.55,1.31,4.7348284024,4.8475,1.6755,5.1288942765,0.007500000000000001,-0.0045000000000000005,0.0087464278,4.84,1.6800000000000002,5.1232801992
2019-09-26 12:00:00,4.5625,1.174,4.7111232472,0.0125,-0.006,0.0138654246,4.55,1.18,4.7005212477,4.8125,1.834,5.1501176928,0.0125,-0.006,0.0138654246,4.8,1.8399999999999999,5.1405836245
2019-09-26 12:30:00,4.6205,1.7215,4.9307790967,0.030500000000000003,-0.018500000000000003,0.035672118,4.59,1.74,4.9087371085000004,4.7405,1.7515,5.0537206591,0.030500000000000003,-0.018500000000000003,0.035672118,4.71,1.77,5.0316001431
2019-09-26 13:00:00,4.618,1.444,4.8384977007,0.028,-0.016,0.032249031000000004,4.59,1.46,4.8166066894,4.7379999999999995,1.924,5.1137481362,0.028,-0.016,0.032249031000000004,4.71,1.94,5.093888495
2019-09-26 13:30:00,4.5655,1.7055,4.8736557634,0.0455,-0.0145,0.0477545809,4.52,1.72,4.8361968529,4.5555,1.7355,4.874888768,0.0455,-0.0145,0.0477545809,4.51,1.75,4.8376233834
2019-09-26 14:00:00,4.378,1.635,4.6733402401,0.038,-0.015,0.0408533964,4.34,1.65,4.643070105,4.398,1.655,4.699088103,0.038,-0.015,0.0408533964,4.36,1.67,4.6688863769
2019-09-26 14:30:00,4.298,1.4775,4.5448663622000005,0.028,-0.0125,0.0306634962,4.27,1.49,4.5224993090000005,4.318,1.4875,4.5670318862,0.028,-0.0125,0.0306634962,4.29,1.5,4.5446782064
2019-09-26 15:00:00,4.2855,1.4835,4.5350063396,0.0155,-0.006500000000000001,0.0168077363,4.27,1.49,4.5224993090000005,4.3855,1.4935,4.6328341758,0.0155,-0.006500000000000001,0.0168077363,4.37,1.5,4.6202705548
2019-09-26 15:30:00,4.178,1.3915,4.4036298948,0.018000000000000002,-0.0085,0.0199060292,4.16,1.4,4.3892596187,4.2780000000000005,1.4115,4.5048436432,0.018000000000000002,-0.0085,0.0199060292,4.26,1.42,4.4904342774
2019-09-26 16:00:00,3.987,1.2415,4.1758222244,0.017,-0.0085,0.0190065778,3.9699999999999998,1.25,4.1621388732,4.157,1.2615,4.3441951211,0.017,-0.0085,0.0190065778,4.14,1.27,4.3304156844
2019-09-26 16:30:00,3.9075,1.1165,4.0638809653,0.007500000000000001,-0.0035,0.0082764727,3.9,1.12,4.057634779,4.1175,1.1365,4.2714679561,0.007500000000000001,-0.0035,0.0082764727,4.11,1.1400000000000001,4.2651729156
2019-09-26 17:00:00,3.8035,1.0105,3.9354443841,0.0035,0.0005,0.0035355339000000003,3.8,1.01,3.9319333667,4.1135,1.0305,4.2406146371,0.0035,0.0005,0.0035355339000000003,4.11,1.03,4.2370980635
2019-09-26 17:30:00,4.023,0.975,4.1394630087,2.6029999999999998,-0.28500000000000003,2.6185557087999998,1.42,1.26,1.8984203960000001,4.243,1.065,4.3746170118,2.6029999999999998,-0.28500000000000003,2.6185557087999998,1.6400000000000001,1.35,2.1241704263
2019-09-26 18:00:00,4.2075,1.012,4.3274935297,4.7175,-0.498,4.7437127074,-0.51,1.51,1.5938004894,4.3775,1.162,4.5291003798,4.7175,-0.498,4.7437127074,-0.34,1.6600000000000001,1.6944615664
2019-09-26 18:30:00,4.3155,0.9945,4.4286081899,4.7155000000000005,-0.4455,4.736497704,-0.4,1.44,1.4945233354,4.5255,1.1445,4.6679792737,4.7155000000000005,-0.4455,4.736497704,-0.19,1.5899999999999999,1.6013119621
2019-09-26 19:00:00,4.462,1.0105,4.5749922678,4.712,-0.3895,4.7280708804,-0.25,1.4,1.4221462652999999,4.712,1.4105,4.9185825448,4.712,-0.3895,4.7280708804,0.0,1.8,1.8
2019-09-26 19:30:00,4.384,0.33,4.3964026203,4.714,-0.45,4.7354298643,-0.33,0.78,0.8469356528,4.764,2.01,5.1706668816,4.714,-0.45,4.7354298643,0.05,2.46,2.4605080776
2019-09-26 20:00:00,4.445,0.5175000000000001,4.4750230446,4.715,-0.4425,4.7357186625,-0.27,0.96,0.9972462083,4.795,1.8175,5.1278973517,4.715,-0.4425,4.7357186625,0.08,2.26,2.2614154859
2019-09-26 20:30:00,4.1475,1.159,4.306394925,0.4475,0.019,0.44790317030000004,3.7,1.1400000000000001,3.8716404792,4.5675,1.199,4.7222512904,0.4475,0.019,0.44790317030000004,4.12,1.18,4.2856504757
2019-09-26 21:00:00,3.92,1.143,4.0832400125,0.0,0.003,0.003,3.92,1.1400000000000001,4.0824012542,4.35,1.183,4.5079916814,0.0,0.003,0.003,4.35,1.18,4.5072053426
2019-09-26 21:30:00,3.84,0.8725,3.9378745854,0.0,0.0025,0.0025,3.84,0.87,3.9373214245,4.31,1.3525,4.5172288242,0.0,0.0025,0.0025,4.31,1.35,4.516480931
2019-09-26 22:00:00,3.68,0.553,3.7213181804,0.0,0.003,0.003,3.68,0.55,3.7208735533,4.22,1.693,4.5469384205,0.0,0.003,0.003,4.22,1.69,4.5458222579
2019-09-26 22:30:00,3.63,1.0525,3.7795047625000002,0.0,0.0025,0.0025,3.63,1.05,3.7788093363,3.99,1.0725,4.1316287648,0.0,0.0025,0.0025,3.99,1.07,4.1309805131
2019-09-26 23:00:00,3.5300000000000002,0.5630000000000001,3.5746145247000003,0.0,0.003,0.003,3.5300000000000002,0.56,3.574143254,3.99,1.533,4.2743641632,0.0,0.003,0.003,3.99,1.53,4.2732891313
2019-09-26 23:30:00,3.35,0.183,3.3549946349,0.0,0.003,0.003,3.35,0.18,3.3548323356,3.86,1.693,4.2149553972,0.0,0.003,0.003,3.86,1.69,4.2137512978
2019-09-27 00:00:00,3.17,0.0825,3.1710733593000002,0.0,0.0025,0.0025,3.17,0.08,3.171009303,3.66,1.6025,3.9954481914,0.0,0.0025,0.0025,3.66,1.6,3.9944461443
2019-09-27 00:30:00,3.1,0.133,3.1028517528,0.0,0.003,0.003,3.1,0.13,3.1027246091,3.5700000000000003,1.653,3.9341211217,0.0,0.003,0.003,3.5700000000000003,1.65,3.9328615536
2019-09-27 01:00:00,3.1,0.133,3.1028517528,0.0,0.003,0.003,3.1,0.13,3.1027246091,3.5700000000000003,1.653,3.9341211217,0.0,0.003,0.003,3.5700000000000003,1.65,3.9328615536
2019-09-27 01:30:00,3.24,0.1625,3.2440724792,0.0,0.0025,0.0025,3.24,0.16,3.2439482117,3.71,1.7125,4.0861664491,0.0,0.0025,0.0025,3.71,1.71,4.0851193373
2019-09-27 02:00:00,3.35,0.202,3.3560846235,0.0,0.002,0.002,3.35,0.2,3.3559648389,3.83,1.752,4.2116984697,0.0,0.002,0.002,3.83,1.75,4.2108668941
2019-09-27 02:30:00,3.24,0.14150000000000001,3.2430883815,0.0,0.0015,0.0015,3.24,0.14,3.2430232808,3.7,1.6615,4.0559317364,0.0,0.0015,0.0015,3.7,1.6600000000000001,4.0553174968
2019-09-27 03:00:00,3.12,0.4315,3.149697168,0.0,0.0015,0.0015,3.12,0.43,3.1494920225,3.48,1.2415,3.6948237103,0.0,0.0015,0.0015,3.48,1.24,3.6943199645
2019-09-27 03:30:00,3.19,0.9215000000000001,3.3204310338,0.0,0.0015,0.0015,3.19,0.92,3.3200150602000003,3.44,0.9115000000000001,3.5587121617,0.0,0.0015,0.0015,3.44,0.91,3.5583282592
2019-09-27 04:00:00,3.02,0.8515,3.1377463648,0.0,0.0015,0.0015,3.02,0.85,3.1373396373,3.27,0.8515,3.3790460562,0.0,0.0015,0.0015,3.27,0.85,3.3786683767
2019-09-27 04:30:00,3.12,0.8915000000000001,3.2448686029,0.0,0.0015,0.0015,3.12,0.89,3.2444568112,3.37,0.8715,3.4808637218,0.0,0.0015,0.0015,3.37,0.87,3.4804884715
2019-09-27 05:00:00,3.15,0.8915000000000001,3.2737245226000002,0.0,0.0015,0.0015,3.15,0.89,3.2733163611,3.4,0.8515,3.5050038873,0.0,0.0015,0.0015,3.4,0.85,3.5046397818
2019-09-27 05:30:00,3.13,0.8915000000000001,3.2544849439,0.0,0.0015,0.0015,3.13,0.89,3.2540743692,3.4,0.8715,3.5099162739,0.0,0.0015,0.0015,3.4,0.87,3.5095441299
2019-09-27 06:00:00,3.25,0.9315,3.3808567331,0.0,0.0015,0.0015,3.25,0.93,3.3804437579,3.52,0.9315,3.641166331,0.0,0.0015,0.0015,3.52,0.93,3.6407828828
2019-09-27 06:30:00,3.5300000000000002,1.0515,3.6832800939,0.0,0.0015,0.0015,3.5300000000000002,1.05,3.6828521556,3.88,1.3115,4.0956601727,0.0,0.0015,0.0015,3.88,1.31,4.0951800937
2019-09-27 07:00:00,3.76,1.3115,3.9821642671,0.0,0.0015,0.0015,3.76,1.31,3.9816705037,4.12,1.3415,4.3328999815,0.0,0.0015,0.0015,4.12,1.34,4.3324358045
2019-09-27 07:30:00,4.14,1.3115,4.3427678098,0.0,0.0015,0.0015,4.14,1.31,4.3423150508,4.6,1.6915,4.9011398929,0.0,0.0015,0.0015,4.6,1.69,4.9006224094
2019-09-27 08:00:00,4.43,1.6019999999999999,4.7107646938,0.0,0.002,0.002,4.43,1.6,4.7100849249,4.85,1.6320000000000001,5.117218385,0.0,0.002,0.002,4.85,1.63,5.1165808896
2019-09-27 08:30:00,4.43,1.5625,4.697478712,0.0,0.0025,0.0025,4.43,1.56,4.6966477407,4.85,1.5925,5.104758197,0.0,0.0025,0.0025,4.85,1.5899999999999999,5.1039788401
2019-09-27 09:00:00,4.28,1.4725000000000001,4.5262187585,0.0,0.0025,0.0025,4.28,1.47,4.5254060591,4.66,1.5025,4.8962338843,0.0,0.0025,0.0025,4.66,1.5,4.8954672913
2019-09-27 09:30:00,4.4,1.512,4.652541671,0.0,0.002,0.002,4.4,1.51,4.6518920882,4.79,1.542,5.0320834651,0.0,0.002,0.002,4.79,1.54,5.0314709579
2019-09-27 10:00:00,4.5105,1.5514999999999999,4.7698807637,0.0005,0.0015,0.0015811388,4.51,1.55,4.7689202132,4.8905,1.5815000000000001,5.1398572451,0.0005,0.0015,0.0015811388,4.89,1.58,5.13892012
2019-09-27 10:30:00,4.5905000000000005,1.6015000000000001,4.8618404437,0.0005,0.0015,0.0015811388,4.59,1.6,4.8608744069,4.9405,1.6215000000000002,5.1997886976,0.0005,0.0015,0.0015811388,4.94,1.62,5.1988460258
2019-09-27 11:00:00,4.489,1.6265,4.7745809502,0.009000000000000001,-0.0035,0.009656604000000001,4.48,1.63,4.7673158066,4.729,1.6365,5.0041555981,0.009000000000000001,-0.0035,0.009656604000000001,4.72,1.6400000000000001,4.9967989753
2019-09-27 11:30:00,4.489,1.5859999999999999,4.7609365675,0.009000000000000001,-0.004,0.009848857800000001,4.48,1.5899999999999999,4.7537879633,4.729,1.596,4.9910577035,0.009000000000000001,-0.004,0.009848857800000001,4.72,1.6,4.9838138007
2019-09-27 12:00:00,4.2225,1.1535,4.3772215503,0.0125,-0.006500000000000001,0.0140890028,4.21,1.16,4.3668867629,4.4425,1.2635,4.6186836328,0.0125,-0.006500000000000001,0.0140890028,4.43,1.27,4.6084487629
2019-09-27 12:30:00,4.086,1.188,4.2552015228,0.006,-0.002,0.0063245553000000005,4.08,1.19,4.25,4.346,1.208,4.5107626849999995,0.006,-0.002,0.0063245553000000005,4.34,1.21,4.505518838
2019-09-27 13:00:00,3.831,0.9415,3.9449947085,0.001,0.0015,0.0018027756000000002,3.83,0.9400000000000001,3.9436658073,4.181,0.9615,4.2901332439,0.001,0.0015,0.0018027756000000002,4.18,0.96,4.2888226823
2019-09-27 13:30:00,3.6045,0.8190000000000001,3.6963740679,0.0045000000000000005,-0.001,0.0046097722,3.6,0.8200000000000001,3.6922080115,3.9145000000000003,0.8290000000000001,4.0013186889,0.0045000000000000005,-0.001,0.0046097722,3.91,0.8300000000000001,3.9971239661
2019-09-27 14:00:00,3.497,0.8170000000000001,3.5911694474,0.007,-0.003,0.007615773100000001,3.49,0.8200000000000001,3.585038354,3.727,0.797,3.8112646195,0.007,-0.003,0.007615773100000001,3.7199999999999998,0.8,3.8050492769
2019-09-27 14:30:00,3.5095,0.812,3.6022124105,0.0195,-0.008,0.0210772389,3.49,0.8200000000000001,3.585038354,3.6395,0.792,3.7246777377,0.0195,-0.008,0.0210772389,3.62,0.8,3.7073440628
2019-09-27 15:00:00,3.4050000000000002,0.81,3.5000178571,0.025,-0.01,0.026925824,3.38,0.8200000000000001,3.4780454281,3.435,0.77,3.5202450199,0.025,-0.01,0.026925824,3.41,0.78,3.4980708969
2019-09-27 15:30:00,3.3275,0.753,3.4116367406,0.0375,-0.017,0.0411734138,3.29,0.77,3.3789051481,3.4175,0.733,3.4952246351,0.0375,-0.017,0.0411734138,3.38,0.75,3.4622102767
2019-09-27 16:00:00,3.388,0.7025,3.4600650644,0.028,-0.0175,0.033018934,3.36,0.72,3.4362770552,3.458,0.6825,3.524708534,0.028,-0.0175,0.033018934,3.43,0.7000000000000001,3.50069993
2019-09-27 16:30:00,3.3725,0.6880000000000001,3.4419616863,0.0125,-0.002,0.012658988900000001,3.36,0.6900000000000001,3.4301166161,3.5225,0.678,3.5871562902000003,0.0125,-0.002,0.012658988900000001,3.51,0.68,3.5752622281
2019-09-27 17:00:00,3.3975,0.659,3.4608217594,0.34750000000000003,-0.031,0.3488799937,3.05,0.6900000000000001,3.1270753109,3.6275,0.649,3.6850993542,0.34750000000000003,-0.031,0.3488799937,3.2800000000000002,0.68,3.349746259
2019-09-27 17:30:00,3.8445,0.7115,3.9097842012,4.7145,-0.5085000000000001,4.7418437870000005,-0.87,1.22,1.4984325143000001,3.8645,0.8115,3.9487836735,4.7145,-0.5085000000000001,4.7418437870000005,-0.85,1.32,1.57
2019-09-27 18:00:00,3.809,0.035,3.8091608,4.719,-0.505,4.7459441632,-0.91,0.54,1.0581587783,4.029,1.625,4.3443602520999995,4.719,-0.505,4.7459441632,-0.6900000000000001,2.13,2.2389729788
2019-09-27 18:30:00,3.774,0.007500000000000001,3.7740074523000002,4.714,-0.4525,4.7356680891,-0.9400000000000001,0.46,1.0465180362,4.054,1.6775,4.387359371,4.714,-0.4525,4.7356680891,-0.66,2.13,2.2299103121
2019-09-27 19:00:00,3.6265,-0.07050000000000001,3.6271852034,4.7165,-0.4505,4.7379660721,-1.09,0.38,1.1543396381,3.9365,1.5995,4.2490507763,4.7165,-0.4505,4.7379660721,-0.78,2.05,2.1933763927
2019-09-27 19:30:00,3.7155,0.3115,3.7285348999,4.7155000000000005,-0.4385,4.7358444337000005,-1.0,0.75,1.25,3.9955,1.2015,4.1722443001,4.7155000000000005,-0.4385,4.7358444337000005,-0.72,1.6400000000000001,1.7910890542
2019-09-27 20:00:00,3.859,0.676,3.9177617334,4.719,-0.494,4.7447862966,-0.86,1.17,1.4520674915,4.099,0.8260000000000001,4.181396537,4.719,-0.494,4.7447862966,-0.62,1.32,1.4583552379
2019-09-27 20:30:00,3.5265,0.7865000000000001,3.6131405314,0.4965,-0.0035,0.4965123362,3.03,0.79,3.1312936624,3.9465,0.8165,4.0300787213,0.4965,-0.0035,0.4965123362,3.45,0.8200000000000001,3.5461105454
2019-09-27 21:00:00,3.2,0.6325000000000001,3.2619099083,0.0,0.0025,0.0025,3.2,0.63,3.2614260685,3.62,0.6525000000000001,3.6783360708,0.0,0.0025,0.0025,3.62,0.65,3.6778934188
2019-09-27 21:30:00,2.62,0.113,2.6224356999,0.0,0.003,0.003,2.62,0.11,2.6223081435999998,3.01,0.443,3.0424248553,0.0,0.003,0.003,3.01,0.44,3.0419894806
2019-09-27 22:00:00,2.46,0.223,2.4700868406,0.0,0.003,0.003,2.46,0.22,2.469817807,2.79,0.203,2.797375377,0.0,0.003,0.003,2.79,0.2,2.7971592733
2019-09-27 22:30:00,2.36,0.1625,2.365587929,0.0,0.0025,0.0025,2.36,0.16,2.3654175107,2.66,0.1625,2.6649589584,0.0,0.0025,0.0025,2.66,0.16,2.6648076854
2019-09-27 23:00:00,2.26,-0.018000000000000002,2.2600716803,0.0,0.002,0.002,2.26,-0.02,2.2600884938,2.5700000000000003,0.302,2.5876831336,0.0,0.002,0.002,2.5700000000000003,0.30000000000000004,2.5874504826
2019-09-27 23:30:00,2.15,-0.40750000000000003,2.1882770049,0.0,0.0025,0.0025,2.15,-0.41000000000000003,2.188743932,2.54,0.7425,2.6463004837,0.0,0.0025,0.0025,2.54,0.74,2.645600121
2019-09-28 00:00:00,2.09,-0.357,2.1202709732,0.0,0.003,0.003,2.09,-0.36,2.1207781591,2.43,0.593,2.5013094571,0.0,0.003,0.003,2.43,0.59,2.500599928
2019-09-28 00:30:00,2.03,0.12250000000000001,2.0336927619,0.0,0.0025,0.0025,2.03,0.12,2.033543705,2.24,0.12250000000000001,2.2433471087,0.0,0.0025,0.0025,2.24,0.12,2.2432119828
2019-09-28 01:00:00,1.99,0.14200000000000002,1.9950598989000001,0.0,0.002,0.002,1.99,0.14,1.9949185447,2.19,0.122,2.1933955412,0.0,0.002,0.002,2.19,0.12,2.1932852072
2019-09-28 01:30:00,1.99,0.012,1.9900361806,0.0,0.002,0.002,1.99,0.01,1.9900251254999999,2.19,0.292,2.2093809088,0.0,0.002,0.002,2.19,0.29,2.2091174708
2019-09-28 02:00:00,1.8900000000000001,-0.5085000000000001,1.9572103234,0.0,0.0015,0.0015,1.8900000000000001,-0.51,1.9576005721,2.23,0.8015,2.369662898,0.0,0.0015,0.0015,2.23,0.8,2.3691559679
2019-09-28 02:30:00,2.11,-0.5690000000000001,2.1853743386,0.0,0.001,0.001,2.11,-0.5700000000000001,2.1856349192,2.48,0.891,2.6352003719,0.0,0.001,0.001,2.48,0.89,2.6348624253
2019-09-28 03:00:00,2.2,-0.5385,2.2649464122,0.0,0.0015,0.0015,2.2,-0.54,2.2653035117,2.5700000000000003,0.8915000000000001,2.7202338594,0.0,0.0015,0.0015,2.5700000000000003,0.89,2.7197426349000002
2019-09-28 03:30:00,2.05,-0.539,2.1196747392,0.0,0.001,0.001,2.05,-0.54,2.1199292441,2.41,0.931,2.583575236,0.0,0.001,0.001,2.41,0.93,2.5832150511
2019-09-28 04:00:00,1.97,-0.539,2.0424056894,0.0,0.001,0.001,1.97,-0.54,2.0426698216,2.32,0.931,2.4998321944,0.0,0.001,0.001,2.32,0.93,2.4994599417
2019-09-28 04:30:00,1.97,-0.539,2.0424056894,0.0,0.001,0.001,1.97,-0.54,2.0426698216,2.32,0.931,2.4998321944,0.0,0.001,0.001,2.32,0.93,2.4994599417
2019-09-28 05:00:00,1.97,-0.539,2.0424056894,0.0,0.001,0.001,1.97,-0.54,2.0426698216,2.32,0.931,2.4998321944,0.0,0.001,0.001,2.32,0.93,2.4994599417
2019-09-28 05:30:00,2.01,-0.539,2.0810144161,0.0,0.001,0.001,2.01,-0.54,2.0812736485,2.37,0.931,2.546303399,0.0,0.001,0.001,2.37,0.93,2.5459379411
2019-09-28 06:00:00,2.15,-0.509,2.209430017,0.0,0.001,0.001,2.15,-0.51,2.2096606074,2.52,0.961,2.6970207637,0.0,0.001,0.001,2.52,0.96,2.6966646065
2019-09-28 06:30:00,2.6,0.231,2.6102415597,0.0,0.001,0.001,2.6,0.23,2.6101532522,2.86,0.451,2.895341258,0.0,0.001,0.001,2.86,0.45,2.895185659
2019-09-28 07:00:00,2.74,-0.1885,2.7464763334,0.0,0.0015,0.0015,2.74,-0.19,2.7465796912,3.16,1.0715,3.3367217819,0.0,0.0015,0.0015,3.16,1.07,3.3362403990000002
2019-09-28 07:30:00,2.96,0.42150000000000004,2.9898599047000003,0.0,0.0015,0.0015,2.96,0.42,2.9896488088,3.25,0.48150000000000004,3.285474433,0.0,0.0015,0.0015,3.25,0.48,3.2852549368
2019-09-28 08:00:00,2.99,0.4515,3.023896865,0.0,0.0015,0.0015,2.99,0.45,3.0236732628,3.31,0.5315,3.352400968,0.0,0.0015,0.0015,3.31,0.53,3.3521634805
2019-09-28 08:30:00,3.16,0.451,3.1920214598,0.0,0.001,0.001,3.16,0.45,3.1918803236,3.48,0.461,3.5104018289,0.0,0.001,0.001,3.48,0.46,3.5102706448000003
2019-09-28 09:00:00,3.201,-0.009000000000000001,3.2010126523,0.001,0.001,0.0014142136,3.2,-0.01,3.200015625,3.651,1.001,3.7857366521999998,0.001,0.001,0.0014142136,3.65,1.0,3.784507894
2019-09-28 09:30:00,3.202,-0.2695,3.2133213736,0.002,0.0005,0.0020615528,3.2,-0.27,3.211370424,3.702,1.2705,3.9139461225,0.002,0.0005,0.0020615528,3.7,1.27,3.9118921253
2019-09-28 10:00:00,3.223,-0.2705,3.2343313451,0.003,-0.0005,0.0030413813000000002,3.22,-0.27,3.231300048,3.683,1.2395,3.8859811181,0.003,-0.0005,0.0030413813000000002,3.68,1.24,3.8832975678
2019-09-28 10:30:00,3.17,0.0345,3.170187731,0.03,-0.0055000000000000005,0.030500000000000003,3.14,0.04,3.1402547667,3.52,0.9345,3.6419349596,0.03,-0.0055000000000000005,0.030500000000000003,3.49,0.9400000000000001,3.6143740814000003
2019-09-28 11:00:00,3.2745,0.521,3.315688654,0.0545,-0.009000000000000001,0.0552381209,3.22,0.53,3.2633265237,3.4845,0.511,3.5217696191,0.0545,-0.009000000000000001,0.0552381209,3.43,0.52,3.4691929897
2019-09-28 11:30:00,3.2655,0.49450000000000005,3.3027292502,0.025500000000000002,-0.0055000000000000005,0.0260863949,3.24,0.5,3.2783532452,3.3655,0.48450000000000004,3.4001956561,0.025500000000000002,-0.0055000000000000005,0.0260863949,3.34,0.49,3.3757517680999998
2019-09-28 12:00:00,3.1215,0.466,3.1560922436,0.021500000000000002,-0.004,0.021868927700000002,3.1,0.47000000000000003,3.1354266057,3.2915,0.446,3.3215791801,0.021500000000000002,-0.004,0.021868927700000002,3.27,0.45,3.3008180804
2019-09-28 12:30:00,2.87,-0.248,2.880695055,0.04,-0.008,0.040792156100000004,2.83,-0.24,2.8401584463000003,3.2,0.892,3.3219969898,0.04,-0.008,0.040792156100000004,3.16,0.9,3.2856658382
2019-09-28 13:00:00,2.9285,0.3245,2.9464236796,0.0285,-0.0055000000000000005,0.029025850500000002,2.9,0.33,2.9187154709,3.0185,0.3045,3.033819787,0.0285,-0.0055000000000000005,0.029025850500000002,2.99,0.31,3.0060272787
2019-09-28 13:30:00,2.7935,0.28750000000000003,2.8082554193,0.0135,-0.0025,0.013729530200000001,2.7800000000000002,0.29,2.7950849719,2.9435000000000002,0.2675,2.9556299667,0.0135,-0.0025,0.013729530200000001,2.93,0.27,2.942413975
2019-09-28 14:00:00,2.723,0.3105,2.7406457724,0.063,-0.0095,0.0637122437,2.66,0.32,2.6791789787,2.773,0.2805,2.7871507405,0.063,-0.0095,0.0637122437,2.71,0.29,2.7254724361
2019-09-28 14:30:00,2.644,0.28650000000000003,2.6594770632999998,0.014,-0.0035,0.014430869700000001,2.63,0.29,2.6459402866,2.834,0.28650000000000003,2.8484448827,0.014,-0.0035,0.014430869700000001,2.8200000000000003,0.29,2.8348721312
2019-09-28 15:00:00,2.641,0.23700000000000002,2.6516127168,0.011,-0.003,0.0114017543,2.63,0.24,2.6409278672000003,2.8609999999999998,0.23700000000000002,2.8707995402,0.011,-0.003,0.0114017543,2.85,0.24,2.8600874113
2019-09-28 15:30:00,2.6029999999999998,0.1905,2.6099615419,0.003,0.0005,0.0030413813000000002,2.6,0.19,2.606933064,2.8529999999999998,0.18050000000000002,2.8587041208,0.003,0.0005,0.0030413813000000002,2.85,0.18,2.8556785532999998
2019-09-28 16:00:00,2.601,0.191,2.6080034509,0.001,0.001,0.0014142136,2.6,0.19,2.606933064,2.8810000000000002,0.161,2.8854951048,0.001,0.001,0.0014142136,2.88,0.16,2.8844410204
2019-09-28 16:30:00,2.622,0.161,2.626938332,0.002,0.001,0.0022360680000000003,2.62,0.16,2.6248809497,2.932,0.161,2.9364170344,0.002,0.001,0.0022360680000000003,2.93,0.16,2.9343653488
2019-09-28 17:00:00,2.7105,0.161,2.7152773799,0.0005,0.001,0.0011180340000000002,2.71,0.16,2.7147191383,3.0605,0.191,3.066454182,0.0005,0.001,0.0011180340000000002,3.06,0.19,3.0658930184
2019-09-28 17:30:00,2.7905,0.191,2.7970290041,0.0005,0.001,0.0011180340000000002,2.79,0.19,2.7964620505,3.1605,0.191,3.166266137,0.0005,0.001,0.0011180340000000002,3.16,0.19,3.1657068721
2019-09-28 18:00:00,2.7199999999999998,0.1505,2.724160467,0.0,0.0005,0.0005,2.7199999999999998,0.15,2.7241328896,3.11,0.1905,3.1158289828,0.0,0.0005,0.0005,3.11,0.19,3.115798453
2019-09-28 18:30:00,2.62,0.1315,2.623297972,0.0,0.0015,0.0015,2.62,0.13,2.6232232081999998,3.02,0.1915,3.0260654735,0.0,0.0015,0.0015,3.02,0.19,3.0259709186
2019-09-28 19:00:00,2.69,0.109,2.6922074586,0.65,-0.07100000000000001,0.6538661943,2.04,0.18,2.0479257799,3.06,0.169,3.0646632768,0.65,-0.07100000000000001,0.6538661943,2.41,0.24,2.4219207254
2019-09-28 19:30:00,2.8665000000000003,0.027,2.8666271557,4.4965,-0.433,4.5173002169,-1.63,0.46,1.6936646657,3.0565,0.157,3.0605295702,4.4965,-0.433,4.5173002169,-1.44,0.59,1.5561812233999999
2019-09-28 20:00:00,2.859,0.041,2.8592939688000003,4.699,-0.419,4.7176436915,-1.8399999999999999,0.46,1.8966285878,3.019,0.171,3.0238389507,4.699,-0.419,4.7176436915,-1.6800000000000002,0.59,1.7805897899
2019-09-28 20:30:00,2.4035,0.021,2.4035917395,0.4635,0.011,0.4636305102,1.94,0.01,1.940025773,2.7335000000000003,0.051000000000000004,2.7339757223000003,0.4635,0.011,0.4636305102,2.27,0.04,2.2703523956
2019-09-28 21:00:00,2.3,0.032,2.3002225979,0.0,0.002,0.002,2.3,0.03,2.3001956439,2.64,0.042,2.6403340698,0.0,0.002,0.002,2.64,0.04,2.6403030129
2019-09-28 21:30:00,2.27,0.0625,2.2708602445,0.0,0.0025,0.0025,2.27,0.06,2.2707928131,2.59,0.0425,2.5903486734,0.0,0.0025,0.0025,2.59,0.04,2.5903088619
2019-09-28 22:00:00,2.21,0.0625,2.2108835903,0.0,0.0025,0.0025,2.21,0.06,2.2108143296,2.5,0.0825,2.5013608796,0.0,0.0025,0.0025,2.5,0.08,2.5012796725
2019-09-28 22:30:00,2.14,-0.007500000000000001,2.1400131425,0.0,0.0025,0.0025,2.14,-0.01,2.1400233644,2.42,0.14250000000000002,2.4241918757,0.0,0.0025,0.0025,2.42,0.14,2.4240462042
2019-09-28 23:00:00,2.09,0.022500000000000003,2.0901211089,0.0,0.0025,0.0025,2.09,0.02,2.0900956916,2.33,0.022500000000000003,2.3301086348,0.0,0.0025,0.0025,2.33,0.02,2.3300858353000002
2019-09-28 23:30:00,1.9300000000000002,-0.667,2.0420061214,0.0,0.003,0.003,1.9300000000000002,-0.67,2.0429880078,2.33,0.7030000000000001,2.4337438238,0.0,0.003,0.003,2.33,0.7000000000000001,2.432878953
2019-09-29 00:00:00,1.88,-0.7175,2.0122639613,0.0,0.0025,0.0025,1.88,-0.72,2.0131567251,2.26,0.7625000000000001,2.3851637784,0.0,0.0025,0.0025,2.26,0.76,2.3843657438
2019-09-29 00:30:00,1.81,-0.717,1.9468407742,0.0,0.003,0.003,1.81,-0.72,1.9479476379,2.17,0.763,2.3002323796,0.0,0.003,0.003,2.17,0.76,2.2992390045
2019-09-29 01:00:00,1.77,-0.7175,1.9098969213,0.0,0.0025,0.0025,1.77,-0.72,1.9108375127000001,2.12,0.7425,2.2462649554,0.0,0.0025,0.0025,2.12,0.74,2.2454398233
2019-09-29 01:30:00,1.71,-0.7185,1.8548159612,0.0,0.0015,0.0015,1.71,-0.72,1.8553975315,2.06,0.7415,2.1893885562,0.0,0.0015,0.0015,2.06,0.74,2.1888809927
2019-09-29 02:00:00,1.75,-0.068,1.7513206445,0.0,0.002,0.002,1.75,-0.07,1.7513994404000002,1.96,0.152,1.9658850424,0.0,0.002,0.002,1.96,0.15,1.9657314160000001
2019-09-29 02:30:00,1.75,0.041,1.7504802198,0.0,0.001,0.001,1.75,0.04,1.7504570832000002,1.92,0.031,1.9202502441,0.0,0.001,0.001,1.92,0.03,1.9202343607
2019-09-29 03:00:00,1.72,0.041,1.7204885934,0.0,0.001,0.001,1.72,0.04,1.7204650533999999,1.8900000000000001,0.031,1.8902542157000002,0.0,0.001,0.001,1.8900000000000001,0.03,1.8902380802
2019-09-29 03:30:00,1.72,0.041,1.7204885934,0.0,0.001,0.001,1.72,0.04,1.7204650533999999,1.8900000000000001,0.051000000000000004,1.89068797,0.0,0.001,0.001,1.8900000000000001,0.05,1.89066126
2019-09-29 04:00:00,1.72,0.0815,1.7219298040000002,0.0,0.0015,0.0015,1.72,0.08,1.7218594600000001,1.8900000000000001,0.07150000000000001,1.8913519635,0.0,0.0015,0.0015,1.8900000000000001,0.07,1.8912958521
2019-09-29 04:30:00,1.72,0.081,1.7219062111999999,0.0,0.001,0.001,1.72,0.08,1.7218594600000001,1.8900000000000001,0.07100000000000001,1.8913331277,0.0,0.001,0.001,1.8900000000000001,0.07,1.8912958521
2019-09-29 05:00:00,1.72,0.060500000000000005,1.7210636973,0.0,0.0005,0.0005,1.72,0.06,1.7210461934999999,1.8900000000000001,0.0505,1.8906745489,0.0,0.0005,0.0005,1.8900000000000001,0.05,1.89066126
2019-09-29 05:30:00,1.76,0.081,1.7618629344999999,0.0,0.001,0.001,1.76,0.08,1.7618172436,1.9300000000000002,0.051000000000000004,1.9306737166,0.0,0.001,0.001,1.9300000000000002,0.05,1.9306475598000001
2019-09-29 06:00:00,1.92,0.1105,1.9231771239,0.0,0.0005,0.0005,1.92,0.11,1.9231484602000002,2.1,0.1005,2.1024034461,0.0,0.0005,0.0005,2.1,0.1,2.1023796042
2019-09-29 06:30:00,2.36,0.3805,2.3904769922,0.0,0.0005,0.0005,2.36,0.38,2.3903974565,2.58,0.3805,2.6079072548999997,0.0,0.0005,0.0005,2.58,0.38,2.6078343506
2019-09-29 07:00:00,2.45,0.381,2.4794477208,0.0,0.001,0.001,2.45,0.38,2.4792942544,2.69,0.381,2.7168476218,0.0,0.001,0.001,2.69,0.38,2.7167075662
2019-09-29 07:30:00,2.45,-0.329,2.4719913026,0.0,0.001,0.001,2.45,-0.33,2.4721245923,2.84,0.981,3.0046565528,0.0,0.001,0.001,2.84,0.98,3.0043302082
2019-09-29 08:00:00,2.65,0.36150000000000004,2.6745433722,0.0,0.0015,0.0015,2.65,0.36,2.6743410403,2.93,0.3815,2.9547321791,0.0,0.0015,0.0015,2.93,0.38,2.9545388811
2019-09-29 08:30:00,2.7800000000000002,0.361,2.8033410424,0.0,0.001,0.001,2.7800000000000002,0.36,2.8032124429,3.07,0.381,3.0935515189,0.0,0.001,0.001,3.07,0.38,3.0934285187
2019-09-29 09:00:00,2.9305,0.361,2.9526515626,0.0005,0.001,0.0011180340000000002,2.93,0.36,2.9520331976,3.2405,0.341,3.2583924334,0.0005,0.001,0.0011180340000000002,3.24,0.34,3.2577906624
2019-09-29 09:30:00,3.0005,0.391,3.0258686769,0.0005,0.001,0.0011180340000000002,3.0,0.39,3.0252437918,3.3405,0.381,3.3621572316,0.0005,0.001,0.0011180340000000002,3.34,0.38,3.3615472628
2019-09-29 10:00:00,3.0325,0.39,3.0574754701,0.0025,0.0,0.0025,3.03,0.39,3.0549959083,3.3825,0.38,3.4037782316,0.0025,0.0,0.0025,3.38,0.38,3.4012938715
2019-09-29 10:30:00,3.0045,0.40950000000000003,3.032278104,0.0045000000000000005,-0.0005,0.0045276926,3.0,0.41000000000000003,3.0278870521,3.3845,0.4395,3.4129167145,0.0045000000000000005,-0.0005,0.0045276926,3.38,0.44,3.4085187399
2019-09-29 11:00:00,3.095,0.34950000000000003,3.1146709698,0.005,-0.0005,0.0050249378,3.09,0.35000000000000003,3.1097588331,3.465,0.48950000000000005,3.4994049851,0.005,-0.0005,0.0050249378,3.46,0.49,3.4945242881
2019-09-29 11:30:00,3.1275,0.3985,3.1527858316,0.007500000000000001,-0.0015,0.0076485293,3.12,0.4,3.1455365202,3.4275,0.3885,3.4494475645,0.007500000000000001,-0.0015,0.0076485293,3.42,0.39,3.4421650164
2019-09-29 12:00:00,3.0725,0.126,3.0750824786,0.0125,-0.004,0.0131244047,3.06,0.13,3.062760193,3.3325,0.586,3.3836300404,0.0125,-0.004,0.0131244047,3.32,0.59,3.3720172004
2019-09-29 12:30:00,3.32,0.225,3.3276155126,0.02,-0.005,0.020615528100000002,3.3,0.23,3.3080054413,3.62,0.47500000000000003,3.6510306764,0.02,-0.005,0.020615528100000002,3.6,0.48,3.6318590281
2019-09-29 13:00:00,3.2800000000000002,0.367,3.3004679971,0.01,-0.003,0.0104403065,3.27,0.37,3.2908661474,3.58,0.357,3.5977561062,0.01,-0.003,0.0104403065,3.5700000000000003,0.36,3.5881053496
2019-09-29 13:30:00,3.0825,0.3255,3.099638124,0.0125,-0.0045000000000000005,0.0132853303,3.07,0.33,3.0876852171,3.3525,0.35550000000000004,3.3712959674,0.0125,-0.0045000000000000005,0.0132853303,3.34,0.36,3.3593451743
2019-09-29 14:00:00,2.9939999999999998,0.3255,3.0116417865,0.024,-0.0045000000000000005,0.0244182309,2.9699999999999998,0.33,2.9882770956,3.204,0.3255,3.2204916162,0.024,-0.0045000000000000005,0.0244182309,3.18,0.33,3.1970767898
2019-09-29 14:30:00,2.729,-0.17650000000000002,2.7347016748,0.049,-0.006500000000000001,0.049429242400000004,2.68,-0.17,2.6853863782,2.999,0.6635,3.0715196972,0.049,-0.006500000000000001,0.049429242400000004,2.95,0.67,3.0251280965
2019-09-29 15:00:00,2.6785,-0.3885,2.7065281266,0.0585,-0.0085,0.059114296100000005,2.62,-0.38,2.6474138324,2.9085,0.8715,3.0362615994,0.0585,-0.0085,0.059114296100000005,2.85,0.88,2.9827671716
2019-09-29 15:30:00,2.715,-0.278,2.7291956691,0.065,-0.008,0.0654904573,2.65,-0.27,2.6637192044,2.915,0.802,3.023314241,0.065,-0.008,0.0654904573,2.85,0.81,2.96287023
2019-09-29 16:00:00,2.7615,0.20550000000000002,2.7691356955,0.0415,-0.0045000000000000005,0.0417432629,2.7199999999999998,0.21,2.7280945731,2.8915,0.28550000000000003,2.9055606172,0.0415,-0.0045000000000000005,0.0417432629,2.85,0.29,2.8647163908
2019-09-29 16:30:00,2.8255,0.20600000000000002,2.8329995146,0.025500000000000002,-0.004,0.025811819000000003,2.8,0.21,2.8078639568,2.9855,0.186,2.991288393,0.025500000000000002,-0.004,0.025811819000000003,2.96,0.19,2.9660917046
2019-09-29 17:00:00,2.91,0.23500000000000001,2.9194734114000003,0.02,-0.005,0.020615528100000002,2.89,0.24,2.8999482754,3.12,0.20500000000000002,3.1267275225,0.02,-0.005,0.020615528100000002,3.1,0.21,3.1071047617
2019-09-29 17:30:00,2.852,0.0155,2.8520421193,0.012,-0.0045000000000000005,0.012816005600000001,2.84,0.02,2.8400704217,3.162,0.4455,3.193229439,0.012,-0.0045000000000000005,0.012816005600000001,3.15,0.45,3.1819805153
2019-09-29 18:00:00,3.0155,0.189,3.021417093,0.0055000000000000005,-0.001,0.005590169900000001,3.01,0.19,3.0159907162,3.2955,0.189,3.300915214,0.0055000000000000005,-0.001,0.005590169900000001,3.29,0.19,3.2954817554
2019-09-29 18:30:00,2.781,0.14100000000000001,2.7845721395,0.001,0.001,0.0014142136,2.7800000000000002,0.14,2.7835229476,3.111,0.161,3.1151632381,0.001,0.001,0.0014142136,3.11,0.16,3.1141130358
2019-09-29 19:00:00,2.8055,-0.09050000000000001,2.8069592978999998,0.6355000000000001,-0.07050000000000001,0.6393985455,2.17,-0.02,2.1700921639,3.2255,0.41950000000000004,3.2526651380000002,0.6355000000000001,-0.07050000000000001,0.6393985455,2.59,0.49,2.6359438537
2019-09-29 19:30:00,3.0625,-0.647,3.1300982812,4.4825,-0.417,4.5018546456,-1.42,-0.23,1.4385061696,3.3525,0.9430000000000001,3.4826003575,4.4825,-0.417,4.5018546456,-1.13,1.3599999999999999,1.7681911661
2019-09-29 20:00:00,3.0285,0.061,3.0291142682,4.3085,-0.249,4.3156891976,-1.28,0.31,1.3170041762,3.2285,0.161,3.2325119103,4.3085,-0.249,4.3156891976,-1.08,0.41000000000000003,1.1552056094
2019-09-29 20:30:00,2.745,0.099,2.7467846658,0.435,0.019,0.43541474480000003,2.31,0.08,2.3113848663,3.125,0.11900000000000001,3.1272649392,0.435,0.019,0.43541474480000003,2.69,0.1,2.6918580943
