Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-29 21:00:00,2.65,0.083,2.6512994926999998,0.0,0.003,0.003,2.65,0.08,2.6512072722,3.03,0.153,3.0338604121,0.0,0.003,0.003,3.03,0.15,3.0337105992
2019-09-29 21:30:00,2.51,0.022500000000000003,2.5101008446,0.0,0.0025,0.0025,2.51,0.02,2.51007968,2.85,0.0925,2.8515007014,0.0,0.0025,0.0025,2.85,0.09,2.8514206985
2019-09-29 22:00:00,2.44,0.063,2.4408131842,0.0,0.003,0.003,2.44,0.06,2.4407375934,2.75,0.063,2.7507215417,0.0,0.003,0.003,2.75,0.06,2.7506544676
2019-09-29 22:30:00,2.49,0.003,2.4900018072,0.0,0.003,0.003,2.49,0.0,2.49,2.81,0.153,2.8141622199,0.0,0.003,0.003,2.81,0.15,2.8140007107000002
2019-09-29 23:00:00,2.51,0.063,2.510790513,0.0,0.003,0.003,2.51,0.06,2.5107170291000003,2.81,0.123,2.8126907046,0.0,0.003,0.003,2.81,0.12,2.8125611104
2019-09-29 23:30:00,2.23,-0.387,2.2633313942,0.0,0.003,0.003,2.23,-0.39,2.2638462845,2.6,0.533,2.6540702704,0.0,0.003,0.003,2.6,0.53,2.653469427
2019-09-30 00:00:00,2.21,0.0925,2.2119349561,0.0,0.0025,0.0025,2.21,0.09,2.21183182,2.44,0.0425,2.4403701051,0.0,0.0025,0.0025,2.44,0.04,2.4403278468
2019-09-30 00:30:00,2.14,0.0915,2.14195524,0.0,0.0015,0.0015,2.14,0.09,2.1418916873000002,2.36,0.0415,2.3603648553,0.0,0.0015,0.0015,2.36,0.04,2.3603389587
2019-09-30 01:00:00,2.04,0.0315,2.040243184,0.0,0.0015,0.0015,2.04,0.03,2.0402205763,2.24,0.0115,2.2400295199,0.0,0.0015,0.0015,2.24,0.01,2.2400223213
2019-09-30 01:30:00,1.97,0.031,1.9702438935000002,0.0,0.001,0.001,1.97,0.03,1.9702284132,2.18,0.011,2.1800277521,0.0,0.001,0.001,2.18,0.01,2.1800229357
2019-09-30 02:00:00,2.05,0.1015,2.0525112058,0.0,0.0015,0.0015,2.05,0.1,2.0524375752,2.26,0.0815,2.2614690469,0.0,0.0015,0.0015,2.26,0.08,2.2614154859
2019-09-30 02:30:00,2.2,0.1015,2.2023401758,0.0,0.0015,0.0015,2.2,0.1,2.2022715546000002,2.42,0.0815,2.4213719768,0.0,0.0015,0.0015,2.42,0.08,2.421321953
2019-09-30 03:00:00,2.25,0.14150000000000001,2.2544449982,0.0,0.0015,0.0015,2.25,0.14,2.2543513479,2.47,0.1115,2.472515369,0.0,0.0015,0.0015,2.47,0.11,2.4724481794
2019-09-30 03:30:00,2.25,0.14150000000000001,2.2544449982,0.0,0.0015,0.0015,2.25,0.14,2.2543513479,2.47,0.1115,2.472515369,0.0,0.0015,0.0015,2.47,0.11,2.4724481794
2019-09-30 04:00:00,2.22,0.14100000000000001,2.2244731961,0.0,0.001,0.001,2.22,0.14,2.2244100341,2.42,0.111,2.4225443236,0.0,0.001,0.001,2.42,0.11,2.42249871
2019-09-30 04:30:00,2.15,0.0915,2.1519461541,0.0,0.0015,0.0015,2.15,0.09,2.1518828964,2.35,0.061500000000000006,2.3508045963,0.0,0.0015,0.0015,2.35,0.06,2.3507658327
2019-09-30 05:00:00,2.15,0.091,2.1519249522,0.0,0.001,0.001,2.15,0.09,2.1518828964,2.35,0.061,2.3507915688,0.0,0.001,0.001,2.35,0.06,2.3507658327
2019-09-30 05:30:00,2.2800000000000002,0.171,2.2864035077000002,0.0,0.001,0.001,2.2800000000000002,0.17,2.2863289352000002,2.5,0.151,2.5045560485,0.0,0.001,0.001,2.5,0.15,2.5044959573
2019-09-30 06:00:00,2.55,0.301,2.5677034486,0.0,0.001,0.001,2.55,0.30000000000000004,2.5675864153,2.79,0.281,2.8041150119,0.0,0.001,0.001,2.79,0.28,2.8040149786
2019-09-30 06:30:00,3.17,0.341,3.1882880987,0.0,0.001,0.001,3.17,0.34,3.1881812997,3.6,1.211,3.7982260333,0.0,0.001,0.001,3.6,1.21,3.7979073185
2019-09-30 07:00:00,3.42,0.7815000000000001,3.5081536811,0.0,0.0015,0.0015,3.42,0.78,3.5078198357,3.7800000000000002,0.7915000000000001,3.861977764,0.0,0.0015,0.0015,3.7800000000000002,0.79,3.8616706229
2019-09-30 07:30:00,3.84,1.0015,3.9684508627,0.0,0.0015,0.0015,3.84,1.0,3.9680725800000003,4.25,1.0215,4.3710367477,0.0,0.0015,0.0015,4.25,1.02,4.3706864449000005
2019-09-30 08:00:00,4.05,1.0915,4.1945050066,0.0,0.0015,0.0015,4.05,1.09,4.1941149245,4.48,1.1115,4.6158241139000005,0.0,0.0015,0.0015,4.48,1.11,4.6154631404
2019-09-30 08:30:00,4.08,0.742,4.1469222322,0.0,0.002,0.002,4.08,0.74,4.1465648433,4.59,1.542,4.8420929359,0.0,0.002,0.002,4.59,1.54,4.8414563925
2019-09-30 09:00:00,4.03,1.062,4.1675825127,0.0,0.002,0.002,4.03,1.06,4.1670733135,4.43,1.182,4.5849780806,0.0,0.002,0.002,4.43,1.18,4.5844628911
2019-09-30 09:30:00,4.19,1.102,4.33249397,0.0,0.002,0.002,4.19,1.1,4.3319856879,4.5600000000000005,1.112,4.6936280211,0.0,0.002,0.002,4.5600000000000005,1.11,4.6931545894
2019-09-30 10:00:00,4.26,1.162,4.4156363075,0.0,0.002,0.002,4.26,1.16,4.4151104176,4.64,1.172,4.785727113,0.0,0.002,0.002,4.64,1.17,4.7852377161
2019-09-30 10:30:00,4.2,0.582,4.2401325451,0.0,0.002,0.002,4.2,0.58,4.2398584882,4.73,1.6219999999999999,5.0003783857,0.0,0.002,0.002,4.73,1.62,4.9997299927
2019-09-30 11:00:00,4.3004999999999995,0.4015,4.3192016045,0.0005,0.0015,0.0015811388,4.3,0.4,4.3185645763,4.9005,1.9315,5.2674085184,0.0005,0.0015,0.0015811388,4.9,1.9300000000000002,5.2663934528
2019-09-30 11:30:00,4.3505,1.061,4.4780097421,0.0005,0.001,0.0011180340000000002,4.35,1.06,4.477287125,4.7805,1.441,4.9929611705,0.0005,0.001,0.0011180340000000002,4.78,1.44,4.9921939065
2019-09-30 12:00:00,4.441,1.161,4.5902507557,0.001,0.001,0.0014142136,4.44,1.16,4.5890303987,4.821,1.341,5.0040305754,0.001,0.001,0.0014142136,4.82,1.34,5.0027992164
2019-09-30 12:30:00,4.4805,0.991,4.5887864681,0.0005,0.001,0.0011180340000000002,4.48,0.99,4.5880823881,4.9105,1.5110000000000001,5.1377165404,0.0005,0.001,0.0011180340000000002,4.91,1.51,5.1369446172
2019-09-30 13:00:00,4.4805,1.201,4.6386723586,0.0005,0.001,0.0011180340000000002,4.48,1.2,4.637930573,4.8105,1.211,4.9605877928,0.0005,0.001,0.0011180340000000002,4.8100000000000005,1.21,4.959858869
2019-09-30 13:30:00,4.41,1.2015,4.5707441681,0.0,0.0015,0.0015,4.41,1.2,4.570350096,4.77,1.2115,4.9214461543,0.0,0.0015,0.0015,4.77,1.21,4.9210771179
2019-09-30 14:00:00,4.32,1.1615,4.4734195254,0.0,0.0015,0.0015,4.32,1.16,4.4730302928,4.68,1.1715,4.8243976049,0.0,0.0015,0.0015,4.68,1.17,4.824033582
2019-09-30 14:30:00,4.3,1.1315,4.446379679,0.0,0.0015,0.0015,4.3,1.13,4.4459982006,4.68,1.1415,4.8172006653,0.0,0.0015,0.0015,4.68,1.1400000000000001,4.8168454407
2019-09-30 15:00:00,4.3,1.202,4.4648408706,0.0,0.002,0.002,4.3,1.2,4.4643028571,4.68,1.222,4.8369085168,0.0,0.002,0.002,4.68,1.22,4.8364036225
2019-09-30 15:30:00,4.1745,1.0855,4.3133236025,0.2745,0.0555,0.28005445900000003,3.9,1.03,4.0337203671,4.5645,1.1555,4.7084860093,0.2745,0.0555,0.28005445900000003,4.29,1.1,4.4287808706
2019-09-30 16:00:00,4.066,1.061,4.2021514728,0.116,0.031,0.1200708124,3.95,1.03,4.0820828017,4.476,1.081,4.6046864171,0.116,0.031,0.1200708124,4.36,1.05,4.484651603
2019-09-30 16:30:00,4.08,0.9615,4.1917636205,0.0,0.0015,0.0015,4.08,0.96,4.1914198072,4.51,0.9915,4.617702053,0.0,0.0015,0.0015,4.51,0.99,4.6173802096
2019-09-30 17:00:00,3.943,0.855,4.0346343081,0.373,-0.025,0.3738368628,3.5700000000000003,0.88,3.6768600735,4.3629999999999995,0.885,4.4518528727,0.373,-0.025,0.3738368628,3.99,0.91,4.092456475
2019-09-30 17:30:00,4.2555,0.8385,4.3373220425,4.7955,-0.5015000000000001,4.8216514287,-0.54,1.34,1.4447145047,4.4955,0.9685,4.5986424627,4.7955,-0.5015000000000001,4.8216514287,-0.30000000000000004,1.47,1.50029997
2019-09-30 18:00:00,4.3295,0.35550000000000004,4.3440707292,4.8095,-0.5145000000000001,4.8369412339,-0.48,0.87,0.9936297097000001,4.6795,1.5354999999999999,4.9249853299,4.8095,-0.5145000000000001,4.8369412339,-0.13,2.05,2.0541178155
2019-09-30 18:30:00,4.3255,0.115,4.327028455,4.8055,-0.47500000000000003,4.8289186419,-0.48,0.59,0.7605918748,4.7155000000000005,1.815,5.0527383912,4.8055,-0.47500000000000003,4.8289186419,-0.09,2.29,2.2917678766
2019-09-30 19:00:00,4.2395,0.12250000000000001,4.2412694444,4.7895,-0.4675,4.812262098,-0.55,0.59,0.8065977932,4.6295,1.8225,4.9753167236,4.7895,-0.4675,4.812262098,-0.16,2.29,2.2955827147
2019-09-30 19:30:00,4.254,0.309,4.2652077323,4.804,-0.511,4.8311010132,-0.55,0.8200000000000001,0.9873702446,4.614,1.529,4.8607444903,4.804,-0.511,4.8311010132,-0.19,2.04,2.0488289338
2019-09-30 20:00:00,4.3055,0.915,4.4016536949,0.4555,0.015,0.45574691440000004,3.85,0.9,3.9537956447,4.7655,0.9550000000000001,4.8602484762,0.4555,0.015,0.45574691440000004,4.31,0.9400000000000001,4.4113149967
2019-09-30 20:30:00,4.22,0.981,4.3325236295,0.0,0.001,0.001,4.22,0.98,4.3322973121,4.69,1.001,4.7956335348,0.0,0.001,0.001,4.69,1.0,4.795424903
2019-09-30 21:00:00,3.93,0.961,4.0457905284,0.0,0.001,0.001,3.93,0.96,4.0455531142,4.37,1.001,4.4831797867,0.0,0.001,0.001,4.37,1.0,4.4829566137
2019-09-30 21:30:00,4.02,1.031,4.1501037336,0.0,0.001,0.001,4.02,1.03,4.1498554192,4.45,1.051,4.5724283483,0.0,0.001,0.001,4.45,1.05,4.5721985959
2019-09-30 22:00:00,3.84,0.9410000000000001,3.9536161928,0.0,0.001,0.001,3.84,0.9400000000000001,3.9533783022,4.24,0.9510000000000001,4.3453424491,0.0,0.001,0.001,4.24,0.9500000000000001,4.3451237036
2019-09-30 22:30:00,3.66,0.631,3.7139952881,0.0,0.001,0.001,3.66,0.63,3.7138255209,4.12,1.231,4.2999722092,0.0,0.001,0.001,4.12,1.23,4.299686035
2019-09-30 23:00:00,3.54,0.201,3.5457017641,0.0,0.001,0.001,3.54,0.2,3.5456452163,4.12,1.721,4.4650017917,0.0,0.001,0.001,4.12,1.72,4.4646164449
2019-09-30 23:30:00,3.49,0.761,3.5720051792,0.0,0.001,0.001,3.49,0.76,3.5717922672,3.87,1.111,4.0263160581,0.0,0.001,0.001,3.87,1.11,4.0260402382
2019-10-01 00:00:00,3.34,0.201,3.3460425879,0.0,0.001,0.001,3.34,0.2,3.3459826658000003,3.87,1.721,4.2354150918,0.0,0.001,0.001,3.87,1.72,4.2350088548
2019-10-01 00:30:00,3.29,0.1625,3.2940106633,0.0,0.0025,0.0025,3.29,0.16,3.2938882798,3.79,1.6625,4.1385995518,0.0,0.0025,0.0025,3.79,1.6600000000000001,4.1375959203
2019-10-01 01:00:00,3.24,0.12350000000000001,3.242352888,0.0,0.0035,0.0035,3.24,0.12,3.2422214607,3.7199999999999998,1.6335000000000002,4.0628465698,0.0,0.0035,0.0035,3.7199999999999998,1.63,4.0614406311
2019-10-01 01:30:00,3.24,0.463,3.2729144505,0.0,0.003,0.003,3.24,0.46,3.2724914056,3.65,1.333,3.8857932266,0.0,0.003,0.003,3.65,1.33,3.8847651152
2019-10-01 02:00:00,3.31,0.792,3.403434148,0.0,0.002,0.002,3.31,0.79,3.4029692917,3.61,0.9520000000000001,3.7334172014,0.0,0.002,0.002,3.61,0.9500000000000001,3.7329077138
2019-10-01 02:30:00,3.34,0.8310000000000001,3.4418252425,0.0,0.001,0.001,3.34,0.8300000000000001,3.4415839377,3.61,0.8310000000000001,3.7044110193,0.0,0.001,0.001,3.61,0.8300000000000001,3.7041868203
2019-10-01 03:00:00,3.23,0.8315,3.3353099181,0.0,0.0015,0.0015,3.23,0.8300000000000001,3.3349362813,3.5,0.8315,3.5974146619000003,0.0,0.0015,0.0015,3.5,0.8300000000000001,3.5970682507
2019-10-01 03:30:00,3.23,0.761,3.3184365295,0.0,0.001,0.001,3.23,0.76,3.3182073473,3.5,0.861,3.6043475138,0.0,0.001,0.001,3.5,0.86,3.6041087664
2019-10-01 04:00:00,3.38,0.9415,3.5086781343,0.0,0.0015,0.0015,3.38,0.9400000000000001,3.5082759299,3.66,0.9415,3.7791562881000003,0.0,0.0015,0.0015,3.66,0.9400000000000001,3.7787828728
2019-10-01 04:30:00,3.34,0.9415,3.4701617037,0.0,0.0015,0.0015,3.34,0.9400000000000001,3.4697550346,3.62,0.9415,3.7404307573,0.0,0.0015,0.0015,3.62,0.9400000000000001,3.7400534756
2019-10-01 05:00:00,3.4,0.9410000000000001,3.5278153296,0.0,0.001,0.001,3.4,0.9400000000000001,3.527548724,3.68,0.901,3.7886938383,0.0,0.001,0.001,3.68,0.9,3.7884561499
2019-10-01 05:30:00,3.33,0.9815,3.4716339453,0.0,0.0015,0.0015,3.33,0.98,3.4712101636,3.62,0.9515,3.7429603591,0.0,0.0015,0.0015,3.62,0.9500000000000001,3.7425793245000003
2019-10-01 06:00:00,3.4,0.981,3.5386948159,0.0,0.001,0.001,3.4,0.98,3.5384177255,3.7,1.001,3.8330146099,0.0,0.001,0.001,3.7,1.0,3.8327535793000003
2019-10-01 06:30:00,3.7199999999999998,0.9815,3.8473032438,0.0,0.0015,0.0015,3.7199999999999998,0.98,3.8469208465999998,4.11,1.3215,4.3172285381,0.0,0.0015,0.0015,4.11,1.32,4.3167696255
2019-10-01 07:00:00,3.95,1.3815,4.1846197259,0.0,0.0015,0.0015,3.95,1.38,4.1841247591,4.33,1.4115,4.5542543023,0.0,0.0015,0.0015,4.33,1.4100000000000001,4.5537896306
2019-10-01 07:30:00,4.24,1.2315,4.415222786,0.0,0.0015,0.0015,4.24,1.23,4.4148046389,4.74,1.8014999999999999,5.0707989755,0.0,0.0015,0.0015,4.74,1.8,5.0702662652
2019-10-01 08:00:00,4.46,1.3615,4.6631837032,0.0,0.0015,0.0015,4.46,1.3599999999999999,4.6627459721,4.99,1.8615,5.3259067068,0.0,0.0015,0.0015,4.99,1.8599999999999999,5.3253826154
2019-10-01 08:30:00,4.6,1.6520000000000001,4.8876481052,0.0,0.002,0.002,4.6,1.65,4.8869724779,5.06,1.6720000000000002,5.3290884774,0.0,0.002,0.002,5.06,1.67,5.3284613164
2019-10-01 09:00:00,4.43,1.5925,4.7075424852,0.0,0.0025,0.0025,4.43,1.5899999999999999,4.7066973559,4.87,1.6025,5.1268807525,0.0,0.0025,0.0025,4.87,1.6,5.126099882
2019-10-01 09:30:00,4.5,1.513,4.74754347,0.0,0.003,0.003,4.5,1.51,4.7465882484,4.94,1.533,5.1723968332,0.0,0.003,0.003,4.94,1.53,5.171508484
2019-10-01 10:00:00,4.4515,1.5805,4.7237519516,0.0015,0.0005,0.0015811388,4.45,1.58,4.7221711108,4.8315,1.6205,5.0960192798,0.0015,0.0005,0.0015811388,4.83,1.62,5.0944381437
2019-10-01 10:30:00,4.5205,1.5819999999999999,4.7893260747,0.0005,0.002,0.0020615528,4.52,1.58,4.788193814,4.8605,1.6219999999999999,5.1239969018,0.0005,0.002,0.0020615528,4.86,1.62,5.1228898095
2019-10-01 11:00:00,4.5235,1.69,4.8288872683,0.0035,0.0,0.0035,4.52,1.69,4.8256087699,4.8435,1.73,5.1431889184,0.0035,0.0,0.0035,4.84,1.73,5.139892995
2019-10-01 11:30:00,4.4235,1.679,4.7314261328,0.0135,-0.011,0.017414074800000002,4.41,1.69,4.72273226,4.7535,1.7189999999999999,5.0547723242,0.0135,-0.011,0.017414074800000002,4.74,1.73,5.0458398706
2019-10-01 12:00:00,4.5600000000000005,1.7315,4.8776728314,0.0,0.0015,0.0015,4.5600000000000005,1.73,4.8771405557000005,5.01,1.7715,5.3139733016,0.0,0.0015,0.0015,5.01,1.77,5.3134734402
2019-10-01 12:30:00,4.47,1.5225,4.7221717726,0.0,0.0025,0.0025,4.47,1.52,4.7213663277,4.88,1.5525,5.121001489,0.0,0.0025,0.0025,4.88,1.55,5.1202441348
2019-10-01 13:00:00,4.5005,1.4415,4.7257192574,0.0005,0.0015,0.0015811388,4.5,1.44,4.7247857094,4.8004999999999995,1.4615,5.0180456853,0.0005,0.0015,0.0015811388,4.8,1.46,5.0171306541
2019-10-01 13:30:00,4.293,1.001,4.4081572114,0.023,-0.019,0.029832867800000003,4.27,1.02,4.3901366721,4.483,1.641,4.7739051101,0.023,-0.019,0.029832867800000003,4.46,1.6600000000000001,4.7589074376
2019-10-01 14:00:00,3.995,0.445,4.0197077008,0.035,-0.025,0.0430116263,3.96,0.47000000000000003,3.9877938763,4.225,1.9849999999999999,4.6680670518,0.035,-0.025,0.0430116263,4.19,2.01,4.6471711826
2019-10-01 14:30:00,4.043,0.424,4.0651721981,0.013000000000000001,-0.006,0.014317821100000001,4.03,0.43,4.0528755224,4.353,1.964,4.7755528476,0.013000000000000001,-0.006,0.014317821100000001,4.34,1.97,4.7661829591
2019-10-01 15:00:00,4.1525,0.538,4.187206736,0.022500000000000003,-0.012,0.025500000000000002,4.13,0.55,4.1664613283,4.4425,2.078,4.9044765521,0.022500000000000003,-0.012,0.025500000000000002,4.42,2.09,4.8892228421
2019-10-01 15:30:00,4.174,0.8275,4.255235863,0.014,-0.0125,0.0187683244,4.16,0.84,4.2439604145,4.434,1.6975,4.7478271083,0.014,-0.0125,0.0187683244,4.42,1.71,4.7392509957
2019-10-01 16:00:00,3.729,0.9975,3.8601097458,0.009000000000000001,-0.0025,0.0093407708,3.7199999999999998,1.0,3.8520643816,3.879,1.0175,4.0102303238,0.009000000000000001,-0.0025,0.0093407708,3.87,1.02,4.0021619158
2019-10-01 16:30:00,3.8265000000000002,0.9885,3.9521177234,0.0165,-0.0115,0.0201121854,3.81,1.0,3.9390481084,4.0465,1.0085,4.1702799067,0.0165,-0.0115,0.0201121854,4.03,1.02,4.1570783009
2019-10-01 17:00:00,4.0145,0.81,4.0954011098,0.42450000000000004,-0.03,0.4255587504,3.59,0.84,3.6869635203,4.3345,1.3900000000000001,4.5519215997,0.42450000000000004,-0.03,0.4255587504,3.91,1.42,4.1598677864
2019-10-01 17:30:00,4.516,0.34750000000000003,4.5293500912999995,4.686,-0.49250000000000005,4.7118098699,-0.17,0.84,0.8570297544000001,4.766,1.9975,5.1676650675,4.686,-0.49250000000000005,4.7118098699,0.08,2.49,2.4912848091
2019-10-01 18:00:00,4.454,0.266,4.4619359027,4.734,-0.454,4.7557199245,-0.28,0.72,0.7725283166,4.744,1.956,5.1314200764,4.734,-0.454,4.7557199245,0.01,2.41,2.4100207468
2019-10-01 18:30:00,4.522,0.317,4.5330975061,4.772,-0.493,4.7973985659,-0.25,0.81,0.8477027781,4.902,2.047,5.3122323933,4.772,-0.493,4.7973985659,0.13,2.54,2.5433245959
2019-10-01 19:00:00,4.565,0.3325,4.5770931004,4.785,-0.47750000000000004,4.8087660839,-0.22,0.81,0.8393449827,4.965,2.0625,5.3763492493000005,4.785,-0.47750000000000004,4.8087660839,0.18,2.54,2.5463699653000003
2019-10-01 19:30:00,4.479,0.556,4.5133775601,4.789,-0.454,4.8104715985,-0.31,1.01,1.0565036678,4.829,1.646,5.1018189893,4.789,-0.454,4.8104715985,0.04,2.1,2.1003809178
2019-10-01 20:00:00,4.31,1.0335,4.4321803043,0.51,0.0035,0.5100120097,3.8,1.03,3.9371182355,4.79,1.0835,4.9110153991,0.51,0.0035,0.5100120097,4.28,1.08,4.4141590366
2019-10-01 20:30:00,4.24,1.0925,4.3784878954,0.0,0.0025,0.0025,4.24,1.09,4.3778647763,4.74,1.2425,4.9001434928,0.0,0.0025,0.0025,4.74,1.24,4.8995101796
2019-10-01 21:00:00,4.14,1.0425,4.26923954,0.0,0.0025,0.0025,4.14,1.04,4.2686297567,4.61,1.1525,4.7518792335,0.0,0.0025,0.0025,4.61,1.15,4.7512735135
2019-10-01 21:30:00,4.24,1.1325,4.3886394532,0.0,0.0025,0.0025,4.24,1.13,4.3879949863,4.68,1.1525,4.8198191097,0.0,0.0025,0.0025,4.68,1.15,4.8192219289
2019-10-01 22:00:00,3.99,0.5725,4.0308629659,0.0,0.0025,0.0025,3.99,0.5700000000000001,4.0305086528,4.5600000000000005,1.6625,4.8536075501,0.0,0.0025,0.0025,4.5600000000000005,1.6600000000000001,4.8527517967
2019-10-01 22:30:00,3.5700000000000003,0.8725,3.6750722782,0.0,0.0025,0.0025,3.5700000000000003,0.87,3.674479555,3.93,0.8825000000000001,4.0278662155,0.0,0.0025,0.0025,3.93,0.88,4.0273192076
2019-10-01 23:00:00,3.7,1.0125,3.8360339219,0.0,0.0025,0.0025,3.7,1.01,3.8353748187,4.05,1.0025,4.1722303688,0.0,0.0025,0.0025,4.05,1.0,4.1716303767
2019-10-01 23:30:00,3.65,1.083,3.8072810508,0.0,0.003,0.003,3.65,1.08,3.8064287725,3.9699999999999998,1.083,4.1150685292,0.0,0.003,0.003,3.9699999999999998,1.08,4.1142800099
2019-10-02 00:00:00,3.54,1.053,3.6932924336,0.0,0.003,0.003,3.54,1.05,3.6924382188,3.85,1.053,3.9914043894,0.0,0.003,0.003,3.85,1.05,3.9906139877999998
2019-10-02 00:30:00,3.77,1.002,3.9008850278000002,0.0,0.002,0.002,3.77,1.0,3.9003717772,4.08,0.982,4.1965133146,0.0,0.002,0.002,4.08,0.98,4.1960457576
2019-10-02 01:00:00,3.8200000000000003,1.001,3.9489746771,0.0,0.001,0.001,3.8200000000000003,1.0,3.948721312,4.13,0.981,4.2449100108,0.0,0.001,0.001,4.13,0.98,4.244679022
2019-10-02 01:30:00,3.71,1.052,3.8562681442,0.0,0.002,0.002,3.71,1.05,3.8557230191,4.01,1.042,4.1431707665,0.0,0.002,0.002,4.01,1.04,4.1426682223
2019-10-02 02:00:00,3.62,0.9915,3.7533281564000003,0.0,0.0015,0.0015,3.62,0.99,3.752932187,3.91,0.9815,4.0313077593,0.0,0.0015,0.0015,3.91,0.98,4.0309428178
2019-10-02 02:30:00,3.62,1.0315,3.7640924869,0.0,0.0015,0.0015,3.62,1.03,3.7636817081,3.91,1.0315,4.0437720324,0.0,0.0015,0.0015,3.91,1.03,4.0433896671
2019-10-02 03:00:00,3.45,0.9915,3.5896479284,0.0,0.0015,0.0015,3.45,0.99,3.5892339015,3.74,0.9815,3.8666448311,0.0,0.0015,0.0015,3.74,0.98,3.8662643469
2019-10-02 03:30:00,3.35,0.911,3.4716596895,0.0,0.001,0.001,3.35,0.91,3.4713974131,3.63,0.901,3.7401471896,0.0,0.001,0.001,3.63,0.9,3.7399064159
2019-10-02 04:00:00,3.45,0.9605,3.5812093279,0.0,0.0005,0.0005,3.45,0.96,3.5810752575,3.73,0.9505,3.8492012483,0.0,0.0005,0.0005,3.73,0.9500000000000001,3.8490778116
2019-10-02 04:30:00,3.55,1.021,3.6939059273,0.0,0.001,0.001,3.55,1.02,3.6936296512,3.84,1.001,3.9683247095,0.0,0.001,0.001,3.84,1.0,3.9680725800000003
2019-10-02 05:00:00,3.59,1.0215,3.7325008038,0.0,0.0015,0.0015,3.59,1.02,3.732090567,3.88,1.0015,4.0071688572,0.0,0.0015,0.0015,3.88,1.0,4.0067942298
2019-10-02 05:30:00,3.59,0.8210000000000001,3.6826812243,0.0,0.001,0.001,3.59,0.8200000000000001,3.682458418,3.95,1.221,4.1344093895,0.0,0.001,0.001,3.95,1.22,4.1341141736
2019-10-02 06:00:00,3.59,0.8210000000000001,3.6826812243,0.0,0.001,0.001,3.59,0.8200000000000001,3.682458418,3.95,1.271,4.1494506865,0.0,0.001,0.001,3.95,1.27,4.1491444901
2019-10-02 06:30:00,3.91,1.1715,4.081729076,0.0,0.0015,0.0015,3.91,1.17,4.0812988129,4.26,1.1715,4.4181457932,0.0,0.0015,0.0015,4.26,1.17,4.4177482952
2019-10-02 07:00:00,4.03,1.221,4.2109073844000005,0.0,0.001,0.001,4.03,1.22,4.2106175319,4.42,1.231,4.5882198073,0.0,0.001,0.001,4.42,1.23,4.5879516126
2019-10-02 07:30:00,4.356,1.3685,4.5659093563,0.526,-0.061500000000000006,0.5295830907,3.83,1.43,4.08825146,4.786,1.4085,4.988954625,0.526,-0.061500000000000006,0.5295830907,4.26,1.47,4.5064953123
2019-10-02 08:00:00,4.7305,1.704,5.0280459674,0.2505,0.004,0.2505319341,4.48,1.7000000000000002,4.7917011593000005,5.1905,1.744,5.4756576089,0.2505,0.004,0.2505319341,4.94,1.74,5.2374803102
2019-10-02 08:30:00,4.8100000000000005,1.7730000000000001,5.1263660618,0.0,0.003,0.003,4.8100000000000005,1.77,5.1253292577,5.26,1.8130000000000002,5.5636830427,0.0,0.003,0.003,5.26,1.81,5.562706176
2019-10-02 09:00:00,4.7215,1.771,5.0427178436,0.0015,0.001,0.0018027756000000002,4.72,1.77,5.0409622097,5.0915,1.811,5.4039886427,0.0015,0.001,0.0018027756000000002,5.09,1.81,5.402240276
2019-10-02 09:30:00,4.8645,1.7690000000000001,5.1761685879,0.0045000000000000005,-0.001,0.0046097722,4.86,1.77,5.1722818949,5.1545,1.8090000000000002,5.462723794,0.0045000000000000005,-0.001,0.0046097722,5.15,1.81,5.458809394
2019-10-02 10:00:00,4.785,1.6480000000000001,5.0608427164,0.005,-0.002,0.0053851648,4.78,1.65,5.0567677423,5.105,1.6680000000000001,5.370591122,0.005,-0.002,0.0053851648,5.1,1.67,5.3664606586
2019-10-02 10:30:00,4.673,1.501,4.9081493457,0.003,0.001,0.0031622777,4.67,1.5,4.9049872579,4.973,1.5110000000000001,5.1974849687,0.003,0.001,0.0031622777,4.97,1.51,5.1943238251
2019-10-02 11:00:00,4.622,1.501,4.8596177833,0.002,0.001,0.0022360680000000003,4.62,1.5,4.8574067155,5.012,1.5110000000000001,5.2348127951,0.002,0.001,0.0022360680000000003,5.01,1.51,5.2326092917
2019-10-02 11:30:00,4.593,1.3995,4.8014840675,0.003,-0.0005,0.0030413813000000002,4.59,1.4,4.7987602566,4.913,1.4195,5.1139563207,0.003,-0.0005,0.0030413813000000002,4.91,1.42,5.1112131632
2019-10-02 12:00:00,4.754,1.478,4.9784535752,1.524,0.158,1.5321683981,3.23,1.32,3.4893122532,4.764,1.508,4.996975085,1.524,0.158,1.5321683981,3.24,1.35,3.51
2019-10-02 12:30:00,4.641,1.4235,4.8544034906,1.931,0.2335,1.945066387,2.71,1.19,2.9597635041,4.601,1.5835,4.8658681908,1.931,0.2335,1.945066387,2.67,1.35,2.9918890354
2019-10-02 13:00:00,4.4885,1.366,4.6917574799,1.1085,0.176,1.1223850721,3.38,1.19,3.5833643410000002,4.6785,1.4060000000000001,4.8852019661,1.1085,0.176,1.1223850721,3.5700000000000003,1.23,3.7759502115
2019-10-02 13:30:00,4.724,1.5155,4.9611406199,1.674,0.1955,1.6853771833,3.05,1.32,3.3233868267,4.7940000000000005,1.5455,5.0369639913,1.674,0.1955,1.6853771833,3.12,1.35,3.3995440871
2019-10-02 14:00:00,4.7365,1.5915,4.9967293803,1.9365,0.2315,1.950288312,2.8,1.3599999999999999,3.1128122333,4.7565,1.6315,5.0285270706,1.9365,0.2315,1.950288312,2.8200000000000003,1.4,3.1483964172
2019-10-02 14:30:00,4.4315,1.424,4.6546716587,1.2515,0.20400000000000001,1.2680174486,3.18,1.22,3.4059947152,4.4115,1.454,4.6449379167,1.2515,0.20400000000000001,1.2680174486,3.16,1.25,3.3982495494
2019-10-02 15:00:00,4.095,0.619,4.1415197694,0.985,0.179,1.0011323589,3.11,0.44,3.1409711874,4.305,2.099,4.7894494464,0.985,0.179,1.0011323589,3.32,1.92,3.83520534
2019-10-02 15:30:00,4.0695,0.6665,4.1237182857,0.9895,0.17650000000000002,1.0051181523,3.08,0.49,3.1187337174,4.2595,2.2165,4.8016885051,0.9895,0.17650000000000002,1.0051181523,3.27,2.04,3.8541536036
2019-10-02 16:00:00,3.8585000000000003,0.522,3.8936494770000003,0.14850000000000002,0.012,0.1489840596,3.71,0.51,3.7448898515,4.1885,2.052,4.6641436781,0.14850000000000002,0.012,0.1489840596,4.04,2.04,4.5258369391999995
2019-10-02 16:30:00,3.7185,0.446,3.7451512987,0.0085,-0.004,0.0093941471,3.71,0.45,3.7371914588,4.1685,1.996,4.6217321699,0.0085,-0.004,0.0093941471,4.16,2.0,4.6157989558
2019-10-02 17:00:00,3.5745,0.37,3.5935985099,0.0145,0.0,0.0145,3.56,0.37,3.5791758828,4.0745,1.9100000000000001,4.4999611387,0.0145,0.0,0.0145,4.06,1.9100000000000001,4.4868363019
2019-10-02 17:30:00,3.839,0.704,3.9030163976,1.049,-0.106,1.0543419749,2.79,0.81,2.9052022305,4.159,1.574,4.4468817164,1.049,-0.106,1.0543419749,3.11,1.6800000000000002,3.5347560029
2019-10-02 18:00:00,4.317,1.174,4.4737864276,4.807,-0.546,4.8379091558,-0.49,1.72,1.7884350701,4.517,1.334,4.7098667709,4.807,-0.546,4.8379091558,-0.29,1.88,1.9022355270000002
2019-10-02 18:30:00,4.2285,0.65,4.2781669264,4.8085,-0.56,4.8409990963,-0.58,1.21,1.3418271126,4.5685,1.87,4.9364047899,4.8085,-0.56,4.8409990963,-0.24,2.43,2.4418230894
2019-10-02 19:00:00,4.428,1.185,4.5838203499,4.808,-0.515,4.8355029728000005,-0.38,1.7000000000000002,1.741952927,4.708,1.355,4.8991110418,4.808,-0.515,4.8355029728000005,-0.1,1.87,1.8726718880000002
2019-10-02 19:30:00,4.486,0.9,4.5753902566,4.806,-0.47000000000000003,4.828927003,-0.32,1.37,1.4068759718,4.816,1.52,5.0501738584,4.806,-0.47000000000000003,4.828927003,0.01,1.99,1.9900251254999999
2019-10-02 20:00:00,4.3635,1.0285,4.4830731089,4.8035,-0.42150000000000004,4.8219575382,-0.44,1.45,1.5152887514,4.6335,1.1685,4.7785682479,4.8035,-0.42150000000000004,4.8219575382,-0.17,1.5899999999999999,1.5990622252
2019-10-02 20:30:00,4.368,1.108,4.5063386468,4.808,-0.432,4.8273686414,-0.44,1.54,1.6016241756,4.638,1.258,4.8055809222,4.808,-0.432,4.8273686414,-0.17,1.69,1.6985287751
2019-10-02 21:00:00,4.0125,1.1635,4.1777851189,0.5125000000000001,0.0035,0.5125119511,3.5,1.16,3.6872211759,4.4525,1.1835,4.6071063044,0.5125000000000001,0.0035,0.5125119511,3.94,1.18,4.1129065149
2019-10-02 21:30:00,3.93,1.0925,4.0790263851,0.0,0.0025,0.0025,3.93,1.09,4.0783575125,4.37,1.1025,4.5069286937,0.0,0.0025,0.0025,4.37,1.1,4.5063177873
2019-10-02 22:00:00,3.85,1.053,3.9914043894,0.0,0.003,0.003,3.85,1.05,3.9906139877999998,4.26,1.053,4.3882125062,0.0,0.003,0.003,4.26,1.05,4.3874935897
2019-10-02 22:30:00,3.68,1.0525,3.8275522531,0.0,0.0025,0.0025,3.68,1.05,3.8268655581,4.07,1.0525,4.2038858512,0.0,0.0025,0.0025,4.07,1.05,4.2032606391
2019-10-02 23:00:00,3.54,1.003,3.6793489913,0.0,0.003,0.003,3.54,1.0,3.678532316,3.9,1.003,4.0269106024,0.0,0.003,0.003,3.9,1.0,4.0261644278
2019-10-02 23:30:00,3.37,0.24250000000000002,3.3787136975,0.0,0.0025,0.0025,3.37,0.24,3.3785351856,3.9,1.7725,4.2838949859,0.0,0.0025,0.0025,3.9,1.77,4.2828611932000005
2019-10-03 00:00:00,3.29,0.243,3.2989618064,0.0,0.003,0.003,3.29,0.24,3.2987421845,3.8,1.8130000000000002,4.2103407226,0.0,0.003,0.003,3.8,1.81,4.209049774
2019-10-03 00:30:00,3.18,0.24250000000000002,3.1892328623,0.0,0.0025,0.0025,3.18,0.24,3.1890437438,3.68,1.8125,4.1021404474,0.0,0.0025,0.0025,3.68,1.81,4.1010364544
2019-10-03 01:00:00,3.23,0.24150000000000002,3.2390156298,0.0,0.0015,0.0015,3.23,0.24,3.2389041357,3.73,1.8115,4.1466169645,0.0,0.0015,0.0015,3.73,1.81,4.1459618908
2019-10-03 01:30:00,3.25,0.29150000000000004,3.2630464676,0.0,0.0015,0.0015,3.25,0.29,3.2629128091,3.75,1.8115,4.164616699,0.0,0.0015,0.0015,3.75,1.81,4.1639644571
2019-10-03 02:00:00,3.29,1.0415,3.4509161465,0.0,0.0015,0.0015,3.29,1.04,3.4504637369,3.58,1.0415,3.7284208789,0.0,0.0015,0.0015,3.58,1.04,3.7280021459
2019-10-03 02:30:00,3.29,1.0715,3.4600884743,0.0,0.0015,0.0015,3.29,1.07,3.4596242571,3.58,1.0715,3.7369121277,0.0,0.0015,0.0015,3.58,1.07,3.7364823029
2019-10-03 03:00:00,3.09,0.9815,3.242135446,0.0,0.0015,0.0015,3.09,0.98,3.2416816623,3.37,0.9715,3.5072371249,0.0,0.0015,0.0015,3.37,0.97,3.5068219231
2019-10-03 03:30:00,2.96,0.5715,3.0146661921,0.0,0.0015,0.0015,2.96,0.5700000000000001,3.0143821921,3.3,1.1515,3.4951326513,0.0,0.0015,0.0015,3.3,1.15,3.494638751
2019-10-03 04:00:00,3.16,0.6315000000000001,3.2224823118,0.0,0.0015,0.0015,3.16,0.63,3.2221886971,3.5300000000000002,1.3115,3.7657578587,0.0,0.0015,0.0015,3.5300000000000002,1.31,3.7652357164
2019-10-03 04:30:00,3.24,1.0315,3.4002341463,0.0,0.0015,0.0015,3.24,1.03,3.3997794046,3.5300000000000002,1.0315,3.6776204603,0.0,0.0015,0.0015,3.5300000000000002,1.03,3.6772000218
2019-10-03 05:00:00,3.21,0.991,3.3594911817,0.0,0.001,0.001,3.21,0.99,3.3591963325,3.49,0.991,3.627972023,0.0,0.001,0.001,3.49,0.99,3.6276989952000003
2019-10-03 05:30:00,3.21,1.0215,3.3686142923,0.0,0.0015,0.0015,3.21,1.02,3.3681597349,3.49,1.0215,3.6364216271,0.0,0.0015,0.0015,3.49,1.02,3.6360005501
2019-10-03 06:00:00,3.26,0.9315,3.3904708006,0.0,0.0015,0.0015,3.26,0.93,3.3900589965,3.55,0.9315,3.6701760516,0.0,0.0015,0.0015,3.55,0.93,3.6697956346
2019-10-03 06:30:00,3.59,1.0915,3.7522622843,0.0,0.0015,0.0015,3.59,1.09,3.751826222,3.93,1.1215,4.0868890675,0.0,0.0015,0.0015,3.93,1.12,4.0864777009
2019-10-03 07:00:00,3.9,1.2415,4.0928379213,0.0,0.0015,0.0015,3.9,1.24,4.0923831688,4.29,1.2615,4.4716308267,0.0,0.0015,0.0015,4.29,1.26,4.4712078905
2019-10-03 07:30:00,4.19,1.3815,4.4118751399,0.0,0.0015,0.0015,4.19,1.38,4.4114056717,4.64,1.3915,4.8441585699,0.0,0.0015,0.0015,4.64,1.3900000000000001,4.8437279032
2019-10-03 08:00:00,4.484,1.4815,4.7224038635,0.34400000000000003,-0.0285,0.34517857700000004,4.14,1.51,4.406778869,4.934,1.5015,5.1574080942,0.34400000000000003,-0.0285,0.34517857700000004,4.59,1.53,4.8382848201
2019-10-03 08:30:00,4.7605,0.893,4.8435327242,4.7905,-0.507,4.8172543269,-0.03,1.4,1.4003213917,5.0705,1.923,5.4229050563,4.7905,-0.507,4.8172543269,0.28,2.43,2.4460784942
2019-10-03 09:00:00,4.5555,0.5740000000000001,4.591520037,3.1155,-0.276,3.1277014324,1.44,0.85,1.6721542991,5.0155,2.254,5.4987049612,3.1155,-0.276,3.1277014324,1.9,2.5300000000000002,3.1640006321
2019-10-03 09:30:00,4.33,1.21,4.4958870093,0.0,0.0,0.0,4.33,1.21,4.4958870093,4.8,1.55,5.0440559077,0.0,0.0,0.0,4.8,1.55,5.0440559077
2019-10-03 10:00:00,4.481,1.445,4.7082253557,1.081,-0.035,1.0815664566,3.4,1.48,3.7081531791,4.821,1.5150000000000001,5.0534410059,1.081,-0.035,1.0815664566,3.74,1.55,4.0484688464
2019-10-03 10:30:00,4.585,1.335,4.7754005068000005,4.345,-0.305,4.3556916787,0.24,1.6400000000000001,1.6574679484,4.705,1.425,4.9160604146,4.345,-0.305,4.3556916787,0.36,1.73,1.7670597047
2019-10-03 11:00:00,4.4845,0.614,4.5263380618,2.7845,-0.266,2.7971764782,1.7000000000000002,0.88,1.91426226,4.7845,2.024,5.1949991578,2.7845,-0.266,2.7971764782,2.0,2.29,3.0404111564
2019-10-03 11:30:00,4.6995000000000005,0.4645,4.7223998666,4.8095,-0.5255000000000001,4.8381236549,-0.11,0.99,0.9960923652,4.8995,2.1545,5.352286474,4.8095,-0.5255000000000001,4.8381236549,0.09,2.68,2.6815107682
2019-10-03 12:00:00,4.6685,0.44,4.6891888691,4.8085,-0.48,4.8323981883,-0.14,0.92,0.9305912099,4.8685,2.12,5.3100557671,4.8085,-0.48,4.8323981883,0.06,2.6,2.6006922155
2019-10-03 12:30:00,4.601,0.4335,4.62137677,4.821,-0.4565,4.8425647389,-0.22,0.89,0.9167878708,4.631,2.0535,5.0658684596,4.821,-0.4565,4.8425647389,-0.19,2.51,2.5171809629
2019-10-03 13:00:00,4.578,0.4675,4.6018083674,4.818,-0.4625,4.8401477508,-0.24,0.93,0.9604686356000001,4.658,2.1175,5.1167147908,4.818,-0.4625,4.8401477508,-0.16,2.58,2.5849564793
2019-10-03 13:30:00,4.684,0.5415,4.7151965229,4.814,-0.48850000000000005,4.8387217579,-0.13,1.03,1.0381714695,4.774,2.1915,5.2529751808,4.814,-0.48850000000000005,4.8387217579,-0.04,2.68,2.6802984908000003
2019-10-03 14:00:00,4.3165,0.5665,4.3535151889,0.4665,0.006500000000000001,0.46654528180000004,3.85,0.56,3.8905141048000003,4.7965,2.0965,5.2346656531,0.4665,0.006500000000000001,0.46654528180000004,4.33,2.09,4.8080141431
2019-10-03 14:30:00,4.141,0.5625,4.1790294627,0.001,0.0025,0.0026925824,4.14,0.56,4.177702718,4.691,2.0925,5.1365394236,0.001,0.0025,0.0026925824,4.69,2.09,5.1346080668
2019-10-03 15:00:00,4.331,0.7020000000000001,4.3875237891,0.001,0.002,0.0022360680000000003,4.33,0.7000000000000001,4.3862170489,4.901,2.252,5.3936356013,0.001,0.002,0.0022360680000000003,4.9,2.25,5.3918920612
2019-10-03 15:30:00,4.261,0.7025,4.3185214194,0.001,0.0025,0.0026925824,4.26,0.7000000000000001,4.3171286754,4.851,2.2525,5.3484537251,0.001,0.0025,0.0026925824,4.85,2.25,5.3464941784
2019-10-03 16:00:00,4.2605,0.8825000000000001,4.3509385769,0.0005,0.0025,0.0025495098,4.26,0.88,4.3499425284,4.7805,1.8325,5.1196910551,0.0005,0.0025,0.0025495098,4.78,1.83,5.1183298057
2019-10-03 16:30:00,4.3,1.1825,4.4596307302,0.0,0.0025,0.0025,4.3,1.18,4.4589684906,4.73,1.2125,4.8829352085,0.0,0.0025,0.0025,4.73,1.21,4.8823150247000004
2019-10-03 17:00:00,4.279,1.137,4.4274834839,0.309,-0.003,0.3090145628,3.9699999999999998,1.1400000000000001,4.1304358124,4.719,1.207,4.8709146985,0.309,-0.003,0.3090145628,4.41,1.21,4.5729858955000005
2019-10-03 17:30:00,4.489,1.165,4.6377091328,2.8890000000000002,0.095,2.8905615371,1.6,1.07,1.9248116791,4.839,1.2650000000000001,5.0016143394,2.8890000000000002,0.095,2.8905615371,1.9500000000000002,1.17,2.274071239
2019-10-03 18:00:00,4.5805,1.282,4.7565222852,2.8905000000000003,0.14200000000000002,2.8939858759,1.69,1.1400000000000001,2.0385534087,4.9405,1.392,5.1328553701,2.8905000000000003,0.14200000000000002,2.8939858759,2.05,1.25,2.4010414407000003
2019-10-03 18:30:00,4.5,1.2765,4.6775476747999996,2.89,0.1365,2.8932217768,1.6099999999999999,1.1400000000000001,1.9727392124,4.88,1.3865,5.0731432318,2.89,0.1365,2.8932217768,1.99,1.25,2.3500212765
2019-10-03 19:00:00,4.5525,1.2785,4.7286169754,3.1625,0.08850000000000001,3.1637380581,1.3900000000000001,1.19,1.8298087332000001,4.9325,1.3985,5.126924858,3.1625,0.08850000000000001,3.1637380581,1.77,1.31,2.2020445045
2019-10-03 19:30:00,4.6255,1.157,4.7680078911,4.7755,-0.463,4.7978921674,-0.15,1.62,1.6269296236000002,4.9355,1.327,5.1107816672,4.7755,-0.463,4.7978921674,0.16,1.79,1.7971366114
2019-10-03 20:00:00,4.4895,1.1585,4.6365647305,4.8095,-0.5215000000000001,4.8376908231,-0.32,1.6800000000000002,1.7102046661,4.7795000000000005,1.3285,4.9606987915000005,4.8095,-0.5215000000000001,4.8376908231,-0.03,1.85,1.8502432273
2019-10-03 20:30:00,4.181,1.183,4.3451409643,0.491,-0.007,0.4910498956,3.69,1.19,3.8771381198,4.661,1.223,4.8187809662,0.491,-0.007,0.4910498956,4.17,1.23,4.3476200386
2019-10-03 21:00:00,4.09,1.2325,4.2716690239,0.0,0.0025,0.0025,4.09,1.23,4.2709483724,4.57,1.2325,4.7332817632,0.0,0.0025,0.0025,4.57,1.23,4.7326314034
2019-10-03 21:30:00,4.12,1.303,4.3211351518,0.0,0.003,0.003,4.12,1.3,4.3202314753,4.57,1.303,4.752126787,0.0,0.003,0.003,4.57,1.3,4.7513050839
2019-10-03 22:00:00,3.88,1.0925,4.0308753702,0.0,0.0025,0.0025,3.88,1.09,4.0301985063,4.3,1.2125,4.4676790675,0.0,0.0025,0.0025,4.3,1.21,4.4670012313
2019-10-03 22:30:00,3.67,0.9325,3.7866154083,0.0,0.0025,0.0025,3.67,0.93,3.7860005283,4.03,0.9425,4.1387445258,0.0,0.0025,0.0025,4.03,0.9400000000000001,4.1381759267
2019-10-03 23:00:00,3.6,0.973,3.7291726965,0.0,0.003,0.003,3.6,0.97,3.7283910739,3.95,0.983,4.0704777361,0.0,0.003,0.003,3.95,0.98,4.0697542923
2019-10-03 23:30:00,3.55,0.8925000000000001,3.6604721348,0.0,0.0025,0.0025,3.55,0.89,3.6598633854,3.88,0.8925000000000001,3.9813259412,0.0,0.0025,0.0025,3.88,0.89,3.9807662579
2019-10-04 00:00:00,3.29,0.583,3.3412556023,0.0,0.003,0.003,3.29,0.58,3.3407334524,3.66,1.103,3.8225919217,0.0,0.003,0.003,3.66,1.1,3.8217273581
2019-10-04 00:30:00,3.29,0.2025,3.2962260617,0.0,0.0025,0.0025,3.29,0.2,3.2960734215,3.7199999999999998,1.3925,3.9720846227,0.0,0.0025,0.0025,3.7199999999999998,1.3900000000000001,3.971208884
2019-10-04 01:00:00,3.07,-0.0275,3.0701231653,0.0,0.0025,0.0025,3.07,-0.03,3.0701465763,3.54,1.4825,3.8378908596,0.0,0.0025,0.0025,3.54,1.48,3.8369258528
2019-10-04 01:30:00,2.96,-0.028,2.9601324294999998,0.0,0.002,0.002,2.96,-0.03,2.9601520231,3.42,1.522,3.7433786878,0.0,0.002,0.002,3.42,1.52,3.7425659647
2019-10-04 02:00:00,3.03,0.061500000000000006,3.0306240694,0.0,0.0015,0.0015,3.03,0.06,3.0305940012,3.48,1.4815,3.7822271547,0.0,0.0015,0.0015,3.48,1.48,3.7816398559
2019-10-04 02:30:00,3.3,0.8415,3.4056015988,0.0,0.0015,0.0015,3.3,0.84,3.4052312697,3.59,0.8315,3.6850362617,0.0,0.0015,0.0015,3.59,0.8300000000000001,3.684698088
2019-10-04 03:00:00,3.23,0.8415,3.3378169887,0.0,0.0015,0.0015,3.23,0.84,3.337439138,3.51,0.8315,3.6071446117,0.0,0.0015,0.0015,3.51,0.8300000000000001,3.606799135
2019-10-04 03:30:00,3.06,0.7615000000000001,3.153328757,0.0,0.0015,0.0015,3.06,0.76,3.1529668568,3.33,0.7615000000000001,3.415959931,0.0,0.0015,0.0015,3.33,0.76,3.4156258577
2019-10-04 04:00:00,3.19,0.8115,3.2916002567,0.0,0.0015,0.0015,3.19,0.81,3.2912307728,3.46,0.8015,3.5516196657,0.0,0.0015,0.0015,3.46,0.8,3.5512814589
2019-10-04 04:30:00,3.19,0.8115,3.2916002567,0.0,0.0015,0.0015,3.19,0.81,3.2912307728,3.46,0.8015,3.5516196657,0.0,0.0015,0.0015,3.46,0.8,3.5512814589
2019-10-04 05:00:00,3.19,0.8115,3.2916002567,0.0,0.0015,0.0015,3.19,0.81,3.2912307728,3.46,0.8015,3.5516196657,0.0,0.0015,0.0015,3.46,0.8,3.5512814589
2019-10-04 05:30:00,3.2800000000000002,0.9115000000000001,3.404296146,0.0,0.0015,0.0015,3.2800000000000002,0.91,3.403894828,3.5700000000000003,0.9115000000000001,3.684526055,0.0,0.0015,0.0015,3.5700000000000003,0.91,3.6841552627
2019-10-04 06:00:00,3.2800000000000002,0.8815000000000001,3.3963866461,0.0,0.0015,0.0015,3.2800000000000002,0.88,3.3959976443,3.5700000000000003,0.8815000000000001,3.6772193639,0.0,0.0015,0.0015,3.5700000000000003,0.88,3.6768600735
2019-10-04 06:30:00,3.67,1.0915,3.8288734962,0.0,0.0015,0.0015,3.67,1.09,3.82844616,4.01,1.0915,4.1558960827,0.0,0.0015,0.0015,4.01,1.09,4.1555023764
2019-10-04 07:00:00,3.964,1.186,4.1376191222,0.124,-0.004,0.1240644994,3.84,1.19,4.0201616883,4.354,1.216,4.5206163297,0.124,-0.004,0.1240644994,4.23,1.22,4.4024197892
2019-10-04 07:30:00,4.446,1.188,4.6019843546,4.756,-0.462,4.7783867571,-0.31,1.65,1.6788686667000001,4.636,1.318,4.8197116096,4.756,-0.462,4.7783867571,-0.12,1.78,1.7840403583
2019-10-04 08:00:00,4.585,0.6225,4.6270650795,4.805,-0.4475,4.8257933286,-0.22,1.07,1.0923827168,4.915,2.0325,5.3186728843,4.805,-0.4475,4.8257933286,0.11,2.48,2.4824383174999998
2019-10-04 08:30:00,4.7745,0.5265000000000001,4.8034417348,4.8045,-0.47350000000000003,4.8277761444,-0.03,1.0,1.0004498988,5.1345,2.1965,5.5845951062,4.8045,-0.47350000000000003,4.8277761444,0.33,2.67,2.6903159666
2019-10-04 09:00:00,4.7785,0.548,4.8098197731,4.8085,-0.492,4.8336048918,-0.03,1.04,1.0404326023,5.1385,2.218,5.5967585485,4.8085,-0.492,4.8336048918,0.33,2.71,2.730018315
2019-10-04 09:30:00,4.593,0.907,4.6816981962,0.503,-0.003,0.5030089462,4.09,0.91,4.1900119332,5.113,1.837,5.4329861034,0.503,-0.003,0.5030089462,4.61,1.8399999999999999,4.9636377789
2019-10-04 10:00:00,4.54,1.133,4.6792402161,0.0,0.003,0.003,4.54,1.13,4.6785147216,4.97,1.363,5.153510357,0.0,0.003,0.003,4.97,1.3599999999999999,5.1527177295
2019-10-04 10:30:00,4.37,0.453,4.3934165521,0.0,0.003,0.003,4.37,0.45,4.393108239,5.01,2.003,5.395563826,0.0,0.003,0.003,5.01,2.0,5.3944508525
2019-10-04 11:00:00,4.3705,0.5125000000000001,4.4004461706,0.0005,0.0025,0.0025495098,4.37,0.51,4.3996590777,4.9705,2.0525,5.3776041598,0.0005,0.0025,0.0025495098,4.97,2.05,5.3761882408
2019-10-04 11:30:00,4.3105,0.47300000000000003,4.3363739749,0.0005,0.003,0.0030413813000000002,4.31,0.47000000000000003,4.3355507147,4.9005,2.013,5.29783628,0.0005,0.003,0.0030413813000000002,4.9,2.01,5.2962345114
2019-10-04 12:00:00,4.3705,1.123,4.5124715235,0.0005,0.003,0.0030413813000000002,4.37,1.12,4.5112415143,4.8305,1.5430000000000001,5.0709544713,0.0005,0.003,0.0030413813000000002,4.83,1.54,5.0695660564
2019-10-04 12:30:00,4.32,1.214,4.4873372951,0.0,0.004,0.004,4.32,1.21,4.4862567916,4.7,1.274,4.8696073764,0.0,0.004,0.004,4.7,1.27,4.8685624162
2019-10-04 13:00:00,4.2805,1.2135,4.4491867234,0.0005,0.0035,0.0035355339000000003,4.28,1.21,4.4477522413,4.6305,1.2135,4.7868687573,0.0005,0.0035,0.0035355339000000003,4.63,1.21,4.7854989291
2019-10-04 13:30:00,4.051,1.0825,4.1931381148,0.001,0.0025,0.0026925824,4.05,1.08,4.191527168,4.391,1.0925,4.524868755,0.001,0.0025,0.0026925824,4.39,1.09,4.523295259
2019-10-04 14:00:00,3.7415000000000003,0.55,3.781708906,0.0015,0.0,0.0015,3.74,0.55,3.780224861,4.1615,1.3599999999999999,4.3780911651,0.0015,0.0,0.0015,4.16,1.3599999999999999,4.3766653973
2019-10-04 14:30:00,4.0475,0.915,4.1496362792,3.9675000000000002,-0.395,3.9871144014,0.08,1.31,1.3124404748,4.1775,0.985,4.2920544323,3.9675000000000002,-0.395,3.9871144014,0.21,1.38,1.3958868148999999
2019-10-04 15:00:00,4.039,0.8220000000000001,4.1217963317,4.809,-0.488,4.8336968254,-0.77,1.31,1.5195394039,4.139,0.932,4.2426342053,4.809,-0.488,4.8336968254,-0.67,1.42,1.5701273834
2019-10-04 15:30:00,3.9705,0.783,4.0469691437,4.8105,-0.487,4.8350883394,-0.84,1.27,1.5226621424,4.0805,0.903,4.1792211296,4.8105,-0.487,4.8350883394,-0.73,1.3900000000000001,1.5700318468
2019-10-04 16:00:00,3.948,0.445,3.973,4.808,-0.425,4.8267472484,-0.86,0.87,1.2233151679,4.098,1.115,4.2469788085,4.808,-0.425,4.8267472484,-0.71,1.54,1.695788902
2019-10-04 16:30:00,3.8985000000000003,0.6525000000000001,3.952727982,4.8085,-0.4575,4.8302151608,-0.91,1.11,1.4353396811,4.0185,0.7625000000000001,4.0902015232,4.8085,-0.4575,4.8302151608,-0.79,1.22,1.4534441854
2019-10-04 17:00:00,4.0015,0.6815,4.0591186851,4.8015,-0.3985,4.8180083541,-0.8,1.08,1.3440238093,4.1715,0.8515,4.2575185848,4.8015,-0.3985,4.8180083541,-0.63,1.25,1.3997856979
2019-10-04 17:30:00,3.9865,0.068,3.9870799152,4.8065,-0.452,4.8277061064,-0.8200000000000001,0.52,0.9709788875,4.2965,1.498,4.5501556292,4.8065,-0.452,4.8277061064,-0.51,1.9500000000000002,2.0155892439
2019-10-04 18:00:00,4.0575,0.7095,4.1190650031,4.8075,-0.47050000000000003,4.8304685591,-0.75,1.18,1.398177385,4.2975,0.8595,4.3826072718999995,4.8075,-0.47050000000000003,4.8304685591,-0.51,1.33,1.4244297104
2019-10-04 18:30:00,4.0375,0.6825,4.0947786875,4.8075,-0.4675,4.8301772742,-0.77,1.15,1.3839797686,4.2975,0.8425,4.3793050248,4.8075,-0.4675,4.8301772742,-0.51,1.31,1.4057738083
2019-10-04 19:00:00,3.8855,0.605,3.932319322,4.8055,-0.41500000000000004,4.8233862846,-0.92,1.02,1.3736083867,4.1355,0.765,4.2056610955,4.8055,-0.41500000000000004,4.8233862846,-0.67,1.18,1.3569450984
2019-10-04 19:30:00,3.9945,0.20800000000000002,3.9999117803,4.8045,-0.41200000000000003,4.8221327491,-0.81,0.62,1.0200490184,4.3145,1.248,4.491371088,4.8045,-0.41200000000000003,4.8221327491,-0.49,1.6600000000000001,1.7308090594
2019-10-04 20:00:00,3.8275,0.14400000000000002,3.8302078599,4.8075,-0.47600000000000003,4.8310073742,-0.98,0.62,1.1596551211000001,4.1475,1.284,4.3417061451,4.8075,-0.47600000000000003,4.8310073742,-0.66,1.76,1.879680824
2019-10-04 20:30:00,3.4785,0.561,3.5234476369000003,0.47850000000000004,0.021,0.4789605934,3.0,0.54,3.048212591,3.8885,0.581,3.931665455,0.47850000000000004,0.021,0.4789605934,3.41,0.56,3.4556764895
2019-10-04 21:00:00,3.2,0.503,3.2392914349,0.0,0.003,0.003,3.2,0.5,3.2388269481,3.61,0.503,3.6448743463,0.0,0.003,0.003,3.61,0.5,3.6444615515
2019-10-04 21:30:00,2.67,-0.20700000000000002,2.6780121359,0.0,0.003,0.003,2.67,-0.21,2.6782456945,3.16,0.793,3.2579823511,0.0,0.003,0.003,3.16,0.79,3.2572534442
2019-10-04 22:00:00,2.51,-0.42750000000000005,2.5461453709,0.0,0.0025,0.0025,2.51,-0.43,2.5465663156,3.02,0.9425,3.1636539397,0.0,0.0025,0.0025,3.02,0.9400000000000001,3.1629100525
2019-10-04 22:30:00,2.42,-0.20700000000000002,2.4288369645,0.0,0.003,0.003,2.42,-0.21,2.4290944815,2.83,0.593,2.8914613952,0.0,0.003,0.003,2.83,0.59,2.8908476266000003
2019-10-04 23:00:00,2.39,0.203,2.3986056366,0.0,0.003,0.003,2.39,0.2,2.3983536020000003,2.69,0.213,2.6984197227,0.0,0.003,0.003,2.69,0.21,2.6981845749
2019-10-04 23:30:00,2.27,0.053,2.2706186382,0.0,0.003,0.003,2.27,0.05,2.270550594,2.5700000000000003,0.333,2.5914839378,0.0,0.003,0.003,2.5700000000000003,0.33,2.5911001524
2019-10-05 00:00:00,2.23,0.203,2.2392206233,0.0,0.003,0.003,2.23,0.2,2.2389506471,2.47,0.193,2.4775288091,0.0,0.003,0.003,2.47,0.19,2.477296914
2019-10-05 00:30:00,2.16,0.203,2.1695181493,0.0,0.003,0.003,2.16,0.2,2.1692394981,2.39,0.17300000000000001,2.3962531168,0.0,0.003,0.003,2.39,0.17,2.396038397
2019-10-05 01:00:00,2.09,0.202,2.0997390314,0.0,0.002,0.002,2.09,0.2,2.0995475703,2.31,0.17200000000000001,2.3163946123,0.0,0.002,0.002,2.31,0.17,2.3162469644
2019-10-05 01:30:00,2.09,0.202,2.0997390314,0.0,0.002,0.002,2.09,0.2,2.0995475703,2.31,0.17200000000000001,2.3163946123,0.0,0.002,0.002,2.31,0.17,2.3162469644
2019-10-05 02:00:00,2.09,0.2015,2.0996909892,0.0,0.0015,0.0015,2.09,0.2,2.0995475703,2.31,0.1715,2.3163575393,0.0,0.0015,0.0015,2.31,0.17,2.3162469644
2019-10-05 02:30:00,2.04,0.1715,2.0471961924,0.0,0.0015,0.0015,2.04,0.17,2.0470710784,2.25,0.1715,2.2565265897,0.0,0.0015,0.0015,2.25,0.17,2.2564130827
2019-10-05 03:00:00,1.97,0.0415,1.9704370708,0.0,0.0015,0.0015,1.97,0.04,1.9704060495000002,2.21,0.3215,2.2332626917,0.0,0.0015,0.0015,2.21,0.32,2.2330472454
2019-10-05 03:30:00,1.97,-0.5690000000000001,2.0505270054,0.0,0.001,0.001,1.97,-0.5700000000000001,2.0508047201,2.33,0.911,2.5017635780000003,0.0,0.001,0.001,2.33,0.91,2.5013996082
2019-10-05 04:00:00,1.97,-0.5690000000000001,2.0505270054,0.0,0.001,0.001,1.97,-0.5700000000000001,2.0508047201,2.33,0.911,2.5017635780000003,0.0,0.001,0.001,2.33,0.91,2.5013996082
2019-10-05 04:30:00,1.9300000000000002,-0.5685,2.0119871396,0.0,0.0015,0.0015,1.9300000000000002,-0.5700000000000001,2.0124114887,2.29,0.8715,2.4502269793,0.0,0.0015,0.0015,2.29,0.87,2.4496938584
2019-10-05 05:00:00,1.9,-0.5685,1.9832277353,0.0,0.0015,0.0015,1.9,-0.5700000000000001,1.9836582367000002,2.26,0.8715,2.4222122636,0.0,0.0015,0.0015,2.26,0.87,2.4216729754
2019-10-05 05:30:00,1.99,-0.5685,2.0696116182,0.0,0.0015,0.0015,1.99,-0.5700000000000001,2.0700241544,2.36,0.9315,2.5371819505,0.0,0.0015,0.0015,2.36,0.93,2.5366316248
2019-10-05 06:00:00,2.06,-0.1885,2.0686063545,0.0,0.0015,0.0015,2.06,-0.19,2.0687435801,2.36,0.5815,2.4305847547,0.0,0.0015,0.0015,2.36,0.58,2.4302263269
2019-10-05 06:30:00,2.5300000000000002,-0.0085,2.5300142786,0.0,0.0015,0.0015,2.5300000000000002,-0.01,2.5300197628000003,2.89,0.8415,3.0100203072,0.0,0.0015,0.0015,2.89,0.84,3.0096013025
2019-10-05 07:00:00,2.84,0.47150000000000003,2.8788734342,0.0,0.0015,0.0015,2.84,0.47000000000000003,2.8786281455,3.13,0.4515,3.1623965991,0.0,0.0015,0.0015,3.13,0.45,3.1621827904
2019-10-05 07:30:00,3.01,0.28150000000000003,3.0231345074,0.0,0.0015,0.0015,3.01,0.28,3.0229952034,3.38,0.7315,3.4582498825,0.0,0.0015,0.0015,3.38,0.73,3.4579329085
2019-10-05 08:00:00,3.077,-0.212,3.0842945709,0.5670000000000001,-0.062,0.5703796981,2.51,-0.15,2.5144780771,3.577,1.338,3.8190539404,0.5670000000000001,-0.062,0.5703796981,3.01,1.4,3.3196535964000002
2019-10-05 08:30:00,3.5185,0.299,3.5311815657,4.7985,-0.531,4.8277907213999995,-1.28,0.8300000000000001,1.5255490815,3.6785,0.869,3.7797517445,4.7985,-0.531,4.8277907213999995,-1.12,1.4,1.7928747865
2019-10-05 09:00:00,3.502,0.514,3.5395197414,4.812,-0.536,4.8417600106,-1.31,1.05,1.6788686667000001,3.622,0.644,3.6788068718,4.812,-0.536,4.8417600106,-1.19,1.18,1.6758579892
2019-10-05 09:30:00,3.59,0.5185000000000001,3.6272499569,4.8100000000000005,-0.5115000000000001,4.8371202435,-1.22,1.03,1.5966527487,3.73,0.6485000000000001,3.7859546022,4.8100000000000005,-0.5115000000000001,4.8371202435,-1.08,1.16,1.5849290205000002
2019-10-05 10:00:00,3.593,0.527,3.6314429639,4.813,-0.533,4.8424227407,-1.22,1.06,1.6161683081,3.683,0.627,3.7359895610000002,4.813,-0.533,4.8424227407,-1.13,1.16,1.6194134741
2019-10-05 10:30:00,3.5355,0.442,3.5630217863,4.8155,-0.488,4.8401636594,-1.28,0.93,1.5821820376,3.6255,0.672,3.6872529409,4.8155,-0.488,4.8401636594,-1.19,1.16,1.6618363337000002
2019-10-05 11:00:00,3.2335,0.48950000000000005,3.270341343,0.5135000000000001,-0.0005,0.5135002434,2.7199999999999998,0.49,2.7637836384,3.4935,0.4995,3.529028549,0.5135000000000001,-0.0005,0.5135002434,2.98,0.5,3.0216551756
2019-10-05 11:30:00,3.177,0.49,3.2145651339,0.007,0.0,0.007,3.17,0.49,3.2076471128,3.507,0.5,3.5424636907,0.007,0.0,0.007,3.5,0.5,3.5355339059
2019-10-05 12:00:00,3.017,-0.25,3.0273402518,0.007,0.0,0.007,3.01,-0.25,3.0203642164,3.437,1.12,3.6148816025,0.007,0.0,0.007,3.43,1.12,3.6082267113
2019-10-05 12:30:00,2.9265,-0.37,2.9497969845,0.006500000000000001,0.0,0.006500000000000001,2.92,-0.37,2.9433484333,3.3465,0.96,3.481474149,0.006500000000000001,0.0,0.006500000000000001,3.34,0.96,3.4752266113
