Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-05 13:00:00,2.874,-0.46900000000000003,2.9120159684,0.004,0.001,0.0041231056,2.87,-0.47000000000000003,2.9082297021,3.344,1.031,3.4993280784,0.004,0.001,0.0041231056,3.34,1.03,3.4952110094
2019-10-05 13:30:00,2.792,-0.468,2.8309517833999998,0.002,0.002,0.0028284271,2.79,-0.47000000000000003,2.8293108702,3.262,1.012,3.4153752356,0.002,0.002,0.0028284271,3.26,1.01,3.4128726903
2019-10-05 14:00:00,2.612,-0.5575,2.6708332501000003,0.002,0.0025,0.0032015621000000003,2.61,-0.56,2.6694006818,3.052,0.9425,3.1942151227,0.002,0.0025,0.0032015621000000003,3.05,0.9400000000000001,3.1915670132
2019-10-05 14:30:00,2.461,-0.3975,2.4928953548,0.001,0.0025,0.0026925824,2.46,-0.4,2.4923081671,2.8609999999999998,0.7325,2.9532824535,0.001,0.0025,0.0026925824,2.86,0.73,2.9516944286
2019-10-05 15:00:00,2.4025,-0.5675,2.4686155027,0.0025,0.0025,0.0035355339000000003,2.4,-0.5700000000000001,2.4667590073,2.8625,0.9325,3.010558503,0.0025,0.0025,0.0035355339000000003,2.86,0.93,3.0074075214
2019-10-05 15:30:00,2.402,-0.5675,2.4681288966,0.002,0.0025,0.0032015621000000003,2.4,-0.5700000000000001,2.4667590073,2.862,0.9325,3.0100830969,0.002,0.0025,0.0032015621000000003,2.86,0.93,3.0074075214
2019-10-05 16:00:00,2.402,-0.5685,2.4683590197,0.002,0.0015,0.0025,2.4,-0.5700000000000001,2.4667590073,2.862,0.9315,3.0097734549,0.002,0.0015,0.0025,2.86,0.93,3.0074075214
2019-10-05 16:30:00,2.442,-0.5985,2.5142725091,0.002,0.0015,0.0025,2.44,-0.6000000000000001,2.5126878039,2.912,0.9015000000000001,3.0483513987,0.002,0.0015,0.0025,2.91,0.9,3.0459973736
2019-10-05 17:00:00,2.491,-0.578,2.5571791099,0.14100000000000001,0.022,0.14270599150000002,2.35,-0.6000000000000001,2.4253865671,3.001,0.922,3.1394402367,0.14100000000000001,0.022,0.14270599150000002,2.86,0.9,2.9982661656
2019-10-05 17:30:00,2.808,-0.342,2.8287502541,3.338,-0.082,3.339007038,-0.53,-0.26,0.5903388857,3.118,0.718,3.1996012252,3.338,-0.082,3.339007038,-0.22,0.8,0.8296987405
2019-10-05 18:00:00,2.983,0.08950000000000001,2.984342348,4.813,-0.5105000000000001,4.8399978564,-1.83,0.6000000000000001,1.9258504615,3.163,0.2495,3.1728251212,4.813,-0.5105000000000001,4.8399978564,-1.65,0.76,1.8166177363
2019-10-05 18:30:00,2.985,0.11800000000000001,2.9873314178,4.815,-0.522,4.8432126734,-1.83,0.64,1.9386851214,3.165,0.23800000000000002,3.1739358847,4.815,-0.522,4.8432126734,-1.65,0.76,1.8166177363
2019-10-05 19:00:00,3.021,0.078,3.0220067836,4.811,-0.432,4.8303566121,-1.79,0.51,1.8612361484000002,3.221,0.228,3.2290594606,4.811,-0.432,4.8303566121,-1.5899999999999999,0.66,1.7215400081999999
2019-10-05 19:30:00,2.971,0.0785,2.9720368857,4.411,-0.3315,4.423439075,-1.44,0.41000000000000003,1.4972307771,3.191,0.20850000000000002,3.1978044421,4.411,-0.3315,4.423439075,-1.22,0.54,1.3341664064
2019-10-05 20:00:00,2.863,0.0625,2.863682114,4.253,-0.28750000000000003,4.2627063293,-1.3900000000000001,0.35000000000000003,1.4333875959,3.063,0.1825,3.0684320507,4.253,-0.28750000000000003,4.2627063293,-1.19,0.47000000000000003,1.2794530081
2019-10-05 20:30:00,2.5675,0.1,2.5694466817,0.48750000000000004,0.0,0.48750000000000004,2.08,0.1,2.0824024587,2.9175,0.12,2.9199668234000002,0.48750000000000004,0.0,0.48750000000000004,2.43,0.12,2.4329611588
2019-10-05 21:00:00,2.43,0.10300000000000001,2.4321819422,0.0,0.003,0.003,2.43,0.1,2.4320567428,2.7800000000000002,0.093,2.7815551406,0.0,0.003,0.003,2.7800000000000002,0.09,2.781456453
2019-10-05 21:30:00,2.35,0.10300000000000001,2.352256151,0.0,0.003,0.003,2.35,0.1,2.3521266973,2.68,0.093,2.6816131339,0.0,0.003,0.003,2.68,0.09,2.6815107682
2019-10-05 22:00:00,2.29,0.10300000000000001,2.2923152052,0.0,0.003,0.003,2.29,0.1,2.2921823662,2.6,0.093,2.6016627376,0.0,0.003,0.003,2.6,0.09,2.601557226
2019-10-05 22:30:00,2.21,0.0625,2.2108835903,0.0,0.0025,0.0025,2.21,0.06,2.2108143296,2.5,0.07250000000000001,2.5010510291,0.0,0.0025,0.0025,2.5,0.07,2.5009798080000003
2019-10-05 23:00:00,2.13,0.063,2.1309314865,0.0,0.003,0.003,2.13,0.06,2.1308449028,2.41,0.073,2.4111053482,0.0,0.003,0.003,2.41,0.07,2.4110163832
2019-10-05 23:30:00,2.05,0.063,2.0509678203,0.0,0.003,0.003,2.05,0.06,2.0508778608,2.31,0.053,2.3106079287,0.0,0.003,0.003,2.31,0.05,2.3105410622
2019-10-06 00:00:00,1.98,0.063,1.9810020192,0.0,0.003,0.003,1.98,0.06,1.9809088823,2.22,0.053,2.2206325675,0.0,0.003,0.003,2.22,0.05,2.2205629917
2019-10-06 00:30:00,1.9,0.063,1.9010441868,0.0,0.003,0.003,1.9,0.06,1.9009471324,2.12,0.053,2.1206623965,0.0,0.003,0.003,2.12,0.05,2.1205895407
2019-10-06 01:00:00,1.8599999999999999,0.063,1.8610666297,0.0,0.003,0.003,1.8599999999999999,0.06,1.8609674903000002,2.08,0.053,2.0806751308,0.0,0.003,0.003,2.08,0.05,2.0806008747
2019-10-06 01:30:00,1.82,0.0625,1.8210728294,0.0,0.0025,0.0025,1.82,0.06,1.8209887424,2.03,0.052500000000000005,2.0306787658,0.0,0.0025,0.0025,2.03,0.05,2.0306156702
2019-10-06 02:00:00,1.82,0.062,1.8210557378,0.0,0.002,0.002,1.82,0.06,1.8209887424,2.03,0.052000000000000005,2.0306659006,0.0,0.002,0.002,2.03,0.05,2.0306156702
2019-10-06 02:30:00,1.79,-0.2285,1.8045254916,0.0,0.0015,0.0015,1.79,-0.23,1.8047160441,2.05,0.3715,2.0833896059,0.0,0.0015,0.0015,2.05,0.37,2.083122656
2019-10-06 03:00:00,1.76,0.0115,1.7600375706,0.0,0.0015,0.0015,1.76,0.01,1.7600284089,1.9500000000000002,-0.0085,1.9500185256,0.0,0.0015,0.0015,1.9500000000000002,-0.01,1.9500256409
2019-10-06 03:30:00,1.76,0.0115,1.7600375706,0.0,0.0015,0.0015,1.76,0.01,1.7600284089,1.9500000000000002,-0.0085,1.9500185256,0.0,0.0015,0.0015,1.9500000000000002,-0.01,1.9500256409
2019-10-06 04:00:00,1.76,0.0115,1.7600375706,0.0,0.0015,0.0015,1.76,0.01,1.7600284089,1.9500000000000002,-0.0085,1.9500185256,0.0,0.0015,0.0015,1.9500000000000002,-0.01,1.9500256409
2019-10-06 04:30:00,1.76,0.0115,1.7600375706,0.0,0.0015,0.0015,1.76,0.01,1.7600284089,1.9500000000000002,-0.0085,1.9500185256,0.0,0.0015,0.0015,1.9500000000000002,-0.01,1.9500256409
2019-10-06 05:00:00,1.76,0.0115,1.7600375706,0.0,0.0015,0.0015,1.76,0.01,1.7600284089,1.9300000000000002,-0.0085,1.9300187174999999,0.0,0.0015,0.0015,1.9300000000000002,-0.01,1.9300259066
2019-10-06 05:30:00,1.79,0.0115,1.790036941,0.0,0.0015,0.0015,1.79,0.01,1.7900279327000002,1.97,-0.0085,1.9700183375,0.0,0.0015,0.0015,1.97,-0.01,1.9700253805
2019-10-06 06:00:00,1.88,-0.08850000000000001,1.8820818925,0.0,0.0015,0.0015,1.88,-0.09,1.8821530225,2.11,0.1615,2.1161716022,0.0,0.0015,0.0015,2.11,0.16,2.1160576552
2019-10-06 06:30:00,2.23,-0.4385,2.2727037312,0.0,0.0015,0.0015,2.23,-0.44,2.2729936208,2.64,1.0415,2.8380137861,0.0,0.0015,0.0015,2.64,1.04,2.8374636562
2019-10-06 07:00:00,2.33,-0.439,2.3709957824,0.0,0.001,0.001,2.33,-0.44,2.3711811403,2.75,1.041,2.9404389128,0.0,0.001,0.001,2.75,1.04,2.9400850328
2019-10-06 07:30:00,2.5,-0.3985,2.5315612278,0.0,0.0015,0.0015,2.5,-0.4,2.5317977802,2.94,1.1115,3.1430927842,0.0,0.0015,0.0015,2.94,1.11,3.1425626485
2019-10-06 08:00:00,2.79,-0.0085,2.790012948,0.0,0.0015,0.0015,2.79,-0.01,2.7900179211,3.19,0.7815000000000001,3.284332847,0.0,0.0015,0.0015,3.19,0.78,3.2839762484
2019-10-06 08:30:00,2.7905,0.331,2.8100624993,0.0005,0.001,0.0011180340000000002,2.79,0.33,2.8094483444,3.1105,0.341,3.1291358631,0.0005,0.001,0.0011180340000000002,3.11,0.34,3.1285300062
2019-10-06 09:00:00,2.8745000000000003,0.031,2.8746671546,0.0045000000000000005,0.001,0.0046097722,2.87,0.03,2.8701567901000002,3.2245,0.721,3.3041248841,0.0045000000000000005,0.001,0.0046097722,3.22,0.72,3.2995151159000002
2019-10-06 09:30:00,3.0105,-0.34400000000000003,3.0300901389,0.0205,-0.014,0.0248243832,2.99,-0.33,3.0081555811,3.4205,1.176,3.6170148258,0.0205,-0.014,0.0248243832,3.4,1.19,3.6022354171
2019-10-06 10:00:00,3.1095,0.106,3.1113061968,0.0495,-0.014,0.0514417146,3.06,0.12,3.0623520372,3.3795,0.886,3.4937109568,0.0495,-0.014,0.0514417146,3.33,0.9,3.4494782214
2019-10-06 10:30:00,3.0345,0.40800000000000003,3.0618057172,0.0545,-0.012,0.0558054657,2.98,0.42,3.0094517773,3.2445,0.428,3.2726081724,0.0545,-0.012,0.0558054657,3.19,0.44,3.220201857
2019-10-06 11:00:00,3.075,0.3825,3.0986983154,0.045,-0.007500000000000001,0.045620719000000004,3.03,0.39,3.0549959083,3.255,0.4025,3.2797913424000003,0.045,-0.007500000000000001,0.045620719000000004,3.21,0.41000000000000003,3.236077873
2019-10-06 11:30:00,3.082,0.34950000000000003,3.1017534154,0.052000000000000005,-0.0105,0.0530495052,3.03,0.36,3.0513111936,3.142,0.35950000000000004,3.1624996838,0.052000000000000005,-0.0105,0.0530495052,3.09,0.37,3.1120732639
2019-10-06 12:00:00,3.0275,0.34600000000000003,3.047207287,0.0975,-0.014,0.0985,2.93,0.36,2.9520331976,3.0875,0.356,3.1079562819,0.0975,-0.014,0.0985,2.99,0.37,3.0128060011
2019-10-06 12:30:00,3.106,0.3795,3.1290983126,0.08600000000000001,-0.0105,0.0866386173,3.02,0.39,3.0450779957,3.186,0.3895,3.2097205875,0.08600000000000001,-0.0105,0.0866386173,3.1,0.4,3.1256999216
2019-10-06 13:00:00,3.1265,0.42,3.1545843229,0.0665,-0.01,0.0672476765,3.06,0.43,3.0900647242,3.1665,0.42,3.1942326543,0.0665,-0.01,0.0672476765,3.1,0.43,3.1296804949
2019-10-06 13:30:00,3.0845,0.46,3.1186119108,0.0645,-0.01,0.0652705906,3.02,0.47000000000000003,3.0563540371,3.0945,0.46,3.1285028768,0.0645,-0.01,0.0652705906,3.03,0.47000000000000003,3.0662354769
2019-10-06 14:00:00,2.8955,0.3125,2.9123146293,0.0555,-0.007500000000000001,0.056004464100000005,2.84,0.32,2.8579713085,2.9255,0.4625,2.9618333005,0.0555,-0.007500000000000001,0.056004464100000005,2.87,0.47000000000000003,2.9082297021
2019-10-06 14:30:00,2.782,0.211,2.7899901434,0.082,-0.009000000000000001,0.0824924239,2.7,0.22,2.7089481353,2.732,0.371,2.7570754432999998,0.082,-0.009000000000000001,0.0824924239,2.65,0.38,2.6771066471
2019-10-06 15:00:00,2.846,0.354,2.8679316589,0.046,-0.006,0.046389654,2.8,0.36,2.8230479982,2.7960000000000003,0.34400000000000003,2.8170821784,0.046,-0.006,0.046389654,2.75,0.35000000000000003,2.7721832551
2019-10-06 15:30:00,2.8235,0.3205,2.8416320135,0.0635,-0.0095,0.0642066975,2.76,0.33,2.7796582524,2.8735,0.3205,2.8913184709,0.0635,-0.0095,0.0642066975,2.81,0.33,2.8293108702
2019-10-06 16:00:00,2.871,0.324,2.8892242904,0.041,-0.006,0.0414366987,2.83,0.33,2.8491753193,2.941,0.324,2.9587931661,0.041,-0.006,0.0414366987,2.9,0.33,2.9187154709
2019-10-06 16:30:00,2.7835,0.303,2.7999430798000002,0.0335,-0.007,0.0342235299,2.75,0.31,2.7674175688,2.9335,0.323,2.9512287695,0.0335,-0.007,0.0342235299,2.9,0.33,2.9187154709
2019-10-06 17:00:00,2.8375,0.3065,2.8540056938,0.0175,-0.0035,0.0178465683,2.8200000000000003,0.31,2.8369878392,3.0175,0.3265,3.0351126009,0.0175,-0.0035,0.0178465683,3.0,0.33,3.0180954259
2019-10-06 17:30:00,2.946,0.3095,2.9622130663,0.006,-0.0005,0.0060207973,2.94,0.31,2.9562983611,3.196,0.3095,3.2109509884,0.006,-0.0005,0.0060207973,3.19,0.31,3.205027301
2019-10-06 18:00:00,2.8885,0.2705,2.9011381387,0.3685,-0.0395,0.37061098200000003,2.52,0.31,2.5389958645,3.2285,0.3005,3.2424547028,0.3685,-0.0395,0.37061098200000003,2.86,0.34,2.8801388855
2019-10-06 18:30:00,3.169,0.17950000000000002,3.174079591,4.799,-0.5605,4.8316209754,-1.63,0.74,1.7901117283999999,3.359,0.3295,3.3751224052,4.799,-0.5605,4.8316209754,-1.44,0.89,1.692837854
2019-10-06 19:00:00,3.254,0.0465,3.254332228,4.814,-0.5135000000000001,4.8413095594,-1.56,0.56,1.6574679484,3.474,0.5365,3.5151825344,4.814,-0.5135000000000001,4.8413095594,-1.34,1.05,1.7023806860000001
2019-10-06 19:30:00,3.206,-0.437,3.2356459942,4.816,-0.547,4.846964514,-1.6099999999999999,0.11,1.6137533888000002,3.516,0.973,3.6481481604,4.816,-0.547,4.846964514,-1.3,1.52,2.0000999975
2019-10-06 20:00:00,2.934,0.214,2.9417940105,0.504,-0.006,0.504035713,2.43,0.22,2.4399385238,3.324,0.224,3.3315389837,0.504,-0.006,0.504035713,2.8200000000000003,0.23,2.8293638861
2019-10-06 20:30:00,2.76,-0.14750000000000002,2.7639385395,0.0,0.0025,0.0025,2.76,-0.15,2.7640730815,3.24,0.5125000000000001,3.2802829527,0.0,0.0025,0.0025,3.24,0.51,3.2798932909
2019-10-06 21:00:00,2.73,0.163,2.7348617881,0.0,0.003,0.003,2.73,0.16,2.7346846253,3.11,0.213,3.1172855179,0.0,0.003,0.003,3.11,0.21,3.1170819688
2019-10-06 21:30:00,2.73,0.193,2.7368136583,0.0,0.003,0.003,2.73,0.19,2.7366037346,3.07,0.213,3.077380217,0.0,0.003,0.003,3.07,0.21,3.0771740282
2019-10-06 22:00:00,2.62,0.193,2.6270989703,0.0,0.003,0.003,2.62,0.19,2.626880279,2.96,0.193,2.9662853875,0.0,0.003,0.003,2.96,0.19,2.9660917046
2019-10-06 22:30:00,2.5700000000000003,0.223,2.5796567601,0.0,0.003,0.003,2.5700000000000003,0.22,2.5793991548,2.89,0.233,2.8993773469,0.0,0.003,0.003,2.89,0.23,2.8991378029
2019-10-06 23:00:00,2.43,0.223,2.4402108515,0.0,0.003,0.003,2.43,0.22,2.4399385238,2.71,0.233,2.7199979779,0.0,0.003,0.003,2.71,0.23,2.7197426349000002
2019-10-06 23:30:00,2.38,0.223,2.3904244393000003,0.0,0.003,0.003,2.38,0.22,2.390146439,2.64,0.233,2.6502620625,0.0,0.003,0.003,2.64,0.23,2.65
2019-10-07 00:00:00,2.24,0.2225,2.2510233784,0.0,0.0025,0.0025,2.24,0.22,2.2507776434,2.47,0.1925,2.4774899092,0.0,0.0025,0.0025,2.47,0.19,2.477296914
2019-10-07 00:30:00,2.32,0.222,2.3305973483,0.0,0.002,0.002,2.32,0.22,2.3304076897,2.54,0.192,2.5472463564,0.0,0.002,0.002,2.54,0.19,2.5470963860999998
2019-10-07 01:00:00,2.22,0.1515,2.225163421,0.0,0.0015,0.0015,2.22,0.15,2.2250617969,2.43,0.1315,2.433555475,0.0,0.0015,0.0015,2.43,0.13,2.4334748817
2019-10-07 01:30:00,2.16,0.1515,2.1653065026,0.0,0.0015,0.0015,2.16,0.15,2.1652020691000002,2.37,0.1315,2.3736453505,0.0,0.0015,0.0015,2.37,0.13,2.373562723
2019-10-07 02:00:00,2.34,0.21150000000000002,2.3495387313,0.0,0.0015,0.0015,2.34,0.21,2.3494041798,2.5700000000000003,0.1915,2.5771248030000002,0.0,0.0015,0.0015,2.5700000000000003,0.19,2.5770137757000002
2019-10-07 02:30:00,2.58,0.18150000000000002,2.5863762777,0.0,0.0015,0.0015,2.58,0.18,2.5862714475,2.8200000000000003,0.1615,2.8246207268,0.0,0.0015,0.0015,2.8200000000000003,0.16,2.82453536
2019-10-07 03:00:00,2.51,0.2215,2.5197544027000003,0.0,0.0015,0.0015,2.51,0.22,2.5196229877,2.73,0.2215,2.7389710203,0.0,0.0015,0.0015,2.73,0.22,2.7388501237
2019-10-07 03:30:00,2.2800000000000002,0.1315,2.2837890117,0.0,0.0015,0.0015,2.2800000000000002,0.13,2.2837031331,2.48,0.1115,2.4825052367,0.0,0.0015,0.0015,2.48,0.11,2.4824383174999998
2019-10-07 04:00:00,2.22,0.1315,2.2238912406,0.0,0.0015,0.0015,2.22,0.13,2.2238030488,2.41,0.1115,2.4125779262,0.0,0.0015,0.0015,2.41,0.11,2.4125090673000003
2019-10-07 04:30:00,2.18,-0.28850000000000003,2.1990071055,0.0,0.0015,0.0015,2.18,-0.29,2.1992044016,2.48,0.6415000000000001,2.5616249238,0.0,0.0015,0.0015,2.48,0.64,2.561249695
2019-10-07 05:00:00,2.24,0.18150000000000002,2.2473411512,0.0,0.0015,0.0015,2.24,0.18,2.2472205054,2.43,0.1315,2.433555475,0.0,0.0015,0.0015,2.43,0.13,2.4334748817
2019-10-07 05:30:00,2.33,0.21150000000000002,2.3395795028,0.0,0.0015,0.0015,2.33,0.21,2.3394443785,2.54,0.1615,2.5451291225,0.0,0.0015,0.0015,2.54,0.16,2.5450343809
2019-10-07 06:00:00,2.49,0.21150000000000002,2.4989662363000003,0.0,0.0015,0.0015,2.49,0.21,2.4988397308,2.71,0.2215,2.7190370078,0.0,0.0015,0.0015,2.71,0.22,2.7189152249
2019-10-07 06:30:00,3.15,0.21150000000000002,3.1570923727,0.0,0.0015,0.0015,3.15,0.21,3.1569922395,3.6,1.4415,3.8778759972,0.0,0.0015,0.0015,3.6,1.44,3.8773186611
2019-10-07 07:00:00,3.47,0.6615,3.5324895258,0.0,0.0015,0.0015,3.47,0.66,3.5322089406,3.86,1.0515,4.0006564774,0.0,0.0015,0.0015,3.86,1.05,4.0002624914
2019-10-07 07:30:00,3.89,0.9515,4.0046787949,0.0,0.0015,0.0015,3.89,0.9500000000000001,4.0043226643,4.31,1.1815,4.4690090904,0.0,0.0015,0.0015,4.31,1.18,4.4686127601
2019-10-07 08:00:00,4.09,1.0115,4.2132211252,0.0,0.0015,0.0015,4.09,1.01,4.2128612605,4.72,1.3415,4.9069361367,0.0,0.0015,0.0015,4.72,1.34,4.9065262661
2019-10-07 08:30:00,4.3,0.8725,4.3876253543,0.0,0.0025,0.0025,4.3,0.87,4.3871289017,5.05,1.8625,5.3825092894,0.0,0.0025,0.0025,5.05,1.8599999999999999,5.38164473
2019-10-07 09:00:00,4.22,0.48250000000000004,4.2474941142,0.0,0.0025,0.0025,4.22,0.48,4.2472108495,5.03,2.0925,5.4478854843,0.0,0.0025,0.0025,5.03,2.09,5.4469257384
2019-10-07 09:30:00,4.32,1.022,4.4392436293,0.0,0.002,0.002,4.32,1.02,4.4387836172,4.99,1.522,5.2169516003,0.0,0.002,0.002,4.99,1.52,5.2163684686
2019-10-07 10:00:00,4.49,1.2530000000000001,4.6615564997,0.0,0.003,0.003,4.49,1.25,4.6607510124000004,5.09,1.323,5.2591281597,0.0,0.003,0.003,5.09,1.32,5.2583742735
2019-10-07 10:30:00,4.38,1.183,4.5369471013,0.0,0.003,0.003,4.38,1.18,4.5361657818,4.95,1.2530000000000001,5.1061246557,0.0,0.003,0.003,4.95,1.25,5.1053893093
2019-10-07 11:00:00,4.5,1.1825,4.6527740381000005,0.0,0.0025,0.0025,4.5,1.18,4.6521392928,5.13,1.5225,5.351159337,0.0,0.0025,0.0025,5.13,1.52,5.3504485793
2019-10-07 11:30:00,4.53,1.412,4.7449598523,0.0,0.002,0.002,4.53,1.4100000000000001,4.7443650787,5.13,1.482,5.3397775235000005,0.0,0.002,0.002,5.13,1.48,5.3392227899
2019-10-07 12:00:00,4.45,1.3820000000000001,4.659659215,0.0,0.002,0.002,4.45,1.38,4.6590664301,5.05,1.462,5.2573704454,0.0,0.002,0.002,5.05,1.46,5.2568146248
2019-10-07 12:30:00,4.45,1.3215,4.6420752094,0.0,0.0015,0.0015,4.45,1.32,4.6416484141000005,5.05,1.3915,5.2382031509,0.0,0.0015,0.0015,5.05,1.3900000000000001,5.2378048837
2019-10-07 13:00:00,4.51,1.3215,4.6996236285,0.0,0.0015,0.0015,4.51,1.32,4.6992020599,5.13,1.3915,5.3153713182,0.0,0.0015,0.0015,5.13,1.3900000000000001,5.3149788334
2019-10-07 13:30:00,4.55,1.392,4.7581681349,0.0,0.002,0.002,4.55,1.3900000000000001,4.7575834202,5.17,1.462,5.3727408275,0.0,0.002,0.002,5.17,1.46,5.3721969435
2019-10-07 14:00:00,4.39,1.351,4.5931798354,0.0,0.001,0.001,4.39,1.35,4.5928858031,4.92,1.421,5.1210976362,0.0,0.001,0.001,4.92,1.42,5.1208202468
2019-10-07 14:30:00,4.2915,1.3505,4.4989801622,0.0015,0.0005,0.0015811388,4.29,1.35,4.4973992485,4.8015,1.4205,5.0072170414,0.0015,0.0005,0.0015811388,4.8,1.42,5.0056368226
2019-10-07 15:00:00,4.1315,0.979,4.245907824,0.0015,-0.001,0.0018027756000000002,4.13,0.98,4.244679022,4.7015,1.639,4.9789982175,0.0015,-0.001,0.0018027756000000002,4.7,1.6400000000000001,4.9779112085
2019-10-07 15:30:00,4.213,1.2195,4.3859490706,0.003,-0.0005,0.0030413813000000002,4.21,1.22,4.3832065888,4.703,1.3195000000000001,4.8845971431,0.003,-0.0005,0.0030413813000000002,4.7,1.32,4.8818439139
2019-10-07 16:00:00,4.0825,1.1195,4.2332123145,0.0025,-0.0005,0.0025495098,4.08,1.12,4.2309337031,4.6025,1.1895,4.7537265908,0.0025,-0.0005,0.0025495098,4.6,1.19,4.7514313633
2019-10-07 16:30:00,4.0315,1.061,4.1687783882,0.0015,0.001,0.0018027756000000002,4.03,1.06,4.1670733135,4.5815,1.121,4.7166495789,0.0015,0.001,0.0018027756000000002,4.58,1.12,4.7149549309
2019-10-07 17:00:00,3.908,0.9915,4.031815503,0.638,-0.0685,0.6416667749,3.27,1.06,3.4375136363,4.308,1.0115,4.4251549408,0.638,-0.0685,0.6416667749,3.67,1.08,3.8256110623
2019-10-07 17:30:00,4.3415,0.9475,4.4436897394,3.8415,-0.1125,3.8431469527,0.5,1.06,1.1720068259,4.6215,1.0775,4.7454471338,3.8415,-0.1125,3.8431469527,0.78,1.19,1.4228492541
2019-10-07 18:00:00,4.354,0.975,4.4618315746,3.854,-0.085,3.8549372239,0.5,1.06,1.1720068259,4.674,1.085,4.7982810464,3.854,-0.085,3.8549372239,0.8200000000000001,1.17,1.4287407043
2019-10-07 18:30:00,4.329,0.7295,4.3900354497,3.849,-0.0205,3.8490545917,0.48,0.75,0.8904493248,4.6690000000000005,1.2095,4.8231163422000005,3.849,-0.0205,3.8490545917,0.8200000000000001,1.23,1.4782760229
2019-10-07 19:00:00,4.2625,0.41200000000000003,4.28236503,3.8525,-0.068,3.8531000831,0.41000000000000003,0.48,0.6312685641,4.6725,1.512,4.9110487933,3.8525,-0.068,3.8531000831,0.8200000000000001,1.58,1.780112356
2019-10-07 19:30:00,4.3015,0.8315,4.3811293635,3.8515,-0.0385,3.8516924202,0.45,0.87,0.9794896630000001,4.6115,0.9515,4.708639347,3.8515,-0.0385,3.8516924202,0.76,0.99,1.2480785232
2019-10-07 20:00:00,4.2715,0.7905000000000001,4.3440306744,3.8515,-0.029500000000000002,3.8516129738,0.42,0.8200000000000001,0.9213034245,4.5715,0.9205000000000001,4.6632534244,3.8515,-0.029500000000000002,3.8516129738,0.72,0.9500000000000001,1.1920151006
2019-10-07 20:30:00,4.0655,0.86,4.1554651063,0.3755,0.04,0.3776244828,3.69,0.8200000000000001,3.7800132275,4.5055,0.9,4.5945108826,0.3755,0.04,0.3776244828,4.13,0.86,4.2185898118
2019-10-07 21:00:00,3.88,0.8515,3.9723358682,0.0,0.0015,0.0015,3.88,0.85,3.9720146022,4.31,0.8615,4.39525679,0.0,0.0015,0.0015,4.31,0.86,4.394963026
2019-10-07 21:30:00,3.84,0.851,3.9331667903,0.0,0.001,0.001,3.84,0.85,3.9329505463,4.25,0.861,4.3363372793,0.0,0.001,0.001,4.25,0.86,4.3361388354
2019-10-07 22:00:00,3.6,0.781,3.6837427978,0.0,0.001,0.001,3.6,0.78,3.6835309148,3.9699999999999998,0.791,4.0480342143,0.0,0.001,0.001,3.9699999999999998,0.79,4.0478389296
2019-10-07 22:30:00,3.4,0.782,3.4887711304,0.0,0.002,0.002,3.4,0.78,3.4883233795,3.76,0.792,3.8425075146000003,0.0,0.002,0.002,3.76,0.79,3.8420957823
2019-10-07 23:00:00,3.47,0.862,3.5754641657,0.0,0.002,0.002,3.47,0.86,3.5749825174,3.8200000000000003,0.922,3.9296926088,0.0,0.002,0.002,3.8200000000000003,0.92,3.9292238419
2019-10-07 23:30:00,3.16,0.0625,3.1606180171,0.0,0.0025,0.0025,3.16,0.06,3.1605695689,3.64,1.4325,3.9117331517,0.0,0.0025,0.0025,3.64,1.43,3.9108183287
2019-10-08 00:00:00,3.07,-0.077,3.0709654834,0.0,0.003,0.003,3.07,-0.08,3.0710421684,3.54,1.433,3.8190429429,0.0,0.003,0.003,3.54,1.43,3.8179182809
2019-10-08 00:30:00,2.9699999999999998,-0.0375,2.970236733,0.0,0.0025,0.0025,2.9699999999999998,-0.04,2.9702693481,3.44,1.4725000000000001,3.7419054304,0.0,0.0025,0.0025,3.44,1.47,3.7409223462
2019-10-08 01:00:00,3.06,0.452,3.0932028708,0.0,0.002,0.002,3.06,0.45,3.0929112499,3.4,1.042,3.5560883004,0.0,0.002,0.002,3.4,1.04,3.5555027774
2019-10-08 01:30:00,3.11,0.7915000000000001,3.2091388642,0.0,0.0015,0.0015,3.11,0.79,3.2087692345,3.38,0.7815000000000001,3.4691702537999998,0.0,0.0015,0.0015,3.38,0.78,3.4688326567
2019-10-08 02:00:00,3.11,0.8215,3.2166694344,0.0,0.0015,0.0015,3.11,0.8200000000000001,3.2162866788,3.38,0.8215,3.4783993805,0.0,0.0015,0.0015,3.38,0.8200000000000001,3.4780454281
2019-10-08 02:30:00,3.2,0.881,3.3190602586,0.0,0.001,0.001,3.2,0.88,3.318794962,3.48,0.881,3.5897856482,0.0,0.001,0.001,3.48,0.88,3.5895403605
2019-10-08 03:00:00,3.11,0.8315,3.2192378368,0.0,0.0015,0.0015,3.11,0.8300000000000001,3.2188507266,3.39,0.8315,3.4904859619,0.0,0.0015,0.0015,3.39,0.8300000000000001,3.4901289374
2019-10-08 03:30:00,3.15,0.8315,3.257896906,0.0,0.0015,0.0015,3.15,0.8300000000000001,3.2575143898,3.42,0.8315,3.5196295615,0.0,0.0015,0.0015,3.42,0.8300000000000001,3.5192754936
2019-10-08 04:00:00,3.23,0.8615,3.3429152322,0.0,0.0015,0.0015,3.23,0.86,3.3425289827,3.49,0.8315,3.5876861973,0.0,0.0015,0.0015,3.49,0.8300000000000001,3.5873388466
2019-10-08 04:30:00,3.23,0.8615,3.3429152322,0.0,0.0015,0.0015,3.23,0.86,3.3425289827,3.47,0.8315,3.5682337718,0.0,0.0015,0.0015,3.47,0.8300000000000001,3.5678845273
2019-10-08 05:00:00,3.18,0.5715,3.2309460302,0.0,0.0015,0.0015,3.18,0.5700000000000001,3.2306810428,3.51,1.0315,3.6584275652000002,0.0,0.0015,0.0015,3.51,1.03,3.6580049207
2019-10-08 05:30:00,3.18,0.671,3.2500216922,0.0,0.001,0.001,3.18,0.67,3.2498153794,3.51,1.001,3.6499453421,0.0,0.001,0.001,3.51,1.0,3.6496712181
2019-10-08 06:00:00,3.3,0.901,3.4207895287,0.0,0.001,0.001,3.3,0.9,3.4205262753,3.58,0.881,3.6868090539000002,0.0,0.001,0.001,3.58,0.88,3.6865702218000003
2019-10-08 06:30:00,3.55,0.9715,3.6805315173,0.0,0.0015,0.0015,3.55,0.97,3.6801358671,3.86,0.9715,3.9803784053999998,0.0,0.0015,0.0015,3.86,0.97,3.9800125628
2019-10-08 07:00:00,3.71,0.8915000000000001,3.8156090274,0.0,0.0015,0.0015,3.71,0.89,3.8152588379,4.08,1.0815,4.2209053827,0.0,0.0015,0.0015,4.08,1.08,4.2205212948
2019-10-08 07:30:00,3.99,1.0615,4.1287870192,0.0,0.0015,0.0015,3.99,1.06,4.1284016277,4.39,1.0815,4.5212544996,0.0,0.0015,0.0015,4.39,1.08,4.5208959289
2019-10-08 08:00:00,4.17,1.1515,4.3260666026,0.0,0.0015,0.0015,4.17,1.15,4.3256675785,4.6,1.1815,4.7493096604,0.0,0.0015,0.0015,4.6,1.18,4.7489367231
2019-10-08 08:30:00,4.26,1.201,4.4260593082,0.0,0.001,0.001,4.26,1.2,4.4257880654,4.69,1.231,4.8488618252,0.0,0.001,0.001,4.69,1.23,4.8486080477
2019-10-08 09:00:00,4.13,1.1320000000000001,4.2823269375,0.0,0.002,0.002,4.13,1.13,4.2817986875,4.51,1.162,4.6572893404,0.0,0.002,0.002,4.51,1.16,4.6567907404
2019-10-08 09:30:00,4.371,1.3105,4.5632281611,0.001,0.0005,0.0011180340000000002,4.37,1.31,4.5621266971,4.731,1.3305,4.9145285888,0.001,0.0005,0.0011180340000000002,4.73,1.33,4.9134305734
2019-10-08 10:00:00,4.2825,1.27,4.4668452234,0.0025,0.0,0.0025,4.28,1.27,4.4644484542,4.6825,1.3,4.8596096808,0.0025,0.0,0.0025,4.68,1.3,4.85720084
2019-10-08 10:30:00,4.35,1.2115,4.5155544787,0.0,0.0015,0.0015,4.35,1.21,4.5151522675999995,4.76,1.2315,4.9167257652,0.0,0.0015,0.0015,4.76,1.23,4.9163502723
2019-10-08 11:00:00,4.2735,1.2025000000000001,4.4394603839,0.0035,-0.007500000000000001,0.0082764727,4.27,1.21,4.4381302369,4.5635,1.2225,4.724408799,0.0035,-0.007500000000000001,0.0082764727,4.5600000000000005,1.23,4.7229757569
2019-10-08 11:30:00,4.3035,1.208,4.4698295549000004,0.0035,-0.002,0.0040311289,4.3,1.21,4.4670012313,4.6035,1.228,4.764472295,0.0035,-0.002,0.0040311289,4.6,1.23,4.7616068716
2019-10-08 12:00:00,4.3045,1.2570000000000001,4.4842802377,0.0045000000000000005,-0.003,0.0054083269000000005,4.3,1.26,4.4808034994,4.5745000000000005,1.2770000000000001,4.7493977776000005,0.0045000000000000005,-0.003,0.0054083269000000005,4.57,1.28,4.7458718904
2019-10-08 12:30:00,4.3505,1.2,4.5129646852,0.0005,0.0,0.0005,4.35,1.2,4.5124826869,4.4605,1.21,4.62170534,0.0005,0.0,0.0005,4.46,1.21,4.6212227819
2019-10-08 13:00:00,4.188,1.1855,4.3525572081,0.018000000000000002,-0.0145,0.023113848700000002,4.17,1.2,4.3392280419,4.368,1.1955,4.5286470662,0.018000000000000002,-0.0145,0.023113848700000002,4.35,1.21,4.5151522675999995
2019-10-08 13:30:00,4.264,1.2,4.42963836,0.024,-0.02,0.0312409987,4.24,1.22,4.4120290117,4.284,1.19,4.4462069228,0.024,-0.02,0.0312409987,4.26,1.21,4.4285099074
2019-10-08 14:00:00,4.066,1.208,4.2416529797,0.016,-0.012,0.02,4.05,1.22,4.2297635868,4.276,1.198,4.4406508532,0.016,-0.012,0.02,4.26,1.21,4.4285099074
2019-10-08 14:30:00,4.27,1.3005,4.4636532403,0.01,-0.0095,0.013793114200000001,4.26,1.31,4.4568710998,4.36,1.2805,4.5441479124,0.01,-0.0095,0.013793114200000001,4.35,1.29,4.5372458607
2019-10-08 15:00:00,4.3485,1.3955,4.5669325044,0.018500000000000003,-0.0145,0.0235053185,4.33,1.4100000000000001,4.5537896306,4.4685,1.3955,4.6813366147,0.018500000000000003,-0.0145,0.0235053185,4.45,1.4100000000000001,4.668040274
2019-10-08 15:30:00,4.271,1.2565,4.4519920541,0.011,-0.0035,0.011543396400000001,4.26,1.26,4.4424317665,4.351,1.2465,4.5260317332,0.011,-0.0035,0.011543396400000001,4.34,1.25,4.5164255778
2019-10-08 16:00:00,4.2265,1.2595,4.4101748832,0.006500000000000001,-0.0005,0.0065192024,4.22,1.26,4.4040890091,4.4065,1.2495,4.5802284332,0.006500000000000001,-0.0005,0.0065192024,4.4,1.25,4.5741119357
2019-10-08 16:30:00,4.2015,1.0605,4.3332738778,0.0015,0.0005,0.0015811388,4.2,1.06,4.331697127,4.5815,1.2705,4.7543992786,0.0015,0.0005,0.0015811388,4.58,1.27,4.7528202154
2019-10-08 17:00:00,4.1045,1.035,4.2329830203,0.5845,-0.065,0.5881030947,3.52,1.1,3.6878720151,4.3745,1.055,4.4999194715,0.5845,-0.065,0.5881030947,3.79,1.12,3.9520247975
2019-10-08 17:30:00,4.3025,1.026,4.4231416719,3.1325,0.096,3.1339706843,1.17,0.93,1.4945902448,4.5025,1.106,4.6363501,3.1325,0.096,3.1339706843,1.37,1.01,1.7020575783
2019-10-08 18:00:00,4.167,0.968,4.2779566384,2.887,0.178,2.8924821521,1.28,0.79,1.5041608956,4.447,1.028,4.5642735457,2.887,0.178,2.8924821521,1.56,0.85,1.7765415841
2019-10-08 18:30:00,4.245,0.9480000000000001,4.3495665301,3.025,0.128,3.0277068881,1.22,0.8200000000000001,1.469965986,4.545,1.018,4.6576119418,3.025,0.128,3.0277068881,1.52,0.89,1.7613914954
2019-10-08 19:00:00,4.355,0.8525,4.4376549269,2.885,0.1825,2.8907665506,1.47,0.67,1.6154875425,4.745,1.3225,4.9258533525,2.885,0.1825,2.8907665506,1.8599999999999999,1.1400000000000001,2.1815590755
2019-10-08 19:30:00,4.3065,0.8535,4.3902624637,2.8865,0.1835,2.8923268315,1.42,0.67,1.5701273834,4.6965,1.1935,4.8457769759,2.8865,0.1835,2.8923268315,1.81,1.01,2.0727276715
2019-10-08 20:00:00,4.3655,0.973,4.4726188358,2.8855,0.203,2.8926318898,1.48,0.77,1.6683225108,4.6955,1.033,4.8077863149,2.8855,0.203,2.8926318898,1.81,0.8300000000000001,1.9912307752
2019-10-08 20:30:00,4.201,1.0285,4.3250680052,0.301,0.0585,0.3066321086,3.9,0.97,4.0188182343,4.651,1.0285,4.7633615494,0.301,0.0585,0.3066321086,4.35,0.97,4.4568374437
2019-10-08 21:00:00,4.0575,0.767,4.1293577285,0.1575,0.037,0.1617876695,3.9,0.73,3.9677323498,4.5975,1.4969999999999999,4.8350817211,0.1575,0.037,0.1617876695,4.44,1.46,4.6738848937
2019-10-08 21:30:00,4.01,0.5805,4.051799631,0.0,0.0005,0.0005,4.01,0.58,4.0517280264,4.65,2.0205,5.070001997,0.0,0.0005,0.0005,4.65,2.02,5.0698027575
2019-10-08 22:00:00,3.7800000000000002,0.851,3.8746097868,0.0,0.001,0.001,3.7800000000000002,0.85,3.8743902746,4.3,1.671,4.6132679307,0.0,0.001,0.001,4.3,1.67,4.6129058087
2019-10-08 22:30:00,3.63,1.1915,3.820546067,0.0,0.0015,0.0015,3.63,1.19,3.8200785332000002,4.02,1.1915,4.1928596745,0.0,0.0015,0.0015,4.02,1.19,4.1924336608
2019-10-08 23:00:00,3.58,1.012,3.7202881609,0.0,0.002,0.002,3.58,1.01,3.7197446149,3.94,1.192,4.1163653871,0.0,0.002,0.002,3.94,1.19,4.1157866806
2019-10-08 23:30:00,3.4,0.363,3.4193228862,0.0,0.003,0.003,3.4,0.36,3.4190057034,3.94,1.893,4.3711610586,0.0,0.003,0.003,3.94,1.8900000000000001,4.3698626981
2019-10-09 00:00:00,3.4,0.913,3.5204501133,0.0,0.003,0.003,3.4,0.91,3.5196732803,3.76,1.323,3.9859665076,0.0,0.003,0.003,3.76,1.32,3.984971769
2019-10-09 00:30:00,3.29,0.7525000000000001,3.374960185,0.0,0.0025,0.0025,3.29,0.75,3.374403651,3.68,1.5625,3.9979752688,0.0,0.0025,0.0025,3.68,1.56,3.9969988742
2019-10-09 01:00:00,3.34,0.672,3.4069317574999998,0.0,0.002,0.002,3.34,0.67,3.4065378319,3.75,1.682,4.109942092,0.0,0.002,0.002,3.75,1.6800000000000002,4.1091239942
2019-10-09 01:30:00,3.84,1.2115,4.026578231,0.0,0.0015,0.0015,3.84,1.21,4.0261271714,4.15,1.2215,4.3260330847,0.0,0.0015,0.0015,4.15,1.22,4.3256097836
2019-10-09 02:00:00,3.86,1.212,4.0458057294,0.0,0.002,0.002,3.86,1.21,4.0452070404,4.2,1.3519999999999999,4.4122447802,0.0,0.002,0.002,4.2,1.35,4.411632351
2019-10-09 02:30:00,3.75,1.332,3.9795381642,0.0,0.002,0.002,3.75,1.33,3.9788691861,4.06,1.3519999999999999,4.2791943167,0.0,0.002,0.002,4.06,1.35,4.2785628427999995
2019-10-09 03:00:00,3.55,1.232,3.7577019573,0.0,0.002,0.002,3.55,1.23,3.7570467125,3.84,1.212,4.0267286971,0.0,0.002,0.002,3.84,1.21,4.0261271714
2019-10-09 03:30:00,3.4,1.102,3.5741298242,0.0,0.002,0.002,3.4,1.1,3.573513677,3.68,1.102,3.8414585772,0.0,0.002,0.002,3.68,1.1,3.8408853146
2019-10-09 04:00:00,3.47,1.0515,3.6258174596,0.0,0.0015,0.0015,3.47,1.05,3.6253827384,3.7800000000000002,1.2215,3.9724629954,0.0,0.0015,0.0015,3.7800000000000002,1.22,3.9720020141
2019-10-09 04:30:00,3.47,1.222,3.6788835263,0.0,0.002,0.002,3.47,1.22,3.6782196781,3.7800000000000002,1.222,3.9726167698,0.0,0.002,0.002,3.7800000000000002,1.22,3.9720020141
2019-10-09 05:00:00,3.42,1.072,3.58407366,0.0,0.002,0.002,3.42,1.07,3.5834759662,3.7199999999999998,1.072,3.8713801157,0.0,0.002,0.002,3.7199999999999998,1.07,3.8708267851000002
2019-10-09 05:30:00,3.42,0.962,3.5527234624,0.0,0.002,0.002,3.42,0.96,3.5521824277,3.74,1.072,3.8906020100000003,0.0,0.002,0.002,3.74,1.07,3.8900514135
2019-10-09 06:00:00,3.58,1.152,3.7607850244,0.0,0.002,0.002,3.58,1.15,3.7601728683999998,3.88,1.152,4.0474070712,0.0,0.002,0.002,3.88,1.15,4.046838272
2019-10-09 06:30:00,3.76,0.8515,3.8552110513,0.0,0.0015,0.0015,3.76,0.85,3.8548800241,4.18,1.4215,4.4150948178,0.0,0.0015,0.0015,4.18,1.42,4.4146121007
2019-10-09 07:00:00,4.06,0.992,4.1794334544,0.0,0.002,0.002,4.06,0.99,4.1789592006,4.51,1.442,4.7349196403,0.0,0.002,0.002,4.51,1.44,4.7343109319
2019-10-09 07:30:00,4.4,1.292,4.5857675475,0.0,0.002,0.002,4.4,1.29,4.5852044665000005,4.86,1.492,5.0838630981,0.0,0.002,0.002,4.86,1.49,5.0832765024
2019-10-09 08:00:00,4.552,1.422,4.7689399241,0.152,-0.008,0.1522103807,4.4,1.43,4.6265429859000005,5.012,1.512,5.2351015272,0.152,-0.008,0.1522103807,4.86,1.52,5.0921508226
2019-10-09 08:30:00,4.8595,1.3995,5.0570090469,3.8295,-0.07050000000000001,3.8301488874,1.03,1.47,1.7949373248,5.1395,1.6095000000000002,5.3856244299,3.8295,-0.07050000000000001,3.8301488874,1.31,1.6800000000000002,2.1303755537
2019-10-09 09:00:00,4.534,1.3725,4.737184,0.384,0.052500000000000005,0.3875722513,4.15,1.32,4.3548708362,4.874,1.4725000000000001,5.0915746336,0.384,0.052500000000000005,0.3875722513,4.49,1.42,4.7091931368
2019-10-09 09:30:00,4.5705,1.3825,4.7750158638,0.0005,0.0025,0.0025495098,4.57,1.38,4.7738139888,4.9005,1.4825,5.1198346165,0.0005,0.0025,0.0025495098,4.9,1.48,5.1186326299000005
2019-10-09 10:00:00,4.6435,1.411,4.8531446764,0.0035,0.001,0.0036400549,4.64,1.4100000000000001,4.8495051294,4.9435,1.5110000000000001,5.1692662197,0.0035,0.001,0.0036400549,4.94,1.51,5.1656267771
2019-10-09 10:30:00,4.535,1.3585,4.7341046936,0.005,-0.0015,0.0052201533000000005,4.53,1.3599999999999999,4.7297462934,4.755,1.4485000000000001,4.9707320638,0.005,-0.0015,0.0052201533000000005,4.75,1.45,4.9663870167
2019-10-09 11:00:00,4.5435,1.3805,4.748596898,0.0135,-0.0095,0.016507574,4.53,1.3900000000000001,4.7384596653,4.7335,1.4405000000000001,4.9478341221,0.0135,-0.0095,0.016507574,4.72,1.45,4.9377018946
2019-10-09 11:30:00,4.315,0.5805,4.353872443,0.025,-0.0195,0.031705677700000004,4.29,0.6000000000000001,4.3317548407,4.775,2.1105,5.2206163669,0.025,-0.0195,0.031705677700000004,4.75,2.13,5.2057084052
2019-10-09 12:00:00,4.4235,1.219,4.5883889602,0.0235,-0.011,0.0259470615,4.4,1.23,4.5686869010999995,4.6335,1.359,4.8286854578,0.0235,-0.011,0.0259470615,4.61,1.37,4.8092618976
2019-10-09 12:30:00,4.1795,1.0695000000000001,4.3141685758,0.0195,-0.0105,0.0221472346,4.16,1.08,4.2979064671,4.2695,1.1095,4.4113059858,0.0195,-0.0105,0.0221472346,4.25,1.12,4.3950995438
2019-10-09 13:00:00,4.397,1.178,4.5520646964,0.017,-0.012,0.020808652,4.38,1.19,4.5387773684,4.477,1.218,4.6397255307,0.017,-0.012,0.020808652,4.46,1.23,4.6264997568
2019-10-09 13:30:00,4.5280000000000005,1.3655,4.7294158466,0.018000000000000002,-0.0145,0.023113848700000002,4.51,1.38,4.7164075312,4.628,1.4155,4.8396305902000005,0.018000000000000002,-0.0145,0.023113848700000002,4.61,1.43,4.8266965929
2019-10-09 14:00:00,4.3985,1.357,4.6030697638,0.018500000000000003,-0.023,0.0295169443,4.38,1.38,4.5922543484,4.5485,1.437,4.7700965661,0.018500000000000003,-0.023,0.0295169443,4.53,1.46,4.7594642556
2019-10-09 14:30:00,4.491,1.561,4.7545559204,0.011,-0.009000000000000001,0.0142126704,4.48,1.57,4.7471359787,4.621,1.591,4.8872202733000005,0.011,-0.009000000000000001,0.0142126704,4.61,1.6,4.8797643386
2019-10-09 15:00:00,4.4945,1.583,4.7651253131,0.0145,-0.007,0.0161012422,4.48,1.5899999999999999,4.7537879633,4.7045,1.623,4.9765901228,0.0145,-0.007,0.0161012422,4.69,1.63,4.965178748
2019-10-09 15:30:00,4.49,1.5335,4.744651963,0.01,-0.006500000000000001,0.011926860400000001,4.48,1.54,4.7372988084,4.8100000000000005,1.5735000000000001,5.0608301938,0.01,-0.006500000000000001,0.011926860400000001,4.8,1.58,5.053355321
2019-10-09 16:00:00,4.3725,1.4405000000000001,4.6036720669,0.0025,0.0005,0.0025495098,4.37,1.44,4.6011411628,4.6825,1.4805000000000001,4.910976125,0.0025,0.0005,0.0025495098,4.68,1.48,4.9084417079
2019-10-09 16:30:00,4.2015,1.3905,4.4256177535,0.0015,0.0005,0.0015811388,4.2,1.3900000000000001,4.4240366183,4.5715,1.4205,4.7871110808,0.0015,0.0005,0.0015811388,4.57,1.42,4.7855302736
2019-10-09 17:00:00,4.2035,1.318,4.4052850362000004,0.5335,-0.042,0.5351506797,3.67,1.3599999999999999,3.9138855374,4.5135000000000005,1.358,4.7133688853999995,0.5335,-0.042,0.5351506797,3.98,1.4,4.2190520262
2019-10-09 17:30:00,4.4185,1.289,4.6026800073,3.8385,-0.101,3.8398285443,0.58,1.3900000000000001,1.5061540426,4.6685,1.409,4.8764918998999995,3.8385,-0.101,3.8398285443,0.8300000000000001,1.51,1.7230786401
2019-10-09 18:00:00,4.4705,1.2565,4.6437229138,3.8505000000000003,-0.053500000000000006,3.8508716546,0.62,1.31,1.4493101807,4.7105,1.3665,4.9047051389,3.8505000000000003,-0.053500000000000006,3.8508716546,0.86,1.42,1.6601204776
2019-10-09 18:30:00,4.4935,1.204,4.6520058308,3.8535,-0.106,3.8549576197,0.64,1.31,1.457978052,4.8035,1.344,4.9879803779,3.8535,-0.106,3.8549576197,0.9500000000000001,1.45,1.7334935823
2019-10-09 19:00:00,4.5215,1.2705,4.6966086169,3.8515,-0.0395,3.8517025456000002,0.67,1.31,1.471393897,4.8515,1.3905,5.0468348992,3.8515,-0.0395,3.8517025456000002,1.0,1.43,1.744964183
2019-10-09 19:30:00,4.6145,1.3575,4.8100329001,3.8545,-0.10250000000000001,3.8558626143,0.76,1.46,1.6459647627,4.9745,1.4675,5.186444495,3.8545,-0.10250000000000001,3.8558626143,1.12,1.57,1.9285486771
2019-10-09 20:00:00,4.64,1.193,4.7909131697,3.85,-0.027,3.8500946742,0.79,1.22,1.4534441854,4.97,1.303,5.1379673997,3.85,-0.027,3.8500946742,1.12,1.33,1.7387639288
2019-10-09 20:30:00,4.2625,1.0875,4.3990410887,0.3925,0.0475,0.3953637566,3.87,1.04,4.0073058281,4.7325,1.1175,4.8626497406,0.3925,0.0475,0.3953637566,4.34,1.07,4.469955257
2019-10-09 21:00:00,4.07,1.083,4.2116254582,0.0,0.003,0.003,4.07,1.08,4.2108550201,4.54,1.103,4.6720668874,0.0,0.003,0.003,4.54,1.1,4.6713595451
2019-10-09 21:30:00,4.14,1.172,4.3026949694,0.0,0.002,0.002,4.14,1.17,4.302150625,4.59,1.192,4.7422530510000005,0.0,0.002,0.002,4.59,1.19,4.7417507315
2019-10-09 22:00:00,3.8200000000000003,1.083,3.9705527323,0.0,0.003,0.003,3.8200000000000003,1.08,3.9697355076000003,4.23,1.093,4.3689299605,0.0,0.003,0.003,4.23,1.09,4.3681803992
2019-10-09 22:30:00,3.64,0.8125,3.729578562,0.0,0.0025,0.0025,3.64,0.81,3.7290347276,4.07,1.2125,4.2467700962,0.0,0.0025,0.0025,4.07,1.21,4.2460569944
2019-10-09 23:00:00,3.59,0.9325,3.7091314684,0.0,0.0025,0.0025,3.59,0.93,3.7085037414,3.95,1.1025,4.1009762557,0.0,0.0025,0.0025,3.95,1.1,4.1003048667
2019-10-09 23:30:00,3.55,0.47300000000000003,3.5813725023,0.0,0.003,0.003,3.55,0.47000000000000003,3.5809775202000003,4.04,1.623,4.35381775,0.0,0.003,0.003,4.04,1.62,4.3527003113
2019-10-10 00:00:00,3.42,0.3125,3.4342475522,0.0,0.0025,0.0025,3.42,0.31,3.4340209667,3.93,1.8225,4.3320210353,0.0,0.0025,0.0025,3.93,1.82,4.3309698683
2019-10-10 00:30:00,3.2800000000000002,0.5425,3.3245610613,0.0,0.0025,0.0025,3.2800000000000002,0.54,3.3241540277,3.7,1.5025,3.9934328904000003,0.0,0.0025,0.0025,3.7,1.5,3.9924929555
2019-10-10 01:00:00,3.2800000000000002,1.002,3.4296361323,0.0,0.002,0.002,3.2800000000000002,1.0,3.4290523472,3.56,1.002,3.6983244855,0.0,0.002,0.002,3.56,1.0,3.6977831197
2019-10-10 01:30:00,3.41,1.0415,3.5655044874,0.0,0.0015,0.0015,3.41,1.04,3.5650666193,3.69,1.0315,3.8314608506,0.0,0.0015,0.0015,3.69,1.03,3.8310572953
2019-10-10 02:00:00,3.45,1.0215,3.5980497843,0.0,0.0015,0.0015,3.45,1.02,3.5976242161,3.73,1.0015,3.8621111131,0.0,0.0015,0.0015,3.73,1.0,3.8617224136
2019-10-10 02:30:00,3.4,0.982,3.5389721672,0.0,0.002,0.002,3.4,0.98,3.5384177255,3.68,0.972,3.8062033577000003,0.0,0.002,0.002,3.68,0.97,3.8056931038
2019-10-10 03:00:00,3.32,0.9520000000000001,3.4537955933,0.0,0.002,0.002,3.32,0.9500000000000001,3.4532448509,3.6,0.9520000000000001,3.7237486489,0.0,0.002,0.002,3.6,0.9500000000000001,3.7232378382
2019-10-10 03:30:00,3.29,0.9515,3.4248287913,0.0,0.0015,0.0015,3.29,0.9500000000000001,3.4244123583,3.56,0.9515,3.6849629917,0.0,0.0015,0.0015,3.56,0.9500000000000001,3.6845759593
2019-10-10 04:00:00,3.29,0.9520000000000001,3.4249677371000002,0.0,0.002,0.002,3.29,0.9500000000000001,3.4244123583,3.56,0.9520000000000001,3.6850921291,0.0,0.002,0.002,3.56,0.9500000000000001,3.6845759593
2019-10-10 04:30:00,3.29,0.9515,3.4248287913,0.0,0.0015,0.0015,3.29,0.9500000000000001,3.4244123583,3.56,0.9315,3.6798494874000003,0.0,0.0015,0.0015,3.56,0.93,3.6794700705
2019-10-10 05:00:00,3.34,0.9515,3.4728881712,0.0,0.0015,0.0015,3.34,0.9500000000000001,3.4724775017000002,3.61,0.9315,3.7282425149,0.0,0.0015,0.0015,3.61,0.93,3.7278680234
2019-10-10 05:30:00,3.38,0.5615,3.4263219712,0.0,0.0015,0.0015,3.38,0.56,3.4260764732,3.77,1.3315000000000001,3.9982236368,0.0,0.0015,0.0015,3.77,1.33,3.9977243527
2019-10-10 06:00:00,3.51,1.0215,3.6556206381000003,0.0,0.0015,0.0015,3.51,1.02,3.6552017728,3.81,1.0215,3.9445610973000003,0.0,0.0015,0.0015,3.81,1.02,3.9441729171
2019-10-10 06:30:00,3.7800000000000002,1.142,3.9487420782,0.0,0.002,0.002,3.7800000000000002,1.1400000000000001,3.9481641303,4.11,1.142,4.2657079131,0.0,0.002,0.002,4.11,1.1400000000000001,4.2651729156
2019-10-10 07:00:00,3.98,0.7715000000000001,4.0540858711,0.0,0.0015,0.0015,3.98,0.77,4.0538006858,4.52,1.8415,4.8807296842,0.0,0.0015,0.0015,4.52,1.8399999999999999,4.8801639317
2019-10-10 07:30:00,4.395,1.3925,4.6103233346,0.215,-0.007500000000000001,0.2151307742,4.18,1.4,4.4082195953,4.875,1.6625,5.1506826004,0.215,-0.007500000000000001,0.2151307742,4.66,1.67,4.9502020161
2019-10-10 08:00:00,4.827,1.462,5.0435476601,3.8369999999999997,-0.138,3.8394808243,0.99,1.6,1.8815153467,5.117,1.772,5.415133701,3.8369999999999997,-0.138,3.8394808243,1.28,1.9100000000000001,2.2992390045
2019-10-10 08:30:00,4.6095,0.8915000000000001,4.6949187959,0.40950000000000003,0.0315,0.4107097515,4.2,0.86,4.2871435712,5.2695,2.4915000000000003,5.8288251389,0.40950000000000003,0.0315,0.4107097515,4.86,2.46,5.4471276835
2019-10-10 09:00:00,4.3805,0.8425,4.4607831711,0.0005,0.0025,0.0025495098,4.38,0.84,4.4598206242,5.0105,2.4625,5.5829218605,0.0005,0.0025,0.0025495098,5.01,2.46,5.5813707994
2019-10-10 09:30:00,4.5605,0.9425,4.6568730389,0.0005,0.0025,0.0025495098,4.5600000000000005,0.9400000000000001,4.6558780053,5.1405,2.5625,5.7437919966,0.0005,0.0025,0.0025495098,5.14,2.56,5.7422295322
2019-10-10 10:00:00,4.5809999999999995,0.8525,4.6596477603,0.001,0.0025,0.0026925824,4.58,0.85,4.6582078099,5.191,2.4725,5.7497597558999995,0.001,0.0025,0.0026925824,5.19,2.47,5.747782181
2019-10-10 10:30:00,4.53,0.853,4.6096105042,0.0,0.003,0.003,4.53,0.85,4.6090563025,5.19,2.473,5.7490720121,0.0,0.003,0.003,5.19,2.47,5.747782181
2019-10-10 11:00:00,4.57,0.9125000000000001,4.6602098933,0.0,0.0025,0.0025,4.57,0.91,4.6597210217,5.21,2.5425,5.7972757611,0.0,0.0025,0.0025,5.21,2.54,5.7961797764
2019-10-10 11:30:00,4.54,0.933,4.6348774525,0.0,0.003,0.003,4.54,0.93,4.6342744847,5.21,2.583,5.8151516747,0.0,0.003,0.003,5.21,2.58,5.8138197426
2019-10-10 12:00:00,4.57,1.123,4.7059567571,0.0,0.003,0.003,4.57,1.12,4.7052417579,5.16,2.313,5.6546944215,0.0,0.003,0.003,5.16,2.31,5.6534679622
2019-10-10 12:30:00,4.67,1.653,4.95391855,0.0,0.003,0.003,4.67,1.65,4.9529183317,5.08,1.673,5.3483949929,0.0,0.003,0.003,5.08,1.67,5.3474573397
2019-10-10 13:00:00,4.65,1.3025,4.8289756937,0.0,0.0025,0.0025,4.65,1.3,4.828301979,5.18,2.0225,5.56083683,0.0,0.0025,0.0025,5.18,2.02,5.5599280571000005
2019-10-10 13:30:00,4.5305,0.8615,4.6116821768000005,0.0005,0.0015,0.0015811388,4.53,0.86,4.6109109729,5.1805,2.4615,5.7355525017,0.0005,0.0015,0.0015811388,5.18,2.46,5.7344572542000005
2019-10-10 14:00:00,4.37,0.7020000000000001,4.4260257568,0.0,0.002,0.002,4.37,0.7000000000000001,4.4257089828,5.02,2.292,5.5184838498,0.0,0.002,0.002,5.02,2.29,5.5176534868000005
2019-10-10 14:30:00,4.37,0.642,4.4169066098,0.0,0.002,0.002,4.37,0.64,4.4166163519,4.98,2.212,5.4491599353,0.0,0.002,0.002,4.98,2.21,5.4483483736
2019-10-10 15:00:00,4.245,0.538,4.2789565317000005,0.005,-0.002,0.0053851648,4.24,0.54,4.274248472,4.795,2.098,5.2338923374,0.005,-0.002,0.0053851648,4.79,2.1,5.2301147215
2019-10-10 15:30:00,4.401,0.781,4.4697608437,0.001,0.001,0.0014142136,4.4,0.78,4.468601571,4.901,1.901,5.2567672575,0.001,0.001,0.0014142136,4.9,1.9,5.2554733374
2019-10-10 16:00:00,4.4505,1.2815,4.6313272936,0.0005,0.0015,0.0015811388,4.45,1.28,4.6304319453,4.8205,1.3014999999999999,4.9931074993,0.0005,0.0015,0.0015811388,4.82,1.3,4.9922339689
2019-10-10 16:30:00,4.4005,1.182,4.5564815648,0.0005,0.002,0.0020615528,4.4,1.18,4.5554802162,4.8205,1.212,4.9705295744,0.0005,0.002,0.0020615528,4.82,1.21,4.9695573243
2019-10-10 17:00:00,4.227,1.048,4.3549779563,0.117,0.008,0.1172731853,4.11,1.04,4.2395400694,4.667,1.088,4.7921428401,0.117,0.008,0.1172731853,4.55,1.08,4.6764195706
2019-10-10 17:30:00,4.449,1.0155,4.5634242899,3.599,-0.0645,3.5995779266,0.85,1.08,1.3743725841,4.759,1.1255,4.8902792609,3.599,-0.0645,3.5995779266,1.16,1.19,1.6618363337000002
2019-10-10 18:00:00,4.474,0.9275,4.5691281718,3.844,-0.0825,3.8448852063,0.63,1.01,1.1903780912,4.774,1.0375,4.8854357278,3.844,-0.0825,3.8448852063,0.93,1.12,1.455781577
2019-10-10 18:30:00,4.469,0.3185,4.4803351716,3.839,-0.0415,3.8392243032,0.63,0.36,0.7256031973,4.909,1.6985000000000001,5.1945339781,3.839,-0.0415,3.8392243032,1.07,1.74,2.0426698216
2019-10-10 19:00:00,4.5515,0.9845,4.656757724,3.8415,-0.10550000000000001,3.8429484124,0.71,1.09,1.3008458786000001,4.9115,1.1945000000000001,5.0546673976,3.8415,-0.10550000000000001,3.8429484124,1.07,1.3,1.6837161281
2019-10-10 19:30:00,4.534,1.0255,4.6485273206,3.844,-0.0945,3.8451614075,0.6900000000000001,1.12,1.3154847015,4.874,1.1455,5.006800001,3.844,-0.0945,3.8451614075,1.03,1.24,1.6119863523
2019-10-10 20:00:00,4.5995,1.019,4.7110254988,3.8395,-0.051000000000000004,3.839838701,0.76,1.07,1.3124404748,4.9195,1.129,5.0473875669,3.8395,-0.051000000000000004,3.839838701,1.08,1.18,1.599624956
2019-10-10 20:30:00,4.264,1.011,4.3822159919,0.434,0.051000000000000004,0.4369862698,3.83,0.96,3.9484807205,4.714,1.041,4.8275746499,0.434,0.051000000000000004,0.4369862698,4.28,0.99,4.3930058047
2019-10-10 21:00:00,4.055,0.982,4.1722115239,0.265,0.062,0.2721562051,3.79,0.92,3.900064102,4.475,1.012,4.5880027245,0.265,0.062,0.2721562051,4.21,0.9500000000000001,4.3158544924
2019-10-10 21:30:00,3.94,0.892,4.0397108807,0.0,0.002,0.002,3.94,0.89,4.039269736,4.35,0.902,4.4425335114,0.0,0.002,0.002,4.35,0.9,4.4421278685
2019-10-10 22:00:00,3.76,0.8425,3.8532332203,0.0,0.0025,0.0025,3.76,0.84,3.8526873738000003,4.14,0.8425,4.2248557668,0.0,0.0025,0.0025,4.14,0.84,4.2243579394
2019-10-10 22:30:00,3.61,0.8025,3.6981219896,0.0,0.0025,0.0025,3.61,0.8,3.6975802899,3.96,0.8025,4.0404957926,0.0,0.0025,0.0025,3.96,0.8,4.04
2019-10-10 23:00:00,3.61,0.843,3.70712139,0.0,0.003,0.003,3.61,0.84,3.7064403408,3.96,0.803,4.0405951294,0.0,0.003,0.003,3.96,0.8,4.04
2019-10-10 23:30:00,3.41,0.803,3.5032711856,0.0,0.003,0.003,3.41,0.8,3.5025847599,3.71,0.803,3.7959068745,0.0,0.003,0.003,3.71,0.8,3.7952733762
2019-10-11 00:00:00,3.34,0.8230000000000001,3.4399024695,0.0,0.003,0.003,3.34,0.8200000000000001,3.4391859502,3.62,0.8230000000000001,3.7123751157,0.0,0.003,0.003,3.62,0.8200000000000001,3.7117111957
2019-10-11 00:30:00,3.08,0.7625000000000001,3.172980657,0.0,0.0025,0.0025,3.08,0.76,3.1723808094,3.33,0.7525000000000001,3.413964887,0.0,0.0025,0.0025,3.33,0.75,3.4134147126
2019-10-11 01:00:00,2.9699999999999998,0.6625,3.0429929757,0.0,0.0025,0.0025,2.9699999999999998,0.66,3.0424496709,3.2,0.6425000000000001,3.2638636997,0.0,0.0025,0.0025,3.2,0.64,3.2633724887
2019-10-11 01:30:00,3.03,0.5235000000000001,3.0748906078,0.0,0.0035,0.0035,3.03,0.52,3.0742966675,3.31,0.7835000000000001,3.4014661912,0.0,0.0035,0.0035,3.31,0.78,3.4006617003
2019-10-11 02:00:00,3.19,0.7115,3.2683837367,0.0,0.0015,0.0015,3.19,0.71,3.268057527,3.48,0.8615,3.5850498253,0.0,0.0015,0.0015,3.48,0.86,3.5846896658
2019-10-11 02:30:00,3.15,0.8015,3.2503695559,0.0,0.0015,0.0015,3.15,0.8,3.25,3.4,0.7915000000000001,3.4909128104000002,0.0,0.0015,0.0015,3.4,0.79,3.4905730189
2019-10-11 03:00:00,3.03,0.7715000000000001,3.1266775098,0.0,0.0015,0.0015,3.03,0.77,3.1263077264,3.2800000000000002,0.7715000000000001,3.369512168,0.0,0.0015,0.0015,3.2800000000000002,0.77,3.369169037
2019-10-11 03:30:00,3.03,0.7715000000000001,3.1266775098,0.0,0.0015,0.0015,3.03,0.77,3.1263077264,3.2800000000000002,0.7715000000000001,3.369512168,0.0,0.0015,0.0015,3.2800000000000002,0.77,3.369169037
2019-10-11 04:00:00,3.09,0.771,3.1847356248,0.0,0.001,0.001,3.09,0.77,3.1844936803,3.33,0.741,3.4114485193,0.0,0.001,0.001,3.33,0.74,3.4112314491999998
