Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-11 04:30:00,3.11,0.7715000000000001,3.2042646972,0.0,0.0015,0.0015,3.11,0.77,3.2039038687,3.33,0.7615000000000001,3.415959931,0.0,0.0015,0.0015,3.33,0.76,3.4156258577
2019-10-11 05:00:00,3.03,0.771,3.1265541735,0.0,0.001,0.001,3.03,0.77,3.1263077264,3.2800000000000002,0.761,3.3671235499,0.0,0.001,0.001,3.2800000000000002,0.76,3.3668976818
2019-10-11 05:30:00,3.13,0.541,3.1764100806,0.0,0.001,0.001,3.13,0.54,3.1762399154,3.46,1.111,3.6339951844,0.0,0.001,0.001,3.46,1.11,3.633689585
2019-10-11 06:00:00,3.2800000000000002,0.8115,3.3788951227,0.0,0.0015,0.0015,3.2800000000000002,0.81,3.3785351856,3.5700000000000003,0.9615,3.6972127677,0.0,0.0015,0.0015,3.5700000000000003,0.96,3.6968229603
2019-10-11 06:30:00,3.54,0.5915,3.5890767963,0.0,0.0015,0.0015,3.54,0.59,3.5888298928999998,3.9699999999999998,1.4215,4.2168189729,0.0,0.0015,0.0015,3.9699999999999998,1.42,4.2163135557
2019-10-11 07:00:00,3.93,1.0615,4.070833115,0.0,0.0015,0.0015,3.93,1.06,4.0704422364,4.32,1.2915,4.5089214065,0.0,0.0015,0.0015,4.32,1.29,4.5084919874
2019-10-11 07:30:00,4.22,1.2915,4.4132043064,0.0,0.0015,0.0015,4.22,1.29,4.4127655727,4.63,1.2915,4.806752776,0.0,0.0015,0.0015,4.63,1.29,4.8063499665
2019-10-11 08:00:00,4.47,1.362,4.6728946061,0.0,0.002,0.002,4.47,1.3599999999999999,4.6723120615,4.9,1.4020000000000001,5.0966267276,0.0,0.002,0.002,4.9,1.4,5.0960769225
2019-10-11 08:30:00,4.47,1.052,4.5921241272,0.0,0.002,0.002,4.47,1.05,4.5916663642,4.99,1.732,5.2820378643,0.0,0.002,0.002,4.99,1.73,5.2813823948
2019-10-11 09:00:00,4.347,1.3215,4.5434316600999995,0.277,-0.018500000000000003,0.2776170924,4.07,1.34,4.2849154017,4.757,1.3415,4.9425369245,0.277,-0.018500000000000003,0.2776170924,4.48,1.3599999999999999,4.6818799643
2019-10-11 09:30:00,4.64,1.2530000000000001,4.8062052599000005,4.72,-0.447,4.7411189608,-0.08,1.7000000000000002,1.701881312,4.84,1.393,5.0364718802,4.72,-0.447,4.7411189608,0.12,1.8399999999999999,1.8439088915
2019-10-11 10:00:00,4.857,1.3094999999999999,5.0304313185,4.797,-0.4505,4.8181074345,0.06,1.76,1.7610224303000002,5.057,1.4395,5.25789019,4.797,-0.4505,4.8181074345,0.26,1.8900000000000001,1.9077997799
2019-10-11 10:30:00,4.621,1.3780000000000001,4.8220872037,0.481,0.008,0.4810665235,4.14,1.37,4.3607912126,5.031,1.418,5.2270149225,0.481,0.008,0.4810665235,4.55,1.4100000000000001,4.7634651253
2019-10-11 11:00:00,4.48,1.3735,4.685819272,0.0,0.0035,0.0035,4.48,1.37,4.6847945526,4.91,1.4135,5.1094111451,0.0,0.0035,0.0035,4.91,1.4100000000000001,5.1084439901
2019-10-11 11:30:00,4.58,1.3435000000000001,4.7729856746,0.0,0.0035,0.0035,4.58,1.34,4.7720016764,5.03,1.3735,5.2141540301,0.0,0.0035,0.0035,5.03,1.37,5.2132331619
2019-10-11 12:00:00,4.51,1.3635,4.7116061221,0.0,0.0035,0.0035,4.51,1.3599999999999999,4.7105944423,4.94,1.4035,5.1355050628,0.0,0.0035,0.0035,4.94,1.4,5.1345496395
2019-10-11 12:30:00,4.4205,1.3625,4.6257136206,0.0005,0.0025,0.0025495098,4.42,1.3599999999999999,4.624499973,4.8305,1.4025,5.0299837475,0.0005,0.0025,0.0025495098,4.83,1.4,5.0288070156
2019-10-11 13:00:00,4.171,1.2125,4.3436617329,0.001,0.0025,0.0026925824,4.17,1.21,4.3420041456,4.561,1.2225,4.7219939909,0.001,0.0025,0.0026925824,4.5600000000000005,1.22,4.7203813405
2019-10-11 13:30:00,3.991,1.152,4.1539360852,0.001,0.002,0.0022360680000000003,3.99,1.15,4.1524209806,4.371,1.172,4.5253977726,0.001,0.002,0.0022360680000000003,4.37,1.17,4.5239142344
2019-10-11 14:00:00,3.8605,1.1525,4.0288604468,0.0005,0.0025,0.0025495098,3.86,1.15,4.0276668184,4.2105,1.1725,4.3707054923,0.0005,0.0025,0.0025495098,4.21,1.17,4.369553753
2019-10-11 14:30:00,3.8605,1.1525,4.0288604468,0.0005,0.0025,0.0025495098,3.86,1.15,4.0276668184,4.1805,1.1725,4.3418125823,0.0005,0.0025,0.0025495098,4.18,1.17,4.3406566324
2019-10-11 15:00:00,3.823,1.0915,3.9757642347,0.003,0.0015,0.0033541020000000003,3.8200000000000003,1.09,3.9724677469,4.113,1.0915,4.2553661711,0.003,0.0015,0.0033541020000000003,4.11,1.09,4.2520818431
2019-10-11 15:30:00,3.743,1.012,3.8773951308,0.003,0.002,0.0036055513000000003,3.74,1.01,3.8739772844,4.053,1.022,4.1798675816,0.003,0.002,0.0036055513000000003,4.05,1.02,4.1764698012
2019-10-11 16:00:00,3.6715,0.981,3.8002991001,0.0015,0.001,0.0018027756000000002,3.67,0.98,3.7985918444,4.0215,1.021,4.149084628,0.0015,0.001,0.0018027756000000002,4.02,1.02,4.1473847181
2019-10-11 16:30:00,3.564,0.9105000000000001,3.678465203,0.004,0.0005,0.0040311289,3.56,0.91,3.6744659476,3.904,0.9305,4.0133584751,0.004,0.0005,0.0040311289,3.9,0.93,4.0093515685
2019-10-11 17:00:00,3.563,0.8995000000000001,3.6747883272,0.253,-0.0105,0.2532177916,3.31,0.91,3.4328122582000002,3.9130000000000003,0.9195000000000001,4.0195832184,0.253,-0.0105,0.2532177916,3.66,0.93,3.7763077205
2019-10-11 17:30:00,3.864,0.376,3.8822508935,4.364,-0.274,4.3725932809,-0.5,0.65,0.8200609733,4.144,1.446,4.3890377077,4.364,-0.274,4.3725932809,-0.22,1.72,1.7340126874
2019-10-11 18:00:00,4.0185,0.036500000000000005,4.0186657612,4.8085,-0.3835,4.823768703,-0.79,0.42,0.8947066558000001,4.3885,1.7465000000000002,4.7232610027,4.8085,-0.3835,4.823768703,-0.42,2.13,2.1710135882
2019-10-11 18:30:00,3.991,0.0085,3.9910090516,4.811,-0.3815,4.8261022834,-0.8200000000000001,0.39,0.9080198236,4.391,1.7185000000000001,4.7153073336,4.811,-0.3815,4.8261022834,-0.42,2.1,2.1415881957
2019-10-11 19:00:00,3.8120000000000003,0.375,3.8304006318,4.812,-0.435,4.8316217774,-1.0,0.81,1.2868954892,4.122,1.165,4.2834692715,4.812,-0.435,4.8316217774,-0.6900000000000001,1.6,1.7424408168
2019-10-11 19:30:00,3.9485,0.6955,4.0092857843,4.8085,-0.3745,4.8230615277,-0.86,1.07,1.3727709204,4.2085,0.8255,4.2886970632,4.8085,-0.3745,4.8230615277,-0.6000000000000001,1.2,1.3416407865
2019-10-11 20:00:00,3.7915,0.20450000000000002,3.7970109955,4.8115,-0.41550000000000004,4.8294070547,-1.02,0.62,1.1936498649,4.1015,1.2345,4.2832572302,4.8115,-0.41550000000000004,4.8294070547,-0.71,1.65,1.7962739212
2019-10-11 20:30:00,3.6870000000000003,-0.15,3.6900499997000002,4.817,-0.53,4.8460694382,-1.13,0.38,1.1921828719,4.027,1.55,4.3150004635,4.817,-0.53,4.8460694382,-0.79,2.08,2.2249719099
2019-10-11 21:00:00,3.187,0.46,3.2200262421,0.487,0.0,0.487,2.7,0.46,2.7389048905999998,3.567,0.56,3.6106909311,0.487,0.0,0.487,3.08,0.56,3.1304951685
2019-10-11 21:30:00,2.7,0.323,2.7192515514,0.0,0.003,0.003,2.7,0.32,2.7188968351,3.06,0.313,3.0759663522,0.0,0.003,0.003,3.06,0.31,3.0756625303
2019-10-11 22:00:00,2.5,0.1125,2.5025299699,0.0,0.0025,0.0025,2.5,0.11,2.5024188299,2.85,0.3125,2.8670814865,0.0,0.0025,0.0025,2.85,0.31,2.8668100739
2019-10-11 22:30:00,2.37,-0.317,2.3911062293,0.0,0.003,0.003,2.37,-0.32,2.3915058018,2.81,0.723,2.9015218421,0.0,0.003,0.003,2.81,0.72,2.9007757583
2019-10-11 23:00:00,2.32,-0.1075,2.3224892357,0.0,0.0025,0.0025,2.32,-0.11,2.3226062947,2.7,0.6125,2.7686018583000003,0.0,0.0025,0.0025,2.7,0.61,2.768049855
2019-10-11 23:30:00,2.25,0.233,2.2620320511,0.0,0.003,0.003,2.25,0.23,2.2617250053999998,2.52,0.223,2.5298476239000003,0.0,0.003,0.003,2.52,0.22,2.5295849462
2019-10-12 00:00:00,2.15,0.2325,2.1625346818,0.0,0.0025,0.0025,2.15,0.23,2.1622673285,2.39,0.2225,2.4003346121,0.0,0.0025,0.0025,2.39,0.22,2.4001041644
2019-10-12 00:30:00,2.02,-0.027,2.0201804375,0.0,0.003,0.003,2.02,-0.03,2.02022276,2.3,0.41300000000000003,2.3367860407,0.0,0.003,0.003,2.3,0.41000000000000003,2.3362576913
2019-10-12 01:00:00,2.02,0.10250000000000001,2.0225988851,0.0,0.0025,0.0025,2.02,0.1,2.0224737328,2.24,0.2725,2.2565141812,0.0,0.0025,0.0025,2.24,0.27,2.2562136424
2019-10-12 01:30:00,1.9300000000000002,-0.3675,1.9646771363000002,0.0,0.0025,0.0025,1.9300000000000002,-0.37,1.9651463050000002,2.27,0.7225,2.3822061729,0.0,0.0025,0.0025,2.27,0.72,2.3814491387
2019-10-12 02:00:00,1.97,0.182,1.9783892438000001,0.0,0.002,0.002,1.97,0.18,1.9782062582000002,2.19,0.182,2.1975495444,0.0,0.002,0.002,2.19,0.18,2.1973848093
2019-10-12 02:30:00,1.97,0.18150000000000002,1.9783433094,0.0,0.0015,0.0015,1.97,0.18,1.9782062582000002,2.19,0.18150000000000002,2.1975081911,0.0,0.0015,0.0015,2.19,0.18,2.1973848093
2019-10-12 03:00:00,1.9100000000000001,0.21150000000000002,1.9216743351,0.0,0.0015,0.0015,1.9100000000000001,0.21,1.921509823,2.12,0.2015,2.1295544722,0.0,0.0015,0.0015,2.12,0.2,2.1294130647
2019-10-12 03:30:00,1.9500000000000002,0.21150000000000002,1.9614362722,0.0,0.0015,0.0015,1.9500000000000002,0.21,1.9612750954,2.16,0.2015,2.1693783096,0.0,0.0015,0.0015,2.16,0.2,2.1692394981
2019-10-12 04:00:00,1.9500000000000002,0.18150000000000002,1.9584285154,0.0,0.0015,0.0015,1.9500000000000002,0.18,1.9582900704,2.16,0.1715,2.1667976948,0.0,0.0015,0.0015,2.16,0.17,2.1666794871
2019-10-12 04:30:00,2.08,0.251,2.0950897355,0.0,0.001,0.001,2.08,0.25,2.0949701669,2.3,0.241,2.312591836,0.0,0.001,0.001,2.3,0.24,2.3124878378
2019-10-12 05:00:00,2.04,0.2515,2.0554445383,0.0,0.0015,0.0015,2.04,0.25,2.0552615405,2.25,0.24150000000000002,2.2629233858,0.0,0.0015,0.0015,2.25,0.24,2.2627637968
2019-10-12 05:30:00,2.04,0.211,2.0508829806,0.0,0.001,0.001,2.04,0.21,2.0507803393,2.25,0.201,2.258960159,0.0,0.001,0.001,2.25,0.2,2.2588713996
2019-10-12 06:00:00,2.18,0.14150000000000001,2.1845874324,0.0,0.0015,0.0015,2.18,0.14,2.1844907873,2.43,0.3415,2.4538790211,0.0,0.0015,0.0015,2.43,0.34,2.4536707196
2019-10-12 06:30:00,2.61,-0.14850000000000002,2.6142211555,0.0,0.0015,0.0015,2.61,-0.15,2.6143067915,3.08,1.4015,3.3838738526,0.0,0.0015,0.0015,3.08,1.4,3.3832528726
2019-10-12 07:00:00,2.9,0.391,2.9262400790000003,0.0,0.001,0.001,2.9,0.39,2.9261066283,3.2800000000000002,1.081,3.453543253,0.0,0.001,0.001,3.2800000000000002,1.08,3.4532303717
2019-10-12 07:30:00,2.98,0.4315,3.0110782537,0.0,0.0015,0.0015,2.98,0.43,3.0108636635,3.36,0.9215000000000001,3.4840726528,0.0,0.0015,0.0015,3.36,0.92,3.4836762192
2019-10-12 08:00:00,3.21,0.7015,3.285757485,0.0,0.0015,0.0015,3.21,0.7000000000000001,3.285437566,3.6,0.9615,3.726188703,0.0,0.0015,0.0015,3.6,0.96,3.7258019271
2019-10-12 08:30:00,3.35,0.891,3.4664652025000002,0.0,0.001,0.001,3.35,0.89,3.466208303,3.73,0.881,3.8326310806,0.0,0.001,0.001,3.73,0.88,3.832401336
2019-10-12 09:00:00,3.291,0.8205,3.3917401507,0.001,0.0005,0.0011180340000000002,3.29,0.8200000000000001,3.3906489054,3.651,0.8805000000000001,3.7556732086,0.001,0.0005,0.0011180340000000002,3.65,0.88,3.7545838651
2019-10-12 09:30:00,3.5545,0.8175,3.6472971499,0.5945,-0.07250000000000001,0.5989044164,2.96,0.89,3.090906016,3.8845,0.8575,3.9780204248,0.5945,-0.07250000000000001,0.5989044164,3.29,0.93,3.4189179575
2019-10-12 10:00:00,3.8125,0.777,3.8908720424,4.8025,-0.5630000000000001,4.8353878076,-0.99,1.34,1.6660432166999999,3.9725,0.917,4.076965201,4.8025,-0.5630000000000001,4.8353878076,-0.8300000000000001,1.48,1.6968500228
2019-10-12 10:30:00,3.709,0.7535000000000001,3.7847646228,4.819,-0.5065000000000001,4.8455446804,-1.11,1.26,1.6791962363000001,3.799,0.8835000000000001,3.9003811673,4.819,-0.5065000000000001,4.8455446804,-1.02,1.3900000000000001,1.724093965
2019-10-12 11:00:00,3.8385,0.8175,3.9245876853,4.8185,-0.49250000000000005,4.8436038752,-0.98,1.31,1.6360012225,3.9285,0.9475,4.0411469288,4.8185,-0.49250000000000005,4.8436038752,-0.89,1.44,1.692837854
2019-10-12 11:30:00,3.4815,0.667,3.54481752,0.5115000000000001,-0.003,0.5115087976,2.9699999999999998,0.67,3.044634625,3.7815000000000003,0.847,3.8751969305,0.5115000000000001,-0.003,0.5115087976,3.27,0.85,3.3786683767
2019-10-12 12:00:00,3.3325,0.659,3.3970335957,0.0425,-0.011,0.0439004556,3.29,0.67,3.3575288532,3.4625,0.669,3.5265375725,0.0425,-0.011,0.0439004556,3.42,0.68,3.4869470888
2019-10-12 12:30:00,2.9825,0.371,3.0054861919,0.0325,-0.009000000000000001,0.0337231375,2.95,0.38,2.9743738837,3.1425,0.381,3.1655121623999998,0.0325,-0.009000000000000001,0.0337231375,3.11,0.39,3.1343579885
2019-10-12 13:00:00,2.9045,0.3185,2.9219107618,0.0145,-0.0015,0.0145773797,2.89,0.32,2.9076622913,3.0845,0.3085,3.0998891109,0.0145,-0.0015,0.0145773797,3.07,0.31,3.0856117708
2019-10-12 13:30:00,2.722,0.28950000000000004,2.7373516855,0.012,-0.0005,0.012010412100000001,2.71,0.29,2.7254724361,2.932,0.2495,2.942596515,0.012,-0.0005,0.012010412100000001,2.92,0.25,2.9306825144
2019-10-12 14:00:00,2.51,0.21,2.5187695409,0.01,0.0,0.01,2.5,0.21,2.5088044962,2.69,0.2,2.6974246977,0.01,0.0,0.01,2.68,0.2,2.6874523251999998
2019-10-12 14:30:00,2.415,0.21,2.4241132399,0.005,0.0,0.005,2.41,0.21,2.4191320758,2.685,0.2,2.6924384858,0.005,0.0,0.005,2.68,0.2,2.6874523251999998
2019-10-12 15:00:00,2.415,0.21050000000000002,2.4241566059,0.005,0.0005,0.0050249378,2.41,0.21,2.4191320758,2.745,0.2005,2.7523127093,0.005,0.0005,0.0050249378,2.74,0.2,2.7472895734
2019-10-12 15:30:00,2.4325,0.211,2.4416341352,0.0025,0.001,0.0026925824,2.43,0.21,2.4390571949,2.7425,0.201,2.7498558599000003,0.0025,0.001,0.0026925824,2.74,0.2,2.7472895734
2019-10-12 16:00:00,2.432,0.18050000000000002,2.4386890433,0.002,0.0005,0.0020615528,2.43,0.18,2.4366575467000002,2.742,0.2005,2.7493206888,0.002,0.0005,0.0020615528,2.74,0.2,2.7472895734
2019-10-12 16:30:00,2.472,0.181,2.4786175582,0.002,0.001,0.0022360680000000003,2.47,0.18,2.4765500197,2.8120000000000003,0.201,2.8191745246,0.002,0.001,0.0022360680000000003,2.81,0.2,2.8171084466
2019-10-12 17:00:00,2.5805,0.18150000000000002,2.5868750453000002,0.0005,0.0015,0.0015811388,2.58,0.18,2.5862714475,2.9405,0.2215,2.9488307005000003,0.0005,0.0015,0.0015811388,2.94,0.22,2.9482198018
2019-10-12 17:30:00,2.6295,0.183,2.6358602486000002,0.48950000000000005,-0.027,0.4902440719,2.14,0.21,2.1502790517,2.9995000000000003,0.233,3.0085360643,0.48950000000000005,-0.027,0.4902440719,2.51,0.26,2.5234302051
2019-10-12 18:00:00,2.9975,0.12150000000000001,2.9999614164,4.6775,-0.4685,4.7009040088,-1.6800000000000002,0.59,1.7805897899,3.2075,0.2715,3.2189700993,4.6775,-0.4685,4.7009040088,-1.47,0.74,1.6457521077
2019-10-12 18:30:00,2.988,-0.219,2.9960148531,4.808,-0.529,4.8370140583,-1.82,0.31,1.8462123388,3.248,0.611,3.3049697427,4.808,-0.529,4.8370140583,-1.56,1.1400000000000001,1.9321490626000002
2019-10-12 19:00:00,2.9905,-0.6275000000000001,3.0556253861,4.8105,-0.5675,4.8438586375,-1.82,-0.06,1.8209887424,3.3205,1.0625,3.4863485913,4.8105,-0.5675,4.8438586375,-1.49,1.63,2.208393081
2019-10-12 19:30:00,2.8785,-0.6565000000000001,2.9524150284,4.4385,-0.4665,4.4629479607,-1.56,-0.19,1.5715279189,3.2185,1.0335,3.3803645513,4.4385,-0.4665,4.4629479607,-1.22,1.5,1.9334942462
2019-10-12 20:00:00,2.52,-0.456,2.5609248329,0.0,-0.006,0.006,2.52,-0.45,2.5598632776,3.08,0.764,3.1733414566,0.0,-0.006,0.006,3.08,0.77,3.1747913317
2019-10-12 20:30:00,2.49,0.123,2.4930361008,0.0,0.003,0.003,2.49,0.12,2.4928898892999998,2.88,0.163,2.8846089856,0.0,0.003,0.003,2.88,0.16,2.8844410204
2019-10-12 21:00:00,2.43,0.17300000000000001,2.4361504469,0.0,0.003,0.003,2.43,0.17,2.4359392439,2.8,0.163,2.8047404515,0.0,0.003,0.003,2.8,0.16,2.8045677029
2019-10-12 21:30:00,2.35,0.17300000000000001,2.356359268,0.0,0.003,0.003,2.35,0.17,2.3561409126,2.7,0.163,2.7049157103,0.0,0.003,0.003,2.7,0.16,2.7047365861
2019-10-12 22:00:00,2.2800000000000002,0.1325,2.2838468097,0.0,0.0025,0.0025,2.2800000000000002,0.13,2.2837031331,2.61,0.1625,2.6150537757,0.0,0.0025,0.0025,2.61,0.16,2.6148996157
2019-10-12 22:30:00,2.21,0.053,2.210635429,0.0,0.003,0.003,2.21,0.05,2.2105655385,2.54,0.243,2.5515973428,0.0,0.003,0.003,2.54,0.24,2.5513133873
2019-10-12 23:00:00,2.13,0.053,2.1306592876,0.0,0.003,0.003,2.13,0.05,2.1305867736,2.42,0.183,2.4269093514,0.0,0.003,0.003,2.42,0.18,2.4266849816000002
2019-10-12 23:30:00,2.07,0.1125,2.0730548111,0.0,0.0025,0.0025,2.07,0.11,2.0729206449,2.32,0.1125,2.3227260385,0.0,0.0025,0.0025,2.32,0.11,2.3226062947
2019-10-13 00:00:00,2.01,0.07250000000000001,2.0113070999,0.0,0.0025,0.0025,2.01,0.07,2.0112185361,2.25,0.0625,2.2508678882,0.0,0.0025,0.0025,2.25,0.06,2.2507998578
2019-10-13 00:30:00,1.9100000000000001,0.07250000000000001,1.9113754863999999,0.0,0.0025,0.0025,1.9100000000000001,0.07,1.9112822921000001,2.13,0.0625,2.1309167628,0.0,0.0025,0.0025,2.13,0.06,2.1308449028
2019-10-13 01:00:00,1.87,0.0115,1.8700353606000002,0.0,0.0015,0.0015,1.87,0.01,1.8700267378,2.11,0.1515,2.1154319299,0.0,0.0015,0.0015,2.11,0.15,2.1153250341
2019-10-13 01:30:00,1.85,0.081,1.8517723942000002,0.0,0.001,0.001,1.85,0.08,1.8517289218,2.06,0.07100000000000001,2.0612231805,0.0,0.001,0.001,2.06,0.07,2.0611889773
2019-10-13 02:00:00,1.85,0.0815,1.8517943325,0.0,0.0015,0.0015,1.85,0.08,1.8517289218,2.06,0.07150000000000001,2.0612404639,0.0,0.0015,0.0015,2.06,0.07,2.0611889773
2019-10-13 02:30:00,1.85,0.0815,1.8517943325,0.0,0.0015,0.0015,1.85,0.08,1.8517289218,2.06,0.07150000000000001,2.0612404639,0.0,0.0015,0.0015,2.06,0.07,2.0611889773
2019-10-13 03:00:00,1.79,0.111,1.7934383179000002,0.0,0.001,0.001,1.79,0.11,1.7933767032999999,2.0,0.101,2.0025486261,0.0,0.001,0.001,2.0,0.1,2.0024984395
2019-10-13 03:30:00,1.79,0.1115,1.7934693334,0.0,0.0015,0.0015,1.79,0.11,1.7933767032999999,2.0,0.1015,2.0025739063,0.0,0.0015,0.0015,2.0,0.1,2.0024984395
2019-10-13 04:00:00,1.76,0.051500000000000004,1.7607533189,0.0,0.0015,0.0015,1.76,0.05,1.760710084,1.96,0.0415,1.9604393003,0.0,0.0015,0.0015,1.96,0.04,1.9604081208
2019-10-13 04:30:00,1.76,0.051500000000000004,1.7607533189,0.0,0.0015,0.0015,1.76,0.05,1.760710084,1.96,0.0415,1.9604393003,0.0,0.0015,0.0015,1.96,0.04,1.9604081208
2019-10-13 05:00:00,1.76,0.101,1.7628956294,0.0,0.001,0.001,1.76,0.1,1.7628386200000001,1.96,0.081,1.9616730105,0.0,0.001,0.001,1.96,0.08,1.9616319736
2019-10-13 05:30:00,1.78,0.061,1.781044918,0.0,0.001,0.001,1.78,0.06,1.7810109489000001,1.98,0.061,1.9809394236000002,0.0,0.001,0.001,1.98,0.06,1.9809088823
2019-10-13 06:00:00,1.94,0.09050000000000001,1.942109742,0.0,0.0005,0.0005,1.94,0.09,1.9420865068,2.15,0.12050000000000001,2.1533741547,0.0,0.0005,0.0005,2.15,0.12,2.1533462332
2019-10-13 06:30:00,2.31,-0.279,2.3267876998,0.0,0.001,0.001,2.31,-0.28,2.3269078194,2.7199999999999998,1.101,2.9343825586000003,0.0,0.001,0.001,2.7199999999999998,1.1,2.9340074983
2019-10-13 07:00:00,2.5700000000000003,0.5215000000000001,2.6223772135,0.0,0.0015,0.0015,2.5700000000000003,0.52,2.6220793276,2.84,0.5315,2.8893065344,0.0,0.0015,0.0015,2.84,0.53,2.8890309794
2019-10-13 07:30:00,2.65,0.4315,2.6849007896,0.0,0.0015,0.0015,2.65,0.43,2.6846601275,2.93,0.4415,2.963076484,0.0,0.0015,0.0015,2.93,0.44,2.9628533545
2019-10-13 08:00:00,2.8200000000000003,0.4315,2.8528218048,0.0,0.0015,0.0015,2.8200000000000003,0.43,2.8525953095,3.12,0.4415,3.1510827108,0.0,0.0015,0.0015,3.12,0.44,3.1508728949
2019-10-13 08:30:00,3.31,0.491,3.3462189110000002,0.0,0.001,0.001,3.31,0.49,3.3460723244,3.66,0.501,3.6941306149,0.0,0.001,0.001,3.66,0.5,3.6939951272
2019-10-13 09:00:00,3.37,0.47100000000000003,3.4027549133,0.0,0.001,0.001,3.37,0.47000000000000003,3.4026166402,3.74,0.501,3.7734070811000002,0.0,0.001,0.001,3.74,0.5,3.7732744401
2019-10-13 09:30:00,3.3305,0.47050000000000003,3.3635696068,0.0005,0.0005,0.0007071068,3.33,0.47000000000000003,3.363004609,3.7105,0.48050000000000004,3.7414823934,0.0005,0.0005,0.0007071068,3.71,0.48,3.7409223462
2019-10-13 10:00:00,3.3505000000000003,0.451,3.3807175644000003,0.0005,0.001,0.0011180340000000002,3.35,0.45,3.3800887562,3.7405,0.481,3.7712996765,0.0005,0.001,0.0011180340000000002,3.74,0.48,3.7706763319
2019-10-13 10:30:00,3.4325,0.488,3.4670160441,0.3425,-0.032,0.3439916423,3.09,0.52,3.1334485794,3.8225,0.528,3.8587938854,0.3425,-0.032,0.3439916423,3.48,0.56,3.5247694960000002
2019-10-13 11:00:00,3.6985,0.461,3.7271199672,4.7985,-0.549,4.8298036451,-1.1,1.01,1.4933519344000001,3.8585000000000003,0.591,3.9034988472,4.7985,-0.549,4.8298036451,-0.9400000000000001,1.1400000000000001,1.4775655654
2019-10-13 11:30:00,3.709,0.4475,3.7358984528,4.809,-0.4525,4.8302419453,-1.1,0.9,1.4212670404,3.909,0.5775,3.9514285075,4.809,-0.4525,4.8302419453,-0.9,1.03,1.3678084661
2019-10-13 12:00:00,3.8265000000000002,-0.039,3.8266987404,4.8065,-0.439,4.8265063193,-0.98,0.4,1.0584894898,4.1265,1.021,4.2509343973,4.8065,-0.439,4.8265063193,-0.68,1.46,1.610589954
2019-10-13 12:30:00,3.7545,-0.11800000000000001,3.7563538505,4.8145,-0.518,4.8422860562,-1.06,0.4,1.1329607231,3.9945,1.152,4.1572989128,4.8145,-0.518,4.8422860562,-0.8200000000000001,1.67,1.8604569331
2019-10-13 13:00:00,3.7435,0.47350000000000003,3.7733267152,4.8535,-0.4965,4.8788292141,-1.11,0.97,1.4741099009,3.6734999999999998,0.5735,3.7179973776,4.8535,-0.4965,4.8788292141,-1.18,1.07,1.5928904545
2019-10-13 13:30:00,3.4815,0.5385,3.5229000128,0.5615,-0.021500000000000002,0.5619114699000001,2.92,0.56,2.9732137495,3.6015,0.5485,3.6430282047,0.5615,-0.021500000000000002,0.5619114699000001,3.04,0.5700000000000001,3.0929759133
2019-10-13 14:00:00,3.262,0.099,3.2635019534,0.012,-0.001,0.0120415946,3.25,0.1,3.2515380976,3.622,0.869,3.7247879134,0.012,-0.001,0.0120415946,3.61,0.87,3.7133542788
2019-10-13 14:30:00,3.059,-0.3295,3.0766948581,0.009000000000000001,0.0005,0.0090138782,3.05,-0.33,3.067800515,3.489,1.1705,3.6801075052,0.009000000000000001,0.0005,0.0090138782,3.48,1.17,3.6714166203
2019-10-13 15:00:00,2.9415,-0.3335,2.9603453346,0.021500000000000002,-0.0035,0.021783020900000002,2.92,-0.33,2.9385880963,3.3415,1.1665,3.5392576199,0.021500000000000002,-0.0035,0.021783020900000002,3.32,1.17,3.5201278386
2019-10-13 15:30:00,2.9485,-0.3165,2.9654383318,0.0285,-0.006500000000000001,0.029231832000000003,2.92,-0.31,2.936409372,3.3485,1.2035,3.5582108566,0.0285,-0.006500000000000001,0.029231832000000003,3.32,1.21,3.5336242019
2019-10-13 16:00:00,3.023,-0.318,3.0396797529,0.043000000000000003,-0.008,0.0437378555,2.98,-0.31,2.9960807733,3.363,1.172,3.5613695399000003,0.043000000000000003,-0.008,0.0437378555,3.32,1.18,3.5234642043999997
2019-10-13 16:30:00,2.997,-0.34450000000000003,3.0167348657,0.017,-0.0045000000000000005,0.0175855054,2.98,-0.34,2.9993332592,3.3970000000000002,1.1455,3.5849378307,0.017,-0.0045000000000000005,0.0175855054,3.38,1.15,3.5702801011
2019-10-13 17:00:00,3.086,0.2205,3.093867523,0.006,0.0005,0.0060207973,3.08,0.22,3.0878471465,3.416,0.6505000000000001,3.4773849729,0.006,0.0005,0.0060207973,3.41,0.65,3.4713974131
2019-10-13 17:30:00,3.222,0.491,3.259196987,0.002,0.001,0.0022360680000000003,3.22,0.49,3.2570692348,3.582,0.521,3.6196912852,0.002,0.001,0.0022360680000000003,3.58,0.52,3.617568244
2019-10-13 18:00:00,3.1605,0.361,3.1810503375,0.0005,0.001,0.0011180340000000002,3.16,0.36,3.1804402211,3.5505,0.401,3.5730730821,0.0005,0.001,0.0011180340000000002,3.55,0.4,3.5724641355999998
2019-10-13 18:30:00,3.12,0.361,3.14081534,0.0,0.001,0.001,3.12,0.36,3.1407005588,3.55,0.401,3.5725762413,0.0,0.001,0.001,3.55,0.4,3.5724641355999998
2019-10-13 19:00:00,3.1405,-0.17500000000000002,3.1453720368,0.4305,-0.015,0.4307612448,2.71,-0.16,2.7147191383,3.7205,0.965,3.843610965,0.4305,-0.015,0.4307612448,3.29,0.98,3.4328559539
2019-10-13 19:30:00,3.031,-0.432,3.0616311012,0.221,0.028,0.2227666941,2.81,-0.46,2.8474023249,3.6710000000000003,1.108,3.8345671203,0.221,0.028,0.2227666941,3.45,1.08,3.6150933598
2019-10-13 20:00:00,2.99,0.153,2.9939119894,0.0,0.003,0.003,2.99,0.15,2.9937601774,3.45,0.523,3.4894167134,0.0,0.003,0.003,3.45,0.52,3.4889683289
2019-10-13 20:30:00,2.94,0.3325,2.9587423426,0.0,0.0025,0.0025,2.94,0.33,2.9584624385,3.36,0.35250000000000004,3.3784399136,0.0,0.0025,0.0025,3.36,0.35000000000000003,3.3781799834
2019-10-13 21:00:00,2.77,0.193,2.7767155058,0.0,0.003,0.003,2.77,0.19,2.7765085989,3.17,0.353,3.1895938613,0.0,0.003,0.003,3.17,0.35000000000000003,3.1892632378
2019-10-13 21:30:00,2.71,-0.157,2.7145439764,0.0,0.003,0.003,2.71,-0.16,2.7147191383,3.19,0.733,3.2731313753,0.0,0.003,0.003,3.19,0.73,3.2724608477
2019-10-13 22:00:00,2.68,0.1535,2.6843923428,0.0,0.0035,0.0035,2.68,0.15,2.6841944788000003,3.03,0.3435,3.0494085082,0.0,0.0035,0.0035,3.03,0.34,3.0490162348
2019-10-13 22:30:00,2.64,0.052500000000000005,2.6405219654,0.0,0.0025,0.0025,2.64,0.05,2.6404734424000003,3.01,0.48250000000000004,3.0484268484,0.0,0.0025,0.0025,3.01,0.48,3.0480321521000002
2019-10-13 23:00:00,2.5700000000000003,-0.308,2.5883902333,0.0,0.002,0.002,2.5700000000000003,-0.31,2.5886289808000003,3.04,1.012,3.204019975,0.0,0.002,0.002,3.04,1.01,3.2033888306
2019-10-13 23:30:00,2.55,1.0515,2.7582879201,0.0,0.0015,0.0015,2.55,1.05,2.7577164466,2.63,-0.4685,2.6714026746,0.0,0.0015,0.0015,2.63,-0.47000000000000003,2.6716661468
2019-10-14 00:00:00,2.4,0.6115,2.4766776637,0.0,0.0015,0.0015,2.4,0.61,2.4763077353,2.5700000000000003,-0.0585,2.5706657212,0.0,0.0015,0.0015,2.5700000000000003,-0.06,2.5707002937
2019-10-14 00:30:00,2.58,-0.4385,2.6169987104,0.0,0.0015,0.0015,2.58,-0.44,2.6172504656999998,3.01,1.0215,3.1786101129,0.0,0.0015,0.0015,3.01,1.02,3.17812838
2019-10-14 01:00:00,2.44,-0.4385,2.479088996,0.0,0.0015,0.0015,2.44,-0.44,2.4793547548,2.86,1.0515,3.0471711882,0.0,0.0015,0.0015,2.86,1.05,3.0466539022
2019-10-14 01:30:00,2.42,-0.049,2.4204960235,0.0,0.001,0.001,2.42,-0.05,2.4205164738000002,2.73,0.591,2.7932384431,0.0,0.001,0.001,2.73,0.59,2.7930270317
2019-10-14 02:00:00,2.49,0.3015,2.5081870445,0.0,0.0015,0.0015,2.49,0.30000000000000004,2.508007177,2.73,0.3015,2.7465983052,0.0,0.0015,0.0015,2.73,0.30000000000000004,2.7464340516
2019-10-14 02:30:00,2.71,0.0015,2.7100004151,0.0,0.0015,0.0015,2.71,0.0,2.71,3.05,0.6315000000000001,3.1146897518,0.0,0.0015,0.0015,3.05,0.63,3.1143859748
2019-10-14 03:00:00,2.75,0.3415,2.7711229222,0.0,0.0015,0.0015,2.75,0.34,2.7709384692,3.0,0.3315,3.0182598049,0.0,0.0015,0.0015,3.0,0.33,3.0180954259
2019-10-14 03:30:00,2.59,0.3415,2.6124169365,0.0,0.0015,0.0015,2.59,0.34,2.612221277,2.84,0.3315,2.8592817717,0.0,0.0015,0.0015,2.84,0.33,2.8591082526
2019-10-14 04:00:00,2.42,0.3015,2.438709136,0.0,0.0015,0.0015,2.42,0.30000000000000004,2.4385241438,2.65,0.2715,2.6638716655,0.0,0.0015,0.0015,2.65,0.27,2.6637192044
2019-10-14 04:30:00,2.39,0.301,2.4088796151,0.0,0.001,0.001,2.39,0.30000000000000004,2.4087548651,2.61,0.301,2.6272991836,0.0,0.001,0.001,2.61,0.30000000000000004,2.6271848051
2019-10-14 05:00:00,2.55,0.41100000000000003,2.5829094060999997,0.0,0.001,0.001,2.55,0.41000000000000003,2.5827504719,2.79,0.401,2.8186700765,0.0,0.001,0.001,2.79,0.4,2.8185279846
2019-10-14 05:30:00,2.63,0.36050000000000004,2.6545922945,0.0,0.0005,0.0005,2.63,0.36,2.6545244395000003,2.91,0.6505000000000001,2.981819956,0.0,0.0005,0.0005,2.91,0.65,2.9817109182
2019-10-14 06:00:00,2.79,0.24150000000000002,2.8004325112,0.0,0.0015,0.0015,2.79,0.24,2.800303555,3.11,0.7515000000000001,3.1995081263,0.0,0.0015,0.0015,3.11,0.75,3.1991561387
2019-10-14 06:30:00,3.46,0.6615,3.5226669229,0.0,0.0015,0.0015,3.46,0.66,3.5223855553,3.88,1.2815,4.0861524996,0.0,0.0015,0.0015,3.88,1.28,4.0856823176
2019-10-14 07:00:00,3.877,1.0595,4.0191627549,0.537,-0.0505,0.5393693076,3.34,1.11,3.5196164564,4.237,1.0895,4.3748347683,0.537,-0.0505,0.5393693076,3.7,1.1400000000000001,3.8716404792
2019-10-14 07:30:00,4.4755,1.1065,4.6102540602,4.7955,-0.5335,4.8250847143,-0.32,1.6400000000000001,1.6709278859,4.6855,1.2465,4.8484711508,4.7955,-0.5335,4.8250847143,-0.11,1.78,1.7833956375
2019-10-14 08:00:00,4.7465,1.2690000000000001,4.9132090582,4.8165,-0.521,4.8445962938000005,-0.07,1.79,1.7913681922,4.9865,1.419,5.1844713569,4.8165,-0.521,4.8445962938000005,0.17,1.94,1.9474342094
2019-10-14 08:30:00,4.769,1.143,4.9040605624,4.809,-0.387,4.8245466108,-0.04,1.53,1.5305227865000002,4.999,1.403,5.1921488808,4.809,-0.387,4.8245466108,0.19,1.79,1.8000555547000001
2019-10-14 09:00:00,4.8025,1.241,4.9602507245,4.8125,-0.449,4.8334001748,-0.01,1.69,1.6900295855,5.0025,1.371,5.1869689849,4.8125,-0.449,4.8334001748,0.19,1.82,1.8298907071000001
2019-10-14 09:30:00,4.8004999999999995,1.2385,4.9576892299,4.8105,-0.3915,4.8264047178,-0.01,1.63,1.6300306746,4.9805,1.3585,5.1624512104,4.8105,-0.3915,4.8264047178,0.17,1.75,1.7582377541
2019-10-14 10:00:00,4.7725,0.9125000000000001,4.8589517903,4.8125,-0.4375,4.832345445,-0.04,1.35,1.3505924625999999,5.0325,1.6825,5.3063040339,4.8125,-0.4375,4.832345445,0.22,2.12,2.1313845265
2019-10-14 10:30:00,4.774,0.982,4.8739511692,4.814,-0.468,4.8366951527,-0.04,1.45,1.4505516192,4.984,1.6920000000000002,5.2633753429,4.814,-0.468,4.8366951527,0.17,2.16,2.1666794871
2019-10-14 11:00:00,4.936,1.3925,5.1286598883,4.816,-0.5075000000000001,4.8426658206,0.12,1.9,1.9037857022,5.086,1.5325,5.3118689977999995,4.816,-0.5075000000000001,4.8426658206,0.27,2.04,2.0577900768
2019-10-14 11:30:00,4.7275,1.418,4.9355830709,0.5175000000000001,0.008,0.5175618321000001,4.21,1.4100000000000001,4.4398423395,5.1175,1.458,5.3211436976,0.5175000000000001,0.008,0.5175618321000001,4.6,1.45,4.8231213959
2019-10-14 12:00:00,4.7715,1.4525000000000001,4.9876816759,0.0015,0.0025,0.0029154759,4.77,1.45,4.9855190302,5.1515,1.4825,5.3605744562,0.0015,0.0025,0.0029154759,5.15,1.48,5.3584419377
2019-10-14 12:30:00,4.7085,1.435,4.9223162485,0.2485,-0.015,0.24895230470000002,4.46,1.45,4.6897867755,5.0985,1.465,5.3048022819,0.2485,-0.015,0.24895230470000002,4.85,1.48,5.0707888933
2019-10-14 13:00:00,4.9685,0.977,5.0636470306,4.4985,-0.343,4.5115575193,0.47000000000000003,1.32,1.4011780758,5.2185,1.907,5.5560229706,4.4985,-0.343,4.5115575193,0.72,2.25,2.3623928547
2019-10-14 13:30:00,4.949,0.995,5.0480318937,4.809,-0.435,4.8286339683,0.14,1.43,1.4368368035,5.149,1.815,5.4595261699,4.809,-0.435,4.8286339683,0.34,2.25,2.275543891
2019-10-14 14:00:00,4.7935,0.5735,4.8276852114,4.8135,-0.48650000000000004,4.8380227883,-0.02,1.06,1.0601886625,5.0835,2.2435,5.5565514935,4.8135,-0.48650000000000004,4.8380227883,0.27,2.73,2.7433191575
2019-10-14 14:30:00,4.574,1.1085,4.706405024,0.504,0.0085,0.5040716715,4.07,1.1,4.2160289373,4.984,1.5185,5.2101917671,0.504,0.0085,0.5040716715,4.48,1.51,4.7276315423
2019-10-14 15:00:00,4.5905000000000005,1.3125,4.7744472455,0.0005,0.0025,0.0025495098,4.59,1.31,4.7732797949,5.0105,1.5425,5.2425582019,0.0005,0.0025,0.0025495098,5.01,1.54,5.2413452472
2019-10-14 15:30:00,4.6754999999999995,1.375,4.8734921001,0.0855,0.005,0.085646074,4.59,1.37,4.7900939448,5.0555,1.405,5.2471044634,0.0855,0.005,0.085646074,4.97,1.4,5.1634194097
2019-10-14 16:00:00,4.748,1.293,4.9209097736,3.098,0.053,3.0984533238,1.65,1.24,2.064000969,4.918,1.363,5.1033805463,3.098,0.053,3.0984533238,1.82,1.31,2.2424317158
2019-10-14 16:30:00,4.6535,1.186,4.8022555378,4.6435,-0.41400000000000003,4.661918945,0.01,1.6,1.6000312497,4.7535,1.306,4.9296448401,4.6435,-0.41400000000000003,4.661918945,0.11,1.72,1.7235138526
2019-10-14 17:00:00,4.5555,1.16,4.7008701588,4.2655,-0.30000000000000004,4.2760367456,0.29,1.46,1.4885227576,4.7955,1.29,4.9659762635,4.2655,-0.30000000000000004,4.2760367456,0.53,1.5899999999999999,1.6760071599000002
2019-10-14 17:30:00,4.7735,1.174,4.9157479848,4.6035,-0.366,4.6180264454,0.17,1.54,1.5493547044,5.0635,1.324,5.233737503,4.6035,-0.366,4.6180264454,0.46,1.69,1.7514850842
2019-10-14 18:00:00,4.7925,1.162,4.9313588645,3.9425,-0.088,3.9434819956,0.85,1.25,1.5116216458,5.1425,1.312,5.3072262294,3.9425,-0.088,3.9434819956,1.2,1.4,1.8439088915
2019-10-14 18:30:00,4.699,0.8045,4.7673704754,4.509,-0.2655,4.5168098532,0.19,1.07,1.086738239,5.059,1.3645,5.239784466,4.509,-0.2655,4.5168098532,0.55,1.63,1.7202906731
2019-10-14 19:00:00,4.817,0.986,4.9168775661,4.507,-0.364,4.5216750215,0.31,1.35,1.3851353724,5.187,1.336,5.3562920944,4.507,-0.364,4.5216750215,0.68,1.7000000000000002,1.8309560344
2019-10-14 19:30:00,4.6625,0.6940000000000001,4.7138670166,4.5025,-0.326,4.5142864608,0.16,1.02,1.0324727599,5.0625,1.494,5.2783465451,4.5025,-0.326,4.5142864608,0.56,1.82,1.9042058712
2019-10-14 20:00:00,4.8905,0.994,4.9904935878,4.5005,-0.276,4.5089551173,0.39,1.27,1.3285330256,5.2005,1.124,5.320580443,4.5005,-0.276,4.5089551173,0.7000000000000001,1.4,1.5652475842
2019-10-14 20:30:00,4.331,0.9560000000000001,4.4352561369,0.481,0.016,0.4812660387,3.85,0.9400000000000001,3.963092227,4.801,0.986,4.9012036277,0.481,0.016,0.4812660387,4.32,0.97,4.4275614056
2019-10-14 21:00:00,4.16,0.9425,4.2654315432,0.0,0.0025,0.0025,4.16,0.9400000000000001,4.2648798342,4.63,0.9725,4.7310312037,0.0,0.0025,0.0025,4.63,0.97,4.7305179420000005
2019-10-14 21:30:00,4.16,0.993,4.2768737414,0.0,0.003,0.003,4.16,0.99,4.2761782002,4.61,0.973,4.7115633287000005,0.0,0.003,0.003,4.61,0.97,4.7109447036
2019-10-14 22:00:00,4.03,0.963,4.1434609929,0.0,0.003,0.003,4.03,0.96,4.1427647773,4.45,0.973,4.5551321605,0.0,0.003,0.003,4.45,0.97,4.5544922878000005
2019-10-14 22:30:00,3.94,0.9225000000000001,4.0465548619,0.0,0.0025,0.0025,3.94,0.92,4.0459856648,4.36,1.0925,4.4947921253,0.0,0.0025,0.0025,4.36,1.09,4.4941851319
2019-10-14 23:00:00,3.94,1.083,4.0861337472,0.0,0.003,0.003,3.94,1.08,4.0853396432,4.34,1.093,4.4755166182,0.0,0.003,0.003,4.34,1.09,4.474784911
2019-10-14 23:30:00,3.79,0.9325,3.9030316742,0.0,0.0025,0.0025,3.79,0.93,3.9024351372,4.18,1.1625,4.3386410603,0.0,0.0025,0.0025,4.18,1.16,4.3379718763
2019-10-15 00:00:00,3.5300000000000002,0.973,3.6616429373,0.0,0.003,0.003,3.5300000000000002,0.97,3.6608468966,3.84,0.973,3.9613544401,0.0,0.003,0.003,3.84,0.97,3.9606186385
2019-10-15 00:30:00,3.42,0.923,3.5423620651,0.0,0.003,0.003,3.42,0.92,3.5415815675999998,3.71,0.903,3.8183123235,0.0,0.003,0.003,3.71,0.9,3.8176039606
2019-10-15 01:00:00,3.56,0.9225000000000001,3.6775815763,0.0,0.0025,0.0025,3.56,0.92,3.6769552622,3.86,0.9025000000000001,3.9641021997,0.0,0.0025,0.0025,3.86,0.9,3.9635337768000003
2019-10-15 01:30:00,3.69,0.9215000000000001,3.8033225277,0.0,0.0015,0.0015,3.69,0.92,3.8029593740000003,4.02,1.0515,4.1552439459,0.0,0.0015,0.0015,4.02,1.05,4.1548646187
2019-10-15 02:00:00,3.61,0.35150000000000003,3.6270721319,0.0,0.0015,0.0015,3.61,0.35000000000000003,3.626927074,4.1,1.6615,4.4238650804,0.0,0.0015,0.0015,4.1,1.6600000000000001,4.4233019341
2019-10-15 02:30:00,3.51,0.4415,3.537657735,0.0,0.0015,0.0015,3.51,0.44,3.5374708479,3.9699999999999998,1.5615,4.2660499587,0.0,0.0015,0.0015,3.9699999999999998,1.56,4.2655011429
2019-10-15 03:00:00,3.48,0.9515,3.6077350582000003,0.0,0.0015,0.0015,3.48,0.9500000000000001,3.60733974,3.79,1.0015,3.9200895717,0.0,0.0015,0.0015,3.79,1.0,3.9197066217
2019-10-15 03:30:00,3.38,0.8915000000000001,3.4955932615,0.0,0.0015,0.0015,3.38,0.89,3.4952110094,3.67,0.8815000000000001,3.7743797173,0.0,0.0015,0.0015,3.67,0.88,3.7740296766
2019-10-15 04:00:00,3.46,0.8915000000000001,3.5730060523000002,0.0,0.0015,0.0015,3.46,0.89,3.5726320829000002,3.75,0.8815000000000001,3.8522126434,0.0,0.0015,0.0015,3.75,0.88,3.8518696759
2019-10-15 04:30:00,3.52,0.8715,3.6262807737,0.0,0.0015,0.0015,3.52,0.87,3.6259205728,3.83,0.9815,3.9537630493,0.0,0.0015,0.0015,3.83,0.98,3.9533909496
2019-10-15 05:00:00,3.55,0.531,3.5894931397,0.0,0.001,0.001,3.55,0.53,3.5893453442,3.95,1.321,4.165037935,0.0,0.001,0.001,3.95,1.32,4.164720879
2019-10-15 05:30:00,3.52,0.7715000000000001,3.6035555012,0.0,0.0015,0.0015,3.52,0.77,3.6032346579,3.89,1.2115,4.0742891711,0.0,0.0015,0.0015,3.89,1.21,4.0738433941
2019-10-15 06:00:00,3.55,0.251,3.5588623182,0.0,0.001,0.001,3.55,0.25,3.5587919299,4.08,1.7810000000000001,4.4517817781,0.0,0.001,0.001,4.08,1.78,4.4513818079
2019-10-15 06:30:00,4.03,0.9215000000000001,4.1340128507,0.0,0.0015,0.0015,4.03,0.92,4.133678749,4.48,1.5015,4.7249235179,0.0,0.0015,0.0015,4.48,1.5,4.7244470576
2019-10-15 07:00:00,4.33,0.9515,4.4333116572,0.0,0.0015,0.0015,4.33,0.9500000000000001,4.4329899616,4.85,1.7415,5.1531856409,0.0,0.0015,0.0015,4.85,1.74,5.1526789149
2019-10-15 07:30:00,4.657,1.207,4.8108728938,0.267,0.007,0.2670917445,4.39,1.2,4.5510548228,5.147,1.607,5.3920365355,0.267,0.007,0.2670917445,4.88,1.6,5.1356012306
2019-10-15 08:00:00,4.9845,0.73,5.0376721062,3.4145,-0.03,3.4146317883,1.57,0.76,1.7442763543000002,5.4845,2.34,5.9628298861,3.4145,-0.03,3.4146317883,2.07,2.37,3.1467125703
2019-10-15 08:30:00,5.198,1.532,5.4190615424,3.848,-0.098,3.8492477187,1.35,1.63,2.1164593074,5.508,1.662,5.7532867128,3.848,-0.098,3.8492477187,1.6600000000000001,1.76,2.4193387526
2019-10-15 09:00:00,5.1975,1.4005,5.3828808737,3.8475,-0.08950000000000001,3.8485408274,1.35,1.49,2.0106217944,5.5375,1.8305,5.8322068293000005,3.8475,-0.08950000000000001,3.8485408274,1.69,1.92,2.5578311125
2019-10-15 09:30:00,4.908,1.4545,5.1189876196,0.40800000000000003,0.044500000000000005,0.4104196024,4.5,1.4100000000000001,4.7157289998,5.328,1.6045,5.5643511976,0.40800000000000003,0.044500000000000005,0.4104196024,4.92,1.56,5.1613951602
2019-10-15 10:00:00,4.788,1.4545,5.0040497849,0.148,0.0045000000000000005,0.1480683964,4.64,1.45,4.8612858381,5.158,1.4545,5.3591542476,0.148,0.0045000000000000005,0.1480683964,5.01,1.45,5.2156111818
2019-10-15 10:30:00,4.989,1.3655,5.1724956501,3.769,-0.1345,3.7713991104,1.22,1.5,1.9334942462,5.139,1.4355,5.3357268718,3.769,-0.1345,3.7713991104,1.37,1.57,2.0836986346
2019-10-15 11:00:00,5.007,1.478,5.2205874191,3.857,-0.122,3.8589289965,1.15,1.6,1.9704060495000002,5.167,1.5979999999999999,5.4084649393,3.857,-0.122,3.8589289965,1.31,1.72,2.1620592036
2019-10-15 11:30:00,5.069,1.4849999999999999,5.2820437333,3.859,-0.145,3.8617231905000002,1.21,1.63,2.0300246304,5.259,1.5750000000000002,5.4897819629,3.859,-0.145,3.8617231905000002,1.4,1.72,2.2177466041000002
2019-10-15 12:00:00,5.0705,1.468,5.2787303634,3.8605,-0.112,3.8621243183000002,1.21,1.58,1.9901005,5.2605,1.568,5.4892152672,3.8605,-0.112,3.8621243183000002,1.4,1.6800000000000002,2.1868699093
2019-10-15 12:30:00,4.9875,1.4145,5.184203555,3.8575,-0.1355,3.8598790784,1.13,1.55,1.9181762171,5.1475,1.5145,5.3656748411,3.8575,-0.1355,3.8598790784,1.29,1.65,2.0944211611
2019-10-15 13:00:00,4.719,1.393,4.9203058848,0.419,0.023,0.41963079010000004,4.3,1.37,4.5129701971,5.039,1.403,5.230672041,0.419,0.023,0.41963079010000004,4.62,1.38,4.8217009447
2019-10-15 13:30:00,4.7915,1.4625,5.0097283859,0.0015,0.0025,0.0029154759,4.79,1.46,5.0075642782,5.1215,1.4825,5.3317509788,0.0015,0.0025,0.0029154759,5.12,1.48,5.3296153707
2019-10-15 14:00:00,4.742,1.4025,4.9450551311,0.002,0.0025,0.0032015621000000003,4.74,1.4,4.9424285528,5.092,1.4125,5.2842804856,0.002,0.0025,0.0032015621000000003,5.09,1.4100000000000001,5.2816853371
2019-10-15 14:30:00,4.6875,1.3995,4.8919583502,0.007500000000000001,-0.0005,0.0075166482,4.68,1.4,4.8849155571,4.9675,1.4095,5.1635982125,0.007500000000000001,-0.0005,0.0075166482,4.96,1.4100000000000001,5.1565201444
2019-10-15 15:00:00,4.524,1.3575,4.7232808777,0.014,-0.0025,0.014221462700000001,4.51,1.3599999999999999,4.7105944423,4.704,1.3675,4.8987419048,0.014,-0.0025,0.014221462700000001,4.69,1.37,4.8860004093
2019-10-15 15:30:00,4.554,1.292,4.7337279178,0.004,0.002,0.004472136000000001,4.55,1.29,4.7293339912,4.844,1.302,5.0159286279,0.004,0.002,0.004472136000000001,4.84,1.3,5.0115466674
2019-10-15 16:00:00,4.4245,1.172,4.5770934280999995,0.0045000000000000005,0.002,0.0049244289000000005,4.42,1.17,4.5722314027,4.6945,1.182,4.841017894,0.0045000000000000005,0.002,0.0049244289000000005,4.69,1.18,4.8361658367
2019-10-15 16:30:00,4.184,1.0205,4.3066548794,0.004,0.0005,0.0040311289,4.18,1.02,4.302650346,4.534,1.0405,4.6518594401,0.004,0.0005,0.0040311289,4.53,1.04,4.6478489648
2019-10-15 17:00:00,4.4355,0.9895,4.5445319341,3.3355,-0.12050000000000001,3.337675913,1.1,1.11,1.5627219842,4.5955,1.0695000000000001,4.7183101318,3.3355,-0.12050000000000001,3.337675913,1.26,1.19,1.7331185763999999
2019-10-15 17:30:00,4.7055,1.0715,4.8259550868000005,3.8555,-0.08850000000000001,3.8565155905,0.85,1.16,1.4380890098,4.9254999999999995,1.1715,5.0629006014,3.8555,-0.08850000000000001,3.8565155905,1.07,1.26,1.6530275255
2019-10-15 18:00:00,4.635,1.0215,4.7462287397,3.855,-0.1385,3.8574871678,0.78,1.16,1.3978555004,4.945,1.1515,5.077300193,3.855,-0.1385,3.8574871678,1.09,1.29,1.6888457597
2019-10-15 18:30:00,4.573,0.994,4.6797825804,3.8529999999999998,-0.096,3.8541957657,0.72,1.09,1.3063307391,4.923,1.124,5.0496836535,3.8529999999999998,-0.096,3.8541957657,1.07,1.22,1.6227445887
2019-10-15 19:00:00,4.6525,1.0,4.758755746,3.8525,-0.09,3.853551122,0.8,1.09,1.3520724833,5.0125,1.11,5.1339318509,3.8525,-0.09,3.853551122,1.16,1.2,1.6690116836
2019-10-15 19:30:00,4.582,0.911,4.6716854560000005,3.852,-0.069,3.8526179411,0.73,0.98,1.2220065466,4.942,1.021,5.0463655238,3.852,-0.069,3.8526179411,1.09,1.09,1.541492783
2019-10-15 20:00:00,4.614,0.89,4.6990526705,3.854,-0.09,3.855050713,0.76,0.98,1.2401612798000001,4.984,1.27,5.1432631665,3.854,-0.09,3.855050713,1.13,1.3599999999999999,1.7681911661
2019-10-15 20:30:00,4.212,0.202,4.2168409977,0.402,0.052000000000000005,0.4053492321,3.81,0.15,3.8129516126,4.902,1.782,5.2158535256,0.402,0.052000000000000005,0.4053492321,4.5,1.73,4.8210890886
2019-10-15 21:00:00,4.19,0.8325,4.271903118,0.0,0.0025,0.0025,4.19,0.8300000000000001,4.2714166268,4.7,1.1825,4.8464735891,0.0,0.0025,0.0025,4.7,1.18,4.845864216
2019-10-15 21:30:00,4.25,0.993,4.3644643428,0.0,0.003,0.003,4.25,0.99,4.3637827627,4.7,0.993,4.8037536365,0.0,0.003,0.003,4.7,0.99,4.8031343933
2019-10-15 22:00:00,4.08,0.993,4.1991009752,0.0,0.003,0.003,4.08,0.99,4.1983925495,4.49,0.993,4.5984942101,0.0,0.003,0.003,4.49,0.99,4.5978473224
2019-10-15 22:30:00,3.92,0.623,3.9691975259000003,0.0,0.003,0.003,3.92,0.62,3.9687277558,4.4,1.333,4.5974872485,0.0,0.003,0.003,4.4,1.33,4.5966183222
2019-10-15 23:00:00,3.87,0.963,3.988015672,0.0,0.003,0.003,3.87,0.96,3.9872923143000003,4.24,0.993,4.3547272016,0.0,0.003,0.003,4.24,0.99,4.3540440972
2019-10-15 23:30:00,3.87,1.0525,4.0105680707,0.0,0.0025,0.0025,3.87,1.05,4.0099127173,4.2,1.0425,4.3274480066,0.0,0.0025,0.0025,4.2,1.04,4.3268464267
2019-10-16 00:00:00,3.76,1.0525,3.9045302214,0.0,0.0025,0.0025,3.76,1.05,3.9038570671,4.07,1.0425,4.2013933701,0.0,0.0025,0.0025,4.07,1.04,4.2007737383
2019-10-16 00:30:00,3.56,0.923,3.6777070302,0.0,0.003,0.003,3.56,0.92,3.6769552622,3.84,0.913,3.947045604,0.0,0.003,0.003,3.84,0.91,3.9463527465
2019-10-16 01:00:00,3.47,0.8625,3.5755847424000002,0.0,0.0025,0.0025,3.47,0.86,3.5749825174,3.73,0.8525,3.8261803734,0.0,0.0025,0.0025,3.73,0.85,3.8256241321
2019-10-16 01:30:00,3.62,0.9420000000000001,3.7405566431,0.0,0.002,0.002,3.62,0.9400000000000001,3.7400534756,3.9,0.932,4.0098159559,0.0,0.002,0.002,3.9,0.93,4.0093515685
2019-10-16 02:00:00,3.64,0.972,3.7675434968,0.0,0.002,0.002,3.64,0.97,3.7670280063,3.93,0.9520000000000001,4.0436622015,0.0,0.002,0.002,3.93,0.9500000000000001,4.0431918085
2019-10-16 02:30:00,3.49,0.8415,3.5900170264,0.0,0.0015,0.0015,3.49,0.84,3.5896657226,3.77,0.8215,3.858466308,0.0,0.0015,0.0015,3.77,0.8200000000000001,3.8581472237
2019-10-16 03:00:00,3.38,0.8215,3.4783993805,0.0,0.0015,0.0015,3.38,0.8200000000000001,3.4780454281,3.65,0.8215,3.741304886,0.0,0.0015,0.0015,3.65,0.8200000000000001,3.7409758085
2019-10-16 03:30:00,3.46,0.8715,3.56806842,0.0,0.0015,0.0015,3.46,0.87,3.5677023418,3.74,0.8515,3.8357075293,0.0,0.0015,0.0015,3.74,0.85,3.8353748187
2019-10-16 04:00:00,3.42,0.8715,3.5292934491,0.0,0.0015,0.0015,3.42,0.87,3.5289233486000002,3.7,0.8515,3.7967159823000003,0.0,0.0015,0.0015,3.7,0.85,3.7963798545
2019-10-16 04:30:00,3.46,0.8715,3.56806842,0.0,0.0015,0.0015,3.46,0.87,3.5677023418,3.73,0.8515,3.8259576906,0.0,0.0015,0.0015,3.73,0.85,3.8256241321
2019-10-16 05:00:00,3.46,0.871,3.5679463281,0.0,0.001,0.001,3.46,0.87,3.5677023418,3.73,0.851,3.8258464423,0.0,0.001,0.001,3.73,0.85,3.8256241321
2019-10-16 05:30:00,3.42,0.331,3.435980355,0.0,0.001,0.001,3.42,0.33,3.4358841657,3.88,1.601,4.1973326054,0.0,0.001,0.001,3.88,1.6,4.1969512744
2019-10-16 06:00:00,3.5300000000000002,0.42150000000000004,3.5550755618,0.0,0.0015,0.0015,3.5300000000000002,0.42,3.5548980295,4.0,1.6415000000000002,4.3237162546,0.0,0.0015,0.0015,4.0,1.6400000000000001,4.3231470019
2019-10-16 06:30:00,3.94,1.161,4.1074957091,0.0,0.001,0.001,3.94,1.16,4.1072131671,4.3,1.171,4.4565952251,0.0,0.001,0.001,4.3,1.17,4.4563325729
2019-10-16 07:00:00,4.12,1.191,4.2886922249,0.0,0.001,0.001,4.12,1.19,4.2884146255,4.53,1.211,4.6890746422,0.0,0.001,0.001,4.53,1.21,4.6888164818
2019-10-16 07:30:00,4.375,0.787,4.4452214793,0.225,-0.003,0.2250199991,4.15,0.79,4.2245236418,4.985,1.907,5.3373096219,0.225,-0.003,0.2250199991,4.76,1.9100000000000001,5.1289082659
2019-10-16 08:00:00,4.993,1.417,5.1901770683,3.243,0.067,3.2436920322000002,1.75,1.35,2.2102036105,5.343,1.647,5.5910873719000005,3.243,0.067,3.2436920322000002,2.1,1.58,2.6280030441
2019-10-16 08:30:00,5.1105,1.548,5.3398047015,3.8505000000000003,-0.112,3.8521285350000003,1.26,1.6600000000000001,2.0840345487,5.4005,1.6680000000000001,5.6522229477,3.8505000000000003,-0.112,3.8521285350000003,1.55,1.78,2.3602754077
2019-10-16 09:00:00,4.775,1.3665,4.9666837275999995,0.395,0.036500000000000005,0.39668280780000004,4.38,1.33,4.5774774713,5.205,1.5365,5.4270486685,0.395,0.036500000000000005,0.39668280780000004,4.8100000000000005,1.5,5.0384620669
2019-10-16 09:30:00,4.8615,1.5225,5.094329053,0.0015,0.0025,0.0029154759,4.86,1.52,5.0921508226,5.2615,1.7625000000000002,5.5488547016,0.0015,0.0025,0.0029154759,5.26,1.76,5.5466386217
2019-10-16 10:00:00,4.9735,1.6325,5.2345733828,0.0035,0.0025,0.0043011626,4.97,1.63,5.2304684303,5.2635,1.6925,5.528922906,0.0035,0.0025,0.0043011626,5.26,1.69,5.5248257891
2019-10-16 10:30:00,4.856,1.5975000000000001,5.1120193906,0.006,-0.0025,0.006500000000000001,4.85,1.6,5.1071028969,5.086,1.6075,5.3339902746,0.006,-0.0025,0.006500000000000001,5.08,1.6099999999999999,5.3290243009000005
2019-10-16 11:00:00,4.7585,1.589,5.0167961141,0.0085,-0.011,0.0139014388,4.75,1.6,5.0122350304,4.9185,1.629,5.1812434077,0.0085,-0.011,0.0139014388,4.91,1.6400000000000001,5.1766494956
2019-10-16 11:30:00,4.819,1.5935000000000001,5.0756283601,0.009000000000000001,-0.006500000000000001,0.0111018017,4.8100000000000005,1.6,5.0691320756,4.979,1.6135000000000002,5.2339108944,0.009000000000000001,-0.006500000000000001,0.0111018017,4.97,1.62,5.2273607107
2019-10-16 12:00:00,4.7405,1.6205,5.0098263942,0.0205,-0.0195,0.0282931087,4.72,1.6400000000000001,4.9967989753,4.8905,1.6405,5.1583166343,0.0205,-0.0195,0.0282931087,4.87,1.6600000000000001,5.1451433411
2019-10-16 12:30:00,4.6815,1.4275,4.8943026572,0.021500000000000002,-0.022500000000000003,0.031120732600000003,4.66,1.45,4.8803790836,4.8615,1.8675000000000002,5.2078535406,0.021500000000000002,-0.022500000000000003,0.031120732600000003,4.84,1.8900000000000001,5.1959311004
2019-10-16 13:00:00,4.679,1.4755,4.9061330241,0.019,-0.0245,0.031004032,4.66,1.5,4.8954672913,4.739,1.4755,4.9633880817,0.019,-0.0245,0.031004032,4.72,1.5,4.9526154706
2019-10-16 13:30:00,4.5455,0.754,4.6076117729,0.025500000000000002,-0.016,0.0301039864,4.52,0.77,4.5851172286,4.9155,2.2640000000000002,5.4118237452999995,0.025500000000000002,-0.016,0.0301039864,4.89,2.2800000000000002,5.3954147199
2019-10-16 14:00:00,4.5935,0.7865000000000001,4.6603459636,0.0935,-0.0135,0.0944695718,4.5,0.8,4.5705579528,4.8535,2.3365,5.3866218078,0.0935,-0.0135,0.0944695718,4.76,2.35,5.3084931949
2019-10-16 14:30:00,4.49,0.7115,4.5460237846,2.06,0.1715,2.0671265685,2.43,0.54,2.4892770035,4.61,2.3015,5.1525723915,2.06,0.1715,2.0671265685,2.55,2.13,3.3225592546
2019-10-16 15:00:00,4.45,0.684,4.5022612097,1.6800000000000002,-0.036000000000000004,1.6803856700000002,2.77,0.72,2.8620447236,4.59,2.274,5.1224189598,1.6800000000000002,-0.036000000000000004,1.6803856700000002,2.91,2.31,3.7154003822
2019-10-16 15:30:00,4.372,1.2055,4.5351531672,0.012,-0.0045000000000000005,0.012816005600000001,4.36,1.21,4.5247872878,4.492,1.5855000000000001,4.7635988759,0.012,-0.0045000000000000005,0.012816005600000001,4.48,1.5899999999999999,4.7537879633
2019-10-16 16:00:00,4.3595,1.2770000000000001,4.5426830453,0.28950000000000004,-0.013000000000000001,0.2897917356,4.07,1.29,4.2695433011,4.4595,1.297,4.6442813491,0.28950000000000004,-0.013000000000000001,0.2897917356,4.17,1.31,4.3709266752
2019-10-16 16:30:00,4.48,1.099,4.6128300424,4.55,-0.41100000000000003,4.5685250355,-0.07,1.51,1.5116216458,4.45,1.199,4.6086984063,4.55,-0.41100000000000003,4.5685250355,-0.1,1.6099999999999999,1.6131026006
