Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-16 17:00:00,4.5045,1.078,4.6316956128,4.8145,-0.462,4.8366159916,-0.31,1.54,1.5708914667,4.5545,1.198,4.7094239828,4.8145,-0.462,4.8366159916,-0.26,1.6600000000000001,1.6802380784
2019-10-16 17:30:00,4.4815000000000005,1.046,4.6019515697,4.0515,-0.17400000000000002,4.0552346726,0.43,1.22,1.2935609765,4.6615,1.146,4.8003018915,4.0515,-0.17400000000000002,4.0552346726,0.61,1.32,1.4541320435
2019-10-16 18:00:00,4.5344999999999995,1.062,4.657202406,4.5045,-0.338,4.5171632968,0.03,1.4,1.4003213917,4.7845,1.202,4.9331779058,4.5045,-0.338,4.5171632968,0.28,1.54,1.5652475842
2019-10-16 18:30:00,4.628,0.8555,4.7064067238,4.498,-0.3045,4.5082950491,0.13,1.16,1.167261753,4.958,1.3755,5.1452661982,4.498,-0.3045,4.5082950491,0.46,1.6800000000000002,1.7418381096000002
2019-10-16 19:00:00,4.888,1.0605,5.0017201291,4.498,-0.35950000000000004,4.512343543,0.39,1.42,1.4725827651,5.238,1.2205,5.3783142573,4.498,-0.35950000000000004,4.512343543,0.74,1.58,1.744706279
2019-10-16 19:30:00,4.7865,1.0015,4.890151787,4.4965,-0.3685,4.5115745034,0.29,1.37,1.4003570973000001,5.1265,1.1415,5.2520495523,4.4965,-0.3685,4.5115745034,0.63,1.51,1.636154027
2019-10-16 20:00:00,4.7085,0.993,4.8120703704,4.5585,-0.397,4.5757547192,0.15,1.3900000000000001,1.3980700984,5.0285,1.133,5.1545612083,4.5585,-0.397,4.5757547192,0.47000000000000003,1.53,1.6005624012
2019-10-16 20:30:00,4.417,1.0015,4.5291159457,1.147,-0.0685,1.1490436241,3.27,1.07,3.440610411,4.867,1.0615,4.9814125758,1.147,-0.0685,1.1490436241,3.7199999999999998,1.13,3.8878400173000003
2019-10-16 21:00:00,4.26,1.053,4.3882125062,0.0,0.003,0.003,4.26,1.05,4.3874935897,4.74,1.083,4.8621485991,0.0,0.003,0.003,4.74,1.08,4.8614812557
2019-10-16 21:30:00,4.26,1.1025,4.4003529688,0.0,0.0025,0.0025,4.26,1.1,4.3997272643,4.72,1.1225,4.8516395425,0.0,0.0025,0.0025,4.72,1.12,4.8510617395
2019-10-16 22:00:00,4.04,1.0125,4.1649437271,0.0,0.0025,0.0025,4.04,1.01,4.1643366819,4.48,1.0125,4.5929899031,0.0,0.0025,0.0025,4.48,1.01,4.5924394389
2019-10-16 22:30:00,3.93,1.073,4.0738469534,0.0,0.003,0.003,3.93,1.07,4.0730578194,4.34,1.043,4.4635690876,0.0,0.003,0.003,4.34,1.04,4.4628690324
2019-10-16 23:00:00,3.88,1.0725,4.0255007452,0.0,0.0025,0.0025,3.88,1.07,4.0248354004,4.25,1.0425,4.3759920304,0.0,0.0025,0.0025,4.25,1.04,4.3753971248
2019-10-16 23:30:00,3.76,1.0725,3.9099688298,0.0,0.0025,0.0025,3.76,1.07,3.9092838219,4.11,1.0425,4.2401540361,0.0,0.0025,0.0025,4.11,1.04,4.2395400694
2019-10-17 00:00:00,3.61,0.9625,3.7361084366,0.0,0.0025,0.0025,3.61,0.96,3.7354651651,3.92,0.9525,4.0340620037,0.0,0.0025,0.0025,3.92,0.9500000000000001,4.0334724494
2019-10-17 00:30:00,3.51,0.9225000000000001,3.6292018751,0.0,0.0025,0.0025,3.51,0.92,3.6285672103,3.8,0.9025000000000001,3.9057017615,0.0,0.0025,0.0025,3.8,0.9,3.905124838
2019-10-17 01:00:00,3.51,0.922,3.6290748132,0.0,0.002,0.002,3.51,0.92,3.6285672103,3.7800000000000002,0.902,3.8861296942,0.0,0.002,0.002,3.7800000000000002,0.9,3.8856659661
2019-10-17 01:30:00,3.45,0.9215000000000001,3.5709469682,0.0,0.0015,0.0015,3.45,0.92,3.5705601801,3.74,0.9015000000000001,3.8471160952,0.0,0.0015,0.0015,3.74,0.9,3.8467648745
2019-10-17 02:00:00,3.45,0.9520000000000001,3.5789389489,0.0,0.002,0.002,3.45,0.9500000000000001,3.578407467,3.76,0.9420000000000001,3.8762048449,0.0,0.002,0.002,3.76,0.9400000000000001,3.8757192881
2019-10-17 02:30:00,3.45,0.9510000000000001,3.5786730781,0.0,0.001,0.001,3.45,0.9500000000000001,3.578407467,3.76,0.9410000000000001,3.8759619451000002,0.0,0.001,0.001,3.76,0.9400000000000001,3.8757192881
2019-10-17 03:00:00,3.34,0.2615,3.350221224,0.0,0.0015,0.0015,3.34,0.26,3.350104476,3.81,1.5815000000000001,4.1251960256,0.0,0.0015,0.0015,3.81,1.58,4.1246211947
2019-10-17 03:30:00,3.39,0.8615,3.4977538864,0.0,0.0015,0.0015,3.39,0.86,3.4973847372,3.7,0.9915,3.8305446414,0.0,0.0015,0.0015,3.7,0.99,3.8301566548
2019-10-17 04:00:00,3.42,1.0415,3.5750695448,0.0,0.0015,0.0015,3.42,1.04,3.5746328483000003,3.7,1.0415,3.8437900892,0.0,0.0015,0.0015,3.7,1.04,3.8433839257
2019-10-17 04:30:00,3.23,0.4415,3.2600340872,0.0,0.0015,0.0015,3.23,0.44,3.259831284,3.62,1.3715,3.8710996177,0.0,0.0015,0.0015,3.62,1.37,3.8705684337
2019-10-17 05:00:00,3.3,0.2015,3.3061461326,0.0,0.0015,0.0015,3.3,0.2,3.306055051,3.79,1.7115,4.1585252494,0.0,0.0015,0.0015,3.79,1.71,4.1579081279
2019-10-17 05:30:00,3.39,0.29150000000000004,3.4025096987,0.0,0.0015,0.0015,3.39,0.29,3.4023815189,3.89,1.7915,4.282706183,0.0,0.0015,0.0015,3.89,1.79,4.2820789343
2019-10-17 06:00:00,3.6,1.031,3.7447244224,0.0,0.001,0.001,3.6,1.03,3.7444492252,3.89,1.021,4.0217584463,0.0,0.001,0.001,3.89,1.02,4.0215046935
2019-10-17 06:30:00,3.7800000000000002,1.0015,3.9104222598,0.0,0.0015,0.0015,3.7800000000000002,1.0,3.910038363,4.11,1.0215,4.2350398168,0.0,0.0015,0.0015,4.11,1.02,4.234678264
2019-10-17 07:00:00,4.0825,0.446,4.1067897743,0.7425,-0.074,0.7461784304,3.34,0.52,3.3802366781,4.6225000000000005,1.846,4.9774714715,0.7425,-0.074,0.7461784304,3.88,1.92,4.3290645641
2019-10-17 07:30:00,4.6785,0.998,4.7837606807,4.7985,-0.532,4.8279008119,-0.12,1.53,1.5346986675,4.9485,1.558,5.1879684126,4.7985,-0.532,4.8279008119,0.15,2.09,2.0953758613
2019-10-17 08:00:00,4.841,0.61,4.8792807872,4.811,-0.55,4.8423363163,0.03,1.16,1.1603878662,5.241,2.34,5.7396586135,4.811,-0.55,4.8423363163,0.43,2.89,2.9218145047
2019-10-17 08:30:00,4.7455,1.3255,4.9271412097,0.48550000000000004,-0.0045000000000000005,0.4855208543,4.26,1.33,4.4627906068,5.2055,1.6155,5.4504192958,0.48550000000000004,-0.0045000000000000005,0.4855208543,4.72,1.62,4.9902705337
2019-10-17 09:00:00,4.761,1.4825,4.9864744309,0.001,0.0025,0.0026925824,4.76,1.48,4.9847768255,5.171,1.5125000000000002,5.3876615753,0.001,0.0025,0.0026925824,5.17,1.51,5.3860003713
2019-10-17 09:30:00,4.7620000000000005,1.5819999999999999,5.017904742,0.002,0.002,0.0028284271,4.76,1.58,5.0153763568,5.092,1.592,5.3350658853,0.002,0.002,0.0028284271,5.09,1.5899999999999999,5.3325603607
2019-10-17 10:00:00,4.6754999999999995,1.54,4.9225908067,0.0055000000000000005,0.0,0.0055000000000000005,4.67,1.54,4.9173671816999995,4.9455,1.56,5.1857082689,0.0055000000000000005,0.0,0.0055000000000000005,4.94,1.56,5.1804632997
2019-10-17 10:30:00,4.516,1.4185,4.7335397167,0.006,-0.0015,0.0061846584,4.51,1.42,4.728266067,4.766,1.4385,4.978356983,0.006,-0.0015,0.0061846584,4.76,1.44,4.9730473555
2019-10-17 11:00:00,4.322,1.385,4.5384919301,0.012,-0.005,0.013000000000000001,4.31,1.3900000000000001,4.528598017,4.542,1.405,4.7543442240000005,0.012,-0.005,0.013000000000000001,4.53,1.4100000000000001,4.7443650787
2019-10-17 11:30:00,4.3855,1.383,4.5984018148,0.0155,-0.007,0.017007351400000002,4.37,1.3900000000000001,4.5857387627,4.6055,1.403,4.8144614704,0.0155,-0.007,0.017007351400000002,4.59,1.4100000000000001,4.8016872035
2019-10-17 12:00:00,4.493,1.363,4.6951909439,0.023,-0.027,0.0354682957,4.47,1.3900000000000001,4.6811323416,4.733,1.383,4.9309206037,0.023,-0.027,0.0354682957,4.71,1.4100000000000001,4.9165231617
2019-10-17 12:30:00,4.196,1.241,4.3756710343,0.016,-0.009000000000000001,0.0183575598,4.18,1.25,4.3629004114,4.426,1.251,4.5993996347,0.016,-0.009000000000000001,0.0183575598,4.41,1.26,4.5864692302
2019-10-17 13:00:00,4.357,1.32,4.5525651011,0.017,-0.01,0.0197230829,4.34,1.33,4.5392179943,4.607,1.34,4.7979213207,0.017,-0.01,0.0197230829,4.59,1.35,4.7844121896
2019-10-17 13:30:00,4.5344999999999995,1.389,4.7424688982,0.0045000000000000005,-0.001,0.0046097722,4.53,1.3900000000000001,4.7384596653,4.7745,1.399,4.9752438382,0.0045000000000000005,-0.001,0.0046097722,4.77,1.4,4.9712070969
2019-10-17 14:00:00,4.5905000000000005,1.4115,4.8026058031000005,0.0005,0.0015,0.0015811388,4.59,1.4100000000000001,4.8016872035,4.9105,1.4315,5.1149000479,0.0005,0.0015,0.0015811388,4.91,1.43,5.1140003911
2019-10-17 14:30:00,4.6129999999999995,1.4605000000000001,4.8386805278,0.003,0.0005,0.0030413813000000002,4.61,1.46,4.8356695503000005,4.853,1.4805000000000001,5.0738042187,0.003,0.0005,0.0030413813000000002,4.85,1.48,5.0707888933
2019-10-17 15:00:00,4.5835,1.496,4.8214612152,0.0135,-0.004,0.0140801278,4.57,1.5,4.8098752583,4.7935,1.516,5.0275141223,0.0135,-0.004,0.0140801278,4.78,1.52,5.0158548623
2019-10-17 15:30:00,4.592,1.3900000000000001,4.7977665637,0.002,0.0,0.002,4.59,1.3900000000000001,4.7958523747,4.9719999999999995,1.4100000000000001,5.1680638541,0.002,0.0,0.002,4.97,1.4100000000000001,5.1661397581
2019-10-17 16:00:00,4.361,1.121,4.5027727013,0.001,0.001,0.0014142136,4.36,1.12,4.5015552868,4.671,1.121,4.8036321674,0.001,0.001,0.0014142136,4.67,1.12,4.80242647
2019-10-17 16:30:00,4.036,0.899,4.13491197,0.006,-0.001,0.0060827625,4.03,0.9,4.1292735439,4.396,1.059,4.5217581758000005,0.006,-0.001,0.0060827625,4.39,1.06,4.5161598732
2019-10-17 17:00:00,4.055,0.9500000000000001,4.1647959134,0.245,-0.01,0.2452039967,3.81,0.96,3.9290838626999998,4.475,0.96,4.5768138481000005,0.245,-0.01,0.2452039967,4.23,0.97,4.3397926218
2019-10-17 17:30:00,4.4985,0.651,4.5453606293,4.5985,-0.419,4.6175494854,-0.1,1.07,1.0746627378,4.7985,1.401,4.9988401905,4.5985,-0.419,4.6175494854,0.2,1.82,1.8309560344
2019-10-17 18:00:00,4.5885,0.9015000000000001,4.6762201082,4.8085,-0.35850000000000004,4.8218455492,-0.22,1.26,1.2790621564,4.8585,1.0415,4.9688775896,4.8085,-0.35850000000000004,4.8218455492,0.05,1.4,1.4008925726
2019-10-17 18:30:00,4.639,0.742,4.6979660493,4.809,-0.378,4.8238330195,-0.17,1.12,1.1328283189,4.979,1.202,5.12203524,4.809,-0.378,4.8238330195,0.17,1.58,1.5891192529
2019-10-17 19:00:00,4.5515,0.11950000000000001,4.5530684707999995,4.8115,-0.4405,4.8316221396,-0.26,0.56,0.6174139616000001,5.0115,1.8094999999999999,5.3281725291,4.8115,-0.4405,4.8316221396,0.2,2.25,2.2588713996
2019-10-17 19:30:00,4.412,0.045,4.4122294818,4.812,-0.455,4.833463458,-0.4,0.5,0.6403124237000001,4.842,1.7349999999999999,5.1434607999,4.812,-0.455,4.833463458,0.03,2.19,2.1902054698
2019-10-17 20:00:00,4.765,0.108,4.7662237673,4.815,-0.502,4.8410979127000004,-0.05,0.61,0.6120457499,5.225,1.808,5.5289681678,4.815,-0.502,4.8410979127000004,0.41000000000000003,2.31,2.346103152
2019-10-17 20:30:00,4.2375,0.1585,4.2404632412,0.5075000000000001,-0.0015,0.5075022167000001,3.73,0.16,3.7334300583,4.9275,1.7185000000000001,5.2185724581,0.5075000000000001,-0.0015,0.5075022167000001,4.42,1.72,4.7428683305
2019-10-17 21:00:00,4.05,0.1825,4.0541097975,0.0,0.0025,0.0025,4.05,0.18,4.0539980266,4.76,1.7625000000000002,5.0758256718,0.0,0.0025,0.0025,4.76,1.76,5.0749581279000004
2019-10-17 21:30:00,4.05,0.6725,4.1054544511,0.0,0.0025,0.0025,4.05,0.67,4.1050456758,4.58,1.2925,4.7588818277,0.0,0.0025,0.0025,4.58,1.29,4.7582034425
2019-10-17 22:00:00,4.02,0.923,4.1246004655,0.0,0.003,0.003,4.02,0.92,4.1239301643,4.44,0.933,4.5369691425,0.0,0.003,0.003,4.44,0.93,4.5363531609
2019-10-17 22:30:00,3.87,0.9625,3.9878949648,0.0,0.0025,0.0025,3.87,0.96,3.9872923143000003,4.26,0.9725,4.3695945178,0.0,0.0025,0.0025,4.26,0.97,4.3690387959
2019-10-17 23:00:00,3.7199999999999998,0.963,3.8426252745,0.0,0.003,0.003,3.7199999999999998,0.96,3.8418745425000003,4.09,0.973,4.2041442649,0.0,0.003,0.003,4.09,0.97,4.2034509632
2019-10-17 23:30:00,3.6,0.932,3.7186857894000003,0.0,0.002,0.002,3.6,0.93,3.7181850411,3.94,0.922,4.0464409053,0.0,0.002,0.002,3.94,0.92,4.0459856648
2019-10-18 00:00:00,3.45,0.3725,3.4700513325,0.0,0.0025,0.0025,3.45,0.37,3.4697838549,3.9,1.3525,4.1278634001,0.0,0.0025,0.0025,3.9,1.35,4.1270449477
2019-10-18 00:30:00,3.2800000000000002,0.1625,3.284022876,0.0,0.0025,0.0025,3.2800000000000002,0.16,3.2839001203000002,3.79,1.7025000000000001,4.1548292685,0.0,0.0025,0.0025,3.79,1.7000000000000002,4.1538054841
2019-10-18 01:00:00,3.24,0.1625,3.2440724792,0.0,0.0025,0.0025,3.24,0.16,3.2439482117,3.74,1.7025000000000001,4.1092707686,0.0,0.0025,0.0025,3.74,1.7000000000000002,4.108235631
2019-10-18 01:30:00,3.4,0.2215,3.4072073976,0.0,0.0015,0.0015,3.4,0.22,3.4071102125,3.92,1.7515,4.2935011646,0.0,0.0015,0.0015,3.92,1.75,4.2928894698
2019-10-18 02:00:00,3.51,0.2515,3.5189987567000003,0.0,0.0015,0.0015,3.51,0.25,3.518891871,4.03,1.7815,4.4062049714,0.0,0.0015,0.0015,4.03,1.78,4.4055987107
2019-10-18 02:30:00,3.44,0.8415,3.5414294077,0.0,0.0015,0.0015,3.44,0.84,3.5410732836000003,3.79,1.1015,3.946821791,0.0,0.0015,0.0015,3.79,1.1,3.9464034259
2019-10-18 03:00:00,3.33,0.9715,3.4688200083,0.0,0.0015,0.0015,3.33,0.97,3.4684002076000002,3.63,0.9615,3.7551807214,0.0,0.0015,0.0015,3.63,0.96,3.7547969319
2019-10-18 03:30:00,3.33,1.0015,3.4773412617,0.0,0.0015,0.0015,3.33,1.0,3.4769095473,3.63,0.9915,3.7629738572,0.0,0.0015,0.0015,3.63,0.99,3.7625789028
2019-10-18 04:00:00,3.33,0.9715,3.4688200083,0.0,0.0015,0.0015,3.33,0.97,3.4684002076000002,3.61,0.9615,3.7358509404999998,0.0,0.0015,0.0015,3.61,0.96,3.7354651651
2019-10-18 04:30:00,3.33,0.9715,3.4688200083,0.0,0.0015,0.0015,3.33,0.97,3.4684002076000002,3.61,0.9615,3.7358509404999998,0.0,0.0015,0.0015,3.61,0.96,3.7354651651
2019-10-18 05:00:00,3.4,1.0015,3.5444325708999997,0.0,0.0015,0.0015,3.4,1.0,3.5440090293,3.69,1.0015,3.8234934615,0.0,0.0015,0.0015,3.69,1.0,3.8231008357
2019-10-18 05:30:00,3.4,0.631,3.4580574026,0.0,0.001,0.001,3.4,0.63,3.45787507,3.8200000000000003,1.411,4.0722623933,0.0,0.001,0.001,3.8200000000000003,1.4100000000000001,4.0719160109
2019-10-18 06:00:00,3.46,0.42150000000000004,3.4855791843,0.0,0.0015,0.0015,3.46,0.42,3.4853981121,3.93,1.5915,4.2400203125,0.0,0.0015,0.0015,3.93,1.5899999999999999,4.2394575125
2019-10-18 06:30:00,3.79,1.0915,3.9440426278,0.0,0.0015,0.0015,3.79,1.09,3.9436277715,4.15,1.1915,4.3176581904999995,0.0,0.0015,0.0015,4.15,1.19,4.3172444916
2019-10-18 07:00:00,4.09,1.2015,4.2628279639,0.0,0.0015,0.0015,4.09,1.2,4.2624054242,4.49,1.2315,4.6558234771,0.0,0.0015,0.0015,4.49,1.23,4.6554269407
2019-10-18 07:30:00,4.45,1.231,4.6171269205000005,0.0,0.001,0.001,4.45,1.23,4.6168604051,4.96,1.621,5.218164524,0.0,0.001,0.001,4.96,1.62,5.217853965
2019-10-18 08:00:00,4.66,1.1515,4.80016169,0.0,0.0015,0.0015,4.66,1.15,4.7998020793,5.24,1.7915,5.5377858617,0.0,0.0015,0.0015,5.24,1.79,5.5373007865
2019-10-18 08:30:00,4.71,1.1215,4.841679693,0.0,0.0015,0.0015,4.71,1.12,4.8413324612,5.31,1.9015,5.6401952316,0.0,0.0015,0.0015,5.31,1.9,5.6396897078
2019-10-18 09:00:00,4.77,1.5415,5.0128955954,0.0,0.0015,0.0015,4.77,1.54,5.0124345382,5.22,1.5715,5.4514229564,0.0,0.0015,0.0015,5.22,1.57,5.4509907356
2019-10-18 09:30:00,4.801,1.4455,5.0138878378,0.761,-0.0945,0.7668449974,4.04,1.54,4.3235633452,5.251,1.4755,5.4543653389,0.761,-0.0945,0.7668449974,4.49,1.57,4.7565743976
2019-10-18 10:00:00,5.1885,1.3985,5.3736704867,4.7985,-0.5015000000000001,4.8246351676,0.39,1.9,1.9396133635,5.4285,1.5285000000000002,5.6395854901,4.7985,-0.5015000000000001,4.8246351676,0.63,2.03,2.1255117031
2019-10-18 10:30:00,5.113,1.295,5.2744472695999995,4.813,-0.485,4.8373747012,0.30000000000000004,1.78,1.8051038751,5.333,1.415,5.5175278885,4.813,-0.485,4.8373747012,0.52,1.9,1.9698730924
2019-10-18 11:00:00,4.8260000000000005,1.289,4.9951773742,0.486,0.009000000000000001,0.4860833262,4.34,1.28,4.5248204384,5.266,1.299,5.4238507538,0.486,0.009000000000000001,0.4860833262,4.78,1.29,4.951009998
2019-10-18 11:30:00,4.74,1.2825,4.9104384987,0.0,0.0025,0.0025,4.74,1.28,4.9097861461,5.17,1.2925,5.3291140211,0.0,0.0025,0.0025,5.17,1.29,5.328508234
2019-10-18 12:00:00,4.7010000000000005,1.2815,4.8725397125,0.001,0.0015,0.0018027756000000002,4.7,1.28,4.8711805551000005,5.171,1.2915,5.3298417659,0.001,0.0015,0.0018027756000000002,5.17,1.29,5.328508234
2019-10-18 12:30:00,4.67,1.234,4.8302852918,0.0,0.004,0.004,4.67,1.23,4.8292649544,5.1,1.234,5.2471664734,0.0,0.004,0.004,5.1,1.23,5.2462272158
2019-10-18 13:00:00,4.4015,1.2325,4.5708050166,0.0015,0.0025,0.0029154759,4.4,1.23,4.5686869010999995,4.7315000000000005,1.2325,4.8893914243,0.0015,0.0025,0.0029154759,4.73,1.23,4.8873100986
2019-10-18 13:30:00,4.4535,1.109,4.5895035952,0.0035,-0.001,0.0036400549,4.45,1.11,4.5863493107,4.7335,1.179,4.8781208728,0.0035,-0.001,0.0036400549,4.73,1.18,4.8749666666
2019-10-18 14:00:00,4.0305,0.23750000000000002,4.0374913622,0.0105,-0.0025,0.0107935166,4.02,0.24,4.0271578067,4.4505,1.7575,4.7849510447,0.0105,-0.0025,0.0107935166,4.44,1.76,4.7761072015
2019-10-18 14:30:00,3.884,0.5505,3.9228186614,0.004,0.0005,0.0040311289,3.88,0.55,3.918788078,4.264,1.1905000000000001,4.4270742314,0.004,0.0005,0.0040311289,4.26,1.19,4.4230871572
2019-10-18 15:00:00,3.7755,0.8005,3.8594300745,0.0055000000000000005,0.0005,0.0055226805,3.77,0.8,3.8539460297,4.0055,0.8005,4.084706905,0.0055000000000000005,0.0005,0.0055226805,4.0,0.8,4.0792156109
2019-10-18 15:30:00,3.776,0.8210000000000001,3.8642226903,0.006,0.001,0.0060827625,3.77,0.8200000000000001,3.8581472237,4.036,0.8310000000000001,4.1206622041,0.006,0.001,0.0060827625,4.03,0.8300000000000001,4.1145838186
2019-10-18 16:00:00,3.8915,0.8210000000000001,3.9771614564,0.0015,0.001,0.0018027756000000002,3.89,0.8200000000000001,3.9754873915,4.2415,0.861,4.328006845,0.0015,0.001,0.0018027756000000002,4.24,0.86,4.3263379433
2019-10-18 16:30:00,3.9125,0.8205,3.9976088478,0.0025,0.0005,0.0025495098,3.91,0.8200000000000001,3.9950594489,4.2225,0.8105,4.2995832938,0.0025,0.0005,0.0025495098,4.22,0.81,4.2970338607
2019-10-18 17:00:00,3.9415,0.49450000000000005,3.9723988345,0.7015,-0.0855,0.7066912338,3.24,0.58,3.2915042154,4.3515,1.2245,4.5205035671000005,0.7015,-0.0855,0.7066912338,3.65,1.31,3.877963383
2019-10-18 17:30:00,4.3645,0.055,4.3648465322,4.8045,-0.525,4.8330989282,-0.44,0.58,0.7280109889,4.7145,1.745,5.0270801913,4.8045,-0.525,4.8330989282,-0.09,2.27,2.2717834404
2019-10-18 18:00:00,4.352,0.3645,4.3672375994,4.812,-0.4455,4.8325784267,-0.46,0.81,0.9315041599,4.672,1.4245,4.884340718,4.812,-0.4455,4.8325784267,-0.14,1.87,1.8752333187999999
2019-10-18 18:30:00,4.423,0.8320000000000001,4.5005725191,4.813,-0.468,4.8356998459,-0.39,1.3,1.3572398462,4.713,0.972,4.8121879639,4.813,-0.468,4.8356998459,-0.1,1.44,1.4434680461
2019-10-18 19:00:00,4.313,0.7265,4.3737593955000005,4.813,-0.4635,4.8352664094,-0.5,1.19,1.2907749609999999,4.603,0.8765000000000001,4.6857081909,4.813,-0.4635,4.8352664094,-0.21,1.34,1.3563554107
2019-10-18 19:30:00,4.314,0.7155,4.3729322256,4.814,-0.47450000000000003,4.8373284207000005,-0.5,1.19,1.2907749609999999,4.604,0.9655,4.7041477709,4.814,-0.47450000000000003,4.8373284207000005,-0.21,1.44,1.4552319403
2019-10-18 20:00:00,4.0325,0.7825000000000001,4.1077198663,0.4625,0.0125,0.4626688881,3.5700000000000003,0.77,3.652095289,4.5025,0.8325,4.578816714,0.4625,0.0125,0.4626688881,4.04,0.8200000000000001,4.1223779545
2019-10-18 20:30:00,3.86,0.7725000000000001,3.9365411531000003,0.0,0.0025,0.0025,3.86,0.77,3.9360513208,4.35,0.8225,4.4270764902,0.0,0.0025,0.0025,4.35,0.8200000000000001,4.4266127005
2019-10-18 21:00:00,3.59,0.583,3.6370302446,0.0,0.003,0.003,3.59,0.58,3.6365505634,4.05,0.743,4.1175901933,0.0,0.003,0.003,4.05,0.74,4.1170499147
2019-10-18 21:30:00,2.86,0.013000000000000001,2.8600295453,0.0,0.003,0.003,2.86,0.01,2.8600174825,3.3,0.423,3.327,0.0,0.003,0.003,3.3,0.42,3.3266199062
2019-10-18 22:00:00,2.7199999999999998,0.14300000000000002,2.7237564135,0.0,0.003,0.003,2.7199999999999998,0.14,2.7236005581000002,3.09,0.223,3.0980363135,0.0,0.003,0.003,3.09,0.22,3.0978218154
2019-10-18 22:30:00,2.56,-0.077,2.561157746,0.0,0.003,0.003,2.56,-0.08,2.561249695,2.94,0.393,2.9661505356,0.0,0.003,0.003,2.94,0.39,2.9657545414
2019-10-18 23:00:00,2.51,0.17250000000000001,2.5159205572000003,0.0,0.0025,0.0025,2.51,0.17,2.5157503851,2.83,0.17250000000000001,2.8352524138,0.0,0.0025,0.0025,2.83,0.17,2.8351014091
2019-10-18 23:30:00,2.38,0.14300000000000002,2.3842921381,0.0,0.003,0.003,2.38,0.14,2.3841140912,2.66,0.133,2.6633229245,0.0,0.003,0.003,2.66,0.13,2.6631747971
2019-10-19 00:00:00,2.27,0.14250000000000002,2.2744683445,0.0,0.0025,0.0025,2.27,0.14,2.2743130831,2.5300000000000002,0.1325,2.5334672388,0.0,0.0025,0.0025,2.5300000000000002,0.13,2.5333377193
2019-10-19 00:30:00,2.13,-0.058,2.130789525,0.0,0.002,0.002,2.13,-0.06,2.1308449028,2.42,0.322,2.441328327,0.0,0.002,0.002,2.42,0.32,2.4410653412
2019-10-19 01:00:00,2.1,0.151,2.1054218105,0.0,0.001,0.001,2.1,0.15,2.1053503271,2.33,0.131,2.3336797124,0.0,0.001,0.001,2.33,0.13,2.3336237914
2019-10-19 01:30:00,2.1,0.151,2.1054218105,0.0,0.001,0.001,2.1,0.15,2.1053503271,2.33,0.131,2.3336797124,0.0,0.001,0.001,2.33,0.13,2.3336237914
2019-10-19 02:00:00,2.08,-0.5885,2.1616503532999998,0.0,0.0015,0.0015,2.08,-0.59,2.1620592036,2.48,0.8615,2.6253727831,0.0,0.0015,0.0015,2.48,0.86,2.6248809497
2019-10-19 02:30:00,2.35,-0.5885,2.4225672849,0.0,0.0015,0.0015,2.35,-0.59,2.422932108,2.7800000000000002,0.8615,2.9104264722,0.0,0.0015,0.0015,2.7800000000000002,0.86,2.9099828178
2019-10-19 03:00:00,2.21,-0.5885,2.2870138281,0.0,0.0015,0.0015,2.21,-0.59,2.2874002711,2.62,0.8815000000000001,2.7643158738,0.0,0.0015,0.0015,2.62,0.88,2.7638379113
2019-10-19 03:30:00,2.24,0.0315,2.2402214734,0.0,0.0015,0.0015,2.24,0.03,2.2402008838,2.5,0.28150000000000003,2.5157985312999998,0.0,0.0015,0.0015,2.5,0.28,2.5156311335
2019-10-19 04:00:00,2.15,0.1515,2.1553311231,0.0,0.0015,0.0015,2.15,0.15,2.1552262062,2.37,0.1315,2.3736453505,0.0,0.0015,0.0015,2.37,0.13,2.373562723
2019-10-19 04:30:00,2.15,0.1515,2.1553311231,0.0,0.0015,0.0015,2.15,0.15,2.1552262062,2.37,0.1315,2.3736453505,0.0,0.0015,0.0015,2.37,0.13,2.373562723
2019-10-19 05:00:00,2.13,-0.389,2.1652300109000002,0.0,0.001,0.001,2.13,-0.39,2.1654098919,2.49,0.6910000000000001,2.5841015847,0.0,0.001,0.001,2.49,0.6900000000000001,2.58383436
2019-10-19 05:30:00,2.42,0.2615,2.4340875601,0.0,0.0015,0.0015,2.42,0.26,2.4339268683,2.66,0.2215,2.6692062959,0.0,0.0015,0.0015,2.66,0.22,2.6690822392999998
2019-10-19 06:00:00,2.42,0.2615,2.4340875601,0.0,0.0015,0.0015,2.42,0.26,2.4339268683,2.68,0.2215,2.6891378265,0.0,0.0015,0.0015,2.68,0.22,2.6890146894
2019-10-19 06:30:00,2.9,0.14150000000000001,2.9034500598,0.0,0.0015,0.0015,2.9,0.14,2.9033773437,3.31,1.0115,3.4611027506,0.0,0.0015,0.0015,3.31,1.01,3.460664676
2019-10-19 07:00:00,3.19,-0.0085,3.1900113244,0.0,0.0015,0.0015,3.19,-0.01,3.1900156739,3.7199999999999998,1.5314999999999999,4.0229208605,0.0,0.0015,0.0015,3.7199999999999998,1.53,4.0223500594
2019-10-19 07:30:00,3.33,0.0115,3.3300198573,0.0,0.0015,0.0015,3.33,0.01,3.330015015,3.9,1.5314999999999999,4.1899274755,0.0,0.0015,0.0015,3.9,1.53,4.189379429
2019-10-19 08:00:00,3.5300000000000002,0.21150000000000002,3.5363303367,0.0,0.0015,0.0015,3.5300000000000002,0.21,3.536240942,4.07,1.3615,4.291687576,0.0,0.0015,0.0015,4.07,1.3599999999999999,4.29121195
2019-10-19 08:30:00,3.76,0.851,3.8551006472,0.0,0.001,0.001,3.76,0.85,3.8548800241,4.19,0.861,4.2775484801,0.0,0.001,0.001,4.19,0.86,4.2773473088
2019-10-19 09:00:00,3.6705,0.051000000000000004,3.6708542942999998,0.0005,0.001,0.0011180340000000002,3.67,0.05,3.6703405837,4.2805,1.491,4.5327432367,0.0005,0.001,0.0011180340000000002,4.28,1.49,4.5319421885
2019-10-19 09:30:00,3.8515,0.001,3.8515001298,0.0015,0.001,0.0018027756000000002,3.85,0.0,3.85,4.4715,1.541,4.7295870063,0.0015,0.001,0.0018027756000000002,4.47,1.54,4.72784306
2019-10-19 10:00:00,3.852,0.001,3.8520001298,0.002,0.001,0.0022360680000000003,3.85,0.0,3.85,4.442,1.541,4.7017066051,0.002,0.001,0.0022360680000000003,4.44,1.54,4.699489334
2019-10-19 10:30:00,3.8,0.026500000000000003,3.8000924002,0.01,-0.0035,0.010594810100000001,3.79,0.03,3.7901187316,4.34,1.5365,4.6039583241,0.01,-0.0035,0.010594810100000001,4.33,1.54,4.5957045162
2019-10-19 11:00:00,3.895,0.28850000000000003,3.9056698849,0.035,-0.0115,0.036840874,3.86,0.30000000000000004,3.8716404792,4.225,1.3085,4.4229851062,0.035,-0.0115,0.036840874,4.19,1.32,4.3930058047
2019-10-19 11:30:00,3.876,0.7335,3.9447938159,0.066,-0.0165,0.0680312428,3.81,0.75,3.8831173044,4.026,0.7435,4.0940772159,0.066,-0.0165,0.0680312428,3.96,0.76,4.0322698322
2019-10-19 12:00:00,3.5885,0.6205,3.6417512957,0.0385,-0.0095,0.0396547601,3.55,0.63,3.6054680695,3.6685,0.6105,3.7189518012000002,0.0385,-0.0095,0.0396547601,3.63,0.62,3.6825670394000003
2019-10-19 12:30:00,3.434,0.583,3.4831372353,0.034,-0.007,0.034713109900000004,3.4,0.59,3.4508114988000003,3.544,0.583,3.5916326371,0.034,-0.007,0.034713109900000004,3.51,0.59,3.5592414922
2019-10-19 13:00:00,3.095,0.468,3.1301835409,0.025,-0.002,0.0250798724,3.07,0.47000000000000003,3.1057688259,3.315,0.468,3.3478723094,0.025,-0.002,0.0250798724,3.29,0.47000000000000003,3.3234018716
2019-10-19 13:30:00,2.9285,0.468,2.9656594966,0.018500000000000003,-0.002,0.018607794100000002,2.91,0.47000000000000003,2.9477109763,3.1585,0.448,3.1901138303,0.018500000000000003,-0.002,0.018607794100000002,3.14,0.45,3.1720813357
2019-10-19 14:00:00,2.7984999999999998,-0.28150000000000003,2.8126223529,0.018500000000000003,-0.0015,0.0185607112,2.7800000000000002,-0.28,2.7940651388,3.2185,1.1885,3.4309291016,0.018500000000000003,-0.0015,0.0185607112,3.2,1.19,3.4141031033
2019-10-19 14:30:00,2.6235,-0.3915,2.6525505650000003,0.0135,-0.0015,0.0135830777,2.61,-0.39,2.6389770745,3.0835,1.1385,3.2869673713,0.0135,-0.0015,0.0135830777,3.07,1.1400000000000001,3.2748282398
2019-10-19 15:00:00,2.7245,-0.36,2.7481812622,0.0045000000000000005,0.0,0.0045000000000000005,2.7199999999999998,-0.36,2.7437201023,3.0245,1.1400000000000001,3.232212903,0.0045000000000000005,0.0,0.0045000000000000005,3.02,1.1400000000000001,3.2280024783
2019-10-19 15:30:00,2.6035,-0.222,2.6129478085,0.0235,-0.002,0.0235849528,2.58,-0.22,2.589362856,2.9035,0.988,3.0669946609,0.0235,-0.002,0.0235849528,2.88,0.99,3.0454063768
2019-10-19 16:00:00,2.7165,0.3795,2.7428803291,0.006500000000000001,-0.0005,0.0065192024,2.71,0.38,2.7365123789,2.9465,0.35950000000000004,2.9683501310000002,0.006500000000000001,-0.0005,0.0065192024,2.94,0.36,2.9619588113
2019-10-19 16:30:00,2.7935,0.3405,2.8141752788,0.0035,0.0005,0.0035355339000000003,2.79,0.34,2.8106404964,3.0535,0.36050000000000004,3.0747068966,0.0035,0.0005,0.0035355339000000003,3.05,0.36,3.0711724146
2019-10-19 17:00:00,2.8325,0.0505,2.8329501408,0.0025,0.0005,0.0025495098,2.83,0.05,2.8304416616,3.2025,0.7105,3.2803683482,0.0025,0.0005,0.0025495098,3.2,0.71,3.2778193971
2019-10-19 17:30:00,2.9130000000000003,0.3085,2.9292902297000003,0.213,0.0085,0.2131695335,2.7,0.30000000000000004,2.7166155414,3.303,0.5485,3.3482325561,0.213,0.0085,0.2131695335,3.09,0.54,3.1368296097
2019-10-19 18:00:00,3.168,-0.40950000000000003,3.1943566254,4.298,-0.35950000000000004,4.3130087236,-1.13,-0.05,1.1311056538,3.488,1.2005,3.6888133932000002,4.298,-0.35950000000000004,4.3130087236,-0.81,1.56,1.757754249
2019-10-19 18:30:00,3.1055,-0.642,3.171166071,4.8055,-0.47200000000000003,4.8286244677,-1.7000000000000002,-0.17,1.7084788556000001,3.4055,1.018,3.5543992812000003,4.8055,-0.47200000000000003,4.8286244677,-1.4,1.49,2.0445292857
2019-10-19 19:00:00,3.2175,0.0565,3.2179960379,4.8075,-0.4435,4.8279134727,-1.5899999999999999,0.5,1.6667633305,3.4475,0.2265,3.4549324885,4.8075,-0.4435,4.8279134727,-1.3599999999999999,0.67,1.5160804728000001
2019-10-19 19:30:00,3.1725,0.0635,3.1731354368,4.8125,-0.47650000000000003,4.8360323097,-1.6400000000000001,0.54,1.7266151858,3.3925,0.1935,3.3980139052,4.8125,-0.47650000000000003,4.8360323097,-1.42,0.67,1.5701273834
2019-10-19 20:00:00,2.7975,0.1085,2.7996032755,0.47750000000000004,0.0085,0.4775756485,2.32,0.1,2.3221541723,3.1875,0.1385,3.1905075615,0.47750000000000004,0.0085,0.4775756485,2.71,0.13,2.7131162894000003
2019-10-19 20:30:00,2.67,0.10250000000000001,2.6719667382,0.0,0.0025,0.0025,2.67,0.1,2.6718720029,3.07,0.1325,3.0728579938,0.0,0.0025,0.0025,3.07,0.13,3.0727512102
2019-10-19 21:00:00,2.64,0.10300000000000001,2.6420085162999998,0.0,0.003,0.003,2.64,0.1,2.6418932605,3.02,0.113,3.0221133334,0.0,0.003,0.003,3.02,0.11,3.0220026473
2019-10-19 21:30:00,2.5300000000000002,0.022500000000000003,2.5301000474,0.0,0.0025,0.0025,2.5300000000000002,0.02,2.5300790501,2.9,0.14250000000000002,2.9034989668,0.0,0.0025,0.0025,2.9,0.14,2.9033773437
2019-10-19 22:00:00,2.45,0.022500000000000003,2.4501033141,0.0,0.0025,0.0025,2.45,0.02,2.4500816313,2.7800000000000002,0.0325,2.7801899665,0.0,0.0025,0.0025,2.7800000000000002,0.03,2.7801618658000002
2019-10-19 22:30:00,2.33,-0.247,2.3430554838,0.0,0.003,0.003,2.33,-0.25,2.3433736364,2.71,0.28300000000000003,2.724736501,0.0,0.003,0.003,2.71,0.28,2.7244265452
2019-10-19 23:00:00,2.25,0.003,2.250002,0.0,0.003,0.003,2.25,0.0,2.25,2.55,0.073,2.551044688,0.0,0.003,0.003,2.55,0.07,2.5509606034
2019-10-19 23:30:00,2.14,0.043000000000000003,2.1404319657,0.0,0.003,0.003,2.14,0.04,2.1403737991,2.41,0.043000000000000003,2.4103835794,0.0,0.003,0.003,2.41,0.04,2.4103319273
2019-10-20 00:00:00,2.06,0.0425,2.0604383636,0.0,0.0025,0.0025,2.06,0.04,2.0603883129,2.31,0.0425,2.3103909301,0.0,0.0025,0.0025,2.31,0.04,2.3103462944
2019-10-20 00:30:00,1.99,0.0415,1.9904326791,0.0,0.0015,0.0015,1.99,0.04,1.9904019695000001,2.22,0.0415,2.2203878603,0.0,0.0015,0.0015,2.22,0.04,2.2203603311
2019-10-20 01:00:00,1.92,0.0415,1.9204484501999999,0.0,0.0015,0.0015,1.92,0.04,1.9204166215,2.15,0.0415,2.150400486,0.0,0.0015,0.0015,2.15,0.04,2.1503720608
2019-10-20 01:30:00,1.81,-0.7085,1.9437263825,0.0,0.0015,0.0015,1.81,-0.71,1.9442736433,2.2,0.7815000000000001,2.3346824731,0.0,0.0015,0.0015,2.2,0.78,2.3341807985
2019-10-20 02:00:00,1.81,-0.7085,1.9437263825,0.0,0.0015,0.0015,1.81,-0.71,1.9442736433,2.2,0.7815000000000001,2.3346824731,0.0,0.0015,0.0015,2.2,0.78,2.3341807985
2019-10-20 02:30:00,1.77,-0.7485,1.921757594,0.0,0.0015,0.0015,1.77,-0.75,1.9223423212,2.15,0.7315,2.2710333001,0.0,0.0015,0.0015,2.15,0.73,2.270550594
2019-10-20 03:00:00,1.74,-0.7485,1.8941626778,0.0,0.0015,0.0015,1.74,-0.75,1.894755921,2.15,0.7315,2.2710333001,0.0,0.0015,0.0015,2.15,0.73,2.270550594
2019-10-20 03:30:00,1.72,-0.7485,1.8758070930000001,0.0,0.0015,0.0015,1.72,-0.75,1.8764061394,2.08,0.7315,2.2048791917,0.0,0.0015,0.0015,2.08,0.73,2.2043819996
2019-10-20 04:00:00,1.72,-0.7485,1.8758070930000001,0.0,0.0015,0.0015,1.72,-0.75,1.8764061394,2.08,0.7315,2.2048791917,0.0,0.0015,0.0015,2.08,0.73,2.2043819996
2019-10-20 04:30:00,1.72,-0.7485,1.8758070930000001,0.0,0.0015,0.0015,1.72,-0.75,1.8764061394,2.08,0.7315,2.2048791917,0.0,0.0015,0.0015,2.08,0.73,2.2043819996
2019-10-20 05:00:00,1.72,-0.749,1.8760066631,0.0,0.001,0.001,1.72,-0.75,1.8764061394,2.08,0.731,2.2047133601,0.0,0.001,0.001,2.08,0.73,2.2043819996
2019-10-20 05:30:00,1.72,-0.7485,1.8758070930000001,0.0,0.0015,0.0015,1.72,-0.75,1.8764061394,2.11,0.7315,2.2332022412,0.0,0.0015,0.0015,2.11,0.73,2.2327113562
2019-10-20 06:00:00,1.88,-0.6985,2.0055678124,0.0,0.0015,0.0015,1.88,-0.7000000000000001,2.0060907258,2.27,0.7715000000000001,2.3975221063,0.0,0.0015,0.0015,2.27,0.77,2.3970398411
2019-10-20 06:30:00,2.91,-0.0485,2.9104041386,0.0,0.0015,0.0015,2.91,-0.05,2.9104295216000002,3.31,0.8815000000000001,3.425367462,0.0,0.0015,0.0015,3.31,0.88,3.4249817518
2019-10-20 07:00:00,3.03,-0.28850000000000003,3.043703706,0.0,0.0015,0.0015,3.03,-0.29,3.043846251,3.54,1.2415,3.751389376,0.0,0.0015,0.0015,3.54,1.24,3.750893227
2019-10-20 07:30:00,3.03,-0.28850000000000003,3.043703706,0.0,0.0015,0.0015,3.03,-0.29,3.043846251,3.56,1.2415,3.7702681934,0.0,0.0015,0.0015,3.56,1.24,3.7697745291
2019-10-20 08:00:00,3.1,-0.28850000000000003,3.1133956141,0.0,0.0015,0.0015,3.1,-0.29,3.1135349684999998,3.66,1.2415,3.8648314646,0.0,0.0015,0.0015,3.66,1.24,3.8643498806
2019-10-20 08:30:00,3.2800000000000002,-0.289,3.2927072448,0.0,0.001,0.001,3.2800000000000002,-0.29,3.2927951652,3.88,1.2610000000000001,4.0797697239,0.0,0.001,0.001,3.88,1.26,4.0794607487
2019-10-20 09:00:00,3.432,0.221,3.4391081693,0.002,0.001,0.0022360680000000003,3.43,0.22,3.4370481521,3.902,0.921,4.009219999,0.002,0.001,0.0022360680000000003,3.9,0.92,4.0070437981
2019-10-20 09:30:00,3.696,0.5395,3.7351674996,0.006,-0.0005,0.0060207973,3.69,0.54,3.7293028839,4.036,0.5295,4.0705854923,0.006,-0.0005,0.0060207973,4.03,0.53,4.0647017111
2019-10-20 10:00:00,3.601,0.5585,3.6440531349,0.011,-0.0015,0.0111018017,3.59,0.56,3.6334143722,3.851,0.5285000000000001,3.8870957346,0.011,-0.0015,0.0111018017,3.84,0.53,3.8764029718
2019-10-20 10:30:00,3.4965,0.14850000000000002,3.4996520541000002,0.0165,-0.0015,0.016568041500000002,3.48,0.15,3.4832312585,3.7765,0.8385,3.8684666859,0.0165,-0.0015,0.016568041500000002,3.76,0.84,3.8526873738000003
2019-10-20 11:00:00,3.741,0.5785,3.7854647337,0.021,-0.0015,0.0210535033,3.7199999999999998,0.58,3.7649435587,3.891,0.5685,3.9323114386,0.021,-0.0015,0.0210535033,3.87,0.5700000000000001,3.9117515259
2019-10-20 11:30:00,3.8055,0.6185,3.8554341519,0.025500000000000002,-0.0015,0.0255440795,3.7800000000000002,0.62,3.8305091045,3.9155,0.5985,3.9609774677000003,0.025500000000000002,-0.0015,0.0255440795,3.89,0.6000000000000001,3.9360005081000002
2019-10-20 12:00:00,3.578,0.398,3.6000677771,0.028,-0.002,0.0280713377,3.55,0.4,3.5724641355999998,3.648,0.518,3.684593329,0.028,-0.002,0.0280713377,3.62,0.52,3.657157366
2019-10-20 12:30:00,3.429,0.308,3.4428048158,0.029,-0.002,0.029068883700000003,3.4,0.31,3.4141031033,3.489,0.298,3.501703157,0.029,-0.002,0.029068883700000003,3.46,0.30000000000000004,3.4729814280999998
2019-10-20 13:00:00,3.1995,-0.4015,3.2245933852,0.029500000000000002,-0.0015,0.029538111000000002,3.17,-0.4,3.1951369298,3.4495,0.9885,3.5883397972,0.029500000000000002,-0.0015,0.029538111000000002,3.42,0.99,3.5604072801
2019-10-20 13:30:00,3.1405,-0.4025,3.1661880077,0.030500000000000003,-0.0025,0.030602287500000002,3.11,-0.4,3.1356179614,3.3905,1.1175,3.5699154752,0.030500000000000003,-0.0025,0.030602287500000002,3.36,1.12,3.5417509794
2019-10-20 14:00:00,3.019,-0.1115,3.0210582997,0.029,-0.0015,0.029038767200000003,2.99,-0.11,2.9920227272,3.179,0.5985,3.2348482576,0.029,-0.0015,0.029038767200000003,3.15,0.6000000000000001,3.206633749
2019-10-20 14:30:00,2.915,0.20950000000000002,2.9225186484,0.015,-0.0005,0.015008331000000001,2.9,0.21,2.9075935067,3.085,0.20950000000000002,3.0921053103,0.015,-0.0005,0.015008331000000001,3.07,0.21,3.0771740282
2019-10-20 15:00:00,2.7825,0.20850000000000002,2.7903007902,0.022500000000000003,-0.0015,0.0225499446,2.76,0.21,2.7679776011,2.9725,0.20850000000000002,2.9798034331,0.022500000000000003,-0.0015,0.0225499446,2.95,0.21,2.9574651308
2019-10-20 15:30:00,2.7295,0.23800000000000002,2.7398566112,0.0195,-0.002,0.0196022958,2.71,0.24,2.7206065500000003,2.8795,0.23800000000000002,2.8893189942,0.0195,-0.002,0.0196022958,2.86,0.24,2.8700522643
2019-10-20 16:00:00,2.755,0.1985,2.7621417867,0.015,-0.0015,0.015074813400000001,2.74,0.2,2.7472895734,2.8449999999999998,0.1885,2.8512378452,0.015,-0.0015,0.015074813400000001,2.83,0.19,2.8363709207000003
2019-10-20 16:30:00,2.752,0.2285,2.7614699437,0.012,-0.0015,0.0120933866,2.74,0.23,2.7496363396,2.932,0.1885,2.9380531394,0.012,-0.0015,0.0120933866,2.92,0.19,2.9261749777
2019-10-20 17:00:00,2.8565,0.179,2.8621029419,0.006500000000000001,-0.001,0.0065764732,2.85,0.18,2.8556785532999998,3.0965,0.189,3.1022626017,0.006500000000000001,-0.001,0.0065764732,3.09,0.19,3.095835913
2019-10-20 17:30:00,2.8825000000000003,0.181,2.8881771499999997,0.0025,0.001,0.0026925824,2.88,0.18,2.8856195175,3.2025,0.191,3.2081906505,0.0025,0.001,0.0026925824,3.2,0.19,3.2056356624
2019-10-20 18:00:00,2.9450000000000003,0.155,2.9490761265,0.595,-0.025,0.5955249785,2.35,0.18,2.3568835355,3.305,0.195,3.3107476497,0.595,-0.025,0.5955249785,2.71,0.22,2.7189152249
2019-10-20 18:30:00,3.2880000000000003,0.14300000000000002,3.291108172,3.838,-0.127,3.8401006497,-0.55,0.27,0.6126989473000001,3.558,0.263,3.5677069667,3.838,-0.127,3.8401006497,-0.28,0.39,0.4801041554
2019-10-20 19:00:00,3.399,0.1625,3.4028821975,3.849,-0.1075,3.850500909,-0.45,0.27,0.5247856705,3.699,0.28250000000000003,3.7097718596,3.849,-0.1075,3.850500909,-0.15,0.39,0.4178516483
2019-10-20 19:30:00,3.1555,0.18050000000000002,3.1606582384,0.42550000000000004,0.030500000000000003,0.4265917252,2.73,0.15,2.7341177736,3.5855,0.1905,3.5905571295,0.42550000000000004,0.030500000000000003,0.4265917252,3.16,0.16,3.1640480401
2019-10-20 20:00:00,3.09,0.193,3.0960214793,0.0,0.003,0.003,3.09,0.19,3.095835913,3.5300000000000002,0.233,3.5376813028000003,0.0,0.003,0.003,3.5300000000000002,0.23,3.5374849823
2019-10-20 20:30:00,3.06,0.1935,3.0661119109,0.0,0.0035,0.0035,3.06,0.19,3.0658930184,3.48,0.2635,3.4899616401999998,0.0,0.0035,0.0035,3.48,0.26,3.4896991274
2019-10-20 21:00:00,2.98,-0.0565,2.9805355643,0.0,0.0035,0.0035,2.98,-0.06,2.9806039656000003,3.42,0.4335,3.4473645369,0.0,0.0035,0.0035,3.42,0.43,3.4469261669
2019-10-20 21:30:00,2.83,-0.0565,2.8305639456,0.0,0.0035,0.0035,2.83,-0.06,2.8306359709,3.25,0.3935,3.2737352138,0.0,0.0035,0.0035,3.25,0.39,3.2733163611
2019-10-20 22:00:00,2.64,0.133,2.6433480663999998,0.0,0.003,0.003,2.64,0.13,2.6431988196000002,2.9699999999999998,0.133,2.9729764547,0.0,0.003,0.003,2.9699999999999998,0.13,2.9728437564
2019-10-20 22:30:00,2.6,0.083,2.6013244703,0.0,0.003,0.003,2.6,0.08,2.6012304781,2.94,0.313,2.956614449,0.0,0.003,0.003,2.94,0.31,2.9562983611
2019-10-20 23:00:00,2.51,-0.397,2.5412022745,0.0,0.003,0.003,2.51,-0.4,2.5416726776000003,2.94,0.843,3.0584716772,0.0,0.003,0.003,2.94,0.84,3.0576461535
2019-10-20 23:30:00,2.42,-0.47800000000000004,2.4667557642,0.0,0.002,0.002,2.42,-0.48,2.4671440979,2.85,0.9420000000000001,3.0016435498,0.0,0.002,0.002,2.85,0.9400000000000001,3.0010164945
2019-10-21 00:00:00,2.47,-0.018500000000000003,2.4700692804,0.0,0.0015,0.0015,2.47,-0.02,2.4700809703,2.77,0.3915,2.7975296692000002,0.0,0.0015,0.0015,2.77,0.39,2.7973201461
2019-10-21 00:30:00,2.84,0.2715,2.8529479929,0.0,0.0015,0.0015,2.84,0.27,2.8528056366000003,3.09,0.24150000000000002,3.0994228898,0.0,0.0015,0.0015,3.09,0.24,3.099306374
2019-10-21 01:00:00,2.7800000000000002,0.2715,2.7932261366,0.0,0.0015,0.0015,2.7800000000000002,0.27,2.7930807364,3.02,0.24150000000000002,3.029640614,0.0,0.0015,0.0015,3.02,0.24,3.0295214143
2019-10-21 01:30:00,2.63,0.2215,2.6393109423,0.0,0.0015,0.0015,2.63,0.22,2.6391854804,2.87,0.1915,2.8763817984,0.0,0.0015,0.0015,2.87,0.19,2.8762823227
2019-10-21 02:00:00,2.63,0.251,2.6419502266,0.0,0.001,0.001,2.63,0.25,2.6418554086,2.87,0.231,2.8792813339,0.0,0.001,0.001,2.87,0.23,2.8792012781
2019-10-21 02:30:00,2.5300000000000002,0.251,2.5424203036,0.0,0.001,0.001,2.5300000000000002,0.25,2.5423217735,2.77,0.231,2.7796152611,0.0,0.001,0.001,2.77,0.23,2.7795323348
2019-10-21 03:00:00,2.5300000000000002,0.2715,2.5445259382,0.0,0.0015,0.0015,2.5300000000000002,0.27,2.5443663258,2.77,0.2615,2.7823159867,0.0,0.0015,0.0015,2.77,0.26,2.7821754078
2019-10-21 03:30:00,2.5,0.2715,2.5146992365000003,0.0,0.0015,0.0015,2.5,0.27,2.5145377309,2.73,0.24150000000000002,2.7406609148000003,0.0,0.0015,0.0015,2.73,0.24,2.740529146
2019-10-21 04:00:00,2.47,0.2715,2.4848767072,0.0,0.0015,0.0015,2.47,0.27,2.4847132631,2.7,0.24150000000000002,2.7107789010000003,0.0,0.0015,0.0015,2.7,0.24,2.7106456795
2019-10-21 04:30:00,2.54,0.311,2.5589687376,0.0,0.001,0.001,2.54,0.31,2.5588473968,2.77,0.291,2.7852434364,0.0,0.001,0.001,2.77,0.29,2.7851391348
2019-10-21 05:00:00,2.51,0.3115,2.5292552757999998,0.0,0.0015,0.0015,2.51,0.31,2.5290709757,2.77,0.3115,2.7874598203,0.0,0.0015,0.0015,2.77,0.31,2.7872925932
2019-10-21 05:30:00,2.55,0.3715,2.5769191392,0.0,0.0015,0.0015,2.55,0.37,2.5767033201,2.8,0.35150000000000003,2.8219766565,0.0,0.0015,0.0015,2.8,0.35000000000000003,2.8217902119
2019-10-21 06:00:00,2.71,0.391,2.7380615406,0.0,0.001,0.001,2.71,0.39,2.7379189177,2.9699999999999998,0.381,2.9943381573,0.0,0.001,0.001,2.9699999999999998,0.38,2.9942110814
2019-10-21 06:30:00,3.33,0.6715,3.397029916,0.0,0.0015,0.0015,3.33,0.67,3.3967337252,3.65,0.7115,3.7187003442,0.0,0.0015,0.0015,3.65,0.71,3.7184136403
2019-10-21 07:00:00,3.8,0.9505,3.9170716422,0.0,0.0005,0.0005,3.8,0.9500000000000001,3.9169503443,4.18,0.9605,4.2889346288,0.0,0.0005,0.0005,4.18,0.96,4.2888226823
2019-10-21 07:30:00,4.236,1.181,4.3975512504,0.166,0.001,0.166003012,4.07,1.18,4.2376054559,4.666,1.211,4.8205888644,0.166,0.001,0.166003012,4.5,1.21,4.659839053
2019-10-21 08:00:00,4.607,1.2145000000000001,4.7643949511,4.437,-0.4055,4.4554909101,0.17,1.62,1.6288953312,4.867,1.3445,5.0492939358,4.437,-0.4055,4.4554909101,0.43,1.75,1.8020543832
2019-10-21 08:30:00,4.501,1.28,4.6794658883,0.491,0.0,0.491,4.01,1.28,4.2093348643,4.941,1.29,5.1066212901,0.491,0.0,0.491,4.45,1.29,4.6332062333
2019-10-21 09:00:00,4.0105,1.2825,4.210571992,0.0005,0.0025,0.0025495098,4.01,1.28,4.2093348643,4.4505,1.2925,4.6343830765,0.0005,0.0025,0.0025495098,4.45,1.29,4.6332062333
2019-10-21 09:30:00,4.011,1.282,4.2108959854,0.001,0.002,0.0022360680000000003,4.01,1.28,4.2093348643,4.451,1.292,4.6347238321,0.001,0.002,0.0022360680000000003,4.45,1.29,4.6332062333
2019-10-21 10:00:00,4.5955,1.321,4.7815960986,0.0055000000000000005,0.001,0.005590169900000001,4.59,1.32,4.7760339195,4.8955,1.371,5.0838529926,0.0055000000000000005,0.001,0.005590169900000001,4.89,1.37,5.0782871128
2019-10-21 10:30:00,4.5344999999999995,1.272,4.7095301517,0.0045000000000000005,0.002,0.0049244289000000005,4.53,1.27,4.704657267,4.7245,1.262,4.8901476716,0.0045000000000000005,0.002,0.0049244289000000005,4.72,1.26,4.8852840245
2019-10-21 11:00:00,4.6435,1.321,4.8277461874,0.0135,0.001,0.013536986400000001,4.63,1.32,4.8144885502,4.7935,1.331,4.9748571085,0.0135,0.001,0.013536986400000001,4.78,1.33,4.9615824089
2019-10-21 11:30:00,4.7175,1.3005,4.8934759119,0.0175,0.0005,0.017507141400000002,4.7,1.3,4.8764741361,4.8475,1.3305,5.0267769495,0.0175,0.0005,0.017507141400000002,4.83,1.33,5.0097704538
2019-10-21 12:00:00,4.66,0.7095,4.713702393,0.02,-0.0005,0.020006249,4.64,0.71,4.6940068172,4.93,1.8094999999999999,5.2515893071,0.02,-0.0005,0.020006249,4.91,1.81,5.2329914963
2019-10-21 12:30:00,4.699,0.8845000000000001,4.7815208093,0.019,-0.0055000000000000005,0.0197800404,4.68,0.89,4.7638744736,4.879,1.6745,5.158351602,0.019,-0.0055000000000000005,0.0197800404,4.86,1.6800000000000002,5.1421785267
2019-10-21 13:00:00,4.5600000000000005,1.254,4.7292828209,0.02,-0.006,0.020880613000000003,4.54,1.26,4.7116026997,4.61,1.264,4.7801460229,0.02,-0.006,0.020880613000000003,4.59,1.27,4.7624573489
2019-10-21 13:30:00,4.52,1.304,4.7043401238,0.02,-0.006,0.020880613000000003,4.5,1.31,4.6868006145,4.57,1.304,4.7524010774,0.02,-0.006,0.020880613000000003,4.55,1.31,4.7348284024
2019-10-21 14:00:00,4.2405,1.2645,4.4250198305,0.0205,-0.0055000000000000005,0.021224985300000002,4.22,1.27,4.4069604037,4.4305,1.2745,4.6101714176,0.0205,-0.0055000000000000005,0.021224985300000002,4.41,1.28,4.5920039199
2019-10-21 14:30:00,4.2465,1.2685,4.4319131873,0.006500000000000001,-0.0015,0.006670832000000001,4.24,1.27,4.4261156786,4.5065,1.2785,4.6843467528,0.006500000000000001,-0.0015,0.006670832000000001,4.5,1.28,4.6785040344
2019-10-21 15:00:00,4.288,1.34,4.4924986366,0.008,0.0,0.008,4.28,1.34,4.4848634316,4.478,1.35,4.677070023,0.008,0.0,0.008,4.47,1.35,4.6694110978
2019-10-21 15:30:00,4.1905,1.22,4.3644805246,0.0105,0.0,0.0105,4.18,1.22,4.3544000735,4.4105,1.24,4.5814965077,0.0105,0.0,0.0105,4.4,1.24,4.5713892855000005
2019-10-21 16:00:00,4.084,1.1595,4.2454088437,0.004,-0.0005,0.0040311289,4.08,1.16,4.2416977733,4.404,1.1795,4.5592144334,0.004,-0.0005,0.0040311289,4.4,1.18,4.5554802162
2019-10-21 16:30:00,4.007,1.041,4.1400157005,0.007,0.001,0.007071067800000001,4.0,1.04,4.132989233,4.317,1.061,4.4454707287,0.007,0.001,0.007071067800000001,4.31,1.06,4.4384344087
2019-10-21 17:00:00,4.048,0.968,4.1621302238,0.708,-0.07200000000000001,0.7116516002000001,3.34,1.04,3.4981709507,4.328,1.008,4.4438325801000005,0.708,-0.07200000000000001,0.7116516002000001,3.62,1.08,3.7776712403
2019-10-21 17:30:00,4.388,0.9145000000000001,4.4822822591,4.798,-0.5455,4.8289102549,-0.41000000000000003,1.46,1.5164761785,4.598,1.0545,4.7173694206,4.798,-0.5455,4.8289102549,-0.2,1.6,1.6124515497
2019-10-21 18:00:00,4.504,0.9575,4.6046522399,4.814,-0.5025000000000001,4.8401551886,-0.31,1.46,1.4925481567,4.774,1.0975,4.8985285801,4.814,-0.5025000000000001,4.8401551886,-0.04,1.6,1.6004999219
2019-10-21 18:30:00,4.5535,0.9625,4.6541130734,4.8135,-0.4975,4.8391412978,-0.26,1.46,1.482969993,4.8635,1.1025,4.9868966803,4.8135,-0.4975,4.8391412978,0.05,1.6,1.6007810594
2019-10-21 19:00:00,4.5745000000000005,0.724,4.6314388963,4.8145,-0.47600000000000003,4.8379733619,-0.24,1.2,1.2237646833,4.9645,1.3940000000000001,5.1565003879,4.8145,-0.47600000000000003,4.8379733619,0.15,1.87,1.8760063966
2019-10-21 19:30:00,4.642,0.931,4.7344403048,4.812,-0.419,4.8302075525,-0.17,1.35,1.3606616038000001,4.962,1.081,5.0783860625,4.812,-0.419,4.8302075525,0.15,1.5,1.5074813432
2019-10-21 20:00:00,4.298,0.9520000000000001,4.4021708281,0.518,0.002,0.5180038610000001,3.7800000000000002,0.9500000000000001,3.8975505128,4.788,0.982,4.8876648821,0.518,0.002,0.5180038610000001,4.27,0.98,4.3810158639
2019-10-21 20:30:00,4.05,0.21250000000000002,4.055571014,0.0,0.0025,0.0025,4.05,0.21,4.0554407899,4.75,1.6625,5.0325347738,0.0,0.0025,0.0025,4.75,1.6600000000000001,5.0317094511
2019-10-21 21:00:00,3.94,0.213,3.9457532868,0.0,0.003,0.003,3.94,0.21,3.9455924777,4.63,1.7530000000000001,4.9507483273,0.0,0.003,0.003,4.63,1.75,4.9496868588
2019-10-21 21:30:00,4.06,0.923,4.1635956816,0.0,0.003,0.003,4.06,0.92,4.1629316593,4.55,1.213,4.7089137813,0.0,0.003,0.003,4.55,1.21,4.708141884
2019-10-21 22:00:00,3.85,0.9530000000000001,3.9661957844,0.0,0.003,0.003,3.85,0.9500000000000001,3.9654760118,4.26,0.963,4.3674900114,0.0,0.003,0.003,4.26,0.96,4.3668295135
2019-10-21 22:30:00,3.71,0.9125000000000001,3.8205701471999998,0.0,0.0025,0.0025,3.71,0.91,3.8199738219,4.09,0.9125000000000001,4.1905556016,0.0,0.0025,0.0025,4.09,0.91,4.1900119332
2019-10-21 23:00:00,3.65,0.913,3.7624551825,0.0,0.003,0.003,3.65,0.91,3.7617283262,4.0,0.913,4.1028732615,0.0,0.003,0.003,4.0,0.91,4.1022067232
2019-10-21 23:30:00,3.65,0.9625,3.7747723441,0.0,0.0025,0.0025,3.65,0.96,3.7741356626,3.9699999999999998,0.9625,4.0850099449,0.0,0.0025,0.0025,3.9699999999999998,0.96,4.0844216237
2019-10-22 00:00:00,3.5,0.6925,3.5678503682000002,0.0,0.0025,0.0025,3.5,0.6900000000000001,3.5673659751,3.86,1.0325,3.9957047251,0.0,0.0025,0.0025,3.86,1.03,3.9950594489
2019-10-22 00:30:00,3.26,0.052000000000000005,3.2604146975,0.0,0.002,0.002,3.26,0.05,3.260383413,3.76,1.572,4.0753875889,0.0,0.002,0.002,3.76,1.57,4.0746165464
2019-10-22 01:00:00,3.21,0.051500000000000004,3.2104130965,0.0,0.0015,0.0015,3.21,0.05,3.2103893845,3.7,1.5715,4.01990202,0.0,0.0015,0.0015,3.7,1.57,4.0193158622
2019-10-22 01:30:00,3.11,0.162,3.1142164344,0.0,0.002,0.002,3.11,0.16,3.1141130358,3.55,1.3820000000000001,3.8095175548,0.0,0.002,0.002,3.55,1.38,3.8087924596000002
2019-10-22 02:00:00,3.29,0.5815,3.3409942008,0.0,0.0015,0.0015,3.29,0.58,3.3407334524,3.64,1.0215,3.7806166493999998,0.0,0.0015,0.0015,3.64,1.02,3.7802116343
2019-10-22 02:30:00,3.29,0.032,3.2901556194,0.0,0.002,0.002,3.29,0.03,3.2901367753,3.8,1.542,4.10094672,0.0,0.002,0.002,3.8,1.54,4.1001951173
2019-10-22 03:00:00,3.15,0.011,3.1500192063,0.0,0.001,0.001,3.15,0.01,3.150015873,3.64,1.541,3.9527561271,0.0,0.001,0.001,3.64,1.54,3.9523663798
2019-10-22 03:30:00,3.04,-0.018500000000000003,3.0400562906,0.0,0.0015,0.0015,3.04,-0.02,3.0400657888,3.52,1.5015,3.8268658521,0.0,0.0015,0.0015,3.52,1.5,3.8262775643999998
2019-10-22 04:00:00,3.15,0.3715,3.1718310563,0.0,0.0015,0.0015,3.15,0.37,3.171655719,3.52,1.1715,3.7098264447,0.0,0.0015,0.0015,3.52,1.17,3.7093530433
2019-10-22 04:30:00,3.22,0.7615000000000001,3.3088188603,0.0,0.0015,0.0015,3.22,0.76,3.3084739685,3.49,0.7315,3.5658368232,0.0,0.0015,0.0015,3.49,0.73,3.5655294137
2019-10-22 05:00:00,3.2,0.7215,3.2803295947,0.0,0.0015,0.0015,3.2,0.72,3.2800000000000002,3.49,0.6815,3.5559165134,0.0,0.0015,0.0015,3.49,0.68,3.5556293395000003
2019-10-22 05:30:00,3.33,0.8015,3.4250988672,0.0,0.0015,0.0015,3.33,0.8,3.4247481659,3.62,0.7515000000000001,3.6971816631000003,0.0,0.0015,0.0015,3.62,0.75,3.6968770604
