Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-22 06:00:00,3.43,0.8415,3.5317166152,0.0,0.0015,0.0015,3.43,0.84,3.5313595116,3.74,0.8115,3.8270265547,0.0,0.0015,0.0015,3.74,0.81,3.8267087686
2019-10-22 06:30:00,3.69,0.782,3.7719522797,0.0,0.002,0.002,3.69,0.78,3.7715381478000003,4.07,1.072,4.2088102832,0.0,0.002,0.002,4.07,1.07,4.20830132
2019-10-22 07:00:00,3.9505,0.7745000000000001,4.0257049693,0.6305000000000001,-0.0455,0.6321396207000001,3.32,0.8200000000000001,3.4197660739,4.3905,1.2545,4.5662085476000005,0.6305000000000001,-0.0455,0.6321396207000001,3.76,1.3,3.9783916348
2019-10-22 07:30:00,4.5005,1.1725,4.6507264486,3.8205,-0.0675,3.8210962432,0.68,1.24,1.4142135624,4.7805,1.2825,4.9495440699,3.8205,-0.0675,3.8210962432,0.96,1.35,1.6565325231
2019-10-22 08:00:00,4.752,1.233,4.9093576973,3.842,-0.037,3.8421781583,0.91,1.27,1.5623699946,5.062,1.333,5.2345709471,3.842,-0.037,3.8421781583,1.22,1.37,1.8344754019
2019-10-22 08:30:00,4.7325,0.8130000000000001,4.8018251999,3.1525,0.153,3.1562105839,1.58,0.66,1.7123083834,5.1625,1.913,5.505540414,3.1525,0.153,3.1562105839,2.01,1.76,2.6716474318
2019-10-22 09:00:00,4.551,1.085,4.6785495616,0.291,0.055,0.29615198800000003,4.26,1.03,4.3827502781,5.031,1.4849999999999999,5.2455872884,0.291,0.055,0.29615198800000003,4.74,1.43,4.951009998
2019-10-22 09:30:00,4.6005,1.3235000000000001,4.7870922803,0.0005,0.0035,0.0035355339000000003,4.6,1.32,4.7856452020999996,5.0305,1.3535,5.2094042366,0.0005,0.0035,0.0035355339000000003,5.03,1.35,5.2080130568
2019-10-22 10:00:00,4.601,1.233,4.7633486121,0.001,0.003,0.0031622777,4.6,1.23,4.7616068716,5.011,1.2530000000000001,5.1652812121,0.001,0.003,0.0031622777,5.01,1.25,5.1635840266
2019-10-22 10:30:00,4.49,1.1835,4.6433578637,0.01,0.0035,0.010594810100000001,4.48,1.18,4.6327961319,4.85,1.1935,4.9946914069,0.01,0.0035,0.010594810100000001,4.84,1.19,4.9841448615
2019-10-22 11:00:00,4.456,1.2375,4.6246450945,0.28600000000000003,0.0575,0.2917228993,4.17,1.18,4.3337397245,4.786,1.2775,4.9535646004,0.28600000000000003,0.0575,0.2917228993,4.5,1.22,4.6624457101
2019-10-22 11:30:00,4.483,1.079,4.6110226631,0.003,-0.001,0.0031622777,4.48,1.08,4.6083402652,4.843,1.339,5.0246960107,0.003,-0.001,0.0031622777,4.84,1.34,5.0220712858
2019-10-22 12:00:00,4.4235,1.249,4.5964500703999995,0.0035,-0.001,0.0036400549,4.42,1.25,4.5933538945,4.7435,1.259,4.9077360616,0.0035,-0.001,0.0036400549,4.74,1.26,4.9046100762
2019-10-22 12:30:00,4.3455,1.127,4.4892648897,0.0055000000000000005,-0.003,0.0062649820000000005,4.34,1.13,4.4846961993,4.6754999999999995,1.2570000000000001,4.8415234431,0.0055000000000000005,-0.003,0.0062649820000000005,4.67,1.26,4.8369928675
2019-10-22 13:00:00,4.292,1.2045,4.4578115988,0.012,-0.0055000000000000005,0.0132003788,4.28,1.21,4.4477522413,4.502,1.2145000000000001,4.6629405154,0.012,-0.0055000000000000005,0.0132003788,4.49,1.22,4.652794859
2019-10-22 13:30:00,4.506,1.2645,4.6800637015,0.016,-0.0055000000000000005,0.0169189243,4.49,1.27,4.6661547338,4.616,1.2645,4.7860647979,0.016,-0.0055000000000000005,0.0169189243,4.6,1.27,4.7720959756
2019-10-22 14:00:00,4.31,1.2615,4.4908220016,0.01,-0.0085,0.0131244047,4.3,1.27,4.4836257649,4.53,1.2615,4.7023698547,0.01,-0.0085,0.0131244047,4.52,1.27,4.6950292864000005
2019-10-22 14:30:00,4.3065,1.1475,4.4567587438,0.006500000000000001,-0.0025,0.0069641941,4.3,1.15,4.4511234537,4.4865,1.1475,4.6309219924,0.006500000000000001,-0.0025,0.0069641941,4.48,1.15,4.6252459394
2019-10-22 15:00:00,4.3305,1.1015,4.4683926081,0.0005,0.0015,0.0015811388,4.33,1.1,4.4675384721,4.5605,1.0915,4.6892997878,0.0005,0.0015,0.0015811388,4.5600000000000005,1.09,4.6884645674000005
2019-10-22 15:30:00,4.2045,1.0395,4.3310946076,0.0045000000000000005,-0.0005,0.0045276926,4.2,1.04,4.3268464267,4.3745,1.0395,4.4963107655,0.0045000000000000005,-0.0005,0.0045276926,4.37,1.04,4.4920485305
2019-10-22 16:00:00,3.917,0.937,4.0275126319,0.007,-0.003,0.007615773100000001,3.91,0.9400000000000001,4.021405227,4.197,0.9470000000000001,4.3025129866,0.007,-0.003,0.007615773100000001,4.19,0.9500000000000001,4.2963472858
2019-10-22 16:30:00,3.8635,0.8300000000000001,3.9516493076,0.0035,0.0,0.0035,3.86,0.8300000000000001,3.9482274504,4.1435,0.84,4.2277881037,0.0035,0.0,0.0035,4.14,0.84,4.2243579394
2019-10-22 17:00:00,3.928,0.8320000000000001,4.0151473198,0.668,-0.088,0.6737714746,3.26,0.92,3.3873293315,4.208,0.862,4.2953821716,0.668,-0.088,0.6737714746,3.54,0.9500000000000001,3.6652557892
2019-10-22 17:30:00,4.2865,0.8305,4.3662126036,4.7965,-0.5495,4.8278734967,-0.51,1.38,1.4712239802,4.4365,0.9705,4.5414097480999995,4.7965,-0.5495,4.8278734967,-0.36,1.52,1.5620499352000001
2019-10-22 18:00:00,4.34,0.8295,4.4185597484,4.8100000000000005,-0.5505,4.8413996168,-0.47000000000000003,1.38,1.4578408692,4.58,0.9695,4.681488038,4.8100000000000005,-0.5505,4.8413996168,-0.23,1.52,1.5373028329
2019-10-22 18:30:00,4.3045,0.726,4.3652945204,4.8145,-0.524,4.842931576,-0.51,1.25,1.3500370365,4.5845,0.886,4.6693293148,4.8145,-0.524,4.842931576,-0.23,1.4100000000000001,1.4286357128
2019-10-22 19:00:00,4.556,0.8545,4.6354402434,4.816,-0.5555,4.8479311309,-0.26,1.4100000000000001,1.4337712509,4.876,1.0245,4.982466884,4.816,-0.5555,4.8479311309,0.06,1.58,1.5811388301
2019-10-22 19:30:00,4.553,0.8345,4.6288442672,4.813,-0.48550000000000004,4.8374248573,-0.26,1.32,1.3453624047,4.853,0.9845,4.9518531127,4.813,-0.48550000000000004,4.8374248573,0.04,1.47,1.470544117
2019-10-22 20:00:00,4.289,0.8745,4.3772447099,0.519,0.0045000000000000005,0.5190195083,3.77,0.87,3.8690825786,4.779,0.9145000000000001,4.8657117927,0.519,0.0045000000000000005,0.5190195083,4.26,0.91,4.3561106506
2019-10-22 20:30:00,4.19,0.9625,4.2991285454,0.0,0.0025,0.0025,4.19,0.96,4.2985695295,4.68,0.9825,4.7820190558,0.0,0.0025,0.0025,4.68,0.98,4.7815060389
2019-10-22 21:00:00,3.92,0.293,3.9309348761000003,0.0,0.003,0.003,3.92,0.29,3.9307124036000003,4.55,1.433,4.7703237836,0.0,0.003,0.003,4.55,1.43,4.7694234452
2019-10-22 21:30:00,3.83,0.203,3.835375992,0.0,0.003,0.003,3.83,0.2,3.8352183771,4.45,1.4929999999999999,4.6937776897,0.0,0.003,0.003,4.45,1.49,4.6928243095
2019-10-22 22:00:00,3.83,0.8725,3.928123757,0.0,0.0025,0.0025,3.83,0.87,3.9275692228,4.23,0.8625,4.3170367441,0.0,0.0025,0.0025,4.23,0.86,4.3165379646
2019-10-22 22:30:00,3.74,0.853,3.8360407975,0.0,0.003,0.003,3.74,0.85,3.8353748187,4.13,0.863,4.2192024128,0.0,0.003,0.003,4.13,0.86,4.2185898118
2019-10-22 23:00:00,4.0,0.963,4.1142883953,0.0,0.003,0.003,4.0,0.96,4.1135872423,4.37,0.9530000000000001,4.4727071221,0.0,0.003,0.003,4.37,0.9500000000000001,4.4720688725
2019-10-22 23:30:00,3.87,0.9125000000000001,3.976123269,0.0,0.0025,0.0025,3.87,0.91,3.9755502764,4.22,0.9025000000000001,4.3154265432,0.0,0.0025,0.0025,4.22,0.9,4.3149044022
2019-10-23 00:00:00,3.71,0.8525,3.8066857304,0.0,0.0025,0.0025,3.71,0.85,3.80612664,4.03,0.8325,4.1150888508,0.0,0.0025,0.0025,4.03,0.8300000000000001,4.1145838186
2019-10-23 00:30:00,3.52,0.752,3.5994310662,0.0,0.002,0.002,3.52,0.75,3.5990137538,3.84,0.902,3.9445156864,0.0,0.002,0.002,3.84,0.9,3.9440588230999998
2019-10-23 01:00:00,3.46,0.5615,3.5052649329,0.0,0.0015,0.0015,3.46,0.56,3.5050249642,3.84,1.0815,3.989391213,0.0,0.0015,0.0015,3.84,1.08,3.9889848333
2019-10-23 01:30:00,3.41,0.872,3.5197278304,0.0,0.002,0.002,3.41,0.87,3.519232871,3.7199999999999998,0.862,3.8185656993,0.0,0.002,0.002,3.7199999999999998,0.86,3.818114718
2019-10-23 02:00:00,3.33,0.6115,3.3856804707,0.0,0.0015,0.0015,3.33,0.61,3.3854098718,3.7199999999999998,1.1115,3.8825033484,0.0,0.0015,0.0015,3.7199999999999998,1.11,3.8820741879
2019-10-23 02:30:00,3.3,0.12150000000000001,3.3022359471,0.0,0.0015,0.0015,3.3,0.12,3.3021810974,3.8,1.5615,4.1083186646,0.0,0.0015,0.0015,3.8,1.56,4.1077487752
2019-10-23 03:00:00,3.36,0.262,3.3701994006,0.0,0.002,0.002,3.36,0.26,3.3700445101,3.8,1.252,4.00093789,0.0,0.002,0.002,3.8,1.25,4.0003124878
2019-10-23 03:30:00,3.34,0.7010000000000001,3.4127702823,0.0,0.001,0.001,3.34,0.7000000000000001,3.4125650177,3.61,0.671,3.6718307423,0.0,0.001,0.001,3.61,0.67,3.6716481313
2019-10-23 04:00:00,3.31,0.3415,3.3275700218,0.0,0.0015,0.0015,3.31,0.34,3.3274164152,3.7,1.1315,3.8691461913,0.0,0.0015,0.0015,3.7,1.13,3.8687077946
2019-10-23 04:30:00,3.24,0.7015,3.3150719826,0.0,0.0015,0.0015,3.24,0.7000000000000001,3.3147548929,3.51,0.6815,3.5755478252,0.0,0.0015,0.0015,3.51,0.68,3.5752622281
2019-10-23 05:00:00,3.24,0.7015,3.3150719826,0.0,0.0015,0.0015,3.24,0.7000000000000001,3.3147548929,3.51,0.7215,3.5833869802000002,0.0,0.0015,0.0015,3.51,0.72,3.5830852627
2019-10-23 05:30:00,3.24,0.001,3.2400001543,0.0,0.001,0.001,3.24,0.0,3.24,3.7199999999999998,1.441,3.9893459364,0.0,0.001,0.001,3.7199999999999998,1.44,3.9889848333
2019-10-23 06:00:00,3.42,0.7915000000000001,3.5103948852,0.0,0.0015,0.0015,3.42,0.79,3.5100569796,3.7199999999999998,0.7715000000000001,3.7991594136,0.0,0.0015,0.0015,3.7199999999999998,0.77,3.7988550907
2019-10-23 06:30:00,3.69,0.8815000000000001,3.7938294967,0.0,0.0015,0.0015,3.69,0.88,3.7934812508,4.02,0.7715000000000001,4.093361974,0.0,0.0015,0.0015,4.02,0.77,4.0930795252
2019-10-23 07:00:00,4.0,0.972,4.1164042561,0.0,0.002,0.002,4.0,0.97,4.1159324581,4.38,0.862,4.464016577,0.0,0.002,0.002,4.38,0.86,4.4636308091
2019-10-23 07:30:00,4.294,1.068,4.4248231603,0.664,-0.07200000000000001,0.6678922069000001,3.63,1.1400000000000001,3.8047996005,4.714,1.098,4.8401859468,0.664,-0.07200000000000001,0.6678922069000001,4.05,1.17,4.2156138343
2019-10-23 08:00:00,4.8555,1.1245,4.98401249,4.7955,-0.47550000000000003,4.8190165490000005,0.06,1.6,1.6011246048,5.1155,1.2545,5.267077985,4.7955,-0.47550000000000003,4.8190165490000005,0.32,1.73,1.7593464696
2019-10-23 08:30:00,4.6515,0.9595,4.7494307554,0.48150000000000004,0.0095,0.48159370840000004,4.17,0.9500000000000001,4.2768446313,5.2115,1.6995,5.4816085687000005,0.48150000000000004,0.0095,0.48159370840000004,4.73,1.69,5.0228477978
2019-10-23 09:00:00,4.48,0.792,4.5494685404,0.0,0.002,0.002,4.48,0.79,4.5491207942,5.03,1.6520000000000001,5.2943369745,0.0,0.002,0.002,5.03,1.65,5.2937132525
2019-10-23 09:30:00,4.561,1.1825,4.7117966053,0.001,0.0025,0.0026925824,4.5600000000000005,1.18,4.7102016942,4.971,1.2325,5.1215131797,0.001,0.0025,0.0026925824,4.97,1.23,5.1199414059
2019-10-23 10:00:00,4.5625,1.1825,4.7132486143,0.0025,0.0025,0.0035355339000000003,4.5600000000000005,1.18,4.7102016942,4.9225,1.2325,5.0744519409,0.0025,0.0025,0.0035355339000000003,4.92,1.23,5.0714199195
2019-10-23 10:30:00,4.365,1.119,4.5061497978,0.005,-0.001,0.0050990195,4.36,1.12,4.5015552868,4.695,1.229,4.8531913212,0.005,-0.001,0.0050990195,4.69,1.23,4.8486080477
2019-10-23 11:00:00,4.3165,1.1895,4.4773968441,0.006500000000000001,-0.0005,0.0065192024,4.31,1.19,4.4712638034,4.6065000000000005,1.1995,4.760109505,0.006500000000000001,-0.0005,0.0065192024,4.6,1.2,4.7539457296
2019-10-23 11:30:00,4.3905,1.22,4.5568509137,0.0205,-0.02,0.028640007000000002,4.37,1.24,4.5425213263,4.6605,1.21,4.8150140446,0.0205,-0.02,0.028640007000000002,4.64,1.23,4.8002604096
2019-10-23 12:00:00,4.4665,1.131,4.6074703743,0.026500000000000003,-0.019,0.032607514500000004,4.44,1.15,4.5865128366,4.6965,1.311,4.8760468876,0.026500000000000003,-0.019,0.032607514500000004,4.67,1.33,4.8556976842
2019-10-23 12:30:00,4.499,1.219,4.6612189393,0.009000000000000001,-0.001,0.0090553851,4.49,1.22,4.652794859,4.699,1.219,4.8545403490000005,0.009000000000000001,-0.001,0.0090553851,4.69,1.22,4.8460808908
2019-10-23 13:00:00,4.4285,1.1235,4.5687924553,0.0085,-0.006500000000000001,0.0107004673,4.42,1.13,4.5621595763,4.6285,1.1335,4.7652738117,0.0085,-0.006500000000000001,0.0107004673,4.62,1.1400000000000001,4.7585712141
2019-10-23 13:30:00,4.3075,1.068,4.4379252191,0.0375,-0.032,0.0492975659,4.27,1.1,4.4094103914,4.5175,1.058,4.6397381661,0.0375,-0.032,0.0492975659,4.48,1.09,4.6106940909
2019-10-23 14:00:00,4.127,0.4465,4.1510831418,0.047,-0.0335,0.0577169819,4.08,0.48,4.1081382645,4.457,1.6764999999999999,4.7618800121,0.047,-0.0335,0.0577169819,4.41,1.71,4.7299260036
2019-10-23 14:30:00,4.2515,0.712,4.3107071636,0.021500000000000002,-0.018000000000000002,0.0280401498,4.23,0.73,4.2925283925,4.4315,1.522,4.6855817408,0.021500000000000002,-0.018000000000000002,0.0280401498,4.41,1.54,4.6711561738
2019-10-23 15:00:00,4.206,0.444,4.2293701659,0.016,-0.006,0.017088007500000002,4.19,0.45,4.2140953952,4.536,1.9540000000000002,4.9389687183,0.016,-0.006,0.017088007500000002,4.52,1.96,4.9266621561
2019-10-23 15:30:00,4.221,0.40800000000000003,4.2406727061,0.011,-0.002,0.0111803399,4.21,0.41000000000000003,4.2299172569,4.5809999999999995,1.9180000000000001,4.9663150323,0.011,-0.002,0.0111803399,4.57,1.92,4.9569446235
2019-10-23 16:00:00,4.133,0.8300000000000001,4.2155176432,0.003,0.0,0.003,4.13,0.8300000000000001,4.2125764088,4.483,1.28,4.6621549738,0.003,0.0,0.003,4.48,1.28,4.6592703291
2019-10-23 16:30:00,4.104,0.9195000000000001,4.2057456235,0.004,-0.0005,0.0040311289,4.1,0.92,4.2019519274,4.414,0.9195000000000001,4.5087555101,0.004,-0.0005,0.0040311289,4.41,0.92,4.504941731
2019-10-23 17:00:00,3.9005,0.7605000000000001,3.9739477224,0.6605000000000001,-0.0795,0.6652672395,3.24,0.84,3.3471181634000002,4.2405,0.7905000000000001,4.3135519587,0.6605000000000001,-0.0795,0.6652672395,3.58,0.87,3.6841959774
2019-10-23 17:30:00,4.3125,0.4045,4.3314289213,4.8025,-0.5355,4.8322630827,-0.49,0.9400000000000001,1.0600471688,4.5925,1.2545,4.7607590256000005,4.8025,-0.5355,4.8322630827,-0.21,1.79,1.8022763384
2019-10-23 18:00:00,4.3945,0.739,4.4562036814,4.8145,-0.511,4.8415422388,-0.42,1.25,1.3186735760000001,4.6745,0.889,4.758284486,4.8145,-0.511,4.8415422388,-0.14,1.4,1.406982587
2019-10-23 18:30:00,4.4145,0.7925000000000001,4.4850715156,4.8145,-0.48750000000000004,4.8391183598000005,-0.4,1.28,1.3410443691,4.7345,0.9325,4.8254581648,4.8145,-0.48750000000000004,4.8391183598000005,-0.08,1.42,1.4222517358
2019-10-23 19:00:00,4.4735,0.8505,4.5536306943,4.8135,-0.4295,4.8326237698,-0.34,1.28,1.3243866505,4.8035,0.9905,4.9045593584,4.8135,-0.4295,4.8326237698,-0.01,1.42,1.4200352108
2019-10-23 19:30:00,4.4695,0.7965,4.5399165741,4.8095,-0.35350000000000004,4.822473691,-0.34,1.15,1.199208072,4.7595,0.9365,4.850759992,4.8095,-0.35350000000000004,4.822473691,-0.05,1.29,1.2909686286
2019-10-23 20:00:00,4.38,0.731,4.4405811557,4.8100000000000005,-0.369,4.8241331864,-0.43,1.1,1.181058847,4.66,0.861,4.7388733893,4.8100000000000005,-0.369,4.8241331864,-0.15,1.23,1.2391125857
2019-10-23 20:30:00,4.107,0.778,4.1800398323,0.497,0.018000000000000002,0.49732584890000003,3.61,0.76,3.6891326894,4.567,0.808,4.6379255061,0.497,0.018000000000000002,0.49732584890000003,4.07,0.79,4.1459618908
2019-10-23 21:00:00,3.85,0.043000000000000003,3.8502401224,0.0,0.003,0.003,3.85,0.04,3.8502077866,4.52,1.513,4.766504904,0.0,0.003,0.003,4.52,1.51,4.7655534831
2019-10-23 21:30:00,3.81,0.083,3.810903961,0.0,0.003,0.003,3.81,0.08,3.8108398025,4.48,1.643,4.771776294,0.0,0.003,0.003,4.48,1.6400000000000001,4.7707441768
2019-10-23 22:00:00,3.74,0.663,3.7983113353,0.0,0.003,0.003,3.74,0.66,3.7977888304,4.19,0.9530000000000001,4.297011636,0.0,0.003,0.003,4.19,0.9500000000000001,4.2963472858
2019-10-23 22:30:00,3.61,0.8325,3.7047477984,0.0,0.0025,0.0025,3.61,0.8300000000000001,3.7041868203,3.99,0.8425,4.0779782062,0.0,0.0025,0.0025,3.99,0.84,4.0774624462
2019-10-23 23:00:00,3.5700000000000003,0.833,3.6658953886,0.0,0.003,0.003,3.5700000000000003,0.8300000000000001,3.6652148641,3.92,0.843,4.009619558,0.0,0.003,0.003,3.92,0.84,4.0089898977
2019-10-23 23:30:00,3.48,0.663,3.5425935415,0.0,0.003,0.003,3.48,0.66,3.5420333144000002,3.86,1.043,3.9984308172,0.0,0.003,0.003,3.86,1.04,3.9976493093
2019-10-24 00:00:00,3.5,0.9425,3.6246801583,0.0,0.0025,0.0025,3.5,0.9400000000000001,3.6240309049,3.8200000000000003,0.9425,3.9345528653,0.0,0.0025,0.0025,3.8200000000000003,0.9400000000000001,3.9339547532
2019-10-24 00:30:00,3.33,0.8225,3.4300737966,0.0,0.0025,0.0025,3.33,0.8200000000000001,3.4294751785,3.62,0.8125,3.7100614887,0.0,0.0025,0.0025,3.62,0.81,3.7095147931
2019-10-24 01:00:00,3.15,0.222,3.1578131674,0.0,0.002,0.002,3.15,0.22,3.157673194,3.5700000000000003,1.302,3.8000136842,0.0,0.002,0.002,3.5700000000000003,1.3,3.7993288881
2019-10-24 01:30:00,3.27,0.122,3.2722750496,0.0,0.002,0.002,3.27,0.12,3.2722010941,3.76,1.642,4.1028970253,0.0,0.002,0.002,3.76,1.6400000000000001,4.1020970247
2019-10-24 02:00:00,3.54,0.8115,3.6318221666,0.0,0.0015,0.0015,3.54,0.81,3.6314872985999997,3.86,0.8915000000000001,3.9616123296,0.0,0.0015,0.0015,3.86,0.89,3.9612750473
2019-10-24 02:30:00,3.7,0.982,3.828096655,0.0,0.002,0.002,3.7,0.98,3.8275840944,4.01,0.962,4.1237778796,0.0,0.002,0.002,4.01,0.96,4.1233117757
2019-10-24 03:00:00,3.49,0.8615,3.5947576066,0.0,0.0015,0.0015,3.49,0.86,3.5943984198,3.7800000000000002,0.8415,3.8725343446,0.0,0.0015,0.0015,3.7800000000000002,0.84,3.8722086721
2019-10-24 03:30:00,3.32,0.8220000000000001,3.42024619,0.0,0.002,0.002,3.32,0.8200000000000001,3.4197660739,3.6,0.802,3.6882521606000003,0.0,0.002,0.002,3.6,0.8,3.6878177829
2019-10-24 04:00:00,3.32,0.4615,3.3519221724,0.0,0.0015,0.0015,3.32,0.46,3.3517159784,3.7,1.2415,3.9027326644,0.0,0.0015,0.0015,3.7,1.24,3.9022557579
2019-10-24 04:30:00,3.21,0.12150000000000001,3.2122985929,0.0,0.0015,0.0015,3.21,0.12,3.2122422076,3.7,1.6415000000000002,4.0477799162,0.0,0.0015,0.0015,3.7,1.6400000000000001,4.047171852
2019-10-24 05:00:00,3.32,0.12150000000000001,3.3222224865,0.0,0.0015,0.0015,3.32,0.12,3.3221679669,3.8200000000000003,1.6415000000000002,4.1577544721,0.0,0.0015,0.0015,3.8200000000000003,1.6400000000000001,4.1571624938
2019-10-24 05:30:00,3.47,0.632,3.5270843483,0.0,0.002,0.002,3.47,0.63,3.5267265275,3.85,1.202,4.0332746001,0.0,0.002,0.002,3.85,1.2,4.0326790103
2019-10-24 06:00:00,3.55,0.911,3.6650267393,0.0,0.001,0.001,3.55,0.91,3.6647783016,3.85,0.891,3.951756698,0.0,0.001,0.001,3.85,0.89,3.9515313487
2019-10-24 06:30:00,3.87,1.042,4.0078253455,0.0,0.002,0.002,3.87,1.04,4.0073058281,4.23,1.052,4.358853519,0.0,0.002,0.002,4.23,1.05,4.3583712554
2019-10-24 07:00:00,4.18,0.7215,4.2418111992,0.0,0.0015,0.0015,4.18,0.72,4.2415563181,4.72,1.6115,4.9875176441,0.0,0.0015,0.0015,4.72,1.6099999999999999,4.9870331862
2019-10-24 07:30:00,4.472,1.266,4.6477456901,0.252,-0.014,0.2523885893,4.22,1.28,4.4098526052,4.922,1.286,5.0872271426,0.252,-0.014,0.2523885893,4.67,1.3,4.8475663998
2019-10-24 08:00:00,4.9505,1.268,5.1103105825,4.7905,-0.552,4.8221980725,0.16,1.82,1.8270194307,5.2205,1.418,5.409652877,4.7905,-0.552,4.8221980725,0.43,1.97,2.0163829001
2019-10-24 08:30:00,5.166,1.338,5.3364595005,4.816,-0.532,4.8452946247,0.35000000000000003,1.87,1.902472076,5.436,1.488,5.6359772888,4.816,-0.532,4.8452946247,0.62,2.02,2.1130073355
2019-10-24 09:00:00,4.936,1.2565,5.093416167,4.816,-0.5235000000000001,4.8443687153,0.12,1.78,1.7840403583,5.156,1.4065,5.3443969024,4.816,-0.5235000000000001,4.8443687153,0.34,1.9300000000000002,1.9597193677
2019-10-24 09:30:00,4.984,1.225,5.1323367972,4.814,-0.495,4.8393822953,0.17,1.72,1.7283807451,5.194,1.365,5.3703687955,4.814,-0.495,4.8393822953,0.38,1.8599999999999999,1.8984203960000001
2019-10-24 10:00:00,4.845,1.325,5.0229125017,2.105,-0.17500000000000002,2.1122618209,2.74,1.5,3.1237157361,5.095,1.395,5.2825230714,2.105,-0.17500000000000002,2.1122618209,2.99,1.57,3.3771289582
2019-10-24 10:30:00,4.553,1.311,4.7379879696,0.003,0.001,0.0031622777,4.55,1.31,4.7348284024,4.843,1.331,5.0225700592,0.003,0.001,0.0031622777,4.84,1.33,5.0194123162
2019-10-24 11:00:00,4.557,1.3679999999999999,4.7579063673,0.007,-0.002,0.007280109900000001,4.55,1.37,4.7517786144,4.777,1.388,4.9745625938,0.007,-0.002,0.007280109900000001,4.77,1.3900000000000001,4.9684001449
2019-10-24 11:30:00,4.5045,1.359,4.7050399839,0.0145,-0.011,0.0182002747,4.49,1.37,4.6943583161,4.6545000000000005,1.379,4.8544836234,0.0145,-0.011,0.0182002747,4.64,1.3900000000000001,4.8437279032
2019-10-24 12:00:00,4.588,1.4075,4.799041597,0.018000000000000002,-0.0125,0.021914607000000003,4.57,1.42,4.7855302736,4.708,1.4375,4.9225674449,0.018000000000000002,-0.0125,0.021914607000000003,4.69,1.45,4.9090324912
2019-10-24 12:30:00,4.466,1.4455,4.6941054792,0.026000000000000002,-0.0145,0.0297699513,4.44,1.46,4.6738848937,4.716,1.4655,4.9384558568,0.026000000000000002,-0.0145,0.0297699513,4.69,1.48,4.9179772265
2019-10-24 13:00:00,4.4665,1.3025,4.6525400052,0.026500000000000003,-0.0175,0.031756889,4.44,1.32,4.6320621757,4.5665,1.3425,4.7597508863,0.026500000000000003,-0.0175,0.031756889,4.54,1.3599999999999999,4.7393248464
2019-10-24 13:30:00,4.376,1.3365,4.5755445851,0.046,-0.0335,0.056905623600000003,4.33,1.37,4.5415636074,4.506,1.3565,4.7057548013,0.046,-0.0335,0.056905623600000003,4.46,1.3900000000000001,4.6715843137
2019-10-24 14:00:00,4.3015,1.295,4.4922073917,0.0315,-0.035,0.0470876842,4.27,1.33,4.4723371966,4.3715,1.305,4.5621307796,0.0315,-0.035,0.0470876842,4.34,1.34,4.5421580774
2019-10-24 14:30:00,4.237,1.3005,4.4320953566,0.017,-0.029500000000000002,0.034047760600000004,4.22,1.33,4.4246242778,4.357,1.3105,4.5498196942,0.017,-0.029500000000000002,0.034047760600000004,4.34,1.34,4.5421580774
2019-10-24 15:00:00,4.443,1.2935,4.6274605616999995,0.003,-0.006500000000000001,0.0071589105,4.44,1.3,4.6264024901,4.633,1.3035,4.8128786864,0.003,-0.006500000000000001,0.0071589105,4.63,1.31,4.8117564361
2019-10-24 15:30:00,4.393,1.219,4.5589922132,0.003,-0.001,0.0031622777,4.39,1.22,4.5563691685,4.603,1.329,4.7910176372,0.003,-0.001,0.0031622777,4.6,1.33,4.7884130983
2019-10-24 16:00:00,4.0235,0.5595,4.0622152208,0.0035,-0.0005,0.0035355339000000003,4.02,0.56,4.0588175618,4.3235,1.6495000000000002,4.6274725823,0.0035,-0.0005,0.0035355339000000003,4.32,1.65,4.6243810397
2019-10-24 16:30:00,3.8925,0.24,3.8998918254,0.0025,0.0,0.0025,3.89,0.24,3.8973965669,4.3525,1.79,4.706204017,0.0025,0.0,0.0025,4.35,1.79,4.7038920056
2019-10-24 17:00:00,3.878,0.127,3.880078994,1.328,-0.153,1.336784575,2.55,0.28,2.5653264899,4.398,1.717,4.7212808643,1.328,-0.153,1.336784575,3.07,1.87,3.5946905291
2019-10-24 17:30:00,4.276,0.7085,4.3342990494,4.816,-0.5215000000000001,4.8441529961,-0.54,1.23,1.3433167906,4.496,1.1985000000000001,4.653000994,4.816,-0.5215000000000001,4.8441529961,-0.32,1.72,1.7495142182999999
2019-10-24 18:00:00,4.237,0.836,4.3186878794,4.817,-0.534,4.8465085371,-0.58,1.37,1.4877163708,4.497,0.996,4.605977095,4.817,-0.534,4.8465085371,-0.32,1.53,1.5631058825
2019-10-24 18:30:00,4.3655,0.765,4.432021576,4.8155,-0.495,4.8408744302999995,-0.45,1.26,1.3379461873,4.6855,1.145,4.8233738451,4.8155,-0.495,4.8408744302999995,-0.13,1.6400000000000001,1.6451443706000002
2019-10-24 19:00:00,4.3635,0.1395,4.3657293205,4.8135,-0.4305,4.8327127475000005,-0.45,0.5700000000000001,0.7262231062000001,4.8335,1.8495,5.1752654521,4.8135,-0.4305,4.8327127475000005,0.02,2.2800000000000002,2.2800877176
2019-10-24 19:30:00,4.422,0.09050000000000001,4.4229259829,4.812,-0.40950000000000003,4.8293927413,-0.39,0.5,0.6341135545000001,4.852,1.7705000000000002,5.1649370035,4.812,-0.40950000000000003,4.8293927413,0.04,2.18,2.1803669416
2019-10-24 20:00:00,4.6135,0.6435000000000001,4.6581621376,4.8135,-0.42650000000000005,4.8323580683,-0.2,1.07,1.0885311204,4.9435,1.2235,5.0926559377,4.8135,-0.42650000000000005,4.8323580683,0.13,1.65,1.6551132892
2019-10-24 20:30:00,4.321,0.8025,4.3948887642,4.811,-0.3875,4.8265802853,-0.49,1.19,1.2869343417999999,4.5809999999999995,0.9225000000000001,4.6729612934,4.811,-0.3875,4.8265802853,-0.23,1.31,1.3300375935
2019-10-24 21:00:00,4.32,0.8445,4.4017701269,4.8100000000000005,-0.3855,4.8254233234,-0.49,1.23,1.3240090634000001,4.58,0.9645,4.6804551328,4.8100000000000005,-0.3855,4.8254233234,-0.23,1.35,1.3694524452999999
2019-10-24 21:30:00,4.392,0.894,4.4820642566,4.812,-0.41600000000000004,4.8299482399,-0.42,1.31,1.3756816492000001,4.622,1.004,4.7297885788,4.812,-0.41600000000000004,4.8299482399,-0.19,1.42,1.4326548782000001
2019-10-24 22:00:00,4.0475,1.3475000000000001,4.2659128566,0.5075000000000001,-0.0025,0.5075061576000001,3.54,1.35,3.7886805090999998,4.3075,0.3975,4.3258019488,0.5075000000000001,-0.0025,0.5075061576000001,3.8,0.4,3.8209946349
2019-10-24 22:30:00,3.79,1.592,4.1107862995,0.0,0.002,0.002,3.79,1.5899999999999999,4.1100121654,3.9699999999999998,0.062,3.9704841015000003,0.0,0.002,0.002,3.9699999999999998,0.06,3.9704533746
2019-10-24 23:00:00,3.76,1.323,3.9859665076,0.0,0.003,0.003,3.76,1.32,3.984971769,4.0,0.493,4.0302666165,0.0,0.003,0.003,4.0,0.49,4.0299007432
2019-10-24 23:30:00,3.61,0.9225000000000001,3.7260040593,0.0,0.0025,0.0025,3.61,0.92,3.7253858860999998,3.94,0.9225000000000001,4.0465548619,0.0,0.0025,0.0025,3.94,0.92,4.0459856648
2019-10-25 00:00:00,3.44,0.873,3.5490462099,0.0,0.003,0.003,3.44,0.87,3.5483094566,3.74,0.863,3.8382768269,0.0,0.003,0.003,3.74,0.86,3.8376034188
2019-10-25 00:30:00,3.26,0.8225,3.3621579752,0.0,0.0025,0.0025,3.26,0.8200000000000001,3.3615472628,3.54,0.8125,3.632045739,0.0,0.0025,0.0025,3.54,0.81,3.6314872985999997
2019-10-25 01:00:00,3.3,0.7925000000000001,3.3938261962,0.0,0.0025,0.0025,3.3,0.79,3.3932432863,3.58,0.7725000000000001,3.6623976095,0.0,0.0025,0.0025,3.58,0.77,3.6618711064
2019-10-25 01:30:00,3.3,0.7925000000000001,3.3938261962,0.0,0.0025,0.0025,3.3,0.79,3.3932432863,3.58,0.7725000000000001,3.6623976095,0.0,0.0025,0.0025,3.58,0.77,3.6618711064
2019-10-25 02:00:00,3.48,0.8615,3.5850498253,0.0,0.0015,0.0015,3.48,0.86,3.5846896658,3.7800000000000002,0.8415,3.8725343446,0.0,0.0015,0.0015,3.7800000000000002,0.84,3.8722086721
2019-10-25 02:30:00,3.5700000000000003,0.892,3.679750535,0.0,0.002,0.002,3.5700000000000003,0.89,3.6792662312,3.87,0.872,3.9670245777,0.0,0.002,0.002,3.87,0.87,3.9665854333
2019-10-25 03:00:00,3.62,0.5915,3.6680065771,0.0,0.0015,0.0015,3.62,0.59,3.667764987,4.0,1.1315,4.1569570902,0.0,0.0015,0.0015,4.0,1.13,4.1565490494
2019-10-25 03:30:00,3.4,0.101,3.4014998163,0.0,0.001,0.001,3.4,0.1,3.4014702703,3.91,1.591,4.2213008658,0.0,0.001,0.001,3.91,1.5899999999999999,4.2209240694
2019-10-25 04:00:00,3.26,0.07150000000000001,3.2607839932,0.0,0.0015,0.0015,3.26,0.07,3.2607514471,3.75,1.5615,4.0621154895,0.0,0.0015,0.0015,3.75,1.56,4.0615391171
2019-10-25 04:30:00,3.15,0.0115,3.150020992,0.0,0.0015,0.0015,3.15,0.01,3.150015873,3.63,1.4915,3.9244709516,0.0,0.0015,0.0015,3.63,1.49,3.9239011201
2019-10-25 05:00:00,3.15,0.031,3.1501525360000002,0.0,0.001,0.001,3.15,0.03,3.1501428539,3.63,1.521,3.9357770516,0.0,0.001,0.001,3.63,1.52,3.9353907049
2019-10-25 05:30:00,3.18,0.0315,3.1801560103,0.0,0.0015,0.0015,3.18,0.03,3.1801415063,3.67,1.5215,3.9728909185,0.0,0.0015,0.0015,3.67,1.52,3.9723167044
2019-10-25 06:00:00,3.34,0.07150000000000001,3.3407652192,0.0,0.0015,0.0015,3.34,0.07,3.3407334524,3.84,1.5815000000000001,4.1529197259,0.0,0.0015,0.0015,3.84,1.58,4.1523487329
2019-10-25 06:30:00,3.7199999999999998,0.871,3.8206074124000002,0.0,0.001,0.001,3.7199999999999998,0.87,3.8203795623,4.1,1.081,4.240113324,0.0,0.001,0.001,4.1,1.08,4.2398584882
2019-10-25 07:00:00,3.93,1.0315,4.0631136152,0.0,0.0015,0.0015,3.93,1.03,4.0627330702,4.31,1.0415,4.4340525764,0.0,0.0015,0.0015,4.31,1.04,4.433700486
2019-10-25 07:30:00,4.229,1.174,4.3889311911,0.299,-0.026000000000000002,0.3001283059,3.93,1.2,4.1091239942,4.639,1.234,4.8003205101,0.299,-0.026000000000000002,0.3001283059,4.34,1.26,4.5192034696
2019-10-25 08:00:00,4.772,1.214,4.9240004062,4.802,-0.536,4.8318216027,-0.03,1.75,1.750257124,5.012,1.404,5.2049361187,4.802,-0.536,4.8318216027,0.21,1.94,1.9513328778
2019-10-25 08:30:00,4.577,0.556,4.6106469177000005,0.517,0.006,0.5170348151,4.06,0.55,4.0970843291,5.237,2.116,5.648329399,0.517,0.006,0.5170348151,4.72,2.11,5.1701547366
2019-10-25 09:00:00,4.4605,0.511,4.4896749604,0.7405,-0.089,0.7458292365,3.7199999999999998,0.6000000000000001,3.7680764323,5.1005,2.101,5.516276031,0.7405,-0.089,0.7458292365,4.36,2.19,4.8791085251
2019-10-25 09:30:00,4.8225,0.455,4.8439169326,4.8125,-0.555,4.8443968923,0.01,1.01,1.0100495037,5.2025,2.135,5.623542589,4.8125,-0.555,4.8443968923,0.39,2.69,2.7181243533
2019-10-25 10:00:00,4.8955,0.5,4.92096741,4.8155,-0.51,4.8424312334,0.08,1.01,1.0131633629,5.2755,2.21,5.7197028113,4.8155,-0.51,4.8424312334,0.46,2.7199999999999998,2.7586228448
2019-10-25 10:30:00,4.541,0.863,4.6222775771,0.521,0.003,0.5210086372,4.02,0.86,4.1109609582,5.041,1.583,5.2837079783,0.521,0.003,0.5210086372,4.52,1.58,4.788193814
2019-10-25 11:00:00,4.34,0.4535,4.3636294813,0.0,0.0035,0.0035,4.34,0.45,4.3632671245,5.0,2.0135,5.3901931552,0.0,0.0035,0.0035,5.0,2.01,5.3888867125
2019-10-25 11:30:00,4.47,0.5035000000000001,4.4982676943,0.0,0.0035,0.0035,4.47,0.5,4.4978772771,5.15,2.0735,5.5517476753,0.0,0.0035,0.0035,5.15,2.07,5.5504414239
2019-10-25 12:00:00,4.55,0.863,4.631119627,0.0,0.003,0.003,4.55,0.86,4.630561521,5.12,1.733,5.4053389348,0.0,0.003,0.003,5.12,1.73,5.404377855
2019-10-25 12:30:00,4.49,1.2235,4.6537138126,0.0,0.0035,0.0035,4.49,1.22,4.652794859,4.92,1.2635,5.0796488314,0.0,0.0035,0.0035,4.92,1.26,5.0787793809
2019-10-25 13:00:00,4.38,1.1135,4.5193232071,0.0,0.0035,0.0035,4.38,1.11,4.5184621278,4.84,1.2835,5.0072919078,0.0,0.0035,0.0035,4.84,1.28,5.0063959092
2019-10-25 13:30:00,4.36,1.193,4.520270899,0.0,0.003,0.003,4.36,1.19,4.5194800586,4.78,1.223,4.9339769963,0.0,0.003,0.003,4.78,1.22,4.9332342332
2019-10-25 14:00:00,4.13,0.992,4.2474655973,0.0,0.002,0.002,4.13,0.99,4.2469989404,4.55,1.1219999999999999,4.6862974724,0.0,0.002,0.002,4.55,1.12,4.6858190319
2019-10-25 14:30:00,4.13,0.992,4.2474655973,0.0,0.002,0.002,4.13,0.99,4.2469989404,4.55,1.022,4.6633661662,0.0,0.002,0.002,4.55,1.02,4.6629282645
2019-10-25 15:00:00,4.02,0.9425,4.1290079014,0.0,0.0025,0.0025,4.02,0.9400000000000001,4.1284379613,4.42,0.9825,4.5278809889,0.0,0.0025,0.0025,4.42,0.98,4.5273391744
2019-10-25 15:30:00,3.93,0.8615,4.0233173191,0.0,0.0015,0.0015,3.93,0.86,4.0229963957,4.32,0.8915000000000001,4.4110284798,0.0,0.0015,0.0015,4.32,0.89,4.4107255639
2019-10-25 16:00:00,3.93,0.8605,4.0231033109,0.0,0.0005,0.0005,3.93,0.86,4.0229963957,4.35,0.8905000000000001,4.4402128609,0.0,0.0005,0.0005,4.35,0.89,4.4401126112
2019-10-25 16:30:00,3.93,0.841,4.0189776063,0.0,0.001,0.001,3.93,0.84,4.0187684681,4.35,0.871,4.4363432013,0.0,0.001,0.001,4.35,0.87,4.4361469768
2019-10-25 17:00:00,4.0015,0.8225,4.0851570961,0.5515,-0.0175,0.551777582,3.45,0.84,3.5507886448,4.4215,0.8925000000000001,4.5106782749,0.5515,-0.0175,0.551777582,3.87,0.91,3.9755502764
2019-10-25 17:30:00,4.361,0.784,4.4309115315,4.751,-0.486,4.7757928138,-0.39,1.27,1.3285330256,4.631,0.9440000000000001,4.7262349709,4.751,-0.486,4.7757928138,-0.12,1.43,1.4350261322
2019-10-25 18:00:00,4.264,0.336,4.2772177873,4.774,-0.494,4.7994908063,-0.51,0.8300000000000001,0.9741663102,4.614,1.306,4.795271838,4.774,-0.494,4.7994908063,-0.16,1.8,1.8070971196999999
2019-10-25 18:30:00,4.1765,-0.0845,4.1773547252,4.7565,-0.49450000000000005,4.7821357676,-0.58,0.41000000000000003,0.7102816343,4.5965,1.6055000000000001,4.8688235232,4.7565,-0.49450000000000005,4.7821357676,-0.16,2.1,2.106086418
2019-10-25 19:00:00,4.0655,-0.0815,4.0663168224,4.7655,-0.5315,4.7950477057,-0.7000000000000001,0.45,0.8321658489,4.4755,1.6485,4.7694499159,4.7655,-0.5315,4.7950477057,-0.29,2.18,2.1992044016
2019-10-25 19:30:00,3.9695,-0.0635,3.9700078715,4.7695,-0.49350000000000005,4.7949632428,-0.8,0.43,0.9082400564,4.3595,1.6465,4.6600646455,4.7695,-0.49350000000000005,4.7949632428,-0.41000000000000003,2.14,2.1789217517
2019-10-25 20:00:00,3.694,0.684,3.7567927811,0.484,-0.006,0.4840371887,3.21,0.6900000000000001,3.283321489,4.144,0.904,4.2414563537,0.484,-0.006,0.4840371887,3.66,0.91,3.7714320887
2019-10-25 20:30:00,3.61,0.7425,3.6855672901,0.0,0.0025,0.0025,3.61,0.74,3.6850644499,4.06,0.7825000000000001,4.1347196096,0.0,0.0025,0.0025,4.06,0.78,4.1342472108
2019-10-25 21:00:00,3.38,0.6425000000000001,3.4405241243,0.0,0.0025,0.0025,3.38,0.64,3.440058139,3.8,0.6725,3.8590486198000002,0.0,0.0025,0.0025,3.8,0.67,3.8586137407
2019-10-25 21:30:00,2.89,0.043000000000000003,2.8903198785,0.0,0.003,0.003,2.89,0.04,2.8902768034,3.34,0.643,3.401330475,0.0,0.003,0.003,3.34,0.64,3.4007646199
2019-10-25 22:00:00,2.65,-0.417,2.6826086184999998,0.0,0.003,0.003,2.65,-0.42,2.6830765923,3.19,1.093,3.3720541217,0.0,0.003,0.003,3.19,1.09,3.3710829121
2019-10-25 22:30:00,2.49,-0.4675,2.5335067101,0.0,0.0025,0.0025,2.49,-0.47000000000000003,2.5339692184000002,3.01,1.0625,3.1920222822,0.0,0.0025,0.0025,3.01,1.06,3.1911910002
2019-10-25 23:00:00,2.41,-0.467,2.4548297293,0.0,0.003,0.003,2.41,-0.47000000000000003,2.4554022074,2.89,1.043,3.0724499996,0.0,0.003,0.003,2.89,1.04,3.0714328904
2019-10-25 23:30:00,2.33,-0.23700000000000002,2.3420224166,0.0,0.003,0.003,2.33,-0.24,2.3423279019,2.73,0.783,2.8400684850999998,0.0,0.003,0.003,2.73,0.78,2.8392428568
2019-10-26 00:00:00,2.29,0.2625,2.3049959328,0.0,0.0025,0.0025,2.29,0.26,2.3047125634,2.5700000000000003,0.3225,2.590155642,0.0,0.0025,0.0025,2.5700000000000003,0.32,2.5898455552
2019-10-26 00:30:00,2.2,0.21150000000000002,2.2101430384,0.0,0.0015,0.0015,2.2,0.21,2.21,2.46,0.29150000000000004,2.4772105785000003,0.0,0.0015,0.0015,2.46,0.29,2.4770345173
2019-10-26 01:00:00,2.09,-0.358,2.1204395771,0.0,0.002,0.002,2.09,-0.36,2.1207781591,2.46,0.8220000000000001,2.5937008309,0.0,0.002,0.002,2.46,0.8200000000000001,2.5930676813
2019-10-26 01:30:00,2.09,-0.4985,2.1486279925,0.0,0.0015,0.0015,2.09,-0.5,2.1489765006,2.49,1.0515,2.7029155092,0.0,0.0015,0.0015,2.49,1.05,2.702332326
2019-10-26 02:00:00,2.05,-0.4985,2.1097398536,0.0,0.0015,0.0015,2.05,-0.5,2.1100947846,2.49,1.0515,2.7029155092,0.0,0.0015,0.0015,2.49,1.05,2.702332326
2019-10-26 02:30:00,2.05,0.0315,2.0502419979,0.0,0.0015,0.0015,2.05,0.03,2.0502195004,2.34,0.49150000000000005,2.3910609046999998,0.0,0.0015,0.0015,2.34,0.49,2.3907530194
2019-10-26 03:00:00,2.02,0.241,2.0343256868,0.0,0.001,0.001,2.02,0.24,2.0342074624,2.25,0.231,2.2618269165,0.0,0.001,0.001,2.25,0.23,2.2617250053999998
2019-10-26 03:30:00,2.08,0.24150000000000002,2.0939728389,0.0,0.0015,0.0015,2.08,0.24,2.0938003725,2.31,0.2315,2.3215710736,0.0,0.0015,0.0015,2.31,0.23,2.321421978
2019-10-26 04:00:00,2.08,0.24150000000000002,2.0939728389,0.0,0.0015,0.0015,2.08,0.24,2.0938003725,2.31,0.2315,2.3215710736,0.0,0.0015,0.0015,2.31,0.23,2.321421978
2019-10-26 04:30:00,2.05,0.24150000000000002,2.0641759252,0.0,0.0015,0.0015,2.05,0.24,2.064000969,2.26,0.2315,2.2718257526,0.0,0.0015,0.0015,2.26,0.23,2.271673392
2019-10-26 05:00:00,2.05,0.21150000000000002,2.0608814255,0.0,0.0015,0.0015,2.05,0.21,2.0607280267,2.26,0.21150000000000002,2.2698749415,0.0,0.0015,0.0015,2.26,0.21,2.2697356674
2019-10-26 05:30:00,2.13,0.2715,2.1472336273,0.0,0.0015,0.0015,2.13,0.27,2.1470444802,2.36,0.2615,2.3744435664,0.0,0.0015,0.0015,2.36,0.26,2.3742788379
2019-10-26 06:00:00,2.25,0.331,2.2742165684,0.0,0.001,0.001,2.25,0.33,2.274071239,2.49,0.35100000000000003,2.5146174659,0.0,0.001,0.001,2.49,0.35000000000000003,2.5144780771
2019-10-26 06:30:00,2.56,0.0315,2.5601937915,0.0,0.0015,0.0015,2.56,0.03,2.5601757752000003,2.9,0.7715000000000001,3.0008685826,0.0,0.0015,0.0015,2.9,0.77,3.0004832944
2019-10-26 07:00:00,2.89,-0.0085,2.8900125,0.0,0.0015,0.0015,2.89,-0.01,2.8900173010000003,3.33,1.1015,3.5074495363000002,0.0,0.0015,0.0015,3.33,1.1,3.5069787567
2019-10-26 07:30:00,3.12,0.3415,3.138633819,0.0,0.0015,0.0015,3.12,0.34,3.1384709653,3.5,0.7815000000000001,3.5861877042,0.0,0.0015,0.0015,3.5,0.78,3.5858611239
2019-10-26 08:00:00,3.25,0.41100000000000003,3.275884766,0.0,0.001,0.001,3.25,0.41000000000000003,3.2757594539,3.66,0.781,3.7424004329000002,0.0,0.001,0.001,3.66,0.78,3.7421918711
2019-10-26 08:30:00,3.39,0.602,3.4430370315,0.0,0.002,0.002,3.39,0.6000000000000001,3.4426879034,3.79,0.622,3.8407009777,0.0,0.002,0.002,3.79,0.62,3.8403775855999998
2019-10-26 09:00:00,3.52,0.642,3.578067076,0.0,0.002,0.002,3.52,0.64,3.577708764,3.94,0.672,3.9968967963,0.0,0.002,0.002,3.94,0.67,3.9965610217
2019-10-26 09:30:00,3.59,0.6415000000000001,3.6468647151,0.0,0.0015,0.0015,3.59,0.64,3.6466011572,4.02,0.6715,4.0756977623,0.0,0.0015,0.0015,4.02,0.67,4.0754508953
2019-10-26 10:00:00,3.63,0.5915,3.6778760515,0.0,0.0015,0.0015,3.63,0.59,3.6776351097,4.08,0.7115,4.1415736442,0.0,0.0015,0.0015,4.08,0.71,4.1413162159
2019-10-26 10:30:00,3.59,0.5615,3.6336458619,0.0,0.0015,0.0015,3.59,0.56,3.6334143722,4.01,0.5815,4.0519430216,0.0,0.0015,0.0015,4.01,0.58,4.0517280264
2019-10-26 11:00:00,3.5905,0.5615,3.634139857,0.0005,0.0015,0.0015811388,3.59,0.56,3.6334143722,3.9805,0.5815,4.0227506137,0.0005,0.0015,0.0015811388,3.98,0.58,4.0220392837
2019-10-26 11:30:00,3.62,0.531,3.6587376238,0.0,0.001,0.001,3.62,0.53,3.6585926256,4.03,0.541,4.0661506367,0.0,0.001,0.001,4.03,0.54,4.0660177078
2019-10-26 12:00:00,3.46,0.48150000000000004,3.4933425612,0.0,0.0015,0.0015,3.46,0.48,3.4931361267,3.86,0.47150000000000003,3.8886903001,0.0,0.0015,0.0015,3.86,0.47000000000000003,3.8885087116
2019-10-26 12:30:00,3.282,0.391,3.305208768,0.002,0.001,0.0022360680000000003,3.2800000000000002,0.39,3.3031046002,3.642,0.41100000000000003,3.6651173242,0.002,0.001,0.0022360680000000003,3.64,0.41000000000000003,3.6630178815
2019-10-26 13:00:00,3.1155,-0.1905,3.1213187117,0.0055000000000000005,-0.0005,0.0055226805,3.11,-0.19,3.115798453,3.5555,0.8595,3.657912041,0.0055000000000000005,-0.0005,0.0055226805,3.55,0.86,3.6526839447
2019-10-26 13:30:00,2.939,-0.432,2.9705799097,0.009000000000000001,-0.002,0.009219544500000001,2.93,-0.43,2.9613848112000003,3.3890000000000002,1.098,3.5624324554999998,0.009000000000000001,-0.002,0.009219544500000001,3.38,1.1,3.5544901181
2019-10-26 14:00:00,2.8565,-0.461,2.8934604283,0.006500000000000001,-0.001,0.0065764732,2.85,-0.46,2.8868841335,3.3064999999999998,1.079,3.4781005233,0.006500000000000001,-0.001,0.0065764732,3.3,1.08,3.4722327111
2019-10-26 14:30:00,2.7439999999999998,-0.4595,2.7822070825000003,0.004,0.0005,0.0040311289,2.74,-0.46,2.778344831,3.234,1.0805,3.4097267119,0.004,0.0005,0.0040311289,3.23,1.08,3.4057745081
2019-10-26 15:00:00,2.7145,-0.49050000000000005,2.7584598058000003,0.0045000000000000005,-0.0005,0.0045276926,2.71,-0.49,2.7539426283,3.1845,1.0495,3.3529823292,0.0045000000000000005,-0.0005,0.0045276926,3.18,1.05,3.3488654795
2019-10-26 15:30:00,2.6630000000000003,-0.5395,2.7170994185,0.003,0.0005,0.0030413813000000002,2.66,-0.54,2.7142586465000003,3.143,1.0005,3.2984010141,0.003,0.0005,0.0030413813000000002,3.14,1.0,3.2953907204
2019-10-26 16:00:00,2.7325,-0.0695,2.7333837089,0.0025,0.0005,0.0025495098,2.73,-0.07,2.7308972884,3.0625,0.5405,3.1098306224,0.0025,0.0005,0.0025495098,3.06,0.54,3.1072817703
2019-10-26 16:30:00,2.771,0.2305,2.7805703102,0.001,0.0005,0.0011180340000000002,2.77,0.23,2.7795323348,3.091,0.2505,3.1011338652,0.001,0.0005,0.0011180340000000002,3.09,0.25,3.1000967727
2019-10-26 17:00:00,2.832,0.231,2.8414054621,0.002,0.001,0.0022360680000000003,2.83,0.23,2.8393309071,3.162,0.281,3.1744613716,0.002,0.001,0.0022360680000000003,3.16,0.28,3.1723808094
2019-10-26 17:30:00,2.9105,0.29150000000000004,2.9250611105,0.0005,0.0015,0.0015811388,2.91,0.29,2.9244144713,3.3205,0.35150000000000003,3.3390526351,0.0005,0.0015,0.0015811388,3.32,0.35000000000000003,3.3383978193
2019-10-26 18:00:00,2.91,0.0315,2.9101704847,0.0,0.0015,0.0015,2.91,0.03,2.9101546351,3.36,0.47150000000000003,3.3929209024,0.0,0.0015,0.0015,3.36,0.47000000000000003,3.3927127789
2019-10-26 18:30:00,2.91,0.18150000000000002,2.9156546863,0.0,0.0015,0.0015,2.91,0.18,2.9155616955,3.36,0.2315,3.3679655951,0.0,0.0015,0.0015,3.36,0.23,3.3678628238
2019-10-26 19:00:00,2.88,-0.40800000000000003,2.9087564353,0.0,0.002,0.002,2.88,-0.41000000000000003,2.9090376416,3.52,0.8220000000000001,3.6147038606,0.0,0.002,0.002,3.52,0.8200000000000001,3.6142495762999998
2019-10-26 19:30:00,2.88,-0.0385,2.8802573236,0.0,0.0015,0.0015,2.88,-0.04,2.8802777644,3.4,0.5015000000000001,3.4367866169,0.0,0.0015,0.0015,3.4,0.5,3.4365680555
2019-10-26 20:00:00,2.8200000000000003,0.2215,2.8286856047,0.0,0.0015,0.0015,2.8200000000000003,0.22,2.8285685426000002,3.25,0.2215,3.2575392937,0.0,0.0015,0.0015,3.25,0.22,3.2574376433
2019-10-26 20:30:00,2.75,0.181,2.7559501084,0.0,0.001,0.001,2.75,0.18,2.755884613,3.16,0.221,3.1677185797,0.0,0.001,0.001,3.16,0.22,3.1676489705
2019-10-26 21:00:00,2.65,-0.0385,2.6502796551000003,0.0,0.0015,0.0015,2.65,-0.04,2.6503018696,3.08,0.36150000000000004,3.101142088,0.0,0.0015,0.0015,3.08,0.36,3.1009675909
2019-10-26 21:30:00,2.5700000000000003,0.14100000000000001,2.5738649926,0.0,0.001,0.001,2.5700000000000003,0.14,2.5738104048,2.95,0.151,2.9538620482,0.0,0.001,0.001,2.95,0.15,2.9538110975
2019-10-26 22:00:00,2.52,0.14150000000000001,2.5239695422,0.0,0.0015,0.0015,2.52,0.14,2.5238858928,2.88,0.1315,2.8830005636,0.0,0.0015,0.0015,2.88,0.13,2.8829325348
2019-10-26 22:30:00,2.46,0.14150000000000001,2.4640662024,0.0,0.0015,0.0015,2.46,0.14,2.4639805194,2.79,0.1315,2.7930972504,0.0,0.0015,0.0015,2.79,0.13,2.7930270317
2019-10-26 23:00:00,2.37,0.14150000000000001,2.3742203457,0.0,0.0015,0.0015,2.37,0.14,2.3741314201,2.69,0.1315,2.6932122549,0.0,0.0015,0.0015,2.69,0.13,2.693139432
2019-10-26 23:30:00,2.2800000000000002,0.1615,2.285712635,0.0,0.0015,0.0015,2.2800000000000002,0.16,2.2856071403,2.58,0.1315,2.5833490376,0.0,0.0015,0.0015,2.58,0.13,2.5832731176
2019-10-27 00:00:00,2.2,0.12150000000000001,2.2033525024,0.0,0.0015,0.0015,2.2,0.12,2.2032702966,2.48,0.1315,2.4834838936,0.0,0.0015,0.0015,2.48,0.13,2.4834049207
2019-10-27 00:30:00,2.13,0.12150000000000001,2.1334625026,0.0,0.0015,0.0015,2.13,0.12,2.1333776037,2.39,0.1315,2.3936148917,0.0,0.0015,0.0015,2.39,0.13,2.3935329536
2019-10-27 01:00:00,2.09,0.12150000000000001,2.0935286599,0.0,0.0015,0.0015,2.09,0.12,2.0934421415,2.34,0.0915,2.341788259,0.0,0.0015,0.0015,2.34,0.09,2.3417301296
2019-10-27 01:30:00,2.01,0.1315,2.0142969617,0.0,0.0015,0.0015,2.01,0.13,2.0141995929,2.26,0.0915,2.2618515093,0.0,0.0015,0.0015,2.26,0.09,2.2617913255
2019-10-27 02:00:00,2.01,0.1315,2.0142969617,0.0,0.0015,0.0015,2.01,0.13,2.0141995929,2.26,0.0915,2.2618515093,0.0,0.0015,0.0015,2.26,0.09,2.2617913255
2019-10-27 02:30:00,2.01,0.131,2.0142643819,0.0,0.001,0.001,2.01,0.13,2.0141995929,2.26,0.091,2.2618313377,0.0,0.001,0.001,2.26,0.09,2.2617913255
2019-10-27 03:00:00,1.98,0.1315,1.9843619252,0.0,0.0015,0.0015,1.98,0.13,1.9842630874,2.23,0.0915,2.2318763967,0.0,0.0015,0.0015,2.23,0.09,2.2318154046
2019-10-27 03:30:00,1.98,0.1615,1.9865755083,0.0,0.0015,0.0015,1.98,0.16,1.9864541273,2.23,0.14150000000000001,2.234484784,0.0,0.0015,0.0015,2.23,0.14,2.2343902972
2019-10-27 04:00:00,1.98,0.1615,1.9865755083,0.0,0.0015,0.0015,1.98,0.16,1.9864541273,2.23,0.14150000000000001,2.234484784,0.0,0.0015,0.0015,2.23,0.14,2.2343902972
2019-10-27 04:30:00,1.98,0.14150000000000001,1.9850496845,0.0,0.0015,0.0015,1.98,0.14,1.9849433241,2.23,0.14150000000000001,2.234484784,0.0,0.0015,0.0015,2.23,0.14,2.2343902972
2019-10-27 05:00:00,1.96,-0.2485,1.9756903224000002,0.0,0.0015,0.0015,1.96,-0.25,1.975879551,2.29,0.5415,2.353151557,0.0,0.0015,0.0015,2.29,0.54,2.3528068344
2019-10-27 05:30:00,1.96,-0.369,1.9944325006999999,0.0,0.001,0.001,1.96,-0.37,1.9946177579,2.32,0.651,2.4096059844,0.0,0.001,0.001,2.32,0.65,2.4093360081
2019-10-27 06:00:00,2.18,0.151,2.1852233295,0.0,0.001,0.001,2.18,0.15,2.1851544568,2.43,0.14100000000000001,2.4340873033,0.0,0.001,0.001,2.43,0.14,2.4340295808
2019-10-27 06:30:00,2.61,0.3715,2.6363065546,0.0,0.0015,0.0015,2.61,0.37,2.6360955977,2.91,0.35150000000000003,2.9311520346,0.0,0.0015,0.0015,2.91,0.35000000000000003,2.9309725348
2019-10-27 07:00:00,2.75,0.371,2.7749127914000002,0.0,0.001,0.001,2.75,0.37,2.7747792705,3.07,0.381,3.0935515189,0.0,0.001,0.001,3.07,0.38,3.0934285187
2019-10-27 07:30:00,2.88,0.371,2.9037976858,0.0,0.001,0.001,2.88,0.37,2.9036700915,3.23,0.381,3.2523931189,0.0,0.001,0.001,3.23,0.38,3.252276126
2019-10-27 08:00:00,3.03,0.14200000000000002,3.0333255678,0.0,0.002,0.002,3.03,0.14,3.0332325991,3.47,0.662,3.5325831908,0.0,0.002,0.002,3.47,0.66,3.5322089406
2019-10-27 08:30:00,3.1,-0.3285,3.1173566126,0.0,0.0015,0.0015,3.1,-0.33,3.1175150361,3.68,1.2315,3.8805917397,0.0,0.0015,0.0015,3.68,1.23,3.8801159776
2019-10-27 09:00:00,3.2805,-0.3285,3.2969065046,0.0005,0.0015,0.0015811388,3.2800000000000002,-0.33,3.2965588118999998,3.8105,1.2315,4.0045602131,0.0005,0.0015,0.0015811388,3.81,1.23,4.0036233589
2019-10-27 09:30:00,3.1245,-0.23950000000000002,3.133665665,0.0045000000000000005,0.0005,0.0045276926,3.12,-0.24,3.1292171545,3.5645,1.3005,3.7943326818000003,0.0045000000000000005,0.0005,0.0045276926,3.56,1.3,3.7899340364
2019-10-27 10:00:00,3.23,-0.241,3.2389783883,0.01,-0.001,0.0100498756,3.22,-0.24,3.2289317119,3.6,1.299,3.8271923129000003,0.01,-0.001,0.0100498756,3.59,1.3,3.8181278135000003
2019-10-27 10:30:00,3.3535,0.2155,3.3604170128,0.053500000000000006,-0.0145,0.0554301362,3.3,0.23,3.3080054413,3.5535,0.7455,3.6308583696,0.053500000000000006,-0.0145,0.0554301362,3.5,0.76,3.5815639042000003
2019-10-27 11:00:00,3.4065,0.5835,3.4561126284,0.08650000000000001,-0.0165,0.0880596389,3.32,0.6000000000000001,3.3737812614,3.4865,0.5835,3.5349900283,0.08650000000000001,-0.0165,0.0880596389,3.4,0.6000000000000001,3.4525353003
2019-10-27 11:30:00,3.367,0.4415,3.3958226176,0.097,-0.018500000000000003,0.09874841770000001,3.27,0.46,3.3021962389,3.447,0.4515,3.4764437648,0.097,-0.018500000000000003,0.09874841770000001,3.35,0.47000000000000003,3.3828094833
2019-10-27 12:00:00,3.29,0.442,3.3195578019,0.1,-0.018000000000000002,0.1016070864,3.19,0.46,3.2229955011,3.37,0.452,3.4001770542,0.1,-0.018000000000000002,0.1016070864,3.27,0.47000000000000003,3.3036040925
2019-10-27 12:30:00,3.266,0.463,3.2986550289,0.106,-0.017,0.1073545528,3.16,0.48,3.1962478002,3.376,0.47300000000000003,3.4089741859,0.106,-0.017,0.1073545528,3.27,0.49,3.3065087328000002
2019-10-27 13:00:00,3.29,0.525,3.3316249789,0.09,-0.015,0.09124143800000001,3.2,0.54,3.245242672,3.45,0.535,3.4912354547,0.09,-0.015,0.09124143800000001,3.36,0.55,3.4047173157
2019-10-27 13:30:00,3.1465,0.464,3.1805279829,0.036500000000000005,-0.006,0.036989863500000005,3.11,0.47000000000000003,3.1453139748,3.3465,0.604,3.4005702831,0.036500000000000005,-0.006,0.036989863500000005,3.31,0.61,3.3657391462
2019-10-27 14:00:00,3.153,0.222,3.1608057517,0.043000000000000003,-0.008,0.0437378555,3.11,0.23,3.1184932259,3.3529999999999998,0.652,3.4158034194,0.043000000000000003,-0.008,0.0437378555,3.31,0.66,3.3751592555
2019-10-27 14:30:00,2.8475,-0.4525,2.8832295261,0.0575,-0.0125,0.0588430115,2.79,-0.44,2.8244822534000003,3.2075,1.0775,3.383646332,0.0575,-0.0125,0.0588430115,3.15,1.09,3.3332566658
2019-10-27 15:00:00,2.8755,-0.4445,2.9096529862000002,0.025500000000000002,-0.0045000000000000005,0.0258940148,2.85,-0.44,2.8837649003,3.2155,1.1155,3.4034953357,0.025500000000000002,-0.0045000000000000005,0.0258940148,3.19,1.12,3.3809022464
2019-10-27 15:30:00,2.9225000000000003,-0.445,2.956185253,0.022500000000000003,-0.005,0.0230488611,2.9,-0.44,2.9331893904,3.3425000000000002,1.115,3.5235679715,0.022500000000000003,-0.005,0.0230488611,3.32,1.12,3.5038264797
2019-10-27 16:00:00,2.961,-0.337,2.9801157696000002,0.021,-0.007,0.0221359436,2.94,-0.33,2.9584624385,3.391,0.983,3.5306047641,0.021,-0.007,0.0221359436,3.37,0.99,3.5124065824
2019-10-27 16:30:00,3.068,0.336,3.0863441156,0.008,-0.004,0.0089442719,3.06,0.34,3.078830947,3.418,0.34600000000000003,3.4354679448,0.008,-0.004,0.0089442719,3.41,0.35000000000000003,3.4279148181
2019-10-27 17:00:00,3.005,0.34,3.0241734408,0.005,0.0,0.005,3.0,0.34,3.0192051934,3.435,0.37,3.4548697515,0.005,0.0,0.005,3.43,0.37,3.4498985492
2019-10-27 17:30:00,1.4515,0.081,1.453758319,0.0015,0.001,0.0018027756000000002,1.45,0.08,1.4522052197,1.8615,0.151,1.8676143205,0.0015,0.001,0.0018027756000000002,1.8599999999999999,0.15,1.8660385848
