Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-27 18:00:00,1.6,0.0285,1.6002538080000002,0.15,0.0085,0.1502406403,1.45,0.02,1.4501379245,2.05,0.1085,2.0528692725,0.15,0.0085,0.1502406403,1.9,0.1,1.902629759
2019-10-27 18:30:00,3.155,0.1395,3.1580825274,1.895,0.2595,1.9126853504999999,1.26,-0.12,1.2657013866,3.565,0.1995,3.5705777194,1.895,0.2595,1.9126853504999999,1.67,-0.06,1.6710774967000002
2019-10-27 19:00:00,3.108,0.1835,3.1134123161,1.9180000000000001,0.2535,1.9346798831,1.19,-0.07,1.1920570456,3.498,0.2235,3.5051328434,1.9180000000000001,0.2535,1.9346798831,1.58,-0.03,1.5802847844999999
2019-10-27 19:30:00,4.707,0.4035,4.7242630378,1.917,0.2735,1.9364119525999999,2.79,0.13,2.7930270317,5.157,0.42350000000000004,5.1743599846,1.917,0.2735,1.9364119525999999,3.24,0.15,3.2434703637
2019-10-27 20:00:00,4.837,0.403,4.8537591617,1.917,0.273,1.9363413955,2.92,0.13,2.9228924031,5.267,0.423,5.283958554,1.917,0.273,1.9363413955,3.35,0.15,3.3533565274
2019-10-27 20:30:00,2.99,0.1845,2.9956869413,0.21,0.0545,0.2169567929,2.7800000000000002,0.13,2.7830379085,3.41,0.20450000000000002,3.416126498,0.21,0.0545,0.2169567929,3.2,0.15,3.2035136959
2019-10-27 21:00:00,2.7800000000000002,0.1325,2.7831558077,0.0,0.0025,0.0025,2.7800000000000002,0.13,2.7830379085,3.17,0.1525,3.1736660584,0.0,0.0025,0.0025,3.17,0.15,3.1735469116
2019-10-27 21:30:00,2.71,0.1325,2.713237227,0.0,0.0025,0.0025,2.71,0.13,2.7131162894000003,3.1,0.1525,3.1037487414,0.0,0.0025,0.0025,3.1,0.15,3.1036269106
2019-10-27 22:00:00,2.62,0.1125,2.6224142026,0.0,0.0025,0.0025,2.62,0.11,2.6223081435999998,2.98,0.17250000000000001,2.9849884841,0.0,0.0025,0.0025,2.98,0.17,2.9848450546
2019-10-27 22:30:00,2.56,-0.4475,2.598818241,0.0,0.0025,0.0025,2.56,-0.45,2.5992498918,3.03,0.6625,3.1015812499,0.0,0.0025,0.0025,3.03,0.66,3.1010482099
2019-10-27 23:00:00,2.56,0.1515,2.5644789432,0.0,0.0015,0.0015,2.56,0.15,2.5643907659,2.87,0.14150000000000001,2.8734860797,0.0,0.0015,0.0015,2.87,0.14,2.8734126052
2019-10-27 23:30:00,2.37,0.152,2.3748692596,0.0,0.002,0.002,2.37,0.15,2.3747420913,2.65,0.14200000000000002,2.6538018012,0.0,0.002,0.002,2.65,0.14,2.6536955364
2019-10-28 00:00:00,1.8900000000000001,0.07200000000000001,1.8913709314,0.0,0.002,0.002,1.8900000000000001,0.07,1.8912958521,2.14,0.062,2.1408979425,0.0,0.002,0.002,2.14,0.06,2.1408409563
2019-10-28 00:30:00,2.458,0.166,2.4635989933,0.008,0.006,0.01,2.45,0.16,2.4552189312,2.738,0.146,2.7418898592,0.008,0.006,0.01,2.73,0.14,2.7335873866
2019-10-28 01:00:00,2.4,0.161,2.4053941465,0.0,0.001,0.001,2.4,0.16,2.4053274205,2.68,0.14100000000000001,2.6837065786,0.0,0.001,0.001,2.68,0.14,2.6836542251
2019-10-28 01:30:00,2.4105,0.151,2.415224886,0.3105,0.061,0.3164352224,2.1,0.09,2.1019276867,2.6705,0.131,2.6737111381,0.3105,0.061,0.3164352224,2.36,0.07,2.3610379074
2019-10-28 02:00:00,2.3865,0.027,2.3866527292,0.0965,0.027,0.1002060377,2.29,0.0,2.29,2.6765,0.277,2.6907956537,0.0965,0.027,0.1002060377,2.58,0.25,2.5920841036
2019-10-28 02:30:00,3.02,0.1925,3.0261289216,0.0,0.0025,0.0025,3.02,0.19,3.0259709186,3.3,0.1625,3.3039985245,0.0,0.0025,0.0025,3.3,0.16,3.303876511
2019-10-28 03:00:00,3.08,0.212,3.0872874826,0.0,0.002,0.002,3.08,0.21,3.08715079,3.36,0.162,3.3639030902,0.0,0.002,0.002,3.36,0.16,3.3638073667
2019-10-28 03:30:00,2.76,0.17250000000000001,2.765385371,0.0,0.0025,0.0025,2.76,0.17,2.765230551,3.03,0.1625,3.0343543382,0.0,0.0025,0.0025,3.03,0.16,3.0342214817
2019-10-28 04:00:00,2.6,0.17200000000000001,2.6056830199,0.0,0.002,0.002,2.6,0.17,2.605551765,2.86,0.162,2.8645844376,0.0,0.002,0.002,2.86,0.16,2.8644720281
2019-10-28 04:30:00,2.6,0.17200000000000001,2.6056830199,0.0,0.002,0.002,2.6,0.17,2.605551765,2.86,0.122,2.8626009153,0.0,0.002,0.002,2.86,0.12,2.8625163755000003
2019-10-28 05:00:00,2.64,0.17200000000000001,2.6455970971,0.0,0.002,0.002,2.64,0.17,2.6454678225,2.9,0.17200000000000001,2.9050962118,0.0,0.002,0.002,2.9,0.17,2.9049784853
2019-10-28 05:30:00,2.73,0.2715,2.743467195,0.0,0.0015,0.0015,2.73,0.27,2.7433191575,3.0,0.2515,3.010523584,0.0,0.0015,0.0015,3.0,0.25,3.0103986447
2019-10-28 06:00:00,2.85,0.2215,2.8585944536000003,0.0,0.0015,0.0015,2.85,0.22,2.8584786163,3.14,0.2715,3.1517157629,0.0,0.0015,0.0015,3.14,0.27,3.1515869019
2019-10-28 06:30:00,3.46,0.492,3.4948052879000002,0.0,0.002,0.002,3.46,0.49,3.4945242881,3.9,1.042,4.0368012089,0.0,0.002,0.002,3.9,1.04,4.036285421
2019-10-28 07:00:00,3.85,0.8915000000000001,3.9518694627,0.0,0.0015,0.0015,3.85,0.89,3.9515313487,4.26,0.9315,4.3606527321,0.0,0.0015,0.0015,4.26,0.93,4.3603325561
2019-10-28 07:30:00,4.19,1.0655000000000001,4.323354051,0.39,-0.0245,0.3907687935,3.8,1.09,3.9532391782,4.62,1.0955,4.7481070175,0.39,-0.0245,0.3907687935,4.23,1.12,4.3757627906
2019-10-28 08:00:00,4.713,1.118,4.843789116,4.763,-0.492,4.7883434505,-0.05,1.6099999999999999,1.6107762104,4.953,1.3679999999999999,5.1384465551,4.763,-0.492,4.7883434505,0.19,1.8599999999999999,1.8696791169
2019-10-28 08:30:00,4.6205,1.21,4.7763082239,0.5305,0.02,0.5308768690000001,4.09,1.19,4.2596009203,5.0505,1.25,5.2028886448,0.5305,0.02,0.5308768690000001,4.52,1.23,4.6843676201
2019-10-28 09:00:00,4.551,1.161,4.6967565404,0.001,0.001,0.0014142136,4.55,1.16,4.6955404375,4.981,1.201,5.1237449195,0.001,0.001,0.0014142136,4.98,1.2,5.1225384332
2019-10-28 09:30:00,4.4815000000000005,0.5815,4.519068986,0.0015,0.0015,0.0021213203,4.48,0.58,4.5173886262,5.0815,1.7215,5.3651844796,0.0015,0.0015,0.0021213203,5.08,1.72,5.3632825769
2019-10-28 10:00:00,4.5115,0.4315,4.5320883156,0.0015,0.0015,0.0021213203,4.51,0.43,4.530452516,5.1515,1.9815,5.5194469379,0.0015,0.0015,0.0021213203,5.15,1.98,5.5175084957
2019-10-28 10:30:00,4.442,0.391,4.4591753722,0.002,0.001,0.0022360680000000003,4.44,0.39,4.4570954668,5.022,1.921,5.3768694423,0.002,0.001,0.0022360680000000003,5.02,1.92,5.3746441743
2019-10-28 11:00:00,4.593,1.1215,4.7279394296,0.003,0.0015,0.0033541020000000003,4.59,1.12,4.7246693006000005,4.933,1.3215,5.106941477,0.003,0.0015,0.0033541020000000003,4.93,1.32,5.1036555526
2019-10-28 11:30:00,4.5935,1.1225,4.728662443,0.0035,0.0025,0.0043011626,4.59,1.12,4.7246693006000005,4.8635,1.1325,4.9936147729,0.0035,0.0025,0.0043011626,4.86,1.13,4.9896392655
2019-10-28 12:00:00,4.596,1.2095,4.7524842188,0.006,-0.0005,0.0060207973,4.59,1.21,4.7468094548,4.8260000000000005,1.2195,4.9776958776,0.006,-0.0005,0.0060207973,4.82,1.22,4.972001609
2019-10-28 12:30:00,4.624,1.2195,4.7821079296,0.014,-0.0105,0.0175,4.61,1.23,4.7712681752,4.724,1.2395,4.8839058396,0.014,-0.0105,0.0175,4.71,1.25,4.8730483273
2019-10-28 13:00:00,4.6235,1.3025,4.8034631777,0.0135,-0.007500000000000001,0.015443445200000001,4.61,1.31,4.7925149974,4.7535,1.3125,4.931370854,0.0135,-0.007500000000000001,0.015443445200000001,4.74,1.32,4.9203658401
2019-10-28 13:30:00,4.441,1.2305,4.608319786,0.011,-0.0095,0.0145344419,4.43,1.24,4.6002717311,4.621,1.2405,4.7846087876,0.011,-0.0095,0.0145344419,4.61,1.25,4.7764631266
2019-10-28 14:00:00,4.2885,1.1365,4.4365374449,0.0085,-0.0035,0.0091923882,4.28,1.1400000000000001,4.4292211505,4.4985,1.1365,4.6398420771,0.0085,-0.0035,0.0091923882,4.49,1.1400000000000001,4.6324615487
2019-10-28 14:30:00,4.2525,1.121,4.3977718506,0.0025,0.001,0.0026925824,4.25,1.12,4.3950995438,4.5625,1.121,4.6981961698,0.0025,0.001,0.0026925824,4.5600000000000005,1.12,4.6955297891
2019-10-28 15:00:00,4.2115,1.0715,4.3456696262,0.0015,0.0015,0.0021213203,4.21,1.07,4.343846222,4.5615,1.0815,4.6879552579,0.0015,0.0015,0.0021213203,4.5600000000000005,1.08,4.6861498055
2019-10-28 15:30:00,4.211,0.992,4.3262668665,0.001,0.002,0.0022360680000000003,4.21,0.99,4.324835257,4.641,1.002,4.7479348142,0.001,0.002,0.0022360680000000003,4.64,1.0,4.7465355787
2019-10-28 16:00:00,4.2405,1.021,4.3616833046,0.0005,0.001,0.0011180340000000002,4.24,1.02,4.3609631964,4.6905,1.051,4.8068067623,0.0005,0.001,0.0011180340000000002,4.69,1.05,4.8061002903
2019-10-28 16:30:00,4.2575,1.0125,4.3762383962,0.8275,-0.1075,0.8344534139,3.43,1.12,3.6082267113,4.6975,1.0625,4.816161594,0.8275,-0.1075,0.8344534139,3.87,1.17,4.0429939401
2019-10-28 17:00:00,4.577,0.8975000000000001,4.664165011,4.797,-0.49250000000000005,4.8222158029,-0.22,1.3900000000000001,1.407302384,4.877,1.0575,4.9903341822,4.797,-0.49250000000000005,4.8222158029,0.08,1.55,1.552063143
2019-10-28 17:30:00,4.741,0.873,4.8207063798,4.811,-0.447,4.8317212254,-0.07,1.32,1.3218547575000001,5.091,1.033,5.1947444595,4.811,-0.447,4.8317212254,0.28,1.48,1.5062536307
2019-10-28 18:00:00,4.6425,0.8625,4.721939485,4.6525,-0.4575,4.6749398392,-0.01,1.32,1.3200378782,5.0225,1.0225,5.1255255828,4.6525,-0.4575,4.6749398392,0.37,1.48,1.5255490815
2019-10-28 18:30:00,4.5504999999999995,0.8315,4.6258450579,3.8505000000000003,-0.0985,3.8517596628,0.7000000000000001,0.93,1.1640017182,4.9705,0.9315,5.0570309965,3.8505000000000003,-0.0985,3.8517596628,1.12,1.03,1.5216109884
2019-10-28 19:00:00,4.477,0.858,4.5584748546,3.857,-0.152,3.8599939119,0.62,1.01,1.1851160281,4.877,0.968,4.9721376691,3.857,-0.152,3.8599939119,1.02,1.12,1.5148597295
2019-10-28 19:30:00,4.564,0.929,4.6575891833,3.854,-0.14100000000000001,3.8565784058,0.71,1.07,1.2841339494000001,4.944,1.049,5.0540614361,3.854,-0.14100000000000001,3.8565784058,1.09,1.19,1.6137533888000002
2019-10-28 20:00:00,4.5285,0.9035000000000001,4.6177510219,0.3985,0.0335,0.3999056139,4.13,0.87,4.2206397619,5.0585,0.9235000000000001,5.1421079821,0.3985,0.0335,0.3999056139,4.66,0.89,4.7442280721
2019-10-28 20:30:00,4.09,0.8725,4.1820277677,0.0,0.0025,0.0025,4.09,0.87,4.1815069054,4.61,0.8925000000000001,4.6955996688,0.0,0.0025,0.0025,4.61,0.89,4.6951251315
2019-10-28 21:00:00,4.05,0.9025000000000001,4.1493380496,0.0,0.0025,0.0025,4.05,0.9,4.1487950058,4.55,0.9225000000000001,4.6425753898,0.0,0.0025,0.0025,4.55,0.92,4.6420792755
2019-10-28 21:30:00,4.0725,0.9500000000000001,4.1818364686,0.10250000000000001,0.02,0.10443299290000001,3.9699999999999998,0.93,4.0774747087,4.5425,0.9400000000000001,4.6387397265,0.10250000000000001,0.02,0.10443299290000001,4.44,0.92,4.5343136195
2019-10-28 22:00:00,3.9475,0.927,4.0548841229,0.3275,0.077,0.3364301562,3.62,0.85,3.7184539798,4.3775,0.927,4.4745765442,0.3275,0.077,0.3364301562,4.05,0.85,4.1382363393
2019-10-28 22:30:00,3.7,0.853,3.7970526728,0.0,0.003,0.003,3.7,0.85,3.7963798545,4.1,0.853,4.1877928554,0.0,0.003,0.003,4.1,0.85,4.1871828238
2019-10-28 23:00:00,3.59,0.853,3.6899470186,0.0,0.003,0.003,3.59,0.85,3.6892546673,3.96,0.853,4.0508281869,0.0,0.003,0.003,3.96,0.85,4.050197526
2019-10-28 23:30:00,3.49,0.853,3.5927300205,0.0,0.003,0.003,3.49,0.85,3.5920189309,3.83,0.853,3.9238385543,0.0,0.003,0.003,3.83,0.85,3.9231874796
2019-10-29 00:00:00,3.49,0.7825000000000001,3.5766473477,0.0,0.0025,0.0025,3.49,0.78,3.576101229,3.81,0.7725000000000001,3.8875257234,0.0,0.0025,0.0025,3.81,0.77,3.8870297143
2019-10-29 00:30:00,3.77,0.892,3.8740887961,0.0,0.002,0.002,3.77,0.89,3.8736287896,4.12,0.882,4.2133506856,0.0,0.002,0.002,4.12,0.88,4.2129324704
2019-10-29 01:00:00,3.58,0.182,3.5846232717,0.0,0.002,0.002,3.58,0.18,3.5845222834,4.1,1.452,4.3495176744,0.0,0.002,0.002,4.1,1.45,4.3488504228
2019-10-29 01:30:00,3.47,0.052000000000000005,3.4703896035,0.0,0.002,0.002,3.47,0.05,3.4703602119,4.01,1.562,4.3034804519,0.0,0.002,0.002,4.01,1.56,4.3027549314
2019-10-29 02:00:00,3.47,0.07150000000000001,3.4707365573,0.0,0.0015,0.0015,3.47,0.07,3.4707059801,4.01,1.5915,4.3142754027,0.0,0.0015,0.0015,4.01,1.5899999999999999,4.3137222906
2019-10-29 02:30:00,3.4005,0.401,3.4240620979,0.0005,0.001,0.0011180340000000002,3.4,0.4,3.4234485537,3.8405,1.241,4.036027905,0.0005,0.001,0.0011180340000000002,3.84,1.24,4.0352447262
2019-10-29 03:00:00,3.4605,0.8310000000000001,3.5588792126,0.0005,0.001,0.0011180340000000002,3.46,0.8300000000000001,3.5581596367,3.7705,0.811,3.8567332355,0.0005,0.001,0.0011180340000000002,3.77,0.81,3.8560342322
2019-10-29 03:30:00,3.431,0.8315,3.5303191428,0.001,0.0015,0.0018027756000000002,3.43,0.8300000000000001,3.528994191,3.741,0.7815000000000001,3.821756566,0.001,0.0015,0.0018027756000000002,3.74,0.78,3.8204711751
2019-10-29 04:00:00,3.521,0.8315,3.6178492575,0.001,0.0015,0.0018027756000000002,3.52,0.8300000000000001,3.6165314875,3.841,0.8315,3.9299711513,0.001,0.0015,0.0018027756000000002,3.84,0.8300000000000001,3.9286766220000002
2019-10-29 04:30:00,3.521,0.901,3.6344520908,0.001,0.001,0.0014142136,3.52,0.9,3.6332354727,3.841,0.881,3.9407413008,0.001,0.001,0.0014142136,3.84,0.88,3.9395431207
2019-10-29 05:00:00,3.4605,0.8615,3.5661242968,0.0005,0.0015,0.0015811388,3.46,0.86,3.5652769878,3.7705,0.8515,3.8654524315,0.0005,0.0015,0.0015811388,3.77,0.85,3.8646345235
2019-10-29 05:30:00,3.4314999999999998,0.8615,3.5379901781000003,0.0015,0.0015,0.0021213203,3.43,0.86,3.5361702448,3.7515,0.8515,3.8469214315,0.0015,0.0015,0.0021213203,3.75,0.85,3.8451267859
2019-10-29 06:00:00,3.531,0.862,3.6346946227,0.001,0.002,0.0022360680000000003,3.5300000000000002,0.86,3.6332492345,3.8609999999999998,0.852,3.9538873277,0.001,0.002,0.0022360680000000003,3.86,0.85,3.9524802340000003
2019-10-29 06:30:00,3.77,0.932,3.8834937878,0.0,0.002,0.002,3.77,0.93,3.883014293,4.14,0.932,4.2436097841,0.0,0.002,0.002,4.14,0.93,4.2431709841
2019-10-29 07:00:00,4.28,1.2015,4.4454473622,0.0,0.0015,0.0015,4.28,1.2,4.445042182,4.71,1.2015,4.8608334933,0.0,0.0015,0.0015,4.71,1.2,4.8604629409
2019-10-29 07:30:00,4.72,1.4020000000000001,4.9238200617,0.0,0.002,0.002,4.72,1.4,4.9232509585,5.2,1.452,5.3989169284,0.0,0.002,0.002,5.2,1.45,5.3983793864
2019-10-29 08:00:00,4.8004999999999995,0.711,4.8528673225,0.0005,0.001,0.0011180340000000002,4.8,0.71,4.8522262932,5.5305,2.311,5.9939261966,0.0005,0.001,0.0011180340000000002,5.53,2.31,5.993079342
2019-10-29 08:30:00,4.9905,1.522,5.217429851,0.0005,0.002,0.0020615528,4.99,1.52,5.2163684686,5.4805,1.5819999999999999,5.7042619374,0.0005,0.002,0.0020615528,5.48,1.58,5.7032271566
2019-10-29 09:00:00,4.99,1.4915,5.2081351989,0.0,0.0015,0.0015,4.99,1.49,5.2077058289,5.45,1.5215,5.6583974984,0.0,0.0015,0.0015,5.45,1.52,5.6579943443000005
2019-10-29 09:30:00,5.1005,1.5819999999999999,5.340208259,0.0005,0.002,0.0020615528,5.1,1.58,5.3391385073,5.5905000000000005,1.612,5.8182672893,0.0005,0.002,0.0020615528,5.59,1.6099999999999999,5.8172330192
2019-10-29 10:00:00,5.0815,1.451,5.2846043608,0.0015,0.001,0.0018027756000000002,5.08,1.45,5.282887468,5.5415,1.581,5.7626194781999995,0.0015,0.001,0.0018027756000000002,5.54,1.58,5.760902707
2019-10-29 10:30:00,4.7515,0.9605,4.8476089467,0.0015,0.0005,0.0015811388,4.75,0.96,4.8460396201,5.2515,1.7505000000000002,5.5355670441000004,0.0015,0.0005,0.0015811388,5.25,1.75,5.5339859053
2019-10-29 11:00:00,4.8205,0.7015,4.8712752436999995,0.0005,0.0015,0.0015811388,4.82,0.7000000000000001,4.870564649,5.4005,2.2315,5.8433716722,0.0005,0.0015,0.0015811388,5.4,2.23,5.8423368612
2019-10-29 11:30:00,4.9005,1.4105,5.0994519804,0.0005,0.0005,0.0007071068,4.9,1.4100000000000001,5.0988331999,5.2705,1.6305,5.5169466646,0.0005,0.0005,0.0007071068,5.27,1.63,5.5163212379
2019-10-29 12:00:00,4.9505,1.5105,5.17581496,0.0005,0.0005,0.0007071068,4.95,1.51,5.1751908177,5.2705,1.5105,5.4826800472,0.0005,0.0005,0.0007071068,5.27,1.51,5.482061656
2019-10-29 12:30:00,4.9505,1.5505,5.1876295646,0.0005,0.0005,0.0007071068,4.95,1.55,5.1870029882,5.3105,1.5805,5.5407030691,0.0005,0.0005,0.0007071068,5.31,1.58,5.5400812268
2019-10-29 13:00:00,4.731,1.451,4.9485110892,0.001,0.001,0.0014142136,4.73,1.45,4.947261869,5.131,1.461,5.3349491094,0.001,0.001,0.0014142136,5.13,1.46,5.3337135281
2019-10-29 13:30:00,4.7,1.411,4.9072315006,0.0,0.001,0.001,4.7,1.4100000000000001,4.9069440592,5.13,1.441,5.328543985,0.0,0.001,0.001,5.13,1.44,5.3282736416
2019-10-29 14:00:00,4.52,1.391,4.7291945403,0.0,0.001,0.001,4.52,1.3900000000000001,4.7289005065000005,4.9,1.411,5.0991098243,0.0,0.001,0.001,4.9,1.4100000000000001,5.0988331999
2019-10-29 14:30:00,4.5605,1.2705,4.7341662941,0.0005,0.0005,0.0007071068,4.5600000000000005,1.27,4.7335504645,4.9605,1.4105,5.1571378205,0.0005,0.0005,0.0007071068,4.96,1.4100000000000001,5.1565201444
2019-10-29 15:00:00,4.67,1.3615,4.8644200322,0.0,0.0015,0.0015,4.67,1.3599999999999999,4.8640004112,5.1,1.3915,5.2864233892,0.0,0.0015,0.0015,5.1,1.3900000000000001,5.2860287551
2019-10-29 15:30:00,4.67,1.3014999999999999,4.8479688788,0.0,0.0015,0.0015,4.67,1.3,4.8475663998,5.1,1.3315000000000001,5.2709479461,0.0,0.0015,0.0015,5.1,1.33,5.2705692292
2019-10-29 16:00:00,4.41,1.2315,4.578721683,0.0,0.0015,0.0015,4.41,1.23,4.5783184686,4.89,1.2615,5.0500972515,0.0,0.0015,0.0015,4.89,1.26,5.0497227647
2019-10-29 16:30:00,4.5925,1.1965,4.7458053584,0.5625,-0.0335,0.5634966726,4.03,1.23,4.2135258395,5.0725,1.2565,5.2258060144,0.5625,-0.0335,0.5634966726,4.51,1.29,4.69086346
2019-10-29 17:00:00,4.8285,1.032,4.9375536706,4.1985,-0.268,4.2070448357,0.63,1.3,1.4446106742,5.1785,1.162,5.3072691895,4.1985,-0.268,4.2070448357,0.98,1.43,1.7335801106000002
2019-10-29 17:30:00,4.7215,0.9255,4.8113524606,4.8115,-0.42450000000000004,4.8301896961,-0.09,1.35,1.3529966741,5.0715,1.0855,5.1863689128,4.8115,-0.42450000000000004,4.8301896961,0.26,1.51,1.5322206107
2019-10-29 18:00:00,4.68,0.862,4.7587229379,4.8100000000000005,-0.398,4.8264380241,-0.13,1.26,1.2666885963,5.05,1.002,5.1484467561,4.8100000000000005,-0.398,4.8264380241,0.24,1.4,1.4204224724
2019-10-29 18:30:00,4.6415,0.8335,4.7157443209,4.8115,-0.42650000000000005,4.8303658764,-0.17,1.26,1.2714165328,5.0015,0.9735,5.0953610765,4.8115,-0.42650000000000005,4.8303658764,0.19,1.4,1.4128340313
2019-10-29 19:00:00,4.5045,0.8575,4.5853927313,4.0545,-0.1825,4.0586052407,0.45,1.04,1.1331813624,4.8945,0.9575,4.9872774637,4.0545,-0.1825,4.0586052407,0.84,1.1400000000000001,1.4160508465000001
2019-10-29 19:30:00,4.3870000000000005,0.853,4.4691585338,3.857,-0.127,3.8590903073,0.53,0.98,1.1141364369,4.767,0.9430000000000001,4.8593762974,3.857,-0.127,3.8590903073,0.91,1.07,1.404635184
2019-10-29 20:00:00,4.187,0.8505,4.2725073727,0.427,0.030500000000000003,0.4280878999,3.76,0.8200000000000001,3.848376281,4.697,0.8605,4.7751721697,0.427,0.030500000000000003,0.4280878999,4.27,0.8300000000000001,4.3499195395
2019-10-29 20:30:00,4.0,0.8230000000000001,4.0837885597,0.0,0.003,0.003,4.0,0.8200000000000001,4.0831850313,4.51,0.833,4.5862826995,0.0,0.003,0.003,4.51,0.8300000000000001,4.5857387627
2019-10-29 21:00:00,3.967,0.8285,4.0525919175,0.20700000000000002,0.0085,0.20717444340000002,3.76,0.8200000000000001,3.848376281,4.447,0.8385,4.5253608972,0.20700000000000002,0.0085,0.20717444340000002,4.24,0.8300000000000001,4.3204745110000005
2019-10-29 21:30:00,4.1245,0.888,4.2190098661,1.7045,0.218,1.7183841974,2.42,0.67,2.5110356429,4.5145,0.928,4.6088929528,1.7045,0.218,1.7183841974,2.81,0.71,2.8983098523
2019-10-29 22:00:00,3.9050000000000002,0.91,4.0096290352,0.245,0.05,0.250049995,3.66,0.86,3.7596808375,4.335,0.93,4.4336356413,0.245,0.05,0.250049995,4.09,0.88,4.1835989292
2019-10-29 22:30:00,3.75,0.723,3.8190612721,0.0,0.003,0.003,3.75,0.72,3.8184944677,4.19,0.9530000000000001,4.297011636,0.0,0.003,0.003,4.19,0.9500000000000001,4.2963472858
2019-10-29 23:00:00,3.62,0.7925000000000001,3.7057328897,0.0,0.0025,0.0025,3.62,0.79,3.70519905,3.98,0.7825000000000001,4.0561935666,0.0,0.0025,0.0025,3.98,0.78,4.0557120213
2019-10-29 23:30:00,3.44,0.7325,3.5171232918,0.0,0.0025,0.0025,3.44,0.73,3.5166034749,3.77,0.7125,3.8367377093,0.0,0.0025,0.0025,3.77,0.71,3.8362742342000002
2019-10-30 00:00:00,3.42,0.772,3.5060496289,0.0,0.002,0.002,3.42,0.77,3.5056097900000003,3.73,0.752,3.8050498026,0.0,0.002,0.002,3.73,0.75,3.8046550435
2019-10-30 00:30:00,3.5700000000000003,0.8230000000000001,3.6636360354,0.0,0.003,0.003,3.5700000000000003,0.8200000000000001,3.6629632813,3.89,0.8130000000000001,3.9740494461,0.0,0.003,0.003,3.89,0.81,3.9734367995
2019-10-30 01:00:00,3.48,0.7825000000000001,3.5668902772999997,0.0,0.0025,0.0025,3.48,0.78,3.5663426644,3.8,0.7625000000000001,3.875745896,0.0,0.0025,0.0025,3.8,0.76,3.8752548303000003
2019-10-30 01:30:00,3.48,0.8310000000000001,3.5778430653,0.0,0.001,0.001,3.48,0.8300000000000001,3.5776109347,3.7800000000000002,0.8210000000000001,3.8681314611,0.0,0.001,0.001,3.7800000000000002,0.8200000000000001,3.8679193373
2019-10-30 02:00:00,3.48,0.8310000000000001,3.5778430653,0.0,0.001,0.001,3.48,0.8300000000000001,3.5776109347,3.7800000000000002,0.8210000000000001,3.8681314611,0.0,0.001,0.001,3.7800000000000002,0.8200000000000001,3.8679193373
2019-10-30 02:30:00,3.42,0.7815000000000001,3.5081536811,0.0,0.0015,0.0015,3.42,0.78,3.5078198357,3.73,0.7615000000000001,3.806938698,0.0,0.0015,0.0015,3.73,0.76,3.8066389374
2019-10-30 03:00:00,3.27,0.7315,3.3508196385,0.0,0.0015,0.0015,3.27,0.73,3.3504925011,3.5700000000000003,0.7215,3.6421782287999998,0.0,0.0015,0.0015,3.5700000000000003,0.72,3.6418813819
2019-10-30 03:30:00,3.21,0.7315,3.2922928561,0.0,0.0015,0.0015,3.21,0.73,3.2919599026,3.51,0.7215,3.5833869802000002,0.0,0.0015,0.0015,3.51,0.72,3.5830852627
2019-10-30 04:00:00,3.21,0.712,3.2880152068,0.0,0.002,0.002,3.21,0.71,3.2875826986,3.51,0.6920000000000001,3.5775639757,0.0,0.002,0.002,3.51,0.6900000000000001,3.5771776584
2019-10-30 04:30:00,3.18,0.7415,3.2653058433,0.0,0.0015,0.0015,3.18,0.74,3.2649655435,3.47,0.7215,3.5442153222,0.0,0.0015,0.0015,3.47,0.72,3.5439102697
2019-10-30 05:00:00,3.18,0.741,3.2651923374000003,0.0,0.001,0.001,3.18,0.74,3.2649655435,3.47,0.721,3.5441135704,0.0,0.001,0.001,3.47,0.72,3.5439102697
2019-10-30 05:30:00,3.25,0.35100000000000003,3.2688990501,0.0,0.001,0.001,3.25,0.35000000000000003,3.2687918257,3.65,1.081,3.8067126238,0.0,0.001,0.001,3.65,1.08,3.8064287725
2019-10-30 06:00:00,3.3,0.0115,3.3000200378,0.0,0.0015,0.0015,3.3,0.01,3.3000151515000002,3.83,1.5415,4.128573876,0.0,0.0015,0.0015,3.83,1.54,4.1280140504
2019-10-30 06:30:00,3.65,0.211,3.6560936804,0.0,0.001,0.001,3.65,0.21,3.6560361049,4.2,1.5710000000000002,4.4841990366,0.0,0.001,0.001,4.2,1.57,4.4838487932
2019-10-30 07:00:00,4.05,1.1115,4.1997538321,0.0,0.0015,0.0015,4.05,1.11,4.1993570937,4.46,1.1215,4.5988435775,0.0,0.0015,0.0015,4.46,1.12,4.5984780091
2019-10-30 07:30:00,4.3,1.1415,4.4489349568,0.0,0.0015,0.0015,4.3,1.1400000000000001,4.4485503257,4.78,1.3815,4.975634859,0.0,0.0015,0.0015,4.78,1.38,4.9752185882
2019-10-30 08:00:00,4.42,1.2610000000000001,4.5963595377,0.0,0.001,0.001,4.42,1.26,4.5960852908,4.87,1.291,5.0382120837,0.0,0.001,0.001,4.87,1.29,5.0379559347
2019-10-30 08:30:00,4.5,1.0615,4.6235032443,0.0,0.0015,0.0015,4.5,1.06,4.6231590931,5.01,1.4315,5.2104982727,0.0,0.0015,0.0015,5.01,1.43,5.2100863716
2019-10-30 09:00:00,4.7,1.391,4.9015182342,0.0,0.001,0.001,4.7,1.3900000000000001,4.9012345384,5.14,1.431,5.3354813279,0.0,0.001,0.001,5.14,1.43,5.3352132104
2019-10-30 09:30:00,4.82,1.421,5.0251010935,0.0,0.001,0.001,4.82,1.42,5.0248184047,5.26,1.431,5.4511797806,0.0,0.001,0.001,5.26,1.43,5.450917354
2019-10-30 10:00:00,4.75,1.3115,4.9277309433,0.0,0.0015,0.0015,4.75,1.31,4.9273319352,5.17,1.4315,5.3645216236,0.0,0.0015,0.0015,5.17,1.43,5.3641215497
2019-10-30 10:30:00,4.7505,1.351,4.9388714551,0.0005,0.001,0.0011180340000000002,4.75,1.35,4.9381170501,5.1005,1.371,5.2815472402,0.0005,0.001,0.0011180340000000002,5.1,1.37,5.2808048629
2019-10-30 11:00:00,4.79,1.3900000000000001,4.9876046355,0.0,0.0,0.0,4.79,1.3900000000000001,4.9876046355,5.15,1.4100000000000001,5.3395318147,0.0,0.0,0.0,5.15,1.4100000000000001,5.3395318147
2019-10-30 11:30:00,4.791,1.4405000000000001,5.0028713006,0.001,0.0005,0.0011180340000000002,4.79,1.44,5.0017696868,5.151,1.4605000000000001,5.3540509196,0.001,0.0005,0.0011180340000000002,5.15,1.46,5.3529524564
2019-10-30 12:00:00,4.86,1.4415,5.069272359,0.0,0.0015,0.0015,4.86,1.44,5.0688460225,5.26,1.4615,5.4592657244,0.0,0.0015,0.0015,5.26,1.46,5.4588643508
2019-10-30 12:30:00,4.88,1.4405000000000001,5.0881666885,0.0,0.0005,0.0005,4.88,1.44,5.0880251572,5.26,1.4605000000000001,5.4589980995000005,0.0,0.0005,0.0005,5.26,1.46,5.4588643508
2019-10-30 13:00:00,4.8805,1.3405,5.0612469313,0.0005,0.0005,0.0007071068,4.88,1.34,5.0606323716,5.2605,1.3605,5.4335826579,0.0005,0.0005,0.0007071068,5.26,1.3599999999999999,5.4329734032
2019-10-30 13:30:00,4.95,1.441,5.1554806759,0.0,0.001,0.001,4.95,1.44,5.155201257,5.35,1.461,5.5459012793,0.0,0.001,0.001,5.35,1.46,5.5456379254
2019-10-30 14:00:00,4.86,1.411,5.0606838471,0.0,0.001,0.001,4.86,1.4100000000000001,5.0604051221,5.29,1.431,5.4801333013,0.0,0.001,0.001,5.29,1.43,5.4798722613
2019-10-30 14:30:00,4.94,1.411,5.1375598293,0.0,0.001,0.001,4.94,1.4100000000000001,5.1372852753,5.38,1.431,5.5670603553,0.0,0.001,0.001,5.38,1.43,5.5668033915
2019-10-30 15:00:00,4.83,1.371,5.0208107911,0.0,0.001,0.001,4.83,1.37,5.0205378198,5.27,1.391,5.4504844739,0.0,0.001,0.001,5.27,1.3900000000000001,5.450229353
2019-10-30 15:30:00,4.69,1.272,4.8594324772,0.0,0.002,0.002,4.69,1.27,4.8589093426000005,5.15,1.302,5.3120338854,0.0,0.002,0.002,5.15,1.3,5.3115440316
2019-10-30 16:00:00,4.624,1.113,4.7560640240000005,0.184,0.013000000000000001,0.1844586675,4.44,1.1,4.574232176,5.104,1.133,5.2282411,0.184,0.013000000000000001,0.1844586675,4.92,1.12,5.045869598
2019-10-30 16:30:00,4.8295,1.109,4.9551943706,3.2595,0.009000000000000001,3.2595124252,1.57,1.1,1.9170028691,5.1795,1.179,5.311992211,3.2595,0.009000000000000001,3.2595124252,1.92,1.17,2.2483994307
2019-10-30 17:00:00,4.88,1.0815,4.9984039703,3.75,-0.0785,3.7508215433,1.13,1.16,1.6194134741,5.24,1.1615,5.3671856918,3.75,-0.0785,3.7508215433,1.49,1.24,1.938478785
2019-10-30 17:30:00,4.9605,0.9875,5.0578371366,3.7505,-0.0425,3.7507407935,1.21,1.03,1.5890248582000002,5.3505,1.0775,5.4579168645,3.7505,-0.0425,3.7507407935,1.6,1.12,1.9530488985
2019-10-30 18:00:00,4.962,1.0265,5.0670648555,3.262,0.0665,3.2626777729,1.7000000000000002,0.96,1.952331939,5.402,1.1365,5.5202569007,3.262,0.0665,3.2626777729,2.14,1.07,2.3925927359
2019-10-30 18:30:00,4.9185,1.0545,5.030269625,2.8885,0.1645,2.8931803435,2.03,0.89,2.2165288178,5.3785,1.1545,5.5010119524,2.8885,0.1645,2.8931803435,2.49,0.99,2.6795895208
2019-10-30 19:00:00,4.859,1.0405,4.9691569959,3.159,0.07050000000000001,3.159786583,1.7000000000000002,0.97,1.9572685048,5.289,1.1405,5.4105694016,3.159,0.07050000000000001,3.159786583,2.13,1.07,2.3836526593
2019-10-30 19:30:00,4.6845,0.9095000000000001,4.7719734387,4.6145,-0.4405,4.6354773756,0.07,1.35,1.3518135966,5.0145,1.0395,5.12111028,4.6145,-0.4405,4.6354773756,0.4,1.48,1.5331014317
2019-10-30 20:00:00,4.739,0.9440000000000001,4.8321068904,4.619,-0.446,4.6404824103,0.12,1.3900000000000001,1.3951702405,5.059,1.054,5.1676297274,4.619,-0.446,4.6404824103,0.44,1.5,1.5632018424
2019-10-30 20:30:00,4.339,0.9335,4.4382815650000005,0.499,-0.006500000000000001,0.4990423329,3.84,0.9400000000000001,3.9533783022,4.819,0.9435,4.9104941961,0.499,-0.006500000000000001,0.4990423329,4.32,0.9500000000000001,4.423222807
2019-10-30 21:00:00,4.1505,0.9425,4.2561668788,0.0005,0.0025,0.0025495098,4.15,0.9400000000000001,4.2551263201000005,4.6305,0.9225000000000001,4.7214972731,0.0005,0.0025,0.0025495098,4.63,0.92,4.7205190393
2019-10-30 21:30:00,4.15,0.9425,4.2556792936,0.0,0.0025,0.0025,4.15,0.9400000000000001,4.2551263201000005,4.63,0.9225000000000001,4.7210069106,0.0,0.0025,0.0025,4.63,0.92,4.7205190393
2019-10-30 22:00:00,4.03,0.902,4.1297099172,0.0,0.002,0.002,4.03,0.9,4.1292735439,4.46,0.922,4.5543038985,0.0,0.002,0.002,4.46,0.92,4.553899428
2019-10-30 22:30:00,3.88,0.8825000000000001,3.9790961599,0.0,0.0025,0.0025,3.88,0.88,3.9785424467,4.29,0.8625,4.3758434901,0.0,0.0025,0.0025,4.29,0.86,4.3753514145
2019-10-30 23:00:00,3.8,0.912,3.9079078802,0.0,0.002,0.002,3.8,0.91,3.9074416182,4.18,0.902,4.2762137458,0.0,0.002,0.002,4.18,0.9,4.2757923242
2019-10-30 23:30:00,3.69,0.853,3.7873089391,0.0,0.003,0.003,3.69,0.85,3.7866343895,4.03,0.843,4.1172258864,0.0,0.003,0.003,4.03,0.84,4.1166126852
2019-10-31 00:00:00,3.58,0.643,3.6372859387,0.0,0.003,0.003,3.58,0.64,3.6367567969,3.95,0.993,4.0729042464,0.0,0.003,0.003,3.95,0.99,4.0721738666
2019-10-31 00:30:00,3.49,0.052000000000000005,3.4903873711,0.0,0.002,0.002,3.49,0.05,3.4903581478,4.03,1.562,4.3221226267,0.0,0.002,0.002,4.03,1.56,4.321400236
2019-10-31 01:00:00,3.34,-0.018500000000000003,3.3400512346,0.0,0.0015,0.0015,3.34,-0.02,3.3400598797,3.86,1.4815,4.1345425684,0.0,0.0015,0.0015,3.86,1.48,4.1340053217
2019-10-31 01:30:00,3.34,0.021,3.3400660173,0.0,0.001,0.001,3.34,0.02,3.3400598797,3.86,1.5310000000000001,4.1525366946,0.0,0.001,0.001,3.86,1.53,4.1521681084
2019-10-31 02:00:00,3.34,-0.029,3.3401258958,0.0,0.001,0.001,3.34,-0.03,3.3401347278,3.86,1.491,4.137956138,0.0,0.001,0.001,3.86,1.49,4.1375959203
2019-10-31 02:30:00,3.25,-0.0285,3.2501249591,0.0,0.0015,0.0015,3.25,-0.03,3.2501384586,3.75,1.4415,4.0175144368,0.0,0.0015,0.0015,3.75,1.44,4.0169764749
2019-10-31 03:00:00,3.25,0.652,3.3147554963,0.0,0.002,0.002,3.25,0.65,3.3143626837999998,3.54,0.632,3.5959733036,0.0,0.002,0.002,3.54,0.63,3.5956223383
2019-10-31 03:30:00,3.36,0.732,3.4388114226,0.0,0.002,0.002,3.36,0.73,3.4383862494,3.65,0.722,3.7207235855,0.0,0.002,0.002,3.65,0.72,3.7203360063
2019-10-31 04:00:00,3.39,0.732,3.4681297554,0.0,0.002,0.002,3.39,0.73,3.4677081769,3.68,0.722,3.7501578633,0.0,0.002,0.002,3.68,0.72,3.7497733265
2019-10-31 04:30:00,3.25,0.642,3.3128030427,0.0,0.002,0.002,3.25,0.64,3.3124160367,3.54,0.622,3.5942292637,0.0,0.002,0.002,3.54,0.62,3.5938836932
2019-10-31 05:00:00,3.25,0.642,3.3128030427,0.0,0.002,0.002,3.25,0.64,3.3124160367,3.54,0.622,3.5942292637,0.0,0.002,0.002,3.54,0.62,3.5938836932
2019-10-31 05:30:00,3.25,0.672,3.318747354,0.0,0.002,0.002,3.25,0.67,3.31834296,3.5700000000000003,0.662,3.6308599532,0.0,0.002,0.002,3.5700000000000003,0.66,3.6304958339
2019-10-31 06:00:00,3.29,0.1325,3.2926670421,0.0,0.0025,0.0025,3.29,0.13,3.2925673873,3.73,1.1025,3.889525196,0.0,0.0025,0.0025,3.73,1.1,3.8888173009
2019-10-31 06:30:00,3.63,0.562,3.6732470649,0.0,0.002,0.002,3.63,0.56,3.6729416004,4.05,1.002,4.1721102574,0.0,0.002,0.002,4.05,1.0,4.1716303767
2019-10-31 07:00:00,3.88,0.872,3.9767806075000003,0.0,0.002,0.002,3.88,0.87,3.9763425406,4.27,0.872,4.3581284974,0.0,0.002,0.002,4.27,0.87,4.3577287662
2019-10-31 07:30:00,4.14,0.992,4.2571896833,0.0,0.002,0.002,4.14,0.99,4.2567240925,4.58,1.012,4.6904737501,0.0,0.002,0.002,4.58,1.01,4.6900426437
2019-10-31 08:00:00,4.4,1.1025,4.5360231756000005,0.0,0.0025,0.0025,4.4,1.1,4.5354161882,4.86,1.1225,4.9879460953,0.0,0.0025,0.0025,4.86,1.12,4.9873840839
2019-10-31 08:30:00,4.68,1.2125,4.8345171682,0.0,0.0025,0.0025,4.68,1.21,4.8338907725,5.17,1.2325,5.3148806431,0.0,0.0025,0.0025,5.17,1.23,5.3143014593
2019-10-31 09:00:00,4.5600000000000005,1.1835,4.7110797329,0.0,0.0035,0.0035,4.5600000000000005,1.18,4.7102016942,5.04,1.1935,5.1793862812,0.0,0.0035,0.0035,5.04,1.19,5.1785808867
2019-10-31 09:30:00,4.59,1.1025,4.7205514773,0.0,0.0025,0.0025,4.59,1.1,4.7199682202,5.08,1.1325,5.204705203,0.0,0.0025,0.0025,5.08,1.13,5.2041617961
2019-10-31 10:00:00,4.64,1.1025,4.7691829751,0.0,0.0025,0.0025,4.64,1.1,4.7686056662,5.13,1.1325,5.2535184638,0.0,0.0025,0.0025,5.13,1.13,5.2529801066
2019-10-31 10:30:00,4.36,1.0325,4.4805865966,0.0,0.0025,0.0025,4.36,1.03,4.4800111607,5.3,1.1025,5.4134560357,0.0,0.0025,0.0025,5.3,1.1,5.4129474411
2019-10-31 11:00:00,4.51,1.1225,4.6475914461,0.0,0.0025,0.0025,4.51,1.12,4.646988272,4.96,1.1425,5.0898827344,0.0,0.0025,0.0025,4.96,1.1400000000000001,5.0893221553
2019-10-31 11:30:00,4.53,1.1219999999999999,4.6668816141,0.0,0.002,0.002,4.53,1.12,4.6664011829,4.99,1.162,5.1235089538,0.0,0.002,0.002,4.99,1.16,5.1230557288
2019-10-31 12:00:00,4.63,1.202,4.7834824135,0.0,0.002,0.002,4.63,1.2,4.7829802425,5.09,1.232,5.2369766087,0.0,0.002,0.002,5.09,1.23,5.236506469
2019-10-31 12:30:00,4.63,1.2015,4.7833567973,0.0,0.0015,0.0015,4.63,1.2,4.7829802425,5.09,1.2315,5.2368590061,0.0,0.0015,0.0015,5.09,1.23,5.236506469
2019-10-31 13:00:00,4.7,1.1320000000000001,4.8344000662,0.0,0.002,0.002,4.7,1.13,4.8339321468000005,5.14,1.162,5.2697100489,0.0,0.002,0.002,5.14,1.16,5.2692693991
2019-10-31 13:30:00,4.78,1.2525,4.9413718996,0.0,0.0025,0.0025,4.78,1.25,4.9407388111,5.24,1.2625,5.3899449209,0.0,0.0025,0.0025,5.24,1.26,5.3893598878
2019-10-31 14:00:00,4.5600000000000005,1.112,4.6936280211,0.0,0.002,0.002,4.5600000000000005,1.11,4.6931545894,5.02,1.1320000000000001,5.1460493585,0.0,0.002,0.002,5.02,1.13,5.1456097792
2019-10-31 14:30:00,4.53,1.112,4.6644875387999996,0.0,0.002,0.002,4.53,1.11,4.6640111492,4.99,1.1320000000000001,5.1167884459,0.0,0.002,0.002,4.99,1.13,5.1163463526
2019-10-31 15:00:00,4.6,1.162,4.7444961798000005,0.0,0.002,0.002,4.6,1.16,4.7440067454,5.07,1.192,5.2082400098,0.0,0.002,0.002,5.07,1.19,5.2077826376
2019-10-31 15:30:00,4.52,1.0715,4.6452677264,0.0,0.0015,0.0015,4.52,1.07,4.6449219584,5.0,1.0915,5.1177507022,0.0,0.0015,0.0015,5.0,1.09,5.1174309961
2019-10-31 16:00:00,4.22,0.9520000000000001,4.326049468,0.0,0.002,0.002,4.22,0.9500000000000001,4.3256097836,4.71,0.982,4.8112809105,0.0,0.002,0.002,4.71,0.98,4.8108731016
2019-10-31 16:30:00,4.146,0.9485,4.2531127718,0.276,-0.0015,0.2760040761,3.87,0.9500000000000001,3.9848964855,4.626,0.9785,4.7283547086,0.276,-0.0015,0.2760040761,4.35,0.98,4.459024557
2019-10-31 17:00:00,4.2755,0.8275,4.3548428788999995,3.4955,0.0275,3.4956081731,0.78,0.8,1.1173182179,4.6055,0.9275,4.6979662089000005,3.4955,0.0275,3.4956081731,1.11,0.9,1.4290206437
2019-10-31 17:30:00,4.219,0.7605000000000001,4.2869944308,3.669,0.0105,3.6690150245,0.55,0.75,0.9300537619,4.569,0.8605,4.6493248166,3.669,0.0105,3.6690150245,0.9,0.85,1.2379418403
2019-10-31 18:00:00,4.2475,0.753,4.3137298536,3.8475,-0.057,3.8479221991,0.4,0.81,0.9033825325,4.5875,0.853,4.6661295792,3.8475,-0.057,3.8479221991,0.74,0.91,1.172902383
2019-10-31 18:30:00,4.268,0.776,4.3379718763,3.848,-0.074,3.8487114727,0.42,0.85,0.9481033699,4.618,0.866,4.6984976322000005,3.848,-0.074,3.8487114727,0.77,0.9400000000000001,1.2151131635
2019-10-31 19:00:00,4.1955,0.722,4.2571709209,3.5755,-0.018000000000000002,3.5755453081,0.62,0.74,0.9654014709000001,4.5355,0.812,4.6076137262,3.5755,-0.018000000000000002,3.5755453081,0.96,0.8300000000000001,1.2690547664
2019-10-31 19:30:00,4.1145,0.667,4.1682129564,2.8845,0.167,2.8893302425,1.23,0.5,1.3277424449,4.4745,0.737,4.5347898794,2.8845,0.167,2.8893302425,1.5899999999999999,0.5700000000000001,1.6890825912
2019-10-31 20:00:00,4.1655,0.7395,4.2306323995,0.29550000000000004,0.059500000000000004,0.3014307549,3.87,0.68,3.9292874672,4.6555,0.7395,4.713866831,0.29550000000000004,0.059500000000000004,0.3014307549,4.36,0.68,4.4127089186
2019-10-31 20:30:00,4.14,0.853,4.2269621479,0.0,0.003,0.003,4.14,0.85,4.22635777,4.63,0.873,4.711584553,0.0,0.003,0.003,4.63,0.87,4.7110296115
2019-10-31 21:00:00,3.93,0.7615000000000001,4.0030965826,0.0,0.0015,0.0015,3.93,0.76,4.0028115119,4.4,0.7715000000000001,4.4671257258,0.0,0.0015,0.0015,4.4,0.77,4.4668669109
2019-10-31 21:30:00,3.81,0.712,3.8759571721,0.0,0.002,0.002,3.81,0.71,3.8755902776,4.28,0.912,4.3760877505,0.0,0.002,0.002,4.28,0.91,4.3756713771
2019-10-31 22:00:00,3.66,0.803,3.7470533757,0.0,0.003,0.003,3.66,0.8,3.7464116165,4.08,0.793,4.1563504424,0.0,0.003,0.003,4.08,0.79,4.1557791087
2019-10-31 22:30:00,3.61,0.803,3.6982305228,0.0,0.003,0.003,3.61,0.8,3.6975802899,4.01,0.8130000000000001,4.0915851451,0.0,0.003,0.003,4.01,0.81,4.0909901002
2019-10-31 23:00:00,3.5700000000000003,0.8305,3.6653281231,0.0,0.0005,0.0005,3.5700000000000003,0.8300000000000001,3.6652148641,3.94,0.8105,4.0225004972,0.0,0.0005,0.0005,3.94,0.81,4.0223997812
2019-10-31 23:30:00,3.45,0.8320000000000001,3.5489046197,0.0,0.002,0.002,3.45,0.8300000000000001,3.5484362753000003,3.79,0.812,3.8760087719,0.0,0.002,0.002,3.79,0.81,3.8755902776
2019-11-01 00:00:00,3.3235,0.782,3.4142607179,0.0035,0.002,0.0040311289,3.32,0.78,3.4103958714,3.6535,0.772,3.7341727665,0.0035,0.002,0.0040311289,3.65,0.77,3.7303351056
2019-11-01 00:30:00,3.222,0.78,3.31506923,0.002,0.0,0.002,3.22,0.78,3.3131254127,3.552,0.77,3.6345018916000003,0.002,0.0,0.002,3.55,0.77,3.6325473156
2019-11-01 01:00:00,3.26,0.7815000000000001,3.352363681,0.0,0.0015,0.0015,3.26,0.78,3.3520143198,3.58,0.7715000000000001,3.6621868125,0.0,0.0015,0.0015,3.58,0.77,3.6618711064
2019-11-01 01:30:00,3.37,0.7815000000000001,3.4594280235,0.0,0.0015,0.0015,3.37,0.78,3.4590894756,3.71,0.8515,3.8064619071,0.0,0.0015,0.0015,3.71,0.85,3.80612664
2019-11-01 02:00:00,3.37,0.7615000000000001,3.4549648696,0.0,0.0015,0.0015,3.37,0.76,3.4546345682,3.67,0.7415,3.7441584168,0.0,0.0015,0.0015,3.67,0.74,3.7438616426999998
2019-11-01 02:30:00,3.25,0.6415000000000001,3.3127061823,0.0,0.0015,0.0015,3.25,0.64,3.3124160367,3.54,0.6215,3.5941427698,0.0,0.0015,0.0015,3.54,0.62,3.5938836932
2019-11-01 03:00:00,3.11,0.5915,3.1657498717,0.0,0.0015,0.0015,3.11,0.59,3.1654699493,3.39,0.5815,3.4395119203,0.0,0.0015,0.0015,3.39,0.58,3.439258641
2019-11-01 03:30:00,3.14,0.5915,3.1952264787,0.0,0.0015,0.0015,3.14,0.59,3.1949491389,3.41,0.5815,3.459225672,0.0,0.0015,0.0015,3.41,0.58,3.4589738363
2019-11-01 04:00:00,3.14,0.5715,3.1915845986,0.0,0.0015,0.0015,3.14,0.5700000000000001,3.1913163428,3.41,0.5815,3.459225672,0.0,0.0015,0.0015,3.41,0.58,3.4589738363
2019-11-01 04:30:00,3.05,0.5715,3.1030810898,0.0,0.0015,0.0015,3.05,0.5700000000000001,3.1028051824,3.31,0.5315,3.352400968,0.0,0.0015,0.0015,3.31,0.53,3.3521634805
2019-11-01 05:00:00,3.02,0.542,3.0682509676,0.0,0.002,0.002,3.02,0.54,3.0678983034,3.29,0.532,3.332735213,0.0,0.002,0.002,3.29,0.53,3.3324165406
2019-11-01 05:30:00,3.02,0.4515,3.0535638605,0.0,0.0015,0.0015,3.02,0.45,3.0533424308,3.32,0.6215,3.3776711282000003,0.0,0.0015,0.0015,3.32,0.62,3.3773954462
2019-11-01 06:00:00,3.1,-0.1385,3.1030923689,0.0,0.0015,0.0015,3.1,-0.14,3.1031596801,3.61,1.3715,3.8617498948,0.0,0.0015,0.0015,3.61,1.37,3.8612174246
2019-11-01 06:30:00,3.35,0.442,3.3790329978,0.0,0.002,0.002,3.35,0.44,3.3787719663,3.76,0.9420000000000001,3.8762048449,0.0,0.002,0.002,3.76,0.9400000000000001,3.8757192881
2019-11-01 07:00:00,3.62,0.792,3.705625993,0.0,0.002,0.002,3.62,0.79,3.70519905,3.99,0.802,4.0698039265,0.0,0.002,0.002,3.99,0.8,4.0694102767
2019-11-01 07:30:00,3.84,0.8315,3.9289937961,0.0,0.0015,0.0015,3.84,0.8300000000000001,3.9286766220000002,4.25,0.8515,4.3344610103,0.0,0.0015,0.0015,4.25,0.85,4.3341665866
2019-11-01 08:00:00,4.13,1.0015,4.2496943714,0.0,0.0015,0.0015,4.13,1.0,4.2493411254,4.5600000000000005,1.0115,4.6708384954,0.0,0.0015,0.0015,4.5600000000000005,1.01,4.6705138904
2019-11-01 08:30:00,4.25,1.022,4.3711536235,0.0,0.002,0.002,4.25,1.02,4.3706864449000005,4.69,1.052,4.8065376312,0.0,0.002,0.002,4.69,1.05,4.8061002903
2019-11-01 09:00:00,4.28,1.0215,4.4002116142,0.0,0.0015,0.0015,4.28,1.02,4.3998636343,4.73,1.0515,4.8454671859000005,0.0,0.0015,0.0015,4.73,1.05,4.8451418968
2019-11-01 09:30:00,4.32,1.022,4.4392436293,0.0,0.002,0.002,4.32,1.02,4.4387836172,4.76,1.082,4.8814264309,0.0,0.002,0.002,4.76,1.08,4.8809835075
2019-11-01 10:00:00,4.49,1.0615,4.613770936,0.0,0.0015,0.0015,4.49,1.06,4.6134260588,4.91,1.0815,5.0276975098,0.0,0.0015,0.0015,4.91,1.08,5.0273750606
2019-11-01 10:30:00,4.33,0.961,4.435360301,0.0,0.001,0.001,4.33,0.96,4.4351437406,4.72,0.981,4.8208672456,0.0,0.001,0.001,4.72,0.98,4.8206638547
2019-11-01 11:00:00,4.36,1.021,4.4779505357,0.0,0.001,0.001,4.36,1.02,4.4777226354,4.77,1.041,4.8822721145,0.0,0.001,0.001,4.77,1.04,4.8820589919
2019-11-01 11:30:00,4.3105,1.091,4.4464245468,0.0005,0.001,0.0011180340000000002,4.31,1.09,4.4456945464,4.6905,1.111,4.8202812418,0.0005,0.001,0.0011180340000000002,4.69,1.11,4.8195642957
2019-11-01 12:00:00,4.1805,1.091,4.3205163175,0.0005,0.001,0.0011180340000000002,4.18,1.09,4.319780087,4.5905000000000005,1.141,4.7301766616,0.0005,0.001,0.0011180340000000002,4.59,1.1400000000000001,4.7294502852
2019-11-01 12:30:00,4.2,1.031,4.3246920122,0.0,0.001,0.001,4.2,1.03,4.3244537227,4.62,1.061,4.7402659208,0.0,0.001,0.001,4.62,1.06,4.7400421939
2019-11-01 13:00:00,4.05,0.9615,4.1625691886,0.0,0.0015,0.0015,4.05,0.96,4.1622229638,4.46,0.9815,4.5667211706,0.0,0.0015,0.0015,4.46,0.98,4.5663990189
2019-11-01 13:30:00,4.05,0.962,4.1626847106,0.0,0.002,0.002,4.05,0.96,4.1622229638,4.46,0.982,4.5668286589000004,0.0,0.002,0.002,4.46,0.98,4.5663990189
2019-11-01 14:00:00,3.8200000000000003,0.8115,3.9052441985,0.0,0.0015,0.0015,3.8200000000000003,0.81,3.9049327779,4.21,0.8215,4.2894011528,0.0,0.0015,0.0015,4.21,0.8200000000000001,4.2891141275999995
2019-11-01 14:30:00,3.75,0.522,3.7861568906,0.0,0.002,0.002,3.75,0.52,3.7858816675,4.21,0.9420000000000001,4.3141006015,0.0,0.002,0.002,4.21,0.9400000000000001,4.3136643356
2019-11-01 15:00:00,3.7,0.4515,3.7274458078,0.0,0.0015,0.0015,3.7,0.45,3.7272644124000003,4.21,1.0915,4.3491921376,0.0,0.0015,0.0015,4.21,1.09,4.3488159308
2019-11-01 15:30:00,3.66,0.681,3.7228162727000003,0.0,0.001,0.001,3.66,0.68,3.7226334765,4.07,0.7010000000000001,4.1299274812,0.0,0.001,0.001,4.07,0.7000000000000001,4.1297578622
2019-11-01 16:00:00,3.69,0.681,3.752314086,0.0,0.001,0.001,3.69,0.68,3.7521327269,4.12,0.721,4.1826117439,0.0,0.001,0.001,4.12,0.72,4.1824394795
2019-11-01 16:30:00,3.61,0.602,3.6598502701999998,0.0,0.002,0.002,3.61,0.6000000000000001,3.6595218267,4.04,0.632,4.0891348718,0.0,0.002,0.002,4.04,0.63,4.0888262374
2019-11-01 17:00:00,3.8200000000000003,0.6365000000000001,3.8726647479,0.58,-0.0335,0.5809666514,3.24,0.67,3.3085495311,4.27,0.6865,4.3248332049,0.58,-0.0335,0.5809666514,3.69,0.72,3.7595877434
2019-11-01 17:30:00,4.1445,0.6805,4.1999952976,3.8445,-0.11950000000000001,3.8463567827,0.30000000000000004,0.8,0.8544003745000001,4.4645,0.7805000000000001,4.5322114359,3.8445,-0.11950000000000001,3.8463567827,0.62,0.9,1.0928860874
2019-11-01 18:00:00,4.1925,0.7285,4.2553223732,3.8525,-0.1115,3.8541131924,0.34,0.84,0.9062008607,4.5325,0.8685,4.6149592089,3.8525,-0.1115,3.8541131924,0.68,0.98,1.1928118041
2019-11-01 18:30:00,4.0515,0.633,4.1006513202,3.8515,-0.137,3.8539358129,0.2,0.77,0.7955501241,4.3715,0.773,4.4393176559,3.8515,-0.137,3.8539358129,0.52,0.91,1.0480935073
2019-11-01 19:00:00,3.8865,0.632,3.9375507933,3.8465,-0.078,3.8472907675,0.04,0.71,0.7111258679,4.1965,0.742,4.2615931587,3.8465,-0.078,3.8472907675,0.35000000000000003,0.8200000000000001,0.891571646
2019-11-01 19:30:00,3.8845,0.641,3.9370320357,3.8445,-0.069,3.8451191464,0.04,0.71,0.7111258679,4.1645,0.751,4.2316735755,3.8445,-0.069,3.8451191464,0.32,0.8200000000000001,0.8802272434
2019-11-01 20:00:00,3.7279999999999998,0.5455,3.7676988003,4.248,-0.20450000000000002,4.2529194972,-0.52,0.75,0.9126335519000001,3.968,0.6655,4.023420715,4.248,-0.20450000000000002,4.2529194972,-0.28,0.87,0.9139474821
2019-11-01 20:30:00,3.319,0.0485,3.3193543423,0.459,0.0085,0.45907869700000004,2.86,0.04,2.8602797066,3.809,0.8485,3.9023625216,0.459,0.0085,0.45907869700000004,3.35,0.84,3.4537081521
2019-11-01 21:00:00,3.04,0.042,3.0402901177,0.0,0.002,0.002,3.04,0.04,3.0402631465,3.51,0.682,3.5756431589,0.0,0.002,0.002,3.51,0.68,3.5752622281
2019-11-01 21:30:00,2.83,0.28200000000000003,2.8440154711,0.0,0.002,0.002,2.83,0.28,2.8438178563000003,3.19,0.302,3.2042634099,0.0,0.002,0.002,3.19,0.30000000000000004,3.2040755297
2019-11-01 22:00:00,2.74,0.28200000000000003,2.7544734524,0.0,0.002,0.002,2.74,0.28,2.7542694131000003,3.08,0.302,3.0947704277,0.0,0.002,0.002,3.08,0.30000000000000004,3.0945758999
2019-11-01 22:30:00,2.63,0.232,2.6402128702,0.0,0.002,0.002,2.63,0.23,2.6400378785000003,2.96,0.352,2.9808562527999998,0.0,0.002,0.002,2.96,0.35000000000000003,2.9806207407
2019-11-01 23:00:00,2.5,0.022,2.5000967981,0.0,0.002,0.002,2.5,0.02,2.5000799987,2.8200000000000003,0.382,2.8457554357,0.0,0.002,0.002,2.8200000000000003,0.38,2.8454876559
2019-11-01 23:30:00,2.27,-0.538,2.3328831947,0.0,0.002,0.002,2.27,-0.54,2.3333452381,2.7,0.962,2.8662595834999998,0.0,0.002,0.002,2.7,0.96,2.8655889447
2019-11-02 00:00:00,2.23,-0.23800000000000002,2.2426644867,0.0,0.002,0.002,2.23,-0.24,2.2428776159,2.58,0.6920000000000001,2.6711914944,0.0,0.002,0.002,2.58,0.6900000000000001,2.6706740721999997
2019-11-02 00:30:00,2.13,-0.40750000000000003,2.1686300399,0.0,0.0025,0.0025,2.13,-0.41000000000000003,2.1691011963,2.5,0.7925000000000001,2.6226048597,0.0,0.0025,0.0025,2.5,0.79,2.6218504915
2019-11-02 01:00:00,2.19,0.0825,2.1915533874,0.0,0.0025,0.0025,2.19,0.08,2.1914607001,2.45,0.2625,2.4640223721,0.0,0.0025,0.0025,2.45,0.26,2.4637572932
2019-11-02 01:30:00,2.15,0.1825,2.1577317373,0.0,0.0025,0.0025,2.15,0.18,2.1575217264,2.38,0.17250000000000001,2.3862431247,0.0,0.0025,0.0025,2.38,0.17,2.3860637041
2019-11-02 02:00:00,2.15,0.182,2.157689505,0.0,0.002,0.002,2.15,0.18,2.1575217264,2.38,0.232,2.3912808283,0.0,0.002,0.002,2.38,0.23,2.3910876186
2019-11-02 02:30:00,2.03,-0.41850000000000004,2.0726896174,0.0,0.0015,0.0015,2.03,-0.42,2.0729930053,2.38,0.8115,2.5145441436000002,0.0,0.0015,0.0015,2.38,0.81,2.5140604607
2019-11-02 03:00:00,2.03,-0.08850000000000001,2.0319282099000002,0.0,0.0015,0.0015,2.03,-0.09,2.0319940945,2.29,0.47150000000000003,2.3380359813,0.0,0.0015,0.0015,2.29,0.47000000000000003,2.3377339455
2019-11-02 03:30:00,2.07,0.2015,2.0797841835,0.0,0.0015,0.0015,2.07,0.2,2.0796393918,2.29,0.18150000000000002,2.2971813707,0.0,0.0015,0.0015,2.29,0.18,2.2970633426
2019-11-02 04:00:00,2.07,0.2215,2.0818170549,0.0,0.0015,0.0015,2.07,0.22,2.081657993,2.29,0.18150000000000002,2.2971813707,0.0,0.0015,0.0015,2.29,0.18,2.2970633426
2019-11-02 04:30:00,2.04,0.1915,2.048968582,0.0,0.0015,0.0015,2.04,0.19,2.0488289338,2.24,0.18150000000000002,2.2473411512,0.0,0.0015,0.0015,2.24,0.18,2.2472205054
2019-11-02 05:00:00,2.04,0.191,2.0489219116,0.0,0.001,0.001,2.04,0.19,2.0488289338,2.24,0.181,2.2473008254,0.0,0.001,0.001,2.24,0.18,2.2472205054
2019-11-02 05:30:00,2.13,0.2515,2.1447965521,0.0,0.0015,0.0015,2.13,0.25,2.1446211787,2.35,0.24150000000000002,2.3623763989,0.0,0.0015,0.0015,2.35,0.24,2.3622235288
2019-11-02 06:00:00,2.22,0.3015,2.2403799343,0.0,0.0015,0.0015,2.22,0.30000000000000004,2.2401785643,2.45,0.3015,2.4684817702,0.0,0.0015,0.0015,2.45,0.30000000000000004,2.4682990094
2019-11-02 06:30:00,2.36,0.41150000000000003,2.3956068647,0.0,0.0015,0.0015,2.36,0.41000000000000003,2.3953496613,2.61,0.4315,2.645428557,0.0,0.0015,0.0015,2.61,0.43,2.6451843036
2019-11-02 07:00:00,2.45,0.3815,2.4795246016,0.0,0.0015,0.0015,2.45,0.38,2.4792942544,2.73,0.4615,2.7687329683,0.0,0.0015,0.0015,2.73,0.46,2.7684833393
2019-11-02 07:30:00,2.7,0.4515,2.737490137,0.0,0.0015,0.0015,2.7,0.45,2.7372431386000002,2.99,0.4615,3.0254061298,0.0,0.0015,0.0015,2.99,0.46,3.0251776807
2019-11-02 08:00:00,2.7,0.0915,2.7015499718,0.0,0.0015,0.0015,2.7,0.09,2.7014995836,3.1,0.8115,3.2044550629,0.0,0.0015,0.0015,3.1,0.81,3.2040755297
2019-11-02 08:30:00,2.8105,0.131,2.813551359,0.0005,0.001,0.0011180340000000002,2.81,0.13,2.8130055101,3.2405,0.861,3.3529332308,0.0005,0.001,0.0011180340000000002,3.24,0.86,3.3521933118
2019-11-02 09:00:00,2.9445,0.45,2.9786876724,0.0045000000000000005,0.0,0.0045000000000000005,2.94,0.45,2.9742393986,3.2445,0.47000000000000003,3.2783654845,0.0045000000000000005,0.0,0.0045000000000000005,3.24,0.47000000000000003,3.273912033
2019-11-02 09:30:00,2.9085,0.4485,2.9428769087,0.0085,-0.0015,0.008631338300000001,2.9,0.45,2.9347061182000003,3.1585,0.4685,3.1930572341,0.0085,-0.0015,0.008631338300000001,3.15,0.47000000000000003,3.184870484
2019-11-02 10:00:00,2.927,0.40850000000000003,2.9553682089,0.007,-0.0015,0.0071589105,2.92,0.41000000000000003,2.948643756,3.217,0.42850000000000005,3.245412339,0.007,-0.0015,0.0071589105,3.21,0.43,3.2386725676
2019-11-02 10:30:00,2.928,0.40800000000000003,2.9562895663,0.008,-0.002,0.0082462113,2.92,0.41000000000000003,2.948643756,3.218,0.428,3.2463376288,0.008,-0.002,0.0082462113,3.21,0.43,3.2386725676
2019-11-02 11:00:00,2.887,0.40850000000000003,2.9157574059,0.007,-0.0015,0.0071589105,2.88,0.41000000000000003,2.9090376416,3.167,0.42850000000000005,3.1958568882,0.007,-0.0015,0.0071589105,3.16,0.43,3.1891221363
