Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-02 11:30:00,2.9125,0.41000000000000003,2.9412167975,0.0025,0.0,0.0025,2.91,0.41000000000000003,2.9387412271,3.2425,0.41000000000000003,3.2683185662,0.0025,0.0,0.0025,3.24,0.41000000000000003,3.2658383304
2019-11-02 12:00:00,2.943,0.3805,2.9674954507,0.003,0.0005,0.0030413813000000002,2.94,0.38,2.9644561053,3.283,0.41050000000000003,3.3085645301,0.003,0.0005,0.0030413813000000002,3.2800000000000002,0.41000000000000003,3.3055256768
2019-11-02 12:30:00,2.8415,0.331,2.8607137658,0.0015,0.001,0.0018027756000000002,2.84,0.33,2.8591082526,3.1915,0.341,3.2096655978,0.0015,0.001,0.0018027756000000002,3.19,0.34,3.2080679544
2019-11-02 13:00:00,2.781,0.261,2.7932207217,0.001,0.001,0.0014142136,2.7800000000000002,0.26,2.792131802,3.121,0.271,3.132743526,0.001,0.001,0.0014142136,3.12,0.27,3.1316609012
2019-11-02 13:30:00,2.6705,0.231,2.6804722065,0.0005,0.001,0.0011180340000000002,2.67,0.23,2.6798880574,3.0205,0.221,3.0285741282,0.0005,0.001,0.0011180340000000002,3.02,0.22,3.028002642
2019-11-02 14:00:00,2.571,-0.019,2.5710702052,0.001,0.001,0.0014142136,2.5700000000000003,-0.02,2.5700778198,2.961,0.381,2.9854115294,0.001,0.001,0.0014142136,2.96,0.38,2.9842922109
2019-11-02 14:30:00,2.4505,-0.46900000000000003,2.4949772043,0.0005,0.001,0.0011180340000000002,2.45,-0.47000000000000003,2.4946743274,2.9205,0.791,3.0257232606,0.0005,0.001,0.0011180340000000002,2.92,0.79,3.0249793388
2019-11-02 15:00:00,2.4905,-0.219,2.5001102476,0.0005,0.001,0.0011180340000000002,2.49,-0.22,2.499699982,2.9205,0.521,2.9666077007,0.0005,0.001,0.0011180340000000002,2.92,0.52,2.9659399859
2019-11-02 15:30:00,2.49,0.1305,2.4934173837999998,0.0,0.0005,0.0005,2.49,0.13,2.4933912649,2.85,0.1305,2.8529861987,0.0,0.0005,0.0005,2.85,0.13,2.8529633717
2019-11-02 16:00:00,2.49,-0.319,2.5103507723,0.0,0.001,0.001,2.49,-0.32,2.5104780421,2.93,0.581,2.9870488781,0.0,0.001,0.001,2.93,0.58,2.9868545328
2019-11-02 16:30:00,2.58,-0.1685,2.585496519,0.0,0.0015,0.0015,2.58,-0.17,2.5855947092,3.04,0.5115000000000001,3.0827312971,0.0,0.0015,0.0015,3.04,0.51,3.0824827656
2019-11-02 17:00:00,2.7195,0.14200000000000002,2.7232047756,0.1895,0.012,0.1898795671,2.5300000000000002,0.13,2.5333377193,3.1295,0.17200000000000001,3.1342230696,0.1895,0.012,0.1898795671,2.94,0.16,2.9443505226
2019-11-02 17:30:00,3.0455,0.0955,3.0469969642,3.3855,-0.0045000000000000005,3.3855029907,-0.34,0.1,0.35440090290000004,3.3455,0.3355,3.3622805505,3.3855,-0.0045000000000000005,3.3855029907,-0.04,0.34,0.34234485540000004
2019-11-02 18:00:00,3.0685000000000002,0.12,3.0708455269,3.8485,-0.01,3.8485129921,-0.78,0.13,0.7907591289,3.3385,0.24,3.3471155119000002,3.8485,-0.01,3.8485129921,-0.51,0.25,0.5679788728
2019-11-02 18:30:00,3.065,0.10400000000000001,3.0667639296,3.8449999999999998,-0.056,3.8454077807,-0.78,0.16,0.7962411695,3.335,0.234,3.3431992163,3.8449999999999998,-0.056,3.8454077807,-0.51,0.29,0.5866856058000001
2019-11-02 19:00:00,2.867,0.161,2.8715170207,0.417,0.041,0.4190107397,2.45,0.12,2.4529370151,3.307,0.201,3.3131027753,0.417,0.041,0.4190107397,2.89,0.16,2.8944256771
2019-11-02 19:30:00,2.74,0.153,2.7442683907000003,0.0,0.003,0.003,2.74,0.15,2.7441027678000003,3.17,0.163,3.1741879276000002,0.0,0.003,0.003,3.17,0.16,3.1740352865
2019-11-02 20:00:00,2.64,0.12250000000000001,2.6428405646,0.0,0.0025,0.0025,2.64,0.12,2.6427258655,3.05,0.1625,3.0543258258,0.0,0.0025,0.0025,3.05,0.16,3.054193838
2019-11-02 20:30:00,2.55,0.122,2.5529167632,0.0,0.002,0.002,2.55,0.12,2.5528219679,2.94,0.162,2.9444598826,0.0,0.002,0.002,2.94,0.16,2.9443505226
2019-11-02 21:00:00,2.51,0.123,2.5130119379,0.0,0.003,0.003,2.51,0.12,2.5128668886,2.89,0.163,2.8945930629000003,0.0,0.003,0.003,2.89,0.16,2.8944256771
2019-11-02 21:30:00,2.43,0.122,2.433060624,0.0,0.002,0.002,2.43,0.12,2.4329611588,2.79,0.112,2.7922471237,0.0,0.002,0.002,2.79,0.11,2.7921676167
2019-11-02 22:00:00,2.33,0.032,2.3302197320999998,0.0,0.002,0.002,2.33,0.03,2.330193125,2.68,0.152,2.6843069869000002,0.0,0.002,0.002,2.68,0.15,2.6841944788000003
2019-11-02 22:30:00,2.26,0.10200000000000001,2.2623005989,0.0,0.002,0.002,2.26,0.1,2.2622113075,2.5700000000000003,0.10200000000000001,2.572023328,0.0,0.002,0.002,2.5700000000000003,0.1,2.5719447895
2019-11-02 23:00:00,2.18,0.051500000000000004,2.1806082294,0.0,0.0015,0.0015,2.18,0.05,2.1805733191,2.47,0.1015,2.472084596,0.0,0.0015,0.0015,2.47,0.1,2.4720234627
2019-11-02 23:30:00,2.05,0.052000000000000005,2.0506594061,0.0,0.002,0.002,2.05,0.05,2.0506096654,2.32,0.052000000000000005,2.3205826854,0.0,0.002,0.002,2.32,0.05,2.3205387306
2019-11-03 00:00:00,1.99,0.051000000000000004,1.9906534103,0.0,0.001,0.001,1.99,0.05,1.9906280416,2.23,0.051000000000000004,2.2305831076000002,0.0,0.001,0.001,2.23,0.05,2.2305604677
2019-11-03 00:30:00,1.88,-0.139,1.8851315604,0.0,0.001,0.001,1.88,-0.14,1.8852055591,2.17,0.251,2.1844681275,0.0,0.001,0.001,2.17,0.25,2.1843534513
2019-11-03 01:00:00,1.9100000000000001,0.061500000000000006,1.9109898613,0.0,0.0015,0.0015,1.9100000000000001,0.06,1.910942176,2.17,0.051500000000000004,2.1706110315,0.0,0.0015,0.0015,2.17,0.05,2.1705759604
2019-11-03 01:30:00,1.87,0.061500000000000006,1.8710110235,0.0,0.0015,0.0015,1.87,0.06,1.8709623192,2.12,0.051500000000000004,2.1206254384,0.0,0.0015,0.0015,2.12,0.05,2.1205895407
2019-11-03 02:00:00,1.85,0.061500000000000006,1.8510219475,0.0,0.0015,0.0015,1.85,0.06,1.8509727172,2.09,0.051500000000000004,2.0906344133,0.0,0.0015,0.0015,2.09,0.05,2.0905980006
2019-11-03 02:30:00,1.82,0.091,1.8222735799,0.0,0.001,0.001,1.82,0.09,1.822223916,2.06,0.081,2.0615918607,0.0,0.001,0.001,2.06,0.08,2.0615528128
2019-11-03 03:00:00,1.82,0.0915,1.8222986171,0.0,0.0015,0.0015,1.82,0.09,1.822223916,2.04,0.0815,2.0416273534,0.0,0.0015,0.0015,2.04,0.08,2.0415680248
2019-11-03 03:30:00,1.78,0.091,1.7823246057,0.0,0.001,0.001,1.78,0.09,1.7822738286000002,2.0,0.081,2.0016395779,0.0,0.001,0.001,2.0,0.08,2.0015993605
2019-11-03 04:00:00,1.78,0.1115,1.7834887861,0.0,0.0015,0.0015,1.78,0.11,1.7833956375,2.0,0.1115,2.0031056512,0.0,0.0015,0.0015,2.0,0.11,2.0030227158
2019-11-03 04:30:00,1.78,0.1115,1.7834887861,0.0,0.0015,0.0015,1.78,0.11,1.7833956375,2.0,0.1115,2.0031056512,0.0,0.0015,0.0015,2.0,0.11,2.0030227158
2019-11-03 05:00:00,1.78,0.09050000000000001,1.7822991472,0.0,0.0005,0.0005,1.78,0.09,1.7822738286000002,1.98,0.07050000000000001,1.9812547161,0.0,0.0005,0.0005,1.98,0.07,1.9812369873
2019-11-03 05:30:00,1.78,0.051000000000000004,1.7807304681,0.0,0.001,0.001,1.78,0.05,1.7807021087,2.0,0.041,2.0004202059,0.0,0.001,0.001,2.0,0.04,2.00039996
2019-11-03 06:00:00,1.9,0.111,1.9032396066000001,0.0,0.001,0.001,1.9,0.11,1.9031815468,2.12,0.101,2.1224045326,0.0,0.001,0.001,2.12,0.1,2.1223571801
2019-11-03 06:30:00,2.09,0.231,2.1027270389,0.0,0.001,0.001,2.09,0.23,2.1026174165000002,2.33,0.221,2.3404574339,0.0,0.001,0.001,2.33,0.22,2.3403632197
2019-11-03 07:00:00,2.13,0.18150000000000002,2.1377189362,0.0,0.0015,0.0015,2.13,0.18,2.1375921033,2.39,0.1515,2.3947969121,0.0,0.0015,0.0015,2.39,0.15,2.3947024867
2019-11-03 07:30:00,2.2,0.18150000000000002,2.2074741788,0.0,0.0015,0.0015,2.2,0.18,2.207351354,2.48,0.1515,2.4846231606,0.0,0.0015,0.0015,2.48,0.15,2.4845321491
2019-11-03 08:00:00,2.3205,-0.039,2.320827708,0.0005,0.001,0.0011180340000000002,2.32,-0.04,2.320344802,2.6705,0.461,2.7099983856,0.0005,0.001,0.0011180340000000002,2.67,0.46,2.7093357119
2019-11-03 08:30:00,2.4025,0.201,2.4108934547,0.0025,0.001,0.0026925824,2.4,0.2,2.4083189158,2.6925,0.211,2.7007549408,0.0025,0.001,0.0026925824,2.69,0.21,2.6981845749
2019-11-03 09:00:00,2.5575,0.2295,2.5677765674,0.007500000000000001,-0.0005,0.0075166482,2.55,0.23,2.5603515384,2.8175,0.23950000000000002,2.8276609592,0.007500000000000001,-0.0005,0.0075166482,2.81,0.24,2.820230487
2019-11-03 09:30:00,2.6925,0.2585,2.7048804964,0.0125,-0.0015,0.0125896783,2.68,0.26,2.6925824036,2.8925,0.2685,2.9049351972,0.0125,-0.0015,0.0125896783,2.88,0.27,2.8926285624
2019-11-03 10:00:00,2.66,0.027,2.6601370265,0.04,-0.013000000000000001,0.0420594817,2.62,0.04,2.6203053257,2.86,0.47700000000000004,2.8995049577,0.04,-0.013000000000000001,0.0420594817,2.8200000000000003,0.49,2.8622543563000002
2019-11-03 10:30:00,2.6550000000000002,0.162,2.6599377812,0.075,-0.018000000000000002,0.0771297608,2.58,0.18,2.5862714475,2.765,0.252,2.7764597962,0.075,-0.018000000000000002,0.0771297608,2.69,0.27,2.7035162289
2019-11-03 11:00:00,2.625,-0.524,2.6767893081,0.015,-0.004,0.0155241747,2.61,-0.52,2.6612966764,3.085,1.026,3.251138416,0.015,-0.004,0.0155241747,3.07,1.03,3.2381785003
2019-11-03 11:30:00,2.7725,-0.123,2.7752270628,0.0125,-0.003,0.0128549601,2.76,-0.12,2.7626074640000002,3.1325,0.6970000000000001,3.2091066124,0.0125,-0.003,0.0128549601,3.12,0.7000000000000001,3.1975615709
2019-11-03 12:00:00,2.797,0.245,2.8077097428,0.017,-0.005,0.0177200451,2.7800000000000002,0.25,2.791218372,3.027,0.28500000000000003,3.0403871464,0.017,-0.005,0.0177200451,3.01,0.29,3.02393783
2019-11-03 12:30:00,2.565,-0.5675,2.6270289778,0.105,-0.0175,0.1064483443,2.46,-0.55,2.5207340201,2.935,0.9725,3.0919219347,0.105,-0.0175,0.1064483443,2.83,0.99,2.9981661061000002
2019-11-03 13:00:00,2.5495,-0.617,2.6230972628,0.08950000000000001,-0.017,0.09110021950000001,2.46,-0.6000000000000001,2.5321137415,2.8195,0.883,2.9545336772,0.08950000000000001,-0.017,0.09110021950000001,2.73,0.9,2.8745260479
2019-11-03 13:30:00,2.5175,-0.6165,2.5918870539,0.0775,-0.0165,0.0792369863,2.44,-0.6000000000000001,2.5126878039,2.7375,0.8835000000000001,2.876539327,0.0775,-0.0165,0.0792369863,2.66,0.9,2.8081310511
2019-11-03 14:00:00,2.452,-0.524,2.5073651509,0.062,-0.014,0.0635609943,2.39,-0.51,2.4438085031,2.652,0.796,2.7688842518,0.062,-0.014,0.0635609943,2.59,0.81,2.7137059531
2019-11-03 14:30:00,2.5095,0.0175,2.5095610174000003,0.0095,-0.0025,0.0098234414,2.5,0.02,2.5000799987,2.6795,0.1875,2.6860522147,0.0095,-0.0025,0.0098234414,2.67,0.19,2.6767517629
2019-11-03 15:00:00,2.388,-0.46900000000000003,2.433619732,0.018000000000000002,-0.009000000000000001,0.0201246118,2.37,-0.46,2.4142286553,2.708,0.751,2.8102072877,0.018000000000000002,-0.009000000000000001,0.0201246118,2.69,0.76,2.7952996262000003
2019-11-03 15:30:00,2.4225,-0.62,2.5005811824,0.0025,0.0,0.0025,2.42,-0.62,2.4981593224,2.9325,0.92,3.0734274434,0.0025,0.0,0.0025,2.93,0.92,3.0710421684
2019-11-03 16:00:00,2.4705,-0.651,2.5548329202,0.0005,-0.001,0.0011180340000000002,2.47,-0.65,2.5540947516,3.0305,0.889,3.1582038012,0.0005,-0.001,0.0011180340000000002,3.03,0.89,3.1580056998
2019-11-03 16:30:00,2.66,0.061500000000000006,2.6607108543,0.0,0.0015,0.0015,2.66,0.06,2.6606766057,3.1,0.2615,3.1110098441,0.0,0.0015,0.0015,3.1,0.26,3.1108841187
2019-11-03 17:00:00,2.878,0.1705,2.8830460021,0.218,0.0205,0.2189617547,2.66,0.15,2.6642259664,3.338,0.2305,3.3459489312,0.218,0.0205,0.2189617547,3.12,0.21,3.1270593215
2019-11-03 17:30:00,3.0785,0.1385,3.081613944,2.2485,0.1885,2.2563874889,0.8300000000000001,-0.05,0.8315046602,3.4585,0.2185,3.4653952877,2.2485,0.1885,2.2563874889,1.21,0.03,1.2103718437
2019-11-03 18:00:00,3.099,0.11850000000000001,3.1012647823,2.879,0.1385,2.8823294832,0.22,-0.02,0.2209072203,3.439,0.2185,3.4459343073,2.879,0.1385,2.8823294832,0.56,0.08,0.5656854249000001
2019-11-03 18:30:00,3.0565,0.1375,3.0595912309,2.8765,0.1375,2.8797844537,0.18,0.0,0.18,3.3865,0.2175,3.3934773463,2.8765,0.1375,2.8797844537,0.51,0.08,0.51623638
2019-11-03 19:00:00,2.8795,0.148,2.8833009295,0.28950000000000004,0.048,0.293452296,2.59,0.1,2.591929783,3.3095,0.188,3.3148354786,0.28950000000000004,0.048,0.293452296,3.02,0.14,3.0232432916
2019-11-03 19:30:00,2.75,0.10250000000000001,2.7519095643,0.0,0.0025,0.0025,2.75,0.1,2.7518175812,3.18,0.1825,3.1852325268,0.0,0.0025,0.0025,3.18,0.18,3.1850902656
2019-11-03 20:00:00,2.7,-0.247,2.7112744236,0.0,0.003,0.003,2.7,-0.25,2.7115493726,3.18,0.533,3.2243586959,0.0,0.003,0.003,3.18,0.53,3.2238641411
2019-11-03 20:30:00,2.63,0.113,2.6324264472000003,0.0,0.003,0.003,2.63,0.11,2.6322993751,3.01,0.123,3.0125120747,0.0,0.003,0.003,3.01,0.12,3.0123910769
2019-11-03 21:00:00,2.51,-0.4575,2.5513538073,0.0,0.0025,0.0025,2.51,-0.46,2.551803284,3.01,0.7025,3.0908908505,0.0,0.0025,0.0025,3.01,0.7000000000000001,3.0903236077
2019-11-03 21:30:00,2.43,-0.5275000000000001,2.4865953129,0.0,0.0025,0.0025,2.43,-0.53,2.4871268564,2.94,0.7725000000000001,3.039795429,0.0,0.0025,0.0025,2.94,0.77,3.0391610685
2019-11-03 22:00:00,2.46,0.1125,2.462571065,0.0,0.0025,0.0025,2.46,0.11,2.4624581215,2.79,0.1325,2.7931445093000002,0.0,0.0025,0.0025,2.79,0.13,2.7930270317
2019-11-03 22:30:00,2.32,-0.2175,2.3301730086,0.0,0.0025,0.0025,2.32,-0.22,2.3304076897,2.7,0.4525,2.7376552467,0.0,0.0025,0.0025,2.7,0.45,2.7372431386000002
2019-11-03 23:00:00,2.13,-0.588,2.2096705637,0.0,0.002,0.002,2.13,-0.59,2.2102036105,2.5700000000000003,0.802,2.6922303022,0.0,0.002,0.002,2.5700000000000003,0.8,2.6916351907
2019-11-03 23:30:00,2.15,0.111,2.152863442,0.0,0.001,0.001,2.15,0.11,2.1528121144,2.41,0.111,2.4125548698,0.0,0.001,0.001,2.41,0.11,2.4125090673000003
2019-11-04 00:00:00,2.07,-0.129,2.0740156701,0.0,0.001,0.001,2.07,-0.13,2.0740781085,2.36,0.341,2.3845085448,0.0,0.001,0.001,2.36,0.34,2.3843657438
2019-11-04 00:30:00,2.07,-0.599,2.1549248247,0.0,0.001,0.001,2.07,-0.6000000000000001,2.1552030067,2.49,0.8310000000000001,2.6250068571,0.0,0.001,0.001,2.49,0.8300000000000001,2.6246904579
2019-11-04 01:00:00,2.07,-0.599,2.1549248247,0.0,0.001,0.001,2.07,-0.6000000000000001,2.1552030067,2.47,0.781,2.5905329567,0.0,0.001,0.001,2.47,0.78,2.5902316498999998
2019-11-04 01:30:00,2.13,0.07100000000000001,2.1311830048,0.0,0.001,0.001,2.13,0.07,2.1311499243,2.37,0.091,2.371746403,0.0,0.001,0.001,2.37,0.09,2.3717082451
2019-11-04 02:00:00,2.09,-0.339,2.1173145728,0.0,0.001,0.001,2.09,-0.34,2.1174749113,2.43,0.531,2.4873401456,0.0,0.001,0.001,2.43,0.53,2.4871268564
2019-11-04 02:30:00,2.55,-0.579,2.6149074553,0.0,0.001,0.001,2.55,-0.58,2.6151290599,2.99,0.931,3.1315908098,0.0,0.001,0.001,2.99,0.93,3.1312936624
2019-11-04 03:00:00,2.76,-0.099,2.7617749727,0.0,0.001,0.001,2.76,-0.1,2.7618110001,3.1,0.481,3.1370943562,0.0,0.001,0.001,3.1,0.48,3.1369411853
2019-11-04 03:30:00,2.54,-0.499,2.5885519117999998,0.0,0.001,0.001,2.54,-0.5,2.5887448696,2.96,0.851,3.0799027582,0.0,0.001,0.001,2.96,0.85,3.0796266007
2019-11-04 04:00:00,2.46,-0.319,2.480596904,0.0,0.001,0.001,2.46,-0.32,2.4807257003,2.84,0.731,2.9325690103,0.0,0.001,0.001,2.84,0.73,2.9323199007
2019-11-04 04:30:00,2.31,-0.419,2.3476926971,0.0,0.001,0.001,2.31,-0.42,2.3478713764,2.69,0.781,2.8010821123,0.0,0.001,0.001,2.69,0.78,2.8008034562
2019-11-04 05:00:00,2.31,0.1615,2.3156386268,0.0,0.0015,0.0015,2.31,0.16,2.3155344955,2.54,0.1515,2.5445141481,0.0,0.0015,0.0015,2.54,0.15,2.5444252789
2019-11-04 05:30:00,2.4,0.231,2.4110912467,0.0,0.001,0.001,2.4,0.23,2.410995645,2.65,0.211,2.6583869169,0.0,0.001,0.001,2.65,0.21,2.6583077324
2019-11-04 06:00:00,2.63,0.331,2.6507472531,0.0,0.001,0.001,2.63,0.33,2.6506225684,2.9,0.311,2.9166283617,0.0,0.001,0.001,2.9,0.31,2.9165219012
2019-11-04 06:30:00,3.37,0.8015,3.4640009021,0.0,0.0015,0.0015,3.37,0.8,3.4636541398,3.7199999999999998,0.8915000000000001,3.8253329594,0.0,0.0015,0.0015,3.7199999999999998,0.89,3.8249836601
2019-11-04 07:00:00,3.62,0.312,3.6334204271,0.0,0.002,0.002,3.62,0.31,3.6332492345,4.17,1.452,4.4155638372,0.0,0.002,0.002,4.17,1.45,4.4149065675
2019-11-04 07:30:00,4.19,1.002,4.3081439159,0.0,0.002,0.002,4.19,1.0,4.3076791895,4.71,1.492,4.9406643278,0.0,0.002,0.002,4.71,1.49,4.9400607284
2019-11-04 08:00:00,4.53,1.3820000000000001,4.7361190863000004,0.0,0.002,0.002,4.53,1.38,4.7355358725,4.99,1.422,5.1886591717,0.0,0.002,0.002,4.99,1.42,5.1881114098
2019-11-04 08:30:00,4.61,1.3820000000000001,4.812694048,0.0,0.002,0.002,4.61,1.38,4.8121201149,5.08,1.442,5.2806973024,0.0,0.002,0.002,5.08,1.44,5.280151513
2019-11-04 09:00:00,4.54,1.262,4.7121379437,0.0,0.002,0.002,4.54,1.26,4.7116026997,5.0,1.302,5.1667401715,0.0,0.002,0.002,5.0,1.3,5.1662365412
2019-11-04 09:30:00,4.57,1.2425,4.7358955067,0.0,0.0025,0.0025,4.57,1.24,4.7352402262,5.03,1.2725,5.1884637659,0.0,0.0025,0.0025,5.03,1.27,5.1878511929
2019-11-04 10:00:00,4.572,1.2115,4.7297902966,0.002,0.0015,0.0025,4.57,1.21,4.7274728979,4.952,1.2315,5.1028321793,0.002,0.0015,0.0025,4.95,1.23,5.1005293843
2019-11-04 10:30:00,4.4475,1.21,4.6091600374,0.007500000000000001,0.0,0.007500000000000001,4.44,1.21,4.6019235109,4.7675,1.21,4.9186539063,0.007500000000000001,0.0,0.007500000000000001,4.76,1.21,4.9113847335
2019-11-04 11:00:00,4.4425,0.6505000000000001,4.4898726597,0.0025,0.0005,0.0025495098,4.44,0.65,4.4873265983,4.9225,1.8205,5.2483546469,0.0025,0.0005,0.0025495098,4.92,1.82,5.2458364443
2019-11-04 11:30:00,4.5745000000000005,1.2690000000000001,4.7472530215,0.0045000000000000005,-0.001,0.0046097722,4.57,1.27,4.7431845842,4.7345,1.299,4.9094695487,0.0045000000000000005,-0.001,0.0046097722,4.73,1.3,4.9053949892
2019-11-04 12:00:00,4.517,1.267,4.6913300886,0.017,-0.003,0.0172626765,4.5,1.27,4.6757780101,4.687,1.297,4.8631448673,0.017,-0.003,0.0172626765,4.67,1.3,4.8475663998
2019-11-04 12:30:00,4.2465,1.227,4.4202139371,0.0165,-0.003,0.0167705098,4.23,1.23,4.405201471,4.5265,1.2570000000000001,4.6977921676,0.0165,-0.003,0.0167705098,4.51,1.26,4.6827022113
2019-11-04 13:00:00,4.3665,1.2315,4.536839704,0.006500000000000001,0.0015,0.006670832000000001,4.36,1.23,4.5301765970000005,4.6865,1.2615,4.8533147951,0.006500000000000001,0.0015,0.006670832000000001,4.68,1.26,4.8466483264
2019-11-04 13:30:00,4.541,1.27,4.7152498343,0.001,0.0,0.001,4.54,1.27,4.7142867965,4.921,1.29,5.0872724519,0.001,0.0,0.001,4.92,1.29,5.0863051422
2019-11-04 14:00:00,4.3765,1.27,4.5570442449,0.006500000000000001,0.0,0.006500000000000001,4.37,1.27,4.5508021271,4.7665,1.29,4.9379775465,0.006500000000000001,0.0,0.006500000000000001,4.76,1.29,4.9317035596
2019-11-04 14:30:00,4.2815,1.1505,4.4333838656,0.021500000000000002,0.0005,0.0215058132,4.26,1.15,4.4124936261,4.6015,1.1705,4.7480388057,0.021500000000000002,0.0005,0.0215058132,4.58,1.17,4.7270815521
2019-11-04 15:00:00,4.141,1.092,4.2825629009,0.001,0.002,0.0022360680000000003,4.14,1.09,4.2810863107,4.511,1.1219999999999999,4.6484411366,0.001,0.002,0.0022360680000000003,4.51,1.12,4.646988272
2019-11-04 15:30:00,4.264,1.1025,4.4042254994,0.084,0.0125,0.08492496690000001,4.18,1.09,4.319780087,4.684,1.1325,4.818963815,0.084,0.0125,0.08492496690000001,4.6,1.12,4.7343848597000004
2019-11-04 16:00:00,4.14,0.992,4.2571896833,0.0,0.002,0.002,4.14,0.99,4.2567240925,4.6,1.032,4.714342372,0.0,0.002,0.002,4.6,1.03,4.713904963
2019-11-04 16:30:00,4.1,0.9525,4.2091871246,0.0,0.0025,0.0025,4.1,0.9500000000000001,4.2086221023,4.58,0.9825,4.6841975033,0.0,0.0025,0.0025,4.58,0.98,4.6836737717
2019-11-04 17:00:00,4.127,0.8975000000000001,4.2234624716999996,0.457,-0.052500000000000005,0.4600057065,3.67,0.9500000000000001,3.7909629384,4.627,0.9575,4.7250328306,0.457,-0.052500000000000005,0.4600057065,4.17,1.01,4.2905710576
2019-11-04 17:30:00,4.356,0.485,4.3829169511,3.866,-0.105,3.8674256295,0.49,0.59,0.7669419796,4.776,1.245,4.935605434,3.866,-0.105,3.8674256295,0.91,1.35,1.6280663377
2019-11-04 18:00:00,4.2715,0.744,4.3358099878,3.8515,0.004,3.8515020771,0.42,0.74,0.8508818954,4.6315,0.854,4.7095762283,3.8515,0.004,3.8515020771,0.78,0.85,1.153646393
2019-11-04 18:30:00,4.2735,0.7045,4.3311802664,3.8535,-0.035500000000000004,3.8536635167,0.42,0.74,0.8508818954,4.6335,0.8145,4.7045438142,3.8535,-0.035500000000000004,3.8536635167,0.78,0.85,1.153646393
2019-11-04 19:00:00,4.1835,0.23450000000000001,4.1900671236,3.8535,-0.0455,3.8537686101,0.33,0.28,0.4327817002,4.6335,1.3445,4.8246245968,3.8535,-0.0455,3.8537686101,0.78,1.3900000000000001,1.5938946013000002
2019-11-04 19:30:00,4.076,0.1555,4.0789650955,3.856,-0.0945,3.8571577943,0.22,0.25,0.3330165161,4.496,1.2355,4.6626683616,3.856,-0.0945,3.8571577943,0.64,1.33,1.4759742545
2019-11-04 20:00:00,4.172,0.62,4.2178174451,0.392,0.04,0.3940355314,3.7800000000000002,0.58,3.8242384863,4.652,0.63,4.6944652518000005,0.392,0.04,0.3940355314,4.26,0.59,4.3006627396
2019-11-04 20:30:00,3.9699999999999998,0.742,4.0387453497,0.0,0.002,0.002,3.9699999999999998,0.74,4.0383783874,4.44,0.762,4.5049133177,0.0,0.002,0.002,4.44,0.76,4.5045754517
2019-11-04 21:00:00,3.9,0.7925000000000001,3.9797055482,0.0,0.0025,0.0025,3.9,0.79,3.979208464,4.36,0.8125,4.4350598925,0.0,0.0025,0.0025,4.36,0.81,4.4346025752
2019-11-04 21:30:00,3.87,0.6525000000000001,3.9246217971,0.0,0.0025,0.0025,3.87,0.65,3.9242069262,4.36,0.9925,4.4715384657,0.0,0.0025,0.0025,4.36,0.99,4.4709842317
2019-11-04 22:00:00,3.7,0.36250000000000004,3.7177151922,0.0,0.0025,0.0025,3.7,0.36,3.7174722595,4.24,1.2625,4.4239695128,0.0,0.0025,0.0025,4.24,1.26,4.4232567188
2019-11-04 22:30:00,3.65,0.8225,3.741524589,0.0,0.0025,0.0025,3.65,0.8200000000000001,3.7409758085,4.03,0.8225,4.1130774671,0.0,0.0025,0.0025,4.03,0.8200000000000001,4.1125782667
2019-11-04 23:00:00,3.5,0.8425,3.5999730902,0.0,0.0025,0.0025,3.5,0.84,3.5993888370000002,3.85,0.8425,3.9411046992000003,0.0,0.0025,0.0025,3.85,0.84,3.9405710246
2019-11-04 23:30:00,3.45,0.8425,3.5513808934,0.0,0.0025,0.0025,3.45,0.84,3.5507886448,3.79,0.8425,3.8825128783,0.0,0.0025,0.0025,3.79,0.84,3.8819711488
2019-11-05 00:00:00,3.35,0.123,3.3522572992,0.0,0.003,0.003,3.35,0.12,3.3521485647,3.87,1.5230000000000001,4.1588975703,0.0,0.003,0.003,3.87,1.52,4.1577998990000005
2019-11-05 00:30:00,3.21,0.0625,3.2106083925,0.0,0.0025,0.0025,3.21,0.06,3.2105606987,3.7199999999999998,1.5825,4.0426113157,0.0,0.0025,0.0025,3.7199999999999998,1.58,4.0416333332
2019-11-05 01:00:00,3.17,-0.0375,3.1702217982,0.0,0.0025,0.0025,3.17,-0.04,3.1702523559,3.69,1.4725000000000001,3.9729530893,0.0,0.0025,0.0025,3.69,1.47,3.9720271902
2019-11-05 01:30:00,3.3,0.0125,3.3000236742,0.0,0.0025,0.0025,3.3,0.01,3.3000151515000002,3.8200000000000003,1.5325,4.1159392913,0.0,0.0025,0.0025,3.8200000000000003,1.53,4.115009113
2019-11-05 02:00:00,3.32,0.8325,3.4227848676,0.0,0.0025,0.0025,3.32,0.8300000000000001,3.4221776693,3.64,0.8625,3.7407895223,0.0,0.0025,0.0025,3.64,0.86,3.7402138976
2019-11-05 02:30:00,3.2800000000000002,0.892,3.3991269467,0.0,0.002,0.002,3.2800000000000002,0.89,3.398602654,3.59,0.892,3.6991572013000003,0.0,0.002,0.002,3.59,0.89,3.6986754386
2019-11-05 03:00:00,3.24,0.8025,3.3379044699,0.0,0.0025,0.0025,3.24,0.8,3.3373043014,3.56,0.9125000000000001,3.6750858834,0.0,0.0025,0.0025,3.56,0.91,3.6744659476
2019-11-05 03:30:00,3.18,0.8025,3.2796960606,0.0,0.0025,0.0025,3.18,0.8,3.2790852383,3.47,0.8025,3.5615876025,0.0,0.0025,0.0025,3.47,0.8,3.5610251333000003
2019-11-05 04:00:00,3.31,0.8425,3.4155389399000002,0.0,0.0025,0.0025,3.31,0.84,3.4149231324000002,3.6,0.8325,3.6950042287000002,0.0,0.0025,0.0025,3.6,0.8300000000000001,3.6944417711
2019-11-05 04:30:00,3.26,0.4325,3.2885644665,0.0,0.0025,0.0025,3.26,0.43,3.2882366095,3.66,1.2525,3.868379021,0.0,0.0025,0.0025,3.66,1.25,3.8675702967000003
2019-11-05 05:00:00,3.26,0.1125,3.2619405651,0.0,0.0025,0.0025,3.26,0.11,3.2618553003,3.76,1.6325,4.0991043229,0.0,0.0025,0.0025,3.76,1.63,4.0981093202
2019-11-05 05:30:00,3.41,0.8220000000000001,3.5076750135,0.0,0.002,0.002,3.41,0.8200000000000001,3.5072068658999997,3.76,1.072,3.9098317099,0.0,0.002,0.002,3.76,1.07,3.9092838219
2019-11-05 06:00:00,3.51,0.9420000000000001,3.6342074789,0.0,0.002,0.002,3.51,0.9400000000000001,3.633689585,3.83,0.9420000000000001,3.9441429994,0.0,0.002,0.002,3.83,0.9400000000000001,3.9436658073
2019-11-05 06:30:00,3.76,1.0325,3.8991866139,0.0,0.0025,0.0025,3.76,1.03,3.8985253622,4.13,1.0625,4.2644819439,0.0,0.0025,0.0025,4.13,1.06,4.2638597538
2019-11-05 07:00:00,4.14,1.1725,4.30283119,0.0,0.0025,0.0025,4.14,1.17,4.302150625,4.5600000000000005,1.2025000000000001,4.715888702,0.0,0.0025,0.0025,4.5600000000000005,1.2,4.7152518491
2019-11-05 07:30:00,4.5,1.2425,4.6683836871,0.0,0.0025,0.0025,4.5,1.24,4.667718929,4.99,1.3925,5.1806521066,0.0,0.0025,0.0025,4.99,1.3900000000000001,5.1799806949
2019-11-05 08:00:00,4.63,1.4615,4.8551912681000005,0.0,0.0015,0.0015,4.63,1.46,4.8547399518,5.11,1.5115,5.3288584378,0.0,0.0015,0.0015,5.11,1.51,5.3284331656
2019-11-05 08:30:00,4.6705,1.512,4.9091459797,0.0005,0.002,0.0020615528,4.67,1.51,4.9080546044,5.1105,1.552,5.3409656664,0.0005,0.002,0.0020615528,5.11,1.55,5.3399063662
2019-11-05 09:00:00,4.542,1.373,4.7449860906,0.002,0.003,0.0036055513000000003,4.54,1.37,4.7422041289,4.922,1.403,5.1180555878,0.002,0.003,0.0036055513000000003,4.92,1.4,5.1153103523
2019-11-05 09:30:00,4.4615,0.9525,4.5620432374,0.0015,0.0025,0.0029154759,4.46,0.9500000000000001,4.5600548242,4.9215,1.6225,5.1820525374,0.0015,0.0025,0.0029154759,4.92,1.62,5.1798455575
2019-11-05 10:00:00,4.501,0.5615,4.5358883639,0.001,0.0015,0.0018027756000000002,4.5,0.56,4.5347105751,5.151,2.1115,5.5669770298,0.001,0.0015,0.0018027756000000002,5.15,2.11,5.5654829081
2019-11-05 10:30:00,4.5065,0.561,4.5412843172,0.006500000000000001,0.001,0.0065764732,4.5,0.56,4.5347105751,5.0265,2.1310000000000002,5.4595662145,0.006500000000000001,0.001,0.0065764732,5.02,2.13,5.453191726
2019-11-05 11:00:00,4.618,0.6385000000000001,4.6619316007,0.008,-0.0015,0.0081394103,4.61,0.64,4.6542131451,5.108,2.2185,5.5689681495,0.008,-0.0015,0.0081394103,5.1,2.22,5.5622297687
2019-11-05 11:30:00,4.7325,0.632,4.774513614,0.36250000000000004,0.07200000000000001,0.3695811819,4.37,0.56,4.4057348990000005,5.1825,2.212,5.6348247754,0.36250000000000004,0.07200000000000001,0.3695811819,4.82,2.14,5.2737083727
2019-11-05 12:00:00,4.7185,0.654,4.7636076927,0.7485,0.17400000000000002,0.7684583593000001,3.9699999999999998,0.48,3.9989123521,5.2585,2.224,5.7094656711,0.7485,0.17400000000000002,0.7684583593000001,4.51,2.05,4.9540488492
2019-11-05 12:30:00,4.651,0.6925,4.702271499,0.261,0.052500000000000005,0.266227816,4.39,0.64,4.4364062032,5.281,2.2625,5.745247362,0.261,0.052500000000000005,0.266227816,5.02,2.21,5.4849339103
2019-11-05 13:00:00,4.6825,0.6425000000000001,4.7263741388,0.0025,0.0025,0.0035355339000000003,4.68,0.64,4.723557981,5.3325,2.2125,5.7732757166,0.0025,0.0025,0.0035355339000000003,5.33,2.21,5.7700086655
2019-11-05 13:30:00,4.771,1.3625,4.9617383295,0.001,0.0025,0.0026925824,4.77,1.3599999999999999,4.960090725,5.181,1.4025,5.3674730786,0.001,0.0025,0.0026925824,5.18,1.4,5.3658550111
2019-11-05 14:00:00,4.59,0.9125000000000001,4.6798243824,0.0,0.0025,0.0025,4.59,0.91,4.6793375600000005,5.13,1.7425000000000002,5.4178599327,0.0,0.0025,0.0025,5.13,1.74,5.4170563962
2019-11-05 14:30:00,4.55,1.322,4.738162513,0.0,0.002,0.002,4.55,1.32,4.7376048801,4.97,1.3519999999999999,5.1506120025,0.0,0.002,0.002,4.97,1.35,5.1500873779
2019-11-05 15:00:00,4.55,1.3225,4.7383020429,0.0,0.0025,0.0025,4.55,1.32,4.7376048801,4.95,1.3525,5.1314477733,0.0,0.0025,0.0025,4.95,1.35,5.1307894129000005
2019-11-05 15:30:00,4.45,1.2525,4.6229056069,0.0,0.0025,0.0025,4.45,1.25,4.6222288996,4.83,1.2525,4.9897551293,0.0,0.0025,0.0025,4.83,1.25,4.9891281804
2019-11-05 16:00:00,4.55,1.185,4.7017789187,0.2,-0.005,0.2000624902,4.35,1.19,4.5098336998,4.96,1.205,5.1042751689,0.2,-0.005,0.2000624902,4.76,1.21,4.9113847335
2019-11-05 16:30:00,4.483,1.078,4.6107887612,3.843,-0.17200000000000001,3.8468471506,0.64,1.25,1.4043147795,4.773,1.218,4.9259570644,3.843,-0.17200000000000001,3.8468471506,0.93,1.3900000000000001,1.6724233914000002
2019-11-05 17:00:00,4.199,0.6285000000000001,4.2457759303,3.849,-0.0015,3.8490002923,0.35000000000000003,0.63,0.7206941099,4.559,1.2185,4.7190277865,3.849,-0.0015,3.8490002923,0.71,1.22,1.4115594213
2019-11-05 17:30:00,4.204,0.052500000000000005,4.2043278,3.854,-0.0775,3.8547791441,0.35000000000000003,0.13,0.3733630941,4.704,1.7225000000000001,5.0094532885,3.854,-0.0775,3.8547791441,0.85,1.8,1.9906029237
2019-11-05 18:00:00,4.172,0.044,4.1722320166,3.852,-0.046,3.8522746527000002,0.32,0.09,0.33241540280000004,4.672,1.694,4.9696297649000005,3.852,-0.046,3.8522746527000002,0.8200000000000001,1.74,1.9235384062
2019-11-05 18:30:00,4.093,0.0425,4.0932206452,3.8529999999999998,-0.0475,3.8532927802,0.24,0.09,0.2563201124,4.583,1.6925,4.885534285,3.8529999999999998,-0.0475,3.8532927802,0.73,1.74,1.8869287215
2019-11-05 19:00:00,4.005,-0.008,4.00500799,3.855,-0.098,3.8562454538,0.15,0.09,0.1749285568,4.465,1.6720000000000002,4.7677886908,3.855,-0.098,3.8562454538,0.61,1.77,1.8721645227
2019-11-05 19:30:00,3.9555,0.3685,3.9726279086,3.8555,-0.0915,3.8565856013,0.1,0.46,0.47074409180000004,4.3255,1.2385,4.49931467,3.8555,-0.0915,3.8565856013,0.47000000000000003,1.33,1.4106027080999999
2019-11-05 20:00:00,4.302,0.729,4.3633295773,3.852,-0.031,3.8521247384,0.45,0.76,0.8832326987,4.602,0.799,4.6708462831,3.852,-0.031,3.8521247384,0.75,0.8300000000000001,1.1186599126
2019-11-05 20:30:00,3.949,0.8,4.0292184106,0.399,0.04,0.401,3.55,0.76,3.6304407446,4.409,0.8200000000000001,4.4846048878,0.399,0.04,0.401,4.01,0.78,4.0851560558
2019-11-05 21:00:00,3.8200000000000003,0.602,3.8671441659,0.0,0.002,0.002,3.8200000000000003,0.6000000000000001,3.8668333297,4.31,0.882,4.3993208567,0.0,0.002,0.002,4.31,0.88,4.3989203221
2019-11-05 21:30:00,3.64,0.1515,3.6431514174,0.0,0.0015,0.0015,3.64,0.15,3.6430893483,4.26,1.3715,4.4753337585,0.0,0.0015,0.0015,4.26,1.37,4.4748742999
2019-11-05 22:00:00,3.43,0.652,3.4914186229,0.0,0.002,0.002,3.43,0.65,3.4910456886,3.83,0.642,3.8834345623,0.0,0.002,0.002,3.83,0.64,3.8831044282000002
2019-11-05 22:30:00,3.33,0.652,3.3932291405,0.0,0.002,0.002,3.33,0.65,3.3928454135,3.71,0.642,3.7651379789,0.0,0.002,0.002,3.71,0.64,3.7647974713
2019-11-05 23:00:00,3.26,0.722,3.3389944594,0.0,0.002,0.002,3.26,0.72,3.3385625649,3.61,0.7020000000000001,3.6776220578,0.0,0.002,0.002,3.61,0.7000000000000001,3.6772408134
2019-11-05 23:30:00,3.11,0.6930000000000001,3.186275098,0.0,0.003,0.003,3.11,0.6900000000000001,3.1856239577,3.43,0.7030000000000001,3.5013010439,0.0,0.003,0.003,3.43,0.7000000000000001,3.50069993
2019-11-06 00:00:00,3.03,0.6415000000000001,3.0971635814,0.0,0.0015,0.0015,3.03,0.64,3.0968532416,3.34,0.6315000000000001,3.3991752308,0.0,0.0015,0.0015,3.34,0.63,3.3988968799
2019-11-06 00:30:00,3.01,0.6425000000000001,3.0778086766,0.0,0.0025,0.0025,3.01,0.64,3.0772877668,3.31,0.6325000000000001,3.3698896495,0.0,0.0025,0.0025,3.31,0.63,3.3694213153
2019-11-06 01:00:00,3.01,0.6425000000000001,3.0778086766,0.0,0.0025,0.0025,3.01,0.64,3.0772877668,3.31,0.6325000000000001,3.3698896495,0.0,0.0025,0.0025,3.31,0.63,3.3694213153
2019-11-06 01:30:00,3.21,0.6825,3.2817535328,0.0,0.0025,0.0025,3.21,0.68,3.2812345238000002,3.52,0.6625,3.5818020953,0.0,0.0025,0.0025,3.52,0.66,3.5813405311
2019-11-06 02:00:00,3.18,0.6825,3.2524154486,0.0,0.0025,0.0025,3.18,0.68,3.2518917571,3.49,0.6625,3.5523240632,0.0,0.0025,0.0025,3.49,0.66,3.5518586684
2019-11-06 02:30:00,3.15,0.6825,3.2230895504,0.0,0.0025,0.0025,3.15,0.68,3.2225610933,3.45,0.6625,3.5130337673,0.0,0.0025,0.0025,3.45,0.66,3.5125631667
2019-11-06 03:00:00,2.98,0.6525000000000001,3.0505993264,0.0,0.0025,0.0025,2.98,0.65,3.0500655731,3.27,0.6425000000000001,3.3325225056,0.0,0.0025,0.0025,3.27,0.64,3.3320414163
2019-11-06 03:30:00,3.02,0.6525000000000001,3.0896854613,0.0,0.0025,0.0025,3.02,0.65,3.0891584615,3.3,0.6425000000000001,3.3619646414,0.0,0.0025,0.0025,3.3,0.64,3.3614877659
2019-11-06 04:00:00,3.02,0.7225,3.1052224155,0.0,0.0025,0.0025,3.02,0.72,3.1046416862,3.3,0.7125,3.376041506,0.0,0.0025,0.0025,3.3,0.71,3.3755147756
2019-11-06 04:30:00,2.91,0.6625,2.9844607972,0.0,0.0025,0.0025,2.91,0.66,2.983906835,3.18,0.6525000000000001,3.2462526473,0.0,0.0025,0.0025,3.18,0.65,3.2457510687
2019-11-06 05:00:00,2.95,0.632,3.0169395088,0.0,0.002,0.002,2.95,0.63,3.0165211751,3.22,0.612,3.2776430556,0.0,0.002,0.002,3.22,0.61,3.2772702055
2019-11-06 05:30:00,3.05,0.7020000000000001,3.1297450375,0.0,0.002,0.002,3.05,0.7000000000000001,3.1292970457,3.34,0.682,3.4089183035,0.0,0.002,0.002,3.34,0.68,3.4085187399
2019-11-06 06:00:00,3.16,0.7025,3.2371447682,0.0,0.0025,0.0025,3.16,0.7000000000000001,3.2366031576,3.47,0.6825,3.5364821857,0.0,0.0025,0.0025,3.47,0.68,3.5360005656
2019-11-06 06:30:00,3.44,0.8525,3.5440592899,0.0,0.0025,0.0025,3.44,0.85,3.5434587623000002,3.79,0.8625,3.8869018832,0.0,0.0025,0.0025,3.79,0.86,3.8863479
2019-11-06 07:00:00,3.85,1.0225,3.9834666121,0.0,0.0025,0.0025,3.85,1.02,3.9828256301,4.26,1.0325,4.3833384823,0.0,0.0025,0.0025,4.26,1.03,4.3827502781
2019-11-06 07:30:00,4.25,1.2525,4.4307173516,0.0,0.0025,0.0025,4.25,1.25,4.4300112867,4.71,1.2925,4.8841228742,0.0,0.0025,0.0025,4.71,1.29,4.8834618868
2019-11-06 08:00:00,4.3,1.2225,4.4704033655,0.0,0.0025,0.0025,4.3,1.22,4.4697203492,4.77,1.2625,4.9342482963,0.0,0.0025,0.0025,4.77,1.26,4.9336092265
2019-11-06 08:30:00,4.47,1.263,4.6450047363,0.0,0.003,0.003,4.47,1.26,4.6441899186,4.95,1.303,5.1186237408,0.0,0.003,0.003,4.95,1.3,5.1178608813
2019-11-06 09:00:00,4.47,1.0625,4.5945409183,0.0,0.0025,0.0025,4.47,1.06,4.5939634304,5.02,1.6425,5.2818752588,0.0,0.0025,0.0025,5.02,1.6400000000000001,5.2810983706
2019-11-06 09:30:00,4.52,1.313,4.7068427847,0.0,0.003,0.003,4.52,1.31,4.7060067998,4.99,1.353,5.1701749487,0.0,0.003,0.003,4.99,1.35,5.1693906798
2019-11-06 10:00:00,4.52,1.223,4.6825344633,0.0,0.003,0.003,4.52,1.22,4.6817518089,5.02,1.353,5.1991354089,0.0,0.003,0.003,5.02,1.35,5.1983555092
2019-11-06 10:30:00,4.48,1.1135,4.6163061261,0.0,0.0035,0.0035,4.48,1.11,4.6154631404,4.98,1.3135,5.150308947,0.0,0.0035,0.0035,4.98,1.31,5.1494174428
2019-11-06 11:00:00,4.4645,0.5720000000000001,4.5009936958,0.0045000000000000005,0.002,0.0049244289000000005,4.46,0.5700000000000001,4.4962762371,5.0745,1.912,5.4227570709,0.0045000000000000005,0.002,0.0049244289000000005,5.07,1.9100000000000001,5.4178408984
2019-11-06 11:30:00,4.6585,1.3515000000000001,4.8505849647,0.0085,0.0015,0.008631338300000001,4.65,1.35,4.8420037175,5.0285,1.3815,5.2148206585,0.0085,0.0015,0.008631338300000001,5.02,1.38,5.2062270408
2019-11-06 12:00:00,4.7165,1.3815,4.9146632133,0.006500000000000001,0.0015,0.006670832000000001,4.71,1.38,4.9080036675,5.0865,1.4115,5.2787133375,0.006500000000000001,0.0015,0.006670832000000001,5.08,1.4100000000000001,5.2720489376
2019-11-06 12:30:00,4.607,1.26,4.7761960806,0.997,-0.06,0.9988037845000001,3.61,1.32,3.8437611788,4.947,1.31,5.1175100391,0.997,-0.06,0.9988037845000001,3.95,1.37,4.1808372367
2019-11-06 13:00:00,4.8845,1.311,5.057376914,3.8845,-0.099,3.8857613475,1.0,1.4100000000000001,1.7286121601,4.9945,1.381,5.1819100002,3.8845,-0.099,3.8857613475,1.11,1.48,1.85
2019-11-06 13:30:00,4.8405000000000005,1.348,5.0246934484,2.8205,-0.062,2.8211813572,2.02,1.4100000000000001,2.4634325645,5.1005,1.548,5.3302349151,2.8205,-0.062,2.8211813572,2.2800000000000002,1.6099999999999999,2.7911467177000002
2019-11-06 14:00:00,4.674,1.3565,4.8668643139,0.334,0.08650000000000001,0.3450192024,4.34,1.27,4.5220017691,5.044,1.3765,5.2284498898,0.334,0.08650000000000001,0.3450192024,4.71,1.29,4.8834618868
2019-11-06 14:30:00,4.502,1.071,4.627639247,0.002,0.001,0.0022360680000000003,4.5,1.07,4.6254621391,4.952,1.451,5.1602039688,0.002,0.001,0.0022360680000000003,4.95,1.45,5.1580034897
2019-11-06 15:00:00,4.351,0.671,4.4024359166,0.001,0.001,0.0014142136,4.35,0.67,4.4012952639,4.921,1.841,5.2540957357,0.001,0.001,0.0014142136,4.92,1.8399999999999999,5.2528087725
2019-11-06 15:30:00,4.35,1.1115,4.489758596,0.0,0.0015,0.0015,4.35,1.11,4.4893874861,4.78,1.1315,4.9120965229,0.0,0.0015,0.0015,4.78,1.13,4.9117512152
2019-11-06 16:00:00,4.26,1.081,4.3950154721,0.0,0.001,0.001,4.26,1.08,4.3947696185,4.73,1.131,4.8633384624,0.0,0.001,0.001,4.73,1.13,4.8631060034
2019-11-06 16:30:00,4.141,1.042,4.2700872356,0.021,0.002,0.021095023100000002,4.12,1.04,4.2492352253,4.641,1.092,4.7677400307,0.021,0.002,0.021095023100000002,4.62,1.09,4.7468410548
2019-11-06 17:00:00,4.2115,0.7625000000000001,4.2799694508,4.6015,-0.5175000000000001,4.6305084494,-0.39,1.28,1.3380956618,4.5215,0.9225000000000001,4.6146471695999995,4.6015,-0.5175000000000001,4.6305084494,-0.08,1.44,1.4422205102
2019-11-06 17:30:00,4.2305,0.654,4.2807530003,4.8105,-0.446,4.8311309494,-0.58,1.1,1.2435433245,4.5504999999999995,0.8140000000000001,4.6227314707,4.8105,-0.446,4.8311309494,-0.26,1.26,1.2865457629
2019-11-06 18:00:00,4.232,0.65,4.2816263265,4.812,-0.45,4.8329953445000005,-0.58,1.1,1.2435433245,4.552,0.81,4.6235055964,4.812,-0.45,4.8329953445000005,-0.26,1.26,1.2865457629
2019-11-06 18:30:00,4.233,0.647,4.282160436,4.813,-0.453,4.8342711964,-0.58,1.1,1.2435433245,4.553,0.807,4.6239656141,4.813,-0.453,4.8342711964,-0.26,1.26,1.2865457629
2019-11-06 19:00:00,4.195,0.6395000000000001,4.2434638269,4.815,-0.4605,4.8369706687,-0.62,1.1,1.2626955294,4.505,0.7995,4.575393453,4.815,-0.4605,4.8369706687,-0.31,1.26,1.2975746607
2019-11-06 19:30:00,4.1295,0.652,4.1806547633,4.8195,-0.528,4.8483362352,-0.6900000000000001,1.18,1.3669308688,4.4195,0.8220000000000001,4.4952935666,4.8195,-0.528,4.8483362352,-0.4,1.35,1.408012784
2019-11-06 20:00:00,4.1555,0.6315000000000001,4.2032097854,0.5155000000000001,-0.0085,0.5155700728,3.64,0.64,3.6958354942,4.6455,0.6615,4.6923610795,0.5155000000000001,-0.0085,0.5155700728,4.13,0.67,4.1839933078
2019-11-06 20:30:00,3.85,0.6825,3.9100263746,0.0,0.0025,0.0025,3.85,0.68,3.9095907714,4.33,0.7125,4.3882292841,0.0,0.0025,0.0025,4.33,0.71,4.3878240621
2019-11-06 21:00:00,3.74,0.643,3.7948714076,0.0,0.003,0.003,3.74,0.64,3.7943642419,4.2,0.663,4.2520076435,0.0,0.003,0.003,4.2,0.66,4.2515408971
2019-11-06 21:30:00,3.76,0.723,3.8288809070000003,0.0,0.003,0.003,3.76,0.72,3.8283155564999998,4.2,0.743,4.2652138282,0.0,0.003,0.003,4.2,0.74,4.2646922515
2019-11-06 22:00:00,3.52,0.49250000000000005,3.5542870240999997,0.0,0.0025,0.0025,3.52,0.49,3.5539414739,3.95,0.6925,4.010243914,0.0,0.0025,0.0025,3.95,0.6900000000000001,4.0098129632
2019-11-06 22:30:00,3.2800000000000002,-0.137,3.2828598813,0.0,0.003,0.003,3.2800000000000002,-0.14,3.2829864453,3.85,1.363,4.0841485037,0.0,0.003,0.003,3.85,1.3599999999999999,4.0831482951
2019-11-06 23:00:00,3.21,0.043000000000000003,3.2102879933,0.0,0.003,0.003,3.21,0.04,3.2102492115,3.7199999999999998,1.313,3.9449168559,0.0,0.003,0.003,3.7199999999999998,1.31,3.9439193704
2019-11-06 23:30:00,3.11,0.6225,3.1716882334,0.0,0.0025,0.0025,3.11,0.62,3.1711985116,3.43,0.6225,3.4860301562,0.0,0.0025,0.0025,3.43,0.62,3.4855845995
2019-11-07 00:00:00,3.04,0.6025,3.0991299182,0.0,0.0025,0.0025,3.04,0.6000000000000001,3.0986448651,3.34,0.5925,3.3921462601,0.0,0.0025,0.0025,3.34,0.59,3.3917104828999998
2019-11-07 00:30:00,2.99,0.6025,3.0500993836,0.0,0.0025,0.0025,2.99,0.6000000000000001,3.049606532,3.2800000000000002,0.5925,3.3330850949,0.0,0.0025,0.0025,3.2800000000000002,0.59,3.3326415949
2019-11-07 01:00:00,3.01,0.2025,3.0168039794,0.0,0.0025,0.0025,3.01,0.2,3.0166372006,3.42,1.0425,3.5753609958,0.0,0.0025,0.0025,3.42,1.04,3.5746328483000003
2019-11-07 01:30:00,3.01,0.362,3.0316899578,0.0,0.002,0.002,3.01,0.36,3.0314517974,3.39,0.892,3.5053907058,0.0,0.002,0.002,3.39,0.89,3.504882309
2019-11-07 02:00:00,3.07,0.672,3.142687385,0.0,0.002,0.002,3.07,0.67,3.1422603329,3.37,0.662,3.4344059166,0.0,0.002,0.002,3.37,0.66,3.4340209667
2019-11-07 02:30:00,3.11,0.6725,3.1818793582,0.0,0.0025,0.0025,3.11,0.67,3.1813519139,3.42,0.6625,3.4835766462,0.0,0.0025,0.0025,3.42,0.66,3.4831020657
2019-11-07 03:00:00,3.01,0.672,3.0841018141,0.0,0.002,0.002,3.01,0.67,3.0836666487,3.3,0.662,3.3657456826,0.0,0.002,0.002,3.3,0.66,3.365352879
2019-11-07 03:30:00,2.9699999999999998,0.672,3.0450753685,0.0,0.002,0.002,2.9699999999999998,0.67,3.044634625,3.26,0.662,3.3265363368,0.0,0.002,0.002,3.26,0.66,3.3261389027
2019-11-07 04:00:00,2.9699999999999998,0.642,3.0385957283,0.0,0.002,0.002,2.9699999999999998,0.64,3.0381737936,3.26,0.632,3.3206963125,0.0,0.002,0.002,3.26,0.63,3.32031625
2019-11-07 04:30:00,2.94,0.672,3.0158222759,0.0,0.002,0.002,2.94,0.67,3.0153772567,3.22,0.662,3.2873460420000002,0.0,0.002,0.002,3.22,0.66,3.2869438693
2019-11-07 05:00:00,2.94,0.6415000000000001,3.0091730176,0.0,0.0015,0.0015,2.94,0.64,3.0088536023,3.22,0.6315000000000001,3.2813400083,0.0,0.0015,0.0015,3.22,0.63,3.2810516607
2019-11-07 05:30:00,3.07,0.672,3.142687385,0.0,0.002,0.002,3.07,0.67,3.1422603329,3.38,0.742,3.460486093,0.0,0.002,0.002,3.38,0.74,3.460057803
2019-11-07 06:00:00,3.1,0.752,3.1899065817,0.0,0.002,0.002,3.1,0.75,3.1894356868,3.41,0.742,3.4897942633,0.0,0.002,0.002,3.41,0.74,3.4893695706
2019-11-07 06:30:00,3.44,0.8525,3.5440592899,0.0,0.0025,0.0025,3.44,0.85,3.5434587623000002,3.8,0.8525,3.8944519833,0.0,0.0025,0.0025,3.8,0.85,3.8939054945000002
2019-11-07 07:00:00,3.63,0.902,3.7403882151000003,0.0,0.002,0.002,3.63,0.9,3.7399064159,4.03,0.922,4.1341243329,0.0,0.002,0.002,4.03,0.92,4.133678749
2019-11-07 07:30:00,4.0,1.0525,4.1361523485,0.0,0.0025,0.0025,4.0,1.05,4.1355168964,4.46,1.0825,4.5894886698,0.0,0.0025,0.0025,4.46,1.08,4.5888996502
2019-11-07 08:00:00,4.24,1.1425,4.3912306077,0.0,0.0025,0.0025,4.24,1.1400000000000001,4.3905808272,4.7,1.1825,4.8464735891,0.0,0.0025,0.0025,4.7,1.18,4.845864216
2019-11-07 08:30:00,4.39,1.1725,4.5438811879,0.0,0.0025,0.0025,4.39,1.17,4.5432367317,4.85,1.1825,4.9920743434,0.0,0.0025,0.0025,4.85,1.18,4.9914827456
2019-11-07 09:00:00,4.364,1.2015,4.5263780498,0.004,0.0015,0.0042720019,4.36,1.2,4.522123395,4.774,1.2315,4.9302807476,0.004,0.0015,0.0042720019,4.77,1.23,4.9260328866
2019-11-07 09:30:00,4.2995,1.102,4.4384799481,0.0095,0.002,0.0097082439,4.29,1.1,4.4287808706,4.6495,1.1219999999999999,4.7829629154,0.0095,0.002,0.0097082439,4.64,1.12,4.7732588449
2019-11-07 10:00:00,4.3215,1.2215,4.4908155718,0.0115,0.0015,0.0115974135,4.31,1.22,4.4793414695,4.5915,1.2115,4.7486423849,0.0115,0.0015,0.0115974135,4.58,1.21,4.7371404877
2019-11-07 10:30:00,4.174,1.091,4.3142272773,0.014,0.001,0.0140356688,4.16,1.09,4.300430211,4.394,1.211,4.5578237131,0.014,0.001,0.0140356688,4.38,1.21,4.5440620594
2019-11-07 11:00:00,4.1755,1.149,4.330704475,0.0155,-0.001,0.0155322246,4.16,1.15,4.3160282668,4.3555,1.169,4.5096497924,0.0155,-0.001,0.0155322246,4.34,1.17,4.4949416014
2019-11-07 11:30:00,4.201,0.5715,4.2396949478,0.001,0.0015,0.0018027756000000002,4.2,0.5700000000000001,4.2385020939,4.741,1.8215,5.0788722419,0.001,0.0015,0.0018027756000000002,4.74,1.82,5.0774009099
2019-11-07 12:00:00,4.1765,0.4505,4.2007264253,0.006500000000000001,0.0005,0.0065192024,4.17,0.45,4.1942102951999995,4.6765,2.0105,5.0903597614,0.006500000000000001,0.0005,0.0065192024,4.67,2.01,5.0841911844
2019-11-07 12:30:00,4.2365,0.519,4.2681721205,0.0165,-0.001,0.0165302753,4.22,0.52,4.2519172146,4.5865,2.039,5.0193130257,0.0165,-0.001,0.0165302753,4.57,2.04,5.0046478398
2019-11-07 13:00:00,4.271,0.5195000000000001,4.3024785008,0.011,-0.0005,0.0110113578,4.26,0.52,4.2916197408,4.721,2.0695,5.1546746988,0.011,-0.0005,0.0110113578,4.71,2.07,5.1448032032
2019-11-07 13:30:00,4.2335,0.5595,4.2703117568,0.0235,-0.0105,0.025739075400000002,4.21,0.5700000000000001,4.2484114678000005,4.7335,2.1295,5.1904520516,0.0235,-0.0105,0.025739075400000002,4.71,2.14,5.1733644759
2019-11-07 14:00:00,4.1065,0.466,4.1328559435,0.0165,-0.004,0.0169779268,4.09,0.47000000000000003,4.1169163217,4.5565,2.016,4.9825644251,0.0165,-0.004,0.0169779268,4.54,2.02,4.9691045471
2019-11-07 14:30:00,4.2025,0.46950000000000003,4.2286447593,0.0125,-0.0005,0.012509996,4.19,0.47000000000000003,4.2162779795,4.6025,2.0195,5.026070682,0.0125,-0.0005,0.012509996,4.59,2.02,5.014828013
2019-11-07 15:00:00,4.089,0.5505,4.1258903585,0.009000000000000001,0.0005,0.0090138782,4.08,0.55,4.1169041767,4.489,1.8305,4.8478707955,0.009000000000000001,0.0005,0.0090138782,4.48,1.83,4.8393491298
2019-11-07 15:30:00,4.316,1.151,4.4668397106,0.006,0.001,0.0060827625,4.31,1.15,4.4607846843,4.626,1.231,4.7869862126000005,0.006,0.001,0.0060827625,4.62,1.23,4.7809308717
2019-11-07 16:00:00,4.061,0.2605,4.0693465385,0.001,0.0005,0.0011180340000000002,4.06,0.26,4.0683166052,4.691,1.8005,5.0246672775,0.001,0.0005,0.0011180340000000002,4.69,1.8,5.0235545185
2019-11-07 16:30:00,4.02,0.7315,4.086011778,0.0,0.0015,0.0015,4.02,0.73,4.0857435064,4.53,1.0515,4.6504357054,0.0,0.0015,0.0015,4.53,1.05,4.6500967732
2019-11-07 17:00:00,3.9095,0.721,3.975428436,0.1595,-0.009000000000000001,0.1597537167,3.75,0.73,3.82039265,4.4095,0.771,4.4763971283,0.1595,-0.009000000000000001,0.1597537167,4.25,0.78,4.3209836843
2019-11-07 17:30:00,4.3165,0.6955,4.3721725149,4.7965,-0.5645,4.8296037622,-0.48,1.26,1.3483323033,4.6565,0.8455,4.7326380064,4.7965,-0.5645,4.8296037622,-0.14,1.4100000000000001,1.4169333082
2019-11-07 18:00:00,4.341,0.749,4.4051426765,4.821,-0.551,4.8523851867,-0.48,1.3,1.3857849761,4.681,0.919,4.7703586867,4.821,-0.551,4.8523851867,-0.14,1.47,1.4766516177
2019-11-07 18:30:00,4.279,0.7095,4.3374221895,4.819,-0.5005000000000001,4.844921181,-0.54,1.21,1.3250283016,4.629,0.8595,4.7081186529,4.819,-0.5005000000000001,4.844921181,-0.19,1.3599999999999999,1.3732079231
2019-11-07 19:00:00,4.2365,0.6895,4.2922421297,4.8165,-0.4605,4.8384638575,-0.58,1.15,1.2879829191,4.5765,0.8495,4.6546753378,4.8165,-0.4605,4.8384638575,-0.24,1.31,1.3318032888
2019-11-07 19:30:00,4.177,0.626,4.2236483045,4.817,-0.464,4.8392959199,-0.64,1.09,1.2640015823000001,4.497,0.796,4.5669054074,4.817,-0.464,4.8392959199,-0.32,1.26,1.3
2019-11-07 20:00:00,4.429,0.6605000000000001,4.4779795946,4.819,-0.5095000000000001,4.8458591859,-0.39,1.17,1.2332882875,4.749,0.8105,4.8176665773,4.819,-0.5095000000000001,4.8458591859,-0.07,1.32,1.3218547575000001
2019-11-07 20:30:00,3.8280000000000003,0.617,3.8774054469,0.518,-0.003,0.5180086872,3.31,0.62,3.3675658865,4.308,0.677,4.3608706699,0.518,-0.003,0.5180086872,3.79,0.68,3.8505194455
2019-11-07 21:00:00,3.74,0.6825,3.801763571,0.0,0.0025,0.0025,3.74,0.68,3.8013155617,4.22,0.6825,4.2748340611,0.0,0.0025,0.0025,4.22,0.68,4.2744356353
2019-11-07 21:30:00,3.67,0.683,3.7330133940000003,0.0,0.003,0.003,3.67,0.68,3.732465673,4.13,0.683,4.1860947194,0.0,0.003,0.003,4.13,0.68,4.1856062882
2019-11-07 22:00:00,3.44,0.6025,3.4923639916,0.0,0.0025,0.0025,3.44,0.6000000000000001,3.4919335618,3.86,0.6125,3.9082932656000002,0.0,0.0025,0.0025,3.86,0.61,3.9079022506000003
2019-11-07 22:30:00,3.33,0.5425,3.3739007469,0.0,0.0025,0.0025,3.33,0.54,3.3734996665,3.7199999999999998,0.5425,3.759349179,0.0,0.0025,0.0025,3.7199999999999998,0.54,3.7589892258
2019-11-07 23:00:00,3.51,0.7125,3.5815857172000003,0.0,0.0025,0.0025,3.51,0.71,3.5810892198,3.89,0.7025,3.9529237597,0.0,0.0025,0.0025,3.89,0.7000000000000001,3.9524802340000003
2019-11-07 23:30:00,3.4,0.35250000000000004,3.4182241369,0.0,0.0025,0.0025,3.4,0.35000000000000003,3.4179672321,3.84,1.0025,3.9687033462,0.0,0.0025,0.0025,3.84,1.0,3.9680725800000003
2019-11-08 00:00:00,3.33,0.6625,3.3952623242,0.0,0.0025,0.0025,3.33,0.66,3.3947753976,3.66,0.6425000000000001,3.7159663952,0.0,0.0025,0.0025,3.66,0.64,3.7155349548
2019-11-08 00:30:00,3.19,0.292,3.2033363857,0.0,0.002,0.002,3.19,0.29,3.203154695,3.6,0.9520000000000001,3.7237486489,0.0,0.002,0.002,3.6,0.9500000000000001,3.7232378382
2019-11-08 01:00:00,3.14,0.2215,3.1478027654,0.0,0.0015,0.0015,3.14,0.22,3.1476975712,3.54,0.9315,3.660504371,0.0,0.0015,0.0015,3.54,0.93,3.6601229487999998
2019-11-08 01:30:00,3.14,0.5715,3.1915845986,0.0,0.0015,0.0015,3.14,0.5700000000000001,3.1913163428,3.43,0.5515,3.4740541519,0.0,0.0015,0.0015,3.43,0.55,3.4738163452
2019-11-08 02:00:00,3.31,0.6815,3.3794292787,0.0,0.0015,0.0015,3.31,0.68,3.3791271062,3.63,0.6715,3.6915866846,0.0,0.0015,0.0015,3.63,0.67,3.6913141291000002
2019-11-08 02:30:00,3.31,0.6815,3.3794292787,0.0,0.0015,0.0015,3.31,0.68,3.3791271062,3.6,0.6515000000000001,3.6584767663999997,0.0,0.0015,0.0015,3.6,0.65,3.6582099448000003
2019-11-08 03:00:00,3.21,0.6415000000000001,3.2734725064,0.0,0.0015,0.0015,3.21,0.64,3.273178883,3.5,0.6215,3.5547520659,0.0,0.0015,0.0015,3.5,0.62,3.5544901181
