Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-08 03:30:00,3.15,0.061500000000000006,3.1506002999,0.0,0.0015,0.0015,3.15,0.06,3.1505713768,3.59,1.1815,3.7794235341,0.0,0.0015,0.0015,3.59,1.18,3.778954882
2019-11-08 04:00:00,3.1,-0.0785,3.100993752,0.0,0.0015,0.0015,3.1,-0.08,3.1010320863,3.5700000000000003,1.2715,3.7896717866,0.0,0.0015,0.0015,3.5700000000000003,1.27,3.7891687743
2019-11-08 04:30:00,3.2,0.6615,3.267656997,0.0,0.0015,0.0015,3.2,0.66,3.2673536693,3.48,0.6415000000000001,3.5386328222,0.0,0.0015,0.0015,3.48,0.64,3.5383612026
2019-11-08 05:00:00,3.16,0.6115,3.2186227256,0.0,0.0015,0.0015,3.16,0.61,3.2183380804,3.44,0.5815,3.4888024091,0.0,0.0015,0.0015,3.44,0.58,3.4885527085
2019-11-08 05:30:00,3.16,-0.0385,3.1602345245,0.0,0.0015,0.0015,3.16,-0.04,3.1602531544,3.63,1.2815,3.8495639039,0.0,0.0015,0.0015,3.63,1.28,3.8490648215
2019-11-08 06:00:00,3.25,0.2315,3.2582345296,0.0,0.0015,0.0015,3.25,0.23,3.258128297,3.67,1.1015,3.8317361926,0.0,0.0015,0.0015,3.67,1.1,3.8313052605999998
2019-11-08 06:30:00,3.51,0.8315,3.6071446117,0.0,0.0015,0.0015,3.51,0.8300000000000001,3.606799135,3.87,0.8515,3.9625688953,0.0,0.0015,0.0015,3.87,0.85,3.9622468373
2019-11-08 07:00:00,3.7800000000000002,0.9215000000000001,3.8907020253,0.0,0.0015,0.0015,3.7800000000000002,0.92,3.8903470282,4.18,0.9215000000000001,4.2803694058,0.0,0.0015,0.0015,4.18,0.92,4.2800467287
2019-11-08 07:30:00,4.0,0.992,4.1211726487,0.0,0.002,0.002,4.0,0.99,4.1206916895,4.44,1.012,4.5538713201,0.0,0.002,0.002,4.44,1.01,4.5534272806
2019-11-08 08:00:00,4.15,1.0525,4.2813848519,0.0,0.0025,0.0025,4.15,1.05,4.2807709586,4.6,1.0825,4.7256540553,0.0,0.0025,0.0025,4.6,1.08,4.7250820099
2019-11-08 08:30:00,4.3515,1.09,4.4859393944,0.0015,0.0,0.0015,4.35,1.09,4.4844843628,4.7915,1.12,4.920657705,0.0015,0.0,0.0015,4.79,1.12,4.919197089
2019-11-08 09:00:00,4.285,1.07,4.4165738984,0.005,0.0,0.005,4.28,1.07,4.4117230194,4.665,1.09,4.7906497472,0.005,0.0,0.005,4.66,1.09,4.785781023
2019-11-08 09:30:00,4.29,1.05,4.4166276728,0.01,0.0,0.01,4.28,1.05,4.4069150207,4.6,1.06,4.7205508153,0.01,0.0,0.01,4.59,1.06,4.710806725
2019-11-08 10:00:00,4.3535,1.1395,4.5001580528,0.0135,-0.0005,0.0135092561,4.34,1.1400000000000001,4.4872263148,4.6035,1.1595,4.7472784308,0.0135,-0.0005,0.0135092561,4.59,1.16,4.7343109319
2019-11-08 10:30:00,4.268,1.1315,4.4154406632,0.018000000000000002,-0.0085,0.0199060292,4.25,1.1400000000000001,4.4002386299000005,4.458,1.1515,4.6043149599,0.018000000000000002,-0.0085,0.0199060292,4.44,1.16,4.5890303987
2019-11-08 11:00:00,4.03,1.0265,4.158677945,0.03,-0.0235,0.038108398,4.0,1.05,4.1355168964,4.16,1.0465,4.2896109672,0.03,-0.0235,0.038108398,4.13,1.07,4.2663567596
2019-11-08 11:30:00,4.0185,1.0695000000000001,4.1583858046,0.0385,-0.0205,0.043617657000000004,3.98,1.09,4.126560311,4.0985,1.0895,4.2408386553,0.0385,-0.0205,0.043617657000000004,4.06,1.11,4.2090022571
2019-11-08 12:00:00,3.8585000000000003,1.047,3.9980284204,0.0385,-0.023,0.044846962000000004,3.8200000000000003,1.07,3.9670265943,3.9185,1.057,4.0585577796,0.0385,-0.023,0.044846962000000004,3.88,1.08,4.0275054314
2019-11-08 12:30:00,3.791,1.047,3.9329238487,0.031,-0.023,0.0386005181,3.76,1.07,3.9092838219,3.841,1.057,3.9837833776,0.031,-0.023,0.0386005181,3.81,1.08,3.9601136347
2019-11-08 13:00:00,3.6105,0.9095000000000001,3.7232916217,0.0205,-0.0205,0.028991378,3.59,0.93,3.7085037414,3.6505,0.9095000000000001,3.7620925693,0.0205,-0.0205,0.028991378,3.63,0.93,3.7472389836
2019-11-08 13:30:00,3.5595,0.896,3.6705389591,0.0195,-0.004,0.0199060292,3.54,0.9,3.6526155013,3.6195,0.886,3.7263623348,0.0195,-0.004,0.0199060292,3.6,0.89,3.7083823967000002
2019-11-08 14:00:00,3.447,0.858,3.5521786273,0.017,-0.002,0.0171172428,3.43,0.86,3.5361702448,3.517,0.858,3.6201454391,0.017,-0.002,0.0171172428,3.5,0.86,3.6041087664
2019-11-08 14:30:00,3.363,0.40950000000000003,3.3878399091,0.013000000000000001,-0.0005,0.013009611800000001,3.35,0.41000000000000003,3.3749962963,3.563,1.1095,3.7317501591,0.013000000000000001,-0.0005,0.013009611800000001,3.55,1.11,3.7194892122
2019-11-08 15:00:00,3.399,0.7705000000000001,3.4852361828,0.009000000000000001,0.0005,0.0090138782,3.39,0.77,3.4763486592,3.559,0.7605000000000001,3.6393462668,0.009000000000000001,0.0005,0.0090138782,3.55,0.76,3.6304407446
2019-11-08 15:30:00,3.356,0.311,3.3703793555,0.006,0.001,0.0060827625,3.35,0.31,3.3643127084,3.706,1.161,3.8836010351,0.006,0.001,0.0060827625,3.7,1.16,3.8775765628
2019-11-08 16:00:00,3.4425,0.531,3.4832122028,0.0025,0.001,0.0026925824,3.44,0.53,3.4805890306,3.8225,0.891,3.9249697133,0.0025,0.001,0.0026925824,3.8200000000000003,0.89,3.922307994
2019-11-08 16:30:00,3.5365,0.6625,3.5980186909,0.23650000000000002,-0.0175,0.2371465791,3.3,0.68,3.3693322781,3.9465,0.7025,4.0085369526,0.23650000000000002,-0.0175,0.2371465791,3.71,0.72,3.7792194961
2019-11-08 17:00:00,3.9055,0.624,3.9550355561,4.8055,-0.536,4.8353000165,-0.9,1.16,1.4681961722,4.1655,0.764,4.2349836186,4.8055,-0.536,4.8353000165,-0.64,1.3,1.4489996549
2019-11-08 17:30:00,4.0375,0.6345000000000001,4.0870522996,4.8175,-0.5255000000000001,4.8460764026,-0.78,1.16,1.3978555004,4.3475,0.7745000000000001,4.4159491052,4.8175,-0.5255000000000001,4.8460764026,-0.47000000000000003,1.3,1.3823530662999999
2019-11-08 18:00:00,4.12,0.719,4.1822674472,4.82,-0.551,4.8513916560000006,-0.7000000000000001,1.27,1.4501379245,4.45,0.879,4.5359829144,4.82,-0.551,4.8513916560000006,-0.37,1.43,1.4770917372
2019-11-08 18:30:00,4.038,0.6445000000000001,4.0891104473,4.818,-0.5155000000000001,4.8454993809,-0.78,1.16,1.3978555004,4.368,0.7945,4.439668259,4.818,-0.5155000000000001,4.8454993809,-0.45,1.31,1.3851353724
2019-11-08 19:00:00,3.847,0.562,3.8878339728,4.817,-0.47800000000000004,4.840658323,-0.97,1.04,1.4221462652999999,4.157,0.732,4.2209564082,4.817,-0.47800000000000004,4.840658323,-0.66,1.21,1.3782960495
2019-11-08 19:30:00,3.8215,0.5325,3.8584217628,4.8115,-0.3775,4.8262862016,-0.99,0.91,1.3446932736,4.1115,0.6625,4.1645334072,4.8115,-0.3775,4.8262862016,-0.7000000000000001,1.04,1.2536347155
2019-11-08 20:00:00,3.7720000000000002,0.5145000000000001,3.8069271401,4.812,-0.3955,4.828225787,-1.04,0.91,1.3819189557,4.042,0.6445000000000001,4.0930604992,4.812,-0.3955,4.828225787,-0.77,1.04,1.2940247293
2019-11-08 20:30:00,3.4735,0.577,3.5210980177,0.5235000000000001,-0.003,0.5235085959,2.95,0.58,3.0064763428,3.9235,0.597,3.9686598808999998,0.5235000000000001,-0.003,0.5235085959,3.4,0.6000000000000001,3.4525353003
2019-11-08 21:00:00,3.1,0.4625,3.1343111285,0.0,0.0025,0.0025,3.1,0.46,3.1339432031,3.54,0.47250000000000003,3.5713941605,0.0,0.0025,0.0025,3.54,0.47000000000000003,3.5710642671
2019-11-08 21:30:00,2.62,-0.2575,2.6326234539,0.0,0.0025,0.0025,2.62,-0.26,2.6328691574,3.11,0.5125000000000001,3.1519448361,0.0,0.0025,0.0025,3.11,0.51,3.1515393064
2019-11-08 22:00:00,2.46,-0.4375,2.4986008585,0.0,0.0025,0.0025,2.46,-0.44,2.4990398155999998,2.95,0.6225,3.0149637228,0.0,0.0025,0.0025,2.95,0.62,3.0144485399
2019-11-08 22:30:00,2.43,0.12250000000000001,2.4330857465,0.0,0.0025,0.0025,2.43,0.12,2.4329611588,2.77,0.1125,2.7722835804,0.0,0.0025,0.0025,2.77,0.11,2.7721832551
2019-11-08 23:00:00,2.27,0.0425,2.2703978176,0.0,0.0025,0.0025,2.27,0.04,2.2703523956,2.6,0.21250000000000002,2.6086694405,0.0,0.0025,0.0025,2.6,0.21,2.6084669827
2019-11-08 23:30:00,2.18,0.022500000000000003,2.1801161093,0.0,0.0025,0.0025,2.18,0.02,2.1800917412,2.48,0.1625,2.4853181386,0.0,0.0025,0.0025,2.48,0.16,2.4851559307
2019-11-09 00:00:00,2.06,0.0825,2.0616513406,0.0,0.0025,0.0025,2.06,0.08,2.0615528128,2.32,0.0625,2.3208417115,0.0,0.0025,0.0025,2.32,0.06,2.3207757324
2019-11-09 00:30:00,2.01,0.052000000000000005,2.0106725243,0.0,0.002,0.002,2.01,0.05,2.0106217944,2.26,0.062,2.2608502825,0.0,0.002,0.002,2.26,0.06,2.2607963199
2019-11-09 01:00:00,2.01,0.052500000000000005,2.0106855174,0.0,0.0025,0.0025,2.01,0.05,2.0106217944,2.2800000000000002,0.0325,2.280231622,0.0,0.0025,0.0025,2.2800000000000002,0.03,2.2801973599
2019-11-09 01:30:00,1.96,0.052000000000000005,1.9606896746,0.0,0.002,0.002,1.96,0.05,1.9606376514,2.2,0.032,2.200232715,0.0,0.002,0.002,2.2,0.03,2.2002045359
2019-11-09 02:00:00,1.96,0.052000000000000005,1.9606896746,0.0,0.002,0.002,1.96,0.05,1.9606376514,2.2,0.032,2.200232715,0.0,0.002,0.002,2.2,0.03,2.2002045359
2019-11-09 02:30:00,1.9,0.052000000000000005,1.9007114457,0.0,0.002,0.002,1.9,0.05,1.9006577809,2.14,0.032,2.140239239,0.0,0.002,0.002,2.14,0.03,2.14021027
2019-11-09 03:00:00,1.9,0.07200000000000001,1.9013637211,0.0,0.002,0.002,1.9,0.07,1.9012890364000001,2.14,0.032,2.140239239,0.0,0.002,0.002,2.14,0.03,2.14021027
2019-11-09 03:30:00,1.9,0.07200000000000001,1.9013637211,0.0,0.002,0.002,1.9,0.07,1.9012890364000001,2.14,0.032,2.140239239,0.0,0.002,0.002,2.14,0.03,2.14021027
2019-11-09 04:00:00,1.83,-0.598,1.9252282982,0.0,0.002,0.002,1.83,-0.6000000000000001,1.9258504615,2.19,0.6920000000000001,2.2967289784,0.0,0.002,0.002,2.19,0.6900000000000001,2.2961271742
2019-11-09 04:30:00,1.79,-0.668,1.9105821102,0.0,0.002,0.002,1.79,-0.67,1.9112822921000001,2.19,0.8220000000000001,2.3391844733,0.0,0.002,0.002,2.19,0.8200000000000001,2.3384824139
2019-11-09 05:00:00,1.82,-0.668,1.9387171016,0.0,0.002,0.002,1.82,-0.67,1.9394071259,2.19,0.8220000000000001,2.3391844733,0.0,0.002,0.002,2.19,0.8200000000000001,2.3384824139
2019-11-09 05:30:00,1.9500000000000002,-0.008,1.9500164102,0.0,0.002,0.002,1.9500000000000002,-0.01,1.9500256409,2.19,0.232,2.2022542996,0.0,0.002,0.002,2.19,0.23,2.2020445045
2019-11-09 06:00:00,2.1,0.162,2.1062393026,0.0,0.002,0.002,2.1,0.16,2.106086418,2.34,0.152,2.3449315555,0.0,0.002,0.002,2.34,0.15,2.3448027636
2019-11-09 06:30:00,2.51,-0.008,2.510012749,0.0,0.002,0.002,2.51,-0.01,2.5100199202,2.84,0.492,2.8823018579,0.0,0.002,0.002,2.84,0.49,2.8819611378000003
2019-11-09 07:00:00,2.84,0.17200000000000001,2.8452036834000003,0.0,0.002,0.002,2.84,0.17,2.8450834786,3.19,0.5720000000000001,3.2408770418,0.0,0.002,0.002,3.19,0.5700000000000001,3.2405246489
2019-11-09 07:30:00,2.93,0.402,2.9574489007,0.0,0.002,0.002,2.93,0.4,2.9571777086,3.25,0.392,3.2735552538,0.0,0.002,0.002,3.25,0.39,3.2733163611
2019-11-09 08:00:00,3.07,0.462,3.104568247,0.0,0.002,0.002,3.07,0.46,3.104271251,3.4,0.462,3.431245255,0.0,0.002,0.002,3.4,0.46,3.4309765374
2019-11-09 08:30:00,3.21,0.482,3.2459858287,0.0,0.002,0.002,3.21,0.48,3.2456894491,3.59,0.492,3.6235568162,0.0,0.002,0.002,3.59,0.49,3.6232858016
2019-11-09 09:00:00,3.31,0.482,3.3449101632,0.0,0.002,0.002,3.31,0.48,3.3446225497,3.73,0.492,3.762308334,0.0,0.002,0.002,3.73,0.49,3.7620473150000002
2019-11-09 09:30:00,3.38,0.4615,3.4113607622,0.0,0.0015,0.0015,3.38,0.46,3.4111581611,3.8200000000000003,0.49150000000000005,3.8514896144,0.0,0.0015,0.0015,3.8200000000000003,0.49,3.8512984823
2019-11-09 10:00:00,3.3405,0.422,3.3670497843,0.0005,0.002,0.0020615528,3.34,0.42,3.3663036108,3.7705,0.422,3.794041941,0.0005,0.002,0.0020615528,3.77,0.42,3.7933230814
2019-11-09 10:30:00,3.293,0.401,3.3173257302,0.003,0.001,0.0031622777,3.29,0.4,3.3142269083,3.693,0.421,3.7169194234000003,0.003,0.001,0.0031622777,3.69,0.42,3.7138255209
2019-11-09 11:00:00,3.2965,-0.081,3.2974949962,0.006500000000000001,-0.001,0.0065764732,3.29,-0.08,3.2909725006,3.7865,0.9590000000000001,3.9060546911,0.006500000000000001,-0.001,0.0065764732,3.7800000000000002,0.96,3.9
2019-11-09 11:30:00,3.1995,-0.3315,3.2166275041,0.0095,-0.0015,0.009617692,3.19,-0.33,3.2070235422,3.7895000000000003,1.1985000000000001,3.9745078312,0.0095,-0.0015,0.009617692,3.7800000000000002,1.2,3.9659046887000002
2019-11-09 12:00:00,3.117,-0.311,3.1324766559,0.007,-0.001,0.007071067800000001,3.11,-0.31,3.1254119728,3.6470000000000002,1.059,3.7976426899,0.007,-0.001,0.007071067800000001,3.64,1.06,3.7912003376000003
2019-11-09 12:30:00,3.1265,0.3075,3.1415853482,0.0165,-0.0025,0.0166883193,3.11,0.31,3.1254119728,3.4065,0.2975,3.4194661133,0.0165,-0.0025,0.0166883193,3.39,0.30000000000000004,3.4032484482
2019-11-09 13:00:00,3.035,0.2995,3.0497418333,0.045,-0.0105,0.046208765400000004,2.99,0.31,3.0060272787,3.325,0.28950000000000004,3.33757925,0.045,-0.0105,0.046208765400000004,3.2800000000000002,0.30000000000000004,3.2936909387
2019-11-09 13:30:00,2.954,0.1665,2.9586886031,0.014,-0.0035,0.014430869700000001,2.94,0.17,2.9449108645,3.2640000000000002,0.40650000000000003,3.289215446,0.014,-0.0035,0.014430869700000001,3.25,0.41000000000000003,3.2757594539
2019-11-09 14:00:00,2.9530000000000003,0.28650000000000003,2.9668655598,0.013000000000000001,-0.0035,0.013462912,2.94,0.29,2.9542680989,3.293,0.29650000000000004,3.3063214075,0.013000000000000001,-0.0035,0.013462912,3.2800000000000002,0.30000000000000004,3.2936909387
2019-11-09 14:30:00,2.9245,0.29050000000000004,2.9388927337,0.0045000000000000005,0.0005,0.0045276926,2.92,0.29,2.9343653488,3.2845,0.3005,3.2982177763,0.0045000000000000005,0.0005,0.0045276926,3.2800000000000002,0.30000000000000004,3.2936909387
2019-11-09 15:00:00,2.893,0.29050000000000004,2.9075486668,0.003,0.0005,0.0030413813000000002,2.89,0.29,2.9045137287,3.283,0.3005,3.2967240179,0.003,0.0005,0.0030413813000000002,3.2800000000000002,0.30000000000000004,3.2936909387
2019-11-09 15:30:00,2.9699999999999998,0.24150000000000002,2.9798023844,0.0,0.0015,0.0015,2.9699999999999998,0.24,2.979681191,3.37,0.24150000000000002,3.3786420719,0.0,0.0015,0.0015,3.37,0.24,3.3785351856
2019-11-09 16:00:00,2.9699999999999998,0.24150000000000002,2.9798023844,0.0,0.0015,0.0015,2.9699999999999998,0.24,2.979681191,3.41,0.29150000000000004,3.4224365955,0.0,0.0015,0.0015,3.41,0.29,3.422309162
2019-11-09 16:30:00,3.09,-0.1685,3.0945908049,0.0,0.0015,0.0015,3.09,-0.17,3.0946728422,3.66,0.7215,3.7304372733,0.0,0.0015,0.0015,3.66,0.72,3.7301474502
2019-11-09 17:00:00,3.1390000000000002,-0.171,3.1436542431,0.149,-0.001,0.1490033557,2.99,-0.17,2.9948288766,3.699,0.619,3.7504349081,0.149,-0.001,0.1490033557,3.55,0.62,3.6037341744
2019-11-09 17:30:00,3.5055,0.1945,3.5108916959,4.4755,-0.3955,4.4929411859,-0.97,0.59,1.1353413584,3.8055,0.34450000000000003,3.8210614363,4.4755,-0.3955,4.4929411859,-0.67,0.74,0.9982484661000001
2019-11-09 18:00:00,3.5775,0.218,3.584135914,4.8175,-0.542,4.8478933827,-1.24,0.76,1.454372717,3.8675,0.368,3.8849685005,4.8175,-0.542,4.8478933827,-0.9500000000000001,0.91,1.3155227098
2019-11-09 18:30:00,3.3035,0.28,3.315344967,0.5235000000000001,-0.01,0.5235955023000001,2.7800000000000002,0.29,2.7950849719,3.7835,0.31,3.7961786377999998,0.5235000000000001,-0.01,0.5235955023000001,3.26,0.32,3.2756678708
2019-11-09 19:00:00,3.16,0.2325,3.1685416598,0.0,0.0025,0.0025,3.16,0.23,3.1683591968,3.63,0.2525,3.6387712555,0.0,0.0025,0.0025,3.63,0.25,3.6385986313
2019-11-09 19:30:00,3.06,0.17250000000000001,3.0648582757,0.0,0.0025,0.0025,3.06,0.17,3.0647185841,3.52,0.2025,3.5258199401,0.0,0.0025,0.0025,3.52,0.2,3.5256772399000003
2019-11-09 20:00:00,3.0,0.17200000000000001,3.0049266214,0.0,0.002,0.002,3.0,0.17,3.0048128061,3.44,0.202,3.4459257102,0.0,0.002,0.002,3.44,0.2,3.4458090487
2019-11-09 20:30:00,2.86,0.14200000000000002,2.8635230050000002,0.0,0.002,0.002,2.86,0.14,2.8634245232,3.2800000000000002,0.162,3.283998173,0.0,0.002,0.002,3.2800000000000002,0.16,3.2839001203000002
2019-11-09 21:00:00,2.76,0.12250000000000001,2.762717186,0.0,0.0025,0.0025,2.76,0.12,2.7626074640000002,3.16,0.1325,3.1627766677,0.0,0.0025,0.0025,3.16,0.13,3.1626729202
2019-11-09 21:30:00,2.68,0.123,2.6828210898,0.0,0.003,0.003,2.68,0.12,2.6826852219,3.06,0.133,3.0628889957,0.0,0.003,0.003,3.06,0.13,3.062760193
2019-11-09 22:00:00,2.63,0.12250000000000001,2.6328513536,0.0,0.0025,0.0025,2.63,0.12,2.6327362192,2.99,0.1325,2.9929343879,0.0,0.0025,0.0025,2.99,0.13,2.9928247526
2019-11-09 22:30:00,2.55,0.0415,2.5503376737,0.0,0.0015,0.0015,2.55,0.04,2.5503137062,2.89,0.1115,2.8921501085,0.0,0.0015,0.0015,2.89,0.11,2.8920926679
2019-11-09 23:00:00,2.46,0.07200000000000001,2.461053433,0.0,0.002,0.002,2.46,0.07,2.4609957334,2.75,0.07200000000000001,2.750942384,0.0,0.002,0.002,2.75,0.07,2.7508907648000003
2019-11-09 23:30:00,2.37,0.07200000000000001,2.3710934187,0.0,0.002,0.002,2.37,0.07,2.3710335299,2.65,0.07200000000000001,2.6509779328,0.0,0.002,0.002,2.65,0.07,2.6509243671
2019-11-10 00:00:00,2.26,0.052000000000000005,2.2605981509,0.0,0.002,0.002,2.26,0.05,2.2605530297,2.52,0.042,2.5203499757,0.0,0.002,0.002,2.52,0.04,2.5203174403
2019-11-10 00:30:00,2.11,-0.4585,2.1592411283,0.0,0.0015,0.0015,2.11,-0.46,2.1595601404,2.49,0.5715,2.5547430888,0.0,0.0015,0.0015,2.49,0.5700000000000001,2.5544079549000003
2019-11-10 01:00:00,2.16,0.0015,2.1600005208,0.0,0.0015,0.0015,2.16,0.0,2.16,2.43,0.0815,2.431366334,0.0,0.0015,0.0015,2.43,0.08,2.4313165158
2019-11-10 01:30:00,2.13,0.051500000000000004,2.1306225029,0.0,0.0015,0.0015,2.13,0.05,2.1305867736,2.39,0.0415,2.3903602762,0.0,0.0015,0.0015,2.39,0.04,2.3903347046
2019-11-10 02:00:00,2.13,0.082,2.1315778194,0.0,0.002,0.002,2.13,0.08,2.131501818,2.37,0.07200000000000001,2.3710934187,0.0,0.002,0.002,2.37,0.07,2.3710335299
2019-11-10 02:30:00,2.09,0.061,2.0908900019,0.0,0.001,0.001,2.09,0.06,2.0908610666,2.33,0.07100000000000001,2.3310815087,0.0,0.001,0.001,2.33,0.07,2.331051265
2019-11-10 03:00:00,2.06,0.061500000000000006,2.0609178174,0.0,0.0015,0.0015,2.06,0.06,2.0608736012,2.3,0.0415,2.3003743717000003,0.0,0.0015,0.0015,2.3,0.04,2.3003477998
2019-11-10 03:30:00,2.06,0.062,2.0609327985,0.0,0.002,0.002,2.06,0.06,2.0608736012,2.3,0.042,2.3003834463,0.0,0.002,0.002,2.3,0.04,2.3003477998
2019-11-10 04:00:00,2.06,0.062,2.0609327985,0.0,0.002,0.002,2.06,0.06,2.0608736012,2.3,0.042,2.3003834463,0.0,0.002,0.002,2.3,0.04,2.3003477998
2019-11-10 04:30:00,2.06,0.061500000000000006,2.0609178174,0.0,0.0015,0.0015,2.06,0.06,2.0608736012,2.2800000000000002,0.0415,2.2803776551,0.0,0.0015,0.0015,2.2800000000000002,0.04,2.2803508502
2019-11-10 05:00:00,2.04,0.061,2.040911806,0.0,0.001,0.001,2.04,0.06,2.0408821622,2.25,0.041,2.2503735246,0.0,0.001,0.001,2.25,0.04,2.2503555275
2019-11-10 05:30:00,2.04,0.062,2.0409419394,0.0,0.002,0.002,2.04,0.06,2.0408821622,2.25,0.042,2.2503919659,0.0,0.002,0.002,2.25,0.04,2.2503555275
2019-11-10 06:00:00,2.12,0.092,2.1219952875,0.0,0.002,0.002,2.12,0.09,2.1219095174,2.36,0.082,2.3614241466,0.0,0.002,0.002,2.36,0.08,2.3613555429
2019-11-10 06:30:00,2.54,0.332,2.5616057464,0.0,0.002,0.002,2.54,0.33,2.5613473017,2.81,0.332,2.8295448397,0.0,0.002,0.002,2.81,0.33,2.8293108702
2019-11-10 07:00:00,2.51,-0.2485,2.5222712483,0.0,0.0015,0.0015,2.51,-0.25,2.5224194734000003,2.9,0.7515000000000001,2.9957890864000003,0.0,0.0015,0.0015,2.9,0.75,2.9954131602
2019-11-10 07:30:00,2.68,0.14150000000000001,2.6837328947,0.0,0.0015,0.0015,2.68,0.14,2.6836542251,3.02,0.4415,3.0521012844,0.0,0.0015,0.0015,3.02,0.44,3.0518846636
2019-11-10 08:00:00,2.8,0.292,2.815184541,0.0,0.002,0.002,2.8,0.29,2.8149777974,3.13,0.302,3.1445355778,0.0,0.002,0.002,3.13,0.30000000000000004,3.1443441287000002
2019-11-10 08:30:00,2.862,0.161,2.8665248996,0.002,0.001,0.0022360680000000003,2.86,0.16,2.8644720281,3.262,0.541,3.3065578779,0.002,0.001,0.0022360680000000003,3.26,0.54,3.3044212806
2019-11-10 09:00:00,3.016,0.12050000000000001,3.0184062434,0.006,0.0005,0.0060207973,3.01,0.12,3.0123910769,3.446,0.6605000000000001,3.5087285803,0.006,0.0005,0.0060207973,3.44,0.66,3.5027417832000003
2019-11-10 09:30:00,3.0845,0.40800000000000003,3.1113669424,0.0145,-0.002,0.014637281200000001,3.07,0.41000000000000003,3.0972568508,3.4545,0.428,3.4809128472,0.0145,-0.002,0.014637281200000001,3.44,0.43,3.4667708318
2019-11-10 10:00:00,3.1375,0.40850000000000003,3.1639814317,0.0175,-0.0015,0.0175641681,3.12,0.41000000000000003,3.1468237955,3.4375,0.3985,3.4605214202,0.0175,-0.0015,0.0175641681,3.42,0.4,3.4433123588
2019-11-10 10:30:00,3.067,0.35350000000000004,3.0873048521,0.037,-0.0165,0.0405123438,3.03,0.37,3.0525071662,3.307,0.3635,3.3269176801,0.037,-0.0165,0.0405123438,3.27,0.38,3.2920054678
2019-11-10 11:00:00,3.0915,0.34900000000000003,3.1111369706,0.061500000000000006,-0.021,0.0649865371,3.03,0.37,3.0525071662,3.2815,0.359,3.3010791039000003,0.061500000000000006,-0.021,0.0649865371,3.22,0.38,3.2423448305
2019-11-10 11:30:00,3.1025,0.3115,3.1180985392,0.07250000000000001,-0.018500000000000003,0.0748231248,3.03,0.33,3.0479173217,3.2925,0.3115,3.3072025187,0.07250000000000001,-0.018500000000000003,0.0748231248,3.22,0.33,3.236865768
2019-11-10 12:00:00,3.0545,0.3105,3.0702411143,0.0745,-0.0195,0.0770097396,2.98,0.33,2.9982161363,3.2345,0.2705,3.2457911978,0.0745,-0.0195,0.0770097396,3.16,0.29,3.1732790612
2019-11-10 12:30:00,3.0405,0.28150000000000003,3.0535033159,0.060500000000000005,-0.018500000000000003,0.06326531440000001,2.98,0.30000000000000004,2.9950626037,3.2205,0.2715,3.2319239626,0.060500000000000005,-0.018500000000000003,0.06326531440000001,3.16,0.29,3.1732790612
2019-11-10 13:00:00,3.0465,0.28200000000000003,3.05952386,0.0665,-0.018000000000000002,0.068893033,2.98,0.30000000000000004,2.9950626037,3.2265,0.272,3.2379447571,0.0665,-0.018000000000000002,0.068893033,3.16,0.29,3.1732790612
2019-11-10 13:30:00,2.9545,0.255,2.9654839824,0.0345,-0.015,0.0376198086,2.92,0.27,2.9324563083,3.1445,0.23500000000000001,3.1532689784,0.0345,-0.015,0.0376198086,3.11,0.25,3.1200320511
2019-11-10 14:00:00,2.8810000000000002,0.257,2.8924401463000002,0.041,-0.013000000000000001,0.0430116263,2.84,0.27,2.8528056366000003,3.091,0.23700000000000002,3.1000725798,0.041,-0.013000000000000001,0.0430116263,3.05,0.25,3.0602287496
2019-11-10 14:30:00,2.8285,0.23800000000000002,2.8384954201,0.0085,-0.002,0.0087321246,2.8200000000000003,0.24,2.8301943396,3.1385,0.248,3.1482830638,0.0085,-0.002,0.0087321246,3.13,0.25,3.1399681527
2019-11-10 15:00:00,2.863,0.2005,2.8700120644,0.003,0.0005,0.0030413813000000002,2.86,0.2,2.8669844785,3.203,0.21050000000000002,3.2099095392,0.003,0.0005,0.0030413813000000002,3.2,0.21,3.2068832221
2019-11-10 15:30:00,2.981,0.201,2.9877687327,0.001,0.001,0.0014142136,2.98,0.2,2.9867038688000003,3.371,0.211,3.3775970748,0.001,0.001,0.0014142136,3.37,0.21,3.3765366871999998
2019-11-10 16:00:00,2.9805,-0.0375,2.9807358991,0.0005,0.0025,0.0025495098,2.98,-0.04,2.9802684443,3.4805,0.5025000000000001,3.5165873372,0.0005,0.0025,0.0025495098,3.48,0.5,3.5157360538
2019-11-10 16:30:00,3.1345,0.2185,3.1421063795,0.2545,-0.021500000000000002,0.2554065387,2.88,0.24,2.8899826989,3.5845000000000002,0.2585,3.5938089126,0.2545,-0.021500000000000002,0.2554065387,3.33,0.28,3.341751038
2019-11-10 17:00:00,3.5235000000000003,0.154,3.5268637981,4.7935,-0.556,4.8256376004,-1.27,0.71,1.4549914089,3.8035,0.314,3.8164392108,4.7935,-0.556,4.8256376004,-0.99,0.87,1.3179529582
2019-11-10 17:30:00,3.634,0.1575,3.6374114766,4.814,-0.48250000000000004,4.8381197019,-1.18,0.64,1.3423859356,3.934,0.3275,3.9476084216,4.814,-0.48250000000000004,4.8381197019,-0.88,0.81,1.1960351165
2019-11-10 18:00:00,3.529,0.10400000000000001,3.5305321129,3.739,-0.316,3.7523295431,-0.21,0.42,0.4695742753,3.8689999999999998,0.234,3.8760697878,3.739,-0.316,3.7523295431,0.13,0.55,0.565154846
2019-11-10 18:30:00,3.22,0.158,3.223874067,0.0,-0.002,0.002,3.22,0.16,3.2239727046,3.73,0.198,3.7352515310000003,0.0,-0.002,0.002,3.73,0.2,3.7353580819000003
2019-11-10 19:00:00,3.25,0.243,3.2590718004,0.0,0.003,0.003,3.25,0.24,3.2588494902000003,3.76,0.273,3.769897744,0.0,0.003,0.003,3.76,0.27,3.7696816842
2019-11-10 19:30:00,3.02,0.133,3.0229272237,0.0,0.003,0.003,3.02,0.13,3.0227967183,3.49,0.133,3.4925333212,0.0,0.003,0.003,3.49,0.13,3.4924203642
2019-11-10 20:00:00,2.85,0.1325,2.8530783813,0.0,0.0025,0.0025,2.85,0.13,2.8529633717,3.29,0.1125,3.2919228803,0.0,0.0025,0.0025,3.29,0.11,3.2918383921
2019-11-10 20:30:00,2.75,0.10300000000000001,2.7519282331,0.0,0.003,0.003,2.75,0.1,2.7518175812,3.17,0.113,3.1720133985,0.0,0.003,0.003,3.17,0.11,3.1719079432
2019-11-10 21:00:00,2.6,-0.47700000000000004,2.6433934629999998,0.0,0.003,0.003,2.6,-0.48,2.6439364591,3.13,0.613,3.1894621804,0.0,0.003,0.003,3.13,0.61,3.1888869532
2019-11-10 21:30:00,2.47,-0.707,2.5691922855,0.0,0.003,0.003,2.47,-0.71,2.5700194551999997,3.02,0.8130000000000001,3.1275180255,0.0,0.003,0.003,3.02,0.81,3.1267395159
2019-11-10 22:00:00,2.37,-0.7075,2.4733491969,0.0,0.0025,0.0025,2.37,-0.71,2.4740654801,2.87,0.8125,2.9827933636,0.0,0.0025,0.0025,2.87,0.81,2.9821133446
2019-11-10 22:30:00,2.37,-0.7075,2.4733491969,0.0,0.0025,0.0025,2.37,-0.71,2.4740654801,2.87,0.8125,2.9827933636,0.0,0.0025,0.0025,2.87,0.81,2.9821133446
2019-11-10 23:00:00,2.29,-0.20700000000000002,2.2993366435,0.0,0.003,0.003,2.29,-0.21,2.2996086624,2.63,0.303,2.6473966458,0.0,0.003,0.003,2.63,0.30000000000000004,2.6470549673
2019-11-10 23:30:00,2.21,0.0325,2.2102389577,0.0,0.0025,0.0025,2.21,0.03,2.2102036105,2.45,0.0425,2.4503685947,0.0,0.0025,0.0025,2.45,0.04,2.4503265089
2019-11-11 00:00:00,2.16,0.032,2.160237024,0.0,0.002,0.002,2.16,0.03,2.1602083233,2.38,0.042,2.3803705594,0.0,0.002,0.002,2.38,0.04,2.3803361107
2019-11-11 00:30:00,2.07,0.032,2.0702473282,0.0,0.002,0.002,2.07,0.03,2.0702173799,2.29,0.022,2.2901056744,0.0,0.002,0.002,2.29,0.02,2.2900873346
2019-11-11 01:00:00,2.04,-0.007500000000000001,2.0400137867,0.0,0.0025,0.0025,2.04,-0.01,2.0400245097,2.26,-0.0175,2.2600677534,0.0,0.0025,0.0025,2.26,-0.02,2.2600884938
2019-11-11 01:30:00,2.0,-0.08750000000000001,2.0019131475,0.0,0.0025,0.0025,2.0,-0.09,2.0020239759,2.26,0.0925,2.2618921835,0.0,0.0025,0.0025,2.26,0.09,2.2617913255
2019-11-11 02:00:00,2.06,0.0425,2.0604383636,0.0,0.0025,0.0025,2.06,0.04,2.0603883129,2.2800000000000002,0.0425,2.2803960731,0.0,0.0025,0.0025,2.2800000000000002,0.04,2.2803508502
2019-11-11 02:30:00,2.8200000000000003,0.132,2.8230876713,0.0,0.002,0.002,2.8200000000000003,0.13,2.8229948636,3.08,0.112,3.0820356909,0.0,0.002,0.002,3.08,0.11,3.0819636597
2019-11-11 03:00:00,2.79,0.1325,2.7931445093000002,0.0,0.0025,0.0025,2.79,0.13,2.7930270317,3.06,0.1125,3.0620673164,0.0,0.0025,0.0025,3.06,0.11,3.0619764859
2019-11-11 03:30:00,2.46,-0.5975,2.5315225162,0.0,0.0025,0.0025,2.46,-0.6000000000000001,2.5321137415,2.86,0.7025,2.9450137945,0.0,0.0025,0.0025,2.86,0.7000000000000001,2.9444184485
2019-11-11 04:00:00,2.39,-0.117,2.3928620938,0.0,0.003,0.003,2.39,-0.12,2.3930106561,2.66,0.203,2.6677348069,0.0,0.003,0.003,2.66,0.2,2.6675082005
2019-11-11 04:30:00,2.34,0.062,2.3408212234,0.0,0.002,0.002,2.34,0.06,2.3407691044,2.5700000000000003,0.052000000000000005,2.5705260162,0.0,0.002,0.002,2.5700000000000003,0.05,2.5704863353
2019-11-11 05:00:00,2.3,-0.28800000000000003,2.3179611731,0.0,0.002,0.002,2.3,-0.29,2.3182105168,2.61,0.442,2.6471614987,0.0,0.002,0.002,2.61,0.44,2.6468282906000002
2019-11-11 05:30:00,2.41,-0.0475,2.4104680562,0.0,0.0025,0.0025,2.41,-0.05,2.4105186164,2.68,0.29250000000000004,2.6959147334,0.0,0.0025,0.0025,2.68,0.29,2.6956446353
2019-11-11 06:00:00,2.5300000000000002,-0.5275000000000001,2.5844063632000003,0.0,0.0025,0.0025,2.5300000000000002,-0.53,2.5849177937,2.9699999999999998,0.9525,3.1189992385,0.0,0.0025,0.0025,2.9699999999999998,0.9500000000000001,3.1182366812
2019-11-11 06:30:00,3.27,0.482,3.305332661,0.0,0.002,0.002,3.27,0.48,3.3050416034,3.65,0.892,3.7574145366,0.0,0.002,0.002,3.65,0.89,3.7569402444
2019-11-11 07:00:00,3.65,0.522,3.6871376432,0.0,0.002,0.002,3.65,0.52,3.6868550283,4.12,1.1219999999999999,4.2700449646,0.0,0.002,0.002,4.12,1.12,4.2695198793
2019-11-11 07:30:00,4.06,0.9325,4.165711974,0.0,0.0025,0.0025,4.06,0.93,4.1651530584,4.49,0.9525,4.5899189808,0.0,0.0025,0.0025,4.49,0.9500000000000001,4.5894008324
2019-11-11 08:00:00,4.29,1.033,4.4126170239,0.0,0.003,0.003,4.29,1.03,4.4119156837,4.74,1.043,4.8533956154,0.0,0.003,0.003,4.74,1.04,4.8527517967
2019-11-11 08:30:00,4.3505,1.0325,4.4713428073,0.0005,0.0025,0.0025495098,4.35,1.03,4.4702796333,4.8004999999999995,1.1525,4.9369075847,0.0005,0.0025,0.0025495098,4.8,1.15,4.935838328
2019-11-11 09:00:00,4.3935,0.8210000000000001,4.4695506765,0.0035,0.001,0.0036400549,4.39,0.8200000000000001,4.4659265556,4.8735,1.411,5.0736498943,0.0035,0.001,0.0036400549,4.87,1.4100000000000001,5.0700098619
2019-11-11 09:30:00,4.398,0.6415000000000001,4.4445389243,0.008,0.0015,0.0081394103,4.39,0.64,4.4364062032,4.878,1.6415000000000002,5.1467860117,0.008,0.0015,0.0081394103,4.87,1.6400000000000001,5.1387255229
2019-11-11 10:00:00,4.421,0.7515000000000001,4.4844167123,0.011,0.0015,0.0111018017,4.41,0.75,4.473320914,4.801,1.4315,5.0098695841,0.011,0.0015,0.0111018017,4.79,1.43,4.998899879
2019-11-11 10:30:00,4.424,0.5105000000000001,4.4533567396,0.014,0.0005,0.014008925700000001,4.41,0.51,4.4393918502,4.844,1.8205,5.1748001169,0.014,0.0005,0.014008925700000001,4.83,1.82,5.1615210936
2019-11-11 11:00:00,4.476,1.188,4.6309739796,0.016,-0.002,0.016124515500000002,4.46,1.19,4.6160264297,4.696,1.208,4.8488844078,0.016,-0.002,0.016124515500000002,4.68,1.21,4.8338907725
2019-11-11 11:30:00,4.5,1.2045,4.65841392,0.02,-0.0055000000000000005,0.0207424685,4.48,1.21,4.6405279872000005,4.7,1.2245,4.8568920361,0.02,-0.0055000000000000005,0.0207424685,4.68,1.23,4.8389358334
2019-11-11 12:00:00,4.5895,1.2445,4.7552382170000005,0.0195,-0.0055000000000000005,0.0202607996,4.57,1.25,4.7378687192,4.8395,1.2745,5.0045090169,0.0195,-0.0055000000000000005,0.0202607996,4.82,1.28,4.9870632641
2019-11-11 12:30:00,4.589,1.2445,4.7547556456999995,0.019,-0.0055000000000000005,0.0197800404,4.57,1.25,4.7378687192,4.839,1.2745,5.0040255045,0.019,-0.0055000000000000005,0.0197800404,4.82,1.28,4.9870632641
2019-11-11 13:00:00,4.6625,1.2295,4.8218851604,0.0125,-0.0005,0.012509996,4.65,1.23,4.8099272344,4.9225,1.2495,5.0786077324,0.0125,-0.0005,0.012509996,4.91,1.25,5.0666162278
2019-11-11 13:30:00,4.5975,1.23,4.7591917644,0.007500000000000001,0.0,0.007500000000000001,4.59,1.23,4.7519469694000005,4.8775,1.25,5.0351272328,0.007500000000000001,0.0,0.007500000000000001,4.87,1.25,5.0278623688
2019-11-11 14:00:00,4.509,1.231,4.6740177578,0.009000000000000001,0.001,0.0090553851,4.5,1.23,4.6650723467,4.819,1.251,4.9787309628,0.009000000000000001,0.001,0.0090553851,4.8100000000000005,1.25,4.9697686063
2019-11-11 14:30:00,4.4135,1.1905000000000001,4.5712440867,0.0035,0.0005,0.0035355339000000003,4.41,1.19,4.5677346683,4.7735,1.2105000000000001,4.9245926227000005,0.0035,0.0005,0.0035355339000000003,4.77,1.21,4.9210771179
2019-11-11 15:00:00,4.4125,1.1915,4.5705391914,0.0025,0.0015,0.0029154759,4.41,1.19,4.5677346683,4.7925,1.1915,4.9383933116000005,0.0025,0.0015,0.0029154759,4.79,1.19,4.9356053327
2019-11-11 15:30:00,4.474,1.1915,4.6299404154,0.004,0.0015,0.0042720019,4.47,1.19,4.6256891378,4.854,1.1915,4.9980984634,0.004,0.0015,0.0042720019,4.85,1.19,4.9938562254
2019-11-11 16:00:00,4.301,1.0715,4.4324613083,0.001,0.0015,0.0018027756000000002,4.3,1.07,4.4311285244,4.741,1.0815,4.8627896572000004,0.001,0.0015,0.0018027756000000002,4.74,1.08,4.8614812557
2019-11-11 16:30:00,4.28,1.003,4.3959537077,0.0,0.003,0.003,4.28,1.0,4.3952701851,4.77,1.033,4.8805726098,0.0,0.003,0.003,4.77,1.03,4.8799385242
2019-11-11 17:00:00,4.3265,0.909,4.4209595395,0.7265,-0.091,0.7321770619,3.6,1.0,3.7363083384999998,4.8265,0.969,4.9228105032,0.7265,-0.091,0.7321770619,4.1,1.06,4.2348081421
2019-11-11 17:30:00,4.814,0.8895000000000001,4.8954883566,4.804,-0.5505,4.8354385789,0.01,1.44,1.4400347218,5.174,1.0595,5.2813649987,4.804,-0.5505,4.8354385789,0.37,1.6099999999999999,1.6519685227
2019-11-11 18:00:00,4.799,0.891,4.881012395,4.819,-0.549,4.8501713372,-0.02,1.44,1.4401388822,5.189,1.081,5.3004039469,4.819,-0.549,4.8501713372,0.37,1.63,1.671466422
2019-11-11 18:30:00,4.7055,0.847,4.7811232205,4.8155,-0.463,4.837707024,-0.11,1.31,1.3146102084,5.0755,1.007,5.1744322635,4.8155,-0.463,4.837707024,0.26,1.47,1.4928161307
2019-11-11 19:00:00,4.709,0.8565,4.7862587947,4.819,-0.5335,4.8484413217,-0.11,1.3900000000000001,1.3943457247,5.079,1.0165,5.1797213487,4.819,-0.5335,4.8484413217,0.26,1.55,1.5716551785
2019-11-11 19:30:00,4.811,0.8415,4.8840396446,4.821,-0.5485,4.8521019414,-0.01,1.3900000000000001,1.3900359708,5.151,1.0015,5.2474568364,4.821,-0.5485,4.8521019414,0.33,1.55,1.5847397263
2019-11-11 20:00:00,4.166,0.2755,4.1750995497,0.47600000000000003,0.0055000000000000005,0.4760317741,3.69,0.27,3.6998648624,4.806,1.3054999999999999,4.9801572515,0.47600000000000003,0.0055000000000000005,0.4760317741,4.33,1.3,4.5209401677
2019-11-11 20:30:00,4.02,0.713,4.0827403787,0.0,0.003,0.003,4.02,0.71,4.0822175346,4.51,0.733,4.5691781537,0.0,0.003,0.003,4.51,0.73,4.5686978451
2019-11-11 21:00:00,3.87,0.063,3.8705127567,0.0,0.003,0.003,3.87,0.06,3.8704650883,4.53,1.413,4.7452575273,0.0,0.003,0.003,4.53,1.4100000000000001,4.7443650787
2019-11-11 21:30:00,3.91,0.7325,3.9780216503,0.0,0.0025,0.0025,3.91,0.73,3.9775620674,4.36,0.7325,4.4211035104,0.0,0.0025,0.0025,4.36,0.73,4.4206899914
2019-11-11 22:00:00,3.7800000000000002,0.7325,3.8503189803,0.0,0.0025,0.0025,3.7800000000000002,0.73,3.8498441527000002,4.21,0.7325,4.2732489103999995,0.0,0.0025,0.0025,4.21,0.73,4.2728210821
2019-11-11 22:30:00,3.76,0.733,3.830781774,0.0,0.003,0.003,3.76,0.73,3.8302088716,4.16,0.733,4.2240843978000004,0.0,0.003,0.003,4.16,0.73,4.223564845
2019-11-11 23:00:00,3.65,0.7335,3.7229722333,0.0,0.0035,0.0035,3.65,0.73,3.7222842449,4.01,0.7335,4.0765331165,0.0,0.0035,0.0035,4.01,0.73,4.0759048075
2019-11-11 23:30:00,3.48,0.353,3.497857773,0.0,0.003,0.003,3.48,0.35000000000000003,3.4975562898,3.92,1.083,4.0668524684,0.0,0.003,0.003,3.92,1.08,4.0660545987
2019-11-12 00:00:00,3.48,0.752,3.5603235808,0.0,0.002,0.002,3.48,0.75,3.559901684,3.8200000000000003,0.772,3.8972277326,0.0,0.002,0.002,3.8200000000000003,0.77,3.8968320467
2019-11-12 00:30:00,3.37,0.5125000000000001,3.4087470205,0.0,0.0025,0.0025,3.37,0.51,3.4083720454,3.77,1.0825,3.9223342859,0.0,0.0025,0.0025,3.77,1.08,3.921645063
2019-11-12 01:00:00,3.43,0.5525,3.4742130404,0.0,0.0025,0.0025,3.43,0.55,3.4738163452,3.81,0.9325,3.9224553853,0.0,0.0025,0.0025,3.81,0.93,3.9218618028
2019-11-12 01:30:00,3.48,0.7325,3.5562559315,0.0,0.0025,0.0025,3.48,0.73,3.5557418354,3.81,0.7325,3.8797752834,0.0,0.0025,0.0025,3.81,0.73,3.8793040613
2019-11-12 02:00:00,3.48,0.732,3.5561529776,0.0,0.002,0.002,3.48,0.73,3.5557418354,3.79,0.732,3.8600419687,0.0,0.002,0.002,3.79,0.73,3.8596631976999998
2019-11-12 02:30:00,3.54,0.812,3.6319339201,0.0,0.002,0.002,3.54,0.81,3.6314872985999997,3.86,0.772,3.9364430645,0.0,0.002,0.002,3.86,0.77,3.9360513208
2019-11-12 03:00:00,3.27,0.47300000000000003,3.3040322335,0.0,0.003,0.003,3.27,0.47000000000000003,3.3036040925,3.65,0.983,3.7800514547,0.0,0.003,0.003,3.65,0.98,3.7792724167
2019-11-12 03:30:00,3.25,-0.0175,3.250047115,0.0,0.0025,0.0025,3.25,-0.02,3.2500615379,3.75,1.4825,4.0324070045,0.0,0.0025,0.0025,3.75,1.48,4.0314885588
2019-11-12 04:00:00,3.31,0.17200000000000001,3.3144658695,0.0,0.002,0.002,3.31,0.17,3.3143626837999998,3.75,1.342,3.9828964335,0.0,0.002,0.002,3.75,1.34,3.9822229973
2019-11-12 04:30:00,3.37,0.732,3.4485828974,0.0,0.002,0.002,3.37,0.73,3.4481589291,3.66,0.712,3.7286115378,0.0,0.002,0.002,3.66,0.71,3.7282301431000002
2019-11-12 05:00:00,3.44,0.7625000000000001,3.5234934724,0.0,0.0025,0.0025,3.44,0.76,3.5229533065,3.74,0.7425,3.8129917716,0.0,0.0025,0.0025,3.74,0.74,3.8125057377
2019-11-12 05:30:00,3.52,0.8125,3.6125553629000002,0.0,0.0025,0.0025,3.52,0.81,3.6119939092,3.83,0.7925000000000001,3.9111323488,0.0,0.0025,0.0025,3.83,0.79,3.9106265483
2019-11-12 06:00:00,3.61,0.8625,3.711604269,0.0,0.0025,0.0025,3.61,0.86,3.7110241174,3.93,0.8525,4.0213997874,0.0,0.0025,0.0025,3.93,0.85,4.0208705525
2019-11-12 06:30:00,3.77,0.7915000000000001,3.8521905781,0.0,0.0015,0.0015,3.77,0.79,3.8518826566,4.16,0.9015000000000001,4.256559908,0.0,0.0015,0.0015,4.16,0.9,4.2562424743000005
2019-11-12 07:00:00,4.04,0.9625,4.1530719052,0.0,0.0025,0.0025,4.04,0.96,4.152493227,4.45,0.9825,4.5571708603,0.0,0.0025,0.0025,4.45,0.98,4.5566325285
2019-11-12 07:30:00,4.3,1.0225,4.4198988959,0.0,0.0025,0.0025,4.3,1.02,4.4193212148,4.75,1.0425,4.8630552382,0.0,0.0025,0.0025,4.75,1.04,4.8625199228
2019-11-12 08:00:00,4.51,0.772,4.5755965731,0.0,0.002,0.002,4.51,0.77,4.5752595555,5.05,1.302,5.2151418006,0.0,0.002,0.002,5.05,1.3,5.2146428449
2019-11-12 08:30:00,4.721,1.0215,4.8302487772,0.001,0.0015,0.0018027756000000002,4.72,1.02,4.8289543382,5.221,1.2615,5.3712403828,0.001,0.0015,0.0018027756000000002,5.22,1.26,5.3699162005
2019-11-12 09:00:00,4.594,1.121,4.7287923405,0.004,0.001,0.0041231056,4.59,1.12,4.7246693006000005,5.014,1.121,5.1377852232,0.004,0.001,0.0041231056,5.01,1.12,5.1336634093
2019-11-12 09:30:00,4.5955,1.1219999999999999,4.7304866822000005,0.0055000000000000005,0.002,0.00585235,4.59,1.12,4.7246693006000005,4.9755,1.1219999999999999,5.1004396134,0.0055000000000000005,0.002,0.00585235,4.97,1.12,5.0946344324
2019-11-12 10:00:00,4.71,1.1815,4.8559285672,0.01,0.0015,0.0101118742,4.7,1.18,4.845864216,5.03,1.1715,5.1646212107,0.01,0.0015,0.0101118742,5.02,1.17,5.1545416867
2019-11-12 10:30:00,4.4625,1.0905,4.5938106731,0.0125,0.0005,0.012509996,4.45,1.09,4.5815499561,4.7525,1.0905,4.8760072293,0.0125,0.0005,0.012509996,4.74,1.09,4.8637125737
2019-11-12 11:00:00,4.4885,1.1805,4.6411434475,0.0085,0.0005,0.0085146932,4.48,1.18,4.6327961319,4.8385,1.2105000000000001,4.9876239333,0.0085,0.0005,0.0085146932,4.83,1.21,4.9792569727
2019-11-12 11:30:00,4.4605,1.1805,4.6140698413,0.0105,0.0005,0.010511898,4.45,1.18,4.6037919154,4.8105,1.2105000000000001,4.9604657543,0.0105,0.0005,0.010511898,4.8,1.21,4.9501616135
2019-11-12 12:00:00,4.575,1.1815,4.7250997079,0.005,0.0015,0.0052201533000000005,4.57,1.18,4.7198834731,4.955,1.1815,5.0939147274,0.005,0.0015,0.0052201533000000005,4.95,1.18,5.0887031747
2019-11-12 12:30:00,4.633,1.0615,4.7530486269,0.003,0.0015,0.0033541020000000003,4.63,1.06,4.749789469,5.113,1.3915,5.2989660548,0.003,0.0015,0.0033541020000000003,5.11,1.3900000000000001,5.2956774826
2019-11-12 13:00:00,4.65,1.092,4.77650123,0.0,0.002,0.002,4.65,1.09,4.7760443884,5.11,1.222,5.2540826031,0.0,0.002,0.002,5.11,1.22,5.2536178011
2019-11-12 13:30:00,4.72,1.1625,4.8610499123,0.0,0.0025,0.0025,4.72,1.16,4.8604526538,5.17,1.2225,5.3125705878,0.0,0.0025,0.0025,5.17,1.22,5.3119958583999995
2019-11-12 14:00:00,4.4905,1.1125,4.6262562078,0.0005,0.0025,0.0025495098,4.49,1.11,4.6251702671,4.9205000000000005,1.1325,5.0491461159,0.0005,0.0025,0.0025495098,4.92,1.13,5.048098652
2019-11-12 14:30:00,4.53,1.1125,4.6646067626,0.0,0.0025,0.0025,4.53,1.11,4.6640111492,4.97,1.1325,5.0973970073,0.0,0.0025,0.0025,4.97,1.13,5.0968421596
2019-11-12 15:00:00,4.5305,1.1525,4.6747926692,0.0005,0.0025,0.0025495098,4.53,1.15,4.6736923305,4.9505,1.1725,5.0874557983,0.0005,0.0025,0.0025495098,4.95,1.17,5.0863936143
2019-11-12 15:30:00,4.6605,1.172,4.805605503,0.0005,0.002,0.0020615528,4.66,1.17,4.8046331806,5.1005,1.202,5.2402198666,0.0005,0.002,0.0020615528,5.1,1.2,5.239274759
2019-11-12 16:00:00,4.5405,1.0425,4.6586421305,0.0005,0.0025,0.0025495098,4.54,1.04,4.6575959464,4.9805,1.0625,5.0925716981,0.0005,0.0025,0.0025495098,4.98,1.06,5.0915616465
2019-11-12 16:30:00,4.6255,0.8785000000000001,4.7081856909,1.7855,-0.1615,1.7927890283,2.84,1.04,3.0244338313,5.0755,1.3285,5.2464857286,1.7855,-0.1615,1.7927890283,3.29,1.49,3.6116755114
2019-11-12 17:00:00,4.8629999999999995,0.9145000000000001,4.9482400154,4.813,-0.41550000000000004,4.8309014945,0.05,1.33,1.3309395178,5.173,1.0445,5.2773960672,4.813,-0.41550000000000004,4.8309014945,0.36,1.46,1.5037286989
2019-11-12 17:30:00,4.911,0.891,4.9911724074,4.811,-0.389,4.8267009437,0.1,1.28,1.2839003077,5.261,1.021,5.3591568367,4.811,-0.389,4.8267009437,0.45,1.4100000000000001,1.480067566
2019-11-12 18:00:00,4.913,0.386,4.9281401157,4.813,-0.41400000000000003,4.8307727125,0.1,0.8,0.8062257748,5.373,1.516,5.5827757433,4.813,-0.41400000000000003,4.8307727125,0.56,1.9300000000000002,2.0096019506
2019-11-12 18:30:00,4.8435,0.084,4.8442283441,4.8135,-0.436,4.8332057943,0.03,0.52,0.5208646657,5.3735,1.774,5.6587611939,4.8135,-0.436,4.8332057943,0.56,2.21,2.2798464861
2019-11-12 19:00:00,4.7940000000000005,0.09050000000000001,4.7948541427,4.814,-0.4295,4.8331217913,-0.02,0.52,0.5203844733,5.284,1.7805,5.575915732,4.814,-0.4295,4.8331217913,0.47000000000000003,2.21,2.2594247055
2019-11-12 19:30:00,4.648,0.0685,4.6485047327,4.818,-0.5015000000000001,4.8440299597,-0.17,0.5700000000000001,0.5948108943,5.118,1.7585000000000002,5.4116768427,4.818,-0.5015000000000001,4.8440299597,0.30000000000000004,2.26,2.2798245547000002
2019-11-12 20:00:00,4.5455,0.036500000000000005,4.5456465437,4.8155,-0.4635,4.8377549028,-0.27,0.5,0.5682429058,4.9855,1.6965,5.2662436803,4.8155,-0.4635,4.8377549028,0.17,2.16,2.1666794871
2019-11-12 20:30:00,4.3004999999999995,0.441,4.3230523071,0.5305,-0.009000000000000001,0.5305763376,3.77,0.45,3.7967617781,4.9405,1.4809999999999999,5.1577030983,0.5305,-0.009000000000000001,0.5305763376,4.41,1.49,4.6549113848
2019-11-12 21:00:00,4.23,0.9525,4.3359146959,0.0,0.0025,0.0025,4.23,0.9500000000000001,4.3353661898,4.73,0.9825,4.8309632839,0.0,0.0025,0.0025,4.73,0.98,4.8304554651
2019-11-12 21:30:00,4.29,0.9225000000000001,4.3880640663,0.0,0.0025,0.0025,4.29,0.92,4.3875391736000005,4.77,0.9225000000000001,4.8583851484,0.0,0.0025,0.0025,4.77,0.92,4.8579110737
2019-11-12 22:00:00,4.16,0.9225000000000001,4.2610569405,0.0,0.0025,0.0025,4.16,0.92,4.2605164006,4.61,0.9225000000000001,4.7013940752,0.0,0.0025,0.0025,4.61,0.92,4.7009041683
2019-11-12 22:30:00,4.01,0.863,4.1018128919,0.0,0.003,0.003,4.01,0.86,4.1011827562,4.44,0.873,4.5250114917,0.0,0.003,0.003,4.44,0.87,4.5244336662
2019-11-12 23:00:00,3.83,0.863,3.9260245796,0.0,0.003,0.003,3.83,0.86,3.9253662250000003,4.23,0.8230000000000001,4.3093188557,0.0,0.003,0.003,4.23,0.8200000000000001,4.3087469176
2019-11-12 23:30:00,3.67,0.893,3.7770820748,0.0,0.003,0.003,3.67,0.89,3.7763739222,4.04,0.863,4.131146209,0.0,0.003,0.003,4.04,0.86,4.1305205483
2019-11-13 00:00:00,3.6,0.8625,3.701878746,0.0,0.0025,0.0025,3.6,0.86,3.7012970699,3.94,0.8625,4.0332996727,0.0,0.0025,0.0025,3.94,0.86,4.0327658003
2019-11-13 00:30:00,3.43,0.8125,3.5249193253,0.0,0.0025,0.0025,3.43,0.81,3.5243439106,3.75,0.8025,3.8349062896,0.0,0.0025,0.0025,3.75,0.8,3.834383914
2019-11-13 01:00:00,3.43,0.7625000000000001,3.5137311010000003,0.0,0.0025,0.0025,3.43,0.76,3.5131894341,3.75,0.7525000000000001,3.8247557112,0.0,0.0025,0.0025,3.75,0.75,3.8242646352
2019-11-13 01:30:00,3.47,0.8130000000000001,3.5639681536,0.0,0.003,0.003,3.47,0.81,3.5632850012,3.8,0.803,3.8839167087,0.0,0.003,0.003,3.8,0.8,3.8832975678
2019-11-13 02:00:00,3.47,0.812,3.5637401701,0.0,0.002,0.002,3.47,0.81,3.5632850012,3.8,0.8220000000000001,3.8878894017,0.0,0.002,0.002,3.8,0.8200000000000001,3.8874670417
2019-11-13 02:30:00,3.35,0.852,3.4566463516,0.0,0.002,0.002,3.35,0.85,3.4561539318,3.67,0.8220000000000001,3.7609286087,0.0,0.002,0.002,3.67,0.8200000000000001,3.7604919891
2019-11-13 03:00:00,3.21,0.7325,3.292515186,0.0,0.0025,0.0025,3.21,0.73,3.2919599026,3.51,0.7225,3.5835884599,0.0,0.0025,0.0025,3.51,0.72,3.5830852627
2019-11-13 03:30:00,3.24,0.6325000000000001,3.3011598341,0.0,0.0025,0.0025,3.24,0.63,3.3006817478,3.54,0.6125,3.5925974239,0.0,0.0025,0.0025,3.54,0.61,3.5921720449
2019-11-13 04:00:00,3.24,0.302,3.2540442529,0.0,0.002,0.002,3.24,0.30000000000000004,3.2538592471,3.62,0.922,3.7355701036999998,0.0,0.002,0.002,3.62,0.92,3.7350769738
2019-11-13 04:30:00,3.24,0.112,3.2419352245,0.0,0.002,0.002,3.24,0.11,3.2418667462,3.69,1.232,3.8902344402,0.0,0.002,0.002,3.69,1.23,3.889601522
2019-11-13 05:00:00,3.2800000000000002,0.6225,3.3385485244,0.0,0.0025,0.0025,3.2800000000000002,0.62,3.3380832824,3.58,0.5925,3.6286989748,0.0,0.0025,0.0025,3.58,0.59,3.628291609
2019-11-13 05:30:00,3.34,0.6525000000000001,3.4031391758,0.0,0.0025,0.0025,3.34,0.65,3.4026607236,3.65,0.6325000000000001,3.7043968807,0.0,0.0025,0.0025,3.65,0.63,3.7039708422
2019-11-13 06:00:00,3.42,0.7025,3.4914046242,0.0,0.0025,0.0025,3.42,0.7000000000000001,3.4909024621,3.75,0.6825,3.8116015335,0.0,0.0025,0.0025,3.75,0.68,3.8111546807
2019-11-13 06:30:00,3.66,0.512,3.6956385105000003,0.0,0.002,0.002,3.66,0.51,3.6953619579,4.11,1.012,4.2327584387,0.0,0.002,0.002,4.11,1.01,4.232280709
2019-11-13 07:00:00,3.94,0.8925000000000001,4.0398213141,0.0,0.0025,0.0025,3.94,0.89,4.039269736,4.36,0.9625,4.4649755039,0.0,0.0025,0.0025,4.36,0.96,4.4644372546
2019-11-13 07:30:00,4.3025,0.491,4.3304257585,1.3425,-0.149,1.3507432213000001,2.96,0.64,3.0283989169,4.8425,1.5710000000000002,5.0909574001,1.3425,-0.149,1.3507432213000001,3.5,1.72,3.8997948664
2019-11-13 08:00:00,4.92,1.074,5.0358590131,4.64,-0.466,4.6633417203,0.28,1.54,1.5652475842,5.2,1.214,5.3398310835,4.64,-0.466,4.6633417203,0.56,1.6800000000000002,1.7708754897
2019-11-13 08:30:00,4.6405,1.1065,4.7705956127,0.4005,0.026500000000000003,0.4013757591,4.24,1.08,4.3753856973,5.0905,1.1365,5.2158242398,0.4005,0.026500000000000003,0.4013757591,4.69,1.11,4.8195642957
2019-11-13 09:00:00,4.4815000000000005,1.022,4.5965559118,0.0015,0.002,0.0025,4.48,1.02,4.5946490617,4.9415,1.042,5.0501669527,0.0015,0.002,0.0025,4.94,1.04,5.0482868381
2019-11-13 09:30:00,4.5725,1.1219999999999999,4.7081461585,0.0025,0.002,0.0032015621000000003,4.57,1.12,4.7052417579,5.0425,1.152,5.1724182207,0.0025,0.002,0.0032015621000000003,5.04,1.15,5.1695357625
2019-11-13 10:00:00,4.6425,1.1615,4.7855917607,0.0025,0.0015,0.0029154759,4.64,1.16,4.7828025257,5.1025,1.1915,5.2397689357,0.0025,0.0015,0.0029154759,5.1,1.19,5.2369934123
2019-11-13 10:30:00,4.5344999999999995,1.1315,4.6735406813,0.0045000000000000005,0.0015,0.0047434165,4.53,1.13,4.6688114119,4.9545,1.1615,5.0888262399,0.0045000000000000005,0.0015,0.0047434165,4.95,1.16,5.084102674
2019-11-13 11:00:00,4.5745000000000005,0.8625,4.6551000526,0.0045000000000000005,0.0025,0.0051478151000000005,4.57,0.86,4.6502150488,5.1545,1.6425,5.4098684365,0.0045000000000000005,0.0025,0.0051478151000000005,5.15,1.6400000000000001,5.4048219212
2019-11-13 11:30:00,4.6690000000000005,0.759,4.7302898431,0.229,-0.011,0.22926403990000002,4.44,0.77,4.5062734049,5.259,1.759,5.5453730262,0.229,-0.011,0.22926403990000002,5.03,1.77,5.3323353233
2019-11-13 12:00:00,4.922,1.217,5.0702241568,4.132,-0.263,4.1403614577,0.79,1.48,1.677647162,5.162,1.327,5.32983799,4.132,-0.263,4.1403614577,1.03,1.5899999999999999,1.8944656239
2019-11-13 12:30:00,4.8205,1.291,4.9903808722,0.4405,0.031,0.4415894587,4.38,1.26,4.5576309636,5.2605,1.321,5.4238271774,0.4405,0.031,0.4415894587,4.82,1.29,4.9896392655
2019-11-13 13:00:00,4.9015,1.2610000000000001,5.0611088953,0.0015,0.001,0.0018027756000000002,4.9,1.26,5.0594070799,5.3715,1.271,5.5198236611,0.0015,0.001,0.0018027756000000002,5.37,1.27,5.5181337425
2019-11-13 13:30:00,4.83,0.7525000000000001,4.8882672032,0.0,0.0025,0.0025,4.83,0.75,4.8878829773,5.47,1.7825000000000002,5.7531040534999995,0.0,0.0025,0.0025,5.47,1.78,5.7523299627
2019-11-13 14:00:00,4.6405,0.862,4.7198818047,0.0005,0.002,0.0020615528,4.64,0.86,4.7190253231,5.2005,1.472,5.4048112132,0.0005,0.002,0.0020615528,5.2,1.47,5.40378571
2019-11-13 14:30:00,4.47,0.662,4.5187546957,0.0,0.002,0.002,4.47,0.66,4.5184621278,5.07,1.532,5.2964067064,0.0,0.002,0.002,5.07,1.53,5.2958285471
2019-11-13 15:00:00,4.57,1.032,4.6850745992,0.0,0.002,0.002,4.57,1.03,4.6846344575,5.07,1.312,5.2370071606,0.0,0.002,0.002,5.07,1.31,5.236506469
2019-11-13 15:30:00,4.64,0.773,4.7039482353,0.0,0.003,0.003,4.64,0.77,4.7034561759999995,5.22,1.483,5.426572491,0.0,0.003,0.003,5.22,1.48,5.4257534039
2019-11-13 16:00:00,4.62,1.033,4.734077418,0.0,0.003,0.003,4.62,1.03,4.7334237081,5.13,1.083,5.2430705698,0.0,0.003,0.003,5.13,1.08,5.2424517165
2019-11-13 16:30:00,4.7555,0.9455,4.8485823186,3.2055,-0.3245,3.2218830674,1.55,1.27,2.0038463015,5.1655,1.0655000000000001,5.2742469131,3.2055,-0.3245,3.2218830674,1.96,1.3900000000000001,2.4028524715
2019-11-13 17:00:00,4.9945,0.8975000000000001,5.0744986452,4.5845,-0.42250000000000004,4.6039272909,0.41000000000000003,1.32,1.3822083779,5.3845,1.0575,5.4873624356,4.5845,-0.42250000000000004,4.6039272909,0.8,1.48,1.6823792676
