Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-13 17:30:00,4.7935,0.6555000000000001,4.8381114601,4.5835,-0.41450000000000004,4.6022040915,0.21,1.07,1.0904127659,5.2135,1.0655000000000001,5.3212660618,4.5835,-0.41450000000000004,4.6022040915,0.63,1.48,1.6085086259999999
2019-11-13 18:00:00,4.776,0.324,4.7869773344,4.586,-0.436,4.6066790641,0.19,0.76,0.7833900689000001,5.296,1.544,5.5164800371,4.586,-0.436,4.6066790641,0.71,1.98,2.1034495478
2019-11-13 18:30:00,4.697,0.8405,4.7716086648000005,4.587,-0.40950000000000003,4.6052425832,0.11,1.25,1.2548306659000001,5.097,0.9805,5.1904517385,4.587,-0.40950000000000003,4.6052425832,0.51,1.3900000000000001,1.4806079832
2019-11-13 19:00:00,4.6370000000000005,0.8220000000000001,4.7092943208,4.587,-0.428,4.6069244622,0.05,1.25,1.2509996003000001,5.037,0.962,5.128041829,4.587,-0.428,4.6069244622,0.45,1.3900000000000001,1.461027036
2019-11-13 19:30:00,4.33,0.6895,4.3845535976,3.43,-0.24050000000000002,3.4384211857,0.9,0.93,1.2941792766,4.74,0.8395,4.8137677811,3.43,-0.24050000000000002,3.4384211857,1.31,1.08,1.6977926846
2019-11-13 20:00:00,4.213,0.7165,4.273492863,0.903,-0.0035,0.9030067829,3.31,0.72,3.3874031351,4.703,0.7565000000000001,4.7634547599,0.903,-0.0035,0.9030067829,3.8,0.76,3.8752548303000003
2019-11-13 20:30:00,4.05,0.5725,4.0902635918,0.0,0.0025,0.0025,4.05,0.5700000000000001,4.0899144245,4.61,0.8425,4.686353193,0.0,0.0025,0.0025,4.61,0.84,4.6859043951
2019-11-13 21:00:00,3.93,0.5730000000000001,3.9715524672,0.0,0.003,0.003,3.93,0.5700000000000001,3.9711207486,4.44,0.7030000000000001,4.4953096668,0.0,0.003,0.003,4.44,0.7000000000000001,4.4948414878000005
2019-11-13 21:30:00,4.06,0.642,4.1104457179,0.0,0.002,0.002,4.06,0.64,4.1101338178,4.54,0.642,4.5851678268,0.0,0.002,0.002,4.54,0.64,4.5848882211
2019-11-13 22:00:00,3.98,0.6825,4.0380943835,0.0,0.0025,0.0025,3.98,0.68,4.0376725969,4.43,0.6825,4.4822657496,0.0,0.0025,0.0025,4.43,0.68,4.4818857638
2019-11-13 22:30:00,3.85,0.7525000000000001,3.9228505261,0.0,0.0025,0.0025,3.85,0.75,3.9223717315,4.27,0.7525000000000001,4.3357993784,0.0,0.0025,0.0025,4.27,0.75,4.3353661898
2019-11-13 23:00:00,3.8,0.753,3.8738880985,0.0,0.003,0.003,3.8,0.75,3.8733060814,4.19,0.753,4.257124499,0.0,0.003,0.003,4.19,0.75,4.2565948832
2019-11-13 23:30:00,3.67,0.783,3.7525976335999998,0.0,0.003,0.003,3.67,0.78,3.7519728144,4.04,0.773,4.1132868852,0.0,0.003,0.003,4.04,0.77,4.112724158
2019-11-14 00:00:00,3.59,0.362,3.6082050939,0.0,0.002,0.002,3.59,0.36,3.6080049889,4.04,1.112,4.190243907,0.0,0.002,0.002,4.04,1.11,4.189713594
2019-11-14 00:30:00,3.56,0.8225,3.6537797211000003,0.0,0.0025,0.0025,3.56,0.8200000000000001,3.6532177597,3.9,0.8225,3.9857880338,0.0,0.0025,0.0025,3.9,0.8200000000000001,3.985272889
2019-11-14 01:00:00,3.38,0.4525,3.4101548718,0.0,0.0025,0.0025,3.38,0.45,3.4098240424,3.8,1.0225,3.9351627984,0.0,0.0025,0.0025,3.8,1.02,3.9345139471
2019-11-14 01:30:00,3.38,0.0125,3.3800231138,0.0,0.0025,0.0025,3.38,0.01,3.3800147929,3.92,1.5325,4.2089139038,0.0,0.0025,0.0025,3.92,1.53,4.2080042776
2019-11-14 02:00:00,3.5,0.7725000000000001,3.5842371922,0.0,0.0025,0.0025,3.5,0.77,3.5836992061,3.84,0.7625000000000001,3.9149720625,0.0,0.0025,0.0025,3.84,0.76,3.9144859177
2019-11-14 02:30:00,3.5,0.8015,3.5905991492,0.0,0.0015,0.0015,3.5,0.8,3.5902646142,3.81,0.7915000000000001,3.8913458148,0.0,0.0015,0.0015,3.81,0.79,3.8910409918
2019-11-14 03:00:00,3.34,0.7425,3.4215356567,0.0,0.0025,0.0025,3.34,0.74,3.4209940076,3.65,0.7225,3.720820642,0.0,0.0025,0.0025,3.65,0.72,3.7203360063
2019-11-14 03:30:00,3.2800000000000002,0.7025,3.3543861212,0.0,0.0025,0.0025,3.2800000000000002,0.7000000000000001,3.3538634439,3.59,0.6925,3.6561805549,0.0,0.0025,0.0025,3.59,0.6900000000000001,3.6557078658
2019-11-14 04:00:00,3.31,0.5525,3.355794429,0.0,0.0025,0.0025,3.31,0.55,3.3553837336,3.65,0.8225,3.741524589,0.0,0.0025,0.0025,3.65,0.8200000000000001,3.7409758085
2019-11-14 04:30:00,3.21,0.47200000000000003,3.2445159886,0.0,0.002,0.002,3.21,0.47000000000000003,3.2442256395,3.54,0.752,3.6189921249,0.0,0.002,0.002,3.54,0.75,3.6185770684
2019-11-14 05:00:00,3.34,0.7125,3.4151509849,0.0,0.0025,0.0025,3.34,0.71,3.4146302875,3.65,0.6925,3.7151118758,0.0,0.0025,0.0025,3.65,0.6900000000000001,3.7146466858
2019-11-14 05:30:00,3.34,0.7425,3.4215356567,0.0,0.0025,0.0025,3.34,0.74,3.4209940076,3.65,0.7225,3.720820642,0.0,0.0025,0.0025,3.65,0.72,3.7203360063
2019-11-14 06:00:00,3.39,0.6625,3.4541288699,0.0,0.0025,0.0025,3.39,0.66,3.4536502429000002,3.7199999999999998,0.6525000000000001,3.7767917933,0.0,0.0025,0.0025,3.7199999999999998,0.65,3.7763606819
2019-11-14 06:30:00,3.7,0.252,3.7085716927,0.0,0.002,0.002,3.7,0.25,3.7084363282,4.23,1.322,4.4317698496,0.0,0.002,0.002,4.23,1.32,4.4311736594
2019-11-14 07:00:00,4.15,0.7925000000000001,4.2249918639,0.0,0.0025,0.0025,4.15,0.79,4.2245236418,4.66,1.2525,4.8253866425,0.0,0.0025,0.0025,4.66,1.25,4.8247383349
2019-11-14 07:30:00,4.36,1.0125,4.4760201351,0.0,0.0025,0.0025,4.36,1.01,4.4754552841,4.84,1.0325,4.9489045505,0.0,0.0025,0.0025,4.84,1.03,4.9483835745
2019-11-14 08:00:00,4.66,1.1525,4.8004016759,0.0,0.0025,0.0025,4.66,1.15,4.7998020793,5.16,1.1725,5.2915362845,0.0,0.0025,0.0025,5.16,1.17,5.2909828955
2019-11-14 08:30:00,4.75,1.133,4.8832559835,0.0,0.003,0.003,4.75,1.13,4.8825608035,5.26,1.173,5.3892048579,0.0,0.003,0.003,5.26,1.17,5.3885526814
2019-11-14 09:00:00,4.75,1.1325,4.883139999,0.0,0.0025,0.0025,4.75,1.13,4.8825608035,5.26,1.1425,5.3826486278,0.0,0.0025,0.0025,5.26,1.1400000000000001,5.382118542
2019-11-14 09:30:00,4.77,1.0625,4.8869014979,0.0,0.0025,0.0025,4.77,1.06,4.8863585624,5.28,1.2325,5.4219421105,0.0,0.0025,0.0025,5.28,1.23,5.4213743645
2019-11-14 10:00:00,4.86,1.142,4.9923705792,0.0,0.002,0.002,4.86,1.1400000000000001,4.9919134608,5.38,1.4020000000000001,5.5596766093,0.0,0.002,0.002,5.38,1.4,5.5591726003
2019-11-14 10:30:00,4.641,0.591,4.6784785989,0.001,0.001,0.0014142136,4.64,0.59,4.6773603667,5.211,1.5110000000000001,5.4256466896,0.001,0.001,0.0014142136,5.21,1.51,5.4244078018
2019-11-14 11:00:00,4.641,0.4015,4.6583348151,0.001,0.0015,0.0018027756000000002,4.64,0.4,4.6572094649,5.311,1.8815,5.6344266124,0.001,0.0015,0.0018027756000000002,5.31,1.88,5.6329832238
2019-11-14 11:30:00,4.721,0.4415,4.7415992292,0.001,0.0015,0.0018027756000000002,4.72,0.44,4.7404641123,5.411,2.0015,5.7693087324,0.001,0.0015,0.0018027756000000002,5.41,2.0,5.7678505528
2019-11-14 12:00:00,4.7515,0.4015,4.7684331284,0.0015,0.0015,0.0021213203,4.75,0.4,4.7668123521,5.4115,1.9615,5.7560241921,0.0015,0.0015,0.0021213203,5.41,1.96,5.754102884
2019-11-14 12:30:00,4.7620000000000005,0.3635,4.7758534578,0.082,0.0135,0.08310385070000001,4.68,0.35000000000000003,4.6930693581,5.452,1.9135,5.7780434621,0.082,0.0135,0.08310385070000001,5.37,1.9,5.6962180436
2019-11-14 13:00:00,4.927,1.141,5.0573916202,0.587,0.14100000000000001,0.6036969438,4.34,1.0,4.4537175483,5.357,1.171,5.4834925002,0.587,0.14100000000000001,0.6036969438,4.77,1.03,4.8799385242
2019-11-14 13:30:00,5.061,1.27,5.2179134719,0.001,0.0,0.001,5.06,1.27,5.2169435496,5.531,1.3,5.6817216581,0.001,0.0,0.001,5.53,1.3,5.6807481902
2019-11-14 14:00:00,4.8505,1.142,4.9831229415,0.0005,0.002,0.0020615528,4.85,1.1400000000000001,4.9821782385,5.3205,1.182,5.4502150646,0.0005,0.002,0.0020615528,5.32,1.18,5.4492935322000005
2019-11-14 14:30:00,4.7505,1.1125,4.8790272084,0.0005,0.0025,0.0025495098,4.75,1.11,4.8779708896,5.2205,1.1425,5.3440552486,0.0005,0.0025,0.0025495098,5.22,1.1400000000000001,5.3430328466
2019-11-14 15:00:00,4.87,0.9825,4.9681189851,0.0,0.0025,0.0025,4.87,0.98,4.9676251871,5.46,1.6325,5.6988293754,0.0,0.0025,0.0025,5.46,1.63,5.6981137230000005
2019-11-14 15:30:00,4.87,1.112,4.9953422305,0.0,0.002,0.002,4.87,1.11,4.9948973963,5.4,1.362,5.56911519,0.0,0.002,0.002,5.4,1.3599999999999999,5.5686264014999995
2019-11-14 16:00:00,4.8,1.1125,4.9272361675,0.0,0.0025,0.0025,4.8,1.11,4.9266723049,5.31,1.1625,5.4357617911,0.0,0.0025,0.0025,5.31,1.16,5.4352276861
2019-11-14 16:30:00,4.787,1.0455,4.8998407372,0.227,-0.0145,0.22746263430000002,4.5600000000000005,1.06,4.6815809296,5.307,1.0955,5.4188900386,0.227,-0.0145,0.22746263430000002,5.08,1.11,5.1998557672
2019-11-14 17:00:00,5.132,0.9625,5.2214777841,4.682,-0.4975,4.7083574896,0.45,1.46,1.5277761616,5.482,1.1025,5.5917645024,4.682,-0.4975,4.7083574896,0.8,1.6,1.788854382
2019-11-14 17:30:00,5.154,0.9045000000000001,5.2327656407,4.814,-0.42550000000000004,4.8327679698,0.34,1.33,1.3727709204,5.514,1.0345,5.6102037619,4.814,-0.42550000000000004,4.8327679698,0.7000000000000001,1.46,1.6191355718
2019-11-14 18:00:00,5.1105,0.9045000000000001,5.1899258665,4.8105,-0.3655,4.824365295,0.30000000000000004,1.27,1.3049521064,5.4905,1.0345,5.5871084203,4.8105,-0.3655,4.824365295,0.68,1.4,1.5564061167
2019-11-14 18:30:00,4.925,0.77,4.9848294855,4.815,-0.44,4.8350620472,0.11,1.21,1.2149897119,5.295,0.91,5.3726273833,4.815,-0.44,4.8350620472,0.48,1.35,1.4327944724
2019-11-14 19:00:00,4.8565000000000005,0.751,4.9142235653,4.8165,-0.459,4.8383213256,0.04,1.21,1.2106609765,5.2065,0.921,5.2873323378,4.8165,-0.459,4.8383213256,0.39,1.38,1.4340502083
2019-11-14 19:30:00,4.8255,0.8180000000000001,4.8943410435,4.8155,-0.432,4.8348385961,0.01,1.25,1.2500399994,5.1655,0.968,5.2554176095,4.8155,-0.432,4.8348385961,0.35000000000000003,1.4,1.443086969
2019-11-14 20:00:00,4.494,-0.003,4.4940010013,4.814,-0.433,4.8334340794,-0.32,0.43,0.5360037313,4.904,1.477,5.1215959427,4.814,-0.433,4.8334340794,0.09,1.9100000000000001,1.9121192431
2019-11-14 20:30:00,4.1415,0.535,4.1759127445,0.49150000000000005,0.015,0.4917288379,3.65,0.52,3.6868550283,4.6815,0.935,4.7739571898,0.49150000000000005,0.015,0.4917288379,4.19,0.92,4.2898135158
2019-11-14 21:00:00,3.98,0.7215,4.044868632,0.0,0.0015,0.0015,3.98,0.72,4.0446013401,4.48,0.7515000000000001,4.5425931196,0.0,0.0015,0.0015,4.48,0.75,4.5423452093000005
2019-11-14 21:30:00,4.06,0.8225,4.1424758599,0.0,0.0025,0.0025,4.06,0.8200000000000001,4.1419802028,4.54,0.8425,4.6175108284,0.0,0.0025,0.0025,4.54,0.84,4.6170553386
2019-11-14 22:00:00,3.9699999999999998,0.8415,4.0582043135,0.0,0.0015,0.0015,3.9699999999999998,0.84,4.0578935422,4.42,0.8415,4.4993913199,0.0,0.0015,0.0015,4.42,0.84,4.4991110233
2019-11-14 22:30:00,3.67,0.3215,3.6840551367,0.0,0.0015,0.0015,3.67,0.32,3.6839245378000003,4.19,1.1615,4.3480089984,0.0,0.0015,0.0015,4.19,1.16,4.347608538
2019-11-14 23:00:00,3.51,0.002,3.5100005698,0.0,0.002,0.002,3.51,0.0,3.51,4.09,1.492,4.3536380189,0.0,0.002,0.002,4.09,1.49,4.3529530207
2019-11-14 23:30:00,3.46,0.633,3.517426474,0.0,0.003,0.003,3.46,0.63,3.5168878287,3.83,0.8230000000000001,3.9174263235,0.0,0.003,0.003,3.83,0.8200000000000001,3.9167971609
2019-11-15 00:00:00,3.46,0.733,3.536790777,0.0,0.003,0.003,3.46,0.73,3.5361702448,3.81,0.723,3.8779929087,0.0,0.003,0.003,3.81,0.72,3.877434719
2019-11-15 00:30:00,3.31,0.682,3.3795301449,0.0,0.002,0.002,3.31,0.68,3.3791271062,3.64,0.662,3.6997086372,0.0,0.002,0.002,3.64,0.66,3.6993512945
2019-11-15 01:00:00,3.2800000000000002,0.6225,3.3385485244,0.0,0.0025,0.0025,3.2800000000000002,0.62,3.3380832824,3.6,0.5925,3.6484320262,0.0,0.0025,0.0025,3.6,0.59,3.6480268639
2019-11-15 01:30:00,3.34,0.6930000000000001,3.4111360278,0.0,0.003,0.003,3.34,0.6900000000000001,3.4105278184,3.66,0.683,3.7231826439,0.0,0.003,0.003,3.66,0.68,3.7226334765
2019-11-15 02:00:00,3.54,0.7525000000000001,3.6190960543,0.0,0.0025,0.0025,3.54,0.75,3.6185770684,3.88,0.7325,3.9485384954000002,0.0,0.0025,0.0025,3.88,0.73,3.9480754805
2019-11-15 02:30:00,3.41,0.7525000000000001,3.4920418454,0.0,0.0025,0.0025,3.41,0.75,3.4915039739,3.73,0.7325,3.8012440398000003,0.0,0.0025,0.0025,3.73,0.73,3.8007630813
2019-11-15 03:00:00,3.21,0.652,3.2755463666,0.0,0.002,0.002,3.21,0.65,3.2751488516,3.51,0.632,3.5664441675000003,0.0,0.002,0.002,3.51,0.63,3.5660902961
2019-11-15 03:30:00,3.2800000000000002,0.7225,3.3586316038,0.0,0.0025,0.0025,3.2800000000000002,0.72,3.3580946979,3.58,0.7025,3.6482744209,0.0,0.0025,0.0025,3.58,0.7000000000000001,3.6477938538
2019-11-15 04:00:00,3.34,0.722,3.4171455924,0.0,0.002,0.002,3.34,0.72,3.4167235768,3.66,0.782,3.7426092502,0.0,0.002,0.002,3.66,0.78,3.7421918711
2019-11-15 04:30:00,3.39,0.7725000000000001,3.4769032558,0.0,0.0025,0.0025,3.39,0.77,3.4763486592,3.71,0.7625000000000001,3.7875462043,0.0,0.0025,0.0025,3.71,0.76,3.7870437019
2019-11-15 05:00:00,3.31,0.772,3.398835683,0.0,0.002,0.002,3.31,0.77,3.3983819679,3.62,0.762,3.6993302096000003,0.0,0.002,0.002,3.62,0.76,3.6989187609
2019-11-15 05:30:00,3.38,0.802,3.4738457075999998,0.0,0.002,0.002,3.38,0.8,3.4733845166,3.7,0.802,3.7859218164,0.0,0.002,0.002,3.7,0.8,3.7854986460999998
2019-11-15 06:00:00,3.43,0.802,3.5225138751,0.0,0.002,0.002,3.43,0.8,3.5220590569,3.75,0.802,3.8348016898,0.0,0.002,0.002,3.75,0.8,3.834383914
2019-11-15 06:30:00,3.6,0.4525,3.6283269216000003,0.0,0.0025,0.0025,3.6,0.45,3.6280159867,4.05,1.1225,4.2026784614,0.0,0.0025,0.0025,4.05,1.12,4.2020114231
2019-11-15 07:00:00,4.02,0.8925000000000001,4.1178824959,0.0,0.0025,0.0025,4.02,0.89,4.1173413752,4.44,0.9025000000000001,4.530795322,0.0,0.0025,0.0025,4.44,0.9,4.5302980034
2019-11-15 07:30:00,4.28,0.983,4.3914335928,0.0,0.003,0.003,4.28,0.98,4.3907630316,4.74,1.023,4.8491369335000005,0.0,0.003,0.003,4.74,1.02,4.8485049242
2019-11-15 08:00:00,4.49,0.7125,4.5461804023,0.0,0.0025,0.0025,4.49,0.71,4.5457892604,5.09,1.5325,5.3156990368,0.0,0.0025,0.0025,5.09,1.53,5.3149788334
2019-11-15 08:30:00,4.59,0.8425,4.6666804315,0.0,0.0025,0.0025,4.59,0.84,4.6662297415000005,5.17,1.5325,5.3923516438,0.0,0.0025,0.0025,5.17,1.53,5.3916416795
2019-11-15 09:00:00,4.621,1.1315,4.7575133473,0.001,0.0015,0.0018027756000000002,4.62,1.13,4.7561854463,5.071,1.1715,5.2045608124000005,0.001,0.0015,0.0018027756000000002,5.07,1.17,5.203248985
2019-11-15 09:30:00,4.6715,1.1315,4.806579293,0.0015,0.0015,0.0021213203,4.67,1.13,4.8047684648,5.1215,1.1415,5.2471691892,0.0015,0.0015,0.0021213203,5.12,1.1400000000000001,5.2453789186
2019-11-15 10:00:00,4.776,1.232,4.9323422428,0.006,0.002,0.0063245553000000005,4.77,1.23,4.9260328866,5.156,1.262,5.308199318,0.006,0.002,0.0063245553000000005,5.15,1.26,5.3018958873
2019-11-15 10:30:00,4.577,1.0895,4.704884616,0.017,-0.0005,0.017007351400000002,4.5600000000000005,1.09,4.6884645674000005,4.867,1.0995,4.989648209,0.017,-0.0005,0.017007351400000002,4.85,1.1,4.9731780583
2019-11-15 11:00:00,4.5665,1.2205,4.7267898726,0.006500000000000001,0.0005,0.0065192024,4.5600000000000005,1.22,4.7203813405,4.9665,1.2505,5.1215107634,0.006500000000000001,0.0005,0.0065192024,4.96,1.25,5.115085532
2019-11-15 11:30:00,4.513,1.1315,4.6526832312,0.003,0.0015,0.0033541020000000003,4.51,1.13,4.6494085645,4.943,1.1515,5.0753523277,0.003,0.0015,0.0033541020000000003,4.94,1.15,5.0720902989
2019-11-15 12:00:00,4.532,1.1320000000000001,4.6712362389,0.002,0.002,0.0028284271,4.53,1.13,4.6688114119,4.9719999999999995,1.152,5.1037131581,0.002,0.002,0.0028284271,4.97,1.15,5.1013135563
2019-11-15 12:30:00,4.5015,1.1315,4.6415293277,0.0015,0.0015,0.0021213203,4.5,1.13,4.6397090426,4.9715,1.1515,5.1031132165,0.0015,0.0015,0.0021213203,4.97,1.15,5.1013135563
2019-11-15 13:00:00,4.312,1.072,4.4432564635,0.002,0.002,0.0028284271,4.31,1.07,4.4408332551,4.7219999999999995,1.092,4.846622329,0.002,0.002,0.0028284271,4.72,1.09,4.844223364
2019-11-15 13:30:00,4.0455,0.9205000000000001,4.1489023247,0.0055000000000000005,0.0005,0.0055226805,4.04,0.92,4.143428532,4.4455,1.1205,4.5845381992,0.0055000000000000005,0.0005,0.0055226805,4.44,1.12,4.5790828776
2019-11-15 14:00:00,3.9425,0.9410000000000001,4.0532440403,0.0025,0.001,0.0026925824,3.94,0.9400000000000001,4.0505802054,4.2525,0.9510000000000001,4.3575402752,0.0025,0.001,0.0026925824,4.25,0.9500000000000001,4.3548823175999996
2019-11-15 14:30:00,3.8045,0.861,3.900710352,0.0045000000000000005,0.001,0.0046097722,3.8,0.86,3.8961006147,4.0845,0.881,4.1784328701,0.0045000000000000005,0.001,0.0046097722,4.08,0.88,4.1738231874
2019-11-15 15:00:00,3.6675,0.7415,3.7417079656,0.007500000000000001,0.0015,0.0076485293,3.66,0.74,3.7340594532,3.9775,0.7515000000000001,4.0478708601,0.007500000000000001,0.0015,0.0076485293,3.9699999999999998,0.75,4.0402227661
2019-11-15 15:30:00,3.664,0.6615,3.7232349174,0.004,0.0015,0.0042720019,3.66,0.66,3.7190321322,3.974,0.6715,4.030333516,0.004,0.0015,0.0042720019,3.9699999999999998,0.67,4.0261395902
2019-11-15 16:00:00,3.7215,0.6615,3.7798339249,0.0015,0.0015,0.0021213203,3.7199999999999998,0.66,3.7780947579,4.1115,0.6715,4.1659746159,0.0015,0.0015,0.0021213203,4.11,0.67,4.164252634
2019-11-15 16:30:00,3.75,0.6225,3.8013163838,0.0,0.0025,0.0025,3.75,0.62,3.8009077863,4.19,0.6725,4.2436253664,0.0,0.0025,0.0025,4.19,0.67,4.2432299019
2019-11-15 17:00:00,3.9405,0.4375,3.9647126630000002,0.7605000000000001,-0.0925,0.7661047578,3.18,0.53,3.2238641411,4.4705,0.9375,4.5677430422,0.7605000000000001,-0.0925,0.7661047578,3.71,1.03,3.8503246616
2019-11-15 17:30:00,4.4695,0.6725,4.5198104496,4.7995,-0.5275000000000001,4.8284010293,-0.33,1.2,1.2445481108,4.7995,0.8425,4.8728848232,4.7995,-0.5275000000000001,4.8284010293,0.0,1.37,1.37
2019-11-15 18:00:00,4.4895,0.6625,4.5381181673,4.8195,-0.5375,4.8493800119,-0.33,1.2,1.2445481108,4.8495,0.8325,4.920437633,4.8195,-0.5375,4.8493800119,0.03,1.37,1.3703284278
2019-11-15 18:30:00,4.3195,0.619,4.363627075,4.8195,-0.541,4.8497691955,-0.5,1.16,1.263170614,4.6495,0.779,4.7143070806,4.8195,-0.541,4.8497691955,-0.17,1.32,1.3309019498
2019-11-15 19:00:00,4.219,0.5955,4.2608193168,4.819,-0.5345,4.8485514589,-0.6000000000000001,1.13,1.2794139283,4.539,0.7455,4.5998142626,4.819,-0.5345,4.8485514589,-0.28,1.28,1.3102671483
2019-11-15 19:30:00,4.143,0.5730000000000001,4.1824368495,4.813,-0.387,4.8285337319,-0.67,0.96,1.170683561,4.423,0.7030000000000001,4.4785196215,4.813,-0.387,4.8285337319,-0.39,1.09,1.1576700739
2019-11-15 20:00:00,4.0725,0.5605,4.1108899888,4.8125,-0.3695,4.8266641172,-0.74,0.93,1.1884864324,4.3325,0.6905,4.3871797889,4.8125,-0.3695,4.8266641172,-0.48,1.06,1.1636150566
2019-11-15 20:30:00,3.781,0.6545000000000001,3.8372296322,0.481,0.0345,0.4822356789,3.3,0.62,3.3577373334000002,4.221,0.6745,4.2745515847,0.481,0.0345,0.4822356789,3.74,0.64,3.7943642419
2019-11-15 21:00:00,3.5300000000000002,0.5815,3.5775749119,0.0,0.0015,0.0015,3.5300000000000002,0.58,3.5773314076,3.98,0.6115,4.026702404,0.0,0.0015,0.0015,3.98,0.61,4.0264748851
2019-11-15 21:30:00,3.12,0.202,3.1265322643,0.0,0.002,0.002,3.12,0.2,3.1264036847,3.56,0.522,3.5980667030999998,0.0,0.002,0.002,3.56,0.52,3.5977770915000002
2019-11-15 22:00:00,2.93,-0.41850000000000004,2.9597368549,0.0,0.0015,0.0015,2.93,-0.42,2.9599493239,3.51,1.1115,3.6817838407,0.0,0.0015,0.0015,3.51,1.11,3.6813312809000003
2019-11-15 22:30:00,2.85,-0.14850000000000002,2.8538661934,0.0,0.0015,0.0015,2.85,-0.15,2.8539446386,3.34,0.8415,3.4443754514,0.0,0.0015,0.0015,3.34,0.84,3.4440092915
2019-11-15 23:00:00,2.8,0.3415,2.8207485265,0.0,0.0015,0.0015,2.8,0.34,2.8205673188000002,3.13,0.3215,3.1464682185,0.0,0.0015,0.0015,3.13,0.32,3.1463153052
2019-11-15 23:30:00,2.7,0.29250000000000004,2.7157975348,0.0,0.0025,0.0025,2.7,0.29,2.7155294143,2.99,0.2725,3.0023917549,0.0,0.0025,0.0025,2.99,0.27,3.0021658848
2019-11-16 00:00:00,2.58,0.24250000000000002,2.5913714998,0.0,0.0025,0.0025,2.58,0.24,2.5911387458,2.85,0.2325,2.8594678264,0.0,0.0025,0.0025,2.85,0.23,2.8592656400000003
2019-11-16 00:30:00,2.48,0.0415,2.4803472035,0.0,0.0015,0.0015,2.48,0.04,2.4803225597000003,2.79,0.3915,2.8173342453,0.0,0.0015,0.0015,2.79,0.39,2.8171261953
2019-11-16 01:00:00,2.45,-0.1585,2.4551216365,0.0,0.0015,0.0015,2.45,-0.16,2.4552189312,2.83,0.7015,2.9156478268,0.0,0.0015,0.0015,2.83,0.7000000000000001,2.9152872929
2019-11-16 01:30:00,2.49,0.302,2.5082471967,0.0,0.002,0.002,2.49,0.30000000000000004,2.508007177,2.77,0.312,2.7875157399,0.0,0.002,0.002,2.77,0.31,2.7872925932
2019-11-16 02:00:00,2.45,0.302,2.46854289,0.0,0.002,0.002,2.45,0.30000000000000004,2.4682990094,2.71,0.262,2.7226354879,0.0,0.002,0.002,2.71,0.26,2.7224437552
2019-11-16 02:30:00,2.41,0.3015,2.4287861680000002,0.0,0.0015,0.0015,2.41,0.30000000000000004,2.42860042,2.66,0.2615,2.6728228991,0.0,0.0015,0.0015,2.66,0.26,2.6726765611000003
2019-11-16 03:00:00,2.34,0.252,2.3535301145,0.0,0.002,0.002,2.34,0.25,2.3533168083,2.58,0.242,2.5913247577,0.0,0.002,0.002,2.58,0.24,2.5911387458
2019-11-16 03:30:00,2.37,0.28200000000000003,2.386718249,0.0,0.002,0.002,2.37,0.28,2.3864827676,2.61,0.262,2.6231172296,0.0,0.002,0.002,2.61,0.26,2.6229182221
2019-11-16 04:00:00,2.37,0.2025,2.3786353756,0.0,0.0025,0.0025,2.37,0.2,2.3784238478,2.63,0.3925,2.6591269714,0.0,0.0025,0.0025,2.63,0.39,2.6587591091
2019-11-16 04:30:00,2.34,0.262,2.354621838,0.0,0.002,0.002,2.34,0.26,2.3544001359,2.5700000000000003,0.242,2.5813686292,0.0,0.002,0.002,2.5700000000000003,0.24,2.5811818998
2019-11-16 05:00:00,2.32,0.0915,2.3218036631,0.0,0.0015,0.0015,2.32,0.09,2.3217450334,2.59,0.4015,2.6209353769,0.0,0.0015,0.0015,2.59,0.4,2.6207060117000003
2019-11-16 05:30:00,2.32,-0.4575,2.3646788894,0.0,0.0025,0.0025,2.32,-0.46,2.3651638421,2.74,1.0625,2.9387933323,0.0,0.0025,0.0025,2.74,1.06,2.9378903996
2019-11-16 06:00:00,2.37,-0.458,2.4138483797,0.0,0.002,0.002,2.37,-0.46,2.4142286553,2.81,1.062,3.003988016,0.0,0.002,0.002,2.81,1.06,3.0032815386
2019-11-16 06:30:00,2.76,0.202,2.7673821565,0.0,0.002,0.002,2.76,0.2,2.7672368890000003,3.11,0.6920000000000001,3.1860577521,0.0,0.002,0.002,3.11,0.6900000000000001,3.1856239577
2019-11-16 07:00:00,2.94,0.0115,2.9400224914,0.0,0.0015,0.0015,2.94,0.01,2.9400170067999998,3.37,0.9615,3.504480311,0.0,0.0015,0.0015,3.37,0.96,3.5040690632000002
2019-11-16 07:30:00,3.07,0.252,3.0803253075,0.0,0.002,0.002,3.07,0.25,3.0801623334,3.47,0.762,3.552681241,0.0,0.002,0.002,3.47,0.76,3.5522528063000003
2019-11-16 08:00:00,3.22,0.522,3.262036787,0.0,0.002,0.002,3.22,0.52,3.2617173391,3.5700000000000003,0.522,3.6079611971,0.0,0.002,0.002,3.5700000000000003,0.52,3.6076723798
2019-11-16 08:30:00,3.29,0.5215000000000001,3.3310752393,0.0,0.0015,0.0015,3.29,0.52,3.3308407347,3.65,0.5215000000000001,3.6870668898,0.0,0.0015,0.0015,3.65,0.52,3.6868550283
2019-11-16 09:00:00,3.311,0.301,3.3246536662,0.001,0.001,0.0014142136,3.31,0.30000000000000004,3.3235673605000002,3.731,0.751,3.805832629,0.001,0.001,0.0014142136,3.73,0.75,3.8046550435
2019-11-16 09:30:00,3.4325,0.5215000000000001,3.4718897592,0.0025,0.0015,0.0029154759,3.43,0.52,3.4691929897,3.7725,0.5315,3.8097570132,0.0025,0.0015,0.0029154759,3.77,0.53,3.807072366
2019-11-16 10:00:00,3.4939999999999998,0.5715,3.5404305176,0.004,0.0015,0.0042720019,3.49,0.5700000000000001,3.536240942,3.824,0.5815,3.8679604768,0.004,0.0015,0.0042720019,3.8200000000000003,0.58,3.8637805321
2019-11-16 10:30:00,3.3245,0.49,3.360416678,0.0045000000000000005,0.0,0.0045000000000000005,3.32,0.49,3.3559648389,3.6245000000000003,0.5,3.6588249821,0.0045000000000000005,0.0,0.0045000000000000005,3.62,0.5,3.6543672503
2019-11-16 11:00:00,3.4305,0.5175000000000001,3.4693135488,0.0105,-0.0025,0.0107935166,3.42,0.52,3.4593062888,3.6905,0.5275000000000001,3.7280083825,0.0105,-0.0025,0.0107935166,3.68,0.53,3.7179698762
2019-11-16 11:30:00,3.3285,0.511,3.367496585,0.0285,-0.009000000000000001,0.029887288300000002,3.3,0.52,3.3407184856,3.5885,0.521,3.6261237224,0.0285,-0.009000000000000001,0.029887288300000002,3.56,0.53,3.59923603
2019-11-16 12:00:00,3.266,0.4495,3.2967872619,0.006,-0.0005,0.0060207973,3.26,0.45,3.2909117278,3.516,0.4595,3.545898511,0.006,-0.0005,0.0060207973,3.51,0.46,3.5400141243
2019-11-16 12:30:00,3.171,0.42850000000000005,3.1998208153,0.011,-0.0015,0.0111018017,3.16,0.43,3.1891221363,3.441,0.4385,3.4688273595,0.011,-0.0015,0.0111018017,3.43,0.44,3.4581064183
2019-11-16 13:00:00,3.17,0.40850000000000003,3.1962121722,0.01,-0.0015,0.0101118742,3.16,0.41000000000000003,3.186487094,3.4,0.40850000000000003,3.4244521095,0.01,-0.0015,0.0101118742,3.39,0.41000000000000003,3.414703501
2019-11-16 13:30:00,2.9905,0.3405,3.0098223369,0.0205,-0.0095,0.0225942471,2.9699999999999998,0.35000000000000003,2.9905517886,3.2405,0.3405,3.2583401449,0.0205,-0.0095,0.0225942471,3.22,0.35000000000000003,3.2389658843999998
2019-11-16 14:00:00,2.9735,0.3005,2.9886455963,0.0035,0.0005,0.0035355339000000003,2.9699999999999998,0.30000000000000004,2.9851130632,3.2935,0.3105,3.3081040643,0.0035,0.0005,0.0035355339000000003,3.29,0.31,3.3045725896
2019-11-16 14:30:00,2.9005,0.251,2.9113401124,0.0005,0.001,0.0011180340000000002,2.9,0.25,2.9107559156000002,3.2405,0.251,3.2502063396,0.0005,0.001,0.0011180340000000002,3.24,0.25,3.2496307483
2019-11-16 15:00:00,2.88,0.21250000000000002,2.8878289856,0.0,0.0025,0.0025,2.88,0.21,2.8876461002,3.24,0.2225,3.2476308673,0.0,0.0025,0.0025,3.24,0.22,3.2474605463
2019-11-16 15:30:00,2.8505000000000003,0.24150000000000002,2.8607118869,0.0005,0.0015,0.0015811388,2.85,0.24,2.8600874113,3.2005,0.2515,3.2103664121,0.0005,0.0015,0.0015811388,3.2,0.25,3.2097507691000002
2019-11-16 16:00:00,2.85,0.1915,2.8564264825,0.0,0.0015,0.0015,2.85,0.19,2.8563263119,3.22,0.2015,3.226298537,0.0,0.0015,0.0015,3.22,0.2,3.2262052012
2019-11-16 16:30:00,2.9135,0.14350000000000002,2.9170317962,0.2235,-0.006500000000000001,0.223594499,2.69,0.15,2.6941789101999998,3.3135,0.1935,3.319145146,0.2235,-0.006500000000000001,0.223594499,3.09,0.2,3.0964657272
2019-11-16 17:00:00,3.3235,-0.162,3.3274459049000003,4.7835,-0.542,4.814108043,-1.46,0.38,1.5086417733,3.6035,0.508,3.6391312494,4.7835,-0.542,4.814108043,-1.18,1.05,1.5795252451000001
2019-11-16 17:30:00,3.4435000000000002,0.3115,3.4575604839,4.8135,-0.4685,4.8362459098,-1.37,0.78,1.5764834284,3.6935000000000002,0.12150000000000001,3.695497869,4.8135,-0.4685,4.8362459098,-1.12,0.59,1.2658988901
2019-11-16 18:00:00,3.4785,0.855,3.582036746,4.8085,-0.355,4.8215865905,-1.33,1.21,1.7980545042,3.6385,-0.505,3.6733781796000002,4.8085,-0.355,4.8215865905,-1.17,-0.15,1.1795761951000001
2019-11-16 18:30:00,3.4295,0.8365,3.5300428468,4.8095,-0.3735,4.8239809805,-1.38,1.21,1.8353473786,3.5795,-0.5235000000000001,3.6175782645,4.8095,-0.3735,4.8239809805,-1.23,-0.15,1.2391125857
2019-11-16 19:00:00,3.099,0.7155,3.1805253104,0.539,0.0155,0.5392228204,2.56,0.7000000000000001,2.6539781461,3.379,-0.4645,3.4107772208,0.539,0.0155,0.5392228204,2.84,-0.48,2.8802777644
2019-11-16 19:30:00,2.92,0.1015,2.9217635513999998,0.0,0.0015,0.0015,2.92,0.1,2.921711827,3.37,0.12150000000000001,3.3721895335,0.0,0.0015,0.0015,3.37,0.12,3.3721358217
2019-11-16 20:00:00,2.87,0.10250000000000001,2.8718297739,0.0,0.0025,0.0025,2.87,0.1,2.8717416318,3.3,0.12250000000000001,3.3022728915,0.0,0.0025,0.0025,3.3,0.12,3.3021810974
2019-11-16 20:30:00,2.76,0.132,2.7631547188,0.0,0.002,0.002,2.76,0.13,2.763059898,3.17,0.122,3.1723467654,0.0,0.002,0.002,3.17,0.12,3.1722704803
2019-11-16 21:00:00,2.69,0.132,2.6932367144000002,0.0,0.002,0.002,2.69,0.13,2.693139432,3.08,0.122,3.0824152868,0.0,0.002,0.002,3.08,0.12,3.0823367759
2019-11-16 21:30:00,2.62,0.132,2.6233230834,0.0,0.002,0.002,2.62,0.13,2.6232232081999998,2.99,0.122,2.9924879281,0.0,0.002,0.002,2.99,0.12,2.9924070579
2019-11-16 22:00:00,2.52,0.022500000000000003,2.5201004444,0.0,0.0025,0.0025,2.52,0.02,2.5200793638,2.89,0.1625,2.89456495,0.0,0.0025,0.0025,2.89,0.16,2.8944256771
2019-11-16 22:30:00,2.42,0.022500000000000003,2.4201045948,0.0,0.0025,0.0025,2.42,0.02,2.4200826431999998,2.74,0.0125,2.7400285126,0.0,0.0025,0.0025,2.74,0.01,2.7400182481
2019-11-16 23:00:00,2.35,0.052500000000000005,2.350586363,0.0,0.0025,0.0025,2.35,0.05,2.3505318547,2.65,0.0425,2.65034078,0.0,0.0025,0.0025,2.65,0.04,2.6503018696
2019-11-16 23:30:00,2.25,0.022,2.250107553,0.0,0.002,0.002,2.25,0.02,2.2500888871,2.5300000000000002,-0.008,2.5300126482,0.0,0.002,0.002,2.5300000000000002,-0.01,2.5300197628000003
2019-11-17 00:00:00,2.19,0.022,2.1901104995,0.0,0.002,0.002,2.19,0.02,2.1900913223,2.45,-0.008,2.4500130612,0.0,0.002,0.002,2.45,-0.01,2.4500204081
2019-11-17 00:30:00,2.13,0.022500000000000003,2.1301188347,0.0,0.0025,0.0025,2.13,0.02,2.1300938946,2.38,-0.007500000000000001,2.3800118171999998,0.0,0.0025,0.0025,2.38,-0.01,2.3800210083
2019-11-17 01:00:00,2.1,0.022500000000000003,2.1001205323,0.0,0.0025,0.0025,2.1,0.02,2.1000952359,2.38,-0.007500000000000001,2.3800118171999998,0.0,0.0025,0.0025,2.38,-0.01,2.3800210083
2019-11-17 01:30:00,2.1,0.022500000000000003,2.1001205323,0.0,0.0025,0.0025,2.1,0.02,2.1000952359,2.34,-0.007500000000000001,2.3400120192,0.0,0.0025,0.0025,2.34,-0.01,2.3400213674
2019-11-17 02:00:00,2.04,0.022,2.040118624,0.0,0.002,0.002,2.04,0.02,2.0400980369,2.2800000000000002,-0.008,2.2800140349999998,0.0,0.002,0.002,2.2800000000000002,-0.01,2.2800219297
2019-11-17 02:30:00,1.99,-0.007500000000000001,1.9900141331,0.0,0.0025,0.0025,1.99,-0.01,1.9900251254999999,2.22,-0.007500000000000001,2.2200126689,0.0,0.0025,0.0025,2.22,-0.01,2.2200225224
2019-11-17 03:00:00,1.99,-0.008,1.9900160803,0.0,0.002,0.002,1.99,-0.01,1.9900251254999999,2.22,-0.008,2.2200144144,0.0,0.002,0.002,2.22,-0.01,2.2200225224
2019-11-17 03:30:00,1.99,0.022500000000000003,1.9901271944,0.0,0.0025,0.0025,1.99,0.02,1.9901005,2.2,-0.007500000000000001,2.2000127841,0.0,0.0025,0.0025,2.2,-0.01,2.2000227272
2019-11-17 04:00:00,1.97,0.021500000000000002,1.9701173188,0.0,0.0015,0.0015,1.97,0.02,1.9701015202,2.2,-0.0085,2.2000164204,0.0,0.0015,0.0015,2.2,-0.01,2.2000227272
2019-11-17 04:30:00,1.97,0.042,1.9704476649,0.0,0.002,0.002,1.97,0.04,1.9704060495000002,2.2,-0.008,2.2000145454,0.0,0.002,0.002,2.2,-0.01,2.2000227272
2019-11-17 05:00:00,1.97,0.042,1.9704476649,0.0,0.002,0.002,1.97,0.04,1.9704060495000002,2.2,-0.008,2.2000145454,0.0,0.002,0.002,2.2,-0.01,2.2000227272
2019-11-17 05:30:00,1.97,0.042,1.9704476649,0.0,0.002,0.002,1.97,0.04,1.9704060495000002,2.2,-0.008,2.2000145454,0.0,0.002,0.002,2.2,-0.01,2.2000227272
2019-11-17 06:00:00,2.05,0.002,2.0500009756,0.0,0.002,0.002,2.05,0.0,2.05,2.2800000000000002,-0.008,2.2800140349999998,0.0,0.002,0.002,2.2800000000000002,-0.01,2.2800219297
2019-11-17 06:30:00,2.36,-0.318,2.3813282008,0.0,0.002,0.002,2.36,-0.32,2.3815961035,2.76,0.892,2.900562704,0.0,0.002,0.002,2.76,0.89,2.8999482754
2019-11-17 07:00:00,2.43,-0.4975,2.4804044529000002,0.0,0.0025,0.0025,2.43,-0.5,2.4809070922,2.89,0.9925,3.0556760709,0.0,0.0025,0.0025,2.89,0.99,3.0548649725
2019-11-17 07:30:00,2.64,0.2525,2.652047558,0.0,0.0025,0.0025,2.64,0.25,2.6518107021,2.9699999999999998,0.3925,2.995823134,0.0,0.0025,0.0025,2.9699999999999998,0.39,2.9954966199
2019-11-17 08:00:00,2.85,0.382,2.8754867414,0.0,0.002,0.002,2.85,0.38,2.8752217306,3.18,0.392,3.2040699118,0.0,0.002,0.002,3.18,0.39,3.203825838
2019-11-17 08:30:00,2.88,0.342,2.9002351629,0.0,0.002,0.002,2.88,0.34,2.9,3.23,0.342,3.2480554182,0.0,0.002,0.002,3.23,0.34,3.2478454397
2019-11-17 09:00:00,3.05,0.342,3.0691145303,0.0,0.002,0.002,3.05,0.34,3.0688923083,3.42,0.362,3.4391051162,0.0,0.002,0.002,3.42,0.36,3.4388951714
2019-11-17 09:30:00,3.2215,0.401,3.2463615402,0.0015,0.001,0.0018027756000000002,3.22,0.4,3.2447496051,3.5715,0.41100000000000003,3.5950706878,0.0015,0.001,0.0018027756000000002,3.5700000000000003,0.41000000000000003,3.5934662931
2019-11-17 10:00:00,3.294,0.4305,3.3220123796,0.004,0.0005,0.0040311289,3.29,0.43,3.317981314,3.624,0.4305,3.6494802712,0.004,0.0005,0.0040311289,3.62,0.43,3.6454492179
2019-11-17 10:30:00,3.085,-0.3105,3.1005862752,0.005,-0.0005,0.0050249378,3.08,-0.31,3.0955613384,3.585,1.0895,3.7468967493000003,0.005,-0.0005,0.0050249378,3.58,1.09,3.7422586763
2019-11-17 11:00:00,3.14,-0.383,3.1632718821,0.01,-0.003,0.0104403065,3.13,-0.38,3.1529827148,3.65,1.177,3.8350787476,0.01,-0.003,0.0104403065,3.64,1.18,3.8264866392
2019-11-17 11:30:00,3.3,-0.24250000000000002,3.3088980416,0.01,-0.0025,0.0103077641,3.29,-0.24,3.2987421845,3.77,1.0675,3.9182210568,0.01,-0.0025,0.0103077641,3.76,1.07,3.9092838219
2019-11-17 12:00:00,3.197,0.34850000000000003,3.2159386266,0.017,-0.0015,0.0170660482,3.18,0.35000000000000003,3.1992030258,3.467,0.3285,3.482527997,0.017,-0.0015,0.0170660482,3.45,0.33,3.4657466728
2019-11-17 12:30:00,3.2495,0.3185,3.2650715919,0.0095,-0.0015,0.009617692,3.24,0.32,3.2557641192,3.5795,0.3285,3.5945420432,0.0095,-0.0015,0.009617692,3.5700000000000003,0.33,3.5852196585
2019-11-17 13:00:00,3.266,0.319,3.2815418632,0.006,-0.001,0.0060827625,3.26,0.32,3.2756678708,3.606,0.329,3.6209773543,0.006,-0.001,0.0060827625,3.6,0.33,3.6150933598
2019-11-17 13:30:00,3.123,-0.2205,3.1307745447,0.003,-0.0005,0.0030413813000000002,3.12,-0.22,3.1277467928,3.563,0.7495,3.6409777876,0.003,-0.0005,0.0030413813000000002,3.56,0.75,3.6381451318
2019-11-17 14:00:00,3.233,0.391,3.2565579989,0.003,0.001,0.0031622777,3.23,0.39,3.2534596970000003,3.563,0.401,3.5854943871,0.003,0.001,0.0031622777,3.56,0.4,3.5824014292
2019-11-17 14:30:00,3.103,0.14100000000000001,3.1062018608,0.003,0.001,0.0031622777,3.1,0.14,3.1031596801,3.443,0.431,3.4698717556,0.003,0.001,0.0031622777,3.44,0.43,3.4667708318
2019-11-17 15:00:00,3.0315,0.001,3.0315001649,0.0015,0.001,0.0018027756000000002,3.03,0.0,3.03,3.4415,0.541,3.4837628005,0.0015,0.001,0.0018027756000000002,3.44,0.54,3.4821257875000002
2019-11-17 15:30:00,3.1605,0.3215,3.1768101139000002,0.0005,0.0015,0.0015811388,3.16,0.32,3.176161205,3.5605,0.3215,3.5749856642999998,0.0005,0.0015,0.0015811388,3.56,0.32,3.5743530883
2019-11-17 16:00:00,3.2,0.3215,3.2161098007,0.0,0.0015,0.0015,3.2,0.32,3.2159601988,3.64,0.3215,3.6541705283,0.0,0.0015,0.0015,3.64,0.32,3.6540388613
2019-11-17 16:30:00,3.2715,0.308,3.2859665625,0.1915,-0.012,0.1918756107,3.08,0.32,3.0965787573,3.7315,0.34800000000000003,3.7476921232000002,0.1915,-0.012,0.1918756107,3.54,0.36,3.5582580008
2019-11-17 17:00:00,3.746,0.279,3.7563755137,4.786,-0.511,4.8132023643,-1.04,0.79,1.3060245021,4.026,0.429,4.0487920421,4.786,-0.511,4.8132023643,-0.76,0.9400000000000001,1.2088010589
2019-11-17 17:30:00,3.906,0.28950000000000004,3.9167137054000003,4.816,-0.5005000000000001,4.8419372414,-0.91,0.79,1.2050726119,4.226,0.4395,4.2487923284,4.816,-0.5005000000000001,4.8419372414,-0.59,0.9400000000000001,1.1098198052
2019-11-17 18:00:00,3.7655000000000003,0.23550000000000001,3.7728570739,4.8155,-0.48450000000000004,4.8398120315,-1.05,0.72,1.2731457104000001,4.0755,0.3855,4.0936915492,4.8155,-0.48450000000000004,4.8398120315,-0.74,0.87,1.1421471009
2019-11-17 18:30:00,3.6375,0.159,3.6409733932,4.8175,-0.511,4.8445254928,-1.18,0.67,1.3569450984,3.9275,0.329,3.9412557961,4.8175,-0.511,4.8445254928,-0.89,0.84,1.2238055401
2019-11-17 19:00:00,3.2515,-0.433,3.2802044525,0.49150000000000005,0.007,0.49154984490000003,2.76,-0.44,2.7948524111,3.8815,0.907,3.9860621232,0.49150000000000005,0.007,0.49154984490000003,3.39,0.9,3.5074349602
2019-11-17 19:30:00,3.18,0.1915,3.1857608589,0.0,0.0015,0.0015,3.18,0.19,3.1856710439,3.64,0.21150000000000002,3.6461393624,0.0,0.0015,0.0015,3.64,0.21,3.6460526601
2019-11-17 20:00:00,2.99,-0.528,3.0362615171,0.0,0.002,0.002,2.99,-0.53,3.0366099519,3.59,0.882,3.6967585802,0.0,0.002,0.002,3.59,0.88,3.6962819157
2019-11-17 20:30:00,2.99,0.062,2.9906427403,0.0,0.002,0.002,2.99,0.06,2.9906019461,3.42,0.182,3.4248392663000002,0.0,0.002,0.002,3.42,0.18,3.4247335663
2019-11-17 21:00:00,2.96,0.1615,2.9644025115,0.0,0.0015,0.0015,2.96,0.16,2.9643211702,3.36,0.18150000000000002,3.3648985497,0.0,0.0015,0.0015,3.36,0.18,3.3648179743
2019-11-17 21:30:00,2.89,0.1615,2.8945089825,0.0,0.0015,0.0015,2.89,0.16,2.8944256771,3.26,0.1615,3.2639978937,0.0,0.0015,0.0015,3.26,0.16,3.2639240187
2019-11-17 22:00:00,2.7800000000000002,0.1625,2.7847452756,0.0,0.0025,0.0025,2.7800000000000002,0.16,2.7846005099,3.13,0.1625,3.1342154122,0.0,0.0025,0.0025,3.13,0.16,3.1340867888
2019-11-17 22:30:00,2.7,0.163,2.7049157103,0.0,0.003,0.003,2.7,0.16,2.7047365861,3.02,0.163,3.0243956421,0.0,0.003,0.003,3.02,0.16,3.0242354406
2019-11-17 23:00:00,2.56,0.162,2.5651206599,0.0,0.002,0.002,2.56,0.16,2.5649951267,2.85,0.162,2.8546004974,0.0,0.002,0.002,2.85,0.16,2.8544876948
2019-11-17 23:30:00,2.45,0.0815,2.4513551864,0.0,0.0015,0.0015,2.45,0.08,2.4513057745,2.73,0.2215,2.7389710203,0.0,0.0015,0.0015,2.73,0.22,2.7388501237
2019-11-18 00:00:00,2.42,0.17250000000000001,2.4261401959,0.0,0.0025,0.0025,2.42,0.17,2.425963726,2.66,0.1325,2.6632980025,0.0,0.0025,0.0025,2.66,0.13,2.6631747971
2019-11-18 00:30:00,2.54,0.1915,2.5472087174,0.0,0.0015,0.0015,2.54,0.19,2.5470963860999998,2.7800000000000002,0.1515,2.7841250421,0.0,0.0015,0.0015,2.7800000000000002,0.15,2.7840438215
2019-11-18 01:00:00,2.54,0.192,2.5472463564,0.0,0.002,0.002,2.54,0.19,2.5470963860999998,2.81,0.152,2.8141080292,0.0,0.002,0.002,2.81,0.15,2.8140007107000002
2019-11-18 01:30:00,2.44,0.14150000000000001,2.4440994763,0.0,0.0015,0.0015,2.44,0.14,2.4440130933,2.69,0.12150000000000001,2.6927425146,0.0,0.0015,0.0015,2.69,0.12,2.6926752496
2019-11-18 02:00:00,2.65,0.2015,2.6576497606,0.0,0.0015,0.0015,2.65,0.2,2.6575364532,2.9,0.1615,2.9044934584,0.0,0.0015,0.0015,2.9,0.16,2.9044104393
2019-11-18 02:30:00,2.83,0.2015,2.8371644736,0.0,0.0015,0.0015,2.83,0.2,2.8370583357,3.1,0.2215,3.1079031919,0.0,0.0015,0.0015,3.1,0.22,3.1077966471
2019-11-18 03:00:00,2.74,0.222,2.7489787195,0.0,0.002,0.002,2.74,0.22,2.7488179278000002,2.99,0.162,2.9943854127,0.0,0.002,0.002,2.99,0.16,2.9942778762
2019-11-18 03:30:00,2.59,0.2215,2.5994542216000003,0.0,0.0015,0.0015,2.59,0.22,2.5993268359,2.8200000000000003,0.1615,2.8246207268,0.0,0.0015,0.0015,2.8200000000000003,0.16,2.82453536
2019-11-18 04:00:00,2.54,0.222,2.5496831176,0.0,0.002,0.002,2.54,0.22,2.5495097568,2.77,0.192,2.7766461784,0.0,0.002,0.002,2.77,0.19,2.7765085989
2019-11-18 04:30:00,2.46,0.222,2.4699967611,0.0,0.002,0.002,2.46,0.22,2.469817807,2.69,0.192,2.6968433399,0.0,0.002,0.002,2.69,0.19,2.6967016891
2019-11-18 05:00:00,2.5,0.222,2.5098374449,0.0,0.002,0.002,2.5,0.22,2.5096613317000003,2.74,0.192,2.7467187697,0.0,0.002,0.002,2.74,0.19,2.7465796912
2019-11-18 05:30:00,2.62,0.2515,2.6320433602,0.0,0.0015,0.0015,2.62,0.25,2.631900454,2.87,0.2215,2.8785347401,0.0,0.0015,0.0015,2.87,0.22,2.8784197053
2019-11-18 06:00:00,2.7199999999999998,-0.059000000000000004,2.7206398145,0.0,0.001,0.001,2.7199999999999998,-0.06,2.7206616842,3.1,0.781,3.1968673729,0.0,0.001,0.001,3.1,0.78,3.1966232183
2019-11-18 06:30:00,3.37,0.5025000000000001,3.4072578784,0.0,0.0025,0.0025,3.37,0.5,3.4068900775,3.75,0.7825000000000001,3.8307709733,0.0,0.0025,0.0025,3.75,0.78,3.8302610877000003
2019-11-18 07:00:00,3.63,0.7125,3.699264285,0.0,0.0025,0.0025,3.63,0.71,3.6987835838,4.02,0.7125,4.0826530896,0.0,0.0025,0.0025,4.02,0.71,4.0822175346
2019-11-18 07:30:00,4.07,0.382,4.087887474,0.0,0.002,0.002,4.07,0.38,4.0877010654,4.67,1.432,4.8846211726,0.0,0.002,0.002,4.67,1.43,4.8840352169
2019-11-18 08:00:00,4.04,-0.5585,4.078421539,0.0,0.0015,0.0015,4.04,-0.56,4.0786272199999996,8.56,2.3615,8.8797681417,0.0,0.0015,0.0015,8.56,2.36,8.879369347
2019-11-18 08:30:00,-22.839,-22.8385,32.2988699996,0.001,0.0015,0.0018027756000000002,-22.84,-22.84,32.3006377646,9.691,2.1815,9.9335000503,0.001,0.0015,0.0018027756000000002,9.69,2.18,9.9321951249
2019-11-18 09:00:00,-22.8355,-22.839,32.2967487721,0.0045000000000000005,0.001,0.0046097722,-22.84,-22.84,32.3006377646,9.4345,2.341,9.7206003544,0.0045000000000000005,0.001,0.0046097722,9.43,2.34,9.715991972
2019-11-18 09:30:00,-22.8325,-22.8395,32.2949812897,0.007500000000000001,0.0005,0.0075166482,-22.84,-22.84,32.3006377646,9.6175,2.4105,9.9149793999,0.007500000000000001,0.0005,0.0075166482,9.61,2.41,9.9075829545
2019-11-18 10:00:00,-22.8305,-22.8395,32.2935673238,0.0095,0.0005,0.009513148800000001,-22.84,-22.84,32.3006377646,9.7395,2.3305,10.0144440934,0.0095,0.0005,0.009513148800000001,9.73,2.33,10.0050887053
2019-11-18 10:30:00,-22.8305,-22.8385,32.2928600855,0.0095,0.0015,0.009617692,-22.84,-22.84,32.3006377646,9.4395,2.3315,9.7231709077,0.0095,0.0015,0.009617692,9.43,2.33,9.7135884204
2019-11-18 11:00:00,-22.8255,-22.84,32.2903863441,0.0145,0.0,0.0145,-22.84,-22.84,32.3006377646,9.4445,2.37,9.7373240806,0.0145,0.0,0.0145,9.43,2.37,9.7232607699
2019-11-18 11:30:00,-22.821,-22.8455,32.2910964702,0.019,-0.0055000000000000005,0.0197800404,-22.84,-22.84,32.3006377646,9.529,2.6645,9.8945136945,0.019,-0.0055000000000000005,0.0197800404,9.51,2.67,9.8777021619
2019-11-18 12:00:00,-22.8185,-22.8545,32.2956980494,0.021500000000000002,-0.0145,0.025932605,-22.84,-22.84,32.3006377646,9.2715,2.4755000000000003,9.5962916014,0.021500000000000002,-0.0145,0.025932605,9.25,2.49,9.5792797224
2019-11-18 12:30:00,-22.8155,-22.858,32.2960555525,0.0245,-0.018000000000000002,0.0304014802,-22.84,-22.84,32.3006377646,9.1745,2.342,9.4687071055,0.0245,-0.018000000000000002,0.0304014802,9.15,2.36,9.4494497194
2019-11-18 13:00:00,-22.825,-22.854,32.2999371671,0.015,-0.014,0.0205182845,-22.84,-22.84,32.3006377646,9.165,2.326,9.4555539764,0.015,-0.014,0.0205182845,9.15,2.34,9.4444745751
2019-11-18 13:30:00,-22.8265,-22.842,32.2925078966,0.0135,-0.002,0.0136473441,-22.84,-22.84,32.3006377646,9.2035,2.528,9.5443803492,0.0135,-0.002,0.0136473441,9.19,2.5300000000000002,9.5318938307
2019-11-18 14:00:00,-22.8265,-22.84,32.291093234,0.0135,0.0,0.0135,-22.84,-22.84,32.3006377646,9.0035,2.47,9.3361615373,0.0135,0.0,0.0135,8.99,2.47,9.3231432468
2019-11-18 14:30:00,-22.8295,-22.8395,32.2928603642,0.0105,0.0005,0.010511898,-22.84,-22.84,32.3006377646,9.0205,2.4505,9.3474258756,0.0105,0.0005,0.010511898,9.01,2.45,9.3371623098
2019-11-18 15:00:00,-22.834,-22.8395,32.2960418047,0.006,0.0005,0.0060207973,-22.84,-22.84,32.3006377646,9.106,2.4805,9.4378025117,0.006,0.0005,0.0060207973,9.1,2.48,9.4318821027
2019-11-18 15:30:00,-22.8365,-22.8385,32.2971022617,0.0035,0.0015,0.0038078866,-22.84,-22.84,32.3006377646,9.3435,2.3315,9.6299991952,0.0035,0.0015,0.0038078866,9.34,2.33,9.6262401798
2019-11-18 16:00:00,-22.8385,-22.838,32.2981628928,0.0015,0.002,0.0025,-22.84,-22.84,32.3006377646,9.1815,2.132,9.4257819967,0.0015,0.002,0.0025,9.18,2.13,9.4238686324
2019-11-18 16:30:00,-22.84,-22.8375,32.298870046,0.0,0.0025,0.0025,-22.84,-22.84,32.3006377646,9.42,2.1325,9.658361985900001,0.0,0.0025,0.0025,9.42,2.13,9.6578103108
2019-11-18 17:00:00,-22.84,-22.837,32.2985165139,0.0,0.003,0.003,-22.84,-22.84,32.3006377646,9.49,1.863,9.6711358692,0.0,0.003,0.003,9.49,1.8599999999999999,9.670558412
2019-11-18 17:30:00,-22.84,-22.8385,32.2995771218,0.0,0.0015,0.0015,-22.84,-22.84,32.3006377646,9.69,1.8615,9.8671820825,0.0,0.0015,0.0015,9.69,1.8599999999999999,9.866899209
2019-11-18 18:00:00,-22.84,-22.8375,32.298870046,0.0,0.0025,0.0025,-22.84,-22.84,32.3006377646,9.72,1.8625,9.8968331425,0.0,0.0025,0.0025,9.72,1.8599999999999999,9.8963629683
2019-11-18 18:30:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,9.64,1.822,9.8106719444,0.0,0.002,0.002,9.64,1.82,9.8103007089
2019-11-18 19:00:00,-22.84,-22.8385,32.2995771218,0.0,0.0015,0.0015,-22.84,-22.84,32.3006377646,9.39,1.7415,9.5501268185,0.0,0.0015,0.0015,9.39,1.74,9.549853402
2019-11-18 19:30:00,-22.84,-22.8375,32.298870046,0.0,0.0025,0.0025,-22.84,-22.84,32.3006377646,9.15,1.6925,9.3052166149,0.0,0.0025,0.0025,9.15,1.69,9.3047622216
2019-11-18 20:00:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,9.22,1.6920000000000002,9.3739673565,0.0,0.002,0.002,9.22,1.69,9.3736065631
2019-11-18 20:30:00,-22.84,-22.839,32.2999306656,0.0,0.001,0.001,-22.84,-22.84,32.3006377646,9.05,1.611,9.1922696327,0.0,0.001,0.001,9.05,1.6099999999999999,9.192094429499999
2019-11-18 21:00:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,8.88,1.762,9.0531234389,0.0,0.002,0.002,8.88,1.76,9.0527343935
2019-11-18 21:30:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,8.51,1.6320000000000001,8.6650749564,0.0,0.002,0.002,8.51,1.63,8.6646984945
2019-11-18 22:00:00,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646,8.29,1.662,8.4549597279,0.0,0.002,0.002,8.29,1.6600000000000001,8.4545668133
2019-11-18 22:30:00,3.09,0.682,3.1643678674,0.0,0.002,0.002,3.09,0.68,3.1639374204,4.62,0.852,4.6979042136,0.0,0.002,0.002,4.62,0.85,4.6975419104
2019-11-18 23:00:00,3.6,0.7915000000000001,3.6859832135,0.0,0.0015,0.0015,3.6,0.79,3.685661406,3.98,0.7215,4.044868632,0.0,0.0015,0.0015,3.98,0.72,4.0446013401
2019-11-18 23:30:00,3.43,0.732,3.5072388,0.0,0.002,0.002,3.43,0.73,3.5068219231,3.79,0.762,3.8658432457,0.0,0.002,0.002,3.79,0.76,3.8654495211
2019-11-19 00:00:00,3.37,0.732,3.4485828974,0.0,0.002,0.002,3.37,0.73,3.4481589291,3.7,0.662,3.7587556452,0.0,0.002,0.002,3.7,0.66,3.7584039166
2019-11-19 00:30:00,3.2800000000000002,0.6920000000000001,3.3522028578,0.0,0.002,0.002,3.2800000000000002,0.6900000000000001,3.3517905662,3.59,0.622,3.6434851447,0.0,0.002,0.002,3.59,0.62,3.6431442464
2019-11-19 01:00:00,3.32,0.7115,3.3953839621,0.0,0.0015,0.0015,3.32,0.71,3.3950699551,3.64,0.6515000000000001,3.6978442707,0.0,0.0015,0.0015,3.64,0.65,3.6975802899
2019-11-19 01:30:00,3.39,0.742,3.4702541694,0.0,0.002,0.002,3.39,0.74,3.469827085,3.7199999999999998,0.682,3.782,0.0,0.002,0.002,3.7199999999999998,0.68,3.7816398559
2019-11-19 02:00:00,3.5700000000000003,0.782,3.6546441687,0.0,0.002,0.002,3.5700000000000003,0.78,3.6542167423,3.9,0.722,3.9662682713,0.0,0.002,0.002,3.9,0.72,3.9659046887000002
2019-11-19 02:30:00,3.54,0.762,3.6210832633,0.0,0.002,0.002,3.54,0.76,3.6206629227000002,3.86,0.7020000000000001,3.9233154347,0.0,0.002,0.002,3.86,0.7000000000000001,3.9229580675999998
2019-11-19 03:00:00,3.36,0.7615000000000001,3.4452114957,0.0,0.0015,0.0015,3.36,0.76,3.4448802592,3.67,0.7015,3.7364424591,0.0,0.0015,0.0015,3.67,0.7000000000000001,3.7361611314000003
2019-11-19 03:30:00,3.36,0.762,3.4453220459000002,0.0,0.002,0.002,3.36,0.76,3.4448802592,3.65,0.7020000000000001,3.7168944026,0.0,0.002,0.002,3.65,0.7000000000000001,3.7165171868
2019-11-19 04:00:00,3.4,0.792,3.4910262102000003,0.0,0.002,0.002,3.4,0.79,3.4905730189,3.7,0.732,3.7717136689,0.0,0.002,0.002,3.7,0.73,3.7713260267
2019-11-19 04:30:00,3.4,0.7925000000000001,3.4911396778,0.0,0.0025,0.0025,3.4,0.79,3.4905730189,3.7,0.7325,3.7718107389,0.0,0.0025,0.0025,3.7,0.73,3.7713260267
2019-11-19 05:00:00,3.29,0.7215,3.3681838207,0.0,0.0015,0.0015,3.29,0.72,3.3678628238,3.59,0.6615,3.6504358986,0.0,0.0015,0.0015,3.59,0.66,3.6501643799
2019-11-19 05:30:00,3.29,0.3915,3.3132117726,0.0,0.0015,0.0015,3.29,0.39,3.3130348625,3.68,1.0215,3.8191441777,0.0,0.0015,0.0015,3.68,1.02,3.8187432488
2019-11-19 06:00:00,3.44,0.732,3.5170191924000003,0.0,0.002,0.002,3.44,0.73,3.5166034749,3.81,0.9520000000000001,3.9271368705,0.0,0.002,0.002,3.81,0.9500000000000001,3.9266525184
2019-11-19 06:30:00,3.68,0.462,3.7088871646,0.0,0.002,0.002,3.68,0.46,3.7086385642,4.18,1.312,4.3810665368,0.0,0.002,0.002,4.18,1.31,4.3804680115
2019-11-19 07:00:00,4.14,0.9925,4.2573062199,0.0,0.0025,0.0025,4.14,0.99,4.2567240925,4.57,0.9725,4.6723287823,0.0,0.0025,0.0025,4.57,0.97,4.6718090714
2019-11-19 07:30:00,4.5,1.0425,4.6191780925,0.0,0.0025,0.0025,4.5,1.04,4.6186145109,5.02,1.3025,5.1862227343,0.0,0.0025,0.0025,5.02,1.3,5.1855954335
2019-11-19 08:00:00,4.69,1.242,4.8516661056,0.0,0.002,0.002,4.69,1.24,4.8511545018,5.2,1.242,5.3462663607,0.0,0.002,0.002,5.2,1.24,5.3458020914
2019-11-19 08:30:00,4.82,1.2429999999999999,4.9776951494,0.0,0.003,0.003,4.82,1.24,4.9769468553,5.33,1.2429999999999999,5.4730200986,0.0,0.003,0.003,5.33,1.24,5.4723395362
2019-11-19 09:00:00,4.82,1.223,4.9727385815,0.0,0.003,0.003,4.82,1.22,4.972001609,5.33,1.213,5.4662847529,0.0,0.003,0.003,5.33,1.21,5.4656198185000004
2019-11-19 09:30:00,5.098,1.2095,5.2395127875,3.488,-0.4005,3.5109178643,1.6099999999999999,1.6099999999999999,2.2768838354,5.408,1.2795,5.5573000864,3.488,-0.4005,3.5109178643,1.92,1.6800000000000002,2.5512349951
2019-11-19 10:00:00,5.009,1.237,5.1594815631,0.489,-0.003,0.4890092024,4.52,1.24,4.687003307,5.449,1.227,5.5854391054,0.489,-0.003,0.4890092024,4.96,1.23,5.1102348283
