Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-19 10:30:00,4.964,1.241,5.1167740814,0.004,0.001,0.0041231056,4.96,1.24,5.1126509758,5.404,1.201,5.5358483541,0.004,0.001,0.0041231056,5.4,1.2,5.5317266744
2019-11-19 11:00:00,4.964,1.311,5.1342007168,0.004,0.001,0.0041231056,4.96,1.31,5.1300779721,5.404,1.291,5.5560684841,0.004,0.001,0.0041231056,5.4,1.29,5.5519456049
2019-11-19 11:30:00,4.9030000000000005,1.2905,5.0699900641,0.003,0.0005,0.0030413813000000002,4.9,1.29,5.0669616142,5.333,1.2705,5.4822494699,0.003,0.0005,0.0030413813000000002,5.33,1.27,5.4792152723
2019-11-19 12:00:00,4.8565000000000005,1.3505,5.0407779658,0.006500000000000001,0.0005,0.0065192024,4.85,1.35,5.0343817893,5.2665,1.3405,5.4344238425,0.006500000000000001,0.0005,0.0065192024,5.26,1.34,5.4280014738
2019-11-19 12:30:00,4.737,1.2815,4.9072814521,0.007,0.0015,0.0071589105,4.73,1.28,4.9001326513,5.127,1.2815,5.2847300073,0.007,0.0015,0.0071589105,5.12,1.28,5.2775752008
2019-11-19 13:00:00,4.7585,1.2810000000000001,4.9279086081,0.0085,0.001,0.0085586214,4.75,1.28,4.9194410252,5.1285,1.2810000000000001,5.2860640603,0.0085,0.001,0.0085586214,5.12,1.28,5.2775752008
2019-11-19 13:30:00,4.7535,1.3519999999999999,4.9420305796,0.0035,0.002,0.0040311289,4.75,1.35,4.9381170501,5.1935,1.3519999999999999,5.3665954058,0.0035,0.002,0.0040311289,5.19,1.35,5.3627045416
2019-11-19 14:00:00,4.664,1.2615,4.8315916891,0.004,0.0015,0.0042720019,4.66,1.26,4.8273388114,5.104,1.2615,5.2575848305,0.004,0.0015,0.0042720019,5.1,1.26,5.2533417936
2019-11-19 14:30:00,4.7215,1.2615,4.8871202666,0.0015,0.0015,0.0021213203,4.72,1.26,4.8852840245,5.1715,1.2615,5.3231376556,0.0015,0.0015,0.0021213203,5.17,1.26,5.321325023
2019-11-19 15:00:00,4.61,1.202,4.7641267825,0.0,0.002,0.002,4.61,1.2,4.7636225711,5.07,1.192,5.2082400098,0.0,0.002,0.002,5.07,1.19,5.2077826376
2019-11-19 15:30:00,4.65,1.1425,4.788298889,0.0,0.0025,0.0025,4.65,1.1400000000000001,4.7877029983,5.13,1.1325,5.2535184638,0.0,0.0025,0.0025,5.13,1.13,5.2529801066
2019-11-19 16:00:00,4.555,1.085,4.6824406029,0.745,-0.095,0.7510326225,3.81,1.18,3.988546101,5.005,1.105,5.125529241,0.745,-0.095,0.7510326225,4.26,1.2,4.4257880654
2019-11-19 16:30:00,4.822,0.9665,4.9179066939,4.802,-0.5435,4.8326593352,0.02,1.51,1.5101324445,5.112,1.0965,5.2282746915,4.802,-0.5435,4.8326593352,0.31,1.6400000000000001,1.6690416412
2019-11-19 17:00:00,4.893,0.9625,4.9867680165,4.263,-0.3175,4.2748070424,0.63,1.28,1.4266394078,5.253,1.0625,5.3593763863,4.263,-0.3175,4.2748070424,0.99,1.38,1.6983815826000002
2019-11-19 17:30:00,4.8405000000000005,0.9325,4.9295026625,3.8605,-0.14750000000000002,3.8633167745,0.98,1.08,1.4583552379,5.2305,1.0325,5.3314338128,3.8605,-0.14750000000000002,3.8633167745,1.37,1.18,1.8081205712
2019-11-19 18:00:00,4.8375,0.917,4.9236465399,3.8575,-0.14300000000000002,3.8601496409,0.98,1.06,1.4436065946,5.2275,1.007,5.3236082923,3.8575,-0.14300000000000002,3.8601496409,1.37,1.15,1.788686669
2019-11-19 18:30:00,4.7675,0.875,4.8471312392,3.8575,-0.135,3.8598615584,0.91,1.01,1.3594851967000001,5.1675,0.985,5.2605400151,3.8575,-0.135,3.8598615584,1.31,1.12,1.7235138526
2019-11-19 19:00:00,4.707,0.885,4.7894753366,3.857,-0.125,3.8590250064,0.85,1.01,1.3200757554,5.087,0.995,5.183395991,3.857,-0.125,3.8590250064,1.23,1.12,1.6635203636
2019-11-19 19:30:00,4.702,0.845,4.7773244604,3.852,-0.015,3.8520292055,0.85,0.86,1.2091732713,5.032,0.925,5.1163120507,3.852,-0.015,3.8520292055,1.18,0.9400000000000001,1.5086417733
2019-11-19 20:00:00,4.67,0.8015,4.7382805162,3.85,0.021500000000000002,3.850060032,0.8200000000000001,0.78,1.1317243481,5.0,0.8715,5.0753829658,3.85,0.021500000000000002,3.850060032,1.15,0.85,1.4300349646
2019-11-19 20:30:00,4.16,0.2285,4.1662707845,0.41000000000000003,0.0485,0.412858632,3.75,0.18,3.7543175145000003,4.8,1.3085,4.9751555001,0.41000000000000003,0.0485,0.412858632,4.39,1.26,4.5672420562
2019-11-19 21:00:00,4.05,0.4425,4.0741018949,0.0,0.0025,0.0025,4.05,0.44,4.0738311207,4.63,1.1125,4.7617807856,0.0,0.0025,0.0025,4.63,1.11,4.7611973284
2019-11-19 21:30:00,3.96,0.7925000000000001,4.0385215426,0.0,0.0025,0.0025,3.96,0.79,4.0380316987,4.41,0.7725000000000001,4.4771482274,0.0,0.0025,0.0025,4.41,0.77,4.4767175475
2019-11-19 22:00:00,3.7199999999999998,0.7325,3.7914319524,0.0,0.0025,0.0025,3.7199999999999998,0.73,3.7909497491,4.13,0.7125,4.1910089776,0.0,0.0025,0.0025,4.13,0.71,4.1905846847
2019-11-19 22:30:00,3.54,0.673,3.6034051951,0.0,0.003,0.003,3.54,0.67,3.6028460972,3.92,0.633,3.9707793945,0.0,0.003,0.003,3.92,0.63,3.9703022555
2019-11-19 23:00:00,3.59,0.723,3.6620798734999997,0.0,0.003,0.003,3.59,0.72,3.6614887682,3.94,0.683,3.9987609331,0.0,0.003,0.003,3.94,0.68,3.998249617
2019-11-19 23:30:00,3.51,0.723,3.5836893001,0.0,0.003,0.003,3.51,0.72,3.5830852627,3.83,0.683,3.8904227277,0.0,0.003,0.003,3.83,0.68,3.8898971709
2019-11-20 00:00:00,3.38,0.1625,3.3839039954,0.0,0.0025,0.0025,3.38,0.16,3.3837848631,3.86,1.3225,4.0802703648,0.0,0.0025,0.0025,3.86,1.32,4.0794607487
2019-11-20 00:30:00,3.36,0.732,3.4388114226,0.0,0.002,0.002,3.36,0.73,3.4383862494,3.67,0.6920000000000001,3.7346705343,0.0,0.002,0.002,3.67,0.6900000000000001,3.73430047
2019-11-20 01:00:00,3.36,0.733,3.4390244256,0.0,0.003,0.003,3.36,0.73,3.4383862494,3.67,0.713,3.7386185951,0.0,0.003,0.003,3.67,0.71,3.7380476187
2019-11-20 01:30:00,3.26,0.7025,3.3348322671,0.0,0.0025,0.0025,3.26,0.7000000000000001,3.3343065246,3.5700000000000003,0.6625,3.6309511495,0.0,0.0025,0.0025,3.5700000000000003,0.66,3.6304958339
2019-11-20 02:00:00,3.52,0.792,3.608,0.0,0.002,0.002,3.52,0.79,3.6075615033,3.84,0.742,3.9110310661,0.0,0.002,0.002,3.84,0.74,3.9106521195
2019-11-20 02:30:00,3.38,0.772,3.4670425437,0.0,0.002,0.002,3.38,0.77,3.4665977557,3.69,0.742,3.7638629093000002,0.0,0.002,0.002,3.69,0.74,3.7634691443
2019-11-20 03:00:00,3.26,0.7225,3.3391026115,0.0,0.0025,0.0025,3.26,0.72,3.3385625649,3.55,0.6725,3.6131366221,0.0,0.0025,0.0025,3.55,0.67,3.6126721412
2019-11-20 03:30:00,3.26,0.722,3.3389944594,0.0,0.002,0.002,3.26,0.72,3.3385625649,3.5300000000000002,0.672,3.5933944955,0.0,0.002,0.002,3.5300000000000002,0.67,3.593021013
2019-11-20 04:00:00,3.22,0.7225,3.3000615525,0.0,0.0025,0.0025,3.22,0.72,3.2995151159000002,3.49,0.6725,3.554202618,0.0,0.0025,0.0025,3.49,0.67,3.5537304343000002
2019-11-20 04:30:00,3.22,0.6920000000000001,3.2935184833,0.0,0.002,0.002,3.22,0.6900000000000001,3.2930988446000002,3.49,0.632,3.5467624674,0.0,0.002,0.002,3.49,0.63,3.5464066321
2019-11-20 05:00:00,3.22,0.6925,3.2936235744,0.0,0.0025,0.0025,3.22,0.6900000000000001,3.2930988446000002,3.49,0.6325000000000001,3.5468515968,0.0,0.0025,0.0025,3.49,0.63,3.5464066321
2019-11-20 05:30:00,3.24,0.6525000000000001,3.3050501131,0.0,0.0025,0.0025,3.24,0.65,3.304557459,3.56,0.8125,3.6515416265000002,0.0,0.0025,0.0025,3.56,0.81,3.6509861681
2019-11-20 06:00:00,3.38,0.7825000000000001,3.4693956606,0.0,0.0025,0.0025,3.38,0.78,3.4688326567,3.68,0.7325,3.7521935251,0.0,0.0025,0.0025,3.68,0.73,3.7517062785
2019-11-20 06:30:00,3.67,0.8325,3.7632374693,0.0,0.0025,0.0025,3.67,0.8300000000000001,3.7626852114,4.02,0.8025,4.0993177786,0.0,0.0025,0.0025,4.02,0.8,4.0988291011
2019-11-20 07:00:00,3.99,0.5825,4.0322954071,0.0,0.0025,0.0025,3.99,0.58,4.0319350193,4.5,1.3325,4.6931392745,0.0,0.0025,0.0025,4.5,1.33,4.6924300741
2019-11-20 07:30:00,4.41,1.1025,4.5457239522,0.0,0.0025,0.0025,4.41,1.1,4.5451182603,4.87,1.0925,4.9910375925,0.0,0.0025,0.0025,4.87,1.09,4.9904909578000005
2019-11-20 08:00:00,4.5600000000000005,1.2025000000000001,4.715888702,0.0,0.0025,0.0025,4.5600000000000005,1.2,4.7152518491,5.04,1.1925,5.1791559399,0.0,0.0025,0.0025,5.04,1.19,5.1785808867
2019-11-20 08:30:00,4.5600000000000005,1.142,4.7008258849,0.0,0.002,0.002,4.5600000000000005,1.1400000000000001,4.7003404132,5.04,1.1320000000000001,5.1655613441,0.0,0.002,0.002,5.04,1.13,5.1651234254
2019-11-20 09:00:00,4.69,1.223,4.8468370098,0.0,0.003,0.003,4.69,1.22,4.8460808908,5.16,1.223,5.3029547424,0.0,0.003,0.003,5.16,1.22,5.3022636675
2019-11-20 09:30:00,4.54,0.5630000000000001,4.574775295,0.0,0.003,0.003,4.54,0.56,4.5744070654,5.2,1.863,5.523655402,0.0,0.003,0.003,5.2,1.8599999999999999,5.5226442942
2019-11-20 10:00:00,4.64,0.4525,4.6620120388,0.0,0.0025,0.0025,4.64,0.45,4.6617700501,5.34,2.0025,5.7031225,0.0,0.0025,0.0025,5.34,2.0,5.7022451719
2019-11-20 10:30:00,4.6405,0.382,4.6561963285,0.0005,0.002,0.0020615528,4.64,0.38,4.655534341,5.3405000000000005,1.9420000000000002,5.6826318067,0.0005,0.002,0.0020615528,5.34,1.94,5.6814786808
2019-11-20 11:00:00,4.7405,0.462,4.7629596104,0.0005,0.002,0.0020615528,4.74,0.46,4.7622683671,5.4405,2.022,5.8040954722,0.0005,0.002,0.0020615528,5.44,2.02,5.8029302943
2019-11-20 11:30:00,4.7705,0.8115,4.8390290865,0.0005,0.0015,0.0015811388,4.77,0.81,4.8382848201,5.3505,1.7315,5.6236947374,0.0005,0.0015,0.0015811388,5.35,1.73,5.6227573307
2019-11-20 12:00:00,4.941,1.262,5.0996200839,0.001,0.002,0.0022360680000000003,4.94,1.26,5.0981565296,5.351,1.262,5.4978036524,0.001,0.002,0.0022360680000000003,5.35,1.26,5.4963715304
2019-11-20 12:30:00,4.8515,1.242,5.0079552963,0.0015,0.002,0.0025,4.85,1.24,5.0060063923,5.2615,1.232,5.4038140466,0.0015,0.002,0.0025,5.26,1.23,5.4018978147
2019-11-20 13:00:00,4.925,1.242,5.0791917664,0.005,0.002,0.0053851648,4.92,1.24,5.0738545505,5.315,1.232,5.4559187127,0.005,0.002,0.0053851648,5.31,1.23,5.4505962977
2019-11-20 13:30:00,4.6945,1.2225,4.8510655015,0.0045000000000000005,0.0025,0.0051478151000000005,4.69,1.22,4.8460808908,5.0545,1.2125,5.1978963533,0.0045000000000000005,0.0025,0.0051478151000000005,5.05,1.21,5.1929375117
2019-11-20 14:00:00,4.6235,1.223,4.7825182958,0.0035,0.003,0.0046097722,4.62,1.22,4.7783679222,4.9235,1.213,5.0707219654,0.0035,0.003,0.0046097722,4.92,1.21,5.0666063593
2019-11-20 14:30:00,4.552,1.172,4.7004561481,0.002,0.002,0.0028284271,4.55,1.17,4.6980208599,4.852,1.162,4.9892031428,0.002,0.002,0.0028284271,4.85,1.16,4.9867925563
2019-11-20 15:00:00,4.6105,1.1725,4.7572540924,0.0005,0.0025,0.0025495098,4.61,1.17,4.7561539084,4.9905,1.2625,5.147717601,0.0005,0.0025,0.0025495098,4.99,1.26,5.1466202502
2019-11-20 15:30:00,4.5600000000000005,1.0925,4.6890464116,0.0,0.0025,0.0025,4.5600000000000005,1.09,4.6884645674000005,4.97,1.0725,5.0844032344,0.0,0.0025,0.0025,4.97,1.07,5.0838764737
2019-11-20 16:00:00,4.51,1.0025,4.6200764334,0.0,0.0025,0.0025,4.51,1.0,4.6195346086,4.97,1.0025,5.0700992347,0.0,0.0025,0.0025,4.97,1.0,5.0696055073
2019-11-20 16:30:00,4.51,0.7925000000000001,4.5790999389,0.0,0.0025,0.0025,4.51,0.79,4.5786679286,5.05,1.1725,5.1843279458,0.0,0.0025,0.0025,5.05,1.17,5.1837631119
2019-11-20 17:00:00,4.8235,0.9185000000000001,4.910172553,3.0435,-0.1115,3.0455417416,1.78,1.03,2.0565261973,5.2435,1.1085,5.3593903105,3.0435,-0.1115,3.0455417416,2.2,1.22,2.5156311335
2019-11-20 17:30:00,5.024,0.9410000000000001,5.1113654731,3.854,-0.129,3.8561583214,1.17,1.07,1.5854967676,5.424,1.041,5.5229934818,3.854,-0.129,3.8561583214,1.57,1.17,1.958009193
2019-11-20 18:00:00,5.0565,1.0005,5.154531259,3.8565,-0.1595,3.8597969506,1.2,1.16,1.6690116836,5.4665,1.1005,5.57617454,3.8565,-0.1595,3.8597969506,1.6099999999999999,1.26,2.0444314613
2019-11-20 18:30:00,5.086,1.0285,5.1889505924,3.856,-0.1115,3.8576117288000003,1.23,1.1400000000000001,1.6770509831,5.496,1.1485,5.6147188932,3.856,-0.1115,3.8576117288000003,1.6400000000000001,1.26,2.0681392603
2019-11-20 19:00:00,4.9115,0.963,5.0050176074,3.8515,-0.067,3.8520827159,1.06,1.03,1.4780054127,5.3115,1.053,5.4148722284,3.8515,-0.067,3.8520827159,1.46,1.12,1.8401086924
2019-11-20 19:30:00,4.8825,0.9595,4.9758865039,3.8525,-0.09050000000000001,3.853562832,1.03,1.05,1.4708500943,5.2625,1.0295,5.3622547963,3.8525,-0.09050000000000001,3.853562832,1.4100000000000001,1.12,1.8006943105
2019-11-20 20:00:00,4.9445,0.9805,5.0407797512,3.8545,-0.1295,3.8566747983000003,1.09,1.11,1.5556991997,5.3045,1.0605,5.4094713697,3.8545,-0.1295,3.8566747983000003,1.45,1.19,1.8757931656
2019-11-20 20:30:00,4.5985,0.9380000000000001,4.6931914781,0.40850000000000003,0.038,0.4102636348,4.19,0.9,4.2855688071,5.1085,0.9380000000000001,5.1939018329,0.40850000000000003,0.038,0.4102636348,4.7,0.9,4.7853944456
2019-11-20 21:00:00,4.19,0.933,4.2926202953,0.0,0.003,0.003,4.19,0.93,4.291969245,4.7,0.923,4.7897733767,0.0,0.003,0.003,4.7,0.92,4.7891961747
2019-11-20 21:30:00,4.05,0.8025,4.128741485,0.0,0.0025,0.0025,4.05,0.8,4.1282562905,4.54,0.8925000000000001,4.6268948821,0.0,0.0025,0.0025,4.54,0.89,4.6264132976
2019-11-20 22:00:00,3.778,0.02,3.7780529377,0.078,0.02,0.0805232886,3.7,0.0,3.7,4.408,1.53,4.6659794256,0.078,0.02,0.0805232886,4.33,1.51,4.5857387627
2019-11-20 22:30:00,3.823,0.3265,3.8369168938,0.653,0.14650000000000002,0.6692318358,3.17,0.18,3.1751062974,4.313,1.3265,4.5123797768,0.653,0.14650000000000002,0.6692318358,3.66,1.18,3.8455168703
2019-11-20 23:00:00,3.7199999999999998,0.7515000000000001,3.7951485149,0.0,0.0015,0.0015,3.7199999999999998,0.75,3.7948517757999998,4.09,0.7215,4.1531508822,0.0,0.0015,0.0015,4.09,0.72,4.1528905596
2019-11-20 23:30:00,3.69,0.751,3.7656474875,0.0,0.001,0.001,3.69,0.75,3.7654481805,4.02,0.721,4.0841450758,0.0,0.001,0.001,4.02,0.72,4.0839686581
2019-11-21 00:00:00,3.58,0.752,3.6581284833,0.0,0.002,0.002,3.58,0.75,3.6577178677,3.89,0.722,3.9564357697,0.0,0.002,0.002,3.89,0.72,3.9560712835
2019-11-21 00:30:00,3.38,0.7135,3.454487263,0.0,0.0035,0.0035,3.38,0.71,3.4537660604,3.67,0.6635,3.7294949055,0.0,0.0035,0.0035,3.67,0.66,3.7288738246
2019-11-21 01:00:00,3.41,0.773,3.4965166952,0.0,0.003,0.003,3.41,0.77,3.4958546881,3.7199999999999998,0.723,3.7896080272,0.0,0.003,0.003,3.7199999999999998,0.72,3.7890368169
2019-11-21 01:30:00,3.5300000000000002,0.7725000000000001,3.6135379132,0.0,0.0025,0.0025,3.5300000000000002,0.77,3.6130042901,3.84,0.7225,3.907378437,0.0,0.0025,0.0025,3.84,0.72,3.9069169431
2019-11-21 02:00:00,3.5300000000000002,0.3325,3.5456249449,0.0,0.0025,0.0025,3.5300000000000002,0.33,3.5453913747,3.96,1.2325,4.1473673879,0.0,0.0025,0.0025,3.96,1.23,4.1466251338
2019-11-21 02:30:00,3.5300000000000002,0.733,3.6053001262,0.0,0.003,0.003,3.5300000000000002,0.73,3.6046913876,3.86,0.843,3.9509807643,0.0,0.003,0.003,3.86,0.84,3.9503417574
2019-11-21 03:00:00,3.49,0.8130000000000001,3.5834437347,0.0,0.003,0.003,3.49,0.81,3.5827642959,3.8,0.763,3.8758442951000003,0.0,0.003,0.003,3.8,0.76,3.8752548303000003
2019-11-21 03:30:00,3.44,0.8125,3.534650796,0.0,0.0025,0.0025,3.44,0.81,3.5340769657999997,3.75,0.8025,3.8349062896,0.0,0.0025,0.0025,3.75,0.8,3.834383914
2019-11-21 04:00:00,3.44,0.812,3.534535896,0.0,0.002,0.002,3.44,0.81,3.5340769657999997,3.75,0.752,3.8246573703,0.0,0.002,0.002,3.75,0.75,3.8242646352
2019-11-21 04:30:00,3.44,0.8125,3.534650796,0.0,0.0025,0.0025,3.44,0.81,3.5340769657999997,3.71,0.7525000000000001,3.7855457004,0.0,0.0025,0.0025,3.71,0.75,3.7850495373
2019-11-21 05:00:00,3.39,0.8125,3.4860086417,0.0,0.0025,0.0025,3.39,0.81,3.4854268031,3.68,0.7525000000000001,3.7561491251,0.0,0.0025,0.0025,3.68,0.75,3.7556490784000003
2019-11-21 05:30:00,3.39,0.8125,3.4860086417,0.0,0.0025,0.0025,3.39,0.81,3.4854268031,3.68,0.7525000000000001,3.7561491251,0.0,0.0025,0.0025,3.68,0.75,3.7556490784000003
2019-11-21 06:00:00,3.5300000000000002,0.8715,3.6359884832000002,0.0,0.0015,0.0015,3.5300000000000002,0.87,3.635629244,3.84,0.8315,3.9289937961,0.0,0.0015,0.0015,3.84,0.8300000000000001,3.9286766220000002
2019-11-21 06:30:00,3.64,0.3225,3.6542586457,0.0,0.0025,0.0025,3.64,0.32,3.6540388613,4.16,1.4825,4.4162660982,0.0,0.0025,0.0025,4.16,1.48,4.4154274991
2019-11-21 07:00:00,4.06,0.3825,4.0779782062,0.0,0.0025,0.0025,4.06,0.38,4.0777444746,4.66,1.6825,4.9544329898,0.0,0.0025,0.0025,4.66,1.6800000000000002,4.9535845607
2019-11-21 07:30:00,4.44,0.5525,4.4742436512,0.0,0.0025,0.0025,4.44,0.55,4.4739356276,5.11,1.8925,5.4491885864,0.0,0.0025,0.0025,5.11,1.8900000000000001,5.4483208422
2019-11-21 08:00:00,4.85,1.3025,5.0218528702,0.0,0.0025,0.0025,4.85,1.3,5.0212050347,5.34,1.3025,5.4965540341,0.0,0.0025,0.0025,5.34,1.3,5.4959621542
2019-11-21 08:30:00,4.8100000000000005,1.1725,4.9508439937,0.0,0.0025,0.0025,4.8100000000000005,1.17,4.9502525188,5.34,1.5125000000000002,5.5500681302,0.0,0.0025,0.0025,5.34,1.51,5.5493873536
2019-11-21 09:00:00,4.97,1.463,5.1808560104,0.0,0.003,0.003,4.97,1.46,5.1800096525,5.46,1.463,5.6526072745,0.0,0.003,0.003,5.46,1.46,5.6518315615
2019-11-21 09:30:00,5.14,1.443,5.3387122979,0.0,0.003,0.003,5.14,1.44,5.3379022097,5.63,1.443,5.8119832243000005,0.0,0.003,0.003,5.63,1.44,5.8112391106
2019-11-21 10:00:00,5.1705,1.4020000000000001,5.3572076915,0.0005,0.002,0.0020615528,5.17,1.4,5.3562020126,5.6705,1.502,5.8660526975,0.0005,0.002,0.0020615528,5.67,1.5,5.8650575445
2019-11-21 10:30:00,5.06,1.3519999999999999,5.2375093317,0.0,0.002,0.002,5.06,1.35,5.2369934123,5.51,1.342,5.6710725617,0.0,0.002,0.002,5.51,1.34,5.6705996156000005
2019-11-21 11:00:00,5.2,1.443,5.396503405,0.0,0.003,0.003,5.2,1.44,5.3957019933,5.67,1.433,5.8482808585,0.0,0.003,0.003,5.67,1.43,5.847546494
2019-11-21 11:30:00,5.302,1.442,5.4945944345,0.002,0.002,0.0028284271,5.3,1.44,5.492139838,5.742,1.432,5.917870225,0.002,0.002,0.0028284271,5.74,1.43,5.9154458834
2019-11-21 12:00:00,5.073,0.6715,5.1172493832,0.003,0.0015,0.0033541020000000003,5.07,0.67,5.1140786071,5.723,2.0915,6.0932012317,0.003,0.0015,0.0033541020000000003,5.72,2.09,6.0898686357
2019-11-21 12:30:00,5.111,1.3415,5.284121805,0.001,0.0015,0.0018027756000000002,5.11,1.34,5.2827738926,5.591,1.3315000000000001,5.7473622863,0.001,0.0015,0.0018027756000000002,5.59,1.33,5.7460421161
2019-11-21 13:00:00,5.19,1.343,5.3609466515,0.0,0.003,0.003,5.19,1.34,5.3601958919,5.68,1.333,5.8343199261,0.0,0.003,0.003,5.68,1.33,5.8336352303000005
2019-11-21 13:30:00,5.17,1.342,5.3413354135,0.0,0.002,0.002,5.17,1.34,5.3408332683,5.66,1.332,5.8146215698,0.0,0.002,0.002,5.66,1.33,5.8141637404
2019-11-21 14:00:00,5.03,1.342,5.2059450631,0.0,0.002,0.002,5.03,1.34,5.2054298574,5.52,1.332,5.6784349957,0.0,0.002,0.002,5.52,1.33,5.6779661852
2019-11-21 14:30:00,4.76,1.3425,4.9456957296,0.0,0.0025,0.0025,4.76,1.34,4.9450176946,5.24,1.3525,5.411733202,0.0,0.0025,0.0025,5.24,1.35,5.4111089436
2019-11-21 15:00:00,4.92,1.3425,5.0998731602,0.0,0.0025,0.0025,4.92,1.34,5.099215626,5.4,1.3525,5.5667994620000005,0.0,0.0025,0.0025,5.4,1.35,5.5661925946
2019-11-21 15:30:00,4.816,1.3115,4.991381397,0.276,-0.0285,0.27746756570000003,4.54,1.34,4.7336244042,5.286,1.3215,5.4486840843,0.276,-0.0285,0.27746756570000003,5.01,1.35,5.188699259
2019-11-21 16:00:00,5.031,1.114,5.1528591093,4.791,-0.516,4.8187069842,0.24,1.63,1.6475739741000002,5.311,1.234,5.4524743924,4.791,-0.516,4.8187069842,0.52,1.75,1.8256231813000001
2019-11-21 16:30:00,5.033,1.046,5.1405452045,4.813,-0.444,4.8334361483,0.22,1.49,1.5061540426,5.333,1.156,5.4568511983,4.813,-0.444,4.8334361483,0.52,1.6,1.6823792676
2019-11-21 17:00:00,4.9415,0.935,5.0291795802,4.8115,-0.435,4.8311238082,0.13,1.37,1.3761540611,5.2715,1.065,5.3780049507,4.8115,-0.435,4.8311238082,0.46,1.5,1.5689486926
2019-11-21 17:30:00,4.945,0.883,5.0232174948,4.815,-0.487,4.8395654764,0.13,1.37,1.3761540611,5.275,1.033,5.3751943221000005,4.815,-0.487,4.8395654764,0.46,1.52,1.5880806025
2019-11-21 18:00:00,4.9455,0.9225000000000001,5.0308027689,4.8155,-0.48750000000000004,4.8401132735,0.13,1.4100000000000001,1.4159802259,5.2755,1.0525,5.379466191,4.8155,-0.48750000000000004,4.8401132735,0.46,1.54,1.6072336482
2019-11-21 18:30:00,4.8855,0.9205000000000001,4.971461606,4.8155,-0.48950000000000005,4.840315124,0.07,1.4100000000000001,1.4117365193,5.2555,1.0505,5.3594617734,4.8155,-0.48950000000000005,4.840315124,0.44,1.54,1.6016241756
2019-11-21 19:00:00,4.8465,0.935,4.9358674263,4.8165,-0.505,4.8429017386,0.03,1.44,1.4403124661,5.2165,1.075,5.3261146486,4.8165,-0.505,4.8429017386,0.4,1.58,1.6298466186
2019-11-21 19:30:00,4.895,0.9645,4.9891166803,4.815,-0.47550000000000003,4.8384217726,0.08,1.44,1.4422205102,5.235,1.0745,5.3441346587,4.815,-0.47550000000000003,4.8384217726,0.42,1.55,1.6058953889
2019-11-21 20:00:00,4.892,0.908,4.9755530346,4.812,-0.41200000000000003,4.8296053669,0.08,1.32,1.3224220204,5.212,1.018,5.3104866067,4.812,-0.41200000000000003,4.8296053669,0.4,1.43,1.4848905684
2019-11-21 20:30:00,4.347,0.877,4.4345843097,0.537,-0.003,0.5370083798,3.81,0.88,3.9103068933,4.857,0.877,4.9355423208,0.537,-0.003,0.5370083798,4.32,0.88,4.4087186347
2019-11-21 21:00:00,4.26,0.9315,4.3606527321,0.0,0.0015,0.0015,4.26,0.93,4.3603325561,4.78,0.9115000000000001,4.8661311378,0.0,0.0015,0.0015,4.78,0.91,4.8658503882
2019-11-21 21:30:00,4.18,0.9315,4.2825333916,0.0,0.0015,0.0015,4.18,0.93,4.2822073747000005,4.68,0.9115000000000001,4.7679379453,0.0,0.0015,0.0015,4.68,0.91,4.7676514134
2019-11-21 22:00:00,4.14,0.8525,4.2268612764,0.0,0.0025,0.0025,4.14,0.85,4.22635777,4.62,0.8925000000000001,4.7054177551,0.0,0.0025,0.0025,4.62,0.89,4.704944208
2019-11-21 22:30:00,3.84,0.642,3.8932973172,0.0,0.002,0.002,3.84,0.64,3.8929680194,4.29,0.912,4.3858686711,0.0,0.002,0.002,4.29,0.91,4.3854532263
2019-11-21 23:00:00,3.81,0.5015000000000001,3.8428638084,0.0,0.0015,0.0015,3.81,0.5,3.8426683436999998,4.29,1.1615,4.4444552253000005,0.0,0.0015,0.0015,4.29,1.16,4.4440634559
2019-11-21 23:30:00,3.86,0.9425,3.9733998352,0.0,0.0025,0.0025,3.86,0.9400000000000001,3.9728075715,4.24,0.9125000000000001,4.3370792303,0.0,0.0025,0.0025,4.24,0.91,4.3365539314
2019-11-22 00:00:00,3.65,0.833,3.7438468183999998,0.0,0.003,0.003,3.65,0.8300000000000001,3.7431804659,3.99,0.793,4.0680399457,0.0,0.003,0.003,3.99,0.79,4.0674562075
2019-11-22 00:30:00,3.52,0.392,3.5417600145,0.0,0.002,0.002,3.52,0.39,3.5415392134,3.96,1.152,4.1241610056,0.0,0.002,0.002,3.96,1.15,4.1236027937
2019-11-22 01:00:00,3.5700000000000003,0.082,3.5709416125,0.0,0.002,0.002,3.5700000000000003,0.08,3.570896246,4.12,1.572,4.40971473,0.0,0.002,0.002,4.12,1.57,4.4090021547
2019-11-22 01:30:00,3.52,0.0815,3.520943375,0.0,0.0015,0.0015,3.52,0.08,3.5209089735,4.07,1.5715,4.362855974,0.0,0.0015,0.0015,4.07,1.57,4.3623158987
2019-11-22 02:00:00,3.5700000000000003,0.14200000000000002,3.5728229735,0.0,0.002,0.002,3.5700000000000003,0.14,3.5727440434,4.12,1.662,4.4425942871,0.0,0.002,0.002,4.12,1.6600000000000001,4.4418464629
2019-11-22 02:30:00,3.5300000000000002,0.373,3.5496519548,0.0,0.003,0.003,3.5300000000000002,0.37,3.5493379664,4.01,1.403,4.2483536811,0.0,0.003,0.003,4.01,1.4,4.2473638883
2019-11-22 03:00:00,3.56,0.853,3.6607661766,0.0,0.003,0.003,3.56,0.85,3.6600683054000003,3.88,0.803,3.9622227348,0.0,0.003,0.003,3.88,0.8,3.961615832
2019-11-22 03:30:00,3.51,0.812,3.6026995434,0.0,0.002,0.002,3.51,0.81,3.6022492973,3.83,0.752,3.903127464,0.0,0.002,0.002,3.83,0.75,3.9027426254
2019-11-22 04:00:00,3.51,0.812,3.6026995434,0.0,0.002,0.002,3.51,0.81,3.6022492973,3.8,0.752,3.8736938444,0.0,0.002,0.002,3.8,0.75,3.8733060814
2019-11-22 04:30:00,3.48,0.783,3.567,0.0,0.003,0.003,3.48,0.78,3.5663426644,3.7800000000000002,0.733,3.8504141336,0.0,0.003,0.003,3.7800000000000002,0.73,3.8498441527000002
2019-11-22 05:00:00,3.4,0.5025000000000001,3.4369326805,0.0,0.0025,0.0025,3.4,0.5,3.4365680555,3.7800000000000002,0.9425,3.8957292321,0.0,0.0025,0.0025,3.7800000000000002,0.9400000000000001,3.8951251585
2019-11-22 05:30:00,3.44,0.10300000000000001,3.4415416604,0.0,0.003,0.003,3.44,0.1,3.4414531814,3.9699999999999998,1.583,4.2739664248,0.0,0.003,0.003,3.9699999999999998,1.58,4.2728561876
2019-11-22 06:00:00,3.54,0.162,3.5437048410000003,0.0,0.002,0.002,3.54,0.16,3.5436139745,4.09,1.662,4.4147869711,0.0,0.002,0.002,4.09,1.6600000000000001,4.4140344358
2019-11-22 06:30:00,3.79,0.612,3.839094164,0.0,0.002,0.002,3.79,0.61,3.8387758465,4.25,1.232,4.4249659886,0.0,0.002,0.002,4.25,1.23,4.4244095651
2019-11-22 07:00:00,4.1,0.9925,4.2184186907,0.0,0.0025,0.0025,4.1,0.99,4.2178311962,4.52,0.9725,4.6234355462,0.0,0.0025,0.0025,4.52,0.97,4.6229103387
2019-11-22 07:30:00,4.4,0.603,4.4411269966,0.0,0.003,0.003,4.4,0.6000000000000001,4.4407206622,5.04,1.683,5.3135759146,0.0,0.003,0.003,5.04,1.6800000000000002,5.3126264691
2019-11-22 08:00:00,4.64,0.4625,4.6629932714999995,0.0,0.0025,0.0025,4.64,0.46,4.6627459721,5.38,2.0125,5.7440888094,0.0,0.0025,0.0025,5.38,2.01,5.7432133862
2019-11-22 08:30:00,4.85,1.022,4.9565092555,0.0,0.002,0.002,4.85,1.02,4.9560972549,5.44,1.6019999999999999,5.6709791042,0.0,0.002,0.002,5.44,1.6,5.6704144469
2019-11-22 09:00:00,4.71,1.202,4.8609571074,0.0,0.002,0.002,4.71,1.2,4.8604629409,5.18,1.202,5.3176314276,0.0,0.002,0.002,5.18,1.2,5.3171797036
2019-11-22 09:30:00,4.761,1.242,4.9203338301,0.001,0.002,0.0022360680000000003,4.76,1.24,4.9188616569,5.211,1.232,5.3546563849,0.001,0.002,0.0022360680000000003,5.21,1.23,5.3532233281
2019-11-22 10:00:00,4.7105,1.1515,4.849202254,0.0005,0.0015,0.0015811388,4.71,1.15,4.8483605476000005,5.1705,1.1415,5.2950063739,0.0005,0.0015,0.0015811388,5.17,1.1400000000000001,5.2941949341
2019-11-22 10:30:00,4.5815,1.0715,4.7051306571,0.0015,0.0015,0.0021213203,4.58,1.07,4.7033286085,5.0215,1.0515,5.1304107535,0.0015,0.0015,0.0021213203,5.02,1.05,5.1286352961
2019-11-22 11:00:00,4.551,0.7615000000000001,4.6142695251,0.001,0.0015,0.0018027756000000002,4.55,0.76,4.6130358767,5.121,1.5415,5.3479774915,0.001,0.0015,0.0018027756000000002,5.12,1.54,5.3465876968
2019-11-22 11:30:00,4.44,0.3315,4.452358055,0.0,0.0015,0.0015,4.44,0.33,4.4522466239,5.12,1.8515000000000001,5.444488245,0.0,0.0015,0.0015,5.12,1.85,5.4439783247
2019-11-22 12:00:00,4.4415,0.3915,4.4587211732,0.0015,0.0015,0.0021213203,4.44,0.39,4.4570954668,5.1415,1.9215,5.4888235989,0.0015,0.0015,0.0021213203,5.14,1.92,5.4868934745
2019-11-22 12:30:00,4.4975,0.385,4.513948521,1.4975,-0.17500000000000002,1.507690701,3.0,0.56,3.0518191296,5.0775,1.9849999999999999,5.4517181925,1.4975,-0.17500000000000002,1.507690701,3.58,2.16,4.1811481677
2019-11-22 13:00:00,4.5445,0.191,4.548511982,4.8145,-0.46900000000000003,4.8372896595,-0.27,0.66,0.7130918594,4.8845,1.851,5.2234606584,4.8145,-0.46900000000000003,4.8372896595,0.07,2.32,2.3210557942
2019-11-22 13:30:00,4.2665,0.9305,4.3667897247,0.4665,0.0105,0.4666181522,3.8,0.92,3.9097826027,4.6965,1.0405,4.8103796628,0.4665,0.0105,0.4666181522,4.23,1.03,4.3535962146
2019-11-22 14:00:00,4.0515,0.9510000000000001,4.161616663,0.0015,0.001,0.0018027756000000002,4.05,0.9500000000000001,4.159927884,4.4715,0.9410000000000001,4.5694412405,0.0015,0.001,0.0018027756000000002,4.47,0.9400000000000001,4.5677675072
2019-11-22 14:30:00,3.9805,0.8515,4.0705567801,0.0005,0.0015,0.0015811388,3.98,0.85,4.0697542923,4.4405,0.9415,4.5392138637,0.0005,0.0015,0.0015811388,4.44,0.9400000000000001,4.5384138198
2019-11-22 15:00:00,3.98,0.853,4.0703819231,0.0,0.003,0.003,3.98,0.85,4.0697542923,4.44,0.833,4.5174648864,0.0,0.003,0.003,4.44,0.8300000000000001,4.5169126624
2019-11-22 15:30:00,3.98,0.8220000000000001,4.0639985236,0.0,0.002,0.002,3.98,0.8200000000000001,4.063594468,4.44,0.812,4.513639773,0.0,0.002,0.002,4.44,0.81,4.5132804034
2019-11-22 16:00:00,3.8305,0.7245,3.8984138441000002,0.6205,-0.0555,0.6229771264,3.21,0.78,3.3034073318,4.7605,0.9045000000000001,4.8456661565,0.6205,-0.0555,0.6229771264,4.14,0.96,4.2498470561
2019-11-22 16:30:00,3.046,0.28600000000000003,3.0593973263,4.806,-0.494,4.8313219723,-1.76,0.78,1.9250974001,5.956,1.216,6.0788643676,4.806,-0.494,4.8313219723,1.15,1.71,2.0607280267
2019-11-22 17:00:00,3.086,0.614,3.1464888368,4.816,-0.486,4.8404598955,-1.73,1.1,2.0500975587,6.256,0.904,6.3209771397,4.816,-0.486,4.8404598955,1.44,1.3900000000000001,2.0014244927
2019-11-22 17:30:00,3.065,0.61,3.125111998,4.815,-0.47000000000000003,4.8378843517,-1.75,1.08,2.0564289436,6.275,0.92,6.3420836481,4.815,-0.47000000000000003,4.8378843517,1.46,1.3900000000000001,2.0158620985
2019-11-22 18:00:00,2.935,0.557,2.9873858137,4.815,-0.483,4.8391645973,-1.88,1.04,2.1484878403,6.135,0.877,6.1973666988,4.815,-0.483,4.8391645973,1.32,1.3599999999999999,1.8952572385000002
2019-11-22 18:30:00,2.9370000000000003,0.539,2.9860492293,4.817,-0.501,4.8429835845,-1.88,1.04,2.1484878403,6.087,0.859,6.1473124209,4.817,-0.501,4.8429835845,1.27,1.3599999999999999,1.8607794066
2019-11-22 19:00:00,2.858,0.5225000000000001,2.9053692106,4.818,-0.5175000000000001,4.8457125637,-1.96,1.04,2.2188285197,5.688,0.7025,5.73121717,4.818,-0.5175000000000001,4.8457125637,0.87,1.22,1.4984325143000001
2019-11-22 19:30:00,2.9735,0.5795,3.0294426055,4.8135,-0.4305,4.8327127475000005,-1.8399999999999999,1.01,2.0989759408,5.4035,0.5395,5.4303657796,4.8135,-0.4305,4.8327127475000005,0.59,0.97,1.1353413584
2019-11-22 20:00:00,2.875,0.187,2.8810751465,4.415,-0.343,4.4283037385,-1.54,0.53,1.6286497475,5.375,0.967,5.4612923379,4.415,-0.343,4.4283037385,0.96,1.31,1.6240997506000001
2019-11-22 20:30:00,1.655,0.7205,1.8050333099,0.525,0.0105,0.5251049895000001,1.13,0.71,1.3345411195999999,6.105,0.3105,6.1128909077,0.525,0.0105,0.5251049895000001,5.58,0.30000000000000004,5.5880586969
2019-11-22 21:00:00,1.42,0.732,1.5975681519,0.0,0.002,0.002,1.42,0.73,1.5966527487,5.91,0.17200000000000001,5.9125023467,0.0,0.002,0.002,5.91,0.17,5.9124445029
2019-11-22 21:30:00,1.05,0.342,1.1042934393,0.0,0.002,0.002,1.05,0.34,1.103675677,5.29,-0.018000000000000002,5.2900306237,0.0,0.002,0.002,5.29,-0.02,5.290037807
2019-11-22 22:00:00,0.96,-0.17750000000000002,0.9762716067,0.0,0.0025,0.0025,0.96,-0.18,0.9767292358,5.13,0.42250000000000004,5.1473688667,0.0,0.0025,0.0025,5.13,0.42,5.1471642678
2019-11-22 22:30:00,0.96,-0.08750000000000001,0.9639793826,0.0,0.0025,0.0025,0.96,-0.09,0.9642095208,4.92,0.29250000000000004,4.9286870716,0.0,0.0025,0.0025,4.92,0.29,4.9285393374
2019-11-22 23:00:00,2.11,0.1525,2.1155037816,0.0,0.0025,0.0025,2.11,0.15,2.1153250341,3.5,0.0325,3.5001508896,0.0,0.0025,0.0025,3.5,0.03,3.5001285691
2019-11-22 23:30:00,2.5300000000000002,0.122,2.532939794,0.0,0.002,0.002,2.5300000000000002,0.12,2.532844251,2.83,0.092,2.8314950115,0.0,0.002,0.002,2.83,0.09,2.8314307337
2019-11-23 00:00:00,2.46,0.153,2.4647533345,0.0,0.003,0.003,2.46,0.15,2.4645689278000003,2.75,0.093,2.7515720961,0.0,0.003,0.003,2.75,0.09,2.7514723331
2019-11-23 00:30:00,2.33,0.043000000000000003,2.3303967473,0.0,0.003,0.003,2.33,0.04,2.3303433223,2.61,0.163,2.6150848935,0.0,0.003,0.003,2.61,0.16,2.6148996157
2019-11-23 01:00:00,2.33,0.022500000000000003,2.3301086348,0.0,0.0025,0.0025,2.33,0.02,2.3300858353000002,2.61,0.2025,2.617843817,0.0,0.0025,0.0025,2.61,0.2,2.6176516193
2019-11-23 01:30:00,2.33,0.132,2.3337360605,0.0,0.002,0.002,2.33,0.13,2.3336237914,2.59,0.092,2.5916334617,0.0,0.002,0.002,2.59,0.09,2.5915632348
2019-11-23 02:00:00,2.64,-0.008,2.6400121212,0.0,0.002,0.002,2.64,-0.01,2.6400189393,2.95,0.252,2.9607438255,0.0,0.002,0.002,2.95,0.25,2.9605742686000003
2019-11-23 02:30:00,2.5,0.112,2.5025075424,0.0,0.002,0.002,2.5,0.11,2.5024188299,2.76,0.062,2.760696289,0.0,0.002,0.002,2.76,0.06,2.7606520969
2019-11-23 03:00:00,2.33,0.1125,2.3327143524,0.0,0.0025,0.0025,2.33,0.11,2.3325951213,2.58,0.0625,2.5807569142,0.0,0.0025,0.0025,2.58,0.06,2.5806975801
2019-11-23 03:30:00,2.33,0.113,2.3327385194,0.0,0.003,0.003,2.33,0.11,2.3325951213,2.55,0.063,2.5507781166,0.0,0.003,0.003,2.55,0.06,2.5507057847
2019-11-23 04:00:00,2.33,0.112,2.3326902923,0.0,0.002,0.002,2.33,0.11,2.3325951213,2.55,0.062,2.5507536141,0.0,0.002,0.002,2.55,0.06,2.5507057847
2019-11-23 04:30:00,2.27,0.112,2.2727613161,0.0,0.002,0.002,2.27,0.11,2.2726636355,2.5,0.062,2.5007686818,0.0,0.002,0.002,2.5,0.06,2.5007198963
2019-11-23 05:00:00,2.27,0.14250000000000002,2.2744683445,0.0,0.0025,0.0025,2.27,0.14,2.2743130831,2.52,0.0925,2.5216970972,0.0,0.0025,0.0025,2.52,0.09,2.5216066307
2019-11-23 05:30:00,2.32,-0.257,2.3341912946,0.0,0.003,0.003,2.32,-0.26,2.334523506,2.65,0.503,2.6973151466000003,0.0,0.003,0.003,2.65,0.5,2.696757312
2019-11-23 06:00:00,2.34,-0.508,2.3945070474,0.0,0.002,0.002,2.34,-0.51,2.3949321493999998,2.75,0.772,2.856306006,0.0,0.002,0.002,2.75,0.77,2.8557660969
2019-11-23 06:30:00,2.86,0.29150000000000004,2.8748169072,0.0,0.0015,0.0015,2.86,0.29,2.8746651979,3.18,0.5315,3.224111079,0.0,0.0015,0.0015,3.18,0.53,3.2238641411
2019-11-23 07:00:00,3.21,0.493,3.247637449,0.0,0.003,0.003,3.21,0.49,3.2471833949,3.5300000000000002,0.47300000000000003,3.56154868,0.0,0.003,0.003,3.5300000000000002,0.47000000000000003,3.5611514992
2019-11-23 07:30:00,3.25,-0.1075,3.2517773986,0.0,0.0025,0.0025,3.25,-0.11,3.2518610056,3.77,1.1825,3.9511019033,0.0,0.0025,0.0025,3.77,1.18,3.9503544145
2019-11-23 08:00:00,3.33,0.0325,3.3301585923,0.0,0.0025,0.0025,3.33,0.03,3.3301351324,3.83,1.0325,3.9667311794,0.0,0.0025,0.0025,3.83,1.03,3.9660811893
2019-11-23 08:30:00,3.48,0.552,3.5235073435,0.0,0.002,0.002,3.48,0.55,3.5231945731,3.87,0.532,3.9063952693,0.0,0.002,0.002,3.87,0.53,3.9061233979
2019-11-23 09:00:00,3.63,0.5925,3.6780370103999998,0.0,0.0025,0.0025,3.63,0.59,3.6776351097,4.06,0.5825,4.1015736309,0.0,0.0025,0.0025,4.06,0.58,4.1012193309
2019-11-23 09:30:00,3.76,0.622,3.8111001036000003,0.0,0.002,0.002,3.76,0.62,3.8107741996,4.2,0.612,4.2443543679,0.0,0.002,0.002,4.2,0.61,4.2440664462
2019-11-23 10:00:00,3.73,0.522,3.7663488952,0.0,0.002,0.002,3.73,0.52,3.7660722245000002,4.18,0.662,4.2320968798,0.0,0.002,0.002,4.18,0.66,4.2317844936
2019-11-23 10:30:00,3.63,0.492,3.6631904127,0.0,0.002,0.002,3.63,0.49,3.6629223306,4.05,0.482,4.0785811258,0.0,0.002,0.002,4.05,0.48,4.0783452527
2019-11-23 11:00:00,3.7415000000000003,0.5415,3.780482046,0.0015,0.0015,0.0021213203,3.74,0.54,3.7787828728,4.1515,0.5415,4.1866662752,0.0015,0.0015,0.0021213203,4.15,0.54,4.1849850657
2019-11-23 11:30:00,3.662,0.501,3.6961121466,0.002,0.001,0.0022360680000000003,3.66,0.5,3.6939951272,4.052,0.491,4.081639989,0.002,0.001,0.0022360680000000003,4.05,0.49,4.0795342871
2019-11-23 12:00:00,3.5225,0.422,3.5476880147000003,0.0025,0.002,0.0032015621000000003,3.52,0.42,3.544968265,3.9125,0.402,3.9330980473,0.0025,0.002,0.0032015621000000003,3.91,0.4,3.9304071036
2019-11-23 12:30:00,3.3245,0.271,3.3355271323,0.0045000000000000005,0.001,0.0046097722,3.32,0.27,3.3309608223,3.6945,0.261,3.7037077706,0.0045000000000000005,0.001,0.0046097722,3.69,0.26,3.6991485507
2019-11-23 13:00:00,3.2515,0.241,3.2604191832,0.0015,0.001,0.0018027756000000002,3.25,0.24,3.2588494902000003,3.6215,0.221,3.6282369341000003,0.0015,0.001,0.0018027756000000002,3.62,0.22,3.6266789215
2019-11-23 13:30:00,3.1225,0.24150000000000002,3.1318251069,0.0025,0.0015,0.0029154759,3.12,0.24,3.1292171545,3.4725,0.2215,3.4795572276,0.0025,0.0015,0.0029154759,3.47,0.22,3.4769670692
2019-11-23 14:00:00,2.9825,0.201,2.9892653362,0.0025,0.001,0.0026925824,2.98,0.2,2.9867038688000003,3.3225,0.171,3.3268975413,0.0025,0.001,0.0026925824,3.32,0.17,3.3243495604
2019-11-23 14:30:00,2.8810000000000002,0.121,2.8835398385,0.001,0.001,0.0014142136,2.88,0.12,2.8824989159000003,3.231,0.171,3.2355219054,0.001,0.001,0.0014142136,3.23,0.17,3.2344705904
2019-11-23 15:00:00,2.91,0.1625,2.9145336248,0.0,0.0025,0.0025,2.91,0.16,2.9143953061000003,3.2800000000000002,0.14250000000000002,3.2830940056999998,0.0,0.0025,0.0025,3.2800000000000002,0.14,3.2829864453
2019-11-23 15:30:00,2.88,0.162,2.8845526516,0.0,0.002,0.002,2.88,0.16,2.8844410204,3.25,0.14200000000000002,3.2531006747,0.0,0.002,0.002,3.25,0.14,3.2530139871
2019-11-23 16:00:00,2.85,-0.20750000000000002,2.8575437442,0.0,0.0025,0.0025,2.85,-0.21,2.857726369,3.33,0.48250000000000004,3.3647743238,0.0,0.0025,0.0025,3.33,0.48,3.3644167399000002
2019-11-23 16:30:00,3.02,0.178,3.0252411474,0.21,-0.012,0.2103425777,2.81,0.19,2.8164161624,3.44,0.178,3.4446021541,0.21,-0.012,0.2103425777,3.23,0.19,3.2355834095000002
2019-11-23 17:00:00,3.47,0.1085,3.4716958752,4.79,-0.5015000000000001,4.8161812933,-1.32,0.61,1.4541320435,3.69,0.2285,3.6970680613,4.79,-0.5015000000000001,4.8161812933,-1.1,0.73,1.3201893804
2019-11-23 17:30:00,3.535,0.12350000000000001,3.5371566618,4.815,-0.48650000000000004,4.8395151875,-1.28,0.61,1.4179210133,3.785,0.24350000000000002,3.7928244423,4.815,-0.48650000000000004,4.8395151875,-1.03,0.73,1.2624579201000001
2019-11-23 18:00:00,3.5115,0.0915,3.5126919165,4.8115,-0.4585,4.8332964424,-1.3,0.55,1.4115594213,3.7815000000000003,0.2015,3.7868647322,4.8115,-0.4585,4.8332964424,-1.03,0.66,1.2233151679
2019-11-23 18:30:00,3.445,0.0925,3.4462416122,4.815,-0.4575,4.836685978,-1.37,0.55,1.4762791064,3.6950000000000003,0.2025,3.7005447234,4.815,-0.4575,4.836685978,-1.12,0.66,1.3
2019-11-23 19:00:00,3.1725,0.1335,3.1753076229,0.5425,0.0035,0.5425112902,2.63,0.13,2.6332109676,3.6225,0.14350000000000002,3.6253411564,0.5425,0.0035,0.5425112902,3.08,0.14,3.0831801764
2019-11-23 19:30:00,3.02,0.1315,3.0228615995,0.0,0.0015,0.0015,3.02,0.13,3.0227967183,3.48,0.1115,3.4817857846,0.0,0.0015,0.0015,3.48,0.11,3.4817380717
2019-11-23 20:00:00,2.94,0.10200000000000001,2.9417688556,0.0,0.002,0.002,2.94,0.1,2.9417001887,3.38,0.092,3.3812518392,0.0,0.002,0.002,3.38,0.09,3.3811980125
2019-11-23 20:30:00,2.8200000000000003,0.0625,2.8206925125,0.0,0.0025,0.0025,2.8200000000000003,0.06,2.8206382257,3.24,0.0425,3.2402787303,0.0,0.0025,0.0025,3.24,0.04,3.2402469042
2019-11-23 21:00:00,2.74,0.0825,2.7412417351,0.0,0.0025,0.0025,2.74,0.08,2.7411676344,3.14,0.07250000000000001,3.140836871,0.0,0.0025,0.0025,3.14,0.07,3.1407801579
2019-11-23 21:30:00,2.68,0.0825,2.6812695221,0.0,0.0025,0.0025,2.68,0.08,2.681193764,3.06,0.0425,3.0602951247,0.0,0.0025,0.0025,3.06,0.04,3.0602614267
2019-11-23 22:00:00,2.59,0.032,2.5901976759,0.0,0.002,0.002,2.59,0.03,2.5901737393,2.96,0.122,2.9625131223,0.0,0.002,0.002,2.96,0.12,2.9624314338
2019-11-23 22:30:00,2.48,-0.0275,2.4801524651,0.0,0.0025,0.0025,2.48,-0.03,2.480181445,2.81,0.022500000000000003,2.8100900786,0.0,0.0025,0.0025,2.81,0.02,2.8100711735
2019-11-23 23:00:00,2.35,-0.6975,2.4513274465,0.0,0.0025,0.0025,2.35,-0.7000000000000001,2.452039967,2.84,0.7025,2.9255950249,0.0,0.0025,0.0025,2.84,0.7000000000000001,2.9249957265
2019-11-23 23:30:00,2.27,-0.7175,2.380694489,0.0,0.0025,0.0025,2.27,-0.72,2.3814491387,2.74,0.7225,2.8336559865,0.0,0.0025,0.0025,2.74,0.72,2.8330195905
2019-11-24 00:00:00,2.27,-0.14750000000000002,2.2747870779,0.0,0.0025,0.0025,2.27,-0.15,2.2749505489,2.58,0.1825,2.5864466455,0.0,0.0025,0.0025,2.58,0.18,2.5862714475
2019-11-24 00:30:00,2.2,0.032,2.200232715,0.0,0.002,0.002,2.2,0.03,2.2002045359,2.47,-0.018000000000000002,2.4700655862,0.0,0.002,0.002,2.47,-0.02,2.4700809703
2019-11-24 01:00:00,2.2,0.0325,2.2002400437,0.0,0.0025,0.0025,2.2,0.03,2.2002045359,2.47,-0.0175,2.4700619931,0.0,0.0025,0.0025,2.47,-0.02,2.4700809703
2019-11-24 01:30:00,2.16,0.0325,2.1602444885,0.0,0.0025,0.0025,2.16,0.03,2.1602083233,2.42,-0.0175,2.420063274,0.0,0.0025,0.0025,2.42,-0.02,2.4200826431999998
2019-11-24 02:00:00,2.11,0.033,2.1102580411,0.0,0.003,0.003,2.11,0.03,2.1102132594,2.37,-0.017,2.3700609697,0.0,0.003,0.003,2.37,-0.02,2.3700843867
2019-11-24 02:30:00,2.08,0.0325,2.0802538908,0.0,0.0025,0.0025,2.08,0.03,2.0802163349,2.33,-0.0175,2.330065718,0.0,0.0025,0.0025,2.33,-0.02,2.3300858353000002
2019-11-24 03:00:00,2.08,0.0325,2.0802538908,0.0,0.0025,0.0025,2.08,0.03,2.0802163349,2.33,-0.0175,2.330065718,0.0,0.0025,0.0025,2.33,-0.02,2.3300858353000002
2019-11-24 03:30:00,2.08,0.062,2.0809238333,0.0,0.002,0.002,2.08,0.06,2.0808652047,2.31,0.012,2.3100311686,0.0,0.002,0.002,2.31,0.01,2.3100216449
2019-11-24 04:00:00,2.03,-0.007500000000000001,2.0300138546,0.0,0.0025,0.0025,2.03,-0.01,2.0300246304,2.27,0.0125,2.270034416,0.0,0.0025,0.0025,2.27,0.01,2.2700220263
2019-11-24 04:30:00,1.99,-0.008,1.9900160803,0.0,0.002,0.002,1.99,-0.01,1.9900251254999999,2.22,-0.038,2.2203252014,0.0,0.002,0.002,2.22,-0.04,2.2203603311
2019-11-24 05:00:00,2.01,0.022,2.0101203944,0.0,0.002,0.002,2.01,0.02,2.0100995,2.22,-0.038,2.2203252014,0.0,0.002,0.002,2.22,-0.04,2.2203603311
2019-11-24 05:30:00,2.05,0.022500000000000003,2.0501234719,0.0,0.0025,0.0025,2.05,0.02,2.0500975587,2.27,-0.0375,2.2703097255999998,0.0,0.0025,0.0025,2.27,-0.04,2.2703523956
2019-11-24 06:00:00,2.14,0.022500000000000003,2.1401182794,0.0,0.0025,0.0025,2.14,0.02,2.1400934558999998,2.38,-0.0375,2.3802954123,0.0,0.0025,0.0025,2.38,-0.04,2.3803361107
2019-11-24 06:30:00,2.52,-0.35750000000000004,2.5452320621,0.0,0.0025,0.0025,2.52,-0.36,2.5455844123,2.96,0.9525,3.1094784531,0.0,0.0025,0.0025,2.96,0.9500000000000001,3.1087135603
2019-11-24 07:00:00,2.76,-0.40800000000000003,2.7899935484,0.0,0.002,0.002,2.76,-0.41000000000000003,2.7902867236,3.24,1.052,3.4065090635,0.0,0.002,0.002,3.24,1.05,3.4058919537
2019-11-24 07:30:00,2.86,-0.40800000000000003,2.8889555206,0.0,0.002,0.002,2.86,-0.41000000000000003,2.889238654,3.36,1.052,3.5208385365,0.0,0.002,0.002,3.36,1.05,3.520241469
2019-11-24 08:00:00,2.99,0.0925,2.9914304689,0.0,0.0025,0.0025,2.99,0.09,2.9913542083999998,3.4,0.6025,3.4529706413,0.0,0.0025,0.0025,3.4,0.6000000000000001,3.4525353003
2019-11-24 08:30:00,3.06,-0.0575,3.0605401892,0.0,0.0025,0.0025,3.06,-0.06,3.0605881788,3.51,0.7225,3.5835884599,0.0,0.0025,0.0025,3.51,0.72,3.5830852627
2019-11-24 09:00:00,3.2205,0.272,3.2319660038,0.0005,0.002,0.0020615528,3.22,0.27,3.231300048,3.6205,0.47200000000000003,3.6511373913,0.0005,0.002,0.0020615528,3.62,0.47000000000000003,3.6503835415
2019-11-24 09:30:00,3.312,-0.109,3.3137931438,0.002,0.001,0.0022360680000000003,3.31,-0.11,3.3118272902,3.822,0.871,3.9199904336999998,0.002,0.001,0.0022360680000000003,3.8200000000000003,0.87,3.9178182704
2019-11-24 10:00:00,3.3415,-0.3785,3.3628684928,0.0015,0.0015,0.0021213203,3.34,-0.38,3.3615472628,3.9415,1.1215,4.0979488162,0.0015,0.0015,0.0021213203,3.94,1.12,4.096095702
2019-11-24 10:30:00,3.2615,-0.379,3.2834468551000002,0.0015,0.001,0.0018027756000000002,3.26,-0.38,3.282072516,3.8815,1.121,4.0401340634,0.0015,0.001,0.0018027756000000002,3.88,1.12,4.0384155309
2019-11-24 11:00:00,3.38,-0.378,3.4010710078,0.0,0.002,0.002,3.38,-0.38,3.4012938715,4.02,1.1219999999999999,4.1736415754,0.0,0.002,0.002,4.02,1.12,4.1731043601
2019-11-24 11:30:00,3.411,-0.399,3.4342571249000002,0.001,0.001,0.0014142136,3.41,-0.4,3.4333802586,4.051,1.121,4.2032418441,0.001,0.001,0.0014142136,4.05,1.12,4.2020114231
2019-11-24 12:00:00,3.352,-0.439,3.3806249422,0.002,0.001,0.0022360680000000003,3.35,-0.44,3.3787719663,3.992,1.071,4.1331713006,0.002,0.001,0.0022360680000000003,3.99,1.07,4.1309805131
2019-11-24 12:30:00,3.432,0.261,3.4419100802,0.002,0.001,0.0022360680000000003,3.43,0.26,3.4398401125999998,3.902,0.401,3.9225508282,0.002,0.001,0.0022360680000000003,3.9,0.4,3.9204591568
2019-11-24 13:00:00,3.5300000000000002,0.382,3.5506089619,0.0,0.002,0.002,3.5300000000000002,0.38,3.5503943443,4.0,0.382,4.0181990991,0.0,0.002,0.002,4.0,0.38,4.0180094574
2019-11-24 13:30:00,3.6,0.352,3.617167953,0.0,0.002,0.002,3.6,0.35000000000000003,3.6169738733,4.06,0.352,4.0752305456,0.0,0.002,0.002,4.06,0.35000000000000003,4.0750582818
2019-11-24 14:00:00,3.4905,0.352,3.5082038496,0.0005,0.002,0.0020615528,3.49,0.35000000000000003,3.5075062366000003,3.9305,0.352,3.9462303847999998,0.0005,0.002,0.0020615528,3.93,0.35000000000000003,3.9455544604
2019-11-24 14:30:00,3.4,0.352,3.4181726112,0.0,0.002,0.002,3.4,0.35000000000000003,3.4179672321,3.83,0.352,3.8461414431,0.0,0.002,0.002,3.83,0.35000000000000003,3.8459589181
2019-11-24 15:00:00,3.4,0.352,3.4181726112,0.0,0.002,0.002,3.4,0.35000000000000003,3.4179672321,3.83,0.352,3.8461414431,0.0,0.002,0.002,3.83,0.35000000000000003,3.8459589181
2019-11-24 15:30:00,3.35,0.332,3.3664111454,0.0,0.002,0.002,3.35,0.33,3.3662144911,3.79,0.322,3.8036540326,0.0,0.002,0.002,3.79,0.32,3.8034852438
2019-11-24 16:00:00,3.3325,0.245,3.341493865,0.21250000000000002,-0.005,0.21255881540000002,3.12,0.25,3.13,3.7925,0.365,3.810023786,0.21250000000000002,-0.005,0.21255881540000002,3.58,0.37,3.5990693241000002
2019-11-24 16:30:00,3.7425,0.607,3.7914054452,4.6025,-0.433,4.6228232986,-0.86,1.04,1.3495184326,3.9325,-0.003,3.9325011443,4.6025,-0.433,4.6228232986,-0.67,0.43,0.7961155695000001
2019-11-24 17:00:00,3.9025,0.265,3.9114870893,4.8125,-0.465,4.8349127448,-0.91,0.73,1.1666190466,4.1925,0.395,4.2110665217,4.8125,-0.465,4.8349127448,-0.62,0.86,1.0601886625
2019-11-24 17:30:00,4.012,0.26,4.0204158989,4.812,-0.47000000000000003,4.8348985512,-0.8,0.73,1.0830050785,4.322,0.39,4.3395603464,4.812,-0.47000000000000003,4.8348985512,-0.49,0.86,0.9897979592
2019-11-24 18:00:00,3.8535,-0.1015,3.8548365076,4.8135,-0.4515,4.8346286827,-0.96,0.35000000000000003,1.0218121158,4.2035,0.7185,4.2644641516,4.8135,-0.4515,4.8346286827,-0.61,1.17,1.3194695904
2019-11-24 18:30:00,3.3375,0.149,3.3408243369,0.5275000000000001,0.009000000000000001,0.5275767717000001,2.81,0.14,2.8134853829,3.8175,0.159,3.8208097636,0.5275000000000001,0.009000000000000001,0.5275767717000001,3.29,0.15,3.2934176777
2019-11-24 19:00:00,3.17,0.14250000000000002,3.1732012621,0.0,0.0025,0.0025,3.17,0.14,3.1730899767,3.66,0.1525,3.6631757056,0.0,0.0025,0.0025,3.66,0.15,3.6630724809
2019-11-24 19:30:00,3.17,0.1625,3.1741622911,0.0,0.0025,0.0025,3.17,0.16,3.1740352865,3.63,0.2025,3.6356438562999998,0.0,0.0025,0.0025,3.63,0.2,3.6355054668999998
2019-11-24 20:00:00,3.02,0.002,3.0200006623,0.0,0.002,0.002,3.02,0.0,3.02,3.48,0.202,3.4858577137,0.0,0.002,0.002,3.48,0.2,3.4857423886
2019-11-24 20:30:00,2.98,0.14250000000000002,2.9834051435,0.0,0.0025,0.0025,2.98,0.14,2.983286778,3.4,0.1325,3.402580822,0.0,0.0025,0.0025,3.4,0.13,3.4024843864
2019-11-24 21:00:00,2.98,0.14250000000000002,2.9834051435,0.0,0.0025,0.0025,2.98,0.14,2.983286778,3.37,0.1325,3.372603779,0.0,0.0025,0.0025,3.37,0.13,3.3725064863
2019-11-24 21:30:00,2.9,0.1925,2.9063819863,0.0,0.0025,0.0025,2.9,0.19,2.9062174729,3.2800000000000002,0.1625,3.284022876,0.0,0.0025,0.0025,3.2800000000000002,0.16,3.2839001203000002
2019-11-24 22:00:00,2.73,0.14200000000000002,2.7336905458,0.0,0.002,0.002,2.73,0.14,2.7335873866,3.08,0.112,3.0820356909,0.0,0.002,0.002,3.08,0.11,3.0819636597
2019-11-24 22:30:00,2.69,0.0125,2.6900290426,0.0,0.0025,0.0025,2.69,0.01,2.6900185873,3.08,0.3025,3.0948192597,0.0,0.0025,0.0025,3.08,0.30000000000000004,3.0945758999
2019-11-24 23:00:00,2.59,0.013000000000000001,2.5900326253,0.0,0.003,0.003,2.59,0.01,2.5900193049,2.91,0.193,2.9163931491,0.0,0.003,0.003,2.91,0.19,2.9161961525
2019-11-24 23:30:00,2.48,0.14300000000000002,2.4841193611,0.0,0.003,0.003,2.48,0.14,2.4839484697,2.75,0.10300000000000001,2.7519282331,0.0,0.003,0.003,2.75,0.1,2.7518175812
2019-11-25 00:00:00,2.48,0.14300000000000002,2.4841193611,0.0,0.003,0.003,2.48,0.14,2.4839484697,2.75,0.10300000000000001,2.7519282331,0.0,0.003,0.003,2.75,0.1,2.7518175812
2019-11-25 00:30:00,2.42,0.1125,2.4226135164,0.0,0.0025,0.0025,2.42,0.11,2.42249871,2.66,0.0625,2.6607341562,0.0,0.0025,0.0025,2.66,0.06,2.6606766057
2019-11-25 01:00:00,2.42,0.1125,2.4226135164,0.0,0.0025,0.0025,2.42,0.11,2.42249871,2.66,0.0625,2.6607341562,0.0,0.0025,0.0025,2.66,0.06,2.6606766057
2019-11-25 01:30:00,2.34,0.0925,2.3418275449,0.0,0.0025,0.0025,2.34,0.09,2.3417301296,2.59,0.0625,2.5907539926,0.0,0.0025,0.0025,2.59,0.06,2.5906948874999998
2019-11-25 02:00:00,2.34,0.093,2.3418473477,0.0,0.003,0.003,2.34,0.09,2.3417301296,2.59,0.063,2.5907661029,0.0,0.003,0.003,2.59,0.06,2.5906948874999998
2019-11-25 02:30:00,2.74,0.14200000000000002,2.7436770946999998,0.0,0.002,0.002,2.74,0.14,2.743574311,2.99,0.092,2.9914150498,0.0,0.002,0.002,2.99,0.09,2.9913542083999998
2019-11-25 03:00:00,2.7,0.192,2.7068180582,0.0,0.002,0.002,2.7,0.19,2.7066769294,2.95,0.14200000000000002,2.9534156497,0.0,0.002,0.002,2.95,0.14,2.9533201655
2019-11-25 03:30:00,2.43,-0.17750000000000002,2.4364741431,0.0,0.0025,0.0025,2.43,-0.18,2.4366575467000002,2.74,0.5025000000000001,2.7856967261000003,0.0,0.0025,0.0025,2.74,0.5,2.7852468472
2019-11-25 04:00:00,2.33,-0.47800000000000004,2.3785255937,0.0,0.002,0.002,2.33,-0.48,2.3789283302,2.7,0.662,2.7799719423,0.0,0.002,0.002,2.7,0.66,2.7794963573
2019-11-25 04:30:00,2.41,0.122,2.413085991,0.0,0.002,0.002,2.41,0.12,2.4129857024,2.64,0.07200000000000001,2.6409816357,0.0,0.002,0.002,2.64,0.07,2.6409278672000003
