Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-25 05:00:00,2.41,0.12250000000000001,2.4131113215,0.0,0.0025,0.0025,2.41,0.12,2.4129857024,2.64,0.07250000000000001,2.6409953143,0.0,0.0025,0.0025,2.64,0.07,2.6409278672000003
2019-11-25 05:30:00,2.48,-0.437,2.5182074974,0.0,0.003,0.003,2.48,-0.44,2.5187298386,2.89,0.863,3.016101623,0.0,0.003,0.003,2.89,0.86,3.0152446004
2019-11-25 06:00:00,2.58,-0.47700000000000004,2.6237242614,0.0,0.003,0.003,2.58,-0.48,2.6242713274,3.04,1.003,3.2011886855,0.0,0.003,0.003,3.04,1.0,3.2002499902
2019-11-25 06:30:00,3.37,0.6925,3.4404151276,0.0,0.0025,0.0025,3.37,0.6900000000000001,3.4399127896,3.73,0.8025,3.8153513927000002,0.0,0.0025,0.0025,3.73,0.8,3.8148263394
2019-11-25 07:00:00,3.79,0.9325,3.9030316742,0.0,0.0025,0.0025,3.79,0.93,3.9024351372,4.2,0.9225000000000001,4.3001170042,0.0,0.0025,0.0025,4.2,0.92,4.299581375
2019-11-25 07:30:00,4.11,1.0325,4.2377064846,0.0,0.0025,0.0025,4.11,1.03,4.2370980635,4.5600000000000005,1.0325,4.6754311299,0.0,0.0025,0.0025,4.5600000000000005,1.03,4.6748796776
2019-11-25 08:00:00,4.48,0.8525,4.560389923,0.0,0.0025,0.0025,4.48,0.85,4.559923245,5.05,1.4925000000000002,5.2659335592,0.0,0.0025,0.0025,5.05,1.49,5.2652255412
2019-11-25 08:30:00,4.59,1.103,4.720668279,0.0,0.003,0.003,4.59,1.1,4.7199682202,5.11,1.333,5.281002651,0.0,0.003,0.003,5.11,1.33,5.2802462064
2019-11-25 09:00:00,4.49,0.6435000000000001,4.5358783328,0.0,0.0035,0.0035,4.49,0.64,4.535383115,5.15,1.8235000000000001,5.4633004905,0.0,0.0035,0.0035,5.15,1.82,5.4621332829
2019-11-25 09:30:00,4.4505,0.5925,4.4897668648,0.0005,0.0025,0.0025495098,4.45,0.59,4.4889419689,5.1105,1.8925,5.4496574663,0.0005,0.0025,0.0025495098,5.11,1.8900000000000001,5.4483208422
2019-11-25 10:00:00,4.5600000000000005,0.49250000000000005,4.5865189687,0.0,0.0025,0.0025,4.5600000000000005,0.49,4.5862511924,5.27,2.0225,5.6447680422,0.0,0.0025,0.0025,5.27,2.02,5.6438727838
2019-11-25 10:30:00,4.481,1.042,4.6005570315,0.001,0.002,0.0022360680000000003,4.48,1.04,4.5991303526,4.971,1.332,5.1463642506,0.001,0.002,0.0022360680000000003,4.97,1.33,5.144880951
2019-11-25 11:00:00,4.481,0.47250000000000003,4.5058425683,0.001,0.0025,0.0026925824,4.48,0.47000000000000003,4.5045865515,5.161,2.0025,5.535876376,0.001,0.0025,0.0026925824,5.16,2.0,5.5340401155
2019-11-25 11:30:00,4.4815000000000005,0.47200000000000003,4.5062874132,0.0015,0.002,0.0025,4.48,0.47000000000000003,4.5045865515,5.1815,2.002,5.5548128906,0.0015,0.002,0.0025,5.18,2.0,5.5526930403
2019-11-25 12:00:00,4.5715,0.47200000000000003,4.5958020247,0.0015,0.002,0.0025,4.57,0.47000000000000003,4.5941049183,5.2615,2.002,5.6295103029,0.0015,0.002,0.0025,5.26,2.0,5.6273972669
2019-11-25 12:30:00,4.5115,0.442,4.5331000706,0.0015,0.002,0.0025,4.51,0.44,4.5314125833,5.2115,1.982,5.57566644,0.0015,0.002,0.0025,5.21,1.98,5.573553624
2019-11-25 13:00:00,4.511,0.41200000000000003,4.5297753807,0.001,0.002,0.0022360680000000003,4.51,0.41000000000000003,4.528598017,5.181,1.952,5.5365210196,0.001,0.002,0.0022360680000000003,5.18,1.9500000000000002,5.5348803058
2019-11-25 13:30:00,4.5120000000000005,0.47200000000000003,4.5366207688,0.002,0.002,0.0028284271,4.51,0.47000000000000003,4.5344238884,5.202,2.012,5.5775396009,0.002,0.002,0.0028284271,5.2,2.01,5.5749529146
2019-11-25 14:00:00,4.47,0.973,4.5746725566,0.0,0.003,0.003,4.47,0.97,4.5740354174,4.99,1.393,5.1807865233,0.0,0.003,0.003,4.99,1.3900000000000001,5.1799806949
2019-11-25 14:30:00,4.47,1.1425,4.6136976765,0.0,0.0025,0.0025,4.47,1.1400000000000001,4.6130792319000005,4.92,1.1425,5.0509114277,0.0,0.0025,0.0025,4.92,1.1400000000000001,5.0503465228
2019-11-25 15:00:00,4.47,0.7030000000000001,4.5249429831,0.0,0.003,0.003,4.47,0.7000000000000001,4.5244778704,5.06,1.583,5.3018382661,0.0,0.003,0.003,5.06,1.58,5.3009433123
2019-11-25 15:30:00,4.4,0.5625,4.4358095372,0.0,0.0025,0.0025,4.4,0.56,4.4354932082000005,5.03,1.6425,5.2913803728,0.0,0.0025,0.0025,5.03,1.6400000000000001,5.2906048804
2019-11-25 16:00:00,4.3315,0.28650000000000003,4.3409646969,0.6415000000000001,-0.07350000000000001,0.6456969103,3.69,0.36,3.7075193863,5.0215,1.8565,5.353695406,0.6415000000000001,-0.07350000000000001,0.6456969103,4.38,1.9300000000000002,4.7863660537
2019-11-25 16:30:00,4.6425,0.116,4.643948993,4.8025,-0.524,4.8310021993,-0.16,0.64,0.6596969001,5.0525,1.786,5.3588760249,4.8025,-0.524,4.8310021993,0.25,2.31,2.3234887562
2019-11-25 17:00:00,4.651,0.08700000000000001,4.6518136248,4.811,-0.493,4.8361937513,-0.16,0.58,0.6016643583,5.091,1.7570000000000001,5.3856596625,4.811,-0.493,4.8361937513,0.28,2.25,2.2673552876
2019-11-25 17:30:00,4.6255,0.076,4.6261243228,4.8155,-0.504,4.8418029958,-0.19,0.58,0.6103277808,5.0955,1.776,5.39613716,4.8155,-0.504,4.8418029958,0.28,2.2800000000000002,2.2971286425
2019-11-25 18:00:00,4.765,0.21,4.7696252473000005,4.815,-0.5,4.8408909304000005,-0.05,0.71,0.7117583860000001,5.255,1.9100000000000001,5.5913437562,4.815,-0.5,4.8408909304000005,0.44,2.41,2.4498367293
2019-11-25 18:30:00,4.717,0.22,4.7221275925,4.817,-0.53,4.8460694382,-0.1,0.75,0.7566372975,5.217,1.9300000000000002,5.5625523818,4.817,-0.53,4.8460694382,0.4,2.46,2.4923081671
2019-11-25 19:00:00,4.6345,0.281,4.6430110112000005,4.8145,-0.489,4.8392697021,-0.18,0.77,0.7907591289,5.0845,1.7810000000000001,5.3874020873,4.8145,-0.489,4.8392697021,0.27,2.27,2.2860008749
2019-11-25 19:30:00,4.9705,0.96,5.0623581709,4.8105,-0.39,4.8262832749,0.16,1.35,1.3594484176,5.2805,1.08,5.3898126359,4.8105,-0.39,4.8262832749,0.47000000000000003,1.47,1.5433081351
2019-11-25 20:00:00,4.703,0.593,4.7402381797,4.813,-0.457,4.8346476604,-0.11,1.05,1.0557461816,5.073,1.393,5.260777319,4.813,-0.457,4.8346476604,0.26,1.85,1.8681809334000001
2019-11-25 20:30:00,4.4285,0.994,4.5386835371,0.5185000000000001,-0.006,0.5185347144,3.91,1.0,4.0358518308,4.9485,1.064,5.0615954254,0.5185000000000001,-0.006,0.5185347144,4.43,1.07,4.5573896037
2019-11-25 21:00:00,4.27,1.0025,4.3861037664,0.0,0.0025,0.0025,4.27,1.0,4.3855330349,4.79,1.0225,4.897918563,0.0,0.0025,0.0025,4.79,1.02,4.8973972679
2019-11-25 21:30:00,4.22,1.0325,4.3444742202,0.0,0.0025,0.0025,4.22,1.03,4.3438807534,4.71,1.0225,4.8197101832,0.0,0.0025,0.0025,4.71,1.02,4.8191804282
2019-11-25 22:00:00,4.05,1.0325,4.179540196,0.0,0.0025,0.0025,4.05,1.03,4.1789233063,4.51,1.0225,4.6244574006,0.0,0.0025,0.0025,4.51,1.02,4.6239052758
2019-11-25 22:30:00,3.91,1.0015,4.0362237611,0.0,0.0015,0.0015,3.91,1.0,4.0358518308,4.33,0.9915,4.4420684653,0.0,0.0015,0.0015,4.33,0.99,4.4417338957
2019-11-25 23:00:00,3.8200000000000003,0.9420000000000001,3.9344331231,0.0,0.002,0.002,3.8200000000000003,0.9400000000000001,3.9339547532,4.2,0.922,4.3000097674,0.0,0.002,0.002,4.2,0.92,4.299581375
2019-11-25 23:30:00,3.62,0.3725,3.6391147619,0.0,0.0025,0.0025,3.62,0.37,3.6388597115,4.12,1.4525000000000001,4.3685416617,0.0,0.0025,0.0025,4.12,1.45,4.3677110710000004
2019-11-26 00:00:00,3.5300000000000002,0.263,3.5397837505,0.0,0.003,0.003,3.5300000000000002,0.26,3.5395621198000002,4.06,1.603,4.3649981672,0.0,0.003,0.003,4.06,1.6,4.3638973407
2019-11-26 00:30:00,3.5300000000000002,0.9125000000000001,3.6460329469,0.0,0.0025,0.0025,3.5300000000000002,0.91,3.6454080704000003,3.88,0.8925000000000001,3.9813259412,0.0,0.0025,0.0025,3.88,0.89,3.9807662579
2019-11-26 01:00:00,3.47,0.8225,3.5661472558,0.0,0.0025,0.0025,3.47,0.8200000000000001,3.5655714829000003,3.81,0.7925000000000001,3.891549338,0.0,0.0025,0.0025,3.81,0.79,3.8910409918
2019-11-26 01:30:00,3.45,0.8625,3.5561786021,0.0,0.0025,0.0025,3.45,0.86,3.5555730902000002,3.7800000000000002,0.8325,3.870588618,0.0,0.0025,0.0025,3.7800000000000002,0.8300000000000001,3.8700516792
2019-11-26 02:00:00,3.5,0.9430000000000001,3.6248102019,0.0,0.003,0.003,3.5,0.9400000000000001,3.6240309049,3.83,0.923,3.9396483346,0.0,0.003,0.003,3.83,0.92,3.9389465597
2019-11-26 02:30:00,3.38,0.9425,3.5089466012,0.0,0.0025,0.0025,3.38,0.9400000000000001,3.5082759299,3.7,0.9225000000000001,3.8132671359,0.0,0.0025,0.0025,3.7,0.92,3.8126631113
2019-11-26 03:00:00,3.5300000000000002,0.9420000000000001,3.6535276104000003,0.0,0.002,0.002,3.5300000000000002,0.9400000000000001,3.6530124555,3.86,0.922,3.9685871541,0.0,0.002,0.002,3.86,0.92,3.968122982
2019-11-26 03:30:00,3.4,0.9125000000000001,3.5203204755,0.0,0.0025,0.0025,3.4,0.91,3.5196732803,3.71,0.8725,3.8112145374,0.0,0.0025,0.0025,3.71,0.87,3.8106429904
2019-11-26 04:00:00,3.4,0.9125000000000001,3.5203204755,0.0,0.0025,0.0025,3.4,0.91,3.5196732803,3.71,0.9125000000000001,3.8205701471999998,0.0,0.0025,0.0025,3.71,0.91,3.8199738219
2019-11-26 04:30:00,3.38,0.9125000000000001,3.5010078906,0.0,0.0025,0.0025,3.38,0.91,3.5003571246,3.67,0.8825000000000001,3.7746133908,0.0,0.0025,0.0025,3.67,0.88,3.7740296766
2019-11-26 05:00:00,3.34,0.712,3.4150467054,0.0,0.002,0.002,3.34,0.71,3.4146302875,3.67,1.102,3.8318799564,0.0,0.002,0.002,3.67,1.1,3.8313052605999998
2019-11-26 05:30:00,3.41,0.602,3.4627307143,0.0,0.002,0.002,3.41,0.6000000000000001,3.4623835720000002,3.79,1.222,3.9821330967,0.0,0.002,0.002,3.79,1.22,3.9815198103
2019-11-26 06:00:00,3.51,0.6225,3.5647729591,0.0,0.0025,0.0025,3.51,0.62,3.5643372455,3.89,1.1125,4.0459555423,0.0,0.0025,0.0025,3.89,1.11,4.0452688415
2019-11-26 06:30:00,3.84,0.9125000000000001,3.9469299778,0.0,0.0025,0.0025,3.84,0.91,3.9463527465,4.23,1.1125,4.3738491343,0.0,0.0025,0.0025,4.23,1.11,4.3732139211
2019-11-26 07:00:00,4.11,1.1725,4.2739742922,0.0,0.0025,0.0025,4.11,1.17,4.2732891313,4.51,1.1725,4.6599201978,0.0,0.0025,0.0025,4.51,1.17,4.6592917917
2019-11-26 07:30:00,4.55,1.302,4.732621261,0.0,0.002,0.002,4.55,1.3,4.732071428,5.02,1.342,5.196283672,0.0,0.002,0.002,5.02,1.34,5.1957675083
2019-11-26 08:00:00,4.77,0.9225000000000001,4.8583851484,0.0,0.0025,0.0025,4.77,0.92,4.8579110737,5.4,1.9125,5.7286696754,0.0,0.0025,0.0025,5.4,1.9100000000000001,5.7278355423
2019-11-26 08:30:00,4.9,0.9225000000000001,4.9860812518,0.0,0.0025,0.0025,4.9,0.92,4.9856193196,5.58,2.0325,5.938640943,0.0,0.0025,0.0025,5.58,2.03,5.9377857826
2019-11-26 09:00:00,5.23,1.473,5.4334730146,0.0,0.003,0.003,5.23,1.47,5.43266049,5.76,1.533,5.9605108003,0.0,0.003,0.003,5.76,1.53,5.9597399272
2019-11-26 09:30:00,5.29,1.5535,5.5133893614,0.0,0.0035,0.0035,5.29,1.55,5.5124041942,5.79,1.5735000000000001,6.0000001875,0.0,0.0035,0.0035,5.79,1.57,5.9990832633
2019-11-26 10:00:00,5.15,1.173,5.2818963451,0.0,0.003,0.003,5.15,1.17,5.2812309171,5.77,1.923,6.082008632,0.0,0.003,0.003,5.77,1.92,6.0810607627
2019-11-26 10:30:00,4.96,0.9225000000000001,5.0450576062,0.0,0.0025,0.0025,4.96,0.92,5.0446010744,5.63,2.1325,6.0203368884,0.0,0.0025,0.0025,5.63,2.13,6.0194518023
2019-11-26 11:00:00,5.0205,1.513,5.2435283207,0.0005,0.003,0.0030413813000000002,5.02,1.51,5.2421846591,5.4805,1.5230000000000001,5.6881815416,0.0005,0.003,0.0030413813000000002,5.48,1.52,5.6868972208
2019-11-26 11:30:00,5.0215,1.5125000000000002,5.2443415697,0.0015,0.0025,0.0029154759,5.02,1.51,5.2421846591,5.4815000000000005,1.5225,5.6890112058,0.0015,0.0025,0.0029154759,5.48,1.52,5.6868972208
2019-11-26 12:00:00,5.008,1.5115,5.231127627,0.008,0.0015,0.0081394103,5.0,1.51,5.2230355159,5.318,1.5215,5.5313729082,0.008,0.0015,0.0081394103,5.31,1.52,5.5232689596
2019-11-26 12:30:00,4.904,1.5125000000000002,5.1319462439,0.004,0.0025,0.0047169906,4.9,1.51,5.1273872489,5.314,1.5025,5.5223276116,0.004,0.0025,0.0047169906,5.31,1.5,5.517798474
2019-11-26 13:00:00,4.8875,1.4825,5.1073929259,0.007500000000000001,0.0025,0.0079056942,4.88,1.48,5.0994901706,5.2275,1.5025,5.4391417062,0.007500000000000001,0.0025,0.0079056942,5.22,1.5,5.4312429517
2019-11-26 13:30:00,4.916,1.513,5.1435615093,0.006,0.003,0.0067082039,4.91,1.51,5.1369446172,5.306,1.5030000000000001,5.5147660875,0.006,0.003,0.0067082039,5.3,1.5,5.5081757416
2019-11-26 14:00:00,4.837,1.513,5.0681099041,0.007,0.003,0.007615773100000001,4.83,1.51,5.0605335687,5.147,1.5030000000000001,5.3619602759,0.007,0.003,0.007615773100000001,5.14,1.5,5.3544000598
2019-11-26 14:30:00,4.8045,1.513,5.0371012745,0.0045000000000000005,0.003,0.0054083269000000005,4.8,1.51,5.0319081868,5.1745,1.5030000000000001,5.3883633183,0.0045000000000000005,0.003,0.0054083269000000005,5.17,1.5,5.3832053648
2019-11-26 15:00:00,4.85,1.513,5.0805185759,0.0,0.003,0.003,4.85,1.51,5.0796259705,5.26,1.5030000000000001,5.4705218215,0.0,0.003,0.003,5.26,1.5,5.4696983463
2019-11-26 15:30:00,4.8105,0.9925,4.9118190622,0.0005,0.0025,0.0025495098,4.8100000000000005,0.99,4.910824778,5.3705,1.6724999999999999,5.6249023547,0.0005,0.0025,0.0025495098,5.37,1.67,5.6236820678
2019-11-26 16:00:00,4.68,1.0625,4.7990943156,0.0,0.0025,0.0025,4.68,1.06,4.7985414451,5.23,1.4525000000000001,5.4279513861,0.0,0.0025,0.0025,5.23,1.45,5.4272829298
2019-11-26 16:30:00,4.57,1.1125,4.7034621557000005,0.0,0.0025,0.0025,4.57,1.11,4.7028714633,5.1,1.1425,5.2264047155,0.0,0.0025,0.0025,5.1,1.1400000000000001,5.2258587811
2019-11-26 17:00:00,4.64,1.065,4.7606538416,0.66,-0.075,0.6642476948,3.98,1.1400000000000001,4.1400483089,5.17,1.105,5.286768862,0.66,-0.075,0.6642476948,4.51,1.18,4.6618129521
2019-11-26 17:30:00,4.8625,1.001,4.9644644475,4.8025,-0.529,4.8315470866,0.06,1.53,1.5311760186,5.2025,1.151,5.3283024736,4.8025,-0.529,4.8315470866,0.4,1.6800000000000002,1.7269626516
2019-11-26 18:00:00,4.8775,0.996,4.9781545024,4.8175,-0.514,4.8448428509,0.06,1.51,1.5111915828,5.2175,1.1360000000000001,5.339738032,4.8175,-0.514,4.8448428509,0.4,1.65,1.6977926846
2019-11-26 18:30:00,4.788,0.931,4.8776741384,4.818,-0.529,4.8469541983,-0.03,1.46,1.4603081867,5.128,1.091,5.2427726443000005,4.818,-0.529,4.8469541983,0.31,1.62,1.649393828
2019-11-26 19:00:00,4.7379999999999995,0.9465,4.8316152837,4.818,-0.5135000000000001,4.8452870142,-0.08,1.46,1.4621901381,5.068,1.0765,5.1810690258,4.818,-0.5135000000000001,4.8452870142,0.25,1.5899999999999999,1.6095340941
2019-11-26 19:30:00,4.5675,0.8305,4.642390171,4.8175,-0.48950000000000005,4.8423048747,-0.25,1.32,1.3434656676,4.8775,1.0805,4.9957468411,4.8175,-0.48950000000000005,4.8423048747,0.06,1.57,1.5711460785
2019-11-26 20:00:00,4.5625,0.8665,4.6440530251,4.8125,-0.3835,4.8277560522,-0.25,1.25,1.2747548784,4.8125,0.9765,4.9105710971,4.8125,-0.3835,4.8277560522,0.0,1.3599999999999999,1.3599999999999999
2019-11-26 20:30:00,4.1025,0.8715,4.1940456006,0.5425,0.0015,0.5425020737,3.56,0.87,3.6647646582,4.5625,0.8815000000000001,4.6468751328,0.5425,0.0015,0.5425020737,4.02,0.88,4.1151913686
2019-11-26 21:00:00,4.0,0.872,4.0939447969,0.0,0.002,0.002,4.0,0.87,4.0935192683,4.47,0.862,4.5523558736,0.0,0.002,0.002,4.47,0.86,4.5519775922
2019-11-26 21:30:00,4.31,0.9420000000000001,4.4117416062,0.0,0.002,0.002,4.31,0.9400000000000001,4.4113149967,4.77,0.932,4.8601979384,0.0,0.002,0.002,4.77,0.93,4.8598148113
2019-11-26 22:00:00,4.11,0.9425,4.2166819005,0.0,0.0025,0.0025,4.11,0.9400000000000001,4.2161238122,4.54,0.9325,4.6347768285,0.0,0.0025,0.0025,4.54,0.93,4.6342744847
2019-11-26 22:30:00,3.9,0.9425,4.0122694638,0.0,0.0025,0.0025,3.9,0.9400000000000001,4.0116829386,4.29,0.9125000000000001,4.3859726686,0.0,0.0025,0.0025,4.29,0.91,4.3854532263
2019-11-26 23:00:00,3.79,0.9420000000000001,3.9053122794,0.0,0.002,0.002,3.79,0.9400000000000001,3.904830342,4.16,0.912,4.258796074,0.0,0.002,0.002,4.16,0.91,4.2583682321
2019-11-26 23:30:00,3.75,0.682,3.8115120359,0.0,0.002,0.002,3.75,0.68,3.8111546807,4.16,1.172,4.321942156,0.0,0.002,0.002,4.16,1.17,4.321400236
2019-11-27 00:00:00,3.75,0.872,3.8500498698000003,0.0,0.002,0.002,3.75,0.87,3.8495973815,4.12,1.152,4.2780257129,0.0,0.002,0.002,4.12,1.15,4.2774875803
2019-11-27 00:30:00,3.56,0.6525000000000001,3.6193032823999998,0.0,0.0025,0.0025,3.56,0.65,3.6188534096,3.9699999999999998,1.2125,4.1510307455,0.0,0.0025,0.0025,3.9699999999999998,1.21,4.1503011939
2019-11-27 01:00:00,3.52,0.923,3.6390010992,0.0,0.003,0.003,3.52,0.92,3.6382413334,3.86,0.963,3.9783123306,0.0,0.003,0.003,3.86,0.96,3.9775872083
2019-11-27 01:30:00,3.61,0.922,3.7258802987,0.0,0.002,0.002,3.61,0.92,3.7253858860999998,3.95,0.912,4.053917118,0.0,0.002,0.002,3.95,0.91,4.0534676513
2019-11-27 02:00:00,3.8,1.022,3.9350329096000003,0.0,0.002,0.002,3.8,1.02,3.9345139471,4.14,0.992,4.2571896833,0.0,0.002,0.002,4.14,0.99,4.2567240925
2019-11-27 02:30:00,3.7,1.0225,3.8386854846,0.0,0.0025,0.0025,3.7,1.02,3.8380203230000003,4.03,0.9925,4.1504163948,0.0,0.0025,0.0025,4.03,0.99,4.1498192732
2019-11-27 03:00:00,3.43,0.35250000000000004,3.4480655809,0.0,0.0025,0.0025,3.43,0.35000000000000003,3.4478108997,3.9,1.4625,4.1652018258,0.0,0.0025,0.0025,3.9,1.46,4.1643246751
2019-11-27 03:30:00,3.39,0.14200000000000002,3.3929727379,0.0,0.002,0.002,3.39,0.14,3.3928896239,3.9,1.662,4.2393683492,0.0,0.002,0.002,3.9,1.6600000000000001,4.2385846694
2019-11-27 04:00:00,3.5700000000000003,0.892,3.679750535,0.0,0.002,0.002,3.5700000000000003,0.89,3.6792662312,3.9,0.9520000000000001,4.0145116764,0.0,0.002,0.002,3.9,0.9500000000000001,4.0140378673
2019-11-27 04:30:00,3.5,0.893,3.6121252747,0.0,0.003,0.003,3.5,0.89,3.611384776,3.81,0.873,3.90873752,0.0,0.003,0.003,3.81,0.87,3.9080685767
2019-11-27 05:00:00,3.59,0.9225000000000001,3.7066300395000003,0.0,0.0025,0.0025,3.59,0.92,3.7060086346,3.9,0.8925000000000001,4.0008194473,0.0,0.0025,0.0025,3.9,0.89,4.0002624914
2019-11-27 05:30:00,3.71,1.0425,3.8536873576,0.0,0.0025,0.0025,3.71,1.04,3.853011809,4.04,1.0225,4.1673860212000005,0.0,0.0025,0.0025,4.04,1.02,4.166773332
2019-11-27 06:00:00,3.77,1.1115,3.9304366487999998,0.0,0.0015,0.0015,3.77,1.11,3.9300127226,4.12,1.0915,4.2621323595,0.0,0.0015,0.0015,4.12,1.09,4.2617484675
2019-11-27 06:30:00,3.9,0.982,4.0217314679,0.0,0.002,0.002,3.9,0.98,4.0212435887,4.31,1.142,4.4587289669,0.0,0.002,0.002,4.31,1.1400000000000001,4.4582171324
2019-11-27 07:00:00,4.18,0.6125,4.2246368187,0.0,0.0025,0.0025,4.18,0.61,4.2242750857,4.78,1.7825000000000002,5.101539596,0.0,0.0025,0.0025,4.78,1.78,5.1006666231
2019-11-27 07:30:00,4.66,0.9430000000000001,4.7544556997,0.0,0.003,0.003,4.66,0.9400000000000001,4.7538615882,5.31,1.903,5.6407011089,0.0,0.003,0.003,5.31,1.9,5.6396897078
2019-11-27 08:00:00,4.96,1.533,5.1915016132,0.0,0.003,0.003,4.96,1.53,5.1906165337,5.49,1.553,5.7054280295,0.0,0.003,0.003,5.49,1.55,5.7046121691
2019-11-27 08:30:00,4.96,1.5325,5.19135399,0.0,0.0025,0.0025,4.96,1.53,5.1906165337,5.49,1.5525,5.7052919512999996,0.0,0.0025,0.0025,5.49,1.55,5.7046121691
2019-11-27 09:00:00,4.85,1.423,5.0544464583,0.0,0.003,0.003,4.85,1.42,5.0536026753,5.37,1.443,5.5604989884,0.0,0.003,0.003,5.37,1.44,5.559721216
2019-11-27 09:30:00,4.8,1.093,4.9228699963,0.0,0.003,0.003,4.8,1.09,4.9222047905,5.41,1.823,5.7088903475,0.0,0.003,0.003,5.41,1.82,5.707933076
2019-11-27 10:00:00,4.71,0.673,4.75783869,0.0,0.003,0.003,4.71,0.67,4.7574152646000005,5.45,2.263,5.9011582761,0.0,0.003,0.003,5.45,2.26,5.9000084746
2019-11-27 10:30:00,4.592,0.6225,4.6340015375,0.002,0.0025,0.0032015621000000003,4.59,0.62,4.6316843588,5.282,2.2125,5.7266639722,0.002,0.0025,0.0032015621000000003,5.28,2.21,5.723853597
2019-11-27 11:00:00,4.5955,0.7025,4.6488844361,0.0055000000000000005,0.0025,0.006041523,4.59,0.7000000000000001,4.643070105,5.2455,2.2925,5.7245809017,0.0055000000000000005,0.0025,0.006041523,5.24,2.29,5.7185400235
2019-11-27 11:30:00,4.54,0.7425,4.6003158859,0.01,0.0025,0.0103077641,4.53,0.74,4.5900435728,5.14,2.3325,5.6444801576,0.01,0.0025,0.0103077641,5.13,2.33,5.6343411327
2019-11-27 12:00:00,4.623,0.8015,4.6919645406,0.013000000000000001,0.0015,0.0130862523,4.61,0.8,4.6788994432,5.183,2.4115,5.7165392721,0.013000000000000001,0.0015,0.0130862523,5.17,2.41,5.7041213171
2019-11-27 12:30:00,4.6175,0.7215,4.673528485,0.007500000000000001,0.0015,0.0076485293,4.61,0.72,4.6658868396,5.2875,2.3315,5.7787151254,0.007500000000000001,0.0015,0.0076485293,5.28,2.33,5.7712476987
2019-11-27 13:00:00,4.894,1.452,5.1048545523,0.004,0.002,0.004472136000000001,4.89,1.45,5.1004509605,5.334,1.522,5.5468946267,0.004,0.002,0.004472136000000001,5.33,1.52,5.5424994362
2019-11-27 13:30:00,4.6754999999999995,1.412,4.8840602218,0.0055000000000000005,0.002,0.00585235,4.67,1.4100000000000001,4.8782168873,5.0855,1.422,5.2805676068,0.0055000000000000005,0.002,0.00585235,5.08,1.42,5.2747322207
2019-11-27 14:00:00,4.676,1.5215,4.9173100624,0.006,0.0015,0.0061846584,4.67,1.52,4.9111403971000005,5.086,1.5415,5.3144725279,0.006,0.0015,0.0061846584,5.08,1.54,5.3082953949
2019-11-27 14:30:00,4.651,1.4425,4.869559246,0.001,0.0025,0.0026925824,4.65,1.44,4.867864008,5.031,1.4525000000000001,5.236479471,0.001,0.0025,0.0026925824,5.03,1.45,5.2348256896
2019-11-27 15:00:00,4.561,1.4425,4.7836729874,0.001,0.0025,0.0026925824,4.5600000000000005,1.44,4.7819661228,5.001,1.4525000000000001,5.2076633196,0.001,0.0025,0.0026925824,5.0,1.45,5.2060061468
2019-11-27 15:30:00,4.51,1.1835,4.6627001029,0.0,0.0035,0.0035,4.51,1.18,4.6618129521,5.0,1.3035,5.16711837,0.0,0.0035,0.0035,5.0,1.3,5.1662365412
2019-11-27 16:00:00,4.5635,1.138,4.7032516677,0.7135,-0.082,0.7181965260000001,3.85,1.22,4.0386755255,5.0135,1.168,5.1477574001,0.7135,-0.082,0.7181965260000001,4.3,1.25,4.4780017865
2019-11-27 16:30:00,4.8425,1.029,4.9506208954,4.2625,-0.311,4.2738305125,0.58,1.34,1.4601369799000001,5.1425,1.139,5.2671270395,4.2625,-0.311,4.2738305125,0.88,1.45,1.6961426827000001
2019-11-27 17:00:00,4.718,0.9265,4.8081104657000004,3.858,-0.0635,3.8585225476,0.86,0.99,1.3113733259,5.058,1.0165,5.1591313465,3.858,-0.0635,3.8585225476,1.2,1.08,1.6144348856000001
2019-11-27 17:30:00,4.712,0.8835000000000001,4.7941126656,3.852,-0.0565,3.8524143404,0.86,0.9400000000000001,1.2740486647,5.082,0.9835,5.176291747,3.852,-0.0565,3.8524143404,1.23,1.04,1.6107451691999999
2019-11-27 18:00:00,4.6745,0.846,4.7504385324000005,4.0745,-0.124,4.0763864206000004,0.6000000000000001,0.97,1.1405700329,5.0345,0.9460000000000001,5.1226073683,4.0745,-0.124,4.0763864206000004,0.96,1.07,1.4375326083
2019-11-27 18:30:00,4.6915,0.781,4.7560627886999995,4.8115,-0.40900000000000003,4.8288521669,-0.12,1.19,1.1960351165,5.0215,0.901,5.1016921948,4.8115,-0.40900000000000003,4.8288521669,0.21,1.31,1.3267252918
2019-11-27 19:00:00,4.69,0.7535000000000001,4.7501433926,4.8100000000000005,-0.3865,4.8255033157,-0.12,1.1400000000000001,1.1462983905,4.99,0.8635,5.0641615545,4.8100000000000005,-0.3865,4.8255033157,0.18,1.25,1.262893503
2019-11-27 19:30:00,4.493,0.7015,4.5474334794,4.813,-0.4385,4.8329340209,-0.32,1.1400000000000001,1.1840608092,4.793,0.8115,4.8612119117,4.813,-0.4385,4.8329340209,-0.02,1.25,1.2501599898
2019-11-27 20:00:00,4.5155,0.7765000000000001,4.581778312,4.8155,-0.47350000000000003,4.8387232304,-0.30000000000000004,1.25,1.2854960132,4.7955,0.8965000000000001,4.8785789427,4.8155,-0.47350000000000003,4.8387232304,-0.02,1.37,1.3701459776
2019-11-27 20:30:00,4.239,0.8130000000000001,4.3162587967,0.539,0.003,0.5390083487,3.7,0.81,3.7876245854,4.719,0.8230000000000001,4.7902285958,0.539,0.003,0.5390083487,4.18,0.8200000000000001,4.2596713488
2019-11-27 21:00:00,4.09,0.843,4.1759728208,0.0,0.003,0.003,4.09,0.84,4.1753682472,4.58,0.8230000000000001,4.6533567454,0.0,0.003,0.003,4.58,0.8200000000000001,4.6528270976
2019-11-27 21:30:00,3.99,0.333,4.0038717512,0.0,0.003,0.003,3.99,0.33,4.0036233589,4.6,1.313,4.7837191598,0.0,0.003,0.003,4.6,1.31,4.7828966119
2019-11-27 22:00:00,3.86,0.372,3.8778839591,0.0,0.002,0.002,3.86,0.37,3.8776926129,4.44,1.342,4.6383794584,0.0,0.002,0.002,4.44,1.34,4.6378012032
2019-11-27 22:30:00,3.8,0.8725,3.8988788453,0.0,0.0025,0.0025,3.8,0.87,3.898320151,4.21,0.8525,4.2954459896,0.0,0.0025,0.0025,4.21,0.85,4.2949505236
2019-11-27 23:00:00,3.76,0.8325,3.8510591076000003,0.0,0.0025,0.0025,3.76,0.8300000000000001,3.8505194455,4.16,0.9025000000000001,4.2567718109,0.0,0.0025,0.0025,4.16,0.9,4.2562424743000005
2019-11-27 23:30:00,3.48,0.763,3.5626631892000002,0.0,0.003,0.003,3.48,0.76,3.5620218977,3.86,0.933,3.9711571362,0.0,0.003,0.003,3.86,0.93,3.9704533746
2019-11-28 00:00:00,3.42,0.7625000000000001,3.5039700698000003,0.0,0.0025,0.0025,3.42,0.76,3.5034268938,3.7800000000000002,0.9325,3.893322007,0.0,0.0025,0.0025,3.7800000000000002,0.93,3.892723982
2019-11-28 00:30:00,3.15,0.012,3.1500228571,0.0,0.002,0.002,3.15,0.01,3.150015873,3.67,1.552,3.9846711282,0.0,0.002,0.002,3.67,1.55,3.9838925688
2019-11-28 01:00:00,3.17,0.013000000000000001,3.170026656,0.0,0.003,0.003,3.17,0.01,3.1700157728,3.69,1.553,4.003487105,0.0,0.003,0.003,3.69,1.55,4.0023243247
2019-11-28 01:30:00,3.34,0.043000000000000003,3.3402767849,0.0,0.003,0.003,3.34,0.04,3.3402395124,3.88,1.553,4.1792593841,0.0,0.003,0.003,3.88,1.55,4.1781455216
2019-11-28 02:00:00,3.49,0.8130000000000001,3.5834437347,0.0,0.003,0.003,3.49,0.81,3.5827642959,3.8200000000000003,0.773,3.8974259454,0.0,0.003,0.003,3.8200000000000003,0.77,3.8968320467
2019-11-28 02:30:00,3.36,0.812,3.4567244611,0.0,0.002,0.002,3.36,0.81,3.4562551989,3.68,0.772,3.7601042539,0.0,0.002,0.002,3.68,0.77,3.7596941365000003
2019-11-28 03:00:00,3.23,0.762,3.3186659971,0.0,0.002,0.002,3.23,0.76,3.3182073473,3.54,0.742,3.6169274253,0.0,0.002,0.002,3.54,0.74,3.6165176621
2019-11-28 03:30:00,3.19,0.513,3.2309857629,0.0,0.003,0.003,3.19,0.51,3.2305107955,3.54,0.923,3.6583505846,0.0,0.003,0.003,3.54,0.92,3.6575948381
2019-11-28 04:00:00,3.2800000000000002,0.6825,3.3502546545,0.0,0.0025,0.0025,3.2800000000000002,0.68,3.349746259,3.59,0.7925000000000001,3.6764325439,0.0,0.0025,0.0025,3.59,0.79,3.6758944490000003
2019-11-28 04:30:00,3.22,0.10250000000000001,3.2216309922,0.0,0.0025,0.0025,3.22,0.1,3.2215524208,3.7,1.4425,3.9712474426,0.0,0.0025,0.0025,3.7,1.44,3.9703400358
2019-11-28 05:00:00,3.31,0.792,3.403434148,0.0,0.002,0.002,3.31,0.79,3.4029692917,3.61,0.752,3.6874929152,0.0,0.002,0.002,3.61,0.75,3.6870855699
2019-11-28 05:30:00,3.42,0.8725,3.5295405154,0.0,0.0025,0.0025,3.42,0.87,3.5289233486000002,3.73,0.8425,3.8239647292,0.0,0.0025,0.0025,3.73,0.84,3.8234147042
2019-11-28 06:00:00,3.47,0.8725,3.5780100964,0.0,0.0025,0.0025,3.47,0.87,3.5774012914,3.79,0.8425,3.8825128783,0.0,0.0025,0.0025,3.79,0.84,3.8819711488
2019-11-28 06:30:00,3.71,0.7925000000000001,3.7936995466,0.0,0.0025,0.0025,3.71,0.79,3.7931780870000003,4.1,0.9425,4.2069354939,0.0,0.0025,0.0025,4.1,0.9400000000000001,4.2063761125
2019-11-28 07:00:00,4.11,1.042,4.240031132,0.0,0.002,0.002,4.11,1.04,4.2395400694,4.53,1.032,4.6460654322,0.0,0.002,0.002,4.53,1.03,4.6456215946
2019-11-28 07:30:00,4.42,0.8425,4.4995784525,0.0,0.0025,0.0025,4.42,0.84,4.4991110233,5.03,1.6325,5.2882848117,0.0,0.0025,0.0025,5.03,1.63,5.2875135934
2019-11-28 08:00:00,4.85,1.293,5.0193972746,0.0,0.003,0.003,4.85,1.29,5.0186253098,5.38,1.393,5.557413877,0.0,0.003,0.003,5.38,1.3900000000000001,5.5566626675
2019-11-28 08:30:00,4.94,0.8335,5.0098225767,0.0,0.0035,0.0035,4.94,0.8300000000000001,5.0092414595,5.64,2.0535,6.0022047824,0.0,0.0035,0.0035,5.64,2.05,6.0010082486
2019-11-28 09:00:00,1.901,-0.0775,1.9025791048,0.001,0.0025,0.0026925824,1.9,-0.08,1.9016834647,7.9510000000000005,3.0225,8.5061099952,0.001,0.0025,0.0026925824,7.95,3.02,8.5042871541
2019-11-28 09:30:00,4.3525,1.133,4.4975488046,0.0025,0.003,0.0039051248,4.35,1.13,4.4943742612,5.1725,1.573,5.4063929981,0.0025,0.003,0.0039051248,5.17,1.57,5.4031287232
2019-11-28 10:00:00,4.5825,1.3615,4.7804799445,0.0025,0.0015,0.0029154759,4.58,1.3599999999999999,4.7776563292,5.0325,1.3815,5.2186778498,0.0025,0.0015,0.0029154759,5.03,1.38,5.2158700137
2019-11-28 10:30:00,4.464,1.272,4.6416893476,0.004,0.002,0.004472136000000001,4.46,1.27,4.6372944698000005,4.884,1.342,5.0650192497,0.004,0.002,0.004472136000000001,4.88,1.34,5.0606323716
2019-11-28 11:00:00,4.277,0.5715,4.3150134704,0.007,0.0015,0.0071589105,4.27,0.5700000000000001,4.3078765071,4.827,2.1315,5.2766676274,0.007,0.0015,0.0071589105,4.82,2.13,5.269658433
2019-11-28 11:30:00,4.221,0.5015000000000001,4.2506873856,0.011,0.0015,0.0111018017,4.21,0.5,4.2395872441,4.721,2.0515,5.1474744536,0.011,0.0015,0.0111018017,4.71,2.05,5.1367888802
2019-11-28 12:00:00,4.15,1.23,4.3284408278,0.01,0.0,0.01,4.14,1.23,4.3188540147,4.47,1.24,4.6388037251,0.01,0.0,0.01,4.46,1.24,4.6291683918
2019-11-28 12:30:00,4.2055,0.5415,4.2402184496,0.0055000000000000005,0.0015,0.0057008771000000005,4.2,0.54,4.2345719973,4.7655,1.9815,5.1610398662,0.0055000000000000005,0.0015,0.0057008771000000005,4.76,1.98,5.1553855336
2019-11-28 13:00:00,4.146,0.592,4.1880520532,0.006,0.002,0.0063245553000000005,4.14,0.59,4.1818297431,4.686,1.912,5.0610611536,0.006,0.002,0.0063245553000000005,4.68,1.9100000000000001,5.0547502411
2019-11-28 13:30:00,4.294,1.2715,4.4782974723,0.004,0.0015,0.0042720019,4.29,1.27,4.4740362091,4.684,1.2715,4.8535109199,0.004,0.0015,0.0042720019,4.68,1.27,4.8492576751000005
2019-11-28 14:00:00,4.241,1.2415,4.4189821509,0.001,0.0015,0.0018027756000000002,4.24,1.24,4.417601159,4.681,1.2515,4.8454115666,0.001,0.0015,0.0018027756000000002,4.68,1.25,4.8440582160000005
2019-11-28 14:30:00,4.38,1.163,4.5317732732,0.0,0.003,0.003,4.38,1.16,4.5310043037,4.83,1.173,4.9703952559,0.0,0.003,0.003,4.83,1.17,4.969688119
2019-11-28 15:00:00,4.2,1.113,4.3449705408,0.0,0.003,0.003,4.2,1.11,4.3442030339,4.64,1.123,4.7739636572,0.0,0.003,0.003,4.64,1.12,4.7732588449
2019-11-28 15:30:00,4.15,1.113,4.2966578872,0.0,0.003,0.003,4.15,1.11,4.2958817488,4.6,1.123,4.7350954584,0.0,0.003,0.003,4.6,1.12,4.7343848597000004
2019-11-28 16:00:00,3.41,0.7025,3.4816097211,0.0,0.0025,0.0025,3.41,0.7000000000000001,3.481106146,5.21,1.3625,5.3852118111,0.0,0.0025,0.0025,5.21,1.3599999999999999,5.384579835
2019-11-28 16:30:00,1.37,0.10200000000000001,1.3737918328,0.0,0.002,0.002,1.37,0.1,1.3736447867,7.28,1.742,7.4855169494,0.0,0.002,0.002,7.28,1.74,7.48505177
2019-11-28 17:00:00,4.027,0.024,4.0270715166,0.007,0.004,0.0080622577,4.02,0.02,4.0200497509,4.787,1.564,5.0360167792,0.007,0.004,0.0080622577,4.78,1.56,5.0281209214
2019-11-28 17:30:00,4.4335,-0.0125,4.4335176215,4.4135,-0.47250000000000003,4.4387203674,0.02,0.46,0.46043457730000004,4.9135,1.6475,5.1823487436,4.4135,-0.47250000000000003,4.4387203674,0.5,2.12,2.1781643648
2019-11-28 18:00:00,4.3965,-0.049,4.3967730496,4.8165,-0.549,4.8476874126,-0.42,0.5,0.6529931087,4.8465,1.621,5.1104014764,4.8165,-0.549,4.8476874126,0.03,2.17,2.1702073634
2019-11-28 18:30:00,4.396,0.051000000000000004,4.3962958272,4.816,-0.529,4.8449661506,-0.42,0.58,0.7161005516000001,4.846,1.7309999999999999,5.1458796138,4.816,-0.529,4.8449661506,0.03,2.26,2.2601991063
2019-11-28 19:00:00,4.288,0.034,4.2881347927,4.818,-0.546,4.8488390363,-0.53,0.58,0.7856844150000001,4.728,1.714,5.0290933577,4.818,-0.546,4.8488390363,-0.09,2.26,2.2617913255
2019-11-28 19:30:00,4.238,0.003,4.2380010618,4.818,-0.527,4.8467363246,-0.58,0.53,0.7856844150000001,4.658,1.733,4.969934909,4.818,-0.527,4.8467363246,-0.16,2.26,2.2656566377000003
2019-11-28 20:00:00,4.2075,0.713,4.2674846514,0.5475,-0.007,0.547544747,3.66,0.72,3.7301474502,4.7375,0.963,4.8343846816,0.5475,-0.007,0.547544747,4.19,0.97,4.3008138765
2019-11-28 20:30:00,4.02,0.7925000000000001,4.0973718711,0.0,0.0025,0.0025,4.02,0.79,4.0968890637,4.53,0.8025,4.6005332571,0.0,0.0025,0.0025,4.53,0.8,4.600097825
2019-11-28 21:00:00,4.04,0.843,4.1270145384,0.0,0.003,0.003,4.04,0.84,4.1264027918,4.53,0.853,4.6096105042,0.0,0.003,0.003,4.53,0.85,4.6090563025
2019-11-28 21:30:00,4.04,0.883,4.1353704792,0.0,0.003,0.003,4.04,0.88,4.1347309465,4.51,0.873,4.5937162516,0.0,0.003,0.003,4.51,0.87,4.5931470693000005
2019-11-28 22:00:00,3.8,0.7825000000000001,3.8797301775,0.0,0.0025,0.0025,3.8,0.78,3.8792267271,4.22,0.7725000000000001,4.2901231043,0.0,0.0025,0.0025,4.22,0.77,4.2896736473
2019-11-28 22:30:00,3.76,0.8320000000000001,3.8509510514,0.0,0.002,0.002,3.76,0.8300000000000001,3.8505194455,4.16,0.812,4.2385072844,0.0,0.002,0.002,4.16,0.81,4.2381245852
2019-11-28 23:00:00,3.7800000000000002,0.9325,3.893322007,0.0,0.0025,0.0025,3.7800000000000002,0.93,3.892723982,4.16,0.9125000000000001,4.2589031745,0.0,0.0025,0.0025,4.16,0.91,4.2583682321
2019-11-28 23:30:00,3.62,0.893,3.7285183384,0.0,0.003,0.003,3.62,0.89,3.7278009603999998,3.9699999999999998,0.863,4.0627169481,0.0,0.003,0.003,3.9699999999999998,0.86,4.0620807476
2019-11-29 00:00:00,3.48,0.8425,3.5805315597,0.0,0.0025,0.0025,3.48,0.84,3.5799441335999997,3.8,0.8125,3.8858919504,0.0,0.0025,0.0025,3.8,0.81,3.8853699953
2019-11-29 00:30:00,3.39,0.8125,3.4860086417,0.0,0.0025,0.0025,3.39,0.81,3.4854268031,3.71,0.7825000000000001,3.7916231682,0.0,0.0025,0.0025,3.71,0.78,3.7911080175
2019-11-29 01:00:00,3.33,0.592,3.3822128851,0.0,0.002,0.002,3.33,0.59,3.3818633917,3.71,0.872,3.8111001036000003,0.0,0.002,0.002,3.71,0.87,3.8106429904
2019-11-29 01:30:00,3.3,0.0125,3.3000236742,0.0,0.0025,0.0025,3.3,0.01,3.3000151515000002,3.84,1.5025,4.1234822966,0.0,0.0025,0.0025,3.84,1.5,4.1225720127
2019-11-29 02:00:00,3.4,0.053,3.4004130631000002,0.0,0.003,0.003,3.4,0.05,3.4003676272,3.94,1.5430000000000001,4.2313649098,0.0,0.003,0.003,3.94,1.54,4.2302718589
2019-11-29 02:30:00,3.32,0.053,3.3204230152,0.0,0.003,0.003,3.32,0.05,3.3203764847,3.85,1.5430000000000001,4.1476920088,0.0,0.003,0.003,3.85,1.54,4.1465769015
2019-11-29 03:00:00,3.21,0.022,3.2100753885,0.0,0.002,0.002,3.21,0.02,3.2100623047,3.7199999999999998,1.542,4.0269298479,0.0,0.002,0.002,3.7199999999999998,1.54,4.0261644278
2019-11-29 03:30:00,3.23,0.302,3.2440875451,0.0,0.002,0.002,3.23,0.30000000000000004,3.2439019714,3.66,1.262,3.8714653557,0.0,0.002,0.002,3.66,1.26,3.8708138679
2019-11-29 04:00:00,3.31,0.763,3.3968027614,0.0,0.003,0.003,3.31,0.76,3.3961301506,3.61,0.753,3.6876969778,0.0,0.003,0.003,3.61,0.75,3.6870855699
2019-11-29 04:30:00,3.07,0.7225,3.1538716286,0.0,0.0025,0.0025,3.07,0.72,3.1532998589,3.36,0.6925,3.4306203885,0.0,0.0025,0.0025,3.36,0.6900000000000001,3.4301166161
2019-11-29 05:00:00,3.14,0.512,3.1814688432000002,0.0,0.002,0.002,3.14,0.51,3.1811475917,3.49,0.9420000000000001,3.6148947425999998,0.0,0.002,0.002,3.49,0.9400000000000001,3.6143740814000003
2019-11-29 05:30:00,3.25,0.5125000000000001,3.2901605204,0.0,0.0025,0.0025,3.25,0.51,3.2897720286,3.64,1.0825,3.7975526659,0.0,0.0025,0.0025,3.64,1.08,3.7968407920000002
2019-11-29 06:00:00,3.4,0.8825000000000001,3.5126636973,0.0,0.0025,0.0025,3.4,0.88,3.5120364463,3.73,0.8525,3.8261803734,0.0,0.0025,0.0025,3.73,0.85,3.8256241321
2019-11-29 06:30:00,3.67,0.8825000000000001,3.7746133908,0.0,0.0025,0.0025,3.67,0.88,3.7740296766,4.04,0.8725,4.1331412086,0.0,0.0025,0.0025,4.04,0.87,4.1326141848
2019-11-29 07:00:00,3.87,0.902,3.9737267143,0.0,0.002,0.002,3.87,0.9,3.9732732098,4.27,0.902,4.3642300581,0.0,0.002,0.002,4.27,0.9,4.3638171364
2019-11-29 07:30:00,4.15,1.082,4.2887322136,0.0,0.002,0.002,4.15,1.08,4.2882280723,4.61,1.102,4.7398843868,0.0,0.002,0.002,4.61,1.1,4.7394197957
2019-11-29 08:00:00,4.4,1.1125,4.5384640849,0.0,0.0025,0.0025,4.4,1.11,4.5378519147,4.89,1.1025,5.0127443831,0.0,0.0025,0.0025,4.89,1.1,5.0121951279
2019-11-29 08:30:00,4.46,1.0625,4.5848125643,0.0,0.0025,0.0025,4.46,1.06,4.5842338509000005,4.96,1.0725,5.074628681,0.0,0.0025,0.0025,4.96,1.07,5.0741009056
2019-11-29 09:00:00,4.38,0.9420000000000001,4.4801522296,0.0,0.002,0.002,4.38,0.9400000000000001,4.4797321348,4.85,0.9420000000000001,4.9406339674,0.0,0.002,0.002,4.85,0.9400000000000001,4.94025303
2019-11-29 09:30:00,4.381,0.9915,4.4917962164,0.001,0.0015,0.0018027756000000002,4.38,0.99,4.490489951,4.851,0.9815,4.9492972481,0.001,0.0015,0.0018027756000000002,4.85,0.98,4.9480198059
2019-11-29 10:00:00,4.3815,0.9915,4.4922838846,0.0015,0.0015,0.0021213203,4.38,0.99,4.490489951,4.8115,0.9815,4.9105879994,0.0015,0.0015,0.0021213203,4.8100000000000005,0.98,4.9088185951
2019-11-29 10:30:00,4.1915,0.863,4.2794206676,0.0015,0.003,0.0033541020000000003,4.19,0.86,4.2773473088,4.5915,0.843,4.6682460571,0.0015,0.003,0.0033541020000000003,4.59,0.84,4.6662297415000005
2019-11-29 11:00:00,4.122,0.8625,4.2112694345,0.002,0.0025,0.0032015621000000003,4.12,0.86,4.2088003041,4.472,0.8425,4.5506692090000005,0.002,0.0025,0.0032015621000000003,4.47,0.84,4.5482414184
2019-11-29 11:30:00,4.1265,0.8635,4.2158788526,0.29650000000000004,0.07350000000000001,0.30547422150000003,3.83,0.79,3.9106265483,4.4565,0.8535,4.5374942975,0.29650000000000004,0.07350000000000001,0.30547422150000003,4.16,0.78,4.232493355
2019-11-29 12:00:00,4.144,0.912,4.2431686273,0.004,0.002,0.004472136000000001,4.14,0.91,4.2388323864,4.454,0.892,4.5424420745,0.004,0.002,0.004472136000000001,4.45,0.89,4.5381273670999995
2019-11-29 12:30:00,4.114,0.8230000000000001,4.1955124836,0.004,0.003,0.005,4.11,0.8200000000000001,4.1910022668,4.414,0.803,4.4864468123,0.004,0.003,0.005,4.41,0.8,4.4819750111
2019-11-29 13:00:00,4.0865,0.772,4.1587818228,0.006500000000000001,0.002,0.0068007353,4.08,0.77,4.152023603,4.3265,0.732,4.3879865827,0.006500000000000001,0.002,0.0068007353,4.32,0.73,4.3812441155
2019-11-29 13:30:00,3.8565,0.743,3.9274217051,0.006500000000000001,0.003,0.0071589105,3.85,0.74,3.9204719104,4.0865,0.733,4.1517190717,0.006500000000000001,0.003,0.0071589105,4.08,0.73,4.1447919128
2019-11-29 14:00:00,3.5875,0.543,3.6283612348,0.007500000000000001,0.003,0.0080777472,3.58,0.54,3.6204972034000003,3.7975,0.623,3.8482639268,0.007500000000000001,0.003,0.0080777472,3.79,0.62,3.8403775855999998
2019-11-29 14:30:00,3.5140000000000002,0.5025000000000001,3.5497467867,0.004,0.0025,0.0047169906,3.51,0.5,3.5454336829,3.774,0.48250000000000004,3.8047184193,0.004,0.0025,0.0047169906,3.77,0.48,3.8004341857
2019-11-29 15:00:00,3.5140000000000002,0.502,3.5496760416,0.004,0.002,0.004472136000000001,3.51,0.5,3.5454336829,3.774,0.482,3.8046550435,0.004,0.002,0.004472136000000001,3.77,0.48,3.8004341857
2019-11-29 15:30:00,3.382,0.4325,3.4095425280000002,0.002,0.0025,0.0032015621000000003,3.38,0.43,3.4072422867,3.7119999999999997,0.42250000000000004,3.7359671104,0.002,0.0025,0.0032015621000000003,3.71,0.42,3.7336978989
2019-11-29 16:00:00,3.3725,0.4325,3.4001194832,0.6725,-0.0675,0.6758790572000001,2.7,0.5,2.7459060435,3.7325,0.4425,3.7586383838,0.6725,-0.0675,0.6758790572000001,3.06,0.51,3.1022088905
2019-11-29 16:30:00,3.7075,0.2805,3.7180958164,4.7975,-0.5395,4.8277392742,-1.09,0.8200000000000001,1.3640014663,3.9075,0.3805,3.9259822338,4.7975,-0.5395,4.8277392742,-0.89,0.92,1.2800390619
2019-11-29 17:00:00,3.8055,0.28300000000000003,3.8160082875,4.4555,-0.387,4.4722756232,-0.65,0.67,0.9334880824,4.0755,0.383,4.0934568826,4.4555,-0.387,4.4722756232,-0.38,0.77,0.8586617495000001
2019-11-29 17:30:00,3.8235,0.324,3.8372031807,3.8535,-0.116,3.8552455499000002,-0.03,0.44,0.4410215414,4.1435,0.404,4.1631488383,3.8535,-0.116,3.8552455499000002,0.29,0.52,0.5953990259
2019-11-29 18:00:00,3.7560000000000002,0.2765,3.7661635984,3.856,-0.12350000000000001,3.8579772225999998,-0.1,0.4,0.41231056260000004,4.066,0.3765,4.083394207,3.856,-0.12350000000000001,3.8579772225999998,0.21,0.5,0.5423098745
2019-11-29 18:30:00,3.5855,0.222,3.5923661075,3.8555,-0.108,3.8570123477,-0.27,0.33,0.42638011210000004,3.8855,0.312,3.8980064456,3.8555,-0.108,3.8570123477,0.03,0.42,0.4210700654
2019-11-29 19:00:00,3.536,0.21450000000000002,3.5425,3.856,-0.1155,3.8577294163999998,-0.32,0.33,0.45967379740000003,3.836,0.3045,3.84806656,3.856,-0.1155,3.8577294163999998,-0.02,0.42,0.4204759208
2019-11-29 19:30:00,3.5065,0.23950000000000002,3.5146696146,3.8565,-0.1105,3.8580827492000003,-0.35000000000000003,0.35000000000000003,0.49497474680000003,3.7865,0.3295,3.8008094533,3.8565,-0.1105,3.8580827492000003,-0.07,0.44,0.4455333882
2019-11-29 20:00:00,3.4655,0.263,3.4754653286,3.8555,-0.08700000000000001,3.8564814598,-0.39,0.35000000000000003,0.5240229003,3.7255000000000003,0.323,3.7394757988,3.8555,-0.08700000000000001,3.8564814598,-0.13,0.41000000000000003,0.43011626340000003
2019-11-29 20:30:00,3.269,0.17400000000000002,3.2736274987,3.859,-0.076,3.8597483079,-0.59,0.25,0.6407807737,3.499,0.244,3.5074972559,3.859,-0.076,3.8597483079,-0.36,0.32,0.48166378320000003
2019-11-29 21:00:00,2.9745,0.154,2.9784838845,0.48450000000000004,0.024,0.485094063,2.49,0.13,2.4933912649,3.3645,0.154,3.3680226024,0.48450000000000004,0.024,0.485094063,2.88,0.13,2.8829325348
2019-11-29 21:30:00,2.74,0.1715,2.7453619525,0.0,0.0015,0.0015,2.74,0.17,2.7452686572,3.14,0.1615,3.1441504814,0.0,0.0015,0.0015,3.14,0.16,3.1440737905
2019-11-29 22:00:00,2.61,-0.079,2.6111953202000002,0.0,0.001,0.001,2.61,-0.08,2.6112257658,3.03,0.341,3.0491279081,0.0,0.001,0.001,3.03,0.34,3.0490162348
2019-11-29 22:30:00,2.5300000000000002,0.07150000000000001,2.5310101244,0.0,0.0015,0.0015,2.5300000000000002,0.07,2.5309681941999997,2.86,0.051500000000000004,2.8604636425,0.0,0.0015,0.0015,2.86,0.05,2.8604370295
2019-11-29 23:00:00,2.34,-0.2275,2.3510330176,0.0,0.0025,0.0025,2.34,-0.23,2.3512762492,2.7199999999999998,0.3925,2.7481732569,0.0,0.0025,0.0025,2.7199999999999998,0.39,2.7478173156
2019-11-29 23:30:00,2.26,0.052500000000000005,2.2606097076,0.0,0.0025,0.0025,2.26,0.05,2.2605530297,2.54,0.0125,2.5400307577,0.0,0.0025,0.0025,2.54,0.01,2.540019685
2019-11-30 00:00:00,2.2,0.052500000000000005,2.2006263313,0.0,0.0025,0.0025,2.2,0.05,2.2005681085,2.47,0.0325,2.4702138065,0.0,0.0025,0.0025,2.47,0.03,2.4701821795
2019-11-30 00:30:00,2.12,0.052000000000000005,2.12063764,0.0,0.002,0.002,2.12,0.05,2.1205895407,2.38,0.032,2.3802151163,0.0,0.002,0.002,2.38,0.03,2.3801890681
2019-11-30 01:00:00,2.12,0.052500000000000005,2.1206499593,0.0,0.0025,0.0025,2.12,0.05,2.1205895407,2.38,0.0125,2.3800328254,0.0,0.0025,0.0025,2.38,0.01,2.3800210083
2019-11-30 01:30:00,2.12,0.052500000000000005,2.1206499593,0.0,0.0025,0.0025,2.12,0.05,2.1205895407,2.38,0.0325,2.3802218909,0.0,0.0025,0.0025,2.38,0.03,2.3801890681
2019-11-30 02:00:00,2.05,0.112,2.0530572325,0.0,0.002,0.002,2.05,0.11,2.0529490982,2.3,0.07200000000000001,2.3011266806,0.0,0.002,0.002,2.3,0.07,2.3010649708
2019-11-30 02:30:00,2.03,0.07200000000000001,2.031276446,0.0,0.002,0.002,2.03,0.07,2.031206538,2.27,0.032,2.2702255395,0.0,0.002,0.002,2.27,0.03,2.2701982292
2019-11-30 03:00:00,2.03,0.10250000000000001,2.032586099,0.0,0.0025,0.0025,2.03,0.1,2.0324615618,2.27,0.052500000000000005,2.2706070224,0.0,0.0025,0.0025,2.27,0.05,2.270550594
2019-11-30 03:30:00,1.97,0.10200000000000001,1.9726388418,0.0,0.002,0.002,1.97,0.1,1.9725364382000001,2.19,0.052000000000000005,2.1906172646,0.0,0.002,0.002,2.19,0.05,2.1905707019
2019-11-30 04:00:00,1.97,0.10250000000000001,1.9726647586000001,0.0,0.0025,0.0025,1.97,0.1,1.9725364382000001,2.19,0.052500000000000005,2.1906291904,0.0,0.0025,0.0025,2.19,0.05,2.1905707019
2019-11-30 04:30:00,1.97,0.082,1.9717058604000002,0.0,0.002,0.002,1.97,0.08,1.9716236963,2.19,0.10200000000000001,2.1923740557,0.0,0.002,0.002,2.19,0.1,2.1922819162
2019-11-30 05:00:00,1.8900000000000001,-0.5375,1.9649443376,0.0,0.0025,0.0025,1.8900000000000001,-0.54,1.9656296701,2.24,0.7025,2.3475745462,0.0,0.0025,0.0025,2.24,0.7000000000000001,2.346827646
2019-11-30 05:30:00,2.03,0.07200000000000001,2.031276446,0.0,0.002,0.002,2.03,0.07,2.031206538,2.24,0.032,2.2402285598000002,0.0,0.002,0.002,2.24,0.03,2.2402008838
2019-11-30 06:00:00,2.1,0.07250000000000001,2.1012511154,0.0,0.0025,0.0025,2.1,0.07,2.1011663428,2.32,0.0325,2.3202276289,0.0,0.0025,0.0025,2.32,0.03,2.3201939574
2019-11-30 06:30:00,2.29,0.14200000000000002,2.2943983961,0.0,0.002,0.002,2.29,0.14,2.2942754848,2.5300000000000002,0.112,2.532477838,0.0,0.002,0.002,2.5300000000000002,0.11,2.5323901752999998
2019-11-30 07:00:00,2.5,0.182,2.5066160456,0.0,0.002,0.002,2.5,0.18,2.5064716236,2.77,0.152,2.7741672624,0.0,0.002,0.002,2.77,0.15,2.7740583988000003
2019-11-30 07:30:00,2.5700000000000003,-0.3375,2.5920660196,0.0,0.0025,0.0025,2.5700000000000003,-0.34,2.5923927172,3.0,0.7325,3.0881315144,0.0,0.0025,0.0025,3.0,0.73,3.0875394734
2019-11-30 08:00:00,2.77,0.28300000000000003,2.7844189699,0.0,0.003,0.003,2.77,0.28,2.7841156585,3.1,0.263,3.1111362876,0.0,0.003,0.003,3.1,0.26,3.1108841187
2019-11-30 08:30:00,2.85,0.28250000000000003,2.8639668731,0.0,0.0025,0.0025,2.85,0.28,2.8637213552,3.21,0.2625,3.2207151768,0.0,0.0025,0.0025,3.21,0.26,3.2205123816
2019-11-30 09:00:00,2.93,0.28150000000000003,2.9434915067,0.0,0.0015,0.0015,2.93,0.28,2.9433484333,3.31,0.3315,3.3265586197,0.0,0.0015,0.0015,3.31,0.33,3.3264094757000002
2019-11-30 09:30:00,2.99,0.252,3.0006006065,0.0,0.002,0.002,2.99,0.25,3.000433302,3.37,0.242,3.3786778479,0.0,0.002,0.002,3.37,0.24,3.3785351856
2019-11-30 10:00:00,2.96,0.252,2.9707076598,0.0,0.002,0.002,2.96,0.25,2.9705386717,3.33,0.242,3.3387818138,0.0,0.002,0.002,3.33,0.24,3.3386374466
2019-11-30 10:30:00,3.15,0.252,3.1600639234,0.0,0.002,0.002,3.15,0.25,3.1599050619,3.55,0.242,3.5582388902,0.0,0.002,0.002,3.55,0.24,3.5581034274
2019-11-30 11:00:00,3.44,0.302,3.4532309509,0.0,0.002,0.002,3.44,0.30000000000000004,3.453056617,3.84,0.292,3.8510860806,0.0,0.002,0.002,3.84,0.29,3.8509349514
2019-11-30 11:30:00,3.2915,0.3015,3.3052797915,0.0015,0.0015,0.0021213203,3.29,0.30000000000000004,3.3036494971,3.6615,0.29150000000000004,3.6730851474,0.0015,0.0015,0.0021213203,3.66,0.29,3.6714710948000002
2019-11-30 12:00:00,3.0725,0.2615,3.0836080328,0.0025,0.0015,0.0029154759,3.07,0.26,3.0809901006000002,3.4225,0.2515,3.4317282089,0.0025,0.0015,0.0029154759,3.42,0.25,3.4291252529
2019-11-30 12:30:00,3.0025,0.221,3.0106224024,0.0025,0.001,0.0026925824,3.0,0.22,3.0080558505,3.3525,0.201,3.3585200982,0.0025,0.001,0.0026925824,3.35,0.2,3.3559648389
2019-11-30 13:00:00,2.883,0.1615,2.8875199134000002,0.003,0.0015,0.0033541020000000003,2.88,0.16,2.8844410204,3.213,0.1515,3.2165697956,0.003,0.0015,0.0033541020000000003,3.21,0.15,3.2135027618
2019-11-30 13:30:00,2.7030000000000003,0.092,2.7045652146,0.003,0.002,0.0036055513000000003,2.7,0.09,2.7014995836,3.013,0.07200000000000001,3.0138601494,0.003,0.002,0.0036055513000000003,3.01,0.07,3.0108138435
2019-11-30 14:00:00,2.6325000000000003,0.0915,2.634089691,0.0025,0.0015,0.0029154759,2.63,0.09,2.6315394734,2.9325,0.051500000000000004,2.9329521817,0.0025,0.0015,0.0029154759,2.93,0.05,2.9304265901
2019-11-30 14:30:00,2.6325000000000003,0.091,2.6340723699,0.0025,0.001,0.0026925824,2.63,0.09,2.6315394734,2.9125,0.051000000000000004,2.9129464894,0.0025,0.001,0.0026925824,2.91,0.05,2.9104295216000002
2019-11-30 15:00:00,2.6015,0.0915,2.6031086224,0.0015,0.0015,0.0021213203,2.6,0.09,2.601557226,2.9115,0.051500000000000004,2.9119554427,0.0015,0.0015,0.0021213203,2.91,0.05,2.9104295216000002
2019-11-30 15:30:00,2.6005000000000003,0.0915,2.6021092406,0.0005,0.0015,0.0015811388,2.6,0.09,2.601557226,2.9405,0.051500000000000004,2.9409509516,0.0005,0.0015,0.0015811388,2.94,0.05,2.9404251393000003
2019-11-30 16:00:00,2.66,0.092,2.6615905019,0.0,0.002,0.002,2.66,0.09,2.6615221209,3.03,0.052000000000000005,3.0304461718,0.0,0.002,0.002,3.03,0.05,3.0304125132
2019-11-30 16:30:00,2.7199999999999998,0.0625,2.7207179659,0.0,0.0025,0.0025,2.7199999999999998,0.06,2.7206616842,3.12,0.052500000000000005,3.1204416755,0.0,0.0025,0.0025,3.12,0.05,3.1204006153
2019-11-30 17:00:00,2.79,-0.231,2.7995465704,0.25,-0.031,0.2519146681,2.54,-0.2,2.5478618487,3.29,0.369,3.3106284902,0.25,-0.031,0.2519146681,3.04,0.4,3.0662028635
2019-11-30 17:30:00,3.246,0.0465,3.2463330467000002,4.786,-0.5035000000000001,4.8124118953,-1.54,0.55,1.6352675622000001,3.476,0.17650000000000002,3.480478164,4.786,-0.5035000000000001,4.8124118953,-1.31,0.68,1.4759742545
2019-11-30 18:00:00,3.192,0.0045000000000000005,3.192003172,4.812,-0.42550000000000004,4.83077574,-1.62,0.43,1.6760966559,3.432,0.1245,3.4342574525,4.812,-0.42550000000000004,4.83077574,-1.38,0.55,1.4855638660000001
2019-11-30 18:30:00,2.9615,0.047,2.9618729294,0.5015000000000001,0.007,0.5015488511,2.46,0.04,2.4603251818,3.4115,0.067,3.4121578583,0.5015000000000001,0.007,0.5015488511,2.91,0.06,2.910618491
2019-11-30 19:00:00,2.89,0.042,2.8903051742,0.0,0.002,0.002,2.89,0.04,2.8902768034,3.36,0.062,3.3605719751,0.0,0.002,0.002,3.36,0.06,3.3605356716
2019-11-30 19:30:00,2.85,0.042,2.8503094569,0.0,0.002,0.002,2.85,0.04,2.8502806878999998,3.29,0.062,3.2905841427,0.0,0.002,0.002,3.29,0.06,3.290547067
