Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-30 20:00:00,2.73,0.0425,2.730330795,0.0,0.0025,0.0025,2.73,0.04,2.7302930246,3.16,0.022500000000000003,3.1600801018,0.0,0.0025,0.0025,3.16,0.02,3.1600632905
2019-11-30 20:30:00,2.67,0.0425,2.6703382276000003,0.0,0.0025,0.0025,2.67,0.04,2.6702996087,3.09,0.0425,3.0902922596,0.0,0.0025,0.0025,3.09,0.04,3.0902588888
2019-11-30 21:00:00,2.61,0.043000000000000003,2.6103541905,0.0,0.003,0.003,2.61,0.04,2.6103064954,3.01,0.023,3.0100878725,0.0,0.003,0.003,3.01,0.02,3.0100664444
2019-11-30 21:30:00,2.5300000000000002,0.0425,2.5303569412,0.0,0.0025,0.0025,2.5300000000000002,0.04,2.5303161858000003,2.91,0.022500000000000003,2.9100869832000003,0.0,0.0025,0.0025,2.91,0.02,2.9100687277
2019-11-30 22:00:00,2.42,0.0425,2.4203731634,0.0,0.0025,0.0025,2.42,0.04,2.4203305559,2.7800000000000002,0.022500000000000003,2.7800910507000003,0.0,0.0025,0.0025,2.7800000000000002,0.02,2.7800719415
2019-11-30 22:30:00,2.32,-0.0375,2.3203030513,0.0,0.0025,0.0025,2.32,-0.04,2.320344802,2.67,0.022500000000000003,2.6700948017,0.0,0.0025,0.0025,2.67,0.02,2.6700749053
2019-11-30 23:00:00,2.21,-0.0375,2.2103181332,0.0,0.0025,0.0025,2.21,-0.04,2.2103619613,2.5,-0.0775,2.5012009615,0.0,0.0025,0.0025,2.5,-0.08,2.5012796725
2019-11-30 23:30:00,2.14,-0.038,2.1403373566,0.0,0.002,0.002,2.14,-0.04,2.1403737991,2.42,-0.078,2.4212566985,0.0,0.002,0.002,2.42,-0.08,2.421321953
2019-12-01 00:00:00,2.06,-0.0175,2.0600743312,0.0,0.0025,0.0025,2.06,-0.02,2.0600970851,2.32,-0.0775,2.3212940895,0.0,0.0025,0.0025,2.32,-0.08,2.3213789006
2019-12-01 00:30:00,2.0,-0.0175,2.000076561,0.0,0.0025,0.0025,2.0,-0.02,2.0000999975,2.24,-0.0775,2.2413402798,0.0,0.0025,0.0025,2.24,-0.08,2.2414281162
2019-12-01 01:00:00,1.92,-0.518,1.9886487875,0.0,0.002,0.002,1.92,-0.52,1.9891706815,2.2800000000000002,0.392,2.3134528307,0.0,0.002,0.002,2.2800000000000002,0.39,2.3131147831
2019-12-01 01:30:00,1.85,-0.778,2.00693398,0.0,0.002,0.002,1.85,-0.78,2.0077101384,2.2800000000000002,0.672,2.3769694992,0.0,0.002,0.002,2.2800000000000002,0.67,2.3764048477
2019-12-01 02:00:00,1.85,-0.778,2.00693398,0.0,0.002,0.002,1.85,-0.78,2.0077101384,2.26,0.7020000000000001,2.3665172723,0.0,0.002,0.002,2.26,0.7000000000000001,2.3659247663
2019-12-01 02:30:00,1.79,-0.778,1.95176433,0.0,0.002,0.002,1.79,-0.78,1.952562419,2.19,0.7020000000000001,2.2997617268,0.0,0.002,0.002,2.19,0.7000000000000001,2.2991520176
2019-12-01 03:00:00,1.79,-0.748,1.9400010309,0.0,0.002,0.002,1.79,-0.75,1.9407730419,2.19,0.732,2.309095927,0.0,0.002,0.002,2.19,0.73,2.3084626919
2019-12-01 03:30:00,1.79,-0.728,1.9323778098000002,0.0,0.002,0.002,1.79,-0.73,1.9331321734,2.19,0.7020000000000001,2.2997617268,0.0,0.002,0.002,2.19,0.7000000000000001,2.2991520176
2019-12-01 04:00:00,1.83,-0.159,1.8368943899999999,0.0,0.001,0.001,1.83,-0.16,1.8369812193000001,2.08,0.061,2.0808942789,0.0,0.001,0.001,2.08,0.06,2.0808652047
2019-12-01 04:30:00,1.76,-0.618,1.8653482249,0.0,0.002,0.002,1.76,-0.62,1.8660117899,2.11,0.502,2.1688946494,0.0,0.002,0.002,2.11,0.5,2.1684326137
2019-12-01 05:00:00,1.83,-0.018000000000000002,1.8300885224,0.0,0.002,0.002,1.83,-0.02,1.8301092864,2.05,-0.088,2.0518879112,0.0,0.002,0.002,2.05,-0.09,2.0519746587
2019-12-01 05:30:00,1.8599999999999999,-0.018000000000000002,1.8600870946999999,0.0,0.002,0.002,1.8599999999999999,-0.02,1.8601075238,2.09,-0.068,2.0911059275,0.0,0.002,0.002,2.09,-0.07,2.0911719202
2019-12-01 06:00:00,1.9500000000000002,0.002,1.9500010256,0.0,0.002,0.002,1.9500000000000002,0.0,1.9500000000000002,2.19,-0.068,2.1910554534,0.0,0.002,0.002,2.19,-0.07,2.1911184359
2019-12-01 06:30:00,2.21,0.122,2.2133648592,0.0,0.002,0.002,2.21,0.12,2.2132555207,2.48,0.082,2.4813552748,0.0,0.002,0.002,2.48,0.08,2.4812899871000003
2019-12-01 07:00:00,2.3,0.092,2.3018392646,0.0,0.002,0.002,2.3,0.09,2.301760196,2.5700000000000003,0.052000000000000005,2.5705260162,0.0,0.002,0.002,2.5700000000000003,0.05,2.5704863353
2019-12-01 07:30:00,2.41,0.092,2.4117553773,0.0,0.002,0.002,2.41,0.09,2.4116799124,2.7,0.07200000000000001,2.7009598294,0.0,0.002,0.002,2.7,0.07,2.700907255
2019-12-01 08:00:00,2.63,-0.068,2.6308789406,0.0,0.002,0.002,2.63,-0.07,2.630931394,3.01,0.362,3.0316899578,0.0,0.002,0.002,3.01,0.36,3.0314517974
2019-12-01 08:30:00,2.7199999999999998,-0.2175,2.7286821453,0.0,0.0025,0.0025,2.7199999999999998,-0.22,2.7288825552000002,3.17,0.48250000000000004,3.2065099797,0.0,0.0025,0.0025,3.17,0.48,3.2061347445
2019-12-01 09:00:00,2.95,0.023,2.9500896597,0.0,0.003,0.003,2.95,0.02,2.9500677958,3.39,0.453,3.4201328922,0.0,0.003,0.003,3.39,0.45,3.419736832
2019-12-01 09:30:00,3.0805,0.221,3.0884172726,0.0005,0.001,0.0011180340000000002,3.08,0.22,3.0878471465,3.4805,0.211,3.4868899108,0.0005,0.001,0.0011180340000000002,3.48,0.21,3.4863304491
2019-12-01 10:00:00,3.122,0.1405,3.1251598759,0.002,0.0005,0.0020615528,3.12,0.14,3.1231394461,3.502,0.21050000000000002,3.5083207165,0.002,0.0005,0.0020615528,3.5,0.21,3.5062943402
2019-12-01 10:30:00,3.02,0.029500000000000002,3.0201440777,0.01,-0.0005,0.0100124922,3.01,0.03,3.0101494979,3.38,0.35950000000000004,3.3990646140000003,0.01,-0.0005,0.0100124922,3.37,0.36,3.3891739407
2019-12-01 11:00:00,3.0745,0.199,3.080933503,0.0145,-0.001,0.0145344419,3.06,0.2,3.0665289824,3.3245,0.179,3.3293154326,0.0145,-0.001,0.0145344419,3.31,0.18,3.3148906468
2019-12-01 11:30:00,3.136,0.2485,3.1458302958,0.016,-0.0015,0.0160701587,3.12,0.25,3.13,3.326,0.2285,3.3338398657,0.016,-0.0015,0.0160701587,3.31,0.23,3.317981314
2019-12-01 12:00:00,3.057,0.245,3.0668019173,0.017,-0.005,0.0177200451,3.04,0.25,3.0502622838,3.237,0.225,3.244810318,0.017,-0.005,0.0177200451,3.22,0.23,3.228203835
2019-12-01 12:30:00,2.9290000000000003,0.1565,2.933178012,0.029,-0.0235,0.0373262642,2.9,0.18,2.9055808369,3.099,0.1265,3.1015807663,0.029,-0.0235,0.0373262642,3.07,0.15,3.0736623107
2019-12-01 13:00:00,2.8335,0.11750000000000001,2.8359352073,0.0335,-0.022500000000000003,0.0403546775,2.8,0.14,2.8034978152,2.9935,0.08750000000000001,2.9947785394,0.0335,-0.022500000000000003,0.0403546775,2.96,0.11,2.9620432137
2019-12-01 13:30:00,2.9565,0.17300000000000001,2.961557234,0.026500000000000003,-0.017,0.031484123,2.93,0.19,2.9361539469,3.1365,0.14300000000000002,3.1397581515,0.026500000000000003,-0.017,0.031484123,3.11,0.16,3.1141130358
2019-12-01 14:00:00,2.941,0.257,2.9522076485,0.011,-0.003,0.0114017543,2.93,0.26,2.941513216,3.171,0.227,3.1791146566,0.011,-0.003,0.0114017543,3.16,0.23,3.1683591968
2019-12-01 14:30:00,2.9095,0.039,2.9097613734000003,0.0095,-0.001,0.0095524866,2.9,0.04,2.9002758489,3.2195,0.589,3.2729346541,0.0095,-0.001,0.0095524866,3.21,0.59,3.2637708253
2019-12-01 15:00:00,2.8055,-0.4985,2.8494442441,0.0055000000000000005,0.0015,0.0057008771000000005,2.8,-0.5,2.8442925306999998,3.2955,1.0015,3.4443174215,0.0055000000000000005,0.0015,0.0057008771000000005,3.29,1.0,3.4386189088
2019-12-01 15:30:00,2.762,-0.5585,2.8179010362,0.002,0.0015,0.0025,2.76,-0.56,2.8162386263,3.322,0.9415,3.4528403163,0.002,0.0015,0.0025,3.32,0.9400000000000001,3.4505072091
2019-12-01 16:00:00,2.84,-0.1985,2.8469285643,0.0,0.0015,0.0015,2.84,-0.2,2.8470335439000003,3.32,0.5315,3.3622748624,0.0,0.0015,0.0015,3.32,0.53,3.3620380724
2019-12-01 16:30:00,3.02,-0.058,3.0205569023,0.0,0.002,0.002,3.02,-0.06,3.0205959677,3.54,0.422,3.5650643753,0.0,0.002,0.002,3.54,0.42,3.5648281866
2019-12-01 17:00:00,3.1685,0.1325,3.1712692254,0.2485,-0.0175,0.2491154351,2.92,0.15,2.9238502014,3.6685,0.14250000000000002,3.671266607,0.2485,-0.0175,0.2491154351,3.42,0.16,3.4237406444
2019-12-01 17:30:00,3.5620000000000003,-0.5595,3.6056738968,4.782,-0.5495,4.8134680065,-1.22,-0.01,1.2200409829,3.982,1.0605,4.120798982,4.782,-0.5495,4.8134680065,-0.8,1.6099999999999999,1.7978042162999999
2019-12-01 18:00:00,3.447,-0.3295,3.462712701,4.337,-0.2795,4.3459969225,-0.89,-0.05,0.8914033879000001,3.817,0.6205,3.8671060562,4.337,-0.2795,4.3459969225,-0.52,0.9,1.0394229168
2019-12-01 18:30:00,3.175,0.0695,3.1757605782000002,0.395,0.029500000000000002,0.3961000505,2.7800000000000002,0.04,2.7802877549,3.675,0.08950000000000001,3.6760896684,0.395,0.029500000000000002,0.3961000505,3.2800000000000002,0.06,3.2805487346
2019-12-01 19:00:00,3.06,0.082,3.0610984956,0.0,0.002,0.002,3.06,0.08,3.061045573,3.56,0.092,3.5611885656,0.0,0.002,0.002,3.56,0.09,3.5611374587
2019-12-01 19:30:00,2.9699999999999998,0.0825,2.9711456124,0.0,0.0025,0.0025,2.9699999999999998,0.08,2.9710772457,3.45,0.0925,3.4512398135,0.0,0.0025,0.0025,3.45,0.09,3.4511737134000002
2019-12-01 20:00:00,2.9699999999999998,0.1325,2.9729541285,0.0,0.0025,0.0025,2.9699999999999998,0.13,2.9728437564,3.45,0.1325,3.4525434465,0.0,0.0025,0.0025,3.45,0.13,3.4524484066
2019-12-01 20:30:00,2.84,0.132,2.8430659507,0.0,0.002,0.002,2.84,0.13,2.8429737952,3.29,0.112,3.2919058310000002,0.0,0.002,0.002,3.29,0.11,3.2918383921
2019-12-01 21:00:00,2.71,-0.3075,2.7273900069,0.0,0.0025,0.0025,2.71,-0.31,2.7276730009,3.24,0.48250000000000004,3.2757298805,0.0,0.0025,0.0025,3.24,0.48,3.2753625753
2019-12-01 21:30:00,2.66,-0.097,2.6617680214,0.0,0.003,0.003,2.66,-0.1,2.6618790356,3.12,0.303,3.1346784524,0.0,0.003,0.003,3.12,0.30000000000000004,3.1343898928
2019-12-01 22:00:00,2.56,-0.14750000000000002,2.5642457468,0.0,0.0025,0.0025,2.56,-0.15,2.5643907659,3.0,0.3325,3.0183698001,0.0,0.0025,0.0025,3.0,0.33,3.0180954259
2019-12-01 22:30:00,2.52,0.1625,2.5252339001,0.0,0.0025,0.0025,2.52,0.16,2.5250742563,2.87,0.1325,2.8730569521,0.0,0.0025,0.0025,2.87,0.13,2.8729427422000002
2019-12-01 23:00:00,2.37,0.1615,2.3754962112999998,0.0,0.0015,0.0015,2.37,0.16,2.375394704,2.69,0.1315,2.6932122549,0.0,0.0015,0.0015,2.69,0.13,2.693139432
2019-12-01 23:30:00,2.25,0.1625,2.2558604234,0.0,0.0025,0.0025,2.25,0.16,2.2556817151,2.54,0.1325,2.5434536068,0.0,0.0025,0.0025,2.54,0.13,2.5433245959
2019-12-02 00:00:00,2.36,-0.3975,2.3932417868,0.0,0.0025,0.0025,2.36,-0.4,2.3936582881,2.7800000000000002,0.6525000000000001,2.8555483274,0.0,0.0025,0.0025,2.7800000000000002,0.65,2.8549781085
2019-12-02 00:30:00,2.54,-0.23800000000000002,2.5511260259,0.0,0.002,0.002,2.54,-0.24,2.5513133873,2.92,0.452,2.9547764721,0.0,0.002,0.002,2.92,0.45,2.9544711879000003
2019-12-02 01:00:00,2.32,-0.3285,2.3431415344,0.0,0.0015,0.0015,2.32,-0.33,2.3433522996000002,2.7,0.4515,2.737490137,0.0,0.0015,0.0015,2.7,0.45,2.7372431386000002
2019-12-02 01:30:00,2.23,0.0425,2.230404952,0.0,0.0025,0.0025,2.23,0.04,2.2303587155,2.51,0.0425,2.510359785,0.0,0.0025,0.0025,2.51,0.04,2.5103187049
2019-12-02 02:00:00,2.23,0.10200000000000001,2.2323315166,0.0,0.002,0.002,2.23,0.1,2.2322410264,2.51,0.042,2.5103513698,0.0,0.002,0.002,2.51,0.04,2.5103187049
2019-12-02 02:30:00,2.54,0.10200000000000001,2.5420472065,0.0,0.002,0.002,2.54,0.1,2.5419677417,2.8200000000000003,0.042,2.8203127486,0.0,0.002,0.002,2.8200000000000003,0.04,2.8202836737
2019-12-02 03:00:00,2.51,0.10200000000000001,2.512071655,0.0,0.002,0.002,2.51,0.1,2.511991242,2.79,0.042,2.7903161111,0.0,0.002,0.002,2.79,0.04,2.7902867236
2019-12-02 03:30:00,2.39,0.1015,2.3921543115,0.0,0.0015,0.0015,2.39,0.1,2.3920911354,2.65,0.0415,2.6503249329000003,0.0,0.0015,0.0015,2.65,0.04,2.6503018696
2019-12-02 04:00:00,2.31,0.10200000000000001,2.3122508514,0.0,0.002,0.002,2.31,0.1,2.312163489,2.5700000000000003,0.042,2.5703431678,0.0,0.002,0.002,2.5700000000000003,0.04,2.5703112652
2019-12-02 04:30:00,2.27,-0.11800000000000001,2.2730648913,0.0,0.002,0.002,2.27,-0.12,2.2731695933,2.5700000000000003,0.272,2.584353691,0.0,0.002,0.002,2.5700000000000003,0.27,2.5841439588
2019-12-02 05:00:00,2.37,0.122,2.3731380069,0.0,0.002,0.002,2.37,0.12,2.3730360301,2.63,0.062,2.630730697,0.0,0.002,0.002,2.63,0.06,2.6306843216
2019-12-02 05:30:00,2.51,0.2015,2.5180751081,0.0,0.0015,0.0015,2.51,0.2,2.5179555199,2.7800000000000002,0.1515,2.7841250421,0.0,0.0015,0.0015,2.7800000000000002,0.15,2.7840438215
2019-12-02 06:00:00,2.67,0.242,2.6809446096,0.0,0.002,0.002,2.67,0.24,2.6807648162,2.96,0.202,2.9668845613,0.0,0.002,0.002,2.96,0.2,2.9667490625
2019-12-02 06:30:00,3.31,0.652,3.3736040076,0.0,0.002,0.002,3.31,0.65,3.3732180481,3.68,0.652,3.7373124033,0.0,0.002,0.002,3.68,0.65,3.7369640084
2019-12-02 07:00:00,3.59,0.652,3.6487263531,0.0,0.002,0.002,3.59,0.65,3.6483694988,4.01,0.652,4.0626597199,0.0,0.002,0.002,4.01,0.65,4.0623392276
2019-12-02 07:30:00,3.96,0.7815000000000001,4.0363773671,0.0,0.0015,0.0015,3.96,0.78,4.0360872141,4.43,0.7915000000000001,4.5001524696,0.0,0.0015,0.0015,4.43,0.79,4.4998888875
2019-12-02 08:00:00,4.399,1.06,4.5249089494,0.23900000000000002,-0.02,0.23983536020000001,4.16,1.08,4.2979064671,4.889,1.07,5.0047198723,0.23900000000000002,-0.02,0.23983536020000001,4.65,1.09,4.7760443884
2019-12-02 08:30:00,4.736,0.9530000000000001,4.8309321047000005,4.756,-0.497,4.7818976359,-0.02,1.45,1.4501379245,5.006,1.063,5.1176171213,4.756,-0.497,4.7818976359,0.25,1.56,1.5799050604
2019-12-02 09:00:00,4.8535,0.449,4.8742243742,4.7735,-0.461,4.7957088371,0.08,0.91,0.9135097153,5.2135,1.7890000000000001,5.5119055915,4.7735,-0.461,4.7957088371,0.44,2.25,2.2926185902
2019-12-02 09:30:00,4.77,0.2775,4.7780651157000005,4.78,-0.42250000000000004,4.7986358739,-0.01,0.7000000000000001,0.7000714249000001,5.12,1.9275,5.4708003299,4.78,-0.42250000000000004,4.7986358739,0.34,2.35,2.3744683615
2019-12-02 10:00:00,4.8945,0.3125,4.904465975,4.3445,-0.3075,4.3553686985,0.55,0.62,0.8287943050000001,5.2645,1.9725000000000001,5.6218961659,4.3445,-0.3075,4.3553686985,0.92,2.2800000000000002,2.4586174977
2019-12-02 10:30:00,4.7235,0.456,4.7454597512,0.4435,0.036000000000000004,0.44495870590000003,4.28,0.42,4.3005581033,5.3235,2.016,5.6924430827,0.4435,0.036000000000000004,0.44495870590000003,4.88,1.98,5.2663839587
2019-12-02 11:00:00,4.551,0.42150000000000004,4.5704773547,0.011,0.0015,0.0111018017,4.54,0.42,4.5593859236,5.121,1.9315,5.4731465584,0.011,0.0015,0.0111018017,5.11,1.9300000000000002,5.4623255121
2019-12-02 11:30:00,4.604,0.47150000000000003,4.6280804066,0.004,0.0015,0.0042720019,4.6,0.47000000000000003,4.6239485291,5.204,2.0015,5.575627162,0.004,0.0015,0.0042720019,5.2,2.0,5.5713553109
2019-12-02 12:00:00,4.4215,0.402,4.4397371825,0.0115,0.002,0.011672617500000001,4.41,0.4,4.4281034315,4.9115,1.9220000000000002,5.2741744615,0.0115,0.002,0.011672617500000001,4.9,1.92,5.2627369305
2019-12-02 12:30:00,4.422,0.4295,4.4428092745,0.012,-0.0005,0.012010412100000001,4.41,0.43,4.4309141269,4.912,1.9195000000000002,5.2737296338,0.012,-0.0005,0.012010412100000001,4.9,1.92,5.2627369305
2019-12-02 13:00:00,4.709,0.925,4.7989901021,2.269,-0.255,2.2832840384,2.44,1.18,2.7103505308,5.079,1.5350000000000001,5.3058897463,2.269,-0.255,2.2832840384,2.81,1.79,3.3316962647
2019-12-02 13:30:00,5.1205,1.262,5.2737239452,4.8205,-0.538,4.8504292851,0.30000000000000004,1.8,1.8248287590999999,5.3205,1.3719999999999999,5.4945522338,4.8205,-0.538,4.8504292851,0.5,1.9100000000000001,1.974360656
2019-12-02 14:00:00,5.0165,1.1785,5.1530703954,4.8165,-0.4615,4.8385591347,0.2,1.6400000000000001,1.6521501142,5.2365,1.2985,5.395093558,4.8165,-0.4615,4.8385591347,0.42,1.76,1.8094197965
2019-12-02 14:30:00,4.575,0.47750000000000004,4.5998512204,3.155,-0.2025,3.1614919342,1.42,0.68,1.5744205283000001,4.985,1.6675,5.2564989537,3.155,-0.2025,3.1614919342,1.83,1.87,2.6164479739
2019-12-02 15:00:00,4.2465,0.3265,4.2590332823,1.1365,-0.12350000000000001,1.1431904916,3.11,0.45,3.1423876273,4.8465,1.8765,5.1970967376,1.1365,-0.12350000000000001,1.1431904916,3.71,2.0,4.2147479165
2019-12-02 15:30:00,4.5715,0.2235,4.5769601812000005,4.8115,-0.5365,4.8413184671,-0.24,0.76,0.7969943538,4.9415,1.8835000000000002,5.2882884282,4.8115,-0.5365,4.8413184671,0.13,2.42,2.4234892201
2019-12-02 16:00:00,4.603,0.179,4.6064791327,4.813,-0.491,4.8379799504,-0.21,0.67,0.7021395873,5.003,1.839,5.3302842326,4.813,-0.491,4.8379799504,0.19,2.33,2.3377339455
2019-12-02 16:30:00,4.6845,0.1965,4.6886194663000005,4.8145,-0.5135000000000001,4.8418067392,-0.13,0.71,0.7218032973,5.1345,1.8865,5.4700980339,4.8145,-0.5135000000000001,4.8418067392,0.32,2.4,2.4212393521
2019-12-02 17:00:00,4.7155000000000005,0.178,4.718858363,4.8155,-0.532,4.844797648,-0.1,0.71,0.7170076708,5.2055,1.8679999999999999,5.5305202513000005,4.8155,-0.532,4.844797648,0.39,2.4,2.4314810302
2019-12-02 17:30:00,4.655,0.10200000000000001,4.656117374,4.815,-0.528,4.8438630245,-0.16,0.63,0.65,5.155,1.812,5.4641896929,4.815,-0.528,4.8438630245,0.34,2.34,2.3645718429
2019-12-02 18:00:00,4.6945,0.11950000000000001,4.6960207091,4.8145,-0.5105000000000001,4.8414894919,-0.12,0.63,0.6413267498,5.2045,1.8295,5.5166919889,4.8145,-0.5105000000000001,4.8414894919,0.39,2.34,2.3722773868
2019-12-02 18:30:00,4.734,0.14,4.7360696785,4.814,-0.49,4.8388734226,-0.08,0.63,0.6350590524,5.264,1.85,5.5796232848,4.814,-0.49,4.8388734226,0.45,2.34,2.3828764131
2019-12-02 19:00:00,4.8715,0.134,4.8733426157,4.8115,-0.446,4.8321266798,0.06,0.58,0.5830951895,5.3815,1.814,5.6790085622,4.8115,-0.446,4.8321266798,0.5700000000000001,2.26,2.3307724042
2019-12-02 19:30:00,4.8705,0.113,4.8718106747,4.8105,-0.437,4.8303084011,0.06,0.55,0.5532630477,5.3505,1.783,5.639764113,4.8105,-0.437,4.8303084011,0.54,2.22,2.2847319318
2019-12-02 20:00:00,4.602,0.092,4.6029195083,4.812,-0.458,4.8337467869,-0.21,0.55,0.5887274412,5.062,1.762,5.3598962677,4.812,-0.458,4.8337467869,0.25,2.22,2.234032229
2019-12-02 20:30:00,4.1695,0.10450000000000001,4.1708093339,0.5195000000000001,-0.0055000000000000005,0.5195291137,3.65,0.11,3.6516571581,4.9095,1.6644999999999999,5.1839898244,0.5195000000000001,-0.0055000000000000005,0.5195291137,4.39,1.67,4.6969138804
2019-12-02 21:00:00,4.11,0.1325,4.1121352422,0.0,0.0025,0.0025,4.11,0.13,4.1120554471,4.86,1.6724999999999999,5.1397330913,0.0,0.0025,0.0025,4.86,1.67,5.13892012
2019-12-02 21:30:00,4.2,0.1925,4.204409144,0.0,0.0025,0.0025,4.2,0.19,4.2042954225,4.94,1.7225000000000001,5.2316924843,0.0,0.0025,0.0025,4.94,1.72,5.2308699085
2019-12-02 22:00:00,3.99,0.49250000000000005,4.0202806183,0.0,0.0025,0.0025,3.99,0.49,4.0199751243,4.58,1.3325,4.7699010734,0.0,0.0025,0.0025,4.58,1.33,4.7692032878
2019-12-02 22:30:00,3.86,0.8725,3.9573799729,0.0,0.0025,0.0025,3.86,0.87,3.9568295389,4.29,0.8525,4.3738834289,0.0,0.0025,0.0025,4.29,0.85,4.3733968491
2019-12-02 23:00:00,3.76,0.872,3.8597906679,0.0,0.002,0.002,3.76,0.87,3.8593393217000003,4.16,0.852,4.246351846,0.0,0.002,0.002,4.16,0.85,4.2459510124
2019-12-02 23:30:00,3.65,0.893,3.7576520595,0.0,0.003,0.003,3.65,0.89,3.7569402444,4.03,0.893,4.1277535052,0.0,0.003,0.003,4.03,0.89,4.1271055232
2019-12-03 00:00:00,3.56,0.893,3.6702927676,0.0,0.003,0.003,3.56,0.89,3.6695640068,3.93,0.973,4.0486576788,0.0,0.003,0.003,3.93,0.97,4.0479377466
2019-12-03 00:30:00,3.42,0.8725,3.5295405154,0.0,0.0025,0.0025,3.42,0.87,3.5289233486000002,3.76,0.8425,3.8532332203,0.0,0.0025,0.0025,3.76,0.84,3.8526873738000003
2019-12-03 01:00:00,3.48,0.383,3.5010125678,0.0,0.003,0.003,3.48,0.38,3.5006856471,3.98,1.383,4.2134414675,0.0,0.003,0.003,3.98,1.38,4.2124577149
2019-12-03 01:30:00,3.5300000000000002,0.7525000000000001,3.6093152051,0.0,0.0025,0.0025,3.5300000000000002,0.75,3.6087948127000002,3.92,0.9625,4.036434844,0.0,0.0025,0.0025,3.92,0.96,4.0358394418
2019-12-03 02:00:00,3.6,0.9425,3.721331247,0.0,0.0025,0.0025,3.6,0.9400000000000001,3.7206988591,3.96,0.9325,4.0683112283,0.0,0.0025,0.0025,3.96,0.93,4.0677389297
2019-12-03 02:30:00,3.56,0.9625,3.6878186303,0.0,0.0025,0.0025,3.56,0.96,3.6871669341,3.91,0.9325,4.0196587231,0.0,0.0025,0.0025,3.91,0.93,4.0190794966
2019-12-03 03:00:00,3.46,0.9325,3.5834559088,0.0,0.0025,0.0025,3.46,0.93,3.5828061628,3.8,0.9025000000000001,3.9057017615,0.0,0.0025,0.0025,3.8,0.9,3.905124838
2019-12-03 03:30:00,3.46,0.9625,3.5913794355,0.0,0.0025,0.0025,3.46,0.96,3.5907102362,3.8,0.9325,3.912742804,0.0,0.0025,0.0025,3.8,0.93,3.9121477477
2019-12-03 04:00:00,3.48,0.962,3.6105185223,0.0,0.002,0.002,3.48,0.96,3.6099861496,3.8200000000000003,0.932,3.9320508644,0.0,0.002,0.002,3.8200000000000003,0.93,3.9315772916
2019-12-03 04:30:00,3.44,0.8925000000000001,3.5538931118,0.0,0.0025,0.0025,3.44,0.89,3.5532661032,3.77,0.8525,3.8651851508,0.0,0.0025,0.0025,3.77,0.85,3.8646345235
2019-12-03 05:00:00,3.44,0.8925000000000001,3.5538931118,0.0,0.0025,0.0025,3.44,0.89,3.5532661032,3.77,0.8525,3.8651851508,0.0,0.0025,0.0025,3.77,0.85,3.8646345235
2019-12-03 05:30:00,3.44,0.9315,3.5638872387,0.0,0.0015,0.0015,3.44,0.93,3.563495475,3.77,0.9015000000000001,3.8762871733,0.0,0.0015,0.0015,3.77,0.9,3.875938596
2019-12-03 06:00:00,3.64,0.9825,3.7702660715,0.0,0.0025,0.0025,3.64,0.98,3.769615365,4.0,0.9625,4.1141713929,0.0,0.0025,0.0025,4.0,0.96,4.1135872423
2019-12-03 06:30:00,4.0,1.0525,4.1361523485,0.0,0.0025,0.0025,4.0,1.05,4.1355168964,4.41,1.0425,4.53154568,0.0,0.0025,0.0025,4.41,1.04,4.5309711983
2019-12-03 07:00:00,4.206,0.585,4.2464880784,0.6960000000000001,-0.075,0.7000292851000001,3.51,0.66,3.5715122847,4.786,1.815,5.1185956082,0.6960000000000001,-0.075,0.7000292851000001,4.09,1.8900000000000001,4.5055743252
2019-12-03 07:30:00,4.83,0.4325,4.8493253397,4.77,-0.4975,4.7958738776,0.06,0.93,0.931933474,5.25,2.1325,5.6665735899000005,4.77,-0.4975,4.7958738776,0.48,2.63,2.6734434724
2019-12-03 08:00:00,5.107,0.5175000000000001,5.1331525645,4.797,-0.5025000000000001,4.823247376,0.31,1.02,1.0660675401,5.567,2.2375,5.9998246016,4.797,-0.5025000000000001,4.823247376,0.77,2.74,2.8461377338
2019-12-03 08:30:00,5.0795,0.579,5.1123929084,2.3295,-0.191,2.3373171051,2.75,0.77,2.8557660969,5.7195,2.229,6.1384950314,2.3295,-0.191,2.3373171051,3.39,2.42,4.1651530584
2019-12-03 09:00:00,4.8100000000000005,0.592,4.8462938417,0.0,0.002,0.002,4.8100000000000005,0.59,4.8460499378,5.58,2.172,5.9878196366,0.0,0.002,0.002,5.58,2.17,5.9870944539
2019-12-03 09:30:00,4.9805,1.331,5.1552828487,0.0005,0.001,0.0011180340000000002,4.98,1.33,5.1545416867,5.5405,1.671,5.7870010584,0.0005,0.001,0.0011180340000000002,5.54,1.67,5.7862336628
2019-12-03 10:00:00,5.044,1.4215,5.2404769105,0.004,0.0015,0.0042720019,5.04,1.42,5.2362200107,5.494,1.4215,5.6749183474,0.004,0.0015,0.0042720019,5.49,1.42,5.6706701544
2019-12-03 10:30:00,4.927,1.371,5.114192996,0.007,0.001,0.007071067800000001,4.92,1.37,5.1071812186,5.337,1.451,5.5307296083,0.007,0.001,0.007071067800000001,5.33,1.45,5.5237125197
2019-12-03 11:00:00,4.878,1.072,4.9944036681,0.008,0.002,0.0082462113,4.87,1.07,4.9861608478,5.338,1.8719999999999999,5.6567329794,0.008,0.002,0.0082462113,5.33,1.87,5.6485219306
2019-12-03 11:30:00,4.878,1.4115,5.0781114846,0.008,0.0015,0.0081394103,4.87,1.4100000000000001,5.0700098619,5.228,1.4215,5.4178082515,0.008,0.0015,0.0081394103,5.22,1.42,5.4096950006
2019-12-03 12:00:00,4.821,1.4505,5.0344802363,0.011,0.0005,0.0110113578,4.8100000000000005,1.45,5.0238033401,5.141,1.4405000000000001,5.3390000234,0.011,0.0005,0.0110113578,5.13,1.44,5.3282736416
2019-12-03 12:30:00,4.704,1.4505,4.9225568813,0.014,0.0005,0.014008925700000001,4.69,1.45,4.9090324912,4.944,1.4405000000000001,5.1495802013,0.014,0.0005,0.014008925700000001,4.93,1.44,5.1360003894
2019-12-03 13:00:00,4.6995000000000005,1.412,4.9070402739,0.0095,0.002,0.0097082439,4.69,1.4100000000000001,4.8973666393,4.9395,1.392,5.1318928525,0.0095,0.002,0.0097082439,4.93,1.3900000000000001,5.1222065558
2019-12-03 13:30:00,4.7305,1.482,4.9572123467,0.0105,0.002,0.0106887792,4.72,1.48,4.9465947883,5.0005,1.482,5.2154888793,0.0105,0.002,0.0106887792,4.99,1.48,5.2048535042
2019-12-03 14:00:00,4.7275,1.392,4.9281761586,0.007500000000000001,0.002,0.0077620873000000005,4.72,1.3900000000000001,4.920416649,5.0275,1.3719999999999999,5.2113472586,0.007500000000000001,0.002,0.0077620873000000005,5.02,1.37,5.2035853025
2019-12-03 14:30:00,4.552,1.312,4.7373038746,0.002,0.002,0.0028284271,4.55,1.31,4.7348284024,4.882,1.302,5.0526357478,0.002,0.002,0.0028284271,4.88,1.3,5.0501881153
2019-12-03 15:00:00,4.553,1.4020000000000001,4.763970298,0.003,0.002,0.0036055513000000003,4.55,1.4,4.7605146781,4.973,1.4020000000000001,5.1668494269,0.003,0.002,0.0036055513000000003,4.97,1.4,5.1634194097
2019-12-03 15:30:00,4.5515,1.3515000000000001,4.7479158059,0.0015,0.0015,0.0021213203,4.55,1.35,4.74605099,5.0015,1.3515000000000001,5.1808835636,0.0015,0.0015,0.0021213203,5.0,1.35,5.1790443134
2019-12-03 16:00:00,4.63,1.294,4.8074250904,0.0,0.004,0.004,4.63,1.29,4.8063499665,5.13,1.304,5.2931385774,0.0,0.004,0.004,5.13,1.3,5.2921545707
2019-12-03 16:30:00,4.645,1.198,4.7970020846,0.325,-0.032,0.32657158480000004,4.32,1.23,4.4916923314,5.175,1.228,5.3187036955,0.325,-0.032,0.32657158480000004,4.85,1.26,5.0109979046
2019-12-03 17:00:00,5.0435,1.087,5.1593082143,4.7935,-0.553,4.8252928668,0.25,1.6400000000000001,1.6589454482,5.3935,1.227,5.5313082765,4.7935,-0.553,4.8252928668,0.6000000000000001,1.78,1.8784035774999999
2019-12-03 17:30:00,5.134,1.056,5.2414780358,4.814,-0.504,4.840311147,0.32,1.56,1.592482339,5.514,1.196,5.6422169402,4.814,-0.504,4.840311147,0.7000000000000001,1.7000000000000002,1.8384776311
2019-12-03 18:00:00,5.031,1.018,5.1329606466,4.811,-0.442,4.8312612225,0.22,1.46,1.476482306,5.421,1.158,5.5433027159,4.811,-0.442,4.8312612225,0.61,1.6,1.7123375835
2019-12-03 18:30:00,4.9025,0.989,5.0012625656,4.8125,-0.47100000000000003,4.8354934857,0.09,1.46,1.4627713423,5.2825,1.129,5.4018003712,4.8125,-0.47100000000000003,4.8354934857,0.47000000000000003,1.6,1.6676030703
2019-12-03 19:00:00,4.9045000000000005,0.8885000000000001,4.9843306973,4.8145,-0.47150000000000003,4.8375326872,0.09,1.3599999999999999,1.362974688,5.2845,1.3985,5.466419532,4.8145,-0.47150000000000003,4.8375326872,0.47000000000000003,1.87,1.9281597444
2019-12-03 19:30:00,4.852,0.9935,4.952670618,4.812,-0.42650000000000005,4.8308639238,0.04,1.42,1.4205632686,5.202,1.1335,5.3240610675,4.812,-0.42650000000000005,4.8308639238,0.39,1.56,1.608011194
2019-12-03 20:00:00,4.768,0.937,4.8591967443,4.808,-0.353,4.8209410907,-0.04,1.29,1.2906200060000002,5.078,1.047,5.18481369,4.808,-0.353,4.8209410907,0.27,1.4,1.4257980222
2019-12-03 20:30:00,4.459,0.862,4.5415553503,0.509,0.022,0.5094752202,3.95,0.84,4.0383288623,5.029,1.162,5.1615002664,0.509,0.022,0.5094752202,4.52,1.1400000000000001,4.6615448083
2019-12-03 21:00:00,4.28,0.4505,4.303643834,0.0,0.0005,0.0005,4.28,0.45,4.3035915234,4.96,1.5505,5.1966960898,0.0,0.0005,0.0005,4.96,1.55,5.1965469304
2019-12-03 21:30:00,4.37,1.052,4.4948419327,0.0,0.002,0.002,4.37,1.05,4.4943742612,4.88,1.052,4.9921041656,0.0,0.002,0.002,4.88,1.05,4.9916830829
2019-12-03 22:00:00,4.37,1.051,4.4946079918,0.0,0.001,0.001,4.37,1.05,4.4943742612,4.84,1.051,4.9527972904,0.0,0.001,0.001,4.84,1.05,4.9525851835
2019-12-03 22:30:00,4.14,1.031,4.2664459448,0.0,0.001,0.001,4.14,1.03,4.266204402,4.59,1.011,4.7000235106,0.0,0.001,0.001,4.59,1.01,4.6998085067
2019-12-03 23:00:00,4.03,1.0705,4.1697566176,0.0,0.0005,0.0005,4.03,1.07,4.1696282808,4.44,1.0505,4.5625815335,0.0,0.0005,0.0005,4.44,1.05,4.5624664381999995
2019-12-03 23:30:00,3.88,1.023,4.0125962917,0.0,0.003,0.003,3.88,1.02,4.011832499,4.26,0.993,4.3742026702,0.0,0.003,0.003,4.26,0.99,4.3735226077
2019-12-04 00:00:00,3.74,0.9625,3.8618656437,0.0,0.0025,0.0025,3.74,0.96,3.8612433231,4.09,0.9325,4.1949560486,0.0,0.0025,0.0025,4.09,0.93,4.1944010299
2019-12-04 00:30:00,3.59,0.8925000000000001,3.6992778011,0.0,0.0025,0.0025,3.59,0.89,3.6986754386,3.93,0.8925000000000001,4.0300690131,0.0,0.0025,0.0025,3.93,0.89,4.0295161
2019-12-04 01:00:00,3.63,0.5625,3.6733235972,0.0,0.0025,0.0025,3.63,0.56,3.6729416004,4.08,1.3125,4.2859137007,0.0,0.0025,0.0025,4.08,1.31,4.2851487722
2019-12-04 01:30:00,3.49,0.17200000000000001,3.4942358249,0.0,0.002,0.002,3.49,0.17,3.494137948,4.05,1.662,4.3777555893,0.0,0.002,0.002,4.05,1.6600000000000001,4.3769966872
2019-12-04 02:00:00,3.49,0.17250000000000001,3.4942604725,0.0,0.0025,0.0025,3.49,0.17,3.494137948,4.05,1.6825,4.3855793517,0.0,0.0025,0.0025,4.05,1.6800000000000002,4.3846208502
2019-12-04 02:30:00,3.52,0.7125,3.5913863966,0.0,0.0025,0.0025,3.52,0.71,3.5908912543,3.93,1.1725,4.1011774224,0.0,0.0025,0.0025,3.93,1.17,4.1004633884
2019-12-04 03:00:00,3.47,0.662,3.5325831908,0.0,0.002,0.002,3.47,0.66,3.5322089406,3.89,1.312,4.1052946301,0.0,0.002,0.002,3.89,1.31,4.104655893
2019-12-04 03:30:00,3.44,0.2025,3.4459550563,0.0,0.0025,0.0025,3.44,0.2,3.4458090487,3.98,1.7125,4.3327885074,0.0,0.0025,0.0025,3.98,1.71,4.3318010111
2019-12-04 04:00:00,3.54,0.7925000000000001,3.6276240503,0.0,0.0025,0.0025,3.54,0.79,3.6270787143,3.91,1.0925,4.0597606149,0.0,0.0025,0.0025,3.91,1.09,4.0590885676
2019-12-04 04:30:00,3.61,0.9915,3.7436843149,0.0,0.0015,0.0015,3.61,0.99,3.7432873253,3.93,0.9615,4.045909323,0.0,0.0015,0.0015,3.93,0.96,4.0455531142
2019-12-04 05:00:00,3.5700000000000003,0.9725,3.7000886814,0.0,0.0025,0.0025,3.5700000000000003,0.97,3.6994323889,3.89,0.9625,4.0073066079,0.0,0.0025,0.0025,3.89,0.96,4.0067068772
2019-12-04 05:30:00,3.64,1.003,3.7756600747,0.0,0.003,0.003,3.64,1.0,3.774864236,3.9699999999999998,0.963,4.0851277826,0.0,0.003,0.003,3.9699999999999998,0.96,4.0844216237
2019-12-04 06:00:00,3.7199999999999998,0.8220000000000001,3.8097354239000003,0.0,0.002,0.002,3.7199999999999998,0.8200000000000001,3.8093043984,4.14,1.252,4.3251709793,0.0,0.002,0.002,4.14,1.25,4.3245924663
2019-12-04 06:30:00,4.07,0.602,4.114280496,0.0,0.002,0.002,4.07,0.6000000000000001,4.1139883325,4.67,1.832,5.0164852237,0.0,0.002,0.002,4.67,1.83,5.0157551774
2019-12-04 07:00:00,4.51,1.2925,4.6915515824,0.0,0.0025,0.0025,4.51,1.29,4.69086346,4.99,1.4125,5.1860636566,0.0,0.0025,0.0025,4.99,1.4100000000000001,5.1853833031
2019-12-04 07:30:00,4.73,1.2225,4.8854279495,0.0,0.0025,0.0025,4.73,1.22,4.8848029643,5.28,1.4925000000000002,5.4868894877,0.0,0.0025,0.0025,5.28,1.49,5.486209985
2019-12-04 08:00:00,4.83,0.8325,4.9012198737,0.0,0.0025,0.0025,4.83,0.8300000000000001,4.9007958537,5.55,2.0225,5.9070302395,0.0,0.0025,0.0025,5.55,2.02,5.9061747350000005
2019-12-04 08:30:00,4.98,1.413,5.1765788896,0.0,0.003,0.003,4.98,1.4100000000000001,5.1757608136,5.51,1.423,5.6907845681,0.0,0.003,0.003,5.51,1.42,5.6900351493
2019-12-04 09:00:00,4.9805,1.412,5.1767870586,0.0005,0.002,0.0020615528,4.98,1.4100000000000001,5.1757608136,5.4805,1.422,5.6619752958,0.0005,0.002,0.0020615528,5.48,1.42,5.6609893128
2019-12-04 09:30:00,4.9835,1.4115,5.1795370932,0.0035,0.0015,0.0038078866,4.98,1.4100000000000001,5.1757608136,5.4635,1.4215,5.6453958673999995,0.0035,0.0015,0.0038078866,5.46,1.42,5.6416309699
2019-12-04 10:00:00,4.9855,1.3515000000000001,5.1654392359,0.0055000000000000005,0.0015,0.0057008771000000005,4.98,1.35,5.1597383655,5.4355,1.3515000000000001,5.6010010266,0.0055000000000000005,0.0015,0.0057008771000000005,5.43,1.35,5.5953016005
2019-12-04 10:30:00,4.8185,1.2315,4.9733826014,0.0085,0.0015,0.008631338300000001,4.8100000000000005,1.23,4.9647759265,5.2485,1.2415,5.3933361197,0.0085,0.0015,0.008631338300000001,5.24,1.24,5.3847191199
2019-12-04 11:00:00,4.78,1.3915,4.9784206582,0.01,0.0015,0.0101118742,4.77,1.3900000000000001,4.9684001449,5.13,1.3915,5.3153713182,0.01,0.0015,0.0101118742,5.12,1.3900000000000001,5.3053275111
2019-12-04 11:30:00,4.8995,1.4225,5.1018238405,0.0095,0.0025,0.0098234414,4.89,1.42,5.092003535,5.1995000000000005,1.4225,5.3905757114,0.0095,0.0025,0.0098234414,5.19,1.42,5.3807527354
2019-12-04 12:00:00,4.902,1.451,5.1122407025,0.012,0.001,0.0120415946,4.89,1.45,5.1004509605,5.202,1.441,5.3978963495,0.012,0.001,0.0120415946,5.19,1.44,5.3860653542
2019-12-04 12:30:00,4.7435,1.45,4.9601705868,0.0135,0.0,0.0135,4.73,1.45,4.947261869,5.0135,1.44,5.216203816,0.0135,0.0,0.0135,5.0,1.44,5.2032297662
2019-12-04 13:00:00,4.679,1.4115,4.8872664394,0.009000000000000001,0.0015,0.0091241438,4.67,1.4100000000000001,4.8782168873,5.009,1.4015,5.2013732081,0.009000000000000001,0.0015,0.0091241438,5.0,1.4,5.1923019943
2019-12-04 13:30:00,4.7645,1.4625,4.9839107636,0.0045000000000000005,0.0025,0.0051478151000000005,4.76,1.46,4.978875375,5.1845,1.4625,5.3868308401,0.0045000000000000005,0.0025,0.0051478151000000005,5.18,1.46,5.3818212531
2019-12-04 14:00:00,4.7425,1.462,4.9627361657,0.0025,0.002,0.0032015621000000003,4.74,1.46,4.9597580586,5.1825,1.462,5.3847702133,0.0025,0.002,0.0032015621000000003,5.18,1.46,5.3818212531
2019-12-04 14:30:00,4.6705,1.3625,4.8651800069,0.0005,0.0025,0.0025495098,4.67,1.3599999999999999,4.8640004112,5.1305,1.3625,5.3083365097,0.0005,0.0025,0.0025495098,5.13,1.3599999999999999,5.3072120741
2019-12-04 15:00:00,4.73,1.363,4.9224657439,0.0,0.003,0.003,4.73,1.3599999999999999,4.9216359069,5.21,1.363,5.3853383366,0.0,0.003,0.003,5.21,1.3599999999999999,5.384579835
2019-12-04 15:30:00,4.8,1.3625,4.989629871,0.0,0.0025,0.0025,4.8,1.3599999999999999,4.9889477849,5.29,1.3625,5.4626464511,0.0,0.0025,0.0025,5.29,1.3599999999999999,5.4620234346
2019-12-04 16:00:00,4.7,1.244,4.8618449173,0.0,0.004,0.004,4.7,1.24,4.8608229756,5.23,1.254,5.3782353983,0.0,0.004,0.004,5.23,1.25,5.3773041573
2019-12-04 16:30:00,4.545,1.06,4.6669717162,0.385,-0.04,0.3870723447,4.16,1.1,4.3029757145,5.095,1.21,5.2367093675,0.385,-0.04,0.3870723447,4.71,1.25,4.8730483273
2019-12-04 17:00:00,4.821,0.9355,4.9109267201,4.791,-0.5345,4.8207231045,0.03,1.47,1.4703060906,5.141,1.0655000000000001,5.2502543986,4.791,-0.5345,4.8207231045,0.35000000000000003,1.6,1.6378339354
2019-12-04 17:30:00,4.8605,0.912,4.9453214506,4.8105,-0.438,4.8303989742,0.05,1.35,1.3509256085999999,5.2105,1.042,5.3136686244,4.8105,-0.438,4.8303989742,0.4,1.48,1.5331014317
2019-12-04 18:00:00,4.941,0.9495,5.0314045007,4.811,-0.4405,4.8311242222,0.13,1.3900000000000001,1.396065901,5.301,1.0795,5.409798633,4.811,-0.4405,4.8311242222,0.49,1.52,1.5970284907
2019-12-04 18:30:00,4.638,0.3305,4.6497606659,4.808,-0.3895,4.823751056,-0.17,0.72,0.7397972695,5.078,1.4405000000000001,5.2783637853,4.808,-0.3895,4.823751056,0.27,1.83,1.8498108011
2019-12-04 19:00:00,4.642,0.5865,4.6789043856,4.812,-0.47350000000000003,4.8352400406000005,-0.17,1.06,1.0735455277,5.052,1.2365,5.2011187498,4.812,-0.47350000000000003,4.8352400406000005,0.24,1.71,1.7267599717
2019-12-04 19:30:00,4.643,0.8250000000000001,4.7157262431,4.813,-0.455,4.8344590183000005,-0.17,1.28,1.2912397144,4.963,0.9550000000000001,5.0540472891,4.813,-0.455,4.8344590183000005,0.15,1.4100000000000001,1.4179562758
2019-12-04 20:00:00,4.6425,0.8275,4.7156720094,4.8125,-0.4525,4.8337265645,-0.17,1.28,1.2912397144,4.9625,0.9275,5.0484316872,4.8125,-0.4525,4.8337265645,0.15,1.38,1.3881282362
2019-12-04 20:30:00,4.2135,0.7425,4.2784212626,0.5335,0.0125,0.5336464185,3.68,0.73,3.7517062785,4.7235,0.7525000000000001,4.7830647602,0.5335,0.0125,0.5336464185,4.19,0.74,4.254844298
2019-12-04 21:00:00,3.9699999999999998,0.7305,4.0366483932,0.0,0.0005,0.0005,3.9699999999999998,0.73,4.0365579396,4.47,0.7205,4.5276948053,0.0,0.0005,0.0005,4.47,0.72,4.5276152663
2019-12-04 21:30:00,3.91,0.7315,3.9778376349,0.0,0.0015,0.0015,3.91,0.73,3.9775620674,4.4,0.8115,4.4742074438,0.0,0.0015,0.0015,4.4,0.81,4.4739356276
2019-12-04 22:00:00,3.58,0.42050000000000004,3.6046109707,0.0,0.0005,0.0005,3.58,0.42,3.6045526768,4.07,0.8805000000000001,4.1641542058,0.0,0.0005,0.0005,4.07,0.88,4.1640485108
2019-12-04 22:30:00,3.58,0.341,3.5962036928,0.0,0.001,0.001,3.58,0.34,3.5961090084,4.07,0.9410000000000001,4.177365318,0.0,0.001,0.001,4.07,0.9400000000000001,4.17714017
2019-12-04 23:00:00,3.43,0.341,3.4469089051,0.0,0.001,0.001,3.43,0.34,3.4468101195,3.88,0.911,3.9855138941,0.0,0.001,0.001,3.88,0.91,3.9852854352
2019-12-04 23:30:00,3.3,0.6225,3.3581998526,0.0,0.0025,0.0025,3.3,0.62,3.3577373334000002,3.64,0.6025,3.6895265618,0.0,0.0025,0.0025,3.64,0.6000000000000001,3.6891191361
2019-12-05 00:00:00,3.24,0.6225,3.2992584394,0.0,0.0025,0.0025,3.24,0.62,3.2987876561,3.5700000000000003,0.6025,3.6204842563,0.0,0.0025,0.0025,3.5700000000000003,0.6000000000000001,3.6200690601
2019-12-05 00:30:00,3.19,0.662,3.2579662368,0.0,0.002,0.002,3.19,0.66,3.2575604369,3.51,0.602,3.5612503422,0.0,0.002,0.002,3.51,0.6000000000000001,3.5609128043
2019-12-05 01:00:00,3.05,0.073,3.0508734815,0.0,0.003,0.003,3.05,0.07,3.0508031729,3.51,1.123,3.6852719031000003,0.0,0.003,0.003,3.51,1.12,3.6843588316
2019-12-05 01:30:00,3.02,-0.17750000000000002,3.0252117694,0.0,0.0025,0.0025,3.02,-0.18,3.0253594828,3.5300000000000002,1.3025,3.762632888,0.0,0.0025,0.0025,3.5300000000000002,1.3,3.7617682013
2019-12-05 02:00:00,3.02,0.3025,3.0351122302,0.0,0.0025,0.0025,3.02,0.30000000000000004,3.0348640826,3.42,0.9125000000000001,3.539640695,0.0,0.0025,0.0025,3.42,0.91,3.5389970331000002
2019-12-05 02:30:00,3.02,0.49250000000000005,3.0598948103,0.0,0.0025,0.0025,3.02,0.49,3.0594934221,3.38,0.7125,3.4542808586,0.0,0.0025,0.0025,3.38,0.71,3.4537660604
2019-12-05 03:00:00,3.07,0.6425000000000001,3.1365117966,0.0,0.0025,0.0025,3.07,0.64,3.1360006378,3.38,0.6125,3.4350482165000003,0.0,0.0025,0.0025,3.38,0.61,3.434603325
2019-12-05 03:30:00,3.03,0.602,3.0892238507,0.0,0.002,0.002,3.03,0.6000000000000001,3.0888347317,3.32,0.562,3.3672309098,0.0,0.002,0.002,3.32,0.56,3.3668976818
2019-12-05 04:00:00,3.03,0.6025,3.0893213251,0.0,0.0025,0.0025,3.03,0.6000000000000001,3.0888347317,3.32,0.5625,3.3673143973,0.0,0.0025,0.0025,3.32,0.56,3.3668976818
2019-12-05 04:30:00,3.03,0.6025,3.0893213251,0.0,0.0025,0.0025,3.03,0.6000000000000001,3.0888347317,3.32,0.5625,3.3673143973,0.0,0.0025,0.0025,3.32,0.56,3.3668976818
2019-12-05 05:00:00,2.96,0.6025,3.0206963187,0.0,0.0025,0.0025,2.96,0.6000000000000001,3.020198669,3.26,0.5625,3.3081726451,0.0,0.0025,0.0025,3.26,0.56,3.307748479
2019-12-05 05:30:00,3.0,0.6425000000000001,3.0680297016,0.0,0.0025,0.0025,3.0,0.64,3.0675071312,3.31,0.6125,3.3661931391,0.0,0.0025,0.0025,3.31,0.61,3.3657391462
2019-12-05 06:00:00,3.09,0.5825,3.1444246294,0.0,0.0025,0.0025,3.09,0.58,3.143962468,3.42,0.6625,3.4835766462,0.0,0.0025,0.0025,3.42,0.66,3.4831020657
2019-12-05 06:30:00,3.52,0.2315,3.5276043216,0.0,0.0015,0.0015,3.52,0.23,3.5275062013,4.04,1.3615,4.2632478523,0.0,0.0015,0.0015,4.04,1.3599999999999999,4.2627690530999995
2019-12-05 07:00:00,3.92,0.842,4.0094094328,0.0,0.002,0.002,3.92,0.84,4.0089898977,4.39,1.172,4.5437521939,0.0,0.002,0.002,4.39,1.17,4.5432367317
2019-12-05 07:30:00,4.23,1.1125,4.3738491343,0.0,0.0025,0.0025,4.23,1.11,4.3732139211,4.71,1.1125,4.8396029021,0.0,0.0025,0.0025,4.71,1.11,4.8390288282
2019-12-05 08:00:00,4.398,0.67,4.4487418446,0.138,0.0,0.138,4.26,0.67,4.3123659399,5.058,1.79,5.365395046,0.138,0.0,0.138,4.92,1.79,5.2355037962
2019-12-05 08:30:00,4.9935,1.182,5.1314877229,4.7435,-0.518,4.7716995138,0.25,1.7000000000000002,1.7182840277,5.2735,1.302,5.4318510887,4.7435,-0.518,4.7716995138,0.53,1.82,1.8956001688000002
2019-12-05 09:00:00,5.0505,1.172,5.1847019442,4.8004999999999995,-0.428,4.8195419129,0.25,1.6,1.6194134741,5.3305,1.292,5.4848422265,4.8004999999999995,-0.428,4.8195419129,0.53,1.72,1.7998055451
2019-12-05 09:30:00,5.0975,1.2395,5.2460334063,4.8075,-0.42050000000000004,4.825855002,0.29,1.6600000000000001,1.6851409437,5.3375,1.3495,5.5054569747,4.8075,-0.42050000000000004,4.825855002,0.53,1.77,1.8476471525
2019-12-05 10:00:00,5.1405,1.225,5.2844455953,4.8105,-0.405,4.8275185396,0.33,1.63,1.6630694513000002,5.3805,1.335,5.5436454838,4.8105,-0.405,4.8275185396,0.5700000000000001,1.74,1.8309833424000002
2019-12-05 10:30:00,5.045,1.2285,5.1924211357,4.815,-0.4315,4.8342959415,0.23,1.6600000000000001,1.6758579892,5.265,1.3385,5.4324770823,4.815,-0.4315,4.8342959415,0.45,1.77,1.8263077506
2019-12-05 11:00:00,5.045,1.2825,5.2054616750000005,4.815,-0.4575,4.836685978,0.23,1.74,1.7551353224000001,5.265,1.4025,5.4485990172,4.815,-0.4575,4.836685978,0.45,1.8599999999999999,1.9136614121000002
2019-12-05 11:30:00,4.925,1.196,5.0681397968,4.225,-0.194,4.2294516193,0.7000000000000001,1.3900000000000001,1.5563097378,5.175,1.3860000000000001,5.3573893829,4.225,-0.194,4.2294516193,0.9500000000000001,1.58,1.8436105879
2019-12-05 12:00:00,4.8835,1.2385,5.0381002868,2.4035,-0.1715,2.4096108607,2.48,1.4100000000000001,2.8528056366000003,5.2135,1.2985,5.3727725152,2.4035,-0.1715,2.4096108607,2.81,1.47,3.1712773452
2019-12-05 12:30:00,5.0,1.236,5.1505044413,4.4,-0.364,4.4150306907,0.6000000000000001,1.6,1.7088007491,5.24,1.336,5.4076331237,4.4,-0.364,4.4150306907,0.84,1.7000000000000002,1.8962067398
2019-12-05 13:00:00,4.8125,1.103,4.9372831851,0.6025,0.003,0.6025074688000001,4.21,1.1,4.3513331291,5.2525,1.283,5.4069256745,0.6025,0.003,0.6025074688000001,4.65,1.28,4.8229555254
2019-12-05 13:30:00,4.6215,0.452,4.6435510388,0.0015,0.002,0.0025,4.62,0.45,4.6418638498,5.3115,1.972,5.6657582238,0.0015,0.002,0.0025,5.31,1.97,5.663656063
2019-12-05 14:00:00,4.6505,0.492,4.6764531699,0.0005,0.002,0.0020615528,4.65,0.49,4.6757459298,5.3305,2.042,5.7082391549,0.0005,0.002,0.0020615528,5.33,2.04,5.7070570349
2019-12-05 14:30:00,4.5600000000000005,0.4625,4.5833946208,0.0,0.0025,0.0025,4.5600000000000005,0.46,4.5831430264,5.25,2.0425,5.6333210675,0.0,0.0025,0.0025,5.25,2.04,5.6324151125
2019-12-05 15:00:00,4.32,0.3135,4.3313603233,0.0,0.0035,0.0035,4.32,0.31,4.3311084032,4.99,1.8435000000000001,5.3196421167,0.0,0.0035,0.0035,4.99,1.8399999999999999,5.3184302195
2019-12-05 15:30:00,4.24,0.273,4.2487797072,0.0,0.003,0.003,4.24,0.27,4.2485880007,4.91,1.8130000000000002,5.2340299006,0.0,0.003,0.003,4.91,1.81,5.2329914963
2019-12-05 16:00:00,4.26,0.203,4.2648339944,0.0,0.003,0.003,4.26,0.2,4.2646922515,4.97,1.763,5.2734304774,0.0,0.003,0.003,4.97,1.76,5.2724282831
2019-12-05 16:30:00,4.31,0.113,4.311481068,0.0,0.003,0.003,4.31,0.11,4.3114034838,5.05,1.653,5.3136530749,0.0,0.003,0.003,5.05,1.65,5.3127205837
2019-12-05 17:00:00,4.341,0.47800000000000004,4.3672376853,0.281,-0.002,0.2810071173,4.06,0.48,4.0882759202,4.971,1.168,5.1063749373,0.281,-0.002,0.2810071173,4.69,1.17,4.8337356154
2019-12-05 17:30:00,4.4715,0.6825,4.5232862501,4.5715,-0.4575,4.5943354797,-0.1,1.1400000000000001,1.1443775601,4.8115,0.8125,4.8796197085,4.5715,-0.4575,4.5943354797,0.24,1.27,1.2924782397
2019-12-05 18:00:00,4.5895,0.7255,4.6464890509,4.6195,-0.4645,4.642794471,-0.03,1.19,1.1903780912,4.9295,0.8655,5.0049036454,4.6195,-0.4645,4.642794471,0.31,1.33,1.3656500284
2019-12-05 18:30:00,4.59,0.781,4.6559704681,4.62,-0.459,4.6427449855,-0.03,1.24,1.2403628501,4.93,0.921,5.0152907194,4.62,-0.459,4.6427449855,0.31,1.38,1.414390328
2019-12-05 19:00:00,4.5195,0.7495,4.5812258731,4.6195,-0.4505,4.6414147089,-0.1,1.2,1.2041594579,4.8495,0.8795000000000001,4.9286073591,4.6195,-0.4505,4.6414147089,0.23,1.33,1.3497407157999999
2019-12-05 19:30:00,4.521,0.7745000000000001,4.5868607184,4.621,-0.4555,4.6433954441,-0.1,1.23,1.2340583455,4.821,0.9145000000000001,4.9069696606,4.621,-0.4555,4.6433954441,0.2,1.37,1.384521578
2019-12-05 20:00:00,4.4895,0.7605000000000001,4.5534569834,4.6195,-0.40950000000000003,4.6376147425,-0.13,1.17,1.177200068,4.7795000000000005,0.8705,4.8581262334,4.6195,-0.40950000000000003,4.6376147425,0.16,1.28,1.2899612397
2019-12-05 20:30:00,4.087,0.7995,4.1644650617,0.467,0.0095,0.4670966174,3.62,0.79,3.70519905,4.557,0.8095,4.6283408744,0.467,0.0095,0.4670966174,4.09,0.8,4.1675052489
2019-12-05 21:00:00,4.01,0.8625,4.1017077236,0.0,0.0025,0.0025,4.01,0.86,4.1011827562,4.5,0.8625,4.5819107641,0.0,0.0025,0.0025,4.5,0.86,4.5814408214
2019-12-05 21:30:00,3.89,0.8230000000000001,3.9761072672,0.0,0.003,0.003,3.89,0.8200000000000001,3.9754873915,4.36,0.863,4.4445887324,0.0,0.003,0.003,4.36,0.86,4.4440072007
2019-12-05 22:00:00,3.7199999999999998,0.7725000000000001,3.7993626110000003,0.0,0.0025,0.0025,3.7199999999999998,0.77,3.7988550907,4.15,0.7825000000000001,4.2231275437,0.0,0.0025,0.0025,4.15,0.78,4.2226650353
2019-12-05 22:30:00,3.49,0.083,3.4909868232,0.0,0.003,0.003,3.49,0.08,3.490916785,4.05,1.353,4.270024473,0.0,0.003,0.003,4.05,1.35,4.2690748412
2019-12-05 23:00:00,3.49,0.7125,3.5619876825,0.0,0.0025,0.0025,3.49,0.71,3.5614884529,3.87,0.7725000000000001,3.9463472034000002,0.0,0.0025,0.0025,3.87,0.77,3.9458585884
2019-12-05 23:30:00,3.38,0.763,3.4650496389,0.0,0.003,0.003,3.38,0.76,3.4643902782,3.7199999999999998,0.733,3.7915285836,0.0,0.003,0.003,3.7199999999999998,0.73,3.7909497491
2019-12-06 00:00:00,3.26,0.7030000000000001,3.3349376306,0.0,0.003,0.003,3.26,0.7000000000000001,3.3343065246,3.5700000000000003,0.663,3.6310424123000002,0.0,0.003,0.003,3.5700000000000003,0.66,3.6304958339
2019-12-06 00:30:00,3.29,0.7025,3.3641650153000002,0.0,0.0025,0.0025,3.29,0.7000000000000001,3.3636438575,3.61,0.6625,3.6702869438,0.0,0.0025,0.0025,3.61,0.66,3.6698365086
2019-12-06 01:00:00,3.26,0.4425,3.2898945652,0.0,0.0025,0.0025,3.26,0.44,3.289559241,3.61,0.7225,3.6815901795,0.0,0.0025,0.0025,3.61,0.72,3.681100379
2019-12-06 01:30:00,3.17,0.41250000000000003,3.1967258641,0.0,0.0025,0.0025,3.17,0.41000000000000003,3.1964042298,3.52,0.7225,3.5933836770000003,0.0,0.0025,0.0025,3.52,0.72,3.5928818517
2019-12-06 02:00:00,3.17,0.612,3.2285358911,0.0,0.002,0.002,3.17,0.61,3.2281573692,3.46,0.592,3.5102797609,0.0,0.002,0.002,3.46,0.59,3.5099430195
2019-12-06 02:30:00,3.09,0.6125,3.1501200374,0.0,0.0025,0.0025,3.09,0.61,3.1496348995,3.39,0.5625,3.436350717,0.0,0.0025,0.0025,3.39,0.56,3.4359423744
2019-12-06 03:00:00,3.01,0.542,3.0584087366,0.0,0.002,0.002,3.01,0.54,3.0580549374,3.3,0.512,3.3394825947,0.0,0.002,0.002,3.3,0.51,3.3391765452
2019-12-06 03:30:00,2.95,0.542,2.9993772687,0.0,0.002,0.002,2.95,0.54,2.9990165055,3.23,0.492,3.2672563413,0.0,0.002,0.002,3.23,0.49,3.2669557695
2019-12-06 04:00:00,2.99,0.543,3.0389058886,0.0,0.003,0.003,2.99,0.54,3.0383712742,3.27,0.523,3.3115599043,0.0,0.003,0.003,3.27,0.52,3.3110874347
2019-12-06 04:30:00,2.95,0.5925,3.008912802,0.0,0.0025,0.0025,2.95,0.59,3.008421513,3.22,0.5725,3.2704978597,0.0,0.0025,0.0025,3.22,0.5700000000000001,3.2700611615
2019-12-06 05:00:00,3.03,0.5925,3.0873866376,0.0,0.0025,0.0025,3.03,0.59,3.086907838,3.31,0.5725,3.3591451666,0.0,0.0025,0.0025,3.31,0.5700000000000001,3.3587199943
2019-12-06 05:30:00,3.03,0.5425,3.0781822964,0.0,0.0025,0.0025,3.03,0.54,3.0777426793,3.31,0.5225000000000001,3.3509858624,0.0,0.0025,0.0025,3.31,0.52,3.3505969617
2019-12-06 06:00:00,3.14,0.592,3.1953190764,0.0,0.002,0.002,3.14,0.59,3.1949491389,3.44,0.582,3.488885782,0.0,0.002,0.002,3.44,0.58,3.4885527085
2019-12-06 06:30:00,3.5300000000000002,0.752,3.6092109941,0.0,0.002,0.002,3.5300000000000002,0.75,3.6087948127000002,3.88,0.732,3.9484457702,0.0,0.002,0.002,3.88,0.73,3.9480754805
2019-12-06 07:00:00,4.0,0.872,4.0939447969,0.0,0.002,0.002,4.0,0.87,4.0935192683,4.43,0.992,4.5397096823,0.0,0.002,0.002,4.43,0.99,4.5392730696
2019-12-06 07:30:00,4.09,0.403,4.1098064431,0.0,0.003,0.003,4.09,0.4,4.1095133532,4.69,1.583,4.9499483836,0.0,0.003,0.003,4.69,1.58,4.9489897959
2019-12-06 08:00:00,4.46,1.0735000000000001,4.5873742217,0.0,0.0035,0.0035,4.46,1.07,4.5865564425,4.93,1.0935,5.049816061,0.0,0.0035,0.0035,4.93,1.09,5.0490593183
2019-12-06 08:30:00,4.72,1.173,4.86357163,0.0,0.003,0.003,4.72,1.17,4.8628489592,5.22,1.183,5.3523722778,0.0,0.003,0.003,5.22,1.18,5.3517100071
2019-12-06 09:00:00,4.72,1.173,4.86357163,0.0,0.003,0.003,4.72,1.17,4.8628489592,5.22,1.183,5.3523722778,0.0,0.003,0.003,5.22,1.18,5.3517100071
2019-12-06 09:30:00,4.64,1.113,4.771621213,0.0,0.003,0.003,4.64,1.11,4.7709223427000005,5.13,1.123,5.2514787441,0.0,0.003,0.003,5.13,1.12,5.2508380284000005
2019-12-06 10:00:00,4.64,1.0525,4.7578730805,0.0,0.0025,0.0025,4.64,1.05,4.7573206745,5.13,1.0725,5.2409117766,0.0,0.0025,0.0025,5.13,1.07,5.240400748
2019-12-06 10:30:00,4.501,1.0025,4.6112912779,0.001,0.0025,0.0026925824,4.5,1.0,4.6097722286,4.971,1.0325,5.0770953556,0.001,0.0025,0.0026925824,4.97,1.03,5.0756083379
2019-12-06 11:00:00,4.291,0.962,4.397513502,0.001,0.002,0.0022360680000000003,4.29,0.96,4.3961005448,4.751,1.082,4.872650716,0.001,0.002,0.0022360680000000003,4.75,1.08,4.8712318771
2019-12-06 11:30:00,4.1215,0.3815,4.1391188072,0.0015,0.0015,0.0021213203,4.12,0.38,4.1374871601,4.7315000000000005,1.6515,5.0114413595,0.0015,0.0015,0.0021213203,4.73,1.65,5.0095309162
