Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-06 12:00:00,4.1415,0.881,4.2341685429,0.2615,0.031,0.2633310654,3.88,0.85,3.9720146022,4.5815,1.171,4.7287824279,0.2615,0.031,0.2633310654,4.32,1.1400000000000001,4.4678854059
2019-12-06 12:30:00,4.1245,0.675,4.1793690014,0.0745,0.035,0.0823119068,4.05,0.64,4.1002560896,4.6445,1.305,4.8243554233,0.0745,0.035,0.0823119068,4.57,1.27,4.7431845842
2019-12-06 13:00:00,3.911,0.6825,3.9701041863,0.001,0.0025,0.0026925824,3.91,0.68,3.9686899602,4.331,0.8725,4.4180105534,0.001,0.0025,0.0026925824,4.33,0.87,4.416537105
2019-12-06 13:30:00,3.8215,0.752,3.8947870609,0.0015,0.002,0.0025,3.8200000000000003,0.75,3.8929294882,4.2115,0.752,4.2781112947,0.0015,0.002,0.0025,4.21,0.75,4.2762834331
2019-12-06 14:00:00,3.7435,0.782,3.8243059828,0.0035,0.002,0.0040311289,3.74,0.78,3.8204711751,4.0535,0.782,4.1282425135,0.0035,0.002,0.0040311289,4.05,0.78,4.124427233
2019-12-06 14:30:00,3.654,0.7825000000000001,3.736846565,0.004,0.0025,0.0047169906,3.65,0.78,3.7324120887000003,3.9939999999999998,0.7825000000000001,4.0699314798,0.004,0.0025,0.0047169906,3.99,0.78,4.0655257963
2019-12-06 15:00:00,3.6015,0.632,3.6565319977,0.0015,0.002,0.0025,3.6,0.63,3.6547092908,3.9415,0.612,3.9887299044,0.0015,0.002,0.0025,3.94,0.61,3.9869411834
2019-12-06 15:30:00,3.6,0.633,3.6552276263,0.0,0.003,0.003,3.6,0.63,3.6547092908,3.98,0.613,4.0269304687,0.0,0.003,0.003,3.98,0.61,4.0264748851
2019-12-06 16:00:00,3.65,0.6335000000000001,3.7045677548000002,0.0,0.0035,0.0035,3.65,0.63,3.7039708422,4.08,0.6135,4.1258674542,0.0,0.0035,0.0035,4.08,0.61,4.1253484701
2019-12-06 16:30:00,3.65,0.5525,3.6915790998,0.0,0.0025,0.0025,3.65,0.55,3.6912057651,4.13,0.5725,4.169491126,0.0,0.0025,0.0025,4.13,0.5700000000000001,4.1691485941
2019-12-06 17:00:00,3.864,0.5955,3.9096184277,0.184,-0.0045000000000000005,0.1840550189,3.68,0.6000000000000001,3.7285922276,4.354,0.6055,4.3959010737,0.184,-0.0045000000000000005,0.1840550189,4.17,0.61,4.2143801442
2019-12-06 17:30:00,4.285,-0.056,4.285365912,4.595,-0.486,4.6206299354,-0.31,0.43,0.5300943312,4.725,1.464,4.946607019,4.595,-0.486,4.6206299354,0.13,1.9500000000000002,1.9543285292
2019-12-06 18:00:00,4.141,-0.1575,4.143994118,4.231,-0.28750000000000003,4.2407566837,-0.09,0.13,0.158113883,4.621,1.5325,4.8684902434,4.231,-0.28750000000000003,4.2407566837,0.39,1.82,1.8613167382
2019-12-06 18:30:00,4.117,-0.136,4.1192456834,4.617,-0.356,4.63070459,-0.5,0.22,0.5462600113,4.567,1.554,4.8241481112999995,4.617,-0.356,4.63070459,-0.05,1.9100000000000001,1.9106543382
2019-12-06 19:00:00,3.965,-0.176,3.9689042568,4.615,-0.306,4.6251336197,-0.65,0.13,0.6628725368,4.395,1.504,4.6452170025,4.615,-0.306,4.6251336197,-0.22,1.81,1.8233211456
2019-12-06 19:30:00,3.8675,-0.2665,3.876671059,4.6175,-0.35650000000000004,4.6312415722,-0.75,0.09,0.7553806987,4.2675,1.4135,4.4955020298,4.6175,-0.35650000000000004,4.6312415722,-0.35000000000000003,1.77,1.8042727067
2019-12-06 20:00:00,3.558,-0.245,3.5664252411,0.458,0.025,0.45868180690000004,3.1,-0.27,3.11173585,4.228,1.315,4.4277769817,0.458,0.025,0.45868180690000004,3.77,1.29,3.984595337
2019-12-06 20:30:00,3.46,0.463,3.4908407297,0.0,0.003,0.003,3.46,0.46,3.4904440978,3.94,0.513,3.9732567247,0.0,0.003,0.003,3.94,0.51,3.9728704988
2019-12-06 21:00:00,3.29,0.41250000000000003,3.3157587744,0.0,0.0025,0.0025,3.29,0.41000000000000003,3.3154486876,3.73,0.41250000000000003,3.7527398324,0.0,0.0025,0.0025,3.73,0.41000000000000003,3.7524658559
2019-12-06 21:30:00,2.76,-0.197,2.767021684,0.0,0.003,0.003,2.76,-0.2,2.7672368890000003,3.26,0.683,3.330779038,0.0,0.003,0.003,3.26,0.68,3.3301651611
2019-12-06 22:00:00,2.5700000000000003,-0.5670000000000001,2.6318033741,0.0,0.003,0.003,2.5700000000000003,-0.5700000000000001,2.6324513291000002,3.12,0.923,3.2536639347,0.0,0.003,0.003,3.12,0.92,3.2528141662
2019-12-06 22:30:00,2.51,-0.117,2.5127254128,0.0,0.003,0.003,2.51,-0.12,2.5128668886,2.93,0.443,2.963300356,0.0,0.003,0.003,2.93,0.44,2.9628533545
2019-12-06 23:00:00,2.46,0.163,2.465394289,0.0,0.003,0.003,2.46,0.16,2.4651977608,2.79,0.133,2.7931682728,0.0,0.003,0.003,2.79,0.13,2.7930270317
2019-12-06 23:30:00,2.34,0.133,2.3437766532,0.0,0.003,0.003,2.34,0.13,2.3436083291,2.65,0.133,2.6533354481,0.0,0.003,0.003,2.65,0.13,2.6531867631
2019-12-07 00:00:00,2.22,-0.427,2.2606921506,0.0,0.003,0.003,2.22,-0.43,2.2612607103,2.65,0.653,2.7292689497,0.0,0.003,0.003,2.65,0.65,2.7285527299
2019-12-07 00:30:00,2.26,-0.0975,2.262102175,0.0,0.0025,0.0025,2.26,-0.1,2.2622113075,2.59,0.35250000000000004,2.6138776272,0.0,0.0025,0.0025,2.59,0.35000000000000003,2.6135416584
2019-12-07 01:00:00,2.32,0.163,2.3257190286,0.0,0.003,0.003,2.32,0.16,2.3255106966,2.59,0.123,2.5929190115000003,0.0,0.003,0.003,2.59,0.12,2.5927784325000003
2019-12-07 01:30:00,2.26,0.1625,2.2658345593,0.0,0.0025,0.0025,2.26,0.16,2.2656566377000003,2.5300000000000002,0.1525,2.5345919297,0.0,0.0025,0.0025,2.5300000000000002,0.15,2.5344427395
2019-12-07 02:00:00,2.17,0.1625,2.1760758833000002,0.0,0.0025,0.0025,2.17,0.16,2.1758906223,2.43,0.1525,2.4347805343,0.0,0.0025,0.0025,2.43,0.15,2.4346252278
2019-12-07 02:30:00,2.33,0.14300000000000002,2.3343840729,0.0,0.003,0.003,2.33,0.14,2.3342022192,2.6,0.213,2.6087102177,0.0,0.003,0.003,2.6,0.21,2.6084669827
2019-12-07 03:00:00,2.42,-0.1075,2.4223864782,0.0,0.0025,0.0025,2.42,-0.11,2.42249871,2.74,0.3725,2.7652045584,0.0,0.0025,0.0025,2.74,0.37,2.7648688938
2019-12-07 03:30:00,2.23,-0.23800000000000002,2.2426644867,0.0,0.002,0.002,2.23,-0.24,2.2428776159,2.5700000000000003,0.452,2.6094451518,0.0,0.002,0.002,2.5700000000000003,0.45,2.6090994615
2019-12-07 04:00:00,2.2,-0.0275,2.2001718683,0.0,0.0025,0.0025,2.2,-0.03,2.2002045359,2.49,0.3225,2.5107979309,0.0,0.0025,0.0025,2.49,0.32,2.5104780421
2019-12-07 04:30:00,2.16,-0.188,2.1681660453,0.0,0.002,0.002,2.16,-0.19,2.1683403792,2.49,0.462,2.5324975814,0.0,0.002,0.002,2.49,0.46,2.5321334878
2019-12-07 05:00:00,2.16,-0.217,2.1708728659,0.0,0.003,0.003,2.16,-0.22,2.1711747972,2.49,0.583,2.5573402198,0.0,0.003,0.003,2.49,0.58,2.5566579748000002
2019-12-07 05:30:00,2.24,0.1925,2.2482562688,0.0,0.0025,0.0025,2.24,0.19,2.2480435939,2.49,0.1625,2.495296826,0.0,0.0025,0.0025,2.49,0.16,2.4951352669
2019-12-07 06:00:00,2.29,0.1925,2.2980766415,0.0,0.0025,0.0025,2.29,0.19,2.2978685776,2.55,0.1625,2.5551724501,0.0,0.0025,0.0025,2.55,0.16,2.5550146771
2019-12-07 06:30:00,2.63,0.192,2.636999052,0.0,0.002,0.002,2.63,0.19,2.6368541863,2.94,0.41200000000000003,2.9687276736,0.0,0.002,0.002,2.94,0.41000000000000003,2.9684507744
2019-12-07 07:00:00,2.76,-0.378,2.785764527,0.0,0.002,0.002,2.76,-0.38,2.7860366114,3.25,1.152,3.448130508,0.0,0.002,0.002,3.25,1.15,3.4474628352
2019-12-07 07:30:00,2.94,0.4525,2.974618673,0.0,0.0025,0.0025,2.94,0.45,2.9742393986,3.2800000000000002,0.4525,3.3110657272,0.0,0.0025,0.0025,3.2800000000000002,0.45,3.3107249961
2019-12-07 08:00:00,3.07,-0.17750000000000002,3.0751270299,0.0,0.0025,0.0025,3.07,-0.18,3.0752723457,3.6,1.1325,3.7739311401,0.0,0.0025,0.0025,3.6,1.13,3.7731816813
2019-12-07 08:30:00,3.13,0.3925,3.1545136313,0.0,0.0025,0.0025,3.13,0.39,3.1542035445,3.5300000000000002,0.4625,3.5601694131,0.0,0.0025,0.0025,3.5300000000000002,0.46,3.5598455023
2019-12-07 09:00:00,3.38,0.532,3.4216113163,0.0,0.002,0.002,3.38,0.53,3.4213009222,3.77,0.532,3.8073513103,0.0,0.002,0.002,3.77,0.53,3.807072366
2019-12-07 09:30:00,3.442,0.532,3.4828706551,0.002,0.002,0.0028284271,3.44,0.53,3.4805890306,3.832,0.532,3.8687527706,0.002,0.002,0.0028284271,3.83,0.53,3.8664971227000002
2019-12-07 10:00:00,3.471,0.532,3.511533141,0.001,0.002,0.0022360680000000003,3.47,0.53,3.5102421569,3.8810000000000002,0.532,3.9172930705,0.001,0.002,0.0022360680000000003,3.88,0.53,3.9160311541
2019-12-07 10:30:00,3.2225,-0.2285,3.230591045,0.0025,0.0015,0.0029154759,3.22,-0.23,3.228203835,3.7725,1.1115,3.9328346647,0.0025,0.0015,0.0029154759,3.77,1.11,3.9300127226
2019-12-07 11:00:00,3.3765,0.3105,3.3907465992,0.006500000000000001,0.0005,0.0065192024,3.37,0.31,3.3842281247,3.7365,0.5705,3.7798019128,0.006500000000000001,0.0005,0.0065192024,3.73,0.5700000000000001,3.7733009421
2019-12-07 11:30:00,3.188,0.36050000000000004,3.2083179783,0.008,0.0005,0.0080156098,3.18,0.36,3.2003124847,3.498,0.3705,3.5175665239000002,0.008,0.0005,0.0080156098,3.49,0.37,3.5095583768000003
2019-12-07 12:00:00,3.0715,0.36,3.0925252222,0.0115,0.0,0.0115,3.06,0.36,3.0811036984,3.3415,0.37,3.3619224039,0.0115,0.0,0.0115,3.33,0.37,3.3504925011
2019-12-07 12:30:00,2.9165,0.2505,2.9272380327,0.006500000000000001,0.0005,0.0065192024,2.91,0.25,2.9207190895,3.2365,0.2505,3.2461796777,0.006500000000000001,0.0005,0.0065192024,3.23,0.25,3.239660476
2019-12-07 13:00:00,2.8125,0.1915,2.8190119723000002,0.0025,0.0015,0.0029154759,2.81,0.19,2.8164161624,3.1325,0.2015,3.1389741159,0.0025,0.0015,0.0029154759,3.13,0.2,3.1363832674
2019-12-07 13:30:00,2.7415000000000003,0.152,2.7457105182,0.0015,0.002,0.0025,2.74,0.15,2.7441027678000003,3.0815,0.17200000000000001,3.0862965266,0.0015,0.002,0.0025,3.08,0.17,3.0846879907
2019-12-07 14:00:00,2.6710000000000003,0.152,2.675321476,0.001,0.002,0.0022360680000000003,2.67,0.15,2.6742101637999998,3.021,0.17200000000000001,3.0258924303,0.001,0.002,0.0022360680000000003,3.02,0.17,3.0247809838
2019-12-07 14:30:00,2.6405000000000003,0.10200000000000001,2.642469347,0.0005,0.002,0.0020615528,2.64,0.1,2.6418932605,2.9905,0.092,2.9919148133,0.0005,0.002,0.0020615528,2.99,0.09,2.9913542083999998
2019-12-07 15:00:00,2.64,0.10200000000000001,2.6419697197,0.0,0.002,0.002,2.64,0.1,2.6418932605,2.99,0.092,2.9914150498,0.0,0.002,0.002,2.99,0.09,2.9913542083999998
2019-12-07 15:30:00,2.66,0.10250000000000001,2.6619741265,0.0,0.0025,0.0025,2.66,0.1,2.6618790356,3.03,0.0925,3.0314115936,0.0,0.0025,0.0025,3.03,0.09,3.031336339
2019-12-07 16:00:00,2.69,0.10250000000000001,2.6919521262,0.0,0.0025,0.0025,2.69,0.1,2.6918580943,3.06,0.0925,3.0613977608,0.0,0.0025,0.0025,3.06,0.09,3.0613232433
2019-12-07 16:30:00,2.77,0.10250000000000001,2.7718957863,0.0,0.0025,0.0025,2.77,0.1,2.7718044664,3.18,0.0925,3.1813450379,0.0,0.0025,0.0025,3.18,0.09,3.18127333
2019-12-07 17:00:00,2.89,0.10250000000000001,2.891817119,0.0,0.0025,0.0025,2.89,0.1,2.8917295863,3.33,0.12250000000000001,3.3322524289,0.0,0.0025,0.0025,3.33,0.12,3.3321614607
2019-12-07 17:30:00,2.94,0.10250000000000001,2.9417862346,0.0,0.0025,0.0025,2.94,0.1,2.9417001887,3.4,0.12250000000000001,3.4022060858,0.0,0.0025,0.0025,3.4,0.12,3.402116988
2019-12-07 18:00:00,2.9699999999999998,0.1825,2.9756018299,0.0,0.0025,0.0025,2.9699999999999998,0.18,2.9754495459,3.44,0.21250000000000002,3.446557159,0.0,0.0025,0.0025,3.44,0.21,3.4464039229
2019-12-07 18:30:00,2.93,0.153,2.9339919904,0.0,0.003,0.003,2.93,0.15,2.933837078,3.39,0.17300000000000001,3.3944114365,0.0,0.003,0.003,3.39,0.17,3.3942598604
2019-12-07 19:00:00,2.81,-0.47750000000000004,2.8502817843,0.0,0.0025,0.0025,2.81,-0.48,2.850701668,3.39,0.7225,3.4661370789,0.0,0.0025,0.0025,3.39,0.72,3.4656168282
2019-12-07 19:30:00,2.7,-0.6375000000000001,2.7742397607,0.0,0.0025,0.0025,2.7,-0.64,2.7748153092,3.31,0.8625,3.4205271889,0.0,0.0025,0.0025,3.31,0.86,3.4198976593
2019-12-07 20:00:00,2.62,-0.6775,2.7061792716,0.0,0.0025,0.0025,2.62,-0.68,2.7068062361000003,3.21,0.8225,3.3136997827,0.0,0.0025,0.0025,3.21,0.8200000000000001,3.3130801379
2019-12-07 20:30:00,2.58,-0.6775,2.6674718836,0.0,0.0025,0.0025,2.58,-0.68,2.6681079438,3.15,0.8525,3.2633198204,0.0,0.0025,0.0025,3.15,0.85,3.2626676202000002
2019-12-07 21:00:00,2.51,-0.6775,2.5998281193,0.0,0.0025,0.0025,2.51,-0.68,2.6004807248,3.06,0.8525,3.1765321107,0.0,0.0025,0.0025,3.06,0.85,3.1758620877
2019-12-07 21:30:00,2.41,-0.6775,2.5034189122,0.0,0.0025,0.0025,2.41,-0.68,2.5040966435,2.93,0.7925000000000001,3.0352852008,0.0,0.0025,0.0025,2.93,0.79,3.034633421
2019-12-07 22:00:00,2.41,-0.1575,2.4151410414,0.0,0.0025,0.0025,2.41,-0.16,2.4153053637,2.76,0.2025,2.767418698,0.0,0.0025,0.0025,2.76,0.2,2.7672368890000003
2019-12-07 22:30:00,2.36,0.0125,2.3600331036,0.0,0.0025,0.0025,2.36,0.01,2.3600211863,2.65,0.0125,2.650029481,0.0,0.0025,0.0025,2.65,0.01,2.6500188679
2019-12-07 23:00:00,2.2800000000000002,0.0125,2.2800342651,0.0,0.0025,0.0025,2.2800000000000002,0.01,2.2800219297,2.56,0.0125,2.5600305174,0.0,0.0025,0.0025,2.56,0.01,2.5600195312
2019-12-07 23:30:00,2.23,0.0325,2.2302368148,0.0,0.0025,0.0025,2.23,0.03,2.2302017846,2.49,0.0125,2.4900313753,0.0,0.0025,0.0025,2.49,0.01,2.4900200802
2019-12-08 00:00:00,2.1,0.0025,2.1000014881,0.0,0.0025,0.0025,2.1,0.0,2.1,2.35,-0.0275,2.3501608987,0.0,0.0025,0.0025,2.35,-0.03,2.3501914816
2019-12-08 00:30:00,2.04,0.0025,2.0400015318999998,0.0,0.0025,0.0025,2.04,0.0,2.04,2.2800000000000002,-0.0275,2.2801658383,0.0,0.0025,0.0025,2.2800000000000002,-0.03,2.2801973599
2019-12-08 01:00:00,2.04,0.0025,2.0400015318999998,0.0,0.0025,0.0025,2.04,0.0,2.04,2.2800000000000002,-0.0275,2.2801658383,0.0,0.0025,0.0025,2.2800000000000002,-0.03,2.2801973599
2019-12-08 01:30:00,2.0,0.052500000000000005,2.0006889438,0.0,0.0025,0.0025,2.0,0.05,2.0006249024,2.24,0.0125,2.240034877,0.0,0.0025,0.0025,2.24,0.01,2.2400223213
2019-12-08 02:00:00,2.0,0.052500000000000005,2.0006889438,0.0,0.0025,0.0025,2.0,0.05,2.0006249024,2.24,0.0125,2.240034877,0.0,0.0025,0.0025,2.24,0.01,2.2400223213
2019-12-08 02:30:00,1.9500000000000002,0.052500000000000005,1.9507066027,0.0,0.0025,0.0025,1.9500000000000002,0.05,1.9506409203000001,2.17,0.0125,2.170036002,0.0,0.0025,0.0025,2.17,0.01,2.1700230414
2019-12-08 03:00:00,1.88,-0.257,1.8974849143,0.0,0.003,0.003,1.88,-0.26,1.8978935692,2.17,0.223,2.1814282019,0.0,0.003,0.003,2.17,0.22,2.1811235637
2019-12-08 03:30:00,1.85,-0.4975,1.9157260373,0.0,0.0025,0.0025,1.85,-0.5,1.9163767897000001,2.17,0.48250000000000004,2.222994883,0.0,0.0025,0.0025,2.17,0.48,2.2224535991
2019-12-08 04:00:00,1.88,-0.007500000000000001,1.88001496,0.0,0.0025,0.0025,1.88,-0.01,1.8800265956,2.08,-0.0175,2.0800736165,0.0,0.0025,0.0025,2.08,-0.02,2.0800961516
2019-12-08 04:30:00,1.88,0.0325,1.8802808966,0.0,0.0025,0.0025,1.88,0.03,1.8802393465,2.08,0.0125,2.0800375598,0.0,0.0025,0.0025,2.08,0.01,2.0800240383
2019-12-08 05:00:00,1.88,0.032,1.8802723207,0.0,0.002,0.002,1.88,0.03,1.8802393465,2.08,0.012,2.0800346151,0.0,0.002,0.002,2.08,0.01,2.0800240383
2019-12-08 05:30:00,1.9300000000000002,0.0325,1.9302736205,0.0,0.0025,0.0025,1.9300000000000002,0.03,1.9302331465,2.14,0.0125,2.1400365067,0.0,0.0025,0.0025,2.14,0.01,2.1400233644
2019-12-08 06:00:00,1.97,0.033,1.9702763766,0.0,0.003,0.003,1.97,0.03,1.9702284132,2.19,0.013000000000000001,2.1900385841,0.0,0.003,0.003,2.19,0.01,2.1900228309
2019-12-08 06:30:00,2.31,0.21250000000000002,2.3197534891,0.0,0.0025,0.0025,2.31,0.21,2.3195258136,2.55,0.21250000000000002,2.558838848,0.0,0.0025,0.0025,2.55,0.21,2.5586324472
2019-12-08 07:00:00,2.41,0.21250000000000002,2.4193503777,0.0,0.0025,0.0025,2.41,0.21,2.4191320758,2.66,0.21250000000000002,2.6684745174,0.0,0.0025,0.0025,2.66,0.21,2.6682765974000002
2019-12-08 07:30:00,2.5,0.21250000000000002,2.509014996,0.0,0.0025,0.0025,2.5,0.21,2.5088044962,2.77,0.21250000000000002,2.7781389904,0.0,0.0025,0.0025,2.77,0.21,2.7779488836
2019-12-08 08:00:00,2.56,-0.3275,2.5808634698,0.0,0.0025,0.0025,2.56,-0.33,2.5811818998,2.99,0.7925000000000001,3.0932436454,0.0,0.0025,0.0025,2.99,0.79,3.0926040807
2019-12-08 08:30:00,2.7,0.2525,2.7117810107,0.0,0.0025,0.0025,2.7,0.25,2.7115493726,3.01,0.2525,3.0205721726,0.0,0.0025,0.0025,3.01,0.25,3.0203642164
2019-12-08 09:00:00,2.8,0.252,2.811317129,0.0,0.002,0.002,2.8,0.25,2.8111385594,3.13,0.28200000000000003,3.142677839,0.0,0.002,0.002,3.13,0.28,3.1424990056
2019-12-08 09:30:00,2.9225000000000003,0.272,2.9351303634,0.0025,0.002,0.0032015621000000003,2.92,0.27,2.9324563083,3.2625,0.28200000000000003,3.2746649065,0.0025,0.002,0.0032015621000000003,3.26,0.28,3.272002445
2019-12-08 10:00:00,2.874,-0.47900000000000004,2.913643252,0.004,0.001,0.0041231056,2.87,-0.48,2.9098625397,3.404,1.081,3.5715230645,0.004,0.001,0.0041231056,3.4,1.08,3.5674080226
2019-12-08 10:30:00,2.873,-0.529,2.9212959453,0.003,0.001,0.0031622777,2.87,-0.53,2.9185270257,3.403,1.011,3.5500042253,0.003,0.001,0.0031622777,3.4,1.01,3.5468436673
2019-12-08 11:00:00,2.916,-0.249,2.9266118636,0.006,0.001,0.0060827625,2.91,-0.25,2.9207190895,3.336,0.801,3.4308157921999998,0.006,0.001,0.0060827625,3.33,0.8,3.4247481659
2019-12-08 11:30:00,3.045,0.2705,3.0569912087,0.005,0.0005,0.0050249378,3.04,0.27,3.0519665791,3.375,0.3005,3.3883514059,0.005,0.0005,0.0050249378,3.37,0.30000000000000004,3.3833267652
2019-12-08 12:00:00,2.974,0.25,2.984489236,0.004,0.0,0.004,2.9699999999999998,0.25,2.9805033132,3.324,0.25,3.3333880662,0.004,0.0,0.004,3.32,0.25,3.3293993452
2019-12-08 12:30:00,3.0715,0.271,3.083432057,0.0015,0.001,0.0018027756000000002,3.07,0.27,3.0818500937,3.4314999999999998,0.311,3.4455642861999998,0.0015,0.001,0.0018027756000000002,3.43,0.31,3.4439802555
2019-12-08 13:00:00,2.896,-0.253,2.9070302716,0.016,-0.003,0.0162788206,2.88,-0.25,2.8908303305,3.306,0.777,3.3960808294,0.016,-0.003,0.0162788206,3.29,0.78,3.3811980125
2019-12-08 13:30:00,2.8895,-0.2515,2.9004245379,0.0095,-0.0015,0.009617692,2.88,-0.25,2.8908303305,3.2695,0.6685,3.3371428648,0.0095,-0.0015,0.009617692,3.26,0.67,3.3281376173
2019-12-08 14:00:00,2.8565,0.04,2.8567800493,0.006500000000000001,0.0,0.006500000000000001,2.85,0.04,2.8502806878999998,3.1665,0.35000000000000003,3.1857844011,0.006500000000000001,0.0,0.006500000000000001,3.16,0.35000000000000003,3.1793238275
2019-12-08 14:30:00,2.851,0.1915,2.8574242335,0.001,0.0015,0.0018027756000000002,2.85,0.19,2.8563263119,3.201,0.1915,3.2067231327,0.001,0.0015,0.0018027756000000002,3.2,0.19,3.2056356624
2019-12-08 15:00:00,2.852,0.1915,2.858421986,0.002,0.0015,0.0025,2.85,0.19,2.8563263119,3.182,0.1915,3.1877572445,0.002,0.0015,0.0025,3.18,0.19,3.1856710439
2019-12-08 15:30:00,2.8805,0.192,2.8868917974,0.0005,0.002,0.0020615528,2.88,0.19,2.8862605565,3.2505,0.192,3.2561655747,0.0005,0.002,0.0020615528,3.25,0.19,3.2555491088
2019-12-08 16:00:00,2.86,-0.0275,2.8601322085,0.0,0.0025,0.0025,2.86,-0.03,2.8601573383,3.3,0.3325,3.3167086471,0.0,0.0025,0.0025,3.3,0.33,3.316458955
2019-12-08 16:30:00,2.9050000000000002,-0.47200000000000003,2.9430951395,0.245,-0.022,0.2459857719,2.66,-0.45,2.6977953962,3.505,0.8180000000000001,3.5991872693999998,0.245,-0.022,0.2459857719,3.26,0.84,3.3664818431
2019-12-08 17:00:00,3.4939999999999998,0.168,3.4980365921,4.604,-0.462,4.6271222158,-1.11,0.63,1.2763228432,3.784,0.308,3.7965141907,4.604,-0.462,4.6271222158,-0.8200000000000001,0.77,1.1248555463
2019-12-08 17:30:00,3.5355,0.1125,3.5372894284000003,4.6155,-0.3175,4.6264075156,-1.08,0.43,1.1624543002,3.8355,0.3225,3.8490344893,4.6155,-0.3175,4.6264075156,-0.78,0.64,1.0089598605
2019-12-08 18:00:00,3.4859999999999998,0.138,3.4887304281000002,4.616,-0.322,4.6272173063,-1.13,0.46,1.2200409829,3.766,0.268,3.7755238047,4.616,-0.322,4.6272173063,-0.85,0.59,1.0346980236
2019-12-08 18:30:00,3.453,0.126,3.4552981058,4.6129999999999995,-0.244,4.6194485602,-1.16,0.37,1.2175795662,3.733,0.246,3.7410967643,4.6129999999999995,-0.244,4.6194485602,-0.88,0.49,1.0072239076
2019-12-08 19:00:00,3.1855,0.13,3.1881515413,0.48550000000000004,0.03,0.4864259964,2.7,0.1,2.7018512171999998,3.6455,0.16,3.6490094889,0.48550000000000004,0.03,0.4864259964,3.16,0.13,3.1626729202
2019-12-08 19:30:00,3.01,0.133,3.0129369393,0.0,0.003,0.003,3.01,0.13,3.0128060011,3.47,0.133,3.4725479118,0.0,0.003,0.003,3.47,0.13,3.4724343046
2019-12-08 20:00:00,2.93,0.133,2.9330170473,0.0,0.003,0.003,2.93,0.13,2.9328825411,3.37,0.153,3.3734713575,0.0,0.003,0.003,3.37,0.15,3.3733366271
2019-12-08 20:30:00,2.89,0.133,2.8930587619,0.0,0.003,0.003,2.89,0.13,2.8929223979,3.31,0.153,3.3135342159,0.0,0.003,0.003,3.31,0.15,3.3133970483
2019-12-08 21:00:00,2.83,0.133,2.8331235413,0.0,0.003,0.003,2.83,0.13,2.8329842922,3.24,0.153,3.2436104883,0.0,0.003,0.003,3.24,0.15,3.2434703637
2019-12-08 21:30:00,2.73,0.133,2.7332378235,0.0,0.003,0.003,2.73,0.13,2.7330934854,3.11,0.133,3.1128425916,0.0,0.003,0.003,3.11,0.13,3.112715856
2019-12-08 22:00:00,2.61,-0.147,2.6141363775,0.0,0.003,0.003,2.61,-0.15,2.6143067915,3.02,0.373,3.0429474199,0.0,0.003,0.003,3.02,0.37,3.0425811411
2019-12-08 22:30:00,2.47,-0.637,2.55081732,0.0,0.003,0.003,2.47,-0.64,2.5515681453,2.9699999999999998,0.843,3.0873206831,0.0,0.003,0.003,2.9699999999999998,0.84,3.0865028754
2019-12-08 23:00:00,2.42,-0.637,2.5024326165,0.0,0.003,0.003,2.42,-0.64,2.5031979546,2.9,0.843,3.0200412249,0.0,0.003,0.003,2.9,0.84,3.0192051934
2019-12-08 23:30:00,2.34,-0.6075,2.4175723877,0.0,0.0025,0.0025,2.34,-0.61,2.4182018113,2.79,0.8825000000000001,2.9262443934,0.0,0.0025,0.0025,2.79,0.88,2.9254914117
2019-12-09 00:00:00,2.26,-0.6575000000000001,2.3537005438,0.0,0.0025,0.0025,2.26,-0.66,2.3544001359,2.68,0.8425,2.8093070765,0.0,0.0025,0.0025,2.68,0.84,2.808558349
2019-12-09 00:30:00,2.31,-0.6075,2.3885468909,0.0,0.0025,0.0025,2.31,-0.61,2.3891839611,2.7199999999999998,0.7825000000000001,2.8303191075000003,0.0,0.0025,0.0025,2.7199999999999998,0.78,2.8296289509
2019-12-09 01:00:00,2.46,0.1125,2.462571065,0.0,0.0025,0.0025,2.46,0.11,2.4624581215,2.7199999999999998,0.10250000000000001,2.7219306108,0.0,0.0025,0.0025,2.7199999999999998,0.1,2.7218376146
2019-12-09 01:30:00,2.29,0.0625,2.2908527342,0.0,0.0025,0.0025,2.29,0.06,2.2907858913,2.54,0.0625,2.5407688305000002,0.0,0.0025,0.0025,2.54,0.06,2.5407085626
2019-12-09 02:00:00,2.23,0.10250000000000001,2.2323544185,0.0,0.0025,0.0025,2.23,0.1,2.2322410264,2.47,0.10250000000000001,2.4721258564,0.0,0.0025,0.0025,2.47,0.1,2.4720234627
2019-12-09 02:30:00,2.65,0.21250000000000002,2.6585063946,0.0,0.0025,0.0025,2.65,0.21,2.6583077324,2.92,0.2025,2.9270131961,0.0,0.0025,0.0025,2.92,0.2,2.9268413008
2019-12-09 03:00:00,2.62,0.1925,2.6270622851,0.0,0.0025,0.0025,2.62,0.19,2.626880279,2.88,0.1625,2.8845807754,0.0,0.0025,0.0025,2.88,0.16,2.8844410204
2019-12-09 03:30:00,2.51,0.1925,2.5173709004,0.0,0.0025,0.0025,2.51,0.19,2.5171809629,2.76,0.1625,2.7647796024,0.0,0.0025,0.0025,2.76,0.16,2.7646337913
2019-12-09 04:00:00,2.45,0.1925,2.4575508642,0.0,0.0025,0.0025,2.45,0.19,2.457356303,2.68,0.1925,2.6869045851999998,0.0,0.0025,0.0025,2.68,0.19,2.6867266329
2019-12-09 04:30:00,2.32,0.1625,2.3256840392,0.0,0.0025,0.0025,2.32,0.16,2.3255106966,2.55,0.1525,2.554555979,0.0,0.0025,0.0025,2.55,0.15,2.5544079549000003
2019-12-09 05:00:00,2.36,0.1625,2.365587929,0.0,0.0025,0.0025,2.36,0.16,2.3654175107,2.6,0.1525,2.6044685158,0.0,0.0025,0.0025,2.6,0.15,2.6043233286
2019-12-09 05:30:00,2.49,0.252,2.5027193211,0.0,0.002,0.002,2.49,0.25,2.5025187312,2.74,0.222,2.7489787195,0.0,0.002,0.002,2.74,0.22,2.7488179278000002
2019-12-09 06:00:00,2.71,0.3325,2.7303216386,0.0,0.0025,0.0025,2.71,0.33,2.730018315,2.9699999999999998,0.3125,2.9863951932,0.0,0.0025,0.0025,2.9699999999999998,0.31,2.9861346252
2019-12-09 06:30:00,3.33,0.5525,3.3755231076,0.0,0.0025,0.0025,3.33,0.55,3.3751148129,3.7199999999999998,0.9825,3.8475584791,0.0,0.0025,0.0025,3.7199999999999998,0.98,3.8469208465999998
2019-12-09 07:00:00,3.56,0.113,3.5617929474,0.0,0.003,0.003,3.56,0.11,3.5616990328,4.14,1.583,4.4323232057,0.0,0.003,0.003,4.14,1.58,4.4312526446
2019-12-09 07:30:00,4.03,0.733,4.0961187727,0.0,0.003,0.003,4.03,0.73,4.0955829866,4.52,1.113,4.6550154672,0.0,0.003,0.003,4.52,1.11,4.6542990879
2019-12-09 08:00:00,4.28,0.7325,4.3422294101,0.0,0.0025,0.0025,4.28,0.73,4.341808379,4.84,1.5025,5.0678502592,0.0,0.0025,0.0025,4.84,1.5,5.0671096298
2019-12-09 08:30:00,4.35,0.41250000000000003,4.3695144181,0.0,0.0025,0.0025,4.35,0.41000000000000003,4.3692791167,5.03,1.9325,5.3884558317,0.0,0.0025,0.0025,5.03,1.9300000000000002,5.3875597444
2019-12-09 09:00:00,4.37,0.443,4.3923967262,0.0,0.003,0.003,4.37,0.44,4.392095172,5.03,1.9929999999999999,5.410448133,0.0,0.003,0.003,5.03,1.99,5.409343768
2019-12-09 09:30:00,4.3415,0.402,4.3600718171,0.0015,0.002,0.0025,4.34,0.4,4.3583941997,4.9715,1.9420000000000002,5.3373379366,0.0015,0.002,0.0025,4.97,1.94,5.3352132104
2019-12-09 10:00:00,4.4845,0.402,4.50248201,0.0045000000000000005,0.002,0.0049244289000000005,4.48,0.4,4.497821695,5.1045,1.9420000000000002,5.4614360978,0.0045000000000000005,0.002,0.0049244289000000005,5.1,1.94,5.4565190369
2019-12-09 10:30:00,4.438,0.4315,4.4589277018,0.008,0.0015,0.0081394103,4.43,0.43,4.4508201491,5.028,1.9815,5.4043617801,0.008,0.0015,0.0081394103,5.02,1.98,5.3963691497
2019-12-09 11:00:00,4.44,0.482,4.4660859822,0.01,0.002,0.010198039,4.43,0.48,4.455928635,4.97,1.982,5.3506283743,0.01,0.002,0.010198039,4.96,1.98,5.3405992173
2019-12-09 11:30:00,4.592,1.212,4.749253415,0.012,0.002,0.012165525100000001,4.58,1.21,4.7371404877,4.872,1.252,5.0302970091,0.012,0.002,0.012165525100000001,4.86,1.25,5.0181769598
2019-12-09 12:00:00,4.5325,1.2515,4.7021068150000005,0.0125,0.0015,0.0125896783,4.52,1.25,4.6896588362,4.7825,1.2515,4.9435370435,0.0125,0.0015,0.0125896783,4.77,1.25,4.9310647937
2019-12-09 12:30:00,4.5735,1.2515,4.7416404862,0.0135,0.0015,0.0135830777,4.5600000000000005,1.25,4.728223768,4.8335,1.2515,4.9928923982,0.0135,0.0015,0.0135830777,4.82,1.25,4.9794477605
2019-12-09 13:00:00,4.4025,1.1915,4.5608857144,0.0125,0.0015,0.0125896783,4.39,1.19,4.5484283,4.6825,1.1815,4.8292596223,0.0125,0.0015,0.0125896783,4.67,1.18,4.8167727785
2019-12-09 13:30:00,4.051,0.932,4.1568287191,0.011,0.002,0.0111803399,4.04,0.93,4.1456603817,4.341,1.032,4.461984424,0.011,0.002,0.0111803399,4.33,1.03,4.4508201491
2019-12-09 14:00:00,3.888,0.8815000000000001,3.9866760904,0.008,0.0015,0.0081394103,3.88,0.88,3.9785424467,4.128,0.8615,4.2169380183,0.008,0.0015,0.0081394103,4.12,0.86,4.2088003041
2019-12-09 14:30:00,4.086,1.092,4.2294042134,0.006,0.002,0.0063245553000000005,4.08,1.09,4.2230912848,4.376,1.082,4.5077821598,0.006,0.002,0.0063245553000000005,4.37,1.08,4.5014775352
2019-12-09 15:00:00,4.043,1.072,4.1827064205,0.003,0.002,0.0036055513000000003,4.04,1.07,4.1792941988,4.373,1.062,4.5001081098,0.003,0.002,0.0036055513000000003,4.37,1.06,4.4967210276
2019-12-09 15:30:00,4.151,1.032,4.2773619206,0.001,0.002,0.0022360680000000003,4.15,1.03,4.27590926,4.541,1.032,4.6567912773,0.001,0.002,0.0022360680000000003,4.54,1.03,4.6553732396
2019-12-09 16:00:00,3.77,0.792,3.8522933429,0.0,0.002,0.002,3.77,0.79,3.8518826566,4.19,0.802,4.2660642283,0.0,0.002,0.002,4.19,0.8,4.26568869
2019-12-09 16:30:00,3.8525,0.18050000000000002,3.8567261375,1.8725,-0.1995,1.8830975811,1.98,0.38,2.0161349161,4.3425,1.3005,4.533057081,1.8725,-0.1995,1.8830975811,2.47,1.5,2.8897923801000003
2019-12-09 17:00:00,4.3725,0.5215000000000001,4.403489355,4.6125,-0.4385,4.6332967205,-0.24,0.96,0.9895453501,4.7325,1.1215,4.8635705505,4.6125,-0.4385,4.6332967205,0.12,1.56,1.5646085772
2019-12-09 17:30:00,4.5295,0.7545000000000001,4.5919103323,4.6095,-0.3655,4.623968047,-0.08,1.12,1.1228535078,4.8795,0.9145000000000001,4.9644567175,4.6095,-0.3655,4.623968047,0.27,1.28,1.308166656
2019-12-09 18:00:00,4.5275,0.7345,4.5866923267,4.6075,-0.35550000000000004,4.621194272,-0.08,1.09,1.0929318368,4.8975,0.8945000000000001,4.9785175002,4.6075,-0.35550000000000004,4.621194272,0.29,1.25,1.2831991272
2019-12-09 18:30:00,4.5225,0.7345,4.5817569228,4.6025,-0.35550000000000004,4.6162091049,-0.08,1.09,1.0929318368,4.8925,0.8945000000000001,4.9735989484,4.6025,-0.35550000000000004,4.6162091049,0.29,1.25,1.2831991272
2019-12-09 19:00:00,4.5195,0.777,4.585805191,4.5995,-0.363,4.6138020384,-0.08,1.1400000000000001,1.1428035702,4.8595,0.927,4.9471273735,4.5995,-0.363,4.6138020384,0.26,1.29,1.3159407281
2019-12-09 19:30:00,4.3585,0.428,4.379464151,4.5985,-0.332,4.6104692006,-0.24,0.76,0.7969943538,4.7385,1.1280000000000001,4.8709102075,4.5985,-0.332,4.6104692006,0.14,1.46,1.4666969694
2019-12-09 20:00:00,4.182,-0.0325,4.1821262834,0.482,0.0175,0.48231758210000003,3.7,-0.05,3.7003378224,4.912,1.5275,5.1440256852,0.482,0.0175,0.48231758210000003,4.43,1.51,4.6802777695
2019-12-09 20:30:00,3.91,-0.0475,3.9102885124,0.0,0.0025,0.0025,3.91,-0.05,3.9103196799999997,4.64,1.5125000000000002,4.8802926398,0.0,0.0025,0.0025,4.64,1.51,4.8795184189
2019-12-09 21:00:00,3.88,0.303,3.8918130736,0.0,0.003,0.003,3.88,0.30000000000000004,3.8915806557,4.5,1.143,4.6428923098,0.0,0.003,0.003,4.5,1.1400000000000001,4.6421546721
2019-12-09 21:30:00,3.88,0.8125,3.9641589587,0.0,0.0025,0.0025,3.88,0.81,3.9636473102,4.35,0.8325,4.4289452751,0.0,0.0025,0.0025,4.35,0.8300000000000001,4.4284760358
2019-12-09 22:00:00,3.86,0.8525,3.9530186251,0.0,0.0025,0.0025,3.86,0.85,3.9524802340000003,4.33,0.8625,4.4150658262,0.0,0.0025,0.0025,4.33,0.86,4.4145781225
2019-12-09 22:30:00,3.38,0.603,3.4333670063,0.0,0.003,0.003,3.38,0.6000000000000001,3.4328413887,3.79,0.7030000000000001,3.8546477141,0.0,0.003,0.003,3.79,0.7000000000000001,3.8541017112000002
2019-12-09 23:00:00,3.23,0.663,3.297342718,0.0,0.003,0.003,3.23,0.66,3.2967408148,3.59,0.673,3.6525373372,0.0,0.003,0.003,3.59,0.67,3.6519857612
2019-12-09 23:30:00,3.33,0.7625000000000001,3.4161829942,0.0,0.0025,0.0025,3.33,0.76,3.4156258577,3.67,0.7625000000000001,3.7483738141,0.0,0.0025,0.0025,3.67,0.76,3.7478660595
2019-12-10 00:00:00,3.33,0.763,3.4162946302,0.0,0.003,0.003,3.33,0.76,3.4156258577,3.65,0.763,3.7288964856,0.0,0.003,0.003,3.65,0.76,3.7282837875
2019-12-10 00:30:00,3.21,0.7425,3.2947543535,0.0,0.0025,0.0025,3.21,0.74,3.2941918584,3.5300000000000002,0.7325,3.6051985036,0.0,0.0025,0.0025,3.5300000000000002,0.73,3.6046913876
2019-12-10 01:00:00,3.21,0.7425,3.2947543535,0.0,0.0025,0.0025,3.21,0.74,3.2941918584,3.5300000000000002,0.7325,3.6051985036,0.0,0.0025,0.0025,3.5300000000000002,0.73,3.6046913876
2019-12-10 01:30:00,3.21,0.743,3.2948670686,0.0,0.003,0.003,3.21,0.74,3.2941918584,3.5300000000000002,0.733,3.6053001262,0.0,0.003,0.003,3.5300000000000002,0.73,3.6046913876
2019-12-10 02:00:00,3.02,0.6725,3.0939709517,0.0,0.0025,0.0025,3.02,0.67,3.0934285187,3.31,0.6525000000000001,3.3737006758,0.0,0.0025,0.0025,3.31,0.65,3.3732180481
2019-12-10 02:30:00,3.02,0.7125,3.1029109317,0.0,0.0025,0.0025,3.02,0.71,3.1023378282,3.31,0.6825,3.3796310819,0.0,0.0025,0.0025,3.31,0.68,3.3791271062
2019-12-10 03:00:00,2.94,0.713,3.0252221406,0.0,0.003,0.003,2.94,0.71,3.0245164903,3.22,0.683,3.2916392573,0.0,0.003,0.003,3.22,0.68,3.2910180796
2019-12-10 03:30:00,3.03,0.7525000000000001,3.1220436016,0.0,0.0025,0.0025,3.03,0.75,3.1214419745,3.31,0.7225,3.3879353964,0.0,0.0025,0.0025,3.31,0.72,3.3874031351
2019-12-10 04:00:00,2.91,0.162,2.9145057899999998,0.0,0.002,0.002,2.91,0.16,2.9143953061000003,3.31,1.142,3.5014659786999998,0.0,0.002,0.002,3.31,1.1400000000000001,3.500814191
2019-12-10 04:30:00,3.1,-0.037,3.1002207986,0.0,0.003,0.003,3.1,-0.04,3.1002580538,3.5700000000000003,1.483,3.8657714625,0.0,0.003,0.003,3.5700000000000003,1.48,3.8646215856
2019-12-10 05:00:00,3.23,0.6325000000000001,3.2913456595,0.0,0.0025,0.0025,3.23,0.63,3.2908661474,3.5300000000000002,0.8025,3.6200699234,0.0,0.0025,0.0025,3.5300000000000002,0.8,3.6195165423
2019-12-10 05:30:00,3.23,0.022500000000000003,3.2300783659,0.0,0.0025,0.0025,3.23,0.02,3.2300619189,3.71,1.5325,4.0140573302,0.0,0.0025,0.0025,3.71,1.53,4.0131035372
2019-12-10 06:00:00,3.31,0.052500000000000005,3.3104163258,0.0,0.0025,0.0025,3.31,0.05,3.310377622,3.8200000000000003,1.5625,4.1272031995,0.0,0.0025,0.0025,3.8200000000000003,1.56,4.1262573841
2019-12-10 06:30:00,3.65,0.1925,3.6550726737,0.0,0.0025,0.0025,3.65,0.19,3.65494186,4.21,1.7025000000000001,4.5412119803,0.0,0.0025,0.0025,4.21,1.7000000000000002,4.540275322
2019-12-10 07:00:00,3.94,0.9825,4.0606534265,0.0,0.0025,0.0025,3.94,0.98,4.0600492608,4.36,1.1425,4.5072060359,0.0,0.0025,0.0025,4.36,1.1400000000000001,4.5065729773
2019-12-10 07:30:00,4.18,0.763,4.2490668387,0.0,0.003,0.003,4.18,0.76,4.2485291572,4.74,1.5430000000000001,4.9848218624000005,0.0,0.003,0.003,4.74,1.54,4.9838940599
2019-12-10 08:00:00,4.45,0.9025000000000001,4.5405953628999995,0.0,0.0025,0.0025,4.45,0.9,4.5400991179,5.03,1.6825,5.3039330925,0.0,0.0025,0.0025,5.03,1.6800000000000002,5.3031405789
2019-12-10 08:30:00,4.62,0.9025000000000001,4.7073247445,0.0,0.0025,0.0025,4.62,0.9,4.7068460778,5.21,1.7025000000000001,5.4811135958,0.0,0.0025,0.0025,5.21,1.7000000000000002,5.4803375808
2019-12-10 09:00:00,4.68,1.233,4.8396992675,0.0,0.003,0.003,4.68,1.23,4.8389358334,5.16,1.2730000000000001,5.3147087408,0.0,0.003,0.003,5.16,1.27,5.3139909672
2019-12-10 09:30:00,4.83,1.263,4.9924011257,0.0,0.003,0.003,4.83,1.26,4.9916430161,5.34,1.413,5.5237821282,0.0,0.003,0.003,5.34,1.4100000000000001,5.5230154807
2019-12-10 10:00:00,4.9,1.223,5.0503196929,0.0,0.003,0.003,4.9,1.22,5.0495940431,5.45,1.603,5.6808546012,0.0,0.003,0.003,5.45,1.6,5.6800088028
2019-12-10 10:30:00,5.0,1.2925,5.1643543885,0.0,0.0025,0.0025,5.0,1.29,5.1637292725,5.52,1.5525,5.7341656978,0.0,0.0025,0.0025,5.52,1.55,5.733489339
2019-12-10 11:00:00,5.0,0.7125,5.050510494,0.0,0.0025,0.0025,5.0,0.71,5.0501584134,5.72,2.2825,6.1585880078,0.0,0.0025,0.0025,5.72,2.2800000000000002,6.1576618939
2019-12-10 11:30:00,5.0,1.143,5.1289812829,0.0,0.003,0.003,5.0,1.1400000000000001,5.128313563,5.54,1.613,5.7700406411,0.0,0.003,0.003,5.54,1.6099999999999999,5.7692027179
2019-12-10 12:00:00,4.94,0.8825000000000001,5.0182074738,0.0,0.0025,0.0025,4.94,0.88,5.0177684283,5.58,1.8425,5.8763259142,0.0,0.0025,0.0025,5.58,1.8399999999999999,5.8755425281
2019-12-10 12:30:00,4.73,0.6425000000000001,4.7734375716,0.0,0.0025,0.0025,4.73,0.64,4.7731017169,5.43,1.9625,5.7737601483,0.0,0.0025,0.0025,5.43,1.96,5.7729108775
2019-12-10 13:00:00,4.73,0.613,4.7695564783,0.0,0.003,0.003,4.73,0.61,4.7691718359,5.46,2.053,5.8332160083,0.0,0.003,0.003,5.46,2.05,5.8321608345
2019-12-10 13:30:00,5.0,1.4525000000000001,5.2067030115,0.0,0.0025,0.0025,5.0,1.45,5.2060061468,5.5,1.4625,5.6911252183,0.0,0.0025,0.0025,5.5,1.46,5.6904832835
2019-12-10 14:00:00,4.76,1.3325,4.942990618,0.0,0.0025,0.0025,4.76,1.33,4.9423172703,5.23,1.3525,5.4020511151,0.0,0.0025,0.0025,5.23,1.35,5.4014257377
2019-12-10 14:30:00,4.58,1.2325,4.7429375128,0.0,0.0025,0.0025,4.58,1.23,4.7422884771,5.05,1.2525,5.2030045406,0.0,0.0025,0.0025,5.05,1.25,5.2024032908
2019-12-10 15:00:00,4.73,1.263,4.8957194568,0.0,0.003,0.003,4.73,1.26,4.8949463736,5.2,1.283,5.3559396001,0.0,0.003,0.003,5.2,1.28,5.3552217508
2019-12-10 15:30:00,4.66,1.263,4.8281227201,0.0,0.003,0.003,4.66,1.26,4.8273388114,5.14,1.283,5.297706013,0.0,0.003,0.003,5.14,1.28,5.2969802718
2019-12-10 16:00:00,4.54,1.073,4.6650754549,0.0,0.003,0.003,4.54,1.07,4.6643863476,5.03,1.093,5.147382733,0.0,0.003,0.003,5.03,1.09,5.1467465451
2019-12-10 16:30:00,4.43,0.973,4.5355957712,0.0,0.003,0.003,4.43,0.97,4.534953142,4.95,1.003,5.0505949155,0.0,0.003,0.003,4.95,1.0,5.05
2019-12-10 17:00:00,4.209,0.856,4.2951620458,0.299,-0.024,0.29996166420000003,3.91,0.88,4.0078048855,4.729,0.886,4.8112822615,0.299,-0.024,0.29996166420000003,4.43,0.91,4.5224993090000005
2019-12-10 17:30:00,4.546,0.791,4.6143035227,4.606,-0.46900000000000003,4.6298160871,-0.06,1.26,1.2614277624999999,4.896,0.931,4.9837312327,4.606,-0.46900000000000003,4.6298160871,0.29,1.4,1.4297202524000001
2019-12-10 18:00:00,4.601,0.789,4.6681604514,4.621,-0.47100000000000003,4.6449415497,-0.02,1.26,1.2601587202,4.961,0.929,5.0472331034,4.621,-0.47100000000000003,4.6449415497,0.34,1.4,1.4406942771
2019-12-10 18:30:00,4.6,0.806,4.6700788002,4.62,-0.454,4.6422533322,-0.02,1.26,1.2601587202,4.96,0.9460000000000001,5.04940749,4.62,-0.454,4.6422533322,0.34,1.4,1.4406942771
2019-12-10 19:00:00,4.5805,0.882,4.6646440647,4.6205,-0.448,4.6421680549,-0.04,1.33,1.3306013678,4.9305,1.032,5.037345953,4.6205,-0.448,4.6421680549,0.31,1.48,1.5121177203
2019-12-10 19:30:00,4.4915,0.8535,4.5718742874,4.6215,-0.4465,4.6430188994,-0.13,1.3,1.3064838307,4.8215,0.9935,4.9227943792,4.6215,-0.4465,4.6430188994,0.2,1.44,1.4538225476
2019-12-10 20:00:00,4.7219999999999995,0.9065000000000001,4.8082248544,4.622,-0.4335,4.6422845938,0.1,1.34,1.3437261625999999,5.062,1.0365,5.1670277965,4.622,-0.4335,4.6422845938,0.44,1.47,1.5344380079
2019-12-10 20:30:00,4.234,0.899,4.3283896544000005,0.47400000000000003,0.029,0.4748863022,3.76,0.87,3.8593393217000003,4.734,0.919,4.8223766962,0.47400000000000003,0.029,0.4748863022,4.26,0.89,4.3519765624
2019-12-10 21:00:00,4.03,0.9025000000000001,4.1298191546,0.0,0.0025,0.0025,4.03,0.9,4.1292735439,4.52,0.9225000000000001,4.613177457,0.0,0.0025,0.0025,4.52,0.92,4.6126781808
2019-12-10 21:30:00,4.01,0.903,4.1104146993,0.0,0.003,0.003,4.01,0.9,4.1097566838,4.46,0.893,4.548521628,0.0,0.003,0.003,4.46,0.89,4.5479335967
2019-12-10 22:00:00,3.81,0.483,3.8404933277,0.0,0.003,0.003,3.81,0.48,3.8401171857,4.34,1.203,4.5036439691,0.0,0.003,0.003,4.34,1.2,4.502843546
2019-12-10 22:30:00,3.62,0.5425,3.6604243265000003,0.0,0.0025,0.0025,3.62,0.54,3.6600546444,4.09,1.0125,4.2134613146,0.0,0.0025,0.0025,4.09,1.01,4.2128612605
2019-12-10 23:00:00,3.71,0.853,3.8067977356,0.0,0.003,0.003,3.71,0.85,3.80612664,4.09,0.833,4.1739656204,0.0,0.003,0.003,4.09,0.8300000000000001,4.1733679445
2019-12-10 23:30:00,3.48,0.853,3.5830167457,0.0,0.003,0.003,3.48,0.85,3.5823037280000003,3.84,0.833,3.9293115173,0.0,0.003,0.003,3.84,0.8300000000000001,3.9286766220000002
2019-12-11 00:00:00,3.52,0.903,3.6339797743,0.0,0.003,0.003,3.52,0.9,3.6332354727,3.84,0.863,3.9357806087,0.0,0.003,0.003,3.84,0.86,3.9351238862
2019-12-11 00:30:00,3.48,0.9025000000000001,3.595122564,0.0,0.0025,0.0025,3.48,0.9,3.5944957922,3.8200000000000003,0.8625,3.9161596303,0.0,0.0025,0.0025,3.8200000000000003,0.86,3.9156097865
2019-12-11 01:00:00,3.3,0.7225,3.3781661075000002,0.0,0.0025,0.0025,3.3,0.72,3.3776323068,3.63,0.6925,3.6954642807,0.0,0.0025,0.0025,3.63,0.6900000000000001,3.694996617
2019-12-11 01:30:00,3.42,0.7825000000000001,3.5083765833,0.0,0.0025,0.0025,3.42,0.78,3.5078198357,3.75,0.7625000000000001,3.8267357173,0.0,0.0025,0.0025,3.75,0.76,3.8262383616
2019-12-11 02:00:00,3.31,0.8025,3.4058928712,0.0,0.0025,0.0025,3.31,0.8,3.4053046853,3.63,0.7925000000000001,3.7155021531,0.0,0.0025,0.0025,3.63,0.79,3.7149697172
2019-12-11 02:30:00,3.27,0.803,3.3671514667,0.0,0.003,0.003,3.27,0.8,3.3664372859,3.59,0.793,3.6765403575,0.0,0.003,0.003,3.59,0.79,3.6758944490000003
2019-12-11 03:00:00,3.15,0.7625000000000001,3.2409730406,0.0,0.0025,0.0025,3.15,0.76,3.2403857795,3.45,0.7325,3.5269046273,0.0,0.0025,0.0025,3.45,0.73,3.5263862522
2019-12-11 03:30:00,3.04,0.6125,3.1010895263,0.0,0.0025,0.0025,3.04,0.61,3.1005967168,3.37,0.8425,3.4737164896,0.0,0.0025,0.0025,3.37,0.84,3.4731109974
2019-12-11 04:00:00,2.9699999999999998,-0.0575,2.9705565556,0.0,0.0025,0.0025,2.9699999999999998,-0.06,2.9706059988,3.46,1.4425,3.7486539251,0.0,0.0025,0.0025,3.46,1.44,3.7476926235
2019-12-11 04:30:00,3.06,0.7030000000000001,3.139714796,0.0,0.003,0.003,3.06,0.7000000000000001,3.1390444406,3.37,0.753,3.4531013596,0.0,0.003,0.003,3.37,0.75,3.4524484066
2019-12-11 05:00:00,3.09,0.7925000000000001,3.1900088166,0.0,0.0025,0.0025,3.09,0.79,3.1893886562000002,3.4,0.8025,3.4934232853,0.0,0.0025,0.0025,3.4,0.8,3.4928498393
2019-12-11 05:30:00,3.12,0.7925000000000001,3.2190769251,0.0,0.0025,0.0025,3.12,0.79,3.2184623658,3.43,0.7725000000000001,3.5159147103,0.0,0.0025,0.0025,3.43,0.77,3.5153662683
2019-12-11 06:00:00,3.33,0.8525,3.4373909074,0.0,0.0025,0.0025,3.33,0.85,3.4367717410000003,3.65,0.8425,3.7459720034,0.0,0.0025,0.0025,3.65,0.84,3.7454105249
2019-12-11 06:30:00,3.59,0.892,3.6991572013000003,0.0,0.002,0.002,3.59,0.89,3.6986754386,3.95,0.912,4.053917118,0.0,0.002,0.002,3.95,0.91,4.0534676513
2019-12-11 07:00:00,3.89,1.072,4.035007311,0.0,0.002,0.002,3.89,1.07,4.034476422,4.29,1.072,4.4219095423,0.0,0.002,0.002,4.29,1.07,4.4214251096
2019-12-11 07:30:00,4.16,1.0425,4.2886368755,0.0,0.0025,0.0025,4.16,1.04,4.2880298506,4.65,1.2625,4.8183406117,0.0,0.0025,0.0025,4.65,1.26,4.8176861666
2019-12-11 08:00:00,4.41,1.203,4.5711386984,0.0,0.003,0.003,4.41,1.2,4.570350096,4.89,1.233,5.0430535393,0.0,0.003,0.003,4.89,1.23,5.0423208942
2019-12-11 08:30:00,4.41,1.143,4.5557160798,0.0,0.003,0.003,4.41,1.1400000000000001,4.5549643248,4.87,1.183,5.011625385,0.0,0.003,0.003,4.87,1.18,5.0109180796
2019-12-11 09:00:00,4.32,0.853,4.4034087932,0.0,0.003,0.003,4.32,0.85,4.4028286362,4.87,1.373,5.0598447605,0.0,0.003,0.003,4.87,1.37,5.0590315279
2019-12-11 09:30:00,4.43,0.674,4.4809793572,0.0,0.004,0.004,4.43,0.67,4.4803794482,5.08,1.764,5.3775548347,0.0,0.004,0.004,5.08,1.76,5.3762440421
2019-12-11 10:00:00,4.63,1.223,4.7888024599,0.0,0.003,0.003,4.63,1.22,4.7880371761,5.11,1.233,5.2566518812,0.0,0.003,0.003,5.11,1.23,5.2559490104
2019-12-11 10:30:00,4.441,0.9825,4.5483829269000005,0.001,0.0025,0.0026925824,4.44,0.98,4.5468670533,4.9510000000000005,1.2625,5.1094331633,0.001,0.0025,0.0026925824,4.95,1.26,5.1078469045
2019-12-11 11:00:00,4.5600000000000005,1.1835,4.7110797329,0.0,0.0035,0.0035,4.5600000000000005,1.18,4.7102016942,5.04,1.1935,5.1793862812,0.0,0.0035,0.0035,5.04,1.19,5.1785808867
2019-12-11 11:30:00,4.6735,1.242,4.8357177595,0.0035,0.002,0.0040311289,4.67,1.24,4.8318216027,5.1035,1.262,5.2572194409,0.0035,0.002,0.0040311289,5.1,1.26,5.2533417936
2019-12-11 12:00:00,4.7005,1.2835,4.8725837602,0.0005,0.0035,0.0035355339000000003,4.7,1.28,4.8711805551000005,5.1805,1.3235000000000001,5.3468899839,0.0005,0.0035,0.0035355339000000003,5.18,1.32,5.3455401972
2019-12-11 12:30:00,4.6530000000000005,1.133,4.7889558360999995,0.003,0.003,0.0042426407000000005,4.65,1.13,4.7853317544,5.083,1.323,5.2523535677,0.003,0.003,0.0042426407000000005,5.08,1.32,5.2486950759
2019-12-11 13:00:00,0.0045000000000000005,0.005,0.006726812,0.0015,0.002,0.0025,0.003,0.003,0.0042426407000000005,0.0045000000000000005,0.005,0.006726812,0.0015,0.002,0.0025,0.003,0.003,0.0042426407000000005
2019-12-11 13:30:00,4.641,0.612,4.6811777364000005,0.001,0.002,0.0022360680000000003,4.64,0.61,4.6799252131,5.311,2.152,5.7304297396,0.001,0.002,0.0022360680000000003,5.31,2.15,5.7287520456
2019-12-11 14:00:00,4.6129999999999995,1.1025,4.7429184317,0.003,0.0025,0.0039051248,4.61,1.1,4.7394197957,5.003,1.5125000000000002,5.2266303916,0.003,0.0025,0.0039051248,5.0,1.51,5.2230355159
2019-12-11 14:30:00,4.6155,1.3215,4.8009584981,0.0055000000000000005,0.0015,0.0057008771000000005,4.61,1.32,4.7952580744,4.9455,1.3215,5.1190167513,0.0055000000000000005,0.0015,0.0057008771000000005,4.94,1.32,5.1133159496
2019-12-11 15:00:00,4.6425,1.3715,4.8408489441,0.0025,0.0015,0.0029154759,4.64,1.37,4.8380264571,5.0425,1.3715,5.2256883279,0.0025,0.0015,0.0029154759,5.04,1.37,5.2228823460000005
2019-12-11 15:30:00,4.521,0.791,4.5896755877,0.001,0.001,0.0014142136,4.52,0.79,4.5885182794,5.081,1.641,5.3394233771,0.001,0.001,0.0014142136,5.08,1.6400000000000001,5.3381644785
2019-12-11 16:00:00,4.45,0.793,4.5201049767,0.0,0.003,0.003,4.45,0.79,4.5195796265,5.02,1.473,5.2316468726,0.0,0.003,0.003,5.02,1.47,5.2308029976
2019-12-11 16:30:00,4.304,0.8815000000000001,4.3933424918,0.224,-0.018500000000000003,0.2247626526,4.08,0.9,4.1780856861,4.874,1.2615,5.034606067,0.224,-0.018500000000000003,0.2247626526,4.65,1.28,4.8229555254
2019-12-11 17:00:00,4.6595,0.892,4.7441125883,4.5995,-0.47800000000000004,4.6242712129,0.06,1.37,1.3713132392,5.0095,1.062,5.120833355,4.5995,-0.47800000000000004,4.6242712129,0.41000000000000003,1.54,1.5936436239
2019-12-11 17:30:00,4.557,0.834,4.6326887441,4.617,-0.426,4.6366113704,-0.06,1.26,1.2614277624999999,4.917,0.984,5.0144934939,4.617,-0.426,4.6366113704,0.30000000000000004,1.4100000000000001,1.4415616532
2019-12-11 18:00:00,4.672,0.8465,4.7480676333,4.612,-0.35350000000000004,4.6255276726,0.06,1.2,1.2014990637,5.042,0.9965,5.1395307422,4.612,-0.35350000000000004,4.6255276726,0.43,1.35,1.4168274419
2019-12-11 18:30:00,4.604,0.7985,4.6727313479,4.614,-0.35150000000000003,4.6273694741,-0.01,1.15,1.1500434774000001,4.974,0.9585,5.0655106603,4.614,-0.35150000000000003,4.6273694741,0.36,1.31,1.3585654198000001
2019-12-11 19:00:00,4.4455,0.766,4.5110116659,4.6155,-0.384,4.6314464533,-0.17,1.15,1.1624973118,4.8055,0.926,4.8939050103,4.6155,-0.384,4.6314464533,0.19,1.31,1.3237069162
2019-12-11 19:30:00,4.446,0.732,4.5058561894,4.616,-0.418,4.6348872694,-0.17,1.15,1.1624973118,4.806,0.862,4.8826918805,4.616,-0.418,4.6348872694,0.19,1.28,1.2940247293
2019-12-11 20:00:00,4.6515,0.719,4.7067412559,4.6115,-0.361,4.6256084194,0.04,1.08,1.0807404869,4.9915,0.839,5.0615208436,4.6115,-0.361,4.6256084194,0.38,1.2,1.2587295182
2019-12-11 20:30:00,4.181,0.463,4.2065579754,0.47100000000000003,0.003,0.47100955400000005,3.71,0.46,3.7384087524,4.781,1.113,4.9088420223,0.47100000000000003,0.003,0.47100955400000005,4.31,1.11,4.4506404034
2019-12-11 21:00:00,4.0,0.4615,4.0265347694999996,0.0,0.0015,0.0015,4.0,0.46,4.0263631232,4.59,1.0915,4.7179945157,0.0,0.0015,0.0015,4.59,1.09,4.7176477189
2019-12-11 21:30:00,3.89,0.7425,3.9602280553,0.0,0.0025,0.0025,3.89,0.74,3.9597600937,4.39,0.8525,4.472008078,0.0,0.0025,0.0025,4.39,0.85,4.4715321759
2019-12-11 22:00:00,3.89,0.782,3.9678235848,0.0,0.002,0.002,3.89,0.78,3.9674298986,4.33,0.762,4.3965377287,0.0,0.002,0.002,4.33,0.76,4.3961915336
2019-12-11 22:30:00,3.75,0.802,3.8348016898,0.0,0.002,0.002,3.75,0.8,3.834383914,4.18,0.792,4.2543699886,0.0,0.002,0.002,4.18,0.79,4.2539981194
2019-12-11 23:00:00,3.51,0.1825,3.5147412778,0.0,0.0025,0.0025,3.51,0.18,3.5146123542,4.06,1.3325,4.2730733963,0.0,0.0025,0.0025,4.06,1.33,4.2722944655
2019-12-11 23:30:00,3.38,0.373,3.400518931,0.0,0.003,0.003,3.38,0.37,3.4001911711,3.84,1.153,4.0093651617,0.0,0.003,0.003,3.84,1.15,4.0085034614
2019-12-12 00:00:00,3.29,0.7625000000000001,3.37720391,0.0,0.0025,0.0025,3.29,0.76,3.3766403421,3.64,0.7525000000000001,3.716968691,0.0,0.0025,0.0025,3.64,0.75,3.7164633726
2019-12-12 00:30:00,3.08,0.14250000000000002,3.083294707,0.0,0.0025,0.0025,3.08,0.14,3.0831801764,3.5300000000000002,1.0725,3.6893300544,0.0,0.0025,0.0025,3.5300000000000002,1.07,3.688604072
2019-12-12 01:00:00,3.08,-0.0175,3.0800497155,0.0,0.0025,0.0025,3.08,-0.02,3.0800649344,3.58,1.2325,3.7862192554,0.0,0.0025,0.0025,3.58,1.23,3.7854061869
2019-12-12 01:30:00,3.2,0.633,3.2620068976,0.0,0.003,0.003,3.2,0.63,3.2614260685,3.52,0.613,3.5729776098,0.0,0.003,0.003,3.52,0.61,3.5724641355999998
2019-12-12 02:00:00,3.06,-0.0575,3.0605401892,0.0,0.0025,0.0025,3.06,-0.06,3.0605881788,3.56,1.2625,3.7772352654,0.0,0.0025,0.0025,3.56,1.26,3.7764004025
2019-12-12 02:30:00,3.01,-0.11800000000000001,3.0123120688,0.0,0.002,0.002,3.01,-0.12,3.0123910769,3.5300000000000002,1.4020000000000001,3.7982237954,0.0,0.002,0.002,3.5300000000000002,1.4,3.7974860105
2019-12-12 03:00:00,2.91,0.432,2.9418912284000003,0.0,0.002,0.002,2.91,0.43,2.9415982051,3.24,0.602,3.2954520176,0.0,0.002,0.002,3.24,0.6000000000000001,3.2950872523
2019-12-12 03:30:00,2.88,0.052000000000000005,2.8804694062,0.0,0.002,0.002,2.88,0.05,2.8804339950999998,3.31,1.082,3.4823589706,0.0,0.002,0.002,3.31,1.08,3.4817380717
2019-12-12 04:00:00,2.99,0.6125,3.0520904721,0.0,0.0025,0.0025,2.99,0.61,3.0515897496,3.2800000000000002,0.5925,3.3330850949,0.0,0.0025,0.0025,3.2800000000000002,0.59,3.3326415949
2019-12-12 04:30:00,2.93,0.533,2.9780847872000002,0.0,0.003,0.003,2.93,0.53,2.9775493279000003,3.2,0.523,3.2424572472,0.0,0.003,0.003,3.2,0.52,3.2419747069
2019-12-12 05:00:00,2.98,0.5825,3.036396919,0.0,0.0025,0.0025,2.98,0.58,3.0359183125,3.25,0.5725,3.3000388255,0.0,0.0025,0.0025,3.25,0.5700000000000001,3.2996060371
2019-12-12 05:30:00,3.02,0.5825,3.0756635463,0.0,0.0025,0.0025,3.02,0.58,3.075191051,3.3,0.5725,3.3492919028,0.0,0.0025,0.0025,3.3,0.5700000000000001,3.3488654795
2019-12-12 06:00:00,3.18,0.6425000000000001,3.2442574266,0.0,0.0025,0.0025,3.18,0.64,3.2437632466,3.49,0.6325000000000001,3.5468515968,0.0,0.0025,0.0025,3.49,0.63,3.5464066321
2019-12-12 06:30:00,3.47,0.6920000000000001,3.5383278537000002,0.0,0.002,0.002,3.47,0.6900000000000001,3.5379372521,3.8200000000000003,0.672,3.8786574997,0.0,0.002,0.002,3.8200000000000003,0.67,3.8783114883
