Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-12 07:00:00,3.8200000000000003,0.733,3.8896900905000003,0.0,0.003,0.003,3.8200000000000003,0.73,3.8891258658,4.27,1.023,4.3908346587,0.0,0.003,0.003,4.27,1.02,4.3901366721
2019-12-12 07:30:00,4.24,1.0325,4.3639037856,0.0,0.0025,0.0025,4.24,1.03,4.3633129615,4.7,1.0225,4.8099382792,0.0,0.0025,0.0025,4.7,1.02,4.8094074479
2019-12-12 08:00:00,4.54,1.1425,4.6815495565,0.0,0.0025,0.0025,4.54,1.1400000000000001,4.6809400765,5.03,1.1525,5.1603445864,0.0,0.0025,0.0025,5.03,1.15,5.1597868173
2019-12-12 08:30:00,4.78,1.233,4.9364652333,0.0,0.003,0.003,4.78,1.23,4.9357167666,5.29,1.2730000000000001,5.4410136004,0.0,0.003,0.003,5.29,1.27,5.440312491
2019-12-12 09:00:00,4.78,1.303,4.9544130833,0.0,0.003,0.003,4.78,1.3,4.9536249353,5.29,1.353,5.4602846995,0.0,0.003,0.003,5.29,1.35,5.4595421053
2019-12-12 09:30:00,4.84,1.3825,5.0335778776,0.0,0.0025,0.0025,4.84,1.38,5.0328918129,5.36,1.4225,5.5455483273,0.0,0.0025,0.0025,5.36,1.42,5.5449075736
2019-12-12 10:00:00,4.9,1.383,5.0914329024,0.0,0.003,0.003,4.9,1.38,5.0906188229,5.4,1.393,5.5767776538,0.0,0.003,0.003,5.4,1.3900000000000001,5.576029053
2019-12-12 10:30:00,4.9,1.3525,5.0832328542,0.0,0.0025,0.0025,4.9,1.35,5.0825682484,5.4,1.3625,5.5692374927,0.0,0.0025,0.0025,5.4,1.3599999999999999,5.5686264014999995
2019-12-12 11:00:00,4.98,1.453,5.1876400222,0.0,0.003,0.003,4.98,1.45,5.1868005553,5.48,1.473,5.6745157503,0.0,0.003,0.003,5.48,1.47,5.6737377451
2019-12-12 11:30:00,5.011,1.422,5.2088583202,0.001,0.002,0.0022360680000000003,5.01,1.42,5.2073505739,5.481,1.432,5.6649788173,0.001,0.002,0.0022360680000000003,5.48,1.43,5.6635059813
2019-12-12 12:00:00,4.9705,1.4925000000000002,5.189742431,0.0005,0.0025,0.0025495098,4.97,1.49,5.1885450755,5.4805,1.5325,5.69073251,0.0005,0.0025,0.0025495098,5.48,1.53,5.6895781917
2019-12-12 12:30:00,4.8805,1.3715,5.0695455911,0.0005,0.0015,0.0015811388,4.88,1.37,5.0686585997,5.4005,1.5314999999999999,5.6134563773,0.0005,0.0015,0.0015811388,5.4,1.53,5.612566258
2019-12-12 13:00:00,4.7815,1.302,4.9555974665,0.0015,0.002,0.0025,4.78,1.3,4.9536249353,5.2315,1.322,5.3959499859,0.0015,0.002,0.0025,5.23,1.32,5.3940059325
2019-12-12 13:30:00,4.911,1.3014999999999999,5.0805337564,0.001,0.0015,0.0018027756000000002,4.91,1.3,5.0791830052,5.371,1.3215,5.5311846154,0.001,0.0015,0.0018027756000000002,5.37,1.32,5.5298553326
2019-12-12 14:00:00,4.871,1.374,5.06107864,1.901,-0.186,1.9100777471,2.9699999999999998,1.56,3.3547727196,5.231,1.434,5.4239945612,1.901,-0.186,1.9100777471,3.33,1.62,3.7031473101
2019-12-12 14:30:00,5.0565,1.3395000000000001,5.2309131612,4.6165,-0.4605,4.6394107923,0.44,1.8,1.8529975715,5.2865,1.4595,5.484270462,4.6165,-0.4605,4.6394107923,0.67,1.92,2.033543705
2019-12-12 15:00:00,5.156,1.339,5.3270307865,4.616,-0.461,4.6389629229,0.54,1.8,1.8792551716,5.416,1.459,5.6090763054,4.616,-0.461,4.6389629229,0.8,1.92,2.08
2019-12-12 15:30:00,5.0575,1.3955,5.246496593,0.4975,-0.0045000000000000005,0.4975203513,4.5600000000000005,1.4,4.7700733747,5.5375,1.4055,5.7130846747,0.4975,-0.0045000000000000005,0.4975203513,5.04,1.4100000000000001,5.2335169819
2019-12-12 16:00:00,4.64,1.2235,4.7985989882,0.0,0.0035,0.0035,4.64,1.22,4.797707786,5.15,1.2435,5.2979988911,0.0,0.0035,0.0035,5.15,1.24,5.2971784943
2019-12-12 16:30:00,4.6205,1.148,4.7609793373,0.2305,-0.012,0.2308121531,4.39,1.16,4.5406717565,5.1405,1.188,5.275991305,0.2305,-0.012,0.2308121531,4.91,1.2,5.0545128351
2019-12-12 17:00:00,4.7965,1.031,4.9060547541,4.5865,-0.47900000000000004,4.6114448116,0.21,1.51,1.5245327153,5.1365,1.171,5.2682894045,4.5865,-0.47900000000000004,4.6114448116,0.55,1.65,1.7392527131
2019-12-12 17:30:00,4.7505,0.965,4.8475225889,4.6205,-0.425,4.6400048761,0.13,1.3900000000000001,1.396065901,5.1105,1.115,5.2307203376,4.6205,-0.425,4.6400048761,0.49,1.54,1.6160754932999999
2019-12-12 18:00:00,4.711,0.972,4.8102292045,4.621,-0.398,4.6381079116,0.09,1.37,1.3729530218,5.081,1.1219999999999999,5.2034070569,4.621,-0.398,4.6381079116,0.46,1.52,1.5880806025
2019-12-12 18:30:00,4.6185,0.9285,4.7109080335,4.6185,-0.3415,4.6311083447,0.0,1.27,1.27,4.9785,1.0785,5.0939792402,4.6185,-0.3415,4.6311083447,0.36,1.42,1.4649232062
2019-12-12 19:00:00,4.517,0.9005000000000001,4.6058863696,4.617,-0.3095,4.6273620185,-0.1,1.21,1.2141251995,4.877,1.0605,4.9909707723,4.617,-0.3095,4.6273620185,0.26,1.37,1.3944532979
2019-12-12 19:30:00,4.707,0.8955000000000001,4.7914266404,4.617,-0.3145,4.6276991313,0.09,1.21,1.2133424908000001,5.057,1.0355,5.1619288304,4.617,-0.3145,4.6276991313,0.44,1.35,1.4198943623
2019-12-12 20:00:00,4.8355,0.8495,4.9095529837,4.6155,-0.2705,4.6234197841,0.22,1.12,1.1414026459,5.1755,0.9895,5.2692419284,4.6155,-0.2705,4.6234197841,0.56,1.26,1.3788400923
2019-12-12 20:30:00,4.388,0.8355,4.466833806,0.508,0.025500000000000002,0.5086396072,3.88,0.81,3.9636473102,4.878,0.8755000000000001,4.9559443348,0.508,0.025500000000000002,0.5086396072,4.37,0.85,4.4518984714
2019-12-12 21:00:00,4.2,0.872,4.2895668779000005,0.0,0.002,0.002,4.2,0.87,4.2891607571,4.68,0.882,4.7623863766,0.0,0.002,0.002,4.68,0.88,4.7620163796
2019-12-12 21:30:00,4.2,0.932,4.3021650364,0.0,0.002,0.002,4.2,0.93,4.3017322092,4.68,0.932,4.7718994122,0.0,0.002,0.002,4.68,0.93,4.7715091952
2019-12-12 22:00:00,4.04,0.792,4.1168998045,0.0,0.002,0.002,4.04,0.79,4.1165155168,4.49,0.982,4.5961314167000005,0.0,0.002,0.002,4.49,0.98,4.5957045162
2019-12-12 22:30:00,3.75,0.792,3.832722792,0.0,0.002,0.002,3.75,0.79,3.8323100083,4.14,0.772,4.2113636746,0.0,0.002,0.002,4.14,0.77,4.2109975065
2019-12-12 23:00:00,3.63,0.793,3.715608833,0.0,0.003,0.003,3.63,0.79,3.7149697172,4.0,0.753,4.0702590827,0.0,0.003,0.003,4.0,0.75,4.069705149
2019-12-12 23:30:00,3.54,0.7025,3.6090312066,0.0,0.0025,0.0025,3.54,0.7000000000000001,3.6085454133,3.88,0.6825,3.9395692975000003,0.0,0.0025,0.0025,3.88,0.68,3.9391369613
2019-12-13 00:00:00,3.43,0.6725,3.4953048866,0.0,0.0025,0.0025,3.43,0.67,3.4948247452,3.75,0.6425000000000001,3.804642723,0.0,0.0025,0.0025,3.75,0.64,3.8042213395
2019-12-13 00:30:00,3.29,0.7325,3.370557261,0.0,0.0025,0.0025,3.29,0.73,3.3700148368000002,3.6,0.7025,3.6679021593,0.0,0.0025,0.0025,3.6,0.7000000000000001,3.6674241642
2019-12-13 01:00:00,3.42,0.7325,3.4975643311,0.0,0.0025,0.0025,3.42,0.73,3.4970416068,3.74,0.7025,3.8054048733,0.0,0.0025,0.0025,3.74,0.7000000000000001,3.804944152
2019-12-13 01:30:00,3.42,0.7325,3.4975643311,0.0,0.0025,0.0025,3.42,0.73,3.4970416068,3.74,0.7025,3.8054048733,0.0,0.0025,0.0025,3.74,0.7000000000000001,3.804944152
2019-12-13 02:00:00,3.42,0.7725000000000001,3.5061597582,0.0,0.0025,0.0025,3.42,0.77,3.5056097900000003,3.74,0.7425,3.8129917716,0.0,0.0025,0.0025,3.74,0.74,3.8125057377
2019-12-13 02:30:00,3.32,0.743,3.4021241894,0.0,0.003,0.003,3.32,0.74,3.4014702703,3.62,0.723,3.6914941419,0.0,0.003,0.003,3.62,0.72,3.6909077474
2019-12-13 03:00:00,3.16,0.7225,3.2415438066,0.0,0.0025,0.0025,3.16,0.72,3.2409875038,3.45,0.6925,3.5188146086,0.0,0.0025,0.0025,3.45,0.6900000000000001,3.5183234644
2019-12-13 03:30:00,3.25,0.7525000000000001,3.3359790542,0.0,0.0025,0.0025,3.25,0.75,3.335416016,3.54,0.7225,3.6129774771000003,0.0,0.0025,0.0025,3.54,0.72,3.6124783736
2019-12-13 04:00:00,3.25,0.7525000000000001,3.3359790542,0.0,0.0025,0.0025,3.25,0.75,3.335416016,3.54,0.7225,3.6129774771000003,0.0,0.0025,0.0025,3.54,0.72,3.6124783736
2019-12-13 04:30:00,3.11,0.7225,3.1928210489,0.0,0.0025,0.0025,3.11,0.72,3.1922562554000002,3.38,0.6925,3.4502110443,0.0,0.0025,0.0025,3.38,0.6900000000000001,3.4497101328
2019-12-13 05:00:00,3.07,0.042,3.070287283,0.0,0.002,0.002,3.07,0.04,3.0702605753,3.52,1.342,3.7671426838,0.0,0.002,0.002,3.52,1.34,3.7664306711
2019-12-13 05:30:00,3.36,0.7225,3.4368017473,0.0,0.0025,0.0025,3.36,0.72,3.4362770552,3.68,0.7925000000000001,3.7643666466,0.0,0.0025,0.0025,3.68,0.79,3.7638411231
2019-12-13 06:00:00,3.42,0.7525000000000001,3.501807569,0.0,0.0025,0.0025,3.42,0.75,3.5012711977,3.74,0.7525000000000001,3.8149516707,0.0,0.0025,0.0025,3.74,0.75,3.8144593326000003
2019-12-13 06:30:00,3.74,0.902,3.8472332916000003,0.0,0.002,0.002,3.74,0.9,3.8467648745,4.11,0.892,4.2056823465,0.0,0.002,0.002,4.11,0.89,4.2052586127
2019-12-13 07:00:00,4.02,0.993,4.1408270913,0.0,0.003,0.003,4.02,0.99,4.1401086942,4.42,0.983,4.5279895097,0.0,0.003,0.003,4.42,0.98,4.5273391744
2019-12-13 07:30:00,4.32,0.9525,4.4237604196,0.0,0.0025,0.0025,4.32,0.9500000000000001,4.423222807,4.8100000000000005,1.2425,4.9678875038,0.0,0.0025,0.0025,4.8100000000000005,1.24,4.9672628278
2019-12-13 08:00:00,4.51,0.4325,4.5306904827,0.0,0.0025,0.0025,4.51,0.43,4.530452516,5.23,2.0125,5.6038429894,0.0,0.0025,0.0025,5.23,2.01,5.6029456539
2019-12-13 08:30:00,4.68,1.263,4.8474291124,0.0,0.003,0.003,4.68,1.26,4.8466483264,5.17,1.2730000000000001,5.3244181842,0.0,0.003,0.003,5.17,1.27,5.3237017197
2019-12-13 09:00:00,4.39,1.183,4.5466019179,0.0,0.003,0.003,4.39,1.18,4.5458222579,4.86,1.193,5.0042830655,0.0,0.003,0.003,4.86,1.19,5.0035687264
2019-12-13 09:30:00,4.451,1.212,4.6130624317999995,0.001,0.002,0.0022360680000000003,4.45,1.21,4.6115724,4.901,1.222,5.0510479111,0.001,0.002,0.0022360680000000003,4.9,1.22,5.0495940431
2019-12-13 10:00:00,4.6415,1.2115,4.7970047425,0.0015,0.0015,0.0021213203,4.64,1.21,4.7951746579000005,5.0715,1.3415,5.2459255141,0.0015,0.0015,0.0021213203,5.07,1.34,5.2440919138
2019-12-13 10:30:00,4.5615,1.182,4.7121551598,0.0015,0.002,0.0025,4.5600000000000005,1.18,4.7102016942,4.9815000000000005,1.212,5.1268202865,0.0015,0.002,0.0025,4.98,1.21,5.1248902427
2019-12-13 11:00:00,4.563,1.1815,4.7134818606,0.003,0.0015,0.0033541020000000003,4.5600000000000005,1.18,4.7102016942,4.933,1.2115,5.0795886891,0.003,0.0015,0.0033541020000000003,4.93,1.21,5.076317563
2019-12-13 11:30:00,4.4335,0.9315,4.5302996038,0.0035,0.0015,0.0038078866,4.43,0.93,4.5265660274,4.8435,1.4815,5.0650108095,0.0035,0.0015,0.0038078866,4.84,1.48,5.0612251481
2019-12-13 12:00:00,4.366,1.1605,4.5176007183,0.006,0.0005,0.0060207973,4.36,1.16,4.5116737471,4.636,1.1605,4.7790434451,0.006,0.0005,0.0060207973,4.63,1.16,4.7731017169
2019-12-13 12:30:00,4.2875,1.1605,4.4417807803,0.007500000000000001,0.0005,0.0075166482,4.28,1.16,4.4344108966,4.5875,1.1405,4.7271446456,0.007500000000000001,0.0005,0.0075166482,4.58,1.1400000000000001,4.7197457559
2019-12-13 13:00:00,4.1175,1.0905,4.2594596488,0.007500000000000001,0.0005,0.0075166482,4.11,1.09,4.2520818431,4.3975,1.1005,4.5331122311000005,0.007500000000000001,0.0005,0.0075166482,4.39,1.1,4.5257154131
2019-12-13 13:30:00,3.987,0.9805,4.1057945942,0.007,0.0005,0.0070178344,3.98,0.98,4.0988778952,4.277,1.0005,4.3924627773000005,0.007,0.0005,0.0070178344,4.27,1.0,4.3855330349
2019-12-13 14:00:00,3.795,0.9405,3.9098037355,0.005,0.0005,0.0050249378,3.79,0.9400000000000001,3.904830342,4.115,0.9705,4.2278948958,0.005,0.0005,0.0050249378,4.11,0.97,4.2229136861
2019-12-13 14:30:00,3.8605,0.922,3.969073475,0.0005,0.002,0.0020615528,3.86,0.92,3.968122982,4.2505,0.9420000000000001,4.3536323053,0.0005,0.002,0.0020615528,4.25,0.9400000000000001,4.3527117984
2019-12-13 15:00:00,3.7505,0.8015,3.8351861102,0.0005,0.0015,0.0015811388,3.75,0.8,3.834383914,4.1405,0.8115,4.2192739304,0.0005,0.0015,0.0015811388,4.14,0.81,4.2184949923
2019-12-13 15:30:00,3.63,0.6025,3.6796611597,0.0,0.0025,0.0025,3.63,0.6000000000000001,3.6792526414999998,4.08,0.8725,4.1722483447,0.0,0.0025,0.0025,4.08,0.87,4.1717262614
2019-12-13 16:00:00,3.593,0.392,3.6143205447,0.153,-0.008,0.1532090076,3.44,0.4,3.4631777315,4.143,1.162,4.3028703211,0.153,-0.008,0.1532090076,3.99,1.17,4.158004329
2019-12-13 16:30:00,4.0565,0.7165,4.1192917474,4.7765,-0.5435,4.8073219676,-0.72,1.26,1.4512063947,4.3265,0.8565,4.4104642046,4.7765,-0.5435,4.8073219676,-0.45,1.4,1.470544117
2019-12-13 17:00:00,4.296,0.7645000000000001,4.3634935831,4.816,-0.4955,4.8414229571,-0.52,1.26,1.3630847369,4.606,0.9045000000000001,4.6939702012,4.816,-0.4955,4.8414229571,-0.21,1.4,1.4156623891
2019-12-13 17:30:00,4.425,0.8,4.4967349266,4.815,-0.46,4.8369230922,-0.39,1.26,1.3189768762,4.765,0.9400000000000001,4.8568328157,4.815,-0.46,4.8369230922,-0.05,1.4,1.4008925726
2019-12-13 18:00:00,4.3345,0.7705000000000001,4.4024493751,4.8145,-0.4495,4.8354379843,-0.48,1.22,1.3110301293,4.6845,0.9805,4.7860130067,4.8145,-0.4495,4.8354379843,-0.13,1.43,1.4358969322
2019-12-13 18:30:00,4.1805,0.7025,4.2391138815,4.8105,-0.3675,4.8245172297,-0.63,1.07,1.2416923935,4.5105,0.8525,4.5903558141000005,4.8105,-0.3675,4.8245172297,-0.30000000000000004,1.22,1.256343902
2019-12-13 19:00:00,4.001,0.609,4.0470831472,4.811,-0.381,4.8260627845,-0.81,0.99,1.2791403363,4.301,0.749,4.3657304085,4.811,-0.381,4.8260627845,-0.51,1.13,1.2397580409
2019-12-13 19:30:00,3.93,0.5635,3.9701929739,4.8100000000000005,-0.35650000000000004,4.8231931591,-0.88,0.92,1.273106437,4.21,0.7135,4.2700330502,4.8100000000000005,-0.35650000000000004,4.8231931591,-0.6000000000000001,1.07,1.226743657
2019-12-13 20:00:00,3.8135,0.5275000000000001,3.8498101901,4.4035,-0.2325,4.4096336016,-0.59,0.76,0.9621330469,4.1035,0.6275000000000001,4.1512008504,4.4035,-0.2325,4.4096336016,-0.30000000000000004,0.86,0.9108238029
2019-12-13 20:30:00,3.4365,0.5645,3.4825554554,0.4465,0.0245,0.4471716673,2.99,0.54,3.0383712742,3.8865,0.6045,3.9332305424,0.4465,0.0245,0.4471716673,3.44,0.58,3.4885527085
2019-12-13 21:00:00,3.14,0.3725,3.1620177498,0.0,0.0025,0.0025,3.14,0.37,3.1617242131,3.58,0.4025,3.6025555166,0.0,0.0025,0.0025,3.58,0.4,3.6022770576000003
2019-12-13 21:30:00,2.85,0.14300000000000002,2.8535852887,0.0,0.003,0.003,2.85,0.14,2.8534365246,3.25,0.153,3.2535993914,0.0,0.003,0.003,3.25,0.15,3.2534596970000003
2019-12-13 22:00:00,2.56,-0.557,2.6198948452,0.0,0.003,0.003,2.56,-0.56,2.6205342967,3.08,0.733,3.1660210044,0.0,0.003,0.003,3.08,0.73,3.1653277871
2019-12-13 22:30:00,2.48,-0.657,2.5655504283,0.0,0.003,0.003,2.48,-0.66,2.5663203230000002,2.99,0.8230000000000001,3.1011979943,0.0,0.003,0.003,2.99,0.8200000000000001,3.1004031996
2019-12-13 23:00:00,2.45,0.073,2.4510873097,0.0,0.003,0.003,2.45,0.07,2.450999796,2.76,0.053,2.7605088299,0.0,0.003,0.003,2.76,0.05,2.7604528614
2019-12-13 23:30:00,2.34,0.07350000000000001,2.3411540423,0.0,0.0035,0.0035,2.34,0.07,2.3410467744,2.62,0.053500000000000006,2.6205461740000002,0.0,0.0035,0.0035,2.62,0.05,2.6204770558
2019-12-14 00:00:00,2.23,0.07250000000000001,2.2311782201,0.0,0.0025,0.0025,2.23,0.07,2.2310983842,2.5,0.052500000000000005,2.5005511892,0.0,0.0025,0.0025,2.5,0.05,2.50049995
2019-12-14 00:30:00,2.21,-0.0975,2.2121496898,0.0,0.0025,0.0025,2.21,-0.1,2.2122612866,2.5,0.17250000000000001,2.5059441833,0.0,0.0025,0.0025,2.5,0.17,2.5057733337
2019-12-14 01:00:00,2.2800000000000002,-0.5485,2.3450484537,0.0,0.0015,0.0015,2.2800000000000002,-0.55,2.3453997527,2.7,0.7015,2.7896419572999998,0.0,0.0015,0.0015,2.7,0.7000000000000001,2.7892651362
2019-12-14 01:30:00,2.6,-0.059000000000000004,2.6006693369000002,0.0,0.001,0.001,2.6,-0.06,2.6006922155,2.9,0.241,2.9099967354,0.0,0.001,0.001,2.9,0.24,2.9099140881
2019-12-14 02:00:00,2.5300000000000002,0.101,2.5320152053,0.0,0.001,0.001,2.5300000000000002,0.1,2.5319755133,2.7800000000000002,0.061,2.7806691641,0.0,0.001,0.001,2.7800000000000002,0.06,2.7806474066
2019-12-14 02:30:00,2.2800000000000002,-0.158,2.2854680046,0.0,0.002,0.002,2.2800000000000002,-0.16,2.2856071403,2.55,0.202,2.5579882721000002,0.0,0.002,0.002,2.55,0.2,2.5578311125
2019-12-14 03:00:00,2.21,-0.23900000000000002,2.2228857371,0.0,0.001,0.001,2.21,-0.24,2.2229934773,2.5,0.341,2.5231490245,0.0,0.001,0.001,2.5,0.34,2.5230140705
2019-12-14 03:30:00,2.27,0.101,2.2722458054,0.0,0.001,0.001,2.27,0.1,2.2722015756,2.5,0.07100000000000001,2.5010079968,0.0,0.001,0.001,2.5,0.07,2.5009798080000003
2019-12-14 04:00:00,2.19,-0.249,2.2041100245,0.0,0.001,0.001,2.19,-0.25,2.2042232192,2.5,0.371,2.5273782859000002,0.0,0.001,0.001,2.5,0.37,2.527231687
2019-12-14 04:30:00,2.09,-0.6885,2.2004845489,0.0,0.0015,0.0015,2.09,-0.6900000000000001,2.2009543385,2.5,0.8315,2.6346522066,0.0,0.0015,0.0015,2.5,0.8300000000000001,2.634179189
2019-12-14 05:00:00,2.15,-0.229,2.1621611873,0.0,0.001,0.001,2.15,-0.23,2.1622673285,2.46,0.381,2.4893294278,0.0,0.001,0.001,2.46,0.38,2.4891765707
2019-12-14 05:30:00,2.33,0.1515,2.3349201806,0.0,0.0015,0.0015,2.33,0.15,2.3348233338,2.58,0.12150000000000001,2.5828593167,0.0,0.0015,0.0015,2.58,0.12,2.5827891899999997
2019-12-14 06:00:00,2.38,0.1515,2.3848170265,0.0,0.0015,0.0015,2.38,0.15,2.384722206,2.63,0.1515,2.6343599317,0.0,0.0015,0.0015,2.63,0.15,2.6342740936
2019-12-14 06:30:00,2.7199999999999998,0.021500000000000002,2.7200849711,0.0,0.0015,0.0015,2.7199999999999998,0.02,2.7200735284,3.07,0.5815,3.1245867327,0.0,0.0015,0.0015,3.07,0.58,3.1243079234
2019-12-14 07:00:00,2.92,0.262,2.931730547,0.0,0.002,0.002,2.92,0.26,2.9315524897,3.26,0.47200000000000003,3.2939921069,0.0,0.002,0.002,3.26,0.47000000000000003,3.2937061193
2019-12-14 07:30:00,3.07,0.402,3.0962080033,0.0,0.002,0.002,3.07,0.4,3.095948966,3.4,0.41200000000000003,3.4248713844,0.0,0.002,0.002,3.4,0.41000000000000003,3.424631367
2019-12-14 08:00:00,3.15,0.36150000000000004,3.1706753618,0.0,0.0015,0.0015,3.15,0.36,3.1705046917,3.51,0.4315,3.5364236525,0.0,0.0015,0.0015,3.51,0.43,3.536240942
2019-12-14 08:30:00,3.2,0.252,3.2099071638,0.0,0.002,0.002,3.2,0.25,3.2097507691000002,3.64,0.642,3.6961823548,0.0,0.002,0.002,3.64,0.64,3.6958354942
2019-12-14 09:00:00,3.37,0.47150000000000003,3.402824158,0.0,0.0015,0.0015,3.37,0.47000000000000003,3.4026166402,3.77,0.4615,3.7981419471,0.0,0.0015,0.0015,3.77,0.46,3.7979599787
2019-12-14 09:30:00,3.4815,0.47100000000000003,3.5132155143,0.0015,0.001,0.0018027756000000002,3.48,0.47000000000000003,3.5115950792,3.8715,0.461,3.8988502472,0.0015,0.001,0.0018027756000000002,3.87,0.46,3.897242615
2019-12-14 10:00:00,3.4835000000000003,0.47050000000000003,3.5151305097,0.0035,0.0005,0.0035355339000000003,3.48,0.47000000000000003,3.5115950792,3.8435,0.4605,3.8709885688,0.0035,0.0005,0.0035355339000000003,3.84,0.46,3.8674539428
2019-12-14 10:30:00,3.3535,0.3905,3.3761594305,0.0035,0.0005,0.0035355339000000003,3.35,0.39,3.3726250903,3.6835,0.3805,3.7031003902,0.0035,0.0005,0.0035355339000000003,3.68,0.38,3.6995675423
2019-12-14 11:00:00,3.2905,0.39,3.3135313866000002,0.0105,0.0,0.0105,3.2800000000000002,0.39,3.3031046002,3.5404999999999998,0.38,3.560834207,0.0105,0.0,0.0105,3.5300000000000002,0.38,3.5503943443
2019-12-14 11:30:00,3.3285,0.39,3.3512702443,0.0085,0.0,0.0085,3.32,0.39,3.342828144,3.5885,0.38,3.6085637378,0.0085,0.0,0.0085,3.58,0.38,3.6001111094000002
2019-12-14 12:00:00,3.201,0.339,3.218900744,0.011,-0.001,0.011045361,3.19,0.34,3.2080679544,3.411,0.329,3.4268297302,0.011,-0.001,0.011045361,3.4,0.33,3.4159771662000002
2019-12-14 12:30:00,3.032,0.3085,3.0476542209,0.012,-0.0015,0.0120933866,3.02,0.31,3.0358689036,3.212,0.28850000000000003,3.2249304256,0.012,-0.0015,0.0120933866,3.2,0.29,3.2131137546
2019-12-14 13:00:00,2.9435000000000002,0.20850000000000002,2.9508752092,0.0135,-0.0015,0.0135830777,2.93,0.21,2.9375159574,3.1135,0.1885,3.1192009393,0.0135,-0.0015,0.0135830777,3.1,0.19,3.1058171228
2019-12-14 13:30:00,2.8815,0.189,2.8876916819,0.0115,-0.001,0.011543396400000001,2.87,0.19,2.8762823227,3.0615,0.169,3.0661609954,0.0115,-0.001,0.011543396400000001,3.05,0.17,3.054734031
2019-12-14 14:00:00,2.7960000000000003,0.1895,2.8024143609000003,0.006,-0.0005,0.0060207973,2.79,0.19,2.7964620505,3.056,0.1695,3.0606970203,0.006,-0.0005,0.0060207973,3.05,0.17,3.054734031
2019-12-14 14:30:00,2.693,0.1405,2.6966626133,0.003,0.0005,0.0030413813000000002,2.69,0.14,2.693640659,3.003,0.1305,3.005834202,0.003,0.0005,0.0030413813000000002,3.0,0.13,3.0028153456
2019-12-14 15:00:00,2.691,0.14100000000000001,2.694691448,0.001,0.001,0.0014142136,2.69,0.14,2.693640659,3.031,0.131,3.0338295931,0.001,0.001,0.0014142136,3.03,0.13,3.0327874967
2019-12-14 15:30:00,2.69,0.111,2.6922891747,0.0,0.001,0.001,2.69,0.11,2.6922481312,3.06,0.131,3.0628028014,0.0,0.001,0.001,3.06,0.13,3.062760193
2019-12-14 16:00:00,2.7800000000000002,0.112,2.7822552004,0.0,0.002,0.002,2.7800000000000002,0.11,2.7821754078,3.18,0.112,3.1819717158,0.0,0.002,0.002,3.18,0.11,3.1819019469
2019-12-14 16:30:00,2.7800000000000002,-0.558,2.8354477601,0.0,0.002,0.002,2.7800000000000002,-0.56,2.8358420266,3.37,0.772,3.4572943178,0.0,0.002,0.002,3.37,0.77,3.4568482755
2019-12-14 17:00:00,2.8755,-0.6435000000000001,2.9466239156,0.1155,-0.0035,0.1155530181,2.76,-0.64,2.8332313707,3.5255,0.8965000000000001,3.6377001663,0.1155,-0.0035,0.1155530181,3.41,0.9,3.5267690596
2019-12-14 17:30:00,3.2775,0.0345,3.2776815739,3.8075,-0.1655,3.8110951838,-0.53,0.2,0.5664803615,3.5875,0.29450000000000004,3.5995675435,3.8075,-0.1655,3.8110951838,-0.22,0.46,0.5099019514
2019-12-14 18:00:00,3.3435,0.0835,3.3445424948999998,3.8535,-0.1165,3.8552606267,-0.51,0.2,0.5478138370000001,3.6535,0.20350000000000001,3.6591630874,3.8535,-0.1165,3.8552606267,-0.2,0.32,0.37735924530000003
2019-12-14 18:30:00,3.0355,0.0645,3.0361851887,0.4055,0.0345,0.4069649862,2.63,0.03,2.6301710971,3.4955,0.0945,3.496777159,0.4055,0.0345,0.4069649862,3.09,0.06,3.0905824694
2019-12-14 19:00:00,2.86,0.033,2.8601903783,0.0,0.003,0.003,2.86,0.03,2.8601573383,3.33,0.063,3.3305958926,0.0,0.003,0.003,3.33,0.06,3.3305404967
2019-12-14 19:30:00,2.8200000000000003,0.063,2.8207036356,0.0,0.003,0.003,2.8200000000000003,0.06,2.8206382257,3.27,0.063,3.2706068244,0.0,0.003,0.003,3.27,0.06,3.2705504124
2019-12-14 20:00:00,2.74,0.063,2.7407241744,0.0,0.003,0.003,2.74,0.06,2.7406568556,3.16,0.063,3.1606279439,0.0,0.003,0.003,3.16,0.06,3.1605695689
2019-12-14 20:30:00,2.65,0.003,2.6500016981,0.0,0.003,0.003,2.65,0.0,2.65,3.04,0.083,3.0411328481,0.0,0.003,0.003,3.04,0.08,3.0410524494
2019-12-14 21:00:00,2.56,0.0025,2.5600012207000002,0.0,0.0025,0.0025,2.56,0.0,2.56,2.92,-0.0175,2.9200524396,0.0,0.0025,0.0025,2.92,-0.02,2.9200684923
2019-12-14 21:30:00,2.49,-0.037,2.4902748843999998,0.0,0.003,0.003,2.49,-0.04,2.4903212644,2.84,-0.017,2.8400508798,0.0,0.003,0.003,2.84,-0.02,2.8400704217
2019-12-14 22:00:00,2.43,-0.0175,2.4300630136,0.0,0.0025,0.0025,2.43,-0.02,2.4300823031,2.76,-0.0175,2.7600554795,0.0,0.0025,0.0025,2.76,-0.02,2.7600724628
2019-12-14 22:30:00,2.4,0.0025,2.4000013021,0.0,0.0025,0.0025,2.4,0.0,2.4,2.7,-0.0175,2.7000567124,0.0,0.0025,0.0025,2.7,-0.02,2.7000740731
2019-12-14 23:00:00,2.19,-0.7175,2.3045403555,0.0,0.0025,0.0025,2.19,-0.72,2.3053199344,2.63,0.6525000000000001,2.7097336124,0.0,0.0025,0.0025,2.63,0.65,2.7091327025
2019-12-14 23:30:00,2.1,-0.788,2.2429765937,0.0,0.002,0.002,2.1,-0.79,2.2436800128,2.5300000000000002,0.7020000000000001,2.6255864107,0.0,0.002,0.002,2.5300000000000002,0.7000000000000001,2.6250523804
2019-12-15 00:00:00,2.06,-0.35750000000000004,2.0907908193,0.0,0.0025,0.0025,2.06,-0.36,2.0912197398,2.38,0.1925,2.3877722358,0.0,0.0025,0.0025,2.38,0.19,2.3875719884
2019-12-15 00:30:00,2.03,-0.057,2.0308000886,0.0,0.003,0.003,2.03,-0.06,2.0308865059,2.27,-0.08700000000000001,2.2716665688,0.0,0.003,0.003,2.27,-0.09,2.2717834404
2019-12-15 01:00:00,2.03,-0.0585,2.0308427438,0.0,0.0015,0.0015,2.03,-0.06,2.0308865059,2.27,-0.08850000000000001,2.2717245101,0.0,0.0015,0.0015,2.27,-0.09,2.2717834404
2019-12-15 01:30:00,1.97,-0.0575,1.9708389711,0.0,0.0025,0.0025,1.97,-0.06,1.9709134938,2.21,-0.08750000000000001,2.211731505,0.0,0.0025,0.0025,2.21,-0.09,2.21183182
2019-12-15 02:00:00,1.94,-0.078,1.941567408,0.0,0.002,0.002,1.94,-0.08,1.9416487839,2.18,-0.088,2.1817754238,0.0,0.002,0.002,2.18,-0.09,2.1818570072
2019-12-15 02:30:00,1.94,-0.0785,1.9415875592,0.0,0.0015,0.0015,1.94,-0.08,1.9416487839,2.15,-0.08850000000000001,2.1518206826,0.0,0.0015,0.0015,2.15,-0.09,2.1518828964
2019-12-15 03:00:00,1.8900000000000001,-0.0775,1.8915882876999999,0.0,0.0025,0.0025,1.8900000000000001,-0.08,1.891692364,2.11,-0.08750000000000001,2.1118134979,0.0,0.0025,0.0025,2.11,-0.09,2.111918559
2019-12-15 03:30:00,1.8900000000000001,-0.0775,1.8915882876999999,0.0,0.0025,0.0025,1.8900000000000001,-0.08,1.891692364,2.11,-0.08750000000000001,2.1118134979,0.0,0.0025,0.0025,2.11,-0.09,2.111918559
2019-12-15 04:00:00,1.87,-0.058,1.870899249,0.0,0.002,0.002,1.87,-0.06,1.8709623192,2.08,-0.088,2.0818607062,0.0,0.002,0.002,2.08,-0.09,2.0819462049
2019-12-15 04:30:00,1.83,-0.0575,1.8309031241,0.0,0.0025,0.0025,1.83,-0.06,1.8309833424000002,2.04,-0.08750000000000001,2.0418756696,0.0,0.0025,0.0025,2.04,-0.09,2.041984329
2019-12-15 05:00:00,1.83,-0.028,1.8302141951,0.0,0.002,0.002,1.83,-0.03,1.8302458851,2.04,-0.058,2.0408243432,0.0,0.002,0.002,2.04,-0.06,2.0408821622
2019-12-15 05:30:00,1.8599999999999999,-0.0275,1.8602032819,0.0,0.0025,0.0025,1.8599999999999999,-0.03,1.8602419198,2.07,-0.0775,2.071450277,0.0,0.0025,0.0025,2.07,-0.08,2.0715453169
2019-12-15 06:00:00,2.0,-0.0275,2.0001890536,0.0,0.0025,0.0025,2.0,-0.03,2.0002249873,2.23,-0.0775,2.2313462864,0.0,0.0025,0.0025,2.23,-0.08,2.2314345162
2019-12-15 06:30:00,2.37,0.17250000000000001,2.3762693975999998,0.0,0.0025,0.0025,2.37,0.17,2.3760892239,2.64,0.1625,2.6449964556000003,0.0,0.0025,0.0025,2.64,0.16,2.6448440408
2019-12-15 07:00:00,2.37,-0.3075,2.3898653205000002,0.0,0.0025,0.0025,2.37,-0.31,2.3901882771,2.77,0.5625,2.8265360868,0.0,0.0025,0.0025,2.77,0.56,2.8260396317
2019-12-15 07:30:00,2.48,-0.6275000000000001,2.5581548526,0.0,0.0025,0.0025,2.48,-0.63,2.5587692354,2.9699999999999998,0.9025000000000001,3.1040950775,0.0,0.0025,0.0025,2.9699999999999998,0.9,3.1033691369
2019-12-15 08:00:00,2.5300000000000002,-0.5885,2.597543503,0.0,0.0015,0.0015,2.5300000000000002,-0.59,2.5978837541,3.04,0.9415,3.1824553807,0.0,0.0015,0.0015,3.04,0.9400000000000001,3.1820119422
2019-12-15 08:30:00,2.81,0.17200000000000001,2.8152591355,0.0,0.002,0.002,2.81,0.17,2.8151376520999998,3.16,0.192,3.1658275379,0.0,0.002,0.002,3.16,0.19,3.1657068721
2019-12-15 09:00:00,2.93,-0.0085,2.9300123293,0.0,0.0015,0.0015,2.93,-0.01,2.9300170648,3.35,0.36150000000000004,3.3694483599,0.0,0.0015,0.0015,3.35,0.36,3.3692877586
2019-12-15 09:30:00,3.08,-0.499,3.1201604125,0.0,0.001,0.001,3.08,-0.5,3.1203204964,3.67,1.001,3.8040637482,0.0,0.001,0.001,3.67,1.0,3.8038007308
2019-12-15 10:00:00,3.084,-0.4995,3.1241888947,0.004,0.0005,0.0040311289,3.08,-0.5,3.1203204964,3.7039999999999997,1.0505,3.850086525,0.004,0.0005,0.0040311289,3.7,1.05,3.8461019227
2019-12-15 10:30:00,3.0605,-0.5005000000000001,3.1011547043,0.0105,-0.0005,0.010511898,3.05,-0.5,3.0907118921,3.5805,1.0495,3.7311433234,0.0105,-0.0005,0.010511898,3.5700000000000003,1.05,3.7212094808
2019-12-15 11:00:00,3.1725,-0.4995,3.2115816197,0.0025,0.0005,0.0025495098,3.17,-0.5,3.2091899289,3.7725,1.0705,3.9214444405,0.0025,0.0005,0.0025495098,3.77,1.07,3.9189029077
2019-12-15 11:30:00,3.2525,-0.499,3.2905557661,0.0025,0.001,0.0026925824,3.25,-0.5,3.2882366095,3.8625,1.071,4.0082349295,0.0025,0.001,0.0026925824,3.86,1.07,4.0055586377
2019-12-15 12:00:00,3.171,-0.501,3.2103336275,0.011,-0.001,0.011045361,3.16,-0.5,3.1993124261,3.651,1.019,3.790535846,0.011,-0.001,0.011045361,3.64,1.02,3.7802116343
2019-12-15 12:30:00,3.1495,-0.506,3.189888125,0.0195,-0.006,0.0204022058,3.13,-0.5,3.1696845269,3.5895,1.054,3.7410461438000002,0.0195,-0.006,0.0204022058,3.5700000000000003,1.06,3.7240435014
2019-12-15 13:00:00,3.114,-0.505,3.1546823929,0.014,-0.005,0.0148660687,3.1,-0.5,3.1400636936,3.664,1.055,3.8128625729000003,0.014,-0.005,0.0148660687,3.65,1.06,3.8008025468
2019-12-15 13:30:00,3.1085,-0.5015000000000001,3.1486940944,0.0085,-0.0015,0.008631338300000001,3.1,-0.5,3.1400636936,3.6585,1.0585,3.8085488706,0.0085,-0.0015,0.008631338300000001,3.65,1.06,3.8008025468
2019-12-15 14:00:00,3.103,-0.06,3.1035800296,0.003,0.0,0.003,3.1,-0.06,3.1005805908,3.543,0.49,3.5767232211,0.003,0.0,0.003,3.54,0.49,3.5737515303
2019-12-15 14:30:00,3.1345,0.2695,3.1460642873,0.0045000000000000005,-0.0005,0.0045276926,3.13,0.27,3.141623784,3.5045,0.2695,3.5148471517,0.0045000000000000005,-0.0005,0.0045276926,3.5,0.27,3.5103988377
2019-12-15 15:00:00,3.2215,0.271,3.2328784775,0.0015,0.001,0.0018027756000000002,3.22,0.27,3.231300048,3.6115,0.271,3.6216533862,0.0015,0.001,0.0018027756000000002,3.61,0.27,3.6200828720000002
2019-12-15 15:30:00,3.33,0.302,3.3436662513,0.0,0.002,0.002,3.33,0.30000000000000004,3.3434862045,3.76,0.302,3.7721086941,0.0,0.002,0.002,3.76,0.30000000000000004,3.7719490983
2019-12-15 16:00:00,3.39,0.14200000000000002,3.3929727379,0.0,0.002,0.002,3.39,0.14,3.3928896239,3.88,0.41200000000000003,3.901812912,0.0,0.002,0.002,3.88,0.41000000000000003,3.901602235
2019-12-15 16:30:00,3.35,-0.4985,3.386886808,0.0,0.0015,0.0015,3.35,-0.5,3.3871079109,4.05,1.0115,4.174402023,0.0,0.0015,0.0015,4.05,1.01,4.1740388115
2019-12-15 17:00:00,3.5285,-0.47850000000000004,3.5607968911,0.0285,0.0015,0.0285394464,3.5,-0.48,3.5327609599,4.2485,1.0515,4.3766887598,0.0285,0.0015,0.0285394464,4.22,1.05,4.3486664623
2019-12-15 17:30:00,3.899,0.088,3.8999929487,3.429,-0.032,3.4291493114,0.47000000000000003,0.12,0.48507731340000004,4.309,0.588,4.3489337774,3.429,-0.032,3.4291493114,0.88,0.62,1.0764757313
2019-12-15 18:00:00,3.842,0.24450000000000002,3.8497719738000002,3.862,-0.10550000000000001,3.8634407269,-0.02,0.35000000000000003,0.3505709629,4.182,0.34450000000000003,4.1961654221,3.862,-0.10550000000000001,3.8634407269,0.32,0.45,0.5521775077000001
2019-12-15 18:30:00,3.5285,0.1695,3.5325688245,0.4385,0.0195,0.4389333662,3.09,0.15,3.0936386344,4.0285,0.1895,4.0329545621,0.4385,0.0195,0.4389333662,3.59,0.17,3.5940228157
2019-12-15 19:00:00,3.29,0.153,3.2935556774,0.0,0.003,0.003,3.29,0.15,3.2934176777,3.77,0.17300000000000001,3.773967276,0.0,0.003,0.003,3.77,0.17,3.7738309448000003
2019-12-15 19:30:00,3.23,0.17250000000000001,3.2346029509,0.0,0.0025,0.0025,3.23,0.17,3.2344705904,3.71,0.17250000000000001,3.7140081112,0.0,0.0025,0.0025,3.71,0.17,3.7138928364
2019-12-15 20:00:00,3.16,0.17250000000000001,3.1647047651,0.0,0.0025,0.0025,3.16,0.17,3.164569481,3.61,0.17250000000000001,3.6141190144,0.0,0.0025,0.0025,3.61,0.17,3.6140005534
2019-12-15 20:30:00,3.11,0.14300000000000002,3.1132858847,0.0,0.003,0.003,3.11,0.14,3.1131495306,3.55,0.17300000000000001,3.5542128524,0.0,0.003,0.003,3.55,0.17,3.5540680916
2019-12-15 21:00:00,3.02,0.183,3.025539456,0.0,0.003,0.003,3.02,0.18,3.0253594828,3.43,0.203,3.4360018917,0.0,0.003,0.003,3.43,0.2,3.435825956
2019-12-15 21:30:00,2.93,0.183,2.935709284,0.0,0.003,0.003,2.93,0.18,2.9355238033,3.33,0.163,3.3339869526,0.0,0.003,0.003,3.33,0.16,3.3338416279
2019-12-15 22:00:00,2.85,0.123,2.8526529757,0.0,0.003,0.003,2.85,0.12,2.8525251971000003,3.21,0.123,3.2123556777,0.0,0.003,0.003,3.21,0.12,3.2122422076
2019-12-15 22:30:00,2.76,0.163,2.764809035,0.0,0.003,0.003,2.76,0.16,2.7646337913,3.1,0.163,3.1042823647,0.0,0.003,0.003,3.1,0.16,3.1041262861
2019-12-15 23:00:00,2.61,-0.0475,2.610432196,0.0,0.0025,0.0025,2.61,-0.05,2.6104788833,2.9699999999999998,0.36250000000000004,2.9920404827000002,0.0,0.0025,0.0025,2.9699999999999998,0.36,2.9917386249
2019-12-15 23:30:00,2.44,-0.6175,2.5169239659000002,0.0,0.0025,0.0025,2.44,-0.62,2.5175384803,2.89,0.8625,3.0159585955,0.0,0.0025,0.0025,2.89,0.86,3.0152446004
2019-12-16 00:00:00,2.46,-0.5775,2.5268767778,0.0,0.0025,0.0025,2.46,-0.58,2.5274493071,2.89,0.9025000000000001,3.0276403766,0.0,0.0025,0.0025,2.89,0.9,3.0268961
2019-12-16 00:30:00,2.43,-0.6175,2.5072307930999997,0.0,0.0025,0.0025,2.43,-0.62,2.5078476828,2.89,0.8625,3.0159585955,0.0,0.0025,0.0025,2.89,0.86,3.0152446004
2019-12-16 01:00:00,2.37,-0.617,2.44899755,0.0,0.003,0.003,2.37,-0.62,2.4497550898,2.81,0.863,2.9395355075,0.0,0.003,0.003,2.81,0.86,2.9386561555
2019-12-16 01:30:00,2.41,-0.617,2.487727678,0.0,0.003,0.003,2.41,-0.62,2.4884734276,2.84,0.863,2.9682265749,0.0,0.003,0.003,2.84,0.86,2.9673557252
2019-12-16 02:00:00,2.35,-0.6175,2.4297749381,0.0,0.0025,0.0025,2.35,-0.62,2.4304114878,2.7800000000000002,0.8625,2.9107226336,0.0,0.0025,0.0025,2.7800000000000002,0.86,2.9099828178
2019-12-16 02:30:00,2.31,-0.5775,2.3810934988,0.0,0.0025,0.0025,2.31,-0.58,2.3817010728,2.74,0.9025000000000001,2.8848061027,0.0,0.0025,0.0025,2.74,0.9,2.8840249652
2019-12-16 03:00:00,2.2800000000000002,-0.5775,2.3520004783,0.0,0.0025,0.0025,2.2800000000000002,-0.58,2.3526155657,2.7,0.9025000000000001,2.8468414515,0.0,0.0025,0.0025,2.7,0.9,2.8460498942
2019-12-16 03:30:00,2.33,-0.388,2.3620846725,0.0,0.002,0.002,2.33,-0.39,2.3624140196,2.7,0.662,2.7799719423,0.0,0.002,0.002,2.7,0.66,2.7794963573
2019-12-16 04:00:00,2.27,-0.617,2.3523581785,0.0,0.003,0.003,2.27,-0.62,2.3531468292,2.7,0.903,2.847,0.0,0.003,0.003,2.7,0.9,2.8460498942
2019-12-16 04:30:00,2.23,-0.6175,2.3139157828,0.0,0.0025,0.0025,2.23,-0.62,2.3145841959,2.65,0.9025000000000001,2.7994653507000002,0.0,0.0025,0.0025,2.65,0.9,2.7986603938
2019-12-16 05:00:00,2.36,-0.5375,2.4204351365,0.0,0.0025,0.0025,2.36,-0.54,2.4209915324,2.79,0.9825,2.9579395278,0.0,0.0025,0.0025,2.79,0.98,2.9571100757
2019-12-16 05:30:00,2.56,-0.437,2.5970308046,0.0,0.003,0.003,2.56,-0.44,2.5975372952,3.01,1.063,3.1921887476,0.0,0.003,0.003,3.01,1.06,3.1911910002
2019-12-16 06:00:00,2.73,-0.3875,2.7573640039000002,0.0,0.0025,0.0025,2.73,-0.39,2.7577164466,3.21,1.1325,3.4039177796,0.0,0.0025,0.0025,3.21,1.13,3.403086834
2019-12-16 06:30:00,3.31,0.5825,3.3608639142,0.0,0.0025,0.0025,3.31,0.58,3.3604315199,3.71,0.9325,3.8253962213,0.0,0.0025,0.0025,3.71,0.93,3.8247875758000003
2019-12-16 07:00:00,3.69,0.9225000000000001,3.8035649396,0.0,0.0025,0.0025,3.69,0.92,3.8029593740000003,4.11,0.9325,4.2144580019,0.0,0.0025,0.0025,4.11,0.93,4.2139055519
2019-12-16 07:30:00,4.01,0.663,4.0644395678,0.0,0.003,0.003,4.01,0.66,4.0639512792,4.59,1.443,4.811480957,0.0,0.003,0.003,4.59,1.44,4.8105820854
2019-12-16 08:00:00,4.26,1.1425,4.4105448926,0.0,0.0025,0.0025,4.26,1.1400000000000001,4.409897958,4.76,1.1825,4.9046820743,0.0,0.0025,0.0025,4.76,1.18,4.9040799341
2019-12-16 08:30:00,4.46,1.2530000000000001,4.6326675901000005,0.0,0.003,0.003,4.46,1.25,4.6318570789999995,4.97,1.303,5.1379673997,0.0,0.003,0.003,4.97,1.3,5.1372074126
2019-12-16 09:00:00,4.46,1.2235,4.6247759135,0.0,0.0035,0.0035,4.46,1.22,4.6238512087,4.97,1.2735,5.1305654903,0.0,0.0035,0.0035,4.97,1.27,5.1296978469
2019-12-16 09:30:00,4.4405,1.223,4.6058407756,0.0005,0.003,0.0030413813000000002,4.44,1.22,4.6045629543,4.9205000000000005,1.2730000000000001,5.0825042302,0.0005,0.003,0.0030413813000000002,4.92,1.27,5.0812695264
2019-12-16 10:00:00,4.661,1.2225,4.8186540911,0.001,0.0025,0.0026925824,4.66,1.22,4.817053041,5.141,1.2725,5.2961436206,0.001,0.0025,0.0026925824,5.14,1.27,5.2945726929
2019-12-16 10:30:00,4.72,1.2225,4.8757467377,0.0,0.0025,0.0025,4.72,1.22,4.8751205113000005,5.2,1.2725,5.3534340614,0.0,0.0025,0.0025,5.2,1.27,5.3528403675
2019-12-16 11:00:00,4.62,1.2225,4.7790068267,0.0,0.0025,0.0025,4.62,1.22,4.7783679222,5.1,1.2725,5.2563538931,0.0,0.0025,0.0025,5.1,1.27,5.255749233
2019-12-16 11:30:00,4.7,1.2730000000000001,4.8693458493,0.0,0.003,0.003,4.7,1.27,4.8685624162,5.17,1.313,5.3341230769,0.0,0.003,0.003,5.17,1.31,5.3333854164
2019-12-16 12:00:00,4.79,1.3325,4.9718865886,0.0,0.0025,0.0025,4.79,1.33,4.9712171548,5.26,1.3725,5.4361159158,0.0,0.0025,0.0025,5.26,1.37,5.4354852589
2019-12-16 12:30:00,4.611,1.242,4.7753413491,0.001,0.002,0.0022360680000000003,4.61,1.24,4.7738558839,5.121,1.292,5.2814680724,0.001,0.002,0.0022360680000000003,5.12,1.29,5.2800094697
2019-12-16 13:00:00,4.5815,1.181,4.7312686724,0.0015,0.001,0.0018027756000000002,4.58,1.18,4.7295665763,5.0815,1.211,5.2238073519,0.0015,0.001,0.0018027756000000002,5.08,1.21,5.2221164292
2019-12-16 13:30:00,4.6215,1.3105,4.8037144482,0.0015,0.0005,0.0015811388,4.62,1.31,4.8021349419,5.0815,1.3205,5.250272612,0.0015,0.0005,0.0015811388,5.08,1.32,5.2486950759
2019-12-16 14:00:00,4.5795,1.2810000000000001,4.7552898177,0.35950000000000004,0.031,0.36083410320000003,4.22,1.25,4.4012384621,5.0295,1.301,5.1950429498,0.35950000000000004,0.031,0.36083410320000003,4.67,1.27,4.8396074221
2019-12-16 14:30:00,4.6875,1.3465,4.8770604364,1.9175,0.2565,1.9345796701,2.77,1.09,2.9767431868000003,5.0275,1.3865,5.2151834579,1.9175,0.2565,1.9345796701,3.11,1.13,3.3089273186
2019-12-16 15:00:00,4.515,1.2885,4.6952590184,0.505,0.08850000000000001,0.5126960601,4.01,1.2,4.1857018527,4.955,1.3085,5.1248607054,0.505,0.08850000000000001,0.5126960601,4.45,1.22,4.614206324
2019-12-16 15:30:00,4.3205,1.1615,4.4739023794,0.0005,0.0015,0.0015811388,4.32,1.16,4.4730302928,4.8004999999999995,1.1715,4.9413775913,0.0005,0.0015,0.0015811388,4.8,1.17,4.9405364081
2019-12-16 16:00:00,4.217,0.9065000000000001,4.3133318038,0.197,0.006500000000000001,0.1971072043,4.02,0.9,4.1195145345,4.707,1.0565,4.8241104102,0.197,0.006500000000000001,0.1971072043,4.51,1.05,4.6306155098
2019-12-16 16:30:00,4.449,0.9485,4.5489837601000005,3.689,-0.1515,3.6921095934,0.76,1.1,1.3370115931,4.809,1.0685,4.9262737693,3.689,-0.1515,3.6921095934,1.12,1.22,1.6561400907000001
2019-12-16 17:00:00,4.4945,0.87,4.5779285982,4.8145,-0.46,4.8364253587,-0.32,1.33,1.3679546776,4.8345,1.02,4.9409300997,4.8145,-0.46,4.8364253587,0.02,1.48,1.480135129
2019-12-16 17:30:00,4.6505,0.912,4.739081583,4.4005,-0.328,4.4127071339,0.25,1.24,1.2649505919,5.0405,1.052,5.1491110155,4.4005,-0.328,4.4127071339,0.64,1.38,1.5211837496
2019-12-16 18:00:00,4.543,0.914,4.6340311825,3.9130000000000003,-0.136,3.9153626907,0.63,1.05,1.2244998979,4.953,1.034,5.0597791454,3.9130000000000003,-0.136,3.9153626907,1.04,1.17,1.5654072952
2019-12-16 18:30:00,4.427,0.7945,4.4977282321,3.847,0.0045000000000000005,3.8470026319,0.58,0.79,0.9800510191,4.827,0.8945000000000001,4.9091811181,3.847,0.0045000000000000005,3.8470026319,0.98,0.89,1.3238202295
2019-12-16 19:00:00,4.3455,0.762,4.4118039678,3.8955,-0.028,3.8956006276,0.45,0.79,0.9091754506,4.7355,0.862,4.8133153076,3.8955,-0.028,3.8956006276,0.84,0.89,1.2238055401
2019-12-16 19:30:00,4.529,0.7825000000000001,4.5961013098,3.849,-0.007500000000000001,3.8490073071,0.68,0.79,1.0423531072,4.909,0.8625,4.9841937412,3.849,-0.007500000000000001,3.8490073071,1.06,0.87,1.3713132392
2019-12-16 20:00:00,4.4005,0.681,4.452882353,3.8505000000000003,-0.029,3.850609205,0.55,0.71,0.8981091248,4.7605,0.791,4.8257684621,3.8505000000000003,-0.029,3.850609205,0.91,0.8200000000000001,1.2249489785
2019-12-16 20:30:00,4.0065,0.359,4.0225518331,0.40650000000000003,0.049,0.4094426089,3.6,0.31,3.6133225707000003,4.6065000000000005,1.039,4.7222201611,0.40650000000000003,0.049,0.4094426089,4.2,0.99,4.3151013893
2019-12-16 21:00:00,3.94,0.7425,4.0093523479,0.0,0.0025,0.0025,3.94,0.74,4.0088901207,4.45,0.7725000000000001,4.516553581,0.0,0.0025,0.0025,4.45,0.77,4.516126659
2019-12-16 21:30:00,3.98,0.8225,4.064099685,0.0,0.0025,0.0025,3.98,0.8200000000000001,4.063594468,4.48,0.8525,4.560389923,0.0,0.0025,0.0025,4.48,0.85,4.559923245
2019-12-16 22:00:00,3.88,0.883,3.9792070818000003,0.0,0.003,0.003,3.88,0.88,3.9785424467,4.35,0.873,4.4367363005,0.0,0.003,0.003,4.35,0.87,4.4361469768
2019-12-16 22:30:00,3.74,0.853,3.8360407975,0.0,0.003,0.003,3.74,0.85,3.8353748187,4.18,0.833,4.2621929801,0.0,0.003,0.003,4.18,0.8300000000000001,4.2616076779
2019-12-16 23:00:00,3.67,0.8525,3.7677123364,0.0,0.0025,0.0025,3.67,0.85,3.7671474619,4.08,0.8325,4.1640672725,0.0,0.0025,0.0025,4.08,0.8300000000000001,4.1635681813
2019-12-16 23:30:00,3.52,0.9025000000000001,3.6338555626,0.0,0.0025,0.0025,3.52,0.9,3.6332354727,3.91,0.8825000000000001,4.0083545564,0.0,0.0025,0.0025,3.91,0.88,4.0078048855
2019-12-17 00:00:00,3.37,0.8115,3.4663283529,0.0,0.0015,0.0015,3.37,0.81,3.4659774956,3.7199999999999998,0.8215,3.8096275737000003,0.0,0.0015,0.0015,3.7199999999999998,0.8200000000000001,3.8093043984
2019-12-17 00:30:00,3.23,0.7815000000000001,3.3231975942,0.0,0.0015,0.0015,3.23,0.78,3.3228451664,3.56,0.7815000000000001,3.6447691628000003,0.0,0.0015,0.0015,3.56,0.78,3.644447832
2019-12-17 01:00:00,3.12,0.7415,3.2069022826,0.0,0.0015,0.0015,3.12,0.74,3.2065557846,3.46,0.7415,3.5385621727,0.0,0.0015,0.0015,3.46,0.74,3.5382481541
2019-12-17 01:30:00,3.12,0.6815,3.1935626266,0.0,0.0015,0.0015,3.12,0.68,3.1932428658,3.46,0.6815,3.5264773145,0.0,0.0015,0.0015,3.46,0.68,3.5261877432
2019-12-17 02:00:00,3.21,0.6815,3.2815457105,0.0,0.0015,0.0015,3.21,0.68,3.2812345238000002,3.54,0.6815,3.6050023925,0.0,0.0015,0.0015,3.54,0.68,3.6047191291000003
2019-12-17 02:30:00,3.25,0.7115,3.3269704312,0.0,0.0015,0.0015,3.25,0.71,3.3266499666,3.58,0.7015,3.6480819961,0.0,0.0015,0.0015,3.58,0.7000000000000001,3.6477938538
2019-12-17 03:00:00,3.17,0.6915,3.2445449989,0.0,0.0015,0.0015,3.17,0.6900000000000001,3.2442256395,3.49,0.6615,3.5521377014,0.0,0.0015,0.0015,3.49,0.66,3.5518586684
2019-12-17 03:30:00,3.08,0.6915,3.1566710709,0.0,0.0015,0.0015,3.08,0.6900000000000001,3.1563428204,3.41,0.6915,3.4794068819,0.0,0.0015,0.0015,3.41,0.6900000000000001,3.4791090814
2019-12-17 04:00:00,3.08,0.771,3.1750340156,0.0,0.001,0.001,3.08,0.77,3.1747913317,3.41,0.751,3.4917189177,0.0,0.001,0.001,3.41,0.75,3.4915039739
2019-12-17 04:30:00,3.08,0.7715000000000001,3.1751554686,0.0,0.0015,0.0015,3.08,0.77,3.1747913317,3.41,0.7515000000000001,3.491826492,0.0,0.0015,0.0015,3.41,0.75,3.4915039739
2019-12-17 05:00:00,3.19,0.8210000000000001,3.2939552213,0.0,0.001,0.001,3.19,0.8200000000000001,3.2937061193,3.52,0.801,3.6099862881,0.0,0.001,0.001,3.52,0.8,3.6097645353
2019-12-17 05:30:00,3.19,0.8215,3.2940798791,0.0,0.0015,0.0015,3.19,0.8200000000000001,3.2937061193,3.52,0.8015,3.6100972632,0.0,0.0015,0.0015,3.52,0.8,3.6097645353
2019-12-17 06:00:00,3.39,0.911,3.5102736361,0.0,0.001,0.001,3.39,0.91,3.510014245,3.75,0.901,3.8567215352,0.0,0.001,0.001,3.75,0.9,3.8564880397
2019-12-17 06:30:00,3.74,0.9915,3.8691952975,0.0,0.0015,0.0015,3.74,0.99,3.8688111869,4.14,0.9815,4.2547552515,0.0,0.0015,0.0015,4.14,0.98,4.2544094772
2019-12-17 07:00:00,4.11,1.1315,4.2629088953,0.0,0.0015,0.0015,4.11,1.13,4.2625109971,4.5600000000000005,1.1415,4.7007044419,0.0,0.0015,0.0015,4.5600000000000005,1.1400000000000001,4.7003404132
2019-12-17 07:30:00,4.5600000000000005,1.2815,4.7366488417,0.0,0.0015,0.0015,4.5600000000000005,1.28,4.736243237,5.06,1.3115,5.2272011871,0.0,0.0015,0.0015,5.06,1.31,5.2268250401
2019-12-17 08:00:00,4.7379999999999995,1.328,4.9205922408,0.258,-0.002,0.2580077518,4.48,1.33,4.6732536845,5.248,1.3679999999999999,5.4233686948,0.258,-0.002,0.2580077518,4.99,1.37,5.1746497466
2019-12-17 08:30:00,5.11,1.3599999999999999,5.2878823739,3.66,-0.12,3.6619666847,1.45,1.48,2.071931466,5.48,1.47,5.6737377451,3.66,-0.12,3.6619666847,1.82,1.5899999999999999,2.4167126432
2019-12-17 09:00:00,4.949,1.376,5.1367282389,0.439,0.016,0.43929147500000004,4.51,1.3599999999999999,4.7105944423,5.459,1.396,5.6346692006,0.439,0.016,0.43929147500000004,5.02,1.38,5.2062270408
2019-12-17 09:30:00,4.8255,1.375,5.0175766312,0.35550000000000004,-0.035,0.3572187705,4.47,1.4100000000000001,4.6871099838,5.3155,1.395,5.4955040943,0.35550000000000004,-0.035,0.3572187705,4.96,1.43,5.1620247965
2019-12-17 10:00:00,5.1465,1.2955,5.3070502636,4.4065,-0.41450000000000004,4.4259521574,0.74,1.71,1.8632498491,5.4465,1.4155,5.6274330294,4.4065,-0.41450000000000004,4.4259521574,1.04,1.83,2.1048752932
2019-12-17 10:30:00,4.9719999999999995,1.336,5.1483667313,0.442,0.026000000000000002,0.44276404550000004,4.53,1.31,4.7156123674,5.442,1.3559999999999999,5.6083954925,0.442,0.026000000000000002,0.44276404550000004,5.0,1.33,5.1738670257
2019-12-17 11:00:00,4.9325,1.3719999999999999,5.1197597844,0.0025,0.002,0.0032015621000000003,4.93,1.37,5.1168154159,5.3925,1.362,5.5618432421,0.0025,0.002,0.0032015621000000003,5.39,1.3599999999999999,5.5589297531
2019-12-17 11:30:00,5.0115,1.3719999999999999,5.1959134183,0.0015,0.002,0.0025,5.01,1.37,5.1939387751,5.3915,1.342,5.5560090218,0.0015,0.002,0.0025,5.39,1.34,5.5540705793
2019-12-17 12:00:00,4.928,1.3719999999999999,5.1154245181,0.008,0.002,0.0082462113,4.92,1.37,5.1071812186,5.338,1.362,5.5090187874000005,0.008,0.002,0.0082462113,5.33,1.3599999999999999,5.500772673
2019-12-17 12:30:00,4.8045,1.3005,4.9774009784,0.0045000000000000005,0.0005,0.0045276926,4.8,1.3,4.9729267037,5.1545,1.2905,5.3135920525,0.0045000000000000005,0.0005,0.0045276926,5.15,1.29,5.309105386
2019-12-17 13:00:00,4.7495,1.302,4.9247288504,0.0095,0.002,0.0097082439,4.74,1.3,4.9150381484,5.0395,1.292,5.2024825084,0.0095,0.002,0.0097082439,5.03,1.29,5.192783454
2019-12-17 13:30:00,4.6885,1.2725,4.8581157356,0.0085,0.0025,0.0088600226,4.68,1.27,4.8492576751000005,5.0385,1.2925,5.2016380593000004,0.0085,0.0025,0.0088600226,5.03,1.29,5.192783454
2019-12-17 14:00:00,4.6129999999999995,1.287,4.7891688214,0.133,0.017,0.1340820644,4.48,1.27,4.6565330451,5.023,1.327,5.1953304034,0.133,0.017,0.1340820644,4.89,1.31,5.0624302464
2019-12-17 14:30:00,4.5455,1.1465,4.6878601195,0.6355000000000001,0.0765,0.6400878846,3.91,1.07,4.0537636833,4.9055,1.3065,5.0765019945,0.6355000000000001,0.0765,0.6400878846,4.27,1.23,4.4436246466
2019-12-17 15:00:00,4.8605,1.134,4.9910335853,4.7905,-0.5760000000000001,4.8250042746,0.07,1.71,1.7114321488000002,5.0405,1.264,5.1965696618,4.7905,-0.5760000000000001,4.8250042746,0.25,1.8399999999999999,1.8569060289000001
2019-12-17 15:30:00,4.6035,1.0335,4.7180858937,0.5535,-0.0165,0.5537458803,4.05,1.05,4.1838977043,5.0035,1.0635,5.1152756035,0.5535,-0.0165,0.5537458803,4.45,1.08,4.5791811495
2019-12-17 16:00:00,4.378,0.9570000000000001,4.4813762395,0.28800000000000003,-0.023,0.2889169431,4.09,0.98,4.2057698463,4.838,0.987,4.9376525799,0.28800000000000003,-0.023,0.2889169431,4.55,1.01,4.6607510124000004
2019-12-17 16:30:00,4.781,0.9225000000000001,4.8691854812,4.031,-0.24750000000000003,4.0385909981,0.75,1.17,1.3897481786,5.121,1.0525,5.2280395226,4.031,-0.24750000000000003,4.0385909981,1.09,1.3,1.6964963896
2019-12-17 17:00:00,4.6565,0.8180000000000001,4.7278024758,3.8565,-0.14200000000000002,3.8591134021,0.8,0.96,1.2496399481,5.0465,0.9480000000000001,5.1347703211,3.8565,-0.14200000000000002,3.8591134021,1.19,1.09,1.6137533888000002
2019-12-17 17:30:00,4.5760000000000005,0.769,4.640165622,3.856,-0.121,3.8578980028,0.72,0.89,1.1447707194,4.966,0.899,5.046717448,3.856,-0.121,3.8578980028,1.11,1.02,1.5074813432
2019-12-17 18:00:00,4.5945,0.7975,4.6632002423,3.8545,-0.0925,3.8556097443,0.74,0.89,1.1574541028,5.0145,0.9275,5.0995555198,3.8545,-0.0925,3.8556097443,1.16,1.02,1.5446682492
2019-12-17 18:30:00,4.5445,0.732,4.6030755208,3.8545,-0.108,3.8560127399,0.6900000000000001,0.84,1.0870602559,4.9545,0.872,5.0306514737,3.8545,-0.108,3.8560127399,1.1,0.98,1.4732277489
2019-12-17 19:00:00,4.4575,0.6815,4.5092957876,4.7375,-0.3885,4.7534028338,-0.28,1.07,1.1060289327,4.8175,0.8415,4.8904425669,4.7375,-0.3885,4.7534028338,0.08,1.23,1.2325988804
2019-12-17 19:30:00,4.5285,0.6605000000000001,4.5764148086,4.8085,-0.40950000000000003,4.8259053555,-0.28,1.07,1.1060289327,4.8885000000000005,0.8205,4.9568793106,4.8085,-0.40950000000000003,4.8259053555,0.08,1.23,1.2325988804
2019-12-17 20:00:00,4.626,0.6925,4.6775455369,4.806,-0.35750000000000004,4.8192781877,-0.18,1.05,1.0653168543,4.966,0.8225,5.0336529727,4.806,-0.35750000000000004,4.8192781877,0.16,1.18,1.1907980517
2019-12-17 20:30:00,4.269,0.716,4.3286276116,0.529,0.016,0.5292419107,3.74,0.7000000000000001,3.804944152,4.779,0.726,4.8338304687,0.529,0.016,0.5292419107,4.25,0.71,4.3088977709
2019-12-17 21:00:00,3.95,0.5105000000000001,3.9828520246,0.0,0.0005,0.0005,3.95,0.51,3.9827879682000003,4.49,0.7905000000000001,4.5590558507,0.0,0.0005,0.0005,4.49,0.79,4.5589691817
2019-12-17 21:30:00,3.88,0.0015,3.8800002899,0.0,0.0015,0.0015,3.88,0.0,3.88,4.59,1.5115,4.8324664769000005,0.0,0.0015,0.0015,4.59,1.51,4.8319975165999995
2019-12-17 22:00:00,3.66,0.0005,3.6600000342,0.0,0.0005,0.0005,3.66,0.0,3.66,4.33,1.4705,4.5728842375,0.0,0.0005,0.0005,4.33,1.47,4.5727234773
2019-12-17 22:30:00,3.66,0.721,3.7303406011,0.0,0.001,0.001,3.66,0.72,3.7301474502,4.08,0.721,4.1432162628,0.0,0.001,0.001,4.08,0.72,4.1430423604
