Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-17 23:00:00,3.5,0.7215,3.5735923452,0.0,0.0015,0.0015,3.5,0.72,3.5732898007,3.89,0.7215,3.9563445565,0.0,0.0015,0.0015,3.89,0.72,3.9560712835
2019-12-17 23:30:00,3.4,0.7020000000000001,3.47171485,0.0,0.002,0.002,3.4,0.7000000000000001,3.4713109915,3.75,0.6920000000000001,3.8133140442,0.0,0.002,0.002,3.75,0.6900000000000001,3.8129516126
2019-12-18 00:00:00,3.36,0.7415,3.4408461532,0.0,0.0015,0.0015,3.36,0.74,3.440523216,3.7,0.7315,3.7716166627,0.0,0.0015,0.0015,3.7,0.73,3.7713260267
2019-12-18 00:30:00,3.29,0.671,3.3577285477,0.0,0.001,0.001,3.29,0.67,3.3575288532,3.65,0.781,3.7326211970000003,0.0,0.001,0.001,3.65,0.78,3.7324120887000003
2019-12-18 01:00:00,3.19,0.671,3.2598068961,0.0,0.001,0.001,3.19,0.67,3.2596012026,3.5300000000000002,0.651,3.5895265705,0.0,0.001,0.001,3.5300000000000002,0.65,3.5893453442
2019-12-18 01:30:00,3.15,0.671,3.2206739978,0.0,0.001,0.001,3.15,0.67,3.2204658048,3.48,0.651,3.5403673538,0.0,0.001,0.001,3.48,0.65,3.5401836111
2019-12-18 02:00:00,3.25,0.711,3.3268635379,0.0,0.001,0.001,3.25,0.71,3.3266499666,3.59,0.7010000000000001,3.6578000219,0.0,0.001,0.001,3.59,0.7000000000000001,3.6576085083
2019-12-18 02:30:00,3.32,0.711,3.3952792227,0.0,0.001,0.001,3.32,0.71,3.3950699551,3.66,0.7010000000000001,3.726526667,0.0,0.001,0.001,3.66,0.7000000000000001,3.7263386856
2019-12-18 03:00:00,3.29,0.711,3.3659502373,0.0,0.001,0.001,3.29,0.71,3.3657391462,3.63,0.7010000000000001,3.6970665397999998,0.0,0.001,0.001,3.63,0.7000000000000001,3.6968770604
2019-12-18 03:30:00,3.27,0.711,3.3464041896,0.0,0.001,0.001,3.27,0.71,3.3461918654,3.6,0.7010000000000001,3.6676151652,0.0,0.001,0.001,3.6,0.7000000000000001,3.6674241642
2019-12-18 04:00:00,3.24,0.7105,3.3169881293,0.0,0.0005,0.0005,3.24,0.71,3.3168810651,3.56,0.7005,3.6282640822000003,0.0,0.0005,0.0005,3.56,0.7000000000000001,3.6281675816
2019-12-18 04:30:00,3.17,0.711,3.2487568392,0.0,0.001,0.001,3.17,0.71,3.2485381328,3.48,0.7010000000000001,3.5499015479000002,0.0,0.001,0.001,3.48,0.7000000000000001,3.549704213
2019-12-18 05:00:00,3.17,0.711,3.2487568392,0.0,0.001,0.001,3.17,0.71,3.2485381328,3.48,0.7010000000000001,3.5499015479000002,0.0,0.001,0.001,3.48,0.7000000000000001,3.549704213
2019-12-18 05:30:00,3.17,0.681,3.2423233953,0.0,0.001,0.001,3.17,0.68,3.2421135082,3.48,0.641,3.538542214,0.0,0.001,0.001,3.48,0.64,3.5383612026
2019-12-18 06:00:00,3.25,0.651,3.314558945,0.0,0.001,0.001,3.25,0.65,3.3143626837999998,3.58,0.621,3.6334612974000002,0.0,0.001,0.001,3.58,0.62,3.6332905196
2019-12-18 06:30:00,3.6,0.741,3.675470174,0.0,0.001,0.001,3.6,0.74,3.6752686977,3.96,0.741,4.0287319345,0.0,0.001,0.001,3.96,0.74,4.0285481256
2019-12-18 07:00:00,3.93,0.8615,4.0233173191,0.0,0.0015,0.0015,3.93,0.86,4.0229963957,4.34,0.8415,4.4208282312,0.0,0.0015,0.0015,4.34,0.84,4.4205429531
2019-12-18 07:30:00,4.31,1.051,4.4362936107,0.0,0.001,0.001,4.31,1.05,4.4360568076,4.78,1.041,4.8920426204,0.0,0.001,0.001,4.78,1.04,4.8918299235
2019-12-18 08:00:00,4.67,1.2815,4.8426379433,0.0,0.0015,0.0015,4.67,1.28,4.8422412166,5.17,1.2915,5.3288715738,0.0,0.0015,0.0015,5.17,1.29,5.328508234
2019-12-18 08:30:00,4.85,1.3515000000000001,5.0347842307,0.0,0.0015,0.0015,4.85,1.35,5.0343817893,5.36,1.3615,5.5302153891,0.0,0.0015,0.0015,5.36,1.3599999999999999,5.5298462908
2019-12-18 09:00:00,4.78,1.3125,4.9569200367,0.0,0.0025,0.0025,4.78,1.31,4.9562586696,5.29,1.3125,5.4503904677,0.0,0.0025,0.0025,5.29,1.31,5.4497889867
2019-12-18 09:30:00,4.6805,1.312,4.8609077599,0.0005,0.002,0.0020615528,4.68,1.31,4.85988683,5.1605,1.312,5.3246694029,0.0005,0.002,0.0020615528,5.16,1.31,5.3236923277
2019-12-18 10:00:00,4.631,1.2805,4.8047727574,0.001,0.0005,0.0011180340000000002,4.63,1.28,4.803675676,5.091,1.2805,5.2495677203,0.001,0.0005,0.0011180340000000002,5.09,1.28,5.2484759693
2019-12-18 10:30:00,4.5905000000000005,1.2105000000000001,4.7474204048,0.0005,0.0005,0.0007071068,4.59,1.21,4.7468094548,5.0505,1.2105000000000001,5.1935402665,0.0005,0.0005,0.0007071068,5.05,1.21,5.1929375117
2019-12-18 11:00:00,4.671,1.2610000000000001,4.8382188872,0.001,0.001,0.0014142136,4.67,1.26,4.8369928675,5.141,1.271,5.295783417,0.001,0.001,0.0014142136,5.14,1.27,5.2945726929
2019-12-18 11:30:00,4.771,1.3005,4.9450724211,0.001,0.0005,0.0011180340000000002,4.77,1.3,4.9439761326,5.251,1.3005,5.4096489027,0.001,0.0005,0.0011180340000000002,5.25,1.3,5.4085580333
2019-12-18 12:00:00,4.8505,1.3014999999999999,5.0220765128,0.0005,0.0015,0.0015811388,4.85,1.3,5.0212050347,5.3305,1.3014999999999999,5.4870877977,0.0005,0.0015,0.0015811388,5.33,1.3,5.48624644
2019-12-18 12:30:00,4.7905,1.2215,4.9437791718,0.0005,0.0015,0.0015811388,4.79,1.22,4.9429242357,5.2805,1.2215,5.4199393447,0.0005,0.0015,0.0015811388,5.28,1.22,5.4191143188
2019-12-18 13:00:00,4.7305,1.131,4.8638247553,0.0005,0.001,0.0011180340000000002,4.73,1.13,4.8631060034,5.2105,1.161,5.3382798025,0.0005,0.001,0.0011180340000000002,5.21,1.16,5.3375743555
2019-12-18 13:30:00,4.82,1.201,4.9673736521,0.0,0.001,0.001,4.82,1.2,4.9671319693000004,5.32,1.231,5.460564165,0.0,0.001,0.001,5.32,1.23,5.4603388173
2019-12-18 14:00:00,4.67,1.1325,4.8053570367,0.0,0.0025,0.0025,4.67,1.13,4.8047684648,5.16,1.1625,5.2893294707,0.0,0.0025,0.0025,5.16,1.16,5.2887805778
2019-12-18 14:30:00,4.67,1.1325,4.8053570367,0.0,0.0025,0.0025,4.67,1.13,4.8047684648,5.16,1.1625,5.2893294707,0.0,0.0025,0.0025,5.16,1.16,5.2887805778
2019-12-18 15:00:00,4.64,1.162,4.7832879905,0.0,0.002,0.002,4.64,1.16,4.7828025257,5.14,1.192,5.2764063528000005,0.0,0.002,0.002,5.14,1.19,5.2759548899
2019-12-18 15:30:00,4.61,1.0825,4.7353887116,0.0,0.0025,0.0025,4.61,1.08,4.7348178423,5.14,1.1025,5.2569103331,0.0,0.0025,0.0025,5.14,1.1,5.2563865916
2019-12-18 16:00:00,4.55,0.9425,4.6465908202,0.0,0.0025,0.0025,4.55,0.9400000000000001,4.6460843729,5.07,0.9625,5.1605529016,0.0,0.0025,0.0025,5.07,0.96,5.1600872086
2019-12-18 16:30:00,4.55,0.902,4.6385454617,0.0,0.002,0.002,4.55,0.9,4.6381569616,5.1,0.912,5.180901852,0.0,0.002,0.002,5.1,0.91,5.1805501637999996
2019-12-18 17:00:00,4.6405,0.861,4.7196992754,2.8505000000000003,-0.069,2.8513349943,1.79,0.93,2.0171762442,5.0805,0.961,5.1705900291999995,2.8505000000000003,-0.069,2.8513349943,2.23,1.03,2.4563794495
2019-12-18 17:30:00,4.6935,0.8325,4.7667597485,3.8435,-0.0975,3.8447364669,0.85,0.93,1.2599206324,5.1035,0.9325,5.1879927236,3.8435,-0.0975,3.8447364669,1.26,1.03,1.6274212731
2019-12-18 18:00:00,4.736,0.8425,4.8103536512,3.846,-0.08750000000000001,3.8469952235,0.89,0.93,1.2872451204,5.166,0.9725,5.2567396978,3.846,-0.08750000000000001,3.8469952235,1.32,1.06,1.6929264603
2019-12-18 18:30:00,4.6885,0.8165,4.759065507,4.5185,-0.3435,4.5315377633,0.17,1.16,1.1723907199,5.0785,0.9565,5.1677900983,4.5185,-0.3435,4.5315377633,0.56,1.3,1.4154857823
2019-12-18 19:00:00,4.634,0.7765000000000001,4.6986070542,4.814,-0.4435,4.8343860262,-0.18,1.22,1.2332072008,4.994,0.9165000000000001,5.0774017223,4.814,-0.4435,4.8343860262,0.18,1.3599999999999999,1.3718600512
2019-12-18 19:30:00,4.515,0.7335,4.5741936175,4.815,-0.4565,4.8365914909,-0.30000000000000004,1.19,1.2272326593,4.855,0.8735,4.9329531976,4.815,-0.4565,4.8365914909,0.04,1.33,1.3306013678
2019-12-18 20:00:00,4.416,0.711,4.4728712255,4.816,-0.47900000000000004,4.8397620809,-0.4,1.19,1.2554282138000001,4.736,0.851,4.8118496444000005,4.816,-0.47900000000000004,4.8397620809,-0.08,1.33,1.3324038427
2019-12-18 20:30:00,4.0475,0.34,4.0617553164,0.5275000000000001,0.0,0.5275000000000001,3.52,0.34,3.5363823323,4.6475,1.18,4.7949615483,0.5275000000000001,0.0,0.5275000000000001,4.12,1.18,4.2856504757
2019-12-18 21:00:00,3.93,0.7525000000000001,4.0013942882,0.0,0.0025,0.0025,3.93,0.75,4.0009248931,4.41,0.7625000000000001,4.4754336382,0.0,0.0025,0.0025,4.41,0.76,4.4750083799
2019-12-18 21:30:00,3.98,0.752,4.0504202251,0.0,0.002,0.002,3.98,0.75,4.0500493824,4.44,0.762,4.5049133177,0.0,0.002,0.002,4.44,0.76,4.5045754517
2019-12-18 22:00:00,3.7199999999999998,0.6920000000000001,3.7838160632,0.0,0.002,0.002,3.7199999999999998,0.6900000000000001,3.7834508058000003,4.15,0.682,4.2056657024,0.0,0.002,0.002,4.15,0.68,4.205341841
2019-12-18 22:30:00,3.52,0.6925,3.5874721253,0.0,0.0025,0.0025,3.52,0.6900000000000001,3.5869903818999997,3.91,0.7125,3.9743875314,0.0,0.0025,0.0025,3.91,0.71,3.9739401103
2019-12-18 23:00:00,3.42,0.722,3.4953803799,0.0,0.002,0.002,3.42,0.72,3.494967811,3.79,0.712,3.8562992622000003,0.0,0.002,0.002,3.79,0.71,3.8559304973
2019-12-18 23:30:00,3.35,0.7215,3.4268151759,0.0,0.0015,0.0015,3.35,0.72,3.4264996717000002,3.7,0.7315,3.7716166627,0.0,0.0015,0.0015,3.7,0.73,3.7713260267
2019-12-19 00:00:00,3.3,0.7525000000000001,3.3847091825,0.0,0.0025,0.0025,3.3,0.75,3.3841542518,3.62,0.7525000000000001,3.6973850557,0.0,0.0025,0.0025,3.62,0.75,3.6968770604
2019-12-19 00:30:00,3.21,0.7525000000000001,3.2970223308,0.0,0.0025,0.0025,3.21,0.75,3.2964526388,3.5300000000000002,0.7525000000000001,3.6093152051,0.0,0.0025,0.0025,3.5300000000000002,0.75,3.6087948127000002
2019-12-19 01:00:00,3.15,0.6725,3.2209868441,0.0,0.0025,0.0025,3.15,0.67,3.2204658048,3.48,0.6725,3.5443837617,0.0,0.0025,0.0025,3.48,0.67,3.5439102697
2019-12-19 01:30:00,3.23,0.772,3.3209763625,0.0,0.002,0.002,3.23,0.77,3.3205120087,3.56,0.772,3.6427440207,0.0,0.002,0.002,3.56,0.77,3.6423206888
2019-12-19 02:00:00,3.2800000000000002,0.722,3.3585240806,0.0,0.002,0.002,3.2800000000000002,0.72,3.3580946979,3.6,0.6920000000000001,3.665905618,0.0,0.002,0.002,3.6,0.6900000000000001,3.6655286113
2019-12-19 02:30:00,3.19,0.672,3.2600128834,0.0,0.002,0.002,3.19,0.67,3.2596012026,3.5,0.642,3.5583934577000003,0.0,0.002,0.002,3.5,0.64,3.5580331645000003
2019-12-19 03:00:00,3.14,0.672,3.2111032372,0.0,0.002,0.002,3.14,0.67,3.2106852851,3.45,0.642,3.5092255556,0.0,0.002,0.002,3.45,0.64,3.5088602138000002
2019-12-19 03:30:00,3.02,0.6025,3.0795139633,0.0,0.0025,0.0025,3.02,0.6000000000000001,3.07902582,3.33,0.5725,3.3788542807,0.0,0.0025,0.0025,3.33,0.5700000000000001,3.3784315888
2019-12-19 04:00:00,2.9699999999999998,0.532,3.0172709524,0.0,0.002,0.002,2.9699999999999998,0.53,3.0169189581,3.27,0.502,3.308308329,0.0,0.002,0.002,3.27,0.5,3.3080054413
2019-12-19 04:30:00,2.87,0.532,2.9188908853,0.0,0.002,0.002,2.87,0.53,2.9185270257,3.16,0.502,3.1996256031,0.0,0.002,0.002,3.16,0.5,3.1993124261
2019-12-19 05:00:00,2.94,0.532,2.9877456384,0.0,0.002,0.002,2.94,0.53,2.9873901653,3.23,0.532,3.2735185963,0.0,0.002,0.002,3.23,0.53,3.2731941586
2019-12-19 05:30:00,3.01,0.562,3.0620163292,0.0,0.002,0.002,3.01,0.56,3.061649882,3.31,0.552,3.355712145,0.0,0.002,0.002,3.31,0.55,3.3553837336
2019-12-19 06:00:00,3.06,0.132,3.0628457356,0.0,0.002,0.002,3.06,0.13,3.062760193,3.51,1.072,3.6700523157,0.0,0.002,0.002,3.51,1.07,3.6694686264
2019-12-19 06:30:00,3.39,0.7315,3.4680242574,0.0,0.0015,0.0015,3.39,0.73,3.4677081769,3.75,0.7315,3.8206795533999998,0.0,0.0015,0.0015,3.75,0.73,3.82039265
2019-12-19 07:00:00,3.81,0.932,3.9223365485,0.0,0.002,0.002,3.81,0.93,3.9218618028,4.22,0.9520000000000001,4.326049468,0.0,0.002,0.002,4.22,0.9500000000000001,4.3256097836
2019-12-19 07:30:00,4.12,0.622,4.1666874133,0.0,0.002,0.002,4.12,0.62,4.1663893241,4.73,1.6920000000000002,5.0235210759,0.0,0.002,0.002,4.73,1.69,5.0228477978
2019-12-19 08:00:00,4.23,0.352,4.2446205955,0.0,0.002,0.002,4.23,0.35000000000000003,4.2444552065,4.94,1.932,5.3043589622,0.0,0.002,0.002,4.94,1.9300000000000002,5.3036308318
2019-12-19 08:30:00,5.06,1.3025,5.2249503586,0.0,0.0025,0.0025,5.06,1.3,5.2243277079,4.65,1.0225,4.761092968,0.0,0.0025,0.0025,4.65,1.02,4.7605566901
2019-12-19 09:00:00,9.45,2.273,9.7195179407,0.0,0.003,0.003,9.45,2.27,9.7188168004,-22.84,-22.837,32.2985165139,0.0,0.003,0.003,-22.84,-22.84,32.3006377646
2019-12-19 09:30:00,9.071,2.172,9.3274125565,0.001,0.002,0.0022360680000000003,9.07,2.17,9.3259744799,-22.839,-22.838,32.298516452,0.001,0.002,0.0022360680000000003,-22.84,-22.84,32.3006377646
2019-12-19 10:00:00,9.4315,2.171,9.678142035,0.0015,0.001,0.0018027756000000002,9.43,2.17,9.6764559628,-22.8385,-22.839,32.2988699996,0.0015,0.001,0.0018027756000000002,-22.84,-22.84,32.3006377646
2019-12-19 10:30:00,9.231,2.142,9.4762611298,0.001,0.002,0.0022360680000000003,9.23,2.14,9.4748350909,-22.839,-22.838,32.298516452,0.001,0.002,0.0022360680000000003,-22.84,-22.84,32.3006377646
2019-12-19 11:00:00,9.0405,1.992,9.2573594642,0.0005,0.002,0.0020615528,9.04,1.99,9.2564410007,-22.8395,-22.838,32.2988700151,0.0005,0.002,0.0020615528,-22.84,-22.84,32.3006377646
2019-12-19 11:30:00,9.15,2.142,9.3973753783,0.0,0.002,0.002,9.15,2.14,9.3969197081,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646
2019-12-19 12:00:00,9.2305,2.193,9.4874327007,0.0005,0.003,0.0030413813000000002,9.23,2.19,9.4862532119,-22.8395,-22.837,32.2981629392,0.0005,0.003,0.0030413813000000002,-22.84,-22.84,32.3006377646
2019-12-19 12:30:00,9.2,2.102,9.4370760302,0.0,0.002,0.002,9.2,2.1,9.4366307547,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646
2019-12-19 13:00:00,9.37,2.103,9.6030989269,0.0,0.003,0.003,9.37,2.1,9.6024423976,-22.84,-22.837,32.2985165139,0.0,0.003,0.003,-22.84,-22.84,32.3006377646
2019-12-19 13:30:00,9.4,2.0625,9.6236119129,0.0,0.0025,0.0025,9.4,2.06,9.6230764312,-22.84,-22.8375,32.298870046,0.0,0.0025,0.0025,-22.84,-22.84,32.3006377646
2019-12-19 14:00:00,8.98,1.873,9.1732507324,0.0,0.003,0.003,8.98,1.87,9.1726386607,-22.84,-22.837,32.2985165139,0.0,0.003,0.003,-22.84,-22.84,32.3006377646
2019-12-19 14:30:00,8.98,1.8725,9.1731486552,0.0,0.0025,0.0025,8.98,1.87,9.1726386607,-22.84,-22.8375,32.298870046,0.0,0.0025,0.0025,-22.84,-22.84,32.3006377646
2019-12-19 15:00:00,8.93,1.9335,9.1369208298,0.0,0.0035,0.0035,8.93,1.9300000000000002,9.1361808213,-22.84,-22.8365,32.2981629857,0.0,0.0035,0.0035,-22.84,-22.84,32.3006377646
2019-12-19 15:30:00,8.91,1.7335,9.0770657291,0.0,0.0035,0.0035,8.91,1.73,9.076397964,-22.84,-22.8365,32.2981629857,0.0,0.0035,0.0035,-22.84,-22.84,32.3006377646
2019-12-19 16:00:00,8.95,1.6035,9.0925085785,0.0,0.0035,0.0035,8.95,1.6,9.0918919923,-22.84,-22.8365,32.2981629857,0.0,0.0035,0.0035,-22.84,-22.84,32.3006377646
2019-12-19 16:30:00,8.86,1.412,8.9718082904,0.0,0.002,0.002,8.86,1.4100000000000001,8.9714937441,-22.84,-22.838,32.299223582,0.0,0.002,0.002,-22.84,-22.84,32.3006377646
2019-12-19 17:00:00,8.86,1.472,8.9814466541,0.0,0.002,0.002,8.86,1.47,8.9811190839,-0.02,-0.018000000000000002,0.0269072481,0.0,0.002,0.002,-0.02,-0.02,0.028284271200000002
2019-12-19 17:30:00,6.343,1.5055,6.519216153,0.28300000000000003,-0.0345,0.28509515960000004,6.06,1.54,6.2526154528,2.613,0.0755,2.6140905206,0.28300000000000003,-0.0345,0.28509515960000004,2.33,0.11,2.3325951213
2019-12-19 18:00:00,4.5595,0.8005,4.6292375722,4.7995,-0.5495,4.8308540135,-0.24,1.35,1.3711673858,4.8595,0.7105,4.9111659003,4.7995,-0.5495,4.8308540135,0.06,1.26,1.2614277624999999
2019-12-19 18:30:00,4.457,0.665,4.5063370935,4.817,-0.535,4.8466188214,-0.36,1.2,1.2528367811,4.777,0.8150000000000001,4.8460245563,4.817,-0.535,4.8466188214,-0.04,1.35,1.3505924625999999
2019-12-19 19:00:00,4.306,0.625,4.3511218094,4.816,-0.515,4.843457546,-0.51,1.1400000000000001,1.2488794978,4.606,0.765,4.6690963794,4.816,-0.515,4.843457546,-0.21,1.28,1.2971121771
2019-12-19 19:30:00,4.3004999999999995,-0.0325,4.3006228037,4.8105,-0.4025,4.8273094473,-0.51,0.37,0.6300793601,4.6905,1.2075,4.8434333380000005,4.8105,-0.4025,4.8273094473,-0.12,1.6099999999999999,1.6144658559
2019-12-19 20:00:00,3.961,-0.2745,3.9705001259,0.511,0.0055000000000000005,0.511029598,3.45,-0.28,3.4613436697,4.661,1.2555,4.8271317830000005,0.511,0.0055000000000000005,0.511029598,4.15,1.25,4.3341665866
2019-12-19 20:30:00,3.63,-0.2775,3.6405914698,0.0,0.0025,0.0025,3.63,-0.28,3.6407828828,4.34,1.2525,4.5171181355,0.0,0.0025,0.0025,4.34,1.25,4.5164255778
2019-12-19 21:00:00,3.49,-0.1575,3.4935520964,0.0,0.0025,0.0025,3.49,-0.16,3.4936656967,4.15,1.1625,4.3097454971,0.0,0.0025,0.0025,4.15,1.16,4.3090718258
2019-12-19 21:30:00,3.68,0.592,3.7273132415,0.0,0.002,0.002,3.68,0.59,3.7269961095,4.15,0.592,4.1920119275,0.0,0.002,0.002,4.15,0.59,4.1917299531
2019-12-19 22:00:00,3.46,0.4525,3.4894636049,0.0,0.0025,0.0025,3.46,0.45,3.4891402953,3.9,0.4425,3.9250230891,0.0,0.0025,0.0025,3.9,0.44,3.9247420297
2019-12-19 22:30:00,3.4,0.5125000000000001,3.4384089707,0.0,0.0025,0.0025,3.4,0.51,3.4380372307,3.8200000000000003,0.5625,3.8611923353,0.0,0.0025,0.0025,3.8200000000000003,0.56,3.8608289265
2019-12-19 23:00:00,3.31,0.5925,3.3626115223,0.0,0.0025,0.0025,3.31,0.59,3.3621719171,3.69,0.5825,3.7356935434,0.0,0.0025,0.0025,3.69,0.58,3.7353045391
2019-12-19 23:30:00,3.22,0.5925,3.2740580706999998,0.0,0.0025,0.0025,3.22,0.59,3.2736065738,3.58,0.5525,3.6223826758,0.0,0.0025,0.0025,3.58,0.55,3.6220022087
2019-12-20 00:00:00,3.15,0.5925,3.2052388757,0.0,0.0025,0.0025,3.15,0.59,3.2047776834,3.48,0.5525,3.5235857092,0.0,0.0025,0.0025,3.48,0.55,3.5231945731
2019-12-20 00:30:00,2.99,0.5915,3.0479455786,0.0,0.0015,0.0015,2.99,0.59,3.0476548361,3.31,0.5515,3.3556299334,0.0,0.0015,0.0015,3.31,0.55,3.3553837336
2019-12-20 01:00:00,2.91,0.501,2.9528123882,0.0,0.001,0.001,2.91,0.5,2.9526428839000003,3.24,0.47100000000000003,3.2740557417,0.0,0.001,0.001,3.24,0.47000000000000003,3.273912033
2019-12-20 01:30:00,2.89,0.47050000000000003,2.9280488811,0.0,0.0005,0.0005,2.89,0.47000000000000003,2.9279685791,3.22,0.4505,3.2513612918,0.0,0.0005,0.0005,3.22,0.45,3.2512920509
2019-12-20 02:00:00,2.95,0.5705,3.004658092,0.0,0.0005,0.0005,2.95,0.5700000000000001,3.0045631962,3.29,0.5805,3.340820296,0.0,0.0005,0.0005,3.29,0.58,3.3407334524
2019-12-20 02:30:00,3.05,0.621,3.1125778705,0.0,0.001,0.001,3.05,0.62,3.1123785117,3.39,0.621,3.4464098712,0.0,0.001,0.001,3.39,0.62,3.446229824
2019-12-20 03:00:00,2.89,0.531,2.9383772733,0.0,0.001,0.001,2.89,0.53,2.9381967259,3.21,0.511,3.2504185884,0.0,0.001,0.001,3.21,0.51,3.2502615279000002
2019-12-20 03:30:00,2.83,0.5005000000000001,2.8739172309,0.0,0.0005,0.0005,2.83,0.5,2.8738301968,3.14,0.5105000000000001,3.1812277897,0.0,0.0005,0.0005,3.14,0.51,3.1811475917
2019-12-20 04:00:00,2.7800000000000002,0.501,2.8247833545,0.0,0.001,0.001,2.7800000000000002,0.5,2.8246061672,3.08,0.511,3.1221020163,0.0,0.001,0.001,3.08,0.51,3.1219385004
2019-12-20 04:30:00,2.7800000000000002,0.521,2.8283990171,0.0,0.001,0.001,2.7800000000000002,0.52,2.8282149847999998,3.08,0.511,3.1221020163,0.0,0.001,0.001,3.08,0.51,3.1219385004
2019-12-20 05:00:00,2.7800000000000002,0.561,2.8360396682999998,0.0,0.001,0.001,2.7800000000000002,0.56,2.8358420266,3.08,0.551,3.1288977292,0.0,0.001,0.001,3.08,0.55,3.1287217837
2019-12-20 05:30:00,2.85,0.561,2.9046894843,0.0,0.001,0.001,2.85,0.56,2.904496514,3.16,0.551,3.207678444,0.0,0.001,0.001,3.16,0.55,3.2075068199
2019-12-20 06:00:00,2.93,0.481,2.9692189209,0.0,0.001,0.001,2.93,0.48,2.9690570894,3.25,0.47100000000000003,3.2839520398,0.0,0.001,0.001,3.25,0.47000000000000003,3.2838087642
2019-12-20 06:30:00,3.26,0.6215,3.3187139452,0.0,0.0015,0.0015,3.26,0.62,3.3184333652999998,3.62,0.6015,3.6696324407,0.0,0.0015,0.0015,3.62,0.6000000000000001,3.6693868698000003
2019-12-20 07:00:00,3.55,0.6615,3.6111054056,0.0,0.0015,0.0015,3.55,0.66,3.6108309293,3.95,0.6515000000000001,4.0033676136,0.0,0.0015,0.0015,3.95,0.65,4.0031237802
2019-12-20 07:30:00,3.77,0.6115,3.8192711674,0.0,0.0015,0.0015,3.77,0.61,3.8190312908,4.27,0.9015000000000001,4.3641267454,0.0,0.0015,0.0015,4.27,0.9,4.3638171364
2019-12-20 08:00:00,4.15,0.8715,4.2405202806,0.0,0.0015,0.0015,4.15,0.87,4.2402122588,4.64,0.9015000000000001,4.7267644589,0.0,0.0015,0.0015,4.64,0.9,4.7264786046000005
2019-12-20 08:30:00,4.25,0.902,4.3446638535,0.0,0.002,0.002,4.25,0.9,4.344249072,4.75,0.922,4.8386551851,0.0,0.002,0.002,4.75,0.92,4.8382744858
2019-12-20 09:00:00,4.07,0.812,4.1502101152,0.0,0.002,0.002,4.07,0.81,4.1498192732,4.5600000000000005,0.8220000000000001,4.6334958724,0.0,0.002,0.002,4.5600000000000005,0.8200000000000001,4.6331414828
2019-12-20 09:30:00,4.16,0.912,4.258796074,0.0,0.002,0.002,4.16,0.91,4.2583682321,4.65,0.932,4.7424807854,0.0,0.002,0.002,4.65,0.93,4.7420881476000005
2019-12-20 10:00:00,4.24,0.5815,4.2796895039,0.0,0.0015,0.0015,4.24,0.58,4.2794859504,4.83,1.3115,5.004890833,0.0,0.0015,0.0015,4.83,1.31,5.0044979768
2019-12-20 10:30:00,4.1205,0.1305,4.1225660092,0.0005,0.0005,0.0007071068,4.12,0.13,4.1220504606,4.8305,1.6405,5.1014674849,0.0005,0.0005,0.0007071068,4.83,1.6400000000000001,5.1008332653
2019-12-20 11:00:00,3.991,0.1305,3.9931330118,0.001,0.0005,0.0011180340000000002,3.99,0.13,3.9921172327,4.661,1.6405,4.941271218,0.001,0.0005,0.0011180340000000002,4.66,1.6400000000000001,4.9401619407
2019-12-20 11:30:00,3.732,0.030500000000000003,3.7321246295,0.002,0.0005,0.0020615528,3.73,0.03,3.7301206415,4.352,1.5305,4.6132780374,0.002,0.0005,0.0020615528,4.35,1.53,4.6112254337
2019-12-20 12:00:00,3.7325,0.5405,3.7714316247,0.0025,0.0005,0.0025495098,3.73,0.54,3.768885777,4.1825,0.8105,4.2603070899,0.0025,0.0005,0.0025495098,4.18,0.81,4.2577576258
2019-12-20 12:30:00,3.6015,0.5705,3.6464054218,0.0015,0.0005,0.0015811388,3.6,0.5700000000000001,3.6448456757,3.9815,0.5705,4.0221651508,0.0015,0.0005,0.0015811388,3.98,0.5700000000000001,4.0206094065
2019-12-20 13:00:00,3.416,0.501,3.4525435551,0.006,0.001,0.0060827625,3.41,0.5,3.4464619539,3.706,0.501,3.7397108177,0.006,0.001,0.0060827625,3.7,0.5,3.7336309405
2019-12-20 13:30:00,3.2655,0.47100000000000003,3.2992925378,0.0055000000000000005,0.001,0.005590169900000001,3.26,0.47000000000000003,3.2937061193,3.5355,0.47100000000000003,3.5667353771,0.0055000000000000005,0.001,0.005590169900000001,3.5300000000000002,0.47000000000000003,3.5611514992
2019-12-20 14:00:00,3.0885,0.3895,3.1129636201,0.0085,-0.0005,0.0085146932,3.08,0.39,3.1045933711,3.3585000000000003,0.3895,3.3810105738000003,0.0085,-0.0005,0.0085146932,3.35,0.39,3.3726250903
2019-12-20 14:30:00,3.0825,0.391,3.1071992614,0.0025,0.001,0.0026925824,3.08,0.39,3.1045933711,3.4325,0.391,3.4546978522,0.0025,0.001,0.0026925824,3.43,0.39,3.4521008097
2019-12-20 15:00:00,3.151,0.3915,3.1752280627,0.001,0.0015,0.0018027756000000002,3.15,0.39,3.1740510393,3.481,0.3915,3.502946367,0.001,0.0015,0.0018027756000000002,3.48,0.39,3.501785259
2019-12-20 15:30:00,3.09,0.3715,3.112251958,0.0,0.0015,0.0015,3.09,0.37,3.1120732639,3.48,0.3915,3.5019526339000002,0.0,0.0015,0.0015,3.48,0.39,3.501785259
2019-12-20 16:00:00,3.02,0.342,3.0393032096,0.0,0.002,0.002,3.02,0.34,3.0390788078,3.44,0.352,3.4579624058,0.0,0.002,0.002,3.44,0.35000000000000003,3.4577593901
2019-12-20 16:30:00,3.07,0.021500000000000002,3.0700752841,0.0,0.0015,0.0015,3.07,0.02,3.0700651459,3.61,0.6715,3.6719221465,0.0,0.0015,0.0015,3.61,0.67,3.6716481313
2019-12-20 17:00:00,3.2385,0.245,3.2477541856,0.3285,-0.035,0.3303592741,2.91,0.28,2.9234397548,3.7785,0.635,3.8314862978,0.3285,-0.035,0.3303592741,3.45,0.67,3.5144558612
2019-12-20 17:30:00,3.641,0.3715,3.6599034482,4.801,-0.5385,4.8311057998999996,-1.16,0.91,1.4743473132,3.941,0.5415,3.9780275577,4.801,-0.5385,4.8311057998999996,-0.86,1.08,1.3805795884
2019-12-20 18:00:00,3.657,0.3115,3.6702426691000003,4.817,-0.5385,4.8470064215,-1.16,0.85,1.4380890098,3.957,0.48150000000000004,3.9861875583,4.817,-0.5385,4.8470064215,-0.86,1.02,1.3341664064
2019-12-20 18:30:00,3.597,0.326,3.6117426542,4.817,-0.524,4.8454169067,-1.22,0.85,1.4869095467,3.887,0.466,3.9148339684,4.817,-0.524,4.8454169067,-0.93,0.99,1.3583077707
2019-12-20 19:00:00,3.516,0.28750000000000003,3.5277347193,4.816,-0.49250000000000005,4.8411168391,-1.3,0.78,1.5160474927,3.7960000000000003,0.41750000000000004,3.8188901856,4.816,-0.49250000000000005,4.8411168391,-1.02,0.91,1.3669308688
2019-12-20 19:30:00,3.4255,0.3065,3.4391848598,4.8155,-0.47350000000000003,4.8387232304,-1.3900000000000001,0.78,1.5938946013000002,3.6855,0.41650000000000004,3.7089597598,4.8155,-0.47350000000000003,4.8387232304,-1.13,0.89,1.438401891
2019-12-20 20:00:00,3.3055,-0.052500000000000005,3.3059168925,4.8155,-0.48250000000000004,4.8396122262,-1.51,0.43,1.5700318468,3.5755,0.6375000000000001,3.631887457,4.8155,-0.48250000000000004,4.8396122262,-1.24,1.12,1.6709278859
2019-12-20 20:30:00,2.9705,0.2505,2.9810435253,0.5205000000000001,0.0105,0.520605897,2.45,0.24,2.461727036,3.4005,0.2605,3.4104633849,0.5205000000000001,0.0105,0.520605897,2.88,0.25,2.8908303305
2019-12-20 21:00:00,2.45,0.0325,2.4502155517,0.0,0.0025,0.0025,2.45,0.03,2.4501836666,2.85,0.0425,2.8503168683,0.0,0.0025,0.0025,2.85,0.04,2.8502806878999998
2019-12-20 21:30:00,2.24,-0.17750000000000002,2.2470216399,0.0,0.0025,0.0025,2.24,-0.18,2.2472205054,2.65,0.1125,2.6523868967,0.0,0.0025,0.0025,2.65,0.11,2.6522820363
2019-12-20 22:00:00,2.14,-0.1075,2.1426983572,0.0,0.0025,0.0025,2.14,-0.11,2.1428252379,2.48,-0.0975,2.4819158427,0.0,0.0025,0.0025,2.48,-0.1,2.4820153102
2019-12-20 22:30:00,2.01,-0.448,2.0593212473999998,0.0,0.002,0.002,2.01,-0.45,2.0597572673,2.41,0.202,2.4184507438000002,0.0,0.002,0.002,2.41,0.2,2.4182845159
2019-12-20 23:00:00,1.9300000000000002,-0.11750000000000001,1.9335734405,0.0,0.0025,0.0025,1.9300000000000002,-0.12,1.9337269714,2.23,-0.1075,2.2325895839,0.0,0.0025,0.0025,2.23,-0.11,2.2327113562
2019-12-20 23:30:00,1.83,-0.11750000000000001,1.8337683196,0.0,0.0025,0.0025,1.83,-0.12,1.8339302059,2.1,-0.1275,2.1038669754,0.0,0.0025,0.0025,2.1,-0.13,2.1040199619
2019-12-21 00:00:00,1.77,-0.0775,1.7716958684000002,0.0,0.0025,0.0025,1.77,-0.08,1.7718069872000002,2.04,-0.08750000000000001,2.0418756696,0.0,0.0025,0.0025,2.04,-0.09,2.041984329
2019-12-21 00:30:00,1.69,-0.1085,1.6934793326,0.0,0.0015,0.0015,1.69,-0.11,1.6935760980999999,1.94,-0.1085,1.9430317162000001,0.0,0.0015,0.0015,1.94,-0.11,1.9431160541999999
2019-12-21 01:00:00,1.56,-0.148,1.5670047862,0.0,0.002,0.002,1.56,-0.15,1.5671949464,1.8,-0.148,1.8060741956,0.0,0.002,0.002,1.8,-0.15,1.8062391868
2019-12-21 01:30:00,1.52,-0.148,1.5271882661,0.0,0.002,0.002,1.52,-0.15,1.5273833834000001,1.77,-0.148,1.776176793,0.0,0.002,0.002,1.77,-0.15,1.7763445612000002
2019-12-21 02:00:00,1.46,-0.14850000000000002,1.4675327083,0.0,0.0015,0.0015,1.46,-0.15,1.4676852524,1.6800000000000002,-0.14850000000000002,1.6865503995000002,0.0,0.0015,0.0015,1.6800000000000002,-0.15,1.6866831356
2019-12-21 02:30:00,1.46,-0.148,1.4674821975,0.0,0.002,0.002,1.46,-0.15,1.4676852524,1.6800000000000002,-0.148,1.6865064483,0.0,0.002,0.002,1.6800000000000002,-0.15,1.6866831356
2019-12-21 03:00:00,1.46,-0.0985,1.463318916,0.0,0.0015,0.0015,1.46,-0.1,1.4634206504,1.65,-0.1085,1.6535635004,0.0,0.0015,0.0015,1.65,-0.11,1.6536626016
2019-12-21 03:30:00,1.4100000000000001,-0.148,1.4177460986,0.0,0.002,0.002,1.4100000000000001,-0.15,1.4179562758,1.6099999999999999,-0.148,1.6167881740999999,0.0,0.002,0.002,1.6099999999999999,-0.15,1.6169724797
2019-12-21 04:00:00,1.4100000000000001,-0.148,1.4177460986,0.0,0.002,0.002,1.4100000000000001,-0.15,1.4179562758,1.6099999999999999,-0.148,1.6167881740999999,0.0,0.002,0.002,1.6099999999999999,-0.15,1.6169724797
2019-12-21 04:30:00,1.4100000000000001,-0.1085,1.4141683952,0.0,0.0015,0.0015,1.4100000000000001,-0.11,1.4142842713000001,1.6099999999999999,-0.14850000000000002,1.6168340205,0.0,0.0015,0.0015,1.6099999999999999,-0.15,1.6169724797
2019-12-21 05:00:00,1.4100000000000001,-0.108,1.4141301213,0.0,0.002,0.002,1.4100000000000001,-0.11,1.4142842713000001,1.6099999999999999,-0.148,1.6167881740999999,0.0,0.002,0.002,1.6099999999999999,-0.15,1.6169724797
2019-12-21 05:30:00,1.4100000000000001,-0.108,1.4141301213,0.0,0.002,0.002,1.4100000000000001,-0.11,1.4142842713000001,1.6099999999999999,-0.148,1.6167881740999999,0.0,0.002,0.002,1.6099999999999999,-0.15,1.6169724797
2019-12-21 06:00:00,1.46,-0.1085,1.4640260414,0.0,0.0015,0.0015,1.46,-0.11,1.4641379716,1.67,-0.14850000000000002,1.6765894697000001,0.0,0.0015,0.0015,1.67,-0.15,1.6767229944
2019-12-21 06:30:00,1.57,-0.149,1.577054533,0.0,0.001,0.001,1.57,-0.15,1.5771493270999999,1.81,-0.149,1.8161225179,0.0,0.001,0.001,1.81,-0.15,1.8162048343000001
2019-12-21 07:00:00,1.69,-0.298,1.7160722596,0.0,0.002,0.002,1.69,-0.30000000000000004,1.7164206944,2.0,0.182,2.0082639269,0.0,0.002,0.002,2.0,0.18,2.0080836636
2019-12-21 07:30:00,1.81,-0.0685,1.8112957379,0.0,0.0015,0.0015,1.81,-0.07,1.8113530854,2.1,-0.0585,2.1008146634,0.0,0.0015,0.0015,2.1,-0.06,2.100856968
2019-12-21 08:00:00,1.9100000000000001,-0.028,1.9102052246,0.0,0.002,0.002,1.9100000000000001,-0.03,1.9102355876,2.21,-0.018000000000000002,2.210073302,0.0,0.002,0.002,2.21,-0.02,2.2100904959
2019-12-21 08:30:00,2.0,-0.23800000000000002,2.0141112184,0.0,0.002,0.002,2.0,-0.24,2.0143485299,2.38,0.252,2.3933039924,0.0,0.002,0.002,2.38,0.25,2.3930942313
2019-12-21 09:00:00,2.14,0.042,2.1404121099,0.0,0.002,0.002,2.14,0.04,2.1403737991,2.48,0.042,2.4803556197,0.0,0.002,0.002,2.48,0.04,2.4803225597000003
2019-12-21 09:30:00,2.3305,0.041,2.3308606243,0.0005,0.001,0.0011180340000000002,2.33,0.04,2.3303433223,2.7005,0.041,2.7008112207,0.0005,0.001,0.0011180340000000002,2.7,0.04,2.70029628
2019-12-21 10:00:00,2.371,0.041,2.3713544653,0.001,0.001,0.0014142136,2.37,0.04,2.3703375287,2.701,0.021,2.7010816352,0.001,0.001,0.0014142136,2.7,0.02,2.7000740731
2019-12-21 10:30:00,2.391,0.021500000000000002,2.3910966626,0.001,0.0015,0.0018027756000000002,2.39,0.02,2.3900836805,2.701,0.021500000000000002,2.7010855688,0.001,0.0015,0.0018027756000000002,2.7,0.02,2.7000740731
2019-12-21 11:00:00,2.395,0.06,2.3957514479,0.005,0.0,0.005,2.39,0.06,2.3907530194,2.685,0.05,2.685465509,0.005,0.0,0.005,2.68,0.05,2.6804663773
2019-12-21 11:30:00,2.3635,0.060500000000000005,2.3642742015,0.0035,0.0005,0.0035355339000000003,2.36,0.06,2.3607625887,2.6835,0.0505,2.6839751303,0.0035,0.0005,0.0035355339000000003,2.68,0.05,2.6804663773
2019-12-21 12:00:00,2.3815,0.031,2.381701755,0.0015,0.001,0.0018027756000000002,2.38,0.03,2.3801890681,2.7415000000000003,0.031,2.7416752634,0.0015,0.001,0.0018027756000000002,2.74,0.03,2.7401642287
2019-12-21 12:30:00,2.285,-0.011,2.2850264769,0.005,-0.001,0.0050990195,2.2800000000000002,-0.01,2.2800219297,2.5949999999999998,-0.021,2.5950849697000002,0.005,-0.001,0.0050990195,2.59,-0.02,2.5900772189
2019-12-21 13:00:00,2.2435,-0.011,2.2435269666,0.0035,-0.001,0.0036400549,2.24,-0.01,2.2400223213,2.5635,-0.021,2.5635860138,0.0035,-0.001,0.0036400549,2.56,-0.02,2.5600781238
2019-12-21 13:30:00,2.192,-0.0085,2.1920164803,0.002,0.0015,0.0025,2.19,-0.01,2.1900228309,2.5220000000000002,-0.018500000000000003,2.522067852,0.002,0.0015,0.0025,2.52,-0.02,2.5200793638
2019-12-21 14:00:00,2.1305,-0.039,2.1308569286,0.0005,0.001,0.0011180340000000002,2.13,-0.04,2.1303755537,2.4705,-0.039,2.4708078132,0.0005,0.001,0.0011180340000000002,2.47,-0.04,2.4703238654
2019-12-21 14:30:00,2.1605,-0.0585,2.1612918591,0.0005,0.0015,0.0015811388,2.16,-0.06,2.1608331726,2.5105,-0.0685,2.5114343511,0.0005,0.0015,0.0015811388,2.51,-0.07,2.5109759059
2019-12-21 15:00:00,2.11,-0.059000000000000004,2.1108247203,0.0,0.001,0.001,2.11,-0.06,2.1108529082,2.46,-0.069,2.4609674927,0.0,0.001,0.001,2.46,-0.07,2.4609957334
2019-12-21 15:30:00,2.15,-0.058,2.1507821833,0.0,0.002,0.002,2.15,-0.06,2.1508370464,2.52,-0.068,2.5209172934,0.0,0.002,0.002,2.52,-0.07,2.5209720347999998
2019-12-21 16:00:00,2.1,-0.1075,2.1027496879,0.0,0.0025,0.0025,2.1,-0.11,2.1028789789,2.49,-0.0975,2.4919081544,0.0,0.0025,0.0025,2.49,-0.1,2.4920072231
2019-12-21 16:30:00,2.22,-0.1285,2.2237158654,0.0,0.0015,0.0015,2.22,-0.13,2.2238030488,2.63,-0.1285,2.6331373398,0.0,0.0015,0.0015,2.63,-0.13,2.6332109676
2019-12-21 17:00:00,2.25,-0.729,2.3651513694,0.0,0.001,0.001,2.25,-0.73,2.3654597862,2.85,0.47100000000000003,2.8886573005000002,0.0,0.001,0.001,2.85,0.47000000000000003,2.8884944175
2019-12-21 17:30:00,2.33,-0.8185,2.4695834163,0.0,0.0015,0.0015,2.33,-0.8200000000000001,2.4700809703,2.9699999999999998,0.6315000000000001,3.0363946137,0.0,0.0015,0.0015,2.9699999999999998,0.63,3.0360830028
2019-12-21 18:00:00,2.39,-0.148,2.3945780422,0.0,0.002,0.002,2.39,-0.15,2.3947024867,2.86,-0.098,2.8616785284,0.0,0.002,0.002,2.86,-0.1,2.8617477177
2019-12-21 18:30:00,2.37,-0.108,2.3724594833,0.0,0.002,0.002,2.37,-0.11,2.3725513693,2.84,-0.098,2.841690342,0.0,0.002,0.002,2.84,-0.1,2.841760018
2019-12-21 19:00:00,2.29,-0.1085,2.2925689194,0.0,0.0015,0.0015,2.29,-0.11,2.2926403992,2.74,-0.0985,2.7417699119,0.0,0.0015,0.0015,2.74,-0.1,2.7418242103
2019-12-21 19:30:00,2.24,-0.1085,2.2426261949,0.0,0.0015,0.0015,2.24,-0.11,2.2426992665,2.67,-0.0985,2.671816283,0.0,0.0015,0.0015,2.67,-0.1,2.6718720029
2019-12-21 20:00:00,2.16,-0.228,2.172,0.0,0.002,0.002,2.16,-0.23,2.1722108553,2.59,-0.048,2.5904447495,0.0,0.002,0.002,2.59,-0.05,2.5904825805
2019-12-21 20:30:00,2.1,-0.158,2.1059354216,0.0,0.002,0.002,2.1,-0.16,2.106086418,2.48,-0.158,2.4850279675999998,0.0,0.002,0.002,2.48,-0.16,2.4851559307
2019-12-21 21:00:00,2.01,-0.1885,2.0188195189,0.0,0.0015,0.0015,2.01,-0.19,2.0189601284,2.38,-0.1885,2.3874530885,0.0,0.0015,0.0015,2.38,-0.19,2.3875719884
2019-12-21 21:30:00,1.9100000000000001,-0.188,1.919230054,0.0,0.002,0.002,1.9100000000000001,-0.19,1.9194269978,2.25,-0.168,2.2562632825,0.0,0.002,0.002,2.25,-0.17,2.2564130827
2019-12-21 22:00:00,1.83,-0.20800000000000002,1.8417828319,0.0,0.002,0.002,1.83,-0.21,1.842009772,2.16,-0.198,2.1690560159,0.0,0.002,0.002,2.16,-0.2,2.1692394981
2019-12-21 22:30:00,1.76,-0.20800000000000002,1.7722482896,0.0,0.002,0.002,1.76,-0.21,1.7724841325,2.06,-0.198,2.0694936579,0.0,0.002,0.002,2.06,-0.2,2.0696859665
2019-12-21 23:00:00,1.67,-0.209,1.6830273319,0.0,0.001,0.001,1.67,-0.21,1.6831518054,1.94,-0.249,1.9559143642,0.0,0.001,0.001,1.94,-0.25,1.9560419218
2019-12-21 23:30:00,1.57,-0.23850000000000002,1.5880120434,0.0,0.0015,0.0015,1.57,-0.24,1.5882380174000001,1.82,-0.2485,1.8368865643,0.0,0.0015,0.0015,1.82,-0.25,1.8370900903
2019-12-22 00:00:00,1.49,-0.23800000000000002,1.5088883325,0.0,0.002,0.002,1.49,-0.24,1.5092050888,1.73,-0.248,1.7476853264,0.0,0.002,0.002,1.73,-0.25,1.7479702515
2019-12-22 00:30:00,1.45,-0.23850000000000002,1.4694836678,0.0,0.0015,0.0015,1.45,-0.24,1.469727866,1.6800000000000002,-0.2485,1.6982792026,0.0,0.0015,0.0015,1.6800000000000002,-0.25,1.6984993377
2019-12-22 01:00:00,1.4100000000000001,-0.23850000000000002,1.4300287585,0.0,0.0015,0.0015,1.4100000000000001,-0.24,1.4302796929000001,1.6400000000000001,-0.2485,1.6587200638000001,0.0,0.0015,0.0015,1.6400000000000001,-0.25,1.6589454482
2019-12-22 01:30:00,1.3599999999999999,-0.2585,1.3843490347,0.0,0.0015,0.0015,1.3599999999999999,-0.26,1.3846299145,1.58,-0.2685,1.6026516309,0.0,0.0015,0.0015,1.58,-0.27,1.6029036153
2019-12-22 02:00:00,1.32,-0.258,1.3449773232,0.0,0.002,0.002,1.32,-0.26,1.3453624047,1.54,-0.268,1.5631455466,0.0,0.002,0.002,1.54,-0.27,1.5634896866
2019-12-22 02:30:00,1.3,-0.2585,1.3254517155,0.0,0.0015,0.0015,1.3,-0.26,1.3257450735,1.51,-0.2685,1.5336858381,0.0,0.0015,0.0015,1.51,-0.27,1.5339491517
2019-12-22 03:00:00,1.27,-0.219,1.2887439622,0.0,0.001,0.001,1.27,-0.22,1.2889142718,1.48,-0.269,1.5042476525000001,0.0,0.001,0.001,1.48,-0.27,1.5044268011000002
2019-12-22 03:30:00,1.27,-0.218,1.2885744061,0.0,0.002,0.002,1.27,-0.22,1.2889142718,1.48,-0.248,1.5006345325,0.0,0.002,0.002,1.48,-0.25,1.5009663554000001
2019-12-22 04:00:00,1.27,-0.2185,1.2886590898999999,0.0,0.0015,0.0015,1.27,-0.22,1.2889142718,1.45,-0.28850000000000003,1.4784222164,0.0,0.0015,0.0015,1.45,-0.29,1.4787156589000001
2019-12-22 04:30:00,1.27,-0.2185,1.2886590898999999,0.0,0.0015,0.0015,1.27,-0.22,1.2889142718,1.45,-0.28850000000000003,1.4784222164,0.0,0.0015,0.0015,1.45,-0.29,1.4787156589000001
2019-12-22 05:00:00,1.24,-0.218,1.2590170769,0.0,0.002,0.002,1.24,-0.22,1.2593649193,1.45,-0.28800000000000003,1.4783247275,0.0,0.002,0.002,1.45,-0.29,1.4787156589000001
2019-12-22 05:30:00,1.27,-0.2185,1.2886590898999999,0.0,0.0015,0.0015,1.27,-0.22,1.2889142718,1.47,-0.2285,1.4876532694,0.0,0.0015,0.0015,1.47,-0.23,1.4878844041
2019-12-22 06:00:00,1.32,-0.2185,1.3379619763,0.0,0.0015,0.0015,1.32,-0.22,1.3382077567000001,1.53,-0.2285,1.5469687295,0.0,0.0015,0.0015,1.53,-0.23,1.5471910031
2019-12-22 06:30:00,1.47,-0.638,1.6024805771000001,0.0,0.002,0.002,1.47,-0.64,1.6032778923,1.82,0.452,1.8752877113,0.0,0.002,0.002,1.82,0.45,1.8748066567000001
2019-12-22 07:00:00,1.44,-0.9585,1.7298330122,0.0,0.0015,0.0015,1.44,-0.96,1.7306646122,1.85,0.5615,1.9333344899,0.0,0.0015,0.0015,1.85,0.56,1.9328993766
2019-12-22 07:30:00,1.58,-0.6385000000000001,1.704136805,0.0,0.0015,0.0015,1.58,-0.64,1.704699387,1.94,0.2715,1.9589058808000002,0.0,0.0015,0.0015,1.94,0.27,1.9586985475
2019-12-22 08:00:00,1.78,-0.14850000000000002,1.7861837112,0.0,0.0015,0.0015,1.78,-0.15,1.7863090438,2.06,-0.14850000000000002,2.0653455522,0.0,0.0015,0.0015,2.06,-0.15,2.0654539453
2019-12-22 08:30:00,1.9,-0.14850000000000002,1.9057943882,0.0,0.0015,0.0015,1.9,-0.15,1.9059118553,2.2,-0.14850000000000002,2.2050061791,0.0,0.0015,0.0015,2.2,-0.15,2.2051077071
2019-12-22 09:00:00,2.01,-0.148,2.0154413909,0.0,0.002,0.002,2.01,-0.15,2.0155892439,2.34,-0.148,2.3446756705,0.0,0.002,0.002,2.34,-0.15,2.3448027636
2019-12-22 09:30:00,2.1505,-0.149,2.1556556427,0.0005,0.001,0.0011180340000000002,2.15,-0.15,2.1552262062,2.4905,-0.149,2.4949531559,0.0005,0.001,0.0011180340000000002,2.49,-0.15,2.4945139807
2019-12-22 10:00:00,2.1515,-0.149,2.1566532521,0.0015,0.001,0.0018027756000000002,2.15,-0.15,2.1552262062,2.4915000000000003,-0.149,2.4959513717,0.0015,0.001,0.0018027756000000002,2.49,-0.15,2.4945139807
2019-12-22 10:30:00,2.1915,-0.6295000000000001,2.2801189662,0.0015,0.0005,0.0015811388,2.19,-0.63,2.2788154818,2.6615,0.4005,2.6914647499,0.0015,0.0005,0.0015811388,2.66,0.4,2.6899070616
2019-12-22 11:00:00,2.2715,-0.2695,2.2874314197,0.0015,0.0005,0.0015811388,2.27,-0.27,2.2860008749,2.6615,0.12050000000000001,2.6642264356,0.0015,0.0005,0.0015811388,2.66,0.12,2.6627053911000003
2019-12-22 11:30:00,2.273,-0.09,2.2747810884,0.003,0.0,0.003,2.27,-0.09,2.2717834404,2.613,-0.09,2.6145494832000002,0.003,0.0,0.003,2.61,-0.09,2.6115512631
2019-12-22 12:00:00,2.236,-0.12150000000000001,2.2392986067,0.006,-0.0015,0.0061846584,2.23,-0.12,2.2332263656,2.566,-0.1115,2.5684213537,0.006,-0.0015,0.0061846584,2.56,-0.11,2.5623621914
2019-12-22 12:30:00,2.1675,-0.12150000000000001,2.1709026924,0.007500000000000001,-0.0015,0.0076485293,2.16,-0.12,2.1633307653,2.4475,-0.1115,2.4500384691,0.007500000000000001,-0.0015,0.0076485293,2.44,-0.11,2.4424782496
2019-12-22 13:00:00,2.136,-0.1505,2.1412954607,0.006,-0.0005,0.0060207973,2.13,-0.15,2.1352751578999998,2.386,-0.1605,2.3913921155,0.006,-0.0005,0.0060207973,2.38,-0.16,2.3853720884
2019-12-22 13:30:00,2.1075,-0.1505,2.1128668912,0.007500000000000001,-0.0005,0.0075166482,2.1,-0.15,2.1053503271,2.3375,-0.1605,2.3430037345,0.007500000000000001,-0.0005,0.0075166482,2.33,-0.16,2.3354871012
2019-12-22 14:00:00,2.04,-0.1115,2.0430448478,0.01,-0.0015,0.0101118742,2.03,-0.11,2.032978111,2.23,-0.12150000000000001,2.2333074688,0.01,-0.0015,0.0101118742,2.22,-0.12,2.2232408776
2019-12-22 14:30:00,2.0335,-0.1505,2.0390616715,0.0035,-0.0005,0.0035355339000000003,2.03,-0.15,2.0355343279,2.2935,-0.1505,2.2984326181,0.0035,-0.0005,0.0035355339000000003,2.29,-0.15,2.2949074055
2019-12-22 15:00:00,1.992,-0.1495,1.9976021250000002,0.002,0.0005,0.0020615528,1.99,-0.15,1.9956452591,2.312,-0.1495,2.3168284895999998,0.002,0.0005,0.0020615528,2.31,-0.15,2.3148650069
2019-12-22 15:30:00,2.0305,-0.149,2.0359595404,0.0005,0.001,0.0011180340000000002,2.03,-0.15,2.0355343279,2.3905,-0.149,2.3951390878,0.0005,0.001,0.0011180340000000002,2.39,-0.15,2.3947024867
2019-12-22 16:00:00,2.08,-0.17850000000000002,2.0876451447,0.0,0.0015,0.0015,2.08,-0.18,2.0877739341,2.46,-0.17850000000000002,2.4664675652,0.0,0.0015,0.0015,2.46,-0.18,2.4665765749
2019-12-22 16:30:00,2.22,-0.1585,2.2256509722,0.0,0.0015,0.0015,2.22,-0.16,2.2257582977,2.64,-0.14850000000000002,2.644173264,0.0,0.0015,0.0015,2.64,-0.15,2.6442579299
2019-12-22 17:00:00,2.38,-0.158,2.3852387721,0.0,0.002,0.002,2.38,-0.16,2.3853720884,2.84,-0.148,2.8438537234,0.0,0.002,0.002,2.84,-0.15,2.8439585088
2019-12-22 17:30:00,2.48,-0.1585,2.4850598081,0.0,0.0015,0.0015,2.48,-0.16,2.4851559307,2.9699999999999998,-0.14850000000000002,2.9737101826,0.0,0.0015,0.0015,2.9699999999999998,-0.15,2.9737854664
2019-12-22 18:00:00,2.48,-0.1585,2.4850598081,0.0,0.0015,0.0015,2.48,-0.16,2.4851559307,2.9699999999999998,-0.11850000000000001,2.9723630751,0.0,0.0015,0.0015,2.9699999999999998,-0.12,2.9724232538
2019-12-22 18:30:00,2.4205,-0.168,2.4263231957,0.1605,-0.008,0.1606992533,2.26,-0.16,2.2656566377000003,2.9005,-0.128,2.9033229669000002,0.1605,-0.008,0.1606992533,2.74,-0.12,2.7426264784
2019-12-22 19:00:00,2.6445,-0.169,2.6498945734,4.3645,-0.359,4.3792398028,-1.72,0.19,1.730462366,2.8845,-0.049,2.88491616,4.3645,-0.359,4.3792398028,-1.48,0.31,1.5121177203
2019-12-22 19:30:00,2.478,-0.10200000000000001,2.4800983851,0.608,-0.012,0.6081184095000001,1.87,-0.09,1.8721645227,2.898,-0.052000000000000005,2.8984664910999998,0.608,-0.012,0.6081184095000001,2.29,-0.04,2.2903493183
2019-12-22 20:00:00,2.23,-0.268,2.2460463041,0.0,0.002,0.002,2.23,-0.27,2.2462858233,2.66,-0.11800000000000001,2.6626160069,0.0,0.002,0.002,2.66,-0.12,2.6627053911000003
2019-12-22 20:30:00,2.13,-0.20800000000000002,2.1401317716,0.0,0.002,0.002,2.13,-0.21,2.1403270778,2.52,-0.20800000000000002,2.5285695561,0.0,0.002,0.002,2.52,-0.21,2.5287348615000003
2019-12-22 21:00:00,2.09,-0.24750000000000003,2.104603585,0.0,0.0025,0.0025,2.09,-0.25,2.1048990475,2.45,-0.20750000000000002,2.4587712887,0.0,0.0025,0.0025,2.45,-0.21,2.4589835298000002
2019-12-22 21:30:00,2.01,-0.24750000000000003,2.0251805475,0.0,0.0025,0.0025,2.01,-0.25,2.0254875956,2.36,-0.2275,2.3709399507,0.0,0.0025,0.0025,2.36,-0.23,2.3711811403
2019-12-22 22:00:00,1.92,-0.248,1.9359504126,0.0,0.002,0.002,1.92,-0.25,1.9362076335,2.25,-0.228,2.261522496,0.0,0.002,0.002,2.25,-0.23,2.2617250053999998
2019-12-22 22:30:00,1.82,-0.24750000000000003,1.8367515483,0.0,0.0025,0.0025,1.82,-0.25,1.8370900903,2.13,-0.2275,2.1421149012,0.0,0.0025,0.0025,2.13,-0.23,2.1423818521
2019-12-22 23:00:00,1.69,-0.248,1.7080995287,0.0,0.002,0.002,1.69,-0.25,1.7083910559,1.96,-0.28800000000000003,1.9810461883000001,0.0,0.002,0.002,1.96,-0.29,1.9813379318000002
2019-12-22 23:30:00,1.5899999999999999,-0.268,1.6124279829,0.0,0.002,0.002,1.5899999999999999,-0.27,1.6127616067,1.82,-0.28800000000000003,1.8426459237000001,0.0,0.002,0.002,1.82,-0.29,1.8429595763000002
2019-12-23 00:00:00,1.5,-0.2685,1.5238412811000002,0.0,0.0015,0.0015,1.5,-0.27,1.5241062955,1.73,-0.28850000000000003,1.7538906038,0.0,0.0015,0.0015,1.73,-0.29,1.7541379649
2019-12-23 00:30:00,1.44,-0.268,1.4647265956,0.0,0.002,0.002,1.44,-0.27,1.4650938536,1.65,-0.308,1.6785005213000002,0.0,0.002,0.002,1.65,-0.31,1.6788686667000001
2019-12-23 01:00:00,1.4,-0.228,1.4184442181,0.0,0.002,0.002,1.4,-0.23,1.4187670704,1.6099999999999999,-0.278,1.63382496,0.0,0.002,0.002,1.6099999999999999,-0.28,1.6341664542
2019-12-23 01:30:00,1.35,-0.2785,1.3784274555,0.0,0.0015,0.0015,1.35,-0.28,1.3787313009,1.56,-0.2785,1.5846647122,0.0,0.0015,0.0015,1.56,-0.28,1.5849290205000002
2019-12-23 02:00:00,1.32,-0.278,1.3489566338,0.0,0.002,0.002,1.32,-0.28,1.3493702235,1.51,-0.278,1.535377478,0.0,0.002,0.002,1.51,-0.28,1.5357408636
2019-12-23 02:30:00,1.32,-0.248,1.3430949334,0.0,0.002,0.002,1.32,-0.25,1.3434656676,1.51,-0.278,1.535377478,0.0,0.002,0.002,1.51,-0.28,1.5357408636
2019-12-23 03:00:00,1.28,-0.2785,1.3099474226,0.0,0.0015,0.0015,1.28,-0.28,1.3102671483,1.46,-0.2985,1.4902020836,0.0,0.0015,0.0015,1.46,-0.30000000000000004,1.4905032707
2019-12-23 03:30:00,1.28,-0.278,1.3098412118,0.0,0.002,0.002,1.28,-0.28,1.3102671483,1.46,-0.298,1.4901020099,0.0,0.002,0.002,1.46,-0.30000000000000004,1.4905032707
2019-12-23 04:00:00,1.21,-0.7485,1.4227973327,0.0,0.0015,0.0015,1.21,-0.75,1.4235870188,1.5,0.1915,1.5121746757999999,0.0,0.0015,0.0015,1.5,0.19,1.5119854497
2019-12-23 04:30:00,1.21,-0.7885000000000001,1.4442410637,0.0,0.0015,0.0015,1.21,-0.79,1.4450605524,1.5,0.24150000000000002,1.5193163759,0.0,0.0015,0.0015,1.5,0.24,1.5190786681000001
2019-12-23 05:00:00,1.28,-0.289,1.3122198749,0.0,0.001,0.001,1.28,-0.29,1.3124404748,1.47,-0.289,1.4981391791,0.0,0.001,0.001,1.47,-0.29,1.4983324064
2019-12-23 05:30:00,1.32,-0.23850000000000002,1.3413732702,0.0,0.0015,0.0015,1.32,-0.24,1.3416407865,1.52,-0.2485,1.5401792914999999,0.0,0.0015,0.0015,1.52,-0.25,1.5404220201
2019-12-23 06:00:00,1.4100000000000001,-0.5285000000000001,1.5057928974,0.0,0.0015,0.0015,1.4100000000000001,-0.53,1.5063200191,1.6800000000000002,0.0115,1.6800393597,0.0,0.0015,0.0015,1.6800000000000002,0.01,1.6800297616000002
2019-12-23 06:30:00,1.71,-0.048,1.7106735516,0.0,0.002,0.002,1.71,-0.05,1.710730838,1.9500000000000002,-0.038,1.9503702213,0.0,0.002,0.002,1.9500000000000002,-0.04,1.9504102133
2019-12-23 07:00:00,1.78,-0.128,1.7845963129,0.0,0.002,0.002,1.78,-0.13,1.7847408776,2.05,-0.148,2.0553354957,0.0,0.002,0.002,2.05,-0.15,2.0554804791
2019-12-23 07:30:00,1.9100000000000001,-0.1885,1.9192790964,0.0,0.0015,0.0015,1.9100000000000001,-0.19,1.9194269978,2.19,-0.1885,2.1980974159,0.0,0.0015,0.0015,2.19,-0.19,2.1982265579
2019-12-23 08:00:00,2.06,-0.3885,2.0963139674,0.0,0.0015,0.0015,2.06,-0.39,2.0965924735,2.44,0.0915,2.4417150223,0.0,0.0015,0.0015,2.44,0.09,2.4416592719
2019-12-23 08:30:00,2.24,-0.0975,2.2421209267,0.0,0.0025,0.0025,2.24,-0.1,2.2422310318,2.59,-0.0775,2.5911592483,0.0,0.0025,0.0025,2.59,-0.08,2.5912352267000003
2019-12-23 09:00:00,2.2800000000000002,-0.128,2.2835901559,0.0,0.002,0.002,2.2800000000000002,-0.13,2.2837031331,2.63,-0.098,2.6318252222,0.0,0.002,0.002,2.63,-0.1,2.631900454
2019-12-23 09:30:00,2.3915,-0.08850000000000001,2.3931369581,0.0015,0.0015,0.0021213203,2.39,-0.09,2.3916939604,2.7315,-0.0785,2.7326277646,0.0015,0.0015,0.0021213203,2.73,-0.08,2.7311719096
2019-12-23 10:00:00,2.333,-0.1285,2.3365361649,0.003,0.0015,0.0033541020000000003,2.33,-0.13,2.3336237914,2.643,-0.11850000000000001,2.6456551646,0.003,0.0015,0.0033541020000000003,2.64,-0.12,2.6427258655
2019-12-23 10:30:00,2.334,-0.1285,2.3375346521,0.004,0.0015,0.0042720019,2.33,-0.13,2.3336237914,2.594,-0.11850000000000001,2.5967052682,0.004,0.0015,0.0042720019,2.59,-0.12,2.5927784325000003
2019-12-23 11:00:00,2.3315,-0.519,2.388567196,0.0015,0.001,0.0018027756000000002,2.33,-0.52,2.3873206739,2.7515,0.301,2.7679149644,0.0015,0.001,0.0018027756000000002,2.75,0.30000000000000004,2.7663152387
2019-12-23 11:30:00,2.282,-0.7985,2.4176695907,0.002,0.0015,0.0025,2.2800000000000002,-0.8,2.4162781297,2.752,0.6715,2.8327400604,0.002,0.0015,0.0025,2.75,0.67,2.8304416616
2019-12-23 12:00:00,2.285,-0.7985,2.420501446,0.005,0.0015,0.0052201533000000005,2.2800000000000002,-0.8,2.4162781297,2.685,0.6715,2.7676952957000003,0.005,0.0015,0.0052201533000000005,2.68,0.67,2.7624807692
2019-12-23 12:30:00,2.237,-0.6095,2.3185467969999998,0.007,0.0005,0.0070178344,2.23,-0.61,2.3119256043,2.557,0.4605,2.5981357258999997,0.007,0.0005,0.0070178344,2.55,0.46,2.5911580423
2019-12-23 13:00:00,2.3145,-0.0795,2.3158649572,0.0045000000000000005,0.0005,0.0045276926,2.31,-0.08,2.3113848663,2.5545,-0.08950000000000001,2.5560673896,0.0045000000000000005,0.0005,0.0045276926,2.55,-0.09,2.551587741
2019-12-23 13:30:00,2.255,-0.079,2.2563833894,0.005,0.001,0.0050990195,2.25,-0.08,2.251421773,2.495,-0.11900000000000001,2.4978362636,0.005,0.001,0.0050990195,2.49,-0.12,2.4928898892999998
2019-12-23 14:00:00,2.183,-0.11900000000000001,2.1862410663,0.003,0.001,0.0031622777,2.18,-0.12,2.1833002542,2.443,-0.11900000000000001,2.4458965636,0.003,0.001,0.0031622777,2.44,-0.12,2.4429490375
2019-12-23 14:30:00,2.1825,-0.11950000000000001,2.1857690866,0.0025,0.0005,0.0025495098,2.18,-0.12,2.1833002542,2.4625,-0.08950000000000001,2.4641259099,0.0025,0.0005,0.0025495098,2.46,-0.09,2.4616457909
