Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-23 15:00:00,2.2205,-0.139,2.224846343,0.0005,0.001,0.0011180340000000002,2.22,-0.14,2.2244100341,2.5605,-0.109,2.5628190045,0.0005,0.001,0.0011180340000000002,2.56,-0.11,2.5623621914
2019-12-23 15:30:00,2.2800000000000002,-0.138,2.2841724979,0.0,0.002,0.002,2.2800000000000002,-0.14,2.2842942017,2.65,-0.108,2.6521998416,0.0,0.002,0.002,2.65,-0.11,2.6522820363
2019-12-23 16:00:00,2.35,-0.138,2.3540484277,0.0,0.002,0.002,2.35,-0.14,2.3541665192,2.74,-0.108,2.7421276411,0.0,0.002,0.002,2.74,-0.11,2.7422071402
2019-12-23 16:30:00,2.45,-0.1375,2.4538553848999998,0.0,0.0025,0.0025,2.45,-0.14,2.45399674,2.87,-0.1075,2.8720125783,0.0,0.0025,0.0025,2.87,-0.11,2.8721072403
2019-12-23 17:00:00,2.502,-0.151,2.5065524132,0.182,-0.011,0.1823321146,2.32,-0.14,2.3242202994,2.942,-0.101,2.943733174,0.182,-0.011,0.1823321146,2.76,-0.09,2.7614670014
2019-12-23 17:30:00,2.723,-0.8675,2.8578462607,4.793,-0.5775,4.8276656108000005,-2.07,-0.29,2.0902152999,3.043,0.6025,3.1020727345,4.793,-0.5775,4.8276656108000005,-1.75,1.18,2.1106634028
2019-12-23 18:00:00,2.707,-0.9575,2.871350771,4.817,-0.5575,4.8491540757,-2.11,-0.4,2.1475800334,3.067,0.7125,3.1486735699,4.817,-0.5575,4.8491540757,-1.75,1.27,2.1622673285
2019-12-23 18:30:00,2.7375,-0.9435,2.8955307804,4.8175,-0.5635,4.850344163,-2.08,-0.38,2.1144266362,3.0675,0.7265,3.1523576098,4.8175,-0.5635,4.850344163,-1.75,1.29,2.1740745157
2019-12-23 19:00:00,2.678,-0.796,2.7937966998,4.818,-0.546,4.8488390363,-2.14,-0.25,2.154553318,2.9779999999999998,0.584,3.0347223926,4.818,-0.546,4.8488390363,-1.8399999999999999,1.13,2.1592822882
2019-12-23 19:30:00,2.675,-0.165,2.6800839539,4.815,-0.465,4.8374011618,-2.14,0.30000000000000004,2.1609257276,2.885,-0.035,2.8852122972,4.815,-0.465,4.8374011618,-1.9300000000000002,0.43,1.9773214205
2019-12-23 20:00:00,2.576,-0.1925,2.5831825816,4.816,-0.49250000000000005,4.8411168391,-2.24,0.30000000000000004,2.26,2.766,-0.0625,2.7667060288,4.816,-0.49250000000000005,4.8411168391,-2.05,0.43,2.0946121359
2019-12-23 20:30:00,2.301,-0.1575,2.3063840205,0.501,-0.007500000000000001,0.5010561346,1.8,-0.15,1.8062391868,2.701,-0.1375,2.7044975966,0.501,-0.007500000000000001,0.5010561346,2.2,-0.13,2.2038375621
2019-12-23 21:00:00,2.15,-0.14750000000000002,2.1550536536,0.0,0.0025,0.0025,2.15,-0.15,2.1552262062,2.55,-0.1275,2.5531855103,0.0,0.0025,0.0025,2.55,-0.13,2.5533115752
2019-12-23 21:30:00,2.0,-0.6775,2.111635918,0.0,0.0025,0.0025,2.0,-0.68,2.1124393482,2.49,0.35250000000000004,2.5148272804,0.0,0.0025,0.0025,2.49,0.35000000000000003,2.5144780771
2019-12-23 22:00:00,1.8900000000000001,-0.47800000000000004,1.949508656,0.0,0.002,0.002,1.8900000000000001,-0.48,1.9500000000000002,2.31,0.082,2.3114549531,0.0,0.002,0.002,2.31,0.08,2.3113848663
2019-12-23 22:30:00,1.83,-0.1975,1.8406265917,0.0,0.0025,0.0025,1.83,-0.2,1.8408965206999999,2.15,-0.1975,2.1590521647,0.0,0.0025,0.0025,2.15,-0.2,2.1592822882
2019-12-23 23:00:00,1.75,-0.23750000000000002,1.7660425390999999,0.0,0.0025,0.0025,1.75,-0.24,1.76638048,2.04,-0.24750000000000003,2.0549589411999998,0.0,0.0025,0.0025,2.04,-0.25,2.0552615405
2019-12-23 23:30:00,1.63,-0.23800000000000002,1.6472838250000001,0.0,0.002,0.002,1.63,-0.24,1.6475739741000002,1.8900000000000001,-0.248,1.9062014584,0.0,0.002,0.002,1.8900000000000001,-0.25,1.9064626931
2019-12-24 00:00:00,1.54,-0.23750000000000002,1.5582061,0.0,0.0025,0.0025,1.54,-0.24,1.5585891055999999,1.79,-0.24750000000000003,1.807029676,0.0,0.0025,0.0025,1.79,-0.25,1.8073737854
2019-12-24 00:30:00,1.45,-0.34800000000000003,1.4911753753,0.0,0.002,0.002,1.45,-0.35000000000000003,1.491643389,1.7000000000000002,-0.178,1.7092934213,0.0,0.002,0.002,1.7000000000000002,-0.18,1.7095028517
2019-12-24 01:00:00,1.45,-0.398,1.5036302737,0.0,0.002,0.002,1.45,-0.4,1.5041608956,1.7000000000000002,0.002,1.7000011765,0.0,0.002,0.002,1.7000000000000002,0.0,1.7000000000000002
2019-12-24 01:30:00,1.35,-0.728,1.5337809492,0.0,0.002,0.002,1.35,-0.73,1.5347312468,1.7000000000000002,0.292,1.7248953591,0.0,0.002,0.002,1.7000000000000002,0.29,1.7245579144
2019-12-24 02:00:00,1.35,-0.23800000000000002,1.3708187335,0.0,0.002,0.002,1.35,-0.24,1.3711673858,1.57,-0.268,1.5927096407999999,0.0,0.002,0.002,1.57,-0.27,1.5930473941
2019-12-24 02:30:00,1.35,-0.23850000000000002,1.3709056313,0.0,0.0015,0.0015,1.35,-0.24,1.3711673858,1.55,-0.2685,1.5730836755,0.0,0.0015,0.0015,1.55,-0.27,1.5733403955
2019-12-24 03:00:00,1.35,-0.23800000000000002,1.3708187335,0.0,0.002,0.002,1.35,-0.24,1.3711673858,1.55,-0.268,1.5729984107,0.0,0.002,0.002,1.55,-0.27,1.5733403955
2019-12-24 03:30:00,1.35,-0.20800000000000002,1.36592972,0.0,0.002,0.002,1.35,-0.21,1.3662357044,1.51,-0.268,1.5335983829000002,0.0,0.002,0.002,1.51,-0.27,1.5339491517
2019-12-24 04:00:00,1.31,-0.20800000000000002,1.326410193,0.0,0.002,0.002,1.31,-0.21,1.3267252918,1.49,-0.218,1.5058632076,0.0,0.002,0.002,1.49,-0.22,1.5061540426
2019-12-24 04:30:00,1.31,-0.20800000000000002,1.326410193,0.0,0.002,0.002,1.31,-0.21,1.3267252918,1.49,-0.248,1.5104979311,0.0,0.002,0.002,1.49,-0.25,1.5108275878000001
2019-12-24 05:00:00,1.31,-0.20850000000000002,1.326488692,0.0,0.0015,0.0015,1.31,-0.21,1.3267252918,1.49,-0.2485,1.5105801038000002,0.0,0.0015,0.0015,1.49,-0.25,1.5108275878000001
2019-12-24 05:30:00,1.34,-0.20800000000000002,1.3560471968,0.0,0.002,0.002,1.34,-0.21,1.3563554107,1.52,-0.248,1.5400986981,0.0,0.002,0.002,1.52,-0.25,1.5404220201
2019-12-24 06:00:00,1.4,-0.20800000000000002,1.4153670902,0.0,0.002,0.002,1.4,-0.21,1.4156623891,1.5899999999999999,-0.248,1.609224658,0.0,0.002,0.002,1.5899999999999999,-0.25,1.6095340941
2019-12-24 06:30:00,1.6400000000000001,-0.0685,1.6414299406000001,0.0,0.0015,0.0015,1.6400000000000001,-0.07,1.6414932225999999,1.85,-0.0985,1.852620374,0.0,0.0015,0.0015,1.85,-0.1,1.8527007314000001
2019-12-24 07:00:00,1.6600000000000001,-0.1985,1.6718260226,0.0,0.0015,0.0015,1.6600000000000001,-0.2,1.6720047847,1.8900000000000001,-0.2185,1.9025883028,0.0,0.0015,0.0015,1.8900000000000001,-0.22,1.9027611516
2019-12-24 07:30:00,1.72,-0.8180000000000001,1.904605996,0.0,0.002,0.002,1.72,-0.8200000000000001,1.9054658223,2.12,0.392,2.1559369193,0.0,0.002,0.002,2.12,0.39,2.1555741694
2019-12-24 08:00:00,1.92,-0.6775,2.036027075,0.0,0.0025,0.0025,1.92,-0.68,2.036860329,2.33,0.3025,2.349554479,0.0,0.0025,0.0025,2.33,0.30000000000000004,2.3492339177
2019-12-24 08:30:00,2.12,-0.168,2.1266461859,0.0,0.002,0.002,2.12,-0.17,2.1268051157,2.44,-0.168,2.4457767682,0.0,0.002,0.002,2.44,-0.17,2.4459149617
2019-12-24 09:00:00,2.22,-0.328,2.2440998195,0.0,0.002,0.002,2.22,-0.33,2.2443930137,2.63,0.062,2.630730697,0.0,0.002,0.002,2.63,0.06,2.6306843216
2019-12-24 09:30:00,2.37,-0.138,2.3740143218,0.0,0.002,0.002,2.37,-0.14,2.3741314201,2.75,-0.108,2.7521199102000002,0.0,0.002,0.002,2.75,-0.11,2.7521991207000003
2019-12-24 10:00:00,2.4305,-0.139,2.4344714519,0.0005,0.001,0.0011180340000000002,2.43,-0.14,2.4340295808,2.8105,-0.109,2.8126128866,0.0005,0.001,0.0011180340000000002,2.81,-0.11,2.8121522007
2019-12-24 10:30:00,2.4335,-0.089,2.4351269474,0.0035,0.001,0.0036400549,2.43,-0.09,2.4316660955,2.7435,-0.069,2.7443675500999998,0.0035,0.001,0.0036400549,2.74,-0.07,2.7408940147000003
2019-12-24 11:00:00,2.432,-0.089,2.4336279502,0.002,0.001,0.0022360680000000003,2.43,-0.09,2.4316660955,2.7720000000000002,-0.069,2.7728586333000003,0.002,0.001,0.0022360680000000003,2.77,-0.07,2.7708843354
2019-12-24 11:30:00,2.4715,-0.08950000000000001,2.473119993,0.0015,0.0005,0.0015811388,2.47,-0.09,2.4716391322,2.8315,-0.0995,2.8332476948,0.0015,0.0005,0.0015811388,2.83,-0.1,2.8317662332999998
2019-12-24 12:00:00,2.422,-0.089,2.4236346672,0.002,0.001,0.0022360680000000003,2.42,-0.09,2.4216729754,2.782,-0.099,2.7837609452,0.002,0.001,0.0022360680000000003,2.7800000000000002,-0.1,2.7817979797
2019-12-24 12:30:00,2.363,-0.08950000000000001,2.3646943249,0.003,0.0005,0.0030413813000000002,2.36,-0.09,2.3617154782,2.723,-0.0995,2.7248172875,0.003,0.0005,0.0030413813000000002,2.7199999999999998,-0.1,2.7218376146
2019-12-24 13:00:00,2.442,-0.0695,2.4429887945,0.002,0.0005,0.0020615528,2.44,-0.07,2.4410038918,2.792,-0.0695,2.7928648822,0.002,0.0005,0.0020615528,2.79,-0.07,2.7908779981
2019-12-24 13:30:00,2.3145,-0.069,2.3155282875,0.0045000000000000005,0.001,0.0046097722,2.31,-0.07,2.3110603627,2.6445,-0.069,2.645400017,0.0045000000000000005,0.001,0.0046097722,2.64,-0.07,2.6409278672000003
2019-12-24 14:00:00,2.251,-0.11900000000000001,2.2541432962,0.001,0.001,0.0014142136,2.25,-0.12,2.2531977277,2.641,-0.11900000000000001,2.6436796326,0.001,0.001,0.0014142136,2.64,-0.12,2.6427258655
2019-12-24 14:30:00,2.2505,-0.11950000000000001,2.2536704506,0.0005,0.0005,0.0007071068,2.25,-0.12,2.2531977277,2.6405000000000003,-0.11950000000000001,2.6432026975,0.0005,0.0005,0.0007071068,2.64,-0.12,2.6427258655
2019-12-24 15:00:00,2.2305,-0.1495,2.2355045292,0.0005,0.0005,0.0007071068,2.23,-0.15,2.2350391495,2.6405000000000003,-0.11950000000000001,2.6432026975,0.0005,0.0005,0.0007071068,2.64,-0.12,2.6427258655
2019-12-24 15:30:00,2.25,-0.149,2.2549281585,0.0,0.001,0.001,2.25,-0.15,2.2549944568,2.64,-0.11900000000000001,2.6426806466,0.0,0.001,0.001,2.64,-0.12,2.6427258655
2019-12-24 16:00:00,2.27,-0.148,2.2748195533,0.0,0.002,0.002,2.27,-0.15,2.2749505489,2.69,-0.148,2.6940682991,0.0,0.002,0.002,2.69,-0.15,2.6941789101999998
2019-12-24 16:30:00,2.35,-0.14850000000000002,2.3546872935,0.0,0.0015,0.0015,2.35,-0.15,2.3547823679,2.7800000000000002,-0.14850000000000002,2.7839634067,0.0,0.0015,0.0015,2.7800000000000002,-0.15,2.7840438215
2019-12-24 17:00:00,2.398,-0.161,2.4033986353,0.198,-0.011,0.1983053202,2.2,-0.15,2.2051077071,2.858,-0.121,2.8605602598,0.198,-0.011,0.1983053202,2.66,-0.11,2.6622734645
2019-12-24 17:30:00,2.813,-0.20750000000000002,2.8206427016,4.783,-0.5675,4.8165491018,-1.97,0.36,2.0026232796,3.073,-0.0575,3.0735379044,4.783,-0.5675,4.8165491018,-1.71,0.51,1.784432683
2019-12-24 18:00:00,2.61,-0.165,2.6152103166,0.53,-0.015,0.5302122217,2.08,-0.15,2.08540164,3.09,-0.125,3.0925272836,0.53,-0.015,0.5302122217,2.56,-0.11,2.5623621914
2019-12-24 18:30:00,2.45,-0.14850000000000002,2.4544963333,0.0,0.0015,0.0015,2.45,-0.15,2.4545875417,2.94,-0.1085,2.9420014021,0.0,0.0015,0.0015,2.94,-0.11,2.9420571035
2019-12-24 19:00:00,2.4,-0.148,2.4045590032,0.0,0.002,0.002,2.4,-0.15,2.4046829313,2.88,-0.148,2.8838002705,0.0,0.002,0.002,2.88,-0.15,2.8839036045
2019-12-24 19:30:00,2.35,-0.14750000000000002,2.3546244393,0.0,0.0025,0.0025,2.35,-0.15,2.3547823679,2.8,-0.11750000000000001,2.8024643173,0.0,0.0025,0.0025,2.8,-0.12,2.8025702489
2019-12-24 20:00:00,2.27,-0.3675,2.2995556636,0.0,0.0025,0.0025,2.27,-0.37,2.2999565213,2.76,0.10250000000000001,2.7619026503,0.0,0.0025,0.0025,2.76,0.1,2.7618110001
2019-12-24 20:30:00,2.14,-0.778,2.2770340358,0.0,0.002,0.002,2.14,-0.78,2.2777181564,2.69,0.392,2.7184120365,0.0,0.002,0.002,2.69,0.39,2.7181243533
2019-12-24 21:00:00,2.14,-0.1975,2.149094286,0.0,0.0025,0.0025,2.14,-0.2,2.1493254756,2.51,-0.1975,2.5177581794,0.0,0.0025,0.0025,2.51,-0.2,2.5179555199
2019-12-24 21:30:00,2.06,-0.248,2.074874454,0.0,0.002,0.002,2.06,-0.25,2.0751144547,2.43,-0.23800000000000002,2.4416273262,0.0,0.002,0.002,2.43,-0.24,2.4418230894
2019-12-24 22:00:00,1.9500000000000002,-0.218,1.9621478028000001,0.0,0.002,0.002,1.9500000000000002,-0.22,1.9623710149,2.3,-0.23800000000000002,2.3122811248,0.0,0.002,0.002,2.3,-0.24,2.3124878378
2019-12-24 22:30:00,1.88,-0.2185,1.8926548153,0.0,0.0015,0.0015,1.88,-0.22,1.8928285712,2.21,-0.23850000000000002,2.2228320337,0.0,0.0015,0.0015,2.21,-0.24,2.2229934773
2019-12-24 23:00:00,1.69,-0.638,1.806417449,0.0,0.002,0.002,1.69,-0.64,1.8071247881999999,2.08,0.10200000000000001,2.0824994598,0.0,0.002,0.002,2.08,0.1,2.0824024587
2019-12-24 23:30:00,1.58,-0.9985,1.8690645387,0.0,0.0015,0.0015,1.58,-1.0,1.8698663054,2.02,0.4615,2.0720478397,0.0,0.0015,0.0015,2.02,0.46,2.071714266
2019-12-25 00:00:00,1.53,-0.729,1.6947982180999999,0.0,0.001,0.001,1.53,-0.73,1.6952285982,1.8900000000000001,0.171,1.8977199477000002,0.0,0.001,0.001,1.8900000000000001,0.17,1.8976301009
2019-12-25 00:30:00,1.48,-0.279,1.5060680596,0.0,0.001,0.001,1.48,-0.28,1.5062536307,1.74,-0.289,1.7638370106,0.0,0.001,0.001,1.74,-0.29,1.7640011338
2019-12-25 01:00:00,1.44,-0.278,1.4665892404,0.0,0.002,0.002,1.44,-0.28,1.4669696657,1.6800000000000002,-0.28800000000000003,1.7045069668,0.0,0.002,0.002,1.6800000000000002,-0.29,1.7048460341
2019-12-25 01:30:00,1.37,-0.249,1.3924442538,0.0,0.001,0.001,1.37,-0.25,1.3926234236,1.62,-0.249,1.6390244049,0.0,0.001,0.001,1.62,-0.25,1.6391766226
2019-12-25 02:00:00,1.33,-0.269,1.3569307278,0.0,0.001,0.001,1.33,-0.27,1.3571293232000001,1.56,-0.279,1.5847526621,0.0,0.001,0.001,1.56,-0.28,1.5849290205000002
2019-12-25 02:30:00,1.31,-0.2685,1.3372330575,0.0,0.0015,0.0015,1.31,-0.27,1.3375350463,1.54,-0.2785,1.5649799519,0.0,0.0015,0.0015,1.54,-0.28,1.5652475842
2019-12-25 03:00:00,1.31,-0.23850000000000002,1.331533796,0.0,0.0015,0.0015,1.31,-0.24,1.3318032888,1.51,-0.2485,1.5303111612,0.0,0.0015,0.0015,1.51,-0.25,1.5305554547
2019-12-25 03:30:00,1.27,-0.299,1.3047225759,0.0,0.001,0.001,1.27,-0.30000000000000004,1.3049521064,1.49,-0.189,1.50193908,0.0,0.001,0.001,1.49,-0.19,1.5020652449
2019-12-25 04:00:00,1.27,-0.2585,1.2960409909,0.0,0.0015,0.0015,1.27,-0.26,1.2963410045,1.46,-0.2685,1.4844838329,0.0,0.0015,0.0015,1.46,-0.27,1.4847558722
2019-12-25 04:30:00,1.27,-0.23850000000000002,1.2922005456,0.0,0.0015,0.0015,1.27,-0.24,1.2924782397,1.46,-0.2685,1.4844838329,0.0,0.0015,0.0015,1.46,-0.27,1.4847558722
2019-12-25 05:00:00,1.27,-0.2685,1.2980725134,0.0,0.0015,0.0015,1.27,-0.27,1.2983836105,1.46,-0.2685,1.4844838329,0.0,0.0015,0.0015,1.46,-0.27,1.4847558722
2019-12-25 05:30:00,1.29,-0.269,1.3177484585,0.0,0.001,0.001,1.29,-0.27,1.3179529582,1.49,-0.269,1.514087514,0.0,0.001,0.001,1.49,-0.27,1.5142654985
2019-12-25 06:00:00,1.32,-0.269,1.3471306544,0.0,0.001,0.001,1.32,-0.27,1.3473306944,1.54,-0.269,1.5633173062,0.0,0.001,0.001,1.54,-0.27,1.5634896866
2019-12-25 06:30:00,1.4,-0.269,1.4256089927,0.0,0.001,0.001,1.4,-0.27,1.4257980222,1.63,-0.269,1.6520475175,0.0,0.001,0.001,1.63,-0.27,1.6522106402999999
2019-12-25 07:00:00,1.52,-0.229,1.5371535382000001,0.0,0.001,0.001,1.52,-0.23,1.5373028329,1.78,-0.23900000000000002,1.7959735521,0.0,0.001,0.001,1.78,-0.24,1.7961069011
2019-12-25 07:30:00,1.63,-0.5385,1.7166485517,0.0,0.0015,0.0015,1.63,-0.54,1.7171196813,1.98,0.0015,1.9800005682,0.0,0.0015,0.0015,1.98,0.0,1.98
2019-12-25 08:00:00,1.81,-0.259,1.828436764,0.0,0.001,0.001,1.81,-0.26,1.828578683,2.14,-0.23900000000000002,2.1533046695999998,0.0,0.001,0.001,2.14,-0.24,2.1534158911
2019-12-25 08:30:00,1.97,-0.608,2.0616895984,0.0,0.002,0.002,1.97,-0.61,2.0622802913,2.43,0.192,2.4375733835,0.0,0.002,0.002,2.43,0.19,2.4374166651999998
2019-12-25 09:00:00,2.0705,-0.969,2.286029582,0.0005,0.001,0.0011180340000000002,2.07,-0.97,2.2860008749,2.6605,0.581,2.7232005527,0.0005,0.001,0.0011180340000000002,2.66,0.58,2.7224988522
2019-12-25 09:30:00,2.122,-0.97,2.3331918052000002,0.002,0.0,0.002,2.12,-0.97,2.331372986,2.7119999999999997,0.58,2.7733272436,0.002,0.0,0.002,2.71,0.58,2.7713715016
2019-12-25 10:00:00,2.184,-0.969,2.3893130812,0.004,0.001,0.0041231056,2.18,-0.97,2.3860637041,2.774,0.611,2.8404923869000003,0.004,0.001,0.0041231056,2.77,0.61,2.8363709207000003
2019-12-25 10:30:00,2.2165,-0.971,2.4198581053,0.006500000000000001,-0.001,0.0065764732,2.21,-0.97,2.4135036772,2.7765,0.609,2.8425047493,0.006500000000000001,-0.001,0.0065764732,2.77,0.61,2.8363709207000003
2019-12-25 11:00:00,2.217,-0.9715,2.420516732,0.007,-0.0015,0.0071589105,2.21,-0.97,2.4135036772,2.777,0.5785,2.8366161619,0.007,-0.0015,0.0071589105,2.77,0.58,2.8300706705
2019-12-25 11:30:00,2.2845,-0.971,2.4822935463,0.0045000000000000005,-0.001,0.0046097722,2.2800000000000002,-0.97,2.4777610861,2.8745000000000003,0.579,2.9322331507,0.0045000000000000005,-0.001,0.0046097722,2.87,0.58,2.9280198087000002
2019-12-25 12:00:00,2.3675,-0.932,2.5443427933000002,0.007500000000000001,-0.002,0.0077620873000000005,2.36,-0.93,2.5366316248,2.9375,0.578,2.993825354,0.007500000000000001,-0.002,0.0077620873000000005,2.93,0.58,2.9868545328
2019-12-25 12:30:00,2.452,-0.382,2.4815777239,0.012,-0.002,0.012165525100000001,2.44,-0.38,2.4694128857,2.8120000000000003,0.078,2.8130815843,0.012,-0.002,0.012165525100000001,2.8,0.08,2.801142624
2019-12-25 13:00:00,2.4525,-0.162,2.457844635,0.0125,-0.002,0.012658988900000001,2.44,-0.16,2.4452402745,2.7525,-0.152,2.7566937171,0.0125,-0.002,0.012658988900000001,2.74,-0.15,2.7441027678000003
2019-12-25 13:30:00,2.358,-0.1615,2.3635241167,0.008,-0.0015,0.0081394103,2.35,-0.16,2.3554405108,2.688,-0.1515,2.6922660065,0.008,-0.0015,0.0081394103,2.68,-0.15,2.6841944788000003
2019-12-25 14:00:00,2.2255,-0.1615,2.2313521685,0.0055000000000000005,-0.0015,0.0057008771000000005,2.22,-0.16,2.2257582977,2.5555,-0.1515,2.5599868164,0.0055000000000000005,-0.0015,0.0057008771000000005,2.55,-0.15,2.5544079549000003
2019-12-25 14:30:00,2.026,-0.4025,2.0655948901,0.006,-0.0025,0.006500000000000001,2.02,-0.4,2.0592231545,2.346,0.0475,2.3464808224,0.006,-0.0025,0.006500000000000001,2.34,0.05,2.3405341271
2019-12-25 15:00:00,1.883,-0.21050000000000002,1.8947293342,0.003,-0.0005,0.0030413813000000002,1.88,-0.21,1.891692364,2.183,-0.21050000000000002,2.1931254524,0.003,-0.0005,0.0030413813000000002,2.18,-0.21,2.1900913223
2019-12-25 15:30:00,1.8305,-0.259,1.848732336,0.0005,0.001,0.0011180340000000002,1.83,-0.26,1.848377667,2.1505,-0.209,2.1606321413,0.0005,0.001,0.0011180340000000002,2.15,-0.21,2.1602314691
2019-12-25 16:00:00,1.83,-0.23850000000000002,1.8454761580999999,0.0,0.0015,0.0015,1.83,-0.24,1.8456706098,2.18,-0.20850000000000002,2.1899480017,0.0,0.0015,0.0015,2.18,-0.21,2.1900913223
2019-12-25 16:30:00,1.9,-0.23900000000000002,1.9149728458,0.0,0.001,0.001,1.9,-0.24,1.9150979087,2.25,-0.209,2.2596860401,0.0,0.001,0.001,2.25,-0.21,2.2597787502
2019-12-25 17:00:00,1.97,-0.23850000000000002,1.9843846023,0.0,0.0015,0.0015,1.97,-0.24,1.9845654436000002,2.33,-0.20850000000000002,2.3393102082,0.0,0.0015,0.0015,2.33,-0.21,2.3394443785
2019-12-25 17:30:00,1.99,-0.28850000000000003,2.0108038815000002,0.0,0.0015,0.0015,1.99,-0.29,2.0110196419,2.37,-0.1685,2.3759823758,0.0,0.0015,0.0015,2.37,-0.17,2.3760892239
2019-12-25 18:00:00,1.9,-0.9590000000000001,2.1283047244,0.0,0.001,0.001,1.9,-0.96,2.128755505,2.45,0.511,2.5027227174,0.0,0.001,0.001,2.45,0.51,2.5025187312
2019-12-25 18:30:00,1.85,-0.9885,2.0975300355,0.0,0.0015,0.0015,1.85,-0.99,2.0982373555,2.38,0.5115000000000001,2.4343443162,0.0,0.0015,0.0015,2.38,0.51,2.4340295808
2019-12-25 19:00:00,1.85,-0.9585,2.0835599943,0.0,0.0015,0.0015,1.85,-0.96,2.0842504648,2.38,0.5115000000000001,2.4343443162,0.0,0.0015,0.0015,2.38,0.51,2.4340295808
2019-12-25 19:30:00,1.87,-0.9885,2.1151908306,0.0,0.0015,0.0015,1.87,-0.99,2.1158922468,2.38,0.48150000000000004,2.4282179165,0.0,0.0015,0.0015,2.38,0.48,2.4279209213
2019-12-25 20:00:00,1.87,-0.989,2.1154245437,0.0,0.001,0.001,1.87,-0.99,2.1158922468,2.38,0.481,2.4281188192,0.0,0.001,0.001,2.38,0.48,2.4279209213
2019-12-25 20:30:00,1.87,-0.7085,1.9997180426,0.0,0.0015,0.0015,1.87,-0.71,2.0002499844,2.3,0.2315,2.3116211303,0.0,0.0015,0.0015,2.3,0.23,2.3114713929
2019-12-25 21:00:00,1.8399999999999999,-0.28800000000000003,1.8624027491000001,0.0,0.002,0.002,1.8399999999999999,-0.29,1.8627130751,2.16,-0.28800000000000003,2.1791154169,0.0,0.002,0.002,2.16,-0.29,2.179380646
2019-12-25 21:30:00,1.79,-0.28850000000000003,1.8131001764999999,0.0,0.0015,0.0015,1.79,-0.29,1.8133394608,2.1,-0.28850000000000003,2.1197245694,0.0,0.0015,0.0015,2.1,-0.29,2.1199292441
2019-12-25 22:00:00,1.79,-0.2585,1.8085691167,0.0,0.0015,0.0015,1.79,-0.26,1.808784122,2.1,-0.2585,2.1158502428,0.0,0.0015,0.0015,2.1,-0.26,2.1160340262
2019-12-25 22:30:00,1.7000000000000002,-0.2785,1.7226613858,0.0,0.0015,0.0015,1.7000000000000002,-0.28,1.7229045243,1.99,-0.28850000000000003,2.0108038815000002,0.0,0.0015,0.0015,1.99,-0.29,2.0110196419
2019-12-25 23:00:00,1.65,-0.279,1.6734219432000002,0.0,0.001,0.001,1.65,-0.28,1.6735889579,1.92,-0.289,1.9416284403000001,0.0,0.001,0.001,1.92,-0.29,1.9417775362
2019-12-25 23:30:00,1.57,-0.2785,1.5945100345,0.0,0.0015,0.0015,1.57,-0.28,1.5947727111,1.82,-0.28850000000000003,1.8427241383,0.0,0.0015,0.0015,1.82,-0.29,1.8429595763000002
2019-12-26 00:00:00,1.51,-0.279,1.5355588559000002,0.0,0.001,0.001,1.51,-0.28,1.5357408636,1.73,-0.289,1.7539729188000002,0.0,0.001,0.001,1.73,-0.29,1.7541379649
2019-12-26 00:30:00,1.37,-0.2785,1.3980208332,0.0,0.0015,0.0015,1.37,-0.28,1.3983204211,1.58,-0.3085,1.6098360941,0.0,0.0015,0.0015,1.58,-0.31,1.6101242188
2019-12-26 01:00:00,1.37,-0.2785,1.3980208332,0.0,0.0015,0.0015,1.37,-0.28,1.3983204211,1.58,-0.28850000000000003,1.6061233608,0.0,0.0015,0.0015,1.58,-0.29,1.6063934761
2019-12-26 01:30:00,1.31,-0.229,1.3298650307,0.0,0.001,0.001,1.31,-0.23,1.3300375935,1.52,-0.289,1.5472301057,0.0,0.001,0.001,1.52,-0.29,1.5474172030000002
2019-12-26 02:00:00,1.27,-0.40900000000000003,1.3342342373,0.0,0.001,0.001,1.27,-0.41000000000000003,1.3345411195999999,1.52,-0.129,1.5254641916,0.0,0.001,0.001,1.52,-0.13,1.5255490815
2019-12-26 02:30:00,1.18,-1.0285,1.5653153836,0.0,0.0015,0.0015,1.18,-1.03,1.5663013759000002,1.52,0.47150000000000003,1.5914497322,0.0,0.0015,0.0015,1.52,0.47000000000000003,1.5910059711
2019-12-26 03:00:00,1.21,-0.648,1.372590252,0.0,0.002,0.002,1.21,-0.65,1.3735355838,1.47,0.10200000000000001,1.4735345262,0.0,0.002,0.002,1.47,0.1,1.4733974345
2019-12-26 03:30:00,1.24,-0.289,1.2732325004,0.0,0.001,0.001,1.24,-0.29,1.2734598541,1.4100000000000001,-0.289,1.4393126832,0.0,0.001,0.001,1.4100000000000001,-0.29,1.4395138068
2019-12-26 04:00:00,1.2,-0.379,1.2584279876,0.0,0.001,0.001,1.2,-0.38,1.2587295182,1.38,-0.23900000000000002,1.4005431089,0.0,0.001,0.001,1.38,-0.24,1.4007141036
2019-12-26 04:30:00,1.13,-1.008,1.5142536115,0.0,0.002,0.002,1.13,-1.01,1.5155856954,1.44,0.462,1.5122975898000002,0.0,0.002,0.002,1.44,0.46,1.5116877985000001
2019-12-26 05:00:00,1.13,-1.009,1.5149194698000001,0.0,0.001,0.001,1.13,-1.01,1.5155856954,1.44,0.461,1.5119923942,0.0,0.001,0.001,1.44,0.46,1.5116877985000001
2019-12-26 05:30:00,1.2,-0.329,1.2442833279,0.0,0.001,0.001,1.2,-0.33,1.2445481108,1.3900000000000001,-0.229,1.4087373779,0.0,0.001,0.001,1.3900000000000001,-0.23,1.4089002804000001
2019-12-26 06:00:00,1.23,-0.258,1.2567672816,0.0,0.002,0.002,1.23,-0.26,1.2571793826,1.3900000000000001,-0.28800000000000003,1.4195224549,0.0,0.002,0.002,1.3900000000000001,-0.29,1.4199295757
2019-12-26 06:30:00,1.28,-0.258,1.3057427005,0.0,0.002,0.002,1.28,-0.26,1.3061393494,1.47,-0.28800000000000003,1.4979465945000001,0.0,0.002,0.002,1.47,-0.29,1.4983324064
2019-12-26 07:00:00,1.3599999999999999,-0.2585,1.3843490347,0.0,0.0015,0.0015,1.3599999999999999,-0.26,1.3846299145,1.56,-0.2585,1.5812723516,0.0,0.0015,0.0015,1.56,-0.26,1.5815182579
2019-12-26 07:30:00,1.3900000000000001,-0.2585,1.4138324689,0.0,0.0015,0.0015,1.3900000000000001,-0.26,1.4141074923999999,1.6099999999999999,-0.2585,1.6306202041,0.0,0.0015,0.0015,1.6099999999999999,-0.26,1.6308586695
2019-12-26 08:00:00,1.46,-0.2585,1.4827077426000002,0.0,0.0015,0.0015,1.46,-0.26,1.482969993,1.69,-0.2585,1.709655594,0.0,0.0015,0.0015,1.69,-0.26,1.7098830369
2019-12-26 08:30:00,1.54,-0.258,1.5614621353,0.0,0.002,0.002,1.54,-0.26,1.5617938404,1.8,-0.23800000000000002,1.8156662689,0.0,0.002,0.002,1.8,-0.24,1.8159295141
2019-12-26 09:00:00,1.65,-0.258,1.6700491011,0.0,0.002,0.002,1.65,-0.26,1.6703592428,1.94,-0.23800000000000002,1.9545444482,0.0,0.002,0.002,1.94,-0.24,1.9547889912
2019-12-26 09:30:00,1.76,-0.2185,1.7735112771,0.0,0.0015,0.0015,1.76,-0.22,1.7736967046,2.07,-0.2185,2.0815,0.0,0.0015,0.0015,2.07,-0.22,2.081657993
2019-12-26 10:00:00,1.8900000000000001,-0.378,1.9274293761,0.0,0.002,0.002,1.8900000000000001,-0.38,1.9278226058999999,2.27,-0.028,2.2701726807,0.0,0.002,0.002,2.27,-0.03,2.2701982292
2019-12-26 10:30:00,1.97,-0.219,1.9821354646,0.0,0.001,0.001,1.97,-0.22,1.9822462007000001,2.32,-0.179,2.3268951416,0.0,0.001,0.001,2.32,-0.18,2.3269722817
2019-12-26 11:00:00,2.011,-0.22,2.0229980227,0.001,0.0,0.001,2.01,-0.22,2.0220039565,2.351,-0.2,2.3594916825,0.001,0.0,0.001,2.35,-0.2,2.358495283
2019-12-26 11:30:00,2.0405,-0.2195,2.0522720336,0.0005,0.0005,0.0007071068,2.04,-0.22,2.0518284529,2.4105,-0.1995,2.4187415116,0.0005,0.0005,0.0007071068,2.41,-0.2,2.4182845159
2019-12-26 12:00:00,2.1115,-0.1995,2.1209036989,0.0015,0.0005,0.0015811388,2.11,-0.2,2.1194574778,2.4715,-0.1995,2.4795387676000002,0.0015,0.0005,0.0015811388,2.47,-0.2,2.4780839372
2019-12-26 12:30:00,2.1905,-0.17,2.1970867643,0.0005,0.0,0.0005,2.19,-0.17,2.1965882636,2.5805,-0.15,2.5848559438,0.0005,0.0,0.0005,2.58,-0.15,2.5843567865
2019-12-26 13:00:00,2.1905,-0.17,2.1970867643,0.0005,0.0,0.0005,2.19,-0.17,2.1965882636,2.5805,-0.15,2.5848559438,0.0005,0.0,0.0005,2.58,-0.15,2.5843567865
2019-12-26 13:30:00,2.132,-0.17,2.1387669345,0.002,0.0,0.002,2.13,-0.17,2.1367732683,2.482,-0.15,2.4865285038,0.002,0.0,0.002,2.48,-0.15,2.4845321491
2019-12-26 14:00:00,2.0615,-0.28950000000000004,2.0817282484,0.0015,0.0005,0.0015811388,2.06,-0.29,2.0803124765,2.4515000000000002,-0.029500000000000002,2.4516774869,0.0015,0.0005,0.0015811388,2.45,-0.03,2.4501836666
2019-12-26 14:30:00,1.96,-0.9500000000000001,2.1780954984,0.0,0.0,0.0,1.96,-0.9500000000000001,2.1780954984,2.49,0.58,2.5566579748000002,0.0,0.0,0.0,2.49,0.58,2.5566579748000002
2019-12-26 15:00:00,1.96,-0.3795,1.9964018258,0.0,0.0005,0.0005,1.96,-0.38,1.9964969321,2.36,-0.0395,2.3603305383,0.0,0.0005,0.0005,2.36,-0.04,2.3603389587
2019-12-26 15:30:00,2.0,-0.1985,2.0098264229,0.0,0.0015,0.0015,2.0,-0.2,2.0099751242,2.36,-0.17850000000000002,2.3667408498,0.0,0.0015,0.0015,2.36,-0.18,2.3668544526
2019-12-26 16:00:00,1.9,-0.6385000000000001,2.0044156879,0.0,0.0015,0.0015,1.9,-0.64,2.0048940122,2.36,0.1715,2.3662232038,0.0,0.0015,0.0015,2.36,0.17,2.3661149592
2019-12-26 16:30:00,1.9,-0.8585,2.0849513783,0.0,0.0015,0.0015,1.9,-0.86,2.0855694666,2.44,0.4015,2.4728126193,0.0,0.0015,0.0015,2.44,0.4,2.4725695137
2019-12-26 17:00:00,2.08,-0.2285,2.0925133811,0.0,0.0015,0.0015,2.08,-0.23,2.0926777105,2.48,-0.20850000000000002,2.4887491336,0.0,0.0015,0.0015,2.48,-0.21,2.4888752480000003
2019-12-26 17:30:00,2.11,-0.2285,2.1223365072,0.0,0.0015,0.0015,2.11,-0.23,2.1224985277,2.54,-0.20850000000000002,2.5485431623,0.0,0.0015,0.0015,2.54,-0.21,2.5486663179
2019-12-26 18:00:00,2.18,-0.229,2.1919947536,0.0,0.001,0.001,2.18,-0.23,2.1920994503,2.6,-0.209,2.6083866661,0.0,0.001,0.001,2.6,-0.21,2.6084669827
2019-12-26 18:30:00,2.11,-0.429,2.1531699886,0.0,0.001,0.001,2.11,-0.43,2.1533694527,2.6,0.011,2.6000232691000003,0.0,0.001,0.001,2.6,0.01,2.6000192307
2019-12-26 19:00:00,1.9500000000000002,-0.9685,2.1772671517,0.0,0.0015,0.0015,1.9500000000000002,-0.97,2.1779348016,2.54,0.5515,2.5991829966,0.0,0.0015,0.0015,2.54,0.55,2.5988651368999998
2019-12-26 19:30:00,1.9100000000000001,-0.9985,2.1552499275,0.0,0.0015,0.0015,1.9100000000000001,-1.0,2.1559452683,2.48,0.5315,2.5363146985,0.0,0.0015,0.0015,2.48,0.53,2.5360007886
2019-12-26 20:00:00,1.9300000000000002,-0.9685,2.159373115,0.0,0.0015,0.0015,1.9300000000000002,-0.97,2.1600462958,2.5,0.5715,2.5644906414,0.0,0.0015,0.0015,2.5,0.5700000000000001,2.5641567815
2019-12-26 20:30:00,1.87,-0.9985,2.1198826029,0.0,0.0015,0.0015,1.87,-1.0,2.1205895407,2.42,0.5315,2.4776788028,0.0,0.0015,0.0015,2.42,0.53,2.4773574631
2019-12-26 21:00:00,1.87,-0.839,2.0495904469,0.0,0.001,0.001,1.87,-0.84,2.05,2.38,0.421,2.4169486962,0.0,0.001,0.001,2.38,0.42,2.4167747102
2019-12-26 21:30:00,1.87,-0.2585,1.887782363,0.0,0.0015,0.0015,1.87,-0.26,1.8879883473999999,2.2,-0.2485,2.2139901197,0.0,0.0015,0.0015,2.2,-0.25,2.2141589825
2019-12-26 22:00:00,1.82,-0.2585,1.8382660988000001,0.0,0.0015,0.0015,1.82,-0.26,1.8384776311,2.14,-0.2485,2.1543797831,0.0,0.0015,0.0015,2.14,-0.25,2.154553318
2019-12-26 22:30:00,1.7000000000000002,-0.35850000000000004,1.7373894929,0.0,0.0015,0.0015,1.7000000000000002,-0.36,1.7376996288000002,2.03,-0.1385,2.0347192067,0.0,0.0015,0.0015,2.03,-0.14,2.0348218595
2019-12-26 23:00:00,1.5899999999999999,-0.289,1.6160510512,0.0,0.001,0.001,1.5899999999999999,-0.29,1.6162301816,1.8599999999999999,-0.289,1.8823179858999999,0.0,0.001,0.001,1.8599999999999999,-0.29,1.8824717792999999
2019-12-26 23:30:00,1.47,-0.6285000000000001,1.5987220678,0.0,0.0015,0.0015,1.47,-0.63,1.5993123522000001,1.79,0.051500000000000004,1.7907406987,0.0,0.0015,0.0015,1.79,0.05,1.7906981879
2019-12-27 00:00:00,1.37,-1.0185,1.7071151836,0.0,0.0015,0.0015,1.37,-1.02,1.7080105386,1.79,0.4315,1.8412746264000002,0.0,0.0015,0.0015,1.79,0.43,1.8409236812
2019-12-27 00:30:00,1.3,-1.019,1.6517751058,0.0,0.001,0.001,1.3,-1.02,1.6523922053,1.6800000000000002,0.451,1.7394829692,0.0,0.001,0.001,1.6800000000000002,0.45,1.7392239648999999
2019-12-27 01:00:00,1.3599999999999999,-0.3285,1.3991112357,0.0,0.0015,0.0015,1.3599999999999999,-0.33,1.3994641832,1.6,-0.2285,1.6162339713,0.0,0.0015,0.0015,1.6,-0.23,1.6164467204
2019-12-27 01:30:00,1.31,-0.269,1.337333541,0.0,0.001,0.001,1.31,-0.27,1.3375350463,1.54,-0.279,1.5650690081,0.0,0.001,0.001,1.54,-0.28,1.5652475842
2019-12-27 02:00:00,1.27,-0.2695,1.2982797272,0.0,0.0005,0.0005,1.27,-0.27,1.2983836105,1.5,-0.2795,1.5258178954,0.0,0.0005,0.0005,1.5,-0.28,1.5259095648
2019-12-27 02:30:00,1.27,-0.20850000000000002,1.2870012626,0.0,0.0015,0.0015,1.27,-0.21,1.2872451204,1.5,-0.23850000000000002,1.5188424046,0.0,0.0015,0.0015,1.5,-0.24,1.5190786681000001
2019-12-27 03:00:00,1.25,-0.23850000000000002,1.2725495079,0.0,0.0015,0.0015,1.25,-0.24,1.2728314892,1.46,-0.2685,1.4844838329,0.0,0.0015,0.0015,1.46,-0.27,1.4847558722
2019-12-27 03:30:00,1.15,-1.009,1.5298957481,0.0,0.001,0.001,1.15,-1.01,1.5305554547,1.51,0.511,1.5941207608,0.0,0.001,0.001,1.51,0.51,1.5938004894
2019-12-27 04:00:00,1.15,-0.969,1.5038154807000002,0.0,0.001,0.001,1.15,-0.97,1.504460036,1.51,0.511,1.5941207608,0.0,0.001,0.001,1.51,0.51,1.5938004894
2019-12-27 04:30:00,1.12,-1.0095,1.5078097526,0.0,0.0005,0.0005,1.12,-1.01,1.5081445554,1.48,0.5105000000000001,1.5655702635000002,0.0,0.0005,0.0005,1.48,0.51,1.5654072952
2019-12-27 05:00:00,1.12,-1.009,1.5074750413,0.0,0.001,0.001,1.12,-1.01,1.5081445554,1.48,0.511,1.5657333745000002,0.0,0.001,0.001,1.48,0.51,1.5654072952
2019-12-27 05:30:00,1.15,-0.979,1.5102784511,0.0,0.001,0.001,1.15,-0.98,1.5109268678999999,1.5,0.511,1.5846516967,0.0,0.001,0.001,1.5,0.51,1.5843295112
2019-12-27 06:00:00,1.2,-1.009,1.5678268399,0.0,0.001,0.001,1.2,-1.01,1.5684705926,1.55,0.511,1.6320603543,0.0,0.001,0.001,1.55,0.51,1.6317475295000001
2019-12-27 06:30:00,1.42,-0.849,1.6544488508000001,0.0,0.001,0.001,1.42,-0.85,1.6549622352000002,1.81,0.651,1.9235126722,0.0,0.001,0.001,1.81,0.65,1.9231744591000002
2019-12-27 07:00:00,1.42,-0.929,1.6968915699,0.0,0.001,0.001,1.42,-0.93,1.6974392478,1.81,0.5710000000000001,1.8979307153,0.0,0.001,0.001,1.81,0.5700000000000001,1.8976301009
2019-12-27 07:30:00,1.5,-0.928,1.7638548693,0.0,0.002,0.002,1.5,-0.93,1.7649079296,1.92,0.5720000000000001,2.0033931217,0.0,0.002,0.002,1.92,0.5700000000000001,2.0028230077
2019-12-27 08:00:00,1.62,-0.8985000000000001,1.852485425,0.0,0.0015,0.0015,1.62,-0.9,1.8532134254,2.05,0.5915,2.1336288923,0.0,0.0015,0.0015,2.05,0.59,2.1332135383
2019-12-27 08:30:00,1.72,-0.8985000000000001,1.9405417414000001,0.0,0.0015,0.0015,1.72,-0.9,1.9412367192,2.17,0.5915,2.2491714586000002,0.0,0.0015,0.0015,2.17,0.59,2.2487774456
2019-12-27 09:00:00,1.83,-0.718,1.9658138264,0.0,0.002,0.002,1.83,-0.72,1.966545194,2.27,0.382,2.3019174616,0.0,0.002,0.002,2.27,0.38,2.3015864094
2019-12-27 09:30:00,2.04,-0.168,2.0469059578,0.0,0.002,0.002,2.04,-0.17,2.0470710784,2.37,-0.158,2.3752608278,0.0,0.002,0.002,2.37,-0.16,2.375394704
2019-12-27 10:00:00,2.09,-0.5985,2.1740060373,0.0,0.0015,0.0015,2.09,-0.6000000000000001,2.1744194628,2.55,0.3215,2.5701872014,0.0,0.0015,0.0015,2.55,0.32,2.5700000000000003
2019-12-27 10:30:00,2.09,-0.889,2.2712157537,0.0,0.001,0.001,2.09,-0.89,2.2716073604,2.65,0.6910000000000001,2.7386093186,0.0,0.001,0.001,2.65,0.6900000000000001,2.7383571717
2019-12-27 11:00:00,2.1505,-0.89,2.3273912971,0.0005,0.0,0.0005,2.15,-0.89,2.326929307,2.6805,0.6900000000000001,2.7678837132,0.0005,0.0,0.0005,2.68,0.6900000000000001,2.7673995013
2019-12-27 11:30:00,2.1515,-0.86,2.3170136491,0.0015,0.0,0.0015,2.15,-0.86,2.3156208671,2.6814999999999998,0.6900000000000001,2.7688521539,0.0015,0.0,0.0015,2.68,0.6900000000000001,2.7673995013
2019-12-27 12:00:00,2.351,-0.86,2.5033579448000003,0.001,0.0,0.001,2.35,-0.86,2.5024188299,2.901,0.6900000000000001,2.9819290736,0.001,0.0,0.001,2.9,0.6900000000000001,2.9809562224
2019-12-27 12:30:00,2.331,-0.23,2.3423195768,0.001,0.0,0.001,2.33,-0.23,2.3413244115,2.721,-0.03,2.7211653753,0.001,0.0,0.001,2.7199999999999998,-0.03,2.7201654361000003
2019-12-27 13:00:00,2.371,-0.11950000000000001,2.3740095303,0.001,0.0005,0.0011180340000000002,2.37,-0.12,2.3730360301,2.721,-0.1295,2.7240798905,0.001,0.0005,0.0011180340000000002,2.7199999999999998,-0.13,2.7231048456
2019-12-27 13:30:00,2.2800000000000002,-0.149,2.2848634533,0.0,0.001,0.001,2.2800000000000002,-0.15,2.2849288829,2.66,-0.159,2.6647478305,0.0,0.001,0.001,2.66,-0.16,2.6648076854
2019-12-27 14:00:00,2.2,-0.1495,2.2050737516,0.0,0.0005,0.0005,2.2,-0.15,2.2051077071,2.56,-0.1595,2.5649639861,0.0,0.0005,0.0005,2.56,-0.16,2.5649951267
2019-12-27 14:30:00,2.2,-0.14850000000000002,2.2050061791,0.0,0.0015,0.0015,2.2,-0.15,2.2051077071,2.58,-0.1385,2.5837148159,0.0,0.0015,0.0015,2.58,-0.14,2.5837956576
2019-12-27 15:00:00,2.2,-0.149,2.2050399089,0.0,0.001,0.001,2.2,-0.15,2.2051077071,2.55,-0.139,2.5537856214,0.0,0.001,0.001,2.55,-0.14,2.5538402456
2019-12-27 15:30:00,2.17,-0.148,2.175041149,0.0,0.002,0.002,2.17,-0.15,2.1751781536,2.55,-0.11800000000000001,2.5527287361,0.0,0.002,0.002,2.55,-0.12,2.5528219679
2019-12-27 16:00:00,2.17,-0.148,2.175041149,0.0,0.002,0.002,2.17,-0.15,2.1751781536,2.55,-0.138,2.5537313876,0.0,0.002,0.002,2.55,-0.14,2.5538402456
2019-12-27 16:30:00,2.2800000000000002,-0.149,2.2848634533,0.0,0.001,0.001,2.2800000000000002,-0.15,2.2849288829,2.69,-0.139,2.6935888699,0.0,0.001,0.001,2.69,-0.14,2.693640659
2019-12-27 17:00:00,2.3075,-0.164,2.3133206112,0.20750000000000002,-0.014,0.2079717529,2.1,-0.15,2.1053503271,2.7375,-0.154,2.7418282678,0.20750000000000002,-0.014,0.2079717529,2.5300000000000002,-0.14,2.5338705571
2019-12-27 17:30:00,2.7039999999999997,-0.20950000000000002,2.7121036577,4.7940000000000005,-0.5695,4.8277081778,-2.09,0.36,2.1207781591,2.914,-0.08950000000000001,2.9153741184,4.7940000000000005,-0.5695,4.8277081778,-1.88,0.48,1.9403092537000002
2019-12-27 18:00:00,2.7245,-0.1925,2.7312920935,4.8145,-0.5325,4.8438586375,-2.09,0.34,2.1174749113,2.9345,-0.07250000000000001,2.9353954589,4.8145,-0.5325,4.8438586375,-1.88,0.46,1.9354586020000002
2019-12-27 18:30:00,2.675,-0.20550000000000002,2.6828818927,4.815,-0.5455,4.845801817,-2.14,0.34,2.1668410186,2.895,-0.0855,2.8962622896,4.815,-0.5455,4.845801817,-1.92,0.46,1.9743353312
2019-12-27 19:00:00,2.617,-0.219,2.6261473683,4.817,-0.559,4.8493267574,-2.2,0.34,2.2261176968,2.817,-0.099,2.8187390798000003,4.817,-0.559,4.8493267574,-2.0,0.46,2.052218312
2019-12-27 19:30:00,2.5665,-0.20700000000000002,2.574834218,4.8165,-0.547,4.8474613201,-2.25,0.34,2.275543891,2.7565,-0.08700000000000001,2.7578725950000003,4.8165,-0.547,4.8474613201,-2.06,0.46,2.1107344693
2019-12-27 20:00:00,2.4665,-0.199,2.4745147504,4.8165,-0.539,4.8465650981,-2.35,0.34,2.3744683615,2.6365,-0.099,2.6383580595,4.8165,-0.539,4.8465650981,-2.18,0.44,2.2239604313
2019-12-27 20:30:00,2.17,-0.4055,2.2075620603,0.56,-0.0155,0.5602144679000001,1.6099999999999999,-0.39,1.6565627063,2.59,0.0945,2.5917234131,0.56,-0.0155,0.5602144679000001,2.03,0.11,2.032978111
2019-12-27 21:00:00,1.9500000000000002,-0.7975,2.1067762696,0.0,0.0025,0.0025,1.9500000000000002,-0.8,2.1077238908,2.45,0.3925,2.481240869,0.0,0.0025,0.0025,2.45,0.39,2.4808466297000002
2019-12-27 21:30:00,1.87,-0.918,2.0831764208,0.0,0.002,0.002,1.87,-0.92,2.0840585404,2.36,0.442,2.4010339439,0.0,0.002,0.002,2.36,0.44,2.4006665741
2019-12-27 22:00:00,1.76,-1.008,2.0282169509,0.0,0.002,0.002,1.76,-1.01,2.0292116696,2.26,0.502,2.315081856,0.0,0.002,0.002,2.26,0.5,2.3146490015
2019-12-27 22:30:00,1.71,-0.788,1.882828723,0.0,0.002,0.002,1.71,-0.79,1.8836666372000002,2.14,0.292,2.1598296229,0.0,0.002,0.002,2.14,0.29,2.1595601404
2019-12-27 23:00:00,1.55,-0.988,1.8381088107,0.0,0.002,0.002,1.55,-0.99,1.8391846019,1.99,0.452,2.0406871392,0.0,0.002,0.002,1.99,0.45,2.0402450833
2019-12-27 23:30:00,1.44,-0.988,1.7463516255,0.0,0.002,0.002,1.44,-0.99,1.7474839055,1.8599999999999999,0.452,1.9141327018,0.0,0.002,0.002,1.8599999999999999,0.45,1.9136614121000002
2019-12-28 00:00:00,1.3900000000000001,-1.0175,1.7226161064,0.0,0.0025,0.0025,1.3900000000000001,-1.02,1.724093965,1.77,0.42250000000000004,1.8197269713000002,0.0,0.0025,0.0025,1.77,0.42,1.8191481523
2019-12-28 00:30:00,1.3599999999999999,-0.8585,1.6082979357,0.0,0.0015,0.0015,1.3599999999999999,-0.86,1.6090991268,1.72,0.28150000000000003,1.7428833151,0.0,0.0015,0.0015,1.72,0.28,1.7426416729
2019-12-28 01:00:00,1.32,-1.018,1.6669505091999999,0.0,0.002,0.002,1.32,-1.02,1.6681726529,1.72,0.522,1.7974659941,0.0,0.002,0.002,1.72,0.52,1.7968861956
2019-12-28 01:30:00,1.28,-1.0185,1.6357696201,0.0,0.0015,0.0015,1.28,-1.02,1.636704005,1.67,0.5215000000000001,1.7495320089000002,0.0,0.0015,0.0015,1.67,0.52,1.7490854753
2019-12-28 02:00:00,1.25,-1.0185,1.6124026327,0.0,0.0015,0.0015,1.25,-1.02,1.6133505509,1.6400000000000001,0.5215000000000001,1.7209190132,0.0,0.0015,0.0015,1.6400000000000001,0.52,1.7204650533999999
2019-12-28 02:30:00,1.25,-1.018,1.6120868463,0.0,0.002,0.002,1.25,-1.02,1.6133505509,1.6099999999999999,0.522,1.6925081979,0.0,0.002,0.002,1.6099999999999999,0.52,1.6918924316
2019-12-28 03:00:00,1.3,-0.2485,1.3235377781,0.0,0.0015,0.0015,1.3,-0.25,1.3238202295,1.5,-0.2785,1.5256350317,0.0,0.0015,0.0015,1.5,-0.28,1.5259095648
2019-12-28 03:30:00,1.27,-0.248,1.2939876352,0.0,0.002,0.002,1.27,-0.25,1.2943724348,1.47,-0.278,1.4960561487000001,0.0,0.002,0.002,1.47,-0.28,1.4964290829
2019-12-28 04:00:00,1.27,-0.218,1.2885744061,0.0,0.002,0.002,1.27,-0.22,1.2889142718,1.47,-0.278,1.4960561487000001,0.0,0.002,0.002,1.47,-0.28,1.4964290829
2019-12-28 04:30:00,1.25,-0.2185,1.2689532103,0.0,0.0015,0.0015,1.25,-0.22,1.2692123542,1.44,-0.2785,1.4666841003,0.0,0.0015,0.0015,1.44,-0.28,1.4669696657
2019-12-28 05:00:00,1.25,-0.2185,1.2689532103,0.0,0.0015,0.0015,1.25,-0.22,1.2692123542,1.44,-0.2785,1.4666841003,0.0,0.0015,0.0015,1.44,-0.28,1.4669696657
2019-12-28 05:30:00,1.25,-0.2185,1.2689532103,0.0,0.0015,0.0015,1.25,-0.22,1.2692123542,1.44,-0.2785,1.4666841003,0.0,0.0015,0.0015,1.44,-0.28,1.4669696657
2019-12-28 06:00:00,1.33,-0.218,1.3477477509,0.0,0.002,0.002,1.33,-0.22,1.3480726983,1.53,-0.278,1.5550511246,0.0,0.002,0.002,1.53,-0.28,1.5554099138000002
2019-12-28 06:30:00,1.49,-0.1085,1.4939451965,0.0,0.0015,0.0015,1.49,-0.11,1.4940548852,1.72,-0.11850000000000001,1.7240772169,0.0,0.0015,0.0015,1.72,-0.12,1.724180965
2019-12-28 07:00:00,1.52,-0.149,1.5272855005000001,0.0,0.001,0.001,1.52,-0.15,1.5273833834000001,1.74,-0.179,1.7491829521,0.0,0.001,0.001,1.74,-0.18,1.7492855685
2019-12-28 07:30:00,1.58,-0.148,1.5869165069,0.0,0.002,0.002,1.58,-0.15,1.5871042814,1.82,-0.178,1.8286836796000001,0.0,0.002,0.002,1.82,-0.18,1.8288794383
2019-12-28 08:00:00,1.72,-0.148,1.7263556992,0.0,0.002,0.002,1.72,-0.15,1.7265283085,1.97,-0.178,1.9780252779,0.0,0.002,0.002,1.97,-0.18,1.9782062582000002
2019-12-28 08:30:00,1.8,-0.14850000000000002,1.8061152372,0.0,0.0015,0.0015,1.8,-0.15,1.8062391868,2.09,-0.1585,2.0960014909,0.0,0.0015,0.0015,2.09,-0.16,2.0961154548
2019-12-28 09:00:00,1.88,-0.148,1.885816534,0.0,0.002,0.002,1.88,-0.15,1.8859745491000002,2.18,-0.158,2.1857181886,0.0,0.002,0.002,2.18,-0.16,2.1858636737
2019-12-28 09:30:00,1.9705,-0.6085,2.0623148402,0.0005,0.0015,0.0015811388,1.97,-0.61,2.0622802913,2.3905,0.35150000000000003,2.4162041511,0.0005,0.0015,0.0015811388,2.39,0.35000000000000003,2.4154916684
2019-12-28 10:00:00,2.0115,-0.8795000000000001,2.1953706976,0.0015,0.0005,0.0015811388,2.01,-0.88,2.1941968918,2.5115,0.6905,2.6046924003000003,0.0015,0.0005,0.0015811388,2.51,0.6900000000000001,2.6031135204
2019-12-28 10:30:00,2.202,-0.839,2.3564220759,0.002,0.001,0.0022360680000000003,2.2,-0.84,2.3549097647,2.702,0.6910000000000001,2.7889576906,0.002,0.001,0.0022360680000000003,2.7,0.6900000000000001,2.7867723265
2019-12-28 11:00:00,2.2015000000000002,-0.7485,2.3252643936,0.0015,0.0015,0.0021213203,2.2,-0.75,2.3243278598,2.7015000000000002,0.5915,2.7654971524,0.0015,0.0015,0.0021213203,2.7,0.59,2.7637112729
2019-12-28 11:30:00,2.3215,-0.1695,2.3276796386,0.0015,0.0005,0.0015811388,2.32,-0.17,2.32622011,2.6814999999999998,0.0205,2.6815783598,0.0015,0.0005,0.0015811388,2.68,0.02,2.6800746258
2019-12-28 12:00:00,2.262,-0.1,2.2642093543,0.002,0.0,0.002,2.26,-0.1,2.2622113075,2.572,-0.09,2.5735741684,0.002,0.0,0.002,2.5700000000000003,-0.09,2.5715753926
2019-12-28 12:30:00,2.164,-0.1715,2.170785169,0.004,-0.0015,0.0042720019,2.16,-0.17,2.1666794871,2.464,-0.1515,2.4686531247,0.004,-0.0015,0.0042720019,2.46,-0.15,2.4645689278000003
2019-12-28 13:00:00,2.1625,-0.1705,2.1692110317,0.0025,-0.0005,0.0025495098,2.16,-0.17,2.1666794871,2.4625,-0.1505,2.4670947489,0.0025,-0.0005,0.0025495098,2.46,-0.15,2.4645689278000003
2019-12-28 13:30:00,2.0915,-0.1695,2.0983570954,0.0015,0.0005,0.0015811388,2.09,-0.17,2.0969024775,2.4115,-0.1495,2.416129653,0.0015,0.0005,0.0015811388,2.41,-0.15,2.4146635376
2019-12-28 14:00:00,2.0515,-0.199,2.0611291202,0.0015,0.001,0.0018027756000000002,2.05,-0.2,2.0597329924,2.3715,-0.179,2.3782458346,0.0015,0.001,0.0018027756000000002,2.37,-0.18,2.3768256141
2019-12-28 14:30:00,2.0515,-0.1695,2.0584903449,0.0015,0.0005,0.0015811388,2.05,-0.17,2.0570367036,2.3715,-0.1595,2.3768576945,0.0015,0.0005,0.0015811388,2.37,-0.16,2.375394704
2019-12-28 15:00:00,2.021,-0.1885,2.0297717236,0.001,0.0015,0.0018027756000000002,2.02,-0.19,2.0289159667,2.331,-0.1585,2.3363825136,0.001,0.0015,0.0018027756000000002,2.33,-0.16,2.3354871012
2019-12-28 15:30:00,2.021,-0.189,2.0298182185,0.001,0.001,0.0014142136,2.02,-0.19,2.0289159667,2.3609999999999998,-0.179,2.3677757495,0.001,0.001,0.0014142136,2.36,-0.18,2.3668544526
2019-12-28 16:00:00,1.9500000000000002,-0.2185,1.9622034171,0.0,0.0015,0.0015,1.9500000000000002,-0.22,1.9623710149,2.2800000000000002,-0.20850000000000002,2.28951354,0.0,0.0015,0.0015,2.2800000000000002,-0.21,2.2896506284
2019-12-28 16:30:00,2.07,-0.218,2.0814475732,0.0,0.002,0.002,2.07,-0.22,2.081657993,2.45,-0.188,2.4572024744,0.0,0.002,0.002,2.45,-0.19,2.457356303
2019-12-28 17:00:00,2.23,-0.338,2.2554697959,0.0,0.002,0.002,2.23,-0.34,2.2557703784,2.69,0.07200000000000001,2.6909633963,0.0,0.002,0.002,2.69,0.07,2.6909106265
2019-12-28 17:30:00,2.33,-0.0775,2.3312885386,0.0,0.0025,0.0025,2.33,-0.08,2.331372986,2.8,-0.0375,2.8002511048,0.0,0.0025,0.0025,2.8,-0.04,2.8002856997
2019-12-28 18:00:00,2.33,-0.158,2.3353509372,0.0,0.002,0.002,2.33,-0.16,2.3354871012,2.8,-0.148,2.8039087004,0.0,0.002,0.002,2.8,-0.15,2.8040149786
2019-12-28 18:30:00,2.33,-0.1585,2.3353848184,0.0,0.0015,0.0015,2.33,-0.16,2.3354871012,2.8,-0.14850000000000002,2.8039351366,0.0,0.0015,0.0015,2.8,-0.15,2.8040149786
2019-12-28 19:00:00,2.25,-0.158,2.2555407334,0.0,0.002,0.002,2.25,-0.16,2.2556817151,2.7,-0.068,2.7008561606,0.0,0.002,0.002,2.7,-0.07,2.700907255
2019-12-28 19:30:00,2.14,-0.268,2.1567160221,0.0,0.002,0.002,2.14,-0.27,2.156965461,2.5700000000000003,-0.128,2.5731855743,0.0,0.002,0.002,2.5700000000000003,-0.13,2.5732858372000003
2019-12-28 20:00:00,2.08,-0.218,2.0913928373,0.0,0.002,0.002,2.08,-0.22,2.0916022566,2.47,-0.218,2.4796015809,0.0,0.002,0.002,2.47,-0.22,2.4797782159
2019-12-28 20:30:00,1.99,-0.248,2.0053937269,0.0,0.002,0.002,1.99,-0.25,2.0056420418,2.35,-0.258,2.3641201323,0.0,0.002,0.002,2.35,-0.26,2.3643392312
2019-12-28 21:00:00,1.9100000000000001,-0.298,1.9331073431,0.0,0.002,0.002,1.9100000000000001,-0.30000000000000004,1.9334166649000002,2.26,-0.258,2.2746788784,0.0,0.002,0.002,2.26,-0.26,2.2749065915
2019-12-28 21:30:00,1.85,-0.268,1.8693111031,0.0,0.002,0.002,1.85,-0.27,1.8695988875,2.19,-0.278,2.2075742343,0.0,0.002,0.002,2.19,-0.28,2.207826986
2019-12-28 22:00:00,1.77,-0.23800000000000002,1.7859294499,0.0,0.002,0.002,1.77,-0.24,1.7861970776,2.09,-0.278,2.1084079302,0.0,0.002,0.002,2.09,-0.28,2.1086725682
2019-12-28 22:30:00,1.69,-0.218,1.7040023474,0.0,0.002,0.002,1.69,-0.22,1.7042593699,2.0,-0.278,2.0192285656,0.0,0.002,0.002,2.0,-0.28,2.0195048898
2019-12-28 23:00:00,1.6,-0.218,1.6147829576000001,0.0,0.002,0.002,1.6,-0.22,1.6150541787,1.88,-0.278,1.9004431062,0.0,0.002,0.002,1.88,-0.28,1.9007366992999999
2019-12-28 23:30:00,1.52,-0.268,1.5434454963,0.0,0.002,0.002,1.52,-0.27,1.5437940277000002,1.78,-0.278,1.801578197,0.0,0.002,0.002,1.78,-0.28,1.8018878988
2019-12-29 00:00:00,1.45,-0.28800000000000003,1.4783247275,0.0,0.002,0.002,1.45,-0.29,1.4787156589000001,1.6800000000000002,-0.308,1.708,0.0,0.002,0.002,1.6800000000000002,-0.31,1.7083617884
2019-12-29 00:30:00,1.3900000000000001,-0.28800000000000003,1.4195224549,0.0,0.002,0.002,1.3900000000000001,-0.29,1.4199295757,1.6099999999999999,-0.308,1.6391961445,0.0,0.002,0.002,1.6099999999999999,-0.31,1.6395731152000002
2019-12-29 01:00:00,1.3900000000000001,-0.289,1.4197256777,0.0,0.001,0.001,1.3900000000000001,-0.29,1.4199295757,1.6099999999999999,-0.309,1.6393843357,0.0,0.001,0.001,1.6099999999999999,-0.31,1.6395731152000002
2019-12-29 01:30:00,1.33,-0.28850000000000003,1.3609306558,0.0,0.0015,0.0015,1.33,-0.29,1.3612494261,1.54,-0.3085,1.5705961448,0.0,0.0015,0.0015,1.54,-0.31,1.5708914667
2019-12-29 02:00:00,1.3,-0.28800000000000003,1.3315194328,0.0,0.002,0.002,1.3,-0.29,1.3319534526,1.51,-0.308,1.5410918208000002,0.0,0.002,0.002,1.51,-0.31,1.541492783
2019-12-29 02:30:00,1.26,-0.28800000000000003,1.2924952611,0.0,0.002,0.002,1.26,-0.29,1.2929423808,1.47,-0.308,1.5019201044,0.0,0.002,0.002,1.47,-0.31,1.5023315213
2019-12-29 03:00:00,1.24,-0.28850000000000003,1.2731191028,0.0,0.0015,0.0015,1.24,-0.29,1.2734598541,1.43,-0.3085,1.4628985782,0.0,0.0015,0.0015,1.43,-0.31,1.4632156369
2019-12-29 03:30:00,1.24,-0.28850000000000003,1.2731191028,0.0,0.0015,0.0015,1.24,-0.29,1.2734598541,1.43,-0.28850000000000003,1.458811931,0.0,0.0015,0.0015,1.43,-0.29,1.4591093174
2019-12-29 04:00:00,1.24,-0.28800000000000003,1.2730058916,0.0,0.002,0.002,1.24,-0.29,1.2734598541,1.4100000000000001,-0.28800000000000003,1.4391122263,0.0,0.002,0.002,1.4100000000000001,-0.29,1.4395138068
2019-12-29 04:30:00,1.19,-0.28800000000000003,1.2243545238,0.0,0.002,0.002,1.19,-0.29,1.2248265183,1.38,-0.308,1.4139533230999999,0.0,0.002,0.002,1.38,-0.31,1.414390328
2019-12-29 05:00:00,1.19,-0.28800000000000003,1.2243545238,0.0,0.002,0.002,1.19,-0.29,1.2248265183,1.38,-0.308,1.4139533230999999,0.0,0.002,0.002,1.38,-0.31,1.414390328
2019-12-29 05:30:00,1.22,-0.2485,1.2450511034,0.0,0.0015,0.0015,1.22,-0.25,1.245351356,1.38,-0.28850000000000003,1.4098341214,0.0,0.0015,0.0015,1.38,-0.29,1.4101418368
2019-12-29 06:00:00,1.31,-0.198,1.3248788624,0.0,0.002,0.002,1.31,-0.2,1.3251792332,1.5,-0.248,1.5203631145,0.0,0.002,0.002,1.5,-0.25,1.5206906326
2019-12-29 06:30:00,1.46,-0.088,1.4626496505,0.0,0.002,0.002,1.46,-0.09,1.4627713423,1.6800000000000002,-0.128,1.6848691344,0.0,0.002,0.002,1.6800000000000002,-0.13,1.685022255
2019-12-29 07:00:00,1.46,-0.20800000000000002,1.4747420113,0.0,0.002,0.002,1.46,-0.21,1.4750254235,1.6800000000000002,-0.218,1.6940850038000002,0.0,0.002,0.002,1.6800000000000002,-0.22,1.6943435306999999
