Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-29 07:30:00,1.54,-0.17850000000000002,1.5503103722,0.0,0.0015,0.0015,1.54,-0.18,1.5504837955,1.77,-0.17850000000000002,1.7789778666,0.0,0.0015,0.0015,1.77,-0.18,1.7791290004
2019-12-29 08:00:00,1.6,-0.158,1.6077823236,0.0,0.002,0.002,1.6,-0.16,1.6079800994,1.8599999999999999,-0.178,1.8684977923,0.0,0.002,0.002,1.8599999999999999,-0.18,1.8686893803
2019-12-29 08:30:00,1.69,-0.158,1.6973697299000001,0.0,0.002,0.002,1.69,-0.16,1.6975570683,1.96,-0.148,1.9655798127000002,0.0,0.002,0.002,1.96,-0.15,1.9657314160000001
2019-12-29 09:00:00,1.82,-0.158,1.8268453684,0.0,0.002,0.002,1.82,-0.16,1.8270194307,2.12,-0.148,2.1251597587,0.0,0.002,0.002,2.12,-0.15,2.1252999788
2019-12-29 09:30:00,1.88,-0.2985,1.9035499074,0.0,0.0015,0.0015,1.88,-0.30000000000000004,1.9037857022,2.23,-0.0085,2.2300161995,0.0,0.0015,0.0015,2.23,-0.01,2.2300224214
2019-12-29 10:00:00,1.9715,-0.279,1.9911437040000002,0.0015,0.001,0.0018027756000000002,1.97,-0.28,1.9897989848000002,2.3515,0.051000000000000004,2.3520529862,0.0015,0.001,0.0018027756000000002,2.35,0.05,2.3505318547
2019-12-29 10:30:00,2.1310000000000002,-0.08850000000000001,2.1328369019,0.001,0.0015,0.0018027756000000002,2.13,-0.09,2.1319005605,2.481,-0.08850000000000001,2.4825779444,0.001,0.0015,0.0018027756000000002,2.48,-0.09,2.4816325272
2019-12-29 11:00:00,2.111,-0.8395,2.2718013227,0.001,0.0005,0.0011180340000000002,2.11,-0.84,2.2710570226,2.6310000000000002,0.6505000000000001,2.7102234686,0.001,0.0005,0.0011180340000000002,2.63,0.65,2.7091327025
2019-12-29 11:30:00,2.141,-0.859,2.3068944493,0.001,0.001,0.0014142136,2.14,-0.86,2.3063390904,2.6710000000000003,0.651,2.7491893351,0.001,0.001,0.0014142136,2.67,0.65,2.7479810771
2019-12-29 12:00:00,2.112,-0.8895000000000001,2.2916706242,0.002,0.0005,0.0020615528,2.11,-0.89,2.290021834,2.622,0.6505000000000001,2.7014874144,0.002,0.0005,0.0020615528,2.62,0.65,2.6994258649000002
2019-12-29 12:30:00,2.183,-0.86,2.3462926075,0.003,0.0,0.003,2.18,-0.86,2.3435016535,2.713,0.62,2.7829425075,0.003,0.0,0.003,2.71,0.62,2.7800179856
2019-12-29 13:00:00,2.1435,-0.86,2.3095870302,0.0035,0.0,0.0035,2.14,-0.86,2.3063390904,2.6635,0.62,2.7347088053,0.0035,0.0,0.0035,2.66,0.62,2.7313000567
2019-12-29 13:30:00,2.065,-0.8605,2.2371153859,0.005,-0.0005,0.0050249378,2.06,-0.86,2.2323082224,2.565,0.6195,2.6387506987,0.005,-0.0005,0.0050249378,2.56,0.62,2.6340083523
2019-12-29 14:00:00,1.9465,-0.861,2.1284227141,0.006500000000000001,-0.001,0.0065764732,1.94,-0.86,2.1220744568,2.4365,0.619,2.5139000080000002,0.006500000000000001,-0.001,0.0065764732,2.43,0.62,2.5078476828
2019-12-29 14:30:00,1.9425,-0.89,2.1366811297,0.0025,0.0,0.0025,1.94,-0.89,2.1344085832,2.4625,0.59,2.5321939598,0.0025,0.0,0.0025,2.46,0.59,2.5297628347
2019-12-29 15:00:00,1.9905,-0.8895000000000001,2.1802065269,0.0005,0.0005,0.0007071068,1.99,-0.89,2.179954128,2.5205,0.6305000000000001,2.5981629087,0.0005,0.0005,0.0007071068,2.52,0.63,2.5975565441
2019-12-29 15:30:00,2.07,-0.889,2.2528251153,0.0,0.001,0.001,2.07,-0.89,2.2532199183,2.61,0.611,2.6805635601,0.0,0.001,0.001,2.61,0.61,2.6803357999
2019-12-29 16:00:00,2.02,-0.8175,2.179152645,0.0,0.0025,0.0025,2.02,-0.8200000000000001,2.1800917412,2.56,0.5225000000000001,2.6127774972,0.0,0.0025,0.0025,2.56,0.52,2.6122786988
2019-12-29 16:30:00,2.25,-0.098,2.252133211,0.0,0.002,0.002,2.25,-0.1,2.2522211259000002,2.68,-0.088,2.6814443869,0.0,0.002,0.002,2.68,-0.09,2.6815107682
2019-12-29 17:00:00,2.43,-0.0985,2.4319955284,0.0,0.0015,0.0015,2.43,-0.1,2.4320567428,2.9,-0.08850000000000001,2.9013500737,0.0,0.0015,0.0015,2.9,-0.09,2.9013962156
2019-12-29 17:30:00,2.43,-0.14850000000000002,2.4345332715,0.0,0.0015,0.0015,2.43,-0.15,2.4346252278,2.9,-0.1385,2.9033054007,0.0,0.0015,0.0015,2.9,-0.14,2.9033773437
2019-12-29 18:00:00,2.43,-0.14850000000000002,2.4345332715,0.0,0.0015,0.0015,2.43,-0.15,2.4346252278,2.9,-0.1385,2.9033054007,0.0,0.0015,0.0015,2.9,-0.14,2.9033773437
2019-12-29 18:30:00,2.41,-0.148,2.4145401218,0.0,0.002,0.002,2.41,-0.15,2.4146635376,2.9,-0.138,2.9032815916,0.0,0.002,0.002,2.9,-0.14,2.9033773437
2019-12-29 19:00:00,2.34,-0.149,2.3447390047,0.0,0.001,0.001,2.34,-0.15,2.3448027636,2.8,-0.139,2.8034480555,0.0,0.001,0.001,2.8,-0.14,2.8034978152
2019-12-29 19:30:00,2.29,-0.14850000000000002,2.2948098505,0.0,0.0015,0.0015,2.29,-0.15,2.2949074055,2.73,-0.1385,2.7335109749,0.0,0.0015,0.0015,2.73,-0.14,2.7335873866
2019-12-29 20:00:00,2.16,-0.1675,2.166484768,0.0,0.0025,0.0025,2.16,-0.17,2.1666794871,2.58,-0.1875,2.5868042543,0.0,0.0025,0.0025,2.58,-0.19,2.5869866641
2019-12-29 20:30:00,2.08,-0.2485,2.0947916961,0.0,0.0015,0.0015,2.08,-0.25,2.0949701669,2.48,-0.1285,2.4833268512,0.0,0.0015,0.0015,2.48,-0.13,2.4834049207
2019-12-29 21:00:00,1.97,-0.248,1.9855487906,0.0,0.002,0.002,1.97,-0.25,1.9857995871,2.33,-0.23800000000000002,2.3421238225,0.0,0.002,0.002,2.33,-0.24,2.3423279019
2019-12-29 21:30:00,1.88,-0.24750000000000003,1.896221572,0.0,0.0025,0.0025,1.88,-0.25,1.8965494984,2.22,-0.2575,2.2348839455,0.0,0.0025,0.0025,2.22,-0.26,2.2351733714
2019-12-29 22:00:00,1.82,-0.248,1.8368189894,0.0,0.002,0.002,1.82,-0.25,1.8370900903,2.14,-0.258,2.1554962306,0.0,0.002,0.002,2.14,-0.26,2.1557365331
2019-12-29 22:30:00,1.73,-0.248,1.7476853264,0.0,0.002,0.002,1.73,-0.25,1.7479702515,2.02,-0.258,2.0364095855,0.0,0.002,0.002,2.02,-0.26,2.0366639389
2019-12-29 23:00:00,1.63,-0.2485,1.6488336029,0.0,0.0015,0.0015,1.63,-0.25,1.6490603385,1.9,-0.2585,1.9175041721000001,0.0,0.0015,0.0015,1.9,-0.26,1.9177069641000002
2019-12-29 23:30:00,1.52,-0.278,1.5452132539,0.0,0.002,0.002,1.52,-0.28,1.5455743269000002,1.76,-0.28800000000000003,1.7834079735000001,0.0,0.002,0.002,1.76,-0.29,1.7837320427
2019-12-30 00:00:00,1.44,-0.2775,1.4664945448,0.0,0.0025,0.0025,1.44,-0.28,1.4669696657,1.67,-0.28750000000000003,1.694566685,0.0,0.0025,0.0025,1.67,-0.29,1.6949926254
2019-12-30 00:30:00,1.4100000000000001,-0.278,1.4371443908,0.0,0.002,0.002,1.4100000000000001,-0.28,1.4375326083,1.63,-0.28800000000000003,1.6552474135000002,0.0,0.002,0.002,1.63,-0.29,1.6555965692
2019-12-30 01:00:00,1.3599999999999999,-0.5585,1.4702116344,0.0,0.0015,0.0015,1.3599999999999999,-0.56,1.4707821049,1.63,-0.0085,1.6300221624,0.0,0.0015,0.0015,1.63,-0.01,1.6300306746
2019-12-30 01:30:00,1.26,-1.018,1.6198530798,0.0,0.002,0.002,1.26,-1.02,1.6211107302999999,1.63,0.47200000000000003,1.6969631699,0.0,0.002,0.002,1.63,0.47000000000000003,1.6964079698
2019-12-30 02:00:00,1.26,-0.888,1.5414746187000001,0.0,0.002,0.002,1.26,-0.89,1.5426276284,1.6,0.362,1.6404401848,0.0,0.002,0.002,1.6,0.36,1.6400000000000001
2019-12-30 02:30:00,1.21,-0.9580000000000001,1.5433288697,0.0,0.002,0.002,1.21,-0.96,1.5445711379,1.56,0.362,1.6014505924,0.0,0.002,0.002,1.56,0.36,1.6009996877
2019-12-30 03:00:00,1.19,-1.018,1.5660217111999999,0.0,0.002,0.002,1.19,-1.02,1.5673225577,1.56,0.462,1.6269738781,0.0,0.002,0.002,1.56,0.46,1.6264070831000002
2019-12-30 03:30:00,1.19,-0.9585,1.5280125163,0.0,0.0015,0.0015,1.19,-0.96,1.5289538907,1.53,0.4615,1.5980870596,0.0,0.0015,0.0015,1.53,0.46,1.5976545308999999
2019-12-30 04:00:00,1.24,-0.23800000000000002,1.2626337553,0.0,0.002,0.002,1.24,-0.24,1.2630122723000001,1.43,-0.28800000000000003,1.4587131315000001,0.0,0.002,0.002,1.43,-0.29,1.4591093174
2019-12-30 04:30:00,1.24,-0.23800000000000002,1.2626337553,0.0,0.002,0.002,1.24,-0.24,1.2630122723000001,1.43,-0.28800000000000003,1.4587131315000001,0.0,0.002,0.002,1.43,-0.29,1.4591093174
2019-12-30 05:00:00,1.24,-0.268,1.2686307579,0.0,0.002,0.002,1.24,-0.27,1.2690547664,1.43,-0.28800000000000003,1.4587131315000001,0.0,0.002,0.002,1.43,-0.29,1.4591093174
2019-12-30 05:30:00,1.27,-0.2685,1.2980725134,0.0,0.0015,0.0015,1.27,-0.27,1.2983836105,1.47,-0.28850000000000003,1.4980428065,0.0,0.0015,0.0015,1.47,-0.29,1.4983324064
2019-12-30 06:00:00,1.32,-0.218,1.3378804132,0.0,0.002,0.002,1.32,-0.22,1.3382077567000001,1.53,-0.28800000000000003,1.5568699368,0.0,0.002,0.002,1.53,-0.29,1.5572411501999999
2019-12-30 06:30:00,1.5899999999999999,-0.068,1.5914534238,0.0,0.002,0.002,1.5899999999999999,-0.07,1.5915401346,1.82,-0.108,1.8232015796,0.0,0.002,0.002,1.82,-0.11,1.8233211456
2019-12-30 07:00:00,1.5899999999999999,-0.168,1.5988508373,0.0,0.002,0.002,1.5899999999999999,-0.17,1.5990622252,1.82,-0.218,1.8330095472,0.0,0.002,0.002,1.82,-0.22,1.8332484829
2019-12-30 07:30:00,1.6800000000000002,-0.1685,1.6884289295000001,0.0,0.0015,0.0015,1.6800000000000002,-0.17,1.6885792845,1.9500000000000002,-0.2185,1.9622034171,0.0,0.0015,0.0015,1.9500000000000002,-0.22,1.9623710149
2019-12-30 08:00:00,1.81,-0.168,1.8177799647000001,0.0,0.002,0.002,1.81,-0.17,1.8179658963,2.09,-0.188,2.0984384671,0.0,0.002,0.002,2.09,-0.19,2.0986185933
2019-12-30 08:30:00,1.9500000000000002,-0.1675,1.9571806891999999,0.0,0.0025,0.0025,1.9500000000000002,-0.17,1.9573962297,2.25,-0.1575,2.2555057637,0.0,0.0025,0.0025,2.25,-0.16,2.2556817151
2019-12-30 09:00:00,2.01,-0.358,2.04163268,0.0,0.002,0.002,2.01,-0.36,2.041984329,2.39,0.07200000000000001,2.3910842729,0.0,0.002,0.002,2.39,0.07,2.3910248849
2019-12-30 09:30:00,2.12,-0.23800000000000002,2.1333176041,0.0,0.002,0.002,2.12,-0.24,2.1335416565,2.48,-0.078,2.4812263097000002,0.0,0.002,0.002,2.48,-0.08,2.4812899871000003
2019-12-30 10:00:00,2.22,-0.1585,2.2256509722,0.0,0.0015,0.0015,2.22,-0.16,2.2257582977,2.5700000000000003,-0.14850000000000002,2.5742867459000003,0.0,0.0015,0.0015,2.5700000000000003,-0.15,2.5743737102
2019-12-30 10:30:00,2.2905,-0.089,2.2922284463,0.0005,0.001,0.0011180340000000002,2.29,-0.09,2.2917678766,2.6505,-0.089,2.6519938254,0.0005,0.001,0.0011180340000000002,2.65,-0.09,2.6515278614
2019-12-30 11:00:00,2.4305,-0.089,2.4321289542,0.0005,0.001,0.0011180340000000002,2.43,-0.09,2.4316660955,2.7905,-0.089,2.791918919,0.0005,0.001,0.0011180340000000002,2.79,-0.09,2.7914512355000003
2019-12-30 11:30:00,2.351,-0.0395,2.3513318035,0.001,0.0005,0.0011180340000000002,2.35,-0.04,2.3503404009,2.711,-0.0495,2.7114518712,0.001,0.0005,0.0011180340000000002,2.71,-0.05,2.7104612154
2019-12-30 12:00:00,2.281,-0.089,2.2827356395000002,0.001,0.001,0.0014142136,2.2800000000000002,-0.09,2.2817756244,2.641,-0.069,2.6419012094000003,0.001,0.001,0.0014142136,2.64,-0.07,2.6409278672000003
2019-12-30 12:30:00,2.2815,-0.059000000000000004,2.2822627478,0.0015,0.001,0.0018027756000000002,2.2800000000000002,-0.06,2.280789337,2.6415,-0.049,2.6419544375,0.0015,0.001,0.0018027756000000002,2.64,-0.05,2.6404734424000003
2019-12-30 13:00:00,2.3810000000000002,-0.059000000000000004,2.3817308832,0.001,0.001,0.0014142136,2.38,-0.06,2.3807561824,2.741,-0.049,2.7414379439000003,0.001,0.001,0.0014142136,2.74,-0.05,2.7404561664
2019-12-30 13:30:00,2.321,-0.06,2.3217753983,0.001,0.0,0.001,2.32,-0.06,2.3207757324,2.681,-0.03,2.6811678426,0.001,0.0,0.001,2.68,-0.03,2.6801679052000003
2019-12-30 14:00:00,2.271,-0.059500000000000004,2.2717793137,0.001,0.0005,0.0011180340000000002,2.27,-0.06,2.2707928131,2.621,-0.029500000000000002,2.6211660096,0.001,0.0005,0.0011180340000000002,2.62,-0.03,2.6201717501
2019-12-30 14:30:00,2.2705,-0.059000000000000004,2.2712664419,0.0005,0.001,0.0011180340000000002,2.27,-0.06,2.2707928131,2.6205,-0.029,2.6206604606,0.0005,0.001,0.0011180340000000002,2.62,-0.03,2.6201717501
2019-12-30 15:00:00,2.23,-0.059000000000000004,2.2307803567,0.0,0.001,0.001,2.23,-0.06,2.2308070289,2.59,-0.029,2.5901623501,0.0,0.001,0.001,2.59,-0.03,2.5901737393
2019-12-30 15:30:00,2.25,-0.08850000000000001,2.2517398272999998,0.0,0.0015,0.0015,2.25,-0.09,2.2517992806000002,2.63,-0.0685,2.6308919115,0.0,0.0015,0.0015,2.63,-0.07,2.630931394
2019-12-30 16:00:00,2.33,-0.088,2.3316612104,0.0,0.002,0.002,2.33,-0.09,2.3317375496,2.73,-0.068,2.7308467551,0.0,0.002,0.002,2.73,-0.07,2.7308972884
2019-12-30 16:30:00,2.41,-0.058,2.4106978243,0.0,0.002,0.002,2.41,-0.06,2.4107467723,2.84,-0.038,2.8402542139999998,0.0,0.002,0.002,2.84,-0.04,2.8402816762
2019-12-30 17:00:00,2.408,-0.065,2.4088771243,0.168,-0.005,0.16807438830000002,2.24,-0.06,2.2408034273,2.858,-0.065,2.8587390577000003,0.168,-0.005,0.16807438830000002,2.69,-0.06,2.6906690618
2019-12-30 17:30:00,2.7755,-0.098,2.7772295998,3.9455,-0.20800000000000002,3.9509788976999998,-1.17,0.11,1.1751595636,3.0555,0.012,3.055523564,3.9455,-0.20800000000000002,3.9509788976999998,-0.89,0.22,0.9167878708
2019-12-30 18:00:00,2.8555,-0.1325,2.8585724584000003,4.8055,-0.48250000000000004,4.8296621517,-1.9500000000000002,0.35000000000000003,1.9811612755999999,3.1055,-0.0025,3.1055010063,4.8055,-0.48250000000000004,4.8296621517,-1.7000000000000002,0.48,1.7664653973000002
2019-12-30 18:30:00,2.8040000000000003,-0.1355,2.8072720299,4.814,-0.5055000000000001,4.8404675652,-2.01,0.37,2.0437710244,3.044,-0.0055000000000000005,3.0440049688,4.814,-0.5055000000000001,4.8404675652,-1.77,0.5,1.839266158
2019-12-30 19:00:00,2.775,-0.15,2.779051097,4.815,-0.52,4.8429975222,-2.04,0.37,2.0732824217,2.995,-0.02,2.9950667772,4.815,-0.52,4.8429975222,-1.82,0.5,1.887432118
2019-12-30 19:30:00,2.6745,-0.1405,2.6781879135,4.8145,-0.5105000000000001,4.8414894919,-2.14,0.37,2.1717504461,2.8745000000000003,-0.0105,2.8745191772,4.8145,-0.5105000000000001,4.8414894919,-1.94,0.5,2.0033971149
2019-12-30 20:00:00,2.44,-0.10250000000000001,2.4421519711,0.52,-0.0125,0.5201502187,1.92,-0.09,1.9221082176,2.86,-0.0925,2.8614954569,0.52,-0.0125,0.5201502187,2.34,-0.08,2.341367122
2019-12-30 20:30:00,2.24,-0.088,2.241727905,0.0,0.002,0.002,2.24,-0.09,2.2418073066,2.66,-0.108,2.6621915784,0.0,0.002,0.002,2.66,-0.11,2.6622734645
2019-12-30 21:00:00,2.12,-0.11750000000000001,2.1232536942,0.0,0.0025,0.0025,2.12,-0.12,2.1233935104,2.52,-0.1075,2.5222918646,0.0,0.0025,0.0025,2.52,-0.11,2.5223996510999998
2019-12-30 21:30:00,2.0,-0.388,2.0372883939,0.0,0.002,0.002,2.0,-0.39,2.0376702383,2.43,0.112,2.4325797006,0.0,0.002,0.002,2.43,0.11,2.4324884378
2019-12-30 22:00:00,1.9300000000000002,-0.1675,1.9372548232,0.0,0.0025,0.0025,1.9300000000000002,-0.17,1.9374725805000002,2.26,-0.1675,2.2661986343000002,0.0,0.0025,0.0025,2.26,-0.17,2.2663847864
2019-12-30 22:30:00,1.83,-0.1675,1.8376496538,0.0,0.0025,0.0025,1.83,-0.17,1.8378792125999999,2.14,-0.1675,2.1465451894,0.0,0.0025,0.0025,2.14,-0.17,2.1467417171
2019-12-30 23:00:00,1.7000000000000002,-0.20750000000000002,1.7126167843,0.0,0.0025,0.0025,1.7000000000000002,-0.21,1.712921481,1.99,-0.20750000000000002,2.0007889069,0.0,0.0025,0.0025,1.99,-0.21,2.0010497245
2019-12-30 23:30:00,1.5899999999999999,-0.20800000000000002,1.6035473177,0.0,0.002,0.002,1.5899999999999999,-0.21,1.6038079686,1.85,-0.20800000000000002,1.8616562518,0.0,0.002,0.002,1.85,-0.21,1.8618807695
2019-12-31 00:00:00,1.52,-0.20750000000000002,1.5340978618999999,0.0,0.0025,0.0025,1.52,-0.21,1.5344380079,1.75,-0.20750000000000002,1.7622588488000002,0.0,0.0025,0.0025,1.75,-0.21,1.7625549637
2019-12-31 00:30:00,1.46,-0.20800000000000002,1.4747420113,0.0,0.002,0.002,1.46,-0.21,1.4750254235,1.7000000000000002,-0.20800000000000002,1.7126774361,0.0,0.002,0.002,1.7000000000000002,-0.21,1.712921481
2019-12-31 01:00:00,1.46,-0.20800000000000002,1.4747420113,0.0,0.002,0.002,1.46,-0.21,1.4750254235,1.6800000000000002,-0.20800000000000002,1.692827221,0.0,0.002,0.002,1.6800000000000002,-0.21,1.6930741271
2019-12-31 01:30:00,1.43,-0.1685,1.4398931384,0.0,0.0015,0.0015,1.43,-0.17,1.4400694428,1.6600000000000001,-0.1885,1.6706682046,0.0,0.0015,0.0015,1.6600000000000001,-0.19,1.670838113
2019-12-31 02:00:00,1.4,-0.1685,1.4101036309000001,0.0,0.0015,0.0015,1.4,-0.17,1.4102836594000001,1.62,-0.1885,1.6309298728,0.0,0.0015,0.0015,1.62,-0.19,1.6311039207
2019-12-31 02:30:00,1.4,-0.168,1.4100439708999999,0.0,0.002,0.002,1.4,-0.17,1.4102836594000001,1.62,-0.188,1.6308721593,0.0,0.002,0.002,1.62,-0.19,1.6311039207
2019-12-31 03:00:00,1.35,-0.168,1.3604131725,0.0,0.002,0.002,1.35,-0.17,1.3606616038000001,1.56,-0.20800000000000002,1.5738055788,0.0,0.002,0.002,1.56,-0.21,1.5740711547
2019-12-31 03:30:00,1.35,-0.1685,1.360475009,0.0,0.0015,0.0015,1.35,-0.17,1.3606616038000001,1.56,-0.20850000000000002,1.5738717386999999,0.0,0.0015,0.0015,1.56,-0.21,1.5740711547
2019-12-31 04:00:00,1.35,-0.1685,1.360475009,0.0,0.0015,0.0015,1.35,-0.17,1.3606616038000001,1.56,-0.20850000000000002,1.5738717386999999,0.0,0.0015,0.0015,1.56,-0.21,1.5740711547
2019-12-31 04:30:00,1.35,-0.198,1.3644427434,0.0,0.002,0.002,1.35,-0.2,1.3647344064,1.56,-0.20800000000000002,1.5738055788,0.0,0.002,0.002,1.56,-0.21,1.5740711547
2019-12-31 05:00:00,1.35,-0.199,1.3645882163,0.0,0.001,0.001,1.35,-0.2,1.3647344064,1.54,-0.209,1.5541174344000002,0.0,0.001,0.001,1.54,-0.21,1.5542522318
2019-12-31 05:30:00,1.35,-0.1985,1.3645153902,0.0,0.0015,0.0015,1.35,-0.2,1.3647344064,1.57,-0.20850000000000002,1.5837841551,0.0,0.0015,0.0015,1.57,-0.21,1.5839823230999999
2019-12-31 06:00:00,1.4100000000000001,-0.158,1.4188248659,0.0,0.002,0.002,1.4100000000000001,-0.16,1.4190489773000001,1.63,-0.158,1.637639765,0.0,0.002,0.002,1.63,-0.16,1.6378339354
2019-12-31 06:30:00,1.62,-0.5685,1.7168553375000002,0.0,0.0015,0.0015,1.62,-0.5700000000000001,1.7173526138000001,2.0,0.5615,2.0773257448,0.0,0.0015,0.0015,2.0,0.56,2.0769207977
2019-12-31 07:00:00,1.58,-0.8785000000000001,1.8078059216,0.0,0.0015,0.0015,1.58,-0.88,1.8085353190000002,2.0,0.6415000000000001,2.1003624092,0.0,0.0015,0.0015,2.0,0.64,2.0999047597
2019-12-31 07:30:00,1.7000000000000002,-0.838,1.8953216086,0.0,0.002,0.002,1.7000000000000002,-0.84,1.8962067398,2.15,0.7020000000000001,2.2617037825,0.0,0.002,0.002,2.15,0.7000000000000001,2.2610838108999998
2019-12-31 08:00:00,1.8,-0.838,1.9855084991,0.0,0.002,0.002,1.8,-0.84,1.9863534429,2.26,0.7020000000000001,2.3665172723,0.0,0.002,0.002,2.26,0.7000000000000001,2.3659247663
2019-12-31 08:30:00,1.9300000000000002,-0.838,2.1040779453,0.0,0.002,0.002,1.9300000000000002,-0.84,2.1048752932,2.42,0.7020000000000001,2.5197626872,0.0,0.002,0.002,2.42,0.7000000000000001,2.5192062242
2019-12-31 09:00:00,2.05,-0.8085,2.2036724462,0.0,0.0015,0.0015,2.05,-0.81,2.2042232192,2.56,0.7415,2.6652246153,0.0,0.0015,0.0015,2.56,0.74,2.6648076854
2019-12-31 09:30:00,2.14,-0.808,2.2874579778,0.0,0.002,0.002,2.14,-0.81,2.2881652038,2.68,0.742,2.7808207422,0.0,0.002,0.002,2.68,0.74,2.7802877549
2019-12-31 10:00:00,2.16,-0.809,2.3065300778,0.0,0.001,0.001,2.16,-0.81,2.3068810111999998,2.71,0.741,2.809480557,0.0,0.001,0.001,2.71,0.74,2.8092169728
2019-12-31 10:30:00,2.2005,-0.8095,2.3446727917,0.0005,0.0005,0.0007071068,2.2,-0.81,2.3443762497,2.7405,0.7205,2.8336302688,0.0005,0.0005,0.0007071068,2.74,0.72,2.8330195905
2019-12-31 11:00:00,2.231,-0.809,2.373150227,0.001,0.001,0.0014142136,2.23,-0.81,2.3725513693,2.791,0.721,2.8826241517,0.001,0.001,0.0014142136,2.79,0.72,2.8814059068
2019-12-31 11:30:00,2.37,-0.028,2.3701653951,0.0,0.002,0.002,2.37,-0.03,2.3701898658,2.76,-0.018000000000000002,2.760058695,0.0,0.002,0.002,2.76,-0.02,2.7600724628
2019-12-31 12:00:00,2.39,-0.0285,2.3901699207,0.0,0.0015,0.0015,2.39,-0.03,2.3901882771,2.79,-0.018500000000000003,2.7900613345,0.0,0.0015,0.0015,2.79,-0.02,2.7900716837
2019-12-31 12:30:00,2.3405,-0.0685,2.3415021888,0.0005,0.0015,0.0015811388,2.34,-0.07,2.3410467744,2.7405,-0.0685,2.7413559601,0.0005,0.0015,0.0015811388,2.74,-0.07,2.7408940147000003
2019-12-31 13:00:00,2.341,-0.069,2.3420166524,0.001,0.001,0.0014142136,2.34,-0.07,2.3410467744,2.741,-0.069,2.7418683411,0.001,0.001,0.0014142136,2.74,-0.07,2.7408940147000003
2019-12-31 13:30:00,2.261,-0.069,2.2620526077,0.001,0.001,0.0014142136,2.26,-0.07,2.2610838108999998,2.6310000000000002,-0.069,2.6319046335,0.001,0.001,0.0014142136,2.63,-0.07,2.630931394
2019-12-31 14:00:00,2.231,-0.029,2.2311884725,0.001,0.001,0.0014142136,2.23,-0.03,2.2302017846,2.591,-0.029,2.5911622875,0.001,0.001,0.0014142136,2.59,-0.03,2.5901737393
2019-12-31 14:30:00,2.2605,-0.079,2.2618800256,0.0005,0.001,0.0011180340000000002,2.26,-0.08,2.2614154859,2.6405000000000003,-0.029,2.6406592453,0.0005,0.001,0.0011180340000000002,2.64,-0.03,2.640170449
2019-12-31 15:00:00,2.26,-0.0795,2.2613978531,0.0,0.0005,0.0005,2.26,-0.08,2.2614154859,2.67,-0.0695,2.6709043880000003,0.0,0.0005,0.0005,2.67,-0.07,2.6709174453999998
2019-12-31 15:30:00,2.29,-0.078,2.2913279992,0.0,0.002,0.002,2.29,-0.08,2.2913969538,2.67,-0.068,2.6708657772,0.0,0.002,0.002,2.67,-0.07,2.6709174453999998
2019-12-31 16:00:00,2.29,-0.078,2.2913279992,0.0,0.002,0.002,2.29,-0.08,2.2913969538,2.7,-0.068,2.7008561606,0.0,0.002,0.002,2.7,-0.07,2.700907255
2019-12-31 16:30:00,2.39,-0.0785,2.3912888261,0.0,0.0015,0.0015,2.39,-0.08,2.3913385373000002,2.83,-0.0685,2.830828898,0.0,0.0015,0.0015,2.83,-0.07,2.8308655920000003
2019-12-31 17:00:00,2.4595000000000002,-0.0935,2.4612765997,0.2195,-0.0135,0.2199147562,2.24,-0.08,2.2414281162,2.9195,-0.0335,2.9196921927,0.2195,-0.0135,0.2199147562,2.7,-0.02,2.7000740731
2019-12-31 17:30:00,2.814,-0.124,2.8167307291,4.504,-0.41400000000000003,4.5229870661,-1.69,0.29,1.7147011401,3.074,0.006,3.0740058556,4.504,-0.41400000000000003,4.5229870661,-1.43,0.42,1.4904026302
2019-12-31 18:00:00,2.8155,-0.135,2.8187346895000003,4.8155,-0.515,4.8429603808,-2.0,0.38,2.0357799488,3.0655,-0.005,3.0655040776,4.8155,-0.515,4.8429603808,-1.75,0.51,1.8228000439
2019-12-31 18:30:00,2.7565,-0.14200000000000002,2.7601551134,4.8165,-0.522,4.8447039383,-2.06,0.38,2.0947553556,2.9965,-0.012,2.9965240279,4.8165,-0.522,4.8447039383,-1.82,0.51,1.8901058171
2019-12-31 19:00:00,2.6575,-0.1375,2.6610547721,4.8175,-0.5375,4.8473923402,-2.16,0.4,2.1967248348,2.8675,-0.0275,2.8676318627,4.8175,-0.5375,4.8473923402,-1.9500000000000002,0.51,2.0155892439
2019-12-31 19:30:00,2.568,-0.14300000000000002,2.5719784214,4.818,-0.543,4.8485021398,-2.25,0.4,2.2852789764,2.758,-0.033,2.7581974186,4.818,-0.543,4.8485021398,-2.06,0.51,2.1221922627
2019-12-31 20:00:00,2.252,-0.158,2.2575358247,0.512,-0.008,0.5120624962,1.74,-0.15,1.7464535493,2.642,-0.078,2.6431511497,0.512,-0.008,0.5120624962,2.13,-0.07,2.1311499243
2019-12-31 20:30:00,2.08,-0.148,2.0852587369,0.0,0.002,0.002,2.08,-0.15,2.08540164,2.46,-0.128,2.4633278304,0.0,0.002,0.002,2.46,-0.13,2.4634325645
2019-12-31 21:00:00,1.99,-0.17750000000000002,1.9979004605,0.0,0.0025,0.0025,1.99,-0.18,1.9981241203,2.34,-0.1675,2.3459872655,0.0,0.0025,0.0025,2.34,-0.17,2.346167087
2019-12-31 21:30:00,1.9300000000000002,-0.198,1.9401298926,0.0,0.002,0.002,1.9300000000000002,-0.2,1.9403350226,2.2800000000000002,-0.198,2.2885812199,0.0,0.002,0.002,2.2800000000000002,-0.2,2.2887551201
2019-12-31 22:00:00,1.8399999999999999,-0.7175,1.9749446195,0.0,0.0025,0.0025,1.8399999999999999,-0.72,1.9758542456,2.2800000000000002,0.3725,2.3102286142,0.0,0.0025,0.0025,2.2800000000000002,0.37,2.3098268333
2019-12-31 22:30:00,1.73,-0.9475,1.9724746513,0.0,0.0025,0.0025,1.73,-0.9500000000000001,1.9736767719000001,2.21,0.5325,2.2732479517,0.0,0.0025,0.0025,2.21,0.53,2.2726636355
2019-12-31 23:00:00,1.67,-0.9475,1.9200667305999999,0.0,0.0025,0.0025,1.67,-0.9500000000000001,1.9213016421,2.13,0.5625,2.2030220721,0.0,0.0025,0.0025,2.13,0.56,2.2023850708
2019-12-31 23:30:00,1.63,-0.9480000000000001,1.8856309289,0.0,0.002,0.002,1.63,-0.9500000000000001,1.88663722,2.08,0.562,2.1545867353,0.0,0.002,0.002,2.08,0.56,2.1540659229
2020-01-01 00:00:00,1.6,-0.9480000000000001,1.8597591242,0.0,0.002,0.002,1.6,-0.9500000000000001,1.8607794066,2.03,0.532,2.0985528347,0.0,0.002,0.002,2.03,0.53,2.0980467106
2020-01-01 00:30:00,1.55,-0.9480000000000001,1.8169215723,0.0,0.002,0.002,1.55,-0.9500000000000001,1.8179658963,1.98,0.532,2.0502253535,0.0,0.002,0.002,1.98,0.53,2.0497072962
2020-01-01 01:00:00,1.51,-0.9480000000000001,1.7829200767,0.0,0.002,0.002,1.51,-0.9500000000000001,1.7839843049000002,1.9500000000000002,0.532,2.0212679189,0.0,0.002,0.002,1.9500000000000002,0.53,2.0207424378
2020-01-01 01:30:00,1.46,-0.9480000000000001,1.7407768381,0.0,0.002,0.002,1.46,-0.9500000000000001,1.7418668147,1.8900000000000001,0.532,1.963446969,0.0,0.002,0.002,1.8900000000000001,0.53,1.9629060090000001
2020-01-01 02:00:00,1.43,-0.9485,1.7159697695,0.0,0.0015,0.0015,1.43,-0.9500000000000001,1.7167993476,1.83,0.5815,1.9201672453,0.0,0.0015,0.0015,1.83,0.58,1.9197135203000002
2020-01-01 02:30:00,1.38,-0.9480000000000001,1.6742472936000001,0.0,0.002,0.002,1.38,-0.9500000000000001,1.6753805538000002,1.78,0.582,1.8727316946,0.0,0.002,0.002,1.78,0.58,1.8721111078
2020-01-01 03:00:00,1.38,-0.5680000000000001,1.4923216811,0.0,0.002,0.002,1.38,-0.5700000000000001,1.4930840566,1.6800000000000002,0.152,1.6868621758,0.0,0.002,0.002,1.6800000000000002,0.15,1.6866831356
2020-01-01 03:30:00,1.34,-0.8185,1.5702045249,0.0,0.0015,0.0015,1.34,-0.8200000000000001,1.5709869509,1.6800000000000002,0.49150000000000005,1.7504205923,0.0,0.0015,0.0015,1.6800000000000002,0.49,1.75
2020-01-01 04:00:00,1.31,-0.9385,1.6114844864,0.0,0.0015,0.0015,1.31,-0.9400000000000001,1.6123585209,1.6800000000000002,0.5515,1.7682059411000002,0.0,0.0015,0.0015,1.6800000000000002,0.55,1.7677386685
2020-01-01 04:30:00,1.29,-0.9380000000000001,1.5949746079,0.0,0.002,0.002,1.29,-0.9400000000000001,1.5961516219,1.65,0.512,1.7276122250000001,0.0,0.002,0.002,1.65,0.51,1.7270205558
2020-01-01 05:00:00,1.25,-0.9380000000000001,1.5628000512,0.0,0.002,0.002,1.25,-0.9400000000000001,1.5640012788000002,1.6,0.512,1.6799238078,0.0,0.002,0.002,1.6,0.51,1.6793153367
2020-01-01 05:30:00,1.25,-0.9380000000000001,1.5628000512,0.0,0.002,0.002,1.25,-0.9400000000000001,1.5640012788000002,1.6,0.512,1.6799238078,0.0,0.002,0.002,1.6,0.51,1.6793153367
2020-01-01 06:00:00,1.25,-0.9385,1.5631002047,0.0,0.0015,0.0015,1.25,-0.9400000000000001,1.5640012788000002,1.63,0.5115000000000001,1.7083712272,0.0,0.0015,0.0015,1.63,0.51,1.7079227149
2020-01-01 06:30:00,1.37,-0.468,1.4477306379,0.0,0.002,0.002,1.37,-0.47000000000000003,1.4483784036,1.65,0.082,1.6520363192,0.0,0.002,0.002,1.65,0.08,1.6519382555000002
2020-01-01 07:00:00,1.44,-0.158,1.4486421228,0.0,0.002,0.002,1.44,-0.16,1.4488616221,1.65,-0.20800000000000002,1.663058628,0.0,0.002,0.002,1.65,-0.21,1.6633099531000002
2020-01-01 07:30:00,1.46,-0.1885,1.4721182867,0.0,0.0015,0.0015,1.46,-0.19,1.4723111084,1.71,-0.1885,1.7203581748999999,0.0,0.0015,0.0015,1.71,-0.19,1.7205231762
2020-01-01 08:00:00,1.5,-0.188,1.5117354266,0.0,0.002,0.002,1.5,-0.19,1.5119854497,1.74,-0.188,1.7501268525,0.0,0.002,0.002,1.74,-0.19,1.7503428236
2020-01-01 08:30:00,1.55,-0.188,1.5613596639,0.0,0.002,0.002,1.55,-0.19,1.5616017418,1.81,-0.128,1.8145203223,0.0,0.002,0.002,1.81,-0.13,1.8146625031
2020-01-01 09:00:00,2.01,-0.8585,2.1856628857000002,0.0,0.0015,0.0015,2.01,-0.86,2.1862525014,2.49,0.6715,2.5789556510000002,0.0,0.0015,0.0015,2.49,0.67,2.5785654927
2020-01-01 09:30:00,1.87,-0.898,2.0744406475,0.0,0.002,0.002,1.87,-0.9,2.0753072062,2.35,0.672,2.4441939367,0.0,0.002,0.002,2.35,0.67,2.4436448187
2020-01-01 10:00:00,1.87,-0.898,2.0744406475,0.0,0.002,0.002,1.87,-0.9,2.0753072062,2.37,0.672,2.463429317,0.0,0.002,0.002,2.37,0.67,2.4628844878000002
2020-01-01 10:30:00,1.96,-0.8985000000000001,2.1561313156,0.0,0.0015,0.0015,1.96,-0.9,2.1567568245,2.49,0.6715,2.5789556510000002,0.0,0.0015,0.0015,2.49,0.67,2.5785654927
2020-01-01 11:00:00,1.9805000000000001,-0.899,2.1749899425,0.0005,0.001,0.0011180340000000002,1.98,-0.9,2.1749482752000002,2.5105,0.671,2.5986248766999998,0.0005,0.001,0.0011180340000000002,2.51,0.67,2.5978837541
2020-01-01 11:30:00,2.051,-0.8685,2.2273062766,0.001,0.0015,0.0018027756000000002,2.05,-0.87,2.2269710371,2.581,0.7115,2.6772734731,0.001,0.0015,0.0018027756000000002,2.58,0.71,2.6759110597999998
2020-01-01 12:00:00,2.071,-0.869,2.2459300969,0.001,0.001,0.0014142136,2.07,-0.87,2.2453952881,2.621,0.711,2.7157249493,0.001,0.001,0.0014142136,2.62,0.71,2.7144981120000002
2020-01-01 12:30:00,2.1005,-0.889,2.2808816826,0.0005,0.001,0.0011180340000000002,2.1,-0.89,2.2808112592,2.6605,0.641,2.736629542,0.0005,0.001,0.0011180340000000002,2.66,0.64,2.7359093552
2020-01-01 13:00:00,2.1805,-0.889,2.3547613998,0.0005,0.001,0.0011180340000000002,2.18,-0.89,2.3546761985,2.7505,0.711,2.8409102855,0.0005,0.001,0.0011180340000000002,2.75,0.71,2.8401760509000002
2020-01-01 13:30:00,2.1805,-0.769,2.3121291595,0.0005,0.001,0.0011180340000000002,2.18,-0.77,2.3119904844,2.7305,0.621,2.8002269997,0.0005,0.001,0.0011180340000000002,2.73,0.62,2.7995178156
2020-01-01 14:00:00,2.2105,-0.129,2.2142608812,0.0005,0.001,0.0011180340000000002,2.21,-0.13,2.2138202276,2.5905,-0.109,2.5927921725000003,0.0005,0.001,0.0011180340000000002,2.59,-0.11,2.5923348549
2020-01-01 14:30:00,2.77,-0.058,2.7706071537,0.0,0.002,0.002,2.77,-0.06,2.7706497433,3.2,-0.068,3.2007224185,0.0,0.002,0.002,3.2,-0.07,3.2007655334
2020-01-01 15:00:00,2.48,-0.078,2.4812263097000002,0.0,0.002,0.002,2.48,-0.08,2.4812899871000003,2.89,-0.068,2.8907998893,0.0,0.002,0.002,2.89,-0.07,2.8908476266000003
2020-01-01 15:30:00,2.37,-0.078,2.3712831969,0.0,0.002,0.002,2.37,-0.08,2.3713498266,2.77,-0.108,2.7721046156,0.0,0.002,0.002,2.77,-0.11,2.7721832551
2020-01-01 16:00:00,2.33,-0.1285,2.333540711,0.0,0.0015,0.0015,2.33,-0.13,2.3336237914,2.74,-0.1385,2.7434981775000002,0.0,0.0015,0.0015,2.74,-0.14,2.743574311
2020-01-01 16:30:00,2.43,-0.1285,2.4333952104,0.0,0.0015,0.0015,2.43,-0.13,2.4334748817,2.85,-0.1385,2.8533633225,0.0,0.0015,0.0015,2.85,-0.14,2.8534365246
2020-01-01 17:00:00,2.54,-0.128,2.5432231518,0.0,0.002,0.002,2.54,-0.13,2.5433245959,2.99,-0.088,2.9912947030000003,0.0,0.002,0.002,2.99,-0.09,2.9913542083999998
2020-01-01 17:30:00,2.59,-0.128,2.5931610054,0.0,0.002,0.002,2.59,-0.13,2.593260496,3.06,-0.088,3.061265098,0.0,0.002,0.002,3.06,-0.09,3.0613232433
2020-01-01 18:00:00,2.59,-0.098,2.5918533909,0.0,0.002,0.002,2.59,-0.1,2.591929783,3.06,-0.088,3.061265098,0.0,0.002,0.002,3.06,-0.09,3.0613232433
2020-01-01 18:30:00,2.5300000000000002,-0.0985,2.5319167147,0.0,0.0015,0.0015,2.5300000000000002,-0.1,2.5319755133,3.0,-0.08850000000000001,3.0013050911,0.0,0.0015,0.0015,3.0,-0.09,3.0013496964
2020-01-01 19:00:00,2.46,-0.098,2.4619512587,0.0,0.002,0.002,2.46,-0.1,2.4620316814,2.9,-0.088,2.9013348652,0.0,0.002,0.002,2.9,-0.09,2.9013962156
2020-01-01 19:30:00,2.41,-0.098,2.4119917081,0.0,0.002,0.002,2.41,-0.1,2.4120737965,2.83,-0.088,2.8313678673,0.0,0.002,0.002,2.83,-0.09,2.8314307337
2020-01-01 20:00:00,2.41,-0.2185,2.4198847597,0.0,0.0015,0.0015,2.41,-0.22,2.4200206611,2.83,0.0415,2.8303042681,0.0,0.0015,0.0015,2.83,0.04,2.8302826714
2020-01-01 20:30:00,2.79,-0.728,2.883415336,0.0,0.002,0.002,2.79,-0.73,2.8839209421,3.39,0.782,3.4790263006,0.0,0.002,0.002,3.39,0.78,3.4785772954
2020-01-01 21:00:00,2.65,-0.2985,2.6667587536,0.0,0.0015,0.0015,2.65,-0.30000000000000004,2.6669270706,3.08,0.1115,3.0820175616,0.0,0.0015,0.0015,3.08,0.11,3.0819636597
2020-01-01 21:30:00,2.45,-0.11800000000000001,2.4528399866,0.0,0.002,0.002,2.45,-0.12,2.4529370151,2.8,-0.11800000000000001,2.8024853256,0.0,0.002,0.002,2.8,-0.12,2.8025702489
2020-01-01 22:00:00,2.31,-0.11800000000000001,2.3130118893000002,0.0,0.002,0.002,2.31,-0.12,2.3131147831,2.64,-0.11800000000000001,2.6426358054,0.0,0.002,0.002,2.64,-0.12,2.6427258655
2020-01-01 22:30:00,2.22,-0.088,2.2217434595,0.0,0.002,0.002,2.22,-0.09,2.2218235754,2.52,-0.098,2.5219048356,0.0,0.002,0.002,2.52,-0.1,2.5219833465
2020-01-01 23:00:00,2.15,-0.248,2.1642559923,0.0,0.002,0.002,2.15,-0.25,2.1644860822,2.52,0.402,2.551862849,0.0,0.002,0.002,2.52,0.4,2.5515485494
2020-01-01 23:30:00,2.03,-0.0585,2.0308427438,0.0,0.0015,0.0015,2.03,-0.06,2.0308865059,2.3,-0.11850000000000001,2.3030506399,0.0,0.0015,0.0015,2.3,-0.12,2.3031283073
2020-01-02 00:00:00,1.92,-0.148,1.9256957184,0.0,0.002,0.002,1.92,-0.15,1.9258504615,2.16,-0.168,2.1665234824,0.0,0.002,0.002,2.16,-0.17,2.1666794871
2020-01-02 00:30:00,1.79,-0.5680000000000001,1.8779574010000002,0.0,0.002,0.002,1.79,-0.5700000000000001,1.8785632808,2.13,0.322,2.1542014762,0.0,0.002,0.002,2.13,0.32,2.1539034333
2020-01-02 01:00:00,1.76,-0.8785000000000001,1.9670694573,0.0,0.0015,0.0015,1.76,-0.88,1.9677398202,2.17,0.6515000000000001,2.265690237,0.0,0.0015,0.0015,2.17,0.65,2.265259367
2020-01-02 01:30:00,1.72,-0.879,1.9315902775,0.0,0.001,0.001,1.72,-0.88,1.9320455481,2.13,0.651,2.2272631187,0.0,0.001,0.001,2.13,0.65,2.2269710371
2020-01-02 02:00:00,1.75,-0.258,1.7689160523,0.0,0.002,0.002,1.75,-0.26,1.7692088627,2.02,0.052000000000000005,2.0206691961,0.0,0.002,0.002,2.02,0.05,2.0206187171
2020-01-02 02:30:00,1.8,-0.0285,1.8002256109,0.0,0.0015,0.0015,1.8,-0.03,1.8002499826,2.02,-0.0485,2.0205821562,0.0,0.0015,0.0015,2.02,-0.05,2.0206187171
2020-01-02 03:00:00,1.88,0.031,1.8802555677,0.0,0.001,0.001,1.88,0.03,1.8802393465,2.1,0.011,2.1000288093,0.0,0.001,0.001,2.1,0.01,2.1000238094
2020-01-02 03:30:00,1.83,-0.0675,1.8312444539000001,0.0,0.0025,0.0025,1.83,-0.07,1.8313383085,2.04,-0.0775,2.0414715893,0.0,0.0025,0.0025,2.04,-0.08,2.0415680248
2020-01-02 04:00:00,1.83,0.002,1.8300010929,0.0,0.002,0.002,1.83,0.0,1.83,2.04,-0.018000000000000002,2.0400794102,0.0,0.002,0.002,2.04,-0.02,2.0400980369
2020-01-02 04:30:00,1.83,0.0415,1.8304704996,0.0,0.0015,0.0015,1.83,0.04,1.8304371063,2.04,0.0115,2.040032414,0.0,0.0015,0.0015,2.04,0.01,2.0400245097
2020-01-02 05:00:00,1.83,-0.0085,1.8300197403,0.0,0.0015,0.0015,1.83,-0.01,1.8300273222,2.04,-0.0585,2.0408386144,0.0,0.0015,0.0015,2.04,-0.06,2.0408821622
2020-01-02 05:30:00,1.9100000000000001,-0.008,1.9100167539,0.0,0.002,0.002,1.9100000000000001,-0.01,1.9100261778,2.13,-0.018000000000000002,2.130076055,0.0,0.002,0.002,2.13,-0.02,2.1300938946
2020-01-02 06:00:00,2.06,0.0815,2.0616115662,0.0,0.0015,0.0015,2.06,0.08,2.0615528128,2.2800000000000002,0.07150000000000001,2.281120832,0.0,0.0015,0.0015,2.2800000000000002,0.07,2.2810743083
2020-01-02 06:30:00,2.55,0.431,2.5861672413,0.0,0.001,0.001,2.55,0.43,2.5860007734,2.8200000000000003,0.421,2.8512525318,0.0,0.001,0.001,2.8200000000000003,0.42,2.8511050489
2020-01-02 07:00:00,2.7800000000000002,0.28200000000000003,2.7942662722,0.0,0.002,0.002,2.7800000000000002,0.28,2.7940651388,3.11,0.512,3.1518635757,0.0,0.002,0.002,3.11,0.51,3.1515393064
2020-01-02 07:30:00,2.9699999999999998,-0.2275,2.9787004297,0.0,0.0025,0.0025,2.9699999999999998,-0.23,2.9788924116,3.49,1.3025,3.7251317091000002,0.0,0.0025,0.0025,3.49,1.3,3.7242583154
2020-01-02 08:00:00,3.36,0.4515,3.390199441,0.0,0.0015,0.0015,3.36,0.45,3.39,3.79,0.9815,3.9150277458,0.0,0.0015,0.0015,3.79,0.98,3.9146519641
2020-01-02 08:30:00,3.61,0.8525,3.7092932278,0.0,0.0025,0.0025,3.61,0.85,3.7087194556,3.99,0.8725,4.0842816076,0.0,0.0025,0.0025,3.99,0.87,4.0837482782
2020-01-02 09:00:00,3.71,0.802,3.7956954567,0.0,0.002,0.002,3.71,0.8,3.7952733762,4.1,0.812,4.1796344338,0.0,0.002,0.002,4.1,0.81,4.1792463435
2020-01-02 09:30:00,3.89,0.8825000000000001,3.9888477346,0.0,0.0025,0.0025,3.89,0.88,3.9882953752,4.32,0.8725,4.4072277284,0.0,0.0025,0.0025,4.32,0.87,4.4067334841
2020-01-02 10:00:00,4.01,0.8825000000000001,4.1059598452,0.0,0.0025,0.0025,4.01,0.88,4.1054232425,4.44,0.8725,4.5249150545,0.0,0.0025,0.0025,4.44,0.87,4.5244336662
2020-01-02 10:30:00,3.9805,0.9115000000000001,4.0835294171,0.0005,0.0015,0.0015811388,3.98,0.91,4.082707435,4.4105,0.9115000000000001,4.5037031985,0.0005,0.0015,0.0015811388,4.41,0.91,4.5029101701
2020-01-02 11:00:00,3.9805,0.911,4.0834178393,0.0005,0.001,0.0011180340000000002,3.98,0.91,4.082707435,4.4105,0.911,4.5036020306,0.0005,0.001,0.0011180340000000002,4.41,0.91,4.5029101701
2020-01-02 11:30:00,3.9605,0.8715,4.0552524582,0.0005,0.0015,0.0015811388,3.96,0.87,4.0544420085,4.3905,0.8715,4.476159347,0.0005,0.0015,0.0015811388,4.39,0.87,4.4753770791
2020-01-02 12:00:00,4.0105,0.871,4.1039921113,0.0005,0.001,0.0011180340000000002,4.01,0.87,4.1032913618,4.4405,0.871,4.5251167112,0.0005,0.001,0.0011180340000000002,4.44,0.87,4.5244336662
2020-01-02 12:30:00,4.0115,0.8515,4.1008760649,0.0015,0.0015,0.0021213203,4.01,0.85,4.0990974616,4.4415,0.8415,4.5205137429,0.0015,0.0015,0.0021213203,4.44,0.84,4.5187608920999995
2020-01-02 13:00:00,4.121,0.8715,4.2121435457,0.001,0.0015,0.0018027756000000002,4.12,0.87,4.2108550201,4.571,0.8715,4.6533378611,0.001,0.0015,0.0018027756000000002,4.57,0.87,4.6520748059
2020-01-02 13:30:00,4.2005,0.911,4.2981532371,0.0005,0.001,0.0011180340000000002,4.2,0.91,4.2974527339,4.6505,0.911,4.7388892422,0.0005,0.001,0.0011180340000000002,4.65,0.91,4.7382064117
2020-01-02 14:00:00,4.1305,0.9815,4.2455120421,0.0005,0.0015,0.0015811388,4.13,0.98,4.244679022,4.5805,1.0015,4.6887079777,0.0005,0.0015,0.0015811388,4.58,1.0,4.6878993163
2020-01-02 14:30:00,4.1,0.9825,4.2160771162,0.0,0.0025,0.0025,4.1,0.98,4.2154952259,4.58,1.0025,4.6884332404,0.0,0.0025,0.0025,4.58,1.0,4.6878993163
2020-01-02 15:00:00,4.05,0.9825,4.1674700059,0.0,0.0025,0.0025,4.05,0.98,4.1668813278,4.52,1.0025,4.6298386851,0.0,0.0025,0.0025,4.52,1.0,4.6292980029
2020-01-02 15:30:00,4.16,0.9325,4.2632330748000005,0.0,0.0025,0.0025,4.16,0.93,4.262686946,4.63,0.9425,4.7249556876,0.0,0.0025,0.0025,4.63,0.9400000000000001,4.7244576408
2020-01-02 16:00:00,4.02,0.7025,4.0809197799,0.0,0.0025,0.0025,4.02,0.7000000000000001,4.0804901666,4.5,0.8125,4.572762431,0.0,0.0025,0.0025,4.5,0.81,4.5723188865
2020-01-02 16:30:00,4.1,0.742,4.1666010128,0.0,0.002,0.002,4.1,0.74,4.166245312,4.59,0.752,4.6511938252,0.0,0.002,0.002,4.59,0.75,4.6508708862
2020-01-02 17:00:00,4.0495,0.673,4.1050431484,0.1695,-0.007,0.1696444812,3.88,0.68,3.9391369613,4.5395,0.6930000000000001,4.5920920341,0.1695,-0.007,0.1696444812,4.37,0.7000000000000001,4.4257089828
2020-01-02 17:30:00,4.375,0.625,4.4194173824,4.525,-0.405,4.5430881567,-0.15,1.03,1.0408650249,4.695,0.755,4.7553180756,4.525,-0.405,4.5430881567,0.17,1.16,1.1723907199
2020-01-02 18:00:00,4.5105,0.6930000000000001,4.5634262621,4.8105,-0.447,4.8312233699,-0.30000000000000004,1.1400000000000001,1.1788129623,4.8305,0.833,4.9017975529,4.8105,-0.447,4.8312233699,0.02,1.28,1.2801562405
2020-01-02 18:30:00,4.5305,0.6785,4.5810252673,4.8105,-0.4415,4.8307175968,-0.28,1.12,1.1544695752,4.8305,0.8385,4.902735206,4.8105,-0.4415,4.8307175968,0.02,1.28,1.2801562405
2020-01-02 19:00:00,4.433,0.6890000000000001,4.4862244705,4.813,-0.461,4.8350274043,-0.38,1.15,1.2111564721,4.733,0.859,4.8103191162000005,4.813,-0.461,4.8350274043,-0.08,1.32,1.3224220204
2020-01-02 19:30:00,4.305,0.6445000000000001,4.3529765965,4.815,-0.5055000000000001,4.8414620984,-0.51,1.15,1.2580143083,4.585,0.8145,4.6567837882,4.815,-0.5055000000000001,4.8414620984,-0.23,1.32,1.339888055
2020-01-02 20:00:00,3.919,0.591,3.9633119988,0.529,-0.009000000000000001,0.5290765540000001,3.39,0.6000000000000001,3.4426879034,4.379,0.621,4.4228138102,0.529,-0.009000000000000001,0.5290765540000001,3.85,0.63,3.9012049421
2020-01-02 20:30:00,3.76,0.602,3.8078870782000003,0.0,0.002,0.002,3.76,0.6000000000000001,3.8075714045,4.22,0.612,4.264146339,0.0,0.002,0.002,4.22,0.61,4.2638597538
2020-01-02 21:00:00,3.69,0.6225,3.7421392612,0.0,0.0025,0.0025,3.69,0.62,3.7417242015000003,4.13,0.6425000000000001,4.1796777687,0.0,0.0025,0.0025,4.13,0.64,4.1792941988
2020-01-02 21:30:00,3.5300000000000002,0.6225,3.5844673593,0.0,0.0025,0.0025,3.5300000000000002,0.62,3.58403404,3.94,0.6425000000000001,3.9920428668000003,0.0,0.0025,0.0025,3.94,0.64,3.9916412664000003
2020-01-02 22:00:00,3.37,0.5925,3.4216890931,0.0,0.0025,0.0025,3.37,0.59,3.4212570789,3.77,0.5925,3.8162751801,0.0,0.0025,0.0025,3.77,0.59,3.815887839
2020-01-02 22:30:00,3.23,0.5025000000000001,3.2688539658,0.0,0.0025,0.0025,3.23,0.5,3.2684705903999998,3.6,0.5025000000000001,3.6349011335,0.0,0.0025,0.0025,3.6,0.5,3.6345563691000002
2020-01-02 23:00:00,3.23,0.5625,3.2786134646000002,0.0,0.0025,0.0025,3.23,0.56,3.2781854737,3.6,0.5525,3.6421499489,0.0,0.0025,0.0025,3.6,0.55,3.6417715469000003
2020-01-02 23:30:00,3.07,0.562,3.1210165011,0.0,0.002,0.002,3.07,0.56,3.1206569821,3.4,0.552,3.4445179634,0.0,0.002,0.002,3.4,0.55,3.4441980199
2020-01-03 00:00:00,2.99,0.49250000000000005,3.0302897964,0.0,0.0025,0.0025,2.99,0.49,3.0298844862,3.29,0.48250000000000004,3.3251926636,0.0,0.0025,0.0025,3.29,0.48,3.3248308228
2020-01-03 00:30:00,2.81,-0.198,2.8169671635,0.0,0.002,0.002,2.81,-0.2,2.8171084466,3.29,1.162,3.4891752607,0.0,0.002,0.002,3.29,1.16,3.4885097105
2020-01-03 01:00:00,2.74,-0.2985,2.7562115757,0.0,0.0015,0.0015,2.74,-0.30000000000000004,2.7563744303,3.23,1.2115,3.449729301,0.0,0.0015,0.0015,3.23,1.21,3.4492028064
2020-01-03 01:30:00,2.76,-0.278,2.7739653927,0.0,0.002,0.002,2.76,-0.28,2.7741665415,3.23,1.242,3.4605583365,0.0,0.002,0.002,3.23,1.24,3.4598410368
2020-01-03 02:00:00,2.71,-0.2775,2.7241707454,0.0,0.0025,0.0025,2.71,-0.28,2.7244265452,3.19,1.2425,3.4234348614,0.0,0.0025,0.0025,3.19,1.24,3.4225283052
2020-01-03 02:30:00,2.96,0.272,2.9724710259,0.0,0.002,0.002,2.96,0.27,2.9722886805,3.33,0.852,3.4372669376,0.0,0.002,0.002,3.33,0.85,3.4367717410000003
2020-01-03 03:00:00,2.89,0.552,2.9422447213,0.0,0.002,0.002,2.89,0.55,2.9418701535,3.18,0.542,3.2258586454,0.0,0.002,0.002,3.18,0.54,3.2255232134
2020-01-03 03:30:00,2.89,0.552,2.9422447213,0.0,0.002,0.002,2.89,0.55,2.9418701535,3.18,0.542,3.2258586454,0.0,0.002,0.002,3.18,0.54,3.2255232134
2020-01-03 04:00:00,2.92,0.5515,2.9716245136,0.0,0.0015,0.0015,2.92,0.55,2.9713464961,3.21,0.5415,3.2553528611,0.0,0.0015,0.0015,3.21,0.54,3.255103685
2020-01-03 04:30:00,2.98,0.5720000000000001,3.0344001055,0.0,0.002,0.002,2.98,0.5700000000000001,3.034023731,3.26,0.542,3.3047487045,0.0,0.002,0.002,3.26,0.54,3.3044212806
2020-01-03 05:00:00,2.85,0.5115000000000001,2.8955366083,0.0,0.0015,0.0015,2.85,0.51,2.8952720079,3.11,0.5015000000000001,3.1501749555,0.0,0.0015,0.0015,3.11,0.5,3.1499365073
2020-01-03 05:30:00,2.92,0.552,2.9717173486,0.0,0.002,0.002,2.92,0.55,2.9713464961,3.19,0.542,3.2357169221,0.0,0.002,0.002,3.19,0.54,3.2353825122
2020-01-03 06:00:00,3.02,0.5515,3.0699433627,0.0,0.0015,0.0015,3.02,0.55,3.0696742498,3.3,0.5715,3.3491211161,0.0,0.0015,0.0015,3.3,0.5700000000000001,3.3488654795
2020-01-03 06:30:00,3.2,0.252,3.2099071638,0.0,0.002,0.002,3.2,0.25,3.2097507691000002,3.62,1.1219999999999999,3.7898923468,0.0,0.002,0.002,3.62,1.12,3.789300727
2020-01-03 07:00:00,3.35,0.752,3.4333662782,0.0,0.002,0.002,3.35,0.75,3.4329287788,3.68,0.782,3.7621701184000003,0.0,0.002,0.002,3.68,0.78,3.7617549096
2020-01-03 07:30:00,3.5,0.6325000000000001,3.5566917564000002,0.0,0.0025,0.0025,3.5,0.63,3.5562480228,3.92,1.0525,4.05883681,0.0,0.0025,0.0025,3.92,1.05,4.0581892514
2020-01-03 08:00:00,3.89,1.0815,4.0375416097,0.0,0.0015,0.0015,3.89,1.08,4.0371400768,4.28,1.0515,4.4072726544,0.0,0.0015,0.0015,4.28,1.05,4.4069150207
2020-01-03 08:30:00,4.1,1.1425,4.256207966,0.0,0.0025,0.0025,4.1,1.1400000000000001,4.2555375689,4.52,1.1425,4.6621568238,0.0,0.0025,0.0025,4.52,1.1400000000000001,4.6615448083
2020-01-03 09:00:00,4.07,1.072,4.2088102832,0.0,0.002,0.002,4.07,1.07,4.20830132,4.5,1.092,4.6306008249,0.0,0.002,0.002,4.5,1.09,4.6301295878
2020-01-03 09:30:00,4.2,1.071,4.3344020349,0.0,0.001,0.001,4.2,1.07,4.3341550503,4.65,1.091,4.77627271,0.0,0.001,0.001,4.65,1.09,4.7760443884
2020-01-03 10:00:00,4.5405,1.171,4.6890704036,0.0005,0.001,0.0011180340000000002,4.54,1.17,4.688336592,5.0005,1.201,5.1427036907,0.0005,0.001,0.0011180340000000002,5.0,1.2,5.1419840529
2020-01-03 10:30:00,4.3845,1.1315,4.5281489044,0.0045000000000000005,0.0015,0.0047434165,4.38,1.13,4.5234168501,4.7845,1.1515,4.9211169972,0.0045000000000000005,0.0015,0.0047434165,4.78,1.15,4.9163909527000005
2020-01-03 11:00:00,4.317,1.1515,4.4679347858,0.007,0.0015,0.0071589105,4.31,1.15,4.4607846843,4.677,1.1815,4.8239269532,0.007,0.0015,0.0071589105,4.67,1.18,4.8167727785
2020-01-03 11:30:00,4.3185,1.231,4.4905237167,0.0085,0.001,0.0085586214,4.31,1.23,4.4820754121,4.6285,1.241,4.7919821838,0.0085,0.001,0.0085586214,4.62,1.24,4.7835133532
2020-01-03 12:00:00,4.17,1.0095,4.2904533851,0.01,-0.0005,0.0100124922,4.16,1.01,4.2808527188,4.45,1.2795,4.6302937542,0.01,-0.0005,0.0100124922,4.44,1.28,4.6208224376
2020-01-03 12:30:00,4.1315,1.059,4.2650642727,0.0115,-0.001,0.011543396400000001,4.12,1.06,4.2541744205,4.3715,1.079,4.5026939992,0.0115,-0.001,0.011543396400000001,4.36,1.08,4.4917702524
2020-01-03 13:00:00,4.0,0.979,4.1180627727,0.01,-0.001,0.0100498756,3.99,0.98,4.1085885654,4.22,0.989,4.3343420493,0.01,-0.001,0.0100498756,4.21,0.99,4.324835257
2020-01-03 13:30:00,3.8040000000000003,0.9005000000000001,3.9091324165,0.004,0.0005,0.0040311289,3.8,0.9,3.905124838,4.054,0.9105000000000001,4.1549881167,0.004,0.0005,0.0040311289,4.05,0.91,4.1509757889
2020-01-03 14:00:00,3.607,0.901,3.7178286674,0.007,0.001,0.007071067800000001,3.6,0.9,3.7107950631,3.847,0.911,3.9533947438,0.007,0.001,0.007071067800000001,3.84,0.91,3.9463527465
2020-01-03 14:30:00,3.5655,0.7915000000000001,3.652295511,0.0055000000000000005,0.0015,0.0057008771000000005,3.56,0.79,3.6466011572,3.8455,0.8015,3.9281385541000002,0.0055000000000000005,0.0015,0.0057008771000000005,3.84,0.8,3.9224482151
2020-01-03 15:00:00,3.564,0.751,3.6422653665,0.004,0.001,0.0041231056,3.56,0.75,3.6381451318,3.844,0.761,3.9186039606,0.004,0.001,0.0041231056,3.84,0.76,3.9144859177
2020-01-03 15:30:00,3.5620000000000003,0.7315,3.6363355524000003,0.002,0.0015,0.0025,3.56,0.73,3.6340748479,3.912,0.7315,3.9798035441,0.002,0.0015,0.0025,3.91,0.73,3.9775620674
2020-01-03 16:00:00,3.59,0.7315,3.663767494,0.0,0.0015,0.0015,3.59,0.73,3.663468302,3.99,0.7315,4.0565,0.0,0.0015,0.0015,3.99,0.73,4.0562297765
2020-01-03 16:30:00,3.5300000000000002,0.732,3.6050969474,0.0,0.002,0.002,3.5300000000000002,0.73,3.6046913876,3.96,0.732,4.0270862916,0.0,0.002,0.002,3.96,0.73,4.0267232336
2020-01-03 17:00:00,3.758,0.668,3.8169081729,0.198,-0.012,0.1983633031,3.56,0.68,3.6243620128,4.248,0.6880000000000001,4.3033531112,0.198,-0.012,0.1983633031,4.05,0.7000000000000001,4.1100486615
2020-01-03 17:30:00,4.263,0.7155,4.3226275863,4.293,-0.3245,4.3052467119,-0.03,1.04,1.0404326023,4.6129999999999995,0.8455,4.6898442671,4.293,-0.3245,4.3052467119,0.32,1.17,1.2129715578
2020-01-03 18:00:00,4.212,0.6625,4.2637835604,4.812,-0.4975,4.8376492483,-0.6000000000000001,1.16,1.3059862174,4.542,0.8125,4.614100156,4.812,-0.4975,4.8376492483,-0.27,1.31,1.3375350463
2020-01-03 18:30:00,4.0235,0.5055000000000001,4.0551303925,4.8135,-0.5245000000000001,4.8419915840000005,-0.79,1.03,1.2980754986,4.3435,0.6555000000000001,4.3926839745,4.8135,-0.5245000000000001,4.8419915840000005,-0.47000000000000003,1.18,1.2701574706
2020-01-03 19:00:00,3.862,0.18050000000000002,3.8662157532,4.812,-0.48950000000000005,4.8368330806,-0.9500000000000001,0.67,1.1624973118,4.212,0.9605,4.3201278048,4.812,-0.48950000000000005,4.8368330806,-0.6000000000000001,1.45,1.5692354826
2020-01-03 19:30:00,3.742,-0.254,3.750610617,4.812,-0.484,4.8362795618,-1.07,0.23,1.0944404963,4.152,1.456,4.3998909077,4.812,-0.484,4.8362795618,-0.66,1.94,2.0491949638999998
2020-01-03 20:00:00,3.3115,-0.3015,3.3251969115,0.4615,-0.0015,0.4615024377,2.85,-0.30000000000000004,2.8657459762,3.9615,1.2685,4.1596363423,0.4615,-0.0015,0.4615024377,3.5,1.27,3.7232915545000003
2020-01-03 20:30:00,3.21,-0.2975,3.2237565432,0.0,0.0025,0.0025,3.21,-0.30000000000000004,3.2239882134,3.87,1.2725,4.0738380245,0.0,0.0025,0.0025,3.87,1.27,4.0730578194
2020-01-03 21:00:00,3.06,-0.188,3.0657697239,0.0,0.002,0.002,3.06,-0.19,3.0658930184,3.65,0.962,3.774644884,0.0,0.002,0.002,3.65,0.96,3.7741356626
2020-01-03 21:30:00,2.76,0.132,2.7631547188,0.0,0.002,0.002,2.76,0.13,2.763059898,3.16,0.122,3.1623541864,0.0,0.002,0.002,3.16,0.12,3.1622776602
2020-01-03 22:00:00,2.61,0.0125,2.6100299328,0.0,0.0025,0.0025,2.61,0.01,2.610019157,2.98,0.12250000000000001,2.9825167644,0.0,0.0025,0.0025,2.98,0.12,2.9824151287
2020-01-03 22:30:00,2.38,-0.6775,2.4745517271,0.0,0.0025,0.0025,2.38,-0.68,2.4752373624,2.88,0.7225,2.9692433801,0.0,0.0025,0.0025,2.88,0.72,2.9686360504
2020-01-03 23:00:00,2.29,-0.7375,2.4058275603,0.0,0.0025,0.0025,2.29,-0.74,2.4065951051,2.77,0.7625000000000001,2.8730308474,0.0,0.0025,0.0025,2.77,0.76,2.8723683608
