Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-03 23:30:00,2.19,-0.7385,2.3111646956,0.0,0.0015,0.0015,2.19,-0.74,2.3116444363,2.65,0.7615000000000001,2.757241783,0.0,0.0015,0.0015,2.65,0.76,2.7568278873
2020-01-04 00:00:00,2.12,-0.739,2.245110465,0.0,0.001,0.001,2.12,-0.74,2.2454398233,2.56,0.741,2.6650855521,0.0,0.001,0.001,2.56,0.74,2.6648076854
2020-01-04 00:30:00,2.04,-0.6485000000000001,2.140596237,0.0,0.0015,0.0015,2.04,-0.65,2.1410511437,2.47,0.7015,2.5676842193000002,0.0,0.0015,0.0015,2.47,0.7000000000000001,2.5672748197
2020-01-04 01:00:00,2.01,-0.7575000000000001,2.1480005237,0.0,0.0025,0.0025,2.01,-0.76,2.148883431,2.45,0.7225,2.5543113064,0.0,0.0025,0.0025,2.45,0.72,2.5536052945
2020-01-04 01:30:00,1.97,-0.758,2.1107970059,0.0,0.002,0.002,1.97,-0.76,2.111516043,2.41,0.722,2.5158267031,0.0,0.002,0.002,2.41,0.72,2.5152534664
2020-01-04 02:00:00,1.99,-0.388,2.0274723179,0.0,0.002,0.002,1.99,-0.39,2.0278560107,2.34,0.422,2.3777476737,0.0,0.002,0.002,2.34,0.42,2.3773935307
2020-01-04 02:30:00,2.07,0.042,2.0704260431,0.0,0.002,0.002,2.07,0.04,2.0703864374,2.34,0.002,2.3400008547,0.0,0.002,0.002,2.34,0.0,2.34
2020-01-04 03:00:00,2.36,0.0815,2.361406837,0.0,0.0015,0.0015,2.36,0.08,2.3613555429,2.62,0.051500000000000004,2.6205061057,0.0,0.0015,0.0015,2.62,0.05,2.6204770558
2020-01-04 03:30:00,2.22,0.082,2.2215138982,0.0,0.002,0.002,2.22,0.08,2.2214409738,2.47,0.052000000000000005,2.4705473078,0.0,0.002,0.002,2.47,0.05,2.4705060210000003
2020-01-04 04:00:00,2.14,0.082,2.1415704518,0.0,0.002,0.002,2.14,0.08,2.141494805,2.37,0.052000000000000005,2.3705703955,0.0,0.002,0.002,2.37,0.05,2.3705273675000003
2020-01-04 04:30:00,2.07,0.051500000000000004,2.070640541,0.0,0.0015,0.0015,2.07,0.05,2.0706037767,2.29,0.051500000000000004,2.2905790207,0.0,0.0015,0.0015,2.29,0.05,2.2905457865
2020-01-04 05:00:00,2.07,0.051500000000000004,2.070640541,0.0,0.0015,0.0015,2.07,0.05,2.0706037767,2.29,0.051500000000000004,2.2905790207,0.0,0.0015,0.0015,2.29,0.05,2.2905457865
2020-01-04 05:30:00,2.17,0.10200000000000001,2.1723959124,0.0,0.002,0.002,2.17,0.1,2.1723029255,2.4,0.082,2.4014004248,0.0,0.002,0.002,2.4,0.08,2.4013329632
2020-01-04 06:00:00,2.15,0.1015,2.1523945386,0.0,0.0015,0.0015,2.15,0.1,2.152324325,2.4,0.0815,2.4013834034,0.0,0.0015,0.0015,2.4,0.08,2.4013329632
2020-01-04 06:30:00,2.43,0.182,2.4368061064,0.0,0.002,0.002,2.43,0.18,2.4366575467000002,2.69,0.162,2.694873652,0.0,0.002,0.002,2.69,0.16,2.6947541632
2020-01-04 07:00:00,2.61,0.232,2.6202908236,0.0,0.002,0.002,2.61,0.23,2.6201145013,2.89,0.232,2.8992971562000003,0.0,0.002,0.002,2.89,0.23,2.8991378029
2020-01-04 07:30:00,2.69,0.2615,2.7026805675,0.0,0.0015,0.0015,2.69,0.26,2.7025358462,2.99,0.2615,3.0014133754,0.0,0.0015,0.0015,2.99,0.26,3.001283059
2020-01-04 08:00:00,2.79,0.302,2.8062972045,0.0,0.002,0.002,2.79,0.30000000000000004,2.8060826788,3.11,0.302,3.1246286179,0.0,0.002,0.002,3.11,0.30000000000000004,3.1244359491
2020-01-04 08:30:00,2.79,0.092,2.7915164338,0.0,0.002,0.002,2.79,0.09,2.7914512355000003,3.19,0.492,3.2277180793999998,0.0,0.002,0.002,3.19,0.49,3.2274138253
2020-01-04 09:00:00,2.84,-0.23800000000000002,2.8499550874,0.0,0.002,0.002,2.84,-0.24,2.8501228043999998,3.32,0.792,3.4131604123,0.0,0.002,0.002,3.32,0.79,3.4126968808
2020-01-04 09:30:00,2.8805,-0.23850000000000002,2.8903568119000003,0.0005,0.0015,0.0015811388,2.88,-0.24,2.8899826989,3.3805,0.8215,3.4788852381,0.0005,0.0015,0.0015811388,3.38,0.8200000000000001,3.4780454281
2020-01-04 10:00:00,3.0015,0.29150000000000004,3.0156217435,0.0015,0.0015,0.0021213203,3.0,0.29,3.0139840743,3.3315,0.29150000000000004,3.3442285359,0.0015,0.0015,0.0021213203,3.33,0.29,3.3426037754999998
2020-01-04 10:30:00,2.9225000000000003,0.21050000000000002,2.9300710742,0.0025,0.0005,0.0025495098,2.92,0.21,2.9275416308,3.2625,0.2005,3.2686551516,0.0025,0.0005,0.0025495098,3.26,0.2,3.2661292075
2020-01-04 11:00:00,2.964,0.21,2.9714299588,0.004,0.0,0.004,2.96,0.21,2.9674399741,3.2640000000000002,0.2,3.2701217102999998,0.004,0.0,0.004,3.26,0.2,3.2661292075
2020-01-04 11:30:00,2.857,-0.1505,2.8609612458,0.007,-0.0005,0.0070178344,2.85,-0.15,2.8539446386,3.227,0.5295,3.270152787,0.007,-0.0005,0.0070178344,3.22,0.53,3.2633265237
2020-01-04 12:00:00,2.693,-0.63,2.7657094931,0.003,0.0,0.003,2.69,-0.63,2.7627884465,3.173,0.92,3.3036841556,0.003,0.0,0.003,3.17,0.92,3.3008029326
2020-01-04 12:30:00,2.654,-0.111,2.6563201991,0.004,-0.001,0.0041231056,2.65,-0.11,2.6522820363,2.984,0.279,2.9970146813,0.004,-0.001,0.0041231056,2.98,0.28,2.9931254568
2020-01-04 13:00:00,2.6545,0.059000000000000004,2.6551555981,0.0045000000000000005,-0.001,0.0046097722,2.65,0.06,2.6506791583,2.9145000000000003,0.039,2.914760925,0.0045000000000000005,-0.001,0.0046097722,2.91,0.04,2.9102749011
2020-01-04 13:30:00,2.5625,0.060500000000000005,2.5632140956000002,0.0025,0.0005,0.0025495098,2.56,0.06,2.5607030285,2.8825000000000003,0.0405,2.8827845046,0.0025,0.0005,0.0025495098,2.88,0.04,2.8802777644
2020-01-04 14:00:00,2.4855,0.059500000000000004,2.4862120786,0.0055000000000000005,-0.0005,0.0055226805,2.48,0.06,2.4807257003,2.7755,0.0395,2.7757810613,0.0055000000000000005,-0.0005,0.0055226805,2.77,0.04,2.7702887936
2020-01-04 14:30:00,2.523,0.1,2.52498099,0.003,0.0,0.003,2.52,0.1,2.5219833465,2.773,0.07,2.7738833789,0.003,0.0,0.003,2.77,0.07,2.7708843354
2020-01-04 15:00:00,2.4525,0.12050000000000001,2.4554585112,0.0025,0.0005,0.0025495098,2.45,0.12,2.4529370151,2.7725,0.1105,2.7747011551,0.0025,0.0005,0.0025495098,2.77,0.11,2.7721832551
2020-01-04 15:30:00,2.431,-0.0085,2.4310148601,0.001,0.0015,0.0018027756000000002,2.43,-0.01,2.430020576,2.771,0.0115,2.7710238631,0.001,0.0015,0.0018027756000000002,2.77,0.01,2.7700180505
2020-01-04 16:00:00,2.408,-0.4305,2.4461795212,0.218,-0.0105,0.2182527205,2.19,-0.42,2.2299103121,2.848,0.40950000000000003,2.8772893928,0.218,-0.0105,0.2182527205,2.63,0.42,2.6633249896
2020-01-04 16:30:00,2.8040000000000003,-0.7975,2.915205353,4.524,-0.3775,4.5397227063,-1.72,-0.42,1.7705366418000001,3.084,0.8025,3.186700841,4.524,-0.3775,4.5397227063,-1.44,1.18,1.8617196352
2020-01-04 17:00:00,2.971,-0.8495,3.0900633084,4.811,-0.4595,4.8328936725,-1.8399999999999999,-0.39,1.8808774548,3.291,0.7705000000000001,3.3799927885,4.811,-0.4595,4.8328936725,-1.52,1.23,1.9553260598
2020-01-04 17:30:00,3.1405,-0.8260000000000001,3.2473090783,4.8105,-0.436,4.8302180333999996,-1.67,-0.39,1.7149344011,3.4905,0.794,3.5796684553,4.8105,-0.436,4.8302180333999996,-1.32,1.23,1.8042449944999999
2020-01-04 18:00:00,3.2085,-0.29350000000000004,3.2218961032,4.8085,-0.42350000000000004,4.8271134749,-1.6,0.13,1.6052725625000002,3.4885,0.2765,3.4994405982,4.8085,-0.42350000000000004,4.8271134749,-1.32,0.7000000000000001,1.4941218156
2020-01-04 18:30:00,3.2095000000000002,-0.108,3.2113165914,4.8095,-0.438,4.8294030946,-1.6,0.33,1.6336768346000001,3.4895,0.042,3.4897527491,4.8095,-0.438,4.8294030946,-1.32,0.48,1.4045639893000001
2020-01-04 19:00:00,3.121,-0.1075,3.122850821,4.811,-0.4575,4.8327039274,-1.69,0.35000000000000003,1.7258621034,3.3609999999999998,0.022500000000000003,3.3610753116,4.811,-0.4575,4.8327039274,-1.45,0.48,1.5273833834000001
2020-01-04 19:30:00,2.817,-0.043500000000000004,2.8173358426,0.487,0.006500000000000001,0.4870433759,2.33,-0.05,2.3305364189,3.247,-0.0135,3.2470280642000002,0.487,0.006500000000000001,0.4870433759,2.76,-0.02,2.7600724628
2020-01-04 20:00:00,2.61,-0.0775,2.6111503690999998,0.0,0.0025,0.0025,2.61,-0.08,2.6112257658,3.04,-0.0675,3.0407492909,0.0,0.0025,0.0025,3.04,-0.07,3.0408058143
2020-01-04 20:30:00,2.54,-0.0775,2.5411820576,0.0,0.0025,0.0025,2.54,-0.08,2.5412595302,2.94,-0.0675,2.9407747704,0.0,0.0025,0.0025,2.94,-0.07,2.9408332153
2020-01-04 21:00:00,2.48,-0.0775,2.481210642,0.0,0.0025,0.0025,2.48,-0.08,2.4812899871000003,2.87,-0.0675,2.870793662,0.0,0.0025,0.0025,2.87,-0.07,2.8708535316
2020-01-04 21:30:00,2.4,-0.0775,2.4012509761,0.0,0.0025,0.0025,2.4,-0.08,2.4013329632,2.76,-0.08750000000000001,2.7613866535,0.0,0.0025,0.0025,2.76,-0.09,2.7614670014
2020-01-04 22:00:00,2.37,-0.0775,2.3712668028,0.0,0.0025,0.0025,2.37,-0.08,2.3713498266,2.71,-0.08750000000000001,2.7114122243,0.0,0.0025,0.0025,2.71,-0.09,2.7114940531
2020-01-04 22:30:00,2.25,-0.1975,2.2586514229,0.0,0.0025,0.0025,2.25,-0.2,2.2588713996,2.5700000000000003,-0.0675,2.5708862771,0.0,0.0025,0.0025,2.5700000000000003,-0.07,2.5709531307
2020-01-04 23:00:00,2.14,-0.148,2.1451116521,0.0,0.002,0.002,2.14,-0.15,2.1452505681,2.42,-0.168,2.425824396,0.0,0.002,0.002,2.42,-0.17,2.425963726
2020-01-04 23:30:00,2.05,-0.14750000000000002,2.0552995524,0.0,0.0025,0.0025,2.05,-0.15,2.0554804791,2.32,-0.1675,2.3260387465,0.0,0.0025,0.0025,2.32,-0.17,2.32622011
2020-01-05 00:00:00,1.8900000000000001,-0.678,2.0079302777,0.0,0.002,0.002,1.8900000000000001,-0.68,2.0086064821,2.25,0.302,2.2701770856,0.0,0.002,0.002,2.25,0.30000000000000004,2.2699118926
2020-01-05 00:30:00,1.87,-0.168,1.8775313579000001,0.0,0.002,0.002,1.87,-0.17,1.8777113729,2.13,-0.108,2.1327362706,0.0,0.002,0.002,2.13,-0.11,2.1328384843
2020-01-05 01:00:00,1.85,-0.128,1.8544228213,0.0,0.002,0.002,1.85,-0.13,1.8545619429,2.09,-0.158,2.0959637401,0.0,0.002,0.002,2.09,-0.16,2.0961154548
2020-01-05 01:30:00,1.8,-0.1285,1.804580907,0.0,0.0015,0.0015,1.8,-0.13,1.8046883387000001,2.04,-0.1585,2.0461481496,0.0,0.0015,0.0015,2.04,-0.16,2.04626489
2020-01-05 02:00:00,1.77,-0.128,1.7746222133,0.0,0.002,0.002,1.77,-0.13,1.7747675904,2.0,-0.158,2.0062312927,0.0,0.002,0.002,2.0,-0.16,2.0063897926
2020-01-05 02:30:00,1.82,-0.128,1.8244955467000001,0.0,0.002,0.002,1.82,-0.13,1.8246369502,2.05,-0.158,2.056079765,0.0,0.002,0.002,2.05,-0.16,2.0562344224
2020-01-05 03:00:00,1.82,-0.0985,1.8226635043,0.0,0.0015,0.0015,1.82,-0.1,1.8227451824,2.02,-0.1585,2.0262088367,0.0,0.0015,0.0015,2.02,-0.16,2.0263267259
2020-01-05 03:30:00,1.78,-0.098,1.7826957116000002,0.0,0.002,0.002,1.78,-0.1,1.7828067758000001,2.0,-0.158,2.0062312927,0.0,0.002,0.002,2.0,-0.16,2.0063897926
2020-01-05 04:00:00,1.78,-0.0985,1.7827232679,0.0,0.0015,0.0015,1.78,-0.1,1.7828067758000001,2.0,-0.1585,2.006270732,0.0,0.0015,0.0015,2.0,-0.16,2.0063897926
2020-01-05 04:30:00,1.75,-0.098,1.7527418521,0.0,0.002,0.002,1.75,-0.1,1.7528548143,1.9500000000000002,-0.158,1.9563905541,0.0,0.002,0.002,1.9500000000000002,-0.16,1.9565530915
2020-01-05 05:00:00,1.75,-0.0985,1.7527698794000002,0.0,0.0015,0.0015,1.75,-0.1,1.7528548143,1.9500000000000002,-0.1585,1.956430998,0.0,0.0015,0.0015,1.9500000000000002,-0.16,1.9565530915
2020-01-05 05:30:00,1.75,-0.099,1.7527980488,0.0,0.001,0.001,1.75,-0.1,1.7528548143,1.9500000000000002,-0.159,1.9564715689,0.0,0.001,0.001,1.9500000000000002,-0.16,1.9565530915
2020-01-05 06:00:00,1.85,-0.068,1.8512493079,0.0,0.002,0.002,1.85,-0.07,1.8513238507,2.06,-0.098,2.0623297505,0.0,0.002,0.002,2.06,-0.1,2.0624257562
2020-01-05 06:30:00,2.08,0.0425,2.0804341494,0.0,0.0025,0.0025,2.08,0.04,2.0803845798,2.32,0.022500000000000003,2.320109103,0.0,0.0025,0.0025,2.32,0.02,2.3200862053
2020-01-05 07:00:00,2.16,0.0015,2.1600005208,0.0,0.0015,0.0015,2.16,0.0,2.16,2.41,-0.0285,2.4101685107,0.0,0.0015,0.0015,2.41,-0.03,2.4101867148
2020-01-05 07:30:00,2.22,-0.508,2.2773809519,0.0,0.002,0.002,2.22,-0.51,2.2778279127,2.62,0.602,2.6882715637,0.0,0.002,0.002,2.62,0.6000000000000001,2.687824399
2020-01-05 08:00:00,2.29,-0.6975,2.3938684697,0.0,0.0025,0.0025,2.29,-0.7000000000000001,2.3945980874,2.76,0.8225,2.8799490013,0.0,0.0025,0.0025,2.76,0.8200000000000001,2.8792360098
2020-01-05 08:30:00,2.47,0.042,2.4703570592,0.0,0.002,0.002,2.47,0.04,2.4703238654,2.76,0.10200000000000001,2.7618841395000002,0.0,0.002,0.002,2.76,0.1,2.7618110001
2020-01-05 09:00:00,2.6,0.10200000000000001,2.602,0.0,0.002,0.002,2.6,0.1,2.6019223663,2.92,0.10200000000000001,2.9217809637,0.0,0.002,0.002,2.92,0.1,2.921711827
2020-01-05 09:30:00,2.6705,-0.11900000000000001,2.6731500613,0.0005,0.001,0.0011180340000000002,2.67,-0.12,2.6726952688,3.0605,0.271,3.0724747761,0.0005,0.001,0.0011180340000000002,3.06,0.27,3.0718886699
2020-01-05 10:00:00,2.702,-0.649,2.7788495821,0.002,0.001,0.0022360680000000003,2.7,-0.65,2.7771388154,3.232,0.901,3.3552384416,0.002,0.001,0.0022360680000000003,3.23,0.9,3.3530433937
2020-01-05 10:30:00,2.763,-0.3385,2.7836578902999998,0.003,0.0015,0.0033541020000000003,2.76,-0.34,2.7808631753,3.233,0.6215,3.292195506,0.003,0.0015,0.0033541020000000003,3.23,0.62,3.288966403
2020-01-05 11:00:00,2.9125,0.1615,2.9169742028,0.0025,0.0015,0.0029154759,2.91,0.16,2.9143953061000003,3.2325,0.1615,3.236531863,0.0025,0.0015,0.0029154759,3.23,0.16,3.2339604203
2020-01-05 11:30:00,2.983,0.161,2.9873416276,0.003,0.001,0.0031622777,2.98,0.16,2.9842922109,3.3529999999999998,0.161,3.356863119,0.003,0.001,0.0031622777,3.35,0.16,3.353818719
2020-01-05 12:00:00,2.8735,0.11,2.8756046755,0.0035,0.0,0.0035,2.87,0.11,2.8721072403,3.2435,0.11,3.245364733,0.0035,0.0,0.0035,3.24,0.11,3.2418667462
2020-01-05 12:30:00,2.7915,0.041,2.7918010764,0.0015,0.001,0.0018027756000000002,2.79,0.04,2.7902867236,3.1815,0.031,3.1816510258,0.0015,0.001,0.0018027756000000002,3.18,0.03,3.1801415063
2020-01-05 13:00:00,2.7915,0.0015,2.791500403,0.0015,0.0015,0.0021213203,2.79,0.0,2.79,3.1815,-0.0085,3.1815113547,0.0015,0.0015,0.0021213203,3.18,-0.01,3.1800157232
2020-01-05 13:30:00,2.7705,-0.08850000000000001,2.771913148,0.0005,0.0015,0.0015811388,2.77,-0.09,2.7714617082,3.2005,0.2615,3.2111652869,0.0005,0.0015,0.0015811388,3.2,0.26,3.2105451251
2020-01-05 14:00:00,2.7305,0.0805,2.7316863839,0.0005,0.0005,0.0007071068,2.73,0.08,2.7311719096,3.1005,0.0805,3.101544857,0.0005,0.0005,0.0007071068,3.1,0.08,3.1010320863
2020-01-05 14:30:00,2.5605,-0.3985,2.5913244683,0.0005,0.0015,0.0015811388,2.56,-0.4,2.5910615585,3.0305,0.4315,3.0610655824,0.0005,0.0015,0.0015811388,3.03,0.43,3.060359456
2020-01-05 15:00:00,2.56,-0.2485,2.5720327078,0.0,0.0015,0.0015,2.56,-0.25,2.5721780654,3.03,0.28150000000000003,3.043048184,0.0,0.0015,0.0015,3.03,0.28,3.0429097916
2020-01-05 15:30:00,2.7,0.0325,2.7001955948000003,0.0,0.0025,0.0025,2.7,0.03,2.7001666615,3.11,0.0325,3.1101698105,0.0,0.0025,0.0025,3.11,0.03,3.1101446912
2020-01-05 16:00:00,2.67,0.012,2.6700269662,0.0,0.002,0.002,2.67,0.01,2.6700187265,3.08,0.032,3.0801662293,0.0,0.002,0.002,3.08,0.03,3.0801461004
2020-01-05 16:30:00,2.81,0.042,2.8103138615,0.0,0.002,0.002,2.81,0.04,2.8102846831,3.25,0.032,3.2501575346,0.0,0.002,0.002,3.25,0.03,3.2501384586
2020-01-05 17:00:00,2.81,-0.4975,2.8537004485,0.0,0.0025,0.0025,2.81,-0.5,2.8541373478,3.42,0.5325,3.4612073399,0.0,0.0025,0.0025,3.42,0.53,3.4608236014
2020-01-05 17:30:00,2.9015,-0.7505000000000001,2.9969905739,0.2215,-0.0205,0.22244662280000002,2.68,-0.73,2.7776428856,3.5915,0.8295,3.6860470019,0.2215,-0.0205,0.22244662280000002,3.37,0.85,3.475543123
2020-01-05 18:00:00,3.237,-0.731,3.3185132213,4.787,-0.541,4.8174734042,-1.55,-0.19,1.5616017418,3.627,0.969,3.7542096372,4.787,-0.541,4.8174734042,-1.16,1.51,1.9041270966
2020-01-05 18:30:00,2.9265,-0.297,2.9415321263000003,0.5065000000000001,-0.007,0.5065483689,2.42,-0.29,2.4373140955,3.4865,0.483,3.5197970467,0.5065000000000001,-0.007,0.5065483689,2.98,0.49,3.0200165562
2020-01-05 19:00:00,2.91,0.07200000000000001,2.9108905854,0.0,0.002,0.002,2.91,0.07,2.9108418026000002,3.38,0.092,3.3812518392,0.0,0.002,0.002,3.38,0.09,3.3811980125
2020-01-05 19:30:00,2.7800000000000002,-0.08750000000000001,2.7813766825,0.0,0.0025,0.0025,2.7800000000000002,-0.09,2.781456453,3.24,0.052500000000000005,3.2404253193,0.0,0.0025,0.0025,3.24,0.05,3.2403857795
2020-01-05 20:00:00,2.65,-0.0575,2.6506237473,0.0,0.0025,0.0025,2.65,-0.06,2.6506791583,3.07,-0.0775,3.0709780608,0.0,0.0025,0.0025,3.07,-0.08,3.0710421684
2020-01-05 20:30:00,2.5700000000000003,-0.0575,2.5706431588000003,0.0,0.0025,0.0025,2.5700000000000003,-0.06,2.5707002937,2.9699999999999998,-0.0775,2.9710109811,0.0,0.0025,0.0025,2.9699999999999998,-0.08,2.9710772457
2020-01-05 21:00:00,2.46,-0.6075,2.5339013892,0.0,0.0025,0.0025,2.46,-0.61,2.5345019235,2.9699999999999998,0.5025000000000001,3.0122095296,0.0,0.0025,0.0025,2.9699999999999998,0.5,3.0117934856
2020-01-05 21:30:00,2.46,-0.0675,2.4609258928,0.0,0.0025,0.0025,2.46,-0.07,2.4609957334,2.83,-0.007500000000000001,2.8300099381,0.0,0.0025,0.0025,2.83,-0.01,2.8300176678
2020-01-05 22:00:00,2.38,-0.0675,2.380957003,0.0,0.0025,0.0025,2.38,-0.07,2.3810291892,2.71,-0.0575,2.7106099406,0.0,0.0025,0.0025,2.71,-0.06,2.7106641253
2020-01-05 22:30:00,2.49,-0.008,2.4900128514,0.0,0.002,0.002,2.49,-0.01,2.4900200802,2.81,0.032,2.8101822005,0.0,0.002,0.002,2.81,0.03,2.8101601378
2020-01-05 23:00:00,2.36,-0.658,2.4500130612,0.0,0.002,0.002,2.36,-0.66,2.4505509585,2.83,0.852,2.9554701826,0.0,0.002,0.002,2.83,0.85,2.9548942451
2020-01-05 23:30:00,2.32,-0.6585000000000001,2.4116430602,0.0,0.0015,0.0015,2.32,-0.66,2.4120530674,2.77,0.8515,2.8979220573,0.0,0.0015,0.0015,2.77,0.85,2.8974816652
2020-01-06 00:00:00,2.27,-0.618,2.3526206664,0.0,0.002,0.002,2.27,-0.62,2.3531468292,2.7,0.902,2.846682982,0.0,0.002,0.002,2.7,0.9,2.8460498942
2020-01-06 00:30:00,2.38,-0.598,2.45397718,0.0,0.002,0.002,2.38,-0.6000000000000001,2.4544653186,2.8200000000000003,0.902,2.9607438255,0.0,0.002,0.002,2.8200000000000003,0.9,2.9601351321
2020-01-06 01:00:00,2.31,-0.5585,2.3765568055,0.0,0.0015,0.0015,2.31,-0.56,2.3769097585,2.73,0.8015,2.8452244639,0.0,0.0015,0.0015,2.73,0.8,2.8448022778
2020-01-06 01:30:00,2.38,0.1715,2.3861710437,0.0,0.0015,0.0015,2.38,0.17,2.3860637041,2.63,0.1515,2.6343599317,0.0,0.0015,0.0015,2.63,0.15,2.6342740936
2020-01-06 02:00:00,2.31,-0.588,2.3836618888,0.0,0.002,0.002,2.31,-0.59,2.3841560352,2.7199999999999998,0.812,2.8386165645,0.0,0.002,0.002,2.7199999999999998,0.81,2.8380451018
2020-01-06 02:30:00,2.71,-0.2585,2.722300911,0.0,0.0015,0.0015,2.71,-0.26,2.7224437552,3.07,0.5615,3.1209265051,0.0,0.0015,0.0015,3.07,0.56,3.1206569821
2020-01-06 03:00:00,2.5,-0.058,2.5006727095,0.0,0.002,0.002,2.5,-0.06,2.5007198963,2.8,0.342,2.8208091038000003,0.0,0.002,0.002,2.8,0.34,2.8205673188000002
2020-01-06 03:30:00,2.32,-0.039,2.3203277786,0.0,0.001,0.001,2.32,-0.04,2.320344802,2.59,0.251,2.602133932,0.0,0.001,0.001,2.59,0.25,2.6020376631
2020-01-06 04:00:00,2.27,0.1315,2.2738056755000002,0.0,0.0015,0.0015,2.27,0.13,2.2737194198,2.5,0.0815,2.5013280972,0.0,0.0015,0.0015,2.5,0.08,2.5012796725
2020-01-06 04:30:00,2.23,0.1315,2.2338738214,0.0,0.0015,0.0015,2.23,0.13,2.2337860238,2.46,0.1115,2.4625255836,0.0,0.0015,0.0015,2.46,0.11,2.4624581215
2020-01-06 05:00:00,2.26,0.061500000000000006,2.2608366261,0.0,0.0015,0.0015,2.26,0.06,2.2607963199,2.51,0.3015,2.5280431662,0.0,0.0015,0.0015,2.51,0.30000000000000004,2.5278647116
2020-01-06 05:30:00,2.41,0.241,2.4220200247,0.0,0.001,0.001,2.41,0.24,2.4219207254,2.63,0.231,2.6401251864,0.0,0.001,0.001,2.63,0.23,2.6400378785000003
2020-01-06 06:00:00,2.66,0.342,2.6818955983,0.0,0.002,0.002,2.66,0.34,2.6816412885,2.91,0.322,2.9277609192,0.0,0.002,0.002,2.91,0.32,2.9275416308
2020-01-06 06:30:00,3.3,0.3415,3.3176229819,0.0,0.0015,0.0015,3.3,0.34,3.3174689147,3.7199999999999998,1.1815,3.9031195536,0.0,0.0015,0.0015,3.7199999999999998,1.18,3.9026657556
2020-01-06 07:00:00,3.49,0.3415,3.5066682549,0.0,0.0015,0.0015,3.49,0.34,3.5065224939,3.98,1.3815,4.2129493529,0.0,0.0015,0.0015,3.98,1.38,4.2124577149
2020-01-06 07:30:00,3.93,0.852,4.0212938216,0.0,0.002,0.002,3.93,0.85,4.0208705525,4.37,1.222,4.5376407967,0.0,0.002,0.002,4.37,1.22,4.5371025997
2020-01-06 08:00:00,4.23,0.922,4.3293168052,0.0,0.002,0.002,4.23,0.92,4.328891313,4.74,1.502,4.97228358,0.0,0.002,0.002,4.74,1.5,4.9716797966
2020-01-06 08:30:00,4.41,0.6925,4.4640403504,0.0,0.0025,0.0025,4.41,0.6900000000000001,4.4636532123,4.99,1.7425000000000002,5.2854901618,0.0,0.0025,0.0025,4.99,1.74,5.2846664985
2020-01-06 09:00:00,4.38,0.5625,4.4159717221,0.0,0.0025,0.0025,4.38,0.56,4.415653972,4.99,1.8125,5.3089788331,0.0,0.0025,0.0025,4.99,1.81,5.3081258463
2020-01-06 09:30:00,4.34,0.4025,4.3586243529,0.0,0.0025,0.0025,4.34,0.4,4.3583941997,4.99,1.9325,5.3511359775,0.0,0.0025,0.0025,4.99,1.9300000000000002,5.3502336398
2020-01-06 10:00:00,4.34,0.3415,4.3534150101,0.0,0.0015,0.0015,4.34,0.34,4.3532976007,4.99,1.8715000000000002,5.3294101221,0.0,0.0015,0.0015,4.99,1.87,5.3288835603999996
2020-01-06 10:30:00,4.22,0.272,4.2287567913,0.0,0.002,0.002,4.22,0.27,4.2286286193,4.89,1.802,5.2114589128,0.0,0.002,0.002,4.89,1.8,5.2107676978
2020-01-06 11:00:00,4.37,0.9325,4.4683840759,0.0,0.0025,0.0025,4.37,0.93,4.4678630239,4.89,1.2925,5.0579300361,0.0,0.0025,0.0025,4.89,1.29,5.0572917654
2020-01-06 11:30:00,4.71,1.2025000000000001,4.8610807697,0.0,0.0025,0.0025,4.71,1.2,4.8604629409,5.2,1.2425,5.3463825387,0.0,0.0025,0.0025,5.2,1.24,5.3458020914
2020-01-06 12:00:00,4.71,1.2525,4.8736902087,0.0,0.0025,0.0025,4.71,1.25,4.8730483273,5.23,1.2825,5.3849518336,0.0,0.0025,0.0025,5.23,1.28,5.3843569718
2020-01-06 12:30:00,4.71,1.2225,4.8660668152,0.0,0.0025,0.0025,4.71,1.22,4.865439343,5.2,1.2325,5.3440673882,0.0,0.0025,0.0025,5.2,1.23,5.3434913680000005
2020-01-06 13:00:00,4.75,1.222,4.9046696117,0.0,0.002,0.002,4.75,1.22,4.9041716936,5.25,1.232,5.3926175462,0.0,0.002,0.002,5.25,1.23,5.3921609768
2020-01-06 13:30:00,4.7505,1.2215,4.9050293067,0.0005,0.0015,0.0015811388,4.75,1.22,4.9041716936,5.2505,1.2315,5.3929901261,0.0005,0.0015,0.0015811388,5.25,1.23,5.3921609768
2020-01-06 14:00:00,4.64,1.222,4.7982167521,0.0,0.002,0.002,4.64,1.22,4.797707786,5.11,1.212,5.2517657983,0.0,0.002,0.002,5.11,1.21,5.2513045998
2020-01-06 14:30:00,4.54,1.222,4.7015831376,0.0,0.002,0.002,4.54,1.22,4.7010637094,4.99,1.212,5.1350797462,0.0,0.002,0.002,4.99,1.21,5.1346080668
2020-01-06 15:00:00,4.273,1.1315,4.4202738886,0.003,0.0015,0.0033541020000000003,4.27,1.13,4.4169899253,4.693,1.1315,4.8274777317,0.003,0.0015,0.0033541020000000003,4.69,1.13,4.8242097798
2020-01-06 15:30:00,4.2415,1.061,4.3721897546,0.0015,0.001,0.0018027756000000002,4.24,1.06,4.3704919632,4.6615,1.051,4.7785126609,0.0015,0.001,0.0018027756000000002,4.66,1.05,4.7768294925
2020-01-06 16:00:00,4.1105,0.9315,4.2147244868,0.0005,0.0015,0.0015811388,4.11,0.93,4.2139055519,4.5504999999999995,0.9315,4.6448619463,0.0005,0.0015,0.0015811388,4.55,0.93,4.6440714895
2020-01-06 16:30:00,4.08,0.8115,4.1599197408,0.0,0.0015,0.0015,4.08,0.81,4.1596273872,4.58,0.9315,4.673766388,0.0,0.0015,0.0015,4.58,0.93,4.6734676633
2020-01-06 17:00:00,4.1795,0.7525000000000001,4.2467018379,0.34950000000000003,-0.0175,0.3499378516,3.83,0.77,3.906635381,4.6895,0.7725000000000001,4.7527009689,0.34950000000000003,-0.0175,0.3499378516,4.34,0.79,4.4113149967
2020-01-06 17:30:00,4.5545,0.428,4.5745660177000005,4.7945,-0.562,4.8273257866,-0.24,0.99,1.0186756108,4.9445,1.168,5.0805810937,4.7945,-0.562,4.8273257866,0.15,1.73,1.7364907140999999
2020-01-06 18:00:00,4.4465,-0.041,4.4466890211,4.8165,-0.5710000000000001,4.8502281647,-0.37,0.53,0.6463745044,4.9265,1.659,5.1983346612,4.8165,-0.5710000000000001,4.8502281647,0.11,2.23,2.2327113562
2020-01-06 18:30:00,4.3765,-0.0765,4.3771685483,4.8165,-0.5565,4.848542513,-0.44,0.48,0.6511528238000001,4.8565000000000005,1.6335000000000002,5.1238573848,4.8165,-0.5565,4.848542513,0.04,2.19,2.1903652663
2020-01-06 19:00:00,4.212,-0.14,4.2143260434,4.812,-0.47000000000000003,4.8348985512,-0.6000000000000001,0.33,0.6847627326,4.672,1.55,4.9224063221000005,4.812,-0.47000000000000003,4.8348985512,-0.14,2.02,2.0248456731
2020-01-06 19:30:00,4.3115,-0.1165,4.313073672,4.8115,-0.4465,4.8321728549,-0.5,0.33,0.599082632,4.7515,1.5035,4.9836998806,4.8115,-0.4465,4.8321728549,-0.06,1.9500000000000002,1.9509228585
2020-01-06 20:00:00,4.176,0.6855,4.2318892058,0.47600000000000003,0.0055000000000000005,0.4760317741,3.7,0.68,3.7619675703,4.696,0.6955,4.7472240573,0.47600000000000003,0.0055000000000000005,0.4760317741,4.22,0.6900000000000001,4.2760378857
2020-01-06 20:30:00,3.9,0.682,3.9591822388,0.0,0.002,0.002,3.9,0.68,3.9588382134,4.41,0.6920000000000001,4.4639628135,0.0,0.002,0.002,4.41,0.6900000000000001,4.4636532123
2020-01-06 21:00:00,3.9,0.742,3.9699576824,0.0,0.002,0.002,3.9,0.74,3.9695843611,4.41,0.812,4.4841324691,0.0,0.002,0.002,4.41,0.81,4.4837707345
2020-01-06 21:30:00,3.8,0.742,3.8717649722000003,0.0,0.002,0.002,3.8,0.74,3.8713821821,4.26,0.722,4.3207503978,0.0,0.002,0.002,4.26,0.72,4.3204166466
2020-01-06 22:00:00,3.7199999999999998,0.7025,3.785750421,0.0,0.0025,0.0025,3.7199999999999998,0.7000000000000001,3.7852873075,4.15,0.6825,4.2057468124,0.0,0.0025,0.0025,4.15,0.68,4.205341841
2020-01-06 22:30:00,3.66,0.8025,3.7469462566000002,0.0,0.0025,0.0025,3.66,0.8,3.7464116165,4.07,0.7925000000000001,4.1464389842,0.0,0.0025,0.0025,4.07,0.79,4.1459618908
2020-01-06 23:00:00,3.79,0.9925,3.9177999247,0.0,0.0025,0.0025,3.79,0.99,3.9171673439,4.18,0.9725,4.2916379449,0.0,0.0025,0.0025,4.18,0.97,4.2910721271
2020-01-06 23:30:00,3.61,0.9420000000000001,3.7308797890000003,0.0,0.002,0.002,3.61,0.9400000000000001,3.7303753162,3.9699999999999998,0.912,4.0734069279,0.0,0.002,0.002,3.9699999999999998,0.91,4.0729596119
2020-01-07 00:00:00,3.46,0.672,3.5246537419,0.0,0.002,0.002,3.46,0.67,3.5242729747,3.84,0.9520000000000001,3.9562487283000003,0.0,0.002,0.002,3.84,0.9500000000000001,3.9557679406
2020-01-07 00:30:00,3.37,0.852,3.4760327962,0.0,0.002,0.002,3.37,0.85,3.475543123,3.7,0.852,3.7968281499,0.0,0.002,0.002,3.7,0.85,3.7963798545
2020-01-07 01:00:00,3.2,0.772,3.2918055836,0.0,0.002,0.002,3.2,0.77,3.2913371143,3.5300000000000002,0.772,3.6134310565,0.0,0.002,0.002,3.5300000000000002,0.77,3.6130042901
2020-01-07 01:30:00,3.39,0.8215,3.488117293,0.0,0.0015,0.0015,3.39,0.8200000000000001,3.4877643269,3.74,0.8215,3.8291594704,0.0,0.0015,0.0015,3.74,0.8200000000000001,3.8288379438
2020-01-07 02:00:00,3.48,0.902,3.5949970793,0.0,0.002,0.002,3.48,0.9,3.5944957922,3.83,0.9420000000000001,3.9441429994,0.0,0.002,0.002,3.83,0.9400000000000001,3.9436658073
2020-01-07 02:30:00,3.43,0.872,3.5391077972,0.0,0.002,0.002,3.43,0.87,3.5386155485,3.75,0.862,3.847797292,0.0,0.002,0.002,3.75,0.86,3.8473497372
2020-01-07 03:00:00,3.29,0.8315,3.3934484304,0.0,0.0015,0.0015,3.29,0.8300000000000001,3.3930811955999998,3.6,0.8215,3.6925414351,0.0,0.0015,0.0015,3.6,0.8200000000000001,3.6922080115
2020-01-07 03:30:00,3.25,0.8325,3.3549301409,0.0,0.0025,0.0025,3.25,0.8300000000000001,3.3543106594,3.55,0.8225,3.6440370813,0.0,0.0025,0.0025,3.55,0.8200000000000001,3.6434736173
2020-01-07 04:00:00,3.21,0.8320000000000001,3.3160705662,0.0,0.002,0.002,3.21,0.8300000000000001,3.3155693327,3.5,0.8220000000000001,3.5952307297,0.0,0.002,0.002,3.5,0.8200000000000001,3.5947739845999997
2020-01-07 04:30:00,3.24,0.852,3.3501498474,0.0,0.002,0.002,3.24,0.85,3.3496417719,3.5300000000000002,0.8220000000000001,3.6244425778,0.0,0.002,0.002,3.5300000000000002,0.8200000000000001,3.6239895143
2020-01-07 05:00:00,3.3,0.852,3.4082112611,0.0,0.002,0.002,3.3,0.85,3.4077118423,3.59,0.8220000000000001,3.6829042887,0.0,0.002,0.002,3.59,0.8200000000000001,3.682458418
2020-01-07 05:30:00,3.25,0.242,3.2589973918,0.0,0.002,0.002,3.25,0.24,3.2588494902000003,3.71,1.412,3.9696150947,0.0,0.002,0.002,3.71,1.4100000000000001,3.9689041309
2020-01-07 06:00:00,3.33,0.1315,3.3325954225,0.0,0.0015,0.0015,3.33,0.13,3.3325365714,3.84,1.6415000000000002,4.1761372403,0.0,0.0015,0.0015,3.84,1.6400000000000001,4.1755478682
2020-01-07 06:30:00,3.55,0.1925,3.5552153592,0.0,0.0025,0.0025,3.55,0.19,3.5550808711,4.1,1.6925,4.4356010021,0.0,0.0025,0.0025,4.1,1.69,4.4346476748
2020-01-07 07:00:00,3.8200000000000003,0.5915,3.8655235415,0.0,0.0015,0.0015,3.8200000000000003,0.59,3.8652942967,4.32,1.4315,4.5509990387,0.0,0.0015,0.0015,4.32,1.43,4.550527442
2020-01-07 07:30:00,4.14,1.002,4.2595309601,0.0,0.002,0.002,4.14,1.0,4.2590609294,4.63,1.362,4.8261728108,0.0,0.002,0.002,4.63,1.3599999999999999,4.8256087699
2020-01-07 08:00:00,4.38,1.2325,4.5501050812,0.0,0.0025,0.0025,4.38,1.23,4.5494285355,4.85,1.2325,5.0041538995,0.0,0.0025,0.0025,4.85,1.23,5.0035387477
2020-01-07 08:30:00,4.52,0.7525000000000001,4.5822108474,0.0,0.0025,0.0025,4.52,0.75,4.581800956,5.16,1.8325,5.4757333984,0.0,0.0025,0.0025,5.16,1.83,5.4748972593000005
2020-01-07 09:00:00,4.48,1.123,4.6186068246000005,0.0,0.003,0.003,4.48,1.12,4.6178783007,4.95,1.173,5.0870845285,0.0,0.003,0.003,4.95,1.17,5.0863936143
2020-01-07 09:30:00,4.37,0.4535,4.3934681346,0.0,0.0035,0.0035,4.37,0.45,4.393108239,5.07,2.0335,5.4626021501,0.0,0.0035,0.0035,5.07,2.03,5.4613002115
2020-01-07 10:00:00,4.46,1.062,4.5846967184,0.0,0.002,0.002,4.46,1.06,4.5842338509000005,4.96,1.442,5.1653619428,0.0,0.002,0.002,4.96,1.44,5.1648039653
2020-01-07 10:30:00,4.46,1.1225,4.5990875454,0.0,0.0025,0.0025,4.46,1.12,4.5984780091,4.94,1.3225,5.1139618937,0.0,0.0025,0.0025,4.94,1.32,5.1133159496
2020-01-07 11:00:00,4.5605,1.232,4.7239797047,0.0005,0.002,0.0020615528,4.5600000000000005,1.23,4.7229757569,5.0005,1.232,5.1500314805,0.0005,0.002,0.0020615528,5.0,1.23,5.1490678768
2020-01-07 11:30:00,4.391,0.632,4.4362489786,0.001,0.002,0.0022360680000000003,4.39,0.63,4.4349746335,5.001,1.8719999999999999,5.3398862347,0.001,0.002,0.0022360680000000003,5.0,1.87,5.3382487765
2020-01-07 12:00:00,4.361,0.462,4.3854036302,0.001,0.002,0.0022360680000000003,4.36,0.46,4.3841989006,5.021,1.992,5.4017131542,0.001,0.002,0.0022360680000000003,5.02,1.99,5.4000462961
2020-01-07 12:30:00,4.43,0.4425,4.4520451761,0.0,0.0025,0.0025,4.43,0.44,4.4517973898,5.1,1.9925000000000002,5.4754046654,0.0,0.0025,0.0025,5.1,1.99,5.4744954105
2020-01-07 13:00:00,4.4,0.423,4.4202860767,0.0,0.003,0.003,4.4,0.42,4.42,5.1,1.963,5.4647386946,0.0,0.003,0.003,5.1,1.96,5.4636617758
2020-01-07 13:30:00,4.51,0.782,4.5772943973,0.0,0.002,0.002,4.51,0.78,4.576953135,5.08,1.6320000000000001,5.3357121362,0.0,0.002,0.002,5.08,1.63,5.3351007488
2020-01-07 14:00:00,4.43,1.123,4.5701235213,0.0,0.003,0.003,4.43,1.12,4.5693872675,4.88,1.123,5.007547204,0.0,0.003,0.003,4.88,1.12,5.0068752731
2020-01-07 14:30:00,4.48,1.1235,4.6187284235,0.0,0.0035,0.0035,4.48,1.12,4.6178783007,4.93,1.1235,5.056397161,0.0,0.0035,0.0035,4.93,1.12,5.0556206345
2020-01-07 15:00:00,4.39,1.0525,4.5144054149,0.0,0.0025,0.0025,4.39,1.05,4.5138232132,4.83,1.0725,4.9476414836,0.0,0.0025,0.0025,4.83,1.07,4.9471001607
2020-01-07 15:30:00,4.32,0.992,4.4324331918,0.0,0.002,0.002,4.32,0.99,4.4319860108,4.77,1.012,4.8761710388,0.0,0.002,0.002,4.77,1.01,4.8757563516
2020-01-07 16:00:00,4.35,0.9625,4.4552111342,0.0,0.0025,0.0025,4.35,0.96,4.4546717051,4.82,0.9725,4.9171288625,0.0,0.0025,0.0025,4.82,0.97,4.9166350281
2020-01-07 16:30:00,4.37,0.9115000000000001,4.4640488629,0.0,0.0015,0.0015,4.37,0.91,4.4637428241,4.87,0.9315,4.9582852127,0.0,0.0015,0.0015,4.87,0.93,4.9580036305
2020-01-07 17:00:00,4.4635,0.8775000000000001,4.5489381728,0.3735,-0.0325,0.3749113228,4.09,0.91,4.1900119332,4.9735,0.9175000000000001,5.0574211314,0.3735,-0.0325,0.3749113228,4.6,0.9500000000000001,4.697073557
2020-01-07 17:30:00,4.723,0.752,4.7824923419,4.793,-0.508,4.8198457444,-0.07,1.26,1.2619429464,5.053,0.902,5.1328757047,4.793,-0.508,4.8198457444,0.26,1.4100000000000001,1.4337712509
2020-01-07 18:00:00,4.5365,0.715,4.5925001089,4.8165,-0.545,4.8472360423000005,-0.28,1.26,1.290736224,4.8765,0.865,4.9526232695,4.8165,-0.545,4.8472360423000005,0.06,1.4100000000000001,1.4112760184
2020-01-07 18:30:00,4.516,0.73,4.5746208586,4.816,-0.5,4.8418855831,-0.30000000000000004,1.23,1.2660568708,4.836,0.88,4.9154141229,4.816,-0.5,4.8418855831,0.02,1.38,1.3801449199
2020-01-07 19:00:00,4.3855,0.748,4.4488329088,4.8155,-0.482,4.8395624027,-0.43,1.23,1.3029965464,4.7055,0.898,4.7904210932,4.8155,-0.482,4.8395624027,-0.11,1.38,1.3843771163
2020-01-07 19:30:00,4.2065,0.6505000000000001,4.2565000294,4.8165,-0.48950000000000005,4.8413099983,-0.61,1.1400000000000001,1.2929423808,4.5065,0.8905000000000001,4.5936404409,4.8165,-0.48950000000000005,4.8413099983,-0.31,1.38,1.414390328
2020-01-07 20:00:00,4.231,0.667,4.283252269,4.811,-0.373,4.825437804,-0.58,1.04,1.1907980517,4.501,0.787,4.5692855021,4.811,-0.373,4.825437804,-0.31,1.16,1.2007081244
2020-01-07 20:30:00,4.001,0.768,4.0740428324,0.491,0.018000000000000002,0.49132982810000003,3.51,0.75,3.5892339015,4.451,0.768,4.516771524,0.491,0.018000000000000002,0.49132982810000003,3.96,0.75,4.0303970028
2020-01-07 21:00:00,3.74,0.752,3.8148530771,0.0,0.002,0.002,3.74,0.75,3.8144593326000003,4.17,0.732,4.233760031,0.0,0.002,0.002,4.17,0.73,4.2334146974
2020-01-07 21:30:00,3.63,0.4325,3.6556745274,0.0,0.0025,0.0025,3.63,0.43,3.6553795973,4.12,0.9525,4.2286707427,0.0,0.0025,0.0025,4.12,0.9500000000000001,4.2281083241
2020-01-07 22:00:00,3.5300000000000002,0.342,3.5465284434,0.0,0.002,0.002,3.5300000000000002,0.34,3.5463361375,4.02,1.022,4.1478770474,0.0,0.002,0.002,4.02,1.02,4.1473847181
2020-01-07 22:30:00,3.45,0.6625,3.5130337673,0.0,0.0025,0.0025,3.45,0.66,3.5125631667,3.81,0.6625,3.8671703156,0.0,0.0025,0.0025,3.81,0.66,3.8667428153000003
2020-01-07 23:00:00,3.38,0.732,3.4583556786000003,0.0,0.002,0.002,3.38,0.73,3.4579329085,3.71,0.722,3.7796010371,0.0,0.002,0.002,3.71,0.72,3.7792194961
2020-01-07 23:30:00,3.21,0.712,3.2880152068,0.0,0.002,0.002,3.21,0.71,3.2875826986,3.52,0.682,3.5854600821,0.0,0.002,0.002,3.52,0.68,3.5850801944
2020-01-08 00:00:00,3.24,0.7325,3.3217700477,0.0,0.0025,0.0025,3.24,0.73,3.3212196555,3.54,0.6825,3.6051915691,0.0,0.0025,0.0025,3.54,0.68,3.6047191291000003
2020-01-08 00:30:00,3.16,0.7315,3.2435616612000002,0.0,0.0015,0.0015,3.16,0.73,3.2432237049,3.46,0.6815,3.5264773145,0.0,0.0015,0.0015,3.46,0.68,3.5261877432
2020-01-08 01:00:00,3.09,0.662,3.1601177193,0.0,0.002,0.002,3.09,0.66,3.1596993528,3.39,0.662,3.4540330051,0.0,0.002,0.002,3.39,0.66,3.4536502429000002
2020-01-08 01:30:00,3.19,0.7020000000000001,3.2663288261,0.0,0.002,0.002,3.19,0.7000000000000001,3.2658995698,3.49,0.7020000000000001,3.5599022458,0.0,0.002,0.002,3.49,0.7000000000000001,3.5595083929999998
2020-01-08 02:00:00,3.36,0.5815,3.4099475436,0.0,0.0015,0.0015,3.36,0.58,3.4096920682,3.73,0.9915,3.8595300556,0.0,0.0015,0.0015,3.73,0.99,3.859144983
2020-01-08 02:30:00,3.31,0.7515000000000001,3.3942380957,0.0,0.0015,0.0015,3.31,0.75,3.393906304,3.6,0.7315,3.6735666933,0.0,0.0015,0.0015,3.6,0.73,3.6732682995
2020-01-08 03:00:00,3.24,0.8220000000000001,3.3426462571,0.0,0.002,0.002,3.24,0.8200000000000001,3.3421549934,3.5300000000000002,0.812,3.6221877367,0.0,0.002,0.002,3.5300000000000002,0.81,3.6217399134
2020-01-08 03:30:00,3.08,0.732,3.1657896329,0.0,0.002,0.002,3.08,0.73,3.1653277871,3.36,0.7020000000000001,3.4325506551,0.0,0.002,0.002,3.36,0.7000000000000001,3.4321421882
2020-01-08 04:00:00,3.08,0.682,3.1546036201,0.0,0.002,0.002,3.08,0.68,3.1541718406,3.36,0.662,3.4245939905,0.0,0.002,0.002,3.36,0.66,3.4242079376
2020-01-08 04:30:00,3.13,0.752,3.2190688095,0.0,0.002,0.002,3.13,0.75,3.2186021811,3.42,0.752,3.5017001585000003,0.0,0.002,0.002,3.42,0.75,3.5012711977
2020-01-08 05:00:00,3.1,0.6115,3.1597361045,0.0,0.0015,0.0015,3.1,0.61,3.159446154,3.42,0.8215,3.5172805191,0.0,0.0015,0.0015,3.42,0.8200000000000001,3.5169304798
2020-01-08 05:30:00,3.1,0.2715,3.1118663612,0.0,0.0015,0.0015,3.1,0.27,3.11173585,3.54,1.2315,3.7480918145,0.0,0.0015,0.0015,3.54,1.23,3.7475992315
2020-01-08 06:00:00,3.19,0.762,3.2797475513,0.0,0.002,0.002,3.19,0.76,3.2792834583,3.5,0.762,3.581988833,0.0,0.002,0.002,3.5,0.76,3.5815639042000003
2020-01-08 06:30:00,3.49,0.861,3.5946378121,0.0,0.001,0.001,3.49,0.86,3.5943984198,3.85,0.851,3.9429305092,0.0,0.001,0.001,3.85,0.85,3.9427148007
2020-01-08 07:00:00,3.76,0.9515,3.8785244939,0.0,0.0015,0.0015,3.76,0.9500000000000001,3.8781567787,4.16,0.9415,4.2652106923,0.0,0.0015,0.0015,4.16,0.9400000000000001,4.2648798342
2020-01-08 07:30:00,4.1,0.912,4.2002076139,0.0,0.002,0.002,4.1,0.91,4.1997738034,4.6,1.222,4.7595466171,0.0,0.002,0.002,4.6,1.22,4.7590335153000005
2020-01-08 08:00:00,4.45,1.212,4.6120975705,0.0,0.002,0.002,4.45,1.21,4.6115724,4.97,1.3719999999999999,5.1558979819,0.0,0.002,0.002,4.97,1.37,5.1553661364
2020-01-08 08:30:00,4.51,1.3425,4.7055718303,0.0,0.0025,0.0025,4.51,1.34,4.7048591902,5.0,1.3525,5.1796965403,0.0,0.0025,0.0025,5.0,1.35,5.1790443134
2020-01-08 09:00:00,4.4,1.3025,4.5887368905,0.0,0.0025,0.0025,4.4,1.3,4.5880278988,4.88,1.3225,5.0560267256,0.0,0.0025,0.0025,4.88,1.32,5.0553733789
2020-01-08 09:30:00,4.5105,1.3515000000000001,4.7086263921,0.0005,0.0015,0.0015811388,4.51,1.35,4.7077170688,4.9705,1.3815,5.158915826,0.0005,0.0015,0.0015811388,4.97,1.38,5.1580325707
2020-01-08 10:00:00,4.4625,1.2805,4.6425840326,0.0025,0.0005,0.0025495098,4.46,1.28,4.6400431032,4.8825,1.3105,5.0553156677,0.0025,0.0005,0.0025495098,4.88,1.31,5.0527715167
2020-01-08 10:30:00,4.402,1.2305,4.5707476686,0.002,0.0005,0.0020615528,4.4,1.23,4.5686869010999995,4.832,1.2605,4.9937044616,0.002,0.0005,0.0020615528,4.83,1.26,4.9916430161
2020-01-08 11:00:00,4.402,1.2815,4.584740587,0.002,0.0015,0.0025,4.4,1.28,4.5824011173,4.852,1.3014999999999999,5.0235252811,0.002,0.0015,0.0025,4.85,1.3,5.0212050347
2020-01-08 11:30:00,4.4025,1.2815,4.5852206599,0.0025,0.0015,0.0029154759,4.4,1.28,4.5824011173,4.8225,1.3014999999999999,4.9950383882,0.0025,0.0015,0.0029154759,4.82,1.3,4.9922339689
2020-01-08 12:00:00,4.4625,1.3014999999999999,4.6484200004,0.0025,0.0015,0.0029154759,4.46,1.3,4.6456000689,4.8725000000000005,1.3315000000000001,5.0511531852,0.0025,0.0015,0.0029154759,4.87,1.33,5.0483462639
2020-01-08 12:30:00,4.563,1.3615,4.7617907608,0.003,0.0015,0.0033541020000000003,4.5600000000000005,1.3599999999999999,4.7584871545,4.983,1.4015,5.1763395609,0.003,0.0015,0.0033541020000000003,4.98,1.4,5.1730455246
2020-01-08 13:00:00,4.313,1.241,4.4879895276,0.003,0.001,0.0031622777,4.31,1.24,4.4848299856,4.723,1.271,4.891029544,0.003,0.001,0.0031622777,4.72,1.27,4.8878727479
2020-01-08 13:30:00,4.4015,1.312,4.5928799516000005,0.0015,0.002,0.0025,4.4,1.31,4.590871377,4.8415,1.342,5.024050781,0.0015,0.002,0.0025,4.84,1.34,5.0220712858
2020-01-08 14:00:00,4.371,1.2315,4.5411709118,0.001,0.0015,0.0018027756000000002,4.37,1.23,4.5398017578,4.811,1.2615,4.9736408445,0.001,0.0015,0.0018027756000000002,4.8100000000000005,1.26,4.9722932335
2020-01-08 14:30:00,4.1705,1.131,4.3211377263,0.0005,0.001,0.0011180340000000002,4.17,1.13,4.3203935006,4.6005,1.161,4.7447361623,0.0005,0.001,0.0011180340000000002,4.6,1.16,4.7440067454
2020-01-08 15:00:00,4.2605,1.2115,4.4294009189,0.0005,0.0015,0.0015811388,4.26,1.21,4.4285099074,4.7105,1.2215,4.8662996722,0.0005,0.0015,0.0015811388,4.71,1.22,4.865439343
2020-01-08 15:30:00,4.21,1.1219999999999999,4.3569466373,0.0,0.002,0.002,4.21,1.12,4.3564320263,4.66,1.1219999999999999,4.7931705582,0.0,0.002,0.002,4.66,1.12,4.7927027865
2020-01-08 16:00:00,4.31,1.0725,4.4414362823,0.0,0.0025,0.0025,4.31,1.07,4.4408332551,4.8100000000000005,1.0625,4.9259523191,0.0,0.0025,0.0025,4.8100000000000005,1.06,4.9254136882
2020-01-08 16:30:00,4.4,1.042,4.5216992381,0.0,0.002,0.002,4.4,1.04,4.5212387683,4.92,1.042,5.0291315354,0.0,0.002,0.002,4.92,1.04,5.0287175303
2020-01-08 17:00:00,4.44,0.9285,4.5360458827,1.26,-0.1115,1.2649238119000001,3.18,1.04,3.3457435646,4.94,0.9585,5.0321289978,1.26,-0.1115,1.2649238119000001,3.68,1.07,3.832401336
2020-01-08 17:30:00,4.645,0.794,4.7123731813,4.805,-0.526,4.8337046869,-0.16,1.32,1.3296616111000001,5.005,0.934,5.0914026555,4.805,-0.526,4.8337046869,0.2,1.46,1.4736349616
2020-01-08 18:00:00,4.5645,0.791,4.6325307608,4.8145,-0.529,4.8434751212,-0.25,1.32,1.3434656676,4.9245,0.931,5.0117323602,4.8145,-0.529,4.8434751212,0.11,1.46,1.4641379716
2020-01-08 18:30:00,4.5655,0.7985,4.6348023151,4.8155,-0.5415,4.8458500286,-0.25,1.34,1.3631214179,4.9254999999999995,0.9485,5.0159946671,4.8155,-0.5415,4.8458500286,0.11,1.49,1.4940548852
2020-01-08 19:00:00,4.487,0.79,4.5560145961,4.817,-0.55,4.8482975362000005,-0.33,1.34,1.3800362314,4.8469999999999995,0.9400000000000001,4.9373078697,4.817,-0.55,4.8482975362000005,0.03,1.49,1.4903019828000001
2020-01-08 19:30:00,4.327,0.79,4.3985257758,4.817,-0.53,4.8460694382,-0.49,1.32,1.408012784,4.647,0.92,4.7371942118,4.817,-0.53,4.8460694382,-0.17,1.45,1.4599315052000001
2020-01-08 20:00:00,4.287,0.804,4.3617410515,4.817,-0.546,4.8478453977000004,-0.53,1.35,1.4503103116,4.587,0.934,4.6811243308,4.817,-0.546,4.8478453977000004,-0.23,1.48,1.4977650016
2020-01-08 20:30:00,3.9715,0.771,4.0456462092,0.4615,0.001,0.4615010834,3.51,0.77,3.5934662931,4.4415,0.871,4.526098016,0.4615,0.001,0.4615010834,3.98,0.87,4.0739783996
2020-01-08 21:00:00,3.84,0.772,3.9168334149,0.0,0.002,0.002,3.84,0.77,3.9164397097,4.31,0.752,4.3751118843,0.0,0.002,0.002,4.31,0.75,4.3747685653
2020-01-08 21:30:00,3.84,0.812,3.9249132474,0.0,0.002,0.002,3.84,0.81,3.9244999681,4.27,0.812,4.3465209076,0.0,0.002,0.002,4.27,0.81,4.3461477195
2020-01-08 22:00:00,3.66,0.7525000000000001,3.7365567372,0.0,0.0025,0.0025,3.66,0.75,3.7360540681,4.05,0.7525000000000001,4.1193150219,0.0,0.0025,0.0025,4.05,0.75,4.1188590653
2020-01-08 22:30:00,3.52,0.722,3.5932831784,0.0,0.002,0.002,3.52,0.72,3.5928818517,3.89,0.722,3.9564357697,0.0,0.002,0.002,3.89,0.72,3.9560712835
2020-01-08 23:00:00,3.52,0.772,3.6036625813,0.0,0.002,0.002,3.52,0.77,3.6032346579,3.89,0.772,3.9658648489,0.0,0.002,0.002,3.89,0.77,3.9654760118
2020-01-08 23:30:00,3.46,0.8125,3.5541182099,0.0,0.0025,0.0025,3.46,0.81,3.5535475233,3.7800000000000002,0.8125,3.8663362826,0.0,0.0025,0.0025,3.7800000000000002,0.81,3.8658116871
2020-01-09 00:00:00,3.34,0.8125,3.4374054532000002,0.0,0.0025,0.0025,3.34,0.81,3.4368153864,3.65,0.8125,3.7393390124,0.0,0.0025,0.0025,3.65,0.81,3.7387965978
2020-01-09 00:30:00,3.27,0.7215,3.3486508104,0.0,0.0015,0.0015,3.27,0.72,3.3483279409,3.56,0.7115,3.6304038687,0.0,0.0015,0.0015,3.56,0.71,3.6301101912
2020-01-09 01:00:00,3.14,0.722,3.2219379262,0.0,0.002,0.002,3.14,0.72,3.2214903383,3.43,0.712,3.5031191815,0.0,0.002,0.002,3.43,0.71,3.5027132341
2020-01-09 01:30:00,3.09,0.7215,3.1731155431,0.0,0.0015,0.0015,3.09,0.72,3.1727748108,3.38,0.7115,3.4540747314,0.0,0.0015,0.0015,3.38,0.71,3.4537660604
2020-01-09 02:00:00,3.12,0.7515000000000001,3.2092292299,0.0,0.0015,0.0015,3.12,0.75,3.2088783087,3.4,0.7515000000000001,3.4820614943,0.0,0.0015,0.0015,3.4,0.75,3.4817380717
2020-01-09 02:30:00,3.03,0.682,3.1058048876,0.0,0.002,0.002,3.03,0.68,3.105366323,3.3,0.672,3.3677268298,0.0,0.002,0.002,3.3,0.67,3.3673283178
2020-01-09 03:00:00,2.94,0.6415000000000001,3.0091730176,0.0,0.0015,0.0015,2.94,0.64,3.0088536023,3.2,0.6315000000000001,3.261716151,0.0,0.0015,0.0015,3.2,0.63,3.2614260685
2020-01-09 03:30:00,2.87,0.6415000000000001,2.9408199962,0.0,0.0015,0.0015,2.87,0.64,2.9404931559,3.13,0.6315000000000001,3.1930694089,0.0,0.0015,0.0015,3.13,0.63,3.1927730893
2020-01-09 04:00:00,2.87,0.6415000000000001,2.9408199962,0.0,0.0015,0.0015,2.87,0.64,2.9404931559,3.13,0.6315000000000001,3.1930694089,0.0,0.0015,0.0015,3.13,0.63,3.1927730893
2020-01-09 04:30:00,2.83,0.662,2.9063970823,0.0,0.002,0.002,2.83,0.66,2.905942188,3.08,0.662,3.1503402991,0.0,0.002,0.002,3.08,0.66,3.1499206339
2020-01-09 05:00:00,2.93,0.731,3.019811418,0.0,0.001,0.001,2.93,0.73,3.0195695057,3.18,0.731,3.2629374802,0.0,0.001,0.001,3.18,0.73,3.2627135945
2020-01-09 05:30:00,2.98,0.731,3.0683482527,0.0,0.001,0.001,2.98,0.73,3.0681101675,3.25,0.731,3.3311951309,0.0,0.001,0.001,3.25,0.73,3.330975833
2020-01-09 06:00:00,3.07,0.732,3.1560614696,0.0,0.002,0.002,3.07,0.73,3.1555982,3.35,0.732,3.4290412654,0.0,0.002,0.002,3.35,0.73,3.4286148807
2020-01-09 06:30:00,3.37,0.8215,3.4686830714,0.0,0.0015,0.0015,3.37,0.8200000000000001,3.4683281275,3.68,0.8215,3.7705785034,0.0,0.0015,0.0015,3.68,0.8200000000000001,3.770251981
2020-01-09 07:00:00,3.5700000000000003,0.8220000000000001,3.6634115248,0.0,0.002,0.002,3.5700000000000003,0.8200000000000001,3.6629632813,3.92,0.892,4.0202069598,0.0,0.002,0.002,3.92,0.89,4.0197636746
2020-01-09 07:30:00,3.89,0.7125,3.9547131691,0.0,0.0025,0.0025,3.89,0.71,3.9542635218,4.37,1.1625,4.521980346,0.0,0.0025,0.0025,4.37,1.16,4.5213382975
2020-01-09 08:00:00,4.23,1.042,4.356450849,0.0,0.002,0.002,4.23,1.04,4.3559729108,4.67,1.072,4.7914594854,0.0,0.002,0.002,4.67,1.07,4.7910124191
2020-01-09 08:30:00,4.28,1.2125,4.4484330106,0.0,0.0025,0.0025,4.28,1.21,4.4477522413,4.73,1.2225,4.8854279495,0.0,0.0025,0.0025,4.73,1.22,4.8848029643
2020-01-09 09:00:00,4.15,1.1735,4.3127256173,0.0,0.0035,0.0035,4.15,1.17,4.3117745767,4.61,1.1735,4.7570161078,0.0,0.0035,0.0035,4.61,1.17,4.7561539084
2020-01-09 09:30:00,4.11,1.052,4.2424997348,0.0,0.002,0.002,4.11,1.05,4.2420042433,4.55,1.072,4.6745784837,0.0,0.002,0.002,4.55,1.07,4.6741202381
2020-01-09 10:00:00,4.2405,1.092,4.3788473655,0.0005,0.002,0.0020615528,4.24,1.09,4.3778647763,4.6905,1.1219999999999999,4.8228284492,0.0005,0.002,0.0020615528,4.69,1.12,4.8218772278
2020-01-09 10:30:00,4.351,1.0915,4.4858191281,0.001,0.0015,0.0018027756000000002,4.35,1.09,4.4844843628,4.791,1.1215,4.9205124987,0.001,0.0015,0.0018027756000000002,4.79,1.12,4.919197089
2020-01-09 11:00:00,4.3025,1.1315,4.4487974218,0.0025,0.0015,0.0029154759,4.3,1.13,4.4459982006,4.7325,1.1515,4.8705757873,0.0025,0.0015,0.0029154759,4.73,1.15,4.8677921073
2020-01-09 11:30:00,4.234,1.1315,4.3825846541,0.004,0.0015,0.0042720019,4.23,1.13,4.3783330161,4.574,1.1515,4.7167179532,0.004,0.0015,0.0042720019,4.57,1.15,4.7124728116
2020-01-09 12:00:00,4.3435,1.2015,4.5066167465,0.0035,0.0015,0.0038078866,4.34,1.2,4.502843546,4.7735,1.2315,4.9297965982,0.0035,0.0015,0.0038078866,4.77,1.23,4.9260328866
2020-01-09 12:30:00,4.2125,1.1415,4.3644218976,0.0025,0.0015,0.0029154759,4.21,1.1400000000000001,4.3616166727,4.6325,1.1715,4.7783332345,0.0025,0.0015,0.0029154759,4.63,1.17,4.7755418541
2020-01-09 13:00:00,4.1215,1.072,4.2586319693,0.0015,0.002,0.0025,4.12,1.07,4.2566771078,4.5415,1.102,4.6732885905,0.0015,0.002,0.0025,4.54,1.1,4.6713595451
2020-01-09 13:30:00,4.2905,1.142,4.4398822338,0.0005,0.002,0.0020615528,4.29,1.1400000000000001,4.4388849951000005,4.7505,1.172,4.8929371803,0.0005,0.002,0.0020615528,4.75,1.17,4.8919730171
2020-01-09 14:00:00,4.2905,1.141,4.4396251249,0.0005,0.001,0.0011180340000000002,4.29,1.1400000000000001,4.4388849951000005,4.7505,1.171,4.8926977477,0.0005,0.001,0.0011180340000000002,4.75,1.17,4.8919730171
2020-01-09 14:30:00,4.16,1.072,4.2959031646,0.0,0.002,0.002,4.16,1.07,4.2954045211,4.62,1.102,4.7496109314,0.0,0.002,0.002,4.62,1.1,4.7491472919
2020-01-09 15:00:00,4.06,1.0425,4.1917068421,0.0,0.0025,0.0025,4.06,1.04,4.1910857782,4.51,1.0725,4.6357692188,0.0,0.0025,0.0025,4.51,1.07,4.6351914739
2020-01-09 15:30:00,4.11,1.0215,4.2350398168,0.0,0.0015,0.0015,4.11,1.02,4.234678264,4.57,1.0515,4.6894085181000005,0.0,0.0015,0.0015,4.57,1.05,4.6890724029
2020-01-09 16:00:00,4.094,0.8825000000000001,4.1880356075,0.244,-0.0175,0.24462675650000001,3.85,0.9,3.9537956447,4.564,0.9025000000000001,4.652375979,0.244,-0.0175,0.24462675650000001,4.32,0.92,4.4168767246
2020-01-09 16:30:00,4.4375,0.76,4.5021113103,4.7975,-0.5700000000000001,4.8312427232,-0.36,1.33,1.3778606606000001,4.7275,0.89,4.8105463567,4.7975,-0.5700000000000001,4.8312427232,-0.07,1.46,1.4616771189
2020-01-09 17:00:00,4.516,0.7245,4.573746413,4.816,-0.5455,4.846795462,-0.30000000000000004,1.27,1.3049521064,4.836,0.8845000000000001,4.9162217454,4.816,-0.5455,4.846795462,0.02,1.43,1.4301398533
2020-01-09 17:30:00,4.487,0.7115,4.5430607799,4.817,-0.5585,4.849269146,-0.33,1.27,1.3121737690000002,4.837,0.8715,4.9148836456,4.817,-0.5585,4.849269146,0.02,1.43,1.4301398533
2020-01-09 18:00:00,4.408,0.7035,4.4637849691,4.818,-0.5665,4.851190189,-0.41000000000000003,1.27,1.3345411195999999,4.748,0.8635,4.8258819142,4.818,-0.5665,4.851190189,-0.07,1.43,1.4317122616
2020-01-09 18:30:00,4.4465,0.748,4.5089761865,4.8165,-0.542,4.8468996534,-0.37,1.29,1.3420134127,4.7865,0.888,4.8681748377,4.8165,-0.542,4.8468996534,-0.03,1.43,1.4303146507
2020-01-09 19:00:00,4.334,0.6970000000000001,4.3896884855,4.814,-0.493,4.8391781327,-0.48,1.19,1.2831601615000001,4.664,0.837,4.7385087317,4.814,-0.493,4.8391781327,-0.15,1.33,1.3384319183
