Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-09 19:30:00,4.295,0.713,4.3537792778,4.815,-0.517,4.8426763262,-0.52,1.23,1.335402561,4.605,0.853,4.683335777,4.815,-0.517,4.8426763262,-0.21,1.37,1.386001443
2020-01-09 20:00:00,4.1965,0.6535000000000001,4.2470783487,4.8165,-0.5365,4.846287703,-0.62,1.19,1.3418271126,4.4865,0.7835000000000001,4.5543994664,4.8165,-0.5365,4.846287703,-0.33,1.32,1.3606248565
2020-01-09 20:30:00,3.8970000000000002,0.6545000000000001,3.9515793362,0.517,-0.0055000000000000005,0.5170292545,3.38,0.66,3.4438350715,4.357,0.7145,4.4151963999,0.517,-0.0055000000000000005,0.5170292545,3.84,0.72,3.9069169431
2020-01-09 21:00:00,3.74,0.6925,3.8035715124,0.0,0.0025,0.0025,3.74,0.6900000000000001,3.8031171426,4.19,0.6825,4.2452215784,0.0,0.0025,0.0025,4.19,0.68,4.2448203731
2020-01-09 21:30:00,3.77,0.7425,3.842421925,0.0,0.0025,0.0025,3.77,0.74,3.8419396143,4.19,0.7425,4.2552798087,0.0,0.0025,0.0025,4.19,0.74,4.254844298
2020-01-09 22:00:00,3.6,0.7225,3.6717851585,0.0,0.0025,0.0025,3.6,0.72,3.6712940498,4.0,0.7125,4.0629615122,0.0,0.0025,0.0025,4.0,0.71,4.0625238461
2020-01-09 22:30:00,3.5300000000000002,0.722,3.6030797937,0.0,0.002,0.002,3.5300000000000002,0.72,3.6026795583,3.91,0.712,3.9742979254,0.0,0.002,0.002,3.91,0.71,3.9739401103
2020-01-09 23:00:00,3.43,0.752,3.5114674995,0.0,0.002,0.002,3.43,0.75,3.511039732,3.79,0.732,3.8600419687,0.0,0.002,0.002,3.79,0.73,3.8596631976999998
2020-01-09 23:30:00,3.33,0.8025,3.425333013,0.0,0.0025,0.0025,3.33,0.8,3.4247481659,3.66,0.7725000000000001,3.7406358083,0.0,0.0025,0.0025,3.66,0.77,3.7401203189
2020-01-10 00:00:00,3.33,0.802,3.4252159056,0.0,0.002,0.002,3.33,0.8,3.4247481659,3.66,0.772,3.7405325824,0.0,0.002,0.002,3.66,0.77,3.7401203189
2020-01-10 00:30:00,3.19,0.722,3.270685555,0.0,0.002,0.002,3.19,0.72,3.2702446392,3.51,0.712,3.5814862837,0.0,0.002,0.002,3.51,0.71,3.5810892198
2020-01-10 01:00:00,3.01,0.452,3.043748347,0.0,0.002,0.002,3.01,0.45,3.0434519875,3.39,0.902,3.5079486883,0.0,0.002,0.002,3.39,0.9,3.5074349602
2020-01-10 01:30:00,2.96,0.501,3.0020994321,0.0,0.001,0.001,2.96,0.5,3.0019327108,3.32,0.8210000000000001,3.4200059941,0.0,0.001,0.001,3.32,0.8200000000000001,3.4197660739
2020-01-10 02:00:00,2.96,0.002,2.9600006757,0.0,0.002,0.002,2.96,0.0,2.96,3.47,1.482,3.7732246156,0.0,0.002,0.002,3.47,1.48,3.772439529
2020-01-10 02:30:00,3.06,0.512,3.1025383156,0.0,0.002,0.002,3.06,0.51,3.1022088905,3.42,0.972,3.5554442760000002,0.0,0.002,0.002,3.42,0.97,3.5548980295
2020-01-10 03:00:00,2.9699999999999998,0.6015,3.0302973864,0.0,0.0015,0.0015,2.9699999999999998,0.6000000000000001,3.03,3.2800000000000002,0.7515000000000001,3.3649891902,0.0,0.0015,0.0015,3.2800000000000002,0.75,3.3646545142
2020-01-10 03:30:00,2.9699999999999998,0.7015,3.0517211947,0.0,0.0015,0.0015,2.9699999999999998,0.7000000000000001,3.0513767385,3.25,0.6915,3.3227507054,0.0,0.0015,0.0015,3.25,0.6900000000000001,3.3224388632
2020-01-10 04:00:00,3.0,0.5115000000000001,3.0432929944,0.0,0.0015,0.0015,3.0,0.51,3.0430412419,3.32,0.8315,3.4225417821,0.0,0.0015,0.0015,3.32,0.8300000000000001,3.4221776693
2020-01-10 04:30:00,2.89,0.3315,2.9089503691000003,0.0,0.0015,0.0015,2.89,0.33,2.9087798128999998,3.26,0.9915,3.4074436532,0.0,0.0015,0.0015,3.26,0.99,3.4070074846000002
2020-01-10 05:00:00,3.11,0.7615000000000001,3.2018716792,0.0,0.0015,0.0015,3.11,0.76,3.2015152662,3.4,0.7515000000000001,3.4820614943,0.0,0.0015,0.0015,3.4,0.75,3.4817380717
2020-01-10 05:30:00,3.18,0.792,3.2771426579,0.0,0.002,0.002,3.18,0.79,3.2766598847,3.48,0.752,3.5603235808,0.0,0.002,0.002,3.48,0.75,3.559901684
2020-01-10 06:00:00,3.14,0.5115000000000001,3.1813884155,0.0,0.0015,0.0015,3.14,0.51,3.1811475917,3.51,1.0015,3.6500824991,0.0,0.0015,0.0015,3.51,1.0,3.6496712181
2020-01-10 06:30:00,3.25,0.4415,3.2798509494,0.0,0.0015,0.0015,3.25,0.44,3.2796493715,3.67,1.0615,3.8204295897,0.0,0.0015,0.0015,3.67,1.06,3.820013089
2020-01-10 07:00:00,3.86,0.812,3.9444827291,0.0,0.002,0.002,3.86,0.81,3.9440715003999998,4.28,1.002,4.3957256511,0.0,0.002,0.002,4.28,1.0,4.3952701851
2020-01-10 07:30:00,4.172,1.1005,4.3147055809,0.192,-0.0095,0.1922348824,3.98,1.11,4.1318881882,4.622,1.1205,4.7558810172,0.192,-0.0095,0.1922348824,4.43,1.13,4.5718486414
2020-01-10 08:00:00,4.6690000000000005,1.1335,4.8046210308,4.779,-0.5465,4.8101458658,-0.11,1.6800000000000002,1.683597339,4.929,1.2935,5.0958986695,4.779,-0.5465,4.8101458658,0.15,1.8399999999999999,1.8461040057
2020-01-10 08:30:00,4.9845,1.2305,5.1341377562,4.8145,-0.4995,4.8403419817,0.17,1.73,1.7383325344,5.2545,1.3905,5.4353712385,4.8145,-0.4995,4.8403419817,0.44,1.8900000000000001,1.9405411616000001
2020-01-10 09:00:00,4.7245,1.1365,4.8592728365,4.8145,-0.49350000000000005,4.8397264902,-0.09,1.63,1.6324827717,4.9745,1.2965,5.1406772414,4.8145,-0.49350000000000005,4.8397264902,0.16,1.79,1.7971366114
2020-01-10 09:30:00,4.667,1.101,4.7951110519,4.757,-0.439,4.777213623,-0.09,1.54,1.5426276284,4.917,1.251,5.0736466176,4.757,-0.439,4.777213623,0.16,1.69,1.6975570683
2020-01-10 10:00:00,4.7515,1.179,4.8955891627,4.4015,-0.331,4.4139283241000005,0.35000000000000003,1.51,1.5500322576999999,4.9715,1.289,5.1358868027,4.4015,-0.331,4.4139283241000005,0.5700000000000001,1.62,1.7173526138000001
2020-01-10 10:30:00,4.689,1.037,4.8023004904,4.819,-0.47300000000000003,4.8421575769,-0.13,1.51,1.5155856954,4.859,1.367,5.047630137,4.819,-0.47300000000000003,4.8421575769,0.04,1.8399999999999999,1.8404347313
2020-01-10 11:00:00,4.6815,1.215,4.8365966598,4.1515,-0.375,4.1684022419,0.53,1.5899999999999999,1.6760071599000002,4.8115,1.305,4.9853342165,4.1515,-0.375,4.1684022419,0.66,1.6800000000000002,1.8049930748
2020-01-10 11:30:00,4.2895,1.1535,4.4418883935,0.0095,-0.006500000000000001,0.011510864400000001,4.28,1.16,4.4344108966,4.5795,1.2635,4.7506054877,0.0095,-0.006500000000000001,0.011510864400000001,4.57,1.27,4.7431845842
2020-01-10 12:00:00,4.2315,1.0965,4.3712589148,0.0815,0.0165,0.0831534726,4.15,1.08,4.2882280723,4.4415,1.1165,4.5796827947,0.0815,0.0165,0.0831534726,4.36,1.1,4.4966209536
2020-01-10 12:30:00,3.951,0.542,3.9880026329,0.011,0.002,0.0111803399,3.94,0.54,3.9768329107,4.271,1.552,4.5442430612999996,0.011,0.002,0.0111803399,4.26,1.55,4.5332218124
2020-01-10 13:00:00,3.9105,0.921,4.0174931549,0.0105,0.001,0.0105475116,3.9,0.92,4.0070437981,4.1005,0.911,4.200478693,0.0105,0.001,0.0105475116,4.09,0.91,4.1900119332
2020-01-10 13:30:00,3.76,0.8525,3.8554320445,0.01,0.0025,0.0103077641,3.75,0.85,3.8451267859,3.95,0.8625,4.0430689148,0.01,0.0025,0.0103077641,3.94,0.86,4.0327658003
2020-01-10 14:00:00,3.6675,0.8320000000000001,3.7606887999,0.007500000000000001,0.002,0.0077620873000000005,3.66,0.8300000000000001,3.752932187,3.8475,0.8320000000000001,3.9364298863,0.007500000000000001,0.002,0.0077620873000000005,3.84,0.8300000000000001,3.9286766220000002
2020-01-10 14:30:00,3.617,0.762,3.6963945947,0.007,0.002,0.007280109900000001,3.61,0.76,3.6891326894,3.817,0.732,3.8865554158,0.007,0.002,0.007280109900000001,3.81,0.73,3.8793040613
2020-01-10 15:00:00,3.5425,0.722,3.615327129,0.0025,0.002,0.0032015621000000003,3.54,0.72,3.6124783736,3.8725,0.7020000000000001,3.9356143421,0.0025,0.002,0.0032015621000000003,3.87,0.7000000000000001,3.9327979861999998
2020-01-10 15:30:00,3.6305,0.7215,3.701498683,0.0005,0.0015,0.0015811388,3.63,0.72,3.7007161469,3.9905,0.7015,4.0516900795,0.0005,0.0015,0.0015811388,3.99,0.7000000000000001,4.0509381629
2020-01-10 16:00:00,3.6105,0.301,3.6230251517000003,0.0005,0.001,0.0011180340000000002,3.61,0.30000000000000004,3.6224439264,4.1005,1.081,4.2405968035,0.0005,0.001,0.0011180340000000002,4.1,1.08,4.2398584882
2020-01-10 16:30:00,3.54,-0.0275,3.5401068134,0.0,0.0025,0.0025,3.54,-0.03,3.5401271164,4.17,1.3325,4.3777227242,0.0,0.0025,0.0025,4.17,1.33,4.376962417
2020-01-10 17:00:00,3.871,0.7005,3.9338710261000003,0.331,-0.029500000000000002,0.33231197690000003,3.54,0.73,3.6144847489,4.331,0.7205,4.3905217515,0.331,-0.029500000000000002,0.33231197690000003,4.0,0.75,4.069705149
2020-01-10 17:30:00,4.2525,0.6645,4.3041046107,4.7925,-0.5455,4.8234455009,-0.54,1.21,1.3250283016,4.5425,0.8045,4.6131904903,4.7925,-0.5455,4.8234455009,-0.25,1.35,1.3729530218
2020-01-10 18:00:00,4.2,0.6025,4.2429949623,4.8100000000000005,-0.4575,4.8317084194,-0.61,1.06,1.2229881439,4.51,0.7325,4.5690979689999995,4.8100000000000005,-0.4575,4.8317084194,-0.30000000000000004,1.19,1.2272326593
2020-01-10 18:30:00,4.0915,0.5775,4.1320549972,4.4915,-0.3725,4.5069200681,-0.4,0.9500000000000001,1.0307764064,4.4115,0.7075,4.4678729279,4.4915,-0.3725,4.5069200681,-0.08,1.08,1.0829589097
2020-01-10 19:00:00,3.9655,0.5785,4.0074745788,4.8155,-0.5415,4.8458500286,-0.85,1.12,1.4060227593999999,4.2455,0.7185,4.3058695405,4.8155,-0.5415,4.8458500286,-0.5700000000000001,1.26,1.3829316686
2020-01-10 19:30:00,4.0055,0.6095,4.0516071503,4.8155,-0.5305,4.8446331646,-0.81,1.1400000000000001,1.3984634425,4.2755,0.7495,4.3406970062,4.8155,-0.5305,4.8446331646,-0.54,1.28,1.3892443989
2020-01-10 20:00:00,3.6345,0.5740000000000001,3.679547017,0.47450000000000003,-0.006,0.47453793320000004,3.16,0.58,3.2127869522,4.0745,0.604,4.119024915,0.47450000000000003,-0.006,0.47453793320000004,3.6,0.61,3.6513148317
2020-01-10 20:30:00,3.47,0.5325,3.5106204936000003,0.0,0.0025,0.0025,3.47,0.53,3.5102421569,3.9,0.5525,3.9389410062,0.0,0.0025,0.0025,3.9,0.55,3.9385911187
2020-01-10 21:00:00,3.14,0.362,3.1607980005,0.0,0.002,0.002,3.14,0.36,3.1605695689,3.55,0.352,3.5674085832999998,0.0,0.002,0.002,3.55,0.35000000000000003,3.5672117963
2020-01-10 21:30:00,2.73,0.1125,2.7323170113,0.0,0.0025,0.0025,2.73,0.11,2.7322152185,3.1,0.10250000000000001,3.1016940936,0.0,0.0025,0.0025,3.1,0.1,3.1016124839
2020-01-10 22:00:00,2.59,0.0925,2.5916512593,0.0,0.0025,0.0025,2.59,0.09,2.5915632348,2.93,0.0825,2.9311612460000003,0.0,0.0025,0.0025,2.93,0.08,2.9310919467
2020-01-10 22:30:00,2.44,0.0425,2.4403701051,0.0,0.0025,0.0025,2.44,0.04,2.4403278468,2.75,0.0125,2.7500284089,0.0,0.0025,0.0025,2.75,0.01,2.7500181818
2020-01-10 23:00:00,2.35,0.0425,2.3503842771,0.0,0.0025,0.0025,2.35,0.04,2.3503404009,2.63,0.0125,2.6300297052,0.0,0.0025,0.0025,2.63,0.01,2.6300190113
2020-01-10 23:30:00,2.24,-0.168,2.2462911655,0.0,0.002,0.002,2.24,-0.17,2.2464416307,2.55,0.222,2.5596452879,0.0,0.002,0.002,2.55,0.22,2.5594726019
2020-01-11 00:00:00,2.11,-0.6975,2.2222975161,0.0,0.0025,0.0025,2.11,-0.7000000000000001,2.2230834442,2.52,0.7225,2.621527465,0.0,0.0025,0.0025,2.52,0.72,2.6208395601000003
2020-01-11 00:30:00,2.01,-0.738,2.1412015319,0.0,0.002,0.002,2.01,-0.74,2.1418916873000002,2.42,0.752,2.5341475883999998,0.0,0.002,0.002,2.42,0.75,2.5335548149
2020-01-11 01:00:00,2.09,-0.068,2.0911059275,0.0,0.002,0.002,2.09,-0.07,2.0911719202,2.36,0.162,2.365553635,0.0,0.002,0.002,2.36,0.16,2.3654175107
2020-01-11 01:30:00,2.48,0.10200000000000001,2.4820966943,0.0,0.002,0.002,2.48,0.1,2.4820153102,2.73,0.07200000000000001,2.7309492855,0.0,0.002,0.002,2.73,0.07,2.7308972884
2020-01-11 02:00:00,2.21,-0.6185,2.2949166107,0.0,0.0015,0.0015,2.21,-0.62,2.2953213283,2.59,0.6715,2.6756330559,0.0,0.0015,0.0015,2.59,0.67,2.675256997
2020-01-11 02:30:00,2.13,-0.168,2.13661508,0.0,0.002,0.002,2.13,-0.17,2.1367732683,2.4,0.232,2.4111872594,0.0,0.002,0.002,2.4,0.23,2.410995645
2020-01-11 03:00:00,2.08,0.062,2.0809238333,0.0,0.002,0.002,2.08,0.06,2.0808652047,2.29,0.012,2.2900314408,0.0,0.002,0.002,2.29,0.01,2.290021834
2020-01-11 03:30:00,2.11,0.062,2.1109107039,0.0,0.002,0.002,2.11,0.06,2.1108529082,2.32,0.042,2.3203801413000003,0.0,0.002,0.002,2.32,0.04,2.320344802
2020-01-11 04:00:00,2.09,0.062,2.090919415,0.0,0.002,0.002,2.09,0.06,2.0908610666,2.29,0.07200000000000001,2.2911315980999998,0.0,0.002,0.002,2.29,0.07,2.2910696192
2020-01-11 04:30:00,2.06,0.062,2.0609327985,0.0,0.002,0.002,2.06,0.06,2.0608736012,2.25,0.022,2.250107553,0.0,0.002,0.002,2.25,0.02,2.2500888871
2020-01-11 05:00:00,2.06,0.042,2.0604281109,0.0,0.002,0.002,2.06,0.04,2.0603883129,2.25,0.022,2.250107553,0.0,0.002,0.002,2.25,0.02,2.2500888871
2020-01-11 05:30:00,2.13,0.0115,2.1300310444,0.0,0.0015,0.0015,2.13,0.01,2.130023474,2.36,0.14150000000000001,2.3642381965,0.0,0.0015,0.0015,2.36,0.14,2.3641488955
2020-01-11 06:00:00,2.13,-0.308,2.1521533403,0.0,0.002,0.002,2.13,-0.31,2.1524404754,2.43,0.542,2.4897116299,0.0,0.002,0.002,2.43,0.54,2.4892770035
2020-01-11 06:30:00,2.5,0.222,2.5098374449,0.0,0.002,0.002,2.5,0.22,2.5096613317000003,2.74,0.242,2.7506661011,0.0,0.002,0.002,2.74,0.24,2.7504908652999998
2020-01-11 07:00:00,2.6,-0.47800000000000004,2.6435740958,0.0,0.002,0.002,2.6,-0.48,2.6439364591,3.05,1.042,3.2230829961,0.0,0.002,0.002,3.05,1.04,3.222436966
2020-01-11 07:30:00,2.71,-0.168,2.7152023866,0.0,0.002,0.002,2.71,-0.17,2.715326868,3.12,0.812,3.2239330018,0.0,0.002,0.002,3.12,0.81,3.2234298503
2020-01-11 08:00:00,2.96,0.3415,2.9796345833,0.0,0.0015,0.0015,2.96,0.34,2.9794630389,3.26,0.3415,3.2778380451,0.0,0.0015,0.0015,3.26,0.34,3.2776821078
2020-01-11 08:30:00,3.0,0.342,3.0194310722,0.0,0.002,0.002,3.0,0.34,3.0192051934,3.31,0.342,3.3276213727,0.0,0.002,0.002,3.31,0.34,3.3274164152
2020-01-11 09:00:00,3.16,0.41200000000000003,3.1867450479,0.0,0.002,0.002,3.16,0.41000000000000003,3.186487094,3.51,0.402,3.5329455133,0.0,0.002,0.002,3.51,0.4,3.5327185
2020-01-11 09:30:00,3.26,0.41150000000000003,3.2858685685999998,0.0,0.0015,0.0015,3.26,0.41000000000000003,3.2856810557,3.63,0.4015,3.6521366691,0.0,0.0015,0.0015,3.63,0.4,3.6519720700000002
2020-01-11 10:00:00,3.26,0.1115,3.2619062295,0.0,0.0015,0.0015,3.26,0.11,3.2618553003,3.7199999999999998,0.6015,3.768315572,0.0,0.0015,0.0015,3.7199999999999998,0.6000000000000001,3.7680764323
2020-01-11 10:30:00,3.13,-0.4585,3.1634035863,0.0,0.0015,0.0015,3.13,-0.46,3.1636213427,3.7199999999999998,1.0615,3.8684857826,0.0,0.0015,0.0015,3.7199999999999998,1.06,3.8680744564
2020-01-11 11:00:00,3.31,-0.35850000000000004,3.3293576332,0.0,0.0015,0.0015,3.31,-0.36,3.3295194849,3.88,1.0615,4.0225840265,0.0,0.0015,0.0015,3.88,1.06,4.022188459
2020-01-11 11:30:00,3.2605,-0.17950000000000002,3.2654372602,0.0005,0.0005,0.0007071068,3.26,-0.18,3.2649655435,3.7605,0.7505000000000001,3.8346591113,0.0005,0.0005,0.0007071068,3.76,0.75,3.8340709435
2020-01-11 12:00:00,3.2,0.24150000000000002,3.2090999127,0.0,0.0015,0.0015,3.2,0.24,3.2089873792,3.59,0.3115,3.6034888997,0.0,0.0015,0.0015,3.59,0.31,3.6033595435
2020-01-11 12:30:00,3.06,0.060500000000000005,3.0605980216,0.0,0.0005,0.0005,3.06,0.06,3.0605881788,3.47,0.2805,3.4813187516,0.0,0.0005,0.0005,3.47,0.28,3.4812785008000002
2020-01-11 13:00:00,3.06,0.121,3.0623913858,0.0,0.001,0.001,3.06,0.12,3.0623520372,3.44,0.121,3.4421273945,0.0,0.001,0.001,3.44,0.12,3.4420923869
2020-01-11 13:30:00,2.9699999999999998,0.122,2.9725046678,0.0,0.002,0.002,2.9699999999999998,0.12,2.9724232538,3.35,0.122,3.3522207565,0.0,0.002,0.002,3.35,0.12,3.3521485647
2020-01-11 14:00:00,2.77,-0.6485000000000001,2.8448993392,0.0,0.0015,0.0015,2.77,-0.65,2.8452416418,3.35,0.8515,3.4565231447,0.0,0.0015,0.0015,3.35,0.85,3.4561539318
2020-01-11 14:30:00,2.71,-0.6880000000000001,2.7959692416,0.0,0.002,0.002,2.71,-0.6900000000000001,2.7964620505,3.2800000000000002,0.852,3.3888499524,0.0,0.002,0.002,3.2800000000000002,0.85,3.3883476799
2020-01-11 15:00:00,2.71,-0.5785,2.7710579658,0.0,0.0015,0.0015,2.71,-0.58,2.7713715016,3.25,0.7615000000000001,3.3380207084,0.0,0.0015,0.0015,3.25,0.76,3.3376788342
2020-01-11 15:30:00,2.77,0.0815,2.7711987027,0.0,0.0015,0.0015,2.77,0.08,2.7711549938999998,3.14,0.0815,3.141057505,0.0,0.0015,0.0015,3.14,0.08,3.141018943
2020-01-11 16:00:00,2.7199999999999998,-0.1985,2.7272334425,0.0,0.0015,0.0015,2.7199999999999998,-0.2,2.7273430294,3.14,0.24150000000000002,3.1492732892,0.0,0.0015,0.0015,3.14,0.24,3.1491586178
2020-01-11 16:30:00,2.81,-0.369,2.8341243798,0.0,0.001,0.001,2.81,-0.37,2.8342547521,3.32,0.451,3.3504926503,0.0,0.001,0.001,3.32,0.45,3.3503581898
2020-01-11 17:00:00,2.9699999999999998,0.021500000000000002,2.9700778188,0.0,0.0015,0.0015,2.9699999999999998,0.02,2.9700673393,3.4,0.1015,3.4015146994,0.0,0.0015,0.0015,3.4,0.1,3.4014702703
2020-01-11 17:30:00,3.04,0.07100000000000001,3.0408289988,0.0,0.001,0.001,3.04,0.07,3.0408058143,3.51,0.121,3.5120849933000002,0.0,0.001,0.001,3.51,0.12,3.512050683
2020-01-11 18:00:00,3.07,0.101,3.0716609513,0.0,0.001,0.001,3.07,0.1,3.0716282327,3.54,0.121,3.5420673342,0.0,0.001,0.001,3.54,0.12,3.5420333144000002
2020-01-11 18:30:00,3.01,0.1015,3.011710851,0.0,0.0015,0.0015,3.01,0.1,3.0116606715,3.47,0.12150000000000001,3.4721264738,0.0,0.0015,0.0015,3.47,0.12,3.472074308
2020-01-11 19:00:00,2.9,-0.029,2.9001449964,0.0,0.001,0.001,2.9,-0.03,2.9001551683,3.34,0.121,3.3421910478,0.0,0.001,0.001,3.34,0.12,3.3421549934
2020-01-11 19:30:00,2.7199999999999998,-0.719,2.8134251367000003,0.0,0.001,0.001,2.7199999999999998,-0.72,2.8136808632,3.31,0.761,3.3963540746,0.0,0.001,0.001,3.31,0.76,3.3961301506
2020-01-11 20:00:00,2.65,-0.719,2.7458078957,0.0,0.001,0.001,2.65,-0.72,2.746069919,3.22,0.811,3.3205603443,0.0,0.001,0.001,3.22,0.81,3.32031625
2020-01-11 20:30:00,2.55,-0.759,2.6605602793000003,0.0,0.001,0.001,2.55,-0.76,2.6608457302,3.1,0.741,3.1873313289,0.0,0.001,0.001,3.1,0.74,3.1870989944
2020-01-11 21:00:00,2.47,-0.7885000000000001,2.5928039359,0.0,0.0015,0.0015,2.47,-0.79,2.593260496,2.99,0.7115,3.0734886123,0.0,0.0015,0.0015,2.99,0.71,3.0731417149
2020-01-11 21:30:00,2.38,-0.7885000000000001,2.5072160358,0.0,0.0015,0.0015,2.38,-0.79,2.5076881784,2.9,0.7115,2.98600607,0.0,0.0015,0.0015,2.9,0.71,2.9856490082000002
2020-01-11 22:00:00,2.34,-0.48850000000000005,2.3904460358,0.0,0.0015,0.0015,2.34,-0.49,2.3907530194,2.77,0.42150000000000004,2.8018854812000002,0.0,0.0015,0.0015,2.77,0.42,2.8016602220999998
2020-01-11 22:30:00,2.34,-0.0685,2.3410024028,0.0,0.0015,0.0015,2.34,-0.07,2.3410467744,2.67,0.0115,2.6700247658,0.0,0.0015,0.0015,2.67,0.01,2.6700187265
2020-01-11 23:00:00,2.27,-0.018500000000000003,2.2700753842,0.0,0.0015,0.0015,2.27,-0.02,2.270088104,2.56,-0.0385,2.5602894856000002,0.0,0.0015,0.0015,2.56,-0.04,2.5603124809
2020-01-11 23:30:00,2.14,-0.1285,2.143854531,0.0,0.0015,0.0015,2.14,-0.13,2.143944962,2.43,0.0815,2.431366334,0.0,0.0015,0.0015,2.43,0.08,2.4313165158
2020-01-12 00:00:00,2.05,-0.0585,2.0508345253,0.0,0.0015,0.0015,2.05,-0.06,2.0508778608,2.29,-0.0685,2.2910242797,0.0,0.0015,0.0015,2.29,-0.07,2.2910696192
2020-01-12 00:30:00,1.97,-0.039,1.9703860028,0.0,0.001,0.001,1.97,-0.04,1.9704060495000002,2.22,-0.069,2.2210720385,0.0,0.001,0.001,2.22,-0.07,2.2211033294
2020-01-12 01:00:00,1.97,-0.018500000000000003,1.9700868636000002,0.0,0.0015,0.0015,1.97,-0.02,1.9701015202,2.22,-0.0285,2.2201829317,0.0,0.0015,0.0015,2.22,-0.03,2.2202026934
2020-01-12 01:30:00,1.9300000000000002,-0.018500000000000003,1.9300886637999999,0.0,0.0015,0.0015,1.9300000000000002,-0.02,1.9301036242,2.17,-0.0785,2.1714194091,0.0,0.0015,0.0015,2.17,-0.08,2.1714741537
2020-01-12 02:00:00,1.8900000000000001,-0.018500000000000003,1.8900905402000001,0.0,0.0015,0.0015,1.8900000000000001,-0.02,1.8901058171,2.13,-0.0785,2.1314460467,0.0,0.0015,0.0015,2.13,-0.08,2.131501818
2020-01-12 02:30:00,1.8900000000000001,-0.019,1.8900955002000002,0.0,0.001,0.001,1.8900000000000001,-0.02,1.8901058171,2.13,-0.079,2.13146452,0.0,0.001,0.001,2.13,-0.08,2.131501818
2020-01-12 03:00:00,1.8599999999999999,-0.0385,1.8603984116,0.0,0.0015,0.0015,1.8599999999999999,-0.04,1.8604300578,2.08,-0.0785,2.081480783,0.0,0.0015,0.0015,2.08,-0.08,2.081537893
2020-01-12 03:30:00,1.83,-0.039,1.8304155266,0.0,0.001,0.001,1.83,-0.04,1.8304371063,2.04,-0.049,2.0405883955,0.0,0.001,0.001,2.04,-0.05,2.0406126531
2020-01-12 04:00:00,1.83,-0.0385,1.8304049414999999,0.0,0.0015,0.0015,1.83,-0.04,1.8304371063,2.02,-0.0485,2.0205821562,0.0,0.0015,0.0015,2.02,-0.05,2.0206187171
2020-01-12 04:30:00,1.81,-0.0385,1.810409415,0.0,0.0015,0.0015,1.81,-0.04,1.810441935,2.02,-0.0485,2.0205821562,0.0,0.0015,0.0015,2.02,-0.05,2.0206187171
2020-01-12 05:00:00,1.85,-0.039,1.8504110354,0.0,0.001,0.001,1.85,-0.04,1.8504323819000001,2.06,-0.069,2.0611552586,0.0,0.001,0.001,2.06,-0.07,2.0611889773
2020-01-12 05:30:00,1.97,-0.0385,1.9703761697000002,0.0,0.0015,0.0015,1.97,-0.04,1.9704060495000002,2.18,-0.0285,2.1801862879,0.0,0.0015,0.0015,2.18,-0.03,2.1802064122
2020-01-12 06:00:00,2.03,-0.0085,2.0300177955,0.0,0.0015,0.0015,2.03,-0.01,2.0300246304,2.24,-0.0285,2.2401812985,0.0,0.0015,0.0015,2.24,-0.03,2.2402008838
2020-01-12 06:30:00,2.25,0.14100000000000001,2.254413671,0.0,0.001,0.001,2.25,0.14,2.2543513479,2.48,0.131,2.4834574689,0.0,0.001,0.001,2.48,0.13,2.4834049207
2020-01-12 07:00:00,2.34,0.1115,2.3426549575,0.0,0.0015,0.0015,2.34,0.11,2.3425840433,2.59,0.0815,2.5912819704,0.0,0.0015,0.0015,2.59,0.08,2.5912352267000003
2020-01-12 07:30:00,2.42,0.1115,2.4225672849,0.0,0.0015,0.0015,2.42,0.11,2.42249871,2.68,0.1115,2.6823184468,0.0,0.0015,0.0015,2.68,0.11,2.6822565127
2020-01-12 08:00:00,2.56,-0.0985,2.5618942699,0.0,0.0015,0.0015,2.56,-0.1,2.5619523805,2.89,0.3915,2.9163971352,0.0,0.0015,0.0015,2.89,0.39,2.9161961525
2020-01-12 08:30:00,2.61,0.10200000000000001,2.611992343,0.0,0.002,0.002,2.61,0.1,2.6119150063000003,2.92,0.10200000000000001,2.9217809637,0.0,0.002,0.002,2.92,0.1,2.921711827
2020-01-12 09:00:00,2.79,0.1615,2.7946703294,0.0,0.0015,0.0015,2.79,0.16,2.7945840478,3.13,0.1515,3.1336643486,0.0,0.0015,0.0015,3.13,0.15,3.1335921879
2020-01-12 09:30:00,2.8805,0.111,2.8826378978,0.0005,0.001,0.0011180340000000002,2.88,0.11,2.8820999288999998,3.2105,0.121,3.2127793653,0.0005,0.001,0.0011180340000000002,3.21,0.12,3.2122422076
2020-01-12 10:00:00,2.9425,-0.44,2.9752153283,0.0025,0.0,0.0025,2.94,-0.44,2.9727428412,3.4525,0.87,3.5604292227,0.0025,0.0,0.0025,3.45,0.87,3.558005059
2020-01-12 10:30:00,2.943,-0.56,2.995805234,0.003,0.0,0.003,2.94,-0.56,2.9928581657,3.473,0.98,3.6086187108,0.003,0.0,0.003,3.47,0.98,3.6057315485
2020-01-12 11:00:00,3.072,-0.1595,3.0761378789,0.002,0.0005,0.0020615528,3.07,-0.16,3.0741665537,3.472,0.5405,3.5138190406,0.002,0.0005,0.0020615528,3.47,0.54,3.5117659375
2020-01-12 11:30:00,3.16,0.1985,3.1662283951,0.01,-0.0015,0.0101118742,3.15,0.2,3.1563428204,3.43,0.20850000000000002,3.4363312195,0.01,-0.0015,0.0101118742,3.42,0.21,3.4264413026
2020-01-12 12:00:00,3.091,0.1985,3.0973671481,0.011,-0.0015,0.0111018017,3.08,0.2,3.0864866758,3.281,0.1685,3.2853239186,0.011,-0.0015,0.0111018017,3.27,0.17,3.2744159785
2020-01-12 12:30:00,2.9945,0.192,3.0006489715,0.0145,-0.008,0.0165604952,2.98,0.2,2.9867038688000003,3.2045,0.162,3.2085922536,0.0145,-0.008,0.0165604952,3.19,0.17,3.194526569
2020-01-12 13:00:00,3.1115,0.2005,3.1179532549,0.0015,0.0005,0.0015811388,3.11,0.2,3.116424233,3.5015,0.21050000000000002,3.5078216175,0.0015,0.0005,0.0015811388,3.5,0.21,3.5062943402
2020-01-12 13:30:00,3.1245,0.192,3.1303936254,0.0145,-0.008,0.0165604952,3.11,0.2,3.116424233,3.3545,0.202,3.3605764758,0.0145,-0.008,0.0165604952,3.34,0.21,3.3465952848000002
2020-01-12 14:00:00,2.9005,0.1155,2.9027987357000002,0.0105,-0.0045000000000000005,0.0114236597,2.89,0.12,2.8924902766000002,3.1105,0.10550000000000001,3.1122886274,0.0105,-0.0045000000000000005,0.0114236597,3.1,0.11,3.101950999
2020-01-12 14:30:00,2.767,-0.42050000000000004,2.7987692384000002,0.007,-0.0005,0.0070178344,2.76,-0.42,2.7917736297999998,3.167,0.7095,3.2455013865,0.007,-0.0005,0.0070178344,3.16,0.71,3.2387806347
2020-01-12 15:00:00,2.842,-0.629,2.9107739521,0.002,0.001,0.0022360680000000003,2.84,-0.63,2.9090376416,3.352,0.921,3.4762256831,0.002,0.001,0.0022360680000000003,3.35,0.92,3.4740322393
2020-01-12 15:30:00,2.8425000000000002,-0.629,2.9112621404,0.0025,0.001,0.0026925824,2.84,-0.63,2.9090376416,3.3525,0.901,3.4714632722,0.0025,0.001,0.0026925824,3.35,0.9,3.4687894142
2020-01-12 16:00:00,2.9210000000000003,-0.159,2.9253242555,0.001,0.001,0.0014142136,2.92,-0.16,2.9243802762,3.351,0.41100000000000003,3.376110484,0.001,0.001,0.0014142136,3.35,0.41000000000000003,3.3749962963
2020-01-12 16:30:00,3.04,0.061,3.040611945,0.0,0.001,0.001,3.04,0.06,3.0405920476,3.46,0.14100000000000001,3.4628717851,0.0,0.001,0.001,3.46,0.14,3.4628312116
2020-01-12 17:00:00,3.185,-0.41250000000000003,3.2116010415,0.635,-0.0825,0.6403368254,2.55,-0.33,2.5712642805,3.785,0.7375,3.8561809151,0.635,-0.0825,0.6403368254,3.15,0.8200000000000001,3.2549807987
2020-01-12 17:30:00,3.7,0.181,3.7044245167,4.8,-0.519,4.8279769055,-1.1,0.7000000000000001,1.303840481,3.99,0.341,4.0045450428,4.8,-0.519,4.8279769055,-0.81,0.86,1.1813974776
2020-01-12 18:00:00,3.5645,0.0745,3.5652784604,4.8145,-0.5055000000000001,4.8409648315,-1.25,0.58,1.3780058055,3.8545,0.20450000000000002,3.8599210484,4.8145,-0.5055000000000001,4.8409648315,-0.96,0.71,1.1940268004
2020-01-12 18:30:00,3.444,0.092,3.4452285846,4.814,-0.488,4.8386713052,-1.37,0.58,1.4877163708,3.724,0.242,3.7318547667,4.814,-0.488,4.8386713052,-1.09,0.73,1.3118688959
2020-01-12 19:00:00,3.1555,-0.1715,3.1601570372,0.5155000000000001,-0.0015,0.5155021823,2.64,-0.17,2.6454678225,3.7055,0.5785,3.7503856468,0.5155000000000001,-0.0015,0.5155021823,3.19,0.58,3.2422985673999998
2020-01-12 19:30:00,2.9699999999999998,0.1015,2.9717338794,0.0,0.0015,0.0015,2.9699999999999998,0.1,2.9716830248,3.44,0.1015,3.4414970943,0.0,0.0015,0.0015,3.44,0.1,3.4414531814
2020-01-12 20:00:00,2.9699999999999998,0.1715,2.9749474365,0.0,0.0015,0.0015,2.9699999999999998,0.17,2.9748613413,3.44,0.1715,3.4442723832,0.0,0.0015,0.0015,3.44,0.17,3.4441980199
2020-01-12 20:30:00,2.87,0.12250000000000001,2.8726131396000003,0.0,0.0025,0.0025,2.87,0.12,2.8725076153,3.3,0.2025,3.3062072303,0.0,0.0025,0.0025,3.3,0.2,3.306055051
2020-01-12 21:00:00,2.71,0.052500000000000005,2.7105084855,0.0,0.0025,0.0025,2.71,0.05,2.7104612154,3.09,0.0425,3.0902922596,0.0,0.0025,0.0025,3.09,0.04,3.0902588888
2020-01-12 21:30:00,2.64,0.022500000000000003,2.6400958789,0.0,0.0025,0.0025,2.64,0.02,2.6400757565,3.02,0.0425,3.0202990332,0.0,0.0025,0.0025,3.02,0.04,3.020264889
2020-01-12 22:00:00,2.5700000000000003,0.07250000000000001,2.5710224134,0.0,0.0025,0.0025,2.5700000000000003,0.07,2.5709531307,2.92,0.07250000000000001,2.9208999041,0.0,0.0025,0.0025,2.92,0.07,2.9208389206
2020-01-12 22:30:00,2.5700000000000003,0.07250000000000001,2.5710224134,0.0,0.0025,0.0025,2.5700000000000003,0.07,2.5709531307,2.92,0.14250000000000002,2.9234750298,0.0,0.0025,0.0025,2.92,0.14,2.9233542379
2020-01-12 23:00:00,2.43,0.0425,2.430371628,0.0,0.0025,0.0025,2.43,0.04,2.4303291958,2.73,0.0325,2.7301934455,0.0,0.0025,0.0025,2.73,0.03,2.7301648302
2020-01-12 23:30:00,2.4,-0.1585,2.4052281077,0.0,0.0015,0.0015,2.4,-0.16,2.4053274205,2.73,0.35150000000000003,2.7525356038,0.0,0.0015,0.0015,2.73,0.35000000000000003,2.7523444552000003
2020-01-13 00:00:00,2.45,0.112,2.4525586639,0.0,0.002,0.002,2.45,0.11,2.4524681445,2.73,0.07200000000000001,2.7309492855,0.0,0.002,0.002,2.73,0.07,2.7308972884
2020-01-13 00:30:00,2.52,0.14200000000000002,2.5239976228,0.0,0.002,0.002,2.52,0.14,2.5238858928,2.79,0.112,2.7922471237,0.0,0.002,0.002,2.79,0.11,2.7921676167
2020-01-13 01:00:00,2.43,0.10200000000000001,2.4321397986,0.0,0.002,0.002,2.43,0.1,2.4320567428,2.69,0.07200000000000001,2.6909633963,0.0,0.002,0.002,2.69,0.07,2.6909106265
2020-01-13 01:30:00,2.39,0.1015,2.3921543115,0.0,0.0015,0.0015,2.39,0.1,2.3920911354,2.65,0.07150000000000001,2.6509644,0.0,0.0015,0.0015,2.65,0.07,2.6509243671
2020-01-13 02:00:00,2.75,0.182,2.7560159651,0.0,0.002,0.002,2.75,0.18,2.755884613,3.03,0.14200000000000002,3.0333255678,0.0,0.002,0.002,3.03,0.14,3.0332325991
2020-01-13 02:30:00,2.6,0.18150000000000002,2.606327349,0.0,0.0015,0.0015,2.6,0.18,2.6062233212,2.86,0.14150000000000001,2.8634982539,0.0,0.0015,0.0015,2.86,0.14,2.8634245232
2020-01-13 03:00:00,2.46,0.182,2.4667233327,0.0,0.002,0.002,2.46,0.18,2.4665765749,2.7,0.14200000000000002,2.7037314955,0.0,0.002,0.002,2.7,0.14,2.7036271932
2020-01-13 03:30:00,2.4,0.12150000000000001,2.4030735007,0.0,0.0015,0.0015,2.4,0.12,2.4029981273,2.65,0.14150000000000001,2.6537750941000002,0.0,0.0015,0.0015,2.65,0.14,2.6536955364
2020-01-13 04:00:00,2.34,0.12150000000000001,2.3431522038,0.0,0.0015,0.0015,2.34,0.12,2.3430749028,2.56,0.0915,2.5616346832,0.0,0.0015,0.0015,2.56,0.09,2.5615815427
2020-01-13 04:30:00,2.39,0.121,2.3930610105,0.0,0.001,0.001,2.39,0.12,2.3930106561,2.62,0.091,2.6215798672,0.0,0.001,0.001,2.62,0.09,2.6215453458
2020-01-13 05:00:00,2.45,0.151,2.4546488547,0.0,0.001,0.001,2.45,0.15,2.4545875417,2.68,0.091,2.6815445176,0.0,0.001,0.001,2.68,0.09,2.6815107682
2020-01-13 05:30:00,2.51,0.091,2.5116490599,0.0,0.001,0.001,2.51,0.09,2.5116130275,2.79,0.291,2.8051347561,0.0,0.001,0.001,2.79,0.29,2.8050311941
2020-01-13 06:00:00,2.65,0.021500000000000002,2.6500872155,0.0,0.0015,0.0015,2.65,0.02,2.6500754706,2.96,0.42150000000000004,2.9898599047000003,0.0,0.0015,0.0015,2.96,0.42,2.9896488088
2020-01-13 06:30:00,3.3,0.2215,3.3074253204,0.0,0.0015,0.0015,3.3,0.22,3.3073252032,3.79,1.3615,4.0271307714,0.0,0.0015,0.0015,3.79,1.3599999999999999,4.026623896
2020-01-13 07:00:00,3.8200000000000003,1.032,3.9569462973,0.0,0.002,0.002,3.8200000000000003,1.03,3.9564251541,4.21,1.022,4.3322723829,0.0,0.002,0.002,4.21,1.02,4.3318010111
2020-01-13 07:30:00,4.14,1.112,4.2867404867,0.0,0.002,0.002,4.14,1.11,4.2862221128,4.58,1.1219999999999999,4.7154304151,0.0,0.002,0.002,4.58,1.12,4.7149549309
2020-01-13 08:00:00,4.4,1.142,4.5457853007,0.0,0.002,0.002,4.4,1.1400000000000001,4.5452832695000005,4.87,1.182,5.0113894281,0.0,0.002,0.002,4.87,1.18,5.0109180796
2020-01-13 08:30:00,4.5,1.1825,4.6527740381000005,0.0,0.0025,0.0025,4.5,1.18,4.6521392928,4.96,1.2125,5.1060509447,0.0,0.0025,0.0025,4.96,1.21,5.1054578639
2020-01-13 09:00:00,4.47,1.1625,4.6186909671,0.0,0.0025,0.0025,4.47,1.16,4.6180623642,4.91,1.2125,5.0574950568,0.0,0.0025,0.0025,4.91,1.21,5.0568962813
2020-01-13 09:30:00,4.5705,1.2215,4.7309124384,0.0005,0.0015,0.0015811388,4.57,1.22,4.7300422831,5.0105,1.2615,5.1668648618,0.0005,0.0015,0.0015811388,5.01,1.26,5.1660139373
2020-01-13 10:00:00,4.5915,1.2610000000000001,4.761511656,0.0015,0.001,0.0018027756000000002,4.59,1.26,4.759800416,5.0115,1.291,5.1751148055,0.0015,0.001,0.0018027756000000002,5.01,1.29,5.1734128001
2020-01-13 10:30:00,4.552,1.191,4.7052295374,0.002,0.001,0.0022360680000000003,4.55,1.19,4.703041569,4.992,1.201,5.1344391125,0.002,0.001,0.0022360680000000003,4.99,1.2,5.1322607104
2020-01-13 11:00:00,4.552,1.2205,4.7127830684,0.002,0.0005,0.0020615528,4.55,1.22,4.7107218131,4.992,1.2405,5.1438219497,0.002,0.0005,0.0020615528,4.99,1.24,5.1417603989
2020-01-13 11:30:00,4.591,1.221,4.7505917526,0.001,0.001,0.0014142136,4.59,1.22,4.7493683791,5.031,1.2610000000000001,5.1866252997,0.001,0.001,0.0014142136,5.03,1.26,5.1854122305
2020-01-13 12:00:00,4.5915,1.3105,4.7748594220000005,0.0015,0.0005,0.0015811388,4.59,1.31,4.7732797949,5.0315,1.3205,5.2018950874,0.0015,0.0005,0.0015811388,5.03,1.32,5.200317298
2020-01-13 12:30:00,4.511,1.0115,4.6230134382,0.001,0.0015,0.0018027756000000002,4.51,1.01,4.6217096404,5.011,1.3215,5.1823241166,0.001,0.0015,0.0018027756000000002,5.01,1.32,5.1809748118
2020-01-13 13:00:00,4.4605,0.992,4.5694774592,0.0005,0.002,0.0020615528,4.46,0.99,4.5685555704,4.9405,1.252,5.0966699177,0.0005,0.002,0.0020615528,4.94,1.25,5.0956942608
2020-01-13 13:30:00,4.58,1.1715,4.7274530405,0.0,0.0015,0.0015,4.58,1.17,4.7270815521,5.04,1.2015,5.1812355911,0.0,0.0015,0.0015,5.04,1.2,5.1808879548
2020-01-13 14:00:00,4.61,1.172,4.7566462976,0.0,0.002,0.002,4.61,1.17,4.7561539084,5.08,1.202,5.2202685755000005,0.0,0.002,0.002,5.08,1.2,5.2198084256
2020-01-13 14:30:00,4.5600000000000005,1.172,4.7082039038,0.0,0.002,0.002,4.5600000000000005,1.17,4.7077064479,5.02,1.202,5.1618992629000005,0.0,0.002,0.002,5.02,1.2,5.1614339093
2020-01-13 15:00:00,4.65,1.232,4.8104390652,0.0,0.002,0.002,4.65,1.23,4.8099272344,5.11,1.242,5.2587701984,0.0,0.002,0.002,5.11,1.24,5.2582982038
2020-01-13 15:30:00,4.63,1.1225,4.7641270187,0.0,0.0025,0.0025,4.63,1.12,4.7635386007000005,5.09,1.1325,5.2144660561,0.0,0.0025,0.0025,5.09,1.13,5.2139236665
2020-01-13 16:00:00,4.36,0.492,4.38767182,0.0,0.002,0.002,4.36,0.49,4.3874480054,5.0,1.562,5.2383054512000005,0.0,0.002,0.002,5.0,1.56,5.237709423
2020-01-13 16:30:00,4.345,0.187,4.349022189,0.215,-0.003,0.21502092920000002,4.13,0.19,4.13436815,5.065,1.7469999999999999,5.3578198925,0.215,-0.003,0.21502092920000002,4.85,1.75,5.1560643906
2020-01-13 17:00:00,4.6155,0.719,4.6711670116,4.7855,-0.541,4.8159828955,-0.17,1.26,1.2714165328,4.9355,0.969,5.0297237747,4.7855,-0.541,4.8159828955,0.15,1.51,1.5174320413
2020-01-13 17:30:00,4.786,0.8200000000000001,4.8557384608,4.816,-0.54,4.8461795262,-0.03,1.3599999999999999,1.3603308421,5.136,0.97,5.2267959593,4.816,-0.54,4.8461795262,0.32,1.51,1.543534904
2020-01-13 18:00:00,4.904,0.886,4.9833936228,4.814,-0.504,4.840311147,0.09,1.3900000000000001,1.3929106217,5.274,1.066,5.3806534919,4.814,-0.504,4.840311147,0.46,1.57,1.6360012225
2020-01-13 18:30:00,4.814,0.86,4.8902143102,4.814,-0.5,4.8398962799,0.0,1.3599999999999999,1.3599999999999999,5.184,1.04,5.2872919344,4.814,-0.5,4.8398962799,0.37,1.54,1.5838244852
2020-01-13 19:00:00,4.664,0.8655,4.7436258548,4.814,-0.49450000000000005,4.839331178,-0.15,1.3599999999999999,1.3682470537,5.014,1.0155,5.1158026008,4.814,-0.49450000000000005,4.839331178,0.2,1.51,1.5231874474
2020-01-13 19:30:00,4.5975,0.8290000000000001,4.6716428855,4.8175,-0.531,4.8466758969,-0.22,1.3599999999999999,1.3776792079,4.9275,0.979,5.023813019,4.8175,-0.531,4.8466758969,0.11,1.51,1.514001321
2020-01-13 20:00:00,4.4545,0.7935,4.5246229125,4.8145,-0.4565,4.8360937232,-0.36,1.25,1.3008074416,4.7445,0.9235000000000001,4.833542438,4.8145,-0.4565,4.8360937232,-0.07,1.38,1.3817742218
2020-01-13 20:30:00,4.0325,0.79,4.1091551747,0.48250000000000004,0.01,0.4826036158,3.55,0.78,3.6346801785,4.5025,0.8200000000000001,4.5765605262,0.48250000000000004,0.01,0.4826036158,4.02,0.81,4.1007926063
2020-01-13 21:00:00,3.87,0.752,3.9423855722,0.0,0.002,0.002,3.87,0.75,3.9420045662,4.32,0.742,4.3832595178,0.0,0.002,0.002,4.32,0.74,4.3829214002
2020-01-13 21:30:00,3.74,0.752,3.8148530771,0.0,0.002,0.002,3.74,0.75,3.8144593326000003,4.2,0.842,4.2835690726,0.0,0.002,0.002,4.2,0.84,4.2831763914
2020-01-13 22:00:00,3.48,0.3715,3.4997731712,0.0,0.0015,0.0015,3.48,0.37,3.4996142645,3.99,1.1015,4.1392514118,0.0,0.0015,0.0015,3.99,1.1,4.138852498
2020-01-13 22:30:00,3.41,0.5720000000000001,3.4576413926000003,0.0,0.002,0.002,3.41,0.5700000000000001,3.4573110939,3.81,0.762,3.8854528694,0.0,0.002,0.002,3.81,0.76,3.8850611321
2020-01-13 23:00:00,3.37,0.682,3.4383170302,0.0,0.002,0.002,3.37,0.68,3.4379208833,3.71,0.6920000000000001,3.7739851616,0.0,0.002,0.002,3.71,0.6900000000000001,3.7736189527
2020-01-13 23:30:00,3.31,0.522,3.3509079367,0.0,0.002,0.002,3.31,0.52,3.3505969617,3.69,0.9420000000000001,3.8083413713,0.0,0.002,0.002,3.69,0.9400000000000001,3.8078471608
2020-01-14 00:00:00,3.21,0.7015,3.285757485,0.0,0.0015,0.0015,3.21,0.7000000000000001,3.285437566,3.52,0.6915,3.5872792266999998,0.0,0.0015,0.0015,3.52,0.6900000000000001,3.5869903818999997
2020-01-14 00:30:00,3.08,0.47150000000000003,3.115880654,0.0,0.0015,0.0015,3.08,0.47000000000000003,3.1156540244,3.43,0.8315,3.5293472838,0.0,0.0015,0.0015,3.43,0.8300000000000001,3.528994191
2020-01-14 01:00:00,3.03,0.582,3.0853887924,0.0,0.002,0.002,3.03,0.58,3.0850121556,3.35,0.782,3.4400616274,0.0,0.002,0.002,3.35,0.78,3.4396075358
2020-01-14 01:30:00,2.91,0.051500000000000004,2.9104556774,0.0,0.0015,0.0015,2.91,0.05,2.9104295216000002,3.35,1.1715,3.5489311419,0.0,0.0015,0.0015,3.35,1.17,3.5484362753000003
2020-01-14 02:00:00,3.13,0.6415000000000001,3.1950621668,0.0,0.0015,0.0015,3.13,0.64,3.1947613369,3.44,0.7215,3.5148488232,0.0,0.0015,0.0015,3.44,0.72,3.5145412218
2020-01-14 02:30:00,3.18,0.5115000000000001,3.2208744542,0.0,0.0015,0.0015,3.18,0.51,3.220636583,3.5300000000000002,0.8715,3.6359884832000002,0.0,0.0015,0.0015,3.5300000000000002,0.87,3.635629244
2020-01-14 03:00:00,3.05,0.6215,3.1126776656,0.0,0.0015,0.0015,3.05,0.62,3.1123785117,3.34,0.5915,3.3919717348000002,0.0,0.0015,0.0015,3.34,0.59,3.3917104828999998
2020-01-14 03:30:00,3.05,0.6715,3.1230453487,0.0,0.0015,0.0015,3.05,0.67,3.1227231706,3.34,0.6615,3.4048762459,0.0,0.0015,0.0015,3.34,0.66,3.4045851436
2020-01-14 04:00:00,3.08,0.622,3.1421782254,0.0,0.002,0.002,3.08,0.62,3.1417829333,3.39,0.752,3.4724060822,0.0,0.002,0.002,3.39,0.75,3.4719735022
2020-01-14 04:30:00,3.05,0.28150000000000003,3.0629629854,0.0,0.0015,0.0015,3.05,0.28,3.0628254929,3.43,1.0915,3.5994822197,0.0,0.0015,0.0015,3.43,1.09,3.5990276465
2020-01-14 05:00:00,3.12,0.7215,3.2023369982,0.0,0.0015,0.0015,3.12,0.72,3.2019993754,3.39,0.7015,3.4618206554,0.0,0.0015,0.0015,3.39,0.7000000000000001,3.4615170085
2020-01-14 05:30:00,3.16,0.7215,3.2413210656,0.0,0.0015,0.0015,3.16,0.72,3.2409875038,3.44,0.7015,3.5107979505999998,0.0,0.0015,0.0015,3.44,0.7000000000000001,3.5104985401
2020-01-14 06:00:00,3.22,0.722,3.2999521209,0.0,0.002,0.002,3.22,0.72,3.2995151159000002,3.52,0.7020000000000001,3.5893180411,0.0,0.002,0.002,3.52,0.7000000000000001,3.5889274164
2020-01-14 06:30:00,3.59,0.861,3.6918045723,0.0,0.001,0.001,3.59,0.86,3.6915714811,3.93,0.881,4.0275378335,0.0,0.001,0.001,3.93,0.88,4.0273192076
2020-01-14 07:00:00,3.77,0.2715,3.7797635177,0.0,0.0015,0.0015,3.77,0.27,3.779656069,4.37,1.7815,4.7191781329,0.0,0.0015,0.0015,4.37,1.78,4.7186120841
2020-01-14 07:30:00,4.26,0.922,4.358633272,0.0,0.002,0.002,4.26,0.92,4.358210642,4.8,1.522,5.0355222172,0.0,0.002,0.002,4.8,1.52,5.0349180728
2020-01-14 08:00:00,4.44,0.862,4.5229021656,0.0,0.002,0.002,4.44,0.86,4.5225214206,5.0,1.572,5.2412960229,0.0,0.002,0.002,5.0,1.57,5.2406965186
2020-01-14 08:30:00,4.62,0.9325,4.7131683876,0.0,0.0025,0.0025,4.62,0.93,4.7126744,5.2,1.6325,5.4502345133,0.0,0.0025,0.0025,5.2,1.63,5.4494862143
2020-01-14 09:00:00,4.45,1.0925,4.5821453763,0.0,0.0025,0.0025,4.45,1.09,4.5815499561,4.94,1.3325,5.1165570699,0.0,0.0025,0.0025,4.94,1.33,5.1159065668
2020-01-14 09:30:00,4.49,1.2125,4.6508339306,0.0,0.0025,0.0025,4.49,1.21,4.6501827921,4.96,1.2625,5.1181545746,0.0,0.0025,0.0025,4.96,1.26,5.1175384708
2020-01-14 10:00:00,4.53,0.673,4.5797193145,0.0,0.003,0.003,4.53,0.67,4.5792794193,5.18,1.843,5.4980950337,0.0,0.003,0.003,5.18,1.8399999999999999,5.4970901393
2020-01-14 10:30:00,4.63,1.2025000000000001,4.7836080786,0.0,0.0025,0.0025,4.63,1.2,4.7829802425,5.09,1.2025000000000001,5.230115319,0.0,0.0025,0.0025,5.09,1.2,5.2295410889
2020-01-14 11:00:00,4.53,0.8025,4.6005332571,0.0,0.0025,0.0025,4.53,0.8,4.600097825,5.13,1.7025000000000001,5.4051277737,0.0,0.0025,0.0025,5.13,1.7000000000000002,5.4043408479
2020-01-14 11:30:00,4.53,0.7025,4.5841472762,0.0,0.0025,0.0025,4.53,0.7000000000000001,4.5837648282,5.18,1.8125,5.4879464511,0.0,0.0025,0.0025,5.18,1.81,5.4871212853
2020-01-14 12:00:00,4.58,0.772,4.6446080567,0.0,0.002,0.002,4.58,0.77,4.6442760469,5.2,1.702,5.4714535546,0.0,0.002,0.002,5.2,1.7000000000000002,5.4708317466
2020-01-14 12:30:00,4.4405,0.5205000000000001,4.470901531,0.0005,0.0005,0.0007071068,4.44,0.52,4.4703467427,5.1205,1.8805,5.4548877624,0.0005,0.0005,0.0007071068,5.12,1.88,5.4542460524
2020-01-14 13:00:00,4.4705,0.7465,4.5323980959,0.0005,-0.0035,0.0035355339000000003,4.47,0.75,4.5324827633,5.0505,1.5665,5.2878608624,0.0005,-0.0035,0.0035355339000000003,5.05,1.57,5.2884213145
2020-01-14 13:30:00,4.4505,0.9725,4.5555138569,0.0005,0.0025,0.0025495098,4.45,0.97,4.5544922878000005,4.9705,1.3525,5.1512257279,0.0005,0.0025,0.0025495098,4.97,1.35,5.1500873779
2020-01-14 14:00:00,4.451,0.9420000000000001,4.5495895419,0.001,0.002,0.0022360680000000003,4.45,0.9400000000000001,4.5481974451,4.991,1.422,5.1896208917,0.001,0.002,0.0022360680000000003,4.99,1.42,5.1881114098
2020-01-14 14:30:00,4.4005,1.1325,4.5438922192,0.0005,0.0025,0.0025495098,4.4,1.13,4.5427854891,4.8705,1.1625,5.007312303,0.0005,0.0025,0.0025495098,4.87,1.16,5.0062460986
2020-01-14 15:00:00,4.4,1.1320000000000001,4.5432833942,0.0,0.002,0.002,4.4,1.13,4.5427854891,4.87,1.162,5.0067098977,0.0,0.002,0.002,4.87,1.16,5.0062460986
2020-01-14 15:30:00,4.46,1.1315,4.6012924543,0.0,0.0015,0.0015,4.46,1.13,4.6009238203,4.93,1.1615,5.0649760365,0.0,0.0015,0.0015,4.93,1.16,5.064632267
2020-01-14 16:00:00,4.329,1.0075,4.4446931559,0.249,-0.022500000000000003,0.2500144996,4.08,1.03,4.2080042776,4.809,1.0275,4.9175438229,0.249,-0.022500000000000003,0.2500144996,4.5600000000000005,1.05,4.6793268747
2020-01-14 16:30:00,4.605,0.874,4.6872060975,4.795,-0.536,4.8248648686,-0.19,1.4100000000000001,1.422743828,4.895,1.024,5.0009600078,4.795,-0.536,4.8248648686,0.1,1.56,1.5632018424
2020-01-14 17:00:00,4.6525,0.8130000000000001,4.722999603,4.8125,-0.467,4.8351055056,-0.16,1.28,1.2899612397,4.9725,0.9530000000000001,5.0629996297,4.8125,-0.467,4.8351055056,0.16,1.42,1.4289856542
2020-01-14 17:30:00,4.6955,0.781,4.7600085347,4.8155,-0.499,4.8412850825,-0.12,1.28,1.2856126944000001,5.0455,0.9510000000000001,5.1343423386,4.8155,-0.499,4.8412850825,0.23,1.45,1.4681280598
2020-01-14 18:00:00,4.714,0.807,4.7825772341,4.814,-0.47300000000000003,4.8371815141,-0.1,1.28,1.2839003077,5.074,0.9570000000000001,5.1634605644,4.814,-0.47300000000000003,4.8371815141,0.26,1.43,1.4534441854
2020-01-14 18:30:00,4.6455,0.7895000000000001,4.7121099839,4.8155,-0.49050000000000005,4.8404163561,-0.17,1.28,1.2912397144,4.9955,0.9595,5.0868124105,4.8155,-0.49050000000000005,4.8404163561,0.18,1.45,1.4611296999
2020-01-14 19:00:00,4.535,0.7965,4.6044149737,4.815,-0.48350000000000004,4.8392145282,-0.28,1.28,1.3102671483,4.875,0.9465,4.9660333517,4.815,-0.48350000000000004,4.8392145282,0.06,1.43,1.4312581877000001
2020-01-14 19:30:00,4.5055,0.79,4.5742354826,4.8155,-0.49,4.8403657145,-0.31,1.28,1.3170041762,4.8255,0.96,4.9200660819,4.8155,-0.49,4.8403657145,0.01,1.45,1.4500344823
2020-01-14 20:00:00,4.1625,0.8025,4.2391523327,0.48250000000000004,0.0025,0.4825064766,3.68,0.8,3.7659527347,4.6825,0.9325,4.7744489211,0.48250000000000004,0.0025,0.4825064766,4.2,0.93,4.3017322092
2020-01-14 20:30:00,3.9699999999999998,0.802,4.0501980199,0.0,0.002,0.002,3.9699999999999998,0.8,4.0498024643,4.45,0.8220000000000001,4.5252827536,0.0,0.002,0.002,4.45,0.8200000000000001,4.5249198888
2020-01-14 21:00:00,3.79,0.49250000000000005,3.8218655458,0.0,0.0025,0.0025,3.79,0.49,3.8215441905,4.35,1.1325,4.4950034761,0.0,0.0025,0.0025,4.35,1.13,4.4943742612
2020-01-14 21:30:00,3.81,0.8125,3.8956714761,0.0,0.0025,0.0025,3.81,0.81,3.8951508315,4.28,0.9025000000000001,4.3741177682,0.0,0.0025,0.0025,4.28,0.9,4.373602634
2020-01-14 22:00:00,3.63,0.8115,3.7196010875,0.0,0.0015,0.0015,3.63,0.81,3.7192741227,4.03,0.7915000000000001,4.1069906562,0.0,0.0015,0.0015,4.03,0.79,4.1067018397
2020-01-14 22:30:00,3.5,0.7725000000000001,3.5842371922,0.0,0.0025,0.0025,3.5,0.77,3.5836992061,3.89,0.7925000000000001,3.9699063276,0.0,0.0025,0.0025,3.89,0.79,3.9694080163
2020-01-14 23:00:00,3.44,0.7725000000000001,3.5256710354000003,0.0,0.0025,0.0025,3.44,0.77,3.5251241113000003,3.79,0.7525000000000001,3.8639819164,0.0,0.0025,0.0025,3.79,0.75,3.8634958263
2020-01-14 23:30:00,3.44,0.712,3.5129110436,0.0,0.002,0.002,3.44,0.71,3.5125062278,3.81,0.992,3.9370247650000003,0.0,0.002,0.002,3.81,0.99,3.9365213069
2020-01-15 00:00:00,3.32,0.6325000000000001,3.3797124508,0.0,0.0025,0.0025,3.32,0.63,3.3792454779,3.69,1.0425,3.8344368883,0.0,0.0025,0.0025,3.69,1.04,3.8337579475
2020-01-15 00:30:00,3.17,0.782,3.2650304746,0.0,0.002,0.002,3.17,0.78,3.2645520367,3.48,0.782,3.5667806212,0.0,0.002,0.002,3.48,0.78,3.5663426644
2020-01-15 01:00:00,3.11,0.7815000000000001,3.2066871145,0.0,0.0015,0.0015,3.11,0.78,3.2063218803,3.42,0.7815000000000001,3.5081536811,0.0,0.0015,0.0015,3.42,0.78,3.5078198357
2020-01-15 01:30:00,3.05,0.7415,3.1388409087,0.0,0.0015,0.0015,3.05,0.74,3.1384868966,3.35,0.7415,3.43108179,0.0,0.0015,0.0015,3.35,0.74,3.4307579338
2020-01-15 02:00:00,3.4,0.8715,3.5099162739,0.0,0.0015,0.0015,3.4,0.87,3.5095441299,3.71,0.8715,3.8109857321,0.0,0.0015,0.0015,3.71,0.87,3.8106429904
2020-01-15 02:30:00,3.43,0.9015000000000001,3.5464915409,0.0,0.0015,0.0015,3.43,0.9,3.5461105454,3.74,0.8715,3.8401969025,0.0,0.0015,0.0015,3.74,0.87,3.8398567681999998
2020-01-15 03:00:00,3.19,0.28150000000000003,3.2023963293,0.0,0.0015,0.0015,3.19,0.28,3.2022648235,3.6,1.1915,3.7920538301,0.0,0.0015,0.0015,3.6,1.19,3.791582783
2020-01-15 03:30:00,3.23,0.721,3.3094925593,0.0,0.001,0.001,3.23,0.72,3.309274845,3.55,0.901,3.6625538904,0.0,0.001,0.001,3.55,0.9,3.6623080154
2020-01-15 04:00:00,3.17,0.7815000000000001,3.2649107568,0.0,0.0015,0.0015,3.17,0.78,3.2645520367,3.47,0.7815000000000001,3.5569147094,0.0,0.0015,0.0015,3.47,0.78,3.5565854411
2020-01-15 04:30:00,3.1,0.782,3.1971118216,0.0,0.002,0.002,3.1,0.78,3.1966232183,3.39,0.732,3.4681297554,0.0,0.002,0.002,3.39,0.73,3.4677081769
2020-01-15 05:00:00,3.16,0.8115,3.2625346358,0.0,0.0015,0.0015,3.16,0.81,3.2621618599,3.45,0.7915000000000001,3.5396288294,0.0,0.0015,0.0015,3.45,0.79,3.5392937149
2020-01-15 05:30:00,3.29,0.812,3.3887230633,0.0,0.002,0.002,3.29,0.81,3.3882443832,3.61,0.912,3.7234183219,0.0,0.002,0.002,3.61,0.91,3.7229289545
2020-01-15 06:00:00,3.29,0.8115,3.388603289,0.0,0.0015,0.0015,3.29,0.81,3.3882443832,3.61,0.8115,3.7000854382,0.0,0.0015,0.0015,3.61,0.81,3.6997567488
2020-01-15 06:30:00,3.58,0.922,3.6968207963,0.0,0.002,0.002,3.58,0.92,3.6963224968,3.92,0.902,4.0224375694,0.0,0.002,0.002,3.92,0.9,4.0219895574
2020-01-15 07:00:00,3.75,0.442,3.7759586862,0.0,0.002,0.002,3.75,0.44,3.7757250959,4.28,1.482,4.529318271,0.0,0.002,0.002,4.28,1.48,4.5286642622
2020-01-15 07:30:00,4.19,1.0715,4.3248366732,0.0,0.0015,0.0015,4.19,1.07,4.3244652849000005,4.67,1.2415,4.8322067681,0.0,0.0015,0.0015,4.67,1.24,4.8318216027
2020-01-15 08:00:00,4.51,1.212,4.6700154175,0.0,0.002,0.002,4.51,1.21,4.6694967608999995,5.0,1.3519999999999999,5.179566005,0.0,0.002,0.002,5.0,1.35,5.1790443134
2020-01-15 08:30:00,4.66,1.283,4.8333931146,0.0,0.003,0.003,4.66,1.28,4.8325976452,5.13,1.323,5.2978513569,0.0,0.003,0.003,5.13,1.32,5.2971029818
2020-01-15 09:00:00,4.6,1.2825,4.7754378072,0.0,0.0025,0.0025,4.6,1.28,4.77476701,5.06,1.3225,5.2299719168,0.0,0.0025,0.0025,5.06,1.32,5.2293403026
2020-01-15 09:30:00,4.561,1.2415,4.7269486194,0.001,0.0015,0.0018027756000000002,4.5600000000000005,1.24,4.7255899103,5.001,1.2715,5.1601078719,0.001,0.0015,0.0018027756000000002,5.0,1.27,5.1587692331
2020-01-15 10:00:00,4.405,1.201,4.5657886504,0.005,0.001,0.0050990195,4.4,1.2,4.5607017004,4.785,1.241,4.9433092155,0.005,0.001,0.0050990195,4.78,1.24,4.9382183022
2020-01-15 10:30:00,4.4065,1.2015,4.5673673489,0.006500000000000001,0.0015,0.006670832000000001,4.4,1.2,4.5607017004,4.7565,1.2415,4.9158533847,0.006500000000000001,0.0015,0.006670832000000001,4.75,1.24,4.9091852685
2020-01-15 11:00:00,4.41,1.302,4.5981848593,0.01,0.002,0.010198039,4.4,1.3,4.5880278988,4.73,1.312,4.9085887992,0.01,0.002,0.010198039,4.72,1.31,4.898418112
2020-01-15 11:30:00,4.3595,1.1905000000000001,4.5191293962,0.0095,0.0005,0.009513148800000001,4.35,1.19,4.5098336998,4.6695,1.2305,4.8289088312,0.0095,0.0005,0.009513148800000001,4.66,1.23,4.8195954187000005
2020-01-15 12:00:00,4.2475,0.9005000000000001,4.3419070119,0.007500000000000001,0.0005,0.0075166482,4.24,0.9,4.3344665185,4.6475,1.4705,4.8745898802,0.007500000000000001,0.0005,0.0075166482,4.64,1.47,4.867288773
2020-01-15 12:30:00,4.2,0.5295,4.2332458291,0.01,-0.0005,0.0100124922,4.19,0.53,4.2233872662,4.67,1.9395,5.0567341486,0.01,-0.0005,0.0100124922,4.66,1.94,5.0476925421
2020-01-15 13:00:00,4.317,1.1615,4.4705224807,0.007,0.0015,0.0071589105,4.31,1.16,4.4633731639,4.577,1.1515,4.7196272363,0.007,0.0015,0.0071589105,4.57,1.15,4.7124728116
2020-01-15 13:30:00,4.2255,1.1,4.3663314407,0.0055000000000000005,0.0,0.0055000000000000005,4.22,1.1,4.3610090575000005,4.4955,1.22,4.6581026449,0.0055000000000000005,0.0,0.0055000000000000005,4.49,1.22,4.652794859
