Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-15 14:00:00,4.095,0.6505000000000001,4.146344806,0.005,0.0005,0.0050249378,4.09,0.65,4.1413282893,4.495,1.4304999999999999,4.7171342201,0.005,0.0005,0.0050249378,4.49,1.43,4.7122181613
2020-01-15 14:30:00,4.0055,0.3015,4.0168311515,0.0055000000000000005,0.0015,0.0057008771000000005,4.0,0.30000000000000004,4.011234224,4.5455,1.8215,4.896879874,0.0055000000000000005,0.0015,0.0057008771000000005,4.54,1.82,4.8912166176
2020-01-15 15:00:00,4.0725,0.3905,4.0911791088,0.0025,0.0005,0.0025495098,4.07,0.39,4.0886428066,4.6025,1.7305000000000001,4.9170760112,0.0025,0.0005,0.0025495098,4.6,1.73,4.9145600007
2020-01-15 15:30:00,4.073,0.9815,4.1895908213,0.003,0.0015,0.0033541020000000003,4.07,0.98,4.1863229689,4.4030000000000005,1.0215,4.5199415096,0.003,0.0015,0.0033541020000000003,4.4,1.02,4.5166801968
2020-01-15 16:00:00,4.0705,0.862,4.1607708721,0.0005,0.002,0.0020615528,4.07,0.86,4.1598677864,4.4905,1.052,4.612081336,0.0005,0.002,0.0020615528,4.49,1.05,4.6111386880000005
2020-01-15 16:30:00,4.1605,0.9525,4.2681397002,0.0005,0.0025,0.0025495098,4.16,0.9500000000000001,4.2670950306,4.6305,0.9625,4.729475288,0.0005,0.0025,0.0025495098,4.63,0.96,4.7284775563
2020-01-15 17:00:00,4.209,0.869,4.2977717482,0.309,-0.011,0.3091957309,3.9,0.88,3.9980495245,4.709,0.909,4.7959318177,0.309,-0.011,0.3091957309,4.4,0.92,4.4951529451
2020-01-15 17:30:00,4.59,0.8765000000000001,4.6729382887,3.83,-0.14350000000000002,3.8326873405,0.76,1.02,1.2720062893000001,4.97,0.9865,5.0669598627,3.83,-0.14350000000000002,3.8326873405,1.1400000000000001,1.13,1.6051479683
2020-01-15 18:00:00,4.558,0.3165,4.5689754048,3.848,-0.053500000000000006,3.848371896,0.71,0.37,0.800624756,5.048,1.5065,5.2680021117999996,3.848,-0.053500000000000006,3.848371896,1.2,1.56,1.9681463360000002
2020-01-15 18:30:00,4.53,0.724,4.5874912534,4.19,-0.116,4.1916054204,0.34,0.84,0.9062008607,4.9,1.024,5.0058541729,4.19,-0.116,4.1916054204,0.71,1.1400000000000001,1.3430189872
2020-01-15 19:00:00,4.5415,0.292,4.5508775253,4.8115,-0.428,4.8304985509,-0.27,0.72,0.7689603371,4.9515,1.522,5.1801386323,4.8115,-0.428,4.8304985509,0.14,1.9500000000000002,1.9550191815
2020-01-15 19:30:00,4.564,0.1015,4.5651285031,4.814,-0.4685,4.8367435584,-0.25,0.5700000000000001,0.6224146528,5.014,1.7915,5.3244406514,4.814,-0.4685,4.8367435584,0.2,2.26,2.2688322988
2020-01-15 20:00:00,4.1875,0.1075,4.1888796235,0.48750000000000004,0.007500000000000001,0.4875576889,3.7,0.1,3.7013511047,4.8975,1.6575000000000002,5.1703783711,0.48750000000000004,0.007500000000000001,0.4875576889,4.41,1.65,4.7085666609
2020-01-15 20:30:00,4.14,0.502,4.170324208,0.0,0.002,0.002,4.14,0.5,4.170083932,4.74,1.182,4.8851534265000005,0.0,0.002,0.002,4.74,1.18,4.8846698967
2020-01-15 21:00:00,4.03,0.8315,4.1148866631,0.0,0.0015,0.0015,4.03,0.8300000000000001,4.1145838186,4.49,0.8215,4.5645330813000005,0.0,0.0015,0.0015,4.49,0.8200000000000001,4.5642633579
2020-01-15 21:30:00,4.03,0.9420000000000001,4.1386306914,0.0,0.002,0.002,4.03,0.9400000000000001,4.1381759267,4.49,0.932,4.5857086693,0.0,0.002,0.002,4.49,0.93,4.5853026072
2020-01-15 22:00:00,3.74,0.8220000000000001,3.8292667705000003,0.0,0.002,0.002,3.74,0.8200000000000001,3.8288379438,4.14,0.8220000000000001,4.220815561,0.0,0.002,0.002,4.14,0.8200000000000001,4.2204265187
2020-01-15 22:30:00,3.65,0.8220000000000001,3.7414147057,0.0,0.002,0.002,3.65,0.8200000000000001,3.7409758085,4.03,0.802,4.1090271355,0.0,0.002,0.002,4.03,0.8,4.1086372437
2020-01-15 23:00:00,3.5,0.8220000000000001,3.5952307297,0.0,0.002,0.002,3.5,0.8200000000000001,3.5947739845999997,3.85,0.802,3.9326459286,0.0,0.002,0.002,3.85,0.8,3.9322385482
2020-01-15 23:30:00,3.4,0.792,3.4910262102000003,0.0,0.002,0.002,3.4,0.79,3.4905730189,3.7199999999999998,0.772,3.7992609808,0.0,0.002,0.002,3.7199999999999998,0.77,3.7988550907
2020-01-16 00:00:00,3.2800000000000002,0.792,3.374264957,0.0,0.002,0.002,3.2800000000000002,0.79,3.3737960816,3.58,0.772,3.6622921784,0.0,0.002,0.002,3.58,0.77,3.6618711064
2020-01-16 00:30:00,3.17,0.752,3.257975445,0.0,0.002,0.002,3.17,0.75,3.2575143898,3.48,0.742,3.5582248383,0.0,0.002,0.002,3.48,0.74,3.5578083141
2020-01-16 01:00:00,3.08,0.2315,3.0886877877,0.0,0.0015,0.0015,3.08,0.23,3.0885757235,3.52,1.2415,3.732522237,0.0,0.0015,0.0015,3.52,1.24,3.7320235798
2020-01-16 01:30:00,3.16,0.6920000000000001,3.2348823781,0.0,0.002,0.002,3.16,0.6900000000000001,3.2344551319,3.48,0.812,3.5734778578,0.0,0.002,0.002,3.48,0.81,3.5730239294
2020-01-16 02:00:00,3.08,0.6915,3.1566710709,0.0,0.0015,0.0015,3.08,0.6900000000000001,3.1563428204,3.37,0.6915,3.4402139832,0.0,0.0015,0.0015,3.37,0.6900000000000001,3.4399127896
2020-01-16 02:30:00,2.96,-0.0785,2.9610407376000003,0.0,0.0015,0.0015,2.96,-0.08,2.9610808837,3.44,1.4215,3.7221314122,0.0,0.0015,0.0015,3.44,1.42,3.7215588132
2020-01-16 03:00:00,3.03,0.5720000000000001,3.0835181206,0.0,0.002,0.002,3.03,0.5700000000000001,3.0831477422,3.34,0.802,3.4349387185,0.0,0.002,0.002,3.34,0.8,3.434472303
2020-01-16 03:30:00,3.16,0.751,3.2480149322,0.0,0.001,0.001,3.16,0.75,3.2477838598,3.45,0.751,3.5307932536,0.0,0.001,0.001,3.45,0.75,3.5305806887999998
2020-01-16 04:00:00,3.16,0.7815000000000001,3.2552023363,0.0,0.0015,0.0015,3.16,0.78,3.2548425461,3.42,0.7815000000000001,3.5081536811,0.0,0.0015,0.0015,3.42,0.78,3.5078198357
2020-01-16 04:30:00,3.13,0.782,3.2262089207,0.0,0.002,0.002,3.13,0.78,3.2257247248,3.42,0.782,3.5082650983,0.0,0.002,0.002,3.42,0.78,3.5078198357
2020-01-16 05:00:00,3.13,0.7515000000000001,3.2189520422,0.0,0.0015,0.0015,3.13,0.75,3.2186021811,3.42,0.7415,3.4994602798,0.0,0.0015,0.0015,3.42,0.74,3.4991427522
2020-01-16 05:30:00,3.26,0.8415,3.3668564344,0.0,0.0015,0.0015,3.26,0.84,3.3664818431,3.54,0.8315,3.6363432525,0.0,0.0015,0.0015,3.54,0.8300000000000001,3.6360005501
2020-01-16 06:00:00,3.34,0.812,3.4372873025,0.0,0.002,0.002,3.34,0.81,3.4368153864,3.62,0.802,3.7077761529,0.0,0.002,0.002,3.62,0.8,3.7073440628
2020-01-16 06:30:00,3.56,0.7215,3.6323769422,0.0,0.0015,0.0015,3.56,0.72,3.6320792943,3.93,1.0615,4.070833115,0.0,0.0015,0.0015,3.93,1.06,4.0704422364
2020-01-16 07:00:00,3.95,1.0415,4.0849996634,0.0,0.0015,0.0015,3.95,1.04,4.0846174852,4.34,1.1415,4.487607631,0.0,0.0015,0.0015,4.34,1.1400000000000001,4.4872263148
2020-01-16 07:30:00,4.28,1.1815,4.4400835859,0.0,0.0015,0.0015,4.28,1.18,4.4396846735,4.72,1.1915,4.8680665823,0.0,0.0015,0.0015,4.72,1.19,4.8676996621
2020-01-16 08:00:00,4.58,1.342,4.7725636717,0.0,0.002,0.002,4.58,1.34,4.7720016764,5.05,1.362,5.2304439582,0.0,0.002,0.002,5.05,1.3599999999999999,5.2299235176
2020-01-16 08:30:00,4.58,1.233,4.7430674674,0.0,0.003,0.003,4.58,1.23,4.7422884771,5.05,1.363,5.2307044459,0.0,0.003,0.003,5.05,1.3599999999999999,5.2299235176
2020-01-16 09:00:00,4.43,1.1525,4.5774617694,0.0,0.0025,0.0025,4.43,1.15,4.5768329661,4.86,1.1425,4.9924849774,0.0,0.0025,0.0025,4.86,1.1400000000000001,4.9919134608
2020-01-16 09:30:00,4.39,1.1225,4.5312367241,0.0,0.0025,0.0025,4.39,1.12,4.5306180594,4.82,1.1425,4.9535549104,0.0,0.0025,0.0025,4.82,1.1400000000000001,4.9529789016
2020-01-16 10:00:00,4.55,1.123,4.6865369944,0.0,0.003,0.003,4.55,1.12,4.6858190319,4.99,1.163,5.1237358441,0.0,0.003,0.003,4.99,1.16,5.1230557288
2020-01-16 10:30:00,4.53,0.8625,4.6113779123,0.0,0.0025,0.0025,4.53,0.86,4.6109109729,5.08,1.5925,5.3237633541000005,0.0,0.0025,0.0025,5.08,1.5899999999999999,5.3230160623
2020-01-16 11:00:00,4.63,0.5730000000000001,4.665321961,0.0,0.003,0.003,4.63,0.5700000000000001,4.6649544478,5.32,2.123,5.7279602827,0.0,0.003,0.003,5.32,2.12,5.7268490464
2020-01-16 11:30:00,4.57,0.653,4.6164173338,0.0,0.003,0.003,4.57,0.65,4.6159939341000005,5.2,1.833,5.5136094348,0.0,0.003,0.003,5.2,1.83,5.5126128106
2020-01-16 12:00:00,4.52,0.48250000000000004,4.5456799546,0.0,0.0025,0.0025,4.52,0.48,4.5454152726,5.2,2.0225,5.5794718612,0.0,0.0025,0.0025,5.2,2.02,5.578566124
2020-01-16 12:30:00,4.63,0.721,4.6858020658,0.0,0.001,0.001,4.63,0.72,4.6856483009000005,5.27,1.921,5.6092014583,0.0,0.001,0.001,5.27,1.92,5.608859064
2020-01-16 13:00:00,4.8105,1.262,4.9732840508,0.0005,0.002,0.0020615528,4.8100000000000005,1.26,4.9722932335,5.2905,1.3519999999999999,5.4605214266,0.0005,0.002,0.0020615528,5.29,1.35,5.4595421053
2020-01-16 13:30:00,4.622,0.7705000000000001,4.6857821386000005,0.002,0.0005,0.0020615528,4.62,0.77,4.6837271483,5.212,1.9405000000000001,5.5615181605,0.002,0.0005,0.0020615528,5.21,1.94,5.5594693991
2020-01-16 14:00:00,4.4125,1.1505,4.5600226425,0.0025,0.0005,0.0025495098,4.41,1.15,4.5574773724,4.8125,1.1705,4.9527998647,0.0025,0.0005,0.0025495098,4.8100000000000005,1.17,4.9502525188
2020-01-16 14:30:00,4.4105,1.1205,4.5506077067,0.0005,0.0005,0.0007071068,4.41,1.12,4.55,4.8505,1.1405,4.9827793951,0.0005,0.0005,0.0007071068,4.85,1.1400000000000001,4.9821782385
2020-01-16 15:00:00,4.32,0.9315,4.419286396,0.0,0.0015,0.0015,4.32,0.93,4.4189704683,4.82,1.3215,4.9978757738,0.0,0.0015,0.0015,4.82,1.32,4.9974793646
2020-01-16 15:30:00,4.44,1.062,4.5652430384,0.0,0.002,0.002,4.44,1.06,4.5647781983,4.9,1.222,5.0500776232,0.0,0.002,0.002,4.9,1.22,5.0495940431
2020-01-16 16:00:00,4.31,0.7215,4.3699727974,0.0,0.0015,0.0015,4.31,0.72,4.3697253918,4.9,1.4715,5.1161814129,0.0,0.0015,0.0015,4.9,1.47,5.1157501894
2020-01-16 16:30:00,4.28,0.9515,4.3844899646,0.0,0.0015,0.0015,4.28,0.9500000000000001,4.3841646867,4.77,0.9615,4.8659410445999995,0.0,0.0015,0.0015,4.77,0.96,4.8656448699
2020-01-16 17:00:00,4.0615,0.654,4.1138179651,0.3015,-0.026000000000000002,0.3026189849,3.76,0.68,3.8209946349,4.5715,0.834,4.6469525767,0.3015,-0.026000000000000002,0.3026189849,4.27,0.86,4.355743335
2020-01-16 17:30:00,4.551,0.7785000000000001,4.6171055056,4.801,-0.5615,4.8337235388,-0.25,1.34,1.3631214179,4.871,0.9185000000000001,4.9568420643,4.801,-0.5615,4.8337235388,0.07,1.48,1.4816544806
2020-01-16 18:00:00,4.6275,0.8215,4.6998530296,4.8175,-0.5585,4.8497658191,-0.19,1.38,1.3930183057,4.9675,0.9715,5.061607304,4.8175,-0.5585,4.8497658191,0.15,1.53,1.537335357
2020-01-16 18:30:00,4.4475,0.7755000000000001,4.5146048,4.8175,-0.5445,4.8481735221,-0.37,1.32,1.3708756326,4.7775,0.9355,4.8682303253,4.8175,-0.5445,4.8481735221,-0.04,1.48,1.4805404419000001
2020-01-16 19:00:00,4.4455,0.799,4.5167323642,4.8155,-0.521,4.8436020945,-0.37,1.32,1.3708756326,4.7755,0.9590000000000001,4.8708398916,4.8155,-0.521,4.8436020945,-0.04,1.48,1.4805404419000001
2020-01-16 19:30:00,4.526,0.794,4.5951182792,4.816,-0.526,4.8446395119000005,-0.29,1.32,1.3514806695,4.846,0.9540000000000001,4.9390112371,4.816,-0.526,4.8446395119000005,0.03,1.48,1.4803040228
2020-01-16 20:00:00,4.424,0.8025,4.4961964203,4.814,-0.47750000000000004,4.837623616,-0.39,1.28,1.3380956618,4.724,0.9325,4.8151565136,4.814,-0.47750000000000004,4.837623616,-0.09,1.4100000000000001,1.4128694206999999
2020-01-16 20:30:00,4.087,0.8855000000000001,4.1818272621,0.527,-0.0045000000000000005,0.5270192122,3.56,0.89,3.6695640068,4.577,0.9055000000000001,4.6657110123,0.527,-0.0045000000000000005,0.5270192122,4.05,0.91,4.1509757889
2020-01-16 21:00:00,3.89,0.8925000000000001,3.9910720678000002,0.0,0.0025,0.0025,3.89,0.89,3.9905137514,4.38,0.9125000000000001,4.4740424953,0.0,0.0025,0.0025,4.38,0.91,4.4735332792
2020-01-16 21:30:00,3.81,0.8320000000000001,3.8997851223,0.0,0.002,0.002,3.81,0.8300000000000001,3.8993589217,4.26,0.912,4.3565288935,0.0,0.002,0.002,4.26,0.91,4.3561106506
2020-01-16 22:00:00,3.62,0.8125,3.7100614887,0.0,0.0025,0.0025,3.62,0.81,3.7095147931,4.02,0.8225,4.103279938,0.0,0.0025,0.0025,4.02,0.8200000000000001,4.1027795456
2020-01-16 22:30:00,3.45,0.7525000000000001,3.5311126079,0.0,0.0025,0.0025,3.45,0.75,3.5305806887999998,3.84,0.7725000000000001,3.9169319946,0.0,0.0025,0.0025,3.84,0.77,3.9164397097
2020-01-16 23:00:00,3.42,0.8125,3.5151893619,0.0,0.0025,0.0025,3.42,0.81,3.5146123542,3.77,0.8025,3.8544657542,0.0,0.0025,0.0025,3.77,0.8,3.8539460297
2020-01-16 23:30:00,3.32,0.8125,3.4179754607,0.0,0.0025,0.0025,3.32,0.81,3.4173820389,3.65,0.8025,3.737178916,0.0,0.0025,0.0025,3.65,0.8,3.7366428783
2020-01-17 00:00:00,3.29,0.8425,3.3961605159,0.0,0.0025,0.0025,3.29,0.84,3.395541194,3.61,0.8025,3.6981219896,0.0,0.0025,0.0025,3.61,0.8,3.6975802899
2020-01-17 00:30:00,3.08,0.7625000000000001,3.172980657,0.0,0.0025,0.0025,3.08,0.76,3.1723808094,3.4,0.7225,3.4759180442,0.0,0.0025,0.0025,3.4,0.72,3.4753992576
2020-01-17 01:00:00,2.98,0.7020000000000001,3.0615688789,0.0,0.002,0.002,2.98,0.7000000000000001,3.0611109095,3.29,0.682,3.3599440472,0.0,0.002,0.002,3.29,0.68,3.3595386588
2020-01-17 01:30:00,3.1,0.7715000000000001,3.1945597897,0.0,0.0015,0.0015,3.1,0.77,3.1941978649,3.42,0.7715000000000001,3.5059395674,0.0,0.0015,0.0015,3.42,0.77,3.5056097900000003
2020-01-17 02:00:00,3.1,0.8215,3.2070020658,0.0,0.0015,0.0015,3.1,0.8200000000000001,3.2066181563,3.42,0.8015,3.5126631279,0.0,0.0015,0.0015,3.42,0.8,3.5123211698
2020-01-17 02:30:00,3.12,0.762,3.2117042205,0.0,0.002,0.002,3.12,0.76,3.2112302938,3.42,0.752,3.5017001585000003,0.0,0.002,0.002,3.42,0.75,3.5012711977
2020-01-17 03:00:00,3.23,0.741,3.3139072105,0.0,0.001,0.001,3.23,0.74,3.3136837508,3.5300000000000002,0.731,3.6048940345,0.0,0.001,0.001,3.5300000000000002,0.73,3.6046913876
2020-01-17 03:30:00,3.15,0.742,3.2362113652,0.0,0.002,0.002,3.15,0.74,3.2357533899,3.44,0.732,3.5170191924000003,0.0,0.002,0.002,3.44,0.73,3.5166034749
2020-01-17 04:00:00,3.06,0.742,3.1486765474,0.0,0.002,0.002,3.06,0.74,3.1482058383,3.35,0.7020000000000001,3.4227626269,0.0,0.002,0.002,3.35,0.7000000000000001,3.4223529917
2020-01-17 04:30:00,3.12,0.802,3.2214288755,0.0,0.002,0.002,3.12,0.8,3.2209315423,3.41,0.772,3.4962957541,0.0,0.002,0.002,3.41,0.77,3.4958546881
2020-01-17 05:00:00,3.15,0.8015,3.2503695559,0.0,0.0015,0.0015,3.15,0.8,3.25,3.44,0.7715000000000001,3.5254520632,0.0,0.0015,0.0015,3.44,0.77,3.5251241113000003
2020-01-17 05:30:00,3.19,0.802,3.2892710439,0.0,0.002,0.002,3.19,0.8,3.2887839698,3.48,0.772,3.5646015205,0.0,0.002,0.002,3.48,0.77,3.5641689073
2020-01-17 06:00:00,3.31,0.852,3.4178946736,0.0,0.002,0.002,3.31,0.85,3.41739667,3.62,0.8220000000000001,3.7121535529000003,0.0,0.002,0.002,3.62,0.8200000000000001,3.7117111957
2020-01-17 06:30:00,3.45,0.852,3.5536465778,0.0,0.002,0.002,3.45,0.85,3.5531676009,3.79,0.8220000000000001,3.8781160375,0.0,0.002,0.002,3.79,0.8200000000000001,3.8776926129
2020-01-17 07:00:00,3.67,0.632,3.7240198711,0.0,0.002,0.002,3.67,0.63,3.7236809745,4.12,1.192,4.2889700395,0.0,0.002,0.002,4.12,1.19,4.2884146255
2020-01-17 07:30:00,4.08,1.0115,4.2035142738,0.0,0.0015,0.0015,4.08,1.01,4.203153578,4.54,1.2315,4.7040612507,0.0,0.0015,0.0015,4.54,1.23,4.7036687809
2020-01-17 08:00:00,4.44,1.172,4.5920783965,0.0,0.002,0.002,4.44,1.17,4.5915683595,4.9,1.192,5.0429023389,0.0,0.002,0.002,4.9,1.19,5.0424299698
2020-01-17 08:30:00,4.48,1.1725,4.6308915178,0.0,0.0025,0.0025,4.48,1.17,4.630259172,4.95,1.1925,5.0916162709,0.0,0.0025,0.0025,4.95,1.19,5.0910313297
2020-01-17 09:00:00,4.48,1.0225,4.5952047016,0.0,0.0025,0.0025,4.48,1.02,4.5946490617,4.95,1.0425,5.0585873769,0.0,0.0025,0.0025,4.95,1.04,5.0580727555
2020-01-17 09:30:00,4.521,0.9815,4.6263142187,0.001,0.0015,0.0018027756000000002,4.52,0.98,4.6250189189,4.9510000000000005,1.0015,5.0512773879,0.001,0.0015,0.0018027756000000002,4.95,1.0,5.05
2020-01-17 10:00:00,4.552,1.032,4.6675183985,0.002,0.002,0.0028284271,4.55,1.03,4.6651259361,4.952,1.042,5.0604414827,0.002,0.002,0.0028284271,4.95,1.04,5.0580727555
2020-01-17 10:30:00,4.4425,1.0315,4.5606796094,0.0025,0.0015,0.0029154759,4.44,1.03,4.5579052206,4.8525,1.0415,4.9630110316,0.0025,0.0015,0.0029154759,4.85,1.04,4.9602520097
2020-01-17 11:00:00,4.444,1.035,4.5629333767,0.001,0.002,0.0022360680000000003,4.443,1.033,4.5615061109,4.854,1.045,4.9652130871,0.001,0.002,0.0022360680000000003,4.853,1.043,4.9638148636
2020-01-17 11:30:00,4.261,0.223,4.266831377,0.001,0.003,0.0031622777,4.26,0.22,4.2656769685,4.901,1.733,5.1983737842,0.001,0.003,0.0031622777,4.9,1.73,5.1964314678
2020-01-17 12:00:00,4.3315,0.2215,4.3371597272999995,0.0015,0.0015,0.0021213203,4.33,0.22,4.3355853123,4.9615,1.7315,5.2549571359,0.0015,0.0015,0.0021213203,4.96,1.73,5.253046735
2020-01-17 12:30:00,4.145,0.1315,4.1470853922,0.005,0.0015,0.0052201533000000005,4.14,0.13,4.1420405599,4.695,1.6415000000000002,4.9736854796,0.005,0.0015,0.0052201533000000005,4.69,1.6400000000000001,4.9684705896
2020-01-17 13:00:00,3.9065000000000003,0.101,3.9078054263,0.006500000000000001,0.001,0.0065764732,3.9,0.1,3.9012818406000003,4.4465,1.621,4.7327585244,0.006500000000000001,0.001,0.0065764732,4.44,1.62,4.7263093424000004
2020-01-17 13:30:00,3.8755,0.1595,3.8787808007,0.0055000000000000005,-0.0005,0.0055226805,3.87,0.16,3.8733060814,4.4455,1.6795,4.7521774483,0.0055000000000000005,-0.0005,0.0055226805,4.44,1.6800000000000002,4.7472097068
2020-01-17 14:00:00,3.675,0.0805,3.6758815609,0.005,0.0005,0.0050249378,3.67,0.08,3.6708718311,4.225,1.5805,4.5109428338,0.005,0.0005,0.0050249378,4.22,1.58,4.5060847751
2020-01-17 14:30:00,3.61,-0.008,3.6100088643,0.0,0.002,0.002,3.61,-0.01,3.6100138504,4.22,1.512,4.482693833,0.0,0.002,0.002,4.22,1.51,4.482019634
2020-01-17 15:00:00,3.5404999999999998,-0.2285,3.5478659078,0.0005,0.0015,0.0015811388,3.54,-0.23,3.5474638828,4.1605,1.2915,4.3563439373,0.0005,0.0015,0.0015811388,4.16,1.29,4.3554219084
2020-01-17 15:30:00,3.5275,-0.1875,3.5324796532000002,0.0775,0.0125,0.0785015923,3.45,-0.2,3.4557922391,4.1475,1.3325,4.3562957315,0.0775,0.0125,0.0785015923,4.07,1.32,4.2787030745
2020-01-17 16:00:00,3.6685,0.308,3.6814068303000003,0.018500000000000003,0.008,0.020155644400000002,3.65,0.30000000000000004,3.6623080154,4.1785,0.9480000000000001,4.2846897496,0.018500000000000003,0.008,0.020155644400000002,4.16,0.9400000000000001,4.2648798342
2020-01-17 16:30:00,3.404,-0.211,3.4105332428,0.20400000000000001,-0.011,0.20429635340000002,3.2,-0.2,3.2062439084,4.024,1.279,4.2223710164,0.20400000000000001,-0.011,0.20429635340000002,3.8200000000000003,1.29,4.0319350193
2020-01-17 17:00:00,3.1955,-0.312,3.2106952907,4.7755,-0.542,4.8061589913,-1.58,0.23,1.5966527487,3.5255,1.338,3.770861208,4.7755,-0.542,4.8061589913,-1.25,1.88,2.2576315023
2020-01-17 17:30:00,3.1725,0.186,3.1779478048,4.8125,-0.514,4.8398710985,-1.6400000000000001,0.7000000000000001,1.7831432921,3.4825,0.926,3.6035097128,4.8125,-0.514,4.8398710985,-1.33,1.44,1.9602295784
2020-01-17 18:00:00,3.226,0.46950000000000003,3.2599856211000002,4.816,-0.5505,4.847360751,-1.5899999999999999,1.02,1.889047379,3.4859999999999998,0.6195,3.5406180605,4.816,-0.5505,4.847360751,-1.33,1.17,1.77138364
2020-01-17 18:30:00,3.186,0.35050000000000003,3.2052217162,4.816,-0.5395,4.8461238377,-1.63,0.89,1.8571483516,3.446,0.5005000000000001,3.4821568388,4.816,-0.5395,4.8461238377,-1.37,1.04,1.7200290695
2020-01-17 19:00:00,3.626,0.3145,3.6396134754,4.816,-0.5355,4.8456801638,-1.19,0.85,1.4623952954,3.896,0.4545,3.922420968,4.816,-0.5355,4.8456801638,-0.92,0.99,1.3514806695
2020-01-17 19:30:00,3.943,0.37,3.9603218304,4.813,-0.46,4.8349321608,-0.87,0.8300000000000001,1.2024142381,4.213,0.51,4.2437564727,4.813,-0.46,4.8349321608,-0.6000000000000001,0.97,1.1405700329
2020-01-17 20:00:00,3.9035,0.4515,3.9295247168,4.8135,-0.4685,4.8362459098,-0.91,0.92,1.2940247293,4.1735,0.5915,4.2152075275,4.8135,-0.4685,4.8362459098,-0.64,1.06,1.2382245354
2020-01-17 20:30:00,3.4815,0.5585,3.5260125496,0.5015000000000001,0.0085,0.5015720287000001,2.98,0.55,3.030330015,3.9215,0.5985,3.9669086830999998,0.5015000000000001,0.0085,0.5015720287000001,3.42,0.59,3.4705186932
2020-01-17 21:00:00,3.32,0.452,3.3506274039,0.0,0.002,0.002,3.32,0.45,3.3503581898,3.76,0.452,3.7870706357,0.0,0.002,0.002,3.76,0.45,3.7868324494000003
2020-01-17 21:30:00,2.76,0.082,2.7612178473,0.0,0.002,0.002,2.76,0.08,2.7611591769,3.16,0.162,3.1641498068,0.0,0.002,0.002,3.16,0.16,3.1640480401
2020-01-17 22:00:00,2.55,0.022,2.5500949002,0.0,0.002,0.002,2.55,0.02,2.5500784302,2.9,0.022,2.9000834471,0.0,0.002,0.002,2.9,0.02,2.9000689647
2020-01-17 22:30:00,2.42,-0.23800000000000002,2.4316751428,0.0,0.002,0.002,2.42,-0.24,2.4318717071,2.81,0.28200000000000003,2.8241147285,0.0,0.002,0.002,2.81,0.28,2.8239157211
2020-01-17 23:00:00,2.29,-0.3975,2.3242431564,0.0,0.0025,0.0025,2.29,-0.4,2.3246720199,2.69,0.4025,2.7199460013,0.0,0.0025,0.0025,2.69,0.4,2.7195771730000002
2020-01-17 23:30:00,2.16,-0.268,2.1765624273,0.0,0.002,0.002,2.16,-0.27,2.176809592,2.52,0.312,2.5392408314,0.0,0.002,0.002,2.52,0.31,2.5389958645
2020-01-18 00:00:00,2.09,-0.078,2.0914549959,0.0,0.002,0.002,2.09,-0.08,2.0915305401,2.37,0.092,2.3717849818,0.0,0.002,0.002,2.37,0.09,2.3717082451
2020-01-18 00:30:00,1.92,-0.6685,2.0330499871,0.0,0.0015,0.0015,1.92,-0.67,2.033543705,2.32,0.6115,2.3992357637,0.0,0.0015,0.0015,2.32,0.61,2.398853893
2020-01-18 01:00:00,1.92,-0.3785,1.9569522861,0.0,0.0015,0.0015,1.92,-0.38,1.9572429589,2.27,0.36150000000000004,2.2986044136,0.0,0.0015,0.0015,2.27,0.36,2.2983689869
2020-01-18 01:30:00,1.9500000000000002,-0.008,1.9500164102,0.0,0.002,0.002,1.9500000000000002,-0.01,1.9500256409,2.2,-0.048,2.2005235741,0.0,0.002,0.002,2.2,-0.05,2.2005681085
2020-01-18 02:00:00,1.98,0.021500000000000002,1.9801167264,0.0,0.0015,0.0015,1.98,0.02,1.9801010075,2.24,0.0015,2.2400005022,0.0,0.0015,0.0015,2.24,0.0,2.24
2020-01-18 02:30:00,2.29,-0.1585,2.2954786538,0.0,0.0015,0.0015,2.29,-0.16,2.2955827147,2.59,0.1715,2.5956718302,0.0,0.0015,0.0015,2.59,0.17,2.5955731544000002
2020-01-18 03:00:00,2.09,0.0415,2.0904119809,0.0,0.0015,0.0015,2.09,0.04,2.0903827401,2.33,0.0015,2.3300004828,0.0,0.0015,0.0015,2.33,0.0,2.33
2020-01-18 03:30:00,2.04,-0.3285,2.0662798092,0.0,0.0015,0.0015,2.04,-0.33,2.0665188119,2.33,0.3415,2.3548932566,0.0,0.0015,0.0015,2.33,0.34,2.3546761985
2020-01-18 04:00:00,1.99,-0.3685,2.0238310824,0.0,0.0015,0.0015,1.99,-0.37,2.0241047404,2.33,0.4015,2.364339707,0.0,0.0015,0.0015,2.33,0.4,2.3640854468
2020-01-18 04:30:00,1.9500000000000002,-0.3285,1.9774762325,0.0,0.0015,0.0015,1.9500000000000002,-0.33,1.9777259669,2.27,0.35150000000000003,2.2970529489000002,0.0,0.0015,0.0015,2.27,0.35000000000000003,2.296823894
2020-01-18 05:00:00,1.92,-0.3785,1.9569522861,0.0,0.0015,0.0015,1.92,-0.38,1.9572429589,2.25,0.4015,2.2855420036,0.0,0.0015,0.0015,2.25,0.4,2.2852789764
2020-01-18 05:30:00,2.25,-0.069,2.2510577514,0.0,0.001,0.001,2.25,-0.07,2.2510886255,2.55,0.291,2.5665504086,0.0,0.001,0.001,2.55,0.29,2.5664372192
2020-01-18 06:00:00,2.25,0.1115,2.2527610282,0.0,0.0015,0.0015,2.25,0.11,2.2526872841,2.52,0.0815,2.5213175623,0.0,0.0015,0.0015,2.52,0.08,2.5212695215
2020-01-18 06:30:00,2.54,0.0315,2.5401953173000003,0.0,0.0015,0.0015,2.54,0.03,2.5401771591999998,2.86,0.3415,2.8803163455,0.0,0.0015,0.0015,2.86,0.34,2.8801388855
2020-01-18 07:00:00,2.85,0.2615,2.8619717416,0.0,0.0015,0.0015,2.85,0.26,2.8618350756,3.18,0.2715,3.1915689324,0.0,0.0015,0.0015,3.18,0.27,3.1914416805
2020-01-18 07:30:00,2.9699999999999998,0.3015,2.9852641843,0.0,0.0015,0.0015,2.9699999999999998,0.30000000000000004,2.9851130632,3.3,0.2715,3.311149687,0.0,0.0015,0.0015,3.3,0.27,3.311027031
2020-01-18 08:00:00,3.03,-0.2985,3.044667839,0.0,0.0015,0.0015,3.03,-0.30000000000000004,3.0448152653,3.56,0.9415,3.682393549,0.0,0.0015,0.0015,3.56,0.9400000000000001,3.6820103205
2020-01-18 08:30:00,3.09,-0.1685,3.0945908049,0.0,0.0015,0.0015,3.09,-0.17,3.0946728422,3.6,0.8115,3.6903295585,0.0,0.0015,0.0015,3.6,0.81,3.69
2020-01-18 09:00:00,3.3005,-0.079,3.3014453274,0.0005,0.001,0.0011180340000000002,3.3,-0.08,3.3009695545,3.8205,0.791,3.9015255029,0.0005,0.001,0.0011180340000000002,3.8200000000000003,0.79,3.9008332443000002
2020-01-18 09:30:00,3.4325,-0.1295,3.4349419937,0.0025,0.0005,0.0025495098,3.43,-0.13,3.4324626728,3.9525,0.8705,4.0472245428,0.0025,0.0005,0.0025495098,3.95,0.87,4.0446755123
2020-01-18 10:00:00,3.505,0.2595,3.5145931840999998,0.005,-0.0005,0.0050249378,3.5,0.26,3.5096438566,3.895,0.46950000000000003,3.9231945211,0.005,-0.0005,0.0050249378,3.89,0.47000000000000003,3.9182904435
2020-01-18 10:30:00,3.366,0.299,3.3792539117000002,0.006,-0.001,0.0060827625,3.36,0.30000000000000004,3.3733662712,3.686,0.289,3.6973121318,0.006,-0.001,0.0060827625,3.68,0.29,3.6914089451
2020-01-18 11:00:00,3.5005,0.388,3.5219375704,0.0105,-0.002,0.0106887792,3.49,0.39,3.5117232237,3.7505,0.378,3.7695005306000002,0.0105,-0.002,0.0106887792,3.74,0.38,3.7592552454
2020-01-18 11:30:00,3.3535,0.3185,3.3685908775,0.0135,-0.0015,0.0135830777,3.34,0.32,3.3552943239,3.5335,0.3085,3.5469415699,0.0135,-0.0015,0.0135830777,3.52,0.31,3.5336242019
2020-01-18 12:00:00,3.116,0.20850000000000002,3.1229678593,0.016,-0.0015,0.0160701587,3.1,0.21,3.1071047617,3.2560000000000002,0.1985,3.2620451024,0.016,-0.0015,0.0160701587,3.24,0.2,3.2461669704
2020-01-18 12:30:00,3.026,0.11850000000000001,3.0283193771,0.016,-0.0015,0.0160701587,3.01,0.12,3.0123910769,3.146,0.1285,3.1486232309,0.016,-0.0015,0.0160701587,3.13,0.13,3.1326985173
2020-01-18 13:00:00,2.866,-0.48150000000000004,2.9061655579,0.016,-0.0015,0.0160701587,2.85,-0.48,2.890138405,3.116,0.7485,3.2046385522,0.016,-0.0015,0.0160701587,3.1,0.75,3.1894356868
2020-01-18 13:30:00,2.7375,-0.48150000000000004,2.7795230706,0.0175,-0.0015,0.0175641681,2.7199999999999998,-0.48,2.7620282403000003,2.9575,0.7185,3.0435256694,0.0175,-0.0015,0.0175641681,2.94,0.72,3.0268795814
2020-01-18 14:00:00,2.643,-0.5515,2.6999261564,0.013000000000000001,-0.0015,0.0130862523,2.63,-0.55,2.6868941178,2.9530000000000003,0.6885,3.0322007272000002,0.013000000000000001,-0.0015,0.0130862523,2.94,0.6900000000000001,3.0198841037
2020-01-18 14:30:00,2.6365,-0.671,2.7205464984,0.006500000000000001,-0.001,0.0065764732,2.63,-0.67,2.7140007369,3.0165,0.849,3.1336996107,0.006500000000000001,-0.001,0.0065764732,3.01,0.85,3.1277148208
2020-01-18 15:00:00,2.586,-0.5615,2.6462574043,0.006,-0.0015,0.0061846584,2.58,-0.56,2.6400757565,2.956,0.6485000000000001,3.0262994316,0.006,-0.0015,0.0061846584,2.95,0.65,3.0207614934
2020-01-18 15:30:00,2.683,0.04,2.6832981571,0.003,0.0,0.003,2.68,0.04,2.6802984908000003,2.9530000000000003,0.03,2.9531523835,0.003,0.0,0.003,2.95,0.03,2.9501525384000002
2020-01-18 16:00:00,2.652,-0.3895,2.6804503819,0.002,0.0005,0.0020615528,2.65,-0.39,2.6785443808,3.082,0.5105000000000001,3.1239933179,0.002,0.0005,0.0020615528,3.08,0.51,3.1219385004
2020-01-18 16:30:00,2.651,-0.6000000000000001,2.7180509561,0.001,0.0,0.001,2.65,-0.6000000000000001,2.7170756338,3.201,0.7000000000000001,3.2766447778,0.001,0.0,0.001,3.2,0.7000000000000001,3.2756678708
2020-01-18 17:00:00,2.9,-0.018500000000000003,2.900059008,0.0,0.0015,0.0015,2.9,-0.02,2.9000689647,3.35,0.1315,3.3525799394,0.0,0.0015,0.0015,3.35,0.13,3.3525214392000002
2020-01-18 17:30:00,3.15,-0.018500000000000003,3.1500543249,0.0,0.0015,0.0015,3.15,-0.02,3.1500634914,3.68,0.29150000000000004,3.6915270892,0.0,0.0015,0.0015,3.68,0.29,3.6914089451
2020-01-18 18:00:00,3.19,0.1015,3.1916143642,0.0,0.0015,0.0015,3.19,0.1,3.1915670132,3.68,0.1115,3.6816887769,0.0,0.0015,0.0015,3.68,0.11,3.6816436547
2020-01-18 18:30:00,3.12,0.07150000000000001,3.1208191633,0.0,0.0015,0.0015,3.12,0.07,3.1207851576,3.62,0.0815,3.6209173216,0.0,0.0015,0.0015,3.62,0.08,3.62088387
2020-01-18 19:00:00,3.07,0.0415,3.0702804839,0.0,0.0015,0.0015,3.07,0.04,3.0702605753,3.5700000000000003,0.12150000000000001,3.5720669437,0.0,0.0015,0.0015,3.5700000000000003,0.12,3.5720162374
2020-01-18 19:30:00,2.95,-0.049,2.9504069211,0.0,0.001,0.001,2.95,-0.05,2.9504236984,3.42,0.001,3.4200001462,0.0,0.001,0.001,3.42,0.0,3.42
2020-01-18 20:00:00,2.84,-0.049,2.8404226798,0.0,0.001,0.001,2.84,-0.05,2.8404401067,3.29,-0.049,3.2903648734,0.0,0.001,0.001,3.29,-0.05,3.2903799173
2020-01-18 20:30:00,2.74,-0.018500000000000003,2.7400624537000002,0.0,0.0015,0.0015,2.74,-0.02,2.7400729917,3.16,-0.0285,3.160128518,0.0,0.0015,0.0015,3.16,-0.03,3.1601424019
2020-01-18 21:00:00,2.65,-0.11850000000000001,2.652648158,0.0,0.0015,0.0015,2.65,-0.12,2.6527155897,3.08,0.051500000000000004,3.08043053,0.0,0.0015,0.0015,3.08,0.05,3.0804058174
2020-01-18 21:30:00,2.61,-0.08850000000000001,2.6115,0.0,0.0015,0.0015,2.61,-0.09,2.6115512631,2.99,-0.0585,2.9905722279,0.0,0.0015,0.0015,2.99,-0.06,2.9906019461
2020-01-18 22:00:00,2.52,-0.0585,2.5206789264,0.0,0.0015,0.0015,2.52,-0.06,2.5207141845,2.89,-0.0585,2.8905920241,0.0,0.0015,0.0015,2.89,-0.06,2.8906227703000003
2020-01-18 22:30:00,2.4,-0.23850000000000002,2.4118213553,0.0,0.0015,0.0015,2.4,-0.24,2.4119701491,2.7800000000000002,0.12150000000000001,2.7826538143,0.0,0.0015,0.0015,2.7800000000000002,0.12,2.7825887228
2020-01-18 23:00:00,2.25,-0.369,2.2800572361,0.0,0.001,0.001,2.25,-0.37,2.2802192877,2.62,0.181,2.6262446573,0.0,0.001,0.001,2.62,0.18,2.6261759271000003
2020-01-18 23:30:00,2.15,-0.329,2.1750266665,0.0,0.001,0.001,2.15,-0.33,2.1751781536,2.49,0.131,2.4934436027,0.0,0.001,0.001,2.49,0.13,2.4933912649
2020-01-19 00:00:00,2.03,-0.8085,2.1850794608,0.0,0.0015,0.0015,2.03,-0.81,2.1856349192,2.49,0.6915,2.5842353318,0.0,0.0015,0.0015,2.49,0.6900000000000001,2.58383436
2020-01-19 00:30:00,2.03,-0.379,2.0650765119,0.0,0.001,0.001,2.03,-0.38,2.0652602742,2.35,0.211,2.3594535384,0.0,0.001,0.001,2.35,0.21,2.3593643212
2020-01-19 01:00:00,2.03,-0.11850000000000001,2.0334557409,0.0,0.0015,0.0015,2.03,-0.12,2.033543705,2.2800000000000002,-0.1285,2.2836182365,0.0,0.0015,0.0015,2.2800000000000002,-0.13,2.2837031331
2020-01-19 01:30:00,1.9500000000000002,-0.2785,1.9697873616,0.0,0.0015,0.0015,1.9500000000000002,-0.28,1.97,2.2800000000000002,0.1315,2.2837890117,0.0,0.0015,0.0015,2.2800000000000002,0.13,2.2837031331
2020-01-19 02:00:00,1.9500000000000002,-0.08850000000000001,1.9520072362,0.0,0.0015,0.0015,1.9500000000000002,-0.09,1.9520758182,2.19,-0.0985,2.1922140064,0.0,0.0015,0.0015,2.19,-0.1,2.1922819162
2020-01-19 02:30:00,1.8599999999999999,-0.5385,1.9363838075,0.0,0.0015,0.0015,1.8599999999999999,-0.54,1.936801487,2.19,0.3015,2.2106565201,0.0,0.0015,0.0015,2.19,0.30000000000000004,2.2104524424
2020-01-19 03:00:00,1.8599999999999999,-0.399,1.9023146427,0.0,0.001,0.001,1.8599999999999999,-0.4,1.9025246385,2.19,0.201,2.199204629,0.0,0.001,0.001,2.19,0.2,2.1991134577
2020-01-19 03:30:00,1.9100000000000001,-0.0985,1.9125381696,0.0,0.0015,0.0015,1.9100000000000001,-0.1,1.9126160096,2.15,-0.11850000000000001,2.1532631632,0.0,0.0015,0.0015,2.15,-0.12,2.1533462332
2020-01-19 04:00:00,2.09,-0.0695,2.0911552429,0.0,0.0005,0.0005,2.09,-0.07,2.0911719202,2.33,-0.08950000000000001,2.3317183042,0.0,0.0005,0.0005,2.33,-0.09,2.3317375496
2020-01-19 04:30:00,2.09,-0.018500000000000003,2.0900818764,0.0,0.0015,0.0015,2.09,-0.02,2.0900956916,2.33,-0.08850000000000001,2.3316801346,0.0,0.0015,0.0015,2.33,-0.09,2.3317375496
2020-01-19 05:00:00,2.07,-0.019,2.0700871962,0.0,0.001,0.001,2.07,-0.02,2.0700966161,2.31,-0.089,2.3117138664,0.0,0.001,0.001,2.31,-0.09,2.3117525819
2020-01-19 05:30:00,2.1,-0.018500000000000003,2.1000814865,0.0,0.0015,0.0015,2.1,-0.02,2.1000952359,2.34,-0.08850000000000001,2.3416729597,0.0,0.0015,0.0015,2.34,-0.09,2.3417301296
2020-01-19 06:00:00,2.24,-0.1585,2.2456006435,0.0,0.0015,0.0015,2.24,-0.16,2.2457070156,2.54,0.1315,2.5434017083000002,0.0,0.0015,0.0015,2.54,0.13,2.5433245959
2020-01-19 06:30:00,2.48,-0.159,2.4850917488,0.0,0.001,0.001,2.48,-0.16,2.4851559307,2.84,0.41100000000000003,2.8695855101000003,0.0,0.001,0.001,2.84,0.41000000000000003,2.8694424546
2020-01-19 07:00:00,2.65,0.14150000000000001,2.6537750941000002,0.0,0.0015,0.0015,2.65,0.14,2.6536955364,2.95,0.1115,2.952106409,0.0,0.0015,0.0015,2.95,0.11,2.9520501351
2020-01-19 07:30:00,2.74,0.14150000000000001,2.7436512625000002,0.0,0.0015,0.0015,2.74,0.14,2.743574311,3.06,0.1115,3.0620307396,0.0,0.0015,0.0015,3.06,0.11,3.0619764859
2020-01-19 08:00:00,2.86,0.14150000000000001,2.8634982539,0.0,0.0015,0.0015,2.86,0.14,2.8634245232,3.2,0.1115,3.2019419498,0.0,0.0015,0.0015,3.2,0.11,3.2018900668
2020-01-19 08:30:00,2.91,0.14150000000000001,2.913438218,0.0,0.0015,0.0015,2.91,0.14,2.9133657512,3.27,0.1115,3.2719004034,0.0,0.0015,0.0015,3.27,0.11,3.2718496298
2020-01-19 09:00:00,3.0905,-0.5185000000000001,3.1336931088,0.0005,0.0015,0.0015811388,3.09,-0.52,3.1334485794,3.6605,0.8815000000000001,3.7651430916,0.0005,0.0015,0.0015811388,3.66,0.88,3.7643060449
2020-01-19 09:30:00,3.232,-0.5595,3.2800707691,0.002,0.0005,0.0020615528,3.23,-0.56,3.2781854737,3.842,0.9605,3.9602429534,0.002,0.0005,0.0020615528,3.84,0.96,3.9581814006
2020-01-19 10:00:00,3.2845,-0.5595,3.3318133951,0.0045000000000000005,0.0005,0.0045276926,3.2800000000000002,-0.56,3.3274614949,3.8645,0.9605,3.9820748988,0.0045000000000000005,0.0005,0.0045276926,3.86,0.96,3.9775872083
2020-01-19 10:30:00,3.258,-0.5815,3.3094873092,0.008,-0.0015,0.0081394103,3.25,-0.58,3.3013482094,3.7880000000000003,0.9385,3.902528187,0.008,-0.0015,0.0081394103,3.7800000000000002,0.9400000000000001,3.8951251585
2020-01-19 11:00:00,3.291,-0.552,3.3369724302,0.011,-0.002,0.0111803399,3.2800000000000002,-0.55,3.3257931385,3.771,0.968,3.8932589177,0.011,-0.002,0.0111803399,3.76,0.97,3.8831044282000002
2020-01-19 11:30:00,3.384,-0.5515,3.4286452499,0.014,-0.0015,0.0140801278,3.37,-0.55,3.4145863586000003,3.814,0.9685,3.9350461560000003,0.014,-0.0015,0.0140801278,3.8,0.97,3.9218490537
2020-01-19 12:00:00,3.3055,-0.5715,3.3545405796,0.0155,-0.0015,0.015572411500000001,3.29,-0.5700000000000001,3.3390118299,3.7055,0.9685,3.8299768276,0.0155,-0.0015,0.015572411500000001,3.69,0.97,3.8153636786
2020-01-19 12:30:00,3.306,-0.5215000000000001,3.3468788819,0.016,-0.0015,0.0160701587,3.29,-0.52,3.3308407347,3.676,0.9085000000000001,3.7866011475,0.016,-0.0015,0.0160701587,3.66,0.91,3.7714320887
2020-01-19 13:00:00,3.4555,0.1975,3.46113948,0.0155,-0.0025,0.0157003185,3.44,0.2,3.4458090487,3.6255,0.17750000000000002,3.6298424897,0.0155,-0.0025,0.0157003185,3.61,0.18,3.6144847489
2020-01-19 13:30:00,3.3545,0.198,3.360338413,0.0145,-0.002,0.014637281200000001,3.34,0.2,3.3459826658000003,3.5245,0.178,3.5289919595,0.0145,-0.002,0.014637281200000001,3.51,0.18,3.5146123542
2020-01-19 14:00:00,3.283,0.197,3.288905289,0.013000000000000001,-0.003,0.013341664100000001,3.27,0.2,3.2761104987,3.453,0.177,3.4575335139,0.013000000000000001,-0.003,0.013341664100000001,3.44,0.18,3.4447060833
2020-01-19 14:30:00,3.14,0.148,3.1434859631,0.01,-0.002,0.010198039,3.13,0.15,3.1335921879,3.39,0.138,3.3928076869,0.01,-0.002,0.010198039,3.38,0.14,3.3828981658
2020-01-19 15:00:00,3.1815,0.149,3.1849871664,0.0015,-0.001,0.0018027756000000002,3.18,0.15,3.1835357702,3.5615,0.139,3.5642114486,0.0015,-0.001,0.0018027756000000002,3.56,0.14,3.5627517455
2020-01-19 15:30:00,3.2735,0.151,3.2769808132,0.0035,0.001,0.0036400549,3.27,0.15,3.2734385591,3.6235,0.14100000000000001,3.6262423044,0.0035,0.001,0.0036400549,3.62,0.14,3.6227061708
2020-01-19 16:00:00,3.232,0.1505,3.2355021635,0.002,0.0005,0.0020615528,3.23,0.15,3.2334810963,3.622,0.1405,3.624724024,0.002,0.0005,0.0020615528,3.62,0.14,3.6227061708
2020-01-19 16:30:00,3.3005,0.151,3.303952368,0.0005,0.001,0.0011180340000000002,3.3,0.15,3.3034073318,3.7405,0.14100000000000001,3.743156589,0.0005,0.001,0.0011180340000000002,3.74,0.14,3.7426194036
2020-01-19 17:00:00,3.44,0.1515,3.4433344668,0.0,0.0015,0.0015,3.44,0.15,3.4432687958,3.94,0.1615,3.9433085411,0.0,0.0015,0.0015,3.94,0.16,3.9432473927
2020-01-19 17:30:00,3.52,0.1515,3.5232587543,0.0,0.0015,0.0015,3.52,0.15,3.5231945731,4.07,0.1615,4.0732029473,0.0,0.0015,0.0015,4.07,0.16,4.073143749
2020-01-19 18:00:00,3.54,0.12150000000000001,3.5420844499,0.0,0.0015,0.0015,3.54,0.12,3.5420333144000002,4.1,0.1315,4.1021082689,0.0,0.0015,0.0015,4.1,0.13,4.1020604579
2020-01-19 18:30:00,3.34,0.12150000000000001,3.342209187,0.0,0.0015,0.0015,3.34,0.12,3.3421549934,3.88,0.1315,3.8822277432,0.0,0.0015,0.0015,3.88,0.13,3.8821772242
2020-01-19 19:00:00,3.2800000000000002,0.12150000000000001,3.2822495716,0.0,0.0015,0.0015,3.2800000000000002,0.12,3.2821943879,3.8,0.1315,3.8022746153,0.0,0.0015,0.0015,3.8,0.13,3.802223034
2020-01-19 19:30:00,3.2800000000000002,0.12150000000000001,3.2822495716,0.0,0.0015,0.0015,3.2800000000000002,0.12,3.2821943879,3.8,0.1315,3.8022746153,0.0,0.0015,0.0015,3.8,0.13,3.802223034
2020-01-19 20:00:00,3.12,-0.199,3.1263398728,0.0,0.001,0.001,3.12,-0.2,3.1264036847,3.67,0.361,3.6877121634,0.0,0.001,0.001,3.67,0.36,3.687614405
2020-01-19 20:30:00,3.04,-0.2595,3.051055596,0.0,0.0005,0.0005,3.04,-0.26,3.051098163,3.59,0.41050000000000003,3.6133931768,0.0,0.0005,0.0005,3.59,0.41000000000000003,3.6133364084
2020-01-19 21:00:00,3.04,0.0505,3.0404194201,0.0,0.0005,0.0005,3.04,0.05,3.0404111564,3.47,0.030500000000000003,3.4701340392,0.0,0.0005,0.0005,3.47,0.03,3.4701296806
2020-01-19 21:30:00,2.99,0.0805,2.9910834575000003,0.0,0.0005,0.0005,2.99,0.08,2.9910700426,3.41,0.060500000000000005,3.4105366513,0.0,0.0005,0.0005,3.41,0.06,3.4105278184
2020-01-19 22:00:00,2.87,0.0815,2.8711569532,0.0,0.0015,0.0015,2.87,0.08,2.8711147661,3.25,0.061500000000000006,3.2505818325,0.0,0.0015,0.0015,3.25,0.06,3.250553799
2020-01-19 22:30:00,2.75,-0.11850000000000001,2.7525519523,0.0,0.0015,0.0015,2.75,-0.12,2.7526169367,3.17,0.3015,3.184305615,0.0,0.0015,0.0015,3.17,0.30000000000000004,3.1841639405
2020-01-19 23:00:00,2.59,-0.359,2.6147621307,0.0,0.001,0.001,2.59,-0.36,2.6148996157,3.01,0.491,3.0497837628,0.0,0.001,0.001,3.01,0.49,3.0496229275
2020-01-19 23:30:00,2.52,0.0415,2.5203416931,0.0,0.0015,0.0015,2.52,0.04,2.5203174403,2.8200000000000003,0.021500000000000002,2.8200819580000003,0.0,0.0015,0.0015,2.8200000000000003,0.02,2.8200709211
2020-01-20 00:00:00,2.54,0.1115,2.5424461154999998,0.0,0.0015,0.0015,2.54,0.11,2.542380774,2.8200000000000003,0.0915,2.821484051,0.0,0.0015,0.0015,2.8200000000000003,0.09,2.8214358047
2020-01-20 00:30:00,2.45,-0.1585,2.4551216365,0.0,0.0015,0.0015,2.45,-0.16,2.4552189312,2.79,0.35150000000000003,2.8120548092,0.0,0.0015,0.0015,2.79,0.35000000000000003,2.8118677067
2020-01-20 01:00:00,2.35,-0.34900000000000003,2.3757737687000002,0.0,0.001,0.001,2.35,-0.35000000000000003,2.3759208741,2.75,0.531,2.8007964939,0.0,0.001,0.001,2.75,0.53,2.800607077
2020-01-20 01:30:00,2.68,0.061500000000000006,2.6807055508,0.0,0.0015,0.0015,2.68,0.06,2.6806715577,2.98,0.0815,2.9811142632000003,0.0,0.0015,0.0015,2.98,0.08,2.9810736321
2020-01-20 02:00:00,2.85,0.09050000000000001,2.8514365239,0.0,0.0005,0.0005,2.85,0.09,2.8514206985,3.14,0.0405,3.1402611754,0.0,0.0005,0.0005,3.14,0.04,3.1402547667
2020-01-20 02:30:00,2.69,-0.0385,2.690275497,0.0,0.0015,0.0015,2.69,-0.04,2.6902973813,3.02,0.2515,3.0304541326,0.0,0.0015,0.0015,3.02,0.25,3.030330015
2020-01-20 03:00:00,2.69,0.1315,2.6932122549,0.0,0.0015,0.0015,2.69,0.13,2.693139432,2.9699999999999998,0.12150000000000001,2.9724841884,0.0,0.0015,0.0015,2.9699999999999998,0.12,2.9724232538
2020-01-20 03:30:00,2.65,0.18150000000000002,2.6562082467,0.0,0.0015,0.0015,2.65,0.18,2.6561061726,2.93,0.1515,2.9339141518,0.0,0.0015,0.0015,2.93,0.15,2.933837078
2020-01-20 04:00:00,2.65,-0.0585,2.6506456289,0.0,0.0015,0.0015,2.65,-0.06,2.6506791583,2.9699999999999998,0.42150000000000004,2.9997603654000002,0.0,0.0015,0.0015,2.9699999999999998,0.42,2.9995499662
2020-01-20 04:30:00,2.51,-0.48850000000000005,2.5570944938,0.0,0.0015,0.0015,2.51,-0.49,2.5573814733,2.93,0.7515000000000001,3.0248392106,0.0,0.0015,0.0015,2.93,0.75,3.0244668952
2020-01-20 05:00:00,2.56,-0.0585,2.560668321,0.0,0.0015,0.0015,2.56,-0.06,2.5607030285,2.89,0.3415,2.9101069138,0.0,0.0015,0.0015,2.89,0.34,2.9099312707
2020-01-20 05:30:00,2.62,-0.3285,2.6405136337,0.0,0.0015,0.0015,2.62,-0.33,2.6407006645999997,3.04,0.7215,3.1244459109,0.0,0.0015,0.0015,3.04,0.72,3.1240998704
2020-01-20 06:00:00,2.76,-0.4585,2.7978245567,0.0,0.0015,0.0015,2.76,-0.46,2.7980707639,3.23,0.8915000000000001,3.3507718887,0.0,0.0015,0.0015,3.23,0.89,3.3503731136
2020-01-20 06:30:00,3.51,0.2215,3.5169819802999998,0.0,0.0015,0.0015,3.51,0.22,3.5168878287,4.03,1.2715,4.2258268126,0.0,0.0015,0.0015,4.03,1.27,4.2253757229
2020-01-20 07:00:00,4.09,0.602,4.1340662791,0.0,0.002,0.002,4.09,0.6000000000000001,4.133775514,4.64,1.332,4.8274034428,0.0,0.002,0.002,4.64,1.33,4.8268519762
2020-01-20 07:30:00,4.6315,0.9895,4.736021801,0.3015,0.0195,0.3021299389,4.33,0.97,4.4373190104,5.1715,1.3495,5.3446760893,0.3015,0.0195,0.3021299389,4.87,1.33,5.0483462639
2020-01-20 08:00:00,5.0715,1.143,5.1987076519,1.8915000000000002,0.243,1.9070451620000002,3.18,0.9,3.3049054449,5.5215,1.2530000000000001,5.6618876049,1.8915000000000002,0.243,1.9070451620000002,3.63,1.01,3.7678906566
2020-01-20 08:30:00,5.044,1.24,5.1941829001,0.184,0.05,0.1906724941,4.86,1.19,5.0035687264,5.574,1.24,5.7102605895,0.184,0.05,0.1906724941,5.39,1.19,5.519800721
2020-01-20 09:00:00,5.011,1.0525,5.1203395639,0.001,0.0025,0.0026925824,5.01,1.05,5.1188475265,5.601,1.4825,5.7938767030000005,0.001,0.0025,0.0026925824,5.6,1.48,5.7922707119
2020-01-20 09:30:00,5.183,1.3425,5.3540447561,0.003,0.0025,0.0039051248,5.18,1.34,5.350513994,5.673,1.3425,5.8296856905,0.003,0.0025,0.0039051248,5.67,1.34,5.8261908654
2020-01-20 10:00:00,5.186,1.1825,5.3191072794,0.006,0.0025,0.006500000000000001,5.18,1.18,5.3127017609,5.626,1.3125,5.777069521,0.006,0.0025,0.006500000000000001,5.62,1.31,5.7706585412999996
2020-01-20 10:30:00,4.9265,1.1525,5.0595116859,0.006500000000000001,0.0025,0.0069641941,4.92,1.15,5.0526131853,5.3265,1.1625,5.4518811891,0.006500000000000001,0.0025,0.0069641941,5.32,1.16,5.4449977043
2020-01-20 11:00:00,4.9885,1.1815,5.1265070467000005,0.0085,0.0015,0.008631338300000001,4.98,1.18,5.1178901903,5.3685,1.4415,5.5586612147,0.0085,0.0015,0.008631338300000001,5.36,1.44,5.5500630627
2020-01-20 11:30:00,4.786,0.49,4.8110181875,0.016,0.0,0.016,4.77,0.49,4.7951016673,5.306,2.02,5.67750262,0.016,0.0,0.016,5.29,2.02,5.662552428
2020-01-20 12:00:00,4.921,0.9595,5.0136694396,0.021,-0.0005,0.0210059515,4.9,0.96,4.993155315,5.281,1.5295,5.4980297607,0.021,-0.0005,0.0210059515,5.26,1.53,5.4780014604
2020-01-20 12:30:00,4.99,1.2115,5.1349617574,0.01,0.0015,0.0101118742,4.98,1.21,5.1248902427,5.27,1.1915,5.4030151073,0.01,0.0015,0.0101118742,5.26,1.19,5.3929305577
2020-01-20 13:00:00,4.9510000000000005,1.1805,5.0897918671,0.011,0.0005,0.0110113578,4.94,1.18,5.0789762748,5.231,1.1705,5.3603573808,0.011,0.0005,0.0110113578,5.22,1.17,5.3495139966
2020-01-20 13:30:00,4.7515,1.22,4.9056245525,0.0115,0.0,0.0115,4.74,1.22,4.8944866942,5.0815,1.22,5.2259010945,0.0115,0.0,0.0115,5.07,1.22,5.2147195514
2020-01-20 14:00:00,4.7485,1.22,4.9027188630000005,0.0085,0.0,0.0085,4.74,1.22,4.8944866942,5.1085,1.19,5.2452714181,0.0085,0.0,0.0085,5.1,1.19,5.2369934123
2020-01-20 14:30:00,4.8375,1.2695,5.0013034801,0.007500000000000001,-0.0005,0.0075166482,4.83,1.27,4.9941766088,5.1775,1.2995,5.3380901547,0.007500000000000001,-0.0005,0.0075166482,5.17,1.3,5.3309380038
2020-01-20 15:00:00,4.707,1.2715,4.8757113584,0.007,0.0015,0.0071589105,4.7,1.27,4.8685624162,5.047,1.2715,5.2047018406,0.007,0.0015,0.0071589105,5.04,1.27,5.1975474986
2020-01-20 15:30:00,4.7465,1.2725,4.9141142132,0.006500000000000001,0.0025,0.0069641941,4.74,1.27,4.9071886045,5.1465,1.2525,5.2967177101,0.006500000000000001,0.0025,0.0069641941,5.14,1.25,5.2898109607
2020-01-20 16:00:00,4.7215,1.171,4.8645455338,0.0015,0.001,0.0018027756000000002,4.72,1.17,4.8628489592,5.1815,1.171,5.3121731194,0.0015,0.001,0.0018027756000000002,5.18,1.17,5.3104896196
2020-01-20 16:30:00,4.57,1.091,4.6984232462,0.0,0.001,0.001,4.57,1.09,4.6981911413,5.09,1.091,5.205610531,0.0,0.001,0.001,5.09,1.09,5.2054010412
2020-01-20 17:00:00,4.7495,0.934,4.8404654993000005,4.3695,-0.456,4.3932295922,0.38,1.3900000000000001,1.4410065926,5.1095,1.194,5.2471541096,4.3695,-0.456,4.3932295922,0.74,1.65,1.8083417819
2020-01-20 17:30:00,4.9465,0.9235000000000001,5.0319692467,4.8065,-0.34650000000000003,4.8189733865,0.14,1.27,1.2776932339,5.3065,1.0635,5.4120212952,4.8065,-0.34650000000000003,4.8189733865,0.5,1.4100000000000001,1.4960280746
2020-01-20 18:00:00,4.9190000000000005,0.8775000000000001,4.9966556065,4.809,-0.42250000000000004,4.8275239254,0.11,1.3,1.3046455457000001,5.309,1.0275,5.407516736,4.809,-0.42250000000000004,4.8275239254,0.5,1.45,1.533786165
2020-01-20 18:30:00,4.8805,0.851,4.9541377908,4.8105,-0.449,4.8314088266,0.07,1.3,1.3018832513,5.2805,1.001,5.3745400966,4.8105,-0.449,4.8314088266,0.47000000000000003,1.45,1.5242703172
2020-01-20 19:00:00,4.9725,0.85,5.0446264728,4.8125,-0.48,4.836378423,0.16,1.33,1.3395894894,5.3825,1.16,5.5060790269,4.8125,-0.48,4.836378423,0.5700000000000001,1.6400000000000001,1.7362315514
2020-01-20 19:30:00,5.2965,0.974,5.3853122704,4.8065,-0.466,4.8290369899000005,0.49,1.44,1.5210851390000002,5.6865,1.114,5.7945904299,4.8065,-0.466,4.8290369899000005,0.88,1.58,1.8085353190000002
2020-01-20 20:00:00,4.7045,0.8805000000000001,4.7861885149,4.5745000000000005,-0.3795,4.5902146464,0.13,1.26,1.2666885963,5.0545,1.0105,5.1545203948000005,4.5745000000000005,-0.3795,4.5902146464,0.48,1.3900000000000001,1.470544117
2020-01-20 20:30:00,4.3795,0.9115000000000001,4.4733491368,0.4995,0.0115,0.4996323648,3.88,0.9,3.9830139342,4.9095,0.9315,4.9970874017,0.4995,0.0115,0.4996323648,4.41,0.92,4.504941731
2020-01-20 21:00:00,4.21,0.861,4.2971410263,0.0,0.001,0.001,4.21,0.86,4.2969407722,4.74,0.861,4.8175638034,0.0,0.001,0.001,4.74,0.86,4.8173851829
2020-01-20 21:30:00,4.14,0.842,4.2247560876,0.0,0.002,0.002,4.14,0.84,4.2243579394,4.65,0.862,4.7292223462,0.0,0.002,0.002,4.65,0.86,4.7288582131
2020-01-20 22:00:00,3.96,0.732,4.0270862916,0.0,0.002,0.002,3.96,0.73,4.0267232336,4.44,0.8320000000000001,4.5172805979,0.0,0.002,0.002,4.44,0.8300000000000001,4.5169126624
2020-01-20 22:30:00,3.96,0.8225,4.0445155767,0.0,0.0025,0.0025,3.96,0.8200000000000001,4.0440079129,4.39,0.8025,4.4627464918,0.0,0.0025,0.0025,4.39,0.8,4.4622976145
2020-01-20 23:00:00,3.89,0.8225,3.9760038041,0.0,0.0025,0.0025,3.89,0.8200000000000001,3.9754873915,4.28,0.8025,4.3545845095,0.0,0.0025,0.0025,4.28,0.8,4.3541244815
2020-01-20 23:30:00,3.81,0.8825000000000001,3.9108702676,0.0,0.0025,0.0025,3.81,0.88,3.9103068933,4.18,0.8525,4.2660469114,0.0,0.0025,0.0025,4.18,0.85,4.2655480304
2020-01-21 00:00:00,3.54,0.21150000000000002,3.5463124862,0.0,0.0015,0.0015,3.54,0.21,3.5462233432,4.05,1.3915,4.2823792744,0.0,0.0015,0.0015,4.05,1.3900000000000001,4.2818921051
2020-01-21 00:30:00,3.41,0.002,3.4100005865,0.0,0.002,0.002,3.41,0.0,3.41,3.95,1.482,4.2188652503,0.0,0.002,0.002,3.95,1.48,4.2181631073
2020-01-21 01:00:00,3.43,0.002,3.4300005831,0.0,0.002,0.002,3.43,0.0,3.43,3.99,1.482,4.2563392722,0.0,0.002,0.002,3.99,1.48,4.2556433121
2020-01-21 01:30:00,3.54,0.052000000000000005,3.5403819003,0.0,0.002,0.002,3.54,0.05,3.5403530897,4.08,1.392,4.3109237989,0.0,0.002,0.002,4.08,1.3900000000000001,4.3102784133
2020-01-21 02:00:00,3.65,0.652,3.7077761529,0.0,0.002,0.002,3.65,0.65,3.7074249824,4.04,0.932,4.1461095017,0.0,0.002,0.002,4.04,0.93,4.1456603817
2020-01-21 02:30:00,3.65,0.752,3.7266612403,0.0,0.002,0.002,3.65,0.75,3.7262581768,3.99,0.732,4.0565901937,0.0,0.002,0.002,3.99,0.73,4.0562297765
2020-01-21 03:00:00,3.56,0.792,3.6470349601,0.0,0.002,0.002,3.56,0.79,3.6466011572,3.9,0.762,3.97374433,0.0,0.002,0.002,3.9,0.76,3.9733612974
2020-01-21 03:30:00,3.56,0.8315,3.6558162221,0.0,0.0015,0.0015,3.56,0.8300000000000001,3.6554753453,3.9,0.7915000000000001,3.9795065335,0.0,0.0015,0.0015,3.9,0.79,3.979208464
2020-01-21 04:00:00,3.65,0.8315,3.7435133565000003,0.0,0.0015,0.0015,3.65,0.8300000000000001,3.7431804659,4.0,0.7915000000000001,4.0775571425,0.0,0.0015,0.0015,4.0,0.79,4.077266241
2020-01-21 04:30:00,3.54,0.492,3.574026301,0.0,0.002,0.002,3.54,0.49,3.5737515303,3.9699999999999998,1.1320000000000001,4.1282349739,0.0,0.002,0.002,3.9699999999999998,1.13,4.1276870036
2020-01-21 05:00:00,3.52,0.061500000000000006,3.5205372104,0.0,0.0015,0.0015,3.52,0.06,3.5205113265,4.06,1.5514999999999999,4.3463493014,0.0,0.0015,0.0015,4.06,1.55,4.3458140779
