Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-21 05:30:00,3.52,0.0315,3.5201409418000003,0.0,0.0015,0.0015,3.52,0.03,3.5201278386,4.06,1.5015,4.3287529671,0.0,0.0015,0.0015,4.06,1.5,4.3282328958
2020-01-21 06:00:00,3.55,0.061,3.5505240458,0.0,0.001,0.001,3.55,0.06,3.550507006,4.11,1.541,4.3893941495,0.0,0.001,0.001,4.11,1.54,4.3890431759
2020-01-21 06:30:00,4.01,0.7015,4.0708969835,0.0,0.0015,0.0015,4.01,0.7000000000000001,4.0706387705000004,4.48,1.1615,4.6281186512,0.0,0.0015,0.0015,4.48,1.16,4.6277424302
2020-01-21 07:00:00,4.4115,1.081,4.5420142283,0.0415,0.001,0.0415120464,4.37,1.08,4.5014775352,4.8715,1.081,4.9899973196000005,0.0415,0.001,0.0415120464,4.83,1.08,4.9492726738
2020-01-21 07:30:00,5.088,0.8575,5.1597529253,4.618,-0.4525,4.6401164048,0.47000000000000003,1.31,1.3917614738,5.438,1.5675,5.6594081183,4.618,-0.4525,4.6401164048,0.8200000000000001,2.02,2.1800917412
2020-01-21 08:00:00,5.397,1.1495,5.5180575613,4.757,-0.42050000000000004,4.7755491046,0.64,1.57,1.6954350474000002,5.737,1.4995,5.9297275865,4.757,-0.42050000000000004,4.7755491046,0.98,1.92,2.1556437554
2020-01-21 08:30:00,5.5585,1.29,5.706226621,4.7685,-0.43,4.7878483946,0.79,1.72,1.8927493230999999,5.8785,1.4,6.0429100812,4.7685,-0.43,4.7878483946,1.11,1.83,2.1403270778
2020-01-21 09:00:00,5.371,0.9825,5.4601233731,4.781,-0.41750000000000004,4.7991944376,0.59,1.4,1.5192432327,5.711,1.5925,5.9288765588,4.781,-0.41750000000000004,4.7991944376,0.93,2.01,2.214723459
2020-01-21 09:30:00,5.383,0.47500000000000003,5.4039165427,4.793,-0.485,4.8174758951,0.59,0.96,1.1268096556,5.803,2.175,6.1972117924,4.793,-0.485,4.8174758951,1.01,2.66,2.8452943609
2020-01-21 10:00:00,5.5135000000000005,0.5135000000000001,5.5373607883,4.8035,-0.4965,4.8290914777000005,0.71,1.01,1.2345849505,5.9035,2.2135,6.3048310445,4.8035,-0.4965,4.8290914777000005,1.1,2.71,2.9247393046
2020-01-21 10:30:00,5.2075,0.5095000000000001,5.2323652873,2.8175,-0.2205,2.8261150897,2.39,0.73,2.4989997999,5.6775,2.1295,6.0637262883,2.8175,-0.2205,2.8261150897,2.86,2.35,3.701634774
2020-01-21 11:00:00,5.057,1.291,5.2191886343,0.007,0.001,0.007071067800000001,5.05,1.29,5.2121588617,5.417,1.381,5.5902638578,0.007,0.001,0.007071067800000001,5.41,1.38,5.58323383
2020-01-21 11:30:00,4.9215,1.31,5.0928638554,0.0115,0.0,0.0115,4.91,1.31,5.0817516665,5.2015,1.3599999999999999,5.3763558522,0.0115,0.0,0.0115,5.19,1.3599999999999999,5.3652306567
2020-01-21 12:00:00,4.6925,0.932,4.7841593044,0.0125,0.002,0.012658988900000001,4.68,0.93,4.7715091952,5.0325,1.522,5.2576173548,0.0125,0.002,0.012658988900000001,5.02,1.52,5.2450738794
2020-01-21 12:30:00,4.6935,1.2605,4.8598150685,0.0135,0.0005,0.0135092561,4.68,1.26,4.8466483264,4.9735,1.2605,5.130746778,0.0135,0.0005,0.0135092561,4.96,1.26,5.1175384708
2020-01-21 13:00:00,4.7835,0.929,4.8728752549,0.0135,-0.001,0.013536986400000001,4.77,0.93,4.8598148113,5.1635,1.7189999999999999,5.4421221274,0.0135,-0.001,0.013536986400000001,5.15,1.72,5.4296316634
2020-01-21 13:30:00,4.9325,1.349,5.113644224,0.0125,-0.001,0.0125399362,4.92,1.35,5.1018526047,5.2525,1.529,5.4705207476,0.0125,-0.001,0.0125399362,5.24,1.53,5.4588002345
2020-01-21 14:00:00,4.8075,1.4005,5.0073402621,0.007500000000000001,0.0005,0.0075166482,4.8,1.4,5.0,5.1075,1.3905,5.2933964994,0.007500000000000001,0.0005,0.0075166482,5.1,1.3900000000000001,5.2860287551
2020-01-21 14:30:00,4.7475000000000005,1.0205,4.8559423905,0.007500000000000001,0.0005,0.0075166482,4.74,1.02,4.8485049242,5.1075,1.5705,5.3435032048,0.007500000000000001,0.0005,0.0075166482,5.1,1.57,5.3361877778
2020-01-21 15:00:00,4.8445,0.561,4.8768741269,0.0045000000000000005,0.001,0.0046097722,4.84,0.56,4.8722889898,5.3945,2.111,5.7928362009,0.0045000000000000005,0.001,0.0046097722,5.39,2.11,5.7882812648
2020-01-21 15:30:00,4.702,0.587,4.738499024,0.272,-0.023,0.2729706944,4.43,0.61,4.4718005322,5.232,1.867,5.5551339318,0.272,-0.023,0.2729706944,4.96,1.8900000000000001,5.307890353
2020-01-21 16:00:00,5.076,0.6890000000000001,5.1225479012,4.796,-0.511,4.823145965,0.28,1.2,1.2322337441,5.366,1.679,5.6225436414,4.796,-0.511,4.823145965,0.5700000000000001,2.19,2.2629626599
2020-01-21 16:30:00,5.1615,1.0995,5.2773082627,4.8115,-0.4605,4.8334865780000005,0.35000000000000003,1.56,1.5987807855,5.4315,1.2295,5.5689193296,4.8115,-0.4605,4.8334865780000005,0.62,1.69,1.8001388835
2020-01-21 17:00:00,5.1615,1.028,5.2628762336,4.8115,-0.452,4.8326841662,0.35000000000000003,1.48,1.5208221461,5.5215,1.218,5.6542449761,4.8115,-0.452,4.8326841662,0.71,1.67,1.8146625031
2020-01-21 17:30:00,5.3055,0.996,5.3981799016,4.8055,-0.354,4.8185211684,0.5,1.35,1.4396180049,5.6754999999999995,1.1360000000000001,5.7880736217,4.8055,-0.354,4.8185211684,0.87,1.49,1.7253985047
2020-01-21 18:00:00,5.237,0.9510000000000001,5.3226468979,4.807,-0.399,4.8235308644,0.43,1.35,1.4168274419,5.627,1.091,5.7317894239000005,4.807,-0.399,4.8235308644,0.8200000000000001,1.49,1.7007351352
2020-01-21 18:30:00,5.1605,0.333,5.1712328559,4.8105,-0.467,4.83311486,0.35000000000000003,0.8,0.8732124598000001,5.6805,1.7530000000000001,5.9448371929,4.8105,-0.467,4.83311486,0.87,2.22,2.3843867136
2020-01-21 19:00:00,5.0,0.645,5.0414308485,4.8100000000000005,-0.465,4.8324243398,0.19,1.11,1.1261438629,5.42,1.195,5.5501734207,4.8100000000000005,-0.465,4.8324243398,0.61,1.6600000000000001,1.7685304633999999
2020-01-21 19:30:00,4.9525,0.8975000000000001,5.03316625,4.8125,-0.5025000000000001,4.8386632968,0.14,1.4,1.406982587,5.3325,1.0475,5.4344100416,4.8125,-0.5025000000000001,4.8386632968,0.52,1.55,1.6349006086
2020-01-21 20:00:00,4.831,1.186,4.9744504219,4.811,-0.444,4.831444608,0.02,1.63,1.6301226948,5.121,0.686,5.166743365,4.811,-0.444,4.831444608,0.31,1.13,1.1717508268
2020-01-21 20:30:00,4.768,0.8625,4.8453823637,4.808,-0.3875,4.8235899753,-0.04,1.25,1.2506398362,5.078,0.9825,5.1721746152,4.808,-0.3875,4.8235899753,0.27,1.37,1.3963523911
2020-01-21 21:00:00,4.456,0.9305,4.552116678,0.516,0.0105,0.5161068203,3.94,0.92,4.0459856648,4.956,0.9605,5.0482171358,0.516,0.0105,0.5161068203,4.44,0.9500000000000001,4.5404955677
2020-01-21 21:30:00,4.39,0.9825,4.4986004768,0.0,0.0025,0.0025,4.39,0.98,4.4980551353,4.9,0.9925,4.9995056006,0.0,0.0025,0.0025,4.9,0.99,4.999009902
2020-01-21 22:00:00,4.19,0.732,4.2534602384,0.0,0.002,0.002,4.19,0.73,4.2531165044,4.7,1.082,4.8229372793,0.0,0.002,0.002,4.7,1.08,4.8224889839
2020-01-21 22:30:00,4.04,0.922,4.1438730676,0.0,0.002,0.002,4.04,0.92,4.143428532,4.48,0.902,4.5699019683,0.0,0.002,0.002,4.48,0.9,4.5695076321
2020-01-21 23:00:00,3.99,0.962,4.1043323452,0.0,0.002,0.002,3.99,0.96,4.1038640328,4.39,0.972,4.4963189389,0.0,0.002,0.002,4.39,0.97,4.4958870093
2020-01-21 23:30:00,3.83,0.912,3.9370857242,0.0,0.002,0.002,3.83,0.91,3.9366229182,4.2,0.872,4.2895668779000005,0.0,0.002,0.002,4.2,0.87,4.2891607571
2020-01-22 00:00:00,3.7,0.6125,3.7503541499,0.0,0.0025,0.0025,3.7,0.61,3.7499466663,4.13,1.1425,4.2851144967,0.0,0.0025,0.0025,4.13,1.1400000000000001,4.2844486226
2020-01-22 00:30:00,3.5,0.5325,3.5402762957,0.0,0.0025,0.0025,3.5,0.53,3.5399011286,3.88,0.9025000000000001,3.9835795775,0.0,0.0025,0.0025,3.88,0.9,3.9830139342
2020-01-22 01:00:00,3.56,0.202,3.5657262935,0.0,0.002,0.002,3.56,0.2,3.5656135517000003,4.05,1.232,4.2332403664000005,0.0,0.002,0.002,4.05,1.23,4.2326587389
2020-01-22 01:30:00,3.69,0.5720000000000001,3.7340707010000003,0.0,0.002,0.002,3.69,0.5700000000000001,3.733764856,4.12,1.062,4.2546731954,0.0,0.002,0.002,4.12,1.06,4.2541744205
2020-01-22 02:00:00,3.61,0.382,3.6301548176000002,0.0,0.002,0.002,3.61,0.38,3.6299449032,4.09,1.3820000000000001,4.3171777818,0.0,0.002,0.002,4.09,1.38,4.3165379646
2020-01-22 02:30:00,3.69,0.882,3.7939457034,0.0,0.002,0.002,3.69,0.88,3.7934812508,4.03,0.862,4.1211580897,0.0,0.002,0.002,4.03,0.86,4.1207402248
2020-01-22 03:00:00,3.62,0.882,3.7258990861,0.0,0.002,0.002,3.62,0.88,3.7254261501,3.96,0.842,4.0485261516,0.0,0.002,0.002,3.96,0.84,4.0481106704
2020-01-22 03:30:00,3.54,0.8815000000000001,3.6481011842,0.0,0.0015,0.0015,3.54,0.88,3.6477390258,3.88,0.8415,3.9702043083,0.0,0.0015,0.0015,3.88,0.84,3.9698866483
2020-01-22 04:00:00,3.6,0.802,3.6882521606000003,0.0,0.002,0.002,3.6,0.8,3.6878177829,3.96,0.932,4.0681966521,0.0,0.002,0.002,3.96,0.93,4.0677389297
2020-01-22 04:30:00,3.6,0.5325,3.6391697199,0.0,0.0025,0.0025,3.6,0.53,3.6388047488,4.0,1.0925,4.1465113348,0.0,0.0025,0.0025,4.0,1.09,4.14585335
2020-01-22 05:00:00,3.63,0.8915000000000001,3.7378700151,0.0,0.0015,0.0015,3.63,0.89,3.7375125418,3.9699999999999998,0.8615,4.0623985833,0.0,0.0015,0.0015,3.9699999999999998,0.86,4.0620807476
2020-01-22 05:30:00,3.69,0.932,3.8058801873,0.0,0.002,0.002,3.69,0.93,3.8053909129,4.03,0.892,4.1275372803,0.0,0.002,0.002,4.03,0.89,4.1271055232
2020-01-22 06:00:00,3.76,0.9515,3.8785244939,0.0,0.0015,0.0015,3.76,0.9500000000000001,3.8781567787,4.12,0.9215000000000001,4.2217960929,0.0,0.0015,0.0015,4.12,0.92,4.2214689387
2020-01-22 06:30:00,4.09,1.0615,4.2255037865,0.0,0.0015,0.0015,4.09,1.06,4.225127217,4.49,1.0415,4.6092105886,0.0,0.0015,0.0015,4.49,1.04,4.6088718793
2020-01-22 07:00:00,4.34,1.102,4.4777230821,0.0,0.002,0.002,4.34,1.1,4.4772312873,4.83,1.3719999999999999,5.0210839467,0.0,0.002,0.002,4.83,1.37,5.0205378198
2020-01-22 07:30:00,4.727,1.2725,4.8952819377,0.737,-0.0775,0.7410635938,3.99,1.35,4.2121965766,5.197,1.2925,5.3553118723,0.737,-0.0775,0.7410635938,4.46,1.37,4.6656725132
2020-01-22 08:00:00,5.223,0.6175,5.2593759373,4.793,-0.5625,4.8258942436000005,0.43,1.18,1.2559060474,5.663,2.1875,6.0708092747,4.793,-0.5625,4.8258942436000005,0.87,2.75,2.8843370122
2020-01-22 08:30:00,5.376,0.6175,5.4113475447,4.816,-0.5325,4.8453495488,0.56,1.15,1.279101247,5.836,2.3775,6.3016983623,4.816,-0.5325,4.8453495488,1.02,2.91,3.0835855753
2020-01-22 09:00:00,5.266,0.584,5.2982838731,4.816,-0.506,4.8425088539,0.45,1.09,1.1792370415,5.716,2.324,6.1703834565,4.816,-0.506,4.8425088539,0.9,2.83,2.9696632806
2020-01-22 09:30:00,5.3145,0.598,5.3480383553,4.8145,-0.452,4.8356710238,0.5,1.05,1.162970335,5.7645,2.298,6.2056638847,4.8145,-0.452,4.8356710238,0.9500000000000001,2.75,2.9094673052
2020-01-22 10:00:00,5.2675,0.5655,5.2977680678,4.8175,-0.48450000000000004,4.8418019889,0.45,1.05,1.1423659659,5.7175,2.2655,6.1499834553,4.8175,-0.48450000000000004,4.8418019889,0.9,2.75,2.8935272592
2020-01-22 10:30:00,4.923,0.398,4.9390619555,4.823,-0.502,4.8490548564000004,0.1,0.9,0.9055385138000001,5.323,2.118,5.728896316,4.823,-0.502,4.8490548564000004,0.5,2.62,2.6672832619999998
2020-01-22 11:00:00,4.9535,0.49050000000000005,4.9777256353,4.8235,-0.47950000000000004,4.8472747498,0.13,0.97,0.9786725704,5.3035,2.2005,5.7418910213,4.8235,-0.47950000000000004,4.8472747498,0.48,2.68,2.722645772
2020-01-22 11:30:00,5.0585,0.5535,5.088691826,4.8285,-0.5065000000000001,4.8549927394,0.23,1.06,1.0846658472,5.3485,2.2635,5.8077434947,4.8285,-0.5065000000000001,4.8549927394,0.52,2.77,2.818386063
2020-01-22 12:00:00,5.0565,0.5735,5.0889187948,4.8265,-0.48650000000000004,4.8509570705,0.23,1.06,1.0846658472,5.3465,2.2835,5.8137281068,4.8265,-0.48650000000000004,4.8509570705,0.52,2.77,2.818386063
2020-01-22 12:30:00,5.2605,0.9605,5.3474686067,4.8205,-0.4995,4.846309988,0.44,1.46,1.5248606493999999,5.5504999999999995,1.9005,5.8668518389,4.8205,-0.4995,4.846309988,0.73,2.4,2.508565327
2020-01-22 13:00:00,5.2945,1.3205,5.4566886021,4.8145,-0.4295,4.8336198133,0.48,1.75,1.8146349495,5.5445,1.4405000000000001,5.728570546,4.8145,-0.4295,4.8336198133,0.73,1.87,2.0074361758
2020-01-22 13:30:00,5.129,1.3135,5.2945182264,2.1390000000000002,-0.1265,2.1427373264,2.99,1.44,3.3186895004,5.529,1.4935,5.7271618844,2.1390000000000002,-0.1265,2.1427373264,3.39,1.62,3.7571931012
2020-01-22 14:00:00,4.842,1.141,4.974620086,0.002,0.001,0.0022360680000000003,4.84,1.1400000000000001,4.9724440671,5.382,1.621,5.6208153323,0.002,0.001,0.0022360680000000003,5.38,1.62,5.6186119282
2020-01-22 14:30:00,4.982,1.4020000000000001,5.1755123418,0.002,0.002,0.0028284271,4.98,1.4,5.1730455246,5.452,1.422,5.6343933125,0.002,0.002,0.0028284271,5.45,1.42,5.6319534799
2020-01-22 15:00:00,4.9030000000000005,1.365,5.0894630365,1.043,-0.095,1.0473175259,3.86,1.46,4.126887447,5.333,1.395,5.5124326753,1.043,-0.095,1.0473175259,4.29,1.49,4.5413874532000005
2020-01-22 15:30:00,5.0775,1.2205,5.2221285411,4.8175,-0.5395,4.8476145164,0.26,1.76,1.7791008965000001,5.3275,1.3405,5.4935595473,4.8175,-0.5395,4.8476145164,0.51,1.88,1.9479476379
2020-01-22 16:00:00,5.0055,1.1485,5.1355703189,4.8155,-0.48150000000000004,4.8395126304,0.19,1.63,1.6410362580000002,5.2555,1.2585,5.404082022,4.8155,-0.48150000000000004,4.8395126304,0.44,1.74,1.7947701803
2020-01-22 16:30:00,4.9565,1.1195,5.0813553802,4.8165,-0.5105000000000001,4.8434783472,0.14,1.63,1.6360012225,5.2565,1.2295,5.3983759132,4.8165,-0.5105000000000001,4.8434783472,0.44,1.74,1.7947701803
2020-01-22 17:00:00,4.982,1.0585,5.0932058912,4.812,-0.4315,4.8313079233,0.17,1.49,1.4996666296,5.302,1.1885,5.4335749052,4.812,-0.4315,4.8313079233,0.49,1.62,1.6924833825
2020-01-22 17:30:00,5.1805,1.051,5.2860364405,4.8105,-0.399,4.8270188781000005,0.37,1.45,1.4964624954,5.5605,1.191,5.6866194923,4.8105,-0.399,4.8270188781000005,0.75,1.5899999999999999,1.7580102389
2020-01-22 18:00:00,5.2,1.0225,5.2995760444,4.8100000000000005,-0.3975,4.8263968185,0.39,1.42,1.4725827651,5.6,1.1625,5.7193886255,4.8100000000000005,-0.3975,4.8263968185,0.79,1.56,1.7486280336000002
2020-01-22 18:30:00,5.1695,1.0295,5.2710151299,4.8095,-0.3905,4.8253269837,0.36,1.42,1.4649232062,5.5695,1.1695,5.6909630556,4.8095,-0.3905,4.8253269837,0.76,1.56,1.7352809571
2020-01-22 19:00:00,4.9105,0.917,4.9953877978,4.8105,-0.41300000000000003,4.8281962729,0.1,1.33,1.3337541003,5.2805,1.057,5.3852510851,4.8105,-0.41300000000000003,4.8281962729,0.47000000000000003,1.47,1.5433081351
2020-01-22 19:30:00,4.6805,0.884,4.7632484976,3.2305,-0.20600000000000002,3.2370613602000002,1.45,1.09,1.8140011025,5.1105,0.984,5.2043699186,3.2305,-0.20600000000000002,3.2370613602000002,1.88,1.19,2.2249719099
2020-01-22 20:00:00,4.36,0.889,4.4497102153,0.0,-0.001,0.001,4.36,0.89,4.4499101115,4.92,0.919,5.0050935056,0.0,-0.001,0.001,4.92,0.92,5.0052772151
2020-01-22 20:30:00,4.36,0.9725,4.4671418435,0.0,0.0025,0.0025,4.36,0.97,4.4665982582,4.9,0.9725,4.9955736658,0.0,0.0025,0.0025,4.9,0.97,4.9950875868
2020-01-22 21:00:00,4.25,0.9725,4.3598458975,0.0,0.0025,0.0025,4.25,0.97,4.3592889328,4.77,0.9725,4.8681265647,0.0,0.0025,0.0025,4.77,0.97,4.867627759
2020-01-22 21:30:00,4.21,1.022,4.3322723829,0.0,0.002,0.002,4.21,1.02,4.3318010111,4.71,1.002,4.8154027869,0.0,0.002,0.002,4.71,1.0,4.8149870197
2020-01-22 22:00:00,4.09,0.9525,4.1994471362,0.0,0.0025,0.0025,4.09,0.9500000000000001,4.1988808033,4.58,1.0625,4.7016280425,0.0,0.0025,0.0025,4.58,1.06,4.7010637094
2020-01-22 22:30:00,3.89,0.9125000000000001,3.9955921026,0.0,0.0025,0.0025,3.89,0.91,3.9950219023,4.3,0.9025000000000001,4.3936893666,0.0,0.0025,0.0025,4.3,0.9,4.3931765273
2020-01-22 23:00:00,3.77,0.8725,3.8696454941000002,0.0,0.0025,0.0025,3.77,0.87,3.8690825786,4.15,0.8425,4.2346553874,0.0,0.0025,0.0025,4.15,0.84,4.2341587122
2020-01-22 23:30:00,3.77,0.9225000000000001,3.8812248389,0.0,0.0025,0.0025,3.77,0.92,3.8806313919,4.11,0.8925000000000001,4.2057884219,0.0,0.0025,0.0025,4.11,0.89,4.2052586127
2020-01-23 00:00:00,3.74,0.922,3.8519714433,0.0,0.002,0.002,3.74,0.92,3.8514932169,4.08,0.892,4.1763697154,0.0,0.002,0.002,4.08,0.89,4.1759430073
2020-01-23 00:30:00,3.54,0.452,3.5687398336,0.0,0.002,0.002,3.54,0.45,3.5684870744,3.99,1.172,4.1585675418,0.0,0.002,0.002,3.99,1.17,4.158004329
2020-01-23 01:00:00,3.7199999999999998,0.892,3.8254495161,0.0,0.002,0.002,3.7199999999999998,0.89,3.8249836601,4.09,0.852,4.177798942,0.0,0.002,0.002,4.09,0.85,4.1773915306
2020-01-23 01:30:00,3.69,0.812,3.7782858547,0.0,0.002,0.002,3.69,0.81,3.7778565351,4.05,0.782,4.1248059348,0.0,0.002,0.002,4.05,0.78,4.124427233
2020-01-23 02:00:00,3.63,0.812,3.7197102038,0.0,0.002,0.002,3.63,0.81,3.7192741227,3.98,0.782,4.0560971389,0.0,0.002,0.002,3.98,0.78,4.0557120213
2020-01-23 02:30:00,3.6,0.892,3.7088628985,0.0,0.002,0.002,3.6,0.89,3.7083823967000002,3.95,0.872,4.0451061791,0.0,0.002,0.002,3.95,0.87,4.0446755123
2020-01-23 03:00:00,3.51,0.8215,3.6048525975,0.0,0.0015,0.0015,3.51,0.8200000000000001,3.6045110625,3.85,0.7715000000000001,3.9265394752000002,0.0,0.0015,0.0015,3.85,0.77,3.9262450255
2020-01-23 03:30:00,3.42,0.432,3.4471762357,0.0,0.002,0.002,3.42,0.43,3.4469261669,3.85,1.212,4.0362660963,0.0,0.002,0.002,3.85,1.21,4.0356659921
2020-01-23 04:00:00,3.42,0.432,3.4471762357,0.0,0.002,0.002,3.42,0.43,3.4469261669,3.85,1.082,3.9991529103000003,0.0,0.002,0.002,3.85,1.08,3.9986122593
2020-01-23 04:30:00,3.48,0.7415,3.5581206064,0.0,0.0015,0.0015,3.48,0.74,3.5578083141,3.79,0.7215,3.8580645731,0.0,0.0015,0.0015,3.79,0.72,3.8577843382
2020-01-23 05:00:00,3.36,0.742,3.4409539375,0.0,0.002,0.002,3.36,0.74,3.440523216,3.67,0.722,3.7403454386,0.0,0.002,0.002,3.67,0.72,3.7399598928
2020-01-23 05:30:00,3.3,0.132,3.3026389448,0.0,0.002,0.002,3.3,0.13,3.3025596134,3.8,1.432,4.0608649325,0.0,0.002,0.002,3.8,1.43,4.0601600954
2020-01-23 06:00:00,3.4,0.092,3.4012444781,0.0,0.002,0.002,3.4,0.09,3.4011909679,3.94,1.5819999999999999,4.2457418669,0.0,0.002,0.002,3.94,1.58,4.2449970554
2020-01-23 06:30:00,3.88,0.902,3.9834663297,0.0,0.002,0.002,3.88,0.9,3.9830139342,4.29,1.082,4.4243444712,0.0,0.002,0.002,4.29,1.08,4.4238557843
2020-01-23 07:00:00,4.2355,1.115,4.3798042479,0.6855,-0.075,0.6895906394,3.55,1.19,3.7441420913,4.6355,1.145,4.7748178237,0.6855,-0.075,0.6895906394,3.95,1.22,4.1341141736
2020-01-23 07:30:00,4.8245000000000005,0.9155000000000001,4.9105947196,4.7945,-0.5245000000000001,4.8231038243,0.03,1.44,1.4403124661,5.1345,1.5655000000000001,5.3678562294,4.7945,-0.5245000000000001,4.8231038243,0.34,2.09,2.1174749113
2020-01-23 08:00:00,5.053,1.31,5.2200487546,4.813,-0.46,4.8349321608,0.24,1.77,1.7861970776,5.353,1.44,5.5433030767,4.813,-0.46,4.8349321608,0.54,1.9,1.9752468200000002
2020-01-23 08:30:00,5.0715,1.4425,5.2726576316,1.2315,-0.08750000000000001,1.2346045926,3.84,1.53,4.1335819818,5.5415,1.4925000000000002,5.7389701602,1.2315,-0.08750000000000001,1.2346045926,4.31,1.58,4.5904792778
2020-01-23 09:00:00,5.3885,1.263,5.5345371306,4.5885,-0.377,4.6039614736,0.8,1.6400000000000001,1.8247191565,5.6885,1.363,5.8495129071,4.5885,-0.377,4.6039614736,1.1,1.74,2.0585431742
2020-01-23 09:30:00,5.086,1.347,5.2613501119,0.41600000000000004,0.047,0.41864662900000005,4.67,1.3,4.8475663998,5.5760000000000005,1.357,5.7387476857,0.41600000000000004,0.047,0.41864662900000005,5.16,1.31,5.3236923277
2020-01-23 10:00:00,4.96,1.3415,5.1382119701,0.0,0.0015,0.0015,4.96,1.34,5.1378205496,5.47,1.3615,5.6368947347,0.0,0.0015,0.0015,5.47,1.3599999999999999,5.6365326221
2020-01-23 10:30:00,4.874,1.0565,4.9871904165,0.194,-0.0035,0.1940315696,4.68,1.06,4.7985414451,5.434,1.5465,5.6497803718,0.194,-0.0035,0.1940315696,5.24,1.55,5.464439587
2020-01-23 11:00:00,5.275,0.537,5.3022631017,4.775,-0.5630000000000001,4.8080759145,0.5,1.1,1.2083045974,5.705,2.247,6.1315604865,4.775,-0.5630000000000001,4.8080759145,0.93,2.81,2.9598986469
2020-01-23 11:30:00,5.266,0.8675,5.3369759462,4.816,-0.5425,4.8464587329,0.45,1.4100000000000001,1.480067566,5.636,1.9875,5.9761737132,4.816,-0.5425,4.8464587329,0.8200000000000001,2.5300000000000002,2.659567634
2020-01-23 12:00:00,5.2025,1.3005,5.3625839387,4.8125,-0.4295,4.8316277278,0.39,1.73,1.7734147851,5.4625,1.4105,5.6416678828,4.8125,-0.4295,4.8316277278,0.65,1.8399999999999999,1.9514353692
2020-01-23 12:30:00,5.0025,1.3715,5.1871011654,0.48250000000000004,0.021500000000000002,0.48297877800000005,4.52,1.35,4.7172979554,5.4825,1.3915,5.6563308337,0.48250000000000004,0.021500000000000002,0.48297877800000005,5.0,1.37,5.1842935874
2020-01-23 13:00:00,5.061,1.4515,5.2650330721,0.001,0.0015,0.0018027756000000002,5.06,1.45,5.2636584236,5.561,1.4615,5.7498437587,0.001,0.0015,0.0018027756000000002,5.5600000000000005,1.46,5.7484954553000005
2020-01-23 13:30:00,5.0615,1.5215,5.2852383579,0.0015,0.0015,0.0021213203,5.06,1.52,5.2833701366,5.5615,1.5215,5.7658689284,0.0015,0.0015,0.0021213203,5.5600000000000005,1.52,5.7640263705
2020-01-23 14:00:00,4.8815,1.4415,5.0898884565,0.0015,0.0015,0.0021213203,4.88,1.44,5.0880251572,5.3715,1.4515,5.5641589212,0.0015,0.0015,0.0021213203,5.37,1.45,5.56231966
2020-01-23 14:30:00,4.851,1.3415,5.033072943,0.001,0.0015,0.0018027756000000002,4.85,1.34,5.0317094511,5.371,1.5115,5.5796302073,0.001,0.0015,0.0018027756000000002,5.37,1.51,5.5782613779
2020-01-23 15:00:00,4.9505,1.1315,5.0781632999,0.0005,0.0015,0.0015811388,4.95,1.13,5.0773418242,5.5305,1.7715,5.8072921831,0.0005,0.0015,0.0015811388,5.53,1.77,5.8063585835
2020-01-23 15:30:00,4.8805,1.1815,5.0214761276,0.0005,0.0015,0.0015811388,4.88,1.18,5.0206374097,5.4205,1.4315,5.6063368165,0.0005,0.0015,0.0015811388,5.42,1.43,5.6054705422
2020-01-23 16:00:00,4.9345,1.2235,5.0839199935,0.17450000000000002,0.0035,0.1745350968,4.76,1.22,4.9138579548,5.4545,1.2535,5.5966804894,0.17450000000000002,0.0035,0.1745350968,5.28,1.25,5.425946922
2020-01-23 16:30:00,5.1935,1.0795,5.3045039825,4.7635000000000005,-0.5505,4.7952041145,0.43,1.63,1.6857639218,5.5135000000000005,1.2295,5.6489248977,4.7635000000000005,-0.5505,4.7952041145,0.75,1.78,1.9315537787000001
2020-01-23 17:00:00,5.174,0.9985,5.2694666001,4.814,-0.5115000000000001,4.8410978352,0.36,1.51,1.5523208431,5.524,1.1685,5.6462348738,4.814,-0.5115000000000001,4.8410978352,0.71,1.6800000000000002,1.8238695129
2020-01-23 17:30:00,5.2225,0.993,5.316065768,4.8125,-0.517,4.8401906212,0.41000000000000003,1.51,1.5646724897,5.6025,1.163,5.7219380676,4.8125,-0.517,4.8401906212,0.79,1.6800000000000002,1.8564751547
2020-01-23 18:00:00,5.0745,0.9645,5.1653470842,4.8145,-0.5255000000000001,4.843094104,0.26,1.49,1.5125144627,5.4645,1.1545,5.5851258267,4.8145,-0.5255000000000001,4.843094104,0.65,1.6800000000000002,1.8013605969
2020-01-23 18:30:00,5.1445,0.9215000000000001,5.226379483,4.8145,-0.5285000000000001,4.8434205372,0.33,1.45,1.4870776711,5.5344999999999995,1.0915,5.6411047234,4.8145,-0.5285000000000001,4.8434205372,0.72,1.62,1.7727944043
2020-01-23 19:00:00,4.844,0.9465,4.9356051554,4.814,-0.5035000000000001,4.8402591098,0.03,1.45,1.4503103116,5.224,1.0865,5.3357903117,4.814,-0.5035000000000001,4.8402591098,0.41000000000000003,1.5899999999999999,1.6420109622
2020-01-23 19:30:00,4.8445,0.9285,4.9326759979,4.8145,-0.5215000000000001,4.8426617165,0.03,1.45,1.4503103116,5.2245,1.0685,5.332644044,4.8145,-0.5215000000000001,4.8426617165,0.41000000000000003,1.5899999999999999,1.6420109622
2020-01-23 20:00:00,4.8045,0.9425,4.8960725587,4.8145,-0.5075000000000001,4.8411740828,-0.01,1.45,1.4500344823,5.1545,1.0825,5.2669418546,4.8145,-0.5075000000000001,4.8411740828,0.34,1.5899999999999999,1.6259458786
2020-01-23 20:30:00,4.4425,0.9995,4.5535487809,0.48250000000000004,0.0095,0.4825935143,3.96,0.99,4.0818745694,4.9725,1.0095,5.0739379677,0.48250000000000004,0.0095,0.4825935143,4.49,1.0,4.6000108696
2020-01-23 21:00:00,4.35,0.9425,4.4509331887,0.0,0.0025,0.0025,4.35,0.9400000000000001,4.450404476,4.88,0.9425,4.9701817120000005,0.0,0.0025,0.0025,4.88,0.9400000000000001,4.9697082409
2020-01-23 21:30:00,4.25,1.0225,4.3712705533000005,0.0,0.0025,0.0025,4.25,1.02,4.3706864449000005,4.75,1.0325,4.8609213376,0.0,0.0025,0.0025,4.75,1.03,4.8603909308
2020-01-23 22:00:00,4.22,1.052,4.349149802,0.0,0.002,0.002,4.22,1.05,4.3486664623,4.7,1.062,4.8184898049000005,0.0,0.002,0.002,4.7,1.06,4.8180493978
2020-01-23 22:30:00,4.0,0.9725,4.116522349,0.0,0.0025,0.0025,4.0,0.97,4.1159324581,4.44,0.9425,4.5389322808,0.0,0.0025,0.0025,4.44,0.9400000000000001,4.5384138198
2020-01-23 23:00:00,4.0,0.9725,4.116522349,0.0,0.0025,0.0025,4.0,0.97,4.1159324581,4.44,0.9425,4.5389322808,0.0,0.0025,0.0025,4.44,0.9400000000000001,4.5384138198
2020-01-23 23:30:00,3.95,0.9025000000000001,4.0517904993,0.0,0.0025,0.0025,3.95,0.9,4.0512343798,4.35,1.0025,4.4640235494,0.0,0.0025,0.0025,4.35,1.0,4.4634627813
2020-01-24 00:00:00,3.86,0.9825,3.9830774848,0.0,0.0025,0.0025,3.86,0.98,3.9824615503,4.22,0.9425,4.3239688077,0.0,0.0025,0.0025,4.22,0.9400000000000001,4.3234245686
2020-01-24 00:30:00,3.61,0.8425,3.7070077219,0.0,0.0025,0.0025,3.61,0.84,3.7064403408,3.96,0.7925000000000001,4.0385215426,0.0,0.0025,0.0025,3.96,0.79,4.0380316987
2020-01-24 01:00:00,3.61,0.802,3.6980135208,0.0,0.002,0.002,3.61,0.8,3.6975802899,3.96,0.762,4.0326472695,0.0,0.002,0.002,3.96,0.76,4.0322698322
2020-01-24 01:30:00,3.61,0.802,3.6980135208,0.0,0.002,0.002,3.61,0.8,3.6975802899,3.98,0.782,4.0560971389,0.0,0.002,0.002,3.98,0.78,4.0557120213
2020-01-24 02:00:00,3.61,0.532,3.6489894491,0.0,0.002,0.002,3.61,0.53,3.6486983981,4.03,1.232,4.2141101077,0.0,0.002,0.002,4.03,1.23,4.2135258395
2020-01-24 02:30:00,3.45,0.042,3.4502556427,0.0,0.002,0.002,3.45,0.04,3.4502318763,3.99,1.562,4.2848505225,0.0,0.002,0.002,3.99,1.56,4.284121847
2020-01-24 03:00:00,3.3,-0.018500000000000003,3.3000518557,0.0,0.0015,0.0015,3.3,-0.02,3.3000606055,3.84,1.4715,4.1122879581,0.0,0.0015,0.0015,3.84,1.47,4.1117514516
2020-01-24 03:30:00,3.3,0.082,3.3010186307,0.0,0.002,0.002,3.3,0.08,3.3009695545,3.7800000000000002,1.362,4.0178904913,0.0,0.002,0.002,3.7800000000000002,1.3599999999999999,4.0172129642
2020-01-24 04:00:00,3.43,0.752,3.5114674995,0.0,0.002,0.002,3.43,0.75,3.511039732,3.75,0.732,3.820775314,0.0,0.002,0.002,3.75,0.73,3.82039265
2020-01-24 04:30:00,3.43,0.7515000000000001,3.5113604557,0.0,0.0015,0.0015,3.43,0.75,3.511039732,3.75,0.7315,3.8206795533999998,0.0,0.0015,0.0015,3.75,0.73,3.82039265
2020-01-24 05:00:00,3.51,0.812,3.6026995434,0.0,0.002,0.002,3.51,0.81,3.6022492973,3.84,0.792,3.9208244031,0.0,0.002,0.002,3.84,0.79,3.9204208958
2020-01-24 05:30:00,3.58,0.882,3.6870481418,0.0,0.002,0.002,3.58,0.88,3.6865702218000003,3.92,0.862,4.0136571852,0.0,0.002,0.002,3.92,0.86,4.0132281271
2020-01-24 06:00:00,3.62,0.922,3.7355701036999998,0.0,0.002,0.002,3.62,0.92,3.7350769738,3.9699999999999998,0.922,4.075657493,0.0,0.002,0.002,3.9699999999999998,0.92,4.0752055163
2020-01-24 06:30:00,3.95,1.0115,4.0774541383,0.0,0.0015,0.0015,3.95,1.01,4.0770822901,4.34,1.0115,4.4563137513,0.0,0.0015,0.0015,4.34,1.01,4.4559735188000005
2020-01-24 07:00:00,4.3165,1.1345,4.4631000997,0.7865000000000001,-0.0955,0.7922767824,3.5300000000000002,1.23,3.7381546249,4.7165,1.1445,4.8533753718,0.7865000000000001,-0.0955,0.7922767824,3.93,1.24,4.1209828925
2020-01-24 07:30:00,4.904,1.2005,5.0488034474,4.7940000000000005,-0.5395,4.8242612129,0.11,1.74,1.7434735444,5.164,1.3405,5.3351510054,4.7940000000000005,-0.5395,4.8242612129,0.37,1.88,1.9160636733
2020-01-24 08:00:00,5.1945,1.2895,5.3521622266,4.8145,-0.5405,4.8447446269,0.38,1.83,1.8690371853,5.4845,1.4395,5.6702645882,4.8145,-0.5405,4.8447446269,0.67,1.98,2.0902870616
2020-01-24 08:30:00,4.92,1.3045,5.0900019892,0.52,-0.0055000000000000005,0.5200290857000001,4.4,1.31,4.590871377,5.42,1.3445,5.5842707895,0.52,-0.0055000000000000005,0.5200290857000001,4.9,1.35,5.0825682484
2020-01-24 09:00:00,4.796,1.182,4.9395080727,0.756,-0.088,0.7611044606,4.04,1.27,4.2349144029,5.266,1.232,5.4081956326,0.756,-0.088,0.7611044606,4.51,1.32,4.6992020599
2020-01-24 09:30:00,5.114,1.2105000000000001,5.2553121934,4.814,-0.5395,4.8441362749,0.30000000000000004,1.75,1.7755280905,5.384,1.3605,5.5532347555,4.814,-0.5395,4.8441362749,0.5700000000000001,1.9,1.9836582367000002
2020-01-24 10:00:00,5.3065,1.3,5.4634185498,4.8165,-0.53,4.8455724378,0.49,1.83,1.8944656239,5.5665,1.45,5.752253667,4.8165,-0.53,4.8455724378,0.75,1.98,2.1172859986
2020-01-24 10:30:00,4.7665,1.2395,4.9250261421,0.47650000000000003,-0.0105,0.47661567330000004,4.29,1.25,4.4684001611,5.2065,1.2595,5.3566764416,0.47650000000000003,-0.0105,0.47661567330000004,4.73,1.27,4.8975299897
2020-01-24 11:00:00,4.634,1.292,4.8107400678,0.004,0.002,0.004472136000000001,4.63,1.29,4.8063499665,5.094,1.292,5.2552925704,0.004,0.002,0.004472136000000001,5.09,1.29,5.2509237283
2020-01-24 11:30:00,4.695,1.3305,4.8798827086,0.005,0.0005,0.0050249378,4.69,1.33,4.874935897,5.165,1.3305,5.3336155889,0.005,0.0005,0.0050249378,5.16,1.33,5.3286489845
2020-01-24 12:00:00,4.7225,1.111,4.8514252803,0.0025,0.001,0.0026925824,4.72,1.11,4.8487627288,5.2425,1.521,5.4586854874,0.0025,0.001,0.0026925824,5.24,1.52,5.4560058651
2020-01-24 12:30:00,4.5625,1.1825,4.7132486143,0.0025,0.0025,0.0035355339000000003,4.5600000000000005,1.18,4.7102016942,5.0025,1.1825,5.1403611254,0.0025,0.0025,0.0035355339000000003,5.0,1.18,5.1373534042
2020-01-24 13:00:00,4.5120000000000005,1.1320000000000001,4.6518349068,0.002,0.002,0.0028284271,4.51,1.13,4.6494085645,4.962,1.1219999999999999,5.0872711742,0.002,0.002,0.0028284271,4.96,1.12,5.0848795463
2020-01-24 13:30:00,4.511,1.092,4.6412913074,0.001,0.002,0.0022360680000000003,4.51,1.09,4.6398491355,4.961,1.102,5.0819213886,0.001,0.002,0.0022360680000000003,4.96,1.1,5.0805117852
2020-01-24 14:00:00,4.4405,1.061,4.565496824,0.0005,0.001,0.0011180340000000002,4.44,1.06,4.5647781983,4.8705,1.071,4.9868638692000005,0.0005,0.001,0.0011180340000000002,4.87,1.07,4.9861608478
2020-01-24 14:30:00,4.3705,1.012,4.4861357815,0.0005,0.002,0.0020615528,4.37,1.01,4.4851978775,4.7905,1.022,4.8983032011,0.0005,0.002,0.0020615528,4.79,1.02,4.8973972679
2020-01-24 15:00:00,4.3705,1.011,4.4859103034,0.0005,0.001,0.0011180340000000002,4.37,1.01,4.4851978775,4.8205,0.991,4.9213109280000005,0.0005,0.001,0.0011180340000000002,4.82,0.99,4.9206198796
2020-01-24 15:30:00,4.0505,0.792,4.1272041687,0.0005,0.002,0.0020615528,4.05,0.79,4.1263300886,4.4805,0.772,4.5465222148,0.0005,0.002,0.0020615528,4.48,0.77,4.5456902666
2020-01-24 16:00:00,4.05,0.792,4.1267134623,0.0,0.002,0.002,4.05,0.79,4.1263300886,4.51,0.772,4.5755965731,0.0,0.002,0.002,4.51,0.77,4.5752595555
2020-01-24 16:30:00,4.01,0.872,4.1037158771,0.0,0.002,0.002,4.01,0.87,4.1032913618,4.51,0.892,4.5973648974,0.0,0.002,0.002,4.51,0.89,4.5969772677
2020-01-24 17:00:00,4.09,0.8320000000000001,4.173766165,0.0,0.002,0.002,4.09,0.8300000000000001,4.1733679445,4.6,0.842,4.6764264134,0.0,0.002,0.002,4.6,0.84,4.6760667232
2020-01-24 17:30:00,4.4955,0.8175,4.5692260286,4.3755,-0.49250000000000005,4.403130307,0.12,1.31,1.3154847015,4.8355,0.9375,4.9255422544,4.3755,-0.49250000000000005,4.403130307,0.46,1.43,1.5021651041
2020-01-24 18:00:00,4.4755,0.6705,4.5254469945,4.8155,-0.5195000000000001,4.8434409772,-0.34,1.19,1.2376186812,4.8055,0.8005,4.8717174076,4.8155,-0.5195000000000001,4.8434409772,-0.01,1.32,1.3200378782
2020-01-24 18:30:00,4.34,0.545,4.3740856187,4.8100000000000005,-0.395,4.8261915627,-0.47000000000000003,0.9400000000000001,1.0509519494,4.67,0.665,4.7171098143,4.8100000000000005,-0.395,4.8261915627,-0.14,1.06,1.0692053124
2020-01-24 19:00:00,4.1605,0.47300000000000003,4.1873009505,4.8105,-0.397,4.8268539702,-0.65,0.87,1.0860018416,4.4705,0.613,4.5123319082,4.8105,-0.397,4.8268539702,-0.34,1.01,1.0656922632999999
2020-01-24 19:30:00,4.251,0.5265000000000001,4.2834802731,4.811,-0.42350000000000004,4.8296038399,-0.56,0.9500000000000001,1.1027692414999999,4.561,0.7565000000000001,4.6233119352,4.811,-0.42350000000000004,4.8296038399,-0.25,1.18,1.2061923561
2020-01-24 20:00:00,3.9255,0.6255000000000001,3.9750220754,0.5055000000000001,0.0055000000000000005,0.50552992,3.42,0.62,3.4757445246,4.4155,0.6455000000000001,4.4624332488,0.5055000000000001,0.0055000000000000005,0.50552992,3.91,0.64,3.9620323068000003
2020-01-24 20:30:00,3.7,0.5525,3.7410234228,0.0,0.0025,0.0025,3.7,0.55,3.7406550229,4.19,0.5925,4.2316848004,0.0,0.0025,0.0025,4.19,0.59,4.2313354866
2020-01-24 21:00:00,3.37,0.14200000000000002,3.3729903646,0.0,0.002,0.002,3.37,0.14,3.3729067583,3.9,0.752,3.9718388688,0.0,0.002,0.002,3.9,0.75,3.9714606885
2020-01-24 21:30:00,2.84,0.0325,2.8401859534,0.0,0.0025,0.0025,2.84,0.03,2.8401584463000003,3.26,0.2225,3.2675841611,0.0,0.0025,0.0025,3.26,0.22,3.2674148803
2020-01-24 22:00:00,2.59,-0.14750000000000002,2.5941966483,0.0,0.0025,0.0025,2.59,-0.15,2.5943399931,2.99,0.2025,2.9968493873,0.0,0.0025,0.0025,2.99,0.2,2.9966814979
2020-01-24 22:30:00,2.55,0.052500000000000005,2.5505403839,0.0,0.0025,0.0025,2.55,0.05,2.550490149,2.89,0.0325,2.8901827364,0.0,0.0025,0.0025,2.89,0.03,2.8901557051
2020-01-24 23:00:00,2.5,0.052500000000000005,2.5005511892,0.0,0.0025,0.0025,2.5,0.05,2.50049995,2.8200000000000003,0.10250000000000001,2.8218621954,0.0,0.0025,0.0025,2.8200000000000003,0.1,2.8217724926
2020-01-24 23:30:00,2.34,-0.3975,2.3735219085,0.0,0.0025,0.0025,2.34,-0.4,2.3739418695,2.74,0.48250000000000004,2.7821585595,0.0,0.0025,0.0025,2.74,0.48,2.7817260828
2020-01-25 00:00:00,2.31,0.0825,2.3114727448,0.0,0.0025,0.0025,2.31,0.08,2.3113848663,2.59,0.052500000000000005,2.5905320399000002,0.0,0.0025,0.0025,2.59,0.05,2.5904825805
2020-01-25 00:30:00,2.36,0.062,2.3608142663000002,0.0,0.002,0.002,2.36,0.06,2.3607625887,2.64,0.052000000000000005,2.6405120715,0.0,0.002,0.002,2.64,0.05,2.6404734424000003
2020-01-25 01:00:00,2.32,0.062,2.3208283004,0.0,0.002,0.002,2.32,0.06,2.3207757324,2.59,0.012,2.5900277991,0.0,0.002,0.002,2.59,0.01,2.5900193049
2020-01-25 01:30:00,2.27,0.062,2.2708465382,0.0,0.002,0.002,2.27,0.06,2.2707928131,2.54,0.012,2.5400283463,0.0,0.002,0.002,2.54,0.01,2.540019685
2020-01-25 02:00:00,2.23,0.062,2.2308617169,0.0,0.002,0.002,2.23,0.06,2.2308070289,2.49,0.012,2.4900289155,0.0,0.002,0.002,2.49,0.01,2.4900200802
2020-01-25 02:30:00,2.48,0.062,2.4807748789,0.0,0.002,0.002,2.48,0.06,2.4807257003,2.75,0.012,2.7500261817,0.0,0.002,0.002,2.75,0.01,2.7500181818
2020-01-25 03:00:00,2.48,0.092,2.4817058649,0.0,0.002,0.002,2.48,0.09,2.4816325272,2.75,0.042,2.7503207086,0.0,0.002,0.002,2.75,0.04,2.7502908937
2020-01-25 03:30:00,2.35,0.051000000000000004,2.3505533391,0.0,0.001,0.001,2.35,0.05,2.3505318547,2.6,0.041,2.6003232491,0.0,0.001,0.001,2.6,0.04,2.6003076741
2020-01-25 04:00:00,2.24,-0.308,2.2610758501,0.0,0.002,0.002,2.24,-0.31,2.2613491548,2.56,0.362,2.5854678493,0.0,0.002,0.002,2.56,0.36,2.5851885811
2020-01-25 04:30:00,2.18,-0.658,2.2771394336,0.0,0.002,0.002,2.18,-0.66,2.2777181564,2.59,0.8220000000000001,2.717311907,0.0,0.002,0.002,2.59,0.8200000000000001,2.7167075662
2020-01-25 05:00:00,2.18,-0.658,2.2771394336,0.0,0.002,0.002,2.18,-0.66,2.2777181564,2.59,0.8220000000000001,2.717311907,0.0,0.002,0.002,2.59,0.8200000000000001,2.7167075662
2020-01-25 05:30:00,2.31,-0.6385000000000001,2.3966189205,0.0,0.0015,0.0015,2.31,-0.64,2.397018982,2.74,0.8215,2.8605003496,0.0,0.0015,0.0015,2.74,0.8200000000000001,2.8600699292
2020-01-25 06:00:00,2.25,-0.638,2.3387056249000002,0.0,0.002,0.002,2.25,-0.64,2.3392520172,2.68,0.8220000000000001,2.8032274257000003,0.0,0.002,0.002,2.68,0.8200000000000001,2.8026416111
2020-01-25 06:30:00,2.58,-0.028,2.5801519335,0.0,0.002,0.002,2.58,-0.03,2.5801744127,2.92,0.452,2.9547764721,0.0,0.002,0.002,2.92,0.45,2.9544711879000003
2020-01-25 07:00:00,2.89,0.3215,2.9078277545,0.0,0.0015,0.0015,2.89,0.32,2.9076622913,3.2,0.29150000000000004,3.2132494846,0.0,0.0015,0.0015,3.2,0.29,3.2131137546
2020-01-25 07:30:00,3.01,0.322,3.0271742599,0.0,0.002,0.002,3.01,0.32,3.0269621735,3.34,0.292,3.3527397752,0.0,0.002,0.002,3.34,0.29,3.3525661813
2020-01-25 08:00:00,3.08,0.322,3.0967860759,0.0,0.002,0.002,3.08,0.32,3.0965787573,3.43,0.292,3.4424067162,0.0,0.002,0.002,3.43,0.29,3.4422376443
2020-01-25 08:30:00,3.08,-0.158,3.0840499347,0.0,0.002,0.002,3.08,-0.16,3.0841530442,3.58,0.712,3.6501156146,0.0,0.002,0.002,3.58,0.71,3.6497260171
2020-01-25 09:00:00,3.49,0.362,3.5087239846,0.0,0.002,0.002,3.49,0.36,3.5085182057,3.93,0.502,3.961931852,0.0,0.002,0.002,3.93,0.5,3.9616789370000003
2020-01-25 09:30:00,3.58,0.392,3.6013975065,0.0,0.002,0.002,3.58,0.39,3.601180362,4.02,0.402,4.0400499997,0.0,0.002,0.002,4.02,0.4,4.0398514824
2020-01-25 10:00:00,3.58,0.391,3.6012887971,0.0,0.001,0.001,3.58,0.39,3.601180362,4.04,0.401,4.0598523372,0.0,0.001,0.001,4.04,0.4,4.0597536871
2020-01-25 10:30:00,3.4705,0.352,3.488305355,0.0005,0.002,0.0020615528,3.47,0.35000000000000003,3.4876066292,3.9205,0.362,3.9371771931,0.0005,0.002,0.0020615528,3.92,0.36,3.9364959037
2020-01-25 11:00:00,3.5805,-0.11900000000000001,3.5824769713,0.0005,0.001,0.0011180340000000002,3.58,-0.12,3.5820106086,4.1505,0.891,4.2450596286,0.0005,0.001,0.0011180340000000002,4.15,0.89,4.2443609649
2020-01-25 11:30:00,3.4205,-0.219,3.427503647,0.0005,0.001,0.0011180340000000002,3.42,-0.22,3.4270687183,3.9905,0.861,4.0823291452,0.0005,0.001,0.0011180340000000002,3.99,0.86,4.0816295765
2020-01-25 12:00:00,3.291,0.2315,3.2991321965,0.001,0.0015,0.0018027756000000002,3.29,0.23,3.2980297148,3.701,0.2215,3.7076223176000003,0.001,0.0015,0.0018027756000000002,3.7,0.22,3.7065347698
2020-01-25 12:30:00,3.211,0.101,3.2125880533,0.001,0.001,0.0014142136,3.21,0.1,3.2115572547,3.621,0.221,3.6277378626,0.001,0.001,0.0014142136,3.62,0.22,3.6266789215
2020-01-25 13:00:00,3.143,0.1395,3.146094285,0.003,-0.0005,0.0030413813000000002,3.14,0.14,3.1431194696,3.533,0.1495,3.536161655,0.003,-0.0005,0.0030413813000000002,3.5300000000000002,0.15,3.5331855315
2020-01-25 13:30:00,3.092,0.14100000000000001,3.0952132398,0.002,0.001,0.0022360680000000003,3.09,0.14,3.0931698951,3.482,0.151,3.4852725862,0.002,0.001,0.0022360680000000003,3.48,0.15,3.4832312585
2020-01-25 14:00:00,2.991,0.09050000000000001,2.9923688359,0.001,0.0005,0.0011180340000000002,2.99,0.09,2.9913542083999998,3.371,0.0805,3.3719610392,0.001,0.0005,0.0011180340000000002,3.37,0.08,3.3709494212
2020-01-25 14:30:00,2.9305,0.091,2.9319125584,0.0005,0.001,0.0011180340000000002,2.93,0.09,2.9313819267000003,3.3005,0.061,3.3010636543,0.0005,0.001,0.0011180340000000002,3.3,0.06,3.3005454095
2020-01-25 15:00:00,2.9305,-0.099,2.9321717634,0.0005,0.001,0.0011180340000000002,2.93,-0.1,2.931705988,3.3305,0.251,3.3399447974,0.0005,0.001,0.0011180340000000002,3.33,0.25,3.3393711983
2020-01-25 15:30:00,2.8405,-0.669,2.9182188489,0.0005,0.001,0.0011180340000000002,2.84,-0.67,2.9179616173,3.4305,0.861,3.5368985353999998,0.0005,0.001,0.0011180340000000002,3.43,0.86,3.5361702448
2020-01-25 16:00:00,2.84,-0.718,2.9293555605,0.0,0.002,0.002,2.84,-0.72,2.9298464124,3.43,0.812,3.524804108,0.0,0.002,0.002,3.43,0.81,3.5243439106
2020-01-25 16:30:00,2.89,-0.6985,2.9732141278,0.0,0.0015,0.0015,2.89,-0.7000000000000001,2.9735668817,3.52,0.8115,3.6123305843,0.0,0.0015,0.0015,3.52,0.81,3.6119939092
2020-01-25 17:00:00,3.03,-0.638,3.0964405371,0.0,0.002,0.002,3.03,-0.64,3.0968532416,3.68,0.812,3.768520134,0.0,0.002,0.002,3.68,0.81,3.7680897017
2020-01-25 17:30:00,3.23,0.0925,3.2313242255,0.0,0.0025,0.0025,3.23,0.09,3.2312536267,3.7199999999999998,0.10250000000000001,3.7214118625,0.0,0.0025,0.0025,3.7199999999999998,0.1,3.7213438433
2020-01-25 18:00:00,3.27,0.07200000000000001,3.2707925644999998,0.0,0.002,0.002,3.27,0.07,3.2707491497,3.77,0.10200000000000001,3.7713795884,0.0,0.002,0.002,3.77,0.1,3.7713260267
2020-01-25 18:30:00,3.25,0.07200000000000001,3.2507974406,0.0,0.002,0.002,3.25,0.07,3.2507537587,3.73,0.062,3.7305152459,0.0,0.002,0.002,3.73,0.06,3.7304825425
2020-01-25 19:00:00,3.18,0.07200000000000001,3.1808149899,0.0,0.002,0.002,3.18,0.07,3.1807703469,3.65,0.062,3.6505265374,0.0,0.002,0.002,3.65,0.06,3.6504931174
2020-01-25 19:30:00,3.08,-0.23800000000000002,3.0891817687,0.0,0.002,0.002,3.08,-0.24,3.0893364983,3.61,0.342,3.6261638132,0.0,0.002,0.002,3.61,0.34,3.6259757308
2020-01-25 20:00:00,2.93,-0.7075,3.0142090588,0.0,0.0025,0.0025,2.93,-0.71,3.0147968422,3.55,0.7925000000000001,3.6373831596,0.0,0.0025,0.0025,3.55,0.79,3.6368392871
2020-01-25 20:30:00,2.87,-0.578,2.9276242928,0.0,0.002,0.002,2.87,-0.58,2.9280198087000002,3.44,0.662,3.5031191815,0.0,0.002,0.002,3.44,0.66,3.5027417832000003
2020-01-25 21:00:00,2.81,-0.0285,2.8101445248,0.0,0.0015,0.0015,2.81,-0.03,2.8101601378,3.18,-0.0385,3.1802330496,0.0,0.0015,0.0015,3.18,-0.04,3.1802515624
2020-01-25 21:30:00,2.61,-0.748,2.7150697965,0.0,0.002,0.002,2.61,-0.75,2.7156214758,3.15,0.632,3.2127751244000002,0.0,0.002,0.002,3.15,0.63,3.2123822936
2020-01-25 22:00:00,2.5300000000000002,-0.8180000000000001,2.6589516731,0.0,0.002,0.002,2.5300000000000002,-0.8200000000000001,2.659567634,3.05,0.672,3.1231528941,0.0,0.002,0.002,3.05,0.67,3.1227231706
2020-01-25 22:30:00,2.42,-0.8185,2.5546706735,0.0,0.0015,0.0015,2.42,-0.8200000000000001,2.5551516589,2.93,0.6715,3.0059627825,0.0,0.0015,0.0015,2.93,0.67,3.0056280542
2020-01-25 23:00:00,2.39,-0.3085,2.4098282615,0.0,0.0015,0.0015,2.39,-0.31,2.4100207468,2.74,0.1515,2.7441851704999998,0.0,0.0015,0.0015,2.74,0.15,2.7441027678000003
2020-01-25 23:30:00,2.2800000000000002,-0.5585,2.3474075594,0.0,0.0015,0.0015,2.2800000000000002,-0.56,2.3477648945,2.69,0.47150000000000003,2.731009383,0.0,0.0015,0.0015,2.69,0.47000000000000003,2.7307508125
2020-01-26 00:00:00,2.23,-0.188,2.2379106327000002,0.0,0.002,0.002,2.23,-0.19,2.2380795339,2.52,0.022,2.5200960299,0.0,0.002,0.002,2.52,0.02,2.5200793638
2020-01-26 00:30:00,2.15,-0.078,2.1514144185,0.0,0.002,0.002,2.15,-0.08,2.1514878573,2.4,-0.128,2.4034109095,0.0,0.002,0.002,2.4,-0.13,2.4035182546
2020-01-26 01:00:00,2.15,-0.0785,2.1514326041,0.0,0.0015,0.0015,2.15,-0.08,2.1514878573,2.4,-0.0985,2.4020204516,0.0,0.0015,0.0015,2.4,-0.1,2.4020824299
2020-01-26 01:30:00,2.15,-0.048,2.1505357472,0.0,0.002,0.002,2.15,-0.05,2.1505813168,2.4,-0.098,2.402,0.0,0.002,0.002,2.4,-0.1,2.4020824299
2020-01-26 02:00:00,2.07,-0.418,2.1117821857,0.0,0.002,0.002,2.07,-0.42,2.1121789697,2.4,0.272,2.4153641546999998,0.0,0.002,0.002,2.4,0.27,2.4151397475
2020-01-26 02:30:00,2.03,-0.48850000000000005,2.087949293,0.0,0.0015,0.0015,2.03,-0.49,2.0883007446,2.36,0.3015,2.379181004,0.0,0.0015,0.0015,2.36,0.30000000000000004,2.3789913829
2020-01-26 03:00:00,1.97,-0.758,2.1107970059,0.0,0.002,0.002,1.97,-0.76,2.111516043,2.36,0.582,2.4307044246,0.0,0.002,0.002,2.36,0.58,2.4302263269
2020-01-26 03:30:00,1.97,-0.8180000000000001,2.1330785264,0.0,0.002,0.002,1.97,-0.8200000000000001,2.1338462925,2.36,0.632,2.4431586113,0.0,0.002,0.002,2.36,0.63,2.4426420122
2020-01-26 04:00:00,1.9500000000000002,-0.8180000000000001,2.1146214791,0.0,0.002,0.002,1.9500000000000002,-0.8200000000000001,2.115395944,2.34,0.632,2.4238448795,0.0,0.002,0.002,2.34,0.63,2.4233241632
2020-01-26 04:30:00,1.9500000000000002,-0.658,2.0580242953,0.0,0.002,0.002,1.9500000000000002,-0.66,2.0586646157,2.2800000000000002,0.512,2.3367806915,0.0,0.002,0.002,2.2800000000000002,0.51,2.3363432967
2020-01-26 05:00:00,1.9500000000000002,-0.428,1.9964177919,0.0,0.002,0.002,1.9500000000000002,-0.43,1.9968475155,2.22,0.202,2.2291711464,0.0,0.002,0.002,2.22,0.2,2.228990803
2020-01-26 05:30:00,2.0,-0.188,2.008816567,0.0,0.002,0.002,2.0,-0.19,2.0090047287,2.24,0.032,2.2402285598000002,0.0,0.002,0.002,2.24,0.03,2.2402008838
2020-01-26 06:00:00,2.16,-0.058,2.1607785634,0.0,0.002,0.002,2.16,-0.06,2.1608331726,2.38,-0.108,2.38244916,0.0,0.002,0.002,2.38,-0.11,2.3825406607
2020-01-26 06:30:00,2.36,-0.3185,2.3813950218,0.0,0.0015,0.0015,2.36,-0.32,2.3815961035,2.7199999999999998,0.5515,2.7753472305,0.0,0.0015,0.0015,2.7199999999999998,0.55,2.7750495491000002
2020-01-26 07:00:00,2.61,0.152,2.6144223071,0.0,0.002,0.002,2.61,0.15,2.6143067915,2.87,0.112,2.8721845345,0.0,0.002,0.002,2.87,0.11,2.8721072403
2020-01-26 07:30:00,2.65,0.152,2.6543556657,0.0,0.002,0.002,2.65,0.15,2.654241888,2.92,0.112,2.9221471558000003,0.0,0.002,0.002,2.92,0.11,2.9220711833
2020-01-26 08:00:00,2.74,0.182,2.746037873,0.0,0.002,0.002,2.74,0.18,2.7459060435,3.03,0.152,3.0338101457,0.0,0.002,0.002,3.03,0.15,3.0337105992
2020-01-26 08:30:00,2.74,-0.318,2.7583915602999998,0.0,0.002,0.002,2.74,-0.32,2.7586228448,3.19,0.562,3.2391270429,0.0,0.002,0.002,3.19,0.56,3.2387806347
2020-01-26 09:00:00,2.94,-0.5680000000000001,2.9943653752,0.0,0.002,0.002,2.94,-0.5700000000000001,2.9947453982,3.5,0.9520000000000001,3.627161976,0.0,0.002,0.002,3.5,0.9500000000000001,3.6266375612
2020-01-26 09:30:00,3.12,0.132,3.1227910593,0.0,0.002,0.002,3.12,0.13,3.1227071589,3.5,0.262,3.5097925865,0.0,0.002,0.002,3.5,0.26,3.5096438566
2020-01-26 10:00:00,3.12,-0.438,3.1505942297,0.0,0.002,0.002,3.12,-0.44,3.1508728949,3.68,0.8220000000000001,3.7706874705,0.0,0.002,0.002,3.68,0.8200000000000001,3.770251981
2020-01-26 10:30:00,3.2800000000000002,0.2005,3.2861223729,0.0,0.0005,0.0005,3.2800000000000002,0.2,3.2860919038,3.68,0.21050000000000002,3.6860154978,0.0,0.0005,0.0005,3.68,0.21,3.6859869777
2020-01-26 11:00:00,3.3810000000000002,0.2005,3.3869398061,0.001,0.0005,0.0011180340000000002,3.38,0.2,3.3859119894,3.791,0.21050000000000002,3.7968396398,0.001,0.0005,0.0011180340000000002,3.79,0.21,3.7958134833
2020-01-26 11:30:00,3.4225,0.2005,3.4283679062,0.0025,0.0005,0.0025495098,3.42,0.2,3.425842962,3.8225,0.21050000000000002,3.8282915903,0.0025,0.0005,0.0025495098,3.8200000000000003,0.21,3.8257678968
2020-01-26 12:00:00,3.3225,0.2005,3.3285442013,0.0025,0.0005,0.0025495098,3.32,0.2,3.326018641,3.7225,0.18050000000000002,3.7268735557,0.0025,0.0005,0.0025495098,3.7199999999999998,0.18,3.7243522927
2020-01-26 12:30:00,3.3235,0.15,3.3268832637,0.0035,0.0,0.0035,3.32,0.15,3.3233868267,3.7235,0.15,3.7265201261,0.0035,0.0,0.0035,3.7199999999999998,0.15,3.7230229653
2020-01-26 13:00:00,3.363,-0.029500000000000002,3.3631293835,0.003,0.0005,0.0030413813000000002,3.36,-0.03,3.3601339259,3.833,0.3905,3.8528404133,0.003,0.0005,0.0030413813000000002,3.83,0.39,3.8498051899
2020-01-26 13:30:00,3.343,0.101,3.3445253774,0.003,0.001,0.0031622777,3.34,0.1,3.3414966707,3.743,0.231,3.7501213314,0.003,0.001,0.0031622777,3.74,0.23,3.7470655185
2020-01-26 14:00:00,3.157,-0.3915,3.1811823667,0.007,-0.0015,0.0071589105,3.15,-0.39,3.1740510393,3.637,0.7285,3.7092426788,0.007,-0.0015,0.0071589105,3.63,0.73,3.7026747089
2020-01-26 14:30:00,3.2785,0.2675,3.2893948532,0.0085,-0.0025,0.0088600226,3.27,0.27,3.2811278549000003,3.5985,0.2575,3.6077012764000003,0.0085,-0.0025,0.0088600226,3.59,0.26,3.5994027282000003
2020-01-26 15:00:00,3.363,0.3105,3.3773035472,0.003,0.0005,0.0030413813000000002,3.36,0.31,3.3742702915000002,3.733,0.3005,3.745075333,0.003,0.0005,0.0030413813000000002,3.73,0.30000000000000004,3.7420448955000003
2020-01-26 15:30:00,3.3615,0.3115,3.3759020276,0.0015,0.0015,0.0021213203,3.36,0.31,3.3742702915000002,3.7315,0.3015,3.7436605749,0.0015,0.0015,0.0021213203,3.73,0.30000000000000004,3.7420448955000003
2020-01-26 16:00:00,3.391,0.2305,3.3988249808,0.001,0.0005,0.0011180340000000002,3.39,0.23,3.3977934016,3.831,0.3805,3.84984951,0.001,0.0005,0.0011180340000000002,3.83,0.38,3.8488050094
2020-01-26 16:30:00,3.311,-0.538,3.3544246899,0.531,-0.058,0.5341582163,2.7800000000000002,-0.48,2.8211345236,3.931,0.992,4.0542354396,0.531,-0.058,0.5341582163,3.4,1.05,3.5584406697
2020-01-26 17:00:00,3.802,-0.041,3.8022210614,4.802,-0.531,4.8312695019,-1.0,0.49,1.113597773,4.122,0.629,4.1697152181,4.802,-0.531,4.8312695019,-0.68,1.16,1.3446189051
2020-01-26 17:30:00,3.8735,-0.152,3.8764811685,4.8135,-0.432,4.8328465991,-0.9400000000000001,0.28,0.9808159868,4.2435,0.728,4.3054937289,4.8135,-0.432,4.8328465991,-0.5700000000000001,1.16,1.2924782397
2020-01-26 18:00:00,3.783,0.137,3.7854798903,4.813,-0.403,4.8298424405,-1.03,0.54,1.162970335,4.103,0.327,4.1160099611,4.813,-0.403,4.8298424405,-0.71,0.73,1.0183319694
2020-01-26 18:30:00,3.6654999999999998,0.152,3.6686501946,4.8155,-0.448,4.8362944751,-1.15,0.6000000000000001,1.2971121771,3.9755000000000003,0.28200000000000003,3.9854892109,4.8155,-0.448,4.8362944751,-0.84,0.73,1.1128791489
2020-01-26 19:00:00,3.3255,0.14850000000000002,3.328813978,0.47550000000000003,0.0085,0.4755759666,2.85,0.14,2.8534365246,3.8255,0.23850000000000002,3.832927406,0.47550000000000003,0.0085,0.4755759666,3.35,0.23,3.3578862399
2020-01-26 19:30:00,3.24,0.192,3.2456839033,0.0,0.002,0.002,3.24,0.19,3.2455662064,3.7199999999999998,0.212,3.7260359633,0.0,0.002,0.002,3.7199999999999998,0.21,3.7259227045000003
