Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-26 20:00:00,3.19,0.17200000000000001,3.1946336253,0.0,0.002,0.002,3.19,0.17,3.194526569,3.64,0.182,3.6445471598,0.0,0.002,0.002,3.64,0.18,3.644447832
2020-01-26 20:30:00,3.11,-0.0175,3.1100492359,0.0,0.0025,0.0025,3.11,-0.02,3.110064308,3.5700000000000003,0.29250000000000004,3.5819626254,0.0,0.0025,0.0025,3.5700000000000003,0.29,3.5817593442
2020-01-26 21:00:00,2.9699999999999998,-0.35750000000000004,2.9914388261,0.0,0.0025,0.0025,2.9699999999999998,-0.36,2.9917386249,3.51,0.6225,3.5647729591,0.0,0.0025,0.0025,3.51,0.62,3.5643372455
2020-01-26 21:30:00,2.92,-0.3375,2.9394397851000003,0.0,0.0025,0.0025,2.92,-0.34,2.9397278786000003,3.43,0.6225,3.4860301562,0.0,0.0025,0.0025,3.43,0.62,3.4855845995
2020-01-26 22:00:00,2.84,-0.018000000000000002,2.8400570417,0.0,0.002,0.002,2.84,-0.02,2.8400704217,3.24,0.262,3.250575949,0.0,0.002,0.002,3.24,0.26,3.2504153581
2020-01-26 22:30:00,2.67,-0.598,2.7361476568,0.0,0.002,0.002,2.67,-0.6000000000000001,2.7365854637,3.19,0.862,3.3044128071,0.0,0.002,0.002,3.19,0.86,3.3038916447
2020-01-26 23:00:00,2.56,-0.298,2.5772861696,0.0,0.002,0.002,2.56,-0.30000000000000004,2.5775181862,2.9699999999999998,0.552,3.0208614665,0.0,0.002,0.002,2.9699999999999998,0.55,3.0204966479
2020-01-26 23:30:00,2.45,-0.4385,2.4889319497,0.0,0.0015,0.0015,2.45,-0.44,2.4891966576,2.84,0.6315000000000001,2.9093628598,0.0,0.0015,0.0015,2.84,0.63,2.9090376416
2020-01-27 00:00:00,2.42,-0.3875,2.4508276663,0.0,0.0025,0.0025,2.42,-0.39,2.451224184,2.8,0.6125,2.866209387,0.0,0.0025,0.0025,2.8,0.61,2.8656761855
2020-01-27 00:30:00,2.42,0.1315,2.4235701455,0.0,0.0015,0.0015,2.42,0.13,2.4234892201,2.67,0.1515,2.6742947201,0.0,0.0015,0.0015,2.67,0.15,2.6742101637999998
2020-01-27 01:00:00,2.32,0.051500000000000004,2.3205715352,0.0,0.0015,0.0015,2.32,0.05,2.3205387306,2.59,0.1515,2.5944271526,0.0,0.0015,0.0015,2.59,0.15,2.5943399931
2020-01-27 01:30:00,2.23,-0.658,2.3250513973,0.0,0.002,0.002,2.23,-0.66,2.3256181974,2.67,0.8320000000000001,2.7966272544,0.0,0.002,0.002,2.67,0.8300000000000001,2.796032904
2020-01-27 02:00:00,2.41,-0.018000000000000002,2.410067219,0.0,0.002,0.002,2.41,-0.02,2.4100829861,2.7,0.272,2.7136661549000003,0.0,0.002,0.002,2.7,0.27,2.7134664177000003
2020-01-27 02:30:00,2.73,0.1615,2.7347727968,0.0,0.0015,0.0015,2.73,0.16,2.7346846253,2.99,0.1115,2.9920782493,0.0,0.0015,0.0015,2.99,0.11,2.9920227272
2020-01-27 03:00:00,2.5700000000000003,0.1625,2.5751322782,0.0,0.0025,0.0025,2.5700000000000003,0.16,2.574975728,2.8200000000000003,0.1125,2.8222431238,0.0,0.0025,0.0025,2.8200000000000003,0.11,2.8221445746000002
2020-01-27 03:30:00,2.41,-0.059000000000000004,2.4107220910000002,0.0,0.001,0.001,2.41,-0.06,2.4107467723,2.7,0.321,2.7190147113,0.0,0.001,0.001,2.7,0.32,2.7188968351
2020-01-27 04:00:00,2.31,-0.3985,2.3441207840000002,0.0,0.0015,0.0015,2.31,-0.4,2.3443762497,2.67,0.6315000000000001,2.7436640192,0.0,0.0015,0.0015,2.67,0.63,2.7433191575
2020-01-27 04:30:00,2.31,-0.0785,2.3113334355,0.0,0.0015,0.0015,2.31,-0.08,2.3113848663,2.6,0.2615,2.6131173433,0.0,0.0015,0.0015,2.6,0.26,2.6129676615
2020-01-27 05:00:00,2.2800000000000002,-0.6185,2.3624017969,0.0,0.0015,0.0015,2.2800000000000002,-0.62,2.3627949551,2.7,0.8915000000000001,2.8433733926,0.0,0.0015,0.0015,2.7,0.89,2.8429034454
2020-01-27 05:30:00,2.4,-0.5690000000000001,2.4665281267,0.0,0.001,0.001,2.4,-0.5700000000000001,2.4667590073,2.84,0.9510000000000001,2.9949959933,0.0,0.001,0.001,2.84,0.9500000000000001,2.9946786138
2020-01-27 06:00:00,2.63,-0.47800000000000004,2.673085109,0.0,0.002,0.002,2.63,-0.48,2.6734434724,3.08,0.9520000000000001,3.2237717041,0.0,0.002,0.002,3.08,0.9500000000000001,3.2231816579
2020-01-27 06:30:00,3.37,0.28200000000000003,3.3817782305,0.0,0.002,0.002,3.37,0.28,3.3816120416,3.83,1.142,3.9966315817,0.0,0.002,0.002,3.83,1.1400000000000001,3.9960605601
2020-01-27 07:00:00,3.8,0.6315000000000001,3.8521152955,0.0,0.0015,0.0015,3.8,0.63,3.8518696759,4.26,1.1015,4.4001025272,0.0,0.0015,0.0015,4.26,1.1,4.3997272643
2020-01-27 07:30:00,4.08,0.9625,4.1919931119000005,0.0,0.0025,0.0025,4.08,0.96,4.1914198072,4.53,0.9725,4.6332123036,0.0,0.0025,0.0025,4.53,0.97,4.6326882045
2020-01-27 08:00:00,4.46,0.9025000000000001,4.550396274,0.0,0.0025,0.0025,4.46,0.9,4.5499010978,5.03,1.3725,5.2138907018,0.0,0.0025,0.0025,5.03,1.37,5.2132331619
2020-01-27 08:30:00,6.94,2.023,7.2288400868,0.0,0.003,0.003,6.94,2.02,7.2280011068,3.16,0.603,3.2170186509,0.0,0.003,0.003,3.16,0.6000000000000001,3.2164576789
2020-01-27 09:00:00,5.2405,1.5110000000000001,5.4539858131,0.0005,0.001,0.0011180340000000002,5.24,1.51,5.4532284016,5.6705,1.031,5.763465212,0.0005,0.001,0.0011180340000000002,5.67,1.03,5.762794461
2020-01-27 09:30:00,5.3004999999999995,1.311,5.4602217217,0.0005,0.001,0.0011180340000000002,5.3,1.31,5.4594963138,5.8004999999999995,1.311,5.946807652,0.0005,0.001,0.0011180340000000002,5.8,1.31,5.9460995619
2020-01-27 10:00:00,5.3815,1.3115,5.5390048294,0.0015,0.0015,0.0021213203,5.38,1.31,5.5371924294,5.9215,1.4615,6.0991921186,0.0015,0.0015,0.0021213203,5.92,1.46,6.097376485
2020-01-27 10:30:00,5.291,1.371,5.4657407549,0.001,0.001,0.0014142136,5.29,1.37,5.464521937,5.801,1.381,5.9631168025,0.001,0.001,0.0014142136,5.8,1.38,5.9619124448
2020-01-27 11:00:00,5.273,1.371,5.4483180891,0.003,0.001,0.0031622777,5.27,1.37,5.4451629911,5.773,1.381,5.9358815689,0.003,0.001,0.0031622777,5.77,1.38,5.9327312429
2020-01-27 11:30:00,5.2735,1.3315000000000001,5.4389975639,0.0035,0.0015,0.0038078866,5.27,1.33,5.4352368854,5.7435,1.3415,5.898085664,0.0035,0.0015,0.0038078866,5.74,1.34,5.8943362646
2020-01-27 12:00:00,5.3625,1.4115,5.5451545064,0.0025,0.0015,0.0029154759,5.36,1.4100000000000001,5.5423550951,5.8725000000000005,1.4415,6.0468321045,0.0025,0.0015,0.0029154759,5.87,1.44,6.0440466577
2020-01-27 12:30:00,5.4505,1.4715,5.6456410176,0.0005,0.0015,0.0015811388,5.45,1.47,5.6447674886,5.9805,1.4715,6.158871041,0.0005,0.0015,0.0015811388,5.98,1.47,6.1580272815
2020-01-27 13:00:00,5.452,1.4015,5.6292545022,0.002,0.0015,0.0025,5.45,1.4,5.6269441085,5.932,1.4015,6.0953118255,0.002,0.0015,0.0025,5.93,1.4,6.0930205974
2020-01-27 13:30:00,5.503,1.4715,5.696342796,0.003,0.0015,0.0033541020000000003,5.5,1.47,5.6930571752,5.983,1.4615,6.1589180259,0.003,0.0015,0.0033541020000000003,5.98,1.46,6.1556478132
2020-01-27 14:00:00,5.3325,1.3915,5.5110641894,0.0025,0.0015,0.0029154759,5.33,1.3900000000000001,5.508266515,5.7725,1.4115,5.9425658179,0.0025,0.0015,0.0029154759,5.77,1.4100000000000001,5.9397811407
2020-01-27 14:30:00,5.0015,1.2415,5.1532828857,0.0015,0.0015,0.0021213203,5.0,1.24,5.1514658108,5.4815000000000005,1.3115,5.6362110056,0.0015,0.0015,0.0021213203,5.48,1.31,5.6344032515
2020-01-27 15:00:00,4.7735,0.481,4.797672691,0.0035,0.001,0.0036400549,4.77,0.48,4.7940901118,5.4835,1.991,5.8337683576,0.0035,0.001,0.0036400549,5.48,1.99,5.8301372197
2020-01-27 15:30:00,4.775,0.4015,4.7918500863,0.005,0.0015,0.0052201533000000005,4.77,0.4,4.7867421071,5.405,1.9115000000000002,5.7330495594,0.005,0.0015,0.0052201533000000005,5.4,1.9100000000000001,5.7278355423
2020-01-27 16:00:00,4.6825,0.292,4.691595704,0.0025,0.002,0.0032015621000000003,4.68,0.29,4.6889764341,5.3625,1.812,5.660366618,0.0025,0.002,0.0032015621000000003,5.36,1.81,5.6573580406
2020-01-27 16:30:00,5.6765,1.3485,5.834475512,0.42650000000000005,-0.0415,0.4285142938,5.25,1.3900000000000001,5.4308931126,3.2965,0.7285,3.3760368037,0.42650000000000005,-0.0415,0.4285142938,2.87,0.77,2.9714979388
2020-01-27 17:00:00,4.5235,0.8735,4.6070657147,4.8035,-0.5165000000000001,4.8311887254,-0.28,1.3900000000000001,1.4179210133,4.8235,1.0235,4.9308928705,4.8035,-0.5165000000000001,4.8311887254,0.02,1.54,1.5401298647
2020-01-27 17:30:00,4.695,0.896,4.7797323147,4.815,-0.454,4.8363561697,-0.12,1.35,1.3553228398,5.035,1.026,5.138472633,4.815,-0.454,4.8363561697,0.22,1.48,1.4962620091
2020-01-27 18:00:00,4.6665,0.839,4.741322943,4.8165,-0.481,4.8404579587,-0.15,1.32,1.3284953895,5.0365,0.999,5.1346210425,4.8165,-0.481,4.8404579587,0.22,1.48,1.4962620091
2020-01-27 18:30:00,4.696,0.8665,4.7752736309,4.816,-0.47350000000000003,4.8392208309,-0.12,1.34,1.3453624047,5.056,1.0065,5.1552088464,4.816,-0.47350000000000003,4.8392208309,0.24,1.48,1.4993331851
2020-01-27 19:00:00,4.575,0.8320000000000001,4.6500375267,4.815,-0.458,4.8367332984,-0.24,1.29,1.3121356637,4.925,0.972,5.0200008964,4.815,-0.458,4.8367332984,0.11,1.43,1.4342245291
2020-01-27 19:30:00,4.8475,0.8475,4.9210275858,4.8175,-0.48250000000000004,4.8416022658,0.03,1.33,1.3303383028,5.1975,0.9775,5.2886210396,4.8175,-0.48250000000000004,4.8416022658,0.38,1.46,1.5086417733
2020-01-27 20:00:00,4.3635,0.8130000000000001,4.4385922599,0.47350000000000003,0.013000000000000001,0.47367842470000004,3.89,0.8,3.9714103288000002,4.8835,0.833,4.9540348455,0.47350000000000003,0.013000000000000001,0.47367842470000004,4.41,0.8200000000000001,4.4855880328
2020-01-27 20:30:00,4.22,0.8315,4.301138483,0.0,0.0015,0.0015,4.22,0.8300000000000001,4.3008487534,4.75,0.8215,4.8205147287,0.0,0.0015,0.0015,4.75,0.8200000000000001,4.8202593291
2020-01-27 21:00:00,4.22,0.8315,4.301138483,0.0,0.0015,0.0015,4.22,0.8300000000000001,4.3008487534,4.71,0.8415,4.7845817215,0.0,0.0015,0.0015,4.71,0.84,4.7843181332
2020-01-27 21:30:00,4.22,0.9115000000000001,4.3173177147,0.0,0.0015,0.0015,4.22,0.91,4.317001274,4.71,0.9115000000000001,4.7973880654,0.0,0.0015,0.0015,4.71,0.91,4.7971032926
2020-01-27 22:00:00,3.96,0.8310000000000001,4.0462527108,0.0,0.001,0.001,3.96,0.8300000000000001,4.046047454,4.41,0.911,4.5031123681,0.0,0.001,0.001,4.41,0.91,4.5029101701
2020-01-27 22:30:00,3.8200000000000003,0.802,3.9032811838,0.0,0.002,0.002,3.8200000000000003,0.8,3.9028707383,4.22,0.792,4.2936772119,0.0,0.002,0.002,4.22,0.79,4.2933087473
2020-01-27 23:00:00,3.7,0.862,3.7990846266,0.0,0.002,0.002,3.7,0.86,3.7986313325000003,4.09,0.872,4.1819234809,0.0,0.002,0.002,4.09,0.87,4.1815069054
2020-01-27 23:30:00,3.43,0.232,3.4378371107,0.0,0.002,0.002,3.43,0.23,3.4377027213,3.94,1.412,4.1853726238,0.0,0.002,0.002,3.94,1.4100000000000001,4.1846983165000005
2020-01-28 00:00:00,3.59,0.7825000000000001,3.6742898974,0.0,0.0025,0.0025,3.59,0.78,3.6737582936,3.94,0.9725,4.0582454645,0.0,0.0025,0.0025,3.94,0.97,4.0576471015
2020-01-28 00:30:00,3.59,0.8515,3.6896005543,0.0,0.0015,0.0015,3.59,0.85,3.6892546673,3.92,0.8215,4.0051544602,0.0,0.0015,0.0015,3.92,0.8200000000000001,4.0048470632
2020-01-28 01:00:00,3.59,0.7915000000000001,3.6762171114,0.0,0.0015,0.0015,3.59,0.79,3.6758944490000003,3.92,0.7615000000000001,3.9932796358,0.0,0.0015,0.0015,3.92,0.76,3.9929938643
2020-01-28 01:30:00,3.56,0.8215,3.6535547416,0.0,0.0015,0.0015,3.56,0.8200000000000001,3.6532177597,3.89,0.8215,3.9757970585,0.0,0.0015,0.0015,3.89,0.8200000000000001,3.9754873915
2020-01-28 02:00:00,3.52,0.4515,3.5488381549,0.0,0.0015,0.0015,3.52,0.45,3.5486476297,3.9699999999999998,1.3115,4.1810204795,0.0,0.0015,0.0015,3.9699999999999998,1.31,4.180550203
2020-01-28 02:30:00,3.49,0.1515,3.4932867403,0.0,0.0015,0.0015,3.49,0.15,3.4932220084,4.03,1.6415000000000002,4.3514850626,0.0,0.0015,0.0015,4.03,1.6400000000000001,4.3509194431000004
2020-01-28 03:00:00,3.45,0.1515,3.453324811,0.0,0.0015,0.0015,3.45,0.15,3.45325933,3.98,1.6415000000000002,4.3052203486,0.0,0.0015,0.0015,3.98,1.6400000000000001,4.30464865
2020-01-28 03:30:00,3.49,0.1915,3.4952499553000003,0.0,0.0015,0.0015,3.49,0.19,3.4951680932,4.02,1.6815,4.3575041308,0.0,0.0015,0.0015,4.02,1.6800000000000002,4.3569255215
2020-01-28 04:00:00,3.49,0.1615,3.4937347137,0.0,0.0015,0.0015,3.49,0.16,3.4936656967,4.0,1.6615,4.3313487795,0.0,0.0015,0.0015,4.0,1.6600000000000001,4.3307736029
2020-01-28 04:30:00,3.49,0.2215,3.4970219116,0.0,0.0015,0.0015,3.49,0.22,3.4969272226,4.03,1.7115,4.3783709585,0.0,0.0015,0.0015,4.03,1.71,4.377784828
2020-01-28 05:00:00,3.46,0.221,3.467050764,0.0,0.001,0.001,3.46,0.22,3.4669871647,3.98,1.7109999999999999,4.3321958635,0.0,0.001,0.001,3.98,1.71,4.3318010111
2020-01-28 05:30:00,3.46,0.481,3.4932736795,0.0,0.001,0.001,3.46,0.48,3.4931361267,3.89,1.291,4.0986316009,0.0,0.001,0.001,3.89,1.29,4.0983167276
2020-01-28 06:00:00,3.61,0.8615,3.7113720172,0.0,0.0015,0.0015,3.61,0.86,3.7110241174,3.95,0.8615,4.0428557048,0.0,0.0015,0.0015,3.95,0.86,4.0425363326
2020-01-28 06:30:00,3.96,0.751,4.0305832084,0.0,0.001,0.001,3.96,0.75,4.0303970028,4.45,1.381,4.6593627247,0.0,0.001,0.001,4.45,1.38,4.6590664301
2020-01-28 07:00:00,4.22,1.0915,4.3588728187,0.0,0.0015,0.0015,4.22,1.09,4.3584974475,4.65,1.0915,4.7763869452000005,0.0,0.0015,0.0015,4.65,1.09,4.7760443884
2020-01-28 07:30:00,4.62,1.2725,4.7920409274,0.0,0.0025,0.0025,4.62,1.27,4.7913776724,5.13,1.4225,5.3235708176,0.0,0.0025,0.0025,5.13,1.42,5.3229033431
2020-01-28 08:00:00,4.98,1.4415,5.1844307547,0.0,0.0015,0.0015,4.98,1.44,5.1840138889,5.5,1.4615,5.6908683213,0.0,0.0015,0.0015,5.5,1.46,5.6904832835
2020-01-28 08:30:00,4.98,1.442,5.1845697989,0.0,0.002,0.002,4.98,1.44,5.1840138889,5.48,1.462,5.6716703007,0.0,0.002,0.002,5.48,1.46,5.6711550852
2020-01-28 09:00:00,4.881,1.2815,5.0464247988,0.001,0.0015,0.0018027756000000002,4.88,1.28,5.0450768081,5.381,1.4315,5.5681552825,0.001,0.0015,0.0018027756000000002,5.38,1.43,5.5668033915
2020-01-28 09:30:00,4.8835,1.351,5.0669293709,0.0035,0.001,0.0036400549,4.88,1.35,5.0632894446,5.3335,1.381,5.5093904608,0.0035,0.001,0.0036400549,5.33,1.38,5.5057515382
2020-01-28 10:00:00,4.9145,0.6915,4.9629106883,0.0045000000000000005,0.0015,0.0047434165,4.91,0.6900000000000001,4.9582456575,5.5545,2.1915,5.9711927201,0.0045000000000000005,0.0015,0.0047434165,5.55,2.19,5.9664562347
2020-01-28 10:30:00,4.943,0.8315,5.0124486282,0.003,0.0015,0.0033541020000000003,4.94,0.8300000000000001,5.0092414595,5.553,2.0115,5.9060935694,0.003,0.0015,0.0033541020000000003,5.55,2.01,5.9027620653
2020-01-28 11:00:00,5.0705,1.202,5.2110242995,0.0005,0.002,0.0020615528,5.07,1.2,5.2100767749,5.6405,1.6520000000000001,5.8774436833,0.0005,0.002,0.0020615528,5.64,1.65,5.8764019604
2020-01-28 11:30:00,5.1705,1.202,5.3083777418,0.0005,0.002,0.0020615528,5.17,1.2,5.3074381767,5.7605,1.722,6.0123742606,0.0005,0.002,0.0020615528,5.76,1.72,6.0113226498
2020-01-28 12:00:00,5.2115,1.362,5.3865365728,0.0015,0.002,0.0025,5.21,1.3599999999999999,5.384579835,5.6715,1.452,5.8544185236,0.0015,0.002,0.0025,5.67,1.45,5.8524695642
2020-01-28 12:30:00,5.002,0.6605000000000001,5.0454201262,0.002,0.0005,0.0020615528,5.0,0.66,5.0433718879,5.692,2.1005,6.0672039895,0.002,0.0005,0.0020615528,5.69,2.1,6.0651545735
2020-01-28 13:00:00,4.9555,0.611,4.9930252603,0.0055000000000000005,0.001,0.005590169900000001,4.95,0.61,4.9874442353,5.5755,2.1310000000000002,5.9688659936,0.0055000000000000005,0.001,0.005590169900000001,5.57,2.13,5.9633715296
2020-01-28 13:30:00,4.861,0.7715000000000001,4.921842465,0.011,0.0015,0.0111018017,4.85,0.77,4.9107433246,5.351,2.0515,5.7307812077,0.011,0.0015,0.0111018017,5.34,2.05,5.7199737762
2020-01-28 14:00:00,4.857,1.3505,5.0412596888,0.007,0.0005,0.0070178344,4.85,1.35,5.0343817893,5.207,1.5105,5.4216657265,0.007,0.0005,0.0070178344,5.2,1.51,5.4148037822
2020-01-28 14:30:00,4.8615,1.4095,5.061706481,0.0115,-0.0005,0.011510864400000001,4.85,1.4100000000000001,5.0508019165,5.1215,1.3995,5.3092713719,0.0115,-0.0005,0.011510864400000001,5.11,1.4,5.2983110516
2020-01-28 15:00:00,4.696,0.961,4.7933221256,0.006,0.001,0.0060827625,4.69,0.96,4.7872434657,5.156,1.7309999999999999,5.4388139332,0.006,0.001,0.0060827625,5.15,1.73,5.4328077455
2020-01-28 15:30:00,4.6945,1.3205,4.8766843757,0.0045000000000000005,0.0005,0.0045276926,4.69,1.32,4.8722171544,5.0145,1.3105,5.1829162158,0.0045000000000000005,0.0005,0.0045276926,5.01,1.31,5.1784360573
2020-01-28 16:00:00,4.6530000000000005,1.1805,4.8004155289,0.003,0.0005,0.0030413813000000002,4.65,1.18,4.7973847042,5.033,1.2005,5.1741945508,0.003,0.0005,0.0030413813000000002,5.03,1.2,5.1711604114
2020-01-28 16:30:00,4.674,0.918,4.7632971774,0.28400000000000003,-0.022,0.2848508382,4.39,0.9400000000000001,4.4895099955,5.184,1.208,5.322886435,0.28400000000000003,-0.022,0.2848508382,4.9,1.23,5.0520193982
2020-01-28 17:00:00,4.927,0.904,5.0092459512,4.797,-0.5660000000000001,4.830275872,0.13,1.47,1.475737104,5.247,1.054,5.3518151127,4.797,-0.5660000000000001,4.830275872,0.45,1.62,1.6813387523
2020-01-28 17:30:00,5.0435,0.904,5.1238762914,4.8135,-0.526,4.8421542985,0.23,1.43,1.4483784036,5.3935,1.054,5.495521654,4.8135,-0.526,4.8421542985,0.58,1.58,1.683092392
2020-01-28 18:00:00,5.132,0.9,5.2103189922,4.812,-0.5,4.8379069855,0.32,1.4,1.4361058457,5.532,1.04,5.6289096635,4.812,-0.5,4.8379069855,0.72,1.54,1.7000000000000002
2020-01-28 18:30:00,5.1325,0.8885000000000001,5.2088375383,4.8125,-0.5115000000000001,4.839606234,0.32,1.4,1.4361058457,5.5325,1.0485,5.6309775794,4.8125,-0.5115000000000001,4.839606234,0.72,1.56,1.7181385276
2020-01-28 19:00:00,5.023,0.8845000000000001,5.1002812913,4.813,-0.5155000000000001,4.8405277863,0.21,1.4,1.4156623891,5.4030000000000005,1.0445,5.5030345492,4.813,-0.5155000000000001,4.8405277863,0.59,1.56,1.6678429182999999
2020-01-28 19:30:00,4.873,0.8325,4.9436004339,4.813,-0.48750000000000004,4.8376259932,0.06,1.32,1.3213629327,5.243,1.0725,5.3515703536,4.813,-0.48750000000000004,4.8376259932,0.43,1.56,1.6181779877
2020-01-28 20:00:00,4.9505,0.5695,4.9831496566,4.8105,-0.41050000000000003,4.8279830675,0.14,0.98,0.9899494937000001,5.3505,1.3595000000000002,5.5205154198,4.8105,-0.41050000000000003,4.8279830675,0.54,1.77,1.8505404616
2020-01-28 20:30:00,4.557,0.9215000000000001,4.6492377063,0.517,0.021500000000000002,0.5174468572,4.04,0.9,4.1390337037,5.057,0.9315,5.142075578,0.517,0.021500000000000002,0.5174468572,4.54,0.91,4.6303023659
2020-01-28 21:00:00,4.26,0.5605,4.2967150534,0.0,0.0005,0.0005,4.26,0.56,4.2966498577,4.85,1.1705,4.989245459,0.0,0.0005,0.0005,4.85,1.17,4.9891281804
2020-01-28 21:30:00,4.1,0.12050000000000001,4.10177038,0.0,0.0005,0.0005,4.1,0.12,4.1017557216,4.8,1.6405,5.0725969927,0.0,0.0005,0.0005,4.8,1.6400000000000001,5.0724353125
2020-01-28 22:00:00,3.8,0.12050000000000001,3.8019100792,0.0,0.0005,0.0005,3.8,0.12,3.8018942647,4.43,1.4805000000000001,4.6708436336,0.0,0.0005,0.0005,4.43,1.48,4.6706851746
2020-01-28 22:30:00,3.75,0.6215,3.8011527528,0.0,0.0015,0.0015,3.75,0.62,3.8009077863,4.2,0.9315,4.3020567465,0.0,0.0015,0.0015,4.2,0.93,4.3017322092
2020-01-28 23:00:00,3.75,0.8625,3.847909335,0.0,0.0025,0.0025,3.75,0.86,3.8473497372,4.12,0.8525,4.2072742067,0.0,0.0025,0.0025,4.12,0.85,4.2067683559
2020-01-28 23:30:00,3.59,0.8625,3.6921546893,0.0,0.0025,0.0025,3.59,0.86,3.6915714811,3.94,0.8225,4.0249355585,0.0,0.0025,0.0025,3.94,0.8200000000000001,4.0244254248
2020-01-29 00:00:00,3.51,0.8625,3.6144164467,0.0,0.0025,0.0025,3.51,0.86,3.6138206928,3.85,0.8425,3.9411046992000003,0.0,0.0025,0.0025,3.85,0.84,3.9405710246
2020-01-29 00:30:00,3.47,0.862,3.5754641657,0.0,0.002,0.002,3.47,0.86,3.5749825174,3.8,0.842,3.8921670057,0.0,0.002,0.002,3.8,0.84,3.8917348317
2020-01-29 01:00:00,3.32,0.8220000000000001,3.42024619,0.0,0.002,0.002,3.32,0.8200000000000001,3.4197660739,3.65,0.8220000000000001,3.7414147057,0.0,0.002,0.002,3.65,0.8200000000000001,3.7409758085
2020-01-29 01:30:00,3.48,0.672,3.5442889273000002,0.0,0.002,0.002,3.48,0.67,3.5439102697,3.86,1.022,3.9930043827,0.0,0.002,0.002,3.86,1.02,3.9924929555
2020-01-29 02:00:00,3.48,0.2615,3.4898112055,0.0,0.0015,0.0015,3.48,0.26,3.4896991274,3.99,1.5415,4.277420046,0.0,0.0015,0.0015,3.99,1.54,4.2768797037
2020-01-29 02:30:00,3.5300000000000002,0.922,3.6484221247,0.0,0.002,0.002,3.5300000000000002,0.92,3.647917214,3.85,0.882,3.9497372064,0.0,0.002,0.002,3.85,0.88,3.9492910756
2020-01-29 03:00:00,3.41,0.852,3.5148263115000002,0.0,0.002,0.002,3.41,0.85,3.5143420437,3.73,0.8320000000000001,3.8216650821,0.0,0.002,0.002,3.73,0.8300000000000001,3.8212301684
2020-01-29 03:30:00,3.26,0.47200000000000003,3.2939921069,0.0,0.002,0.002,3.26,0.47000000000000003,3.2937061193,3.63,1.042,3.7765942329,0.0,0.002,0.002,3.63,1.04,3.7760429023
2020-01-29 04:00:00,3.35,0.47200000000000003,3.3830879386,0.0,0.002,0.002,3.35,0.47000000000000003,3.3828094833,3.76,1.182,3.9414114223,0.0,0.002,0.002,3.76,1.18,3.940812099
2020-01-29 04:30:00,3.39,0.862,3.4978770705,0.0,0.002,0.002,3.39,0.86,3.4973847372,3.7,0.862,3.7990846266,0.0,0.002,0.002,3.7,0.86,3.7986313325000003
2020-01-29 05:00:00,3.32,0.8115,3.4177378849,0.0,0.0015,0.0015,3.32,0.81,3.4173820389,3.64,0.8115,3.7293608367,0.0,0.0015,0.0015,3.64,0.81,3.7290347276
2020-01-29 05:30:00,3.37,0.8115,3.4663283529,0.0,0.0015,0.0015,3.37,0.81,3.4659774956,3.69,0.8115,3.7781784301,0.0,0.0015,0.0015,3.69,0.81,3.7778565351
2020-01-29 06:00:00,3.37,0.792,3.4618151308,0.0,0.002,0.002,3.37,0.79,3.461358115,3.69,0.772,3.7698917756,0.0,0.002,0.002,3.69,0.77,3.7694827231
2020-01-29 06:30:00,3.64,0.9015000000000001,3.7499736331999998,0.0,0.0015,0.0015,3.64,0.9,3.7496133134000003,4.01,0.8915000000000001,4.107903632,0.0,0.0015,0.0015,4.01,0.89,4.107578362
2020-01-29 07:00:00,4.05,1.0815,4.1919139125000004,0.0,0.0015,0.0015,4.05,1.08,4.191527168,4.46,1.0815,4.5892529076,0.0,0.0015,0.0015,4.46,1.08,4.5888996502
2020-01-29 07:30:00,4.42,1.1825,4.5754460165,0.0,0.0025,0.0025,4.42,1.18,4.5748005421,4.91,1.3225,5.0849883235,0.0,0.0025,0.0025,4.91,1.32,5.0843386984
2020-01-29 08:00:00,4.8100000000000005,1.3820000000000001,5.0046002837,0.0,0.002,0.002,4.8100000000000005,1.38,5.0040483611,5.32,1.392,5.4990966531,0.0,0.002,0.002,5.32,1.3900000000000001,5.4985907285
2020-01-29 08:30:00,4.86,1.0325,4.9684661869,0.0,0.0025,0.0025,4.86,1.03,4.9679472622,5.49,1.8725,5.8005479267,0.0,0.0025,0.0025,5.49,1.87,5.7997413735
2020-01-29 09:00:00,4.7105,0.542,4.7415792991,0.0005,0.002,0.0020615528,4.71,0.54,4.7408543534,5.4205,2.112,5.8174190368000005,0.0005,0.002,0.0020615528,5.42,2.11,5.8162272995
2020-01-29 09:30:00,4.7135,0.5715,4.748020061,0.0035,0.0015,0.0038078866,4.71,0.5700000000000001,4.7443650787,5.3835,2.1115,5.782776539,0.0035,0.0015,0.0038078866,5.38,2.11,5.7789704966
2020-01-29 10:00:00,4.736,0.8320000000000001,4.8085257616,0.006,0.002,0.0063245553000000005,4.73,0.8300000000000001,4.8022702964,5.266,1.752,5.5497981945,0.006,0.002,0.0063245553000000005,5.26,1.75,5.5434736402
2020-01-29 10:30:00,4.6885,1.1815,4.8350775071,0.0085,0.0015,0.008631338300000001,4.68,1.18,4.8264686884,5.0485,1.4415,5.2502642314,0.0085,0.0015,0.008631338300000001,5.04,1.44,5.2416791203
2020-01-29 11:00:00,4.7105,1.429,4.9224842559,0.0105,-0.001,0.0105475116,4.7,1.43,4.9127283662,4.9705,1.439,5.174610251,0.0105,-0.001,0.0105475116,4.96,1.44,5.1648039653
2020-01-29 11:30:00,4.8235,1.429,5.0307249229,0.0135,-0.001,0.013536986400000001,4.8100000000000005,1.43,5.0180673571,5.0435,1.439,5.2447700855,0.0135,-0.001,0.013536986400000001,5.03,1.44,5.232064602
2020-01-29 12:00:00,4.753,1.4,4.9548974762,0.013000000000000001,0.0,0.013000000000000001,4.74,1.4,4.9424285528,4.973,1.3900000000000001,5.1636062011,0.013000000000000001,0.0,0.013000000000000001,4.96,1.3900000000000001,5.1510872639
2020-01-29 12:30:00,4.5455,1.2995,4.7276072701,0.0155,-0.0005,0.015508062400000001,4.53,1.3,4.7128441519,4.6855,1.2795,4.8570598617,0.0155,-0.0005,0.015508062400000001,4.67,1.28,4.8422412166
2020-01-29 13:00:00,4.377,1.1985000000000001,4.5381197924,0.017,-0.0015,0.0170660482,4.36,1.2,4.522123395,4.547,1.1985000000000001,4.7022985071,0.017,-0.0015,0.0170660482,4.53,1.2,4.6862458322
2020-01-29 13:30:00,4.3365,0.7085,4.3939964156,0.0165,-0.0015,0.016568041500000002,4.32,0.71,4.3779561441,4.6465,1.7685,4.9716752207,0.0165,-0.0015,0.016568041500000002,4.63,1.77,4.9567933183
2020-01-29 14:00:00,4.3165,0.508,4.3462899409,0.0165,-0.002,0.0166207701,4.3,0.51,4.3301385659000005,4.7565,2.068,5.1866093211,0.0165,-0.002,0.0166207701,4.74,2.07,5.1722818949
2020-01-29 14:30:00,4.3705,0.9595,4.4745849528,0.0105,-0.0005,0.010511898,4.36,0.96,4.4644372546,4.7205,1.5394999999999999,4.9651969246,0.0105,-0.0005,0.010511898,4.71,1.54,4.9553708237
2020-01-29 15:00:00,4.366,1.181,4.5229102357,0.006,0.001,0.0060827625,4.36,1.18,4.5168573145,4.676,1.171,4.8203959381,0.006,0.001,0.0060827625,4.67,1.17,4.8143327679
2020-01-29 15:30:00,4.3055,1.1305,4.4514447655,0.0055000000000000005,0.0005,0.0055226805,4.3,1.13,4.4459982006,4.6555,1.1105,4.7861143426,0.0055000000000000005,0.0005,0.0055226805,4.65,1.11,4.7806484916
2020-01-29 16:00:00,4.232,1.001,4.3487728154,0.002,0.001,0.0022360680000000003,4.23,1.0,4.3465963696,4.652,0.991,4.7563836052,0.002,0.001,0.0022360680000000003,4.65,0.99,4.7542191788
2020-01-29 16:30:00,4.23,0.971,4.3400162442,0.0,0.001,0.001,4.23,0.97,4.3397926218,4.7,0.991,4.8033406084,0.0,0.001,0.001,4.7,0.99,4.8031343933
2020-01-29 17:00:00,4.182,0.9275,4.2836176592,0.362,-0.0425,0.3644862823,3.8200000000000003,0.97,3.9412307722,4.682,0.9475,4.776911162,0.362,-0.0425,0.3644862823,4.32,0.99,4.4319860108
2020-01-29 17:30:00,4.5155,0.764,4.5796764351,4.7955,-0.526,4.8242612129,-0.28,1.29,1.3200378782,4.8455,1.024,4.9525191822,4.7955,-0.526,4.8242612129,0.05,1.55,1.5508062419000002
2020-01-29 18:00:00,4.5280000000000005,0.755,4.5905129343,4.808,-0.34500000000000003,4.8203619159,-0.28,1.1,1.1350770899,4.858,0.925,4.9452794663,4.808,-0.34500000000000003,4.8203619159,0.05,1.27,1.2709838709
2020-01-29 18:30:00,4.408,0.6990000000000001,4.4630779738,4.808,-0.361,4.8215334698,-0.4,1.06,1.1329607231,4.7379999999999995,0.839,4.8117112341,4.808,-0.361,4.8215334698,-0.07,1.2,1.2020399328
2020-01-29 19:00:00,4.408,0.506,4.4369471487,4.808,-0.364,4.8217590151,-0.4,0.87,0.9575489544,4.768,1.076,4.887903436,4.808,-0.364,4.8217590151,-0.04,1.44,1.4405554484
2020-01-29 19:30:00,4.283,0.14150000000000001,4.2853367721,4.813,-0.4685,4.8357482616,-0.53,0.61,0.808084154,4.683,1.3415,4.8713562023,4.813,-0.4685,4.8357482616,-0.13,1.81,1.8146625031
2020-01-29 20:00:00,4.382,0.728,4.4420612333000005,4.812,-0.432,4.8313526056,-0.43,1.16,1.2371337842,4.682,0.858,4.7599672268,4.812,-0.432,4.8313526056,-0.13,1.29,1.2965338407
2020-01-29 20:30:00,4.093,0.803,4.1710260129,0.493,0.013000000000000001,0.49317136980000004,3.6,0.79,3.685661406,4.563,0.8130000000000001,4.634861163,0.493,0.013000000000000001,0.49317136980000004,4.07,0.8,4.1478789761
2020-01-29 21:00:00,3.86,0.791,3.9402133191,0.0,0.001,0.001,3.86,0.79,3.9400126903,4.31,0.801,4.3837998358,0.0,0.001,0.001,4.31,0.8,4.3836172278
2020-01-29 21:30:00,3.86,0.531,3.8963522685000003,0.0,0.001,0.001,3.86,0.53,3.8962161131,4.38,1.071,4.50903992,0.0,0.001,0.001,4.38,1.07,4.5088025018
2020-01-29 22:00:00,3.65,-0.0095,3.650012363,0.0,0.0005,0.0005,3.65,-0.01,3.6500136986,4.27,1.5305,4.5360037754,0.0,0.0005,0.0005,4.27,1.53,4.535835094
2020-01-29 22:30:00,3.48,0.3705,3.4996671627,0.0,0.0005,0.0005,3.48,0.37,3.4996142645,3.94,0.9105000000000001,4.043836081,0.0,0.0005,0.0005,3.94,0.91,4.0437235316
2020-01-29 23:00:00,3.32,0.611,3.3757548785,0.0,0.001,0.001,3.32,0.61,3.3755740253,3.65,0.611,3.700786538,0.0,0.001,0.001,3.65,0.61,3.7006215694
2020-01-29 23:30:00,3.27,0.6525000000000001,3.3344649121,0.0,0.0025,0.0025,3.27,0.65,3.3339766046,3.59,0.6525000000000001,3.6488157325,0.0,0.0025,0.0025,3.59,0.65,3.6483694988
2020-01-30 00:00:00,3.16,0.7015,3.2369279031,0.0,0.0015,0.0015,3.16,0.7000000000000001,3.2366031576,3.47,0.6915,3.5382301013,0.0,0.0015,0.0015,3.47,0.6900000000000001,3.5379372521
2020-01-30 00:30:00,3.11,0.7020000000000001,3.1882446581,0.0,0.002,0.002,3.11,0.7000000000000001,3.1878048874,3.41,0.6920000000000001,3.4795062868,0.0,0.002,0.002,3.41,0.6900000000000001,3.4791090814
2020-01-30 01:00:00,3.08,0.7025,3.1590989617,0.0,0.0025,0.0025,3.08,0.7000000000000001,3.1585439683,3.39,0.6925,3.4600081286,0.0,0.0025,0.0025,3.39,0.6900000000000001,3.4595086355999998
2020-01-30 01:30:00,3.06,0.562,3.1111804834,0.0,0.002,0.002,3.06,0.56,3.1108198276,3.39,0.842,3.4930021472,0.0,0.002,0.002,3.39,0.84,3.4925205798
2020-01-30 02:00:00,3.12,0.5625,3.1703006561000002,0.0,0.0025,0.0025,3.12,0.56,3.169858041,3.45,0.8425,3.5513808934,0.0,0.0025,0.0025,3.45,0.84,3.5507886448
2020-01-30 02:30:00,3.12,0.122,3.1223843453,0.0,0.002,0.002,3.12,0.12,3.1223068395,3.59,1.302,3.8188092385,0.0,0.002,0.002,3.59,1.3,3.8181278135000003
2020-01-30 03:00:00,3.08,0.022,3.0800785704,0.0,0.002,0.002,3.08,0.02,3.0800649344,3.56,1.392,3.8224683125,0.0,0.002,0.002,3.56,1.3900000000000001,3.8217404412000002
2020-01-30 03:30:00,3.04,0.512,3.0828142987,0.0,0.002,0.002,3.04,0.51,3.0824827656,3.36,0.752,3.4431241627,0.0,0.002,0.002,3.36,0.75,3.4426879034
2020-01-30 04:00:00,3.07,0.682,3.1448408545,0.0,0.002,0.002,3.07,0.68,3.1444077344,3.36,0.7020000000000001,3.4325506551,0.0,0.002,0.002,3.36,0.7000000000000001,3.4321421882
2020-01-30 04:30:00,3.1,0.452,3.132778958,0.0,0.002,0.002,3.1,0.45,3.1324910215,3.45,0.9520000000000001,3.5789389489,0.0,0.002,0.002,3.45,0.9500000000000001,3.578407467
2020-01-30 05:00:00,3.08,0.49250000000000005,3.1191274822,0.0,0.0025,0.0025,3.08,0.49,3.1187337174,3.41,0.8725,3.5198517368999998,0.0,0.0025,0.0025,3.41,0.87,3.519232871
2020-01-30 05:30:00,3.21,0.7915000000000001,3.3061415956,0.0,0.0015,0.0015,3.21,0.79,3.305782812,3.51,0.7815000000000001,3.5959480322,0.0,0.0015,0.0015,3.51,0.78,3.5956223383
2020-01-30 06:00:00,3.19,0.362,3.2104741083,0.0,0.002,0.002,3.19,0.36,3.2102492115,3.61,1.202,3.804852691,0.0,0.002,0.002,3.61,1.2,3.8042213395
2020-01-30 06:30:00,3.6,0.912,3.7137237377,0.0,0.002,0.002,3.6,0.91,3.7132330926,3.95,0.922,4.0561784971,0.0,0.002,0.002,3.95,0.92,4.0557243496
2020-01-30 07:00:00,3.96,0.9725,4.0776655393,0.0,0.0025,0.0025,3.96,0.97,4.0770700264,4.41,1.2525,4.5844144937,0.0,0.0025,0.0025,4.41,1.25,4.5837321039
2020-01-30 07:30:00,4.22,1.0225,4.3421085028,0.0,0.0025,0.0025,4.22,1.02,4.341520471,4.74,1.4525000000000001,4.9575554712,0.0,0.0025,0.0025,4.74,1.45,4.9568235797
2020-01-30 08:00:00,4.46,1.2125,4.6218780003,0.0,0.0025,0.0025,4.46,1.21,4.6212227819,4.92,1.2425,5.0744661049,0.0,0.0025,0.0025,4.92,1.24,5.0738545505
2020-01-30 08:30:00,4.41,0.6625,4.4594849759,0.0,0.0025,0.0025,4.41,0.66,4.4591142618,5.06,1.7925,5.3681147762,0.0,0.0025,0.0025,5.06,1.79,5.3672805032
2020-01-30 09:00:00,4.33,0.624,4.3747315346,0.0,0.004,0.004,4.33,0.62,4.3741627770000004,5.0,1.924,5.3574038489,0.0,0.004,0.004,5.0,1.92,5.3559686332
2020-01-30 09:30:00,4.51,1.2235,4.6730131874000005,0.0,0.0035,0.0035,4.51,1.22,4.6720980298,4.97,1.2535,5.1256377408,0.0,0.0035,0.0035,4.97,1.25,5.1247829222
2020-01-30 10:00:00,4.5504999999999995,1.163,4.6967668933,0.0005,0.003,0.0030413813000000002,4.55,1.16,4.6955404375,5.0005,1.173,5.1362368764,0.0005,0.003,0.0030413813000000002,5.0,1.17,5.135065725
2020-01-30 10:30:00,4.471,1.162,4.6195329851,0.001,0.002,0.0022360680000000003,4.47,1.16,4.6180623642,4.901,1.172,5.0391849539,0.001,0.002,0.0022360680000000003,4.9,1.17,5.0377475125
2020-01-30 11:00:00,4.5115,1.222,4.6740684901,0.0015,0.002,0.0025,4.51,1.22,4.6720980298,4.9515,1.252,5.1073335754,0.0015,0.002,0.0025,4.95,1.25,5.1053893093
2020-01-30 11:30:00,4.5115,0.9415,4.6086933615,0.0015,0.0015,0.0021213203,4.51,0.9400000000000001,4.6069187099,5.0615,1.5514999999999999,5.2939526348,0.0015,0.0015,0.0021213203,5.06,1.55,5.2920789866
2020-01-30 12:00:00,4.402,1.1215,4.5426166743,0.002,0.0015,0.0025,4.4,1.12,4.5403083596,4.862,1.4115,5.0627439447,0.002,0.0015,0.0025,4.86,1.4100000000000001,5.0604051221
2020-01-30 12:30:00,4.2925,1.121,4.4364622449,0.0025,0.001,0.0026925824,4.29,1.12,4.4337907032,4.6925,1.131,4.8268744804,0.0025,0.001,0.0026925824,4.69,1.13,4.8242097798
2020-01-30 13:00:00,4.4235,1.1815,4.578569045,0.0035,0.0015,0.0038078866,4.42,1.18,4.5748005421,4.8135,1.1715,4.9540079229,0.0035,0.0015,0.0038078866,4.8100000000000005,1.17,4.9502525188
2020-01-30 13:30:00,4.4425,1.212,4.6048615886,0.0025,0.002,0.0032015621000000003,4.44,1.21,4.6019235109,4.8525,1.212,5.0015697786,0.0025,0.002,0.0032015621000000003,4.85,1.21,4.9986598204
2020-01-30 14:00:00,4.322,1.212,4.4887223126,0.002,0.002,0.0028284271,4.32,1.21,4.4862567916,4.732,1.212,4.8847485094,0.002,0.002,0.0028284271,4.73,1.21,4.8823150247000004
2020-01-30 14:30:00,4.4715,1.2725,4.6490395245,0.0015,0.0025,0.0029154759,4.47,1.27,4.6469129538,4.9115,1.2825,5.0761834581,0.0015,0.0025,0.0029154759,4.91,1.28,5.0741009056
2020-01-30 15:00:00,4.431,1.212,4.5937680612000005,0.001,0.002,0.0022360680000000003,4.43,1.21,4.5922761241,4.861,1.212,5.0098168629,0.001,0.002,0.0022360680000000003,4.86,1.21,5.008363006
2020-01-30 15:30:00,4.461,1.212,4.6227118663999995,0.001,0.002,0.0022360680000000003,4.46,1.21,4.6212227819,4.911,1.212,5.0583460736,0.001,0.002,0.0022360680000000003,4.91,1.21,5.0568962813
2020-01-30 16:00:00,4.3905,1.081,4.521620423,0.0005,0.001,0.0011180340000000002,4.39,1.08,4.5208959289,4.8605,1.111,4.9858581257,0.0005,0.001,0.0011180340000000002,4.86,1.11,4.9851479416
2020-01-30 16:30:00,4.35,0.9520000000000001,4.4529545248,0.0,0.002,0.002,4.35,0.9500000000000001,4.4525273722,4.84,0.992,4.9406137271,0.0,0.002,0.002,4.84,0.99,4.940212546
2020-01-30 17:00:00,4.343,0.9485,4.4453685168,0.353,-0.0315,0.3544026665,3.99,0.98,4.1085885654,4.833,0.9585,4.9271301230999995,0.353,-0.0315,0.3544026665,4.48,0.99,4.5880823881
2020-01-30 17:30:00,3.0645,0.244,3.0741984728,1.4445000000000001,-0.046,1.4452322478,1.62,0.29,1.6457521077,3.5045,0.774,3.5889547573,1.4445000000000001,-0.046,1.4452322478,2.06,0.8200000000000001,2.2172054483
2020-01-30 18:00:00,3.098,0.499,3.1379300502,1.928,0.249,1.9440126028,1.17,0.25,1.1964113004999999,3.498,0.659,3.5595343797,1.928,0.249,1.9440126028,1.57,0.41000000000000003,1.62265215
2020-01-30 18:30:00,3.4355,0.614,3.4899364249,3.5155000000000003,-0.076,3.5163214088,-0.08,0.6900000000000001,0.6946221995,3.7755,0.734,3.8461872354,3.5155000000000003,-0.076,3.5163214088,0.26,0.81,0.8507055895000001
2020-01-30 19:00:00,3.517,0.666,3.5795034572,3.857,-0.114,3.8586843613,-0.34,0.78,0.8508818954,3.847,0.786,3.9264748821,3.857,-0.114,3.8586843613,-0.01,0.9,0.9000555538
2020-01-30 19:30:00,3.547,0.731,3.6215424891,3.857,-0.11900000000000001,3.8588353165,-0.31,0.85,0.9047651629000001,3.847,0.841,3.9378534762,3.857,-0.11900000000000001,3.8588353165,-0.01,0.96,0.9600520819
2020-01-30 20:00:00,4.1945,0.8245,4.2747667188000005,0.42450000000000004,0.0345,0.42589963610000003,3.77,0.79,3.8518826566,3.2945,0.5445,3.3391930912,0.42450000000000004,0.0345,0.42589963610000003,2.87,0.51,2.9149614063
2020-01-30 20:30:00,3.92,0.632,3.9706201027,0.0,0.002,0.002,3.92,0.63,3.9703022555,4.44,0.862,4.5229021656,0.0,0.002,0.002,4.44,0.86,4.5225214206
2020-01-30 21:00:00,3.74,0.47250000000000003,3.7697289359,0.0,0.0025,0.0025,3.74,0.47000000000000003,3.7694164005,4.27,0.9525,4.3749464282,0.0,0.0025,0.0025,4.27,0.9500000000000001,4.3744028164
2020-01-30 21:30:00,3.74,0.6325000000000001,3.7931064116,0.0,0.0025,0.0025,3.74,0.63,3.792690338,4.22,0.8625,4.3072388197,0.0,0.0025,0.0025,4.22,0.86,4.3067389055
2020-01-30 22:00:00,3.48,0.2525,3.489148356,0.0,0.0025,0.0025,3.48,0.25,3.4889683289,4.01,1.1325,4.1668520792,0.0,0.0025,0.0025,4.01,1.13,4.1661733041
2020-01-30 22:30:00,3.43,0.6425000000000001,3.489657039,0.0,0.0025,0.0025,3.43,0.64,3.4891976155,3.8,0.6325000000000001,3.8522793577,0.0,0.0025,0.0025,3.8,0.63,3.8518696759
2020-01-30 23:00:00,3.38,0.592,3.4314521707,0.0,0.002,0.002,3.38,0.59,3.4311076929,3.74,0.712,3.8071700776,0.0,0.002,0.002,3.74,0.71,3.8067965535
2020-01-30 23:30:00,3.24,0.212,3.2469283947,0.0,0.002,0.002,3.24,0.21,3.2467984231,3.69,1.152,3.8656440602,0.0,0.002,0.002,3.69,1.15,3.865048512
2020-01-31 00:00:00,3.24,0.5720000000000001,3.2901039497,0.0,0.002,0.002,3.24,0.5700000000000001,3.2897568299,3.5700000000000003,0.842,3.6679509266,0.0,0.002,0.002,3.5700000000000003,0.84,3.6674923313
2020-01-31 00:30:00,2.9699999999999998,-0.11800000000000001,2.9723431834,0.0,0.002,0.002,2.9699999999999998,-0.12,2.9724232538,3.46,1.3719999999999999,3.7220940343,0.0,0.002,0.002,3.46,1.37,3.7213572793000003
2020-01-31 01:00:00,2.92,-0.018500000000000003,2.9200586039000003,0.0,0.0015,0.0015,2.92,-0.02,2.9200684923,3.38,1.2315,3.597359066,0.0,0.0015,0.0015,3.38,1.23,3.5968458405
2020-01-31 01:30:00,3.05,0.6815,3.1252107529,0.0,0.0015,0.0015,3.05,0.68,3.1248839978,3.38,0.7015,3.4520287151,0.0,0.0015,0.0015,3.38,0.7000000000000001,3.4517242068
2020-01-31 02:00:00,3.05,0.49150000000000005,3.0893481918,0.0,0.0015,0.0015,3.05,0.49,3.0891099042,3.38,0.8515,3.4856064393,0.0,0.0015,0.0015,3.38,0.85,3.4852403074
2020-01-31 02:30:00,3.07,-0.0485,3.0703830787,0.0,0.0015,0.0015,3.07,-0.05,3.0704071391,3.5700000000000003,1.4415,3.8500418504000002,0.0,0.0015,0.0015,3.5700000000000003,1.44,3.8494804844
2020-01-31 03:00:00,3.14,0.502,3.1798748403,0.0,0.002,0.002,3.14,0.5,3.1795597179,3.48,0.862,3.5851700099,0.0,0.002,0.002,3.48,0.86,3.5846896658
2020-01-31 03:30:00,3.09,0.6215,3.1518823344,0.0,0.0015,0.0015,3.09,0.62,3.1515869019,3.37,0.6115,3.4250302553,0.0,0.0015,0.0015,3.37,0.61,3.4247627655
2020-01-31 04:00:00,3.09,0.6215,3.1518823344,0.0,0.0015,0.0015,3.09,0.62,3.1515869019,3.37,0.6115,3.4250302553,0.0,0.0015,0.0015,3.37,0.61,3.4247627655
2020-01-31 04:30:00,3.05,0.6215,3.1126776656,0.0,0.0015,0.0015,3.05,0.62,3.1123785117,3.32,0.6115,3.3758454126,0.0,0.0015,0.0015,3.32,0.61,3.3755740253
2020-01-31 05:00:00,3.05,0.6615,3.1209104841,0.0,0.0015,0.0015,3.05,0.66,3.1205928924,3.32,0.6615,3.3852595543,0.0,0.0015,0.0015,3.32,0.66,3.384966765
2020-01-31 05:30:00,3.05,-0.0685,3.0507691243,0.0,0.0015,0.0015,3.05,-0.07,3.0508031729,3.52,1.4215,3.7961904918,0.0,0.0015,0.0015,3.52,1.42,3.7956290651
2020-01-31 06:00:00,3.13,0.41100000000000003,3.1568688601,0.0,0.001,0.001,3.13,0.41000000000000003,3.1567388235,3.52,1.001,3.659562952,0.0,0.001,0.001,3.52,1.0,3.6592895485
2020-01-31 06:30:00,3.43,0.8115,3.5246889579,0.0,0.0015,0.0015,3.43,0.81,3.5243439106,3.7800000000000002,0.9015000000000001,3.8860136708,0.0,0.0015,0.0015,3.7800000000000002,0.9,3.8856659661
2020-01-31 07:00:00,3.68,0.6215,3.732112304,0.0,0.0015,0.0015,3.68,0.62,3.7318628056,4.15,1.2815,4.3433561044,0.0,0.0015,0.0015,4.15,1.28,4.3429137684
2020-01-31 07:30:00,4.02,0.9915,4.1404676366,0.0,0.0015,0.0015,4.02,0.99,4.1401086942,4.48,1.2015,4.6383189034,0.0,0.0015,0.0015,4.48,1.2,4.637930573
2020-01-31 08:00:00,4.31,1.202,4.4744724828999995,0.0,0.002,0.002,4.31,1.2,4.4739356276,4.76,1.202,4.909419925,0.0,0.002,0.002,4.76,1.2,4.9089306371
2020-01-31 08:30:00,4.35,1.182,4.5077293619,0.0,0.002,0.002,4.35,1.18,4.5072053426,4.82,1.202,4.9676155246,0.0,0.002,0.002,4.82,1.2,4.9671319693000004
2020-01-31 09:00:00,4.46,1.2325,4.6271650338,0.0,0.0025,0.0025,4.46,1.23,4.6264997568,4.92,1.2425,5.0744661049,0.0,0.0025,0.0025,4.92,1.24,5.0738545505
2020-01-31 09:30:00,4.61,1.272,4.7822676629,0.0,0.002,0.002,4.61,1.27,4.7817360864000005,5.09,1.282,5.2489640883,0.0,0.002,0.002,5.09,1.28,5.2484759693
2020-01-31 10:00:00,4.68,1.313,4.8606963493,0.0,0.003,0.003,4.68,1.31,4.85988683,5.17,1.323,5.336593389,0.0,0.003,0.003,5.17,1.32,5.3358504477
2020-01-31 10:30:00,4.552,0.901,4.6403130282,0.222,0.061,0.2302281477,4.33,0.84,4.4107255639,5.082,1.461,5.2878393508,0.222,0.061,0.2302281477,4.86,1.4,5.0576279025
2020-01-31 11:00:00,4.48,0.9415,4.5778621921,0.0,0.0015,0.0015,4.48,0.9400000000000001,4.577553932,5.0,1.4015,5.1927066401,0.0,0.0015,0.0015,5.0,1.4,5.1923019943
2020-01-31 11:30:00,4.6705,1.2715,4.8404837052000005,0.0005,0.0015,0.0015811388,4.67,1.27,4.8396074221,5.1305,1.2915,5.2905578628,0.0005,0.0015,0.0015811388,5.13,1.29,5.2897069862
2020-01-31 12:00:00,4.4005,1.1219999999999999,4.5412866294,0.0005,0.002,0.0020615528,4.4,1.12,4.5403083596,4.8505,1.1320000000000001,4.9808407171999995,0.0005,0.002,0.0020615528,4.85,1.13,4.9798995974
2020-01-31 12:30:00,4.34,1.0525,4.4657985008,0.0,0.0025,0.0025,4.34,1.05,4.4652099615,4.79,1.0525,4.9042691861000005,0.0,0.0025,0.0025,4.79,1.05,4.9037332717
2020-01-31 13:00:00,4.2305,1.002,4.347543473,0.0005,0.002,0.0020615528,4.23,1.0,4.3465963696,4.6705,0.992,4.7746868222,0.0005,0.002,0.0020615528,4.67,0.99,4.7737825673
2020-01-31 13:30:00,4.1005,0.972,4.2141291212,0.0005,0.002,0.0020615528,4.1,0.97,4.2131816956,4.5305,1.082,4.6579130788,0.0005,0.002,0.0020615528,4.53,1.08,4.6569625294
2020-01-31 14:00:00,3.791,0.851,3.8853419412,0.001,0.001,0.0014142136,3.79,0.85,3.8841472681,4.161,0.861,4.2491460319,0.001,0.001,0.0014142136,4.16,0.86,4.2479642183
2020-01-31 14:30:00,3.6715,0.7305,3.743466642,0.0015,0.0005,0.0015811388,3.67,0.73,3.7418979142,4.0315,0.7505000000000001,4.1007612098,0.0015,0.0005,0.0015811388,4.03,0.75,4.0991950429
2020-01-31 15:00:00,3.601,0.706,3.6695554227000002,0.001,-0.004,0.0041231056,3.6,0.71,3.6693459908,3.951,0.706,4.0135815676,0.001,-0.004,0.0041231056,3.95,0.71,4.0133028792
2020-01-31 15:30:00,3.5605,0.711,3.6307962281,0.0005,0.001,0.0011180340000000002,3.56,0.71,3.6301101912,3.9205,0.711,3.9844499307000003,0.0005,0.001,0.0011180340000000002,3.92,0.71,3.9837796124000002
2020-01-31 16:00:00,3.5805,0.191,3.5855907812,0.0005,0.001,0.0011180340000000002,3.58,0.19,3.585038354,4.1205,1.251,4.3062189041,0.0005,0.001,0.0011180340000000002,4.12,1.25,4.3054500345
2020-01-31 16:30:00,3.52,-0.018000000000000002,3.5200460224,0.0,0.002,0.002,3.52,-0.02,3.5200568177,4.15,1.532,4.4237454719,0.0,0.002,0.002,4.15,1.53,4.4230532441
2020-01-31 17:00:00,3.5875,0.14750000000000002,3.5905309496,0.3975,-0.0325,0.3988264033,3.19,0.18,3.195074334,4.1875,1.3775,4.4082493691,0.3975,-0.0325,0.3988264033,3.79,1.4100000000000001,4.0437853553
2020-01-31 17:30:00,4.062,0.6905,4.1202711379,4.802,-0.5295,4.8311048685,-0.74,1.22,1.4268847185,4.332,0.8505,4.4146997916,4.802,-0.5295,4.8311048685,-0.47000000000000003,1.38,1.4578408692
2020-01-31 18:00:00,4.1735,0.7265,4.2362606742,4.8135,-0.41350000000000003,4.831228053,-0.64,1.1400000000000001,1.3073637596,4.4435,0.8765000000000001,4.5291218244,4.8135,-0.41350000000000003,4.831228053,-0.37,1.29,1.3420134127
2020-01-31 18:30:00,3.963,0.4515,3.9886365152,4.813,-0.40850000000000003,4.8303044675999995,-0.85,0.86,1.2091732713,4.253,0.7915000000000001,4.3260237228000005,4.813,-0.40850000000000003,4.8303044675999995,-0.56,1.2,1.3242356285999999
2020-01-31 19:00:00,3.8985000000000003,0.5945,3.9435684982,4.8185,-0.5255000000000001,4.847070507,-0.92,1.12,1.4494136746000001,4.1785,0.7445,4.2443070695,4.8185,-0.5255000000000001,4.847070507,-0.64,1.27,1.4221462652999999
2020-01-31 19:30:00,3.9375,0.626,3.9869514983,4.8175,-0.494,4.8427618411,-0.88,1.12,1.4243595052,4.1975,0.776,4.2686276776,4.8175,-0.494,4.8427618411,-0.62,1.27,1.4132586458
2020-01-31 20:00:00,3.8085,0.3945,3.8288774465,4.8185,-0.4955,4.8439098361,-1.01,0.89,1.34617978,4.0885,0.9245000000000001,4.1917219016,4.8185,-0.4955,4.8439098361,-0.73,1.42,1.5966527487
2020-01-31 20:30:00,3.4775,0.268,3.4878116707,0.5075000000000001,0.028,0.5082718269000001,2.9699999999999998,0.24,2.979681191,3.9575,0.798,4.0371537313,0.5075000000000001,0.028,0.5082718269000001,3.45,0.77,3.5348833078
2020-01-31 21:00:00,3.17,0.5225000000000001,3.212772362,0.0,0.0025,0.0025,3.17,0.52,3.2123667288,3.58,0.5425,3.6208709242,0.0,0.0025,0.0025,3.58,0.54,3.6204972034000003
2020-01-31 21:30:00,2.79,0.28250000000000003,2.8042657239,0.0,0.0025,0.0025,2.79,0.28,2.8040149786,3.16,0.2725,3.1717276444,0.0,0.0025,0.0025,3.16,0.27,3.1715138341
2020-01-31 22:00:00,2.64,0.28300000000000003,2.6551250441,0.0,0.003,0.003,2.64,0.28,2.6548069610000002,2.99,0.253,3.0006847552,0.0,0.003,0.003,2.99,0.25,3.000433302
2020-01-31 22:30:00,2.42,-0.277,2.4358015108,0.0,0.003,0.003,2.42,-0.28,2.4361444949,2.84,0.683,2.9209739814,0.0,0.003,0.003,2.84,0.68,2.9202739598000003
2020-01-31 23:00:00,2.29,-0.48750000000000004,2.3413150685,0.0,0.0025,0.0025,2.29,-0.49,2.3418368859,2.7199999999999998,0.8125,2.8387596323,0.0,0.0025,0.0025,2.7199999999999998,0.81,2.8380451018
2020-01-31 23:30:00,2.24,-0.227,2.2514726292000002,0.0,0.003,0.003,2.24,-0.23,2.2517770759999998,2.59,0.533,2.6442747588,0.0,0.003,0.003,2.59,0.53,2.6436716891
2020-02-01 00:00:00,2.22,0.17250000000000001,2.2266917726,0.0,0.0025,0.0025,2.22,0.17,2.2264994947,2.46,0.1325,2.4635657592,0.0,0.0025,0.0025,2.46,0.13,2.4634325645
2020-02-01 00:30:00,2.16,0.17250000000000001,2.1668770731,0.0,0.0025,0.0025,2.16,0.17,2.1666794871,2.4,0.1325,2.4036547693,0.0,0.0025,0.0025,2.4,0.13,2.4035182546
2020-02-01 01:00:00,2.18,0.17250000000000001,2.1868141782,0.0,0.0025,0.0025,2.18,0.17,2.1866183938,2.42,0.1325,2.42362461,0.0,0.0025,0.0025,2.42,0.13,2.4234892201
2020-02-01 01:30:00,2.41,0.2325,2.4211890158,0.0,0.0025,0.0025,2.41,0.23,2.4209502267,2.66,0.21250000000000002,2.6684745174,0.0,0.0025,0.0025,2.66,0.21,2.6682765974000002
2020-02-01 02:00:00,2.63,0.232,2.6402128702,0.0,0.002,0.002,2.63,0.23,2.6400378785000003,2.89,0.212,2.8977653459,0.0,0.002,0.002,2.89,0.21,2.8976197128
2020-02-01 02:30:00,2.39,0.2325,2.4012822096,0.0,0.0025,0.0025,2.39,0.23,2.4010414407000003,2.63,0.21250000000000002,2.6385708727,0.0,0.0025,0.0025,2.63,0.21,2.6383707094
2020-02-01 03:00:00,2.23,0.1825,2.2374553068,0.0,0.0025,0.0025,2.23,0.18,2.2372527796,2.46,0.17250000000000001,2.4660406019,0.0,0.0025,0.0025,2.46,0.17,2.4658669875
2020-02-01 03:30:00,2.23,0.182,2.2374145794,0.0,0.002,0.002,2.23,0.18,2.2372527796,2.46,0.17200000000000001,2.4660056772,0.0,0.002,0.002,2.46,0.17,2.4658669875
2020-02-01 04:00:00,2.18,0.1825,2.1876257107,0.0,0.0025,0.0025,2.18,0.18,2.1874185699,2.39,0.17250000000000001,2.3962170707,0.0,0.0025,0.0025,2.39,0.17,2.396038397
2020-02-01 04:30:00,2.25,0.1525,2.2551621339,0.0,0.0025,0.0025,2.25,0.15,2.2549944568,2.51,0.3825,2.5389774024,0.0,0.0025,0.0025,2.51,0.38,2.5386019775
2020-02-01 05:00:00,2.2800000000000002,0.262,2.2950041394,0.0,0.002,0.002,2.2800000000000002,0.26,2.2947766776,2.51,0.242,2.5216391494,0.0,0.002,0.002,2.51,0.24,2.5214479967
2020-02-01 05:30:00,2.45,0.29250000000000004,2.4673986808,0.0,0.0025,0.0025,2.45,0.29,2.4671035649,2.68,0.24250000000000002,2.6909489497,0.0,0.0025,0.0025,2.68,0.24,2.6907248094
2020-02-01 06:00:00,2.42,0.29250000000000004,2.4376128179,0.0,0.0025,0.0025,2.42,0.29,2.4373140955,2.65,0.24250000000000002,2.6610723872,0.0,0.0025,0.0025,2.65,0.24,2.6608457302
2020-02-01 06:30:00,2.61,0.352,2.6336294348,0.0,0.002,0.002,2.61,0.35000000000000003,2.633362869,2.86,0.332,2.8792054460000003,0.0,0.002,0.002,2.86,0.33,2.8789755122000003
2020-02-01 07:00:00,2.87,0.402,2.8980172532,0.0,0.002,0.002,2.87,0.4,2.8977404991,3.15,0.372,3.1718896576,0.0,0.002,0.002,3.15,0.37,3.171655719
2020-02-01 07:30:00,3.04,0.4525,3.0734925167,0.0,0.0025,0.0025,3.04,0.45,3.0731254449,3.34,0.4325,3.3678860209,0.0,0.0025,0.0025,3.34,0.43,3.3675658865
2020-02-01 08:00:00,3.04,0.452,3.0734189431,0.0,0.002,0.002,3.04,0.45,3.0731254449,3.34,0.432,3.367821848,0.0,0.002,0.002,3.34,0.43,3.3675658865
2020-02-01 08:30:00,3.11,0.222,3.1179134048,0.0,0.002,0.002,3.11,0.22,3.1177716401,3.5,0.642,3.5583934577000003,0.0,0.002,0.002,3.5,0.64,3.5580331645000003
2020-02-01 09:00:00,3.2720000000000002,0.1715,3.2764914543,0.002,0.0015,0.0025,3.27,0.17,3.2744159785,3.702,0.8515,3.7986650616,0.002,0.0015,0.0025,3.7,0.85,3.7963798545
2020-02-01 09:30:00,3.2745,0.4405,3.303996141,0.0045000000000000005,0.0005,0.0045276926,3.27,0.44,3.2994696544,3.5845000000000002,0.4305,3.6102590627,0.0045000000000000005,0.0005,0.0045276926,3.58,0.43,3.6057315485
2020-02-01 10:00:00,3.259,-0.12150000000000001,3.2612640571,0.009000000000000001,-0.0015,0.0091241438,3.25,-0.12,3.2522146301,3.669,1.0085,3.8050799269,0.009000000000000001,-0.0015,0.0091241438,3.66,1.01,3.7968012853
2020-02-01 10:30:00,3.2555,-0.3305,3.2722332588,0.0055000000000000005,-0.0005,0.0055226805,3.25,-0.33,3.2667108841,3.7355,1.1895,3.9203151021,0.0055000000000000005,-0.0005,0.0055226805,3.73,1.19,3.9152266856
2020-02-01 11:00:00,3.1725,-0.3415,3.1908272438,0.022500000000000003,-0.0115,0.0252685575,3.15,-0.33,3.1672385449,3.5125,1.1785,3.7049316458,0.022500000000000003,-0.0115,0.0252685575,3.49,1.19,3.6873025371
