Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-01 11:30:00,3.0985,-0.34650000000000003,3.117814058,0.0585,-0.0165,0.060782398800000005,3.04,-0.33,3.0578587279,3.3885,1.1735,3.5859495953,0.0585,-0.0165,0.060782398800000005,3.33,1.19,3.536240942
2020-02-01 12:00:00,2.9075,-0.448,2.941812409,0.0675,-0.018000000000000002,0.0698587861,2.84,-0.43,2.8723683608,3.1475,1.072,3.3250474057,0.0675,-0.018000000000000002,0.0698587861,3.08,1.09,3.267185333
2020-02-01 12:30:00,2.7875,0.29350000000000004,2.8029089354,0.0775,-0.0165,0.0792369863,2.71,0.31,2.7276730009,2.8875,0.29350000000000004,2.9023780767,0.0775,-0.0165,0.0792369863,2.81,0.31,2.8270479303
2020-02-01 13:00:00,2.646,0.14450000000000002,2.6499426881,0.076,-0.0155,0.0775644893,2.5700000000000003,0.16,2.574975728,2.776,0.2245,2.7850630603,0.076,-0.0155,0.0775644893,2.7,0.24,2.7106456795
2020-02-01 13:30:00,2.6029999999999998,-0.4375,2.6395104186,0.033,-0.007500000000000001,0.0338415425,2.5700000000000003,-0.43,2.6057244674,2.963,0.8025,3.0697516593,0.033,-0.007500000000000001,0.0338415425,2.93,0.81,3.0399013142
2020-02-01 14:00:00,2.5495,-0.5695,2.612332387,0.0395,-0.0095,0.0406263461,2.51,-0.56,2.5717114924,2.8695,0.9405,3.0196970875,0.0395,-0.0095,0.0406263461,2.83,0.9500000000000001,2.9851968108999998
2020-02-01 14:30:00,2.499,-0.6035,2.5708390167,0.029,-0.0135,0.0319882791,2.47,-0.59,2.5394881374000002,2.769,0.9065000000000001,2.9136065709,0.029,-0.0135,0.0319882791,2.74,0.92,2.890328701
2020-02-01 15:00:00,2.5455,0.049,2.5459715729,0.0155,-0.011,0.0190065778,2.5300000000000002,0.06,2.5307113624,2.7555,0.219,2.7641890764,0.0155,-0.011,0.0190065778,2.74,0.23,2.7496363396
2020-02-01 15:30:00,2.598,0.14850000000000002,2.6022406211,0.008,-0.0015,0.0081394103,2.59,0.15,2.5943399931,2.848,0.1385,2.8513656816,0.008,-0.0015,0.0081394103,2.84,0.14,2.8434486104000003
2020-02-01 16:00:00,2.6215,0.1505,2.6258165397,0.0015,0.0005,0.0015811388,2.62,0.15,2.6242903803,2.9115,0.1405,2.9148880768,0.0015,0.0005,0.0015811388,2.91,0.14,2.9133657512
2020-02-01 16:30:00,2.7,0.151,2.7042191109,0.0,0.001,0.001,2.7,0.15,2.7041634566,3.04,0.161,3.0442603371,0.0,0.001,0.001,3.04,0.16,3.0442076145
2020-02-01 17:00:00,2.86,0.212,2.8678465789,0.0,0.002,0.002,2.86,0.21,2.8676994264,3.26,0.232,3.2682447889,0.0,0.002,0.002,3.26,0.23,3.2681034255
2020-02-01 17:30:00,2.91,0.21250000000000002,2.9177484898,0.0,0.0025,0.0025,2.91,0.21,2.9175674798999998,3.36,0.2325,3.3680344787,0.0,0.0025,0.0025,3.36,0.23,3.3678628238
2020-02-01 18:00:00,3.02,0.163,3.0243956421,0.0,0.003,0.003,3.02,0.16,3.0242354406,3.47,0.183,3.4748221537,0.0,0.003,0.003,3.47,0.18,3.4746654515
2020-02-01 18:30:00,2.95,0.163,2.9544997885,0.0,0.003,0.003,2.95,0.16,2.9543357968,3.4,0.183,3.4049212913,0.0,0.003,0.003,3.4,0.18,3.404761372
2020-02-01 19:00:00,2.89,-0.077,2.8910255966,0.0,0.003,0.003,2.89,-0.08,2.8911070544,3.4,0.373,3.4203989533,0.0,0.003,0.003,3.4,0.37,3.4200730986
2020-02-01 19:30:00,2.89,0.17250000000000001,2.8951435629,0.0,0.0025,0.0025,2.89,0.17,2.8949956822000003,3.31,0.1925,3.3155928957,0.0,0.0025,0.0025,3.31,0.19,3.3154486876
2020-02-01 20:00:00,2.81,0.17250000000000001,2.8152897275,0.0,0.0025,0.0025,2.81,0.17,2.8151376520999998,3.22,0.1925,3.2257489440000002,0.0,0.0025,0.0025,3.22,0.19,3.2256007192
2020-02-01 20:30:00,2.64,-0.34750000000000003,2.6627722865,0.0,0.0025,0.0025,2.64,-0.35000000000000003,2.6630996977,3.15,0.6625,3.2189138308,0.0,0.0025,0.0025,3.15,0.66,3.2184002237
2020-02-01 21:00:00,2.51,-0.617,2.5847222288,0.0,0.003,0.003,2.51,-0.62,2.5854400012000003,3.06,0.903,3.1904559235,0.0,0.003,0.003,3.06,0.9,3.1896081264
2020-02-01 21:30:00,2.45,-0.558,2.5127403368,0.0,0.002,0.002,2.45,-0.56,2.5131852299,2.9699999999999998,0.8320000000000001,3.0843352606,0.0,0.002,0.002,2.9699999999999998,0.8300000000000001,3.0837963616
2020-02-01 22:00:00,2.36,-0.1675,2.3659366538,0.0,0.0025,0.0025,2.36,-0.17,2.3661149592,2.74,0.2725,2.7535170691,0.0,0.0025,0.0025,2.74,0.27,2.7532707822
2020-02-01 22:30:00,2.2800000000000002,-0.6775,2.378530271,0.0,0.0025,0.0025,2.2800000000000002,-0.68,2.3792435773,2.77,0.8225,2.8895339157,0.0,0.0025,0.0025,2.77,0.8200000000000001,2.8888232899
2020-02-01 23:00:00,2.2,-0.6775,2.3019570478,0.0,0.0025,0.0025,2.2,-0.68,2.3026940743,2.66,0.8225,2.7842604494,0.0,0.0025,0.0025,2.66,0.8200000000000001,2.7835229476
2020-02-01 23:30:00,2.17,-0.2275,2.1818928136,0.0,0.0025,0.0025,2.17,-0.23,2.1821548983,2.5,0.36250000000000004,2.5261445426,0.0,0.0025,0.0025,2.5,0.36,2.5257870061
2020-02-02 00:00:00,2.15,0.052500000000000005,2.1506408929,0.0,0.0025,0.0025,2.15,0.05,2.1505813168,2.39,0.0325,2.3902209626,0.0,0.0025,0.0025,2.39,0.03,2.3901882771
2020-02-02 00:30:00,2.03,0.052500000000000005,2.0306787658,0.0,0.0025,0.0025,2.03,0.05,2.0306156702,2.27,-0.007500000000000001,2.2700123898,0.0,0.0025,0.0025,2.27,-0.01,2.2700220263
2020-02-02 01:00:00,2.03,0.052000000000000005,2.0306659006,0.0,0.002,0.002,2.03,0.05,2.0306156702,2.27,-0.008,2.2700140969,0.0,0.002,0.002,2.27,-0.01,2.2700220263
2020-02-02 01:30:00,2.03,0.052000000000000005,2.0306659006,0.0,0.002,0.002,2.03,0.05,2.0306156702,2.27,0.042,2.270388513,0.0,0.002,0.002,2.27,0.04,2.2703523956
2020-02-02 02:00:00,2.03,0.093,2.032129179,0.0,0.003,0.003,2.03,0.09,2.0319940945,2.27,0.043000000000000003,2.2704072322,0.0,0.003,0.003,2.27,0.04,2.2703523956
2020-02-02 02:30:00,1.99,0.063,1.9909969864,0.0,0.003,0.003,1.99,0.06,1.9909043171,2.2,0.043000000000000003,2.2004201871,0.0,0.003,0.003,2.2,0.04,2.2003636063
2020-02-02 03:00:00,1.99,0.062,1.9909655949,0.0,0.002,0.002,1.99,0.06,1.9909043171,2.2,0.022,2.2001099973000002,0.0,0.002,0.002,2.2,0.02,2.2000909072
2020-02-02 03:30:00,1.9500000000000002,0.082,1.9517233411000001,0.0,0.002,0.002,1.9500000000000002,0.08,1.9516403357,2.16,0.052000000000000005,2.1606258353,0.0,0.002,0.002,2.16,0.05,2.1605786262
2020-02-02 04:00:00,2.03,0.1125,2.0331149131,0.0,0.0025,0.0025,2.03,0.11,2.032978111,2.24,0.0825,2.2415187374,0.0,0.0025,0.0025,2.24,0.08,2.2414281162
2020-02-02 04:30:00,2.03,-0.48750000000000004,2.0877155577,0.0,0.0025,0.0025,2.03,-0.49,2.0883007446,2.38,0.6625,2.4704870470999998,0.0,0.0025,0.0025,2.38,0.66,2.469817807
2020-02-02 05:00:00,1.99,-0.658,2.0959637401,0.0,0.002,0.002,1.99,-0.66,2.0965924735,2.38,0.792,2.508318959,0.0,0.002,0.002,2.38,0.79,2.5076881784
2020-02-02 05:30:00,1.99,-0.6575000000000001,2.0958068255,0.0,0.0025,0.0025,1.99,-0.66,2.0965924735,2.35,0.7925000000000001,2.4800315018,0.0,0.0025,0.0025,2.35,0.79,2.4792337526
2020-02-02 06:00:00,2.05,-0.687,2.1620520345,0.0,0.003,0.003,2.05,-0.6900000000000001,2.163007166,2.42,0.793,2.5466152045,0.0,0.003,0.003,2.42,0.79,2.5456826197
2020-02-02 06:30:00,2.33,-0.218,2.3401760618,0.0,0.002,0.002,2.33,-0.22,2.3403632197,2.64,0.442,2.6767450383,0.0,0.002,0.002,2.64,0.44,2.6764155133000003
2020-02-02 07:00:00,2.5300000000000002,0.14250000000000002,2.5340099151,0.0,0.0025,0.0025,2.5300000000000002,0.14,2.5338705571,2.7800000000000002,0.1125,2.7822753728,0.0,0.0025,0.0025,2.7800000000000002,0.11,2.7821754078
2020-02-02 07:30:00,2.58,0.14300000000000002,2.5839599455,0.0,0.003,0.003,2.58,0.14,2.5837956576,2.85,0.113,2.8522392957,0.0,0.003,0.003,2.85,0.11,2.852122017
2020-02-02 08:00:00,2.67,-0.28850000000000003,2.6855413328,0.0,0.0015,0.0015,2.67,-0.29,2.6857028875,3.07,0.5215000000000001,3.1139785243,0.0,0.0015,0.0015,3.07,0.52,3.1137276695
2020-02-02 08:30:00,2.73,-0.1275,2.7329757134,0.0,0.0025,0.0025,2.73,-0.13,2.7330934854,3.13,0.4525,3.1625395254,0.0,0.0025,0.0025,3.13,0.45,3.1621827904
2020-02-02 09:00:00,2.94,0.233,2.949218371,0.0,0.003,0.003,2.94,0.23,2.9489828755,3.29,0.233,3.2982402884,0.0,0.003,0.003,3.29,0.23,3.2980297148
2020-02-02 09:30:00,3.0805,0.2315,3.0891863816,0.0005,0.0015,0.0015811388,3.08,0.23,3.0885757235,3.4605,0.2315,3.4682347816,0.0005,0.0015,0.0015811388,3.46,0.23,3.4676360824
2020-02-02 10:00:00,3.142,0.2315,3.1505168227,0.002,0.0015,0.0025,3.14,0.23,3.1484122983,3.502,0.2015,3.5077922188,0.002,0.0015,0.0025,3.5,0.2,3.5057096286
2020-02-02 10:30:00,3.045,0.179,3.0502567105,0.005,-0.001,0.0050990195,3.04,0.18,3.0453242849,3.385,0.169,3.3892161336,0.005,-0.001,0.0050990195,3.38,0.17,3.3842724477
2020-02-02 11:00:00,3.1105,0.17750000000000002,3.115560383,0.0105,-0.0025,0.0107935166,3.1,0.18,3.1052214092,3.4205,0.1675,3.4245987356,0.0105,-0.0025,0.0107935166,3.41,0.17,3.414234907
2020-02-02 11:30:00,3.1785,0.209,3.1853639117,0.0085,-0.001,0.0085586214,3.17,0.21,3.1769482212,3.5285,0.209,3.5346843211,0.0085,-0.001,0.0085586214,3.52,0.21,3.5262586405
2020-02-02 12:00:00,3.1155,0.1685,3.1200532848,0.0055000000000000005,-0.0015,0.0057008771000000005,3.11,0.17,3.1146428367,3.4655,0.1685,3.4695939964,0.0055000000000000005,-0.0015,0.0057008771000000005,3.46,0.17,3.4641737832
2020-02-02 12:30:00,3.114,0.15,3.1176106235,0.004,0.0,0.004,3.11,0.15,3.113615262,3.484,0.14,3.4868117242,0.004,0.0,0.004,3.48,0.14,3.4828149535
2020-02-02 13:00:00,3.2625,0.181,3.2675169854,0.0025,0.001,0.0026925824,3.26,0.18,3.2649655435,3.6525,0.181,3.6569819866,0.0025,0.001,0.0026925824,3.65,0.18,3.6544356609
2020-02-02 13:30:00,3.263,0.2,3.2691235829,0.003,0.0,0.003,3.26,0.2,3.2661292075,3.653,0.18,3.6574320226,0.003,0.0,0.003,3.65,0.18,3.6544356609
2020-02-02 14:00:00,3.1325,0.17,3.1371095375,0.0025,0.0,0.0025,3.13,0.17,3.1346132138,3.5125,0.18,3.5171090756,0.0025,0.0,0.0025,3.51,0.18,3.5146123542
2020-02-02 14:30:00,3.072,0.1405,3.0752112529,0.002,0.0005,0.0020615528,3.07,0.14,3.0731905245,3.452,0.1305,3.4544658415000002,0.002,0.0005,0.0020615528,3.45,0.13,3.4524484066
2020-02-02 15:00:00,3.072,0.1405,3.0752112529,0.002,0.0005,0.0020615528,3.07,0.14,3.0731905245,3.452,0.1305,3.4544658415000002,0.002,0.0005,0.0020615528,3.45,0.13,3.4524484066
2020-02-02 15:30:00,3.1205,0.1705,3.1251544762,0.0005,0.0005,0.0007071068,3.12,0.17,3.1246279779,3.5205,0.1705,3.5246262922,0.0005,0.0005,0.0007071068,3.52,0.17,3.5241027227
2020-02-02 16:00:00,3.15,0.1705,3.1546109507,0.0,0.0005,0.0005,3.15,0.17,3.1545839662,3.56,0.1705,3.5640805617,0.0,0.0005,0.0005,3.56,0.17,3.5640566774
2020-02-02 16:30:00,3.15,0.14200000000000002,3.1531990105,0.0,0.002,0.002,3.15,0.14,3.1531095763,3.56,0.152,3.5632434663,0.0,0.002,0.002,3.56,0.15,3.563158711
2020-02-02 17:00:00,3.26,0.14250000000000002,3.2631129692,0.0,0.0025,0.0025,3.26,0.14,3.2630047502,3.71,0.1525,3.7131329427,0.0,0.0025,0.0025,3.71,0.15,3.7130311068
2020-02-02 17:30:00,3.4105,0.169,3.4146846486999998,0.2305,-0.021,0.2314546392,3.18,0.19,3.1856710439,3.8905000000000003,0.189,3.8950880927,0.2305,-0.021,0.2314546392,3.66,0.21,3.6660196399
2020-02-02 18:00:00,3.641,0.081,3.6419008773,4.791,-0.499,4.8169162334,-1.15,0.58,1.2879829191,3.911,0.211,3.9166876311000003,4.791,-0.499,4.8169162334,-0.88,0.71,1.130707743
2020-02-02 18:30:00,3.3525,0.122,3.3547191015,0.5025000000000001,0.012,0.5026432632,2.85,0.11,2.852122017,3.8125,0.132,3.8147844303,0.5025000000000001,0.012,0.5026432632,3.31,0.12,3.3121745123
2020-02-02 19:00:00,3.22,0.133,3.2227455686,0.0,0.003,0.003,3.22,0.13,3.2226231551,3.69,0.17300000000000001,3.6940531940000003,0.0,0.003,0.003,3.69,0.17,3.6939139135
2020-02-02 19:30:00,3.16,0.133,3.1627976540000002,0.0,0.003,0.003,3.16,0.13,3.1626729202,3.61,0.133,3.6124491692,0.0,0.003,0.003,3.61,0.13,3.6123399619
2020-02-02 20:00:00,3.02,0.113,3.0221133334,0.0,0.003,0.003,3.02,0.11,3.0220026473,3.44,0.133,3.4425701155,0.0,0.003,0.003,3.44,0.13,3.442455519
2020-02-02 20:30:00,2.9,0.003,2.9000015517,0.0,0.003,0.003,2.9,0.0,2.9,3.32,0.193,3.3256050577,0.0,0.003,0.003,3.32,0.19,3.3254323027
2020-02-02 21:00:00,2.79,-0.257,2.8018117353000003,0.0,0.003,0.003,2.79,-0.26,2.8020885068,3.24,0.393,3.2637476925,0.0,0.003,0.003,3.24,0.39,3.2633878102000002
2020-02-02 21:30:00,2.79,-0.097,2.7916856915,0.0,0.003,0.003,2.79,-0.1,2.7917915395,3.19,0.293,3.2034276955,0.0,0.003,0.003,3.19,0.29,3.203154695
2020-02-02 22:00:00,2.62,-0.647,2.6987050598,0.0,0.003,0.003,2.62,-0.65,2.6994258649000002,3.12,0.833,3.229286144,0.0,0.003,0.003,3.12,0.8300000000000001,3.2285135899
2020-02-02 22:30:00,2.5300000000000002,-0.447,2.569184501,0.0,0.003,0.003,2.5300000000000002,-0.45,2.5697081546,2.95,0.603,3.0109980073,0.0,0.003,0.003,2.95,0.6000000000000001,3.0103986447
2020-02-02 23:00:00,2.45,-0.4465,2.4903538403,0.0,0.0035,0.0035,2.45,-0.45,2.4909837414,2.84,0.5435,2.8915380423,0.0,0.0035,0.0035,2.84,0.54,2.8908822183
2020-02-02 23:30:00,2.41,-0.3275,2.4321505402,0.0,0.0025,0.0025,2.41,-0.33,2.4324884378,2.76,0.48250000000000004,2.8018576427,0.0,0.0025,0.0025,2.76,0.48,2.8014282072
2020-02-03 00:00:00,2.41,0.0625,2.4108102891,0.0,0.0025,0.0025,2.41,0.06,2.4107467723,2.64,0.10250000000000001,2.6419890708000002,0.0,0.0025,0.0025,2.64,0.1,2.6418932605
2020-02-03 00:30:00,2.46,-0.327,2.4816383700999998,0.0,0.003,0.003,2.46,-0.33,2.482035455,2.8,0.523,2.8484257055,0.0,0.003,0.003,2.8,0.52,2.8478764018
2020-02-03 01:00:00,2.56,0.12250000000000001,2.5629292323,0.0,0.0025,0.0025,2.56,0.12,2.5628109567,2.8,0.1925,2.8066093868,0.0,0.0025,0.0025,2.8,0.19,2.8064390248
2020-02-03 01:30:00,2.5,0.123,2.5030239711,0.0,0.003,0.003,2.5,0.12,2.502878343,2.74,0.133,2.7432260206,0.0,0.003,0.003,2.74,0.13,2.743082208
2020-02-03 02:00:00,2.5,-0.34750000000000003,2.524035707,0.0,0.0025,0.0025,2.5,-0.35000000000000003,2.5243811123,2.84,0.5925,2.9011474023,0.0,0.0025,0.0025,2.84,0.59,2.9006378609
2020-02-03 02:30:00,2.63,-0.278,2.644651962,0.0,0.002,0.002,2.63,-0.28,2.6448629454,2.98,0.552,3.03069365,0.0,0.002,0.002,2.98,0.55,3.030330015
2020-02-03 03:00:00,2.47,0.1325,2.4735513437,0.0,0.0025,0.0025,2.47,0.13,2.4734186868,2.71,0.10250000000000001,2.7119377297,0.0,0.0025,0.0025,2.71,0.1,2.7118443908
2020-02-03 03:30:00,2.38,0.083,2.3814468291,0.0,0.003,0.003,2.38,0.08,2.3813441582,2.62,0.043000000000000003,2.6203528388,0.0,0.003,0.003,2.62,0.04,2.6203053257
2020-02-03 04:00:00,2.38,0.112,2.3826338367,0.0,0.002,0.002,2.38,0.11,2.3825406607,2.62,0.062,2.6207334851,0.0,0.002,0.002,2.62,0.06,2.6206869328
2020-02-03 04:30:00,2.34,0.1125,2.342702766,0.0,0.0025,0.0025,2.34,0.11,2.3425840433,2.58,0.0625,2.5807569142,0.0,0.0025,0.0025,2.58,0.06,2.5806975801
2020-02-03 05:00:00,2.39,0.1125,2.392646286,0.0,0.0025,0.0025,2.39,0.11,2.3925300416,2.63,0.0625,2.6307425283,0.0,0.0025,0.0025,2.63,0.06,2.6306843216
2020-02-03 05:30:00,2.44,-0.40800000000000003,2.4738763106,0.0,0.002,0.002,2.44,-0.41000000000000003,2.4742069436,2.83,0.772,2.9334082566,0.0,0.002,0.002,2.83,0.77,2.9328825411
2020-02-03 06:00:00,2.66,-0.2675,2.6734165874,0.0,0.0025,0.0025,2.66,-0.27,2.6736678926,3.07,0.8225,3.1782709529,0.0,0.0025,0.0025,3.07,0.8200000000000001,3.1776248992
2020-02-03 06:30:00,3.42,0.7125,3.4934304416,0.0,0.0025,0.0025,3.42,0.71,3.4929214134,3.76,0.7225,3.8287865245,0.0,0.0025,0.0025,3.76,0.72,3.8283155564999998
2020-02-03 07:00:00,3.75,0.9625,3.8715508843,0.0,0.0025,0.0025,3.75,0.96,3.8709301207999998,4.14,0.9525,4.2481591602,0.0,0.0025,0.0025,4.14,0.9500000000000001,4.247599322
2020-02-03 07:30:00,4.01,1.0225,4.1383095885,0.0,0.0025,0.0025,4.01,1.02,4.1376925937,4.45,1.0125,4.5637327102,0.0,0.0025,0.0025,4.45,1.01,4.5631787166
2020-02-03 08:00:00,4.32,1.0925,4.4560022722,0.0,0.0025,0.0025,4.32,1.09,4.4553899942,4.78,1.0925,4.9032597575,0.0,0.0025,0.0025,4.78,1.09,4.9027033359
2020-02-03 08:30:00,4.34,1.092,4.4752725057,0.0,0.002,0.002,4.34,1.09,4.474784911,4.78,1.092,4.9031483763,0.0,0.002,0.002,4.78,1.09,4.9027033359
2020-02-03 09:00:00,4.341,1.0415,4.4641912201,0.001,0.0015,0.0018027756000000002,4.34,1.04,4.4628690324,4.781,1.0415,4.8931261224,0.001,0.0015,0.0018027756000000002,4.78,1.04,4.8918299235
2020-02-03 09:30:00,4.4515,1.1015,4.5857556084,0.0015,0.0015,0.0021213203,4.45,1.1,4.5839393539,4.8915,1.1015,5.0139878839,0.0015,0.0015,0.0021213203,4.89,1.1,5.0121951279
2020-02-03 10:00:00,4.562,1.1615,4.7075392988,0.002,0.0015,0.0025,4.5600000000000005,1.16,4.7052311314,4.992,1.1615,5.1253435251,0.002,0.0015,0.0025,4.99,1.16,5.1230557288
2020-02-03 10:30:00,4.4425,1.051,4.5651294889,0.0025,0.001,0.0026925824,4.44,1.05,4.5624664381999995,4.8525,1.061,4.9671397454,0.0025,0.001,0.0026925824,4.85,1.06,4.9644838604
2020-02-03 11:00:00,4.423,1.0515,4.5462711369,0.003,0.0015,0.0033541020000000003,4.42,1.05,4.543005613,4.823,1.0815,4.9427695931,0.003,0.0015,0.0033541020000000003,4.82,1.08,4.9395141461000005
2020-02-03 11:30:00,4.4735,0.9215000000000001,4.5674242741,0.0035,0.0015,0.0038078866,4.47,0.92,4.5636936795,4.9135,1.2615,5.0728556553,0.0035,0.0015,0.0038078866,4.91,1.26,5.069092621
2020-02-03 12:00:00,4.404,0.3715,4.4196411902,0.004,0.0015,0.0042720019,4.4,0.37,4.4155294133,5.034,1.8915000000000002,5.3776322159,0.004,0.0015,0.0042720019,5.03,1.8900000000000001,5.373360215
2020-02-03 12:30:00,4.466,0.621,4.5089685073,0.006,0.001,0.0060827625,4.46,0.62,4.5028879622,4.986,1.7109999999999999,5.2714056,0.006,0.001,0.0060827625,4.98,1.71,5.2654059672999995
2020-02-03 13:00:00,4.495,0.981,4.600802756,0.005,0.001,0.0050990195,4.49,0.98,4.5957045162,4.885,1.091,5.0053477402,0.005,0.001,0.0050990195,4.88,1.09,5.0002499938
2020-02-03 13:30:00,4.654,1.1305,4.7893367234,0.004,0.0005,0.0040311289,4.65,1.13,4.7853317544,5.054,1.1505,5.1832968514,0.004,0.0005,0.0040311289,5.05,1.15,5.179285665
2020-02-03 14:00:00,4.5325,1.101,4.6643067277,0.0025,0.001,0.0026925824,4.53,1.1,4.6616413418,4.9425,1.091,5.0614807369,0.0025,0.001,0.0026925824,4.94,1.09,5.058823974
2020-02-03 14:30:00,4.422,1.1615,4.5719980588,0.002,0.0015,0.0025,4.42,1.16,4.5696827023,4.842,1.1515,4.9770389038000005,0.002,0.0015,0.0025,4.84,1.15,4.9747462247000005
2020-02-03 15:00:00,4.4025,1.201,4.5633767377000005,0.0025,0.001,0.0026925824,4.4,1.2,4.5607017004,4.8125,1.201,4.960096496,0.0025,0.001,0.0026925824,4.8100000000000005,1.2,4.957428769
2020-02-03 15:30:00,4.3415,1.0415,4.464677424,0.0015,0.0015,0.0021213203,4.34,1.04,4.4628690324,4.7615,1.0415,4.8740747327000005,0.0015,0.0015,0.0021213203,4.76,1.04,4.8722889898
2020-02-03 16:00:00,4.211,0.9315,4.3127964536,0.001,0.0015,0.0018027756000000002,4.21,0.93,4.31149626,4.651,0.9315,4.7433630738,0.001,0.0015,0.0018027756000000002,4.65,0.93,4.7420881476000005
2020-02-03 16:30:00,4.2805,0.9605,4.3869397648,0.0005,0.0005,0.0007071068,4.28,0.96,4.3863424399,4.7505,0.9805,4.8506319691,0.0005,0.0005,0.0007071068,4.75,0.98,4.8500412369
2020-02-03 17:00:00,4.2375,0.889,4.3297490978,0.3175,-0.021,0.31819373030000003,3.92,0.91,4.0242390585,4.7075,0.909,4.7944590154,0.3175,-0.021,0.31819373030000003,4.39,0.93,4.4874268796
2020-02-03 17:30:00,4.5835,0.775,4.6485586207,4.7935,-0.555,4.8255224847000004,-0.21,1.33,1.3464768843,4.9035,0.975,4.9994936994,4.7935,-0.555,4.8255224847000004,0.11,1.53,1.5339491517
2020-02-03 18:00:00,4.705,0.3995,4.7219302462,4.815,-0.47050000000000003,4.8379329522,-0.11,0.87,0.8769264507000001,5.135,1.4595,5.3383860155,4.815,-0.47050000000000003,4.8379329522,0.32,1.9300000000000002,1.9563486397
2020-02-03 18:30:00,4.6735,0.225,4.6789130414999995,4.8135,-0.445,4.8340259877000005,-0.14,0.67,0.6844705983,5.1335,1.565,5.3667538839,4.8135,-0.445,4.8340259877000005,0.32,2.01,2.0353132437
2020-02-03 19:00:00,4.7915,0.8005,4.8579082433,4.8115,-0.41950000000000004,4.8297528405,-0.02,1.22,1.2201639234,5.1315,0.9305,5.215181924,4.8115,-0.41950000000000004,4.8297528405,0.32,1.35,1.3874076546
2020-02-03 19:30:00,4.8325,0.5575,4.8645516237,4.8125,-0.4325,4.8318953321,0.02,0.99,0.9902019996,5.2025,1.1375,5.3254025669,4.8125,-0.4325,4.8318953321,0.39,1.57,1.6177144371
2020-02-03 20:00:00,4.32,0.799,4.3932676905,0.52,0.009000000000000001,0.5200778788,3.8,0.79,3.8812497987,4.83,0.809,4.8972830222,0.52,0.009000000000000001,0.5200778788,4.31,0.8,4.3836172278
2020-02-03 20:30:00,4.14,0.773,4.2115471029,0.0,0.003,0.003,4.14,0.77,4.2109975065,4.66,0.883,4.7429198813,0.0,0.003,0.003,4.66,0.88,4.7423622806
2020-02-03 21:00:00,4.06,0.8130000000000001,4.1406000773,0.0,0.003,0.003,4.06,0.81,4.1400120773,4.52,0.8130000000000001,4.59253405,0.0,0.003,0.003,4.52,0.81,4.5920039199
2020-02-03 21:30:00,4.06,0.903,4.1592077371,0.0,0.003,0.003,4.06,0.9,4.1585574422,4.52,0.923,4.6132774684,0.0,0.003,0.003,4.52,0.92,4.6126781808
2020-02-03 22:00:00,3.81,0.353,3.8263179429000003,0.0,0.003,0.003,3.81,0.35000000000000003,3.8260423416,4.39,1.453,4.6242090134,0.0,0.003,0.003,4.39,1.45,4.623267243
2020-02-03 22:30:00,3.75,0.6635,3.808245298,0.0,0.0035,0.0035,3.75,0.66,3.8076370625,4.2,1.0035,4.3182186431,0.0,0.0035,0.0035,4.2,1.0,4.317406629
2020-02-03 23:00:00,3.75,0.843,3.8435854355,0.0,0.003,0.003,3.75,0.84,3.8429285708,4.13,0.933,4.2340747513,0.0,0.003,0.003,4.13,0.93,4.2334146974
2020-02-03 23:30:00,3.62,0.683,3.6838687544,0.0,0.003,0.003,3.62,0.68,3.6833137254,4.01,1.043,4.1434223777,0.0,0.003,0.003,4.01,1.04,4.1426682223
2020-02-04 00:00:00,3.5700000000000003,0.853,3.6704916564,0.0,0.003,0.003,3.5700000000000003,0.85,3.6697956346,3.9,0.8230000000000001,3.9858912429,0.0,0.003,0.003,3.9,0.8200000000000001,3.985272889
2020-02-04 00:30:00,3.4,0.6825,3.4678244261,0.0,0.0025,0.0025,3.4,0.68,3.4673332692,3.73,0.8225,3.8196081278,0.0,0.0025,0.0025,3.73,0.8200000000000001,3.8190705676
2020-02-04 01:00:00,3.3,-0.037,3.3002074177000003,0.0,0.003,0.003,3.3,-0.04,3.3002424153,3.81,1.453,4.0776597455,0.0,0.003,0.003,3.81,1.45,4.0765917137
2020-02-04 01:30:00,3.46,0.29250000000000004,3.4723416091,0.0,0.0025,0.0025,3.46,0.29,3.4721319099,3.9,1.2425,4.093141367,0.0,0.0025,0.0025,3.9,1.24,4.0923831688
2020-02-04 02:00:00,3.5300000000000002,0.8125,3.6222998564,0.0,0.0025,0.0025,3.5300000000000002,0.81,3.6217399134,3.84,0.7925000000000001,3.9209254329,0.0,0.0025,0.0025,3.84,0.79,3.9204208958
2020-02-04 02:30:00,3.42,0.8125,3.5151893619,0.0,0.0025,0.0025,3.42,0.81,3.5146123542,3.7199999999999998,0.7925000000000001,3.8034794925,0.0,0.0025,0.0025,3.7199999999999998,0.79,3.8029593740000003
2020-02-04 03:00:00,3.26,0.6425000000000001,3.322710678,0.0,0.0025,0.0025,3.26,0.64,3.322228168,3.56,0.7625000000000001,3.640742541,0.0,0.0025,0.0025,3.56,0.76,3.6402197736
2020-02-04 03:30:00,3.23,0.6925,3.3034007099,0.0,0.0025,0.0025,3.23,0.6900000000000001,3.3028775333000002,3.51,0.7325,3.5856179731999998,0.0,0.0025,0.0025,3.51,0.73,3.5851080876
2020-02-04 04:00:00,3.2800000000000002,0.7625000000000001,3.3674628803,0.0,0.0025,0.0025,3.2800000000000002,0.76,3.3668976818,3.56,0.7325,3.6345778641,0.0,0.0025,0.0025,3.56,0.73,3.6340748479
2020-02-04 04:30:00,3.25,0.7625000000000001,3.3382489796,0.0,0.0025,0.0025,3.25,0.76,3.3376788342,3.54,0.7325,3.614990491,0.0,0.0025,0.0025,3.54,0.73,3.6144847489
2020-02-04 05:00:00,3.25,0.7325,3.3315246134,0.0,0.0025,0.0025,3.25,0.73,3.330975833,3.54,0.7025,3.6090312066,0.0,0.0025,0.0025,3.54,0.7000000000000001,3.6085454133
2020-02-04 05:30:00,3.3,0.732,3.3802106443,0.0,0.002,0.002,3.3,0.73,3.3797780992,3.58,0.7020000000000001,3.6481781755,0.0,0.002,0.002,3.58,0.7000000000000001,3.6477938538
2020-02-04 06:00:00,3.4,0.4325,3.4273978832,0.0,0.0025,0.0025,3.4,0.43,3.4270833080000003,3.8200000000000003,1.2525,4.0200940598,0.0,0.0025,0.0025,3.8200000000000003,1.25,4.0193158622
2020-02-04 06:30:00,3.74,0.9225000000000001,3.8520911529,0.0,0.0025,0.0025,3.74,0.92,3.8514932169,4.08,0.9125000000000001,4.1807961263,0.0,0.0025,0.0025,4.08,0.91,4.1802511886
2020-02-04 07:00:00,3.99,0.8025,4.0699024865,0.0,0.0025,0.0025,3.99,0.8,4.0694102767,4.44,1.2525,4.6132804218,0.0,0.0025,0.0025,4.44,1.25,4.6126023024
2020-02-04 07:30:00,4.25,0.5825,4.2897326548,0.0,0.0025,0.0025,4.25,0.58,4.2893938966,4.86,1.6425,5.1300493419,0.0,0.0025,0.0025,4.86,1.6400000000000001,5.1292494578
2020-02-04 08:00:00,4.59,1.083,4.7160353052,0.0,0.003,0.003,4.59,1.08,4.7153472831,5.1,1.333,5.2713270625,0.0,0.003,0.003,5.1,1.33,5.2705692292
2020-02-04 08:30:00,4.67,1.1925,4.8198502311,0.0,0.0025,0.0025,4.67,1.19,4.819232304,5.13,1.2325,5.2759791745,0.0,0.0025,0.0025,5.13,1.23,5.2753957198
2020-02-04 09:00:00,4.592,1.1915,4.7440632637,0.002,0.0015,0.0025,4.59,1.19,4.7417507315,5.012,1.1715,5.1470920188000004,0.002,0.0015,0.0025,5.01,1.17,5.1448032032
2020-02-04 09:30:00,4.673,1.2525,4.8379422537,0.003,0.0025,0.0039051248,4.67,1.25,4.834397584,5.083,1.2725,5.2398611861,0.003,0.0025,0.0039051248,5.08,1.27,5.2363441445
2020-02-04 10:00:00,4.642,1.1315,4.7779133782,0.002,0.0015,0.0025,4.64,1.13,4.7756151436,4.992,1.1415,5.1208481963,0.002,0.0015,0.0025,4.99,1.1400000000000001,5.1185642518
2020-02-04 10:30:00,4.4255,0.8505,4.5064842727,0.0055000000000000005,0.0005,0.0055226805,4.42,0.85,4.5009887803,4.7555,1.2505,4.9171669181,0.0055000000000000005,0.0005,0.0055226805,4.75,1.25,4.9117206761
2020-02-04 11:00:00,4.396,1.0705,4.5244652999,0.006,0.0005,0.0060207973,4.39,1.07,4.518517456,4.756,1.2805,4.9253645804,0.006,0.0005,0.0060207973,4.75,1.28,4.9194410252
2020-02-04 11:30:00,4.371,1.1675,4.524234438,0.011,-0.0025,0.011280514200000001,4.36,1.17,4.5142551988,4.671,1.1675,4.8146959665,0.011,-0.0025,0.011280514200000001,4.66,1.17,4.8046331806
2020-02-04 12:00:00,4.3685,0.5095000000000001,4.3981112423,0.0085,-0.0005,0.0085146932,4.36,0.51,4.389726643,4.7985,1.8295,5.1354330392,0.0085,-0.0005,0.0085146932,4.79,1.83,5.1276700362
2020-02-04 12:30:00,4.2865,0.341,4.3000422382,0.006500000000000001,0.001,0.0065764732,4.28,0.34,4.2934834342,4.7465,1.891,5.109319255,0.006500000000000001,0.001,0.0065764732,4.74,1.8900000000000001,5.102910934
2020-02-04 13:00:00,4.4575,0.39,4.4745286065,0.0175,0.0,0.0175,4.44,0.39,4.4570954668,4.8275,1.9300000000000002,5.1990053135,0.0175,0.0,0.0175,4.8100000000000005,1.9300000000000002,5.1827598825
2020-02-04 13:30:00,4.518,0.439,4.5392780263,0.018000000000000002,-0.001,0.0180277564,4.5,0.44,4.5214599412,4.858,1.9889999999999999,5.2494080619,0.018000000000000002,-0.001,0.0180277564,4.84,1.99,5.2331348158
2020-02-04 14:00:00,4.413,1.0495,4.5360797226,0.013000000000000001,-0.0005,0.013009611800000001,4.4,1.05,4.5235494913,4.583,1.3295,4.7719450175,0.013000000000000001,-0.0005,0.013009611800000001,4.57,1.33,4.7596008236
2020-02-04 14:30:00,4.4505,1.1895,4.6067190602,0.0105,-0.0005,0.010511898,4.44,1.19,4.5967053419,4.6205,1.1695,4.766209238,0.0105,-0.0005,0.010511898,4.61,1.17,4.7561539084
2020-02-04 15:00:00,4.37,1.1895,4.5289966052,0.01,-0.0005,0.0100124922,4.36,1.19,4.5194800586,4.52,1.1495,4.6638771693,0.01,-0.0005,0.0100124922,4.51,1.15,4.6543098307
2020-02-04 15:30:00,4.396,1.1405,4.5415367718,0.006,0.0005,0.0060207973,4.39,1.1400000000000001,4.5356035982,4.606,1.1205,4.7403329261,0.006,0.0005,0.0060207973,4.6,1.12,4.7343848597000004
2020-02-04 16:00:00,4.3725,1.031,4.4924066212,0.0025,0.001,0.0026925824,4.37,1.03,4.489743868,4.6925,1.021,4.8022908336,0.0025,0.001,0.0026925824,4.69,1.02,4.7996354028
2020-02-04 16:30:00,4.371,0.9405,4.4710380506,0.001,0.0005,0.0011180340000000002,4.37,0.9400000000000001,4.469955257,4.781,0.9405,4.8726277561,0.001,0.0005,0.0011180340000000002,4.78,0.9400000000000001,4.8715500613
2020-02-04 17:00:00,4.4415,0.9235000000000001,4.536493635,0.2515,-0.0165,0.2520406713,4.19,0.9400000000000001,4.2941471796,4.9115,0.9435,5.0013022804,0.2515,-0.0165,0.2520406713,4.66,0.96,4.7578566603
2020-02-04 17:30:00,4.781,0.9255,4.8697547423,4.111,-0.20450000000000002,4.1160832414,0.67,1.13,1.3136970731,5.121,1.0255,5.2226708924,4.111,-0.20450000000000002,4.1160832414,1.01,1.23,1.5915401346
2020-02-04 18:00:00,4.804,0.835,4.8760271738,4.814,-0.435,4.8336136585,-0.01,1.27,1.2700393695,5.144,0.965,5.233732989,4.814,-0.435,4.8336136585,0.33,1.4,1.4383671298
2020-02-04 18:30:00,4.693,0.8155,4.7633275397,4.813,-0.41450000000000004,4.8308155885,-0.12,1.23,1.2358397954,5.033,0.9855,5.1285767275,4.813,-0.41450000000000004,4.8308155885,0.22,1.4,1.417180299
2020-02-04 19:00:00,4.6125,0.8045,4.682133755,4.8125,-0.4055,4.8295534473,-0.2,1.21,1.2264175472,4.9325,0.9545,5.0240050259,4.8125,-0.4055,4.8295534473,0.12,1.3599999999999999,1.3652838533
2020-02-04 19:30:00,4.575,0.186,4.5787794225,4.815,-0.464,4.8373051382,-0.24,0.65,0.6928924881,5.005,1.536,5.2353911984,4.815,-0.464,4.8373051382,0.19,2.0,2.0090047287
2020-02-04 20:00:00,4.229,0.0955,4.2300781612,0.499,0.0055000000000000005,0.4990303097,3.73,0.09,3.7310856329,4.949,1.6555,5.2185516429,0.499,0.0055000000000000005,0.4990303097,4.45,1.65,4.74605099
2020-02-04 20:30:00,4.14,0.4425,4.1635809407,0.0,0.0025,0.0025,4.14,0.44,4.1633159861,4.77,1.2825,4.9394034306000005,0.0,0.0025,0.0025,4.77,1.28,4.9387549038
2020-02-04 21:00:00,4.19,0.8835000000000001,4.2821340766,0.0,0.0035,0.0035,4.19,0.88,4.2814133181,4.68,0.8735,4.7608194935,0.0,0.0035,0.0035,4.68,0.87,4.7601785681
2020-02-04 21:30:00,4.1,0.9335,4.2049283288,0.0,0.0035,0.0035,4.1,0.93,4.2041527089,4.57,0.9135000000000001,4.6604058031,0.0,0.0035,0.0035,4.57,0.91,4.6597210217
2020-02-04 22:00:00,4.01,0.8935000000000001,4.1083381373,0.0,0.0035,0.0035,4.01,0.89,4.107578362,4.46,0.8735,4.544733463,0.0,0.0035,0.0035,4.46,0.87,4.5440620594
2020-02-04 22:30:00,3.81,0.8230000000000001,3.8978749339,0.0,0.003,0.003,3.81,0.8200000000000001,3.897242615,4.22,0.793,4.2938617817,0.0,0.003,0.003,4.22,0.79,4.2933087473
2020-02-04 23:00:00,3.62,0.8230000000000001,3.7123751157,0.0,0.003,0.003,3.62,0.8200000000000001,3.7117111957,3.99,0.793,4.0680399457,0.0,0.003,0.003,3.99,0.79,4.0674562075
2020-02-04 23:30:00,3.55,0.8230000000000001,3.6441499695,0.0,0.003,0.003,3.55,0.8200000000000001,3.6434736173,3.9,0.793,3.979805146,0.0,0.003,0.003,3.9,0.79,3.979208464
2020-02-05 00:00:00,3.52,0.8225,3.6148175957,0.0,0.0025,0.0025,3.52,0.8200000000000001,3.6142495762999998,3.86,0.7925000000000001,3.9405147189000003,0.0,0.0025,0.0025,3.86,0.79,3.9400126903
2020-02-05 00:30:00,3.38,0.743,3.4607006516,0.0,0.003,0.003,3.38,0.74,3.460057803,3.71,0.733,3.7817177314,0.0,0.003,0.003,3.71,0.73,3.781137395
2020-02-05 01:00:00,3.43,0.252,3.4392446845,0.0,0.002,0.002,3.43,0.25,3.4390987191,3.91,1.212,4.093536857,0.0,0.002,0.002,3.91,1.21,4.0929451499
2020-02-05 01:30:00,3.33,-0.007500000000000001,3.3300084459,0.0,0.0025,0.0025,3.33,-0.01,3.330015015,3.88,1.4925000000000002,4.1571572318,0.0,0.0025,0.0025,3.88,1.49,4.1562603383
2020-02-05 02:00:00,3.22,-0.007500000000000001,3.2200087345,0.0,0.0025,0.0025,3.22,-0.01,3.2200155279000002,3.75,1.5325,4.0510561894,0.0,0.0025,0.0025,3.75,1.53,4.0501111096
2020-02-05 02:30:00,3.27,0.0425,3.2702761734,0.0,0.0025,0.0025,3.27,0.04,3.2702446392,3.8,1.5325,4.097384074,0.0,0.0025,0.0025,3.8,1.53,4.0964496823
2020-02-05 03:00:00,3.13,-0.0175,3.1300489213000002,0.0,0.0025,0.0025,3.13,-0.02,3.1300638971,3.65,1.4925000000000002,3.9433559629,0.0,0.0025,0.0025,3.65,1.49,3.9424104302
2020-02-05 03:30:00,3.22,-0.018000000000000002,3.2200503102,0.0,0.002,0.002,3.22,-0.02,3.2200621112,3.74,1.492,4.0266194258,0.0,0.002,0.002,3.74,1.49,4.0258787861
2020-02-05 04:00:00,3.22,-0.0175,3.220047554,0.0,0.0025,0.0025,3.22,-0.02,3.2200621112,3.74,1.4925000000000002,4.0268047196,0.0,0.0025,0.0025,3.74,1.49,4.0258787861
2020-02-05 04:30:00,3.24,0.392,3.2636274297,0.0,0.002,0.002,3.24,0.39,3.2633878102000002,3.65,1.1320000000000001,3.8215080793,0.0,0.002,0.002,3.65,1.13,3.8209161205
2020-02-05 05:00:00,3.24,0.7625000000000001,3.3285141204,0.0,0.0025,0.0025,3.24,0.76,3.3279423072,3.56,0.7525000000000001,3.6386613266,0.0,0.0025,0.0025,3.56,0.75,3.6381451318
2020-02-05 05:30:00,3.39,0.8325,3.490724316,0.0,0.0025,0.0025,3.39,0.8300000000000001,3.4901289374,3.71,0.8225,3.8000797689,0.0,0.0025,0.0025,3.71,0.8200000000000001,3.7995394458
2020-02-05 06:00:00,3.56,0.8815000000000001,3.6675117246,0.0,0.0015,0.0015,3.56,0.88,3.6671514831,3.9,0.8815000000000001,3.9983799532,0.0,0.0015,0.0015,3.9,0.88,3.9980495245
2020-02-05 06:30:00,3.66,0.8825000000000001,3.7648912667000003,0.0,0.0025,0.0025,3.66,0.88,3.7643060449,4.03,0.9025000000000001,4.1298191546,0.0,0.0025,0.0025,4.03,0.9,4.1292735439
2020-02-05 07:00:00,4.0,0.672,4.0560552264,0.0,0.002,0.002,4.0,0.67,4.0557243496,4.5,1.322,4.6901688669,0.0,0.002,0.002,4.5,1.32,4.6896055271
2020-02-05 07:30:00,4.32,0.852,4.4032151889,0.0,0.002,0.002,4.32,0.85,4.4028286362,4.85,1.232,5.0040307753,0.0,0.002,0.002,4.85,1.23,5.0035387477
2020-02-05 08:00:00,4.51,0.7725000000000001,4.5756809603,0.0,0.0025,0.0025,4.51,0.77,4.5752595555,5.13,1.5525,5.3597720334,0.0,0.0025,0.0025,5.13,1.55,5.359048423
2020-02-05 08:30:00,4.77,1.172,4.911871741,0.0,0.002,0.002,4.77,1.17,4.9113949139,5.28,1.202,5.4150903963,0.0,0.002,0.002,5.28,1.2,5.4146468029
2020-02-05 09:00:00,4.8105,1.1715,4.9510930611,0.0005,0.0015,0.0015811388,4.8100000000000005,1.17,4.9502525188,5.2805,1.2015,5.4154669697,0.0005,0.0015,0.0015811388,5.28,1.2,5.4146468029
2020-02-05 09:30:00,4.752,1.171,4.8941541659,0.002,0.001,0.0022360680000000003,4.75,1.17,4.8919730171,5.192,1.181,5.3246243999,0.002,0.001,0.0022360680000000003,5.19,1.18,5.3224524422
2020-02-05 10:00:00,4.8255,1.191,4.9703049454,0.0055000000000000005,0.001,0.005590169900000001,4.82,1.19,4.9647255715,5.1955,1.211,5.3347672161,0.0055000000000000005,0.001,0.005590169900000001,5.19,1.21,5.3291838024
2020-02-05 10:30:00,4.631,1.191,4.7816986522,0.011,0.001,0.011045361,4.62,1.19,4.7707965792,4.931,1.171,5.0681359492,0.011,0.001,0.011045361,4.92,1.17,5.0572027841
2020-02-05 11:00:00,4.6754999999999995,1.2305,4.8347110048,0.0155,0.0005,0.015508062400000001,4.66,1.23,4.8195954187000005,4.8755,1.2205,5.0259447371,0.0155,0.0005,0.015508062400000001,4.86,1.22,5.0107883611
2020-02-05 11:30:00,4.485,1.231,4.6508693811,0.015,0.001,0.0150332964,4.47,1.23,4.6361406363,4.665,1.221,4.8221432994,0.015,0.001,0.0150332964,4.65,1.22,4.8073797437
2020-02-05 12:00:00,4.4875,1.209,4.6475087144,0.0175,-0.001,0.0175285481,4.47,1.21,4.6308746474,4.5975,1.189,4.7487606015,0.0175,-0.001,0.0175285481,4.58,1.19,4.732071428
2020-02-05 12:30:00,4.442,1.176,4.5950342763,0.022,-0.004,0.0223606798,4.42,1.18,4.5748005421,4.562,1.156,4.7061852917,0.022,-0.004,0.0223606798,4.54,1.16,4.6858510433
2020-02-05 13:00:00,4.6085,1.239,4.7721476559,0.018500000000000003,-0.001,0.018527007300000002,4.59,1.24,4.7545451938,4.7485,1.219,4.9024701172,0.018500000000000003,-0.001,0.018527007300000002,4.73,1.22,4.8848029643
2020-02-05 13:30:00,4.7965,1.339,4.9798928954,0.0165,-0.001,0.0165302753,4.78,1.34,4.9642723535,4.9465,1.319,5.1193381652,0.0165,-0.001,0.0165302753,4.93,1.32,5.1036555526
2020-02-05 14:00:00,4.6545000000000005,1.288,4.8294217304,0.0145,-0.002,0.014637281200000001,4.64,1.29,4.815983804,4.8345,1.268,4.9980210334,0.0145,-0.002,0.014637281200000001,4.82,1.27,4.9845059936
2020-02-05 14:30:00,4.5045,1.289,4.6853005507,0.0145,-0.001,0.0145344419,4.49,1.29,4.6716378284,4.6845,1.2690000000000001,4.8533391856,0.0145,-0.001,0.0145344419,4.67,1.27,4.8396074221
2020-02-05 15:00:00,4.3605,1.2690000000000001,4.5414008026,0.0105,-0.001,0.0105475116,4.35,1.27,4.5316001589,4.5805,1.249,4.7477343281,0.0105,-0.001,0.0105475116,4.57,1.25,4.7378687192
2020-02-05 15:30:00,4.3555,1.231,4.5261176796,0.0055000000000000005,0.001,0.005590169900000001,4.35,1.23,4.5205530634999995,4.6754999999999995,1.251,4.8399691373,0.0055000000000000005,0.001,0.005590169900000001,4.67,1.25,4.834397584
2020-02-05 16:00:00,4.4335,1.1905000000000001,4.5905568834,0.0035,0.0005,0.0035355339000000003,4.43,1.19,4.5870469804,4.8035,1.2005,4.9512435307,0.0035,0.0005,0.0035355339000000003,4.8,1.2,4.9477267507
2020-02-05 16:30:00,4.432,1.1305,4.5739101707,0.002,0.0005,0.0020615528,4.43,1.13,4.5718486414,4.882,1.1505,5.0157326733,0.002,0.0005,0.0020615528,4.88,1.15,5.0136713095
2020-02-05 17:00:00,4.471,1.139,4.6138012528,0.371,-0.041,0.3732586235,4.1,1.18,4.2664270766,4.9510000000000005,1.189,5.0917700262,0.371,-0.041,0.3732586235,4.58,1.23,4.7422884771
2020-02-05 17:30:00,4.8035,0.926,4.8919411536,4.7935,-0.464,4.8159047177000005,0.01,1.3900000000000001,1.3900359708,5.1235,1.156,5.252293618,4.7935,-0.464,4.8159047177000005,0.33,1.62,1.653269488
2020-02-05 18:00:00,4.8225,0.885,4.9030328624,4.8125,-0.435,4.8321197471,0.01,1.32,1.3200378782,5.1725,1.045,5.2770049507,4.8125,-0.435,4.8321197471,0.36,1.48,1.5231546212
2020-02-05 18:30:00,4.861,0.885,4.9409053826000005,4.811,-0.41500000000000004,4.8288659124,0.05,1.3,1.3009611831,5.221,1.035,5.3225995529,4.811,-0.41500000000000004,4.8288659124,0.41000000000000003,1.45,1.5068510212000001
2020-02-05 19:00:00,4.6525,0.81,4.7224841186,4.8125,-0.46,4.8344344292,-0.16,1.27,1.2800390619,4.9925,0.97,5.0858584575,4.8125,-0.46,4.8344344292,0.18,1.43,1.4412841496
2020-02-05 19:30:00,4.712,0.8515,4.7883187289,4.812,-0.4485,4.8328559103,-0.1,1.3,1.303840481,5.052,0.9815,5.146459584,4.812,-0.4485,4.8328559103,0.24,1.43,1.45
2020-02-05 20:00:00,4.6065000000000005,0.56,4.6404140171,4.8065,-0.45,4.8275192646,-0.2,1.01,1.0296115772,4.9665,1.23,5.1165439752,4.8065,-0.45,4.8275192646,0.16,1.6800000000000002,1.6876018488
2020-02-05 20:30:00,4.383,0.9205000000000001,4.4786168903,0.523,0.0005,0.523000239,3.86,0.92,3.968122982,4.913,0.9405,5.0022104364,0.523,0.0005,0.523000239,4.39,0.9400000000000001,4.4895099955
2020-02-05 21:00:00,4.22,0.9535,4.3263798088,0.0,0.0035,0.0035,4.22,0.9500000000000001,4.3256097836,4.74,0.9835,4.8409577823,0.0,0.0035,0.0035,4.74,0.98,4.8402479275
2020-02-05 21:30:00,4.14,0.9335,4.2439394729,0.0,0.0035,0.0035,4.14,0.93,4.2431709841,4.63,0.9535,4.7271621772,0.0,0.0035,0.0035,4.63,0.9500000000000001,4.7264574472
2020-02-05 22:00:00,3.96,0.9135000000000001,4.0639983083,0.0,0.0035,0.0035,3.96,0.91,4.0632130144,4.42,0.9235000000000001,4.5154459636,0.0,0.0035,0.0035,4.42,0.92,4.5147314427000005
2020-02-05 22:30:00,3.9,0.9135000000000001,4.005556422,0.0,0.0035,0.0035,3.9,0.91,4.0047596682,4.33,0.9235000000000001,4.4273866163,0.0,0.0035,0.0035,4.33,0.92,4.4266578815
2020-02-05 23:00:00,3.9,0.9530000000000001,4.0147489336,0.0,0.003,0.003,3.9,0.9500000000000001,4.0140378673,4.3,1.043,4.4246863166,0.0,0.003,0.003,4.3,1.04,4.4239801085
2020-02-05 23:30:00,3.74,0.9535,3.8596323983,0.0,0.0035,0.0035,3.74,0.9500000000000001,3.8587692338,4.1,0.9335,4.2049283288,0.0,0.0035,0.0035,4.1,0.93,4.2041527089
2020-02-06 00:00:00,3.67,0.8625,3.7699875663,0.0,0.0025,0.0025,3.67,0.86,3.7694164005,4.05,1.0525,4.1845258095,0.0,0.0025,0.0025,4.05,1.05,4.1838977043
2020-02-06 00:30:00,3.51,0.8625,3.6144164467,0.0,0.0025,0.0025,3.51,0.86,3.6138206928,3.87,0.9425,3.983115144,0.0,0.0025,0.0025,3.87,0.9400000000000001,3.9825243251
2020-02-06 01:00:00,3.51,0.8325,3.6073752577000002,0.0,0.0025,0.0025,3.51,0.8300000000000001,3.606799135,3.87,0.8225,3.9564385816,0.0,0.0025,0.0025,3.87,0.8200000000000001,3.955919615
2020-02-06 01:30:00,3.63,0.8625,3.7310596685,0.0,0.0025,0.0025,3.63,0.86,3.7304825425,3.98,0.8525,4.0702771712,0.0,0.0025,0.0025,3.98,0.85,4.0697542923
2020-02-06 02:00:00,3.66,0.903,3.7697491959000002,0.0,0.003,0.003,3.66,0.9,3.7690317059,4.0,0.893,4.0984691044,0.0,0.003,0.003,4.0,0.89,4.0978164917
2020-02-06 02:30:00,3.61,0.902,3.7209815909,0.0,0.002,0.002,3.61,0.9,3.7204972786,3.95,0.892,4.049464656,0.0,0.002,0.002,3.95,0.89,4.0490245739
2020-02-06 03:00:00,3.4,0.8025,3.4934232853,0.0,0.0025,0.0025,3.4,0.8,3.4928498393,3.73,0.8025,3.8153513927000002,0.0,0.0025,0.0025,3.73,0.8,3.8148263394
2020-02-06 03:30:00,3.4,0.852,3.5051253901,0.0,0.002,0.002,3.4,0.85,3.5046397818,3.73,0.8320000000000001,3.8216650821,0.0,0.002,0.002,3.73,0.8300000000000001,3.8212301684
2020-02-06 04:00:00,3.43,0.8525,3.5343537245,0.0,0.0025,0.0025,3.43,0.85,3.5337515476,3.75,0.8325,3.841296168,0.0,0.0025,0.0025,3.75,0.8300000000000001,3.8407551341
2020-02-06 04:30:00,3.34,0.17250000000000001,3.3444515619,0.0,0.0025,0.0025,3.34,0.17,3.3443235489,3.84,1.4825,4.116236904,0.0,0.0025,0.0025,3.84,1.48,4.1153371672
2020-02-06 05:00:00,3.32,0.10250000000000001,3.3215818897,0.0,0.0025,0.0025,3.32,0.1,3.3215056827,3.84,1.6125,4.1648236757,0.0,0.0025,0.0025,3.84,1.6099999999999999,4.1638563856
2020-02-06 05:30:00,3.39,0.1525,3.3934283918,0.0,0.0025,0.0025,3.39,0.15,3.3933169613,3.92,1.6625,4.2579697333,0.0,0.0025,0.0025,3.92,1.6600000000000001,4.2569942447999995
2020-02-06 06:00:00,3.49,0.182,3.4947423367,0.0,0.002,0.002,3.49,0.18,3.494638751,4.04,1.702,4.3838800166,0.0,0.002,0.002,4.04,1.7000000000000002,4.383103923
2020-02-06 06:30:00,3.91,0.9925,4.034000031,0.0,0.0025,0.0025,3.91,0.99,4.0333856746,4.32,1.0925,4.4560022722,0.0,0.0025,0.0025,4.32,1.09,4.4553899942
2020-02-06 07:00:00,4.23,1.1219999999999999,4.3762751285,0.0,0.002,0.002,4.23,1.12,4.3757627906,4.67,1.142,4.807604809,0.0,0.002,0.002,4.67,1.1400000000000001,4.807130121
2020-02-06 07:30:00,4.51,1.1525,4.6549281681,0.0,0.0025,0.0025,4.51,1.15,4.6543098307,5.0,1.1725,5.1356359149,0.0,0.0025,0.0025,5.0,1.17,5.135065725
2020-02-06 08:00:00,4.69,0.8625,4.7686482623,0.0,0.0025,0.0025,4.69,0.86,4.7681967241,5.35,1.8025,5.6454854751,0.0,0.0025,0.0025,5.35,1.8,5.6446877682
2020-02-06 08:30:00,4.9005,1.1219999999999999,5.0273038748,0.0005,0.002,0.0020615528,4.9,1.12,5.0263704599,5.4905,1.6019999999999999,5.7194400294,0.0005,0.002,0.0020615528,5.49,1.6,5.7184001259
2020-02-06 09:00:00,4.9625,1.2650000000000001,5.1211943187,1.5725,-0.17500000000000002,1.5822077139,3.39,1.44,3.6831644003,5.3725,1.335,5.5358812532,1.5725,-0.17500000000000002,1.5822077139,3.8,1.51,4.0890218879
2020-02-06 09:30:00,5.2795,1.27,5.4301031528,4.7995,-0.49,4.8244481809,0.48,1.76,1.8242806802,5.4995,1.4100000000000001,5.6773761765,4.7995,-0.49,4.8244481809,0.7000000000000001,1.9,2.0248456731
2020-02-06 10:00:00,5.099,1.348,5.274173395,1.819,-0.14200000000000002,1.8245341871,3.2800000000000002,1.49,3.6025685281,5.369,1.388,5.5455121495,1.819,-0.14200000000000002,1.8245341871,3.55,1.53,3.8656694116
2020-02-06 10:30:00,4.7405,1.2205,4.8950955558,0.0105,0.0005,0.010511898,4.73,1.22,4.8848029643,5.0105,1.2305,5.1593837326,0.0105,0.0005,0.010511898,5.0,1.23,5.1490678768
2020-02-06 11:00:00,4.7219999999999995,1.0405,4.8352791284,0.012,0.0005,0.012010412100000001,4.71,1.04,4.8234531199,5.012,1.6305,5.2705478131,0.012,0.0005,0.012010412100000001,5.0,1.63,5.2589827914
2020-02-06 11:30:00,4.75,1.3365,4.934443459,0.02,-0.0135,0.024129857,4.73,1.35,4.9188819868,4.96,1.3265,5.1343161424,0.02,-0.0135,0.024129857,4.94,1.34,5.1185154098
2020-02-06 12:00:00,4.6754999999999995,1.2965,4.8519287402,0.025500000000000002,-0.0235,0.0346770818,4.65,1.32,4.8337252715,4.8255,1.2865,4.9940497094000005,0.025500000000000002,-0.0235,0.0346770818,4.8,1.31,4.9755502208
2020-02-06 12:30:00,4.6315,1.296,4.8094083056,0.0315,-0.024,0.0396011363,4.6,1.32,4.7856452020999996,4.7315000000000005,1.336,4.9165016272,0.0315,-0.024,0.0396011363,4.7,1.3599999999999999,4.892811053
2020-02-06 13:00:00,4.548,1.202,4.7041585858,0.028,-0.028,0.0395979797,4.52,1.23,4.6843676201,4.648,1.302,4.8269149568,0.028,-0.028,0.0395979797,4.62,1.33,4.8076293534
2020-02-06 13:30:00,4.5735,1.3075,4.7567277093,0.0235,-0.0125,0.0266176633,4.55,1.32,4.7376048801,4.6435,1.2974999999999999,4.8213689446,0.0235,-0.0125,0.0266176633,4.62,1.31,4.8021349419
2020-02-06 14:00:00,4.4475,1.319,4.6389672611,0.0175,-0.001,0.0175285481,4.43,1.32,4.6224776906,4.5375,1.309,4.7225403386,0.0175,-0.001,0.0175285481,4.52,1.31,4.7060067998
2020-02-06 14:30:00,4.554,1.319,4.7411683158999995,0.014,-0.001,0.0140356688,4.54,1.32,4.728001692,4.674,1.309,4.8538394081,0.014,-0.001,0.0140356688,4.66,1.31,4.8406301243000005
2020-02-06 15:00:00,4.6005,0.92,4.6915882439,0.0105,0.0,0.0105,4.59,0.92,4.6812925565,4.8905,1.71,5.1808387593,0.0105,0.0,0.0105,4.88,1.71,5.1709283499
2020-02-06 15:30:00,4.6475,1.211,4.8026843796000005,0.007500000000000001,0.001,0.007566373,4.64,1.21,4.7951746579000005,4.8875,1.211,5.0352931643,0.007500000000000001,0.001,0.007566373,4.88,1.21,5.0277728668
2020-02-06 16:00:00,4.7245,1.1615,4.8651806236,0.0045000000000000005,0.0015,0.0047434165,4.72,1.16,4.8604526538,5.0345,1.1615,5.1667468005,0.0045000000000000005,0.0015,0.0047434165,5.03,1.16,5.1620247965
2020-02-06 16:30:00,4.588,1.052,4.7070636282,0.158,-0.008,0.15820240200000002,4.43,1.06,4.5550521402,4.978,1.062,5.0900223968,0.158,-0.008,0.15820240200000002,4.82,1.07,4.9373373391
2020-02-06 17:00:00,4.83,0.9575,4.9239929173,4.74,-0.5125000000000001,4.7676258505,0.09,1.47,1.472752525,5.09,1.0875,5.2048781206,4.74,-0.5125000000000001,4.7676258505,0.35000000000000003,1.6,1.6378339354
2020-02-06 17:30:00,4.8465,0.9625,4.9411505239,4.8165,-0.5375,4.8463985082,0.03,1.5,1.50029997,5.1665,1.1225,5.2870339984,4.8165,-0.5375,4.8463985082,0.35000000000000003,1.6600000000000001,1.6964963896
2020-02-06 18:00:00,4.956,0.9765,5.0512858017,4.816,-0.49350000000000005,4.8412186741,0.14,1.47,1.4766516177,5.306,1.1365,5.4263494405,4.816,-0.49350000000000005,4.8412186741,0.49,1.63,1.7020575783
2020-02-06 18:30:00,4.9335,0.9355,5.0214124009,4.8135,-0.4445,4.8339799855,0.12,1.38,1.3852075657,5.3035,1.0855,5.4134483003,4.8135,-0.4445,4.8339799855,0.49,1.53,1.6065490967
2020-02-06 19:00:00,4.891,0.916,4.976036274,4.811,-0.394,4.8271064832,0.08,1.31,1.3124404748,5.231,1.056,5.3365248055,4.811,-0.394,4.8271064832,0.42,1.45,1.5096025967
2020-02-06 19:30:00,4.8395,0.8915000000000001,4.9209280121,4.8095,-0.3785,4.8243706843,0.03,1.27,1.2703542813,5.1695,1.0215,5.2694584636,4.8095,-0.3785,4.8243706843,0.36,1.4,1.44554488
2020-02-06 20:00:00,4.7325,0.7845000000000001,4.7970820818,4.8125,-0.4355,4.832164784,-0.08,1.22,1.2226201372,5.0725,1.1245,5.1956478422,4.8125,-0.4355,4.832164784,0.26,1.56,1.5815182579
2020-02-06 20:30:00,4.322,0.92,4.4188328776,0.512,0.0,0.512,3.81,0.92,3.9195025195,4.812,0.96,4.9068262655,0.512,0.0,0.512,4.3,0.96,4.4058597345
2020-02-06 21:00:00,4.2,0.9520000000000001,4.3065420003,0.0,0.002,0.002,4.2,0.9500000000000001,4.306100324,4.69,0.962,4.7876449325,0.0,0.002,0.002,4.69,0.96,4.7872434657
2020-02-06 21:30:00,4.2,1.0425,4.3274480066,0.0,0.0025,0.0025,4.2,1.04,4.3268464267,4.67,1.0625,4.7893429873,0.0,0.0025,0.0025,4.67,1.06,4.788788991
2020-02-06 22:00:00,3.84,0.782,3.9188166581,0.0,0.002,0.002,3.84,0.78,3.9184180481,4.27,0.852,4.354170874,0.0,0.002,0.002,4.27,0.85,4.3537799669
2020-02-06 22:30:00,3.7,0.492,3.7325680168,0.0,0.002,0.002,3.7,0.49,3.7323049179,4.17,1.022,4.293411697,0.0,0.002,0.002,4.17,1.02,4.2929360582000005
2020-02-06 23:00:00,3.7,0.7325,3.7718107389,0.0,0.0025,0.0025,3.7,0.73,3.7713260267,4.07,0.7625000000000001,4.1408098544,0.0,0.0025,0.0025,4.07,0.76,4.1403502267
2020-02-06 23:30:00,3.5700000000000003,0.893,3.6799930706,0.0,0.003,0.003,3.5700000000000003,0.89,3.6792662312,3.91,0.883,4.0084646687,0.0,0.003,0.003,3.91,0.88,4.0078048855
2020-02-07 00:00:00,3.47,0.863,3.575705385,0.0,0.003,0.003,3.47,0.86,3.5749825174,3.79,0.8230000000000001,3.8783281192,0.0,0.003,0.003,3.79,0.8200000000000001,3.8776926129
2020-02-07 00:30:00,3.38,0.8025,3.4739611757,0.0,0.0025,0.0025,3.38,0.8,3.4733845166,3.69,0.7625000000000001,3.7679578355,0.0,0.0025,0.0025,3.69,0.76,3.7674527203
2020-02-07 01:00:00,3.47,0.7030000000000001,3.5404955868,0.0,0.003,0.003,3.47,0.7000000000000001,3.5399011286,3.81,0.843,3.9021467169,0.0,0.003,0.003,3.81,0.84,3.9014997116
2020-02-07 01:30:00,3.54,0.07250000000000001,3.5407423304,0.0,0.0025,0.0025,3.54,0.07,3.5406920228,4.08,1.5625,4.3689594013,0.0,0.0025,0.0025,4.08,1.56,4.3680659336
2020-02-07 02:00:00,3.6,0.4425,3.6270933611,0.0,0.0025,0.0025,3.6,0.44,3.6267892136,4.06,1.2625,4.2517650746,0.0,0.0025,0.0025,4.06,1.26,4.2510234062
2020-02-07 02:30:00,3.54,0.863,3.6436752051,0.0,0.003,0.003,3.54,0.86,3.6429658247,3.87,0.8230000000000001,3.9565425563,0.0,0.003,0.003,3.87,0.8200000000000001,3.955919615
2020-02-07 03:00:00,3.51,0.8125,3.6028122696000002,0.0,0.0025,0.0025,3.51,0.81,3.6022492973,3.83,0.8025,3.913170869,0.0,0.0025,0.0025,3.83,0.8,3.9126589425000002
2020-02-07 03:30:00,3.44,0.8125,3.534650796,0.0,0.0025,0.0025,3.44,0.81,3.5340769657999997,3.75,0.8025,3.8349062896,0.0,0.0025,0.0025,3.75,0.8,3.834383914
2020-02-07 04:00:00,3.49,0.8425,3.5902515580000003,0.0,0.0025,0.0025,3.49,0.84,3.5896657226,3.81,0.8325,3.8998918254,0.0,0.0025,0.0025,3.81,0.8300000000000001,3.8993589217
2020-02-07 04:30:00,3.49,0.872,3.5972884232,0.0,0.002,0.002,3.49,0.87,3.596804137,3.83,0.8320000000000001,3.919326983,0.0,0.002,0.002,3.83,0.8300000000000001,3.9189029077
