Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-07 05:00:00,3.56,0.9125000000000001,3.6750858834,0.0,0.0025,0.0025,3.56,0.91,3.6744659476,3.88,0.8925000000000001,3.9813259412,0.0,0.0025,0.0025,3.88,0.89,3.9807662579
2020-02-07 05:30:00,3.56,0.913,3.675210062,0.0,0.003,0.003,3.56,0.91,3.6744659476,3.88,0.893,3.9814380568,0.0,0.003,0.003,3.88,0.89,3.9807662579
2020-02-07 06:00:00,3.56,0.873,3.6654780043,0.0,0.003,0.003,3.56,0.87,3.6647646582,3.91,0.863,4.0041065171,0.0,0.003,0.003,3.91,0.86,4.0034610027
2020-02-07 06:30:00,3.83,1.0225,3.9641400392,0.0,0.0025,0.0025,3.83,1.02,3.9634959316,4.2,0.9925,4.3156756424000005,0.0,0.0025,0.0025,4.2,0.99,4.3151013893
2020-02-07 07:00:00,4.2495,1.119,4.3943613017,0.7395,-0.081,0.7439228791,3.51,1.2,3.7094608773,4.6395,1.119,4.7725382398,0.7395,-0.081,0.7439228791,3.9,1.2,4.0804411526
2020-02-07 07:30:00,4.6745,1.078,4.7971902453,4.7945,-0.542,4.8250382641,-0.12,1.62,1.6244383645,4.9145,1.218,5.0631842007,4.7945,-0.542,4.8250382641,0.12,1.76,1.7640861657
2020-02-07 08:00:00,4.889,1.139,5.0199245014,4.809,-0.371,4.8232895414,0.08,1.51,1.5121177203,5.139,1.2690000000000001,5.2933620696,4.809,-0.371,4.8232895414,0.33,1.6400000000000001,1.6728717823
2020-02-07 08:30:00,4.807,0.7045,4.858350466,0.507,0.0245,0.5075916173,4.3,0.68,4.353435425,5.397,1.6644999999999999,5.6478464259,0.507,0.0245,0.5075916173,4.89,1.6400000000000001,5.1576835886
2020-02-07 09:00:00,4.6725,1.091,4.7981806187,0.0025,0.001,0.0026925824,4.67,1.09,4.7955187415000005,5.1025,1.101,5.2199336442,0.0025,0.001,0.0026925824,5.1,1.1,5.2172789843
2020-02-07 09:30:00,4.713,1.041,4.8265981809,0.003,0.001,0.0031622777,4.71,1.04,4.8234531199,5.183,1.331,5.3511727687,0.003,0.001,0.0031622777,5.18,1.33,5.3480183246
2020-02-07 10:00:00,4.8525,1.2925,5.0216842294,0.0025,0.0025,0.0035355339000000003,4.85,1.29,5.0186253098,5.2725,1.2825,5.4262383379,0.0025,0.0025,0.0035355339000000003,5.27,1.28,5.4232186015
2020-02-07 10:30:00,4.624,1.161,4.767525249,0.004,0.001,0.0041231056,4.62,1.16,4.7634021455,5.034,1.2810000000000001,5.1944313452,0.004,0.001,0.0041231056,5.03,1.28,5.190308276
2020-02-07 11:00:00,4.487,1.0915,4.6178502845,0.007,0.0015,0.0071589105,4.48,1.09,4.6106940909,4.827,1.1015,4.951083846,0.007,0.0015,0.0071589105,4.82,1.1,4.9439255658
2020-02-07 11:30:00,4.303,1.0905,4.4390313414,0.013000000000000001,0.0005,0.013009611800000001,4.29,1.09,4.4263077164,4.563,1.1005,4.6938331085,0.013000000000000001,0.0005,0.013009611800000001,4.55,1.1,4.6810789355
2020-02-07 12:00:00,4.1665,0.7035,4.2254744704,0.026500000000000003,-0.0165,0.031216982600000002,4.14,0.72,4.2021423108,4.3865,1.3135,4.5789370491,0.026500000000000003,-0.0165,0.031216982600000002,4.36,1.33,4.5583439975
2020-02-07 12:30:00,4.138,1.016,4.26090366,0.018000000000000002,-0.014,0.0228035085,4.12,1.03,4.2467987944,4.348,0.996,4.4606187912,0.018000000000000002,-0.014,0.0228035085,4.33,1.01,4.4462343618
2020-02-07 13:00:00,4.08,0.9465,4.1883483917,0.01,-0.0035,0.010594810100000001,4.07,0.9500000000000001,4.1794018711,4.4,0.9465,4.500651314,0.01,-0.0035,0.010594810100000001,4.39,0.9500000000000001,4.4916144091
2020-02-07 13:30:00,4.1205,0.9115000000000001,4.2201128539,0.0005,0.0015,0.0015811388,4.12,0.91,4.21930089,4.5205,0.9015000000000001,4.6095143454,0.0005,0.0015,0.0015811388,4.52,0.9,4.6087308448
2020-02-07 14:00:00,3.9505,0.852,4.0413307524,0.0005,0.002,0.0020615528,3.95,0.85,4.0404207702,4.3405000000000005,0.842,4.4214142817,0.0005,0.002,0.0020615528,4.34,0.84,4.4205429531
2020-02-07 14:30:00,3.9,0.153,3.903,0.0,0.003,0.003,3.9,0.15,3.9028835494000003,4.48,1.403,4.6945509902,0.0,0.003,0.003,4.48,1.4,4.693655292
2020-02-07 15:00:00,3.77,0.0325,3.7701400836000003,0.0,0.0025,0.0025,3.77,0.03,3.7701193615,4.39,1.5625,4.6597753433,0.0,0.0025,0.0025,4.39,1.56,4.6589376471
2020-02-07 15:30:00,3.81,0.07100000000000001,3.8106614911000003,0.0,0.001,0.001,3.81,0.07,3.8106429904,4.44,1.621,4.7266521979,0.0,0.001,0.001,4.44,1.62,4.7263093424000004
2020-02-07 16:00:00,3.77,-0.017,3.7700383287,0.0,0.003,0.003,3.77,-0.02,3.77005305,4.41,1.5230000000000001,4.6655791709,0.0,0.003,0.003,4.41,1.52,4.6646007332
2020-02-07 16:30:00,3.77,-0.0675,3.7706042288,0.0,0.0025,0.0025,3.77,-0.07,3.7706498114,4.44,1.4925000000000002,4.6841387949,0.0,0.0025,0.0025,4.44,1.49,4.6833428232
2020-02-07 17:00:00,3.9405,-0.0045000000000000005,3.9405025695,0.3705,-0.0345,0.37210280840000004,3.5700000000000003,0.03,3.5701260482,4.6205,1.5554999999999999,4.8753051699,0.3705,-0.0345,0.37210280840000004,4.25,1.5899999999999999,4.5376866353
2020-02-07 17:30:00,4.371,-0.035,4.3711401259,4.791,-0.535,4.8207785678,-0.42,0.5,0.6529931087,4.801,1.665,5.0815180803,4.791,-0.535,4.8207785678,0.01,2.2,2.2000227272
2020-02-07 18:00:00,4.3955,-0.061500000000000006,4.3959302201,4.8155,-0.5315,4.8447427692,-0.42,0.47000000000000003,0.6303173804000001,4.8555,1.6385,5.1245060738,4.8155,-0.5315,4.8447427692,0.04,2.17,2.1703686323
2020-02-07 18:30:00,4.3945,-0.026500000000000003,4.3945799003,4.8145,-0.4965,4.840033316,-0.42,0.47000000000000003,0.6303173804000001,4.8345,1.6535000000000002,5.1094473772,4.8145,-0.4965,4.840033316,0.02,2.15,2.1500930212
2020-02-07 19:00:00,4.265,0.2255,4.2709571819,4.815,-0.49450000000000005,4.8403259446,-0.55,0.72,0.9060353194,4.635,1.2455,4.7994265543,4.815,-0.49450000000000005,4.8403259446,-0.18,1.74,1.7492855685
2020-02-07 19:30:00,4.2135,0.608,4.257140619,4.8135,-0.462,4.8356205651,-0.6000000000000001,1.07,1.226743657,4.4735,0.748,4.5356042872,4.8135,-0.462,4.8356205651,-0.34,1.21,1.2568611697
2020-02-07 20:00:00,4.1815,0.6535000000000001,4.2322576127,4.8115,-0.41650000000000004,4.8294931929,-0.63,1.07,1.2416923935,4.4315,0.7535000000000001,4.4951033915,4.8115,-0.41650000000000004,4.8294931929,-0.38,1.17,1.2301625909
2020-02-07 20:30:00,3.81,0.624,3.8607610649,0.5,0.004,0.5000159997,3.31,0.62,3.3675658865,4.24,0.634,4.2871384396,0.5,0.004,0.5000159997,3.74,0.63,3.792690338
2020-02-07 21:00:00,3.49,0.481,3.5229903491,0.0,0.001,0.001,3.49,0.48,3.5228539567,3.92,0.481,3.9494000810000003,0.0,0.001,0.001,3.92,0.48,3.9492784151
2020-02-07 21:30:00,2.92,0.121,2.9225059452,0.0,0.001,0.001,2.92,0.12,2.9224647132,3.2800000000000002,0.121,3.2822311009,0.0,0.001,0.001,3.2800000000000002,0.12,3.2821943879
2020-02-07 22:00:00,2.75,0.121,2.7526607128,0.0,0.001,0.001,2.75,0.12,2.7526169367,3.08,0.121,3.0823758694,0.0,0.001,0.001,3.08,0.12,3.0823367759
2020-02-07 22:30:00,2.65,0.101,2.6519240185,0.0,0.001,0.001,2.65,0.1,2.6518861212,2.9699999999999998,0.091,2.9713937807,0.0,0.001,0.001,2.9699999999999998,0.09,2.9713633235
2020-02-07 23:00:00,2.5,-0.099,2.5019594321,0.0,0.001,0.001,2.5,-0.1,2.5019992006000003,2.8200000000000003,0.181,2.8258027178000003,0.0,0.001,0.001,2.8200000000000003,0.18,2.8257388413999998
2020-02-07 23:30:00,2.39,-0.0975,2.3919879285,0.0,0.0025,0.0025,2.39,-0.1,2.3920911354,2.71,0.2525,2.7217377261999998,0.0,0.0025,0.0025,2.71,0.25,2.7215069355
2020-02-08 00:00:00,2.35,0.063,2.3508443164,0.0,0.003,0.003,2.35,0.06,2.3507658327,2.6,0.033,2.6002094146,0.0,0.003,0.003,2.6,0.03,2.6001730712
2020-02-08 00:30:00,2.3,0.062,2.3008355004,0.0,0.002,0.002,2.3,0.06,2.3007824756,2.54,0.032,2.5402015668,0.0,0.002,0.002,2.54,0.03,2.5401771591999998
2020-02-08 01:00:00,2.26,0.063,2.2608779268,0.0,0.003,0.003,2.26,0.06,2.2607963199,2.5,0.033,2.5002177905,0.0,0.003,0.003,2.5,0.03,2.5001799934999998
2020-02-08 01:30:00,2.23,0.0635,2.2309039087,0.0,0.0035,0.0035,2.23,0.06,2.2308070289,2.47,0.0335,2.4702271657,0.0,0.0035,0.0035,2.47,0.03,2.4701821795
2020-02-08 02:00:00,2.59,0.093,2.5916691533,0.0,0.003,0.003,2.59,0.09,2.5915632348,2.84,0.073,2.8409380493,0.0,0.003,0.003,2.84,0.07,2.8408625451000002
2020-02-08 02:30:00,2.55,-0.24750000000000003,2.5619828747,0.0,0.0025,0.0025,2.55,-0.25,2.5622255951,2.87,0.3825,2.8953767026,0.0,0.0025,0.0025,2.87,0.38,2.8950474953
2020-02-08 03:00:00,2.35,0.043000000000000003,2.3503933713,0.0,0.003,0.003,2.35,0.04,2.3503404009,2.58,0.013000000000000001,2.5800327517,0.0,0.003,0.003,2.58,0.01,2.5800193798
2020-02-08 03:30:00,2.32,0.023,2.3201140058,0.0,0.003,0.003,2.32,0.02,2.3200862053,2.58,0.10300000000000001,2.5820551892,0.0,0.003,0.003,2.58,0.1,2.5819372572
2020-02-08 04:00:00,2.19,-0.547,2.2572791143,0.0,0.003,0.003,2.19,-0.55,2.2580079716,2.58,0.623,2.6541531606,0.0,0.003,0.003,2.58,0.62,2.6534505836999998
2020-02-08 04:30:00,2.19,-0.6875,2.2953771477,0.0,0.0025,0.0025,2.19,-0.6900000000000001,2.2961271742,2.58,0.8225,2.7079339449,0.0,0.0025,0.0025,2.58,0.8200000000000001,2.70717565
2020-02-08 05:00:00,2.24,-0.0375,2.2403138731,0.0,0.0025,0.0025,2.24,-0.04,2.2403571144,2.5,0.17250000000000001,2.5059441833,0.0,0.0025,0.0025,2.5,0.17,2.5057733337
2020-02-08 05:30:00,2.36,0.14250000000000002,2.3642982573999998,0.0,0.0025,0.0025,2.36,0.14,2.3641488955,2.6,0.1125,2.6024327561,0.0,0.0025,0.0025,2.6,0.11,2.6023258826999998
2020-02-08 06:00:00,2.39,0.14300000000000002,2.3942742115,0.0,0.003,0.003,2.39,0.14,2.394096907,2.64,0.113,2.6424172646,0.0,0.003,0.003,2.64,0.11,2.6422906728999997
2020-02-08 06:30:00,2.6,-0.218,2.6091232244,0.0,0.002,0.002,2.6,-0.22,2.6092910915000003,3.0,0.752,3.0928148991,0.0,0.002,0.002,3.0,0.75,3.0923292192
2020-02-08 07:00:00,2.89,0.2325,2.8993372087,0.0,0.0025,0.0025,2.89,0.23,2.8991378029,3.23,0.42250000000000004,3.2575153492,0.0,0.0025,0.0025,3.23,0.42,3.2571920422
2020-02-08 07:30:00,3.08,0.353,3.1001627377,0.0,0.003,0.003,3.08,0.35000000000000003,3.0998225756,3.42,0.343,3.4371571102000003,0.0,0.003,0.003,3.42,0.34,3.4368590312
2020-02-08 08:00:00,3.15,-0.0975,3.1515085673,0.0,0.0025,0.0025,3.15,-0.1,3.1515869019,3.6,0.7525000000000001,3.6778059016,0.0,0.0025,0.0025,3.6,0.75,3.6772952016
2020-02-08 08:30:00,3.15,-0.4385,3.1803745456,0.0,0.0015,0.0015,3.15,-0.44,3.1805817078,3.7,1.0815,3.8548206508,0.0,0.0015,0.0015,3.7,1.08,3.854400083
2020-02-08 09:00:00,3.4465,0.294,3.4590169485,0.42650000000000005,-0.016,0.42680001170000004,3.02,0.31,3.0358689036,3.8165,0.544,3.8550756478,0.42650000000000005,-0.016,0.42680001170000004,3.39,0.56,3.4359423744
2020-02-08 09:30:00,3.819,0.35350000000000004,3.8353257032,4.799,-0.4665,4.8216203967,-0.98,0.8200000000000001,1.2778106276,3.949,0.5435,3.9862254389,4.799,-0.4665,4.8216203967,-0.85,1.01,1.3200757554
2020-02-08 10:00:00,3.747,0.332,3.7616795451,4.817,-0.438,4.8368722332,-1.07,0.77,1.3182564241999999,3.807,0.432,3.8314322387,4.817,-0.438,4.8368722332,-1.01,0.87,1.3330416348
2020-02-08 10:30:00,3.2625,0.2805,3.2745360740000002,0.5125000000000001,0.0105,0.5126075497,2.75,0.27,2.7632227561000002,3.4325,0.2705,3.4431419518,0.5125000000000001,0.0105,0.5126075497,2.92,0.26,2.9315524897
2020-02-08 11:00:00,3.3275,0.2595,3.3376034066,0.0275,-0.0105,0.0294363721,3.3,0.27,3.311027031,3.5375,0.2995,3.5501558416,0.0275,-0.0105,0.0294363721,3.51,0.31,3.523662867
2020-02-08 11:30:00,3.238,0.35350000000000004,3.2572390532,0.018000000000000002,-0.006500000000000001,0.0191376592,3.22,0.36,3.2400617278,3.528,0.3435,3.5446828137,0.018000000000000002,-0.006500000000000001,0.0191376592,3.51,0.35000000000000003,3.5274069796000003
2020-02-08 12:00:00,2.995,0.095,2.996506299,0.035,-0.015,0.0380788655,2.96,0.11,2.9620432137,3.305,0.335,3.3219346773,0.035,-0.015,0.0380788655,3.27,0.35000000000000003,3.2886775458
2020-02-08 12:30:00,2.8575,0.12350000000000001,2.8601675650000002,0.0675,-0.0165,0.0694874089,2.79,0.14,2.7935103365,2.9775,0.10350000000000001,2.9792983234,0.0675,-0.0165,0.0694874089,2.91,0.12,2.9124731757999998
2020-02-08 13:00:00,2.6825,-0.268,2.6958542709,0.0825,-0.018000000000000002,0.08444080770000001,2.6,-0.25,2.6119915773,2.8425000000000002,0.372,2.8667386086,0.0825,-0.018000000000000002,0.08444080770000001,2.76,0.39,2.7874181602
2020-02-08 13:30:00,2.666,0.0035,2.6660022974,0.026000000000000002,-0.006500000000000001,0.0268001866,2.64,0.01,2.6400189393,2.916,0.053500000000000006,2.9164907423,0.026000000000000002,-0.006500000000000001,0.0268001866,2.89,0.06,2.8906227703000003
2020-02-08 14:00:00,2.6485000000000003,0.0325,2.6486993978,0.0385,-0.007500000000000001,0.0392237173,2.61,0.04,2.6103064954,2.8185000000000002,0.0125,2.8185277185,0.0385,-0.007500000000000001,0.0392237173,2.7800000000000002,0.02,2.7800719415
2020-02-08 14:30:00,2.6390000000000002,0.038,2.6392735742999998,0.009000000000000001,-0.002,0.009219544500000001,2.63,0.04,2.6303041649,2.8890000000000002,0.018000000000000002,2.8890560742,0.009000000000000001,-0.002,0.009219544500000001,2.88,0.02,2.8800694436
2020-02-08 15:00:00,2.5805,0.0155,2.5805465506000003,0.0205,-0.0045000000000000005,0.020988091900000002,2.56,0.02,2.5600781238,2.8105,0.0155,2.8105427412,0.0205,-0.0045000000000000005,0.020988091900000002,2.79,0.02,2.7900716837
2020-02-08 15:30:00,2.693,0.021,2.6930818777,0.003,0.001,0.0031622777,2.69,0.02,2.6900743484,2.983,0.021,2.983073918,0.003,0.001,0.0031622777,2.98,0.02,2.9800671133
2020-02-08 16:00:00,2.652,0.021,2.6520831435,0.002,0.001,0.0022360680000000003,2.65,0.02,2.6500754706,2.9619999999999997,-0.009000000000000001,2.9620136732,0.002,0.001,0.0022360680000000003,2.96,-0.01,2.9600168918
2020-02-08 16:30:00,2.7405,0.021500000000000002,2.7405843355,0.0005,0.0015,0.0015811388,2.74,0.02,2.7400729917,3.1005,0.021500000000000002,3.1005745435,0.0005,0.0015,0.0015811388,3.1,0.02,3.1000645155
2020-02-08 17:00:00,2.89,-0.1625,2.89456495,0.39,-0.022500000000000003,0.3906484993,2.5,-0.14,2.5039169315,3.32,0.1975,3.3258692473,0.39,-0.022500000000000003,0.3906484993,2.93,0.22,2.9382477772
2020-02-08 17:30:00,3.2455,-0.36050000000000004,3.2654602279000002,4.7855,-0.5205000000000001,4.8137231433,-1.54,0.16,1.5482893786,3.5055,0.4495,3.5342015364,4.7855,-0.5205000000000001,4.8137231433,-1.28,0.97,1.6060199252
2020-02-08 18:00:00,3.3625,-0.156,3.3661167909,4.8125,-0.47600000000000003,4.8359830697,-1.45,0.32,1.4848905684,3.6225,0.294,3.6344108532,4.8125,-0.47600000000000003,4.8359830697,-1.19,0.77,1.4173919712
2020-02-08 18:30:00,3.342,-0.0005,3.3420000374,4.812,-0.4505,4.8330419251,-1.47,0.45,1.537335357,3.5620000000000003,0.1095,3.5636826809,4.812,-0.4505,4.8330419251,-1.25,0.56,1.3697079981
2020-02-08 19:00:00,3.3615,0.025,3.3615929632,4.8115,-0.445,4.8320344835,-1.45,0.47000000000000003,1.5242703172,3.5915,0.115,3.593340681,4.8115,-0.445,4.8320344835,-1.22,0.56,1.3423859356
2020-02-08 19:30:00,3.0285,0.012,3.0285237741,1.0585,-0.038,1.0591818777,1.97,0.05,1.9706344156000002,3.4185,0.062,3.4190621887,1.0585,-0.038,1.0591818777,2.36,0.1,2.3621176939
2020-02-08 20:00:00,2.83,-0.019,2.8300637802,0.0,0.001,0.001,2.83,-0.02,2.8300706705,3.23,-0.029,3.2301301831,0.0,0.001,0.001,3.23,-0.03,3.2301393159
2020-02-08 20:30:00,2.7800000000000002,-0.018500000000000003,2.7800615551,0.0,0.0015,0.0015,2.7800000000000002,-0.02,2.7800719415,3.16,-0.0285,3.160128518,0.0,0.0015,0.0015,3.16,-0.03,3.1601424019
2020-02-08 21:00:00,2.69,-0.059000000000000004,2.6906469482,0.0,0.001,0.001,2.69,-0.06,2.6906690618,3.04,-0.029,3.0401383192,0.0,0.001,0.001,3.04,-0.03,3.0401480227
2020-02-08 21:30:00,2.5700000000000003,-0.0985,2.5718869046,0.0,0.0015,0.0015,2.5700000000000003,-0.1,2.5719447895,2.91,0.0015,2.9100003866,0.0,0.0015,0.0015,2.91,0.0,2.91
2020-02-08 22:00:00,2.49,-0.0285,2.4901630971,0.0,0.0015,0.0015,2.49,-0.03,2.4901807163000003,2.8,-0.0585,2.8006110494,0.0,0.0015,0.0015,2.8,-0.06,2.8006427834
2020-02-08 22:30:00,2.39,-0.057,2.3906796105,0.0,0.003,0.003,2.39,-0.06,2.3907530194,2.69,-0.097,2.6917483166,0.0,0.003,0.003,2.69,-0.1,2.6918580943
2020-02-08 23:00:00,2.3,-0.0775,2.3013053361,0.0,0.0025,0.0025,2.3,-0.08,2.3013908838,2.58,-0.11750000000000001,2.5826742439,0.0,0.0025,0.0025,2.58,-0.12,2.5827891899999997
2020-02-08 23:30:00,2.23,-0.037,2.2303069296,0.0,0.003,0.003,2.23,-0.04,2.2303587155,2.48,-0.057,2.4806549538000002,0.0,0.003,0.003,2.48,-0.06,2.4807257003
2020-02-09 00:00:00,2.16,-0.0775,2.1613898885,0.0,0.0025,0.0025,2.16,-0.08,2.1614809738,2.39,-0.0975,2.3919879285,0.0,0.0025,0.0025,2.39,-0.1,2.3920911354
2020-02-09 00:30:00,2.09,-0.1675,2.0967012782,0.0,0.0025,0.0025,2.09,-0.17,2.0969024775,2.34,-0.0275,2.3401615863,0.0,0.0025,0.0025,2.34,-0.03,2.3401922998
2020-02-09 01:00:00,2.09,-0.1075,2.092762827,0.0,0.0025,0.0025,2.09,-0.11,2.0928927349,2.34,-0.0275,2.3401615863,0.0,0.0025,0.0025,2.34,-0.03,2.3401922998
2020-02-09 01:30:00,2.09,-0.0575,2.0907908193,0.0,0.0025,0.0025,2.09,-0.06,2.0908610666,2.31,-0.0675,2.3109859909,0.0,0.0025,0.0025,2.31,-0.07,2.3110603627
2020-02-09 02:00:00,2.03,-0.1875,2.0386407849,0.0,0.0025,0.0025,2.03,-0.19,2.0388722373,2.29,0.0625,2.2908527342,0.0,0.0025,0.0025,2.29,0.06,2.2907858913
2020-02-09 02:30:00,1.9500000000000002,-0.8175,2.1144281142,0.0,0.0025,0.0025,1.9500000000000002,-0.8200000000000001,2.115395944,2.34,0.6225,2.4213851924,0.0,0.0025,0.0025,2.34,0.62,2.4207436874
2020-02-09 03:00:00,1.9,-0.8175,2.0684066936,0.0,0.0025,0.0025,1.9,-0.8200000000000001,2.0693960472,2.29,0.6425000000000001,2.3784251617,0.0,0.0025,0.0025,2.29,0.64,2.3777510383
2020-02-09 03:30:00,1.88,-0.8175,2.0500503043,0.0,0.0025,0.0025,1.88,-0.8200000000000001,2.0510485123,2.26,0.6225,2.3441642967,0.0,0.0025,0.0025,2.26,0.62,2.3435016535
2020-02-09 04:00:00,1.88,-0.6775,1.9983508826,0.0,0.0025,0.0025,1.88,-0.68,1.9991998399000002,2.23,0.5025000000000001,2.2859147513,0.0,0.0025,0.0025,2.23,0.5,2.2853664914
2020-02-09 04:30:00,1.9300000000000002,-0.14750000000000002,1.935628128,0.0,0.0025,0.0025,1.9300000000000002,-0.15,1.9358202396,2.16,-0.0675,2.1610544301,0.0,0.0025,0.0025,2.16,-0.07,2.1611339616
2020-02-09 05:00:00,1.9300000000000002,-0.1975,1.9400789288,0.0,0.0025,0.0025,1.9300000000000002,-0.2,1.9403350226,2.2,0.0925,2.2019437436000002,0.0,0.0025,0.0025,2.2,0.09,2.2018401395
2020-02-09 05:30:00,1.97,-0.008,1.9700162436,0.0,0.002,0.002,1.97,-0.01,1.9700253805,2.2,-0.038,2.2003281573,0.0,0.002,0.002,2.2,-0.04,2.2003636063
2020-02-09 06:00:00,2.01,-0.468,2.0637645215,0.0,0.002,0.002,2.01,-0.47000000000000003,2.0642189806,2.32,0.342,2.3450722803,0.0,0.002,0.002,2.32,0.34,2.3447814397
2020-02-09 06:30:00,2.34,-0.1075,2.3424679827,0.0,0.0025,0.0025,2.34,-0.11,2.3425840433,2.66,0.42250000000000004,2.6933448071,0.0,0.0025,0.0025,2.66,0.42,2.6929537686
2020-02-09 07:00:00,2.4,-0.41750000000000004,2.4360431544,0.0,0.0025,0.0025,2.4,-0.42,2.4364728605,2.8,0.6125,2.866209387,0.0,0.0025,0.0025,2.8,0.61,2.8656761855
2020-02-09 07:30:00,2.59,0.0825,2.5913136147999998,0.0,0.0025,0.0025,2.59,0.08,2.5912352267000003,2.88,0.2025,2.8871103633,0.0,0.0025,0.0025,2.88,0.2,2.8869360921
2020-02-09 08:00:00,2.71,0.12250000000000001,2.7127672679,0.0,0.0025,0.0025,2.71,0.12,2.7126555254999998,3.01,0.10250000000000001,3.0117447186,0.0,0.0025,0.0025,3.01,0.1,3.0116606715
2020-02-09 08:30:00,2.62,-0.6175,2.6917849561000002,0.0,0.0025,0.0025,2.62,-0.62,2.6923595599,3.13,0.9125000000000001,3.2603000245000002,0.0,0.0025,0.0025,3.13,0.91,3.2596012026
2020-02-09 09:00:00,2.89,0.0325,2.8901827364,0.0,0.0025,0.0025,2.89,0.03,2.8901557051,3.2800000000000002,0.3425,3.2978335692,0.0,0.0025,0.0025,3.2800000000000002,0.34,3.2975748665
2020-02-09 09:30:00,3.05,0.14200000000000002,3.0533037844,0.0,0.002,0.002,3.05,0.14,3.0532114241,3.44,0.202,3.4459257102,0.0,0.002,0.002,3.44,0.2,3.4458090487
2020-02-09 10:00:00,3.11,0.0315,3.1101595216,0.0,0.0015,0.0015,3.11,0.03,3.1101446912,3.55,0.3715,3.5693854163000003,0.0,0.0015,0.0015,3.55,0.37,3.5692296088
2020-02-09 10:30:00,3.155,0.171,3.1596306746,0.185,-0.009000000000000001,0.1852187895,2.9699999999999998,0.18,2.9754495459,3.575,0.191,3.580098602,0.185,-0.009000000000000001,0.1852187895,3.39,0.2,3.3958945802000002
2020-02-09 11:00:00,3.5145,0.135,3.517091874,4.2145,-0.315,4.2262554644,-0.7000000000000001,0.45,0.8321658489,3.7445,0.245,3.752506529,4.2145,-0.315,4.2262554644,-0.47000000000000003,0.56,0.7310950691
2020-02-09 11:30:00,3.3810000000000002,0.189,3.3862784883,0.41100000000000003,0.039,0.4128462183,2.9699999999999998,0.15,2.9737854664,3.801,0.209,3.8067416513000003,0.41100000000000003,0.039,0.4128462183,3.39,0.17,3.3942598604
2020-02-09 12:00:00,3.267,-0.057,3.2674972073,0.497,-0.057,0.5002579335,2.77,0.0,2.77,3.737,0.353,3.7536353046,0.497,-0.057,0.5002579335,3.24,0.41000000000000003,3.2658383304
2020-02-09 12:30:00,3.6315,-0.6675,3.6923364554,4.8115,-0.5575,4.8436905867,-1.18,-0.11,1.1851160281,3.9915000000000003,1.0225,4.1203857222,4.8115,-0.5575,4.8436905867,-0.8200000000000001,1.58,1.780112356
2020-02-09 13:00:00,3.699,-0.6295000000000001,3.7521821984,4.819,-0.5195000000000001,4.8469208008999995,-1.12,-0.11,1.1253888217,4.049,1.0605,4.1855777678,4.819,-0.5195000000000001,4.8469208008999995,-0.77,1.58,1.7576404638
2020-02-09 13:30:00,3.348,0.021,3.3480658596,0.528,-0.009000000000000001,0.528076699,2.8200000000000003,0.03,2.82015957,3.7880000000000003,0.271,3.7976815296,0.528,-0.009000000000000001,0.528076699,3.26,0.28,3.272002445
2020-02-09 14:00:00,3.212,0.1095,3.2138659353,0.002,-0.0005,0.0020615528,3.21,0.11,3.2118841822,3.622,0.11950000000000001,3.6239707849,0.002,-0.0005,0.0020615528,3.62,0.12,3.6219884042
2020-02-09 14:30:00,3.0925,0.089,3.093780414,0.0025,-0.001,0.0026925824,3.09,0.09,3.0913104018,3.4625,0.11900000000000001,3.4645443063,0.0025,-0.001,0.0026925824,3.46,0.12,3.4620802995
2020-02-09 15:00:00,2.9915000000000003,-0.294,3.005912216,0.0115,-0.004,0.0121757957,2.98,-0.29,2.9940774873000002,3.4115,0.516,3.4503026317,0.0115,-0.004,0.0121757957,3.4,0.52,3.4395348523
2020-02-09 15:30:00,3.0915,-0.6195,3.1529593242,0.0015,0.0005,0.0015811388,3.09,-0.62,3.1515869019,3.6715,0.8605,3.7709909175,0.0015,0.0005,0.0015811388,3.67,0.86,3.7694164005
2020-02-09 16:00:00,3.0925,-0.3305,3.1101103678,0.0025,-0.0005,0.0025495098,3.09,-0.33,3.1075713990000002,3.5225,0.5195000000000001,3.5606019856,0.0025,-0.0005,0.0025495098,3.52,0.52,3.5582017930000003
2020-02-09 16:30:00,3.002,-0.6685,3.0755318646,0.002,0.0015,0.0025,3.0,-0.67,3.0739063096,3.582,0.8515,3.6818169767,0.002,0.0015,0.0025,3.58,0.85,3.6795244258
2020-02-09 17:00:00,3.128,-0.642,3.1932034072,0.328,-0.022,0.32873697690000003,2.8,-0.62,2.8678214728,3.758,0.9380000000000001,3.8732942052,0.328,-0.022,0.32873697690000003,3.43,0.96,3.5618113369
2020-02-09 17:30:00,3.5855,-0.648,3.6435853565,4.7655,-0.508,4.7924997913,-1.18,-0.14,1.1882760622,3.9455,1.022,4.0757151826,4.7655,-0.508,4.7924997913,-0.8200000000000001,1.53,1.735885941
2020-02-09 18:00:00,3.5305,-0.7215,3.6034695087,4.8105,-0.49150000000000005,4.8355436613,-1.28,-0.23,1.3004999039,3.9105,0.9485,4.0238864919,4.8105,-0.49150000000000005,4.8355436613,-0.9,1.44,1.6981166038
2020-02-09 18:30:00,3.2055,-0.7115,3.2835137429,0.47550000000000003,0.0085,0.4755759666,2.73,-0.72,2.8233490751,3.8855,0.8585,3.9792125477,0.47550000000000003,0.0085,0.4755759666,3.41,0.85,3.5143420437
2020-02-09 19:00:00,3.09,-0.7385,3.1770241186,0.0,0.0015,0.0015,3.09,-0.74,3.1773731289000002,3.79,0.8015,3.8738226921,0.0,0.0015,0.0015,3.79,0.8,3.8735126178
2020-02-09 19:30:00,3.01,-0.719,3.0946826978,0.0,0.001,0.001,3.01,-0.72,3.0949151846,3.69,0.841,3.7846242878,0.0,0.001,0.001,3.69,0.84,3.7844021985
2020-02-09 20:00:00,2.88,-0.7485,2.9756767718,0.0,0.0015,0.0015,2.88,-0.75,2.976054435,3.52,0.8015,3.6100972632,0.0,0.0015,0.0015,3.52,0.8,3.6097645353
2020-02-09 20:30:00,2.84,-0.34900000000000003,2.8613634862,0.0,0.001,0.001,2.84,-0.35000000000000003,2.8614856281,3.35,0.341,3.367310648,0.0,0.001,0.001,3.35,0.34,3.3672095272
2020-02-09 21:00:00,2.75,-0.007,2.7500089091,0.0,0.003,0.003,2.75,-0.01,2.7500181818,3.15,-0.007,3.1500077778,0.0,0.003,0.003,3.15,-0.01,3.150015873
2020-02-09 21:30:00,2.65,-0.006500000000000001,2.6500079717,0.0,0.0035,0.0035,2.65,-0.01,2.6500188679,3.01,-0.006500000000000001,3.0100070183,0.0,0.0035,0.0035,3.01,-0.01,3.0100166112
2020-02-09 22:00:00,2.56,-0.007500000000000001,2.5600109863,0.0,0.0025,0.0025,2.56,-0.01,2.5600195312,2.88,-0.0275,2.8801312904,0.0,0.0025,0.0025,2.88,-0.03,2.8801562458000003
2020-02-09 22:30:00,2.38,-0.5670000000000001,2.4466076514,0.0,0.003,0.003,2.38,-0.5700000000000001,2.4473046398,2.8,0.523,2.8484257055,0.0,0.003,0.003,2.8,0.52,2.8478764018
2020-02-09 23:00:00,2.27,-0.748,2.3900635975,0.0,0.002,0.002,2.27,-0.75,2.3906902769,2.7199999999999998,0.742,2.8193907143,0.0,0.002,0.002,2.7199999999999998,0.74,2.8188650198
2020-02-09 23:30:00,2.31,-0.0375,2.3103043631,0.0,0.0025,0.0025,2.31,-0.04,2.3103462944,2.59,0.0625,2.5907539926,0.0,0.0025,0.0025,2.59,0.06,2.5906948874999998
2020-02-10 00:00:00,2.31,0.052500000000000005,2.3105965139,0.0,0.0025,0.0025,2.31,0.05,2.3105410622,2.55,0.0425,2.5503541420999998,0.0,0.0025,0.0025,2.55,0.04,2.5503137062
2020-02-10 00:30:00,2.38,-0.178,2.3866470204,0.0,0.002,0.002,2.38,-0.18,2.3867970169,2.69,0.312,2.7080332347000002,0.0,0.002,0.002,2.69,0.31,2.7078035379000003
2020-02-10 01:00:00,2.24,-0.728,2.3553309746,0.0,0.002,0.002,2.24,-0.73,2.3559499146,2.67,0.742,2.7711845843000003,0.0,0.002,0.002,2.67,0.74,2.7706497433
2020-02-10 01:30:00,2.2,-0.488,2.2534737629,0.0,0.002,0.002,2.2,-0.49,2.2539077177,2.56,0.422,2.5945489011,0.0,0.002,0.002,2.56,0.42,2.5942243542
2020-02-10 02:00:00,2.36,0.0325,2.3602237712,0.0,0.0025,0.0025,2.36,0.03,2.3601906703,2.62,-0.007500000000000001,2.6200107347,0.0,0.0025,0.0025,2.62,-0.01,2.6200190839
2020-02-10 02:30:00,2.61,0.07200000000000001,2.6109929146,0.0,0.002,0.002,2.61,0.07,2.6109385286,2.87,0.042,2.8703073006,0.0,0.002,0.002,2.87,0.04,2.8702787321
2020-02-10 03:00:00,2.4,0.07200000000000001,2.4010797570999998,0.0,0.002,0.002,2.4,0.07,2.4010206163,2.65,0.042,2.6503328093,0.0,0.002,0.002,2.65,0.04,2.6503018696
2020-02-10 03:30:00,2.35,0.10250000000000001,2.3522343102,0.0,0.0025,0.0025,2.35,0.1,2.3521266973,2.6,0.0825,2.6013085649,0.0,0.0025,0.0025,2.6,0.08,2.6012304781
2020-02-10 04:00:00,2.33,0.1015,2.3322097354,0.0,0.0015,0.0015,2.33,0.1,2.3321449355,2.5700000000000003,0.0815,2.5712919418,0.0,0.0015,0.0015,2.5700000000000003,0.08,2.5712448347
2020-02-10 04:30:00,2.33,0.052500000000000005,2.3305913949,0.0,0.0025,0.0025,2.33,0.05,2.3305364189,2.5700000000000003,0.0425,2.5703513865,0.0,0.0025,0.0025,2.5700000000000003,0.04,2.5703112652
2020-02-10 05:00:00,2.36,0.07200000000000001,2.3610980496,0.0,0.002,0.002,2.36,0.07,2.3610379074,2.6,0.042,2.6003392086,0.0,0.002,0.002,2.6,0.04,2.6003076741
2020-02-10 05:30:00,2.38,-0.378,2.4098306994,0.0,0.002,0.002,2.38,-0.38,2.4101452238,2.74,0.542,2.7930921933,0.0,0.002,0.002,2.74,0.54,2.7927047821
2020-02-10 06:00:00,2.59,-0.578,2.6537113634000002,0.0,0.002,0.002,2.59,-0.58,2.6541476975,3.05,0.9520000000000001,3.1951219069,0.0,0.002,0.002,3.05,0.9500000000000001,3.194526569
2020-02-10 06:30:00,3.4,0.012,3.4000211764,0.0,0.002,0.002,3.4,0.01,3.4000147059,3.95,1.542,4.2403141393,0.0,0.002,0.002,3.95,1.54,4.2395872441
2020-02-10 07:00:00,3.7,0.343,3.7158645024,0.0,0.003,0.003,3.7,0.34,3.7155887824000002,4.23,1.353,4.4411157382,0.0,0.003,0.003,4.23,1.35,4.4402026981
2020-02-10 07:30:00,4.26,1.0225,4.3809937514,0.0,0.0025,0.0025,4.26,1.02,4.3804109396,4.71,1.0525,4.8261637198,0.0,0.0025,0.0025,4.71,1.05,4.8256191313
2020-02-10 08:00:00,4.47,1.102,4.603835792,0.0,0.002,0.002,4.47,1.1,4.6033574704,4.94,1.112,5.0636097796,0.0,0.002,0.002,4.94,1.11,5.0631709432
2020-02-10 08:30:00,4.61,1.142,4.7493435336,0.0,0.002,0.002,4.61,1.1400000000000001,4.7488630218,5.07,1.142,5.1970245333,0.0,0.002,0.002,5.07,1.1400000000000001,5.1965854174
2020-02-10 09:00:00,4.542,1.0915,4.6713099073,0.002,0.0015,0.0025,4.54,1.09,4.6690148854,4.962,1.0915,5.0806314814,0.002,0.0015,0.0025,4.96,1.09,5.0783560332
2020-02-10 09:30:00,4.502,1.0515,4.6231651766,0.002,0.0015,0.0025,4.5,1.05,4.6208765402,4.912,1.0415,5.0212016739,0.002,0.0015,0.0025,4.91,1.04,5.0189341498
2020-02-10 10:00:00,4.5325,0.672,4.5820454221,0.0025,0.002,0.0032015621000000003,4.53,0.67,4.5792794193,5.0825,1.502,5.2997934158,0.0025,0.002,0.0032015621000000003,5.08,1.5,5.2968292402
2020-02-10 10:30:00,4.532,1.1125,4.6665490729,0.002,0.0025,0.0032015621000000003,4.53,1.11,4.6640111492,4.992,1.1825,5.1301432972,0.002,0.0025,0.0032015621000000003,4.99,1.18,5.1276212809
2020-02-10 11:00:00,4.741,1.242,4.9009840849,0.001,0.002,0.0022360680000000003,4.74,1.24,4.8995101796,5.241,1.252,5.3884677785,0.001,0.002,0.0022360680000000003,5.24,1.25,5.387030722
2020-02-10 11:30:00,4.647,1.241,4.8098534281,0.007,0.001,0.007071067800000001,4.64,1.24,4.8028324976,5.057,1.251,5.2094385494,0.007,0.001,0.007071067800000001,5.05,1.25,5.2024032908
2020-02-10 12:00:00,4.591,1.2385,4.7551196883,0.011,-0.0015,0.0111018017,4.58,1.24,4.7448919903,4.901,1.2485,5.0575244191,0.011,-0.0015,0.0111018017,4.89,1.25,5.0472368678
2020-02-10 12:30:00,4.5465,1.1705,4.6947558509,0.006500000000000001,0.0005,0.0065192024,4.54,1.17,4.688336592,4.8965,1.1805,5.0367938711,0.006500000000000001,0.0005,0.0065192024,4.89,1.18,5.0303578402
2020-02-10 13:00:00,4.577,1.1715,4.7245466714,0.007,0.0015,0.0071589105,4.57,1.17,4.717393348,4.927,1.1815,5.0666824698,0.007,0.0015,0.0071589105,4.92,1.18,5.0595256695
2020-02-10 13:30:00,4.624,1.2515,4.7903682792,0.004,0.0015,0.0042720019,4.62,1.25,4.786115335,5.024,1.2515,5.177531096,0.004,0.0015,0.0042720019,5.02,1.25,5.1732871562
2020-02-10 14:00:00,4.5135000000000005,1.221,4.6757377225,0.0035,0.001,0.0036400549,4.51,1.22,4.6720980298,4.9135,1.211,5.0605338898,0.0035,0.001,0.0036400549,4.91,1.21,5.0568962813
2020-02-10 14:30:00,4.559,1.2205,4.719544602,0.009000000000000001,0.0005,0.0090138782,4.55,1.22,4.7107218131,4.829,1.2105000000000001,4.9784085057,0.009000000000000001,0.0005,0.0090138782,4.82,1.21,4.9695573243
2020-02-10 15:00:00,4.4985,1.22,4.6609979886,0.0085,0.0,0.0085,4.49,1.22,4.652794859,4.8285,1.19,4.9729782073,0.0085,0.0,0.0085,4.82,1.19,4.9647255715
2020-02-10 15:30:00,4.6315,1.1915,4.7823074452,0.0015,0.0015,0.0021213203,4.63,1.19,4.7804811473,5.0515,1.1915,5.1901179659,0.0015,0.0015,0.0021213203,5.05,1.19,5.1883137916
2020-02-10 16:00:00,4.4415,0.9515,4.5422763566,0.0015,0.0015,0.0021213203,4.44,0.9500000000000001,4.5404955677,4.9215,0.9715,5.0164703228,0.0015,0.0015,0.0021213203,4.92,0.97,5.0147083664
2020-02-10 16:30:00,4.446,0.9535,4.547095584,0.003,0.0005,0.0030413813000000002,4.443,0.9530000000000001,4.544057438,4.926,0.9735,5.0212725728,0.003,0.0005,0.0030413813000000002,4.923,0.973,5.0182325574
2020-02-10 17:00:00,4.308,0.8815000000000001,4.3972612215,0.398,-0.0485,0.40094419810000004,3.91,0.93,4.0190794966,4.768,0.9015000000000001,4.8524763008,0.398,-0.0485,0.40094419810000004,4.37,0.9500000000000001,4.4720688725
2020-02-10 17:30:00,4.719,0.8725,4.7989808553,4.799,-0.5575,4.8312738745,-0.08,1.43,1.4322360141,5.029,1.0025,5.1279476645,4.799,-0.5575,4.8312738745,0.23,1.56,1.5768639763999999
2020-02-10 18:00:00,4.816,0.9295,4.9048778017,4.816,-0.5005000000000001,4.8419372414,0.0,1.43,1.43,5.166,1.0595,5.2735278752,4.816,-0.5005000000000001,4.8419372414,0.35000000000000003,1.56,1.5987807855
2020-02-10 18:30:00,4.693,0.7495,4.7524729615,4.813,-0.4305,4.8322147355,-0.12,1.18,1.1860860003,5.053,0.9895,5.1489726402,4.813,-0.4305,4.8322147355,0.24,1.42,1.4401388822
2020-02-10 19:00:00,4.621,0.74,4.6798761736,4.811,-0.4,4.8275999213,-0.19,1.1400000000000001,1.1557248808,4.9510000000000005,0.86,5.0251369136,4.811,-0.4,4.8275999213,0.14,1.26,1.2677539193
2020-02-10 19:30:00,4.6395,0.7475,4.699331495,4.8095,-0.3925,4.8254892498,-0.17,1.1400000000000001,1.1526057435000001,4.9495000000000005,0.8675,5.0249484077,4.8095,-0.3925,4.8254892498,0.14,1.26,1.2677539193
2020-02-10 20:00:00,4.594,0.537,4.6252789105000005,4.814,-0.483,4.8381695919,-0.22,1.02,1.0434557969,4.954,1.127,5.0805752627,4.814,-0.483,4.8381695919,0.14,1.6099999999999999,1.6160754932999999
2020-02-10 20:30:00,4.2385,0.4625,4.2636590506,0.5385,0.0025,0.5385058031000001,3.7,0.46,3.728484947,4.8285,1.2425,4.9858016908,0.5385,0.0025,0.5385058031000001,4.29,1.24,4.4656130598
2020-02-10 21:00:00,4.13,0.8515,4.216865216,0.0,0.0015,0.0015,4.13,0.85,4.2165625811,4.61,0.8415,4.6861735190000005,0.0,0.0015,0.0015,4.61,0.84,4.6859043951
2020-02-10 21:30:00,4.13,0.9215000000000001,4.2315555355,0.0,0.0015,0.0015,4.13,0.92,4.2312291358,4.61,0.9115000000000001,4.6992480516,0.0,0.0015,0.0015,4.61,0.91,4.6989573312
2020-02-10 22:00:00,4.0,0.8515,4.0896273975,0.0,0.0015,0.0015,4.0,0.85,4.0893153461,4.43,0.8315,4.5073597871,0.0,0.0015,0.0015,4.43,0.8300000000000001,4.5070833141
2020-02-10 22:30:00,3.79,0.7625000000000001,3.8659418322,0.0,0.0025,0.0025,3.79,0.76,3.8654495211,4.19,0.7425,4.2552798087,0.0,0.0025,0.0025,4.19,0.74,4.254844298
2020-02-10 23:00:00,3.67,0.723,3.7405385976,0.0,0.003,0.003,3.67,0.72,3.7399598928,4.03,0.713,4.0925870791,0.0,0.003,0.003,4.03,0.71,4.0920654931
2020-02-10 23:30:00,3.41,0.083,3.4110099677,0.0,0.003,0.003,3.41,0.08,3.4109382873,3.91,1.323,4.1277631957,0.0,0.003,0.003,3.91,1.32,4.1268026364
2020-02-11 00:00:00,3.38,-0.027,3.3801078385,0.0,0.003,0.003,3.38,-0.03,3.3801331335,3.91,1.483,4.1817925582,0.0,0.003,0.003,3.91,1.48,4.1807296014
2020-02-11 00:30:00,3.24,-0.0975,3.2414666819,0.0,0.0025,0.0025,3.24,-0.1,3.2415428425,3.74,1.3925,3.9908215006,0.0,0.0025,0.0025,3.74,1.3900000000000001,3.9899498744
2020-02-11 01:00:00,3.29,-0.048,3.2903501333,0.0,0.002,0.002,3.29,-0.05,3.2903799173,3.81,1.442,4.0737530608,0.0,0.002,0.002,3.81,1.44,4.0730455436
2020-02-11 01:30:00,3.24,-0.0475,3.240348168,0.0,0.0025,0.0025,3.24,-0.05,3.2403857795,3.76,1.4425,4.0272082452,0.0,0.0025,0.0025,3.76,1.44,4.0263134503
2020-02-11 02:00:00,3.44,-0.048,3.4403348674,0.0,0.002,0.002,3.44,-0.05,3.4403633529,3.9699999999999998,1.442,4.2237736682,0.0,0.002,0.002,3.9699999999999998,1.44,4.2230912848
2020-02-11 02:30:00,3.51,0.4625,3.5403398495,0.0,0.0025,0.0025,3.51,0.46,3.5400141243,3.9,0.9725,4.0194223777,0.0,0.0025,0.0025,3.9,0.97,4.0188182343
2020-02-11 03:00:00,3.39,0.7125,3.4640664327,0.0,0.0025,0.0025,3.39,0.71,3.463553089,3.69,0.6725,3.7507807521,0.0,0.0025,0.0025,3.69,0.67,3.7503333185
2020-02-11 03:30:00,3.35,0.712,3.4248275869,0.0,0.002,0.002,3.35,0.71,3.4244123583,3.65,0.672,3.7113453086,0.0,0.002,0.002,3.65,0.67,3.7109836971
2020-02-11 04:00:00,3.38,0.7125,3.4542808586,0.0,0.0025,0.0025,3.38,0.71,3.4537660604,3.68,0.6725,3.74094323,0.0,0.0025,0.0025,3.68,0.67,3.7404946197
2020-02-11 04:30:00,3.38,0.6725,3.4462524937,0.0,0.0025,0.0025,3.38,0.67,3.4457655173,3.68,0.6725,3.74094323,0.0,0.0025,0.0025,3.68,0.67,3.7404946197
2020-02-11 05:00:00,3.38,0.672,3.4461549588000002,0.0,0.002,0.002,3.38,0.67,3.4457655173,3.68,0.652,3.7373124033,0.0,0.002,0.002,3.68,0.65,3.7369640084
2020-02-11 05:30:00,3.2800000000000002,0.0825,3.2810373741,0.0,0.0025,0.0025,3.2800000000000002,0.08,3.2809754647,3.75,1.2825,3.9632444096,0.0,0.0025,0.0025,3.75,1.28,3.9624361194
2020-02-11 06:00:00,3.34,0.002,3.3400005988,0.0,0.002,0.002,3.34,0.0,3.34,3.86,1.512,4.145569201,0.0,0.002,0.002,3.86,1.51,4.1448401658
2020-02-11 06:30:00,3.75,0.5725,3.7934491232000003,0.0,0.0025,0.0025,3.75,0.5700000000000001,3.7930726331,4.22,1.3025,4.4164359216,0.0,0.0025,0.0025,4.22,1.3,4.4156992651
2020-02-11 07:00:00,4.04,0.922,4.1438730676,0.0,0.002,0.002,4.04,0.92,4.143428532,4.49,1.162,4.6379245358,0.0,0.002,0.002,4.49,1.16,4.6374238538
2020-02-11 07:30:00,4.46,1.1525,4.6065015196,0.0,0.0025,0.0025,4.46,1.15,4.6058766809,4.93,1.1625,5.0652054499,0.0,0.0025,0.0025,4.93,1.16,5.064632267
2020-02-11 08:00:00,4.67,1.232,4.8297747359,0.0,0.002,0.002,4.67,1.23,4.8292649544,5.16,1.222,5.3027242055,0.0,0.002,0.002,5.16,1.22,5.3022636675
2020-02-11 08:30:00,4.8305,1.252,4.990113651,0.0005,0.002,0.0020615528,4.83,1.25,4.9891281804,5.3205,1.252,5.4658232911,0.0005,0.002,0.0020615528,5.32,1.25,5.4648787727
2020-02-11 09:00:00,4.7825,1.222,4.9361513601,0.0025,0.002,0.0032015621000000003,4.78,1.22,4.9332342332,5.2225,1.212,5.3612918453,0.0025,0.002,0.0032015621000000003,5.22,1.21,5.3584046133
2020-02-11 09:30:00,4.7825,1.222,4.9361513601,0.0025,0.002,0.0032015621000000003,4.78,1.22,4.9332342332,5.2225,1.212,5.3612918453,0.0025,0.002,0.0032015621000000003,5.22,1.21,5.3584046133
2020-02-11 10:00:00,4.8525,1.221,5.0037583125,0.0025,0.001,0.0026925824,4.85,1.22,5.0010898812,5.2625,1.211,5.40003956,0.0025,0.001,0.0026925824,5.26,1.21,5.3973789935
2020-02-11 10:30:00,4.751,1.2195,4.9050159276,0.011,-0.0005,0.0110113578,4.74,1.22,4.8944866942,5.001,1.2095,5.1451813622,0.011,-0.0005,0.0110113578,4.99,1.21,5.1346080668
2020-02-11 11:00:00,4.861,1.34,5.0423130605,0.011,0.0,0.011,4.85,1.34,5.0317094511,5.141,1.33,5.3102524422,0.011,0.0,0.011,5.13,1.33,5.2996037588
2020-02-11 11:30:00,4.8585,1.309,5.0317495218,0.0085,-0.001,0.0085586214,4.85,1.31,5.0238033401,5.1985,1.289,5.3559241266,0.0085,-0.001,0.0085586214,5.19,1.29,5.3479154818
2020-02-11 12:00:00,4.8195,1.33,4.9996480126,0.0195,-0.01,0.021914607000000003,4.8,1.34,4.9835328834,5.0395,1.32,5.2095067185,0.0195,-0.01,0.021914607000000003,5.02,1.33,5.1931974736
2020-02-11 12:30:00,4.7955,1.2965,4.9676687188,0.025500000000000002,-0.0135,0.0288530761,4.77,1.31,4.9466150042,4.9355,1.2865,5.1004159144,0.025500000000000002,-0.0135,0.0288530761,4.91,1.3,5.0791830052
2020-02-11 13:00:00,4.7055,1.254,4.8697275334,0.025500000000000002,-0.006,0.026196373800000002,4.68,1.26,4.8466483264,4.8355,1.244,4.9929546613,0.025500000000000002,-0.006,0.026196373800000002,4.8100000000000005,1.25,4.9697686063
2020-02-11 13:30:00,4.823,1.3435000000000001,5.0066277323,0.023,-0.006500000000000001,0.023900836800000002,4.8,1.35,4.9862310416,5.003,1.3235000000000001,5.1751001198,0.023,-0.006500000000000001,0.023900836800000002,4.98,1.33,5.1545416867
2020-02-11 14:00:00,4.639,1.3035,4.8186547137,0.019,-0.006500000000000001,0.0200810856,4.62,1.31,4.8021349419,4.869,1.2935,5.0378867842,0.019,-0.006500000000000001,0.0200810856,4.85,1.3,5.0212050347
2020-02-11 14:30:00,4.5965,1.2185,4.7552659757,0.0165,-0.0015,0.016568041500000002,4.58,1.22,4.7397046321000005,4.7565,1.2085,4.9076231009,0.0165,-0.0015,0.016568041500000002,4.74,1.21,4.8920036795
2020-02-11 15:00:00,4.5635,1.2395,4.7288362733,0.0135,-0.0005,0.0135092561,4.55,1.24,4.7159410514,4.8235,1.2095,4.9728304315,0.0135,-0.0005,0.0135092561,4.8100000000000005,1.21,4.959858869
2020-02-11 15:30:00,4.596,1.1295,4.7327567284,0.006,-0.0005,0.0060207973,4.59,1.13,4.7270498199,4.916,1.1095,5.0396474331,0.006,-0.0005,0.0060207973,4.91,1.11,5.0339050448
2020-02-11 16:00:00,4.675,1.02,4.7849791013,0.005,0.0,0.005,4.67,1.02,4.7800941413,5.065,1.28,5.2242343937,0.005,0.0,0.005,5.06,1.28,5.2193869372
2020-02-11 16:30:00,4.463,0.9705,4.5673010904,0.003,0.0005,0.0030413813000000002,4.46,0.97,4.5642633579,4.873,1.0805,4.9913534487,0.003,0.0005,0.0030413813000000002,4.87,1.08,4.9883163492
2020-02-11 17:00:00,4.326,0.9515,4.4294049544,0.326,-0.018500000000000003,0.3265245014,4.0,0.97,4.1159324581,4.776,0.9915,4.8778323311000005,0.326,-0.018500000000000003,0.3265245014,4.45,1.01,4.5631787166
2020-02-11 17:30:00,4.6705,0.498,4.6969750106,4.7905,-0.532,4.8199496107,-0.12,1.03,1.0369667304,5.0505,1.408,5.2430920505,4.7905,-0.532,4.8199496107,0.26,1.94,1.9573451407
2020-02-11 18:00:00,4.8715,0.922,4.9579830829,4.8115,-0.428,4.8304985509,0.06,1.35,1.3513326755000001,5.2215,1.112,5.3385959062,4.8115,-0.428,4.8304985509,0.41000000000000003,1.54,1.5936436239
2020-02-11 18:30:00,4.8100000000000005,0.1265,4.811663148,4.8100000000000005,-0.42350000000000004,4.8286076927,0.0,0.55,0.55,5.31,1.8065,5.6088806593000005,4.8100000000000005,-0.42350000000000004,4.8286076927,0.5,2.23,2.2853664914
2020-02-11 19:00:00,4.6525,0.073,4.6530726676,4.8125,-0.47700000000000004,4.8360816008,-0.16,0.55,0.5728001397,5.1325,1.783,5.433382487,4.8125,-0.47700000000000004,4.8360816008,0.32,2.26,2.2825424421
2020-02-11 19:30:00,4.7825,0.1325,4.7843351158,4.8125,-0.4675,4.8351538238,-0.03,0.6000000000000001,0.6007495318,5.2625,1.8225,5.5691482742,4.8125,-0.4675,4.8351538238,0.45,2.29,2.3337951924
2020-02-11 20:00:00,4.673,0.3195,4.6839096116,4.813,-0.48050000000000004,4.836925599,-0.14,0.8,0.8121576202,5.093,1.6195,5.3442894055,4.813,-0.48050000000000004,4.836925599,0.28,2.1,2.1185844331
2020-02-11 20:30:00,4.377,0.917,4.4720261627,0.527,0.007,0.5270464875,3.85,0.91,3.9560839223,4.867,0.927,4.954494727,0.527,0.007,0.5270464875,4.34,0.92,4.4364400142000004
2020-02-11 21:00:00,4.16,0.8715,4.2503073124,0.0,0.0015,0.0015,4.16,0.87,4.25,4.65,0.8615,4.7291312363,0.0,0.0015,0.0015,4.65,0.86,4.7288582131
2020-02-11 21:30:00,4.2,0.9315,4.3020567465,0.0,0.0015,0.0015,4.2,0.93,4.3017322092,4.67,0.9215000000000001,4.7600485554,0.0,0.0015,0.0015,4.67,0.92,4.7597583972
2020-02-11 22:00:00,3.99,0.8415,4.0777717261,0.0,0.0015,0.0015,3.99,0.84,4.0774624462,4.43,0.8515,4.5110921349,0.0,0.0015,0.0015,4.43,0.85,4.51080924
2020-02-11 22:30:00,3.85,0.872,3.9475161811,0.0,0.002,0.002,3.85,0.87,3.9470748663,4.26,0.872,4.3483311741,0.0,0.002,0.002,4.26,0.87,4.3479305422
2020-02-11 23:00:00,3.62,0.1835,3.6246478794,0.0,0.0035,0.0035,3.62,0.18,3.6244723754,4.2,1.6235,4.502860452,0.0,0.0035,0.0035,4.2,1.62,4.5015997157
2020-02-11 23:30:00,3.46,0.1135,3.4618610963,0.0,0.0035,0.0035,3.46,0.11,3.4617481133,4.01,1.6235,4.3261821795,0.0,0.0035,0.0035,4.01,1.62,4.3248699402
2020-02-12 00:00:00,3.35,0.36250000000000004,3.3695557942,0.0,0.0025,0.0025,3.35,0.36,3.3692877586,3.8,1.2725,4.0074001859,0.0,0.0025,0.0025,3.8,1.27,4.0066070434
2020-02-12 00:30:00,3.24,0.723,3.3196880878,0.0,0.003,0.003,3.24,0.72,3.3190360046,3.55,0.713,3.6208933979999998,0.0,0.003,0.003,3.55,0.71,3.6203038547
2020-02-12 01:00:00,3.19,0.222,3.1977154345,0.0,0.002,0.002,3.19,0.22,3.1975772078,3.66,1.262,3.8714653557,0.0,0.002,0.002,3.66,1.26,3.8708138679
2020-02-12 01:30:00,3.13,0.002,3.130000639,0.0,0.002,0.002,3.13,0.0,3.13,3.66,1.522,3.9638471212,0.0,0.002,0.002,3.66,1.52,3.9630796106
2020-02-12 02:00:00,3.33,0.36250000000000004,3.3496725586,0.0,0.0025,0.0025,3.33,0.36,3.3494029319,3.77,1.2125,3.9601838657,0.0,0.0025,0.0025,3.77,1.21,3.9594191493
2020-02-12 02:30:00,3.44,0.8025,3.5323655318,0.0,0.0025,0.0025,3.44,0.8,3.5317984087000003,3.77,0.7925000000000001,3.8523961699,0.0,0.0025,0.0025,3.77,0.79,3.8518826566
2020-02-12 03:00:00,3.36,0.712,3.4346097304,0.0,0.002,0.002,3.36,0.71,3.4341956846,3.67,0.7020000000000001,3.7365363641,0.0,0.002,0.002,3.67,0.7000000000000001,3.7361611314000003
2020-02-12 03:30:00,3.36,0.7825000000000001,3.4499139482,0.0,0.0025,0.0025,3.36,0.78,3.4493477644,3.67,0.7725000000000001,3.7504208097,0.0,0.0025,0.0025,3.67,0.77,3.7499066655
2020-02-12 04:00:00,3.36,0.7825000000000001,3.4499139482,0.0,0.0025,0.0025,3.36,0.78,3.4493477644,3.67,0.7725000000000001,3.7504208097,0.0,0.0025,0.0025,3.67,0.77,3.7499066655
2020-02-12 04:30:00,3.42,0.8320000000000001,3.5197477182,0.0,0.002,0.002,3.42,0.8300000000000001,3.5192754936,3.73,0.8320000000000001,3.8216650821,0.0,0.002,0.002,3.73,0.8300000000000001,3.8212301684
2020-02-12 05:00:00,3.37,0.7925000000000001,3.4619295559,0.0,0.0025,0.0025,3.37,0.79,3.461358115,3.67,0.7925000000000001,3.7545913559,0.0,0.0025,0.0025,3.67,0.79,3.754064464
2020-02-12 05:30:00,3.45,0.842,3.5512623108,0.0,0.002,0.002,3.45,0.84,3.5507886448,3.77,0.8320000000000001,3.8607154777,0.0,0.002,0.002,3.77,0.8300000000000001,3.8602849636
2020-02-12 06:00:00,3.55,0.632,3.6058180764000003,0.0,0.002,0.002,3.55,0.63,3.6054680695,3.95,1.102,4.1008418648,0.0,0.002,0.002,3.95,1.1,4.1003048667
2020-02-12 06:30:00,3.86,0.28250000000000003,3.8703237914,0.0,0.0025,0.0025,3.86,0.28,3.8701421163000003,4.46,1.7925,4.8067303076,0.0,0.0025,0.0025,4.46,1.79,4.8057985809
2020-02-12 07:00:00,4.17,0.842,4.2541584362,0.0,0.002,0.002,4.17,0.84,4.2537630399,4.68,1.392,4.8826288001,0.0,0.002,0.002,4.68,1.3900000000000001,4.8820589919
2020-02-12 07:30:00,4.48,0.622,4.5229729161000005,0.0,0.002,0.002,4.48,0.62,4.5226983096,5.2,2.082,5.6013144886,0.0,0.002,0.002,5.2,2.08,5.6005713994
2020-02-12 08:00:00,4.72,0.6625,4.7662675387,0.0,0.0025,0.0025,4.72,0.66,4.7659206874999995,5.49,2.2525,5.93412641,0.0,0.0025,0.0025,5.49,2.25,5.9331779006000005
2020-02-12 08:30:00,4.8004999999999995,0.931,4.8899449128,0.0005,0.001,0.0011180340000000002,4.8,0.93,4.8892637483,5.4605,1.931,5.7918754519,0.0005,0.001,0.0011180340000000002,5.46,1.9300000000000002,5.7910707127
2020-02-12 09:00:00,4.713,1.3415,4.9002031846000005,0.003,0.0015,0.0033541020000000003,4.71,1.34,4.8969071872,5.163,1.3715,5.342057773,0.003,0.0015,0.0033541020000000003,5.16,1.37,5.3387732673
2020-02-12 09:30:00,4.6575,1.3415,4.8468472743,0.007500000000000001,0.0015,0.0076485293,4.65,1.34,4.8392251446,5.0575,1.3715,5.2401639764,0.007500000000000001,0.0015,0.0076485293,5.05,1.37,5.2325328475
2020-02-12 10:00:00,4.74,1.3805,4.9369403733,0.01,0.0005,0.0100124922,4.73,1.38,4.9272000162000005,5.06,1.3705,5.242315352,0.01,0.0005,0.0100124922,5.05,1.37,5.2325328475
2020-02-12 10:30:00,4.634,1.381,4.8354024652,0.014,0.001,0.0140356688,4.62,1.38,4.8217009447,4.864,1.401,5.0617484133,0.014,0.001,0.0140356688,4.85,1.4,5.0480194136
2020-02-12 11:00:00,4.682,1.4105,4.8898501255,0.012,0.0005,0.012010412100000001,4.67,1.4100000000000001,4.8782168873,4.942,1.4405000000000001,5.1476600752,0.012,0.0005,0.012010412100000001,4.93,1.44,5.1360003894
2020-02-12 11:30:00,4.77,1.47,4.9913725567,0.01,0.0,0.01,4.76,1.47,4.9818169376,5.05,1.5,5.2680641606,0.01,0.0,0.01,5.04,1.5,5.2584788675
2020-02-12 12:00:00,4.705,1.469,4.9289944208000005,0.015,-0.001,0.0150332964,4.69,1.47,4.9149771108,4.925,1.479,5.1422821782,0.015,-0.001,0.0150332964,4.91,1.48,5.1282063141
2020-02-12 12:30:00,4.705,1.3895,4.9058878147,0.015,-0.0005,0.015008331000000001,4.69,1.3900000000000001,4.8916459398,4.955,1.4795,5.1711647866,0.015,-0.0005,0.015008331000000001,4.94,1.48,5.1569370754
2020-02-12 13:00:00,4.6555,1.3885,4.8581490817,0.0155,-0.0015,0.015572411500000001,4.64,1.3900000000000001,4.8437279032,4.9055,1.3985,5.1009540774,0.0155,-0.0015,0.015572411500000001,4.89,1.4,5.0864624249
2020-02-12 13:30:00,4.5385,1.329,4.729082707,0.018500000000000003,-0.001,0.018527007300000002,4.52,1.33,4.7116133118,4.7285,1.349,4.917165164,0.018500000000000003,-0.001,0.018527007300000002,4.71,1.35,4.8996530489
2020-02-12 14:00:00,4.288,0.5895,4.3283315781,0.018000000000000002,-0.0005,0.018006943100000002,4.27,0.59,4.310568408,4.728,2.0195,5.1412415086,0.018000000000000002,-0.0005,0.018006943100000002,4.71,2.02,5.1248902427
2020-02-12 14:30:00,4.4365,0.5305,4.4681050234,0.006500000000000001,0.0005,0.0065192024,4.43,0.53,4.4615916442,4.9665,2.0205,5.3617667331,0.006500000000000001,0.0005,0.0065192024,4.96,2.02,5.3555578608
2020-02-12 15:00:00,4.564,1.241,4.7297121477,0.004,0.001,0.0041231056,4.5600000000000005,1.24,4.7255899103,4.964,1.381,5.1525194808,0.004,0.001,0.0041231056,4.96,1.38,5.148397809
2020-02-12 15:30:00,4.532,1.2405,4.6987087854,0.002,0.0005,0.0020615528,4.53,1.24,4.6966477407,4.922,1.2505,5.078369251,0.002,0.0005,0.0020615528,4.92,1.25,5.0763077133
2020-02-12 16:00:00,4.4815000000000005,1.151,4.6269475089,0.0015,0.001,0.0018027756000000002,4.48,1.15,4.6252459394,4.9015,1.171,5.0394387832,0.0015,0.001,0.0018027756000000002,4.9,1.17,5.0377475125
2020-02-12 16:30:00,4.4515,1.081,4.5808747254,0.0015,0.001,0.0018027756000000002,4.45,1.08,4.5791811495,4.9215,1.111,5.0453427287,0.0015,0.001,0.0018027756000000002,4.92,1.11,5.0436593858
2020-02-12 17:00:00,4.3025,0.877,4.3909720165,0.3325,-0.033,0.3341335811,3.9699999999999998,0.91,4.0729596119,4.7825,0.907,4.8677464242,0.3325,-0.033,0.3341335811,4.45,0.9400000000000001,4.5481974451
2020-02-12 17:30:00,4.6615,0.8455,4.7375576514,4.7915,-0.5045000000000001,4.8179863532,-0.13,1.35,1.3562448157,4.9815000000000005,0.9955,5.0799963091,4.7915,-0.5045000000000001,4.8179863532,0.19,1.5,1.5119854497
2020-02-12 18:00:00,4.7715,0.895,4.8547128906,4.8115,-0.455,4.8329656785,-0.04,1.35,1.3505924625999999,5.1315,1.045,5.2368232021,4.8115,-0.455,4.8329656785,0.32,1.5,1.5337535656
2020-02-12 18:30:00,4.7595,0.936,4.8506634855,3.9795,-0.17400000000000002,3.9833021791,0.78,1.11,1.3566502866,5.1695,1.066,5.2782654585,3.9795,-0.17400000000000002,3.9833021791,1.19,1.24,1.7186331778000001
