Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-12 19:00:00,4.53,0.872,4.6131642069000005,3.85,-0.048,3.8502992092,0.68,0.92,1.1440279717,4.92,1.052,5.031212975,3.85,-0.048,3.8502992092,1.07,1.1,1.5345683432000001
2020-02-12 19:30:00,4.497,0.8365,4.5741383068,3.847,0.0165,3.8470353846,0.65,0.8200000000000001,1.0463746939,4.8469999999999995,0.9565,4.9404758121,3.847,0.0165,3.8470353846,1.0,0.9400000000000001,1.3724430771
2020-02-12 20:00:00,4.418,0.771,4.4847703397,3.848,0.001,3.8480001299,0.5700000000000001,0.77,0.958018789,4.748,0.871,4.8272295367,3.848,0.001,3.8480001299,0.9,0.87,1.2517587627
2020-02-12 20:30:00,4.1815,0.854,4.2678165671,0.3915,0.054,0.39520659150000004,3.79,0.8,3.8735126178,4.6715,0.874,4.7525559701999995,0.3915,0.054,0.39520659150000004,4.28,0.8200000000000001,4.3578435034
2020-02-12 21:00:00,3.94,0.8625,4.0332996727,0.0,0.0025,0.0025,3.94,0.86,4.0327658003,4.42,0.8525,4.5014615682,0.0,0.0025,0.0025,4.42,0.85,4.5009887803
2020-02-12 21:30:00,3.85,0.803,3.9328499843999998,0.0,0.003,0.003,3.85,0.8,3.9322385482,4.32,0.913,4.4154239887,0.0,0.003,0.003,4.32,0.91,4.4148046389
2020-02-12 22:00:00,3.58,0.732,3.6540695122,0.0,0.002,0.002,3.58,0.73,3.6536693884,3.98,0.722,4.044957849,0.0,0.002,0.002,3.98,0.72,4.0446013401
2020-02-12 22:30:00,3.26,0.5935,3.3135845017,0.0,0.0035,0.0035,3.26,0.59,3.3129594021,3.63,0.5735,3.6750241156,0.0,0.0035,0.0035,3.63,0.5700000000000001,3.674479555
2020-02-12 23:00:00,3.2,0.463,3.2333216666,0.0,0.003,0.003,3.2,0.46,3.2328934409,3.5700000000000003,0.773,3.6527289798,0.0,0.003,0.003,3.5700000000000003,0.77,3.652095289
2020-02-12 23:30:00,3.06,-0.147,3.0635288476,0.0,0.003,0.003,3.06,-0.15,3.0636742647,3.5700000000000003,1.373,3.8249220907,0.0,0.003,0.003,3.5700000000000003,1.37,3.8238462312
2020-02-13 00:00:00,3.06,-0.14650000000000002,3.0635048964,0.0,0.0035,0.0035,3.06,-0.15,3.0636742647,3.5300000000000002,1.3735,3.78779649,0.0,0.0035,0.0035,3.5300000000000002,1.37,3.7865287534
2020-02-13 00:30:00,2.95,-0.1975,2.9566038372000003,0.0,0.0025,0.0025,2.95,-0.2,2.9567718884,3.43,1.3225,3.676126528,0.0,0.0025,0.0025,3.43,1.32,3.6752278841
2020-02-13 01:00:00,3.02,-0.2175,3.0278220308,0.0,0.0025,0.0025,3.02,-0.22,3.028002642,3.5,1.3025,3.7345021422,0.0,0.0025,0.0025,3.5,1.3,3.7336309405
2020-02-13 01:30:00,3.07,0.051500000000000004,3.0704319322,0.0,0.0015,0.0015,3.07,0.05,3.0704071391,3.5,1.1015,3.6692372845,0.0,0.0015,0.0015,3.5,1.1,3.6687872656
2020-02-13 02:00:00,3.21,0.592,3.2641329629999998,0.0,0.002,0.002,3.21,0.59,3.2637708253,3.5,0.592,3.5497132279,0.0,0.002,0.002,3.5,0.59,3.5493802276
2020-02-13 02:30:00,3.16,0.592,3.2149749610000002,0.0,0.002,0.002,3.16,0.59,3.2146072855,3.47,0.5720000000000001,3.5168286851,0.0,0.002,0.002,3.47,0.5700000000000001,3.5165039457000002
2020-02-13 03:00:00,2.9699999999999998,0.0025,2.9700010521999998,0.0,0.0025,0.0025,2.9699999999999998,0.0,2.9699999999999998,3.4,1.1325,3.5836512456,0.0,0.0025,0.0025,3.4,1.13,3.5828619845
2020-02-13 03:30:00,2.99,-0.168,2.9947160132,0.0,0.002,0.002,2.99,-0.17,2.9948288766,3.48,1.362,3.7370367939999998,0.0,0.002,0.002,3.48,1.3599999999999999,3.7363083384999998
2020-02-13 04:00:00,3.05,0.42250000000000004,3.0791242667,0.0,0.0025,0.0025,3.05,0.42,3.0787822268,3.38,0.7525000000000001,3.4627526984,0.0,0.0025,0.0025,3.38,0.75,3.4622102767
2020-02-13 04:30:00,3.01,0.42250000000000004,3.039507567,0.0,0.0025,0.0025,3.01,0.42,3.0391610685,3.35,0.8125,3.4471228945,0.0,0.0025,0.0025,3.35,0.81,3.4465344913
2020-02-13 05:00:00,3.06,0.612,3.1205999423,0.0,0.002,0.002,3.06,0.61,3.1202083264000002,3.35,0.602,3.4036603826,0.0,0.002,0.002,3.35,0.6000000000000001,3.403307215
2020-02-13 05:30:00,3.16,0.682,3.2327579557,0.0,0.002,0.002,3.16,0.68,3.2323366161,3.45,0.662,3.5129395099,0.0,0.002,0.002,3.45,0.66,3.5125631667
2020-02-13 06:00:00,3.25,0.7115,3.3269704312,0.0,0.0015,0.0015,3.25,0.71,3.3266499666,3.55,0.7015,3.6186464666,0.0,0.0015,0.0015,3.55,0.7000000000000001,3.6183559803
2020-02-13 06:30:00,3.5700000000000003,0.852,3.6702593914,0.0,0.002,0.002,3.5700000000000003,0.85,3.6697956346,3.92,0.862,4.0136571852,0.0,0.002,0.002,3.92,0.86,4.0132281271
2020-02-13 07:00:00,3.9,0.992,4.0241848864,0.0,0.002,0.002,3.9,0.99,4.0236923342,4.3,1.012,4.4174816355,0.0,0.002,0.002,4.3,1.01,4.4170238849
2020-02-13 07:30:00,4.19,0.9420000000000001,4.2945854281999996,0.0,0.002,0.002,4.19,0.9400000000000001,4.2941471796,4.7,1.332,4.8851022507,0.0,0.002,0.002,4.7,1.33,4.8845572983
2020-02-13 08:00:00,4.36,0.552,4.394804205,0.0,0.002,0.002,4.36,0.55,4.3945534472,5.03,1.8719999999999999,5.3670554311,0.0,0.002,0.002,5.03,1.87,5.3663581692
2020-02-13 08:30:00,4.691,1.3115,4.870884237,0.001,0.0015,0.0018027756000000002,4.69,1.31,4.8695174299,5.171,1.3415,5.3421777629000005,0.001,0.0015,0.0018027756000000002,5.17,1.34,5.3408332683
2020-02-13 09:00:00,4.4905,1.2415,4.6589604527,0.0005,0.0015,0.0015811388,4.49,1.24,4.6580790032,4.9405,1.2715,5.101495124,0.0005,0.0015,0.0015811388,4.94,1.27,5.1006372151
2020-02-13 09:30:00,4.626,1.271,4.7974281652,0.006,0.001,0.0060827625,4.62,1.27,4.7913776724,4.986,1.301,5.1529406168,0.006,0.001,0.0060827625,4.98,1.3,5.1468825516
2020-02-13 10:00:00,4.6255,1.3599999999999999,4.8212913467,0.0055000000000000005,0.0,0.0055000000000000005,4.62,1.3599999999999999,4.8160149501,5.0255,1.38,5.2115305094,0.0055000000000000005,0.0,0.0055000000000000005,5.02,1.38,5.2062270408
2020-02-13 10:30:00,4.5835,1.3005,4.764427825,0.0035,0.0005,0.0035355339000000003,4.58,1.3,4.76092428,4.9335,1.2905,5.0994913962,0.0035,0.0005,0.0035355339000000003,4.93,1.29,5.0959788069
2020-02-13 11:00:00,4.5575,1.4395,4.7794316085,0.0375,-0.0005,0.0375033332,4.52,1.44,4.7438381085,4.8375,1.4495,5.0499956931,0.0375,-0.0005,0.0375033332,4.8,1.45,5.0142297514
2020-02-13 11:30:00,4.4535,1.3335,4.6488584083,0.20350000000000001,0.0235,0.20485238590000002,4.25,1.31,4.447313796,4.7135,1.3535,4.9039825142,0.20350000000000001,0.0235,0.20485238590000002,4.51,1.33,4.7020208421
2020-02-13 12:00:00,4.4875,1.2295,4.6528836757,0.0175,-0.0105,0.0204083316,4.47,1.24,4.6388037251,4.7975,1.3195000000000001,4.9756493546,0.0175,-0.0105,0.0204083316,4.78,1.33,4.9615824089
2020-02-13 12:30:00,4.438,0.8805000000000001,4.5245026522,0.008,0.0005,0.0080156098,4.43,0.88,4.5165584243,4.828,1.4304999999999999,5.0354656438,0.008,0.0005,0.0080156098,4.82,1.43,5.0276535282
2020-02-13 13:00:00,4.3905,1.2075,4.5535202316,0.0405,-0.0125,0.0423851389,4.35,1.22,4.5178424054,4.6305,1.2175,4.7878843449,0.0405,-0.0125,0.0423851389,4.59,1.23,4.7519469694000005
2020-02-13 13:30:00,4.3455,1.2585,4.5240681361,0.035500000000000004,-0.0115,0.0373162163,4.31,1.27,4.4932171103,4.5655,1.2485,4.7331324194,0.035500000000000004,-0.0115,0.0373162163,4.53,1.26,4.7019676732
2020-02-13 14:00:00,4.1655,1.187,4.3313230369,0.025500000000000002,-0.003,0.025675864200000002,4.14,1.19,4.3076327606,4.4455,1.177,4.5986736403,0.025500000000000002,-0.003,0.025675864200000002,4.42,1.18,4.5748005421
2020-02-13 14:30:00,4.2285,1.1885,4.3923506804,0.0085,-0.0015,0.008631338300000001,4.22,1.19,4.384575236,4.5485,1.2085,4.7063068854,0.0085,-0.0015,0.008631338300000001,4.54,1.21,4.6984784771
2020-02-13 15:00:00,4.1635,1.1715,4.3251756612,0.0035,0.0015,0.0038078866,4.16,1.17,4.321400236,4.4835,1.1515,4.6290090192,0.0035,0.0015,0.0038078866,4.48,1.15,4.6252459394
2020-02-13 15:30:00,4.03,1.0495,4.1644147548,0.01,-0.0005,0.0100124922,4.02,1.05,4.1548646187,4.38,1.0495,4.5039815997,0.01,-0.0005,0.0100124922,4.37,1.05,4.4943742612
2020-02-13 16:00:00,3.9935,0.9905,4.1145027039,0.0035,0.0005,0.0035355339000000003,3.99,0.99,4.1109852834,4.3735,0.9805,4.4820623043,0.0035,0.0005,0.0035355339000000003,4.37,0.98,4.4785377078
2020-02-13 16:30:00,3.9915000000000003,0.9205000000000001,4.0962656774,0.0015,0.0005,0.0015811388,3.99,0.92,4.0946916856,4.4415,0.9205000000000001,4.535883872,0.0015,0.0005,0.0015811388,4.44,0.92,4.5343136195
2020-02-13 17:00:00,4.0,0.8225,4.0836878247,0.30000000000000004,-0.0275,0.30125778000000003,3.7,0.85,3.7963798545,4.46,0.8525,4.5407440194,0.30000000000000004,-0.0275,0.30125778000000003,4.16,0.88,4.2520583251
2020-02-13 17:30:00,4.3645,0.7020000000000001,4.4205954633,4.7945,-0.468,4.8172870218,-0.43,1.17,1.2465151423,4.6545000000000005,0.922,4.7449398574,4.7945,-0.468,4.8172870218,-0.14,1.3900000000000001,1.3970325694
2020-02-13 18:00:00,4.502,0.723,4.5596856251,4.812,-0.40700000000000003,4.8291814006,-0.31,1.13,1.1717508268,4.812,0.853,4.8870188254,4.812,-0.40700000000000003,4.8291814006,0.0,1.26,1.26
2020-02-13 18:30:00,4.564,0.7775000000000001,4.6297518562,4.814,-0.4525,4.8352199795,-0.25,1.23,1.2551493935,4.884,0.9075000000000001,4.9675962245,4.814,-0.4525,4.8352199795,0.07,1.3599999999999999,1.3618002790000001
2020-02-13 19:00:00,4.426,0.495,4.4535941665,4.816,-0.485,4.8403595941,-0.39,0.98,1.0547511555,4.796,1.205,4.9450622847000005,4.816,-0.485,4.8403595941,-0.02,1.69,1.6901183391
2020-02-13 19:30:00,4.5565,0.781,4.622948545,4.8165,-0.489,4.8412594694,-0.26,1.27,1.2963410045,4.8865,0.931,4.9743987828,4.8165,-0.489,4.8412594694,0.07,1.42,1.4217243052000001
2020-02-13 20:00:00,4.5545,0.7785000000000001,4.620555432,4.8145,-0.4415,4.8347008698,-0.26,1.22,1.2473972904,4.8845,0.9085000000000001,4.9682705744,4.8145,-0.4415,4.8347008698,0.07,1.35,1.3518135966
2020-02-13 20:30:00,4.061,0.772,4.1337277366,0.481,0.012,0.4811496649,3.58,0.76,3.6597814142000002,4.561,0.792,4.6292531795,0.481,0.012,0.4811496649,4.08,0.78,4.1538897434
2020-02-13 21:00:00,3.83,0.763,3.905261707,0.0,0.003,0.003,3.83,0.76,3.9046766832,4.31,0.783,4.3805466554,0.0,0.003,0.003,4.31,0.78,4.3800114155
2020-02-13 21:30:00,3.76,0.4325,3.7847927618,0.0,0.0025,0.0025,3.76,0.43,3.784507894,4.31,1.1125,4.4512645675,0.0,0.0025,0.0025,4.31,1.11,4.4506404034
2020-02-13 22:00:00,3.64,0.623,3.6929295959,0.0,0.003,0.003,3.64,0.62,3.6924246776,4.11,0.863,4.1996272454,0.0,0.003,0.003,4.11,0.86,4.1990117885
2020-02-13 22:30:00,3.44,0.6935,3.5092082084,0.0,0.0035,0.0035,3.44,0.6900000000000001,3.5085182057,3.84,0.6935,3.902120225,0.0,0.0035,0.0035,3.84,0.6900000000000001,3.9014997116
2020-02-13 23:00:00,3.32,0.6930000000000001,3.3915555428,0.0,0.003,0.003,3.32,0.6900000000000001,3.3909438214,3.68,0.6930000000000001,3.7446827636,0.0,0.003,0.003,3.68,0.6900000000000001,3.7441287371
2020-02-13 23:30:00,3.27,0.6930000000000001,3.3426260634,0.0,0.003,0.003,3.27,0.6900000000000001,3.342005386,3.61,0.6930000000000001,3.6759147161,0.0,0.003,0.003,3.61,0.6900000000000001,3.6753503234
2020-02-14 00:00:00,3.08,0.0625,3.0806340662,0.0,0.0025,0.0025,3.08,0.06,3.0805843601,3.55,1.2725,3.7711743861,0.0,0.0025,0.0025,3.55,1.27,3.7703315504
2020-02-14 00:30:00,3.03,0.12250000000000001,3.0324752678,0.0,0.0025,0.0025,3.03,0.12,3.0323753066,3.47,1.1025,3.6409348044,0.0,0.0025,0.0025,3.47,1.1,3.640178567
2020-02-14 01:00:00,2.99,0.163,2.9944396805,0.0,0.003,0.003,2.99,0.16,2.9942778762,3.43,1.103,3.6029861226,0.0,0.003,0.003,3.43,1.1,3.60206885
2020-02-14 01:30:00,2.87,-0.0685,2.8708173488,0.0,0.0015,0.0015,2.87,-0.07,2.8708535316,3.35,1.2615,3.5796483417,0.0,0.0015,0.0015,3.35,1.26,3.5791200036
2020-02-14 02:00:00,2.87,-0.148,2.8738134943,0.0,0.002,0.002,2.87,-0.15,2.8739171874,3.35,1.362,3.6162887053,0.0,0.002,0.002,3.35,1.3599999999999999,3.6155359215000002
2020-02-14 02:30:00,2.87,-0.14750000000000002,2.8737877879,0.0,0.0025,0.0025,2.87,-0.15,2.8739171874,3.35,1.3625,3.6164770496000003,0.0,0.0025,0.0025,3.35,1.3599999999999999,3.6155359215000002
2020-02-14 03:00:00,2.89,0.2615,2.9018067217,0.0,0.0015,0.0015,2.89,0.26,2.9016719318,3.25,0.8215,3.3522175123,0.0,0.0015,0.0015,3.25,0.8200000000000001,3.3518502353
2020-02-14 03:30:00,2.89,0.523,2.9369421172,0.0,0.003,0.003,2.89,0.52,2.936409372,3.16,0.503,3.1997826489,0.0,0.003,0.003,3.16,0.5,3.1993124261
2020-02-14 04:00:00,2.89,0.5625,2.9442327099,0.0,0.0025,0.0025,2.89,0.56,2.943756104,3.16,0.5525,3.2079364473,0.0,0.0025,0.0025,3.16,0.55,3.2075068199
2020-02-14 04:30:00,3.1,0.622,3.1617849389,0.0,0.002,0.002,3.1,0.62,3.1613920984,3.39,0.612,3.4447995587999998,0.0,0.002,0.002,3.39,0.61,3.4444448029
2020-02-14 05:00:00,3.1,0.5925,3.156114106,0.0,0.0025,0.0025,3.1,0.59,3.1556457342,3.39,0.5725,3.4380017816,0.0,0.0025,0.0025,3.39,0.5700000000000001,3.4375863626
2020-02-14 05:30:00,3.1,-0.058,3.1005425332,0.0,0.002,0.002,3.1,-0.06,3.1005805908,3.59,1.342,3.832631472,0.0,0.002,0.002,3.59,1.34,3.8319316278
2020-02-14 06:00:00,3.24,-0.018000000000000002,3.2400499996,0.0,0.002,0.002,3.24,-0.02,3.2400617278,3.76,1.492,4.0452025907,0.0,0.002,0.002,3.76,1.49,4.044465354
2020-02-14 06:30:00,3.6,0.1125,3.6017573836,0.0,0.0025,0.0025,3.6,0.11,3.6016801635,4.17,1.6225,4.4745286065,0.0,0.0025,0.0025,4.17,1.62,4.4736226931
2020-02-14 07:00:00,3.9245,1.0555,4.0639611834,0.7045,-0.0745,0.7084281897,3.22,1.13,3.4125210622,4.2645,0.9255,4.3637725078,0.7045,-0.0745,0.7084281897,3.56,1.0,3.6977831197
2020-02-14 07:30:00,4.4665,1.0105,4.5793812355,4.7965,-0.48950000000000005,4.8214129153,-0.33,1.5,1.5358710883,4.6765,1.1305,4.8112038514,4.7965,-0.48950000000000005,4.8214129153,-0.12,1.62,1.6244383645
2020-02-14 08:00:00,4.7345,0.741,4.7921363973,4.8145,-0.46900000000000003,4.8372896595,-0.08,1.21,1.2126417443,5.0445,1.651,5.3078038067,4.8145,-0.46900000000000003,4.8372896595,0.23,2.12,2.1324399171
2020-02-14 08:30:00,4.9355,1.0565,5.047311413,4.8155,-0.48350000000000004,4.8397120266,0.12,1.54,1.5446682492,5.2055,1.4765000000000001,5.4108485933,4.8155,-0.48350000000000004,4.8397120266,0.39,1.96,1.9984243794
2020-02-14 09:00:00,4.908,1.233,5.0605091641,4.818,-0.517,4.8456591915,0.09,1.75,1.7523127575,5.138,1.343,5.3106207735,4.818,-0.517,4.8456591915,0.32,1.8599999999999999,1.8873261508999999
2020-02-14 09:30:00,4.6355,0.8415,4.711261243,0.48550000000000004,0.0015,0.48550231720000003,4.15,0.84,4.2341587122,5.1355,1.4915,5.3477034791,0.48550000000000004,0.0015,0.48550231720000003,4.65,1.49,4.8828884894
2020-02-14 10:00:00,4.6405,1.193,4.7913974214,0.0005,0.003,0.0030413813000000002,4.64,1.19,4.7901670117,5.0905,1.213,5.2330258216,0.0005,0.003,0.0030413813000000002,5.09,1.21,5.2318447989
2020-02-14 10:30:00,4.531,1.1425,4.6728221933,0.001,0.0025,0.0026925824,4.53,1.1400000000000001,4.6712418049,4.961,1.1625,5.0953829346,0.001,0.0025,0.0026925824,4.96,1.16,5.0938394164
2020-02-14 11:00:00,4.4415,0.9125000000000001,4.5342671403,0.0015,0.0025,0.0029154759,4.44,0.91,4.5322952243,4.9615,1.5125000000000002,5.1869199435,0.0015,0.0025,0.0029154759,4.96,1.51,5.1847565034
2020-02-14 11:30:00,4.4625,1.222,4.6267904912999995,0.0025,0.002,0.0032015621000000003,4.46,1.22,4.6238512087,4.8825,1.232,5.035536739,0.0025,0.002,0.0032015621000000003,4.88,1.23,5.0326235703
2020-02-14 12:00:00,4.261,0.9825,4.372805421,0.001,0.0025,0.0026925824,4.26,0.98,4.3712698384,4.681,1.1025,4.8090817471000005,0.001,0.0025,0.0026925824,4.68,1.1,4.8075357513
2020-02-14 12:30:00,4.061,0.29250000000000004,4.0715202628,0.001,0.0025,0.0026925824,4.06,0.29,4.0703439658,4.681,1.7225000000000001,4.9878619919,0.001,0.0025,0.0026925824,4.68,1.72,4.9860605692
2020-02-14 13:00:00,3.9905,0.1525,3.9934128887,0.0005,0.0025,0.0025495098,3.99,0.15,3.9928185534000002,4.6305,1.6925,4.9301203332,0.0005,0.0025,0.0025495098,4.63,1.69,4.9287929557000005
2020-02-14 13:30:00,3.9005,0.3725,3.9182466103999998,0.0005,0.0025,0.0025495098,3.9,0.37,3.9175119655,4.4405,1.2925,4.6247806975,0.0005,0.0025,0.0025495098,4.44,1.29,4.6236024916
2020-02-14 14:00:00,3.811,0.8025,3.8945766458,0.001,0.0025,0.0026925824,3.81,0.8,3.8930836107,4.201,0.8025,4.2769623859,0.001,0.0025,0.0026925824,4.2,0.8,4.2755116653
2020-02-14 14:30:00,3.8805,0.802,3.9625098423000003,0.0005,0.002,0.0020615528,3.88,0.8,3.961615832,4.2705,0.802,4.3451552619000005,0.0005,0.002,0.0020615528,4.27,0.8,4.3442951097
2020-02-14 15:00:00,3.791,0.802,3.874904515,0.001,0.002,0.0022360680000000003,3.79,0.8,3.8735126178,4.171,0.802,4.2474045016,0.001,0.002,0.0022360680000000003,4.17,0.8,4.2460452188
2020-02-14 15:30:00,3.7515,0.501,3.7848055762,0.0015,0.001,0.0018027756000000002,3.75,0.5,3.7831864876,4.2015,0.931,4.3034129769,0.0015,0.001,0.0018027756000000002,4.2,0.93,4.3017322092
2020-02-14 16:00:00,3.7015000000000002,0.7615000000000001,3.7790189865,0.0015,0.0015,0.0021213203,3.7,0.76,3.7772476752,4.1115,0.7715000000000001,4.1832576421,0.0015,0.0015,0.0021213203,4.11,0.77,4.1815069054
2020-02-14 16:30:00,3.65,0.7105,3.7185091435,0.0,0.0005,0.0005,3.65,0.71,3.7184136403,4.08,0.7305,4.1448800043,0.0,0.0005,0.0005,4.08,0.73,4.1447919128
2020-02-14 17:00:00,3.8245,0.8045,3.9081991377,0.3645,-0.035500000000000004,0.3662246578,3.46,0.84,3.5605055821000002,4.2745,0.8545,4.3590733534,0.3645,-0.035500000000000004,0.3662246578,3.91,0.89,4.0100124688
2020-02-14 17:30:00,4.188,0.7425,4.2533105048,4.798,-0.5075000000000001,4.8247653052,-0.61,1.25,1.3908989899,4.458,0.9025000000000001,4.5484360224,4.798,-0.5075000000000001,4.8247653052,-0.34,1.4100000000000001,1.4504137341
2020-02-14 18:00:00,4.22,0.6265000000000001,4.2662515456,4.48,-0.3235,4.4916647526,-0.26,0.9500000000000001,0.9849365462,4.54,0.7665000000000001,4.6042504547,4.48,-0.3235,4.4916647526,0.06,1.09,1.0916501271
2020-02-14 18:30:00,4.108,0.5630000000000001,4.1464000048,4.808,-0.467,4.8306265639,-0.7000000000000001,1.03,1.245351356,4.428,0.723,4.4866371594,4.808,-0.467,4.8306265639,-0.38,1.19,1.2491997438
2020-02-14 19:00:00,3.8635,0.49250000000000005,3.8947642419,4.8135,-0.42750000000000005,4.8324464301,-0.9500000000000001,0.92,1.3224598293,4.1535,0.6325000000000001,4.2013829271,4.8135,-0.42750000000000005,4.8324464301,-0.66,1.06,1.2486793023
2020-02-14 19:30:00,3.8455,0.5175000000000001,3.8801644939,4.8155,-0.47250000000000003,4.8386254763,-0.97,0.99,1.386001443,4.1155,0.6375000000000001,4.164582392,4.8155,-0.47250000000000003,4.8386254763,-0.7000000000000001,1.11,1.3122880781
2020-02-14 20:00:00,3.5395,-0.10250000000000001,3.5409838322000002,0.48950000000000005,-0.0025,0.489506384,3.05,-0.1,3.0516389039,4.1695,1.2875,4.3637582999,0.48950000000000005,-0.0025,0.489506384,3.68,1.29,3.8995512562
2020-02-14 20:30:00,3.41,-0.1875,3.4151509849,0.0,0.0025,0.0025,3.41,-0.19,3.4152891532,4.08,1.3625,4.3014888411,0.0,0.0025,0.0025,4.08,1.3599999999999999,4.3006976178
2020-02-14 21:00:00,3.13,0.1325,3.1328032575,0.0,0.0025,0.0025,3.13,0.13,3.1326985173,3.64,0.8025,3.7274128092,0.0,0.0025,0.0025,3.64,0.8,3.7268753668
2020-02-14 21:30:00,2.71,0.073,2.710983032,0.0,0.003,0.003,2.71,0.07,2.7109039083,3.1,0.183,3.105396754,0.0,0.003,0.003,3.1,0.18,3.1052214092
2020-02-14 22:00:00,2.54,0.073,2.5410487992,0.0,0.003,0.003,2.54,0.07,2.5409643839,2.88,0.063,2.8806889801,0.0,0.003,0.003,2.88,0.06,2.8806249322
2020-02-14 22:30:00,2.39,0.0325,2.3902209626,0.0,0.0025,0.0025,2.39,0.03,2.3901882771,2.71,0.0325,2.7101948731,0.0,0.0025,0.0025,2.71,0.03,2.7101660466
2020-02-14 23:00:00,2.27,-0.157,2.2754228179,0.0,0.003,0.003,2.27,-0.16,2.2756317804,2.6,0.193,2.6071534285,0.0,0.003,0.003,2.6,0.19,2.606933064
2020-02-14 23:30:00,2.19,0.033,2.190248616,0.0,0.003,0.003,2.19,0.03,2.1902054698,2.46,0.013000000000000001,2.4600343494,0.0,0.003,0.003,2.46,0.01,2.4600203251
2020-02-15 00:00:00,2.13,0.0325,2.1302479316,0.0,0.0025,0.0025,2.13,0.03,2.1302112571,2.39,0.0125,2.3900326881,0.0,0.0025,0.0025,2.39,0.01,2.3900209204
2020-02-15 00:30:00,2.07,0.033,2.0702630268,0.0,0.003,0.003,2.07,0.03,2.0702173799,2.32,0.013000000000000001,2.3200364221,0.0,0.003,0.003,2.32,0.01,2.3200215516
2020-02-15 01:00:00,2.02,-0.167,2.0268914623,0.0,0.003,0.003,2.02,-0.17,2.0271408437,2.32,0.17300000000000001,2.3264412737,0.0,0.003,0.003,2.32,0.17,2.32622011
2020-02-15 01:30:00,2.02,0.042,2.0204365865,0.0,0.002,0.002,2.02,0.04,2.0203960008,2.29,0.052000000000000005,2.2905903169,0.0,0.002,0.002,2.29,0.05,2.2905457865
2020-02-15 02:00:00,1.9300000000000002,-0.267,1.9483811228999999,0.0,0.003,0.003,1.9300000000000002,-0.27,1.9487944992,2.23,0.273,2.2466483926,0.0,0.003,0.003,2.23,0.27,2.2462858233
2020-02-15 02:30:00,1.9500000000000002,0.052500000000000005,1.9507066027,0.0,0.0025,0.0025,1.9500000000000002,0.05,1.9506409203000001,2.18,0.022500000000000003,2.1801161093,0.0,0.0025,0.0025,2.18,0.02,2.1800917412
2020-02-15 03:00:00,2.11,-0.0775,2.1114228023,0.0,0.0025,0.0025,2.11,-0.08,2.111516043,2.37,0.1325,2.3737009605,0.0,0.0025,0.0025,2.37,0.13,2.373562723
2020-02-15 03:30:00,2.31,0.033,2.3102357023,0.0,0.003,0.003,2.31,0.03,2.310194797,2.55,0.023,2.5501037234,0.0,0.003,0.003,2.55,0.02,2.5500784302
2020-02-15 04:00:00,2.08,-0.41750000000000004,2.1214868018,0.0,0.0025,0.0025,2.08,-0.42,2.1219802073,2.4,0.42250000000000004,2.4369050556,0.0,0.0025,0.0025,2.4,0.42,2.4364728605
2020-02-15 04:30:00,1.96,-0.718,2.0873725111,0.0,0.002,0.002,1.96,-0.72,2.0880613018,2.35,0.762,2.4704542092,0.0,0.002,0.002,2.35,0.76,2.4698380514
2020-02-15 05:00:00,1.96,-0.328,1.9872553938,0.0,0.002,0.002,1.96,-0.33,1.9875864761000002,2.26,0.342,2.2857305178000002,0.0,0.002,0.002,2.26,0.34,2.2854321254
2020-02-15 05:30:00,2.05,0.052000000000000005,2.0506594061,0.0,0.002,0.002,2.05,0.05,2.0506096654,2.26,-0.008,2.2600141592,0.0,0.002,0.002,2.26,-0.01,2.2600221238
2020-02-15 06:00:00,2.11,0.052000000000000005,2.110640661,0.0,0.002,0.002,2.11,0.05,2.1105923339,2.33,0.022,2.3301038603,0.0,0.002,0.002,2.33,0.02,2.3300858353000002
2020-02-15 06:30:00,2.46,0.24250000000000002,2.4719235931,0.0,0.0025,0.0025,2.46,0.24,2.4716795909,2.7,0.21250000000000002,2.7083493589,0.0,0.0025,0.0025,2.7,0.21,2.7081543531000003
2020-02-15 07:00:00,2.71,0.242,2.7207837106,0.0,0.002,0.002,2.71,0.24,2.7206065500000003,3.0,0.372,3.0229760171,0.0,0.002,0.002,3.0,0.37,3.0227305537
2020-02-15 07:30:00,2.79,0.322,2.8085198949,0.0,0.002,0.002,2.79,0.32,2.8082912954,3.08,0.292,3.0938105954,0.0,0.002,0.002,3.08,0.29,3.0936224721
2020-02-15 08:00:00,2.87,0.3225,2.8880627157000003,0.0,0.0025,0.0025,2.87,0.32,2.887784618,3.17,0.3225,3.1863625421,0.0,0.0025,0.0025,3.17,0.32,3.1861104814
2020-02-15 08:30:00,2.96,0.322,2.9774626782,0.0,0.002,0.002,2.96,0.32,2.9772470505,3.29,0.322,3.3057198913,0.0,0.002,0.002,3.29,0.32,3.3055256768
2020-02-15 09:00:00,3.14,0.41250000000000003,3.1669790416,0.0,0.0025,0.0025,3.14,0.41000000000000003,3.1666543859,3.5,0.4025,3.5230677328,0.0,0.0025,0.0025,3.5,0.4,3.5227829908
2020-02-15 09:30:00,3.24,0.3825,3.2625,0.0,0.0025,0.0025,3.24,0.38,3.2622078413,3.62,0.3825,3.6401519542000003,0.0,0.0025,0.0025,3.62,0.38,3.6398901082
2020-02-15 10:00:00,3.24,-0.068,3.2407135017,0.0,0.002,0.002,3.24,-0.07,3.2407560846,3.76,0.8220000000000001,3.8488029308,0.0,0.002,0.002,3.76,0.8200000000000001,3.848376281
2020-02-15 10:30:00,3.12,-0.108,3.1218686712,0.0,0.002,0.002,3.12,-0.11,3.1219385004,3.62,0.762,3.6993302096000003,0.0,0.002,0.002,3.62,0.76,3.6989187609
2020-02-15 11:00:00,3.36,0.4015,3.3839034044,0.0,0.0015,0.0015,3.36,0.4,3.3837257572,3.76,0.41150000000000003,3.7824505615,0.0,0.0015,0.0015,3.76,0.41000000000000003,3.7822876675
2020-02-15 11:30:00,3.271,0.3405,3.2886746951,0.001,0.0005,0.0011180340000000002,3.27,0.34,3.2876283245,3.6710000000000003,0.35050000000000003,3.6876945710999998,0.001,0.0005,0.0011180340000000002,3.67,0.35000000000000003,3.6866515973
2020-02-15 12:00:00,3.1005,0.2505,3.1106029158,0.0005,0.0005,0.0007071068,3.1,0.25,3.110064308,3.4905,0.2605,3.5002072082,0.0005,0.0005,0.0007071068,3.49,0.26,3.4996714131
2020-02-15 12:30:00,2.9105,0.151,2.9144143923,0.0005,0.001,0.0011180340000000002,2.91,0.15,2.9138634147999998,3.2905,0.161,3.2944364086,0.0005,0.001,0.0011180340000000002,3.29,0.16,3.2938882798
2020-02-15 13:00:00,2.84,0.061,2.8406550300999998,0.0,0.001,0.001,2.84,0.06,2.8406337321,3.22,0.061,3.2205777432,0.0,0.001,0.001,3.22,0.06,3.2205589577
2020-02-15 13:30:00,2.77,0.062,2.7706937759,0.0,0.002,0.002,2.77,0.06,2.7706497433,3.16,0.092,3.1613389568,0.0,0.002,0.002,3.16,0.09,3.1612813858
2020-02-15 14:00:00,2.74,0.061500000000000006,2.7406901047,0.0,0.0015,0.0015,2.74,0.06,2.7406568556,3.12,0.051500000000000004,3.1204250111,0.0,0.0015,0.0015,3.12,0.05,3.1204006153
2020-02-15 14:30:00,2.6405000000000003,0.031,2.6406819668,0.0005,0.001,0.0011180340000000002,2.64,0.03,2.640170449,3.0105,0.051000000000000004,3.0109319571,0.0005,0.001,0.0011180340000000002,3.01,0.05,3.0104152537
2020-02-15 15:00:00,2.6005000000000003,0.030500000000000003,2.6006788537,0.0005,0.0005,0.0007071068,2.6,0.03,2.6001730712,2.9505,0.0105,2.9505186832,0.0005,0.0005,0.0007071068,2.95,0.01,2.9500169491
2020-02-15 15:30:00,2.5700000000000003,-0.029,2.5701636135,0.0,0.001,0.001,2.5700000000000003,-0.03,2.5701750913,2.95,0.011,2.9500205084,0.0,0.001,0.001,2.95,0.01,2.9500169491
2020-02-15 16:00:00,2.63,0.001,2.6300001901,0.0,0.001,0.001,2.63,0.0,2.63,3.01,0.011,3.0100200996,0.0,0.001,0.001,3.01,0.01,3.0100166112
2020-02-15 16:30:00,2.68,-0.1675,2.6852292733,0.0,0.0025,0.0025,2.68,-0.17,2.6853863782,3.11,0.14250000000000002,3.1132629587,0.0,0.0025,0.0025,3.11,0.14,3.1131495306
2020-02-15 17:00:00,2.636,-0.7605000000000001,2.7435116639,0.436,-0.0405,0.4378769804,2.2,-0.72,2.3148218074,3.216,0.7895000000000001,3.3114900347000003,0.436,-0.0405,0.4378769804,2.7800000000000002,0.8300000000000001,2.9012583477
2020-02-15 17:30:00,3.0565,-0.8045,3.1606031861,4.8065,-0.5545,4.8383791191,-1.75,-0.25,1.7677669530000002,3.3865,0.8855000000000001,3.5003560533,4.8065,-0.5545,4.8383791191,-1.42,1.44,2.0223748416
2020-02-15 18:00:00,3.1915,-0.426,3.219805623,4.8115,-0.47600000000000003,4.8349879266,-1.62,0.05,1.6207714213000002,3.4915000000000003,0.5640000000000001,3.5367595692,4.8115,-0.47600000000000003,4.8349879266,-1.32,1.04,1.680476123
2020-02-15 18:30:00,3.195,-0.005,3.1950039124,4.815,-0.445,4.8355196205,-1.62,0.44,1.6786899654,3.465,0.115,3.4669078442,4.815,-0.445,4.8355196205,-1.35,0.56,1.4615402834
2020-02-15 19:00:00,3.1665,-0.0155,3.166537936,4.8165,-0.42550000000000004,4.8352582661,-1.65,0.41000000000000003,1.7001764614,3.3965,0.10450000000000001,3.3981071937,4.8165,-0.42550000000000004,4.8352582661,-1.42,0.53,1.5156846638
2020-02-15 19:30:00,2.8105,-0.023,2.8105941098000002,0.5105000000000001,0.017,0.5107829774,2.3,-0.04,2.3003477998,3.2205,0.007,3.2205076075,0.5105000000000001,0.017,0.5107829774,2.71,-0.01,2.7100184500999998
2020-02-15 20:00:00,2.62,-0.037,2.6202612465,0.0,0.003,0.003,2.62,-0.04,2.6203053257,3.02,-0.037,3.0202266471,0.0,0.003,0.003,3.02,-0.04,3.020264889
2020-02-15 20:30:00,2.55,-0.037,2.5502684172,0.0,0.003,0.003,2.55,-0.04,2.5503137062,2.93,-0.017,2.930049317,0.0,0.003,0.003,2.93,-0.02,2.9300682586
2020-02-15 21:00:00,2.48,-0.0375,2.4802835019,0.0,0.0025,0.0025,2.48,-0.04,2.4803225597000003,2.84,-0.0175,2.8400539167,0.0,0.0025,0.0025,2.84,-0.02,2.8400704217
2020-02-15 21:30:00,2.42,-0.08700000000000001,2.421563338,0.0,0.003,0.003,2.42,-0.09,2.4216729754,2.76,-0.017,2.7600523546,0.0,0.003,0.003,2.76,-0.02,2.7600724628
2020-02-15 22:00:00,2.33,-0.08750000000000001,2.3316423932,0.0,0.0025,0.0025,2.33,-0.09,2.3317375496,2.65,-0.0975,2.6517930255,0.0,0.0025,0.0025,2.65,-0.1,2.6518861212
2020-02-15 22:30:00,2.25,-0.08750000000000001,2.2517007461,0.0,0.0025,0.0025,2.25,-0.09,2.2517992806000002,2.55,-0.0975,2.5518632898,0.0,0.0025,0.0025,2.55,-0.1,2.551960031
2020-02-15 23:00:00,2.13,-0.08750000000000001,2.1317964842,0.0,0.0025,0.0025,2.13,-0.09,2.1319005605,2.41,-0.0975,2.4119714447,0.0,0.0025,0.0025,2.41,-0.1,2.4120737965
2020-02-15 23:30:00,2.03,-0.08700000000000001,2.0318634304,0.0,0.003,0.003,2.03,-0.09,2.0319940945,2.2800000000000002,-0.127,2.2835343221,0.0,0.003,0.003,2.2800000000000002,-0.13,2.2837031331
2020-02-16 00:00:00,1.97,-0.088,1.9719645027000001,0.0,0.002,0.002,1.97,-0.09,1.972054766,2.22,-0.128,2.2236870283,0.0,0.002,0.002,2.22,-0.13,2.2238030488
2020-02-16 00:30:00,1.9,-0.08750000000000001,1.9020137355000002,0.0,0.0025,0.0025,1.9,-0.09,1.9021303846,2.13,-0.14750000000000002,2.1351009929,0.0,0.0025,0.0025,2.13,-0.15,2.1352751578999998
2020-02-16 01:00:00,1.82,-0.628,1.9253010154,0.0,0.002,0.002,1.82,-0.63,1.9259543089000002,2.18,0.402,2.2167552864,0.0,0.002,0.002,2.18,0.4,2.2163934669
2020-02-16 01:30:00,1.76,-0.837,1.9488891708,0.0,0.003,0.003,1.76,-0.84,1.9501794789,2.18,0.643,2.272850413,0.0,0.003,0.003,2.18,0.64,2.2720035211000003
2020-02-16 02:00:00,1.73,-0.838,1.9222757346,0.0,0.002,0.002,1.73,-0.84,1.9231484602000002,2.12,0.642,2.2150765224,0.0,0.002,0.002,2.12,0.64,2.2144976857
2020-02-16 02:30:00,1.73,-0.588,1.8271956655000001,0.0,0.002,0.002,1.73,-0.59,1.8278402556,2.06,0.41200000000000003,2.1007960396,0.0,0.002,0.002,2.06,0.41000000000000003,2.1004047229
2020-02-16 03:00:00,1.75,-0.0775,1.7517152309,0.0,0.0025,0.0025,1.75,-0.08,1.7518276171,1.96,-0.11750000000000001,1.9635188438000002,0.0,0.0025,0.0025,1.96,-0.12,1.9636700334000001
2020-02-16 03:30:00,1.75,-0.0775,1.7517152309,0.0,0.0025,0.0025,1.75,-0.08,1.7518276171,1.96,-0.11750000000000001,1.9635188438000002,0.0,0.0025,0.0025,1.96,-0.12,1.9636700334000001
2020-02-16 04:00:00,1.75,-0.0785,1.7517597581,0.0,0.0015,0.0015,1.75,-0.08,1.7518276171,1.96,-0.11850000000000001,1.9635789391,0.0,0.0015,0.0015,1.96,-0.12,1.9636700334000001
2020-02-16 04:30:00,1.75,-0.0775,1.7517152309,0.0,0.0025,0.0025,1.75,-0.08,1.7518276171,1.9300000000000002,-0.11750000000000001,1.9335734405,0.0,0.0025,0.0025,1.9300000000000002,-0.12,1.9337269714
2020-02-16 05:00:00,1.72,-0.0775,1.7217451176,0.0,0.0025,0.0025,1.72,-0.08,1.7218594600000001,1.9300000000000002,-0.11750000000000001,1.9335734405,0.0,0.0025,0.0025,1.9300000000000002,-0.12,1.9337269714
2020-02-16 05:30:00,1.78,-0.078,1.7817081691,0.0,0.002,0.002,1.78,-0.08,1.7817968459,1.97,-0.11800000000000001,1.973530846,0.0,0.002,0.002,1.97,-0.12,1.9736514383000001
2020-02-16 06:00:00,1.83,-0.0775,1.8316403168000002,0.0,0.0025,0.0025,1.83,-0.08,1.8317477992,2.03,-0.1375,2.0346513829,0.0,0.0025,0.0025,2.03,-0.14,2.0348218595
2020-02-16 06:30:00,2.14,0.10250000000000001,2.142453325,0.0,0.0025,0.0025,2.14,0.1,2.1423351745,2.38,0.07250000000000001,2.3811039981,0.0,0.0025,0.0025,2.38,0.07,2.3810291892
2020-02-16 07:00:00,2.24,0.07200000000000001,2.2411568441,0.0,0.002,0.002,2.24,0.07,2.2410934831000002,2.49,0.07200000000000001,2.4910407464,0.0,0.002,0.002,2.49,0.07,2.4909837414
2020-02-16 07:30:00,2.46,-0.4375,2.4986008585,0.0,0.0025,0.0025,2.46,-0.44,2.4990398155999998,2.89,0.7825000000000001,2.9940618314,0.0,0.0025,0.0025,2.89,0.78,2.9934094274
2020-02-16 08:00:00,2.54,-0.1385,2.5437732309000003,0.0,0.0015,0.0015,2.54,-0.14,2.5438553418,2.89,0.5215000000000001,2.9366753736,0.0,0.0015,0.0015,2.89,0.52,2.936409372
2020-02-16 08:30:00,2.48,-0.1075,2.4823287957,0.0,0.0025,0.0025,2.48,-0.11,2.4824383174999998,2.86,0.3925,2.8868072762,0.0,0.0025,0.0025,2.86,0.39,2.8864684305
2020-02-16 09:00:00,2.66,0.10200000000000001,2.6619549207,0.0,0.002,0.002,2.66,0.1,2.6618790356,3.01,0.202,3.0167704586,0.0,0.002,0.002,3.01,0.2,3.0166372006
2020-02-16 09:30:00,2.6905,-0.599,2.7563728431000003,0.0005,0.001,0.0011180340000000002,2.69,-0.6000000000000001,2.7561023203,3.2505,0.9410000000000001,3.3839667921,0.0005,0.001,0.0011180340000000002,3.25,0.9400000000000001,3.3832085363
2020-02-16 10:00:00,2.9,-0.46900000000000003,2.9376795264,0.0,0.001,0.001,2.9,-0.47000000000000003,2.9378393421,3.45,0.8310000000000001,3.5486703144,0.0,0.001,0.001,3.45,0.8300000000000001,3.5484362753000003
2020-02-16 10:30:00,2.992,0.14100000000000001,2.9953205171,0.002,0.001,0.0022360680000000003,2.99,0.14,2.9932757975,3.392,0.341,3.4090973879,0.002,0.001,0.0022360680000000003,3.39,0.34,3.4070074846000002
2020-02-16 11:00:00,2.992,-0.1895,2.9979950384,0.002,0.0005,0.0020615528,2.99,-0.19,2.9960307075,3.452,0.5505,3.4956192942,0.002,0.0005,0.0020615528,3.45,0.55,3.4935655139
2020-02-16 11:30:00,3.0215,-0.399,3.0477308362,0.0015,0.001,0.0018027756000000002,3.02,-0.4,3.0463748949,3.5615,0.741,3.6377689935,0.0015,0.001,0.0018027756000000002,3.56,0.74,3.6360968084
2020-02-16 12:00:00,2.9905,0.031,2.9906606712,0.0005,0.001,0.0011180340000000002,2.99,0.03,2.9901504979,3.4305,0.221,3.4376112709,0.0005,0.001,0.0011180340000000002,3.43,0.22,3.4370481521
2020-02-16 12:30:00,2.971,0.161,2.975359138,0.001,0.001,0.0014142136,2.9699999999999998,0.16,2.9743066419,3.3810000000000002,0.171,3.3853215505,0.001,0.001,0.0014142136,3.38,0.17,3.3842724477
2020-02-16 13:00:00,2.9915000000000003,0.1005,2.9931876821000003,0.0015,0.0005,0.0015811388,2.99,0.1,2.9916717734000002,3.3815,0.12050000000000001,3.383646332,0.0015,0.0005,0.0015811388,3.38,0.12,3.3821295067
2020-02-16 13:30:00,2.9305,0.059000000000000004,2.9310938658000003,0.0105,-0.001,0.0105475116,2.92,0.06,2.9206163733,3.1905,0.159,3.1944594613,0.0105,-0.001,0.0105475116,3.18,0.16,3.184022613
2020-02-16 14:00:00,2.759,-0.27,2.7721798282,0.059000000000000004,-0.01,0.0598414572,2.7,-0.26,2.7124896313,2.879,0.43,2.9109347296,0.059000000000000004,-0.01,0.0598414572,2.8200000000000003,0.44,2.8541198293
2020-02-16 14:30:00,2.6615,-0.032,2.6616923658,0.061500000000000006,-0.012,0.0626597957,2.6,-0.02,2.6000769219,2.7515,0.148,2.7554774995,0.061500000000000006,-0.012,0.0626597957,2.69,0.16,2.6947541632
2020-02-16 15:00:00,2.634,0.122,2.636823847,0.034,-0.008,0.0349284984,2.6,0.13,2.6032479713,2.784,0.112,2.7862519627999998,0.034,-0.008,0.0349284984,2.75,0.12,2.7526169367
2020-02-16 15:30:00,2.652,0.121,2.6547589344,0.022,-0.009000000000000001,0.0237697286,2.63,0.13,2.6332109676,2.822,0.111,2.8241821825,0.022,-0.009000000000000001,0.0237697286,2.8,0.12,2.8025702489
2020-02-16 16:00:00,2.6795,-0.081,2.680724016,0.0095,-0.001,0.0095524866,2.67,-0.08,2.671198233,2.9295,0.229,2.9384368719,0.0095,-0.001,0.0095524866,2.92,0.23,2.9290442127
2020-02-16 16:30:00,2.676,0.0695,2.6769023608999998,0.006,-0.0005,0.0060207973,2.67,0.07,2.6709174453999998,2.966,0.059500000000000004,2.9665967454,0.006,-0.0005,0.0060207973,2.96,0.06,2.9606080457
2020-02-16 17:00:00,2.7720000000000002,0.07100000000000001,2.7729091222,0.002,0.001,0.0022360680000000003,2.77,0.07,2.7708843354,3.122,0.101,3.1236333011,0.002,0.001,0.0022360680000000003,3.12,0.1,3.1216021527
2020-02-16 17:30:00,2.779,-0.5760000000000001,2.8380657145,0.449,-0.046,0.45135019660000003,2.33,-0.53,2.38951878,3.339,0.774,3.4275351202,0.449,-0.046,0.45135019660000003,2.89,0.8200000000000001,3.0040805582
2020-02-16 18:00:00,3.2335,0.055,3.2339677256,4.8035,-0.495,4.8289374867,-1.57,0.55,1.66355042,3.5335,0.145,3.5364738441,4.8035,-0.495,4.8289374867,-1.27,0.64,1.4221462652999999
2020-02-16 18:30:00,3.312,-0.47950000000000004,3.3465301806,4.812,-0.3995,4.8285550893,-1.5,-0.08,1.5021318185,3.672,0.6305000000000001,3.7257367392000003,4.812,-0.3995,4.8285550893,-1.1400000000000001,1.03,1.5363918771
2020-02-16 19:00:00,3.266,-0.7855000000000001,3.3591317703,4.816,-0.48550000000000004,4.8404097192,-1.55,-0.30000000000000004,1.5787653404,3.606,0.8545,3.7058610673,4.816,-0.48550000000000004,4.8404097192,-1.21,1.34,1.8054639293
2020-02-16 19:30:00,2.9370000000000003,-0.387,2.962387213,0.517,0.003,0.517008704,2.42,-0.39,2.451224184,3.447,0.423,3.472857325,0.517,0.003,0.517008704,2.93,0.42,2.9599493239
2020-02-16 20:00:00,2.86,0.023,2.860092481,0.0,0.003,0.003,2.86,0.02,2.8600699292,3.2800000000000002,0.033,3.2801660019,0.0,0.003,0.003,3.2800000000000002,0.03,3.2801371923
2020-02-16 20:30:00,2.7800000000000002,-0.0165,2.7800489654,0.0,0.0035,0.0035,2.7800000000000002,-0.02,2.7800719415,3.18,0.0335,3.1801764495000002,0.0,0.0035,0.0035,3.18,0.03,3.1801415063
2020-02-16 21:00:00,2.7199999999999998,0.022500000000000003,2.7200930591,0.0,0.0025,0.0025,2.7199999999999998,0.02,2.7200735284,3.1,0.0325,3.1001703582,0.0,0.0025,0.0025,3.1,0.03,3.1001451579
2020-02-16 21:30:00,2.61,-0.167,2.6153372631,0.0,0.003,0.003,2.61,-0.17,2.6155305389,3.01,0.193,3.0161811948,0.0,0.003,0.003,3.01,0.19,3.0159907162
2020-02-16 22:00:00,2.5700000000000003,-0.037,2.5702663286,0.0,0.003,0.003,2.5700000000000003,-0.04,2.5703112652,2.9,0.013000000000000001,2.9000291378,0.0,0.003,0.003,2.9,0.01,2.9000172413
2020-02-16 22:30:00,2.43,-0.037,2.4302816709,0.0,0.003,0.003,2.43,-0.04,2.4303291958,2.73,-0.047,2.7304045488,0.0,0.003,0.003,2.73,-0.05,2.7304578371
2020-02-16 23:00:00,2.32,-0.037,2.3202950243,0.0,0.003,0.003,2.32,-0.04,2.320344802,2.6,-0.047,2.6004247730000003,0.0,0.003,0.003,2.6,-0.05,2.6004807248
2020-02-16 23:30:00,2.15,-0.47650000000000003,2.2021698958,0.0,0.0035,0.0035,2.15,-0.48,2.2029298672,2.49,0.3335,2.5122345133,0.0,0.0035,0.0035,2.49,0.33,2.5117722827
2020-02-17 00:00:00,2.15,-0.138,2.154424285,0.0,0.002,0.002,2.15,-0.14,2.154553318,2.39,0.022,2.3901012531,0.0,0.002,0.002,2.39,0.02,2.3900836805
2020-02-17 00:30:00,2.46,-0.3275,2.4817043035,0.0,0.0025,0.0025,2.46,-0.33,2.482035455,2.79,0.3025,2.8063510561,0.0,0.0025,0.0025,2.79,0.30000000000000004,2.8060826788
2020-02-17 01:00:00,2.52,-0.6880000000000001,2.6122296989000002,0.0,0.002,0.002,2.52,-0.6900000000000001,2.6127571644,2.95,0.6920000000000001,3.0300765667,0.0,0.002,0.002,2.95,0.6900000000000001,3.0296204383
2020-02-17 01:30:00,2.24,-0.228,2.2515736719,0.0,0.002,0.002,2.24,-0.23,2.2517770759999998,2.52,-0.018000000000000002,2.5200642849,0.0,0.002,0.002,2.52,-0.02,2.5200793638
2020-02-17 02:00:00,2.18,-0.35750000000000004,2.2091188854,0.0,0.0025,0.0025,2.18,-0.36,2.2095248358,2.5,0.2025,2.5081878418,0.0,0.0025,0.0025,2.5,0.2,2.5079872408
2020-02-17 02:30:00,2.18,-0.007500000000000001,2.1800129013,0.0,0.0025,0.0025,2.18,-0.01,2.1800229357,2.4,-0.1875,2.4073130769,0.0,0.0025,0.0025,2.4,-0.19,2.4075090862
2020-02-17 03:00:00,2.12,-0.20800000000000002,2.1301793352,0.0,0.002,0.002,2.12,-0.21,2.1303755537,2.4,0.022,2.4001008312,0.0,0.002,0.002,2.4,0.02,2.4000833319
2020-02-17 03:30:00,2.04,-0.6085,2.1288194498,0.0,0.0015,0.0015,2.04,-0.61,2.1292486938,2.4,0.4415,2.4402709378000003,0.0,0.0015,0.0015,2.4,0.44,2.44
2020-02-17 04:00:00,1.99,-0.5475,2.0639419202,0.0,0.0025,0.0025,1.99,-0.55,2.0646065,2.31,0.28250000000000003,2.3272099712,0.0,0.0025,0.0025,2.31,0.28,2.3269078194
2020-02-17 04:30:00,1.96,-0.8485,2.1357790733,0.0,0.0015,0.0015,1.96,-0.85,2.1363754352,2.34,0.5815,2.4111703071,0.0,0.0015,0.0015,2.34,0.58,2.4108089928
2020-02-17 05:00:00,1.96,-0.8075,2.11982458,0.0,0.0025,0.0025,1.96,-0.81,2.1207781591,2.34,0.6025,2.4163208086,0.0,0.0025,0.0025,2.34,0.6000000000000001,2.4156986567
2020-02-17 05:30:00,2.14,-0.0175,2.1400715525,0.0,0.0025,0.0025,2.14,-0.02,2.1400934558999998,2.37,-0.0675,2.3709610393,0.0,0.0025,0.0025,2.37,-0.07,2.3710335299
2020-02-17 06:00:00,2.42,0.092,2.4217481289,0.0,0.002,0.002,2.42,0.09,2.4216729754,2.67,0.052000000000000005,2.6705063190000002,0.0,0.002,0.002,2.67,0.05,2.6704681238
2020-02-17 06:30:00,3.13,0.0325,3.1301687255,0.0,0.0025,0.0025,3.13,0.03,3.1301437667,3.58,1.0425,3.7287003433,0.0,0.0025,0.0025,3.58,1.04,3.7280021459
2020-02-17 07:00:00,3.39,0.6725,3.4560607995,0.0,0.0025,0.0025,3.39,0.67,3.4555752054,3.75,0.6725,3.8098236508000003,0.0,0.0025,0.0025,3.75,0.67,3.8093831522
2020-02-17 07:30:00,3.84,0.8320000000000001,3.9290996423999998,0.0,0.002,0.002,3.84,0.8300000000000001,3.9286766220000002,4.24,0.852,4.3247547907,0.0,0.002,0.002,4.24,0.85,4.3243612245
2020-02-17 08:00:00,4.16,0.9525,4.2676523113,0.0,0.0025,0.0025,4.16,0.9500000000000001,4.2670950306,4.59,0.9725,4.6918926085,0.0,0.0025,0.0025,4.59,0.97,4.6913750649
2020-02-17 08:30:00,4.25,0.982,4.3619747821,0.0,0.002,0.002,4.25,0.98,4.3615249627,4.69,1.002,4.7958423660000005,0.0,0.002,0.002,4.69,1.0,4.795424903
2020-02-17 09:00:00,4.3004999999999995,0.902,4.3940760405,0.0005,0.002,0.0020615528,4.3,0.9,4.3931765273,4.7605,1.042,4.8732047207,0.0005,0.002,0.0020615528,4.76,1.04,4.8722889898
2020-02-17 09:30:00,4.1445,0.9315,4.2478903588,0.0045000000000000005,0.0015,0.0047434165,4.14,0.93,4.2431709841,4.5645,0.9515,4.6626186312,0.0045000000000000005,0.0015,0.0047434165,4.5600000000000005,0.9500000000000001,4.6579072554
2020-02-17 10:00:00,4.279,1.131,4.4259464525,0.009000000000000001,0.001,0.0090553851,4.27,1.13,4.4169899253,4.649,1.151,4.7893634233,0.009000000000000001,0.001,0.0090553851,4.64,1.15,4.7803870136
2020-02-17 10:30:00,4.3415,1.2205,4.509794064,0.0115,0.0005,0.011510864400000001,4.33,1.22,4.4985886676,4.7415,1.2305,4.8985663719,0.0115,0.0005,0.011510864400000001,4.73,1.23,4.8873100986
2020-02-17 11:00:00,4.3845,1.2205,4.5512042912,0.0145,0.0005,0.0145086181,4.37,1.22,4.5371025997,4.7145,1.3005,4.8905838608,0.0145,0.0005,0.0145086181,4.7,1.3,4.8764741361
2020-02-17 11:30:00,4.3565000000000005,1.1995,4.5186162152,0.0165,-0.0005,0.016507574,4.34,1.2,4.502843546,4.6465,1.1895,4.7963394897,0.0165,-0.0005,0.016507574,4.63,1.19,4.7804811473
2020-02-17 12:00:00,4.305,1.0005,4.419731355,0.015,0.0005,0.015008331000000001,4.29,1.0,4.405008513,4.555,1.2505,4.7235341906,0.015,0.0005,0.015008331000000001,4.54,1.25,4.7089383092
2020-02-17 12:30:00,4.08,0.2985,4.0909048205,0.02,-0.0015,0.020056171100000002,4.06,0.30000000000000004,4.0710686558,4.53,1.8285,4.8851112833,0.02,-0.0015,0.020056171100000002,4.51,1.83,4.8671346806999995
2020-02-17 13:00:00,4.0985,0.299,4.1093920779,0.018500000000000003,-0.001,0.018527007300000002,4.08,0.30000000000000004,4.0910145441,4.4585,1.8290000000000002,4.8190728621000005,0.018500000000000003,-0.001,0.018527007300000002,4.44,1.83,4.8023431781
2020-02-17 13:30:00,4.235,0.2995,4.2455771398,0.015,-0.0005,0.015008331000000001,4.22,0.30000000000000004,4.2306500683,4.595,1.7395,4.913235721,0.015,-0.0005,0.015008331000000001,4.58,1.74,4.8993877168
2020-02-17 14:00:00,4.3275,1.1095,4.4674653328,0.0175,-0.0005,0.017507141400000002,4.31,1.11,4.4506404034,4.5675,1.0995,4.6979736589000005,0.0175,-0.0005,0.017507141400000002,4.55,1.1,4.6810789355
2020-02-17 14:30:00,4.073,1.04,4.2036804113,0.013000000000000001,0.0,0.013000000000000001,4.06,1.04,4.1910857782,4.313,1.04,4.4366168417,0.013000000000000001,0.0,0.013000000000000001,4.3,1.04,4.4239801085
2020-02-17 15:00:00,4.135,0.991,4.2520943075,0.005,0.001,0.0050990195,4.13,0.99,4.2469989404,4.405,0.981,4.5129132498,0.005,0.001,0.0050990195,4.4,0.98,4.5078154354
2020-02-17 15:30:00,4.1055,0.91,4.2051433091,0.0055000000000000005,0.0,0.0055000000000000005,4.1,0.91,4.1997738034,4.4055,0.92,4.5005366624,0.0055000000000000005,0.0,0.0055000000000000005,4.4,0.92,4.4951529451
2020-02-17 16:00:00,4.028,0.45,4.0530585981,0.008,0.0,0.008,4.02,0.45,4.0451081568,4.468,1.4,4.6822029003,0.008,0.0,0.008,4.46,1.4,4.6745694989
2020-02-17 16:30:00,4.165,0.9005000000000001,4.2612351789,0.005,0.0005,0.0050249378,4.16,0.9,4.2562424743000005,4.465,0.8905000000000001,4.5529347953,0.005,0.0005,0.0050249378,4.46,0.89,4.5479335967
2020-02-17 17:00:00,4.1895,0.643,4.2385562695,0.34950000000000003,-0.037,0.35145305520000003,3.84,0.68,3.8997435813,4.6495,1.093,4.7762432151,0.34950000000000003,-0.037,0.35145305520000003,4.3,1.13,4.4459982006
2020-02-17 17:30:00,4.392,0.269,4.4002301076,4.792,-0.521,4.820239102,-0.4,0.79,0.8854942123,4.7219999999999995,1.359,4.9136712344,4.792,-0.521,4.820239102,-0.07,1.88,1.8813027401
2020-02-17 18:00:00,4.4755,0.7805000000000001,4.5430474904,4.8155,-0.5095000000000001,4.8423785994,-0.34,1.29,1.3340539719,4.7855,0.9305,4.8751246650999995,4.8155,-0.5095000000000001,4.8423785994,-0.03,1.44,1.4403124661
2020-02-17 18:30:00,4.431,0.512,4.4604825972,4.811,-0.418,4.8291246619,-0.38,0.93,1.0046392387,4.781,1.042,4.8932325716000005,4.811,-0.418,4.8291246619,-0.03,1.46,1.4603081867
2020-02-17 19:00:00,4.4745,0.747,4.5364258233,4.8145,-0.47300000000000003,4.8376791181000005,-0.34,1.22,1.2664912159,4.8045,0.897,4.8875176982,4.8145,-0.47300000000000003,4.8376791181000005,-0.01,1.37,1.3700364959
2020-02-17 19:30:00,4.3825,0.7005,4.4381309692,4.8125,-0.4295,4.8316277278,-0.43,1.13,1.2090492132,4.6825,0.8205,4.7538433399,4.8125,-0.4295,4.8316277278,-0.13,1.25,1.2567418191
2020-02-17 20:00:00,4.432,0.72,4.4901028941,4.812,-0.43,4.8311741844,-0.38,1.15,1.2111564721,4.7219999999999995,0.8200000000000001,4.7926698196,4.812,-0.43,4.8311741844,-0.09,1.25,1.2532358118
2020-02-17 20:30:00,4.0995,0.74,4.1657532632,0.4995,0.02,0.49990024,3.6,0.72,3.6712940498,4.5695,0.77,4.6339216923,0.4995,0.02,0.49990024,4.07,0.75,4.1385263078
2020-02-17 21:00:00,3.86,0.772,3.9364430645,0.0,0.002,0.002,3.86,0.77,3.9360513208,4.33,0.802,4.4036466707,0.0,0.002,0.002,4.33,0.8,4.4032828662
2020-02-17 21:30:00,3.95,0.772,4.0247340285,0.0,0.002,0.002,3.95,0.77,4.0243508793,4.4,0.802,4.4724941587,0.0,0.002,0.002,4.4,0.8,4.472135955
2020-02-17 22:00:00,3.83,0.8025,3.913170869,0.0,0.0025,0.0025,3.83,0.8,3.9126589425000002,4.25,0.8025,4.3251018774,0.0,0.0025,0.0025,4.25,0.8,4.3246387132
2020-02-17 22:30:00,3.65,0.6825,3.7132608648,0.0,0.0025,0.0025,3.65,0.68,3.7128021763,4.04,0.7025,4.1006226661,0.0,0.0025,0.0025,4.04,0.7000000000000001,4.1001951173
2020-02-17 23:00:00,3.65,0.7425,3.7247558645,0.0,0.0025,0.0025,3.65,0.74,3.7242583154,4.02,0.7425,4.0879953828,0.0,0.0025,0.0025,4.02,0.74,4.0875420487
2020-02-17 23:30:00,3.54,0.523,3.5784254917,0.0,0.003,0.003,3.54,0.52,3.5779882616,3.9699999999999998,1.143,4.1312648184,0.0,0.003,0.003,3.9699999999999998,1.1400000000000001,4.1304358124
2020-02-18 00:00:00,3.42,0.7825000000000001,3.5083765833,0.0,0.0025,0.0025,3.42,0.78,3.5078198357,3.76,0.8525,3.8554320445,0.0,0.0025,0.0025,3.76,0.85,3.8548800241
2020-02-18 00:30:00,3.22,0.503,3.2590503218,0.0,0.003,0.003,3.22,0.5,3.2585886515,3.58,0.853,3.6802186076,0.0,0.003,0.003,3.58,0.85,3.6795244258
2020-02-18 01:00:00,3.16,0.113,3.1620197659000002,0.0,0.003,0.003,3.16,0.11,3.1619139773000002,3.63,1.293,3.8534074532,0.0,0.003,0.003,3.63,1.29,3.8524018482
2020-02-18 01:30:00,3.39,0.622,3.446590199,0.0,0.002,0.002,3.39,0.62,3.446229824,3.74,0.812,3.8271326081,0.0,0.002,0.002,3.74,0.81,3.8267087686
2020-02-18 02:00:00,3.41,0.5425,3.4528837585,0.0,0.0025,0.0025,3.41,0.54,3.4524918537,3.8,0.9825,3.9249593947,0.0,0.0025,0.0025,3.8,0.98,3.9243343385
2020-02-18 02:30:00,3.37,0.7025,3.4424419022,0.0,0.0025,0.0025,3.37,0.7000000000000001,3.4419325967,3.7,0.8725,3.801480797,0.0,0.0025,0.0025,3.7,0.87,3.8009077863
2020-02-18 03:00:00,3.2,0.47200000000000003,3.2346226982,0.0,0.002,0.002,3.2,0.47000000000000003,3.2343314611,3.55,0.872,3.6555278689,0.0,0.002,0.002,3.55,0.87,3.6550512992
2020-02-18 03:30:00,3.26,0.7525000000000001,3.345722082,0.0,0.0025,0.0025,3.26,0.75,3.3451606837,3.55,0.7325,3.6247836142,0.0,0.0025,0.0025,3.55,0.73,3.6242792387
2020-02-18 04:00:00,3.29,0.7525000000000001,3.374960185,0.0,0.0025,0.0025,3.29,0.75,3.374403651,3.59,0.7125,3.6600213456,0.0,0.0025,0.0025,3.59,0.71,3.6595354896
2020-02-18 04:30:00,3.26,0.752,3.3456096604,0.0,0.002,0.002,3.26,0.75,3.3451606837,3.56,0.732,3.6344771288,0.0,0.002,0.002,3.56,0.73,3.6340748479
2020-02-18 05:00:00,3.19,0.6625,3.2580678707,0.0,0.0025,0.0025,3.19,0.66,3.2575604369,3.51,0.8725,3.6168157611,0.0,0.0025,0.0025,3.51,0.87,3.6162134892999998
2020-02-18 05:30:00,3.21,0.7425,3.2947543535,0.0,0.0025,0.0025,3.21,0.74,3.2941918584,3.51,0.7125,3.5815857172000003,0.0,0.0025,0.0025,3.51,0.71,3.5810892198
2020-02-18 06:00:00,3.29,0.8025,3.3864592497,0.0,0.0025,0.0025,3.29,0.8,3.3858676879000003,3.59,0.7825000000000001,3.6742898974,0.0,0.0025,0.0025,3.59,0.78,3.6737582936
2020-02-18 06:30:00,3.59,0.3325,3.6053649261,0.0,0.0025,0.0025,3.59,0.33,3.6051352263,4.09,1.5125000000000002,4.3607059348,0.0,0.0025,0.0025,4.09,1.51,4.3598394466
2020-02-18 07:00:00,3.8200000000000003,0.5730000000000001,3.8627359475,0.0,0.003,0.003,3.8200000000000003,0.5700000000000001,3.8622920656,4.31,1.413,4.5357104184,0.0,0.003,0.003,4.31,1.4100000000000001,4.534776731
2020-02-18 07:30:00,4.07,0.743,4.1372634676,0.0,0.003,0.003,4.07,0.74,4.1367257584,4.57,1.453,4.7954258414,0.0,0.003,0.003,4.57,1.45,4.7945177025
2020-02-18 08:00:00,4.32,1.0325,4.441672686,0.0,0.0025,0.0025,4.32,1.03,4.441092208,4.76,1.2225,4.914479245,0.0,0.0025,0.0025,4.76,1.22,4.9138579548
2020-02-18 08:30:00,4.58,1.0625,4.7016280425,0.0,0.0025,0.0025,4.58,1.06,4.7010637094,5.07,1.4525000000000001,5.2739602056,0.0,0.0025,0.0025,5.07,1.45,5.2732722289
2020-02-18 09:00:00,4.6905,1.262,4.8573073045,0.0005,0.002,0.0020615528,4.69,1.26,4.8563051799,5.1205,1.302,5.2834386767,0.0005,0.002,0.0020615528,5.12,1.3,5.2824615474
