Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-18 09:30:00,4.64,1.2325,4.800901608,0.0,0.0025,0.0025,4.64,1.23,4.8002604096,5.06,1.2425,5.2103172888,0.0,0.0025,0.0025,5.06,1.24,5.2097216816
2020-02-18 10:00:00,4.691,1.262,4.8577901354,0.001,0.002,0.0022360680000000003,4.69,1.26,4.8563051799,5.111,1.272,5.2669065874,0.001,0.002,0.0022360680000000003,5.11,1.27,5.2654534468
2020-02-18 10:30:00,4.412,1.1325,4.555030214,0.002,0.0025,0.0032015621000000003,4.41,1.13,4.552471856,4.832,1.1625,4.9698722569000005,0.002,0.0025,0.0032015621000000003,4.83,1.16,4.9673433543000005
2020-02-18 11:00:00,4.53,1.1325,4.669417121,0.0,0.0025,0.0025,4.53,1.13,4.6688114119,4.95,1.2325,5.1011328399,0.0,0.0025,0.0025,4.95,1.23,5.1005293843
2020-02-18 11:30:00,4.5395,1.1015,4.6712270872,0.0095,0.0015,0.009617692,4.53,1.1,4.6616413418,4.7495,1.1215,4.8801139843,0.0095,0.0015,0.009617692,4.74,1.12,4.8705235858
2020-02-18 12:00:00,4.543,0.671,4.5922859232,0.013000000000000001,0.001,0.0130384048,4.53,0.67,4.5792794193,4.913,1.691,5.1958685511,0.013000000000000001,0.001,0.0130384048,4.9,1.69,5.183251875
2020-02-18 12:30:00,4.542,1.071,4.6665624393,0.012,0.001,0.0120415946,4.53,1.07,4.6546535854,4.862,1.201,5.0081378775,0.012,0.001,0.0120415946,4.85,1.2,4.9962485927
2020-02-18 13:00:00,4.466,1.1405,4.609327093,0.006,0.0005,0.0060207973,4.46,1.1400000000000001,4.6033900552,4.8260000000000005,1.1605,4.9635709172,0.006,0.0005,0.0060207973,4.82,1.16,4.9576203969
2020-02-18 13:30:00,4.5415,1.1425,4.6830042174,0.0015,0.0025,0.0029154759,4.54,1.1400000000000001,4.6809400765,4.9315,1.1625,5.0666654221,0.0015,0.0025,0.0029154759,4.93,1.16,5.064632267
2020-02-18 14:00:00,4.42,1.073,4.5483765236,0.0,0.003,0.003,4.42,1.07,4.547669733,4.83,1.083,4.9499281813,0.0,0.003,0.003,4.83,1.08,4.9492726738
2020-02-18 14:30:00,4.3905,1.0715,4.5193586381,0.0005,0.0015,0.0015811388,4.39,1.07,4.518517456,4.8004999999999995,1.0815,4.9208172594,0.0005,0.0015,0.0015811388,4.8,1.08,4.92
2020-02-18 15:00:00,4.52,0.9925,4.6276836808,0.0,0.0025,0.0025,4.52,0.99,4.6271481498,4.99,1.1925,5.1305122794999996,0.0,0.0025,0.0025,4.99,1.19,5.1299317734
2020-02-18 15:30:00,4.4915,0.992,4.5997430635,0.0015,0.002,0.0025,4.49,0.99,4.5978473224,4.8815,1.012,4.9852970072,0.0015,0.002,0.0025,4.88,1.01,4.9834225187
2020-02-18 16:00:00,4.261,0.7515000000000001,4.3267624444,0.001,0.0015,0.0018027756000000002,4.26,0.75,4.3255173101,4.691,1.0115,4.7988137336,0.001,0.0015,0.0018027756000000002,4.69,1.01,4.7975201928
2020-02-18 16:30:00,4.261,0.352,4.2755145889,0.001,0.002,0.0022360680000000003,4.26,0.35000000000000003,4.2743537523,4.811,1.292,4.9814641422,0.001,0.002,0.0022360680000000003,4.8100000000000005,1.29,4.9799799196
2020-02-18 17:00:00,4.209,0.422,4.2301022446,0.34900000000000003,-0.028,0.35012140750000004,3.86,0.45,3.8861420457999998,4.779,1.212,4.9302925877,0.34900000000000003,-0.028,0.35012140750000004,4.43,1.24,4.6002717311
2020-02-18 17:30:00,4.625,0.686,4.6755984644,4.795,-0.514,4.822470425,-0.17,1.2,1.211981848,4.915,0.8160000000000001,4.9822766884,4.795,-0.514,4.822470425,0.12,1.33,1.335402561
2020-02-18 18:00:00,4.6435,0.658,4.6898887247,4.8135,-0.452,4.8346754028,-0.17,1.11,1.1229425631,4.9635,0.798,5.0272394264,4.8135,-0.452,4.8346754028,0.15,1.25,1.2589678312
2020-02-18 18:30:00,4.614,0.649,4.6594202429,4.814,-0.461,4.8360228494,-0.2,1.11,1.1278741064,4.964,0.789,5.0263124654,4.814,-0.461,4.8360228494,0.15,1.25,1.2589678312
2020-02-18 19:00:00,4.573,0.3765,4.5884726489,4.813,-0.4335,4.8324829281,-0.24,0.81,0.8448076704,4.963,1.1065,5.0848511532,4.813,-0.4335,4.8324829281,0.15,1.54,1.5472879499
2020-02-18 19:30:00,4.5025,0.0095,4.5025100222,4.8125,-0.42050000000000004,4.8308360043,-0.31,0.43,0.5300943312,4.9125,1.3895,5.1052293288,4.8125,-0.42050000000000004,4.8308360043,0.1,1.81,1.8127603261
2020-02-18 20:00:00,4.1505,0.055,4.1508643979,0.5205000000000001,0.005,0.5205240148,3.63,0.05,3.6303443363,4.8004999999999995,1.315,4.9773512283,0.5205000000000001,0.005,0.5205240148,4.28,1.31,4.4759915103
2020-02-18 20:30:00,4.02,0.24250000000000002,4.0273075683,0.0,0.0025,0.0025,4.02,0.24,4.0271578067,4.63,1.1125,4.7617807856,0.0,0.0025,0.0025,4.63,1.11,4.7611973284
2020-02-18 21:00:00,3.98,0.6725,4.0364162632,0.0,0.0025,0.0025,3.98,0.67,4.0360004955,4.44,0.7025,4.4952315013,0.0,0.0025,0.0025,4.44,0.7000000000000001,4.4948414878000005
2020-02-18 21:30:00,3.93,0.7015,3.9921175146000003,0.0,0.0015,0.0015,3.93,0.7000000000000001,3.9918542058,4.38,0.7015,4.4358203582,0.0,0.0015,0.0015,4.38,0.7000000000000001,4.4355833889
2020-02-18 22:00:00,3.8,0.7025,3.8643895055,0.0,0.0025,0.0025,3.8,0.7000000000000001,3.8639358173,4.22,0.7025,4.2780727261,0.0,0.0025,0.0025,4.22,0.7000000000000001,4.2776629133
2020-02-18 22:30:00,3.77,0.7030000000000001,3.8349848761,0.0,0.003,0.003,3.77,0.7000000000000001,3.8344360733,4.17,0.7030000000000001,4.228842513,0.0,0.003,0.003,4.17,0.7000000000000001,4.2283448298
2020-02-18 23:00:00,3.66,0.7825000000000001,3.7427137548,0.0,0.0025,0.0025,3.66,0.78,3.7421918711,4.04,0.7625000000000001,4.1113265803,0.0,0.0025,0.0025,4.04,0.76,4.1108636562
2020-02-18 23:30:00,3.52,0.753,3.5996401209,0.0,0.003,0.003,3.52,0.75,3.5990137538,3.86,0.763,3.9346879165,0.0,0.003,0.003,3.86,0.76,3.9341072685
2020-02-19 00:00:00,3.52,0.752,3.5994310662,0.0,0.002,0.002,3.52,0.75,3.5990137538,3.86,0.762,3.9344941225000003,0.0,0.002,0.002,3.86,0.76,3.9341072685
2020-02-19 00:30:00,3.38,0.722,3.4562528843,0.0,0.002,0.002,3.38,0.72,3.4558356442,3.69,0.712,3.7580638632000003,0.0,0.002,0.002,3.69,0.71,3.7576854578
2020-02-19 01:00:00,3.31,0.722,3.3878288032,0.0,0.002,0.002,3.31,0.72,3.3874031351,3.62,0.682,3.6836834826000002,0.0,0.002,0.002,3.62,0.68,3.6833137254
2020-02-19 01:30:00,3.38,0.7625000000000001,3.4649395738,0.0,0.0025,0.0025,3.38,0.76,3.4643902782,3.7,0.7325,3.7718107389,0.0,0.0025,0.0025,3.7,0.73,3.7713260267
2020-02-19 02:00:00,3.46,0.712,3.5324982661,0.0,0.002,0.002,3.46,0.71,3.5320956951999998,3.7800000000000002,0.6920000000000001,3.842819798,0.0,0.002,0.002,3.7800000000000002,0.6900000000000001,3.8424601494
2020-02-19 02:30:00,3.39,0.6625,3.4541288699,0.0,0.0025,0.0025,3.39,0.66,3.4536502429000002,3.7,0.6625,3.7588437384,0.0,0.0025,0.0025,3.7,0.66,3.7584039166
2020-02-19 03:00:00,3.24,0.6215,3.2990699068,0.0,0.0015,0.0015,3.24,0.62,3.2987876561,3.54,0.6115,3.5924270695000002,0.0,0.0015,0.0015,3.54,0.61,3.5921720449
2020-02-19 03:30:00,3.24,0.621,3.2989757501,0.0,0.001,0.001,3.24,0.62,3.2987876561,3.54,0.611,3.5923419937,0.0,0.001,0.001,3.54,0.61,3.5921720449
2020-02-19 04:00:00,3.3,0.48250000000000004,3.3350871428,0.0,0.0025,0.0025,3.3,0.48,3.3347263756,3.68,1.0625,3.830314119,0.0,0.0025,0.0025,3.68,1.06,3.8296213912
2020-02-19 04:30:00,3.46,0.8215,3.5561864757,0.0,0.0015,0.0015,3.46,0.8200000000000001,3.5558402664,3.77,0.8015,3.8542576781999998,0.0,0.0015,0.0015,3.77,0.8,3.8539460297
2020-02-19 05:00:00,3.43,0.661,3.493110505,0.0,0.001,0.001,3.43,0.66,3.4929214134,3.77,0.861,3.8670687866,0.0,0.001,0.001,3.77,0.86,3.8668462602
2020-02-19 05:30:00,3.47,0.8825000000000001,3.5804617370000003,0.0,0.0025,0.0025,3.47,0.88,3.5798463654,3.8,0.8825000000000001,3.901128843,0.0,0.0025,0.0025,3.8,0.88,3.9005640618
2020-02-19 06:00:00,3.62,1.0115,3.758660965,0.0,0.0015,0.0015,3.62,1.01,3.758257575,3.9699999999999998,0.9915,4.0919399128,0.0,0.0015,0.0015,3.9699999999999998,0.99,4.0915767132
2020-02-19 06:30:00,3.88,1.0415,4.017352642,0.0,0.0015,0.0015,3.88,1.04,4.0169640277,4.26,1.0315,4.3831030389,0.0,0.0015,0.0015,4.26,1.03,4.3827502781
2020-02-19 07:00:00,4.12,0.9520000000000001,4.2285581467,0.0,0.002,0.002,4.12,0.9500000000000001,4.2281083241,4.58,1.322,4.766978498,0.0,0.002,0.002,4.58,1.32,4.7664242363
2020-02-19 07:30:00,4.51,1.302,4.6941776703,0.0,0.002,0.002,4.51,1.3,4.6936233338,4.96,1.322,5.1331553649,0.0,0.002,0.002,4.96,1.32,5.1326406459
2020-02-19 08:00:00,4.58,1.0115,4.6903658972,0.0,0.0015,0.0015,4.58,1.01,4.6900426437,5.14,1.6715,5.4049525669000005,0.0,0.0015,0.0015,5.14,1.67,5.404488875
2020-02-19 08:30:00,4.46,0.522,4.4904436306,0.0,0.002,0.002,4.46,0.52,4.4902115763,5.11,1.862,5.4386711612,0.0,0.002,0.002,5.11,1.8599999999999999,5.4379867598
2020-02-19 09:00:00,4.53,0.782,4.5970016315,0.0,0.002,0.002,4.53,0.78,4.5966618322,5.11,1.572,5.346333697,0.0,0.002,0.002,5.11,1.57,5.3457459723
2020-02-19 09:30:00,0.0035,0.0045000000000000005,0.0057008771000000005,0.0005,0.0015,0.0015811388,0.003,0.003,0.0042426407000000005,0.0035,0.0045000000000000005,0.0057008771000000005,0.0005,0.0015,0.0015811388,0.003,0.003,0.0042426407000000005
2020-02-19 10:00:00,4.68,1.2325,4.8395719077,0.0,0.0025,0.0025,4.68,1.23,4.8389358334,5.17,1.2525,5.3195541402,0.0,0.0025,0.0025,5.17,1.25,5.3189660649
2020-02-19 10:30:00,4.43,1.133,4.5725910598,0.0,0.003,0.003,4.43,1.13,4.5718486414,4.88,1.143,5.0120703307,0.0,0.003,0.003,4.88,1.1400000000000001,5.0113870335
2020-02-19 11:00:00,4.5405,1.1925,4.6944857546000005,0.0005,0.0025,0.0025495098,4.54,1.19,4.6933676609,4.9905,1.2125,5.1356836449,0.0005,0.0025,0.0025495098,4.99,1.21,5.1346080668
2020-02-19 11:30:00,4.54,1.223,4.7018431492,0.0,0.003,0.003,4.54,1.22,4.7010637094,5.02,1.2530000000000001,5.1740128527,0.0,0.003,0.003,5.02,1.25,5.1732871562
2020-02-19 12:00:00,4.5405,1.2215,4.7019360374,0.0005,0.0015,0.0015811388,4.54,1.22,4.7010637094,4.9905,1.2115,5.1354476436,0.0005,0.0015,0.0015811388,4.99,1.21,5.1346080668
2020-02-19 12:30:00,4.4405,1.0815,4.5703044209,0.0005,0.0015,0.0015811388,4.44,1.08,4.5694638635,4.8805,1.0915,5.0010651365,0.0005,0.0015,0.0015811388,4.88,1.09,5.0002499938
2020-02-19 13:00:00,4.37,0.9825,4.4790854256,0.0,0.0025,0.0025,4.37,0.98,4.4785377078,4.83,1.1225,4.958720223,0.0,0.0025,0.0025,4.83,1.12,4.9581548988
2020-02-19 13:30:00,4.37,0.9815,4.4788661791,0.0,0.0015,0.0015,4.37,0.98,4.4785377078,4.8,1.0215,4.9074904228000005,0.0,0.0015,0.0015,4.8,1.02,4.9071784153
2020-02-19 14:00:00,4.28,0.9520000000000001,4.3845984993,0.0,0.002,0.002,4.28,0.9500000000000001,4.3841646867,4.71,0.962,4.8072387084,0.0,0.002,0.002,4.71,0.96,4.8068388781
2020-02-19 14:30:00,4.33,1.092,4.4655754388,0.0,0.002,0.002,4.33,1.09,4.4650867853000005,4.73,1.092,4.8544169578,0.0,0.002,0.002,4.73,1.09,4.8539674494
2020-02-19 15:00:00,4.2815,1.0425,4.4065914832,0.0015,0.0025,0.0029154759,4.28,1.04,4.4045431091000005,4.6515,1.0625,4.7713057437,0.0015,0.0025,0.0029154759,4.65,1.06,4.7692871585
2020-02-19 15:30:00,4.281,1.0115,4.3988740889,0.001,0.0015,0.0018027756000000002,4.28,1.01,4.3975561395,4.681,1.0315,4.7933029583,0.001,0.0015,0.0018027756000000002,4.68,1.03,4.7920037563
2020-02-19 16:00:00,4.1805,0.9215000000000001,4.2808576828,0.0005,0.0015,0.0015811388,4.18,0.92,4.2800467287,4.5905000000000005,0.9215000000000001,4.6820777973,0.0005,0.0015,0.0015811388,4.59,0.92,4.6812925565
2020-02-19 16:30:00,4.1805,0.9215000000000001,4.2808576828,0.0005,0.0015,0.0015811388,4.18,0.92,4.2800467287,4.6205,0.9215000000000001,4.7114947204,0.0005,0.0015,0.0015811388,4.62,0.92,4.710711199
2020-02-19 17:00:00,4.0715,0.794,4.1481981932,0.3315,-0.036000000000000004,0.3334490216,3.74,0.8300000000000001,3.8309920386,4.5215,0.844,4.5995976183,0.3315,-0.036000000000000004,0.3334490216,4.19,0.88,4.2814133181
2020-02-19 17:30:00,4.481,0.7615000000000001,4.5452440254,4.801,-0.5285000000000001,4.8300013716,-0.32,1.29,1.3290974381,4.751,0.9115000000000001,4.8376474913,4.801,-0.5285000000000001,4.8300013716,-0.05,1.44,1.4408677941
2020-02-19 18:00:00,4.4765,0.767,4.541733287,4.8165,-0.523,4.8448117868,-0.34,1.29,1.3340539719,4.7665,0.917,4.8539068028,4.8165,-0.523,4.8448117868,-0.05,1.44,1.4408677941
2020-02-19 18:30:00,4.5025,0.6940000000000001,4.5556714379,4.8125,-0.446,4.8331224121,-0.31,1.1400000000000001,1.1813974776,4.8125,0.8240000000000001,4.8825333844,4.8125,-0.446,4.8331224121,0.0,1.27,1.27
2020-02-19 19:00:00,4.3515,0.6785,4.4040793021999995,4.8115,-0.4315,4.8308099217,-0.46,1.11,1.2015406776,4.6515,0.7985,4.7195396492,4.8115,-0.4315,4.8308099217,-0.16,1.23,1.2403628501
2020-02-19 19:30:00,4.2745,0.066,4.2750095029,4.8145,-0.484,4.8387670175,-0.54,0.55,0.7707788269,4.6545000000000005,1.446,4.8739395,4.8145,-0.484,4.8387670175,-0.16,1.9300000000000002,1.9366207682
2020-02-19 20:00:00,4.2245,0.168,4.227839194,4.8145,-0.462,4.8366159916,-0.59,0.63,0.8631338251,4.5745000000000005,1.358,4.7718145658,4.8145,-0.462,4.8366159916,-0.24,1.82,1.8357559751
2020-02-19 20:30:00,3.968,0.709,4.0308442044,0.498,0.029,0.49884366290000004,3.47,0.68,3.5360005656,4.428,0.759,4.4925788808,0.498,0.029,0.49884366290000004,3.93,0.73,3.9972240368
2020-02-19 21:00:00,3.89,0.8025,3.9719146831,0.0,0.0025,0.0025,3.89,0.8,3.9714103288000002,4.34,0.8325,4.4191239234,0.0,0.0025,0.0025,4.34,0.8300000000000001,4.4186536411
2020-02-19 21:30:00,3.86,0.8220000000000001,3.9465534331,0.0,0.002,0.002,3.86,0.8200000000000001,3.9461373519,4.29,0.8320000000000001,4.3699340956,0.0,0.002,0.002,4.29,0.8300000000000001,4.369553753
2020-02-19 22:00:00,3.76,0.7925000000000001,3.8426106035,0.0,0.0025,0.0025,3.76,0.79,3.8420957823,4.16,0.8025,4.2366975641,0.0,0.0025,0.0025,4.16,0.8,4.2362247344
2020-02-19 22:30:00,3.56,0.8225,3.6537797211000003,0.0,0.0025,0.0025,3.56,0.8200000000000001,3.6532177597,3.92,0.8325,4.0074251397,0.0,0.0025,0.0025,3.92,0.8300000000000001,4.0069065375
2020-02-19 23:00:00,3.56,0.8220000000000001,3.6536671989,0.0,0.002,0.002,3.56,0.8200000000000001,3.6532177597,3.88,0.8320000000000001,3.9682016078,0.0,0.002,0.002,3.88,0.8300000000000001,3.9677827561
2020-02-19 23:30:00,3.51,0.653,3.570225343,0.0,0.003,0.003,3.51,0.65,3.5696778566000003,3.88,0.983,4.0025852895,0.0,0.003,0.003,3.88,0.98,4.0018495724
2020-02-20 00:00:00,3.4,0.613,3.4548182297,0.0,0.003,0.003,3.4,0.61,3.4542871913,3.77,1.043,3.9116171847,0.0,0.003,0.003,3.77,1.04,3.9108183287
2020-02-20 00:30:00,3.27,0.812,3.3693091280000003,0.0,0.002,0.002,3.27,0.81,3.3688276893,3.5700000000000003,0.812,3.6611806839,0.0,0.002,0.002,3.5700000000000003,0.81,3.6607376306
2020-02-20 01:00:00,3.27,0.7625000000000001,3.3577233731,0.0,0.0025,0.0025,3.27,0.76,3.3571565349,3.5700000000000003,0.7425,3.6463963375,0.0,0.0025,0.0025,3.5700000000000003,0.74,3.6458880948
2020-02-20 01:30:00,3.45,0.8125,3.5443837617,0.0,0.0025,0.0025,3.45,0.81,3.5438115074,3.77,0.7925000000000001,3.8523961699,0.0,0.0025,0.0025,3.77,0.79,3.8518826566
2020-02-20 02:00:00,3.38,0.8125,3.4762848344,0.0,0.0025,0.0025,3.38,0.81,3.4757013681,3.69,0.7925000000000001,3.7741431147,0.0,0.0025,0.0025,3.69,0.79,3.7736189527
2020-02-20 02:30:00,3.17,0.5025000000000001,3.2095803853,0.0,0.0025,0.0025,3.17,0.5,3.2091899289,3.54,1.0825,3.7018112121,0.0,0.0025,0.0025,3.54,1.08,3.7010809232
2020-02-20 03:00:00,3.17,0.713,3.2491951311,0.0,0.003,0.003,3.17,0.71,3.2485381328,3.43,0.7030000000000001,3.5013010439,0.0,0.003,0.003,3.43,0.7000000000000001,3.50069993
2020-02-20 03:30:00,3.23,0.7625000000000001,3.3187808379,0.0,0.0025,0.0025,3.23,0.76,3.3182073473,3.5,0.7625000000000001,3.5820952318,0.0,0.0025,0.0025,3.5,0.76,3.5815639042000003
2020-02-20 04:00:00,3.35,0.8025,3.4447795648,0.0,0.0025,0.0025,3.35,0.8,3.4441980199,3.63,0.7825000000000001,3.7133820501,0.0,0.0025,0.0025,3.63,0.78,3.7128560435
2020-02-20 04:30:00,3.31,0.802,3.4057750953,0.0,0.002,0.002,3.31,0.8,3.4053046853,3.58,0.782,3.6644131863,0.0,0.002,0.002,3.58,0.78,3.6639868995000002
2020-02-20 05:00:00,3.29,0.8025,3.3864592497,0.0,0.0025,0.0025,3.29,0.8,3.3858676879000003,3.56,0.7825000000000001,3.6449837105,0.0,0.0025,0.0025,3.56,0.78,3.644447832
2020-02-20 05:30:00,3.38,0.8425,3.4834187589,0.0,0.0025,0.0025,3.38,0.84,3.4828149535,3.66,0.8525,3.7579723589,0.0,0.0025,0.0025,3.66,0.85,3.7574060201
2020-02-20 06:00:00,3.47,0.872,3.577888204,0.0,0.002,0.002,3.47,0.87,3.5774012914,3.76,0.892,3.8643581615,0.0,0.002,0.002,3.76,0.89,3.8638969966000003
2020-02-20 06:30:00,3.58,0.4625,3.6097515496,0.0,0.0025,0.0025,3.58,0.46,3.6094320883,4.02,1.2725,4.2165929671,0.0,0.0025,0.0025,4.02,1.27,4.215839181
2020-02-20 07:00:00,3.69,0.2025,3.6955522253,0.0,0.0025,0.0025,3.69,0.2,3.6954160794,4.25,1.7225000000000001,4.5857939607,0.0,0.0025,0.0025,4.25,1.72,4.5848555048
2020-02-20 07:30:00,4.01,0.7525000000000001,4.0799946385,0.0,0.0025,0.0025,4.01,0.75,4.0795342871,4.48,1.3625,4.6826067793,0.0,0.0025,0.0025,4.48,1.3599999999999999,4.6818799643
2020-02-20 08:00:00,4.34,0.6925,4.394901165,0.0,0.0025,0.0025,4.34,0.6900000000000001,4.394507936,4.92,1.8425,5.2536850163,0.0,0.0025,0.0025,4.92,1.8399999999999999,5.2528087725
2020-02-20 08:30:00,4.42,0.48250000000000004,4.4462575555,0.0,0.0025,0.0025,4.42,0.48,4.4459869545,5.1,2.0725,5.5050210036,0.0,0.0025,0.0025,5.1,2.07,5.5040803046
2020-02-20 09:00:00,4.55,1.223,4.7114996551,0.0,0.003,0.003,4.55,1.22,4.7107218131,5.03,1.353,5.2087915105,0.0,0.003,0.003,5.03,1.35,5.2080130568
2020-02-20 09:30:00,4.6,1.313,4.7837191598,0.0,0.003,0.003,4.6,1.31,4.7828966119,5.05,1.323,5.2204242165,0.0,0.003,0.003,5.05,1.32,5.2196647402
2020-02-20 10:00:00,4.65,1.313,4.8318183948,0.0,0.003,0.003,4.65,1.31,4.8310040363999995,5.12,1.323,5.2881687757,0.0,0.003,0.003,5.12,1.32,5.2874190301
2020-02-20 10:30:00,4.69,1.2525,4.8543646598,0.0,0.0025,0.0025,4.69,1.25,4.8537202227,5.12,1.2825,5.2781820971,0.0,0.0025,0.0025,5.12,1.28,5.2775752008
2020-02-20 11:00:00,4.67,0.9225000000000001,4.760242247,0.0,0.0025,0.0025,4.67,0.92,4.7597583972,5.24,1.7125,5.5127358226,0.0,0.0025,0.0025,5.24,1.71,5.5119597241000005
2020-02-20 11:30:00,4.59,0.6625,4.6375646896,0.0,0.0025,0.0025,4.59,0.66,4.6372082118,5.21,1.8425,5.5262017924,0.0,0.0025,0.0025,5.21,1.8399999999999999,5.525368766
2020-02-20 12:00:00,4.67,1.0125,4.7784993722,0.0,0.0025,0.0025,4.67,1.01,4.7779702804,5.16,1.5325,5.3827647404,0.0,0.0025,0.0025,5.16,1.53,5.3820535114
2020-02-20 12:30:00,4.686,1.3965,4.8896634087,0.016,-0.0035,0.0163783394,4.67,1.4,4.8753358859,5.016,1.3965,5.2067713845,0.016,-0.0035,0.0163783394,5.0,1.4,5.1923019943
2020-02-20 13:00:00,4.684,1.3665,4.8792600105,0.014,-0.0035,0.014430869700000001,4.67,1.37,4.8668059341,4.944,1.3765,5.1320452307,0.014,-0.0035,0.014430869700000001,4.93,1.38,5.1195019289
2020-02-20 13:30:00,4.5405,1.199,4.696141102,0.2305,-0.021,0.2314546392,4.31,1.22,4.4793414695,4.6405,1.229,4.8004876054,0.2305,-0.021,0.2314546392,4.41,1.25,4.5837321039
2020-02-20 14:00:00,4.62,0.664,4.667472121,4.8,-0.556,4.8320943699,-0.18,1.22,1.2332072008,4.65,1.714,4.9558345412,4.8,-0.556,4.8320943699,-0.15,2.27,2.2749505489
2020-02-20 14:30:00,4.4235,1.1385,4.5676618198,0.5335,-0.0115,0.5336239312000001,3.89,1.15,4.0564269992,4.5635,1.1485,4.7058032789,0.5335,-0.0115,0.5336239312000001,4.03,1.16,4.1936261159
2020-02-20 15:00:00,4.257,1.0395,4.3820781885,0.017,-0.0005,0.017007351400000002,4.24,1.04,4.3656843679,4.3870000000000005,1.0295,4.5061778982,0.017,-0.0005,0.017007351400000002,4.37,1.03,4.489743868
2020-02-20 15:30:00,4.2565,0.9985,4.3720469462,0.0165,-0.0015,0.016568041500000002,4.24,1.0,4.3563287296,4.3865,0.9785,4.4943124613,0.0165,-0.0015,0.016568041500000002,4.37,0.98,4.4785377078
2020-02-20 16:00:00,4.026,0.8405,4.1127990773,0.006,0.0005,0.0060207973,4.02,0.84,4.1068235901,4.286,0.8505,4.369570488,0.006,0.0005,0.0060207973,4.28,0.85,4.3635879732
2020-02-20 16:30:00,3.9050000000000002,0.4515,3.9310147863,0.005,0.0015,0.0052201533000000005,3.9,0.45,3.9258756985,4.285,1.1215,4.4293325965,0.005,0.0015,0.0052201533000000005,4.28,1.12,4.4241157309
2020-02-20 17:00:00,4.015,0.778,4.0896832396,0.005,-0.002,0.0053851648,4.01,0.78,4.0851560558,4.405,0.898,4.4956010722,0.005,-0.002,0.0053851648,4.4,0.9,4.4911023146
2020-02-20 17:30:00,4.285,0.6970000000000001,4.3413170813,4.585,-0.493,4.611428629,-0.30000000000000004,1.19,1.2272326593,4.515,0.8270000000000001,4.5901148134,4.585,-0.493,4.611428629,-0.07,1.32,1.3218547575000001
2020-02-20 18:00:00,4.2935,0.5235000000000001,4.3252970418,4.8135,-0.48650000000000004,4.8380227883,-0.52,1.01,1.1360017606,4.6035,1.0335,4.7180858937,4.8135,-0.48650000000000004,4.8380227883,-0.21,1.52,1.5344380079
2020-02-20 18:30:00,4.471,0.7185,4.5283643018,4.811,-0.4315,4.8303119206,-0.34,1.15,1.199208072,4.791,0.8585,4.8673096522,4.811,-0.4315,4.8303119206,-0.02,1.29,1.2901550294
2020-02-20 19:00:00,4.5025,0.7535000000000001,4.5651142921,4.8125,-0.4565,4.8341026572,-0.31,1.21,1.2490796612,4.8325,0.8835000000000001,4.9125989557,4.8125,-0.4565,4.8341026572,0.02,1.34,1.3401492454000001
2020-02-20 19:30:00,4.473,0.741,4.5339618437,4.813,-0.46900000000000003,4.8357967286,-0.34,1.21,1.2568611697,4.793,0.871,4.8714977163,4.813,-0.46900000000000003,4.8357967286,-0.02,1.34,1.3401492454000001
2020-02-20 20:00:00,4.345,0.7095,4.4025464506,4.815,-0.5005000000000001,4.8409425993,-0.47000000000000003,1.21,1.2980754986,4.635,0.8395,4.7104124289,4.815,-0.5005000000000001,4.8409425993,-0.18,1.34,1.3520355025
2020-02-20 20:30:00,3.9385,0.72,4.0037710037,0.4985,0.01,0.4986002908,3.44,0.71,3.5125062278,4.4085,0.75,4.471842154,0.4985,0.01,0.4986002908,3.91,0.74,3.9794095039
2020-02-20 21:00:00,3.88,0.742,3.9503118864,0.0,0.002,0.002,3.88,0.74,3.9499367084,4.36,0.772,4.4278193278,0.0,0.002,0.002,4.36,0.77,4.4274710615
2020-02-20 21:30:00,4.04,0.872,4.1330356882,0.0,0.002,0.002,4.04,0.87,4.1326141848,4.5,0.872,4.5837085422,0.0,0.002,0.002,4.5,0.87,4.5833284848
2020-02-20 22:00:00,3.79,0.7915000000000001,3.8717660376,0.0,0.0015,0.0015,3.79,0.79,3.871459673,4.21,0.8215,4.2894011528,0.0,0.0015,0.0015,4.21,0.8200000000000001,4.2891141275999995
2020-02-20 22:30:00,3.7,0.792,3.7838160632,0.0,0.002,0.002,3.7,0.79,3.7833979436,4.1,0.8220000000000001,4.1815886933,0.0,0.002,0.002,4.1,0.8200000000000001,4.1811960011
2020-02-20 23:00:00,3.65,0.792,3.734938286,0.0,0.002,0.002,3.65,0.79,3.734514694,4.02,0.8220000000000001,4.1031797426,0.0,0.002,0.002,4.02,0.8200000000000001,4.1027795456
2020-02-20 23:30:00,3.51,0.792,3.598244572,0.0,0.002,0.002,3.51,0.79,3.5978048863,3.84,0.782,3.9188166581,0.0,0.002,0.002,3.84,0.78,3.9184180481
2020-02-21 00:00:00,3.51,0.7925000000000001,3.5983546587,0.0,0.0025,0.0025,3.51,0.79,3.5978048863,3.81,0.7825000000000001,3.889525196,0.0,0.0025,0.0025,3.81,0.78,3.8890230136
2020-02-21 00:30:00,3.15,0.212,3.1571259082,0.0,0.002,0.002,3.15,0.21,3.1569922395,3.58,1.112,3.7487256501,0.0,0.002,0.002,3.58,1.11,3.7481328685
2020-02-21 01:00:00,2.99,0.402,3.0169030478,0.0,0.002,0.002,2.99,0.4,3.0166372006,3.35,0.842,3.4541951306,0.0,0.002,0.002,3.35,0.84,3.4537081521
2020-02-21 01:30:00,3.24,0.682,3.311000453,0.0,0.002,0.002,3.24,0.68,3.3105890714,3.55,0.6920000000000001,3.6168168325,0.0,0.002,0.002,3.55,0.6900000000000001,3.6164347084
2020-02-21 02:00:00,3.3,0.6815,3.3696353289,0.0,0.0015,0.0015,3.3,0.68,3.3693322781,3.61,0.7415,3.6853659588000003,0.0,0.0015,0.0015,3.61,0.74,3.6850644499
2020-02-21 02:30:00,3.12,0.651,3.1871932794,0.0,0.001,0.001,3.12,0.65,3.1869891748,3.4,0.651,3.4617627013,0.0,0.001,0.001,3.4,0.65,3.4615747861
2020-02-21 03:00:00,3.15,0.652,3.2167691866,0.0,0.002,0.002,3.15,0.65,3.2163644072,3.42,0.652,3.4815950368,0.0,0.002,0.002,3.42,0.65,3.4812210501
2020-02-21 03:30:00,3.13,0.6715,3.2012204313,0.0,0.0015,0.0015,3.13,0.67,3.2009061217,3.4,0.6515000000000001,3.4618567634,0.0,0.0015,0.0015,3.4,0.65,3.4615747861
2020-02-21 04:00:00,3.19,0.6725,3.2601159872,0.0,0.0025,0.0025,3.19,0.67,3.2596012026,3.47,0.6825,3.5364821857,0.0,0.0025,0.0025,3.47,0.68,3.5360005656
2020-02-21 04:30:00,3.15,0.672,3.2208824878,0.0,0.002,0.002,3.15,0.67,3.2204658048,3.42,0.642,3.4797361969000002,0.0,0.002,0.002,3.42,0.64,3.4793677587
2020-02-21 05:00:00,3.03,0.1825,3.0354911052,0.0,0.0025,0.0025,3.03,0.18,3.0353418259,3.44,1.2125,3.6474314593,0.0,0.0025,0.0025,3.44,1.21,3.6466011572
2020-02-21 05:30:00,3.18,0.3325,3.197335805,0.0,0.0025,0.0025,3.18,0.33,3.1970767898,3.5700000000000003,1.1625,3.7545047942,0.0,0.0025,0.0025,3.5700000000000003,1.16,3.7537314768
2020-02-21 06:00:00,3.31,0.8425,3.4155389399000002,0.0,0.0025,0.0025,3.31,0.84,3.4149231324000002,3.61,0.8225,3.7025135044,0.0,0.0025,0.0025,3.61,0.8200000000000001,3.7019589409
2020-02-21 06:30:00,3.48,0.842,3.5804139425,0.0,0.002,0.002,3.48,0.84,3.5799441335999997,3.81,0.8220000000000001,3.8976639157,0.0,0.002,0.002,3.81,0.8200000000000001,3.897242615
2020-02-21 07:00:00,3.76,0.9315,3.8736665125,0.0,0.0015,0.0015,3.76,0.93,3.8733060814,4.13,0.9815,4.2450255889,0.0,0.0015,0.0015,4.13,0.98,4.244679022
2020-02-21 07:30:00,4.11,0.772,4.1818756557,0.0,0.002,0.002,4.11,0.77,4.1815069054,4.64,1.6320000000000001,4.9186404626,0.0,0.002,0.002,4.64,1.63,4.9179772265
2020-02-21 08:00:00,4.29,1.0425,4.4148506487,0.0,0.0025,0.0025,4.29,1.04,4.4142609801,4.77,1.4625,4.9891688937000005,0.0,0.0025,0.0025,4.77,1.46,4.9884366288
2020-02-21 08:30:00,4.5600000000000005,1.3035,4.7426482317000005,0.0,0.0035,0.0035,4.5600000000000005,1.3,4.7416874633,5.01,1.3835,5.1975159692,0.0,0.0035,0.0035,5.01,1.38,5.1965854174
2020-02-21 09:00:00,4.45,1.092,4.5820261894000005,0.0,0.002,0.002,4.45,1.09,4.5815499561,4.9,1.362,5.0857687718,0.0,0.002,0.002,4.9,1.3599999999999999,5.0852335245999996
2020-02-21 09:30:00,4.611,1.2315,4.7726212138,0.001,0.0015,0.0018027756000000002,4.61,1.23,4.7712681752,5.011,1.2615,5.1673497317,0.001,0.0015,0.0018027756000000002,5.01,1.26,5.1660139373
2020-02-21 10:00:00,4.673,1.2515,4.8376834591,0.003,0.0015,0.0033541020000000003,4.67,1.25,4.834397584,5.083,1.3014999999999999,5.24697925,0.003,0.0015,0.0033541020000000003,5.08,1.3,5.2437009831
2020-02-21 10:30:00,4.7415,1.3115,4.9195380373,0.0015,0.0015,0.0021213203,4.74,1.31,4.9176925483,5.1715,1.3014999999999999,5.3327586201,0.0015,0.0015,0.0021213203,5.17,1.3,5.3309380038
2020-02-21 11:00:00,4.743,1.361,4.9344067526,0.003,0.001,0.0031622777,4.74,1.3599999999999999,4.9312473066999996,5.143,1.371,5.3226018074,0.003,0.001,0.0031622777,5.14,1.37,5.3194454598
2020-02-21 11:30:00,4.6505,1.262,4.8186921722000005,0.0005,0.002,0.0020615528,4.65,1.26,4.8176861666,5.0605,1.272,5.2179156998,0.0005,0.002,0.0020615528,5.06,1.27,5.2169435496
2020-02-21 12:00:00,4.6105,1.2215,4.7695673284,0.0005,0.0015,0.0015811388,4.61,1.22,4.7687000325,5.0305,1.2315,5.1790464856,0.0005,0.0015,0.0015811388,5.03,1.23,5.178204322
2020-02-21 12:30:00,4.5315,1.222,4.693375784,0.0015,0.002,0.0025,4.53,1.22,4.6914070384,4.9315,1.232,5.0830617004,0.0015,0.002,0.0025,4.93,1.23,5.0811219234
2020-02-21 13:00:00,4.1315,0.961,4.241793636,0.0015,0.001,0.0018027756000000002,4.13,0.96,4.2401061307,4.5315,1.021,4.6450977654,0.0015,0.001,0.0018027756000000002,4.53,1.02,4.6434146918
2020-02-21 13:30:00,3.932,0.791,4.0107736161,0.002,0.001,0.0022360680000000003,3.93,0.79,4.0086157212,4.282,0.811,4.358124023,0.002,0.001,0.0022360680000000003,4.28,0.81,4.3559729108
2020-02-21 14:00:00,3.901,0.7915000000000001,3.9804865595,0.001,0.0015,0.0018027756000000002,3.9,0.79,3.979208464,4.251,0.8115,4.3277630769,0.001,0.0015,0.0018027756000000002,4.25,0.81,4.32649974
2020-02-21 14:30:00,3.8215,0.35100000000000003,3.8375856017,0.0015,0.001,0.0018027756000000002,3.8200000000000003,0.35000000000000003,3.8360005214,4.2715,1.121,4.4161468782,0.0015,0.001,0.0018027756000000002,4.27,1.12,4.4144422071000005
2020-02-21 15:00:00,3.6405000000000003,-0.0485,3.6408230526,0.0005,0.0015,0.0015811388,3.64,-0.05,3.6403433904,4.2305,1.5015,4.4890569722,0.0005,0.0015,0.0015811388,4.23,1.5,4.4880842238
2020-02-21 15:30:00,3.7105,0.562,3.7528195067,0.0005,0.002,0.0020615528,3.71,0.56,3.7520261193,4.1105,0.742,4.1769335942,0.0005,0.002,0.0020615528,4.11,0.74,4.1760866849
2020-02-21 16:00:00,3.6605,0.621,3.7128023446,0.0005,0.001,0.0011180340000000002,3.66,0.62,3.7121422387000003,4.0405,0.641,4.0910293631,0.0005,0.001,0.0011180340000000002,4.04,0.64,4.0903789555
2020-02-21 16:30:00,3.601,0.491,3.6343200189,0.001,0.001,0.0014142136,3.6,0.49,3.6331941869,4.011,0.721,4.0752867384,0.001,0.001,0.0014142136,4.01,0.72,4.0741256731
2020-02-21 17:00:00,3.68,0.552,3.7211697086,0.0,0.002,0.002,3.68,0.55,3.7208735533,4.16,0.802,4.2366028844,0.0,0.002,0.002,4.16,0.8,4.2362247344
2020-02-21 17:30:00,3.68,0.6725,3.74094323,0.0,0.0025,0.0025,3.68,0.67,3.7404946197,4.16,0.7025,4.2188987011,0.0,0.0025,0.0025,4.16,0.7000000000000001,4.2184831397
2020-02-21 18:00:00,3.8955,0.646,3.9487005774,1.1455,-0.124,1.1521919328,2.75,0.77,2.8557660969,4.3455,0.726,4.405728799,1.1455,-0.124,1.1521919328,3.2,0.85,3.3109666262
2020-02-21 18:30:00,4.16,0.5775,4.1998935998,4.8100000000000005,-0.5225000000000001,4.8382958002,-0.65,1.1,1.2776932339,4.46,0.7175,4.5173450444,4.8100000000000005,-0.5225000000000001,4.8382958002,-0.35000000000000003,1.24,1.2884486796
2020-02-21 19:00:00,4.0325,0.528,4.0669202414,4.8125,-0.41200000000000003,4.8301035444,-0.78,0.9400000000000001,1.2214745188,4.3125,0.678,4.3654713662999995,4.8125,-0.41200000000000003,4.8301035444,-0.5,1.09,1.199208072
2020-02-21 19:30:00,3.931,-0.0545,3.9313777801,4.811,-0.4045,4.8279748601,-0.88,0.35000000000000003,0.9470480452000001,4.271,1.1555,4.4245475757,4.811,-0.4045,4.8279748601,-0.54,1.56,1.6508179791000002
2020-02-21 20:00:00,3.628,0.033,3.6281500796,0.518,0.003,0.5180086872,3.11,0.03,3.1101446912,4.178,0.983,4.2920825947,0.518,0.003,0.5180086872,3.66,0.98,3.7889312477
2020-02-21 20:30:00,3.49,0.4525,3.5192124474,0.0,0.0025,0.0025,3.49,0.45,3.518891871,3.93,0.5525,3.9686466522,0.0,0.0025,0.0025,3.93,0.55,3.9682993839
2020-02-21 21:00:00,3.07,-0.11750000000000001,3.0722477521,0.0,0.0025,0.0025,3.07,-0.12,3.0723443817,3.5700000000000003,0.7125,3.6404060555999997,0.0,0.0025,0.0025,3.5700000000000003,0.71,3.6399175814999998
2020-02-21 21:30:00,2.5700000000000003,-0.617,2.6430264849,0.0,0.003,0.003,2.5700000000000003,-0.62,2.6437284278,3.07,0.663,3.1407752228,0.0,0.003,0.003,3.07,0.66,3.1401433088
2020-02-21 22:00:00,2.44,-0.747,2.5517854534,0.0,0.003,0.003,2.44,-0.75,2.5526652737999997,2.94,0.763,3.0373951011,0.0,0.003,0.003,2.94,0.76,3.0366428832
2020-02-21 22:30:00,2.31,-0.7775000000000001,2.4373358919,0.0,0.0025,0.0025,2.31,-0.78,2.4381345328,2.7800000000000002,0.7025,2.8673866586,0.0,0.0025,0.0025,2.7800000000000002,0.7000000000000001,2.8667751917
2020-02-21 23:00:00,2.2,-0.777,2.3331800188000003,0.0,0.003,0.003,2.2,-0.78,2.3341807985,2.64,0.7030000000000001,2.7319972548,0.0,0.003,0.003,2.64,0.7000000000000001,2.7312268306
2020-02-21 23:30:00,2.14,-0.777,2.2766925572,0.0,0.003,0.003,2.14,-0.78,2.2777181564,2.56,0.7030000000000001,2.6547709882,0.0,0.003,0.003,2.56,0.7000000000000001,2.6539781461
2020-02-22 00:00:00,2.11,-0.4375,2.154879637,0.0,0.0025,0.0025,2.11,-0.44,2.1553885961,2.43,0.3725,2.4583848865,0.0,0.0025,0.0025,2.43,0.37,2.458007323
2020-02-22 00:30:00,2.11,0.013000000000000001,2.110040047,0.0,0.003,0.003,2.11,0.01,2.1100236965,2.32,-0.027,2.3201571067,0.0,0.003,0.003,2.32,-0.03,2.3201939574
2020-02-22 01:00:00,2.07,-0.0175,2.0700739721,0.0,0.0025,0.0025,2.07,-0.02,2.0700966161,2.3,-0.0675,2.3009902759,0.0,0.0025,0.0025,2.3,-0.07,2.3010649708
2020-02-22 01:30:00,2.47,0.022,2.4700979738,0.0,0.002,0.002,2.47,0.02,2.4700809703,2.7199999999999998,-0.018000000000000002,2.7200595582,0.0,0.002,0.002,2.7199999999999998,-0.02,2.7200735284
2020-02-22 02:00:00,2.31,-0.007500000000000001,2.3100121753,0.0,0.0025,0.0025,2.31,-0.01,2.3100216449,2.55,-0.0475,2.5504423636,0.0,0.0025,0.0025,2.55,-0.05,2.550490149
2020-02-22 02:30:00,2.15,-0.007500000000000001,2.1500130814,0.0,0.0025,0.0025,2.15,-0.01,2.1500232557,2.37,-0.0475,2.3704759543,0.0,0.0025,0.0025,2.37,-0.05,2.3705273675000003
2020-02-22 03:00:00,2.06,-0.008,2.0600155339,0.0,0.002,0.002,2.06,-0.01,2.0600242717,2.27,-0.018000000000000002,2.2700713645,0.0,0.002,0.002,2.27,-0.02,2.270088104
2020-02-22 03:30:00,2.09,-0.007500000000000001,2.0900134569,0.0,0.0025,0.0025,2.09,-0.01,2.0900239233,2.3,-0.0475,2.3004904368,0.0,0.0025,0.0025,2.3,-0.05,2.3005434141
2020-02-22 04:00:00,2.03,-0.3175,2.0546791112,0.0,0.0025,0.0025,2.03,-0.32,2.0550669089,2.3,0.2725,2.3160864081,0.0,0.0025,0.0025,2.3,0.27,2.3157936005
2020-02-22 04:30:00,2.03,-0.018000000000000002,2.0300798014,0.0,0.002,0.002,2.03,-0.02,2.0300985198,2.21,-0.078,2.2113760422,0.0,0.002,0.002,2.21,-0.08,2.2114474898
2020-02-22 05:00:00,2.01,-0.018000000000000002,2.0100805954,0.0,0.002,0.002,2.01,-0.02,2.0100995,2.21,-0.078,2.2113760422,0.0,0.002,0.002,2.21,-0.08,2.2114474898
2020-02-22 05:30:00,2.12,0.022500000000000003,2.1201193952,0.0,0.0025,0.0025,2.12,0.02,2.1200943375,2.31,-0.0275,2.3101636847,0.0,0.0025,0.0025,2.31,-0.03,2.310194797
2020-02-22 06:00:00,2.12,-0.1085,2.1227746583,0.0,0.0015,0.0015,2.12,-0.11,2.1228518554,2.35,0.1015,2.3521909468,0.0,0.0015,0.0015,2.35,0.1,2.3521266973
2020-02-22 06:30:00,2.41,-0.0475,2.4104680562,0.0,0.0025,0.0025,2.41,-0.05,2.4105186164,2.69,0.3725,2.7156686562,0.0,0.0025,0.0025,2.69,0.37,2.715326868
2020-02-22 07:00:00,2.64,0.2525,2.652047558,0.0,0.0025,0.0025,2.64,0.25,2.6518107021,2.9,0.2525,2.9109717020000003,0.0,0.0025,0.0025,2.9,0.25,2.9107559156000002
2020-02-22 07:30:00,2.8,0.28200000000000003,2.8141648850000003,0.0,0.002,0.002,2.8,0.28,2.8139651739,3.08,0.292,3.0938105954,0.0,0.002,0.002,3.08,0.29,3.0936224721
2020-02-22 08:00:00,2.85,0.28200000000000003,2.8639175966,0.0,0.002,0.002,2.85,0.28,2.8637213552,3.14,0.292,3.1535478433,0.0,0.002,0.002,3.14,0.29,3.1533632839
2020-02-22 08:30:00,2.852,-0.11950000000000001,2.8545024523,0.002,0.0005,0.0020615528,2.85,-0.12,2.8525251971000003,3.2720000000000002,0.7605000000000001,3.3592178033,0.002,0.0005,0.0020615528,3.27,0.76,3.3571565349
2020-02-22 09:00:00,2.9425,-0.47950000000000004,2.9813128819,0.0025,0.0005,0.0025495098,2.94,-0.48,2.978925981,3.4325,1.0505,3.5896526991,0.0025,0.0005,0.0025495098,3.43,1.05,3.5871158331
2020-02-22 09:30:00,3.037,-0.4515,3.0703780305,0.007,-0.0015,0.0071589105,3.03,-0.45,3.0632335856,3.517,1.1085,3.6875549147999998,0.007,-0.0015,0.0071589105,3.51,1.11,3.6813312809000003
2020-02-22 10:00:00,3.0355,-0.48150000000000004,3.073451236,0.0055000000000000005,-0.0015,0.0057008771000000005,3.03,-0.48,3.0677842167,3.5155000000000003,1.0685,3.6742934695000002,0.0055000000000000005,-0.0015,0.0057008771000000005,3.51,1.07,3.6694686264
2020-02-22 10:30:00,2.8975,-0.487,2.9381414619,0.0175,-0.007,0.018848076800000002,2.88,-0.48,2.9197260145,3.2475,1.063,3.4170492022,0.0175,-0.007,0.018848076800000002,3.23,1.07,3.4026166402
2020-02-22 11:00:00,3.01,-0.192,3.0161173717,0.03,-0.012,0.0323109888,2.98,-0.18,2.9854312921,3.32,0.778,3.4099390024,0.03,-0.012,0.0323109888,3.29,0.79,3.3835188783
2020-02-22 11:30:00,2.965,0.2235,2.9734117189,0.035,-0.0165,0.038694314800000004,2.93,0.24,2.9398129192,3.135,0.21350000000000002,3.1422614866,0.035,-0.0165,0.038694314800000004,3.1,0.23,3.1085205484
2020-02-22 12:00:00,2.8609999999999998,0.1925,2.867468788,0.021,-0.007500000000000001,0.022299103100000002,2.84,0.2,2.8470335439000003,3.081,0.2025,3.0876475268,0.021,-0.007500000000000001,0.022299103100000002,3.06,0.21,3.0671974178
2020-02-22 12:30:00,2.7185,0.158,2.7230876317,0.0085,-0.002,0.0087321246,2.71,0.16,2.7147191383,2.9885,0.168,2.9932183766,0.0085,-0.002,0.0087321246,2.98,0.17,2.9848450546
2020-02-22 13:00:00,2.713,0.08,2.7141792498,0.003,0.0,0.003,2.71,0.08,2.7111805547000003,3.043,0.08,3.0440514122,0.003,0.0,0.003,3.04,0.08,3.0410524494
2020-02-22 13:30:00,2.711,0.061,2.7116861913,0.001,0.001,0.0014142136,2.71,0.06,2.7106641253,3.061,0.081,3.062071521,0.001,0.001,0.0014142136,3.06,0.08,3.061045573
2020-02-22 14:00:00,2.7115,0.03,2.7116659547,0.0015,0.0,0.0015,2.71,0.03,2.7101660466,3.0315,0.02,3.0315659732,0.0015,0.0,0.0015,3.03,0.02,3.0300660059
2020-02-22 14:30:00,2.673,0.03,2.6731683449,0.003,0.0,0.003,2.67,0.03,2.670168534,2.983,0.02,2.9830670458,0.003,0.0,0.003,2.98,0.02,2.9800671133
2020-02-22 15:00:00,2.672,0.031,2.6721798218,0.002,0.001,0.0022360680000000003,2.67,0.03,2.670168534,2.982,0.021,2.9820739427,0.002,0.001,0.0022360680000000003,2.98,0.02,2.9800671133
2020-02-22 15:30:00,2.512,-0.46950000000000003,2.5554988261,0.002,0.0005,0.0020615528,2.51,-0.47000000000000003,2.5536248746,2.922,0.3705,2.9453954319,0.002,0.0005,0.0020615528,2.92,0.37,2.9433484333
2020-02-22 16:00:00,2.5615,-0.20950000000000002,2.570053015,0.0015,0.0005,0.0015811388,2.56,-0.21,2.5685988398,2.9415,0.24050000000000002,2.9513153847,0.0015,0.0005,0.0015811388,2.94,0.24,2.9497796528
2020-02-22 16:30:00,2.62,-0.039,2.6202902511,0.0,0.001,0.001,2.62,-0.04,2.6203053257,2.98,-0.019,2.9800605699,0.0,0.001,0.001,2.98,-0.02,2.9800671133
2020-02-22 17:00:00,2.68,-0.078,2.6811348344,0.0,0.002,0.002,2.68,-0.08,2.681193764,3.05,-0.048,3.0503776815,0.0,0.002,0.002,3.05,-0.05,3.0504098085
2020-02-22 17:30:00,2.65,-0.47850000000000004,2.6928539229,0.0,0.0015,0.0015,2.65,-0.48,2.6931208662,3.13,0.4615,3.1638397952,0.0,0.0015,0.0015,3.13,0.46,3.1636213427
2020-02-22 18:00:00,2.7395,-0.41400000000000003,2.7706057551,0.47950000000000004,-0.054,0.48253108710000003,2.26,-0.36,2.2884929539,3.2195,0.366,3.2402370669,0.47950000000000004,-0.054,0.48253108710000003,2.74,0.42,2.772002886
2020-02-22 18:30:00,3.072,-0.0835,3.0731345968,4.802,-0.5335,4.8315449134,-1.73,0.45,1.7875681805,3.2720000000000002,0.036500000000000005,3.2722035771,4.802,-0.5335,4.8315449134,-1.53,0.5700000000000001,1.6327277789
2020-02-22 19:00:00,3.0325,-0.107,3.0343871292,4.8125,-0.437,4.8323002028,-1.78,0.33,1.8103314614000001,3.2325,-0.007,3.2325075793,4.8125,-0.437,4.8323002028,-1.58,0.43,1.6374675569
2020-02-22 19:30:00,2.8195,-0.061,2.8201597916,0.5095000000000001,0.009000000000000001,0.5095794835,2.31,-0.07,2.3110603627,3.2195,-0.021,3.2195684882,0.5095000000000001,0.009000000000000001,0.5095794835,2.71,-0.03,2.7101660466
2020-02-22 20:00:00,2.69,-0.0675,2.6908467533,0.0,0.0025,0.0025,2.69,-0.07,2.6909106265,3.1,-0.0275,3.1001219734,0.0,0.0025,0.0025,3.1,-0.03,3.1001451579
2020-02-22 20:30:00,2.62,-0.0275,2.6201443185,0.0,0.0025,0.0025,2.62,-0.03,2.6201717501,3.01,-0.0275,3.0101256203,0.0,0.0025,0.0025,3.01,-0.03,3.0101494979
2020-02-22 21:00:00,2.5,-0.067,2.5008976388,0.0,0.003,0.003,2.5,-0.07,2.5009798080000003,2.86,-0.067,2.8607846826000003,0.0,0.003,0.003,2.86,-0.07,2.8608565151
2020-02-22 21:30:00,2.42,-0.0675,2.4209411909,0.0,0.0025,0.0025,2.42,-0.07,2.421012185,2.77,-0.0675,2.7708223057,0.0,0.0025,0.0025,2.77,-0.07,2.7708843354
2020-02-22 22:00:00,2.29,-0.297,2.3091792914,0.0,0.003,0.003,2.29,-0.30000000000000004,2.309567059,2.66,0.123,2.6628422785,0.0,0.003,0.003,2.66,0.12,2.6627053911000003
2020-02-22 22:30:00,2.17,-0.577,2.2454017458,0.0,0.003,0.003,2.17,-0.58,2.2461745257,2.5700000000000003,0.393,2.5998748046999998,0.0,0.003,0.003,2.5700000000000003,0.39,2.5994230129
2020-02-22 23:00:00,2.08,-0.8475,2.246031222,0.0,0.0025,0.0025,2.08,-0.85,2.2469757453,2.52,0.6525000000000001,2.603105117,0.0,0.0025,0.0025,2.52,0.65,2.6024795869
2020-02-22 23:30:00,1.99,-0.847,2.1627549561,0.0,0.003,0.003,1.99,-0.85,2.1639316071,2.4,0.653,2.4872492838,0.0,0.003,0.003,2.4,0.65,2.4864633518
2020-02-23 00:00:00,1.9300000000000002,-0.8675,2.1160000591,0.0,0.0025,0.0025,1.9300000000000002,-0.87,2.1170262162,2.33,0.6525000000000001,2.4196396943,0.0,0.0025,0.0025,2.33,0.65,2.4189667216
2020-02-23 00:30:00,1.8599999999999999,-0.868,2.0525652243,0.0,0.002,0.002,1.8599999999999999,-0.87,2.053411795,2.25,0.652,2.342563553,0.0,0.002,0.002,2.25,0.65,2.3420076857
2020-02-23 01:00:00,1.8599999999999999,-0.8475,2.0439804916,0.0,0.0025,0.0025,1.8599999999999999,-0.85,2.0450183373,2.25,0.6525000000000001,2.342702766,0.0,0.0025,0.0025,2.25,0.65,2.3420076857
2020-02-23 01:30:00,1.8,-0.8475,1.9895366923000002,0.0,0.0025,0.0025,1.8,-0.85,1.9906029237,2.2,0.6325000000000001,2.2891169149,0.0,0.0025,0.0025,2.2,0.63,2.2884274076
2020-02-23 02:00:00,1.76,-0.868,1.9624026090000002,0.0,0.002,0.002,1.76,-0.87,1.9632880583,2.14,0.632,2.2313726717,0.0,0.002,0.002,2.14,0.63,2.2308070289
2020-02-23 02:30:00,1.74,-0.868,1.9444855361000002,0.0,0.002,0.002,1.74,-0.87,1.9453791404,2.1,0.632,2.1930398993,0.0,0.002,0.002,2.1,0.63,2.1924643669
2020-02-23 03:00:00,1.74,-0.868,1.9444855361000002,0.0,0.002,0.002,1.74,-0.87,1.9453791404,2.1,0.632,2.1930398993,0.0,0.002,0.002,2.1,0.63,2.1924643669
2020-02-23 03:30:00,1.71,-0.8085,1.8915000000000002,0.0,0.0015,0.0015,1.71,-0.81,1.8921416437,2.06,0.6715,2.166682314,0.0,0.0015,0.0015,2.06,0.67,2.1662179022
2020-02-23 04:00:00,1.71,-0.838,1.9042961954000002,0.0,0.002,0.002,1.71,-0.84,1.9051771571,2.06,0.652,2.1607183991,0.0,0.002,0.002,2.06,0.65,2.1601157376
2020-02-23 04:30:00,1.71,-0.838,1.9042961954000002,0.0,0.002,0.002,1.71,-0.84,1.9051771571,2.04,0.652,2.1416591699,0.0,0.002,0.002,2.04,0.65,2.1410511437
2020-02-23 05:00:00,1.76,-0.20800000000000002,1.7722482896,0.0,0.002,0.002,1.76,-0.21,1.7724841325,1.9500000000000002,-0.028,1.9502010153,0.0,0.002,0.002,1.9500000000000002,-0.03,1.9502307556
2020-02-23 05:30:00,1.78,-0.1285,1.784632245,0.0,0.0015,0.0015,1.78,-0.13,1.7847408776,1.9500000000000002,-0.14850000000000002,1.9556462487,0.0,0.0015,0.0015,1.9500000000000002,-0.15,1.9557607216
2020-02-23 06:00:00,1.85,-0.0985,1.852620374,0.0,0.0015,0.0015,1.85,-0.1,1.8527007314000001,2.04,-0.11850000000000001,2.0434388295,0.0,0.0015,0.0015,2.04,-0.12,2.0435263639
2020-02-23 06:30:00,2.09,-0.608,2.1766405307,0.0,0.002,0.002,2.09,-0.61,2.1772000367,2.46,0.782,2.5813027719,0.0,0.002,0.002,2.46,0.78,2.5806975801
2020-02-23 07:00:00,2.12,-0.708,2.2350982081,0.0,0.002,0.002,2.12,-0.71,2.2357325421,2.51,0.782,2.6289967668000003,0.0,0.002,0.002,2.51,0.78,2.6284025567000002
2020-02-23 07:30:00,2.27,-0.578,2.3424312156,0.0,0.002,0.002,2.27,-0.58,2.3429255217,2.65,0.662,2.7314362522,0.0,0.002,0.002,2.65,0.66,2.7309522149000003
2020-02-23 08:00:00,2.4,-0.1375,2.4039355753000002,0.0,0.0025,0.0025,2.4,-0.14,2.4040798656,2.7199999999999998,0.29250000000000004,2.7356820448,0.0,0.0025,0.0025,2.7199999999999998,0.29,2.7354158733
2020-02-23 08:30:00,2.49,0.082,2.4913498349,0.0,0.002,0.002,2.49,0.08,2.4912848091,2.7800000000000002,0.062,2.780691281,0.0,0.002,0.002,2.7800000000000002,0.06,2.7806474066
2020-02-23 09:00:00,2.66,0.082,2.6612636095999997,0.0,0.002,0.002,2.66,0.08,2.6612027356,2.9699999999999998,0.082,2.9711317709,0.0,0.002,0.002,2.9699999999999998,0.08,2.9710772457
2020-02-23 09:30:00,2.7905,0.131,2.7935732047,0.0005,0.001,0.0011180340000000002,2.79,0.13,2.7930270317,3.1305,0.131,3.1332397371,0.0005,0.001,0.0011180340000000002,3.13,0.13,3.1326985173
2020-02-23 10:00:00,2.8815,0.1615,2.8860222626,0.0015,0.0015,0.0021213203,2.88,0.16,2.8844410204,3.2215,0.1715,3.2260617632,0.0015,0.0015,0.0021213203,3.22,0.17,3.2244844549
2020-02-23 10:30:00,2.865,0.109,2.8670727232,0.005,-0.001,0.0050990195,2.86,0.11,2.8621146029,3.155,0.109,3.1568823228,0.005,-0.001,0.0050990195,3.15,0.11,3.1519200497
2020-02-23 11:00:00,2.9085,0.148,2.9122630805,0.0085,-0.002,0.0087321246,2.9,0.15,2.9038767191,3.1885,0.158,3.1924122932,0.0085,-0.002,0.0087321246,3.18,0.16,3.184022613
2020-02-23 11:30:00,2.9095,0.108,2.9115037781,0.0095,-0.002,0.0097082439,2.9,0.11,2.902085457,3.1895,0.108,3.1913279759,0.0095,-0.002,0.0097082439,3.18,0.11,3.1819019469
2020-02-23 12:00:00,2.7295,0.0585,2.7301268286,0.0095,-0.0015,0.009617692,2.7199999999999998,0.06,2.7206616842,2.9995000000000003,0.0685,3.0002820701,0.0095,-0.0015,0.009617692,2.99,0.07,2.9908192856999998
2020-02-23 12:30:00,2.713,0.1285,2.7160414669,0.033,-0.0115,0.0349463875,2.68,0.14,2.6836542251,2.893,0.1385,2.8963133895,0.033,-0.0115,0.0349463875,2.86,0.15,2.8639308651
2020-02-23 13:00:00,2.668,0.0855,2.6693696353,0.068,-0.0145,0.069528771,2.6,0.1,2.6019223663,2.688,0.0755,2.6890601053000003,0.068,-0.0145,0.069528771,2.62,0.09,2.6215453458
2020-02-23 13:30:00,2.5695,-0.21050000000000002,2.5781079302,0.0495,-0.0105,0.050601383400000005,2.52,-0.2,2.5279240495,2.6995,0.3095,2.7171842963,0.0495,-0.0105,0.050601383400000005,2.65,0.32,2.6692508312000003
2020-02-23 14:00:00,2.449,-0.019,2.4490737023999998,0.019,-0.009000000000000001,0.021023796,2.43,-0.01,2.430020576,2.6189999999999998,-0.019,2.6190689185,0.019,-0.009000000000000001,0.021023796,2.6,-0.01,2.6000192307
2020-02-23 14:30:00,2.4205,-0.0145,2.4205434307,0.0105,-0.0045000000000000005,0.0114236597,2.41,-0.01,2.4100207468,2.6505,-0.0145,2.650539662,0.0105,-0.0045000000000000005,0.0114236597,2.64,-0.01,2.6400189393
2020-02-23 15:00:00,2.4655,-0.012,2.4655292028,0.0055000000000000005,-0.002,0.00585235,2.46,-0.01,2.4600203251,2.7455,-0.012,2.7455262246,0.0055000000000000005,-0.002,0.00585235,2.74,-0.01,2.7400182481
2020-02-23 15:30:00,2.4635,-0.030500000000000003,2.4636887993,0.0035,-0.0005,0.0035355339000000003,2.46,-0.03,2.46018292,2.7435,-0.0105,2.7435200929,0.0035,-0.0005,0.0035355339000000003,2.74,-0.01,2.7400182481
2020-02-23 16:00:00,2.4625,-0.029500000000000002,2.4626766942,0.0025,0.0005,0.0025495098,2.46,-0.03,2.46018292,2.7925,-0.0095,2.7925161593,0.0025,0.0005,0.0025495098,2.79,-0.01,2.7900179211
2020-02-23 16:30:00,2.482,-0.08950000000000001,2.4836131442,0.002,0.0005,0.0020615528,2.48,-0.09,2.4816325272,2.842,0.0105,2.8420193965,0.002,0.0005,0.0020615528,2.84,0.01,2.8400176056
2020-02-23 17:00:00,2.451,-0.7995,2.5781003181,0.001,0.0005,0.0011180340000000002,2.45,-0.8,2.5773047937999998,3.011,0.7705000000000001,3.1080204713,0.001,0.0005,0.0011180340000000002,3.01,0.77,3.106927743
2020-02-23 17:30:00,2.56,-0.758,2.6698621687,0.0,0.002,0.002,2.56,-0.76,2.6704306769,3.17,0.8320000000000001,3.2773654053,0.0,0.002,0.002,3.17,0.8300000000000001,3.2768582514
2020-02-23 18:00:00,2.632,-0.7485,2.7363618639,0.462,-0.0585,0.4656890057,2.17,-0.6900000000000001,2.2770595073,3.252,0.8715,3.3667515872,0.462,-0.0585,0.4656890057,2.79,0.93,2.940918224
2020-02-23 18:30:00,2.9905,-0.869,3.1142015429,4.8004999999999995,-0.499,4.8263652214,-1.81,-0.37,1.8474306482,3.3405,0.851,3.4471932423,4.8004999999999995,-0.499,4.8263652214,-1.46,1.35,1.9884918909
2020-02-23 19:00:00,3.005,-0.8395,3.1200617382,4.815,-0.4395,4.8350165718,-1.81,-0.4,1.8536720314,3.355,0.8705,3.466092216,4.815,-0.4395,4.8350165718,-1.46,1.31,1.9615555052
2020-02-23 19:30:00,3.1635,-0.7215,3.2447333481,4.8135,-0.42150000000000004,4.8319193391,-1.65,-0.30000000000000004,1.6770509831,3.5135,0.9485,3.6392766452,4.8135,-0.42150000000000004,4.8319193391,-1.3,1.37,1.8886238376
2020-02-23 20:00:00,3.116,-0.7445,3.2037066423000002,4.816,-0.47450000000000003,4.8393187795,-1.7000000000000002,-0.27,1.7213076425,3.446,0.9355,3.5707248914000003,4.816,-0.47450000000000003,4.8393187795,-1.37,1.4100000000000001,1.9659603251000002
2020-02-23 20:30:00,2.805,-0.4055,2.8341586494,0.535,0.0045000000000000005,0.5350189249,2.27,-0.41000000000000003,2.3067292862,3.315,0.6045,3.3696654508,0.535,0.0045000000000000005,0.5350189249,2.7800000000000002,0.6000000000000001,2.8440112517
2020-02-23 21:00:00,2.64,0.043000000000000003,2.6403501662,0.0,0.003,0.003,2.64,0.04,2.6403030129,3.02,0.033,3.0201802926,0.0,0.003,0.003,3.02,0.03,3.0201490029
2020-02-23 21:30:00,2.56,0.043000000000000003,2.5603611073,0.0,0.003,0.003,2.56,0.04,2.5603124809,2.93,0.093,2.931475567,0.0,0.003,0.003,2.93,0.09,2.9313819267000003
2020-02-23 22:00:00,2.46,-0.197,2.467875402,0.0,0.003,0.003,2.46,-0.2,2.4681166909,2.85,0.263,2.8621091873,0.0,0.003,0.003,2.85,0.26,2.8618350756
2020-02-23 22:30:00,2.29,-0.7265,2.4024783558,0.0,0.0035,0.0035,2.29,-0.73,2.4035390573,2.79,0.7835000000000001,2.897925508,0.0,0.0035,0.0035,2.79,0.78,2.8969811873999998
2020-02-23 23:00:00,2.21,-0.6970000000000001,2.3173064105,0.0,0.003,0.003,2.21,-0.7000000000000001,2.3182105168,2.68,0.783,2.7920402934,0.0,0.003,0.003,2.68,0.78,2.7912004586
2020-02-23 23:30:00,2.18,0.033,2.1802497563,0.0,0.003,0.003,2.18,0.03,2.1802064122,2.43,0.013000000000000001,2.4300347734,0.0,0.003,0.003,2.43,0.01,2.430020576
2020-02-24 00:00:00,2.14,0.013000000000000001,2.1400394856,0.0,0.003,0.003,2.14,0.01,2.1400233644,2.36,-0.007,2.3600103813,0.0,0.003,0.003,2.36,-0.01,2.3600211863
2020-02-24 00:30:00,2.21,0.013000000000000001,2.210038235,0.0,0.003,0.003,2.21,0.01,2.2100226243,2.44,-0.007,2.440010041,0.0,0.003,0.003,2.44,-0.01,2.4400204917
2020-02-24 01:00:00,2.17,0.0425,2.1704161467,0.0,0.0025,0.0025,2.17,0.04,2.1703686323,2.41,-0.007500000000000001,2.4100116701,0.0,0.0025,0.0025,2.41,-0.01,2.4100207468
