Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-24 01:30:00,2.13,-0.007500000000000001,2.1300132042,0.0,0.0025,0.0025,2.13,-0.01,2.130023474,2.36,-0.0375,2.3602979155,0.0,0.0025,0.0025,2.36,-0.04,2.3603389587
2020-02-24 02:00:00,2.15,0.022500000000000003,2.1501177293,0.0,0.0025,0.0025,2.15,0.02,2.1500930212,2.36,-0.007500000000000001,2.3600119173,0.0,0.0025,0.0025,2.36,-0.01,2.3600211863
2020-02-24 02:30:00,2.79,0.112,2.7922471237,0.0,0.002,0.002,2.79,0.11,2.7921676167,3.04,0.07200000000000001,3.040852512,0.0,0.002,0.002,3.04,0.07,3.0408058143
2020-02-24 03:00:00,2.67,0.113,2.6723901287,0.0,0.003,0.003,2.67,0.11,2.6722649569,2.92,0.073,2.9209123575,0.0,0.003,0.003,2.92,0.07,2.9208389206
2020-02-24 03:30:00,2.48,0.1125,2.482550352,0.0,0.0025,0.0025,2.48,0.11,2.4824383174999998,2.71,0.10250000000000001,2.7119377297,0.0,0.0025,0.0025,2.71,0.1,2.7118443908
2020-02-24 04:00:00,2.32,0.082,2.3214486856,0.0,0.002,0.002,2.32,0.08,2.3213789006,2.5300000000000002,0.07200000000000001,2.5310242986,0.0,0.002,0.002,2.5300000000000002,0.07,2.5309681941999997
2020-02-24 04:30:00,2.32,0.082,2.3214486856,0.0,0.002,0.002,2.32,0.08,2.3213789006,2.5300000000000002,0.07200000000000001,2.5310242986,0.0,0.002,0.002,2.5300000000000002,0.07,2.5309681941999997
2020-02-24 05:00:00,2.39,0.1125,2.392646286,0.0,0.0025,0.0025,2.39,0.11,2.3925300416,2.6,0.07250000000000001,2.6010106209,0.0,0.0025,0.0025,2.6,0.07,2.600942137
2020-02-24 05:30:00,2.54,0.3025,2.5579496183,0.0,0.0025,0.0025,2.54,0.30000000000000004,2.5576551761,2.77,0.2725,2.783371382,0.0,0.0025,0.0025,2.77,0.27,2.7831277369
2020-02-24 06:00:00,2.74,0.302,2.7565928245,0.0,0.002,0.002,2.74,0.30000000000000004,2.7563744303,2.98,0.272,2.9923876754,0.0,0.002,0.002,2.98,0.27,2.9922065437
2020-02-24 06:30:00,3.42,0.5725,3.4675865166,0.0,0.0025,0.0025,3.42,0.5700000000000001,3.4671746423,3.8,1.0825,3.9511778307,0.0,0.0025,0.0025,3.8,1.08,3.95049364
2020-02-24 07:00:00,3.84,0.9125000000000001,3.9469299778,0.0,0.0025,0.0025,3.84,0.91,3.9463527465,4.23,1.0525,4.3589742199,0.0,0.0025,0.0025,4.23,1.05,4.3583712554
2020-02-24 07:30:00,4.26,1.112,4.4027427815,0.0,0.002,0.002,4.26,1.11,4.4022380672,4.71,1.262,4.8761402769,0.0,0.002,0.002,4.71,1.26,4.8756230371000004
2020-02-24 08:00:00,4.45,0.7225,4.5082708714,0.0,0.0025,0.0025,4.45,0.72,4.5078708943,5.04,1.7925,5.349266889,0.0,0.0025,0.0025,5.04,1.79,5.3484296761
2020-02-24 08:30:00,4.52,0.47300000000000003,4.544681397,0.0,0.003,0.003,4.52,0.47000000000000003,4.5443701434,5.2,2.023,5.5796531254,0.0,0.003,0.003,5.2,2.02,5.578566124
2020-02-24 09:00:00,4.44,0.4325,4.4610151591000005,0.0,0.0025,0.0025,4.44,0.43,4.4607734755,5.11,1.9725000000000001,5.4774863075999995,0.0,0.0025,0.0025,5.11,1.97,5.4765865281
2020-02-24 09:30:00,4.5600000000000005,0.49350000000000005,4.5866264563,0.0,0.0035,0.0035,4.5600000000000005,0.49,4.5862511924,5.25,2.0635,5.6409690878,0.0,0.0035,0.0035,5.25,2.06,5.6396897078
2020-02-24 10:00:00,4.68,0.732,4.7369002523,0.0,0.002,0.002,4.68,0.73,4.7365916016,5.3,1.772,5.5883793715,0.0,0.002,0.002,5.3,1.77,5.5877455203
2020-02-24 10:30:00,4.77,1.2530000000000001,4.9318261324,0.0,0.003,0.003,4.77,1.25,4.9310647937,5.24,1.293,5.3971704624,0.0,0.003,0.003,5.24,1.29,5.3964525385
2020-02-24 11:00:00,4.82,1.333,5.0009288137,0.0,0.003,0.003,4.82,1.33,5.0001299983,5.29,1.363,5.4627711832,0.0,0.003,0.003,5.29,1.3599999999999999,5.4620234346
2020-02-24 11:30:00,4.8095,1.3014999999999999,4.9824885850000005,0.11950000000000001,0.0015,0.1195094139,4.69,1.3,4.866836755,5.2495,1.3215,5.4132811215,0.11950000000000001,0.0015,0.1195094139,5.13,1.32,5.2971029818
2020-02-24 12:00:00,5.1095,1.308,5.2742633846,4.5395,-0.41200000000000003,4.5581579887,0.5700000000000001,1.72,1.8119878587,5.3495,1.428,5.5368162558,4.5395,-0.41200000000000003,4.5581579887,0.81,1.8399999999999999,2.0103979706
2020-02-24 12:30:00,5.124,1.268,5.2785604098,4.814,-0.452,4.835173213,0.31,1.72,1.7477127911,5.344,1.388,5.5213114384,4.814,-0.452,4.835173213,0.53,1.8399999999999999,1.9148106956
2020-02-24 13:00:00,5.1745,1.303,5.3360340376,4.8145,-0.457,4.836140946,0.36,1.76,1.7964409258,5.4045,1.423,5.5886983502,4.8145,-0.457,4.836140946,0.59,1.88,1.9704060495000002
2020-02-24 13:30:00,4.973,1.4155,5.170528914,0.533,0.0055000000000000005,0.5330283764,4.44,1.4100000000000001,4.6585083449999996,5.4030000000000005,1.4455,5.5930205836999995,0.533,0.0055000000000000005,0.5330283764,4.87,1.44,5.0784347982
2020-02-24 14:00:00,4.7805,1.3605,4.9703259953,0.0005,0.0005,0.0007071068,4.78,1.3599999999999999,4.9697082409,5.2105,1.3705,5.3877249837,0.0005,0.0005,0.0007071068,5.21,1.37,5.3871142553
2020-02-24 14:30:00,4.7405,1.34,4.9262501205,0.0005,0.0,0.0005,4.74,1.34,4.9257689755000005,5.1605,1.34,5.3316376705,0.0005,0.0,0.0005,5.16,1.34,5.3311537213
2020-02-24 15:00:00,4.5925,0.872,4.6745524117,0.0025,0.002,0.0032015621000000003,4.59,0.87,4.6717234507,5.1125,1.822,5.4274616765,0.0025,0.002,0.0032015621000000003,5.11,1.82,5.4244354545
2020-02-24 15:30:00,4.533,0.7615000000000001,4.5965172957,0.003,0.0015,0.0033541020000000003,4.53,0.76,4.5933103531,5.063,1.8215,5.3806905923,0.003,0.0015,0.0033541020000000003,5.06,1.82,5.377359947
2020-02-24 16:00:00,4.413,1.1015,4.548392161,0.003,0.0015,0.0033541020000000003,4.41,1.1,4.5451182603,4.803,1.1115,4.9299331892,0.003,0.0015,0.0033541020000000003,4.8,1.11,4.9266723049
2020-02-24 16:30:00,4.322,1.0415,4.445717743,0.002,0.0015,0.0025,4.32,1.04,4.4434221046,4.7620000000000005,1.0515,4.876709572,0.002,0.0015,0.0025,4.76,1.05,4.8744333004
2020-02-24 17:00:00,4.18,0.9805,4.293457843,0.30000000000000004,-0.029500000000000002,0.3014469273,3.88,1.01,4.0093016848,4.62,1.0205,4.7313655798,0.30000000000000004,-0.029500000000000002,0.3014469273,4.32,1.05,4.4457732736
2020-02-24 17:30:00,4.451,0.639,4.4966345193,4.791,-0.501,4.8171238307,-0.34,1.1400000000000001,1.1896217886,4.731,1.219,4.8855216712,4.791,-0.501,4.8171238307,-0.06,1.72,1.7210461934999999
2020-02-24 18:00:00,4.546,0.48850000000000005,4.5721710653,4.816,-0.48150000000000004,4.8400101498,-0.27,0.97,1.0068763579,4.906,1.4685000000000001,5.1210671007,4.816,-0.48150000000000004,4.8400101498,0.09,1.9500000000000002,1.9520758182
2020-02-24 18:30:00,4.654,0.8565,4.7321568286,4.814,-0.4635,4.8362618054,-0.16,1.32,1.3296616111000001,4.994,0.9965,5.0924501225,4.814,-0.4635,4.8362618054,0.18,1.46,1.4710540439
2020-02-24 19:00:00,4.6155,0.893,4.7010944735999995,4.8155,-0.47700000000000004,4.8390669814,-0.2,1.37,1.384521578,4.9555,1.033,5.0620222491,4.8155,-0.47700000000000004,4.8390669814,0.14,1.51,1.5164761785
2020-02-24 19:30:00,4.6155,0.708,4.6694865082,4.8155,-0.47200000000000003,4.838576676,-0.2,1.18,1.196829144,4.9955,1.268,5.1539154291,4.8155,-0.47200000000000003,4.838576676,0.18,1.74,1.7492855685
2020-02-24 20:00:00,4.579,0.901,4.6668021171,4.629,-0.379,4.644489423,-0.05,1.28,1.2809761903,4.899,1.041,5.0083811756,4.629,-0.379,4.644489423,0.27,1.42,1.4454411091
2020-02-24 20:30:00,4.2365,0.9155000000000001,4.334290311,0.4365,0.035500000000000004,0.43794120610000004,3.8,0.88,3.9005640618,4.7365,0.9655,4.8339034434,0.4365,0.035500000000000004,0.43794120610000004,4.3,0.93,4.3994204164
2020-02-24 21:00:00,4.17,0.9430000000000001,4.2752951945,0.0,0.003,0.003,4.17,0.9400000000000001,4.2746344873,4.68,0.9530000000000001,4.7760453306,0.0,0.003,0.003,4.68,0.9500000000000001,4.775447623
2020-02-24 21:30:00,4.25,1.0025,4.3666355756,0.0,0.0025,0.0025,4.25,1.0,4.3660622991,4.73,1.0325,4.8413795813,0.0,0.0025,0.0025,4.73,1.03,4.8408470333
2020-02-24 22:00:00,3.8200000000000003,0.213,3.8259337422,0.0,0.003,0.003,3.8200000000000003,0.21,3.8257678968,4.44,1.583,4.7137552970000005,0.0,0.003,0.003,4.44,1.58,4.7127486672
2020-02-24 22:30:00,3.65,0.6535000000000001,3.7080402169,0.0,0.0035,0.0035,3.65,0.65,3.7074249824,4.09,1.0235,4.2161181494,0.0,0.0035,0.0035,4.09,1.02,4.2152698609
2020-02-24 23:00:00,3.61,0.7725000000000001,3.6917280845000002,0.0,0.0025,0.0025,3.61,0.77,3.6912057651,3.99,0.9125000000000001,4.0930131016,0.0,0.0025,0.0025,3.99,0.91,4.092456475
2020-02-24 23:30:00,3.5,0.843,3.6000901378,0.0,0.003,0.003,3.5,0.84,3.5993888370000002,3.84,0.843,3.9314436280000002,0.0,0.003,0.003,3.84,0.84,3.930801445
2020-02-25 00:00:00,3.45,0.772,3.5353195047,0.0,0.002,0.002,3.45,0.77,3.5348833078,3.77,0.772,3.848231282,0.0,0.002,0.002,3.77,0.77,3.8478305576
2020-02-25 00:30:00,3.35,0.8125,3.4471228945,0.0,0.0025,0.0025,3.35,0.81,3.4465344913,3.67,0.8125,3.7588636913,0.0,0.0025,0.0025,3.67,0.81,3.7583240946
2020-02-25 01:00:00,3.39,0.1625,3.3938924924,0.0,0.0025,0.0025,3.39,0.16,3.3937737108,3.9,1.4725000000000001,4.1687235756,0.0,0.0025,0.0025,3.9,1.47,4.1678411678
2020-02-25 01:30:00,3.43,0.0915,3.4312202276,0.0,0.0015,0.0015,3.43,0.09,3.4311805549,3.9699999999999998,1.6115,4.2846040949,0.0,0.0015,0.0015,3.9699999999999998,1.6099999999999999,4.2840401492
2020-02-25 02:00:00,3.43,0.1715,3.4342848237,0.0,0.0015,0.0015,3.43,0.17,3.434210244,3.9699999999999998,1.6115,4.2846040949,0.0,0.0015,0.0015,3.9699999999999998,1.6099999999999999,4.2840401492
2020-02-25 02:30:00,3.35,0.123,3.3522572992,0.0,0.003,0.003,3.35,0.12,3.3521485647,3.85,1.5430000000000001,4.1476920088,0.0,0.003,0.003,3.85,1.54,4.1465769015
2020-02-25 03:00:00,3.23,0.07150000000000001,3.230791273,0.0,0.0015,0.0015,3.23,0.07,3.2307584249,3.74,1.5915,4.0645383809,0.0,0.0015,0.0015,3.74,1.5899999999999999,4.0639512792
2020-02-25 03:30:00,3.29,0.2725,3.3012658557,0.0,0.0025,0.0025,3.29,0.27,3.3010604357,3.74,1.3825,3.9873432571,0.0,0.0025,0.0025,3.74,1.38,3.9864771415
2020-02-25 04:00:00,3.39,0.8625,3.4980003216,0.0,0.0025,0.0025,3.39,0.86,3.4973847372,3.69,0.8525,3.7871963575,0.0,0.0025,0.0025,3.69,0.85,3.7866343895
2020-02-25 04:30:00,3.34,0.8815000000000001,3.4543656798,0.0,0.0015,0.0015,3.34,0.88,3.4539832078,3.63,0.8515,3.7285321844,0.0,0.0015,0.0015,3.63,0.85,3.7281899093
2020-02-25 05:00:00,3.36,0.9125000000000001,3.4817030675,0.0,0.0025,0.0025,3.36,0.91,3.4810486926,3.66,0.8925000000000001,3.767247835,0.0,0.0025,0.0025,3.66,0.89,3.7666563422
2020-02-25 05:30:00,3.44,0.8825000000000001,3.5513949724,0.0,0.0025,0.0025,3.44,0.88,3.5507745634,3.74,0.8925000000000001,3.8450170676,0.0,0.0025,0.0025,3.74,0.89,3.8444375401
2020-02-25 06:00:00,3.54,0.9520000000000001,3.6657746794,0.0,0.002,0.002,3.54,0.9500000000000001,3.6652557892,3.86,0.962,3.9780703864999998,0.0,0.002,0.002,3.86,0.96,3.9775872083
2020-02-25 06:30:00,3.8200000000000003,1.042,3.9595661378,0.0,0.002,0.002,3.8200000000000003,1.04,3.9590402877,4.18,1.062,4.3128000185,0.0,0.002,0.002,4.18,1.06,4.3123079667
2020-02-25 07:00:00,4.05,1.092,4.194635145,0.0,0.002,0.002,4.05,1.09,4.1941149245,4.46,1.1219999999999999,4.5989655359,0.0,0.002,0.002,4.46,1.12,4.5984780091
2020-02-25 07:30:00,4.23,1.093,4.3689299605,0.0,0.003,0.003,4.23,1.09,4.3681803992,4.71,1.233,4.8687153336,0.0,0.003,0.003,4.71,1.23,4.8679564501
2020-02-25 08:00:00,4.5600000000000005,1.2615,4.7312770211,0.0,0.0015,0.0015,4.5600000000000005,1.26,4.7308772971,5.03,1.2815,5.1906783998,0.0,0.0015,0.0015,5.03,1.28,5.190308276
2020-02-25 08:30:00,4.7205,1.3615,4.9129219921,0.0005,0.0015,0.0015811388,4.72,1.3599999999999999,4.9120260586,5.1805,1.3815,5.3615410565,0.0005,0.0015,0.0015811388,5.18,1.38,5.3606715997
2020-02-25 09:00:00,4.61,1.1615,4.7540700721,0.0,0.0015,0.0015,4.61,1.16,4.7537038191,5.11,1.4615,5.3148924966,0.0,0.0015,0.0015,5.11,1.46,5.3144802192
2020-02-25 09:30:00,4.87,1.3925,5.0651709004,0.0,0.0025,0.0025,4.87,1.3900000000000001,5.0644841791,5.35,1.4225,5.5358835112,0.0,0.0025,0.0025,5.35,1.42,5.5352416388
2020-02-25 10:00:00,4.976,1.3905,5.1666300671,0.006,0.0005,0.0060207973,4.97,1.3900000000000001,5.1607170044,5.356,1.5405,5.5731388149,0.006,0.0005,0.0060207973,5.35,1.54,5.567234502
2020-02-25 10:30:00,4.6045,0.63,4.6473992996,0.0145,0.0,0.0145,4.59,0.63,4.6330335634,5.0145,1.9300000000000002,5.3730913123,0.0145,0.0,0.0145,5.0,1.9300000000000002,5.3595615492
2020-02-25 11:00:00,4.7185,1.303,4.8951048252,0.0285,-0.017,0.033185087,4.69,1.32,4.8722171544,4.8785,1.463,5.0931455163,0.0285,-0.017,0.033185087,4.85,1.48,5.0707888933
2020-02-25 11:30:00,4.63,1.3705,4.8285784916,0.02,-0.0095,0.0221415898,4.61,1.38,4.8121201149,4.96,1.3905,5.1512222093,0.02,-0.0095,0.0221415898,4.94,1.4,5.1345496395
2020-02-25 12:00:00,4.647,1.3195000000000001,4.8307027698,0.007,-0.0005,0.0070178344,4.64,1.32,4.8241061348,5.017,1.3395000000000001,5.1927400522,0.007,-0.0005,0.0070178344,5.01,1.34,5.1861064393
2020-02-25 12:30:00,4.77,0.9615,4.8659410445999995,0.0,0.0015,0.0015,4.77,0.96,4.8656448699,5.34,1.7415,5.6167982205,0.0,0.0015,0.0015,5.34,1.74,5.6163333234
2020-02-25 13:00:00,4.8015,0.5815,4.8365839701,0.0015,0.0015,0.0021213203,4.8,0.58,4.8349146838,5.4815000000000005,2.1515,5.8886156692,0.0015,0.0015,0.0021213203,5.48,2.15,5.8866713854
2020-02-25 13:30:00,4.8715,0.7415,4.9276094103,0.0015,0.0015,0.0021213203,4.87,0.74,4.9259009328,5.5115,2.0215,5.8705276168000005,0.0015,0.0015,0.0021213203,5.51,2.02,5.8686029002
2020-02-25 14:00:00,4.6935,0.601,4.7318224026,0.0035,0.001,0.0036400549,4.69,0.6000000000000001,4.728223768,5.3535,2.1310000000000002,5.762041587,0.0035,0.001,0.0036400549,5.35,2.13,5.7584199222
2020-02-25 14:30:00,4.551,0.551,4.5842340691,0.011,0.001,0.011045361,4.54,0.55,4.5731936325,5.091,2.071,5.4961188124,0.011,0.001,0.011045361,5.08,2.07,5.4855537551
2020-02-25 15:00:00,4.5925,0.6535000000000001,4.6387626044,2.0625,-0.2265,2.0748996361,2.5300000000000002,0.88,2.6786750456,4.8725000000000005,2.0635,5.2914353913,2.0625,-0.2265,2.0748996361,2.81,2.29,3.6249413788
2020-02-25 15:30:00,4.6995000000000005,0.4955,4.7255497564,4.8295,-0.49450000000000005,4.8547503025,-0.13,0.99,0.9984988733000001,4.9095,2.0455,5.3185769243,4.8295,-0.49450000000000005,4.8547503025,0.08,2.54,2.5412595302
2020-02-25 16:00:00,4.5120000000000005,0.7965,4.5817634433,4.822,-0.4535,4.8432784609,-0.31,1.25,1.2878664526999999,4.662,1.3065,4.8416098821,4.822,-0.4535,4.8432784609,-0.16,1.76,1.7672577627
2020-02-25 16:30:00,4.3415,0.911,4.4360504111,2.0015,-0.169,2.0086222268,2.34,1.08,2.5772077914000002,4.6115,0.971,4.7126185131,2.0015,-0.169,2.0086222268,2.61,1.1400000000000001,2.8481046329
2020-02-25 17:00:00,4.4485,0.778,4.5160199568,4.8185,-0.522,4.8466922999,-0.37,1.3,1.3516286472,4.6885,1.098,4.8153542185,4.8185,-0.522,4.8466922999,-0.13,1.62,1.625207679
2020-02-25 17:30:00,4.442,0.752,4.5052045459,4.812,-0.378,4.8268238004,-0.37,1.13,1.1890332207,4.682,0.882,4.7643517922,4.812,-0.378,4.8268238004,-0.13,1.26,1.2666885963
2020-02-25 18:00:00,4.536,0.715,4.5920062064,4.816,-0.455,4.8374457103,-0.28,1.17,1.2030378215,4.856,1.015,4.9609435594,4.816,-0.455,4.8374457103,0.04,1.47,1.470544117
2020-02-25 18:30:00,4.6145,0.8140000000000001,4.6857450048,4.8145,-0.426,4.8333100718,-0.2,1.24,1.2560254774000001,4.9545,0.9540000000000001,5.0455114954,4.8145,-0.426,4.8333100718,0.14,1.38,1.3870832708
2020-02-25 19:00:00,4.5745000000000005,0.8465,4.6521621317,4.8145,-0.4335,4.8339768824,-0.24,1.28,1.3023056477,4.9045000000000005,0.9865,5.002729505,4.8145,-0.4335,4.8339768824,0.09,1.42,1.4228492541
2020-02-25 19:30:00,4.7165,0.9045000000000001,4.8024465119,4.8165,-0.47550000000000003,4.8399145137,-0.1,1.38,1.3836184445,5.0665,1.0545,5.1750741541,4.8165,-0.47550000000000003,4.8399145137,0.25,1.53,1.5502902954
2020-02-25 20:00:00,4.6205,0.847,4.6974918041,4.6405,-0.363,4.6546760628,-0.02,1.21,1.210165278,4.9405,0.967,5.0342456486,4.6405,-0.363,4.6546760628,0.30000000000000004,1.33,1.3634148305
2020-02-25 20:30:00,4.339,0.894,4.4301418713,0.549,0.014,0.5491784774,3.79,0.88,3.8908225351,4.839,0.924,4.9264284223,0.549,0.014,0.5491784774,4.29,0.91,4.3854532263
2020-02-25 21:00:00,4.07,0.913,4.1711472043,0.0,0.003,0.003,4.07,0.91,4.1704915777,4.57,0.9430000000000001,4.6662778529,0.0,0.003,0.003,4.57,0.9400000000000001,4.6656725132
2020-02-25 21:30:00,4.18,0.963,4.2894951917,0.0,0.003,0.003,4.18,0.96,4.2888226823,4.66,0.963,4.7584628821,0.0,0.003,0.003,4.66,0.96,4.7578566603
2020-02-25 22:00:00,3.94,0.9135000000000001,4.0445126097,0.0,0.0035,0.0035,3.94,0.91,4.0437235316,4.38,0.9235000000000001,4.4762989456,0.0,0.0035,0.0035,4.38,0.92,4.4755781749
2020-02-25 22:30:00,3.76,0.9135000000000001,3.8693775016,0.0,0.0035,0.0035,3.76,0.91,3.8685527009,4.16,0.9235000000000001,4.2612735479,0.0,0.0035,0.0035,4.16,0.92,4.2605164006
2020-02-25 23:00:00,3.66,0.913,3.7721570752,0.0,0.003,0.003,3.66,0.91,3.7714320887,4.03,0.893,4.1277535052,0.0,0.003,0.003,4.03,0.89,4.1271055232
2020-02-25 23:30:00,3.63,0.873,3.733500904,0.0,0.003,0.003,3.63,0.87,3.7328005572,3.98,0.913,4.0833771562,0.0,0.003,0.003,3.98,0.91,4.082707435
2020-02-26 00:00:00,3.44,0.453,3.4696986901,0.0,0.003,0.003,3.44,0.45,3.4693082884,3.86,1.213,4.0461054114,0.0,0.003,0.003,3.86,1.21,4.0452070404
2020-02-26 00:30:00,3.36,0.7625000000000001,3.4454326651000002,0.0,0.0025,0.0025,3.36,0.76,3.4448802592,3.68,0.8325,3.7729903591,0.0,0.0025,0.0025,3.68,0.8300000000000001,3.772439529
2020-02-26 01:00:00,3.29,0.7625000000000001,3.37720391,0.0,0.0025,0.0025,3.29,0.76,3.3766403421,3.6,0.7525000000000001,3.6778059016,0.0,0.0025,0.0025,3.6,0.75,3.6772952016
2020-02-26 01:30:00,3.25,0.7925000000000001,3.3452288786,0.0,0.0025,0.0025,3.25,0.79,3.344637499,3.56,0.7525000000000001,3.6386613266,0.0,0.0025,0.0025,3.56,0.75,3.6381451318
2020-02-26 02:00:00,3.5,0.9025000000000001,3.6144856135,0.0,0.0025,0.0025,3.5,0.9,3.6138621999,3.8200000000000003,0.8825000000000001,3.9206129942,0.0,0.0025,0.0025,3.8200000000000003,0.88,3.9200510201
2020-02-26 02:30:00,3.5700000000000003,0.7125,3.6404060555999997,0.0,0.0025,0.0025,3.5700000000000003,0.71,3.6399175814999998,3.93,1.0425,4.0659200988,0.0,0.0025,0.0025,3.93,1.04,4.0652798182
2020-02-26 03:00:00,3.42,0.712,3.4933284987,0.0,0.002,0.002,3.42,0.71,3.4929214134,3.75,0.932,3.8640812621,0.0,0.002,0.002,3.75,0.93,3.8635993581
2020-02-26 03:30:00,3.46,0.8525,3.5634753051,0.0,0.0025,0.0025,3.46,0.85,3.5628780501,3.75,0.8225,3.8391413428,0.0,0.0025,0.0025,3.75,0.8200000000000001,3.838606518
2020-02-26 04:00:00,3.44,0.8525,3.5440592899,0.0,0.0025,0.0025,3.44,0.85,3.5434587623000002,3.73,0.8225,3.8196081278,0.0,0.0025,0.0025,3.73,0.8200000000000001,3.8190705676
2020-02-26 04:30:00,3.31,0.8325,3.4130860303,0.0,0.0025,0.0025,3.31,0.8300000000000001,3.4124771062,3.6,0.8225,3.6927640393,0.0,0.0025,0.0025,3.6,0.8200000000000001,3.6922080115
2020-02-26 05:00:00,3.39,0.8625,3.4980003216,0.0,0.0025,0.0025,3.39,0.86,3.4973847372,3.68,0.8225,3.7707965007,0.0,0.0025,0.0025,3.68,0.8200000000000001,3.770251981
2020-02-26 05:30:00,3.43,0.8625,3.5367790785,0.0,0.0025,0.0025,3.43,0.86,3.5361702448,3.73,0.8525,3.8261803734,0.0,0.0025,0.0025,3.73,0.85,3.8256241321
2020-02-26 06:00:00,3.5300000000000002,0.912,3.645907843,0.0,0.002,0.002,3.5300000000000002,0.91,3.6454080704000003,3.84,0.912,3.9468144116,0.0,0.002,0.002,3.84,0.91,3.9463527465
2020-02-26 06:30:00,3.8200000000000003,0.6925,3.8822617441,0.0,0.0025,0.0025,3.8200000000000003,0.6900000000000001,3.8818165851,4.27,1.3925,4.491320101,0.0,0.0025,0.0025,4.27,1.3900000000000001,4.4905456239
2020-02-26 07:00:00,4.26,1.142,4.4104153999,0.0,0.002,0.002,4.26,1.1400000000000001,4.409897958,4.71,1.262,4.8761402769,0.0,0.002,0.002,4.71,1.26,4.8756230371000004
2020-02-26 07:30:00,4.48,1.042,4.5995830246,0.0,0.002,0.002,4.48,1.04,4.5991303526,5.01,1.552,5.2448836021,0.0,0.002,0.002,5.01,1.55,5.2442921353
2020-02-26 08:00:00,4.6705,0.6215,4.7116698208,0.0005,0.0015,0.0015811388,4.67,0.62,4.7109765442,5.3905,2.2215,5.830313242,0.0005,0.0015,0.0015811388,5.39,2.22,5.8292795438
2020-02-26 08:30:00,4.733,0.651,4.7775610933,0.003,0.001,0.0031622777,4.73,0.65,4.7744528482,5.393,2.221,5.8324343117,0.003,0.001,0.0031622777,5.39,2.22,5.8292795438
2020-02-26 09:00:00,4.787,1.301,4.9606420955,0.007,0.001,0.007071067800000001,4.78,1.3,4.9536249353,5.177,1.521,5.3958104118,0.007,0.001,0.007071067800000001,5.17,1.52,5.3888124851
2020-02-26 09:30:00,4.821,0.871,4.8990490914,0.011,0.001,0.011045361,4.8100000000000005,0.87,4.8880466446,5.361,2.051,5.7399409405,0.011,0.001,0.011045361,5.35,2.05,5.7293106043
2020-02-26 10:00:00,4.873,1.2775,5.03767161,0.013000000000000001,-0.0025,0.0132382023,4.86,1.28,5.0257337773,5.293,1.7275,5.5677738146,0.013000000000000001,-0.0025,0.0132382023,5.28,1.73,5.556194741
2020-02-26 10:30:00,4.545,1.1875,4.6975718462,0.015,-0.0025,0.0152069063,4.53,1.19,4.6836951224,4.885,1.4175,5.0865048167,0.015,-0.0025,0.0152069063,4.87,1.42,5.0728000158
2020-02-26 11:00:00,4.397,0.528,4.4285881497,0.037,-0.022,0.0430464865,4.36,0.55,4.3945534472,4.787,2.108,5.230586296,0.037,-0.022,0.0430464865,4.75,2.13,5.2057084052
2020-02-26 11:30:00,4.541,1.0265,4.6555755014999995,0.031,-0.0135,0.0338119801,4.51,1.04,4.6283582402,4.781,1.6165,5.0468835186,0.031,-0.0135,0.0338119801,4.75,1.63,5.0218920737
2020-02-26 12:00:00,4.6355,1.2685,4.8059288904,0.025500000000000002,-0.0115,0.0279732015,4.61,1.28,4.784401739,4.7955,1.3085,4.9708140681,0.025500000000000002,-0.0115,0.0279732015,4.77,1.32,4.9492726738
2020-02-26 12:30:00,4.625,1.2715,4.7965964235000005,0.015,-0.0085,0.0172409396,4.61,1.28,4.784401739,4.785,1.3115,4.9614773254,0.015,-0.0085,0.0172409396,4.77,1.32,4.9492726738
2020-02-26 13:00:00,4.5675,1.215,4.726339096,0.0275,-0.005,0.027950849700000002,4.54,1.22,4.7010637094,4.6575,1.215,4.8133700512,0.0275,-0.005,0.027950849700000002,4.63,1.22,4.7880371761
2020-02-26 13:30:00,4.583,1.2295,4.7450562957999995,0.043000000000000003,-0.0205,0.0476366456,4.54,1.25,4.7089383092,4.6129999999999995,1.2295,4.7740380445,0.043000000000000003,-0.0205,0.0476366456,4.57,1.25,4.7378687192
2020-02-26 14:00:00,4.415,1.227,4.5823306297,0.035,-0.023,0.0418807832,4.38,1.25,4.5548765076999995,4.435,1.227,4.6016034162,0.035,-0.023,0.0418807832,4.4,1.25,4.5741119357
2020-02-26 14:30:00,4.3135,1.2345,4.4866772226,0.0235,-0.0155,0.028151376500000002,4.29,1.25,4.4684001611,4.4235,1.2345,4.5925311648000005,0.0235,-0.0155,0.028151376500000002,4.4,1.25,4.5741119357
2020-02-26 15:00:00,4.4105,1.2795,4.5923447715,0.0205,-0.0005,0.0205060967,4.39,1.28,4.5728000175,4.5405,1.2795,4.7173361657,0.0205,-0.0005,0.0205060967,4.52,1.28,4.6977441395
2020-02-26 15:30:00,4.31,1.189,4.4709977634,0.02,-0.001,0.0200249844,4.29,1.19,4.4519883198,4.51,1.189,4.6640991628,0.02,-0.001,0.0200249844,4.49,1.19,4.6450188374
2020-02-26 16:00:00,4.083,0.999,4.2034378787,0.013000000000000001,-0.001,0.0130384048,4.07,1.0,4.1910499878,4.273,0.989,4.3859605561,0.013000000000000001,-0.001,0.0130384048,4.26,0.99,4.3735226077
2020-02-26 16:30:00,4.074,1.0005,4.1950537839,0.004,0.0005,0.0040311289,4.07,1.0,4.1910499878,4.424,0.9905,4.5335269107,0.004,0.0005,0.0040311289,4.42,0.99,4.5295143228
2020-02-26 17:00:00,3.997,0.8695,4.0904815426,0.297,-0.0205,0.29770665090000004,3.7,0.89,3.805535442,4.417,0.8895000000000001,4.5056741172,0.297,-0.0205,0.29770665090000004,4.12,0.91,4.21930089
2020-02-26 17:30:00,4.291,0.753,4.3565686037999996,4.791,-0.497,4.8167094577,-0.5,1.25,1.3462912018,4.551,0.893,4.6377850317,4.791,-0.497,4.8167094577,-0.24,1.3900000000000001,1.4105672618
2020-02-26 18:00:00,4.314,0.7535000000000001,4.3793102482,4.814,-0.4565,4.835595956,-0.5,1.21,1.3092364187,4.634,0.9035000000000001,4.7212570625,4.814,-0.4565,4.835595956,-0.18,1.3599999999999999,1.3718600512
2020-02-26 18:30:00,4.4045,0.735,4.4654053847,4.8145,-0.435,4.8341116299,-0.41000000000000003,1.17,1.2397580409,4.7445,0.885,4.8263345564,4.8145,-0.435,4.8341116299,-0.07,1.32,1.3218547575000001
2020-02-26 19:00:00,4.351,0.6855,4.4046692555,4.811,-0.3745,4.8255539837,-0.46,1.06,1.1555085461,4.681,0.8255,4.7532316638,4.811,-0.3745,4.8255539837,-0.13,1.2,1.2070211266
2020-02-26 19:30:00,4.411,0.7020000000000001,4.4665115023,4.811,-0.398,4.8274346189,-0.4,1.1,1.1704699911,4.731,0.8220000000000001,4.8018793196,4.811,-0.398,4.8274346189,-0.08,1.22,1.2226201372
2020-02-26 20:00:00,4.3435,0.6665,4.394338915,4.8135,-0.4335,4.8329809124,-0.47000000000000003,1.1,1.196202324,4.6535,0.8265,4.7263267449,4.8135,-0.4335,4.8329809124,-0.16,1.26,1.2701181047
2020-02-26 20:30:00,3.9325,0.54,3.9694025054,0.5225000000000001,0.01,0.5225956850000001,3.41,0.53,3.4509419004,4.4625,0.92,4.556347907,0.5225000000000001,0.01,0.5225956850000001,3.94,0.91,4.0437235316
2020-02-26 21:00:00,3.64,0.293,3.6517734048,0.0,0.003,0.003,3.64,0.29,3.6515339243,4.21,0.983,4.3232382539,0.0,0.003,0.003,4.21,0.98,4.3225571136
2020-02-26 21:30:00,3.64,0.49250000000000005,3.6731670599,0.0,0.0025,0.0025,3.64,0.49,3.6728326943000003,4.15,0.9125000000000001,4.2491359416,0.0,0.0025,0.0025,4.15,0.91,4.2485997693
2020-02-26 22:00:00,3.56,0.6930000000000001,3.6268235413000003,0.0,0.003,0.003,3.56,0.6900000000000001,3.6262515081,3.9699999999999998,0.6930000000000001,4.0300308932,0.0,0.003,0.003,3.9699999999999998,0.6900000000000001,4.0295161
2020-02-26 22:30:00,3.34,0.49350000000000005,3.376261579,0.0,0.0035,0.0035,3.34,0.49,3.3757517680999998,3.75,0.7135,3.8172741911,0.0,0.0035,0.0035,3.75,0.71,3.8166215427
2020-02-26 23:00:00,3.14,-0.2175,3.1475238282999998,0.0,0.0025,0.0025,3.14,-0.22,3.1476975712,3.69,1.3125,3.9164724243,0.0,0.0025,0.0025,3.69,1.31,3.9156353252000002
2020-02-26 23:30:00,3.02,-0.097,3.0215573799,0.0,0.003,0.003,3.02,-0.1,3.0216551756,3.52,1.163,3.7071510625,0.0,0.003,0.003,3.52,1.16,3.7062110032
2020-02-27 00:00:00,3.02,0.493,3.0599753267,0.0,0.003,0.003,3.02,0.49,3.0594934221,3.34,0.493,3.3761885315,0.0,0.003,0.003,3.34,0.49,3.3757517680999998
2020-02-27 00:30:00,2.88,0.49250000000000005,2.9218070179,0.0,0.0025,0.0025,2.88,0.49,2.9213866571000002,3.18,0.49250000000000005,3.2179117841,0.0,0.0025,0.0025,3.18,0.49,3.2175301086
2020-02-27 01:00:00,2.96,0.5325,3.0075166251,0.0,0.0025,0.0025,2.96,0.53,3.0070749908,3.26,0.5325,3.3032039371,0.0,0.0025,0.0025,3.26,0.53,3.3028018409
2020-02-27 01:30:00,3.18,0.603,3.2366663405000002,0.0,0.003,0.003,3.18,0.6000000000000001,3.2361087744,3.5,0.603,3.5515643032,0.0,0.003,0.003,3.5,0.6000000000000001,3.5510561809
2020-02-27 02:00:00,3.23,0.6425000000000001,3.2932819876,0.0,0.0025,0.0025,3.23,0.64,3.2927951652,3.55,0.6425000000000001,3.607673246,0.0,0.0025,0.0025,3.55,0.64,3.6072288533
2020-02-27 02:30:00,3.16,0.6425000000000001,3.2246559894,0.0,0.0025,0.0025,3.16,0.64,3.224158805,3.47,0.6425000000000001,3.5289809081,0.0,0.0025,0.0025,3.47,0.64,3.5285266047
2020-02-27 03:00:00,3.07,0.642,3.1364094121,0.0,0.002,0.002,3.07,0.64,3.1360006378,3.37,0.642,3.4306069434,0.0,0.002,0.002,3.37,0.64,3.4302332282
2020-02-27 03:30:00,3.02,0.6425000000000001,3.0875890675,0.0,0.0025,0.0025,3.02,0.64,3.0870698081,3.32,0.6225,3.3778552737,0.0,0.0025,0.0025,3.32,0.62,3.3773954462
2020-02-27 04:00:00,3.1,0.672,3.172,0.0,0.002,0.002,3.1,0.67,3.1715768949,3.39,0.642,3.4502556427,0.0,0.002,0.002,3.39,0.64,3.449884056
2020-02-27 04:30:00,3.01,0.6315000000000001,3.0755312143,0.0,0.0015,0.0015,3.01,0.63,3.0752235691,3.3,0.6015,3.3543706191,0.0,0.0015,0.0015,3.3,0.6000000000000001,3.3541019662
2020-02-27 05:00:00,3.12,0.6625,3.1895620781,0.0,0.0025,0.0025,3.12,0.66,3.1890437438,3.42,0.6325000000000001,3.4779960106,0.0,0.0025,0.0025,3.42,0.63,3.4775422355
2020-02-27 05:30:00,3.21,0.683,3.2818575533,0.0,0.003,0.003,3.21,0.68,3.2812345238000002,3.51,0.663,3.5720678885,0.0,0.003,0.003,3.51,0.66,3.5715122847
2020-02-27 06:00:00,3.29,0.6815,3.359842593,0.0,0.0015,0.0015,3.29,0.68,3.3595386588,3.6,0.6615,3.6602707892,0.0,0.0015,0.0015,3.6,0.66,3.66
2020-02-27 06:30:00,3.49,0.49250000000000005,3.5245788756,0.0,0.0025,0.0025,3.49,0.49,3.5242304124,3.92,1.0925,4.0693926144,0.0,0.0025,0.0025,3.92,1.09,4.0687221581
2020-02-27 07:00:00,3.93,0.9625,4.046147087,0.0,0.0025,0.0025,3.93,0.96,4.0455531142,4.34,0.9925,4.4520395607,0.0,0.0025,0.0025,4.34,0.99,4.451482899
2020-02-27 07:30:00,4.32,1.0825,4.4535610751,0.0,0.0025,0.0025,4.32,1.08,4.4529540757,4.78,1.1025,4.9054975538,0.0,0.0025,0.0025,4.78,1.1,4.9049362891
2020-02-27 08:00:00,4.4085,1.0925,4.5418529809,0.6585000000000001,-0.0675,0.6619505269,3.75,1.16,3.925315274,4.8285,1.1325,4.9595330929,0.6585000000000001,-0.0675,0.6619505269,4.17,1.2,4.3392280419
2020-02-27 08:30:00,4.6915,1.062,4.8101991903,4.8015,-0.548,4.8326707161,-0.11,1.6099999999999999,1.6137533888000002,4.8715,1.202,5.0176006467,4.8015,-0.548,4.8326707161,0.07,1.75,1.7513994404000002
2020-02-27 09:00:00,4.6645,1.1115,4.7951008853,4.8245000000000005,-0.5385,4.8544600627,-0.16,1.65,1.6577394246,4.7845,1.2315,4.9404486132,4.8245000000000005,-0.5385,4.8544600627,-0.04,1.77,1.7704519197000002
2020-02-27 09:30:00,4.6685,1.1085,4.7982980837,4.8285,-0.48150000000000004,4.8524482996,-0.16,1.5899999999999999,1.5980300373,4.6985,1.2085,4.85143015,4.8285,-0.48150000000000004,4.8524482996,-0.13,1.69,1.6949926254
2020-02-27 10:00:00,4.723,1.096,4.8484992523,4.833,-0.454,4.8542769801,-0.11,1.55,1.5538983236,4.703,1.216,4.8576604451000005,4.833,-0.454,4.8542769801,-0.13,1.67,1.6750522380000001
2020-02-27 10:30:00,4.4135,1.1440000000000001,4.5593550257,0.5235000000000001,-0.036000000000000004,0.5247363624,3.89,1.18,4.0650338252000005,4.5535,1.1440000000000001,4.6950078008,0.5235000000000001,-0.036000000000000004,0.5247363624,4.03,1.18,4.1992023052
2020-02-27 11:00:00,4.3075,1.1975,4.4708570208000005,0.0475,-0.0325,0.0575543222,4.26,1.23,4.4340162381,4.3675,1.1975,4.5286932442,0.0475,-0.0325,0.0575543222,4.32,1.23,4.4916923314
2020-02-27 11:30:00,4.3615,1.1955,4.5223779696,0.051500000000000004,-0.0345,0.061987902000000004,4.31,1.23,4.4820754121,4.4315,1.1955,4.5899251083,0.051500000000000004,-0.0345,0.061987902000000004,4.38,1.23,4.5494285355
2020-02-27 12:00:00,4.44,1.199,4.5990434875,0.06,-0.031,0.067535176,4.38,1.23,4.5494285355,4.47,1.229,4.6358754297,0.06,-0.031,0.067535176,4.41,1.26,4.5864692302
2020-02-27 12:30:00,4.4715,1.198,4.6292025501000005,0.061500000000000006,-0.032,0.0693271231,4.41,1.23,4.5783184686,4.4715,1.228,4.6370568521,0.061500000000000006,-0.032,0.0693271231,4.41,1.26,4.5864692302
2020-02-27 13:00:00,4.3745,1.172,4.5287784501,0.0545,-0.028,0.061271934800000004,4.32,1.2,4.4835700061,4.3545,1.162,4.5068741107,0.0545,-0.028,0.061271934800000004,4.3,1.19,4.4616252644
2020-02-27 13:30:00,4.3995,1.1735,4.5533177464,0.0495,-0.026500000000000003,0.0561471282,4.35,1.2,4.5124826869,4.4595,1.1635,4.6087821059,0.0495,-0.026500000000000003,0.0561471282,4.41,1.19,4.5677346683
2020-02-27 14:00:00,4.192,1.1435,4.3451646977,0.032,-0.0165,0.0360034721,4.16,1.16,4.3187035092,4.202,1.1435,4.3548129983,0.032,-0.0165,0.0360034721,4.17,1.16,4.328336863
2020-02-27 14:30:00,4.0225,1.1005,4.1703245078,0.0325,-0.0195,0.0379011873,3.99,1.12,4.1442128324,4.0525,1.1105,4.2019003439,0.0325,-0.0195,0.0379011873,4.02,1.13,4.1757993247
2020-02-27 15:00:00,4.1295,1.1195,4.2785570582,0.0195,-0.0005,0.0195064092,4.11,1.12,4.2598708901,4.2095,1.0995,4.3507229859,0.0195,-0.0005,0.0195064092,4.19,1.1,4.3319856879
2020-02-27 15:30:00,4.2135,1.05,4.3423590651,0.0135,0.0,0.0135,4.2,1.05,4.3292609069,4.4035,1.07,4.5316346113,0.0135,0.0,0.0135,4.39,1.07,4.518517456
2020-02-27 16:00:00,4.0855,0.92,4.1878049441,0.0155,0.0,0.0155,4.07,0.92,4.1726849869,4.3155,0.9400000000000001,4.4166888333,0.0155,0.0,0.0155,4.3,0.9400000000000001,4.4015451832
2020-02-27 16:30:00,3.9765,0.7005,4.0377286313,0.006500000000000001,0.0005,0.0065192024,3.9699999999999998,0.7000000000000001,4.0312405039,4.3065,1.0805,4.4399800112,0.006500000000000001,0.0005,0.0065192024,4.3,1.08,4.4335538792
2020-02-27 17:00:00,3.8015,0.34,3.8166742394,0.3015,-0.03,0.3029888612,3.5,0.37,3.5195028058,4.2715,1.28,4.4591604871,0.3015,-0.03,0.3029888612,3.9699999999999998,1.31,4.180550203
2020-02-27 17:30:00,4.198,0.629,4.2448610107,4.788,-0.481,4.8120998535,-0.59,1.11,1.2570600621999999,4.418,0.739,4.4793799794,4.788,-0.481,4.8120998535,-0.37,1.22,1.2748725426
2020-02-27 18:00:00,4.245,0.7005,4.3024092379,4.815,-0.47950000000000004,4.8388165134,-0.5700000000000001,1.18,1.3104579352,4.525,0.8505,4.6042344912,4.815,-0.47950000000000004,4.8388165134,-0.29,1.33,1.3612494261
2020-02-27 18:30:00,4.3845,0.526,4.4159388866,4.8145,-0.444,4.8349298082,-0.43,0.97,1.0610372284,4.7545,1.1360000000000001,4.8883295971,4.8145,-0.444,4.8349298082,-0.06,1.58,1.5811388301
2020-02-27 19:00:00,4.343,0.3835,4.3598992248,4.813,-0.41650000000000004,4.8309876061,-0.47000000000000003,0.8,0.9278469701000001,4.753,1.3235000000000001,4.933828255,4.813,-0.41650000000000004,4.8309876061,-0.06,1.74,1.7410341754
2020-02-27 19:30:00,4.462,0.7765000000000001,4.529061299,4.812,-0.4035,4.8288876825,-0.35000000000000003,1.18,1.2308127396,4.782,0.9065000000000001,4.8671620324,4.812,-0.4035,4.8288876825,-0.03,1.31,1.3103434664
2020-02-27 20:00:00,4.431,0.75,4.4940250333,4.811,-0.4,4.8275999213,-0.38,1.15,1.2111564721,4.731,0.87,4.8103285751,4.811,-0.4,4.8275999213,-0.08,1.27,1.2725171905
2020-02-27 20:30:00,4.017,0.757,4.0877057135,0.527,0.007,0.5270464875,3.49,0.75,3.5696778566000003,4.497,0.777,4.5636321061,0.527,0.007,0.5270464875,3.9699999999999998,0.77,4.0439831849
2020-02-27 21:00:00,3.77,0.603,3.8179194596,0.0,0.003,0.003,3.77,0.6000000000000001,3.8174467907,4.29,0.933,4.3902834760000005,0.0,0.003,0.003,4.29,0.93,4.3896469106
2020-02-27 21:30:00,3.65,0.233,3.6574292884,0.0,0.003,0.003,3.65,0.23,3.657239396,4.25,1.393,4.4724656511,0.0,0.003,0.003,4.25,1.3900000000000001,4.4715321759
2020-02-27 22:00:00,3.54,0.763,3.6212938296,0.0,0.003,0.003,3.54,0.76,3.6206629227000002,3.96,0.793,4.0386196899,0.0,0.003,0.003,3.96,0.79,4.0380316987
2020-02-27 22:30:00,3.43,0.6535000000000001,3.4916990492,0.0,0.0035,0.0035,3.43,0.65,3.4910456886,3.8200000000000003,0.6635,3.8771938628,0.0,0.0035,0.0035,3.8200000000000003,0.66,3.8765964453
2020-02-27 23:00:00,3.31,0.633,3.3699835311,0.0,0.003,0.003,3.31,0.63,3.3694213153,3.66,0.633,3.7143356068,0.0,0.003,0.003,3.66,0.63,3.7138255209
2020-02-27 23:30:00,3.16,0.633,3.2227765979,0.0,0.003,0.003,3.16,0.63,3.2221886971,3.48,0.633,3.5371017797,0.0,0.003,0.003,3.48,0.63,3.5365661312
2020-02-28 00:00:00,3.16,0.633,3.2227765979,0.0,0.003,0.003,3.16,0.63,3.2221886971,3.48,0.583,3.5284967054000003,0.0,0.003,0.003,3.48,0.58,3.5280022676
2020-02-28 00:30:00,3.07,0.5625,3.1211065746,0.0,0.0025,0.0025,3.07,0.56,3.1206569821,3.37,0.5325,3.4118112858,0.0,0.0025,0.0025,3.37,0.53,3.4114219909
2020-02-28 01:00:00,3.07,0.5630000000000001,3.1211967256,0.0,0.003,0.003,3.07,0.56,3.1206569821,3.37,0.533,3.4118893593,0.0,0.003,0.003,3.37,0.53,3.4114219909
2020-02-28 01:30:00,3.01,0.512,3.0532350057,0.0,0.002,0.002,3.01,0.51,3.0529002604,3.31,0.502,3.3478506538,0.0,0.002,0.002,3.31,0.5,3.3475513439
2020-02-28 02:00:00,3.03,0.602,3.0892238507,0.0,0.002,0.002,3.03,0.6000000000000001,3.0888347317,3.34,0.592,3.3920589618,0.0,0.002,0.002,3.34,0.59,3.3917104828999998
2020-02-28 02:30:00,3.16,0.5425,3.2062292884,0.0,0.0025,0.0025,3.16,0.54,3.2058072306,3.47,0.5925,3.5202210513,0.0,0.0025,0.0025,3.47,0.59,3.5198011307
2020-02-28 03:00:00,3.03,0.49250000000000005,3.0697648526,0.0,0.0025,0.0025,3.03,0.49,3.0693647551,3.31,0.47250000000000003,3.3435544335,0.0,0.0025,0.0025,3.31,0.47000000000000003,3.3432020579
2020-02-28 03:30:00,2.91,0.492,2.9512986972,0.0,0.002,0.002,2.91,0.49,2.9509659436,3.19,0.47200000000000003,3.2247300662,0.0,0.002,0.002,3.19,0.47000000000000003,3.2244379355
2020-02-28 04:00:00,2.91,0.49250000000000005,2.9513820915,0.0,0.0025,0.0025,2.91,0.49,2.9509659436,3.19,0.47250000000000003,3.2248032886,0.0,0.0025,0.0025,3.19,0.47000000000000003,3.2244379355
2020-02-28 04:30:00,2.91,0.5125000000000001,2.9547853137,0.0,0.0025,0.0025,2.91,0.51,2.9543527210000002,3.19,0.5025000000000001,3.2293352644,0.0,0.0025,0.0025,3.19,0.5,3.2289471968
2020-02-28 05:00:00,2.9699999999999998,0.5125000000000001,3.0138938684,0.0,0.0025,0.0025,2.9699999999999998,0.51,3.0134697609,3.24,0.5025000000000001,3.2787354651,0.0,0.0025,0.0025,3.24,0.5,3.2783532452
2020-02-28 05:30:00,2.9699999999999998,-0.0975,2.9715999478,0.0,0.0025,0.0025,2.9699999999999998,-0.1,2.9716830248,3.44,1.2525,3.6609228686,0.0,0.0025,0.0025,3.44,1.25,3.6600683054000003
2020-02-28 06:00:00,3.04,-0.1575,3.0440772411,0.0,0.0025,0.0025,3.04,-0.16,3.0442076145,3.52,1.3725,3.7781154363000002,0.0,0.0025,0.0025,3.52,1.37,3.7772079636
2020-02-28 06:30:00,3.51,0.6525000000000001,3.5701339261,0.0,0.0025,0.0025,3.51,0.65,3.5696778566000003,3.88,0.9725,4.0000195312,0.0,0.0025,0.0025,3.88,0.97,3.9994124568
2020-02-28 07:00:00,3.85,0.902,3.954251383,0.0,0.002,0.002,3.85,0.9,3.9537956447,4.21,0.922,4.3097777205,0.0,0.002,0.002,4.21,0.92,4.3093502991
2020-02-28 07:30:00,4.23,1.0925,4.3688048995,0.0,0.0025,0.0025,4.23,1.09,4.3681803992,4.67,1.1225,4.8030101239,0.0,0.0025,0.0025,4.67,1.12,4.80242647
2020-02-28 08:00:00,4.35,1.1325,4.4950034761,0.0,0.0025,0.0025,4.35,1.13,4.4943742612,4.8,1.1525,4.9364214012000005,0.0,0.0025,0.0025,4.8,1.15,4.935838328
2020-02-28 08:30:00,4.46,1.103,4.5943670946,0.0,0.003,0.003,4.46,1.1,4.593647788,4.9,1.133,5.0292831497,0.0,0.003,0.003,4.9,1.13,5.0286081573
2020-02-28 09:00:00,4.41,0.9925,4.5203048846,0.0,0.0025,0.0025,4.41,0.99,4.5197566306,4.87,1.1725,5.0091572395,0.0,0.0025,0.0025,4.87,1.17,5.008572651
2020-02-28 09:30:00,4.46,0.3925,4.4772375691,0.0,0.0025,0.0025,4.46,0.39,4.4770190976,5.14,1.9325,5.4912800193,0.0,0.0025,0.0025,5.14,1.9300000000000002,5.490400714
2020-02-28 10:00:00,4.5600000000000005,0.5825,4.5970540839,0.0,0.0025,0.0025,4.5600000000000005,0.58,4.5967379738,5.22,1.7625000000000002,5.5095196025,0.0,0.0025,0.0025,5.22,1.76,5.5087203596
2020-02-28 10:30:00,4.49,1.063,4.6141162751,0.0,0.003,0.003,4.49,1.06,4.6134260588,4.97,1.113,5.0931001365,0.0,0.003,0.003,4.97,1.11,5.0924453850999996
2020-02-28 11:00:00,4.49,1.1025,4.6233760663,0.0,0.0025,0.0025,4.49,1.1,4.6227805485,4.94,1.1425,5.0703950783,0.0,0.0025,0.0025,4.94,1.1400000000000001,5.0698323444
2020-02-28 11:30:00,4.42,0.992,4.5299518761,0.0,0.002,0.002,4.42,0.99,4.5295143228,4.87,1.042,4.980227304,0.0,0.002,0.002,4.87,1.04,4.9798092333
2020-02-28 12:00:00,4.1805,0.802,4.2567339886,0.0005,0.002,0.0020615528,4.18,0.8,4.2558665393,4.6105,0.8320000000000001,4.68496897,0.0005,0.002,0.0020615528,4.61,0.8300000000000001,4.6841221163
2020-02-28 12:30:00,4.1105,0.872,4.2019750416,0.0005,0.002,0.0020615528,4.11,0.87,4.2010712919,4.5504999999999995,0.892,4.6371019236,0.0005,0.002,0.0020615528,4.55,0.89,4.6362269142
2020-02-28 13:00:00,3.85,0.672,3.9082072616,0.0,0.002,0.002,3.85,0.67,3.9078638666,4.3,0.892,4.391544603,0.0,0.002,0.002,4.3,0.89,4.3911388045
2020-02-28 13:30:00,3.74,0.42250000000000004,3.7637888158,0.0,0.0025,0.0025,3.74,0.42,3.7635090009,4.25,1.1025,4.3906726421,0.0,0.0025,0.0025,4.25,1.1,4.3900455579
2020-02-28 14:00:00,3.74,0.7325,3.811057104,0.0,0.0025,0.0025,3.74,0.73,3.8105773841,4.13,0.7725000000000001,4.2016254295,0.0,0.0025,0.0025,4.13,0.77,4.2011665047
2020-02-28 14:30:00,3.71,0.682,3.7721643655,0.0,0.002,0.002,3.71,0.68,3.7718032823,4.1,0.722,4.1630858747,0.0,0.002,0.002,4.1,0.72,4.1627394826
2020-02-28 15:00:00,3.63,0.4315,3.655556353,0.0,0.0015,0.0015,3.63,0.43,3.6553795973,4.06,0.8015,4.1383574338,0.0,0.0015,0.0015,4.06,0.8,4.1380671817
2020-02-28 15:30:00,3.49,-0.0575,3.4904736426,0.0,0.0025,0.0025,3.49,-0.06,3.4905157212,4.04,1.1525,4.2011731992,0.0,0.0025,0.0025,4.04,1.15,4.2004880669
2020-02-28 16:00:00,3.62,0.5225000000000001,3.6575136705,0.0,0.0025,0.0025,3.62,0.52,3.657157366,4.04,0.6025,4.084679455,0.0,0.0025,0.0025,4.04,0.6000000000000001,4.0843114475
2020-02-28 16:30:00,3.45,0.442,3.4781983842,0.0,0.002,0.002,3.45,0.44,3.4779447954,3.86,0.482,3.8899773778,0.0,0.002,0.002,3.86,0.48,3.8897300678
2020-02-28 17:00:00,3.474,0.47100000000000003,3.5057833647,0.28400000000000003,-0.029,0.2854767942,3.19,0.5,3.2289471968,3.894,0.531,3.9300377860999998,0.28400000000000003,-0.029,0.2854767942,3.61,0.56,3.6531766998
2020-02-28 17:30:00,3.8595,0.434,3.8838249510000002,4.7995,-0.506,4.8260994861,-0.9400000000000001,0.9400000000000001,1.3293607486,4.0995,0.5740000000000001,4.1394898538,4.7995,-0.506,4.8260994861,-0.7000000000000001,1.08,1.2870120435
2020-02-28 18:00:00,3.8745000000000003,0.3925,3.8943300451000002,4.8145,-0.4675,4.8371444572,-0.9400000000000001,0.86,1.2740486647,4.1145,0.5225000000000001,4.1475434295,4.8145,-0.4675,4.8371444572,-0.7000000000000001,0.99,1.2124768039
2020-02-28 18:30:00,3.7155,0.014,3.7155263759,4.8155,-0.486,4.8399624224,-1.1,0.5,1.2083045974,4.0255,0.774,4.0992348371,4.8155,-0.486,4.8399624224,-0.79,1.26,1.4871785367
2020-02-28 19:00:00,3.576,-0.49450000000000005,3.6100285664,4.816,-0.48450000000000004,4.8403095201,-1.24,-0.01,1.2400403219,3.956,1.1855,4.1298118904,4.816,-0.48450000000000004,4.8403095201,-0.86,1.67,1.8784301957
2020-02-28 19:30:00,3.5765000000000002,-0.449,3.6045739346,4.8165,-0.47900000000000004,4.8402596263,-1.24,0.03,1.2403628501,3.9565,1.231,4.1435797627,4.8165,-0.47900000000000004,4.8402596263,-0.86,1.71,1.9140794132
2020-02-28 20:00:00,3.248,0.20650000000000002,3.2545577657,0.488,0.006500000000000001,0.48804328700000005,2.76,0.2,2.7672368890000003,3.678,0.3365,3.6933611047,0.488,0.006500000000000001,0.48804328700000005,3.19,0.33,3.2070235422
2020-02-28 20:30:00,3.01,0.133,3.0129369393,0.0,0.003,0.003,3.01,0.13,3.0128060011,3.43,0.263,3.4400681679,0.0,0.003,0.003,3.43,0.26,3.4398401125999998
2020-02-28 21:00:00,2.81,-0.197,2.8168970517,0.0,0.003,0.003,2.81,-0.2,2.8171084466,3.26,0.383,3.28242121,0.0,0.003,0.003,3.26,0.38,3.282072516
2020-02-28 21:30:00,2.73,0.073,2.7309758329,0.0,0.003,0.003,2.73,0.07,2.7308972884,3.09,0.073,3.0908621775,0.0,0.003,0.003,3.09,0.07,3.0907927786
2020-02-28 22:00:00,2.56,0.053,2.5605485740000002,0.0,0.003,0.003,2.56,0.05,2.5604882347,2.89,0.043000000000000003,2.8903198785,0.0,0.003,0.003,2.89,0.04,2.8902768034
2020-02-28 22:30:00,2.47,0.033,2.4702204355,0.0,0.003,0.003,2.47,0.03,2.4701821795,2.77,0.043000000000000003,2.7703337344000003,0.0,0.003,0.003,2.77,0.04,2.7702887936
2020-02-28 23:00:00,2.33,-0.2675,2.3453051507,0.0,0.0025,0.0025,2.33,-0.27,2.3455916098,2.66,0.2725,2.6739215116,0.0,0.0025,0.0025,2.66,0.27,2.6736678926
2020-02-28 23:30:00,2.17,-0.747,2.2949747275,0.0,0.003,0.003,2.17,-0.75,2.2959529612000003,2.6,0.753,2.7068448421999998,0.0,0.003,0.003,2.6,0.75,2.7060118255
2020-02-29 00:00:00,2.1,-0.747,2.2289030935,0.0,0.003,0.003,2.1,-0.75,2.2299103121,2.51,0.723,2.6120545553,0.0,0.003,0.003,2.51,0.72,2.6112257658
2020-02-29 00:30:00,2.05,-0.227,2.0625297574,0.0,0.003,0.003,2.05,-0.23,2.0628620894,2.34,0.223,2.3506018378,0.0,0.003,0.003,2.34,0.22,2.3503191273
2020-02-29 01:00:00,2.1,0.0025,2.1000014881,0.0,0.0025,0.0025,2.1,0.0,2.1,2.34,-0.007500000000000001,2.3400120192,0.0,0.0025,0.0025,2.34,-0.01,2.3400213674
2020-02-29 01:30:00,2.1,0.003,2.1000021429,0.0,0.003,0.003,2.1,0.0,2.1,2.34,-0.007,2.3400104701,0.0,0.003,0.003,2.34,-0.01,2.3400213674
2020-02-29 02:00:00,2.08,0.0325,2.0802538908,0.0,0.0025,0.0025,2.08,0.03,2.0802163349,2.3,0.022500000000000003,2.3001100517,0.0,0.0025,0.0025,2.3,0.02,2.3000869549000003
2020-02-29 02:30:00,1.99,-0.23700000000000002,2.0040631228,0.0,0.003,0.003,1.99,-0.24,2.0044201156,2.26,0.213,2.2700151982,0.0,0.003,0.003,2.26,0.21,2.2697356674
2020-02-29 03:00:00,1.85,-0.7575000000000001,1.9990763492,0.0,0.0025,0.0025,1.85,-0.76,2.0000249998,2.24,0.7125,2.350586363,0.0,0.0025,0.0025,2.24,0.71,2.3498297811
2020-02-29 03:30:00,1.88,-0.757,2.0266842379,0.0,0.003,0.003,1.88,-0.76,2.0278066969,2.27,0.753,2.391633124,0.0,0.003,0.003,2.27,0.75,2.3906902769
2020-02-29 04:00:00,1.88,-0.7575000000000001,2.0268710492,0.0,0.0025,0.0025,1.88,-0.76,2.0278066969,2.27,0.7525000000000001,2.3914757473,0.0,0.0025,0.0025,2.27,0.75,2.3906902769
2020-02-29 04:30:00,1.88,-0.7575000000000001,2.0268710492,0.0,0.0025,0.0025,1.88,-0.76,2.0278066969,2.24,0.7525000000000001,2.3630184616,0.0,0.0025,0.0025,2.24,0.75,2.3622235288
2020-02-29 05:00:00,1.8599999999999999,-0.7275,1.9972121193999999,0.0,0.0025,0.0025,1.8599999999999999,-0.73,1.9981241203,2.24,0.7525000000000001,2.3630184616,0.0,0.0025,0.0025,2.24,0.75,2.3622235288
2020-02-29 05:30:00,1.9500000000000002,-0.3675,1.9843276569000001,0.0,0.0025,0.0025,1.9500000000000002,-0.37,1.9847921806,2.24,0.4525,2.2852475249,0.0,0.0025,0.0025,2.24,0.45,2.2847538161
2020-02-29 06:00:00,2.04,0.0625,2.0409571897,0.0,0.0025,0.0025,2.04,0.06,2.0408821622,2.27,0.0325,2.2702326423,0.0,0.0025,0.0025,2.27,0.03,2.2701982292
2020-02-29 06:30:00,2.36,0.202,2.3686291394,0.0,0.002,0.002,2.36,0.2,2.3684594149000002,2.61,0.182,2.6163378987,0.0,0.002,0.002,2.61,0.18,2.6161995337
2020-02-29 07:00:00,2.44,0.203,2.4484299051000002,0.0,0.003,0.003,2.44,0.2,2.4481829997,2.71,0.183,2.7161717545,0.0,0.003,0.003,2.71,0.18,2.7159712811
2020-02-29 07:30:00,2.5,-0.137,2.503750986,0.0,0.003,0.003,2.5,-0.14,2.5039169315,2.86,0.47300000000000003,2.8988495994,0.0,0.003,0.003,2.86,0.47000000000000003,2.8983616061
2020-02-29 08:00:00,2.58,-0.5085000000000001,2.6296334821,0.0,0.0015,0.0015,2.58,-0.51,2.6299239533,3.08,1.0615,3.2577879382,0.0,0.0015,0.0015,3.08,1.06,3.257299495
2020-02-29 08:30:00,2.7315,-0.28850000000000003,2.7466933757,0.0015,0.0015,0.0021213203,2.73,-0.29,2.7453597214,3.2015000000000002,0.8915000000000001,3.3233077649,0.0015,0.0015,0.0021213203,3.2,0.89,3.3214605221
2020-02-29 09:00:00,2.8685,0.1895,2.8747525981,0.6985,-0.0805,0.7031233889,2.17,0.27,2.1867327226,3.1485,0.40950000000000003,3.1750185039,0.6985,-0.0805,0.7031233889,2.45,0.49,2.4985195617000002
2020-02-29 09:30:00,3.2345,-0.342,3.252530438,4.8145,-0.492,4.8395737674,-1.58,0.15,1.5871042814,3.3845,0.9380000000000001,3.512076914,4.8145,-0.492,4.8395737674,-1.43,1.43,2.0223253942
2020-02-29 10:00:00,3.249,-0.0415,3.2492650323,4.869,-0.5315,4.897923361,-1.62,0.49,1.6924833825,3.189,0.8385,3.2973934024,4.869,-0.5315,4.897923361,-1.6800000000000002,1.37,2.1677868899
2020-02-29 10:30:00,3.0415,0.314,3.0576654902,0.5215000000000001,0.004,0.5215153401,2.52,0.31,2.5389958645,3.1815,0.314,3.1969576553,0.5215000000000001,0.004,0.5215153401,2.66,0.31,2.6780029873
2020-02-29 11:00:00,2.9405,-0.004,2.9405027206,0.060500000000000005,-0.014,0.0620987117,2.88,0.01,2.8800173611,3.1005,0.5660000000000001,3.1517386075,0.060500000000000005,-0.014,0.0620987117,3.04,0.58,3.0948344059
2020-02-29 11:30:00,2.9825,0.267,2.994427366,0.0125,-0.003,0.0128549601,2.9699999999999998,0.27,2.9822474746000003,3.2125,0.257,3.2227636044,0.0125,-0.003,0.0128549601,3.2,0.26,3.2105451251
2020-02-29 12:00:00,2.9145000000000003,0.093,2.9159834104,0.0845,-0.017,0.0861930972,2.83,0.11,2.8321370023,2.9245,0.323,2.9422829996,0.0845,-0.017,0.0861930972,2.84,0.34,2.8602797066
2020-02-29 12:30:00,2.721,0.129,2.7240561668,0.051000000000000004,-0.011,0.0521727898,2.67,0.14,2.6736678926,2.821,0.099,2.8227366154,0.051000000000000004,-0.011,0.0521727898,2.77,0.11,2.7721832551
2020-02-29 13:00:00,2.542,-0.35650000000000004,2.5668767501,0.092,-0.0165,0.09346790890000001,2.45,-0.34,2.4734793308,2.552,0.3735,2.5791871297,0.092,-0.0165,0.09346790890000001,2.46,0.39,2.4907227867
2020-02-29 13:30:00,2.3995,-0.528,2.4569054215,0.08950000000000001,-0.018000000000000002,0.0912921136,2.31,-0.51,2.3656288804,2.5295,0.582,2.5955913103,0.08950000000000001,-0.018000000000000002,0.0912921136,2.44,0.6000000000000001,2.5126878039
2020-02-29 14:00:00,2.4995,-0.017,2.4995578109,0.0395,-0.007,0.0401154584,2.46,-0.01,2.4600203251,2.5895,-0.017,2.5895558017,0.0395,-0.007,0.0401154584,2.55,-0.01,2.5500196078
2020-02-29 14:30:00,2.4275,-0.28950000000000004,2.44470172,0.0475,-0.0095,0.0484406854,2.38,-0.28,2.3964139876,2.5275,0.24050000000000002,2.5389164027,0.0475,-0.0095,0.0484406854,2.48,0.25,2.4925689559
2020-02-29 15:00:00,2.3905,-0.027,2.3906524737,0.060500000000000005,-0.017,0.0628430585,2.33,-0.01,2.3300214591,2.4005,-0.047,2.4009600684,0.060500000000000005,-0.017,0.0628430585,2.34,-0.03,2.3401922998
2020-02-29 15:30:00,2.3845,-0.011,2.3845253721,0.0045000000000000005,-0.001,0.0046097722,2.38,-0.01,2.3800210083,2.6745,-0.031,2.6746796537,0.0045000000000000005,-0.001,0.0046097722,2.67,-0.03,2.670168534
