Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-29 16:00:00,2.444,-0.0095,2.4440184635,0.004,0.0005,0.0040311289,2.44,-0.01,2.4400204917,2.734,-0.029500000000000002,2.7341591486,0.004,0.0005,0.0040311289,2.73,-0.03,2.7301648302
2020-02-29 16:30:00,2.478,0.0195,2.478076724,0.008,-0.0005,0.0080156098,2.47,0.02,2.4700809703,2.768,0.029500000000000002,2.7681571939,0.008,-0.0005,0.0080156098,2.76,0.03,2.7601630387
2020-02-29 17:00:00,2.6015,-0.009000000000000001,2.6015155679,0.0015,0.001,0.0018027756000000002,2.6,-0.01,2.6000192307,2.9615,-0.009000000000000001,2.9615136755,0.0015,0.001,0.0018027756000000002,2.96,-0.01,2.9600168918
2020-02-29 17:30:00,2.66,-0.2185,2.6689590199,0.0,0.0015,0.0015,2.66,-0.22,2.6690822392999998,3.12,0.2315,3.1285767131,0.0,0.0015,0.0015,3.12,0.23,3.1284660778
2020-02-29 18:00:00,2.747,-0.0145,2.7470382688,0.727,-0.0845,0.7318942888000001,2.02,0.07,2.0212125074,3.137,0.025500000000000002,3.1371036403,0.727,-0.0845,0.7318942888000001,2.41,0.11,2.4125090673000003
2020-02-29 18:30:00,3.11,-0.025,3.1101004807,4.8,-0.535,4.8297230769,-1.69,0.51,1.7652761824,3.35,0.105,3.3516451184,4.8,-0.535,4.8297230769,-1.45,0.64,1.5849605673
2020-02-29 19:00:00,3.128,-0.064,3.128654663,4.818,-0.504,4.8442894216,-1.69,0.44,1.7463390278,3.338,0.056,3.3384697093,4.818,-0.504,4.8442894216,-1.48,0.56,1.5824032356000002
2020-02-29 19:30:00,3.055,-0.088,3.0562671676,4.815,-0.428,4.8339847952,-1.76,0.34,1.7925400972,3.265,0.022,3.2650741186,4.815,-0.428,4.8339847952,-1.55,0.45,1.6140012392
2020-02-29 20:00:00,2.758,-0.049,2.7584352448000002,0.518,0.001,0.5180009653000001,2.24,-0.05,2.2405579662,3.148,-0.039,3.1482415727,0.518,0.001,0.5180009653000001,2.63,-0.04,2.6303041649
2020-02-29 20:30:00,2.5700000000000003,-0.047,2.5704297306,0.0,0.003,0.003,2.5700000000000003,-0.05,2.5704863353,2.96,-0.037,2.960231241,0.0,0.003,0.003,2.96,-0.04,2.9602702579
2020-02-29 21:00:00,2.48,-0.077,2.481195075,0.0,0.003,0.003,2.48,-0.08,2.4812899871000003,2.83,-0.077,2.8310473327,0.0,0.003,0.003,2.83,-0.08,2.8311305162
2020-02-29 21:30:00,2.4,-0.127,2.4033578593,0.0,0.003,0.003,2.4,-0.13,2.4035182546,2.73,-0.107,2.7320960818,0.0,0.003,0.003,2.73,-0.11,2.7322152185
2020-02-29 22:00:00,2.25,-0.777,2.3803842127,0.0,0.003,0.003,2.25,-0.78,2.3813651547,2.73,0.553,2.7854459248000003,0.0,0.003,0.003,2.73,0.55,2.7848518812
2020-02-29 22:30:00,2.16,-0.857,2.3238005508,0.0,0.003,0.003,2.16,-0.86,2.3249086004,2.63,0.603,2.698241835,0.0,0.003,0.003,2.63,0.6000000000000001,2.6975729833
2020-02-29 23:00:00,2.05,-0.857,2.2219246162,0.0,0.003,0.003,2.05,-0.86,2.2230834442,2.49,0.603,2.5619736533,0.0,0.003,0.003,2.49,0.6000000000000001,2.5612692166
2020-02-29 23:30:00,1.97,-0.887,2.1604788821,0.0,0.003,0.003,1.97,-0.89,2.1617122843,2.39,0.603,2.4648953325000003,0.0,0.003,0.003,2.39,0.6000000000000001,2.4641631439
2020-03-01 00:00:00,1.9,-0.857,2.0843341863,0.0,0.003,0.003,1.9,-0.86,2.0855694666,2.3,0.633,2.3855165059,0.0,0.003,0.003,2.3,0.63,2.384722206
2020-03-01 00:30:00,1.82,-0.887,2.0246404619,0.0,0.003,0.003,1.82,-0.89,2.0259565642,2.22,0.603,2.3004366977,0.0,0.003,0.003,2.22,0.6000000000000001,2.2996521476
2020-03-01 01:00:00,1.82,-0.8875000000000001,2.024859563,0.0,0.0025,0.0025,1.82,-0.89,2.0259565642,2.22,0.6025,2.3003056862,0.0,0.0025,0.0025,2.22,0.6000000000000001,2.2996521476
2020-03-01 01:30:00,1.78,-0.8875000000000001,1.9889837229,0.0,0.0025,0.0025,1.78,-0.89,1.9901005,2.17,0.6025,2.2520893077,0.0,0.0025,0.0025,2.17,0.6000000000000001,2.251421773
2020-03-01 02:00:00,1.74,-0.8875000000000001,1.9532680948,0.0,0.0025,0.0025,1.74,-0.89,1.9544052804,2.13,0.6025,2.2135731861,0.0,0.0025,0.0025,2.13,0.6000000000000001,2.2128940327
2020-03-01 02:30:00,1.74,-0.8885000000000001,1.9537226645999999,0.0,0.0015,0.0015,1.74,-0.89,1.9544052804,2.13,0.6415000000000001,2.2245049449,0.0,0.0015,0.0015,2.13,0.64,2.2240728405
2020-03-01 03:00:00,1.72,-0.848,1.917681934,0.0,0.002,0.002,1.72,-0.85,1.9185671737,2.09,0.642,2.1863814855,0.0,0.002,0.002,2.09,0.64,2.1857950499
2020-03-01 03:30:00,1.74,-0.198,1.7512292825,0.0,0.002,0.002,1.74,-0.2,1.7514565367000001,1.96,-0.078,1.9615514268,0.0,0.002,0.002,1.96,-0.08,1.9616319736
2020-03-01 04:00:00,1.74,-0.138,1.7454638352,0.0,0.002,0.002,1.74,-0.14,1.7456230979,1.92,-0.168,1.9273359852,0.0,0.002,0.002,1.92,-0.17,1.9275113489
2020-03-01 04:30:00,1.71,-0.11800000000000001,1.7140665097999999,0.0,0.002,0.002,1.71,-0.12,1.7142053553,1.92,-0.168,1.9273359852,0.0,0.002,0.002,1.92,-0.17,1.9275113489
2020-03-01 05:00:00,1.71,-0.11800000000000001,1.7140665097999999,0.0,0.002,0.002,1.71,-0.12,1.7142053553,1.92,-0.168,1.9273359852,0.0,0.002,0.002,1.92,-0.17,1.9275113489
2020-03-01 05:30:00,1.71,-0.0975,1.7127773498,0.0,0.0025,0.0025,1.71,-0.1,1.712921481,1.92,-0.1675,1.9272924661,0.0,0.0025,0.0025,1.92,-0.17,1.9275113489
2020-03-01 06:00:00,1.9,-0.098,1.9025256897,0.0,0.002,0.002,1.9,-0.1,1.902629759,2.11,-0.168,2.1166775853,0.0,0.002,0.002,2.11,-0.17,2.1168372635
2020-03-01 06:30:00,2.13,-0.28800000000000003,2.1493822368,0.0,0.002,0.002,2.13,-0.29,2.1496511345,2.46,0.47200000000000003,2.5048720526,0.0,0.002,0.002,2.46,0.47000000000000003,2.5044959573
2020-03-01 07:00:00,2.2,0.122,2.2033801306,0.0,0.002,0.002,2.2,0.12,2.2032702966,2.46,0.092,2.4617197241,0.0,0.002,0.002,2.46,0.09,2.4616457909
2020-03-01 07:30:00,2.3,0.0915,2.3018193348000002,0.0,0.0015,0.0015,2.3,0.09,2.301760196,2.5700000000000003,0.0915,2.5716283266,0.0,0.0015,0.0015,2.5700000000000003,0.09,2.5715753926
2020-03-01 08:00:00,2.3815,-0.149,2.3861565854,0.0015,0.001,0.0018027756000000002,2.38,-0.15,2.384722206,2.7115,0.271,2.7250088532000003,0.0015,0.001,0.0018027756000000002,2.71,0.27,2.7234169714
2020-03-01 08:30:00,2.3845,-0.7105,2.4881017865,0.0045000000000000005,-0.0005,0.0045276926,2.38,-0.71,2.4836465127,2.8645,0.8095,2.9766844811,0.0045000000000000005,-0.0005,0.0045276926,2.86,0.81,2.9724905382999998
2020-03-01 09:00:00,2.6109999999999998,0.063,2.611759943,0.011,-0.007,0.0130384048,2.6,0.07,2.600942137,2.821,0.083,2.8222207568,0.011,-0.007,0.0130384048,2.81,0.09,2.8114409117
2020-03-01 09:30:00,2.742,0.091,2.7435096136,0.032,-0.009000000000000001,0.033241540300000004,2.71,0.1,2.7118443908,2.952,0.081,2.9531110714,0.032,-0.009000000000000001,0.033241540300000004,2.92,0.09,2.9213866571000002
2020-03-01 10:00:00,2.817,0.043500000000000004,2.8173358426,0.077,-0.0165,0.0787480158,2.74,0.06,2.7406568556,2.927,0.17350000000000002,2.9321376588,0.077,-0.0165,0.0787480158,2.85,0.19,2.8563263119
2020-03-01 10:30:00,2.9005,0.057,2.9010600218,0.0105,-0.003,0.0109201648,2.89,0.06,2.8906227703000003,3.2105,0.20700000000000002,3.2171663386000002,0.0105,-0.003,0.0109201648,3.2,0.21,3.2068832221
2020-03-01 11:00:00,2.9515000000000002,0.08750000000000001,2.9527967251,0.061500000000000006,-0.0125,0.0627574697,2.89,0.1,2.8917295863,3.0615,0.1375,3.0645861874,0.061500000000000006,-0.0125,0.0627574697,3.0,0.15,3.0037476592
2020-03-01 11:30:00,2.7845,-0.5765,2.8435527954,0.1145,-0.0165,0.11568275580000001,2.67,-0.56,2.7280945731,3.0045,0.8235,3.1153125846,0.1145,-0.0165,0.11568275580000001,2.89,0.84,3.0096013025
2020-03-01 12:00:00,2.7800000000000002,0.092,2.7815218856,0.11,-0.018000000000000002,0.1114629983,2.67,0.11,2.6722649569,2.94,0.092,2.9414391036,0.11,-0.018000000000000002,0.1114629983,2.83,0.11,2.8321370023
2020-03-01 12:30:00,2.893,0.126,2.8957425645,0.083,-0.014,0.084172442,2.81,0.14,2.8134853829,2.9130000000000003,0.096,2.9145814451,0.083,-0.014,0.084172442,2.83,0.11,2.8321370023
2020-03-01 13:00:00,2.822,0.0645,2.8227370140000003,0.082,-0.0155,0.0834520821,2.74,0.08,2.7411676344,2.892,0.0645,2.8927191792,0.082,-0.0155,0.0834520821,2.81,0.08,2.8111385594
2020-03-01 13:30:00,2.8445,0.116,2.8468642837,0.0145,-0.004,0.015041609000000001,2.83,0.12,2.832543027,3.0245,0.116,3.0267236825,0.0145,-0.004,0.015041609000000001,3.01,0.12,3.0123910769
2020-03-01 14:00:00,2.8105,0.08750000000000001,2.8118617498000003,0.0405,-0.0125,0.0423851389,2.77,0.1,2.7718044664,2.8405,0.0675,2.8413019023,0.0405,-0.0125,0.0423851389,2.8,0.08,2.801142624
2020-03-01 14:30:00,2.6895,0.084,2.6908114482,0.0695,-0.016,0.0713179501,2.62,0.1,2.6219077024,2.7095000000000002,0.064,2.7102557536000003,0.0695,-0.016,0.0713179501,2.64,0.08,2.6412118431
2020-03-01 15:00:00,2.6814999999999998,0.065,2.6822876896,0.0315,-0.005,0.031894356900000004,2.65,0.07,2.6509243671,2.7315,0.035,2.7317242266,0.0315,-0.005,0.031894356900000004,2.7,0.04,2.70029628
2020-03-01 15:30:00,2.6950000000000003,0.1165,2.6975168674,0.045,-0.0135,0.0469813793,2.65,0.13,2.6531867631,2.745,0.08650000000000001,2.7463625489,0.045,-0.0135,0.0469813793,2.7,0.1,2.7018512171999998
2020-03-01 16:00:00,2.757,0.099,2.7587769029,0.007,-0.001,0.007071067800000001,2.75,0.1,2.7518175812,2.907,0.099,2.90868527,0.007,-0.001,0.007071067800000001,2.9,0.1,2.9017236257
2020-03-01 16:30:00,2.7115,-0.003,2.7115016596,0.0115,-0.003,0.0118848643,2.7,0.0,2.7,3.0215,0.217,3.0292822995,0.0115,-0.003,0.0118848643,3.01,0.22,3.0180291582
2020-03-01 17:00:00,2.8605,-0.109,2.8625759815,0.0005,0.001,0.0011180340000000002,2.86,-0.11,2.8621146029,3.3105,0.311,3.3250761269,0.0005,0.001,0.0011180340000000002,3.31,0.31,3.3244849225
2020-03-01 17:30:00,2.9815,0.101,2.9832102256,0.0015,0.001,0.0018027756000000002,2.98,0.1,2.9816773803,3.3815,0.121,3.3836641751,0.0015,0.001,0.0018027756000000002,3.38,0.12,3.3821295067
2020-03-01 18:00:00,2.734,-0.21250000000000002,2.7422458405,0.454,-0.0425,0.45598492300000004,2.2800000000000002,-0.17,2.2863289352000002,3.194,0.3075,3.2087680268,0.454,-0.0425,0.45598492300000004,2.74,0.35000000000000003,2.7622635645
2020-03-01 18:30:00,3.028,-0.221,3.0360541827,4.788,-0.461,4.8101418898,-1.76,0.24,1.7762882649,3.318,0.319,3.3332994165,4.788,-0.461,4.8101418898,-1.47,0.78,1.6641213898
2020-03-01 19:00:00,3.054,-0.053500000000000006,3.0544685708,4.814,-0.3935,4.8300557191,-1.76,0.34,1.7925400972,3.314,0.0565,3.3144815960000003,4.814,-0.3935,4.8300557191,-1.5,0.45,1.5660459762999999
2020-03-01 19:30:00,3.057,-0.1245,3.0595341557,4.817,-0.4645,4.8393438863,-1.76,0.34,1.7925400972,3.317,0.10550000000000001,3.3186773344000002,4.817,-0.4645,4.8393438863,-1.5,0.5700000000000001,1.6046494944
2020-03-01 20:00:00,2.9135,-0.112,2.9156519425000003,4.2235,-0.162,4.2266057599,-1.31,0.05,1.3109538512,3.1435,0.008,3.1435101797,4.2235,-0.162,4.2266057599,-1.08,0.17,1.0932977636
2020-03-01 20:30:00,2.6055,-0.074,2.6065506421,0.3955,0.046,0.3981661086,2.21,-0.12,2.2132555207,2.9955,-0.074,2.9964138983,0.3955,0.046,0.3981661086,2.6,-0.12,2.6027677576
2020-03-01 21:00:00,2.43,-0.117,2.4328150361,0.0,0.003,0.003,2.43,-0.12,2.4329611588,2.8200000000000003,-0.077,2.8210510453,0.0,0.003,0.003,2.8200000000000003,-0.08,2.8211345236
2020-03-01 21:30:00,2.39,-0.08650000000000001,2.391564812,0.0,0.0035,0.0035,2.39,-0.09,2.3916939604,2.76,-0.0765,2.7610599867000003,0.0,0.0035,0.0035,2.76,-0.08,2.7611591769
2020-03-01 22:00:00,2.31,-0.0565,2.3106908599000002,0.0,0.0035,0.0035,2.31,-0.06,2.3107790894,2.66,-0.0765,2.6610998196,0.0,0.0035,0.0035,2.66,-0.08,2.6612027356
2020-03-01 22:30:00,2.21,-0.0565,2.2107221105,0.0,0.0035,0.0035,2.21,-0.06,2.2108143296,2.5300000000000002,-0.0765,2.5311563069,0.0,0.0035,0.0035,2.5300000000000002,-0.08,2.5312645061
2020-03-01 23:00:00,2.07,-0.127,2.0738922344,0.0,0.003,0.003,2.07,-0.13,2.0740781085,2.36,-0.077,2.3612558099,0.0,0.003,0.003,2.36,-0.08,2.3613555429
2020-03-01 23:30:00,1.9300000000000002,-0.257,1.9470359524,0.0,0.003,0.003,1.9300000000000002,-0.26,1.9474342094,2.21,0.003,2.2100020362,0.0,0.003,0.003,2.21,0.0,2.21
2020-03-02 00:00:00,1.8,-0.687,1.9266470876000001,0.0,0.003,0.003,1.8,-0.6900000000000001,1.9277188592,2.16,0.423,2.2010290775,0.0,0.003,0.003,2.16,0.42,2.2004544985
2020-03-02 00:30:00,1.8,-0.1075,1.8032072122,0.0,0.0025,0.0025,1.8,-0.11,1.8033579789,2.06,-0.14750000000000002,2.0652738922,0.0,0.0025,0.0025,2.06,-0.15,2.0654539453
2020-03-02 01:00:00,1.8,-0.1275,1.8045099750000002,0.0,0.0025,0.0025,1.8,-0.13,1.8046883387000001,2.06,-0.14750000000000002,2.0652738922,0.0,0.0025,0.0025,2.06,-0.15,2.0654539453
2020-03-02 01:30:00,1.7000000000000002,-0.1675,1.7082319076,0.0,0.0025,0.0025,1.7000000000000002,-0.17,1.7084788556000001,1.94,-0.17750000000000002,1.9481032442,0.0,0.0025,0.0025,1.94,-0.18,1.9483326205
2020-03-02 02:00:00,1.74,-0.108,1.7433485022,0.0,0.002,0.002,1.74,-0.11,1.7434735444,1.97,-0.128,1.974153996,0.0,0.002,0.002,1.97,-0.13,1.9742846806
2020-03-02 02:30:00,2.36,-0.028,2.3601660959,0.0,0.002,0.002,2.36,-0.03,2.3601906703,2.62,-0.078,2.6211608115000002,0.0,0.002,0.002,2.62,-0.08,2.6212210895
2020-03-02 03:00:00,2.62,0.0125,2.6200298185,0.0,0.0025,0.0025,2.62,0.01,2.6200190839,2.9,-0.0375,2.9002424468,0.0,0.0025,0.0025,2.9,-0.04,2.9002758489
2020-03-02 03:30:00,2.55,-0.018000000000000002,2.5500635286,0.0,0.002,0.002,2.55,-0.02,2.5500784302,2.8200000000000003,0.022,2.8200858143,0.0,0.002,0.002,2.8200000000000003,0.02,2.8200709211
2020-03-02 04:00:00,2.33,-0.0375,2.3303017508,0.0,0.0025,0.0025,2.33,-0.04,2.3303433223,2.5700000000000003,-0.0575,2.5706431588000003,0.0,0.0025,0.0025,2.5700000000000003,-0.06,2.5707002937
2020-03-02 04:30:00,2.12,-0.5375,2.187077102,0.0,0.0025,0.0025,2.12,-0.54,2.1876928486000002,2.47,0.4625,2.5129278243,0.0,0.0025,0.0025,2.47,0.46,2.5124689053
2020-03-02 05:00:00,2.12,-0.128,2.1238606357,0.0,0.002,0.002,2.12,-0.13,2.1239821092,2.39,0.032,2.3902142163,0.0,0.002,0.002,2.39,0.03,2.3901882771
2020-03-02 05:30:00,2.26,-0.078,2.2613456171,0.0,0.002,0.002,2.26,-0.08,2.2614154859,2.56,0.262,2.5733721068,0.0,0.002,0.002,2.56,0.26,2.5731692521
2020-03-02 06:00:00,2.38,0.052500000000000005,2.3805789737,0.0,0.0025,0.0025,2.38,0.05,2.3805251521,2.64,0.0125,2.6400295926,0.0,0.0025,0.0025,2.64,0.01,2.6400189393
2020-03-02 06:30:00,2.9699999999999998,0.0825,2.9711456124,0.0,0.0025,0.0025,2.9699999999999998,0.08,2.9710772457,3.39,0.7925000000000001,3.4814014779,0.0,0.0025,0.0025,3.39,0.79,3.4808332336
2020-03-02 07:00:00,3.33,0.2515,3.3394838299,0.0,0.0015,0.0015,3.33,0.25,3.3393711983,3.79,1.0015,3.9200895717,0.0,0.0015,0.0015,3.79,1.0,3.9197066217
2020-03-02 07:30:00,3.7199999999999998,0.7815000000000001,3.8012027373,0.0,0.0015,0.0015,3.7199999999999998,0.78,3.8008946315000003,4.15,0.8115,4.22859696,0.0,0.0015,0.0015,4.15,0.81,4.2283093548
2020-03-02 08:00:00,3.912,0.361,3.9286212594,0.002,0.001,0.0022360680000000003,3.91,0.36,3.9265379153,4.462,1.401,4.6767772023,0.002,0.001,0.0022360680000000003,4.46,1.4,4.6745694989
2020-03-02 08:30:00,4.0355,0.171,4.0391213463,0.0055000000000000005,0.001,0.005590169900000001,4.03,0.17,4.0335840142,4.6055,1.701,4.9095856495,0.0055000000000000005,0.001,0.005590169900000001,4.6,1.7000000000000002,4.9040799341
2020-03-02 09:00:00,4.0395,0.171,4.0431177636,0.0095,0.001,0.0095524866,4.03,0.17,4.0335840142,4.5395,1.701,4.8477274315,0.0095,0.001,0.0095524866,4.53,1.7000000000000002,4.8384811666
2020-03-02 09:30:00,4.324,0.47100000000000003,4.3495766461,0.014,0.001,0.0140356688,4.31,0.47000000000000003,4.3355507147,4.724,1.7309999999999999,5.0311566265,0.014,0.001,0.0140356688,4.71,1.73,5.0176687814
2020-03-02 10:00:00,4.558,1.2255,4.7198743892,0.018000000000000002,-0.0045000000000000005,0.0185539753,4.54,1.23,4.7036687809,4.728,1.2455,4.8892999755,0.018000000000000002,-0.0045000000000000005,0.0185539753,4.71,1.25,4.8730483273
2020-03-02 10:30:00,4.5645,1.23,4.7273206206000005,0.0245,-0.02,0.0316267292,4.54,1.25,4.7089383092,4.6345,1.23,4.7949442385,0.0245,-0.02,0.0316267292,4.61,1.25,4.7764631266
2020-03-02 11:00:00,4.5745000000000005,1.188,4.7262452592,0.0145,-0.012,0.018821530200000002,4.5600000000000005,1.2,4.7152518491,4.6745,1.188,4.8231000663,0.0145,-0.012,0.018821530200000002,4.66,1.2,4.8120266001
2020-03-02 11:30:00,4.34,1.04,4.4628690324,0.03,-0.01,0.0316227766,4.31,1.05,4.4360568076,4.43,1.04,4.5504395392,0.03,-0.01,0.0316227766,4.4,1.05,4.5235494913
2020-03-02 12:00:00,4.2645,1.0655000000000001,4.3955944422,0.0545,-0.0245,0.059753661000000007,4.21,1.09,4.3488159308,4.3145,1.0755,4.4465279151,0.0545,-0.0245,0.059753661000000007,4.26,1.1,4.3997272643
2020-03-02 12:30:00,4.2555,1.074,4.3889356625,0.0455,-0.016,0.048231214,4.21,1.09,4.3488159308,4.2555,1.084,4.3913934292,0.0455,-0.016,0.048231214,4.21,1.1,4.3513331291
2020-03-02 13:00:00,4.1445,0.9765,4.2579845585000005,0.0345,-0.0135,0.0370472671,4.11,0.99,4.2275524834,4.2945,0.9965,4.4085987003,0.0345,-0.0135,0.0370472671,4.26,1.01,4.3780931922
2020-03-02 13:30:00,4.203,1.0165,4.3241740541,0.033,-0.0135,0.035654593000000005,4.17,1.03,4.2953230379,4.263,1.0365,4.3871974255,0.033,-0.0135,0.035654593000000005,4.23,1.05,4.3583712554
2020-03-02 14:00:00,4.202,1.1075,4.3454988494,0.032,-0.0125,0.0343547668,4.17,1.12,4.3177887859,4.172,1.2075,4.3432292422,0.032,-0.0125,0.0343547668,4.14,1.22,4.3160166821
2020-03-02 14:30:00,4.0015,1.098,4.1494103497,0.0315,-0.002,0.0315634282,3.9699999999999998,1.1,4.1195752208,4.0015,1.088,4.1467754039,0.0315,-0.002,0.0315634282,3.9699999999999998,1.09,4.1169163217
2020-03-02 15:00:00,3.9939999999999998,1.129,4.1505032225,0.024,-0.001,0.0240208243,3.9699999999999998,1.13,4.1276870036,3.9939999999999998,1.119,4.1477942331,0.024,-0.001,0.0240208243,3.9699999999999998,1.12,4.1249606059
2020-03-02 15:30:00,4.008,1.019,4.1355078286,0.018000000000000002,-0.001,0.0180277564,3.99,1.02,4.1183127613,4.088,0.999,4.2082947853,0.018000000000000002,-0.001,0.0180277564,4.07,1.0,4.1910499878
2020-03-02 16:00:00,3.7945,0.8685,3.8926241149000003,0.0145,-0.0015,0.0145773797,3.7800000000000002,0.87,3.8788271423,3.9445,0.8485,4.0347283056,0.0145,-0.0015,0.0145773797,3.93,0.85,4.0208705525
2020-03-02 16:30:00,3.6565000000000003,0.7395,3.7305297881,0.006500000000000001,-0.0005,0.0065192024,3.65,0.74,3.7242583154,3.8665000000000003,0.7495,3.9384733718,0.006500000000000001,-0.0005,0.0065192024,3.86,0.75,3.9321876863
2020-03-02 17:00:00,3.5895,0.726,3.6621832628,0.1695,-0.014,0.1700771884,3.42,0.74,3.4991427522,3.8995,0.736,3.9683493105,0.1695,-0.014,0.1700771884,3.73,0.75,3.8046550435
2020-03-02 17:30:00,3.856,0.652,3.9107339465,4.026,-0.218,4.0318978162,-0.17,0.87,0.8864536085,4.086,0.752,4.15462393,4.026,-0.218,4.0318978162,0.06,0.97,0.9718538985
2020-03-02 18:00:00,3.9295,0.628,3.9793660613,3.8495,-0.052000000000000005,3.8498511984,0.08,0.68,0.6846897107000001,4.2295,0.738,4.2934035741,3.8495,-0.052000000000000005,3.8498511984,0.38,0.79,0.8766413178
2020-03-02 18:30:00,4.042,0.643,4.0928245748,3.852,-0.037,3.8521776958,0.19,0.68,0.7060453243,4.392,0.753,4.4560826967,3.852,-0.037,3.8521776958,0.54,0.79,0.9569221494000001
2020-03-02 19:00:00,4.103,-0.0785,4.1037508757,3.8529999999999998,-0.0485,3.8533052371,0.25,-0.03,0.2517935662,4.583,1.4615,4.8103920059,3.8529999999999998,-0.0485,3.8533052371,0.73,1.51,1.6772000477
2020-03-02 19:30:00,4.3255,0.10200000000000001,4.3267024684,3.8455,-0.038,3.8456877473,0.48,0.14,0.5,4.7755,1.262,4.9394376451,3.8455,-0.038,3.8456877473,0.93,1.3,1.5984054554
2020-03-02 20:00:00,4.155,0.615,4.2002678486,3.8449999999999998,-0.065,3.8455493756,0.31,0.68,0.7473285757,4.485,0.6950000000000001,4.5385294975,3.8449999999999998,-0.065,3.8455493756,0.64,0.76,0.9935793879
2020-03-02 20:30:00,3.842,0.4535,3.8686724143999998,0.41200000000000003,0.043500000000000004,0.4142900554,3.43,0.41000000000000003,3.4544174617,4.352,0.7735000000000001,4.4202043222,0.41200000000000003,0.043500000000000004,0.4142900554,3.94,0.73,4.0070562761
2020-03-02 21:00:00,3.61,-0.137,3.6125986492,0.0,0.003,0.003,3.61,-0.14,3.6127136615,4.28,1.393,4.5009831148,0.0,0.003,0.003,4.28,1.3900000000000001,4.5000555552
2020-03-02 21:30:00,3.74,0.5535,3.7807356758,0.0,0.0035,0.0035,3.74,0.55,3.780224861,4.23,0.8935000000000001,4.3233369346,0.0,0.0035,0.0035,4.23,0.89,4.3226149493
2020-03-02 22:00:00,3.5700000000000003,0.6835,3.634841434,0.0,0.0035,0.0035,3.5700000000000003,0.68,3.6341849155,3.98,0.7035,4.0416967044,0.0,0.0035,0.0035,3.98,0.7000000000000001,4.0410889621
2020-03-02 22:30:00,3.5300000000000002,0.683,3.5954678416,0.0,0.003,0.003,3.5300000000000002,0.68,3.5948991641,3.9,0.673,3.9576418483999998,0.0,0.003,0.003,3.9,0.67,3.9571328004
2020-03-02 23:00:00,3.4,0.6825,3.4678244261,0.0,0.0025,0.0025,3.4,0.68,3.4673332692,3.75,0.6725,3.8098236508000003,0.0,0.0025,0.0025,3.75,0.67,3.8093831522
2020-03-02 23:30:00,3.2800000000000002,0.6525000000000001,3.3442721555,0.0,0.0025,0.0025,3.2800000000000002,0.65,3.3437852802,3.59,0.6325000000000001,3.6452923408,0.0,0.0025,0.0025,3.59,0.63,3.6448593937
2020-03-03 00:00:00,3.2,0.6225,3.2599856211000002,0.0,0.0025,0.0025,3.2,0.62,3.2595091655,3.5,0.6125,3.5531895882,0.0,0.0025,0.0025,3.5,0.61,3.5527594908999998
2020-03-03 00:30:00,3.06,0.5625,3.1112708416,0.0,0.0025,0.0025,3.06,0.56,3.1108198276,3.35,0.5525,3.395254961,0.0,0.0025,0.0025,3.35,0.55,3.3948490394
2020-03-03 01:00:00,3.01,0.5025000000000001,3.0516563126,0.0,0.0025,0.0025,3.01,0.5,3.0512456473,3.3,0.48250000000000004,3.3350871428,0.0,0.0025,0.0025,3.3,0.48,3.3347263756
2020-03-03 01:30:00,2.9699999999999998,0.502,3.0121261594,0.0,0.002,0.002,2.9699999999999998,0.5,3.0117934856,3.26,0.482,3.2954398796,0.0,0.002,0.002,3.26,0.48,3.2951479481
2020-03-03 02:00:00,3.04,0.5720000000000001,3.0933451149,0.0,0.002,0.002,3.04,0.5700000000000001,3.0929759133,3.33,0.562,3.3770910559000002,0.0,0.002,0.002,3.33,0.56,3.3767588010000003
2020-03-03 02:30:00,3.19,0.5720000000000001,3.2408770418,0.0,0.002,0.002,3.19,0.5700000000000001,3.2405246489,3.48,0.562,3.5250878003,0.0,0.002,0.002,3.48,0.56,3.5247694960000002
2020-03-03 03:00:00,3.02,0.532,3.0665002853,0.0,0.002,0.002,3.02,0.53,3.0661539426,3.31,0.562,3.357371591,0.0,0.002,0.002,3.31,0.56,3.3570373844
2020-03-03 03:30:00,3.02,0.5715,3.0735992338,0.0,0.0015,0.0015,3.02,0.5700000000000001,3.0733206797,3.31,0.5615,3.3572879308,0.0,0.0015,0.0015,3.31,0.56,3.3570373844
2020-03-03 04:00:00,3.02,0.5725,3.0737853292,0.0,0.0025,0.0025,3.02,0.5700000000000001,3.0733206797,3.31,0.5225000000000001,3.3509858624,0.0,0.0025,0.0025,3.31,0.52,3.3505969617
2020-03-03 04:30:00,2.9699999999999998,0.5015000000000001,3.0120428699,0.0,0.0015,0.0015,2.9699999999999998,0.5,3.0117934856,3.24,0.4615,3.2727025911,0.0,0.0015,0.0015,3.24,0.46,3.2724914056
2020-03-03 05:00:00,2.94,0.3315,2.9586301307,0.0,0.0015,0.0015,2.94,0.33,2.9584624385,3.2800000000000002,0.7215,3.3584166284,0.0,0.0015,0.0015,3.2800000000000002,0.72,3.3580946979
2020-03-03 05:30:00,3.05,0.582,3.1050320449,0.0,0.002,0.002,3.05,0.58,3.1046577911,3.35,0.602,3.4036603826,0.0,0.002,0.002,3.35,0.6000000000000001,3.403307215
2020-03-03 06:00:00,3.13,0.582,3.1836494782,0.0,0.002,0.002,3.13,0.58,3.1832844673,3.43,0.602,3.4824278887,0.0,0.002,0.002,3.43,0.6000000000000001,3.4820827101000003
2020-03-03 06:30:00,3.37,0.152,3.3734261516,0.0,0.002,0.002,3.37,0.15,3.3733366271,3.89,1.392,4.1315570915,0.0,0.002,0.002,3.89,1.3900000000000001,4.1308836827
2020-03-03 07:00:00,3.59,0.3925,3.6113925638,0.0,0.0025,0.0025,3.59,0.39,3.6111217094,4.08,1.1525,4.2396528455,0.0,0.0025,0.0025,4.08,1.15,4.2389739325
2020-03-03 07:30:00,3.94,0.792,4.0188137553,0.0,0.002,0.002,3.94,0.79,4.0184200875,4.42,1.102,4.5553050392,0.0,0.002,0.002,4.42,1.1,4.5548216211
2020-03-03 08:00:00,4.2005,1.0115,4.3205708535,0.0005,0.0015,0.0015811388,4.2,1.01,4.3197337881,4.6405,1.0215,4.7515999937,0.0005,0.0015,0.0015811388,4.64,1.02,4.7507894081
2020-03-03 08:30:00,4.2735,1.031,4.3961077387,0.0035,0.001,0.0036400549,4.27,1.03,4.3924708309,4.6735,1.021,4.7837269205,0.0035,0.001,0.0036400549,4.67,1.02,4.7800941413
2020-03-03 09:00:00,4.3465,1.011,4.4625310363,0.006500000000000001,0.001,0.0065764732,4.34,1.01,4.4559735188000005,4.6765,1.021,4.7866578372,0.006500000000000001,0.001,0.0065764732,4.67,1.02,4.7800941413
2020-03-03 09:30:00,4.2725,1.0105,4.390372023,0.0125,0.0005,0.012509996,4.26,1.01,4.3780931922,4.5525,0.9905,4.6590070294,0.0125,0.0005,0.012509996,4.54,0.99,4.6466869918
2020-03-03 10:00:00,0.0175,0.0035,0.0178465683,0.0145,0.0005,0.0145086181,0.003,0.003,0.0042426407000000005,0.0175,0.0035,0.0178465683,0.0145,0.0005,0.0145086181,0.003,0.003,0.0042426407000000005
2020-03-03 10:30:00,4.021,0.9825,4.1392930858,0.021,-0.007500000000000001,0.022299103100000002,4.0,0.99,4.1206916895,4.201,0.9525,4.3076277985,0.021,-0.007500000000000001,0.022299103100000002,4.18,0.96,4.2888226823
2020-03-03 11:00:00,4.059,1.04,4.1901170628,0.019,-0.01,0.0214709106,4.04,1.05,4.1742184897,4.239,1.03,4.3623412292,0.019,-0.01,0.0214709106,4.22,1.04,4.3462627624
2020-03-03 11:30:00,4.1005,0.9945,4.2193756055,0.0405,-0.0155,0.0433647322,4.06,1.01,4.1837423439,4.2105,1.0245,4.3333486474,0.0405,-0.0155,0.0433647322,4.17,1.04,4.29773196
2020-03-03 12:00:00,4.1795,0.5585,4.2166506258,0.029500000000000002,-0.0115,0.0316622804,4.15,0.5700000000000001,4.1889616852,4.3495,1.4585,4.5875235694,0.029500000000000002,-0.0115,0.0316622804,4.32,1.47,4.5632554169
2020-03-03 12:30:00,4.202,1.0275,4.3258016887,0.032,-0.022500000000000003,0.03911841,4.17,1.05,4.3001627876,4.202,1.0175,4.3234373188,0.032,-0.022500000000000003,0.03911841,4.17,1.04,4.29773196
2020-03-03 13:00:00,4.201,1.0325,4.3260209489,0.031,-0.0175,0.035598455,4.17,1.05,4.3001627876,4.291,1.0225,4.4111435309,0.031,-0.0175,0.035598455,4.26,1.04,4.385111173
2020-03-03 13:30:00,4.237,1.113,4.3807462835,0.027,-0.017,0.031906112300000004,4.21,1.13,4.3590136499,4.317,1.103,4.4556815416,0.027,-0.017,0.031906112300000004,4.29,1.12,4.4337907032
2020-03-03 14:00:00,4.14,1.0735000000000001,4.2769150389,0.02,-0.006500000000000001,0.021029740800000002,4.12,1.08,4.2592018032,4.15,1.0635,4.2841022689,0.02,-0.006500000000000001,0.021029740800000002,4.13,1.07,4.2663567596
2020-03-03 14:30:00,4.192,1.077,4.3281396697,0.012,-0.003,0.0123693169,4.18,1.08,4.3172676544,4.202,1.117,4.3479297372,0.012,-0.003,0.0123693169,4.19,1.12,4.3371073309
2020-03-03 15:00:00,4.175,1.1595,4.3330203381,0.015,-0.0005,0.015008331000000001,4.16,1.16,4.3187035092,4.285,1.1595,4.4391063571,0.015,-0.0005,0.015008331000000001,4.27,1.16,4.4247598805
2020-03-03 15:30:00,4.1725,1.0995,4.3149341246,0.0125,-0.0005,0.012509996,4.16,1.1,4.3029757145,4.4225,1.1095,4.5595500326,0.0125,-0.0005,0.012509996,4.41,1.11,4.5475487903000005
2020-03-03 16:00:00,4.109,0.9295,4.2128198692,0.009000000000000001,-0.0005,0.0090138782,4.1,0.93,4.2041527089,4.329,1.0295,4.449731593,0.009000000000000001,-0.0005,0.0090138782,4.32,1.03,4.441092208
2020-03-03 16:30:00,3.972,0.9305,4.0795360337,0.002,0.0005,0.0020615528,3.9699999999999998,0.93,4.0774747087,4.342,0.9405,4.4426911045,0.002,0.0005,0.0020615528,4.34,0.9400000000000001,4.4406305859
2020-03-03 17:00:00,3.928,0.9175000000000001,4.033731554,0.158,-0.0125,0.1584936907,3.77,0.93,3.883014293,4.368,0.9275,4.4653869093,0.158,-0.0125,0.1584936907,4.21,0.9400000000000001,4.3136643356
2020-03-03 17:30:00,4.2115,0.78,4.2831217879,3.8215,-0.05,3.8218270827,0.39,0.8300000000000001,0.9170605214,4.5115,0.96,4.6125082385,3.8215,-0.05,3.8218270827,0.6900000000000001,1.01,1.2231925441
2020-03-03 18:00:00,4.3375,0.506,4.3669145,3.8475,-0.074,3.8482115651,0.49,0.58,0.7592759709,4.7375,1.376,4.9332831107,3.8475,-0.074,3.8482115651,0.89,1.45,1.7013524032
2020-03-03 18:30:00,4.4465,0.85,4.5270147172,3.8465,-0.03,3.8466169877,0.6000000000000001,0.88,1.0650821565,4.8265,1.0,4.9290062132,3.8465,-0.03,3.8466169877,0.98,1.03,1.4217243052000001
2020-03-03 19:00:00,4.758,0.909,4.8440525389,3.848,-0.081,3.8488524264,0.91,0.99,1.3446932736,5.168,1.129,5.289883269,3.848,-0.081,3.8488524264,1.32,1.21,1.7906702656
2020-03-03 19:30:00,4.856,0.9425,4.9466192748,4.446,-0.20750000000000002,4.4508394995,0.41000000000000003,1.15,1.2209013064,5.206,1.0525,5.3113267881,4.446,-0.20750000000000002,4.4508394995,0.76,1.26,1.4714618582
2020-03-03 20:00:00,4.7105,0.4555,4.7324719228,4.8105,-0.4345,4.8300828668,-0.1,0.89,0.8956003573,5.1005,1.3755,5.2827171512,4.8105,-0.4345,4.8300828668,0.29,1.81,1.8330848316
2020-03-03 20:30:00,4.3945,0.9425,4.4944339466,0.5145000000000001,-0.007500000000000001,0.5145546618,3.88,0.9500000000000001,3.994608867,4.9045000000000005,0.9725,4.99998765,0.5145000000000001,-0.007500000000000001,0.5145546618,4.39,0.98,4.4980551353
2020-03-03 21:00:00,3.88,0.9520000000000001,3.9950849803,0.0,0.002,0.002,3.88,0.9500000000000001,3.994608867,4.39,0.982,4.4984913026,0.0,0.002,0.002,4.39,0.98,4.4980551353
2020-03-03 21:30:00,4.27,0.982,4.3814636824,0.0,0.002,0.002,4.27,0.98,4.3810158639,4.74,0.982,4.8406532617,0.0,0.002,0.002,4.74,0.98,4.8402479275
2020-03-03 22:00:00,3.92,0.912,4.0246917894,0.0,0.002,0.002,3.92,0.91,4.0242390585,4.36,0.922,4.4564205367,0.0,0.002,0.002,4.36,0.92,4.4560071813
2020-03-03 22:30:00,3.7199999999999998,0.912,3.8301623986,0.0,0.002,0.002,3.7199999999999998,0.91,3.8296866713,4.13,0.922,4.2316644479,0.0,0.002,0.002,4.13,0.92,4.2312291358
2020-03-03 23:00:00,3.62,0.863,3.7214471647,0.0,0.003,0.003,3.62,0.86,3.720752612,4.01,0.9530000000000001,4.1216876398,0.0,0.003,0.003,4.01,0.9500000000000001,4.1209950255
2020-03-03 23:30:00,3.49,0.8125,3.5833303295,0.0,0.0025,0.0025,3.49,0.81,3.5827642959,3.83,0.8125,3.9152338691,0.0,0.0025,0.0025,3.83,0.81,3.9147158262
2020-03-04 00:00:00,3.17,0.0625,3.1706160679,0.0,0.0025,0.0025,3.17,0.06,3.1705677725,3.67,1.4325,3.9396644844,0.0,0.0025,0.0025,3.67,1.43,3.9387561488
2020-03-04 00:30:00,3.15,0.342,3.1685113224,0.0,0.002,0.002,3.15,0.34,3.168296072,3.5700000000000003,1.1320000000000001,3.7451734272,0.0,0.002,0.002,3.5700000000000003,1.13,3.7445694011
2020-03-04 01:00:00,3.22,0.762,3.3089339673,0.0,0.002,0.002,3.22,0.76,3.3084739685,3.5700000000000003,0.732,3.644272767,0.0,0.002,0.002,3.5700000000000003,0.73,3.6438715674
2020-03-04 01:30:00,3.17,0.6725,3.2405487575,0.0,0.0025,0.0025,3.17,0.67,3.2400308641,3.49,0.6625,3.5523240632,0.0,0.0025,0.0025,3.49,0.66,3.5518586684
2020-03-04 02:00:00,3.49,0.771,3.5741489896000003,0.0,0.001,0.001,3.49,0.77,3.5739334073,3.81,0.771,3.8872279326,0.0,0.001,0.001,3.81,0.77,3.8870297143
2020-03-04 02:30:00,3.45,0.772,3.5353195047,0.0,0.002,0.002,3.45,0.77,3.5348833078,3.77,0.772,3.848231282,0.0,0.002,0.002,3.77,0.77,3.8478305576
2020-03-04 03:00:00,3.33,0.812,3.4275711517,0.0,0.002,0.002,3.33,0.81,3.4270978976,3.64,0.812,3.7294696674,0.0,0.002,0.002,3.64,0.81,3.7290347276
2020-03-04 03:30:00,3.38,0.8515,3.4856064393,0.0,0.0015,0.0015,3.38,0.85,3.4852403074,3.69,0.8115,3.7781784301,0.0,0.0015,0.0015,3.69,0.81,3.7778565351
2020-03-04 04:00:00,3.33,0.812,3.4275711517,0.0,0.002,0.002,3.33,0.81,3.4270978976,3.63,0.782,3.7132767201,0.0,0.002,0.002,3.63,0.78,3.7128560435
2020-03-04 04:30:00,3.2800000000000002,0.3415,3.2977298631,0.0,0.0015,0.0015,3.2800000000000002,0.34,3.2975748665,3.7,1.2415,3.9027326644,0.0,0.0015,0.0015,3.7,1.24,3.9022557579
2020-03-04 05:00:00,3.2800000000000002,0.592,3.3329962496,0.0,0.002,0.002,3.2800000000000002,0.59,3.3326415949,3.63,0.992,3.7631056323000003,0.0,0.002,0.002,3.63,0.99,3.7625789028
2020-03-04 05:30:00,3.31,0.7815000000000001,3.4010060644,0.0,0.0015,0.0015,3.31,0.78,3.4006617003,3.63,0.7715000000000001,3.7110796610000003,0.0,0.0015,0.0015,3.63,0.77,3.7107681146
2020-03-04 06:00:00,3.41,0.8315,3.5099134249,0.0,0.0015,0.0015,3.41,0.8300000000000001,3.5095583768000003,3.73,0.8415,3.8237445325,0.0,0.0015,0.0015,3.73,0.84,3.8234147042
2020-03-04 06:30:00,3.58,0.741,3.6558830671,0.0,0.001,0.001,3.58,0.74,3.6556805112,3.9699999999999998,1.021,4.0991878464,0.0,0.001,0.001,3.9699999999999998,1.02,4.0989388871
2020-03-04 07:00:00,3.91,0.791,3.9892080668,0.0,0.001,0.001,3.91,0.79,3.9890099022000003,4.39,1.301,4.5787226385,0.0,0.001,0.001,4.39,1.3,4.5784385985
2020-03-04 07:30:00,4.3635,1.2275,4.5328675802,0.5935,-0.0325,0.5943891823,3.77,1.26,3.9749842767,4.8035,1.2675,4.9679138982,0.5935,-0.0325,0.5943891823,4.21,1.3,4.4061434384
2020-03-04 08:00:00,4.8255,1.2925,4.9955987129,3.8355,-0.08750000000000001,3.8364979473,0.99,1.38,1.6983815826000002,5.1055,1.3725,5.2867652207999996,3.8355,-0.08750000000000001,3.8364979473,1.27,1.46,1.9350710581000001
2020-03-04 08:30:00,4.945,1.3665,5.1303359783,3.855,-0.10350000000000001,3.8563891465999998,1.09,1.47,1.8300273222,5.205,1.4565000000000001,5.4049437786,3.855,-0.10350000000000001,3.8563891465999998,1.35,1.56,2.0630317496
2020-03-04 09:00:00,4.941,1.318,5.1137662246,3.851,-0.032,3.8511329502000002,1.09,1.35,1.7351080658,5.201,1.3980000000000001,5.3856109217,3.851,-0.032,3.8511329502000002,1.35,1.43,1.9665706191
2020-03-04 09:30:00,4.9425,1.2955,5.1094644044,3.8525,-0.0345,3.8526544745,1.09,1.33,1.7195929750999999,5.2025,1.3755,5.381264396,3.8525,-0.0345,3.8526544745,1.35,1.4100000000000001,1.9520758182
2020-03-04 10:00:00,4.7295,0.8165,4.7994627303,0.7295,0.026500000000000003,0.7299811641,4.0,0.79,4.077266241,5.3095,1.8965,5.6380406614,0.7295,0.026500000000000003,0.7299811641,4.58,1.87,4.9470496258
2020-03-04 10:30:00,4.997,1.0535,5.1068455283,3.847,-0.08650000000000001,3.8479723557,1.15,1.1400000000000001,1.6192899679,5.317,1.5935000000000001,5.5506514257,3.847,-0.08650000000000001,3.8479723557,1.47,1.6800000000000002,2.2323306207
2020-03-04 11:00:00,5.0625,1.3485,5.2390226665,3.8525,-0.07150000000000001,3.8531634406,1.21,1.42,1.8656098199,5.3625,1.4485000000000001,5.554687975,3.8525,-0.07150000000000001,3.8531634406,1.51,1.52,2.1425452154
2020-03-04 11:30:00,5.065,1.3305,5.236836378,2.995,0.0205,2.9950701578,2.07,1.31,2.4496938584,5.395,1.4005,5.5738160402,2.995,0.0205,2.9950701578,2.4,1.38,2.7684652788
2020-03-04 12:00:00,4.75,1.292,4.9225769674,0.29,-0.018000000000000002,0.2905580837,4.46,1.31,4.6484083297000005,5.13,1.322,5.2976017215,0.29,-0.018000000000000002,0.2905580837,4.84,1.34,5.0220712858
2020-03-04 12:30:00,5.064,1.313,5.2314496079,3.854,-0.147,3.8568024321000003,1.21,1.46,1.8962331080000001,5.294,1.413,5.4793252322,3.854,-0.147,3.8568024321000003,1.44,1.56,2.1230167216
2020-03-04 13:00:00,5.0345,1.298,5.1991339904,3.8545,-0.07200000000000001,3.8551724021,1.18,1.37,1.8081205712,5.2545,1.3780000000000001,5.4321868755,3.8545,-0.07200000000000001,3.8551724021,1.4,1.45,2.0155644371
2020-03-04 13:30:00,4.7885,1.2845,4.9577890738,0.8285,0.0145,0.8286268762000001,3.96,1.27,4.1586656514,5.1785,1.3045,5.340279253,0.8285,0.0145,0.8286268762000001,4.35,1.29,4.5372458607
2020-03-04 14:00:00,4.9145,1.263,5.0741973996,3.8545,-0.117,3.8562753079,1.06,1.38,1.7401149387000001,5.0945,1.333,5.2660060055,3.8545,-0.117,3.8562753079,1.24,1.45,1.9079046098
2020-03-04 14:30:00,4.9365,1.304,5.1058249333,3.8565,-0.076,3.8572487929,1.08,1.38,1.752369824,5.0965,1.374,5.2784645732,3.8565,-0.076,3.8572487929,1.24,1.45,1.9079046098
2020-03-04 15:00:00,4.7725,1.3425,4.957727554,0.41250000000000003,0.0325,0.4137783223,4.36,1.31,4.5525487367,5.1025,1.3525,5.2787084121,0.41250000000000003,0.0325,0.4137783223,4.69,1.32,4.8722171544
2020-03-04 15:30:00,4.6245,1.271,4.7959817817,0.0045000000000000005,0.001,0.0046097722,4.62,1.27,4.7913776724,5.0045,1.2810000000000001,5.1658475829,0.0045000000000000005,0.001,0.0046097722,5.0,1.28,5.161240161
2020-03-04 16:00:00,4.4095,1.1219999999999999,4.5500081593,0.0995,0.002,0.0995200985,4.31,1.12,4.4531449561,4.8195,1.1320000000000001,4.9506569514,0.0995,0.002,0.0995200985,4.72,1.13,4.8533802653
2020-03-04 16:30:00,4.6045,1.0175,4.7155833679,4.4845,-0.3925,4.5016437553,0.12,1.4100000000000001,1.4150971698,4.8145,1.1175,4.9424909206,4.4845,-0.3925,4.5016437553,0.33,1.51,1.5456390264
2020-03-04 17:00:00,4.607,0.923,4.6985506275999995,4.817,-0.487,4.8415553286,-0.21,1.4100000000000001,1.4255525245,4.8469999999999995,1.023,4.9537801728,4.817,-0.487,4.8415553286,0.03,1.51,1.5102979838000001
2020-03-04 17:30:00,4.6075,0.9455,4.7035121452,4.8175,-0.49450000000000005,4.8428128705999995,-0.21,1.44,1.4552319403,4.8975,1.0755,5.0142004846,4.8175,-0.49450000000000005,4.8428128705999995,0.08,1.57,1.5720368952000001
2020-03-04 18:00:00,4.7245,0.96,4.8210476299,4.8145,-0.43,4.8336642674,-0.09,1.3900000000000001,1.3929106217,5.0345,1.09,5.1511445573,4.8145,-0.43,4.8336642674,0.22,1.52,1.5358385332
2020-03-04 18:30:00,4.7555,0.9445,4.8483874123,4.8155,-0.4455,4.8360635335,-0.06,1.3900000000000001,1.3912943614,5.1155,1.0745,5.2271302356,4.8155,-0.4455,4.8360635335,0.30000000000000004,1.52,1.5493224325
2020-03-04 19:00:00,4.7355,0.885,4.8174874416,4.8155,-0.435,4.8351075738,-0.08,1.32,1.3224220204,5.1155,1.015,5.215224372,4.8155,-0.435,4.8351075738,0.30000000000000004,1.45,1.4807092895
2020-03-04 19:30:00,4.711,0.9115000000000001,4.7983698534,4.761,-0.4385,4.781150829,-0.05,1.35,1.3509256085999999,5.061,1.0415,5.1670536334,4.761,-0.4385,4.781150829,0.30000000000000004,1.48,1.5100993345
2020-03-04 20:00:00,4.317,0.9125000000000001,4.4123854376,0.177,0.022500000000000003,0.1784243537,4.14,0.89,4.2345838048,4.857,0.9425,4.9476009591,0.177,0.022500000000000003,0.1784243537,4.68,0.92,4.7695702112
2020-03-04 20:30:00,4.22,0.8320000000000001,4.3012351714,0.0,0.002,0.002,4.22,0.8300000000000001,4.3008487534,4.75,0.872,4.8293771855,0.0,0.002,0.002,4.75,0.87,4.829016463
2020-03-04 21:00:00,3.94,0.762,4.0130093446,0.0,0.002,0.002,3.94,0.76,4.0126300602,4.43,0.792,4.5002404380000005,0.0,0.002,0.002,4.43,0.79,4.4998888875
2020-03-04 21:30:00,3.87,0.762,3.9443052620000003,0.0,0.002,0.002,3.87,0.76,3.9439193704,4.34,0.792,4.4116736053,0.0,0.002,0.002,4.34,0.79,4.4113149967
2020-03-04 22:00:00,3.74,0.803,3.8252331955,0.0,0.003,0.003,3.74,0.8,3.8246045547,4.17,0.793,4.2447319114,0.0,0.003,0.003,4.17,0.79,4.2441724753
2020-03-04 22:30:00,3.6,0.8225,3.6927640393,0.0,0.0025,0.0025,3.6,0.8200000000000001,3.6922080115,4.01,0.8125,4.0914858242,0.0,0.0025,0.0025,4.01,0.81,4.0909901002
2020-03-04 23:00:00,3.43,0.7325,3.5073431897000003,0.0,0.0025,0.0025,3.43,0.73,3.5068219231,3.79,0.7325,3.8601368175,0.0,0.0025,0.0025,3.79,0.73,3.8596631976999998
2020-03-04 23:30:00,3.36,0.6915,3.4304186698,0.0,0.0015,0.0015,3.36,0.6900000000000001,3.4301166161,3.69,0.6615,3.7488241156,0.0,0.0015,0.0015,3.69,0.66,3.7485597234
2020-03-05 00:00:00,3.36,0.712,3.4346097304,0.0,0.002,0.002,3.36,0.71,3.4341956846,3.69,0.662,3.7489123756,0.0,0.002,0.002,3.69,0.66,3.7485597234
2020-03-05 00:30:00,3.25,0.712,3.3270773962,0.0,0.002,0.002,3.25,0.71,3.3266499666,3.56,0.6920000000000001,3.6266325979,0.0,0.002,0.002,3.56,0.6900000000000001,3.6262515081
2020-03-05 01:00:00,3.12,0.612,3.1794565573,0.0,0.002,0.002,3.12,0.61,3.1790721917,3.43,0.612,3.4841704895,0.0,0.002,0.002,3.43,0.61,3.4838197428
2020-03-05 01:30:00,3.1,0.522,3.1436418371,0.0,0.002,0.002,3.1,0.52,3.1433103569,3.41,0.512,3.4482233106,0.0,0.002,0.002,3.41,0.51,3.4479269134
2020-03-05 02:00:00,3.24,0.6415000000000001,3.3028960398000002,0.0,0.0015,0.0015,3.24,0.64,3.3026050324,3.54,0.6115,3.5924270695000002,0.0,0.0015,0.0015,3.54,0.61,3.5921720449
2020-03-05 02:30:00,3.21,0.6715,3.279483534,0.0,0.0015,0.0015,3.21,0.67,3.2791767259,3.52,0.6515000000000001,3.5797838273,0.0,0.0015,0.0015,3.52,0.65,3.5795111398
2020-03-05 03:00:00,3.18,0.6715,3.2501249591,0.0,0.0015,0.0015,3.18,0.67,3.2498153794,3.47,0.6515000000000001,3.530630574,0.0,0.0015,0.0015,3.47,0.65,3.5303540899
2020-03-05 03:30:00,3.18,0.6915,3.2543159419,0.0,0.0015,0.0015,3.18,0.6900000000000001,3.2539975415,3.47,0.6915,3.5382301013,0.0,0.0015,0.0015,3.47,0.6900000000000001,3.5379372521
2020-03-05 04:00:00,3.18,0.7115,3.2586242879,0.0,0.0015,0.0015,3.18,0.71,3.2582971012,3.47,0.6915,3.5382301013,0.0,0.0015,0.0015,3.47,0.6900000000000001,3.5379372521
2020-03-05 04:30:00,3.18,0.7115,3.2586242879,0.0,0.0015,0.0015,3.18,0.71,3.2582971012,3.47,0.6915,3.5382301013,0.0,0.0015,0.0015,3.47,0.6900000000000001,3.5379372521
2020-03-05 05:00:00,3.25,0.7115,3.3269704312,0.0,0.0015,0.0015,3.25,0.71,3.3266499666,3.5300000000000002,0.6915,3.5970921937,0.0,0.0015,0.0015,3.5300000000000002,0.6900000000000001,3.596804137
2020-03-05 05:30:00,3.34,0.792,3.43261766,0.0,0.002,0.002,3.34,0.79,3.4321567563,3.64,0.782,3.7230530482,0.0,0.002,0.002,3.64,0.78,3.7226334765
2020-03-05 06:00:00,3.44,0.8215,3.5367304463,0.0,0.0015,0.0015,3.44,0.8200000000000001,3.5363823323,3.77,0.8315,3.8606077566,0.0,0.0015,0.0015,3.77,0.8300000000000001,3.8602849636
2020-03-05 06:30:00,3.7,0.972,3.8255436215,0.0,0.002,0.002,3.7,0.97,3.8250359475,4.06,0.982,4.1770712228,0.0,0.002,0.002,4.06,0.98,4.1766014892
2020-03-05 07:00:00,3.9,1.042,4.0368012089,0.0,0.002,0.002,3.9,1.04,4.036285421,4.3,1.062,4.4292035401,0.0,0.002,0.002,4.3,1.06,4.4287244213
2020-03-05 07:30:00,4.3629999999999995,1.002,4.476580503,0.583,-0.038,0.5842371094000001,3.7800000000000002,1.04,3.9204591568,4.8629999999999995,1.482,5.0838069397,0.583,-0.038,0.5842371094000001,4.28,1.52,4.5418938781
2020-03-05 08:00:00,4.842,1.3405,5.0241321887,3.832,-0.0995,3.8332915686,1.01,1.44,1.7588916965,5.142,1.4205,5.3346025391,3.832,-0.0995,3.8332915686,1.31,1.52,2.0066140635
2020-03-05 08:30:00,4.7405,1.338,4.9257064722,0.41050000000000003,0.038,0.4122550788,4.33,1.3,4.5209401677,5.1905,1.3679999999999999,5.3677475956,0.41050000000000003,0.038,0.4122550788,4.78,1.33,4.9615824089
2020-03-05 09:00:00,4.5805,1.1625,4.7257154485,0.0005,0.0025,0.0025495098,4.58,1.16,4.7246163865,5.0305,1.3325,5.2039875576,0.0005,0.0025,0.0025495098,5.03,1.33,5.2028645956
2020-03-05 09:30:00,4.542,0.7775000000000001,4.6080657819,0.632,-0.0625,0.6350828686000001,3.91,0.84,3.9992124225000003,5.072,1.7275,5.3581190963,0.632,-0.0625,0.6350828686000001,4.44,1.79,4.7872434657
2020-03-05 10:00:00,4.9655000000000005,0.541,4.9948845082,4.8155,-0.559,4.8478367598,0.15,1.1,1.1101801656,5.2855,2.1310000000000002,5.6989184281,4.8155,-0.559,4.8478367598,0.47000000000000003,2.69,2.7307508125
2020-03-05 10:30:00,4.916,1.21,5.0627221927,4.816,-0.46,4.8379185607,0.1,1.67,1.6729913329000001,5.056,1.33,5.2280049732,4.816,-0.46,4.8379185607,0.24,1.79,1.8060177186000002
2020-03-05 11:00:00,4.648,1.376,4.8473993027,0.418,0.036000000000000004,0.4195473752,4.23,1.34,4.4371725231,4.968,1.4060000000000001,5.1631250227,0.418,0.036000000000000004,0.4195473752,4.55,1.37,4.7517786144
2020-03-05 11:30:00,4.6245,1.34,4.8147274326,0.0145,0.0,0.0145,4.61,1.34,4.8008020163000005,4.9145,1.33,5.0912876809,0.0145,0.0,0.0145,4.9,1.33,5.0772925856
2020-03-05 12:00:00,4.7385,1.3415,4.9247339522,0.0085,0.0015,0.008631338300000001,4.73,1.34,4.9161468652,4.9485,1.3315000000000001,5.1245043175,0.0085,0.0015,0.008631338300000001,4.94,1.33,5.1159065668
2020-03-05 12:30:00,4.61,1.3105,4.792651693,0.01,0.0005,0.0100124922,4.6,1.31,4.7828966119,4.82,1.3305,5.0002630181,0.01,0.0005,0.0100124922,4.8100000000000005,1.33,4.9904909578000005
2020-03-05 13:00:00,4.5595,1.1805,4.7098429378999995,0.0195,0.0005,0.0195064092,4.54,1.18,4.6908421419,4.8295,1.4605000000000001,5.0455059707,0.0195,0.0005,0.0195064092,4.8100000000000005,1.46,5.0266987178
2020-03-05 13:30:00,4.591,1.3805,4.7940652113,0.011,0.0005,0.0110113578,4.58,1.38,4.7833879207,4.921,1.4005,5.116409019,0.011,0.0005,0.0110113578,4.91,1.4,5.1056929011
2020-03-05 14:00:00,4.394,1.3195000000000001,4.5878444012,0.014,-0.0005,0.014008925700000001,4.38,1.32,4.5745819481000005,4.744,1.3495,4.9322090639,0.014,-0.0005,0.014008925700000001,4.73,1.35,4.9188819868
2020-03-05 14:30:00,4.3455,1.24,4.5189567657000005,0.0155,-0.01,0.0184458667,4.33,1.25,4.5068170586,4.7055,1.3599999999999999,4.898094553,0.0155,-0.01,0.0184458667,4.69,1.37,4.8860004093
2020-03-05 15:00:00,4.4995,1.22,4.6619631326,0.0095,0.0,0.0095,4.49,1.22,4.652794859,4.8095,1.22,4.9618232788,0.0095,0.0,0.0095,4.8,1.22,4.9526154706
2020-03-05 15:30:00,4.3645,0.631,4.409877691,0.0045000000000000005,0.001,0.0046097722,4.36,0.63,4.4052809218,4.8645,1.641,5.1338329979,0.0045000000000000005,0.001,0.0046097722,4.86,1.6400000000000001,5.1292494578
2020-03-05 16:00:00,4.1615,0.2795,4.1708755076,0.0115,-0.0005,0.011510864400000001,4.15,0.28,4.1594350578,4.6315,1.7995,4.9688019180000005,0.0115,-0.0005,0.011510864400000001,4.62,1.8,4.9582658259
2020-03-05 16:30:00,3.9785,0.17950000000000002,3.9825472376,0.0085,-0.0005,0.0085146932,3.9699999999999998,0.18,3.9740785095,4.4685,1.7095,4.7843372059,0.0085,-0.0005,0.0085146932,4.46,1.71,4.7765782732
2020-03-05 17:00:00,3.805,0.07250000000000001,3.8056906403,0.17500000000000002,-0.0175,0.17587282340000002,3.63,0.09,3.6311155311,4.335,1.6325,4.632200476,0.17500000000000002,-0.0175,0.17587282340000002,4.16,1.65,4.4752765278
2020-03-05 17:30:00,4.219,-0.0125,4.2190185174,4.779,-0.5325,4.8085753867,-0.56,0.52,0.764198927,4.549,1.6675,4.8449930083,4.779,-0.5325,4.8085753867,-0.23,2.2,2.2119900542
2020-03-05 18:00:00,4.276,0.009000000000000001,4.2760094715,4.816,-0.511,4.8430338632000005,-0.54,0.52,0.7496665926,4.686,1.689,4.9810959637,4.816,-0.511,4.8430338632000005,-0.13,2.2,2.2038375621
2020-03-05 18:30:00,4.2715,-0.026000000000000002,4.2715791284,4.8115,-0.41600000000000004,4.8294500981,-0.54,0.39,0.6661080993,4.6815,1.654,4.965093982,4.8115,-0.41600000000000004,4.8294500981,-0.13,2.07,2.0740781085
2020-03-05 19:00:00,4.271,-0.14750000000000002,4.2735462148,4.811,-0.3975,4.8273934219,-0.54,0.25,0.5950630219,4.731,1.5325,4.9730189272,4.811,-0.3975,4.8273934219,-0.08,1.9300000000000002,1.9316573195000002
2020-03-05 19:30:00,4.2765,0.44,4.2990757437,4.8165,-0.51,4.8434256730000005,-0.54,0.9500000000000001,1.0927488275,4.6465,0.89,4.7309684262000005,4.8165,-0.51,4.8434256730000005,-0.17,1.4,1.4102836594000001
2020-03-05 20:00:00,4.154,0.611,4.1986946781,2.854,-0.259,2.8657280052000003,1.3,0.87,1.5642570121000001,4.564,0.721,4.6205992036,2.854,-0.259,2.8657280052000003,1.71,0.98,1.9709134938
2020-03-05 20:30:00,3.8200000000000003,0.6595000000000001,3.8765113504,0.0,-0.0005,0.0005,3.8200000000000003,0.66,3.8765964453,4.35,0.6695,4.4012191777,0.0,-0.0005,0.0005,4.35,0.67,4.4012952639
2020-03-05 21:00:00,3.74,0.6325000000000001,3.7931064116,0.0,0.0025,0.0025,3.74,0.63,3.792690338,4.25,0.7425,4.3143720574,0.0,0.0025,0.0025,4.25,0.74,4.3139425124
2020-03-05 21:30:00,3.77,0.662,3.8276812824,0.0,0.002,0.002,3.77,0.66,3.8273358881,4.25,0.6920000000000001,4.305968416,0.0,0.002,0.002,4.25,0.6900000000000001,4.3056474542
2020-03-05 22:00:00,3.68,0.662,3.7390699378,0.0,0.002,0.002,3.68,0.66,3.7387163573,4.11,0.6920000000000001,4.1678488456,0.0,0.002,0.002,4.11,0.6900000000000001,4.1675172465
2020-03-05 22:30:00,3.52,0.6425000000000001,3.578156823,0.0,0.0025,0.0025,3.52,0.64,3.577708764,3.91,0.6425000000000001,3.962436908,0.0,0.0025,0.0025,3.91,0.64,3.9620323068000003
2020-03-05 23:00:00,3.34,0.5720000000000001,3.3886256801,0.0,0.002,0.002,3.34,0.5700000000000001,3.3882886536,3.7,0.562,3.7424382426,0.0,0.002,0.002,3.7,0.56,3.7421384261
2020-03-05 23:30:00,3.12,0.483,3.157164709,0.0,0.003,0.003,3.12,0.48,3.1567071451,3.45,0.47300000000000003,3.4822735389,0.0,0.003,0.003,3.45,0.47000000000000003,3.4818673151
2020-03-06 00:00:00,3.01,0.242,3.0197125691,0.0,0.002,0.002,3.01,0.24,3.019552947,3.38,0.642,3.440430787,0.0,0.002,0.002,3.38,0.64,3.440058139
2020-03-06 00:30:00,3.01,0.47250000000000003,3.0468600641,0.0,0.0025,0.0025,3.01,0.47000000000000003,3.046473371,3.32,0.4625,3.352060001,0.0,0.0025,0.0025,3.32,0.46,3.3517159784
2020-03-06 01:00:00,3.01,0.492,3.0499449175,0.0,0.002,0.002,3.01,0.49,3.0496229275,3.32,0.492,3.3562574395,0.0,0.002,0.002,3.32,0.49,3.3559648389
2020-03-06 01:30:00,3.18,0.5215000000000001,3.222477657,0.0,0.0015,0.0015,3.18,0.52,3.222235249,3.52,0.5215000000000001,3.5584213143,0.0,0.0015,0.0015,3.52,0.52,3.5582017930000003
2020-03-06 02:00:00,3.18,0.522,3.2225586108,0.0,0.002,0.002,3.18,0.52,3.222235249,3.52,0.5720000000000001,3.5661721776,0.0,0.002,0.002,3.52,0.5700000000000001,3.5658519319
2020-03-06 02:30:00,3.03,0.4615,3.064944086,0.0,0.0015,0.0015,3.03,0.46,3.0647185841,3.34,0.4615,3.371732826,0.0,0.0015,0.0015,3.34,0.46,3.3715278436
2020-03-06 03:00:00,2.8,0.2315,2.8095537457,0.0,0.0015,0.0015,2.8,0.23,2.8094305473,3.11,0.4615,3.1440550647,0.0,0.0015,0.0015,3.11,0.46,3.1438352374
2020-03-06 03:30:00,2.8,0.3215,2.8183971065,0.0,0.0015,0.0015,2.8,0.32,2.8182263926,3.11,0.4315,3.1397917526,0.0,0.0015,0.0015,3.11,0.43,3.13958596
