Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-06 04:00:00,2.7800000000000002,0.1715,2.7852849495000003,0.0,0.0015,0.0015,2.7800000000000002,0.17,2.7851929914999998,3.11,0.5815,3.1638966876,0.0,0.0015,0.0015,3.11,0.58,3.1636213427
2020-03-06 04:30:00,2.87,0.5115000000000001,2.9152242194999998,0.0,0.0015,0.0015,2.87,0.51,2.9149614063,3.15,0.49150000000000005,3.1881142153,0.0,0.0015,0.0015,3.15,0.49,3.1878833103
2020-03-06 05:00:00,2.81,0.4415,2.844472227,0.0,0.0015,0.0015,2.81,0.44,2.844239793,3.1,0.42150000000000004,3.1285239731,0.0,0.0015,0.0015,3.1,0.42,3.128322234
2020-03-06 05:30:00,2.86,0.162,2.8645844376,0.0,0.002,0.002,2.86,0.16,2.8644720281,3.25,0.912,3.3755361056,0.0,0.002,0.002,3.25,0.91,3.3749962963
2020-03-06 06:00:00,3.06,0.5115000000000001,3.1024558417,0.0,0.0015,0.0015,3.06,0.51,3.1022088905,3.39,0.7015,3.4618206554,0.0,0.0015,0.0015,3.39,0.7000000000000001,3.4615170085
2020-03-06 06:30:00,3.39,0.4615,3.4212690993,0.0,0.0015,0.0015,3.39,0.46,3.421067085,3.8,0.8615,3.8964319897,0.0,0.0015,0.0015,3.8,0.86,3.8961006147
2020-03-06 07:00:00,3.8200000000000003,0.712,3.8857874363000002,0.0,0.002,0.002,3.8200000000000003,0.71,3.8854214701,4.26,0.932,4.3607595669,0.0,0.002,0.002,4.26,0.93,4.3603325561
2020-03-06 07:30:00,3.9699999999999998,0.622,4.0184305394,0.0,0.002,0.002,3.9699999999999998,0.62,4.0181214516,4.48,1.152,4.6257436159,0.0,0.002,0.002,4.48,1.15,4.6252459394
2020-03-06 08:00:00,4.2505,0.5715,4.2887483605,0.0005,0.0015,0.0015811388,4.25,0.5700000000000001,4.2880531713,4.8305,1.5514999999999999,5.073547329,0.0005,0.0015,0.0015811388,4.83,1.55,5.072612739
2020-03-06 08:30:00,4.621,1.161,4.7646156193,0.001,0.001,0.0014142136,4.62,1.16,4.7634021455,5.051,1.221,5.1964836188,0.001,0.001,0.0014142136,5.05,1.22,5.195276701
2020-03-06 09:00:00,4.5175,1.1905000000000001,4.6717337788,0.007500000000000001,0.0005,0.0075166482,4.51,1.19,4.664354189,4.8375,1.2205,4.9890907488,0.007500000000000001,0.0005,0.0075166482,4.83,1.22,4.9816964982
2020-03-06 09:30:00,4.4035,0.9405,4.5028160633,0.0135,0.0005,0.0135092561,4.39,0.9400000000000001,4.4895099955,4.7335,1.2505,4.8958934323,0.0135,0.0005,0.0135092561,4.72,1.25,4.882714409
2020-03-06 10:00:00,4.2755,0.789,4.3476914851,0.0155,-0.001,0.0155322246,4.26,0.79,4.3326319945,4.5355,1.329,4.7262036827,0.0155,-0.001,0.0155322246,4.52,1.33,4.7116133118
2020-03-06 10:30:00,4.2355,0.9975,4.3513752424,0.025500000000000002,-0.022500000000000003,0.0340073521,4.21,1.02,4.3318010111,4.3655,1.1075,4.5037924575,0.025500000000000002,-0.022500000000000003,0.0340073521,4.34,1.13,4.4846961993
2020-03-06 11:00:00,4.071,0.9155000000000001,4.1726707574,0.011,-0.0145,0.0182002747,4.06,0.93,4.1651530584,4.211,1.1155,4.3562439383000005,0.011,-0.0145,0.0182002747,4.2,1.13,4.3493562742
2020-03-06 11:30:00,4.28,1.1525,4.4324548785,0.01,-0.007500000000000001,0.0125,4.27,1.16,4.4247598805,4.5,1.1625,4.6477313014,0.01,-0.007500000000000001,0.0125,4.49,1.17,4.6399353443999996
2020-03-06 12:00:00,4.3635,1.1105,4.5025928641,0.0035,0.0005,0.0035355339000000003,4.36,1.11,4.4990776833,4.7135,1.1705,4.8566606326,0.0035,0.0005,0.0035355339000000003,4.71,1.17,4.8531433113
2020-03-06 12:30:00,4.1725,0.9805,4.2861563784,0.0025,0.0005,0.0025495098,4.17,0.98,4.2836082921,4.5425,0.9905,4.6492361201,0.0025,0.0005,0.0025495098,4.54,0.99,4.6466869918
2020-03-06 13:00:00,3.906,0.8005,3.987184,0.006,0.0005,0.0060207973,3.9,0.8,3.9812058475,4.256,0.8105,4.3324873052,0.006,0.0005,0.0060207973,4.25,0.81,4.32649974
2020-03-06 13:30:00,3.8045,0.8505,3.8984061487,0.0045000000000000005,0.0005,0.0045276926,3.8,0.85,3.8939054945000002,4.1245,0.8605,4.2133075487,0.0045000000000000005,0.0005,0.0045276926,4.12,0.86,4.2088003041
2020-03-06 14:00:00,3.7565,0.8495,3.8513559301,0.006500000000000001,-0.0005,0.0065192024,3.75,0.85,3.8451267859,4.0665,0.8595,4.1563400366,0.006500000000000001,-0.0005,0.0065192024,4.06,0.86,4.1500843365
2020-03-06 14:30:00,3.519,0.7045,3.5888272806,0.009000000000000001,-0.0055000000000000005,0.0105475116,3.51,0.71,3.5810892198,3.849,0.7445,3.9203419813,0.009000000000000001,-0.0055000000000000005,0.0105475116,3.84,0.75,3.9125567089
2020-03-06 15:00:00,3.6245000000000003,0.71,3.6933860142,0.0045000000000000005,0.0,0.0045000000000000005,3.62,0.71,3.688970046,3.9145000000000003,0.68,3.9731234879,0.0045000000000000005,0.0,0.0045000000000000005,3.91,0.68,3.9686899602
2020-03-06 15:30:00,3.6035,0.42050000000000004,3.6279515570000003,0.0035,0.0005,0.0035355339000000003,3.6,0.42,3.6244171945,4.0035,1.0205,4.1315169732,0.0035,0.0005,0.0035355339000000003,4.0,1.02,4.128001938
2020-03-06 16:00:00,3.5765000000000002,0.73,3.6502400264,0.006500000000000001,0.0,0.006500000000000001,3.5700000000000003,0.73,3.6438715674,3.9065000000000003,0.74,3.9759706048,0.006500000000000001,0.0,0.006500000000000001,3.9,0.74,3.9695843611
2020-03-06 16:30:00,3.3555,0.6495000000000001,3.4177815173,0.0055000000000000005,-0.0005,0.0055226805,3.35,0.65,3.4124771062,3.7055,0.6595000000000001,3.7637309282,0.0055000000000000005,-0.0005,0.0055226805,3.7,0.66,3.7584039166
2020-03-06 17:00:00,3.4125,0.5345,3.4541057453,0.17250000000000001,-0.0055000000000000005,0.1725876589,3.24,0.54,3.2846917664,3.7925,0.6945,3.8555656524,0.17250000000000001,-0.0055000000000000005,0.1725876589,3.62,0.7000000000000001,3.6870584481
2020-03-06 17:30:00,3.8215,0.595,3.8675427923,4.7815,-0.555,4.8136023153,-0.96,1.15,1.4980320424,4.0115,0.725,4.0764883478,4.7815,-0.555,4.8136023153,-0.77,1.28,1.4937536611
2020-03-06 18:00:00,3.852,0.5535,3.8915634712,4.812,-0.3965,4.828307804,-0.96,0.9500000000000001,1.3505924625999999,4.102,0.6835,4.1585545866,4.812,-0.3965,4.828307804,-0.71,1.08,1.2924782397
2020-03-06 18:30:00,3.8135,-0.0755,3.8142473045000003,4.8135,-0.4555,4.835003878,-1.0,0.38,1.0697663296,4.1835,1.1645,4.3425490786,4.8135,-0.4555,4.835003878,-0.63,1.62,1.7381887124
2020-03-06 19:00:00,3.814,0.3945,3.8343482171,4.814,-0.4555,4.8355016544,-1.0,0.85,1.3124404748,4.124,0.6845,4.1804205829,4.814,-0.4555,4.8355016544,-0.6900000000000001,1.1400000000000001,1.3325539389
2020-03-06 19:30:00,3.884,0.489,3.9146617989,4.814,-0.441,4.8341573206,-0.93,0.93,1.315218613,4.184,0.629,4.2310160718,4.814,-0.441,4.8341573206,-0.63,1.07,1.2416923935
2020-03-06 20:00:00,3.5855,0.5235000000000001,3.6235152132,0.5455,0.0035,0.5455112281,3.04,0.52,3.0841530442,4.0755,0.5435,4.1115802923,0.5455,0.0035,0.5455112281,3.5300000000000002,0.54,3.5710642671
2020-03-06 20:30:00,3.31,0.4515,3.3406514709,0.0,0.0015,0.0015,3.31,0.45,3.3404490716,3.79,0.48150000000000004,3.8204636172,0.0,0.0015,0.0015,3.79,0.48,3.8202748592
2020-03-06 21:00:00,3.04,0.252,3.0504268554,0.0,0.002,0.002,3.04,0.25,3.0502622838,3.48,0.252,3.489112208,0.0,0.002,0.002,3.48,0.25,3.4889683289
2020-03-06 21:30:00,2.66,-0.138,2.6635772938,0.0,0.002,0.002,2.66,-0.14,2.6636816627,3.1,0.182,3.1053379848000002,0.0,0.002,0.002,3.1,0.18,3.1052214092
2020-03-06 22:00:00,2.5300000000000002,0.0125,2.5300308793,0.0,0.0025,0.0025,2.5300000000000002,0.01,2.5300197628000003,2.91,0.0025,2.9100010739,0.0,0.0025,0.0025,2.91,0.0,2.91
2020-03-06 22:30:00,2.44,0.0125,2.4400320182,0.0,0.0025,0.0025,2.44,0.01,2.4400204917,2.79,0.0325,2.7901892857,0.0,0.0025,0.0025,2.79,0.03,2.7901612857
2020-03-06 23:00:00,2.35,0.0125,2.3500332444,0.0,0.0025,0.0025,2.35,0.01,2.3500212765,2.67,-0.007500000000000001,2.6700105337,0.0,0.0025,0.0025,2.67,-0.01,2.6700187265
2020-03-06 23:30:00,2.2,-0.078,2.201382293,0.0,0.002,0.002,2.2,-0.08,2.2014540649,2.52,0.07200000000000001,2.5210283616,0.0,0.002,0.002,2.52,0.07,2.5209720347999998
2020-03-07 00:00:00,2.15,0.022,2.1501125551999998,0.0,0.002,0.002,2.15,0.02,2.1500930212,2.42,-0.018000000000000002,2.4200669412,0.0,0.002,0.002,2.42,-0.02,2.4200826431999998
2020-03-07 00:30:00,2.08,-0.008,2.0800153846,0.0,0.002,0.002,2.08,-0.01,2.0800240383,2.34,-0.058,2.3407186931,0.0,0.002,0.002,2.34,-0.06,2.3407691044
2020-03-07 01:00:00,2.08,0.0115,2.0800317906,0.0,0.0015,0.0015,2.08,0.01,2.0800240383,2.34,-0.0285,2.3401735513,0.0,0.0015,0.0015,2.34,-0.03,2.3401922998
2020-03-07 01:30:00,2.05,0.0115,2.0500322558,0.0,0.0015,0.0015,2.05,0.01,2.0500243901,2.32,-0.0285,2.3201750473000002,0.0,0.0015,0.0015,2.32,-0.03,2.3201939574
2020-03-07 02:00:00,2.02,0.0115,2.0200327349,0.0,0.0015,0.0015,2.02,0.01,2.0200247523,2.2800000000000002,-0.0285,2.2801781180000003,0.0,0.0015,0.0015,2.2800000000000002,-0.03,2.2801973599
2020-03-07 02:30:00,2.37,0.0125,2.3700329639,0.0,0.0025,0.0025,2.37,0.01,2.370021097,2.63,-0.0275,2.6301437698,0.0,0.0025,0.0025,2.63,-0.03,2.6301710971
2020-03-07 03:00:00,2.3,0.012,2.3000313041,0.0,0.002,0.002,2.3,0.01,2.300021739,2.55,-0.028,2.5501537209,0.0,0.002,0.002,2.55,-0.03,2.5501764645
2020-03-07 03:30:00,2.19,0.012,2.1900328765,0.0,0.002,0.002,2.19,0.01,2.1900228309,2.43,-0.028,2.4301613115,0.0,0.002,0.002,2.43,-0.03,2.4301851781
2020-03-07 04:00:00,2.12,0.0115,2.1200311908,0.0,0.0015,0.0015,2.12,0.01,2.1200235848,2.36,0.0115,2.3600280189,0.0,0.0015,0.0015,2.36,0.01,2.3600211863
2020-03-07 04:30:00,2.12,-0.018000000000000002,2.1200764137,0.0,0.002,0.002,2.12,-0.02,2.1200943375,2.36,0.012,2.3600305083,0.0,0.002,0.002,2.36,0.01,2.3600211863
2020-03-07 05:00:00,2.12,0.032,2.1202414957,0.0,0.002,0.002,2.12,0.03,2.1202122535,2.34,-0.018000000000000002,2.3400692297,0.0,0.002,0.002,2.34,-0.02,2.3400854685
2020-03-07 05:30:00,2.2,0.07150000000000001,2.2011615684,0.0,0.0015,0.0015,2.2,0.07,2.2011133546,2.45,0.0415,2.4503514544,0.0,0.0015,0.0015,2.45,0.04,2.4503265089
2020-03-07 06:00:00,2.17,0.052000000000000005,2.1706229521,0.0,0.002,0.002,2.17,0.05,2.1705759604,2.41,0.042,2.4103659473,0.0,0.002,0.002,2.41,0.04,2.4103319273
2020-03-07 06:30:00,2.42,-0.14850000000000002,2.4245519689,0.0,0.0015,0.0015,2.42,-0.15,2.4246443038,2.76,0.4315,2.7935268479,0.0,0.0015,0.0015,2.76,0.43,2.7932955447000003
2020-03-07 07:00:00,2.5700000000000003,0.042,2.5703431678,0.0,0.002,0.002,2.5700000000000003,0.04,2.5703112652,2.89,0.332,2.9090073908000003,0.0,0.002,0.002,2.89,0.33,2.9087798128999998
2020-03-07 07:30:00,2.74,-0.1275,2.7429648649000002,0.0,0.0025,0.0025,2.74,-0.13,2.743082208,3.16,0.6325000000000001,3.222678428,0.0,0.0025,0.0025,3.16,0.63,3.2221886971
2020-03-07 08:00:00,2.86,0.242,2.8702202006,0.0,0.002,0.002,2.86,0.24,2.8700522643,3.19,0.212,3.197036753,0.0,0.002,0.002,3.19,0.21,3.196904753
2020-03-07 08:30:00,2.95,0.2615,2.9615675326,0.0,0.0015,0.0015,2.95,0.26,2.9614354627,3.3,0.2615,3.3103447328,0.0,0.0015,0.0015,3.3,0.26,3.3102265783
2020-03-07 09:00:00,3.0855,0.2655,3.0969017582,0.41550000000000004,-0.0345,0.4169298502,2.67,0.30000000000000004,2.6868010719,3.4355,0.2755,3.4465287609,0.41550000000000004,-0.0345,0.4169298502,3.02,0.31,3.0358689036
2020-03-07 09:30:00,3.567,0.2255,3.574120766,4.797,-0.5345,4.8266861562,-1.23,0.76,1.4458561478,3.727,0.3255,3.7411868772,4.797,-0.5345,4.8266861562,-1.07,0.86,1.3727709204
2020-03-07 10:00:00,3.5165,0.182,3.5212066469,4.8165,-0.498,4.842176809,-1.3,0.68,1.4671059948,3.6865,0.362,3.7042308581,4.8165,-0.498,4.842176809,-1.13,0.86,1.4200352108
2020-03-07 10:30:00,3.1735,0.2495,3.1832927135,0.5435,-0.0105,0.5436014165,2.63,0.26,2.6428204631,3.5035,0.2695,3.5138500964,0.5435,-0.0105,0.5436014165,2.96,0.28,2.9732137495
2020-03-07 11:00:00,3.214,0.261,3.2245801277,0.004,0.001,0.0041231056,3.21,0.26,3.2205123816,3.5540000000000003,0.281,3.5650914434,0.004,0.001,0.0041231056,3.55,0.28,3.5610251333000003
2020-03-07 11:30:00,3.095,0.21,3.1021162132,0.005,0.0,0.005,3.09,0.21,3.0971277016,3.415,0.2,3.4208515022,0.005,0.0,0.005,3.41,0.2,3.4158600674
2020-03-07 12:00:00,2.896,0.179,2.9015266671,0.006,-0.001,0.0060827625,2.89,0.18,2.8956001105,3.226,0.179,3.2309622406,0.006,-0.001,0.0060827625,3.22,0.18,3.2250271317
2020-03-07 12:30:00,2.6955,-0.031,2.6956782542,0.0055000000000000005,-0.001,0.005590169900000001,2.69,-0.03,2.690167281,3.0255,0.179,3.0307905322,0.0055000000000000005,-0.001,0.005590169900000001,3.02,0.18,3.0253594828
2020-03-07 13:00:00,2.6265,0.029,2.6266600941,0.006500000000000001,-0.001,0.0065764732,2.62,0.03,2.6201717501,2.9265,0.009000000000000001,2.926513839,0.006500000000000001,-0.001,0.0065764732,2.92,0.01,2.9200171232
2020-03-07 13:30:00,2.5395,0.029,2.5396655784,0.0095,-0.001,0.0095524866,2.5300000000000002,0.03,2.5301778594,2.7895000000000003,0.009000000000000001,2.7895145187,0.0095,-0.001,0.0095524866,2.7800000000000002,0.01,2.7800179856
2020-03-07 14:00:00,2.4855,-0.02,2.4855804654,0.0055000000000000005,0.0,0.0055000000000000005,2.48,-0.02,2.4800806439,2.7855,-0.03,2.7856615462,0.0055000000000000005,0.0,0.0055000000000000005,2.7800000000000002,-0.03,2.7801618658000002
2020-03-07 14:30:00,2.4435000000000002,-0.0195,2.4435778072,0.0035,0.0005,0.0035355339000000003,2.44,-0.02,2.4400819658,2.7235,-0.059500000000000004,2.7241498674,0.0035,0.0005,0.0035355339000000003,2.7199999999999998,-0.06,2.7206616842
2020-03-07 15:00:00,2.4435000000000002,-0.019,2.4435738683,0.0035,0.001,0.0036400549,2.44,-0.02,2.4400819658,2.7235,-0.029,2.7236543925000003,0.0035,0.001,0.0036400549,2.7199999999999998,-0.03,2.7201654361000003
2020-03-07 15:30:00,2.3925,-0.0195,2.3925794658,0.0025,0.0005,0.0025495098,2.39,-0.02,2.3900836805,2.7025,-0.029500000000000002,2.7026610035000003,0.0025,0.0005,0.0025495098,2.7,-0.03,2.7001666615
2020-03-07 16:00:00,2.422,-0.0195,2.4220784979,0.002,0.0005,0.0020615528,2.42,-0.02,2.4200826431999998,2.742,-0.029500000000000002,2.7421586843,0.002,0.0005,0.0020615528,2.74,-0.03,2.7401642287
2020-03-07 16:30:00,2.502,-0.019,2.5020721412,0.002,0.001,0.0022360680000000003,2.5,-0.02,2.5000799987,2.842,-0.029,2.8421479553,0.002,0.001,0.0022360680000000003,2.84,-0.03,2.8401584463000003
2020-03-07 17:00:00,2.471,-0.049,2.4714857879,0.001,0.001,0.0014142136,2.47,-0.05,2.4705060210000003,2.841,-0.029,2.8411480074,0.001,0.001,0.0014142136,2.84,-0.03,2.8401584463000003
2020-03-07 17:30:00,2.54,-0.0475,2.5404441049,0.0,0.0025,0.0025,2.54,-0.05,2.5404920783,2.92,-0.0275,2.920129492,0.0,0.0025,0.0025,2.92,-0.03,2.9201541055
2020-03-07 18:00:00,2.558,-0.40750000000000003,2.590254862,0.418,-0.0375,0.4196787462,2.14,-0.37,2.1717504461,3.038,0.4025,3.0645473157,0.418,-0.0375,0.4196787462,2.62,0.44,2.6566896695
2020-03-07 18:30:00,2.9035,-0.8235,3.0180232769,4.7935,-0.5335,4.8230969822,-1.8900000000000001,-0.29,1.9121192431,3.2035,0.8465,3.3134535609,4.7935,-0.5335,4.8230969822,-1.5899999999999999,1.38,2.1053503271
2020-03-07 19:00:00,2.66,-0.8085,2.7801568751,0.49,-0.0085,0.4900737189,2.17,-0.8,2.3127689033,3.25,0.7815000000000001,3.342640012,0.49,-0.0085,0.4900737189,2.76,0.79,2.8708361151
2020-03-07 19:30:00,2.61,-0.7975,2.7291218826,0.0,0.0025,0.0025,2.61,-0.8,2.7298534759,3.24,0.7925000000000001,3.3355143906,0.0,0.0025,0.0025,3.24,0.79,3.3349212884
2020-03-07 20:00:00,2.5,-0.7975,2.6241200906,0.0,0.0025,0.0025,2.5,-0.8,2.6248809497,3.09,0.7625000000000001,3.1826885254,0.0,0.0025,0.0025,3.09,0.76,3.1820905078
2020-03-07 20:30:00,2.46,-0.24750000000000003,2.4724191089,0.0,0.0025,0.0025,2.46,-0.25,2.472670621,2.89,0.12250000000000001,2.8925950718999998,0.0,0.0025,0.0025,2.89,0.12,2.8924902766000002
2020-03-07 21:00:00,2.39,-0.037,2.3902863845,0.0,0.003,0.003,2.39,-0.04,2.3903347046,2.75,-0.047,2.750401607,0.0,0.003,0.003,2.75,-0.05,2.7504545079
2020-03-07 21:30:00,2.32,-0.038,2.320311186,0.0,0.002,0.002,2.32,-0.04,2.320344802,2.66,-0.048,2.6604330474999998,0.0,0.002,0.002,2.66,-0.05,2.6604698833000002
2020-03-07 22:00:00,2.26,-0.1275,2.2635936583,0.0,0.0025,0.0025,2.26,-0.13,2.2637358503,2.5700000000000003,-0.0475,2.5704389217,0.0,0.0025,0.0025,2.5700000000000003,-0.05,2.5704863353
2020-03-07 22:30:00,2.16,-0.127,2.1637303436,0.0,0.003,0.003,2.16,-0.13,2.1639085008,2.44,-0.107,2.4423449797,0.0,0.003,0.003,2.44,-0.11,2.4424782496
2020-03-07 23:00:00,2.08,-0.1275,2.0839040885,0.0,0.0025,0.0025,2.08,-0.13,2.0840585404,2.34,-0.1075,2.3424679827,0.0,0.0025,0.0025,2.34,-0.11,2.3425840433
2020-03-07 23:30:00,1.99,-0.098,1.9924116041,0.0,0.002,0.002,1.99,-0.1,1.9925109786,2.23,-0.108,2.2326137149,0.0,0.002,0.002,2.23,-0.11,2.2327113562
2020-03-08 00:00:00,1.9300000000000002,-0.0985,1.9325119016,0.0,0.0015,0.0015,1.9300000000000002,-0.1,1.9325889372,2.15,-0.1085,2.1527359917,0.0,0.0015,0.0015,2.15,-0.11,2.1528121144
2020-03-08 00:30:00,1.88,-0.0985,1.8825786172,0.0,0.0015,0.0015,1.88,-0.1,1.8826576958999999,2.1,-0.14850000000000002,2.1052439882,0.0,0.0015,0.0015,2.1,-0.15,2.1053503271
2020-03-08 01:00:00,1.8399999999999999,-0.099,1.8426613905,0.0,0.001,0.001,1.8399999999999999,-0.1,1.8427153877,2.06,-0.149,2.0653815628,0.0,0.001,0.001,2.06,-0.15,2.0654539453
2020-03-08 01:30:00,1.81,-0.11800000000000001,1.8138423305,0.0,0.002,0.002,1.81,-0.12,1.8139735389,2.02,-0.148,2.0254145255,0.0,0.002,0.002,2.02,-0.15,2.0255616505
2020-03-08 02:00:00,1.81,-0.08850000000000001,1.8121623134,0.0,0.0015,0.0015,1.81,-0.09,1.8122361877,2.02,-0.0985,2.0224001211,0.0,0.0015,0.0015,2.02,-0.1,2.0224737328
2020-03-08 02:30:00,1.77,-0.08850000000000001,1.7722111189,0.0,0.0015,0.0015,1.77,-0.09,1.7722866585000001,1.97,-0.1285,1.974186478,0.0,0.0015,0.0015,1.97,-0.13,1.9742846806
2020-03-08 03:00:00,1.73,-0.11800000000000001,1.7340196077,0.0,0.002,0.002,1.73,-0.12,1.7341568557,1.9300000000000002,-0.158,1.9364565577000001,0.0,0.002,0.002,1.9300000000000002,-0.16,1.9366207682
2020-03-08 03:30:00,1.6400000000000001,-0.8085,1.8284617169000001,0.0,0.0015,0.0015,1.6400000000000001,-0.81,1.8291254741,1.99,0.5715,2.0704376953,0.0,0.0015,0.0015,1.99,0.5700000000000001,2.0700241544
2020-03-08 04:00:00,1.6400000000000001,-0.848,1.8462675862,0.0,0.002,0.002,1.6400000000000001,-0.85,1.8471870506,1.99,0.612,2.0819807876,0.0,0.002,0.002,1.99,0.61,2.0813937638
2020-03-08 04:30:00,1.6400000000000001,-0.8485,1.8464972922,0.0,0.0015,0.0015,1.6400000000000001,-0.85,1.8471870506,1.99,0.6115,2.0818338671,0.0,0.0015,0.0015,1.99,0.61,2.0813937638
2020-03-08 05:00:00,1.6400000000000001,-0.8485,1.8464972922,0.0,0.0015,0.0015,1.6400000000000001,-0.85,1.8471870506,1.99,0.6115,2.0818338671,0.0,0.0015,0.0015,1.99,0.61,2.0813937638
2020-03-08 05:30:00,1.76,-0.278,1.7818204174,0.0,0.002,0.002,1.76,-0.28,1.7821335528,1.99,0.012,1.9900361806,0.0,0.002,0.002,1.99,0.01,1.9900251254999999
2020-03-08 06:00:00,1.83,-0.0985,1.8326489708,0.0,0.0015,0.0015,1.83,-0.1,1.8327302038000002,2.04,-0.1385,2.0446961266,0.0,0.0015,0.0015,2.04,-0.14,2.0447982786
2020-03-08 06:30:00,2.14,0.112,2.1429288369,0.0,0.002,0.002,2.14,0.11,2.1428252379,2.38,0.082,2.3814121861,0.0,0.002,0.002,2.38,0.08,2.3813441582
2020-03-08 07:00:00,2.2,0.002,2.2000009091,0.0,0.002,0.002,2.2,0.0,2.2,2.47,0.122,2.4730111201,0.0,0.002,0.002,2.47,0.12,2.4729132617
2020-03-08 07:30:00,2.5705,0.101,2.5724834790999997,0.0005,0.001,0.0011180340000000002,2.5700000000000003,0.1,2.5719447895,2.8605,0.151,2.8644827193999998,0.0005,0.001,0.0011180340000000002,2.86,0.15,2.8639308651
2020-03-08 08:00:00,2.8815,0.1305,2.8844535878,0.0015,0.0005,0.0015811388,2.88,0.13,2.8829325348,3.1715,0.12050000000000001,3.1737883515,0.0015,0.0005,0.0015811388,3.17,0.12,3.1722704803
2020-03-08 08:30:00,2.94,-0.259,2.9513862844,0.0,0.001,0.001,2.94,-0.26,2.9514742079,3.35,0.501,3.3872556738,0.0,0.001,0.001,3.35,0.5,3.3871079109
2020-03-08 09:00:00,3.084,0.1685,3.0885997232,0.004,-0.0015,0.0042720019,3.08,0.17,3.0846879907,3.384,0.2185,3.3910467779,0.004,-0.0015,0.0042720019,3.38,0.22,3.3871521962
2020-03-08 09:30:00,3.095,0.179,3.1001719307,0.035,-0.021,0.0408166633,3.06,0.2,3.0665289824,3.275,0.199,3.2810403838,0.035,-0.021,0.0408166633,3.24,0.22,3.2474605463
2020-03-08 10:00:00,3.137,0.1905,3.1427789057,0.037,-0.0095,0.038200130900000004,3.1,0.2,3.1064449134,3.387,0.1905,3.392353055,0.037,-0.0095,0.038200130900000004,3.35,0.2,3.3559648389
2020-03-08 10:30:00,3.181,0.17500000000000002,3.1858101011,0.011,-0.005,0.012083046,3.17,0.18,3.1751062974,3.401,0.145,3.4040895992999998,0.011,-0.005,0.012083046,3.39,0.15,3.3933169613
2020-03-08 11:00:00,3.222,0.176,3.2268033718,0.012,-0.004,0.012649110600000001,3.21,0.18,3.215042768,3.442,0.176,3.4464967721,0.012,-0.004,0.012649110600000001,3.43,0.18,3.4347197848
2020-03-08 11:30:00,3.136,-0.29,3.1493802565,0.076,-0.02,0.0785875308,3.06,-0.27,3.0718886699,3.276,0.66,3.3418222574,0.076,-0.02,0.0785875308,3.2,0.68,3.2714522769
2020-03-08 12:00:00,3.026,-0.6005,3.0850083063,0.096,-0.0205,0.0981644029,2.93,-0.58,2.9868545328,3.296,0.9295,3.4245563581000003,0.096,-0.0205,0.0981644029,3.2,0.9500000000000001,3.3380383461
2020-03-08 12:30:00,2.9995000000000003,-0.6395000000000001,3.0669138397,0.0995,-0.0195,0.1013928005,2.9,-0.62,2.9655353648,3.1795,0.8805000000000001,3.2991666372,0.0995,-0.0195,0.1013928005,3.08,0.9,3.2088003989000002
2020-03-08 13:00:00,3.0125,-0.609,3.0734406209,0.1125,-0.019,0.1140931637,2.9,-0.59,2.9594087247000003,3.1925,0.901,3.3172062417,0.1125,-0.019,0.1140931637,3.08,0.92,3.2144672965
2020-03-08 13:30:00,2.9435000000000002,-0.608,3.0056374116,0.0835,-0.018000000000000002,0.08541808940000001,2.86,-0.59,2.9202225943,3.1935000000000002,0.902,3.318440334,0.0835,-0.018000000000000002,0.08541808940000001,3.11,0.92,3.2432237049
2020-03-08 14:00:00,2.866,-0.605,2.9291604599000003,0.046,-0.015,0.048383881600000005,2.8200000000000003,-0.59,2.8810588331,3.236,0.905,3.3601668113,0.046,-0.015,0.048383881600000005,3.19,0.92,3.3200150602000003
2020-03-08 14:30:00,2.8975,-0.623,2.9637198333,0.007500000000000001,-0.003,0.0080777472,2.89,-0.62,2.9557570942,3.3075,0.917,3.4322653234000002,0.007500000000000001,-0.003,0.0080777472,3.3,0.92,3.425842962
2020-03-08 15:00:00,2.926,0.0985,2.927657468,0.036000000000000004,-0.0115,0.037792195,2.89,0.11,2.8920926679,2.906,0.1085,2.9080248022,0.036000000000000004,-0.0115,0.037792195,2.87,0.12,2.8725076153
2020-03-08 15:30:00,2.914,0.11800000000000001,2.9163881772,0.024,-0.012,0.026832815700000002,2.89,0.13,2.8929223979,3.014,0.088,3.0152843979,0.024,-0.012,0.026832815700000002,2.99,0.1,2.9916717734000002
2020-03-08 16:00:00,2.903,0.10550000000000001,2.9049163929,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,2.89,0.11,2.8920926679,3.173,0.0955,3.1744368398,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,3.16,0.1,3.1615818825
2020-03-08 16:30:00,3.002,0.11,3.0040146471,0.002,0.0,0.002,3.0,0.11,3.0020159893,3.372,0.1,3.3734824736,0.002,0.0,0.002,3.37,0.1,3.3714833531
2020-03-08 17:00:00,3.126,0.1085,3.1278823907,0.006,-0.0015,0.0061846584,3.12,0.11,3.1219385004,3.406,0.0985,3.4074239903,0.006,-0.0015,0.0061846584,3.4,0.1,3.4014702703
2020-03-08 17:30:00,3.082,-0.07,3.0827948359,0.002,0.0,0.002,3.08,-0.07,3.0807953519,3.532,0.34,3.5483269297,0.002,0.0,0.002,3.5300000000000002,0.34,3.5463361375
2020-03-08 18:00:00,2.834,0.042,2.8343112038,0.494,-0.058,0.4973932046,2.34,0.1,2.3421357774000002,3.234,0.062,3.2345942559,0.494,-0.058,0.4973932046,2.74,0.12,2.7426264784
2020-03-08 18:30:00,3.099,-0.041,3.0992712047,4.799,-0.511,4.8261290907,-1.7000000000000002,0.47000000000000003,1.763774362,3.319,0.079,3.3199400597,4.799,-0.511,4.8261290907,-1.48,0.59,1.5932670837
2020-03-08 19:00:00,3.1165,-0.061500000000000006,3.1171067515,4.8165,-0.48150000000000004,4.8405076697,-1.7000000000000002,0.42,1.7511139312,3.3665,0.0685,3.3671968312000002,4.8165,-0.48150000000000004,4.8405076697,-1.45,0.55,1.5508062419000002
2020-03-08 19:30:00,3.1145,-0.048,3.1148698608,4.8145,-0.438,4.8343825097,-1.7000000000000002,0.39,1.7441616898,3.3345000000000002,0.07200000000000001,3.3352772374,4.8145,-0.438,4.8343825097,-1.48,0.51,1.5654072952
2020-03-08 20:00:00,3.0325,-0.08850000000000001,3.0337911101,4.8125,-0.3885,4.8281558073,-1.78,0.30000000000000004,1.8051038751,3.2525,0.0115,3.2525203305,4.8125,-0.3885,4.8281558073,-1.56,0.4,1.6104657710999999
2020-03-08 20:30:00,2.739,-0.0645,2.7397593416,0.529,0.025500000000000002,0.5296142464,2.21,-0.09,2.21183182,3.1390000000000002,-0.0545,3.1394730848,0.529,0.025500000000000002,0.5296142464,2.61,-0.08,2.6112257658
2020-03-08 21:00:00,2.52,-0.08700000000000001,2.5215013385000002,0.0,0.003,0.003,2.52,-0.09,2.5216066307,2.9,-0.077,2.9010220613,0.0,0.003,0.003,2.9,-0.08,2.9011032384
2020-03-08 21:30:00,2.46,-0.3775,2.4887961447,0.0,0.0025,0.0025,2.46,-0.38,2.4891765707,2.9,0.2625,2.911856152,0.0,0.0025,0.0025,2.9,0.26,2.9116318449
2020-03-08 22:00:00,2.42,-0.027,2.4201506151,0.0,0.003,0.003,2.42,-0.03,2.4201859433,2.76,-0.017,2.7600523546,0.0,0.003,0.003,2.76,-0.02,2.7600724628
2020-03-08 22:30:00,2.3,-0.1075,2.3025108577,0.0,0.0025,0.0025,2.3,-0.11,2.3026289323,2.61,-0.0175,2.6100586679,0.0,0.0025,0.0025,2.61,-0.02,2.6100766271999998
2020-03-08 23:00:00,2.08,-0.727,2.2033903422,0.0,0.003,0.003,2.08,-0.73,2.2043819996,2.49,0.5730000000000001,2.5550790594,0.0,0.003,0.003,2.49,0.5700000000000001,2.5544079549000003
2020-03-08 23:30:00,2.05,-0.268,2.0674438324,0.0,0.002,0.002,2.05,-0.27,2.0677040407,2.33,0.082,2.3314424719,0.0,0.002,0.002,2.33,0.08,2.331372986
2020-03-09 00:00:00,1.9300000000000002,-0.4575,1.9834833627,0.0,0.0025,0.0025,1.9300000000000002,-0.46,1.984061491,2.25,0.3125,2.2715977307,0.0,0.0025,0.0025,2.25,0.31,2.2712551596
2020-03-09 00:30:00,2.08,-0.0375,2.0803380134,0.0,0.0025,0.0025,2.08,-0.04,2.0803845798,2.3,-0.0675,2.3009902759,0.0,0.0025,0.0025,2.3,-0.07,2.3010649708
2020-03-09 01:00:00,2.08,-0.0685,2.081127639,0.0,0.0015,0.0015,2.08,-0.07,2.0811775513,2.3,-0.0985,2.3021082186,0.0,0.0015,0.0015,2.3,-0.1,2.3021728866
2020-03-09 01:30:00,2.05,-0.068,2.0511274948,0.0,0.002,0.002,2.05,-0.07,2.0511947738,2.3,-0.098,2.3020868793,0.0,0.002,0.002,2.3,-0.1,2.3021728866
2020-03-09 02:00:00,2.08,-0.2685,2.0972582697,0.0,0.0015,0.0015,2.08,-0.27,2.0974508338,2.35,0.1315,2.3536763265,0.0,0.0015,0.0015,2.35,0.13,2.353592998
2020-03-09 02:30:00,2.37,-0.28800000000000003,2.3874346064,0.0,0.002,0.002,2.37,-0.29,2.387676695,2.65,0.132,2.6532855105,0.0,0.002,0.002,2.65,0.13,2.6531867631
2020-03-09 03:00:00,2.19,-0.0285,2.1901854374,0.0,0.0015,0.0015,2.19,-0.03,2.1902054698,2.41,-0.08850000000000001,2.4116244007,0.0,0.0015,0.0015,2.41,-0.09,2.4116799124
2020-03-09 03:30:00,2.06,-0.0585,2.0608304758,0.0,0.0015,0.0015,2.06,-0.06,2.0608736012,2.27,-0.08850000000000001,2.2717245101,0.0,0.0015,0.0015,2.27,-0.09,2.2717834404
2020-03-09 04:00:00,2.01,-0.079,2.0115518885,0.0,0.001,0.001,2.01,-0.08,2.0115914098,2.22,-0.129,2.2237448145,0.0,0.001,0.001,2.22,-0.13,2.2238030488
2020-03-09 04:30:00,1.99,-0.0785,1.9915477022,0.0,0.0015,0.0015,1.99,-0.08,1.991607391,2.2,-0.1285,2.2037495888,0.0,0.0015,0.0015,2.2,-0.13,2.2038375621
2020-03-09 05:00:00,2.09,-0.0385,2.0903545752,0.0,0.0015,0.0015,2.09,-0.04,2.0903827401,2.3,-0.08850000000000001,2.3017020333,0.0,0.0015,0.0015,2.3,-0.09,2.301760196
2020-03-09 05:30:00,2.26,-0.0785,2.2613629187,0.0,0.0015,0.0015,2.26,-0.08,2.2614154859,2.54,0.2615,2.5534255912,0.0,0.0015,0.0015,2.54,0.26,2.5532724101
2020-03-09 06:00:00,2.37,-0.3185,2.3913055535,0.0,0.0015,0.0015,2.37,-0.32,2.3915058018,2.73,0.5515,2.7851485149,0.0,0.0015,0.0015,2.73,0.55,2.7848518812
2020-03-09 06:30:00,3.01,0.14100000000000001,3.013300682,0.0,0.001,0.001,3.01,0.14,3.013254055,3.44,1.061,3.5999056932,0.0,0.001,0.001,3.44,1.06,3.5996110901
2020-03-09 07:00:00,3.564,0.8675,3.6680583760000003,0.244,-0.022500000000000003,0.2450352016,3.32,0.89,3.4372227161,3.934,0.8975000000000001,4.0350789645,0.244,-0.022500000000000003,0.2450352016,3.69,0.92,3.8029593740000003
2020-03-09 07:30:00,4.2565,0.972,4.3660710313,4.7865,-0.498,4.8123368804,-0.53,1.47,1.5626259948999999,4.4265,1.092,4.5592067567,4.7865,-0.498,4.8123368804,-0.36,1.5899999999999999,1.6302453802999999
2020-03-09 08:00:00,4.4785,1.0395,4.5975561443,4.8185,-0.49050000000000005,4.8434009229,-0.34,1.53,1.5673225577,4.6685,1.3395000000000001,4.856866531,4.8185,-0.49050000000000005,4.8434009229,-0.15,1.83,1.8361372498000001
2020-03-09 08:30:00,4.4195,1.1765,4.573415846,0.5395,0.006500000000000001,0.5395391552000001,3.88,1.17,4.0525670877,4.7395,1.3265,4.9216320972,0.5395,0.006500000000000001,0.5395391552000001,4.2,1.32,4.4025447187
2020-03-09 09:00:00,4.28,0.7215,4.3403873387,0.01,0.0015,0.0101118742,4.27,0.72,4.3302771274000005,4.67,1.6315,4.9467860526,0.01,0.0015,0.0101118742,4.66,1.63,4.9368512232
2020-03-09 09:30:00,4.2805,0.902,4.3745038862,0.0105,0.002,0.0106887792,4.27,0.9,4.3638171364,4.6705,1.572,4.9279563969,0.0105,0.002,0.0106887792,4.66,1.57,4.9173671816999995
2020-03-09 10:00:00,4.4285,0.8115,4.5022377214,0.0085,0.0015,0.008631338300000001,4.42,0.81,4.4936065693,4.8485,1.6215000000000002,5.1124567969,0.0085,0.0015,0.008631338300000001,4.84,1.62,5.1039200621
2020-03-09 10:30:00,4.2265,0.402,4.2455749022,0.006500000000000001,0.002,0.0068007353,4.22,0.4,4.2389149555,4.7565,1.932,5.1338987378,0.006500000000000001,0.002,0.0068007353,4.75,1.9300000000000002,5.1271239501
2020-03-09 11:00:00,4.3205,1.2715,4.5037131902,0.0105,0.0015,0.010606601700000001,4.31,1.27,4.4932171103,4.5705,1.2915,4.7494676017,0.0105,0.0015,0.010606601700000001,4.5600000000000005,1.29,4.7389555811
2020-03-09 11:30:00,4.3255,1.23,4.4969823493,0.0155,0.0,0.0155,4.31,1.23,4.4820754121,4.5755,1.26,4.7458192391,0.0155,0.0,0.0155,4.5600000000000005,1.26,4.7308772971
2020-03-09 12:00:00,4.3675,1.231,4.5376664983,0.007500000000000001,0.001,0.007566373,4.36,1.23,4.5301765970000005,4.6975,1.241,4.8586610553,0.007500000000000001,0.001,0.007566373,4.69,1.24,4.8511545018
2020-03-09 12:30:00,4.534,1.2810000000000001,4.7114877693,0.004,0.001,0.0041231056,4.53,1.28,4.7073665674,4.934,1.321,5.1077780884,0.004,0.001,0.0041231056,4.93,1.32,5.1036555526
2020-03-09 13:00:00,4.6935,1.2805,4.8650408529,0.0035,0.0005,0.0035355339000000003,4.69,1.28,4.8615326801,5.1135,1.3205,5.2812500888,0.0035,0.0005,0.0035355339000000003,5.11,1.32,5.2777362571
2020-03-09 13:30:00,4.802,1.3405,4.9855936708,0.002,0.0005,0.0020615528,4.8,1.34,4.9835328834,5.232,1.3505,5.4034872305,0.002,0.0005,0.0020615528,5.23,1.35,5.4014257377
2020-03-09 14:00:00,4.632,1.251,4.7979605042,0.002,0.001,0.0022360680000000003,4.63,1.25,4.7957689686,5.052,1.251,5.2045849979,0.002,0.001,0.0022360680000000003,5.05,1.25,5.2024032908
2020-03-09 14:30:00,4.491,1.1405,4.6335538467,0.001,0.0005,0.0011180340000000002,4.49,1.1400000000000001,4.6324615487,4.911,1.1405,5.0416923002,0.001,0.0005,0.0011180340000000002,4.91,1.1400000000000001,5.0406051224
2020-03-09 15:00:00,4.4505,1.161,4.5994424934,0.0005,0.001,0.0011180340000000002,4.45,1.16,4.5987063398,4.8705,1.171,5.00929249,0.0005,0.001,0.0011180340000000002,4.87,1.17,5.008572651
2020-03-09 15:30:00,4.23,1.0425,4.3565704688,0.0,0.0025,0.0025,4.23,1.04,4.3559729108,4.65,1.0925,4.7766155644,0.0,0.0025,0.0025,4.65,1.09,4.7760443884
2020-03-09 16:00:00,4.23,0.9325,4.331565104,0.0,0.0025,0.0025,4.23,0.93,4.3310275917,4.68,0.9525,4.775945587,0.0,0.0025,0.0025,4.68,0.9500000000000001,4.775447623
2020-03-09 16:30:00,4.17,0.852,4.2561489636,0.0,0.002,0.002,4.17,0.85,4.2557490528,4.63,0.872,4.7113993675,0.0,0.002,0.002,4.63,0.87,4.7110296115
2020-03-09 17:00:00,4.133,0.389,4.1512660719,0.203,-0.011,0.2032978111,3.93,0.4,3.9503037858,4.723,1.289,4.8957379423,0.203,-0.011,0.2032978111,4.52,1.3,4.7032329307000005
2020-03-09 17:30:00,4.552,0.681,4.6026584709,4.792,-0.549,4.8233458304,-0.24,1.23,1.2531959145,4.882,1.051,4.9938487162000005,4.792,-0.549,4.8233458304,0.09,1.6,1.6025292509
2020-03-09 18:00:00,4.5745000000000005,0.779,4.640354647,4.8145,-0.47100000000000003,4.8374839793,-0.24,1.25,1.2728314892,4.9045000000000005,0.9390000000000001,4.9935800034,4.8145,-0.47100000000000003,4.8374839793,0.09,1.4100000000000001,1.4128694206999999
2020-03-09 18:30:00,4.606,0.7435,4.6656219575,4.816,-0.47650000000000003,4.8395152908,-0.21,1.22,1.2379418403,4.936,0.9035000000000001,5.0180083948,4.816,-0.47650000000000003,4.8395152908,0.12,1.38,1.3852075657
2020-03-09 19:00:00,4.416,0.738,4.4772424549,4.816,-0.482,4.840059917,-0.4,1.22,1.2839003077,4.736,0.898,4.8203838021,4.816,-0.482,4.840059917,-0.08,1.38,1.3823168957
2020-03-09 19:30:00,4.0345,0.6875,4.0926576329,0.5345,0.007500000000000001,0.5345526167,3.5,0.68,3.5654452737,4.5344999999999995,0.7375,4.5940827703,0.5345,0.007500000000000001,0.5345526167,4.0,0.73,4.0660668957
2020-03-09 20:00:00,4.14,0.7625000000000001,4.2096325552,0.0,0.0025,0.0025,4.14,0.76,4.2091804428,4.63,0.7825000000000001,4.6956582339,0.0,0.0025,0.0025,4.63,0.78,4.6952422728
2020-03-09 20:30:00,0.003,0.0055000000000000005,0.0062649820000000005,0.0,0.0025,0.0025,0.003,0.003,0.0042426407000000005,0.003,0.0055000000000000005,0.0062649820000000005,0.0,0.0025,0.0025,0.003,0.003,0.0042426407000000005
2020-03-09 21:00:00,3.95,0.783,4.0268584529,0.0,0.003,0.003,3.95,0.78,4.0262761952,4.39,0.8130000000000001,4.4646465706,0.0,0.003,0.003,4.39,0.81,4.4641012533
2020-03-09 21:30:00,3.71,0.2725,3.7199941196,0.0,0.0025,0.0025,3.71,0.27,3.7198118232,4.26,1.2225,4.4319415892,0.0,0.0025,0.0025,4.26,1.22,4.4312526446
2020-03-09 22:00:00,3.43,-0.077,3.4308641769,0.0,0.003,0.003,3.43,-0.08,3.4309328178,4.02,1.443,4.2711414165,0.0,0.003,0.003,4.02,1.44,4.2701288037000005
2020-03-09 22:30:00,3.22,0.593,3.2741485916,0.0,0.003,0.003,3.22,0.59,3.2736065738,3.5700000000000003,0.593,3.6189154453,0.0,0.003,0.003,3.5700000000000003,0.59,3.6184250718
2020-03-09 23:00:00,3.13,0.613,3.1894621804,0.0,0.003,0.003,3.13,0.61,3.1888869532,3.44,0.593,3.4907376011,0.0,0.003,0.003,3.44,0.59,3.4902292188
2020-03-09 23:30:00,2.95,-0.008,2.9500108474,0.0,0.002,0.002,2.95,-0.01,2.9500169491,3.38,1.092,3.5520225225,0.0,0.002,0.002,3.38,1.09,3.5514081714
2020-03-10 00:00:00,3.01,0.2025,3.0168039794,0.0,0.0025,0.0025,3.01,0.2,3.0166372006,3.38,1.0725,3.5460761766,0.0,0.0025,0.0025,3.38,1.07,3.54532086
2020-03-10 00:30:00,2.95,-0.0975,2.951610789,0.0,0.0025,0.0025,2.95,-0.1,2.9516944286,3.41,1.2825,3.6432000014,0.0,0.0025,0.0025,3.41,1.28,3.6423206888
2020-03-10 01:00:00,3.16,0.663,3.228803029,0.0,0.003,0.003,3.16,0.66,3.2281883464,3.48,0.793,3.5692084557,0.0,0.003,0.003,3.48,0.79,3.5685431201
2020-03-10 01:30:00,3.11,0.583,3.1641727197,0.0,0.003,0.003,3.11,0.58,3.1636213427,3.41,0.7030000000000001,3.4817106428,0.0,0.003,0.003,3.41,0.7000000000000001,3.481106146
2020-03-10 02:00:00,3.16,0.7030000000000001,3.2372533111,0.0,0.003,0.003,3.16,0.7000000000000001,3.2366031576,3.44,0.7030000000000001,3.5110979764,0.0,0.003,0.003,3.44,0.7000000000000001,3.5104985401
2020-03-10 02:30:00,3.19,0.7225,3.2707959658,0.0,0.0025,0.0025,3.19,0.72,3.2702446392,3.47,0.7025,3.5403963408,0.0,0.0025,0.0025,3.47,0.7000000000000001,3.5399011286
2020-03-10 03:00:00,3.07,0.7225,3.1538716286,0.0,0.0025,0.0025,3.07,0.72,3.1532998589,3.34,0.7025,3.4130787055000003,0.0,0.0025,0.0025,3.34,0.7000000000000001,3.4125650177
2020-03-10 03:30:00,3.02,0.7225,3.1052224155,0.0,0.0025,0.0025,3.02,0.72,3.1046416862,3.29,0.7025,3.3641650153000002,0.0,0.0025,0.0025,3.29,0.7000000000000001,3.3636438575
2020-03-10 04:00:00,3.0,0.6925,3.0788888012,0.0,0.0025,0.0025,3.0,0.6900000000000001,3.078327468,3.26,0.6725,3.3286418026,0.0,0.0025,0.0025,3.26,0.67,3.3281376173
2020-03-10 04:30:00,2.96,0.6315000000000001,3.0266139909,0.0,0.0015,0.0015,2.96,0.63,3.026301373,3.22,0.6315000000000001,3.2813400083,0.0,0.0015,0.0015,3.22,0.63,3.2810516607
2020-03-10 05:00:00,3.06,0.6725,3.1330266916,0.0,0.0025,0.0025,3.06,0.67,3.1324910215,3.32,0.6725,3.3874261985,0.0,0.0025,0.0025,3.32,0.67,3.386930764
2020-03-10 05:30:00,3.13,0.7025,3.207866308,0.0,0.0025,0.0025,3.13,0.7000000000000001,3.2073197533,3.4,0.7025,3.4718159873,0.0,0.0025,0.0025,3.4,0.7000000000000001,3.4713109915
2020-03-10 06:00:00,3.2,0.3215,3.2161098007,0.0,0.0015,0.0015,3.2,0.32,3.2159601988,3.6,1.1615,3.7827347581,0.0,0.0015,0.0015,3.6,1.16,3.782274448
2020-03-10 06:30:00,3.52,0.252,3.529008926,0.0,0.002,0.002,3.52,0.25,3.5288666736,4.04,1.592,4.3423569637,0.0,0.002,0.002,4.04,1.5899999999999999,4.3416241201
2020-03-10 07:00:00,3.86,0.9615,3.9779495032,0.0,0.0015,0.0015,3.86,0.96,3.9775872083,4.25,0.9915,4.3641233083,0.0,0.0015,0.0015,4.25,0.99,4.3637827627
2020-03-10 07:30:00,4.2,1.022,4.3225552628,0.0,0.002,0.002,4.2,1.02,4.3220828312,4.68,1.332,4.86586313,0.0,0.002,0.002,4.68,1.33,4.8653160226
2020-03-10 08:00:00,4.43,1.1825,4.5851070053,0.0,0.0025,0.0025,4.43,1.18,4.5844628911,4.86,1.2025000000000001,5.0065563265,0.0,0.0025,0.0025,4.86,1.2,5.0059564521
2020-03-10 08:30:00,4.5,0.753,4.5625660543,0.0,0.003,0.003,4.5,0.75,4.5620718977,5.1,1.7930000000000001,5.4060012024,0.0,0.003,0.003,5.1,1.79,5.405006938
2020-03-10 09:00:00,4.4,0.5025000000000001,4.4286009360000005,0.0,0.0025,0.0025,4.4,0.5,4.4283179651,5.05,2.1125,5.4740438663,0.0,0.0025,0.0025,5.05,2.11,5.4730795719
2020-03-10 09:30:00,4.4205,0.5025000000000001,4.4489691503,0.0005,0.0025,0.0025495098,4.42,0.5,4.4481906434,5.0505,2.1125,5.4745051375,0.0005,0.0025,0.0025495098,5.05,2.11,5.4730795719
2020-03-10 10:00:00,4.5305,0.47150000000000003,4.55496899,0.0005,0.0015,0.0015811388,4.53,0.47000000000000003,4.5543166337,5.1905,2.0715,5.5885957539,0.0005,0.0015,0.0015811388,5.19,2.07,5.5875755028
2020-03-10 10:30:00,4.5905000000000005,1.192,4.7427369999,0.0005,0.002,0.0020615528,4.59,1.19,4.7417507315,5.0305,1.342,5.2064281662,0.0005,0.002,0.0020615528,5.03,1.34,5.2054298574
2020-03-10 11:00:00,4.5925,1.311,4.7759582546,0.0025,0.001,0.0026925824,4.59,1.31,4.7732797949,5.0025,1.341,5.1791203162,0.0025,0.001,0.0026925824,5.0,1.34,5.1764466577
2020-03-10 11:30:00,4.6129999999999995,1.2205,4.7717281199,0.003,0.0005,0.0030413813000000002,4.61,1.22,4.7687000325,5.003,1.2505,5.156913733,0.003,0.0005,0.0030413813000000002,5.0,1.25,5.153882032
2020-03-10 12:00:00,4.514,0.981,4.6193675974,0.004,0.001,0.0041231056,4.51,0.98,4.6152464723,4.954,1.451,5.1621233034,0.004,0.001,0.0041231056,4.95,1.45,5.1580034897
2020-03-10 12:30:00,4.362,0.461,4.3862928539,0.002,0.001,0.0022360680000000003,4.36,0.46,4.3841989006,4.982,2.011,5.3725640992,0.002,0.001,0.0022360680000000003,4.98,2.01,5.3703351851
2020-03-10 13:00:00,4.4015,0.4005,4.4196835294,0.0015,0.0005,0.0015811388,4.4,0.4,4.4181444069,5.0215,1.9304999999999999,5.3798041321,0.0015,0.0005,0.0015811388,5.02,1.9300000000000002,5.3782246141
2020-03-10 13:30:00,4.4915,0.5705,4.5275868296,0.0015,0.0005,0.0015811388,4.49,0.5700000000000001,4.5260357931,5.1015,1.9005,5.4440061076,0.0015,0.0005,0.0015811388,5.1,1.9,5.4424259297
2020-03-10 14:00:00,4.3315,0.38,4.3481366411,0.0015,0.0,0.0015,4.33,0.38,4.3466423823,4.9515,1.9500000000000002,5.3216399963,0.0015,0.0,0.0015,4.95,1.9500000000000002,5.3202443553
2020-03-10 14:30:00,4.232,0.3205,4.2441187837,0.002,0.0005,0.0020615528,4.23,0.32,4.2420867506,4.832,1.9005,5.1923139591,0.002,0.0005,0.0020615528,4.83,1.9,5.1902697425
2020-03-10 15:00:00,4.2345,0.3705,4.2506776519,0.0045000000000000005,0.0005,0.0045276926,4.23,0.37,4.2461511984,4.8345,1.8705,5.1837400108,0.0045000000000000005,0.0005,0.0045276926,4.83,1.87,5.1793628952
2020-03-10 15:30:00,4.372,1.111,4.5109538903,0.002,0.001,0.0022360680000000003,4.37,1.11,4.5087692334,4.772,1.121,4.9019001418,0.002,0.001,0.0022360680000000003,4.77,1.12,4.899724482
2020-03-10 16:00:00,4.2515,1.0315,4.3748422257,0.0015,0.0015,0.0021213203,4.25,1.03,4.3730309855,4.6615,1.0415,4.7764321936,0.0015,0.0015,0.0021213203,4.66,1.04,4.7746413478
2020-03-10 16:30:00,4.121,0.9615,4.2316809012,0.001,0.0015,0.0018027756000000002,4.12,0.96,4.2303664144,4.541,0.9815,4.6458608729,0.001,0.0015,0.0018027756000000002,4.54,0.98,4.6445667182
2020-03-10 17:00:00,3.9385,0.842,4.0274987585,0.20850000000000002,-0.018000000000000002,0.20927553610000002,3.73,0.86,3.8278584091,4.3685,0.872,4.4546802635,0.20850000000000002,-0.018000000000000002,0.20927553610000002,4.16,0.89,4.2541391609
2020-03-10 17:30:00,4.2215,0.728,4.2838121166,4.7915,-0.542,4.8220572632,-0.5700000000000001,1.27,1.3920488497,4.4615,0.848,4.5413749295,4.7915,-0.542,4.8220572632,-0.33,1.3900000000000001,1.4286357128
2020-03-10 18:00:00,4.364,0.751,4.4281482586,4.814,-0.459,4.8358326067,-0.45,1.21,1.2909686286,4.644,0.901,4.7305958398,4.814,-0.459,4.8358326067,-0.17,1.3599999999999999,1.3705838172
2020-03-10 18:30:00,4.364,0.6905,4.418289969,4.814,-0.4595,4.8358800905,-0.45,1.15,1.2349089035,4.674,0.8505,4.7507500724,4.814,-0.4595,4.8358800905,-0.14,1.31,1.3174596768
2020-03-10 19:00:00,4.367,0.719,4.4257937141,4.817,-0.511,4.8440282823,-0.45,1.23,1.3097327972000001,4.677,0.859,4.7552297526,4.817,-0.511,4.8440282823,-0.14,1.37,1.3771347066000001
2020-03-10 19:30:00,4.324,0.683,4.3776095075,4.814,-0.447,4.8347083676,-0.49,1.13,1.231665539,4.644,0.8230000000000001,4.7163614153,4.814,-0.447,4.8347083676,-0.17,1.27,1.2813274367
2020-03-10 20:00:00,4.3635,0.686,4.4170950012,4.8135,-0.424,4.832138062,-0.45,1.11,1.1977478867,4.6435,0.8160000000000001,4.7146525058,4.8135,-0.424,4.832138062,-0.17,1.24,1.2515989773
2020-03-10 20:30:00,4.119,0.7035,4.1786449059,0.549,-0.006500000000000001,0.5490384777,3.5700000000000003,0.71,3.6399175814999998,4.609,0.8535,4.6873599446,0.549,-0.006500000000000001,0.5490384777,4.06,0.86,4.1500843365
2020-03-10 21:00:00,3.91,0.5325,3.9460937964,0.0,0.0025,0.0025,3.91,0.53,3.945757215,4.44,1.0225,4.5562162207,0.0,0.0025,0.0025,4.44,1.02,4.5556558255
2020-03-10 21:30:00,3.91,0.362,3.926721788,0.0,0.002,0.002,3.91,0.36,3.9265379153,4.47,1.182,4.623637529,0.0,0.002,0.002,4.47,1.18,4.6231266476
2020-03-10 22:00:00,3.7,0.602,3.748653625,0.0,0.002,0.002,3.7,0.6000000000000001,3.7483329628,4.14,0.812,4.2188794721,0.0,0.002,0.002,4.14,0.81,4.2184949923
2020-03-10 22:30:00,3.51,0.6325000000000001,3.5665328051,0.0,0.0025,0.0025,3.51,0.63,3.5660902961,3.93,0.8125,4.0131105454,0.0,0.0025,0.0025,3.93,0.81,4.0126051388
2020-03-10 23:00:00,3.29,0.29250000000000004,3.302976877,0.0,0.0025,0.0025,3.29,0.29,3.3027564246,3.74,1.1425,3.9106145617,0.0,0.0025,0.0025,3.74,1.1400000000000001,3.9098849088
2020-03-10 23:30:00,3.09,0.2025,3.0966282066,0.0,0.0025,0.0025,3.09,0.2,3.0964657272,3.51,1.0525,3.664403942,0.0,0.0025,0.0025,3.51,1.05,3.6636866678
2020-03-11 00:00:00,3.05,0.5925,3.1070172594,0.0,0.0025,0.0025,3.05,0.59,3.1065414853,3.36,0.6825,3.4286157921,0.0,0.0025,0.0025,3.36,0.68,3.4281190178
2020-03-11 00:30:00,3.05,0.6325000000000001,3.1148926547,0.0,0.0025,0.0025,3.05,0.63,3.1143859748,3.36,0.6325000000000001,3.4190139295,0.0,0.0025,0.0025,3.36,0.63,3.4185523252
2020-03-11 01:00:00,3.0,0.632,3.0658480067,0.0,0.002,0.002,3.0,0.63,3.0654363474,3.3,0.632,3.3599738094,0.0,0.002,0.002,3.3,0.63,3.3595981903
2020-03-11 01:30:00,3.14,0.482,3.1767788718,0.0,0.002,0.002,3.14,0.48,3.1764760349,3.49,0.792,3.5787377663,0.0,0.002,0.002,3.49,0.79,3.5782956837
2020-03-11 02:00:00,3.26,0.7215,3.3388863787,0.0,0.0015,0.0015,3.26,0.72,3.3385625649,3.56,0.7115,3.6304038687,0.0,0.0015,0.0015,3.56,0.71,3.6301101912
2020-03-11 02:30:00,3.19,0.6915,3.2640882724,0.0,0.0015,0.0015,3.19,0.6900000000000001,3.2637708253,3.49,0.6615,3.5521377014,0.0,0.0015,0.0015,3.49,0.66,3.5518586684
2020-03-11 03:00:00,3.13,0.6915,3.2054753548,0.0,0.0015,0.0015,3.13,0.6900000000000001,3.2051521025,3.42,0.6615,3.4833866065,0.0,0.0015,0.0015,3.42,0.66,3.4831020657
2020-03-11 03:30:00,3.07,0.662,3.1405642805,0.0,0.002,0.002,3.07,0.66,3.1401433088,3.36,0.632,3.4189214674,0.0,0.002,0.002,3.36,0.63,3.4185523252
2020-03-11 04:00:00,3.1,0.562,3.1505307489,0.0,0.002,0.002,3.1,0.56,3.1501745983,3.4,0.712,3.4737507107,0.0,0.002,0.002,3.4,0.71,3.4733413308
2020-03-11 04:30:00,2.92,0.212,2.9276857755,0.0,0.002,0.002,2.92,0.21,2.9275416308,3.3,1.052,3.4636258458,0.0,0.002,0.002,3.3,1.05,3.4630189142
2020-03-11 05:00:00,2.98,0.001,2.9800001678,0.0,0.001,0.001,2.98,0.0,2.98,3.43,1.331,3.6791929822,0.0,0.001,0.001,3.43,1.33,3.6788313362
2020-03-11 05:30:00,3.1,0.232,3.1086691686,0.0,0.002,0.002,3.1,0.23,3.1085205484,3.52,1.212,3.7228139894,0.0,0.002,0.002,3.52,1.21,3.7221633495
2020-03-11 06:00:00,3.3,0.812,3.3984325799,0.0,0.002,0.002,3.3,0.81,3.3979552675,3.6,0.812,3.6904395402,0.0,0.002,0.002,3.6,0.81,3.69
2020-03-11 06:30:00,3.5700000000000003,0.9315,3.6895246645,0.0,0.0015,0.0015,3.5700000000000003,0.93,3.6891462427,3.91,0.9215000000000001,4.0171211396,0.0,0.0015,0.0015,3.91,0.92,4.0167773152
2020-03-11 07:00:00,3.62,0.452,3.6481096475,0.0,0.002,0.002,3.62,0.45,3.6478623878,4.11,1.332,4.3204541428,0.0,0.002,0.002,4.11,1.33,4.3198379599
2020-03-11 07:30:00,3.9305,1.211,4.1128276465,0.0005,0.001,0.0011180340000000002,3.93,1.21,4.1120554471,4.3004999999999995,0.881,4.3898133502,0.0005,0.001,0.0011180340000000002,4.3,0.88,4.3891229192
2020-03-11 08:00:00,4.0715,1.1405,4.2282209616,0.0015,0.0005,0.0015811388,4.07,1.1400000000000001,4.2266416929,4.4815000000000005,1.1705,4.6318368387,0.0015,0.0005,0.0015811388,4.48,1.17,4.630259172
2020-03-11 08:30:00,4.162,1.141,4.3155677493999995,0.002,0.001,0.0022360680000000003,4.16,1.1400000000000001,4.313374549,4.552,1.171,4.7002069103,0.002,0.001,0.0022360680000000003,4.55,1.17,4.6980208599
2020-03-11 09:00:00,4.1635,1.201,4.3332589641,0.0035,0.001,0.0036400549,4.16,1.2,4.3296189209,4.5535,1.251,4.7222201611,0.0035,0.001,0.0036400549,4.55,1.25,4.718580295
2020-03-11 09:30:00,4.3255,1.241,4.5000034721999995,0.0055000000000000005,0.001,0.005590169900000001,4.32,1.24,4.4944410108,4.6855,1.271,4.8548276231,0.0055000000000000005,0.001,0.005590169900000001,4.68,1.27,4.8492576751000005
2020-03-11 10:00:00,4.5575,1.2705,4.7312764134,0.007500000000000001,0.0005,0.0075166482,4.55,1.27,4.7239178655,4.8875,1.3605,5.073324009,0.007500000000000001,0.0005,0.0075166482,4.88,1.3599999999999999,5.0659648637
2020-03-11 10:30:00,4.377,1.16,4.5281043495,0.007,0.0,0.007,4.37,1.16,4.5213382975,4.687,1.19,4.8357077042,0.007,0.0,0.007,4.68,1.19,4.8289232754
2020-03-11 11:00:00,4.2925,0.77,4.3610155067,0.0125,0.0,0.0125,4.28,0.77,4.3487124531,4.6025,1.6400000000000001,4.8859601155,0.0125,0.0,0.0125,4.59,1.6400000000000001,4.8741871117
2020-03-11 11:30:00,4.409,0.67,4.4596166876,0.009000000000000001,0.0,0.009000000000000001,4.4,0.67,4.450719043,4.819,1.81,5.1477044398,0.009000000000000001,0.0,0.009000000000000001,4.8100000000000005,1.81,5.1392801052
2020-03-11 12:00:00,4.409,0.6295000000000001,4.4537120753,0.009000000000000001,-0.0005,0.0090138782,4.4,0.63,4.4448734515,4.929,1.9795,5.3116345177,0.009000000000000001,-0.0005,0.0090138782,4.92,1.98,5.3034705618
2020-03-11 12:30:00,4.4045,1.2605,4.5813186421,0.0045000000000000005,0.0005,0.0045276926,4.4,1.26,4.5768548153,4.7745,1.2805,4.9432307755,0.0045000000000000005,0.0005,0.0045276926,4.77,1.28,4.9387549038
2020-03-11 13:00:00,4.353,0.591,4.3929363756,0.003,0.001,0.0031622777,4.35,0.59,4.3898291539,4.923,1.931,5.2881650882,0.003,0.001,0.0031622777,4.92,1.9300000000000002,5.2850070955
2020-03-11 13:30:00,4.485,1.081,4.6134353794,0.005,0.001,0.0050990195,4.48,1.08,4.6083402652,4.875,1.391,5.0695666481,0.005,0.001,0.0050990195,4.87,1.3900000000000001,5.0644841791
2020-03-11 14:00:00,4.365,0.9,4.4568178109,0.005,0.0,0.005,4.36,0.9,4.4519209337,4.795,1.57,5.045485606,0.005,0.0,0.005,4.79,1.57,5.0407340735
2020-03-11 14:30:00,4.328,1.1905000000000001,4.4887497424,0.008,0.0005,0.0080156098,4.32,1.19,4.4809039267,4.618,1.2105000000000001,4.7740165741,0.008,0.0005,0.0080156098,4.61,1.21,4.7661514873
2020-03-11 15:00:00,4.3555,1.19,4.5151390067,0.0055000000000000005,0.0,0.0055000000000000005,4.35,1.19,4.5098336998,4.6955,1.23,4.8539283318,0.0055000000000000005,0.0,0.0055000000000000005,4.69,1.23,4.8486080477
2020-03-11 15:30:00,4.244,1.0,4.3602220127,0.004,0.0,0.004,4.24,1.0,4.3563287296,4.584,1.02,4.6961107312,0.004,0.0,0.004,4.58,1.02,4.6922063041
2020-03-11 16:00:00,4.0025,0.3105,4.014525688,0.0025,0.0005,0.0025495098,4.0,0.31,4.0119945164,4.5325,1.5505,4.790366009,0.0025,0.0005,0.0025495098,4.53,1.55,4.7878387609
2020-03-11 16:30:00,4.0015,0.5805,4.0433875031,0.0015,0.0005,0.0015811388,4.0,0.58,4.0418312681,4.4515,1.1205,4.5903564676,0.0015,0.0005,0.0015811388,4.45,1.12,4.5887797942
2020-03-11 17:00:00,3.8605,0.741,3.930972049,0.1505,-0.009000000000000001,0.15076886280000001,3.71,0.75,3.7850495373,4.2705,0.771,4.3395404423,0.1505,-0.009000000000000001,0.15076886280000001,4.12,0.78,4.193184947
