Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-11 17:30:00,4.128,0.626,4.1751958038,4.768,-0.524,4.7967072039000005,-0.64,1.15,1.3160927019,4.348,0.746,4.4115326135,4.768,-0.524,4.7967072039000005,-0.42,1.27,1.3376471882
2020-03-11 18:00:00,4.2235,0.622,4.2690556626,4.8135,-0.458,4.8352400406000005,-0.59,1.08,1.2306502346000001,4.4635,0.752,4.5264043401,4.8135,-0.458,4.8352400406000005,-0.35000000000000003,1.21,1.2596031121
2020-03-11 18:30:00,4.183,0.3945,4.2015615252,4.813,-0.4455,4.8335741693,-0.63,0.84,1.05,4.483,0.8945000000000001,4.5713695158,4.813,-0.4455,4.8335741693,-0.33,1.34,1.3800362314
2020-03-11 19:00:00,4.255,-0.101,4.2561985386,4.815,-0.491,4.839969628,-0.56,0.39,0.6824221567000001,4.675,1.589,4.9376660478000005,4.815,-0.491,4.839969628,-0.14,2.08,2.0847062143
2020-03-11 19:30:00,4.3045,-0.085,4.3053391562,4.8145,-0.47500000000000003,4.8378750758999995,-0.51,0.39,0.6420280368,4.7245,1.605,4.9896818786,4.8145,-0.47500000000000003,4.8378750758999995,-0.09,2.08,2.0819462049
2020-03-11 20:00:00,4.3455,-0.092,4.3464737719,4.8155,-0.482,4.8395624027,-0.47000000000000003,0.39,0.6107372594,4.7455,1.538,4.9885082189,4.8155,-0.482,4.8395624027,-0.07,2.02,2.0212125074
2020-03-11 20:30:00,4.0935,0.6855,4.1505002711,0.5335,0.0155,0.5337251165,3.56,0.67,3.6224991373,4.5435,0.7155,4.5994926351,0.5335,0.0155,0.5337251165,4.01,0.7000000000000001,4.0706387705000004
2020-03-11 21:00:00,3.7800000000000002,0.6425000000000001,3.8342152065,0.0,0.0025,0.0025,3.7800000000000002,0.64,3.8337970734,4.22,0.6625,4.2716865814,0.0,0.0025,0.0025,4.22,0.66,4.271299568
2020-03-11 21:30:00,3.76,0.672,3.8195790344000002,0.0,0.002,0.002,3.76,0.67,3.8192276706,4.17,0.662,4.222220269,0.0,0.002,0.002,4.17,0.66,4.221907152
2020-03-11 22:00:00,3.64,0.6725,3.7016018492000002,0.0,0.0025,0.0025,3.64,0.67,3.7011484704,4.03,0.6825,4.0873837904,0.0,0.0025,0.0025,4.03,0.68,4.0869670906
2020-03-11 22:30:00,3.43,0.6525000000000001,3.4915120292,0.0,0.0025,0.0025,3.43,0.65,3.4910456886,3.79,0.6425000000000001,3.8440741733,0.0,0.0025,0.0025,3.79,0.64,3.8436571127
2020-03-11 23:00:00,3.47,0.7425,3.5485498799,0.0,0.0025,0.0025,3.47,0.74,3.5480276211,3.79,0.7225,3.858251709,0.0,0.0025,0.0025,3.79,0.72,3.8577843382
2020-03-11 23:30:00,3.31,0.7025,3.3837266807,0.0,0.0025,0.0025,3.31,0.7000000000000001,3.3832085363,3.62,0.7025,3.6875338981,0.0,0.0025,0.0025,3.62,0.7000000000000001,3.6870584481
2020-03-12 00:00:00,3.09,0.6225,3.1520796706,0.0,0.0025,0.0025,3.09,0.62,3.1515869019,3.37,0.6225,3.4270112708,0.0,0.0025,0.0025,3.37,0.62,3.4265580398
2020-03-12 00:30:00,2.99,0.5525,3.0406177415,0.0,0.0025,0.0025,2.99,0.55,3.0401644692,3.29,0.7225,3.3683981727,0.0,0.0025,0.0025,3.29,0.72,3.3678628238
2020-03-12 01:00:00,3.04,0.35150000000000003,3.0602536251,0.0,0.0015,0.0015,3.04,0.35000000000000003,3.0600816983,3.39,0.8315,3.4904859619,0.0,0.0015,0.0015,3.39,0.8300000000000001,3.4901289374
2020-03-12 01:30:00,3.11,0.6215,3.1714921173,0.0,0.0015,0.0015,3.11,0.62,3.1711985116,3.39,0.6115,3.4447107643,0.0,0.0015,0.0015,3.39,0.61,3.4444448029
2020-03-12 02:00:00,3.0,0.2615,3.0113754748,0.0,0.0015,0.0015,3.0,0.26,3.0112455895,3.37,0.9015000000000001,3.4884957002,0.0,0.0015,0.0015,3.37,0.9,3.4881083699
2020-03-12 02:30:00,3.0,0.1315,3.0028806586,0.0,0.0015,0.0015,3.0,0.13,3.0028153456,3.41,1.0815,3.5773932199000003,0.0,0.0015,0.0015,3.41,1.08,3.576940033
2020-03-12 03:00:00,3.03,0.651,3.0991452047,0.0,0.001,0.001,3.03,0.65,3.098935301,3.32,0.641,3.3813135022,0.0,0.001,0.001,3.32,0.64,3.3811240734
2020-03-12 03:30:00,3.03,0.6815,3.1056951315,0.0,0.0015,0.0015,3.03,0.68,3.105366323,3.32,0.6415000000000001,3.3814083235,0.0,0.0015,0.0015,3.32,0.64,3.3811240734
2020-03-12 04:00:00,2.99,0.641,3.0579373767,0.0,0.001,0.001,2.99,0.64,3.0577279146,3.26,0.611,3.3167636334,0.0,0.001,0.001,3.26,0.61,3.3165795633
2020-03-12 04:30:00,3.09,0.7015,3.1686278182,0.0,0.0015,0.0015,3.09,0.7000000000000001,3.168296072,3.36,0.6615,3.4244973719000003,0.0,0.0015,0.0015,3.36,0.66,3.4242079376
2020-03-12 05:00:00,3.14,0.591,3.1951339565,0.0,0.001,0.001,3.14,0.59,3.1949491389,3.44,0.771,3.5253426784,0.0,0.001,0.001,3.44,0.77,3.5251241113000003
2020-03-12 05:30:00,3.1,-0.009000000000000001,3.1000130645,0.0,0.001,0.001,3.1,-0.01,3.100016129,3.58,1.491,3.8780769719,0.0,0.001,0.001,3.58,1.49,3.8776926129
2020-03-12 06:00:00,3.14,-0.009000000000000001,3.1400128981,0.0,0.001,0.001,3.14,-0.01,3.1400159235,3.63,1.491,3.9242809532000003,0.0,0.001,0.001,3.63,1.49,3.9239011201
2020-03-12 06:30:00,3.46,0.6910000000000001,3.5283255235,0.0,0.001,0.001,3.46,0.6900000000000001,3.5281298162,3.87,1.131,4.0318805786,0.0,0.001,0.001,3.87,1.13,4.0316001786
2020-03-12 07:00:00,3.7199999999999998,0.982,3.8474308311,0.0,0.002,0.002,3.7199999999999998,0.98,3.8469208465999998,4.1,1.002,4.2206639288,0.0,0.002,0.002,4.1,1.0,4.2201895692
2020-03-12 07:30:00,3.9905,0.5315,4.0257399941,0.0005,0.0015,0.0015811388,3.99,0.53,4.0250465836,4.5605,1.6715,4.857167127,0.0005,0.0015,0.0015811388,4.5600000000000005,1.67,4.8561816276
2020-03-12 08:00:00,4.2145,0.6595000000000001,4.2657883797,0.0045000000000000005,-0.0005,0.0045276926,4.21,0.66,4.2614199511,4.7645,1.7395,5.0721120354,0.0045000000000000005,-0.0005,0.0045276926,4.76,1.74,5.0680568268
2020-03-12 08:30:00,4.4945,1.2505,4.6652203056,0.0045000000000000005,0.0005,0.0045276926,4.49,1.25,4.6607510124000004,4.8545,1.2905,5.0231026766,0.0045000000000000005,0.0005,0.0045276926,4.85,1.29,5.0186253098
2020-03-12 09:00:00,4.499,1.3205,4.6887867567,0.009000000000000001,0.0005,0.0090138782,4.49,1.32,4.6800106837,4.809,1.3705,5.0004751024,0.009000000000000001,0.0005,0.0090138782,4.8,1.37,4.9916830829
2020-03-12 09:30:00,4.386,1.2825,4.5696610651,0.016,-0.007500000000000001,0.017670597,4.37,1.29,4.5564240365,4.656,1.2925,4.8320691479,0.016,-0.007500000000000001,0.017670597,4.64,1.3,4.8186720162
2020-03-12 10:00:00,4.436,1.287,4.6189246584,0.036000000000000004,-0.023,0.0427200187,4.4,1.31,4.590871377,4.596,1.2770000000000001,4.7701095375,0.036000000000000004,-0.023,0.0427200187,4.5600000000000005,1.3,4.7416874633
2020-03-12 10:30:00,4.3345,1.291,4.5226730205,0.0345,-0.019,0.0393859112,4.3,1.31,4.4951195757,4.5945,1.2810000000000001,4.7697370211,0.0345,-0.019,0.0393859112,4.5600000000000005,1.3,4.7416874633
2020-03-12 11:00:00,4.263,1.2325,4.4375922807,0.043000000000000003,-0.0175,0.046424670200000004,4.22,1.25,4.4012384621,4.3629999999999995,1.2325,4.5337429625,0.043000000000000003,-0.0175,0.046424670200000004,4.32,1.25,4.4972102464
2020-03-12 11:30:00,4.2615,1.2335,4.4364292511,0.0415,-0.0165,0.044659825300000004,4.22,1.25,4.4012384621,4.3615,1.2335,4.5325715107,0.0415,-0.0165,0.044659825300000004,4.32,1.25,4.4972102464
2020-03-12 12:00:00,4.178,1.224,4.3536031055,0.068,-0.026000000000000002,0.0728010989,4.11,1.25,4.2958817488,4.248,1.224,4.4208234527,0.068,-0.026000000000000002,0.0728010989,4.18,1.25,4.3629004114
2020-03-12 12:30:00,4.2415,1.1765,4.4016445222,0.061500000000000006,-0.0235,0.0658369197,4.18,1.2,4.3488389255,4.2915,1.1965,4.4551750246,0.061500000000000006,-0.0235,0.0658369197,4.23,1.22,4.4024197892
2020-03-12 13:00:00,4.1955,1.105,4.3385764082,0.0655,-0.025,0.07010884390000001,4.13,1.13,4.2817986875,4.2655,1.105,4.4063040351,0.0655,-0.025,0.07010884390000001,4.2,1.13,4.3493562742
2020-03-12 13:30:00,4.2075,1.1745,4.368352836,0.0775,-0.025500000000000002,0.0815873765,4.13,1.2,4.3008022507,4.3375,1.1745,4.4937018704,0.0775,-0.025500000000000002,0.0815873765,4.26,1.2,4.4257880654
2020-03-12 14:00:00,4.283,1.2405,4.4590278369,0.033,-0.0095,0.0343402097,4.25,1.25,4.4300112867,4.463,1.2405,4.6321927043,0.033,-0.0095,0.0343402097,4.43,1.25,4.6029772974
2020-03-12 14:30:00,4.069,1.113,4.2184748429,0.049,-0.017,0.0518652099,4.02,1.13,4.1757993247,4.279,1.133,4.4264579519,0.049,-0.017,0.0518652099,4.23,1.15,4.3835373844
2020-03-12 15:00:00,4.0965,1.0195,4.2214562061,0.006500000000000001,-0.0005,0.0065192024,4.09,1.02,4.2152698609,4.4065,1.0495,4.5297563400000005,0.006500000000000001,-0.0005,0.0065192024,4.4,1.05,4.5235494913
2020-03-12 15:30:00,4.215,0.99,4.3297026457,0.005,0.0,0.005,4.21,0.99,4.324835257,4.485,1.01,4.5973171524000005,0.005,0.0,0.005,4.48,1.01,4.5924394389
2020-03-12 16:00:00,4.047,0.88,4.1415708373,0.007,0.0,0.007,4.04,0.88,4.1347309465,4.337,0.9,4.4293982661,0.007,0.0,0.007,4.33,0.9,4.4225445165
2020-03-12 16:30:00,4.019,0.8795000000000001,4.1141075885,0.009000000000000001,-0.0005,0.0090138782,4.01,0.88,4.1054232425,4.309,0.8995000000000001,4.4018838297,0.009000000000000001,-0.0005,0.0090138782,4.3,0.9,4.3931765273
2020-03-12 17:00:00,3.8115,0.5255000000000001,3.8475553927,0.1915,-0.0045000000000000005,0.1915528648,3.62,0.53,3.6585926256,4.2015,0.8955000000000001,4.2958727286,0.1915,-0.0045000000000000005,0.1915528648,4.01,0.9,4.1097566838
2020-03-12 17:30:00,4.065,-0.1105,4.0665015984,4.775,-0.5205000000000001,4.8032848396,-0.71,0.41000000000000003,0.8198780397000001,4.385,1.5594999999999999,4.654059008,4.775,-0.5205000000000001,4.8032848396,-0.39,2.08,2.1162466775
2020-03-12 18:00:00,4.184,-0.0915,4.1850003883,4.814,-0.47150000000000003,4.8370350681000005,-0.63,0.38,0.7357309291,4.564,1.6085,4.8391495379,4.814,-0.47150000000000003,4.8370350681000005,-0.25,2.08,2.0949701669
2020-03-12 18:30:00,4.2315,-0.167,4.2347941213,4.8115,-0.417,4.829536339,-0.58,0.25,0.631585307,4.6315,1.513,4.8723671095,4.8115,-0.417,4.829536339,-0.18,1.9300000000000002,1.9383756086
2020-03-12 19:00:00,4.3735,0.3375,4.3865029921,4.8135,-0.48250000000000004,4.8376221948,-0.44,0.8200000000000001,0.9305912099,4.7335,1.0675,4.8523786435,4.8135,-0.48250000000000004,4.8376221948,-0.08,1.55,1.552063143
2020-03-12 19:30:00,4.2955,0.587,4.3354226149,4.8155,-0.47300000000000003,4.8386743277,-0.52,1.06,1.1806777715,4.6055,0.747,4.665687436,4.8155,-0.47300000000000003,4.8386743277,-0.21,1.22,1.2379418403
2020-03-12 20:00:00,4.3405000000000005,0.55,4.3752074522,4.8105,-0.39,4.8262832749,-0.47000000000000003,0.9400000000000001,1.0509519494,4.6205,0.66,4.6673997311,4.8105,-0.39,4.8262832749,-0.19,1.05,1.0670520137
2020-03-12 20:30:00,3.902,0.47250000000000003,3.9305038163,0.512,0.0125,0.5121525652,3.39,0.46,3.421067085,4.372,0.6025,4.4133196406,0.512,0.0125,0.5121525652,3.86,0.59,3.904830342
2020-03-12 21:00:00,3.55,-0.2175,3.5566566112,0.0,0.0025,0.0025,3.55,-0.22,3.5568103689,4.21,1.2725,4.3981082581,0.0,0.0025,0.0025,4.21,1.27,4.3973855869000005
2020-03-12 21:30:00,3.58,0.493,3.6137859649,0.0,0.003,0.003,3.58,0.49,3.613377921,4.0,0.493,4.0302666165,0.0,0.003,0.003,4.0,0.49,4.0299007432
2020-03-12 22:00:00,3.41,0.313,3.4243348259,0.0,0.003,0.003,3.41,0.31,3.4240619153000003,3.85,0.663,3.9066698094000003,0.0,0.003,0.003,3.85,0.66,3.906161799
2020-03-12 22:30:00,3.34,0.083,3.3410311283,0.0,0.003,0.003,3.34,0.08,3.3409579465,3.85,1.183,4.0276530387,0.0,0.003,0.003,3.85,1.18,4.0267729015
2020-03-12 23:00:00,3.34,0.723,3.4173570197,0.0,0.003,0.003,3.34,0.72,3.4167235768,3.68,0.6930000000000001,3.7446827636,0.0,0.003,0.003,3.68,0.6900000000000001,3.7441287371
2020-03-12 23:30:00,3.25,0.763,3.3383632217,0.0,0.003,0.003,3.25,0.76,3.3376788342,3.56,0.743,3.6367085393,0.0,0.003,0.003,3.56,0.74,3.6360968084
2020-03-13 00:00:00,3.08,0.6425000000000001,3.1463004068,0.0,0.0025,0.0025,3.08,0.64,3.1457908386,3.39,0.6725,3.4560607995,0.0,0.0025,0.0025,3.39,0.67,3.4555752054
2020-03-13 00:30:00,3.01,0.622,3.0735946382,0.0,0.002,0.002,3.01,0.62,3.0731905245,3.3,0.632,3.3599738094,0.0,0.002,0.002,3.3,0.63,3.3595981903
2020-03-13 01:00:00,3.01,0.5725,3.0639608761,0.0,0.0025,0.0025,3.01,0.5700000000000001,3.0634947364,3.3,0.5625,3.347597086,0.0,0.0025,0.0025,3.3,0.56,3.3471779158
2020-03-13 01:30:00,3.01,0.5715,3.0637741839,0.0,0.0015,0.0015,3.01,0.5700000000000001,3.0634947364,3.3,0.5615,3.3474292001,0.0,0.0015,0.0015,3.3,0.56,3.3471779158
2020-03-13 02:00:00,2.9699999999999998,0.512,3.0138088858,0.0,0.002,0.002,2.9699999999999998,0.51,3.0134697609,3.25,0.482,3.2855477473,0.0,0.002,0.002,3.25,0.48,3.2852549368
2020-03-13 02:30:00,2.8200000000000003,0.42150000000000004,2.8513264019,0.0,0.0015,0.0015,2.8200000000000003,0.42,2.8511050489,3.1,0.3715,3.1221806882,0.0,0.0015,0.0015,3.1,0.37,3.1220025625
2020-03-13 03:00:00,2.7800000000000002,0.42250000000000004,2.8119221629,0.0,0.0025,0.0025,2.7800000000000002,0.42,2.8115476165,3.06,0.3725,3.082589212,0.0,0.0025,0.0025,3.06,0.37,3.0822881111
2020-03-13 03:30:00,2.75,0.42250000000000004,2.7822663873,0.0,0.0025,0.0025,2.75,0.42,2.7818878482000002,3.02,0.3925,3.0453991939,0.0,0.0025,0.0025,3.02,0.39,3.0450779957
2020-03-13 04:00:00,2.69,-0.088,2.6914390203,0.0,0.002,0.002,2.69,-0.09,2.6915051550999998,3.06,0.792,3.1608328017,0.0,0.002,0.002,3.06,0.79,3.160332261
2020-03-13 04:30:00,2.69,-0.318,2.7087310682,0.0,0.002,0.002,2.69,-0.32,2.7089665926,3.15,1.142,3.3506214349,0.0,0.002,0.002,3.15,1.1400000000000001,3.349940298
2020-03-13 05:00:00,2.77,-0.2675,2.7828863164,0.0,0.0025,0.0025,2.77,-0.27,2.7831277369,3.22,1.2125,3.4407203098,0.0,0.0025,0.0025,3.22,1.21,3.4398401125999998
2020-03-13 05:30:00,2.94,0.42250000000000004,2.9702030654,0.0,0.0025,0.0025,2.94,0.42,2.969848481,3.22,0.4425,3.2502624894,0.0,0.0025,0.0025,3.22,0.44,3.249923076
2020-03-13 06:00:00,3.02,0.0125,3.0200258691,0.0,0.0025,0.0025,3.02,0.01,3.0200165562,3.46,1.0625,3.6194621493,0.0,0.0025,0.0025,3.46,1.06,3.6187290587
2020-03-13 06:30:00,3.25,0.41200000000000003,3.2760103785,0.0,0.002,0.002,3.25,0.41000000000000003,3.2757594539,3.65,0.872,3.7527168825,0.0,0.002,0.002,3.65,0.87,3.7522526567
2020-03-13 07:00:00,3.5300000000000002,0.6915,3.5970921937,0.0,0.0015,0.0015,3.5300000000000002,0.6900000000000001,3.596804137,3.9,0.6915,3.9608297426,0.0,0.0015,0.0015,3.9,0.6900000000000001,3.9605681411
2020-03-13 07:30:00,3.8715,0.8105,3.9554294963,0.0015,0.0005,0.0015811388,3.87,0.81,3.9538588746,4.2715,0.9205000000000001,4.3695574719,0.0015,0.0005,0.0015811388,4.27,0.92,4.3679858058
2020-03-13 08:00:00,4.114,0.53,4.1479990357,0.004,0.0,0.004,4.11,0.53,4.1440318532,4.604,1.42,4.8180095475,0.004,0.0,0.004,4.6,1.42,4.8141873665
2020-03-13 08:30:00,4.198,0.5295,4.2312615436,0.008,-0.0005,0.0080156098,4.19,0.53,4.2233872662,4.668,1.5095,4.9059977833,0.008,-0.0005,0.0080156098,4.66,1.51,4.898540599
2020-03-13 09:00:00,4.0735,0.6255000000000001,4.1212440476,0.0135,-0.0045000000000000005,0.0142302495,4.06,0.63,4.1085885654,4.4835,1.5055,4.7295139814,0.0135,-0.0045000000000000005,0.0142302495,4.47,1.51,4.7181564196
2020-03-13 09:30:00,4.1215,0.788,4.1961537448,0.021500000000000002,-0.012,0.024622144500000002,4.1,0.8,4.1773197148,4.3315,1.168,4.4862140219,0.021500000000000002,-0.012,0.024622144500000002,4.31,1.18,4.4686127601
2020-03-13 10:00:00,4.2035,1.0055,4.3220877478,0.043500000000000004,-0.0245,0.0499249437,4.16,1.03,4.2856154751,4.3035,1.0255,4.4239984742,0.043500000000000004,-0.0245,0.0499249437,4.26,1.05,4.3874935897
2020-03-13 10:30:00,4.088,0.9245000000000001,4.1912342156,0.058,-0.025500000000000002,0.0633581092,4.03,0.9500000000000001,4.1404589118,4.198,0.9245000000000001,4.2985932873,0.058,-0.025500000000000002,0.0633581092,4.14,0.9500000000000001,4.247599322
2020-03-13 11:00:00,4.0245,0.9705,4.1398635847,0.0645,-0.029500000000000002,0.0709260178,3.96,1.0,4.0843114475,4.1045,0.9705,4.2176759596,0.0645,-0.029500000000000002,0.0709260178,4.04,1.0,4.1619226326
2020-03-13 11:30:00,4.0475,0.9445,4.1562406692,0.0675,-0.025500000000000002,0.07215608080000001,3.98,0.97,4.0964985048,4.0775,0.9345,4.1832160475,0.0675,-0.025500000000000002,0.07215608080000001,4.01,0.96,4.1233117757
2020-03-13 12:00:00,3.951,0.879,4.0475970649,0.051000000000000004,-0.011,0.0521727898,3.9,0.89,4.0002624914,3.941,0.869,4.0356711957,0.051000000000000004,-0.011,0.0521727898,3.89,0.88,3.9882953752
2020-03-13 12:30:00,3.809,0.8775000000000001,3.9087705548000002,0.059000000000000004,-0.0325,0.0673591122,3.75,0.91,3.8588340208,3.749,0.8775000000000001,3.8503256031,0.059000000000000004,-0.0325,0.0673591122,3.69,0.91,3.8005525914
2020-03-13 13:00:00,3.7055,0.665,3.7646985603000003,0.035500000000000004,-0.015,0.038538941300000004,3.67,0.68,3.732465673,3.6455,0.665,3.7056571954,0.035500000000000004,-0.015,0.038538941300000004,3.61,0.68,3.6734860827
2020-03-13 13:30:00,3.705,0.6365000000000001,3.7592761604,0.035,-0.0135,0.037513331000000004,3.67,0.65,3.7271168482,3.605,0.6365000000000001,3.6607591084,0.035,-0.0135,0.037513331000000004,3.5700000000000003,0.65,3.6286912241
2020-03-13 14:00:00,3.487,0.5985,3.5379897188,0.017,-0.0115,0.0205243758,3.47,0.61,3.5232087647,3.5869999999999997,0.5985,3.6365878581,0.017,-0.0115,0.0205243758,3.5700000000000003,0.61,3.6217399134
2020-03-13 14:30:00,3.41,0.5085000000000001,3.4477053601,0.01,-0.0015,0.0101118742,3.4,0.51,3.4380372307,3.65,0.5085000000000001,3.685250636,0.01,-0.0015,0.0101118742,3.64,0.51,3.67555438
2020-03-13 15:00:00,3.4395,0.524,3.4791861477,0.5895,0.014,0.5896662191,2.85,0.51,2.8952720079,3.6595,0.524,3.6968251582000002,0.5895,0.014,0.5896662191,3.07,0.51,3.1120732639
2020-03-13 15:30:00,3.4245,0.508,3.4619740395000003,0.0045000000000000005,-0.002,0.0049244289000000005,3.42,0.51,3.4578172306,3.7145,0.508,3.7490764529,0.0045000000000000005,-0.002,0.0049244289000000005,3.71,0.51,3.7448898515
2020-03-13 16:00:00,3.406,0.4485,3.4354021963,0.096,-0.0015,0.09601171800000001,3.31,0.45,3.3404490716,3.726,0.4585,3.7541041874000003,0.096,-0.0015,0.09601171800000001,3.63,0.46,3.6590299261
2020-03-13 16:30:00,3.609,0.176,3.613288945,4.759,-0.554,4.7911373389000005,-1.15,0.73,1.3621306839,3.769,0.616,3.8190073318,4.759,-0.554,4.7911373389000005,-0.99,1.17,1.5326447729
2020-03-13 17:00:00,3.797,0.1555,3.8001827917,4.817,-0.4545,4.8383942843,-1.02,0.61,1.1884864324,4.047,0.9755,4.1629087487,4.817,-0.4545,4.8383942843,-0.77,1.43,1.6241305366
2020-03-13 17:30:00,3.7925,-0.34500000000000003,3.8081598246,4.8125,-0.395,4.8286831797000005,-1.02,0.05,1.0212247549,4.1625,1.345,4.3744063883,4.8125,-0.395,4.8286831797000005,-0.65,1.74,1.857444481
2020-03-13 18:00:00,3.9035,0.3255,3.9170476765,4.8135,-0.42450000000000004,4.8321819606,-0.91,0.75,1.1792370415,4.1635,0.6555000000000001,4.2147849886,4.8135,-0.42450000000000004,4.8321819606,-0.65,1.08,1.2605157675
2020-03-13 18:30:00,3.9025,0.41450000000000004,3.9244511081,4.8125,-0.3955,4.8287241068,-0.91,0.81,1.2182774725,4.1925,0.5445,4.2277105506,4.8125,-0.3955,4.8287241068,-0.62,0.9400000000000001,1.1260550608
2020-03-13 19:00:00,3.8025,0.37,3.8204589057,4.8125,-0.4,4.8290947651,-1.01,0.77,1.2700393695,4.0825,0.49,4.1118008524,4.8125,-0.4,4.8290947651,-0.73,0.89,1.1510864433
2020-03-13 19:30:00,3.7635,0.3705,3.7816930732,4.2335,-0.1695,4.2368918443,-0.47000000000000003,0.54,0.7158910532,4.0535,0.47050000000000003,4.0807147046,4.2335,-0.1695,4.2368918443,-0.18,0.64,0.6648308055000001
2020-03-13 20:00:00,3.6505,0.3245,3.6648943367999998,3.9105,-0.0855,3.9114345834,-0.26,0.41000000000000003,0.48548944380000003,3.9405,0.4045,3.9612069499,3.9105,-0.0855,3.9114345834,0.03,0.49,0.4909175083
2020-03-13 20:30:00,3.356,0.315,3.3707508066000003,0.426,0.045,0.428370167,2.93,0.27,2.942413975,3.786,0.335,3.8007921543,0.426,0.045,0.428370167,3.36,0.29,3.3724916605
2020-03-13 21:00:00,2.99,0.17200000000000001,2.9949430712,0.0,0.002,0.002,2.99,0.17,2.9948288766,3.4,0.17200000000000001,3.4043478083,0.0,0.002,0.002,3.4,0.17,3.4042473471
2020-03-13 21:30:00,2.5700000000000003,-0.0575,2.5706431588000003,0.0,0.0025,0.0025,2.5700000000000003,-0.06,2.5707002937,2.96,0.10250000000000001,2.9617741727,0.0,0.0025,0.0025,2.96,0.1,2.9616887075
2020-03-13 22:00:00,2.36,-0.748,2.4757027285,0.0,0.002,0.002,2.36,-0.75,2.4763077353,2.88,0.772,2.9816746972,0.0,0.002,0.002,2.88,0.77,2.9811574933
2020-03-13 22:30:00,2.31,-0.7475,2.4279325052000003,0.0,0.0025,0.0025,2.31,-0.75,2.4287033578,2.8,0.7225,2.8917133762000002,0.0,0.0025,0.0025,2.8,0.72,2.8910897599
2020-03-13 23:00:00,2.24,-0.3775,2.2715867252,0.0,0.0025,0.0025,2.24,-0.38,2.2720035211000003,2.63,0.4025,2.660621403,0.0,0.0025,0.0025,2.63,0.4,2.6602443497
2020-03-13 23:30:00,2.2,0.0025,2.2000014205,0.0,0.0025,0.0025,2.2,0.0,2.2,2.47,-0.007500000000000001,2.4700113866,0.0,0.0025,0.0025,2.47,-0.01,2.4700202428
2020-03-14 00:00:00,2.05,0.0025,2.0500015244,0.0,0.0025,0.0025,2.05,0.0,2.05,2.31,-0.0375,2.3103043631,0.0,0.0025,0.0025,2.31,-0.04,2.3103462944
2020-03-14 00:30:00,1.92,-0.0575,1.9208608096000002,0.0,0.0025,0.0025,1.92,-0.06,1.9209372712000001,2.18,-0.0775,2.1813771453,0.0,0.0025,0.0025,2.18,-0.08,2.181467396
2020-03-14 01:00:00,1.92,-0.1275,1.9242287416,0.0,0.0025,0.0025,1.92,-0.13,1.9243960091,2.18,0.0625,2.1808957449,0.0,0.0025,0.0025,2.18,0.06,2.1808255318
2020-03-14 01:30:00,2.14,-0.038,2.1403373566,0.0,0.002,0.002,2.14,-0.04,2.1403737991,2.4,-0.058,2.400700731,0.0,0.002,0.002,2.4,-0.06,2.4007498828
2020-03-14 02:00:00,2.2,-0.007500000000000001,2.2000127841,0.0,0.0025,0.0025,2.2,-0.01,2.2000227272,2.46,-0.0275,2.4601537045,0.0,0.0025,0.0025,2.46,-0.03,2.46018292
2020-03-14 02:30:00,1.94,-0.6285000000000001,2.0392675769,0.0,0.0015,0.0015,1.94,-0.63,2.0397303743,2.32,0.5515,2.3846492929,0.0,0.0015,0.0015,2.32,0.55,2.3843028331
2020-03-14 03:00:00,1.81,-0.8085,1.9823653170000002,0.0,0.0015,0.0015,1.81,-0.81,1.9829775591,2.21,0.6715,2.3097645443,0.0,0.0015,0.0015,2.21,0.67,2.3093289068000002
2020-03-14 03:30:00,1.9100000000000001,-0.298,1.9331073431,0.06,0.012,0.061188234200000004,1.85,-0.31,1.8757931656,2.2,0.222,2.2111725396,0.06,0.012,0.061188234200000004,2.14,0.21,2.1502790517
2020-03-14 04:00:00,1.9100000000000001,-0.0485,1.9106156730000001,0.0,0.0015,0.0015,1.9100000000000001,-0.05,1.9106543382,2.14,-0.0585,2.1407994418,0.0,0.0015,0.0015,2.14,-0.06,2.1408409563
2020-03-14 04:30:00,1.87,-0.0475,1.8706031781,0.0,0.0025,0.0025,1.87,-0.05,1.8706683298,2.09,-0.0975,2.0922729865,0.0,0.0025,0.0025,2.09,-0.1,2.0923909768
2020-03-14 05:00:00,1.83,-0.378,1.8686315849000001,0.0,0.002,0.002,1.83,-0.38,1.8690371853,2.13,0.252,2.1448552399,0.0,0.002,0.002,2.13,0.25,2.1446211787
2020-03-14 05:30:00,1.99,0.0115,1.9900332284000002,0.0,0.0015,0.0015,1.99,0.01,1.9900251254999999,2.22,-0.018500000000000003,2.220077082,0.0,0.0015,0.0015,2.22,-0.02,2.2200900883
2020-03-14 06:00:00,1.99,-0.329,2.0170128904,0.0,0.001,0.001,1.99,-0.33,2.0171762442,2.29,0.341,2.3152496626,0.0,0.001,0.001,2.29,0.34,2.3151025895
2020-03-14 06:30:00,2.2,-0.049,2.2005456142,0.0,0.001,0.001,2.2,-0.05,2.2005681085,2.5,0.261,2.5135872772,0.0,0.001,0.001,2.5,0.26,2.5134836383
2020-03-14 07:00:00,2.36,-0.368,2.3885192065,0.0,0.002,0.002,2.36,-0.37,2.3888281646,2.7800000000000002,0.7020000000000001,2.8672642013000003,0.0,0.002,0.002,2.7800000000000002,0.7000000000000001,2.8667751917
2020-03-14 07:30:00,2.5505,-0.029,2.5506648643,0.0005,0.001,0.0011180340000000002,2.55,-0.03,2.5501764645,2.9305,0.541,2.9800186660000003,0.0005,0.001,0.0011180340000000002,2.93,0.54,2.9793455657
2020-03-14 08:00:00,2.6615,0.2305,2.6714626144,0.0015,0.0005,0.0015811388,2.66,0.23,2.6699250925999998,2.9715,0.24050000000000002,2.9812166141,0.0015,0.0005,0.0015811388,2.9699999999999998,0.24,2.979681191
2020-03-14 08:30:00,2.7225,0.2305,2.7322401981,0.0025,0.0005,0.0025495098,2.7199999999999998,0.23,2.729706944,3.0425,0.24050000000000002,3.0519905799,0.0025,0.0005,0.0025495098,3.04,0.24,3.0494589684
2020-03-14 09:00:00,2.8545,0.26,2.8663164951,0.0045000000000000005,0.0,0.0045000000000000005,2.85,0.26,2.8618350756,3.1545,0.24,3.1636166408,0.0045000000000000005,0.0,0.0045000000000000005,3.15,0.24,3.159129627
2020-03-14 09:30:00,2.9465,0.258,2.9577738673000002,0.006500000000000001,-0.002,0.0068007353,2.94,0.26,2.9514742079,3.2265,0.258,3.2367987658,0.006500000000000001,-0.002,0.0068007353,3.22,0.26,3.2304798405
2020-03-14 10:00:00,2.8195,-0.4335,2.8526308033000003,0.0095,-0.0035,0.010124228400000001,2.81,-0.43,2.8427099747,3.2895,0.9865,3.4342382707,0.0095,-0.0035,0.010124228400000001,3.2800000000000002,0.99,3.4261494422
2020-03-14 10:30:00,2.8195,0.048,2.8199085535,0.0095,-0.002,0.0097082439,2.81,0.05,2.8104448047,3.0895,0.338,3.1079340807,0.0095,-0.002,0.0097082439,3.08,0.34,3.0987094088
2020-03-14 11:00:00,2.868,-0.3835,2.8935266112,0.018000000000000002,-0.0035,0.018337120800000002,2.85,-0.38,2.8752217306,3.268,0.8965000000000001,3.3887366746,0.018000000000000002,-0.0035,0.018337120800000002,3.25,0.9,3.3723137458
2020-03-14 11:30:00,2.8675,0.14400000000000002,2.8711134164,0.0175,-0.006,0.018500000000000003,2.85,0.15,2.8539446386,3.1275,0.28400000000000003,3.1403681711,0.0175,-0.006,0.018500000000000003,3.11,0.29,3.123491636
2020-03-14 12:00:00,2.6675,0.132,2.6707639825,0.0675,-0.018000000000000002,0.0698587861,2.6,0.15,2.6043233286,2.7875,0.132,2.790623631,0.0675,-0.018000000000000002,0.0698587861,2.7199999999999998,0.15,2.7241328896
2020-03-14 12:30:00,2.4985,-0.313,2.5180292393,0.08850000000000001,-0.023,0.091439871,2.41,-0.29,2.4273854247,2.6585,0.417,2.6910056206,0.08850000000000001,-0.023,0.091439871,2.5700000000000003,0.44,2.6073933343
2020-03-14 13:00:00,2.3529999999999998,-0.7725000000000001,2.4765631932,0.013000000000000001,-0.0025,0.0132382023,2.34,-0.77,2.4634325645,2.763,0.7675000000000001,2.8676166498,0.013000000000000001,-0.0025,0.0132382023,2.75,0.77,2.8557660969
2020-03-14 13:30:00,2.384,-0.65,2.4710232698,0.004,0.0,0.004,2.38,-0.65,2.4671643642,2.844,0.5700000000000001,2.9005578774,0.004,0.0,0.004,2.84,0.5700000000000001,2.8966359799
2020-03-14 14:00:00,2.384,-0.051000000000000004,2.3845454493,0.004,-0.001,0.0041231056,2.38,-0.05,2.3805251521,2.674,-0.07100000000000001,2.6749424293,0.004,-0.001,0.0041231056,2.67,-0.07,2.6709174453999998
2020-03-14 14:30:00,2.3815,-0.0495,2.3820143786,0.0015,0.0005,0.0015811388,2.38,-0.05,2.3805251521,2.7015000000000002,-0.0695,2.7023938462,0.0015,0.0005,0.0015811388,2.7,-0.07,2.700907255
2020-03-14 15:00:00,2.3815,-0.0495,2.3820143786,0.0015,0.0005,0.0015811388,2.38,-0.05,2.3805251521,2.7015000000000002,-0.0695,2.7023938462,0.0015,0.0005,0.0015811388,2.7,-0.07,2.700907255
2020-03-14 15:30:00,2.3815,-0.0495,2.3820143786,0.0015,0.0005,0.0015811388,2.38,-0.05,2.3805251521,2.7015000000000002,-0.0695,2.7023938462,0.0015,0.0005,0.0015811388,2.7,-0.07,2.700907255
2020-03-14 16:00:00,2.3605,-0.08,2.3618552559,0.0005,0.0,0.0005,2.36,-0.08,2.3613555429,2.7005,-0.07,2.7014070870999998,0.0005,0.0,0.0005,2.7,-0.07,2.700907255
2020-03-14 16:30:00,2.4115,-0.08,2.4128266099999998,0.0015,0.0,0.0015,2.41,-0.08,2.4113274353,2.7615,-0.07,2.7623870565,0.0015,0.0,0.0015,2.76,-0.07,2.7608875385
2020-03-14 17:00:00,2.4805,-0.05,2.4810038795000002,0.0005,0.0,0.0005,2.48,-0.05,2.480503981,2.8505000000000003,-0.03,2.8506578627,0.0005,0.0,0.0005,2.85,-0.03,2.8501578904000002
2020-03-14 17:30:00,2.54,-0.069,2.5409370319,0.0,0.001,0.001,2.54,-0.07,2.5409643839,2.95,-0.009000000000000001,2.9500137288,0.0,0.001,0.001,2.95,-0.01,2.9500169491
2020-03-14 18:00:00,2.59,-0.0675,2.5908794356,0.0,0.0025,0.0025,2.59,-0.07,2.5909457733,3.02,-0.0375,3.0202328139,0.0,0.0025,0.0025,3.02,-0.04,3.020264889
2020-03-14 18:30:00,2.64,-0.0675,2.6408627852,0.0,0.0025,0.0025,2.64,-0.07,2.6409278672000003,3.08,-0.0375,3.0802282789,0.0,0.0025,0.0025,3.08,-0.04,3.0802597293
2020-03-14 19:00:00,2.69,-0.048,2.6904282187,0.0,0.002,0.002,2.69,-0.05,2.6904646439,3.14,-0.038,3.1402299279,0.0,0.002,0.002,3.14,-0.04,3.1402547667
2020-03-14 19:30:00,2.59,-0.048,2.5904447495,0.0,0.002,0.002,2.59,-0.05,2.5904825805,3.03,-0.038,3.0302382745,0.0,0.002,0.002,3.03,-0.04,3.0302640149
2020-03-14 20:00:00,2.54,-0.0785,2.5412127518,0.0,0.0015,0.0015,2.54,-0.08,2.5412595302,2.95,-0.0785,2.9510442643,0.0,0.0015,0.0015,2.95,-0.08,2.9510845464
2020-03-14 20:30:00,2.46,-0.0785,2.4612521712,0.0,0.0015,0.0015,2.46,-0.08,2.4613004693000002,2.85,-0.0785,2.8510808915,0.0,0.0015,0.0015,2.85,-0.08,2.8511225859
2020-03-14 21:00:00,2.34,-0.078,2.3412996391,0.0,0.002,0.002,2.34,-0.08,2.341367122,2.7,-0.108,2.7021591367,0.0,0.002,0.002,2.7,-0.11,2.7022398117
2020-03-14 21:30:00,2.23,-0.1085,2.2326379577,0.0,0.0015,0.0015,2.23,-0.11,2.2327113562,2.5700000000000003,-0.1285,2.5732104947,0.0,0.0015,0.0015,2.5700000000000003,-0.13,2.5732858372000003
2020-03-14 22:00:00,2.17,-0.1085,2.1727108068,0.0,0.0015,0.0015,2.17,-0.11,2.1727862297,2.49,-0.14850000000000002,2.4944242322,0.0,0.0015,0.0015,2.49,-0.15,2.4945139807
2020-03-14 22:30:00,2.09,-0.138,2.0945510259,0.0,0.002,0.002,2.09,-0.14,2.094683747,2.38,-0.148,2.3845972406,0.0,0.002,0.002,2.38,-0.15,2.384722206
2020-03-14 23:00:00,2.02,-0.11850000000000001,2.0234728192,0.0,0.0015,0.0015,2.02,-0.12,2.0235612173,2.29,-0.1285,2.2936024612,0.0,0.0015,0.0015,2.29,-0.13,2.2936869882
2020-03-14 23:30:00,1.9300000000000002,-0.639,2.0330324641,0.0,0.001,0.001,1.9300000000000002,-0.64,2.0333469945,2.29,0.331,2.3137979601,0.0,0.001,0.001,2.29,0.33,2.3136551169
2020-03-15 00:00:00,1.79,-0.859,1.9854422681,0.0,0.001,0.001,1.79,-0.86,1.985875122,2.19,0.591,2.268343228,0.0,0.001,0.001,2.19,0.59,2.2680828909
2020-03-15 00:30:00,1.73,-0.889,1.945050385,0.0,0.001,0.001,1.73,-0.89,1.9455076458,2.12,0.561,2.192970816,0.0,0.001,0.001,2.12,0.56,2.1927152118
2020-03-15 01:00:00,1.73,-0.889,1.945050385,0.0,0.001,0.001,1.73,-0.89,1.9455076458,2.12,0.561,2.192970816,0.0,0.001,0.001,2.12,0.56,2.1927152118
2020-03-15 01:30:00,1.6800000000000002,-0.8885000000000001,1.9004821099,0.0,0.0015,0.0015,1.6800000000000002,-0.89,1.9011838417,2.07,0.5915,2.1528521199,0.0,0.0015,0.0015,2.07,0.59,2.1524404754
2020-03-15 02:00:00,1.71,-0.4485,1.7678382986,0.0,0.0015,0.0015,1.71,-0.45,1.7682194434,1.99,0.1615,1.9965425741,0.0,0.0015,0.0015,1.99,0.16,1.9964217991000002
2020-03-15 02:30:00,1.6800000000000002,-0.28850000000000003,1.7045915200000001,0.0,0.0015,0.0015,1.6800000000000002,-0.29,1.7048460341,1.92,-0.0385,1.9203859638,0.0,0.0015,0.0015,1.92,-0.04,1.9204166215
2020-03-15 03:00:00,1.5899999999999999,-0.8885000000000001,1.8214094131,0.0,0.0015,0.0015,1.5899999999999999,-0.89,1.8221415971,1.96,0.5815,2.0444417942,0.0,0.0015,0.0015,1.96,0.58,2.0440156555
2020-03-15 03:30:00,1.63,-0.35850000000000004,1.6689584327,0.0,0.0015,0.0015,1.63,-0.36,1.6692812825,1.88,0.0015,1.8800005984000001,0.0,0.0015,0.0015,1.88,0.0,1.88
2020-03-15 04:00:00,1.63,-0.1685,1.6386861353,0.0,0.0015,0.0015,1.63,-0.17,1.6388410539,1.8399999999999999,-0.1985,1.8506761602,0.0,0.0015,0.0015,1.8399999999999999,-0.2,1.8508376482000002
2020-03-15 04:30:00,1.63,-0.1685,1.6386861353,0.0,0.0015,0.0015,1.63,-0.17,1.6388410539,1.8399999999999999,-0.1585,1.8468140811,0.0,0.0015,0.0015,1.8399999999999999,-0.16,1.8469434209000002
2020-03-15 05:00:00,1.63,-0.148,1.636705227,0.0,0.002,0.002,1.63,-0.15,1.63688729,1.82,-0.158,1.8268453684,0.0,0.002,0.002,1.82,-0.16,1.8270194307
2020-03-15 05:30:00,1.6600000000000001,-0.14850000000000002,1.6666290079000001,0.0,0.0015,0.0015,1.6600000000000001,-0.15,1.6667633305,1.87,-0.1585,1.876705158,0.0,0.0015,0.0015,1.87,-0.16,1.8768324379
2020-03-15 06:00:00,1.72,-0.14850000000000002,1.7263986358999999,0.0,0.0015,0.0015,1.72,-0.15,1.7265283085,1.94,-0.1585,1.9464640377,0.0,0.0015,0.0015,1.94,-0.16,1.9465867564
2020-03-15 06:30:00,1.92,-0.3985,1.960918726,0.0,0.0015,0.0015,1.92,-0.4,1.9612241075,2.26,0.4415,2.3027206192,0.0,0.0015,0.0015,2.26,0.44,2.3024334952
2020-03-15 07:00:00,2.04,0.0415,2.0404220764,0.0,0.0015,0.0015,2.04,0.04,2.0403921192,2.31,0.021500000000000002,2.3101000519,0.0,0.0015,0.0015,2.31,0.02,2.3100865785
2020-03-15 07:30:00,2.21,0.1115,2.2128109386,0.0,0.0015,0.0015,2.21,0.11,2.2127358631,2.49,0.0915,2.4916806075,0.0,0.0015,0.0015,2.49,0.09,2.4916259751
2020-03-15 08:00:00,2.3405,0.07050000000000001,2.3415615516,0.0005,0.0005,0.0007071068,2.34,0.07,2.3410467744,2.6405000000000003,0.060500000000000005,2.641193007,0.0005,0.0005,0.0007071068,2.64,0.06,2.6406817302
2020-03-15 08:30:00,2.37,-0.40950000000000003,2.4051175127,0.0,0.0005,0.0005,2.37,-0.41000000000000003,2.4052026941999998,2.81,0.5205000000000001,2.8577998968,0.0,0.0005,0.0005,2.81,0.52,2.8577088725
2020-03-15 09:00:00,2.5404999999999998,-0.3795,2.5686884786,0.0005,0.0005,0.0007071068,2.54,-0.38,2.5682678988000003,2.9905,0.5005000000000001,3.0320934187,0.0005,0.0005,0.0007071068,2.99,0.5,3.0315177717
2020-03-15 09:30:00,2.7115,-0.1,2.7133433712,0.0015,0.0,0.0015,2.71,-0.1,2.7118443908,3.1215,0.35000000000000003,3.1410606887,0.0015,0.0,0.0015,3.12,0.35000000000000003,3.1395700343
2020-03-15 10:00:00,2.8145,0.129,2.8174547468,0.0045000000000000005,-0.001,0.0046097722,2.81,0.13,2.8130055101,3.1645,0.159,3.168491952,0.0045000000000000005,-0.001,0.0046097722,3.16,0.16,3.1640480401
2020-03-15 10:30:00,2.813,0.09050000000000001,2.8144554091,0.003,0.0005,0.0030413813000000002,2.81,0.09,2.8114409117,3.163,0.1105,3.1649295806,0.003,0.0005,0.0030413813000000002,3.16,0.11,3.1619139773000002
2020-03-15 11:00:00,2.9155,0.129,2.918352489,0.0055000000000000005,-0.001,0.005590169900000001,2.91,0.13,2.9129023327,3.2655,0.159,3.2693686317,0.0055000000000000005,-0.001,0.005590169900000001,3.26,0.16,3.2639240187
2020-03-15 11:30:00,2.842,0.0385,2.8422607639,0.012,-0.0015,0.0120933866,2.83,0.04,2.8302826714,3.152,0.1585,3.1559826124,0.012,-0.0015,0.0120933866,3.14,0.16,3.1440737905
2020-03-15 12:00:00,2.7745,-0.47250000000000003,2.8144460379,0.0145,-0.0025,0.014713939,2.76,-0.47000000000000003,2.7997321299999998,3.1745,0.6475000000000001,3.2398621113,0.0145,-0.0025,0.014713939,3.16,0.65,3.2261587066
2020-03-15 12:30:00,2.753,-0.3855,2.7798595738,0.043000000000000003,-0.0155,0.045708314300000004,2.71,-0.37,2.7351416781999998,2.973,0.5145000000000001,3.0171906221,0.043000000000000003,-0.0155,0.045708314300000004,2.93,0.53,2.9775493279000003
2020-03-15 13:00:00,2.6985,0.048,2.6989268701,0.0985,-0.022,0.10092695380000001,2.6,0.07,2.600942137,2.7984999999999998,0.038,2.7987579835,0.0985,-0.022,0.10092695380000001,2.7,0.06,2.7006665844
2020-03-15 13:30:00,2.724,0.055,2.7245551931,0.034,-0.015,0.0371618084,2.69,0.07,2.6909106265,2.814,0.045,2.8143597851,0.034,-0.015,0.0371618084,2.7800000000000002,0.06,2.7806474066
2020-03-15 14:00:00,2.572,-0.2195,2.581349308,0.062,-0.0195,0.0649942305,2.51,-0.2,2.5179555199,2.742,0.3005,2.7584169826,0.062,-0.0195,0.0649942305,2.68,0.32,2.6990368653
2020-03-15 14:30:00,2.5484999999999998,-0.057,2.5491373541,0.0385,-0.007,0.039131189600000005,2.51,-0.05,2.5104979586000002,2.6485000000000003,0.093,2.650132308,0.0385,-0.007,0.039131189600000005,2.61,0.1,2.6119150063000003
2020-03-15 15:00:00,2.5505,0.039,2.5507981594,0.0405,-0.011,0.0419672491,2.51,0.05,2.5104979586000002,2.6505,0.029,2.6506586446,0.0405,-0.011,0.0419672491,2.61,0.04,2.6103064954
2020-03-15 15:30:00,2.4915000000000003,-0.368,2.5185305736,0.021500000000000002,-0.008,0.0229401395,2.47,-0.36,2.4960969532,2.8015,0.462,2.8393390516,0.021500000000000002,-0.008,0.0229401395,2.7800000000000002,0.47000000000000003,2.819450301
2020-03-15 16:00:00,2.5685000000000002,0.028,2.5686526137,0.0085,-0.002,0.0087321246,2.56,0.03,2.5601757752000003,2.7885,0.028,2.7886405738,0.0085,-0.002,0.0087321246,2.7800000000000002,0.03,2.7801618658000002
2020-03-15 16:30:00,2.597,0.0285,2.5971563777,0.007,-0.0015,0.0071589105,2.59,0.03,2.5901737393,2.857,0.0285,2.8571421473000003,0.007,-0.0015,0.0071589105,2.85,0.03,2.8501578904000002
2020-03-15 17:00:00,2.536,-0.521,2.5889644648,0.006,-0.001,0.0060827625,2.5300000000000002,-0.52,2.5828859828,2.936,0.599,2.9964807692,0.006,-0.001,0.0060827625,2.93,0.6000000000000001,2.9908025679
2020-03-15 17:30:00,2.6125,-0.3905,2.6415235187,0.0025,-0.0005,0.0025495098,2.61,-0.39,2.6389770745,3.0625,0.46950000000000003,3.0982796033,0.0025,-0.0005,0.0025495098,3.06,0.47000000000000003,3.0958843648
2020-03-15 18:00:00,2.6550000000000002,0.0175,2.6550576736,0.365,-0.0325,0.3664440612,2.29,0.05,2.2905457865,3.025,0.0375,3.0252324291,0.365,-0.0325,0.3664440612,2.66,0.07,2.6609208932
2020-03-15 18:30:00,2.8035,-0.0155,2.8035428479,3.7235,-0.0655,3.7240760599,-0.92,0.05,0.9213576938,3.0435,0.0745,3.0444116837,3.7235,-0.0655,3.7240760599,-0.68,0.14,0.6942621983
2020-03-15 19:00:00,2.7785,-0.35100000000000003,2.8005826626,3.8085,-0.131,3.8107523207,-1.03,-0.22,1.0532331176,3.0885,0.319,3.1049304743,3.8085,-0.131,3.8107523207,-0.72,0.45,0.8490583019
2020-03-15 19:30:00,2.8449999999999998,-0.873,2.9759290986,4.815,-0.483,4.8391645973,-1.97,-0.39,2.0082330542,3.175,0.8270000000000001,3.2809379756,4.815,-0.483,4.8391645973,-1.6400000000000001,1.31,2.0989759408
2020-03-15 20:00:00,2.7640000000000002,-0.7115,2.8541072597,4.394,-0.3415,4.4072506452,-1.63,-0.37,1.671466422,3.084,0.6585000000000001,3.1535183922,4.394,-0.3415,4.4072506452,-1.31,1.0,1.6480594649
2020-03-15 20:30:00,2.7605,-0.111,2.7627307596,4.8004999999999995,-0.441,4.8207137698,-2.04,0.33,2.0665188119,2.9405,0.009000000000000001,2.9405137731,4.8004999999999995,-0.441,4.8207137698,-1.8599999999999999,0.45,1.9136614121000002
2020-03-15 21:00:00,2.6755,-0.136,2.6789543203,4.8155,-0.466,4.8379950651,-2.14,0.33,2.1652944373,2.8255,-0.016,2.8255453014,4.8155,-0.466,4.8379950651,-1.99,0.45,2.0402450833
2020-03-15 21:30:00,2.293,-0.11950000000000001,2.2961117677000003,0.503,0.0405,0.5046278332,1.79,-0.16,1.7971366114,2.643,-0.08950000000000001,2.6445149366000003,0.503,0.0405,0.5046278332,2.14,-0.13,2.143944962
2020-03-15 22:00:00,2.17,-0.0675,2.1710495734,0.0,0.0025,0.0025,2.17,-0.07,2.1711287387000002,2.5,-0.0975,2.5019005276,0.0,0.0025,0.0025,2.5,-0.1,2.5019992006000003
2020-03-15 22:30:00,2.11,-0.067,2.1110634761,0.0,0.003,0.003,2.11,-0.07,2.1111608181,2.43,-0.097,2.4319352376,0.0,0.003,0.003,2.43,-0.1,2.4320567428
2020-03-15 23:00:00,1.96,-0.1075,1.9629458092,0.0,0.0025,0.0025,1.96,-0.11,1.9630843079,2.24,-0.1375,2.2442161772,0.0,0.0025,0.0025,2.24,-0.14,2.2443707359
2020-03-15 23:30:00,1.8599999999999999,-0.08700000000000001,1.8620335658,0.0,0.003,0.003,1.8599999999999999,-0.09,1.8621761463,2.11,-0.137,2.1144429526,0.0,0.003,0.003,2.11,-0.14,2.1146394492
2020-03-16 00:00:00,1.8,-0.08700000000000001,1.8021012735,0.0,0.003,0.003,1.8,-0.09,1.8022485955,2.04,-0.137,2.0445950699,0.0,0.003,0.003,2.04,-0.14,2.0447982786
2020-03-16 00:30:00,1.88,-0.08700000000000001,1.8820119552999999,0.0,0.003,0.003,1.88,-0.09,1.8821530225,2.14,-0.137,2.1443807964,0.0,0.003,0.003,2.14,-0.14,2.1445745499
2020-03-16 01:00:00,1.8599999999999999,-0.08700000000000001,1.8620335658,0.0,0.003,0.003,1.8599999999999999,-0.09,1.8621761463,2.11,-0.137,2.1144429526,0.0,0.003,0.003,2.11,-0.14,2.1146394492
2020-03-16 01:30:00,1.81,-0.1375,1.8152152076,0.0,0.0025,0.0025,1.81,-0.14,1.8154062906,2.05,-0.17750000000000002,2.0576701023,0.0,0.0025,0.0025,2.05,-0.18,2.0578872661
2020-03-16 02:00:00,1.92,-0.0975,1.922473992,0.0,0.0025,0.0025,1.92,-0.1,1.922602403,2.16,-0.1375,2.1643720221000002,0.0,0.0025,0.0025,2.16,-0.14,2.164532282
2020-03-16 02:30:00,2.5300000000000002,-0.018000000000000002,2.5300640308,0.0,0.002,0.002,2.5300000000000002,-0.02,2.5300790501,2.8,-0.078,2.8010862179,0.0,0.002,0.002,2.8,-0.08,2.801142624
2020-03-16 03:00:00,2.4,-0.018000000000000002,2.4000674991,0.0,0.002,0.002,2.4,-0.02,2.4000833319,2.66,-0.078,2.6611433633,0.0,0.002,0.002,2.66,-0.08,2.6612027356
2020-03-16 03:30:00,2.14,-0.11800000000000001,2.1432508019,0.0,0.002,0.002,2.14,-0.12,2.1433618453,2.41,0.032,2.4102124388,0.0,0.002,0.002,2.41,0.03,2.4101867148
2020-03-16 04:00:00,1.99,-0.0785,1.9915477022,0.0,0.0015,0.0015,1.99,-0.08,1.991607391,2.22,-0.11850000000000001,2.2231604193,0.0,0.0015,0.0015,2.22,-0.12,2.2232408776
2020-03-16 04:30:00,1.99,-0.078,1.9915280565,0.0,0.002,0.002,1.99,-0.08,1.991607391,2.22,-0.11800000000000001,2.2231338241,0.0,0.002,0.002,2.22,-0.12,2.2232408776
2020-03-16 05:00:00,2.13,0.002,2.130000939,0.0,0.002,0.002,2.13,0.0,2.13,2.37,-0.038,2.3703046218,0.0,0.002,0.002,2.37,-0.04,2.3703375287
2020-03-16 05:30:00,2.16,0.002,2.1600009259,0.0,0.002,0.002,2.16,0.0,2.16,2.42,-0.038,2.4202983287,0.0,0.002,0.002,2.42,-0.04,2.4203305559
2020-03-16 06:00:00,2.4,0.062,2.4008006998,0.0,0.002,0.002,2.4,0.06,2.4007498828,2.68,0.022,2.680090297,0.0,0.002,0.002,2.68,0.02,2.6800746258
2020-03-16 06:30:00,3.19,0.602,3.2463062086,0.0,0.002,0.002,3.19,0.6000000000000001,3.2459359205,3.56,0.642,3.6174250511,0.0,0.002,0.002,3.56,0.64,3.617070638
2020-03-16 07:00:00,3.571,0.762,3.6513949389,0.541,-0.028,0.5417240995,3.03,0.79,3.1312936624,3.941,0.782,4.0178358603,0.541,-0.028,0.5417240995,3.4,0.81,3.4951537877
2020-03-16 07:30:00,4.327,0.9185000000000001,4.4234117206,3.8369999999999997,-0.1015,3.8383422528,0.49,1.02,1.1315917992,4.567,1.0085,4.6770248289000005,3.8369999999999997,-0.1015,3.8383422528,0.73,1.11,1.3285330256
2020-03-16 08:00:00,4.568,1.1175,4.7027045676,2.438,-0.0025,2.4380012818,2.13,1.12,2.4065119987,4.878,1.1875,5.020462155,2.438,-0.0025,2.4380012818,2.44,1.19,2.7147191383
2020-03-16 08:30:00,4.388,1.09,4.5213542219,0.008,0.0,0.008,4.38,1.09,4.5135905884,4.7780000000000005,1.31,4.9543298235,0.008,0.0,0.008,4.77,1.31,4.9466150042
2020-03-16 09:00:00,4.295,0.799,4.3686869881,0.015,-0.011,0.0186010752,4.28,0.81,4.3559729108,4.665,1.439,4.8818998351000005,0.015,-0.011,0.0186010752,4.65,1.45,4.8708315512
2020-03-16 09:30:00,4.27,0.7895000000000001,4.3423738036,0.02,-0.0205,0.028640007000000002,4.25,0.81,4.32649974,4.63,1.5095,4.8698552596999996,0.02,-0.0205,0.028640007000000002,4.61,1.53,4.8572626036
2020-03-16 10:00:00,4.406,1.1065,4.5428161145,0.036000000000000004,-0.0335,0.0491757054,4.37,1.1400000000000001,4.5162484431,4.646,1.1565,4.7877769633,0.036000000000000004,-0.0335,0.0491757054,4.61,1.19,4.7611133152
2020-03-16 10:30:00,4.2505,1.0235,4.3719906793,0.0505,-0.036500000000000005,0.0623097103,4.2,1.06,4.331697127,4.4205,1.0635,4.5466308955,0.0505,-0.036500000000000005,0.0623097103,4.37,1.1,4.5063177873
2020-03-16 11:00:00,4.2805,1.094,4.4180896607,0.060500000000000005,-0.036000000000000004,0.0704006392,4.22,1.13,4.3686725673,4.4305,1.134,4.5733233266,0.060500000000000005,-0.036000000000000004,0.0704006392,4.37,1.17,4.5239142344
2020-03-16 11:30:00,4.287,1.1215,4.4312674541,0.067,-0.0385,0.0772738636,4.22,1.16,4.3765283045,4.407,1.1315,4.5499385985,0.067,-0.0385,0.0772738636,4.34,1.17,4.4949416014
2020-03-16 12:00:00,4.2535,1.078,4.3879774669,0.0635,-0.042,0.0761331071,4.19,1.12,4.3371073309,4.3435,1.1280000000000001,4.4875802221,0.0635,-0.042,0.0761331071,4.28,1.17,4.4370372998
2020-03-16 12:30:00,4.1535,1.0775,4.2909868911,0.0635,-0.0425,0.0764100779,4.09,1.12,4.2405777908,4.2335,1.0975,4.3734458382,0.0635,-0.0425,0.0764100779,4.17,1.1400000000000001,4.3230197779
2020-03-16 13:00:00,4.129,1.03,4.2555306367,0.059000000000000004,-0.04,0.0712811335,4.07,1.07,4.20830132,4.199,1.06,4.330727537,0.059000000000000004,-0.04,0.0712811335,4.14,1.1,4.2836433091
2020-03-16 13:30:00,4.112,1.043,4.2422155768,0.042,-0.027,0.0499299509,4.07,1.07,4.20830132,4.2620000000000005,1.073,4.3949940842,0.042,-0.027,0.0499299509,4.22,1.1,4.3610090575000005
2020-03-16 14:00:00,4.174,1.107,4.3183011706,0.024,-0.003,0.0241867732,4.15,1.11,4.2958817488,4.394,1.127,4.5362280586,0.024,-0.003,0.0241867732,4.37,1.13,4.5137345957
2020-03-16 14:30:00,4.1235,1.109,4.2700273126,0.0235,-0.001,0.023521267000000002,4.1,1.11,4.247599322,4.3235,1.129,4.468477733,0.0235,-0.001,0.023521267000000002,4.3,1.13,4.4459982006
2020-03-16 15:00:00,4.1165,1.1785,4.2818727795000004,0.0165,-0.0015,0.016568041500000002,4.1,1.18,4.2664270766,4.3165,1.1785,4.4744870656,0.0165,-0.0015,0.016568041500000002,4.3,1.18,4.4589684906
2020-03-16 15:30:00,4.1995000000000005,1.1245,4.3474475845,0.0195,-0.0055000000000000005,0.0202607996,4.18,1.13,4.3300461891,4.3195,1.1345,4.4660016234,0.0195,-0.0055000000000000005,0.0202607996,4.3,1.1400000000000001,4.4485503257
2020-03-16 16:00:00,4.192,1.07,4.326403125,0.012,0.0,0.012,4.18,1.07,4.3147769351,4.362,1.08,4.4937116062,0.012,0.0,0.012,4.35,1.08,4.4820642566
2020-03-16 16:30:00,3.9325,0.9285,4.0406272409,0.0125,-0.0015,0.0125896783,3.92,0.93,4.0288087569,4.2125,1.0785,4.348369637,0.0125,-0.0015,0.0125896783,4.2,1.08,4.3366346399
2020-03-16 17:00:00,3.6235,0.5075000000000001,3.6588671060999998,0.1835,-0.0125,0.1839252566,3.44,0.52,3.4790803383,4.0235,1.1975,4.1979231174,0.1835,-0.0125,0.1839252566,3.84,1.21,4.0261271714
2020-03-16 17:30:00,4.022,0.4555,4.0477109889,4.782,-0.5245000000000001,4.8106781487,-0.76,0.98,1.2401612798000001,4.2620000000000005,1.2355,4.4374659717,4.782,-0.5245000000000001,4.8106781487,-0.52,1.76,1.8352111595
2020-03-16 18:00:00,4.2415,1.2875,4.4326040315,4.8115,-0.3925,4.8274826256,-0.5700000000000001,1.6800000000000002,1.774063133,4.4015,0.4375,4.4231898557000005,4.8115,-0.3925,4.8274826256,-0.41000000000000003,0.8300000000000001,0.9257429449000001
2020-03-16 18:30:00,4.445,0.8935000000000001,4.5339130175,4.815,-0.48650000000000004,4.8395151875,-0.37,1.38,1.4287407043,4.735,0.9435,4.8280862927,4.815,-0.48650000000000004,4.8395151875,-0.08,1.43,1.4322360141
2020-03-16 19:00:00,4.5295,0.8895000000000001,4.6160134857,4.5695,-0.3705,4.5844956647,-0.04,1.26,1.2606347607,4.8595,1.0195,4.9652915826,4.5695,-0.3705,4.5844956647,0.29,1.3900000000000001,1.4199295757
2020-03-16 19:30:00,4.711,0.875,4.7915703063,3.851,-0.055,3.8513927351,0.86,0.93,1.2666885963,5.081,0.985,5.1755952315,3.851,-0.055,3.8513927351,1.23,1.04,1.6107451691999999
2020-03-16 20:00:00,4.4875,0.8745,4.5719149708,0.4475,0.044500000000000005,0.44970712690000003,4.04,0.8300000000000001,4.1243787411,5.0075,0.8945000000000001,5.0867658193,0.4475,0.044500000000000005,0.44970712690000003,4.5600000000000005,0.85,4.6385450304999996
2020-03-16 20:30:00,4.21,0.5025000000000001,4.2398828109,0.0,0.0025,0.0025,4.21,0.5,4.2395872441,4.83,1.2725,4.9948129344000005,0.0,0.0025,0.0025,4.83,1.27,4.9941766088
2020-03-16 21:00:00,4.03,0.6215,4.0776417511,0.0,0.0015,0.0015,4.03,0.62,4.0774133958,4.57,1.1315,4.70799238,0.0,0.0015,0.0015,4.57,1.13,4.7076321012
2020-03-16 21:30:00,4.09,0.892,4.1861395103,0.0,0.002,0.002,4.09,0.89,4.1857137981,4.55,0.9520000000000001,4.6485270785,0.0,0.002,0.002,4.55,0.9500000000000001,4.6481178987
2020-03-16 22:00:00,3.9699999999999998,0.8925000000000001,4.0690854316,0.0,0.0025,0.0025,3.9699999999999998,0.89,4.0685378209,4.4,0.9225000000000001,4.4956652733,0.0,0.0025,0.0025,4.4,0.92,4.4951529451
2020-03-16 22:30:00,3.61,0.8025,3.6981219896,0.0,0.0025,0.0025,3.61,0.8,3.6975802899,3.99,0.8125,4.0718860802,0.0,0.0025,0.0025,3.99,0.81,4.0713879697
2020-03-16 23:00:00,3.44,0.8025,3.5323655318,0.0,0.0025,0.0025,3.44,0.8,3.5317984087000003,3.79,0.8125,3.8761135497,0.0,0.0025,0.0025,3.79,0.81,3.8755902776
2020-03-16 23:30:00,3.4,0.8025,3.4934232853,0.0,0.0025,0.0025,3.4,0.8,3.4928498393,3.71,0.7925000000000001,3.7936995466,0.0,0.0025,0.0025,3.71,0.79,3.7931780870000003
2020-03-17 00:00:00,3.51,0.8725,3.6168157611,0.0,0.0025,0.0025,3.51,0.87,3.6162134892999998,3.8200000000000003,0.8625,3.9161596303,0.0,0.0025,0.0025,3.8200000000000003,0.86,3.9156097865
2020-03-17 00:30:00,3.23,0.6215,3.2892494965,0.0,0.0015,0.0015,3.23,0.62,3.288966403,3.55,0.8615,3.6530374006,0.0,0.0015,0.0015,3.55,0.86,3.6526839447
2020-03-17 01:00:00,3.23,-0.018000000000000002,3.2300501544,0.0,0.002,0.002,3.23,-0.02,3.2300619189,3.73,1.482,4.0136297786,0.0,0.002,0.002,3.73,1.48,4.0128917254
2020-03-17 01:30:00,3.25,0.41250000000000003,3.2760732974,0.0,0.0025,0.0025,3.25,0.41000000000000003,3.2757594539,3.63,0.9325,3.7478602228,0.0,0.0025,0.0025,3.63,0.93,3.7472389836
2020-03-17 02:00:00,3.3,0.642,3.361869123,0.0,0.002,0.002,3.3,0.64,3.3614877659,3.59,0.622,3.6434851447,0.0,0.002,0.002,3.59,0.62,3.6431442464
2020-03-17 02:30:00,3.25,0.6415000000000001,3.3127061823,0.0,0.0015,0.0015,3.25,0.64,3.3124160367,3.54,0.6215,3.5941427698,0.0,0.0015,0.0015,3.54,0.62,3.5938836932
2020-03-17 03:00:00,3.16,0.6415000000000001,3.2244568923,0.0,0.0015,0.0015,3.16,0.64,3.224158805,3.44,0.6515000000000001,3.5011501325000003,0.0,0.0015,0.0015,3.44,0.65,3.5008713201
2020-03-17 03:30:00,3.16,0.6815,3.2326525099,0.0,0.0015,0.0015,3.16,0.68,3.2323366161,3.44,0.6815,3.5068564627,0.0,0.0015,0.0015,3.44,0.68,3.506565271
