Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-17 04:00:00,3.25,0.7615000000000001,3.3380207084,0.0,0.0015,0.0015,3.25,0.76,3.3376788342,3.52,0.7415,3.5972520415,0.0,0.0015,0.0015,3.52,0.74,3.5969431466
2020-03-17 04:30:00,3.29,0.7615000000000001,3.3769782721,0.0,0.0015,0.0015,3.29,0.76,3.3766403421,3.5700000000000003,0.7415,3.6461928432,0.0,0.0015,0.0015,3.5700000000000003,0.74,3.6458880948
2020-03-17 05:00:00,3.29,0.8215,3.3910119802,0.0,0.0015,0.0015,3.29,0.8200000000000001,3.3906489054,3.5700000000000003,0.8015,3.658866252,0.0,0.0015,0.0015,3.5700000000000003,0.8,3.6585379593000003
2020-03-17 05:30:00,3.27,0.3715,3.2910351335,0.0,0.0015,0.0015,3.27,0.37,3.2908661474,3.66,1.1615,3.8398804994,0.0,0.0015,0.0015,3.66,1.16,3.8394270406
2020-03-17 06:00:00,3.34,0.07150000000000001,3.3407652192,0.0,0.0015,0.0015,3.34,0.07,3.3407334524,3.85,1.5915,4.1659779464,0.0,0.0015,0.0015,3.85,1.5899999999999999,4.1654051424
2020-03-17 06:30:00,3.63,0.332,3.6451507513,0.0,0.002,0.002,3.63,0.33,3.6449691357000003,4.13,1.502,4.3946449230999995,0.0,0.002,0.002,4.13,1.5,4.3939617659
2020-03-17 07:00:00,3.87,0.652,3.924538699,0.0,0.002,0.002,3.87,0.65,3.9242069262,4.33,1.272,4.5129684244,0.0,0.002,0.002,4.33,1.27,4.5124051237
2020-03-17 07:30:00,4.18,1.032,4.3055108872,0.0,0.002,0.002,4.18,1.03,4.3050319395,4.62,1.152,4.7614602802,0.0,0.002,0.002,4.62,1.15,4.7609767905
2020-03-17 08:00:00,4.3605,1.1115,4.4999324995,0.0005,0.0015,0.0015811388,4.36,1.11,4.4990776833,4.8004999999999995,1.1515,4.9366742347,0.0005,0.0015,0.0015811388,4.8,1.15,4.935838328
2020-03-17 08:30:00,4.42,1.1425,4.5652717608,0.0,0.0025,0.0025,4.42,1.1400000000000001,4.5646467552,4.86,1.1925,5.0041638912,0.0,0.0025,0.0025,4.86,1.19,5.0035687264
2020-03-17 09:00:00,4.46,1.193,4.6168007321,0.0,0.003,0.003,4.46,1.19,4.6160264297,4.91,1.2530000000000001,5.0673572008,0.0,0.003,0.003,4.91,1.25,5.0666162278
2020-03-17 09:30:00,4.58,1.173,4.7278249756,0.0,0.003,0.003,4.58,1.17,4.7270815521,5.04,1.353,5.2184489075,0.0,0.003,0.003,5.04,1.35,5.2176718946
2020-03-17 10:00:00,4.6505,1.301,4.8290528316,0.0005,0.001,0.0011180340000000002,4.65,1.3,4.828301979,5.0905,1.311,5.2566064386,0.0005,0.001,0.0011180340000000002,5.09,1.31,5.2558729056
2020-03-17 10:30:00,4.59,1.1725,4.7373891808,0.0,0.0025,0.0025,4.59,1.17,4.7367710521,5.02,1.1825,5.1573933581,0.0,0.0025,0.0025,5.02,1.18,5.156820726
2020-03-17 11:00:00,4.5504999999999995,1.222,4.7117230659,0.0005,0.002,0.0020615528,4.55,1.22,4.7107218131,4.9705,1.242,5.1233225791,0.0005,0.002,0.0020615528,4.97,1.24,5.122352975
2020-03-17 11:30:00,4.5504999999999995,1.161,4.6962720588,0.0005,0.001,0.0011180340000000002,4.55,1.16,4.6955404375,4.9705,1.181,5.1088776899,0.0005,0.001,0.0011180340000000002,4.97,1.18,5.1081601384
2020-03-17 12:00:00,4.6105,1.131,4.7471961461,0.0005,0.001,0.0011180340000000002,4.61,1.13,4.7464723743,5.0005,1.151,5.1312572777,0.0005,0.001,0.0011180340000000002,5.0,1.15,5.1305457799
2020-03-17 12:30:00,4.611,1.1305,4.7475626641,0.001,0.0005,0.0011180340000000002,4.61,1.13,4.7464723743,5.001,1.1505,5.1316324157,0.001,0.0005,0.0011180340000000002,5.0,1.15,5.1305457799
2020-03-17 13:00:00,4.5105,1.041,4.6290702360000004,0.0005,0.001,0.0011180340000000002,4.51,1.04,4.6283582402,4.9105,1.071,5.0259378478,0.0005,0.001,0.0011180340000000002,4.91,1.07,5.0252363129
2020-03-17 13:30:00,4.641,1.1405,4.7790816325000005,0.001,0.0005,0.0011180340000000002,4.64,1.1400000000000001,4.7779912097,5.041,1.1605,5.1728561985,0.001,0.0005,0.0011180340000000002,5.04,1.16,5.1717695231
2020-03-17 14:00:00,4.3905,0.612,4.4329487083,0.0005,0.002,0.0020615528,4.39,0.61,4.4321777943,4.9205000000000005,1.5819999999999999,5.168563074,0.0005,0.002,0.0020615528,4.92,1.58,5.1674752056
2020-03-17 14:30:00,4.43,0.42250000000000004,4.4501018247,0.0,0.0025,0.0025,4.43,0.42,4.4498651665,5.07,1.9625,5.436571185,0.0,0.0025,0.0025,5.07,1.96,5.435669232
2020-03-17 15:00:00,4.29,0.3215,4.302030015,0.0,0.0015,0.0015,4.29,0.32,4.3019181768,4.92,1.8715000000000002,5.2639255551,0.0,0.0015,0.0015,4.92,1.87,5.2633924421
2020-03-17 15:30:00,4.23,0.3225,4.2422760695,0.0,0.0025,0.0025,4.23,0.32,4.2420867506,4.88,1.8725,5.2269165145,0.0,0.0025,0.0025,4.88,1.87,5.2260214313
2020-03-17 16:00:00,4.12,0.232,4.1265268689,0.0,0.002,0.002,4.12,0.23,4.1264149089,4.77,1.792,5.095504293,0.0,0.002,0.002,4.77,1.79,5.0948012719
2020-03-17 16:30:00,4.0005,0.202,4.005596616,0.0005,0.002,0.0020615528,4.0,0.2,4.0049968789,4.6505,1.762,4.9731071022,0.0005,0.002,0.0020615528,4.65,1.76,4.9719312143
2020-03-17 17:00:00,3.884,0.1,3.8852871194,0.064,0.0,0.064,3.8200000000000003,0.1,3.8213086764,4.5440000000000005,1.6600000000000001,4.8377201242000005,0.064,0.0,0.064,4.48,1.6600000000000001,4.7776563292
2020-03-17 17:30:00,4.2045,-0.043500000000000004,4.2047250207,4.5445,-0.4635,4.5680753606,-0.34,0.42,0.5403702434000001,4.6145,1.6265,4.8927612347,4.5445,-0.4635,4.5680753606,0.07,2.09,2.0911719202
2020-03-17 18:00:00,4.1535,-0.076,4.154195259,4.8135,-0.466,4.8360043683,-0.66,0.39,0.7666159404,4.5535,1.624,4.8344325675,4.8135,-0.466,4.8360043683,-0.26,2.09,2.1061101586
2020-03-17 18:30:00,4.344,0.333,4.356744771,4.814,-0.47700000000000004,4.8375742888,-0.47000000000000003,0.81,0.9364827815000001,4.704,1.2530000000000001,4.868020645,4.814,-0.47700000000000004,4.8375742888,-0.11,1.73,1.7334935823
2020-03-17 19:00:00,4.3945,0.77,4.4614493441,4.8145,-0.48,4.8383685525,-0.42,1.25,1.3186735760000001,4.7045,0.93,4.7955417056,4.8145,-0.48,4.8383685525,-0.11,1.4100000000000001,1.4142842713000001
2020-03-17 19:30:00,4.6135,0.724,4.6699634099,4.8135,-0.466,4.8360043683,-0.2,1.19,1.2066896867,4.9335,0.864,5.0085844557,4.8135,-0.466,4.8360043683,0.12,1.33,1.335402561
2020-03-17 20:00:00,4.447,0.7545000000000001,4.5105519895,4.817,-0.5155000000000001,4.8445050573,-0.37,1.27,1.3228000605,4.727,0.8845000000000001,4.8090403669,4.817,-0.5155000000000001,4.8445050573,-0.09,1.4,1.4028898745
2020-03-17 20:30:00,4.065,0.8015,4.1432628747999996,0.545,0.0015,0.5450020642,3.52,0.8,3.6097645353,4.525,0.8415,4.602580499,0.545,0.0015,0.5450020642,3.98,0.84,4.06767747
2020-03-17 21:00:00,3.92,0.8025,4.0013005698,0.0,0.0025,0.0025,3.92,0.8,4.00079992,4.39,0.8425,4.4701125545,0.0,0.0025,0.0025,4.39,0.84,4.4696420438
2020-03-17 21:30:00,3.96,0.862,4.0527329051,0.0,0.002,0.002,3.96,0.86,4.0523079843,4.39,0.862,4.4738287853,0.0,0.002,0.002,4.39,0.86,4.4734438635
2020-03-17 22:00:00,3.71,0.7825000000000001,3.7916231682,0.0,0.0025,0.0025,3.71,0.78,3.7911080175,4.12,0.7725000000000001,4.1917963035,0.0,0.0025,0.0025,4.12,0.77,4.1913363024
2020-03-17 22:30:00,3.4,0.723,3.476022008,0.0,0.003,0.003,3.4,0.72,3.4753992576,3.75,0.733,3.8209670242,0.0,0.003,0.003,3.75,0.73,3.82039265
2020-03-17 23:00:00,3.35,0.41200000000000003,3.3752398433,0.0,0.002,0.002,3.35,0.41000000000000003,3.3749962963,3.77,1.052,3.9140265712,0.0,0.002,0.002,3.77,1.05,3.9134894915
2020-03-17 23:30:00,3.13,0.083,3.1311002858,0.0,0.003,0.003,3.13,0.08,3.1310221973,3.6,1.373,3.8529377104,0.0,0.003,0.003,3.6,1.37,3.8518696759
2020-03-18 00:00:00,3.13,0.683,3.2036524468,0.0,0.003,0.003,3.13,0.68,3.2030142054,3.42,0.713,3.4935324530000003,0.0,0.003,0.003,3.42,0.71,3.4929214134
2020-03-18 00:30:00,3.06,0.6825,3.1351883915,0.0,0.0025,0.0025,3.06,0.68,3.1346451155,3.34,0.6825,3.4090183704,0.0,0.0025,0.0025,3.34,0.68,3.4085187399
2020-03-18 01:00:00,3.16,0.683,3.2329690688,0.0,0.003,0.003,3.16,0.68,3.2323366161,3.45,0.683,3.5169573498,0.0,0.003,0.003,3.45,0.68,3.5163759753
2020-03-18 01:30:00,3.19,0.6825,3.2621934722,0.0,0.0025,0.0025,3.19,0.68,3.2616713507,3.48,0.6825,3.5462947213,0.0,0.0025,0.0025,3.48,0.68,3.5458144339
2020-03-18 02:00:00,3.06,0.7125,3.1418555425,0.0,0.0025,0.0025,3.06,0.71,3.1412895441,3.34,0.6825,3.4090183704,0.0,0.0025,0.0025,3.34,0.68,3.4085187399
2020-03-18 02:30:00,3.1,0.712,3.1807143852,0.0,0.002,0.002,3.1,0.71,3.1802672844,3.38,0.7020000000000001,3.4521303568,0.0,0.002,0.002,3.38,0.7000000000000001,3.4517242068
2020-03-18 03:00:00,2.9699999999999998,0.662,3.0428841582,0.0,0.002,0.002,2.9699999999999998,0.66,3.0424496709,3.24,0.642,3.302993188,0.0,0.002,0.002,3.24,0.64,3.3026050324
2020-03-18 03:30:00,3.06,0.722,3.1440235368,0.0,0.002,0.002,3.06,0.72,3.1435648554,3.34,0.7020000000000001,3.4129758276,0.0,0.002,0.002,3.34,0.7000000000000001,3.4125650177
2020-03-18 04:00:00,3.04,0.652,3.1091323549,0.0,0.002,0.002,3.04,0.65,3.1087135603,3.31,0.642,3.3716856318,0.0,0.002,0.002,3.31,0.64,3.3713053852
2020-03-18 04:30:00,3.06,0.7115,3.1416289167,0.0,0.0015,0.0015,3.06,0.71,3.1412895441,3.33,0.7115,3.4051625879,0.0,0.0015,0.0015,3.33,0.71,3.4048494827
2020-03-18 05:00:00,3.09,0.7115,3.170856706,0.0,0.0015,0.0015,3.09,0.71,3.170520462,3.36,0.7115,3.4345061144,0.0,0.0015,0.0015,3.36,0.71,3.4341956846
2020-03-18 05:30:00,3.17,0.772,3.2626498433,0.0,0.002,0.002,3.17,0.77,3.2621771871,3.45,0.772,3.5353195047,0.0,0.002,0.002,3.45,0.77,3.5348833078
2020-03-18 06:00:00,3.2800000000000002,0.152,3.2835200624,0.0,0.002,0.002,3.2800000000000002,0.15,3.2834280866,3.77,1.532,4.0693886519,0.0,0.002,0.002,3.77,1.53,4.0686361351
2020-03-18 06:30:00,3.54,0.3215,3.5545692074,0.0,0.0015,0.0015,3.54,0.32,3.5544338508,4.03,1.4415,4.2800493280000005,0.0,0.0015,0.0015,4.03,1.44,4.2795443683
2020-03-18 07:00:00,3.7800000000000002,0.9825,3.9055993458,0.0,0.0025,0.0025,3.7800000000000002,0.98,3.9049711907,4.17,1.0025,4.2888117527,0.0,0.0025,0.0025,4.17,1.0,4.2882280723
2020-03-18 07:30:00,3.92,0.9825,4.04125058,0.0,0.0025,0.0025,3.92,0.98,4.0406435131,4.33,1.0025,4.4445366744,0.0,0.0025,0.0025,4.33,1.0,4.4439734473
2020-03-18 08:00:00,4.27,1.192,4.4332565908,0.0,0.002,0.002,4.27,1.19,4.4327192557,4.72,1.222,4.8756213963,0.0,0.002,0.002,4.72,1.22,4.8751205113000005
2020-03-18 08:30:00,4.5600000000000005,1.2725,4.734221821,0.0,0.0025,0.0025,4.5600000000000005,1.27,4.7335504645,5.03,1.2925,5.1934050728,0.0,0.0025,0.0025,5.03,1.29,5.192783454
2020-03-18 09:00:00,4.6,1.323,4.7864735453,0.0,0.003,0.003,4.6,1.32,4.7856452020999996,5.09,1.343,5.2641950002,0.0,0.003,0.003,5.09,1.34,5.2634304403
2020-03-18 09:30:00,4.58,1.262,4.7506887922,0.0,0.002,0.002,4.58,1.26,4.7501578921,5.06,1.282,5.2198777763,0.0,0.002,0.002,5.06,1.28,5.2193869372
2020-03-18 10:00:00,4.66,1.3115,4.8410362785,0.0,0.0015,0.0015,4.66,1.31,4.8406301243000005,5.11,1.3315000000000001,5.2806242292,0.0,0.0015,0.0015,5.11,1.33,5.2802462064
2020-03-18 10:30:00,4.58,1.2610000000000001,4.7504232443,0.0,0.001,0.001,4.58,1.26,4.7501578921,5.04,1.311,5.2077174463,0.0,0.001,0.001,5.04,1.31,5.2074657944
2020-03-18 11:00:00,4.6805,1.3515000000000001,4.8717176129,0.0005,0.0015,0.0015811388,4.68,1.35,4.870821286,5.1405,1.3915,5.3255058445,0.0005,0.0015,0.0015811388,5.14,1.3900000000000001,5.3246314426
2020-03-18 11:30:00,4.732,1.3515000000000001,4.9212169481,0.002,0.0015,0.0025,4.73,1.35,4.9188819868,5.142,1.3715,5.3217643926000004,0.002,0.0015,0.0025,5.14,1.37,5.3194454598
2020-03-18 12:00:00,4.734,1.3805,4.9311800058,0.004,0.0005,0.0040311289,4.73,1.38,4.9272000162000005,5.164,1.4105,5.3531678705,0.004,0.0005,0.0040311289,5.16,1.4100000000000001,5.3491775069
2020-03-18 12:30:00,4.6625,1.3005,4.8404758547,0.0025,0.0005,0.0025495098,4.66,1.3,4.8379334431,5.1125,1.3505,5.2878640773,0.0025,0.0005,0.0025495098,5.11,1.35,5.2853192903
2020-03-18 13:00:00,4.7265,1.3005,4.9021528434,0.006500000000000001,0.0005,0.0065192024,4.72,1.3,4.8957532618,5.0865,1.3505,5.2627305175,0.006500000000000001,0.0005,0.0065192024,5.08,1.35,5.2563200055
2020-03-18 13:30:00,4.6795,1.3295,4.8646983976,0.0095,-0.0005,0.009513148800000001,4.67,1.33,4.8556976842,5.0095,1.3695,5.1933246095,0.0095,-0.0005,0.009513148800000001,5.0,1.37,5.1842935874
2020-03-18 14:00:00,4.4635,1.2415,4.6329423156,0.0035,0.0015,0.0038078866,4.46,1.24,4.6291683918,4.8135,1.2815,4.9811669817,0.0035,0.0015,0.0038078866,4.8100000000000005,1.28,4.9773989191
2020-03-18 14:30:00,4.356,1.2405,4.5291915669,0.006,0.0005,0.0060207973,4.35,1.24,4.5232842051,4.716,1.2805,4.8867510935,0.006,0.0005,0.0060207973,4.71,1.28,4.8808298475
2020-03-18 15:00:00,4.5415,1.321,4.7297212656,0.0015,0.001,0.0018027756000000002,4.54,1.32,4.728001692,4.9515,1.361,5.1351410156,0.0015,0.001,0.0018027756000000002,4.95,1.3599999999999999,5.1334296528
2020-03-18 15:30:00,4.3815,1.151,4.5301592963,0.0015,0.001,0.0018027756000000002,4.38,1.15,4.5284544825,4.8015,1.2810000000000001,4.9694429517,0.0015,0.001,0.0018027756000000002,4.8,1.28,4.9677359028
2020-03-18 16:00:00,4.2515,1.0415,4.3772108128,0.0015,0.0015,0.0021213203,4.25,1.04,4.3753971248,4.6615,1.1215,4.7945119147,0.0015,0.0015,0.0021213203,4.66,1.12,4.7927027865
2020-03-18 16:30:00,4.142,1.0015,4.2613573248,0.002,0.0015,0.0025,4.14,1.0,4.2590609294,4.562,1.0415,4.6793766946,0.002,0.0015,0.0025,4.5600000000000005,1.04,4.6770931143
2020-03-18 17:00:00,3.9695,0.9525,4.0821791362,0.1695,-0.007500000000000001,0.16966584810000002,3.8,0.96,3.9193877073000003,4.4095,0.9825,4.5176317358,0.1695,-0.007500000000000001,0.16966584810000002,4.24,0.99,4.3540440972
2020-03-18 17:30:00,4.316,0.856,4.4000672722,4.566,-0.434,4.5865795534,-0.25,1.29,1.3140015220999999,4.586,0.976,4.688706858,4.566,-0.434,4.5865795534,0.02,1.4100000000000001,1.4101418368
2020-03-18 18:00:00,4.2875,0.7865000000000001,4.3590410069,4.6075,-0.41350000000000003,4.6260175637,-0.32,1.2,1.2419339757,4.5775,0.9165000000000001,4.6683485838,4.6075,-0.41350000000000003,4.6260175637,-0.03,1.33,1.3303383028
2020-03-18 18:30:00,4.2965,0.7925000000000001,4.3689779697,3.8565,-0.1275,3.8586070673,0.44,0.92,1.0198039027,4.6565,0.9025000000000001,4.7431528017,3.8565,-0.1275,3.8586070673,0.8,1.03,1.3041855696
2020-03-18 19:00:00,4.3870000000000005,0.788,4.4572091044,3.857,-0.07200000000000001,3.8576719664,0.53,0.86,1.0101980004,4.757,0.888,4.8391727599,3.857,-0.07200000000000001,3.8576719664,0.9,0.96,1.315902732
2020-03-18 19:30:00,4.5575,0.8055,4.6281353157,3.8575,-0.0945,3.8586573442,0.7000000000000001,0.9,1.1401754251,4.9275,0.9055000000000001,5.0100086327,3.8575,-0.0945,3.8586573442,1.07,1.0,1.4645477118
2020-03-18 20:00:00,4.5615,0.8220000000000001,4.6349720872999995,4.2215,-0.258,4.2293765794,0.34,1.08,1.1322543884,4.8915,0.922,4.9776356084,4.2215,-0.258,4.2293765794,0.67,1.18,1.3569450984
2020-03-18 20:30:00,4.0995,0.8345,4.1835738908,0.47950000000000004,0.0045000000000000005,0.4795211153,3.62,0.8300000000000001,3.713933225,4.5795,0.8845000000000001,4.6641355576,0.47950000000000004,0.0045000000000000005,0.4795211153,4.1,0.88,4.1933757285
2020-03-18 21:00:00,3.9,0.8320000000000001,3.9877592706,0.0,0.002,0.002,3.9,0.8300000000000001,3.9873424734,4.37,0.852,4.4522807638,0.0,0.002,0.002,4.37,0.85,4.4518984714
2020-03-18 21:30:00,3.86,0.8615,3.9549693109,0.0,0.0015,0.0015,3.86,0.86,3.954642841,4.34,0.8815000000000001,4.4286162907,0.0,0.0015,0.0015,4.34,0.88,4.4283179651
2020-03-18 22:00:00,3.74,0.842,3.8336097871,0.0,0.002,0.002,3.74,0.84,3.8331710111,4.18,0.882,4.2720397938,0.0,0.002,0.002,4.18,0.88,4.2716273246
2020-03-18 22:30:00,3.68,0.8425,3.7752094313,0.0,0.0025,0.0025,3.68,0.84,3.7746523019,4.11,0.9625,4.2211972531,0.0,0.0025,0.0025,4.11,0.96,4.2206279154
2020-03-18 23:00:00,3.56,0.7425,3.6366064195,0.0,0.0025,0.0025,3.56,0.74,3.6360968084,3.96,0.9625,4.0752921674,0.0,0.0025,0.0025,3.96,0.96,4.0747024431
2020-03-18 23:30:00,3.41,0.372,3.430230896,0.0,0.002,0.002,3.41,0.37,3.4300145772,3.86,1.202,4.0428212921,0.0,0.002,0.002,3.86,1.2,4.0422271089
2020-03-19 00:00:00,3.3,0.792,3.3937094749,0.0,0.002,0.002,3.3,0.79,3.3932432863,3.63,0.792,3.7153955375,0.0,0.002,0.002,3.63,0.79,3.7149697172
2020-03-19 00:30:00,3.2800000000000002,0.7915000000000001,3.3741476330999998,0.0,0.0015,0.0015,3.2800000000000002,0.79,3.3737960816,3.6,0.7915000000000001,3.6859832135,0.0,0.0015,0.0015,3.6,0.79,3.685661406
2020-03-19 01:00:00,3.18,0.5725,3.2311230633,0.0,0.0025,0.0025,3.18,0.5700000000000001,3.2306810428,3.5700000000000003,1.0025,3.7080866023,0.0,0.0025,0.0025,3.5700000000000003,1.0,3.7074114959
2020-03-19 01:30:00,3.18,0.131,3.1826971267,0.0,0.001,0.001,3.18,0.13,3.1826561234,3.66,1.421,3.9261738372,0.0,0.001,0.001,3.66,1.42,3.9258120179000002
2020-03-19 02:00:00,3.44,0.8525,3.5440592899,0.0,0.0025,0.0025,3.44,0.85,3.5434587623000002,3.77,0.8525,3.8651851508,0.0,0.0025,0.0025,3.77,0.85,3.8646345235
2020-03-19 02:30:00,3.31,0.272,3.3211570273,0.0,0.002,0.002,3.31,0.27,3.3209938272,3.77,1.3820000000000001,4.0153236482,0.0,0.002,0.002,3.77,1.38,4.0146357244
2020-03-19 03:00:00,3.23,0.661,3.2969411581,0.0,0.001,0.001,3.23,0.66,3.2967408148,3.54,0.761,3.620872961,0.0,0.001,0.001,3.54,0.76,3.6206629227000002
2020-03-19 03:30:00,3.2,0.731,3.2824321775,0.0,0.001,0.001,3.2,0.73,3.2822096216,3.5,0.731,3.5755224793,0.0,0.001,0.001,3.5,0.73,3.5753181677
2020-03-19 04:00:00,3.2800000000000002,0.771,3.3693977207,0.0,0.001,0.001,3.2800000000000002,0.77,3.369169037,3.5700000000000003,0.771,3.6523062577000003,0.0,0.001,0.001,3.5700000000000003,0.77,3.652095289
2020-03-19 04:30:00,3.2800000000000002,0.771,3.3693977207,0.0,0.001,0.001,3.2800000000000002,0.77,3.369169037,3.5700000000000003,0.771,3.6523062577000003,0.0,0.001,0.001,3.5700000000000003,0.77,3.652095289
2020-03-19 05:00:00,3.26,0.7715000000000001,3.3500466042,0.0,0.0015,0.0015,3.26,0.77,3.3497014792,3.54,0.7715000000000001,3.6230942922000002,0.0,0.0015,0.0015,3.54,0.77,3.6227751793
2020-03-19 05:30:00,3.26,0.772,3.3501617871000002,0.0,0.002,0.002,3.26,0.77,3.3497014792,3.54,0.772,3.6232007949,0.0,0.002,0.002,3.54,0.77,3.6227751793
2020-03-19 06:00:00,3.31,0.8015,3.4056573888,0.0,0.0015,0.0015,3.31,0.8,3.4053046853,3.62,0.8115,3.709842618,0.0,0.0015,0.0015,3.62,0.81,3.7095147931
2020-03-19 06:30:00,3.56,0.561,3.6039313256,0.0,0.001,0.001,3.56,0.56,3.6037757977,3.99,1.211,4.1697267297,0.0,0.001,0.001,3.99,1.21,4.1694364128
2020-03-19 07:00:00,3.79,0.7115,3.8562069771000003,0.0,0.0015,0.0015,3.79,0.71,3.8559304973,4.25,1.2115,4.4193022356,0.0,0.0015,0.0015,4.25,1.21,4.4188912637
2020-03-19 07:30:00,4.06,1.0905,4.2039017888,0.0,0.0005,0.0005,4.06,1.09,4.2037721156,4.49,1.1305,4.6301328545,0.0,0.0005,0.0005,4.49,1.13,4.6300107991
2020-03-19 08:00:00,4.2625,1.0405,4.3876584302,0.6625,-0.0695,0.6661354967,3.6,1.11,3.7672403693,4.6725,1.0905,4.7980669545,0.6625,-0.0695,0.6661354967,4.01,1.16,4.174410138
2020-03-19 08:30:00,4.584,1.127,4.7205068584,3.044,-0.263,3.0553404066,1.54,1.3900000000000001,2.0745360927,4.884,1.207,5.0309348038,3.044,-0.263,3.0553404066,1.8399999999999999,1.47,2.3551008471
2020-03-19 09:00:00,4.7345,1.084,4.8570100113,4.5745000000000005,-0.41600000000000004,4.5933763453,0.16,1.5,1.5085091979,4.9245,1.194,5.0671822791,4.5745000000000005,-0.41600000000000004,4.5933763453,0.35000000000000003,1.6099999999999999,1.6476043214
2020-03-19 09:30:00,4.8125,1.0705,4.9301243899,4.5725,-0.34950000000000003,4.5858376007,0.24,1.42,1.4401388822,5.0025,1.1605,5.1353448278,4.5725,-0.34950000000000003,4.5858376007,0.43,1.51,1.5700318468
2020-03-19 10:00:00,4.8825,1.087,5.00203711,4.5725,-0.333,4.5846096072,0.31,1.42,1.4534441854,5.0525,1.157,5.1832813207,4.5725,-0.333,4.5846096072,0.48,1.49,1.5654072952
2020-03-19 10:30:00,4.885,1.065,4.9997449935,4.575,-0.355,4.5887525538,0.31,1.42,1.4534441854,5.055,1.135,5.1808541767,4.575,-0.355,4.5887525538,0.48,1.49,1.5654072952
2020-03-19 11:00:00,5.004,1.121,5.1280266185,4.574,-0.329,4.5858169392,0.43,1.45,1.5124152869,5.134,1.211,5.2748911837,4.574,-0.329,4.5858169392,0.56,1.54,1.6386579875
2020-03-19 11:30:00,5.0035,1.113,5.1257956699000005,4.5735,-0.337,4.5858991757,0.43,1.45,1.5124152869,5.1935,1.263,5.3448677486000005,4.5735,-0.337,4.5858991757,0.62,1.6,1.7159254063
2020-03-19 12:00:00,5.021,0.8485,5.0921894358,4.571,-0.3015,4.5809325743,0.45,1.15,1.2349089035,5.281,1.5585,5.5061677463,4.571,-0.3015,4.5809325743,0.71,1.8599999999999999,1.9909043171
2020-03-19 12:30:00,5.022,1.123,5.1460288573,4.572,-0.277,4.5803834992,0.45,1.4,1.470544117,5.222,1.223,5.3633024341,4.572,-0.277,4.5803834992,0.65,1.5,1.6347782724000002
2020-03-19 13:00:00,4.949,1.1065,5.0711875582,4.179,-0.14350000000000002,4.1814630514,0.77,1.25,1.4681280598,5.139,1.1765,5.2719515599,4.179,-0.14350000000000002,4.1814630514,0.96,1.32,1.632176461
2020-03-19 13:30:00,4.8095,1.1635,4.948234281,0.40950000000000003,0.0335,0.4108679837,4.4,1.13,4.5427854891,5.1495,1.1835,5.2837507984,0.40950000000000003,0.0335,0.4108679837,4.74,1.15,4.8775096104
2020-03-19 14:00:00,4.556,1.091,4.6848070398,0.006,0.001,0.0060827625,4.55,1.09,4.6787391464,4.886,1.111,5.0107202077,0.006,0.001,0.0060827625,4.88,1.11,5.0046478398
2020-03-19 14:30:00,4.466,0.6815,4.5176983354,0.006,0.0015,0.0061846584,4.46,0.68,4.5115407568,4.966,1.8215,5.2895196616,0.006,0.0015,0.0061846584,4.96,1.82,5.2833701366
2020-03-19 15:00:00,4.357,0.3915,4.3745538344,0.007,0.0015,0.0071589105,4.35,0.39,4.3674477673,4.917,1.9615,5.2938049879,0.007,0.0015,0.0071589105,4.91,1.96,5.2867475824
2020-03-19 15:30:00,4.354,0.42150000000000004,4.3743546095,0.004,0.0015,0.0042720019,4.35,0.42,4.370228827,4.974,2.0015,5.3615928836,0.004,0.0015,0.0042720019,4.97,2.0,5.3573220922
2020-03-19 16:00:00,4.252,0.8180000000000001,4.3299685911,0.122,-0.002,0.1220163923,4.13,0.8200000000000001,4.2106175319,4.712,1.328,4.8955620719,0.122,-0.002,0.1220163923,4.59,1.33,4.7788073826
2020-03-19 16:30:00,4.397,0.9520000000000001,4.4988790826,3.827,-0.178,3.8311372985,0.5700000000000001,1.13,1.2656223765,4.627,1.032,4.7406911943,3.827,-0.178,3.8311372985,0.8,1.21,1.4505516192
2020-03-19 17:00:00,4.1885,0.795,4.2632801046,3.8585000000000003,-0.065,3.8590474537,0.33,0.86,0.9211405973000001,4.4385,0.875,4.523926088,3.8585000000000003,-0.065,3.8590474537,0.58,0.9400000000000001,1.1045361017
2020-03-19 17:30:00,4.235,0.7925000000000001,4.3085126494,3.855,-0.0675,3.855590908,0.38,0.86,0.9402127419,4.535,0.8725,4.6181686035,3.855,-0.0675,3.855590908,0.68,0.9400000000000001,1.160172401
2020-03-19 18:00:00,4.295,0.793,4.3675936166,3.855,-0.067,3.8555821869,0.44,0.86,0.9660227741,4.635,0.913,4.7240654102,3.855,-0.067,3.8555821869,0.78,0.98,1.2525174649
2020-03-19 18:30:00,4.3835,0.788,4.4537642787,3.8535,-0.042,3.853728876,0.53,0.8300000000000001,0.9847842403,4.7435,0.908,4.8296227855,3.8535,-0.042,3.853728876,0.89,0.9500000000000001,1.3017680285
2020-03-19 19:00:00,4.322,0.725,4.3823862221,3.852,-0.005,3.8520032451,0.47000000000000003,0.73,0.8682165628,4.692,0.8250000000000001,4.7639782745,3.852,-0.005,3.8520032451,0.84,0.8300000000000001,1.1808894953
2020-03-19 19:30:00,4.414,0.635,4.4594417812,3.854,-0.065,3.8545480928,0.56,0.7000000000000001,0.8964373932,4.774,0.725,4.8287369984,3.854,-0.065,3.8545480928,0.92,0.79,1.2126417443
2020-03-19 20:00:00,4.185,0.584,4.2255509700000005,3.855,-0.056,3.855406723,0.33,0.64,0.7200694411,4.515,0.664,4.5635645060000005,3.855,-0.056,3.855406723,0.66,0.72,0.9767292358
2020-03-19 20:30:00,3.81,0.5265000000000001,3.8462062152,1.8399999999999999,-0.0035,1.8400033288,1.97,0.53,2.040049019,4.2,0.5665,4.2380328279,1.8399999999999999,-0.0035,1.8400033288,2.36,0.5700000000000001,2.4278591392
2020-03-19 21:00:00,3.61,0.531,3.6488437895,0.0,0.001,0.001,3.61,0.53,3.6486983981,4.06,0.5710000000000001,4.0999562193,0.0,0.001,0.001,4.06,0.5700000000000001,4.0998170691
2020-03-19 21:30:00,3.61,0.352,3.6271206211,0.0,0.002,0.002,3.61,0.35000000000000003,3.626927074,4.11,0.852,4.1973806118,0.0,0.002,0.002,4.11,0.85,4.1969751012
2020-03-19 22:00:00,3.46,-0.168,3.4640762116,0.0,0.002,0.002,3.46,-0.17,3.4641737832,4.07,1.362,4.2918462228,0.0,0.002,0.002,4.07,1.3599999999999999,4.29121195
2020-03-19 22:30:00,3.2365,-0.227,3.2444508395,0.0165,0.003,0.0167705098,3.22,-0.23,3.228203835,3.8064999999999998,1.223,3.9981459766,0.0165,0.003,0.0167705098,3.79,1.22,3.9815198103
2020-03-19 23:00:00,3.3265000000000002,0.5725,3.3754049387,0.2765,0.0625,0.2834757485,3.05,0.51,3.0923453882,3.6765,0.5625,3.7192819872,0.2765,0.0625,0.2834757485,3.4,0.5,3.4365680555
2020-03-19 23:30:00,3.21,0.6025,3.2660536202,0.0,0.0025,0.0025,3.21,0.6000000000000001,3.2655933611,3.54,0.5925,3.5892417375,0.0,0.0025,0.0025,3.54,0.59,3.5888298928999998
2020-03-20 00:00:00,3.1,0.683,3.1743485946,0.0,0.003,0.003,3.1,0.68,3.1737044601,3.41,0.663,3.4738550632000003,0.0,0.003,0.003,3.41,0.66,3.4732837488
2020-03-20 00:30:00,2.95,-0.11750000000000001,2.952339115,0.0,0.0025,0.0025,2.95,-0.12,2.9524396692,3.41,0.9825,3.548718959,0.0,0.0025,0.0025,3.41,0.98,3.5480276211
2020-03-20 01:00:00,3.0,0.063,3.0006614271,0.0,0.003,0.003,3.0,0.06,3.00059994,3.41,0.833,3.510269078,0.0,0.003,0.003,3.41,0.8300000000000001,3.5095583768000003
2020-03-20 01:30:00,3.0,-0.0575,3.0005509911,0.0,0.0025,0.0025,3.0,-0.06,3.00059994,3.44,0.9625,3.5721150947,0.0,0.0025,0.0025,3.44,0.96,3.5714422857
2020-03-20 02:00:00,3.12,0.5125000000000001,3.1618121782,0.0,0.0025,0.0025,3.12,0.51,3.1614079142,3.42,0.5025000000000001,3.4567190007,0.0,0.0025,0.0025,3.42,0.5,3.4563564631
2020-03-20 02:30:00,3.09,0.542,3.137174525,0.0,0.002,0.002,3.09,0.54,3.1368296097,3.39,0.502,3.4269671723,0.0,0.002,0.002,3.39,0.5,3.4266747730000002
2020-03-20 03:00:00,2.98,0.14250000000000002,2.9834051435,0.0,0.0025,0.0025,2.98,0.14,2.983286778,3.35,0.7425,3.4312980416,0.0,0.0025,0.0025,3.35,0.74,3.4307579338
2020-03-20 03:30:00,2.98,0.07200000000000001,2.9808696718,0.0,0.002,0.002,2.98,0.07,2.9808220343,3.35,0.892,3.4667223713,0.0,0.002,0.002,3.35,0.89,3.466208303
2020-03-20 04:00:00,3.08,0.5015000000000001,3.1205612075,0.0,0.0015,0.0015,3.08,0.5,3.1203204964,3.35,0.48150000000000004,3.3844264285,0.0,0.0015,0.0015,3.35,0.48,3.3842133502
2020-03-20 04:30:00,3.04,0.5015000000000001,3.0810878355,0.0,0.0015,0.0015,3.04,0.5,3.0808440402,3.33,0.5015000000000001,3.367551373,0.0,0.0015,0.0015,3.33,0.5,3.3673283178
2020-03-20 05:00:00,3.12,0.5815,3.1737268707,0.0,0.0015,0.0015,3.12,0.58,3.1734523787,3.42,0.5615,3.4657873925000002,0.0,0.0015,0.0015,3.42,0.56,3.4655446901999998
2020-03-20 05:30:00,3.25,0.5815,3.3016120684,0.0,0.0015,0.0015,3.25,0.58,3.3013482094,3.55,0.5615,3.5941316406,0.0,0.0015,0.0015,3.55,0.56,3.5938976057
2020-03-20 06:00:00,3.36,0.5815,3.4099475436,0.0,0.0015,0.0015,3.36,0.58,3.4096920682,3.67,0.5815,3.7157828583,0.0,0.0015,0.0015,3.67,0.58,3.7155484117
2020-03-20 06:30:00,3.6,0.7115,3.6696365283,0.0,0.0015,0.0015,3.6,0.71,3.6693459908,3.95,0.6915,4.0100713522,0.0,0.0015,0.0015,3.95,0.6900000000000001,4.0098129632
2020-03-20 07:00:00,3.85,0.8405,3.9406776384,0.0,0.0005,0.0005,3.85,0.84,3.9405710246,4.22,0.8305,4.300945274,0.0,0.0005,0.0005,4.22,0.8300000000000001,4.3008487534
2020-03-20 07:30:00,3.932,0.48050000000000004,3.9612503392000002,0.002,0.0005,0.0020615528,3.93,0.48,3.9592044655,4.532,1.3405,4.7260939739,0.002,0.0005,0.0020615528,4.53,1.34,4.7240342928
2020-03-20 08:00:00,4.1065,0.788,4.1814215585,0.006500000000000001,-0.002,0.0068007353,4.1,0.79,4.1754161469,4.6765,1.308,4.8559773733,0.006500000000000001,-0.002,0.0068007353,4.67,1.31,4.8502577251000005
2020-03-20 08:30:00,4.1915,1.0275,4.3156029127,0.0115,-0.0025,0.0117686023,4.18,1.03,4.3050319395,4.6815,1.1575,4.8224732762,0.0115,-0.0025,0.0117686023,4.67,1.16,4.8119123018
2020-03-20 09:00:00,4.17,0.8885000000000001,4.2636055458,0.02,-0.0115,0.023070544000000002,4.15,0.9,4.2464691215,4.58,0.9885,4.6854596626,0.02,-0.0115,0.023070544000000002,4.5600000000000005,1.0,4.6683615970000005
2020-03-20 09:30:00,4.223,0.8230000000000001,4.3024479079,0.023,-0.017,0.0286006993,4.2,0.84,4.2831763914,4.583,0.883,4.6672880777,0.023,-0.017,0.0286006993,4.5600000000000005,0.9,4.6479672976
2020-03-20 10:00:00,4.2595,0.749,4.324851587,0.029500000000000002,-0.021,0.0362111861,4.23,0.77,4.2995116002,4.5895,0.9490000000000001,4.6865884447,0.029500000000000002,-0.021,0.0362111861,4.5600000000000005,0.97,4.6620274559
2020-03-20 10:30:00,4.284,0.898,4.3771063501,0.024,-0.012,0.026832815700000002,4.26,0.91,4.3561106506,4.624,1.008,4.7325933694,0.024,-0.012,0.026832815700000002,4.6,1.02,4.7117300432
2020-03-20 11:00:00,4.181,0.979,4.2940891933,0.061,-0.031,0.0684251416,4.12,1.01,4.2419924564,4.521,1.099,4.6526596695,0.061,-0.031,0.0684251416,4.46,1.13,4.6009238203
2020-03-20 11:30:00,4.094,0.874,4.1862527396,0.044,-0.026000000000000002,0.0511077294,4.05,0.9,4.1487950058,4.364,0.994,4.4757716653,0.044,-0.026000000000000002,0.0511077294,4.32,1.02,4.4387836172
2020-03-20 12:00:00,3.92,0.8155,4.0039281025,0.02,-0.0045000000000000005,0.0205,3.9,0.8200000000000001,3.985272889,4.31,1.0155,4.4280176434000005,0.02,-0.0045000000000000005,0.0205,4.29,1.02,4.4095918178
2020-03-20 12:30:00,3.6445,0.7445,3.7197661889,0.0245,-0.0055000000000000005,0.0251097591,3.62,0.75,3.6968770604,4.0745,0.8445,4.1610972712,0.0245,-0.0055000000000000005,0.0251097591,4.05,0.85,4.1382363393
2020-03-20 13:00:00,3.5700000000000003,0.628,3.6248150298,0.01,-0.002,0.010198039,3.56,0.63,3.6153146474,4.03,0.718,4.0934611272,0.01,-0.002,0.010198039,4.02,0.72,4.0839686581
2020-03-20 13:30:00,3.503,0.6275000000000001,3.558758948,0.013000000000000001,-0.0025,0.0132382023,3.49,0.63,3.5464066321,3.993,0.7175,4.0569514725,0.013000000000000001,-0.0025,0.0132382023,3.98,0.72,4.0446013401
2020-03-20 14:00:00,3.3125,0.5885,3.3643704463,0.0125,-0.0015,0.0125896783,3.3,0.59,3.3523275496,3.7825,0.6085,3.8311327959,0.0125,-0.0015,0.0125896783,3.77,0.61,3.8190312908
2020-03-20 14:30:00,3.3125,0.5885,3.3643704463,0.0125,-0.0015,0.0125896783,3.3,0.59,3.3523275496,3.7625,0.6085,3.8113880018,0.0125,-0.0015,0.0125896783,3.75,0.61,3.7992894072
2020-03-20 15:00:00,3.2305,0.538,3.2749922519,0.0105,-0.002,0.0106887792,3.22,0.54,3.2649655435,3.6805,0.5680000000000001,3.7240709244,0.0105,-0.002,0.0106887792,3.67,0.5700000000000001,3.7140005385
2020-03-20 15:30:00,3.279,0.5585,3.3262235719,0.009000000000000001,-0.0015,0.0091241438,3.27,0.56,3.3176045575,3.729,0.5985,3.7767238779000003,0.009000000000000001,-0.0015,0.0091241438,3.7199999999999998,0.6000000000000001,3.7680764323
2020-03-20 16:00:00,3.338,0.5875,3.3893067506,0.008,-0.0025,0.0083815273,3.33,0.59,3.3818633917,3.678,0.5975,3.7262166134,0.008,-0.0025,0.0083815273,3.67,0.6000000000000001,3.7187228991
2020-03-20 16:30:00,3.136,-0.2305,3.1444596118,0.006,-0.0005,0.0060207973,3.13,-0.23,3.1384391025,3.596,1.1095,3.7632706852,0.006,-0.0005,0.0060207973,3.59,1.11,3.7576854578
2020-03-20 17:00:00,3.33,0.4525,3.3606035544,0.18,-0.007500000000000001,0.18015618220000001,3.15,0.46,3.1834101212,3.66,0.48250000000000004,3.6916671369,0.18,-0.007500000000000001,0.18015618220000001,3.48,0.49,3.5143278162
2020-03-20 17:30:00,3.6405000000000003,0.29150000000000004,3.652151763,4.7805,-0.5585,4.8130138687,-1.1400000000000001,0.85,1.4220056259,3.7805,0.4015,3.8017604475,4.7805,-0.5585,4.8130138687,-1.0,0.96,1.3862178761
2020-03-20 18:00:00,3.594,0.054,3.5944056532,4.764,-0.496,4.7897507242,-1.17,0.55,1.2928263611,3.844,0.664,3.9009270692999998,4.764,-0.496,4.7897507242,-0.92,1.16,1.4805404419000001
2020-03-20 18:30:00,3.624,0.28650000000000003,3.6353071741000003,4.074,-0.1335,4.076186729,-0.45,0.42,0.6155485359,3.914,0.3865,3.933036772,4.074,-0.1335,4.076186729,-0.16,0.52,0.5440588203
2020-03-20 19:00:00,3.6395,0.243,3.6476032199,4.8095,-0.367,4.8234820669000005,-1.17,0.61,1.3194695904,3.8995,0.363,3.916359183,4.8095,-0.367,4.8234820669000005,-0.91,0.73,1.1666190466
2020-03-20 19:30:00,3.733,0.2235,3.7396846458,4.813,-0.4565,4.834600423,-1.08,0.68,1.2762444907,4.013,0.3435,4.027674422,4.813,-0.4565,4.834600423,-0.8,0.8,1.1313708499
2020-03-20 20:00:00,3.386,0.1975,3.3917550398,0.546,-0.0025,0.5460057234,2.84,0.2,2.8470335439000003,3.846,0.3275,3.8599186844,0.546,-0.0025,0.5460057234,3.3,0.33,3.316458955
2020-03-20 20:30:00,3.02,0.162,3.0243419119,0.0,0.002,0.002,3.02,0.16,3.0242354406,3.47,0.202,3.4758745662,0.0,0.002,0.002,3.47,0.2,3.4757589099
2020-03-20 21:00:00,2.74,0.082,2.7412267327,0.0,0.002,0.002,2.74,0.08,2.7411676344,3.15,0.07200000000000001,3.1508227497,0.0,0.002,0.002,3.15,0.07,3.1507776818
2020-03-20 21:30:00,2.5300000000000002,0.022,2.5300956504,0.0,0.002,0.002,2.5300000000000002,0.02,2.5300790501,2.9,0.012,2.9000248275000002,0.0,0.002,0.002,2.9,0.01,2.9000172413
2020-03-20 22:00:00,2.33,-0.017,2.3300620163,0.0,0.003,0.003,2.33,-0.02,2.3300858353000002,2.68,-0.037,2.6802553983,0.0,0.003,0.003,2.68,-0.04,2.6802984908000003
2020-03-20 22:30:00,2.21,-0.157,2.2155696784,0.0,0.003,0.003,2.21,-0.16,2.2157842855,2.54,0.033,2.5402143610000003,0.0,0.003,0.003,2.54,0.03,2.5401771591999998
2020-03-20 23:00:00,2.1,-0.2175,2.1112333481,0.0,0.0025,0.0025,2.1,-0.22,2.1114923632,2.41,0.0325,2.410219129,0.0,0.0025,0.0025,2.41,0.03,2.4101867148
2020-03-20 23:30:00,1.9500000000000002,-0.718,2.077985563,0.0,0.002,0.002,1.9500000000000002,-0.72,2.0786774642,2.36,0.562,2.4259934048,0.0,0.002,0.002,2.36,0.56,2.4255308697
2020-03-21 00:00:00,1.9100000000000001,-0.6385000000000001,2.0138972789,0.0,0.0015,0.0015,1.9100000000000001,-0.64,2.0143733517,2.29,0.5215000000000001,2.3486298665,0.0,0.0015,0.0015,2.29,0.52,2.3482972555
2020-03-21 00:30:00,1.9100000000000001,-0.058,1.9108804254,0.0,0.002,0.002,1.9100000000000001,-0.06,1.910942176,2.13,-0.068,2.1310851696,0.0,0.002,0.002,2.13,-0.07,2.1311499243
2020-03-21 01:00:00,1.87,-0.018500000000000003,1.8700915085,0.0,0.0015,0.0015,1.87,-0.02,1.8701069488000002,2.13,-0.0285,2.1301906605,0.0,0.0015,0.0015,2.13,-0.03,2.1302112571
2020-03-21 01:30:00,1.87,-0.018500000000000003,1.8700915085,0.0,0.0015,0.0015,1.87,-0.02,1.8701069488000002,2.13,-0.0285,2.1301906605,0.0,0.0015,0.0015,2.13,-0.03,2.1302112571
2020-03-21 02:00:00,1.8399999999999999,-0.0585,1.8409297244,0.0,0.0015,0.0015,1.8399999999999999,-0.06,1.840978001,2.06,-0.0585,2.0608304758,0.0,0.0015,0.0015,2.06,-0.06,2.0608736012
2020-03-21 02:30:00,1.8,-0.059000000000000004,1.8009666849000001,0.0,0.001,0.001,1.8,-0.06,1.8009997224,2.01,-0.089,2.0119694332,0.0,0.001,0.001,2.01,-0.09,2.0120139165
2020-03-21 03:00:00,1.74,-0.059000000000000004,1.741,0.0,0.001,0.001,1.74,-0.06,1.7410341754,1.94,-0.089,1.9420404218,0.0,0.001,0.001,1.94,-0.09,1.9420865068
2020-03-21 03:30:00,1.78,-0.018500000000000003,1.780096135,0.0,0.0015,0.0015,1.78,-0.02,1.780112356,1.99,-0.08850000000000001,1.9919669299,0.0,0.0015,0.0015,1.99,-0.09,1.9920341363
2020-03-21 04:00:00,1.74,-0.209,1.7525070613,0.0,0.001,0.001,1.74,-0.21,1.7526266003000002,1.99,0.051000000000000004,1.9906534103,0.0,0.001,0.001,1.99,0.05,1.9906280416
2020-03-21 04:30:00,1.74,-0.0795,1.741815217,0.0,0.0005,0.0005,1.74,-0.08,1.7418381096000002,1.9300000000000002,-0.1095,1.9331037867,0.0,0.0005,0.0005,1.9300000000000002,-0.11,1.9331321734
2020-03-21 05:00:00,1.74,-0.078,1.7417473984,0.0,0.002,0.002,1.74,-0.08,1.7418381096000002,1.9500000000000002,-0.108,1.9529884792,0.0,0.002,0.002,1.9500000000000002,-0.11,1.9531000997999999
2020-03-21 05:30:00,1.77,-0.4685,1.830953918,0.0,0.0015,0.0015,1.77,-0.47000000000000003,1.8313383085,2.07,0.3815,2.104861575,0.0,0.0015,0.0015,2.07,0.38,2.1045902214
2020-03-21 06:00:00,1.72,-0.7685000000000001,1.8838769201,0.0,0.0015,0.0015,1.72,-0.77,1.8844893207000002,2.09,0.7115,2.2077889958,0.0,0.0015,0.0015,2.09,0.71,2.2073060504
2020-03-21 06:30:00,1.74,-0.178,1.7490809015000002,0.0,0.002,0.002,1.74,-0.18,1.7492855685,2.01,0.162,2.0165177906,0.0,0.002,0.002,2.01,0.16,2.0163581031
2020-03-21 07:00:00,1.8605,0.031,1.860758246,0.0005,0.001,0.0011180340000000002,1.8599999999999999,0.03,1.8602419198,2.0805,0.001,2.0805002403,0.0005,0.001,0.0011180340000000002,2.08,0.0,2.08
2020-03-21 07:30:00,1.9935,-0.18050000000000002,2.0016549403,0.0035,-0.0005,0.0035355339000000003,1.99,-0.18,1.9981241203,2.2535,0.2695,2.2695577763,0.0035,-0.0005,0.0035355339000000003,2.25,0.27,2.2661420962
2020-03-21 08:00:00,1.9995,-0.6825,2.112772231,0.0095,-0.0025,0.0098234414,1.99,-0.68,2.1029740845,2.3195,0.8475,2.4694810184,0.0095,-0.0025,0.0098234414,2.31,0.85,2.461422353
2020-03-21 08:30:00,2.103,-0.6525000000000001,2.2019003724,0.013000000000000001,-0.0025,0.0132382023,2.09,-0.65,2.188743932,2.4130000000000003,0.8775000000000001,2.5676010691,0.013000000000000001,-0.0025,0.0132382023,2.4,0.88,2.5562472494
2020-03-21 09:00:00,2.2005,-0.3425,2.2269949484,0.0205,-0.0125,0.0240104144,2.18,-0.33,2.2048355948,2.4205,0.6075,2.4955713775,0.0205,-0.0125,0.0240104144,2.4,0.62,2.4787900274
2020-03-21 09:30:00,2.359,0.0235,2.3591170488,0.029,-0.026500000000000003,0.0392842208,2.33,0.05,2.3305364189,2.449,0.2735,2.4642246752,0.029,-0.026500000000000003,0.0392842208,2.42,0.30000000000000004,2.4385241438
2020-03-21 10:00:00,2.327,-0.2645,2.3419840414,0.067,-0.0345,0.0753607988,2.26,-0.23,2.271673392,2.387,0.4955,2.4378862258,0.067,-0.0345,0.0753607988,2.32,0.53,2.3797688963
2020-03-21 10:30:00,2.223,-0.165,2.2291150711,0.083,-0.035,0.0900777442,2.14,-0.13,2.143944962,2.233,0.255,2.2475128476,0.083,-0.035,0.0900777442,2.15,0.29,2.1694699814
2020-03-21 11:00:00,2.229,-0.522,2.2893066636,0.059000000000000004,-0.042,0.0724223722,2.17,-0.48,2.2224535991,2.339,0.608,2.416730229,0.059000000000000004,-0.042,0.0724223722,2.2800000000000002,0.65,2.3708437317
2020-03-21 11:30:00,2.2495,-0.1995,2.258329139,0.0795,-0.0395,0.0887721803,2.17,-0.16,2.1758906223,2.2695,0.2805,2.2867685716,0.0795,-0.0395,0.0887721803,2.19,0.32,2.2132555207
2020-03-21 12:00:00,2.2525,0.029500000000000002,2.2526931660000002,0.0425,-0.0405,0.0587068991,2.21,0.07,2.2111083194,2.2325,-0.0005,2.232500056,0.0425,-0.0405,0.0587068991,2.19,0.04,2.1903652663
2020-03-21 12:30:00,2.2395,-0.1855,2.2471694418,0.0995,-0.035500000000000004,0.1056432677,2.14,-0.15,2.1452505681,2.1995,0.2245,2.2109275203,0.0995,-0.035500000000000004,0.1056432677,2.1,0.26,2.1160340262
2020-03-21 13:00:00,2.178,-0.014,2.1780449949,0.078,-0.034,0.08508818950000001,2.1,0.02,2.1000952359,2.128,-0.024,2.128135334,0.078,-0.034,0.08508818950000001,2.05,0.01,2.0500243901
2020-03-21 13:30:00,2.1825,-0.041,2.1828850748,0.052500000000000005,-0.031,0.0609692545,2.13,-0.01,2.130023474,2.1025,-0.061,2.1033847128,0.052500000000000005,-0.031,0.0609692545,2.05,-0.03,2.0502195004
2020-03-21 14:00:00,2.1365,-0.036000000000000004,2.1368032783,0.036500000000000005,-0.026000000000000002,0.0448135024,2.1,-0.01,2.1000238094,2.0865,-0.056,2.0872513624,0.036500000000000005,-0.026000000000000002,0.0448135024,2.05,-0.03,2.0502195004
2020-03-21 14:30:00,2.021,-0.037,2.0213386653,0.051000000000000004,-0.027,0.0577061522,1.97,-0.01,1.9700253805,2.101,-0.057,2.101773061,0.051000000000000004,-0.027,0.0577061522,2.05,-0.03,2.0502195004
2020-03-21 15:00:00,1.9969999999999999,-0.053500000000000006,1.9977165089,0.027,-0.0135,0.0301869177,1.97,-0.04,1.9704060495000002,2.027,-0.0835,2.0287191156,0.027,-0.0135,0.0301869177,2.0,-0.07,2.0012246251
2020-03-21 15:30:00,1.9705,-0.1015,1.9731123891000002,0.0405,-0.021500000000000002,0.0458530261,1.9300000000000002,-0.08,1.9316573195000002,2.0405,-0.0915,2.042550489,0.0405,-0.021500000000000002,0.0458530261,2.0,-0.07,2.0012246251
2020-03-21 16:00:00,1.9825,-0.082,1.9841951139,0.0125,-0.002,0.012658988900000001,1.97,-0.08,1.9716236963,2.1725,-0.07200000000000001,2.1736927681,0.0125,-0.002,0.012658988900000001,2.16,-0.07,2.1611339616
2020-03-21 16:30:00,2.0075,-0.532,2.0767956688,0.007500000000000001,-0.002,0.0077620873000000005,2.0,-0.53,2.0690335908,2.3375,0.328,2.3604004427,0.007500000000000001,-0.002,0.0077620873000000005,2.33,0.33,2.3532530676
2020-03-21 17:00:00,2.1045,-0.29150000000000004,2.1245923138,0.0045000000000000005,-0.0015,0.0047434165,2.1,-0.29,2.1199292441,2.4445,0.14850000000000002,2.4490064312,0.0045000000000000005,-0.0015,0.0047434165,2.44,0.15,2.4446063078
2020-03-21 17:30:00,2.222,-0.14,2.2264060726,0.002,0.0,0.002,2.22,-0.14,2.2244100341,2.572,0.01,2.5720194401,0.002,0.0,0.002,2.5700000000000003,0.01,2.5700194551999997
2020-03-21 18:00:00,2.3215,-0.092,2.3233222441,0.4515,-0.052000000000000005,0.45448459820000003,1.87,-0.04,1.8704277586,2.6915,-0.042,2.6918276784,0.4515,-0.052000000000000005,0.45448459820000003,2.24,0.01,2.2400223213
2020-03-21 18:30:00,2.6935000000000002,-0.14550000000000002,2.6974270148,4.7935,-0.48550000000000004,4.8180237131,-2.1,0.34,2.1273457641,2.8935,-0.0055000000000000005,2.8935052272,4.7935,-0.48550000000000004,4.8180237131,-1.9,0.48,1.9596938536000001
2020-03-21 19:00:00,2.802,-0.136,2.8052985581,4.812,-0.41600000000000004,4.8299482399,-2.01,0.28,2.0294087809,3.022,-0.016,3.0220423558,4.812,-0.41600000000000004,4.8299482399,-1.79,0.4,1.8341483037000001
2020-03-21 19:30:00,2.8055,-0.1365,2.8088187019,4.8155,-0.47650000000000003,4.8390177206,-2.01,0.34,2.0385534087,3.0255,-0.0165,3.0255449922,4.8155,-0.47650000000000003,4.8390177206,-1.79,0.46,1.8481612484
2020-03-21 20:00:00,2.672,-0.17750000000000002,2.6778891407,4.812,-0.40750000000000003,4.829223566,-2.14,0.23,2.152324325,2.862,-0.0675,2.8627958799,4.812,-0.40750000000000003,4.829223566,-1.9500000000000002,0.34,1.9794191067
2020-03-21 20:30:00,2.296,-0.122,2.2992390045,0.516,-0.002,0.5160038760000001,1.78,-0.12,1.7840403583,2.666,-0.112,2.6683515510999998,0.516,-0.002,0.5160038760000001,2.15,-0.11,2.1528121144
2020-03-21 21:00:00,2.08,-0.3375,2.1072034192,0.0,0.0025,0.0025,2.08,-0.34,2.1076052761,2.48,0.0025,2.4800012601,0.0,0.0025,0.0025,2.48,0.0,2.48
2020-03-21 21:30:00,2.01,-0.2775,2.0290653637,0.0,0.0025,0.0025,2.01,-0.28,2.0294087809,2.36,-0.0975,2.3620131774,0.0,0.0025,0.0025,2.36,-0.1,2.3621176939
2020-03-21 22:00:00,1.92,-0.1575,1.9264491299,0.0,0.0025,0.0025,1.92,-0.16,1.9266551326,2.24,-0.1675,2.2462538258,0.0,0.0025,0.0025,2.24,-0.17,2.2464416307
2020-03-21 22:30:00,1.85,-0.20750000000000002,1.8616004539,0.0,0.0025,0.0025,1.85,-0.21,1.8618807695,2.15,-0.2175,2.1609734496,0.0,0.0025,0.0025,2.15,-0.22,2.1612265036
2020-03-21 23:00:00,1.76,-0.2975,1.7849667364,0.0,0.0025,0.0025,1.76,-0.30000000000000004,1.7853851125,2.06,-0.0475,2.0605475607,0.0,0.0025,0.0025,2.06,-0.05,2.0606067068
2020-03-21 23:30:00,1.67,-0.1675,1.6783790543000001,0.0,0.0025,0.0025,1.67,-0.17,1.6786303941,1.9100000000000001,-0.2175,1.9223439468999999,0.0,0.0025,0.0025,1.9100000000000001,-0.22,1.9226284092
2020-03-22 00:00:00,1.56,-0.448,1.6230539116,0.0,0.002,0.002,1.56,-0.45,1.6236070953000001,1.85,0.032,1.8502767361,0.0,0.002,0.002,1.85,0.03,1.8502432273
2020-03-22 00:30:00,1.53,-0.158,1.5381365349,0.0,0.002,0.002,1.53,-0.16,1.5383432647,1.76,-0.168,1.768,0.0,0.002,0.002,1.76,-0.17,1.7681911661
2020-03-22 01:00:00,1.53,-0.2175,1.5453822342999999,0.0,0.0025,0.0025,1.53,-0.22,1.5457360706,1.76,-0.1675,1.7679525588,0.0,0.0025,0.0025,1.76,-0.17,1.7681911661
2020-03-22 01:30:00,1.51,-0.1885,1.5217201615,0.0,0.0015,0.0015,1.51,-0.19,1.5219066988,1.73,-0.20850000000000002,1.7425189382,0.0,0.0015,0.0015,1.73,-0.21,1.7426990561
2020-03-22 02:00:00,1.46,-0.189,1.4721823936,0.0,0.001,0.001,1.46,-0.19,1.4723111084,1.6800000000000002,-0.209,1.6929503832,0.0,0.001,0.001,1.6800000000000002,-0.21,1.6930741271
2020-03-22 02:30:00,1.46,-0.158,1.4685244295,0.0,0.002,0.002,1.46,-0.16,1.4687409574,1.6600000000000001,-0.20800000000000002,1.6729805736999999,0.0,0.002,0.002,1.6600000000000001,-0.21,1.6732304085
2020-03-22 03:00:00,1.42,-0.178,1.4311128537,0.0,0.002,0.002,1.42,-0.18,1.4313629868,1.6600000000000001,-0.128,1.6649276261,0.0,0.002,0.002,1.6600000000000001,-0.13,1.6650825805
2020-03-22 03:30:00,1.34,-0.9285,1.6302491373999999,0.0,0.0015,0.0015,1.34,-0.93,1.6311039207,1.69,0.5515,1.7777098329,0.0,0.0015,0.0015,1.69,0.55,1.7772450591000002
2020-03-22 04:00:00,1.37,-0.46900000000000003,1.4480542117000001,0.0,0.001,0.001,1.37,-0.47000000000000003,1.4483784036,1.63,0.111,1.6337750763,0.0,0.001,0.001,1.63,0.11,1.6337074401
2020-03-22 04:30:00,1.4,-0.1685,1.4101036309000001,0.0,0.0015,0.0015,1.4,-0.17,1.4102836594000001,1.5899999999999999,-0.2185,1.6049430675,0.0,0.0015,0.0015,1.5899999999999999,-0.22,1.6051479683
2020-03-22 05:00:00,1.4,-0.258,1.4235743746,0.0,0.002,0.002,1.4,-0.26,1.4239382009,1.5899999999999999,-0.108,1.5936637034999999,0.0,0.002,0.002,1.5899999999999999,-0.11,1.5938004894
2020-03-22 05:30:00,1.43,-0.028,1.4302740996,0.0,0.002,0.002,1.43,-0.03,1.4303146507,1.6099999999999999,-0.318,1.6411045061,0.0,0.002,0.002,1.6099999999999999,-0.32,1.6414932225999999
2020-03-22 06:00:00,1.43,-0.17850000000000002,1.4410975852,0.0,0.0015,0.0015,1.43,-0.18,1.4412841496,1.6400000000000001,-0.20850000000000002,1.6532006079000001,0.0,0.0015,0.0015,1.6400000000000001,-0.21,1.653390456
2020-03-22 06:30:00,1.4100000000000001,-0.848,1.6453583196000001,0.0,0.002,0.002,1.4100000000000001,-0.85,1.6463899902999999,1.77,0.532,1.8482218482000001,0.0,0.002,0.002,1.77,0.53,1.8476471525
2020-03-22 07:00:00,1.5105,-0.7795000000000001,1.6997736614,0.0005,0.0005,0.0007071068,1.51,-0.78,1.6995587663,1.8705,0.5605,1.9526726556,0.0005,0.0005,0.0007071068,1.87,0.56,1.9520502042999999
2020-03-22 07:30:00,1.6840000000000002,-0.06,1.6850685446,0.004,0.0,0.004,1.6800000000000002,-0.06,1.6810710870999999,1.874,-0.09,1.8761599079,0.004,0.0,0.004,1.87,-0.09,1.8721645227
2020-03-22 08:00:00,1.7285,-0.063,1.7296477242,0.0085,-0.003,0.0090138782,1.72,-0.06,1.7210461934999999,1.8785,-0.093,1.8808006939,0.0085,-0.003,0.0090138782,1.87,-0.09,1.8721645227
2020-03-22 08:30:00,1.8295,-0.0815,1.8313144187,0.0195,-0.021500000000000002,0.029025850500000002,1.81,-0.06,1.8109942021,1.9495,-0.1115,1.9526859707000002,0.0195,-0.021500000000000002,0.029025850500000002,1.9300000000000002,-0.09,1.9320973060000002
2020-03-22 09:00:00,1.9555,-0.095,1.957806234,0.035500000000000004,-0.035,0.0498522818,1.92,-0.06,1.9209372712000001,2.0155,-0.125,2.0193724892,0.035500000000000004,-0.035,0.0498522818,1.98,-0.09,1.9820443991
2020-03-22 09:30:00,2.0455,-0.068,2.0466299739,0.0655,-0.038,0.0757248308,1.98,-0.03,1.9802272597,2.0455,-0.098,2.0478462467,0.0655,-0.038,0.0757248308,1.98,-0.06,1.9809088823
2020-03-22 10:00:00,2.067,-0.196,2.0762718993,0.08700000000000001,-0.036000000000000004,0.094154129,1.98,-0.16,1.9864541273,2.067,0.054,2.0677052498,0.08700000000000001,-0.036000000000000004,0.094154129,1.98,0.09,1.9820443991
2020-03-22 10:30:00,2.0825,-0.048,2.0830531078,0.10250000000000001,-0.028,0.1062555881,1.98,-0.02,1.9801010075,2.0125,-0.088,2.0144230564,0.10250000000000001,-0.028,0.1062555881,1.9100000000000001,-0.06,1.910942176
2020-03-22 11:00:00,2.1315,-0.0495,2.1320746938,0.1115,-0.029500000000000002,0.11533646430000001,2.02,-0.02,2.0200990075,2.0215,-0.08950000000000001,2.0234802939,0.1115,-0.029500000000000002,0.11533646430000001,1.9100000000000001,-0.06,1.910942176
2020-03-22 11:30:00,2.2575,0.01,2.2575221483,0.11750000000000001,-0.03,0.1212693284,2.14,0.04,2.1403737991,2.1375,-0.02,2.1375935652,0.11750000000000001,-0.03,0.1212693284,2.02,0.01,2.0200247523
2020-03-22 12:00:00,2.2285,-0.0195,2.2285853136,0.11850000000000001,-0.029500000000000002,0.1221167474,2.11,0.01,2.1100236965,2.1085,-0.0495,2.109080961,0.11850000000000001,-0.029500000000000002,0.1221167474,1.99,-0.02,1.9901005
2020-03-22 12:30:00,2.1695,-0.3995,2.2059760878,0.11950000000000001,-0.029500000000000002,0.1230873673,2.05,-0.37,2.083122656,2.1295,0.29050000000000004,2.1492232318,0.11950000000000001,-0.029500000000000002,0.1230873673,2.01,0.32,2.0353132437
2020-03-22 13:00:00,2.184,-0.058,2.1847700108,0.114,-0.028,0.1173882447,2.07,-0.03,2.0702173799,2.054,-0.098,2.0563365483,0.114,-0.028,0.1173882447,1.94,-0.07,1.9412624757999999
2020-03-22 13:30:00,2.1575,-0.106,2.1601023703,0.11750000000000001,-0.026000000000000002,0.1203422204,2.04,-0.08,2.0415680248,2.0175,-0.096,2.0197827235,0.11750000000000001,-0.026000000000000002,0.1203422204,1.9,-0.07,1.9012890364000001
2020-03-22 14:00:00,2.1155,-0.0565,2.1162543562,0.1155,-0.026500000000000003,0.1185010548,2.0,-0.03,2.0002249873,1.9955,-0.0965,1.9978319499000001,0.1155,-0.026500000000000003,0.1185010548,1.88,-0.07,1.8813027401
2020-03-22 14:30:00,2.0535,-0.11800000000000001,2.0568875152,0.053500000000000006,-0.018000000000000002,0.0564468777,2.0,-0.1,2.0024984395,2.0235,-0.11800000000000001,2.0269376532,0.053500000000000006,-0.018000000000000002,0.0564468777,1.97,-0.1,1.9725364382000001
